Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 10:57:40.9526,172.8,80.2,46.5,46.41,90,19.9,63,50,50,0,46.5,46.5
2018-12-09 10:57:41.2026,172.8,80.2,46.5,46.41,90,19.92,67,32.3,31.9,0,46.5,46.5
2018-12-09 10:57:41.4526,172.8,80.2,46.5,46.41,90,19.93,52,3.81,3.79,0,46.5,46.5
2018-12-09 10:57:41.7027,172.8,80.2,46.5,46.41,90,19.93,6,43160,32.3,3.8,46.5,46.5
2018-12-09 10:57:41.9527,172.8,80.2,46.5,46.41,90,19.93,7,43180,31.9,3.8,46.5,46.5
2018-12-09 10:57:42.2027,172.8,80.2,46.5,46.41,90,19.89,1,746,56.5,27.5,46.5,46.5
2018-12-09 10:57:42.4527,172.8,80.2,46.5,46.41,90,19.93,2,745.8,56.7,27.5,46.5,46.5
2018-12-09 10:57:42.7027,172.8,80.2,46.5,46.41,90,20.01,61,748.6,743.5,0,46.5,46.5
2018-12-09 10:57:42.9527,172.8,80.3,46.75,46.47,90,19.93,62,425,425,0,46.5,46.5
2018-12-09 10:57:43.2027,172.8,80.3,46.75,46.47,90,19.95,64,64.7,65.4,0,46.5,46.5
2018-12-09 10:57:43.4527,172.8,80.3,46.75,46.47,90,19.93,3,746,56.5,25.5,46.5,46.5
2018-12-09 10:57:43.7027,172.8,80.3,46.75,46.47,90,19.92,4,745.8,56.7,25.5,46.5,46.5
2018-12-09 10:57:43.9527,172.8,80.3,46.75,46.47,90,19.92,65,43170,43180,0,46.5,46.5
2018-12-09 10:57:44.2027,172.8,80.3,46.75,46.47,90,19.94,66,4400,4410,0,46.5,46.5
2018-12-09 10:57:44.4527,172.8,80.3,46.75,46.47,90,19.93,1,746,56.5,27.5,46.5,46.5
2018-12-09 10:57:44.7027,172.8,80.3,46.75,46.47,89.9,19.93,2,745.8,56.7,27.5,46.5,46.5
2018-12-09 10:57:44.9527,172.8,80.3,46.75,46.47,90,19.93,65,43160,43180,0,46.5,46.5
2018-12-09 10:57:45.2027,172.8,80.3,46.75,46.47,90,19.91,51,3.81,3.79,0,46.5,46.5
2018-12-09 10:57:45.4527,172.8,80.3,46.75,46.47,90,19.96,63,50,50,0,46.5,46.5
2018-12-09 10:57:45.7027,172.8,80.3,46.75,46.47,90,19.9,67,32.3,31.9,0,47,46.5
2018-12-09 10:57:45.9527,172.8,80.3,46.75,46.47,90,19.92,52,3.82,3.79,0,47,46.5
2018-12-09 10:57:46.2027,172.8,80.3,46.75,46.47,90,19.93,6,43160,32.3,3.8,47,46.5
2018-12-09 10:57:46.4527,172.8,80.3,46.75,46.47,90,19.92,7,43190,31.9,3.8,47,46.5
2018-12-09 10:57:46.7027,172.8,80.3,46.75,46.47,90,19.92,1,746.3,56.2,27.5,47,46.5
2018-12-09 10:57:46.9527,172.8,80.3,46.75,46.47,90,19.92,2,746.1,56.7,27.5,47,46.5
2018-12-09 10:57:47.2027,172.8,80.3,46.75,46.47,90,19.92,61,748.7,743.4,0,47,46.5
2018-12-09 10:57:47.4527,172.8,80.3,46.75,46.47,90,19.93,62,425,425,0,47,46.5
2018-12-09 10:57:47.7027,172.8,80.4,46.75,46.53,90,19.93,64,64.8,65.5,0,47,46.5
2018-12-09 10:57:47.9526,172.8,80.4,46.75,46.53,90,19.93,3,746.3,56.2,25.5,47,46.5
2018-12-09 10:57:48.2026,172.8,80.4,46.75,46.53,90,19.92,4,746.1,56.7,25.5,47,46.5
2018-12-09 10:57:48.4526,172.8,80.4,46.75,46.53,90,19.92,65,43150,43180,0,47,46.5
2018-12-09 10:57:48.7027,172.8,80.4,46.75,46.53,90,19.94,66,4400,4400,0,47,46.5
2018-12-09 10:57:48.9527,172.8,80.4,46.75,46.53,90,19.95,1,746.3,56.2,27.5,47,46.5
2018-12-09 10:57:49.2028,172.8,80.4,46.75,46.53,90,19.93,2,746.1,56.7,27.5,47,46.5
2018-12-09 10:57:49.4528,172.8,80.4,46.75,46.53,90,19.93,65,43160,43190,0,47,46.5
2018-12-09 10:57:49.7028,172.8,80.5,46.75,46.59,90,19.91,51,3.81,3.79,0,47,46.5
2018-12-09 10:57:49.9528,172.8,80.5,46.75,46.59,90,19.93,63,50,50,0,47,46.5
2018-12-09 10:57:50.2028,172.8,80.5,46.75,46.59,90,19.93,67,32.3,31.9,0,47,46.5
2018-12-09 10:57:50.4528,172.8,80.5,46.75,46.59,90,19.92,52,3.82,3.79,0,47,46.5
2018-12-09 10:57:50.7028,172.8,80.5,46.75,46.59,90,19.92,6,43140,32.3,3.8,47,46.5
2018-12-09 10:57:50.9528,172.8,80.5,46.75,46.59,90,19.93,7,43180,31.9,3.8,47,46.5
2018-12-09 10:57:51.2028,172.8,80.5,46.75,46.59,90,19.93,1,746.3,56.2,27.5,47,46.5
2018-12-09 10:57:51.4528,172.8,80.5,46.75,46.59,90,19.92,2,746.1,56.7,27.5,47,46.5
2018-12-09 10:57:51.7028,172.8,80.5,46.75,46.59,90,19.94,61,748.9,743.6,0,47,46.5
2018-12-09 10:57:51.9528,172.8,80.5,46.75,46.59,89.9,19.94,62,425,425,0,47,46.5
2018-12-09 10:57:52.2028,172.8,80.5,46.75,46.59,90,19.91,64,64.6,65.3,0,47,46.5
2018-12-09 10:57:52.4528,172.8,80.5,46.75,46.59,90,19.93,3,746.3,56.2,25.5,47,46.5
2018-12-09 10:57:52.7028,172.8,80.5,46.75,46.59,90,19.92,4,746.1,56.7,25.5,47,46.5
2018-12-09 10:57:52.9529,172.8,80.5,46.75,46.59,90,19.93,65,43150,43190,0,47,46.5
2018-12-09 10:57:53.2029,172.8,80.5,46.75,46.59,90,19.92,66,4400,4400,0,47,46.5
2018-12-09 10:57:53.4529,172.8,80.5,46.75,46.59,90,19.92,1,746.5,56.2,27.5,47,46.5
2018-12-09 10:57:53.7028,172.8,80.5,46.75,46.59,90,19.92,2,746.3,56.7,27.5,47,46.5
2018-12-09 10:57:53.9528,172.8,80.5,46.75,46.59,90,19.92,65,43150,43190,0,47,46.5
2018-12-09 10:57:54.2028,172.8,80.5,46.75,46.59,90,19.93,51,3.82,3.79,0,47,46.5
2018-12-09 10:57:54.4528,172.8,80.5,46.75,46.59,90,19.92,63,50,50,0,47,46.5
2018-12-09 10:57:54.7028,172.8,80.5,46.75,46.59,90,19.92,67,32.3,31.9,0,47,46.5
2018-12-09 10:57:54.9529,172.8,80.6,46.75,46.64,90,19.92,52,3.82,3.79,0,47,46.5
2018-12-09 10:57:55.2029,172.8,80.6,46.75,46.64,90,19.93,6,43160,32.3,3.8,47,46.5
2018-12-09 10:57:55.4529,172.8,80.6,46.75,46.64,90,19.93,7,43200,31.9,3.8,47,46.5
2018-12-09 10:57:55.7029,172.8,80.6,46.75,46.64,90,19.93,1,746.5,56.2,27.5,47,46.5
2018-12-09 10:57:55.9529,172.8,80.6,46.75,46.64,90,19.92,2,746.3,56.7,27.5,47,46.5
2018-12-09 10:57:56.2028,172.8,80.6,46.75,46.64,90,19.92,61,748.9,743.7,0,47,46.5
2018-12-09 10:57:56.4528,172.8,80.6,46.75,46.64,90,19.92,62,425,425,0,47,46.5
2018-12-09 10:57:56.7029,172.8,80.6,46.75,46.64,90,19.94,64,64.8,65.5,0,47,46.5
2018-12-09 10:57:56.9529,172.8,80.6,46.75,46.64,90,19.93,3,746.5,56.2,25.5,47,46.5
2018-12-09 10:57:57.2029,172.8,80.6,46.75,46.64,90,19.93,4,746.3,56.7,25.5,47,46.5
2018-12-09 10:57:57.4529,172.8,80.6,46.75,46.64,90,19.93,65,43150,43200,0,47,46.5
2018-12-09 10:57:57.7029,172.8,80.6,46.75,46.64,90,19.93,66,4400,4400,0,47,46.5
2018-12-09 10:57:57.9529,172.8,80.6,46.75,46.64,90,19.93,1,746.5,56.2,27.5,47,46.5
2018-12-09 10:57:58.2029,172.8,80.6,46.75,46.64,90,19.88,2,746.3,56.7,27.5,47,46.5
2018-12-09 10:57:58.4529,172.8,80.6,46.75,46.64,90,19.96,65,43150,43200,0,47,46.5
2018-12-09 10:57:58.7029,172.8,80.6,46.75,46.64,90,19.94,51,3.82,3.79,0,47,46.5
2018-12-09 10:57:58.9529,172.8,80.6,46.75,46.64,90,19.95,63,50,50,0,47,46.5
2018-12-09 10:57:59.2029,172.8,80.6,46.75,46.64,90,19.91,67,32.3,31.9,0,47,46.5
2018-12-09 10:57:59.4529,172.8,80.6,46.75,46.64,90,19.92,52,3.82,3.79,0,47,46.5
2018-12-09 10:57:59.7029,172.8,80.6,46.75,46.64,90,19.92,6,43150,32.3,3.8,47,46.5
2018-12-09 10:57:59.9529,172.8,80.6,46.75,46.64,90,19.93,7,43210,31.9,3.8,47,46.5
2018-12-09 10:58:00.2029,172.8,80.6,46.75,46.64,90,19.92,1,746.8,56.2,27.5,47,46.5
2018-12-09 10:58:00.4529,172.8,80.6,46.75,46.64,90,19.92,2,746.5,56.7,27.5,47,46.5
2018-12-09 10:58:00.7029,172.8,80.6,46.75,46.64,90,19.92,61,749.1,743.8,0,47,46.5
2018-12-09 10:58:00.9529,172.8,80.7,46.75,46.7,90,19.92,62,425,425,0,47,46.5
2018-12-09 10:58:01.2029,172.8,80.7,46.75,46.7,90,19.92,64,64.8,65.5,0,47,46.5
2018-12-09 10:58:01.4529,172.8,80.7,46.75,46.7,90,19.93,3,746.8,56.2,25.5,47,46.5
2018-12-09 10:58:01.7029,172.8,80.7,46.75,46.7,90,19.93,4,746.5,56.7,25.5,47,46.5
2018-12-09 10:58:01.9529,172.8,80.7,46.75,46.7,90,19.93,65,43150,43200,0,47,46.5
2018-12-09 10:58:02.2030,172.8,80.7,46.75,46.7,90,19.91,66,4400,4400,0,47,46.5
2018-12-09 10:58:02.4530,172.8,80.7,46.75,46.7,90,19.92,1,746.8,56.2,27.5,47,46.5
2018-12-09 10:58:02.7030,172.8,80.7,46.75,46.7,90,19.92,2,746.5,56.7,27.5,47,46.5
2018-12-09 10:58:02.9530,172.8,80.7,46.75,46.7,89.9,19.93,65,43150,43200,0,47,46.5
2018-12-09 10:58:03.2029,172.8,80.7,46.75,46.7,90,19.91,51,3.82,3.79,0,47,46.5
2018-12-09 10:58:03.4529,172.8,80.7,46.75,46.7,90,19.92,63,50,50,0,47,46.5
2018-12-09 10:58:03.7029,172.8,80.7,46.75,46.7,90,19.9,67,32.3,31.9,0,47,46.5
2018-12-09 10:58:03.9529,172.8,80.7,46.75,46.7,90,19.93,52,3.82,3.79,0,47,46.5
2018-12-09 10:58:04.2029,172.8,80.7,46.75,46.7,90,19.92,6,43150,32.3,3.8,47,46.5
2018-12-09 10:58:04.4530,172.8,80.7,46.75,46.7,90,19.92,7,43210,31.9,3.8,47,46.5
2018-12-09 10:58:04.7030,172.8,80.8,46.75,46.76,90,19.92,1,746.8,56.2,27.5,47,46.5
2018-12-09 10:58:04.9530,172.8,80.8,46.75,46.76,90,19.92,2,746.5,56.7,27.5,47,46.5
2018-12-09 10:58:05.2030,172.8,80.8,46.75,46.76,90,19.92,61,749.2,743.8,0,47,46.5
2018-12-09 10:58:05.4530,172.8,80.8,46.75,46.76,90,19.92,62,425,425,0,47,46.5
2018-12-09 10:58:05.7030,172.8,80.8,46.75,46.76,90,19.95,64,64.6,65.4,0,47,46.5
2018-12-09 10:58:05.9530,172.8,80.8,46.75,46.76,90,19.93,3,746.8,56.2,25.5,47,46.5
2018-12-09 10:58:06.2030,172.8,80.8,46.75,46.76,90,19.91,4,746.5,56.7,25.5,47,46.5
2018-12-09 10:58:06.4530,172.8,80.8,46.75,46.76,90.1,19.91,65,43150,43200,0,47,46.5
2018-12-09 10:58:06.7030,172.8,80.8,47,46.76,90.1,19.93,66,4400,4400,0,47,46.5
2018-12-09 10:58:06.9530,172.8,80.8,47,46.76,90,19.92,1,746.8,56.2,27.5,47,46.5
2018-12-09 10:58:07.2030,172.8,80.8,47,46.76,90,19.93,2,746.5,56.7,27.5,47,46.5
2018-12-09 10:58:07.4530,172.8,80.8,47,46.76,90,19.92,65,43150,43200,0,47,47
2018-12-09 10:58:07.7030,172.8,80.9,47,46.82,90,19.92,51,3.82,3.79,0,47,47
2018-12-09 10:58:07.9530,172.8,80.9,47,46.82,90,19.91,63,50,50,0,47,47
2018-12-09 10:58:08.2030,172.8,80.9,47,46.82,90,19.91,67,32.3,31.9,0,47,47
2018-12-09 10:58:08.4530,172.8,80.9,47,46.82,90,19.93,52,3.82,3.79,0,47,47
2018-12-09 10:58:08.7030,172.8,80.9,47,46.82,90,19.93,6,43150,32.3,3.8,47,47
2018-12-09 10:58:08.9530,172.8,80.9,47,46.82,90,19.93,7,43200,31.9,3.8,47,47
2018-12-09 10:58:09.2030,172.8,80.9,47,46.82,90,19.94,1,746.8,56.2,27.5,47,47
2018-12-09 10:58:09.4530,172.8,80.9,47,46.82,90,19.97,2,746.6,56.7,27.5,47,47
2018-12-09 10:58:09.7030,172.8,80.9,47,46.82,90,19.9,61,749.2,744,0,47,47
2018-12-09 10:58:09.9530,172.8,80.9,47,46.82,90,19.94,62,425,425,0,47,47
2018-12-09 10:58:10.2030,172.8,80.9,47,46.82,89.9,19.93,64,64.7,65.5,0,47,47
2018-12-09 10:58:10.4530,172.8,80.9,47,46.82,89.9,19.94,3,746.8,56.2,25.5,47,47
2018-12-09 10:58:10.7030,172.8,80.9,47,46.82,90,19.91,4,746.6,56.7,25.5,47,47
2018-12-09 10:58:10.9530,172.8,80.9,47,46.82,90,19.92,65,43150,43190,0,47,47
2018-12-09 10:58:11.2030,172.8,80.9,47,46.82,90,19.93,66,4400,4400,0,47,47
2018-12-09 10:58:11.4530,172.8,80.9,47,46.82,90,19.91,1,746.8,56.2,27.5,47,47
2018-12-09 10:58:11.7030,172.8,80.9,47,46.82,90,19.93,2,746.6,56.7,27.5,47,47
2018-12-09 10:58:11.9530,172.8,80.9,47,46.82,90,19.93,65,43160,43190,0,47,47
2018-12-09 10:58:12.2030,172.8,81,47,46.87,90,19.91,51,3.82,3.79,0,47,47
2018-12-09 10:58:12.4530,172.8,81,47,46.87,90,19.93,63,50,50,0,47,47
2018-12-09 10:58:12.7030,172.8,81,47,46.87,90,19.93,67,32.3,31.9,0,47,47
2018-12-09 10:58:12.9530,172.8,81,47,46.87,90,19.93,52,3.82,3.79,0,47,47
2018-12-09 10:58:13.2030,172.8,81,47,46.87,90,19.93,6,43160,32.3,3.8,47,47
2018-12-09 10:58:13.4530,172.8,81,47,46.87,90,19.93,7,43180,31.9,3.8,47,47
2018-12-09 10:58:13.7030,172.8,81,47,46.87,90,19.93,1,746.8,56.2,27.5,47,47
2018-12-09 10:58:13.9530,172.8,81,47,46.87,90,19.93,2,746.6,56.7,27.5,47,47
2018-12-09 10:58:14.2030,172.8,81,47,46.87,90,19.92,61,749.3,744.1,0,47,47
2018-12-09 10:58:14.4531,172.8,81,47,46.87,90,19.92,62,425,425,0,47,47
2018-12-09 10:58:14.7031,172.8,81,47,46.87,90,19.93,64,64.6,65.3,0,47,47
2018-12-09 10:58:14.9531,172.8,81,47,46.87,90,19.92,3,747,56.2,25.5,47,47
2018-12-09 10:58:15.2031,172.8,81,47,46.87,90,19.92,4,746.8,56.7,25.5,47,47
2018-12-09 10:58:15.4531,172.8,81,47,46.87,90,19.93,65,43160,43180,0,47,47
2018-12-09 10:58:15.7031,172.8,81,47,46.87,90,20,66,4400,4400,0,47,47
2018-12-09 10:58:15.9531,172.8,81,47,46.87,90,19.95,1,747,56.2,27.5,47,47
2018-12-09 10:58:16.2031,172.8,81,47,46.87,90,19.92,2,746.8,56.7,27.5,47,47
2018-12-09 10:58:16.4531,172.8,81,47,46.87,90,19.91,65,43160,43180,0,47,47
2018-12-09 10:58:16.7031,172.8,81,47,46.87,90,19.91,51,3.82,3.79,0,47,47
2018-12-09 10:58:16.9531,172.8,81,47,46.87,90,19.92,63,50,50,0,47,47
2018-12-09 10:58:17.2031,172.8,81,47,46.87,90,19.95,67,32.3,31.9,0,47,47
2018-12-09 10:58:17.4531,172.8,81,47,46.87,90,20,52,3.82,3.79,0,47,47
2018-12-09 10:58:17.7031,172.8,81,47,46.87,90,19.92,6,43160,32.3,3.8,47,47
2018-12-09 10:58:17.9531,172.8,81,47,46.87,90,19.92,7,43190,31.9,3.8,47,47
2018-12-09 10:58:18.2031,172.8,81.1,47,46.93,90,19.92,1,747,56.2,27.5,47,47
2018-12-09 10:58:18.4531,172.8,81.1,47,46.93,90,19.93,2,746.8,56.7,27.5,47,47
2018-12-09 10:58:18.7031,172.8,81.1,47,46.93,90,19.93,61,749.4,744.2,0,47,47
2018-12-09 10:58:18.9531,172.8,81.1,47,46.93,90,19.93,62,425,425,0,47,47
2018-12-09 10:58:19.2031,172.8,81.1,47,46.93,90,19.95,64,64.6,65.4,0,47,47
2018-12-09 10:58:19.4531,172.8,81.1,47,46.93,90,19.93,3,747,56.2,25.5,47,47
2018-12-09 10:58:19.7031,172.8,81.1,47,46.93,90.1,19.92,4,746.8,56.7,25.5,47,47
2018-12-09 10:58:19.9531,172.8,81.1,47,46.93,90,19.92,65,43170,43190,0,47,47
2018-12-09 10:58:20.2031,172.8,81.1,47,46.93,90,19.92,66,4390,4390,0,47,47
2018-12-09 10:58:20.4531,172.8,81.1,47,46.93,90,19.91,1,747,56.2,27.5,47,47
2018-12-09 10:58:20.7031,172.8,81.1,47,46.93,90,19.93,2,746.8,56.7,27.5,47,47
2018-12-09 10:58:20.9531,172.8,81.1,47.25,46.93,90,19.94,65,43170,43180,0,47,47
2018-12-09 10:58:21.2031,172.8,81.1,47.25,46.93,90,19.93,51,3.82,3.79,0,47,47
2018-12-09 10:58:21.4531,172.8,81.1,47.25,46.93,90,19.93,63,50,50,0,47,47
2018-12-09 10:58:21.7031,172.8,81.2,47.25,46.99,90,19.93,67,32.3,31.9,0,47,47
2018-12-09 10:58:21.9532,172.8,81.2,47.25,46.99,90,19.92,52,3.82,3.79,0,47.5,47
2018-12-09 10:58:22.2032,172.8,81.2,47.25,46.99,90,19.92,6,43160,32.3,3.8,47.5,47
2018-12-09 10:58:22.4532,172.8,81.2,47.25,46.99,90,19.91,7,43180,31.9,3.8,47.5,47
2018-12-09 10:58:22.7032,172.8,81.2,47.25,46.99,90,19.93,1,747.2,56.2,27.5,47.5,47
2018-12-09 10:58:22.9532,172.8,81.2,47.25,46.99,90,19.93,2,746.9,56.7,27.5,47.5,47
2018-12-09 10:58:23.2032,172.8,81.2,47.25,46.99,90,19.93,61,749.6,744.3,0,47.5,47
2018-12-09 10:58:23.4532,172.8,81.2,47.25,46.99,90,19.93,62,425,425,0,47.5,47
2018-12-09 10:58:23.7032,172.8,81.2,47.25,46.99,90,19.93,64,64.6,65.3,0,47.5,47
2018-12-09 10:58:23.9532,172.8,81.2,47.25,46.99,90,19.93,3,747.2,56.2,25.5,47.5,47
2018-12-09 10:58:24.2032,172.8,81.2,47.25,46.99,90,19.93,4,746.9,56.7,25.5,47.5,47
2018-12-09 10:58:24.4532,172.8,81.2,47.25,46.99,90,19.93,65,43160,43190,0,47.5,47
2018-12-09 10:58:24.7032,172.8,81.3,47.25,47.05,90,19.93,66,4400,4400,0,47.5,47
2018-12-09 10:58:24.9532,172.8,81.3,47.25,47.05,90,19.93,1,747.2,56.2,27.5,47.5,47
2018-12-09 10:58:25.2032,172.8,81.3,47.25,47.05,89.9,19.93,2,746.9,56.7,27.5,47.5,47
2018-12-09 10:58:25.4532,172.8,81.3,47.25,47.05,90,19.93,65,43160,43190,0,47.5,47
2018-12-09 10:58:25.7032,172.8,81.3,47.25,47.05,90,19.85,51,3.82,3.79,0,47.5,47
2018-12-09 10:58:25.9532,172.8,81.3,47.25,47.05,90,19.92,63,50,50,0,47.5,47
2018-12-09 10:58:26.2032,172.8,81.3,47.25,47.05,90,19.91,67,32.3,31.9,0,47.5,47
2018-12-09 10:58:26.4532,172.8,81.3,47.25,47.05,90,19.92,52,3.82,3.79,0,47.5,47
2018-12-09 10:58:26.7032,172.8,81.3,47.25,47.05,90,19.92,6,43150,32.3,3.8,47.5,47
2018-12-09 10:58:26.9532,172.8,81.3,47.25,47.05,90,19.92,7,43180,31.9,3.8,47.5,47
2018-12-09 10:58:27.2032,172.8,81.3,47.25,47.05,90,19.92,1,747.2,56.2,27.5,47.5,47
2018-12-09 10:58:27.4533,172.8,81.3,47.25,47.05,90,19.92,2,746.9,56.7,27.5,47.5,47
2018-12-09 10:58:27.7033,172.8,81.3,47.25,47.05,90,19.93,61,749.6,744.4,0,47.5,47
2018-12-09 10:58:27.9533,172.8,81.4,47.25,47.11,90,19.94,62,425,425,0,47.5,47
2018-12-09 10:58:28.2033,172.8,81.4,47.25,47.11,89.9,19.92,64,64.7,65.4,0,47.5,47
2018-12-09 10:58:28.4533,172.8,81.4,47.25,47.11,90,19.92,3,747.2,56.2,25.5,47.5,47
2018-12-09 10:58:28.7033,172.8,81.4,47.25,47.11,90,19.93,4,746.9,56.7,25.5,47.5,47
2018-12-09 10:58:28.9532,172.8,81.4,47.25,47.11,90,19.93,65,43150,43190,0,47.5,47
2018-12-09 10:58:29.2032,172.8,81.4,47.25,47.11,90,19.93,66,4390,4390,0,47.5,47
2018-12-09 10:58:29.4532,172.8,81.4,47.25,47.11,90,19.92,1,747.3,56.2,27.5,47.5,47
2018-12-09 10:58:29.7032,172.8,81.4,47.25,47.11,90,19.93,2,747,56.7,27.5,47.5,47
2018-12-09 10:58:29.9532,172.8,81.4,47.25,47.11,90,19.93,65,43150,43190,0,47.5,47
2018-12-09 10:58:30.2032,172.8,81.4,47.25,47.11,90,19.93,51,3.82,3.79,0,47.5,47
2018-12-09 10:58:30.4532,172.8,81.4,47.25,47.11,90,19.92,63,50,50,0,47.5,47
2018-12-09 10:58:30.7032,172.8,81.4,47.25,47.11,90,19.93,67,32.3,31.9,0,47.5,47
2018-12-09 10:58:30.9532,172.8,81.4,47.25,47.11,90,19.93,52,3.82,3.79,0,47.5,47
2018-12-09 10:58:31.2032,172.8,81.4,47.25,47.11,90,19.93,6,43150,32.3,3.8,47.5,47
2018-12-09 10:58:31.4533,172.8,81.4,47.25,47.11,90,19.93,7,43200,31.9,3.8,47.5,47
2018-12-09 10:58:31.7033,172.8,81.4,47.25,47.11,90,19.93,1,747.3,56.2,27.5,47.5,47
2018-12-09 10:58:31.9533,172.8,81.4,47.25,47.11,90,19.87,2,747,56.7,27.5,47.5,47
2018-12-09 10:58:32.2033,172.8,81.4,47.25,47.11,90,19.91,61,749.7,744.4,0,47.5,47
2018-12-09 10:58:32.4533,172.8,81.4,47.25,47.11,90,19.93,62,425,425,0,47.5,47
2018-12-09 10:58:32.7033,172.8,81.4,47.25,47.11,90,19.93,64,64.7,65.5,0,47.5,47
2018-12-09 10:58:32.9533,172.8,81.4,47.25,47.11,90,19.93,3,747.3,56.2,25.5,47.5,47
2018-12-09 10:58:33.2034,172.8,81.4,47.25,47.11,90,19.93,4,747,56.7,25.5,47.5,47
2018-12-09 10:58:33.4534,172.8,81.4,47.25,47.11,90,19.93,65,43150,43200,0,47.5,47
2018-12-09 10:58:33.7033,172.8,81.4,47.25,47.11,90,19.92,66,4390,4390,0,47.5,47
2018-12-09 10:58:33.9533,172.8,81.4,47.25,47.11,90,19.92,1,747.3,56.2,27.5,47.5,47
2018-12-09 10:58:34.2033,172.8,81.4,47.25,47.11,90,19.93,2,747,56.7,27.5,47.5,47
2018-12-09 10:58:34.4533,172.8,81.4,47.25,47.11,90,19.92,65,43160,43200,0,47.5,47
2018-12-09 10:58:34.7033,172.8,81.4,47.25,47.11,90,19.93,51,3.82,3.79,0,47.5,47
2018-12-09 10:58:34.9533,172.8,81.5,47.25,47.16,90,19.93,63,50,50,0,47.5,47
2018-12-09 10:58:35.2033,172.8,81.5,47.25,47.16,90,19.93,67,32.3,31.9,0,47.5,47
2018-12-09 10:58:35.4533,172.8,81.5,47.25,47.16,89.9,19.92,52,3.82,3.79,0,47.5,47
2018-12-09 10:58:35.7033,172.8,81.5,47.25,47.16,89.9,19.93,6,43150,32.3,3.8,47.5,47
2018-12-09 10:58:35.9533,172.8,81.5,47.25,47.16,90,19.92,7,43200,31.9,3.8,47.5,47
2018-12-09 10:58:36.2033,172.8,81.5,47.25,47.16,90,19.92,1,747.3,56.2,27.5,47.5,47
2018-12-09 10:58:36.4533,172.8,81.5,47.25,47.16,90,19.93,2,747,56.7,27.5,47.5,47
2018-12-09 10:58:36.7033,172.8,81.5,47.25,47.16,90,19.92,61,749.9,744.5,0,47.5,47
2018-12-09 10:58:36.9534,172.8,81.5,47.25,47.16,90,19.92,62,425,425,0,47.5,47
2018-12-09 10:58:37.2034,172.8,81.5,47.25,47.16,90,19.93,64,64.8,65.5,0,47.5,47
2018-12-09 10:58:37.4534,172.8,81.5,47.25,47.16,90,19.93,3,747.4,56.2,25.5,47.5,47
2018-12-09 10:58:37.7034,172.8,81.5,47.25,47.16,90,19.92,4,747.1,56.7,25.5,47.5,47
2018-12-09 10:58:37.9534,172.8,81.5,47.25,47.16,90,19.89,65,43150,43200,0,47.5,47
2018-12-09 10:58:38.2034,172.8,81.5,47.25,47.16,90,19.92,66,4390,4390,0,47.5,47
2018-12-09 10:58:38.4534,172.8,81.5,47.25,47.16,89.9,19.92,1,747.4,56.2,27.5,47.5,47
2018-12-09 10:58:38.7033,172.8,81.5,47.25,47.16,90,19.93,2,747.1,56.7,27.5,47.5,47
2018-12-09 10:58:38.9533,172.8,81.5,47.25,47.16,90,19.92,65,43150,43200,0,47.5,47
2018-12-09 10:58:39.2033,172.8,81.5,47.25,47.16,90,19.93,51,3.82,3.79,0,47.5,47
2018-12-09 10:58:39.4533,172.8,81.5,47.25,47.16,90,19.93,63,50,50,0,47.5,47
2018-12-09 10:58:39.7033,172.8,81.6,47.25,47.22,90,19.93,67,32.3,31.9,0,47.5,47
2018-12-09 10:58:39.9533,172.8,81.6,47.25,47.22,90,19.93,52,3.82,3.79,0,47.5,47
2018-12-09 10:58:40.2033,172.8,81.6,47.25,47.22,90,19.92,6,43160,32.3,3.8,47.5,47
2018-12-09 10:58:40.4533,172.8,81.6,47.25,47.22,90,19.93,7,43210,31.9,3.8,47.5,47
2018-12-09 10:58:40.7032,172.8,81.6,47.25,47.22,90,19.93,1,747.4,56.2,27.5,47.5,47
2018-12-09 10:58:40.9532,172.8,81.6,47.25,47.22,90,19.93,2,747.1,56.7,27.5,47.5,47
2018-12-09 10:58:41.2032,172.8,81.6,47.25,47.22,90,19.92,61,749.9,744.7,0,47.5,47
2018-12-09 10:58:41.4532,172.8,81.6,47.25,47.22,90,19.93,62,425,425,0,47.5,47
2018-12-09 10:58:41.7032,172.8,81.7,47.25,47.28,90,19.92,64,64.6,65.4,0,47.5,47
2018-12-09 10:58:41.9532,172.8,81.7,47.25,47.28,90,19.93,3,747.4,56.2,25.5,47.5,47
2018-12-09 10:58:42.2033,172.8,81.7,47.25,47.28,90,19.8,4,747.1,56.7,25.5,47.5,47
2018-12-09 10:58:42.4533,172.8,81.7,47.25,47.28,90,19.93,65,43160,43210,0,47.5,47
2018-12-09 10:58:42.7034,172.8,81.7,47.25,47.28,90,19.92,66,4390,4390,0,47.5,47
2018-12-09 10:58:42.9534,172.8,81.7,47.25,47.28,90,19.89,1,747.4,56.2,27.5,47.5,47
2018-12-09 10:58:43.2034,172.8,81.7,47.25,47.28,90,19.92,2,747.1,56.7,27.5,47.5,47
2018-12-09 10:58:43.4534,172.8,81.7,47.25,47.28,90,19.93,65,43160,43210,0,47.5,47
2018-12-09 10:58:43.7034,172.8,81.7,47.5,47.28,90,19.93,51,3.82,3.8,0,47.5,47.5
2018-12-09 10:58:43.9534,172.8,81.7,47.5,47.28,90,19.91,63,50,50,0,47.5,47.5
2018-12-09 10:58:44.2034,172.8,81.7,47.5,47.28,90,19.92,67,32.3,31.9,0,47.5,47.5
2018-12-09 10:58:44.4534,172.8,81.7,47.5,47.28,90,19.92,52,3.82,3.79,0,47.5,47.5
2018-12-09 10:58:44.7034,172.8,81.7,47.5,47.28,90,19.93,6,43160,32.3,3.8,47.5,47.5
2018-12-09 10:58:44.9534,172.8,81.7,47.5,47.28,90,19.92,7,43200,31.9,3.8,47.5,47.5
2018-12-09 10:58:45.2034,172.8,81.8,47.5,47.34,90.1,19.92,1,747.7,56.2,27.5,47.5,47.5
2018-12-09 10:58:45.4534,172.8,81.8,47.5,47.34,90,19.92,2,747.4,56.7,27.5,47.5,47.5
2018-12-09 10:58:45.7034,172.8,81.8,47.5,47.34,90,19.93,61,750.1,744.7,0,47.5,47.5
2018-12-09 10:58:45.9534,172.8,81.8,47.5,47.34,90,19.93,62,425,425,0,47.5,47.5
2018-12-09 10:58:46.2034,172.8,81.8,47.5,47.34,90,19.93,64,64.7,65.4,0,47.5,47.5
2018-12-09 10:58:46.4534,172.8,81.8,47.5,47.34,90,19.93,3,747.7,56.2,25.5,47.5,47.5
2018-12-09 10:58:46.7034,172.8,81.8,47.5,47.34,90,19.92,4,747.4,56.7,25.5,47.5,47.5
2018-12-09 10:58:46.9534,172.8,81.8,47.5,47.34,90,19.93,65,43160,43200,0,47.5,47.5
2018-12-09 10:58:47.2034,172.8,81.8,47.5,47.34,90,19.93,66,4390,4390,0,47.5,47.5
2018-12-09 10:58:47.4533,172.8,81.8,47.5,47.34,90,19.93,1,747.7,56.2,27.5,47.5,47.5
2018-12-09 10:58:47.7033,172.8,81.8,47.5,47.34,90,19.93,2,747.4,56.7,27.5,47.5,47.5
2018-12-09 10:58:47.9533,172.8,81.8,47.5,47.34,90,19.91,65,43170,43200,0,47.5,47.5
2018-12-09 10:58:48.2034,172.8,81.8,47.5,47.34,90,19.97,51,3.82,3.8,0,47.5,47.5
2018-12-09 10:58:48.4534,172.8,81.8,47.5,47.34,90,19.93,63,50,50,0,47.5,47.5
2018-12-09 10:58:48.7034,172.8,81.8,47.5,47.34,90,19.91,67,32.3,31.9,0,47.5,47.5
2018-12-09 10:58:48.9534,172.8,81.8,47.5,47.34,90,19.93,52,3.82,3.79,0,47.5,47.5
2018-12-09 10:58:49.2035,172.8,81.8,47.5,47.34,90,19.92,6,43160,32.3,3.8,47.5,47.5
2018-12-09 10:58:49.4535,172.8,81.8,47.5,47.34,90,19.93,7,43190,31.9,3.8,47.5,47.5
2018-12-09 10:58:49.7035,172.8,81.8,47.5,47.34,90.1,19.91,1,747.7,56.2,27.5,47.5,47.5
2018-12-09 10:58:49.9535,172.8,81.8,47.5,47.34,90,19.91,2,747.4,56.7,27.5,47.5,47.5
2018-12-09 10:58:50.2035,172.8,81.8,47.5,47.34,90,19.93,61,750.1,744.9,0,47.5,47.5
2018-12-09 10:58:50.4535,172.8,81.8,47.5,47.34,90,19.92,62,425,425,0,47.5,47.5
2018-12-09 10:58:50.7034,172.8,81.8,47.5,47.34,90,19.93,64,64.8,65.5,0,47.5,47.5
2018-12-09 10:58:50.9534,172.8,81.8,47.5,47.34,90,19.93,3,747.8,56.2,25.5,47.5,47.5
2018-12-09 10:58:51.2034,172.8,81.8,47.5,47.34,90,19.92,4,747.5,56.5,25.5,47.5,47.5
2018-12-09 10:58:51.4534,172.8,81.8,47.5,47.34,90,19.94,65,43170,43190,0,47.5,47.5
2018-12-09 10:58:51.7034,172.8,81.8,47.5,47.34,90,19.92,66,4390,4390,0,47.5,47.5
2018-12-09 10:58:51.9534,172.8,81.8,47.5,47.34,90,19.93,1,747.8,56.2,27.5,47.5,47.5
2018-12-09 10:58:52.2034,172.8,81.8,47.5,47.34,90,19.92,2,747.5,56.5,27.5,47.5,47.5
2018-12-09 10:58:52.4534,172.8,81.8,47.5,47.34,90,19.93,65,43160,43190,0,47.5,47.5
2018-12-09 10:58:52.7034,172.8,81.8,47.5,47.34,90.1,19.94,51,3.82,3.8,0,47.5,47.5
2018-12-09 10:58:52.9534,172.8,81.9,47.5,47.4,90,19.92,63,50,50,0,47.5,47.5
2018-12-09 10:58:53.2034,172.8,81.9,47.5,47.4,90,19.93,67,32.3,31.9,0,47.5,47.5
2018-12-09 10:58:53.4534,172.8,81.9,47.5,47.4,90,19.94,52,3.82,3.79,0,47.5,47.5
2018-12-09 10:58:53.7034,172.8,81.9,47.5,47.4,90,19.93,6,43170,32.3,3.8,47.5,47.5
2018-12-09 10:58:53.9535,172.8,81.9,47.5,47.4,90,19.92,7,43190,31.9,3.8,47.5,47.5
2018-12-09 10:58:54.2035,172.8,81.9,47.5,47.4,90.1,20,1,747.8,56.2,27.5,47.5,47.5
2018-12-09 10:58:54.4535,172.8,81.9,47.5,47.4,90,19.92,2,747.5,56.5,27.5,47.5,47.5
2018-12-09 10:58:54.7035,172.8,81.9,47.5,47.4,90,19.92,61,750.2,744.9,0,47.5,47.5
2018-12-09 10:58:54.9535,172.8,81.9,47.5,47.4,90,19.92,62,425,425,0,47.5,47.5
2018-12-09 10:58:55.2035,172.8,81.9,47.5,47.4,90,19.93,64,64.8,65.5,0,47.5,47.5
2018-12-09 10:58:55.4535,172.8,81.9,47.5,47.4,90,19.94,3,747.8,56.2,25.5,47.5,47.5
2018-12-09 10:58:55.7035,172.8,81.9,47.5,47.4,90,19.93,4,747.5,56.5,25.5,47.5,47.5
2018-12-09 10:58:55.9535,172.8,81.9,47.5,47.4,90,19.92,65,43170,43180,0,47.5,47.5
2018-12-09 10:58:56.2035,172.8,81.9,47.5,47.4,90,19.93,66,4390,4390,0,47.5,47.5
2018-12-09 10:58:56.4535,172.8,81.9,47.5,47.4,90,19.92,1,747.8,56.2,27.5,47.5,47.5
2018-12-09 10:58:56.7035,172.8,82.1,47.5,47.51,90,19.92,2,747.5,56.5,27.5,47.5,47.5
2018-12-09 10:58:56.9535,172.8,82.1,47.5,47.51,90,19.92,65,43170,43190,0,47.5,47.5
2018-12-09 10:58:57.2035,172.8,82.1,47.5,47.51,90.1,19.92,51,3.82,3.8,0,47.5,47.5
2018-12-09 10:58:57.4535,172.8,82.1,47.5,47.51,90,19.91,63,50,50,0,47.5,47.5
2018-12-09 10:58:57.7035,172.8,82.1,47.5,47.51,90,19.93,67,32.3,31.9,0,47.5,47.5
2018-12-09 10:58:57.9535,172.8,82.1,47.75,47.51,90,19.92,52,3.82,3.79,0,47.5,47.5
2018-12-09 10:58:58.2036,172.8,82.1,47.75,47.51,90,19.93,6,43170,32.3,3.8,48,47.5
2018-12-09 10:58:58.4536,172.8,82.1,47.75,47.51,90,19.93,7,43180,31.9,3.8,48,47.5
2018-12-09 10:58:58.7036,172.8,82.1,47.75,47.51,90.1,19.94,1,748,56.2,27.5,48,47.5
2018-12-09 10:58:58.9536,172.8,82.1,47.75,47.51,90,19.92,2,747.6,56.5,27.5,48,47.5
2018-12-09 10:58:59.2036,172.8,82.1,47.75,47.51,90,19.93,61,750.4,745,0,48,47.5
2018-12-09 10:58:59.4536,172.8,82.1,47.75,47.51,90,19.94,62,425,425,0,48,47.5
2018-12-09 10:58:59.7035,172.8,82.1,47.75,47.51,90,19.92,64,64.8,65.5,0,48,47.5
2018-12-09 10:58:59.9536,172.8,82.1,47.75,47.51,90,20.09,3,748,56.2,25.5,48,47.5
2018-12-09 10:59:00.2036,172.8,82.1,47.75,47.51,90,19.89,4,747.6,56.5,25.5,48,47.5
2018-12-09 10:59:00.4536,172.8,82.1,47.75,47.51,90,19.92,65,43160,43190,0,48,47.5
2018-12-09 10:59:00.7036,172.8,82.1,47.75,47.51,90,19.92,66,4380,4380,0,48,47.5
2018-12-09 10:59:00.9536,172.8,82.1,47.75,47.51,89.9,19.93,1,748,56.2,27.5,48,47.5
2018-12-09 10:59:01.2037,172.8,82.1,47.75,47.51,89.9,19.91,2,747.6,56.5,27.5,48,47.5
2018-12-09 10:59:01.4537,172.8,82.1,47.75,47.51,90,19.92,65,43160,43190,0,48,47.5
2018-12-09 10:59:01.7037,172.8,82.1,47.75,47.51,90,19.93,51,3.82,3.8,0,48,47.5
2018-12-09 10:59:01.9537,172.8,82.2,47.75,47.57,90,19.93,63,50,50,0,48,47.5
2018-12-09 10:59:02.2037,172.8,82.2,47.75,47.57,90,19.93,67,32.3,31.9,0,48,47.5
2018-12-09 10:59:02.4537,172.8,82.2,47.75,47.57,90,19.93,52,3.82,3.79,0,48,47.5
2018-12-09 10:59:02.7037,172.8,82.2,47.75,47.57,90,19.93,6,43160,32.3,3.8,48,47.5
2018-12-09 10:59:02.9537,172.8,82.2,47.75,47.57,90,19.92,7,43190,31.9,3.8,48,47.5
2018-12-09 10:59:03.2037,172.8,82.2,47.75,47.57,90,19.93,1,748,56.2,27.5,48,47.5
2018-12-09 10:59:03.4537,172.8,82.2,47.75,47.57,90,19.93,2,747.6,56.5,27.5,48,47.5
2018-12-09 10:59:03.7037,172.8,82.2,47.75,47.57,89.9,19.94,61,750.4,745.1,0,48,47.5
2018-12-09 10:59:03.9537,172.8,82.2,47.75,47.57,90,19.92,62,425,425,0,48,47.5
2018-12-09 10:59:04.2037,172.8,82.2,47.75,47.57,90,19.93,64,64.6,65.4,0,48,47.5
2018-12-09 10:59:04.4536,172.8,82.2,47.75,47.57,90,19.92,3,748,56.2,25.5,48,47.5
2018-12-09 10:59:04.7036,172.8,82.2,47.75,47.57,90,19.92,4,747.6,56.5,25.5,48,47.5
2018-12-09 10:59:04.9536,172.8,82.2,47.75,47.57,90,19.94,65,43160,43190,0,48,47.5
2018-12-09 10:59:05.2036,172.8,82.2,47.75,47.57,90,19.99,66,4380,4380,0,48,47.5
2018-12-09 10:59:05.4536,172.8,82.2,47.75,47.57,90,19.91,1,748.1,56.2,27.5,48,47.5
2018-12-09 10:59:05.7036,172.8,82.2,47.75,47.57,90,19.92,2,747.8,56.5,27.5,48,47.5
2018-12-09 10:59:05.9536,172.8,82.2,47.75,47.57,90,19.94,65,43160,43200,0,48,47.5
2018-12-09 10:59:06.2036,172.8,82.2,47.75,47.57,90,19.92,51,3.82,3.8,0,48,47.5
2018-12-09 10:59:06.4537,172.8,82.2,47.75,47.57,89.9,19.93,63,50,50,0,48,47.5
2018-12-09 10:59:06.7037,172.8,82.2,47.75,47.57,89.9,19.92,67,32.3,31.9,0,48,47.5
2018-12-09 10:59:06.9537,172.8,82.2,47.75,47.57,90,19.93,52,3.82,3.8,0,48,47.5
2018-12-09 10:59:07.2037,172.8,82.2,47.75,47.57,90,19.93,6,43160,32.3,3.8,48,47.5
2018-12-09 10:59:07.4536,172.8,82.2,47.75,47.57,90,19.91,7,43200,31.9,3.8,48,47.5
2018-12-09 10:59:07.7036,172.8,82.2,47.75,47.57,90.1,19.92,1,748.1,56.2,27.5,48,47.5
2018-12-09 10:59:07.9536,172.8,82.2,47.75,47.57,90,19.93,2,747.8,56.5,27.5,48,47.5
2018-12-09 10:59:08.2036,172.8,82.2,47.75,47.57,90,19.95,61,750.6,745.2,0,48,47.5
2018-12-09 10:59:08.4536,172.8,82.2,47.75,47.57,89.9,19.92,62,425,425,0,48,47.5
2018-12-09 10:59:08.7035,172.8,82.2,47.75,47.57,90,19.93,64,64.7,65.4,0,48,47.5
2018-12-09 10:59:08.9535,172.8,82.2,47.75,47.57,90,19.93,3,748.1,56.2,25.5,48,47.5
2018-12-09 10:59:09.2036,172.8,82.2,47.75,47.57,90,19.93,4,747.8,56.5,25.5,48,47.5
2018-12-09 10:59:09.4536,172.8,82.2,47.75,47.57,90,19.92,65,43160,43200,0,48,47.5
2018-12-09 10:59:09.7036,172.8,82.2,47.75,47.57,90,19.92,66,4380,4380,0,48,47.5
2018-12-09 10:59:09.9537,172.8,82.3,47.75,47.63,90,19.93,1,748.1,56.2,27.5,48,47.5
2018-12-09 10:59:10.2037,172.8,82.3,47.75,47.63,90,19.93,2,747.8,56.5,27.5,48,47.5
2018-12-09 10:59:10.4537,172.8,82.3,47.75,47.63,90,19.93,65,43160,43210,0,48,47.5
2018-12-09 10:59:10.7037,172.8,82.3,47.75,47.63,90,19.93,51,3.82,3.8,0,48,47.5
2018-12-09 10:59:10.9537,172.8,82.3,47.75,47.63,90,19.94,63,50,50,0,48,47.5
2018-12-09 10:59:11.2036,172.8,82.3,47.75,47.63,90,19.92,67,32.3,31.9,0,48,47.5
2018-12-09 10:59:11.4536,172.8,82.3,47.75,47.63,90,19.92,52,3.82,3.8,0,48,47.5
2018-12-09 10:59:11.7036,172.8,82.3,47.75,47.63,89.9,19.94,6,43160,32.3,3.8,48,47.5
2018-12-09 10:59:11.9536,172.8,82.3,47.75,47.63,90,19.95,7,43200,31.9,3.8,48,47.5
2018-12-09 10:59:12.2036,172.8,82.3,47.75,47.63,90,19.92,1,748.1,56.2,27.5,48,47.5
2018-12-09 10:59:12.4536,172.8,82.3,47.75,47.63,90,19.93,2,747.8,56.5,27.5,48,47.5
2018-12-09 10:59:12.7037,172.8,82.3,47.75,47.63,90,19.93,61,750.6,745.3,0,48,47.5
2018-12-09 10:59:12.9537,172.8,82.3,47.75,47.63,90,19.93,62,425,425,0,48,47.5
2018-12-09 10:59:13.2037,172.8,82.3,47.75,47.63,90,19.92,64,64.7,65.5,0,48,47.5
2018-12-09 10:59:13.4537,172.8,82.3,47.75,47.63,90,19.93,3,748.2,56.2,25.5,48,47.5
2018-12-09 10:59:13.7037,172.8,82.4,47.75,47.69,90,19.92,4,747.9,56.5,25.5,48,47.5
2018-12-09 10:59:13.9537,172.8,82.4,47.75,47.69,90,19.93,65,43160,43210,0,48,47.5
2018-12-09 10:59:14.2037,172.8,82.4,47.75,47.69,90,19.93,66,4380,4380,0,48,47.5
2018-12-09 10:59:14.4537,172.8,82.4,47.75,47.69,90,19.92,1,748.2,56.2,27.5,48,47.5
2018-12-09 10:59:14.7036,172.8,82.4,47.75,47.69,90,19.93,2,747.9,56.5,27.5,48,47.5
2018-12-09 10:59:14.9536,172.8,82.4,47.75,47.69,90,19.93,65,43150,43200,0,48,47.5
2018-12-09 10:59:15.2036,172.8,82.4,47.75,47.69,90,19.93,51,3.82,3.8,0,48,47.5
2018-12-09 10:59:15.4536,172.8,82.4,47.75,47.69,90,19.93,63,50,50,0,48,47.5
2018-12-09 10:59:15.7036,172.8,82.4,47.75,47.69,90,19.92,67,32.3,31.9,0,48,47.5
2018-12-09 10:59:15.9536,172.8,82.4,47.75,47.69,90,19.92,52,3.83,3.8,0,48,47.5
2018-12-09 10:59:16.2036,172.8,82.4,47.75,47.69,90,19.95,6,43160,32.3,3.8,48,47.5
2018-12-09 10:59:16.4536,172.8,82.4,47.75,47.69,90,19.92,7,43220,31.9,3.8,48,47.5
2018-12-09 10:59:16.7037,172.8,82.4,47.75,47.69,90.1,19.8,1,748.2,56.2,27.5,48,47.5
2018-12-09 10:59:16.9538,172.8,82.5,47.75,47.74,90,19.89,2,747.9,56.5,27.5,48,47.5
2018-12-09 10:59:17.2038,172.8,82.5,47.75,47.74,90,19.91,61,750.7,745.4,0,48,47.5
2018-12-09 10:59:17.4538,172.8,82.5,47.75,47.74,90,19.92,62,425,425,0,48,47.5
2018-12-09 10:59:17.7038,172.8,82.5,47.75,47.74,90,19.93,64,64.8,65.6,0,48,47.5
2018-12-09 10:59:17.9537,172.8,82.6,47.75,47.8,90,19.92,3,748.2,56.2,25.5,48,47.5
2018-12-09 10:59:18.2037,172.8,82.6,47.75,47.8,90,19.93,4,747.9,56.5,25.5,48,47.5
2018-12-09 10:59:18.4537,172.8,82.6,47.75,47.8,90.1,19.92,65,43160,43210,0,48,47.5
2018-12-09 10:59:18.7037,172.8,82.6,47.75,47.8,90,19.93,66,4380,4390,0,48,47.5
2018-12-09 10:59:18.9537,172.8,82.6,47.75,47.8,90,19.92,1,748.2,56.2,27.5,48,47.5
2018-12-09 10:59:19.2037,172.8,82.6,47.75,47.8,90,19.93,2,747.9,56.5,27.5,48,47.5
2018-12-09 10:59:19.4537,172.8,82.6,47.75,47.8,90,19.92,65,43160,43210,0,48,47.5
2018-12-09 10:59:19.7037,172.8,82.6,47.75,47.8,90,19.93,51,3.82,3.8,0,48,47.5
2018-12-09 10:59:19.9537,172.8,82.6,47.75,47.8,90,19.92,63,50,50,0,48,47.5
2018-12-09 10:59:20.2037,172.8,82.6,47.75,47.8,90,19.93,67,32.3,31.9,0,48,47.5
2018-12-09 10:59:20.4537,172.8,82.6,47.75,47.8,90,19.93,52,3.83,3.8,0,48,47.5
2018-12-09 10:59:20.7037,172.8,82.6,47.75,47.8,90,19.92,6,43160,32.3,3.8,48,47.5
2018-12-09 10:59:20.9538,172.8,82.6,47.75,47.8,90,19.92,7,43210,31.9,3.8,48,47.5
2018-12-09 10:59:21.2038,172.8,82.6,47.75,47.8,90,19.93,1,748.5,56.2,27.5,48,47.5
2018-12-09 10:59:21.4539,172.8,82.6,47.75,47.8,90,19.95,2,748.3,56.5,27.5,48,47.5
2018-12-09 10:59:21.7038,172.8,82.6,48,47.8,90,19.92,61,750.8,745.5,0,48,47.5
2018-12-09 10:59:21.9538,172.8,82.6,48,47.8,90,19.93,62,425,425,0,48,47.5
2018-12-09 10:59:22.2037,172.8,82.6,48,47.8,90,19.93,64,64.8,65.5,0,48,47.5
2018-12-09 10:59:22.4537,172.8,82.6,48,47.8,90,19.92,3,748.5,56.2,25.5,48,47.5
2018-12-09 10:59:22.7037,172.8,82.6,48,47.8,90.1,19.94,4,748.3,56.5,25.5,48,47.5
2018-12-09 10:59:22.9537,172.8,82.6,48,47.8,90,19.93,65,43160,43210,0,48,47.5
2018-12-09 10:59:23.2038,172.8,82.6,48,47.8,90,19.94,66,4380,4380,0,48,47.5
2018-12-09 10:59:23.4538,172.8,82.6,48,47.8,90,19.92,1,748.5,56.2,27.5,48,47.5
2018-12-09 10:59:23.7037,172.8,82.6,48,47.8,90,19.92,2,748.3,56.5,27.5,48,47.5
2018-12-09 10:59:23.9537,172.8,82.6,48,47.8,90,19.94,65,43160,43210,0,48,47.5
2018-12-09 10:59:24.2037,172.8,82.6,48,47.8,90,19.93,51,3.83,3.8,0,48,47.5
2018-12-09 10:59:24.4537,172.8,82.6,48,47.8,90,19.93,63,50,50,0,48,47.5
2018-12-09 10:59:24.7037,172.8,82.6,48,47.8,90,19.92,67,32.3,31.9,0,48,47.5
2018-12-09 10:59:24.9538,172.8,82.6,48,47.8,90,19.92,52,3.83,3.8,0,48,47.5
2018-12-09 10:59:25.2038,172.8,82.6,48,47.8,90,19.93,6,43170,32.3,3.8,48,47.5
2018-12-09 10:59:25.4539,172.8,82.6,48,47.8,90,19.93,7,43200,31.9,3.8,48,47.5
2018-12-09 10:59:25.7039,172.8,82.6,48,47.8,90,19.93,1,748.5,56.2,27.5,48,47.5
2018-12-09 10:59:25.9539,172.8,82.6,48,47.8,90,19.93,2,748.3,56.5,27.5,48,47.5
2018-12-09 10:59:26.2039,172.8,82.6,48,47.8,90,19.92,61,750.9,745.6,0,48,47.5
2018-12-09 10:59:26.4538,172.8,82.6,48,47.8,89.9,19.93,62,425,425,0,48,47.5
2018-12-09 10:59:26.7039,172.8,82.6,48,47.8,90,19.93,64,64.8,65.5,0,48,47.5
2018-12-09 10:59:26.9539,172.8,82.6,48,47.8,90,19.94,3,748.5,56.2,25.5,48,47.5
2018-12-09 10:59:27.2039,172.8,82.7,48,47.86,90,19.93,4,748.3,56.5,25.5,48,47.5
2018-12-09 10:59:27.4539,172.8,82.7,48,47.86,90,19.93,65,43170,43200,0,48,48
2018-12-09 10:59:27.7039,172.8,82.7,48,47.86,90,19.92,66,4380,4380,0,48,48
2018-12-09 10:59:27.9539,172.8,82.7,48,47.86,90,19.82,1,748.6,56.2,27.5,48,48
2018-12-09 10:59:28.2039,172.8,82.7,48,47.86,90,19.94,2,748.2,56.5,27.5,48,48
2018-12-09 10:59:28.4539,172.8,82.7,48,47.86,90,19.93,65,43170,43200,0,48,48
2018-12-09 10:59:28.7039,172.8,82.7,48,47.86,90,19.92,51,3.83,3.8,0,48,48
2018-12-09 10:59:28.9539,172.8,82.7,48,47.86,90,19.92,63,50,50,0,48,48
2018-12-09 10:59:29.2039,172.8,82.7,48,47.86,90,19.94,67,32.3,31.9,0,48,48
2018-12-09 10:59:29.4538,172.8,82.7,48,47.86,90,19.93,52,3.83,3.8,0,48,48
2018-12-09 10:59:29.7038,172.8,82.7,48,47.86,90,19.96,6,43170,32.3,3.8,48,48
2018-12-09 10:59:29.9539,172.8,82.7,48,47.86,90,19.93,7,43200,31.9,3.8,48,48
2018-12-09 10:59:30.2039,172.8,82.7,48,47.86,90,19.93,1,748.6,56.2,27.5,48,48
2018-12-09 10:59:30.4539,172.8,82.7,48,47.86,90,19.92,2,748.2,56.5,27.5,48,48
2018-12-09 10:59:30.7039,172.8,82.8,48,47.92,90,19.93,61,751,745.7,0,48,48
2018-12-09 10:59:30.9539,172.8,82.8,48,47.92,90,19.93,62,425,425,0,48,48
2018-12-09 10:59:31.2039,172.8,82.8,48,47.92,90,19.92,64,64.7,65.4,0,48,48
2018-12-09 10:59:31.4539,172.8,82.8,48,47.92,90,19.91,3,748.6,56.2,25.5,48,48
2018-12-09 10:59:31.7039,172.8,82.8,48,47.92,90,19.93,4,748.2,56.5,25.5,48,48
2018-12-09 10:59:31.9539,172.8,82.8,48,47.92,90,19.93,65,43180,43200,0,48,48
2018-12-09 10:59:32.2039,172.8,82.8,48,47.92,90,19.94,66,4380,4380,0,48,48
2018-12-09 10:59:32.4539,172.8,82.8,48,47.92,90,19.92,1,748.6,56.2,27.5,48,48
2018-12-09 10:59:32.7039,172.8,82.8,48,47.92,90,19.92,2,748.2,56.5,27.5,48,48
2018-12-09 10:59:32.9539,172.8,82.8,48,47.92,90,19.93,65,43180,43200,0,48,48
2018-12-09 10:59:33.2039,172.8,82.8,48,47.92,90.1,19.93,51,3.83,3.8,0,48,48
2018-12-09 10:59:33.4539,172.8,82.8,48,47.92,90,19.93,63,50,50,0,48,48
2018-12-09 10:59:33.7039,172.8,82.9,48,47.97,90,19.94,67,32.3,31.9,0,48,48
2018-12-09 10:59:33.9539,172.8,82.9,48,47.97,90,19.91,52,3.83,3.8,0,48,48
2018-12-09 10:59:34.2039,172.8,82.9,48,47.97,90,19.93,6,43180,32.3,3.8,48,48
2018-12-09 10:59:34.4539,172.8,82.9,48,47.97,90,19.93,7,43190,31.9,3.8,48,48
2018-12-09 10:59:34.7039,172.8,82.9,48,47.97,90,19.94,1,748.7,56.2,27.5,48,48
2018-12-09 10:59:34.9539,172.8,83,48.25,48.03,90,19.92,2,748.5,56.5,27.5,48,48
2018-12-09 10:59:35.2039,172.8,83,48.25,48.03,90,19.92,61,751.1,745.8,0,48,48
2018-12-09 10:59:35.4540,172.8,83,48.25,48.03,90,19.92,62,425,425,0,48,48
2018-12-09 10:59:35.7040,172.8,83,48.25,48.03,90,19.92,64,64.7,65.4,0,48,48
2018-12-09 10:59:35.9540,172.8,83,48.25,48.03,90,19.93,3,748.7,56.2,25.5,48,48
2018-12-09 10:59:36.2040,172.8,83,48.25,48.03,90,19.93,4,748.5,56.5,25.5,48,48
2018-12-09 10:59:36.4540,172.8,83,48.25,48.03,90,19.92,65,43180,43190,0,48,48
2018-12-09 10:59:36.7040,172.8,83,48.25,48.03,90,19.93,66,4380,4380,0,48,48
2018-12-09 10:59:36.9540,172.8,83,48.25,48.03,90,19.91,1,748.7,56.2,27.5,48,48
2018-12-09 10:59:37.2040,172.8,83,48.25,48.03,89.9,19.92,2,748.5,56.5,27.5,48,48
2018-12-09 10:59:37.4540,172.8,83,48.25,48.03,90,19.93,65,43170,43190,0,48,48
2018-12-09 10:59:37.7040,172.8,83,48.25,48.03,90.1,19.93,51,3.83,3.8,0,48,48
2018-12-09 10:59:37.9540,172.8,83,48.25,48.03,90,19.93,63,50,50,0,48,48
2018-12-09 10:59:38.2039,172.8,83,48.25,48.03,90,19.93,67,32.4,31.9,0,48,48
2018-12-09 10:59:38.4539,172.8,83,48.25,48.03,90,19.93,52,3.83,3.8,0,48,48
2018-12-09 10:59:38.7039,172.8,83,48.25,48.03,90,19.92,6,43170,32.4,3.8,48,48
2018-12-09 10:59:38.9539,172.8,83,48.25,48.03,90,19.93,7,43200,31.9,3.8,48,48
2018-12-09 10:59:39.2039,172.8,83,48.25,48.03,90,19.93,1,748.7,56.2,27.5,48,48
2018-12-09 10:59:39.4540,172.8,83,48.25,48.03,89.9,19.99,2,748.5,56.5,27.5,48,48
2018-12-09 10:59:39.7040,172.8,83,48.25,48.03,89.9,19.95,61,751.2,745.9,0,48,48
2018-12-09 10:59:39.9540,172.8,83,48.25,48.03,90,19.94,62,425,425,0,48,48
2018-12-09 10:59:40.2040,172.8,83,48.25,48.03,90,19.94,64,64.8,65.5,0,48,48
2018-12-09 10:59:40.4539,172.8,83,48.25,48.03,90,19.93,3,748.7,56.2,25.5,48,48
2018-12-09 10:59:40.7039,172.8,83,48.25,48.03,90,19.95,4,748.5,56.5,25.5,48,48
2018-12-09 10:59:40.9539,172.8,83,48.25,48.03,90,19.92,65,43160,43190,0,48,48
2018-12-09 10:59:41.2039,172.8,83,48.25,48.03,90,19.93,66,4380,4380,0,48,48
2018-12-09 10:59:41.4540,172.8,83,48.25,48.03,89.9,19.92,1,748.7,56.2,27.5,48,48
2018-12-09 10:59:41.7040,172.8,83,48.25,48.03,90,19.93,2,748.8,56.5,27.5,48.5,48
2018-12-09 10:59:41.9541,172.8,83,48.25,48.03,90,19.92,65,43160,43200,0,48.5,48
2018-12-09 10:59:42.2041,172.8,83,48.25,48.03,90,19.92,51,3.83,3.8,0,48.5,48
2018-12-09 10:59:42.4541,172.8,83,48.25,48.03,90,19.92,63,50,50,0,48.5,48
2018-12-09 10:59:42.7041,172.8,83,48.25,48.03,90,19.92,67,32.4,31.9,0,48.5,48
2018-12-09 10:59:42.9541,172.8,83,48.25,48.03,90,19.92,52,3.83,3.8,0,48.5,48
2018-12-09 10:59:43.2041,172.8,83,48.25,48.03,89.9,19.93,6,43160,32.4,3.8,48.5,48
2018-12-09 10:59:43.4541,172.8,83,48.25,48.03,90,19.93,7,43200,31.9,3.8,48.5,48
2018-12-09 10:59:43.7041,172.8,83,48.25,48.03,90.1,19.95,1,748.8,56,27.5,48.5,48
2018-12-09 10:59:43.9541,172.8,83.1,48.25,48.09,90,19.91,2,748.8,56.5,27.5,48.5,48
2018-12-09 10:59:44.2041,172.8,83.1,48.25,48.09,90,19.93,61,751.3,746,0,48.5,48
2018-12-09 10:59:44.4541,172.8,83.1,48.25,48.09,90,19.92,62,425,425,0,48.5,48
2018-12-09 10:59:44.7040,172.8,83.1,48.25,48.09,90,19.93,64,64.7,65.4,0,48.5,48
2018-12-09 10:59:44.9540,172.8,83.1,48.25,48.09,90,19.91,3,748.8,56,25.5,48.5,48
2018-12-09 10:59:45.2040,172.8,83.1,48.25,48.09,90,19.93,4,748.8,56.5,25.5,48.5,48
2018-12-09 10:59:45.4540,172.8,83.1,48.25,48.09,90,19.93,65,43160,43200,0,48.5,48
2018-12-09 10:59:45.7040,172.8,83.1,48.25,48.09,90,19.96,66,4390,4390,0,48.5,48
2018-12-09 10:59:45.9540,172.8,83.1,48.25,48.09,90,19.94,1,748.8,56,27.5,48.5,48
2018-12-09 10:59:46.2040,172.8,83.1,48.25,48.09,90,19.93,2,748.8,56.5,27.5,48.5,48
2018-12-09 10:59:46.4540,172.8,83.1,48.25,48.09,90,19.94,65,43160,43210,0,48.5,48
2018-12-09 10:59:46.7040,172.8,83.1,48.25,48.09,90,19.93,51,3.83,3.8,0,48.5,48
2018-12-09 10:59:46.9540,172.8,83.1,48.25,48.09,90,19.93,63,50,50,0,48.5,48
2018-12-09 10:59:47.2041,172.8,83.1,48.25,48.09,90,19.91,67,32.4,31.9,0,48.5,48
2018-12-09 10:59:47.4541,172.8,83.1,48.25,48.09,90,19.93,52,3.83,3.8,0,48.5,48
2018-12-09 10:59:47.7041,172.8,83.2,48.25,48.15,90,19.91,6,43160,32.4,3.8,48.5,48
2018-12-09 10:59:47.9541,172.8,83.2,48.25,48.15,90,19.92,7,43210,31.9,3.8,48.5,48
2018-12-09 10:59:48.2041,172.8,83.2,48.25,48.15,90.1,19.93,1,748.8,56,27.5,48.5,48
2018-12-09 10:59:48.4540,172.8,83.2,48.25,48.15,90,19.93,2,748.8,56.5,27.5,48.5,48
2018-12-09 10:59:48.7040,172.8,83.2,48.25,48.15,90,19.87,61,751.3,746.1,0,48.5,48
2018-12-09 10:59:48.9539,172.8,83.2,48.25,48.15,90,19.93,62,425,425,0,48.5,48
2018-12-09 10:59:49.2039,172.8,83.2,48.25,48.15,90,19.93,64,64.7,65.4,0,48.5,48
2018-12-09 10:59:49.4540,172.8,83.2,48.25,48.15,90,19.93,3,749.1,56,25.5,48.5,48
2018-12-09 10:59:49.7040,172.8,83.2,48.25,48.15,90,19.92,4,748.9,56.5,25.5,48.5,48
2018-12-09 10:59:49.9541,172.8,83.2,48.25,48.15,90,19.92,65,43160,43210,0,48.5,48
2018-12-09 10:59:50.2041,172.8,83.2,48.25,48.15,90,19.92,66,4390,4400,0,48.5,48
2018-12-09 10:59:50.4541,172.8,83.2,48.25,48.15,90,19.92,1,749.1,56,27.5,48.5,48
2018-12-09 10:59:50.7041,172.8,83.3,48.25,48.21,90,19.92,2,748.9,56.5,27.5,48.5,48
2018-12-09 10:59:50.9541,172.8,83.4,48.25,48.26,90,19.93,65,43160,43210,0,48.5,48
2018-12-09 10:59:51.2041,172.8,83.4,48.25,48.26,90.1,19.87,51,3.83,3.8,0,48.5,48
2018-12-09 10:59:51.4541,172.8,83.4,48.25,48.26,90,19.94,63,50,50,0,48.5,48
2018-12-09 10:59:51.7042,172.8,83.4,48.25,48.26,90,19.94,67,32.4,31.9,0,48.5,48
2018-12-09 10:59:51.9542,172.8,83.4,48.25,48.26,90,19.92,52,3.83,3.8,0,48.5,48
2018-12-09 10:59:52.2042,172.8,83.4,48.25,48.26,90,19.93,6,43160,32.4,3.8,48.5,48
2018-12-09 10:59:52.4542,172.8,83.4,48.25,48.26,90,19.91,7,43210,31.9,3.8,48.5,48
2018-12-09 10:59:52.7041,172.8,83.4,48.25,48.26,90,19.92,1,749.1,56,27.5,48.5,48
2018-12-09 10:59:52.9541,172.8,83.4,48.25,48.26,90,19.95,2,748.9,56.5,27.5,48.5,48
2018-12-09 10:59:53.2041,172.8,83.4,48.25,48.26,90,19.93,61,751.5,746.1,0,48.5,48
2018-12-09 10:59:53.4541,172.8,83.4,48.25,48.26,90,19.92,62,425,425,0,48.5,48
2018-12-09 10:59:53.7041,172.8,83.4,48.25,48.26,90,19.91,64,64.6,65.4,0,48.5,48
2018-12-09 10:59:53.9541,172.8,83.4,48.25,48.26,90,19.92,3,749.1,56,25.5,48.5,48
2018-12-09 10:59:54.2041,172.8,83.4,48.25,48.26,90,19.93,4,748.9,56.5,25.5,48.5,48
2018-12-09 10:59:54.4541,172.8,83.4,48.25,48.26,90,19.91,65,43160,43210,0,48.5,48
2018-12-09 10:59:54.7041,172.8,83.4,48.25,48.26,90,19.92,66,4390,4390,0,48.5,48
2018-12-09 10:59:54.9541,172.8,83.4,48.25,48.26,90,19.93,1,749.1,56,27.5,48.5,48
2018-12-09 10:59:55.2041,172.8,83.4,48.25,48.26,90,19.93,2,748.9,56.5,27.5,48.5,48
2018-12-09 10:59:55.4541,172.8,83.4,48.25,48.26,90,19.92,65,43160,43220,0,48.5,48
2018-12-09 10:59:55.7041,172.8,83.4,48.25,48.26,90,19.93,51,3.83,3.8,0,48.5,48
2018-12-09 10:59:55.9541,172.8,83.4,48.25,48.26,90,19.93,63,50,50,0,48.5,48
2018-12-09 10:59:56.2041,172.8,83.4,48.25,48.26,90,19.92,67,32.4,31.9,0,48.5,48
2018-12-09 10:59:56.4541,172.8,83.4,48.25,48.26,90,19.92,52,3.83,3.8,0,48.5,48
2018-12-09 10:59:56.7042,172.8,83.4,48.25,48.26,90,19.91,6,43160,32.4,3.8,48.5,48
2018-12-09 10:59:56.9542,172.8,83.4,48.25,48.26,90,19.95,7,43210,31.9,3.8,48.5,48
2018-12-09 10:59:57.2042,172.8,83.4,48.25,48.26,90,19.88,1,749.2,56,27.5,48.5,48
2018-12-09 10:59:57.4542,172.8,83.4,48.25,48.26,90,19.94,2,748.9,56.5,27.5,48.5,48
2018-12-09 10:59:57.7042,172.8,83.4,48.25,48.26,90,19.94,61,751.5,746.2,0,48.5,48
2018-12-09 10:59:57.9542,172.8,83.4,48.25,48.26,90,19.92,62,425,425,0,48.5,48
2018-12-09 10:59:58.2042,172.8,83.4,48.25,48.26,90,19.93,64,64.7,65.5,0,48.5,48
2018-12-09 10:59:58.4542,172.8,83.4,48.25,48.26,90,19.92,3,749.2,56,25.5,48.5,48
2018-12-09 10:59:58.7042,172.8,83.4,48.5,48.26,90.1,19.93,4,748.9,56.5,25.5,48.5,48
2018-12-09 10:59:58.9542,172.8,83.4,48.5,48.26,90.1,19.91,65,43160,43220,0,48.5,48
2018-12-09 10:59:59.2042,172.8,83.4,48.5,48.26,90,19.93,66,4390,4390,0,48.5,48
2018-12-09 10:59:59.4542,172.8,83.4,48.5,48.26,90,19.93,1,749.2,56,27.5,48.5,48
2018-12-09 10:59:59.7041,172.8,83.4,48.5,48.26,90,19.92,2,748.9,56.5,27.5,48.5,48
2018-12-09 10:59:59.9541,172.8,83.4,48.5,48.26,90,19.93,65,43150,43200,0,48.5,48
2018-12-09 11:00:00.2041,172.8,83.4,48.5,48.26,90,19.93,51,3.83,3.8,0,48.5,48
2018-12-09 11:00:00.4541,172.8,83.4,48.5,48.26,90,19.93,63,50,50,0,48.5,48
2018-12-09 11:00:00.7042,172.8,83.4,48.5,48.26,90,19.92,67,32.4,31.9,0,48.5,48
2018-12-09 11:00:00.9542,172.8,83.4,48.5,48.26,90,19.96,52,3.83,3.8,0,48.5,48
2018-12-09 11:00:01.2043,172.8,83.4,48.5,48.26,90,19.94,6,43160,32.4,3.8,48.5,48
2018-12-09 11:00:01.4543,172.8,83.4,48.5,48.26,90,19.92,7,43200,32,3.8,48.5,48
2018-12-09 11:00:01.7043,172.8,83.4,48.5,48.26,90,19.92,1,749.2,56,27.5,48.5,48
2018-12-09 11:00:01.9542,172.8,83.5,48.5,48.32,90,19.93,2,748.9,56.5,27.5,48.5,48
2018-12-09 11:00:02.2042,172.8,83.5,48.5,48.32,90,19.92,61,751.8,746.4,0,48.5,48
2018-12-09 11:00:02.4542,172.8,83.5,48.5,48.32,89.9,19.93,62,425,425,0,48.5,48
2018-12-09 11:00:02.7042,172.8,83.5,48.5,48.32,89.9,19.93,64,64.7,65.4,0,48.5,48
2018-12-09 11:00:02.9543,172.8,83.5,48.5,48.32,90,19.93,3,749.2,56,25.5,48.5,48
2018-12-09 11:00:03.2043,172.8,83.5,48.5,48.32,90,19.92,4,748.9,56.5,25.5,48.5,48
2018-12-09 11:00:03.4543,172.8,83.5,48.5,48.32,90,19.93,65,43160,43190,0,48.5,48
2018-12-09 11:00:03.7043,172.8,83.5,48.5,48.32,90,19.93,66,4390,4390,0,48.5,48.5
2018-12-09 11:00:03.9543,172.8,83.5,48.5,48.32,90,19.92,1,749.3,56,27.5,48.5,48.5
2018-12-09 11:00:04.2043,172.8,83.5,48.5,48.32,90,19.92,2,749.2,56.5,27.5,48.5,48.5
2018-12-09 11:00:04.4543,172.8,83.5,48.5,48.32,90,19.93,65,43170,43200,0,48.5,48.5
2018-12-09 11:00:04.7043,172.8,83.5,48.5,48.32,90,19.92,51,3.83,3.8,0,48.5,48.5
2018-12-09 11:00:04.9543,172.8,83.6,48.5,48.38,90,19.93,63,50,50,0,48.5,48.5
2018-12-09 11:00:05.2043,172.8,83.6,48.5,48.38,90,19.92,67,32.4,32,0,48.5,48.5
2018-12-09 11:00:05.4543,172.8,83.6,48.5,48.38,89.9,19.93,52,3.83,3.8,0,48.5,48.5
2018-12-09 11:00:05.7043,172.8,83.6,48.5,48.38,90,19.92,6,43160,32.4,3.8,48.5,48.5
2018-12-09 11:00:05.9543,172.8,83.6,48.5,48.38,90,19.93,7,43190,31.9,3.8,48.5,48.5
2018-12-09 11:00:06.2043,172.8,83.6,48.5,48.38,90.1,19.93,1,749.3,56,27.5,48.5,48.5
2018-12-09 11:00:06.4543,172.8,83.6,48.5,48.38,90,19.92,2,749.2,56.5,27.5,48.5,48.5
2018-12-09 11:00:06.7043,172.8,83.6,48.5,48.38,90,19.88,61,751.8,746.5,0,48.5,48.5
2018-12-09 11:00:06.9543,172.8,83.6,48.5,48.38,90,19.93,62,425,425,0,48.5,48.5
2018-12-09 11:00:07.2043,172.8,83.6,48.5,48.38,89.9,19.92,64,64.7,65.4,0,48.5,48.5
2018-12-09 11:00:07.4543,172.8,83.6,48.5,48.38,90,19.91,3,749.3,56,25.5,48.5,48.5
2018-12-09 11:00:07.7043,172.8,83.6,48.5,48.38,90,19.93,4,749.2,56.5,25.5,48.5,48.5
2018-12-09 11:00:07.9543,172.8,83.7,48.5,48.44,90,19.93,65,43170,43200,0,48.5,48.5
2018-12-09 11:00:08.2043,172.8,83.7,48.5,48.44,90,19.93,66,4400,4400,0,48.5,48.5
2018-12-09 11:00:08.4543,172.8,83.7,48.5,48.44,90,19.9,1,749.3,56,27.5,48.5,48.5
2018-12-09 11:00:08.7043,172.8,83.8,48.5,48.5,90,19.92,2,749.2,56.5,27.5,48.5,48.5
