Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 11:00:08.9543,172.8,83.8,48.5,48.5,90,19.93,65,43170,43190,0,48.5,48.5
2018-12-09 11:00:09.2043,172.8,83.8,48.5,48.5,90,19.93,51,3.83,3.8,0,48.5,48.5
2018-12-09 11:00:09.4543,172.8,83.8,48.5,48.5,90,19.92,63,50,50,0,48.5,48.5
2018-12-09 11:00:09.7043,172.8,83.8,48.5,48.5,90,19.93,67,32.4,32,0,48.5,48.5
2018-12-09 11:00:09.9543,172.8,83.8,48.5,48.5,90,19.93,52,3.83,3.8,0,48.5,48.5
2018-12-09 11:00:10.2043,172.8,83.8,48.5,48.5,90,19.92,6,43180,32.4,3.8,48.5,48.5
2018-12-09 11:00:10.4543,172.8,83.8,48.5,48.5,90,19.93,7,43200,31.9,3.8,48.5,48.5
2018-12-09 11:00:10.7043,172.8,83.8,48.5,48.5,90,19.85,1,749.6,56,27.5,48.5,48.5
2018-12-09 11:00:10.9543,172.8,83.8,48.5,48.5,90,19.93,2,749.4,56.5,27.5,48.5,48.5
2018-12-09 11:00:11.2043,172.8,83.8,48.5,48.5,90,19.94,61,752,746.5,0,48.5,48.5
2018-12-09 11:00:11.4543,172.8,83.8,48.5,48.5,89.9,19.93,62,425,425,0,48.5,48.5
2018-12-09 11:00:11.7043,172.8,83.8,48.5,48.5,90,19.92,64,64.7,65.4,0,48.5,48.5
2018-12-09 11:00:11.9543,172.8,83.8,48.5,48.5,90,19.92,3,749.6,56,25.5,48.5,48.5
2018-12-09 11:00:12.2043,172.8,83.8,48.5,48.5,90,20.07,4,749.4,56.5,25.5,48.5,48.5
2018-12-09 11:00:12.4543,172.8,83.8,48.5,48.5,90,19.93,65,43180,43190,0,48.5,48.5
2018-12-09 11:00:12.7043,172.8,83.8,48.5,48.5,90,19.94,66,4380,4380,0,48.5,48.5
2018-12-09 11:00:12.9543,172.8,83.8,48.75,48.5,90,19.93,1,749.6,56,27.5,48.5,48.5
2018-12-09 11:00:13.2043,172.8,83.8,48.75,48.5,90,19.92,2,749.4,56.5,27.5,48.5,48.5
2018-12-09 11:00:13.4543,172.8,83.8,48.75,48.5,90,19.92,65,43180,43200,0,48.5,48.5
2018-12-09 11:00:13.7043,172.8,83.8,48.75,48.5,90,19.93,51,3.83,3.8,0,48.5,48.5
2018-12-09 11:00:13.9543,172.8,83.8,48.75,48.5,90,19.93,63,50,50,0,48.5,48.5
2018-12-09 11:00:14.2043,172.8,83.8,48.75,48.5,90,19.93,67,32.4,32,0,48.5,48.5
2018-12-09 11:00:14.4543,172.8,83.8,48.75,48.5,90,19.93,52,3.83,3.8,0,48.5,48.5
2018-12-09 11:00:14.7043,172.8,83.8,48.75,48.5,89.9,19.95,6,43170,32.4,3.8,48.5,48.5
2018-12-09 11:00:14.9543,172.8,83.8,48.75,48.5,90,19.92,7,43190,31.9,3.8,48.5,48.5
2018-12-09 11:00:15.2043,172.8,83.8,48.75,48.5,90,19.93,1,749.6,56,27.5,48.5,48.5
2018-12-09 11:00:15.4543,172.8,83.8,48.75,48.5,90,19.93,2,749.4,56.5,27.5,48.5,48.5
2018-12-09 11:00:15.7043,172.8,83.8,48.75,48.5,90,19.98,61,752,746.6,0,48.5,48.5
2018-12-09 11:00:15.9543,172.8,83.8,48.75,48.5,90,19.91,62,425,425,0,48.5,48.5
2018-12-09 11:00:16.2043,172.8,83.8,48.75,48.5,90,19.93,64,64.8,65.6,0,48.5,48.5
2018-12-09 11:00:16.4543,172.8,83.8,48.75,48.5,90,19.93,3,749.6,56,25.5,48.5,48.5
2018-12-09 11:00:16.7043,172.8,83.8,48.75,48.5,90,19.93,4,749.4,56.5,25.5,48.5,48.5
2018-12-09 11:00:16.9543,172.8,83.8,48.75,48.5,90,19.94,65,43170,43200,0,48.5,48.5
2018-12-09 11:00:17.2043,172.8,83.8,48.75,48.5,90,19.94,66,4390,4390,0,48.5,48.5
2018-12-09 11:00:17.4543,172.8,83.8,48.75,48.5,89.9,19.93,1,749.6,56,27.5,48.5,48.5
2018-12-09 11:00:17.7043,172.8,83.8,48.75,48.5,90,19.93,2,749.4,56.5,27.5,48.5,48.5
2018-12-09 11:00:17.9543,172.8,83.8,48.75,48.5,90,19.98,65,43170,43200,0,49,48.5
2018-12-09 11:00:18.2044,172.8,83.8,48.75,48.5,90,19.92,51,3.83,3.8,0,49,48.5
2018-12-09 11:00:18.4544,172.8,83.8,48.75,48.5,90,19.94,63,50,50,0,49,48.5
2018-12-09 11:00:18.7044,172.8,83.8,48.75,48.5,90,19.94,67,32.4,32,0,49,48.5
2018-12-09 11:00:18.9544,172.8,83.9,48.75,48.55,90,19.92,52,3.83,3.8,0,49,48.5
2018-12-09 11:00:19.2044,172.8,83.9,48.75,48.55,89.9,19.93,6,43170,32.4,3.8,49,48.5
2018-12-09 11:00:19.4544,172.8,83.9,48.75,48.55,90,19.92,7,43200,32,3.8,49,48.5
2018-12-09 11:00:19.7044,172.8,83.9,48.75,48.55,90,19.93,1,749.7,56,27.5,49,48.5
2018-12-09 11:00:19.9544,172.8,83.9,48.75,48.55,90,19.94,2,749.5,56.3,27.5,49,48.5
2018-12-09 11:00:20.2044,172.8,83.9,48.75,48.55,90,19.9,61,752.1,746.8,0,49,48.5
2018-12-09 11:00:20.4544,172.8,83.9,48.75,48.55,90,19.93,62,425,425,0,49,48.5
2018-12-09 11:00:20.7044,172.8,83.9,48.75,48.55,90,19.93,64,64.8,65.5,0,49,48.5
2018-12-09 11:00:20.9544,172.8,83.9,48.75,48.55,90,19.91,3,749.7,56,25.5,49,48.5
2018-12-09 11:00:21.2044,172.8,83.9,48.75,48.55,90.1,19.94,4,749.5,56.3,25.5,49,48.5
2018-12-09 11:00:21.4544,172.8,83.9,48.75,48.55,90,19.94,65,43170,43200,0,49,48.5
2018-12-09 11:00:21.7044,172.8,83.9,48.75,48.55,90,19.94,66,4390,4390,0,49,48.5
2018-12-09 11:00:21.9544,172.8,83.9,48.75,48.55,89.9,19.93,1,749.7,56,27.5,49,48.5
2018-12-09 11:00:22.2044,172.8,83.9,48.75,48.55,89.9,19.93,2,749.5,56.3,27.5,49,48.5
2018-12-09 11:00:22.4544,172.8,83.9,48.75,48.55,90,19.93,65,43160,43200,0,49,48.5
2018-12-09 11:00:22.7044,172.8,84.1,48.75,48.67,90,19.93,51,3.83,3.8,0,49,48.5
2018-12-09 11:00:22.9544,172.8,84.1,48.75,48.67,90,19.92,63,50,50,0,49,48.5
2018-12-09 11:00:23.2044,172.8,84.1,48.75,48.67,90,19.91,67,32.4,32,0,49,48.5
2018-12-09 11:00:23.4544,172.8,84.1,48.75,48.67,90,19.94,52,3.83,3.8,0,49,48.5
2018-12-09 11:00:23.7044,172.8,84.1,48.75,48.67,90,19.92,6,43160,32.4,3.8,49,48.5
2018-12-09 11:00:23.9544,172.8,84.1,48.75,48.67,90,19.93,7,43210,32,3.8,49,48.5
2018-12-09 11:00:24.2044,172.8,84.2,48.75,48.73,90,19.93,1,749.7,56,27.5,49,48.5
2018-12-09 11:00:24.4544,172.8,84.2,48.75,48.73,90,19.93,2,749.5,56.3,27.5,49,48.5
2018-12-09 11:00:24.7044,172.8,84.2,48.75,48.73,90,19.92,61,752.2,746.8,0,49,48.5
2018-12-09 11:00:24.9544,172.8,84.2,48.75,48.73,90,19.93,62,425,425,0,49,48.5
2018-12-09 11:00:25.2044,172.8,84.2,48.75,48.73,89.9,19.93,64,64.8,65.5,0,49,48.5
2018-12-09 11:00:25.4544,172.8,84.2,48.75,48.73,90,19.92,3,749.7,56,25.5,49,48.5
2018-12-09 11:00:25.7044,172.8,84.2,48.75,48.73,90,19.93,4,749.7,56.5,25.5,49,48.5
2018-12-09 11:00:25.9544,172.8,84.2,48.75,48.73,90,19.91,65,43160,43210,0,49,48.5
2018-12-09 11:00:26.2045,172.8,84.2,48.75,48.73,90,19.93,66,4380,4380,0,49,48.5
2018-12-09 11:00:26.4545,172.8,84.2,48.75,48.73,90,19.94,1,749.7,56,27.5,49,48.5
2018-12-09 11:00:26.7045,172.8,84.2,48.75,48.73,90,19.9,2,749.7,56.5,27.5,49,48.5
2018-12-09 11:00:26.9546,172.8,84.2,48.75,48.73,90,19.92,65,43160,43210,0,49,48.5
2018-12-09 11:00:27.2046,172.8,84.2,48.75,48.73,90,19.94,51,3.83,3.81,0,49,48.5
2018-12-09 11:00:27.4546,172.8,84.2,48.75,48.73,90,19.92,63,50,50,0,49,48.5
2018-12-09 11:00:27.7045,172.8,84.2,48.75,48.73,90,19.93,67,32.4,31.9,0,49,48.5
2018-12-09 11:00:27.9545,172.8,84.2,48.75,48.73,90,19.93,52,3.83,3.8,0,49,48.5
2018-12-09 11:00:28.2044,172.8,84.2,48.75,48.73,90,19.92,6,43160,32.4,3.8,49,48.5
2018-12-09 11:00:28.4544,172.8,84.2,48.75,48.73,90,19.91,7,43210,32,3.8,49,48.5
2018-12-09 11:00:28.7044,172.8,84.2,48.75,48.73,90,19.92,1,749.7,56,27.5,49,48.5
2018-12-09 11:00:28.9545,172.8,84.2,48.75,48.73,90,19.92,2,749.7,56.5,27.5,49,48.5
2018-12-09 11:00:29.2045,172.8,84.2,48.75,48.73,90,19.93,61,752.3,746.9,0,49,48.5
2018-12-09 11:00:29.4545,172.8,84.2,48.75,48.73,90,19.93,62,425,425,0,49,48.5
2018-12-09 11:00:29.7045,172.8,84.2,48.75,48.73,90,19.92,64,64.8,65.6,0,49,48.5
2018-12-09 11:00:29.9545,172.8,84.2,48.75,48.73,90,19.93,3,749.7,56,25.5,49,48.5
2018-12-09 11:00:30.2045,172.8,84.2,48.75,48.73,90,19.92,4,749.7,56.5,25.5,49,48.5
2018-12-09 11:00:30.4545,172.8,84.2,48.75,48.73,90,19.93,65,43160,43210,0,49,48.5
2018-12-09 11:00:30.7045,172.8,84.2,48.75,48.73,90,19.93,66,4380,4380,0,49,48.5
2018-12-09 11:00:30.9545,172.8,84.2,48.75,48.73,90,19.92,1,749.7,56,27.5,49,48.5
2018-12-09 11:00:31.2045,172.8,84.2,48.75,48.73,90,19.94,2,749.7,56.5,27.5,49,48.5
2018-12-09 11:00:31.4545,172.8,84.2,48.75,48.73,90,20.03,65,43160,43220,0,49,48.5
2018-12-09 11:00:31.7045,172.8,84.2,48.75,48.73,90,19.92,51,3.83,3.81,0,49,48.5
2018-12-09 11:00:31.9545,172.8,84.2,48.75,48.73,90,19.94,63,50,50,0,49,48.5
2018-12-09 11:00:32.2045,172.8,84.2,48.75,48.73,90,19.92,67,32.4,32,0,49,48.5
2018-12-09 11:00:32.4545,172.8,84.2,48.75,48.73,90,19.93,52,3.83,3.8,0,49,48.5
2018-12-09 11:00:32.7045,172.8,84.2,48.75,48.73,90,19.93,6,43280,32.4,3.8,49,48.5
2018-12-09 11:00:32.9546,172.8,84.2,48.75,48.73,90,19.94,7,43090,32,3.8,49,48.5
2018-12-09 11:00:33.2046,172.8,84.2,48.75,48.73,90,19.94,1,749.9,56,27.5,49,48.5
2018-12-09 11:00:33.4546,172.8,84.2,48.75,48.73,90,19.92,2,749.9,56.3,27.5,49,48.5
2018-12-09 11:00:33.7045,172.8,84.2,48.75,48.73,90,19.93,61,752.4,747,0,49,48.5
2018-12-09 11:00:33.9545,172.8,84.2,48.75,48.73,90,19.93,62,425,425,0,49,48.5
2018-12-09 11:00:34.2045,172.8,84.2,48.75,48.73,90,19.91,64,64.9,65.3,0,49,48.5
2018-12-09 11:00:34.4545,172.8,84.2,48.75,48.73,90,19.92,3,749.9,56,25.5,49,48.5
2018-12-09 11:00:34.7045,172.8,84.2,48.75,48.73,90.1,19.93,4,749.9,56.3,25.5,49,48.5
2018-12-09 11:00:34.9545,172.8,84.2,48.75,48.73,90,19.92,65,43290,43100,0,49,48.5
2018-12-09 11:00:35.2046,172.8,84.2,48.75,48.73,90,19.93,66,4380,4380,0,49,48.5
2018-12-09 11:00:35.4546,172.8,84.2,48.75,48.73,90,19.93,1,749.9,56,27.5,49,48.5
2018-12-09 11:00:35.7046,172.8,84.2,49,48.73,90,19.91,2,749.9,56.3,27.5,49,48.5
2018-12-09 11:00:35.9546,172.8,84.2,49,48.73,90,19.92,65,43290,43100,0,49,48.5
2018-12-09 11:00:36.2046,172.8,84.3,49,48.78,90.1,19.92,51,3.83,3.81,0,49,48.5
2018-12-09 11:00:36.4546,172.8,84.3,49,48.78,90,19.92,63,50,50,0,49,48.5
2018-12-09 11:00:36.7046,172.8,84.3,49,48.78,90,19.93,67,32.4,32,0,49,48.5
2018-12-09 11:00:36.9546,172.8,84.3,49,48.78,90,19.93,52,3.84,3.81,0,49,48.5
2018-12-09 11:00:37.2046,172.8,84.3,49,48.78,90,20,6,43290,32.4,3.8,49,48.5
2018-12-09 11:00:37.4546,172.8,84.3,49,48.78,90,19.95,7,43090,32,3.8,49,48.5
2018-12-09 11:00:37.7046,172.8,84.3,49,48.78,90,19.92,1,749.9,56,27.5,49,48.5
2018-12-09 11:00:37.9546,172.8,84.3,49,48.78,90,19.93,2,749.9,56.3,27.5,49,48.5
2018-12-09 11:00:38.2046,172.8,84.3,49,48.78,90,19.93,61,752.5,747.1,0,49,48.5
2018-12-09 11:00:38.4546,172.8,84.3,49,48.78,90,19.92,62,425,425,0,49,48.5
2018-12-09 11:00:38.7046,172.8,84.3,49,48.78,90,19.92,64,64.9,65.3,0,49,48.5
2018-12-09 11:00:38.9546,172.8,84.3,49,48.78,90,19.93,3,749.9,56,25.5,49,48.5
2018-12-09 11:00:39.2046,172.8,84.3,49,48.78,90,19.93,4,749.9,56.3,25.5,49,48.5
2018-12-09 11:00:39.4546,172.8,84.3,49,48.78,90,19.92,65,43290,43090,0,49,48.5
2018-12-09 11:00:39.7046,172.8,84.4,49,48.84,90,19.92,66,4380,4380,0,49,48.5
2018-12-09 11:00:39.9546,172.8,84.4,49,48.84,89.9,19.93,1,750.1,56.2,27.5,49,48.5
2018-12-09 11:00:40.2046,172.8,84.4,49,48.84,90,19.93,2,749.9,56.2,27.5,49,49
2018-12-09 11:00:40.4546,172.8,84.4,49,48.84,90,19.92,65,43290,43080,0,49,49
2018-12-09 11:00:40.7046,172.8,84.4,49,48.84,90.1,19.92,51,3.84,3.81,0,49,49
2018-12-09 11:00:40.9546,172.8,84.5,49,48.9,90,19.93,63,50,50,0,49,49
2018-12-09 11:00:41.2046,172.8,84.5,49,48.9,90,19.93,67,32.4,31.9,0,49,49
2018-12-09 11:00:41.4546,172.8,84.5,49,48.9,90,19.92,52,3.84,3.81,0,49,49
2018-12-09 11:00:41.7046,172.8,84.5,49,48.9,90,19.93,6,43300,32.4,3.8,49,49
2018-12-09 11:00:41.9546,172.8,84.5,49,48.9,90,19.93,7,43080,32,3.8,49,49
2018-12-09 11:00:42.2046,172.8,84.5,49,48.9,90,19.93,1,750.1,56.2,27.5,49,49
2018-12-09 11:00:42.4546,172.8,84.5,49,48.9,90,20,2,749.9,56.2,27.5,49,49
2018-12-09 11:00:42.7046,172.8,84.6,49,48.96,90,19.94,61,752.5,747.2,0,49,49
2018-12-09 11:00:42.9546,172.8,84.6,49,48.96,90,19.93,62,425,425,0,49,49
2018-12-09 11:00:43.2046,172.8,84.6,49,48.96,90,19.94,64,64.9,65.3,0,49,49
2018-12-09 11:00:43.4546,172.8,84.6,49,48.96,90,19.93,3,750.1,56.2,25.5,49,49
2018-12-09 11:00:43.7046,172.8,84.6,49,48.96,90.1,19.94,4,749.9,56.2,25.5,49,49
2018-12-09 11:00:43.9546,172.8,84.6,49,48.96,90,19.92,65,43300,43080,0,49,49
2018-12-09 11:00:44.2046,172.8,84.6,49,48.96,90,19.92,66,4390,4390,0,49,49
2018-12-09 11:00:44.4546,172.8,84.6,49,48.96,90,19.93,1,750.1,56.2,27.5,49,49
2018-12-09 11:00:44.7046,172.8,84.6,49,48.96,90,19.93,2,749.9,56.2,27.5,49,49
2018-12-09 11:00:44.9546,172.8,84.6,49,48.96,90,19.93,65,43170,43190,0,49,49
2018-12-09 11:00:45.2047,172.8,84.6,49,48.96,90.1,19.93,51,3.84,3.81,0,49,49
2018-12-09 11:00:45.4547,172.8,84.6,49,48.96,90,19.93,63,50,50,0,49,49
2018-12-09 11:00:45.7047,172.8,84.6,49,48.96,90,19.92,67,32.4,31.9,0,49,49
2018-12-09 11:00:45.9547,172.8,84.6,49,48.96,90,19.93,52,3.84,3.81,0,49,49
2018-12-09 11:00:46.2047,172.8,84.6,49,48.96,90,19.94,6,43180,32.4,3.8,49,49
2018-12-09 11:00:46.4547,172.8,84.6,49,48.96,90,19.93,7,43190,31.9,3.8,49,49
2018-12-09 11:00:46.7047,172.8,84.6,49,48.96,90.1,19.94,1,750.1,56.2,27.5,49,49
2018-12-09 11:00:46.9547,172.8,84.6,49,48.96,90,19.92,2,749.9,56.2,27.5,49,49
2018-12-09 11:00:47.2047,172.8,84.6,49,48.96,90,19.93,61,752.7,747.3,0,49,49
2018-12-09 11:00:47.4547,172.8,84.6,49,48.96,90,19.93,62,425,425,0,49,49
2018-12-09 11:00:47.7047,172.8,84.6,49,48.96,90,19.93,64,64.7,65.4,0,49,49
2018-12-09 11:00:47.9547,172.8,84.6,49,48.96,90,19.89,3,750.3,56,25.5,49,49
2018-12-09 11:00:48.2047,172.8,84.6,49,48.96,90.1,19.92,4,750.1,56.3,26,49,49
2018-12-09 11:00:48.4547,172.8,84.6,49,48.96,90,19.92,65,43170,43180,0,49,49
2018-12-09 11:00:48.7047,172.8,84.6,49,48.96,90,19.95,66,4380,4380,0,49,49
2018-12-09 11:00:48.9547,172.8,84.6,49,48.96,90,19.92,1,750.3,56,27.5,49,49
2018-12-09 11:00:49.2047,172.8,84.6,49,48.96,90,19.93,2,750.1,56.3,27.5,49,49
2018-12-09 11:00:49.4547,172.8,84.6,49,48.96,90,19.92,65,43180,43190,0,49,49
2018-12-09 11:00:49.7047,172.8,84.6,49,48.96,90.1,19.93,51,3.84,3.81,0,49,49
2018-12-09 11:00:49.9547,172.8,84.6,49.25,48.96,90,19.95,63,50,50,0,49,49
2018-12-09 11:00:50.2047,172.8,84.6,49.25,48.96,90,19.92,67,32.4,31.9,0,49,49
2018-12-09 11:00:50.4547,172.8,84.6,49.25,48.96,90,19.93,52,3.84,3.81,0,49,49
2018-12-09 11:00:50.7047,172.8,84.6,49.25,48.96,90,19.92,6,43180,32.4,3.8,49,49
2018-12-09 11:00:50.9547,172.8,84.6,49.25,48.96,90,19.93,7,43190,31.9,3.8,49,49
2018-12-09 11:00:51.2047,172.8,84.6,49.25,48.96,90.1,19.93,1,750.3,56,27.5,49,49
2018-12-09 11:00:51.4547,172.8,84.6,49.25,48.96,90,19.94,2,750.1,56.3,27.5,49,49
2018-12-09 11:00:51.7047,172.8,84.6,49.25,48.96,90,19.92,61,752.7,747.5,0,49,49
2018-12-09 11:00:51.9547,172.8,84.6,49.25,48.96,90,19.92,62,425,425,0,49,49
2018-12-09 11:00:52.2047,172.8,84.6,49.25,48.96,90,19.93,64,64.7,65.4,0,49,49
2018-12-09 11:00:52.4547,172.8,84.6,49.25,48.96,90,19.94,3,750.3,56,25.5,49,49
2018-12-09 11:00:52.7047,172.8,84.6,49.25,48.96,90,19.93,4,750.1,56.3,26,49,49
2018-12-09 11:00:52.9547,172.8,84.6,49.25,48.96,90,19.93,65,43170,43200,0,49,49
2018-12-09 11:00:53.2047,172.8,84.6,49.25,48.96,90,19.92,66,4380,4370,0,49,49
2018-12-09 11:00:53.4547,172.8,84.6,49.25,48.96,90,19.88,1,750.3,56,27.5,49,49
2018-12-09 11:00:53.7047,172.8,84.6,49.25,48.96,90,19.92,2,750.1,56.3,27.5,49,49
2018-12-09 11:00:53.9547,172.8,84.6,49.25,48.96,90,19.94,65,43170,43200,0,49,49
2018-12-09 11:00:54.2047,172.8,84.7,49.25,49.02,90,19.93,51,3.84,3.81,0,49,49
2018-12-09 11:00:54.4547,172.8,84.7,49.25,49.02,90,19.92,63,50,50,0,49.5,49
2018-12-09 11:00:54.7047,172.8,84.7,49.25,49.02,90,19.93,67,32.4,31.9,0,49.5,49
2018-12-09 11:00:54.9547,172.8,84.7,49.25,49.02,89.9,19.93,52,3.84,3.81,0,49.5,49
2018-12-09 11:00:55.2047,172.8,84.7,49.25,49.02,89.9,19.93,6,43170,32.4,3.8,49.5,49
2018-12-09 11:00:55.4547,172.8,84.7,49.25,49.02,90,19.92,7,43200,31.9,3.8,49.5,49
2018-12-09 11:00:55.7047,172.8,84.7,49.25,49.02,90.1,19.95,1,750.5,56,27.5,49.5,49
2018-12-09 11:00:55.9547,172.8,84.7,49.25,49.02,90,19.96,2,750.2,56.3,27.5,49.5,49
2018-12-09 11:00:56.2047,172.8,84.7,49.25,49.02,90,19.92,61,752.8,747.4,0,49.5,49
2018-12-09 11:00:56.4547,172.8,84.7,49.25,49.02,90,19.91,62,425,425,0,49.5,49
2018-12-09 11:00:56.7048,172.8,84.8,49.25,49.07,90,19.93,64,64.8,65.5,0,49.5,49
2018-12-09 11:00:56.9548,172.8,84.8,49.25,49.07,90,19.92,3,750.5,56,25.5,49.5,49
2018-12-09 11:00:57.2048,172.8,84.8,49.25,49.07,90,19.94,4,750.2,56.3,26,49.5,49
2018-12-09 11:00:57.4548,172.8,84.8,49.25,49.07,90,19.93,65,43160,43200,0,49.5,49
2018-12-09 11:00:57.7049,172.8,84.8,49.25,49.07,90,19.91,66,4380,4380,0,49.5,49
2018-12-09 11:00:57.9549,172.8,84.9,49.25,49.13,90,19.92,1,750.5,56,27.5,49.5,49
2018-12-09 11:00:58.2049,172.8,84.9,49.25,49.13,90,19.92,2,750.2,56.3,27.5,49.5,49
2018-12-09 11:00:58.4549,172.8,84.9,49.25,49.13,90,19.93,65,43170,43210,0,49.5,49
2018-12-09 11:00:58.7049,172.8,84.9,49.25,49.13,90,19.92,51,3.84,3.81,0,49.5,49
2018-12-09 11:00:58.9548,172.8,84.9,49.25,49.13,90,19.92,63,50,50,0,49.5,49
2018-12-09 11:00:59.2048,172.8,84.9,49.25,49.13,90,19.83,67,32.4,31.9,0,49.5,49
2018-12-09 11:00:59.4548,172.8,84.9,49.25,49.13,90,19.91,52,3.84,3.81,0,49.5,49
2018-12-09 11:00:59.7048,172.8,85,49.25,49.19,90,19.94,6,43160,32.4,3.8,49.5,49
2018-12-09 11:00:59.9548,172.8,85,49.25,49.19,90,19.93,7,43200,31.9,3.8,49.5,49
2018-12-09 11:01:00.2048,172.8,85,49.25,49.19,90,19.92,1,750.5,56,27.5,49.5,49
2018-12-09 11:01:00.4548,172.8,85,49.25,49.19,90,19.93,2,750.2,56.3,27.5,49.5,49
2018-12-09 11:01:00.7048,172.8,85,49.25,49.19,90,19.93,61,753,747.6,0,49.5,49
2018-12-09 11:01:00.9549,172.8,85,49.25,49.19,90,19.91,62,425,425,0,49.5,49
2018-12-09 11:01:01.2049,172.8,85,49.25,49.19,90,19.91,64,64.6,65.4,0,49.5,49
2018-12-09 11:01:01.4550,172.8,85,49.25,49.19,90,19.94,3,750.5,56,25.5,49.5,49
2018-12-09 11:01:01.7049,172.8,85,49.25,49.19,90.1,19.93,4,750.5,56.3,26,49.5,49
2018-12-09 11:01:01.9549,172.8,85,49.25,49.19,90,19.94,65,43160,43210,0,49.5,49
2018-12-09 11:01:02.2049,172.8,85,49.25,49.19,90,19.94,66,4380,4390,0,49.5,49
2018-12-09 11:01:02.4548,172.8,85,49.25,49.19,90,19.93,1,750.6,56,27.5,49.5,49
2018-12-09 11:01:02.7048,172.8,85,49.25,49.19,90,19.93,2,750.5,56.3,27.5,49.5,49
2018-12-09 11:01:02.9548,172.8,85,49.25,49.19,90,19.93,65,43160,43210,0,49.5,49
2018-12-09 11:01:03.2048,172.8,85,49.25,49.19,90.1,19.91,51,3.84,3.81,0,49.5,49
2018-12-09 11:01:03.4548,172.8,85,49.25,49.19,90,19.92,63,50,50,0,49.5,49
2018-12-09 11:01:03.7048,172.8,85,49.25,49.19,90,19.93,67,32.4,31.9,0,49.5,49
2018-12-09 11:01:03.9548,172.8,85,49.25,49.19,90,19.93,52,3.84,3.81,0,49.5,49
2018-12-09 11:01:04.2048,172.8,85,49.25,49.19,90,19.92,6,43170,32.4,3.8,49.5,49
2018-12-09 11:01:04.4548,172.8,85,49.25,49.19,90,19.94,7,43210,31.9,3.8,49.5,49
2018-12-09 11:01:04.7048,172.8,85,49.25,49.19,90.1,19.93,1,750.6,56,27.5,49.5,49
2018-12-09 11:01:04.9549,172.8,85,49.25,49.19,90,19.92,2,750.5,56.3,27.5,49.5,49
2018-12-09 11:01:05.2049,172.8,85,49.25,49.19,90,19.92,61,753,747.7,0,49.5,49
2018-12-09 11:01:05.4549,172.8,85,49.25,49.19,90,19.93,62,425,425,0,49.5,49
2018-12-09 11:01:05.7049,172.8,85,49.25,49.19,90,19.93,64,64.7,65.5,0,49.5,49
2018-12-09 11:01:05.9549,172.8,85,49.25,49.19,90,19.93,3,750.6,56,25.5,49.5,49
2018-12-09 11:01:06.2049,172.8,85,49.25,49.19,90.1,19.93,4,750.5,56.3,26,49.5,49
2018-12-09 11:01:06.4549,172.8,85,49.25,49.19,90,19.91,65,43160,43210,0,49.5,49
2018-12-09 11:01:06.7049,172.8,85,49.25,49.19,90,19.91,66,4390,4390,0,49.5,49
2018-12-09 11:01:06.9549,172.8,85,49.25,49.19,90,19.94,1,750.6,56,27.5,49.5,49
2018-12-09 11:01:07.2049,172.8,85,49.25,49.19,90,19.93,2,750.5,56.3,27.5,49.5,49
2018-12-09 11:01:07.4549,172.8,85,49.25,49.19,90,19.93,65,43160,43220,0,49.5,49
2018-12-09 11:01:07.7049,172.8,85,49.25,49.19,90,19.93,51,3.84,3.81,0,49.5,49
2018-12-09 11:01:07.9549,172.8,85,49.25,49.19,90,19.93,63,50,50,0,49.5,49
2018-12-09 11:01:08.2049,172.8,85,49.25,49.19,90,19.92,67,32.4,31.9,0,49.5,49
2018-12-09 11:01:08.4548,172.8,85,49.25,49.19,90,19.93,52,3.84,3.81,0,49.5,49
2018-12-09 11:01:08.7048,172.8,85,49.25,49.19,90,19.93,6,43170,32.4,3.8,49.5,49
2018-12-09 11:01:08.9548,172.8,85,49.25,49.19,90,19.93,7,43220,31.9,3.8,49.5,49
2018-12-09 11:01:09.2049,172.8,85,49.25,49.19,90,19.91,1,750.8,56,27.5,49.5,49
2018-12-09 11:01:09.4549,172.8,85,49.25,49.19,90,19.92,2,750.6,56.3,27.5,49.5,49
2018-12-09 11:01:09.7049,172.8,85,49.25,49.19,90,19.92,61,753.2,747.8,0,49.5,49
2018-12-09 11:01:09.9549,172.8,85,49.25,49.19,90,19.92,62,425,425,0,49.5,49
2018-12-09 11:01:10.2049,172.8,85,49.25,49.19,90,19.93,64,64.7,65.5,0,49.5,49
2018-12-09 11:01:10.4549,172.8,85,49.25,49.19,90,19.93,3,750.8,56,25.5,49.5,49
2018-12-09 11:01:10.7049,172.8,85,49.25,49.19,90,19.91,4,750.6,56.3,26,49.5,49
2018-12-09 11:01:10.9549,172.8,85.1,49.25,49.25,90,19.92,65,43170,43220,0,49.5,49
2018-12-09 11:01:11.2049,172.8,85.1,49.25,49.25,90,19.93,66,4390,4390,0,49.5,49
2018-12-09 11:01:11.4549,172.8,85.1,49.25,49.25,90,19.92,1,750.8,56,27.5,49.5,49
2018-12-09 11:01:11.7049,172.8,85.1,49.25,49.25,90,19.93,2,750.6,56.3,27.5,49.5,49
2018-12-09 11:01:11.9549,172.8,85.1,49.25,49.25,90,19.98,65,43170,43220,0,49.5,49
2018-12-09 11:01:12.2049,172.8,85.1,49.25,49.25,90.1,19.92,51,3.84,3.81,0,49.5,49
2018-12-09 11:01:12.4549,172.8,85.1,49.25,49.25,90,19.92,63,50,50,0,49.5,49
2018-12-09 11:01:12.7049,172.8,85.1,49.25,49.25,90,19.92,67,32.4,32,0,49.5,49
2018-12-09 11:01:12.9549,172.8,85.1,49.25,49.25,90,19.92,52,3.84,3.81,0,49.5,49
2018-12-09 11:01:13.2049,172.8,85.1,49.25,49.25,90,19.92,6,43160,32.4,3.8,49.5,49
2018-12-09 11:01:13.4549,172.8,85.1,49.25,49.25,90,19.93,7,43220,32,3.8,49.5,49
2018-12-09 11:01:13.7049,172.8,85.2,49.5,49.31,90.1,19.93,1,750.8,56,27.5,49.5,49
2018-12-09 11:01:13.9549,172.8,85.3,49.5,49.36,90,19.93,2,750.6,56.3,27.5,49.5,49
2018-12-09 11:01:14.2049,172.8,85.3,49.5,49.36,90,19.93,61,753.1,747.9,0,49.5,49
2018-12-09 11:01:14.4550,172.8,85.3,49.5,49.36,90,19.93,62,425,425,0,49.5,49
2018-12-09 11:01:14.7050,172.8,85.3,49.5,49.36,90,19.92,64,64.6,65.4,0,49.5,49
2018-12-09 11:01:14.9550,172.8,85.3,49.5,49.36,90,19.93,3,750.8,56,25.5,49.5,49
2018-12-09 11:01:15.2050,172.8,85.3,49.5,49.36,90,19.92,4,750.6,56.3,26,49.5,49
2018-12-09 11:01:15.4550,172.8,85.3,49.5,49.36,90,19.93,65,43160,43210,0,49.5,49
2018-12-09 11:01:15.7051,172.8,85.3,49.5,49.36,90,19.92,66,4390,4390,0,49.5,49
2018-12-09 11:01:15.9551,172.8,85.3,49.5,49.36,90,19.93,1,750.8,56,27.5,49.5,49
2018-12-09 11:01:16.2050,172.8,85.3,49.5,49.36,90,19.93,2,750.8,56.3,27.5,49.5,49.5
2018-12-09 11:01:16.4550,172.8,85.3,49.5,49.36,90,19.92,65,43170,43210,0,49.5,49.5
2018-12-09 11:01:16.7050,172.8,85.3,49.5,49.36,90,19.92,51,3.84,3.81,0,49.5,49.5
2018-12-09 11:01:16.9550,172.8,85.3,49.5,49.36,90,19.92,63,50,50,0,49.5,49.5
2018-12-09 11:01:17.2050,172.8,85.3,49.5,49.36,90,20.05,67,32.4,32,0,49.5,49.5
2018-12-09 11:01:17.4550,172.8,85.3,49.5,49.36,90,19.89,52,3.84,3.81,0,49.5,49.5
2018-12-09 11:01:17.7050,172.8,85.4,49.5,49.42,90,19.94,6,43160,32.4,3.8,49.5,49.5
2018-12-09 11:01:17.9550,172.8,85.4,49.5,49.42,89.9,19.94,7,43200,32,3.8,49.5,49.5
2018-12-09 11:01:18.2050,172.8,85.4,49.5,49.42,90,19.93,1,750.9,56,27.5,49.5,49.5
2018-12-09 11:01:18.4550,172.8,85.4,49.5,49.42,90,19.93,2,750.8,56.3,27.5,49.5,49.5
2018-12-09 11:01:18.7050,172.8,85.4,49.5,49.42,90,19.93,61,753.4,747.9,0,49.5,49.5
2018-12-09 11:01:18.9550,172.8,85.4,49.5,49.42,90,19.93,62,425,425,0,49.5,49.5
2018-12-09 11:01:19.2050,172.8,85.4,49.5,49.42,90,19.93,64,64.7,65.5,0,49.5,49.5
2018-12-09 11:01:19.4550,172.8,85.4,49.5,49.42,90,19.91,3,750.9,56,25.5,49.5,49.5
2018-12-09 11:01:19.7050,172.8,85.4,49.5,49.42,90,19.93,4,750.8,56.3,26,49.5,49.5
2018-12-09 11:01:19.9550,172.8,85.4,49.5,49.42,90,19.93,65,43170,43200,0,49.5,49.5
2018-12-09 11:01:20.2050,172.8,85.4,49.5,49.42,90,19.93,66,4380,4380,0,49.5,49.5
2018-12-09 11:01:20.4550,172.8,85.4,49.5,49.42,90,19.92,1,750.9,56,27.5,49.5,49.5
2018-12-09 11:01:20.7050,172.8,85.4,49.5,49.42,90,19.93,2,750.8,56.3,27.5,49.5,49.5
2018-12-09 11:01:20.9550,172.8,85.4,49.5,49.42,90,19.92,65,43170,43200,0,49.5,49.5
2018-12-09 11:01:21.2051,172.8,85.4,49.5,49.42,90,19.93,51,3.84,3.81,0,49.5,49.5
2018-12-09 11:01:21.4551,172.8,85.4,49.5,49.42,90,19.93,63,50,50,0,49.5,49.5
2018-12-09 11:01:21.7051,172.8,85.4,49.5,49.42,90,19.93,67,32.4,32,0,49.5,49.5
2018-12-09 11:01:21.9551,172.8,85.4,49.5,49.42,90,19.92,52,3.84,3.81,0,49.5,49.5
2018-12-09 11:01:22.2051,172.8,85.4,49.5,49.42,90,19.8,6,43170,32.4,3.8,49.5,49.5
2018-12-09 11:01:22.4551,172.8,85.4,49.5,49.42,90,19.88,7,43190,32,3.8,49.5,49.5
2018-12-09 11:01:22.7050,172.8,85.4,49.5,49.42,90,19.93,1,750.9,56,27.5,49.5,49.5
2018-12-09 11:01:22.9550,172.8,85.4,49.5,49.42,90,19.92,2,750.8,56.3,27.5,49.5,49.5
2018-12-09 11:01:23.2050,172.8,85.4,49.5,49.42,90,19.92,61,753.4,748,0,49.5,49.5
2018-12-09 11:01:23.4550,172.8,85.4,49.5,49.42,90,19.93,62,425,425,0,49.5,49.5
2018-12-09 11:01:23.7051,172.8,85.4,49.5,49.42,90,19.92,64,64.7,65.4,0,49.5,49.5
2018-12-09 11:01:23.9551,172.8,85.4,49.5,49.42,90,19.93,3,751,56,25.5,49.5,49.5
2018-12-09 11:01:24.2051,172.8,85.4,49.5,49.42,90.1,19.93,4,750.9,56.3,26,49.5,49.5
2018-12-09 11:01:24.4551,172.8,85.4,49.5,49.42,90,19.95,65,43180,43200,0,49.5,49.5
2018-12-09 11:01:24.7052,172.8,85.4,49.5,49.42,90,19.93,66,4380,4380,0,49.5,49.5
2018-12-09 11:01:24.9552,172.8,85.4,49.5,49.42,90,19.91,1,751,56,27.5,49.5,49.5
2018-12-09 11:01:25.2052,172.8,85.4,49.5,49.42,90,19.93,2,750.9,56.3,27.5,49.5,49.5
2018-12-09 11:01:25.4553,172.8,85.4,49.5,49.42,90,19.92,65,43180,43190,0,49.5,49.5
2018-12-09 11:01:25.7053,172.8,85.4,49.5,49.42,90.1,19.93,51,3.84,3.81,0,49.5,49.5
2018-12-09 11:01:25.9553,172.8,85.4,49.5,49.42,90,19.93,63,50,50,0,49.5,49.5
2018-12-09 11:01:26.2053,172.8,85.4,49.5,49.42,90,19.93,67,32.4,32,0,49.5,49.5
2018-12-09 11:01:26.4552,172.8,85.4,49.5,49.42,90,19.92,52,3.84,3.81,0,49.5,49.5
2018-12-09 11:01:26.7051,172.8,85.4,49.5,49.42,90,19.93,6,43180,32.4,3.8,49.5,49.5
2018-12-09 11:01:26.9551,172.8,85.4,49.5,49.42,90,19.93,7,43190,32,3.8,49.5,49.5
2018-12-09 11:01:27.2051,172.8,85.4,49.5,49.42,90,19.93,1,751,56,27.5,49.5,49.5
2018-12-09 11:01:27.4551,172.8,85.4,49.5,49.42,90,19.93,2,750.9,56.3,27.5,49.5,49.5
2018-12-09 11:01:27.7051,172.8,85.4,49.5,49.42,89.9,19.94,61,753.5,748.1,0,49.5,49.5
2018-12-09 11:01:27.9551,172.8,85.5,49.75,49.48,90,19.92,62,425,425,0,49.5,49.5
2018-12-09 11:01:28.2051,172.8,85.5,49.75,49.48,90,19.93,64,64.8,65.5,0,49.5,49.5
2018-12-09 11:01:28.4551,172.8,85.5,49.75,49.48,90,19.93,3,751,56,25.5,49.5,49.5
2018-12-09 11:01:28.7051,172.8,85.5,49.75,49.48,90,19.94,4,750.9,56.3,26,49.5,49.5
2018-12-09 11:01:28.9551,172.8,85.5,49.75,49.48,90,19.92,65,43180,43200,0,49.5,49.5
2018-12-09 11:01:29.2051,172.8,85.5,49.75,49.48,90,19.92,66,4380,4380,0,49.5,49.5
2018-12-09 11:01:29.4551,172.8,85.5,49.75,49.48,90,19.93,1,751,56,27.5,49.5,49.5
2018-12-09 11:01:29.7051,172.8,85.5,49.75,49.48,90,19.93,2,750.9,56.3,27.5,49.5,49.5
2018-12-09 11:01:29.9551,172.8,85.5,49.75,49.48,90,19.92,65,43180,43200,0,49.5,49.5
2018-12-09 11:01:30.2051,172.8,85.5,49.75,49.48,90,19.92,51,3.84,3.81,0,49.5,49.5
2018-12-09 11:01:30.4551,172.8,85.5,49.75,49.48,90,19.93,63,50,50,0,49.5,49.5
2018-12-09 11:01:30.7052,172.8,85.6,49.75,49.54,90,19.96,67,32.4,32,0,50,49.5
2018-12-09 11:01:30.9552,172.8,85.7,49.75,49.59,90,19.92,52,3.84,3.81,0,50,49.5
2018-12-09 11:01:31.2052,172.8,85.7,49.75,49.59,90,19.88,6,43170,32.4,3.8,50,49.5
2018-12-09 11:01:31.4552,172.8,85.7,49.75,49.59,90,19.92,7,43200,32,3.8,50,49.5
2018-12-09 11:01:31.7052,172.8,85.7,49.75,49.59,90.1,19.92,1,751.1,56,27.5,50,49.5
2018-12-09 11:01:31.9552,172.8,85.7,49.75,49.59,90,19.93,2,751,56.2,27.5,50,49.5
2018-12-09 11:01:32.2051,172.8,85.7,49.75,49.59,90,19.92,61,753.6,748.3,0,50,49.5
2018-12-09 11:01:32.4551,172.8,85.7,49.75,49.59,89.9,19.93,62,425,425,0,50,49.5
2018-12-09 11:01:32.7051,172.8,85.7,49.75,49.59,90,19.92,64,64.7,65.4,0,50,49.5
2018-12-09 11:01:32.9551,172.8,85.7,49.75,49.59,90,20.07,3,751.1,56,25.5,50,49.5
2018-12-09 11:01:33.2051,172.8,85.7,49.75,49.59,90,19.91,4,751,56.2,26,50,49.5
2018-12-09 11:01:33.4551,172.8,85.7,49.75,49.59,90,19.92,65,43170,43200,0,50,49.5
2018-12-09 11:01:33.7051,172.8,85.7,49.75,49.59,90,19.93,66,4380,4380,0,50,49.5
2018-12-09 11:01:33.9551,172.8,85.7,49.75,49.59,90,19.92,1,751.1,56,27.5,50,49.5
2018-12-09 11:01:34.2052,172.8,85.7,49.75,49.59,90,19.92,2,751,56.2,27.5,50,49.5
2018-12-09 11:01:34.4552,172.8,85.7,49.75,49.59,90,19.94,65,43170,43210,0,50,49.5
2018-12-09 11:01:34.7052,172.8,85.8,49.75,49.65,90,19.93,51,3.84,3.81,0,50,49.5
2018-12-09 11:01:34.9552,172.8,85.8,49.75,49.65,90,19.92,63,50,50,0,50,49.5
2018-12-09 11:01:35.2052,172.8,85.8,49.75,49.65,90,19.93,67,32.4,32,0,50,49.5
2018-12-09 11:01:35.4552,172.8,85.8,49.75,49.65,90,19.94,52,3.84,3.81,0,50,49.5
2018-12-09 11:01:35.7052,172.8,85.8,49.75,49.65,90,19.92,6,43170,32.4,3.8,50,49.5
2018-12-09 11:01:35.9552,172.8,85.8,49.75,49.65,90,19.93,7,43200,32,3.8,50,49.5
2018-12-09 11:01:36.2052,172.8,85.8,49.75,49.65,90,19.93,1,751.1,56,27.5,50,49.5
2018-12-09 11:01:36.4552,172.8,85.8,49.75,49.65,90,19.93,2,751,56.2,27.5,50,49.5
2018-12-09 11:01:36.7052,172.8,85.8,49.75,49.65,90,19.92,61,753.6,748.3,0,50,49.5
2018-12-09 11:01:36.9552,172.8,85.8,49.75,49.65,90,19.92,62,425,425,0,50,49.5
2018-12-09 11:01:37.2052,172.8,85.8,49.75,49.65,90,19.93,64,64.7,65.4,0,50,49.5
2018-12-09 11:01:37.4552,172.8,85.8,49.75,49.65,90,19.92,3,751.1,56,25.5,50,49.5
2018-12-09 11:01:37.7052,172.8,85.8,49.75,49.65,90,19.94,4,751,56.2,26,50,49.5
2018-12-09 11:01:37.9552,172.8,85.8,49.75,49.65,90,19.93,65,43170,43210,0,50,49.5
2018-12-09 11:01:38.2052,172.8,85.8,49.75,49.65,90,19.93,66,4370,4370,0,50,49.5
2018-12-09 11:01:38.4552,172.8,85.8,49.75,49.65,90,19.95,1,751.4,56,27.5,50,49.5
2018-12-09 11:01:38.7052,172.8,85.8,49.75,49.65,90,19.94,2,751.3,56.3,27.5,50,49.5
2018-12-09 11:01:38.9552,172.8,85.8,49.75,49.65,90,19.9,65,43160,43210,0,50,49.5
2018-12-09 11:01:39.2052,172.8,85.8,49.75,49.65,90,19.93,51,3.84,3.82,0,50,49.5
2018-12-09 11:01:39.4552,172.8,85.8,49.75,49.65,90,19.93,63,50,50,0,50,49.5
2018-12-09 11:01:39.7052,172.8,85.8,49.75,49.65,90,19.93,67,32.4,32,0,50,49.5
2018-12-09 11:01:39.9552,172.8,85.8,49.75,49.65,90,19.82,52,3.84,3.81,0,50,49.5
2018-12-09 11:01:40.2052,172.8,85.8,49.75,49.65,90,19.94,6,43160,32.4,3.8,50,49.5
2018-12-09 11:01:40.4552,172.8,85.8,49.75,49.65,90,19.92,7,43210,32,3.8,50,49.5
2018-12-09 11:01:40.7053,172.8,85.8,49.75,49.65,90,19.96,1,751.4,56,27.5,50,49.5
2018-12-09 11:01:40.9553,172.8,85.8,49.75,49.65,90,19.94,2,751.3,56.3,27.5,50,49.5
2018-12-09 11:01:41.2053,172.8,85.8,49.75,49.65,90,19.93,61,753.7,748.4,0,50,49.5
2018-12-09 11:01:41.4553,172.8,85.8,49.75,49.65,90,19.9,62,425,425,0,50,49.5
2018-12-09 11:01:41.7053,172.8,85.8,49.75,49.65,90,19.92,64,64.8,65.5,0,50,49.5
2018-12-09 11:01:41.9553,172.8,85.8,49.75,49.65,90,19.93,3,751.4,56,25.5,50,49.5
2018-12-09 11:01:42.2053,172.8,85.8,49.75,49.65,90,19.93,4,751.3,56.3,26,50,49.5
2018-12-09 11:01:42.4552,172.8,85.8,49.75,49.65,90,19.92,65,43160,43210,0,50,49.5
2018-12-09 11:01:42.7052,172.8,85.8,49.75,49.65,90,19.92,66,4380,4380,0,50,49.5
2018-12-09 11:01:42.9552,172.8,85.8,49.75,49.65,90,19.92,1,751.4,56,27.5,50,49.5
2018-12-09 11:01:43.2053,172.8,85.8,49.75,49.65,90,19.92,2,751.3,56.3,27.5,50,49.5
2018-12-09 11:01:43.4553,172.8,85.8,49.75,49.65,90,19.93,65,43170,43210,0,50,49.5
2018-12-09 11:01:43.7053,172.8,85.8,49.75,49.65,90,19.92,51,3.84,3.82,0,50,49.5
2018-12-09 11:01:43.9553,172.8,85.8,49.75,49.65,90,19.92,63,50,50,0,50,49.5
2018-12-09 11:01:44.2053,172.8,85.8,49.75,49.65,90,19.92,67,32.4,32,0,50,49.5
2018-12-09 11:01:44.4553,172.8,85.8,49.75,49.65,90,19.93,52,3.84,3.81,0,50,49.5
2018-12-09 11:01:44.7053,172.8,85.8,49.75,49.65,89.9,19.92,6,43170,32.4,3.8,50,49.5
2018-12-09 11:01:44.9553,172.8,85.9,49.75,49.71,90,19.92,7,43220,32,3.8,50,49.5
2018-12-09 11:01:45.2053,172.8,85.9,49.75,49.71,90,19.92,1,751.5,56,27.5,50,49.5
2018-12-09 11:01:45.4553,172.8,85.9,49.75,49.71,90,19.93,2,751.4,56.3,27.5,50,49.5
2018-12-09 11:01:45.7053,172.8,85.9,49.75,49.71,90,19.93,61,753.8,748.5,0,50,49.5
2018-12-09 11:01:45.9553,172.8,85.9,49.75,49.71,90,19.93,62,425,425,0,50,49.5
2018-12-09 11:01:46.2053,172.8,85.9,49.75,49.71,90,19.96,64,64.7,65.5,0,50,49.5
2018-12-09 11:01:46.4553,172.8,85.9,49.75,49.71,90,19.93,3,751.5,56,25.5,50,49.5
2018-12-09 11:01:46.7053,172.8,85.9,49.75,49.71,90,19.93,4,751.4,56.3,26,50,49.5
2018-12-09 11:01:46.9553,172.8,85.9,49.75,49.71,90,19.91,65,43170,43220,0,50,49.5
2018-12-09 11:01:47.2053,172.8,85.9,49.75,49.71,90,19.92,66,4370,4370,0,50,49.5
2018-12-09 11:01:47.4553,172.8,85.9,49.75,49.71,90,19.93,1,751.5,56,27.5,50,49.5
2018-12-09 11:01:47.7053,172.8,85.9,49.75,49.71,90,19.92,2,751.4,56.3,27.5,50,49.5
2018-12-09 11:01:47.9553,172.8,85.9,49.75,49.71,90,19.93,65,43170,43220,0,50,49.5
2018-12-09 11:01:48.2053,172.8,86,49.75,49.77,90,19.92,51,3.84,3.82,0,50,49.5
2018-12-09 11:01:48.4553,172.8,86,49.75,49.77,90,19.93,63,50,50,0,50,49.5
2018-12-09 11:01:48.7053,172.8,86.2,49.75,49.88,90,19.93,67,32.4,32,0,50,49.5
2018-12-09 11:01:48.9553,172.8,86.2,49.75,49.88,90,19.96,52,3.84,3.82,0,50,49.5
2018-12-09 11:01:49.2053,172.8,86.2,49.75,49.88,90,19.91,6,43170,32.4,3.8,50,49.5
2018-12-09 11:01:49.4554,172.8,86.2,49.75,49.88,90,19.94,7,43230,32,3.8,50,49.5
2018-12-09 11:01:49.7054,172.8,86.2,49.75,49.88,90,19.95,1,751.5,56,27.5,50,49.5
2018-12-09 11:01:49.9554,172.8,86.2,49.75,49.88,90,19.91,2,751.4,56.3,27.5,50,49.5
2018-12-09 11:01:50.2054,172.8,86.2,49.75,49.88,90,19.91,61,754,748.6,0,50,49.5
2018-12-09 11:01:50.4554,172.8,86.2,49.75,49.88,90,19.93,62,425,425,0,50,49.5
2018-12-09 11:01:50.7054,172.8,86.2,50,49.88,90,19.93,64,64.7,65.5,0,50,49.5
2018-12-09 11:01:50.9554,172.8,86.2,50,49.88,90,19.95,3,751.5,56,25.5,50,49.5
2018-12-09 11:01:51.2054,172.8,86.2,50,49.88,90,19.92,4,751.4,56.3,26,50,49.5
2018-12-09 11:01:51.4554,172.8,86.2,50,49.88,90,19.93,65,43160,43220,0,50,49.5
2018-12-09 11:01:51.7053,172.8,86.2,50,49.88,90,19.96,66,4360,4360,0,50,49.5
2018-12-09 11:01:51.9553,172.8,86.2,50,49.88,90,19.93,1,751.5,56,27.5,50,49.5
2018-12-09 11:01:52.2053,172.8,86.2,50,49.88,90,19.89,2,751.4,56.3,27.5,50,49.5
2018-12-09 11:01:52.4553,172.8,86.2,50,49.88,90,19.91,65,43170,43220,0,50,50
2018-12-09 11:01:52.7053,172.8,86.2,50,49.88,90,19.93,51,3.84,3.82,0,50,50
2018-12-09 11:01:52.9554,172.8,86.2,50,49.88,90,19.92,63,50,50,0,50,50
2018-12-09 11:01:53.2054,172.8,86.2,50,49.88,90,19.93,67,32.4,32,0,50,50
2018-12-09 11:01:53.4554,172.8,86.2,50,49.88,90,19.92,52,3.84,3.82,0,50,50
2018-12-09 11:01:53.7054,172.8,86.2,50,49.88,90,19.93,6,43170,32.4,3.8,50,50
2018-12-09 11:01:53.9554,172.8,86.2,50,49.88,90,19.93,7,43210,32,3.8,50,50
2018-12-09 11:01:54.2054,172.8,86.2,50,49.88,90,19.93,1,751.6,56,27.5,50,50
2018-12-09 11:01:54.4554,172.8,86.2,50,49.88,90,19.93,2,751.5,56.3,27.5,50,50
2018-12-09 11:01:54.7054,172.8,86.2,50,49.88,90,19.92,61,754,748.7,0,50,50
2018-12-09 11:01:54.9554,172.8,86.2,50,49.88,89.9,19.92,62,425,425,0,50,50
2018-12-09 11:01:55.2054,172.8,86.2,50,49.88,90,19.93,64,64.8,65.5,0,50,50
2018-12-09 11:01:55.4554,172.8,86.2,50,49.88,90,19.92,3,751.6,56,25.5,50,50
2018-12-09 11:01:55.7054,172.8,86.2,50,49.88,90,19.93,4,751.5,56.3,26,50,50
2018-12-09 11:01:55.9554,172.8,86.2,50,49.88,90,19.93,65,43180,43210,0,50,50
2018-12-09 11:01:56.2054,172.8,86.2,50,49.88,90,19.93,66,4360,4360,0,50,50
2018-12-09 11:01:56.4554,172.8,86.2,50,49.88,90,19.93,1,751.6,56,27.5,50,50
2018-12-09 11:01:56.7054,172.8,86.2,50,49.88,90,19.89,2,751.5,56.3,27.5,50,50
2018-12-09 11:01:56.9554,172.8,86.2,50,49.88,90,19.96,65,43170,43200,0,50,50
2018-12-09 11:01:57.2054,172.8,86.2,50,49.88,90.1,19.94,51,3.84,3.82,0,50,50
2018-12-09 11:01:57.4554,172.8,86.2,50,49.88,90,19.93,63,50,50,0,50,50
2018-12-09 11:01:57.7054,172.8,86.2,50,49.88,90,19.93,67,32.4,32,0,50,50
2018-12-09 11:01:57.9554,172.8,86.2,50,49.88,90,19.94,52,3.84,3.82,0,50,50
2018-12-09 11:01:58.2055,172.8,86.2,50,49.88,90,19.93,6,43180,32.4,3.8,50,50
2018-12-09 11:01:58.4555,172.8,86.2,50,49.88,90,19.93,7,43200,32,3.8,50,50
2018-12-09 11:01:58.7055,172.8,86.2,50,49.88,90,19.93,1,751.6,56,27.5,50,50
2018-12-09 11:01:58.9555,172.8,86.2,50,49.88,90,19.92,2,751.5,56.3,27.5,50,50
2018-12-09 11:01:59.2055,172.8,86.2,50,49.88,90,19.92,61,754.2,748.8,0,50,50
2018-12-09 11:01:59.4555,172.8,86.2,50,49.88,90,19.93,62,425,425,0,50,50
2018-12-09 11:01:59.7054,172.8,86.2,50,49.88,90,19.93,64,64.8,65.5,0,50,50
2018-12-09 11:01:59.9554,172.8,86.2,50,49.88,90,19.93,3,751.7,56,25.5,50,50
2018-12-09 11:02:00.2054,172.8,86.2,50,49.88,90,19.92,4,751.6,56.3,26,50,50
2018-12-09 11:02:00.4554,172.8,86.2,50,49.88,90,19.93,65,43180,43200,0,50,50
2018-12-09 11:02:00.7054,172.8,86.2,50,49.88,90,19.92,66,4350,4350,0,50,50
2018-12-09 11:02:00.9554,172.8,86.2,50,49.88,90,19.93,1,751.7,56,27.5,50,50
2018-12-09 11:02:01.2054,172.8,86.2,50,49.88,90,19.93,2,751.6,56.3,27.5,50,50
2018-12-09 11:02:01.4554,172.8,86.2,50,49.88,90,19.89,65,43190,43200,0,50,50
2018-12-09 11:02:01.7054,172.8,86.2,50,49.88,90,19.93,51,3.84,3.82,0,50,50
2018-12-09 11:02:01.9554,172.8,86.2,50,49.88,90,19.92,63,50,50,0,50,50
2018-12-09 11:02:02.2055,172.8,86.2,50,49.88,90,19.93,67,32.4,32,0,50,50
2018-12-09 11:02:02.4555,172.8,86.2,50,49.88,90,19.93,52,3.84,3.82,0,50,50
2018-12-09 11:02:02.7055,172.8,86.2,50,49.88,89.9,19.93,6,43190,32.4,3.8,50,50
2018-12-09 11:02:02.9555,172.8,86.2,50,49.88,90,19.87,7,43200,32,3.8,50,50
2018-12-09 11:02:03.2055,172.8,86.3,50,49.94,90,19.92,1,751.7,56,27.5,50,50
2018-12-09 11:02:03.4555,172.8,86.3,50,49.94,90,19.87,2,751.6,56.3,27.5,50,50
2018-12-09 11:02:03.7055,172.8,86.3,50,49.94,90,19.95,61,754.2,749,0,50,50
2018-12-09 11:02:03.9555,172.8,86.4,50,50,90,19.92,62,425,425,0,50,50
2018-12-09 11:02:04.2055,172.8,86.4,50,50,90,19.94,64,64.8,65.5,0,50,50
2018-12-09 11:02:04.4555,172.8,86.4,50,50,90,19.93,3,751.7,56,25.5,50,50
2018-12-09 11:02:04.7055,172.8,86.4,50,50,-47.7,19.95,4,751.6,56.3,26,50,50
2018-12-09 11:02:04.9555,172.8,86.4,50.25,50,-92.1,19.92,65,-46300,-46280,0,50,50
2018-12-09 11:02:05.2055,172.8,86.4,50.25,50,-91.7,19.91,66,4020,4020,0,50,50
2018-12-09 11:02:05.4555,172.8,86.4,50.25,50,-91.4,19.93,1,751.7,56,27.5,50,50
2018-12-09 11:02:05.7055,172.8,86.5,50.25,50.06,-91.2,19.92,2,751.6,56.3,27.5,50,50
2018-12-09 11:02:05.9555,172.8,86.5,50.25,50.06,-90.9,19.92,65,-45990,-45490,0,50,50
2018-12-09 11:02:06.2055,172.8,86.5,50.25,50.06,-90.7,19.93,51,3.84,3.82,0,50,50
2018-12-09 11:02:06.4555,172.8,86.5,50.25,50.06,-90.5,19.93,63,50,50,0,50,50
2018-12-09 11:02:06.7055,172.8,86.4,50.25,50,-90.4,19.92,67,32.4,32,0,50,50
2018-12-09 11:02:06.9555,172.8,86.4,50.25,50,-90.4,19.92,52,3.84,3.82,0,50,50
2018-12-09 11:02:07.2055,172.8,86.4,50.25,50,-90.3,19.92,6,-45470,32.4,3.8,50.5,50
2018-12-09 11:02:07.4555,172.8,86.4,50.25,50,-90.3,19.92,7,-45410,32,3.8,50.5,50
2018-12-09 11:02:07.7055,172.8,86.4,50.25,50,-90.2,19.93,1,745.5,-56.5,27.5,50.5,50
2018-12-09 11:02:07.9555,172.8,86.3,50,49.94,-90.1,19.93,2,745.1,-55,27.5,50.5,50
2018-12-09 11:02:08.2055,172.8,86.3,50,49.94,-90.1,19.93,61,745.1,739.8,0,50.5,50
2018-12-09 11:02:08.4555,172.8,86.3,50,49.94,-90.1,19.93,62,425,425,0,50.5,50
2018-12-09 11:02:08.7055,172.8,86.3,50,49.94,-90.1,19.93,64,66.6,67.2,0,50.5,50
2018-12-09 11:02:08.9555,172.8,86.3,50,49.94,-90.1,19.97,3,745.5,-56.5,26,50.5,50
2018-12-09 11:02:09.2055,172.8,86.3,50,49.94,-90,19.94,4,745.1,-55,26,50.5,50
2018-12-09 11:02:09.4555,172.8,86.3,50,49.94,-90,19.93,65,-45360,-45340,0,50.5,50
2018-12-09 11:02:09.7055,172.8,86.3,50,49.94,-90.1,19.9,66,3700,3700,0,50.5,50
2018-12-09 11:02:09.9555,172.8,86.2,50,49.88,-90.1,19.91,1,745.5,-56.5,27.5,50.5,50
2018-12-09 11:02:10.2055,172.8,86.2,50,49.88,-90.1,19.93,2,745.1,-55,27.5,50.5,50
2018-12-09 11:02:10.4555,172.8,86.2,50,49.88,-90.1,19.92,65,-45340,-45320,0,50.5,50
2018-12-09 11:02:10.7055,172.8,86.2,50,49.88,-90,19.92,51,3.81,3.78,0,50.5,50
2018-12-09 11:02:10.9555,172.8,86.2,50,49.88,-90,19.92,63,50,50,0,50.5,50
2018-12-09 11:02:11.2055,172.8,86.2,50,49.88,-90,19.93,67,32.4,32,0,50.5,50
2018-12-09 11:02:11.4555,172.8,86.2,50,49.88,-90,19.93,52,3.81,3.78,0,50.5,50
2018-12-09 11:02:11.7055,172.8,86.2,50,49.88,-90,19.92,6,-45340,32.4,3.8,50.5,50
2018-12-09 11:02:11.9555,172.8,86.2,50,49.88,-90,19.92,7,-45320,32,3.8,50.5,50
2018-12-09 11:02:12.2055,172.8,86.2,50,49.88,-90,19.93,1,745.5,-56.5,27.5,50.5,50
2018-12-09 11:02:12.4555,172.8,86.2,50,49.88,-90,19.92,2,745.1,-55,27.5,50.5,50
2018-12-09 11:02:12.7055,172.8,86.2,50,49.88,-90,19.93,61,744.2,738.9,0,50.5,50
2018-12-09 11:02:12.9555,172.8,86.2,50,49.88,-90,19.92,62,425,425,0,50.5,50
2018-12-09 11:02:13.2055,172.8,86.2,50,49.88,-90,19.92,64,66.3,66.9,0,50.5,50
2018-12-09 11:02:13.4555,172.8,86.2,50,49.88,-90,19.94,3,745.5,-56.5,26,50.5,50
2018-12-09 11:02:13.7055,172.8,86.2,50,49.88,-90,19.92,4,745.1,-55,26,50.5,50
2018-12-09 11:02:13.9555,172.8,86.2,50,49.88,-90,19.89,65,-45340,-45320,0,50.5,50
2018-12-09 11:02:14.2055,172.8,86.2,50,49.88,-90,19.91,66,3710,3710,0,50,50
2018-12-09 11:02:14.4556,172.8,86.2,50,49.88,-90.1,19.94,1,743.6,-60.5,27.5,50,50
2018-12-09 11:02:14.7056,172.8,86.2,50,49.88,-90.1,19.94,2,743.4,-60.3,27.5,50,50
2018-12-09 11:02:14.9557,172.8,86.2,50,49.88,-90,19.93,65,-45340,-45330,0,50,50
2018-12-09 11:02:15.2057,172.8,86.2,50,49.88,-90,19.93,51,3.8,3.78,0,50,50
2018-12-09 11:02:15.4557,172.8,86.2,50,49.88,-90,19.93,63,50,50,0,50,50
2018-12-09 11:02:15.7057,172.8,86.2,50,49.88,-90,19.92,67,32.5,32.1,0,50,50
2018-12-09 11:02:15.9556,172.8,86.2,50,49.88,-90,19.92,52,3.8,3.77,0,50,50
2018-12-09 11:02:16.2056,172.8,86.2,50,49.88,-90,19.92,6,-45320,32.5,3.8,50,50
2018-12-09 11:02:16.4556,172.8,86.2,50,49.88,-90,19.93,7,-45310,32.1,3.8,50,50
2018-12-09 11:02:16.7056,172.8,86.2,50,49.88,-90,19.92,1,743.6,-60.5,27.5,50,50
2018-12-09 11:02:16.9556,172.8,86.2,50,49.88,-90,19.92,2,743.4,-60.3,27.5,50,50
2018-12-09 11:02:17.2056,172.8,86.2,50,49.88,-90,19.92,61,743.4,738.3,0,50,50
2018-12-09 11:02:17.4556,172.8,86.2,50,49.88,-90.1,19.92,62,425,425,0,50,50
2018-12-09 11:02:17.7056,172.8,86.2,50,49.88,-90.1,19.91,64,66.4,67.1,0,50,50
2018-12-09 11:02:17.9556,172.8,86.2,50,49.88,-90,19.92,3,743.6,-60.5,26,50,50
2018-12-09 11:02:18.2056,172.8,86.2,50,49.88,-90,19.92,4,743.4,-60.3,26,50,50
2018-12-09 11:02:18.4556,172.8,86.2,50,49.88,-90,19.93,65,-45330,-45320,0,50,50
2018-12-09 11:02:18.7056,172.8,86.2,50,49.88,-90,19.92,66,3710,3710,0,50,50
2018-12-09 11:02:18.9556,172.8,86.2,50,49.88,-90,19.92,1,743.6,-60.5,27.5,50,50
2018-12-09 11:02:19.2056,172.8,86.2,50,49.88,-90,19.9,2,743.4,-60.3,27.5,50,50
2018-12-09 11:02:19.4556,172.8,86.2,50,49.88,-90,19.93,65,-45320,-45310,0,50,50
2018-12-09 11:02:19.7056,172.8,86.2,50,49.88,-90,19.92,51,3.8,3.78,0,50,50
2018-12-09 11:02:19.9557,172.8,86.2,50,49.88,-90,19.93,63,50,50,0,50,50
2018-12-09 11:02:20.2057,172.8,86.2,50,49.88,-90,19.91,67,32.5,32.1,0,50,50
2018-12-09 11:02:20.4557,172.8,86.2,50,49.88,-90,19.92,52,3.8,3.77,0,50,50
2018-12-09 11:02:20.7057,172.8,86.2,50,49.88,-90,19.94,6,-45330,32.5,3.8,50,50
2018-12-09 11:02:20.9557,172.8,86.2,50,49.88,-90,19.93,7,-45320,32.1,3.8,50,50
2018-12-09 11:02:21.2057,172.8,86.2,50,49.88,-90,19.92,1,743.6,-60.5,27.5,50,50
2018-12-09 11:02:21.4557,172.8,86.2,50,49.88,-90,19.93,2,743.4,-60.3,27.5,50,50
2018-12-09 11:02:21.7057,172.8,86.2,49.75,49.88,-90,19.91,61,742.8,737.6,0,50,50
2018-12-09 11:02:21.9557,172.8,86.2,49.75,49.88,-90.1,19.92,62,425,425,0,50,50
2018-12-09 11:02:22.2057,172.8,86.2,49.75,49.88,-90,19.93,64,66.3,67,0,50,50
2018-12-09 11:02:22.4557,172.8,86.2,49.75,49.88,-90.1,19.95,3,742.5,-60.5,26,50,50
2018-12-09 11:02:22.7056,172.8,86.2,49.75,49.88,-90,19.93,4,742.3,-60.5,26,50,50
2018-12-09 11:02:22.9557,172.8,86.2,49.75,49.88,-90,19.93,65,-45320,-45310,0,50,50
2018-12-09 11:02:23.2057,172.8,86.2,49.75,49.88,-90,19.92,66,3730,3730,0,50,50
2018-12-09 11:02:23.4557,172.8,86.2,49.75,49.88,-90,19.92,1,742.5,-60.5,27.5,50,50
2018-12-09 11:02:23.7057,172.8,86.2,49.75,49.88,-90,19.94,2,742.3,-60.5,27.5,50,50
2018-12-09 11:02:23.9557,172.8,86.2,49.75,49.88,-90,19.93,65,-45330,-45310,0,50,50
2018-12-09 11:02:24.2057,172.8,86.2,49.75,49.88,-90,19.92,51,3.79,3.77,0,50,50
2018-12-09 11:02:24.4557,172.8,86.2,49.75,49.88,-90,19.85,63,50,50,0,50,50
2018-12-09 11:02:24.7057,172.8,86,49.75,49.77,-90,19.93,67,32.5,32.1,0,50,50
2018-12-09 11:02:24.9557,172.8,85.9,49.75,49.71,-90,19.99,52,3.8,3.77,0,50,50
2018-12-09 11:02:25.2057,172.8,85.9,49.75,49.71,-90,19.91,6,-45320,32.5,3.8,50,50
2018-12-09 11:02:25.4557,172.8,85.9,49.75,49.71,-90,19.92,7,-45310,32.1,3.8,50,50
2018-12-09 11:02:25.7057,172.8,85.9,49.75,49.71,-90,19.92,1,742.5,-60.5,27.5,50,50
2018-12-09 11:02:25.9557,172.8,85.9,49.75,49.71,-89.9,19.94,2,742.3,-60.5,27.5,50,50
2018-12-09 11:02:26.2057,172.8,85.9,49.75,49.71,-89.9,19.94,61,742.2,737.1,0,50,50
2018-12-09 11:02:26.4557,172.8,85.9,49.75,49.71,-90,19.93,62,425,425,0,50,50
2018-12-09 11:02:26.7057,172.8,85.9,49.75,49.71,-90,19.93,64,66.3,66.9,0,50,50
2018-12-09 11:02:26.9557,172.8,85.9,49.75,49.71,-90,19.93,3,742.5,-60.5,26,50,50
2018-12-09 11:02:27.2057,172.8,85.9,49.75,49.71,-90,19.93,4,742.3,-60.5,26,50,50
2018-12-09 11:02:27.4557,172.8,85.9,49.75,49.71,-90,19.92,65,-45460,-45180,0,50,50
2018-12-09 11:02:27.7057,172.8,85.9,49.75,49.71,-90,19.93,66,3730,3730,0,50,50
2018-12-09 11:02:27.9557,172.8,85.8,49.75,49.65,-90,19.93,1,742.5,-60.5,27.5,50,50
2018-12-09 11:02:28.2057,172.8,85.8,49.75,49.65,-90,19.91,2,742.3,-60.5,27.5,50,50
2018-12-09 11:02:28.4557,172.8,85.8,49.75,49.65,-90,19.93,65,-45460,-45180,0,50,50
2018-12-09 11:02:28.7057,172.8,85.8,49.75,49.65,-90,19.92,51,3.79,3.77,0,50,50
2018-12-09 11:02:28.9557,172.8,85.8,49.75,49.65,-90,19.92,63,50,50,0,50,49.5
2018-12-09 11:02:29.2057,172.8,85.8,49.75,49.65,-90,19.93,67,32.5,32.1,0,50,49.5
2018-12-09 11:02:29.4557,172.8,85.8,49.75,49.65,-90,19.91,52,3.79,3.76,0,50,49.5
2018-12-09 11:02:29.7057,172.8,85.8,49.75,49.65,-90,19.93,6,-45470,32.5,3.8,50,49.5
2018-12-09 11:02:29.9557,172.8,85.8,49.75,49.65,-90.1,19.89,7,-45220,32.1,3.8,50,49.5
2018-12-09 11:02:30.2058,172.8,85.8,49.75,49.65,-90,19.91,1,741.7,-60.7,27.5,50,49.5
2018-12-09 11:02:30.4558,172.8,85.8,49.75,49.65,-89.9,19.92,2,741.3,-60.5,27.5,50,49.5
2018-12-09 11:02:30.7058,172.8,85.8,49.75,49.65,-90,19.94,61,741.8,736.6,0,50,49.5
2018-12-09 11:02:30.9558,172.8,85.8,49.75,49.65,-90,19.92,62,425,425,0,50,49.5
2018-12-09 11:02:31.2058,172.8,85.8,49.75,49.65,-90,19.93,64,66.3,66.9,0,50,49.5
2018-12-09 11:02:31.4558,172.8,85.8,49.75,49.65,-90,19.92,3,741.7,-60.7,26,50,49.5
2018-12-09 11:02:31.7058,172.8,85.8,49.75,49.65,-90,19.93,4,741.3,-60.5,26,50,49.5
2018-12-09 11:02:31.9558,172.8,85.8,49.75,49.65,-90,19.93,65,-45340,-45300,0,50,49.5
2018-12-09 11:02:32.2058,172.8,85.8,49.75,49.65,-90,19.92,66,3730,3730,0,50,49.5
2018-12-09 11:02:32.4558,172.8,85.8,49.75,49.65,-90,19.92,1,741.7,-60.7,27.5,50,49.5
2018-12-09 11:02:32.7058,172.8,85.8,49.75,49.65,-90,19.92,2,741.3,-60.5,27.5,50,49.5
2018-12-09 11:02:32.9558,172.8,85.8,49.75,49.65,-90,19.96,65,-45340,-45300,0,50,49.5
2018-12-09 11:02:33.2058,172.8,85.8,49.75,49.65,-90,19.93,51,3.79,3.77,0,50,49.5
2018-12-09 11:02:33.4558,172.8,85.8,49.75,49.65,-89.9,19.93,63,50,50,0,50,49.5
2018-12-09 11:02:33.7058,172.8,85.8,49.75,49.65,-89.9,19.94,67,32.5,32.1,0,50,49.5
2018-12-09 11:02:33.9558,172.8,85.8,49.75,49.65,-90,19.92,52,3.79,3.76,0,50,49.5
2018-12-09 11:02:34.2058,172.8,85.8,49.75,49.65,-90,19.95,6,-45340,32.5,3.8,50,49.5
2018-12-09 11:02:34.4558,172.8,85.8,49.75,49.65,-90,19.93,7,-45300,32.1,3.8,50,49.5
2018-12-09 11:02:34.7058,172.8,85.8,49.75,49.65,-90,19.92,1,741.7,-60.7,27.5,50,49.5
2018-12-09 11:02:34.9558,172.8,85.8,49.75,49.65,-90,19.93,2,741.3,-60.5,27.5,50,49.5
2018-12-09 11:02:35.2058,172.8,85.8,49.75,49.65,-90,19.96,61,741.4,736.1,0,50,49.5
2018-12-09 11:02:35.4558,172.8,85.8,49.75,49.65,-90,19.89,62,425,425,0,50,49.5
2018-12-09 11:02:35.7058,172.8,85.8,49.75,49.65,-90,19.93,64,66.4,67,0,50,49.5
2018-12-09 11:02:35.9559,172.8,85.8,49.75,49.65,-90,19.93,3,740.8,-60.8,26,50,49.5
2018-12-09 11:02:36.2059,172.8,85.8,49.75,49.65,-90,19.93,4,740.7,-60.7,26,50,49.5
2018-12-09 11:02:36.4559,172.8,85.8,49.75,49.65,-89.9,19.93,65,-45340,-45290,0,50,49.5
2018-12-09 11:02:36.7059,172.8,85.8,49.75,49.65,-90,19.94,66,3730,3730,0,50,49.5
2018-12-09 11:02:36.9559,172.8,85.8,49.75,49.65,-90,19.93,1,740.8,-60.8,27.5,50,49.5
2018-12-09 11:02:37.2059,172.8,85.8,49.75,49.65,-90,19.92,2,740.7,-60.7,27.5,50,49.5
2018-12-09 11:02:37.4559,172.8,85.8,49.75,49.65,-90,19.93,65,-45350,-45300,0,50,49.5
