Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 11:02:37.7058,172.8,85.8,49.75,49.65,-90,19.92,51,3.78,3.76,0,50,49.5
2018-12-09 11:02:37.9558,172.8,85.7,49.75,49.59,-90,19.83,63,50,50,0,50,49.5
2018-12-09 11:02:38.2058,172.8,85.7,49.75,49.59,-90,19.93,67,32.5,32.1,0,50,49.5
2018-12-09 11:02:38.4558,172.8,85.7,49.75,49.59,-90,19.93,52,3.79,3.76,0,50,49.5
2018-12-09 11:02:38.7058,172.8,85.7,49.75,49.59,-90,19.92,6,-45350,32.5,3.8,50,49.5
2018-12-09 11:02:38.9558,172.8,85.7,49.75,49.59,-90,19.92,7,-45300,32.1,3.8,50,49.5
2018-12-09 11:02:39.2058,172.8,85.7,49.75,49.59,-90,19.92,1,740.8,-60.8,27.5,50,49.5
2018-12-09 11:02:39.4558,172.8,85.7,49.75,49.59,-90,19.92,2,740.7,-60.7,27.5,50,49.5
2018-12-09 11:02:39.7059,172.8,85.7,49.75,49.59,-90,19.93,61,741,735.8,0,50,49.5
2018-12-09 11:02:39.9559,172.8,85.7,49.75,49.59,-90,19.92,62,425,425,0,50,49.5
2018-12-09 11:02:40.2059,172.8,85.7,49.75,49.59,-90,19.93,64,66.4,67,0,50,49.5
2018-12-09 11:02:40.4559,172.8,85.7,49.75,49.59,-90,19.92,3,740.8,-60.8,26,50,49.5
2018-12-09 11:02:40.7059,172.8,85.7,49.75,49.59,-90,19.93,4,740.7,-60.7,26,50,49.5
2018-12-09 11:02:40.9558,172.8,85.6,49.75,49.54,-90,19.93,65,-45350,-45300,0,50,49.5
2018-12-09 11:02:41.2058,172.8,85.6,49.75,49.54,-90,19.92,66,3740,3740,0,50,49.5
2018-12-09 11:02:41.4558,172.8,85.6,49.75,49.54,-90,19.92,1,740.8,-60.8,27.5,50,49.5
2018-12-09 11:02:41.7059,172.8,85.6,49.75,49.54,-90,19.93,2,740.7,-60.7,27.5,50,49.5
2018-12-09 11:02:41.9559,172.8,85.6,49.75,49.54,-90,19.93,65,-45340,-45290,0,50,49.5
2018-12-09 11:02:42.2059,172.8,85.6,49.75,49.54,-90,19.92,51,3.78,3.76,0,50,49.5
2018-12-09 11:02:42.4559,172.8,85.6,49.75,49.54,-90,19.93,63,50,50,0,50,49.5
2018-12-09 11:02:42.7059,172.8,85.5,49.75,49.48,-90,19.93,67,32.5,32.1,0,50,49.5
2018-12-09 11:02:42.9559,172.8,85.5,49.75,49.48,-90,19.92,52,3.79,3.76,0,50,49.5
2018-12-09 11:02:43.2059,172.8,85.5,49.75,49.48,-90,19.92,6,-45350,32.5,3.8,50,49.5
2018-12-09 11:02:43.4559,172.8,85.5,49.75,49.48,-90,19.93,7,-45300,32.1,3.8,50,49.5
2018-12-09 11:02:43.7059,172.8,85.5,49.75,49.48,-90,19.93,1,740.3,-60.8,27.5,50,49.5
2018-12-09 11:02:43.9559,172.8,85.5,49.75,49.48,-90,19.92,2,740,-60.7,27.5,50,49.5
2018-12-09 11:02:44.2059,172.8,85.5,49.75,49.48,-90,19.93,61,740.6,735.5,0,50,49.5
2018-12-09 11:02:44.4559,172.8,85.5,49.75,49.48,-90,19.94,62,425,425,0,50,49.5
2018-12-09 11:02:44.7059,172.8,85.5,49.75,49.48,-90,19.93,64,66.3,66.9,0,50,49.5
2018-12-09 11:02:44.9559,172.8,85.5,49.75,49.48,-90,19.9,3,740.3,-60.8,26,50,49.5
2018-12-09 11:02:45.2060,172.8,85.5,49.75,49.48,-90,19.93,4,740,-60.7,26,50,49.5
2018-12-09 11:02:45.4559,172.8,85.5,49.75,49.48,-90,19.9,65,-45350,-45290,0,50,49.5
2018-12-09 11:02:45.7059,172.8,85.5,49.75,49.48,-90,19.93,66,3740,3740,0,50,49.5
2018-12-09 11:02:45.9559,172.8,85.4,49.75,49.42,-90,19.93,1,740.3,-60.8,27.5,50,49.5
2018-12-09 11:02:46.2059,172.8,85.4,49.75,49.42,-90,19.92,2,740,-60.7,27.5,50,49.5
2018-12-09 11:02:46.4559,172.8,85.4,49.75,49.42,-90,19.93,65,-45360,-45300,0,50,49.5
2018-12-09 11:02:46.7059,172.8,85.4,49.75,49.42,-90,19.92,51,3.78,3.76,0,50,49.5
2018-12-09 11:02:46.9559,172.8,85.4,49.5,49.42,-90,19.93,63,50,50,0,50,49.5
2018-12-09 11:02:47.2059,172.8,85.4,49.5,49.42,-90,19.93,67,32.5,32.1,0,50,49.5
2018-12-09 11:02:47.4559,172.8,85.4,49.5,49.42,-90,19.92,52,3.78,3.76,0,50,49.5
2018-12-09 11:02:47.7059,172.8,85.4,49.5,49.42,-90,19.92,6,-45340,32.5,3.8,50,49.5
2018-12-09 11:02:47.9559,172.8,85.4,49.5,49.42,-90,19.92,7,-45290,32.1,3.8,50,49.5
2018-12-09 11:02:48.2059,172.8,85.4,49.5,49.42,-90,19.92,1,740.3,-60.8,27.5,50,49.5
2018-12-09 11:02:48.4559,172.8,85.4,49.5,49.42,-90,19.92,2,740,-60.7,27.5,50,49.5
2018-12-09 11:02:48.7059,172.8,85.4,49.5,49.42,-89.9,19.93,61,740.3,735.1,0,50,49.5
2018-12-09 11:02:48.9559,172.8,85.4,49.5,49.42,-90,19.92,62,425,425,0,50,49.5
2018-12-09 11:02:49.2060,172.8,85.4,49.5,49.42,-90,19.93,64,66.4,67,0,50,49.5
2018-12-09 11:02:49.4560,172.8,85.4,49.5,49.42,-90,19.93,3,740.3,-60.8,26,50,49.5
2018-12-09 11:02:49.7060,172.8,85.4,49.5,49.42,-90,19.93,4,740,-60.7,26,50,49.5
2018-12-09 11:02:49.9559,172.8,85.4,49.5,49.42,-90,19.96,65,-45340,-45300,0,50,49.5
2018-12-09 11:02:50.2059,172.8,85.4,49.5,49.42,-90,19.95,66,3740,3740,0,50,49.5
2018-12-09 11:02:50.4559,172.8,85.4,49.5,49.42,-90,19.93,1,740.3,-60.8,27.5,50,49.5
2018-12-09 11:02:50.7059,172.8,85.4,49.5,49.42,-90,19.9,2,739.5,-60.7,27.5,49.5,49.5
2018-12-09 11:02:50.9560,172.8,85.4,49.5,49.42,-90,19.92,65,-45330,-45290,0,49.5,49.5
2018-12-09 11:02:51.2060,172.8,85.4,49.5,49.42,-90,19.92,51,3.78,3.76,0,49.5,49.5
2018-12-09 11:02:51.4560,172.8,85.4,49.5,49.42,-90,19.93,63,50,50,0,49.5,49.5
2018-12-09 11:02:51.7060,172.8,85.4,49.5,49.42,-90,19.93,67,32.5,32.1,0,49.5,49.5
2018-12-09 11:02:51.9560,172.8,85.4,49.5,49.42,-90,19.93,52,3.78,3.76,0,49.5,49.5
2018-12-09 11:02:52.2060,172.8,85.4,49.5,49.42,-90,19.94,6,-45340,32.5,3.8,49.5,49.5
2018-12-09 11:02:52.4560,172.8,85.4,49.5,49.42,-90,19.93,7,-45300,32.1,3.8,49.5,49.5
2018-12-09 11:02:52.7060,172.8,85.4,49.5,49.42,-90,19.92,1,739.8,-60.8,27.5,49.5,49.5
2018-12-09 11:02:52.9560,172.8,85.4,49.5,49.42,-90,19.93,2,739.5,-60.7,27.5,49.5,49.5
2018-12-09 11:02:53.2060,172.8,85.4,49.5,49.42,-90,19.93,61,740.1,734.9,0,49.5,49.5
2018-12-09 11:02:53.4560,172.8,85.4,49.5,49.42,-89.9,19.93,62,425,425,0,49.5,49.5
2018-12-09 11:02:53.7060,172.8,85.4,49.5,49.42,-90,19.93,64,66.2,66.9,0,49.5,49.5
2018-12-09 11:02:53.9560,172.8,85.4,49.5,49.42,-90,19.92,3,739.8,-60.8,26,49.5,49.5
2018-12-09 11:02:54.2060,172.8,85.4,49.5,49.42,-90,19.92,4,739.5,-60.7,26,49.5,49.5
2018-12-09 11:02:54.4560,172.8,85.4,49.5,49.42,-90,19.92,65,-45330,-45300,0,49.5,49.5
2018-12-09 11:02:54.7060,172.8,85.4,49.5,49.42,-90,19.93,66,3740,3740,0,49.5,49.5
2018-12-09 11:02:54.9560,172.8,85.4,49.5,49.42,-90,19.93,1,739.8,-60.8,27.5,49.5,49.5
2018-12-09 11:02:55.2060,172.8,85.4,49.5,49.42,-90,19.94,2,739.5,-60.7,27.5,49.5,49.5
2018-12-09 11:02:55.4560,172.8,85.4,49.5,49.42,-90,19.91,65,-45330,-45310,0,49.5,49.5
2018-12-09 11:02:55.7060,172.8,85.4,49.5,49.42,-90,19.94,51,3.78,3.76,0,49.5,49.5
2018-12-09 11:02:55.9560,172.8,85.3,49.5,49.36,-90,19.95,63,50,50,0,49.5,49.5
2018-12-09 11:02:56.2060,172.8,85.3,49.5,49.36,-90,19.91,67,32.5,32.1,0,49.5,49.5
2018-12-09 11:02:56.4560,172.8,85.3,49.5,49.36,-90,19.93,52,3.78,3.76,0,49.5,49.5
2018-12-09 11:02:56.7060,172.8,85.3,49.5,49.36,-90,19.91,6,-45330,32.5,3.8,49.5,49.5
2018-12-09 11:02:56.9560,172.8,85.3,49.5,49.36,-90,19.92,7,-45310,32.1,3.8,49.5,49.5
2018-12-09 11:02:57.2060,172.8,85.3,49.5,49.36,-90,19.93,1,739.8,-60.8,27.5,49.5,49.5
2018-12-09 11:02:57.4560,172.8,85.3,49.5,49.36,-90,19.93,2,739.5,-60.7,27.5,49.5,49.5
2018-12-09 11:02:57.7060,172.8,85.3,49.5,49.36,-90,19.92,61,739.8,734.6,0,49.5,49.5
2018-12-09 11:02:57.9560,172.8,85.2,49.5,49.31,-90,19.93,62,425,425,0,49.5,49.5
2018-12-09 11:02:58.2061,172.8,85.2,49.5,49.31,-90,19.95,64,66.3,67,0,49.5,49.5
2018-12-09 11:02:58.4561,172.8,85.2,49.5,49.31,-90,19.93,3,739.3,-60.8,26,49.5,49.5
2018-12-09 11:02:58.7061,172.8,85.2,49.5,49.31,-90,19.93,4,739.1,-60.8,26,49.5,49.5
2018-12-09 11:02:58.9561,172.8,85.2,49.5,49.31,-90,19.93,65,-45320,-45300,0,49.5,49.5
2018-12-09 11:02:59.2060,172.8,85.2,49.5,49.31,-90,19.96,66,3740,3740,0,49.5,49.5
2018-12-09 11:02:59.4560,172.8,85.2,49.5,49.31,-89.9,19.93,1,739.3,-60.8,27.5,49.5,49.5
2018-12-09 11:02:59.7061,172.8,85.1,49.25,49.25,-90,19.92,2,739.1,-60.8,27.5,49.5,49.5
2018-12-09 11:02:59.9561,172.8,85.1,49.25,49.25,-90,19.92,65,-45330,-45310,0,49.5,49.5
2018-12-09 11:03:00.2061,172.8,85.1,49.25,49.25,-90,19.92,51,3.78,3.76,0,49.5,49.5
2018-12-09 11:03:00.4562,172.8,85.1,49.25,49.25,-90,19.92,63,50,50,0,49.5,49.5
2018-12-09 11:03:00.7062,172.8,85.1,49.25,49.25,-89.9,19.93,67,32.5,32.1,0,49.5,49.5
2018-12-09 11:03:00.9561,172.8,85.1,49.25,49.25,-90,19.93,52,3.78,3.75,0,49.5,49.5
2018-12-09 11:03:01.2061,172.8,85.1,49.25,49.25,-90,19.92,6,-45330,32.5,3.8,49.5,49.5
2018-12-09 11:03:01.4561,172.8,85.1,49.25,49.25,-90,19.92,7,-45300,32.1,3.8,49.5,49.5
2018-12-09 11:03:01.7061,172.8,85.1,49.25,49.25,-90,19.93,1,739.3,-60.8,27.5,49.5,49.5
2018-12-09 11:03:01.9561,172.8,85.1,49.25,49.25,-90,19.93,2,739.1,-60.8,27.5,49.5,49.5
2018-12-09 11:03:02.2061,172.8,85.1,49.25,49.25,-90,19.92,61,739.6,734.4,0,49.5,49.5
2018-12-09 11:03:02.4562,172.8,85.1,49.25,49.25,-89.9,19.93,62,425,425,0,49.5,49.5
2018-12-09 11:03:02.7062,172.8,85.1,49.25,49.25,-90,19.92,64,66.4,67.1,0,49.5,49.5
2018-12-09 11:03:02.9561,172.8,85.1,49.25,49.25,-90,19.93,3,739.3,-60.8,26,49.5,49.5
2018-12-09 11:03:03.2061,172.8,85.1,49.25,49.25,-90,19.92,4,739.1,-60.8,26,49.5,49.5
2018-12-09 11:03:03.4561,172.8,85.1,49.25,49.25,-90,19.92,65,-45330,-45300,0,49.5,49.5
2018-12-09 11:03:03.7061,172.8,85.1,49.25,49.25,-90,19.92,66,3740,3740,0,49.5,49.5
2018-12-09 11:03:03.9561,172.8,85,49.25,49.19,-89.9,20.08,1,739.3,-60.8,27.5,49.5,49.5
2018-12-09 11:03:04.2061,172.8,85,49.25,49.19,-90,19.92,2,739.1,-60.8,27.5,49.5,49.5
2018-12-09 11:03:04.4561,172.8,85,49.25,49.19,-90,19.92,65,-45330,-45290,0,49.5,49.5
2018-12-09 11:03:04.7062,172.8,85,49.25,49.19,-90,19.92,51,3.78,3.76,0,49.5,49.5
2018-12-09 11:03:04.9562,172.8,85,49.25,49.19,-90,19.93,63,50,50,0,49.5,49.5
2018-12-09 11:03:05.2062,172.8,85,49.25,49.19,-90,19.94,67,32.5,32.1,0,49.5,49
2018-12-09 11:03:05.4562,172.8,85,49.25,49.19,-89.9,19.93,52,3.78,3.75,0,49.5,49
2018-12-09 11:03:05.7062,172.8,85,49.25,49.19,-90,19.92,6,-45320,32.5,3.8,49.5,49
2018-12-09 11:03:05.9562,172.8,85,49.25,49.19,-90,19.92,7,-45290,32.1,3.8,49.5,49
2018-12-09 11:03:06.2062,172.8,85,49.25,49.19,-90,19.92,1,739,-61,27.5,49.5,49
2018-12-09 11:03:06.4561,172.8,85,49.25,49.19,-90,19.94,2,738.7,-60.8,27.5,49.5,49
2018-12-09 11:03:06.7061,172.8,85,49.25,49.19,-90,19.92,61,739.4,734.2,0,49.5,49
2018-12-09 11:03:06.9561,172.8,85,49.25,49.19,-89.9,19.92,62,425,425,0,49.5,49
2018-12-09 11:03:07.2061,172.8,85,49.25,49.19,-90,19.86,64,66.3,66.9,0,49.5,49
2018-12-09 11:03:07.4561,172.8,85,49.25,49.19,-90,19.93,3,739,-61,26,49.5,49
2018-12-09 11:03:07.7061,172.8,85,49.25,49.19,-90,19.93,4,738.7,-60.8,26,49.5,49
2018-12-09 11:03:07.9561,172.8,85,49.25,49.19,-90,19.92,65,-45330,-45290,0,49.5,49
2018-12-09 11:03:08.2061,172.8,85,49.25,49.19,-90,19.93,66,3740,3740,0,49.5,49
2018-12-09 11:03:08.4561,172.8,85,49.25,49.19,-89.9,19.93,1,739,-61,27.5,49.5,49
2018-12-09 11:03:08.7061,172.8,85,49.25,49.19,-89.9,19.92,2,738.7,-60.8,27.5,49.5,49
2018-12-09 11:03:08.9561,172.8,85,49.25,49.19,-90,19.93,65,-45340,-45290,0,49.5,49
2018-12-09 11:03:09.2061,172.8,85,49.25,49.19,-90,19.93,51,3.78,3.75,0,49.5,49
2018-12-09 11:03:09.4561,172.8,85,49.25,49.19,-90,19.82,63,50,50,0,49.5,49
2018-12-09 11:03:09.7061,172.8,85,49.25,49.19,-90,19.94,67,32.5,32.1,0,49.5,49
2018-12-09 11:03:09.9561,172.8,85,49.25,49.19,-89.9,19.93,52,3.78,3.75,0,49.5,49
2018-12-09 11:03:10.2062,172.8,85,49.25,49.19,-90,19.94,6,-45340,32.5,3.8,49.5,49
2018-12-09 11:03:10.4562,172.8,85,49.25,49.19,-90,19.93,7,-45290,32.1,3.8,49.5,49
2018-12-09 11:03:10.7062,172.8,85,49.25,49.19,-90,19.92,1,739,-61,27.5,49.5,49
2018-12-09 11:03:10.9562,172.8,85,49.25,49.19,-90,19.92,2,738.7,-60.8,27.5,49.5,49
2018-12-09 11:03:11.2062,172.8,85,49.25,49.19,-90,19.93,61,739.2,733.9,0,49.5,49
2018-12-09 11:03:11.4562,172.8,85,49.25,49.19,-89.9,19.93,62,425,425,0,49.5,49
2018-12-09 11:03:11.7062,172.8,85,49.25,49.19,-90,19.92,64,66.4,67,0,49.5,49
2018-12-09 11:03:11.9562,172.8,85,49.25,49.19,-90,19.92,3,739,-61,26,49.5,49
2018-12-09 11:03:12.2062,172.8,85,49.25,49.19,-90,19.92,4,738.7,-60.8,26,49.5,49
2018-12-09 11:03:12.4562,172.8,85,49.25,49.19,-90,19.92,65,-45340,-45300,0,49.5,49
2018-12-09 11:03:12.7062,172.8,85,49.25,49.19,-90,19.92,66,3740,3740,0,49.5,49
2018-12-09 11:03:12.9562,172.8,85,49.25,49.19,-89.9,19.91,1,738.6,-61,27.5,49.5,49
2018-12-09 11:03:13.2062,172.8,85,49.25,49.19,-90,19.93,2,738.4,-60.8,27.5,49.5,49
2018-12-09 11:03:13.4562,172.8,85,49.25,49.19,-90,19.93,65,-45340,-45290,0,49.5,49
2018-12-09 11:03:13.7062,172.8,84.9,49.25,49.13,-90,19.93,51,3.77,3.75,0,49.5,49
2018-12-09 11:03:13.9562,172.8,84.9,49.25,49.13,-90,19.94,63,50,50,0,49.5,49
2018-12-09 11:03:14.2062,172.8,84.9,49.25,49.13,-90,19.93,67,32.5,32.1,0,49.5,49
2018-12-09 11:03:14.4562,172.8,84.9,49.25,49.13,-89.9,19.93,52,3.78,3.75,0,49.5,49
2018-12-09 11:03:14.7062,172.8,84.9,49.25,49.13,-90,20.02,6,-45340,32.5,3.7,49.5,49
2018-12-09 11:03:14.9562,172.8,84.9,49.25,49.13,-90,19.92,7,-45300,32.1,3.8,49.5,49
2018-12-09 11:03:15.2062,172.8,84.8,49.25,49.07,-90,19.95,1,738.6,-61,27.5,49.5,49
2018-12-09 11:03:15.4562,172.8,84.8,49.25,49.07,-90,19.93,2,738.4,-60.8,27.5,49.5,49
2018-12-09 11:03:15.7062,172.8,84.8,49.25,49.07,-90,19.9,61,738.9,733.7,0,49.5,49
2018-12-09 11:03:15.9562,172.8,84.8,49.25,49.07,-90,19.93,62,425,425,0,49.5,49
2018-12-09 11:03:16.2062,172.8,84.8,49.25,49.07,-90,19.92,64,66.4,67,0,49.5,49
2018-12-09 11:03:16.4562,172.8,84.8,49.25,49.07,-90,19.92,3,738.6,-61,26,49.5,49
2018-12-09 11:03:16.7062,172.8,84.8,49.25,49.07,-90,19.92,4,738.4,-60.8,26,49.5,49
2018-12-09 11:03:16.9562,172.8,84.8,49.25,49.07,-90,19.92,65,-45340,-45290,0,49.5,49
2018-12-09 11:03:17.2063,172.8,84.8,49.25,49.07,-90,19.93,66,3740,3740,0,49.5,49
2018-12-09 11:03:17.4563,172.8,84.8,49.25,49.07,-90,19.92,1,738.6,-61,27.5,49.5,49
2018-12-09 11:03:17.7063,172.8,84.7,49.25,49.02,-89.9,19.92,2,738.4,-60.8,27.5,49.5,49
2018-12-09 11:03:17.9563,172.8,84.7,49.25,49.02,-90,19.92,65,-45350,-45300,0,49.5,49
2018-12-09 11:03:18.2063,172.8,84.7,49.25,49.02,-90,19.93,51,3.77,3.75,0,49.5,49
2018-12-09 11:03:18.4563,172.8,84.7,49.25,49.02,-90,19.92,63,50,50,0,49.5,49
2018-12-09 11:03:18.7063,172.8,84.7,49.25,49.02,-90,19.92,67,32.5,32.1,0,49.5,49
2018-12-09 11:03:18.9563,172.8,84.7,49.25,49.02,-90,19.92,52,3.78,3.75,0,49.5,49
2018-12-09 11:03:19.2063,172.8,84.7,49.25,49.02,-90,19.92,6,-45340,32.5,3.7,49.5,49
2018-12-09 11:03:19.4563,172.8,84.7,49.25,49.02,-90,19.93,7,-45290,32.1,3.8,49.5,49
2018-12-09 11:03:19.7063,172.8,84.7,49.25,49.02,-90,19.93,1,738.3,-61,27.5,49.5,49
2018-12-09 11:03:19.9563,172.8,84.7,49.25,49.02,-90,19.92,2,738,-60.8,27.5,49.5,49
2018-12-09 11:03:20.2063,172.8,84.7,49.25,49.02,-90,19.92,61,738.8,733.5,0,49.5,49
2018-12-09 11:03:20.4563,172.8,84.7,49.25,49.02,-89.9,19.93,62,425,425,0,49.5,49
2018-12-09 11:03:20.7063,172.8,84.7,49.25,49.02,-90,19.92,64,66.3,66.9,0,49.5,49
2018-12-09 11:03:20.9563,172.8,84.7,49.25,49.02,-90,19.89,3,738.3,-61,26,49.5,49
2018-12-09 11:03:21.2063,172.8,84.7,49.25,49.02,-90,19.93,4,738,-60.8,26,49.5,49
2018-12-09 11:03:21.4563,172.8,84.7,49.25,49.02,-90,19.91,65,-45350,-45290,0,49.5,49
2018-12-09 11:03:21.7063,172.8,84.7,49.25,49.02,-90,19.93,66,3750,3750,0,49.5,49
2018-12-09 11:03:21.9563,172.8,84.6,49.25,48.96,-90,19.92,1,738.3,-61,27.5,49.5,49
2018-12-09 11:03:22.2063,172.8,84.6,49.25,48.96,-90,19.94,2,738,-60.8,27.5,49.5,49
2018-12-09 11:03:22.4563,172.8,84.6,49.25,48.96,-90,19.94,65,-45350,-45290,0,49.5,49
2018-12-09 11:03:22.7063,172.8,84.6,49.25,48.96,-90,19.94,51,3.77,3.75,0,49.5,49
2018-12-09 11:03:22.9563,172.8,84.6,49.25,48.96,-90,19.94,63,50,50,0,49.5,49
2018-12-09 11:03:23.2063,172.8,84.6,49.25,48.96,-90,19.93,67,32.5,32.1,0,49.5,49
2018-12-09 11:03:23.4563,172.8,84.6,49.25,48.96,-90,19.93,52,3.77,3.75,0,49.5,49
2018-12-09 11:03:23.7063,172.8,84.6,49.25,48.96,-90,19.93,6,-45350,32.5,3.7,49.5,49
2018-12-09 11:03:23.9563,172.8,84.6,49.25,48.96,-90,19.92,7,-45300,32.1,3.8,49.5,49
2018-12-09 11:03:24.2063,172.8,84.6,49.25,48.96,-90,19.92,1,738.3,-61,27.5,49.5,49
2018-12-09 11:03:24.4563,172.8,84.6,49.25,48.96,-90,19.92,2,738,-60.8,27.5,49.5,49
2018-12-09 11:03:24.7063,172.8,84.6,49.25,48.96,-90,19.92,61,738.6,733.4,0,49.5,49
2018-12-09 11:03:24.9563,172.8,84.6,49.25,48.96,-90,19.92,62,425,425,0,49.5,49
2018-12-09 11:03:25.2063,172.8,84.6,49.25,48.96,-89.9,19.92,64,66.4,67,0,49.5,49
2018-12-09 11:03:25.4563,172.8,84.6,49.25,48.96,-90,19.92,3,738.3,-61,26,49.5,49
2018-12-09 11:03:25.7063,172.8,84.6,49.25,48.96,-90,19.92,4,738,-60.8,26,49.5,49
2018-12-09 11:03:25.9563,172.8,84.6,49,48.96,-90,19.92,65,-45350,-45290,0,49.5,49
2018-12-09 11:03:26.2063,172.8,84.6,49,48.96,-90,19.93,66,3750,3750,0,49.5,49
2018-12-09 11:03:26.4563,172.8,84.6,49,48.96,-90,19.98,1,738.3,-61,27.5,49.5,49
2018-12-09 11:03:26.7063,172.8,84.6,49,48.96,-90,19.92,2,738,-60.8,27.5,49,49
2018-12-09 11:03:26.9563,172.8,84.6,49,48.96,-90,19.94,65,-45350,-45300,0,49,49
2018-12-09 11:03:27.2063,172.8,84.6,49,48.96,-90,19.92,51,3.77,3.75,0,49,49
2018-12-09 11:03:27.4564,172.8,84.6,49,48.96,-90,19.92,63,50,50,0,49,49
2018-12-09 11:03:27.7064,172.8,84.6,49,48.96,-90,19.94,67,32.5,32.1,0,49,49
2018-12-09 11:03:27.9564,172.8,84.6,49,48.96,-90,19.93,52,3.77,3.75,0,49,49
2018-12-09 11:03:28.2064,172.8,84.6,49,48.96,-90,19.92,6,-45340,32.5,3.7,49,49
2018-12-09 11:03:28.4564,172.8,84.6,49,48.96,-89.9,19.93,7,-45300,32.1,3.8,49,49
2018-12-09 11:03:28.7064,172.8,84.6,49,48.96,-90,19.97,1,738,-61,27.5,49,49
2018-12-09 11:03:28.9564,172.8,84.6,49,48.96,-90,19.92,2,737.7,-60.8,27.5,49,49
2018-12-09 11:03:29.2064,172.8,84.6,49,48.96,-90,19.92,61,738.4,733.2,0,49,49
2018-12-09 11:03:29.4564,172.8,84.6,49,48.96,-90,19.94,62,425,425,0,49,49
2018-12-09 11:03:29.7063,172.8,84.6,49,48.96,-90,19.93,64,66.4,67,0,49,49
2018-12-09 11:03:29.9563,172.8,84.6,49,48.96,-90,19.93,3,738,-61,26,49,49
2018-12-09 11:03:30.2063,172.8,84.6,49,48.96,-90,19.92,4,737.7,-60.8,26,49,49
2018-12-09 11:03:30.4563,172.8,84.6,49,48.96,-90,19.92,65,-45340,-45300,0,49,49
2018-12-09 11:03:30.7063,172.8,84.6,49,48.96,-90,19.92,66,3740,3740,0,49,49
2018-12-09 11:03:30.9563,172.8,84.5,49,48.9,-90,19.93,1,738,-61,27.5,49,49
2018-12-09 11:03:31.2064,172.8,84.5,49,48.9,-90,19.92,2,737.7,-60.8,27.5,49,49
2018-12-09 11:03:31.4564,172.8,84.5,49,48.9,-90,19.92,65,-45330,-45300,0,49,49
2018-12-09 11:03:31.7064,172.8,84.5,49,48.9,-90,19.89,51,3.77,3.75,0,49,49
2018-12-09 11:03:31.9564,172.8,84.4,49,48.84,-90,19.91,63,50,50,0,49,49
2018-12-09 11:03:32.2064,172.8,84.4,49,48.84,-90,19.91,67,32.5,32,0,49,49
2018-12-09 11:03:32.4564,172.8,84.4,49,48.84,-90,19.91,52,3.77,3.75,0,49,49
2018-12-09 11:03:32.7064,172.8,84.4,49,48.84,-89.9,19.92,6,-45330,32.5,3.7,49,49
2018-12-09 11:03:32.9564,172.8,84.4,49,48.84,-89.9,19.93,7,-45300,32,3.8,49,49
2018-12-09 11:03:33.2063,172.8,84.4,49,48.84,-90,19.93,1,738,-61,27.5,49,49
2018-12-09 11:03:33.4563,172.8,84.4,49,48.84,-90,19.92,2,737.7,-60.8,27.5,49,49
2018-12-09 11:03:33.7063,172.8,84.4,49,48.84,-90,19.92,61,738.3,733,0,49,49
2018-12-09 11:03:33.9564,172.8,84.4,49,48.84,-90,19.93,62,425,425,0,49,49
2018-12-09 11:03:34.2064,172.8,84.4,49,48.84,-90,19.92,64,66.5,66.9,0,49,49
2018-12-09 11:03:34.4564,172.8,84.4,49,48.84,-90,19.93,3,737.7,-61,26,49,49
2018-12-09 11:03:34.7064,172.8,84.4,49,48.84,-90,19.93,4,737.4,-60.9,26,49,49
2018-12-09 11:03:34.9564,172.8,84.4,49,48.84,-90,19.93,65,-45340,-45290,0,49,49
2018-12-09 11:03:35.2064,172.8,84.4,49,48.84,-90,19.91,66,3750,3740,0,49,49
2018-12-09 11:03:35.4563,172.8,84.4,49,48.84,-90,19.92,1,737.7,-61,27.5,49,49
2018-12-09 11:03:35.7064,172.8,84.3,49,48.78,-89.9,19.93,2,737.4,-60.9,27.5,49,49
2018-12-09 11:03:35.9564,172.8,84.3,49,48.78,-89.9,19.93,65,-45450,-45170,0,49,49
2018-12-09 11:03:36.2064,172.8,84.3,49,48.78,-90,19.93,51,3.77,3.75,0,49,49
2018-12-09 11:03:36.4564,172.8,84.3,49,48.78,-90.1,19.93,63,50,50,0,49,49
2018-12-09 11:03:36.7064,172.8,84.3,49,48.78,-90,19.93,67,32.5,32,0,49,49
2018-12-09 11:03:36.9564,172.8,84.3,49,48.78,-90,19.93,52,3.77,3.75,0,49,49
2018-12-09 11:03:37.2064,172.8,84.3,49,48.78,-89.9,19.82,6,-45320,32.5,3.7,49,49
2018-12-09 11:03:37.4564,172.8,84.3,49,48.78,-90,19.91,7,-45300,32,3.8,49,49
2018-12-09 11:03:37.7064,172.8,84.3,49,48.78,-90,19.92,1,737.7,-61,27.5,49,49
2018-12-09 11:03:37.9564,172.8,84.3,49,48.78,-90,19.92,2,737.4,-60.9,27.5,49,49
2018-12-09 11:03:38.2064,172.8,84.3,49,48.78,-90,19.93,61,738,732.8,0,49,49
2018-12-09 11:03:38.4564,172.8,84.3,49,48.78,-90,19.92,62,425,425,0,49,49
2018-12-09 11:03:38.7064,172.8,84.3,48.75,48.78,-90,19.95,64,66.4,67,0,49,49
2018-12-09 11:03:38.9564,172.8,84.3,48.75,48.78,-90,19.93,3,737.7,-61,26,49,49
2018-12-09 11:03:39.2065,172.8,84.3,48.75,48.78,-90,19.93,4,737.4,-60.9,26,49,49
2018-12-09 11:03:39.4565,172.8,84.3,48.75,48.78,-90,19.92,65,-45450,-45180,0,49,49
2018-12-09 11:03:39.7065,172.8,84.3,48.75,48.78,-90,19.92,66,3740,3740,0,49,49
2018-12-09 11:03:39.9565,172.8,84.2,48.75,48.73,-89.9,19.93,1,737.7,-61,27.5,49,49
2018-12-09 11:03:40.2066,172.8,84.2,48.75,48.73,-89.9,19.93,2,737.4,-60.9,27.5,49,49
2018-12-09 11:03:40.4566,172.8,84.2,48.75,48.73,-89.9,19.92,65,-45320,-45300,0,49,49
2018-12-09 11:03:40.7066,172.8,84.2,48.75,48.73,-90,19.92,51,3.77,3.75,0,49,49
2018-12-09 11:03:40.9566,172.8,84.2,48.75,48.73,-90,19.92,63,50,50,0,49,49
2018-12-09 11:03:41.2066,172.8,84.2,48.75,48.73,-90,19.93,67,32.5,32,0,49,49
2018-12-09 11:03:41.4566,172.8,84.2,48.75,48.73,-90,19.93,52,3.77,3.75,0,49,49
2018-12-09 11:03:41.7065,172.8,84.2,48.75,48.73,-90,19.93,6,-45330,32.5,3.7,49,48.5
2018-12-09 11:03:41.9565,172.8,84.2,48.75,48.73,-90,19.92,7,-45300,32,3.8,49,48.5
2018-12-09 11:03:42.2065,172.8,84.2,48.75,48.73,-90,19.93,1,737.3,-61.1,27.5,49,48.5
2018-12-09 11:03:42.4565,172.8,84.2,48.75,48.73,-90,19.93,2,737.3,-60.8,27.5,49,48.5
2018-12-09 11:03:42.7065,172.8,84.2,48.75,48.73,-90,19.92,61,738,732.7,0,49,48.5
2018-12-09 11:03:42.9565,172.8,84.2,48.75,48.73,-90,19.93,62,425,425,0,49,48.5
2018-12-09 11:03:43.2065,172.8,84.2,48.75,48.73,-89.9,19.95,64,66.3,66.9,0,49,48.5
2018-12-09 11:03:43.4565,172.8,84.2,48.75,48.73,-89.9,19.92,3,737.3,-61.1,26,49,48.5
2018-12-09 11:03:43.7065,172.8,84.2,48.75,48.73,-90,19.93,4,737.3,-60.8,26,49,48.5
2018-12-09 11:03:43.9565,172.8,84.2,48.75,48.73,-90,19.99,65,-45330,-45300,0,49,48.5
2018-12-09 11:03:44.2065,172.8,84.2,48.75,48.73,-90,19.93,66,3740,3740,0,49,48.5
2018-12-09 11:03:44.4565,172.8,84.2,48.75,48.73,-90,19.93,1,737.3,-61.1,27.5,49,48.5
2018-12-09 11:03:44.7065,172.8,84.2,48.75,48.73,-89.9,19.87,2,737.3,-60.8,27.5,49,48.5
2018-12-09 11:03:44.9566,172.8,84.2,48.75,48.73,-90,19.93,65,-45330,-45290,0,49,48.5
2018-12-09 11:03:45.2066,172.8,84.2,48.75,48.73,-90,19.95,51,3.77,3.75,0,49,48.5
2018-12-09 11:03:45.4565,172.8,84.2,48.75,48.73,-90,19.93,63,50,50,0,49,48.5
2018-12-09 11:03:45.7065,172.8,84.2,48.75,48.73,-90,19.93,67,32.5,32,0,49,48.5
2018-12-09 11:03:45.9565,172.8,84.2,48.75,48.73,-90,19.93,52,3.77,3.74,0,49,48.5
2018-12-09 11:03:46.2065,172.8,84.2,48.75,48.73,-89.9,19.93,6,-45330,32.5,3.7,49,48.5
2018-12-09 11:03:46.4565,172.8,84.2,48.75,48.73,-89.9,19.93,7,-45290,32,3.8,49,48.5
2018-12-09 11:03:46.7065,172.8,84.2,48.75,48.73,-90,19.92,1,737.3,-61.1,27.5,49,48.5
2018-12-09 11:03:46.9565,172.8,84.2,48.75,48.73,-90,19.93,2,737.3,-60.8,27.5,49,48.5
2018-12-09 11:03:47.2065,172.8,84.2,48.75,48.73,-90,19.93,61,737.7,732.5,0,49,48.5
2018-12-09 11:03:47.4565,172.8,84.2,48.75,48.73,-90,19.93,62,425,425,0,49,48.5
2018-12-09 11:03:47.7065,172.8,84.2,48.75,48.73,-90,19.83,64,66.3,66.9,0,49,48.5
2018-12-09 11:03:47.9565,172.8,84.1,48.75,48.67,-89.9,19.93,3,737.3,-61.1,26,49,48.5
2018-12-09 11:03:48.2065,172.8,84.1,48.75,48.67,-90,19.93,4,737.3,-60.8,26,49,48.5
2018-12-09 11:03:48.4565,172.8,84.1,48.75,48.67,-90,19.92,65,-45330,-45290,0,49,48.5
2018-12-09 11:03:48.7065,172.8,84.1,48.75,48.67,-90,19.93,66,3740,3740,0,49,48.5
2018-12-09 11:03:48.9566,172.8,84.1,48.75,48.67,-90,19.92,1,737.1,-61.1,27.5,49,48.5
2018-12-09 11:03:49.2066,172.8,84.1,48.75,48.67,-90,19.92,2,736.8,-60.9,27.5,49,48.5
2018-12-09 11:03:49.4566,172.8,84.1,48.75,48.67,-89.9,19.98,65,-45340,-45290,0,49,48.5
2018-12-09 11:03:49.7066,172.8,84.1,48.75,48.67,-89.9,19.91,51,3.76,3.74,0,49,48.5
2018-12-09 11:03:49.9565,172.8,84.1,48.75,48.67,-90,19.92,63,50,50,0,49,48.5
2018-12-09 11:03:50.2065,172.8,84.1,48.75,48.67,-90,19.94,67,32.5,32,0,49,48.5
2018-12-09 11:03:50.4565,172.8,84.1,48.75,48.67,-90,19.96,52,3.77,3.74,0,49,48.5
2018-12-09 11:03:50.7066,172.8,84.1,48.75,48.67,-90,19.92,6,-45340,32.5,3.7,49,48.5
2018-12-09 11:03:50.9566,172.8,84.1,48.75,48.67,-90,19.93,7,-45290,32,3.8,49,48.5
2018-12-09 11:03:51.2066,172.8,84.1,48.75,48.67,-90,19.92,1,737.1,-61.1,27.5,49,48.5
2018-12-09 11:03:51.4566,172.8,84.1,48.75,48.67,-90,19.94,2,736.8,-60.9,27.5,49,48.5
2018-12-09 11:03:51.7066,172.8,84.1,48.75,48.67,-90,19.93,61,737.7,732.4,0,49,48.5
2018-12-09 11:03:51.9566,172.8,84.1,48.75,48.67,-90,19.92,62,425,425,0,49,48.5
2018-12-09 11:03:52.2066,172.8,84.1,48.75,48.67,-90,19.93,64,66.3,67,0,49,48.5
2018-12-09 11:03:52.4567,172.8,84.1,48.75,48.67,-89.9,19.92,3,737.1,-61.1,26,49,48.5
2018-12-09 11:03:52.7067,172.8,84.1,48.75,48.67,-89.9,19.93,4,736.8,-60.9,26,49,48.5
2018-12-09 11:03:52.9567,172.8,83.9,48.75,48.55,-90,19.93,65,-45340,-45290,0,49,48.5
2018-12-09 11:03:53.2068,172.8,83.9,48.75,48.55,-90,19.92,66,3760,3760,0,49,48.5
2018-12-09 11:03:53.4568,172.8,83.9,48.75,48.55,-90,19.92,1,737.1,-61.1,27.5,49,48.5
2018-12-09 11:03:53.7067,172.8,83.9,48.75,48.55,-90,19.93,2,736.8,-60.9,27.5,49,48.5
2018-12-09 11:03:53.9567,172.8,83.9,48.75,48.55,-90,19.92,65,-45340,-45290,0,49,48.5
2018-12-09 11:03:54.2066,172.8,83.9,48.75,48.55,-90,19.93,51,3.76,3.74,0,49,48.5
2018-12-09 11:03:54.4566,172.8,83.9,48.75,48.55,-90,19.92,63,50,50,0,49,48.5
2018-12-09 11:03:54.7066,172.8,83.9,48.75,48.55,-90,20.02,67,32.5,32,0,49,48.5
2018-12-09 11:03:54.9566,172.8,83.9,48.75,48.55,-90,19.95,52,3.77,3.74,0,49,48.5
2018-12-09 11:03:55.2066,172.8,83.9,48.75,48.55,-90,19.94,6,-45340,32.5,3.7,49,48.5
2018-12-09 11:03:55.4566,172.8,83.9,48.75,48.55,-89.9,19.92,7,-45290,32,3.8,49,48.5
2018-12-09 11:03:55.7067,172.8,83.9,48.75,48.55,-90,19.93,1,737.1,-61.1,27.5,49,48.5
2018-12-09 11:03:55.9567,172.8,83.9,48.75,48.55,-90,19.92,2,736.6,-60.9,27.5,49,48.5
2018-12-09 11:03:56.2067,172.8,83.9,48.75,48.55,-90,19.91,61,737.5,732.3,0,49,48.5
2018-12-09 11:03:56.4567,172.8,83.9,48.75,48.55,-90,19.93,62,425,425,0,49,48.5
2018-12-09 11:03:56.7067,172.8,83.9,48.75,48.55,-90,19.94,64,66.4,67,0,49,48.5
2018-12-09 11:03:56.9567,172.8,83.9,48.75,48.55,-90,19.93,3,736.9,-61.1,26,49,48.5
2018-12-09 11:03:57.2066,172.8,83.9,48.75,48.55,-90,19.92,4,736.6,-60.9,26,49,48.5
2018-12-09 11:03:57.4566,172.8,83.9,48.75,48.55,-90,19.93,65,-45340,-45290,0,49,48.5
2018-12-09 11:03:57.7067,172.8,83.9,48.75,48.55,-90,19.92,66,3750,3750,0,49,48.5
2018-12-09 11:03:57.9567,172.8,83.8,48.75,48.5,-90,19.92,1,736.9,-61.1,27.5,49,48.5
2018-12-09 11:03:58.2067,172.8,83.8,48.75,48.5,-90,19.93,2,736.6,-60.9,27.5,49,48.5
2018-12-09 11:03:58.4567,172.8,83.8,48.75,48.5,-90,19.93,65,-45350,-45300,0,49,48.5
2018-12-09 11:03:58.7067,172.8,83.8,48.75,48.5,-90,19.93,51,3.76,3.74,0,49,48.5
2018-12-09 11:03:58.9567,172.8,83.8,48.75,48.5,-90.1,19.94,63,50,50,0,49,48.5
2018-12-09 11:03:59.2067,172.8,83.8,48.75,48.5,-90,19.92,67,32.5,32,0,49,48.5
2018-12-09 11:03:59.4567,172.8,83.8,48.75,48.5,-90,19.93,52,3.77,3.74,0,49,48.5
2018-12-09 11:03:59.7067,172.8,83.8,48.75,48.5,-90,19.92,6,-45350,32.5,3.7,49,48.5
2018-12-09 11:03:59.9567,172.8,83.8,48.75,48.5,-90,19.93,7,-45290,32,3.8,49,48.5
2018-12-09 11:04:00.2067,172.8,83.8,48.75,48.5,-89.9,19.92,1,736.9,-61.1,27.5,49,48.5
2018-12-09 11:04:00.4567,172.8,83.8,48.75,48.5,-90,20,2,736.6,-60.9,27.5,49,48.5
2018-12-09 11:04:00.7067,172.8,83.8,48.75,48.5,-90,19.93,61,737.4,732.1,0,49,48.5
2018-12-09 11:04:00.9567,172.8,83.8,48.75,48.5,-90,19.94,62,425,425,0,49,48.5
2018-12-09 11:04:01.2067,172.8,83.8,48.75,48.5,-90,19.93,64,66.3,66.9,0,49,48.5
2018-12-09 11:04:01.4567,172.8,83.8,48.75,48.5,-90,19.92,3,736.9,-61.1,26,49,48.5
2018-12-09 11:04:01.7067,172.8,83.8,48.75,48.5,-90,19.92,4,736.6,-60.9,26,49,48.5
2018-12-09 11:04:01.9567,172.8,83.8,48.75,48.5,-90,19.92,65,-45350,-45300,0,49,48.5
2018-12-09 11:04:02.2067,172.8,83.8,48.75,48.5,-90,19.93,66,3750,3750,0,49,48.5
2018-12-09 11:04:02.4567,172.8,83.8,48.75,48.5,-90,19.93,1,736.9,-61.1,27.5,49,48.5
2018-12-09 11:04:02.7067,172.8,83.8,48.75,48.5,-90,19.92,2,736.6,-60.9,27.5,49,48.5
2018-12-09 11:04:02.9567,172.8,83.8,48.75,48.5,-90,19.93,65,-45340,-45290,0,49,48.5
2018-12-09 11:04:03.2067,172.8,83.8,48.75,48.5,-90,19.92,51,3.76,3.74,0,49,48.5
2018-12-09 11:04:03.4567,172.8,83.8,48.75,48.5,-90,19.93,63,50,50,0,49,48.5
2018-12-09 11:04:03.7067,172.8,83.8,48.75,48.5,-90,19.92,67,32.5,32,0,49,48.5
2018-12-09 11:04:03.9567,172.8,83.7,48.5,48.44,-90,19.92,52,3.76,3.74,0,49,48.5
2018-12-09 11:04:04.2067,172.8,83.7,48.5,48.44,-90,19.92,6,-45350,32.5,3.7,49,48.5
2018-12-09 11:04:04.4567,172.8,83.7,48.5,48.44,-89.9,19.93,7,-45300,32,3.8,49,48.5
2018-12-09 11:04:04.7067,172.8,83.7,48.5,48.44,-89.9,19.93,1,736.7,-61.2,27.5,49,48.5
2018-12-09 11:04:04.9567,172.8,83.7,48.5,48.44,-90,19.93,2,736.5,-60.9,27.5,49,48.5
2018-12-09 11:04:05.2067,172.8,83.7,48.5,48.44,-90,19.92,61,737.1,731.9,0,49,48.5
2018-12-09 11:04:05.4567,172.8,83.7,48.5,48.44,-90,19.93,62,425,425,0,49,48.5
2018-12-09 11:04:05.7067,172.8,83.7,48.5,48.44,-90,19.93,64,66.3,66.9,0,49,48.5
2018-12-09 11:04:05.9567,172.8,83.7,48.5,48.44,-90,20.02,3,736.7,-61.2,26,49,48.5
2018-12-09 11:04:06.2067,172.8,83.7,48.5,48.44,-90,19.95,4,736.5,-60.9,26,49,48.5
2018-12-09 11:04:06.4567,172.8,83.7,48.5,48.44,-90,19.93,65,-45330,-45290,0,49,48.5
2018-12-09 11:04:06.7067,172.8,83.7,48.5,48.44,-90,19.91,66,3750,3750,0,49,48.5
2018-12-09 11:04:06.9567,172.8,83.7,48.5,48.44,-90,19.94,1,736.7,-61.2,27.5,49,48.5
2018-12-09 11:04:07.2067,172.8,83.7,48.5,48.44,-90,19.92,2,736.5,-60.9,27.5,49,48.5
2018-12-09 11:04:07.4567,172.8,83.7,48.5,48.44,-90,19.92,65,-45340,-45300,0,49,48.5
2018-12-09 11:04:07.7067,172.8,83.6,48.5,48.38,-89.9,19.93,51,3.76,3.74,0,49,48.5
2018-12-09 11:04:07.9568,172.8,83.6,48.5,48.38,-90,19.92,63,50,50,0,49,48.5
2018-12-09 11:04:08.2068,172.8,83.6,48.5,48.38,-90,19.91,67,32.4,32,0,49,48.5
2018-12-09 11:04:08.4568,172.8,83.6,48.5,48.38,-90,19.92,52,3.76,3.74,0,49,48.5
2018-12-09 11:04:08.7068,172.8,83.6,48.5,48.38,-90,19.93,6,-45330,32.4,3.7,49,48.5
2018-12-09 11:04:08.9568,172.8,83.6,48.5,48.38,-90,19.93,7,-45290,32,3.8,49,48.5
2018-12-09 11:04:09.2068,172.8,83.6,48.5,48.38,-89.9,19.93,1,736.7,-61.2,27.5,49,48.5
2018-12-09 11:04:09.4568,172.8,83.6,48.5,48.38,-90,19.93,2,736.5,-60.9,27.5,49,48.5
2018-12-09 11:04:09.7068,172.8,83.6,48.5,48.38,-90,19.9,61,737,731.8,0,49,48.5
2018-12-09 11:04:09.9568,172.8,83.6,48.5,48.38,-90,19.93,62,425,425,0,49,48.5
2018-12-09 11:04:10.2068,172.8,83.6,48.5,48.38,-90,19.92,64,66.3,67,0,49,48.5
2018-12-09 11:04:10.4568,172.8,83.6,48.5,48.38,-90,19.93,3,736.5,-61.2,26,48.5,48.5
2018-12-09 11:04:10.7068,172.8,83.5,48.5,48.32,-90,19.91,4,736.2,-60.9,26,48.5,48.5
2018-12-09 11:04:10.9568,172.8,83.5,48.5,48.32,-90,19.93,65,-45330,-45300,0,48.5,48.5
2018-12-09 11:04:11.2068,172.8,83.5,48.5,48.32,-90,19.93,66,3750,3750,0,48.5,48.5
2018-12-09 11:04:11.4568,172.8,83.5,48.5,48.32,-90,20,1,736.5,-61.2,27.5,48.5,48.5
2018-12-09 11:04:11.7068,172.8,83.5,48.5,48.32,-90,19.91,2,736.2,-60.9,27.5,48.5,48.5
2018-12-09 11:04:11.9568,172.8,83.5,48.5,48.32,-90,19.93,65,-45330,-45300,0,48.5,48.5
2018-12-09 11:04:12.2068,172.8,83.5,48.5,48.32,-89.9,19.93,51,3.76,3.74,0,48.5,48.5
2018-12-09 11:04:12.4568,172.8,83.5,48.5,48.32,-90,19.93,63,50,50,0,48.5,48.5
2018-12-09 11:04:12.7068,172.8,83.5,48.5,48.32,-90,19.91,67,32.4,32,0,48.5,48.5
2018-12-09 11:04:12.9568,172.8,83.5,48.5,48.32,-90,19.93,52,3.76,3.74,0,48.5,48.5
2018-12-09 11:04:13.2069,172.8,83.5,48.5,48.32,-90,19.92,6,-45320,32.4,3.7,48.5,48.5
2018-12-09 11:04:13.4569,172.8,83.5,48.5,48.32,-90,19.93,7,-45300,32,3.8,48.5,48.5
2018-12-09 11:04:13.7069,172.8,83.5,48.5,48.32,-89.9,19.93,1,736.5,-61.2,27.5,48.5,48.5
2018-12-09 11:04:13.9569,172.8,83.5,48.5,48.32,-90,19.94,2,736.2,-60.9,27.5,48.5,48.5
2018-12-09 11:04:14.2069,172.8,83.5,48.5,48.32,-90,19.94,61,736.9,731.6,0,48.5,48.5
2018-12-09 11:04:14.4568,172.8,83.5,48.5,48.32,-90,19.93,62,425,425,0,48.5,48.5
2018-12-09 11:04:14.7068,172.8,83.5,48.5,48.32,-90,19.92,64,66.3,66.9,0,48.5,48.5
2018-12-09 11:04:14.9568,172.8,83.5,48.5,48.32,-90,19.92,3,736.5,-61.2,26,48.5,48.5
2018-12-09 11:04:15.2068,172.8,83.5,48.5,48.32,-89.9,19.92,4,736.2,-60.9,26,48.5,48.5
2018-12-09 11:04:15.4568,172.8,83.5,48.5,48.32,-90,19.93,65,-45320,-45300,0,48.5,48.5
2018-12-09 11:04:15.7069,172.8,83.5,48.5,48.32,-90,19.95,66,3760,3750,0,48.5,48.5
2018-12-09 11:04:15.9569,172.8,83.4,48.5,48.26,-90,19.95,1,736.5,-61.2,27.5,48.5,48.5
2018-12-09 11:04:16.2069,172.8,83.4,48.5,48.26,-90,19.93,2,736.2,-60.9,27.5,48.5,48.5
2018-12-09 11:04:16.4568,172.8,83.4,48.5,48.26,-90,19.92,65,-45330,-45320,0,48.5,48.5
2018-12-09 11:04:16.7068,172.8,83.4,48.5,48.26,-90,19.92,51,3.76,3.74,0,48.5,48.5
2018-12-09 11:04:16.9568,172.8,83.4,48.5,48.26,-90,19.89,63,50,50,0,48.5,48.5
2018-12-09 11:04:17.2068,172.8,83.4,48.5,48.26,-90,19.94,67,32.4,32,0,48.5,48.5
2018-12-09 11:04:17.4568,172.8,83.4,48.5,48.26,-90,19.94,52,3.76,3.74,0,48.5,48.5
2018-12-09 11:04:17.7068,172.8,83.4,48.25,48.26,-90,19.91,6,-45320,32.4,3.7,48.5,48
2018-12-09 11:04:17.9569,172.8,83.4,48.25,48.26,-90,19.94,7,-45310,32,3.8,48.5,48
2018-12-09 11:04:18.2069,172.8,83.4,48.25,48.26,-90,19.93,1,736.2,-61.2,27.5,48.5,48
2018-12-09 11:04:18.4569,172.8,83.4,48.25,48.26,-90,19.92,2,736,-61.1,27.5,48.5,48
2018-12-09 11:04:18.7069,172.8,83.4,48.25,48.26,-90,19.89,61,736.8,731.5,0,48.5,48
2018-12-09 11:04:18.9569,172.8,83.4,48.25,48.26,-90,19.92,62,425,425,0,48.5,48
2018-12-09 11:04:19.2069,172.8,83.4,48.25,48.26,-90,19.99,64,66.2,66.9,0,48.5,48
2018-12-09 11:04:19.4569,172.8,83.4,48.25,48.26,-90,19.93,3,736.2,-61.2,26,48.5,48
2018-12-09 11:04:19.7069,172.8,83.4,48.25,48.26,-89.9,19.94,4,736,-61.1,26,48.5,48
2018-12-09 11:04:19.9569,172.8,83.4,48.25,48.26,-90,19.92,65,-45330,-45300,0,48.5,48
2018-12-09 11:04:20.2069,172.8,83.4,48.25,48.26,-90,19.92,66,3750,3750,0,48.5,48
2018-12-09 11:04:20.4569,172.8,83.4,48.25,48.26,-90,19.92,1,736.2,-61.2,27.5,48.5,48
2018-12-09 11:04:20.7070,172.8,83.4,48.25,48.26,-90,19.92,2,736,-61.1,27.5,48.5,48
2018-12-09 11:04:20.9570,172.8,83.3,48.25,48.21,-90,19.92,65,-45320,-45290,0,48.5,48
2018-12-09 11:04:21.2070,172.8,83.3,48.25,48.21,-89.9,19.92,51,3.76,3.74,0,48.5,48
2018-12-09 11:04:21.4570,172.8,83.3,48.25,48.21,-90,19.93,63,50,50,0,48.5,48
2018-12-09 11:04:21.7070,172.8,83.3,48.25,48.21,-90,19.93,67,32.4,32,0,48.5,48
2018-12-09 11:04:21.9569,172.8,83.3,48.25,48.21,-90,19.96,52,3.76,3.74,0,48.5,48
2018-12-09 11:04:22.2069,172.8,83.3,48.25,48.21,-90,19.94,6,-45340,32.4,3.7,48.5,48
2018-12-09 11:04:22.4569,172.8,83.3,48.25,48.21,-90,19.93,7,-45290,32,3.8,48.5,48
2018-12-09 11:04:22.7069,172.8,83.3,48.25,48.21,-89.9,19.94,1,736.2,-61.2,27.5,48.5,48
2018-12-09 11:04:22.9570,172.8,83.3,48.25,48.21,-90,19.93,2,736,-61.1,27.5,48.5,48
2018-12-09 11:04:23.2070,172.8,83.3,48.25,48.21,-90,19.93,61,736.7,731.4,0,48.5,48
2018-12-09 11:04:23.4570,172.8,83.3,48.25,48.21,-90,19.94,62,425,425,0,48.5,48
2018-12-09 11:04:23.7069,172.8,83.3,48.25,48.21,-90,19.93,64,66.2,66.9,0,48.5,48
2018-12-09 11:04:23.9569,172.8,83.3,48.25,48.21,-90,19.91,3,736.2,-61.2,26,48.5,48
2018-12-09 11:04:24.2069,172.8,83.3,48.25,48.21,-89.9,19.93,4,736,-61.1,26,48.5,48
2018-12-09 11:04:24.4570,172.8,83.3,48.25,48.21,-90,19.92,65,-45330,-45290,0,48.5,48
2018-12-09 11:04:24.7070,172.8,83.2,48.25,48.15,-90,19.93,66,3750,3750,0,48.5,48
2018-12-09 11:04:24.9570,172.8,83.2,48.25,48.15,-90,19.92,1,735.9,-61.2,27.5,48.5,48
2018-12-09 11:04:25.2070,172.8,83.2,48.25,48.15,-90,19.93,2,735.7,-61.1,27.5,48.5,48
2018-12-09 11:04:25.4570,172.8,83.2,48.25,48.15,-90,19.92,65,-45330,-45290,0,48.5,48
2018-12-09 11:04:25.7070,172.8,83.2,48.25,48.15,-90,19.92,51,3.76,3.74,0,48.5,48
2018-12-09 11:04:25.9570,172.8,83.2,48.25,48.15,-90,19.92,63,50,50,0,48.5,48
2018-12-09 11:04:26.2070,172.8,83.2,48.25,48.15,-90,19.94,67,32.4,32,0,48.5,48
2018-12-09 11:04:26.4570,172.8,83.2,48.25,48.15,-90,19.93,52,3.76,3.74,0,48.5,48
2018-12-09 11:04:26.7070,172.8,83.2,48.25,48.15,-90,19.94,6,-45330,32.4,3.7,48.5,48
2018-12-09 11:04:26.9570,172.8,83.2,48.25,48.15,-90,19.92,7,-45290,32,3.8,48.5,48
2018-12-09 11:04:27.2070,172.8,83.2,48.25,48.15,-89.9,19.93,1,735.9,-61.2,27.5,48.5,48
2018-12-09 11:04:27.4569,172.8,83.2,48.25,48.15,-90,19.93,2,735.7,-61.1,27.5,48.5,48
2018-12-09 11:04:27.7069,172.8,83.1,48.25,48.09,-90,19.93,61,736.4,731.3,0,48.5,48
2018-12-09 11:04:27.9569,172.8,83.1,48.25,48.09,-90,19.93,62,425,425,0,48.5,48
2018-12-09 11:04:28.2070,172.8,83.1,48.25,48.09,-90,19.92,64,66.3,66.9,0,48.5,48
2018-12-09 11:04:28.4570,172.8,83.1,48.25,48.09,-90,19.92,3,735.9,-61.2,26,48.5,48
2018-12-09 11:04:28.7070,172.8,83.1,48.25,48.09,-90,19.94,4,735.7,-61.1,26,48.5,48
2018-12-09 11:04:28.9570,172.8,83.1,48.25,48.09,-90,19.96,65,-45330,-45290,0,48.5,48
2018-12-09 11:04:29.2070,172.8,83.1,48.25,48.09,-90,19.93,66,3750,3750,0,48.5,48
2018-12-09 11:04:29.4570,172.8,83.1,48.25,48.09,-90,19.95,1,735.9,-61.2,27.5,48.5,48
2018-12-09 11:04:29.7070,172.8,83.1,48.25,48.09,-90,19.93,2,735.7,-61.1,27.5,48.5,48
2018-12-09 11:04:29.9570,172.8,83.1,48.25,48.09,-90,19.93,65,-45340,-45300,0,48.5,48
2018-12-09 11:04:30.2070,172.8,83.1,48.25,48.09,-90,19.93,51,3.76,3.74,0,48.5,48
2018-12-09 11:04:30.4570,172.8,83.1,48.25,48.09,-90,19.94,63,50,50,0,48.5,48
2018-12-09 11:04:30.7070,172.8,83.1,48.25,48.09,-90,19.92,67,32.4,32,0,48.5,48
2018-12-09 11:04:30.9570,172.8,83.1,48.25,48.09,-90,19.94,52,3.76,3.74,0,48.5,48
2018-12-09 11:04:31.2070,172.8,83.1,48.25,48.09,-90,19.92,6,-45340,32.4,3.7,48.5,48
2018-12-09 11:04:31.4570,172.8,83.1,48.25,48.09,-90,19.93,7,-45290,32,3.8,48.5,48
2018-12-09 11:04:31.7070,172.8,83.1,48.25,48.09,-89.9,19.92,1,735.9,-61.2,27.5,48.5,48
2018-12-09 11:04:31.9570,172.8,83.1,48.25,48.09,-90,19.96,2,735.7,-61.1,27.5,48.5,48
2018-12-09 11:04:32.2070,172.8,83.1,48.25,48.09,-90,19.93,61,736.4,731,0,48.5,48
2018-12-09 11:04:32.4570,172.8,83.1,48.25,48.09,-90,19.92,62,425,425,0,48.5,48
2018-12-09 11:04:32.7070,172.8,83.1,48.25,48.09,-90,19.93,64,66.2,66.8,0,48.5,48
2018-12-09 11:04:32.9570,172.8,83,48.25,48.03,-90,19.92,3,735.8,-61.2,26,48.5,48
2018-12-09 11:04:33.2071,172.8,83,48.25,48.03,-90,19.92,4,735.6,-61.1,26,48.5,48
2018-12-09 11:04:33.4571,172.8,83,48.25,48.03,-90,19.92,65,-45350,-45300,0,48.5,48
2018-12-09 11:04:33.7071,172.8,83,48.25,48.03,-90,19.93,66,3750,3750,0,48.5,48
2018-12-09 11:04:33.9571,172.8,83,48.25,48.03,-90,19.92,1,735.8,-61.2,27.5,48.5,48
2018-12-09 11:04:34.2071,172.8,83,48.25,48.03,-90,19.89,2,735.6,-61.1,27.5,48.5,48
2018-12-09 11:04:34.4570,172.8,83,48.25,48.03,-90,19.94,65,-45340,-45290,0,48.5,48
2018-12-09 11:04:34.7070,172.8,83,48.25,48.03,-90,19.92,51,3.76,3.74,0,48.5,48
2018-12-09 11:04:34.9570,172.8,83,48.25,48.03,-90,19.92,63,50,50,0,48.5,48
2018-12-09 11:04:35.2070,172.8,83,48.25,48.03,-90,19.91,67,32.4,32,0,48.5,48
2018-12-09 11:04:35.4571,172.8,83,48.25,48.03,-90,19.93,52,3.76,3.73,0,48.5,48
2018-12-09 11:04:35.7071,172.8,83,48.25,48.03,-90,19.94,6,-45340,32.4,3.7,48.5,48
2018-12-09 11:04:35.9571,172.8,83,48.25,48.03,-90,19.94,7,-45290,32,3.8,48.5,48
2018-12-09 11:04:36.2071,172.8,83,48.25,48.03,-90,19.92,1,735.8,-61.2,27.5,48.5,48
2018-12-09 11:04:36.4570,172.8,83,48.25,48.03,-90,19.93,2,735.6,-61.1,27.5,48.5,48
2018-12-09 11:04:36.7070,172.8,83,48.25,48.03,-90,19.93,61,736.2,731,0,48.5,48
2018-12-09 11:04:36.9571,172.8,83,48.25,48.03,-90,19.93,62,425,425,0,48.5,48
2018-12-09 11:04:37.2071,172.8,83,48.25,48.03,-90,19.92,64,66.2,66.8,0,48.5,48
2018-12-09 11:04:37.4571,172.8,83,48.25,48.03,-90,19.92,3,735.8,-61.2,26,48.5,48
2018-12-09 11:04:37.7071,172.8,83,48.25,48.03,-90,19.98,4,735.6,-61.1,26,48.5,48
2018-12-09 11:04:37.9571,172.8,82.9,48.25,47.97,-90,19.93,65,-45340,-45290,0,48.5,48
2018-12-09 11:04:38.2071,172.8,82.9,48.25,47.97,-90,19.94,66,3750,3750,0,48.5,48
2018-12-09 11:04:38.4571,172.8,82.9,48.25,47.97,-90,19.93,1,735.8,-61.2,27.5,48.5,48
2018-12-09 11:04:38.7071,172.8,82.9,48.25,47.97,-90,19.93,2,735.6,-61.1,27.5,48.5,48
2018-12-09 11:04:38.9571,172.8,82.9,48.25,47.97,-90,19.93,65,-45350,-45300,0,48.5,48
2018-12-09 11:04:39.2071,172.8,82.9,48.25,47.97,-90,19.91,51,3.76,3.74,0,48.5,48
2018-12-09 11:04:39.4571,172.8,82.9,48.25,47.97,-90,19.93,63,50,50,0,48.5,48
2018-12-09 11:04:39.7071,172.8,82.9,48.25,47.97,-90,19.94,67,32.4,32,0,48.5,48
2018-12-09 11:04:39.9571,172.8,82.9,48.25,47.97,-90,19.93,52,3.76,3.74,0,48.5,48
2018-12-09 11:04:40.2071,172.8,82.9,48.25,47.97,-90,19.93,6,-45350,32.4,3.7,48.5,48
2018-12-09 11:04:40.4571,172.8,82.9,48.25,47.97,-90,19.92,7,-45290,32,3.8,48.5,48
2018-12-09 11:04:40.7071,172.8,82.9,48.25,47.97,-90,19.93,1,735.6,-61.2,27.5,48.5,48
2018-12-09 11:04:40.9571,172.8,82.9,48.25,47.97,-90,19.92,2,735.4,-61.1,27.5,48.5,48
2018-12-09 11:04:41.2071,172.8,82.9,48.25,47.97,-90,19.92,61,736,730.8,0,48.5,48
2018-12-09 11:04:41.4571,172.8,82.9,48.25,47.97,-90,19.93,62,425,425,0,48.5,48
2018-12-09 11:04:41.7071,172.8,82.9,48.25,47.97,-90,19.94,64,66.3,66.9,0,48.5,48
2018-12-09 11:04:41.9571,172.8,82.9,48.25,47.97,-90,19.88,3,735.6,-61.2,26,48.5,48
2018-12-09 11:04:42.2071,172.8,82.9,48.25,47.97,-90,19.93,4,735.4,-61.1,26,48.5,48
2018-12-09 11:04:42.4571,172.8,82.9,48.25,47.97,-90,19.91,65,-45350,-45290,0,48.5,48
2018-12-09 11:04:42.7071,172.8,82.8,48.25,47.92,-90,19.92,66,3760,3760,0,48.5,48
2018-12-09 11:04:42.9571,172.8,82.8,48,47.92,-90,19.92,1,735.6,-61.2,27.5,48.5,48
2018-12-09 11:04:43.2071,172.8,82.8,48,47.92,-90,19.92,2,735.4,-61.1,27.5,48.5,48
2018-12-09 11:04:43.4571,172.8,82.8,48,47.92,-90.1,19.91,65,-45340,-45290,0,48.5,48
2018-12-09 11:04:43.7071,172.8,82.8,48,47.92,-90,19.92,51,3.76,3.74,0,48.5,48
2018-12-09 11:04:43.9571,172.8,82.8,48,47.92,-90,19.93,63,50,50,0,48.5,48
2018-12-09 11:04:44.2071,172.8,82.8,48,47.92,-90,19.93,67,32.4,32,0,48.5,48
2018-12-09 11:04:44.4571,172.8,82.8,48,47.92,-90,19.92,52,3.76,3.74,0,48.5,48
2018-12-09 11:04:44.7071,172.8,82.8,48,47.92,-90,19.93,6,-45340,32.4,3.7,48.5,48
2018-12-09 11:04:44.9571,172.8,82.8,48,47.92,-90,19.93,7,-45300,32,3.8,48.5,48
2018-12-09 11:04:45.2071,172.8,82.8,48,47.92,-90,19.93,1,735.6,-61.2,27.5,48.5,48
2018-12-09 11:04:45.4571,172.8,82.7,48,47.86,-90,19.93,2,735.4,-61.1,27.5,48.5,48
2018-12-09 11:04:45.7071,172.8,82.7,48,47.86,-90,19.92,61,735.9,730.8,0,48.5,48
2018-12-09 11:04:45.9571,172.8,82.7,48,47.86,-90,19.93,62,425,425,0,48.5,48
2018-12-09 11:04:46.2071,172.8,82.7,48,47.86,-90,19.93,64,66.3,66.9,0,48.5,48
2018-12-09 11:04:46.4572,172.8,82.7,48,47.86,-90,19.92,3,735.6,-61.2,26,48.5,48
2018-12-09 11:04:46.7072,172.8,82.7,48,47.86,-90,19.93,4,735.4,-61.1,26,48,48
2018-12-09 11:04:46.9572,172.8,82.7,48,47.86,-90,19.94,65,-45330,-45290,0,48,48
2018-12-09 11:04:47.2072,172.8,82.7,48,47.86,-90,19.89,66,3750,3750,0,48,48
2018-12-09 11:04:47.4572,172.8,82.7,48,47.86,-90,19.95,1,735.4,-61.2,27.5,48,48
2018-12-09 11:04:47.7072,172.8,82.7,48,47.86,-90,19.93,2,735.2,-61.1,27.5,48,48
2018-12-09 11:04:47.9571,172.8,82.7,48,47.86,-90,19.94,65,-45340,-45310,0,48,48
2018-12-09 11:04:48.2072,172.8,82.7,48,47.86,-90,19.92,51,3.76,3.74,0,48,48
2018-12-09 11:04:48.4572,172.8,82.7,48,47.86,-90,19.92,63,50,50,0,48,48
2018-12-09 11:04:48.7072,172.8,82.7,48,47.86,-90,19.91,67,32.4,32,0,48,48
2018-12-09 11:04:48.9572,172.8,82.7,48,47.86,-90,19.93,52,3.76,3.73,0,48,48
2018-12-09 11:04:49.2072,172.8,82.7,48,47.86,-90,19.92,6,-45330,32.4,3.7,48,48
2018-12-09 11:04:49.4572,172.8,82.7,48,47.86,-90,19.92,7,-45300,32,3.8,48,48
2018-12-09 11:04:49.7072,172.8,82.7,48,47.86,-90,19.91,1,735.4,-61.2,27.5,48,48
2018-12-09 11:04:49.9572,172.8,82.7,48,47.86,-89.9,19.93,2,735.2,-61.1,27.5,48,48
2018-12-09 11:04:50.2072,172.8,82.7,48,47.86,-90,19.91,61,735.8,730.5,0,48,48
2018-12-09 11:04:50.4572,172.8,82.7,48,47.86,-90,19.92,62,425,425,0,48,48
2018-12-09 11:04:50.7072,172.8,82.7,48,47.86,-90,19.92,64,66.2,66.9,0,48,48
2018-12-09 11:04:50.9572,172.8,82.6,48,47.8,-90,19.93,3,735.4,-61.2,26,48,48
2018-12-09 11:04:51.2072,172.8,82.6,48,47.8,-90,19.92,4,735.2,-61.1,26,48,48
2018-12-09 11:04:51.4572,172.8,82.6,48,47.8,-90,19.92,65,-45330,-45310,0,48,48
2018-12-09 11:04:51.7072,172.8,82.6,48,47.8,-90,19.89,66,3750,3750,0,48,48
2018-12-09 11:04:51.9572,172.8,82.6,48,47.8,-90,19.93,1,735.4,-61.2,27.5,48,48
2018-12-09 11:04:52.2072,172.8,82.6,48,47.8,-90,19.93,2,735.2,-61.1,27.5,48,48
2018-12-09 11:04:52.4572,172.8,82.6,48,47.8,-90,19.9,65,-45320,-45300,0,48,48
2018-12-09 11:04:52.7072,172.8,82.6,48,47.8,-90,19.92,51,3.76,3.74,0,48,48
2018-12-09 11:04:52.9572,172.8,82.6,48,47.8,-90,19.93,63,50,50,0,48,48
2018-12-09 11:04:53.2072,172.8,82.6,48,47.8,-90,19.92,67,32.4,32,0,48,48
2018-12-09 11:04:53.4572,172.8,82.6,48,47.8,-90,19.92,52,3.76,3.73,0,48,48
2018-12-09 11:04:53.7072,172.8,82.6,48,47.8,-90,19.92,6,-45330,32.4,3.7,48,48
2018-12-09 11:04:53.9572,172.8,82.6,48,47.8,-90,19.94,7,-45310,32,3.8,48,48
2018-12-09 11:04:54.2072,172.8,82.5,48,47.74,-90,19.92,1,735.1,-61.2,27.5,48,48
2018-12-09 11:04:54.4572,172.8,82.5,48,47.74,-90,19.93,2,734.9,-61.1,27.5,48,48
2018-12-09 11:04:54.7072,172.8,82.5,48,47.74,-90,19.92,61,735.6,730.5,0,48,48
2018-12-09 11:04:54.9573,172.8,82.5,48,47.74,-90,19.93,62,425,425,0,48,48
2018-12-09 11:04:55.2073,172.8,82.5,48,47.74,-90,19.93,64,66.2,66.9,0,48,48
2018-12-09 11:04:55.4573,172.8,82.5,48,47.74,-90,19.93,3,735.1,-61.2,26,48,48
2018-12-09 11:04:55.7073,172.8,82.5,47.75,47.74,-90,19.94,4,734.9,-61.1,26,48,48
2018-12-09 11:04:55.9573,172.8,82.5,47.75,47.74,-90,19.91,65,-45330,-45310,0,48,48
2018-12-09 11:04:56.2073,172.8,82.5,47.75,47.74,-90,19.92,66,3750,3740,0,48,48
2018-12-09 11:04:56.4573,172.8,82.5,47.75,47.74,-90,19.93,1,735.1,-61.2,27.5,48,48
2018-12-09 11:04:56.7073,172.8,82.5,47.75,47.74,-90,19.92,2,734.9,-61.1,27.5,48,48
2018-12-09 11:04:56.9573,172.8,82.5,47.75,47.74,-90,19.94,65,-45330,-45300,0,48,48
2018-12-09 11:04:57.2073,172.8,82.5,47.75,47.74,-90,19.93,51,3.76,3.73,0,48,48
2018-12-09 11:04:57.4573,172.8,82.5,47.75,47.74,-90,19.92,63,50,50,0,48,48
2018-12-09 11:04:57.7073,172.8,82.5,47.75,47.74,-90,19.96,67,32.4,32,0,48,48
2018-12-09 11:04:57.9573,172.8,82.5,47.75,47.74,-90,19.96,52,3.76,3.73,0,48,48
2018-12-09 11:04:58.2073,172.8,82.5,47.75,47.74,-90,19.97,6,-45320,32.4,3.7,48,48
2018-12-09 11:04:58.4573,172.8,82.5,47.75,47.74,-90,19.96,7,-45300,32,3.8,48,48
2018-12-09 11:04:58.7073,172.8,82.5,47.75,47.74,-90,19.91,1,735.1,-61.2,27.5,48,48
2018-12-09 11:04:58.9573,172.8,82.5,47.75,47.74,-89.9,19.92,2,734.9,-61.1,27.5,48,48
2018-12-09 11:04:59.2073,172.8,82.5,47.75,47.74,-89.9,19.92,61,735.6,730.4,0,48,48
2018-12-09 11:04:59.4573,172.8,82.5,47.75,47.74,-90,19.93,62,425,425,0,48,48
2018-12-09 11:04:59.7073,172.8,82.5,47.75,47.74,-90,19.93,64,66.2,66.9,0,48,48
2018-12-09 11:04:59.9573,172.8,82.5,47.75,47.74,-90,19.93,3,735.1,-61.2,26,48,48
2018-12-09 11:05:00.2073,172.8,82.5,47.75,47.74,-90,19.88,4,734.9,-61.1,26,48,48
2018-12-09 11:05:00.4573,172.8,82.5,47.75,47.74,-90,19.94,65,-45330,-45290,0,48,48
2018-12-09 11:05:00.7073,172.8,82.4,47.75,47.69,-90,19.92,66,3750,3750,0,48,48
2018-12-09 11:05:00.9573,172.8,82.4,47.75,47.69,-90,19.94,1,735.1,-61.2,27.5,48,48
2018-12-09 11:05:01.2072,172.8,82.4,47.75,47.69,-90,19.93,2,734.7,-61.1,27.5,48,47.5
2018-12-09 11:05:01.4573,172.8,82.4,47.75,47.69,-90,19.93,65,-45330,-45300,0,48,47.5
2018-12-09 11:05:01.7073,172.8,82.4,47.75,47.69,-90,19.93,51,3.76,3.73,0,48,47.5
2018-12-09 11:05:01.9573,172.8,82.4,47.75,47.69,-89.9,19.93,63,50,50,0,48,47.5
2018-12-09 11:05:02.2073,172.8,82.4,47.75,47.69,-90,19.92,67,32.4,32,0,48,47.5
2018-12-09 11:05:02.4573,172.8,82.4,47.75,47.69,-90,19.92,52,3.76,3.73,0,48,47.5
2018-12-09 11:05:02.7073,172.8,82.4,47.75,47.69,-90,19.92,6,-45330,32.4,3.7,48,47.5
2018-12-09 11:05:02.9573,172.8,82.4,47.75,47.69,-90,19.91,7,-45290,32,3.8,48,47.5
