Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 11:05:03.2073,172.8,82.4,47.75,47.69,-90,19.92,1,734.9,-61.2,27.5,48,47.5
2018-12-09 11:05:03.4574,172.8,82.4,47.75,47.69,-90,19.93,2,734.7,-61.1,27.5,48,47.5
2018-12-09 11:05:03.7074,172.8,82.3,47.75,47.63,-89.9,19.85,61,735.5,730.2,0,48,47.5
2018-12-09 11:05:03.9574,172.8,82.3,47.75,47.63,-90,19.94,62,425,425,0,48,47.5
2018-12-09 11:05:04.2074,172.8,82.3,47.75,47.63,-90,19.93,64,66.3,66.9,0,48,47.5
2018-12-09 11:05:04.4574,172.8,82.3,47.75,47.63,-90,19.93,3,734.9,-61.2,26,48,47.5
2018-12-09 11:05:04.7074,172.8,82.3,47.75,47.63,-90,19.93,4,734.7,-61.1,26,48,47.5
2018-12-09 11:05:04.9574,172.8,82.3,47.75,47.63,-90,19.92,65,-45330,-45290,0,48,47.5
2018-12-09 11:05:05.2074,172.8,82.3,47.75,47.63,-89.9,19.93,66,3740,3740,0,48,47.5
2018-12-09 11:05:05.4574,172.8,82.3,47.75,47.63,-90,19.91,1,734.9,-61.2,27.5,48,47.5
2018-12-09 11:05:05.7074,172.8,82.3,47.75,47.63,-90,19.91,2,734.7,-61.1,27.5,48,47.5
2018-12-09 11:05:05.9574,172.8,82.3,47.75,47.63,-90,19.92,65,-45350,-45300,0,48,47.5
2018-12-09 11:05:06.2074,172.8,82.3,47.75,47.63,-90,19.92,51,3.76,3.73,0,48,47.5
2018-12-09 11:05:06.4574,172.8,82.3,47.75,47.63,-90,19.92,63,50,50,0,48,47.5
2018-12-09 11:05:06.7074,172.8,82.3,47.75,47.63,-90,19.94,67,32.4,32,0,48,47.5
2018-12-09 11:05:06.9574,172.8,82.3,47.75,47.63,-90,19.92,52,3.76,3.73,0,48,47.5
2018-12-09 11:05:07.2075,172.8,82.3,47.75,47.63,-90,19.93,6,-45330,32.4,3.7,48,47.5
2018-12-09 11:05:07.4575,172.8,82.3,47.75,47.63,-90,19.92,7,-45280,32,3.8,48,47.5
2018-12-09 11:05:07.7075,172.8,82.3,47.75,47.63,-90,19.92,1,734.9,-61.2,27.5,48,47.5
2018-12-09 11:05:07.9575,172.8,82.3,47.75,47.63,-90,19.94,2,734.7,-61.1,27.5,48,47.5
2018-12-09 11:05:08.2075,172.8,82.3,47.75,47.63,-90,19.93,61,735.1,729.9,0,48,47.5
2018-12-09 11:05:08.4575,172.8,82.3,47.75,47.63,-89.9,19.93,62,425,425,0,48,47.5
2018-12-09 11:05:08.7075,172.8,82.3,47.75,47.63,-90,19.93,64,66.2,66.8,0,48,47.5
2018-12-09 11:05:08.9575,172.8,82.3,47.75,47.63,-90,19.93,3,734.8,-61.2,26,48,47.5
2018-12-09 11:05:09.2074,172.8,82.2,47.75,47.57,-90,19.93,4,734.5,-61.1,26,48,47.5
2018-12-09 11:05:09.4574,172.8,82.2,47.75,47.57,-90,19.92,65,-45350,-45300,0,48,47.5
2018-12-09 11:05:09.7074,172.8,82.2,47.75,47.57,-90,19.93,66,3760,3760,0,48,47.5
2018-12-09 11:05:09.9574,172.8,82.2,47.75,47.57,-90,19.92,1,734.8,-61.2,27.5,48,47.5
2018-12-09 11:05:10.2075,172.8,82.2,47.75,47.57,-90,19.93,2,734.5,-61.1,27.5,48,47.5
2018-12-09 11:05:10.4575,172.8,82.2,47.75,47.57,-90,19.86,65,-45330,-45280,0,48,47.5
2018-12-09 11:05:10.7075,172.8,82.2,47.75,47.57,-90,19.92,51,3.75,3.73,0,48,47.5
2018-12-09 11:05:10.9575,172.8,82.1,47.75,47.51,-90,19.92,63,50,50,0,48,47.5
2018-12-09 11:05:11.2075,172.8,82.1,47.75,47.51,-89.9,19.93,67,32.4,32,0,48,47.5
2018-12-09 11:05:11.4575,172.8,82.1,47.75,47.51,-90,19.93,52,3.76,3.73,0,48,47.5
2018-12-09 11:05:11.7075,172.8,82.1,47.75,47.51,-90,19.93,6,-45350,32.4,3.7,48,47.5
2018-12-09 11:05:11.9575,172.8,82.1,47.75,47.51,-90,19.92,7,-45300,32,3.8,48,47.5
2018-12-09 11:05:12.2075,172.8,82.1,47.75,47.51,-90,19.93,1,734.8,-61.2,27.5,48,47.5
2018-12-09 11:05:12.4575,172.8,82.1,47.75,47.51,-90,19.92,2,734.5,-61.1,27.5,48,47.5
2018-12-09 11:05:12.7075,172.8,82.1,47.75,47.51,-90,19.92,61,735.2,729.9,0,48,47.5
2018-12-09 11:05:12.9575,172.8,82.1,47.75,47.51,-89.9,19.93,62,425,425,0,48,47.5
2018-12-09 11:05:13.2075,172.8,82.1,47.75,47.51,-90,19.92,64,66.3,66.9,0,48,47.5
2018-12-09 11:05:13.4575,172.8,82.1,47.75,47.51,-90,19.93,3,734.8,-61.2,26,48,47.5
2018-12-09 11:05:13.7075,172.8,82.1,47.75,47.51,-90,19.93,4,734.5,-61.1,26,48,47.5
2018-12-09 11:05:13.9575,172.8,82.1,47.75,47.51,-90,19.92,65,-45340,-45290,0,48,47.5
2018-12-09 11:05:14.2075,172.8,82.1,47.75,47.51,-90,19.93,66,3750,3750,0,48,47.5
2018-12-09 11:05:14.4575,172.8,82.1,47.75,47.51,-90,19.93,1,734.8,-61.2,27.5,48,47.5
2018-12-09 11:05:14.7075,172.8,82.1,47.75,47.51,-90,19.92,2,734.5,-61.1,27.5,48,47.5
2018-12-09 11:05:14.9575,172.8,82.1,47.75,47.51,-90,19.92,65,-45340,-45290,0,48,47.5
2018-12-09 11:05:15.2075,172.8,82.1,47.75,47.51,-90.1,19.93,51,3.75,3.73,0,48,47.5
2018-12-09 11:05:15.4575,172.8,82.1,47.75,47.51,-90,19.93,63,50,50,0,48,47.5
2018-12-09 11:05:15.7075,172.8,82.1,47.75,47.51,-90,19.97,67,32.4,32,0,48,47.5
2018-12-09 11:05:15.9575,172.8,82.1,47.75,47.51,-89.9,19.88,52,3.75,3.73,0,48,47.5
2018-12-09 11:05:16.2075,172.8,82.1,47.75,47.51,-90,19.94,6,-45340,32.4,3.7,48,47.5
2018-12-09 11:05:16.4575,172.8,82.1,47.75,47.51,-90,19.91,7,-45290,32,3.8,48,47.5
2018-12-09 11:05:16.7075,172.8,82.1,47.75,47.51,-90,19.91,1,734.6,-61.4,27.5,48,47.5
2018-12-09 11:05:16.9575,172.8,82.1,47.75,47.51,-90,19.92,2,734.3,-61.1,27.5,48,47.5
2018-12-09 11:05:17.2075,172.8,82.1,47.75,47.51,-90,19.93,61,735,729.8,0,48,47.5
2018-12-09 11:05:17.4575,172.8,82.1,47.75,47.51,-90,19.94,62,425,425,0,48,47.5
2018-12-09 11:05:17.7075,172.8,82.1,47.75,47.51,-90,19.92,64,66.3,66.9,0,48,47.5
2018-12-09 11:05:17.9575,172.8,82.1,47.75,47.51,-90,19.92,3,734.6,-61.4,26,48,47.5
2018-12-09 11:05:18.2075,172.8,82.1,47.75,47.51,-90,19.94,4,734.3,-61.1,26,48,47.5
2018-12-09 11:05:18.4574,172.8,82.1,47.75,47.51,-90,19.91,65,-45350,-45300,0,48,47.5
2018-12-09 11:05:18.7074,172.8,82.1,47.75,47.51,-90,19.91,66,3750,3750,0,48,47.5
2018-12-09 11:05:18.9575,172.8,82.1,47.75,47.51,-90,19.93,1,734.6,-61.4,27.5,48,47.5
2018-12-09 11:05:19.2075,172.8,82.1,47.75,47.51,-90,19.92,2,734.3,-61.1,27.5,48,47.5
2018-12-09 11:05:19.4575,172.8,82.1,47.75,47.51,-90,19.93,65,-45340,-45290,0,48,47.5
2018-12-09 11:05:19.7075,172.8,82.1,47.75,47.51,-90,19.92,51,3.75,3.73,0,48,47.5
2018-12-09 11:05:19.9575,172.8,82.1,47.75,47.51,-90,19.92,63,50,50,0,48,47.5
2018-12-09 11:05:20.2075,172.8,82.1,47.75,47.51,-90,19.93,67,32.4,32,0,48,47.5
2018-12-09 11:05:20.4575,172.8,82.1,47.75,47.51,-90,19.92,52,3.75,3.73,0,48,47.5
2018-12-09 11:05:20.7075,172.8,81.9,47.75,47.4,-90,19.97,6,-45350,32.4,3.7,48,47.5
2018-12-09 11:05:20.9574,172.8,81.9,47.5,47.4,-90,19.92,7,-45290,32,3.8,48,47.5
2018-12-09 11:05:21.2074,172.8,81.9,47.5,47.4,-90,19.94,1,734.6,-61.4,27.5,48,47.5
2018-12-09 11:05:21.4574,172.8,81.9,47.5,47.4,-90,19.91,2,734.3,-61.1,27.5,48,47.5
2018-12-09 11:05:21.7074,172.8,81.9,47.5,47.4,-90,19.93,61,734.9,729.8,0,48,47.5
2018-12-09 11:05:21.9574,172.8,81.9,47.5,47.4,-90,19.92,62,425,425,0,48,47.5
2018-12-09 11:05:22.2075,172.8,81.9,47.5,47.4,-90,19.93,64,66.4,67,0,48,47.5
2018-12-09 11:05:22.4575,172.8,81.9,47.5,47.4,-90,19.92,3,734.6,-61.4,26,48,47.5
2018-12-09 11:05:22.7076,172.8,81.9,47.5,47.4,-90,19.92,4,734.3,-61.1,26,48,47.5
2018-12-09 11:05:22.9576,172.8,81.9,47.5,47.4,-90,19.93,65,-45340,-45290,0,47.5,47.5
2018-12-09 11:05:23.2075,172.8,81.9,47.5,47.4,-90,19.92,66,3750,3750,0,47.5,47.5
2018-12-09 11:05:23.4575,172.8,81.9,47.5,47.4,-89.9,19.94,1,734.4,-61.4,27.5,47.5,47.5
2018-12-09 11:05:23.7075,172.8,81.9,47.5,47.4,-90,19.94,2,734.2,-61.1,27.5,47.5,47.5
2018-12-09 11:05:23.9575,172.8,81.9,47.5,47.4,-90,19.95,65,-45330,-45290,0,47.5,47.5
2018-12-09 11:05:24.2075,172.8,81.9,47.5,47.4,-90,19.92,51,3.75,3.73,0,47.5,47.5
2018-12-09 11:05:24.4575,172.8,81.9,47.5,47.4,-90,19.93,63,50,50,0,47.5,47.5
2018-12-09 11:05:24.7075,172.8,81.9,47.5,47.4,-90,19.92,67,32.4,32,0,47.5,47.5
2018-12-09 11:05:24.9575,172.8,81.9,47.5,47.4,-89.9,19.92,52,3.75,3.73,0,47.5,47.5
2018-12-09 11:05:25.2075,172.8,81.9,47.5,47.4,-90,19.92,6,-45330,32.4,3.7,47.5,47.5
2018-12-09 11:05:25.4576,172.8,81.9,47.5,47.4,-90,19.93,7,-45290,32,3.8,47.5,47.5
2018-12-09 11:05:25.7076,172.8,81.9,47.5,47.4,-90,19.92,1,734.4,-61.4,27.5,47.5,47.5
2018-12-09 11:05:25.9576,172.8,81.8,47.5,47.34,-90,19.83,2,734.2,-61.1,27.5,47.5,47.5
2018-12-09 11:05:26.2076,172.8,81.8,47.5,47.34,-90,19.89,61,734.9,729.6,0,47.5,47.5
2018-12-09 11:05:26.4576,172.8,81.8,47.5,47.34,-90,19.93,62,425,425,0,47.5,47.5
2018-12-09 11:05:26.7076,172.8,81.8,47.5,47.34,-90,19.93,64,66.2,66.9,0,47.5,47.5
2018-12-09 11:05:26.9576,172.8,81.8,47.5,47.34,-90,19.93,3,734.4,-61.4,26,47.5,47.5
2018-12-09 11:05:27.2076,172.8,81.7,47.5,47.28,-90,19.92,4,734.2,-61.1,26,47.5,47.5
2018-12-09 11:05:27.4576,172.8,81.7,47.5,47.28,-90,19.92,65,-45340,-45300,0,47.5,47.5
2018-12-09 11:05:27.7076,172.8,81.7,47.5,47.28,-90,19.93,66,3750,3750,0,47.5,47.5
2018-12-09 11:05:27.9576,172.8,81.7,47.5,47.28,-89.9,19.93,1,734.4,-61.4,27.5,47.5,47.5
2018-12-09 11:05:28.2076,172.8,81.7,47.5,47.28,-89.9,19.92,2,734.2,-61.1,27.5,47.5,47.5
2018-12-09 11:05:28.4576,172.8,81.7,47.5,47.28,-90,19.89,65,-45320,-45300,0,47.5,47.5
2018-12-09 11:05:28.7076,172.8,81.7,47.5,47.28,-90,19.93,51,3.75,3.73,0,47.5,47.5
2018-12-09 11:05:28.9576,172.8,81.7,47.5,47.28,-90,19.93,63,50,50,0,47.5,47.5
2018-12-09 11:05:29.2076,172.8,81.7,47.5,47.28,-90,19.93,67,32.4,32,0,47.5,47.5
2018-12-09 11:05:29.4576,172.8,81.7,47.5,47.28,-89.9,19.91,52,3.75,3.73,0,47.5,47.5
2018-12-09 11:05:29.7076,172.8,81.7,47.5,47.28,-90,19.92,6,-45330,32.4,3.7,47.5,47.5
2018-12-09 11:05:29.9575,172.8,81.7,47.5,47.28,-90,19.92,7,-45310,32,3.8,47.5,47.5
2018-12-09 11:05:30.2076,172.8,81.7,47.5,47.28,-90,19.93,1,734.2,-61.4,27.5,47.5,47.5
2018-12-09 11:05:30.4576,172.8,81.7,47.5,47.28,-90,19.92,2,734,-61.1,27.5,47.5,47.5
2018-12-09 11:05:30.7076,172.8,81.7,47.5,47.28,-90,19.93,61,734.7,729.5,0,47.5,47.5
2018-12-09 11:05:30.9577,172.8,81.7,47.5,47.28,-90,19.93,62,425,425,0,47.5,47.5
2018-12-09 11:05:31.2077,172.8,81.7,47.5,47.28,-89.9,19.91,64,66.2,66.9,0,47.5,47.5
2018-12-09 11:05:31.4577,172.8,81.7,47.5,47.28,-90,19.95,3,734.2,-61.4,26,47.5,47.5
2018-12-09 11:05:31.7077,172.8,81.7,47.5,47.28,-90,19.94,4,734,-61.1,26,47.5,47.5
2018-12-09 11:05:31.9577,172.8,81.7,47.5,47.28,-90,19.93,65,-45330,-45310,0,47.5,47.5
2018-12-09 11:05:32.2077,172.8,81.7,47.5,47.28,-90,19.9,66,3760,3760,0,47.5,47.5
2018-12-09 11:05:32.4577,172.8,81.7,47.5,47.28,-89.9,19.92,1,734.2,-61.4,27.5,47.5,47.5
2018-12-09 11:05:32.7077,172.8,81.7,47.5,47.28,-90,19.93,2,734,-61.1,27.5,47.5,47.5
2018-12-09 11:05:32.9577,172.8,81.7,47.5,47.28,-90,19.91,65,-45330,-45310,0,47.5,47.5
2018-12-09 11:05:33.2077,172.8,81.7,47.5,47.28,-90,19.92,51,3.75,3.73,0,47.5,47.5
2018-12-09 11:05:33.4577,172.8,81.7,47.5,47.28,-90,19.93,63,50,50,0,47.5,47.5
2018-12-09 11:05:33.7077,172.8,81.7,47.25,47.28,-90,19.92,67,32.4,32,0,47.5,47.5
2018-12-09 11:05:33.9577,172.8,81.7,47.25,47.28,-90,19.93,52,3.75,3.73,0,47.5,47.5
2018-12-09 11:05:34.2077,172.8,81.7,47.25,47.28,-90,19.92,6,-45330,32.4,3.7,47.5,47.5
2018-12-09 11:05:34.4577,172.8,81.7,47.25,47.28,-90,19.92,7,-45310,32,3.8,47.5,47.5
2018-12-09 11:05:34.7077,172.8,81.7,47.25,47.28,-90,19.91,1,734.2,-61.4,27.5,47.5,47.5
2018-12-09 11:05:34.9577,172.8,81.7,47.25,47.28,-90,19.92,2,734,-61.1,27.5,47.5,47.5
2018-12-09 11:05:35.2077,172.8,81.7,47.25,47.28,-90,19.93,61,734.7,729.4,0,47.5,47.5
2018-12-09 11:05:35.4577,172.8,81.7,47.25,47.28,-90,19.92,62,425,425,0,47.5,47.5
2018-12-09 11:05:35.7077,172.8,81.6,47.25,47.22,-89.9,19.94,64,66.2,66.8,0,47.5,47.5
2018-12-09 11:05:35.9577,172.8,81.6,47.25,47.22,-89.9,19.92,3,734.2,-61.4,26,47.5,47.5
2018-12-09 11:05:36.2077,172.8,81.6,47.25,47.22,-90,19.93,4,734,-61.1,26,47.5,47.5
2018-12-09 11:05:36.4577,172.8,81.6,47.25,47.22,-90,19.91,65,-45330,-45300,0,47.5,47.5
2018-12-09 11:05:36.7077,172.8,81.6,47.25,47.22,-90,19.92,66,3760,3760,0,47.5,47.5
2018-12-09 11:05:36.9577,172.8,81.6,47.25,47.22,-90,19.92,1,734.2,-61.4,27.5,47.5,47.5
2018-12-09 11:05:37.2077,172.8,81.6,47.25,47.22,-89.9,19.91,2,734,-61.1,27.5,47.5,47.5
2018-12-09 11:05:37.4577,172.8,81.6,47.25,47.22,-90,19.94,65,-45330,-45300,0,47.5,47.5
2018-12-09 11:05:37.7077,172.8,81.6,47.25,47.22,-90,19.94,51,3.75,3.73,0,47.5,47
2018-12-09 11:05:37.9577,172.8,81.6,47.25,47.22,-90,19.92,63,50,50,0,47.5,47
2018-12-09 11:05:38.2077,172.8,81.6,47.25,47.22,-90,19.92,67,32.4,32,0,47.5,47
2018-12-09 11:05:38.4577,172.8,81.6,47.25,47.22,-90,19.92,52,3.75,3.73,0,47.5,47
2018-12-09 11:05:38.7077,172.8,81.5,47.25,47.16,-90,19.93,6,-45330,32.4,3.7,47.5,47
2018-12-09 11:05:38.9577,172.8,81.5,47.25,47.16,-90,19.92,7,-45290,32,3.8,47.5,47
2018-12-09 11:05:39.2077,172.8,81.5,47.25,47.16,-90,19.93,1,733.9,-61.4,27.5,47.5,47
2018-12-09 11:05:39.4577,172.8,81.5,47.25,47.16,-90,19.92,2,733.8,-61.1,27.5,47.5,47
2018-12-09 11:05:39.7077,172.8,81.5,47.25,47.16,-90,19.9,61,734.5,729.2,0,47.5,47
2018-12-09 11:05:39.9578,172.8,81.5,47.25,47.16,-90,19.92,62,425,425,0,47.5,47
2018-12-09 11:05:40.2078,172.8,81.5,47.25,47.16,-90,19.94,64,66.3,67,0,47.5,47
2018-12-09 11:05:40.4578,172.8,81.5,47.25,47.16,-89.9,19.92,3,733.9,-61.4,26,47.5,47
2018-12-09 11:05:40.7078,172.8,81.5,47.25,47.16,-90,19.92,4,733.8,-61.1,26,47.5,47
2018-12-09 11:05:40.9578,172.8,81.5,47.25,47.16,-90,19.93,65,-45330,-45290,0,47.5,47
2018-12-09 11:05:41.2078,172.8,81.5,47.25,47.16,-90,19.93,66,3760,3760,0,47.5,47
2018-12-09 11:05:41.4578,172.8,81.5,47.25,47.16,-90,19.88,1,733.9,-61.4,27.5,47.5,47
2018-12-09 11:05:41.7078,172.8,81.5,47.25,47.16,-90,19.94,2,733.8,-61.1,27.5,47.5,47
2018-12-09 11:05:41.9578,172.8,81.5,47.25,47.16,-90,19.94,65,-45330,-45290,0,47.5,47
2018-12-09 11:05:42.2078,172.8,81.5,47.25,47.16,-90,19.92,51,3.75,3.73,0,47.5,47
2018-12-09 11:05:42.4578,172.8,81.5,47.25,47.16,-90,19.92,63,50,50,0,47.5,47
2018-12-09 11:05:42.7078,172.8,81.5,47.25,47.16,-90,19.93,67,32.4,32,0,47.5,47
2018-12-09 11:05:42.9578,172.8,81.5,47.25,47.16,-90,19.92,52,3.75,3.73,0,47.5,47
2018-12-09 11:05:43.2078,172.8,81.5,47.25,47.16,-90,19.92,6,-45330,32.4,3.7,47.5,47
2018-12-09 11:05:43.4578,172.8,81.5,47.25,47.16,-89.9,19.92,7,-45290,32,3.8,47.5,47
2018-12-09 11:05:43.7078,172.8,81.5,47.25,47.16,-90,19.92,1,733.9,-61.4,27.5,47.5,47
2018-12-09 11:05:43.9578,172.8,81.3,47.25,47.05,-90,19.92,2,733.8,-61.1,27.5,47.5,47
2018-12-09 11:05:44.2078,172.8,81.3,47.25,47.05,-90,19.93,61,734.5,729.1,0,47.5,47
2018-12-09 11:05:44.4578,172.8,81.3,47.25,47.05,-90,19.93,62,425,425,0,47.5,47
2018-12-09 11:05:44.7078,172.8,81.3,47.25,47.05,-89.9,19.92,64,66.3,66.9,0,47.5,47
2018-12-09 11:05:44.9578,172.8,81.3,47.25,47.05,-90,19.93,3,733.9,-61.4,25.5,47.5,47
2018-12-09 11:05:45.2078,172.8,81.3,47.25,47.05,-90,19.92,4,733.6,-61.1,26,47.5,47
2018-12-09 11:05:45.4578,172.8,81.3,47.25,47.05,-90,19.94,65,-45330,-45290,0,47.5,47
2018-12-09 11:05:45.7078,172.8,81.3,47.25,47.05,-90,19.92,66,3760,3760,0,47.5,47
2018-12-09 11:05:45.9578,172.8,81.3,47.25,47.05,-90,19.93,1,733.9,-61.4,27.5,47.5,47
2018-12-09 11:05:46.2078,172.8,81.3,47.25,47.05,-90,19.94,2,733.6,-61.1,27.5,47.5,47
2018-12-09 11:05:46.4578,172.8,81.3,47.25,47.05,-89.9,19.95,65,-45340,-45290,0,47.5,47
2018-12-09 11:05:46.7078,172.8,81.3,47.25,47.05,-90,19.92,51,3.75,3.73,0,47.5,47
2018-12-09 11:05:46.9578,172.8,81.3,47.25,47.05,-90,19.91,63,50,50,0,47.5,47
2018-12-09 11:05:47.2078,172.8,81.3,47.25,47.05,-90,19.95,67,32.4,32,0,47.5,47
2018-12-09 11:05:47.4578,172.8,81.3,47.25,47.05,-90,19.92,52,3.75,3.72,0,47.5,47
2018-12-09 11:05:47.7078,172.8,81.3,47.25,47.05,-90,19.93,6,-45340,32.4,3.7,47.5,47
2018-12-09 11:05:47.9579,172.8,81.3,47.25,47.05,-90,19.93,7,-45290,32,3.8,47.5,47
2018-12-09 11:05:48.2079,172.8,81.3,47.25,47.05,-90,19.94,1,733.9,-61.4,27.5,47.5,47
2018-12-09 11:05:48.4579,172.8,81.3,47.25,47.05,-90,19.92,2,733.6,-61.1,27.5,47.5,47
2018-12-09 11:05:48.7079,172.8,81.3,47.25,47.05,-90,19.92,61,734.3,729,0,47.5,47
2018-12-09 11:05:48.9579,172.8,81.3,47.25,47.05,-90,19.92,62,425,425,0,47.5,47
2018-12-09 11:05:49.2079,172.8,81.3,47.25,47.05,-90,19.94,64,66.2,66.8,0,47.5,47
2018-12-09 11:05:49.4579,172.8,81.3,47.25,47.05,-89.9,19.94,3,733.9,-61.4,25.5,47.5,47
2018-12-09 11:05:49.7079,172.8,81.3,47.25,47.05,-89.9,19.93,4,733.6,-61.1,26,47.5,47
2018-12-09 11:05:49.9579,172.8,81.3,47.25,47.05,-90,19.93,65,-45340,-45290,0,47.5,47
2018-12-09 11:05:50.2079,172.8,81.3,47.25,47.05,-90,19.93,66,3760,3760,0,47.5,47
2018-12-09 11:05:50.4578,172.8,81.3,47.25,47.05,-90,19.92,1,733.9,-61.4,27.5,47.5,47
2018-12-09 11:05:50.7078,172.8,81.3,47.25,47.05,-90,19.93,2,733.6,-61.1,27.5,47.5,47
2018-12-09 11:05:50.9578,172.8,81.3,47.25,47.05,-90,19.92,65,-45340,-45290,0,47.5,47
2018-12-09 11:05:51.2078,172.8,81.3,47.25,47.05,-90,19.93,51,3.75,3.73,0,47.5,47
2018-12-09 11:05:51.4578,172.8,81.3,47.25,47.05,-90,19.93,63,50,50,0,47.5,47
2018-12-09 11:05:51.7079,172.8,81.3,47.25,47.05,-90,19.92,67,32.4,32,0,47.5,47
2018-12-09 11:05:51.9579,172.8,81.3,47.25,47.05,-90,19.94,52,3.75,3.72,0,47.5,47
2018-12-09 11:05:52.2079,172.8,81.3,47.25,47.05,-90,19.91,6,-45340,32.4,3.7,47.5,47
2018-12-09 11:05:52.4579,172.8,81.3,47.25,47.05,-89.9,19.94,7,-45290,32,3.7,47.5,47
2018-12-09 11:05:52.7079,172.8,81.3,47.25,47.05,-90,19.92,1,733.7,-61.4,27.5,47.5,47
2018-12-09 11:05:52.9579,172.8,81.3,47.25,47.05,-90,19.92,2,733.3,-61.1,27.5,47.5,47
2018-12-09 11:05:53.2079,172.8,81.3,47.25,47.05,-90,19.93,61,734.1,728.9,0,47.5,47
2018-12-09 11:05:53.4579,172.8,81.3,47.25,47.05,-90,19.95,62,425,425,0,47.5,47
2018-12-09 11:05:53.7079,172.8,81.2,47.25,46.99,-90,19.93,64,66.2,66.8,0,47.5,47
2018-12-09 11:05:53.9579,172.8,81.2,47.25,46.99,-90,19.92,3,733.7,-61.4,25.5,47.5,47
2018-12-09 11:05:54.2079,172.8,81.2,47.25,46.99,-89.9,19.93,4,733.3,-61.1,26,47.5,47
2018-12-09 11:05:54.4579,172.8,81.2,47.25,46.99,-90,19.93,65,-45350,-45290,0,47.5,47
2018-12-09 11:05:54.7079,172.8,81.2,47.25,46.99,-90,19.92,66,3750,3750,0,47.5,47
2018-12-09 11:05:54.9579,172.8,81.2,47.25,46.99,-90,19.94,1,733.7,-61.4,27.5,47.5,47
2018-12-09 11:05:55.2079,172.8,81.2,47.25,46.99,-90,19.93,2,733.3,-61.1,27.5,47.5,47
2018-12-09 11:05:55.4579,172.8,81.2,47.25,46.99,-90,19.93,65,-45350,-45290,0,47.5,47
2018-12-09 11:05:55.7079,172.8,81.1,47.25,46.93,-90,19.93,51,3.75,3.73,0,47.5,47
2018-12-09 11:05:55.9579,172.8,81.1,47.25,46.93,-90,19.92,63,50,50,0,47.5,47
2018-12-09 11:05:56.2078,172.8,81.1,47.25,46.93,-90,19.92,67,32.4,32,0,47.5,47
2018-12-09 11:05:56.4578,172.8,81.1,47.25,46.93,-90,19.92,52,3.75,3.72,0,47.5,47
2018-12-09 11:05:56.7078,172.8,81.1,47.25,46.93,-90,19.93,6,-45480,32.4,3.7,47.5,47
2018-12-09 11:05:56.9578,172.8,81.1,47.25,46.93,-90,19.9,7,-45160,32,3.7,47.5,47
2018-12-09 11:05:57.2078,172.8,81.1,47.25,46.93,-90,19.94,1,733.7,-61.4,27.5,47.5,47
2018-12-09 11:05:57.4579,172.8,81.1,47.25,46.93,-90,19.94,2,733.3,-61.1,27.5,47.5,47
2018-12-09 11:05:57.7079,172.8,81.1,47.25,46.93,-90,19.94,61,734,728.7,0,47.5,47
2018-12-09 11:05:57.9579,172.8,81.1,47,46.93,-90,19.92,62,425,425,0,47.5,47
2018-12-09 11:05:58.2080,172.8,81.1,47,46.93,-90,19.92,64,66.5,66.7,0,47.5,47
2018-12-09 11:05:58.4580,172.8,81.1,47,46.93,-90,19.94,3,733.7,-61.4,25.5,47.5,47
2018-12-09 11:05:58.7079,172.8,81.1,47,46.93,-90,19.93,4,733.3,-61.1,26,47.5,47
2018-12-09 11:05:58.9579,172.8,81.1,47,46.93,-90,19.94,65,-45360,-45280,0,47.5,47
2018-12-09 11:05:59.2079,172.8,81.1,47,46.93,-90,19.92,66,3760,3760,0,47.5,47
2018-12-09 11:05:59.4579,172.8,81.1,47,46.93,-90,19.93,1,733.5,-61.7,27.5,47,47
2018-12-09 11:05:59.7079,172.8,81.1,47,46.93,-90,19.92,2,733.3,-61.1,27.5,47,47
2018-12-09 11:05:59.9579,172.8,81,47,46.87,-90,19.93,65,-45470,-45170,0,47,47
2018-12-09 11:06:00.2079,172.8,81,47,46.87,-90,19.91,51,3.75,3.72,0,47,47
2018-12-09 11:06:00.4579,172.8,81,47,46.87,-90,19.92,63,50,50,0,47,47
2018-12-09 11:06:00.7079,172.8,81,47,46.87,-90,19.91,67,32.4,32,0,47,47
2018-12-09 11:06:00.9580,172.8,81,47,46.87,-90,19.93,52,3.75,3.72,0,47,47
2018-12-09 11:06:01.2080,172.8,81,47,46.87,-90,19.92,6,-45460,32.4,3.7,47,47
2018-12-09 11:06:01.4579,172.8,81,47,46.87,-90,19.93,7,-45170,32,3.7,47,47
2018-12-09 11:06:01.7079,172.8,81,47,46.87,-89.9,19.93,1,733.5,-61.7,27.5,47,47
2018-12-09 11:06:01.9579,172.8,80.9,47,46.82,-90,19.93,2,733.3,-61.1,27.5,47,47
2018-12-09 11:06:02.2079,172.8,80.9,47,46.82,-90,19.94,61,733.9,728.6,0,47,47
2018-12-09 11:06:02.4579,172.8,80.9,47,46.82,-90,19.92,62,425,425,0,47,47
2018-12-09 11:06:02.7079,172.8,80.9,47,46.82,-90,19.93,64,66.4,66.6,0,47,47
2018-12-09 11:06:02.9579,172.8,80.9,47,46.82,-90,19.92,3,733.5,-61.7,25.5,47,47
2018-12-09 11:06:03.2079,172.8,80.9,47,46.82,-90,19.92,4,733.3,-61.1,26,47,47
2018-12-09 11:06:03.4580,172.8,80.9,47,46.82,-90,19.92,65,-45330,-45300,0,47,47
2018-12-09 11:06:03.7080,172.8,80.9,47,46.82,-90,19.9,66,3760,3750,0,47,47
2018-12-09 11:06:03.9580,172.8,80.9,47,46.82,-90,19.92,1,733.5,-61.7,27.5,47,47
2018-12-09 11:06:04.2080,172.8,80.9,47,46.82,-90,19.95,2,733.3,-61.1,27.5,47,47
2018-12-09 11:06:04.4580,172.8,80.9,47,46.82,-90,19.93,65,-45450,-45170,0,47,47
2018-12-09 11:06:04.7080,172.8,80.9,47,46.82,-89.9,19.9,51,3.75,3.72,0,47,47
2018-12-09 11:06:04.9580,172.8,80.9,47,46.82,-90,19.92,63,50,50,0,47,47
2018-12-09 11:06:05.2080,172.8,80.9,47,46.82,-90,19.92,67,32.4,32,0,47,47
2018-12-09 11:06:05.4580,172.8,80.9,47,46.82,-90,19.92,52,3.75,3.72,0,47,47
2018-12-09 11:06:05.7080,172.8,80.9,47,46.82,-90,19.92,6,-45330,32.4,3.7,47,47
2018-12-09 11:06:05.9580,172.8,80.9,47,46.82,-90,20.06,7,-45300,32,3.7,47,47
2018-12-09 11:06:06.2080,172.8,80.9,47,46.82,-90,19.92,1,733.5,-61.7,27.5,47,47
2018-12-09 11:06:06.4580,172.8,80.9,47,46.82,-89.9,19.91,2,733.3,-61.1,27.5,47,47
2018-12-09 11:06:06.7080,172.8,80.9,47,46.82,-90,19.92,61,733.8,728.5,0,47,47
2018-12-09 11:06:06.9580,172.8,80.9,47,46.82,-90,19.92,62,425,425,0,47,47
2018-12-09 11:06:07.2080,172.8,80.9,47,46.82,-90,19.93,64,66.4,66.9,0,47,47
2018-12-09 11:06:07.4580,172.8,80.9,47,46.82,-90,19.92,3,733.2,-61.4,25.5,47,47
2018-12-09 11:06:07.7080,172.8,80.9,47,46.82,-90,19.93,4,733,-61.1,26,47,47
2018-12-09 11:06:07.9581,172.8,80.9,47,46.82,-90,19.93,65,-45440,-45180,0,47,47
2018-12-09 11:06:08.2081,172.8,80.9,47,46.82,-90,19.94,66,3760,3760,0,47,47
2018-12-09 11:06:08.4581,172.8,80.9,47,46.82,-90,19.93,1,733.2,-61.4,27.5,47,47
2018-12-09 11:06:08.7081,172.8,80.9,47,46.82,-90,19.93,2,733,-61.1,27.5,47,47
2018-12-09 11:06:08.9581,172.8,80.9,47,46.82,-90,19.93,65,-45330,-45310,0,47,47
2018-12-09 11:06:09.2081,172.8,80.9,47,46.82,-90,19.93,51,3.75,3.72,0,47,47
2018-12-09 11:06:09.4581,172.8,80.9,47,46.82,-90,19.92,63,50,50,0,47,47
2018-12-09 11:06:09.7081,172.8,80.9,47,46.82,-90,19.93,67,32.4,32,0,47,47
2018-12-09 11:06:09.9580,172.8,80.9,47,46.82,-90,19.94,52,3.75,3.72,0,47,47
2018-12-09 11:06:10.2080,172.8,80.9,47,46.82,-90,19.93,6,-45320,32.4,3.7,47,47
2018-12-09 11:06:10.4580,172.8,80.9,47,46.82,-90,19.91,7,-45310,32,3.7,47,47
2018-12-09 11:06:10.7080,172.8,80.9,47,46.82,-90,19.92,1,733.2,-61.4,27.5,47,47
2018-12-09 11:06:10.9580,172.8,80.9,47,46.82,-90,19.93,2,733,-61.1,27.5,47,47
2018-12-09 11:06:11.2080,172.8,80.9,47,46.82,-90,19.91,61,733.6,728.4,0,47,47
2018-12-09 11:06:11.4580,172.8,80.9,47,46.82,-90,19.93,62,425,425,0,47,47
2018-12-09 11:06:11.7080,172.8,80.8,46.75,46.76,-90,19.92,64,66.3,67,0,47,47
2018-12-09 11:06:11.9580,172.8,80.8,46.75,46.76,-90,19.93,3,733.2,-61.4,25.5,47,47
2018-12-09 11:06:12.2080,172.8,80.8,46.75,46.76,-90,19.92,4,733,-61.1,26,47,47
2018-12-09 11:06:12.4580,172.8,80.8,46.75,46.76,-90,19.92,65,-45320,-45300,0,47,47
2018-12-09 11:06:12.7080,172.8,80.8,46.75,46.76,-90,19.92,66,3750,3750,0,47,47
2018-12-09 11:06:12.9580,172.8,80.8,46.75,46.76,-90,19.92,1,733.2,-61.4,27.5,47,47
2018-12-09 11:06:13.2081,172.8,80.8,46.75,46.76,-90,19.93,2,733,-61.1,27.5,47,47
2018-12-09 11:06:13.4581,172.8,80.8,46.75,46.76,-90,19.93,65,-45330,-45310,0,47,47
2018-12-09 11:06:13.7081,172.8,80.8,46.75,46.76,-90,19.92,51,3.75,3.72,0,47,47
2018-12-09 11:06:13.9581,172.8,80.7,46.75,46.7,-90,19.92,63,50,50,0,47,46.5
2018-12-09 11:06:14.2081,172.8,80.7,46.75,46.7,-90,19.92,67,32.4,32,0,47,46.5
2018-12-09 11:06:14.4581,172.8,80.7,46.75,46.7,-90,19.93,52,3.75,3.72,0,47,46.5
2018-12-09 11:06:14.7081,172.8,80.7,46.75,46.7,-90,19.93,6,-45330,32.4,3.7,47,46.5
2018-12-09 11:06:14.9581,172.8,80.7,46.75,46.7,-90,19.93,7,-45300,32,3.7,47,46.5
2018-12-09 11:06:15.2081,172.8,80.7,46.75,46.7,-90,19.93,1,733,-61.4,27.5,47,46.5
2018-12-09 11:06:15.4581,172.8,80.7,46.75,46.7,-89.9,19.92,2,732.8,-61.5,27.5,47,46.5
2018-12-09 11:06:15.7081,172.8,80.7,46.75,46.7,-90,19.93,61,733.5,728.2,0,47,46.5
2018-12-09 11:06:15.9580,172.8,80.7,46.75,46.7,-90,19.92,62,425,425,0,47,46.5
2018-12-09 11:06:16.2080,172.8,80.7,46.75,46.7,-90,19.92,64,66.3,66.9,0,47,46.5
2018-12-09 11:06:16.4580,172.8,80.7,46.75,46.7,-90,19.9,3,733,-61.4,25.5,47,46.5
2018-12-09 11:06:16.7080,172.8,80.7,46.75,46.7,-90,19.93,4,732.8,-61.5,26,47,46.5
2018-12-09 11:06:16.9580,172.8,80.6,46.75,46.64,-90,19.92,65,-45320,-45290,0,47,46.5
2018-12-09 11:06:17.2080,172.8,80.6,46.75,46.64,-90,19.93,66,3750,3750,0,47,46.5
2018-12-09 11:06:17.4580,172.8,80.6,46.75,46.64,-90,19.92,1,733,-61.4,27.5,47,46.5
2018-12-09 11:06:17.7081,172.8,80.6,46.75,46.64,-90,19.93,2,732.8,-61.5,27.5,47,46.5
2018-12-09 11:06:17.9581,172.8,80.6,46.75,46.64,-90,19.94,65,-45330,-45300,0,47,46.5
2018-12-09 11:06:18.2081,172.8,80.6,46.75,46.64,-90,19.93,51,3.75,3.72,0,47,46.5
2018-12-09 11:06:18.4581,172.8,80.6,46.75,46.64,-90,19.92,63,50,50,0,47,46.5
2018-12-09 11:06:18.7081,172.8,80.6,46.75,46.64,-90,19.93,67,32.4,32,0,47,46.5
2018-12-09 11:06:18.9581,172.8,80.5,46.75,46.59,-90,19.92,52,3.75,3.72,0,47,46.5
2018-12-09 11:06:19.2081,172.8,80.5,46.75,46.59,-90,19.92,6,-45330,32.4,3.7,47,46.5
2018-12-09 11:06:19.4580,172.8,80.5,46.75,46.59,-90,19.92,7,-45290,32,3.7,47,46.5
2018-12-09 11:06:19.7081,172.8,80.5,46.75,46.59,-90,19.92,1,733,-61.4,27.5,47,46.5
2018-12-09 11:06:19.9581,172.8,80.5,46.75,46.59,-90,19.93,2,732.8,-61.5,27.5,47,46.5
2018-12-09 11:06:20.2081,172.8,80.5,46.75,46.59,-90,19.93,61,733.4,728.1,0,47,46.5
2018-12-09 11:06:20.4582,172.8,80.5,46.75,46.59,-90,19.93,62,425,425,0,47,46.5
2018-12-09 11:06:20.7082,172.8,80.5,46.75,46.59,-90,19.93,64,66.4,67,0,47,46.5
2018-12-09 11:06:20.9582,172.8,80.5,46.75,46.59,-90,19.92,3,732.9,-61.4,25.5,47,46.5
2018-12-09 11:06:21.2082,172.8,80.5,46.75,46.59,-90,19.9,4,732.6,-61.2,26,47,46.5
2018-12-09 11:06:21.4582,172.8,80.5,46.75,46.59,-89.9,19.92,65,-45340,-45290,0,47,46.5
2018-12-09 11:06:21.7082,172.8,80.5,46.75,46.59,-89.9,19.93,66,3750,3750,0,47,46.5
2018-12-09 11:06:21.9582,172.8,80.5,46.75,46.59,-90,19.92,1,732.9,-61.4,27.5,47,46.5
2018-12-09 11:06:22.2082,172.8,80.5,46.75,46.59,-90,19.91,2,732.6,-61.2,27.5,47,46.5
2018-12-09 11:06:22.4582,172.8,80.5,46.75,46.59,-90,19.93,65,-45330,-45290,0,47,46.5
2018-12-09 11:06:22.7082,172.8,80.5,46.75,46.59,-90,19.92,51,3.75,3.72,0,47,46.5
2018-12-09 11:06:22.9582,172.8,80.5,46.75,46.59,-89.9,19.92,63,50,50,0,47,46.5
2018-12-09 11:06:23.2082,172.8,80.5,46.75,46.59,-89.9,19.92,67,32.4,32,0,47,46.5
2018-12-09 11:06:23.4582,172.8,80.5,46.75,46.59,-90,19.94,52,3.75,3.72,0,47,46.5
2018-12-09 11:06:23.7082,172.8,80.5,46.75,46.59,-90,19.94,6,-45340,32.4,3.7,47,46.5
2018-12-09 11:06:23.9582,172.8,80.5,46.75,46.59,-90,19.93,7,-45290,32,3.7,47,46.5
2018-12-09 11:06:24.2082,172.8,80.5,46.75,46.59,-90,19.94,1,732.9,-61.4,27.5,47,46.5
2018-12-09 11:06:24.4582,172.8,80.5,46.75,46.59,-90,19.93,2,732.6,-61.2,27.5,47,46.5
2018-12-09 11:06:24.7082,172.8,80.5,46.75,46.59,-90,19.93,61,733.3,728.1,0,47,46.5
2018-12-09 11:06:24.9582,172.8,80.5,46.75,46.59,-90,19.93,62,425,425,0,47,46.5
2018-12-09 11:06:25.2082,172.8,80.5,46.75,46.59,-90,19.92,64,66.4,67,0,47,46.5
2018-12-09 11:06:25.4582,172.8,80.5,46.75,46.59,-90,19.93,3,732.9,-61.4,25.5,47,46.5
2018-12-09 11:06:25.7082,172.8,80.5,46.75,46.59,-90,19.93,4,732.6,-61.2,26,47,46.5
2018-12-09 11:06:25.9582,172.8,80.5,46.75,46.59,-89.9,19.9,65,-45340,-45290,0,47,46.5
2018-12-09 11:06:26.2082,172.8,80.5,46.75,46.59,-89.9,19.93,66,3750,3750,0,47,46.5
2018-12-09 11:06:26.4582,172.8,80.5,46.75,46.59,-90,19.93,1,732.9,-61.4,27.5,47,46.5
2018-12-09 11:06:26.7082,172.8,80.5,46.75,46.59,-90,19.92,2,732.6,-61.2,27.5,47,46.5
2018-12-09 11:06:26.9582,172.8,80.5,46.75,46.59,-90,19.92,65,-45340,-45290,0,47,46.5
2018-12-09 11:06:27.2082,172.8,80.5,46.75,46.59,-90,20.05,51,3.75,3.72,0,47,46.5
2018-12-09 11:06:27.4582,172.8,80.5,46.75,46.59,-90,19.92,63,50,50,0,47,46.5
2018-12-09 11:06:27.7083,172.8,80.5,46.75,46.59,-90,19.93,67,32.4,32,0,47,46.5
2018-12-09 11:06:27.9582,172.8,80.5,46.75,46.59,-90,19.93,52,3.75,3.72,0,47,46.5
2018-12-09 11:06:28.2082,172.8,80.5,46.75,46.59,-90,19.93,6,-45330,32.3,3.7,47,46.5
2018-12-09 11:06:28.4582,172.8,80.5,46.75,46.59,-90,19.93,7,-45290,32,3.7,47,46.5
2018-12-09 11:06:28.7082,172.8,80.5,46.75,46.59,-90,19.95,1,732.8,-61.4,27.5,47,46.5
2018-12-09 11:06:28.9582,172.8,80.4,46.75,46.53,-90,19.92,2,732.5,-61.1,27.5,47,46.5
2018-12-09 11:06:29.2082,172.8,80.4,46.75,46.53,-89.9,19.93,61,733.2,727.9,0,47,46.5
2018-12-09 11:06:29.4583,172.8,80.4,46.75,46.53,-90,19.93,62,425,425,0,47,46.5
2018-12-09 11:06:29.7083,172.8,80.4,46.75,46.53,-90,19.93,64,66.3,67,0,47,46.5
2018-12-09 11:06:29.9583,172.8,80.4,46.75,46.53,-90,19.93,3,732.8,-61.4,25.5,47,46.5
2018-12-09 11:06:30.2083,172.8,80.4,46.75,46.53,-90,19.91,4,732.5,-61.1,26,47,46.5
2018-12-09 11:06:30.4582,172.8,80.4,46.75,46.53,-90,19.93,65,-45340,-45290,0,47,46.5
2018-12-09 11:06:30.7082,172.8,80.3,46.75,46.47,-89.9,19.92,66,3750,3750,0,47,46.5
2018-12-09 11:06:30.9582,172.8,80.3,46.75,46.47,-90,19.93,1,732.8,-61.4,27.5,47,46.5
2018-12-09 11:06:31.2082,172.8,80.3,46.75,46.47,-90,19.92,2,732.5,-61.1,27.5,47,46.5
2018-12-09 11:06:31.4582,172.8,80.3,46.75,46.47,-90,19.93,65,-45350,-45290,0,47,46.5
2018-12-09 11:06:31.7082,172.8,80.3,46.75,46.47,-90,19.93,51,3.75,3.72,0,47,46.5
2018-12-09 11:06:31.9582,172.8,80.3,46.75,46.47,-90,19.93,63,50,50,0,47,46.5
2018-12-09 11:06:32.2082,172.8,80.3,46.75,46.47,-89.9,19.98,67,32.3,32,0,47,46.5
2018-12-09 11:06:32.4583,172.8,80.3,46.75,46.47,-90,19.94,52,3.74,3.72,0,47,46.5
2018-12-09 11:06:32.7083,172.8,80.3,46.75,46.47,-90,19.92,6,-45350,32.4,3.7,47,46.5
2018-12-09 11:06:32.9583,172.8,80.2,46.75,46.41,-90,19.91,7,-45290,32,3.7,47,46.5
2018-12-09 11:06:33.2083,172.8,80.2,46.75,46.41,-90,19.91,1,732.8,-61.4,27.5,47,46.5
2018-12-09 11:06:33.4583,172.8,80.2,46.75,46.41,-90,19.93,2,732.5,-61.1,27.5,47,46.5
2018-12-09 11:06:33.7083,172.8,80.2,46.75,46.41,-90,19.93,61,733.1,727.8,0,47,46.5
2018-12-09 11:06:33.9583,172.8,80.2,46.5,46.41,-90,19.93,62,425,425,0,47,46.5
2018-12-09 11:06:34.2083,172.8,80.2,46.5,46.41,-90,19.92,64,66.3,66.9,0,47,46.5
2018-12-09 11:06:34.4583,172.8,80.2,46.5,46.41,-90,19.93,3,732.8,-61.4,25.5,47,46.5
2018-12-09 11:06:34.7083,172.8,80.2,46.5,46.41,-90,19.92,4,732.5,-61.1,26,47,46.5
2018-12-09 11:06:34.9583,172.8,80.2,46.5,46.41,-90,19.93,65,-45340,-45290,0,47,46.5
2018-12-09 11:06:35.2083,172.8,80.2,46.5,46.41,-90,19.93,66,3750,3750,0,47,46.5
2018-12-09 11:06:35.4583,172.8,80.2,46.5,46.41,-90,19.91,1,732.8,-61.4,27.5,47,46.5
2018-12-09 11:06:35.7083,172.8,80.2,46.5,46.41,-90,19.93,2,732.3,-61.5,27.5,46.5,46.5
2018-12-09 11:06:35.9583,172.8,80.2,46.5,46.41,-90,19.92,65,-45340,-45290,0,46.5,46.5
2018-12-09 11:06:36.2083,172.8,80.2,46.5,46.41,-90,19.92,51,3.74,3.72,0,46.5,46.5
2018-12-09 11:06:36.4583,172.8,80.2,46.5,46.41,-90,19.92,63,50,50,0,46.5,46.5
2018-12-09 11:06:36.7083,172.8,80.2,46.5,46.41,-90,19.93,67,32.3,32,0,46.5,46.5
2018-12-09 11:06:36.9583,172.8,80.1,46.5,46.35,-90,19.92,52,3.74,3.72,0,46.5,46.5
2018-12-09 11:06:37.2083,172.8,80.1,46.5,46.35,-90,19.93,6,-45330,32.3,3.7,46.5,46.5
2018-12-09 11:06:37.4583,172.8,80.1,46.5,46.35,-90,19.94,7,-45290,32,3.7,46.5,46.5
2018-12-09 11:06:37.7083,172.8,80.1,46.5,46.35,-90,19.92,1,732.5,-61.4,27.5,46.5,46.5
2018-12-09 11:06:37.9583,172.8,80.1,46.5,46.35,-90,19.93,2,732.3,-61.5,27.5,46.5,46.5
2018-12-09 11:06:38.2084,172.8,80.1,46.5,46.35,-90,19.93,61,733,727.7,0,46.5,46.5
2018-12-09 11:06:38.4584,172.8,80.1,46.5,46.35,-90,19.92,62,425,425,0,46.5,46.5
2018-12-09 11:06:38.7084,172.8,80.1,46.5,46.35,-90,19.92,64,66.2,66.8,0,46.5,46.5
2018-12-09 11:06:38.9584,172.8,80.1,46.5,46.35,-90,19.92,3,732.5,-61.4,25.5,46.5,46.5
2018-12-09 11:06:39.2084,172.8,80.1,46.5,46.35,-90.1,19.91,4,732.3,-61.5,26,46.5,46.5
2018-12-09 11:06:39.4584,172.8,80.1,46.5,46.35,-90,19.92,65,-45330,-45300,0,46.5,46.5
2018-12-09 11:06:39.7084,172.8,80.1,46.5,46.35,-90,19.93,66,3750,3750,0,46.5,46.5
2018-12-09 11:06:39.9584,172.8,80.1,46.5,46.35,-89.9,19.92,1,732.5,-61.4,27.5,46.5,46.5
2018-12-09 11:06:40.2084,172.8,80.1,46.5,46.35,-89.9,19.92,2,732.3,-61.5,27.5,46.5,46.5
2018-12-09 11:06:40.4584,172.8,80.1,46.5,46.35,-90,19.92,65,-45320,-45290,0,46.5,46.5
2018-12-09 11:06:40.7084,172.8,80.1,46.5,46.35,-90,19.93,51,3.74,3.72,0,46.5,46.5
2018-12-09 11:06:40.9584,172.8,80.1,46.5,46.35,-90,19.92,63,50,50,0,46.5,46.5
2018-12-09 11:06:41.2084,172.8,80.1,46.5,46.35,-90,19.93,67,32.3,32,0,46.5,46.5
2018-12-09 11:06:41.4584,172.8,80.1,46.5,46.35,-90,19.93,52,3.74,3.72,0,46.5,46.5
2018-12-09 11:06:41.7084,172.8,80.1,46.5,46.35,-90,19.92,6,-45330,32.3,3.7,46.5,46.5
2018-12-09 11:06:41.9584,172.8,80.1,46.5,46.35,-90,19.93,7,-45300,32,3.7,46.5,46.5
2018-12-09 11:06:42.2084,172.8,80.1,46.5,46.35,-90,19.93,1,732.5,-61.4,27.5,46.5,46.5
2018-12-09 11:06:42.4584,172.8,80.1,46.5,46.35,-90,19.73,2,732.3,-61.5,27.5,46.5,46.5
2018-12-09 11:06:42.7084,172.8,80.1,46.5,46.35,-90,19.73,61,732.9,727.6,0,46.5,46.5
2018-12-09 11:06:42.9584,172.8,80.1,46.5,46.35,-89.9,19.73,62,425,425,0,46.5,46.5
2018-12-09 11:06:43.2084,172.8,80.1,46.5,46.35,-89.9,19.73,64,66.3,67,0,46.5,46.5
2018-12-09 11:06:43.4584,172.8,80.1,46.5,46.35,-90,19.73,3,732.4,-61.4,25.5,46.5,46.5
2018-12-09 11:06:43.7084,172.8,80.1,46.5,46.35,-90,19.69,4,732,-61.5,26,46.5,46.5
2018-12-09 11:06:43.9584,172.8,80.1,46.5,46.35,-90,19.72,65,-45320,-45300,0,46.5,46.5
2018-12-09 11:06:44.2084,172.8,80.1,46.5,46.35,-90,19.78,66,3750,3750,0,46.5,46.5
2018-12-09 11:06:44.4584,172.8,80.1,46.5,46.35,-89.9,19.74,1,732.4,-61.4,27.5,46.5,46.5
2018-12-09 11:06:44.7084,172.8,80.1,46.5,46.35,-90,19.72,2,732,-61.5,27.5,46.5,46.5
2018-12-09 11:06:44.9584,172.8,80.1,46.5,46.35,-90,19.73,65,-45330,-45310,0,46.5,46.5
2018-12-09 11:06:45.2084,172.8,80.1,46.5,46.35,-90,19.73,51,3.74,3.72,0,46.5,46.5
2018-12-09 11:06:45.4584,172.8,80.1,46.5,46.35,-90,19.72,63,50,50,0,46.5,46.5
2018-12-09 11:06:45.7084,172.8,80.1,46.5,46.35,-90,19.73,67,32.3,32,0,46.5,46.5
2018-12-09 11:06:45.9584,172.8,80.1,46.5,46.35,-90,19.73,52,3.74,3.72,0,46.5,46.5
2018-12-09 11:06:46.2084,172.8,80.1,46.5,46.35,-89.9,19.73,6,-45320,32.3,3.7,46.5,46.5
2018-12-09 11:06:46.4584,172.8,80.1,46.5,46.35,-90,19.72,7,-45310,32,3.7,46.5,46.5
2018-12-09 11:06:46.7084,172.8,80.1,46.5,46.35,-90,19.72,1,732.4,-61.4,27.5,46.5,46.5
2018-12-09 11:06:46.9584,172.8,80.1,46.5,46.35,-90,19.73,2,732,-61.5,27.5,46.5,46.5
2018-12-09 11:06:47.2084,172.8,80.1,46.5,46.35,-90,19.73,61,732.8,727.5,0,46.5,46.5
2018-12-09 11:06:47.4584,172.8,80.1,46.5,46.35,-90,19.73,62,425,425,0,46.5,46.5
2018-12-09 11:06:47.7084,172.8,79.9,46.5,46.24,-90,19.74,64,66.2,66.9,0,46.5,46.5
2018-12-09 11:06:47.9584,172.8,79.9,46.5,46.24,-89.9,19.73,3,732.4,-61.4,25.5,46.5,46.5
2018-12-09 11:06:48.2085,172.8,79.9,46.5,46.24,-90,19.73,4,732,-61.5,26,46.5,46.5
2018-12-09 11:06:48.4585,172.8,79.9,46.5,46.24,-90.1,19.73,65,-45330,-45320,0,46.5,46.5
2018-12-09 11:06:48.7085,172.8,79.9,46.5,46.24,-90.1,19.73,66,3750,3750,0,46.5,46.5
2018-12-09 11:06:48.9585,172.8,79.9,46.5,46.24,-90,19.73,1,732.4,-61.4,27.5,46.5,46.5
2018-12-09 11:06:49.2085,172.8,79.9,46.5,46.24,-89.9,19.73,2,732,-61.5,27.5,46.5,46.5
2018-12-09 11:06:49.4585,172.8,79.9,46.5,46.24,-90,19.71,65,-45320,-45310,0,46.5,46.5
2018-12-09 11:06:49.7084,172.8,79.9,46.25,46.24,-90,19.72,51,3.74,3.72,0,46.5,46.5
2018-12-09 11:06:49.9584,172.8,79.8,46.25,46.18,-90,19.73,63,50,50,0,46.5,46.5
2018-12-09 11:06:50.2084,172.8,79.8,46.25,46.18,-90,19.72,67,32.3,32,0,46.5,46.5
2018-12-09 11:06:50.4584,172.8,79.8,46.25,46.18,-90,19.73,52,3.74,3.72,0,46.5,46
2018-12-09 11:06:50.7084,172.8,79.8,46.25,46.18,-90,19.73,6,-45330,32.3,3.7,46.5,46
2018-12-09 11:06:50.9584,172.8,79.8,46.25,46.18,-90,19.73,7,-45310,32,3.7,46.5,46
2018-12-09 11:06:51.2084,172.8,79.8,46.25,46.18,-90,19.73,1,732.1,-61.5,27.5,46.5,46
2018-12-09 11:06:51.4584,172.8,79.8,46.25,46.18,-90,19.72,2,731.9,-61.5,27.5,46.5,46
2018-12-09 11:06:51.7084,172.8,79.8,46.25,46.18,-90,19.73,61,732.7,727.3,0,46.5,46
2018-12-09 11:06:51.9584,172.8,79.8,46.25,46.18,-90,19.71,62,425,425,0,46.5,46
2018-12-09 11:06:52.2084,172.8,79.8,46.25,46.18,-89.9,19.82,64,66.2,66.9,0,46.5,46
2018-12-09 11:06:52.4584,172.8,79.8,46.25,46.18,-89.9,19.73,3,732.1,-61.5,25.5,46.5,46
2018-12-09 11:06:52.7085,172.8,79.8,46.25,46.18,-90,19.73,4,731.9,-61.5,26,46.5,46
2018-12-09 11:06:52.9585,172.8,79.8,46.25,46.18,-90,19.73,65,-45330,-45300,0,46.5,46
2018-12-09 11:06:53.2085,172.8,79.8,46.25,46.18,-90,19.74,66,3750,3750,0,46.5,46
2018-12-09 11:06:53.4585,172.8,79.8,46.25,46.18,-90,19.74,1,732.1,-61.5,27.5,46.5,46
2018-12-09 11:06:53.7085,172.8,79.8,46.25,46.18,-90,19.73,2,731.9,-61.5,27.5,46.5,46
2018-12-09 11:06:53.9585,172.8,79.7,46.25,46.12,-90,19.74,65,-45330,-45300,0,46.5,46
2018-12-09 11:06:54.2085,172.8,79.7,46.25,46.12,-90,19.73,51,3.74,3.72,0,46.5,46
2018-12-09 11:06:54.4585,172.8,79.7,46.25,46.12,-90,19.69,63,50,50,0,46.5,46
2018-12-09 11:06:54.7085,172.8,79.7,46.25,46.12,-90,19.69,67,32.3,32,0,46.5,46
2018-12-09 11:06:54.9585,172.8,79.7,46.25,46.12,-90,19.74,52,3.74,3.72,0,46.5,46
2018-12-09 11:06:55.2085,172.8,79.7,46.25,46.12,-90,19.75,6,-45320,32.3,3.7,46.5,46
2018-12-09 11:06:55.4585,172.8,79.7,46.25,46.12,-89.9,19.73,7,-45290,32,3.7,46.5,46
2018-12-09 11:06:55.7085,172.8,79.7,46.25,46.12,-90,19.73,1,732.1,-61.5,27.5,46.5,46
2018-12-09 11:06:55.9585,172.8,79.7,46.25,46.12,-90,19.72,2,731.9,-61.5,27.5,46.5,46
2018-12-09 11:06:56.2085,172.8,79.7,46.25,46.12,-90,19.73,61,732.5,727.3,0,46.5,46
2018-12-09 11:06:56.4585,172.8,79.7,46.25,46.12,-90,19.73,62,425,425,0,46.5,46
2018-12-09 11:06:56.7085,172.8,79.7,46.25,46.12,-90,19.72,64,66.3,67,0,46.5,46
2018-12-09 11:06:56.9585,172.8,79.7,46.25,46.12,-90,19.74,3,732.1,-61.5,25.5,46.5,46
2018-12-09 11:06:57.2086,172.8,79.7,46.25,46.12,-90,19.74,4,731.9,-61.5,26,46.5,46
2018-12-09 11:06:57.4586,172.8,79.7,46.25,46.12,-90,19.73,65,-45340,-45300,0,46.5,46
2018-12-09 11:06:57.7086,172.8,79.7,46.25,46.12,-90,19.73,66,3760,3760,0,46.5,46
2018-12-09 11:06:57.9586,172.8,79.7,46.25,46.12,-90,19.74,1,732,-61.5,27.5,46.5,46
2018-12-09 11:06:58.2086,172.8,79.7,46.25,46.12,-90,19.72,2,731.8,-61.5,27.5,46.5,46
2018-12-09 11:06:58.4587,172.8,79.7,46.25,46.12,-90,19.73,65,-45340,-45300,0,46.5,46
2018-12-09 11:06:58.7086,172.8,79.7,46.25,46.12,-90,19.73,51,3.74,3.72,0,46.5,46
2018-12-09 11:06:58.9586,172.8,79.7,46.25,46.12,-90,19.74,63,50,50,0,46.5,46
2018-12-09 11:06:59.2086,172.8,79.7,46.25,46.12,-90,19.73,67,32.3,32,0,46.5,46
2018-12-09 11:06:59.4586,172.8,79.7,46.25,46.12,-90,19.73,52,3.74,3.71,0,46.5,46
2018-12-09 11:06:59.7086,172.8,79.7,46.25,46.12,-90,19.73,6,-45340,32.3,3.7,46.5,46
2018-12-09 11:06:59.9586,172.8,79.7,46.25,46.12,-90,19.73,7,-45300,32,3.7,46.5,46
2018-12-09 11:07:00.2086,172.8,79.7,46.25,46.12,-90,19.69,1,732,-61.5,27.5,46.5,46
2018-12-09 11:07:00.4586,172.8,79.7,46.25,46.12,-90,19.73,2,731.8,-61.5,27.5,46.5,46
2018-12-09 11:07:00.7086,172.8,79.7,46.25,46.12,-90,19.72,61,732.4,727.1,0,46.5,46
2018-12-09 11:07:00.9586,172.8,79.7,46.25,46.12,-90,19.73,62,425,425,0,46.5,46
2018-12-09 11:07:01.2086,172.8,79.7,46.25,46.12,-90,19.72,64,66.3,66.9,0,46.5,46
2018-12-09 11:07:01.4585,172.8,79.7,46.25,46.12,-90,19.73,3,732,-61.5,25.5,46.5,46
2018-12-09 11:07:01.7085,172.8,79.7,46.25,46.12,-89.9,19.72,4,731.8,-61.5,26,46.5,46
2018-12-09 11:07:01.9585,172.8,79.7,46.25,46.12,-90,19.73,65,-45330,-45290,0,46.5,46
2018-12-09 11:07:02.2086,172.8,79.7,46.25,46.12,-90,19.73,66,3760,3750,0,46.5,46
2018-12-09 11:07:02.4586,172.8,79.7,46.25,46.12,-90,19.73,1,732,-61.5,27.5,46.5,46
2018-12-09 11:07:02.7086,172.8,79.7,46.25,46.12,-90,19.72,2,731.8,-61.5,27.5,46.5,46
2018-12-09 11:07:02.9586,172.8,79.7,46.25,46.12,-90,19.74,65,-45340,-45290,0,46.5,46
2018-12-09 11:07:03.2085,172.8,79.7,46.25,46.12,-90,19.69,51,3.74,3.72,0,46.5,46
2018-12-09 11:07:03.4585,172.8,79.7,46.25,46.12,-90,19.76,63,50,50,0,46.5,46
2018-12-09 11:07:03.7085,172.8,79.6,46.25,46.06,-90,19.72,67,32.3,32,0,46.5,46
2018-12-09 11:07:03.9585,172.8,79.6,46.25,46.06,-90,19.73,52,3.74,3.71,0,46.5,46
2018-12-09 11:07:04.2085,172.8,79.6,46.25,46.06,-90,19.73,6,-45340,32.3,3.7,46.5,46
2018-12-09 11:07:04.4585,172.8,79.6,46.25,46.06,-90,19.73,7,-45290,32,3.7,46.5,46
2018-12-09 11:07:04.7085,172.8,79.6,46.25,46.06,-89.9,19.73,1,731.7,-61.5,27.5,46.5,46
2018-12-09 11:07:04.9585,172.8,79.6,46.25,46.06,-90,19.74,2,731.5,-61.5,27.5,46.5,46
2018-12-09 11:07:05.2085,172.8,79.6,46.25,46.06,-90,19.74,61,732.3,727,0,46.5,46
2018-12-09 11:07:05.4585,172.8,79.6,46.25,46.06,-90,19.79,62,425,425,0,46.5,46
2018-12-09 11:07:05.7086,172.8,79.5,46.25,46.01,-90,19.76,64,66.4,67,0,46.5,46
2018-12-09 11:07:05.9586,172.8,79.5,46.25,46.01,-90,19.74,3,731.7,-61.5,25.5,46.5,46
2018-12-09 11:07:06.2086,172.8,79.4,46.25,45.95,-90,19.72,4,731.5,-61.5,26,46.5,46
2018-12-09 11:07:06.4586,172.8,79.4,46.25,45.95,-90,19.73,65,-45340,-45290,0,46.5,46
2018-12-09 11:07:06.7086,172.8,79.4,46.25,45.95,-90,19.73,66,3750,3740,0,46.5,46
2018-12-09 11:07:06.9586,172.8,79.4,46.25,45.95,-90,19.74,1,731.7,-61.5,27.5,46.5,46
2018-12-09 11:07:07.2086,172.8,79.4,46.25,45.95,-90,19.74,2,731.5,-61.5,27.5,46.5,46
2018-12-09 11:07:07.4586,172.8,79.4,46.25,45.95,-90,19.73,65,-45350,-45290,0,46.5,46
2018-12-09 11:07:07.7086,172.8,79.4,46.25,45.95,-90,19.72,51,3.74,3.72,0,46.5,46
2018-12-09 11:07:07.9586,172.8,79.4,46.25,45.95,-90,19.74,63,50,50,0,46.5,46
2018-12-09 11:07:08.2086,172.8,79.4,46.25,45.95,-90,19.72,67,32.3,32,0,46.5,46
2018-12-09 11:07:08.4586,172.8,79.4,46.25,45.95,-90,19.73,52,3.74,3.71,0,46.5,46
2018-12-09 11:07:08.7086,172.8,79.4,46.25,45.95,-90,19.73,6,-45350,32.3,3.7,46.5,46
2018-12-09 11:07:08.9586,172.8,79.4,46,45.95,-90,19.73,7,-45290,32,3.7,46.5,46
2018-12-09 11:07:09.2086,172.8,79.4,46,45.95,-89.9,19.73,1,731.7,-61.5,27.5,46.5,46
2018-12-09 11:07:09.4586,172.8,79.4,46,45.95,-90,19.73,2,731.5,-61.5,27.5,46.5,46
2018-12-09 11:07:09.7086,172.8,79.4,46,45.95,-90,19.73,61,732.1,727,0,46.5,46
2018-12-09 11:07:09.9586,172.8,79.4,46,45.95,-90,19.74,62,425,425,0,46.5,46
2018-12-09 11:07:10.2087,172.8,79.4,46,45.95,-90,19.73,64,66.5,67.1,0,46.5,46
2018-12-09 11:07:10.4587,172.8,79.4,46,45.95,-90,19.74,3,731.7,-61.5,25.5,46.5,46
2018-12-09 11:07:10.7087,172.8,79.4,46,45.95,-90,19.69,4,731.5,-61.5,26,46.5,46
2018-12-09 11:07:10.9587,172.8,79.4,46,45.95,-90,19.72,65,-45340,-45290,0,46.5,46
2018-12-09 11:07:11.2087,172.8,79.4,46,45.95,-90,19.73,66,3750,3740,0,46.5,46
2018-12-09 11:07:11.4587,172.8,79.4,46,45.95,-90,19.72,1,731.7,-61.5,27.5,46.5,46
2018-12-09 11:07:11.7087,172.8,79.4,46,45.95,-90,19.74,2,731.5,-61.5,27.5,46.5,46
2018-12-09 11:07:11.9587,172.8,79.3,46,45.89,-89.9,19.73,65,-45330,-45290,0,46,46
2018-12-09 11:07:12.2088,172.8,79.3,46,45.89,-90,19.72,51,3.74,3.72,0,46,46
2018-12-09 11:07:12.4588,172.8,79.3,46,45.89,-90,19.73,63,50,50,0,46,46
2018-12-09 11:07:12.7089,172.8,79.3,46,45.89,-90,19.73,67,32.3,32,0,46,46
2018-12-09 11:07:12.9589,172.8,79.3,46,45.89,-90,19.73,52,3.74,3.71,0,46,46
2018-12-09 11:07:13.2088,172.8,79.3,46,45.89,-90,19.72,6,-45330,32.3,3.7,46,46
2018-12-09 11:07:13.4588,172.8,79.3,46,45.89,-90,19.74,7,-45300,32,3.7,46,46
2018-12-09 11:07:13.7087,172.8,79.3,46,45.89,-89.9,19.73,1,731.6,-61.7,27.5,46,46
2018-12-09 11:07:13.9586,172.8,79.3,46,45.89,-90,19.73,2,731.4,-61.5,27.5,46,46
2018-12-09 11:07:14.2086,172.8,79.3,46,45.89,-90,19.73,61,732.1,726.8,0,46,46
2018-12-09 11:07:14.4587,172.8,79.3,46,45.89,-90,19.73,62,425,425,0,46,46
2018-12-09 11:07:14.7088,172.8,79.3,46,45.89,-90,19.73,64,66.4,67.1,0,46,46
2018-12-09 11:07:14.9589,172.8,79.3,46,45.89,-90,19.74,3,731.6,-61.7,25.5,46,46
2018-12-09 11:07:15.2089,172.8,79.3,46,45.89,-90,19.71,4,731.4,-61.5,26,46,46
2018-12-09 11:07:15.4589,172.8,79.3,46,45.89,-90,19.73,65,-45330,-45300,0,46,46
2018-12-09 11:07:15.7088,172.8,79.3,46,45.89,-90,19.58,66,3740,3740,0,46,46
2018-12-09 11:07:15.9588,172.8,79.3,46,45.89,-90,19.75,1,731.6,-61.7,27.5,46,46
2018-12-09 11:07:16.2087,172.8,79.3,46,45.89,-90,19.72,2,731.4,-61.5,27.5,46,46
2018-12-09 11:07:16.4587,172.8,79.3,46,45.89,-90,19.73,65,-45330,-45300,0,46,46
2018-12-09 11:07:16.7087,172.8,79.3,46,45.89,-89.9,19.73,51,3.74,3.72,0,46,46
2018-12-09 11:07:16.9587,172.8,79.3,46,45.89,-90,19.74,63,50,50,0,46,46
2018-12-09 11:07:17.2087,172.8,79.3,46,45.89,-90,19.73,67,32.3,32,0,46,46
2018-12-09 11:07:17.4587,172.8,79.3,46,45.89,-90,19.74,52,3.74,3.71,0,46,46
2018-12-09 11:07:17.7087,172.8,79.3,46,45.89,-90,19.72,6,-45330,32.3,3.7,46,46
2018-12-09 11:07:17.9587,172.8,79.3,46,45.89,-90,19.73,7,-45310,32,3.7,46,46
2018-12-09 11:07:18.2086,172.8,79.3,46,45.89,-90,19.73,1,731.6,-61.7,27.5,46,46
2018-12-09 11:07:18.4587,172.8,79.3,46,45.89,-90,19.73,2,731.4,-61.5,27.5,46,46
2018-12-09 11:07:18.7087,172.8,79.3,46,45.89,-90,19.73,61,731.9,726.6,0,46,46
2018-12-09 11:07:18.9587,172.8,79.3,46,45.89,-90,19.72,62,425,425,0,46,46
2018-12-09 11:07:19.2087,172.8,79.3,46,45.89,-90,19.73,64,66.4,67,0,46,46
2018-12-09 11:07:19.4587,172.8,79.3,46,45.89,-90,19.73,3,731.4,-61.5,25.5,46,46
2018-12-09 11:07:19.7087,172.8,79.3,46,45.89,-90,19.71,4,731.1,-61.5,26,46,46
2018-12-09 11:07:19.9586,172.8,79.3,46,45.89,-90,19.72,65,-45330,-45310,0,46,46
2018-12-09 11:07:20.2086,172.8,79.3,46,45.89,-90,19.74,66,3750,3740,0,46,46
2018-12-09 11:07:20.4586,172.8,79.3,46,45.89,-90,19.73,1,731.4,-61.5,27.5,46,46
2018-12-09 11:07:20.7087,172.8,79.3,46,45.89,-90,19.72,2,731.1,-61.5,27.5,46,46
2018-12-09 11:07:20.9587,172.8,79.3,46,45.89,-90,19.72,65,-45320,-45300,0,46,46
2018-12-09 11:07:21.2088,172.8,79.3,46,45.89,-89.9,19.73,51,3.74,3.71,0,46,46
2018-12-09 11:07:21.4588,172.8,79.3,46,45.89,-90,19.73,63,50,50,0,46,46
2018-12-09 11:07:21.7088,172.8,79.2,46,45.83,-90,19.72,67,32.3,32,0,46,46
2018-12-09 11:07:21.9588,172.8,79.2,46,45.83,-90,19.8,52,3.74,3.71,0,46,46
2018-12-09 11:07:22.2087,172.8,79.2,46,45.83,-90,19.73,6,-45320,32.3,3.7,46,46
2018-12-09 11:07:22.4587,172.8,79.2,46,45.83,-90,19.72,7,-45310,32,3.7,46,46
2018-12-09 11:07:22.7087,172.8,79.1,46,45.78,-90,19.72,1,731.4,-61.5,27.5,46,46
2018-12-09 11:07:22.9587,172.8,79,46,45.72,-90,19.77,2,731.1,-61.5,27.5,46,46
2018-12-09 11:07:23.2087,172.8,79,46,45.72,-90,19.73,61,731.9,726.6,0,46,46
2018-12-09 11:07:23.4587,172.8,79,46,45.72,-90,19.73,62,425,425,0,46,46
2018-12-09 11:07:23.7087,172.8,79,46,45.72,-90,19.72,64,66.3,67,0,46,46
2018-12-09 11:07:23.9588,172.8,79,46,45.72,-90,19.73,3,731.4,-61.5,25.5,46,46
2018-12-09 11:07:24.2088,172.8,79,46,45.72,-90,19.73,4,731.1,-61.5,26,46,46
2018-12-09 11:07:24.4588,172.8,79,46,45.72,-89.9,19.73,65,-45320,-45310,0,46,46
2018-12-09 11:07:24.7088,172.8,79,46,45.72,-90,19.73,66,3740,3740,0,46,46
2018-12-09 11:07:24.9588,172.8,79,46,45.72,-90,19.73,1,731.4,-61.5,27.5,46,46
2018-12-09 11:07:25.2088,172.8,79,46,45.72,-90,19.71,2,731.1,-61.5,27.5,46,46
2018-12-09 11:07:25.4588,172.8,79,46,45.72,-90,19.72,65,-45320,-45310,0,46,46
2018-12-09 11:07:25.7088,172.8,79,46,45.72,-90,19.73,51,3.74,3.71,0,46,46
2018-12-09 11:07:25.9588,172.8,79,46,45.72,-90,19.73,63,50,50,0,46,46
2018-12-09 11:07:26.2088,172.8,79,46,45.72,-90,19.73,67,32.3,32,0,46,46
2018-12-09 11:07:26.4588,172.8,79,46,45.72,-90,19.72,52,3.74,3.71,0,46,46
2018-12-09 11:07:26.7088,172.8,79,46,45.72,-90,19.73,6,-45330,32.3,3.7,46,46
2018-12-09 11:07:26.9588,172.8,79,46,45.72,-90,19.72,7,-45320,32,3.7,46,46
2018-12-09 11:07:27.2088,172.8,79,46,45.72,-90,19.74,1,731.2,-61.5,27.5,46,46
2018-12-09 11:07:27.4588,172.8,79,46,45.72,-90,19.75,2,731,-61.5,27.5,46,46
2018-12-09 11:07:27.7088,172.8,79,45.75,45.72,-90,19.74,61,731.7,726.5,0,46,46
2018-12-09 11:07:27.9588,172.8,79,45.75,45.72,-90,19.73,62,425,425,0,46,46
2018-12-09 11:07:28.2088,172.8,79,45.75,45.72,-90,19.73,64,66.3,67,0,46,46
