Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 11:07:28.4588,172.8,79,45.75,45.72,-90,19.73,3,731.2,-61.5,25.5,46,46
2018-12-09 11:07:28.7088,172.8,79,45.75,45.72,-90,19.75,4,731,-61.5,26,46,46
2018-12-09 11:07:28.9588,172.8,78.9,45.75,45.66,-90,19.75,65,-45320,-45310,0,46,46
2018-12-09 11:07:29.2089,172.8,78.9,45.75,45.66,-90,19.74,66,3740,3740,0,46,46
2018-12-09 11:07:29.4589,172.8,78.9,45.75,45.66,-90,19.73,1,731.2,-61.5,27.5,46,46
2018-12-09 11:07:29.7089,172.8,78.9,45.75,45.66,-90,19.73,2,731,-61.5,27.5,46,46
2018-12-09 11:07:29.9589,172.8,78.9,45.75,45.66,-90,19.73,65,-45330,-45310,0,46,46
2018-12-09 11:07:30.2089,172.8,78.9,45.75,45.66,-90,19.73,51,3.74,3.71,0,46,46
2018-12-09 11:07:30.4589,172.8,78.9,45.75,45.66,-90,19.73,63,50,50,0,46,46
2018-12-09 11:07:30.7089,172.8,78.9,45.75,45.66,-90,19.73,67,32.3,32,0,46,46
2018-12-09 11:07:30.9589,172.8,78.9,45.75,45.66,-90,19.72,52,3.74,3.71,0,46,46
2018-12-09 11:07:31.2089,172.8,78.9,45.75,45.66,-90,19.72,6,-45320,32.3,3.7,46,46
2018-12-09 11:07:31.4589,172.8,78.9,45.75,45.66,-90,19.73,7,-45300,31.9,3.7,46,46
2018-12-09 11:07:31.7089,172.8,78.9,45.75,45.66,-90,19.73,1,731.2,-61.5,27.5,46,46
2018-12-09 11:07:31.9589,172.8,78.9,45.75,45.66,-90,19.67,2,731,-61.5,27.5,46,46
2018-12-09 11:07:32.2089,172.8,78.9,45.75,45.66,-90,19.76,61,731.5,726.4,0,46,46
2018-12-09 11:07:32.4589,172.8,78.9,45.75,45.66,-90,19.72,62,425,425,0,46,46
2018-12-09 11:07:32.7089,172.8,78.9,45.75,45.66,-90,19.74,64,66.3,66.9,0,46,46
2018-12-09 11:07:32.9589,172.8,78.9,45.75,45.66,-90,19.73,3,731.2,-61.5,25.5,46,46
2018-12-09 11:07:33.2089,172.8,78.9,45.75,45.66,-90,19.73,4,731,-61.5,26,46,46
2018-12-09 11:07:33.4589,172.8,78.9,45.75,45.66,-90,19.74,65,-45330,-45300,0,46,46
2018-12-09 11:07:33.7089,172.8,78.9,45.75,45.66,-90,19.71,66,3750,3740,0,46,46
2018-12-09 11:07:33.9589,172.8,78.9,45.75,45.66,-90,19.74,1,731,-61.7,27.5,46,45.5
2018-12-09 11:07:34.2089,172.8,78.9,45.75,45.66,-90,19.73,2,730.8,-61.5,27.5,46,45.5
2018-12-09 11:07:34.4589,172.8,78.9,45.75,45.66,-90,19.73,65,-45330,-45300,0,46,45.5
2018-12-09 11:07:34.7089,172.8,78.9,45.75,45.66,-90,19.73,51,3.74,3.71,0,46,45.5
2018-12-09 11:07:34.9589,172.8,78.9,45.75,45.66,-90,19.73,63,50,50,0,46,45.5
2018-12-09 11:07:35.2089,172.8,78.9,45.75,45.66,-90,19.73,67,32.3,31.9,0,46,45.5
2018-12-09 11:07:35.4589,172.8,78.9,45.75,45.66,-90,19.73,52,3.74,3.71,0,46,45.5
2018-12-09 11:07:35.7089,172.8,78.9,45.75,45.66,-90,19.73,6,-45340,32.3,3.7,46,45.5
2018-12-09 11:07:35.9589,172.8,78.9,45.75,45.66,-90,19.73,7,-45300,31.9,3.7,46,45.5
2018-12-09 11:07:36.2089,172.8,78.9,45.75,45.66,-90,19.73,1,731,-61.7,27.5,46,45.5
2018-12-09 11:07:36.4589,172.8,78.9,45.75,45.66,-89.9,19.73,2,730.8,-61.5,27.5,46,45.5
2018-12-09 11:07:36.7089,172.8,78.9,45.75,45.66,-90,19.72,61,731.5,726.3,0,46,45.5
2018-12-09 11:07:36.9589,172.8,78.9,45.75,45.66,-90,19.73,62,425,425,0,46,45.5
2018-12-09 11:07:37.2089,172.8,78.9,45.75,45.66,-90,19.72,64,66.4,67.1,0,46,45.5
2018-12-09 11:07:37.4590,172.8,78.9,45.75,45.66,-90,19.73,3,731,-61.7,25.5,46,45.5
2018-12-09 11:07:37.7090,172.8,78.9,45.75,45.66,-90,19.74,4,730.8,-61.5,26,46,45.5
2018-12-09 11:07:37.9590,172.8,78.9,45.75,45.66,-89.9,19.75,65,-45330,-45290,0,46,45.5
2018-12-09 11:07:38.2090,172.8,78.9,45.75,45.66,-90,19.73,66,3750,3740,0,46,45.5
2018-12-09 11:07:38.4590,172.8,78.9,45.75,45.66,-90,19.74,1,731,-61.7,27.5,46,45.5
2018-12-09 11:07:38.7090,172.8,78.8,45.75,45.6,-90,19.73,2,730.8,-61.5,27.5,46,45.5
2018-12-09 11:07:38.9590,172.8,78.7,45.75,45.54,-90,19.73,65,-45340,-45290,0,46,45.5
2018-12-09 11:07:39.2090,172.8,78.7,45.75,45.54,-90,19.74,51,3.74,3.71,0,46,45.5
2018-12-09 11:07:39.4590,172.8,78.7,45.75,45.54,-90,19.73,63,50,50,0,46,45.5
2018-12-09 11:07:39.7090,172.8,78.7,45.75,45.54,-89.9,19.73,67,32.3,31.9,0,46,45.5
2018-12-09 11:07:39.9590,172.8,78.7,45.75,45.54,-90,19.73,52,3.74,3.71,0,46,45.5
2018-12-09 11:07:40.2090,172.8,78.7,45.75,45.54,-90,19.73,6,-45330,32.3,3.7,46,45.5
2018-12-09 11:07:40.4590,172.8,78.7,45.75,45.54,-90,19.73,7,-45290,31.9,3.7,46,45.5
2018-12-09 11:07:40.7090,172.8,78.6,45.75,45.49,-90,19.78,1,731,-61.7,27.5,46,45.5
2018-12-09 11:07:40.9590,172.8,78.6,45.75,45.49,-89.9,19.58,2,730.8,-61.5,27.5,46,45.5
2018-12-09 11:07:41.2090,172.8,78.6,45.75,45.49,-90,19.69,61,731.3,726.2,0,46,45.5
2018-12-09 11:07:41.4590,172.8,78.6,45.75,45.49,-90,19.72,62,425,425,0,46,45.5
2018-12-09 11:07:41.7090,172.8,78.6,45.75,45.49,-90,19.73,64,66.4,67,0,46,45.5
2018-12-09 11:07:41.9590,172.8,78.6,45.75,45.49,-90,19.74,3,730.8,-61.7,25.5,46,45.5
2018-12-09 11:07:42.2090,172.8,78.6,45.75,45.49,-90,19.73,4,730.7,-61.5,26,46,45.5
2018-12-09 11:07:42.4590,172.8,78.6,45.75,45.49,-90,19.73,65,-45350,-45300,0,46,45.5
2018-12-09 11:07:42.7090,172.8,78.6,45.75,45.49,-90,19.72,66,3750,3750,0,46,45.5
2018-12-09 11:07:42.9590,172.8,78.6,45.75,45.49,-90,19.77,1,730.8,-61.7,27.5,46,45.5
2018-12-09 11:07:43.2090,172.8,78.6,45.75,45.49,-90,19.73,2,730.7,-61.5,27.5,46,45.5
2018-12-09 11:07:43.4590,172.8,78.6,45.75,45.49,-90,19.73,65,-45340,-45290,0,46,45.5
2018-12-09 11:07:43.7090,172.8,78.6,45.75,45.49,-90,19.72,51,3.73,3.71,0,46,45.5
2018-12-09 11:07:43.9590,172.8,78.6,45.75,45.49,-89.9,19.73,63,50,50,0,46,45.5
2018-12-09 11:07:44.2090,172.8,78.6,45.75,45.49,-89.9,19.74,67,32.3,31.9,0,46,45.5
2018-12-09 11:07:44.4590,172.8,78.6,45.75,45.49,-90,19.73,52,3.74,3.71,0,46,45.5
2018-12-09 11:07:44.7090,172.8,78.6,45.75,45.49,-90,19.74,6,-45350,32.3,3.7,46,45.5
2018-12-09 11:07:44.9590,172.8,78.6,45.75,45.49,-90,19.75,7,-45290,31.9,3.7,46,45.5
2018-12-09 11:07:45.2090,172.8,78.6,45.5,45.49,-90,19.73,1,730.8,-61.7,27.5,46,45.5
2018-12-09 11:07:45.4590,172.8,78.6,45.5,45.49,-90,19.73,2,730.7,-61.5,27.5,46,45.5
2018-12-09 11:07:45.7090,172.8,78.6,45.5,45.49,-89.9,19.73,61,731.3,726.1,0,46,45.5
2018-12-09 11:07:45.9591,172.8,78.6,45.5,45.49,-89.9,19.73,62,425,425,0,46,45.5
2018-12-09 11:07:46.2091,172.8,78.6,45.5,45.49,-90,19.76,64,66.3,66.9,0,46,45.5
2018-12-09 11:07:46.4590,172.8,78.6,45.5,45.49,-90,19.75,3,730.8,-61.7,25.5,46,45.5
2018-12-09 11:07:46.7090,172.8,78.6,45.5,45.49,-90,19.7,4,730.7,-61.5,26,46,45.5
2018-12-09 11:07:46.9590,172.8,78.5,45.5,45.43,-90,19.73,65,-45340,-45300,0,46,45.5
2018-12-09 11:07:47.2090,172.8,78.5,45.5,45.43,-90,19.73,66,3760,3760,0,46,45.5
2018-12-09 11:07:47.4590,172.8,78.5,45.5,45.43,-90,19.73,1,730.8,-61.7,27.5,46,45.5
2018-12-09 11:07:47.7090,172.8,78.5,45.5,45.43,-90,19.73,2,730.7,-61.5,27.5,46,45.5
2018-12-09 11:07:47.9591,172.8,78.5,45.5,45.43,-90,19.73,65,-45340,-45300,0,46,45.5
2018-12-09 11:07:48.2091,172.8,78.5,45.5,45.43,-90,19.73,51,3.73,3.71,0,45.5,45.5
2018-12-09 11:07:48.4591,172.8,78.5,45.5,45.43,-89.9,19.73,63,50,50,0,45.5,45.5
2018-12-09 11:07:48.7091,172.8,78.5,45.5,45.43,-89.9,19.72,67,32.3,31.9,0,45.5,45.5
2018-12-09 11:07:48.9591,172.8,78.5,45.5,45.43,-89.9,19.73,52,3.73,3.71,0,45.5,45.5
2018-12-09 11:07:49.2091,172.8,78.5,45.5,45.43,-90,19.73,6,-45330,32.3,3.7,45.5,45.5
2018-12-09 11:07:49.4591,172.8,78.5,45.5,45.43,-90,19.72,7,-45300,31.9,3.7,45.5,45.5
2018-12-09 11:07:49.7091,172.8,78.5,45.5,45.43,-90,19.72,1,730.7,-61.7,27.5,45.5,45.5
2018-12-09 11:07:49.9591,172.8,78.5,45.5,45.43,-90,19.73,2,730.4,-61.5,27.5,45.5,45.5
2018-12-09 11:07:50.2090,172.8,78.5,45.5,45.43,-89.9,19.73,61,731.1,725.8,0,45.5,45.5
2018-12-09 11:07:50.4590,172.8,78.5,45.5,45.43,-90,19.72,62,425,425,0,45.5,45.5
2018-12-09 11:07:50.7090,172.8,78.5,45.5,45.43,-90,19.69,64,66.3,67,0,45.5,45.5
2018-12-09 11:07:50.9590,172.8,78.5,45.5,45.43,-90,19.74,3,730.7,-61.7,25.5,45.5,45.5
2018-12-09 11:07:51.2090,172.8,78.5,45.5,45.43,-90,19.72,4,730.4,-61.5,26,45.5,45.5
2018-12-09 11:07:51.4590,172.8,78.5,45.5,45.43,-90,19.74,65,-45320,-45300,0,45.5,45.5
2018-12-09 11:07:51.7091,172.8,78.5,45.5,45.43,-89.9,19.73,66,3760,3760,0,45.5,45.5
2018-12-09 11:07:51.9591,172.8,78.5,45.5,45.43,-90,19.73,1,730.7,-61.7,27.5,45.5,45.5
2018-12-09 11:07:52.2091,172.8,78.5,45.5,45.43,-90,19.73,2,730.4,-61.5,27.5,45.5,45.5
2018-12-09 11:07:52.4591,172.8,78.5,45.5,45.43,-90,19.72,65,-45330,-45310,0,45.5,45.5
2018-12-09 11:07:52.7091,172.8,78.5,45.5,45.43,-90,19.73,51,3.73,3.71,0,45.5,45.5
2018-12-09 11:07:52.9592,172.8,78.5,45.5,45.43,-90,19.72,63,50,50,0,45.5,45.5
2018-12-09 11:07:53.2092,172.8,78.5,45.5,45.43,-89.9,19.72,67,32.3,31.9,0,45.5,45.5
2018-12-09 11:07:53.4592,172.8,78.5,45.5,45.43,-90,19.72,52,3.73,3.71,0,45.5,45.5
2018-12-09 11:07:53.7091,172.8,78.5,45.5,45.43,-90,19.74,6,-45330,32.3,3.7,45.5,45.5
2018-12-09 11:07:53.9591,172.8,78.5,45.5,45.43,-90,19.73,7,-45300,31.9,3.7,45.5,45.5
2018-12-09 11:07:54.2091,172.8,78.5,45.5,45.43,-90,19.74,1,730.7,-61.7,27.5,45.5,45.5
2018-12-09 11:07:54.4591,172.8,78.5,45.5,45.43,-90,19.73,2,730.4,-61.5,27.5,45.5,45.5
2018-12-09 11:07:54.7091,172.8,78.5,45.5,45.43,-90,19.73,61,731,725.8,0,45.5,45.5
2018-12-09 11:07:54.9591,172.8,78.4,45.5,45.37,-90,19.73,62,425,425,0,45.5,45.5
2018-12-09 11:07:55.2090,172.8,78.4,45.5,45.37,-90,19.73,64,66.2,66.9,0,45.5,45.5
2018-12-09 11:07:55.4590,172.8,78.4,45.5,45.37,-90,19.73,3,730.5,-61.7,25.5,45.5,45.5
2018-12-09 11:07:55.7091,172.8,78.4,45.5,45.37,-90,19.72,4,730.3,-61.5,26,45.5,45.5
2018-12-09 11:07:55.9591,172.8,78.4,45.5,45.37,-90,19.73,65,-45320,-45300,0,45.5,45.5
2018-12-09 11:07:56.2091,172.8,78.4,45.5,45.37,-89.9,19.68,66,3770,3770,0,45.5,45.5
2018-12-09 11:07:56.4591,172.8,78.4,45.5,45.37,-90,19.74,1,730.5,-61.7,27.5,45.5,45.5
2018-12-09 11:07:56.7092,172.8,78.3,45.5,45.31,-90,19.73,2,730.3,-61.5,27.5,45.5,45.5
2018-12-09 11:07:56.9592,172.8,78.3,45.5,45.31,-90,19.72,65,-45320,-45310,0,45.5,45.5
2018-12-09 11:07:57.2092,172.8,78.3,45.5,45.31,-90,19.73,51,3.73,3.71,0,45.5,45.5
2018-12-09 11:07:57.4592,172.8,78.3,45.5,45.31,-90,19.73,63,50,50,0,45.5,45.5
2018-12-09 11:07:57.7092,172.8,78.2,45.5,45.25,-89.9,19.73,67,32.3,31.9,0,45.5,45.5
2018-12-09 11:07:57.9592,172.8,78.2,45.5,45.25,-90,19.73,52,3.74,3.71,0,45.5,45.5
2018-12-09 11:07:58.2092,172.8,78.2,45.5,45.25,-90,19.71,6,-45330,32.3,3.7,45.5,45.5
2018-12-09 11:07:58.4591,172.8,78.2,45.5,45.25,-90,19.73,7,-45320,31.9,3.7,45.5,45.5
2018-12-09 11:07:58.7091,172.8,78.2,45.5,45.25,-90,19.73,1,730.5,-61.7,27.5,45.5,45.5
2018-12-09 11:07:58.9591,172.8,78.2,45.5,45.25,-90,19.73,2,730.3,-61.5,27.5,45.5,45.5
2018-12-09 11:07:59.2091,172.8,78.2,45.5,45.25,-90,19.73,61,730.9,725.7,0,45.5,45.5
2018-12-09 11:07:59.4591,172.8,78.2,45.5,45.25,-90,19.73,62,425,425,0,45.5,45.5
2018-12-09 11:07:59.7092,172.8,78.2,45.5,45.25,-90,19.73,64,66.2,66.9,0,45.5,45.5
2018-12-09 11:07:59.9592,172.8,78.2,45.5,45.25,-90,19.73,3,730.5,-61.7,25.5,45.5,45.5
2018-12-09 11:08:00.2092,172.8,78.2,45.5,45.25,-90,19.73,4,730.3,-61.5,26,45.5,45.5
2018-12-09 11:08:00.4592,172.8,78.2,45.5,45.25,-90,19.61,65,-45320,-45310,0,45.5,45.5
2018-12-09 11:08:00.7092,172.8,78.2,45.5,45.25,-90,19.71,66,3760,3760,0,45.5,45.5
2018-12-09 11:08:00.9592,172.8,78.2,45.5,45.25,-90,19.73,1,730.5,-61.7,27.5,45.5,45.5
2018-12-09 11:08:01.2092,172.8,78.2,45.5,45.25,-90,19.74,2,730.3,-61.5,27.5,45.5,45.5
2018-12-09 11:08:01.4591,172.8,78.2,45.5,45.25,-90,19.74,65,-45320,-45320,0,45.5,45.5
2018-12-09 11:08:01.7091,172.8,78.2,45.5,45.25,-90,19.73,51,3.73,3.71,0,45.5,45.5
2018-12-09 11:08:01.9591,172.8,78.2,45.5,45.25,-90,19.73,63,50,50,0,45.5,45.5
2018-12-09 11:08:02.2091,172.8,78.2,45.5,45.25,-90,19.73,67,32.3,31.9,0,45.5,45.5
2018-12-09 11:08:02.4591,172.8,78.2,45.5,45.25,-90,19.71,52,3.74,3.71,0,45.5,45.5
2018-12-09 11:08:02.7091,172.8,78.2,45.5,45.25,-90,19.73,6,-45330,32.3,3.7,45.5,45.5
2018-12-09 11:08:02.9592,172.8,78.2,45.5,45.25,-90,19.73,7,-45310,31.9,3.7,45.5,45.5
2018-12-09 11:08:03.2092,172.8,78.2,45.5,45.25,-90,19.72,1,730.3,-61.7,27.5,45.5,45.5
2018-12-09 11:08:03.4592,172.8,78.2,45.5,45.25,-90,19.73,2,730.1,-61.5,27.5,45.5,45.5
2018-12-09 11:08:03.7092,172.8,78.2,45.5,45.25,-89.9,19.73,61,730.8,725.6,0,45.5,45.5
2018-12-09 11:08:03.9592,172.8,78.1,45.5,45.2,-89.9,19.73,62,425,425,0,45.5,45.5
2018-12-09 11:08:04.2092,172.8,78.1,45.5,45.2,-90,19.73,64,66.3,67,0,45.5,45.5
2018-12-09 11:08:04.4592,172.8,78.1,45.5,45.2,-90,19.73,3,730.3,-61.7,25.5,45.5,45.5
2018-12-09 11:08:04.7092,172.8,78.1,45.5,45.2,-90,19.74,4,730.1,-61.5,26,45.5,45.5
2018-12-09 11:08:04.9592,172.8,78.1,45.5,45.2,-90,19.74,65,-45320,-45310,0,45.5,45.5
2018-12-09 11:08:05.2092,172.8,78.1,45.5,45.2,-89.9,19.6,66,3770,3770,0,45.5,45.5
2018-12-09 11:08:05.4592,172.8,78.1,45.5,45.2,-90,19.76,1,730.3,-61.7,27.5,45.5,45.5
2018-12-09 11:08:05.7092,172.8,78.1,45.25,45.2,-90,19.73,2,730.1,-61.5,27.5,45.5,45.5
2018-12-09 11:08:05.9592,172.8,78.1,45.25,45.2,-90,19.74,65,-45320,-45310,0,45.5,45.5
2018-12-09 11:08:06.2092,172.8,78.1,45.25,45.2,-90,19.72,51,3.73,3.71,0,45.5,45.5
2018-12-09 11:08:06.4592,172.8,78.1,45.25,45.2,-90,19.74,63,50,50,0,45.5,45.5
2018-12-09 11:08:06.7092,172.8,78.1,45.25,45.2,-90,19.73,67,32.3,31.9,0,45.5,45.5
2018-12-09 11:08:06.9592,172.8,78.1,45.25,45.2,-90,19.74,52,3.73,3.71,0,45.5,45.5
2018-12-09 11:08:07.2093,172.8,78.1,45.25,45.2,-90,19.71,6,-45330,32.3,3.7,45.5,45.5
2018-12-09 11:08:07.4593,172.8,78.1,45.25,45.2,-90,19.72,7,-45320,31.9,3.7,45.5,45.5
2018-12-09 11:08:07.7093,172.8,78.1,45.25,45.2,-90,19.73,1,730.3,-61.7,27.5,45.5,45.5
2018-12-09 11:08:07.9593,172.8,78.1,45.25,45.2,-90,19.74,2,730.1,-61.5,27.5,45.5,45.5
2018-12-09 11:08:08.2093,172.8,78.1,45.25,45.2,-90,19.73,61,730.6,725.5,0,45.5,45.5
2018-12-09 11:08:08.4593,172.8,78.1,45.25,45.2,-89.9,19.73,62,425,425,0,45.5,45.5
2018-12-09 11:08:08.7093,172.8,78.1,45.25,45.2,-90,19.73,64,66.3,67,0,45.5,45.5
2018-12-09 11:08:08.9594,172.8,78.1,45.25,45.2,-90,19.74,3,730.3,-61.7,25.5,45.5,45.5
2018-12-09 11:08:09.2094,172.8,78.1,45.25,45.2,-90,19.73,4,730.1,-61.5,26,45.5,45.5
2018-12-09 11:08:09.4594,172.8,78.1,45.25,45.2,-90,19.73,65,-45330,-45300,0,45.5,45.5
2018-12-09 11:08:09.7094,172.8,78.1,45.25,45.2,-90,19.77,66,3760,3760,0,45.5,45.5
2018-12-09 11:08:09.9594,172.8,78.1,45.25,45.2,-89.9,19.68,1,730.3,-61.7,27.5,45.5,45.5
2018-12-09 11:08:10.2094,172.8,78.1,45.25,45.2,-90,19.71,2,729.9,-61.6,27.5,45.5,45
2018-12-09 11:08:10.4593,172.8,78.1,45.25,45.2,-90,19.73,65,-45330,-45300,0,45.5,45
2018-12-09 11:08:10.7093,172.8,78.1,45.25,45.2,-90,19.73,51,3.73,3.71,0,45.5,45
2018-12-09 11:08:10.9593,172.8,78.1,45.25,45.2,-90,19.78,63,50,50,0,45.5,45
2018-12-09 11:08:11.2093,172.8,78.1,45.25,45.2,-90,19.72,67,32.3,31.9,0,45.5,45
2018-12-09 11:08:11.4593,172.8,78.1,45.25,45.2,-90,19.72,52,3.73,3.71,0,45.5,45
2018-12-09 11:08:11.7093,172.8,78.1,45.25,45.2,-90,19.72,6,-45340,32.3,3.7,45.5,45
2018-12-09 11:08:11.9593,172.8,78,45.25,45.14,-90,19.72,7,-45300,31.9,3.7,45.5,45
2018-12-09 11:08:12.2093,172.8,78,45.25,45.14,-90,19.71,1,730,-61.7,27.5,45.5,45
2018-12-09 11:08:12.4593,172.8,78,45.25,45.14,-90,19.73,2,729.9,-61.6,27.5,45.5,45
2018-12-09 11:08:12.7093,172.8,78,45.25,45.14,-90,19.73,61,730.6,725.4,0,45.5,45
2018-12-09 11:08:12.9593,172.8,78,45.25,45.14,-89.9,19.73,62,425,425,0,45.5,45
2018-12-09 11:08:13.2093,172.8,78,45.25,45.14,-89.9,19.73,64,66.2,66.9,0,45.5,45
2018-12-09 11:08:13.4593,172.8,78,45.25,45.14,-90,19.73,3,730,-61.7,25.5,45.5,45
2018-12-09 11:08:13.7093,172.8,78,45.25,45.14,-90,19.74,4,729.9,-61.6,26,45.5,45
2018-12-09 11:08:13.9593,172.8,78,45.25,45.14,-90,19.73,65,-45330,-45290,0,45.5,45
2018-12-09 11:08:14.2094,172.8,78,45.25,45.14,-90,19.73,66,3760,3760,0,45.5,45
2018-12-09 11:08:14.4594,172.8,78,45.25,45.14,-90,19.73,1,730,-61.7,27.5,45.5,45
2018-12-09 11:08:14.7094,172.8,77.8,45.25,45.02,-90,19.72,2,729.9,-61.6,27.5,45.5,45
2018-12-09 11:08:14.9594,172.8,77.8,45.25,45.02,-90,19.72,65,-45330,-45290,0,45.5,45
2018-12-09 11:08:15.2094,172.8,77.8,45.25,45.02,-90,19.73,51,3.73,3.71,0,45.5,45
2018-12-09 11:08:15.4594,172.8,77.8,45.25,45.02,-90,19.73,63,50,50,0,45.5,45
2018-12-09 11:08:15.7094,172.8,77.8,45.25,45.02,-89.9,19.72,67,32.3,31.9,0,45.5,45
2018-12-09 11:08:15.9594,172.8,77.8,45.25,45.02,-89.9,19.73,52,3.73,3.71,0,45.5,45
2018-12-09 11:08:16.2094,172.8,77.8,45.25,45.02,-89.9,19.73,6,-45330,32.3,3.7,45.5,45
2018-12-09 11:08:16.4594,172.8,77.8,45.25,45.02,-90,19.73,7,-45300,31.9,3.7,45.5,45
2018-12-09 11:08:16.7094,172.8,77.8,45.25,45.02,-90,19.73,1,730,-61.7,27.5,45.5,45
2018-12-09 11:08:16.9594,172.8,77.8,45.25,45.02,-90,19.73,2,729.9,-61.6,27.5,45.5,45
2018-12-09 11:08:17.2094,172.8,77.8,45.25,45.02,-90,19.71,61,730.5,725.2,0,45.5,45
2018-12-09 11:08:17.4594,172.8,77.8,45.25,45.02,-90,19.74,62,425,425,0,45.5,45
2018-12-09 11:08:17.7094,172.8,77.8,45.25,45.02,-90,19.73,64,66.2,66.9,0,45.5,45
2018-12-09 11:08:17.9594,172.8,77.8,45.25,45.02,-90,19.73,3,729.9,-61.7,25.5,45.5,45
2018-12-09 11:08:18.2094,172.8,77.8,45.25,45.02,-90,19.73,4,729.7,-61.6,26,45.5,45
2018-12-09 11:08:18.4594,172.8,77.8,45.25,45.02,-90,19.73,65,-45330,-45290,0,45.5,45
2018-12-09 11:08:18.7095,172.8,77.8,45.25,45.02,-90,19.72,66,3760,3760,0,45.5,45
2018-12-09 11:08:18.9595,172.8,77.8,45.25,45.02,-89.9,19.73,1,729.9,-61.7,27.5,45.5,45
2018-12-09 11:08:19.2095,172.8,77.8,45.25,45.02,-90,19.73,2,729.7,-61.6,27.5,45.5,45
2018-12-09 11:08:19.4595,172.8,77.8,45.25,45.02,-90,19.73,65,-45350,-45300,0,45.5,45
2018-12-09 11:08:19.7095,172.8,77.8,45.25,45.02,-90,19.73,51,3.73,3.71,0,45.5,45
2018-12-09 11:08:19.9595,172.8,77.8,45,45.02,-90,19.72,63,50,50,0,45.5,45
2018-12-09 11:08:20.2095,172.8,77.8,45,45.02,-90,19.74,67,32.3,31.9,0,45.5,45
2018-12-09 11:08:20.4595,172.8,77.8,45,45.02,-89.9,19.75,52,3.73,3.7,0,45.5,45
2018-12-09 11:08:20.7095,172.8,77.8,45,45.02,-89.9,19.73,6,-45340,32.3,3.7,45.5,45
2018-12-09 11:08:20.9595,172.8,77.8,45,45.02,-90,19.72,7,-45290,31.9,3.7,45.5,45
2018-12-09 11:08:21.2095,172.8,77.8,45,45.02,-90,19.72,1,729.9,-61.7,27.5,45.5,45
2018-12-09 11:08:21.4595,172.8,77.8,45,45.02,-90,19.73,2,729.7,-61.6,27.5,45.5,45
2018-12-09 11:08:21.7096,172.8,77.8,45,45.02,-90,19.73,61,730.3,725.1,0,45.5,45
2018-12-09 11:08:21.9596,172.8,77.7,45,44.97,-89.9,19.73,62,425,425,0,45.5,45
2018-12-09 11:08:22.2096,172.8,77.7,45,44.97,-89.9,19.73,64,66.3,66.9,0,45.5,45
2018-12-09 11:08:22.4596,172.8,77.7,45,44.97,-90,19.72,3,729.9,-61.7,25.5,45.5,45
2018-12-09 11:08:22.7095,172.8,77.7,45,44.97,-90,19.73,4,729.7,-61.6,26,45.5,45
2018-12-09 11:08:22.9595,172.8,77.7,45,44.97,-90,19.73,65,-45330,-45300,0,45.5,45
2018-12-09 11:08:23.2094,172.8,77.7,45,44.97,-90,19.73,66,3760,3760,0,45.5,45
2018-12-09 11:08:23.4594,172.8,77.7,45,44.97,-90,19.73,1,729.9,-61.7,27.5,45.5,45
2018-12-09 11:08:23.7094,172.8,77.7,45,44.97,-89.9,19.73,2,729.7,-61.6,27.5,45.5,45
2018-12-09 11:08:23.9594,172.8,77.7,45,44.97,-89.9,19.73,65,-45330,-45300,0,45.5,45
2018-12-09 11:08:24.2094,172.8,77.7,45,44.97,-90,19.73,51,3.73,3.71,0,45.5,45
2018-12-09 11:08:24.4594,172.8,77.7,45,44.97,-90,19.72,63,50,50,0,45,45
2018-12-09 11:08:24.7095,172.8,77.7,45,44.97,-90,19.72,67,32.3,31.9,0,45,45
2018-12-09 11:08:24.9595,172.8,77.7,45,44.97,-89.9,19.71,52,3.73,3.7,0,45,45
2018-12-09 11:08:25.2095,172.8,77.7,45,44.97,-89.9,19.74,6,-45310,32.3,3.7,45,45
2018-12-09 11:08:25.4595,172.8,77.7,45,44.97,-89.9,19.72,7,-45300,31.9,3.7,45,45
2018-12-09 11:08:25.7095,172.8,77.7,45,44.97,-90,19.73,1,729.8,-61.7,27.5,45,45
2018-12-09 11:08:25.9595,172.8,77.7,45,44.97,-90,19.73,2,729.5,-61.6,27.5,45,45
2018-12-09 11:08:26.2095,172.8,77.7,45,44.97,-90,19.73,61,730.3,725.1,0,45,45
2018-12-09 11:08:26.4595,172.8,77.7,45,44.97,-90,19.74,62,425,425,0,45,45
2018-12-09 11:08:26.7095,172.8,77.7,45,44.97,-90,19.73,64,66.3,66.9,0,45,45
2018-12-09 11:08:26.9595,172.8,77.7,45,44.97,-90,19.73,3,729.8,-61.7,25.5,45,45
2018-12-09 11:08:27.2095,172.8,77.7,45,44.97,-90,19.73,4,729.5,-61.6,26,45,45
2018-12-09 11:08:27.4595,172.8,77.7,45,44.97,-90,19.73,65,-45320,-45300,0,45,45
2018-12-09 11:08:27.7095,172.8,77.7,45,44.97,-90,19.73,66,3760,3750,0,45,45
2018-12-09 11:08:27.9596,172.8,77.6,45,44.91,-89.9,19.74,1,729.8,-61.7,27.5,45,45
2018-12-09 11:08:28.2096,172.8,77.6,45,44.91,-89.9,19.71,2,729.5,-61.6,27.5,45,45
2018-12-09 11:08:28.4596,172.8,77.6,45,44.91,-89.9,19.73,65,-45320,-45300,0,45,45
2018-12-09 11:08:28.7095,172.8,77.6,45,44.91,-90,19.73,51,3.73,3.71,0,45,45
2018-12-09 11:08:28.9595,172.8,77.6,45,44.91,-90,19.86,63,50,50,0,45,45
2018-12-09 11:08:29.2095,172.8,77.6,45,44.91,-90,19.75,67,32.3,31.9,0,45,45
2018-12-09 11:08:29.4595,172.8,77.6,45,44.91,-90,19.74,52,3.73,3.7,0,45,45
2018-12-09 11:08:29.7095,172.8,77.6,45,44.91,-90,19.73,6,-45330,32.3,3.7,45,45
2018-12-09 11:08:29.9594,172.8,77.6,45,44.91,-90,19.74,7,-45300,31.9,3.7,45,45
2018-12-09 11:08:30.2094,172.8,77.6,45,44.91,-90,19.73,1,729.8,-61.7,27.5,45,45
2018-12-09 11:08:30.4594,172.8,77.6,45,44.91,-90,19.72,2,729.5,-61.6,27.5,45,45
2018-12-09 11:08:30.7094,172.8,77.6,45,44.91,-90,19.73,61,730.3,725,0,45,45
2018-12-09 11:08:30.9595,172.8,77.6,45,44.91,-90,19.73,62,425,425,0,45,45
2018-12-09 11:08:31.2096,172.8,77.6,45,44.91,-89.9,19.73,64,66.2,66.9,0,45,45
2018-12-09 11:08:31.4596,172.8,77.6,45,44.91,-90,19.73,3,729.8,-61.7,25.5,45,45
2018-12-09 11:08:31.7096,172.8,77.5,45,44.85,-90,19.73,4,729.5,-61.6,26,45,45
2018-12-09 11:08:31.9596,172.8,77.5,45,44.85,-90,19.73,65,-45320,-45300,0,45,45
2018-12-09 11:08:32.2096,172.8,77.5,45,44.85,-90,19.73,66,3760,3760,0,45,45
2018-12-09 11:08:32.4595,172.8,77.5,45,44.85,-90,19.73,1,729.6,-62,27.5,45,45
2018-12-09 11:08:32.7096,172.8,77.4,45,44.79,-89.9,19.86,2,729.4,-61.6,27.5,45,45
2018-12-09 11:08:32.9596,172.8,77.4,45,44.79,-90,19.74,65,-45320,-45300,0,45,45
2018-12-09 11:08:33.2096,172.8,77.4,45,44.79,-90,19.73,51,3.73,3.71,0,45,45
2018-12-09 11:08:33.4596,172.8,77.4,45,44.79,-90,19.73,63,50,50,0,45,45
2018-12-09 11:08:33.7096,172.8,77.4,45,44.79,-90,19.74,67,32.3,31.9,0,45,45
2018-12-09 11:08:33.9596,172.8,77.4,45,44.79,-90,19.71,52,3.73,3.7,0,45,45
2018-12-09 11:08:34.2096,172.8,77.4,45,44.79,-90,19.73,6,-45320,32.3,3.7,45,45
2018-12-09 11:08:34.4595,172.8,77.4,45,44.79,-89.9,19.73,7,-45300,31.9,3.7,45,45
2018-12-09 11:08:34.7095,172.8,77.4,45,44.79,-90,19.73,1,729.6,-62,27.5,45,45
2018-12-09 11:08:34.9595,172.8,77.4,45,44.79,-90,19.73,2,729.4,-61.6,27.5,45,45
2018-12-09 11:08:35.2095,172.8,77.4,45,44.79,-90,19.73,61,730.1,724.8,0,45,45
2018-12-09 11:08:35.4596,172.8,77.4,45,44.79,-90,19.74,62,425,425,0,45,45
2018-12-09 11:08:35.7096,172.8,77.4,45,44.79,-90,19.73,64,66.2,66.9,0,45,45
2018-12-09 11:08:35.9596,172.8,77.4,45,44.79,-89.9,19.74,3,729.6,-62,25.5,45,45
2018-12-09 11:08:36.2096,172.8,77.4,45,44.79,-90,19.73,4,729.4,-61.6,26,45,45
2018-12-09 11:08:36.4596,172.8,77.4,45,44.79,-90,19.73,65,-45320,-45310,0,45,45
2018-12-09 11:08:36.7096,172.8,77.4,45,44.79,-90,19.72,66,3760,3750,0,45,45
2018-12-09 11:08:36.9595,172.8,77.4,45,44.79,-90,19.73,1,729.6,-62,27.5,45,45
2018-12-09 11:08:37.2095,172.8,77.4,45,44.79,-90,19.73,2,729.4,-61.6,27.5,45,45
2018-12-09 11:08:37.4595,172.8,77.4,45,44.79,-89.9,19.72,65,-45330,-45320,0,45,45
2018-12-09 11:08:37.7094,172.8,77.4,45,44.79,-89.9,19.74,51,3.73,3.71,0,45,45
2018-12-09 11:08:37.9595,172.8,77.4,45,44.79,-90,19.73,63,50,50,0,45,45
2018-12-09 11:08:38.2095,172.8,77.4,45,44.79,-90,19.73,67,32.3,31.9,0,45,45
2018-12-09 11:08:38.4596,172.8,77.4,45,44.79,-90,19.73,52,3.73,3.7,0,45,45
2018-12-09 11:08:38.7096,172.8,77.4,45,44.79,-90,19.75,6,-45410,32.3,3.7,45,45
2018-12-09 11:08:38.9596,172.8,77.3,45,44.73,-90,19.74,7,-45190,31.9,3.7,45,45
2018-12-09 11:08:39.2096,172.8,77.3,45,44.73,-90,19.76,1,729.4,-62,27.5,45,45
2018-12-09 11:08:39.4596,172.8,77.3,45,44.73,-90,19.74,2,729.1,-61.6,27.5,45,45
2018-12-09 11:08:39.7096,172.8,77.3,45,44.73,-90,19.73,61,729.9,724.7,0,45,45
2018-12-09 11:08:39.9596,172.8,77.3,45,44.73,-90,19.74,62,425,425,0,45,45
2018-12-09 11:08:40.2095,172.8,77.3,45,44.73,-89.9,19.73,64,66.3,66.9,0,45,45
2018-12-09 11:08:40.4595,172.8,77.3,45,44.73,-89.9,19.73,3,729.4,-62,25.5,45,45
2018-12-09 11:08:40.7095,172.8,77.3,45,44.73,-90,19.72,4,729.1,-61.6,25.5,45,45
2018-12-09 11:08:40.9595,172.8,77.3,45,44.73,-90,19.73,65,-45450,-45190,0,45,45
2018-12-09 11:08:41.2095,172.8,77.3,45,44.73,-90,19.73,66,3750,3750,0,45,45
2018-12-09 11:08:41.4595,172.8,77.3,45,44.73,-90,19.74,1,729.4,-62,27.5,45,45
2018-12-09 11:08:41.7095,172.8,77.3,45,44.73,-90,19.75,2,729.1,-61.6,27.5,45,45
2018-12-09 11:08:41.9596,172.8,77.3,45,44.73,-90,19.73,65,-45460,-45190,0,45,45
2018-12-09 11:08:42.2096,172.8,77.3,45,44.73,-90,19.73,51,3.73,3.7,0,45,45
2018-12-09 11:08:42.4596,172.8,77.3,45,44.73,-90,19.73,63,50,50,0,45,45
2018-12-09 11:08:42.7096,172.8,77.3,45,44.73,-90,19.72,67,32.2,31.9,0,45,45
2018-12-09 11:08:42.9597,172.8,77.3,45,44.73,-90,19.75,52,3.73,3.7,0,45,45
2018-12-09 11:08:43.2097,172.8,77.3,45,44.73,-90,19.69,6,-45450,32.2,3.7,45,45
2018-12-09 11:08:43.4597,172.8,77.3,45,44.73,-89.9,19.73,7,-45180,31.9,3.7,45,45
2018-12-09 11:08:43.7097,172.8,77.3,44.75,44.73,-90,19.73,1,729.4,-62,27.5,45,45
2018-12-09 11:08:43.9597,172.8,77.2,44.75,44.68,-90,19.73,2,729.1,-61.6,27.5,45,45
2018-12-09 11:08:44.2097,172.8,77.2,44.75,44.68,-90,19.73,61,729.8,724.6,0,45,45
2018-12-09 11:08:44.4597,172.8,77.2,44.75,44.68,-90,19.73,62,425,425,0,45,45
2018-12-09 11:08:44.7097,172.8,77.2,44.75,44.68,-90,19.73,64,66.4,66.7,0,45,45
2018-12-09 11:08:44.9597,172.8,77.2,44.75,44.68,-89.9,19.73,3,729.4,-62,25.5,45,45
2018-12-09 11:08:45.2097,172.8,77.2,44.75,44.68,-90,19.73,4,729.1,-61.6,25.5,45,45
2018-12-09 11:08:45.4597,172.8,77.2,44.75,44.68,-90,19.73,65,-45450,-45180,0,45,45
2018-12-09 11:08:45.7097,172.8,77.2,44.75,44.68,-90,19.73,66,3750,3740,0,45,45
2018-12-09 11:08:45.9597,172.8,77.2,44.75,44.68,-90,19.74,1,729.4,-62,27.5,45,45
2018-12-09 11:08:46.2096,172.8,77.2,44.75,44.68,-90,19.73,2,729.1,-61.6,27.5,45,45
2018-12-09 11:08:46.4596,172.8,77.2,44.75,44.68,-90,19.74,65,-45450,-45170,0,45,44.5
2018-12-09 11:08:46.7096,172.8,77.2,44.75,44.68,-90,19.74,51,3.73,3.7,0,45,44.5
2018-12-09 11:08:46.9595,172.8,77.2,44.75,44.68,-90,19.71,63,50,50,0,45,44.5
2018-12-09 11:08:47.2095,172.8,77.2,44.75,44.68,-90,19.72,67,32.2,31.9,0,45,44.5
2018-12-09 11:08:47.4596,172.8,77.2,44.75,44.68,-90,19.73,52,3.73,3.7,0,45,44.5
2018-12-09 11:08:47.7096,172.8,77.2,44.75,44.68,-90,19.72,6,-45460,32.2,3.7,45,44.5
2018-12-09 11:08:47.9596,172.8,77.2,44.75,44.68,-89.9,19.69,7,-45280,31.9,3.7,45,44.5
2018-12-09 11:08:48.2096,172.8,77.2,44.75,44.68,-90,19.73,1,729.2,-62,27.5,45,44.5
2018-12-09 11:08:48.4596,172.8,77.1,44.75,44.62,-90,19.71,2,728.9,-61.5,27.5,45,44.5
2018-12-09 11:08:48.7097,172.8,77.1,44.75,44.62,-90,19.74,61,729.8,724.5,0,45,44.5
2018-12-09 11:08:48.9597,172.8,77.1,44.75,44.62,-90,19.73,62,425,425,0,45,44.5
2018-12-09 11:08:49.2097,172.8,77.1,44.75,44.62,-90,19.73,64,66.3,66.9,0,45,44.5
2018-12-09 11:08:49.4597,172.8,77.1,44.75,44.62,-89.9,19.73,3,729.2,-62,25.5,45,44.5
2018-12-09 11:08:49.7097,172.8,77.1,44.75,44.62,-89.9,19.73,4,728.9,-61.5,25.5,45,44.5
2018-12-09 11:08:49.9597,172.8,77,44.75,44.56,-90,19.73,65,-45330,-45300,0,45,44.5
2018-12-09 11:08:50.2097,172.8,77,44.75,44.56,-90,19.73,66,3740,3740,0,45,44.5
2018-12-09 11:08:50.4597,172.8,77,44.75,44.56,-90,19.73,1,729.2,-62,27.5,45,44.5
2018-12-09 11:08:50.7097,172.8,77,44.75,44.56,-90,19.73,2,728.9,-61.5,27.5,45,44.5
2018-12-09 11:08:50.9597,172.8,77,44.75,44.56,-90,19.74,65,-45360,-45260,0,45,44.5
2018-12-09 11:08:51.2097,172.8,77,44.75,44.56,-90,19.73,51,3.73,3.7,0,45,44.5
2018-12-09 11:08:51.4597,172.8,77,44.75,44.56,-90,19.72,63,50,50,0,45,44.5
2018-12-09 11:08:51.7097,172.8,77,44.75,44.56,-90,19.73,67,32.2,31.9,0,45,44.5
2018-12-09 11:08:51.9597,172.8,77,44.75,44.56,-90,19.73,52,3.73,3.7,0,45,44.5
2018-12-09 11:08:52.2097,172.8,77,44.75,44.56,-90,19.72,6,-45320,32.2,3.7,45,44.5
2018-12-09 11:08:52.4597,172.8,77,44.75,44.56,-90,19.68,7,-45290,31.9,3.7,45,44.5
2018-12-09 11:08:52.7097,172.8,77,44.75,44.56,-89.9,19.72,1,729.2,-62,27.5,45,44.5
2018-12-09 11:08:52.9597,172.8,77,44.75,44.56,-90,19.73,2,728.9,-61.5,27.5,45,44.5
2018-12-09 11:08:53.2098,172.8,77,44.75,44.56,-90,19.74,61,729.6,724.4,0,45,44.5
2018-12-09 11:08:53.4598,172.8,77,44.75,44.56,-90,19.73,62,425,425,0,45,44.5
2018-12-09 11:08:53.7098,172.8,77,44.75,44.56,-90,19.73,64,66.5,67.1,0,45,44.5
2018-12-09 11:08:53.9598,172.8,77,44.75,44.56,-90,19.73,3,729,-62,25.5,45,44.5
2018-12-09 11:08:54.2098,172.8,77,44.75,44.56,-90,19.73,4,728.8,-61.7,25.5,45,44.5
2018-12-09 11:08:54.4598,172.8,77,44.75,44.56,-90,19.74,65,-45340,-45300,0,45,44.5
2018-12-09 11:08:54.7098,172.8,77,44.75,44.56,-90,19.7,66,3740,3740,0,45,44.5
2018-12-09 11:08:54.9598,172.8,77,44.5,44.56,-90,19.73,1,729,-62,27.5,45,44.5
2018-12-09 11:08:55.2098,172.8,77,44.5,44.56,-90,19.73,2,728.8,-61.7,27.5,45,44.5
2018-12-09 11:08:55.4598,172.8,77,44.5,44.56,-90,19.73,65,-45340,-45300,0,45,44.5
2018-12-09 11:08:55.7098,172.8,77,44.5,44.56,-90,19.73,51,3.72,3.7,0,45,44.5
2018-12-09 11:08:55.9598,172.8,76.9,44.5,44.5,-90,19.76,63,50,50,0,45,44.5
2018-12-09 11:08:56.2098,172.8,76.9,44.5,44.5,-90,19.73,67,32.2,31.9,0,45,44.5
2018-12-09 11:08:56.4598,172.8,76.9,44.5,44.5,-90,19.73,52,3.73,3.7,0,45,44.5
2018-12-09 11:08:56.7098,172.8,76.9,44.5,44.5,-90,19.72,6,-45330,32.2,3.7,45,44.5
2018-12-09 11:08:56.9598,172.8,76.9,44.5,44.5,-90,19.72,7,-45290,31.9,3.7,45,44.5
2018-12-09 11:08:57.2098,172.8,76.9,44.5,44.5,-90,19.73,1,729,-62,27.5,45,44.5
2018-12-09 11:08:57.4598,172.8,76.9,44.5,44.5,-90,19.72,2,728.8,-61.7,27.5,45,44.5
2018-12-09 11:08:57.7098,172.8,76.9,44.5,44.5,-90,19.73,61,729.5,724.2,0,45,44.5
2018-12-09 11:08:57.9598,172.8,76.9,44.5,44.5,-90,19.73,62,425,425,0,45,44.5
2018-12-09 11:08:58.2097,172.8,76.9,44.5,44.5,-90,19.73,64,66.4,67.1,0,45,44.5
2018-12-09 11:08:58.4597,172.8,76.9,44.5,44.5,-89.9,19.73,3,729,-62,25.5,45,44.5
2018-12-09 11:08:58.7098,172.8,76.9,44.5,44.5,-89.9,19.72,4,728.8,-61.7,25.5,45,44.5
2018-12-09 11:08:58.9598,172.8,76.9,44.5,44.5,-90,19.73,65,-45320,-45290,0,45,44.5
2018-12-09 11:08:59.2098,172.8,76.9,44.5,44.5,-90,19.75,66,3740,3740,0,45,44.5
2018-12-09 11:08:59.4598,172.8,76.9,44.5,44.5,-90,19.72,1,729,-62,27.5,45,44.5
2018-12-09 11:08:59.7098,172.8,76.9,44.5,44.5,-90,19.71,2,728.8,-61.7,27.5,45,44.5
2018-12-09 11:08:59.9598,172.8,76.9,44.5,44.5,-90,19.73,65,-45320,-45290,0,45,44.5
2018-12-09 11:09:00.2098,172.8,76.9,44.5,44.5,-89.9,19.73,51,3.72,3.7,0,45,44.5
2018-12-09 11:09:00.4598,172.8,76.9,44.5,44.5,-90,19.73,63,50,50,0,45,44.5
2018-12-09 11:09:00.7098,172.8,76.9,44.5,44.5,-90,19.73,67,32.2,31.9,0,45,44.5
2018-12-09 11:09:00.9598,172.8,76.8,44.5,44.44,-90,19.72,52,3.73,3.7,0,44.5,44.5
2018-12-09 11:09:01.2098,172.8,76.8,44.5,44.44,-90,19.73,6,-45320,32.2,3.7,44.5,44.5
2018-12-09 11:09:01.4598,172.8,76.8,44.5,44.44,-90,19.73,7,-45290,31.9,3.7,44.5,44.5
2018-12-09 11:09:01.7098,172.8,76.8,44.5,44.44,-89.9,19.73,1,728.9,-62,27.5,44.5,44.5
2018-12-09 11:09:01.9598,172.8,76.8,44.5,44.44,-90,19.73,2,728.6,-61.7,27.5,44.5,44.5
2018-12-09 11:09:02.2098,172.8,76.8,44.5,44.44,-90,19.73,61,729.5,724.2,0,44.5,44.5
2018-12-09 11:09:02.4599,172.8,76.8,44.5,44.44,-90,19.73,62,425,425,0,44.5,44.5
2018-12-09 11:09:02.7098,172.8,76.8,44.5,44.44,-90,19.73,64,66.4,67.1,0,44.5,44.5
2018-12-09 11:09:02.9598,172.8,76.8,44.5,44.44,-90,19.83,3,728.9,-62,25.5,44.5,44.5
2018-12-09 11:09:03.2098,172.8,76.8,44.5,44.44,-90,19.73,4,728.6,-61.7,25.5,44.5,44.5
2018-12-09 11:09:03.4597,172.8,76.8,44.5,44.44,-90,19.72,65,-45330,-45310,0,44.5,44.5
2018-12-09 11:09:03.7098,172.8,76.8,44.5,44.44,-90,19.79,66,3750,3750,0,44.5,44.5
2018-12-09 11:09:03.9598,172.8,76.8,44.5,44.44,-90,19.77,1,728.9,-62,27.5,44.5,44.5
2018-12-09 11:09:04.2098,172.8,76.8,44.5,44.44,-90,19.73,2,728.6,-61.7,27.5,44.5,44.5
2018-12-09 11:09:04.4599,172.8,76.8,44.5,44.44,-90,19.75,65,-45320,-45300,0,44.5,44.5
2018-12-09 11:09:04.7099,172.8,76.8,44.5,44.44,-89.9,19.74,51,3.72,3.7,0,44.5,44.5
2018-12-09 11:09:04.9599,172.8,76.8,44.5,44.44,-90,19.73,63,50,50,0,44.5,44.5
2018-12-09 11:09:05.2099,172.8,76.8,44.5,44.44,-90,19.73,67,32.2,31.9,0,44.5,44.5
2018-12-09 11:09:05.4599,172.8,76.8,44.5,44.44,-90,19.72,52,3.73,3.7,0,44.5,44.5
2018-12-09 11:09:05.7099,172.8,76.8,44.5,44.44,-90,19.73,6,-45320,32.2,3.7,44.5,44.5
2018-12-09 11:09:05.9599,172.8,76.8,44.5,44.44,-90,19.73,7,-45310,31.9,3.7,44.5,44.5
2018-12-09 11:09:06.2099,172.8,76.8,44.5,44.44,-90,19.74,1,728.9,-62,27.5,44.5,44.5
2018-12-09 11:09:06.4599,172.8,76.8,44.5,44.44,-90,19.73,2,728.6,-61.7,27.5,44.5,44.5
2018-12-09 11:09:06.7099,172.8,76.6,44.5,44.33,-90,19.73,61,729.3,724,0,44.5,44.5
2018-12-09 11:09:06.9599,172.8,76.6,44.5,44.33,-90,19.73,62,425,425,0,44.5,44.5
2018-12-09 11:09:07.2099,172.8,76.6,44.5,44.33,-90,19.73,64,66.4,67.1,0,44.5,44.5
2018-12-09 11:09:07.4599,172.8,76.6,44.5,44.33,-90,19.73,3,728.9,-62,25.5,44.5,44.5
2018-12-09 11:09:07.7099,172.8,76.6,44.5,44.33,-89.9,19.73,4,728.6,-61.7,25.5,44.5,44.5
2018-12-09 11:09:07.9599,172.8,76.6,44.5,44.33,-90,19.73,65,-45320,-45300,0,44.5,44.5
2018-12-09 11:09:08.2099,172.8,76.6,44.5,44.33,-90,19.7,66,3740,3740,0,44.5,44.5
2018-12-09 11:09:08.4599,172.8,76.6,44.5,44.33,-90,19.73,1,728.7,-62,27.5,44.5,44.5
2018-12-09 11:09:08.7099,172.8,76.6,44.5,44.33,-90,19.75,2,728.3,-61.7,27.5,44.5,44.5
2018-12-09 11:09:08.9599,172.8,76.6,44.5,44.33,-90,19.72,65,-45320,-45310,0,44.5,44.5
2018-12-09 11:09:09.2099,172.8,76.6,44.5,44.33,-89.9,19.73,51,3.72,3.7,0,44.5,44.5
2018-12-09 11:09:09.4598,172.8,76.6,44.5,44.33,-90,19.73,63,50,50,0,44.5,44.5
2018-12-09 11:09:09.7098,172.8,76.6,44.5,44.33,-90,19.73,67,32.2,31.9,0,44.5,44.5
2018-12-09 11:09:09.9599,172.8,76.6,44.5,44.33,-90,19.74,52,3.72,3.7,0,44.5,44.5
2018-12-09 11:09:10.2099,172.8,76.6,44.5,44.33,-90,19.73,6,-45310,32.2,3.7,44.5,44.5
2018-12-09 11:09:10.4599,172.8,76.6,44.5,44.33,-90,19.69,7,-45310,31.9,3.7,44.5,44.5
2018-12-09 11:09:10.7099,172.8,76.6,44.5,44.33,-90,19.73,1,728.7,-62,27.5,44.5,44.5
2018-12-09 11:09:10.9599,172.8,76.6,44.5,44.33,-90,19.73,2,728.3,-61.7,27.5,44.5,44.5
2018-12-09 11:09:11.2099,172.8,76.6,44.5,44.33,-90,19.73,61,729.2,723.9,0,44.5,44.5
2018-12-09 11:09:11.4599,172.8,76.6,44.5,44.33,-90,19.72,62,425,425,0,44.5,44.5
2018-12-09 11:09:11.7099,172.8,76.6,44.5,44.33,-90,19.73,64,66.3,67,0,44.5,44.5
2018-12-09 11:09:11.9599,172.8,76.6,44.5,44.33,-90,19.73,3,728.7,-62,25.5,44.5,44.5
2018-12-09 11:09:12.2099,172.8,76.6,44.5,44.33,-90,19.74,4,728.3,-61.7,25.5,44.5,44.5
2018-12-09 11:09:12.4600,172.8,76.6,44.5,44.33,-90,19.8,65,-45330,-45320,0,44.5,44.5
2018-12-09 11:09:12.7100,172.8,76.6,44.5,44.33,-90,19.72,66,3750,3750,0,44.5,44.5
2018-12-09 11:09:12.9600,172.8,76.6,44.5,44.33,-90,19.73,1,728.7,-62,27.5,44.5,44.5
2018-12-09 11:09:13.2100,172.8,76.6,44.5,44.33,-90,19.73,2,728.3,-61.7,27.5,44.5,44.5
2018-12-09 11:09:13.4600,172.8,76.6,44.5,44.33,-90,19.73,65,-45320,-45310,0,44.5,44.5
2018-12-09 11:09:13.7100,172.8,76.6,44.5,44.33,-90,19.73,51,3.72,3.7,0,44.5,44.5
2018-12-09 11:09:13.9600,172.8,76.5,44.5,44.27,-90,19.73,63,50,50,0,44.5,44.5
2018-12-09 11:09:14.2100,172.8,76.5,44.5,44.27,-90,19.77,67,32.2,31.9,0,44.5,44.5
2018-12-09 11:09:14.4600,172.8,76.5,44.5,44.27,-90,19.74,52,3.72,3.7,0,44.5,44.5
2018-12-09 11:09:14.7099,172.8,76.5,44.5,44.27,-90,19.74,6,-45330,32.2,3.7,44.5,44.5
2018-12-09 11:09:14.9600,172.8,76.5,44.5,44.27,-90,19.72,7,-45320,31.9,3.7,44.5,44.5
2018-12-09 11:09:15.2100,172.8,76.5,44.5,44.27,-90,19.73,1,728.7,-62,27.5,44.5,44.5
2018-12-09 11:09:15.4600,172.8,76.5,44.5,44.27,-90,19.73,2,728.2,-61.7,27.5,44.5,44.5
2018-12-09 11:09:15.7100,172.8,76.5,44.5,44.27,-90,19.73,61,729,723.8,0,44.5,44.5
2018-12-09 11:09:15.9600,172.8,76.5,44.5,44.27,-90,19.73,62,425,425,0,44.5,44.5
2018-12-09 11:09:16.2100,172.8,76.5,44.5,44.27,-90,19.73,64,66.3,67,0,44.5,44.5
2018-12-09 11:09:16.4600,172.8,76.5,44.5,44.27,-90,19.73,3,728.5,-62,25.5,44.5,44.5
2018-12-09 11:09:16.7100,172.8,76.5,44.5,44.27,-90,19.73,4,728.2,-61.7,25.5,44.5,44.5
2018-12-09 11:09:16.9600,172.8,76.4,44.5,44.21,-90,19.73,65,-45320,-45310,0,44.5,44.5
2018-12-09 11:09:17.2100,172.8,76.4,44.5,44.21,-90,19.68,66,3760,3750,0,44.5,44.5
2018-12-09 11:09:17.4600,172.8,76.4,44.5,44.21,-90,19.73,1,728.5,-62,27.5,44.5,44.5
2018-12-09 11:09:17.7100,172.8,76.4,44.5,44.21,-90,19.73,2,728.2,-61.7,27.5,44.5,44.5
2018-12-09 11:09:17.9600,172.8,76.4,44.5,44.21,-90,19.72,65,-45330,-45320,0,44.5,44.5
2018-12-09 11:09:18.2100,172.8,76.4,44.5,44.21,-90,19.73,51,3.72,3.7,0,44.5,44.5
2018-12-09 11:09:18.4600,172.8,76.4,44.5,44.21,-90,19.73,63,50,50,0,44.5,44.5
2018-12-09 11:09:18.7100,172.8,76.4,44.5,44.21,-90,19.73,67,32.2,31.9,0,44.5,44.5
2018-12-09 11:09:18.9600,172.8,76.4,44.5,44.21,-90,19.73,52,3.72,3.7,0,44.5,44.5
2018-12-09 11:09:19.2100,172.8,76.4,44.5,44.21,-90,19.71,6,-45320,32.2,3.7,44.5,44.5
2018-12-09 11:09:19.4600,172.8,76.4,44.5,44.21,-90,19.73,7,-45310,31.9,3.7,44.5,44.5
2018-12-09 11:09:19.7100,172.8,76.4,44.5,44.21,-90,19.73,1,728.5,-62,27.5,44.5,44.5
2018-12-09 11:09:19.9600,172.8,76.4,44.5,44.21,-90,19.76,2,728.2,-61.7,27.5,44.5,44.5
2018-12-09 11:09:20.2100,172.8,76.4,44.5,44.21,-90,19.73,61,729,723.6,0,44.5,44.5
2018-12-09 11:09:20.4600,172.8,76.4,44.5,44.21,-90,19.71,62,425,425,0,44.5,44.5
2018-12-09 11:09:20.7101,172.8,76.4,44.25,44.21,-90,19.75,64,66.2,66.9,0,44.5,44.5
2018-12-09 11:09:20.9601,172.8,76.4,44.25,44.21,-90,19.73,3,728.5,-62,25.5,44.5,44.5
2018-12-09 11:09:21.2101,172.8,76.4,44.25,44.21,-90,19.73,4,728.2,-61.7,25.5,44.5,44.5
2018-12-09 11:09:21.4601,172.8,76.4,44.25,44.21,-90,19.72,65,-45320,-45320,0,44.5,44.5
2018-12-09 11:09:21.7101,172.8,76.4,44.25,44.21,-90,19.71,66,3750,3750,0,44.5,44.5
2018-12-09 11:09:21.9601,172.8,76.4,44.25,44.21,-90,19.73,1,728.5,-62,27.5,44.5,44.5
2018-12-09 11:09:22.2101,172.8,76.4,44.25,44.21,-90,19.74,2,728.2,-61.7,27.5,44.5,44.5
2018-12-09 11:09:22.4601,172.8,76.4,44.25,44.21,-90,19.73,65,-45320,-45310,0,44.5,44.5
2018-12-09 11:09:22.7101,172.8,76.4,44.25,44.21,-90,19.74,51,3.72,3.7,0,44.5,44
2018-12-09 11:09:22.9601,172.8,76.4,44.25,44.21,-90,19.73,63,50,50,0,44.5,44
2018-12-09 11:09:23.2101,172.8,76.4,44.25,44.21,-90,19.73,67,32.2,31.9,0,44.5,44
2018-12-09 11:09:23.4601,172.8,76.4,44.25,44.21,-90,19.71,52,3.72,3.7,0,44.5,44
2018-12-09 11:09:23.7101,172.8,76.2,44.25,44.1,-90,19.72,6,-45320,32.2,3.7,44.5,44
2018-12-09 11:09:23.9601,172.8,76.2,44.25,44.1,-90,19.73,7,-45310,31.9,3.7,44.5,44
2018-12-09 11:09:24.2101,172.8,76.2,44.25,44.1,-90,19.73,1,728.2,-62,27.5,44.5,44
2018-12-09 11:09:24.4601,172.8,76.2,44.25,44.1,-90,19.73,2,728,-61.7,27.5,44.5,44
2018-12-09 11:09:24.7101,172.8,76.2,44.25,44.1,-90,19.73,61,728.8,723.6,0,44.5,44
2018-12-09 11:09:24.9601,172.8,76.2,44.25,44.1,-90,19.73,62,425,425,0,44.5,44
2018-12-09 11:09:25.2101,172.8,76.2,44.25,44.1,-90,19.72,64,66.4,67,0,44.5,44
2018-12-09 11:09:25.4601,172.8,76.2,44.25,44.1,-90,19.73,3,728.2,-62,25.5,44.5,44
2018-12-09 11:09:25.7101,172.8,76.2,44.25,44.1,-90,19.73,4,728,-61.7,25.5,44.5,44
2018-12-09 11:09:25.9601,172.8,76.2,44.25,44.1,-89.9,19.72,65,-45320,-45300,0,44.5,44
2018-12-09 11:09:26.2101,172.8,76.2,44.25,44.1,-90,19.62,66,3750,3750,0,44.5,44
2018-12-09 11:09:26.4601,172.8,76.2,44.25,44.1,-90,19.74,1,728.2,-62,27.5,44.5,44
2018-12-09 11:09:26.7101,172.8,76.2,44.25,44.1,-90,19.75,2,728,-61.7,27.5,44.5,44
2018-12-09 11:09:26.9601,172.8,76.2,44.25,44.1,-90,19.73,65,-45330,-45300,0,44.5,44
2018-12-09 11:09:27.2101,172.8,76.2,44.25,44.1,-90,19.73,51,3.72,3.7,0,44.5,44
2018-12-09 11:09:27.4601,172.8,76.2,44.25,44.1,-90,19.73,63,50,50,0,44.5,44
2018-12-09 11:09:27.7101,172.8,76.2,44.25,44.1,-90,19.73,67,32.2,31.9,0,44.5,44
2018-12-09 11:09:27.9601,172.8,76.2,44.25,44.1,-90,19.73,52,3.72,3.7,0,44.5,44
2018-12-09 11:09:28.2101,172.8,76.2,44.25,44.1,-90,19.73,6,-45330,32.2,3.7,44.5,44
2018-12-09 11:09:28.4601,172.8,76.2,44.25,44.1,-90,19.73,7,-45290,31.9,3.7,44.5,44
2018-12-09 11:09:28.7101,172.8,76.2,44.25,44.1,-90,19.73,1,728.2,-62,27.5,44.5,44
2018-12-09 11:09:28.9601,172.8,76.2,44.25,44.1,-89.9,19.74,2,728,-61.7,27.5,44.5,44
2018-12-09 11:09:29.2101,172.8,76.2,44.25,44.1,-89.9,19.73,61,728.7,723.4,0,44.5,44
2018-12-09 11:09:29.4601,172.8,76.2,44.25,44.1,-90,19.73,62,425,425,0,44.5,44
2018-12-09 11:09:29.7101,172.8,76.2,44.25,44.1,-90,19.73,64,66.4,67,0,44.5,44
2018-12-09 11:09:29.9601,172.8,76.2,44.25,44.1,-90,19.73,3,728.1,-62,25.5,44.5,44
2018-12-09 11:09:30.2101,172.8,76.2,44.25,44.1,-90,19.72,4,727.9,-61.7,25.5,44.5,44
2018-12-09 11:09:30.4601,172.8,76.2,44.25,44.1,-90,19.73,65,-45340,-45300,0,44.5,44
2018-12-09 11:09:30.7101,172.8,76.2,44.25,44.1,-90,19.72,66,3750,3750,0,44.5,44
2018-12-09 11:09:30.9602,172.8,76.1,44,44.04,-90,19.73,1,728.1,-62,27.5,44.5,44
2018-12-09 11:09:31.2102,172.8,76.1,44,44.04,-90,19.73,2,727.9,-61.7,27.5,44.5,44
2018-12-09 11:09:31.4602,172.8,76.1,44,44.04,-90,19.73,65,-45330,-45290,0,44.5,44
2018-12-09 11:09:31.7102,172.8,76.1,44,44.04,-90,19.74,51,3.72,3.7,0,44.5,44
2018-12-09 11:09:31.9602,172.8,76.1,44,44.04,-89.9,19.75,63,50,50,0,44.5,44
2018-12-09 11:09:32.2102,172.8,76.1,44,44.04,-90,19.73,67,32.2,31.9,0,44.5,44
2018-12-09 11:09:32.4602,172.8,76.1,44,44.04,-90,19.73,52,3.72,3.7,0,44.5,44
2018-12-09 11:09:32.7102,172.8,76.1,44,44.04,-90,19.73,6,-45330,32.2,3.7,44.5,44
2018-12-09 11:09:32.9602,172.8,76,44,43.98,-90,19.74,7,-45300,31.9,3.7,44.5,44
2018-12-09 11:09:33.2102,172.8,76,44,43.98,-90,19.73,1,728.1,-62,27.5,44.5,44
2018-12-09 11:09:33.4602,172.8,76,44,43.98,-89.9,19.73,2,727.9,-61.7,27.5,44.5,44
2018-12-09 11:09:33.7102,172.8,76,44,43.98,-89.9,19.73,61,728.5,723.4,0,44.5,44
2018-12-09 11:09:33.9603,172.8,76,44,43.98,-90,19.73,62,425,425,0,44.5,44
2018-12-09 11:09:34.2104,172.8,76,44,43.98,-90,19.73,64,66.3,66.9,0,44.5,44
2018-12-09 11:09:34.4604,172.8,76,44,43.98,-90,19.73,3,728.1,-62,25.5,44.5,44
2018-12-09 11:09:34.7103,172.8,76,44,43.98,-90,19.73,4,727.9,-61.7,25.5,44.5,44
2018-12-09 11:09:34.9603,172.8,76,44,43.98,-89.9,19.7,65,-45320,-45290,0,44.5,44
2018-12-09 11:09:35.2102,172.8,76,44,43.98,-90,19.71,66,3750,3750,0,44.5,44
2018-12-09 11:09:35.4602,172.8,76,44,43.98,-90,19.72,1,728.1,-62,27.5,44.5,44
2018-12-09 11:09:35.7102,172.8,76,44,43.98,-90,19.81,2,727.9,-61.7,27.5,44.5,44
2018-12-09 11:09:35.9602,172.8,76,44,43.98,-90,19.73,65,-45330,-45300,0,44.5,44
2018-12-09 11:09:36.2102,172.8,76,44,43.98,-90,19.73,51,3.72,3.7,0,44.5,44
2018-12-09 11:09:36.4602,172.8,76,44,43.98,-90,19.73,63,50,50,0,44.5,44
2018-12-09 11:09:36.7102,172.8,76,44,43.98,-90,19.73,67,32.2,31.9,0,44.5,44
2018-12-09 11:09:36.9602,172.8,76,44,43.98,-90,19.72,52,3.72,3.7,0,44.5,44
2018-12-09 11:09:37.2102,172.8,76,44,43.98,-90,19.68,6,-45320,32.2,3.7,44,44
2018-12-09 11:09:37.4602,172.8,76,44,43.98,-90,19.75,7,-45300,31.9,3.7,44,44
2018-12-09 11:09:37.7102,172.8,76,44,43.98,-90,19.73,1,728,-62,27.5,44,44
2018-12-09 11:09:37.9603,172.8,76,44,43.98,-89.9,19.73,2,727.7,-61.7,27.5,44,44
2018-12-09 11:09:38.2103,172.8,76,44,43.98,-89.9,19.73,61,728.5,723.2,0,44,44
2018-12-09 11:09:38.4603,172.8,76,44,43.98,-90,19.73,62,425,425,0,44,44
2018-12-09 11:09:38.7103,172.8,76,44,43.98,-90,19.73,64,66.3,67,0,44,44
2018-12-09 11:09:38.9603,172.8,76,44,43.98,-90,19.73,3,728,-62,25.5,44,44
2018-12-09 11:09:39.2103,172.8,76,44,43.98,-90,19.72,4,727.7,-61.7,25.5,44,44
2018-12-09 11:09:39.4602,172.8,76,44,43.98,-90,19.73,65,-45320,-45310,0,44,44
2018-12-09 11:09:39.7102,172.8,76,44,43.98,-90,19.72,66,3760,3760,0,44,44
2018-12-09 11:09:39.9603,172.8,76,44,43.98,-90,19.73,1,728,-62,27.5,44,44
2018-12-09 11:09:40.2103,172.8,76,44,43.98,-90,19.73,2,727.7,-61.7,27.5,44,44
2018-12-09 11:09:40.4603,172.8,76,44,43.98,-90,19.73,65,-45310,-45290,0,44,44
2018-12-09 11:09:40.7103,172.8,75.8,44,43.87,-90,19.74,51,3.72,3.7,0,44,44
2018-12-09 11:09:40.9603,172.8,75.8,44,43.87,-90,19.75,63,50,50,0,44,44
2018-12-09 11:09:41.2104,172.8,75.8,44,43.87,-89.9,19.73,67,32.2,31.9,0,44,44
2018-12-09 11:09:41.4604,172.8,75.8,44,43.87,-89.9,19.72,52,3.72,3.7,0,44,44
2018-12-09 11:09:41.7104,172.8,75.8,44,43.87,-90,19.74,6,-45320,32.2,3.7,44,44
2018-12-09 11:09:41.9603,172.8,75.8,44,43.87,-90,19.72,7,-45310,31.9,3.7,44,44
2018-12-09 11:09:42.2103,172.8,75.8,44,43.87,-90,19.74,1,728,-62,27.5,44,44
2018-12-09 11:09:42.4602,172.8,75.8,44,43.87,-90,19.74,2,727.7,-61.7,27.5,44,44
2018-12-09 11:09:42.7102,172.8,75.8,44,43.87,-90,19.73,61,728.4,723.1,0,44,44
2018-12-09 11:09:42.9602,172.8,75.8,44,43.87,-90,19.7,62,425,425,0,44,44
2018-12-09 11:09:43.2102,172.8,75.8,44,43.87,-90,19.73,64,66.4,67,0,44,44
2018-12-09 11:09:43.4602,172.8,75.8,44,43.87,-90,19.73,3,728,-62,25.5,44,44
2018-12-09 11:09:43.7102,172.8,75.8,44,43.87,-90,19.74,4,727.7,-61.7,25.5,44,44
2018-12-09 11:09:43.9603,172.8,75.8,44,43.87,-90,19.73,65,-45310,-45300,0,44,44
2018-12-09 11:09:44.2103,172.8,75.8,44,43.87,-89.9,19.72,66,3760,3760,0,44,44
2018-12-09 11:09:44.4604,172.8,75.8,44,43.87,-90,19.72,1,727.7,-62,27.5,44,44
2018-12-09 11:09:44.7104,172.8,75.8,44,43.87,-90,19.73,2,727.6,-61.7,27.5,44,44
2018-12-09 11:09:44.9603,172.8,75.8,44,43.87,-90,19.73,65,-45320,-45310,0,44,44
2018-12-09 11:09:45.2103,172.8,75.8,44,43.87,-90,19.73,51,3.72,3.7,0,44,44
2018-12-09 11:09:45.4602,172.8,75.8,44,43.87,-90,19.73,63,50,50,0,44,44
2018-12-09 11:09:45.7102,172.8,75.8,44,43.87,-89.9,19.73,67,32.2,31.9,0,44,44
2018-12-09 11:09:45.9602,172.8,75.8,44,43.87,-90,19.61,52,3.72,3.69,0,44,44
2018-12-09 11:09:46.2103,172.8,75.8,44,43.87,-90,19.75,6,-45320,32.2,3.7,44,44
2018-12-09 11:09:46.4603,172.8,75.8,44,43.87,-90,19.73,7,-45310,31.9,3.7,44,44
2018-12-09 11:09:46.7103,172.8,75.8,44,43.87,-90,19.74,1,727.7,-62,27.5,44,44
2018-12-09 11:09:46.9603,172.8,75.8,44,43.87,-90,19.73,2,727.6,-61.7,27.5,44,44
2018-12-09 11:09:47.2103,172.8,75.8,44,43.87,-90,19.7,61,728.4,723,0,44,44
2018-12-09 11:09:47.4603,172.8,75.8,44,43.87,-90,19.73,62,425,425,0,44,44
2018-12-09 11:09:47.7103,172.8,75.8,44,43.87,-90,19.75,64,66.2,66.9,0,44,44
2018-12-09 11:09:47.9603,172.8,75.7,44,43.81,-90,19.74,3,727.7,-62,25.5,44,44
2018-12-09 11:09:48.2103,172.8,75.7,44,43.81,-90,19.72,4,727.6,-61.7,25.5,44,44
2018-12-09 11:09:48.4603,172.8,75.7,44,43.81,-90,19.73,65,-45330,-45320,0,44,44
2018-12-09 11:09:48.7103,172.8,75.7,44,43.81,-90,19.71,66,3770,3770,0,44,44
2018-12-09 11:09:48.9603,172.8,75.7,44,43.81,-90,19.74,1,727.7,-62,27.5,44,44
2018-12-09 11:09:49.2103,172.8,75.7,44,43.81,-90,19.72,2,727.6,-61.7,27.5,44,44
2018-12-09 11:09:49.4604,172.8,75.7,44,43.81,-90,19.73,65,-45320,-45310,0,44,44
2018-12-09 11:09:49.7104,172.8,75.7,44,43.81,-90,19.73,51,3.72,3.7,0,44,44
2018-12-09 11:09:49.9604,172.8,75.6,44,43.75,-90,19.72,63,50,50,0,44,44
2018-12-09 11:09:50.2104,172.8,75.6,44,43.75,-89.9,19.72,67,32.2,31.9,0,44,44
2018-12-09 11:09:50.4604,172.8,75.6,44,43.75,-90,19.79,52,3.72,3.69,0,44,44
2018-12-09 11:09:50.7104,172.8,75.6,44,43.75,-90,19.72,6,-45330,32.2,3.7,44,44
2018-12-09 11:09:50.9604,172.8,75.6,44,43.75,-90,19.72,7,-45320,31.9,3.7,44,44
2018-12-09 11:09:51.2104,172.8,75.6,44,43.75,-90,19.72,1,727.7,-62,27.5,44,44
2018-12-09 11:09:51.4604,172.8,75.6,44,43.75,-90,19.75,2,727.6,-61.7,27.5,44,44
2018-12-09 11:09:51.7103,172.8,75.6,44,43.75,-90,19.73,61,728.2,723,0,44,44
2018-12-09 11:09:51.9603,172.8,75.6,44,43.75,-90,19.72,62,425,425,0,44,44
2018-12-09 11:09:52.2104,172.8,75.6,44,43.75,-90,19.73,64,66.4,67,0,44,44
2018-12-09 11:09:52.4604,172.8,75.6,44,43.75,-90,19.73,3,727.5,-62,25.5,44,44
2018-12-09 11:09:52.7104,172.8,75.6,44,43.75,-90,19.73,4,727.4,-61.7,25.5,44,44
2018-12-09 11:09:52.9604,172.8,75.6,44,43.75,-90,19.71,65,-45320,-45310,0,44,44
2018-12-09 11:09:53.2104,172.8,75.6,44,43.75,-89.9,19.73,66,3760,3760,0,44,44
2018-12-09 11:09:53.4605,172.8,75.6,44,43.75,-90,19.73,1,727.5,-62,27.5,44,44
2018-12-09 11:09:53.7105,172.8,75.6,44,43.75,-90,19.73,2,727.4,-61.7,27.5,44,44
2018-12-09 11:09:53.9605,172.8,75.6,44,43.75,-90,19.72,65,-45330,-45320,0,44,44
2018-12-09 11:09:54.2105,172.8,75.6,44,43.75,-90,19.73,51,3.72,3.7,0,44,44
2018-12-09 11:09:54.4605,172.8,75.6,44,43.75,-90,19.73,63,50,50,0,44,44
