Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 11:09:54.7105,172.8,75.6,44,43.75,-90,19.69,67,32.2,31.9,0,44,44
2018-12-09 11:09:54.9604,172.8,75.6,44,43.75,-90,19.74,52,3.72,3.69,0,44,44
2018-12-09 11:09:55.2104,172.8,75.6,44,43.75,-90,19.72,6,-45330,32.2,3.7,44,44
2018-12-09 11:09:55.4604,172.8,75.6,44,43.75,-90,19.73,7,-45310,31.9,3.7,44,44
2018-12-09 11:09:55.7104,172.8,75.6,44,43.75,-90,19.69,1,727.5,-62,27.5,44,44
2018-12-09 11:09:55.9604,172.8,75.6,44,43.75,-90,19.73,2,727.4,-61.7,27.5,44,44
2018-12-09 11:09:56.2104,172.8,75.6,44,43.75,-90,19.73,61,728.1,722.8,0,44,44
2018-12-09 11:09:56.4604,172.8,75.6,44,43.75,-90,19.74,62,425,425,0,44,44
2018-12-09 11:09:56.7105,172.8,75.6,44,43.75,-90,19.72,64,66.3,67,0,44,44
2018-12-09 11:09:56.9605,172.8,75.6,44,43.75,-90,19.69,3,727.5,-62,25.5,44,44
2018-12-09 11:09:57.2104,172.8,75.6,44,43.75,-90,19.73,4,727.4,-61.7,25.5,44,44
2018-12-09 11:09:57.4604,172.8,75.6,44,43.75,-90,19.72,65,-45330,-45320,0,44,44
2018-12-09 11:09:57.7104,172.8,75.5,43.75,43.69,-90,19.73,66,3760,3760,0,44,44
2018-12-09 11:09:57.9604,172.8,75.5,43.75,43.69,-90,19.76,1,727.5,-62,27.5,44,44
2018-12-09 11:09:58.2104,172.8,75.5,43.75,43.69,-90,19.73,2,727.4,-61.7,27.5,44,44
2018-12-09 11:09:58.4604,172.8,75.5,43.75,43.69,-90,19.72,65,-45320,-45310,0,44,44
2018-12-09 11:09:58.7104,172.8,75.4,43.75,43.63,-90,19.75,51,3.72,3.7,0,44,44
2018-12-09 11:09:58.9604,172.8,75.4,43.75,43.63,-90,19.72,63,50,50,0,44,43.5
2018-12-09 11:09:59.2105,172.8,75.4,43.75,43.63,-90,19.73,67,32.2,31.9,0,44,43.5
2018-12-09 11:09:59.4605,172.8,75.4,43.75,43.63,-90,19.73,52,3.72,3.69,0,44,43.5
2018-12-09 11:09:59.7105,172.8,75.4,43.75,43.63,-90,19.74,6,-45330,32.2,3.7,44,43.5
2018-12-09 11:09:59.9605,172.8,75.4,43.75,43.63,-90,19.73,7,-45320,31.9,3.7,44,43.5
2018-12-09 11:10:00.2105,172.8,75.4,43.75,43.63,-90,19.73,1,727.4,-62,27.5,44,43.5
2018-12-09 11:10:00.4605,172.8,75.4,43.75,43.63,-90,19.73,2,727.2,-61.7,27.5,44,43.5
2018-12-09 11:10:00.7105,172.8,75.4,43.75,43.63,-89.9,19.73,61,728,722.7,0,44,43.5
2018-12-09 11:10:00.9605,172.8,75.4,43.75,43.63,-90,19.72,62,425,425,0,44,43.5
2018-12-09 11:10:01.2105,172.8,75.4,43.75,43.63,-90,19.73,64,66.2,66.8,0,44,43.5
2018-12-09 11:10:01.4605,172.8,75.4,43.75,43.63,-90,19.72,3,727.4,-62,25.5,44,43.5
2018-12-09 11:10:01.7105,172.8,75.4,43.75,43.63,-90,19.75,4,727.2,-61.7,25.5,44,43.5
2018-12-09 11:10:01.9605,172.8,75.4,43.75,43.63,-90,19.73,65,-45320,-45300,0,44,43.5
2018-12-09 11:10:02.2105,172.8,75.4,43.75,43.63,-89.9,19.73,66,3760,3750,0,44,43.5
2018-12-09 11:10:02.4605,172.8,75.4,43.75,43.63,-90,19.59,1,727.4,-62,27.5,44,43.5
2018-12-09 11:10:02.7105,172.8,75.4,43.75,43.63,-90,19.74,2,727.2,-61.7,27.5,44,43.5
2018-12-09 11:10:02.9605,172.8,75.4,43.75,43.63,-90,19.73,65,-45330,-45310,0,44,43.5
2018-12-09 11:10:03.2105,172.8,75.4,43.75,43.63,-90,19.74,51,3.72,3.69,0,44,43.5
2018-12-09 11:10:03.4605,172.8,75.4,43.75,43.63,-90,19.73,63,50,50,0,44,43.5
2018-12-09 11:10:03.7105,172.8,75.4,43.75,43.63,-90,19.73,67,32.2,31.9,0,44,43.5
2018-12-09 11:10:03.9605,172.8,75.4,43.75,43.63,-90,19.73,52,3.72,3.69,0,44,43.5
2018-12-09 11:10:04.2105,172.8,75.4,43.75,43.63,-90,19.73,6,-45340,32.2,3.7,44,43.5
2018-12-09 11:10:04.4605,172.8,75.4,43.75,43.63,-90,19.73,7,-45300,31.9,3.7,44,43.5
2018-12-09 11:10:04.7105,172.8,75.4,43.75,43.63,-90,19.74,1,727.4,-62,27.5,44,43.5
2018-12-09 11:10:04.9605,172.8,75.3,43.75,43.58,-90,19.73,2,727.2,-61.7,27.5,44,43.5
2018-12-09 11:10:05.2105,172.8,75.3,43.75,43.58,-89.9,19.72,61,727.8,722.6,0,44,43.5
2018-12-09 11:10:05.4605,172.8,75.3,43.75,43.58,-89.9,19.73,62,425,425,0,44,43.5
2018-12-09 11:10:05.7105,172.8,75.3,43.75,43.58,-90,19.7,64,66.3,66.9,0,44,43.5
2018-12-09 11:10:05.9605,172.8,75.2,43.5,43.52,-90,19.73,3,727.4,-62,25.5,44,43.5
2018-12-09 11:10:06.2105,172.8,75.2,43.5,43.52,-90,19.74,4,727,-61.7,25.5,43.5,43.5
2018-12-09 11:10:06.4605,172.8,75.2,43.5,43.52,-90,19.73,65,-45330,-45300,0,43.5,43.5
2018-12-09 11:10:06.7105,172.8,75.2,43.5,43.52,-90,19.72,66,3760,3760,0,43.5,43.5
2018-12-09 11:10:06.9606,172.8,75.2,43.5,43.52,-90,19.74,1,727.2,-62,27.5,43.5,43.5
2018-12-09 11:10:07.2106,172.8,75.2,43.5,43.52,-90,19.73,2,727,-61.7,27.5,43.5,43.5
2018-12-09 11:10:07.4606,172.8,75.2,43.5,43.52,-90,19.75,65,-45320,-45290,0,43.5,43.5
2018-12-09 11:10:07.7106,172.8,75.2,43.5,43.52,-90,19.72,51,3.72,3.69,0,43.5,43.5
2018-12-09 11:10:07.9606,172.8,75.2,43.5,43.52,-90,19.72,63,50,50,0,43.5,43.5
2018-12-09 11:10:08.2106,172.8,75.2,43.5,43.52,-89.9,19.74,67,32.2,31.8,0,43.5,43.5
2018-12-09 11:10:08.4606,172.8,75.2,43.5,43.52,-90,19.73,52,3.72,3.69,0,43.5,43.5
2018-12-09 11:10:08.7106,172.8,75.2,43.5,43.52,-90,19.73,6,-45320,32.2,3.7,43.5,43.5
2018-12-09 11:10:08.9606,172.8,75.2,43.5,43.52,-90,19.73,7,-45300,31.8,3.7,43.5,43.5
2018-12-09 11:10:09.2106,172.8,75.2,43.5,43.52,-90,19.73,1,727.2,-62,27.5,43.5,43.5
2018-12-09 11:10:09.4606,172.8,75.2,43.5,43.52,-90,19.73,2,727,-61.7,27.5,43.5,43.5
2018-12-09 11:10:09.7106,172.8,75.2,43.5,43.52,-89.9,19.73,61,727.8,722.5,0,43.5,43.5
2018-12-09 11:10:09.9606,172.8,75.2,43.5,43.52,-89.9,19.73,62,425,425,0,43.5,43.5
2018-12-09 11:10:10.2106,172.8,75.2,43.5,43.52,-90,19.73,64,66.4,67.1,0,43.5,43.5
2018-12-09 11:10:10.4606,172.8,75.2,43.5,43.52,-90,19.73,3,727.2,-62,25.5,43.5,43.5
2018-12-09 11:10:10.7106,172.8,75.2,43.5,43.52,-90,19.72,4,727,-61.7,25.5,43.5,43.5
2018-12-09 11:10:10.9606,172.8,75.2,43.5,43.52,-90,19.73,65,-45310,-45290,0,43.5,43.5
2018-12-09 11:10:11.2106,172.8,75.2,43.5,43.52,-89.9,19.71,66,3750,3750,0,43.5,43.5
2018-12-09 11:10:11.4607,172.8,75.2,43.5,43.52,-90,19.74,1,727.2,-62,27.5,43.5,43.5
2018-12-09 11:10:11.7107,172.8,75.2,43.5,43.52,-90,19.74,2,727,-61.7,27.5,43.5,43.5
2018-12-09 11:10:11.9607,172.8,75.2,43.5,43.52,-90,19.73,65,-45320,-45300,0,43.5,43.5
2018-12-09 11:10:12.2106,172.8,75.2,43.5,43.52,-90,19.73,51,3.72,3.69,0,43.5,43.5
2018-12-09 11:10:12.4606,172.8,75.2,43.5,43.52,-90,19.73,63,50,50,0,43.5,43.5
2018-12-09 11:10:12.7106,172.8,75.2,43.5,43.52,-89.9,19.73,67,32.2,31.8,0,43.5,43.5
2018-12-09 11:10:12.9606,172.8,75.2,43.5,43.52,-90,19.72,52,3.72,3.69,0,43.5,43.5
2018-12-09 11:10:13.2106,172.8,75.2,43.5,43.52,-90,19.73,6,-45320,32.2,3.7,43.5,43.5
2018-12-09 11:10:13.4606,172.8,75.2,43.5,43.52,-90,19.73,7,-45300,31.8,3.7,43.5,43.5
2018-12-09 11:10:13.7106,172.8,75.2,43.5,43.52,-90,19.74,1,727,-62,27.5,43.5,43.5
2018-12-09 11:10:13.9606,172.8,75.2,43.5,43.52,-90,19.73,2,726.8,-61.7,27.5,43.5,43.5
2018-12-09 11:10:14.2106,172.8,75.2,43.5,43.52,-90,19.74,61,727.7,722.4,0,43.5,43.5
2018-12-09 11:10:14.4606,172.8,75.2,43.5,43.52,-89.9,19.73,62,425,425,0,43.5,43.5
2018-12-09 11:10:14.7106,172.8,75.2,43.5,43.52,-90,19.73,64,66.4,67.1,0,43.5,43.5
2018-12-09 11:10:14.9607,172.8,75.2,43.5,43.52,-90,19.73,3,727,-62,25.5,43.5,43.5
2018-12-09 11:10:15.2107,172.8,75.2,43.5,43.52,-90,19.73,4,726.8,-61.7,25.5,43.5,43.5
2018-12-09 11:10:15.4607,172.8,75.2,43.5,43.52,-90,19.73,65,-45310,-45300,0,43.5,43.5
2018-12-09 11:10:15.7107,172.8,75,43.5,43.4,-90,19.73,66,3750,3750,0,43.5,43.5
2018-12-09 11:10:15.9607,172.8,75,43.5,43.4,-90,19.72,1,727,-62,27.5,43.5,43.5
2018-12-09 11:10:16.2107,172.8,75,43.5,43.4,-90,19.75,2,726.8,-61.7,27.5,43.5,43.5
2018-12-09 11:10:16.4607,172.8,75,43.5,43.4,-90,19.71,65,-45320,-45300,0,43.5,43.5
2018-12-09 11:10:16.7106,172.8,75,43.5,43.4,-90,19.71,51,3.71,3.69,0,43.5,43.5
2018-12-09 11:10:16.9606,172.8,75,43.5,43.4,-90,19.73,63,50,50,0,43.5,43.5
2018-12-09 11:10:17.2106,172.8,75,43.5,43.4,-89.9,19.73,67,32.2,31.8,0,43.5,43.5
2018-12-09 11:10:17.4607,172.8,75,43.5,43.4,-89.9,19.74,52,3.72,3.69,0,43.5,43.5
2018-12-09 11:10:17.7107,172.8,75,43.5,43.4,-90,19.74,6,-45310,32.2,3.7,43.5,43.5
2018-12-09 11:10:17.9607,172.8,75,43.5,43.4,-90,19.73,7,-45310,31.8,3.7,43.5,43.5
2018-12-09 11:10:18.2107,172.8,75,43.5,43.4,-90,19.85,1,727,-62,27.5,43.5,43.5
2018-12-09 11:10:18.4607,172.8,75,43.5,43.4,-90,19.73,2,726.8,-61.7,27.5,43.5,43.5
2018-12-09 11:10:18.7107,172.8,75,43.5,43.4,-90,19.74,61,727.5,722.3,0,43.5,43.5
2018-12-09 11:10:18.9607,172.8,75,43.5,43.4,-90,19.73,62,425,425,0,43.5,43.5
2018-12-09 11:10:19.2107,172.8,75,43.5,43.4,-90,19.74,64,66.2,66.9,0,43.5,43.5
2018-12-09 11:10:19.4607,172.8,75,43.5,43.4,-90,19.73,3,727,-62,25.5,43.5,43.5
2018-12-09 11:10:19.7107,172.8,75,43.5,43.4,-90,19.74,4,726.8,-61.7,25.5,43.5,43.5
2018-12-09 11:10:19.9607,172.8,75,43.5,43.4,-90,19.73,65,-45320,-45310,0,43.5,43.5
2018-12-09 11:10:20.2107,172.8,75,43.5,43.4,-90,19.73,66,3750,3750,0,43.5,43.5
2018-12-09 11:10:20.4607,172.8,75,43.5,43.4,-89.9,19.72,1,727,-62,27.5,43.5,43.5
2018-12-09 11:10:20.7107,172.8,75,43.5,43.4,-90,19.72,2,726.6,-61.8,27.5,43.5,43.5
2018-12-09 11:10:20.9607,172.8,75,43.5,43.4,-90,19.73,65,-45320,-45310,0,43.5,43.5
2018-12-09 11:10:21.2107,172.8,75,43.5,43.4,-90,19.73,51,3.71,3.69,0,43.5,43.5
2018-12-09 11:10:21.4607,172.8,75,43.5,43.4,-90,19.73,63,50,50,0,43.5,43.5
2018-12-09 11:10:21.7107,172.8,75,43.5,43.4,-90,19.73,67,32.2,31.8,0,43.5,43.5
2018-12-09 11:10:21.9607,172.8,74.8,43.5,43.29,-90,19.73,52,3.72,3.69,0,43.5,43.5
2018-12-09 11:10:22.2107,172.8,74.8,43.5,43.29,-90,19.73,6,-45320,32.2,3.7,43.5,43.5
2018-12-09 11:10:22.4607,172.8,74.8,43.5,43.29,-90,19.73,7,-45310,31.8,3.7,43.5,43.5
2018-12-09 11:10:22.7107,172.8,74.8,43.5,43.29,-90,19.73,1,726.9,-62,27.5,43.5,43.5
2018-12-09 11:10:22.9607,172.8,74.8,43.5,43.29,-90,19.73,2,726.6,-61.8,27.5,43.5,43.5
2018-12-09 11:10:23.2107,172.8,74.8,43.5,43.29,-90,19.74,61,727.4,722.3,0,43.5,43.5
2018-12-09 11:10:23.4606,172.8,74.8,43.5,43.29,-90,19.73,62,425,425,0,43.5,43.5
2018-12-09 11:10:23.7106,172.8,74.8,43.5,43.29,-90,19.73,64,66.3,67,0,43.5,43.5
2018-12-09 11:10:23.9606,172.8,74.8,43.5,43.29,-90,19.72,3,726.9,-62,25.5,43.5,43.5
2018-12-09 11:10:24.2106,172.8,74.8,43.5,43.29,-90,19.74,4,726.6,-61.8,25.5,43.5,43.5
2018-12-09 11:10:24.4605,172.8,74.8,43.5,43.29,-90,19.73,65,-45310,-45310,0,43.5,43.5
2018-12-09 11:10:24.7105,172.8,74.8,43.5,43.29,-90,19.74,66,3750,3750,0,43.5,43.5
2018-12-09 11:10:24.9605,172.8,74.8,43.5,43.29,-90,19.72,1,726.9,-62,27.5,43.5,43.5
2018-12-09 11:10:25.2105,172.8,74.8,43.5,43.29,-90,19.73,2,726.6,-61.8,27.5,43.5,43.5
2018-12-09 11:10:25.4606,172.8,74.8,43.5,43.29,-90,19.73,65,-45320,-45310,0,43.5,43.5
2018-12-09 11:10:25.7106,172.8,74.8,43.5,43.29,-90,19.73,51,3.71,3.69,0,43.5,43.5
2018-12-09 11:10:25.9607,172.8,74.8,43.5,43.29,-90,19.74,63,50,50,0,43.5,43.5
2018-12-09 11:10:26.2107,172.8,74.8,43.5,43.29,-90,19.73,67,32.2,31.8,0,43.5,43.5
2018-12-09 11:10:26.4607,172.8,74.8,43.5,43.29,-90,19.73,52,3.72,3.69,0,43.5,43.5
2018-12-09 11:10:26.7107,172.8,74.8,43.5,43.29,-90,19.73,6,-45310,32.2,3.7,43.5,43.5
2018-12-09 11:10:26.9608,172.8,74.8,43.5,43.29,-90,19.73,7,-45310,31.8,3.7,43.5,43.5
2018-12-09 11:10:27.2108,172.8,74.8,43.5,43.29,-90,19.75,1,726.9,-62,27.5,43.5,43.5
2018-12-09 11:10:27.4608,172.8,74.8,43.5,43.29,-90,19.72,2,726.6,-61.8,27.5,43.5,43.5
2018-12-09 11:10:27.7107,172.8,74.8,43.5,43.29,-90,19.73,61,727.3,722,0,43.5,43.5
2018-12-09 11:10:27.9607,172.8,74.8,43.5,43.29,-90,19.73,62,425,425,0,43.5,43.5
2018-12-09 11:10:28.2108,172.8,74.8,43.5,43.29,-90,19.73,64,66.4,67.1,0,43.5,43.5
2018-12-09 11:10:28.4608,172.8,74.8,43.5,43.29,-90,19.73,3,726.7,-62,25.5,43.5,43.5
2018-12-09 11:10:28.7108,172.8,74.8,43.5,43.29,-90,19.73,4,726.4,-61.8,25.5,43.5,43.5
2018-12-09 11:10:28.9608,172.8,74.8,43.5,43.29,-90,19.73,65,-45320,-45310,0,43.5,43.5
2018-12-09 11:10:29.2108,172.8,74.8,43.5,43.29,-90,19.73,66,3750,3750,0,43.5,43.5
2018-12-09 11:10:29.4608,172.8,74.8,43.5,43.29,-89.9,19.73,1,726.7,-62,27.5,43.5,43.5
2018-12-09 11:10:29.7108,172.8,74.8,43.5,43.29,-90,19.73,2,726.4,-61.8,27.5,43.5,43.5
2018-12-09 11:10:29.9608,172.8,74.8,43.5,43.29,-90,19.73,65,-45320,-45310,0,43.5,43.5
2018-12-09 11:10:30.2108,172.8,74.8,43.5,43.29,-90,19.73,51,3.71,3.69,0,43.5,43.5
2018-12-09 11:10:30.4608,172.8,74.8,43.5,43.29,-90,19.73,63,50,50,0,43.5,43.5
2018-12-09 11:10:30.7108,172.8,74.8,43.5,43.29,-90,19.73,67,32.2,31.8,0,43.5,43.5
2018-12-09 11:10:30.9608,172.8,74.8,43.5,43.29,-90,19.73,52,3.71,3.69,0,43.5,43.5
2018-12-09 11:10:31.2108,172.8,74.8,43.5,43.29,-90,19.58,6,-45320,32.2,3.7,43.5,43.5
2018-12-09 11:10:31.4608,172.8,74.8,43.5,43.29,-90,19.76,7,-45320,31.8,3.7,43.5,43.5
2018-12-09 11:10:31.7108,172.8,74.8,43.5,43.29,-90,19.74,1,726.7,-62,27.5,43.5,43.5
2018-12-09 11:10:31.9608,172.8,74.8,43.5,43.29,-90,19.73,2,726.4,-61.8,27.5,43.5,43.5
2018-12-09 11:10:32.2108,172.8,74.8,43.5,43.29,-90,19.74,61,727.2,721.9,0,43.5,43.5
2018-12-09 11:10:32.4608,172.8,74.8,43.5,43.29,-90,19.73,62,425,425,0,43.5,43.5
2018-12-09 11:10:32.7108,172.8,74.6,43.5,43.17,-90,19.7,64,66.4,67.1,0,43.5,43.5
2018-12-09 11:10:32.9607,172.8,74.6,43.5,43.17,-90,19.73,3,726.7,-62,25.5,43.5,43.5
2018-12-09 11:10:33.2107,172.8,74.6,43.5,43.17,-90,19.73,4,726.4,-61.8,25.5,43.5,43.5
2018-12-09 11:10:33.4608,172.8,74.6,43.5,43.17,-90,19.73,65,-45310,-45310,0,43.5,43.5
2018-12-09 11:10:33.7108,172.8,74.6,43.5,43.17,-90,19.74,66,3750,3750,0,43.5,43.5
2018-12-09 11:10:33.9608,172.8,74.6,43.5,43.17,-89.9,19.73,1,726.7,-62,27.5,43.5,43.5
2018-12-09 11:10:34.2108,172.8,74.6,43.5,43.17,-90,19.73,2,726.4,-61.8,27.5,43.5,43.5
2018-12-09 11:10:34.4609,172.8,74.6,43.5,43.17,-90,19.71,65,-45320,-45310,0,43.5,43.5
2018-12-09 11:10:34.7109,172.8,74.6,43.5,43.17,-90,19.73,51,3.71,3.69,0,43.5,43.5
2018-12-09 11:10:34.9609,172.8,74.6,43.5,43.17,-90,19.72,63,50,50,0,43.5,43.5
2018-12-09 11:10:35.2110,172.8,74.6,43.5,43.17,-90,19.72,67,32.2,31.8,0,43.5,43.5
2018-12-09 11:10:35.4610,172.8,74.6,43.5,43.17,-90,19.73,52,3.71,3.69,0,43.5,43.5
2018-12-09 11:10:35.7109,172.8,74.6,43.25,43.17,-90,19.74,6,-45320,32.2,3.7,43.5,43.5
2018-12-09 11:10:35.9609,172.8,74.6,43.25,43.17,-90,19.74,7,-45310,31.8,3.7,43.5,43.5
2018-12-09 11:10:36.2109,172.8,74.6,43.25,43.17,-90,19.72,1,726.5,-62,27.5,43.5,43.5
2018-12-09 11:10:36.4609,172.8,74.6,43.25,43.17,-90,19.72,2,726.3,-61.8,27.5,43.5,43.5
2018-12-09 11:10:36.7109,172.8,74.6,43.25,43.17,-90,19.7,61,727.1,721.9,0,43.5,43.5
2018-12-09 11:10:36.9608,172.8,74.6,43.25,43.17,-90,19.73,62,425,425,0,43.5,43.5
2018-12-09 11:10:37.2108,172.8,74.6,43.25,43.17,-90,19.73,64,66.4,67.1,0,43.5,43.5
2018-12-09 11:10:37.4608,172.8,74.6,43.25,43.17,-90,19.74,3,726.5,-62,25.5,43.5,43.5
2018-12-09 11:10:37.7108,172.8,74.6,43.25,43.17,-90,19.74,4,726.3,-61.8,25.5,43.5,43.5
2018-12-09 11:10:37.9608,172.8,74.6,43.25,43.17,-90,19.73,65,-45330,-45310,0,43.5,43.5
2018-12-09 11:10:38.2108,172.8,74.6,43.25,43.17,-90,19.73,66,3750,3750,0,43.5,43.5
2018-12-09 11:10:38.4608,172.8,74.6,43.25,43.17,-90,19.73,1,726.5,-62,27.5,43.5,43.5
2018-12-09 11:10:38.7108,172.8,74.6,43.25,43.17,-90,19.72,2,726.3,-61.8,27.5,43.5,43.5
2018-12-09 11:10:38.9609,172.8,74.6,43.25,43.17,-90,19.72,65,-45320,-45300,0,43.5,43.5
2018-12-09 11:10:39.2109,172.8,74.5,43.25,43.11,-90,19.73,51,3.71,3.69,0,43.5,43.5
2018-12-09 11:10:39.4610,172.8,74.5,43.25,43.11,-90,19.73,63,50,50,0,43.5,43.5
2018-12-09 11:10:39.7110,172.8,74.5,43.25,43.11,-90,19.73,67,32.2,31.8,0,43.5,43.5
2018-12-09 11:10:39.9610,172.8,74.4,43.25,43.06,-90,19.73,52,3.71,3.69,0,43.5,43.5
2018-12-09 11:10:40.2110,172.8,74.4,43.25,43.06,-90,19.73,6,-45330,32.2,3.7,43.5,43.5
2018-12-09 11:10:40.4610,172.8,74.4,43.25,43.06,-90,19.72,7,-45310,31.8,3.7,43.5,43.5
2018-12-09 11:10:40.7110,172.8,74.4,43.25,43.06,-90,19.75,1,726.5,-62,27.5,43.5,43.5
2018-12-09 11:10:40.9610,172.8,74.4,43,43.06,-90,19.6,2,726.3,-61.8,27.5,43.5,43.5
2018-12-09 11:10:41.2110,172.8,74.4,43,43.06,-90,19.72,61,727,721.7,0,43.5,43.5
2018-12-09 11:10:41.4610,172.8,74.4,43,43.06,-89.9,19.73,62,425,425,0,43.5,43.5
2018-12-09 11:10:41.7110,172.8,74.4,43,43.06,-89.9,19.73,64,66.3,67,0,43.5,43.5
2018-12-09 11:10:41.9609,172.8,74.4,43,43.06,-90,19.73,3,726.5,-62,25.5,43.5,43.5
2018-12-09 11:10:42.2109,172.8,74.4,43,43.06,-90,19.73,4,726.3,-61.8,25.5,43.5,43.5
2018-12-09 11:10:42.4609,172.8,74.4,43,43.06,-90,19.73,65,-45310,-45290,0,43,43.5
2018-12-09 11:10:42.7109,172.8,74.4,43,43.06,-90,19.73,66,3750,3750,0,43,43
2018-12-09 11:10:42.9609,172.8,74.4,43,43.06,-89.9,19.74,1,726.4,-62,27.5,43,43
2018-12-09 11:10:43.2110,172.8,74.4,43,43.06,-90,19.73,2,726.1,-61.8,27.5,43,43
2018-12-09 11:10:43.4610,172.8,74.4,43,43.06,-90,19.8,65,-45320,-45300,0,43,43
2018-12-09 11:10:43.7110,172.8,74.4,43,43.06,-90,19.73,51,3.71,3.69,0,43,43
2018-12-09 11:10:43.9610,172.8,74.4,43,43.06,-90,19.73,63,50,50,0,43,43
2018-12-09 11:10:44.2109,172.8,74.4,43,43.06,-89.9,19.73,67,32.2,31.8,0,43,43
2018-12-09 11:10:44.4609,172.8,74.4,43,43.06,-89.9,19.73,52,3.71,3.69,0,43,43
2018-12-09 11:10:44.7109,172.8,74.4,43,43.06,-89.9,19.73,6,-45320,32.2,3.7,43,43
2018-12-09 11:10:44.9609,172.8,74.4,43,43.06,-90,19.73,7,-45300,31.8,3.7,43,43
2018-12-09 11:10:45.2109,172.8,74.4,43,43.06,-90,19.75,1,726.4,-62,27.5,43,43
2018-12-09 11:10:45.4609,172.8,74.4,43,43.06,-90,19.78,2,726.1,-61.8,27.5,43,43
2018-12-09 11:10:45.7110,172.8,74.4,43,43.06,-90,19.71,61,726.9,721.6,0,43,43
2018-12-09 11:10:45.9610,172.8,74.4,43,43.06,-89.9,19.74,62,425,425,0,43,43
2018-12-09 11:10:46.2110,172.8,74.4,43,43.06,-89.9,19.73,64,66.2,66.9,0,43,43
2018-12-09 11:10:46.4610,172.8,74.4,43,43.06,-90,19.72,3,726.4,-62,25.5,43,43
2018-12-09 11:10:46.7110,172.8,74.4,43,43.06,-90,19.73,4,726.1,-61.8,25.5,43,43
2018-12-09 11:10:46.9610,172.8,74.4,43,43.06,-90,19.74,65,-45320,-45300,0,43,43
2018-12-09 11:10:47.2110,172.8,74.4,43,43.06,-90,19.73,66,3750,3750,0,43,43
2018-12-09 11:10:47.4610,172.8,74.4,43,43.06,-89.9,19.73,1,726.4,-62,27.5,43,43
2018-12-09 11:10:47.7110,172.8,74.4,43,43.06,-90,19.74,2,726.1,-61.8,27.5,43,43
2018-12-09 11:10:47.9610,172.8,74.4,43,43.06,-90,19.73,65,-45310,-45300,0,43,43
2018-12-09 11:10:48.2110,172.8,74.4,43,43.06,-90,19.73,51,3.71,3.69,0,43,43
2018-12-09 11:10:48.4610,172.8,74.4,43,43.06,-90,19.74,63,50,50,0,43,43
2018-12-09 11:10:48.7110,172.8,74.4,43,43.06,-89.9,19.73,67,32.2,31.8,0,43,43
2018-12-09 11:10:48.9610,172.8,74.4,43,43.06,-89.9,19.73,52,3.71,3.69,0,43,43
2018-12-09 11:10:49.2110,172.8,74.4,43,43.06,-90,19.73,6,-45310,32.2,3.7,43,43
2018-12-09 11:10:49.4610,172.8,74.4,43,43.06,-90,19.73,7,-45310,31.8,3.7,43,43
2018-12-09 11:10:49.7110,172.8,74.2,43,42.94,-90,19.66,1,726.1,-62,27.5,43,43
2018-12-09 11:10:49.9610,172.8,74.2,43,42.94,-90,19.71,2,726,-61.8,27.5,43,43
2018-12-09 11:10:50.2110,172.8,74.2,43,42.94,-90,19.74,61,726.7,721.5,0,43,43
2018-12-09 11:10:50.4610,172.8,74.2,43,42.94,-90,19.73,62,425,425,0,43,43
2018-12-09 11:10:50.7110,172.8,74.2,43,42.94,-90,19.73,64,66.2,66.9,0,43,43
2018-12-09 11:10:50.9610,172.8,74.2,43,42.94,-90,19.73,3,726.1,-62,25.5,43,43
2018-12-09 11:10:51.2110,172.8,74.2,43,42.94,-90,19.73,4,726,-61.8,25.5,43,43
2018-12-09 11:10:51.4610,172.8,74.2,43,42.94,-90,19.73,65,-45310,-45300,0,43,43
2018-12-09 11:10:51.7111,172.8,74.2,43,42.94,-89.9,19.73,66,3750,3750,0,43,43
2018-12-09 11:10:51.9611,172.8,74.2,43,42.94,-90,19.73,1,726.1,-62,27.5,43,43
2018-12-09 11:10:52.2111,172.8,74.2,43,42.94,-90,19.73,2,726,-61.8,27.5,43,43
2018-12-09 11:10:52.4611,172.8,74.2,43,42.94,-90,19.72,65,-45320,-45310,0,43,43
2018-12-09 11:10:52.7111,172.8,74.2,43,42.94,-90,19.74,51,3.71,3.69,0,43,43
2018-12-09 11:10:52.9611,172.8,74.2,43,42.94,-90,19.7,63,50,50,0,43,43
2018-12-09 11:10:53.2111,172.8,74.2,43,42.94,-89.9,19.73,67,32.2,31.8,0,43,43
2018-12-09 11:10:53.4611,172.8,74.2,43,42.94,-89.9,19.73,52,3.71,3.69,0,43,43
2018-12-09 11:10:53.7110,172.8,74.2,43,42.94,-90,19.73,6,-45310,32.2,3.7,43,43
2018-12-09 11:10:53.9610,172.8,74.2,43,42.94,-90,19.77,7,-45300,31.8,3.7,43,43
2018-12-09 11:10:54.2111,172.8,74.2,43,42.94,-90,19.72,1,726.1,-62,27.5,43,43
2018-12-09 11:10:54.4611,172.8,74.2,43,42.94,-90,19.74,2,726,-61.8,27.5,43,43
2018-12-09 11:10:54.7111,172.8,74.2,43,42.94,-90,19.73,61,726.6,721.3,0,43,43
2018-12-09 11:10:54.9611,172.8,74.1,43,42.88,-89.9,19.73,62,425,425,0,43,43
2018-12-09 11:10:55.2111,172.8,74.1,43,42.88,-90,19.79,64,66.3,67,0,43,43
2018-12-09 11:10:55.4610,172.8,74.1,43,42.88,-90,19.73,3,726.1,-62,25.5,43,43
2018-12-09 11:10:55.7110,172.8,74.1,43,42.88,-90,19.73,4,726,-61.8,25.5,43,43
2018-12-09 11:10:55.9610,172.8,74.1,43,42.88,-90,19.73,65,-45310,-45310,0,43,43
2018-12-09 11:10:56.2110,172.8,74.1,43,42.88,-90,19.73,66,3750,3750,0,43,43
2018-12-09 11:10:56.4610,172.8,74.1,43,42.88,-90,19.73,1,726.1,-62,27.5,43,43
2018-12-09 11:10:56.7110,172.8,74.1,43,42.88,-90,19.73,2,726,-61.8,27.5,43,43
2018-12-09 11:10:56.9610,172.8,74,43,42.82,-90,19.73,65,-45310,-45310,0,43,43
2018-12-09 11:10:57.2111,172.8,74,43,42.82,-90,19.73,51,3.71,3.69,0,43,43
2018-12-09 11:10:57.4611,172.8,74,43,42.82,-90,19.73,63,50,50,0,43,43
2018-12-09 11:10:57.7112,172.8,74,43,42.82,-90,19.73,67,32.2,31.8,0,43,43
2018-12-09 11:10:57.9612,172.8,74,43,42.82,-89.9,19.73,52,3.71,3.69,0,43,43
2018-12-09 11:10:58.2112,172.8,74,43,42.82,-90,19.73,6,-45320,32.2,3.7,43,43
2018-12-09 11:10:58.4612,172.8,74,43,42.82,-90,19.73,7,-45310,31.8,3.7,43,43
2018-12-09 11:10:58.7112,172.8,74,43,42.82,-90,19.73,1,725.9,-62,27.5,43,43
2018-12-09 11:10:58.9611,172.8,74,43,42.82,-90,19.65,2,725.8,-61.8,27.5,43,43
2018-12-09 11:10:59.2111,172.8,74,43,42.82,-90,19.73,61,726.6,721.3,0,43,43
2018-12-09 11:10:59.4611,172.8,74,43,42.82,-90,19.73,62,425,425,0,43,43
2018-12-09 11:10:59.7111,172.8,74,43,42.82,-90,19.72,64,66.4,67,0,43,43
2018-12-09 11:10:59.9611,172.8,74,43,42.82,-90,19.74,3,725.9,-62,25.5,43,43
2018-12-09 11:11:00.2111,172.8,74,43,42.82,-90,19.73,4,725.8,-61.8,25.5,43,43
2018-12-09 11:11:00.4611,172.8,74,43,42.82,-90,19.73,65,-45310,-45300,0,43,43
2018-12-09 11:11:00.7111,172.8,74,43,42.82,-89.9,19.73,66,3740,3740,0,43,43
2018-12-09 11:11:00.9611,172.8,74,43,42.82,-90,19.72,1,725.9,-62,27.5,43,43
2018-12-09 11:11:01.2111,172.8,74,43,42.82,-90,19.71,2,725.8,-61.8,27.5,43,43
2018-12-09 11:11:01.4611,172.8,74,43,42.82,-90,19.74,65,-45320,-45310,0,43,43
2018-12-09 11:11:01.7111,172.8,74,43,42.82,-90,19.73,51,3.71,3.69,0,43,43
2018-12-09 11:11:01.9611,172.8,74,43,42.82,-90,19.73,63,50,50,0,43,43
2018-12-09 11:11:02.2111,172.8,74,43,42.82,-90,19.73,67,32.2,31.8,0,43,43
2018-12-09 11:11:02.4611,172.8,74,43,42.82,-90,19.85,52,3.71,3.69,0,43,43
2018-12-09 11:11:02.7111,172.8,74,43,42.82,-90,19.74,6,-45310,32.2,3.7,43,43
2018-12-09 11:11:02.9611,172.8,74,43,42.82,-90,19.74,7,-45310,31.8,3.7,43,43
2018-12-09 11:11:03.2111,172.8,74,43,42.82,-90,19.58,1,725.9,-62,27.5,43,43
2018-12-09 11:11:03.4611,172.8,74,43,42.82,-90,19.72,2,725.8,-61.8,27.5,43,43
2018-12-09 11:11:03.7112,172.8,74,43,42.82,-89.9,19.72,61,726.4,721.1,0,43,43
2018-12-09 11:11:03.9612,172.8,74,43,42.82,-89.9,19.73,62,425,425,0,43,43
2018-12-09 11:11:04.2112,172.8,74,43,42.82,-90,19.73,64,66.3,67,0,43,43
2018-12-09 11:11:04.4612,172.8,74,43,42.82,-90,19.72,3,725.8,-62,25.5,43,43
2018-12-09 11:11:04.7112,172.8,74,43,42.82,-90,19.73,4,725.5,-62,25.5,43,43
2018-12-09 11:11:04.9611,172.8,74,43,42.82,-90,19.73,65,-45320,-45320,0,43,43
2018-12-09 11:11:05.2111,172.8,74,43,42.82,-90,19.73,66,3750,3750,0,43,43
2018-12-09 11:11:05.4611,172.8,74,43,42.82,-90,19.73,1,725.8,-62,27.5,43,43
2018-12-09 11:11:05.7111,172.8,74,43,42.82,-90,19.73,2,725.5,-62,27.5,43,43
2018-12-09 11:11:05.9611,172.8,74,43,42.82,-90,19.72,65,-45310,-45310,0,43,43
2018-12-09 11:11:06.2112,172.8,74,43,42.82,-90,19.73,51,3.71,3.68,0,43,43
2018-12-09 11:11:06.4612,172.8,74,43,42.82,-90,19.72,63,50,50,0,43,43
2018-12-09 11:11:06.7111,172.8,73.8,43,42.71,-89.9,19.72,67,32.2,31.8,0,43,43
2018-12-09 11:11:06.9611,172.8,73.8,43,42.71,-90,19.73,52,3.71,3.68,0,43,43
2018-12-09 11:11:07.2112,172.8,73.8,43,42.71,-90,19.73,6,-45310,32.1,3.7,43,43
2018-12-09 11:11:07.4612,172.8,73.8,43,42.71,-90,19.77,7,-45320,31.8,3.7,43,43
2018-12-09 11:11:07.7112,172.8,73.8,43,42.71,-90,19.72,1,725.8,-62,27.5,43,43
2018-12-09 11:11:07.9612,172.8,73.8,43,42.71,-90,19.73,2,725.5,-62,27.5,43,43
2018-12-09 11:11:08.2112,172.8,73.8,43,42.71,-90,19.74,61,726.2,721,0,43,43
2018-12-09 11:11:08.4612,172.8,73.8,43,42.71,-90,19.73,62,425,425,0,43,43
2018-12-09 11:11:08.7112,172.8,73.8,43,42.71,-90,19.72,64,66.3,66.9,0,43,43
2018-12-09 11:11:08.9612,172.8,73.8,43,42.71,-90,19.74,3,725.8,-62,25.5,43,43
2018-12-09 11:11:09.2113,172.8,73.8,43,42.71,-90,19.73,4,725.5,-62,25.5,43,43
2018-12-09 11:11:09.4613,172.8,73.8,43,42.71,-90,19.73,65,-45310,-45310,0,43,43
2018-12-09 11:11:09.7112,172.8,73.8,43,42.71,-90,19.73,66,3750,3750,0,43,43
2018-12-09 11:11:09.9612,172.8,73.8,43,42.71,-90,19.73,1,725.8,-62,27.5,43,43
2018-12-09 11:11:10.2112,172.8,73.8,43,42.71,-90,19.73,2,725.5,-62,27.5,43,43
2018-12-09 11:11:10.4612,172.8,73.8,43,42.71,-90,19.73,65,-45330,-45330,0,43,43
2018-12-09 11:11:10.7112,172.8,73.8,43,42.71,-90,19.73,51,3.71,3.68,0,43,43
2018-12-09 11:11:10.9612,172.8,73.8,43,42.71,-90,19.73,63,50,50,0,43,43
2018-12-09 11:11:11.2112,172.8,73.8,43,42.71,-90,19.73,67,32.2,31.8,0,43,43
2018-12-09 11:11:11.4612,172.8,73.8,43,42.71,-90,19.72,52,3.71,3.68,0,43,43
2018-12-09 11:11:11.7112,172.8,73.8,43,42.71,-90,19.73,6,-45320,32.1,3.7,43,43
2018-12-09 11:11:11.9613,172.8,73.8,43,42.71,-90,19.72,7,-45320,31.8,3.7,43,43
2018-12-09 11:11:12.2113,172.8,73.8,43,42.71,-90,19.72,1,725.5,-62.2,27.5,43,43
2018-12-09 11:11:12.4613,172.8,73.8,42.75,42.71,-90,19.73,2,725.3,-61.8,27.5,43,43
2018-12-09 11:11:12.7113,172.8,73.8,42.75,42.71,-90,19.73,61,726.2,721,0,43,43
2018-12-09 11:11:12.9613,172.8,73.8,42.75,42.71,-89.9,19.73,62,425,425,0,43,43
2018-12-09 11:11:13.2113,172.8,73.8,42.75,42.71,-90,19.73,64,66.2,66.9,0,43,43
2018-12-09 11:11:13.4613,172.8,73.8,42.75,42.71,-90,19.73,3,725.5,-62.2,25.5,43,43
2018-12-09 11:11:13.7113,172.8,73.8,42.75,42.71,-90,19.73,4,725.3,-61.8,25.5,43,43
2018-12-09 11:11:13.9612,172.8,73.6,42.75,42.59,-90,19.72,65,-45320,-45310,0,43,43
2018-12-09 11:11:14.2112,172.8,73.6,42.75,42.59,-90,19.73,66,3750,3750,0,43,43
2018-12-09 11:11:14.4612,172.8,73.6,42.75,42.59,-90,19.73,1,725.5,-62.2,27.5,43,43
2018-12-09 11:11:14.7112,172.8,73.6,42.75,42.59,-90,19.73,2,725.3,-61.8,27.5,43,43
2018-12-09 11:11:14.9612,172.8,73.6,42.75,42.59,-90,19.76,65,-45310,-45300,0,43,43
2018-12-09 11:11:15.2113,172.8,73.6,42.75,42.59,-90,19.74,51,3.71,3.68,0,43,43
2018-12-09 11:11:15.4613,172.8,73.6,42.75,42.59,-89.9,19.74,63,50,50,0,43,43
2018-12-09 11:11:15.7113,172.8,73.6,42.75,42.59,-89.9,19.6,67,32.1,31.8,0,43,43
2018-12-09 11:11:15.9613,172.8,73.6,42.5,42.59,-90,19.73,52,3.71,3.68,0,43,43
2018-12-09 11:11:16.2113,172.8,73.6,42.5,42.59,-90,19.72,6,-45320,32.1,3.7,43,43
2018-12-09 11:11:16.4613,172.8,73.6,42.5,42.59,-90,19.7,7,-45300,31.8,3.7,43,43
2018-12-09 11:11:16.7113,172.8,73.6,42.5,42.59,-90,19.73,1,725.5,-62.2,27.5,43,43
2018-12-09 11:11:16.9613,172.8,73.6,42.5,42.59,-90,19.73,2,725.3,-61.8,27.5,43,43
2018-12-09 11:11:17.2113,172.8,73.6,42.5,42.59,-90,19.73,61,726,720.8,0,43,43
2018-12-09 11:11:17.4613,172.8,73.6,42.5,42.59,-90,19.73,62,425,425,0,43,43
2018-12-09 11:11:17.7113,172.8,73.6,42.5,42.59,-90,19.7,64,66.2,66.9,0,43,43
2018-12-09 11:11:17.9613,172.8,73.6,42.5,42.59,-90,19.73,3,725.5,-62.2,25.5,43,43
2018-12-09 11:11:18.2113,172.8,73.6,42.5,42.59,-90,19.74,4,725.3,-61.8,25.5,43,43
2018-12-09 11:11:18.4613,172.8,73.6,42.5,42.59,-89.9,19.71,65,-45310,-45300,0,43,43
2018-12-09 11:11:18.7113,172.8,73.6,42.5,42.59,-89.9,19.72,66,3750,3740,0,43,43
2018-12-09 11:11:18.9613,172.8,73.6,42.5,42.59,-89.9,19.75,1,725.3,-62.2,27.5,42.5,42.5
2018-12-09 11:11:19.2113,172.8,73.6,42.5,42.59,-90,19.73,2,725.2,-61.8,27.5,42.5,42.5
2018-12-09 11:11:19.4613,172.8,73.6,42.5,42.59,-90,19.73,65,-45310,-45300,0,42.5,42.5
2018-12-09 11:11:19.7113,172.8,73.6,42.5,42.59,-90,19.73,51,3.71,3.68,0,42.5,42.5
2018-12-09 11:11:19.9613,172.8,73.6,42.5,42.59,-89.9,19.72,63,50,50,0,42.5,42.5
2018-12-09 11:11:20.2113,172.8,73.6,42.5,42.59,-89.9,19.72,67,32.1,31.8,0,42.5,42.5
2018-12-09 11:11:20.4613,172.8,73.6,42.5,42.59,-90,19.73,52,3.71,3.68,0,42.5,42.5
2018-12-09 11:11:20.7113,172.8,73.6,42.5,42.59,-90,19.73,6,-45310,32.1,3.7,42.5,42.5
2018-12-09 11:11:20.9613,172.8,73.6,42.5,42.59,-90,19.73,7,-45300,31.8,3.7,42.5,42.5
2018-12-09 11:11:21.2113,172.8,73.6,42.5,42.59,-90,19.73,1,725.3,-62.2,27.5,42.5,42.5
2018-12-09 11:11:21.4613,172.8,73.6,42.5,42.59,-89.9,19.74,2,725.2,-61.8,27.5,42.5,42.5
2018-12-09 11:11:21.7114,172.8,73.6,42.5,42.59,-89.9,19.73,61,725.9,720.7,0,42.5,42.5
2018-12-09 11:11:21.9614,172.8,73.6,42.5,42.59,-90,19.73,62,425,425,0,42.5,42.5
2018-12-09 11:11:22.2114,172.8,73.6,42.5,42.59,-90,19.69,64,66.2,66.9,0,42.5,42.5
2018-12-09 11:11:22.4614,172.8,73.6,42.5,42.59,-90,19.73,3,725.3,-62.2,25.5,42.5,42.5
2018-12-09 11:11:22.7114,172.8,73.6,42.5,42.59,-90,19.75,4,725.2,-61.8,25.5,42.5,42.5
2018-12-09 11:11:22.9614,172.8,73.6,42.5,42.59,-90,19.74,65,-45310,-45300,0,42.5,42.5
2018-12-09 11:11:23.2114,172.8,73.6,42.5,42.59,-89.9,19.74,66,3740,3740,0,42.5,42.5
2018-12-09 11:11:23.4614,172.8,73.6,42.5,42.59,-90,19.74,1,725.3,-62.2,27.5,42.5,42.5
2018-12-09 11:11:23.7114,172.8,73.4,42.5,42.48,-90,19.73,2,725.2,-61.8,27.5,42.5,42.5
2018-12-09 11:11:23.9614,172.8,73.4,42.5,42.48,-90,19.73,65,-45310,-45300,0,42.5,42.5
2018-12-09 11:11:24.2114,172.8,73.4,42.5,42.48,-90,19.73,51,3.71,3.68,0,42.5,42.5
2018-12-09 11:11:24.4614,172.8,73.4,42.5,42.48,-89.9,19.73,63,50,50,0,42.5,42.5
2018-12-09 11:11:24.7113,172.8,73.4,42.5,42.48,-89.9,19.73,67,32.1,31.8,0,42.5,42.5
2018-12-09 11:11:24.9613,172.8,73.4,42.5,42.48,-90,19.73,52,3.71,3.68,0,42.5,42.5
2018-12-09 11:11:25.2113,172.8,73.4,42.5,42.48,-90,19.74,6,-45310,32.1,3.7,42.5,42.5
2018-12-09 11:11:25.4614,172.8,73.4,42.5,42.48,-90,19.72,7,-45300,31.8,3.7,42.5,42.5
2018-12-09 11:11:25.7114,172.8,73.4,42.5,42.48,-90,19.73,1,725.3,-62.2,27.5,42.5,42.5
2018-12-09 11:11:25.9614,172.8,73.4,42.5,42.48,-89.9,19.73,2,725.2,-61.8,27.5,42.5,42.5
2018-12-09 11:11:26.2114,172.8,73.4,42.5,42.48,-89.9,19.71,61,725.9,720.6,0,42.5,42.5
2018-12-09 11:11:26.4614,172.8,73.4,42.5,42.48,-90,19.76,62,425,425,0,42.5,42.5
2018-12-09 11:11:26.7114,172.8,73.4,42.5,42.48,-90,19.76,64,66.3,66.9,0,42.5,42.5
2018-12-09 11:11:26.9614,172.8,73.3,42.5,42.42,-90,19.73,3,725.1,-62,25.5,42.5,42.5
2018-12-09 11:11:27.2114,172.8,73.3,42.5,42.42,-90,19.73,4,725,-62,25.5,42.5,42.5
2018-12-09 11:11:27.4614,172.8,73.3,42.5,42.42,-90,19.73,65,-45440,-45170,0,42.5,42.5
2018-12-09 11:11:27.7114,172.8,73.3,42.5,42.42,-89.9,19.73,66,3750,3750,0,42.5,42.5
2018-12-09 11:11:27.9614,172.8,73.3,42.5,42.42,-90,19.72,1,725.1,-62,27.5,42.5,42.5
2018-12-09 11:11:28.2114,172.8,73.3,42.5,42.42,-90,19.73,2,725,-62,27.5,42.5,42.5
2018-12-09 11:11:28.4614,172.8,73.3,42.5,42.42,-90,19.73,65,-45440,-45170,0,42.5,42.5
2018-12-09 11:11:28.7115,172.8,73.3,42.5,42.42,-90,19.73,51,3.71,3.68,0,42.5,42.5
2018-12-09 11:11:28.9615,172.8,73.3,42.5,42.42,-90,19.73,63,50,50,0,42.5,42.5
2018-12-09 11:11:29.2115,172.8,73.3,42.5,42.42,-89.9,19.74,67,32.1,31.8,0,42.5,42.5
2018-12-09 11:11:29.4615,172.8,73.3,42.5,42.42,-90,19.72,52,3.71,3.68,0,42.5,42.5
2018-12-09 11:11:29.7114,172.8,73.3,42.5,42.42,-90,19.72,6,-45450,32.1,3.7,42.5,42.5
2018-12-09 11:11:29.9614,172.8,73.3,42.5,42.42,-90,19.73,7,-45180,31.8,3.7,42.5,42.5
2018-12-09 11:11:30.2114,172.8,73.3,42.5,42.42,-90,19.72,1,725.1,-62,27.5,42.5,42.5
2018-12-09 11:11:30.4614,172.8,73.3,42.5,42.42,-89.9,19.73,2,725,-62,27.5,42.5,42.5
2018-12-09 11:11:30.7114,172.8,73.3,42.5,42.42,-89.9,19.7,61,725.8,720.5,0,42.5,42.5
2018-12-09 11:11:30.9614,172.8,73.2,42.5,42.36,-90,19.76,62,425,425,0,42.5,42.5
2018-12-09 11:11:31.2114,172.8,73.2,42.5,42.36,-90,19.73,64,66.5,66.7,0,42.5,42.5
2018-12-09 11:11:31.4614,172.8,73.2,42.5,42.36,-90,19.74,3,725.1,-62,25.5,42.5,42.5
2018-12-09 11:11:31.7114,172.8,73.2,42.5,42.36,-90,19.73,4,725,-62,25.5,42.5,42.5
2018-12-09 11:11:31.9614,172.8,73.2,42.5,42.36,-90,19.74,65,-45450,-45180,0,42.5,42.5
2018-12-09 11:11:32.2115,172.8,73.2,42.5,42.36,-90,19.73,66,3750,3750,0,42.5,42.5
2018-12-09 11:11:32.4615,172.8,73.2,42.5,42.36,-90,19.74,1,725.1,-62,27.5,42.5,42.5
2018-12-09 11:11:32.7115,172.8,73.2,42.5,42.36,-90,19.72,2,725,-62,27.5,42.5,42.5
2018-12-09 11:11:32.9616,172.8,73.2,42.5,42.36,-90,19.74,65,-45380,-45250,0,42.5,42.5
2018-12-09 11:11:33.2116,172.8,73.2,42.5,42.36,-90,19.72,51,3.7,3.68,0,42.5,42.5
2018-12-09 11:11:33.4616,172.8,73.2,42.5,42.36,-89.9,19.73,63,50,50,0,42.5,42.5
2018-12-09 11:11:33.7115,172.8,73.2,42.5,42.36,-89.9,19.73,67,32.1,31.8,0,42.5,42.5
2018-12-09 11:11:33.9615,172.8,73.2,42.5,42.36,-90,19.73,52,3.71,3.68,0,42.5,42.5
2018-12-09 11:11:34.2114,172.8,73.2,42.5,42.36,-90,19.73,6,-45440,32.1,3.7,42.5,42.5
2018-12-09 11:11:34.4615,172.8,73.2,42.5,42.36,-90,19.72,7,-45180,31.8,3.7,42.5,42.5
2018-12-09 11:11:34.7115,172.8,73.2,42.5,42.36,-90,19.72,1,724.9,-62.3,27.5,42.5,42.5
2018-12-09 11:11:34.9615,172.8,73.2,42.5,42.36,-89.9,19.68,2,724.9,-61.7,27.5,42.5,42.5
2018-12-09 11:11:35.2115,172.8,73.2,42.5,42.36,-90,19.72,61,725.5,720.4,0,42.5,42.5
2018-12-09 11:11:35.4615,172.8,73.2,42.5,42.36,-90,19.73,62,425,425,0,42.5,42.5
2018-12-09 11:11:35.7115,172.8,73.2,42.5,42.36,-90,19.74,64,66.5,66.9,0,42.5,42.5
2018-12-09 11:11:35.9615,172.8,73.2,42.5,42.36,-90,19.67,3,724.9,-62.3,25.5,42.5,42.5
2018-12-09 11:11:36.2115,172.8,73.2,42.5,42.36,-90,19.74,4,724.9,-61.7,25.5,42.5,42.5
2018-12-09 11:11:36.4615,172.8,73.2,42.5,42.36,-90,19.72,65,-45320,-45320,0,42.5,42.5
2018-12-09 11:11:36.7115,172.8,73.2,42.5,42.36,-90,19.74,66,3750,3750,0,42.5,42.5
2018-12-09 11:11:36.9615,172.8,73.2,42.5,42.36,-90,19.8,1,724.9,-62.3,27.5,42.5,42.5
2018-12-09 11:11:37.2115,172.8,73.2,42.5,42.36,-90,19.73,2,724.9,-61.7,27.5,42.5,42.5
2018-12-09 11:11:37.4615,172.8,73.2,42.5,42.36,-90,19.75,65,-45440,-45180,0,42.5,42.5
2018-12-09 11:11:37.7115,172.8,73.2,42.5,42.36,-90,19.73,51,3.7,3.68,0,42.5,42.5
2018-12-09 11:11:37.9615,172.8,73.2,42.5,42.36,-89.9,19.73,63,50,50,0,42.5,42.5
2018-12-09 11:11:38.2115,172.8,73.2,42.5,42.36,-89.9,19.73,67,32.1,31.8,0,42.5,42.5
2018-12-09 11:11:38.4615,172.8,73.2,42.5,42.36,-90,19.73,52,3.71,3.68,0,42.5,42.5
2018-12-09 11:11:38.7115,172.8,73.2,42.5,42.36,-90,19.75,6,-45320,32.1,3.7,42.5,42.5
2018-12-09 11:11:38.9615,172.8,73.2,42.5,42.36,-90,19.73,7,-45310,31.8,3.7,42.5,42.5
2018-12-09 11:11:39.2115,172.8,73.2,42.5,42.36,-90,19.73,1,724.9,-62.3,27.5,42.5,42.5
2018-12-09 11:11:39.4615,172.8,73.2,42.5,42.36,-90,19.73,2,724.9,-61.7,27.5,42.5,42.5
2018-12-09 11:11:39.7115,172.8,73.2,42.5,42.36,-90,19.72,61,725.6,720.2,0,42.5,42.5
2018-12-09 11:11:39.9615,172.8,73.2,42.5,42.36,-90,19.72,62,425,425,0,42.5,42.5
2018-12-09 11:11:40.2115,172.8,73.2,42.5,42.36,-90,19.72,64,66.4,67.1,0,42.5,42.5
2018-12-09 11:11:40.4615,172.8,73.2,42.5,42.36,-90,19.72,3,724.9,-62.2,25.5,42.5,42.5
2018-12-09 11:11:40.7115,172.8,73.1,42.5,42.3,-90,19.72,4,724.5,-62,25.5,42.5,42.5
2018-12-09 11:11:40.9615,172.8,73.1,42.5,42.3,-89.9,19.73,65,-45320,-45320,0,42.5,42.5
2018-12-09 11:11:41.2115,172.8,73.1,42.5,42.3,-90,19.75,66,3750,3750,0,42.5,42.5
2018-12-09 11:11:41.4615,172.8,73.1,42.5,42.3,-90,19.73,1,724.9,-62.2,27.5,42.5,42.5
2018-12-09 11:11:41.7115,172.8,73,42.5,42.25,-90,19.72,2,724.5,-62,27.5,42.5,42.5
2018-12-09 11:11:41.9615,172.8,73,42.5,42.25,-90,19.73,65,-45320,-45320,0,42.5,42.5
2018-12-09 11:11:42.2115,172.8,73,42.5,42.25,-90,19.72,51,3.7,3.68,0,42.5,42.5
2018-12-09 11:11:42.4615,172.8,73,42.5,42.25,-89.9,19.73,63,50,50,0,42.5,42.5
2018-12-09 11:11:42.7115,172.8,73,42.5,42.25,-90,19.73,67,32.1,31.8,0,42.5,42.5
2018-12-09 11:11:42.9615,172.8,72.9,42.5,42.19,-90,19.81,52,3.7,3.68,0,42.5,42.5
2018-12-09 11:11:43.2115,172.8,72.9,42.5,42.19,-90,19.74,6,-45320,32.1,3.7,42.5,42.5
2018-12-09 11:11:43.4615,172.8,72.9,42.5,42.19,-90,19.73,7,-45310,31.8,3.7,42.5,42.5
2018-12-09 11:11:43.7115,172.8,72.9,42.5,42.19,-90,19.73,1,724.9,-62.2,27.5,42.5,42.5
2018-12-09 11:11:43.9615,172.8,72.9,42.5,42.19,-90,19.72,2,724.5,-62,27.5,42.5,42.5
2018-12-09 11:11:44.2115,172.8,72.9,42.5,42.19,-90,19.73,61,725.4,720.2,0,42.5,42.5
2018-12-09 11:11:44.4615,172.8,72.9,42.5,42.19,-90,19.73,62,425,425,0,42.5,42.5
2018-12-09 11:11:44.7115,172.8,72.9,42.5,42.19,-90,19.74,64,66.4,67.1,0,42.5,42.5
2018-12-09 11:11:44.9616,172.8,72.9,42.5,42.19,-90,19.74,3,724.9,-62.2,25.5,42.5,42.5
2018-12-09 11:11:45.2116,172.8,72.9,42.5,42.19,-90,19.73,4,724.5,-62,25.5,42.5,42.5
2018-12-09 11:11:45.4616,172.8,72.9,42.5,42.19,-90,19.79,65,-45330,-45330,0,42.5,42.5
2018-12-09 11:11:45.7116,172.8,72.9,42.5,42.19,-90,19.73,66,3750,3750,0,42.5,42.5
2018-12-09 11:11:45.9616,172.8,72.9,42.5,42.19,-90,19.74,1,724.9,-62.2,27.5,42.5,42.5
2018-12-09 11:11:46.2116,172.8,72.9,42.5,42.19,-90,19.73,2,724.5,-62,27.5,42.5,42.5
2018-12-09 11:11:46.4616,172.8,72.9,42.5,42.19,-90,19.73,65,-45310,-45310,0,42.5,42.5
2018-12-09 11:11:46.7116,172.8,72.9,42.5,42.19,-90,19.73,51,3.7,3.68,0,42.5,42.5
2018-12-09 11:11:46.9616,172.8,72.9,42.5,42.19,-90,19.74,63,50,50,0,42.5,42.5
2018-12-09 11:11:47.2116,172.8,72.9,42.5,42.19,-90,19.73,67,32.1,31.8,0,42.5,42.5
2018-12-09 11:11:47.4616,172.8,72.9,42.5,42.19,-90,19.73,52,3.7,3.68,0,42.5,42.5
2018-12-09 11:11:47.7116,172.8,72.9,42.5,42.19,-90,19.73,6,-45320,32.1,3.7,42.5,42.5
2018-12-09 11:11:47.9616,172.8,72.8,42.5,42.13,-90,19.73,7,-45320,31.8,3.7,42.5,42.5
2018-12-09 11:11:48.2117,172.8,72.8,42.5,42.13,-90,19.73,1,724.8,-62.2,27.5,42.5,42.5
2018-12-09 11:11:48.4617,172.8,72.8,42.5,42.13,-90,19.76,2,724.5,-62,27.5,42.5,42.5
2018-12-09 11:11:48.7117,172.8,72.8,42.5,42.13,-90,19.74,61,725.3,720,0,42.5,42.5
2018-12-09 11:11:48.9617,172.8,72.8,42.5,42.13,-90,19.73,62,425,425,0,42.5,42.5
2018-12-09 11:11:49.2117,172.8,72.8,42.5,42.13,-90,19.73,64,66.4,67.1,0,42.5,42.5
2018-12-09 11:11:49.4616,172.8,72.8,42.5,42.13,-90,19.75,3,724.8,-62.2,25.5,42.5,42.5
2018-12-09 11:11:49.7116,172.8,72.8,42.25,42.13,-90,19.74,4,724.5,-62,25.5,42.5,42.5
2018-12-09 11:11:49.9616,172.8,72.8,42.25,42.13,-90,19.72,65,-45310,-45310,0,42.5,42.5
2018-12-09 11:11:50.2116,172.8,72.8,42.25,42.13,-90,19.75,66,3750,3750,0,42.5,42.5
2018-12-09 11:11:50.4616,172.8,72.8,42.25,42.13,-90,19.73,1,724.8,-62.2,27.5,42.5,42.5
2018-12-09 11:11:50.7117,172.8,72.8,42.25,42.13,-90,19.73,2,724.5,-62,27.5,42.5,42.5
2018-12-09 11:11:50.9617,172.8,72.8,42,42.13,-90,19.73,65,-45320,-45310,0,42.5,42.5
2018-12-09 11:11:51.2117,172.8,72.8,42,42.13,-90,19.74,51,3.7,3.68,0,42.5,42.5
2018-12-09 11:11:51.4617,172.8,72.8,42,42.13,-90,19.75,63,50,50,0,42.5,42.5
2018-12-09 11:11:51.7117,172.8,72.8,42,42.13,-90,19.74,67,32.1,31.8,0,42.5,42.5
2018-12-09 11:11:51.9616,172.8,72.8,42,42.13,-90,19.73,52,3.71,3.68,0,42.5,42.5
2018-12-09 11:11:52.2116,172.8,72.8,42,42.13,-90,19.73,6,-45310,32.1,3.7,42.5,42.5
2018-12-09 11:11:52.4616,172.8,72.8,42,42.13,-90,19.73,7,-45300,31.8,3.7,42.5,42.5
2018-12-09 11:11:52.7116,172.8,72.8,42,42.13,-90,19.72,1,724.8,-62.2,27.5,42.5,42.5
2018-12-09 11:11:52.9616,172.8,72.8,42,42.13,-89.9,19.73,2,724.5,-62,27.5,42.5,42.5
2018-12-09 11:11:53.2116,172.8,72.8,42,42.13,-89.9,19.73,61,725.2,720,0,42.5,42.5
2018-12-09 11:11:53.4617,172.8,72.8,42,42.13,-90,19.73,62,425,425,0,42.5,42.5
2018-12-09 11:11:53.7117,172.8,72.8,42,42.13,-90,19.73,64,66.3,66.9,0,42.5,42.5
2018-12-09 11:11:53.9617,172.8,72.8,42,42.13,-90,19.72,3,724.8,-62.2,25.5,42.5,42.5
2018-12-09 11:11:54.2117,172.8,72.8,42,42.13,-90,19.72,4,724.5,-62,25.5,42.5,42.5
2018-12-09 11:11:54.4617,172.8,72.8,42,42.13,-89.9,19.71,65,-45310,-45300,0,42.5,42.5
2018-12-09 11:11:54.7117,172.8,72.8,42,42.13,-90,19.73,66,3750,3750,0,42.5,42.5
2018-12-09 11:11:54.9617,172.8,72.8,42,42.13,-90,19.73,1,724.8,-62.2,27.5,42.5,42.5
2018-12-09 11:11:55.2117,172.8,72.8,42,42.13,-90,19.73,2,724.3,-62,27.5,42,42
2018-12-09 11:11:55.4617,172.8,72.8,42,42.13,-90,19.72,65,-45300,-45300,0,42,42
2018-12-09 11:11:55.7117,172.8,72.8,42,42.13,-90,19.73,51,3.7,3.68,0,42,42
2018-12-09 11:11:55.9618,172.8,72.8,42,42.13,-89.9,19.73,63,50,50,0,42,42
2018-12-09 11:11:56.2118,172.8,72.8,42,42.13,-89.9,19.71,67,32.1,31.8,0,42,42
2018-12-09 11:11:56.4618,172.8,72.8,42,42.13,-90,19.72,52,3.7,3.68,0,42,42
2018-12-09 11:11:56.7118,172.8,72.8,42,42.13,-90,19.72,6,-45310,32.1,3.7,42,42
2018-12-09 11:11:56.9619,172.8,72.8,42,42.13,-90,19.74,7,-45310,31.8,3.7,42,42
2018-12-09 11:11:57.2119,172.8,72.8,42,42.13,-90,19.73,1,724.6,-62.2,27.5,42,42
2018-12-09 11:11:57.4619,172.8,72.8,42,42.13,-89.9,19.72,2,724.3,-62,27.5,42,42
2018-12-09 11:11:57.7119,172.8,72.7,42,42.07,-90,19.73,61,725.1,719.8,0,42,42
2018-12-09 11:11:57.9618,172.8,72.7,42,42.07,-90,19.73,62,425,425,0,42,42
2018-12-09 11:11:58.2118,172.8,72.7,42,42.07,-90,19.7,64,66.3,67,0,42,42
2018-12-09 11:11:58.4618,172.8,72.7,42,42.07,-90,19.73,3,724.6,-62.2,25.5,42,42
2018-12-09 11:11:58.7117,172.8,72.7,42,42.07,-90,19.73,4,724.3,-62,25.5,42,42
2018-12-09 11:11:58.9617,172.8,72.5,42,41.96,-90,19.73,65,-45300,-45300,0,42,42
2018-12-09 11:11:59.2117,172.8,72.5,42,41.96,-90,19.73,66,3750,3750,0,42,42
2018-12-09 11:11:59.4616,172.8,72.5,42,41.96,-90,19.73,1,724.6,-62.2,27.5,42,42
2018-12-09 11:11:59.7116,172.8,72.5,42,41.96,-90,19.73,2,724.3,-62,27.5,42,42
2018-12-09 11:11:59.9616,172.8,72.5,42,41.96,-90,19.72,65,-45310,-45310,0,42,42
2018-12-09 11:12:00.2117,172.8,72.5,42,41.96,-90,19.72,51,3.7,3.68,0,42,42
2018-12-09 11:12:00.4617,172.8,72.5,42,41.96,-90,19.63,63,50,50,0,42,42
2018-12-09 11:12:00.7117,172.8,72.5,42,41.96,-90,19.71,67,32.1,31.8,0,42,42
2018-12-09 11:12:00.9617,172.8,72.5,42,41.96,-90,19.73,52,3.7,3.68,0,42,42
2018-12-09 11:12:01.2117,172.8,72.5,42,41.96,-90,19.74,6,-45300,32.1,3.7,42,42
2018-12-09 11:12:01.4618,172.8,72.5,42,41.96,-90,19.73,7,-45300,31.8,3.7,42,42
2018-12-09 11:12:01.7118,172.8,72.5,42,41.96,-90,19.75,1,724.6,-62.2,27.5,42,42
2018-12-09 11:12:01.9618,172.8,72.5,42,41.96,-90,19.73,2,724.3,-62,27.5,42,42
2018-12-09 11:12:02.2118,172.8,72.5,42,41.96,-90,19.72,61,725,719.7,0,42,42
2018-12-09 11:12:02.4618,172.8,72.5,42,41.96,-90,19.73,62,425,425,0,42,42
2018-12-09 11:12:02.7117,172.8,72.5,42,41.96,-90,19.73,64,66.4,67.1,0,42,42
2018-12-09 11:12:02.9617,172.8,72.5,42,41.96,-90,19.73,3,724.2,-62.2,25.5,42,42
2018-12-09 11:12:03.2117,172.8,72.5,42,41.96,-90,19.73,4,724,-62,25.5,42,42
2018-12-09 11:12:03.4617,172.8,72.5,42,41.96,-90,19.72,65,-45310,-45310,0,42,42
2018-12-09 11:12:03.7117,172.8,72.5,42,41.96,-90,19.73,66,3750,3750,0,42,42
2018-12-09 11:12:03.9617,172.8,72.5,42,41.96,-90,19.73,1,724.2,-62.2,27.5,42,42
2018-12-09 11:12:04.2117,172.8,72.5,42,41.96,-90,19.72,2,724,-62,27.5,42,42
2018-12-09 11:12:04.4617,172.8,72.5,42,41.96,-90,19.73,65,-45310,-45300,0,42,42
2018-12-09 11:12:04.7117,172.8,72.5,42,41.96,-89.9,19.68,51,3.7,3.68,0,42,42
2018-12-09 11:12:04.9617,172.8,72.4,42,41.9,-89.9,19.72,63,50,50,0,42,42
2018-12-09 11:12:05.2117,172.8,72.4,42,41.9,-90,19.73,67,32.1,31.8,0,42,42
2018-12-09 11:12:05.4618,172.8,72.4,42,41.9,-90,19.74,52,3.7,3.68,0,42,42
2018-12-09 11:12:05.7118,172.8,72.4,42,41.9,-90,19.74,6,-45310,32.1,3.7,42,42
2018-12-09 11:12:05.9618,172.8,72.4,42,41.9,-90,19.73,7,-45310,31.8,3.7,42,42
2018-12-09 11:12:06.2118,172.8,72.4,42,41.9,-90,19.74,1,724.2,-62.2,27.5,42,42
2018-12-09 11:12:06.4618,172.8,72.4,42,41.9,-90,19.73,2,724,-62,27.5,42,42
2018-12-09 11:12:06.7118,172.8,72.4,42,41.9,-90,19.73,61,724.8,719.5,0,42,42
2018-12-09 11:12:06.9618,172.8,72.4,42,41.9,-90,19.73,62,425,425,0,42,42
2018-12-09 11:12:07.2118,172.8,72.4,42,41.9,-90,19.74,64,66.3,66.9,0,42,42
2018-12-09 11:12:07.4618,172.8,72.4,42,41.9,-90,19.72,3,724.2,-62.2,25.5,42,42
2018-12-09 11:12:07.7117,172.8,72.4,42,41.9,-90,19.72,4,724,-62,25.5,42,42
2018-12-09 11:12:07.9617,172.8,72.4,42,41.9,-90,19.73,65,-45310,-45310,0,42,42
2018-12-09 11:12:08.2117,172.8,72.4,42,41.9,-90,19.73,66,3760,3750,0,42,42
2018-12-09 11:12:08.4617,172.8,72.4,42,41.9,-90,19.73,1,724.2,-62.2,27.5,42,42
2018-12-09 11:12:08.7117,172.8,72.4,42,41.9,-90,19.71,2,724,-62,27.5,42,42
2018-12-09 11:12:08.9618,172.8,72.4,42,41.9,-90,19.67,65,-45320,-45310,0,42,42
2018-12-09 11:12:09.2118,172.8,72.4,42,41.9,-90,19.73,51,3.7,3.68,0,42,42
2018-12-09 11:12:09.4618,172.8,72.4,42,41.9,-90,19.72,63,50,50,0,42,42
2018-12-09 11:12:09.7118,172.8,72.4,42,41.9,-90,19.74,67,32.1,31.8,0,42,42
2018-12-09 11:12:09.9618,172.8,72.4,42,41.9,-90,19.73,52,3.7,3.68,0,42,42
2018-12-09 11:12:10.2118,172.8,72.4,42,41.9,-90,19.73,6,-45320,32.1,3.7,42,42
2018-12-09 11:12:10.4618,172.8,72.4,42,41.9,-90,19.73,7,-45310,31.8,3.7,42,42
2018-12-09 11:12:10.7118,172.8,72.4,42,41.9,-90,19.73,1,724.2,-62.2,27.5,42,42
2018-12-09 11:12:10.9618,172.8,72.4,42,41.9,-90,19.73,2,723.9,-62,27.5,42,42
2018-12-09 11:12:11.2118,172.8,72.4,42,41.9,-90,19.71,61,724.8,719.5,0,42,42
2018-12-09 11:12:11.4618,172.8,72.4,42,41.9,-90,19.73,62,425,425,0,42,42
2018-12-09 11:12:11.7118,172.8,72.4,42,41.9,-90,19.74,64,66.3,67,0,42,42
2018-12-09 11:12:11.9618,172.8,72.4,42,41.9,-90,19.74,3,724.2,-62.2,25.5,42,42
2018-12-09 11:12:12.2119,172.8,72.4,42,41.9,-89.9,19.74,4,723.9,-62,25.5,42,42
2018-12-09 11:12:12.4619,172.8,72.4,42,41.9,-90,19.73,65,-45310,-45310,0,42,42
2018-12-09 11:12:12.7119,172.8,72.4,42,41.9,-90,19.72,66,3760,3760,0,42,42
2018-12-09 11:12:12.9619,172.8,72.4,42,41.9,-90,19.74,1,724.2,-62.2,27.5,42,42
2018-12-09 11:12:13.2119,172.8,72.4,42,41.9,-90,19.74,2,723.9,-62,27.5,42,42
2018-12-09 11:12:13.4619,172.8,72.4,42,41.9,-90,19.71,65,-45310,-45310,0,42,42
2018-12-09 11:12:13.7119,172.8,72.4,42,41.9,-90,19.72,51,3.7,3.68,0,42,42
2018-12-09 11:12:13.9619,172.8,72.4,42,41.9,-90,19.71,63,50,50,0,42,42
2018-12-09 11:12:14.2119,172.8,72.4,42,41.9,-90,19.72,67,32.1,31.8,0,42,42
2018-12-09 11:12:14.4619,172.8,72.4,42,41.9,-90,19.73,52,3.7,3.68,0,42,42
2018-12-09 11:12:14.7119,172.8,72.3,42,41.84,-90,19.72,6,-45310,32.1,3.7,42,42
2018-12-09 11:12:14.9619,172.8,72.2,42,41.78,-90,19.73,7,-45320,31.8,3.7,42,42
2018-12-09 11:12:15.2119,172.8,72.2,42,41.78,-90,19.73,1,724.2,-62.2,27.5,42,42
2018-12-09 11:12:15.4620,172.8,72.2,42,41.78,-90,19.73,2,723.9,-62,27.5,42,42
2018-12-09 11:12:15.7120,172.8,72.1,42,41.72,-90,19.73,61,724.6,719.3,0,42,42
2018-12-09 11:12:15.9620,172.8,72.1,42,41.72,-90,19.72,62,425,425,0,42,42
2018-12-09 11:12:16.2120,172.8,72.1,42,41.72,-90,19.73,64,66.3,67,0,42,42
2018-12-09 11:12:16.4620,172.8,72.1,42,41.72,-90,19.73,3,724.2,-62.2,25.5,42,42
2018-12-09 11:12:16.7120,172.8,72.1,42,41.72,-90,19.73,4,723.9,-62,25.5,42,42
2018-12-09 11:12:16.9619,172.8,72.1,42,41.72,-90,19.8,65,-45310,-45310,0,42,42
2018-12-09 11:12:17.2119,172.8,72.1,42,41.72,-90,19.73,66,3750,3750,0,42,42
2018-12-09 11:12:17.4618,172.8,72.1,42,41.72,-90,19.72,1,723.9,-62.2,27.5,42,42
2018-12-09 11:12:17.7118,172.8,72.1,42,41.72,-90,19.73,2,723.8,-62,27.5,42,42
2018-12-09 11:12:17.9618,172.8,72.1,42,41.72,-90,19.73,65,-45320,-45310,0,42,42
2018-12-09 11:12:18.2119,172.8,72.1,42,41.72,-90,19.73,51,3.7,3.68,0,42,42
2018-12-09 11:12:18.4619,172.8,72.1,42,41.72,-90,19.71,63,50,50,0,42,42
2018-12-09 11:12:18.7119,172.8,72.1,42,41.72,-90,19.73,67,32.1,31.8,0,42,42
2018-12-09 11:12:18.9619,172.8,72.1,42,41.72,-90,19.7,52,3.7,3.67,0,42,42
2018-12-09 11:12:19.2119,172.8,72.1,42,41.72,-90,19.73,6,-45320,32.1,3.7,42,42
2018-12-09 11:12:19.4619,172.8,72.1,42,41.72,-90,19.73,7,-45310,31.8,3.7,42,42
2018-12-09 11:12:19.7119,172.8,72.1,42,41.72,-90,19.73,1,723.9,-62.2,27.5,42,42
2018-12-09 11:12:19.9619,172.8,72.1,42,41.72,-90,19.73,2,723.8,-62,27.5,42,42
2018-12-09 11:12:20.2119,172.8,72.1,42,41.72,-90,19.73,61,724.5,719.2,0,42,42
2018-12-09 11:12:20.4619,172.8,72.1,42,41.72,-90,19.73,62,425,425,0,42,42
2018-12-09 11:12:20.7119,172.8,72.1,42,41.72,-90,19.73,64,66.3,67,0,42,42
2018-12-09 11:12:20.9619,172.8,72.1,42,41.72,-90,19.73,3,723.9,-62.2,25.5,42,42
2018-12-09 11:12:21.2118,172.8,72.1,42,41.72,-90,19.75,4,723.8,-62,25.5,42,42
2018-12-09 11:12:21.4618,172.8,72.1,42,41.72,-90,19.73,65,-45320,-45320,0,42,42
