Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 11:12:21.7117,172.8,72.1,42,41.72,-90,19.76,66,3770,3770,0,42,42
2018-12-09 11:12:21.9617,172.8,72,42,41.67,-90,19.72,1,723.9,-62.2,27.5,42,42
2018-12-09 11:12:22.2118,172.8,72,42,41.67,-90,19.73,2,723.8,-62,27.5,42,42
2018-12-09 11:12:22.4619,172.8,72,42,41.67,-90,19.84,65,-45320,-45310,0,42,42
2018-12-09 11:12:22.7119,172.8,72,42,41.67,-90,19.74,51,3.7,3.68,0,42,42
2018-12-09 11:12:22.9620,172.8,72,42,41.67,-90,19.73,63,50,50,0,42,42
2018-12-09 11:12:23.2120,172.8,72,42,41.67,-90,19.7,67,32.1,31.8,0,42,42
2018-12-09 11:12:23.4620,172.8,72,42,41.67,-90,19.73,52,3.7,3.67,0,42,42
2018-12-09 11:12:23.7120,172.8,72,42,41.67,-90,19.74,6,-45310,32.1,3.7,42,42
2018-12-09 11:12:23.9619,172.8,72,42,41.67,-90,19.7,7,-45320,31.8,3.7,42,42
2018-12-09 11:12:24.2119,172.8,72,42,41.67,-90,19.73,1,723.8,-62.3,27.5,42,42
2018-12-09 11:12:24.4619,172.8,72,42,41.67,-90,19.76,2,723.5,-62.2,27.5,42,42
2018-12-09 11:12:24.7119,172.8,72,42,41.67,-90.1,19.73,61,724.4,719.1,0,42,42
2018-12-09 11:12:24.9618,172.8,72,41.75,41.67,-90,19.73,62,425,425,0,42,42
2018-12-09 11:12:25.2119,172.8,72,41.75,41.67,-90,19.73,64,66.2,66.9,0,42,42
2018-12-09 11:12:25.4619,172.8,72,41.75,41.67,-90,19.73,3,723.8,-62.3,25.5,42,42
2018-12-09 11:12:25.7120,172.8,72,41.75,41.67,-90,19.73,4,723.5,-62.2,25.5,42,42
2018-12-09 11:12:25.9620,172.8,72,41.5,41.67,-90,19.72,65,-45310,-45310,0,42,42
2018-12-09 11:12:26.2120,172.8,72,41.5,41.67,-90,19.73,66,3770,3770,0,42,42
2018-12-09 11:12:26.4621,172.8,72,41.5,41.67,-90,19.72,1,723.8,-62.3,27.5,42,42
2018-12-09 11:12:26.7121,172.8,72,41.5,41.67,-90,19.73,2,723.5,-62.2,27.5,42,42
2018-12-09 11:12:26.9622,172.8,72,41.5,41.67,-90,19.72,65,-45310,-45320,0,42,42
2018-12-09 11:12:27.2121,172.8,72,41.5,41.67,-90,19.73,51,3.7,3.68,0,42,42
2018-12-09 11:12:27.4621,172.8,72,41.5,41.67,-90,19.73,63,50,50,0,42,42
2018-12-09 11:12:27.7121,172.8,72,41.5,41.67,-90,19.73,67,32.1,31.8,0,42,42
2018-12-09 11:12:27.9621,172.8,72,41.5,41.67,-90,19.73,52,3.7,3.67,0,42,42
2018-12-09 11:12:28.2120,172.8,72,41.5,41.67,-90,19.73,6,-45310,32.1,3.7,42,42
2018-12-09 11:12:28.4620,172.8,72,41.5,41.67,-89.9,19.73,7,-45310,31.8,3.7,42,42
2018-12-09 11:12:28.7120,172.8,72,41.5,41.67,-90,19.73,1,723.8,-62.3,27.5,42,42
2018-12-09 11:12:28.9620,172.8,72,41.5,41.67,-90,19.72,2,723.5,-62.2,27.5,42,42
2018-12-09 11:12:29.2120,172.8,72,41.5,41.67,-90,19.73,61,724.3,719,0,42,42
2018-12-09 11:12:29.4620,172.8,72,41.5,41.67,-90,19.73,62,425,425,0,42,42
2018-12-09 11:12:29.7120,172.8,72,41.5,41.67,-90,19.74,64,66.4,67.1,0,42,42
2018-12-09 11:12:29.9619,172.8,72,41.5,41.67,-89.9,19.74,3,723.8,-62.3,25.5,42,42
2018-12-09 11:12:30.2119,172.8,72,41.5,41.67,-90,19.73,4,723.5,-62.2,25.5,42,42
2018-12-09 11:12:30.4620,172.8,72,41.5,41.67,-90,19.73,65,-45300,-45310,0,42,42
2018-12-09 11:12:30.7120,172.8,71.9,41.5,41.61,-90,19.8,66,3770,3760,0,42,42
2018-12-09 11:12:30.9620,172.8,71.9,41.5,41.61,-90,19.73,1,723.8,-62.3,27.5,42,42
2018-12-09 11:12:31.2120,172.8,71.9,41.5,41.61,-90,19.71,2,723.5,-62.2,27.5,42,42
2018-12-09 11:12:31.4621,172.8,71.9,41.5,41.61,-89.9,19.72,65,-45300,-45300,0,41.5,41.5
2018-12-09 11:12:31.7121,172.8,71.9,41.5,41.61,-90,19.73,51,3.7,3.67,0,41.5,41.5
2018-12-09 11:12:31.9621,172.8,71.9,41.5,41.61,-90,19.73,63,50,50,0,41.5,41.5
2018-12-09 11:12:32.2121,172.8,71.9,41.5,41.61,-90,19.73,67,32.1,31.8,0,41.5,41.5
2018-12-09 11:12:32.4621,172.8,71.9,41.5,41.61,-90,19.73,52,3.7,3.67,0,41.5,41.5
2018-12-09 11:12:32.7121,172.8,71.8,41.5,41.55,-90,19.73,6,-45300,32.1,3.7,41.5,41.5
2018-12-09 11:12:32.9621,172.8,71.8,41.5,41.55,-89.9,19.73,7,-45310,31.8,3.7,41.5,41.5
2018-12-09 11:12:33.2121,172.8,71.8,41.5,41.55,-89.9,19.73,1,723.5,-62.3,27.5,41.5,41.5
2018-12-09 11:12:33.4621,172.8,71.8,41.5,41.55,-90,19.73,2,723.4,-62,27.5,41.5,41.5
2018-12-09 11:12:33.7121,172.8,71.8,41.5,41.55,-90,19.73,61,724.1,718.9,0,41.5,41.5
2018-12-09 11:12:33.9621,172.8,71.8,41.5,41.55,-90,19.73,62,425,425,0,41.5,41.5
2018-12-09 11:12:34.2121,172.8,71.8,41.5,41.55,-90,19.72,64,66.4,67,0,41.5,41.5
2018-12-09 11:12:34.4621,172.8,71.8,41.5,41.55,-90,19.53,3,723.5,-62.3,25.5,41.5,41.5
2018-12-09 11:12:34.7121,172.8,71.8,41.5,41.55,-90,19.53,4,723.4,-62,25.5,41.5,41.5
2018-12-09 11:12:34.9621,172.8,71.8,41.5,41.55,-90,19.55,65,-45310,-45310,0,41.5,41.5
2018-12-09 11:12:35.2121,172.8,71.8,41.5,41.55,-90,19.54,66,3760,3760,0,41.5,41.5
2018-12-09 11:12:35.4621,172.8,71.8,41.5,41.55,-90,19.52,1,723.5,-62.3,27.5,41.5,41.5
2018-12-09 11:12:35.7121,172.8,71.8,41.5,41.55,-89.9,19.53,2,723.4,-62,27.5,41.5,41.5
2018-12-09 11:12:35.9621,172.8,71.8,41.5,41.55,-89.9,19.51,65,-45310,-45310,0,41.5,41.5
2018-12-09 11:12:36.2121,172.8,71.8,41.5,41.55,-89.9,19.53,51,3.7,3.67,0,41.5,41.5
2018-12-09 11:12:36.4621,172.8,71.8,41.5,41.55,-90,19.54,63,50,50,0,41.5,41.5
2018-12-09 11:12:36.7121,172.8,71.8,41.5,41.55,-90,19.51,67,32.1,31.8,0,41.5,41.5
2018-12-09 11:12:36.9621,172.8,71.8,41.5,41.55,-90,19.54,52,3.7,3.67,0,41.5,41.5
2018-12-09 11:12:37.2121,172.8,71.8,41.5,41.55,-90,19.54,6,-45310,32.1,3.7,41.5,41.5
2018-12-09 11:12:37.4621,172.8,71.8,41.5,41.55,-89.9,19.53,7,-45310,31.8,3.7,41.5,41.5
2018-12-09 11:12:37.7121,172.8,71.8,41.5,41.55,-90,19.54,1,723.5,-62.3,27.5,41.5,41.5
2018-12-09 11:12:37.9622,172.8,71.6,41.5,41.44,-90,19.52,2,723.4,-62,27.5,41.5,41.5
2018-12-09 11:12:38.2122,172.8,71.6,41.5,41.44,-90,19.53,61,724.1,718.7,0,41.5,41.5
2018-12-09 11:12:38.4622,172.8,71.6,41.5,41.44,-90,19.52,62,425,425,0,41.5,41.5
2018-12-09 11:12:38.7122,172.8,71.6,41.5,41.44,-90,19.52,64,66.2,66.9,0,41.5,41.5
2018-12-09 11:12:38.9622,172.8,71.6,41.5,41.44,-89.9,19.53,3,723.4,-62.3,25.5,41.5,41.5
2018-12-09 11:12:39.2122,172.8,71.6,41.5,41.44,-90,19.53,4,723.2,-62.2,25.5,41.5,41.5
2018-12-09 11:12:39.4622,172.8,71.6,41.5,41.44,-90,19.53,65,-45310,-45310,0,41.5,41.5
2018-12-09 11:12:39.7122,172.8,71.6,41.5,41.44,-90,19.56,66,3770,3760,0,41.5,41.5
2018-12-09 11:12:39.9621,172.8,71.6,41.5,41.44,-90,19.54,1,723.4,-62.3,27.5,41.5,41.5
2018-12-09 11:12:40.2120,172.8,71.6,41.5,41.44,-90,19.53,2,723.2,-62.2,27.5,41.5,41.5
2018-12-09 11:12:40.4621,172.8,71.6,41.5,41.44,-90,19.6,65,-45310,-45310,0,41.5,41.5
2018-12-09 11:12:40.7121,172.8,71.6,41.5,41.44,-90,19.56,51,3.7,3.67,0,41.5,41.5
2018-12-09 11:12:40.9622,172.8,71.6,41.5,41.44,-90,19.53,63,50,50,0,41.5,41.5
2018-12-09 11:12:41.2123,172.8,71.6,41.5,41.44,-90,19.53,67,32.1,31.8,0,41.5,41.5
2018-12-09 11:12:41.4623,172.8,71.6,41.5,41.44,-90,19.52,52,3.7,3.67,0,41.5,41.5
2018-12-09 11:12:41.7123,172.8,71.6,41.5,41.44,-90,19.46,6,-45310,32.1,3.7,41.5,41.5
2018-12-09 11:12:41.9622,172.8,71.6,41.5,41.44,-89.9,19.53,7,-45310,31.8,3.7,41.5,41.5
2018-12-09 11:12:42.2122,172.8,71.6,41.5,41.44,-90,19.53,1,723.4,-62.3,27.5,41.5,41.5
2018-12-09 11:12:42.4621,172.8,71.6,41.5,41.44,-90,19.53,2,723.2,-62.2,27.5,41.5,41.5
2018-12-09 11:12:42.7121,172.8,71.6,41.5,41.44,-90,19.53,61,723.9,718.6,0,41.5,41.5
2018-12-09 11:12:42.9622,172.8,71.6,41.5,41.44,-90,19.54,62,425,425,0,41.5,41.5
2018-12-09 11:12:43.2122,172.8,71.6,41.5,41.44,-90,19.54,64,66.4,67,0,41.5,41.5
2018-12-09 11:12:43.4623,172.8,71.6,41.5,41.44,-90,19.54,3,723.4,-62.3,25.5,41.5,41.5
2018-12-09 11:12:43.7123,172.8,71.6,41.5,41.44,-90,19.53,4,723.2,-62.2,25.5,41.5,41.5
2018-12-09 11:12:43.9623,172.8,71.6,41.5,41.44,-90,19.53,65,-45310,-45310,0,41.5,41.5
2018-12-09 11:12:44.2123,172.8,71.6,41.5,41.44,-90,19.53,66,3770,3760,0,41.5,41.5
2018-12-09 11:12:44.4622,172.8,71.6,41.5,41.44,-90,19.53,1,723.4,-62.3,27.5,41.5,41.5
2018-12-09 11:12:44.7122,172.8,71.6,41.5,41.44,-89.9,19.54,2,723.2,-62.2,27.5,41.5,41.5
2018-12-09 11:12:44.9622,172.8,71.6,41.5,41.44,-89.9,19.53,65,-45310,-45310,0,41.5,41.5
2018-12-09 11:12:45.2122,172.8,71.6,41.5,41.44,-90,19.52,51,3.7,3.67,0,41.5,41.5
2018-12-09 11:12:45.4622,172.8,71.6,41.5,41.44,-90,19.52,63,50,50,0,41.5,41.5
2018-12-09 11:12:45.7122,172.8,71.6,41.5,41.44,-90,19.52,67,32.1,31.8,0,41.5,41.5
2018-12-09 11:12:45.9622,172.8,71.6,41.5,41.44,-90,19.53,52,3.7,3.67,0,41.5,41.5
2018-12-09 11:12:46.2122,172.8,71.6,41.5,41.44,-89.9,19.53,6,-45320,32.1,3.7,41.5,41.5
2018-12-09 11:12:46.4622,172.8,71.6,41.5,41.44,-90,19.53,7,-45320,31.8,3.7,41.5,41.5
2018-12-09 11:12:46.7122,172.8,71.6,41.5,41.44,-90,19.53,1,723.1,-62.3,27.5,41.5,41.5
2018-12-09 11:12:46.9622,172.8,71.6,41.5,41.44,-90,19.54,2,722.9,-62.2,27.5,41.5,41.5
2018-12-09 11:12:47.2123,172.8,71.6,41.5,41.44,-90,19.53,61,723.8,718.6,0,41.5,41.5
2018-12-09 11:12:47.4623,172.8,71.6,41.5,41.44,-90,19.53,62,425,425,0,41.5,41.5
2018-12-09 11:12:47.7123,172.8,71.5,41.5,41.38,-90,19.54,64,66.2,66.9,0,41.5,41.5
2018-12-09 11:12:47.9623,172.8,71.5,41.5,41.38,-90,19.54,3,723.1,-62.3,25.5,41.5,41.5
2018-12-09 11:12:48.2123,172.8,71.4,41.5,41.32,-90,19.53,4,722.9,-62.2,25.5,41.5,41.5
2018-12-09 11:12:48.4623,172.8,71.4,41.5,41.32,-90,19.54,65,-45310,-45310,0,41.5,41.5
2018-12-09 11:12:48.7122,172.8,71.4,41.5,41.32,-90,19.53,66,3780,3770,0,41.5,41.5
2018-12-09 11:12:48.9622,172.8,71.4,41.5,41.32,-90,19.52,1,723.1,-62.3,27.5,41.5,41.5
2018-12-09 11:12:49.2123,172.8,71.4,41.5,41.32,-89.9,19.52,2,722.9,-62.2,27.5,41.5,41.5
2018-12-09 11:12:49.4623,172.8,71.4,41.5,41.32,-90,19.54,65,-45320,-45320,0,41.5,41.5
2018-12-09 11:12:49.7123,172.8,71.3,41.5,41.26,-90,19.54,51,3.69,3.67,0,41.5,41.5
2018-12-09 11:12:49.9623,172.8,71.3,41.5,41.26,-90,19.53,63,50,50,0,41.5,41.5
2018-12-09 11:12:50.2123,172.8,71.3,41.5,41.26,-90,19.53,67,32.1,31.8,0,41.5,41.5
2018-12-09 11:12:50.4623,172.8,71.3,41.5,41.26,-90,19.54,52,3.7,3.67,0,41.5,41.5
2018-12-09 11:12:50.7123,172.8,71.3,41.5,41.26,-89.9,19.54,6,-45310,32.1,3.7,41.5,41.5
2018-12-09 11:12:50.9623,172.8,71.3,41.5,41.26,-90,19.54,7,-45310,31.8,3.7,41.5,41.5
2018-12-09 11:12:51.2123,172.8,71.3,41.5,41.26,-90,19.53,1,723.1,-62.3,27.5,41.5,41.5
2018-12-09 11:12:51.4623,172.8,71.3,41.5,41.26,-90,19.53,2,722.9,-62.2,27.5,41.5,41.5
2018-12-09 11:12:51.7123,172.8,71.3,41.5,41.26,-90,19.53,61,723.7,718.4,0,41.5,41.5
2018-12-09 11:12:51.9623,172.8,71.3,41.5,41.26,-90,19.55,62,425,425,0,41.5,41.5
2018-12-09 11:12:52.2123,172.8,71.3,41.5,41.26,-90,19.54,64,66.3,67,0,41.5,41.5
2018-12-09 11:12:52.4623,172.8,71.3,41.5,41.26,-90,19.54,3,723.1,-62.3,25.5,41.5,41.5
2018-12-09 11:12:52.7123,172.8,71.3,41.5,41.26,-90,19.46,4,722.9,-62.2,25.5,41.5,41.5
2018-12-09 11:12:52.9623,172.8,71.3,41.5,41.26,-90,19.5,65,-45320,-45320,0,41.5,41.5
2018-12-09 11:12:53.2123,172.8,71.3,41.5,41.26,-90,19.54,66,3780,3780,0,41.5,41.5
2018-12-09 11:12:53.4623,172.8,71.3,41.5,41.26,-89.9,19.53,1,723,-62.3,27.5,41.5,41.5
2018-12-09 11:12:53.7123,172.8,71.3,41.5,41.26,-90,19.54,2,722.8,-62.2,27.5,41.5,41.5
2018-12-09 11:12:53.9623,172.8,71.3,41.5,41.26,-89.9,19.54,65,-45320,-45320,0,41.5,41.5
2018-12-09 11:12:54.2123,172.8,71.3,41.5,41.26,-90,19.53,51,3.69,3.67,0,41.5,41.5
2018-12-09 11:12:54.4623,172.8,71.3,41.5,41.26,-90,19.54,63,50,50,0,41.5,41.5
2018-12-09 11:12:54.7123,172.8,71.3,41.5,41.26,-90,19.54,67,32.1,31.8,0,41.5,41.5
2018-12-09 11:12:54.9623,172.8,71.2,41.5,41.2,-90,19.52,52,3.7,3.67,0,41.5,41.5
2018-12-09 11:12:55.2123,172.8,71.2,41.5,41.2,-90,19.59,6,-45320,32.1,3.7,41.5,41.5
2018-12-09 11:12:55.4623,172.8,71.2,41.5,41.2,-90,19.54,7,-45320,31.8,3.7,41.5,41.5
2018-12-09 11:12:55.7123,172.8,71.2,41.5,41.2,-90,19.52,1,723,-62.3,27.5,41.5,41.5
2018-12-09 11:12:55.9623,172.8,71.2,41.5,41.2,-90,19.54,2,722.8,-62.2,27.5,41.5,41.5
2018-12-09 11:12:56.2123,172.8,71.2,41.5,41.2,-90,19.53,61,723.5,718.2,0,41.5,41.5
2018-12-09 11:12:56.4623,172.8,71.2,41.5,41.2,-89.9,19.54,62,425,425,0,41.5,41.5
2018-12-09 11:12:56.7123,172.8,71.2,41.5,41.2,-89.9,19.56,64,66.2,66.9,0,41.5,41.5
2018-12-09 11:12:56.9623,172.8,71.2,41.5,41.2,-90,19.53,3,723,-62.3,25.5,41.5,41.5
2018-12-09 11:12:57.2123,172.8,71.2,41.5,41.2,-90,19.53,4,722.8,-62.2,25.5,41.5,41.5
2018-12-09 11:12:57.4623,172.8,71.2,41.5,41.2,-90,19.53,65,-45310,-45310,0,41.5,41.5
2018-12-09 11:12:57.7123,172.8,71.2,41.5,41.2,-90,19.53,66,3770,3770,0,41.5,41.5
2018-12-09 11:12:57.9623,172.8,71.2,41.5,41.2,-89.9,19.53,1,723,-62.3,27.5,41.5,41.5
2018-12-09 11:12:58.2123,172.8,71.2,41.5,41.2,-90,19.53,2,722.8,-62.2,27.5,41.5,41.5
2018-12-09 11:12:58.4623,172.8,71.2,41.5,41.2,-90,19.53,65,-45320,-45320,0,41.5,41.5
2018-12-09 11:12:58.7124,172.8,71.2,41.5,41.2,-90,19.53,51,3.69,3.67,0,41.5,41.5
2018-12-09 11:12:58.9624,172.8,71.2,41.5,41.2,-90,19.54,63,50,50,0,41.5,41.5
2018-12-09 11:12:59.2124,172.8,71.2,41.5,41.2,-90,19.53,67,32.1,31.8,0,41.5,41.5
2018-12-09 11:12:59.4624,172.8,71.2,41.5,41.2,-90,19.54,52,3.7,3.67,0,41.5,41.5
2018-12-09 11:12:59.7124,172.8,71.2,41.5,41.2,-90,19.52,6,-45320,32.1,3.7,41.5,41.5
2018-12-09 11:12:59.9624,172.8,71.2,41.25,41.2,-90,19.53,7,-45310,31.8,3.7,41.5,41.5
2018-12-09 11:13:00.2123,172.8,71.2,41.25,41.2,-90,19.54,1,723,-62.3,27.5,41.5,41.5
2018-12-09 11:13:00.4623,172.8,71.2,41.25,41.2,-90,19.53,2,722.8,-62.2,27.5,41,41.5
2018-12-09 11:13:00.7123,172.8,71.2,41.25,41.2,-90,19.53,61,723.5,718.3,0,41,41.5
2018-12-09 11:13:00.9623,172.8,71.2,41.25,41.2,-89.9,19.53,62,425,425,0,41,41.5
2018-12-09 11:13:01.2123,172.8,71.2,41.25,41.2,-90,19.53,64,66.2,66.9,0,41,41.5
2018-12-09 11:13:01.4623,172.8,71.2,41.25,41.2,-90,19.52,3,722.8,-62.3,25.5,41,41.5
2018-12-09 11:13:01.7123,172.8,71.2,41.25,41.2,-90,19.54,4,722.6,-62.2,25.5,41,41.5
2018-12-09 11:13:01.9624,172.8,71.2,41.25,41.2,-90,19.53,65,-45310,-45320,0,41,41.5
2018-12-09 11:13:02.2124,172.8,71.2,41.25,41.2,-90,19.53,66,3770,3770,0,41,41.5
2018-12-09 11:13:02.4624,172.8,71.2,41.25,41.2,-90,19.53,1,722.8,-62.3,27.5,41,41.5
2018-12-09 11:13:02.7123,172.8,71.2,41,41.2,-90,19.52,2,722.6,-62.2,27.5,41,41.5
2018-12-09 11:13:02.9623,172.8,71.2,41,41.2,-90,19.53,65,-45310,-45320,0,41,41.5
2018-12-09 11:13:03.2123,172.8,71.2,41,41.2,-90,19.62,51,3.69,3.67,0,41,41.5
2018-12-09 11:13:03.4624,172.8,71.2,41,41.2,-90,19.53,63,50,50,0,41,41.5
2018-12-09 11:13:03.7124,172.8,71.2,41,41.2,-89.9,19.53,67,32.1,31.8,0,41,41.5
2018-12-09 11:13:03.9624,172.8,71.1,41,41.15,-89.9,19.54,52,3.69,3.67,0,41,41.5
2018-12-09 11:13:04.2124,172.8,71.1,41,41.15,-90,19.52,6,-45310,32.1,3.7,41,41.5
2018-12-09 11:13:04.4625,172.8,71.1,41,41.15,-90,19.53,7,-45320,31.8,3.7,41,41.5
2018-12-09 11:13:04.7124,172.8,71,41,41.09,-90,19.53,1,722.8,-62.3,27.5,41,41.5
2018-12-09 11:13:04.9624,172.8,71,41,41.09,-90,19.53,2,722.6,-62.2,27.5,41,41.5
2018-12-09 11:13:05.2124,172.8,71,41,41.09,-89.9,19.53,61,723.4,718.1,0,41,41.5
2018-12-09 11:13:05.4624,172.8,71,41,41.09,-90,19.52,62,425,425,0,41,41.5
2018-12-09 11:13:05.7124,172.8,71,41,41.09,-90,19.54,64,66.3,67,0,41,41.5
2018-12-09 11:13:05.9624,172.8,71,41,41.09,-90,19.53,3,722.8,-62.3,25.5,41,41.5
2018-12-09 11:13:06.2125,172.8,71,41,41.09,-90,19.53,4,722.6,-62.2,25.5,41,41.5
2018-12-09 11:13:06.4625,172.8,70.9,41,41.03,-89.9,19.53,65,-45300,-45310,0,41,41.5
2018-12-09 11:13:06.7125,172.8,70.9,41,41.03,-89.9,19.53,66,3770,3770,0,41,41.5
2018-12-09 11:13:06.9625,172.8,70.9,41,41.03,-89.9,19.53,1,722.8,-62.3,27.5,41,41.5
2018-12-09 11:13:07.2125,172.8,70.9,41,41.03,-90,19.54,2,722.6,-62.2,27.5,41,41.5
2018-12-09 11:13:07.4624,172.8,70.9,41,41.03,-90,19.6,65,-45300,-45310,0,41,41.5
2018-12-09 11:13:07.7124,172.8,70.9,41,41.03,-90,19.51,51,3.69,3.67,0,41,41
2018-12-09 11:13:07.9624,172.8,70.9,41,41.03,-90,19.54,63,50,50,0,41,41
2018-12-09 11:13:08.2125,172.8,70.9,41,41.03,-89.9,19.53,67,32.1,31.8,0,41,41
2018-12-09 11:13:08.4625,172.8,70.9,41,41.03,-90,19.53,52,3.69,3.67,0,41,41
2018-12-09 11:13:08.7125,172.8,70.9,41,41.03,-90,19.53,6,-45300,32.1,3.7,41,41
2018-12-09 11:13:08.9625,172.8,70.9,41,41.03,-90,19.53,7,-45300,31.8,3.7,41,41
2018-12-09 11:13:09.2125,172.8,70.9,41,41.03,-90,19.53,1,722.7,-62.3,27.5,41,41
2018-12-09 11:13:09.4625,172.8,70.9,41,41.03,-89.9,19.53,2,722.4,-62.2,27.5,41,41
2018-12-09 11:13:09.7125,172.8,70.9,41,41.03,-89.9,19.54,61,723.2,718.1,0,41,41
2018-12-09 11:13:09.9625,172.8,70.9,41,41.03,-90,19.53,62,425,425,0,41,41
2018-12-09 11:13:10.2125,172.8,70.9,41,41.03,-90,19.53,64,66.3,67,0,41,41
2018-12-09 11:13:10.4625,172.8,70.9,41,41.03,-90,19.53,3,722.7,-62.3,25.5,41,41
2018-12-09 11:13:10.7125,172.8,70.9,41,41.03,-90,19.53,4,722.4,-62.2,25.5,41,41
2018-12-09 11:13:10.9625,172.8,70.9,41,41.03,-90,19.53,65,-45310,-45320,0,41,41
2018-12-09 11:13:11.2125,172.8,70.9,41,41.03,-89.9,19.55,66,3770,3770,0,41,41
2018-12-09 11:13:11.4625,172.8,70.9,41,41.03,-90,19.57,1,722.7,-62.3,27.5,41,41
2018-12-09 11:13:11.7125,172.8,70.9,41,41.03,-90,19.55,2,722.4,-62.2,27.5,41,41
2018-12-09 11:13:11.9625,172.8,70.8,41,40.97,-90,19.54,65,-45300,-45300,0,41,41
2018-12-09 11:13:12.2125,172.8,70.8,41,40.97,-90,19.54,51,3.69,3.67,0,41,41
2018-12-09 11:13:12.4625,172.8,70.8,41,40.97,-89.9,19.53,63,50,50,0,41,41
2018-12-09 11:13:12.7125,172.8,70.8,41,40.97,-90,19.54,67,32.1,31.8,0,41,41
2018-12-09 11:13:12.9625,172.8,70.8,41,40.97,-90,19.52,52,3.69,3.67,0,41,41
2018-12-09 11:13:13.2125,172.8,70.8,41,40.97,-90,19.53,6,-45310,32.1,3.7,41,41
2018-12-09 11:13:13.4625,172.8,70.8,41,40.97,-90,19.53,7,-45320,31.8,3.7,41,41
2018-12-09 11:13:13.7125,172.8,70.8,41,40.97,-90,19.53,1,722.7,-62.3,27.5,41,41
2018-12-09 11:13:13.9625,172.8,70.8,41,40.97,-89.9,19.54,2,722.4,-62.2,27.5,41,41
2018-12-09 11:13:14.2125,172.8,70.8,41,40.97,-89.9,19.54,61,723,717.8,0,41,41
2018-12-09 11:13:14.4625,172.8,70.8,41,40.97,-90,19.53,62,425,425,0,41,41
2018-12-09 11:13:14.7125,172.8,70.8,41,40.97,-90,19.53,64,66.4,67.1,0,41,41
2018-12-09 11:13:14.9625,172.8,70.8,41,40.97,-90,19.53,3,722.5,-62.3,25.5,41,41
2018-12-09 11:13:15.2125,172.8,70.8,41,40.97,-90,19.53,4,722.3,-62.2,25.5,41,41
2018-12-09 11:13:15.4625,172.8,70.8,41,40.97,-89.9,19.53,65,-45300,-45300,0,41,41
2018-12-09 11:13:15.7125,172.8,70.8,41,40.97,-90,19.5,66,3770,3760,0,41,41
2018-12-09 11:13:15.9625,172.8,70.8,41,40.97,-90,19.53,1,722.5,-62.3,27.5,41,41
2018-12-09 11:13:16.2125,172.8,70.8,41,40.97,-90,19.54,2,722.3,-62.2,27.5,41,41
2018-12-09 11:13:16.4625,172.8,70.8,41,40.97,-90,19.53,65,-45320,-45320,0,41,41
2018-12-09 11:13:16.7125,172.8,70.8,41,40.97,-90,19.54,51,3.69,3.67,0,41,41
2018-12-09 11:13:16.9625,172.8,70.8,41,40.97,-89.9,19.53,63,50,50,0,41,41
2018-12-09 11:13:17.2125,172.8,70.8,41,40.97,-90,19.53,67,32.1,31.8,0,41,41
2018-12-09 11:13:17.4625,172.8,70.8,41,40.97,-90,19.54,52,3.69,3.67,0,41,41
2018-12-09 11:13:17.7125,172.8,70.8,41,40.97,-90,19.54,6,-45310,32.1,3.7,41,41
2018-12-09 11:13:17.9625,172.8,70.8,41,40.97,-90,19.55,7,-45310,31.8,3.7,41,41
2018-12-09 11:13:18.2125,172.8,70.8,41,40.97,-90,19.54,1,722.5,-62.3,27.5,41,41
2018-12-09 11:13:18.4625,172.8,70.8,41,40.97,-89.9,19.53,2,722.3,-62.2,27.5,41,41
2018-12-09 11:13:18.7126,172.8,70.8,41,40.97,-90,19.53,61,723.1,717.7,0,41,41
2018-12-09 11:13:18.9626,172.8,70.8,41,40.97,-90,19.53,62,425,425,0,41,41
2018-12-09 11:13:19.2126,172.8,70.8,41,40.97,-90,19.54,64,66.2,66.9,0,41,41
2018-12-09 11:13:19.4626,172.8,70.8,41,40.97,-90,19.52,3,722.5,-62.3,25.5,41,41
2018-12-09 11:13:19.7126,172.8,70.8,41,40.97,-89.9,19.42,4,722.3,-62.2,25.5,41,41
2018-12-09 11:13:19.9626,172.8,70.7,41,40.91,-90,19.53,65,-45320,-45320,0,41,41
2018-12-09 11:13:20.2126,172.8,70.7,41,40.91,-90,19.53,66,3780,3780,0,41,41
2018-12-09 11:13:20.4626,172.8,70.7,41,40.91,-90,19.53,1,722.5,-62.3,27.5,41,41
2018-12-09 11:13:20.7126,172.8,70.7,41,40.91,-90,19.53,2,722.3,-62.2,27.5,41,41
2018-12-09 11:13:20.9626,172.8,70.7,41,40.91,-90,19.53,65,-45310,-45310,0,41,41
2018-12-09 11:13:21.2126,172.8,70.7,41,40.91,-89.9,19.53,51,3.69,3.67,0,41,41
2018-12-09 11:13:21.4626,172.8,70.6,41,40.86,-90,19.53,63,50,50,0,41,41
2018-12-09 11:13:21.7126,172.8,70.6,41,40.86,-90,19.53,67,32.1,31.8,0,41,41
2018-12-09 11:13:21.9626,172.8,70.6,41,40.86,-90,19.53,52,3.69,3.67,0,41,41
2018-12-09 11:13:22.2126,172.8,70.6,41,40.86,-90,19.51,6,-45320,32.1,3.7,41,41
2018-12-09 11:13:22.4626,172.8,70.6,41,40.86,-90,19.53,7,-45320,31.8,3.7,41,41
2018-12-09 11:13:22.7126,172.8,70.6,41,40.86,-90,19.53,1,722.3,-62.3,27.5,41,41
2018-12-09 11:13:22.9626,172.8,70.6,41,40.86,-90,19.54,2,722,-62.2,27.5,41,41
2018-12-09 11:13:23.2126,172.8,70.6,41,40.86,-90,19.53,61,722.8,717.6,0,41,41
2018-12-09 11:13:23.4626,172.8,70.6,41,40.86,-90,19.53,62,425,425,0,41,41
2018-12-09 11:13:23.7126,172.8,70.5,41,40.8,-90,19.53,64,66.3,67,0,41,41
2018-12-09 11:13:23.9626,172.8,70.5,41,40.8,-90,19.54,3,722.3,-62.3,25.5,41,41
2018-12-09 11:13:24.2126,172.8,70.5,41,40.8,-89.9,19.53,4,722,-62.2,25.5,41,41
2018-12-09 11:13:24.4626,172.8,70.5,41,40.8,-90,19.52,65,-45310,-45320,0,41,41
2018-12-09 11:13:24.7126,172.8,70.5,41,40.8,-90,19.54,66,3770,3770,0,41,41
2018-12-09 11:13:24.9626,172.8,70.5,41,40.8,-90,19.53,1,722.3,-62.3,27.5,41,41
2018-12-09 11:13:25.2126,172.8,70.5,41,40.8,-90,19.53,2,722,-62.2,27.5,41,41
2018-12-09 11:13:25.4626,172.8,70.5,41,40.8,-90,19.52,65,-45320,-45320,0,41,41
2018-12-09 11:13:25.7126,172.8,70.5,41,40.8,-90,19.54,51,3.69,3.67,0,41,41
2018-12-09 11:13:25.9626,172.8,70.5,41,40.8,-90,19.54,63,50,50,0,41,41
2018-12-09 11:13:26.2126,172.8,70.5,41,40.8,-90,19.52,67,32.1,31.8,0,41,41
2018-12-09 11:13:26.4626,172.8,70.5,41,40.8,-90,19.54,52,3.69,3.66,0,41,41
2018-12-09 11:13:26.7126,172.8,70.5,41,40.8,-90,19.53,6,-45320,32.1,3.7,41,41
2018-12-09 11:13:26.9626,172.8,70.5,41,40.8,-90,19.53,7,-45320,31.8,3.7,41,41
2018-12-09 11:13:27.2126,172.8,70.5,41,40.8,-90,19.53,1,722.3,-62.3,27.5,41,41
2018-12-09 11:13:27.4626,172.8,70.5,41,40.8,-90,19.53,2,722,-62.2,27.5,41,41
2018-12-09 11:13:27.7126,172.8,70.5,41,40.8,-90,19.54,61,722.8,717.6,0,41,41
2018-12-09 11:13:27.9626,172.8,70.5,41,40.8,-90,19.53,62,425,425,0,41,41
2018-12-09 11:13:28.2126,172.8,70.5,41,40.8,-90,19.54,64,66.3,67,0,41,41
2018-12-09 11:13:28.4626,172.8,70.5,41,40.8,-90,19.54,3,722.3,-62.3,25.5,41,41
2018-12-09 11:13:28.7127,172.8,70.5,41,40.8,-90,19.54,4,722,-62.2,25.5,41,41
2018-12-09 11:13:28.9627,172.8,70.4,41,40.74,-90,19.42,65,-45320,-45320,0,41,41
2018-12-09 11:13:29.2127,172.8,70.4,41,40.74,-90,19.53,66,3780,3780,0,41,41
2018-12-09 11:13:29.4627,172.8,70.4,41,40.74,-90,19.53,1,722.3,-62.3,27.5,41,41
2018-12-09 11:13:29.7127,172.8,70.4,41,40.74,-90,19.53,2,721.8,-62.2,27.5,41,41
2018-12-09 11:13:29.9627,172.8,70.4,41,40.74,-90,19.55,65,-45310,-45320,0,41,41
2018-12-09 11:13:30.2127,172.8,70.4,41,40.74,-90,19.51,51,3.69,3.67,0,41,41
2018-12-09 11:13:30.4627,172.8,70.4,41,40.74,-90,19.53,63,50,50,0,41,41
2018-12-09 11:13:30.7127,172.8,70.4,41,40.74,-90,19.57,67,32.1,31.8,0,41,41
2018-12-09 11:13:30.9627,172.8,70.4,41,40.74,-90,19.53,52,3.69,3.66,0,41,41
2018-12-09 11:13:31.2127,172.8,70.4,41,40.74,-90,19.53,6,-45310,32.1,3.7,41,41
2018-12-09 11:13:31.4627,172.8,70.4,41,40.74,-90,19.55,7,-45320,31.8,3.7,41,41
2018-12-09 11:13:31.7127,172.8,70.4,41,40.74,-89.9,19.53,1,722.1,-62.3,27.5,41,41
2018-12-09 11:13:31.9627,172.8,70.4,41,40.74,-90,19.51,2,721.8,-62.2,27.5,41,41
2018-12-09 11:13:32.2127,172.8,70.4,41,40.74,-90,19.53,61,722.7,717.5,0,41,41
2018-12-09 11:13:32.4627,172.8,70.4,41,40.74,-90,19.52,62,425,425,0,41,41
2018-12-09 11:13:32.7127,172.8,70.4,41,40.74,-90,19.53,64,66.4,67,0,41,41
2018-12-09 11:13:32.9627,172.8,70.4,41,40.74,-90,19.56,3,722.1,-62.3,25.5,41,41
2018-12-09 11:13:33.2127,172.8,70.4,41,40.74,-90,19.53,4,721.8,-62.2,25.5,41,41
2018-12-09 11:13:33.4627,172.8,70.4,41,40.74,-90,19.54,65,-45310,-45310,0,41,41
2018-12-09 11:13:33.7127,172.8,70.4,41,40.74,-90,19.54,66,3760,3760,0,41,41
2018-12-09 11:13:33.9627,172.8,70.4,41,40.74,-90,19.53,1,722.1,-62.3,27.5,41,41
2018-12-09 11:13:34.2127,172.8,70.4,41,40.74,-90,19.53,2,721.8,-62.2,27.5,41,41
2018-12-09 11:13:34.4627,172.8,70.4,41,40.74,-90,19.53,65,-45320,-45320,0,41,41
2018-12-09 11:13:34.7127,172.8,70.4,41,40.74,-90,19.54,51,3.69,3.67,0,41,41
2018-12-09 11:13:34.9627,172.8,70.4,40.75,40.74,-90,19.53,63,50,50,0,41,41
2018-12-09 11:13:35.2127,172.8,70.4,40.75,40.74,-90,19.53,67,32.1,31.8,0,41,41
2018-12-09 11:13:35.4627,172.8,70.4,40.75,40.74,-90,19.54,52,3.69,3.66,0,41,41
2018-12-09 11:13:35.7127,172.8,70.4,40.75,40.74,-90,19.54,6,-45310,32.1,3.7,41,41
2018-12-09 11:13:35.9627,172.8,70.3,40.75,40.68,-90,19.53,7,-45320,31.8,3.7,41,41
2018-12-09 11:13:36.2127,172.8,70.3,40.75,40.68,-90,19.53,1,722.1,-62.3,27.5,41,41
2018-12-09 11:13:36.4627,172.8,70.3,40.75,40.68,-90,19.53,2,721.8,-62.2,27.5,41,41
2018-12-09 11:13:36.7127,172.8,70.3,40.75,40.68,-90,19.54,61,722.6,717.3,0,40.5,41
2018-12-09 11:13:36.9627,172.8,70.3,40.75,40.68,-90,19.54,62,425,425,0,40.5,41
2018-12-09 11:13:37.2127,172.8,70.3,40.75,40.68,-90,19.53,64,66.4,67.1,0,40.5,41
2018-12-09 11:13:37.4627,172.8,70.3,40.75,40.68,-90,19.53,3,721.8,-62.3,25.5,40.5,41
2018-12-09 11:13:37.7127,172.8,70.3,40.75,40.68,-90,19.53,4,721.7,-62.2,25.5,40.5,41
2018-12-09 11:13:37.9627,172.8,70.3,40.75,40.68,-90,19.53,65,-45310,-45320,0,40.5,41
2018-12-09 11:13:38.2128,172.8,70.3,40.75,40.68,-90,19.53,66,3760,3750,0,40.5,41
2018-12-09 11:13:38.4628,172.8,70.2,40.5,40.63,-90,19.52,1,721.8,-62.3,27.5,40.5,41
2018-12-09 11:13:38.7128,172.8,70.2,40.5,40.63,-90,19.53,2,721.7,-62.2,27.5,40.5,41
2018-12-09 11:13:38.9628,172.8,70.2,40.5,40.63,-90,19.53,65,-45300,-45310,0,40.5,41
2018-12-09 11:13:39.2128,172.8,70.2,40.5,40.63,-90,19.51,51,3.69,3.67,0,40.5,41
2018-12-09 11:13:39.4628,172.8,70.2,40.5,40.63,-90,19.57,63,50,50,0,40.5,41
2018-12-09 11:13:39.7128,172.8,70.1,40.5,40.57,-90,19.52,67,32.1,31.8,0,40.5,41
2018-12-09 11:13:39.9628,172.8,70.1,40.5,40.57,-90,19.55,52,3.69,3.67,0,40.5,41
2018-12-09 11:13:40.2128,172.8,70.1,40.5,40.57,-89.9,19.53,6,-45300,32.1,3.7,40.5,41
2018-12-09 11:13:40.4628,172.8,70.1,40.5,40.57,-89.9,19.53,7,-45320,31.8,3.7,40.5,41
2018-12-09 11:13:40.7128,172.8,70.1,40.5,40.57,-90,19.53,1,721.8,-62.3,27.5,40.5,41
2018-12-09 11:13:40.9628,172.8,70.1,40.5,40.57,-90,19.53,2,721.7,-62.2,27.5,40.5,41
2018-12-09 11:13:41.2128,172.8,70.1,40.5,40.57,-90,19.53,61,722.4,717.1,0,40.5,41
2018-12-09 11:13:41.4628,172.8,70.1,40.5,40.57,-90,19.53,62,425,425,0,40.5,41
2018-12-09 11:13:41.7129,172.8,70.1,40.5,40.57,-89.9,19.53,64,66.2,66.9,0,40.5,41
2018-12-09 11:13:41.9629,172.8,70.1,40.5,40.57,-90,19.53,3,721.8,-62.3,25.5,40.5,41
2018-12-09 11:13:42.2129,172.8,70.1,40.5,40.57,-90,19.52,4,721.7,-62.2,25.5,40.5,41
2018-12-09 11:13:42.4629,172.8,70.1,40.5,40.57,-90,19.53,65,-45300,-45310,0,40.5,41
2018-12-09 11:13:42.7129,172.8,70.1,40.5,40.57,-90,19.53,66,3750,3750,0,40.5,41
2018-12-09 11:13:42.9629,172.8,70.1,40.5,40.57,-89.9,19.52,1,721.8,-62.3,27.5,40.5,41
2018-12-09 11:13:43.2128,172.8,70.1,40.5,40.57,-89.9,19.53,2,721.7,-62.2,27.5,40.5,41
2018-12-09 11:13:43.4628,172.8,70.1,40.5,40.57,-90,19.51,65,-45300,-45320,0,40.5,41
2018-12-09 11:13:43.7128,172.8,70.1,40.5,40.57,-90,19.53,51,3.69,3.67,0,40.5,41
2018-12-09 11:13:43.9628,172.8,70.1,40.5,40.57,-90,19.53,63,50,50,0,40.5,41
2018-12-09 11:13:44.2128,172.8,70.1,40.5,40.57,-90,19.54,67,32.1,31.8,0,40.5,40.5
2018-12-09 11:13:44.4628,172.8,70.1,40.5,40.57,-89.9,19.53,52,3.69,3.66,0,40.5,40.5
2018-12-09 11:13:44.7128,172.8,70.1,40.5,40.57,-89.9,19.56,6,-45310,32.1,3.7,40.5,40.5
2018-12-09 11:13:44.9628,172.8,70.1,40.5,40.57,-90,19.54,7,-45310,31.8,3.7,40.5,40.5
2018-12-09 11:13:45.2128,172.8,70.1,40.5,40.57,-90,19.53,1,721.6,-62.3,27.5,40.5,40.5
2018-12-09 11:13:45.4628,172.8,70.1,40.5,40.57,-90,19.54,2,721.4,-62.2,27.5,40.5,40.5
2018-12-09 11:13:45.7128,172.8,70.1,40.5,40.57,-90,19.53,61,722.3,717,0,40.5,40.5
2018-12-09 11:13:45.9628,172.8,70,40.5,40.51,-90,19.53,62,425,425,0,40.5,40.5
2018-12-09 11:13:46.2128,172.8,70,40.5,40.51,-89.9,19.53,64,66.3,67,0,40.5,40.5
2018-12-09 11:13:46.4628,172.8,70,40.5,40.51,-90,19.53,3,721.6,-62.3,25.5,40.5,40.5
2018-12-09 11:13:46.7128,172.8,70,40.5,40.51,-90,19.53,4,721.4,-62.2,25.5,40.5,40.5
2018-12-09 11:13:46.9628,172.8,70,40.5,40.51,-90,19.53,65,-45300,-45310,0,40.5,40.5
2018-12-09 11:13:47.2129,172.8,70,40.5,40.51,-90,19.53,66,3760,3760,0,40.5,40.5
2018-12-09 11:13:47.4629,172.8,70,40.5,40.51,-89.9,19.53,1,721.6,-62.3,27.5,40.5,40.5
2018-12-09 11:13:47.7129,172.8,70,40.5,40.51,-89.9,19.54,2,721.4,-62.2,27.5,40.5,40.5
2018-12-09 11:13:47.9629,172.8,70,40.5,40.51,-90,19.54,65,-45300,-45300,0,40.5,40.5
2018-12-09 11:13:48.2129,172.8,70,40.5,40.51,-90,19.53,51,3.69,3.67,0,40.5,40.5
2018-12-09 11:13:48.4629,172.8,70,40.5,40.51,-90,19.53,63,50,50,0,40.5,40.5
2018-12-09 11:13:48.7129,172.8,70,40.5,40.51,-90,19.53,67,32.1,31.8,0,40.5,40.5
2018-12-09 11:13:48.9629,172.8,70,40.5,40.51,-89.9,19.52,52,3.69,3.66,0,40.5,40.5
2018-12-09 11:13:49.2129,172.8,70,40.5,40.51,-89.9,19.52,6,-45300,32.1,3.7,40.5,40.5
2018-12-09 11:13:49.4629,172.8,70,40.5,40.51,-90,19.53,7,-45310,31.8,3.7,40.5,40.5
2018-12-09 11:13:49.7129,172.8,70,40.5,40.51,-90,19.54,1,721.6,-62.3,27.5,40.5,40.5
2018-12-09 11:13:49.9629,172.8,70,40.5,40.51,-90,19.53,2,721.4,-62.2,27.5,40.5,40.5
2018-12-09 11:13:50.2129,172.8,70,40.5,40.51,-90,19.52,61,722.2,716.9,0,40.5,40.5
2018-12-09 11:13:50.4629,172.8,70,40.5,40.51,-89.9,19.54,62,425,425,0,40.5,40.5
2018-12-09 11:13:50.7129,172.8,70,40.5,40.51,-90,19.53,64,66.2,66.8,0,40.5,40.5
2018-12-09 11:13:50.9629,172.8,70,40.5,40.51,-90,19.53,3,721.6,-62.3,25.5,40.5,40.5
2018-12-09 11:13:51.2129,172.8,70,40.5,40.51,-90,19.53,4,721.4,-62.2,25.5,40.5,40.5
2018-12-09 11:13:51.4629,172.8,70,40.5,40.51,-90,19.54,65,-45300,-45310,0,40.5,40.5
2018-12-09 11:13:51.7130,172.8,70,40.5,40.51,-90,19.48,66,3760,3760,0,40.5,40.5
2018-12-09 11:13:51.9630,172.8,70,40.5,40.51,-89.9,19.53,1,721.4,-62.3,27.5,40.5,40.5
2018-12-09 11:13:52.2130,172.8,70,40.5,40.51,-89.9,19.54,2,721.2,-62.3,27.5,40.5,40.5
2018-12-09 11:13:52.4629,172.8,70,40.5,40.51,-90,19.53,65,-45310,-45310,0,40.5,40.5
2018-12-09 11:13:52.7129,172.8,70,40.5,40.51,-90,19.53,51,3.68,3.66,0,40.5,40.5
2018-12-09 11:13:52.9629,172.8,70,40.5,40.51,-90,19.53,63,50,50,0,40.5,40.5
2018-12-09 11:13:53.2129,172.8,70,40.5,40.51,-90,19.54,67,32.1,31.8,0,40.5,40.5
2018-12-09 11:13:53.4629,172.8,70,40.5,40.51,-90,19.53,52,3.69,3.66,0,40.5,40.5
2018-12-09 11:13:53.7129,172.8,70,40.5,40.51,-90,19.53,6,-45310,32.1,3.7,40.5,40.5
2018-12-09 11:13:53.9629,172.8,70,40.5,40.51,-90,19.53,7,-45310,31.8,3.7,40.5,40.5
2018-12-09 11:13:54.2129,172.8,70,40.5,40.51,-90,19.53,1,721.4,-62.3,27.5,40.5,40.5
2018-12-09 11:13:54.4629,172.8,70,40.5,40.51,-90,19.53,2,721.2,-62.3,27.5,40.5,40.5
2018-12-09 11:13:54.7130,172.8,70,40.5,40.51,-90,19.52,61,722.1,716.9,0,40.5,40.5
2018-12-09 11:13:54.9630,172.8,70,40.5,40.51,-89.9,19.48,62,425,425,0,40.5,40.5
2018-12-09 11:13:55.2130,172.8,70,40.5,40.51,-90,19.52,64,66.3,67,0,40.5,40.5
2018-12-09 11:13:55.4630,172.8,70,40.5,40.51,-90,19.53,3,721.4,-62.3,25.5,40.5,40.5
2018-12-09 11:13:55.7130,172.8,69.9,40.5,40.45,-90,19.54,4,721.2,-62.3,25.5,40.5,40.5
2018-12-09 11:13:55.9630,172.8,69.9,40.5,40.45,-90,19.54,65,-45310,-45310,0,40.5,40.5
2018-12-09 11:13:56.2129,172.8,69.9,40.5,40.45,-90,19.53,66,3760,3760,0,40.5,40.5
2018-12-09 11:13:56.4630,172.8,69.9,40.5,40.45,-90,19.53,1,721.4,-62.3,27.5,40.5,40.5
2018-12-09 11:13:56.7130,172.8,69.8,40.5,40.39,-90,19.6,2,721.2,-62.3,27.5,40.5,40.5
2018-12-09 11:13:56.9630,172.8,69.8,40.5,40.39,-90,19.53,65,-45310,-45310,0,40.5,40.5
2018-12-09 11:13:57.2130,172.8,69.8,40.5,40.39,-90,19.55,51,3.68,3.66,0,40.5,40.5
2018-12-09 11:13:57.4630,172.8,69.8,40.5,40.39,-89.9,19.53,63,50,50,0,40.5,40.5
2018-12-09 11:13:57.7130,172.8,69.8,40.5,40.39,-89.9,19.54,67,32.1,31.8,0,40.5,40.5
2018-12-09 11:13:57.9630,172.8,69.8,40.5,40.39,-90,19.51,52,3.69,3.66,0,40.5,40.5
2018-12-09 11:13:58.2130,172.8,69.8,40.5,40.39,-90,19.53,6,-45310,32.1,3.7,40.5,40.5
2018-12-09 11:13:58.4630,172.8,69.8,40.5,40.39,-90,19.53,7,-45320,31.8,3.7,40.5,40.5
2018-12-09 11:13:58.7130,172.8,69.8,40.5,40.39,-90,19.51,1,721.2,-62.3,27.5,40.5,40.5
2018-12-09 11:13:58.9630,172.8,69.8,40.5,40.39,-90,19.53,2,721.1,-62.3,27.5,40.5,40.5
2018-12-09 11:13:59.2130,172.8,69.8,40.5,40.39,-90,19.54,61,721.9,716.7,0,40.5,40.5
2018-12-09 11:13:59.4630,172.8,69.8,40.5,40.39,-90,19.53,62,425,425,0,40.5,40.5
2018-12-09 11:13:59.7130,172.8,69.8,40.5,40.39,-90,19.53,64,66.3,67,0,40.5,40.5
2018-12-09 11:13:59.9630,172.8,69.8,40.5,40.39,-90,19.62,3,721.2,-62.3,25.5,40.5,40.5
2018-12-09 11:14:00.2129,172.8,69.8,40.5,40.39,-90,19.54,4,721.1,-62.3,25.5,40.5,40.5
2018-12-09 11:14:00.4630,172.8,69.8,40.5,40.39,-89.9,19.49,65,-45310,-45320,0,40.5,40.5
2018-12-09 11:14:00.7130,172.8,69.8,40.5,40.39,-90,19.56,66,3760,3760,0,40.5,40.5
2018-12-09 11:14:00.9630,172.8,69.8,40.5,40.39,-90,19.52,1,721.2,-62.3,27.5,40.5,40.5
2018-12-09 11:14:01.2130,172.8,69.8,40.5,40.39,-90,19.54,2,721.1,-62.3,27.5,40.5,40.5
2018-12-09 11:14:01.4630,172.8,69.8,40.5,40.39,-90,19.54,65,-45320,-45320,0,40.5,40.5
2018-12-09 11:14:01.7130,172.8,69.8,40.5,40.39,-90,19.54,51,3.68,3.66,0,40.5,40.5
2018-12-09 11:14:01.9630,172.8,69.8,40.5,40.39,-90,19.5,63,50,50,0,40.5,40.5
2018-12-09 11:14:02.2130,172.8,69.8,40.5,40.39,-90,19.53,67,32.1,31.8,0,40.5,40.5
2018-12-09 11:14:02.4630,172.8,69.8,40.5,40.39,-90,19.54,52,3.69,3.66,0,40.5,40.5
2018-12-09 11:14:02.7130,172.8,69.8,40.5,40.39,-90,19.53,6,-45320,32.1,3.7,40.5,40.5
2018-12-09 11:14:02.9630,172.8,69.6,40.5,40.28,-90,19.53,7,-45310,31.8,3.7,40.5,40.5
2018-12-09 11:14:03.2130,172.8,69.6,40.5,40.28,-90,19.53,1,721.2,-62.3,27.5,40.5,40.5
2018-12-09 11:14:03.4630,172.8,69.6,40.5,40.28,-89.9,19.52,2,721.1,-62.3,27.5,40.5,40.5
2018-12-09 11:14:03.7130,172.8,69.6,40.5,40.28,-90,19.53,61,721.8,716.7,0,40.5,40.5
2018-12-09 11:14:03.9631,172.8,69.6,40.5,40.28,-90.1,19.53,62,425,425,0,40.5,40.5
2018-12-09 11:14:04.2131,172.8,69.6,40.5,40.28,-90,19.53,64,66.3,67,0,40.5,40.5
2018-12-09 11:14:04.4631,172.8,69.6,40.5,40.28,-90,19.53,3,721.2,-62.3,25.5,40.5,40.5
2018-12-09 11:14:04.7131,172.8,69.6,40.5,40.28,-90,19.49,4,721.1,-62.3,25.5,40.5,40.5
2018-12-09 11:14:04.9631,172.8,69.6,40.5,40.28,-90,19.56,65,-45320,-45320,0,40.5,40.5
2018-12-09 11:14:05.2131,172.8,69.6,40.5,40.28,-90,19.55,66,3760,3760,0,40.5,40.5
2018-12-09 11:14:05.4631,172.8,69.6,40.5,40.28,-90,19.52,1,721.2,-62.3,27.5,40.5,40.5
2018-12-09 11:14:05.7131,172.8,69.6,40.5,40.28,-90,19.52,2,721.1,-62.3,27.5,40.5,40.5
2018-12-09 11:14:05.9631,172.8,69.6,40.5,40.28,-90,19.53,65,-45310,-45310,0,40.5,40.5
2018-12-09 11:14:06.2131,172.8,69.6,40.5,40.28,-90,19.53,51,3.68,3.66,0,40.5,40.5
2018-12-09 11:14:06.4630,172.8,69.6,40.5,40.28,-90,19.53,63,50,50,0,40.5,40.5
2018-12-09 11:14:06.7130,172.8,69.6,40.5,40.28,-90,19.53,67,32.1,31.8,0,40.5,40.5
2018-12-09 11:14:06.9630,172.8,69.6,40.5,40.28,-90,19.54,52,3.69,3.66,0,40.5,40.5
2018-12-09 11:14:07.2130,172.8,69.6,40.5,40.28,-90,19.53,6,-45320,32.1,3.7,40.5,40.5
2018-12-09 11:14:07.4630,172.8,69.6,40.5,40.28,-90,19.54,7,-45320,31.8,3.7,40.5,40.5
2018-12-09 11:14:07.7130,172.8,69.6,40.5,40.28,-89.9,19.53,1,721.1,-62.3,27.5,40.5,40.5
2018-12-09 11:14:07.9630,172.8,69.5,40.5,40.22,-90,19.54,2,720.9,-62.2,27.5,40.5,40.5
2018-12-09 11:14:08.2131,172.8,69.5,40.5,40.22,-90,19.53,61,721.7,716.5,0,40.5,40.5
2018-12-09 11:14:08.4631,172.8,69.5,40.5,40.22,-90,19.52,62,425,425,0,40.5,40.5
2018-12-09 11:14:08.7131,172.8,69.5,40.5,40.22,-90,19.53,64,66.3,66.9,0,40.5,40.5
2018-12-09 11:14:08.9631,172.8,69.5,40.25,40.22,-90,19.59,3,721.1,-62.3,25.5,40.5,40.5
2018-12-09 11:14:09.2130,172.8,69.5,40.25,40.22,-90,19.54,4,720.9,-62.2,25.5,40.5,40.5
2018-12-09 11:14:09.4630,172.8,69.5,40.25,40.22,-90,19.53,65,-45440,-45180,0,40.5,40.5
2018-12-09 11:14:09.7131,172.8,69.5,40.25,40.22,-90,19.53,66,3760,3760,0,40.5,40.5
2018-12-09 11:14:09.9631,172.8,69.5,40.25,40.22,-90,19.53,1,721.1,-62.3,27.5,40.5,40.5
2018-12-09 11:14:10.2131,172.8,69.5,40.25,40.22,-90,19.54,2,720.9,-62.2,27.5,40.5,40.5
2018-12-09 11:14:10.4631,172.8,69.5,40.25,40.22,-90,19.53,65,-45440,-45190,0,40.5,40.5
2018-12-09 11:14:10.7132,172.8,69.5,40.25,40.22,-89.9,19.53,51,3.68,3.66,0,40.5,40.5
2018-12-09 11:14:10.9632,172.8,69.5,40.25,40.22,-90,19.53,63,50,50,0,40.5,40.5
2018-12-09 11:14:11.2132,172.8,69.5,40.25,40.22,-90,19.53,67,32.1,31.8,0,40.5,40.5
2018-12-09 11:14:11.4632,172.8,69.5,40.25,40.22,-90,19.53,52,3.69,3.66,0,40.5,40.5
2018-12-09 11:14:11.7132,172.8,69.4,40.25,40.16,-90,19.55,6,-45430,32.1,3.7,40.5,40.5
2018-12-09 11:14:11.9632,172.8,69.4,40.25,40.16,-90,19.53,7,-45180,31.8,3.7,40.5,40.5
2018-12-09 11:14:12.2132,172.8,69.4,40.25,40.16,-90,19.54,1,721.1,-62.3,27.5,40.5,40.5
2018-12-09 11:14:12.4632,172.8,69.4,40.25,40.16,-90,19.53,2,720.9,-62.2,27.5,40.5,40.5
2018-12-09 11:14:12.7132,172.8,69.4,40.25,40.16,-90,19.53,61,721.6,716.4,0,40.5,40.5
2018-12-09 11:14:12.9632,172.8,69.4,40.25,40.16,-90,19.53,62,425,425,0,40.5,40.5
2018-12-09 11:14:13.2131,172.8,69.4,40.25,40.16,-90,19.53,64,66.6,67,0,40,40.5
2018-12-09 11:14:13.4631,172.8,69.4,40.25,40.16,-89.9,19.53,3,721,-62.6,25.5,40,40.5
2018-12-09 11:14:13.7131,172.8,69.3,40.25,40.1,-89.9,19.51,4,720.7,-62.2,25.5,40,40.5
2018-12-09 11:14:13.9631,172.8,69.3,40.25,40.1,-90,19.52,65,-45400,-45230,0,40,40.5
2018-12-09 11:14:14.2131,172.8,69.3,40.25,40.1,-90,19.53,66,3760,3760,0,40,40.5
2018-12-09 11:14:14.4631,172.8,69.3,40.25,40.1,-90,19.52,1,721,-62.6,27.5,40,40.5
2018-12-09 11:14:14.7131,172.8,69.3,40.25,40.1,-90,19.53,2,720.7,-62.2,27.5,40,40.5
2018-12-09 11:14:14.9632,172.8,69.3,40.25,40.1,-90,19.53,65,-45340,-45270,0,40,40.5
2018-12-09 11:14:15.2132,172.8,69.3,40.25,40.1,-90,19.56,51,3.68,3.66,0,40,40.5
2018-12-09 11:14:15.4632,172.8,69.3,40.25,40.1,-90,19.51,63,50,50,0,40,40.5
2018-12-09 11:14:15.7132,172.8,69.3,40,40.1,-90,19.53,67,32.1,31.8,0,40,40.5
2018-12-09 11:14:15.9632,172.8,69.3,40,40.1,-90,19.58,52,3.69,3.66,0,40,40.5
2018-12-09 11:14:16.2132,172.8,69.3,40,40.1,-89.9,19.53,6,-45430,32.1,3.7,40,40.5
2018-12-09 11:14:16.4631,172.8,69.3,40,40.1,-89.9,19.53,7,-45200,31.8,3.7,40,40.5
2018-12-09 11:14:16.7131,172.8,69.3,40,40.1,-89.9,19.53,1,721,-62.6,27.5,40,40.5
2018-12-09 11:14:16.9631,172.8,69.3,40,40.1,-90,19.52,2,720.7,-62.2,27.5,40,40.5
2018-12-09 11:14:17.2131,172.8,69.3,40,40.1,-90,19.51,61,721.5,716.4,0,40,40.5
2018-12-09 11:14:17.4631,172.8,69.3,40,40.1,-90,19.56,62,425,425,0,40,40.5
2018-12-09 11:14:17.7132,172.8,69.3,40,40.1,-90,19.53,64,66.4,66.7,0,40,40.5
2018-12-09 11:14:17.9632,172.8,69.3,40,40.1,-90,19.52,3,721,-62.6,25.5,40,40.5
2018-12-09 11:14:18.2132,172.8,69.3,40,40.1,-90,19.53,4,720.7,-62.2,25.5,40,40.5
2018-12-09 11:14:18.4632,172.8,69.3,40,40.1,-90,19.54,65,-45290,-45320,0,40,40.5
2018-12-09 11:14:18.7132,172.8,69.3,40,40.1,-90,19.55,66,3770,3770,0,40,40.5
2018-12-09 11:14:18.9632,172.8,69.2,40,40.05,-90,19.53,1,721,-62.6,27.5,40,40.5
2018-12-09 11:14:19.2132,172.8,69.2,40,40.05,-90,19.52,2,720.7,-62.2,27.5,40,40.5
2018-12-09 11:14:19.4632,172.8,69.2,40,40.05,-89.9,19.56,65,-45300,-45320,0,40,40.5
2018-12-09 11:14:19.7132,172.8,69.2,40,40.05,-90,19.53,51,3.68,3.66,0,40,40.5
2018-12-09 11:14:19.9632,172.8,69.2,40,40.05,-90,19.48,63,50,50,0,40,40.5
2018-12-09 11:14:20.2132,172.8,69.2,40,40.05,-90,19.54,67,32.1,31.8,0,40,40.5
2018-12-09 11:14:20.4632,172.8,69.2,40,40.05,-90,19.53,52,3.68,3.66,0,40,40
2018-12-09 11:14:20.7132,172.8,69.2,40,40.05,-89.9,19.54,6,-45300,32.1,3.7,40,40
2018-12-09 11:14:20.9632,172.8,69.2,40,40.05,-89.9,19.52,7,-45310,31.8,3.7,40,40
2018-12-09 11:14:21.2132,172.8,69.2,40,40.05,-90,19.53,1,720.7,-62.6,27.5,40,40
2018-12-09 11:14:21.4632,172.8,69.2,40,40.05,-90,19.49,2,720.5,-62.3,27.5,40,40
2018-12-09 11:14:21.7132,172.8,69.2,40,40.05,-90,19.54,61,721.4,716,0,40,40
2018-12-09 11:14:21.9631,172.8,69.2,40,40.05,-90,19.56,62,425,425,0,40,40
2018-12-09 11:14:22.2132,172.8,69.2,40,40.05,-89.9,19.53,64,66.4,67.1,0,40,40
2018-12-09 11:14:22.4632,172.8,69.2,40,40.05,-89.9,19.54,3,720.7,-62.6,25.5,40,40
2018-12-09 11:14:22.7132,172.8,69.2,40,40.05,-90,19.53,4,720.5,-62.3,25.5,40,40
2018-12-09 11:14:22.9632,172.8,69.1,40,39.99,-90,19.53,65,-45300,-45310,0,40,40
2018-12-09 11:14:23.2132,172.8,69.1,40,39.99,-90,19.53,66,3770,3760,0,40,40
2018-12-09 11:14:23.4632,172.8,69.1,40,39.99,-89.9,19.53,1,720.7,-62.6,27.5,40,40
2018-12-09 11:14:23.7132,172.8,69.1,40,39.99,-89.9,19.52,2,720.5,-62.3,27.5,40,40
2018-12-09 11:14:23.9632,172.8,69.1,40,39.99,-89.9,19.53,65,-45300,-45310,0,40,40
2018-12-09 11:14:24.2132,172.8,69.1,40,39.99,-90,19.53,51,3.68,3.66,0,40,40
2018-12-09 11:14:24.4632,172.8,69.1,40,39.99,-90,19.51,63,50,50,0,40,40
2018-12-09 11:14:24.7132,172.8,69.1,40,39.99,-90,19.53,67,32.1,31.8,0,40,40
2018-12-09 11:14:24.9632,172.8,69.1,40,39.99,-90,19.53,52,3.68,3.66,0,40,40
2018-12-09 11:14:25.2132,172.8,69.1,40,39.99,-90,19.54,6,-45300,32.1,3.7,40,40
2018-12-09 11:14:25.4632,172.8,69.1,40,39.99,-90,19.53,7,-45310,31.8,3.7,40,40
2018-12-09 11:14:25.7132,172.8,69.1,40,39.99,-90,19.54,1,720.7,-62.6,27.5,40,40
2018-12-09 11:14:25.9632,172.8,69.1,40,39.99,-90,19.53,2,720.5,-62.3,27.5,40,40
2018-12-09 11:14:26.2132,172.8,69.1,40,39.99,-90,19.53,61,721.2,716,0,40,40
2018-12-09 11:14:26.4632,172.8,69.1,40,39.99,-89.9,19.53,62,425,425,0,40,40
2018-12-09 11:14:26.7133,172.8,69.1,40,39.99,-89.9,19.53,64,66.4,67.1,0,40,40
2018-12-09 11:14:26.9633,172.8,69.1,40,39.99,-90,19.53,3,720.7,-62.6,25.5,40,40
2018-12-09 11:14:27.2134,172.8,69.1,40,39.99,-90,19.53,4,720.5,-62.3,25.5,40,40
2018-12-09 11:14:27.4634,172.8,69.1,40,39.99,-90,19.53,65,-45300,-45310,0,40,40
2018-12-09 11:14:27.7133,172.8,69.1,40,39.99,-90,19.53,66,3750,3750,0,40,40
2018-12-09 11:14:27.9633,172.8,69.1,40,39.99,-89.9,19.53,1,720.5,-62.6,27.5,40,40
2018-12-09 11:14:28.2133,172.8,69.1,40,39.99,-90,19.49,2,720.3,-62.5,27.5,40,40
2018-12-09 11:14:28.4633,172.8,69.1,40,39.99,-90,19.53,65,-45300,-45310,0,40,40
2018-12-09 11:14:28.7133,172.8,69,40,39.93,-90,19.53,51,3.68,3.66,0,40,40
2018-12-09 11:14:28.9632,172.8,69,40,39.93,-90,19.53,63,50,50,0,40,40
2018-12-09 11:14:29.2132,172.8,69,40,39.93,-90,19.53,67,32.1,31.8,0,40,40
2018-12-09 11:14:29.4632,172.8,69,40,39.93,-90,19.53,52,3.68,3.66,0,40,40
2018-12-09 11:14:29.7132,172.8,69,40,39.93,-90,19.52,6,-45310,32.1,3.7,40,40
2018-12-09 11:14:29.9632,172.8,69,40,39.93,-90,19.56,7,-45310,31.8,3.7,40,40
2018-12-09 11:14:30.2132,172.8,69,40,39.93,-90,19.53,1,720.5,-62.6,27.5,40,40
2018-12-09 11:14:30.4633,172.8,69,40,39.93,-90,19.53,2,720.3,-62.5,27.5,40,40
2018-12-09 11:14:30.7133,172.8,68.9,40,39.87,-90,19.53,61,721.1,715.9,0,40,40
2018-12-09 11:14:30.9633,172.8,68.9,40,39.87,-90,19.53,62,425,425,0,40,40
2018-12-09 11:14:31.2133,172.8,68.9,40,39.87,-90,19.53,64,66.4,67.1,0,40,40
2018-12-09 11:14:31.4633,172.8,68.9,40,39.87,-90,19.54,3,720.5,-62.6,25.5,40,40
2018-12-09 11:14:31.7133,172.8,68.9,40,39.87,-90,19.64,4,720.3,-62.5,25.5,40,40
2018-12-09 11:14:31.9633,172.8,68.9,40,39.87,-90,19.49,65,-45310,-45310,0,40,40
2018-12-09 11:14:32.2133,172.8,68.9,40,39.87,-89.9,19.52,66,3750,3750,0,40,40
2018-12-09 11:14:32.4633,172.8,68.9,40,39.87,-90,19.53,1,720.5,-62.6,27.5,40,40
2018-12-09 11:14:32.7134,172.8,68.9,40,39.87,-90,19.53,2,720.3,-62.5,27.5,40,40
2018-12-09 11:14:32.9634,172.8,68.9,40,39.87,-90,19.53,65,-45310,-45310,0,40,40
2018-12-09 11:14:33.2134,172.8,68.9,40,39.87,-90,19.53,51,3.68,3.66,0,40,40
2018-12-09 11:14:33.4634,172.8,68.9,40,39.87,-90,19.53,63,50,50,0,40,40
2018-12-09 11:14:33.7134,172.8,68.9,40,39.87,-89.9,19.53,67,32.1,31.8,0,40,40
2018-12-09 11:14:33.9633,172.8,68.9,40,39.87,-90,19.54,52,3.68,3.66,0,40,40
2018-12-09 11:14:34.2133,172.8,68.9,40,39.87,-90,19.52,6,-45310,32.1,3.7,40,40
2018-12-09 11:14:34.4633,172.8,68.9,40,39.87,-90,19.53,7,-45310,31.8,3.7,40,40
2018-12-09 11:14:34.7133,172.8,68.9,40,39.87,-90,19.54,1,720.4,-62.6,27.5,40,40
2018-12-09 11:14:34.9634,172.8,68.9,40,39.87,-90,19.58,2,720.1,-62.5,27.5,40,40
2018-12-09 11:14:35.2134,172.8,68.9,40,39.87,-90,19.55,61,721,715.9,0,40,40
2018-12-09 11:14:35.4634,172.8,68.9,40,39.87,-90,19.55,62,425,425,0,40,40
2018-12-09 11:14:35.7134,172.8,68.9,40,39.87,-90,19.54,64,66.3,67,0,40,40
2018-12-09 11:14:35.9634,172.8,68.8,40,39.81,-90,19.52,3,720.4,-62.6,25.5,40,40
2018-12-09 11:14:36.2134,172.8,68.8,40,39.81,-90,19.54,4,720.1,-62.5,25.5,40,40
2018-12-09 11:14:36.4635,172.8,68.8,40,39.81,-89.9,19.53,65,-45310,-45310,0,40,40
2018-12-09 11:14:36.7134,172.8,68.8,40,39.81,-90,19.53,66,3750,3750,0,40,40
2018-12-09 11:14:36.9634,172.8,68.8,40,39.81,-90,19.53,1,720.4,-62.6,27.5,40,40
2018-12-09 11:14:37.2134,172.8,68.8,40,39.81,-90,19.53,2,720.1,-62.5,27.5,40,40
2018-12-09 11:14:37.4633,172.8,68.8,40,39.81,-90,19.54,65,-45310,-45320,0,40,40
2018-12-09 11:14:37.7134,172.8,68.8,40,39.81,-90,19.53,51,3.68,3.66,0,40,40
2018-12-09 11:14:37.9634,172.8,68.8,40,39.81,-90,19.53,63,50,50,0,40,40
2018-12-09 11:14:38.2134,172.8,68.8,40,39.81,-90,19.54,67,32.1,31.8,0,40,40
2018-12-09 11:14:38.4634,172.8,68.8,40,39.81,-90,19.53,52,3.68,3.66,0,40,40
2018-12-09 11:14:38.7134,172.8,68.8,40,39.81,-90,19.53,6,-45310,32.1,3.7,40,40
2018-12-09 11:14:38.9634,172.8,68.7,40,39.76,-90,19.54,7,-45310,31.8,3.7,40,40
2018-12-09 11:14:39.2134,172.8,68.7,40,39.76,-90,19.53,1,720.4,-62.6,27.5,40,40
2018-12-09 11:14:39.4634,172.8,68.7,40,39.76,-89.9,19.54,2,720.1,-62.5,27.5,40,40
2018-12-09 11:14:39.7134,172.8,68.7,40,39.76,-90,19.53,61,720.9,715.7,0,40,40
2018-12-09 11:14:39.9634,172.8,68.7,40,39.76,-90,19.53,62,425,425,0,40,40
2018-12-09 11:14:40.2134,172.8,68.7,40,39.76,-90,19.52,64,66.3,67,0,40,40
2018-12-09 11:14:40.4634,172.8,68.7,40,39.76,-90,19.53,3,720.4,-62.6,25.5,40,40
2018-12-09 11:14:40.7134,172.8,68.7,40,39.76,-90,19.53,4,720.1,-62.5,25.5,40,40
2018-12-09 11:14:40.9634,172.8,68.7,40,39.76,-90,19.52,65,-45310,-45310,0,40,40
2018-12-09 11:14:41.2134,172.8,68.7,40,39.76,-90,19.54,66,3750,3750,0,40,40
2018-12-09 11:14:41.4634,172.8,68.7,40,39.76,-90,19.54,1,720.4,-62.6,27.5,40,40
2018-12-09 11:14:41.7134,172.8,68.7,40,39.76,-90,19.53,2,720.1,-62.5,27.5,40,40
2018-12-09 11:14:41.9634,172.8,68.7,40,39.76,-90,19.54,65,-45310,-45310,0,40,40
2018-12-09 11:14:42.2134,172.8,68.7,40,39.76,-90,19.54,51,3.68,3.66,0,40,40
2018-12-09 11:14:42.4634,172.8,68.7,40,39.76,-90,19.52,63,50,50,0,40,40
2018-12-09 11:14:42.7135,172.8,68.7,40,39.76,-90,19.54,67,32.2,31.8,0,40,40
2018-12-09 11:14:42.9635,172.8,68.7,39.75,39.76,-90,19.54,52,3.68,3.66,0,40,40
2018-12-09 11:14:43.2135,172.8,68.7,39.75,39.76,-90,19.53,6,-45310,32.2,3.7,40,40
2018-12-09 11:14:43.4635,172.8,68.7,39.75,39.76,-90,19.55,7,-45320,31.8,3.7,40,40
2018-12-09 11:14:43.7134,172.8,68.7,39.75,39.76,-90,19.54,1,720.2,-62.6,27.5,40,40
2018-12-09 11:14:43.9634,172.8,68.7,39.75,39.76,-90,19.52,2,719.9,-62.5,27.5,40,40
2018-12-09 11:14:44.2134,172.8,68.7,39.75,39.76,-90,19.53,61,720.8,715.5,0,40,40
2018-12-09 11:14:44.4634,172.8,68.7,39.75,39.76,-90,19.53,62,425,425,0,40,40
2018-12-09 11:14:44.7134,172.8,68.7,39.75,39.76,-90,19.52,64,66.4,67.1,0,40,40
2018-12-09 11:14:44.9634,172.8,68.7,39.75,39.76,-90,19.53,3,720.2,-62.6,25.5,40,40
2018-12-09 11:14:45.2135,172.8,68.7,39.75,39.76,-89.9,19.53,4,719.9,-62.5,25.5,40,40
2018-12-09 11:14:45.4635,172.8,68.6,39.75,39.7,-89.9,19.53,65,-45310,-45320,0,40,40
2018-12-09 11:14:45.7135,172.8,68.6,39.75,39.7,-90,19.53,66,3760,3760,0,40,40
2018-12-09 11:14:45.9635,172.8,68.6,39.75,39.7,-90,19.54,1,720.2,-62.6,27.5,40,40
2018-12-09 11:14:46.2135,172.8,68.6,39.75,39.7,-90,19.53,2,719.9,-62.5,27.5,40,40
2018-12-09 11:14:46.4635,172.8,68.6,39.75,39.7,-90,19.54,65,-45310,-45320,0,40,40
2018-12-09 11:14:46.7134,172.8,68.6,39.75,39.7,-90,19.53,51,3.68,3.66,0,40,40
2018-12-09 11:14:46.9634,172.8,68.6,39.75,39.7,-90,19.53,63,50,50,0,40,40
2018-12-09 11:14:47.2134,172.8,68.6,39.75,39.7,-90,19.53,67,32.2,31.8,0,40,40
2018-12-09 11:14:47.4634,172.8,68.6,39.75,39.7,-90,19.51,52,3.68,3.66,0,40,40
2018-12-09 11:14:47.7135,172.8,68.5,39.75,39.64,-90,19.53,6,-45300,32.2,3.7,40,40
2018-12-09 11:14:47.9635,172.8,68.5,39.75,39.64,-90,19.53,7,-45320,31.8,3.7,40,40
2018-12-09 11:14:48.2135,172.8,68.5,39.75,39.64,-90,19.54,1,720.2,-62.6,27.5,40,40
