Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 11:14:48.4635,172.8,68.5,39.75,39.64,-90,19.53,2,719.9,-62.5,27.5,40,40
2018-12-09 11:14:48.7135,172.8,68.5,39.75,39.64,-90,19.53,61,720.6,715.4,0,40,40
2018-12-09 11:14:48.9636,172.8,68.5,39.75,39.64,-90,19.54,62,425,425,0,40,40
2018-12-09 11:14:49.2136,172.8,68.5,39.75,39.64,-90,19.53,64,66.4,67.1,0,39.5,40
2018-12-09 11:14:49.4636,172.8,68.5,39.75,39.64,-90,19.53,3,719.9,-62.6,25.5,39.5,40
2018-12-09 11:14:49.7136,172.8,68.5,39.75,39.64,-89.9,19.54,4,719.7,-62.5,25.5,39.5,40
2018-12-09 11:14:49.9636,172.8,68.5,39.75,39.64,-90,19.52,65,-45300,-45330,0,39.5,40
2018-12-09 11:14:50.2137,172.8,68.5,39.75,39.64,-90,19.51,66,3760,3760,0,39.5,40
2018-12-09 11:14:50.4636,172.8,68.5,39.75,39.64,-90,19.53,1,719.9,-62.6,27.5,39.5,40
2018-12-09 11:14:50.7136,172.8,68.5,39.75,39.64,-90,19.53,2,719.7,-62.5,27.5,39.5,40
2018-12-09 11:14:50.9636,172.8,68.5,39.75,39.64,-90,19.53,65,-45290,-45320,0,39.5,40
2018-12-09 11:14:51.2136,172.8,68.5,39.75,39.64,-90,19.53,51,3.68,3.65,0,39.5,40
2018-12-09 11:14:51.4636,172.8,68.5,39.75,39.64,-90,19.52,63,50,50,0,39.5,40
2018-12-09 11:14:51.7136,172.8,68.5,39.5,39.64,-90,19.54,67,32.2,31.8,0,39.5,40
2018-12-09 11:14:51.9636,172.8,68.5,39.5,39.64,-90,19.53,52,3.68,3.65,0,39.5,40
2018-12-09 11:14:52.2135,172.8,68.5,39.5,39.64,-90,19.53,6,-45290,32.2,3.7,39.5,40
2018-12-09 11:14:52.4635,172.8,68.5,39.5,39.64,-89.9,19.53,7,-45330,31.8,3.7,39.5,40
2018-12-09 11:14:52.7135,172.8,68.5,39.5,39.64,-90,19.53,1,719.9,-62.6,27.5,39.5,40
2018-12-09 11:14:52.9635,172.8,68.4,39.5,39.58,-90,19.53,2,719.7,-62.5,27.5,39.5,40
2018-12-09 11:14:53.2135,172.8,68.4,39.5,39.58,-90,19.53,61,720.5,715.3,0,39.5,40
2018-12-09 11:14:53.4635,172.8,68.4,39.5,39.58,-90,19.54,62,425,425,0,39.5,40
2018-12-09 11:14:53.7135,172.8,68.4,39.5,39.58,-90,19.54,64,66.3,67.1,0,39.5,40
2018-12-09 11:14:53.9636,172.8,68.4,39.5,39.58,-90,19.54,3,719.9,-62.6,25.5,39.5,40
2018-12-09 11:14:54.2136,172.8,68.4,39.5,39.58,-90,19.53,4,719.7,-62.5,25.5,39.5,40
2018-12-09 11:14:54.4636,172.8,68.4,39.5,39.58,-90,19.53,65,-45290,-45320,0,39.5,40
2018-12-09 11:14:54.7136,172.8,68.4,39.5,39.58,-90,19.51,66,3760,3760,0,39.5,40
2018-12-09 11:14:54.9636,172.8,68.3,39.5,39.53,-89.9,19.54,1,719.9,-62.6,27.5,39.5,40
2018-12-09 11:14:55.2136,172.8,68.3,39.5,39.53,-89.9,19.53,2,719.7,-62.5,27.5,39.5,40
2018-12-09 11:14:55.4635,172.8,68.3,39.5,39.53,-89.9,19.73,65,-45300,-45320,0,39.5,40
2018-12-09 11:14:55.7135,172.8,68.3,39.5,39.53,-90,19.73,51,3.68,3.65,0,39.5,40
2018-12-09 11:14:55.9635,172.8,68.3,39.5,39.53,-90,19.73,63,50,50,0,39.5,40
2018-12-09 11:14:56.2135,172.8,68.3,39.5,39.53,-90,19.73,67,32.2,31.8,0,39.5,40
2018-12-09 11:14:56.4635,172.8,68.3,39.5,39.53,-90,19.73,52,3.68,3.65,0,39.5,40
2018-12-09 11:14:56.7135,172.8,68.3,39.5,39.53,-89.9,19.73,6,-45300,32.2,3.7,39.5,39.5
2018-12-09 11:14:56.9636,172.8,68.3,39.5,39.53,-89.9,19.73,7,-45320,31.8,3.7,39.5,39.5
2018-12-09 11:14:57.2136,172.8,68.3,39.5,39.53,-90,19.73,1,719.8,-62.6,27.5,39.5,39.5
2018-12-09 11:14:57.4636,172.8,68.3,39.5,39.53,-90,19.74,2,719.5,-62.5,27.5,39.5,39.5
2018-12-09 11:14:57.7136,172.8,68.3,39.5,39.53,-90,19.72,61,720.5,715.2,0,39.5,39.5
2018-12-09 11:14:57.9636,172.8,68.3,39.5,39.53,-89.9,19.73,62,425,425,0,39.5,39.5
2018-12-09 11:14:58.2136,172.8,68.3,39.5,39.53,-89.9,19.73,64,66.2,67,0,39.5,39.5
2018-12-09 11:14:58.4636,172.8,68.3,39.5,39.53,-90,19.71,3,719.8,-62.6,25.5,39.5,39.5
2018-12-09 11:14:58.7136,172.8,68.3,39.5,39.53,-90,19.78,4,719.5,-62.5,25.5,39.5,39.5
2018-12-09 11:14:58.9636,172.8,68.3,39.5,39.53,-90,19.74,65,-45290,-45310,0,39.5,39.5
2018-12-09 11:14:59.2136,172.8,68.3,39.5,39.53,-90,19.71,66,3760,3760,0,39.5,39.5
2018-12-09 11:14:59.4636,172.8,68.3,39.5,39.53,-90,19.74,1,719.8,-62.6,27.5,39.5,39.5
2018-12-09 11:14:59.7136,172.8,68.3,39.5,39.53,-90,19.74,2,719.5,-62.5,27.5,39.5,39.5
2018-12-09 11:14:59.9636,172.8,68.3,39.5,39.53,-90,19.74,65,-45300,-45310,0,39.5,39.5
2018-12-09 11:15:00.2136,172.8,68.3,39.5,39.53,-90,19.73,51,3.68,3.65,0,39.5,39.5
2018-12-09 11:15:00.4636,172.8,68.3,39.5,39.53,-90,19.73,63,50,50,0,39.5,39.5
2018-12-09 11:15:00.7136,172.8,68.3,39.5,39.53,-90,19.75,67,32.2,31.8,0,39.5,39.5
2018-12-09 11:15:00.9636,172.8,68.3,39.5,39.53,-89.9,19.73,52,3.68,3.65,0,39.5,39.5
2018-12-09 11:15:01.2136,172.8,68.3,39.5,39.53,-89.9,19.73,6,-45300,32.2,3.7,39.5,39.5
2018-12-09 11:15:01.4637,172.8,68.3,39.5,39.53,-90,19.73,7,-45310,31.8,3.7,39.5,39.5
2018-12-09 11:15:01.7137,172.8,68.2,39.5,39.47,-90,19.72,1,719.8,-62.6,27.5,39.5,39.5
2018-12-09 11:15:01.9637,172.8,68.2,39.5,39.47,-90,19.74,2,719.5,-62.5,27.5,39.5,39.5
2018-12-09 11:15:02.2137,172.8,68.2,39.5,39.47,-90,19.73,61,720.2,715,0,39.5,39.5
2018-12-09 11:15:02.4637,172.8,68.2,39.5,39.47,-90,19.72,62,425,425,0,39.5,39.5
2018-12-09 11:15:02.7137,172.8,68.2,39.5,39.47,-90,19.84,64,66.3,67,0,39.5,39.5
2018-12-09 11:15:02.9637,172.8,68.2,39.5,39.47,-90,19.7,3,719.8,-62.6,25.5,39.5,39.5
2018-12-09 11:15:03.2137,172.8,68.2,39.5,39.47,-90,19.73,4,719.5,-62.5,25.5,39.5,39.5
2018-12-09 11:15:03.4637,172.8,68.2,39.5,39.47,-90,19.73,65,-45300,-45310,0,39.5,39.5
2018-12-09 11:15:03.7136,172.8,68.1,39.5,39.41,-89.9,19.73,66,3760,3760,0,39.5,39.5
2018-12-09 11:15:03.9636,172.8,68.1,39.5,39.41,-90,19.73,1,719.5,-62.6,27.5,39.5,39.5
2018-12-09 11:15:04.2137,172.8,68.1,39.5,39.41,-90,19.73,2,719.2,-62.5,27.5,39.5,39.5
2018-12-09 11:15:04.4637,172.8,68.1,39.5,39.41,-90,19.73,65,-45300,-45310,0,39.5,39.5
2018-12-09 11:15:04.7137,172.8,68.1,39.5,39.41,-90,19.73,51,3.68,3.65,0,39.5,39.5
2018-12-09 11:15:04.9637,172.8,68.1,39.5,39.41,-90,19.73,63,50,50,0,39.5,39.5
2018-12-09 11:15:05.2137,172.8,68.1,39.5,39.41,-90,19.73,67,32.2,31.8,0,39.5,39.5
2018-12-09 11:15:05.4637,172.8,68.1,39.5,39.41,-90,19.74,52,3.68,3.65,0,39.5,39.5
2018-12-09 11:15:05.7137,172.8,68.1,39.5,39.41,-90,19.73,6,-45310,32.2,3.7,39.5,39.5
2018-12-09 11:15:05.9637,172.8,68.1,39.5,39.41,-90,19.72,7,-45310,31.8,3.7,39.5,39.5
2018-12-09 11:15:06.2137,172.8,68.1,39.5,39.41,-90,19.73,1,719.5,-62.6,27.5,39.5,39.5
2018-12-09 11:15:06.4637,172.8,68.1,39.5,39.41,-90,19.72,2,719.2,-62.5,27.5,39.5,39.5
2018-12-09 11:15:06.7137,172.8,68.1,39.5,39.41,-89.9,19.69,61,720.2,715,0,39.5,39.5
2018-12-09 11:15:06.9637,172.8,68.1,39.5,39.41,-90,19.74,62,425,425,0,39.5,39.5
2018-12-09 11:15:07.2137,172.8,68.1,39.5,39.41,-90,19.73,64,66.2,66.9,0,39.5,39.5
2018-12-09 11:15:07.4637,172.8,68.1,39.5,39.41,-90,19.74,3,719.5,-62.6,25.5,39.5,39.5
2018-12-09 11:15:07.7137,172.8,68.1,39.5,39.41,-90,19.73,4,719.2,-62.5,25.5,39.5,39.5
2018-12-09 11:15:07.9637,172.8,68.1,39.5,39.41,-89.9,19.73,65,-45310,-45320,0,39.5,39.5
2018-12-09 11:15:08.2138,172.8,68.1,39.5,39.41,-90,19.73,66,3760,3760,0,39.5,39.5
2018-12-09 11:15:08.4638,172.8,68.1,39.5,39.41,-90,19.73,1,719.5,-62.6,27.5,39.5,39.5
2018-12-09 11:15:08.7138,172.8,68.1,39.5,39.41,-90,19.72,2,719.2,-62.5,27.5,39.5,39.5
2018-12-09 11:15:08.9638,172.8,68,39.5,39.35,-90,19.72,65,-45310,-45320,0,39.5,39.5
2018-12-09 11:15:09.2138,172.8,68,39.5,39.35,-90,19.73,51,3.68,3.65,0,39.5,39.5
2018-12-09 11:15:09.4638,172.8,68,39.5,39.35,-90,19.74,63,50,50,0,39.5,39.5
2018-12-09 11:15:09.7138,172.8,68,39.5,39.35,-90,19.72,67,32.2,31.8,0,39.5,39.5
2018-12-09 11:15:09.9638,172.8,68,39.5,39.35,-90,19.73,52,3.68,3.65,0,39.5,39.5
2018-12-09 11:15:10.2138,172.8,68,39.5,39.35,-90,19.73,6,-45310,32.2,3.7,39.5,39.5
2018-12-09 11:15:10.4638,172.8,68,39.5,39.35,-90,19.73,7,-45320,31.8,3.7,39.5,39.5
2018-12-09 11:15:10.7138,172.8,68,39.5,39.35,-90,19.73,1,719.5,-62.6,27.5,39.5,39.5
2018-12-09 11:15:10.9637,172.8,68,39.5,39.35,-90,19.74,2,719.2,-62.5,27.5,39.5,39.5
2018-12-09 11:15:11.2138,172.8,68,39.5,39.35,-90,19.73,61,720.1,714.8,0,39.5,39.5
2018-12-09 11:15:11.4638,172.8,68,39.5,39.35,-90,19.73,62,425,425,0,39.5,39.5
2018-12-09 11:15:11.7138,172.8,68,39.5,39.35,-90,19.73,64,66.3,67,0,39.5,39.5
2018-12-09 11:15:11.9638,172.8,68,39.5,39.35,-90,19.72,3,719.3,-62.6,25.5,39.5,39.5
2018-12-09 11:15:12.2138,172.8,68,39.5,39.35,-90,19.73,4,719.2,-62.5,25.5,39.5,39.5
2018-12-09 11:15:12.4638,172.8,68,39.5,39.35,-90,19.74,65,-45310,-45310,0,39.5,39.5
2018-12-09 11:15:12.7138,172.8,68,39.5,39.35,-90,19.72,66,3760,3760,0,39.5,39.5
2018-12-09 11:15:12.9638,172.8,68,39.5,39.35,-90,19.73,1,719.3,-62.6,27.5,39.5,39.5
2018-12-09 11:15:13.2138,172.8,68,39.5,39.35,-90,19.74,2,719.2,-62.5,27.5,39.5,39.5
2018-12-09 11:15:13.4638,172.8,68,39.5,39.35,-90,19.73,65,-45320,-45320,0,39.5,39.5
2018-12-09 11:15:13.7138,172.8,68,39.5,39.35,-89.9,19.76,51,3.67,3.65,0,39.5,39.5
2018-12-09 11:15:13.9638,172.8,68,39.5,39.35,-90,19.73,63,50,50,0,39.5,39.5
2018-12-09 11:15:14.2138,172.8,68,39.5,39.35,-90,19.74,67,32.2,31.8,0,39.5,39.5
2018-12-09 11:15:14.4638,172.8,68,39.5,39.35,-90,19.73,52,3.68,3.65,0,39.5,39.5
2018-12-09 11:15:14.7138,172.8,68,39.5,39.35,-90,19.73,6,-45320,32.2,3.7,39.5,39.5
2018-12-09 11:15:14.9638,172.8,68,39.5,39.35,-90,19.73,7,-45310,31.8,3.7,39.5,39.5
2018-12-09 11:15:15.2138,172.8,68,39.5,39.35,-90,19.73,1,719.3,-62.6,27.5,39.5,39.5
2018-12-09 11:15:15.4638,172.8,68,39.5,39.35,-90,19.73,2,719.2,-62.5,27.5,39.5,39.5
2018-12-09 11:15:15.7138,172.8,68,39.5,39.35,-90,19.73,61,720,714.7,0,39.5,39.5
2018-12-09 11:15:15.9638,172.8,68,39.5,39.35,-90,19.73,62,425,425,0,39.5,39.5
2018-12-09 11:15:16.2138,172.8,68,39.5,39.35,-90,19.75,64,66.5,67.2,0,39.5,39.5
2018-12-09 11:15:16.4638,172.8,68,39.5,39.35,-90,19.73,3,719.3,-62.6,25.5,39.5,39.5
2018-12-09 11:15:16.7138,172.8,68,39.5,39.35,-90,19.77,4,719.2,-62.5,25.5,39.5,39.5
2018-12-09 11:15:16.9638,172.8,68,39.5,39.35,-90,19.73,65,-45320,-45320,0,39.5,39.5
2018-12-09 11:15:17.2138,172.8,68,39.5,39.35,-90,19.74,66,3760,3760,0,39.5,39.5
2018-12-09 11:15:17.4638,172.8,68,39.5,39.35,-90,19.74,1,719.3,-62.6,27.5,39.5,39.5
2018-12-09 11:15:17.7138,172.8,68,39.5,39.35,-90,19.72,2,719.2,-62.5,27.5,39.5,39.5
2018-12-09 11:15:17.9638,172.8,68,39.25,39.35,-90,19.73,65,-45310,-45310,0,39.5,39.5
2018-12-09 11:15:18.2138,172.8,68,39.25,39.35,-90,19.73,51,3.67,3.65,0,39.5,39.5
2018-12-09 11:15:18.4638,172.8,68,39.25,39.35,-90,19.73,63,50,50,0,39,39.5
2018-12-09 11:15:18.7138,172.8,67.9,39.25,39.29,-90,19.73,67,32.2,31.8,0,39,39.5
2018-12-09 11:15:18.9639,172.8,67.9,39.25,39.29,-90,19.71,52,3.68,3.65,0,39,39.5
2018-12-09 11:15:19.2139,172.8,67.9,39.25,39.29,-90,19.74,6,-45300,32.2,3.7,39,39.5
2018-12-09 11:15:19.4639,172.8,67.9,39.25,39.29,-89.9,19.72,7,-45320,31.8,3.7,39,39.5
2018-12-09 11:15:19.7139,172.8,67.9,39.25,39.29,-90,19.73,1,719.1,-62.6,27.5,39,39.5
2018-12-09 11:15:19.9639,172.8,67.9,39.25,39.29,-90,19.72,2,719,-62.5,27.5,39,39.5
2018-12-09 11:15:20.2139,172.8,67.9,39.25,39.29,-90,19.73,61,719.8,714.6,0,39,39.5
2018-12-09 11:15:20.4639,172.8,67.9,39.25,39.29,-90,19.73,62,425,425,0,39,39.5
2018-12-09 11:15:20.7139,172.8,67.8,39.25,39.24,-90,19.73,64,66.3,67.1,0,39,39.5
2018-12-09 11:15:20.9639,172.8,67.8,39.25,39.24,-90,19.78,3,719.1,-62.6,25.5,39,39.5
2018-12-09 11:15:21.2139,172.8,67.8,39.25,39.24,-90,19.7,4,719,-62.5,25.5,39,39.5
2018-12-09 11:15:21.4639,172.8,67.8,39.25,39.24,-90,19.75,65,-45300,-45320,0,39,39.5
2018-12-09 11:15:21.7139,172.8,67.8,39.25,39.24,-90,19.73,66,3760,3760,0,39,39.5
2018-12-09 11:15:21.9639,172.8,67.8,39.25,39.24,-90,19.72,1,719.1,-62.6,27.5,39,39.5
2018-12-09 11:15:22.2139,172.8,67.8,39.25,39.24,-90,19.73,2,719,-62.5,27.5,39,39.5
2018-12-09 11:15:22.4639,172.8,67.8,39.25,39.24,-89.9,19.73,65,-45300,-45320,0,39,39.5
2018-12-09 11:15:22.7139,172.8,67.8,39.25,39.24,-90,19.73,51,3.67,3.65,0,39,39.5
2018-12-09 11:15:22.9639,172.8,67.8,39.25,39.24,-90,19.73,63,50,50,0,39,39.5
2018-12-09 11:15:23.2139,172.8,67.8,39.25,39.24,-90,19.72,67,32.2,31.8,0,39,39.5
2018-12-09 11:15:23.4639,172.8,67.8,39.25,39.24,-90,19.73,52,3.68,3.65,0,39,39.5
2018-12-09 11:15:23.7139,172.8,67.8,39.25,39.24,-90,19.72,6,-45290,32.2,3.7,39,39.5
2018-12-09 11:15:23.9639,172.8,67.8,39.25,39.24,-90,19.74,7,-45310,31.8,3.7,39,39.5
2018-12-09 11:15:24.2139,172.8,67.8,39.25,39.24,-90,19.73,1,719.1,-62.6,27.5,39,39.5
2018-12-09 11:15:24.4639,172.8,67.8,39.25,39.24,-90,19.73,2,719,-62.5,27.5,39,39.5
2018-12-09 11:15:24.7139,172.8,67.8,39.25,39.24,-90,19.73,61,719.7,714.4,0,39,39.5
2018-12-09 11:15:24.9639,172.8,67.8,39.25,39.24,-89.9,19.58,62,425,425,0,39,39.5
2018-12-09 11:15:25.2139,172.8,67.8,39.25,39.24,-89.9,19.73,64,66.2,67,0,39,39.5
2018-12-09 11:15:25.4639,172.8,67.8,39.25,39.24,-89.9,19.72,3,719.1,-62.6,25.5,39,39.5
2018-12-09 11:15:25.7139,172.8,67.8,39.25,39.24,-90,19.73,4,718.8,-62.5,25.5,39,39.5
2018-12-09 11:15:25.9640,172.8,67.6,39.25,39.12,-90,19.74,65,-45300,-45330,0,39,39.5
2018-12-09 11:15:26.2140,172.8,67.6,39.25,39.12,-90,19.71,66,3760,3760,0,39,39.5
2018-12-09 11:15:26.4640,172.8,67.6,39.25,39.12,-90,19.73,1,719,-62.6,27.5,39,39.5
2018-12-09 11:15:26.7140,172.8,67.6,39.25,39.12,-90,19.72,2,718.8,-62.5,27.5,39,39.5
2018-12-09 11:15:26.9639,172.8,67.6,39.25,39.12,-90,19.72,65,-45290,-45330,0,39,39.5
2018-12-09 11:15:27.2139,172.8,67.5,39.25,39.06,-90,19.72,51,3.67,3.65,0,39,39.5
2018-12-09 11:15:27.4639,172.8,67.5,39.25,39.06,-90,19.72,63,50,50,0,39,39.5
2018-12-09 11:15:27.7140,172.8,67.5,39.25,39.06,-90,19.72,67,32.2,31.8,0,39,39.5
2018-12-09 11:15:27.9640,172.8,67.5,39.25,39.06,-90,19.76,52,3.68,3.65,0,39,39.5
2018-12-09 11:15:28.2140,172.8,67.5,39,39.06,-90,19.73,6,-45290,32.2,3.6,39,39.5
2018-12-09 11:15:28.4640,172.8,67.5,39,39.06,-90,19.73,7,-45330,31.8,3.7,39,39.5
2018-12-09 11:15:28.7140,172.8,67.5,39,39.06,-90,19.73,1,719,-62.6,27.5,39,39.5
2018-12-09 11:15:28.9640,172.8,67.5,39,39.06,-90,19.73,2,718.8,-62.5,27.5,39,39.5
2018-12-09 11:15:29.2140,172.8,67.5,39,39.06,-90,19.82,61,719.5,714.4,0,39,39.5
2018-12-09 11:15:29.4640,172.8,67.5,39,39.06,-90,19.71,62,425,425,0,39,39.5
2018-12-09 11:15:29.7140,172.8,67.5,39,39.06,-90,19.72,64,66.4,67.1,0,39,39.5
2018-12-09 11:15:29.9640,172.8,67.5,39,39.06,-90,19.73,3,719,-62.6,25.5,39,39.5
2018-12-09 11:15:30.2140,172.8,67.5,39,39.06,-90,19.73,4,718.8,-62.5,25.5,39,39.5
2018-12-09 11:15:30.4640,172.8,67.5,39,39.06,-89.9,19.73,65,-45290,-45320,0,39,39.5
2018-12-09 11:15:30.7140,172.8,67.5,39,39.06,-89.9,19.73,66,3750,3750,0,39,39.5
2018-12-09 11:15:30.9639,172.8,67.5,39,39.06,-90,19.74,1,719,-62.6,27.5,39,39.5
2018-12-09 11:15:31.2139,172.8,67.5,39,39.06,-90,19.72,2,718.8,-62.5,27.5,39,39.5
2018-12-09 11:15:31.4639,172.8,67.5,39,39.06,-90,19.73,65,-45290,-45320,0,39,39.5
2018-12-09 11:15:31.7139,172.8,67.5,39,39.06,-90,19.73,51,3.67,3.65,0,39,39.5
2018-12-09 11:15:31.9639,172.8,67.5,39,39.06,-90,19.73,63,50,50,0,39,39.5
2018-12-09 11:15:32.2140,172.8,67.5,39,39.06,-90,19.73,67,32.2,31.8,0,39,39.5
2018-12-09 11:15:32.4640,172.8,67.5,39,39.06,-90,19.73,52,3.68,3.65,0,39,39.5
2018-12-09 11:15:32.7140,172.8,67.5,39,39.06,-90,19.75,6,-45300,32.2,3.6,39,39.5
2018-12-09 11:15:32.9640,172.8,67.5,39,39.06,-90,19.73,7,-45310,31.8,3.7,39,39
2018-12-09 11:15:33.2140,172.8,67.5,39,39.06,-90,19.73,1,718.7,-62.6,27.5,39,39
2018-12-09 11:15:33.4640,172.8,67.5,39,39.06,-89.9,19.68,2,718.5,-62.5,27.5,39,39
2018-12-09 11:15:33.7140,172.8,67.5,39,39.06,-89.9,19.75,61,719.5,714.3,0,39,39
2018-12-09 11:15:33.9640,172.8,67.5,39,39.06,-90,19.73,62,425,425,0,39,39
2018-12-09 11:15:34.2140,172.8,67.5,39,39.06,-90,19.73,64,66.3,67,0,39,39
2018-12-09 11:15:34.4640,172.8,67.5,39,39.06,-90,19.74,3,718.7,-62.6,25.5,39,39
2018-12-09 11:15:34.7140,172.8,67.4,39,39,-90,19.77,4,718.5,-62.5,25.5,39,39
2018-12-09 11:15:34.9640,172.8,67.4,39,39,-90,19.73,65,-45300,-45310,0,39,39
2018-12-09 11:15:35.2140,172.8,67.4,39,39,-90,19.73,66,3760,3760,0,39,39
2018-12-09 11:15:35.4640,172.8,67.4,39,39,-90,19.74,1,718.7,-62.6,27.5,39,39
2018-12-09 11:15:35.7140,172.8,67.4,39,39,-90,19.73,2,718.5,-62.5,27.5,39,39
2018-12-09 11:15:35.9640,172.8,67.4,39,39,-90,19.73,65,-45300,-45310,0,39,39
2018-12-09 11:15:36.2140,172.8,67.4,39,39,-90,19.74,51,3.67,3.65,0,39,39
2018-12-09 11:15:36.4641,172.8,67.4,39,39,-89.9,19.73,63,50,50,0,39,39
2018-12-09 11:15:36.7141,172.8,67.4,39,39,-90,19.73,67,32.2,31.8,0,39,39
2018-12-09 11:15:36.9641,172.8,67.4,39,39,-90,19.73,52,3.67,3.65,0,39,39
2018-12-09 11:15:37.2141,172.8,67.4,39,39,-90,19.73,6,-45300,32.2,3.6,39,39
2018-12-09 11:15:37.4641,172.8,67.4,39,39,-90,19.72,7,-45320,31.8,3.7,39,39
2018-12-09 11:15:37.7141,172.8,67.3,39,38.95,-90,19.73,1,718.7,-62.6,27.5,39,39
2018-12-09 11:15:37.9641,172.8,67.3,39,38.95,-89.9,19.74,2,718.5,-62.5,27.5,39,39
2018-12-09 11:15:38.2141,172.8,67.3,39,38.95,-90,19.72,61,719.3,714.2,0,39,39
2018-12-09 11:15:38.4641,172.8,67.3,39,38.95,-90,19.73,62,425,425,0,39,39
2018-12-09 11:15:38.7141,172.8,67.3,39,38.95,-90,19.7,64,66.2,66.9,0,39,39
2018-12-09 11:15:38.9640,172.8,67.3,39,38.95,-90,19.73,3,718.7,-62.6,25.5,39,39
2018-12-09 11:15:39.2140,172.8,67.3,39,38.95,-90,19.74,4,718.5,-62.5,25.5,39,39
2018-12-09 11:15:39.4641,172.8,67.3,39,38.95,-90,19.73,65,-45300,-45310,0,39,39
2018-12-09 11:15:39.7141,172.8,67.3,39,38.95,-90,19.73,66,3750,3750,0,39,39
2018-12-09 11:15:39.9641,172.8,67.3,39,38.95,-90,19.73,1,718.7,-62.6,27.5,39,39
2018-12-09 11:15:40.2141,172.8,67.3,39,38.95,-90,19.73,2,718.5,-62.5,27.5,39,39
2018-12-09 11:15:40.4641,172.8,67.3,39,38.95,-90,19.73,65,-45310,-45320,0,39,39
2018-12-09 11:15:40.7141,172.8,67.3,39,38.95,-89.9,19.73,51,3.67,3.65,0,39,39
2018-12-09 11:15:40.9641,172.8,67.3,39,38.95,-90,19.73,63,50,50,0,39,39
2018-12-09 11:15:41.2141,172.8,67.3,39,38.95,-90,19.7,67,32.2,31.8,0,39,39
2018-12-09 11:15:41.4641,172.8,67.3,39,38.95,-90,19.73,52,3.67,3.64,0,39,39
2018-12-09 11:15:41.7141,172.8,67.3,39,38.95,-90,19.73,6,-45310,32.2,3.6,39,39
2018-12-09 11:15:41.9641,172.8,67.3,39,38.95,-90,19.73,7,-45310,31.8,3.7,39,39
2018-12-09 11:15:42.2141,172.8,67.2,39,38.89,-90,19.73,1,718.5,-62.6,27.5,39,39
2018-12-09 11:15:42.4641,172.8,67.2,39,38.89,-90,19.75,2,718.4,-62.5,27.5,39,39
2018-12-09 11:15:42.7141,172.8,67.2,39,38.89,-90,19.73,61,719.2,714,0,39,39
2018-12-09 11:15:42.9641,172.8,67.1,39,38.83,-90,19.62,62,425,425,0,39,39
2018-12-09 11:15:43.2141,172.8,67.1,39,38.83,-90,19.73,64,66.3,67,0,39,39
2018-12-09 11:15:43.4641,172.8,67.1,39,38.83,-90,19.73,3,718.5,-62.6,25.5,39,39
2018-12-09 11:15:43.7141,172.8,67.1,39,38.83,-90,19.73,4,718.4,-62.5,25.5,39,39
2018-12-09 11:15:43.9642,172.8,67.1,39,38.83,-90,19.73,65,-45310,-45310,0,39,39
2018-12-09 11:15:44.2141,172.8,67.1,39,38.83,-90,19.73,66,3760,3750,0,39,39
2018-12-09 11:15:44.4641,172.8,67.1,39,38.83,-90,19.73,1,718.5,-62.6,27.5,39,39
2018-12-09 11:15:44.7141,172.8,67.1,39,38.83,-90,19.74,2,718.4,-62.5,27.5,39,39
2018-12-09 11:15:44.9641,172.8,67.1,39,38.83,-89.9,19.73,65,-45310,-45310,0,39,39
2018-12-09 11:15:45.2141,172.8,67.1,39,38.83,-90,19.73,51,3.67,3.65,0,39,39
2018-12-09 11:15:45.4641,172.8,67.1,39,38.83,-90,19.73,63,50,50,0,39,39
2018-12-09 11:15:45.7141,172.8,67.1,39,38.83,-90,19.73,67,32.2,31.8,0,39,39
2018-12-09 11:15:45.9641,172.8,67.1,39,38.83,-90,19.74,52,3.67,3.64,0,39,39
2018-12-09 11:15:46.2141,172.8,67.1,39,38.83,-90,19.73,6,-45310,32.2,3.6,39,39
2018-12-09 11:15:46.4641,172.8,67.1,39,38.83,-89.9,19.72,7,-45320,31.8,3.7,39,39
2018-12-09 11:15:46.7141,172.8,67.1,39,38.83,-90,19.74,1,718.5,-62.6,27.5,39,39
2018-12-09 11:15:46.9642,172.8,67.1,39,38.83,-90,19.73,2,718.4,-62.5,27.5,39,39
2018-12-09 11:15:47.2142,172.8,67.1,39,38.83,-90,19.74,61,719.2,713.9,0,39,39
2018-12-09 11:15:47.4641,172.8,67.1,39,38.83,-90,19.7,62,425,425,0,39,39
2018-12-09 11:15:47.7141,172.8,67.1,39,38.83,-90,19.76,64,66.2,66.9,0,39,39
2018-12-09 11:15:47.9641,172.8,67.1,39,38.83,-90,19.74,3,718.3,-62.6,25.5,39,39
2018-12-09 11:15:48.2141,172.8,67.1,39,38.83,-90,19.72,4,718.1,-62.5,25.5,39,39
2018-12-09 11:15:48.4641,172.8,67.1,39,38.83,-90,19.73,65,-45310,-45310,0,39,39
2018-12-09 11:15:48.7141,172.8,67.1,39,38.83,-90,19.74,66,3760,3760,0,39,39
2018-12-09 11:15:48.9641,172.8,67.1,39,38.83,-90,19.73,1,718.3,-62.6,27.5,39,39
2018-12-09 11:15:49.2142,172.8,67.1,39,38.83,-89.9,19.73,2,718.1,-62.5,27.5,39,39
2018-12-09 11:15:49.4642,172.8,67.1,39,38.83,-90,19.73,65,-45320,-45320,0,39,39
2018-12-09 11:15:49.7142,172.8,67.1,39,38.83,-90,19.75,51,3.67,3.65,0,39,39
2018-12-09 11:15:49.9642,172.8,67.1,39,38.83,-90,19.73,63,50,50,0,39,39
2018-12-09 11:15:50.2142,172.8,67.1,39,38.83,-90,19.74,67,32.2,31.8,0,39,39
2018-12-09 11:15:50.4642,172.8,67.1,39,38.83,-90,19.73,52,3.67,3.64,0,39,39
2018-12-09 11:15:50.7142,172.8,67.1,39,38.83,-90,19.73,6,-45310,32.2,3.6,39,39
2018-12-09 11:15:50.9642,172.8,67.1,39,38.83,-90,19.73,7,-45320,31.8,3.7,39,39
2018-12-09 11:15:51.2142,172.8,67.1,39,38.83,-90,19.73,1,718.3,-62.6,27.5,39,39
2018-12-09 11:15:51.4642,172.8,67.1,39,38.83,-90,19.69,2,718.1,-62.5,27.5,39,39
2018-12-09 11:15:51.7142,172.8,67,39,38.77,-90,19.71,61,718.9,713.8,0,39,39
2018-12-09 11:15:51.9642,172.8,67,38.75,38.77,-90,19.72,62,425,425,0,39,39
2018-12-09 11:15:52.2142,172.8,67,38.75,38.77,-90,19.74,64,66.4,67.1,0,39,39
2018-12-09 11:15:52.4642,172.8,67,38.75,38.77,-90,19.72,3,718.3,-62.6,25.5,39,39
2018-12-09 11:15:52.7142,172.8,67,38.75,38.77,-90,19.73,4,718.1,-62.5,25.5,39,39
2018-12-09 11:15:52.9642,172.8,67,38.75,38.77,-90,19.72,65,-45310,-45320,0,39,39
2018-12-09 11:15:53.2142,172.8,67,38.75,38.77,-90,19.73,66,3760,3760,0,39,39
2018-12-09 11:15:53.4642,172.8,67,38.75,38.77,-90,19.73,1,718.3,-62.6,27.5,39,39
2018-12-09 11:15:53.7142,172.8,66.9,38.75,38.72,-90,19.73,2,718.1,-62.5,27.5,39,39
2018-12-09 11:15:53.9642,172.8,66.9,38.75,38.72,-90,19.73,65,-45300,-45320,0,39,39
2018-12-09 11:15:54.2142,172.8,66.9,38.75,38.72,-90,19.73,51,3.67,3.65,0,39,39
2018-12-09 11:15:54.4643,172.8,66.9,38.75,38.72,-89.9,19.73,63,50,50,0,39,39
2018-12-09 11:15:54.7143,172.8,66.9,38.75,38.72,-89.9,19.73,67,32.2,31.8,0,38.5,39
2018-12-09 11:15:54.9643,172.8,66.9,38.75,38.72,-90,19.73,52,3.67,3.64,0,38.5,39
2018-12-09 11:15:55.2143,172.8,66.9,38.75,38.72,-90,19.73,6,-45290,32.2,3.6,38.5,39
2018-12-09 11:15:55.4643,172.8,66.9,38.75,38.72,-90,19.73,7,-45330,31.8,3.7,38.5,39
2018-12-09 11:15:55.7143,172.8,66.9,38.75,38.72,-90,19.73,1,718.2,-62.6,27.5,38.5,39
2018-12-09 11:15:55.9643,172.8,66.9,38.75,38.72,-90,19.74,2,717.9,-62.5,27.5,38.5,39
2018-12-09 11:15:56.2143,172.8,66.9,38.75,38.72,-90,19.72,61,718.8,713.6,0,38.5,39
2018-12-09 11:15:56.4643,172.8,66.9,38.75,38.72,-90,19.72,62,425,425,0,38.5,39
2018-12-09 11:15:56.7143,172.8,66.9,38.75,38.72,-90,19.73,64,66.3,67,0,38.5,39
2018-12-09 11:15:56.9643,172.8,66.9,38.75,38.72,-90,19.72,3,718.2,-62.6,25.5,38.5,39
2018-12-09 11:15:57.2142,172.8,66.9,38.75,38.72,-90,19.73,4,717.9,-62.5,25.5,38.5,39
2018-12-09 11:15:57.4642,172.8,66.9,38.75,38.72,-89.9,19.74,65,-45290,-45310,0,38.5,39
2018-12-09 11:15:57.7142,172.8,66.9,38.75,38.72,-89.9,19.73,66,3760,3760,0,38.5,39
2018-12-09 11:15:57.9642,172.8,66.8,38.75,38.66,-90,19.73,1,718.2,-62.6,27.5,38.5,39
2018-12-09 11:15:58.2142,172.8,66.8,38.75,38.66,-90,19.72,2,717.9,-62.5,27.5,38.5,39
2018-12-09 11:15:58.4642,172.8,66.8,38.75,38.66,-90,19.73,65,-45290,-45320,0,38.5,39
2018-12-09 11:15:58.7142,172.8,66.8,38.75,38.66,-90,19.73,51,3.67,3.65,0,38.5,39
2018-12-09 11:15:58.9642,172.8,66.7,38.75,38.6,-90,19.73,63,50,50,0,38.5,39
2018-12-09 11:15:59.2142,172.8,66.7,38.75,38.6,-90,19.73,67,32.2,31.8,0,38.5,39
2018-12-09 11:15:59.4642,172.8,66.7,38.75,38.6,-90,19.73,52,3.67,3.64,0,38.5,39
2018-12-09 11:15:59.7142,172.8,66.7,38.75,38.6,-90,19.74,6,-45290,32.2,3.6,38.5,39
2018-12-09 11:15:59.9643,172.8,66.7,38.75,38.6,-90,19.73,7,-45320,31.8,3.7,38.5,39
2018-12-09 11:16:00.2143,172.8,66.7,38.75,38.6,-90,19.73,1,718.2,-62.6,27.5,38.5,39
2018-12-09 11:16:00.4643,172.8,66.7,38.75,38.6,-90,19.73,2,717.9,-62.5,27.5,38.5,39
2018-12-09 11:16:00.7143,172.8,66.7,38.75,38.6,-90,19.74,61,718.7,713.5,0,38.5,39
2018-12-09 11:16:00.9643,172.8,66.7,38.75,38.6,-90,19.73,62,425,425,0,38.5,39
2018-12-09 11:16:01.2143,172.8,66.7,38.75,38.6,-90,19.71,64,66.2,67,0,38.5,39
2018-12-09 11:16:01.4643,172.8,66.7,38.75,38.6,-90,19.73,3,718.2,-62.6,25.5,38.5,39
2018-12-09 11:16:01.7143,172.8,66.7,38.75,38.6,-90,19.73,4,717.9,-62.5,25.5,38.5,39
2018-12-09 11:16:01.9643,172.8,66.7,38.75,38.6,-90,19.73,65,-45300,-45340,0,38.5,39
2018-12-09 11:16:02.2143,172.8,66.7,38.75,38.6,-90,19.73,66,3770,3770,0,38.5,39
2018-12-09 11:16:02.4643,172.8,66.7,38.75,38.6,-90,19.73,1,717.9,-62.6,27.5,38.5,39
2018-12-09 11:16:02.7143,172.8,66.7,38.75,38.6,-90,19.73,2,717.8,-62.5,27.5,38.5,39
2018-12-09 11:16:02.9643,172.8,66.7,38.75,38.6,-90,19.74,65,-45280,-45320,0,38.5,39
2018-12-09 11:16:03.2143,172.8,66.7,38.75,38.6,-90,19.73,51,3.67,3.65,0,38.5,39
2018-12-09 11:16:03.4644,172.8,66.7,38.75,38.6,-90,19.73,63,50,50,0,38.5,39
2018-12-09 11:16:03.7144,172.8,66.7,38.5,38.6,-90,19.73,67,32.2,31.8,0,38.5,39
2018-12-09 11:16:03.9644,172.8,66.7,38.5,38.6,-90,19.74,52,3.67,3.64,0,38.5,39
2018-12-09 11:16:04.2144,172.8,66.7,38.5,38.6,-90,19.73,6,-45290,32.2,3.6,38.5,39
2018-12-09 11:16:04.4643,172.8,66.7,38.5,38.6,-90,19.74,7,-45330,31.8,3.7,38.5,39
2018-12-09 11:16:04.7143,172.8,66.7,38.5,38.6,-90,19.73,1,717.9,-62.6,27.5,38.5,39
2018-12-09 11:16:04.9643,172.8,66.7,38.5,38.6,-90,19.79,2,717.8,-62.5,27.5,38.5,39
2018-12-09 11:16:05.2143,172.8,66.7,38.5,38.6,-90,19.76,61,718.7,713.3,0,38.5,39
2018-12-09 11:16:05.4643,172.8,66.7,38.5,38.6,-90,19.74,62,425,425,0,38.5,39
2018-12-09 11:16:05.7143,172.8,66.7,38.5,38.6,-90,19.74,64,66.4,67.1,0,38.5,39
2018-12-09 11:16:05.9644,172.8,66.7,38.5,38.6,-89.9,19.73,3,717.9,-62.6,25.5,38.5,39
2018-12-09 11:16:06.2144,172.8,66.7,38.5,38.6,-90,19.69,4,717.8,-62.5,25.5,38.5,39
2018-12-09 11:16:06.4643,172.8,66.7,38.5,38.6,-90,19.74,65,-45280,-45320,0,38.5,39
2018-12-09 11:16:06.7143,172.8,66.7,38.5,38.6,-90,19.7,66,3760,3760,0,38.5,39
2018-12-09 11:16:06.9643,172.8,66.7,38.5,38.6,-89.9,19.73,1,717.9,-62.6,27.5,38.5,39
2018-12-09 11:16:07.2143,172.8,66.7,38.5,38.6,-90,19.72,2,717.8,-62.5,27.5,38.5,39
2018-12-09 11:16:07.4644,172.8,66.7,38.5,38.6,-90,19.72,65,-45300,-45330,0,38.5,39
2018-12-09 11:16:07.7144,172.8,66.6,38.5,38.54,-90,19.73,51,3.67,3.65,0,38.5,39
2018-12-09 11:16:07.9644,172.8,66.6,38.5,38.54,-90,19.74,63,50,50,0,38.5,39
2018-12-09 11:16:08.2144,172.8,66.6,38.5,38.54,-90,19.72,67,32.2,31.8,0,38.5,39
2018-12-09 11:16:08.4644,172.8,66.6,38.5,38.54,-90,19.73,52,3.67,3.64,0,38.5,39
2018-12-09 11:16:08.7143,172.8,66.6,38.5,38.54,-89.9,19.73,6,-45290,32.2,3.6,38.5,39
2018-12-09 11:16:08.9643,172.8,66.6,38.5,38.54,-90,19.74,7,-45320,31.8,3.7,38.5,39
2018-12-09 11:16:09.2143,172.8,66.6,38.5,38.54,-90,19.68,1,717.7,-62.6,27.5,38.5,38.5
2018-12-09 11:16:09.4644,172.8,66.6,38.5,38.54,-90,19.69,2,717.6,-62.5,27.5,38.5,38.5
2018-12-09 11:16:09.7144,172.8,66.6,38.5,38.54,-90,19.72,61,718.5,713.2,0,38.5,38.5
2018-12-09 11:16:09.9644,172.8,66.6,38.5,38.54,-90,19.73,62,425,425,0,38.5,38.5
2018-12-09 11:16:10.2144,172.8,66.6,38.5,38.54,-89.9,19.73,64,66.2,67,0,38.5,38.5
2018-12-09 11:16:10.4644,172.8,66.6,38.5,38.54,-90,19.73,3,717.7,-62.6,25.5,38.5,38.5
2018-12-09 11:16:10.7144,172.8,66.5,38.5,38.48,-90,19.73,4,717.6,-62.5,25.5,38.5,38.5
2018-12-09 11:16:10.9645,172.8,66.5,38.5,38.48,-90,19.73,65,-45300,-45320,0,38.5,38.5
2018-12-09 11:16:11.2145,172.8,66.5,38.5,38.48,-90,19.73,66,3760,3760,0,38.5,38.5
2018-12-09 11:16:11.4644,172.8,66.5,38.5,38.48,-89.9,19.73,1,717.7,-62.6,27.5,38.5,38.5
2018-12-09 11:16:11.7144,172.8,66.5,38.5,38.48,-89.9,19.72,2,717.6,-62.5,27.5,38.5,38.5
2018-12-09 11:16:11.9644,172.8,66.5,38.5,38.48,-90,19.73,65,-45290,-45310,0,38.5,38.5
2018-12-09 11:16:12.2144,172.8,66.5,38.5,38.48,-90,19.73,51,3.67,3.64,0,38.5,38.5
2018-12-09 11:16:12.4644,172.8,66.5,38.5,38.48,-90,19.73,63,50,50,0,38.5,38.5
2018-12-09 11:16:12.7144,172.8,66.5,38.5,38.48,-90,19.73,67,32.2,31.8,0,38.5,38.5
2018-12-09 11:16:12.9645,172.8,66.5,38.5,38.48,-89.9,19.75,52,3.67,3.64,0,38.5,38.5
2018-12-09 11:16:13.2145,172.8,66.5,38.5,38.48,-90,19.72,6,-45300,32.2,3.6,38.5,38.5
2018-12-09 11:16:13.4645,172.8,66.5,38.5,38.48,-90,19.73,7,-45320,31.8,3.7,38.5,38.5
2018-12-09 11:16:13.7145,172.8,66.5,38.5,38.48,-90,19.74,1,717.7,-62.6,27.5,38.5,38.5
2018-12-09 11:16:13.9645,172.8,66.4,38.5,38.43,-90,19.73,2,717.6,-62.5,27.5,38.5,38.5
2018-12-09 11:16:14.2145,172.8,66.4,38.5,38.43,-90,19.73,61,718.4,713.1,0,38.5,38.5
2018-12-09 11:16:14.4645,172.8,66.4,38.5,38.43,-90,19.73,62,425,425,0,38.5,38.5
2018-12-09 11:16:14.7144,172.8,66.4,38.5,38.43,-90,19.73,64,66.3,67,0,38.5,38.5
2018-12-09 11:16:14.9644,172.8,66.3,38.5,38.37,-90,19.72,3,717.7,-62.6,25.5,38.5,38.5
2018-12-09 11:16:15.2144,172.8,66.3,38.5,38.37,-90,19.73,4,717.6,-62.5,25.5,38.5,38.5
2018-12-09 11:16:15.4644,172.8,66.3,38.5,38.37,-90,19.73,65,-45290,-45310,0,38.5,38.5
2018-12-09 11:16:15.7144,172.8,66.3,38.5,38.37,-89.9,19.73,66,3760,3760,0,38.5,38.5
2018-12-09 11:16:15.9644,172.8,66.3,38.5,38.37,-90,19.74,1,717.7,-62.6,27.5,38.5,38.5
2018-12-09 11:16:16.2144,172.8,66.3,38.5,38.37,-90,19.83,2,717.6,-62.5,27.5,38.5,38.5
2018-12-09 11:16:16.4644,172.8,66.3,38.5,38.37,-90,19.73,65,-45310,-45320,0,38.5,38.5
2018-12-09 11:16:16.7144,172.8,66.3,38.5,38.37,-90,19.73,51,3.67,3.64,0,38.5,38.5
2018-12-09 11:16:16.9644,172.8,66.3,38.5,38.37,-89.9,19.73,63,50,50,0,38.5,38.5
2018-12-09 11:16:17.2145,172.8,66.3,38.5,38.37,-90,19.73,67,32.2,31.9,0,38.5,38.5
2018-12-09 11:16:17.4645,172.8,66.3,38.5,38.37,-90,19.73,52,3.67,3.64,0,38.5,38.5
2018-12-09 11:16:17.7145,172.8,66.3,38.5,38.37,-90,19.73,6,-45300,32.2,3.6,38.5,38.5
2018-12-09 11:16:17.9645,172.8,66.3,38.5,38.37,-90,19.73,7,-45310,31.8,3.7,38.5,38.5
2018-12-09 11:16:18.2145,172.8,66.3,38.5,38.37,-90,19.73,1,717.5,-62.6,27.5,38.5,38.5
2018-12-09 11:16:18.4645,172.8,66.3,38.5,38.37,-89.9,19.75,2,717.3,-62.5,27.5,38.5,38.5
2018-12-09 11:16:18.7144,172.8,66.3,38.5,38.37,-89.9,19.73,61,718.2,713,0,38.5,38.5
2018-12-09 11:16:18.9644,172.8,66.3,38.5,38.37,-90,19.73,62,425,425,0,38.5,38.5
2018-12-09 11:16:19.2144,172.8,66.3,38.5,38.37,-90,19.73,64,66.3,67,0,38.5,38.5
2018-12-09 11:16:19.4644,172.8,66.3,38.5,38.37,-90,19.73,3,717.5,-62.6,25.5,38.5,38.5
2018-12-09 11:16:19.7145,172.8,66.3,38.5,38.37,-90,19.73,4,717.3,-62.5,25.5,38.5,38.5
2018-12-09 11:16:19.9645,172.8,66.3,38.5,38.37,-90,19.73,65,-45310,-45320,0,38.5,38.5
2018-12-09 11:16:20.2145,172.8,66.3,38.5,38.37,-90,19.73,66,3760,3760,0,38.5,38.5
2018-12-09 11:16:20.4645,172.8,66.3,38.5,38.37,-90,19.73,1,717.5,-62.6,27.5,38.5,38.5
2018-12-09 11:16:20.7145,172.8,66.3,38.5,38.37,-90,19.75,2,717.3,-62.5,27.5,38.5,38.5
2018-12-09 11:16:20.9645,172.8,66.3,38.5,38.37,-90,19.72,65,-45300,-45310,0,38.5,38.5
2018-12-09 11:16:21.2145,172.8,66.3,38.5,38.37,-90,19.73,51,3.67,3.64,0,38.5,38.5
2018-12-09 11:16:21.4645,172.8,66.3,38.5,38.37,-90,19.68,63,50,50,0,38.5,38.5
2018-12-09 11:16:21.7145,172.8,66.3,38.5,38.37,-90,19.73,67,32.2,31.9,0,38.5,38.5
2018-12-09 11:16:21.9645,172.8,66.3,38.5,38.37,-90,19.76,52,3.67,3.64,0,38.5,38.5
2018-12-09 11:16:22.2145,172.8,66.3,38.5,38.37,-90,19.73,6,-45320,32.2,3.6,38.5,38.5
2018-12-09 11:16:22.4645,172.8,66.3,38.5,38.37,-90,19.74,7,-45320,31.9,3.7,38.5,38.5
2018-12-09 11:16:22.7145,172.8,66.3,38.5,38.37,-90,19.73,1,717.5,-62.6,27.5,38.5,38.5
2018-12-09 11:16:22.9645,172.8,66.3,38.5,38.37,-90,19.77,2,717.3,-62.5,27.5,38.5,38.5
2018-12-09 11:16:23.2145,172.8,66.3,38.5,38.37,-90,19.73,61,718.1,712.8,0,38.5,38.5
2018-12-09 11:16:23.4645,172.8,66.3,38.5,38.37,-90,19.72,62,425,425,0,38.5,38.5
2018-12-09 11:16:23.7145,172.8,66.3,38.5,38.37,-90,19.73,64,66.5,67.2,0,38.5,38.5
2018-12-09 11:16:23.9645,172.8,66.3,38.5,38.37,-90,19.73,3,717.4,-62.6,25.5,38.5,38.5
2018-12-09 11:16:24.2145,172.8,66.3,38.5,38.37,-89.9,19.73,4,717.1,-62.5,25.5,38.5,38.5
2018-12-09 11:16:24.4645,172.8,66.3,38.5,38.37,-90,19.73,65,-45310,-45310,0,38.5,38.5
2018-12-09 11:16:24.7145,172.8,66.2,38.5,38.31,-90,19.73,66,3760,3750,0,38.5,38.5
2018-12-09 11:16:24.9645,172.8,66.2,38.5,38.31,-90,19.63,1,717.4,-62.6,27.5,38.5,38.5
2018-12-09 11:16:25.2146,172.8,66.2,38.5,38.31,-90,19.72,2,717.1,-62.5,27.5,38.5,38.5
2018-12-09 11:16:25.4646,172.8,66.2,38.5,38.31,-90,19.74,65,-45320,-45320,0,38.5,38.5
2018-12-09 11:16:25.7146,172.8,66.2,38.5,38.31,-90,19.73,51,3.66,3.64,0,38.5,38.5
2018-12-09 11:16:25.9646,172.8,66.2,38.25,38.31,-90,19.74,63,50,50,0,38.5,38.5
2018-12-09 11:16:26.2147,172.8,66.2,38.25,38.31,-90,19.74,67,32.2,31.8,0,38.5,38.5
2018-12-09 11:16:26.4647,172.8,66.2,38.25,38.31,-90,19.7,52,3.67,3.64,0,38.5,38.5
2018-12-09 11:16:26.7147,172.8,66.1,38.25,38.25,-90,19.72,6,-45300,32.2,3.6,38.5,38.5
2018-12-09 11:16:26.9646,172.8,66.1,38.25,38.25,-90,19.72,7,-45310,31.9,3.7,38.5,38.5
2018-12-09 11:16:27.2146,172.8,66.1,38.25,38.25,-90,19.73,1,717.4,-62.6,27.5,38.5,38.5
2018-12-09 11:16:27.4646,172.8,66.1,38.25,38.25,-90,19.73,2,717.1,-62.5,27.5,38.5,38.5
2018-12-09 11:16:27.7145,172.8,66.1,38.25,38.25,-90,19.74,61,718,712.8,0,38.5,38.5
2018-12-09 11:16:27.9645,172.8,66.1,38.25,38.25,-90,19.72,62,425,425,0,38.5,38.5
2018-12-09 11:16:28.2146,172.8,66.1,38.25,38.25,-90,19.73,64,66.2,67,0,38.5,38.5
2018-12-09 11:16:28.4646,172.8,66.1,38.25,38.25,-90,19.72,3,717.4,-62.6,25.5,38.5,38.5
2018-12-09 11:16:28.7146,172.8,66.1,38.25,38.25,-90,19.73,4,717.1,-62.5,25.5,38.5,38.5
2018-12-09 11:16:28.9646,172.8,66.1,38.25,38.25,-90,19.73,65,-45310,-45320,0,38.5,38.5
2018-12-09 11:16:29.2146,172.8,66.1,38.25,38.25,-90,19.73,66,3760,3760,0,38.5,38.5
2018-12-09 11:16:29.4646,172.8,66.1,38.25,38.25,-90,19.72,1,717.4,-62.6,27.5,38.5,38.5
2018-12-09 11:16:29.7146,172.8,66.1,38.25,38.25,-89.9,19.72,2,717.1,-62.5,27.5,38.5,38.5
2018-12-09 11:16:29.9646,172.8,66,38.25,38.19,-90,19.74,65,-45290,-45310,0,38.5,38.5
2018-12-09 11:16:30.2146,172.8,66,38.25,38.19,-90,19.72,51,3.66,3.64,0,38.5,38.5
2018-12-09 11:16:30.4646,172.8,66,38.25,38.19,-90,19.73,63,50,50,0,38.5,38.5
2018-12-09 11:16:30.7146,172.8,66,38.25,38.19,-90,19.73,67,32.2,31.8,0,38.5,38.5
2018-12-09 11:16:30.9646,172.8,66,38.25,38.19,-90,19.73,52,3.67,3.64,0,38.5,38.5
2018-12-09 11:16:31.2146,172.8,66,38.25,38.19,-89.9,19.73,6,-45300,32.3,3.6,38,38.5
2018-12-09 11:16:31.4646,172.8,66,38.25,38.19,-90,19.73,7,-45330,31.9,3.7,38,38.5
2018-12-09 11:16:31.7146,172.8,66,38.25,38.19,-90,19.73,1,717,-62.6,27.5,38,38.5
2018-12-09 11:16:31.9646,172.8,66,38.25,38.19,-90,19.74,2,716.9,-62.7,27.5,38,38.5
2018-12-09 11:16:32.2146,172.8,66,38.25,38.19,-90,19.72,61,717.9,712.6,0,38,38.5
2018-12-09 11:16:32.4646,172.8,66,38.25,38.19,-89.9,19.73,62,425,425,0,38,38.5
2018-12-09 11:16:32.7146,172.8,66,38.25,38.19,-89.9,19.73,64,66.2,67,0,38,38.5
2018-12-09 11:16:32.9646,172.8,66,38.25,38.19,-90,19.73,3,717,-62.6,25.5,38,38.5
2018-12-09 11:16:33.2146,172.8,66,38.25,38.19,-90,19.73,4,716.9,-62.7,25.5,38,38.5
2018-12-09 11:16:33.4646,172.8,66,38.25,38.19,-90,19.73,65,-45290,-45320,0,38,38.5
2018-12-09 11:16:33.7146,172.8,66,38.25,38.19,-90,19.68,66,3760,3760,0,38,38.5
2018-12-09 11:16:33.9646,172.8,66,38.25,38.19,-90,19.7,1,717,-62.6,27.5,38,38.5
2018-12-09 11:16:34.2146,172.8,66,38.25,38.19,-90,19.73,2,716.9,-62.7,27.5,38,38.5
2018-12-09 11:16:34.4646,172.8,66,38.25,38.19,-90,19.74,65,-45300,-45330,0,38,38.5
2018-12-09 11:16:34.7146,172.8,66,38.25,38.19,-90,19.73,51,3.66,3.64,0,38,38.5
2018-12-09 11:16:34.9646,172.8,66,38.25,38.19,-90,19.73,63,50,50,0,38,38.5
2018-12-09 11:16:35.2146,172.8,66,38.25,38.19,-90,19.74,67,32.2,31.9,0,38,38.5
2018-12-09 11:16:35.4647,172.8,66,38.25,38.19,-89.9,19.72,52,3.66,3.64,0,38,38.5
2018-12-09 11:16:35.7147,172.8,66,38.25,38.19,-90,19.73,6,-45280,32.2,3.6,38,38.5
2018-12-09 11:16:35.9647,172.8,66,38.25,38.19,-90,19.73,7,-45320,31.9,3.7,38,38.5
2018-12-09 11:16:36.2147,172.8,66,38.25,38.19,-90,19.73,1,717,-62.6,27.5,38,38.5
2018-12-09 11:16:36.4647,172.8,66,38.25,38.19,-90,19.73,2,716.9,-62.7,27.5,38,38.5
2018-12-09 11:16:36.7146,172.8,66,38.25,38.19,-89.9,19.73,61,717.7,712.4,0,38,38.5
2018-12-09 11:16:36.9647,172.8,66,38.25,38.19,-90,19.73,62,425,425,0,38,38.5
2018-12-09 11:16:37.2147,172.8,66,38.25,38.19,-90,19.73,64,66.4,67.1,0,38,38.5
2018-12-09 11:16:37.4647,172.8,66,38.25,38.19,-90,19.7,3,717,-62.6,25.5,38,38.5
2018-12-09 11:16:37.7147,172.8,66,38.25,38.19,-90,19.74,4,716.9,-62.7,25.5,38,38.5
2018-12-09 11:16:37.9647,172.8,66,38.25,38.19,-89.9,19.72,65,-45290,-45330,0,38,38.5
2018-12-09 11:16:38.2147,172.8,66,38.25,38.19,-89.9,19.72,66,3760,3760,0,38,38.5
2018-12-09 11:16:38.4647,172.8,66,38,38.19,-90,19.74,1,717,-62.8,27.5,38,38.5
2018-12-09 11:16:38.7147,172.8,66,38,38.19,-90,19.73,2,716.7,-62.8,27.5,38,38.5
2018-12-09 11:16:38.9647,172.8,66,38,38.19,-90,19.73,65,-45290,-45330,0,38,38.5
2018-12-09 11:16:39.2147,172.8,66,38,38.19,-90,19.72,51,3.66,3.64,0,38,38.5
2018-12-09 11:16:39.4647,172.8,66,38,38.19,-90,19.71,63,50,50,0,38,38.5
2018-12-09 11:16:39.7147,172.8,66,38,38.19,-90,19.73,67,32.3,31.9,0,38,38.5
2018-12-09 11:16:39.9647,172.8,66,38,38.19,-90,19.73,52,3.66,3.64,0,38,38.5
2018-12-09 11:16:40.2147,172.8,66,38,38.19,-90,19.74,6,-45290,32.3,3.6,38,38.5
2018-12-09 11:16:40.4647,172.8,66,38,38.19,-90,19.72,7,-45330,31.9,3.7,38,38.5
2018-12-09 11:16:40.7147,172.8,65.9,38,38.14,-90,19.73,1,717,-62.8,27.5,38,38.5
2018-12-09 11:16:40.9647,172.8,65.9,38,38.14,-90,19.75,2,716.7,-62.8,27.5,38,38.5
2018-12-09 11:16:41.2147,172.8,65.9,38,38.14,-90,19.73,61,717.6,712.5,0,38,38.5
2018-12-09 11:16:41.4647,172.8,65.9,38,38.14,-90,19.73,62,425,425,0,38,38.5
2018-12-09 11:16:41.7147,172.8,65.9,38,38.14,-90,19.64,64,66.4,66.9,0,38,38.5
2018-12-09 11:16:41.9647,172.8,65.9,38,38.14,-90,19.73,3,717,-62.8,25.5,38,38.5
2018-12-09 11:16:42.2147,172.8,65.9,38,38.14,-90,19.74,4,716.7,-62.8,25.5,38,38.5
2018-12-09 11:16:42.4647,172.8,65.9,38,38.14,-90,19.74,65,-45290,-45320,0,38,38.5
2018-12-09 11:16:42.7147,172.8,65.9,38,38.14,-90,19.73,66,3760,3760,0,38,38.5
2018-12-09 11:16:42.9647,172.8,65.9,38,38.14,-90,19.73,1,717,-62.8,27.5,38,38.5
2018-12-09 11:16:43.2147,172.8,65.9,38,38.14,-90,19.73,2,716.7,-62.8,27.5,38,38.5
2018-12-09 11:16:43.4647,172.8,65.9,38,38.14,-89.9,19.72,65,-45430,-45190,0,38,38.5
2018-12-09 11:16:43.7147,172.8,65.8,38,38.08,-89.9,19.72,51,3.66,3.64,0,38,38.5
2018-12-09 11:16:43.9647,172.8,65.8,38,38.08,-90,19.73,63,50,50,0,38,38.5
2018-12-09 11:16:44.2147,172.8,65.8,38,38.08,-90,19.73,67,32.3,31.9,0,38,38.5
2018-12-09 11:16:44.4647,172.8,65.8,38,38.08,-90,19.73,52,3.66,3.64,0,38,38.5
2018-12-09 11:16:44.7147,172.8,65.8,38,38.08,-90,19.73,6,-45420,32.3,3.6,38,38.5
2018-12-09 11:16:44.9647,172.8,65.6,38,37.96,-90,19.73,7,-45190,31.9,3.7,38,38.5
2018-12-09 11:16:45.2147,172.8,65.6,38,37.96,-90,19.73,1,717,-62.8,27.5,38,38.5
2018-12-09 11:16:45.4647,172.8,65.6,38,37.96,-90,19.73,2,716.7,-62.8,27.5,38,38.5
2018-12-09 11:16:45.7147,172.8,65.6,38,37.96,-90,19.74,61,717.5,712.3,0,38,38
2018-12-09 11:16:45.9647,172.8,65.6,38,37.96,-90,19.73,62,425,425,0,38,38
2018-12-09 11:16:46.2147,172.8,65.6,38,37.96,-90,19.75,64,66.4,66.8,0,38,38
2018-12-09 11:16:46.4647,172.8,65.6,38,37.96,-90,19.73,3,716.7,-63,25.5,38,38
2018-12-09 11:16:46.7148,172.8,65.6,38,37.96,-90,19.73,4,716.4,-62.5,25.5,38,38
2018-12-09 11:16:46.9648,172.8,65.6,38,37.96,-90,19.73,65,-45430,-45190,0,38,38
2018-12-09 11:16:47.2148,172.8,65.6,38,37.96,-90,19.74,66,3760,3760,0,38,38
2018-12-09 11:16:47.4648,172.8,65.6,38,37.96,-90,19.73,1,716.7,-63,27.5,38,38
2018-12-09 11:16:47.7148,172.8,65.6,38,37.96,-90,19.73,2,716.4,-62.5,27.5,38,38
2018-12-09 11:16:47.9648,172.8,65.5,38,37.91,-89.9,19.73,65,-45350,-45260,0,38,38
2018-12-09 11:16:48.2148,172.8,65.5,38,37.91,-90,19.73,51,3.66,3.64,0,38,38
2018-12-09 11:16:48.4648,172.8,65.5,38,37.91,-90,19.72,63,50,50,0,38,38
2018-12-09 11:16:48.7148,172.8,65.5,38,37.91,-90,19.74,67,32.3,31.9,0,38,38
2018-12-09 11:16:48.9648,172.8,65.5,38,37.91,-90,19.73,52,3.66,3.64,0,38,38
2018-12-09 11:16:49.2148,172.8,65.5,38,37.91,-89.9,19.73,6,-45430,32.3,3.6,38,38
2018-12-09 11:16:49.4648,172.8,65.5,38,37.91,-89.9,19.72,7,-45180,31.9,3.7,38,38
2018-12-09 11:16:49.7148,172.8,65.5,38,37.91,-90,19.73,1,716.7,-63,27.5,38,38
2018-12-09 11:16:49.9648,172.8,65.5,38,37.91,-90,19.73,2,716.4,-62.5,27.5,38,38
2018-12-09 11:16:50.2148,172.8,65.5,38,37.91,-90,19.73,61,717.4,712,0,38,38
2018-12-09 11:16:50.4648,172.8,65.5,38,37.91,-90,19.83,62,425,425,0,38,38
2018-12-09 11:16:50.7148,172.8,65.5,38,37.91,-90,19.73,64,66.4,67,0,38,38
2018-12-09 11:16:50.9648,172.8,65.5,38,37.91,-90,19.74,3,716.7,-63,25.5,38,38
2018-12-09 11:16:51.2148,172.8,65.5,38,37.91,-90,19.72,4,716.4,-62.5,25.5,38,38
2018-12-09 11:16:51.4648,172.8,65.5,38,37.91,-90,19.73,65,-45430,-45180,0,38,38
2018-12-09 11:16:51.7148,172.8,65.5,38,37.91,-90,19.73,66,3760,3760,0,38,38
2018-12-09 11:16:51.9648,172.8,65.5,38,37.91,-89.9,19.69,1,716.7,-63,27.5,38,38
2018-12-09 11:16:52.2148,172.8,65.5,38,37.91,-89.9,19.72,2,716.4,-62.5,27.5,38,38
2018-12-09 11:16:52.4648,172.8,65.5,38,37.91,-89.9,19.73,65,-45300,-45320,0,38,38
2018-12-09 11:16:52.7148,172.8,65.5,38,37.91,-90,19.73,51,3.66,3.64,0,38,38
2018-12-09 11:16:52.9648,172.8,65.5,38,37.91,-90,19.73,63,50,50,0,38,38
2018-12-09 11:16:53.2148,172.8,65.5,38,37.91,-90,19.72,67,32.3,31.9,0,38,38
2018-12-09 11:16:53.4648,172.8,65.5,38,37.91,-89.9,19.73,52,3.66,3.64,0,38,38
2018-12-09 11:16:53.7148,172.8,65.5,38,37.91,-90,19.73,6,-45310,32.3,3.6,38,38
2018-12-09 11:16:53.9648,172.8,65.5,38,37.91,-90,19.66,7,-45310,31.9,3.7,38,38
2018-12-09 11:16:54.2148,172.8,65.5,38,37.91,-90,19.74,1,716.5,-63,27.5,38,38
2018-12-09 11:16:54.4648,172.8,65.5,38,37.91,-90,19.73,2,716.4,-62.7,27.5,38,38
2018-12-09 11:16:54.7148,172.8,65.5,38,37.91,-90,19.71,61,717.2,712,0,38,38
2018-12-09 11:16:54.9648,172.8,65.5,38,37.91,-90,19.73,62,425,425,0,38,38
2018-12-09 11:16:55.2148,172.8,65.5,38,37.91,-90,19.73,64,66.3,67,0,38,38
2018-12-09 11:16:55.4648,172.8,65.5,38,37.91,-90,19.72,3,716.5,-63,25.5,38,38
2018-12-09 11:16:55.7148,172.8,65.5,38,37.91,-90,19.74,4,716.4,-62.7,25.5,38,38
2018-12-09 11:16:55.9648,172.8,65.5,38,37.91,-90,19.74,65,-45300,-45310,0,38,38
2018-12-09 11:16:56.2148,172.8,65.5,38,37.91,-90,19.74,66,3760,3760,0,38,38
2018-12-09 11:16:56.4648,172.8,65.5,38,37.91,-90,19.69,1,716.5,-63,27.5,38,38
2018-12-09 11:16:56.7148,172.8,65.4,38,37.85,-90,19.73,2,716.4,-62.7,27.5,38,38
2018-12-09 11:16:56.9648,172.8,65.4,38,37.85,-90,19.73,65,-45310,-45310,0,38,38
2018-12-09 11:16:57.2149,172.8,65.4,38,37.85,-90,19.73,51,3.66,3.64,0,38,38
2018-12-09 11:16:57.4649,172.8,65.4,38,37.85,-89.9,19.73,63,50,50,0,38,38
2018-12-09 11:16:57.7149,172.8,65.4,38,37.85,-90,19.76,67,32.3,31.9,0,38,38
2018-12-09 11:16:57.9649,172.8,65.4,38,37.85,-90,19.71,52,3.66,3.64,0,38,38
2018-12-09 11:16:58.2149,172.8,65.4,38,37.85,-90,19.72,6,-45320,32.3,3.6,38,38
2018-12-09 11:16:58.4649,172.8,65.4,38,37.85,-90,19.74,7,-45320,31.9,3.7,38,38
2018-12-09 11:16:58.7149,172.8,65.4,38,37.85,-90,19.7,1,716.5,-63,27.5,38,38
2018-12-09 11:16:58.9649,172.8,65.4,38,37.85,-90,19.73,2,716.4,-62.7,27.5,38,38
2018-12-09 11:16:59.2149,172.8,65.4,38,37.85,-90,19.73,61,717.2,711.9,0,38,38
2018-12-09 11:16:59.4649,172.8,65.4,38,37.85,-90,19.74,62,425,425,0,38,38
2018-12-09 11:16:59.7149,172.8,65.3,38,37.79,-90,19.73,64,66.3,67,0,38,38
2018-12-09 11:16:59.9649,172.8,65.3,37.75,37.79,-90,19.73,3,716.4,-62.7,25.5,37.5,38
2018-12-09 11:17:00.2149,172.8,65.3,37.75,37.79,-90,19.73,4,716.1,-62.8,25.5,37.5,38
2018-12-09 11:17:00.4649,172.8,65.3,37.75,37.79,-90,19.71,65,-45300,-45310,0,37.5,38
2018-12-09 11:17:00.7149,172.8,65.3,37.75,37.79,-90,19.73,66,3760,3760,0,37.5,38
2018-12-09 11:17:00.9649,172.8,65.2,37.75,37.73,-90,19.73,1,716.4,-62.7,27.5,37.5,38
2018-12-09 11:17:01.2149,172.8,65.2,37.75,37.73,-90,19.73,2,716.1,-62.8,27.5,37.5,38
2018-12-09 11:17:01.4649,172.8,65.2,37.75,37.73,-90,19.73,65,-45300,-45310,0,37.5,38
2018-12-09 11:17:01.7149,172.8,65.2,37.75,37.73,-90,19.73,51,3.66,3.64,0,37.5,38
2018-12-09 11:17:01.9649,172.8,65.2,37.75,37.73,-90,19.58,63,50,50,0,37.5,38
2018-12-09 11:17:02.2149,172.8,65.2,37.75,37.73,-90,19.71,67,32.3,31.9,0,37.5,38
2018-12-09 11:17:02.4649,172.8,65.2,37.75,37.73,-90,19.74,52,3.66,3.64,0,37.5,38
2018-12-09 11:17:02.7149,172.8,65.2,37.75,37.73,-90,19.71,6,-45300,32.3,3.6,37.5,38
2018-12-09 11:17:02.9649,172.8,65.2,37.75,37.73,-90,19.73,7,-45320,31.9,3.7,37.5,38
2018-12-09 11:17:03.2149,172.8,65.2,37.75,37.73,-89.9,19.73,1,716.4,-62.7,27.5,37.5,38
2018-12-09 11:17:03.4649,172.8,65.2,37.75,37.73,-90,19.72,2,716.1,-62.8,27.5,37.5,38
2018-12-09 11:17:03.7149,172.8,65.2,37.75,37.73,-90,19.73,61,717,711.8,0,37.5,38
2018-12-09 11:17:03.9650,172.8,65.1,37.75,37.67,-90,19.74,62,425,425,0,37.5,38
2018-12-09 11:17:04.2150,172.8,65.1,37.75,37.67,-90,19.74,64,66.4,67.1,0,37.5,38
2018-12-09 11:17:04.4650,172.8,65.1,37.75,37.67,-90,19.71,3,716.4,-62.7,25.5,37.5,38
2018-12-09 11:17:04.7150,172.8,65.1,37.75,37.67,-90,19.73,4,716.1,-62.8,25.5,37.5,38
2018-12-09 11:17:04.9650,172.8,65.1,37.75,37.67,-90,19.71,65,-45290,-45310,0,37.5,38
2018-12-09 11:17:05.2150,172.8,65.1,37.75,37.67,-90,19.73,66,3760,3760,0,37.5,38
2018-12-09 11:17:05.4650,172.8,65.1,37.75,37.67,-90,19.72,1,716.4,-62.7,27.5,37.5,38
2018-12-09 11:17:05.7150,172.8,65.1,37.75,37.67,-90,19.73,2,716.1,-62.8,27.5,37.5,38
2018-12-09 11:17:05.9650,172.8,65.1,37.75,37.67,-90,19.73,65,-45290,-45320,0,37.5,38
2018-12-09 11:17:06.2150,172.8,65.1,37.75,37.67,-90,19.73,51,3.66,3.64,0,37.5,38
2018-12-09 11:17:06.4650,172.8,65.1,37.75,37.67,-90,19.64,63,50,50,0,37.5,38
2018-12-09 11:17:06.7150,172.8,65.1,37.75,37.67,-90,19.73,67,32.3,31.9,0,37.5,38
2018-12-09 11:17:06.9650,172.8,65.1,37.75,37.67,-90,19.73,52,3.66,3.64,0,37.5,38
2018-12-09 11:17:07.2150,172.8,65.1,37.75,37.67,-90,19.73,6,-45300,32.3,3.6,37.5,38
2018-12-09 11:17:07.4650,172.8,65.1,37.75,37.67,-89.9,19.73,7,-45320,31.9,3.7,37.5,38
2018-12-09 11:17:07.7150,172.8,65.1,37.75,37.67,-90,19.74,1,716.1,-62.7,27.5,37.5,38
2018-12-09 11:17:07.9650,172.8,65.1,37.75,37.67,-90,19.74,2,715.9,-62.8,27.5,37.5,38
2018-12-09 11:17:08.2150,172.8,65.1,37.75,37.67,-90,19.73,61,716.9,711.7,0,37.5,38
2018-12-09 11:17:08.4650,172.8,65.1,37.75,37.67,-89.9,19.76,62,425,425,0,37.5,38
2018-12-09 11:17:08.7149,172.8,65.1,37.75,37.67,-89.9,19.73,64,66.4,67.1,0,37.5,38
2018-12-09 11:17:08.9649,172.8,65.1,37.75,37.67,-89.9,19.73,3,716.1,-62.7,25.5,37.5,38
2018-12-09 11:17:09.2150,172.8,65.1,37.75,37.67,-90,19.74,4,715.9,-62.8,25.5,37.5,38
2018-12-09 11:17:09.4650,172.8,65.1,37.75,37.67,-90,19.74,65,-45290,-45330,0,37.5,38
2018-12-09 11:17:09.7150,172.8,65.1,37.75,37.67,-90,19.73,66,3770,3760,0,37.5,38
2018-12-09 11:17:09.9650,172.8,65.1,37.75,37.67,-90,19.7,1,716.1,-62.7,27.5,37.5,38
2018-12-09 11:17:10.2150,172.8,65.1,37.75,37.67,-90,19.73,2,715.9,-62.8,27.5,37.5,38
2018-12-09 11:17:10.4650,172.8,65.1,37.75,37.67,-90,19.72,65,-45290,-45330,0,37.5,38
2018-12-09 11:17:10.7150,172.8,65.1,37.75,37.67,-90,19.71,51,3.66,3.64,0,37.5,38
2018-12-09 11:17:10.9650,172.8,65.1,37.75,37.67,-90,19.73,63,50,50,0,37.5,38
2018-12-09 11:17:11.2150,172.8,65.1,37.75,37.67,-90,19.73,67,32.3,31.9,0,37.5,38
2018-12-09 11:17:11.4651,172.8,65.1,37.75,37.67,-89.9,19.71,52,3.66,3.64,0,37.5,38
2018-12-09 11:17:11.7151,172.8,65.1,37.75,37.67,-90,19.73,6,-45290,32.3,3.6,37.5,38
2018-12-09 11:17:11.9651,172.8,65.1,37.75,37.67,-90,19.72,7,-45330,31.9,3.7,37.5,38
2018-12-09 11:17:12.2151,172.8,65.1,37.75,37.67,-90,19.73,1,716.1,-62.7,27.5,37.5,38
2018-12-09 11:17:12.4651,172.8,65.1,37.75,37.67,-90,19.73,2,715.9,-62.8,27.5,37.5,38
2018-12-09 11:17:12.7151,172.8,65.1,37.75,37.67,-90,19.73,61,716.8,711.6,0,37.5,38
2018-12-09 11:17:12.9651,172.8,65.1,37.75,37.67,-90,19.73,62,425,425,0,37.5,38
2018-12-09 11:17:13.2151,172.8,65.1,37.75,37.67,-90,19.74,64,66.4,67.1,0,37.5,38
2018-12-09 11:17:13.4651,172.8,65.1,37.75,37.67,-90,19.73,3,716.1,-62.7,25.5,37.5,38
2018-12-09 11:17:13.7151,172.8,65,37.75,37.62,-90,19.73,4,715.9,-62.8,25.5,37.5,38
2018-12-09 11:17:13.9651,172.8,65,37.75,37.62,-90,19.71,65,-45280,-45330,0,37.5,38
