Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 11:17:14.2151,172.8,65,37.75,37.62,-89.9,19.73,66,3750,3750,0,37.5,38
2018-12-09 11:17:14.4651,172.8,65,37.75,37.62,-89.9,19.73,1,716.1,-62.7,27.5,37.5,38
2018-12-09 11:17:14.7151,172.8,65,37.5,37.62,-90,19.73,2,715.7,-62.8,27.5,37.5,37.5
2018-12-09 11:17:14.9651,172.8,65,37.5,37.62,-90,19.72,65,-45290,-45330,0,37.5,37.5
2018-12-09 11:17:15.2151,172.8,65,37.5,37.62,-90,19.64,51,3.66,3.64,0,37.5,37.5
2018-12-09 11:17:15.4651,172.8,65,37.5,37.62,-90,19.73,63,50,50,0,37.5,37.5
2018-12-09 11:17:15.7151,172.8,65,37.5,37.62,-90,19.72,67,32.3,31.9,0,37.5,37.5
2018-12-09 11:17:15.9651,172.8,65,37.5,37.62,-90,19.73,52,3.66,3.63,0,37.5,37.5
2018-12-09 11:17:16.2151,172.8,65,37.5,37.62,-90,19.72,6,-45280,32.3,3.6,37.5,37.5
2018-12-09 11:17:16.4651,172.8,65,37.5,37.62,-90,19.71,7,-45320,31.9,3.7,37.5,37.5
2018-12-09 11:17:16.7151,172.8,64.9,37.5,37.56,-90,19.73,1,716,-62.7,27.5,37.5,37.5
2018-12-09 11:17:16.9651,172.8,64.8,37.5,37.5,-89.9,19.74,2,715.7,-62.8,27.5,37.5,37.5
2018-12-09 11:17:17.2151,172.8,64.8,37.5,37.5,-89.9,19.73,61,716.7,711.5,0,37.5,37.5
2018-12-09 11:17:17.4651,172.8,64.8,37.5,37.5,-90,19.74,62,425,425,0,37.5,37.5
2018-12-09 11:17:17.7151,172.8,64.8,37.5,37.5,-90,19.84,64,66.4,67.2,0,37.5,37.5
2018-12-09 11:17:17.9651,172.8,64.8,37.5,37.5,-90,19.76,3,716,-62.7,25.5,37.5,37.5
2018-12-09 11:17:18.2151,172.8,64.8,37.5,37.5,-90,19.72,4,715.7,-62.8,25.5,37.5,37.5
2018-12-09 11:17:18.4651,172.8,64.8,37.5,37.5,-89.9,19.73,65,-45290,-45320,0,37.5,37.5
2018-12-09 11:17:18.7151,172.8,64.8,37.5,37.5,-90,19.73,66,3760,3760,0,37.5,37.5
2018-12-09 11:17:18.9651,172.8,64.8,37.5,37.5,-90,19.75,1,716,-62.7,27.5,37.5,37.5
2018-12-09 11:17:19.2151,172.8,64.8,37.5,37.5,-90,19.73,2,715.7,-62.8,27.5,37.5,37.5
2018-12-09 11:17:19.4651,172.8,64.8,37.5,37.5,-90,19.73,65,-45290,-45320,0,37.5,37.5
2018-12-09 11:17:19.7150,172.8,64.8,37.5,37.5,-90,19.73,51,3.66,3.64,0,37.5,37.5
2018-12-09 11:17:19.9650,172.8,64.8,37.5,37.5,-90,19.72,63,50,50,0,37.5,37.5
2018-12-09 11:17:20.2150,172.8,64.8,37.5,37.5,-90,19.73,67,32.3,31.9,0,37.5,37.5
2018-12-09 11:17:20.4650,172.8,64.8,37.5,37.5,-90,19.74,52,3.66,3.63,0,37.5,37.5
2018-12-09 11:17:20.7150,172.8,64.8,37.5,37.5,-90,19.74,6,-45290,32.3,3.6,37.5,37.5
2018-12-09 11:17:20.9651,172.8,64.7,37.5,37.44,-90,19.74,7,-45320,31.9,3.7,37.5,37.5
2018-12-09 11:17:21.2151,172.8,64.7,37.5,37.44,-90,19.73,1,716,-62.7,27.5,37.5,37.5
2018-12-09 11:17:21.4651,172.8,64.7,37.5,37.44,-90,19.73,2,715.7,-62.8,27.5,37.5,37.5
2018-12-09 11:17:21.7151,172.8,64.7,37.5,37.44,-90,19.73,61,716.6,711.3,0,37.5,37.5
2018-12-09 11:17:21.9651,172.8,64.7,37.5,37.44,-90,19.73,62,425,425,0,37.5,37.5
2018-12-09 11:17:22.2152,172.8,64.7,37.5,37.44,-90,19.8,64,66.4,67.2,0,37.5,37.5
2018-12-09 11:17:22.4651,172.8,64.7,37.5,37.44,-90,19.71,3,715.7,-63,25.5,37.5,37.5
2018-12-09 11:17:22.7151,172.8,64.7,37.5,37.44,-90,19.73,4,715.5,-62.8,25.5,37.5,37.5
2018-12-09 11:17:22.9651,172.8,64.7,37.5,37.44,-90,19.74,65,-45290,-45310,0,37.5,37.5
2018-12-09 11:17:23.2152,172.8,64.7,37.5,37.44,-90,19.73,66,3760,3750,0,37.5,37.5
2018-12-09 11:17:23.4652,172.8,64.7,37.5,37.44,-90,19.74,1,715.7,-63,27.5,37.5,37.5
2018-12-09 11:17:23.7152,172.8,64.7,37.5,37.44,-90,19.73,2,715.5,-62.8,27.5,37.5,37.5
2018-12-09 11:17:23.9652,172.8,64.7,37.5,37.44,-90,19.73,65,-45300,-45320,0,37.5,37.5
2018-12-09 11:17:24.2152,172.8,64.7,37.5,37.44,-89.9,19.74,51,3.66,3.63,0,37.5,37.5
2018-12-09 11:17:24.4652,172.8,64.7,37.5,37.44,-90,19.73,63,50,50,0,37.5,37.5
2018-12-09 11:17:24.7152,172.8,64.7,37.5,37.44,-90,19.7,67,32.3,31.9,0,37.5,37.5
2018-12-09 11:17:24.9652,172.8,64.7,37.5,37.44,-90,19.73,52,3.66,3.64,0,37.5,37.5
2018-12-09 11:17:25.2152,172.8,64.7,37.5,37.44,-90,19.73,6,-45300,32.3,3.6,37.5,37.5
2018-12-09 11:17:25.4652,172.8,64.7,37.5,37.44,-89.9,19.73,7,-45310,31.9,3.7,37.5,37.5
2018-12-09 11:17:25.7152,172.8,64.7,37.5,37.44,-90,19.73,1,715.7,-63,27.5,37.5,37.5
2018-12-09 11:17:25.9652,172.8,64.7,37.5,37.44,-90,19.73,2,715.5,-62.8,27.5,37.5,37.5
2018-12-09 11:17:26.2152,172.8,64.7,37.5,37.44,-90,19.74,61,716.4,711.3,0,37.5,37.5
2018-12-09 11:17:26.4652,172.8,64.7,37.5,37.44,-90,19.73,62,425,425,0,37.5,37.5
2018-12-09 11:17:26.7152,172.8,64.7,37.5,37.44,-90,19.7,64,66.4,67.1,0,37.5,37.5
2018-12-09 11:17:26.9652,172.8,64.7,37.5,37.44,-89.9,19.72,3,715.7,-63,25.5,37.5,37.5
2018-12-09 11:17:27.2152,172.8,64.7,37.5,37.44,-89.9,19.74,4,715.5,-62.8,25.5,37.5,37.5
2018-12-09 11:17:27.4652,172.8,64.7,37.5,37.44,-90,19.73,65,-45310,-45320,0,37.5,37.5
2018-12-09 11:17:27.7153,172.8,64.7,37.5,37.44,-90,19.73,66,3760,3750,0,37.5,37.5
2018-12-09 11:17:27.9653,172.8,64.7,37.5,37.44,-89.9,19.73,1,715.7,-63,27.5,37.5,37.5
2018-12-09 11:17:28.2153,172.8,64.7,37.5,37.44,-90,19.73,2,715.5,-62.8,27.5,37.5,37.5
2018-12-09 11:17:28.4653,172.8,64.7,37.5,37.44,-90,19.73,65,-45300,-45310,0,37.5,37.5
2018-12-09 11:17:28.7153,172.8,64.7,37.5,37.44,-90,19.72,51,3.66,3.63,0,37.5,37.5
2018-12-09 11:17:28.9653,172.8,64.7,37.5,37.44,-90,19.73,63,50,50,0,37.5,37.5
2018-12-09 11:17:29.2152,172.8,64.7,37.5,37.44,-90,19.71,67,32.3,31.9,0,37.5,37.5
2018-12-09 11:17:29.4652,172.8,64.7,37.5,37.44,-90,19.73,52,3.66,3.63,0,37.5,37.5
2018-12-09 11:17:29.7153,172.8,64.6,37.5,37.38,-90,19.73,6,-45310,32.3,3.6,37.5,37.5
2018-12-09 11:17:29.9653,172.8,64.6,37.5,37.38,-90,19.73,7,-45320,31.9,3.7,37.5,37.5
2018-12-09 11:17:30.2153,172.8,64.6,37.5,37.38,-90,19.73,1,715.5,-63,27.5,37.5,37.5
2018-12-09 11:17:30.4653,172.8,64.6,37.5,37.38,-90,19.71,2,715.4,-62.8,27.5,37.5,37.5
2018-12-09 11:17:30.7153,172.8,64.6,37.5,37.38,-90,19.73,61,716.2,711,0,37.5,37.5
2018-12-09 11:17:30.9653,172.8,64.6,37.5,37.38,-90,19.73,62,425,425,0,37.5,37.5
2018-12-09 11:17:31.2152,172.8,64.6,37.5,37.38,-90,19.72,64,66.3,67,0,37.5,37.5
2018-12-09 11:17:31.4652,172.8,64.6,37.5,37.38,-90,19.73,3,715.5,-63,25.5,37.5,37.5
2018-12-09 11:17:31.7153,172.8,64.6,37.5,37.38,-90,19.71,4,715.4,-62.8,25.5,37.5,37.5
2018-12-09 11:17:31.9653,172.8,64.5,37.5,37.33,-90,19.73,65,-45300,-45310,0,37.5,37.5
2018-12-09 11:17:32.2153,172.8,64.5,37.5,37.33,-89.9,19.73,66,3750,3750,0,37.5,37.5
2018-12-09 11:17:32.4653,172.8,64.5,37.5,37.33,-90,19.73,1,715.5,-63,27.5,37.5,37.5
2018-12-09 11:17:32.7153,172.8,64.4,37.5,37.27,-90,19.73,2,715.4,-62.8,27.5,37.5,37.5
2018-12-09 11:17:32.9653,172.8,64.4,37.5,37.27,-90,19.73,65,-45310,-45320,0,37.5,37.5
2018-12-09 11:17:33.2153,172.8,64.4,37.5,37.27,-90,19.74,51,3.65,3.63,0,37.5,37.5
2018-12-09 11:17:33.4653,172.8,64.4,37.5,37.27,-90,19.74,63,50,50,0,37.5,37.5
2018-12-09 11:17:33.7153,172.8,64.4,37.5,37.27,-89.9,19.73,67,32.3,31.9,0,37.5,37.5
2018-12-09 11:17:33.9653,172.8,64.4,37.5,37.27,-90,19.73,52,3.66,3.63,0,37.5,37.5
2018-12-09 11:17:34.2154,172.8,64.4,37.5,37.27,-90,19.73,6,-45310,32.3,3.6,37.5,37.5
2018-12-09 11:17:34.4654,172.8,64.4,37.5,37.27,-90,19.73,7,-45320,31.9,3.7,37.5,37.5
2018-12-09 11:17:34.7154,172.8,64.4,37.5,37.27,-90,19.73,1,715.5,-63,27.5,37.5,37.5
2018-12-09 11:17:34.9653,172.8,64.4,37.25,37.27,-89.9,19.72,2,715.4,-62.8,27.5,37.5,37.5
2018-12-09 11:17:35.2153,172.8,64.4,37.25,37.27,-90,19.73,61,716.2,710.9,0,37.5,37.5
2018-12-09 11:17:35.4653,172.8,64.4,37.25,37.27,-90,19.73,62,425,425,0,37.5,37.5
2018-12-09 11:17:35.7153,172.8,64.4,37.25,37.27,-90,19.73,64,66.5,67.2,0,37.5,37.5
2018-12-09 11:17:35.9653,172.8,64.4,37.25,37.27,-90,19.73,3,715.5,-63,25.5,37.5,37.5
2018-12-09 11:17:36.2153,172.8,64.4,37.25,37.27,-90,19.73,4,715.4,-62.8,25.5,37,37.5
2018-12-09 11:17:36.4653,172.8,64.4,37.25,37.27,-90,19.73,65,-45310,-45320,0,37,37.5
2018-12-09 11:17:36.7153,172.8,64.4,37.25,37.27,-90,19.73,66,3760,3760,0,37,37.5
2018-12-09 11:17:36.9652,172.8,64.3,37.25,37.21,-90,19.73,1,715.5,-63,27.5,37,37.5
2018-12-09 11:17:37.2152,172.8,64.3,37.25,37.21,-90,19.8,2,715.1,-62.8,27.5,37,37.5
2018-12-09 11:17:37.4652,172.8,64.3,37.25,37.21,-90,19.73,65,-45290,-45310,0,37,37.5
2018-12-09 11:17:37.7152,172.8,64.3,37.25,37.21,-90,19.73,51,3.65,3.63,0,37,37.5
2018-12-09 11:17:37.9652,172.8,64.3,37.25,37.21,-90,19.73,63,50,50,0,37,37.5
2018-12-09 11:17:38.2153,172.8,64.3,37.25,37.21,-90,19.73,67,32.3,31.9,0,37,37.5
2018-12-09 11:17:38.4653,172.8,64.3,37.25,37.21,-90,19.73,52,3.66,3.63,0,37,37.5
2018-12-09 11:17:38.7153,172.8,64.3,37.25,37.21,-90,19.73,6,-45300,32.3,3.6,37,37.5
2018-12-09 11:17:38.9653,172.8,64.3,37.25,37.21,-90,19.73,7,-45330,31.9,3.7,37,37.5
2018-12-09 11:17:39.2153,172.8,64.3,37.25,37.21,-89.9,19.73,1,715.5,-63,27.5,37,37.5
2018-12-09 11:17:39.4653,172.8,64.3,37.25,37.21,-90,19.72,2,715.1,-62.8,27.5,37,37.5
2018-12-09 11:17:39.7153,172.8,64.3,37.25,37.21,-90,19.72,61,716.1,710.8,0,37,37.5
2018-12-09 11:17:39.9653,172.8,64.3,37.25,37.21,-90,19.72,62,425,425,0,37,37.5
2018-12-09 11:17:40.2154,172.8,64.3,37.25,37.21,-90,19.73,64,66.4,67.2,0,37,37.5
2018-12-09 11:17:40.4654,172.8,64.3,37.25,37.21,-89.9,19.73,3,715.5,-63,25.5,37,37.5
2018-12-09 11:17:40.7154,172.8,64.3,37.25,37.21,-89.9,19.74,4,715.1,-62.8,25.5,37,37.5
2018-12-09 11:17:40.9654,172.8,64.3,37.25,37.21,-90,19.72,65,-45290,-45320,0,37,37.5
2018-12-09 11:17:41.2154,172.8,64.3,37.25,37.21,-90,19.7,66,3760,3760,0,37,37.5
2018-12-09 11:17:41.4653,172.8,64.3,37.25,37.21,-90,19.73,1,715.5,-63,27.5,37,37.5
2018-12-09 11:17:41.7153,172.8,64.3,37.25,37.21,-90,19.67,2,715.1,-62.8,27.5,37,37.5
2018-12-09 11:17:41.9653,172.8,64.3,37.25,37.21,-90,19.75,65,-45300,-45340,0,37,37.5
2018-12-09 11:17:42.2154,172.8,64.3,37.25,37.21,-90,19.75,51,3.65,3.63,0,37,37.5
2018-12-09 11:17:42.4654,172.8,64.3,37.25,37.21,-90,19.7,63,50,50,0,37,37.5
2018-12-09 11:17:42.7154,172.8,64.3,37.25,37.21,-90,19.73,67,32.3,31.9,0,37,37.5
2018-12-09 11:17:42.9654,172.8,64.3,37.25,37.21,-90,19.73,52,3.66,3.63,0,37,37.5
2018-12-09 11:17:43.2154,172.8,64.3,37.25,37.21,-90,19.73,6,-45280,32.3,3.6,37,37.5
2018-12-09 11:17:43.4655,172.8,64.3,37.25,37.21,-90,19.74,7,-45330,31.9,3.7,37,37.5
2018-12-09 11:17:43.7155,172.8,64.3,37.25,37.21,-89.9,19.73,1,715.1,-63,27.5,37,37.5
2018-12-09 11:17:43.9654,172.8,64.3,37.25,37.21,-90,19.73,2,714.9,-62.8,27.5,37,37.5
2018-12-09 11:17:44.2153,172.8,64.3,37.25,37.21,-90,19.73,61,715.9,710.7,0,37,37.5
2018-12-09 11:17:44.4653,172.8,64.3,37.25,37.21,-90,19.74,62,425,425,0,37,37.5
2018-12-09 11:17:44.7152,172.8,64.3,37.25,37.21,-90,19.73,64,66.4,67.1,0,37,37.5
2018-12-09 11:17:44.9652,172.8,64.3,37.25,37.21,-90,19.73,3,715.1,-63,25.5,37,37.5
2018-12-09 11:17:45.2153,172.8,64.3,37.25,37.21,-90,19.73,4,714.9,-62.8,25.5,37,37.5
2018-12-09 11:17:45.4653,172.8,64.3,37.25,37.21,-90,19.73,65,-45290,-45330,0,37,37.5
2018-12-09 11:17:45.7153,172.8,64.2,37.25,37.15,-90,19.73,66,3760,3760,0,37,37.5
2018-12-09 11:17:45.9654,172.8,64.2,37.25,37.15,-89.9,19.73,1,715.1,-63,27.5,37,37.5
2018-12-09 11:17:46.2154,172.8,64.2,37.25,37.15,-89.9,19.72,2,714.9,-62.8,27.5,37,37.5
2018-12-09 11:17:46.4654,172.8,64.2,37.25,37.15,-90,19.72,65,-45290,-45330,0,37,37.5
2018-12-09 11:17:46.7155,172.8,64.2,37.25,37.15,-90,19.74,51,3.65,3.63,0,37,37.5
2018-12-09 11:17:46.9655,172.8,64.2,37.25,37.15,-90,19.65,63,50,50,0,37,37.5
2018-12-09 11:17:47.2155,172.8,64.2,37.25,37.15,-90,19.71,67,32.3,31.9,0,37,37.5
2018-12-09 11:17:47.4655,172.8,64.2,37.25,37.15,-89.9,19.73,52,3.66,3.63,0,37,37.5
2018-12-09 11:17:47.7155,172.8,64.2,37.25,37.15,-90,19.76,6,-45290,32.3,3.6,37,37.5
2018-12-09 11:17:47.9655,172.8,64.1,37.25,37.09,-90,19.73,7,-45330,31.9,3.7,37,37.5
2018-12-09 11:17:48.2155,172.8,64.1,37.25,37.09,-90,19.73,1,715.1,-63,27.5,37,37.5
2018-12-09 11:17:48.4655,172.8,64.1,37.25,37.09,-90,19.73,2,714.9,-62.8,27.5,37,37.5
2018-12-09 11:17:48.7156,172.8,64,37.25,37.04,-90,19.73,61,715.9,710.6,0,37,37.5
2018-12-09 11:17:48.9655,172.8,64,37.25,37.04,-90,19.73,62,425,425,0,37,37.5
2018-12-09 11:17:49.2155,172.8,64,37.25,37.04,-90,19.74,64,66.3,67,0,37,37.5
2018-12-09 11:17:49.4654,172.8,64,37.25,37.04,-90,19.73,3,715.1,-63,25.5,37,37.5
2018-12-09 11:17:49.7154,172.8,64,37,37.04,-90,19.73,4,714.9,-62.8,25.5,37,37.5
2018-12-09 11:17:49.9653,172.8,64,37,37.04,-90,19.72,65,-45280,-45330,0,37,37.5
2018-12-09 11:17:50.2153,172.8,64,37,37.04,-90,19.73,66,3760,3760,0,37,37.5
2018-12-09 11:17:50.4654,172.8,64,37,37.04,-90,19.73,1,715.1,-63,27.5,37,37.5
2018-12-09 11:17:50.7154,172.8,64,37,37.04,-90,19.74,2,714.9,-62.8,27.5,37,37.5
2018-12-09 11:17:50.9654,172.8,64,37,37.04,-90,19.74,65,-45290,-45330,0,37,37
2018-12-09 11:17:51.2154,172.8,64,37,37.04,-90,19.74,51,3.65,3.63,0,37,37
2018-12-09 11:17:51.4654,172.8,64,37,37.04,-90,19.73,63,50,50,0,37,37
2018-12-09 11:17:51.7154,172.8,64,37,37.04,-90,19.74,67,32.3,31.9,0,37,37
2018-12-09 11:17:51.9654,172.8,64,37,37.04,-89.9,19.73,52,3.66,3.63,0,37,37
2018-12-09 11:17:52.2154,172.8,64,37,37.04,-90,19.73,6,-45280,32.3,3.6,37,37
2018-12-09 11:17:52.4655,172.8,64,37,37.04,-90,19.73,7,-45320,31.9,3.7,37,37
2018-12-09 11:17:52.7155,172.8,64,37,37.04,-90,19.73,1,715,-63,27.5,37,37
2018-12-09 11:17:52.9655,172.8,64,37,37.04,-90,19.73,2,714.7,-62.8,27.5,37,37
2018-12-09 11:17:53.2156,172.8,64,37,37.04,-89.9,19.73,61,715.6,710.4,0,37,37
2018-12-09 11:17:53.4656,172.8,64,37,37.04,-90,19.73,62,425,425,0,37,37
2018-12-09 11:17:53.7157,172.8,64,37,37.04,-90,19.73,64,66.4,67.2,0,37,37
2018-12-09 11:17:53.9657,172.8,64,37,37.04,-90,19.73,3,715,-63,25.5,37,37
2018-12-09 11:17:54.2157,172.8,64,37,37.04,-90,19.74,4,714.7,-62.8,25.5,37,37
2018-12-09 11:17:54.4656,172.8,64,37,37.04,-90,19.75,65,-45290,-45320,0,37,37
2018-12-09 11:17:54.7155,172.8,64,37,37.04,-90,19.74,66,3760,3760,0,37,37
2018-12-09 11:17:54.9654,172.8,64,37,37.04,-90,19.72,1,715,-63,27.5,37,37
2018-12-09 11:17:55.2154,172.8,64,37,37.04,-90,19.73,2,714.7,-62.8,27.5,37,37
2018-12-09 11:17:55.4654,172.8,64,37,37.04,-90,19.74,65,-45280,-45310,0,37,37
2018-12-09 11:17:55.7154,172.8,64,37,37.04,-90,19.73,51,3.65,3.63,0,37,37
2018-12-09 11:17:55.9654,172.8,64,37,37.04,-89.9,19.73,63,50,50,0,37,37
2018-12-09 11:17:56.2154,172.8,64,37,37.04,-89.9,19.73,67,32.3,31.9,0,37,37
2018-12-09 11:17:56.4654,172.8,64,37,37.04,-90,19.71,52,3.66,3.63,0,37,37
2018-12-09 11:17:56.7154,172.8,64,37,37.04,-90,19.74,6,-45290,32.3,3.6,37,37
2018-12-09 11:17:56.9654,172.8,64,37,37.04,-90,19.72,7,-45320,31.9,3.7,37,37
2018-12-09 11:17:57.2154,172.8,64,37,37.04,-90,19.73,1,715,-63,27.5,37,37
2018-12-09 11:17:57.4654,172.8,64,37,37.04,-90,19.73,2,714.7,-62.8,27.5,37,37
2018-12-09 11:17:57.7154,172.8,64,37,37.04,-90,19.73,61,715.6,710.3,0,37,37
2018-12-09 11:17:57.9655,172.8,64,37,37.04,-90,19.74,62,425,425,0,37,37
2018-12-09 11:17:58.2155,172.8,64,37,37.04,-90,19.73,64,66.4,67.2,0,37,37
2018-12-09 11:17:58.4655,172.8,64,37,37.04,-90,19.73,3,714.7,-63,25.5,37,37
2018-12-09 11:17:58.7154,172.8,64,37,37.04,-89.9,19.71,4,714.6,-62.8,25.5,37,37
2018-12-09 11:17:58.9654,172.8,64,37,37.04,-90,19.73,65,-45290,-45310,0,37,37
2018-12-09 11:17:59.2154,172.8,64,37,37.04,-90,19.71,66,3770,3760,0,37,37
2018-12-09 11:17:59.4654,172.8,64,37,37.04,-90,19.72,1,714.7,-63,27.5,37,37
2018-12-09 11:17:59.7155,172.8,64,37,37.04,-90,19.73,2,714.6,-62.8,27.5,37,37
2018-12-09 11:17:59.9655,172.8,64,37,37.04,-90,19.73,65,-45300,-45320,0,37,37
2018-12-09 11:18:00.2155,172.8,64,37,37.04,-90,19.72,51,3.65,3.63,0,37,37
2018-12-09 11:18:00.4655,172.8,64,37,37.04,-90,19.68,63,50,50,0,37,37
2018-12-09 11:18:00.7155,172.8,64,37,37.04,-90,19.72,67,32.3,31.9,0,37,37
2018-12-09 11:18:00.9655,172.8,64,37,37.04,-90,19.73,52,3.65,3.63,0,37,37
2018-12-09 11:18:01.2155,172.8,64,37,37.04,-90,19.7,6,-45290,32.3,3.6,37,37
2018-12-09 11:18:01.4655,172.8,64,37,37.04,-90,19.73,7,-45310,31.9,3.7,37,37
2018-12-09 11:18:01.7155,172.8,63.9,37,36.98,-89.9,19.73,1,714.7,-63,27.5,37,37
2018-12-09 11:18:01.9656,172.8,63.9,37,36.98,-90,19.73,2,714.6,-62.8,27.5,37,37
2018-12-09 11:18:02.2156,172.8,63.9,37,36.98,-90,19.73,61,715.4,710.2,0,37,37
2018-12-09 11:18:02.4656,172.8,63.9,37,36.98,-90,19.74,62,425,425,0,37,37
2018-12-09 11:18:02.7156,172.8,63.9,37,36.98,-90,19.73,64,66.4,67.2,0,37,37
2018-12-09 11:18:02.9656,172.8,63.9,37,36.98,-90,19.74,3,714.7,-63,25.5,37,37
2018-12-09 11:18:03.2156,172.8,63.7,37,36.86,-90,19.77,4,714.6,-62.8,25.5,37,37
2018-12-09 11:18:03.4656,172.8,63.7,37,36.86,-90,19.73,65,-45300,-45310,0,37,37
2018-12-09 11:18:03.7156,172.8,63.7,37,36.86,-90,19.73,66,3760,3760,0,37,37
2018-12-09 11:18:03.9657,172.8,63.7,37,36.86,-90,19.74,1,714.7,-63,27.5,37,37
2018-12-09 11:18:04.2157,172.8,63.7,37,36.86,-90,19.73,2,714.6,-62.8,27.5,37,37
2018-12-09 11:18:04.4657,172.8,63.7,37,36.86,-89.9,19.73,65,-45300,-45310,0,37,37
2018-12-09 11:18:04.7156,172.8,63.6,37,36.81,-90,19.73,51,3.65,3.63,0,37,37
2018-12-09 11:18:04.9656,172.8,63.6,37,36.81,-90,19.73,63,50,50,0,37,37
2018-12-09 11:18:05.2155,172.8,63.6,37,36.81,-90,19.73,67,32.3,31.9,0,37,37
2018-12-09 11:18:05.4655,172.8,63.6,37,36.81,-90,19.72,52,3.65,3.63,0,37,37
2018-12-09 11:18:05.7155,172.8,63.6,37,36.81,-90,19.74,6,-45310,32.3,3.6,37,37
2018-12-09 11:18:05.9655,172.8,63.6,37,36.81,-90,19.73,7,-45310,31.9,3.7,37,37
2018-12-09 11:18:06.2155,172.8,63.6,37,36.81,-90,19.73,1,714.6,-63,27.5,37,37
2018-12-09 11:18:06.4656,172.8,63.6,37,36.81,-90,19.73,2,714.4,-62.8,27.5,37,37
2018-12-09 11:18:06.7156,172.8,63.6,37,36.81,-90,19.74,61,715.2,710.1,0,37,37
2018-12-09 11:18:06.9656,172.8,63.6,37,36.81,-89.9,19.74,62,425,425,0,37,37
2018-12-09 11:18:07.2156,172.8,63.6,37,36.81,-90,19.73,64,66.4,67.1,0,37,37
2018-12-09 11:18:07.4656,172.8,63.6,37,36.81,-89.9,19.73,3,714.6,-63,25.5,37,37
2018-12-09 11:18:07.7156,172.8,63.6,37,36.81,-90,19.73,4,714.4,-62.8,25.5,37,37
2018-12-09 11:18:07.9655,172.8,63.6,37,36.81,-90,19.67,65,-45310,-45310,0,37,37
2018-12-09 11:18:08.2155,172.8,63.6,37,36.81,-90,19.72,66,3750,3760,0,37,37
2018-12-09 11:18:08.4655,172.8,63.6,37,36.81,-90,19.7,1,714.6,-63,27.5,37,37
2018-12-09 11:18:08.7155,172.8,63.6,37,36.81,-90,19.74,2,714.4,-62.8,27.5,37,37
2018-12-09 11:18:08.9655,172.8,63.6,37,36.81,-90,19.73,65,-45310,-45320,0,37,37
2018-12-09 11:18:09.2156,172.8,63.6,37,36.81,-90,19.73,51,3.65,3.63,0,37,37
2018-12-09 11:18:09.4656,172.8,63.6,37,36.81,-90,19.73,63,50,50,0,37,37
2018-12-09 11:18:09.7156,172.8,63.6,37,36.81,-89.9,19.72,67,32.3,31.9,0,37,37
2018-12-09 11:18:09.9656,172.8,63.5,37,36.75,-90,19.73,52,3.65,3.63,0,37,37
2018-12-09 11:18:10.2156,172.8,63.5,37,36.75,-90,19.73,6,-45300,32.3,3.6,37,37
2018-12-09 11:18:10.4656,172.8,63.5,37,36.75,-90,19.73,7,-45320,31.9,3.7,37,37
2018-12-09 11:18:10.7156,172.8,63.5,37,36.75,-90,19.72,1,714.6,-63,27.5,37,37
2018-12-09 11:18:10.9656,172.8,63.5,36.75,36.75,-90,19.72,2,714.4,-62.8,27.5,37,37
2018-12-09 11:18:11.2156,172.8,63.5,36.75,36.75,-90,19.73,61,715.2,709.9,0,37,37
2018-12-09 11:18:11.4656,172.8,63.5,36.75,36.75,-90,19.73,62,425,425,0,37,37
2018-12-09 11:18:11.7156,172.8,63.5,36.75,36.75,-90.1,19.73,64,66.4,67.1,0,37,37
2018-12-09 11:18:11.9656,172.8,63.5,36.75,36.75,-90,19.73,3,714.6,-63,25.5,37,37
2018-12-09 11:18:12.2157,172.8,63.5,36.75,36.75,-90,19.73,4,714.4,-62.8,25.5,37,37
2018-12-09 11:18:12.4657,172.8,63.5,36.75,36.75,-90,19.7,65,-45300,-45310,0,37,37
2018-12-09 11:18:12.7157,172.8,63.5,36.75,36.75,-90,19.74,66,3750,3750,0,36.5,37
2018-12-09 11:18:12.9657,172.8,63.5,36.75,36.75,-90,19.76,1,714.3,-63,27.5,36.5,37
2018-12-09 11:18:13.2157,172.8,63.5,36.75,36.75,-90,19.74,2,714.2,-62.8,27.5,36.5,37
2018-12-09 11:18:13.4657,172.8,63.5,36.75,36.75,-90,19.73,65,-45300,-45320,0,36.5,37
2018-12-09 11:18:13.7157,172.8,63.5,36.75,36.75,-89.9,19.73,51,3.65,3.63,0,36.5,37
2018-12-09 11:18:13.9657,172.8,63.5,36.75,36.75,-90,19.75,63,50,50,0,36.5,37
2018-12-09 11:18:14.2157,172.8,63.5,36.75,36.75,-90,19.72,67,32.3,31.9,0,36.5,37
2018-12-09 11:18:14.4657,172.8,63.5,36.75,36.75,-90,19.73,52,3.65,3.63,0,36.5,37
2018-12-09 11:18:14.7157,172.8,63.5,36.75,36.75,-90,19.73,6,-45300,32.3,3.6,36.5,37
2018-12-09 11:18:14.9656,172.8,63.5,36.75,36.75,-90,19.73,7,-45310,31.9,3.7,36.5,37
2018-12-09 11:18:15.2157,172.8,63.5,36.75,36.75,-90,19.73,1,714.3,-63,27.5,36.5,37
2018-12-09 11:18:15.4657,172.8,63.5,36.75,36.75,-90,19.73,2,714.2,-62.8,27.5,36.5,37
2018-12-09 11:18:15.7157,172.8,63.5,36.75,36.75,-90,19.73,61,715,709.9,0,36.5,37
2018-12-09 11:18:15.9657,172.8,63.5,36.75,36.75,-90,19.71,62,425,425,0,36.5,37
2018-12-09 11:18:16.2157,172.8,63.5,36.75,36.75,-90,19.72,64,66.5,67.2,0,36.5,37
2018-12-09 11:18:16.4657,172.8,63.5,36.75,36.75,-90,19.73,3,714.3,-63,25.5,36.5,37
2018-12-09 11:18:16.7157,172.8,63.5,36.75,36.75,-89.9,19.73,4,714.2,-62.8,26,36.5,37
2018-12-09 11:18:16.9657,172.8,63.5,36.75,36.75,-90,19.74,65,-45290,-45320,0,36.5,37
2018-12-09 11:18:17.2157,172.8,63.5,36.75,36.75,-90,19.72,66,3750,3750,0,36.5,37
2018-12-09 11:18:17.4657,172.8,63.5,36.75,36.75,-90,19.7,1,714.3,-63,27.5,36.5,37
2018-12-09 11:18:17.7157,172.8,63.5,36.75,36.75,-90,19.72,2,714.2,-62.8,27.5,36.5,37
2018-12-09 11:18:17.9657,172.8,63.5,36.75,36.75,-90,19.72,65,-45290,-45320,0,36.5,37
2018-12-09 11:18:18.2157,172.8,63.5,36.75,36.75,-90,19.74,51,3.65,3.63,0,36.5,37
2018-12-09 11:18:18.4657,172.8,63.5,36.75,36.75,-90,19.71,63,50,50,0,36.5,37
2018-12-09 11:18:18.7157,172.8,63.4,36.75,36.69,-90,19.72,67,32.3,31.9,0,36.5,37
2018-12-09 11:18:18.9657,172.8,63.3,36.75,36.63,-89.9,19.73,52,3.65,3.63,0,36.5,37
2018-12-09 11:18:19.2157,172.8,63.3,36.75,36.63,-90,19.73,6,-45290,32.3,3.6,36.5,37
2018-12-09 11:18:19.4657,172.8,63.3,36.75,36.63,-89.9,19.73,7,-45330,31.9,3.7,36.5,37
2018-12-09 11:18:19.7157,172.8,63.3,36.75,36.63,-90,19.74,1,714.3,-63,27.5,36.5,37
2018-12-09 11:18:19.9657,172.8,63.3,36.75,36.63,-90,19.73,2,714,-62.8,27.5,36.5,37
2018-12-09 11:18:20.2157,172.8,63.3,36.75,36.63,-90,19.72,61,714.9,709.8,0,36.5,37
2018-12-09 11:18:20.4657,172.8,63.3,36.75,36.63,-90,19.73,62,425,425,0,36.5,37
2018-12-09 11:18:20.7157,172.8,63.3,36.75,36.63,-90,19.74,64,66.3,67.1,0,36.5,37
2018-12-09 11:18:20.9657,172.8,63.3,36.75,36.63,-90,19.73,3,714.1,-63,25.5,36.5,37
2018-12-09 11:18:21.2157,172.8,63.3,36.75,36.63,-90,19.73,4,714,-62.8,26,36.5,37
2018-12-09 11:18:21.4657,172.8,63.2,36.75,36.57,-90,19.73,65,-45280,-45320,0,36.5,37
2018-12-09 11:18:21.7157,172.8,63.2,36.75,36.57,-90,19.73,66,3750,3750,0,36.5,37
2018-12-09 11:18:21.9657,172.8,63.2,36.75,36.57,-89.9,19.66,1,714.1,-63,27.5,36.5,37
2018-12-09 11:18:22.2158,172.8,63.2,36.75,36.57,-90,19.74,2,714,-62.8,27.5,36.5,37
2018-12-09 11:18:22.4658,172.8,63.2,36.75,36.57,-90,19.71,65,-45290,-45340,0,36.5,37
2018-12-09 11:18:22.7157,172.8,63.2,36.75,36.57,-90,19.73,51,3.65,3.63,0,36.5,37
2018-12-09 11:18:22.9657,172.8,63.2,36.75,36.57,-90,19.73,63,50,50,0,36.5,37
2018-12-09 11:18:23.2157,172.8,63.2,36.75,36.57,-90,19.73,67,32.3,31.9,0,36.5,37
2018-12-09 11:18:23.4658,172.8,63.2,36.75,36.57,-90,19.72,52,3.65,3.63,0,36.5,37
2018-12-09 11:18:23.7158,172.8,63.2,36.75,36.57,-90,19.73,6,-45280,32.3,3.6,36.5,37
2018-12-09 11:18:23.9658,172.8,63.2,36.75,36.57,-90,19.73,7,-45320,31.9,3.6,36.5,37
2018-12-09 11:18:24.2158,172.8,63.2,36.75,36.57,-90,19.73,1,714.1,-63,27.5,36.5,37
2018-12-09 11:18:24.4658,172.8,63.2,36.5,36.57,-90,19.73,2,714,-62.8,27.5,36.5,37
2018-12-09 11:18:24.7158,172.8,63.2,36.5,36.57,-89.9,19.74,61,714.7,709.6,0,36.5,37
2018-12-09 11:18:24.9658,172.8,63.2,36.5,36.57,-90,19.73,62,425,425,0,36.5,37
2018-12-09 11:18:25.2158,172.8,63.2,36.5,36.57,-90,19.73,64,66.3,67.1,0,36.5,37
2018-12-09 11:18:25.4658,172.8,63.2,36.5,36.57,-90,19.73,3,714.1,-63,25.5,36.5,37
2018-12-09 11:18:25.7158,172.8,63.2,36.5,36.57,-90,19.72,4,714,-62.8,26,36.5,37
2018-12-09 11:18:25.9658,172.8,63.2,36.5,36.57,-90,19.73,65,-45290,-45330,0,36.5,37
2018-12-09 11:18:26.2158,172.8,63.2,36.5,36.57,-90,19.73,66,3750,3750,0,36.5,37
2018-12-09 11:18:26.4658,172.8,63.2,36.5,36.57,-90,19.75,1,714.1,-63,27.5,36.5,37
2018-12-09 11:18:26.7158,172.8,63.2,36.5,36.57,-90,19.71,2,714,-62.8,27.5,36.5,37
2018-12-09 11:18:26.9658,172.8,63.2,36.5,36.57,-90,19.71,65,-45280,-45320,0,36.5,37
2018-12-09 11:18:27.2158,172.8,63.2,36.5,36.57,-90,19.72,51,3.65,3.63,0,36.5,36.5
2018-12-09 11:18:27.4658,172.8,63.2,36.5,36.57,-89.9,19.73,63,50,50,0,36.5,36.5
2018-12-09 11:18:27.7158,172.8,63.2,36.5,36.57,-89.9,19.67,67,32.3,31.9,0,36.5,36.5
2018-12-09 11:18:27.9658,172.8,63.2,36.5,36.57,-90,19.73,52,3.65,3.63,0,36.5,36.5
2018-12-09 11:18:28.2158,172.8,63.2,36.5,36.57,-90,19.73,6,-45290,32.4,3.6,36.5,36.5
2018-12-09 11:18:28.4658,172.8,63.2,36.5,36.57,-90,19.73,7,-45320,31.9,3.6,36.5,36.5
2018-12-09 11:18:28.7159,172.8,63.2,36.5,36.57,-90,19.73,1,714,-63,27.5,36.5,36.5
2018-12-09 11:18:28.9659,172.8,63.2,36.5,36.57,-90,19.73,2,713.7,-63,27.5,36.5,36.5
2018-12-09 11:18:29.2159,172.8,63.2,36.5,36.57,-90,19.73,61,714.8,709.6,0,36.5,36.5
2018-12-09 11:18:29.4659,172.8,63.2,36.5,36.57,-90,19.73,62,425,425,0,36.5,36.5
2018-12-09 11:18:29.7159,172.8,63.2,36.5,36.57,-90,19.73,64,66.3,67,0,36.5,36.5
2018-12-09 11:18:29.9658,172.8,63.2,36.5,36.57,-90,19.72,3,714,-63,25.5,36.5,36.5
2018-12-09 11:18:30.2158,172.8,63.2,36.5,36.57,-89.9,19.73,4,713.7,-63,26,36.5,36.5
2018-12-09 11:18:30.4658,172.8,63.2,36.5,36.57,-89.9,19.73,65,-45290,-45310,0,36.5,36.5
2018-12-09 11:18:30.7158,172.8,63.2,36.5,36.57,-90,19.73,66,3760,3760,0,36.5,36.5
2018-12-09 11:18:30.9658,172.8,63.2,36.5,36.57,-90,19.74,1,714,-63,27.5,36.5,36.5
2018-12-09 11:18:31.2158,172.8,63.2,36.5,36.57,-90,19.73,2,713.7,-63,27.5,36.5,36.5
2018-12-09 11:18:31.4658,172.8,63.2,36.5,36.57,-90,19.73,65,-45300,-45320,0,36.5,36.5
2018-12-09 11:18:31.7158,172.8,63.2,36.5,36.57,-90,19.73,51,3.65,3.63,0,36.5,36.5
2018-12-09 11:18:31.9658,172.8,63.2,36.5,36.57,-90,19.73,63,50,50,0,36.5,36.5
2018-12-09 11:18:32.2158,172.8,63.2,36.5,36.57,-90,19.75,67,32.4,31.9,0,36.5,36.5
2018-12-09 11:18:32.4658,172.8,63.2,36.5,36.57,-90,19.73,52,3.65,3.63,0,36.5,36.5
2018-12-09 11:18:32.7158,172.8,63.2,36.5,36.57,-90,19.73,6,-45290,32.4,3.6,36.5,36.5
2018-12-09 11:18:32.9658,172.8,63.2,36.5,36.57,-90,19.71,7,-45310,31.9,3.6,36.5,36.5
2018-12-09 11:18:33.2158,172.8,63.2,36.5,36.57,-89.9,19.73,1,714,-63,27.5,36.5,36.5
2018-12-09 11:18:33.4658,172.8,63.2,36.5,36.57,-90,19.78,2,713.7,-63,27.5,36.5,36.5
2018-12-09 11:18:33.7158,172.8,63.2,36.5,36.57,-90,19.74,61,714.6,709.4,0,36.5,36.5
2018-12-09 11:18:33.9658,172.8,63.1,36.5,36.52,-90,19.73,62,425,425,0,36.5,36.5
2018-12-09 11:18:34.2158,172.8,63.1,36.5,36.52,-90,19.74,64,66.3,67,0,36.5,36.5
2018-12-09 11:18:34.4658,172.8,63.1,36.5,36.52,-90,19.73,3,713.7,-63,25.5,36.5,36.5
2018-12-09 11:18:34.7158,172.8,63,36.5,36.46,-90,19.71,4,713.5,-63,26,36.5,36.5
2018-12-09 11:18:34.9658,172.8,63,36.5,36.46,-90,19.73,65,-45300,-45320,0,36.5,36.5
2018-12-09 11:18:35.2158,172.8,63,36.5,36.46,-90,19.73,66,3760,3760,0,36.5,36.5
2018-12-09 11:18:35.4658,172.8,63,36.5,36.46,-90,19.73,1,713.7,-63,27.5,36.5,36.5
2018-12-09 11:18:35.7158,172.8,63,36.5,36.46,-90,19.72,2,713.5,-63,27.5,36.5,36.5
2018-12-09 11:18:35.9658,172.8,63,36.5,36.46,-89.9,19.73,65,-45300,-45310,0,36.5,36.5
2018-12-09 11:18:36.2159,172.8,63,36.5,36.46,-90,19.82,51,3.64,3.63,0,36.5,36.5
2018-12-09 11:18:36.4659,172.8,63,36.5,36.46,-90,19.71,63,50,50,0,36.5,36.5
2018-12-09 11:18:36.7159,172.8,63,36.5,36.46,-90,19.72,67,32.4,31.9,0,36.5,36.5
2018-12-09 11:18:36.9659,172.8,63,36.5,36.46,-90,19.73,52,3.65,3.63,0,36.5,36.5
2018-12-09 11:18:37.2159,172.8,63,36.5,36.46,-90,19.75,6,-45310,32.3,3.6,36.5,36.5
2018-12-09 11:18:37.4658,172.8,63,36.5,36.46,-90,19.73,7,-45320,31.9,3.6,36.5,36.5
2018-12-09 11:18:37.7158,172.8,63,36.5,36.46,-90,19.73,1,713.7,-63,27.5,36.5,36.5
2018-12-09 11:18:37.9658,172.8,63,36.5,36.46,-90,19.73,2,713.5,-63,27.5,36.5,36.5
2018-12-09 11:18:38.2159,172.8,63,36.5,36.46,-90,19.75,61,714.5,709.2,0,36.5,36.5
2018-12-09 11:18:38.4659,172.8,63,36.5,36.46,-90,19.72,62,425,425,0,36.5,36.5
2018-12-09 11:18:38.7159,172.8,63,36.5,36.46,-89.9,19.73,64,66.3,67,0,36.5,36.5
2018-12-09 11:18:38.9659,172.8,63,36.5,36.46,-90,19.73,3,713.7,-63,25.5,36.5,36.5
2018-12-09 11:18:39.2159,172.8,63,36.5,36.46,-90,19.73,4,713.5,-63,26,36.5,36.5
2018-12-09 11:18:39.4659,172.8,63,36.5,36.46,-90,19.73,65,-45300,-45310,0,36.5,36.5
2018-12-09 11:18:39.7160,172.8,63,36.5,36.46,-90,19.73,66,3760,3760,0,36.5,36.5
2018-12-09 11:18:39.9660,172.8,63,36.5,36.46,-90,19.72,1,713.7,-63,27.5,36.5,36.5
2018-12-09 11:18:40.2160,172.8,63,36.5,36.46,-90,19.71,2,713.5,-63,27.5,36.5,36.5
2018-12-09 11:18:40.4660,172.8,63,36.5,36.46,-90,19.73,65,-45300,-45310,0,36.5,36.5
2018-12-09 11:18:40.7160,172.8,63,36.5,36.46,-90,19.83,51,3.64,3.63,0,36.5,36.5
2018-12-09 11:18:40.9660,172.8,63,36.5,36.46,-90,19.73,63,50,50,0,36.5,36.5
2018-12-09 11:18:41.2160,172.8,63,36.5,36.46,-90,19.73,67,32.4,31.9,0,36.5,36.5
2018-12-09 11:18:41.4660,172.8,63,36.5,36.46,-90,19.73,52,3.65,3.63,0,36.5,36.5
2018-12-09 11:18:41.7160,172.8,63,36.5,36.46,-90,19.73,6,-45300,32.4,3.6,36.5,36.5
2018-12-09 11:18:41.9660,172.8,62.8,36.5,36.34,-90,19.77,7,-45310,31.9,3.6,36.5,36.5
2018-12-09 11:18:42.2160,172.8,62.8,36.5,36.34,-90,19.73,1,713.6,-63,27.5,36.5,36.5
2018-12-09 11:18:42.4660,172.8,62.8,36.5,36.34,-90,19.73,2,713.3,-63,27.5,36.5,36.5
2018-12-09 11:18:42.7160,172.8,62.8,36.5,36.34,-90,19.73,61,714.3,709.2,0,36.5,36.5
2018-12-09 11:18:42.9660,172.8,62.8,36.5,36.34,-90,19.73,62,425,425,0,36.5,36.5
2018-12-09 11:18:43.2160,172.8,62.8,36.5,36.34,-90,19.74,64,66.3,67,0,36.5,36.5
2018-12-09 11:18:43.4660,172.8,62.8,36.5,36.34,-90,19.73,3,713.6,-63,25.5,36.5,36.5
2018-12-09 11:18:43.7160,172.8,62.8,36.5,36.34,-90,19.73,4,713.3,-63,26,36.5,36.5
2018-12-09 11:18:43.9661,172.8,62.8,36.5,36.34,-90,19.73,65,-45300,-45310,0,36.5,36.5
2018-12-09 11:18:44.2161,172.8,62.8,36.5,36.34,-89.9,19.72,66,3750,3750,0,36.5,36.5
2018-12-09 11:18:44.4661,172.8,62.8,36.5,36.34,-90,19.73,1,713.6,-63,27.5,36.5,36.5
2018-12-09 11:18:44.7161,172.8,62.8,36.5,36.34,-90,19.73,2,713.3,-63,27.5,36.5,36.5
2018-12-09 11:18:44.9661,172.8,62.8,36.25,36.34,-90,19.73,65,-45300,-45310,0,36.5,36.5
2018-12-09 11:18:45.2161,172.8,62.8,36.25,36.34,-90,19.58,51,3.64,3.63,0,36.5,36.5
2018-12-09 11:18:45.4660,172.8,62.8,36.25,36.34,-90,19.75,63,50,50,0,36.5,36.5
2018-12-09 11:18:45.7160,172.8,62.8,36.25,36.34,-90,19.72,67,32.4,31.9,0,36.5,36.5
2018-12-09 11:18:45.9660,172.8,62.8,36.25,36.34,-90,19.73,52,3.65,3.62,0,36.5,36.5
2018-12-09 11:18:46.2160,172.8,62.8,36.25,36.34,-90,19.73,6,-45300,32.4,3.6,36.5,36.5
2018-12-09 11:18:46.4660,172.8,62.8,36.25,36.34,-90,19.72,7,-45310,31.9,3.6,36.5,36.5
2018-12-09 11:18:46.7160,172.8,62.8,36.25,36.34,-90,19.73,1,713.6,-63,27.5,36.5,36.5
2018-12-09 11:18:46.9660,172.8,62.8,36.25,36.34,-89.9,19.74,2,713.3,-63,27.5,36.5,36.5
2018-12-09 11:18:47.2160,172.8,62.8,36.25,36.34,-90,19.73,61,714.2,709,0,36.5,36.5
2018-12-09 11:18:47.4660,172.8,62.8,36.25,36.34,-90,19.74,62,425,425,0,36.5,36.5
2018-12-09 11:18:47.7160,172.8,62.8,36.25,36.34,-90,19.73,64,66.3,67,0,36.5,36.5
2018-12-09 11:18:47.9660,172.8,62.8,36.25,36.34,-90,19.73,3,713.6,-63,25.5,36.5,36.5
2018-12-09 11:18:48.2160,172.8,62.8,36.25,36.34,-89.9,19.73,4,713.3,-63,26,36.5,36.5
2018-12-09 11:18:48.4660,172.8,62.8,36.25,36.34,-90,19.73,65,-45300,-45320,0,36.5,36.5
2018-12-09 11:18:48.7160,172.8,62.8,36.25,36.34,-90,19.73,66,3760,3760,0,36.5,36.5
2018-12-09 11:18:48.9660,172.8,62.7,36.25,36.28,-90,19.73,1,713.3,-63,27.5,36,36.5
2018-12-09 11:18:49.2160,172.8,62.7,36.25,36.28,-90,19.73,2,713.2,-63,27.5,36,36.5
2018-12-09 11:18:49.4660,172.8,62.7,36.25,36.28,-90,19.73,65,-45290,-45320,0,36,36.5
2018-12-09 11:18:49.7160,172.8,62.7,36.25,36.28,-90,19.76,51,3.64,3.62,0,36,36.5
2018-12-09 11:18:49.9661,172.8,62.7,36.25,36.28,-90,19.75,63,50,50,0,36,36.5
2018-12-09 11:18:50.2160,172.8,62.7,36.25,36.28,-90,19.73,67,32.4,31.9,0,36,36.5
2018-12-09 11:18:50.4660,172.8,62.7,36.25,36.28,-90,19.74,52,3.65,3.62,0,36,36.5
2018-12-09 11:18:50.7159,172.8,62.5,36.25,36.17,-90,19.73,6,-45280,32.4,3.6,36,36.5
2018-12-09 11:18:50.9659,172.8,62.5,36.25,36.17,-89.9,19.73,7,-45320,31.9,3.6,36,36.5
2018-12-09 11:18:51.2159,172.8,62.5,36.25,36.17,-90,19.72,1,713.3,-63,27.5,36,36.5
2018-12-09 11:18:51.4660,172.8,62.5,36.25,36.17,-90,19.73,2,713.2,-63,27.5,36,36.5
2018-12-09 11:18:51.7160,172.8,62.5,36.25,36.17,-90,19.74,61,714.1,708.9,0,36,36.5
2018-12-09 11:18:51.9661,172.8,62.5,36.25,36.17,-90,19.74,62,425,425,0,36,36.5
2018-12-09 11:18:52.2161,172.8,62.5,36.25,36.17,-90,19.73,64,66.3,67,0,36,36.5
2018-12-09 11:18:52.4661,172.8,62.5,36.25,36.17,-90,19.73,3,713.3,-63,25.5,36,36.5
2018-12-09 11:18:52.7161,172.8,62.5,36.25,36.17,-90,19.74,4,713.2,-63,26,36,36.5
2018-12-09 11:18:52.9661,172.8,62.5,36.25,36.17,-90,19.72,65,-45290,-45320,0,36,36.5
2018-12-09 11:18:53.2161,172.8,62.5,36.25,36.17,-90,19.7,66,3770,3760,0,36,36.5
2018-12-09 11:18:53.4661,172.8,62.5,36.25,36.17,-90,19.73,1,713.3,-63,27.5,36,36.5
2018-12-09 11:18:53.7161,172.8,62.4,36.25,36.11,-89.9,19.71,2,713.2,-63,27.5,36,36.5
2018-12-09 11:18:53.9660,172.8,62.4,36.25,36.11,-89.9,19.73,65,-45290,-45320,0,36,36.5
2018-12-09 11:18:54.2160,172.8,62.4,36.25,36.11,-90,19.73,51,3.64,3.62,0,36,36.5
2018-12-09 11:18:54.4661,172.8,62.4,36.25,36.11,-90,19.73,63,50,50,0,36,36.5
2018-12-09 11:18:54.7161,172.8,62.4,36.25,36.11,-90,19.73,67,32.4,31.9,0,36,36.5
2018-12-09 11:18:54.9661,172.8,62.4,36.25,36.11,-90,19.73,52,3.65,3.62,0,36,36.5
2018-12-09 11:18:55.2161,172.8,62.4,36.25,36.11,-90,19.73,6,-45290,32.4,3.6,36,36.5
2018-12-09 11:18:55.4661,172.8,62.4,36.25,36.11,-90,19.73,7,-45330,31.9,3.6,36,36.5
2018-12-09 11:18:55.7162,172.8,62.4,36.25,36.11,-90,19.73,1,713.3,-63,27.5,36,36.5
2018-12-09 11:18:55.9662,172.8,62.4,36.25,36.11,-90,19.73,2,713.2,-63,27.5,36,36.5
2018-12-09 11:18:56.2163,172.8,62.4,36.25,36.11,-90,19.72,61,714,708.7,0,36,36.5
2018-12-09 11:18:56.4662,172.8,62.4,36.25,36.11,-90,19.88,62,425,425,0,36,36.5
2018-12-09 11:18:56.7162,172.8,62.4,36.25,36.11,-89.9,19.73,64,66.3,67,0,36,36.5
2018-12-09 11:18:56.9661,172.8,62.4,36.25,36.11,-89.9,19.72,3,713.2,-63,25.5,36,36.5
2018-12-09 11:18:57.2160,172.8,62.4,36.25,36.11,-90,19.73,4,713.1,-63,26,36,36.5
2018-12-09 11:18:57.4660,172.8,62.4,36.25,36.11,-90,19.73,65,-45290,-45330,0,36,36.5
2018-12-09 11:18:57.7161,172.8,62.4,36.25,36.11,-90,19.72,66,3770,3770,0,36,36.5
2018-12-09 11:18:57.9661,172.8,62.3,36.25,36.05,-90,19.74,1,713.2,-63,27.5,36,36.5
2018-12-09 11:18:58.2161,172.8,62.3,36.25,36.05,-90,19.73,2,713.1,-63,27.5,36,36.5
2018-12-09 11:18:58.4662,172.8,62.3,36.25,36.05,-90,19.74,65,-45280,-45330,0,36,36.5
2018-12-09 11:18:58.7162,172.8,62.3,36.25,36.05,-90,19.73,51,3.64,3.62,0,36,36.5
2018-12-09 11:18:58.9662,172.8,62.3,36.25,36.05,-90,19.73,63,50,50,0,36,36.5
2018-12-09 11:18:59.2162,172.8,62.3,36.25,36.05,-89.9,19.73,67,32.4,31.9,0,36,36.5
2018-12-09 11:18:59.4662,172.8,62.3,36.25,36.05,-90,19.7,52,3.65,3.62,0,36,36.5
2018-12-09 11:18:59.7162,172.8,62.3,36,36.05,-90,19.73,6,-45280,32.4,3.6,36,36.5
2018-12-09 11:18:59.9662,172.8,62.3,36,36.05,-90,19.74,7,-45330,31.9,3.6,36,36.5
2018-12-09 11:19:00.2162,172.8,62.3,36,36.05,-90,19.73,1,713.2,-63,27.5,36,36.5
2018-12-09 11:19:00.4662,172.8,62.3,36,36.05,-89.9,19.74,2,713.1,-63,27.5,36,36.5
2018-12-09 11:19:00.7162,172.8,62.3,36,36.05,-90,19.73,61,713.8,708.5,0,36,36.5
2018-12-09 11:19:00.9662,172.8,62.3,36,36.05,-90,19.67,62,425,425,0,36,36.5
2018-12-09 11:19:01.2162,172.8,62.3,36,36.05,-90,19.75,64,66.2,67,0,36,36.5
2018-12-09 11:19:01.4662,172.8,62.3,36,36.05,-90,19.72,3,713.2,-63,25.5,36,36.5
2018-12-09 11:19:01.7162,172.8,62.3,36,36.05,-90,19.72,4,713.1,-63,26,36,36.5
2018-12-09 11:19:01.9662,172.8,62.3,36,36.05,-89.9,19.73,65,-45280,-45310,0,36,36.5
2018-12-09 11:19:02.2162,172.8,62.3,36,36.05,-89.9,19.75,66,3770,3770,0,36,36.5
2018-12-09 11:19:02.4662,172.8,62.3,36,36.05,-90,19.73,1,713.2,-63,27.5,36,36.5
2018-12-09 11:19:02.7162,172.8,62.3,36,36.05,-90,19.73,2,713.1,-63,27.5,36,36.5
2018-12-09 11:19:02.9662,172.8,62.3,36,36.05,-90,19.74,65,-45290,-45320,0,36,36.5
2018-12-09 11:19:03.2162,172.8,62.3,36,36.05,-90,19.73,51,3.64,3.62,0,36,36.5
2018-12-09 11:19:03.4662,172.8,62.3,36,36.05,-89.9,19.73,63,50,50,0,36,36.5
2018-12-09 11:19:03.7162,172.8,62.3,36,36.05,-90,19.74,67,32.4,31.9,0,36,36
2018-12-09 11:19:03.9662,172.8,62.3,36,36.05,-90,19.74,52,3.64,3.62,0,36,36
2018-12-09 11:19:04.2162,172.8,62.3,36,36.05,-90,19.73,6,-45290,32.4,3.6,36,36
2018-12-09 11:19:04.4662,172.8,62.3,36,36.05,-90,19.75,7,-45320,31.9,3.6,36,36
2018-12-09 11:19:04.7162,172.8,62.3,36,36.05,-90,19.73,1,713,-63,27.5,36,36
2018-12-09 11:19:04.9662,172.8,62.2,36,36,-90,19.75,2,712.7,-63,27.5,36,36
2018-12-09 11:19:05.2162,172.8,62.2,36,36,-90,19.73,61,713.8,708.6,0,36,36
2018-12-09 11:19:05.4662,172.8,62.2,36,36,-90,19.72,62,425,425,0,36,36
2018-12-09 11:19:05.7162,172.8,62.2,36,36,-90,19.73,64,66.3,67,0,36,36
2018-12-09 11:19:05.9662,172.8,62.2,36,36,-90,19.73,3,713,-63,25.5,36,36
2018-12-09 11:19:06.2162,172.8,62.2,36,36,-90,19.74,4,712.7,-63,26,36,36
2018-12-09 11:19:06.4662,172.8,62.1,36,35.94,-90,19.74,65,-45300,-45320,0,36,36
2018-12-09 11:19:06.7162,172.8,62.1,36,35.94,-90,19.72,66,3780,3770,0,36,36
2018-12-09 11:19:06.9662,172.8,62.1,36,35.94,-90,19.72,1,713,-63,27.5,36,36
2018-12-09 11:19:07.2162,172.8,62.1,36,35.94,-90,19.73,2,712.7,-63,27.5,36,36
2018-12-09 11:19:07.4662,172.8,62.1,36,35.94,-90,19.73,65,-45290,-45310,0,36,36
2018-12-09 11:19:07.7162,172.8,62.1,36,35.94,-89.9,19.78,51,3.64,3.62,0,36,36
2018-12-09 11:19:07.9662,172.8,62.1,36,35.94,-90,19.73,63,50,50,0,36,36
2018-12-09 11:19:08.2162,172.8,62.1,36,35.94,-90,19.73,67,32.3,31.9,0,36,36
2018-12-09 11:19:08.4662,172.8,62.1,36,35.94,-90,19.74,52,3.64,3.62,0,36,36
2018-12-09 11:19:08.7162,172.8,62.1,36,35.94,-90,19.73,6,-45300,32.3,3.6,36,36
2018-12-09 11:19:08.9663,172.8,62.1,36,35.94,-90,19.73,7,-45320,31.9,3.6,36,36
2018-12-09 11:19:09.2163,172.8,62.1,36,35.94,-90,19.71,1,713,-63,27.5,36,36
2018-12-09 11:19:09.4663,172.8,62.1,36,35.94,-90,19.73,2,712.7,-63,27.5,36,36
2018-12-09 11:19:09.7163,172.8,62,36,35.88,-90,19.73,61,713.6,708.4,0,36,36
2018-12-09 11:19:09.9663,172.8,62,36,35.88,-90,19.73,62,425,425,0,36,36
2018-12-09 11:19:10.2163,172.8,62,36,35.88,-90,19.77,64,66.5,67.2,0,36,36
2018-12-09 11:19:10.4663,172.8,62,36,35.88,-90,19.72,3,713,-63,25.5,36,36
2018-12-09 11:19:10.7163,172.8,62,36,35.88,-90,19.73,4,712.7,-63,26,36,36
2018-12-09 11:19:10.9663,172.8,62,36,35.88,-90,19.74,65,-45300,-45310,0,36,36
2018-12-09 11:19:11.2163,172.8,62,36,35.88,-90,19.71,66,3770,3770,0,36,36
2018-12-09 11:19:11.4663,172.8,62,36,35.88,-89.9,19.73,1,712.8,-63,27.5,36,36
2018-12-09 11:19:11.7163,172.8,62,36,35.88,-89.9,19.73,2,712.7,-63,27.5,36,36
2018-12-09 11:19:11.9663,172.8,62,36,35.88,-90,19.74,65,-45310,-45320,0,36,36
2018-12-09 11:19:12.2163,172.8,62,36,35.88,-90,19.73,51,3.64,3.62,0,36,36
2018-12-09 11:19:12.4663,172.8,62,36,35.88,-90,19.73,63,50,50,0,36,36
2018-12-09 11:19:12.7163,172.8,62,36,35.88,-90,19.73,67,32.3,31.9,0,36,36
2018-12-09 11:19:12.9663,172.8,62,36,35.88,-90,19.73,52,3.64,3.62,0,36,36
2018-12-09 11:19:13.2163,172.8,62,36,35.88,-90,19.71,6,-45300,32.3,3.6,36,36
2018-12-09 11:19:13.4664,172.8,62,36,35.88,-90,19.72,7,-45310,31.9,3.6,36,36
2018-12-09 11:19:13.7164,172.8,62,36,35.88,-90,19.73,1,712.8,-63,27.5,36,36
2018-12-09 11:19:13.9664,172.8,62,36,35.88,-90,19.73,2,712.7,-63,27.5,36,36
2018-12-09 11:19:14.2163,172.8,62,36,35.88,-90,19.74,61,713.6,708.4,0,36,36
2018-12-09 11:19:14.4663,172.8,62,36,35.88,-89.9,19.73,62,425,425,0,36,36
2018-12-09 11:19:14.7163,172.8,62,36,35.88,-90,19.73,64,66.3,67,0,36,36
2018-12-09 11:19:14.9663,172.8,62,36,35.88,-90,19.73,3,712.8,-63,25.5,36,36
2018-12-09 11:19:15.2163,172.8,62,36,35.88,-90,19.73,4,712.7,-63,26,36,36
2018-12-09 11:19:15.4663,172.8,62,36,35.88,-90,19.73,65,-45310,-45320,0,36,36
2018-12-09 11:19:15.7163,172.8,62,36,35.88,-90,19.86,66,3770,3780,0,36,36
2018-12-09 11:19:15.9663,172.8,62,36,35.88,-90,19.74,1,712.8,-63,27.5,36,36
2018-12-09 11:19:16.2163,172.8,62,36,35.88,-90,19.74,2,712.7,-63,27.5,36,36
2018-12-09 11:19:16.4664,172.8,62,36,35.88,-90,19.75,65,-45300,-45310,0,36,36
2018-12-09 11:19:16.7164,172.8,62,36,35.88,-90,19.72,51,3.64,3.62,0,36,36
2018-12-09 11:19:16.9664,172.8,62,36,35.88,-90,19.73,63,50,50,0,36,36
2018-12-09 11:19:17.2164,172.8,62,36,35.88,-89.9,19.73,67,32.3,31.9,0,36,36
2018-12-09 11:19:17.4664,172.8,62,36,35.88,-90,19.73,52,3.64,3.62,0,36,36
2018-12-09 11:19:17.7164,172.8,62,36,35.88,-90,19.73,6,-45420,32.3,3.6,36,36
2018-12-09 11:19:17.9664,172.8,62,36,35.88,-90,19.73,7,-45180,31.9,3.6,36,36
2018-12-09 11:19:18.2164,172.8,62,36,35.88,-90,19.73,1,712.6,-63.2,27.5,36,36
2018-12-09 11:19:18.4664,172.8,62,36,35.88,-90,19.72,2,712.4,-63,27.5,36,36
2018-12-09 11:19:18.7164,172.8,62,36,35.88,-90,19.75,61,713.4,708.2,0,36,36
2018-12-09 11:19:18.9664,172.8,62,36,35.88,-90,19.73,62,425,425,0,36,36
2018-12-09 11:19:19.2164,172.8,62,36,35.88,-90,19.73,64,66.6,66.9,0,36,36
2018-12-09 11:19:19.4664,172.8,62,36,35.88,-90,19.73,3,712.6,-63.2,25.5,36,36
2018-12-09 11:19:19.7164,172.8,62,36,35.88,-90,19.72,4,712.4,-63,26,36,36
2018-12-09 11:19:19.9664,172.8,61.8,35.75,35.76,-89.9,19.74,65,-45440,-45180,0,36,36
2018-12-09 11:19:20.2164,172.8,61.8,35.75,35.76,-90,19.73,66,3780,3780,0,36,36
2018-12-09 11:19:20.4664,172.8,61.8,35.75,35.76,-90,19.8,1,712.6,-63.2,27.5,36,36
2018-12-09 11:19:20.7164,172.8,61.8,35.75,35.76,-90,19.71,2,712.4,-63,27.5,36,36
2018-12-09 11:19:20.9664,172.8,61.8,35.75,35.76,-90,19.78,65,-45340,-45290,0,36,36
2018-12-09 11:19:21.2164,172.8,61.8,35.75,35.76,-89.9,19.72,51,3.64,3.62,0,36,36
2018-12-09 11:19:21.4664,172.8,61.8,35.75,35.76,-90,19.73,63,50,50,0,36,36
2018-12-09 11:19:21.7164,172.8,61.8,35.75,35.76,-90,19.73,67,32.3,31.9,0,36,36
2018-12-09 11:19:21.9664,172.8,61.8,35.75,35.76,-90,19.72,52,3.64,3.62,0,36,36
2018-12-09 11:19:22.2164,172.8,61.8,35.75,35.76,-90,19.73,6,-45430,32.3,3.6,36,36
2018-12-09 11:19:22.4664,172.8,61.8,35.75,35.76,-90,19.73,7,-45180,31.9,3.6,36,36
2018-12-09 11:19:22.7164,172.8,61.7,35.75,35.71,-89.9,19.73,1,712.6,-63.2,27.5,36,36
2018-12-09 11:19:22.9664,172.8,61.7,35.75,35.71,-90,19.73,2,712.4,-63,27.5,36,36
2018-12-09 11:19:23.2164,172.8,61.7,35.75,35.71,-90,19.73,61,713.4,708.2,0,36,36
2018-12-09 11:19:23.4664,172.8,61.7,35.75,35.71,-90,19.73,62,425,425,0,36,36
2018-12-09 11:19:23.7164,172.8,61.7,35.75,35.71,-90,19.74,64,66.4,66.7,0,36,36
2018-12-09 11:19:23.9664,172.8,61.7,35.75,35.71,-90,19.73,3,712.6,-63.2,25.5,36,36
2018-12-09 11:19:24.2164,172.8,61.7,35.75,35.71,-90,19.73,4,712.4,-63,26,36,36
2018-12-09 11:19:24.4664,172.8,61.7,35.75,35.71,-90,19.73,65,-45290,-45320,0,36,36
2018-12-09 11:19:24.7165,172.8,61.7,35.75,35.71,-90,19.73,66,3780,3780,0,36,36
2018-12-09 11:19:24.9665,172.8,61.7,35.75,35.71,-90,19.73,1,712.6,-63.2,27.5,36,36
2018-12-09 11:19:25.2165,172.8,61.7,35.75,35.71,-90,19.68,2,712.2,-62.8,27.5,35.5,36
2018-12-09 11:19:25.4664,172.8,61.7,35.75,35.71,-90,19.73,65,-45290,-45320,0,35.5,36
2018-12-09 11:19:25.7164,172.8,61.6,35.75,35.65,-90,19.72,51,3.64,3.62,0,35.5,36
2018-12-09 11:19:25.9664,172.8,61.6,35.75,35.65,-90,19.73,63,50,50,0,35.5,36
2018-12-09 11:19:26.2164,172.8,61.6,35.75,35.65,-90,19.73,67,32.3,31.9,0,35.5,36
2018-12-09 11:19:26.4664,172.8,61.6,35.75,35.65,-90,19.69,52,3.64,3.62,0,35.5,36
2018-12-09 11:19:26.7164,172.8,61.6,35.75,35.65,-90,19.74,6,-45300,32.3,3.6,35.5,36
2018-12-09 11:19:26.9665,172.8,61.6,35.75,35.65,-89.9,19.73,7,-45320,31.9,3.6,35.5,36
2018-12-09 11:19:27.2165,172.8,61.6,35.75,35.65,-90,19.73,1,712.4,-63.2,27.5,35.5,36
2018-12-09 11:19:27.4665,172.8,61.6,35.75,35.65,-90,19.73,2,712.2,-62.8,27.5,35.5,36
2018-12-09 11:19:27.7165,172.8,61.6,35.75,35.65,-90,19.73,61,713.2,708,0,35.5,36
2018-12-09 11:19:27.9665,172.8,61.6,35.75,35.65,-90,19.73,62,425,425,0,35.5,36
2018-12-09 11:19:28.2165,172.8,61.6,35.75,35.65,-89.9,19.73,64,66.3,67.1,0,35.5,36
2018-12-09 11:19:28.4665,172.8,61.6,35.75,35.65,-90,19.74,3,712.4,-63.2,25.5,35.5,36
2018-12-09 11:19:28.7165,172.8,61.6,35.75,35.65,-90,19.73,4,712.2,-62.8,26,35.5,36
2018-12-09 11:19:28.9665,172.8,61.6,35.75,35.65,-90,19.64,65,-45290,-45330,0,35.5,36
2018-12-09 11:19:29.2165,172.8,61.6,35.75,35.65,-90,19.73,66,3780,3780,0,35.5,36
2018-12-09 11:19:29.4665,172.8,61.6,35.75,35.65,-90,19.73,1,712.4,-63.2,27.5,35.5,36
2018-12-09 11:19:29.7165,172.8,61.6,35.75,35.65,-89.9,19.73,2,712.2,-62.8,27.5,35.5,36
2018-12-09 11:19:29.9665,172.8,61.6,35.75,35.65,-90,19.71,65,-45290,-45330,0,35.5,36
2018-12-09 11:19:30.2165,172.8,61.5,35.75,35.59,-90,19.71,51,3.64,3.62,0,35.5,36
2018-12-09 11:19:30.4665,172.8,61.5,35.75,35.59,-90,19.72,63,50,50,0,35.5,36
2018-12-09 11:19:30.7165,172.8,61.5,35.75,35.59,-90,19.72,67,32.3,31.9,0,35.5,36
2018-12-09 11:19:30.9665,172.8,61.5,35.75,35.59,-89.9,19.73,52,3.64,3.62,0,35.5,36
2018-12-09 11:19:31.2165,172.8,61.5,35.75,35.59,-90,19.72,6,-45290,32.3,3.6,35.5,36
2018-12-09 11:19:31.4665,172.8,61.5,35.75,35.59,-90,19.73,7,-45340,31.9,3.6,35.5,36
2018-12-09 11:19:31.7165,172.8,61.5,35.75,35.59,-90,19.73,1,712.4,-63.2,27.5,35.5,36
2018-12-09 11:19:31.9665,172.8,61.5,35.75,35.59,-90,19.75,2,712.2,-62.8,27.5,35.5,36
2018-12-09 11:19:32.2165,172.8,61.5,35.75,35.59,-90,19.73,61,713,707.8,0,35.5,36
2018-12-09 11:19:32.4665,172.8,61.5,35.75,35.59,-90,19.73,62,425,425,0,35.5,36
2018-12-09 11:19:32.7165,172.8,61.5,35.75,35.59,-90,19.73,64,66.3,67,0,35.5,36
2018-12-09 11:19:32.9664,172.8,61.5,35.75,35.59,-90,19.73,3,712.3,-63.2,25.5,35.5,36
2018-12-09 11:19:33.2164,172.8,61.5,35.75,35.59,-90,19.73,4,712.1,-63,26,35.5,36
2018-12-09 11:19:33.4665,172.8,61.5,35.75,35.59,-90,19.69,65,-45280,-45330,0,35.5,36
2018-12-09 11:19:33.7165,172.8,61.5,35.75,35.59,-89.9,19.76,66,3790,3780,0,35.5,36
2018-12-09 11:19:33.9665,172.8,61.5,35.75,35.59,-90,19.74,1,712.3,-63.2,27.5,35.5,36
2018-12-09 11:19:34.2165,172.8,61.5,35.75,35.59,-90,19.72,2,712.1,-63,27.5,35.5,36
2018-12-09 11:19:34.4666,172.8,61.5,35.75,35.59,-90,19.73,65,-45290,-45340,0,35.5,36
2018-12-09 11:19:34.7166,172.8,61.5,35.5,35.59,-90,19.73,51,3.64,3.62,0,35.5,36
2018-12-09 11:19:34.9666,172.8,61.4,35.5,35.53,-89.9,19.74,63,50,50,0,35.5,36
2018-12-09 11:19:35.2167,172.8,61.4,35.5,35.53,-90,19.73,67,32.3,31.9,0,35.5,36
2018-12-09 11:19:35.4667,172.8,61.4,35.5,35.53,-90,19.72,52,3.64,3.62,0,35.5,36
2018-12-09 11:19:35.7167,172.8,61.4,35.5,35.53,-90,19.73,6,-45290,32.3,3.6,35.5,36
2018-12-09 11:19:35.9668,172.8,61.4,35.5,35.53,-90,19.73,7,-45320,31.9,3.6,35.5,36
2018-12-09 11:19:36.2168,172.8,61.4,35.5,35.53,-90,19.73,1,712.3,-63.2,27.5,35.5,36
2018-12-09 11:19:36.4668,172.8,61.4,35.5,35.53,-90,19.73,2,712.1,-63,27.5,35.5,36
2018-12-09 11:19:36.7167,172.8,61.4,35.5,35.53,-90,19.73,61,712.9,707.8,0,35.5,36
2018-12-09 11:19:36.9666,172.8,61.4,35.5,35.53,-90,19.73,62,425,425,0,35.5,36
2018-12-09 11:19:37.2166,172.8,61.4,35.5,35.53,-90,19.73,64,66.3,67,0,35.5,36
2018-12-09 11:19:37.4666,172.8,61.4,35.5,35.53,-90,19.72,3,712.3,-63.2,25.5,35.5,36
2018-12-09 11:19:37.7166,172.8,61.4,35.5,35.53,-89.9,19.72,4,712.1,-63,26,35.5,36
2018-12-09 11:19:37.9666,172.8,61.4,35.5,35.53,-90,19.72,65,-45290,-45330,0,35.5,36
2018-12-09 11:19:38.2166,172.8,61.4,35.5,35.53,-90,19.64,66,3790,3790,0,35.5,36
2018-12-09 11:19:38.4666,172.8,61.4,35.5,35.53,-90,19.75,1,712.3,-63.2,27.5,35.5,36
2018-12-09 11:19:38.7166,172.8,61.3,35.5,35.47,-90,19.74,2,712.1,-63,27.5,35.5,36
2018-12-09 11:19:38.9666,172.8,61.3,35.5,35.47,-90,19.74,65,-45280,-45310,0,35.5,36
2018-12-09 11:19:39.2166,172.8,61.3,35.5,35.47,-90,19.72,51,3.64,3.62,0,35.5,36
2018-12-09 11:19:39.4666,172.8,61.3,35.5,35.47,-90,19.72,63,50,50,0,35.5,36
2018-12-09 11:19:39.7166,172.8,61.3,35.5,35.47,-90,19.73,67,32.3,31.9,0,35.5,36
2018-12-09 11:19:39.9666,172.8,61.3,35.5,35.47,-90,19.73,52,3.64,3.62,0,35.5,35.5
2018-12-09 11:19:40.2166,172.8,61.3,35.5,35.47,-90,19.73,6,-45290,32.3,3.6,35.5,35.5
2018-12-09 11:19:40.4666,172.8,61.3,35.5,35.47,-90,19.73,7,-45320,31.9,3.6,35.5,35.5
