Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 11:19:40.7166,172.8,61.3,35.5,35.47,-90,19.72,1,712,-63.2,27.5,35.5,35.5
2018-12-09 11:19:40.9666,172.8,61.3,35.5,35.47,-90,19.75,2,711.8,-63,27.5,35.5,35.5
2018-12-09 11:19:41.2166,172.8,61.3,35.5,35.47,-90,19.73,61,712.8,707.7,0,35.5,35.5
2018-12-09 11:19:41.4666,172.8,61.3,35.5,35.47,-90,19.74,62,425,425,0,35.5,35.5
2018-12-09 11:19:41.7166,172.8,61.2,35.5,35.42,-89.9,19.72,64,66.2,66.9,0,35.5,35.5
2018-12-09 11:19:41.9666,172.8,61.2,35.5,35.42,-89.9,19.73,3,712,-63.2,25.5,35.5,35.5
2018-12-09 11:19:42.2166,172.8,61.2,35.5,35.42,-90,19.72,4,711.8,-63,26,35.5,35.5
2018-12-09 11:19:42.4666,172.8,61.2,35.5,35.42,-90,19.78,65,-45290,-45310,0,35.5,35.5
2018-12-09 11:19:42.7166,172.8,61.2,35.5,35.42,-90,19.73,66,3790,3780,0,35.5,35.5
2018-12-09 11:19:42.9666,172.8,61.2,35.5,35.42,-90,19.7,1,712,-63.2,27.5,35.5,35.5
2018-12-09 11:19:43.2166,172.8,61.2,35.5,35.42,-89.9,19.73,2,711.8,-63,27.5,35.5,35.5
2018-12-09 11:19:43.4666,172.8,61.2,35.5,35.42,-90,19.72,65,-45300,-45320,0,35.5,35.5
2018-12-09 11:19:43.7166,172.8,61.2,35.5,35.42,-90,19.72,51,3.64,3.62,0,35.5,35.5
2018-12-09 11:19:43.9666,172.8,61.2,35.5,35.42,-90,19.73,63,50,50,0,35.5,35.5
2018-12-09 11:19:44.2166,172.8,61.2,35.5,35.42,-90,19.73,67,32.3,31.9,0,35.5,35.5
2018-12-09 11:19:44.4666,172.8,61.2,35.5,35.42,-89.9,19.73,52,3.64,3.62,0,35.5,35.5
2018-12-09 11:19:44.7166,172.8,61.2,35.5,35.42,-90,19.73,6,-45300,32.3,3.6,35.5,35.5
2018-12-09 11:19:44.9666,172.8,61.2,35.5,35.42,-90,19.73,7,-45310,31.9,3.6,35.5,35.5
2018-12-09 11:19:45.2166,172.8,61.2,35.5,35.42,-90,19.73,1,712,-63.2,27.5,35.5,35.5
2018-12-09 11:19:45.4667,172.8,61.2,35.5,35.42,-90,19.73,2,711.8,-63,27.5,35.5,35.5
2018-12-09 11:19:45.7167,172.8,61.2,35.5,35.42,-90,19.73,61,712.6,707.5,0,35.5,35.5
2018-12-09 11:19:45.9667,172.8,61.2,35.5,35.42,-90,19.73,62,425,425,0,35.5,35.5
2018-12-09 11:19:46.2167,172.8,61.2,35.5,35.42,-90,19.73,64,66.4,67.1,0,35.5,35.5
2018-12-09 11:19:46.4667,172.8,61.2,35.5,35.42,-90,19.73,3,712,-63.2,25.5,35.5,35.5
2018-12-09 11:19:46.7167,172.8,61.2,35.5,35.42,-90,19.75,4,711.8,-63,26,35.5,35.5
2018-12-09 11:19:46.9667,172.8,61.2,35.5,35.42,-90,19.73,65,-45300,-45310,0,35.5,35.5
2018-12-09 11:19:47.2167,172.8,61.2,35.5,35.42,-90,19.73,66,3790,3790,0,35.5,35.5
2018-12-09 11:19:47.4667,172.8,61.2,35.5,35.42,-90,19.73,1,711.8,-63.2,27.5,35.5,35.5
2018-12-09 11:19:47.7167,172.8,61.2,35.5,35.42,-90,19.59,2,711.8,-63,27.5,35.5,35.5
2018-12-09 11:19:47.9667,172.8,61.2,35.5,35.42,-90,19.73,65,-45300,-45310,0,35.5,35.5
2018-12-09 11:19:48.2167,172.8,61.2,35.5,35.42,-90,19.74,51,3.64,3.62,0,35.5,35.5
2018-12-09 11:19:48.4667,172.8,61.2,35.5,35.42,-89.9,19.73,63,50,50,0,35.5,35.5
2018-12-09 11:19:48.7167,172.8,61.2,35.5,35.42,-89.9,19.73,67,32.3,31.9,0,35.5,35.5
2018-12-09 11:19:48.9667,172.8,61.2,35.5,35.42,-90,19.73,52,3.64,3.61,0,35.5,35.5
2018-12-09 11:19:49.2167,172.8,61.2,35.5,35.42,-90,19.74,6,-45310,32.3,3.6,35.5,35.5
2018-12-09 11:19:49.4667,172.8,61.2,35.5,35.42,-90,19.74,7,-45320,31.9,3.6,35.5,35.5
2018-12-09 11:19:49.7167,172.8,61.2,35.5,35.42,-90,19.73,1,711.8,-63.2,27.5,35.5,35.5
2018-12-09 11:19:49.9667,172.8,61.2,35.5,35.42,-89.9,19.73,2,711.8,-63,27.5,35.5,35.5
2018-12-09 11:19:50.2167,172.8,61.2,35.5,35.42,-90,19.72,61,712.6,707.4,0,35.5,35.5
2018-12-09 11:19:50.4667,172.8,61.2,35.5,35.42,-90,19.73,62,425,425,0,35.5,35.5
2018-12-09 11:19:50.7167,172.8,61.2,35.5,35.42,-90,19.73,64,66.4,67.1,0,35.5,35.5
2018-12-09 11:19:50.9667,172.8,61.1,35.5,35.36,-90,19.72,3,711.8,-63.2,25.5,35.5,35.5
2018-12-09 11:19:51.2167,172.8,61.1,35.5,35.36,-90,19.73,4,711.8,-63,26,35.5,35.5
2018-12-09 11:19:51.4667,172.8,61.1,35.5,35.36,-90,19.71,65,-45310,-45320,0,35.5,35.5
2018-12-09 11:19:51.7167,172.8,61.1,35.5,35.36,-90,19.76,66,3780,3780,0,35.5,35.5
2018-12-09 11:19:51.9667,172.8,61.1,35.5,35.36,-90,19.72,1,711.8,-63.2,27.5,35.5,35.5
2018-12-09 11:19:52.2167,172.8,61.1,35.5,35.36,-90,19.73,2,711.8,-63,27.5,35.5,35.5
2018-12-09 11:19:52.4667,172.8,61.1,35.5,35.36,-90,19.76,65,-45300,-45310,0,35.5,35.5
2018-12-09 11:19:52.7167,172.8,61.1,35.5,35.36,-90,19.73,51,3.64,3.62,0,35.5,35.5
2018-12-09 11:19:52.9667,172.8,61.1,35.5,35.36,-90,19.73,63,50,50,0,35.5,35.5
2018-12-09 11:19:53.2167,172.8,61.1,35.5,35.36,-90,19.73,67,32.3,31.9,0,35.5,35.5
2018-12-09 11:19:53.4667,172.8,61.1,35.5,35.36,-90,19.77,52,3.64,3.61,0,35.5,35.5
2018-12-09 11:19:53.7167,172.8,61.1,35.5,35.36,-90,19.72,6,-45310,32.3,3.6,35.5,35.5
2018-12-09 11:19:53.9667,172.8,61.1,35.5,35.36,-90,19.73,7,-45320,31.9,3.6,35.5,35.5
2018-12-09 11:19:54.2168,172.8,61.1,35.5,35.36,-90,19.73,1,711.7,-63.2,27.5,35.5,35.5
2018-12-09 11:19:54.4668,172.8,61.1,35.5,35.36,-90,19.74,2,711.5,-63,27.5,35.5,35.5
2018-12-09 11:19:54.7168,172.8,61,35.5,35.3,-90,19.73,61,712.5,707.3,0,35.5,35.5
2018-12-09 11:19:54.9668,172.8,61,35.25,35.3,-90,19.73,62,425,425,0,35.5,35.5
2018-12-09 11:19:55.2168,172.8,61,35.25,35.3,-90,19.74,64,66.3,67,0,35.5,35.5
2018-12-09 11:19:55.4668,172.8,61,35.25,35.3,-90,19.73,3,711.7,-63.2,25.5,35.5,35.5
2018-12-09 11:19:55.7168,172.8,61,35.25,35.3,-90,19.74,4,711.5,-63,26,35.5,35.5
2018-12-09 11:19:55.9668,172.8,61,35.25,35.3,-90,19.78,65,-45300,-45310,0,35.5,35.5
2018-12-09 11:19:56.2168,172.8,61,35.25,35.3,-90,19.73,66,3790,3790,0,35.5,35.5
2018-12-09 11:19:56.4668,172.8,61,35.25,35.3,-90,19.74,1,711.7,-63.2,27.5,35.5,35.5
2018-12-09 11:19:56.7168,172.8,61,35.25,35.3,-90,19.74,2,711.5,-63,27.5,35.5,35.5
2018-12-09 11:19:56.9668,172.8,61,35.25,35.3,-90,19.74,65,-45300,-45320,0,35.5,35.5
2018-12-09 11:19:57.2168,172.8,61,35.25,35.3,-90,19.73,51,3.64,3.62,0,35.5,35.5
2018-12-09 11:19:57.4668,172.8,61,35.25,35.3,-90,19.73,63,50,50,0,35.5,35.5
2018-12-09 11:19:57.7168,172.8,61,35.25,35.3,-90,19.73,67,32.3,31.9,0,35.5,35.5
2018-12-09 11:19:57.9668,172.8,61,35.25,35.3,-90,19.73,52,3.64,3.61,0,35.5,35.5
2018-12-09 11:19:58.2168,172.8,61,35.25,35.3,-89.9,19.73,6,-45300,32.3,3.6,35.5,35.5
2018-12-09 11:19:58.4668,172.8,61,35.25,35.3,-90,19.74,7,-45310,31.9,3.6,35.5,35.5
2018-12-09 11:19:58.7168,172.8,61,35.25,35.3,-90,19.74,1,711.7,-63.2,27.5,35.5,35.5
2018-12-09 11:19:58.9669,172.8,61,35.25,35.3,-90,19.74,2,711.5,-63,27.5,35.5,35.5
2018-12-09 11:19:59.2169,172.8,61,35.25,35.3,-90,19.73,61,712.4,707.2,0,35.5,35.5
2018-12-09 11:19:59.4669,172.8,61,35.25,35.3,-89.9,19.73,62,425,425,0,35.5,35.5
2018-12-09 11:19:59.7169,172.8,61,35.25,35.3,-90,19.73,64,66.3,67,0,35.5,35.5
2018-12-09 11:19:59.9669,172.8,61,35.25,35.3,-90,19.75,3,711.7,-63.2,25.5,35.5,35.5
2018-12-09 11:20:00.2169,172.8,61,35.25,35.3,-90,19.75,4,711.5,-63,26,35.5,35.5
2018-12-09 11:20:00.4669,172.8,61,35.25,35.3,-90,19.73,65,-45300,-45330,0,35.5,35.5
2018-12-09 11:20:00.7168,172.8,61,35.25,35.3,-90,19.73,66,3790,3790,0,35.5,35.5
2018-12-09 11:20:00.9668,172.8,61,35.25,35.3,-89.9,19.73,1,711.7,-63.2,27.5,35.5,35.5
2018-12-09 11:20:01.2168,172.8,61,35.25,35.3,-90,19.65,2,711.5,-63,27.5,35.5,35.5
2018-12-09 11:20:01.4668,172.8,61,35.25,35.3,-90,19.72,65,-45290,-45320,0,35,35.5
2018-12-09 11:20:01.7168,172.8,61,35.25,35.3,-90,19.73,51,3.63,3.62,0,35,35.5
2018-12-09 11:20:01.9668,172.8,60.8,35.25,35.19,-89.9,19.73,63,50,50,0,35,35.5
2018-12-09 11:20:02.2168,172.8,60.8,35.25,35.19,-89.9,19.73,67,32.3,31.9,0,35,35.5
2018-12-09 11:20:02.4668,172.8,60.8,35.25,35.19,-90,19.73,52,3.64,3.61,0,35,35.5
2018-12-09 11:20:02.7168,172.8,60.8,35.25,35.19,-90,19.73,6,-45290,32.3,3.6,35,35.5
2018-12-09 11:20:02.9668,172.8,60.8,35.25,35.19,-90,19.74,7,-45340,31.9,3.6,35,35.5
2018-12-09 11:20:03.2168,172.8,60.8,35.25,35.19,-90,19.73,1,711.5,-63.2,27.5,35,35.5
2018-12-09 11:20:03.4668,172.8,60.8,35.25,35.19,-90,19.72,2,711.4,-63,27.5,35,35.5
2018-12-09 11:20:03.7169,172.8,60.8,35.25,35.19,-90,19.73,61,712.3,707.1,0,35,35.5
2018-12-09 11:20:03.9669,172.8,60.8,35.25,35.19,-90,19.73,62,425,425,0,35,35.5
2018-12-09 11:20:04.2169,172.8,60.8,35.25,35.19,-90,19.73,64,66.2,66.9,0,35,35.5
2018-12-09 11:20:04.4669,172.8,60.8,35.25,35.19,-90,19.73,3,711.5,-63.2,25.5,35,35.5
2018-12-09 11:20:04.7169,172.8,60.8,35.25,35.19,-90,19.73,4,711.4,-63,26,35,35.5
2018-12-09 11:20:04.9669,172.8,60.8,35.25,35.19,-89.9,19.62,65,-45280,-45320,0,35,35.5
2018-12-09 11:20:05.2169,172.8,60.8,35.25,35.19,-90,19.72,66,3780,3780,0,35,35.5
2018-12-09 11:20:05.4669,172.8,60.8,35.25,35.19,-90,19.72,1,711.5,-63.2,27.5,35,35.5
2018-12-09 11:20:05.7169,172.8,60.8,35.25,35.19,-90,19.76,2,711.4,-63,27.5,35,35.5
2018-12-09 11:20:05.9669,172.8,60.7,35.25,35.13,-90,19.71,65,-45300,-45340,0,35,35.5
2018-12-09 11:20:06.2169,172.8,60.7,35.25,35.13,-90,19.7,51,3.63,3.62,0,35,35.5
2018-12-09 11:20:06.4669,172.8,60.7,35.25,35.13,-90,19.73,63,50,50,0,35,35.5
2018-12-09 11:20:06.7169,172.8,60.7,35.25,35.13,-90,19.73,67,32.3,31.9,0,35,35.5
2018-12-09 11:20:06.9669,172.8,60.7,35.25,35.13,-90,19.74,52,3.64,3.61,0,35,35.5
2018-12-09 11:20:07.2169,172.8,60.7,35.25,35.13,-90,19.73,6,-45280,32.3,3.6,35,35.5
2018-12-09 11:20:07.4669,172.8,60.7,35.25,35.13,-90,19.73,7,-45330,31.9,3.6,35,35.5
2018-12-09 11:20:07.7169,172.8,60.7,35.25,35.13,-89.9,19.74,1,711.5,-63.2,27.5,35,35.5
2018-12-09 11:20:07.9669,172.8,60.7,35.25,35.13,-90,19.73,2,711.4,-63,27.5,35,35.5
2018-12-09 11:20:08.2169,172.8,60.7,35.25,35.13,-90,19.73,61,712.1,707,0,35,35.5
2018-12-09 11:20:08.4669,172.8,60.7,35.25,35.13,-90,19.73,62,425,425,0,35,35.5
2018-12-09 11:20:08.7169,172.8,60.7,35.25,35.13,-90,19.73,64,66.2,67,0,35,35.5
2018-12-09 11:20:08.9669,172.8,60.7,35.25,35.13,-90,19.71,3,711.3,-63.2,25.5,35,35.5
2018-12-09 11:20:09.2169,172.8,60.7,35.25,35.13,-90,19.73,4,711.1,-63,26,35,35.5
2018-12-09 11:20:09.4669,172.8,60.7,35.25,35.13,-90,19.73,65,-45290,-45340,0,35,35.5
2018-12-09 11:20:09.7169,172.8,60.7,35,35.13,-90,19.73,66,3790,3790,0,35,35.5
2018-12-09 11:20:09.9669,172.8,60.7,35,35.13,-90,19.71,1,711.3,-63.2,27.5,35,35.5
2018-12-09 11:20:10.2169,172.8,60.7,35,35.13,-90,19.75,2,711.1,-63,27.5,35,35.5
2018-12-09 11:20:10.4669,172.8,60.7,35,35.13,-90,19.74,65,-45280,-45330,0,35,35.5
2018-12-09 11:20:10.7169,172.8,60.5,35,35.01,-89.9,19.74,51,3.63,3.61,0,35,35.5
2018-12-09 11:20:10.9669,172.8,60.5,35,35.01,-90,19.73,63,50,50,0,35,35.5
2018-12-09 11:20:11.2169,172.8,60.5,35,35.01,-90,19.73,67,32.3,31.9,0,35,35.5
2018-12-09 11:20:11.4669,172.8,60.5,35,35.01,-90,19.73,52,3.64,3.61,0,35,35.5
2018-12-09 11:20:11.7169,172.8,60.5,35,35.01,-90,19.73,6,-45300,32.3,3.6,35,35.5
2018-12-09 11:20:11.9669,172.8,60.5,35,35.01,-90,19.73,7,-45320,31.9,3.6,35,35.5
2018-12-09 11:20:12.2170,172.8,60.5,35,35.01,-90,19.74,1,711.3,-63.2,27.5,35,35.5
2018-12-09 11:20:12.4670,172.8,60.5,35,35.01,-90,19.73,2,711.1,-63,27.5,35,35.5
2018-12-09 11:20:12.7169,172.8,60.5,35,35.01,-90,19.73,61,712,706.8,0,35,35.5
2018-12-09 11:20:12.9669,172.8,60.5,35,35.01,-89.9,19.73,62,425,425,0,35,35.5
2018-12-09 11:20:13.2169,172.8,60.5,35,35.01,-89.9,19.73,64,66.4,67.1,0,35,35.5
2018-12-09 11:20:13.4669,172.8,60.5,35,35.01,-89.9,19.73,3,711.3,-63.2,25.5,35,35.5
2018-12-09 11:20:13.7169,172.8,60.4,35,34.95,-90,19.73,4,711.1,-63,26,35,35.5
2018-12-09 11:20:13.9670,172.8,60.4,35,34.95,-90,19.73,65,-45290,-45320,0,35,35.5
2018-12-09 11:20:14.2170,172.8,60.4,35,34.95,-90,19.74,66,3780,3780,0,35,35.5
2018-12-09 11:20:14.4670,172.8,60.4,35,34.95,-90,19.73,1,711.3,-63.2,27.5,35,35.5
2018-12-09 11:20:14.7170,172.8,60.4,35,34.95,-90,19.73,2,711.1,-63,27.5,35,35.5
2018-12-09 11:20:14.9670,172.8,60.4,35,34.95,-90,19.73,65,-45290,-45310,0,35,35.5
2018-12-09 11:20:15.2171,172.8,60.4,35,34.95,-90,19.73,51,3.63,3.61,0,35,35.5
2018-12-09 11:20:15.4671,172.8,60.4,35,34.95,-90,19.73,63,50,50,0,35,35.5
2018-12-09 11:20:15.7170,172.8,60.4,35,34.95,-89.9,19.71,67,32.3,31.9,0,35,35.5
2018-12-09 11:20:15.9670,172.8,60.4,35,34.95,-90,19.74,52,3.64,3.61,0,35,35.5
2018-12-09 11:20:16.2170,172.8,60.4,35,34.95,-90,19.72,6,-45290,32.3,3.6,35,35
2018-12-09 11:20:16.4670,172.8,60.4,35,34.95,-90,19.76,7,-45320,31.9,3.6,35,35
2018-12-09 11:20:16.7170,172.8,60.4,35,34.95,-90,19.74,1,711.1,-63.2,27.5,35,35
2018-12-09 11:20:16.9670,172.8,60.4,35,34.95,-90,19.75,2,711,-63,27.5,35,35
2018-12-09 11:20:17.2170,172.8,60.4,35,34.95,-89.9,19.72,61,711.9,706.7,0,35,35
2018-12-09 11:20:17.4670,172.8,60.4,35,34.95,-90,19.72,62,425,425,0,35,35
2018-12-09 11:20:17.7170,172.8,60.4,35,34.95,-90,19.73,64,66.3,67,0,35,35
2018-12-09 11:20:17.9670,172.8,60.3,35,34.9,-90,19.73,3,711.1,-63.2,25.5,35,35
2018-12-09 11:20:18.2170,172.8,60.3,35,34.9,-90,19.92,4,711,-63,26,35,35
2018-12-09 11:20:18.4670,172.8,60.3,35,34.9,-89.9,19.92,65,-45290,-45310,0,35,35
2018-12-09 11:20:18.7170,172.8,60.3,35,34.9,-90,19.92,66,3770,3770,0,35,35
2018-12-09 11:20:18.9670,172.8,60.3,35,34.9,-90,19.92,1,711.1,-63.2,27.5,35,35
2018-12-09 11:20:19.2171,172.8,60.3,35,34.9,-90,19.93,2,711,-63,27.5,35,35
2018-12-09 11:20:19.4671,172.8,60.3,35,34.9,-90,19.98,65,-45300,-45320,0,35,35
2018-12-09 11:20:19.7171,172.8,60.3,35,34.9,-90,19.92,51,3.63,3.61,0,35,35
2018-12-09 11:20:19.9671,172.8,60.3,35,34.9,-90,19.92,63,50,50,0,35,35
2018-12-09 11:20:20.2171,172.8,60.3,35,34.9,-90,19.93,67,32.3,31.9,0,35,35
2018-12-09 11:20:20.4671,172.8,60.3,35,34.9,-90,19.92,52,3.63,3.61,0,35,35
2018-12-09 11:20:20.7171,172.8,60.3,35,34.9,-90,19.92,6,-45300,32.3,3.6,35,35
2018-12-09 11:20:20.9671,172.8,60.2,35,34.84,-90,19.92,7,-45310,31.9,3.6,35,35
2018-12-09 11:20:21.2171,172.8,60.2,35,34.84,-90,19.92,1,711.1,-63.2,27.5,35,35
2018-12-09 11:20:21.4671,172.8,60.2,35,34.84,-90,19.91,2,711,-63,27.5,35,35
2018-12-09 11:20:21.7171,172.8,60.2,35,34.84,-90,19.93,61,711.8,706.6,0,35,35
2018-12-09 11:20:21.9671,172.8,60.2,35,34.84,-90,19.85,62,425,425,0,35,35
2018-12-09 11:20:22.2171,172.8,60.2,35,34.84,-90,19.92,64,66.3,67,0,35,35
2018-12-09 11:20:22.4671,172.8,60.2,35,34.84,-90,19.93,3,711.1,-63.2,25.5,35,35
2018-12-09 11:20:22.7171,172.8,60.2,35,34.84,-89.9,19.93,4,711,-63,26,35,35
2018-12-09 11:20:22.9671,172.8,60.2,35,34.84,-90,19.92,65,-45310,-45320,0,35,35
2018-12-09 11:20:23.2171,172.8,60.2,35,34.84,-90,19.92,66,3780,3780,0,35,35
2018-12-09 11:20:23.4671,172.8,60.2,35,34.84,-90,19.93,1,711,-63.2,27.5,35,35
2018-12-09 11:20:23.7171,172.8,60.2,35,34.84,-90,19.93,2,710.9,-63,27.5,35,35
2018-12-09 11:20:23.9671,172.8,60.2,35,34.84,-90,19.93,65,-45300,-45310,0,35,35
2018-12-09 11:20:24.2171,172.8,60.2,35,34.84,-90,19.93,51,3.63,3.61,0,35,35
2018-12-09 11:20:24.4671,172.8,60.2,35,34.84,-90,19.93,63,50,50,0,35,35
2018-12-09 11:20:24.7171,172.8,60.2,35,34.84,-90,19.93,67,32.3,31.9,0,35,35
2018-12-09 11:20:24.9671,172.8,60.2,35,34.84,-90,19.92,52,3.63,3.61,0,35,35
2018-12-09 11:20:25.2171,172.8,60.2,35,34.84,-90,19.93,6,-45300,32.3,3.6,35,35
2018-12-09 11:20:25.4671,172.8,60.2,35,34.84,-89.9,19.92,7,-45320,31.9,3.6,35,35
2018-12-09 11:20:25.7171,172.8,60.2,35,34.84,-90,19.92,1,711,-63.2,27.5,35,35
2018-12-09 11:20:25.9671,172.8,60.2,35,34.84,-90,19.93,2,710.9,-63,27.5,35,35
2018-12-09 11:20:26.2171,172.8,60.2,35,34.84,-90,19.93,61,711.7,706.5,0,35,35
2018-12-09 11:20:26.4671,172.8,60.2,35,34.84,-90,19.93,62,425,425,0,35,35
2018-12-09 11:20:26.7170,172.8,60.1,35,34.78,-90,19.92,64,66.3,67,0,35,35
2018-12-09 11:20:26.9670,172.8,60.1,35,34.78,-90,19.92,3,711,-63.2,26,35,35
2018-12-09 11:20:27.2171,172.8,60.1,35,34.78,-90,19.91,4,710.9,-63,26,35,35
2018-12-09 11:20:27.4671,172.8,60.1,35,34.78,-90,19.93,65,-45300,-45310,0,35,35
2018-12-09 11:20:27.7171,172.8,60.1,35,34.78,-90,19.93,66,3780,3780,0,35,35
2018-12-09 11:20:27.9671,172.8,60.1,35,34.78,-89.9,19.93,1,711,-63.2,27.5,35,35
2018-12-09 11:20:28.2171,172.8,60.1,35,34.78,-89.9,19.93,2,710.9,-63,27.5,35,35
2018-12-09 11:20:28.4672,172.8,60.1,35,34.78,-90,19.94,65,-45310,-45320,0,35,35
2018-12-09 11:20:28.7172,172.8,60.1,35,34.78,-90,19.93,51,3.63,3.61,0,35,35
2018-12-09 11:20:28.9672,172.8,60.1,34.75,34.78,-90,19.93,63,50,50,0,35,35
2018-12-09 11:20:29.2172,172.8,60.1,34.75,34.78,-90,19.92,67,32.3,31.9,0,35,35
2018-12-09 11:20:29.4672,172.8,60.1,34.75,34.78,-90,19.92,52,3.63,3.61,0,35,35
2018-12-09 11:20:29.7172,172.8,60,34.75,34.72,-90,19.93,6,-45310,32.3,3.6,35,35
2018-12-09 11:20:29.9672,172.8,60,34.75,34.72,-90,19.92,7,-45310,31.9,3.6,35,35
2018-12-09 11:20:30.2172,172.8,60,34.75,34.72,-90,19.93,1,711,-63.2,27.5,35,35
2018-12-09 11:20:30.4671,172.8,60,34.75,34.72,-90,19.92,2,710.9,-63,27.5,35,35
2018-12-09 11:20:30.7171,172.8,60,34.75,34.72,-90,19.92,61,711.6,706.4,0,34.5,35
2018-12-09 11:20:30.9671,172.8,60,34.75,34.72,-90,19.93,62,425,425,0,34.5,35
2018-12-09 11:20:31.2171,172.8,60,34.75,34.72,-90,19.92,64,66.4,67.1,0,34.5,35
2018-12-09 11:20:31.4671,172.8,60,34.75,34.72,-90,19.93,3,710.8,-63.2,26,34.5,35
2018-12-09 11:20:31.7171,172.8,60,34.75,34.72,-90,19.93,4,710.6,-63.2,26,34.5,35
2018-12-09 11:20:31.9672,172.8,60,34.75,34.72,-90,19.97,65,-45300,-45320,0,34.5,35
2018-12-09 11:20:32.2172,172.8,60,34.75,34.72,-89.9,19.94,66,3780,3780,0,34.5,35
2018-12-09 11:20:32.4672,172.8,60,34.75,34.72,-90,19.92,1,710.8,-63.2,27.5,34.5,35
2018-12-09 11:20:32.7172,172.8,60,34.75,34.72,-90,19.92,2,710.6,-63.2,27.5,34.5,35
2018-12-09 11:20:32.9671,172.8,60,34.75,34.72,-90,19.92,65,-45290,-45310,0,34.5,35
2018-12-09 11:20:33.2172,172.8,60,34.75,34.72,-90,19.91,51,3.63,3.61,0,34.5,35
2018-12-09 11:20:33.4672,172.8,60,34.75,34.72,-90,19.89,63,50,50,0,34.5,35
2018-12-09 11:20:33.7172,172.8,60,34.75,34.72,-90,19.93,67,32.3,31.9,0,34.5,35
2018-12-09 11:20:33.9672,172.8,60,34.75,34.72,-90,19.93,52,3.63,3.61,0,34.5,35
2018-12-09 11:20:34.2172,172.8,60,34.75,34.72,-90,19.92,6,-45290,32.3,3.6,34.5,35
2018-12-09 11:20:34.4672,172.8,60,34.75,34.72,-90,19.93,7,-45320,31.9,3.6,34.5,35
2018-12-09 11:20:34.7173,172.8,60,34.75,34.72,-90,19.92,1,710.8,-63.2,27.5,34.5,35
2018-12-09 11:20:34.9673,172.8,60,34.75,34.72,-89.9,19.92,2,710.6,-63.2,27.5,34.5,35
2018-12-09 11:20:35.2173,172.8,60,34.75,34.72,-90,19.92,61,711.4,706.4,0,34.5,35
2018-12-09 11:20:35.4673,172.8,60,34.75,34.72,-90,19.95,62,425,425,0,34.5,35
2018-12-09 11:20:35.7173,172.8,60,34.75,34.72,-90,19.93,64,66.2,67,0,34.5,35
2018-12-09 11:20:35.9673,172.8,60,34.75,34.72,-90,19.92,3,710.8,-63.2,26,34.5,35
2018-12-09 11:20:36.2172,172.8,60,34.75,34.72,-90,19.92,4,710.6,-63.2,26,34.5,35
2018-12-09 11:20:36.4672,172.8,60,34.75,34.72,-90,19.92,65,-45280,-45320,0,34.5,35
2018-12-09 11:20:36.7172,172.8,60,34.75,34.72,-90,19.93,66,3780,3780,0,34.5,35
2018-12-09 11:20:36.9672,172.8,59.8,34.75,34.61,-90,19.92,1,710.8,-63.2,27.5,34.5,35
2018-12-09 11:20:37.2172,172.8,59.8,34.75,34.61,-90,19.92,2,710.6,-63.2,27.5,34.5,35
2018-12-09 11:20:37.4672,172.8,59.8,34.75,34.61,-90,19.92,65,-45280,-45320,0,34.5,35
2018-12-09 11:20:37.7172,172.8,59.8,34.75,34.61,-90,19.93,51,3.63,3.61,0,34.5,35
2018-12-09 11:20:37.9672,172.8,59.8,34.75,34.61,-90,19.93,63,50,50,0,34.5,35
2018-12-09 11:20:38.2172,172.8,59.8,34.75,34.61,-90,19.92,67,32.3,31.9,0,34.5,35
2018-12-09 11:20:38.4673,172.8,59.8,34.75,34.61,-90,19.93,52,3.63,3.61,0,34.5,35
2018-12-09 11:20:38.7173,172.8,59.8,34.75,34.61,-90,19.96,6,-45280,32.3,3.6,34.5,35
2018-12-09 11:20:38.9672,172.8,59.8,34.75,34.61,-90,19.93,7,-45330,31.9,3.6,34.5,35
2018-12-09 11:20:39.2172,172.8,59.8,34.75,34.61,-90,19.94,1,710.7,-63.2,27.5,34.5,35
2018-12-09 11:20:39.4672,172.8,59.8,34.75,34.61,-90,19.92,2,710.4,-63,27.5,34.5,35
2018-12-09 11:20:39.7172,172.8,59.8,34.75,34.61,-90,19.92,61,711.3,706.2,0,34.5,35
2018-12-09 11:20:39.9672,172.8,59.8,34.75,34.61,-90,19.92,62,425,425,0,34.5,35
2018-12-09 11:20:40.2172,172.8,59.8,34.75,34.61,-90,19.94,64,66.2,67,0,34.5,35
2018-12-09 11:20:40.4672,172.8,59.8,34.75,34.61,-90,19.93,3,710.7,-63.2,26,34.5,35
2018-12-09 11:20:40.7172,172.8,59.8,34.75,34.61,-89.9,19.93,4,710.4,-63,26,34.5,35
2018-12-09 11:20:40.9672,172.8,59.8,34.75,34.61,-90,19.92,65,-45280,-45330,0,34.5,35
2018-12-09 11:20:41.2173,172.8,59.8,34.75,34.61,-90,19.92,66,3790,3780,0,34.5,35
2018-12-09 11:20:41.4673,172.8,59.8,34.75,34.61,-90,19.92,1,710.7,-63.2,27.5,34.5,35
2018-12-09 11:20:41.7173,172.8,59.8,34.75,34.61,-90,19.92,2,710.4,-63,27.5,34.5,35
2018-12-09 11:20:41.9673,172.8,59.8,34.75,34.61,-90,19.93,65,-45290,-45330,0,34.5,35
2018-12-09 11:20:42.2173,172.8,59.8,34.75,34.61,-90,19.92,51,3.63,3.61,0,34.5,35
2018-12-09 11:20:42.4673,172.8,59.8,34.75,34.61,-90,19.89,63,50,50,0,34.5,35
2018-12-09 11:20:42.7173,172.8,59.7,34.75,34.55,-90,19.91,67,32.3,31.9,0,34.5,35
2018-12-09 11:20:42.9673,172.8,59.7,34.75,34.55,-90,19.93,52,3.63,3.61,0,34.5,35
2018-12-09 11:20:43.2173,172.8,59.7,34.75,34.55,-90,19.95,6,-45290,32.3,3.6,34.5,35
2018-12-09 11:20:43.4673,172.8,59.7,34.75,34.55,-90,19.92,7,-45320,31.9,3.6,34.5,35
2018-12-09 11:20:43.7173,172.8,59.7,34.5,34.55,-90,19.93,1,710.7,-63.2,27.5,34.5,35
2018-12-09 11:20:43.9673,172.8,59.7,34.5,34.55,-90,19.93,2,710.4,-63,27.5,34.5,35
2018-12-09 11:20:44.2173,172.8,59.7,34.5,34.55,-90,19.93,61,711.3,706.1,0,34.5,35
2018-12-09 11:20:44.4673,172.8,59.7,34.5,34.55,-90,19.92,62,425,425,0,34.5,35
2018-12-09 11:20:44.7173,172.8,59.7,34.5,34.55,-90,19.93,64,66.3,67,0,34.5,35
2018-12-09 11:20:44.9673,172.8,59.7,34.5,34.55,-90,19.92,3,710.4,-63.3,26,34.5,35
2018-12-09 11:20:45.2173,172.8,59.7,34.5,34.55,-90,19.91,4,710.3,-63.2,26,34.5,34.5
2018-12-09 11:20:45.4673,172.8,59.6,34.5,34.49,-90,19.95,65,-45290,-45330,0,34.5,34.5
2018-12-09 11:20:45.7173,172.8,59.6,34.5,34.49,-90,19.92,66,3790,3790,0,34.5,34.5
2018-12-09 11:20:45.9673,172.8,59.6,34.5,34.49,-89.9,19.93,1,710.4,-63.3,27.5,34.5,34.5
2018-12-09 11:20:46.2173,172.8,59.6,34.5,34.49,-89.9,19.93,2,710.3,-63.2,27.5,34.5,34.5
2018-12-09 11:20:46.4674,172.8,59.6,34.5,34.49,-90,19.92,65,-45280,-45320,0,34.5,34.5
2018-12-09 11:20:46.7174,172.8,59.6,34.5,34.49,-90,19.92,51,3.63,3.61,0,34.5,34.5
2018-12-09 11:20:46.9674,172.8,59.6,34.5,34.49,-90,19.93,63,50,50,0,34.5,34.5
2018-12-09 11:20:47.2173,172.8,59.6,34.5,34.49,-90,19.92,67,32.3,31.9,0,34.5,34.5
2018-12-09 11:20:47.4673,172.8,59.6,34.5,34.49,-90,19.93,52,3.63,3.61,0,34.5,34.5
2018-12-09 11:20:47.7173,172.8,59.6,34.5,34.49,-90,19.92,6,-45290,32.3,3.6,34.5,34.5
2018-12-09 11:20:47.9673,172.8,59.6,34.5,34.49,-90,19.89,7,-45330,31.9,3.6,34.5,34.5
2018-12-09 11:20:48.2173,172.8,59.6,34.5,34.49,-90,19.92,1,710.4,-63.3,27.5,34.5,34.5
2018-12-09 11:20:48.4674,172.8,59.6,34.5,34.49,-90,19.94,2,710.3,-63.2,27.5,34.5,34.5
2018-12-09 11:20:48.7174,172.8,59.6,34.5,34.49,-90,19.93,61,711.1,706,0,34.5,34.5
2018-12-09 11:20:48.9674,172.8,59.6,34.5,34.49,-90,19.93,62,425,425,0,34.5,34.5
2018-12-09 11:20:49.2174,172.8,59.6,34.5,34.49,-90,19.93,64,66.2,66.9,0,34.5,34.5
2018-12-09 11:20:49.4673,172.8,59.6,34.5,34.49,-90,19.93,3,710.4,-63.3,26,34.5,34.5
2018-12-09 11:20:49.7173,172.8,59.6,34.5,34.49,-90,19.91,4,710.3,-63.2,26,34.5,34.5
2018-12-09 11:20:49.9673,172.8,59.5,34.5,34.43,-89.9,19.92,65,-45290,-45310,0,34.5,34.5
2018-12-09 11:20:50.2174,172.8,59.5,34.5,34.43,-89.9,19.92,66,3790,3790,0,34.5,34.5
2018-12-09 11:20:50.4674,172.8,59.5,34.5,34.43,-90,19.92,1,710.4,-63.3,27.5,34.5,34.5
2018-12-09 11:20:50.7174,172.8,59.5,34.5,34.43,-90,19.92,2,710.3,-63.2,27.5,34.5,34.5
2018-12-09 11:20:50.9674,172.8,59.5,34.5,34.43,-90,19.93,65,-45300,-45320,0,34.5,34.5
2018-12-09 11:20:51.2174,172.8,59.5,34.5,34.43,-89.9,19.93,51,3.63,3.61,0,34.5,34.5
2018-12-09 11:20:51.4674,172.8,59.5,34.5,34.43,-89.9,19.94,63,50,50,0,34.5,34.5
2018-12-09 11:20:51.7174,172.8,59.5,34.5,34.43,-90,19.92,67,32.3,31.9,0,34.5,34.5
2018-12-09 11:20:51.9674,172.8,59.4,34.5,34.38,-90,19.92,52,3.63,3.61,0,34.5,34.5
2018-12-09 11:20:52.2174,172.8,59.4,34.5,34.38,-90,19.93,6,-45290,32.3,3.6,34.5,34.5
2018-12-09 11:20:52.4674,172.8,59.4,34.5,34.38,-90,19.92,7,-45310,31.9,3.6,34.5,34.5
2018-12-09 11:20:52.7175,172.8,59.4,34.5,34.38,-89.9,19.93,1,710.2,-63.3,27.5,34.5,34.5
2018-12-09 11:20:52.9675,172.8,59.4,34.5,34.38,-90,19.92,2,710.1,-63.2,27.5,34.5,34.5
2018-12-09 11:20:53.2174,172.8,59.4,34.5,34.38,-90,19.93,61,711.1,705.8,0,34.5,34.5
2018-12-09 11:20:53.4674,172.8,59.4,34.5,34.38,-90,19.93,62,425,425,0,34.5,34.5
2018-12-09 11:20:53.7174,172.8,59.4,34.5,34.38,-90,19.92,64,66.3,67,0,34.5,34.5
2018-12-09 11:20:53.9674,172.8,59.4,34.5,34.38,-90,19.92,3,710.2,-63.3,26,34.5,34.5
2018-12-09 11:20:54.2174,172.8,59.4,34.5,34.38,-90,19.94,4,710.1,-63.2,26,34.5,34.5
2018-12-09 11:20:54.4674,172.8,59.4,34.5,34.38,-90,19.93,65,-45310,-45320,0,34.5,34.5
2018-12-09 11:20:54.7173,172.8,59.4,34.5,34.38,-90,19.77,66,3790,3790,0,34.5,34.5
2018-12-09 11:20:54.9673,172.8,59.4,34.5,34.38,-90,19.9,1,710.2,-63.3,27.5,34.5,34.5
2018-12-09 11:20:55.2173,172.8,59.4,34.5,34.38,-90,19.92,2,710.1,-63.2,27.5,34.5,34.5
2018-12-09 11:20:55.4674,172.8,59.4,34.5,34.38,-90,19.93,65,-45300,-45310,0,34.5,34.5
2018-12-09 11:20:55.7174,172.8,59.4,34.5,34.38,-89.9,19.93,51,3.63,3.61,0,34.5,34.5
2018-12-09 11:20:55.9674,172.8,59.4,34.5,34.38,-90,19.92,63,50,50,0,34.5,34.5
2018-12-09 11:20:56.2174,172.8,59.4,34.5,34.38,-90,19.93,67,32.3,31.9,0,34.5,34.5
2018-12-09 11:20:56.4674,172.8,59.4,34.5,34.38,-90,19.92,52,3.63,3.61,0,34.5,34.5
2018-12-09 11:20:56.7174,172.8,59.4,34.5,34.38,-90,19.92,6,-45310,32.3,3.6,34.5,34.5
2018-12-09 11:20:56.9674,172.8,59.4,34.5,34.38,-90,19.93,7,-45310,31.9,3.6,34.5,34.5
2018-12-09 11:20:57.2174,172.8,59.4,34.5,34.38,-90,19.93,1,710.2,-63.3,27.5,34.5,34.5
2018-12-09 11:20:57.4674,172.8,59.4,34.5,34.38,-90,19.92,2,710.1,-63.2,27.5,34.5,34.5
2018-12-09 11:20:57.7174,172.8,59.4,34.5,34.38,-90,19.92,61,711,705.8,0,34.5,34.5
2018-12-09 11:20:57.9674,172.8,59.4,34.5,34.38,-90,19.92,62,425,425,0,34.5,34.5
2018-12-09 11:20:58.2174,172.8,59.4,34.5,34.38,-89.9,19.93,64,66.2,66.9,0,34.5,34.5
2018-12-09 11:20:58.4674,172.8,59.4,34.5,34.38,-89.9,19.92,3,710.2,-63.3,26,34.5,34.5
2018-12-09 11:20:58.7174,172.8,59.3,34.5,34.32,-90,19.93,4,710.1,-63.2,26,34.5,34.5
2018-12-09 11:20:58.9674,172.8,59.3,34.5,34.32,-90,19.93,65,-45300,-45320,0,34.5,34.5
2018-12-09 11:20:59.2174,172.8,59.3,34.5,34.32,-90,19.93,66,3790,3790,0,34.5,34.5
2018-12-09 11:20:59.4674,172.8,59.3,34.5,34.32,-90,19.93,1,710.2,-63.3,27.5,34.5,34.5
2018-12-09 11:20:59.7174,172.8,59.3,34.5,34.32,-90,19.92,2,709.9,-63.5,27.5,34.5,34.5
2018-12-09 11:20:59.9674,172.8,59.3,34.5,34.32,-90,19.92,65,-45310,-45320,0,34.5,34.5
2018-12-09 11:21:00.2174,172.8,59.3,34.5,34.32,-90,19.97,51,3.63,3.61,0,34.5,34.5
2018-12-09 11:21:00.4674,172.8,59.3,34.5,34.32,-90,19.93,63,50,50,0,34.5,34.5
2018-12-09 11:21:00.7174,172.8,59.3,34.5,34.32,-90,19.94,67,32.3,31.9,0,34.5,34.5
2018-12-09 11:21:00.9674,172.8,59.3,34.5,34.32,-90,19.92,52,3.63,3.61,0,34.5,34.5
2018-12-09 11:21:01.2174,172.8,59.3,34.5,34.32,-89.9,19.92,6,-45300,32.3,3.6,34.5,34.5
2018-12-09 11:21:01.4674,172.8,59.3,34.5,34.32,-90,19.93,7,-45310,31.9,3.6,34.5,34.5
2018-12-09 11:21:01.7175,172.8,59.2,34.5,34.26,-90,19.93,1,710,-63.3,27.5,34.5,34.5
2018-12-09 11:21:01.9675,172.8,59.2,34.5,34.26,-90,19.94,2,709.9,-63.5,27.5,34.5,34.5
2018-12-09 11:21:02.2175,172.8,59.2,34.5,34.26,-90,19.92,61,710.8,705.7,0,34.5,34.5
2018-12-09 11:21:02.4675,172.8,59.2,34.5,34.26,-90,19.92,62,425,425,0,34.5,34.5
2018-12-09 11:21:02.7175,172.8,59.2,34.5,34.26,-90,19.91,64,66.3,67,0,34.5,34.5
2018-12-09 11:21:02.9675,172.8,59.2,34.5,34.26,-90.1,19.92,3,710,-63.3,26,34.5,34.5
2018-12-09 11:21:03.2175,172.8,59.2,34.5,34.26,-90,19.92,4,709.9,-63.5,26,34.5,34.5
2018-12-09 11:21:03.4675,172.8,59.2,34.5,34.26,-90,19.92,65,-45310,-45310,0,34.5,34.5
2018-12-09 11:21:03.7175,172.8,59.2,34.5,34.26,-89.9,19.94,66,3790,3790,0,34.5,34.5
2018-12-09 11:21:03.9676,172.8,59.2,34.25,34.26,-90,19.93,1,710,-63.3,27.5,34.5,34.5
2018-12-09 11:21:04.2176,172.8,59.2,34.25,34.26,-90,19.93,2,709.9,-63.5,27.5,34.5,34.5
2018-12-09 11:21:04.4676,172.8,59.2,34.25,34.26,-90,19.93,65,-45310,-45320,0,34.5,34.5
2018-12-09 11:21:04.7176,172.8,59.2,34.25,34.26,-90,19.93,51,3.63,3.61,0,34.5,34.5
2018-12-09 11:21:04.9676,172.8,59.2,34.25,34.26,-89.9,19.92,63,50,50,0,34.5,34.5
2018-12-09 11:21:05.2176,172.8,59.2,34.25,34.26,-90,19.93,67,32.3,31.9,0,34.5,34.5
2018-12-09 11:21:05.4676,172.8,59.2,34.25,34.26,-90,19.93,52,3.63,3.61,0,34.5,34.5
2018-12-09 11:21:05.7176,172.8,59.2,34.25,34.26,-90,19.93,6,-45310,32.3,3.6,34.5,34.5
2018-12-09 11:21:05.9676,172.8,59.2,34.25,34.26,-90,19.85,7,-45320,31.9,3.6,34.5,34.5
2018-12-09 11:21:06.2176,172.8,59.2,34.25,34.26,-90,19.93,1,710,-63.3,27.5,34.5,34.5
2018-12-09 11:21:06.4676,172.8,59.2,34.25,34.26,-89.9,19.95,2,709.9,-63.5,27.5,34.5,34.5
2018-12-09 11:21:06.7175,172.8,59.2,34.25,34.26,-90,19.93,61,710.7,705.6,0,34.5,34.5
2018-12-09 11:21:06.9675,172.8,59.1,34.25,34.2,-90,19.93,62,425,425,0,34,34.5
2018-12-09 11:21:07.2175,172.8,59.1,34.25,34.2,-90,19.92,64,66.3,67,0,34,34.5
2018-12-09 11:21:07.4675,172.8,59.1,34.25,34.2,-90,19.93,3,709.8,-63.3,26,34,34.5
2018-12-09 11:21:07.7175,172.8,59.1,34.25,34.2,-89.9,19.93,4,709.7,-63.2,26,34,34.5
2018-12-09 11:21:07.9675,172.8,59.1,34.25,34.2,-90,19.92,65,-45290,-45320,0,34,34.5
2018-12-09 11:21:08.2175,172.8,59.1,34.25,34.2,-90,19.92,66,3800,3800,0,34,34.5
2018-12-09 11:21:08.4675,172.8,59.1,34.25,34.2,-90,19.93,1,709.8,-63.3,27.5,34,34.5
2018-12-09 11:21:08.7176,172.8,59.1,34.25,34.2,-90,19.92,2,709.7,-63.2,27.5,34,34.5
2018-12-09 11:21:08.9676,172.8,59.1,34.25,34.2,-90,19.92,65,-45290,-45320,0,34,34.5
2018-12-09 11:21:09.2177,172.8,59.1,34.25,34.2,-90,19.93,51,3.63,3.61,0,34,34.5
2018-12-09 11:21:09.4677,172.8,59.1,34.25,34.2,-90,19.93,63,50,50,0,34,34.5
2018-12-09 11:21:09.7177,172.8,59.1,34.25,34.2,-90,19.93,67,32.3,31.9,0,34,34.5
2018-12-09 11:21:09.9676,172.8,59.1,34.25,34.2,-90,19.92,52,3.63,3.61,0,34,34.5
2018-12-09 11:21:10.2176,172.8,59.1,34.25,34.2,-90,19.93,6,-45290,32.3,3.6,34,34.5
2018-12-09 11:21:10.4676,172.8,59.1,34.25,34.2,-90,19.93,7,-45320,31.9,3.6,34,34.5
2018-12-09 11:21:10.7176,172.8,59.1,34.25,34.2,-90,19.93,1,709.8,-63.3,27.5,34,34.5
2018-12-09 11:21:10.9676,172.8,59.1,34.25,34.2,-90,19.93,2,709.7,-63.2,27.5,34,34.5
2018-12-09 11:21:11.2176,172.8,59.1,34.25,34.2,-90,19.93,61,710.6,705.4,0,34,34.5
2018-12-09 11:21:11.4676,172.8,59.1,34.25,34.2,-90,19.97,62,425,425,0,34,34.5
2018-12-09 11:21:11.7176,172.8,59.1,34.25,34.2,-90,19.95,64,66.3,67,0,34,34.5
2018-12-09 11:21:11.9676,172.8,59.1,34.25,34.2,-90,19.91,3,709.8,-63.3,26,34,34.5
2018-12-09 11:21:12.2176,172.8,59.1,34.25,34.2,-90,19.93,4,709.7,-63.2,26,34,34.5
2018-12-09 11:21:12.4676,172.8,59.1,34.25,34.2,-90,19.92,65,-45280,-45320,0,34,34.5
2018-12-09 11:21:12.7176,172.8,59.1,34.25,34.2,-90,19.93,66,3790,3790,0,34,34.5
2018-12-09 11:21:12.9676,172.8,59.1,34.25,34.2,-90,19.93,1,709.8,-63.3,27.5,34,34.5
2018-12-09 11:21:13.2176,172.8,59.1,34.25,34.2,-89.9,19.93,2,709.7,-63.2,27.5,34,34.5
2018-12-09 11:21:13.4676,172.8,59.1,34.25,34.2,-90,19.94,65,-45290,-45330,0,34,34.5
2018-12-09 11:21:13.7176,172.8,59,34.25,34.14,-90,19.92,51,3.63,3.61,0,34,34.5
2018-12-09 11:21:13.9676,172.8,59,34.25,34.14,-90,19.94,63,50,50,0,34,34.5
2018-12-09 11:21:14.2177,172.8,59,34.25,34.14,-90,19.93,67,32.3,31.9,0,34,34.5
2018-12-09 11:21:14.4677,172.8,59,34.25,34.14,-90,19.93,52,3.63,3.6,0,34,34.5
2018-12-09 11:21:14.7177,172.8,59,34.25,34.14,-90,19.93,6,-45280,32.3,3.6,34,34.5
2018-12-09 11:21:14.9677,172.8,59,34.25,34.14,-90,19.9,7,-45320,31.9,3.6,34,34.5
2018-12-09 11:21:15.2177,172.8,59,34.25,34.14,-90,19.91,1,709.7,-63.3,27.5,34,34.5
2018-12-09 11:21:15.4676,172.8,59,34.25,34.14,-90,20,2,709.5,-63.5,27.5,34,34.5
2018-12-09 11:21:15.7176,172.8,59,34.25,34.14,-90,19.9,61,710.4,705.3,0,34,34.5
2018-12-09 11:21:15.9676,172.8,59,34.25,34.14,-89.9,19.92,62,425,425,0,34,34.5
2018-12-09 11:21:16.2176,172.8,59,34.25,34.14,-90,19.95,64,66.2,66.9,0,34,34.5
2018-12-09 11:21:16.4676,172.8,59,34.25,34.14,-90,19.92,3,709.7,-63.3,26,34,34.5
2018-12-09 11:21:16.7176,172.8,59,34.25,34.14,-90,19.92,4,709.5,-63.5,26,34,34.5
2018-12-09 11:21:16.9676,172.8,59,34.25,34.14,-90,19.92,65,-45290,-45340,0,34,34.5
2018-12-09 11:21:17.2176,172.8,59,34.25,34.14,-90,19.93,66,3780,3780,0,34,34.5
2018-12-09 11:21:17.4676,172.8,59,34.25,34.14,-90,19.94,1,709.7,-63.3,27.5,34,34.5
2018-12-09 11:21:17.7176,172.8,59,34,34.14,-90,19.93,2,709.5,-63.5,27.5,34,34.5
2018-12-09 11:21:17.9676,172.8,59,34,34.14,-90,19.92,65,-45280,-45330,0,34,34.5
2018-12-09 11:21:18.2176,172.8,59,34,34.14,-90,19.93,51,3.63,3.61,0,34,34.5
2018-12-09 11:21:18.4676,172.8,59,34,34.14,-89.9,19.93,63,50,50,0,34,34.5
2018-12-09 11:21:18.7176,172.8,59,34,34.14,-89.9,19.94,67,32.3,31.9,0,34,34.5
2018-12-09 11:21:18.9677,172.8,59,34,34.14,-90,19.91,52,3.63,3.6,0,34,34.5
2018-12-09 11:21:19.2177,172.8,59,34,34.14,-90,19.89,6,-45290,32.3,3.6,34,34.5
2018-12-09 11:21:19.4677,172.8,59,34,34.14,-90,19.92,7,-45330,32,3.6,34,34.5
2018-12-09 11:21:19.7177,172.8,59,34,34.14,-90,19.93,1,709.7,-63.3,27.5,34,34.5
2018-12-09 11:21:19.9677,172.8,59,34,34.14,-90,19.92,2,709.5,-63.5,27.5,34,34.5
2018-12-09 11:21:20.2177,172.8,59,34,34.14,-90,19.93,61,710.3,705.2,0,34,34.5
2018-12-09 11:21:20.4677,172.8,59,34,34.14,-90,19.93,62,425,425,0,34,34.5
2018-12-09 11:21:20.7178,172.8,59,34,34.14,-90,19.93,64,66.3,67.1,0,34,34.5
2018-12-09 11:21:20.9677,172.8,59,34,34.14,-90,19.89,3,709.7,-63.3,26,34,34.5
2018-12-09 11:21:21.2177,172.8,59,34,34.14,-90,19.95,4,709.5,-63.5,26,34,34.5
2018-12-09 11:21:21.4677,172.8,59,34,34.14,-89.9,19.92,65,-45290,-45320,0,34,34
2018-12-09 11:21:21.7177,172.8,59,34,34.14,-90,19.91,66,3790,3790,0,34,34
2018-12-09 11:21:21.9677,172.8,58.7,34,33.97,-90,19.94,1,709.6,-63.3,27.5,34,34
2018-12-09 11:21:22.2177,172.8,58.7,34,33.97,-90,19.92,2,709.4,-63.5,27.5,34,34
2018-12-09 11:21:22.4677,172.8,58.7,34,33.97,-90,19.92,65,-45290,-45320,0,34,34
2018-12-09 11:21:22.7177,172.8,58.7,34,33.97,-90,19.94,51,3.63,3.61,0,34,34
2018-12-09 11:21:22.9677,172.8,58.7,34,33.97,-90,19.93,63,50,50,0,34,34
2018-12-09 11:21:23.2178,172.8,58.7,34,33.97,-90,19.92,67,32.3,32,0,34,34
2018-12-09 11:21:23.4678,172.8,58.7,34,33.97,-90,19.92,52,3.63,3.6,0,34,34
2018-12-09 11:21:23.7178,172.8,58.7,34,33.97,-90,19.93,6,-45290,32.3,3.6,34,34
2018-12-09 11:21:23.9678,172.8,58.7,34,33.97,-90,19.93,7,-45320,32,3.6,34,34
2018-12-09 11:21:24.2178,172.8,58.7,34,33.97,-89.9,19.93,1,709.6,-63.3,27.5,34,34
2018-12-09 11:21:24.4677,172.8,58.7,34,33.97,-90,19.93,2,709.4,-63.5,27.5,34,34
2018-12-09 11:21:24.7177,172.8,58.7,34,33.97,-90,19.94,61,710.3,705,0,34,34
2018-12-09 11:21:24.9677,172.8,58.7,34,33.97,-90,19.93,62,425,425,0,34,34
2018-12-09 11:21:25.2177,172.8,58.7,34,33.97,-90,19.94,64,66.3,67,0,34,34
2018-12-09 11:21:25.4677,172.8,58.7,34,33.97,-90,19.93,3,709.6,-63.3,26,34,34
2018-12-09 11:21:25.7177,172.8,58.7,34,33.97,-90,19.93,4,709.4,-63.5,26,34,34
2018-12-09 11:21:25.9677,172.8,58.7,34,33.97,-90,19.91,65,-45300,-45320,0,34,34
2018-12-09 11:21:26.2177,172.8,58.7,34,33.97,-90,19.93,66,3780,3780,0,34,34
2018-12-09 11:21:26.4677,172.8,58.7,34,33.97,-90,19.93,1,709.6,-63.3,27.5,34,34
2018-12-09 11:21:26.7177,172.8,58.7,34,33.97,-90,19.82,2,709.4,-63.5,27.5,34,34
2018-12-09 11:21:26.9677,172.8,58.7,34,33.97,-89.9,19.96,65,-45300,-45320,0,34,34
2018-12-09 11:21:27.2178,172.8,58.7,34,33.97,-90,19.92,51,3.63,3.61,0,34,34
2018-12-09 11:21:27.4678,172.8,58.7,34,33.97,-90,19.92,63,50,50,0,34,34
2018-12-09 11:21:27.7178,172.8,58.7,34,33.97,-90,19.93,67,32.3,32,0,34,34
2018-12-09 11:21:27.9678,172.8,58.7,34,33.97,-90,19.93,52,3.63,3.6,0,34,34
2018-12-09 11:21:28.2178,172.8,58.7,34,33.97,-90,19.94,6,-45300,32.3,3.6,34,34
2018-12-09 11:21:28.4678,172.8,58.7,34,33.97,-90,19.93,7,-45310,32,3.6,34,34
2018-12-09 11:21:28.7178,172.8,58.7,34,33.97,-90,19.93,1,709.3,-63.3,27.5,34,34
2018-12-09 11:21:28.9678,172.8,58.7,34,33.97,-90,19.93,2,709.2,-63.5,27.5,34,34
2018-12-09 11:21:29.2178,172.8,58.7,34,33.97,-90,19.93,61,710.1,705,0,34,34
2018-12-09 11:21:29.4678,172.8,58.7,34,33.97,-90,19.92,62,425,425,0,34,34
2018-12-09 11:21:29.7178,172.8,58.5,34,33.85,-90,19.94,64,66.3,67,0,34,34
2018-12-09 11:21:29.9678,172.8,58.5,34,33.85,-90,19.92,3,709.3,-63.3,26,34,34
2018-12-09 11:21:30.2178,172.8,58.5,34,33.85,-90,19.92,4,709.2,-63.5,26,34,34
2018-12-09 11:21:30.4678,172.8,58.5,34,33.85,-90,19.91,65,-45310,-45330,0,34,34
2018-12-09 11:21:30.7178,172.8,58.5,34,33.85,-90,19.93,66,3780,3780,0,34,34
2018-12-09 11:21:30.9678,172.8,58.5,34,33.85,-90,19.93,1,709.3,-63.3,27.5,34,34
2018-12-09 11:21:31.2178,172.8,58.5,34,33.85,-90,19.91,2,709.2,-63.5,27.5,34,34
2018-12-09 11:21:31.4677,172.8,58.5,34,33.85,-90,19.93,65,-45310,-45320,0,34,34
2018-12-09 11:21:31.7177,172.8,58.5,34,33.85,-90,19.92,51,3.62,3.6,0,34,34
2018-12-09 11:21:31.9677,172.8,58.5,34,33.85,-90,19.92,63,50,50,0,34,34
2018-12-09 11:21:32.2177,172.8,58.5,34,33.85,-90,19.92,67,32.3,32,0,34,34
2018-12-09 11:21:32.4677,172.8,58.5,34,33.85,-90,19.92,52,3.63,3.6,0,34,34
2018-12-09 11:21:32.7177,172.8,58.5,34,33.85,-90,19.92,6,-45320,32.3,3.6,34,34
2018-12-09 11:21:32.9678,172.8,58.5,34,33.85,-90,19.92,7,-45330,32,3.6,34,34
2018-12-09 11:21:33.2178,172.8,58.5,34,33.85,-90,19.92,1,709.3,-63.3,27.5,34,34
2018-12-09 11:21:33.4678,172.8,58.5,34,33.85,-90,19.92,2,709.2,-63.5,27.5,34,34
2018-12-09 11:21:33.7178,172.8,58.4,34,33.8,-90,19.93,61,710.1,704.9,0,34,34
2018-12-09 11:21:33.9678,172.8,58.4,34,33.8,-90,19.87,62,425,425,0,34,34
2018-12-09 11:21:34.2178,172.8,58.4,34,33.8,-90,19.93,64,66.2,66.9,0,34,34
2018-12-09 11:21:34.4678,172.8,58.4,34,33.8,-90,19.92,3,709.3,-63.3,26,34,34
2018-12-09 11:21:34.7178,172.8,58.4,34,33.8,-90,19.92,4,709.2,-63.5,26,34,34
2018-12-09 11:21:34.9678,172.8,58.4,34,33.8,-90,19.94,65,-45310,-45320,0,34,34
2018-12-09 11:21:35.2178,172.8,58.4,34,33.8,-90,19.93,66,3790,3790,0,34,34
2018-12-09 11:21:35.4678,172.8,58.4,34,33.8,-90,19.93,1,709.3,-63.3,27.5,34,34
2018-12-09 11:21:35.7178,172.8,58.4,34,33.8,-90,19.93,2,709.2,-63.5,27.5,34,34
2018-12-09 11:21:35.9678,172.8,58.4,34,33.8,-90,19.92,65,-45310,-45320,0,34,34
2018-12-09 11:21:36.2178,172.8,58.4,34,33.8,-90,19.92,51,3.62,3.61,0,34,34
2018-12-09 11:21:36.4678,172.8,58.4,34,33.8,-90,19.92,63,50,50,0,34,34
2018-12-09 11:21:36.7178,172.8,58.4,34,33.8,-90,19.93,67,32.3,32,0,34,34
2018-12-09 11:21:36.9679,172.8,58.2,34,33.68,-90,19.94,52,3.63,3.6,0,34,34
2018-12-09 11:21:37.2179,172.8,58.2,34,33.68,-90,19.92,6,-45310,32.3,3.6,34,34
2018-12-09 11:21:37.4678,172.8,58.2,34,33.68,-90,19.93,7,-45320,32,3.6,34,34
2018-12-09 11:21:37.7178,172.8,58.2,34,33.68,-90,19.93,1,709.2,-63.5,27.5,34,34
2018-12-09 11:21:37.9678,172.8,58.2,33.75,33.68,-90,19.93,2,709,-63.5,27.5,34,34
2018-12-09 11:21:38.2178,172.8,58.2,33.75,33.68,-90,19.93,61,710,704.8,0,34,34
2018-12-09 11:21:38.4678,172.8,58.2,33.75,33.68,-90,19.93,62,425,425,0,34,34
2018-12-09 11:21:38.7178,172.8,58.2,33.75,33.68,-90,19.92,64,66.2,66.9,0,34,34
2018-12-09 11:21:38.9679,172.8,58.2,33.75,33.68,-90,19.93,3,709.2,-63.5,26,34,34
2018-12-09 11:21:39.2179,172.8,58.2,33.75,33.68,-90,19.93,4,709,-63.5,26,34,34
2018-12-09 11:21:39.4678,172.8,58.2,33.75,33.68,-90,19.93,65,-45300,-45320,0,34,34
2018-12-09 11:21:39.7178,172.8,58.2,33.75,33.68,-90,19.85,66,3790,3790,0,34,34
2018-12-09 11:21:39.9678,172.8,58.2,33.75,33.68,-90,19.92,1,709.2,-63.5,27.5,34,34
2018-12-09 11:21:40.2178,172.8,58.2,33.75,33.68,-90,19.92,2,709,-63.5,27.5,34,34
2018-12-09 11:21:40.4678,172.8,58.2,33.75,33.68,-89.9,19.93,65,-45300,-45320,0,34,34
2018-12-09 11:21:40.7178,172.8,58.2,33.75,33.68,-90,19.93,51,3.62,3.61,0,34,34
2018-12-09 11:21:40.9679,172.8,58.2,33.75,33.68,-90,19.92,63,50,50,0,34,34
2018-12-09 11:21:41.2179,172.8,58.2,33.75,33.68,-90,19.93,67,32.3,32,0,34,34
2018-12-09 11:21:41.4679,172.8,58.2,33.75,33.68,-90,19.93,52,3.63,3.6,0,34,34
2018-12-09 11:21:41.7179,172.8,58.2,33.75,33.68,-90,19.93,6,-45310,32.3,3.6,34,34
2018-12-09 11:21:41.9679,172.8,58.2,33.75,33.68,-90,19.92,7,-45320,32,3.6,34,34
2018-12-09 11:21:42.2179,172.8,58.2,33.75,33.68,-90,19.92,1,709.2,-63.5,27.5,34,34
2018-12-09 11:21:42.4679,172.8,58.2,33.75,33.68,-90,19.93,2,709,-63.5,27.5,34,34
2018-12-09 11:21:42.7179,172.8,58.2,33.75,33.68,-90,19.93,61,709.9,704.7,0,34,34
2018-12-09 11:21:42.9679,172.8,58.2,33.75,33.68,-90,19.92,62,425,425,0,34,34
2018-12-09 11:21:43.2178,172.8,58.2,33.75,33.68,-90,19.92,64,66.3,67,0,33.5,34
2018-12-09 11:21:43.4678,172.8,58.2,33.75,33.68,-90,19.92,3,708.9,-63.3,26,33.5,34
2018-12-09 11:21:43.7179,172.8,58.2,33.75,33.68,-90,19.93,4,708.9,-63.5,26,33.5,34
2018-12-09 11:21:43.9679,172.8,58.2,33.75,33.68,-90,19.93,65,-45300,-45330,0,33.5,34
2018-12-09 11:21:44.2179,172.8,58.2,33.75,33.68,-90,19.92,66,3790,3790,0,33.5,34
2018-12-09 11:21:44.4680,172.8,58.2,33.75,33.68,-90,19.93,1,708.9,-63.3,27.5,33.5,34
2018-12-09 11:21:44.7180,172.8,58.2,33.75,33.68,-90,19.93,2,708.9,-63.5,27.5,33.5,34
2018-12-09 11:21:44.9680,172.8,58.2,33.75,33.68,-90,19.93,65,-45290,-45330,0,33.5,34
2018-12-09 11:21:45.2180,172.8,58.2,33.75,33.68,-90,19.93,51,3.62,3.6,0,33.5,34
2018-12-09 11:21:45.4680,172.8,58.1,33.75,33.62,-90,19.92,63,50,50,0,33.5,34
2018-12-09 11:21:45.7180,172.8,58.1,33.75,33.62,-89.9,19.96,67,32.3,32,0,33.5,34
2018-12-09 11:21:45.9679,172.8,58.1,33.75,33.62,-90,19.95,52,3.63,3.6,0,33.5,34
2018-12-09 11:21:46.2179,172.8,58.1,33.75,33.62,-90,19.94,6,-45300,32.3,3.6,33.5,34
2018-12-09 11:21:46.4679,172.8,58.1,33.75,33.62,-90,19.9,7,-45330,32,3.6,33.5,34
2018-12-09 11:21:46.7179,172.8,58.1,33.75,33.62,-90,19.92,1,708.9,-63.3,27.5,33.5,34
2018-12-09 11:21:46.9679,172.8,58.1,33.75,33.62,-90,19.94,2,708.9,-63.5,27.5,33.5,34
2018-12-09 11:21:47.2179,172.8,58.1,33.75,33.62,-90,19.92,61,709.7,704.6,0,33.5,34
2018-12-09 11:21:47.4679,172.8,58.1,33.75,33.62,-90,19.92,62,425,425,0,33.5,34
2018-12-09 11:21:47.7180,172.8,58.1,33.75,33.62,-90,19.92,64,66.4,67.1,0,33.5,34
2018-12-09 11:21:47.9680,172.8,58.1,33.75,33.62,-90,19.93,3,708.9,-63.3,26,33.5,34
2018-12-09 11:21:48.2180,172.8,58.1,33.75,33.62,-90,19.93,4,708.9,-63.5,26,33.5,34
2018-12-09 11:21:48.4680,172.8,58.1,33.75,33.62,-89.9,19.93,65,-45290,-45330,0,33.5,34
2018-12-09 11:21:48.7180,172.8,58.1,33.75,33.62,-89.9,19.92,66,3790,3790,0,33.5,34
2018-12-09 11:21:48.9680,172.8,58.1,33.75,33.62,-90,19.92,1,708.9,-63.3,27.5,33.5,34
2018-12-09 11:21:49.2180,172.8,58.1,33.75,33.62,-90,19.92,2,708.9,-63.5,27.5,33.5,34
2018-12-09 11:21:49.4680,172.8,58.1,33.75,33.62,-90,19.93,65,-45290,-45330,0,33.5,34
2018-12-09 11:21:49.7180,172.8,58,33.75,33.56,-90,19.92,51,3.62,3.6,0,33.5,34
2018-12-09 11:21:49.9680,172.8,58,33.75,33.56,-90,19.94,63,50,50,0,33.5,34
2018-12-09 11:21:50.2180,172.8,58,33.75,33.56,-90,19.93,67,32.4,32,0,33.5,34
2018-12-09 11:21:50.4680,172.8,58,33.75,33.56,-90,19.91,52,3.63,3.6,0,33.5,34
2018-12-09 11:21:50.7180,172.8,58,33.75,33.56,-90,19.93,6,-45290,32.4,3.6,33.5,34
2018-12-09 11:21:50.9680,172.8,58,33.75,33.56,-90,19.93,7,-45330,32,3.6,33.5,34
2018-12-09 11:21:51.2180,172.8,58,33.75,33.56,-90,19.92,1,708.9,-63.3,27.5,33.5,34
2018-12-09 11:21:51.4680,172.8,58,33.75,33.56,-89.9,19.99,2,708.6,-63.5,27.5,33.5,34
2018-12-09 11:21:51.7180,172.8,58,33.75,33.56,-90,19.92,61,709.6,704.4,0,33.5,34
2018-12-09 11:21:51.9679,172.8,57.9,33.75,33.51,-90,19.87,62,425,425,0,33.5,34
2018-12-09 11:21:52.2179,172.8,57.9,33.75,33.51,-90,19.93,64,66.3,67.1,0,33.5,34
2018-12-09 11:21:52.4679,172.8,57.9,33.75,33.51,-90,19.92,3,708.9,-63.3,26,33.5,34
2018-12-09 11:21:52.7179,172.8,57.9,33.5,33.51,-90,19.93,4,708.6,-63.5,26,33.5,34
2018-12-09 11:21:52.9679,172.8,57.8,33.5,33.45,-90,19.93,65,-45290,-45340,0,33.5,34
2018-12-09 11:21:53.2180,172.8,57.8,33.5,33.45,-90,19.92,66,3780,3780,0,33.5,34
2018-12-09 11:21:53.4680,172.8,57.8,33.5,33.45,-90,19.93,1,708.9,-63.3,27.5,33.5,34
2018-12-09 11:21:53.7180,172.8,57.8,33.5,33.45,-90,19.93,2,708.6,-63.5,27.5,33.5,34
2018-12-09 11:21:53.9681,172.8,57.8,33.5,33.45,-90,19.92,65,-45280,-45320,0,33.5,34
2018-12-09 11:21:54.2181,172.8,57.8,33.5,33.45,-89.9,19.92,51,3.62,3.6,0,33.5,34
2018-12-09 11:21:54.4681,172.8,57.8,33.5,33.45,-90,19.93,63,50,50,0,33.5,34
2018-12-09 11:21:54.7180,172.8,57.8,33.5,33.45,-90,19.93,67,32.4,32,0,33.5,34
2018-12-09 11:21:54.9680,172.8,57.8,33.5,33.45,-90,19.92,52,3.62,3.6,0,33.5,34
2018-12-09 11:21:55.2179,172.8,57.8,33.5,33.45,-90,19.92,6,-45290,32.4,3.6,33.5,34
2018-12-09 11:21:55.4679,172.8,57.8,33.5,33.45,-90,19.96,7,-45330,32,3.6,33.5,34
2018-12-09 11:21:55.7179,172.8,57.8,33.5,33.45,-90,19.94,1,708.9,-63.3,27.5,33.5,34
2018-12-09 11:21:55.9680,172.8,57.8,33.5,33.45,-90,19.93,2,708.6,-63.5,27.5,33.5,34
2018-12-09 11:21:56.2181,172.8,57.8,33.5,33.45,-90,19.92,61,709.6,704.3,0,33.5,34
2018-12-09 11:21:56.4681,172.8,57.8,33.5,33.45,-90,19.81,62,425,425,0,33.5,34
2018-12-09 11:21:56.7182,172.8,57.8,33.5,33.45,-90,19.98,64,66.3,67.1,0,33.5,34
2018-12-09 11:21:56.9683,172.8,57.8,33.5,33.45,-89.9,19.93,3,708.9,-63.3,26,33.5,34
2018-12-09 11:21:57.2183,172.8,57.8,33.5,33.45,-90,19.91,4,708.6,-63.5,26,33.5,34
2018-12-09 11:21:57.4684,172.8,57.8,33.5,33.45,-90,19.97,65,-45290,-45320,0,33.5,34
2018-12-09 11:21:57.7185,172.8,57.8,33.5,33.45,-90,19.93,66,3780,3780,0,33.5,34
2018-12-09 11:21:57.9686,172.8,57.8,33.5,33.45,-90,19.94,1,708.6,-63.5,27.5,33.5,33.5
2018-12-09 11:21:58.2186,172.8,57.8,33.5,33.45,-89.9,19.92,2,708.5,-63.5,27.5,33.5,33.5
2018-12-09 11:21:58.4687,172.8,57.8,33.5,33.45,-89.9,19.93,65,-45290,-45320,0,33.5,33.5
2018-12-09 11:21:58.7188,172.8,57.8,33.5,33.45,-90,19.92,51,3.62,3.6,0,33.5,33.5
2018-12-09 11:21:58.9688,172.8,57.8,33.5,33.45,-90,19.92,63,50,50,0,33.5,33.5
2018-12-09 11:21:59.2189,172.8,57.8,33.5,33.45,-90,19.93,67,32.4,32,0,33.5,33.5
2018-12-09 11:21:59.4690,172.8,57.8,33.5,33.45,-89.9,19.93,52,3.62,3.6,0,33.5,33.5
2018-12-09 11:21:59.7188,172.8,57.8,33.5,33.45,-90,19.93,6,-45290,32.4,3.6,33.5,33.5
2018-12-09 11:21:59.9686,172.8,57.8,33.5,33.45,-90,19.92,7,-45310,32,3.6,33.5,33.5
2018-12-09 11:22:00.2184,172.8,57.8,33.5,33.45,-90,19.92,1,708.6,-63.5,27.5,33.5,33.5
2018-12-09 11:22:00.4681,172.8,57.8,33.5,33.45,-90,19.92,2,708.5,-63.5,27.5,33.5,33.5
2018-12-09 11:22:00.7180,172.8,57.8,33.5,33.45,-90,19.93,61,709.4,704.3,0,33.5,33.5
2018-12-09 11:22:00.9680,172.8,57.8,33.5,33.45,-90,19.93,62,425,425,0,33.5,33.5
2018-12-09 11:22:01.2180,172.8,57.8,33.5,33.45,-90,20.06,64,66.3,67.1,0,33.5,33.5
2018-12-09 11:22:01.4680,172.8,57.8,33.5,33.45,-90,19.93,3,708.6,-63.5,26,33.5,33.5
2018-12-09 11:22:01.7179,172.8,57.7,33.5,33.39,-90,19.92,4,708.5,-63.5,26,33.5,33.5
2018-12-09 11:22:01.9680,172.8,57.7,33.5,33.39,-90,19.93,65,-45290,-45310,0,33.5,33.5
2018-12-09 11:22:02.2180,172.8,57.7,33.5,33.39,-90,19.92,66,3780,3780,0,33.5,33.5
2018-12-09 11:22:02.4680,172.8,57.7,33.5,33.39,-90,19.8,1,708.6,-63.5,27.5,33.5,33.5
2018-12-09 11:22:02.7181,172.8,57.7,33.5,33.39,-90,19.96,2,708.5,-63.5,27.5,33.5,33.5
2018-12-09 11:22:02.9681,172.8,57.7,33.5,33.39,-90,19.92,65,-45290,-45310,0,33.5,33.5
2018-12-09 11:22:03.2181,172.8,57.7,33.5,33.39,-90,19.93,51,3.62,3.6,0,33.5,33.5
2018-12-09 11:22:03.4681,172.8,57.7,33.5,33.39,-90,19.91,63,50,50,0,33.5,33.5
2018-12-09 11:22:03.7182,172.8,57.7,33.5,33.39,-90,19.91,67,32.4,32,0,33.5,33.5
2018-12-09 11:22:03.9682,172.8,57.7,33.5,33.39,-90,19.92,52,3.62,3.6,0,33.5,33.5
2018-12-09 11:22:04.2182,172.8,57.7,33.5,33.39,-90,19.92,6,-45300,32.4,3.6,33.5,33.5
2018-12-09 11:22:04.4682,172.8,57.7,33.5,33.39,-90,19.93,7,-45310,32,3.6,33.5,33.5
2018-12-09 11:22:04.7181,172.8,57.7,33.5,33.39,-90,19.95,1,708.6,-63.5,27.5,33.5,33.5
2018-12-09 11:22:04.9681,172.8,57.7,33.5,33.39,-90,19.92,2,708.5,-63.5,27.5,33.5,33.5
2018-12-09 11:22:05.2181,172.8,57.7,33.5,33.39,-90,19.93,61,709.3,704.1,0,33.5,33.5
2018-12-09 11:22:05.4681,172.8,57.7,33.5,33.39,-90,19.93,62,425,425,0,33.5,33.5
2018-12-09 11:22:05.7181,172.8,57.6,33.5,33.33,-90,19.92,64,66.3,67,0,33.5,33.5
2018-12-09 11:22:05.9681,172.8,57.6,33.5,33.33,-90,19.92,3,708.5,-63.5,26,33.5,33.5
2018-12-09 11:22:06.2181,172.8,57.6,33.5,33.33,-90,19.91,4,708.3,-63.5,26,33.5,33.5
2018-12-09 11:22:06.4682,172.8,57.6,33.5,33.33,-90,19.93,65,-45300,-45310,0,33.5,33.5
