Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 11:22:06.7182,172.8,57.6,33.5,33.33,-90,19.94,66,3780,3770,0,33.5,33.5
2018-12-09 11:22:06.9682,172.8,57.5,33.5,33.28,-90,19.93,1,708.5,-63.5,27.5,33.5,33.5
2018-12-09 11:22:07.2182,172.8,57.5,33.5,33.28,-90,19.93,2,708.3,-63.5,27.5,33.5,33.5
2018-12-09 11:22:07.4682,172.8,57.5,33.5,33.28,-90,19.92,65,-45430,-45170,0,33.5,33.5
2018-12-09 11:22:07.7182,172.8,57.5,33.5,33.28,-90,19.93,51,3.62,3.6,0,33.5,33.5
2018-12-09 11:22:07.9682,172.8,57.5,33.5,33.28,-90,19.92,63,50,50,0,33.5,33.5
2018-12-09 11:22:08.2182,172.8,57.5,33.5,33.28,-90,19.92,67,32.4,32,0,33.5,33.5
2018-12-09 11:22:08.4682,172.8,57.5,33.5,33.28,-90,20.03,52,3.62,3.6,0,33.5,33.5
2018-12-09 11:22:08.7182,172.8,57.5,33.5,33.28,-90,19.95,6,-45430,32.4,3.6,33.5,33.5
2018-12-09 11:22:08.9682,172.8,57.4,33.5,33.22,-90,19.92,7,-45180,32,3.6,33.5,33.5
2018-12-09 11:22:09.2182,172.8,57.4,33.5,33.22,-90,19.92,1,708.5,-63.5,27.5,33.5,33.5
2018-12-09 11:22:09.4682,172.8,57.4,33.5,33.22,-90,19.92,2,708.3,-63.5,27.5,33.5,33.5
2018-12-09 11:22:09.7182,172.8,57.4,33.5,33.22,-90,19.93,61,709.2,704.1,0,33.5,33.5
2018-12-09 11:22:09.9682,172.8,57.4,33.5,33.22,-90,19.94,62,425,425,0,33.5,33.5
2018-12-09 11:22:10.2182,172.8,57.4,33.5,33.22,-90,19.93,64,66.6,66.9,0,33.5,33.5
2018-12-09 11:22:10.4682,172.8,57.4,33.5,33.22,-90,19.93,3,708.5,-63.5,26,33.5,33.5
2018-12-09 11:22:10.7182,172.8,57.4,33.5,33.22,-90,19.9,4,708.3,-63.5,26,33.5,33.5
2018-12-09 11:22:10.9682,172.8,57.4,33.5,33.22,-90,19.93,65,-45310,-45300,0,33.5,33.5
2018-12-09 11:22:11.2182,172.8,57.4,33.5,33.22,-90,19.93,66,3770,3770,0,33.5,33.5
2018-12-09 11:22:11.4682,172.8,57.4,33.5,33.22,-90,19.93,1,708.5,-63.5,27.5,33.5,33.5
2018-12-09 11:22:11.7182,172.8,57.4,33.5,33.22,-90,19.92,2,708.3,-63.5,27.5,33.5,33.5
2018-12-09 11:22:11.9682,172.8,57.4,33.25,33.22,-90,19.82,65,-45440,-45190,0,33.5,33.5
2018-12-09 11:22:12.2182,172.8,57.4,33.25,33.22,-90,19.91,51,3.62,3.6,0,33,33.5
2018-12-09 11:22:12.4682,172.8,57.4,33.25,33.22,-90,19.93,63,50,50,0,33,33.5
2018-12-09 11:22:12.7182,172.8,57.4,33.25,33.22,-90,19.92,67,32.4,32,0,33,33.5
2018-12-09 11:22:12.9683,172.8,57.4,33.25,33.22,-90,19.93,52,3.62,3.6,0,33,33.5
2018-12-09 11:22:13.2183,172.8,57.4,33.25,33.22,-89.9,19.93,6,-45300,32.4,3.6,33,33.5
2018-12-09 11:22:13.4682,172.8,57.4,33.25,33.22,-89.9,20.02,7,-45310,32,3.6,33,33.5
2018-12-09 11:22:13.7182,172.8,57.4,33.25,33.22,-90,19.86,1,708.3,-63.8,27.5,33,33.5
2018-12-09 11:22:13.9682,172.8,57.4,33.25,33.22,-90,19.93,2,708.1,-63,27.5,33,33.5
2018-12-09 11:22:14.2182,172.8,57.4,33.25,33.22,-90,19.92,61,709.1,704,0,33,33.5
2018-12-09 11:22:14.4682,172.8,57.4,33.25,33.22,-90,19.93,62,425,425,0,33,33.5
2018-12-09 11:22:14.7182,172.8,57.4,33.25,33.22,-90,19.93,64,66.3,67,0,33,33.5
2018-12-09 11:22:14.9682,172.8,57.4,33.25,33.22,-90,19.93,3,708.3,-63.8,26,33,33.5
2018-12-09 11:22:15.2182,172.8,57.4,33.25,33.22,-90,19.93,4,708.1,-63,26,33,33.5
2018-12-09 11:22:15.4682,172.8,57.4,33.25,33.22,-90,19.93,65,-45300,-45320,0,33,33.5
2018-12-09 11:22:15.7182,172.8,57.4,33.25,33.22,-90,19.92,66,3770,3770,0,33,33.5
2018-12-09 11:22:15.9682,172.8,57.4,33.25,33.22,-89.9,19.92,1,708.3,-63.8,27.5,33,33.5
2018-12-09 11:22:16.2183,172.8,57.4,33.25,33.22,-90,19.92,2,708.1,-63,27.5,33,33.5
2018-12-09 11:22:16.4683,172.8,57.4,33.25,33.22,-90,19.94,65,-45290,-45310,0,33,33.5
2018-12-09 11:22:16.7183,172.8,57.3,33.25,33.16,-90,19.92,51,3.62,3.6,0,33,33.5
2018-12-09 11:22:16.9683,172.8,57.3,33.25,33.16,-90,19.91,63,50,50,0,33,33.5
2018-12-09 11:22:17.2183,172.8,57.3,33.25,33.16,-90,19.93,67,32.4,32,0,33,33.5
2018-12-09 11:22:17.4683,172.8,57.3,33.25,33.16,-90,19.92,52,3.62,3.6,0,33,33.5
2018-12-09 11:22:17.7183,172.8,57.3,33.25,33.16,-90,19.92,6,-45290,32.4,3.6,33,33.5
2018-12-09 11:22:17.9683,172.8,57.3,33.25,33.16,-90,19.93,7,-45320,32,3.6,33,33.5
2018-12-09 11:22:18.2183,172.8,57.3,33.25,33.16,-90,19.93,1,708.3,-63.8,27.5,33,33.5
2018-12-09 11:22:18.4682,172.8,57.3,33.25,33.16,-90,19.92,2,708.1,-63,27.5,33,33.5
2018-12-09 11:22:18.7182,172.8,57.3,33.25,33.16,-90,19.91,61,709,703.8,0,33,33.5
2018-12-09 11:22:18.9682,172.8,57.3,33.25,33.16,-90,19.93,62,425,425,0,33,33.5
2018-12-09 11:22:19.2182,172.8,57.3,33.25,33.16,-90,19.92,64,66.3,67.1,0,33,33.5
2018-12-09 11:22:19.4683,172.8,57.3,33.25,33.16,-90,19.91,3,708.2,-63.5,26,33,33.5
2018-12-09 11:22:19.7183,172.8,57.3,33.25,33.16,-90,19.96,4,707.9,-63.5,26,33,33.5
2018-12-09 11:22:19.9683,172.8,57.3,33.25,33.16,-90,19.94,65,-45290,-45320,0,33,33.5
2018-12-09 11:22:20.2183,172.8,57.3,33.25,33.16,-89.9,19.92,66,3790,3790,0,33,33.5
2018-12-09 11:22:20.4683,172.8,57.3,33.25,33.16,-90,19.91,1,708.2,-63.5,27.5,33,33.5
2018-12-09 11:22:20.7183,172.8,57.3,33.25,33.16,-90,19.91,2,707.9,-63.5,27.5,33,33.5
2018-12-09 11:22:20.9683,172.8,57.3,33.25,33.16,-90,19.93,65,-45290,-45330,0,33,33.5
2018-12-09 11:22:21.2183,172.8,57.3,33.25,33.16,-90,19.93,51,3.62,3.6,0,33,33.5
2018-12-09 11:22:21.4684,172.8,57.3,33.25,33.16,-90,19.93,63,50,50,0,33,33.5
2018-12-09 11:22:21.7184,172.8,57.2,33.25,33.1,-90,19.93,67,32.4,32,0,33,33.5
2018-12-09 11:22:21.9684,172.8,57.1,33.25,33.04,-90,19.92,52,3.62,3.6,0,33,33.5
2018-12-09 11:22:22.2184,172.8,57.1,33.25,33.04,-90,19.94,6,-45290,32.4,3.6,33,33.5
2018-12-09 11:22:22.4685,172.8,57.1,33.25,33.04,-90,19.99,7,-45330,32,3.6,33,33.5
2018-12-09 11:22:22.7185,172.8,57.1,33.25,33.04,-90,19.93,1,708.2,-63.5,27.5,33,33.5
2018-12-09 11:22:22.9685,172.8,57.1,33.25,33.04,-90,19.93,2,707.9,-63.5,27.5,33,33.5
2018-12-09 11:22:23.2185,172.8,57.1,33.25,33.04,-90,19.93,61,709,703.8,0,33,33.5
2018-12-09 11:22:23.4684,172.8,57.1,33.25,33.04,-90,19.95,62,425,425,0,33,33.5
2018-12-09 11:22:23.7184,172.8,57.1,33.25,33.04,-90,19.93,64,66.2,66.9,0,33,33.5
2018-12-09 11:22:23.9683,172.8,57.1,33.25,33.04,-90,19.92,3,708.2,-63.5,26,33,33.5
2018-12-09 11:22:24.2183,172.8,57.1,33.25,33.04,-90,19.94,4,707.9,-63.5,26,33,33.5
2018-12-09 11:22:24.4683,172.8,57.1,33.25,33.04,-90,19.92,65,-45280,-45330,0,33,33.5
2018-12-09 11:22:24.7183,172.8,57.1,33.25,33.04,-90,19.93,66,3780,3780,0,33,33.5
2018-12-09 11:22:24.9683,172.8,57.1,33.25,33.04,-90,19.92,1,708.2,-63.5,27.5,33,33.5
2018-12-09 11:22:25.2184,172.8,57.1,33.25,33.04,-90,19.92,2,707.9,-63.5,27.5,33,33.5
2018-12-09 11:22:25.4684,172.8,57.1,33.25,33.04,-89.9,19.93,65,-45290,-45330,0,33,33.5
2018-12-09 11:22:25.7184,172.8,57.1,33.25,33.04,-90,19.95,51,3.62,3.6,0,33,33.5
2018-12-09 11:22:25.9684,172.8,57.1,33.25,33.04,-90,19.92,63,50,50,0,33,33.5
2018-12-09 11:22:26.2184,172.8,57.1,33.25,33.04,-90,19.94,67,32.4,32,0,33,33.5
2018-12-09 11:22:26.4683,172.8,57.1,33.25,33.04,-90,19.93,52,3.62,3.6,0,33,33.5
2018-12-09 11:22:26.7183,172.8,57.1,33,33.04,-90,19.93,6,-45290,32.4,3.6,33,33
2018-12-09 11:22:26.9683,172.8,57.1,33,33.04,-90,19.93,7,-45330,32,3.6,33,33
2018-12-09 11:22:27.2183,172.8,57.1,33,33.04,-90,19.94,1,707.9,-63.5,27.5,33,33
2018-12-09 11:22:27.4683,172.8,57.1,33,33.04,-90,19.93,2,707.7,-63.5,27.5,33,33
2018-12-09 11:22:27.7184,172.8,57.1,33,33.04,-90,19.93,61,708.9,703.7,0,33,33
2018-12-09 11:22:27.9684,172.8,57.1,33,33.04,-89.9,19.92,62,425,425,0,33,33
2018-12-09 11:22:28.2184,172.8,57.1,33,33.04,-90,19.93,64,66.3,67.1,0,33,33
2018-12-09 11:22:28.4684,172.8,57.1,33,33.04,-90,19.93,3,707.9,-63.5,26,33,33
2018-12-09 11:22:28.7184,172.8,57.1,33,33.04,-90,19.92,4,707.7,-63.5,26,33,33
2018-12-09 11:22:28.9684,172.8,57.1,33,33.04,-90,19.93,65,-45290,-45330,0,33,33
2018-12-09 11:22:29.2184,172.8,57.1,33,33.04,-90,19.92,66,3790,3790,0,33,33
2018-12-09 11:22:29.4684,172.8,57.1,33,33.04,-90,19.93,1,707.9,-63.5,27.5,33,33
2018-12-09 11:22:29.7184,172.8,57.1,33,33.04,-90,19.92,2,707.7,-63.5,27.5,33,33
2018-12-09 11:22:29.9684,172.8,57.1,33,33.04,-90,19.94,65,-45280,-45320,0,33,33
2018-12-09 11:22:30.2184,172.8,57.1,33,33.04,-90,19.93,51,3.62,3.6,0,33,33
2018-12-09 11:22:30.4684,172.8,57.1,33,33.04,-90,19.93,63,50,50,0,33,33
2018-12-09 11:22:30.7184,172.8,57.1,33,33.04,-89.9,19.92,67,32.4,32,0,33,33
2018-12-09 11:22:30.9684,172.8,57.1,33,33.04,-90,19.92,52,3.62,3.6,0,33,33
2018-12-09 11:22:31.2184,172.8,57.1,33,33.04,-90,19.93,6,-45290,32.4,3.6,33,33
2018-12-09 11:22:31.4684,172.8,57.1,33,33.04,-90,19.93,7,-45320,32,3.6,33,33
2018-12-09 11:22:31.7184,172.8,57.1,33,33.04,-90,19.93,1,707.9,-63.5,27.5,33,33
2018-12-09 11:22:31.9684,172.8,57.1,33,33.04,-90,19.93,2,707.7,-63.5,27.5,33,33
2018-12-09 11:22:32.2184,172.8,57.1,33,33.04,-90,19.92,61,708.7,703.5,0,33,33
2018-12-09 11:22:32.4684,172.8,57.1,33,33.04,-90,20.05,62,425,425,0,33,33
2018-12-09 11:22:32.7185,172.8,57,33,32.99,-90,19.95,64,66.1,66.9,0,33,33
2018-12-09 11:22:32.9685,172.8,57,33,32.99,-90,19.92,3,707.9,-63.5,26,33,33
2018-12-09 11:22:33.2185,172.8,57,33,32.99,-90,19.92,4,707.7,-63.5,26,33,33
2018-12-09 11:22:33.4685,172.8,57,33,32.99,-89.9,19.92,65,-45290,-45310,0,33,33
2018-12-09 11:22:33.7185,172.8,57,33,32.99,-90,19.93,66,3790,3790,0,33,33
2018-12-09 11:22:33.9685,172.8,57,33,32.99,-90,19.93,1,707.9,-63.5,27.5,33,33
2018-12-09 11:22:34.2185,172.8,57,33,32.99,-90,19.93,2,707.6,-63.5,27.5,33,33
2018-12-09 11:22:34.4685,172.8,57,33,32.99,-90,19.92,65,-45300,-45320,0,33,33
2018-12-09 11:22:34.7185,172.8,57,33,32.99,-90,19.93,51,3.62,3.6,0,33,33
2018-12-09 11:22:34.9685,172.8,57,33,32.99,-90,19.93,63,50,50,0,33,33
2018-12-09 11:22:35.2185,172.8,57,33,32.99,-90,19.93,67,32.4,32,0,33,33
2018-12-09 11:22:35.4685,172.8,57,33,32.99,-90,19.93,52,3.62,3.59,0,33,33
2018-12-09 11:22:35.7185,172.8,57,33,32.99,-90,19.92,6,-45290,32.4,3.6,33,33
2018-12-09 11:22:35.9685,172.8,57,33,32.99,-90,19.93,7,-45310,32,3.6,33,33
2018-12-09 11:22:36.2185,172.8,57,33,32.99,-89.9,19.93,1,707.8,-63.5,27.5,33,33
2018-12-09 11:22:36.4685,172.8,57,33,32.99,-90,19.93,2,707.6,-63.5,27.5,33,33
2018-12-09 11:22:36.7185,172.8,57,33,32.99,-90,19.93,61,708.6,703.4,0,33,33
2018-12-09 11:22:36.9685,172.8,56.8,33,32.87,-90,19.93,62,425,425,0,33,33
2018-12-09 11:22:37.2185,172.8,56.8,33,32.87,-90,19.92,64,66.2,66.9,0,33,33
2018-12-09 11:22:37.4685,172.8,56.8,33,32.87,-90,19.93,3,707.8,-63.5,26,33,33
2018-12-09 11:22:37.7185,172.8,56.8,33,32.87,-90,19.92,4,707.6,-63.5,26,33,33
2018-12-09 11:22:37.9685,172.8,56.8,33,32.87,-90,19.92,65,-45300,-45320,0,33,33
2018-12-09 11:22:38.2185,172.8,56.8,33,32.87,-90,19.93,66,3790,3790,0,33,33
2018-12-09 11:22:38.4685,172.8,56.8,33,32.87,-90,19.94,1,707.8,-63.5,27.5,33,33
2018-12-09 11:22:38.7185,172.8,56.8,33,32.87,-90,19.84,2,707.6,-63.5,27.5,33,33
2018-12-09 11:22:38.9685,172.8,56.8,33,32.87,-90,19.92,65,-45300,-45310,0,33,33
2018-12-09 11:22:39.2184,172.8,56.8,33,32.87,-89.9,19.89,51,3.62,3.6,0,33,33
2018-12-09 11:22:39.4684,172.8,56.8,33,32.87,-90,19.92,63,50,50,0,33,33
2018-12-09 11:22:39.7184,172.8,56.8,33,32.87,-90,19.93,67,32.4,32,0,33,33
2018-12-09 11:22:39.9684,172.8,56.7,33,32.81,-90,19.93,52,3.62,3.59,0,33,33
2018-12-09 11:22:40.2184,172.8,56.7,33,32.81,-90,19.92,6,-45300,32.4,3.6,33,33
2018-12-09 11:22:40.4684,172.8,56.7,33,32.81,-90,19.93,7,-45310,32,3.6,33,33
2018-12-09 11:22:40.7185,172.8,56.7,33,32.81,-90,19.93,1,707.8,-63.5,27.5,33,33
2018-12-09 11:22:40.9685,172.8,56.7,33,32.81,-90,19.92,2,707.6,-63.5,27.5,33,33
2018-12-09 11:22:41.2185,172.8,56.7,33,32.81,-90,19.92,61,708.5,703.3,0,33,33
2018-12-09 11:22:41.4685,172.8,56.7,33,32.81,-90,19.93,62,425,425,0,33,33
2018-12-09 11:22:41.7185,172.8,56.7,33,32.81,-89.9,19.92,64,66.3,67,0,33,33
2018-12-09 11:22:41.9686,172.8,56.7,33,32.81,-89.9,19.93,3,707.6,-63.5,26,33,33
2018-12-09 11:22:42.2186,172.8,56.7,33,32.81,-90,19.92,4,707.5,-63.5,26,33,33
2018-12-09 11:22:42.4686,172.8,56.7,33,32.81,-90,19.92,65,-45300,-45320,0,33,33
2018-12-09 11:22:42.7186,172.8,56.7,33,32.81,-90,19.92,66,3790,3790,0,33,33
2018-12-09 11:22:42.9686,172.8,56.7,33,32.81,-90,19.91,1,707.6,-63.5,27.5,33,33
2018-12-09 11:22:43.2186,172.8,56.7,33,32.81,-90,19.92,2,707.5,-63.5,27.5,33,33
2018-12-09 11:22:43.4686,172.8,56.7,33,32.81,-90,19.92,65,-45300,-45310,0,33,33
2018-12-09 11:22:43.7186,172.8,56.7,33,32.81,-90,19.93,51,3.62,3.6,0,33,33
2018-12-09 11:22:43.9686,172.8,56.7,33,32.81,-90,19.93,63,50,50,0,33,33
2018-12-09 11:22:44.2186,172.8,56.7,33,32.81,-90,19.92,67,32.4,32,0,33,33
2018-12-09 11:22:44.4685,172.8,56.7,33,32.81,-90,19.92,52,3.62,3.6,0,33,33
2018-12-09 11:22:44.7185,172.8,56.7,33,32.81,-90,19.92,6,-45300,32.4,3.6,33,33
2018-12-09 11:22:44.9685,172.8,56.7,33,32.81,-90,19.96,7,-45310,32,3.6,33,33
2018-12-09 11:22:45.2185,172.8,56.7,33,32.81,-90,19.94,1,707.6,-63.5,27.5,33,33
2018-12-09 11:22:45.4685,172.8,56.7,33,32.81,-90,19.92,2,707.5,-63.5,27.5,33,33
2018-12-09 11:22:45.7186,172.8,56.7,33,32.81,-90,19.92,61,708.4,703.2,0,33,33
2018-12-09 11:22:45.9686,172.8,56.7,32.75,32.81,-90,19.9,62,425,425,0,33,33
2018-12-09 11:22:46.2186,172.8,56.7,32.75,32.81,-90,19.93,64,66.3,67.1,0,33,33
2018-12-09 11:22:46.4686,172.8,56.7,32.75,32.81,-90.1,20.01,3,707.6,-63.5,26,33,33
2018-12-09 11:22:46.7186,172.8,56.7,32.75,32.81,-90,19.93,4,707.5,-63.5,26,33,33
2018-12-09 11:22:46.9686,172.8,56.7,32.75,32.81,-89.9,19.94,65,-45300,-45310,0,33,33
2018-12-09 11:22:47.2185,172.8,56.7,32.75,32.81,-89.9,19.93,66,3800,3790,0,33,33
2018-12-09 11:22:47.4685,172.8,56.7,32.75,32.81,-90,19.93,1,707.6,-63.5,27.5,33,33
2018-12-09 11:22:47.7185,172.8,56.7,32.75,32.81,-90,19.92,2,707.5,-63.5,27.5,33,33
2018-12-09 11:22:47.9686,172.8,56.7,32.75,32.81,-90,19.92,65,-45300,-45320,0,33,33
2018-12-09 11:22:48.2186,172.8,56.7,32.75,32.81,-90,19.92,51,3.62,3.6,0,33,33
2018-12-09 11:22:48.4686,172.8,56.7,32.75,32.81,-90,19.93,63,50,50,0,32.5,33
2018-12-09 11:22:48.7186,172.8,56.5,32.75,32.7,-90,19.93,67,32.4,32,0,32.5,33
2018-12-09 11:22:48.9686,172.8,56.5,32.75,32.7,-90,19.93,52,3.62,3.59,0,32.5,33
2018-12-09 11:22:49.2186,172.8,56.5,32.75,32.7,-90,19.92,6,-45290,32.4,3.6,32.5,33
2018-12-09 11:22:49.4686,172.8,56.5,32.75,32.7,-90,19.92,7,-45310,32,3.6,32.5,33
2018-12-09 11:22:49.7186,172.8,56.5,32.75,32.7,-90,19.93,1,707.5,-63.7,27.5,32.5,33
2018-12-09 11:22:49.9686,172.8,56.5,32.75,32.7,-89.9,19.93,2,707.3,-63.5,27.5,32.5,33
2018-12-09 11:22:50.2186,172.8,56.5,32.75,32.7,-90,19.93,61,708.2,703.1,0,32.5,33
2018-12-09 11:22:50.4686,172.8,56.5,32.75,32.7,-90,19.93,62,425,425,0,32.5,33
2018-12-09 11:22:50.7186,172.8,56.5,32.75,32.7,-90,19.93,64,66.1,66.9,0,32.5,33
2018-12-09 11:22:50.9686,172.8,56.5,32.75,32.7,-90,19.92,3,707.5,-63.7,26,32.5,33
2018-12-09 11:22:51.2186,172.8,56.5,32.75,32.7,-89.9,19.92,4,707.3,-63.5,26,32.5,33
2018-12-09 11:22:51.4686,172.8,56.5,32.75,32.7,-90,19.93,65,-45290,-45320,0,32.5,33
2018-12-09 11:22:51.7186,172.8,56.5,32.75,32.7,-90,19.93,66,3800,3800,0,32.5,33
2018-12-09 11:22:51.9686,172.8,56.4,32.75,32.64,-90,19.93,1,707.5,-63.7,27.5,32.5,33
2018-12-09 11:22:52.2186,172.8,56.4,32.75,32.64,-90,19.92,2,707.3,-63.5,27.5,32.5,33
2018-12-09 11:22:52.4686,172.8,56.4,32.75,32.64,-90,19.92,65,-45280,-45320,0,32.5,33
2018-12-09 11:22:52.7186,172.8,56.3,32.75,32.58,-90,19.96,51,3.62,3.6,0,32.5,33
2018-12-09 11:22:52.9686,172.8,56.3,32.75,32.58,-90,19.92,63,50,50,0,32.5,33
2018-12-09 11:22:53.2186,172.8,56.3,32.75,32.58,-90,19.91,67,32.4,32,0,32.5,33
2018-12-09 11:22:53.4686,172.8,56.3,32.75,32.58,-90,19.93,52,3.62,3.59,0,32.5,33
2018-12-09 11:22:53.7186,172.8,56.3,32.75,32.58,-90,19.94,6,-45290,32.4,3.6,32.5,33
2018-12-09 11:22:53.9686,172.8,56.3,32.75,32.58,-89.9,19.94,7,-45330,32,3.6,32.5,33
2018-12-09 11:22:54.2186,172.8,56.3,32.75,32.58,-89.9,19.93,1,707.5,-63.7,27.5,32.5,33
2018-12-09 11:22:54.4686,172.8,56.3,32.75,32.58,-90,19.93,2,707.3,-63.5,27.5,32.5,33
2018-12-09 11:22:54.7186,172.8,56.3,32.75,32.58,-90,19.93,61,708.2,703.1,0,32.5,33
2018-12-09 11:22:54.9687,172.8,56.3,32.75,32.58,-90,19.93,62,425,425,0,32.5,33
2018-12-09 11:22:55.2187,172.8,56.3,32.75,32.58,-90,19.91,64,66.3,67,0,32.5,33
2018-12-09 11:22:55.4687,172.8,56.3,32.75,32.58,-89.9,19.91,3,707.5,-63.7,26,32.5,33
2018-12-09 11:22:55.7187,172.8,56.3,32.75,32.58,-90,19.92,4,707.3,-63.5,26,32.5,33
2018-12-09 11:22:55.9687,172.8,56.2,32.75,32.52,-90,19.92,65,-45280,-45320,0,32.5,33
2018-12-09 11:22:56.2187,172.8,56.2,32.75,32.52,-90,19.93,66,3800,3790,0,32.5,33
2018-12-09 11:22:56.4686,172.8,56.2,32.75,32.52,-89.9,19.93,1,707.3,-63.7,27.5,32.5,33
2018-12-09 11:22:56.7186,172.8,56.2,32.75,32.52,-90,19.93,2,707.1,-63.5,28,32.5,33
2018-12-09 11:22:56.9686,172.8,56.2,32.75,32.52,-90,19.93,65,-45290,-45330,0,32.5,33
2018-12-09 11:22:57.2187,172.8,56.2,32.75,32.52,-90,19.93,51,3.61,3.59,0,32.5,33
2018-12-09 11:22:57.4687,172.8,56.2,32.75,32.52,-90,19.92,63,50,50,0,32.5,33
2018-12-09 11:22:57.7187,172.8,56.2,32.75,32.52,-90,19.93,67,32.4,32,0,32.5,33
2018-12-09 11:22:57.9687,172.8,56.2,32.75,32.52,-90,19.92,52,3.62,3.59,0,32.5,33
2018-12-09 11:22:58.2187,172.8,56.2,32.75,32.52,-90,19.92,6,-45280,32.4,3.6,32.5,33
2018-12-09 11:22:58.4687,172.8,56.2,32.75,32.52,-90,19.92,7,-45320,32,3.6,32.5,33
2018-12-09 11:22:58.7187,172.8,56.2,32.75,32.52,-90,19.93,1,707.3,-63.7,27.5,32.5,33
2018-12-09 11:22:58.9687,172.8,56.2,32.75,32.52,-90,19.93,2,707.1,-63.5,28,32.5,33
2018-12-09 11:22:59.2187,172.8,56.2,32.75,32.52,-90,19.94,61,708.1,703,0,32.5,33
2018-12-09 11:22:59.4687,172.8,56.2,32.75,32.52,-90,19.92,62,425,425,0,32.5,33
2018-12-09 11:22:59.7187,172.8,56.2,32.75,32.52,-90,19.91,64,66.1,66.9,0,32.5,33
2018-12-09 11:22:59.9687,172.8,56.2,32.75,32.52,-90,19.92,3,707.3,-63.7,26,32.5,33
2018-12-09 11:23:00.2187,172.8,56.2,32.75,32.52,-90,19.93,4,707.1,-63.5,26,32.5,33
2018-12-09 11:23:00.4687,172.8,56.2,32.75,32.52,-90,19.93,65,-45280,-45330,0,32.5,33
2018-12-09 11:23:00.7187,172.8,56.2,32.5,32.52,-90,19.92,66,3800,3800,0,32.5,33
2018-12-09 11:23:00.9687,172.8,56.2,32.5,32.52,-90,19.92,1,707.3,-63.7,27.5,32.5,33
2018-12-09 11:23:01.2187,172.8,56.2,32.5,32.52,-90,19.9,2,707.1,-63.5,28,32.5,33
2018-12-09 11:23:01.4687,172.8,56.2,32.5,32.52,-90,19.94,65,-45290,-45330,0,32.5,33
2018-12-09 11:23:01.7187,172.8,56.2,32.5,32.52,-90,19.93,51,3.61,3.59,0,32.5,33
2018-12-09 11:23:01.9687,172.8,56.2,32.5,32.52,-90,19.93,63,50,50,0,32.5,33
2018-12-09 11:23:02.2187,172.8,56.2,32.5,32.52,-89.9,19.93,67,32.4,32,0,32.5,33
2018-12-09 11:23:02.4687,172.8,56.2,32.5,32.52,-90,19.93,52,3.62,3.59,0,32.5,33
2018-12-09 11:23:02.7187,172.8,56.2,32.5,32.52,-90,19.93,6,-45290,32.4,3.6,32.5,33
2018-12-09 11:23:02.9687,172.8,56.2,32.5,32.52,-90,19.9,7,-45320,32,3.6,32.5,33
2018-12-09 11:23:03.2187,172.8,56.2,32.5,32.52,-90,19.93,1,707.2,-63.7,27.5,32.5,32.5
2018-12-09 11:23:03.4687,172.8,56.2,32.5,32.52,-90,19.93,2,707,-63.5,28,32.5,32.5
2018-12-09 11:23:03.7188,172.8,56.1,32.5,32.47,-90,19.93,61,708,702.8,0,32.5,32.5
2018-12-09 11:23:03.9688,172.8,56.1,32.5,32.47,-90,19.93,62,425,425,0,32.5,32.5
2018-12-09 11:23:04.2188,172.8,56.1,32.5,32.47,-90,19.93,64,66.3,67,0,32.5,32.5
2018-12-09 11:23:04.4688,172.8,56.1,32.5,32.47,-90,19.92,3,707.2,-63.7,26,32.5,32.5
2018-12-09 11:23:04.7188,172.8,56.1,32.5,32.47,-90,19.93,4,707,-63.5,26,32.5,32.5
2018-12-09 11:23:04.9688,172.8,56.1,32.5,32.47,-90,19.92,65,-45290,-45320,0,32.5,32.5
2018-12-09 11:23:05.2188,172.8,56.1,32.5,32.47,-90,19.92,66,3800,3800,0,32.5,32.5
2018-12-09 11:23:05.4688,172.8,56.1,32.5,32.47,-90,19.91,1,707.2,-63.7,27.5,32.5,32.5
2018-12-09 11:23:05.7188,172.8,56.1,32.5,32.47,-90,19.9,2,707,-63.5,28,32.5,32.5
2018-12-09 11:23:05.9688,172.8,56.1,32.5,32.47,-90,19.93,65,-45290,-45320,0,32.5,32.5
2018-12-09 11:23:06.2188,172.8,56.1,32.5,32.47,-90,19.92,51,3.61,3.59,0,32.5,32.5
2018-12-09 11:23:06.4688,172.8,56.1,32.5,32.47,-90,19.93,63,50,50,0,32.5,32.5
2018-12-09 11:23:06.7188,172.8,56.1,32.5,32.47,-90,19.92,67,32.4,32,0,32.5,32.5
2018-12-09 11:23:06.9688,172.8,56,32.5,32.41,-90,19.93,52,3.61,3.59,0,32.5,32.5
2018-12-09 11:23:07.2188,172.8,56,32.5,32.41,-90,19.93,6,-45290,32.4,3.6,32.5,32.5
2018-12-09 11:23:07.4688,172.8,56,32.5,32.41,-89.9,19.92,7,-45320,32,3.6,32.5,32.5
2018-12-09 11:23:07.7188,172.8,56,32.5,32.41,-90,19.94,1,707.2,-63.7,27.5,32.5,32.5
2018-12-09 11:23:07.9688,172.8,56,32.5,32.41,-90,19.93,2,707,-63.5,28,32.5,32.5
2018-12-09 11:23:08.2188,172.8,56,32.5,32.41,-90,19.92,61,707.9,702.7,0,32.5,32.5
2018-12-09 11:23:08.4688,172.8,56,32.5,32.41,-90,19.92,62,425,425,0,32.5,32.5
2018-12-09 11:23:08.7188,172.8,55.9,32.5,32.35,-90,19.92,64,66.3,67,0,32.5,32.5
2018-12-09 11:23:08.9688,172.8,55.9,32.5,32.35,-90,19.92,3,707.2,-63.7,26,32.5,32.5
2018-12-09 11:23:09.2188,172.8,55.9,32.5,32.35,-90,19.85,4,707,-63.5,26,32.5,32.5
2018-12-09 11:23:09.4688,172.8,55.9,32.5,32.35,-90,19.93,65,-45290,-45310,0,32.5,32.5
2018-12-09 11:23:09.7188,172.8,55.9,32.5,32.35,-90,19.93,66,3800,3800,0,32.5,32.5
2018-12-09 11:23:09.9688,172.8,55.9,32.5,32.35,-90,19.94,1,707.2,-63.7,27.5,32.5,32.5
2018-12-09 11:23:10.2188,172.8,55.9,32.5,32.35,-90,19.96,2,707,-63.5,28,32.5,32.5
2018-12-09 11:23:10.4688,172.8,55.9,32.5,32.35,-89.9,19.92,65,-45300,-45320,0,32.5,32.5
2018-12-09 11:23:10.7188,172.8,55.9,32.5,32.35,-90,19.93,51,3.61,3.59,0,32.5,32.5
2018-12-09 11:23:10.9689,172.8,55.9,32.5,32.35,-90,19.91,63,50,50,0,32.5,32.5
2018-12-09 11:23:11.2189,172.8,55.9,32.5,32.35,-90,19.99,67,32.4,32,0,32.5,32.5
2018-12-09 11:23:11.4689,172.8,55.9,32.5,32.35,-89.9,19.94,52,3.61,3.59,0,32.5,32.5
2018-12-09 11:23:11.7189,172.8,55.9,32.5,32.35,-90,19.92,6,-45300,32.4,3.6,32.5,32.5
2018-12-09 11:23:11.9689,172.8,55.8,32.5,32.29,-90,19.93,7,-45310,32,3.6,32.5,32.5
2018-12-09 11:23:12.2189,172.8,55.8,32.5,32.29,-90,19.92,1,706.9,-63.7,27.5,32.5,32.5
2018-12-09 11:23:12.4689,172.8,55.8,32.5,32.29,-90,19.95,2,706.8,-63.5,28,32.5,32.5
2018-12-09 11:23:12.7189,172.8,55.8,32.5,32.29,-89.9,19.92,61,707.8,702.6,0,32.5,32.5
2018-12-09 11:23:12.9689,172.8,55.8,32.5,32.29,-90,19.92,62,425,425,0,32.5,32.5
2018-12-09 11:23:13.2188,172.8,55.8,32.5,32.29,-90,19.93,64,66.1,66.8,0,32.5,32.5
2018-12-09 11:23:13.4688,172.8,55.8,32.5,32.29,-90,19.92,3,706.9,-63.7,26,32.5,32.5
2018-12-09 11:23:13.7189,172.8,55.8,32.5,32.29,-90,19.92,4,706.8,-63.5,26,32.5,32.5
2018-12-09 11:23:13.9689,172.8,55.8,32.5,32.29,-90,19.92,65,-45300,-45320,0,32.5,32.5
2018-12-09 11:23:14.2189,172.8,55.8,32.5,32.29,-89.9,19.84,66,3800,3800,0,32.5,32.5
2018-12-09 11:23:14.4689,172.8,55.8,32.5,32.29,-90,19.93,1,706.9,-63.7,27.5,32.5,32.5
2018-12-09 11:23:14.7189,172.8,55.8,32.5,32.29,-90,19.93,2,706.8,-63.5,28,32.5,32.5
2018-12-09 11:23:14.9689,172.8,55.8,32.5,32.29,-90,19.93,65,-45290,-45300,0,32.5,32.5
2018-12-09 11:23:15.2189,172.8,55.8,32.5,32.29,-90,19.94,51,3.61,3.59,0,32.5,32.5
2018-12-09 11:23:15.4689,172.8,55.8,32.5,32.29,-90,19.94,63,50,50,0,32.5,32.5
2018-12-09 11:23:15.7189,172.8,55.8,32.5,32.29,-90,19.92,67,32.4,32,0,32.5,32.5
2018-12-09 11:23:15.9689,172.8,55.8,32.5,32.29,-90,19.92,52,3.61,3.59,0,32.5,32.5
2018-12-09 11:23:16.2189,172.8,55.8,32.5,32.29,-90,19.93,6,-45310,32.4,3.6,32.5,32.5
2018-12-09 11:23:16.4689,172.8,55.8,32.5,32.29,-90,19.92,7,-45320,32,3.6,32.5,32.5
2018-12-09 11:23:16.7189,172.8,55.8,32.5,32.29,-90,19.94,1,706.9,-63.7,27.5,32.5,32.5
2018-12-09 11:23:16.9689,172.8,55.8,32.5,32.29,-90,19.93,2,706.8,-63.5,28,32.5,32.5
2018-12-09 11:23:17.2189,172.8,55.8,32.5,32.29,-90,19.92,61,707.7,702.5,0,32.5,32.5
2018-12-09 11:23:17.4690,172.8,55.8,32.5,32.29,-90,19.93,62,425,425,0,32.5,32.5
2018-12-09 11:23:17.7190,172.8,55.8,32.5,32.29,-90,19.95,64,66.3,67,0,32.5,32.5
2018-12-09 11:23:17.9690,172.8,55.8,32.5,32.29,-90,19.94,3,706.8,-63.7,26,32.5,32.5
2018-12-09 11:23:18.2190,172.8,55.8,32.5,32.29,-90,19.92,4,706.6,-63.6,26,32.5,32.5
2018-12-09 11:23:18.4690,172.8,55.8,32.5,32.29,-90,19.92,65,-45310,-45310,0,32.5,32.5
2018-12-09 11:23:18.7190,172.8,55.8,32.5,32.29,-90,19.94,66,3810,3800,0,32.5,32.5
2018-12-09 11:23:18.9689,172.8,55.8,32.5,32.29,-90,19.93,1,706.8,-63.7,27.5,32.5,32.5
2018-12-09 11:23:19.2189,172.8,55.8,32.5,32.29,-90,19.93,2,706.6,-63.6,28,32.5,32.5
2018-12-09 11:23:19.4689,172.8,55.8,32.5,32.29,-90,19.92,65,-45310,-45320,0,32.5,32.5
2018-12-09 11:23:19.7189,172.8,55.7,32.5,32.23,-90,19.93,51,3.61,3.59,0,32.5,32.5
2018-12-09 11:23:19.9689,172.8,55.7,32.25,32.23,-90,19.91,63,50,50,0,32.5,32.5
2018-12-09 11:23:20.2190,172.8,55.7,32.25,32.23,-90,19.93,67,32.3,32,0,32.5,32.5
2018-12-09 11:23:20.4690,172.8,55.7,32.25,32.23,-90,19.92,52,3.61,3.59,0,32.5,32.5
2018-12-09 11:23:20.7190,172.8,55.7,32.25,32.23,-90,19.92,6,-45290,32.4,3.6,32.5,32.5
2018-12-09 11:23:20.9690,172.8,55.7,32.25,32.23,-90,19.93,7,-45310,32,3.6,32.5,32.5
2018-12-09 11:23:21.2190,172.8,55.7,32.25,32.23,-89.9,19.93,1,706.8,-63.7,27.5,32.5,32.5
2018-12-09 11:23:21.4689,172.8,55.7,32.25,32.23,-90,19.9,2,706.6,-63.6,28,32.5,32.5
2018-12-09 11:23:21.7189,172.8,55.7,32.25,32.23,-90,19.93,61,707.6,702.4,0,32.5,32.5
2018-12-09 11:23:21.9690,172.8,55.6,32.25,32.18,-90,19.93,62,425,425,0,32.5,32.5
2018-12-09 11:23:22.2190,172.8,55.6,32.25,32.18,-90,19.95,64,66.2,66.9,0,32.5,32.5
2018-12-09 11:23:22.4690,172.8,55.6,32.25,32.18,-90,19.93,3,706.8,-63.7,26,32.5,32.5
2018-12-09 11:23:22.7190,172.8,55.6,32.25,32.18,-89.9,19.92,4,706.6,-63.6,26,32.5,32.5
2018-12-09 11:23:22.9690,172.8,55.6,32.25,32.18,-90,19.92,65,-45300,-45320,0,32.5,32.5
2018-12-09 11:23:23.2190,172.8,55.6,32.25,32.18,-90,19.93,66,3800,3800,0,32.5,32.5
2018-12-09 11:23:23.4689,172.8,55.6,32.25,32.18,-90,19.93,1,706.8,-63.7,27.5,32.5,32.5
2018-12-09 11:23:23.7190,172.8,55.6,32.25,32.18,-89.9,19.85,2,706.6,-63.6,28,32.5,32.5
2018-12-09 11:23:23.9690,172.8,55.6,32.25,32.18,-89.9,19.92,65,-45290,-45310,0,32.5,32.5
2018-12-09 11:23:24.2190,172.8,55.6,32.25,32.18,-90,19.93,51,3.61,3.59,0,32.5,32.5
2018-12-09 11:23:24.4690,172.8,55.5,32.25,32.12,-90,19.94,63,50,50,0,32.5,32.5
2018-12-09 11:23:24.7190,172.8,55.5,32.25,32.12,-90,19.92,67,32.4,32,0,32.5,32.5
2018-12-09 11:23:24.9690,172.8,55.5,32.25,32.12,-89.9,19.92,52,3.61,3.59,0,32,32.5
2018-12-09 11:23:25.2190,172.8,55.5,32.25,32.12,-90,19.95,6,-45300,32.4,3.6,32,32.5
2018-12-09 11:23:25.4690,172.8,55.5,32.25,32.12,-90,19.93,7,-45320,32,3.6,32,32.5
2018-12-09 11:23:25.7190,172.8,55.5,32.25,32.12,-90,19.93,1,706.7,-63.7,27.5,32,32.5
2018-12-09 11:23:25.9690,172.8,55.5,32.25,32.12,-90,19.93,2,706.5,-63.5,28,32,32.5
2018-12-09 11:23:26.2191,172.8,55.5,32.25,32.12,-90,19.93,61,707.5,702.3,0,32,32.5
2018-12-09 11:23:26.4691,172.8,55.5,32.25,32.12,-89.9,19.92,62,425,425,0,32,32.5
2018-12-09 11:23:26.7191,172.8,55.5,32.25,32.12,-90,19.93,64,66.2,66.9,0,32,32.5
2018-12-09 11:23:26.9690,172.8,55.4,32.25,32.06,-90,19.93,3,706.7,-63.7,26,32,32.5
2018-12-09 11:23:27.2190,172.8,55.4,32.25,32.06,-90,19.93,4,706.5,-63.5,26,32,32.5
2018-12-09 11:23:27.4690,172.8,55.4,32.25,32.06,-90,19.92,65,-45290,-45320,0,32,32.5
2018-12-09 11:23:27.7190,172.8,55.4,32.25,32.06,-90,19.92,66,3800,3800,0,32,32.5
2018-12-09 11:23:27.9690,172.8,55.4,32.25,32.06,-90,19.94,1,706.7,-63.7,27.5,32,32.5
2018-12-09 11:23:28.2190,172.8,55.4,32.25,32.06,-90,19.93,2,706.5,-63.5,28,32,32.5
2018-12-09 11:23:28.4690,172.8,55.4,32.25,32.06,-90,19.93,65,-45280,-45320,0,32,32.5
2018-12-09 11:23:28.7190,172.8,55.4,32.25,32.06,-90,19.93,51,3.61,3.59,0,32,32.5
2018-12-09 11:23:28.9690,172.8,55.4,32.25,32.06,-89.9,19.93,63,50,50,0,32,32.5
2018-12-09 11:23:29.2190,172.8,55.4,32.25,32.06,-89.9,19.94,67,32.4,32,0,32,32.5
2018-12-09 11:23:29.4690,172.8,55.4,32.25,32.06,-90,19.93,52,3.61,3.59,0,32,32.5
2018-12-09 11:23:29.7190,172.8,55.4,32.25,32.06,-90,19.92,6,-45280,32.4,3.6,32,32.5
2018-12-09 11:23:29.9690,172.8,55.4,32.25,32.06,-90,19.92,7,-45330,32,3.6,32,32.5
2018-12-09 11:23:30.2190,172.8,55.4,32.25,32.06,-90,19.82,1,706.7,-63.7,27.5,32,32.5
2018-12-09 11:23:30.4691,172.8,55.4,32.25,32.06,-90,19.87,2,706.5,-63.5,28,32,32.5
2018-12-09 11:23:30.7191,172.8,55.4,32.25,32.06,-90,19.92,61,707.4,702.2,0,32,32.5
2018-12-09 11:23:30.9691,172.8,55.4,32.25,32.06,-90,19.93,62,425,425,0,32,32.5
2018-12-09 11:23:31.2191,172.8,55.4,32.25,32.06,-90,19.92,64,66.3,67.1,0,32,32.5
2018-12-09 11:23:31.4690,172.8,55.4,32.25,32.06,-90,19.92,3,706.7,-63.7,26,32,32.5
2018-12-09 11:23:31.7190,172.8,55.4,32.25,32.06,-90,19.92,4,706.5,-63.5,26,32,32.5
2018-12-09 11:23:31.9690,172.8,55.4,32.25,32.06,-89.9,19.93,65,-45280,-45320,0,32,32.5
2018-12-09 11:23:32.2190,172.8,55.4,32.25,32.06,-90,19.92,66,3790,3790,0,32,32.5
2018-12-09 11:23:32.4690,172.8,55.4,32.25,32.06,-90,19.94,1,706.6,-63.7,27.5,32,32.5
2018-12-09 11:23:32.7191,172.8,55.4,32.25,32.06,-90,19.93,2,706.3,-63.5,28,32,32.5
2018-12-09 11:23:32.9691,172.8,55.4,32.25,32.06,-90,19.93,65,-45290,-45330,0,32,32.5
2018-12-09 11:23:33.2191,172.8,55.4,32.25,32.06,-90,19.91,51,3.61,3.59,0,32,32.5
2018-12-09 11:23:33.4691,172.8,55.4,32.25,32.06,-90,19.91,63,50,50,0,32,32.5
2018-12-09 11:23:33.7192,172.8,55.4,32.25,32.06,-90,19.95,67,32.4,32,0,32,32.5
2018-12-09 11:23:33.9692,172.8,55.4,32.25,32.06,-90,19.92,52,3.61,3.59,0,32,32.5
2018-12-09 11:23:34.2191,172.8,55.4,32.25,32.06,-90,19.92,6,-45280,32.3,3.6,32,32.5
2018-12-09 11:23:34.4691,172.8,55.4,32.25,32.06,-90,19.93,7,-45330,32,3.6,32,32.5
2018-12-09 11:23:34.7191,172.8,55.4,32,32.06,-89.9,19.93,1,706.6,-63.7,27.5,32,32.5
2018-12-09 11:23:34.9691,172.8,55.4,32,32.06,-90,19.93,2,706.3,-63.5,28,32,32.5
2018-12-09 11:23:35.2190,172.8,55.4,32,32.06,-90,19.92,61,707.3,702.1,0,32,32.5
2018-12-09 11:23:35.4690,172.8,55.4,32,32.06,-90,19.92,62,425,425,0,32,32.5
2018-12-09 11:23:35.7190,172.8,55.3,32,32,-90,19.94,64,66.2,67,0,32,32.5
2018-12-09 11:23:35.9690,172.8,55.3,32,32,-90,19.92,3,706.6,-63.7,26,32,32.5
2018-12-09 11:23:36.2190,172.8,55.3,32,32,-90,19.93,4,706.3,-63.5,26,32,32.5
2018-12-09 11:23:36.4690,172.8,55.3,32,32,-90,19.94,65,-45290,-45330,0,32,32.5
2018-12-09 11:23:36.7190,172.8,55.3,32,32,-90,19.91,66,3800,3800,0,32,32.5
2018-12-09 11:23:36.9690,172.8,55.2,32,31.94,-90,19.94,1,706.6,-63.7,27.5,32,32.5
2018-12-09 11:23:37.2190,172.8,55.2,32,31.94,-90,19.91,2,706.3,-63.5,28,32,32.5
2018-12-09 11:23:37.4690,172.8,55.2,32,31.94,-89.9,19.94,65,-45280,-45320,0,32,32.5
2018-12-09 11:23:37.7190,172.8,55.2,32,31.94,-90,19.93,51,3.61,3.59,0,32,32.5
2018-12-09 11:23:37.9690,172.8,55.2,32,31.94,-90,19.93,63,50,50,0,32,32.5
2018-12-09 11:23:38.2190,172.8,55.2,32,31.94,-90,19.93,67,32.3,32,0,32,32.5
2018-12-09 11:23:38.4690,172.8,55.2,32,31.94,-90,19.92,52,3.61,3.59,0,32,32.5
2018-12-09 11:23:38.7190,172.8,55.2,32,31.94,-89.9,19.92,6,-45290,32.4,3.6,32,32.5
2018-12-09 11:23:38.9690,172.8,55.2,32,31.94,-90,19.94,7,-45320,32,3.6,32,32.5
2018-12-09 11:23:39.2190,172.8,55.2,32,31.94,-90,19.93,1,706.6,-63.7,27.5,32,32.5
2018-12-09 11:23:39.4690,172.8,55.1,32,31.89,-90,19.93,2,706.2,-63.6,28,32,32
2018-12-09 11:23:39.7190,172.8,55.1,32,31.89,-90,19.93,61,707.2,702,0,32,32
2018-12-09 11:23:39.9690,172.8,55.1,32,31.89,-89.9,19.93,62,425,425,0,32,32
2018-12-09 11:23:40.2190,172.8,55.1,32,31.89,-89.9,19.92,64,66.2,67,0,32,32
2018-12-09 11:23:40.4691,172.8,55.1,32,31.89,-89.9,19.92,3,706.3,-63.7,26,32,32
2018-12-09 11:23:40.7191,172.8,55.1,32,31.89,-90,19.93,4,706.2,-63.6,26,32,32
2018-12-09 11:23:40.9691,172.8,55.1,32,31.89,-90,19.93,65,-45280,-45310,0,32,32
2018-12-09 11:23:41.2191,172.8,55.1,32,31.89,-90,19.93,66,3800,3800,0,32,32
2018-12-09 11:23:41.4691,172.8,55.1,32,31.89,-89.9,19.91,1,706.3,-63.7,27.5,32,32
2018-12-09 11:23:41.7191,172.8,55.1,32,31.89,-90,19.93,2,706.2,-63.6,28,32,32
2018-12-09 11:23:41.9691,172.8,55.1,32,31.89,-90,19.93,65,-45290,-45310,0,32,32
2018-12-09 11:23:42.2191,172.8,55.1,32,31.89,-90,19.92,51,3.61,3.59,0,32,32
2018-12-09 11:23:42.4691,172.8,55.1,32,31.89,-90,19.92,63,50,50,0,32,32
2018-12-09 11:23:42.7191,172.8,55.1,32,31.89,-89.9,19.92,67,32.3,32,0,32,32
2018-12-09 11:23:42.9691,172.8,55.1,32,31.89,-90,19.98,52,3.61,3.59,0,32,32
2018-12-09 11:23:43.2191,172.8,55.1,32,31.89,-90,19.94,6,-45290,32.3,3.6,32,32
2018-12-09 11:23:43.4691,172.8,55.1,32,31.89,-90,19.94,7,-45310,32,3.6,32,32
2018-12-09 11:23:43.7191,172.8,55.1,32,31.89,-90,19.92,1,706.3,-63.7,27.5,32,32
2018-12-09 11:23:43.9691,172.8,55.1,32,31.89,-89.9,19.92,2,706.2,-63.6,28,32,32
2018-12-09 11:23:44.2191,172.8,55.1,32,31.89,-89.9,19.93,61,707.1,701.9,0,32,32
2018-12-09 11:23:44.4691,172.8,55.1,32,31.89,-90,19.92,62,425,425,0,32,32
2018-12-09 11:23:44.7191,172.8,55.1,32,31.89,-90,19.92,64,66.2,66.9,0,32,32
2018-12-09 11:23:44.9691,172.8,55.1,32,31.89,-90,19.94,3,706.3,-63.7,26,32,32
2018-12-09 11:23:45.2191,172.8,55.1,32,31.89,-90,19.97,4,706.2,-63.6,26,32,32
2018-12-09 11:23:45.4691,172.8,55.1,32,31.89,-90,19.93,65,-45290,-45300,0,32,32
2018-12-09 11:23:45.7191,172.8,55.1,32,31.89,-90,19.92,66,3800,3800,0,32,32
2018-12-09 11:23:45.9692,172.8,55.1,32,31.89,-90,19.92,1,706.3,-63.7,27.5,32,32
2018-12-09 11:23:46.2192,172.8,55.1,32,31.89,-90,19.92,2,706.2,-63.6,28,32,32
2018-12-09 11:23:46.4691,172.8,55.1,32,31.89,-90,19.93,65,-45300,-45320,0,32,32
2018-12-09 11:23:46.7191,172.8,55.1,32,31.89,-90,19.92,51,3.61,3.59,0,32,32
2018-12-09 11:23:46.9691,172.8,55.1,32,31.89,-89.9,19.93,63,50,50,0,32,32
2018-12-09 11:23:47.2191,172.8,55.1,32,31.89,-90,19.93,67,32.4,32,0,32,32
2018-12-09 11:23:47.4692,172.8,55.1,32,31.89,-90,19.91,52,3.61,3.59,0,32,32
2018-12-09 11:23:47.7192,172.8,55.1,32,31.89,-90,19.93,6,-45300,32.4,3.6,32,32
2018-12-09 11:23:47.9692,172.8,55.1,32,31.89,-90,19.9,7,-45310,32,3.6,32,32
2018-12-09 11:23:48.2192,172.8,55.1,32,31.89,-90,19.93,1,706.1,-63.7,27.5,32,32
2018-12-09 11:23:48.4692,172.8,55.1,32,31.89,-90,19.92,2,706,-63.5,28,32,32
2018-12-09 11:23:48.7192,172.8,55.1,32,31.89,-90,19.92,61,706.9,701.8,0,32,32
2018-12-09 11:23:48.9692,172.8,55.1,32,31.89,-90,19.93,62,425,425,0,32,32
2018-12-09 11:23:49.2192,172.8,55.1,32,31.89,-90,19.92,64,66.3,67,0,32,32
2018-12-09 11:23:49.4692,172.8,55.1,32,31.89,-90,19.82,3,706.1,-63.7,26,32,32
2018-12-09 11:23:49.7192,172.8,55.1,32,31.89,-90,19.94,4,706,-63.5,26,32,32
2018-12-09 11:23:49.9692,172.8,55.1,32,31.89,-90,19.89,65,-45300,-45310,0,32,32
2018-12-09 11:23:50.2193,172.8,55.1,32,31.89,-90,19.92,66,3800,3800,0,32,32
2018-12-09 11:23:50.4692,172.8,55.1,32,31.89,-90,19.94,1,706.1,-63.7,27.5,32,32
2018-12-09 11:23:50.7192,172.8,55,32,31.83,-90,19.93,2,706,-63.5,28,32,32
2018-12-09 11:23:50.9692,172.8,55,32,31.83,-90,19.93,65,-45300,-45310,0,32,32
2018-12-09 11:23:51.2192,172.8,55,32,31.83,-90,19.93,51,3.61,3.59,0,32,32
2018-12-09 11:23:51.4692,172.8,55,32,31.83,-90,19.92,63,50,50,0,32,32
2018-12-09 11:23:51.7192,172.8,55,32,31.83,-90,19.93,67,32.4,32,0,32,32
2018-12-09 11:23:51.9692,172.8,54.8,32,31.71,-90,19.92,52,3.61,3.59,0,32,32
2018-12-09 11:23:52.2192,172.8,54.8,32,31.71,-90,19.92,6,-45300,32.4,3.6,32,32
2018-12-09 11:23:52.4692,172.8,54.8,32,31.71,-90,19.92,7,-45310,32,3.6,32,32
2018-12-09 11:23:52.7192,172.8,54.8,32,31.71,-89.9,19.92,1,706.1,-63.7,27.5,32,32
2018-12-09 11:23:52.9692,172.8,54.8,32,31.71,-90,19.93,2,706,-63.5,28,32,32
2018-12-09 11:23:53.2192,172.8,54.8,32,31.71,-90,19.93,61,706.9,701.7,0,32,32
2018-12-09 11:23:53.4692,172.8,54.8,32,31.71,-90,19.92,62,425,425,0,32,32
2018-12-09 11:23:53.7192,172.8,54.8,32,31.71,-90,19.93,64,66.2,66.9,0,32,32
2018-12-09 11:23:53.9692,172.8,54.8,31.75,31.71,-90,19.93,3,706,-63.7,26,31.5,32
2018-12-09 11:23:54.2193,172.8,54.8,31.75,31.71,-90,19.92,4,705.8,-63.6,26,31.5,32
2018-12-09 11:23:54.4693,172.8,54.8,31.75,31.71,-90,19.92,65,-45300,-45310,0,31.5,32
2018-12-09 11:23:54.7193,172.8,54.8,31.75,31.71,-90,19.81,66,3800,3790,0,31.5,32
2018-12-09 11:23:54.9693,172.8,54.8,31.75,31.71,-90,19.94,1,706,-63.7,27.5,31.5,32
2018-12-09 11:23:55.2193,172.8,54.8,31.75,31.71,-90,19.91,2,705.8,-63.6,28,31.5,32
2018-12-09 11:23:55.4693,172.8,54.8,31.75,31.71,-90,19.92,65,-45300,-45310,0,31.5,32
2018-12-09 11:23:55.7193,172.8,54.8,31.75,31.71,-90,19.91,51,3.61,3.59,0,31.5,32
2018-12-09 11:23:55.9693,172.8,54.8,31.75,31.71,-90,19.93,63,50,50,0,31.5,32
2018-12-09 11:23:56.2194,172.8,54.8,31.75,31.71,-90,19.92,67,32.4,32,0,31.5,32
2018-12-09 11:23:56.4694,172.8,54.8,31.75,31.71,-90,19.93,52,3.61,3.59,0,31.5,32
2018-12-09 11:23:56.7194,172.8,54.8,31.75,31.71,-89.9,19.94,6,-45290,32.4,3.6,31.5,32
2018-12-09 11:23:56.9694,172.8,54.8,31.75,31.71,-90,19.92,7,-45310,32,3.6,31.5,32
2018-12-09 11:23:57.2194,172.8,54.8,31.75,31.71,-90,19.93,1,706,-63.7,27.5,31.5,32
2018-12-09 11:23:57.4694,172.8,54.8,31.75,31.71,-90,19.92,2,705.8,-63.6,28,31.5,32
2018-12-09 11:23:57.7194,172.8,54.8,31.75,31.71,-90,19.92,61,706.8,701.6,0,31.5,32
2018-12-09 11:23:57.9694,172.8,54.8,31.75,31.71,-90,19.92,62,425,425,0,31.5,32
2018-12-09 11:23:58.2194,172.8,54.8,31.75,31.71,-90,19.93,64,66.3,67,0,31.5,32
2018-12-09 11:23:58.4694,172.8,54.8,31.75,31.71,-90,19.94,3,706,-63.7,26,31.5,32
2018-12-09 11:23:58.7194,172.8,54.8,31.75,31.71,-90,19.91,4,705.8,-63.6,26,31.5,32
2018-12-09 11:23:58.9694,172.8,54.7,31.75,31.66,-90,19.93,65,-45290,-45310,0,31.5,32
2018-12-09 11:23:59.2194,172.8,54.7,31.75,31.66,-89.9,19.93,66,3790,3790,0,31.5,32
2018-12-09 11:23:59.4694,172.8,54.7,31.75,31.66,-90,19.93,1,706,-63.7,27.5,31.5,32
2018-12-09 11:23:59.7194,172.8,54.7,31.75,31.66,-90,19.93,2,705.8,-63.6,28,31.5,32
2018-12-09 11:23:59.9694,172.8,54.7,31.75,31.66,-90,19.92,65,-45280,-45320,0,31.5,32
2018-12-09 11:24:00.2194,172.8,54.7,31.75,31.66,-90,19.92,51,3.61,3.59,0,31.5,32
2018-12-09 11:24:00.4694,172.8,54.7,31.75,31.66,-89.9,19.92,63,50,50,0,31.5,32
2018-12-09 11:24:00.7194,172.8,54.7,31.75,31.66,-90,19.93,67,32.4,32,0,31.5,32
2018-12-09 11:24:00.9694,172.8,54.7,31.75,31.66,-90,19.92,52,3.61,3.59,0,31.5,32
2018-12-09 11:24:01.2194,172.8,54.7,31.75,31.66,-90,19.93,6,-45290,32.4,3.6,31.5,32
2018-12-09 11:24:01.4694,172.8,54.7,31.75,31.66,-90,19.82,7,-45330,32,3.6,31.5,32
2018-12-09 11:24:01.7194,172.8,54.7,31.75,31.66,-90,19.88,1,705.9,-63.8,27.5,31.5,32
2018-12-09 11:24:01.9694,172.8,54.7,31.75,31.66,-90,19.91,2,705.7,-63.6,28,31.5,32
2018-12-09 11:24:02.2194,172.8,54.7,31.75,31.66,-90,19.92,61,706.7,701.5,0,31.5,32
2018-12-09 11:24:02.4694,172.8,54.7,31.75,31.66,-90,19.91,62,425,425,0,31.5,32
2018-12-09 11:24:02.7194,172.8,54.7,31.75,31.66,-90,19.94,64,66.3,67,0,31.5,32
2018-12-09 11:24:02.9694,172.8,54.7,31.75,31.66,-90,19.93,3,705.9,-63.8,26,31.5,32
2018-12-09 11:24:03.2194,172.8,54.7,31.75,31.66,-90,19.92,4,705.7,-63.6,26,31.5,32
2018-12-09 11:24:03.4695,172.8,54.7,31.75,31.66,-90,19.93,65,-45280,-45320,0,31.5,32
2018-12-09 11:24:03.7194,172.8,54.7,31.75,31.66,-90,19.92,66,3790,3790,0,31.5,32
2018-12-09 11:24:03.9694,172.8,54.7,31.75,31.66,-90,19.93,1,705.9,-63.8,27.5,31.5,32
2018-12-09 11:24:04.2194,172.8,54.7,31.75,31.66,-90,19.94,2,705.7,-63.6,28,31.5,32
2018-12-09 11:24:04.4693,172.8,54.7,31.75,31.66,-90,19.92,65,-45280,-45320,0,31.5,32
2018-12-09 11:24:04.7194,172.8,54.7,31.75,31.66,-89.9,19.93,51,3.61,3.59,0,31.5,32
2018-12-09 11:24:04.9694,172.8,54.7,31.75,31.66,-90,19.93,63,50,50,0,31.5,32
2018-12-09 11:24:05.2194,172.8,54.7,31.75,31.66,-90,19.93,67,32.4,32,0,31.5,32
2018-12-09 11:24:05.4694,172.8,54.7,31.75,31.66,-90,19.93,52,3.61,3.59,0,31.5,32
2018-12-09 11:24:05.7195,172.8,54.7,31.75,31.66,-90,19.92,6,-45290,32.3,3.6,31.5,32
2018-12-09 11:24:05.9695,172.8,54.7,31.75,31.66,-90,19.93,7,-45330,32,3.6,31.5,32
2018-12-09 11:24:06.2195,172.8,54.7,31.75,31.66,-90,19.93,1,705.9,-63.8,27.5,31.5,32
2018-12-09 11:24:06.4695,172.8,54.5,31.75,31.54,-90,19.92,2,705.7,-63.6,28,31.5,32
2018-12-09 11:24:06.7195,172.8,54.5,31.75,31.54,-90,20.16,61,706.6,701.5,0,31.5,32
2018-12-09 11:24:06.9695,172.8,54.4,31.75,31.48,-90,20.2,62,425,425,0,31.5,32
2018-12-09 11:24:07.2194,172.8,54.4,31.75,31.48,-90,20.12,64,66.3,67,0,31.5,32
2018-12-09 11:24:07.4694,172.8,54.4,31.75,31.48,-89.9,20.11,3,705.9,-63.8,26,31.5,32
2018-12-09 11:24:07.7194,172.8,54.4,31.75,31.48,-90,20.13,4,705.7,-63.6,26,31.5,32
2018-12-09 11:24:07.9694,172.8,54.4,31.75,31.48,-90,20.13,65,-45280,-45330,0,31.5,32
2018-12-09 11:24:08.2194,172.8,54.4,31.75,31.48,-90,20.14,66,3790,3790,0,31.5,32
2018-12-09 11:24:08.4694,172.8,54.4,31.75,31.48,-90,20.12,1,705.7,-63.8,27.5,31.5,32
2018-12-09 11:24:08.7194,172.8,54.4,31.5,31.48,-90,20.11,2,705.5,-63.6,28,31.5,32
2018-12-09 11:24:08.9694,172.8,54.4,31.5,31.48,-90,20.12,65,-45280,-45330,0,31.5,32
2018-12-09 11:24:09.2194,172.8,54.4,31.5,31.48,-90,20.13,51,3.61,3.59,0,31.5,32
2018-12-09 11:24:09.4695,172.8,54.4,31.5,31.48,-90,20.13,63,50,50,0,31.5,32
2018-12-09 11:24:09.7195,172.8,54.4,31.5,31.48,-90,20.13,67,32.4,32,0,31.5,32
2018-12-09 11:24:09.9695,172.8,54.4,31.5,31.48,-90,20.12,52,3.61,3.59,0,31.5,32
2018-12-09 11:24:10.2195,172.8,54.4,31.5,31.48,-90,20.12,6,-45280,32.4,3.6,31.5,32
2018-12-09 11:24:10.4695,172.8,54.4,31.5,31.48,-90,20.12,7,-45320,32,3.6,31.5,32
2018-12-09 11:24:10.7195,172.8,54.4,31.5,31.48,-90,20.12,1,705.7,-63.8,27.5,31.5,32
2018-12-09 11:24:10.9694,172.8,54.4,31.5,31.48,-90,20.12,2,705.5,-63.6,28,31.5,32
2018-12-09 11:24:11.2194,172.8,54.4,31.5,31.48,-90,20.12,61,706.6,701.4,0,31.5,32
2018-12-09 11:24:11.4694,172.8,54.4,31.5,31.48,-90,20.13,62,425,425,0,31.5,32
2018-12-09 11:24:11.7194,172.8,54.3,31.5,31.42,-89.9,20.12,64,66.2,66.9,0,31.5,32
2018-12-09 11:24:11.9694,172.8,54.3,31.5,31.42,-89.9,20.12,3,705.7,-63.8,26,31.5,32
2018-12-09 11:24:12.2194,172.8,54.3,31.5,31.42,-90,20.18,4,705.5,-63.6,26,31.5,32
2018-12-09 11:24:12.4694,172.8,54.3,31.5,31.42,-90,20.1,65,-45280,-45320,0,31.5,32
2018-12-09 11:24:12.7195,172.8,54.3,31.5,31.42,-90,20.15,66,3790,3790,0,31.5,32
2018-12-09 11:24:12.9695,172.8,54.3,31.5,31.42,-90,20.14,1,705.7,-63.8,27.5,31.5,32
2018-12-09 11:24:13.2195,172.8,54.3,31.5,31.42,-90,20.12,2,705.5,-63.6,28,31.5,32
2018-12-09 11:24:13.4694,172.8,54.3,31.5,31.42,-90,20.12,65,-45280,-45310,0,31.5,32
2018-12-09 11:24:13.7194,172.8,54.3,31.5,31.42,-90,20.13,51,3.61,3.59,0,31.5,32
2018-12-09 11:24:13.9694,172.8,54.2,31.5,31.37,-90,20.13,63,50,50,0,31.5,32
2018-12-09 11:24:14.2194,172.8,54.2,31.5,31.37,-90,20.14,67,32.4,32,0,31.5,32
2018-12-09 11:24:14.4695,172.8,54.2,31.5,31.37,-90,20.11,52,3.61,3.59,0,31.5,32
2018-12-09 11:24:14.7195,172.8,54.2,31.5,31.37,-90,20.12,6,-45280,32.4,3.6,31.5,32
2018-12-09 11:24:14.9695,172.8,54.2,31.5,31.37,-90,20.13,7,-45310,32,3.6,31.5,32
2018-12-09 11:24:15.2195,172.8,54.2,31.5,31.37,-90,20.14,1,705.7,-63.8,27.5,31.5,32
2018-12-09 11:24:15.4694,172.8,54.2,31.5,31.37,-90,20.12,2,705.5,-63.6,28,31.5,32
2018-12-09 11:24:15.7194,172.8,54.2,31.5,31.37,-89.9,20.15,61,706.3,701.3,0,31.5,32
2018-12-09 11:24:15.9694,172.8,54.2,31.5,31.37,-90,20.12,62,425,425,0,31.5,31.5
2018-12-09 11:24:16.2194,172.8,54.2,31.5,31.37,-90,20.12,64,66.3,67.1,0,31.5,31.5
2018-12-09 11:24:16.4695,172.8,54.2,31.5,31.37,-90,20.12,3,705.6,-63.7,26,31.5,31.5
2018-12-09 11:24:16.7195,172.8,54.2,31.5,31.37,-90,20.12,4,705.3,-63.6,26,31.5,31.5
2018-12-09 11:24:16.9695,172.8,54.2,31.5,31.37,-89.9,20.12,65,-45290,-45310,0,31.5,31.5
2018-12-09 11:24:17.2195,172.8,54.2,31.5,31.37,-90,20.12,66,3780,3780,0,31.5,31.5
2018-12-09 11:24:17.4695,172.8,54.2,31.5,31.37,-90,20.13,1,705.6,-63.7,28,31.5,31.5
2018-12-09 11:24:17.7195,172.8,54.2,31.5,31.37,-90,20.12,2,705.3,-63.6,28,31.5,31.5
2018-12-09 11:24:17.9695,172.8,54.2,31.5,31.37,-90,20.25,65,-45300,-45310,0,31.5,31.5
2018-12-09 11:24:18.2195,172.8,54.2,31.5,31.37,-90,20.08,51,3.61,3.59,0,31.5,31.5
2018-12-09 11:24:18.4695,172.8,54.2,31.5,31.37,-90,20.13,63,50,50,0,31.5,31.5
2018-12-09 11:24:18.7195,172.8,54.2,31.5,31.37,-90,20.1,67,32.4,32,0,31.5,31.5
2018-12-09 11:24:18.9696,172.8,54.2,31.5,31.37,-90,20.13,52,3.61,3.58,0,31.5,31.5
2018-12-09 11:24:19.2196,172.8,54.2,31.5,31.37,-90,20.13,6,-45290,32.4,3.6,31.5,31.5
2018-12-09 11:24:19.4695,172.8,54.2,31.5,31.37,-90,20.13,7,-45310,32,3.6,31.5,31.5
2018-12-09 11:24:19.7195,172.8,54.2,31.5,31.37,-90,20.12,1,705.6,-63.7,28,31.5,31.5
2018-12-09 11:24:19.9695,172.8,54.2,31.5,31.37,-90,20.12,2,705.3,-63.6,28,31.5,31.5
2018-12-09 11:24:20.2195,172.8,54.2,31.5,31.37,-90,20.12,61,706.3,701.1,0,31.5,31.5
2018-12-09 11:24:20.4696,172.8,54.2,31.5,31.37,-90,20.12,62,425,425,0,31.5,31.5
2018-12-09 11:24:20.7196,172.8,54.2,31.5,31.37,-90,20.14,64,66.3,67,0,31.5,31.5
2018-12-09 11:24:20.9696,172.8,54.2,31.5,31.37,-90,20.14,3,705.6,-63.7,26,31.5,31.5
2018-12-09 11:24:21.2196,172.8,54.2,31.5,31.37,-90,20.12,4,705.3,-63.6,26,31.5,31.5
2018-12-09 11:24:21.4696,172.8,54.1,31.5,31.31,-90,20.12,65,-45300,-45310,0,31.5,31.5
2018-12-09 11:24:21.7196,172.8,54.1,31.5,31.31,-90,20.12,66,3790,3780,0,31.5,31.5
2018-12-09 11:24:21.9696,172.8,54,31.5,31.25,-90,20.13,1,705.6,-63.7,28,31.5,31.5
2018-12-09 11:24:22.2196,172.8,54,31.5,31.25,-90,20.13,2,705.3,-63.6,28,31.5,31.5
2018-12-09 11:24:22.4696,172.8,54,31.5,31.25,-90,20.14,65,-45300,-45310,0,31.5,31.5
2018-12-09 11:24:22.7196,172.8,54,31.5,31.25,-89.9,20.12,51,3.61,3.59,0,31.5,31.5
2018-12-09 11:24:22.9696,172.8,54,31.5,31.25,-90,20.12,63,50,50,0,31.5,31.5
2018-12-09 11:24:23.2196,172.8,54,31.5,31.25,-90,20.13,67,32.4,32,0,31.5,31.5
2018-12-09 11:24:23.4696,172.8,54,31.5,31.25,-90,20.15,52,3.61,3.58,0,31.5,31.5
2018-12-09 11:24:23.7196,172.8,54,31.5,31.25,-90,20.11,6,-45300,32.4,3.6,31.5,31.5
2018-12-09 11:24:23.9696,172.8,54,31.5,31.25,-90,20.12,7,-45310,32,3.6,31.5,31.5
2018-12-09 11:24:24.2196,172.8,54,31.5,31.25,-90,20.12,1,705.4,-63.7,28,31.5,31.5
2018-12-09 11:24:24.4696,172.8,54,31.5,31.25,-90,20.09,2,705.3,-63.6,28,31.5,31.5
2018-12-09 11:24:24.7196,172.8,54,31.5,31.25,-90,20.12,61,706.1,701,0,31.5,31.5
2018-12-09 11:24:24.9696,172.8,54,31.5,31.25,-90,20.11,62,425,425,0,31.5,31.5
2018-12-09 11:24:25.2196,172.8,54,31.5,31.25,-90,20.12,64,66.3,67,0,31.5,31.5
2018-12-09 11:24:25.4696,172.8,54,31.5,31.25,-89.9,20.1,3,705.4,-63.7,26,31.5,31.5
2018-12-09 11:24:25.7196,172.8,54,31.5,31.25,-90,20.1,4,705.3,-63.6,26,31.5,31.5
2018-12-09 11:24:25.9697,172.8,54,31.5,31.25,-90.1,20.12,65,-45300,-45300,0,31.5,31.5
2018-12-09 11:24:26.2197,172.8,54,31.5,31.25,-90,20.12,66,3790,3780,0,31.5,31.5
2018-12-09 11:24:26.4697,172.8,54,31.5,31.25,-90,20.13,1,705.4,-63.7,28,31.5,31.5
2018-12-09 11:24:26.7196,172.8,53.9,31.5,31.19,-90,20.13,2,705.3,-63.6,28,31.5,31.5
2018-12-09 11:24:26.9696,172.8,53.9,31.25,31.19,-90,20.13,65,-45300,-45310,0,31.5,31.5
2018-12-09 11:24:27.2196,172.8,53.9,31.25,31.19,-90,20.14,51,3.6,3.58,0,31.5,31.5
2018-12-09 11:24:27.4696,172.8,53.9,31.25,31.19,-90,20.12,63,50,50,0,31.5,31.5
2018-12-09 11:24:27.7196,172.8,53.9,31.25,31.19,-90,20.13,67,32.4,32,0,31.5,31.5
2018-12-09 11:24:27.9696,172.8,53.9,31.25,31.19,-90,20.13,52,3.61,3.58,0,31.5,31.5
2018-12-09 11:24:28.2196,172.8,53.9,31.25,31.19,-89.9,20.17,6,-45290,32.4,3.6,31.5,31.5
2018-12-09 11:24:28.4696,172.8,53.9,31.25,31.19,-89.9,20.12,7,-45310,32,3.6,31.5,31.5
2018-12-09 11:24:28.7196,172.8,53.9,31.25,31.19,-90,20.12,1,705.4,-63.7,28,31.5,31.5
2018-12-09 11:24:28.9696,172.8,53.9,31.25,31.19,-90,20.12,2,705.3,-63.6,28,31.5,31.5
2018-12-09 11:24:29.2196,172.8,53.9,31.25,31.19,-90,20.13,61,706.1,700.9,0,31.5,31.5
2018-12-09 11:24:29.4696,172.8,53.9,31.25,31.19,-90,20.13,62,425,425,0,31.5,31.5
2018-12-09 11:24:29.7196,172.8,53.9,31.25,31.19,-90,20.11,64,66.2,66.9,0,31.5,31.5
2018-12-09 11:24:29.9696,172.8,53.8,31.25,31.13,-90,20.12,3,705.4,-63.7,26,31.5,31.5
2018-12-09 11:24:30.2196,172.8,53.8,31.25,31.13,-90,20.12,4,705.1,-63.6,26,31,31.5
2018-12-09 11:24:30.4696,172.8,53.8,31.25,31.13,-90,20.13,65,-45290,-45320,0,31,31.5
2018-12-09 11:24:30.7196,172.8,53.8,31.25,31.13,-90,20.14,66,3780,3780,0,31,31.5
2018-12-09 11:24:30.9696,172.8,53.8,31.25,31.13,-89.9,20.11,1,705.2,-63.7,28,31,31.5
2018-12-09 11:24:31.2196,172.8,53.8,31.25,31.13,-90,20.13,2,705.1,-63.6,28,31,31.5
2018-12-09 11:24:31.4696,172.8,53.8,31.25,31.13,-90,20.14,65,-45290,-45310,0,31,31.5
2018-12-09 11:24:31.7197,172.8,53.8,31.25,31.13,-90,20.11,51,3.6,3.58,0,31,31.5
2018-12-09 11:24:31.9697,172.8,53.8,31.25,31.13,-90,20.13,63,50,50,0,31,31.5
2018-12-09 11:24:32.2197,172.8,53.8,31.25,31.13,-90,20.13,67,32.4,32,0,31,31.5
2018-12-09 11:24:32.4697,172.8,53.8,31.25,31.13,-90,20.12,52,3.61,3.58,0,31,31.5
