Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 11:24:32.7197,172.8,53.8,31.25,31.13,-90,20.12,6,-45290,32.4,3.6,31,31.5
2018-12-09 11:24:32.9697,172.8,53.8,31.25,31.13,-90,20.12,7,-45310,32,3.6,31,31.5
2018-12-09 11:24:33.2197,172.8,53.8,31.25,31.13,-90,20.12,1,705.2,-63.7,28,31,31.5
2018-12-09 11:24:33.4697,172.8,53.8,31.25,31.13,-90,20.12,2,705.1,-63.6,28,31,31.5
2018-12-09 11:24:33.7197,172.8,53.8,31.25,31.13,-89.9,20.12,61,705.9,700.8,0,31,31.5
2018-12-09 11:24:33.9697,172.8,53.8,31.25,31.13,-90,20.12,62,425,425,0,31,31.5
2018-12-09 11:24:34.2197,172.8,53.8,31.25,31.13,-90,20.11,64,66.4,67.1,0,31,31.5
2018-12-09 11:24:34.4697,172.8,53.8,31.25,31.13,-90,20.12,3,705.2,-63.7,26,31,31.5
2018-12-09 11:24:34.7197,172.8,53.8,31.25,31.13,-90,20.13,4,705.1,-63.6,26,31,31.5
2018-12-09 11:24:34.9697,172.8,53.8,31.25,31.13,-90,20.12,65,-45280,-45320,0,31,31.5
2018-12-09 11:24:35.2197,172.8,53.8,31.25,31.13,-90,20.12,66,3790,3790,0,31,31.5
2018-12-09 11:24:35.4697,172.8,53.8,31.25,31.13,-90,20.12,1,705.2,-63.7,28,31,31.5
2018-12-09 11:24:35.7197,172.8,53.8,31.25,31.13,-90,20.12,2,705.1,-63.6,28,31,31.5
2018-12-09 11:24:35.9697,172.8,53.8,31.25,31.13,-90,20.13,65,-45280,-45320,0,31,31.5
2018-12-09 11:24:36.2197,172.8,53.8,31.25,31.13,-90,20.12,51,3.6,3.58,0,31,31.5
2018-12-09 11:24:36.4697,172.8,53.8,31.25,31.13,-90,20.13,63,50,50,0,31,31.5
2018-12-09 11:24:36.7197,172.8,53.8,31.25,31.13,-90,20.12,67,32.4,32,0,31,31.5
2018-12-09 11:24:36.9697,172.8,53.7,31.25,31.08,-90,20.17,52,3.61,3.58,0,31,31.5
2018-12-09 11:24:37.2197,172.8,53.7,31.25,31.08,-90,20.1,6,-45280,32.4,3.6,31,31.5
2018-12-09 11:24:37.4697,172.8,53.7,31.25,31.08,-90,20.11,7,-45330,32,3.6,31,31.5
2018-12-09 11:24:37.7197,172.8,53.6,31.25,31.02,-90,20.12,1,705,-63.8,28,31,31.5
2018-12-09 11:24:37.9697,172.8,53.6,31.25,31.02,-90,20.15,2,704.9,-63.6,28,31,31.5
2018-12-09 11:24:38.2197,172.8,53.6,31.25,31.02,-90,20.14,61,705.9,700.7,0,31,31.5
2018-12-09 11:24:38.4697,172.8,53.6,31.25,31.02,-90,20.13,62,425,425,0,31,31.5
2018-12-09 11:24:38.7197,172.8,53.6,31.25,31.02,-90,20.12,64,66.3,67.1,0,31,31.5
2018-12-09 11:24:38.9698,172.8,53.6,31.25,31.02,-90,20.13,3,705,-63.8,26,31,31.5
2018-12-09 11:24:39.2198,172.8,53.6,31.25,31.02,-90,20.12,4,704.9,-63.6,26,31,31.5
2018-12-09 11:24:39.4698,172.8,53.6,31.25,31.02,-90,20.12,65,-45270,-45320,0,31,31.5
2018-12-09 11:24:39.7198,172.8,53.6,31.25,31.02,-90,20.12,66,3790,3790,0,31,31.5
2018-12-09 11:24:39.9698,172.8,53.6,31.25,31.02,-90,20.12,1,705,-63.8,28,31,31.5
2018-12-09 11:24:40.2198,172.8,53.6,31.25,31.02,-90,20.13,2,704.9,-63.6,28,31,31.5
2018-12-09 11:24:40.4698,172.8,53.6,31.25,31.02,-90,20.12,65,-45290,-45330,0,31,31.5
2018-12-09 11:24:40.7198,172.8,53.6,31.25,31.02,-90,20.12,51,3.6,3.58,0,31,31.5
2018-12-09 11:24:40.9698,172.8,53.6,31.25,31.02,-90,20.12,63,50,50,0,31,31.5
2018-12-09 11:24:41.2198,172.8,53.6,31.25,31.02,-90,20.12,67,32.4,32,0,31,31.5
2018-12-09 11:24:41.4698,172.8,53.6,31,31.02,-90,20.02,52,3.6,3.58,0,31,31.5
2018-12-09 11:24:41.7197,172.8,53.6,31,31.02,-90,20.14,6,-45280,32.4,3.6,31,31.5
2018-12-09 11:24:41.9697,172.8,53.6,31,31.02,-90,20.13,7,-45320,32,3.6,31,31.5
2018-12-09 11:24:42.2197,172.8,53.6,31,31.02,-90,20.12,1,705,-63.8,28,31,31.5
2018-12-09 11:24:42.4698,172.8,53.6,31,31.02,-90,20.13,2,704.9,-63.6,28,31,31.5
2018-12-09 11:24:42.7198,172.8,53.5,31,30.96,-90,20.12,61,705.7,700.7,0,31,31.5
2018-12-09 11:24:42.9698,172.8,53.5,31,30.96,-89.9,20.11,62,425,425,0,31,31.5
2018-12-09 11:24:43.2198,172.8,53.5,31,30.96,-90,20.13,64,66.3,67,0,31,31.5
2018-12-09 11:24:43.4698,172.8,53.5,31,30.96,-89.9,20.13,3,705,-63.8,26,31,31.5
2018-12-09 11:24:43.7197,172.8,53.5,31,30.96,-90,20.1,4,704.9,-63.6,26,31,31.5
2018-12-09 11:24:43.9697,172.8,53.5,31,30.96,-90,20.13,65,-45290,-45320,0,31,31.5
2018-12-09 11:24:44.2198,172.8,53.5,31,30.96,-90,20.11,66,3790,3790,0,31,31.5
2018-12-09 11:24:44.4698,172.8,53.5,31,30.96,-89.9,20.13,1,705,-63.8,28,31,31.5
2018-12-09 11:24:44.7198,172.8,53.5,31,30.96,-90,20.1,2,704.8,-63.6,28,31,31
2018-12-09 11:24:44.9698,172.8,53.4,31,30.9,-90,20.12,65,-45280,-45320,0,31,31
2018-12-09 11:24:45.2198,172.8,53.4,31,30.9,-90,20.14,51,3.6,3.58,0,31,31
2018-12-09 11:24:45.4698,172.8,53.4,31,30.9,-90,20.11,63,50,50,0,31,31
2018-12-09 11:24:45.7198,172.8,53.4,31,30.9,-90,20.12,67,32.4,32,0,31,31
2018-12-09 11:24:45.9698,172.8,53.4,31,30.9,-89.9,20.15,52,3.6,3.58,0,31,31
2018-12-09 11:24:46.2198,172.8,53.4,31,30.9,-90,20.12,6,-45290,32.4,3.6,31,31
2018-12-09 11:24:46.4698,172.8,53.4,31,30.9,-90,20.12,7,-45320,32,3.6,31,31
2018-12-09 11:24:46.7198,172.8,53.4,31,30.9,-90,20.12,1,704.8,-63.8,28,31,31
2018-12-09 11:24:46.9698,172.8,53.4,31,30.9,-90,20.13,2,704.8,-63.6,28,31,31
2018-12-09 11:24:47.2198,172.8,53.4,31,30.9,-90,20.12,61,705.7,700.5,0,31,31
2018-12-09 11:24:47.4698,172.8,53.4,31,30.9,-90,20.12,62,425,425,0,31,31
2018-12-09 11:24:47.7198,172.8,53.4,31,30.9,-90,20.12,64,66.2,67,0,31,31
2018-12-09 11:24:47.9698,172.8,53.4,31,30.9,-90,20.12,3,704.8,-63.8,26,31,31
2018-12-09 11:24:48.2198,172.8,53.4,31,30.9,-90,20.12,4,704.8,-63.6,26,31,31
2018-12-09 11:24:48.4699,172.8,53.4,31,30.9,-89.9,20.13,65,-45290,-45310,0,31,31
2018-12-09 11:24:48.7199,172.8,53.4,31,30.9,-89.9,20.12,66,3780,3780,0,31,31
2018-12-09 11:24:48.9699,172.8,53.4,31,30.9,-90,20.13,1,704.8,-63.8,28,31,31
2018-12-09 11:24:49.2199,172.8,53.4,31,30.9,-90,20.12,2,704.8,-63.6,28,31,31
2018-12-09 11:24:49.4699,172.8,53.4,31,30.9,-90,20.13,65,-45290,-45310,0,31,31
2018-12-09 11:24:49.7199,172.8,53.4,31,30.9,-90,20.13,51,3.6,3.58,0,31,31
2018-12-09 11:24:49.9699,172.8,53.4,31,30.9,-90,20.13,63,50,50,0,31,31
2018-12-09 11:24:50.2199,172.8,53.4,31,30.9,-90,20.13,67,32.4,32,0,31,31
2018-12-09 11:24:50.4699,172.8,53.4,31,30.9,-90,20.13,52,3.6,3.58,0,31,31
2018-12-09 11:24:50.7199,172.8,53.4,31,30.9,-90,20.12,6,-45290,32.4,3.6,31,31
2018-12-09 11:24:50.9699,172.8,53.4,31,30.9,-90,20.12,7,-45310,32,3.6,31,31
2018-12-09 11:24:51.2199,172.8,53.4,31,30.9,-90,20.13,1,704.8,-63.8,28,31,31
2018-12-09 11:24:51.4699,172.8,53.4,31,30.9,-89.9,20.13,2,704.8,-63.6,28,31,31
2018-12-09 11:24:51.7199,172.8,53.4,31,30.9,-90,20.13,61,705.5,700.6,0,31,31
2018-12-09 11:24:51.9699,172.8,53.3,31,30.84,-90,20.12,62,425,425,0,31,31
2018-12-09 11:24:52.2199,172.8,53.3,31,30.84,-90,20.12,64,66.2,66.9,0,31,31
2018-12-09 11:24:52.4699,172.8,53.3,31,30.84,-90,20.1,3,704.7,-63.8,26,31,31
2018-12-09 11:24:52.7199,172.8,53.2,31,30.79,-90,20.12,4,704.7,-63.6,26,31,31
2018-12-09 11:24:52.9699,172.8,53.2,31,30.79,-90,20.12,65,-45290,-45310,0,31,31
2018-12-09 11:24:53.2199,172.8,53.2,31,30.79,-90,20.12,66,3800,3790,0,31,31
2018-12-09 11:24:53.4699,172.8,53.2,31,30.79,-90,20.14,1,704.7,-63.8,28,31,31
2018-12-09 11:24:53.7198,172.8,53.2,31,30.79,-90,20.12,2,704.7,-63.6,28,31,31
2018-12-09 11:24:53.9698,172.8,53.2,31,30.79,-90,20.02,65,-45290,-45310,0,31,31
2018-12-09 11:24:54.2198,172.8,53.2,31,30.79,-89.9,20.18,51,3.6,3.58,0,31,31
2018-12-09 11:24:54.4698,172.8,53.2,31,30.79,-90,20.14,63,50,50,0,31,31
2018-12-09 11:24:54.7198,172.8,53.2,31,30.79,-90,20.13,67,32.4,32,0,31,31
2018-12-09 11:24:54.9699,172.8,53.2,31,30.79,-90,20.12,52,3.6,3.58,0,31,31
2018-12-09 11:24:55.2199,172.8,53.2,31,30.79,-90,20.12,6,-45300,32.4,3.6,31,31
2018-12-09 11:24:55.4699,172.8,53.2,31,30.79,-90,20.11,7,-45310,32,3.6,31,31
2018-12-09 11:24:55.7199,172.8,53.2,31,30.79,-90,20.12,1,704.7,-63.8,28,31,31
2018-12-09 11:24:55.9699,172.8,53.2,31,30.79,-90,20.12,2,704.7,-63.6,28,31,31
2018-12-09 11:24:56.2199,172.8,53.2,31,30.79,-90,20.12,61,705.5,700.4,0,31,31
2018-12-09 11:24:56.4699,172.8,53.2,31,30.79,-90,20.12,62,425,425,0,31,31
2018-12-09 11:24:56.7199,172.8,53.2,31,30.79,-89.9,20.12,64,66.3,67,0,31,31
2018-12-09 11:24:56.9699,172.8,53.2,31,30.79,-89.9,20.12,3,704.7,-63.8,26,31,31
2018-12-09 11:24:57.2199,172.8,53.2,31,30.79,-90,20.12,4,704.7,-63.6,26,31,31
2018-12-09 11:24:57.4699,172.8,53.2,31,30.79,-90,20.13,65,-45300,-45310,0,31,31
2018-12-09 11:24:57.7199,172.8,53.1,31,30.73,-90,20.13,66,3800,3800,0,31,31
2018-12-09 11:24:57.9699,172.8,53.1,31,30.73,-90,20.13,1,704.7,-63.8,28,31,31
2018-12-09 11:24:58.2199,172.8,53.1,31,30.73,-90,20.12,2,704.7,-63.6,28,31,31
2018-12-09 11:24:58.4699,172.8,53.1,31,30.73,-90,20.13,65,-45300,-45310,0,31,31
2018-12-09 11:24:58.7199,172.8,53.1,31,30.73,-90,20.12,51,3.6,3.58,0,31,31
2018-12-09 11:24:58.9699,172.8,53.1,31,30.73,-90,20.12,63,50,50,0,31,31
2018-12-09 11:24:59.2199,172.8,53.1,31,30.73,-90,20.11,67,32.4,32,0,31,31
2018-12-09 11:24:59.4699,172.8,53.1,31,30.73,-90,20.12,52,3.6,3.58,0,31,31
2018-12-09 11:24:59.7199,172.8,53.1,31,30.73,-90,20.13,6,-45300,32.4,3.6,31,31
2018-12-09 11:24:59.9699,172.8,53.1,31,30.73,-90,20.12,7,-45310,32,3.6,31,31
2018-12-09 11:25:00.2199,172.8,53.1,31,30.73,-90,20.12,1,704.5,-63.8,28,31,31
2018-12-09 11:25:00.4699,172.8,53.1,31,30.73,-90,20.13,2,704.5,-63.6,28,31,31
2018-12-09 11:25:00.7199,172.8,53.1,31,30.73,-90,20.12,61,705.3,700.2,0,31,31
2018-12-09 11:25:00.9699,172.8,53.1,30.75,30.73,-90,20.2,62,425,425,0,31,31
2018-12-09 11:25:01.2199,172.8,53.1,30.75,30.73,-90,20.08,64,66.2,66.9,0,31,31
2018-12-09 11:25:01.4700,172.8,53.1,30.75,30.73,-90,20.13,3,704.5,-63.8,26,31,31
2018-12-09 11:25:01.7200,172.8,53.1,30.75,30.73,-90,20.13,4,704.5,-63.6,26,31,31
2018-12-09 11:25:01.9700,172.8,53.1,30.75,30.73,-90,20.13,65,-45290,-45300,0,31,31
2018-12-09 11:25:02.2200,172.8,53.1,30.75,30.73,-90,20.15,66,3790,3790,0,31,31
2018-12-09 11:25:02.4700,172.8,53.1,30.75,30.73,-89.9,20.12,1,704.5,-63.8,28,31,31
2018-12-09 11:25:02.7200,172.8,53.1,30.75,30.73,-90,20.12,2,704.5,-63.6,28,31,31
2018-12-09 11:25:02.9701,172.8,53.1,30.75,30.73,-90,20.13,65,-45300,-45310,0,31,31
2018-12-09 11:25:03.2200,172.8,53.1,30.75,30.73,-90,20.13,51,3.6,3.58,0,31,31
2018-12-09 11:25:03.4700,172.8,53.1,30.75,30.73,-90,20.14,63,50,50,0,31,31
2018-12-09 11:25:03.7200,172.8,53.1,30.75,30.73,-90,20.12,67,32.4,32,0,31,31
2018-12-09 11:25:03.9700,172.8,53.1,30.75,30.73,-90,20.12,52,3.6,3.58,0,31,31
2018-12-09 11:25:04.2200,172.8,53.1,30.75,30.73,-90,20.12,6,-45290,32.4,3.6,31,31
2018-12-09 11:25:04.4700,172.8,53.1,30.75,30.73,-90,20.12,7,-45310,32,3.6,31,31
2018-12-09 11:25:04.7200,172.8,53.1,30.75,30.73,-90,20.12,1,704.5,-63.8,28,31,31
2018-12-09 11:25:04.9700,172.8,53.1,30.75,30.73,-89.9,20.12,2,704.5,-63.6,28,31,31
2018-12-09 11:25:05.2200,172.8,53.1,30.75,30.73,-89.9,20.13,61,705.3,700.2,0,31,31
2018-12-09 11:25:05.4700,172.8,53.1,30.75,30.73,-90,20.12,62,425,425,0,31,31
2018-12-09 11:25:05.7201,172.8,53.1,30.75,30.73,-90,20.12,64,66.2,66.9,0,31,31
2018-12-09 11:25:05.9701,172.8,52.9,30.75,30.61,-90,20.12,3,704.5,-63.8,26,31,31
2018-12-09 11:25:06.2201,172.8,52.9,30.75,30.61,-90,20.13,4,704.5,-63.6,26,31,31
2018-12-09 11:25:06.4701,172.8,52.9,30.75,30.61,-89.9,20.12,65,-45290,-45320,0,30.5,31
2018-12-09 11:25:06.7201,172.8,52.9,30.75,30.61,-90,20.12,66,3790,3790,0,30.5,31
2018-12-09 11:25:06.9701,172.8,52.9,30.75,30.61,-90,20.14,1,704.5,-64,28,30.5,31
2018-12-09 11:25:07.2200,172.8,52.9,30.75,30.61,-90,20.13,2,704.3,-63.6,28,30.5,31
2018-12-09 11:25:07.4700,172.8,52.9,30.75,30.61,-90,20.12,65,-45280,-45310,0,30.5,31
2018-12-09 11:25:07.7200,172.8,52.9,30.75,30.61,-90,20.2,51,3.6,3.58,0,30.5,31
2018-12-09 11:25:07.9700,172.8,52.9,30.75,30.61,-89.9,20.11,63,50,50,0,30.5,31
2018-12-09 11:25:08.2200,172.8,52.9,30.75,30.61,-90,20.13,67,32.4,32,0,30.5,31
2018-12-09 11:25:08.4700,172.8,52.9,30.75,30.61,-90,20.11,52,3.6,3.58,0,30.5,31
2018-12-09 11:25:08.7200,172.8,52.8,30.75,30.56,-90,20.12,6,-45290,32.4,3.6,30.5,31
2018-12-09 11:25:08.9700,172.8,52.8,30.75,30.56,-90,20.1,7,-45320,32,3.6,30.5,31
2018-12-09 11:25:09.2200,172.8,52.8,30.75,30.56,-90,20.13,1,704.5,-64,28,30.5,31
2018-12-09 11:25:09.4700,172.8,52.8,30.75,30.56,-90,20.13,2,704.3,-63.6,28,30.5,31
2018-12-09 11:25:09.7200,172.8,52.8,30.75,30.56,-90,20.13,61,705.2,700.1,0,30.5,31
2018-12-09 11:25:09.9700,172.8,52.8,30.75,30.56,-90,20.13,62,425,425,0,30.5,31
2018-12-09 11:25:10.2200,172.8,52.8,30.75,30.56,-90,20.12,64,66.2,67,0,30.5,31
2018-12-09 11:25:10.4701,172.8,52.8,30.75,30.56,-90,20.13,3,704.5,-64,26,30.5,31
2018-12-09 11:25:10.7201,172.8,52.8,30.75,30.56,-90,20.12,4,704.3,-63.6,26,30.5,31
2018-12-09 11:25:10.9701,172.8,52.8,30.75,30.56,-90,20.1,65,-45280,-45320,0,30.5,31
2018-12-09 11:25:11.2201,172.8,52.8,30.75,30.56,-90,20.12,66,3790,3790,0,30.5,31
2018-12-09 11:25:11.4701,172.8,52.8,30.75,30.56,-90,20.13,1,704.5,-64,28,30.5,31
2018-12-09 11:25:11.7201,172.8,52.8,30.75,30.56,-90,20.12,2,704.3,-63.6,28,30.5,31
2018-12-09 11:25:11.9701,172.8,52.8,30.75,30.56,-90,20.15,65,-45280,-45320,0,30.5,31
2018-12-09 11:25:12.2201,172.8,52.8,30.75,30.56,-90,20.12,51,3.6,3.58,0,30.5,31
2018-12-09 11:25:12.4701,172.8,52.8,30.75,30.56,-90,20.13,63,50,50,0,30.5,31
2018-12-09 11:25:12.7201,172.8,52.8,30.75,30.56,-90,20.12,67,32.4,32,0,30.5,31
2018-12-09 11:25:12.9701,172.8,52.8,30.75,30.56,-90,20.14,52,3.6,3.58,0,30.5,31
2018-12-09 11:25:13.2201,172.8,52.8,30.75,30.56,-90,20.12,6,-45280,32.4,3.6,30.5,31
2018-12-09 11:25:13.4701,172.8,52.8,30.75,30.56,-89.9,20.19,7,-45330,32,3.6,30.5,31
2018-12-09 11:25:13.7201,172.8,52.8,30.75,30.56,-90,20.12,1,704.3,-63.8,28,30.5,31
2018-12-09 11:25:13.9701,172.8,52.8,30.75,30.56,-90,20.13,2,704.1,-63.6,28,30.5,31
2018-12-09 11:25:14.2201,172.8,52.8,30.75,30.56,-90,20.12,61,705.1,700,0,30.5,31
2018-12-09 11:25:14.4701,172.8,52.8,30.75,30.56,-90,20.13,62,425,425,0,30.5,31
2018-12-09 11:25:14.7201,172.8,52.8,30.75,30.56,-90,20.12,64,66.4,67,0,30.5,31
2018-12-09 11:25:14.9701,172.8,52.8,30.75,30.56,-90,20.13,3,704.3,-63.8,26,30.5,31
2018-12-09 11:25:15.2201,172.8,52.8,30.75,30.56,-90,20.12,4,704.1,-63.6,26,30.5,31
2018-12-09 11:25:15.4701,172.8,52.8,30.5,30.56,-90,20.12,65,-45420,-45190,0,30.5,31
2018-12-09 11:25:15.7201,172.8,52.8,30.5,30.56,-90,20.17,66,3790,3790,0,30.5,31
2018-12-09 11:25:15.9702,172.8,52.7,30.5,30.5,-90,20.12,1,704.3,-63.8,28,30.5,31
2018-12-09 11:25:16.2202,172.8,52.7,30.5,30.5,-90,20.12,2,704.1,-63.6,28,30.5,31
2018-12-09 11:25:16.4702,172.8,52.7,30.5,30.5,-90,20.17,65,-45420,-45190,0,30.5,31
2018-12-09 11:25:16.7201,172.8,52.7,30.5,30.5,-90,20.13,51,3.6,3.58,0,30.5,31
2018-12-09 11:25:16.9701,172.8,52.7,30.5,30.5,-90,20.1,63,50,50,0,30.5,31
2018-12-09 11:25:17.2201,172.8,52.7,30.5,30.5,-90,20.12,67,32.4,32,0,30.5,31
2018-12-09 11:25:17.4701,172.8,52.7,30.5,30.5,-89.9,20.1,52,3.6,3.58,0,30.5,31
2018-12-09 11:25:17.7201,172.8,52.7,30.5,30.5,-90,20.11,6,-45420,32.4,3.6,30.5,31
2018-12-09 11:25:17.9701,172.8,52.7,30.5,30.5,-90,20.12,7,-45180,32,3.6,30.5,31
2018-12-09 11:25:18.2202,172.8,52.7,30.5,30.5,-90,20.13,1,704.3,-63.8,28,30.5,31
2018-12-09 11:25:18.4702,172.8,52.7,30.5,30.5,-90,20.12,2,704.1,-63.6,28,30.5,31
2018-12-09 11:25:18.7202,172.8,52.7,30.5,30.5,-89.9,20.12,61,704.9,699.9,0,30.5,31
2018-12-09 11:25:18.9702,172.8,52.7,30.5,30.5,-89.9,20.12,62,425,425,0,30.5,31
2018-12-09 11:25:19.2202,172.8,52.7,30.5,30.5,-90,20.12,64,66.4,66.7,0,30.5,31
2018-12-09 11:25:19.4702,172.8,52.7,30.5,30.5,-90,20.13,3,704.3,-63.8,26,30.5,31
2018-12-09 11:25:19.7202,172.8,52.7,30.5,30.5,-90,20.13,4,704.1,-63.6,26,30.5,31
2018-12-09 11:25:19.9702,172.8,52.7,30.5,30.5,-90,20.12,65,-45420,-45180,0,30.5,31
2018-12-09 11:25:20.2202,172.8,52.7,30.5,30.5,-90,20.12,66,3800,3800,0,30.5,31
2018-12-09 11:25:20.4702,172.8,52.7,30.5,30.5,-90,20.12,1,704.3,-63.8,28,30.5,31
2018-12-09 11:25:20.7202,172.8,52.7,30.5,30.5,-90,20.15,2,704.1,-63.6,28,30.5,31
2018-12-09 11:25:20.9702,172.8,52.6,30.5,30.44,-90,20.12,65,-45410,-45170,0,30.5,31
2018-12-09 11:25:21.2202,172.8,52.6,30.5,30.44,-90,20.12,51,3.6,3.58,0,30.5,30.5
2018-12-09 11:25:21.4703,172.8,52.6,30.5,30.44,-89.9,20.12,63,50,50,0,30.5,30.5
2018-12-09 11:25:21.7203,172.8,52.6,30.5,30.44,-90,20.12,67,32.4,32,0,30.5,30.5
2018-12-09 11:25:21.9702,172.8,52.6,30.5,30.44,-90,20.13,52,3.6,3.58,0,30.5,30.5
2018-12-09 11:25:22.2202,172.8,52.6,30.5,30.44,-90,20.13,6,-45410,32.4,3.6,30.5,30.5
2018-12-09 11:25:22.4702,172.8,52.6,30.5,30.44,-90,20.13,7,-45170,32,3.6,30.5,30.5
2018-12-09 11:25:22.7202,172.8,52.6,30.5,30.44,-90,20.13,1,704.1,-64,28,30.5,30.5
2018-12-09 11:25:22.9702,172.8,52.6,30.5,30.44,-89.9,20.12,2,703.9,-63.6,28,30.5,30.5
2018-12-09 11:25:23.2202,172.8,52.6,30.5,30.44,-89.9,20.1,61,704.8,699.7,0,30.5,30.5
2018-12-09 11:25:23.4702,172.8,52.6,30.5,30.44,-90,20.13,62,425,425,0,30.5,30.5
2018-12-09 11:25:23.7202,172.8,52.4,30.5,30.32,-90,20.11,64,66.4,66.7,0,30.5,30.5
2018-12-09 11:25:23.9702,172.8,52.4,30.5,30.32,-90,20.12,3,704.1,-64,26,30.5,30.5
2018-12-09 11:25:24.2202,172.8,52.4,30.5,30.32,-90,20.14,4,703.9,-63.6,26,30.5,30.5
2018-12-09 11:25:24.4702,172.8,52.4,30.5,30.32,-90,20.11,65,-45420,-45170,0,30.5,30.5
2018-12-09 11:25:24.7202,172.8,52.4,30.5,30.32,-90,20.12,66,3800,3800,0,30.5,30.5
2018-12-09 11:25:24.9702,172.8,52.4,30.5,30.32,-90,20.13,1,704.1,-64,28,30.5,30.5
2018-12-09 11:25:25.2202,172.8,52.4,30.5,30.32,-90,20.12,2,703.9,-63.6,28,30.5,30.5
2018-12-09 11:25:25.4702,172.8,52.4,30.5,30.32,-90,20.1,65,-45290,-45310,0,30.5,30.5
2018-12-09 11:25:25.7202,172.8,52.4,30.5,30.32,-89.9,20.12,51,3.6,3.58,0,30.5,30.5
2018-12-09 11:25:25.9702,172.8,52.4,30.5,30.32,-90,20.12,63,50,50,0,30.5,30.5
2018-12-09 11:25:26.2202,172.8,52.4,30.5,30.32,-90,20.13,67,32.4,32,0,30.5,30.5
2018-12-09 11:25:26.4702,172.8,52.4,30.5,30.32,-90,20.13,52,3.6,3.58,0,30.5,30.5
2018-12-09 11:25:26.7202,172.8,52.4,30.5,30.32,-90,20.12,6,-45290,32.4,3.6,30.5,30.5
2018-12-09 11:25:26.9702,172.8,52.4,30.5,30.32,-89.9,20.13,7,-45310,32,3.6,30.5,30.5
2018-12-09 11:25:27.2202,172.8,52.4,30.5,30.32,-89.9,20.13,1,704.1,-64,28,30.5,30.5
2018-12-09 11:25:27.4702,172.8,52.4,30.5,30.32,-90,20.12,2,703.9,-63.6,28,30.5,30.5
2018-12-09 11:25:27.7202,172.8,52.4,30.5,30.32,-90,20.13,61,704.8,699.7,0,30.5,30.5
2018-12-09 11:25:27.9703,172.8,52.4,30.5,30.32,-90,20.13,62,425,425,0,30.5,30.5
2018-12-09 11:25:28.2203,172.8,52.4,30.5,30.32,-90,20.12,64,66.2,66.9,0,30.5,30.5
2018-12-09 11:25:28.4703,172.8,52.4,30.5,30.32,-89.9,20.11,3,704,-64,26,30.5,30.5
2018-12-09 11:25:28.7203,172.8,52.4,30.5,30.32,-90,20.12,4,703.8,-63.8,26,30.5,30.5
2018-12-09 11:25:28.9703,172.8,52.4,30.5,30.32,-90,20.11,65,-45300,-45310,0,30.5,30.5
2018-12-09 11:25:29.2203,172.8,52.4,30.5,30.32,-90,20.12,66,3800,3800,0,30.5,30.5
2018-12-09 11:25:29.4702,172.8,52.4,30.5,30.32,-90,20.13,1,704,-64,28,30.5,30.5
2018-12-09 11:25:29.7203,172.8,52.3,30.5,30.27,-89.9,20.12,2,703.8,-63.8,28,30.5,30.5
2018-12-09 11:25:29.9703,172.8,52.3,30.5,30.27,-90,20.12,65,-45300,-45310,0,30.5,30.5
2018-12-09 11:25:30.2203,172.8,52.3,30.5,30.27,-90,20.11,51,3.6,3.58,0,30.5,30.5
2018-12-09 11:25:30.4703,172.8,52.3,30.5,30.27,-90,20.12,63,50,50,0,30.5,30.5
2018-12-09 11:25:30.7203,172.8,52.3,30.5,30.27,-90,20.13,67,32.4,32,0,30.5,30.5
2018-12-09 11:25:30.9703,172.8,52.3,30.5,30.27,-90,20.12,52,3.6,3.58,0,30.5,30.5
2018-12-09 11:25:31.2203,172.8,52.3,30.5,30.27,-90,20.1,6,-45300,32.4,3.6,30.5,30.5
2018-12-09 11:25:31.4702,172.8,52.3,30.5,30.27,-90,20.11,7,-45320,32,3.6,30.5,30.5
2018-12-09 11:25:31.7202,172.8,52.3,30.5,30.27,-90,20.12,1,704,-64,28,30.5,30.5
2018-12-09 11:25:31.9702,172.8,52.2,30.5,30.21,-90,20.13,2,703.8,-63.8,28,30.5,30.5
2018-12-09 11:25:32.2203,172.8,52.2,30.5,30.21,-90,20.17,61,704.7,699.6,0,30.5,30.5
2018-12-09 11:25:32.4703,172.8,52.2,30.5,30.21,-90,20.12,62,425,425,0,30.5,30.5
2018-12-09 11:25:32.7203,172.8,52.2,30.5,30.21,-90,20.1,64,66.3,67,0,30.5,30.5
2018-12-09 11:25:32.9703,172.8,52.2,30.5,30.21,-90,20.03,3,704,-64,26,30.5,30.5
2018-12-09 11:25:33.2203,172.8,52.2,30.5,30.21,-90,20.14,4,703.8,-63.8,26,30.5,30.5
2018-12-09 11:25:33.4703,172.8,52.2,30.5,30.21,-90,20.12,65,-45300,-45300,0,30.5,30.5
2018-12-09 11:25:33.7204,172.8,52.2,30.5,30.21,-90,20.12,66,3800,3800,0,30.5,30.5
2018-12-09 11:25:33.9703,172.8,52.2,30.25,30.21,-90,20.13,1,704,-64,28,30.5,30.5
2018-12-09 11:25:34.2203,172.8,52.2,30.25,30.21,-90,20.11,2,703.8,-63.8,28,30.5,30.5
2018-12-09 11:25:34.4703,172.8,52.2,30.25,30.21,-90.1,20.12,65,-45300,-45310,0,30.5,30.5
2018-12-09 11:25:34.7203,172.8,52.2,30.25,30.21,-90,20.12,51,3.6,3.58,0,30.5,30.5
2018-12-09 11:25:34.9703,172.8,52.2,30.25,30.21,-89.9,20.12,63,50,50,0,30.5,30.5
2018-12-09 11:25:35.2203,172.8,52.2,30.25,30.21,-89.9,20.12,67,32.4,32,0,30.5,30.5
2018-12-09 11:25:35.4703,172.8,52.2,30.25,30.21,-90,20.13,52,3.6,3.58,0,30.5,30.5
2018-12-09 11:25:35.7204,172.8,52.2,30.25,30.21,-90,20.12,6,-45290,32.4,3.6,30,30.5
2018-12-09 11:25:35.9704,172.8,52.1,30.25,30.15,-90,20.12,7,-45310,32,3.6,30,30.5
2018-12-09 11:25:36.2204,172.8,52.1,30.25,30.15,-90,20.12,1,703.8,-64,28,30,30.5
2018-12-09 11:25:36.4704,172.8,52.1,30.25,30.15,-90,20.12,2,703.7,-63.8,28,30,30.5
2018-12-09 11:25:36.7204,172.8,52.1,30.25,30.15,-90,20.1,61,704.6,699.5,0,30,30.5
2018-12-09 11:25:36.9704,172.8,52.1,30.25,30.15,-90,20.12,62,425,425,0,30,30.5
2018-12-09 11:25:37.2204,172.8,52.1,30.25,30.15,-90,20.13,64,66.3,67,0,30,30.5
2018-12-09 11:25:37.4704,172.8,52.1,30.25,30.15,-90,20.12,3,703.8,-64,26,30,30.5
2018-12-09 11:25:37.7204,172.8,52.1,30.25,30.15,-90,20.14,4,703.7,-63.8,26,30,30.5
2018-12-09 11:25:37.9704,172.8,52.1,30.25,30.15,-89.9,20.12,65,-45280,-45310,0,30,30.5
2018-12-09 11:25:38.2204,172.8,52.1,30.25,30.15,-90,20.12,66,3800,3800,0,30,30.5
2018-12-09 11:25:38.4704,172.8,52.1,30.25,30.15,-90,20.11,1,703.8,-64,28,30,30.5
2018-12-09 11:25:38.7204,172.8,52.1,30.25,30.15,-90,20.12,2,703.7,-63.8,28,30,30.5
2018-12-09 11:25:38.9704,172.8,52.1,30.25,30.15,-90,20.13,65,-45280,-45310,0,30,30.5
2018-12-09 11:25:39.2204,172.8,52.1,30.25,30.15,-90,20.12,51,3.6,3.58,0,30,30.5
2018-12-09 11:25:39.4704,172.8,52.1,30.25,30.15,-90,20.13,63,50,50,0,30,30.5
2018-12-09 11:25:39.7204,172.8,52,30.25,30.09,-90,20.12,67,32.4,32,0,30,30.5
2018-12-09 11:25:39.9704,172.8,52,30.25,30.09,-90,20.12,52,3.6,3.58,0,30,30.5
2018-12-09 11:25:40.2204,172.8,52,30.25,30.09,-90,20.12,6,-45280,32.4,3.6,30,30.5
2018-12-09 11:25:40.4704,172.8,52,30.25,30.09,-90,20.12,7,-45320,32,3.6,30,30.5
2018-12-09 11:25:40.7204,172.8,52,30.25,30.09,-90,20.12,1,703.8,-64,28,30,30.5
2018-12-09 11:25:40.9704,172.8,52,30.25,30.09,-90,20.12,2,703.7,-63.8,28,30,30.5
2018-12-09 11:25:41.2204,172.8,52,30.25,30.09,-90,20.12,61,704.5,699.4,0,30,30.5
2018-12-09 11:25:41.4704,172.8,52,30.25,30.09,-90,20.12,62,425,425,0,30,30.5
2018-12-09 11:25:41.7204,172.8,52,30.25,30.09,-90,20.12,64,66.2,66.9,0,30,30.5
2018-12-09 11:25:41.9704,172.8,52,30.25,30.09,-90,20.13,3,703.8,-64,26,30,30.5
2018-12-09 11:25:42.2204,172.8,52,30.25,30.09,-90,20.11,4,703.7,-63.8,26,30,30.5
2018-12-09 11:25:42.4704,172.8,52,30.25,30.09,-90,20.11,65,-45280,-45320,0,30,30.5
2018-12-09 11:25:42.7204,172.8,52,30.25,30.09,-90,20.13,66,3810,3810,0,30,30.5
2018-12-09 11:25:42.9704,172.8,52,30.25,30.09,-90,20.12,1,703.6,-63.8,28,30,30.5
2018-12-09 11:25:43.2204,172.8,52,30.25,30.09,-90,20.12,2,703.5,-63.8,28,30,30.5
2018-12-09 11:25:43.4704,172.8,52,30.25,30.09,-89.9,20.12,65,-45280,-45320,0,30,30.5
2018-12-09 11:25:43.7204,172.8,52,30.25,30.09,-90,20.13,51,3.6,3.58,0,30,30.5
2018-12-09 11:25:43.9704,172.8,52,30.25,30.09,-90,20.12,63,50,50,0,30,30.5
2018-12-09 11:25:44.2204,172.8,52,30.25,30.09,-90,20.13,67,32.4,32,0,30,30.5
2018-12-09 11:25:44.4704,172.8,52,30.25,30.09,-90,20.12,52,3.6,3.57,0,30,30.5
2018-12-09 11:25:44.7204,172.8,51.9,30.25,30.03,-89.9,20.13,6,-45270,32.4,3.6,30,30.5
2018-12-09 11:25:44.9705,172.8,51.9,30.25,30.03,-89.9,20.12,7,-45320,32,3.6,30,30.5
2018-12-09 11:25:45.2205,172.8,51.9,30.25,30.03,-90,20.12,1,703.6,-63.8,28,30,30.5
2018-12-09 11:25:45.4705,172.8,51.9,30.25,30.03,-90,20.12,2,703.5,-63.8,28,30,30.5
2018-12-09 11:25:45.7205,172.8,51.9,30.25,30.03,-90,20.12,61,704.4,699.2,0,30,30.5
2018-12-09 11:25:45.9705,172.8,51.9,30.25,30.03,-90,20.12,62,425,425,0,30,30.5
2018-12-09 11:25:46.2205,172.8,51.9,30.25,30.03,-90,20.12,64,66.2,66.9,0,30,30.5
2018-12-09 11:25:46.4705,172.8,51.9,30.25,30.03,-90,20.12,3,703.6,-63.8,26,30,30.5
2018-12-09 11:25:46.7205,172.8,51.9,30.25,30.03,-90,20.09,4,703.5,-63.8,26.5,30,30.5
2018-12-09 11:25:46.9705,172.8,51.8,30.25,29.98,-90,20.16,65,-45280,-45320,0,30,30.5
2018-12-09 11:25:47.2205,172.8,51.8,30.25,29.98,-90,20.15,66,3810,3810,0,30,30.5
2018-12-09 11:25:47.4705,172.8,51.8,30.25,29.98,-85.2,20.14,1,703.6,-63.8,28,30,30.5
2018-12-09 11:25:47.7205,172.8,51.8,30.25,29.98,-4.5,20.11,2,703.5,-63.8,28,30,30.5
2018-12-09 11:25:47.9705,172.8,51.8,30.25,29.98,0.7,20.13,65,-410,-460,0,30,30.5
2018-12-09 11:25:48.2205,172.8,51.8,30.25,29.98,0.7,20.13,51,3.6,3.58,0,30,30.5
2018-12-09 11:25:48.4705,172.8,51.8,30.25,29.98,0.6,20.13,63,50,50,0,30,30.5
2018-12-09 11:25:48.7205,172.8,51.8,30.25,29.98,0.4,20.13,67,32.4,32,0,30,30.5
2018-12-09 11:25:48.9705,172.8,51.8,30.25,29.98,0.3,20.11,52,3.6,3.57,0,30,30.5
2018-12-09 11:25:49.2205,172.8,51.8,30.25,29.98,0.3,20.12,6,-710,32.4,3.6,30,30.5
2018-12-09 11:25:49.4705,172.8,51.8,30.25,29.98,0.2,20.12,7,-780,32,3.6,30,30.5
2018-12-09 11:25:49.7205,172.8,51.8,30.25,29.98,0.2,20.12,1,703.6,-63.8,28,30,30.5
2018-12-09 11:25:49.9705,172.8,51.8,30.25,29.98,0.2,20.14,2,703.5,-63.8,28,30,30.5
2018-12-09 11:25:50.2205,172.8,51.8,30.25,29.98,0.1,20.12,61,709.4,704.3,0,30,30.5
2018-12-09 11:25:50.4705,172.8,51.8,30.25,29.98,0.1,20.12,62,425,425,0,30,30.5
2018-12-09 11:25:50.7205,172.8,51.8,30.25,29.98,0.1,20.13,64,9,9.2,0,30,30.5
2018-12-09 11:25:50.9705,172.8,51.8,30.25,29.98,0.1,20.13,3,707.1,-4.6,26,30,30.5
2018-12-09 11:25:51.2205,172.8,51.8,30.25,29.98,0.1,20.12,4,707,-5.5,26.5,30,30.5
2018-12-09 11:25:51.4705,172.8,51.8,30.25,29.98,0.1,20.13,65,-810,-860,0,30,30.5
2018-12-09 11:25:51.7205,172.8,51.8,30.25,29.98,0.1,20.12,66,5170,5180,0,30,30.5
2018-12-09 11:25:51.9705,172.8,51.8,30.25,29.98,0,20.04,1,707.1,-4.6,28,30,30.5
2018-12-09 11:25:52.2205,172.8,51.8,30.25,29.98,0,20.11,2,707,-5.5,28,30,30.5
2018-12-09 11:25:52.4705,172.8,51.8,30.25,29.98,0,20.15,65,-820,-870,0,30,30.5
2018-12-09 11:25:52.7205,172.8,51.8,30.25,29.98,0,20.11,51,3.61,3.59,0,30,30.5
2018-12-09 11:25:52.9705,172.8,51.8,30.25,29.98,0,20.12,63,50,50,0,30,30.5
2018-12-09 11:25:53.2205,172.8,51.8,30.25,29.98,0,20.13,67,32.3,31.9,0,30,30.5
2018-12-09 11:25:53.4705,172.8,51.8,30.25,29.98,0,20.13,52,3.62,3.59,0,30,30.5
2018-12-09 11:25:53.7205,172.8,51.8,30.25,29.98,0,20.13,6,-820,32.2,3.6,30,30.5
2018-12-09 11:25:53.9705,172.8,51.8,30.25,29.98,0,20.13,7,-870,31.8,3.6,30,30.5
2018-12-09 11:25:54.2205,172.8,51.8,30.25,29.98,0.1,20.12,1,707.1,-4.6,28,30,30.5
2018-12-09 11:25:54.4705,172.8,51.8,30.25,29.98,0,20.13,2,707,-5.5,28,30,30.5
2018-12-09 11:25:54.7205,172.8,51.8,30.25,29.98,0,20.12,61,709.8,704.7,0,30,30.5
2018-12-09 11:25:54.9705,172.8,51.8,30.25,29.98,0,20.13,62,425,425,0,30,30.5
2018-12-09 11:25:55.2205,172.8,51.8,30.25,29.98,0.1,20.11,64,8,8.1,0,30,30.5
2018-12-09 11:25:55.4705,172.8,51.8,30,29.98,0,20.11,3,707.1,-4.6,26,30,30.5
2018-12-09 11:25:55.7205,172.8,51.8,30,29.98,0,20.12,4,707,-5.5,26.5,30,30.5
2018-12-09 11:25:55.9705,172.8,51.8,30,29.98,0,20.12,65,-830,-870,0,30,30.5
2018-12-09 11:25:56.2205,172.8,51.8,30,29.98,0,20.12,66,5200,5200,0,30,30.5
2018-12-09 11:25:56.4705,172.8,51.8,30,29.98,0,20.11,1,707.1,-4.6,28,30,30.5
2018-12-09 11:25:56.7205,172.8,51.8,30,29.98,0,20.1,2,707,-5.5,28,30,30.5
2018-12-09 11:25:56.9705,172.8,51.8,30,29.98,0,20.12,65,-820,-870,0,30,30.5
2018-12-09 11:25:57.2206,172.8,51.8,30,29.98,0,20.12,51,3.61,3.59,0,30,30.5
2018-12-09 11:25:57.4706,172.8,51.8,30,29.98,0.1,20.12,63,50,50,0,30,30
2018-12-09 11:25:57.7206,172.8,51.8,30,29.98,0.1,20.12,67,31.9,31.5,0,30,30
2018-12-09 11:25:57.9706,172.8,51.8,30,29.98,0.1,20.13,52,3.62,3.59,0,30,30
2018-12-09 11:25:58.2206,172.8,51.8,30,29.98,0.1,20.11,6,-820,31.8,3.6,30,30
2018-12-09 11:25:58.4706,172.8,51.8,30,29.98,0,20.12,7,-870,31.5,3.6,30,30
2018-12-09 11:25:58.7206,172.8,51.8,30,29.98,0.1,20.14,1,707.7,0,28,30,30
2018-12-09 11:25:58.9706,172.8,51.8,30,29.98,0,20.12,2,707.5,0,28,30,30
2018-12-09 11:25:59.2206,172.8,51.8,30,29.98,0,20.13,61,710.1,704.9,0,30,30
2018-12-09 11:25:59.4706,172.8,51.8,30,29.98,0,20.13,62,425,425,0,30,30
2018-12-09 11:25:59.7206,172.8,51.8,30,29.98,0,20.15,64,8,8.2,0,30,30
2018-12-09 11:25:59.9705,172.8,51.8,30,29.98,0,20.08,3,707.7,0,26,30,30
2018-12-09 11:26:00.2205,172.8,51.8,30,29.98,0,20.11,4,707.5,0,26.5,30,30
2018-12-09 11:26:00.4705,172.8,51.8,30,29.98,0,20.13,65,-830,-860,0,30,30
2018-12-09 11:26:00.7205,172.8,51.8,30,29.98,0.1,20.13,66,5210,5210,0,30,30
2018-12-09 11:26:00.9705,172.8,51.8,30,29.98,0.1,20.12,1,707.7,0,28,30,30
2018-12-09 11:26:01.2205,172.8,51.8,30,29.98,0.1,20.13,2,707.5,0,28,30,30
2018-12-09 11:26:01.4706,172.8,51.8,30,29.98,0.1,20.12,65,-820,-850,0,30,30
2018-12-09 11:26:01.7206,172.8,51.8,30,29.98,0.1,20.13,51,3.62,3.6,0,30,30
2018-12-09 11:26:01.9706,172.8,51.8,30,29.98,0.1,20.03,63,50,50,0,30,30
2018-12-09 11:26:02.2206,172.8,51.8,30,29.98,0.1,20.12,67,31.5,31.1,0,30,30
2018-12-09 11:26:02.4706,172.8,51.8,30,29.98,0,20.11,52,3.62,3.59,0,30,30
2018-12-09 11:26:02.7206,172.8,51.8,30,29.98,0,20.12,6,-830,31.4,3.6,30,30
2018-12-09 11:26:02.9706,172.8,51.8,30,29.98,0,20.12,7,-840,31.1,3.6,30,30
2018-12-09 11:26:03.2206,172.8,51.8,30,29.98,0,20.14,1,707.7,0,28,30,30
2018-12-09 11:26:03.4706,172.8,51.8,30,29.98,0,20.12,2,707.5,0,28,30,30
2018-12-09 11:26:03.7206,172.8,51.8,30,29.98,0,20.13,61,710.4,705.2,0,30,30
2018-12-09 11:26:03.9706,172.8,51.8,30,29.98,0,20.12,62,425,425,0,30,30
2018-12-09 11:26:04.2206,172.8,51.8,30,29.98,0,20.13,64,8,8.2,0,30,30
2018-12-09 11:26:04.4706,172.8,51.8,30,29.98,0.1,20.13,3,707.7,0,26,30,30
2018-12-09 11:26:04.7206,172.8,51.8,30,29.98,0.1,20.12,4,708,0,26.5,30,30
2018-12-09 11:26:04.9706,172.8,51.8,30,29.98,0.1,20.16,65,-830,-850,0,30,30
2018-12-09 11:26:05.2206,172.8,51.8,30,29.98,0.1,20.12,66,5220,5220,0,30,30
2018-12-09 11:26:05.4706,172.8,51.8,30,29.98,0,20.12,1,708.1,0,28,30,30
2018-12-09 11:26:05.7206,172.8,51.8,30,29.98,0,20.12,2,708,0,28,30,30
2018-12-09 11:26:05.9706,172.8,51.8,30,29.98,0.1,20.12,65,-830,-860,0,30,30
2018-12-09 11:26:06.2206,172.8,51.8,30,29.98,0,20.12,51,3.62,3.6,0,30,30
2018-12-09 11:26:06.4706,172.8,51.8,30,29.98,0,20.13,63,50,50,0,30,30
2018-12-09 11:26:06.7206,172.8,51.8,30,29.98,0,19.99,67,31.1,30.8,0,30,30
2018-12-09 11:26:06.9706,172.8,51.8,30,29.98,0,20.08,52,3.62,3.6,0,30,30
2018-12-09 11:26:07.2206,172.8,51.8,30,29.98,0,20.13,6,-840,31,3.6,30,30
2018-12-09 11:26:07.4707,172.8,51.8,30,29.98,0,20.13,7,-850,30.7,3.6,30,30
2018-12-09 11:26:07.7207,172.8,51.8,30,29.98,0,20.13,1,708.1,0,28,30,30
2018-12-09 11:26:07.9707,172.8,51.8,30,29.98,0.1,20.1,2,708,0,28,30,30
2018-12-09 11:26:08.2207,172.8,51.8,30,29.98,0.1,20.12,61,710.4,705.4,0,30,30
2018-12-09 11:26:08.4707,172.8,51.8,30,29.98,0.1,20.13,62,425,425,0,30,30
2018-12-09 11:26:08.7207,172.8,51.8,30,29.98,0.1,20.13,64,8,8.1,0,30,30
2018-12-09 11:26:08.9707,172.8,51.8,30,29.98,0.1,20.14,3,708.1,0,26,30,30
2018-12-09 11:26:09.2207,172.8,51.8,30,29.98,0.1,20.13,4,708,0,26.5,30,30
2018-12-09 11:26:09.4707,172.8,51.8,30,29.98,0.1,20.13,65,-840,-850,0,30,30
2018-12-09 11:26:09.7207,172.8,51.8,30,29.98,0.1,20.13,66,5220,5220,0,30,30
2018-12-09 11:26:09.9707,172.8,51.8,30,29.98,0,20.12,1,708.1,0,28,30,30
2018-12-09 11:26:10.2207,172.8,51.8,30,29.98,0,20.12,2,708,0,28,30,30
2018-12-09 11:26:10.4707,172.8,51.8,30,29.98,0,20.12,65,-850,-850,0,30,30
2018-12-09 11:26:10.7207,172.8,51.8,30,29.98,0,20.13,51,3.62,3.6,0,30,30
2018-12-09 11:26:10.9707,172.8,51.8,30,29.98,0,20.13,63,50,50,0,30,30
2018-12-09 11:26:11.2207,172.8,51.8,30,29.98,0,20.12,67,30.7,30.4,0,30,30
2018-12-09 11:26:11.4707,172.8,51.8,30,29.98,0.1,20.11,52,3.62,3.6,0,30,30
2018-12-09 11:26:11.7207,172.8,51.8,30,29.98,0.1,20.11,6,-840,30.6,3.6,30,30
2018-12-09 11:26:11.9707,172.8,51.8,30,29.98,0.1,20.13,7,-850,30.4,3.6,30,30
2018-12-09 11:26:12.2207,172.8,51.8,30,29.98,0.1,20.13,1,708.5,0,28,30,30
2018-12-09 11:26:12.4707,172.8,51.8,30,29.98,0,20.13,2,708.3,0,28,30,30
2018-12-09 11:26:12.7207,172.8,51.8,30,29.98,0,20.12,61,710.7,705.5,0,30,30
2018-12-09 11:26:12.9707,172.8,51.8,30,29.98,0,20.12,62,425,425,0,30,30
2018-12-09 11:26:13.2207,172.8,51.8,30,29.98,0,20.12,64,8,8.2,0,30,30
2018-12-09 11:26:13.4707,172.8,51.8,30,29.98,0,20.12,3,708.5,0,26,30,30
2018-12-09 11:26:13.7207,172.8,51.8,30,29.98,0,20.12,4,708.3,0,26.5,30,30
2018-12-09 11:26:13.9707,172.8,51.7,30,29.92,0,20.12,65,-850,-850,0,30,30
2018-12-09 11:26:14.2207,172.8,51.7,30,29.92,0,20.13,66,5230,5230,0,30,30
2018-12-09 11:26:14.4707,172.8,51.7,30,29.92,0,20.1,1,708.5,0,28,30,30
2018-12-09 11:26:14.7207,172.8,51.7,30,29.92,0,20.1,2,708.3,0,28,30,30
2018-12-09 11:26:14.9707,172.8,51.7,30,29.92,0,20.13,65,-840,-850,0,30,30
2018-12-09 11:26:15.2208,172.8,51.7,30,29.92,0.1,20.12,51,3.62,3.6,0,30,30
2018-12-09 11:26:15.4707,172.8,51.7,30,29.92,0.1,20.12,63,50,50,0,30,30
2018-12-09 11:26:15.7207,172.8,51.7,30,29.92,0.1,20.13,67,30.4,30.1,0,30,30
2018-12-09 11:26:15.9707,172.8,51.7,30,29.92,0,20.13,52,3.62,3.6,0,30,30
2018-12-09 11:26:16.2207,172.8,51.7,30,29.92,0,20.12,6,-840,30.3,3.6,30,30
2018-12-09 11:26:16.4707,172.8,51.7,30,29.92,0,20.11,7,-850,30.1,3.6,30,30
2018-12-09 11:26:16.7207,172.8,51.7,30,29.92,0,20.13,1,708.5,0,28,30,30
2018-12-09 11:26:16.9707,172.8,51.7,30,29.92,0,20.12,2,708.3,0,28,30,30
2018-12-09 11:26:17.2207,172.8,51.7,30,29.92,0,19.98,61,710.9,705.7,0,30,30
2018-12-09 11:26:17.4707,172.8,51.7,30,29.92,0,20.2,62,425,425,0,30,30
2018-12-09 11:26:17.7207,172.8,51.7,30,29.92,0,20.12,64,8,8.2,0,30,30
2018-12-09 11:26:17.9708,172.8,51.7,30,29.92,0,20.12,3,708.5,0,26,30,30
2018-12-09 11:26:18.2208,172.8,51.7,30,29.92,0,20.12,4,708.3,0,26.5,30,30
2018-12-09 11:26:18.4708,172.8,51.7,30,29.92,0,20.14,65,-840,-850,0,30,30
2018-12-09 11:26:18.7208,172.8,51.7,30,29.92,0,20.13,66,5220,5230,0,30,30
2018-12-09 11:26:18.9708,172.8,51.7,30,29.92,0.1,20.13,1,708.5,0,28,30,30
2018-12-09 11:26:19.2208,172.8,51.7,30,29.92,0.1,20.12,2,708.6,0,28,30,30
2018-12-09 11:26:19.4708,172.8,51.7,30,29.92,0.1,20.11,65,-850,-850,0,30,30
2018-12-09 11:26:19.7208,172.8,51.7,30,29.92,0,20.12,51,3.62,3.6,0,30,30
2018-12-09 11:26:19.9708,172.8,51.7,30,29.92,0,20.13,63,50,50,0,30,30
2018-12-09 11:26:20.2208,172.8,51.7,30,29.92,0,20.12,67,30.1,29.9,0,30,30
2018-12-09 11:26:20.4708,172.8,51.7,30,29.92,0,20.13,52,3.62,3.6,0,30,30
2018-12-09 11:26:20.7208,172.8,51.7,30,29.92,0,20.12,6,-850,30,3.6,30,30
2018-12-09 11:26:20.9708,172.8,51.7,30,29.92,0,20.14,7,-850,29.8,3.6,30,30
2018-12-09 11:26:21.2208,172.8,51.7,30,29.92,0,20.12,1,708.7,0,28,30,30
2018-12-09 11:26:21.4708,172.8,51.7,30,29.92,0,20.12,2,708.6,0,28,30,30
2018-12-09 11:26:21.7208,172.8,51.7,30,29.92,0,20.13,61,710.9,705.8,0,30,30
2018-12-09 11:26:21.9708,172.8,51.7,30,29.92,0,20.12,62,425,425,0,30,30
2018-12-09 11:26:22.2208,172.8,51.7,30,29.92,0.1,20.15,64,8,8.2,0,30,30
2018-12-09 11:26:22.4708,172.8,51.7,30,29.92,0,20.12,3,708.7,0,26,30,30
2018-12-09 11:26:22.7208,172.8,51.7,30,29.92,0.1,20.17,4,708.6,0,26.5,30,30
2018-12-09 11:26:22.9708,172.8,51.7,30,29.92,0.1,20.12,65,-840,-850,0,30,30
2018-12-09 11:26:23.2208,172.8,51.7,30,29.92,0,20.12,66,5230,5220,0,30,30
2018-12-09 11:26:23.4708,172.8,51.7,30,29.92,0,20.12,1,708.7,0,28,30,30
2018-12-09 11:26:23.7208,172.8,51.7,30,29.92,0,20.13,2,708.6,0,28,30,30
2018-12-09 11:26:23.9708,172.8,51.7,30,29.92,0,20.12,65,-850,-850,0,30,30
2018-12-09 11:26:24.2208,172.8,51.7,30,29.92,0,20.12,51,3.62,3.6,0,30,30
2018-12-09 11:26:24.4708,172.8,51.7,30,29.92,0,20.11,63,50,50,0,30,30
2018-12-09 11:26:24.7208,172.8,51.7,30,29.92,0,20.12,67,29.8,29.6,0,30,30
2018-12-09 11:26:24.9708,172.8,51.7,30,29.92,0,20.22,52,3.62,3.6,0,30,30
2018-12-09 11:26:25.2208,172.8,51.7,30,29.92,0,20.11,6,-840,29.8,3.6,30,30
2018-12-09 11:26:25.4708,172.8,51.7,30,29.92,0.1,20.16,7,-850,29.6,3.6,30,30
2018-12-09 11:26:25.7208,172.8,51.7,30,29.92,0.1,20.11,1,708.7,0,28,30,30
2018-12-09 11:26:25.9708,172.8,51.7,30,29.92,0.1,20.12,2,708.6,0,28,30,30
2018-12-09 11:26:26.2209,172.8,51.7,30,29.92,0,20.14,61,711,705.9,0,30,30
2018-12-09 11:26:26.4709,172.8,51.7,30,29.92,0,20.11,62,425,425,0,30,30
2018-12-09 11:26:26.7209,172.8,51.7,30,29.92,0,20.12,64,8,8.2,0,30,30
2018-12-09 11:26:26.9709,172.8,51.7,30,29.92,0,20.12,3,708.8,0,26,30,30
2018-12-09 11:26:27.2209,172.8,51.7,30,29.92,0,20.12,4,708.7,0,26.5,30,30
2018-12-09 11:26:27.4708,172.8,51.7,30,29.92,0,20.13,65,-850,-840,0,30,30
2018-12-09 11:26:27.7208,172.8,51.7,30,29.92,0,20.11,66,5220,5220,0,30,30
2018-12-09 11:26:27.9708,172.8,51.7,30,29.92,0,20.12,1,708.8,0,28,30,30
2018-12-09 11:26:28.2208,172.8,51.7,30,29.92,0,20.12,2,708.7,0,28,30,30
2018-12-09 11:26:28.4708,172.8,51.7,30,29.92,0,20.13,65,-840,-850,0,30,30
2018-12-09 11:26:28.7208,172.8,51.7,30,29.92,0,20.13,51,3.62,3.6,0,30,30
2018-12-09 11:26:28.9708,172.8,51.7,30,29.92,0,20.13,63,50,50,0,30,30
2018-12-09 11:26:29.2208,172.8,51.7,30,29.92,0,20.13,67,29.5,29.4,0,30,30
2018-12-09 11:26:29.4708,172.8,51.7,30,29.92,0,20.13,52,3.62,3.6,0,30,30
2018-12-09 11:26:29.7208,172.8,51.7,30,29.92,0,20.13,6,-850,29.5,3.6,30,30
2018-12-09 11:26:29.9708,172.8,51.7,30,29.92,0,20.12,7,-860,29.4,3.6,30,30
2018-12-09 11:26:30.2209,172.8,51.7,30,29.92,0,20.12,1,708.8,0,28,30,30
2018-12-09 11:26:30.4709,172.8,51.7,30,29.92,0,20.14,2,708.7,0,28,30,30
2018-12-09 11:26:30.7209,172.8,51.7,30,29.92,0,20.13,61,711.1,705.9,0,30,30
2018-12-09 11:26:30.9709,172.8,51.7,30,29.92,0,20.12,62,425,425,0,30,30
2018-12-09 11:26:31.2209,172.8,51.7,30,29.92,0,20.13,64,8,8.2,0,30,30
2018-12-09 11:26:31.4709,172.8,51.7,30,29.92,0,20.12,3,708.8,0,26,30,30
2018-12-09 11:26:31.7209,172.8,51.7,30,29.92,0,20.1,4,708.7,0,26.5,30,30
2018-12-09 11:26:31.9709,172.8,51.7,30,29.92,0,20.12,65,-850,-850,0,30,30
2018-12-09 11:26:32.2208,172.8,51.7,30,29.92,0,20.13,66,5220,5220,0,30,30
2018-12-09 11:26:32.4708,172.8,51.7,30,29.92,0,20.13,1,708.8,0,28,30,30
2018-12-09 11:26:32.7208,172.8,51.7,30,29.92,0.1,20.13,2,708.7,0,28,30,30
2018-12-09 11:26:32.9708,172.8,51.7,30,29.92,0,20.13,65,-840,-850,0,30,30
2018-12-09 11:26:33.2209,172.8,51.7,30,29.92,0.1,20.13,51,3.62,3.6,0,30,30
2018-12-09 11:26:33.4709,172.8,51.7,30,29.92,0,20.1,63,50,50,0,30,30
2018-12-09 11:26:33.7209,172.8,51.7,30,29.92,0,20.12,67,29.3,29.2,0,30,30
2018-12-09 11:26:33.9709,172.8,51.7,30,29.92,0,20.1,52,3.63,3.6,0,30,30
2018-12-09 11:26:34.2209,172.8,51.7,30,29.92,0,20.09,6,-850,29.3,3.6,30,30
2018-12-09 11:26:34.4710,172.8,51.7,30,29.92,0,20.1,7,-850,29.2,3.6,30,30
2018-12-09 11:26:34.7210,172.8,51.7,30,29.92,0,20.12,1,709,0,28,30,30
2018-12-09 11:26:34.9710,172.8,51.7,30,29.92,0,20.16,2,708.9,0,28,30,30
2018-12-09 11:26:35.2210,172.8,51.7,30,29.92,0,20.13,61,711.3,706,0,30,30
2018-12-09 11:26:35.4710,172.8,51.7,30,29.92,0,20.13,62,425,425,0,30,30
2018-12-09 11:26:35.7210,172.8,51.7,30,29.92,0,20.14,64,8,8.2,0,30,30
2018-12-09 11:26:35.9710,172.8,51.7,30,29.92,0.1,20.12,3,709,0,26,30,30
2018-12-09 11:26:36.2210,172.8,51.7,30,29.92,0,20.12,4,708.9,0,26.5,30,30
2018-12-09 11:26:36.4710,172.8,51.7,30,29.92,0.1,20.12,65,-840,-840,0,30,30
2018-12-09 11:26:36.7210,172.8,51.7,30,29.92,0.1,20.13,66,5220,5220,0,30,30
2018-12-09 11:26:36.9710,172.8,51.7,30,29.92,0,20.13,1,709,0,28,30,30
2018-12-09 11:26:37.2210,172.8,51.7,30,29.92,0.1,20.12,2,708.9,0,28,30,30
2018-12-09 11:26:37.4710,172.8,51.7,30,29.92,0,20.12,65,-850,-860,0,30,30
2018-12-09 11:26:37.7210,172.8,51.7,30,29.92,0,20.13,51,3.62,3.6,0,30,30
2018-12-09 11:26:37.9710,172.8,51.7,30,29.92,0,20.12,63,50,50,0,30,30
2018-12-09 11:26:38.2210,172.8,51.7,30,29.92,0,20.12,67,29.1,29,0,30,30
2018-12-09 11:26:38.4709,172.8,51.7,30,29.92,0,20.14,52,3.63,3.6,0,30,30
2018-12-09 11:26:38.7209,172.8,51.7,30,29.92,0,20.12,6,-850,29.1,3.6,30,30
2018-12-09 11:26:38.9709,172.8,51.7,30,29.92,0,20.11,7,-850,29,3.6,30,30
2018-12-09 11:26:39.2209,172.8,51.7,30,29.92,0,20.13,1,709,0,28,30,30
2018-12-09 11:26:39.4709,172.8,51.7,30,29.92,0.1,20.12,2,708.9,0,28,30,30
2018-12-09 11:26:39.7209,172.8,51.7,30,29.92,0.1,20.13,61,711.3,706.1,0,30,30
2018-12-09 11:26:39.9709,172.8,51.7,30,29.92,0.1,20.13,62,425,425,0,30,30
2018-12-09 11:26:40.2210,172.8,51.7,30,29.92,0,20.12,64,8,8.2,0,30,30
2018-12-09 11:26:40.4710,172.8,51.7,30,29.92,0,20.12,3,709,0,26,30,30
2018-12-09 11:26:40.7210,172.8,51.7,30,29.92,0,20.12,4,708.9,0,26.5,30,30
2018-12-09 11:26:40.9710,172.8,51.7,30,29.92,0,20.12,65,-850,-850,0,30,30
2018-12-09 11:26:41.2210,172.8,51.7,30,29.92,0,20.14,66,5220,5220,0,30,30
2018-12-09 11:26:41.4710,172.8,51.7,30,29.92,0,20.13,1,709.2,0,28,30,30
2018-12-09 11:26:41.7210,172.8,51.6,30,29.86,0,20.12,2,708.9,0,28,30,30
2018-12-09 11:26:41.9710,172.8,51.6,30,29.86,0,20.13,65,-860,-850,0,30,30
2018-12-09 11:26:42.2210,172.8,51.6,30,29.86,0,20.23,51,3.62,3.6,0,30,30
2018-12-09 11:26:42.4710,172.8,51.6,30,29.86,0,20.06,63,50,50,0,30,30
2018-12-09 11:26:42.7210,172.8,51.6,30,29.86,0,20.14,67,28.9,28.8,0,30,30
2018-12-09 11:26:42.9710,172.8,51.6,30,29.86,0,20.12,52,3.63,3.6,0,30,30
2018-12-09 11:26:43.2210,172.8,51.6,30,29.86,0.1,20.12,6,-850,28.9,3.6,30,30
2018-12-09 11:26:43.4710,172.8,51.6,30,29.86,0.1,20.12,7,-850,28.8,3.6,30,30
2018-12-09 11:26:43.7210,172.8,51.6,30,29.86,0.1,20.12,1,709.2,0,28,30,30
2018-12-09 11:26:43.9710,172.8,51.6,30,29.86,0,20.13,2,708.9,0,28,30,30
2018-12-09 11:26:44.2210,172.8,51.6,30,29.86,0,20.12,61,711.3,706.1,0,30,30
2018-12-09 11:26:44.4710,172.8,51.6,30,29.86,0,20.12,62,425,425,0,30,30
2018-12-09 11:26:44.7210,172.8,51.6,30,29.86,0,20.03,64,8,8.2,0,30,30
2018-12-09 11:26:44.9710,172.8,51.6,30,29.86,0,20.12,3,709.2,0,26,30,30
2018-12-09 11:26:45.2210,172.8,51.6,30,29.86,0,20.12,4,708.9,0,26.5,30,30
2018-12-09 11:26:45.4710,172.8,51.6,30,29.86,0,20.13,65,-860,-850,0,30,30
2018-12-09 11:26:45.7211,172.8,51.6,30,29.86,0,20.12,66,5220,5220,0,30,30
2018-12-09 11:26:45.9711,172.8,51.6,30,29.86,0,20.13,1,709.2,0,28,30,30
2018-12-09 11:26:46.2211,172.8,51.6,30,29.86,0,20.13,2,708.9,0,28,30,30
2018-12-09 11:26:46.4710,172.8,51.6,30,29.86,0,20.13,65,-850,-850,0,30,30
2018-12-09 11:26:46.7210,172.8,51.6,30,29.86,0.1,20.13,51,3.62,3.6,0,30,30
2018-12-09 11:26:46.9710,172.8,51.6,30,29.86,0.1,20.13,63,50,50,0,30,30
2018-12-09 11:26:47.2210,172.8,51.6,30,29.86,0.1,20.13,67,28.7,28.6,0,30,30
2018-12-09 11:26:47.4710,172.8,51.6,30,29.86,0,20.12,52,3.63,3.6,0,30,30
2018-12-09 11:26:47.7210,172.8,51.6,30,29.86,0,20.01,6,-850,28.7,3.6,30,30
2018-12-09 11:26:47.9710,172.8,51.6,30,29.86,0,20.12,7,-850,28.6,3.6,30,30
2018-12-09 11:26:48.2210,172.8,51.6,30,29.86,0,20.13,1,709.2,0,28,30,30
2018-12-09 11:26:48.4710,172.8,51.6,30,29.86,0,20.13,2,709.1,0,28,30,30
2018-12-09 11:26:48.7211,172.8,51.6,30,29.86,0,20.13,61,711.5,706.2,0,30,30
2018-12-09 11:26:48.9711,172.8,51.6,30,29.86,0,20.12,62,425,425,0,30,30
2018-12-09 11:26:49.2211,172.8,51.6,30,29.86,0,20.13,64,8,8.1,0,30,30
2018-12-09 11:26:49.4711,172.8,51.6,30,29.86,0,20.12,3,709.2,0,26,30,30
2018-12-09 11:26:49.7211,172.8,51.6,30,29.86,0,20.12,4,709.1,0,26.5,30,30
2018-12-09 11:26:49.9711,172.8,51.6,30,29.86,0,20.12,65,-850,-850,0,30,30
2018-12-09 11:26:50.2211,172.8,51.6,30,29.86,0,20.11,66,5220,5220,0,30,30
2018-12-09 11:26:50.4711,172.8,51.6,30,29.86,0.1,20.12,1,709.2,0,28,30,30
2018-12-09 11:26:50.7211,172.8,51.6,30,29.86,0.1,20.12,2,709.1,0,28,30,30
2018-12-09 11:26:50.9711,172.8,51.6,30,29.86,0,20.13,65,-850,-850,0,30,30
2018-12-09 11:26:51.2211,172.8,51.6,30,29.86,0,20.12,51,3.62,3.6,0,30,30
2018-12-09 11:26:51.4711,172.8,51.6,30,29.86,0,20.11,63,50,50,0,30,30
2018-12-09 11:26:51.7211,172.8,51.6,30,29.86,0,20.13,67,28.5,28.5,0,30,30
2018-12-09 11:26:51.9712,172.8,51.6,30,29.86,0,20.1,52,3.63,3.6,0,30,30
2018-12-09 11:26:52.2212,172.8,51.6,30,29.86,0,20.08,6,-860,28.5,3.6,30,30
2018-12-09 11:26:52.4711,172.8,51.6,30,29.86,0,20.13,7,-860,28.4,3.6,30,30
2018-12-09 11:26:52.7211,172.8,51.6,30,29.86,0,20.13,1,709.2,0,28,30,30
2018-12-09 11:26:52.9711,172.8,51.6,30,29.86,0,20.14,2,709.1,0,28,30,30
2018-12-09 11:26:53.2211,172.8,51.6,30,29.86,0,20.13,61,711.4,706.3,0,30,30
2018-12-09 11:26:53.4711,172.8,51.6,30,29.86,0,20.12,62,425,425,0,30,30
2018-12-09 11:26:53.7211,172.8,51.6,30,29.86,0.1,20.12,64,8,8.2,0,30,30
2018-12-09 11:26:53.9711,172.8,51.6,30,29.86,0,20.12,3,709.2,0,26,30,30
2018-12-09 11:26:54.2212,172.8,51.6,30,29.86,0.1,20.12,4,709.1,0,26.5,30,30
2018-12-09 11:26:54.4711,172.8,51.6,30,29.86,0,20.13,65,-860,-860,0,30,30
2018-12-09 11:26:54.7211,172.8,51.6,30,29.86,0,20.12,66,5220,5220,0,30,30
2018-12-09 11:26:54.9711,172.8,51.6,30,29.86,0,20.13,1,709.2,0,28,30,30
2018-12-09 11:26:55.2210,172.8,51.6,30,29.86,0,20.13,2,709.1,0,28,30,30
2018-12-09 11:26:55.4710,172.8,51.6,30,29.86,0,20.12,65,-870,-860,0,30,30
2018-12-09 11:26:55.7211,172.8,51.6,30,29.86,0,20.13,51,3.62,3.61,0,30,30
2018-12-09 11:26:55.9711,172.8,51.6,30,29.86,0,20.12,63,50,50,0,30,30
2018-12-09 11:26:56.2211,172.8,51.6,30,29.86,0,20.13,67,28.4,28.3,0,30,30
2018-12-09 11:26:56.4712,172.8,51.6,30,29.86,0,20.12,52,3.63,3.6,0,30,30
2018-12-09 11:26:56.7212,172.8,51.6,30,29.86,0,20.12,6,-860,28.3,3.6,30,30
2018-12-09 11:26:56.9712,172.8,51.6,30,29.86,0,20.12,7,-860,28.3,3.6,30,30
2018-12-09 11:26:57.2212,172.8,51.6,30,29.86,0,20.11,1,709.2,0,28,30,30
2018-12-09 11:26:57.4712,172.8,51.6,30,29.86,0,20.11,2,709.2,0,28,30,30
2018-12-09 11:26:57.7212,172.8,51.6,30,29.86,0,20.12,61,711.4,706.3,0,30,30
2018-12-09 11:26:57.9712,172.8,51.6,30,29.86,0,20.12,62,425,425,0,30,30
2018-12-09 11:26:58.2211,172.8,51.6,30,29.86,0,20.12,64,8,8.2,0,30,30
2018-12-09 11:26:58.4711,172.8,51.6,30,29.86,0,20.12,3,709.2,0,26,30,30
2018-12-09 11:26:58.7211,172.8,51.6,30,29.86,0,20.12,4,709.2,0,26.5,30,30
2018-12-09 11:26:58.9711,172.8,51.6,30,29.86,0,20.12,65,-860,-860,0,30,30
2018-12-09 11:26:59.2211,172.8,51.6,30,29.86,0,20.12,66,5230,5220,0,30,30
2018-12-09 11:26:59.4710,172.8,51.6,30,29.86,0,20.12,1,709.2,0,28,30,30
2018-12-09 11:26:59.7211,172.8,51.6,30,29.86,0,20.12,2,709.2,0,28,30,30
2018-12-09 11:26:59.9711,172.8,51.6,30,29.86,0,20.14,65,-850,-860,0,30,30
2018-12-09 11:27:00.2212,172.8,51.6,30,29.86,0,20.12,51,3.62,3.61,0,30,30
2018-12-09 11:27:00.4712,172.8,51.6,30,29.86,0,20.12,63,50,50,0,30,30
2018-12-09 11:27:00.7213,172.8,51.6,30,29.86,0,20.03,67,28.2,28.2,0,30,30
2018-12-09 11:27:00.9713,172.8,51.6,30,29.86,0,20.13,52,3.63,3.6,0,30,30
2018-12-09 11:27:01.2213,172.8,51.6,30,29.86,0.1,20.14,6,-850,28.2,3.6,30,30
2018-12-09 11:27:01.4713,172.8,51.6,30,29.86,0,20.13,7,-850,28.1,3.6,30,30
2018-12-09 11:27:01.7212,172.8,51.6,30,29.86,0,20.12,1,709.2,0,28,30,30
2018-12-09 11:27:01.9712,172.8,51.6,30,29.86,0,20.14,2,709.2,0,28,30,30
2018-12-09 11:27:02.2212,172.8,51.6,30,29.86,0,20.12,61,711.5,706.3,0,30,30
2018-12-09 11:27:02.4712,172.8,51.6,30,29.86,0,20.12,62,425,425,0,30,30
2018-12-09 11:27:02.7212,172.8,51.6,30,29.86,0,20.16,64,8,8.2,0,30,30
2018-12-09 11:27:02.9712,172.8,51.6,30,29.86,0,20.13,3,709.3,0,26,30,30
2018-12-09 11:27:03.2212,172.8,51.6,30,29.86,0,20.13,4,709.3,0,26.5,30,30
2018-12-09 11:27:03.4713,172.8,51.6,30,29.86,0,20.12,65,-850,-850,0,30,30
2018-12-09 11:27:03.7213,172.8,51.6,30,29.86,0,20.12,66,5220,5220,0,30,30
2018-12-09 11:27:03.9713,172.8,51.6,30,29.86,0,20.12,1,709.3,0,28,30,30
2018-12-09 11:27:04.2213,172.8,51.6,30,29.86,0,20.13,2,709.3,0,28,30,30
2018-12-09 11:27:04.4713,172.8,51.6,30,29.86,0.1,20.12,65,-850,-860,0,30,30
2018-12-09 11:27:04.7213,172.8,51.6,30,29.86,0.1,20.11,51,3.62,3.6,0,30,30
2018-12-09 11:27:04.9712,172.8,51.6,30,29.86,0,20.13,63,50,50,0,30,30
2018-12-09 11:27:05.2212,172.8,51.6,30,29.86,0,20.13,67,28.1,28,0,30,30
2018-12-09 11:27:05.4712,172.8,51.6,30,29.86,0,20.13,52,3.63,3.6,0,30,30
2018-12-09 11:27:05.7212,172.8,51.6,30,29.86,0,20.13,6,-850,28,3.6,30,30
2018-12-09 11:27:05.9712,172.8,51.6,30,29.86,0,20.12,7,-850,28,3.6,30,30
