Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 11:27:06.2213,172.8,51.6,30,29.86,0,20.13,1,709.3,0,28,30,30
2018-12-09 11:27:06.4713,172.8,51.6,30,29.86,0,20.12,2,709.3,0,28,30,30
2018-12-09 11:27:06.7213,172.8,51.6,30,29.86,0,20.13,61,711.5,706.4,0,30,30
2018-12-09 11:27:06.9713,172.8,51.6,30,29.86,0,20.13,62,425,425,0,30,30
2018-12-09 11:27:07.2213,172.8,51.6,30,29.86,0,20.12,64,8,8.2,0,30,30
2018-12-09 11:27:07.4712,172.8,51.6,30,29.86,0,20.11,3,709.3,0,26,30,30
2018-12-09 11:27:07.7212,172.8,51.5,30,29.8,0,20.12,4,709.3,0,26.5,30,30
2018-12-09 11:27:07.9712,172.8,51.5,30,29.8,0,20.13,65,-840,-850,0,30,30
2018-12-09 11:27:08.2213,172.8,51.5,30,29.8,0.1,20.13,66,5220,5220,0,30,30
2018-12-09 11:27:08.4713,172.8,51.5,30,29.8,0.1,20.12,1,709.3,0,28,30,30
2018-12-09 11:27:08.7213,172.8,51.5,30,29.8,0,20.12,2,709.3,0,28,30,30
2018-12-09 11:27:08.9712,172.8,51.5,30,29.8,0,20.11,65,-860,-850,0,30,30
2018-12-09 11:27:09.2212,172.8,51.5,30,29.8,0,20.12,51,3.62,3.6,0,30,30
2018-12-09 11:27:09.4712,172.8,51.5,30,29.8,0,20.07,63,50,50,0,30,30
2018-12-09 11:27:09.7212,172.8,51.5,30,29.8,0,20.12,67,27.9,27.9,0,30,30
2018-12-09 11:27:09.9712,172.8,51.5,30,29.8,0,20.14,52,3.63,3.6,0,30,30
2018-12-09 11:27:10.2212,172.8,51.5,30,29.8,0,20.13,6,-850,27.9,3.6,30,30
2018-12-09 11:27:10.4712,172.8,51.5,30,29.8,0,20.13,7,-850,27.9,3.6,30,30
2018-12-09 11:27:10.7212,172.8,51.5,30,29.8,0,20.11,1,709.4,0,28,30,30
2018-12-09 11:27:10.9712,172.8,51.5,30,29.8,0.1,20.12,2,709.3,0,28,30,30
2018-12-09 11:27:11.2213,172.8,51.5,30,29.8,0.1,20.13,61,711.6,706.4,0,30,30
2018-12-09 11:27:11.4713,172.8,51.5,30,29.8,0.1,20.12,62,425,425,0,30,30
2018-12-09 11:27:11.7213,172.8,51.5,30,29.8,0,20.12,64,8,8.2,0,30,30
2018-12-09 11:27:11.9713,172.8,51.5,30,29.8,0,20.12,3,709.4,0,26,30,30
2018-12-09 11:27:12.2213,172.8,51.5,30,29.8,0,20.13,4,709.3,0,26.5,30,30
2018-12-09 11:27:12.4713,172.8,51.5,30,29.8,0,20.12,65,-850,-850,0,30,30
2018-12-09 11:27:12.7213,172.8,51.5,30,29.8,0,20.12,66,5220,5220,0,30,30
2018-12-09 11:27:12.9713,172.8,51.5,30,29.8,0,20.12,1,709.4,0,28,30,30
2018-12-09 11:27:13.2213,172.8,51.5,30,29.8,0,20.12,2,709.3,0,28,30,30
2018-12-09 11:27:13.4714,172.8,51.5,30,29.8,0,20.12,65,-860,-850,0,30,30
2018-12-09 11:27:13.7214,172.8,51.5,30,29.8,0,20.12,51,3.63,3.61,0,30,30
2018-12-09 11:27:13.9714,172.8,51.5,30,29.8,0,20.12,63,50,50,0,30,30
2018-12-09 11:27:14.2214,172.8,51.5,30,29.8,0,20.14,67,27.8,27.7,0,30,30
2018-12-09 11:27:14.4714,172.8,51.5,30,29.8,0,20.11,52,3.63,3.6,0,30,30
2018-12-09 11:27:14.7214,172.8,51.5,30,29.8,0.1,20.13,6,-850,27.8,3.6,30,30
2018-12-09 11:27:14.9714,172.8,51.5,30,29.8,0.1,20.13,7,-850,27.7,3.6,30,30
2018-12-09 11:27:15.2213,172.8,51.5,30,29.8,0,20.12,1,709.4,0,28,30,30
2018-12-09 11:27:15.4713,172.8,51.5,30,29.8,0,20.13,2,709.3,0,28,30,30
2018-12-09 11:27:15.7212,172.8,51.5,30,29.8,0,20.12,61,711.7,706.4,0,30,30
2018-12-09 11:27:15.9712,172.8,51.5,30,29.8,0,20.12,62,425,425,0,30,30
2018-12-09 11:27:16.2211,172.8,51.5,30,29.8,0,20.12,64,8,8.2,0,30,30
2018-12-09 11:27:16.4711,172.8,51.5,30,29.8,0,20.13,3,709.4,0,26,30,30
2018-12-09 11:27:16.7211,172.8,51.5,30,29.8,0,20.12,4,709.3,0,26.5,30,30
2018-12-09 11:27:16.9712,172.8,51.5,30,29.8,0,20.13,65,-860,-860,0,30,30
2018-12-09 11:27:17.2213,172.8,51.5,30,29.8,0,20.12,66,5210,5210,0,30,30
2018-12-09 11:27:17.4714,172.8,51.5,30,29.8,0,20.13,1,709.4,0,28,30,30
2018-12-09 11:27:17.7214,172.8,51.5,30,29.8,0,20.14,2,709.3,0,28,30,30
2018-12-09 11:27:17.9714,172.8,51.5,30,29.8,0,20.12,65,-860,-860,0,30,30
2018-12-09 11:27:18.2214,172.8,51.5,30,29.8,0.1,20.11,51,3.63,3.6,0,30,30
2018-12-09 11:27:18.4714,172.8,51.5,30,29.8,0,20.12,63,50,50,0,30,30
2018-12-09 11:27:18.7214,172.8,51.5,30,29.8,0,20.12,67,27.6,27.6,0,30,30
2018-12-09 11:27:18.9714,172.8,51.5,30,29.8,0,20.07,52,3.63,3.6,0,30,30
2018-12-09 11:27:19.2214,172.8,51.5,30,29.8,0,20.13,6,-860,27.6,3.6,30,30
2018-12-09 11:27:19.4714,172.8,51.5,30,29.8,0,20.12,7,-860,27.6,3.6,30,30
2018-12-09 11:27:19.7214,172.8,51.5,30,29.8,0,20.13,1,709.4,0,28,30,30
2018-12-09 11:27:19.9714,172.8,51.5,30,29.8,0,20.13,2,709.3,0,28,30,30
2018-12-09 11:27:20.2214,172.8,51.5,30,29.8,0,20.11,61,711.7,706.5,0,30,30
2018-12-09 11:27:20.4714,172.8,51.5,30,29.8,0,20.13,62,425,425,0,30,30
2018-12-09 11:27:20.7214,172.8,51.5,30,29.8,0,20.12,64,8,8.1,0,30,30
2018-12-09 11:27:20.9714,172.8,51.5,30,29.8,0,20.12,3,709.4,0,26,30,30
2018-12-09 11:27:21.2214,172.8,51.5,30,29.8,0,20.11,4,709.3,0,26.5,30,30
2018-12-09 11:27:21.4714,172.8,51.5,30,29.8,0,20.12,65,-860,-860,0,30,30
2018-12-09 11:27:21.7214,172.8,51.5,30,29.8,0.1,20.13,66,5210,5210,0,30,30
2018-12-09 11:27:21.9714,172.8,51.5,30,29.8,0,20.12,1,709.4,0,28,30,30
2018-12-09 11:27:22.2214,172.8,51.5,30,29.8,0,20.12,2,709.3,0,28,30,30
2018-12-09 11:27:22.4713,172.8,51.5,30,29.8,0,20.13,65,-860,-860,0,30,30
2018-12-09 11:27:22.7213,172.8,51.5,30,29.8,0,20.12,51,3.63,3.6,0,30,30
2018-12-09 11:27:22.9714,172.8,51.5,30,29.8,0,20.13,63,50,50,0,30,30
2018-12-09 11:27:23.2214,172.8,51.5,30,29.8,0,20.12,67,27.5,27.5,0,30,30
2018-12-09 11:27:23.4714,172.8,51.5,30,29.8,0,20.12,52,3.63,3.6,0,30,30
2018-12-09 11:27:23.7214,172.8,51.5,30,29.8,0,20.11,6,-860,27.5,3.6,30,30
2018-12-09 11:27:23.9714,172.8,51.5,30,29.8,0,20.13,7,-850,27.5,3.6,30,30
2018-12-09 11:27:24.2214,172.8,51.5,30,29.8,0,20.12,1,709.4,0,28,30,30
2018-12-09 11:27:24.4714,172.8,51.5,30,29.8,0,20.12,2,709.3,0,28,30,30
2018-12-09 11:27:24.7214,172.8,51.5,30,29.8,0,20.12,61,711.6,706.5,0,30,30
2018-12-09 11:27:24.9714,172.8,51.5,30,29.8,0,20.2,62,425,425,0,30,30
2018-12-09 11:27:25.2214,172.8,51.5,30,29.8,0.1,20.11,64,8,8.2,0,30,30
2018-12-09 11:27:25.4714,172.8,51.5,30,29.8,0.1,20.12,3,709.5,0,26,30,30
2018-12-09 11:27:25.7214,172.8,51.5,30,29.8,0,20.06,4,709.3,0,26.5,30,30
2018-12-09 11:27:25.9714,172.8,51.4,30,29.75,0,20.09,65,-860,-860,0,30,30
2018-12-09 11:27:26.2214,172.8,51.4,30,29.75,0,20.04,66,5210,5210,0,30,30
2018-12-09 11:27:26.4715,172.8,51.4,30,29.75,0,20.11,1,709.5,0,28,30,30
2018-12-09 11:27:26.7215,172.8,51.4,30,29.75,0,20.11,2,709.3,0,28,30,30
2018-12-09 11:27:26.9715,172.8,51.4,30,29.75,0,20.13,65,-860,-860,0,30,30
2018-12-09 11:27:27.2215,172.8,51.4,30,29.75,0,20.14,51,3.63,3.61,0,30,30
2018-12-09 11:27:27.4715,172.8,51.4,30,29.75,0,20.13,63,50,50,0,30,30
2018-12-09 11:27:27.7215,172.8,51.4,30,29.75,0,20.12,67,27.4,27.4,0,30,30
2018-12-09 11:27:27.9715,172.8,51.4,30,29.75,0,20.15,52,3.63,3.6,0,30,30
2018-12-09 11:27:28.2215,172.8,51.4,30,29.75,0.1,20.12,6,-860,27.4,3.6,30,30
2018-12-09 11:27:28.4715,172.8,51.4,30,29.75,0.1,20.13,7,-860,27.4,3.6,30,30
2018-12-09 11:27:28.7215,172.8,51.4,30,29.75,0.1,20.12,1,709.5,0,28,30,30
2018-12-09 11:27:28.9715,172.8,51.4,30,29.75,0,20.12,2,709.3,0,28,30,30
2018-12-09 11:27:29.2215,172.8,51.4,30,29.75,0,20.12,61,711.7,706.5,0,30,30
2018-12-09 11:27:29.4715,172.8,51.4,30,29.75,0,20.12,62,425,425,0,30,30
2018-12-09 11:27:29.7215,172.8,51.4,30,29.75,0,20.11,64,8,8.2,0,30,30
2018-12-09 11:27:29.9715,172.8,51.4,30,29.75,0,20.12,3,709.5,0,26,30,30
2018-12-09 11:27:30.2215,172.8,51.4,30,29.75,0,20.12,4,709.3,0,26.5,30,30
2018-12-09 11:27:30.4715,172.8,51.4,30,29.75,0,20.13,65,-860,-860,0,30,30
2018-12-09 11:27:30.7215,172.8,51.4,30,29.75,0,20.12,66,5210,5210,0,30,30
2018-12-09 11:27:30.9715,172.8,51.4,30,29.75,0,20.12,1,709.5,0,28,30,30
2018-12-09 11:27:31.2215,172.8,51.4,30,29.75,0,20.13,2,709.3,0,28,30,30
2018-12-09 11:27:31.4715,172.8,51.4,30,29.75,0,20.13,65,-850,-850,0,30,30
2018-12-09 11:27:31.7215,172.8,51.4,30,29.75,0.1,20.13,51,3.63,3.61,0,30,30
2018-12-09 11:27:31.9715,172.8,51.4,30,29.75,0,20.12,63,50,50,0,30,30
2018-12-09 11:27:32.2215,172.8,51.4,30,29.75,0,20.13,67,27.3,27.3,0,30,30
2018-12-09 11:27:32.4715,172.8,51.4,30,29.75,0,20.12,52,3.63,3.6,0,30,30
2018-12-09 11:27:32.7215,172.8,51.4,30,29.75,0,20.12,6,-850,27.3,3.6,30,30
2018-12-09 11:27:32.9715,172.8,51.4,30,29.75,0,20.09,7,-850,27.3,3.6,30,30
2018-12-09 11:27:33.2215,172.8,51.4,30,29.75,0,20.13,1,709.5,0,28,30,30
2018-12-09 11:27:33.4715,172.8,51.4,30,29.75,0,20.13,2,709.4,0,28,30,30
2018-12-09 11:27:33.7215,172.8,51.4,30,29.75,0,20.13,61,711.7,706.5,0,30,30
2018-12-09 11:27:33.9715,172.8,51.4,30,29.75,0,20.12,62,425,425,0,30,30
2018-12-09 11:27:34.2216,172.8,51.4,30,29.75,0,20.09,64,8,8.1,0,30,30
2018-12-09 11:27:34.4716,172.8,51.4,30,29.75,0,20.11,3,709.5,0,26,30,30
2018-12-09 11:27:34.7216,172.8,51.4,30,29.75,0,20.12,4,709.4,0,26.5,30,30
2018-12-09 11:27:34.9716,172.8,51.4,30,29.75,0,20.13,65,-850,-850,0,30,30
2018-12-09 11:27:35.2216,172.8,51.4,30,29.75,0,20.13,66,5210,5210,0,30,30
2018-12-09 11:27:35.4716,172.8,51.4,30,29.75,0,20.13,1,709.5,0,28,30,30
2018-12-09 11:27:35.7216,172.8,51.4,30,29.75,0,20.13,2,709.4,0,28,30,30
2018-12-09 11:27:35.9716,172.8,51.4,30,29.75,0.1,20.12,65,-850,-850,0,30,30
2018-12-09 11:27:36.2216,172.8,51.4,30,29.75,0,20.12,51,3.63,3.61,0,30,30
2018-12-09 11:27:36.4716,172.8,51.4,30,29.75,0,20.12,63,50,50,0,30,30
2018-12-09 11:27:36.7216,172.8,51.4,30,29.75,0,20.13,67,27.2,27.2,0,30,30
2018-12-09 11:27:36.9716,172.8,51.4,30,29.75,0,20.12,52,3.63,3.6,0,30,30
2018-12-09 11:27:37.2216,172.8,51.4,30,29.75,0,20.12,6,-860,27.2,3.6,30,30
2018-12-09 11:27:37.4716,172.8,51.4,30,29.75,0,20.12,7,-850,27.2,3.6,30,30
2018-12-09 11:27:37.7217,172.8,51.4,30,29.75,0,20.12,1,709.5,0,28,30,30
2018-12-09 11:27:37.9717,172.8,51.4,30,29.75,0,20.12,2,709.4,0,28,30,30
2018-12-09 11:27:38.2217,172.8,51.4,30,29.75,0,20.13,61,711.7,706.5,0,30,30
2018-12-09 11:27:38.4717,172.8,51.4,30,29.75,0.1,20.13,62,425,425,0,30,30
2018-12-09 11:27:38.7217,172.8,51.4,30,29.75,0,20.12,64,8,8.1,0,30,30
2018-12-09 11:27:38.9717,172.8,51.4,30,29.75,0,20.13,3,709.6,0,26,30,30
2018-12-09 11:27:39.2216,172.8,51.4,30,29.75,0.1,20.12,4,709.4,0,26.5,30,30
2018-12-09 11:27:39.4716,172.8,51.4,30,29.75,0.1,20.09,65,-850,-850,0,30,30
2018-12-09 11:27:39.7216,172.8,51.4,30,29.75,0,20.13,66,5210,5210,0,30,30
2018-12-09 11:27:39.9716,172.8,51.4,30,29.75,0,20.12,1,709.6,0,28,30,30
2018-12-09 11:27:40.2215,172.8,51.4,30,29.75,0,20.13,2,709.4,0,28,30,30
2018-12-09 11:27:40.4716,172.8,51.4,30,29.75,0,20.12,65,-860,-850,0,30,30
2018-12-09 11:27:40.7216,172.8,51.4,30,29.75,0,20.11,51,3.63,3.61,0,30,30
2018-12-09 11:27:40.9716,172.8,51.4,30,29.75,0,20.13,63,50,50,0,30,30
2018-12-09 11:27:41.2216,172.8,51.4,30,29.75,0,20.13,67,27.1,27.1,0,30,30
2018-12-09 11:27:41.4716,172.8,51.4,30,29.75,0,20.12,52,3.63,3.61,0,30,30
2018-12-09 11:27:41.7216,172.8,51.4,30,29.75,0,20.12,6,-850,27.1,3.6,30,30
2018-12-09 11:27:41.9716,172.8,51.4,30,29.75,0.1,20.11,7,-850,27.1,3.6,30,30
2018-12-09 11:27:42.2216,172.8,51.4,30,29.75,0.1,20.16,1,709.6,0,28,30,30
2018-12-09 11:27:42.4716,172.8,51.4,30,29.75,0,20.14,2,709.4,0,28,30,30
2018-12-09 11:27:42.7216,172.8,51.4,30,29.75,0,20.12,61,711.7,706.6,0,30,30
2018-12-09 11:27:42.9717,172.8,51.4,30,29.75,0,20.12,62,425,425,0,30,30
2018-12-09 11:27:43.2217,172.8,51.4,30,29.75,0,20.13,64,8,8.2,0,30,30
2018-12-09 11:27:43.4717,172.8,51.4,30,29.75,0,20.14,3,709.6,0,26,30,30
2018-12-09 11:27:43.7216,172.8,51.4,30,29.75,0,20.11,4,709.4,0,26.5,30,30
2018-12-09 11:27:43.9716,172.8,51.4,30,29.75,0,20.12,65,-860,-850,0,30,30
2018-12-09 11:27:44.2216,172.8,51.4,30,29.75,0,20.14,66,5220,5220,0,30,30
2018-12-09 11:27:44.4716,172.8,51.4,30,29.75,0,20.13,1,709.6,0,28,30,30
2018-12-09 11:27:44.7217,172.8,51.4,30,29.75,0,20.13,2,709.4,0,28,30,30
2018-12-09 11:27:44.9717,172.8,51.4,30,29.75,0,20.13,65,-860,-850,0,30,30
2018-12-09 11:27:45.2217,172.8,51.4,30,29.75,0,20.12,51,3.63,3.61,0,30,30
2018-12-09 11:27:45.4717,172.8,51.4,30,29.75,0.1,20.13,63,50,50,0,30,30
2018-12-09 11:27:45.7217,172.8,51.4,30,29.75,0.1,20.11,67,27,27,0,30,30
2018-12-09 11:27:45.9717,172.8,51.4,30,29.75,0.1,20.12,52,3.63,3.61,0,30,30
2018-12-09 11:27:46.2217,172.8,51.4,30,29.75,0,20.13,6,-850,27,3.6,30,30
2018-12-09 11:27:46.4717,172.8,51.4,30,29.75,0,20.12,7,-850,27,3.6,30,30
2018-12-09 11:27:46.7217,172.8,51.4,30,29.75,0,20.12,1,709.6,0,28,30,30
2018-12-09 11:27:46.9717,172.8,51.4,30,29.75,0,20.12,2,709.4,0,28,30,30
2018-12-09 11:27:47.2217,172.8,51.4,30,29.75,0,20.13,61,711.8,706.6,0,30,30
2018-12-09 11:27:47.4717,172.8,51.4,30,29.75,0,20.12,62,425,425,0,30,30
2018-12-09 11:27:47.7218,172.8,51.4,30,29.75,0,20.08,64,8,8.2,0,30,30
2018-12-09 11:27:47.9718,172.8,51.4,30,29.75,0,20.12,3,709.6,0,26,30,30
2018-12-09 11:27:48.2218,172.8,51.4,30,29.75,0,20.12,4,709.4,0,26.5,30,30
2018-12-09 11:27:48.4718,172.8,51.4,30,29.75,0,20.13,65,-850,-850,0,30,30
2018-12-09 11:27:48.7218,172.8,51.4,30,29.75,0,20.13,66,5230,5230,0,30,30
2018-12-09 11:27:48.9718,172.8,51.4,30,29.75,0,20.12,1,709.6,0,28,30,30
2018-12-09 11:27:49.2218,172.8,51.4,30,29.75,0.1,20.12,2,709.4,0,28,30,30
2018-12-09 11:27:49.4718,172.8,51.4,30,29.75,0,20.12,65,-850,-850,0,30,30
2018-12-09 11:27:49.7218,172.8,51.4,30,29.75,0,20.13,51,3.63,3.61,0,30,30
2018-12-09 11:27:49.9717,172.8,51.4,30,29.75,0,20.12,63,50,50,0,30,30
2018-12-09 11:27:50.2217,172.8,51.4,30,29.75,0,20.12,67,26.9,26.9,0,30,30
2018-12-09 11:27:50.4717,172.8,51.4,30,29.75,0,20.12,52,3.63,3.61,0,30,30
2018-12-09 11:27:50.7217,172.8,51.4,30,29.75,0,20.12,6,-860,26.9,3.6,30,30
2018-12-09 11:27:50.9717,172.8,51.4,30,29.75,0,20.13,7,-850,26.9,3.6,30,30
2018-12-09 11:27:51.2217,172.8,51.4,30,29.75,0,20.12,1,709.6,0,28,30,30
2018-12-09 11:27:51.4717,172.8,51.4,30,29.75,0,20.12,2,709.4,0,28,30,30
2018-12-09 11:27:51.7217,172.8,51.4,30,29.75,0,20.15,61,711.8,706.6,0,30,30
2018-12-09 11:27:51.9717,172.8,51.3,30,29.69,0,20.12,62,425,425,0,30,30
2018-12-09 11:27:52.2217,172.8,51.3,30,29.69,0,20.12,64,8,8.2,0,30,30
2018-12-09 11:27:52.4717,172.8,51.3,30,29.69,0.1,20.12,3,709.6,0,26,30,30
2018-12-09 11:27:52.7217,172.8,51.3,30,29.69,0.1,20.12,4,709.4,0,26.5,30,30
2018-12-09 11:27:52.9718,172.8,51.3,30,29.69,0.1,20.12,65,-850,-850,0,30,30
2018-12-09 11:27:53.2218,172.8,51.3,30,29.69,0,20.12,66,5230,5230,0,30,30
2018-12-09 11:27:53.4718,172.8,51.3,30,29.69,0,20.1,1,709.6,0,28,30,30
2018-12-09 11:27:53.7218,172.8,51.3,30,29.69,0,20.12,2,709.5,0,28,30,30
2018-12-09 11:27:53.9717,172.8,51.3,29.75,29.69,0,20.12,65,-850,-850,0,30,30
2018-12-09 11:27:54.2217,172.8,51.3,29.75,29.69,0,20.12,51,3.63,3.61,0,30,30
2018-12-09 11:27:54.4717,172.8,51.3,29.75,29.69,0,20.12,63,50,50,0,30,30
2018-12-09 11:27:54.7217,172.8,51.3,29.75,29.69,0,20.11,67,26.8,26.8,0,30,30
2018-12-09 11:27:54.9718,172.8,51.3,29.75,29.69,0,20.12,52,3.63,3.6,0,30,30
2018-12-09 11:27:55.2218,172.8,51.3,29.75,29.69,0,20.13,6,-850,26.8,3.6,30,30
2018-12-09 11:27:55.4718,172.8,51.3,29.75,29.69,0,20.12,7,-850,26.8,3.6,30,30
2018-12-09 11:27:55.7218,172.8,51.3,29.75,29.69,0,20.12,1,709.6,0,28,30,30
2018-12-09 11:27:55.9718,172.8,51.3,29.75,29.69,0.1,20.12,2,709.5,0,28,30,30
2018-12-09 11:27:56.2218,172.8,51.3,29.75,29.69,0.1,20.12,61,711.7,706.7,0,30,30
2018-12-09 11:27:56.4718,172.8,51.3,29.75,29.69,0.1,20.13,62,425,425,0,30,30
2018-12-09 11:27:56.7219,172.8,51.3,29.75,29.69,0.1,20.13,64,8,8.2,0,30,30
2018-12-09 11:27:56.9719,172.8,51.3,29.75,29.69,0,20.12,3,709.6,0,26,30,30
2018-12-09 11:27:57.2219,172.8,51.3,29.75,29.69,0,20.15,4,709.5,0,26.5,30,30
2018-12-09 11:27:57.4719,172.8,51.3,29.75,29.69,0,20.19,65,-840,-860,0,30,30
2018-12-09 11:27:57.7219,172.8,51.3,29.75,29.69,0,20.12,66,5240,5240,0,30,30
2018-12-09 11:27:57.9719,172.8,51.3,29.75,29.69,0,20.26,1,709.6,0,28,30,30
2018-12-09 11:27:58.2219,172.8,51.3,29.75,29.69,0,20.14,2,709.5,0,28,30,30
2018-12-09 11:27:58.4719,172.8,51.3,29.75,29.69,0,20.11,65,-840,-860,0,30,30
2018-12-09 11:27:58.7219,172.8,51.3,29.75,29.69,0,20.11,51,3.63,3.61,0,30,30
2018-12-09 11:27:58.9719,172.8,51.3,29.75,29.69,0,20.13,63,50,50,0,30,30
2018-12-09 11:27:59.2219,172.8,51.3,29.75,29.69,0,20.13,67,26.7,26.7,0,30,30
2018-12-09 11:27:59.4719,172.8,51.3,29.75,29.69,0.1,20.14,52,3.63,3.6,0,30,30
2018-12-09 11:27:59.7220,172.8,51.3,29.75,29.69,0.1,20.12,6,-830,26.7,3.6,30,30
2018-12-09 11:27:59.9720,172.8,51.3,29.75,29.69,0.1,20.12,7,-860,26.7,3.6,30,30
2018-12-09 11:28:00.2220,172.8,51.3,29.75,29.69,0.1,20.13,1,709.6,0,28,30,30
2018-12-09 11:28:00.4720,172.8,51.3,29.75,29.69,0,20.12,2,709.5,0,28,30,30
2018-12-09 11:28:00.7220,172.8,51.3,29.75,29.69,0,20.13,61,711.8,706.6,0,29.5,30
2018-12-09 11:28:00.9719,172.8,51.3,29.75,29.69,0,20.12,62,425,425,0,29.5,30
2018-12-09 11:28:01.2219,172.8,51.3,29.75,29.69,0,20.12,64,8,8.2,0,29.5,30
2018-12-09 11:28:01.4719,172.8,51.3,29.75,29.69,0,20.13,3,709.6,0,26,29.5,30
2018-12-09 11:28:01.7219,172.8,51.3,29.75,29.69,0,20.13,4,709.5,0,26.5,29.5,30
2018-12-09 11:28:01.9718,172.8,51.3,29.75,29.69,0,20.13,65,-830,-860,0,29.5,30
2018-12-09 11:28:02.2218,172.8,51.3,29.75,29.69,0,20.12,66,5240,5230,0,29.5,30
2018-12-09 11:28:02.4718,172.8,51.3,29.75,29.69,0,20.12,1,709.6,0,28,29.5,30
2018-12-09 11:28:02.7217,172.8,51.3,29.75,29.69,0,20.13,2,709.5,0,28,29.5,30
2018-12-09 11:28:02.9718,172.8,51.3,29.75,29.69,0.1,20.12,65,-820,-860,0,29.5,30
2018-12-09 11:28:03.2218,172.8,51.3,29.75,29.69,0.1,20.13,51,3.63,3.61,0,29.5,30
2018-12-09 11:28:03.4718,172.8,51.3,29.75,29.69,0,20.12,63,50,50,0,29.5,30
2018-12-09 11:28:03.7218,172.8,51.3,29.75,29.69,0.1,20.13,67,26.6,26.6,0,29.5,30
2018-12-09 11:28:03.9718,172.8,51.3,29.75,29.69,0.1,20.12,52,3.63,3.61,0,29.5,30
2018-12-09 11:28:04.2219,172.8,51.3,29.75,29.69,0,20.13,6,-830,26.6,3.6,29.5,30
2018-12-09 11:28:04.4719,172.8,51.3,29.75,29.69,0,20.12,7,-860,26.6,3.6,29.5,30
2018-12-09 11:28:04.7219,172.8,51.3,29.75,29.69,0,20.12,1,709.6,0,28,29.5,30
2018-12-09 11:28:04.9719,172.8,51.3,29.75,29.69,0,20.12,2,709.5,0,28,29.5,30
2018-12-09 11:28:05.2220,172.8,51.3,29.75,29.69,0,20.12,61,711.8,706.7,0,29.5,30
2018-12-09 11:28:05.4720,172.8,51.3,29.75,29.69,0,20.13,62,425,425,0,29.5,30
2018-12-09 11:28:05.7221,172.8,51.3,29.75,29.69,0,20.14,64,8,8.2,0,29.5,30
2018-12-09 11:28:05.9720,172.8,51.3,29.75,29.69,0,20.12,3,709.6,0,26,29.5,30
2018-12-09 11:28:06.2220,172.8,51.3,29.75,29.69,0,20.12,4,709.5,0,26.5,29.5,30
2018-12-09 11:28:06.4720,172.8,51.3,29.75,29.69,0.1,20.12,65,-820,-860,0,29.5,30
2018-12-09 11:28:06.7219,172.8,51.3,29.75,29.69,0.1,20.13,66,5230,5230,0,29.5,30
2018-12-09 11:28:06.9719,172.8,51.3,29.75,29.69,0.1,20.12,1,709.6,0,28,29.5,30
2018-12-09 11:28:07.2219,172.8,51.3,29.75,29.69,0.1,20.13,2,709.5,0,28,29.5,30
2018-12-09 11:28:07.4720,172.8,51.3,29.75,29.69,0,20.13,65,-820,-870,0,29.5,30
2018-12-09 11:28:07.7220,172.8,51.3,29.75,29.69,0,20.13,51,3.63,3.61,0,29.5,30
2018-12-09 11:28:07.9720,172.8,51.3,29.75,29.69,0,20.12,63,50,50,0,29.5,30
2018-12-09 11:28:08.2220,172.8,51.3,29.75,29.69,0,20.12,67,26.5,26.6,0,29.5,30
2018-12-09 11:28:08.4720,172.8,51.3,29.75,29.69,0,20.13,52,3.63,3.6,0,29.5,30
2018-12-09 11:28:08.7220,172.8,51.3,29.75,29.69,0,20.12,6,-830,26.5,3.6,29.5,30
2018-12-09 11:28:08.9720,172.8,51.3,29.75,29.69,0,20.11,7,-870,26.6,3.6,29.5,30
2018-12-09 11:28:09.2219,172.8,51.3,29.75,29.69,0,20.12,1,709.6,0,28,29.5,30
2018-12-09 11:28:09.4719,172.8,51.2,29.75,29.63,0.1,20.12,2,709.5,0,28,29.5,30
2018-12-09 11:28:09.7219,172.8,51.2,29.75,29.63,0.1,20.13,61,711.8,706.7,0,29.5,30
2018-12-09 11:28:09.9719,172.8,51.2,29.75,29.63,0,20.12,62,425,425,0,29.5,30
2018-12-09 11:28:10.2219,172.8,51.2,29.75,29.63,0,20.12,64,8,8.2,0,29.5,30
2018-12-09 11:28:10.4719,172.8,51.2,29.75,29.63,0,20.13,3,709.6,0,26,29.5,30
2018-12-09 11:28:10.7219,172.8,51.2,29.75,29.63,0,20.14,4,709.5,0,26.5,29.5,30
2018-12-09 11:28:10.9719,172.8,51.2,29.75,29.63,0,20.12,65,-820,-870,0,29.5,30
2018-12-09 11:28:11.2219,172.8,51.2,29.75,29.63,0,20.12,66,5230,5230,0,29.5,30
2018-12-09 11:28:11.4720,172.8,51.2,29.75,29.63,0,20.12,1,709.6,0,28,29.5,30
2018-12-09 11:28:11.7220,172.8,51.2,29.75,29.63,0,20.14,2,709.5,0,28,29.5,30
2018-12-09 11:28:11.9720,172.8,51.2,29.75,29.63,0,20.13,65,-820,-870,0,29.5,30
2018-12-09 11:28:12.2220,172.8,51.2,29.75,29.63,0,20.14,51,3.63,3.61,0,29.5,30
2018-12-09 11:28:12.4720,172.8,51.2,29.75,29.63,0,20.13,63,50,50,0,29.5,30
2018-12-09 11:28:12.7219,172.8,51.2,29.75,29.63,0,20.12,67,26.5,26.5,0,29.5,30
2018-12-09 11:28:12.9719,172.8,51.2,29.75,29.63,0,20.13,52,3.63,3.6,0,29.5,30
2018-12-09 11:28:13.2219,172.8,51.2,29.75,29.63,0,20.12,6,-820,26.5,3.6,29.5,30
2018-12-09 11:28:13.4719,172.8,51.2,29.75,29.63,0,20.13,7,-880,26.5,3.6,29.5,30
2018-12-09 11:28:13.7219,172.8,51.2,29.75,29.63,0,19.99,1,709.6,0,28,29.5,30
2018-12-09 11:28:13.9719,172.8,51.2,29.75,29.63,0.1,20.07,2,709.5,0,28,29.5,30
2018-12-09 11:28:14.2219,172.8,51.2,29.75,29.63,0.1,20.11,61,711.8,706.7,0,29.5,30
2018-12-09 11:28:14.4719,172.8,51.2,29.75,29.63,0.1,20.1,62,425,425,0,29.5,30
2018-12-09 11:28:14.7219,172.8,51.2,29.75,29.63,0,20.12,64,8,8.2,0,29.5,30
2018-12-09 11:28:14.9719,172.8,51.2,29.75,29.63,0,20.12,3,709.6,0,26,29.5,30
2018-12-09 11:28:15.2219,172.8,51.2,29.75,29.63,0,20.11,4,709.5,0,26.5,29.5,30
2018-12-09 11:28:15.4719,172.8,51.2,29.75,29.63,0,20.13,65,-830,-870,0,29.5,30
2018-12-09 11:28:15.7219,172.8,51.2,29.75,29.63,0,20.12,66,5230,5230,0,29.5,30
2018-12-09 11:28:15.9719,172.8,51.2,29.75,29.63,0,20.13,1,709.6,0,28,29.5,30
2018-12-09 11:28:16.2219,172.8,51.2,29.75,29.63,0,20.12,2,709.5,0,28,29.5,30
2018-12-09 11:28:16.4720,172.8,51.2,29.75,29.63,0,20.15,65,-830,-880,0,29.5,30
2018-12-09 11:28:16.7220,172.8,51.2,29.75,29.63,0,20.12,51,3.63,3.61,0,29.5,30
2018-12-09 11:28:16.9720,172.8,51.2,29.75,29.63,0.1,20.12,63,50,50,0,29.5,30
2018-12-09 11:28:17.2221,172.8,51.2,29.75,29.63,0.1,20.12,67,26.4,26.4,0,29.5,30
2018-12-09 11:28:17.4721,172.8,51.2,29.75,29.63,0,20.11,52,3.63,3.61,0,29.5,30
2018-12-09 11:28:17.7221,172.8,51.2,29.75,29.63,0,20.12,6,-820,26.4,3.6,29.5,30
2018-12-09 11:28:17.9721,172.8,51.2,29.75,29.63,0,20.13,7,-880,26.4,3.6,29.5,30
2018-12-09 11:28:18.2221,172.8,51.2,29.75,29.63,0,20.14,1,709.6,0,28,29.5,30
2018-12-09 11:28:18.4720,172.8,51.2,29.75,29.63,0,20.13,2,709.5,0,28,29.5,30
2018-12-09 11:28:18.7220,172.8,51.2,29.75,29.63,0,20.11,61,711.8,706.6,0,29.5,30
2018-12-09 11:28:18.9720,172.8,51.2,29.75,29.63,0,20.13,62,425,425,0,29.5,30
2018-12-09 11:28:19.2220,172.8,51.2,29.75,29.63,0,20.13,64,8,8.2,0,29.5,30
2018-12-09 11:28:19.4720,172.8,51.2,29.75,29.63,0,20.12,3,709.6,0,26,29.5,30
2018-12-09 11:28:19.7220,172.8,51.2,29.75,29.63,0,20.12,4,709.5,0,26.5,29.5,30
2018-12-09 11:28:19.9720,172.8,51.2,29.75,29.63,0,20.13,65,-820,-880,0,29.5,30
2018-12-09 11:28:20.2220,172.8,51.2,29.75,29.63,0,20.12,66,5220,5220,0,29.5,30
2018-12-09 11:28:20.4720,172.8,51.2,29.75,29.63,0.1,20.12,1,709.6,0,28,29.5,30
2018-12-09 11:28:20.7220,172.8,51.2,29.75,29.63,0.1,20.12,2,709.5,0,28,29.5,30
2018-12-09 11:28:20.9721,172.8,51.2,29.75,29.63,0,20.12,65,-820,-880,0,29.5,30
2018-12-09 11:28:21.2221,172.8,51.2,29.75,29.63,0,20.12,51,3.63,3.61,0,29.5,30
2018-12-09 11:28:21.4721,172.8,51.2,29.75,29.63,0,20.12,63,50,50,0,29.5,30
2018-12-09 11:28:21.7221,172.8,51.2,29.75,29.63,0,20.12,67,26.3,26.4,0,29.5,30
2018-12-09 11:28:21.9721,172.8,51.2,29.75,29.63,0,20.12,52,3.63,3.61,0,29.5,30
2018-12-09 11:28:22.2221,172.8,51.2,29.75,29.63,0,20.12,6,-820,26.3,3.6,29.5,30
2018-12-09 11:28:22.4721,172.8,51.2,29.75,29.63,0,20.12,7,-880,26.3,3.6,29.5,30
2018-12-09 11:28:22.7221,172.8,51.2,29.75,29.63,0,20.11,1,709.7,0,28,29.5,30
2018-12-09 11:28:22.9721,172.8,51.2,29.75,29.63,0,20.13,2,709.5,0,28,29.5,30
2018-12-09 11:28:23.2221,172.8,51.2,29.75,29.63,0,20.07,61,711.9,706.7,0,29.5,30
2018-12-09 11:28:23.4721,172.8,51.2,29.75,29.63,0,20.14,62,425,425,0,29.5,30
2018-12-09 11:28:23.7221,172.8,51.2,29.75,29.63,0,20.13,64,8,8.2,0,29.5,30
2018-12-09 11:28:23.9721,172.8,51.2,29.75,29.63,0.1,20.12,3,709.7,0,26,29.5,30
2018-12-09 11:28:24.2221,172.8,51.2,29.75,29.63,0.1,20.14,4,709.5,0,26.5,29.5,30
2018-12-09 11:28:24.4721,172.8,51.2,29.75,29.63,0.1,20.13,65,-820,-870,0,29.5,30
2018-12-09 11:28:24.7221,172.8,51.2,29.75,29.63,0.1,20.12,66,5230,5230,0,29.5,30
2018-12-09 11:28:24.9721,172.8,51.2,29.75,29.63,0,20.13,1,709.7,0,28,29.5,30
2018-12-09 11:28:25.2221,172.8,51.2,29.75,29.63,0,20.13,2,709.5,0,28,29.5,30
2018-12-09 11:28:25.4721,172.8,51.2,29.75,29.63,0,20.32,65,-820,-880,0,29.5,30
2018-12-09 11:28:25.7221,172.8,51.2,29.75,29.63,0,20.32,51,3.63,3.61,0,29.5,30
2018-12-09 11:28:25.9721,172.8,51.2,29.75,29.63,0,20.32,63,50,50,0,29.5,30
2018-12-09 11:28:26.2221,172.8,51.2,29.75,29.63,0,20.32,67,26.3,26.3,0,29.5,30
2018-12-09 11:28:26.4722,172.8,51.2,29.75,29.63,0,20.32,52,3.63,3.61,0,29.5,30
2018-12-09 11:28:26.7221,172.8,51.2,29.75,29.63,0,20.32,6,-820,26.3,3.6,29.5,30
2018-12-09 11:28:26.9721,172.8,51.2,29.75,29.63,0,20.33,7,-880,26.3,3.6,29.5,30
2018-12-09 11:28:27.2221,172.8,51.2,29.75,29.63,0,20.33,1,709.7,0,28,29.5,30
2018-12-09 11:28:27.4721,172.8,51.2,29.75,29.63,0,20.32,2,709.5,0,28,29.5,30
2018-12-09 11:28:27.7221,172.8,51.2,29.75,29.63,0.1,20.34,61,711.9,706.7,0,29.5,30
2018-12-09 11:28:27.9721,172.8,51.2,29.75,29.63,0.1,20.32,62,425,425,0,29.5,30
2018-12-09 11:28:28.2221,172.8,51.2,29.75,29.63,0.1,20.32,64,8,8.2,0,29.5,30
2018-12-09 11:28:28.4722,172.8,51.2,29.75,29.63,0,20.32,3,709.7,0,26,29.5,30
2018-12-09 11:28:28.7222,172.8,51.1,29.75,29.57,0,20.3,4,709.5,0,26.5,29.5,30
2018-12-09 11:28:28.9722,172.8,51.1,29.75,29.57,0,20.32,65,-820,-880,0,29.5,30
2018-12-09 11:28:29.2222,172.8,51.1,29.75,29.57,0,20.33,66,5220,5220,0,29.5,30
2018-12-09 11:28:29.4722,172.8,51.1,29.75,29.57,0,20.32,1,709.7,0,28,29.5,30
2018-12-09 11:28:29.7222,172.8,51.1,29.75,29.57,0,20.32,2,709.5,0,28,29.5,30
2018-12-09 11:28:29.9722,172.8,51.1,29.75,29.57,0,20.32,65,-830,-880,0,29.5,30
2018-12-09 11:28:30.2222,172.8,51.1,29.75,29.57,0,20.32,51,3.63,3.61,0,29.5,30
2018-12-09 11:28:30.4722,172.8,51.1,29.75,29.57,0,20.32,63,50,50,0,29.5,30
2018-12-09 11:28:30.7222,172.8,51.1,29.75,29.57,0,20.32,67,26.2,26.2,0,29.5,30
2018-12-09 11:28:30.9722,172.8,51.1,29.75,29.57,0,20.33,52,3.63,3.61,0,29.5,30
2018-12-09 11:28:31.2222,172.8,51.1,29.75,29.57,0.1,20.33,6,-820,26.2,3.6,29.5,30
2018-12-09 11:28:31.4722,172.8,51.1,29.75,29.57,0.1,20.32,7,-880,26.2,3.6,29.5,30
2018-12-09 11:28:31.7222,172.8,51.1,29.75,29.57,0,20.34,1,709.8,0,28,29.5,30
2018-12-09 11:28:31.9722,172.8,51.1,29.75,29.57,0,20.32,2,709.5,0,28,29.5,30
2018-12-09 11:28:32.2222,172.8,51.1,29.75,29.57,0,20.47,61,711.8,706.7,0,29.5,30
2018-12-09 11:28:32.4722,172.8,51.1,29.75,29.57,0,20.33,62,425,425,0,29.5,30
2018-12-09 11:28:32.7222,172.8,51.1,29.75,29.57,0,20.35,64,8,8.2,0,29.5,30
2018-12-09 11:28:32.9722,172.8,51.1,29.75,29.57,0,20.33,3,709.8,0,26,29.5,30
2018-12-09 11:28:33.2222,172.8,51.1,29.75,29.57,0,20.32,4,709.5,0,26.5,29.5,30
2018-12-09 11:28:33.4722,172.8,51.1,29.75,29.57,0,20.34,65,-820,-880,0,29.5,30
2018-12-09 11:28:33.7222,172.8,51.1,29.75,29.57,0,20.3,66,5220,5220,0,29.5,30
2018-12-09 11:28:33.9722,172.8,51.1,29.75,29.57,0,20.33,1,709.8,0,28,29.5,30
2018-12-09 11:28:34.2222,172.8,51.1,29.75,29.57,0,20.32,2,709.5,0,28,29.5,30
2018-12-09 11:28:34.4722,172.8,51.1,29.75,29.57,0,20.31,65,-810,-870,0,29.5,30
2018-12-09 11:28:34.7222,172.8,51.1,29.75,29.57,0,20.31,51,3.63,3.61,0,29.5,30
2018-12-09 11:28:34.9722,172.8,51.1,29.75,29.57,0,20.32,63,50,50,0,29.5,30
2018-12-09 11:28:35.2222,172.8,51.1,29.75,29.57,0.1,20.31,67,26.1,26.2,0,29.5,30
2018-12-09 11:28:35.4722,172.8,51.1,29.75,29.57,0,20.32,52,3.63,3.61,0,29.5,30
2018-12-09 11:28:35.7222,172.8,51.1,29.75,29.57,0,20.32,6,-820,26.1,3.6,29.5,30
2018-12-09 11:28:35.9722,172.8,51.1,29.75,29.57,0,20.32,7,-880,26.2,3.6,29.5,30
2018-12-09 11:28:36.2222,172.8,51.1,29.75,29.57,0,20.32,1,709.8,0,28,29.5,30
2018-12-09 11:28:36.4722,172.8,51.1,29.75,29.57,0,20.33,2,709.5,0,28,29.5,30
2018-12-09 11:28:36.7222,172.8,51.1,29.75,29.57,0,20.32,61,711.9,706.7,0,29.5,30
2018-12-09 11:28:36.9722,172.8,51.1,29.75,29.57,0,20.32,62,425,425,0,29.5,30
2018-12-09 11:28:37.2222,172.8,51.1,29.75,29.57,0,20.32,64,8,8.2,0,29.5,30
2018-12-09 11:28:37.4722,172.8,51.1,29.75,29.57,0,20.31,3,709.7,0,26,29.5,30
2018-12-09 11:28:37.7222,172.8,51.1,29.75,29.57,0,20.32,4,709.6,0,26.5,29.5,30
2018-12-09 11:28:37.9722,172.8,51.1,29.75,29.57,0,20.31,65,-820,-880,0,29.5,30
2018-12-09 11:28:38.2222,172.8,51.1,29.75,29.57,0,20.32,66,5210,5220,0,29.5,30
2018-12-09 11:28:38.4723,172.8,51.1,29.75,29.57,0,20.32,1,709.7,0,28,29.5,30
2018-12-09 11:28:38.7223,172.8,51.1,29.75,29.57,0.1,20.37,2,709.6,0,28,29.5,30
2018-12-09 11:28:38.9723,172.8,51.1,29.75,29.57,0,20.31,65,-820,-880,0,29.5,30
2018-12-09 11:28:39.2223,172.8,51.1,29.75,29.57,0,20.32,51,3.63,3.61,0,29.5,30
2018-12-09 11:28:39.4723,172.8,51.1,29.75,29.57,0,20.33,63,50,50,0,29.5,30
2018-12-09 11:28:39.7223,172.8,51.1,29.75,29.57,0,20.32,67,26.1,26.1,0,29.5,30
2018-12-09 11:28:39.9723,172.8,51.1,29.75,29.57,0,20.34,52,3.63,3.6,0,29.5,30
2018-12-09 11:28:40.2223,172.8,51.1,29.75,29.57,0,20.31,6,-830,26.1,3.6,29.5,30
2018-12-09 11:28:40.4723,172.8,51.1,29.75,29.57,0,20.32,7,-880,26.1,3.6,29.5,30
2018-12-09 11:28:40.7223,172.8,51.1,29.75,29.57,0,20.33,1,709.7,0,28,29.5,30
2018-12-09 11:28:40.9723,172.8,51.1,29.75,29.57,0,20.3,2,709.6,0,28,29.5,30
2018-12-09 11:28:41.2223,172.8,51.1,29.75,29.57,0,20.32,61,711.9,706.7,0,29.5,30
2018-12-09 11:28:41.4723,172.8,51.1,29.75,29.57,0,20.32,62,425,425,0,29.5,30
2018-12-09 11:28:41.7223,172.8,51.1,29.75,29.57,0,20.31,64,8,8.2,0,29.5,30
2018-12-09 11:28:41.9724,172.8,51.1,29.75,29.57,0,20.32,3,709.7,0,26,29.5,30
2018-12-09 11:28:42.2224,172.8,51.1,29.75,29.57,0.1,20.31,4,709.6,0,26.5,29.5,30
2018-12-09 11:28:42.4723,172.8,51.1,29.75,29.57,0.1,20.32,65,-820,-880,0,29.5,30
2018-12-09 11:28:42.7223,172.8,51.1,29.75,29.57,0,20.32,66,5220,5220,0,29.5,30
2018-12-09 11:28:42.9723,172.8,51.1,29.75,29.57,0,20.33,1,709.7,0,28,29.5,30
2018-12-09 11:28:43.2223,172.8,51.1,29.75,29.57,0,20.31,2,709.6,0,28,29.5,30
2018-12-09 11:28:43.4723,172.8,51.1,29.75,29.57,0,20.33,65,-820,-880,0,29.5,30
2018-12-09 11:28:43.7223,172.8,51.1,29.75,29.57,0,20.31,51,3.63,3.61,0,29.5,30
2018-12-09 11:28:43.9723,172.8,51.1,29.75,29.57,0,20.32,63,50,50,0,29.5,30
2018-12-09 11:28:44.2223,172.8,51.1,29.75,29.57,0,20.31,67,26,26.1,0,29.5,30
2018-12-09 11:28:44.4723,172.8,51.1,29.75,29.57,0,20.32,52,3.63,3.61,0,29.5,30
2018-12-09 11:28:44.7223,172.8,51.1,29.75,29.57,0,20.32,6,-820,26,3.6,29.5,30
2018-12-09 11:28:44.9723,172.8,51.1,29.75,29.57,0.1,20.32,7,-880,26.1,3.6,29.5,30
2018-12-09 11:28:45.2223,172.8,51.1,29.75,29.57,0,20.32,1,709.7,0,28,29.5,30
2018-12-09 11:28:45.4723,172.8,51.1,29.75,29.57,0,20.32,2,709.6,0,28,29.5,30
2018-12-09 11:28:45.7223,172.8,51.1,29.75,29.57,0,20.32,61,711.9,706.8,0,29.5,30
2018-12-09 11:28:45.9723,172.8,51.1,29.75,29.57,0.1,20.32,62,425,425,0,29.5,30
2018-12-09 11:28:46.2223,172.8,51.1,29.75,29.57,0,20.36,64,8,8.2,0,29.5,30
2018-12-09 11:28:46.4723,172.8,51.1,29.75,29.57,0,20.33,3,709.7,0,26,29.5,30
2018-12-09 11:28:46.7224,172.8,51.1,29.75,29.57,0,20.32,4,709.6,0,26.5,29.5,30
2018-12-09 11:28:46.9724,172.8,51.1,29.75,29.57,0,20.33,65,-830,-880,0,29.5,30
2018-12-09 11:28:47.2224,172.8,51.1,29.75,29.57,0,20.32,66,5220,5220,0,29.5,30
2018-12-09 11:28:47.4724,172.8,51.1,29.75,29.57,0,20.32,1,709.7,0,28,29.5,30
2018-12-09 11:28:47.7224,172.8,51.1,29.75,29.57,0,20.32,2,709.6,0,28,29.5,30
2018-12-09 11:28:47.9724,172.8,51.1,29.75,29.57,0,20.31,65,-820,-880,0,29.5,30
2018-12-09 11:28:48.2224,172.8,51.1,29.75,29.57,0,20.32,51,3.63,3.61,0,29.5,30
2018-12-09 11:28:48.4724,172.8,51.1,29.75,29.57,0,20.32,63,50,50,0,29.5,30
2018-12-09 11:28:48.7224,172.8,51.1,29.75,29.57,0,20.32,67,26,26,0,29.5,30
2018-12-09 11:28:48.9724,172.8,51.1,29.75,29.57,0.1,20.38,52,3.63,3.61,0,29.5,30
2018-12-09 11:28:49.2224,172.8,51.1,29.75,29.57,0,20.27,6,-820,26,3.6,29.5,30
2018-12-09 11:28:49.4724,172.8,51.1,29.75,29.57,0,20.33,7,-880,26,3.6,29.5,30
2018-12-09 11:28:49.7224,172.8,51.1,29.75,29.57,0,20.33,1,709.7,0,28,29.5,30
2018-12-09 11:28:49.9724,172.8,51.1,29.75,29.57,0,20.31,2,709.6,0,28,29.5,30
2018-12-09 11:28:50.2224,172.8,51.1,29.75,29.57,0,20.33,61,711.9,706.8,0,29.5,30
2018-12-09 11:28:50.4724,172.8,51.1,29.75,29.57,0,20.32,62,425,425,0,29.5,30
2018-12-09 11:28:50.7225,172.8,51.1,29.75,29.57,0,20.31,64,8,8.1,0,29.5,30
2018-12-09 11:28:50.9725,172.8,51.1,29.75,29.57,0,20.32,3,709.7,0,26,29.5,30
2018-12-09 11:28:51.2225,172.8,51.1,29.75,29.57,0,20.32,4,709.6,0,26.5,29.5,30
2018-12-09 11:28:51.4725,172.8,51.1,29.75,29.57,0,20.32,65,-830,-880,0,29.5,30
2018-12-09 11:28:51.7224,172.8,51.1,29.75,29.57,0,20.32,66,5220,5220,0,29.5,30
2018-12-09 11:28:51.9723,172.8,51.1,29.75,29.57,0.1,20.32,1,709.7,0,28,29.5,30
2018-12-09 11:28:52.2223,172.8,51.1,29.75,29.57,0.1,20.32,2,709.6,0,28,29.5,30
2018-12-09 11:28:52.4723,172.8,51.1,29.75,29.57,0,20.32,65,-820,-880,0,29.5,30
2018-12-09 11:28:52.7223,172.8,51.1,29.75,29.57,0,20.34,51,3.63,3.61,0,29.5,30
2018-12-09 11:28:52.9724,172.8,51.1,29.75,29.57,0,20.31,63,50,50,0,29.5,30
2018-12-09 11:28:53.2224,172.8,51.1,29.75,29.57,0,20.32,67,25.9,26,0,29.5,30
2018-12-09 11:28:53.4724,172.8,51.1,29.75,29.57,0,20.33,52,3.63,3.61,0,29.5,30
2018-12-09 11:28:53.7224,172.8,51.1,29.75,29.57,0,20.32,6,-820,25.9,3.6,29.5,30
2018-12-09 11:28:53.9723,172.8,51.1,29.75,29.57,0,20.32,7,-880,26,3.6,29.5,30
2018-12-09 11:28:54.2223,172.8,51.1,29.75,29.57,0,20.33,1,709.7,0,28,29.5,30
2018-12-09 11:28:54.4724,172.8,51.1,29.75,29.57,0,20.32,2,709.6,0,28,29.5,30
2018-12-09 11:28:54.7224,172.8,51.1,29.75,29.57,0,20.31,61,712,706.7,0,29.5,30
2018-12-09 11:28:54.9724,172.8,51.1,29.75,29.57,0,20.31,62,425,425,0,29.5,30
2018-12-09 11:28:55.2224,172.8,51.1,29.75,29.57,0,20.31,64,8,8.1,0,29.5,30
2018-12-09 11:28:55.4724,172.8,51.1,29.75,29.57,0,20.32,3,709.7,0,26,29.5,30
2018-12-09 11:28:55.7224,172.8,51.1,29.75,29.57,0,20.33,4,709.6,0,26.5,29.5,30
2018-12-09 11:28:55.9724,172.8,51.1,29.75,29.57,0,20.32,65,-820,-880,0,29.5,30
2018-12-09 11:28:56.2224,172.8,51.1,29.75,29.57,0,20.32,66,5220,5220,0,29.5,30
2018-12-09 11:28:56.4724,172.8,51.1,29.75,29.57,0,20.32,1,709.7,0,28,29.5,30
2018-12-09 11:28:56.7224,172.8,51.1,29.75,29.57,0,20.32,2,709.6,0,28,29.5,30
2018-12-09 11:28:56.9724,172.8,51.1,29.75,29.57,0,20.31,65,-820,-880,0,29.5,30
2018-12-09 11:28:57.2224,172.8,51.1,29.75,29.57,0.1,20.32,51,3.63,3.61,0,29.5,30
2018-12-09 11:28:57.4725,172.8,51.1,29.75,29.57,0,20.33,63,50,50,0,29.5,30
2018-12-09 11:28:57.7225,172.8,51.1,29.75,29.57,0,20.32,67,25.9,25.9,0,29.5,30
2018-12-09 11:28:57.9724,172.8,51.1,29.75,29.57,0,20.46,52,3.63,3.61,0,29.5,30
2018-12-09 11:28:58.2224,172.8,51.1,29.75,29.57,0,20.31,6,-830,25.9,3.6,29.5,30
2018-12-09 11:28:58.4724,172.8,51.1,29.75,29.57,0,20.35,7,-880,25.9,3.6,29.5,30
2018-12-09 11:28:58.7224,172.8,51.1,29.75,29.57,0,20.34,1,709.7,0,28,29.5,30
2018-12-09 11:28:58.9725,172.8,51.1,29.75,29.57,0,20.33,2,709.5,0,28,29.5,30
2018-12-09 11:28:59.2225,172.8,51.1,29.75,29.57,0,20.33,61,711.9,706.7,0,29.5,30
2018-12-09 11:28:59.4725,172.8,51.1,29.75,29.57,0,20.34,62,425,425,0,29.5,30
2018-12-09 11:28:59.7225,172.8,51.1,29.75,29.57,0,20.34,64,8,8.1,0,29.5,30
2018-12-09 11:28:59.9725,172.8,51.1,29.75,29.57,0.1,20.3,3,709.7,0,26,29.5,30
2018-12-09 11:29:00.2225,172.8,51.1,29.75,29.57,0.1,20.46,4,709.5,0,26,29.5,30
2018-12-09 11:29:00.4725,172.8,51.1,29.75,29.57,0,20.31,65,-820,-880,0,29.5,30
2018-12-09 11:29:00.7225,172.8,51.1,29.75,29.57,0,20.32,66,5220,5220,0,29.5,30
2018-12-09 11:29:00.9725,172.8,51.1,29.75,29.57,0,20.32,1,709.7,0,28,29.5,30
2018-12-09 11:29:01.2224,172.8,51.1,29.75,29.57,0,20.32,2,709.5,0,28,29.5,30
2018-12-09 11:29:01.4724,172.8,51.1,29.75,29.57,0,20.32,65,-820,-880,0,29.5,30
2018-12-09 11:29:01.7224,172.8,51.1,29.75,29.57,0,20.31,51,3.63,3.61,0,29.5,30
2018-12-09 11:29:01.9725,172.8,51.1,29.75,29.57,0,20.32,63,50,50,0,29.5,30
2018-12-09 11:29:02.2225,172.8,51.1,29.75,29.57,0,20.32,67,25.8,25.9,0,29.5,30
2018-12-09 11:29:02.4725,172.8,51.1,29.75,29.57,0,20.32,52,3.63,3.61,0,29.5,30
2018-12-09 11:29:02.7225,172.8,51.1,29.75,29.57,0,20.32,6,-820,25.8,3.6,29.5,30
2018-12-09 11:29:02.9725,172.8,51.1,29.75,29.57,0,20.33,7,-880,25.9,3.6,29.5,30
2018-12-09 11:29:03.2225,172.8,51.1,29.75,29.57,0.1,20.32,1,709.7,0,28,29.5,30
2018-12-09 11:29:03.4725,172.8,51.1,29.75,29.57,0.1,20.32,2,709.5,0,28,29.5,30
2018-12-09 11:29:03.7225,172.8,51.1,29.75,29.57,0,20.32,61,711.9,706.7,0,29.5,30
2018-12-09 11:29:03.9725,172.8,51.1,29.75,29.57,0,20.32,62,425,425,0,29.5,30
2018-12-09 11:29:04.2225,172.8,51.1,29.75,29.57,0,20.33,64,8,8.2,0,29.5,30
2018-12-09 11:29:04.4725,172.8,51.1,29.75,29.57,0,20.32,3,709.7,0,26,29.5,30
2018-12-09 11:29:04.7225,172.8,51.1,29.75,29.57,0,20.32,4,709.5,0,26,29.5,30
2018-12-09 11:29:04.9725,172.8,51.1,29.75,29.57,0,20.31,65,-820,-880,0,29.5,30
2018-12-09 11:29:05.2226,172.8,51.1,29.75,29.57,0,20.31,66,5220,5220,0,29.5,30
2018-12-09 11:29:05.4726,172.8,51.1,29.75,29.57,0,20.32,1,709.7,0,28,29.5,30
2018-12-09 11:29:05.7226,172.8,51.1,29.75,29.57,0,20.32,2,709.5,0,28,29.5,30
2018-12-09 11:29:05.9726,172.8,51.1,29.75,29.57,0,20.34,65,-820,-880,0,29.5,30
2018-12-09 11:29:06.2226,172.8,51.1,29.75,29.57,0,20.32,51,3.63,3.61,0,29.5,30
2018-12-09 11:29:06.4726,172.8,51.1,29.75,29.57,0,20.33,63,50,50,0,29.5,30
2018-12-09 11:29:06.7226,172.8,51.1,29.5,29.57,0,20.32,67,25.8,25.8,0,29.5,30
2018-12-09 11:29:06.9725,172.8,51.1,29.5,29.57,0.1,20.32,52,3.63,3.6,0,29.5,30
2018-12-09 11:29:07.2226,172.8,51.1,29.5,29.57,0.1,20.31,6,-820,25.8,3.6,29.5,30
2018-12-09 11:29:07.4726,172.8,51.1,29.5,29.57,0,20.27,7,-880,25.8,3.6,29.5,30
2018-12-09 11:29:07.7226,172.8,51.1,29.5,29.57,0,20.28,1,709.7,0,28,29.5,30
2018-12-09 11:29:07.9726,172.8,51.1,29.5,29.57,0,20.33,2,709.6,0,28,29.5,30
2018-12-09 11:29:08.2225,172.8,51.1,29.5,29.57,0,20.33,61,711.9,706.7,0,29.5,30
2018-12-09 11:29:08.4725,172.8,51.1,29.5,29.57,0,20.32,62,425,425,0,29.5,30
2018-12-09 11:29:08.7225,172.8,51.1,29.5,29.57,0,20.34,64,8,8.1,0,29.5,30
2018-12-09 11:29:08.9725,172.8,51.1,29.5,29.57,0,20.32,3,709.7,0,26,29.5,30
2018-12-09 11:29:09.2225,172.8,51.1,29.5,29.57,0,20.32,4,709.6,0,26,29.5,30
2018-12-09 11:29:09.4725,172.8,51.1,29.5,29.57,0,20.32,65,-820,-870,0,29.5,30
2018-12-09 11:29:09.7225,172.8,51.1,29.5,29.57,0,20.32,66,5220,5210,0,29.5,30
2018-12-09 11:29:09.9725,172.8,51.1,29.5,29.57,0.1,20.32,1,709.7,0,28,29.5,30
2018-12-09 11:29:10.2225,172.8,51.1,29.5,29.57,0,20.32,2,709.6,0,28,29.5,30
2018-12-09 11:29:10.4725,172.8,51.1,29.5,29.57,0.1,20.32,65,-820,-870,0,29.5,30
2018-12-09 11:29:10.7225,172.8,51.1,29.5,29.57,0.1,20.32,51,3.63,3.61,0,29.5,30
2018-12-09 11:29:10.9725,172.8,51.1,29.5,29.57,0,20.32,63,50,50,0,29.5,30
2018-12-09 11:29:11.2225,172.8,51.1,29.5,29.57,0,20.32,67,25.7,25.8,0,29.5,30
2018-12-09 11:29:11.4725,172.8,51.1,29.5,29.57,0,20.31,52,3.63,3.6,0,29.5,30
2018-12-09 11:29:11.7225,172.8,51.1,29.5,29.57,0,20.29,6,-830,25.7,3.6,29.5,30
2018-12-09 11:29:11.9725,172.8,51.1,29.5,29.57,0,20.32,7,-860,25.8,3.6,29.5,30
2018-12-09 11:29:12.2225,172.8,51.1,29.5,29.57,0,20.32,1,709.7,0,28,29.5,30
2018-12-09 11:29:12.4725,172.8,51.1,29.5,29.57,0,20.32,2,709.6,0,28,29.5,30
2018-12-09 11:29:12.7225,172.8,51.1,29.5,29.57,0,20.32,61,712,706.7,0,29.5,30
2018-12-09 11:29:12.9725,172.8,51.1,29.5,29.57,0,20.32,62,425,425,0,29.5,30
2018-12-09 11:29:13.2225,172.8,51.1,29.5,29.57,0.1,20.32,64,8,8.1,0,29.5,30
2018-12-09 11:29:13.4725,172.8,51.1,29.5,29.57,0.1,20.31,3,709.8,0,26,29.5,29.5
2018-12-09 11:29:13.7225,172.8,51.1,29.5,29.57,0,20.32,4,709.7,0,26,29.5,29.5
2018-12-09 11:29:13.9725,172.8,51.1,29.5,29.57,0.1,20.32,65,-830,-860,0,29.5,29.5
2018-12-09 11:29:14.2225,172.8,51.1,29.5,29.57,0.1,20.31,66,5220,5220,0,29.5,29.5
2018-12-09 11:29:14.4726,172.8,51.1,29.5,29.57,0.1,20.33,1,709.8,0,28,29.5,29.5
2018-12-09 11:29:14.7226,172.8,51.1,29.5,29.57,0.1,20.32,2,709.7,0,28,29.5,29.5
2018-12-09 11:29:14.9727,172.8,51.1,29.5,29.57,0,20.32,65,-830,-860,0,29.5,29.5
2018-12-09 11:29:15.2227,172.8,51.1,29.5,29.57,0,20.31,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:29:15.4726,172.8,51.1,29.5,29.57,0,20.32,63,50,50,0,29.5,29.5
2018-12-09 11:29:15.7226,172.8,51.1,29.5,29.57,0,20.29,67,25.7,25.7,0,29.5,29.5
2018-12-09 11:29:15.9726,172.8,51.1,29.5,29.57,0,20.29,52,3.63,3.61,0,29.5,29.5
2018-12-09 11:29:16.2226,172.8,51.1,29.5,29.57,0,20.33,6,-840,25.7,3.6,29.5,29.5
2018-12-09 11:29:16.4726,172.8,51.1,29.5,29.57,0,20.32,7,-860,25.7,3.6,29.5,29.5
2018-12-09 11:29:16.7226,172.8,51.1,29.5,29.57,0,20.32,1,709.8,0,28,29.5,29.5
2018-12-09 11:29:16.9726,172.8,51.1,29.5,29.57,0,20.29,2,709.7,0,28,29.5,29.5
2018-12-09 11:29:17.2226,172.8,51.1,29.5,29.57,0,20.33,61,711.8,706.7,0,29.5,29.5
2018-12-09 11:29:17.4726,172.8,51.1,29.5,29.57,0,20.32,62,425,425,0,29.5,29.5
2018-12-09 11:29:17.7226,172.8,51.1,29.5,29.57,0.1,20.32,64,8,8.2,0,29.5,29.5
2018-12-09 11:29:17.9726,172.8,51.1,29.5,29.57,0.1,20.3,3,709.8,0,26,29.5,29.5
2018-12-09 11:29:18.2226,172.8,51.1,29.5,29.57,0.1,20.32,4,709.7,0,26,29.5,29.5
2018-12-09 11:29:18.4726,172.8,51.1,29.5,29.57,0.1,20.3,65,-840,-860,0,29.5,29.5
2018-12-09 11:29:18.7227,172.8,51.1,29.5,29.57,0,20.31,66,5220,5220,0,29.5,29.5
2018-12-09 11:29:18.9727,172.8,51.1,29.5,29.57,0,20.33,1,709.8,0,28,29.5,29.5
2018-12-09 11:29:19.2227,172.8,51.1,29.5,29.57,0,20.33,2,709.7,0,28,29.5,29.5
2018-12-09 11:29:19.4727,172.8,51.1,29.5,29.57,0,20.31,65,-840,-850,0,29.5,29.5
2018-12-09 11:29:19.7227,172.8,51.1,29.5,29.57,0,20.33,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:29:19.9727,172.8,51.1,29.5,29.57,0,20.33,63,50,50,0,29.5,29.5
2018-12-09 11:29:20.2227,172.8,51.1,29.5,29.57,0,20.32,67,25.6,25.7,0,29.5,29.5
2018-12-09 11:29:20.4727,172.8,51.1,29.5,29.57,0.1,20.33,52,3.63,3.61,0,29.5,29.5
2018-12-09 11:29:20.7227,172.8,51.1,29.5,29.57,0,20.32,6,-840,25.6,3.6,29.5,29.5
2018-12-09 11:29:20.9727,172.8,51.1,29.5,29.57,0,20.32,7,-850,25.7,3.6,29.5,29.5
2018-12-09 11:29:21.2227,172.8,51.1,29.5,29.57,0.1,20.32,1,709.7,0,28,29.5,29.5
2018-12-09 11:29:21.4727,172.8,51.1,29.5,29.57,0,20.32,2,709.6,0,28,29.5,29.5
2018-12-09 11:29:21.7227,172.8,51.1,29.5,29.57,0.1,20.32,61,711.9,706.8,0,29.5,29.5
2018-12-09 11:29:21.9727,172.8,51.1,29.5,29.57,0.1,20.32,62,425,425,0,29.5,29.5
2018-12-09 11:29:22.2227,172.8,51.1,29.5,29.57,0,20.32,64,8,8.1,0,29.5,29.5
2018-12-09 11:29:22.4727,172.8,51.1,29.5,29.57,0,20.32,3,709.7,0,26,29.5,29.5
2018-12-09 11:29:22.7227,172.8,51.1,29.5,29.57,0,20.32,4,709.6,0,26,29.5,29.5
2018-12-09 11:29:22.9727,172.8,51.1,29.5,29.57,0,20.32,65,-850,-850,0,29.5,29.5
2018-12-09 11:29:23.2227,172.8,51.1,29.5,29.57,0,20.32,66,5220,5220,0,29.5,29.5
2018-12-09 11:29:23.4727,172.8,51.1,29.5,29.57,0,20.32,1,709.7,0,28,29.5,29.5
2018-12-09 11:29:23.7227,172.8,51.1,29.5,29.57,0,20.32,2,709.6,0,28,29.5,29.5
2018-12-09 11:29:23.9728,172.8,51.1,29.5,29.57,0,20.32,65,-850,-860,0,29.5,29.5
2018-12-09 11:29:24.2228,172.8,51.1,29.5,29.57,0,20.33,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:29:24.4728,172.8,51.1,29.5,29.57,0.1,20.32,63,50,50,0,29.5,29.5
2018-12-09 11:29:24.7228,172.8,51.1,29.5,29.57,0.1,20.33,67,25.6,25.7,0,29.5,29.5
2018-12-09 11:29:24.9728,172.8,51.1,29.5,29.57,0.1,20.29,52,3.63,3.61,0,29.5,29.5
2018-12-09 11:29:25.2227,172.8,51.1,29.5,29.57,0,20.35,6,-850,25.6,3.6,29.5,29.5
2018-12-09 11:29:25.4727,172.8,51.1,29.5,29.57,0,20.34,7,-860,25.7,3.6,29.5,29.5
2018-12-09 11:29:25.7228,172.8,51.1,29.5,29.57,0,20.33,1,709.7,0,28,29.5,29.5
2018-12-09 11:29:25.9728,172.8,51.1,29.5,29.57,0,20.32,2,709.6,0,28,29.5,29.5
2018-12-09 11:29:26.2228,172.8,51.1,29.5,29.57,0,20.32,61,711.9,706.8,0,29.5,29.5
2018-12-09 11:29:26.4728,172.8,51.1,29.5,29.57,0,20.33,62,425,425,0,29.5,29.5
2018-12-09 11:29:26.7228,172.8,51.1,29.5,29.57,0,20.32,64,8,8.1,0,29.5,29.5
2018-12-09 11:29:26.9728,172.8,51.1,29.5,29.57,0,20.32,3,709.7,0,26,29.5,29.5
2018-12-09 11:29:27.2228,172.8,51.1,29.5,29.57,0,20.33,4,709.6,0,26,29.5,29.5
2018-12-09 11:29:27.4728,172.8,51.1,29.5,29.57,0,20.32,65,-850,-860,0,29.5,29.5
2018-12-09 11:29:27.7228,172.8,51.1,29.5,29.57,0,20.32,66,5220,5220,0,29.5,29.5
2018-12-09 11:29:27.9728,172.8,51.1,29.5,29.57,0,20.32,1,709.8,0,28,29.5,29.5
2018-12-09 11:29:28.2228,172.8,51.1,29.5,29.57,0.1,20.26,2,709.6,0,28,29.5,29.5
2018-12-09 11:29:28.4728,172.8,51.1,29.5,29.57,0.1,20.33,65,-840,-850,0,29.5,29.5
2018-12-09 11:29:28.7228,172.8,51.1,29.5,29.57,0,20.35,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:29:28.9727,172.8,51.1,29.5,29.57,0,20.32,63,50,50,0,29.5,29.5
2018-12-09 11:29:29.2227,172.8,51.1,29.5,29.57,0,20.32,67,25.6,25.6,0,29.5,29.5
2018-12-09 11:29:29.4727,172.8,51.1,29.5,29.57,0,20.32,52,3.63,3.61,0,29.5,29.5
2018-12-09 11:29:29.7227,172.8,51.1,29.5,29.57,0,20.32,6,-850,25.6,3.6,29.5,29.5
2018-12-09 11:29:29.9727,172.8,50.9,29.5,29.46,0,20.32,7,-850,25.6,3.6,29.5,29.5
2018-12-09 11:29:30.2228,172.8,50.9,29.5,29.46,0,20.31,1,709.8,0,28,29.5,29.5
2018-12-09 11:29:30.4728,172.8,50.9,29.5,29.46,0,20.32,2,709.6,0,28,29.5,29.5
2018-12-09 11:29:30.7228,172.8,50.9,29.5,29.46,0,20.48,61,712,706.8,0,29.5,29.5
2018-12-09 11:29:30.9728,172.8,50.9,29.5,29.46,0,20.28,62,425,425,0,29.5,29.5
2018-12-09 11:29:31.2228,172.8,50.9,29.5,29.46,0,20.35,64,8,8.1,0,29.5,29.5
2018-12-09 11:29:31.4727,172.8,50.9,29.5,29.46,0,20.31,3,709.8,0,26,29.5,29.5
2018-12-09 11:29:31.7228,172.8,50.9,29.5,29.46,0,20.34,4,709.6,0,26,29.5,29.5
2018-12-09 11:29:31.9728,172.8,50.9,29.5,29.46,0,20.34,65,-840,-850,0,29.5,29.5
2018-12-09 11:29:32.2228,172.8,50.9,29.5,29.46,0.1,20.32,66,5210,5210,0,29.5,29.5
2018-12-09 11:29:32.4728,172.8,50.9,29.5,29.46,0,20.32,1,709.8,0,28,29.5,29.5
2018-12-09 11:29:32.7229,172.8,50.9,29.5,29.46,0,20.32,2,709.6,0,28,29.5,29.5
2018-12-09 11:29:32.9729,172.8,50.9,29.5,29.46,0,20.31,65,-850,-860,0,29.5,29.5
2018-12-09 11:29:33.2229,172.8,50.9,29.5,29.46,0,20.33,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:29:33.4729,172.8,50.9,29.5,29.46,0,20.34,63,50,50,0,29.5,29.5
2018-12-09 11:29:33.7229,172.8,50.9,29.5,29.46,0,20.32,67,25.5,25.6,0,29.5,29.5
2018-12-09 11:29:33.9729,172.8,50.9,29.5,29.46,0,20.31,52,3.63,3.61,0,29.5,29.5
2018-12-09 11:29:34.2228,172.8,50.9,29.5,29.46,0,20.32,6,-850,25.5,3.6,29.5,29.5
2018-12-09 11:29:34.4728,172.8,50.9,29.5,29.46,0,20.32,7,-850,25.6,3.6,29.5,29.5
2018-12-09 11:29:34.7228,172.8,50.9,29.5,29.46,0,20.32,1,709.8,0,28,29.5,29.5
2018-12-09 11:29:34.9728,172.8,50.9,29.5,29.46,0,20.32,2,709.6,0,28,29.5,29.5
2018-12-09 11:29:35.2228,172.8,50.9,29.5,29.46,0,20.32,61,712,706.8,0,29.5,29.5
2018-12-09 11:29:35.4728,172.8,50.9,29.5,29.46,0,20.32,62,425,425,0,29.5,29.5
2018-12-09 11:29:35.7228,172.8,50.9,29.5,29.46,0,20.33,64,8,8.1,0,29.5,29.5
2018-12-09 11:29:35.9728,172.8,50.9,29.5,29.46,0.1,20.32,3,709.7,0,26,29.5,29.5
2018-12-09 11:29:36.2228,172.8,50.9,29.5,29.46,0,20.32,4,709.6,0,26,29.5,29.5
2018-12-09 11:29:36.4728,172.8,50.9,29.5,29.46,0,20.32,65,-840,-850,0,29.5,29.5
2018-12-09 11:29:36.7229,172.8,50.9,29.5,29.46,0,20.32,66,5220,5220,0,29.5,29.5
2018-12-09 11:29:36.9729,172.8,50.9,29.5,29.46,0,20.32,1,709.7,0,28,29.5,29.5
2018-12-09 11:29:37.2229,172.8,50.9,29.5,29.46,0,20.32,2,709.6,0,28,29.5,29.5
2018-12-09 11:29:37.4728,172.8,50.9,29.5,29.46,0,20.32,65,-850,-850,0,29.5,29.5
2018-12-09 11:29:37.7229,172.8,50.9,29.5,29.46,0,20.3,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:29:37.9729,172.8,50.9,29.5,29.46,0,20.3,63,50,50,0,29.5,29.5
2018-12-09 11:29:38.2229,172.8,50.9,29.5,29.46,0,20.3,67,25.5,25.5,0,29.5,29.5
2018-12-09 11:29:38.4729,172.8,50.9,29.5,29.46,0,20.3,52,3.63,3.6,0,29.5,29.5
2018-12-09 11:29:38.7229,172.8,50.9,29.5,29.46,0,20.32,6,-850,25.5,3.6,29.5,29.5
2018-12-09 11:29:38.9729,172.8,50.9,29.5,29.46,0,20.32,7,-850,25.5,3.6,29.5,29.5
2018-12-09 11:29:39.2229,172.8,50.9,29.5,29.46,0,20.32,1,709.7,0,28,29.5,29.5
2018-12-09 11:29:39.4729,172.8,50.9,29.5,29.46,0.1,20.33,2,709.6,0,28,29.5,29.5
2018-12-09 11:29:39.7229,172.8,50.9,29.5,29.46,0.1,20.33,61,711.9,706.8,0,29.5,29.5
2018-12-09 11:29:39.9729,172.8,50.9,29.5,29.46,0.1,20.32,62,425,425,0,29.5,29.5
2018-12-09 11:29:40.2229,172.8,50.9,29.5,29.46,0,20.34,64,8,8.2,0,29.5,29.5
