Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 11:29:40.4729,172.8,50.9,29.5,29.46,0,20.31,3,709.7,0,26,29.5,29.5
2018-12-09 11:29:40.7229,172.8,50.9,29.5,29.46,0,20.32,4,709.6,0,26,29.5,29.5
2018-12-09 11:29:40.9729,172.8,50.9,29.5,29.46,0,20.32,65,-850,-860,0,29.5,29.5
2018-12-09 11:29:41.2230,172.8,50.9,29.5,29.46,0,20.31,66,5220,5220,0,29.5,29.5
2018-12-09 11:29:41.4730,172.8,50.9,29.5,29.46,0,20.32,1,709.7,0,28,29.5,29.5
2018-12-09 11:29:41.7230,172.8,50.9,29.5,29.46,0,20.32,2,709.6,0,28,29.5,29.5
2018-12-09 11:29:41.9730,172.8,50.9,29.5,29.46,0,20.32,65,-860,-850,0,29.5,29.5
2018-12-09 11:29:42.2230,172.8,50.9,29.5,29.46,0,20.32,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:29:42.4730,172.8,50.9,29.5,29.46,0,20.32,63,50,50,0,29.5,29.5
2018-12-09 11:29:42.7230,172.8,50.8,29.5,29.4,0,20.32,67,25.5,25.5,0,29.5,29.5
2018-12-09 11:29:42.9730,172.8,50.8,29.5,29.4,0.1,20.32,52,3.63,3.61,0,29.5,29.5
2018-12-09 11:29:43.2230,172.8,50.8,29.5,29.4,0.1,20.32,6,-850,25.4,3.6,29.5,29.5
2018-12-09 11:29:43.4730,172.8,50.8,29.5,29.4,0,20.32,7,-850,25.5,3.6,29.5,29.5
2018-12-09 11:29:43.7230,172.8,50.8,29.5,29.4,0,20.32,1,709.8,0,28,29.5,29.5
2018-12-09 11:29:43.9730,172.8,50.8,29.5,29.4,0,20.32,2,709.7,0,28,29.5,29.5
2018-12-09 11:29:44.2229,172.8,50.8,29.5,29.4,0,20.32,61,711.9,706.9,0,29.5,29.5
2018-12-09 11:29:44.4729,172.8,50.8,29.5,29.4,0,20.32,62,425,425,0,29.5,29.5
2018-12-09 11:29:44.7229,172.8,50.8,29.5,29.4,0,20.32,64,8,8.2,0,29.5,29.5
2018-12-09 11:29:44.9728,172.8,50.8,29.5,29.4,0,20.32,3,709.8,0,26,29.5,29.5
2018-12-09 11:29:45.2229,172.8,50.8,29.5,29.4,0,20.32,4,709.7,0,26,29.5,29.5
2018-12-09 11:29:45.4729,172.8,50.8,29.5,29.4,0,20.31,65,-860,-850,0,29.5,29.5
2018-12-09 11:29:45.7230,172.8,50.8,29.5,29.4,0,20.32,66,5220,5220,0,29.5,29.5
2018-12-09 11:29:45.9730,172.8,50.8,29.5,29.4,0,20.3,1,709.8,0,28,29.5,29.5
2018-12-09 11:29:46.2230,172.8,50.8,29.5,29.4,0,20.31,2,709.7,0,28,29.5,29.5
2018-12-09 11:29:46.4730,172.8,50.8,29.5,29.4,0.1,20.32,65,-850,-850,0,29.5,29.5
2018-12-09 11:29:46.7230,172.8,50.8,29.5,29.4,0.1,20.32,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:29:46.9730,172.8,50.8,29.5,29.4,0.1,20.32,63,50,50,0,29.5,29.5
2018-12-09 11:29:47.2230,172.8,50.8,29.5,29.4,0.1,20.32,67,25.4,25.5,0,29.5,29.5
2018-12-09 11:29:47.4730,172.8,50.8,29.5,29.4,0,20.33,52,3.63,3.61,0,29.5,29.5
2018-12-09 11:29:47.7230,172.8,50.8,29.5,29.4,0,20.27,6,-850,25.4,3.6,29.5,29.5
2018-12-09 11:29:47.9730,172.8,50.8,29.5,29.4,0,20.32,7,-850,25.5,3.6,29.5,29.5
2018-12-09 11:29:48.2230,172.8,50.8,29.5,29.4,0,20.32,1,709.8,0,28,29.5,29.5
2018-12-09 11:29:48.4730,172.8,50.8,29.5,29.4,0,20.32,2,709.7,0,28,29.5,29.5
2018-12-09 11:29:48.7231,172.8,50.8,29.5,29.4,0,20.32,61,712,706.8,0,29.5,29.5
2018-12-09 11:29:48.9731,172.8,50.8,29.5,29.4,0,20.33,62,425,425,0,29.5,29.5
2018-12-09 11:29:49.2231,172.8,50.8,29.5,29.4,0,20.32,64,8,8.2,0,29.5,29.5
2018-12-09 11:29:49.4731,172.8,50.8,29.5,29.4,0,20.33,3,709.8,0,26,29.5,29.5
2018-12-09 11:29:49.7230,172.8,50.8,29.5,29.4,0,20.33,4,709.6,0,26,29.5,29.5
2018-12-09 11:29:49.9730,172.8,50.8,29.5,29.4,0,20.4,65,-850,-850,0,29.5,29.5
2018-12-09 11:29:50.2230,172.8,50.8,29.5,29.4,0.1,20.32,66,5220,5220,0,29.5,29.5
2018-12-09 11:29:50.4730,172.8,50.8,29.5,29.4,0.1,20.3,1,709.7,0,28,29.5,29.5
2018-12-09 11:29:50.7230,172.8,50.8,29.5,29.4,0.1,20.33,2,709.6,0,28,29.5,29.5
2018-12-09 11:29:50.9730,172.8,50.8,29.5,29.4,0,20.3,65,-850,-850,0,29.5,29.5
2018-12-09 11:29:51.2230,172.8,50.8,29.5,29.4,0,20.32,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:29:51.4731,172.8,50.8,29.5,29.4,0,20.31,63,50,50,0,29.5,29.5
2018-12-09 11:29:51.7231,172.8,50.8,29.5,29.4,0,20.32,67,25.4,25.5,0,29.5,29.5
2018-12-09 11:29:51.9731,172.8,50.8,29.5,29.4,0,20.31,52,3.63,3.61,0,29.5,29.5
2018-12-09 11:29:52.2232,172.8,50.8,29.5,29.4,0,20.32,6,-850,25.4,3.6,29.5,29.5
2018-12-09 11:29:52.4732,172.8,50.8,29.5,29.4,0,20.31,7,-850,25.4,3.6,29.5,29.5
2018-12-09 11:29:52.7232,172.8,50.8,29.5,29.4,0,20.32,1,709.7,0,28,29.5,29.5
2018-12-09 11:29:52.9732,172.8,50.8,29.5,29.4,0,20.32,2,709.6,0,28,29.5,29.5
2018-12-09 11:29:53.2233,172.8,50.8,29.5,29.4,0,20.32,61,711.9,706.8,0,29.5,29.5
2018-12-09 11:29:53.4733,172.8,50.8,29.5,29.4,0,20.31,62,425,425,0,29.5,29.5
2018-12-09 11:29:53.7232,172.8,50.8,29.5,29.4,0,20.32,64,8,8.2,0,29.5,29.5
2018-12-09 11:29:53.9731,172.8,50.8,29.5,29.4,0.1,20.32,3,709.7,0,26,29.5,29.5
2018-12-09 11:29:54.2231,172.8,50.8,29.5,29.4,0,20.33,4,709.6,0,26,29.5,29.5
2018-12-09 11:29:54.4731,172.8,50.8,29.5,29.4,0.1,20.32,65,-850,-850,0,29.5,29.5
2018-12-09 11:29:54.7231,172.8,50.8,29.5,29.4,0,20.32,66,5220,5220,0,29.5,29.5
2018-12-09 11:29:54.9731,172.8,50.8,29.5,29.4,0,20.32,1,709.7,0,28,29.5,29.5
2018-12-09 11:29:55.2231,172.8,50.8,29.5,29.4,0,20.43,2,709.6,0,28,29.5,29.5
2018-12-09 11:29:55.4731,172.8,50.8,29.5,29.4,0,20.32,65,-850,-850,0,29.5,29.5
2018-12-09 11:29:55.7231,172.8,50.8,29.5,29.4,0,20.32,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:29:55.9731,172.8,50.8,29.5,29.4,0,20.34,63,50,50,0,29.5,29.5
2018-12-09 11:29:56.2232,172.8,50.8,29.5,29.4,0,20.32,67,25.4,25.4,0,29.5,29.5
2018-12-09 11:29:56.4731,172.8,50.8,29.5,29.4,0,20.32,52,3.63,3.61,0,29.5,29.5
2018-12-09 11:29:56.7231,172.8,50.8,29.5,29.4,0,20.32,6,-850,25.3,3.6,29.5,29.5
2018-12-09 11:29:56.9731,172.8,50.8,29.5,29.4,0,20.32,7,-850,25.4,3.6,29.5,29.5
2018-12-09 11:29:57.2231,172.8,50.8,29.5,29.4,0,20.32,1,709.7,0,28,29.5,29.5
2018-12-09 11:29:57.4731,172.8,50.8,29.5,29.4,0,20.32,2,709.6,0,28,29.5,29.5
2018-12-09 11:29:57.7231,172.8,50.8,29.5,29.4,0.1,20.32,61,712,706.8,0,29.5,29.5
2018-12-09 11:29:57.9731,172.8,50.8,29.5,29.4,0.1,20.32,62,425,425,0,29.5,29.5
2018-12-09 11:29:58.2231,172.8,50.8,29.5,29.4,0.1,20.32,64,8,8.2,0,29.5,29.5
2018-12-09 11:29:58.4731,172.8,50.8,29.5,29.4,0,20.32,3,709.7,0,26,29.5,29.5
2018-12-09 11:29:58.7231,172.8,50.8,29.5,29.4,0,20.45,4,709.6,0,26,29.5,29.5
2018-12-09 11:29:58.9731,172.8,50.8,29.5,29.4,0,20.34,65,-850,-850,0,29.5,29.5
2018-12-09 11:29:59.2231,172.8,50.8,29.5,29.4,0,20.33,66,5220,5220,0,29.5,29.5
2018-12-09 11:29:59.4732,172.8,50.8,29.5,29.4,0,20.32,1,709.7,0,28,29.5,29.5
2018-12-09 11:29:59.7231,172.8,50.8,29.5,29.4,0,20.32,2,709.6,0,28,29.5,29.5
2018-12-09 11:29:59.9731,172.8,50.8,29.5,29.4,0,20.32,65,-860,-850,0,29.5,29.5
2018-12-09 11:30:00.2231,172.8,50.8,29.5,29.4,0,20.31,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:30:00.4731,172.8,50.8,29.5,29.4,0,20.3,63,50,50,0,29.5,29.5
2018-12-09 11:30:00.7232,172.8,50.8,29.5,29.4,0,20.32,67,25.3,25.4,0,29.5,29.5
2018-12-09 11:30:00.9732,172.8,50.8,29.5,29.4,0,20.33,52,3.63,3.61,0,29.5,29.5
2018-12-09 11:30:01.2232,172.8,50.8,29.5,29.4,0,20.32,6,-850,25.3,3.6,29.5,29.5
2018-12-09 11:30:01.4733,172.8,50.8,29.5,29.4,0,20.32,7,-850,25.4,3.6,29.5,29.5
2018-12-09 11:30:01.7232,172.8,50.8,29.5,29.4,0.1,20.33,1,709.7,0,28,29.5,29.5
2018-12-09 11:30:01.9732,172.8,50.8,29.5,29.4,0.1,20.32,2,709.6,0,28,29.5,29.5
2018-12-09 11:30:02.2232,172.8,50.8,29.5,29.4,0,20.32,61,711.9,706.8,0,29.5,29.5
2018-12-09 11:30:02.4731,172.8,50.8,29.5,29.4,0,20.32,62,425,425,0,29.5,29.5
2018-12-09 11:30:02.7231,172.8,50.8,29.5,29.4,0,20.31,64,8,8.2,0,29.5,29.5
2018-12-09 11:30:02.9731,172.8,50.8,29.5,29.4,0,20.32,3,709.7,0,26,29.5,29.5
2018-12-09 11:30:03.2231,172.8,50.8,29.5,29.4,0,20.31,4,709.6,0,26,29.5,29.5
2018-12-09 11:30:03.4731,172.8,50.8,29.5,29.4,0,20.32,65,-850,-850,0,29.5,29.5
2018-12-09 11:30:03.7232,172.8,50.8,29.5,29.4,0,20.32,66,5220,5210,0,29.5,29.5
2018-12-09 11:30:03.9732,172.8,50.8,29.5,29.4,0,20.31,1,709.7,0,28,29.5,29.5
2018-12-09 11:30:04.2232,172.8,50.8,29.5,29.4,0,20.33,2,709.6,0,28,29.5,29.5
2018-12-09 11:30:04.4732,172.8,50.8,29.5,29.4,0,20.32,65,-850,-850,0,29.5,29.5
2018-12-09 11:30:04.7232,172.8,50.8,29.5,29.4,0,20.32,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:30:04.9732,172.8,50.8,29.5,29.4,0.1,20.31,63,50,50,0,29.5,29.5
2018-12-09 11:30:05.2232,172.8,50.8,29.5,29.4,0.1,20.32,67,25.3,25.4,0,29.5,29.5
2018-12-09 11:30:05.4732,172.8,50.8,29.5,29.4,0.1,20.32,52,3.63,3.61,0,29.5,29.5
2018-12-09 11:30:05.7232,172.8,50.8,29.5,29.4,0.1,20.32,6,-850,25.3,3.6,29.5,29.5
2018-12-09 11:30:05.9732,172.8,50.8,29.5,29.4,0,20.32,7,-850,25.4,3.6,29.5,29.5
2018-12-09 11:30:06.2232,172.8,50.8,29.5,29.4,0,20.34,1,709.8,0,28,29.5,29.5
2018-12-09 11:30:06.4732,172.8,50.8,29.5,29.4,0,20.32,2,709.6,0,28,29.5,29.5
2018-12-09 11:30:06.7232,172.8,50.8,29.5,29.4,0,20.31,61,711.9,706.7,0,29.5,29.5
2018-12-09 11:30:06.9732,172.8,50.8,29.5,29.4,0,20.3,62,425,425,0,29.5,29.5
2018-12-09 11:30:07.2232,172.8,50.8,29.5,29.4,0,20.41,64,8,8.1,0,29.5,29.5
2018-12-09 11:30:07.4732,172.8,50.8,29.5,29.4,0,20.32,3,709.8,0,26,29.5,29.5
2018-12-09 11:30:07.7232,172.8,50.8,29.5,29.4,0,20.32,4,709.6,0,26,29.5,29.5
2018-12-09 11:30:07.9732,172.8,50.8,29.5,29.4,0,20.3,65,-850,-850,0,29.5,29.5
2018-12-09 11:30:08.2232,172.8,50.8,29.5,29.4,0,20.33,66,5210,5210,0,29.5,29.5
2018-12-09 11:30:08.4732,172.8,50.8,29.5,29.4,0,20.33,1,709.8,0,28,29.5,29.5
2018-12-09 11:30:08.7232,172.8,50.8,29.5,29.4,0.1,20.32,2,709.6,0,28,29.5,29.5
2018-12-09 11:30:08.9732,172.8,50.8,29.5,29.4,0.1,20.32,65,-840,-850,0,29.5,29.5
2018-12-09 11:30:09.2232,172.8,50.8,29.5,29.4,0.1,20.32,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:30:09.4732,172.8,50.8,29.5,29.4,0.1,20.32,63,50,50,0,29.5,29.5
2018-12-09 11:30:09.7232,172.8,50.8,29.5,29.4,0,20.32,67,25.3,25.3,0,29.5,29.5
2018-12-09 11:30:09.9732,172.8,50.8,29.5,29.4,0,20.32,52,3.63,3.61,0,29.5,29.5
2018-12-09 11:30:10.2233,172.8,50.8,29.5,29.4,0,20.31,6,-850,25.3,3.6,29.5,29.5
2018-12-09 11:30:10.4733,172.8,50.8,29.5,29.4,0,20.32,7,-850,25.3,3.6,29.5,29.5
2018-12-09 11:30:10.7233,172.8,50.8,29.5,29.4,0,20.32,1,709.8,0,28,29.5,29.5
2018-12-09 11:30:10.9733,172.8,50.8,29.5,29.4,0,20.32,2,709.6,0,28,29.5,29.5
2018-12-09 11:30:11.2233,172.8,50.8,29.5,29.4,0,20.32,61,712,706.8,0,29.5,29.5
2018-12-09 11:30:11.4733,172.8,50.8,29.5,29.4,0,20.33,62,425,425,0,29.5,29.5
2018-12-09 11:30:11.7233,172.8,50.8,29.5,29.4,0,20.31,64,8,8.1,0,29.5,29.5
2018-12-09 11:30:11.9733,172.8,50.8,29.5,29.4,0,20.3,3,709.8,0,26,29.5,29.5
2018-12-09 11:30:12.2233,172.8,50.8,29.5,29.4,0,20.35,4,709.6,0,26,29.5,29.5
2018-12-09 11:30:12.4733,172.8,50.8,29.5,29.4,0.1,20.33,65,-840,-850,0,29.5,29.5
2018-12-09 11:30:12.7232,172.8,50.8,29.5,29.4,0.1,20.31,66,5210,5210,0,29.5,29.5
2018-12-09 11:30:12.9732,172.8,50.8,29.5,29.4,0.1,20.32,1,709.8,0,28,29.5,29.5
2018-12-09 11:30:13.2232,172.8,50.8,29.5,29.4,0,20.32,2,709.6,0,28,29.5,29.5
2018-12-09 11:30:13.4732,172.8,50.8,29.5,29.4,0,20.31,65,-850,-850,0,29.5,29.5
2018-12-09 11:30:13.7232,172.8,50.8,29.5,29.4,0,20.33,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:30:13.9732,172.8,50.8,29.5,29.4,0,20.43,63,50,50,0,29.5,29.5
2018-12-09 11:30:14.2233,172.8,50.8,29.5,29.4,0,20.31,67,25.2,25.3,0,29.5,29.5
2018-12-09 11:30:14.4733,172.8,50.8,29.5,29.4,0,20.32,52,3.63,3.61,0,29.5,29.5
2018-12-09 11:30:14.7233,172.8,50.8,29.5,29.4,0,20.32,6,-860,25.2,3.6,29.5,29.5
2018-12-09 11:30:14.9734,172.8,50.8,29.5,29.4,0,20.31,7,-860,25.3,3.6,29.5,29.5
2018-12-09 11:30:15.2234,172.8,50.8,29.5,29.4,0,20.31,1,709.8,0,28,29.5,29.5
2018-12-09 11:30:15.4733,172.8,50.8,29.5,29.4,0,20.32,2,709.6,0,28,29.5,29.5
2018-12-09 11:30:15.7233,172.8,50.8,29.5,29.4,0,20.32,61,711.9,706.7,0,29.5,29.5
2018-12-09 11:30:15.9733,172.8,50.8,29.5,29.4,0.1,20.32,62,425,425,0,29.5,29.5
2018-12-09 11:30:16.2233,172.8,50.8,29.5,29.4,0,20.32,64,8,8.1,0,29.5,29.5
2018-12-09 11:30:16.4733,172.8,50.8,29.5,29.4,0.1,20.32,3,709.8,0,26,29.5,29.5
2018-12-09 11:30:16.7233,172.8,50.8,29.5,29.4,0.1,20.29,4,709.6,0,26,29.5,29.5
2018-12-09 11:30:16.9733,172.8,50.8,29.5,29.4,0,20.31,65,-860,-850,0,29.5,29.5
2018-12-09 11:30:17.2233,172.8,50.8,29.5,29.4,0,20.32,66,5210,5210,0,29.5,29.5
2018-12-09 11:30:17.4734,172.8,50.8,29.5,29.4,0,20.32,1,709.8,0,28,29.5,29.5
2018-12-09 11:30:17.7234,172.8,50.8,29.5,29.4,0,20.33,2,709.6,0,28,29.5,29.5
2018-12-09 11:30:17.9734,172.8,50.8,29.5,29.4,0,20.33,65,-860,-860,0,29.5,29.5
2018-12-09 11:30:18.2234,172.8,50.8,29.5,29.4,0,20.32,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:30:18.4733,172.8,50.8,29.5,29.4,0,20.32,63,50,50,0,29.5,29.5
2018-12-09 11:30:18.7233,172.8,50.8,29.5,29.4,0,20.34,67,25.2,25.3,0,29.5,29.5
2018-12-09 11:30:18.9733,172.8,50.8,29.5,29.4,0,20.34,52,3.63,3.61,0,29.5,29.5
2018-12-09 11:30:19.2233,172.8,50.8,29.5,29.4,0,20.32,6,-850,25.2,3.6,29.5,29.5
2018-12-09 11:30:19.4733,172.8,50.8,29.5,29.4,0,20.32,7,-850,25.3,3.6,29.5,29.5
2018-12-09 11:30:19.7233,172.8,50.8,29.5,29.4,0.1,20.32,1,709.8,0,28,29.5,29.5
2018-12-09 11:30:19.9733,172.8,50.8,29.5,29.4,0.1,20.34,2,709.7,0,28,29.5,29.5
2018-12-09 11:30:20.2233,172.8,50.8,29.5,29.4,0.1,20.32,61,712,706.7,0,29.5,29.5
2018-12-09 11:30:20.4733,172.8,50.8,29.5,29.4,0,20.32,62,425,425,0,29.5,29.5
2018-12-09 11:30:20.7233,172.8,50.8,29.5,29.4,0,20.32,64,8,8.2,0,29.5,29.5
2018-12-09 11:30:20.9734,172.8,50.8,29.5,29.4,0,20.44,3,709.8,0,26,29.5,29.5
2018-12-09 11:30:21.2234,172.8,50.8,29.5,29.4,0,20.32,4,709.7,0,26,29.5,29.5
2018-12-09 11:30:21.4734,172.8,50.8,29.5,29.4,0,20.31,65,-860,-860,0,29.5,29.5
2018-12-09 11:30:21.7234,172.8,50.8,29.5,29.4,0,20.32,66,5210,5210,0,29.5,29.5
2018-12-09 11:30:21.9734,172.8,50.8,29.5,29.4,0,20.3,1,709.8,0,28,29.5,29.5
2018-12-09 11:30:22.2233,172.8,50.8,29.5,29.4,0,20.32,2,709.7,0,28,29.5,29.5
2018-12-09 11:30:22.4734,172.8,50.8,29.5,29.4,0,20.32,65,-860,-850,0,29.5,29.5
2018-12-09 11:30:22.7234,172.8,50.8,29.5,29.4,0,20.12,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:30:22.9734,172.8,50.8,29.5,29.4,0,20.12,63,50,50,0,29.5,29.5
2018-12-09 11:30:23.2234,172.8,50.8,29.5,29.4,0,20.1,67,25.2,25.3,0,29.5,29.5
2018-12-09 11:30:23.4734,172.8,50.8,29.5,29.4,0,20.12,52,3.63,3.61,0,29.5,29.5
2018-12-09 11:30:23.7234,172.8,50.8,29.5,29.4,0,20.12,6,-850,25.2,3.6,29.5,29.5
2018-12-09 11:30:23.9734,172.8,50.8,29.5,29.4,0.1,20.14,7,-850,25.3,3.6,29.5,29.5
2018-12-09 11:30:24.2234,172.8,50.8,29.5,29.4,0,20.12,1,709.8,0,28,29.5,29.5
2018-12-09 11:30:24.4734,172.8,50.8,29.5,29.4,0,20.12,2,709.7,0,28,29.5,29.5
2018-12-09 11:30:24.7234,172.8,50.8,29.5,29.4,0,20.12,61,712,706.8,0,29.5,29.5
2018-12-09 11:30:24.9734,172.8,50.8,29.5,29.4,0,20.13,62,425,425,0,29.5,29.5
2018-12-09 11:30:25.2234,172.8,50.8,29.5,29.4,0,20.14,64,8,8.1,0,29.5,29.5
2018-12-09 11:30:25.4734,172.8,50.8,29.5,29.4,0,20.12,3,709.8,0,26,29.5,29.5
2018-12-09 11:30:25.7234,172.8,50.8,29.5,29.4,0,20.11,4,709.7,0,26,29.5,29.5
2018-12-09 11:30:25.9734,172.8,50.8,29.5,29.4,0,20.13,65,-860,-850,0,29.5,29.5
2018-12-09 11:30:26.2234,172.8,50.8,29.5,29.4,0,20.12,66,5210,5200,0,29.5,29.5
2018-12-09 11:30:26.4734,172.8,50.8,29.5,29.4,0,20.12,1,709.8,0,28,29.5,29.5
2018-12-09 11:30:26.7234,172.8,50.8,29.5,29.4,0,20.13,2,709.7,0,28,29.5,29.5
2018-12-09 11:30:26.9734,172.8,50.8,29.5,29.4,0,20.14,65,-850,-850,0,29.5,29.5
2018-12-09 11:30:27.2234,172.8,50.8,29.5,29.4,0,20.13,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:30:27.4734,172.8,50.8,29.5,29.4,0.1,20.12,63,50,50,0,29.5,29.5
2018-12-09 11:30:27.7234,172.8,50.8,29.5,29.4,0.1,20.12,67,25.2,25.2,0,29.5,29.5
2018-12-09 11:30:27.9734,172.8,50.8,29.5,29.4,0,20.13,52,3.63,3.61,0,29.5,29.5
2018-12-09 11:30:28.2234,172.8,50.8,29.5,29.4,0,20.12,6,-840,25.2,3.6,29.5,29.5
2018-12-09 11:30:28.4734,172.8,50.8,29.5,29.4,0,20.13,7,-850,25.2,3.6,29.5,29.5
2018-12-09 11:30:28.7234,172.8,50.8,29.5,29.4,0,20.11,1,709.8,0,28,29.5,29.5
2018-12-09 11:30:28.9734,172.8,50.8,29.5,29.4,0,20.1,2,709.7,0,28,29.5,29.5
2018-12-09 11:30:29.2234,172.8,50.8,29.5,29.4,0,20.11,61,712,706.8,0,29.5,29.5
2018-12-09 11:30:29.4734,172.8,50.8,29.5,29.4,0,20.14,62,425,425,0,29.5,29.5
2018-12-09 11:30:29.7234,172.8,50.8,29.5,29.4,0,20.12,64,8,8.1,0,29.5,29.5
2018-12-09 11:30:29.9734,172.8,50.8,29.5,29.4,0,20.12,3,709.8,0,26,29.5,29.5
2018-12-09 11:30:30.2234,172.8,50.8,29.5,29.4,0,20.12,4,709.7,0,26,29.5,29.5
2018-12-09 11:30:30.4734,172.8,50.8,29.5,29.4,0,20.13,65,-850,-850,0,29.5,29.5
2018-12-09 11:30:30.7234,172.8,50.8,29.5,29.4,0,20.13,66,5200,5200,0,29.5,29.5
2018-12-09 11:30:30.9734,172.8,50.8,29.5,29.4,0,20.12,1,709.8,0,28,29.5,29.5
2018-12-09 11:30:31.2235,172.8,50.8,29.5,29.4,0.1,20.12,2,709.7,0,28,29.5,29.5
2018-12-09 11:30:31.4735,172.8,50.8,29.5,29.4,0,20.12,65,-850,-850,0,29.5,29.5
2018-12-09 11:30:31.7235,172.8,50.8,29.5,29.4,0,20.09,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:30:31.9735,172.8,50.7,29.5,29.34,0,20.12,63,50,50,0,29.5,29.5
2018-12-09 11:30:32.2235,172.8,50.7,29.5,29.34,0,20.13,67,25.1,25.2,0,29.5,29.5
2018-12-09 11:30:32.4735,172.8,50.7,29.5,29.34,0,20.13,52,3.63,3.61,0,29.5,29.5
2018-12-09 11:30:32.7235,172.8,50.7,29.5,29.34,0,20.11,6,-850,25.1,3.6,29.5,29.5
2018-12-09 11:30:32.9735,172.8,50.7,29.5,29.34,0,20.12,7,-850,25.2,3.6,29.5,29.5
2018-12-09 11:30:33.2235,172.8,50.7,29.5,29.34,0,20.12,1,709.8,0,28,29.5,29.5
2018-12-09 11:30:33.4735,172.8,50.7,29.5,29.34,0,20.12,2,709.7,0,28,29.5,29.5
2018-12-09 11:30:33.7235,172.8,50.7,29.5,29.34,0,20.16,61,711.9,706.7,0,29.5,29.5
2018-12-09 11:30:33.9736,172.8,50.7,29.5,29.34,0,20.12,62,425,425,0,29.5,29.5
2018-12-09 11:30:34.2236,172.8,50.7,29.5,29.34,0,20.13,64,8,8.1,0,29.5,29.5
2018-12-09 11:30:34.4736,172.8,50.7,29.5,29.34,0,20.11,3,709.8,0,26,29.5,29.5
2018-12-09 11:30:34.7236,172.8,50.7,29.5,29.34,0,20.12,4,709.7,0,26,29.5,29.5
2018-12-09 11:30:34.9735,172.8,50.7,29.5,29.34,0.1,20.12,65,-840,-850,0,29.5,29.5
2018-12-09 11:30:35.2235,172.8,50.7,29.5,29.34,0.1,20.13,66,5200,5200,0,29.5,29.5
2018-12-09 11:30:35.4735,172.8,50.7,29.5,29.34,0,20.12,1,709.8,0,28,29.5,29.5
2018-12-09 11:30:35.7234,172.8,50.7,29.5,29.34,0,20.12,2,709.7,0,28,29.5,29.5
2018-12-09 11:30:35.9735,172.8,50.7,29.5,29.34,0,20.12,65,-850,-840,0,29.5,29.5
2018-12-09 11:30:36.2235,172.8,50.7,29.5,29.34,0,20.12,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:30:36.4735,172.8,50.7,29.5,29.34,0,20.12,63,50,50,0,29.5,29.5
2018-12-09 11:30:36.7235,172.8,50.7,29.5,29.34,0,20.26,67,25.1,25.2,0,29.5,29.5
2018-12-09 11:30:36.9735,172.8,50.7,29.5,29.34,0,20.09,52,3.63,3.61,0,29.5,29.5
2018-12-09 11:30:37.2235,172.8,50.7,29.5,29.34,0,20.12,6,-850,25.1,3.6,29.5,29.5
2018-12-09 11:30:37.4735,172.8,50.7,29.5,29.34,0,20.11,7,-850,25.2,3.6,29.5,29.5
2018-12-09 11:30:37.7235,172.8,50.7,29.5,29.34,0,20.12,1,709.8,0,28,29.5,29.5
2018-12-09 11:30:37.9735,172.8,50.7,29.5,29.34,0.1,20.12,2,709.7,0,28,29.5,29.5
2018-12-09 11:30:38.2235,172.8,50.7,29.5,29.34,0.1,20.12,61,711.9,706.7,0,29.5,29.5
2018-12-09 11:30:38.4735,172.8,50.7,29.5,29.34,0.1,20.12,62,425,425,0,29.5,29.5
2018-12-09 11:30:38.7235,172.8,50.7,29.5,29.34,0.1,20.13,64,8,8.1,0,29.5,29.5
2018-12-09 11:30:38.9735,172.8,50.7,29.5,29.34,0,20.13,3,709.8,0,26,29.5,29.5
2018-12-09 11:30:39.2235,172.8,50.7,29.5,29.34,0,20.08,4,709.7,0,26,29.5,29.5
2018-12-09 11:30:39.4735,172.8,50.7,29.5,29.34,0,20.12,65,-850,-840,0,29.5,29.5
2018-12-09 11:30:39.7235,172.8,50.7,29.5,29.34,0,20.12,66,5200,5200,0,29.5,29.5
2018-12-09 11:30:39.9735,172.8,50.7,29.5,29.34,0,20.12,1,709.8,0,28,29.5,29.5
2018-12-09 11:30:40.2235,172.8,50.7,29.5,29.34,0,20.12,2,709.7,0,28,29.5,29.5
2018-12-09 11:30:40.4735,172.8,50.7,29.5,29.34,0,20.12,65,-850,-850,0,29.5,29.5
2018-12-09 11:30:40.7236,172.8,50.7,29.5,29.34,0,20.12,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:30:40.9736,172.8,50.7,29.5,29.34,0,20.12,63,50,50,0,29.5,29.5
2018-12-09 11:30:41.2235,172.8,50.7,29.5,29.34,0,20.12,67,25.1,25.2,0,29.5,29.5
2018-12-09 11:30:41.4735,172.8,50.7,29.5,29.34,0,20.13,52,3.63,3.6,0,29.5,29.5
2018-12-09 11:30:41.7235,172.8,50.7,29.5,29.34,0,20.12,6,-850,25.1,3.6,29.5,29.5
2018-12-09 11:30:41.9735,172.8,50.7,29.5,29.34,0,20.12,7,-850,25.2,3.6,29.5,29.5
2018-12-09 11:30:42.2236,172.8,50.7,29.5,29.34,0.1,20.11,1,709.9,0,28,29.5,29.5
2018-12-09 11:30:42.4736,172.8,50.7,29.5,29.34,0,20.12,2,709.6,0,28,29.5,29.5
2018-12-09 11:30:42.7236,172.8,50.7,29.5,29.34,0.1,20.13,61,711.9,706.7,0,29.5,29.5
2018-12-09 11:30:42.9736,172.8,50.7,29.5,29.34,0,20.12,62,425,425,0,29.5,29.5
2018-12-09 11:30:43.2236,172.8,50.7,29.5,29.34,0,20.12,64,8,8.1,0,29.5,29.5
2018-12-09 11:30:43.4736,172.8,50.7,29.5,29.34,0,20.12,3,709.9,0,26,29.5,29.5
2018-12-09 11:30:43.7236,172.8,50.7,29.5,29.34,0,20.13,4,709.6,0,26,29.5,29.5
2018-12-09 11:30:43.9736,172.8,50.7,29.5,29.34,0,20.12,65,-860,-860,0,29.5,29.5
2018-12-09 11:30:44.2236,172.8,50.7,29.5,29.34,0,20.12,66,5210,5210,0,29.5,29.5
2018-12-09 11:30:44.4735,172.8,50.7,29.5,29.34,0,20.12,1,709.9,0,28,29.5,29.5
2018-12-09 11:30:44.7235,172.8,50.7,29.5,29.34,0,20.12,2,709.6,0,28,29.5,29.5
2018-12-09 11:30:44.9735,172.8,50.7,29.5,29.34,0,20.13,65,-860,-850,0,29.5,29.5
2018-12-09 11:30:45.2236,172.8,50.7,29.5,29.34,0,20.12,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:30:45.4736,172.8,50.7,29.5,29.34,0,20.12,63,50,50,0,29.5,29.5
2018-12-09 11:30:45.7236,172.8,50.7,29.5,29.34,0,20.02,67,25.1,25.1,0,29.5,29.5
2018-12-09 11:30:45.9736,172.8,50.7,29.5,29.34,0.1,20.17,52,3.63,3.6,0,29.5,29.5
2018-12-09 11:30:46.2236,172.8,50.7,29.5,29.34,0.1,20.15,6,-860,25.1,3.6,29.5,29.5
2018-12-09 11:30:46.4736,172.8,50.7,29.5,29.34,0,20.13,7,-860,25.1,3.6,29.5,29.5
2018-12-09 11:30:46.7236,172.8,50.7,29.5,29.34,0,20.13,1,709.9,0,28,29.5,29.5
2018-12-09 11:30:46.9736,172.8,50.7,29.5,29.34,0,20.12,2,709.6,0,28,29.5,29.5
2018-12-09 11:30:47.2236,172.8,50.7,29.5,29.34,0,20.15,61,712,706.8,0,29.5,29.5
2018-12-09 11:30:47.4736,172.8,50.7,29.5,29.34,0,20.12,62,425,425,0,29.5,29.5
2018-12-09 11:30:47.7236,172.8,50.7,29.5,29.34,0,20.12,64,8,8.1,0,29.5,29.5
2018-12-09 11:30:47.9737,172.8,50.7,29.5,29.34,0,20.13,3,709.8,0,26,29.5,29.5
2018-12-09 11:30:48.2237,172.8,50.7,29.5,29.34,0,20.11,4,709.6,0,26,29.5,29.5
2018-12-09 11:30:48.4737,172.8,50.7,29.5,29.34,0,20.12,65,-860,-860,0,29.5,29.5
2018-12-09 11:30:48.7237,172.8,50.7,29.5,29.34,0,20.14,66,5200,5200,0,29.5,29.5
2018-12-09 11:30:48.9737,172.8,50.7,29.5,29.34,0,20.13,1,709.8,0,28,29.5,29.5
2018-12-09 11:30:49.2236,172.8,50.7,29.5,29.34,0,20.14,2,709.6,0,28,29.5,29.5
2018-12-09 11:30:49.4736,172.8,50.7,29.5,29.34,0,20.12,65,-860,-860,0,29.5,29.5
2018-12-09 11:30:49.7236,172.8,50.7,29.5,29.34,0,20.12,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:30:49.9736,172.8,50.7,29.5,29.34,0.1,20.11,63,50,50,0,29.5,29.5
2018-12-09 11:30:50.2236,172.8,50.7,29.5,29.34,0,20.12,67,25.1,25.1,0,29.5,29.5
2018-12-09 11:30:50.4736,172.8,50.7,29.5,29.34,0,20.12,52,3.63,3.6,0,29.5,29.5
2018-12-09 11:30:50.7236,172.8,50.7,29.5,29.34,0,20.12,6,-860,25,3.6,29.5,29.5
2018-12-09 11:30:50.9736,172.8,50.7,29.5,29.34,0,20.12,7,-850,25.1,3.6,29.5,29.5
2018-12-09 11:30:51.2236,172.8,50.7,29.5,29.34,0,20.12,1,709.8,0,28,29.5,29.5
2018-12-09 11:30:51.4736,172.8,50.7,29.5,29.34,0,20.01,2,709.6,0,28,29.5,29.5
2018-12-09 11:30:51.7236,172.8,50.7,29.5,29.34,0,20.14,61,711.9,706.8,0,29.5,29.5
2018-12-09 11:30:51.9736,172.8,50.7,29.5,29.34,0,20.15,62,425,425,0,29.5,29.5
2018-12-09 11:30:52.2236,172.8,50.7,29.5,29.34,0,20.14,64,8,8.1,0,29.5,29.5
2018-12-09 11:30:52.4736,172.8,50.7,29.5,29.34,0,20.12,3,709.8,0,26,29.5,29.5
2018-12-09 11:30:52.7237,172.8,50.7,29.5,29.34,0,20.13,4,709.6,0,26,29.5,29.5
2018-12-09 11:30:52.9737,172.8,50.7,29.5,29.34,0,20.12,65,-860,-860,0,29.5,29.5
2018-12-09 11:30:53.2237,172.8,50.7,29.5,29.34,0,20.1,66,5200,5210,0,29.5,29.5
2018-12-09 11:30:53.4737,172.8,50.7,29.5,29.34,0,20.13,1,709.8,0,28,29.5,29.5
2018-12-09 11:30:53.7237,172.8,50.7,29.5,29.34,0.1,20.12,2,709.6,0,28,29.5,29.5
2018-12-09 11:30:53.9737,172.8,50.7,29.5,29.34,0,20.13,65,-850,-860,0,29.5,29.5
2018-12-09 11:30:54.2237,172.8,50.7,29.5,29.34,0.1,20.12,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:30:54.4737,172.8,50.7,29.5,29.34,0,20.13,63,50,50,0,29.5,29.5
2018-12-09 11:30:54.7237,172.8,50.7,29.5,29.34,0,20.12,67,25,25.1,0,29.5,29.5
2018-12-09 11:30:54.9737,172.8,50.7,29.5,29.34,0,20.12,52,3.63,3.6,0,29.5,29.5
2018-12-09 11:30:55.2237,172.8,50.7,29.5,29.34,0,20.11,6,-860,25,3.6,29.5,29.5
2018-12-09 11:30:55.4737,172.8,50.7,29.5,29.34,0,20.12,7,-860,25.1,3.6,29.5,29.5
2018-12-09 11:30:55.7237,172.8,50.7,29.5,29.34,0,20.12,1,709.8,0,28,29.5,29.5
2018-12-09 11:30:55.9737,172.8,50.7,29.5,29.34,0,20.12,2,709.7,0,28,29.5,29.5
2018-12-09 11:30:56.2237,172.8,50.7,29.5,29.34,0,20.12,61,712,706.7,0,29.5,29.5
2018-12-09 11:30:56.4737,172.8,50.7,29.5,29.34,0,20.12,62,425,425,0,29.5,29.5
2018-12-09 11:30:56.7237,172.8,50.7,29.5,29.34,0,20.12,64,8,8.2,0,29.5,29.5
2018-12-09 11:30:56.9737,172.8,50.7,29.5,29.34,0,20.12,3,709.8,0,26,29.5,29.5
2018-12-09 11:30:57.2237,172.8,50.7,29.5,29.34,0.1,20.13,4,709.7,0,26,29.5,29.5
2018-12-09 11:30:57.4737,172.8,50.7,29.5,29.34,0,20.13,65,-850,-850,0,29.5,29.5
2018-12-09 11:30:57.7237,172.8,50.7,29.5,29.34,0,20.12,66,5210,5210,0,29.5,29.5
2018-12-09 11:30:57.9737,172.8,50.7,29.5,29.34,0,20.13,1,709.8,0,28,29.5,29.5
2018-12-09 11:30:58.2237,172.8,50.7,29.5,29.34,0,20.12,2,709.7,0,28,29.5,29.5
2018-12-09 11:30:58.4738,172.8,50.7,29.5,29.34,0,20.13,65,-850,-840,0,29.5,29.5
2018-12-09 11:30:58.7238,172.8,50.7,29.5,29.34,0,20.12,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:30:58.9739,172.8,50.7,29.5,29.34,0,20.12,63,50,50,0,29.5,29.5
2018-12-09 11:30:59.2239,172.8,50.7,29.5,29.34,0,20.12,67,25,25.1,0,29.5,29.5
2018-12-09 11:30:59.4739,172.8,50.7,29.5,29.34,0,20.12,52,3.63,3.61,0,29.5,29.5
2018-12-09 11:30:59.7239,172.8,50.7,29.5,29.34,0,20.12,6,-860,25,3.6,29.5,29.5
2018-12-09 11:30:59.9738,172.8,50.7,29.5,29.34,0,20.12,7,-850,25.1,3.6,29.5,29.5
2018-12-09 11:31:00.2238,172.8,50.7,29.5,29.34,0,20.12,1,709.8,0,28,29.5,29.5
2018-12-09 11:31:00.4738,172.8,50.7,29.5,29.34,0,20.12,2,709.7,0,28,29.5,29.5
2018-12-09 11:31:00.7238,172.8,50.7,29.5,29.34,0,20.07,61,711.9,706.8,0,29.5,29.5
2018-12-09 11:31:00.9738,172.8,50.7,29.5,29.34,0.1,20.15,62,425,425,0,29.5,29.5
2018-12-09 11:31:01.2237,172.8,50.7,29.5,29.34,0,20.12,64,8,8.2,0,29.5,29.5
2018-12-09 11:31:01.4737,172.8,50.7,29.5,29.34,0,20.11,3,709.8,0,26,29.5,29.5
2018-12-09 11:31:01.7238,172.8,50.7,29.5,29.34,0,20.13,4,709.7,0,26,29.5,29.5
2018-12-09 11:31:01.9738,172.8,50.7,29.5,29.34,0,20.12,65,-850,-850,0,29.5,29.5
2018-12-09 11:31:02.2238,172.8,50.7,29.5,29.34,0,20.13,66,5210,5210,0,29.5,29.5
2018-12-09 11:31:02.4738,172.8,50.7,29.5,29.34,0,20.13,1,709.9,0,28,29.5,29.5
2018-12-09 11:31:02.7238,172.8,50.7,29.5,29.34,0,20.12,2,709.6,0,28,29.5,29.5
2018-12-09 11:31:02.9738,172.8,50.7,29.5,29.34,0,20.12,65,-850,-850,0,29.5,29.5
2018-12-09 11:31:03.2238,172.8,50.7,29.5,29.34,0,20.13,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:31:03.4738,172.8,50.7,29.5,29.34,0,20.13,63,50,50,0,29.5,29.5
2018-12-09 11:31:03.7238,172.8,50.7,29.5,29.34,0,20.12,67,25,25.1,0,29.5,29.5
2018-12-09 11:31:03.9738,172.8,50.7,29.5,29.34,0,20.12,52,3.63,3.61,0,29.5,29.5
2018-12-09 11:31:04.2238,172.8,50.7,29.5,29.34,0,20.12,6,-850,25,3.6,29.5,29.5
2018-12-09 11:31:04.4738,172.8,50.7,29.5,29.34,0,20.13,7,-850,25.1,3.6,29.5,29.5
2018-12-09 11:31:04.7238,172.8,50.7,29.5,29.34,0.1,20.12,1,709.9,0,28,29.5,29.5
2018-12-09 11:31:04.9738,172.8,50.7,29.5,29.34,0,20.12,2,709.6,0,28,29.5,29.5
2018-12-09 11:31:05.2238,172.8,50.7,29.5,29.34,0.1,20.12,61,712,706.8,0,29.5,29.5
2018-12-09 11:31:05.4738,172.8,50.7,29.5,29.34,0,20.12,62,425,425,0,29.5,29.5
2018-12-09 11:31:05.7238,172.8,50.7,29.5,29.34,0,20.12,64,8,8.1,0,29.5,29.5
2018-12-09 11:31:05.9738,172.8,50.7,29.5,29.34,0,20.12,3,709.9,0,26,29.5,29.5
2018-12-09 11:31:06.2238,172.8,50.7,29.5,29.34,0,20.12,4,709.6,0,26,29.5,29.5
2018-12-09 11:31:06.4738,172.8,50.7,29.5,29.34,0,20.13,65,-850,-850,0,29.5,29.5
2018-12-09 11:31:06.7238,172.8,50.7,29.5,29.34,0,20.12,66,5210,5210,0,29.5,29.5
2018-12-09 11:31:06.9738,172.8,50.7,29.5,29.34,0,20.12,1,709.9,0,28,29.5,29.5
2018-12-09 11:31:07.2238,172.8,50.7,29.5,29.34,0,20.12,2,709.6,0,28,29.5,29.5
2018-12-09 11:31:07.4738,172.8,50.7,29.5,29.34,0,20.13,65,-840,-850,0,29.5,29.5
2018-12-09 11:31:07.7238,172.8,50.7,29.5,29.34,0,20.13,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:31:07.9738,172.8,50.7,29.5,29.34,0,20.13,63,50,50,0,29.5,29.5
2018-12-09 11:31:08.2238,172.8,50.7,29.5,29.34,0.1,20.12,67,25,25,0,29.5,29.5
2018-12-09 11:31:08.4739,172.8,50.7,29.5,29.34,0.1,20.12,52,3.63,3.61,0,29.5,29.5
2018-12-09 11:31:08.7238,172.8,50.7,29.5,29.34,0.1,20.13,6,-840,25,3.6,29.5,29.5
2018-12-09 11:31:08.9738,172.8,50.7,29.5,29.34,0.1,20.11,7,-850,25,3.6,29.5,29.5
2018-12-09 11:31:09.2238,172.8,50.7,29.5,29.34,0,20.12,1,709.9,0,28,29.5,29.5
2018-12-09 11:31:09.4738,172.8,50.7,29.5,29.34,0,20.17,2,709.6,0,28,29.5,29.5
2018-12-09 11:31:09.7238,172.8,50.7,29.5,29.34,0,20.12,61,711.9,706.8,0,29.5,29.5
2018-12-09 11:31:09.9738,172.8,50.7,29.5,29.34,0,20.14,62,425,425,0,29.5,29.5
2018-12-09 11:31:10.2238,172.8,50.7,29.5,29.34,0,20.12,64,8,8.2,0,29.5,29.5
2018-12-09 11:31:10.4738,172.8,50.7,29.5,29.34,0,20.13,3,709.8,0,26,29.5,29.5
2018-12-09 11:31:10.7238,172.8,50.7,29.5,29.34,0,20.12,4,709.7,0,26,29.5,29.5
2018-12-09 11:31:10.9738,172.8,50.7,29.5,29.34,0,20.12,65,-850,-850,0,29.5,29.5
2018-12-09 11:31:11.2239,172.8,50.7,29.5,29.34,0,20.14,66,5210,5210,0,29.5,29.5
2018-12-09 11:31:11.4739,172.8,50.7,29.5,29.34,0,20.12,1,709.8,0,28,29.5,29.5
2018-12-09 11:31:11.7239,172.8,50.7,29.5,29.34,0,20.12,2,709.7,0,28,29.5,29.5
2018-12-09 11:31:11.9739,172.8,50.7,29.5,29.34,0,20.13,65,-840,-850,0,29.5,29.5
2018-12-09 11:31:12.2239,172.8,50.7,29.5,29.34,0.1,20.12,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:31:12.4739,172.8,50.7,29.5,29.34,0.1,20.12,63,50,50,0,29.5,29.5
2018-12-09 11:31:12.7239,172.8,50.7,29.5,29.34,0.1,20.13,67,25,25,0,29.5,29.5
2018-12-09 11:31:12.9739,172.8,50.7,29.5,29.34,0,20.12,52,3.63,3.61,0,29.5,29.5
2018-12-09 11:31:13.2239,172.8,50.7,29.5,29.34,0,20.12,6,-850,25,3.6,29.5,29.5
2018-12-09 11:31:13.4739,172.8,50.7,29.5,29.34,0,20.13,7,-850,25,3.6,29.5,29.5
2018-12-09 11:31:13.7239,172.8,50.7,29.5,29.34,0,20.12,1,709.8,0,28,29.5,29.5
2018-12-09 11:31:13.9739,172.8,50.7,29.5,29.34,0,20.12,2,709.7,0,28,29.5,29.5
2018-12-09 11:31:14.2239,172.8,50.7,29.5,29.34,0,20.12,61,712,706.8,0,29.5,29.5
2018-12-09 11:31:14.4739,172.8,50.7,29.5,29.34,0,20.13,62,425,425,0,29.5,29.5
2018-12-09 11:31:14.7239,172.8,50.7,29.5,29.34,0,20.13,64,8,8.1,0,29.5,29.5
2018-12-09 11:31:14.9739,172.8,50.6,29.5,29.28,0,20.13,3,709.8,0,26,29.5,29.5
2018-12-09 11:31:15.2239,172.8,50.6,29.5,29.28,0,20.12,4,709.7,0,26,29.5,29.5
2018-12-09 11:31:15.4739,172.8,50.6,29.5,29.28,0.1,20.12,65,-840,-840,0,29.5,29.5
2018-12-09 11:31:15.7239,172.8,50.6,29.5,29.28,0,20.11,66,5210,5210,0,29.5,29.5
2018-12-09 11:31:15.9739,172.8,50.6,29.5,29.28,0,20.12,1,709.8,0,28,29.5,29.5
2018-12-09 11:31:16.2239,172.8,50.6,29.5,29.28,0.1,20.13,2,709.7,0,28,29.5,29.5
2018-12-09 11:31:16.4739,172.8,50.6,29.5,29.28,0,20.13,65,-850,-850,0,29.5,29.5
2018-12-09 11:31:16.7239,172.8,50.6,29.5,29.28,0,20.12,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:31:16.9739,172.8,50.6,29.5,29.28,0,20.12,63,50,50,0,29.5,29.5
2018-12-09 11:31:17.2239,172.8,50.6,29.5,29.28,0,20.12,67,24.9,25,0,29.5,29.5
2018-12-09 11:31:17.4739,172.8,50.6,29.5,29.28,0,20.13,52,3.63,3.6,0,29.5,29.5
2018-12-09 11:31:17.7239,172.8,50.6,29.5,29.28,0,20.14,6,-850,24.9,3.6,29.5,29.5
2018-12-09 11:31:17.9739,172.8,50.6,29.5,29.28,0,20.11,7,-850,25,3.6,29.5,29.5
2018-12-09 11:31:18.2239,172.8,50.6,29.5,29.28,0,20.12,1,709.9,0,28,29.5,29.5
2018-12-09 11:31:18.4739,172.8,50.6,29.5,29.28,0,20.12,2,709.7,0,28,29.5,29.5
2018-12-09 11:31:18.7239,172.8,50.6,29.5,29.28,0,20.11,61,711.9,706.8,0,29.5,29.5
2018-12-09 11:31:18.9739,172.8,50.6,29.5,29.28,0.1,20.14,62,425,425,0,29.5,29.5
2018-12-09 11:31:19.2239,172.8,50.6,29.5,29.28,0,20.15,64,8,8.2,0,29.5,29.5
2018-12-09 11:31:19.4740,172.8,50.6,29.5,29.28,0.1,20.12,3,709.9,0,26,29.5,29.5
2018-12-09 11:31:19.7240,172.8,50.6,29.5,29.28,0,20.12,4,709.7,0,26,29.5,29.5
2018-12-09 11:31:19.9740,172.8,50.6,29.5,29.28,0,20.12,65,-850,-850,0,29.5,29.5
2018-12-09 11:31:20.2240,172.8,50.6,29.5,29.28,0,20.12,66,5210,5210,0,29.5,29.5
2018-12-09 11:31:20.4740,172.8,50.6,29.5,29.28,0,20.12,1,709.9,0,28,29.5,29.5
2018-12-09 11:31:20.7241,172.8,50.6,29.5,29.28,0,20.14,2,709.7,0,28,29.5,29.5
2018-12-09 11:31:20.9741,172.8,50.6,29.25,29.28,0,20.12,65,-850,-850,0,29.5,29.5
2018-12-09 11:31:21.2241,172.8,50.6,29.25,29.28,0,20.12,51,3.63,3.61,0,29.5,29.5
2018-12-09 11:31:21.4740,172.8,50.6,29.25,29.28,0,20.13,63,50,50,0,29.5,29.5
2018-12-09 11:31:21.7240,172.8,50.4,29.25,29.17,0,20.12,67,24.9,25,0,29.5,29.5
2018-12-09 11:31:21.9740,172.8,50.4,29.25,29.17,0,20.12,52,3.63,3.6,0,29.5,29.5
2018-12-09 11:31:22.2240,172.8,50.4,29.25,29.17,0,20.12,6,-850,24.9,3.6,29.5,29.5
2018-12-09 11:31:22.4740,172.8,50.4,29.25,29.17,0,20.12,7,-850,25,3.6,29.5,29.5
2018-12-09 11:31:22.7239,172.8,50.4,29.25,29.17,0,20.12,1,709.9,0,28,29.5,29.5
2018-12-09 11:31:22.9739,172.8,50.4,29.25,29.17,0,20.12,2,709.7,0,28,29.5,29.5
2018-12-09 11:31:23.2240,172.8,50.4,29.25,29.17,0,20.13,61,711.9,706.8,0,29.5,29.5
2018-12-09 11:31:23.4740,172.8,50.4,29.25,29.17,0.1,20.12,62,425,425,0,29.5,29.5
2018-12-09 11:31:23.7240,172.8,50.4,29.25,29.17,0.1,20.13,64,8,8.2,0,29.5,29.5
2018-12-09 11:31:23.9740,172.8,50.4,29.25,29.17,0.1,20.12,3,709.9,0,26,29,29.5
2018-12-09 11:31:24.2240,172.8,50.4,29.25,29.17,0,20.11,4,709.6,0,26,29,29.5
2018-12-09 11:31:24.4741,172.8,50.4,29.25,29.17,0,20.12,65,-830,-850,0,29,29.5
2018-12-09 11:31:24.7241,172.8,50.4,29.25,29.17,0,20.12,66,5210,5210,0,29,29.5
2018-12-09 11:31:24.9741,172.8,50.4,29.25,29.17,0,20.12,1,709.9,0,28,29,29.5
2018-12-09 11:31:25.2241,172.8,50.4,29.25,29.17,0,20.14,2,709.6,0,28,29,29.5
2018-12-09 11:31:25.4741,172.8,50.4,29.25,29.17,0,20.12,65,-840,-850,0,29,29.5
2018-12-09 11:31:25.7241,172.8,50.3,29.25,29.11,0,20.12,51,3.63,3.61,0,29,29.5
2018-12-09 11:31:25.9741,172.8,50.3,29.25,29.11,0,20.12,63,50,50,0,29,29.5
2018-12-09 11:31:26.2241,172.8,50.3,29.25,29.11,0,20.13,67,24.9,25,0,29,29.5
2018-12-09 11:31:26.4741,172.8,50.3,29.25,29.11,0,20.13,52,3.63,3.61,0,29,29.5
2018-12-09 11:31:26.7241,172.8,50.3,29.25,29.11,0.1,20.12,6,-820,24.9,3.6,29,29.5
2018-12-09 11:31:26.9741,172.8,50.3,29.25,29.11,0.1,20.13,7,-850,25,3.6,29,29.5
2018-12-09 11:31:27.2241,172.8,50.3,29.25,29.11,0.1,20.12,1,709.9,0,28,29,29.5
2018-12-09 11:31:27.4741,172.8,50.3,29.25,29.11,0.1,20.12,2,709.6,0,28,29,29.5
2018-12-09 11:31:27.7240,172.8,50.3,29.25,29.11,0.1,20.12,61,711.9,706.8,0,29,29.5
2018-12-09 11:31:27.9740,172.8,50.3,29.25,29.11,0.1,20.12,62,425,425,0,29,29.5
2018-12-09 11:31:28.2239,172.8,50.3,29.25,29.11,0.1,20.13,64,8,8.1,0,29,29.5
2018-12-09 11:31:28.4740,172.8,50.3,29.25,29.11,0.1,20.28,3,709.9,0,26,29,29.5
2018-12-09 11:31:28.7240,172.8,50.3,29.25,29.11,0,20.08,4,709.6,0,26,29,29.5
2018-12-09 11:31:28.9740,172.8,50.3,29.25,29.11,0,20.11,65,-830,-850,0,29,29.5
2018-12-09 11:31:29.2241,172.8,50.3,29.25,29.11,0,20.12,66,5200,5200,0,29,29.5
2018-12-09 11:31:29.4741,172.8,50.3,29.25,29.11,0,20.12,1,709.9,0,28,29,29.5
2018-12-09 11:31:29.7240,172.8,50.3,29.25,29.11,0,20.12,2,709.6,0,28,29,29.5
2018-12-09 11:31:29.9740,172.8,50.3,29.25,29.11,0,20.13,65,-820,-860,0,29,29.5
2018-12-09 11:31:30.2240,172.8,50.3,29.25,29.11,0,20.12,51,3.63,3.61,0,29,29.5
2018-12-09 11:31:30.4740,172.8,50.3,29.25,29.11,0,20.13,63,50,50,0,29,29.5
2018-12-09 11:31:30.7240,172.8,50.3,29.25,29.11,0,20.12,67,24.9,25,0,29,29.5
2018-12-09 11:31:30.9740,172.8,50.3,29.25,29.11,0.1,20.12,52,3.63,3.61,0,29,29.5
2018-12-09 11:31:31.2241,172.8,50.3,29.25,29.11,0,20.12,6,-810,24.9,3.6,29,29.5
2018-12-09 11:31:31.4741,172.8,50.3,29.25,29.11,0.1,20.12,7,-860,25,3.6,29,29.5
2018-12-09 11:31:31.7241,172.8,50.3,29.25,29.11,0.1,20.13,1,709.8,0,28,29,29.5
2018-12-09 11:31:31.9741,172.8,50.3,29.25,29.11,0,20.11,2,709.7,0,28,29,29.5
2018-12-09 11:31:32.2241,172.8,50.3,29.25,29.11,0,20.12,61,712,706.9,0,29,29.5
2018-12-09 11:31:32.4741,172.8,50.3,29.25,29.11,0,20.12,62,425,425,0,29,29.5
2018-12-09 11:31:32.7241,172.8,50.3,29.25,29.11,0,20.12,64,8,8.1,0,29,29.5
2018-12-09 11:31:32.9741,172.8,50.3,29.25,29.11,0,20.12,3,709.8,0,26,29,29.5
2018-12-09 11:31:33.2241,172.8,50.3,29.25,29.11,0,20.13,4,709.7,0,26,29,29.5
2018-12-09 11:31:33.4741,172.8,50.3,29.25,29.11,0,20.12,65,-830,-870,0,29,29.5
2018-12-09 11:31:33.7241,172.8,50.3,29.25,29.11,0,20.12,66,5200,5200,0,29,29.5
2018-12-09 11:31:33.9741,172.8,50.3,29.25,29.11,0,20.12,1,709.8,0,28,29,29.5
2018-12-09 11:31:34.2241,172.8,50.3,29.25,29.11,0,20.12,2,709.7,0,28,29,29.5
2018-12-09 11:31:34.4741,172.8,50.3,29.25,29.11,0,20.13,65,-820,-860,0,29,29.5
2018-12-09 11:31:34.7241,172.8,50.3,29.25,29.11,0.1,20.12,51,3.63,3.61,0,29,29.5
2018-12-09 11:31:34.9741,172.8,50.3,29.25,29.11,0.1,20.13,63,50,50,0,29,29.5
2018-12-09 11:31:35.2241,172.8,50.3,29.25,29.11,0.1,20.12,67,24.9,24.9,0,29,29.5
2018-12-09 11:31:35.4740,172.8,50.3,29.25,29.11,0,20.12,52,3.63,3.61,0,29,29.5
2018-12-09 11:31:35.7240,172.8,50.3,29.25,29.11,0.1,20.12,6,-820,24.9,3.6,29,29.5
2018-12-09 11:31:35.9741,172.8,50.3,29.25,29.11,0,20.13,7,-860,24.9,3.6,29,29.5
2018-12-09 11:31:36.2241,172.8,50.3,29.25,29.11,0,20.13,1,709.8,0,28,29,29.5
2018-12-09 11:31:36.4741,172.8,50.3,29.25,29.11,0,20.12,2,709.7,0,28,29,29.5
2018-12-09 11:31:36.7241,172.8,50.3,29.25,29.11,0,20.12,61,712,706.8,0,29,29.5
2018-12-09 11:31:36.9741,172.8,50.3,29.25,29.11,0,20.12,62,425,425,0,29,29.5
2018-12-09 11:31:37.2241,172.8,50.3,29.25,29.11,0,20.13,64,8,8.1,0,29,29.5
2018-12-09 11:31:37.4741,172.8,50.3,29.25,29.11,0,20.12,3,709.8,0,26,29,29.5
2018-12-09 11:31:37.7241,172.8,50.3,29.25,29.11,0,20.13,4,709.7,0,26,29,29.5
2018-12-09 11:31:37.9741,172.8,50.3,29.25,29.11,0,20.12,65,-820,-870,0,29,29.5
2018-12-09 11:31:38.2241,172.8,50.3,29.25,29.11,0,20.1,66,5200,5200,0,29,29.5
2018-12-09 11:31:38.4742,172.8,50.3,29.25,29.11,0,20.24,1,709.8,0,28,29,29.5
2018-12-09 11:31:38.7242,172.8,50.3,29.25,29.11,0.1,20.09,2,709.7,0,28,29,29.5
2018-12-09 11:31:38.9742,172.8,50.3,29.25,29.11,0,20.12,65,-810,-870,0,29,29.5
2018-12-09 11:31:39.2241,172.8,50.3,29.25,29.11,0.1,20.11,51,3.63,3.61,0,29,29.5
2018-12-09 11:31:39.4741,172.8,50.3,29.25,29.11,0,20.14,63,50,50,0,29,29.5
2018-12-09 11:31:39.7241,172.8,50.3,29.25,29.11,0,20.13,67,24.9,24.9,0,29,29.5
2018-12-09 11:31:39.9741,172.8,50.3,29.25,29.11,0,20.13,52,3.63,3.6,0,29,29.5
2018-12-09 11:31:40.2241,172.8,50.3,29.25,29.11,0,20.13,6,-820,24.9,3.6,29,29.5
2018-12-09 11:31:40.4741,172.8,50.3,29.25,29.11,0,20.12,7,-870,24.9,3.6,29,29.5
2018-12-09 11:31:40.7241,172.8,50.3,29.25,29.11,0,20.12,1,709.8,0,28,29,29.5
2018-12-09 11:31:40.9741,172.8,50.3,29.25,29.11,0,20.13,2,709.7,0,28,29,29.5
2018-12-09 11:31:41.2242,172.8,50.3,29.25,29.11,0,20.12,61,712,706.8,0,29,29.5
2018-12-09 11:31:41.4742,172.8,50.3,29.25,29.11,0,20.13,62,425,425,0,29,29.5
2018-12-09 11:31:41.7242,172.8,50.3,29.25,29.11,0,20.12,64,8,8.1,0,29,29.5
2018-12-09 11:31:41.9742,172.8,50.3,29.25,29.11,0,20.12,3,709.8,0,26,29,29.5
2018-12-09 11:31:42.2242,172.8,50.3,29.25,29.11,0.1,20.12,4,709.7,0,26,29,29.5
2018-12-09 11:31:42.4742,172.8,50.3,29.25,29.11,0.1,20.13,65,-810,-870,0,29,29.5
2018-12-09 11:31:42.7242,172.8,50.3,29.25,29.11,0,20.12,66,5190,5190,0,29,29.5
2018-12-09 11:31:42.9742,172.8,50.3,29.25,29.11,0.1,20.12,1,709.8,0,28,29,29.5
2018-12-09 11:31:43.2242,172.8,50.3,29.25,29.11,0,20.13,2,709.7,0,28,29,29.5
2018-12-09 11:31:43.4742,172.8,50.3,29.25,29.11,0,20.13,65,-820,-870,0,29,29.5
2018-12-09 11:31:43.7242,172.8,50.3,29.25,29.11,0,20.1,51,3.63,3.61,0,29,29.5
2018-12-09 11:31:43.9742,172.8,50.3,29.25,29.11,0,20.12,63,50,50,0,29,29.5
2018-12-09 11:31:44.2242,172.8,50.3,29.25,29.11,0,20.12,67,24.8,24.9,0,29,29.5
2018-12-09 11:31:44.4742,172.8,50.3,29.25,29.11,0,20.14,52,3.63,3.6,0,29,29.5
2018-12-09 11:31:44.7242,172.8,50.3,29.25,29.11,0,20.12,6,-820,24.8,3.6,29,29.5
2018-12-09 11:31:44.9742,172.8,50.3,29.25,29.11,0,20.12,7,-880,24.9,3.6,29,29.5
2018-12-09 11:31:45.2242,172.8,50.3,29.25,29.11,0,20.12,1,709.8,0,28,29,29.5
2018-12-09 11:31:45.4742,172.8,50.3,29.25,29.11,0,20.12,2,709.7,0,28,29,29.5
2018-12-09 11:31:45.7243,172.8,50.3,29.25,29.11,0,20.12,61,711.9,706.7,0,29,29.5
2018-12-09 11:31:45.9743,172.8,50.3,29.25,29.11,0.1,20.13,62,425,425,0,29,29.5
2018-12-09 11:31:46.2243,172.8,50.3,29.25,29.11,0,20.12,64,8,8.1,0,29,29.5
2018-12-09 11:31:46.4743,172.8,50.3,29.25,29.11,0.1,20.14,3,709.8,0,26,29,29.5
2018-12-09 11:31:46.7242,172.8,50.3,29.25,29.11,0,20.13,4,709.7,0,26,29,29.5
2018-12-09 11:31:46.9742,172.8,50.3,29.25,29.11,0,20.13,65,-820,-870,0,29,29.5
2018-12-09 11:31:47.2242,172.8,50.3,29.25,29.11,0.1,20.12,66,5200,5200,0,29,29.5
2018-12-09 11:31:47.4742,172.8,50.3,29.25,29.11,0,20.1,1,709.8,0,28,29,29.5
2018-12-09 11:31:47.7242,172.8,50.3,29.25,29.11,0,20.12,2,709.7,0,28,29,29.5
2018-12-09 11:31:47.9742,172.8,50.3,29.25,29.11,0,20.12,65,-820,-870,0,29,29.5
2018-12-09 11:31:48.2242,172.8,50.3,29.25,29.11,0,20.08,51,3.63,3.61,0,29,29.5
2018-12-09 11:31:48.4742,172.8,50.3,29.25,29.11,0,20.11,63,50,50,0,29,29.5
2018-12-09 11:31:48.7243,172.8,50.3,29.25,29.11,0,20.13,67,24.8,24.9,0,29,29.5
2018-12-09 11:31:48.9743,172.8,50.3,29.25,29.11,0,20.12,52,3.63,3.6,0,29,29.5
2018-12-09 11:31:49.2243,172.8,50.3,29.25,29.11,0,20.13,6,-820,24.8,3.6,29,29.5
2018-12-09 11:31:49.4743,172.8,50.3,29.25,29.11,0.1,20.1,7,-880,24.9,3.6,29,29.5
2018-12-09 11:31:49.7243,172.8,50.3,29.25,29.11,0.1,20.12,1,709.8,0,28,29,29.5
2018-12-09 11:31:49.9743,172.8,50.3,29.25,29.11,0.1,20.11,2,709.7,0,28,29,29.5
2018-12-09 11:31:50.2243,172.8,50.3,29.25,29.11,0,20.12,61,711.9,706.7,0,29,29.5
2018-12-09 11:31:50.4743,172.8,50.3,29.25,29.11,0,20.12,62,425,425,0,29,29.5
2018-12-09 11:31:50.7243,172.8,50.3,29.25,29.11,0,20.12,64,8,8.1,0,29,29.5
2018-12-09 11:31:50.9743,172.8,50.3,29.25,29.11,0.1,20.13,3,709.8,0,26,29,29.5
2018-12-09 11:31:51.2243,172.8,50.3,29.25,29.11,0,20.13,4,709.7,0,26,29,29.5
2018-12-09 11:31:51.4743,172.8,50.3,29.25,29.11,0,20.12,65,-820,-870,0,29,29.5
2018-12-09 11:31:51.7243,172.8,50.3,29.25,29.11,0,20.12,66,5200,5190,0,29,29.5
2018-12-09 11:31:51.9743,172.8,50.3,29.25,29.11,0,20.12,1,709.8,0,28,29,29.5
2018-12-09 11:31:52.2243,172.8,50.3,29.25,29.11,0,20.13,2,709.7,0,28,29,29.5
2018-12-09 11:31:52.4742,172.8,50.3,29.25,29.11,0,20.13,65,-820,-870,0,29,29.5
2018-12-09 11:31:52.7242,172.8,50.3,29.25,29.11,0,20.12,51,3.63,3.61,0,29,29.5
2018-12-09 11:31:52.9742,172.8,50.3,29.25,29.11,0,20.12,63,50,50,0,29,29.5
2018-12-09 11:31:53.2242,172.8,50.3,29.25,29.11,0,20.12,67,24.8,24.9,0,29,29.5
2018-12-09 11:31:53.4742,172.8,50.3,29.25,29.11,0,20.12,52,3.63,3.61,0,29,29.5
2018-12-09 11:31:53.7243,172.8,50.3,29.25,29.11,0.1,20.12,6,-810,24.8,3.6,29,29.5
2018-12-09 11:31:53.9743,172.8,50.3,29.25,29.11,0,20.12,7,-870,24.9,3.6,29,29.5
2018-12-09 11:31:54.2243,172.8,50.3,29.25,29.11,0.1,20.13,1,709.9,0,28,29,29.5
2018-12-09 11:31:54.4743,172.8,50.3,29.25,29.11,0,20.12,2,709.7,0,28,29,29.5
2018-12-09 11:31:54.7243,172.8,50.3,29.25,29.11,0,20.13,61,712,706.8,0,29,29.5
2018-12-09 11:31:54.9743,172.8,50.3,29.25,29.11,0,20.14,62,425,425,0,29,29.5
2018-12-09 11:31:55.2243,172.8,50.3,29.25,29.11,0,20.13,64,8,8.1,0,29,29.5
2018-12-09 11:31:55.4743,172.8,50.3,29.25,29.11,0,20.12,3,709.9,0,26,29,29.5
2018-12-09 11:31:55.7243,172.8,50.3,29.25,29.11,0,20.12,4,709.7,0,26,29,29.5
2018-12-09 11:31:55.9743,172.8,50.3,29.25,29.11,0,20.12,65,-820,-870,0,29,29.5
2018-12-09 11:31:56.2243,172.8,50.3,29.25,29.11,0,20.12,66,5190,5190,0,29,29.5
2018-12-09 11:31:56.4743,172.8,50.3,29.25,29.11,0,20.12,1,709.9,0,28,29,29.5
2018-12-09 11:31:56.7243,172.8,50.3,29.25,29.11,0,20.13,2,709.7,0,28,29,29.5
2018-12-09 11:31:56.9743,172.8,50.3,29.25,29.11,0,20.12,65,-820,-880,0,29,29.5
2018-12-09 11:31:57.2243,172.8,50.3,29.25,29.11,0,20.12,51,3.63,3.61,0,29,29.5
2018-12-09 11:31:57.4743,172.8,50.3,29.25,29.11,0,20.13,63,50,50,0,29,29.5
2018-12-09 11:31:57.7243,172.8,50.3,29.25,29.11,0.1,20.12,67,24.8,24.9,0,29,29.5
2018-12-09 11:31:57.9743,172.8,50.3,29.25,29.11,0,20.12,52,3.63,3.61,0,29,29.5
2018-12-09 11:31:58.2243,172.8,50.3,29.25,29.11,0.1,20.12,6,-820,24.8,3.6,29,29.5
2018-12-09 11:31:58.4744,172.8,50.3,29.25,29.11,0,20.13,7,-880,24.9,3.6,29,29.5
2018-12-09 11:31:58.7244,172.8,50.3,29.25,29.11,0,20.12,1,709.9,0,28,29,29.5
2018-12-09 11:31:58.9744,172.8,50.3,29.25,29.11,0,20.13,2,709.7,0,28,29,29.5
2018-12-09 11:31:59.2244,172.8,50.3,29.25,29.11,0,20.11,61,712,706.7,0,29,29.5
2018-12-09 11:31:59.4744,172.8,50.3,29.25,29.11,0,20.12,62,425,425,0,29,29.5
2018-12-09 11:31:59.7244,172.8,50.3,29.25,29.11,0,20.12,64,8,8.1,0,29,29.5
2018-12-09 11:31:59.9744,172.8,50.3,29.25,29.11,0,20.13,3,709.9,0,26,29,29.5
2018-12-09 11:32:00.2244,172.8,50.3,29.25,29.11,0,20.12,4,709.7,0,26,29,29.5
2018-12-09 11:32:00.4744,172.8,50.3,29.25,29.11,0,20.12,65,-820,-880,0,29,29.5
2018-12-09 11:32:00.7244,172.8,50.3,29.25,29.11,0,20.12,66,5190,5190,0,29,29.5
2018-12-09 11:32:00.9744,172.8,50.3,29.25,29.11,0,20.11,1,709.8,0,28,29,29.5
2018-12-09 11:32:01.2244,172.8,50.3,29.25,29.11,0,20.12,2,709.6,0,28,29,29.5
2018-12-09 11:32:01.4744,172.8,50.3,29.25,29.11,0,20.12,65,-810,-870,0,29,29.5
2018-12-09 11:32:01.7244,172.8,50.3,29.25,29.11,0,20.12,51,3.63,3.61,0,29,29.5
2018-12-09 11:32:01.9744,172.8,50.3,29.25,29.11,0,20.13,63,50,50,0,29,29.5
2018-12-09 11:32:02.2244,172.8,50.3,29.25,29.11,0,20.12,67,24.8,24.9,0,29,29.5
2018-12-09 11:32:02.4744,172.8,50.3,29.25,29.11,0,20.12,52,3.63,3.6,0,29,29.5
2018-12-09 11:32:02.7244,172.8,50.3,29.25,29.11,0,20.13,6,-820,24.8,3.6,29,29.5
2018-12-09 11:32:02.9744,172.8,50.3,29.25,29.11,0,20.12,7,-880,24.9,3.6,29,29.5
2018-12-09 11:32:03.2244,172.8,50.3,29.25,29.11,0,20.12,1,709.8,0,28,29,29.5
2018-12-09 11:32:03.4744,172.8,50.3,29.25,29.11,0,20.12,2,709.6,0,28,29,29.5
2018-12-09 11:32:03.7244,172.8,50.3,29.25,29.11,0,20.12,61,712,706.8,0,29,29.5
2018-12-09 11:32:03.9744,172.8,50.3,29.25,29.11,0,20.13,62,425,425,0,29,29.5
2018-12-09 11:32:04.2245,172.8,50.3,29.25,29.11,0,20.12,64,8,8.1,0,29,29.5
2018-12-09 11:32:04.4745,172.8,50.3,29.25,29.11,0,20.12,3,709.8,0,26,29,29.5
2018-12-09 11:32:04.7245,172.8,50.3,29.25,29.11,0,20.12,4,709.6,0,26,29,29.5
2018-12-09 11:32:04.9745,172.8,50.3,29.25,29.11,0,20.12,65,-820,-880,0,29,29.5
2018-12-09 11:32:05.2244,172.8,50.3,29.25,29.11,0,20.13,66,5190,5190,0,29,29.5
2018-12-09 11:32:05.4744,172.8,50.3,29.25,29.11,0,20.12,1,709.8,0,28,29,29.5
2018-12-09 11:32:05.7244,172.8,50.3,29.25,29.11,0,20.12,2,709.6,0,28,29,29.5
2018-12-09 11:32:05.9744,172.8,50.3,29.25,29.11,0,20.12,65,-820,-880,0,29,29.5
2018-12-09 11:32:06.2244,172.8,50.3,29.25,29.11,0,20.12,51,3.63,3.61,0,29,29.5
2018-12-09 11:32:06.4744,172.8,50.3,29.25,29.11,0,20.12,63,50,50,0,29,29.5
2018-12-09 11:32:06.7244,172.8,50.3,29.25,29.11,0,20.12,67,24.8,24.8,0,29,29.5
2018-12-09 11:32:06.9744,172.8,50.3,29.25,29.11,0,20.12,52,3.63,3.6,0,29,29.5
2018-12-09 11:32:07.2244,172.8,50.3,29.25,29.11,0,20.13,6,-820,24.8,3.6,29,29.5
2018-12-09 11:32:07.4744,172.8,50.3,29.25,29.11,0,20.15,7,-870,24.8,3.6,29,29.5
2018-12-09 11:32:07.7244,172.8,50.3,29.25,29.11,0,20.1,1,709.8,0,28,29,29.5
2018-12-09 11:32:07.9744,172.8,50.3,29.25,29.11,0,20.14,2,709.7,0,28,29,29.5
2018-12-09 11:32:08.2244,172.8,50.3,29.25,29.11,0,20.1,61,712,706.7,0,29,29.5
2018-12-09 11:32:08.4744,172.8,50.3,29.25,29.11,0,20.11,62,425,425,0,29,29.5
2018-12-09 11:32:08.7244,172.8,50.3,29.25,29.11,0,20.12,64,8,8.1,0,29,29.5
2018-12-09 11:32:08.9745,172.8,50.3,29.25,29.11,0,20.13,3,709.8,0,26,29,29.5
2018-12-09 11:32:09.2245,172.8,50.3,29.25,29.11,0,20.12,4,709.7,0,26,29,29.5
2018-12-09 11:32:09.4745,172.8,50.3,29.25,29.11,0,20.12,65,-810,-870,0,29,29.5
2018-12-09 11:32:09.7245,172.8,50.3,29.25,29.11,0,20.13,66,5200,5200,0,29,29.5
2018-12-09 11:32:09.9745,172.8,50.3,29.25,29.11,0,20.12,1,709.8,0,28,29,29.5
2018-12-09 11:32:10.2245,172.8,50.3,29.25,29.11,0.1,20.12,2,709.7,0,28,29,29.5
2018-12-09 11:32:10.4745,172.8,50.3,29.25,29.11,0,20.13,65,-820,-880,0,29,29.5
2018-12-09 11:32:10.7245,172.8,50.3,29.25,29.11,0,20.12,51,3.63,3.61,0,29,29.5
2018-12-09 11:32:10.9745,172.8,50.3,29.25,29.11,0,20.13,63,50,50,0,29,29.5
