Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 11:32:11.2245,172.8,50.3,29.25,29.11,0,20.12,67,24.8,24.8,0,29,29.5
2018-12-09 11:32:11.4746,172.8,50.3,29.25,29.11,0,20.13,52,3.63,3.61,0,29,29.5
2018-12-09 11:32:11.7246,172.8,50.3,29.25,29.11,0,20.13,6,-820,24.8,3.6,29,29.5
2018-12-09 11:32:11.9746,172.8,50.3,29.25,29.11,0,20.13,7,-880,24.8,3.6,29,29.5
2018-12-09 11:32:12.2246,172.8,50.3,29.25,29.11,0,20.12,1,709.8,0,28,29,29.5
2018-12-09 11:32:12.4746,172.8,50.3,29.25,29.11,0,20.12,2,709.7,0,28,29,29.5
2018-12-09 11:32:12.7246,172.8,50.3,29.25,29.11,0,20.13,61,712.1,706.8,0,29,29.5
2018-12-09 11:32:12.9745,172.8,50.3,29.25,29.11,0,20.12,62,425,425,0,29,29.5
2018-12-09 11:32:13.2245,172.8,50.3,29.25,29.11,0,20.12,64,8,8.1,0,29,29.5
2018-12-09 11:32:13.4745,172.8,50.3,29.25,29.11,0,20.14,3,709.8,0,26,29,29.5
2018-12-09 11:32:13.7245,172.8,50.3,29.25,29.11,0,20.13,4,709.7,0,26,29,29.5
2018-12-09 11:32:13.9745,172.8,50.2,29.25,29.05,0,20.12,65,-820,-880,0,29,29.5
2018-12-09 11:32:14.2245,172.8,50.2,29.25,29.05,0,20.12,66,5200,5200,0,29,29.5
2018-12-09 11:32:14.4745,172.8,50.2,29.25,29.05,0,20.12,1,709.8,0,28,29,29.5
2018-12-09 11:32:14.7245,172.8,50.2,29.25,29.05,0,20.12,2,709.7,0,28,29,29.5
2018-12-09 11:32:14.9745,172.8,50.2,29.25,29.05,0,20.12,65,-820,-880,0,29,29.5
2018-12-09 11:32:15.2245,172.8,50.2,29.25,29.05,0,20.13,51,3.63,3.61,0,29,29.5
2018-12-09 11:32:15.4745,172.8,50.2,29.25,29.05,0,20.13,63,50,50,0,29,29.5
2018-12-09 11:32:15.7245,172.8,50.2,29.25,29.05,0,20.1,67,24.7,24.8,0,29,29.5
2018-12-09 11:32:15.9745,172.8,50.2,29.25,29.05,0,20.12,52,3.63,3.61,0,29,29.5
2018-12-09 11:32:16.2245,172.8,50.2,29.25,29.05,0,20.14,6,-820,24.7,3.6,29,29.5
2018-12-09 11:32:16.4745,172.8,50.2,29.25,29.05,0,20.1,7,-880,24.8,3.6,29,29.5
2018-12-09 11:32:16.7245,172.8,50.2,29.25,29.05,0,20.12,1,709.8,0,28,29,29.5
2018-12-09 11:32:16.9745,172.8,50.2,29.25,29.05,0,20.13,2,709.7,0,28,29,29.5
2018-12-09 11:32:17.2245,172.8,50.2,29.25,29.05,0,20.13,61,711.9,706.7,0,29,29.5
2018-12-09 11:32:17.4746,172.8,50.2,29.25,29.05,0,20.13,62,425,425,0,29,29.5
2018-12-09 11:32:17.7246,172.8,50.2,29.25,29.05,0,20.12,64,8,8.1,0,29,29.5
2018-12-09 11:32:17.9746,172.8,50.2,29.25,29.05,0.1,20.14,3,709.8,0,26,29,29.5
2018-12-09 11:32:18.2246,172.8,50.2,29.25,29.05,0.1,20.14,4,709.7,0,26,29,29.5
2018-12-09 11:32:18.4746,172.8,50.2,29.25,29.05,0,20.14,65,-820,-880,0,29,29.5
2018-12-09 11:32:18.7246,172.8,50.2,29.25,29.05,0,20.13,66,5200,5200,0,29,29.5
2018-12-09 11:32:18.9746,172.8,50.2,29.25,29.05,0,20.12,1,709.8,0,28,29,29.5
2018-12-09 11:32:19.2246,172.8,50.2,29.25,29.05,0,20.12,2,709.7,0,28,29,29.5
2018-12-09 11:32:19.4746,172.8,50.2,29.25,29.05,0,20.13,65,-820,-870,0,29,29.5
2018-12-09 11:32:19.7246,172.8,50.2,29.25,29.05,0,20.14,51,3.63,3.61,0,29,29.5
2018-12-09 11:32:19.9746,172.8,50.2,29.25,29.05,0,20.12,63,50,50,0,29,29.5
2018-12-09 11:32:20.2246,172.8,50.2,29.25,29.05,0,20.12,67,24.7,24.8,0,29,29.5
2018-12-09 11:32:20.4746,172.8,50.2,29.25,29.05,0,20.11,52,3.63,3.61,0,29,29.5
2018-12-09 11:32:20.7246,172.8,50.2,29.25,29.05,0,20.12,6,-810,24.7,3.6,29,29.5
2018-12-09 11:32:20.9746,172.8,50.2,29.25,29.05,0,20.12,7,-870,24.8,3.6,29,29.5
2018-12-09 11:32:21.2246,172.8,50.2,29.25,29.05,0,20.12,1,709.8,0,28,29,29.5
2018-12-09 11:32:21.4746,172.8,50.2,29.25,29.05,0,20.12,2,709.7,0,28,29,29.5
2018-12-09 11:32:21.7246,172.8,50.2,29.25,29.05,0.1,20.12,61,712,706.8,0,29,29.5
2018-12-09 11:32:21.9746,172.8,50.2,29.25,29.05,0,20.12,62,425,425,0,29,29.5
2018-12-09 11:32:22.2246,172.8,50.2,29.25,29.05,0,20.14,64,8,8.1,0,29,29.5
2018-12-09 11:32:22.4746,172.8,50.2,29.25,29.05,0,20.12,3,709.8,0,26,29,29.5
2018-12-09 11:32:22.7246,172.8,50.2,29.25,29.05,0,20.13,4,709.7,0,26,29,29.5
2018-12-09 11:32:22.9746,172.8,50.2,29.25,29.05,0,20.13,65,-810,-870,0,29,29.5
2018-12-09 11:32:23.2246,172.8,50.2,29.25,29.05,0,20.12,66,5200,5200,0,29,29.5
2018-12-09 11:32:23.4746,172.8,50.2,29,29.05,0,20.12,1,709.8,0,28,29,29.5
2018-12-09 11:32:23.7246,172.8,50.2,29,29.05,0,20.12,2,709.7,0,28,29,29.5
2018-12-09 11:32:23.9746,172.8,50.2,29,29.05,0,20.11,65,-820,-870,0,29,29.5
2018-12-09 11:32:24.2246,172.8,50.2,29,29.05,0,20.14,51,3.63,3.61,0,29,29.5
2018-12-09 11:32:24.4746,172.8,50.2,29,29.05,0,20.13,63,50,50,0,29,29.5
2018-12-09 11:32:24.7246,172.8,50.2,29,29.05,0,20.12,67,24.7,24.8,0,29,29.5
2018-12-09 11:32:24.9746,172.8,50.2,29,29.05,0,20.14,52,3.63,3.61,0,29,29.5
2018-12-09 11:32:25.2246,172.8,50.2,29,29.05,0,20.13,6,-810,24.7,3.6,29,29.5
2018-12-09 11:32:25.4746,172.8,50.2,29,29.05,0.1,20.13,7,-870,24.8,3.6,29,29.5
2018-12-09 11:32:25.7246,172.8,50.2,29,29.05,0.1,20.12,1,709.8,0,28,29,29.5
2018-12-09 11:32:25.9746,172.8,50.2,29,29.05,0.1,20.13,2,709.7,0,28,29,29.5
2018-12-09 11:32:26.2246,172.8,50.2,29,29.05,0.1,20.19,61,711.9,706.9,0,29,29.5
2018-12-09 11:32:26.4746,172.8,50.2,29,29.05,0.1,20.03,62,425,425,0,29,29.5
2018-12-09 11:32:26.7246,172.8,50.2,29,29.05,0.1,20.12,64,8,8.1,0,29,29.5
2018-12-09 11:32:26.9746,172.8,50.2,29,29.05,0,20.15,3,709.8,0,26,29,29.5
2018-12-09 11:32:27.2246,172.8,50.2,29,29.05,0,20.13,4,709.7,0,26,29,29.5
2018-12-09 11:32:27.4746,172.8,50.2,29,29.05,0,20.14,65,-830,-860,0,29,29.5
2018-12-09 11:32:27.7246,172.8,50.2,29,29.05,0,20.13,66,5200,5200,0,29,29.5
2018-12-09 11:32:27.9746,172.8,50.2,29,29.05,0,20.13,1,709.8,0,28,29,29.5
2018-12-09 11:32:28.2246,172.8,50.2,29,29.05,0,20.13,2,709.7,0,28,29,29.5
2018-12-09 11:32:28.4747,172.8,50.2,29,29.05,0,20.12,65,-830,-860,0,29,29.5
2018-12-09 11:32:28.7247,172.8,50.2,29,29.05,0,20.12,51,3.63,3.61,0,29,29.5
2018-12-09 11:32:28.9747,172.8,50.2,29,29.05,0.1,20.11,63,50,50,0,29,29.5
2018-12-09 11:32:29.2247,172.8,50.2,29,29.05,0.1,20.12,67,24.7,24.8,0,29,29.5
2018-12-09 11:32:29.4747,172.8,50.2,29,29.05,0.1,20.12,52,3.63,3.61,0,29,29
2018-12-09 11:32:29.7247,172.8,50.2,29,29.05,0.1,20.12,6,-820,24.7,3.6,29,29
2018-12-09 11:32:29.9747,172.8,50.2,29,29.05,0.1,20.12,7,-860,24.8,3.6,29,29
2018-12-09 11:32:30.2247,172.8,50.2,29,29.05,0.1,20.12,1,709.8,0,28,29,29
2018-12-09 11:32:30.4747,172.8,50.2,29,29.05,0.1,20.13,2,709.6,0,28,29,29
2018-12-09 11:32:30.7247,172.8,50.2,29,29.05,0,20.13,61,712,706.8,0,29,29
2018-12-09 11:32:30.9747,172.8,50.2,29,29.05,0,20.11,62,425,425,0,29,29
2018-12-09 11:32:31.2247,172.8,50.2,29,29.05,0,20.12,64,8,8.1,0,29,29
2018-12-09 11:32:31.4747,172.8,50.2,29,29.05,0,20.12,3,709.8,0,26,29,29
2018-12-09 11:32:31.7247,172.8,50.2,29,29.05,0,20.12,4,709.6,0,26,29,29
2018-12-09 11:32:31.9747,172.8,50.2,29,29.05,0,20.13,65,-830,-850,0,29,29
2018-12-09 11:32:32.2247,172.8,50.2,29,29.05,0,20.12,66,5200,5200,0,29,29
2018-12-09 11:32:32.4747,172.8,50.2,29,29.05,0,20.12,1,709.8,0,28,29,29
2018-12-09 11:32:32.7247,172.8,50.2,29,29.05,0,20.12,2,709.6,0,28,29,29
2018-12-09 11:32:32.9747,172.8,50.2,29,29.05,0,20.11,65,-820,-850,0,29,29
2018-12-09 11:32:33.2247,172.8,50.2,29,29.05,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 11:32:33.4747,172.8,50.2,29,29.05,0.1,20.12,63,50,50,0,29,29
2018-12-09 11:32:33.7247,172.8,50.2,29,29.05,0.1,20.12,67,24.7,24.8,0,29,29
2018-12-09 11:32:33.9747,172.8,50.2,29,29.05,0.1,20.16,52,3.63,3.61,0,29,29
2018-12-09 11:32:34.2247,172.8,50.2,29,29.05,0.1,20.08,6,-830,24.7,3.6,29,29
2018-12-09 11:32:34.4747,172.8,50.2,29,29.05,0,20.13,7,-850,24.8,3.6,29,29
2018-12-09 11:32:34.7247,172.8,50.2,29,29.05,0,20.12,1,709.8,0,28,29,29
2018-12-09 11:32:34.9747,172.8,50.2,29,29.05,0,20.13,2,709.6,0,28,29,29
2018-12-09 11:32:35.2247,172.8,50.2,29,29.05,0,20.14,61,712,706.7,0,29,29
2018-12-09 11:32:35.4747,172.8,50.2,29,29.05,0,20.11,62,425,425,0,29,29
2018-12-09 11:32:35.7247,172.8,50.2,29,29.05,0,20.13,64,8,8.1,0,29,29
2018-12-09 11:32:35.9747,172.8,50.2,29,29.05,0,20.13,3,709.8,0,26,29,29
2018-12-09 11:32:36.2248,172.8,50.2,29,29.05,0,20.12,4,709.6,0,26,29,29
2018-12-09 11:32:36.4748,172.8,50.2,29,29.05,0,20.13,65,-840,-850,0,29,29
2018-12-09 11:32:36.7248,172.8,50.2,29,29.05,0,20.12,66,5200,5200,0,29,29
2018-12-09 11:32:36.9748,172.8,50.2,29,29.05,0,20.12,1,709.9,0,28,29,29
2018-12-09 11:32:37.2248,172.8,50.2,29,29.05,0,20.12,2,709.6,0,28,29,29
2018-12-09 11:32:37.4748,172.8,50.2,29,29.05,0.1,20.13,65,-830,-850,0,29,29
2018-12-09 11:32:37.7248,172.8,50.2,29,29.05,0.1,20.12,51,3.63,3.61,0,29,29
2018-12-09 11:32:37.9748,172.8,50.2,29,29.05,0.1,20.12,63,50,50,0,29,29
2018-12-09 11:32:38.2248,172.8,50.2,29,29.05,0.1,20.12,67,24.7,24.8,0,29,29
2018-12-09 11:32:38.4748,172.8,50.2,29,29.05,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 11:32:38.7248,172.8,50.2,29,29.05,0,20.13,6,-830,24.7,3.6,29,29
2018-12-09 11:32:38.9748,172.8,50.2,29,29.05,0,20.12,7,-850,24.8,3.6,29,29
2018-12-09 11:32:39.2248,172.8,50.2,29,29.05,0,20.13,1,709.9,0,28,29,29
2018-12-09 11:32:39.4749,172.8,50.2,29,29.05,0,20.12,2,709.6,0,28,29,29
2018-12-09 11:32:39.7249,172.8,50.2,29,29.05,0,20.12,61,711.9,706.8,0,29,29
2018-12-09 11:32:39.9749,172.8,50.2,29,29.05,0,20.12,62,425,425,0,29,29
2018-12-09 11:32:40.2248,172.8,50.2,29,29.05,0,20.12,64,8,8.1,0,29,29
2018-12-09 11:32:40.4748,172.8,50.2,29,29.05,0,20.13,3,709.9,0,26,29,29
2018-12-09 11:32:40.7248,172.8,50.2,29,29.05,0,20.12,4,709.6,0,26,29,29
2018-12-09 11:32:40.9748,172.8,50.2,29,29.05,0,20.12,65,-830,-840,0,29,29
2018-12-09 11:32:41.2248,172.8,50.2,29,29.05,0,20.11,66,5200,5200,0,29,29
2018-12-09 11:32:41.4748,172.8,50.2,29,29.05,0.1,20.12,1,709.9,0,28,29,29
2018-12-09 11:32:41.7248,172.8,50.2,29,29.05,0.1,20.12,2,709.6,0,28,29,29
2018-12-09 11:32:41.9748,172.8,50.2,29,29.05,0.1,20.12,65,-830,-850,0,29,29
2018-12-09 11:32:42.2248,172.8,50.2,29,29.05,0.1,20.12,51,3.63,3.61,0,29,29
2018-12-09 11:32:42.4748,172.8,50.2,29,29.05,0,20.12,63,50,50,0,29,29
2018-12-09 11:32:42.7248,172.8,50.2,29,29.05,0,20.12,67,24.7,24.8,0,29,29
2018-12-09 11:32:42.9749,172.8,50.2,29,29.05,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 11:32:43.2249,172.8,50.2,29,29.05,0,20.11,6,-840,24.7,3.6,29,29
2018-12-09 11:32:43.4749,172.8,50.2,29,29.05,0,20.18,7,-850,24.8,3.6,29,29
2018-12-09 11:32:43.7249,172.8,50.2,29,29.05,0,20.14,1,709.9,0,28,29,29
2018-12-09 11:32:43.9749,172.8,50.2,29,29.05,0,20.13,2,709.7,0,28,29,29
2018-12-09 11:32:44.2248,172.8,50.2,29,29.05,0,20.12,61,712,706.8,0,29,29
2018-12-09 11:32:44.4748,172.8,50.2,29,29.05,0,20.13,62,425,425,0,29,29
2018-12-09 11:32:44.7248,172.8,50.2,29,29.05,0,20.14,64,8,8.1,0,29,29
2018-12-09 11:32:44.9748,172.8,50.2,29,29.05,0,20.13,3,709.8,0,26,29,29
2018-12-09 11:32:45.2248,172.8,50.2,29,29.05,0,20.12,4,709.7,0,26,29,29
2018-12-09 11:32:45.4748,172.8,50.2,29,29.05,0.1,20.12,65,-840,-850,0,29,29
2018-12-09 11:32:45.7248,172.8,50.2,29,29.05,0.1,20.12,66,5200,5200,0,29,29
2018-12-09 11:32:45.9749,172.8,50.2,29,29.05,0.1,20.12,1,709.8,0,28,29,29
2018-12-09 11:32:46.2249,172.8,50.2,29,29.05,0,20.13,2,709.7,0,28,29,29
2018-12-09 11:32:46.4749,172.8,50.2,29,29.05,0,20.12,65,-840,-850,0,29,29
2018-12-09 11:32:46.7249,172.8,50.2,29,29.05,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 11:32:46.9749,172.8,50.2,29,29.05,0,20.12,63,50,50,0,29,29
2018-12-09 11:32:47.2249,172.8,50.2,29,29.05,0,20.13,67,24.7,24.7,0,29,29
2018-12-09 11:32:47.4749,172.8,50.2,29,29.05,0,20.13,52,3.63,3.61,0,29,29
2018-12-09 11:32:47.7249,172.8,50.2,29,29.05,0,20.12,6,-850,24.7,3.6,29,29
2018-12-09 11:32:47.9749,172.8,50.2,29,29.05,0,20.12,7,-840,24.7,3.6,29,29
2018-12-09 11:32:48.2249,172.8,50.2,29,29.05,0,20.12,1,709.8,0,28,29,29
2018-12-09 11:32:48.4749,172.8,50.2,29,29.05,0,20.14,2,709.7,0,28,29,29
2018-12-09 11:32:48.7249,172.8,50.2,29,29.05,0,20.12,61,712,706.8,0,29,29
2018-12-09 11:32:48.9748,172.8,50.2,29,29.05,0,20.12,62,425,425,0,29,29
2018-12-09 11:32:49.2249,172.8,50.2,29,29.05,0,20.15,64,8,8.1,0,29,29
2018-12-09 11:32:49.4749,172.8,50.2,29,29.05,0.1,20.12,3,709.8,0,26,29,29
2018-12-09 11:32:49.7249,172.8,50.2,29,29.05,0.1,20.12,4,709.7,0,26,29,29
2018-12-09 11:32:49.9749,172.8,50.2,29,29.05,0.1,20.11,65,-840,-850,0,29,29
2018-12-09 11:32:50.2249,172.8,50.2,29,29.05,0.1,19.99,66,5200,5200,0,29,29
2018-12-09 11:32:50.4749,172.8,50.2,29,29.05,0,20.16,1,709.8,0,28,29,29
2018-12-09 11:32:50.7249,172.8,50.2,29,29.05,0,20.14,2,709.7,0,28,29,29
2018-12-09 11:32:50.9749,172.8,50.2,29,29.05,0,20.11,65,-850,-850,0,29,29
2018-12-09 11:32:51.2249,172.8,50.2,29,29.05,0,20.11,51,3.63,3.61,0,29,29
2018-12-09 11:32:51.4749,172.8,50.2,29,29.05,0,20.13,63,50,50,0,29,29
2018-12-09 11:32:51.7249,172.8,50.2,29,29.05,0,20.13,67,24.7,24.7,0,29,29
2018-12-09 11:32:51.9749,172.8,50.2,29,29.05,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 11:32:52.2249,172.8,50.2,29,29.05,0,20.12,6,-850,24.7,3.6,29,29
2018-12-09 11:32:52.4749,172.8,50.2,29,29.05,0,20.13,7,-850,24.7,3.6,29,29
2018-12-09 11:32:52.7249,172.8,50.2,29,29.05,0,20.12,1,709.8,0,28,29,29
2018-12-09 11:32:52.9749,172.8,50.2,29,29.05,0,20.13,2,709.6,0,28,29,29
2018-12-09 11:32:53.2249,172.8,50.2,29,29.05,0,20.12,61,712,706.8,0,29,29
2018-12-09 11:32:53.4749,172.8,50.2,29,29.05,0,20.12,62,425,425,0,29,29
2018-12-09 11:32:53.7249,172.8,50.2,29,29.05,0.1,20.12,64,8,8.1,0,29,29
2018-12-09 11:32:53.9749,172.8,50.2,29,29.05,0,20.09,3,709.8,0,26,29,29
2018-12-09 11:32:54.2249,172.8,50.2,29,29.05,0,20.12,4,709.6,0,26,29,29
2018-12-09 11:32:54.4749,172.8,50.2,29,29.05,0,20.11,65,-840,-850,0,29,29
2018-12-09 11:32:54.7249,172.8,50.2,29,29.05,0,20.12,66,5200,5200,0,29,29
2018-12-09 11:32:54.9749,172.8,50.2,29,29.05,0,20.13,1,709.8,0,28,29,29
2018-12-09 11:32:55.2249,172.8,50.2,29,29.05,0,20.12,2,709.6,0,28,29,29
2018-12-09 11:32:55.4749,172.8,50.2,29,29.05,0,20.13,65,-850,-850,0,29,29
2018-12-09 11:32:55.7250,172.8,50.2,29,29.05,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 11:32:55.9750,172.8,50.2,29,29.05,0,20.12,63,50,50,0,29,29
2018-12-09 11:32:56.2250,172.8,50.2,29,29.05,0,20.12,67,24.6,24.7,0,29,29
2018-12-09 11:32:56.4750,172.8,50.2,29,29.05,0,20.13,52,3.63,3.61,0,29,29
2018-12-09 11:32:56.7250,172.8,50.2,29,29.05,0,20.12,6,-850,24.6,3.6,29,29
2018-12-09 11:32:56.9750,172.8,50.2,29,29.05,0,20.13,7,-850,24.7,3.6,29,29
2018-12-09 11:32:57.2250,172.8,50.2,29,29.05,0,20.16,1,709.8,0,28,29,29
2018-12-09 11:32:57.4750,172.8,50.2,29,29.05,0,20.13,2,709.6,0,28,29,29
2018-12-09 11:32:57.7249,172.8,50.2,29,29.05,0,20.12,61,712,706.8,0,29,29
2018-12-09 11:32:57.9749,172.8,50.2,29,29.05,0.1,20.12,62,425,425,0,29,29
2018-12-09 11:32:58.2249,172.8,50.2,29,29.05,0.1,20.13,64,8,8.1,0,29,29
2018-12-09 11:32:58.4749,172.8,50.2,29,29.05,0.1,20.11,3,709.8,0,26,29,29
2018-12-09 11:32:58.7250,172.8,50.2,29,29.05,0,20.13,4,709.7,0,26,29,29
2018-12-09 11:32:58.9750,172.8,50.2,29,29.05,0,20.13,65,-850,-850,0,29,29
2018-12-09 11:32:59.2250,172.8,50.2,29,29.05,0,20.12,66,5200,5200,0,29,29
2018-12-09 11:32:59.4750,172.8,50.2,29,29.05,0,20.12,1,709.8,0,28,29,29
2018-12-09 11:32:59.7250,172.8,50.2,29,29.05,0,20.12,2,709.7,0,28,29,29
2018-12-09 11:32:59.9751,172.8,50.2,29,29.05,0,20.17,65,-850,-850,0,29,29
2018-12-09 11:33:00.2251,172.8,50.2,29,29.05,0,20.14,51,3.63,3.61,0,29,29
2018-12-09 11:33:00.4751,172.8,50.2,29,29.05,0,20.13,63,50,50,0,29,29
2018-12-09 11:33:00.7250,172.8,50.2,29,29.05,0,20.12,67,24.6,24.7,0,29,29
2018-12-09 11:33:00.9750,172.8,50.2,29,29.05,0,20.13,52,3.63,3.61,0,29,29
2018-12-09 11:33:01.2250,172.8,50.2,29,29.05,0,20.11,6,-850,24.6,3.6,29,29
2018-12-09 11:33:01.4750,172.8,50.2,29,29.05,0,20.12,7,-850,24.7,3.6,29,29
2018-12-09 11:33:01.7249,172.8,50.2,29,29.05,0,20.12,1,709.8,0,28,29,29
2018-12-09 11:33:01.9749,172.8,50.2,29,29.05,0,20.12,2,709.7,0,28,29,29
2018-12-09 11:33:02.2249,172.8,50.2,29,29.05,0,20.13,61,712,706.7,0,29,29
2018-12-09 11:33:02.4749,172.8,50.1,29,28.99,0,20.12,62,425,425,0,29,29
2018-12-09 11:33:02.7249,172.8,50.1,29,28.99,0,20.13,64,8,8.1,0,29,29
2018-12-09 11:33:02.9749,172.8,50.1,29,28.99,0,20.14,3,709.8,0,26,29,29
2018-12-09 11:33:03.2250,172.8,50.1,29,28.99,0,20.13,4,709.7,0,26,29,29
2018-12-09 11:33:03.4750,172.8,50.1,29,28.99,0,20.12,65,-850,-850,0,29,29
2018-12-09 11:33:03.7250,172.8,50.1,29,28.99,0,20.12,66,5200,5200,0,29,29
2018-12-09 11:33:03.9750,172.8,50.1,29,28.99,0,20.12,1,709.8,0,28,29,29
2018-12-09 11:33:04.2250,172.8,50.1,29,28.99,0,20.12,2,709.7,0,28,29,29
2018-12-09 11:33:04.4750,172.8,50.1,29,28.99,0,20.14,65,-850,-850,0,29,29
2018-12-09 11:33:04.7250,172.8,50.1,29,28.99,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 11:33:04.9750,172.8,50.1,29,28.99,0,20.12,63,50,50,0,29,29
2018-12-09 11:33:05.2250,172.8,50.1,29,28.99,0,20.12,67,24.6,24.7,0,29,29
2018-12-09 11:33:05.4750,172.8,50.1,29,28.99,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 11:33:05.7250,172.8,50.1,29,28.99,0,20.13,6,-850,24.6,3.6,29,29
2018-12-09 11:33:05.9750,172.8,50.1,29,28.99,0,20.12,7,-840,24.7,3.6,29,29
2018-12-09 11:33:06.2250,172.8,50.1,29,28.99,0,20.12,1,709.8,0,28,29,29
2018-12-09 11:33:06.4750,172.8,50.1,29,28.99,0,20.12,2,709.6,0,28,29,29
2018-12-09 11:33:06.7250,172.8,50,29,28.94,0,20.13,61,711.9,706.9,0,29,29
2018-12-09 11:33:06.9749,172.8,50,29,28.94,0.1,20.13,62,425,425,0,29,29
2018-12-09 11:33:07.2249,172.8,50,29,28.94,0.1,20.12,64,8,8.1,0,29,29
2018-12-09 11:33:07.4749,172.8,50,29,28.94,0,20.12,3,709.8,0,26,29,29
2018-12-09 11:33:07.7250,172.8,50,29,28.94,0,20.12,4,709.6,0,26,29,29
2018-12-09 11:33:07.9750,172.8,49.9,29,28.88,0,20.12,65,-850,-840,0,29,29
2018-12-09 11:33:08.2250,172.8,49.9,29,28.88,0,20.11,66,5200,5200,0,29,29
2018-12-09 11:33:08.4750,172.8,49.9,29,28.88,0,20.13,1,709.8,0,28,29,29
2018-12-09 11:33:08.7250,172.8,49.9,29,28.88,0,20.13,2,709.6,0,28,29,29
2018-12-09 11:33:08.9751,172.8,49.9,29,28.88,0,20.12,65,-850,-850,0,29,29
2018-12-09 11:33:09.2251,172.8,49.9,29,28.88,0,20.13,51,3.63,3.61,0,29,29
2018-12-09 11:33:09.4751,172.8,49.9,29,28.88,0,20.11,63,50,50,0,29,29
2018-12-09 11:33:09.7251,172.8,49.9,29,28.88,0,20.12,67,24.6,24.7,0,29,29
2018-12-09 11:33:09.9751,172.8,49.9,29,28.88,0,20.13,52,3.63,3.61,0,29,29
2018-12-09 11:33:10.2251,172.8,49.9,29,28.88,0,20.11,6,-850,24.6,3.6,29,29
2018-12-09 11:33:10.4751,172.8,49.9,29,28.88,0,20.12,7,-850,24.7,3.6,29,29
2018-12-09 11:33:10.7251,172.8,49.9,29,28.88,0,20.13,1,709.8,0,28,29,29
2018-12-09 11:33:10.9751,172.8,49.9,29,28.88,0,20.13,2,709.6,0,28,29,29
2018-12-09 11:33:11.2251,172.8,49.9,29,28.88,0,20.12,61,711.9,706.8,0,29,29
2018-12-09 11:33:11.4751,172.8,49.9,29,28.88,0,20.12,62,425,425,0,29,29
2018-12-09 11:33:11.7251,172.8,49.9,29,28.88,0,20.12,64,8,8.1,0,29,29
2018-12-09 11:33:11.9751,172.8,49.9,29,28.88,0,20.13,3,709.8,0,26,29,29
2018-12-09 11:33:12.2251,172.8,49.9,29,28.88,0,20.12,4,709.6,0,26,29,29
2018-12-09 11:33:12.4751,172.8,49.9,29,28.88,0,20.12,65,-860,-850,0,29,29
2018-12-09 11:33:12.7251,172.8,49.9,29,28.88,0,20.13,66,5200,5200,0,29,29
2018-12-09 11:33:12.9751,172.8,49.9,29,28.88,0,20.13,1,709.8,0,28,29,29
2018-12-09 11:33:13.2251,172.8,49.9,29,28.88,0,20.11,2,709.7,0,28,29,29
2018-12-09 11:33:13.4751,172.8,49.9,29,28.88,0,20.1,65,-850,-850,0,29,29
2018-12-09 11:33:13.7251,172.8,49.9,29,28.88,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 11:33:13.9751,172.8,49.9,29,28.88,0,20.09,63,50,50,0,29,29
2018-12-09 11:33:14.2251,172.8,49.9,29,28.88,0,20.19,67,24.6,24.7,0,29,29
2018-12-09 11:33:14.4751,172.8,49.9,29,28.88,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 11:33:14.7251,172.8,49.9,29,28.88,0.1,20.14,6,-840,24.6,3.6,29,29
2018-12-09 11:33:14.9751,172.8,49.9,29,28.88,0.1,20.12,7,-850,24.7,3.6,29,29
2018-12-09 11:33:15.2251,172.8,49.9,29,28.88,0.1,20.11,1,709.8,0,28,29,29
2018-12-09 11:33:15.4751,172.8,49.9,29,28.88,0.1,20.12,2,709.7,0,28,29,29
2018-12-09 11:33:15.7251,172.8,49.9,29,28.88,0,20.13,61,712,706.8,0,29,29
2018-12-09 11:33:15.9751,172.8,49.9,29,28.88,0,20.12,62,425,425,0,29,29
2018-12-09 11:33:16.2251,172.8,49.9,29,28.88,0,20.12,64,8,8.1,0,29,29
2018-12-09 11:33:16.4752,172.8,49.9,29,28.88,0,20.12,3,709.8,0,26,29,29
2018-12-09 11:33:16.7252,172.8,49.9,29,28.88,0,20.12,4,709.7,0,26,29,29
2018-12-09 11:33:16.9752,172.8,49.9,29,28.88,0,20.12,65,-850,-850,0,29,29
2018-12-09 11:33:17.2251,172.8,49.9,29,28.88,0,20.13,66,5190,5190,0,29,29
2018-12-09 11:33:17.4751,172.8,49.9,29,28.88,0,20.12,1,709.8,0,28,29,29
2018-12-09 11:33:17.7251,172.8,49.9,29,28.88,0,20.12,2,709.7,0,28,29,29
2018-12-09 11:33:17.9751,172.8,49.9,29,28.88,0,20.12,65,-840,-840,0,29,29
2018-12-09 11:33:18.2251,172.8,49.9,29,28.88,0,20.11,51,3.63,3.61,0,29,29
2018-12-09 11:33:18.4751,172.8,49.9,29,28.88,0,20.14,63,50,50,0,29,29
2018-12-09 11:33:18.7251,172.8,49.9,29,28.88,0,20.12,67,24.6,24.7,0,29,29
2018-12-09 11:33:18.9751,172.8,49.9,29,28.88,0.1,20.12,52,3.63,3.61,0,29,29
2018-12-09 11:33:19.2252,172.8,49.9,29,28.88,0.1,20.12,6,-850,24.6,3.6,29,29
2018-12-09 11:33:19.4753,172.8,49.9,29,28.88,0,20.13,7,-850,24.7,3.6,29,29
2018-12-09 11:33:19.7254,172.8,49.9,29,28.88,0,20.11,1,709.8,0,28,29,29
2018-12-09 11:33:19.9753,172.8,49.9,29,28.88,0,20.13,2,709.7,0,28,29,29
2018-12-09 11:33:20.2252,172.8,49.9,29,28.88,0,20.12,61,711.9,706.8,0,29,29
2018-12-09 11:33:20.4752,172.8,49.9,29,28.88,0,20.12,62,425,425,0,29,29
2018-12-09 11:33:20.7251,172.8,49.9,29,28.88,0,20.12,64,8,8.1,0,29,29
2018-12-09 11:33:20.9751,172.8,49.9,29,28.88,0,20.12,3,709.8,0,26,29,29
2018-12-09 11:33:21.2251,172.8,49.9,29,28.88,0,20.13,4,709.7,0,26,29,29
2018-12-09 11:33:21.4751,172.8,49.9,29,28.88,0,20.13,65,-850,-850,0,29,29
2018-12-09 11:33:21.7251,172.8,49.9,29,28.88,0,20.11,66,5200,5190,0,29,29
2018-12-09 11:33:21.9751,172.8,49.9,29,28.88,0,20.12,1,709.8,0,28,29,29
2018-12-09 11:33:22.2252,172.8,49.9,29,28.88,0,20.13,2,709.7,0,28,29,29
2018-12-09 11:33:22.4752,172.8,49.9,29,28.88,0,20.12,65,-850,-850,0,29,29
2018-12-09 11:33:22.7252,172.8,49.9,29,28.88,0.1,20.13,51,3.63,3.61,0,29,29
2018-12-09 11:33:22.9753,172.8,49.9,29,28.88,0.1,20.23,63,50,50,0,29,29
2018-12-09 11:33:23.2253,172.8,49.9,29,28.88,0.1,20.13,67,24.6,24.7,0,29,29
2018-12-09 11:33:23.4753,172.8,49.9,29,28.88,0.1,20.14,52,3.63,3.6,0,29,29
2018-12-09 11:33:23.7253,172.8,49.9,29,28.88,0,20.12,6,-840,24.6,3.6,29,29
2018-12-09 11:33:23.9753,172.8,49.9,29,28.88,0,20.14,7,-850,24.7,3.6,29,29
2018-12-09 11:33:24.2253,172.8,49.9,29,28.88,0,20.11,1,709.8,0,28,29,29
2018-12-09 11:33:24.4753,172.8,49.9,29,28.88,0,20.11,2,709.7,0,28,29,29
2018-12-09 11:33:24.7253,172.8,49.9,29,28.88,0,20.14,61,711.9,706.8,0,29,29
2018-12-09 11:33:24.9753,172.8,49.9,29,28.88,0,20.14,62,425,425,0,29,29
2018-12-09 11:33:25.2253,172.8,49.9,29,28.88,0,20.12,64,8,8.1,0,29,29
2018-12-09 11:33:25.4753,172.8,49.9,29,28.88,0,20.12,3,709.8,0,26,29,29
2018-12-09 11:33:25.7253,172.8,49.9,29,28.88,0,20.12,4,709.7,0,26,29,29
2018-12-09 11:33:25.9752,172.8,49.9,29,28.88,0,20.12,65,-850,-850,0,29,29
2018-12-09 11:33:26.2253,172.8,49.9,29,28.88,0,20.11,66,5200,5200,0,29,29
2018-12-09 11:33:26.4753,172.8,49.9,29,28.88,0,20.13,1,709.8,0,28,29,29
2018-12-09 11:33:26.7253,172.8,49.9,29,28.88,0,20.12,2,709.7,0,28,29,29
2018-12-09 11:33:26.9753,172.8,49.9,29,28.88,0.1,20.12,65,-840,-850,0,29,29
2018-12-09 11:33:27.2253,172.8,49.9,29,28.88,0,20.1,51,3.63,3.61,0,29,29
2018-12-09 11:33:27.4753,172.8,49.9,29,28.88,0.1,20.12,63,50,50,0,29,29
2018-12-09 11:33:27.7253,172.8,49.9,29,28.88,0,20.14,67,24.6,24.7,0,29,29
2018-12-09 11:33:27.9753,172.8,49.9,29,28.88,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 11:33:28.2253,172.8,49.9,29,28.88,0,20.12,6,-840,24.6,3.6,29,29
2018-12-09 11:33:28.4753,172.8,49.9,29,28.88,0,20.12,7,-850,24.7,3.6,29,29
2018-12-09 11:33:28.7253,172.8,49.9,29,28.88,0,20.12,1,709.8,0,28,29,29
2018-12-09 11:33:28.9753,172.8,49.9,29,28.88,0,20.13,2,709.7,0,28,29,29
2018-12-09 11:33:29.2253,172.8,49.9,29,28.88,0,20.12,61,712,706.8,0,29,29
2018-12-09 11:33:29.4753,172.8,49.9,29,28.88,0,20.12,62,425,425,0,29,29
2018-12-09 11:33:29.7253,172.8,49.9,29,28.88,0,20.12,64,8,8.1,0,29,29
2018-12-09 11:33:29.9753,172.8,49.9,29,28.88,0,20.13,3,709.8,0,26,29,29
2018-12-09 11:33:30.2253,172.8,49.9,29,28.88,0,20.12,4,709.7,0,26,29,29
2018-12-09 11:33:30.4753,172.8,49.9,29,28.88,0,20.12,65,-840,-850,0,29,29
2018-12-09 11:33:30.7254,172.8,49.9,29,28.88,0,20.12,66,5200,5200,0,29,29
2018-12-09 11:33:30.9754,172.8,49.9,29,28.88,0.1,20.11,1,709.8,0,28,29,29
2018-12-09 11:33:31.2254,172.8,49.9,29,28.88,0.1,20.12,2,709.7,0,28,29,29
2018-12-09 11:33:31.4754,172.8,49.9,29,28.88,0.1,20.12,65,-850,-850,0,29,29
2018-12-09 11:33:31.7253,172.8,49.9,29,28.88,0.1,20.12,51,3.63,3.61,0,29,29
2018-12-09 11:33:31.9753,172.8,49.9,29,28.88,0,20.12,63,50,50,0,29,29
2018-12-09 11:33:32.2253,172.8,49.9,29,28.88,0,20.12,67,24.6,24.7,0,29,29
2018-12-09 11:33:32.4753,172.8,49.9,29,28.88,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 11:33:32.7253,172.8,49.9,29,28.88,0,20.13,6,-850,24.6,3.6,29,29
2018-12-09 11:33:32.9753,172.8,49.9,29,28.88,0,20.11,7,-850,24.6,3.6,29,29
2018-12-09 11:33:33.2253,172.8,49.9,29,28.88,0,20.13,1,709.8,0,28,29,29
2018-12-09 11:33:33.4753,172.8,49.9,29,28.88,0,20.12,2,709.7,0,28,29,29
2018-12-09 11:33:33.7254,172.8,49.9,29,28.88,0,20.13,61,712,706.8,0,29,29
2018-12-09 11:33:33.9754,172.8,49.9,29,28.88,0,20.13,62,425,425,0,29,29
2018-12-09 11:33:34.2254,172.8,49.9,29,28.88,0,20.13,64,8,8.1,0,29,29
2018-12-09 11:33:34.4754,172.8,49.9,29,28.88,0,20.13,3,709.8,0,26,29,29
2018-12-09 11:33:34.7254,172.8,49.9,29,28.88,0,20.12,4,709.7,0,26,29,29
2018-12-09 11:33:34.9754,172.8,49.9,29,28.88,0,20.12,65,-840,-850,0,29,29
2018-12-09 11:33:35.2254,172.8,49.9,29,28.88,0,20.13,66,5200,5200,0,29,29
2018-12-09 11:33:35.4754,172.8,49.9,29,28.88,0.1,20.12,1,709.8,0,28,29,29
2018-12-09 11:33:35.7254,172.8,49.9,29,28.88,0.1,20.12,2,709.7,0,28,29,29
2018-12-09 11:33:35.9754,172.8,49.9,29,28.88,0,20.12,65,-840,-840,0,29,29
2018-12-09 11:33:36.2254,172.8,49.9,29,28.88,0.1,20.15,51,3.63,3.61,0,29,29
2018-12-09 11:33:36.4754,172.8,49.9,29,28.88,0,20.18,63,50,50,0,29,29
2018-12-09 11:33:36.7254,172.8,49.9,29,28.88,0,20.11,67,24.6,24.6,0,29,29
2018-12-09 11:33:36.9754,172.8,49.9,29,28.88,0,20.11,52,3.63,3.61,0,29,29
2018-12-09 11:33:37.2254,172.8,49.9,29,28.88,0,20.1,6,-850,24.6,3.6,29,29
2018-12-09 11:33:37.4754,172.8,49.9,29,28.88,0,20.11,7,-850,24.6,3.6,29,29
2018-12-09 11:33:37.7254,172.8,49.9,29,28.88,0,20.11,1,709.8,0,28,29,29
2018-12-09 11:33:37.9754,172.8,49.9,29,28.88,0,20.13,2,709.7,0,28,29,29
2018-12-09 11:33:38.2254,172.8,49.9,29,28.88,0,20.12,61,712,706.8,0,29,29
2018-12-09 11:33:38.4754,172.8,49.9,29,28.88,0,20.13,62,425,425,0,29,29
2018-12-09 11:33:38.7254,172.8,49.9,29,28.88,0,20.12,64,8,8.1,0,29,29
2018-12-09 11:33:38.9754,172.8,49.9,29,28.88,0,20.12,3,709.8,0,26,29,29
2018-12-09 11:33:39.2254,172.8,49.9,29,28.88,0,20.13,4,709.7,0,26,29,29
2018-12-09 11:33:39.4754,172.8,49.9,29,28.88,0.1,20.12,65,-850,-840,0,29,29
2018-12-09 11:33:39.7254,172.8,49.9,29,28.88,0.1,20.13,66,5200,5200,0,29,29
2018-12-09 11:33:39.9755,172.8,49.9,29,28.88,0,20.13,1,709.8,0,28,29,29
2018-12-09 11:33:40.2255,172.8,49.9,29,28.88,0.1,20.12,2,709.7,0,28,29,29
2018-12-09 11:33:40.4756,172.8,49.9,29,28.88,0.1,20.12,65,-850,-850,0,29,29
2018-12-09 11:33:40.7255,172.8,49.9,29,28.88,0,20.13,51,3.63,3.61,0,29,29
2018-12-09 11:33:40.9755,172.8,49.9,29,28.88,0,20.13,63,50,50,0,29,29
2018-12-09 11:33:41.2255,172.8,49.9,29,28.88,0,20.11,67,24.5,24.6,0,29,29
2018-12-09 11:33:41.4754,172.8,49.9,29,28.88,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 11:33:41.7255,172.8,49.9,29,28.88,0,20.12,6,-850,24.5,3.6,29,29
2018-12-09 11:33:41.9755,172.8,49.9,29,28.88,0,20.12,7,-850,24.6,3.6,29,29
2018-12-09 11:33:42.2255,172.8,49.9,29,28.88,0,20.13,1,709.8,0,28,29,29
2018-12-09 11:33:42.4755,172.8,49.9,29,28.88,0,20.08,2,709.8,0,28,29,29
2018-12-09 11:33:42.7255,172.8,49.9,29,28.88,0,20.13,61,712,706.8,0,29,29
2018-12-09 11:33:42.9756,172.8,49.9,29,28.88,0,20.12,62,425,425,0,29,29
2018-12-09 11:33:43.2256,172.8,49.9,29,28.88,0,20.13,64,8,8.1,0,29,29
2018-12-09 11:33:43.4756,172.8,49.9,29,28.88,0,20.12,3,709.8,0,26,29,29
2018-12-09 11:33:43.7256,172.8,49.9,29,28.88,0,20.13,4,709.8,0,26,29,29
2018-12-09 11:33:43.9756,172.8,49.9,29,28.88,0.1,20.12,65,-840,-850,0,29,29
2018-12-09 11:33:44.2255,172.8,49.9,29,28.88,0.1,20.12,66,5190,5200,0,29,29
2018-12-09 11:33:44.4755,172.8,49.9,29,28.88,0,20.12,1,709.8,0,28,29,29
2018-12-09 11:33:44.7255,172.8,49.9,29,28.88,0,20.13,2,709.8,0,28,29,29
2018-12-09 11:33:44.9755,172.8,49.9,29,28.88,0,20.12,65,-850,-850,0,29,29
2018-12-09 11:33:45.2255,172.8,49.9,29,28.88,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 11:33:45.4755,172.8,49.9,29,28.88,0,20.03,63,50,50,0,29,29
2018-12-09 11:33:45.7255,172.8,49.9,29,28.88,0,20.14,67,24.5,24.6,0,29,29
2018-12-09 11:33:45.9755,172.8,49.9,29,28.88,0,20.1,52,3.63,3.61,0,29,29
2018-12-09 11:33:46.2255,172.8,49.9,29,28.88,0,20.12,6,-850,24.5,3.6,29,29
2018-12-09 11:33:46.4755,172.8,49.9,29,28.88,0,20.12,7,-850,24.6,3.6,29,29
2018-12-09 11:33:46.7255,172.8,49.9,29,28.88,0,20.17,1,709.8,0,28,29,29
2018-12-09 11:33:46.9755,172.8,49.9,29,28.88,0,20.14,2,709.8,0,28,29,29
2018-12-09 11:33:47.2255,172.8,49.9,29,28.88,0,20.12,61,711.9,706.7,0,29,29
2018-12-09 11:33:47.4756,172.8,49.9,29,28.88,0,20.13,62,425,425,0,29,29
2018-12-09 11:33:47.7256,172.8,49.9,29,28.88,0,20.12,64,8,8.1,0,29,29
2018-12-09 11:33:47.9756,172.8,49.9,29,28.88,0,20.12,3,709.8,0,26,29,29
2018-12-09 11:33:48.2255,172.8,49.9,29,28.88,0,20.13,4,709.8,0,26,29,29
2018-12-09 11:33:48.4755,172.8,49.9,29,28.88,0,20.12,65,-850,-850,0,29,29
2018-12-09 11:33:48.7255,172.8,49.9,29,28.88,0,20.12,66,5200,5200,0,29,29
2018-12-09 11:33:48.9755,172.8,49.9,29,28.88,0,20.12,1,709.8,0,28,29,29
2018-12-09 11:33:49.2255,172.8,49.9,29,28.88,0,20.07,2,709.8,0,28,29,29
2018-12-09 11:33:49.4755,172.8,49.9,29,28.88,0,20.13,65,-850,-850,0,29,29
2018-12-09 11:33:49.7255,172.8,49.9,29,28.88,0,20.14,51,3.63,3.61,0,29,29
2018-12-09 11:33:49.9755,172.8,49.9,29,28.88,0,20.11,63,50,50,0,29,29
2018-12-09 11:33:50.2256,172.8,49.9,29,28.88,0,20.12,67,24.5,24.6,0,29,29
2018-12-09 11:33:50.4756,172.8,49.9,29,28.88,0,20.14,52,3.63,3.61,0,29,29
2018-12-09 11:33:50.7256,172.8,49.9,29,28.88,0,20.12,6,-850,24.5,3.6,29,29
2018-12-09 11:33:50.9756,172.8,49.9,29,28.88,0,20.12,7,-850,24.6,3.6,29,29
2018-12-09 11:33:51.2256,172.8,49.9,29,28.88,0,20.12,1,709.9,0,28,29,29
2018-12-09 11:33:51.4755,172.8,49.9,29,28.88,0,20.13,2,709.7,0,28,29,29
2018-12-09 11:33:51.7255,172.8,49.9,29,28.88,0,20.12,61,712,706.8,0,29,29
2018-12-09 11:33:51.9755,172.8,49.9,29,28.88,0,20.12,62,425,425,0,29,29
2018-12-09 11:33:52.2255,172.8,49.9,29,28.88,0.1,20.13,64,8,8.1,0,29,29
2018-12-09 11:33:52.4756,172.8,49.9,29,28.88,0.1,20.13,3,709.9,0,26,29,29
2018-12-09 11:33:52.7256,172.8,49.9,29,28.88,0.1,20.12,4,709.7,0,26,29,29
2018-12-09 11:33:52.9756,172.8,49.9,29,28.88,0.1,20.13,65,-850,-850,0,29,29
2018-12-09 11:33:53.2256,172.8,49.9,29,28.88,0.1,20.12,66,5200,5200,0,29,29
2018-12-09 11:33:53.4755,172.8,49.9,29,28.88,0,20.12,1,709.9,0,28,29,29
2018-12-09 11:33:53.7255,172.8,49.9,29,28.88,0,20.12,2,709.7,0,28,29,29
2018-12-09 11:33:53.9755,172.8,49.9,29,28.88,0,20.12,65,-850,-850,0,29,29
2018-12-09 11:33:54.2255,172.8,49.9,29,28.88,0,20.13,51,3.63,3.61,0,29,29
2018-12-09 11:33:54.4755,172.8,49.9,29,28.88,0,20.12,63,50,50,0,29,29
2018-12-09 11:33:54.7255,172.8,49.9,29,28.88,0,20.13,67,24.5,24.6,0,29,29
2018-12-09 11:33:54.9756,172.8,49.9,29,28.88,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 11:33:55.2256,172.8,49.9,29,28.88,0,20.13,6,-850,24.5,3.6,29,29
2018-12-09 11:33:55.4756,172.8,49.9,29,28.88,0,20.12,7,-850,24.6,3.6,29,29
2018-12-09 11:33:55.7256,172.8,49.9,29,28.88,0,20.12,1,709.9,0,28,29,29
2018-12-09 11:33:55.9756,172.8,49.9,29,28.88,0,20.12,2,709.7,0,28,29,29
2018-12-09 11:33:56.2256,172.8,49.9,29,28.88,0,20.12,61,711.9,706.8,0,29,29
2018-12-09 11:33:56.4756,172.8,49.9,29,28.88,0,20.12,62,425,425,0,29,29
2018-12-09 11:33:56.7256,172.8,49.9,29,28.88,0,20.12,64,8,8.1,0,29,29
2018-12-09 11:33:56.9757,172.8,49.9,29,28.88,0,20.12,3,709.8,0,26,29,29
2018-12-09 11:33:57.2257,172.8,49.9,29,28.88,0.1,20.11,4,709.7,0,26,29,29
2018-12-09 11:33:57.4757,172.8,49.9,29,28.88,0.1,20.12,65,-850,-850,0,29,29
2018-12-09 11:33:57.7257,172.8,49.9,29,28.88,0,20.12,66,5200,5200,0,29,29
2018-12-09 11:33:57.9757,172.8,49.9,29,28.88,0,20.12,1,709.8,0,28,29,29
2018-12-09 11:33:58.2257,172.8,49.9,29,28.88,0,20.1,2,709.7,0,28,29,29
2018-12-09 11:33:58.4757,172.8,49.9,29,28.88,0,20.12,65,-850,-850,0,29,29
2018-12-09 11:33:58.7257,172.8,49.9,29,28.88,0,20.13,51,3.63,3.61,0,29,29
2018-12-09 11:33:58.9757,172.8,49.9,29,28.88,0,20.13,63,50,50,0,29,29
2018-12-09 11:33:59.2257,172.8,49.9,29,28.88,0,20.13,67,24.5,24.6,0,29,29
2018-12-09 11:33:59.4756,172.8,49.9,29,28.88,0,20.12,52,3.63,3.6,0,29,29
2018-12-09 11:33:59.7256,172.8,49.9,29,28.88,0,20.14,6,-850,24.5,3.6,29,29
2018-12-09 11:33:59.9756,172.8,49.9,29,28.88,0,20.12,7,-840,24.6,3.6,29,29
2018-12-09 11:34:00.2255,172.8,49.9,29,28.88,0,20.12,1,709.8,0,28,29,29
2018-12-09 11:34:00.4755,172.8,49.9,29,28.88,0,20.13,2,709.7,0,28,29,29
2018-12-09 11:34:00.7255,172.8,49.9,29,28.88,0,20.13,61,711.9,706.7,0,29,29
2018-12-09 11:34:00.9755,172.8,49.9,29,28.88,0,20.1,62,425,425,0,29,29
2018-12-09 11:34:01.2255,172.8,49.9,29,28.88,0.1,20.12,64,8,8.1,0,29,29
2018-12-09 11:34:01.4756,172.8,49.9,29,28.88,0.1,20.12,3,709.8,0,26,29,29
2018-12-09 11:34:01.7256,172.8,49.9,29,28.88,0,20.12,4,709.7,0,26,29,29
2018-12-09 11:34:01.9757,172.8,49.9,29,28.88,0,20.12,65,-850,-840,0,29,29
2018-12-09 11:34:02.2257,172.8,49.9,29,28.88,0,20.12,66,5190,5190,0,29,29
2018-12-09 11:34:02.4757,172.8,49.9,29,28.88,0,20.13,1,709.8,0,28,29,29
2018-12-09 11:34:02.7257,172.8,49.9,29,28.88,0,20.12,2,709.7,0,28,29,29
2018-12-09 11:34:02.9757,172.8,49.8,29,28.82,0,20.12,65,-850,-850,0,29,29
2018-12-09 11:34:03.2258,172.8,49.8,29,28.82,0,20.14,51,3.63,3.61,0,29,29
2018-12-09 11:34:03.4758,172.8,49.8,29,28.82,0,20.12,63,50,50,0,29,29
2018-12-09 11:34:03.7258,172.8,49.8,29,28.82,0,20.13,67,24.5,24.6,0,29,29
2018-12-09 11:34:03.9758,172.8,49.8,29,28.82,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 11:34:04.2258,172.8,49.8,29,28.82,0,20.12,6,-850,24.5,3.6,29,29
2018-12-09 11:34:04.4757,172.8,49.8,29,28.82,0,20.12,7,-850,24.6,3.6,29,29
2018-12-09 11:34:04.7257,172.8,49.8,29,28.82,0,20.13,1,709.8,0,28,29,29
2018-12-09 11:34:04.9757,172.8,49.8,29,28.82,0.1,20.12,2,709.7,0,28,29,29
2018-12-09 11:34:05.2256,172.8,49.8,29,28.82,0.1,20.12,61,711.9,706.8,0,29,29
2018-12-09 11:34:05.4756,172.8,49.8,29,28.82,0.1,20.12,62,425,425,0,29,29
2018-12-09 11:34:05.7256,172.8,49.8,29,28.82,0.1,20.13,64,8,8.1,0,29,29
2018-12-09 11:34:05.9757,172.8,49.8,29,28.82,0,20.12,3,709.8,0,26,29,29
2018-12-09 11:34:06.2257,172.8,49.8,29,28.82,0,20.12,4,709.7,0,26,29,29
2018-12-09 11:34:06.4757,172.8,49.8,29,28.82,0,20.12,65,-850,-850,0,29,29
2018-12-09 11:34:06.7257,172.8,49.8,29,28.82,0,20.12,66,5200,5200,0,29,29
2018-12-09 11:34:06.9757,172.8,49.8,29,28.82,0,20.14,1,709.8,0,28,29,29
2018-12-09 11:34:07.2257,172.8,49.8,29,28.82,0,20.12,2,709.7,0,28,29,29
2018-12-09 11:34:07.4757,172.8,49.8,29,28.82,0,20.15,65,-850,-850,0,29,29
2018-12-09 11:34:07.7257,172.8,49.8,29,28.82,0,20.13,51,3.63,3.61,0,29,29
2018-12-09 11:34:07.9757,172.8,49.8,29,28.82,0,20.14,63,50,50,0,29,29
2018-12-09 11:34:08.2257,172.8,49.8,29,28.82,0,20.13,67,24.5,24.6,0,29,29
2018-12-09 11:34:08.4757,172.8,49.8,29,28.82,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 11:34:08.7257,172.8,49.8,29,28.82,0,20.12,6,-850,24.5,3.6,29,29
2018-12-09 11:34:08.9757,172.8,49.8,29,28.82,0,20.12,7,-850,24.6,3.6,29,29
2018-12-09 11:34:09.2257,172.8,49.8,29,28.82,0.1,20.11,1,709.8,0,28,29,29
2018-12-09 11:34:09.4757,172.8,49.8,29,28.82,0.1,20.12,2,709.7,0,28,29,29
2018-12-09 11:34:09.7257,172.8,49.8,29,28.82,0.1,20.12,61,712,706.7,0,29,29
2018-12-09 11:34:09.9757,172.8,49.8,29,28.82,0,20.12,62,425,425,0,29,29
2018-12-09 11:34:10.2257,172.8,49.8,29,28.82,0,20.12,64,8,8.1,0,29,29
2018-12-09 11:34:10.4757,172.8,49.8,29,28.82,0,20.13,3,709.8,0,26,29,29
2018-12-09 11:34:10.7257,172.8,49.8,29,28.82,0,20.13,4,709.7,0,26,29,29
2018-12-09 11:34:10.9757,172.8,49.8,29,28.82,0,20.12,65,-850,-850,0,29,29
2018-12-09 11:34:11.2257,172.8,49.8,29,28.82,0,20.11,66,5190,5190,0,29,29
2018-12-09 11:34:11.4757,172.8,49.8,29,28.82,0,20.13,1,709.8,0,28,29,29
2018-12-09 11:34:11.7258,172.8,49.8,29,28.82,0,20.12,2,709.7,0,28,29,29
2018-12-09 11:34:11.9758,172.8,49.8,29,28.82,0,20.13,65,-850,-850,0,29,29
2018-12-09 11:34:12.2258,172.8,49.8,29,28.82,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 11:34:12.4758,172.8,49.8,29,28.82,0,20.12,63,50,50,0,29,29
2018-12-09 11:34:12.7257,172.8,49.8,29,28.82,0,20.13,67,24.5,24.6,0,29,29
2018-12-09 11:34:12.9757,172.8,49.8,29,28.82,0,20.12,52,3.63,3.6,0,29,29
2018-12-09 11:34:13.2257,172.8,49.8,29,28.82,0,20.11,6,-840,24.5,3.6,29,29
2018-12-09 11:34:13.4758,172.8,49.8,29,28.82,0.1,20.12,7,-850,24.6,3.6,29,29
2018-12-09 11:34:13.7258,172.8,49.8,29,28.82,0.1,20.13,1,709.8,0,28,29,29
2018-12-09 11:34:13.9757,172.8,49.8,29,28.82,0.1,20.12,2,709.7,0,28,29,29
2018-12-09 11:34:14.2257,172.8,49.8,29,28.82,0,20.14,61,711.9,706.8,0,29,29
2018-12-09 11:34:14.4757,172.8,49.8,29,28.82,0,20.13,62,425,425,0,29,29
2018-12-09 11:34:14.7257,172.8,49.8,29,28.82,0,20.12,64,8,8.1,0,29,29
2018-12-09 11:34:14.9757,172.8,49.8,29,28.82,0,20.12,3,709.8,0,26,29,29
2018-12-09 11:34:15.2257,172.8,49.8,29,28.82,0,20.12,4,709.7,0,26,29,29
2018-12-09 11:34:15.4757,172.8,49.8,29,28.82,0,19.99,65,-850,-850,0,29,29
2018-12-09 11:34:15.7258,172.8,49.8,29,28.82,0,20.11,66,5200,5200,0,29,29
2018-12-09 11:34:15.9758,172.8,49.8,29,28.82,0,20.09,1,709.8,0,28,29,29
2018-12-09 11:34:16.2258,172.8,49.8,29,28.82,0,20.13,2,709.7,0,28,29,29
2018-12-09 11:34:16.4758,172.8,49.8,29,28.82,0,20.14,65,-850,-840,0,29,29
2018-12-09 11:34:16.7258,172.8,49.8,29,28.82,0,20.13,51,3.63,3.61,0,29,29
2018-12-09 11:34:16.9758,172.8,49.8,29,28.82,0,20.13,63,50,50,0,29,29
2018-12-09 11:34:17.2258,172.8,49.8,29,28.82,0,20.12,67,24.5,24.6,0,29,29
2018-12-09 11:34:17.4758,172.8,49.8,29,28.82,0,20.11,52,3.63,3.6,0,29,29
2018-12-09 11:34:17.7259,172.8,49.8,29,28.82,0.1,20.12,6,-840,24.5,3.6,29,29
2018-12-09 11:34:17.9759,172.8,49.8,29,28.82,0.1,20.12,7,-850,24.6,3.6,29,29
2018-12-09 11:34:18.2259,172.8,49.8,29,28.82,0.1,20.12,1,709.8,0,28,29,29
2018-12-09 11:34:18.4759,172.8,49.8,29,28.82,0,20.12,2,709.7,0,28,29,29
2018-12-09 11:34:18.7259,172.8,49.8,29,28.82,0,20.12,61,712,706.7,0,29,29
2018-12-09 11:34:18.9759,172.8,49.8,29,28.82,0,20.13,62,425,425,0,29,29
2018-12-09 11:34:19.2258,172.8,49.8,29,28.82,0,20.13,64,8,8.1,0,29,29
2018-12-09 11:34:19.4758,172.8,49.8,29,28.82,0,20.12,3,709.8,0,26,29,29
2018-12-09 11:34:19.7257,172.8,49.8,29,28.82,0,20.12,4,709.7,0,26,29,29
2018-12-09 11:34:19.9756,172.8,49.8,29,28.82,0,20.07,65,-850,-850,0,29,29
2018-12-09 11:34:20.2256,172.8,49.8,29,28.82,0,20.12,66,5200,5190,0,29,29
2018-12-09 11:34:20.4755,172.8,49.8,29,28.82,0,20.11,1,709.8,0,28,29,29
2018-12-09 11:34:20.7255,172.8,49.8,29,28.82,0,20.13,2,709.7,0,28,29,29
2018-12-09 11:34:20.9754,172.8,49.8,29,28.82,0,20.13,65,-850,-850,0,29,29
2018-12-09 11:34:21.2255,172.8,49.8,29,28.82,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 11:34:21.4756,172.8,49.8,29,28.82,0,20.13,63,50,50,0,29,29
2018-12-09 11:34:21.7257,172.8,49.8,29,28.82,0.1,20.12,67,24.5,24.6,0,29,29
2018-12-09 11:34:21.9758,172.8,49.8,29,28.82,0.1,20.13,52,3.63,3.6,0,29,29
2018-12-09 11:34:22.2259,172.8,49.8,29,28.82,0.1,20.12,6,-850,24.5,3.6,29,29
2018-12-09 11:34:22.4759,172.8,49.8,29,28.82,0.1,20.12,7,-850,24.6,3.6,29,29
2018-12-09 11:34:22.7259,172.8,49.8,29,28.82,0,20.1,1,709.8,0,28,29,29
2018-12-09 11:34:22.9759,172.8,49.8,29,28.82,0,20.12,2,709.7,0,28,29,29
2018-12-09 11:34:23.2259,172.8,49.8,29,28.82,0,20.12,61,712,706.8,0,29,29
2018-12-09 11:34:23.4759,172.8,49.8,29,28.82,0,20.11,62,425,425,0,29,29
2018-12-09 11:34:23.7258,172.8,49.8,29,28.82,0,20.12,64,8,8.1,0,29,29
2018-12-09 11:34:23.9758,172.8,49.8,29,28.82,0,20.1,3,709.8,0,26,29,29
2018-12-09 11:34:24.2258,172.8,49.8,29,28.82,0,20.13,4,709.7,0,26,29,29
2018-12-09 11:34:24.4758,172.8,49.8,29,28.82,0,20.12,65,-850,-850,0,29,29
2018-12-09 11:34:24.7258,172.8,49.8,29,28.82,0,20.1,66,5200,5200,0,29,29
2018-12-09 11:34:24.9758,172.8,49.8,29,28.82,0,20.07,1,709.8,0,28,29,29
2018-12-09 11:34:25.2259,172.8,49.8,29,28.82,0,20.07,2,709.7,0,28,29,29
2018-12-09 11:34:25.4759,172.8,49.8,29,28.82,0,20.14,65,-840,-850,0,29,29
2018-12-09 11:34:25.7259,172.8,49.8,29,28.82,0,20.13,51,3.63,3.61,0,29,29
2018-12-09 11:34:25.9759,172.8,49.8,29,28.82,0,20.11,63,50,50,0,29,29
2018-12-09 11:34:26.2259,172.8,49.8,29,28.82,0.1,20.13,67,24.5,24.6,0,29,29
2018-12-09 11:34:26.4759,172.8,49.8,29,28.82,0.1,20.11,52,3.63,3.61,0,29,29
2018-12-09 11:34:26.7259,172.8,49.8,29,28.82,0,20.12,6,-840,24.5,3.6,29,29
2018-12-09 11:34:26.9759,172.8,49.8,29,28.82,0,20.11,7,-840,24.6,3.6,29,29
2018-12-09 11:34:27.2259,172.8,49.8,29,28.82,0,20.13,1,709.7,0,28,29,29
2018-12-09 11:34:27.4759,172.8,49.8,29,28.82,0,20.12,2,709.7,0,28,29,29
2018-12-09 11:34:27.7259,172.8,49.8,29,28.82,0,20.11,61,712,706.8,0,29,29
2018-12-09 11:34:27.9759,172.8,49.8,29,28.82,0,20.12,62,425,425,0,29,29
2018-12-09 11:34:28.2259,172.8,49.8,29,28.82,0,20.12,64,8,8.1,0,29,29
2018-12-09 11:34:28.4759,172.8,49.8,29,28.82,0,20.13,3,709.7,0,26,29,29
2018-12-09 11:34:28.7259,172.8,49.8,29,28.82,0,20.12,4,709.7,0,26,29,29
2018-12-09 11:34:28.9759,172.8,49.8,29,28.82,0,20.12,65,-840,-850,0,29,29
2018-12-09 11:34:29.2259,172.8,49.8,29,28.82,0.1,20.12,66,5200,5200,0,29,29
2018-12-09 11:34:29.4759,172.8,49.8,29,28.82,0,20.12,1,709.7,0,28,29,29
2018-12-09 11:34:29.7259,172.8,49.8,29,28.82,0.1,20.13,2,709.7,0,28,29,29
2018-12-09 11:34:29.9759,172.8,49.8,29,28.82,0,20.11,65,-850,-850,0,29,29
2018-12-09 11:34:30.2259,172.8,49.8,29,28.82,0,20.13,51,3.63,3.61,0,29,29
2018-12-09 11:34:30.4759,172.8,49.8,29,28.82,0,20.13,63,50,50,0,29,29
2018-12-09 11:34:30.7260,172.8,49.8,29,28.82,0,20.13,67,24.5,24.5,0,29,29
2018-12-09 11:34:30.9760,172.8,49.8,29,28.82,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 11:34:31.2260,172.8,49.8,29,28.82,0,20.12,6,-850,24.5,3.6,29,29
2018-12-09 11:34:31.4760,172.8,49.8,29,28.82,0,20.12,7,-850,24.5,3.6,29,29
2018-12-09 11:34:31.7260,172.8,49.8,29,28.82,0,20.12,1,709.7,0,28,29,29
2018-12-09 11:34:31.9760,172.8,49.8,29,28.82,0,20.12,2,709.7,0,28,29,29
2018-12-09 11:34:32.2260,172.8,49.8,29,28.82,0,20.1,61,712,706.8,0,29,29
2018-12-09 11:34:32.4760,172.8,49.8,29,28.82,0,20.1,62,425,425,0,29,29
2018-12-09 11:34:32.7260,172.8,49.8,29,28.82,0,20.08,64,8,8.1,0,29,29
2018-12-09 11:34:32.9760,172.8,49.8,29,28.82,0,20.12,3,709.8,0,26,29,29
2018-12-09 11:34:33.2260,172.8,49.8,29,28.82,0,20.23,4,709.7,0,26,29,29
2018-12-09 11:34:33.4760,172.8,49.8,29,28.82,0.1,20.12,65,-840,-850,0,29,29
2018-12-09 11:34:33.7260,172.8,49.8,29,28.82,0,20.12,66,5190,5190,0,29,29
2018-12-09 11:34:33.9760,172.8,49.8,29,28.82,0,20.12,1,709.8,0,28,29,29
2018-12-09 11:34:34.2260,172.8,49.8,29,28.82,0,20.12,2,709.7,0,28,29,29
2018-12-09 11:34:34.4760,172.8,49.8,29,28.82,0,20.1,65,-840,-850,0,29,29
2018-12-09 11:34:34.7260,172.8,49.8,29,28.82,0,20.13,51,3.63,3.61,0,29,29
2018-12-09 11:34:34.9760,172.8,49.8,29,28.82,0,20.11,63,50,50,0,29,29
2018-12-09 11:34:35.2260,172.8,49.8,29,28.82,0,20.12,67,24.5,24.5,0,29,29
2018-12-09 11:34:35.4760,172.8,49.8,29,28.82,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 11:34:35.7260,172.8,49.8,29,28.82,0,20.14,6,-850,24.5,3.6,29,29
2018-12-09 11:34:35.9760,172.8,49.8,29,28.82,0,20.13,7,-850,24.5,3.6,29,29
2018-12-09 11:34:36.2260,172.8,49.8,29,28.82,0,20.12,1,709.8,0,28,29,29
2018-12-09 11:34:36.4760,172.8,49.8,29,28.82,0,20.12,2,709.7,0,28,29,29
2018-12-09 11:34:36.7260,172.8,49.8,29,28.82,0,20.12,61,712,706.7,0,29,29
2018-12-09 11:34:36.9760,172.8,49.8,29,28.82,0,20.13,62,425,425,0,29,29
2018-12-09 11:34:37.2260,172.8,49.8,29,28.82,0,20.11,64,8,8.1,0,29,29
2018-12-09 11:34:37.4760,172.8,49.8,29,28.82,0,20.11,3,709.8,0,26,29,29
2018-12-09 11:34:37.7260,172.8,49.8,29,28.82,0,20.13,4,709.7,0,26,29,29
2018-12-09 11:34:37.9760,172.8,49.8,29,28.82,0,20.13,65,-840,-840,0,29,29
2018-12-09 11:34:38.2260,172.8,49.8,29,28.82,0,20.12,66,5190,5190,0,29,29
2018-12-09 11:34:38.4760,172.8,49.8,29,28.82,0,20.1,1,709.8,0,28,29,29
2018-12-09 11:34:38.7260,172.8,49.8,29,28.82,0.1,20.13,2,709.7,0,28,29,29
2018-12-09 11:34:38.9760,172.8,49.8,29,28.82,0,20.13,65,-840,-850,0,29,29
2018-12-09 11:34:39.2260,172.8,49.8,29,28.82,0.1,20.12,51,3.63,3.61,0,29,29
2018-12-09 11:34:39.4760,172.8,49.8,29,28.82,0,20.11,63,50,50,0,29,29
2018-12-09 11:34:39.7260,172.8,49.8,29,28.82,0,20.11,67,24.5,24.5,0,29,29
2018-12-09 11:34:39.9760,172.8,49.8,29,28.82,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 11:34:40.2260,172.8,49.8,29,28.82,0,20.12,6,-850,24.5,3.6,29,29
2018-12-09 11:34:40.4760,172.8,49.8,29,28.82,0,20.13,7,-850,24.5,3.6,29,29
2018-12-09 11:34:40.7260,172.8,49.8,29,28.82,0,20.12,1,709.8,0,28,29,29
2018-12-09 11:34:40.9760,172.8,49.8,29,28.82,0,20.12,2,709.7,0,28,29,29
2018-12-09 11:34:41.2260,172.8,49.8,29,28.82,0,20.12,61,712.1,706.7,0,29,29
2018-12-09 11:34:41.4760,172.8,49.8,29,28.82,0,20.1,62,425,425,0,29,29
2018-12-09 11:34:41.7261,172.8,49.8,29,28.82,0,20.09,64,8,8.1,0,29,29
2018-12-09 11:34:41.9760,172.8,49.8,29,28.82,0,20.09,3,709.8,0,26,29,29
2018-12-09 11:34:42.2260,172.8,49.8,29,28.82,0,20.13,4,709.7,0,26,29,29
2018-12-09 11:34:42.4760,172.8,49.8,29,28.82,0,20.13,65,-840,-850,0,29,29
2018-12-09 11:34:42.7260,172.8,49.8,29,28.82,0,20.13,66,5190,5190,0,29,29
2018-12-09 11:34:42.9760,172.8,49.8,29,28.82,0.1,20.12,1,709.8,0,28,29,29
2018-12-09 11:34:43.2260,172.8,49.8,29,28.82,0.1,20.13,2,709.7,0,28,29,29
2018-12-09 11:34:43.4761,172.8,49.8,29,28.82,0,20.12,65,-850,-850,0,29,29
2018-12-09 11:34:43.7261,172.8,49.8,29,28.82,0.1,20.13,51,3.63,3.61,0,29,29
2018-12-09 11:34:43.9761,172.8,49.8,29,28.82,0,20.13,63,50,50,0,29,29
2018-12-09 11:34:44.2261,172.8,49.8,29,28.82,0,20.09,67,24.5,24.5,0,29,29
2018-12-09 11:34:44.4761,172.8,49.8,29,28.82,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 11:34:44.7261,172.8,49.8,29,28.82,0,20.12,6,-850,24.5,3.6,29,29
2018-12-09 11:34:44.9761,172.8,49.8,29,28.82,0,20.12,7,-850,24.5,3.6,29,29
2018-12-09 11:34:45.2261,172.8,49.8,29,28.82,0,20.12,1,709.8,0,28,29,29
2018-12-09 11:34:45.4761,172.8,49.8,29,28.82,0,20.12,2,709.7,0,28,29,29
2018-12-09 11:34:45.7261,172.8,49.8,29,28.82,0,20.12,61,712,706.8,0,29,29
2018-12-09 11:34:45.9761,172.8,49.8,29,28.82,0,20.13,62,425,425,0,29,29
2018-12-09 11:34:46.2261,172.8,49.8,29,28.82,0,20.11,64,8,8.1,0,29,29
2018-12-09 11:34:46.4761,172.8,49.8,29,28.82,0,20.13,3,709.8,0,26,29,29
2018-12-09 11:34:46.7261,172.8,49.8,29,28.82,0,20.12,4,709.7,0,26,29,29
2018-12-09 11:34:46.9761,172.8,49.8,29,28.82,0,20.13,65,-840,-850,0,29,29
2018-12-09 11:34:47.2261,172.8,49.8,29,28.82,0.1,20.12,66,5190,5190,0,29,29
2018-12-09 11:34:47.4761,172.8,49.8,29,28.82,0.1,20.12,1,709.8,0,28,29,29
2018-12-09 11:34:47.7261,172.8,49.8,29,28.82,0,20.13,2,709.7,0,28,29,29
2018-12-09 11:34:47.9761,172.8,49.8,29,28.82,0,20.12,65,-850,-850,0,29,29
2018-12-09 11:34:48.2261,172.8,49.8,29,28.82,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 11:34:48.4761,172.8,49.8,29,28.82,0,20.12,63,50,50,0,29,29
2018-12-09 11:34:48.7261,172.8,49.8,29,28.82,0,20.12,67,24.4,24.5,0,29,29
2018-12-09 11:34:48.9761,172.8,49.8,29,28.82,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 11:34:49.2261,172.8,49.8,29,28.82,0,20.1,6,-860,24.4,3.6,29,29
2018-12-09 11:34:49.4761,172.8,49.8,29,28.82,0,20.12,7,-850,24.5,3.6,29,29
2018-12-09 11:34:49.7261,172.8,49.8,29,28.82,0,20.13,1,709.8,0,28,29,29
2018-12-09 11:34:49.9761,172.8,49.8,29,28.82,0,20.12,2,709.7,0,28,29,29
2018-12-09 11:34:50.2261,172.8,49.8,29,28.82,0,20.13,61,711.9,706.7,0,29,29
2018-12-09 11:34:50.4761,172.8,49.8,29,28.82,0,20.12,62,425,425,0,29,29
2018-12-09 11:34:50.7261,172.8,49.8,29,28.82,0,20.12,64,8,8.1,0,29,29
2018-12-09 11:34:50.9762,172.8,49.8,29,28.82,0,20.12,3,709.8,0,26,29,29
2018-12-09 11:34:51.2262,172.8,49.8,29,28.82,0,20.12,4,709.7,0,26,29,29
2018-12-09 11:34:51.4762,172.8,49.8,29,28.82,0.1,20.13,65,-850,-850,0,29,29
