Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 11:34:51.7262,172.8,49.8,29,28.82,0.1,20.15,66,5190,5190,0,29,29
2018-12-09 11:34:51.9762,172.8,49.8,29,28.82,0.1,20.03,1,709.8,0,28,29,29
2018-12-09 11:34:52.2262,172.8,49.8,29,28.82,0.1,20.12,2,709.7,0,28,29,29
2018-12-09 11:34:52.4762,172.8,49.8,29,28.82,0,20.13,65,-850,-850,0,29,29
2018-12-09 11:34:52.7262,172.8,49.8,29,28.82,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 11:34:52.9761,172.8,49.8,29,28.82,0,20.13,63,50,50,0,29,29
2018-12-09 11:34:53.2261,172.8,49.8,29,28.82,0,20.13,67,24.4,24.5,0,29,29
2018-12-09 11:34:53.4761,172.8,49.8,29,28.82,0,20.13,52,3.63,3.61,0,29,29
2018-12-09 11:34:53.7261,172.8,49.8,29,28.82,0,20.12,6,-850,24.4,3.6,29,29
2018-12-09 11:34:53.9762,172.8,49.8,29,28.82,0,20.12,7,-850,24.5,3.6,29,29
2018-12-09 11:34:54.2262,172.8,49.8,29,28.82,0,20.12,1,709.8,0,28,29,29
2018-12-09 11:34:54.4762,172.8,49.8,29,28.82,0,20.14,2,709.7,0,28,29,29
2018-12-09 11:34:54.7262,172.8,49.8,29,28.82,0,20.12,61,712,706.8,0,29,29
2018-12-09 11:34:54.9762,172.8,49.8,29,28.82,0,20.13,62,425,425,0,29,29
2018-12-09 11:34:55.2262,172.8,49.8,29,28.82,0,20.12,64,8,8.1,0,29,29
2018-12-09 11:34:55.4762,172.8,49.8,29,28.82,0.1,20.12,3,709.9,0,26,29,29
2018-12-09 11:34:55.7262,172.8,49.8,29,28.82,0.1,20.12,4,709.7,0,26,29,29
2018-12-09 11:34:55.9762,172.8,49.8,29,28.82,0.1,20.12,65,-840,-840,0,29,29
2018-12-09 11:34:56.2262,172.8,49.8,29,28.82,0.1,20.12,66,5200,5200,0,29,29
2018-12-09 11:34:56.4762,172.8,49.8,29,28.82,0,20.12,1,709.9,0,28,29,29
2018-12-09 11:34:56.7262,172.8,49.8,29,28.82,0,20.12,2,709.7,0,28,29,29
2018-12-09 11:34:56.9762,172.8,49.8,29,28.82,0,20.12,65,-850,-850,0,29,29
2018-12-09 11:34:57.2262,172.8,49.8,29,28.82,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 11:34:57.4762,172.8,49.8,29,28.82,0,20.13,63,50,50,0,29,29
2018-12-09 11:34:57.7262,172.8,49.8,29,28.82,0,20.12,67,24.4,24.5,0,29,29
2018-12-09 11:34:57.9762,172.8,49.8,29,28.82,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 11:34:58.2262,172.8,49.8,29,28.82,0,20.12,6,-850,24.4,3.6,29,29
2018-12-09 11:34:58.4761,172.8,49.6,29,28.7,0,20.12,7,-840,24.5,3.6,29,29
2018-12-09 11:34:58.7261,172.8,49.6,29,28.7,0,20.13,1,709.9,0,28,29,29
2018-12-09 11:34:58.9762,172.8,49.6,29,28.7,0,20.12,2,709.7,0,28,29,29
2018-12-09 11:34:59.2262,172.8,49.6,29,28.7,0,20.12,61,712.1,706.7,0,29,29
2018-12-09 11:34:59.4762,172.8,49.6,29,28.7,0,20.11,62,425,425,0,29,29
2018-12-09 11:34:59.7263,172.8,49.6,29,28.7,0,20.12,64,8,8.1,0,29,29
2018-12-09 11:34:59.9763,172.8,49.6,29,28.7,0.1,20.13,3,709.9,0,26,29,29
2018-12-09 11:35:00.2263,172.8,49.6,29,28.7,0,20.12,4,709.7,0,26,29,29
2018-12-09 11:35:00.4763,172.8,49.6,29,28.7,0,20.12,65,-850,-850,0,29,29
2018-12-09 11:35:00.7262,172.8,49.6,29,28.7,0,20.11,66,5200,5200,0,29,29
2018-12-09 11:35:00.9762,172.8,49.6,29,28.7,0,20.19,1,709.9,0,28,29,29
2018-12-09 11:35:01.2262,172.8,49.6,29,28.7,0.1,20.12,2,709.7,0,28,29,29
2018-12-09 11:35:01.4762,172.8,49.6,29,28.7,0,20.12,65,-850,-850,0,29,29
2018-12-09 11:35:01.7262,172.8,49.6,29,28.7,0,20.14,51,3.63,3.61,0,29,29
2018-12-09 11:35:01.9762,172.8,49.6,29,28.7,0,20.13,63,50,50,0,29,29
2018-12-09 11:35:02.2262,172.8,49.6,29,28.7,0,20.12,67,24.4,24.5,0,29,29
2018-12-09 11:35:02.4763,172.8,49.6,29,28.7,0,20.13,52,3.63,3.61,0,29,29
2018-12-09 11:35:02.7263,172.8,49.6,29,28.7,0,20.13,6,-850,24.4,3.6,29,29
2018-12-09 11:35:02.9763,172.8,49.6,29,28.7,0,20.12,7,-850,24.5,3.6,29,29
2018-12-09 11:35:03.2263,172.8,49.6,29,28.7,0,20.12,1,709.8,0,28,29,29
2018-12-09 11:35:03.4763,172.8,49.6,29,28.7,0,20.14,2,709.7,0,28,29,29
2018-12-09 11:35:03.7262,172.8,49.6,29,28.7,0,20.11,61,711.9,706.7,0,29,29
2018-12-09 11:35:03.9762,172.8,49.6,29,28.7,0,20.12,62,425,425,0,29,29
2018-12-09 11:35:04.2262,172.8,49.6,29,28.7,0,20.13,64,8,8.1,0,29,29
2018-12-09 11:35:04.4762,172.8,49.6,29,28.7,0,20.12,3,709.8,0,26,29,29
2018-12-09 11:35:04.7262,172.8,49.6,29,28.7,0,20.13,4,709.7,0,26,29,29
2018-12-09 11:35:04.9762,172.8,49.6,29,28.7,0,20.12,65,-840,-840,0,29,29
2018-12-09 11:35:05.2263,172.8,49.6,29,28.7,0.1,20.13,66,5200,5200,0,29,29
2018-12-09 11:35:05.4763,172.8,49.6,29,28.7,0.1,20.14,1,709.8,0,28,29,29
2018-12-09 11:35:05.7264,172.8,49.6,29,28.7,0,20.12,2,709.7,0,28,29,29
2018-12-09 11:35:05.9764,172.8,49.6,29,28.7,0,20.12,65,-850,-850,0,29,29
2018-12-09 11:35:06.2264,172.8,49.6,29,28.7,0,20.14,51,3.63,3.61,0,29,29
2018-12-09 11:35:06.4763,172.8,49.6,29,28.7,0,20.13,63,50,50,0,29,29
2018-12-09 11:35:06.7263,172.8,49.6,29,28.7,0,20.12,67,24.4,24.5,0,29,29
2018-12-09 11:35:06.9762,172.8,49.6,29,28.7,0,20.13,52,3.63,3.61,0,29,29
2018-12-09 11:35:07.2263,172.8,49.6,29,28.7,0,20.12,6,-850,24.4,3.6,29,29
2018-12-09 11:35:07.4763,172.8,49.6,29,28.7,0,20.13,7,-850,24.5,3.6,29,29
2018-12-09 11:35:07.7263,172.8,49.6,29,28.7,0,20.13,1,709.8,0,28,29,29
2018-12-09 11:35:07.9763,172.8,49.5,29,28.65,0,20.12,2,709.7,0,28,29,29
2018-12-09 11:35:08.2264,172.8,49.5,29,28.65,0,20.13,61,711.9,706.7,0,29,29
2018-12-09 11:35:08.4764,172.8,49.5,29,28.65,0,20.12,62,425,425,0,29,29
2018-12-09 11:35:08.7264,172.8,49.5,29,28.65,0,20.12,64,8,8.1,0,29,29
2018-12-09 11:35:08.9764,172.8,49.5,29,28.65,0,20.13,3,709.8,0,26,29,29
2018-12-09 11:35:09.2264,172.8,49.5,29,28.65,0.1,20.13,4,709.7,0,26,29,29
2018-12-09 11:35:09.4764,172.8,49.5,29,28.65,0.1,20.15,65,-850,-850,0,29,29
2018-12-09 11:35:09.7264,172.8,49.5,29,28.65,0.1,20.13,66,5200,5200,0,29,29
2018-12-09 11:35:09.9763,172.8,49.5,29,28.65,0.1,20.13,1,709.8,0,28,29,29
2018-12-09 11:35:10.2263,172.8,49.5,29,28.65,0,20.13,2,709.7,0,28,29,29
2018-12-09 11:35:10.4764,172.8,49.5,29,28.65,0,20.12,65,-850,-850,0,29,29
2018-12-09 11:35:10.7264,172.8,49.5,29,28.65,0,20.11,51,3.63,3.61,0,29,29
2018-12-09 11:35:10.9764,172.8,49.5,29,28.65,0,20.13,63,50,50,0,29,29
2018-12-09 11:35:11.2264,172.8,49.5,29,28.65,0,20.12,67,24.4,24.5,0,29,29
2018-12-09 11:35:11.4764,172.8,49.5,29,28.65,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 11:35:11.7264,172.8,49.5,29,28.65,0,20.12,6,-850,24.4,3.6,29,29
2018-12-09 11:35:11.9764,172.8,49.5,29,28.65,0,20.14,7,-850,24.5,3.6,29,29
2018-12-09 11:35:12.2264,172.8,49.5,29,28.65,0,20.12,1,709.8,0,28,29,29
2018-12-09 11:35:12.4764,172.8,49.5,29,28.65,0,20.13,2,709.7,0,28,29,29
2018-12-09 11:35:12.7264,172.8,49.5,29,28.65,0,20.1,61,711.9,706.7,0,29,29
2018-12-09 11:35:12.9764,172.8,49.5,29,28.65,0.1,20.12,62,425,425,0,29,29
2018-12-09 11:35:13.2264,172.8,49.5,29,28.65,0,20.11,64,8,8.1,0,29,29
2018-12-09 11:35:13.4764,172.8,49.5,29,28.65,0.1,20.12,3,709.8,0,26,29,29
2018-12-09 11:35:13.7264,172.8,49.5,29,28.65,0,20.13,4,709.7,0,26,29,29
2018-12-09 11:35:13.9765,172.8,49.5,29,28.65,0,20.12,65,-840,-850,0,29,29
2018-12-09 11:35:14.2265,172.8,49.5,29,28.65,0,20.13,66,5190,5190,0,29,29
2018-12-09 11:35:14.4765,172.8,49.5,29,28.65,0,20.13,1,709.8,0,28,29,29
2018-12-09 11:35:14.7265,172.8,49.5,29,28.65,0,20.13,2,709.7,0,28,29,29
2018-12-09 11:35:14.9765,172.8,49.5,29,28.65,0,20.12,65,-850,-840,0,29,29
2018-12-09 11:35:15.2265,172.8,49.5,29,28.65,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 11:35:15.4765,172.8,49.5,29,28.65,0,20.13,63,50,50,0,29,29
2018-12-09 11:35:15.7265,172.8,49.5,29,28.65,0,20.12,67,24.4,24.5,0,29,29
2018-12-09 11:35:15.9765,172.8,49.5,29,28.65,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 11:35:16.2265,172.8,49.5,29,28.65,0,20.12,6,-850,24.4,3.6,29,29
2018-12-09 11:35:16.4765,172.8,49.5,29,28.65,0,20.12,7,-850,24.5,3.6,29,29
2018-12-09 11:35:16.7265,172.8,49.5,29,28.65,0,20.12,1,709.8,0,28,29,29
2018-12-09 11:35:16.9765,172.8,49.5,28.75,28.65,0,20.13,2,709.6,0,28,29,29
2018-12-09 11:35:17.2265,172.8,49.5,28.75,28.65,0,20.12,61,712,706.8,0,29,29
2018-12-09 11:35:17.4765,172.8,49.5,28.75,28.65,0,20.12,62,425,425,0,29,29
2018-12-09 11:35:17.7265,172.8,49.5,28.75,28.65,0,20.12,64,8,8.1,0,29,29
2018-12-09 11:35:17.9765,172.8,49.5,28.75,28.65,0,20.14,3,709.8,0,26,29,29
2018-12-09 11:35:18.2265,172.8,49.5,28.75,28.65,0.1,20.13,4,709.6,0,26,29,29
2018-12-09 11:35:18.4765,172.8,49.5,28.75,28.65,0,20.12,65,-840,-850,0,29,29
2018-12-09 11:35:18.7266,172.8,49.5,28.75,28.65,0,20.04,66,5190,5190,0,29,29
2018-12-09 11:35:18.9766,172.8,49.5,28.75,28.65,0,20.18,1,709.8,0,28,29,29
2018-12-09 11:35:19.2266,172.8,49.5,28.75,28.65,0,20.12,2,709.6,0,28,29,29
2018-12-09 11:35:19.4766,172.8,49.5,28.75,28.65,0,20.13,65,-840,-850,0,29,29
2018-12-09 11:35:19.7266,172.8,49.5,28.75,28.65,0,20.13,51,3.63,3.61,0,29,29
2018-12-09 11:35:19.9766,172.8,49.5,28.75,28.65,0,20.12,63,50,50,0,29,29
2018-12-09 11:35:20.2266,172.8,49.5,28.75,28.65,0,20.12,67,24.4,24.5,0,29,29
2018-12-09 11:35:20.4765,172.8,49.5,28.75,28.65,0,20.13,52,3.63,3.61,0,29,29
2018-12-09 11:35:20.7265,172.8,49.5,28.75,28.65,0,20.11,6,-840,24.4,3.6,29,29
2018-12-09 11:35:20.9765,172.8,49.5,28.75,28.65,0,20.15,7,-850,24.5,3.6,29,29
2018-12-09 11:35:21.2265,172.8,49.5,28.75,28.65,0,20.12,1,709.8,0,28,29,29
2018-12-09 11:35:21.4765,172.8,49.5,28.75,28.65,0,20.12,2,709.6,0,28,29,29
2018-12-09 11:35:21.7265,172.8,49.5,28.75,28.65,0,20.12,61,712,706.8,0,29,29
2018-12-09 11:35:21.9765,172.8,49.5,28.75,28.65,0.1,20.12,62,425,425,0,29,29
2018-12-09 11:35:22.2265,172.8,49.5,28.75,28.65,0.1,20.1,64,8,8.1,0,29,29
2018-12-09 11:35:22.4766,172.8,49.5,28.75,28.65,0.1,20.13,3,709.8,0,26,29,29
2018-12-09 11:35:22.7266,172.8,49.5,28.75,28.65,0.1,20.12,4,709.6,0,26,29,29
2018-12-09 11:35:22.9766,172.8,49.5,28.75,28.65,0.1,20.12,65,-820,-850,0,29,29
2018-12-09 11:35:23.2266,172.8,49.5,28.75,28.65,0,20.13,66,5200,5200,0,29,29
2018-12-09 11:35:23.4766,172.8,49.5,28.75,28.65,0,20.12,1,709.8,0,28,29,29
2018-12-09 11:35:23.7266,172.8,49.5,28.75,28.65,0,20.13,2,709.6,0,28,28.5,29
2018-12-09 11:35:23.9766,172.8,49.5,28.75,28.65,0,20.12,65,-830,-860,0,28.5,29
2018-12-09 11:35:24.2266,172.8,49.5,28.75,28.65,0,20.12,51,3.63,3.61,0,28.5,29
2018-12-09 11:35:24.4766,172.8,49.5,28.75,28.65,0,20.12,63,50,50,0,28.5,29
2018-12-09 11:35:24.7266,172.8,49.5,28.75,28.65,0,20.13,67,24.4,24.5,0,28.5,29
2018-12-09 11:35:24.9766,172.8,49.5,28.75,28.65,0,20.13,52,3.63,3.61,0,28.5,29
2018-12-09 11:35:25.2266,172.8,49.5,28.75,28.65,0,20.12,6,-830,24.4,3.6,28.5,29
2018-12-09 11:35:25.4766,172.8,49.5,28.75,28.65,0,20.12,7,-860,24.5,3.6,28.5,29
2018-12-09 11:35:25.7266,172.8,49.5,28.75,28.65,0,20.12,1,709.9,0,28,28.5,29
2018-12-09 11:35:25.9765,172.8,49.5,28.75,28.65,0,20.13,2,709.6,0,28,28.5,29
2018-12-09 11:35:26.2265,172.8,49.5,28.75,28.65,0,20.12,61,711.9,706.8,0,28.5,29
2018-12-09 11:35:26.4765,172.8,49.5,28.75,28.65,0.1,20.12,62,425,425,0,28.5,29
2018-12-09 11:35:26.7264,172.8,49.5,28.75,28.65,0.1,20.13,64,8,8.1,0,28.5,29
2018-12-09 11:35:26.9764,172.8,49.5,28.75,28.65,0.1,20.12,3,709.9,0,26,28.5,29
2018-12-09 11:35:27.2264,172.8,49.5,28.75,28.65,0.1,20.12,4,709.6,0,26,28.5,29
2018-12-09 11:35:27.4764,172.8,49.5,28.75,28.65,0.1,20.15,65,-820,-860,0,28.5,29
2018-12-09 11:35:27.7264,172.8,49.5,28.75,28.65,0.1,20.12,66,5190,5190,0,28.5,29
2018-12-09 11:35:27.9765,172.8,49.5,28.75,28.65,0.1,20.12,1,709.9,0,28,28.5,29
2018-12-09 11:35:28.2265,172.8,49.5,28.75,28.65,0,20.13,2,709.6,0,28,28.5,29
2018-12-09 11:35:28.4765,172.8,49.5,28.75,28.65,0,20.12,65,-820,-860,0,28.5,29
2018-12-09 11:35:28.7265,172.8,49.5,28.75,28.65,0,20.12,51,3.63,3.61,0,28.5,29
2018-12-09 11:35:28.9765,172.8,49.5,28.75,28.65,0,20.12,63,50,50,0,28.5,29
2018-12-09 11:35:29.2265,172.8,49.5,28.75,28.65,0,20.12,67,24.4,24.5,0,28.5,29
2018-12-09 11:35:29.4764,172.8,49.5,28.75,28.65,0,20.12,52,3.63,3.61,0,28.5,29
2018-12-09 11:35:29.7265,172.8,49.5,28.75,28.65,0,20.11,6,-820,24.4,3.6,28.5,29
2018-12-09 11:35:29.9765,172.8,49.5,28.75,28.65,0,20.13,7,-860,24.5,3.6,28.5,29
2018-12-09 11:35:30.2266,172.8,49.5,28.75,28.65,0,20.12,1,709.9,0,28,28.5,29
2018-12-09 11:35:30.4767,172.8,49.5,28.75,28.65,0,20.09,2,709.6,0,28,28.5,29
2018-12-09 11:35:30.7267,172.8,49.5,28.75,28.65,0.1,20.13,61,712,706.8,0,28.5,29
2018-12-09 11:35:30.9766,172.8,49.5,28.75,28.65,0.1,20.12,62,425,425,0,28.5,29
2018-12-09 11:35:31.2266,172.8,49.5,28.75,28.65,0.1,20.12,64,8,8.1,0,28.5,29
2018-12-09 11:35:31.4766,172.8,49.5,28.75,28.65,0.1,20.12,3,709.8,0,26,28.5,29
2018-12-09 11:35:31.7266,172.8,49.5,28.75,28.65,0.1,20.11,4,709.7,0,26,28.5,29
2018-12-09 11:35:31.9766,172.8,49.5,28.75,28.65,0,20.13,65,-820,-870,0,28.5,29
2018-12-09 11:35:32.2266,172.8,49.5,28.75,28.65,0.1,20.12,66,5190,5190,0,28.5,29
2018-12-09 11:35:32.4766,172.8,49.5,28.75,28.65,0.1,20.12,1,709.8,0,28,28.5,29
2018-12-09 11:35:32.7266,172.8,49.5,28.75,28.65,0,20.13,2,709.7,0,28,28.5,29
2018-12-09 11:35:32.9766,172.8,49.5,28.75,28.65,0,20.13,65,-820,-870,0,28.5,29
2018-12-09 11:35:33.2266,172.8,49.5,28.75,28.65,0,20.14,51,3.63,3.61,0,28.5,29
2018-12-09 11:35:33.4766,172.8,49.5,28.75,28.65,0,20.12,63,50,50,0,28.5,29
2018-12-09 11:35:33.7266,172.8,49.5,28.75,28.65,0,20.13,67,24.4,24.5,0,28.5,29
2018-12-09 11:35:33.9766,172.8,49.5,28.75,28.65,0,20.12,52,3.63,3.61,0,28.5,29
2018-12-09 11:35:34.2266,172.8,49.5,28.75,28.65,0,20.23,6,-830,24.4,3.6,28.5,29
2018-12-09 11:35:34.4766,172.8,49.5,28.75,28.65,0,20.09,7,-870,24.5,3.6,28.5,29
2018-12-09 11:35:34.7266,172.8,49.5,28.75,28.65,0,20.13,1,709.8,0,28,28.5,29
2018-12-09 11:35:34.9766,172.8,49.5,28.75,28.65,0,20.12,2,709.7,0,28,28.5,29
2018-12-09 11:35:35.2266,172.8,49.5,28.75,28.65,0,20.13,61,711.9,706.8,0,28.5,29
2018-12-09 11:35:35.4766,172.8,49.5,28.75,28.65,0,20.11,62,425,425,0,28.5,29
2018-12-09 11:35:35.7267,172.8,49.5,28.75,28.65,0.1,20.12,64,8,8.1,0,28.5,29
2018-12-09 11:35:35.9766,172.8,49.5,28.75,28.65,0.1,20.11,3,709.8,0,26,28.5,29
2018-12-09 11:35:36.2266,172.8,49.5,28.75,28.65,0.1,20.12,4,709.7,0,26,28.5,29
2018-12-09 11:35:36.4766,172.8,49.5,28.75,28.65,0.1,20.12,65,-820,-880,0,28.5,29
2018-12-09 11:35:36.7266,172.8,49.5,28.75,28.65,0.1,20.12,66,5200,5200,0,28.5,29
2018-12-09 11:35:36.9767,172.8,49.5,28.75,28.65,0.1,20.13,1,709.8,0,28,28.5,29
2018-12-09 11:35:37.2267,172.8,49.5,28.75,28.65,0,20.12,2,709.7,0,28,28.5,29
2018-12-09 11:35:37.4767,172.8,49.5,28.75,28.65,0,20.13,65,-820,-870,0,28.5,29
2018-12-09 11:35:37.7267,172.8,49.5,28.75,28.65,0,20.12,51,3.63,3.61,0,28.5,29
2018-12-09 11:35:37.9767,172.8,49.5,28.75,28.65,0,20.12,63,50,50,0,28.5,29
2018-12-09 11:35:38.2266,172.8,49.5,28.75,28.65,0,20.12,67,24.4,24.5,0,28.5,29
2018-12-09 11:35:38.4766,172.8,49.5,28.75,28.65,0,20.12,52,3.63,3.61,0,28.5,29
2018-12-09 11:35:38.7266,172.8,49.5,28.75,28.65,0,20.13,6,-830,24.4,3.6,28.5,29
2018-12-09 11:35:38.9766,172.8,49.5,28.75,28.65,0,20.12,7,-880,24.5,3.6,28.5,29
2018-12-09 11:35:39.2266,172.8,49.5,28.75,28.65,0,20.12,1,709.9,0,28,28.5,29
2018-12-09 11:35:39.4766,172.8,49.5,28.75,28.65,0,20.12,2,709.7,0,28,28.5,29
2018-12-09 11:35:39.7267,172.8,49.5,28.75,28.65,0,20.12,61,712,706.8,0,28.5,29
2018-12-09 11:35:39.9766,172.8,49.5,28.75,28.65,0,20.12,62,425,425,0,28.5,29
2018-12-09 11:35:40.2266,172.8,49.5,28.75,28.65,0.1,20.12,64,8,8.1,0,28.5,29
2018-12-09 11:35:40.4766,172.8,49.5,28.75,28.65,0.1,20.13,3,709.9,0,26,28.5,29
2018-12-09 11:35:40.7266,172.8,49.5,28.75,28.65,0.1,20.12,4,709.7,0,26,28.5,29
2018-12-09 11:35:40.9766,172.8,49.5,28.75,28.65,0.1,20.12,65,-830,-880,0,28.5,29
2018-12-09 11:35:41.2266,172.8,49.5,28.75,28.65,0,20.12,66,5190,5190,0,28.5,29
2018-12-09 11:35:41.4767,172.8,49.5,28.75,28.65,0.1,20.13,1,709.9,0,28,28.5,29
2018-12-09 11:35:41.7267,172.8,49.5,28.75,28.65,0,20.13,2,709.7,0,28,28.5,29
2018-12-09 11:35:41.9767,172.8,49.5,28.75,28.65,0,20.11,65,-830,-880,0,28.5,29
2018-12-09 11:35:42.2267,172.8,49.5,28.75,28.65,0,20.11,51,3.63,3.61,0,28.5,29
2018-12-09 11:35:42.4766,172.8,49.5,28.75,28.65,0,20.13,63,50,50,0,28.5,29
2018-12-09 11:35:42.7266,172.8,49.5,28.75,28.65,0,20.13,67,24.4,24.5,0,28.5,29
2018-12-09 11:35:42.9766,172.8,49.5,28.75,28.65,0,20.21,52,3.63,3.61,0,28.5,29
2018-12-09 11:35:43.2266,172.8,49.5,28.75,28.65,0,20.19,6,-830,24.4,3.6,28.5,29
2018-12-09 11:35:43.4766,172.8,49.5,28.75,28.65,0,20.17,7,-880,24.5,3.6,28.5,29
2018-12-09 11:35:43.7266,172.8,49.5,28.75,28.65,0,20.11,1,709.9,0,28,28.5,29
2018-12-09 11:35:43.9766,172.8,49.5,28.75,28.65,0,20.13,2,709.7,0,28,28.5,29
2018-12-09 11:35:44.2266,172.8,49.5,28.75,28.65,0,20.21,61,712,706.8,0,28.5,29
2018-12-09 11:35:44.4767,172.8,49.5,28.75,28.65,0,20.12,62,425,425,0,28.5,29
2018-12-09 11:35:44.7267,172.8,49.5,28.75,28.65,0,20.12,64,8,8.1,0,28.5,29
2018-12-09 11:35:44.9767,172.8,49.5,28.75,28.65,0.1,20.12,3,709.9,0,26,28.5,29
2018-12-09 11:35:45.2268,172.8,49.5,28.75,28.65,0.1,20.12,4,709.7,0,26,28.5,29
2018-12-09 11:35:45.4768,172.8,49.5,28.75,28.65,0.1,20.13,65,-820,-880,0,28.5,29
2018-12-09 11:35:45.7268,172.8,49.5,28.75,28.65,0,20.13,66,5190,5190,0,28.5,29
2018-12-09 11:35:45.9768,172.8,49.5,28.75,28.65,0,20.09,1,709.8,0,28,28.5,29
2018-12-09 11:35:46.2268,172.8,49.5,28.75,28.65,0,20.1,2,709.7,0,28,28.5,29
2018-12-09 11:35:46.4768,172.8,49.5,28.75,28.65,0,20.14,65,-820,-880,0,28.5,29
2018-12-09 11:35:46.7267,172.8,49.5,28.75,28.65,0,20.13,51,3.63,3.61,0,28.5,29
2018-12-09 11:35:46.9767,172.8,49.5,28.75,28.65,0,20.13,63,50,50,0,28.5,29
2018-12-09 11:35:47.2267,172.8,49.5,28.75,28.65,0,20.1,67,24.4,24.5,0,28.5,29
2018-12-09 11:35:47.4767,172.8,49.5,28.75,28.65,1.8,20.12,52,3.63,3.61,0,28.5,29
2018-12-09 11:35:47.7267,172.8,49.5,28.75,28.65,113.9,20.12,6,57310,24.4,3.6,28.5,29
2018-12-09 11:35:47.9767,172.8,49.5,28.75,28.65,122.1,20.12,7,58730,24.5,3.6,28.5,29
2018-12-09 11:35:48.2267,172.8,49.5,28.75,28.65,121.6,20.12,1,709.8,0,28,28.5,29
2018-12-09 11:35:48.4767,172.8,49.5,28.75,28.65,121.2,20.13,2,709.7,0,28,28.5,29
2018-12-09 11:35:48.7267,172.8,49.5,28.75,28.65,121,20.12,61,717.8,712.5,0,28.5,29
2018-12-09 11:35:48.9767,172.8,49.5,28.75,28.65,120.7,20.14,62,425,425,0,28.5,29
2018-12-09 11:35:49.2268,172.8,49.5,28.75,28.65,120.6,20.12,64,85,85.8,0,28.5,29
2018-12-09 11:35:49.4768,172.8,49.5,28.75,28.65,120.5,20.12,3,709.8,0,26,28.5,29
2018-12-09 11:35:49.7269,172.8,49.5,28.75,28.65,120.4,20.13,4,709.7,0,26,28.5,29
2018-12-09 11:35:49.9769,172.8,49.5,28.75,28.65,120.3,20.12,65,57890,57910,0,28.5,29
2018-12-09 11:35:50.2269,172.8,49.5,28.75,28.65,120.2,20.12,66,3880,3870,0,28.5,29
2018-12-09 11:35:50.4769,172.8,49.5,28.75,28.65,120.2,20.12,1,709.8,0,28,28.5,29
2018-12-09 11:35:50.7269,172.8,49.5,28.75,28.65,120.1,20.2,2,709.7,0,28,28.5,29
2018-12-09 11:35:50.9769,172.8,49.5,28.75,28.65,120.1,20.13,65,57830,57780,0,28.5,29
2018-12-09 11:35:51.2268,172.8,49.5,28.75,28.65,120.1,20.12,51,3.63,3.61,0,28.5,29
2018-12-09 11:35:51.4768,172.8,49.5,28.75,28.65,120.1,20.11,63,50,50,0,28.5,29
2018-12-09 11:35:51.7268,172.8,49.5,28.75,28.65,120,20.12,67,24.4,24.5,0,28.5,29
2018-12-09 11:35:51.9768,172.8,49.5,28.75,28.65,120,20.13,52,3.63,3.61,0,28.5,29
2018-12-09 11:35:52.2268,172.8,49.5,28.75,28.65,120.1,20.12,6,57800,24.4,3.6,28.5,29
2018-12-09 11:35:52.4768,172.8,49.5,28.75,28.65,120,20.12,7,57740,24.5,3.6,28.5,29
2018-12-09 11:35:52.7268,172.8,49.5,28.75,28.65,120.1,20.13,1,714.8,78.8,28,28.5,29
2018-12-09 11:35:52.9768,172.8,49.5,28.75,28.65,120,20.12,2,714.7,79,28,28.5,29
2018-12-09 11:35:53.2268,172.8,49.5,28.75,28.65,120,20.12,61,718.5,713.2,0,28.5,29
2018-12-09 11:35:53.4768,172.8,49.5,28.75,28.65,120,20.01,62,425,425,0,28.5,29
2018-12-09 11:35:53.7268,172.8,49.5,28.75,28.65,120,20.13,64,86.5,87.3,0,28.5,29
2018-12-09 11:35:53.9768,172.8,49.6,29,28.7,120,20.14,3,714.8,78.8,26,28.5,29
2018-12-09 11:35:54.2268,172.8,49.6,29,28.7,120,20.14,4,714.7,79,26,28.5,29
2018-12-09 11:35:54.4768,172.8,49.6,29,28.7,120,20.13,65,57780,57730,0,28.5,29
2018-12-09 11:35:54.7268,172.8,49.6,29,28.7,120,20.14,66,3780,3780,0,28.5,29
2018-12-09 11:35:54.9768,172.8,49.6,29,28.7,120,20.12,1,714.8,78.8,28,28.5,29
2018-12-09 11:35:55.2268,172.8,49.6,29,28.7,120,20.13,2,714.7,79,28,28.5,29
2018-12-09 11:35:55.4768,172.8,49.6,29,28.7,120,20.13,65,57780,57730,0,28.5,29
2018-12-09 11:35:55.7268,172.8,49.8,29,28.82,120,20.12,51,3.65,3.63,0,28.5,29
2018-12-09 11:35:55.9768,172.8,49.8,29,28.82,120,20.13,63,50,50,0,28.5,29
2018-12-09 11:35:56.2268,172.8,49.8,29,28.82,120,20.12,67,24.6,24.7,0,28.5,29
2018-12-09 11:35:56.4769,172.8,49.8,29,28.82,120,20.14,52,3.65,3.63,0,28.5,29
2018-12-09 11:35:56.7269,172.8,49.8,29,28.82,120,20.13,6,57780,24.7,3.6,28.5,29
2018-12-09 11:35:56.9769,172.8,49.8,29,28.82,120,20.32,7,57740,24.8,3.7,28.5,29
2018-12-09 11:35:57.2269,172.8,49.8,29,28.82,120.1,20.34,1,714.8,78.8,28,28.5,29
2018-12-09 11:35:57.4768,172.8,49.8,29,28.82,120,20.31,2,714.7,79,28,28.5,29
2018-12-09 11:35:57.7268,172.8,49.8,29,28.82,120,20.32,61,719,713.7,0,28.5,29
2018-12-09 11:35:57.9768,172.8,49.8,29,28.82,120,20.32,62,425,425,0,28.5,29
2018-12-09 11:35:58.2268,172.8,49.8,29,28.82,120,20.31,64,86.5,87.3,0,28.5,29
2018-12-09 11:35:58.4768,172.8,49.8,29,28.82,120,20.32,3,714.8,78.8,26,28.5,29
2018-12-09 11:35:58.7268,172.8,49.8,29,28.82,120,20.32,4,714.7,79,26,28.5,29
2018-12-09 11:35:58.9768,172.8,49.8,29,28.82,120,20.33,65,57770,57730,0,28.5,29
2018-12-09 11:35:59.2268,172.8,49.8,29,28.82,120,20.32,66,3760,3760,0,28.5,29
2018-12-09 11:35:59.4769,172.8,49.8,29,28.82,120,20.33,1,714.8,78.8,28,28.5,29
2018-12-09 11:35:59.7269,172.8,49.8,29,28.82,120,20.32,2,714.7,79,28,28.5,29
2018-12-09 11:35:59.9769,172.8,49.8,29,28.82,120,20.32,65,57760,57730,0,29,29
2018-12-09 11:36:00.2270,172.8,49.8,29,28.82,120,20.32,51,3.66,3.64,0,29,29
2018-12-09 11:36:00.4769,172.8,49.8,29,28.82,120,20.32,63,50,50,0,29,29
2018-12-09 11:36:00.7269,172.8,49.8,29,28.82,120,20.31,67,25,25.1,0,29,29
2018-12-09 11:36:00.9769,172.8,49.8,29,28.82,120,20.31,52,3.66,3.64,0,29,29
2018-12-09 11:36:01.2269,172.8,49.8,29,28.82,120,20.32,6,57770,25,3.6,29,29
2018-12-09 11:36:01.4769,172.8,49.8,29,28.82,120,20.33,7,57730,25.1,3.7,29,29
2018-12-09 11:36:01.7269,172.8,49.9,29,28.88,120,20.32,1,715.9,78.5,28,29,29
2018-12-09 11:36:01.9769,172.8,49.9,29,28.88,120,20.32,2,715.8,78.6,28,29,29
2018-12-09 11:36:02.2269,172.8,49.9,29,28.88,120,20.32,61,719.5,714.2,0,29,29
2018-12-09 11:36:02.4769,172.8,49.9,29,28.88,120,20.28,62,425,425,0,29,29
2018-12-09 11:36:02.7269,172.8,49.9,29,28.88,120,20.34,64,86.4,87.3,0,29,29
2018-12-09 11:36:02.9769,172.8,49.9,29,28.88,120,20.33,3,715.9,78.5,26,29,29
2018-12-09 11:36:03.2269,172.8,49.9,29,28.88,120,20.34,4,715.8,78.6,26,29,29
2018-12-09 11:36:03.4769,172.8,49.9,29,28.88,120,20.33,65,57760,57740,0,29,29
2018-12-09 11:36:03.7269,172.8,49.9,29,28.88,120,20.32,66,3750,3750,0,29,29
2018-12-09 11:36:03.9769,172.8,49.9,29,28.88,120,20.32,1,715.9,78.5,28,29,29
2018-12-09 11:36:04.2269,172.8,49.9,29,28.88,120,20.32,2,715.8,78.6,28,29,29
2018-12-09 11:36:04.4769,172.8,49.9,29,28.88,120,20.32,65,57760,57740,0,29,29
2018-12-09 11:36:04.7269,172.8,49.9,29,28.88,120.1,20.32,51,3.66,3.64,0,29,29
2018-12-09 11:36:04.9769,172.8,49.9,29,28.88,120,20.33,63,50,50,0,29,29
2018-12-09 11:36:05.2269,172.8,49.9,29,28.88,120,20.31,67,25.4,25.5,0,29,29
2018-12-09 11:36:05.4769,172.8,49.9,29,28.88,120,20.32,52,3.66,3.64,0,29,29
2018-12-09 11:36:05.7269,172.8,49.9,29,28.88,120,20.32,6,57750,25.4,3.6,29,29
2018-12-09 11:36:05.9769,172.8,50,29,28.94,120,20.33,7,57730,25.5,3.7,29,29
2018-12-09 11:36:06.2269,172.8,50,29,28.94,120,20.35,1,715.9,78.5,28,29,29
2018-12-09 11:36:06.4769,172.8,50,29,28.94,120,20.36,2,715.8,78.6,28,29,29
2018-12-09 11:36:06.7269,172.8,50,29,28.94,120,20.32,61,719.8,714.7,0,29,29
2018-12-09 11:36:06.9769,172.8,50,29,28.94,120,20.32,62,425,425,0,29,29
2018-12-09 11:36:07.2270,172.8,50,29,28.94,120,20.33,64,86.6,87.5,0,29,29
2018-12-09 11:36:07.4770,172.8,50,29,28.94,120,20.33,3,716.6,78.4,26,29,29
2018-12-09 11:36:07.7270,172.8,50,29,28.94,120.1,20.27,4,716.5,78.6,26,29,29
2018-12-09 11:36:07.9769,172.8,50,29,28.94,120,20.36,65,57850,57610,0,29,29
2018-12-09 11:36:08.2269,172.8,50,29,28.94,120,20.32,66,3710,3720,0,29,29
2018-12-09 11:36:08.4769,172.8,50.1,29,28.99,120,20.34,1,716.6,78.4,28,29,29
2018-12-09 11:36:08.7270,172.8,50.1,29,28.99,120,20.31,2,716.5,78.6,28,29,29
2018-12-09 11:36:08.9770,172.8,50.1,29,28.99,120,20.31,65,57900,57550,0,29,29
2018-12-09 11:36:09.2271,172.8,50.1,29,28.99,120,20.33,51,3.66,3.64,0,29,29
2018-12-09 11:36:09.4771,172.8,50.1,29,28.99,120.1,20.31,63,50,50,0,29,29
2018-12-09 11:36:09.7270,172.8,50.1,29,28.99,120,20.32,67,25.8,25.8,0,29,29
2018-12-09 11:36:09.9769,172.8,50.1,29,28.99,120,20.32,52,3.66,3.64,0,29,29
2018-12-09 11:36:10.2268,172.8,50.1,29,28.99,120,20.32,6,57730,25.8,3.6,29,29
2018-12-09 11:36:10.4768,172.8,50.1,29,28.99,120,20.32,7,57710,25.9,3.7,29,29
2018-12-09 11:36:10.7269,172.8,50.2,29,29.05,120,20.32,1,716.6,78.4,28,29,29
2018-12-09 11:36:10.9770,172.8,50.2,29,29.05,120,20.32,2,716.5,78.6,28,29,29
2018-12-09 11:36:11.2270,172.8,50.2,29,29.05,120,20.31,61,720.3,715,0,29,29
2018-12-09 11:36:11.4771,172.8,50.2,29,29.05,120,20.32,62,425,425,0,29,29
2018-12-09 11:36:11.7271,172.8,50.2,29,29.05,120,20.32,64,86.4,87.3,0,29,29
2018-12-09 11:36:11.9770,172.8,50.2,29,29.05,120,20.33,3,716.6,78.4,26,29,29
2018-12-09 11:36:12.2270,172.8,50.2,29,29.05,120.1,20.32,4,716.5,78.6,26,29,29
2018-12-09 11:36:12.4770,172.8,50.2,29,29.05,120,20.33,65,57740,57730,0,29,29
2018-12-09 11:36:12.7271,172.8,50.2,29,29.05,120,20.32,66,3710,3710,0,29,29
2018-12-09 11:36:12.9771,172.8,50.2,29,29.05,120,20.33,1,716.6,78.4,28,29,29
2018-12-09 11:36:13.2272,172.8,50.2,29,29.05,120,20.32,2,716.5,78.6,28,29,29
2018-12-09 11:36:13.4772,172.8,50.2,29,29.05,120,20.31,65,57730,57730,0,29,29
2018-12-09 11:36:13.7271,172.8,50.2,29,29.05,120,20.33,51,3.66,3.64,0,29,29
2018-12-09 11:36:13.9771,172.8,50.2,29,29.05,120,20.33,63,50,50,0,29,29
2018-12-09 11:36:14.2270,172.8,50.2,29,29.05,120,20.31,67,26.2,26.1,0,29,29
2018-12-09 11:36:14.4769,172.8,50.2,29,29.05,120,20.32,52,3.66,3.64,0,29,29
2018-12-09 11:36:14.7270,172.8,50.2,29,29.05,120,20.31,6,57740,26.2,3.6,29,29
2018-12-09 11:36:14.9770,172.8,50.2,29,29.05,120,20.32,7,57740,26.2,3.7,29,29
2018-12-09 11:36:15.2271,172.8,50.2,29,29.05,120,20.32,1,717.2,78.4,28,29,29
2018-12-09 11:36:15.4771,172.8,50.2,29.25,29.05,120,20.32,2,717.1,78.5,28,29,29
2018-12-09 11:36:15.7271,172.8,50.2,29.25,29.05,120,20.39,61,720.6,715.4,0,29,29
2018-12-09 11:36:15.9770,172.8,50.3,29.25,29.11,120,20.32,62,425,425,0,29,29
2018-12-09 11:36:16.2270,172.8,50.3,29.25,29.11,120,20.32,64,86.5,87.4,0,29,29
2018-12-09 11:36:16.4770,172.8,50.3,29.25,29.11,120,20.32,3,717.2,78.4,26,29,29
2018-12-09 11:36:16.7270,172.8,50.3,29.25,29.11,120,20.32,4,717.1,78.5,26,29,29
2018-12-09 11:36:16.9770,172.8,50.3,29.25,29.11,120,20.32,65,57750,57730,0,29,29
2018-12-09 11:36:17.2270,172.8,50.3,29.25,29.11,120,20.22,66,3710,3710,0,29,29
2018-12-09 11:36:17.4771,172.8,50.3,29.25,29.11,120,20.34,1,717.2,78.4,28,29,29
2018-12-09 11:36:17.7271,172.8,50.3,29.25,29.11,120,20.34,2,717.1,78.5,28,29,29
2018-12-09 11:36:17.9771,172.8,50.3,29.25,29.11,120,20.32,65,57750,57730,0,29,29
2018-12-09 11:36:18.2271,172.8,50.3,29.25,29.11,120,20.31,51,3.66,3.64,0,29,29
2018-12-09 11:36:18.4771,172.8,50.3,29.25,29.11,120,20.33,63,50,50,0,29,29
2018-12-09 11:36:18.7271,172.8,50.4,29.25,29.17,120,20.34,67,26.5,26.4,0,29,29
2018-12-09 11:36:18.9771,172.8,50.4,29.25,29.17,120,20.32,52,3.66,3.64,0,29,29
2018-12-09 11:36:19.2270,172.8,50.4,29.25,29.17,120,20.32,6,57750,26.5,3.6,29,29
2018-12-09 11:36:19.4770,172.8,50.4,29.25,29.17,120,20.32,7,57720,26.5,3.7,29,29
2018-12-09 11:36:19.7270,172.8,50.4,29.25,29.17,120,20.32,1,717.2,78.4,28,29,29
2018-12-09 11:36:19.9770,172.8,50.4,29.25,29.17,120,20.32,2,717.1,78.5,28,29,29
2018-12-09 11:36:20.2270,172.8,50.4,29.25,29.17,120,20.31,61,721,715.7,0,29,29
2018-12-09 11:36:20.4770,172.8,50.4,29.25,29.17,120,20.3,62,425,425,0,29,29
2018-12-09 11:36:20.7270,172.8,50.4,29.25,29.17,120,20.32,64,86.6,87.5,0,29,29
2018-12-09 11:36:20.9770,172.8,50.4,29.25,29.17,120,20.31,3,717.2,78.4,26,29,29
2018-12-09 11:36:21.2270,172.8,50.4,29.25,29.17,120,20.32,4,717.1,78.5,26,29,29
2018-12-09 11:36:21.4770,172.8,50.5,29.25,29.22,120,20.33,65,57750,57730,0,29,29
2018-12-09 11:36:21.7270,172.8,50.5,29.25,29.22,120,20.32,66,3720,3720,0,29,29
2018-12-09 11:36:21.9770,172.8,50.5,29.25,29.22,120,20.32,1,717.6,78.3,28,29,29.5
2018-12-09 11:36:22.2270,172.8,50.5,29.25,29.22,120,20.32,2,717.7,78.5,28,29,29.5
2018-12-09 11:36:22.4771,172.8,50.5,29.25,29.22,120,20.32,65,57750,57710,0,29,29.5
2018-12-09 11:36:22.7271,172.8,50.5,29.25,29.22,120,20.32,51,3.67,3.64,0,29,29.5
2018-12-09 11:36:22.9771,172.8,50.5,29.5,29.22,120,20.32,63,50,50,0,29,29.5
2018-12-09 11:36:23.2271,172.8,50.5,29.5,29.22,120,20.32,67,26.8,26.7,0,29,29.5
2018-12-09 11:36:23.4771,172.8,50.7,29.5,29.34,120,20.32,52,3.67,3.65,0,29,29.5
2018-12-09 11:36:23.7271,172.8,50.7,29.5,29.34,120,20.32,6,57760,26.9,3.6,29,29.5
2018-12-09 11:36:23.9771,172.8,50.7,29.5,29.34,120,20.32,7,57730,26.8,3.7,29,29.5
2018-12-09 11:36:24.2271,172.8,50.7,29.5,29.34,120,20.32,1,717.6,78.3,28,29,29.5
2018-12-09 11:36:24.4771,172.8,50.7,29.5,29.34,120,20.32,2,717.7,78.5,28,29,29.5
2018-12-09 11:36:24.7271,172.8,50.7,29.5,29.34,120,20.32,61,721.3,716,0,29,29.5
2018-12-09 11:36:24.9771,172.8,50.7,29.5,29.34,120,20.34,62,425,425,0,29,29.5
2018-12-09 11:36:25.2271,172.8,50.7,29.5,29.34,120,20.32,64,86.5,87.4,0,29,29.5
2018-12-09 11:36:25.4771,172.8,50.7,29.5,29.34,119.9,20.32,3,717.6,78.3,26,29,29.5
2018-12-09 11:36:25.7271,172.8,50.7,29.5,29.34,120,20.32,4,717.7,78.5,26,29,29.5
2018-12-09 11:36:25.9771,172.8,50.7,29.5,29.34,120,20.31,65,57740,57720,0,29,29.5
2018-12-09 11:36:26.2271,172.8,50.7,29.5,29.34,120,20.32,66,3710,3710,0,29,29.5
2018-12-09 11:36:26.4772,172.8,50.7,29.5,29.34,120,20.33,1,717.6,78.3,28,29,29.5
2018-12-09 11:36:26.7272,172.8,50.7,29.5,29.34,120,20.32,2,717.7,78.5,28,29,29.5
2018-12-09 11:36:26.9772,172.8,50.7,29.5,29.34,120,20.31,65,57750,57730,0,29,29.5
2018-12-09 11:36:27.2272,172.8,50.7,29.5,29.34,120,20.32,51,3.67,3.64,0,29,29.5
2018-12-09 11:36:27.4772,172.8,50.7,29.5,29.34,120,20.32,63,50,50,0,29,29.5
2018-12-09 11:36:27.7272,172.8,50.7,29.5,29.34,120,20.32,67,27.1,27,0,29,29.5
2018-12-09 11:36:27.9772,172.8,50.7,29.5,29.34,120,20.31,52,3.67,3.65,0,29,29.5
2018-12-09 11:36:28.2272,172.8,50.7,29.5,29.34,119.9,20.32,6,57750,27.2,3.6,29,29.5
2018-12-09 11:36:28.4772,172.8,50.7,29.5,29.34,120,20.31,7,57720,27,3.7,29,29.5
2018-12-09 11:36:28.7272,172.8,50.7,29.5,29.34,120,20.32,1,717.6,78.3,28,29,29.5
2018-12-09 11:36:28.9772,172.8,50.8,29.5,29.4,120,20.32,2,717.7,78.5,28,29.5,29.5
2018-12-09 11:36:29.2272,172.8,50.8,29.5,29.4,120,20.32,61,721.5,716.2,0,29.5,29.5
2018-12-09 11:36:29.4772,172.8,50.8,29.5,29.4,120,20.32,62,425,425,0,29.5,29.5
2018-12-09 11:36:29.7271,172.8,50.8,29.5,29.4,120,20.32,64,86.4,87.3,0,29.5,29.5
2018-12-09 11:36:29.9771,172.8,50.8,29.5,29.4,120,20.32,3,718.3,78.1,26,29.5,29.5
2018-12-09 11:36:30.2271,172.8,50.8,29.5,29.4,120,20.2,4,718,78.4,26,29.5,29.5
2018-12-09 11:36:30.4771,172.8,50.8,29.5,29.4,120,20.34,65,57740,57720,0,29.5,29.5
2018-12-09 11:36:30.7271,172.8,50.8,29.5,29.4,120,20.36,66,3700,3700,0,29.5,29.5
2018-12-09 11:36:30.9772,172.8,50.8,29.5,29.4,120,20.31,1,718.3,78.1,28,29.5,29.5
2018-12-09 11:36:31.2272,172.8,50.8,29.5,29.4,120,20.31,2,718,78.4,28,29.5,29.5
2018-12-09 11:36:31.4772,172.8,50.8,29.5,29.4,120,20.35,65,57740,57720,0,29.5,29.5
2018-12-09 11:36:31.7272,172.8,50.8,29.5,29.4,120,20.33,51,3.67,3.65,0,29.5,29.5
2018-12-09 11:36:31.9772,172.8,51,29.5,29.51,120.1,20.32,63,50,50,0,29.5,29.5
2018-12-09 11:36:32.2272,172.8,51,29.5,29.51,120,20.32,67,27.4,27.3,0,29.5,29.5
2018-12-09 11:36:32.4772,172.8,51,29.5,29.51,120,20.32,52,3.67,3.65,0,29.5,29.5
2018-12-09 11:36:32.7272,172.8,51,29.5,29.51,120,20.31,6,57740,27.4,3.6,29.5,29.5
2018-12-09 11:36:32.9772,172.8,51,29.5,29.51,120,20.32,7,57730,27.3,3.7,29.5,29.5
2018-12-09 11:36:33.2272,172.8,51,29.5,29.51,120,20.32,1,718.3,78.1,28,29.5,29.5
2018-12-09 11:36:33.4772,172.8,51,29.5,29.51,120,20.32,2,718,78.4,28,29.5,29.5
2018-12-09 11:36:33.7272,172.8,51,29.5,29.51,120,20.32,61,721.7,716.6,0,29.5,29.5
2018-12-09 11:36:33.9772,172.8,51,29.5,29.51,120,20.32,62,425,425,0,29.5,29.5
2018-12-09 11:36:34.2272,172.8,51,29.5,29.51,120,20.32,64,86.6,87.5,0,29.5,29.5
2018-12-09 11:36:34.4772,172.8,51,29.5,29.51,120,20.31,3,718.3,78.1,26,29.5,29.5
2018-12-09 11:36:34.7272,172.8,51,29.5,29.51,120,20.32,4,718,78.4,26,29.5,29.5
2018-12-09 11:36:34.9772,172.8,51,29.5,29.51,120,20.32,65,57740,57730,0,29.5,29.5
2018-12-09 11:36:35.2272,172.8,51,29.5,29.51,120,20.32,66,3690,3690,0,29.5,29.5
2018-12-09 11:36:35.4772,172.8,51,29.5,29.51,120,20.32,1,718.3,78.1,28,29.5,29.5
2018-12-09 11:36:35.7272,172.8,51.1,29.5,29.57,120,20.32,2,718,78.4,28,29.5,29.5
2018-12-09 11:36:35.9772,172.8,51.1,29.5,29.57,120,20.32,65,57740,57730,0,29.5,29.5
2018-12-09 11:36:36.2272,172.8,51.1,29.5,29.57,120,20.37,51,3.67,3.65,0,29.5,29.5
2018-12-09 11:36:36.4773,172.8,51.1,29.5,29.57,120,20.31,63,50,50,0,29.5,29.5
2018-12-09 11:36:36.7274,172.8,51.1,29.5,29.57,120,20.32,67,27.7,27.5,0,29.5,29.5
2018-12-09 11:36:36.9774,172.8,51.1,29.5,29.57,120,20.34,52,3.67,3.65,0,29.5,29.5
2018-12-09 11:36:37.2274,172.8,51.1,29.5,29.57,120,20.31,6,57740,27.7,3.7,29.5,29.5
2018-12-09 11:36:37.4774,172.8,51.1,29.5,29.57,120,20.32,7,57730,27.6,3.7,29.5,29.5
2018-12-09 11:36:37.7273,172.8,51.1,29.5,29.57,120,20.32,1,718.7,78.1,28,29.5,29.5
2018-12-09 11:36:37.9773,172.8,51.1,29.5,29.57,120,20.3,2,718.5,78.4,28,29.5,29.5
2018-12-09 11:36:38.2273,172.8,51.1,29.5,29.57,120,20.31,61,722,716.8,0,29.5,29.5
2018-12-09 11:36:38.4773,172.8,51.1,29.5,29.57,120,20.28,62,425,425,0,29.5,29.5
2018-12-09 11:36:38.7273,172.8,51.1,29.5,29.57,120,20.38,64,86.6,87.4,0,29.5,29.5
2018-12-09 11:36:38.9773,172.8,51.1,29.5,29.57,120,20.34,3,718.7,78.1,26,29.5,29.5
2018-12-09 11:36:39.2273,172.8,51.1,29.5,29.57,120,20.32,4,718.5,78.4,26,29.5,29.5
2018-12-09 11:36:39.4773,172.8,51.1,29.5,29.57,120.1,20.32,65,57740,57730,0,29.5,29.5
2018-12-09 11:36:39.7273,172.8,51.1,29.5,29.57,120,20.32,66,3680,3690,0,29.5,29.5
2018-12-09 11:36:39.9773,172.8,51.1,29.5,29.57,120,20.34,1,718.7,78.1,28,29.5,29.5
2018-12-09 11:36:40.2273,172.8,51.1,29.5,29.57,119.9,20.33,2,718.5,78.4,28,29.5,29.5
2018-12-09 11:36:40.4773,172.8,51.1,29.5,29.57,120,20.31,65,57750,57740,0,29.5,29.5
2018-12-09 11:36:40.7273,172.8,51.1,29.5,29.57,120,20.32,51,3.67,3.65,0,29.5,29.5
2018-12-09 11:36:40.9773,172.8,51.1,29.5,29.57,120,20.32,63,50,50,0,29.5,29.5
2018-12-09 11:36:41.2273,172.8,51.1,29.5,29.57,120.1,20.32,67,28,27.8,0,29.5,29.5
2018-12-09 11:36:41.4773,172.8,51.1,29.5,29.57,120,20.34,52,3.67,3.65,0,29.5,29.5
2018-12-09 11:36:41.7273,172.8,51.1,29.5,29.57,120,20.32,6,57740,28,3.7,29.5,29.5
2018-12-09 11:36:41.9773,172.8,51.1,29.5,29.57,120,20.32,7,57740,27.8,3.7,29.5,29.5
2018-12-09 11:36:42.2273,172.8,51.1,29.5,29.57,120,20.32,1,718.7,78.1,28,29.5,29.5
2018-12-09 11:36:42.4773,172.8,51.1,29.5,29.57,120,20.3,2,718.5,78.4,28,29.5,29.5
2018-12-09 11:36:42.7273,172.8,51.1,29.5,29.57,120,20.32,61,722.2,717,0,29.5,29.5
2018-12-09 11:36:42.9773,172.8,51.1,29.5,29.57,120,20.33,62,425,425,0,29.5,29.5
2018-12-09 11:36:43.2273,172.8,51.1,29.5,29.57,120,20.32,64,86.6,87.4,0,29.5,29.5
2018-12-09 11:36:43.4773,172.8,51.1,29.5,29.57,120,20.32,3,718.8,78.1,26,29.5,29.5
2018-12-09 11:36:43.7273,172.8,51.1,29.5,29.57,120,20.31,4,719,78.4,26,29.5,29.5
2018-12-09 11:36:43.9773,172.8,51.2,29.5,29.63,120.1,20.32,65,57740,57740,0,29.5,29.5
2018-12-09 11:36:44.2273,172.8,51.2,29.5,29.63,120,20.32,66,3680,3690,0,29.5,29.5
2018-12-09 11:36:44.4774,172.8,51.2,29.5,29.63,120,20.32,1,718.8,78.1,28,29.5,29.5
2018-12-09 11:36:44.7274,172.8,51.2,29.75,29.63,120,20.32,2,719,78.4,28,29.5,29.5
2018-12-09 11:36:44.9774,172.8,51.2,29.75,29.63,120,20.37,65,57750,57740,0,29.5,29.5
2018-12-09 11:36:45.2274,172.8,51.2,29.75,29.63,120,20.32,51,3.67,3.65,0,29.5,29.5
2018-12-09 11:36:45.4774,172.8,51.2,29.75,29.63,120,20.32,63,50,50,0,29.5,29.5
2018-12-09 11:36:45.7274,172.8,51.2,29.75,29.63,120,20.3,67,28.2,28,0,29.5,29.5
2018-12-09 11:36:45.9774,172.8,51.2,29.75,29.63,120,20.33,52,3.67,3.65,0,29.5,29.5
2018-12-09 11:36:46.2274,172.8,51.2,29.75,29.63,120,20.33,6,57740,28.3,3.7,29.5,29.5
2018-12-09 11:36:46.4774,172.8,51.2,29.75,29.63,120,20.34,7,57730,28.1,3.7,29.5,29.5
2018-12-09 11:36:46.7274,172.8,51.2,29.75,29.63,120,20.32,1,718.8,78.1,28,29.5,29.5
2018-12-09 11:36:46.9774,172.8,51.2,29.75,29.63,120,20.32,2,719,78.4,28,29.5,29.5
2018-12-09 11:36:47.2274,172.8,51.2,29.75,29.63,120,20.32,61,722.5,717.4,0,29.5,29.5
2018-12-09 11:36:47.4774,172.8,51.2,29.75,29.63,120,20.33,62,425,425,0,29.5,29.5
2018-12-09 11:36:47.7273,172.8,51.2,29.75,29.63,120,20.32,64,86.4,87.3,0,29.5,29.5
2018-12-09 11:36:47.9773,172.8,51.2,29.75,29.63,120,20.32,3,718.8,78.1,26,29.5,29.5
2018-12-09 11:36:48.2272,172.8,51.2,29.75,29.63,119.9,20.32,4,719,78.4,26,29.5,29.5
2018-12-09 11:36:48.4773,172.8,51.3,29.75,29.69,120,20.33,65,57750,57730,0,29.5,29.5
2018-12-09 11:36:48.7273,172.8,51.3,29.75,29.69,120,20.32,66,3690,3690,0,29.5,29.5
2018-12-09 11:36:48.9774,172.8,51.3,29.75,29.69,120,20.32,1,718.8,78.1,28,29.5,29.5
2018-12-09 11:36:49.2274,172.8,51.3,29.75,29.69,120,20.32,2,719,78.4,28,29.5,29.5
2018-12-09 11:36:49.4775,172.8,51.3,29.75,29.69,120,20.32,65,57750,57720,0,29.5,29.5
2018-12-09 11:36:49.7275,172.8,51.3,29.75,29.69,120,20.32,51,3.67,3.65,0,29.5,29.5
2018-12-09 11:36:49.9775,172.8,51.3,29.75,29.69,120,20.32,63,50,50,0,29.5,29.5
2018-12-09 11:36:50.2275,172.8,51.3,29.75,29.69,120,20.32,67,28.5,28.3,0,29.5,29.5
2018-12-09 11:36:50.4775,172.8,51.4,29.75,29.75,120,20.32,52,3.67,3.65,0,29.5,29.5
2018-12-09 11:36:50.7275,172.8,51.4,29.75,29.75,120,20.32,6,57760,28.5,3.7,29.5,29.5
2018-12-09 11:36:50.9774,172.8,51.4,29.75,29.75,120,20.32,7,57730,28.3,3.7,29.5,30
2018-12-09 11:36:51.2274,172.8,51.4,29.75,29.75,120,20.31,1,719.6,78.1,28,29.5,30
2018-12-09 11:36:51.4774,172.8,51.4,29.75,29.75,120.1,20.32,2,719.3,78.4,28,29.5,30
2018-12-09 11:36:51.7274,172.8,51.4,29.75,29.75,120,20.31,61,722.7,717.4,0,29.5,30
2018-12-09 11:36:51.9774,172.8,51.4,30,29.75,120,20.32,62,425,425,0,29.5,30
2018-12-09 11:36:52.2274,172.8,51.4,30,29.75,120,20.32,64,86.6,87.4,0,29.5,30
2018-12-09 11:36:52.4774,172.8,51.4,30,29.75,120,20.32,3,719.6,78.1,26,29.5,30
2018-12-09 11:36:52.7274,172.8,51.4,30,29.75,120,20.32,4,719.3,78.4,26,29.5,30
2018-12-09 11:36:52.9774,172.8,51.4,30,29.75,120,20.32,65,57740,57710,0,29.5,30
2018-12-09 11:36:53.2274,172.8,51.4,30,29.75,120,20.32,66,3680,3680,0,29.5,30
2018-12-09 11:36:53.4774,172.8,51.4,30,29.75,120,20.38,1,719.6,78.1,28,29.5,30
2018-12-09 11:36:53.7274,172.8,51.4,30,29.75,120,20.33,2,719.3,78.4,28,29.5,30
2018-12-09 11:36:53.9774,172.8,51.4,30,29.75,120,20.3,65,57750,57720,0,29.5,30
2018-12-09 11:36:54.2274,172.8,51.4,30,29.75,120,20.32,51,3.68,3.65,0,29.5,30
2018-12-09 11:36:54.4775,172.8,51.4,30,29.75,120,20.32,63,50,50,0,29.5,30
2018-12-09 11:36:54.7275,172.8,51.4,30,29.75,120,20.35,67,28.8,28.5,0,29.5,30
2018-12-09 11:36:54.9775,172.8,51.4,30,29.75,120,20.32,52,3.68,3.65,0,29.5,30
2018-12-09 11:36:55.2275,172.8,51.4,30,29.75,120,20.31,6,57740,28.8,3.7,29.5,30
2018-12-09 11:36:55.4775,172.8,51.4,30,29.75,119.9,20.3,7,57710,28.6,3.7,29.5,30
2018-12-09 11:36:55.7275,172.8,51.4,30,29.75,120,20.3,1,719.6,78.1,28,29.5,30
2018-12-09 11:36:55.9776,172.8,51.5,30,29.8,120,20.32,2,719.3,78.4,28,29.5,30
2018-12-09 11:36:56.2276,172.8,51.5,30,29.8,120,20.32,61,722.9,717.6,0,29.5,30
2018-12-09 11:36:56.4776,172.8,51.5,30,29.8,120,20.31,62,425,425,0,29.5,30
2018-12-09 11:36:56.7276,172.8,51.5,30,29.8,120,20.31,64,86.4,87.3,0,29.5,30
2018-12-09 11:36:56.9775,172.8,51.6,30,29.86,120,20.32,3,719.6,78.1,26,29.5,30
2018-12-09 11:36:57.2275,172.8,51.6,30,29.86,120,20.33,4,719.3,78.4,26,29.5,30
2018-12-09 11:36:57.4775,172.8,51.6,30,29.86,120,20.31,65,57740,57720,0,29.5,30
2018-12-09 11:36:57.7275,172.8,51.6,30,29.86,120,20.33,66,3680,3680,0,29.5,30
2018-12-09 11:36:57.9775,172.8,51.6,30,29.86,120,20.32,1,719.6,78.1,28,29.5,30
2018-12-09 11:36:58.2275,172.8,51.6,30,29.86,120,20.32,2,719.7,78.2,28,30,30
2018-12-09 11:36:58.4775,172.8,51.6,30,29.86,119.9,20.32,65,57740,57720,0,30,30
2018-12-09 11:36:58.7275,172.8,51.6,30,29.86,120,20.32,51,3.68,3.66,0,30,30
2018-12-09 11:36:58.9775,172.8,51.6,30,29.86,120,20.32,63,50,50,0,30,30
2018-12-09 11:36:59.2275,172.8,51.6,30,29.86,120,20.33,67,29,28.8,0,30,30
2018-12-09 11:36:59.4775,172.8,51.6,30,29.86,120,20.32,52,3.68,3.65,0,30,30
2018-12-09 11:36:59.7275,172.8,51.6,30,29.86,120,20.32,6,57740,29,3.7,30,30
2018-12-09 11:36:59.9775,172.8,51.6,30,29.86,120,20.32,7,57730,28.8,3.7,30,30
2018-12-09 11:37:00.2275,172.8,51.6,30,29.86,120,20.32,1,719.7,78.1,28,30,30
2018-12-09 11:37:00.4774,172.8,51.6,30,29.86,120,20.32,2,719.7,78.2,28,30,30
2018-12-09 11:37:00.7274,172.8,51.6,30,29.86,120,20.31,61,723.1,718,0,30,30
2018-12-09 11:37:00.9774,172.8,51.6,30,29.86,120,20.33,62,425,425,0,30,30
2018-12-09 11:37:01.2274,172.8,51.6,30,29.86,120,20.3,64,86.6,87.5,0,30,30
2018-12-09 11:37:01.4774,172.8,51.6,30,29.86,120,20.32,3,719.7,78.1,26,30,30
2018-12-09 11:37:01.7274,172.8,51.8,30,29.98,120,20.32,4,719.7,78.2,26,30,30
2018-12-09 11:37:01.9774,172.8,51.8,30,29.98,120,20.38,65,57740,57730,0,30,30
2018-12-09 11:37:02.2275,172.8,51.8,30,29.98,120,20.33,66,3690,3690,0,30,30
2018-12-09 11:37:02.4775,172.8,51.8,30,29.98,120,20.35,1,719.7,78.1,28,30,30
2018-12-09 11:37:02.7275,172.8,51.8,30,29.98,120,20.33,2,719.7,78.2,28,30,30
2018-12-09 11:37:02.9775,172.8,51.8,30,29.98,120,20.31,65,57740,57730,0,30,30
2018-12-09 11:37:03.2275,172.8,51.8,30,29.98,120,20.33,51,3.68,3.66,0,30,30
2018-12-09 11:37:03.4775,172.8,51.8,30,29.98,120,20.33,63,50,50,0,30,30
2018-12-09 11:37:03.7275,172.8,51.8,30,29.98,120,20.31,67,29.3,29,0,30,30
2018-12-09 11:37:03.9775,172.8,51.8,30,29.98,120,20.34,52,3.68,3.65,0,30,30
2018-12-09 11:37:04.2275,172.8,51.8,30,29.98,120,20.32,6,57740,29.3,3.7,30,30
2018-12-09 11:37:04.4775,172.8,51.8,30,29.98,120,20.33,7,57730,29,3.7,30,30
2018-12-09 11:37:04.7275,172.8,51.8,30,29.98,120,20.31,1,719.7,78.1,28,30,30
2018-12-09 11:37:04.9775,172.8,51.8,30,29.98,120,20.32,2,719.7,78.2,28,30,30
2018-12-09 11:37:05.2275,172.8,51.8,30,29.98,120,20.32,61,723.4,718.1,0,30,30
2018-12-09 11:37:05.4775,172.8,51.8,30,29.98,120,20.33,62,425,425,0,30,30
2018-12-09 11:37:05.7275,172.8,51.8,30,29.98,120,20.32,64,86.4,87.3,0,30,30
2018-12-09 11:37:05.9774,172.8,51.8,30,29.98,120,20.33,3,719.9,77.8,26,30,30
2018-12-09 11:37:06.2275,172.8,51.8,30,29.98,120,20.32,4,720,78.2,26,30,30
2018-12-09 11:37:06.4775,172.8,51.8,30,29.98,120,20.34,65,57740,57730,0,30,30
2018-12-09 11:37:06.7275,172.8,51.8,30,29.98,120,20.32,66,3690,3700,0,30,30
2018-12-09 11:37:06.9776,172.8,51.8,30,29.98,120,20.32,1,719.9,77.8,28,30,30
2018-12-09 11:37:07.2276,172.8,51.8,30,29.98,120,20.32,2,720,78.2,28,30,30
2018-12-09 11:37:07.4776,172.8,51.8,30,29.98,120,20.18,65,57730,57720,0,30,30
2018-12-09 11:37:07.7276,172.8,51.8,30,29.98,120,20.51,51,3.68,3.66,0,30,30
2018-12-09 11:37:07.9776,172.8,51.8,30,29.98,120,20.31,63,50,50,0,30,30
2018-12-09 11:37:08.2276,172.8,51.8,30,29.98,120,20.32,67,29.5,29.2,0,30,30
2018-12-09 11:37:08.4776,172.8,51.8,30,29.98,120,20.32,52,3.68,3.66,0,30,30
2018-12-09 11:37:08.7277,172.8,51.8,30,29.98,120,20.32,6,57740,29.5,3.7,30,30
2018-12-09 11:37:08.9777,172.8,51.8,30,29.98,120,20.3,7,57730,29.2,3.7,30,30
2018-12-09 11:37:09.2277,172.8,51.8,30,29.98,120,20.31,1,719.9,77.8,28,30,30
2018-12-09 11:37:09.4777,172.8,51.8,30,29.98,120,20.32,2,720,78.2,28,30,30
2018-12-09 11:37:09.7276,172.8,51.8,30,29.98,120,20.33,61,723.6,718.3,0,30,30
2018-12-09 11:37:09.9776,172.8,52,30,30.09,120,20.31,62,425,425,0,30,30
2018-12-09 11:37:10.2276,172.8,52,30,30.09,120,20.31,64,86.7,87.6,0,30,30
2018-12-09 11:37:10.4776,172.8,52,30,30.09,120,20.31,3,719.9,77.8,26,30,30
2018-12-09 11:37:10.7275,172.8,52,30,30.09,120,20.32,4,720,78.2,26,30,30
2018-12-09 11:37:10.9775,172.8,52,30,30.09,120,20.32,65,57740,57730,0,30,30
2018-12-09 11:37:11.2275,172.8,52,30,30.09,120,20.34,66,3670,3680,0,30,30
2018-12-09 11:37:11.4776,172.8,52,30,30.09,120.1,20.31,1,719.9,77.8,28,30,30
2018-12-09 11:37:11.7276,172.8,52,30,30.09,120,20.32,2,720,78.2,28,30,30
2018-12-09 11:37:11.9776,172.8,52,30,30.09,120,20.33,65,57750,57740,0,30,30
2018-12-09 11:37:12.2276,172.8,52,30,30.09,120,20.34,51,3.68,3.66,0,30,30
2018-12-09 11:37:12.4776,172.8,52,30,30.09,120,20.32,63,50,50,0,30,30
2018-12-09 11:37:12.7276,172.8,52,30,30.09,120,20.32,67,29.7,29.4,0,30,30
2018-12-09 11:37:12.9776,172.8,52,30,30.09,120,20.32,52,3.68,3.66,0,30,30
2018-12-09 11:37:13.2277,172.8,52,30,30.09,120,20.32,6,57740,29.8,3.7,30,30
2018-12-09 11:37:13.4777,172.8,52,30,30.09,120,20.33,7,57730,29.5,3.7,30,30
2018-12-09 11:37:13.7277,172.8,52,30.25,30.09,120,20.32,1,720.6,77.8,28,30,30
2018-12-09 11:37:13.9777,172.8,52,30.25,30.09,120,20.32,2,720.4,78.2,28,30,30
2018-12-09 11:37:14.2278,172.8,52,30.25,30.09,120,20.32,61,723.8,718.5,0,30,30
2018-12-09 11:37:14.4778,172.8,52,30.25,30.09,120.1,20.32,62,425,425,0,30,30
2018-12-09 11:37:14.7277,172.8,52,30.25,30.09,120,20.32,64,86.4,87.3,0,30,30
2018-12-09 11:37:14.9777,172.8,52,30.25,30.09,120,20.35,3,720.6,77.8,26,30,30
2018-12-09 11:37:15.2277,172.8,52,30.25,30.09,120,20.32,4,720.4,78.2,26,30,30
2018-12-09 11:37:15.4777,172.8,52.1,30.25,30.15,120,20.32,65,57750,57730,0,30,30
2018-12-09 11:37:15.7277,172.8,52.1,30.25,30.15,120,20.3,66,3680,3680,0,30,30
2018-12-09 11:37:15.9777,172.8,52.1,30.25,30.15,120.1,20.34,1,720.6,77.8,28,30,30
2018-12-09 11:37:16.2277,172.8,52.1,30.25,30.15,120,20.32,2,720.4,78.2,28,30,30
2018-12-09 11:37:16.4777,172.8,52.1,30.25,30.15,120,20.31,65,57740,57720,0,30,30
2018-12-09 11:37:16.7277,172.8,52.1,30.25,30.15,120,20.33,51,3.68,3.66,0,30,30
2018-12-09 11:37:16.9777,172.8,52.1,30.25,30.15,120,20.33,63,50,50,0,30,30
2018-12-09 11:37:17.2277,172.8,52.1,30.25,30.15,120,20.32,67,30,29.6,0,30,30
2018-12-09 11:37:17.4776,172.8,52.1,30.25,30.15,120,20.32,52,3.68,3.66,0,30,30
2018-12-09 11:37:17.7276,172.8,52.2,30.25,30.21,120,20.32,6,57740,30,3.7,30,30
2018-12-09 11:37:17.9776,172.8,52.2,30.25,30.21,120,20.32,7,57720,29.7,3.7,30,30
2018-12-09 11:37:18.2276,172.8,52.2,30.25,30.21,120,20.32,1,720.6,77.8,28,30,30
2018-12-09 11:37:18.4776,172.8,52.2,30.25,30.21,120,20.32,2,720.4,78.2,28,30,30
2018-12-09 11:37:18.7276,172.8,52.2,30.25,30.21,120,20.32,61,723.9,718.7,0,30,30
2018-12-09 11:37:18.9777,172.8,52.2,30.25,30.21,120,20.32,62,425,425,0,30,30
2018-12-09 11:37:19.2277,172.8,52.2,30.25,30.21,120,20.32,64,86.4,87.3,0,30,30
2018-12-09 11:37:19.4777,172.8,52.2,30.25,30.21,120,20.31,3,720.6,77.8,26,30,30
2018-12-09 11:37:19.7277,172.8,52.2,30.25,30.21,119.9,20.32,4,720.4,78.2,26,30,30
2018-12-09 11:37:19.9777,172.8,52.2,30.25,30.21,120,20.32,65,57880,57590,0,30,30.5
2018-12-09 11:37:20.2277,172.8,52.2,30.25,30.21,120,20.32,66,3680,3680,0,30,30.5
2018-12-09 11:37:20.4776,172.8,52.2,30.25,30.21,120,20.32,1,720.9,77.8,28,30,30.5
2018-12-09 11:37:20.7276,172.8,52.2,30.25,30.21,120,20.32,2,720.7,78.2,28,30,30.5
2018-12-09 11:37:20.9776,172.8,52.2,30.5,30.21,120,20.32,65,57760,57720,0,30,30.5
2018-12-09 11:37:21.2277,172.8,52.2,30.5,30.21,120,20.32,51,3.68,3.66,0,30,30.5
2018-12-09 11:37:21.4777,172.8,52.2,30.5,30.21,120,20.34,63,50,50,0,30,30.5
2018-12-09 11:37:21.7277,172.8,52.2,30.5,30.21,120,20.32,67,30.2,29.9,0,30,30.5
2018-12-09 11:37:21.9777,172.8,52.3,30.5,30.27,120,20.32,52,3.69,3.66,0,30,30.5
2018-12-09 11:37:22.2277,172.8,52.3,30.5,30.27,120,20.32,6,57570,30.2,3.7,30,30.5
2018-12-09 11:37:22.4777,172.8,52.3,30.5,30.27,120,20.33,7,57880,29.9,3.7,30,30.5
2018-12-09 11:37:22.7277,172.8,52.3,30.5,30.27,120,20.32,1,720.9,77.8,28,30,30.5
2018-12-09 11:37:22.9777,172.8,52.4,30.5,30.32,120,20.31,2,720.7,78.2,28,30,30.5
2018-12-09 11:37:23.2277,172.8,52.4,30.5,30.32,120,20.32,61,724.2,718.9,0,30,30.5
2018-12-09 11:37:23.4777,172.8,52.4,30.5,30.32,120,20.32,62,425,425,0,30,30.5
