Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 11:37:23.7277,172.8,52.4,30.5,30.32,120,20.32,64,86.5,87.6,0,30,30.5
2018-12-09 11:37:23.9777,172.8,52.4,30.5,30.32,120,20.32,3,720.9,77.8,26,30,30.5
2018-12-09 11:37:24.2277,172.8,52.4,30.5,30.32,120,20.17,4,720.7,78.2,26,30,30.5
2018-12-09 11:37:24.4777,172.8,52.4,30.5,30.32,119.9,20.27,65,57740,57720,0,30,30.5
2018-12-09 11:37:24.7277,172.8,52.4,30.5,30.32,120,20.35,66,3690,3690,0,30,30.5
2018-12-09 11:37:24.9777,172.8,52.4,30.5,30.32,120,20.32,1,720.9,77.8,28,30,30.5
2018-12-09 11:37:25.2277,172.8,52.4,30.5,30.32,120,20.3,2,720.7,78.2,28,30,30.5
2018-12-09 11:37:25.4777,172.8,52.4,30.5,30.32,120,20.32,65,57730,57710,0,30,30.5
2018-12-09 11:37:25.7277,172.8,52.4,30.5,30.32,120,20.32,51,3.68,3.66,0,30,30.5
2018-12-09 11:37:25.9777,172.8,52.4,30.5,30.32,120,20.32,63,50,50,0,30,30.5
2018-12-09 11:37:26.2277,172.8,52.4,30.5,30.32,120,20.3,67,30.4,30.1,0,30,30.5
2018-12-09 11:37:26.4777,172.8,52.4,30.5,30.32,120,20.27,52,3.69,3.66,0,30,30.5
2018-12-09 11:37:26.7277,172.8,52.4,30.5,30.32,120,20.36,6,57750,30.4,3.7,30,30.5
2018-12-09 11:37:26.9778,172.8,52.4,30.5,30.32,120,20.31,7,57720,30.1,3.7,30.5,30.5
2018-12-09 11:37:27.2278,172.8,52.4,30.5,30.32,120,20.32,1,721.1,77.8,28,30.5,30.5
2018-12-09 11:37:27.4778,172.8,52.4,30.5,30.32,120,20.3,2,720.9,78.1,28,30.5,30.5
2018-12-09 11:37:27.7278,172.8,52.4,30.5,30.32,120,20.33,61,724.5,719.1,0,30.5,30.5
2018-12-09 11:37:27.9778,172.8,52.4,30.5,30.32,120,20.31,62,425,425,0,30.5,30.5
2018-12-09 11:37:28.2278,172.8,52.4,30.5,30.32,120,20.32,64,86.4,87.2,0,30.5,30.5
2018-12-09 11:37:28.4778,172.8,52.4,30.5,30.32,120,20.32,3,721.1,77.8,26,30.5,30.5
2018-12-09 11:37:28.7278,172.8,52.5,30.5,30.38,120,20.32,4,720.9,78.1,26,30.5,30.5
2018-12-09 11:37:28.9778,172.8,52.5,30.5,30.38,120,20.31,65,57730,57710,0,30.5,30.5
2018-12-09 11:37:29.2278,172.8,52.5,30.5,30.38,120,20.32,66,3680,3680,0,30.5,30.5
2018-12-09 11:37:29.4778,172.8,52.5,30.5,30.38,120,20.32,1,721.1,77.8,28,30.5,30.5
2018-12-09 11:37:29.7278,172.8,52.5,30.5,30.38,120,20.32,2,720.9,78.1,28,30.5,30.5
2018-12-09 11:37:29.9778,172.8,52.5,30.5,30.38,120,20.33,65,57740,57720,0,30.5,30.5
2018-12-09 11:37:30.2278,172.8,52.5,30.5,30.38,120,20.32,51,3.69,3.66,0,30.5,30.5
2018-12-09 11:37:30.4778,172.8,52.5,30.5,30.38,120,20.32,63,50,50,0,30.5,30.5
2018-12-09 11:37:30.7278,172.8,52.5,30.5,30.38,120,20.3,67,30.6,30.2,0,30.5,30.5
2018-12-09 11:37:30.9778,172.8,52.5,30.5,30.38,120,20.32,52,3.69,3.66,0,30.5,30.5
2018-12-09 11:37:31.2278,172.8,52.5,30.5,30.38,120,20.32,6,57730,30.6,3.7,30.5,30.5
2018-12-09 11:37:31.4778,172.8,52.5,30.5,30.38,120,20.32,7,57730,30.3,3.7,30.5,30.5
2018-12-09 11:37:31.7278,172.8,52.7,30.5,30.5,120,20.32,1,721.1,77.8,28,30.5,30.5
2018-12-09 11:37:31.9778,172.8,52.7,30.5,30.5,120,20.32,2,720.9,78.1,28,30.5,30.5
2018-12-09 11:37:32.2278,172.8,52.7,30.5,30.5,120,20.32,61,724.6,719.4,0,30.5,30.5
2018-12-09 11:37:32.4778,172.8,52.7,30.5,30.5,120,20.31,62,425,425,0,30.5,30.5
2018-12-09 11:37:32.7278,172.8,52.7,30.5,30.5,120,20.29,64,86.6,87.5,0,30.5,30.5
2018-12-09 11:37:32.9778,172.8,52.7,30.5,30.5,120,20.32,3,721.1,77.8,26,30.5,30.5
2018-12-09 11:37:33.2279,172.8,52.7,30.5,30.5,120,20.32,4,720.9,78.1,26,30.5,30.5
2018-12-09 11:37:33.4779,172.8,52.7,30.5,30.5,120,20.31,65,57750,57740,0,30.5,30.5
2018-12-09 11:37:33.7279,172.8,52.7,30.5,30.5,120,20.32,66,3680,3680,0,30.5,30.5
2018-12-09 11:37:33.9779,172.8,52.7,30.5,30.5,120,20.32,1,721.1,77.8,28,30.5,30.5
2018-12-09 11:37:34.2279,172.8,52.7,30.5,30.5,120,20.3,2,720.9,78.1,28,30.5,30.5
2018-12-09 11:37:34.4779,172.8,52.7,30.5,30.5,120,20.31,65,57740,57730,0,30.5,30.5
2018-12-09 11:37:34.7279,172.8,52.7,30.5,30.5,120,20.28,51,3.69,3.66,0,30.5,30.5
2018-12-09 11:37:34.9779,172.8,52.8,30.5,30.56,120,20.35,63,50,50,0,30.5,30.5
2018-12-09 11:37:35.2279,172.8,52.8,30.5,30.56,120,20.33,67,30.8,30.4,0,30.5,30.5
2018-12-09 11:37:35.4778,172.8,52.8,30.5,30.56,120,20.33,52,3.69,3.67,0,30.5,30.5
2018-12-09 11:37:35.7278,172.8,52.8,30.5,30.56,120.1,20.32,6,57740,30.8,3.7,30.5,30.5
2018-12-09 11:37:35.9777,172.8,53,30.5,30.67,120.1,20.32,7,57730,30.5,3.7,30.5,30.5
2018-12-09 11:37:36.2277,172.8,53,30.5,30.67,120,20.33,1,721.3,77.8,27.5,30.5,30.5
2018-12-09 11:37:36.4777,172.8,53,30.5,30.67,120,20.32,2,721.3,78.1,28,30.5,30.5
2018-12-09 11:37:36.7277,172.8,53,30.5,30.67,120,20.32,61,724.8,719.5,0,30.5,30.5
2018-12-09 11:37:36.9778,172.8,53,30.5,30.67,120,20.32,62,425,425,0,30.5,30.5
2018-12-09 11:37:37.2278,172.8,53,30.5,30.67,120,20.32,64,86.5,87.4,0,30.5,30.5
2018-12-09 11:37:37.4778,172.8,53,30.5,30.67,120,20.33,3,721.3,77.8,26,30.5,30.5
2018-12-09 11:37:37.7278,172.8,53,30.5,30.67,120,20.33,4,721.3,78.1,26,30.5,30.5
2018-12-09 11:37:37.9779,172.8,53,30.5,30.67,119.9,20.3,65,57740,57730,0,30.5,30.5
2018-12-09 11:37:38.2279,172.8,53,30.5,30.67,120,20.32,66,3670,3670,0,30.5,30.5
2018-12-09 11:37:38.4779,172.8,53,30.5,30.67,120,20.32,1,721.3,77.8,27.5,30.5,30.5
2018-12-09 11:37:38.7279,172.8,53,30.5,30.67,120,20.3,2,721.3,78.1,28,30.5,30.5
2018-12-09 11:37:38.9779,172.8,53,30.5,30.67,120.1,20.33,65,57750,57750,0,30.5,30.5
2018-12-09 11:37:39.2279,172.8,53,30.5,30.67,120,20.31,51,3.69,3.66,0,30.5,30.5
2018-12-09 11:37:39.4779,172.8,53,30.5,30.67,120,20.32,63,50,50,0,30.5,30.5
2018-12-09 11:37:39.7279,172.8,53,30.5,30.67,120,20.32,67,31,30.6,0,30.5,30.5
2018-12-09 11:37:39.9779,172.8,53,30.5,30.67,120,20.32,52,3.69,3.67,0,30.5,30.5
2018-12-09 11:37:40.2279,172.8,53,30.5,30.67,120,20.32,6,57740,31,3.7,30.5,30.5
2018-12-09 11:37:40.4780,172.8,53,30.5,30.67,120,20.32,7,57740,30.7,3.7,30.5,30.5
2018-12-09 11:37:40.7280,172.8,53,30.5,30.67,120,20.32,1,721.3,77.8,27.5,30.5,30.5
2018-12-09 11:37:40.9780,172.8,53,30.5,30.67,120,20.32,2,721.3,78.1,28,30.5,30.5
2018-12-09 11:37:41.2281,172.8,53,30.5,30.67,120,20.31,61,725,719.7,0,30.5,30.5
2018-12-09 11:37:41.4781,172.8,53,30.5,30.67,120,20.32,62,425,425,0,30.5,30.5
2018-12-09 11:37:41.7280,172.8,53.1,30.5,30.73,120,20.34,64,86.5,87.4,0,30.5,30.5
2018-12-09 11:37:41.9780,172.8,53.1,30.5,30.73,120,20.32,3,721.8,77.8,26,30.5,30.5
2018-12-09 11:37:42.2280,172.8,53.1,30.5,30.73,120,20.32,4,721.6,78.1,26,30.5,30.5
2018-12-09 11:37:42.4780,172.8,53.1,30.75,30.73,120,20.31,65,57740,57740,0,30.5,30.5
2018-12-09 11:37:42.7280,172.8,53.1,30.75,30.73,120,20.31,66,3680,3680,0,30.5,30.5
2018-12-09 11:37:42.9780,172.8,53.1,30.75,30.73,120,20.31,1,721.8,77.8,27.5,30.5,30.5
2018-12-09 11:37:43.2280,172.8,53.1,30.75,30.73,120,20.48,2,721.6,78.1,28,30.5,30.5
2018-12-09 11:37:43.4780,172.8,53.1,30.75,30.73,120,20.33,65,57740,57730,0,30.5,30.5
2018-12-09 11:37:43.7280,172.8,53.1,30.75,30.73,120,20.32,51,3.69,3.67,0,30.5,30.5
2018-12-09 11:37:43.9780,172.8,53.1,30.75,30.73,120,20.32,63,50,50,0,30.5,30.5
2018-12-09 11:37:44.2280,172.8,53.1,30.75,30.73,120,20.33,67,31.2,30.8,0,30.5,30.5
2018-12-09 11:37:44.4780,172.8,53.1,30.75,30.73,120,20.33,52,3.69,3.66,0,30.5,30.5
2018-12-09 11:37:44.7280,172.8,53.1,30.75,30.73,120,20.34,6,57740,31.2,3.7,30.5,30.5
2018-12-09 11:37:44.9780,172.8,53.1,30.75,30.73,120,20.32,7,57730,30.8,3.7,30.5,30.5
2018-12-09 11:37:45.2280,172.8,53.1,30.75,30.73,120,20.33,1,721.8,77.8,27.5,30.5,30.5
2018-12-09 11:37:45.4780,172.8,53.1,30.75,30.73,119.9,20.32,2,721.6,78.1,28,30.5,30.5
2018-12-09 11:37:45.7280,172.8,53.1,30.75,30.73,120,20.32,61,725.2,719.9,0,30.5,30.5
2018-12-09 11:37:45.9781,172.8,53.1,30.75,30.73,120,20.3,62,425,425,0,30.5,30.5
2018-12-09 11:37:46.2281,172.8,53.1,30.75,30.73,120,20.32,64,86.5,87.4,0,30.5,30.5
2018-12-09 11:37:46.4781,172.8,53.1,30.75,30.73,120.1,20.32,3,721.8,77.8,26,30.5,30.5
2018-12-09 11:37:46.7281,172.8,53.1,30.75,30.73,120,20.31,4,721.6,78.1,26,30.5,30.5
2018-12-09 11:37:46.9780,172.8,53.1,30.75,30.73,119.9,20.31,65,57740,57720,0,30.5,30.5
2018-12-09 11:37:47.2280,172.8,53.1,30.75,30.73,120,20.31,66,3680,3680,0,30.5,30.5
2018-12-09 11:37:47.4780,172.8,53.1,30.75,30.73,120,20.32,1,721.8,77.8,27.5,30.5,30.5
2018-12-09 11:37:47.7280,172.8,53.1,30.75,30.73,120,20.34,2,721.6,78.1,28,30.5,30.5
2018-12-09 11:37:47.9780,172.8,53.2,30.75,30.79,120,20.32,65,57750,57720,0,30.5,30.5
2018-12-09 11:37:48.2280,172.8,53.2,30.75,30.79,120,20.32,51,3.69,3.67,0,30.5,30.5
2018-12-09 11:37:48.4780,172.8,53.2,30.75,30.79,120,20.32,63,50,50,0,30.5,30.5
2018-12-09 11:37:48.7280,172.8,53.2,30.75,30.79,120,20.3,67,31.4,31,0,30.5,30.5
2018-12-09 11:37:48.9780,172.8,53.2,30.75,30.79,120,20.33,52,3.69,3.66,0,30.5,30.5
2018-12-09 11:37:49.2280,172.8,53.2,30.75,30.79,120,20.36,6,57750,31.4,3.7,30.5,31
2018-12-09 11:37:49.4780,172.8,53.2,30.75,30.79,120,20.32,7,57710,31,3.7,30.5,31
2018-12-09 11:37:49.7280,172.8,53.2,30.75,30.79,120,20.3,1,722.1,77.7,28,30.5,31
2018-12-09 11:37:49.9780,172.8,53.2,31,30.79,120,20.31,2,721.9,78.1,28,30.5,31
2018-12-09 11:37:50.2280,172.8,53.2,31,30.79,120,20.31,61,725.4,720.1,0,30.5,31
2018-12-09 11:37:50.4780,172.8,53.2,31,30.79,120,20.31,62,425,425,0,30.5,31
2018-12-09 11:37:50.7281,172.8,53.2,31,30.79,120,20.32,64,86.5,87.3,0,30.5,31
2018-12-09 11:37:50.9781,172.8,53.2,31,30.79,120,20.32,3,722.1,77.7,26,30.5,31
2018-12-09 11:37:51.2281,172.8,53.2,31,30.79,120,20.32,4,721.9,78.1,26,30.5,31
2018-12-09 11:37:51.4782,172.8,53.2,31,30.79,120,20.31,65,57740,57710,0,30.5,31
2018-12-09 11:37:51.7282,172.8,53.2,31,30.79,120,20.32,66,3680,3680,0,30.5,31
2018-12-09 11:37:51.9782,172.8,53.2,31,30.79,120,20.32,1,722.1,77.7,28,30.5,31
2018-12-09 11:37:52.2281,172.8,53.2,31,30.79,120,20.32,2,721.9,78.1,28,30.5,31
2018-12-09 11:37:52.4781,172.8,53.2,31,30.79,120,20.32,65,57730,57710,0,30.5,31
2018-12-09 11:37:52.7280,172.8,53.2,31,30.79,120,20.32,51,3.69,3.67,0,30.5,31
2018-12-09 11:37:52.9780,172.8,53.2,31,30.79,120,20.32,63,50,50,0,30.5,31
2018-12-09 11:37:53.2280,172.8,53.2,31,30.79,120,20.32,67,31.5,31.1,0,30.5,31
2018-12-09 11:37:53.4780,172.8,53.2,31,30.79,120,20.32,52,3.69,3.67,0,30.5,31
2018-12-09 11:37:53.7280,172.8,53.2,31,30.79,120,20.32,6,57740,31.6,3.7,30.5,31
2018-12-09 11:37:53.9780,172.8,53.2,31,30.79,120,20.32,7,57720,31.2,3.7,30.5,31
2018-12-09 11:37:54.2280,172.8,53.2,31,30.79,120,20.31,1,722.1,77.7,28,30.5,31
2018-12-09 11:37:54.4781,172.8,53.3,31,30.84,119.9,20.32,2,721.9,78.1,28,30.5,31
2018-12-09 11:37:54.7281,172.8,53.3,31,30.84,120,20.31,61,725.5,720.2,0,30.5,31
2018-12-09 11:37:54.9781,172.8,53.3,31,30.84,120,20.31,62,425,425,0,30.5,31
2018-12-09 11:37:55.2280,172.8,53.3,31,30.84,120,20.33,64,86.5,87.4,0,30.5,31
2018-12-09 11:37:55.4780,172.8,53.3,31,30.84,120,20.33,3,722.1,77.7,26,30.5,31
2018-12-09 11:37:55.7280,172.8,53.3,31,30.84,120,20.32,4,721.9,78.1,26,30.5,31
2018-12-09 11:37:55.9780,172.8,53.3,31,30.84,120,20.32,65,57730,57720,0,30.5,31
2018-12-09 11:37:56.2280,172.8,53.3,31,30.84,120,20.32,66,3670,3670,0,31,31
2018-12-09 11:37:56.4780,172.8,53.3,31,30.84,120,20.32,1,722.5,77.7,27.5,31,31
2018-12-09 11:37:56.7281,172.8,53.3,31,30.84,119.9,20.32,2,722.2,78,28,31,31
2018-12-09 11:37:56.9781,172.8,53.3,31,30.84,120,20.46,65,57740,57720,0,31,31
2018-12-09 11:37:57.2282,172.8,53.3,31,30.84,120,20.33,51,3.69,3.67,0,31,31
2018-12-09 11:37:57.4782,172.8,53.4,31,30.9,120,20.33,63,50,50,0,31,31
2018-12-09 11:37:57.7282,172.8,53.4,31,30.9,120,20.33,67,31.7,31.3,0,31,31
2018-12-09 11:37:57.9782,172.8,53.4,31,30.9,120,20.32,52,3.69,3.67,0,31,31
2018-12-09 11:37:58.2281,172.8,53.4,31,30.9,120,20.3,6,57730,31.7,3.7,31,31
2018-12-09 11:37:58.4780,172.8,53.4,31,30.9,120,20.33,7,57720,31.3,3.7,31,31
2018-12-09 11:37:58.7280,172.8,53.4,31,30.9,120,20.32,1,722.5,77.7,27.5,31,31
2018-12-09 11:37:58.9780,172.8,53.4,31,30.9,119.9,20.32,2,722.2,78,28,31,31
2018-12-09 11:37:59.2281,172.8,53.4,31,30.9,120,20.32,61,725.7,720.5,0,31,31
2018-12-09 11:37:59.4781,172.8,53.4,31,30.9,120,20.32,62,425,425,0,31,31
2018-12-09 11:37:59.7281,172.8,53.4,31,30.9,120,20.32,64,86.7,87.5,0,31,31
2018-12-09 11:37:59.9781,172.8,53.5,31,30.96,120,20.33,3,722.5,77.7,26,31,31
2018-12-09 11:38:00.2282,172.8,53.5,31,30.96,120,20.33,4,722.2,78,26,31,31
2018-12-09 11:38:00.4782,172.8,53.5,31,30.96,120,20.32,65,57740,57720,0,31,31
2018-12-09 11:38:00.7282,172.8,53.5,31,30.96,120,20.33,66,3670,3670,0,31,31
2018-12-09 11:38:00.9782,172.8,53.5,31,30.96,120,20.33,1,722.5,77.7,27.5,31,31
2018-12-09 11:38:01.2282,172.8,53.5,31,30.96,120,20.3,2,722.2,78,28,31,31
2018-12-09 11:38:01.4782,172.8,53.5,31,30.96,120,20.32,65,57730,57720,0,31,31
2018-12-09 11:38:01.7282,172.8,53.5,31,30.96,120,20.32,51,3.69,3.67,0,31,31
2018-12-09 11:38:01.9782,172.8,53.5,31,30.96,120,20.32,63,50,50,0,31,31
2018-12-09 11:38:02.2282,172.8,53.5,31,30.96,120,20.32,67,31.9,31.5,0,31,31
2018-12-09 11:38:02.4782,172.8,53.5,31,30.96,120,20.32,52,3.69,3.67,0,31,31
2018-12-09 11:38:02.7282,172.8,53.5,31,30.96,120,20.32,6,57740,31.9,3.7,31,31
2018-12-09 11:38:02.9782,172.8,53.6,31,31.02,120,20.32,7,57730,31.5,3.7,31,31
2018-12-09 11:38:03.2282,172.8,53.6,31,31.02,120,20.32,1,722.5,77.7,27.5,31,31
2018-12-09 11:38:03.4782,172.8,53.6,31,31.02,120,20.32,2,722.5,78,28,31,31
2018-12-09 11:38:03.7282,172.8,53.6,31,31.02,120,20.33,61,725.9,720.7,0,31,31
2018-12-09 11:38:03.9781,172.8,53.6,31,31.02,119.9,20.32,62,425,425,0,31,31
2018-12-09 11:38:04.2281,172.8,53.6,31,31.02,120,20.32,64,86.6,87.5,0,31,31
2018-12-09 11:38:04.4781,172.8,53.6,31,31.02,120,20.23,3,722.6,77.7,26,31,31
2018-12-09 11:38:04.7281,172.8,53.6,31,31.02,120,20.31,4,722.5,78,26,31,31
2018-12-09 11:38:04.9781,172.8,53.6,31,31.02,120,20.28,65,57740,57730,0,31,31
2018-12-09 11:38:05.2281,172.8,53.6,31,31.02,120,20.3,66,3680,3680,0,31,31
2018-12-09 11:38:05.4782,172.8,53.6,31,31.02,120,20.32,1,722.6,77.7,27.5,31,31
2018-12-09 11:38:05.7282,172.8,53.6,31,31.02,120,20.32,2,722.5,78,28,31,31
2018-12-09 11:38:05.9782,172.8,53.6,31,31.02,120,20.32,65,57740,57740,0,31,31
2018-12-09 11:38:06.2282,172.8,53.6,31,31.02,120.1,20.33,51,3.69,3.67,0,31,31
2018-12-09 11:38:06.4782,172.8,53.6,31,31.02,120,20.32,63,50,50,0,31,31
2018-12-09 11:38:06.7282,172.8,53.6,31,31.02,120,20.31,67,32,31.6,0,31,31
2018-12-09 11:38:06.9782,172.8,53.6,31,31.02,120,20.39,52,3.69,3.67,0,31,31
2018-12-09 11:38:07.2281,172.8,53.6,31,31.02,120,20.34,6,57740,32.1,3.7,31,31
2018-12-09 11:38:07.4781,172.8,53.6,31,31.02,120,20.35,7,57730,31.6,3.7,31,31
2018-12-09 11:38:07.7281,172.8,53.6,31,31.02,120,20.32,1,722.6,77.7,27.5,31,31
2018-12-09 11:38:07.9780,172.8,53.6,31,31.02,120,20.32,2,722.5,78,28,31,31
2018-12-09 11:38:08.2281,172.8,53.6,31,31.02,120,20.3,61,726,720.8,0,31,31
2018-12-09 11:38:08.4781,172.8,53.6,31,31.02,120,20.32,62,425,425,0,31,31
2018-12-09 11:38:08.7281,172.8,53.8,31,31.13,120,20.34,64,86.5,87.4,0,31,31
2018-12-09 11:38:08.9782,172.8,53.8,31,31.13,120,20.33,3,722.6,77.7,26,31,31
2018-12-09 11:38:09.2282,172.8,53.8,31,31.13,120,20.32,4,722.5,78,26,31,31
2018-12-09 11:38:09.4782,172.8,53.8,31,31.13,120,20.32,65,57740,57730,0,31,31
2018-12-09 11:38:09.7282,172.8,53.8,31,31.13,120,20.32,66,3670,3670,0,31,31
2018-12-09 11:38:09.9782,172.8,53.8,31,31.13,120,20.32,1,722.6,77.7,27.5,31,31
2018-12-09 11:38:10.2282,172.8,53.8,31,31.13,120,20.32,2,722.5,78,28,31,31
2018-12-09 11:38:10.4782,172.8,53.8,31,31.13,120,20.32,65,57740,57730,0,31,31
2018-12-09 11:38:10.7282,172.8,53.8,31,31.13,120,20.32,51,3.69,3.67,0,31,31
2018-12-09 11:38:10.9782,172.8,53.8,31,31.13,120,20.32,63,50,50,0,31,31
2018-12-09 11:38:11.2282,172.8,53.8,31,31.13,120,20.32,67,32.2,31.7,0,31,31
2018-12-09 11:38:11.4782,172.8,53.8,31,31.13,120,20.33,52,3.7,3.67,0,31,31
2018-12-09 11:38:11.7282,172.8,53.8,31.25,31.13,120,20.32,6,57740,32.2,3.7,31,31
2018-12-09 11:38:11.9782,172.8,53.8,31.25,31.13,120,20.32,7,57740,31.8,3.7,31,31
2018-12-09 11:38:12.2283,172.8,53.8,31.25,31.13,120,20.31,1,723,77.7,27.5,31,31
2018-12-09 11:38:12.4783,172.8,53.8,31.25,31.13,120,20.34,2,722.9,78,28,31,31
2018-12-09 11:38:12.7283,172.8,54,31.25,31.25,120,20.32,61,726.3,721,0,31,31
2018-12-09 11:38:12.9783,172.8,54,31.25,31.25,120,20.35,62,425,425,0,31,31
2018-12-09 11:38:13.2283,172.8,54,31.25,31.25,120,20.32,64,86.5,87.3,0,31,31
2018-12-09 11:38:13.4783,172.8,54,31.25,31.25,120,20.32,3,723,77.7,26,31,31
2018-12-09 11:38:13.7283,172.8,54,31.25,31.25,120,20.32,4,722.9,78,26,31,31
2018-12-09 11:38:13.9783,172.8,54,31.25,31.25,120,20.33,65,57740,57730,0,31,31
2018-12-09 11:38:14.2283,172.8,54,31.25,31.25,120,20.31,66,3670,3670,0,31,31
2018-12-09 11:38:14.4783,172.8,54,31.25,31.25,120,20.32,1,723,77.7,27.5,31,31
2018-12-09 11:38:14.7282,172.8,54,31.25,31.25,120,20.33,2,722.9,78,28,31,31
2018-12-09 11:38:14.9782,172.8,54,31.25,31.25,120,20.29,65,57750,57730,0,31,31
2018-12-09 11:38:15.2282,172.8,54,31.25,31.25,120,20.29,51,3.69,3.67,0,31,31
2018-12-09 11:38:15.4783,172.8,54,31.25,31.25,120,20.33,63,50,50,0,31,31
2018-12-09 11:38:15.7283,172.8,54,31.25,31.25,120,20.33,67,32.3,31.9,0,31,31
2018-12-09 11:38:15.9783,172.8,54,31.25,31.25,120,20.32,52,3.7,3.67,0,31,31
2018-12-09 11:38:16.2283,172.8,54,31.25,31.25,120,20.34,6,57740,32.3,3.7,31,31
2018-12-09 11:38:16.4783,172.8,54,31.25,31.25,120,20.32,7,57720,31.9,3.7,31,31
2018-12-09 11:38:16.7283,172.8,54,31.25,31.25,120,20.32,1,723,77.7,27.5,31,31
2018-12-09 11:38:16.9783,172.8,54,31.25,31.25,120,20.3,2,722.9,78,28,31,31
2018-12-09 11:38:17.2283,172.8,54,31.25,31.25,120,20.32,61,726.5,721.2,0,31,31
2018-12-09 11:38:17.4783,172.8,54,31.25,31.25,120,20.32,62,425,425,0,31,31
2018-12-09 11:38:17.7283,172.8,54,31.25,31.25,120,20.32,64,86.5,87.3,0,31,31
2018-12-09 11:38:17.9783,172.8,54,31.25,31.25,120,20.32,3,723.2,77.7,26,31,31.5
2018-12-09 11:38:18.2283,172.8,54,31.25,31.25,120,20.32,4,723.2,78,26,31,31.5
2018-12-09 11:38:18.4783,172.8,54,31.25,31.25,120,20.33,65,57750,57720,0,31,31.5
2018-12-09 11:38:18.7283,172.8,54,31.25,31.25,120,20.32,66,3670,3670,0,31,31.5
2018-12-09 11:38:18.9783,172.8,54,31.5,31.25,119.9,20.32,1,723.2,77.7,27.5,31,31.5
2018-12-09 11:38:19.2283,172.8,54,31.5,31.25,120,20.32,2,723.2,78,28,31,31.5
2018-12-09 11:38:19.4783,172.8,54,31.5,31.25,120,20.32,65,57740,57710,0,31,31.5
2018-12-09 11:38:19.7283,172.8,54,31.5,31.25,120,20.33,51,3.7,3.67,0,31,31.5
2018-12-09 11:38:19.9783,172.8,54,31.5,31.25,120,20.32,63,50,50,0,31,31.5
2018-12-09 11:38:20.2283,172.8,54,31.5,31.25,120,20.32,67,32.5,32,0,31,31.5
2018-12-09 11:38:20.4783,172.8,54,31.5,31.25,120,20.32,52,3.7,3.67,0,31,31.5
2018-12-09 11:38:20.7283,172.8,54,31.5,31.25,120,20.32,6,57740,32.5,3.7,31,31.5
2018-12-09 11:38:20.9784,172.8,54,31.5,31.25,120,20.32,7,57720,32,3.7,31,31.5
2018-12-09 11:38:21.2284,172.8,54,31.5,31.25,120,20.32,1,723.2,77.7,27.5,31,31.5
2018-12-09 11:38:21.4784,172.8,54.1,31.5,31.31,120,20.32,2,723.2,78,28,31,31.5
2018-12-09 11:38:21.7284,172.8,54.1,31.5,31.31,120,20.32,61,726.7,721.3,0,31,31.5
2018-12-09 11:38:21.9784,172.8,54.1,31.5,31.31,119.9,20.32,62,425,425,0,31,31.5
2018-12-09 11:38:22.2284,172.8,54.1,31.5,31.31,120,20.32,64,86.4,87.3,0,31,31.5
2018-12-09 11:38:22.4784,172.8,54.1,31.5,31.31,120,20.32,3,723.2,77.7,26,31,31.5
2018-12-09 11:38:22.7284,172.8,54.1,31.5,31.31,120,20.32,4,723.2,78,26,31,31.5
2018-12-09 11:38:22.9783,172.8,54.1,31.5,31.31,120,20.32,65,57740,57720,0,31,31.5
2018-12-09 11:38:23.2283,172.8,54.1,31.5,31.31,120,20.38,66,3680,3680,0,31,31.5
2018-12-09 11:38:23.4784,172.8,54.1,31.5,31.31,119.9,20.31,1,723.2,77.7,27.5,31,31.5
2018-12-09 11:38:23.7284,172.8,54.1,31.5,31.31,120,20.33,2,723.2,78,28,31,31.5
2018-12-09 11:38:23.9784,172.8,54.1,31.5,31.31,120,20.31,65,57740,57720,0,31,31.5
2018-12-09 11:38:24.2284,172.8,54.1,31.5,31.31,120,20.32,51,3.7,3.67,0,31,31.5
2018-12-09 11:38:24.4784,172.8,54.2,31.5,31.37,120,20.32,63,50,50,0,31,31.5
2018-12-09 11:38:24.7284,172.8,54.2,31.5,31.37,120,20.31,67,32.6,32.1,0,31,31.5
2018-12-09 11:38:24.9784,172.8,54.2,31.5,31.37,120,20.32,52,3.7,3.67,0,31,31.5
2018-12-09 11:38:25.2284,172.8,54.2,31.5,31.37,120,20.32,6,57730,32.6,3.7,31.5,31.5
2018-12-09 11:38:25.4784,172.8,54.2,31.5,31.37,120,20.32,7,57720,32.1,3.7,31.5,31.5
2018-12-09 11:38:25.7284,172.8,54.2,31.5,31.37,120,20.32,1,723.7,77.5,27.5,31.5,31.5
2018-12-09 11:38:25.9784,172.8,54.3,31.5,31.42,120,20.32,2,723.5,78,28,31.5,31.5
2018-12-09 11:38:26.2284,172.8,54.3,31.5,31.42,120,20.33,61,726.8,721.6,0,31.5,31.5
2018-12-09 11:38:26.4784,172.8,54.3,31.5,31.42,119.9,20.31,62,425,425,0,31.5,31.5
2018-12-09 11:38:26.7284,172.8,54.3,31.5,31.42,120,20.32,64,86.5,87.4,0,31.5,31.5
2018-12-09 11:38:26.9784,172.8,54.3,31.5,31.42,120,20.32,3,723.7,77.5,26,31.5,31.5
2018-12-09 11:38:27.2284,172.8,54.3,31.5,31.42,120,20.32,4,723.5,78,26,31.5,31.5
2018-12-09 11:38:27.4784,172.8,54.3,31.5,31.42,120,20.33,65,57740,57720,0,31.5,31.5
2018-12-09 11:38:27.7284,172.8,54.3,31.5,31.42,120,20.27,66,3680,3680,0,31.5,31.5
2018-12-09 11:38:27.9784,172.8,54.3,31.5,31.42,120,20.34,1,723.7,77.5,27.5,31.5,31.5
2018-12-09 11:38:28.2285,172.8,54.3,31.5,31.42,119.9,20.32,2,723.5,78,28,31.5,31.5
2018-12-09 11:38:28.4784,172.8,54.3,31.5,31.42,120,20.33,65,57740,57730,0,31.5,31.5
2018-12-09 11:38:28.7284,172.8,54.3,31.5,31.42,120,20.32,51,3.7,3.67,0,31.5,31.5
2018-12-09 11:38:28.9784,172.8,54.3,31.5,31.42,120,20.33,63,50,50,0,31.5,31.5
2018-12-09 11:38:29.2284,172.8,54.3,31.5,31.42,120,20.32,67,32.7,32.2,0,31.5,31.5
2018-12-09 11:38:29.4784,172.8,54.3,31.5,31.42,120,20.32,52,3.7,3.68,0,31.5,31.5
2018-12-09 11:38:29.7284,172.8,54.3,31.5,31.42,120,20.32,6,57740,32.7,3.7,31.5,31.5
2018-12-09 11:38:29.9785,172.8,54.4,31.5,31.48,120,20.33,7,57730,32.3,3.7,31.5,31.5
2018-12-09 11:38:30.2285,172.8,54.4,31.5,31.48,120,20.32,1,723.7,77.5,27.5,31.5,31.5
2018-12-09 11:38:30.4785,172.8,54.4,31.5,31.48,120,20.32,2,723.5,78,28,31.5,31.5
2018-12-09 11:38:30.7285,172.8,54.4,31.5,31.48,120,20.33,61,727,721.8,0,31.5,31.5
2018-12-09 11:38:30.9785,172.8,54.4,31.5,31.48,120,20.33,62,425,425,0,31.5,31.5
2018-12-09 11:38:31.2285,172.8,54.4,31.5,31.48,120,20.34,64,86.6,87.5,0,31.5,31.5
2018-12-09 11:38:31.4785,172.8,54.4,31.5,31.48,120,20.31,3,723.7,77.5,26,31.5,31.5
2018-12-09 11:38:31.7285,172.8,54.4,31.5,31.48,120,20.32,4,723.5,78,26,31.5,31.5
2018-12-09 11:38:31.9785,172.8,54.4,31.5,31.48,120,20.32,65,57740,57730,0,31.5,31.5
2018-12-09 11:38:32.2285,172.8,54.4,31.5,31.48,120,20.32,66,3670,3670,0,31.5,31.5
2018-12-09 11:38:32.4785,172.8,54.4,31.5,31.48,120,20.35,1,724,77.5,27.5,31.5,31.5
2018-12-09 11:38:32.7285,172.8,54.4,31.5,31.48,120,20.32,2,723.7,78,28,31.5,31.5
2018-12-09 11:38:32.9785,172.8,54.4,31.5,31.48,120,20.29,65,57750,57740,0,31.5,31.5
2018-12-09 11:38:33.2285,172.8,54.4,31.5,31.48,120,20.32,51,3.7,3.68,0,31.5,31.5
2018-12-09 11:38:33.4785,172.8,54.4,31.5,31.48,120,20.33,63,50,50,0,31.5,31.5
2018-12-09 11:38:33.7285,172.8,54.4,31.5,31.48,119.9,20.32,67,32.8,32.4,0,31.5,31.5
2018-12-09 11:38:33.9785,172.8,54.4,31.5,31.48,120,20.32,52,3.7,3.68,0,31.5,31.5
2018-12-09 11:38:34.2285,172.8,54.4,31.5,31.48,119.9,20.31,6,57740,32.9,3.7,31.5,31.5
2018-12-09 11:38:34.4785,172.8,54.4,31.5,31.48,120,20.32,7,57740,32.4,3.7,31.5,31.5
2018-12-09 11:38:34.7285,172.8,54.5,31.5,31.54,120,20.32,1,724,77.5,27.5,31.5,31.5
2018-12-09 11:38:34.9785,172.8,54.5,31.5,31.54,120.1,20.33,2,723.7,78,28,31.5,31.5
2018-12-09 11:38:35.2285,172.8,54.5,31.5,31.54,120,20.32,61,727.2,721.8,0,31.5,31.5
2018-12-09 11:38:35.4785,172.8,54.5,31.5,31.54,120,20.32,62,425,425,0,31.5,31.5
2018-12-09 11:38:35.7285,172.8,54.5,31.5,31.54,120,20.47,64,86.5,87.3,0,31.5,31.5
2018-12-09 11:38:35.9785,172.8,54.5,31.5,31.54,120,20.31,3,724,77.5,26,31.5,31.5
2018-12-09 11:38:36.2285,172.8,54.5,31.5,31.54,120,20.31,4,723.7,78,26,31.5,31.5
2018-12-09 11:38:36.4785,172.8,54.5,31.5,31.54,120,20.28,65,57740,57740,0,31.5,31.5
2018-12-09 11:38:36.7285,172.8,54.5,31.5,31.54,120,20.33,66,3670,3670,0,31.5,31.5
2018-12-09 11:38:36.9785,172.8,54.5,31.5,31.54,120,20.32,1,724,77.5,27.5,31.5,31.5
2018-12-09 11:38:37.2285,172.8,54.5,31.5,31.54,120,20.32,2,723.7,78,28,31.5,31.5
2018-12-09 11:38:37.4785,172.8,54.5,31.5,31.54,120,20.33,65,57740,57740,0,31.5,31.5
2018-12-09 11:38:37.7285,172.8,54.7,31.5,31.66,120,20.33,51,3.7,3.68,0,31.5,31.5
2018-12-09 11:38:37.9785,172.8,54.8,31.5,31.71,120.1,20.33,63,50,50,0,31.5,31.5
2018-12-09 11:38:38.2285,172.8,54.8,31.5,31.71,120,20.32,67,33,32.5,0,31.5,31.5
2018-12-09 11:38:38.4785,172.8,54.8,31.5,31.71,120,20.32,52,3.7,3.68,0,31.5,31.5
2018-12-09 11:38:38.7285,172.8,54.8,31.5,31.71,120,20.32,6,57750,33,3.7,31.5,31.5
2018-12-09 11:38:38.9785,172.8,54.8,31.5,31.71,120,20.32,7,57750,32.5,3.7,31.5,31.5
2018-12-09 11:38:39.2285,172.8,54.8,31.5,31.71,120,20.31,1,724,77.5,27.5,31.5,31.5
2018-12-09 11:38:39.4785,172.8,54.8,31.5,31.71,120.1,20.32,2,723.7,78,28,31.5,31.5
2018-12-09 11:38:39.7285,172.8,54.8,31.5,31.71,120,20.31,61,727.3,722.1,0,31.5,31.5
2018-12-09 11:38:39.9786,172.8,54.8,31.5,31.71,120,20.32,62,425,425,0,31.5,31.5
2018-12-09 11:38:40.2286,172.8,54.8,31.5,31.71,120,20.32,64,86.5,87.4,0,31.5,31.5
2018-12-09 11:38:40.4786,172.8,54.8,31.75,31.71,120,20.32,3,724.3,77.5,26,31.5,31.5
2018-12-09 11:38:40.7286,172.8,54.8,31.75,31.71,120,20.32,4,724.2,77.8,26,31.5,31.5
2018-12-09 11:38:40.9786,172.8,54.8,31.75,31.71,120,20.32,65,57740,57740,0,31.5,31.5
2018-12-09 11:38:41.2286,172.8,54.8,31.75,31.71,120,20.32,66,3670,3670,0,31.5,31.5
2018-12-09 11:38:41.4786,172.8,54.8,31.75,31.71,120,20.32,1,724.3,77.5,27.5,31.5,31.5
2018-12-09 11:38:41.7286,172.8,54.8,31.75,31.71,120,20.33,2,724.2,77.8,28,31.5,31.5
2018-12-09 11:38:41.9786,172.8,54.8,31.75,31.71,120,20.31,65,57750,57730,0,31.5,31.5
2018-12-09 11:38:42.2286,172.8,54.8,31.75,31.71,120,20.32,51,3.7,3.68,0,31.5,31.5
2018-12-09 11:38:42.4786,172.8,54.8,31.75,31.71,120,20.33,63,50,50,0,31.5,31.5
2018-12-09 11:38:42.7286,172.8,55,31.75,31.83,120,20.32,67,33.1,32.6,0,31.5,31.5
2018-12-09 11:38:42.9786,172.8,55,31.75,31.83,120,20.35,52,3.7,3.68,0,31.5,31.5
2018-12-09 11:38:43.2285,172.8,55,31.75,31.83,120,20.34,6,57750,33.1,3.7,31.5,31.5
2018-12-09 11:38:43.4785,172.8,55,31.75,31.83,120,20.31,7,57720,32.6,3.7,31.5,31.5
2018-12-09 11:38:43.7285,172.8,55,31.75,31.83,120,20.33,1,724.3,77.5,27.5,31.5,31.5
2018-12-09 11:38:43.9785,172.8,55,31.75,31.83,120,20.42,2,724.2,77.8,28,31.5,31.5
2018-12-09 11:38:44.2285,172.8,55,31.75,31.83,120,20.32,61,727.6,722.3,0,31.5,31.5
2018-12-09 11:38:44.4786,172.8,55,31.75,31.83,120,20.31,62,425,425,0,31.5,31.5
2018-12-09 11:38:44.7286,172.8,55,31.75,31.83,120,20.31,64,86.5,87.3,0,31.5,31.5
2018-12-09 11:38:44.9786,172.8,55,31.75,31.83,120,20.33,3,724.3,77.5,26,31.5,31.5
2018-12-09 11:38:45.2286,172.8,55,31.75,31.83,120,20.32,4,724.2,77.8,26,31.5,31.5
2018-12-09 11:38:45.4786,172.8,55,31.75,31.83,120.1,20.32,65,57750,57720,0,31.5,31.5
2018-12-09 11:38:45.7286,172.8,55,31.75,31.83,120,20.32,66,3680,3680,0,31.5,31.5
2018-12-09 11:38:45.9786,172.8,55,31.75,31.83,120,20.32,1,724.3,77.5,27.5,31.5,31.5
2018-12-09 11:38:46.2286,172.8,55,31.75,31.83,120,20.32,2,724.2,77.8,28,31.5,31.5
2018-12-09 11:38:46.4786,172.8,55,31.75,31.83,120,20.31,65,57750,57720,0,31.5,31.5
2018-12-09 11:38:46.7287,172.8,55,31.75,31.83,120,20.32,51,3.7,3.68,0,31.5,31.5
2018-12-09 11:38:46.9786,172.8,55,32,31.83,120,20.32,63,50,50,0,32,31.5
2018-12-09 11:38:47.2286,172.8,55,32,31.83,120,20.32,67,33.2,32.7,0,32,32
2018-12-09 11:38:47.4786,172.8,55.1,32,31.89,120,20.32,52,3.71,3.68,0,32,32
2018-12-09 11:38:47.7286,172.8,55.1,32,31.89,120,20.33,6,57750,33.2,3.7,32,32
2018-12-09 11:38:47.9786,172.8,55.1,32,31.89,120,20.29,7,57720,32.7,3.7,32,32
2018-12-09 11:38:48.2286,172.8,55.1,32,31.89,120,20.38,1,724.5,77.3,27.5,32,32
2018-12-09 11:38:48.4787,172.8,55.1,32,31.89,120,20.33,2,724.3,77.7,28,32,32
2018-12-09 11:38:48.7287,172.8,55.1,32,31.89,120,20.33,61,727.7,722.5,0,32,32
2018-12-09 11:38:48.9787,172.8,55.1,32,31.89,120,20.32,62,425,425,0,32,32
2018-12-09 11:38:49.2286,172.8,55.1,32,31.89,120,20.32,64,86.4,87.3,0,32,32
2018-12-09 11:38:49.4786,172.8,55.1,32,31.89,119.9,20.33,3,724.5,77.3,26,32,32
2018-12-09 11:38:49.7286,172.8,55.1,32,31.89,120,20.34,4,724.3,77.7,26,32,32
2018-12-09 11:38:49.9786,172.8,55.1,32,31.89,120,20.32,65,57740,57720,0,32,32
2018-12-09 11:38:50.2286,172.8,55.1,32,31.89,120,20.32,66,3680,3690,0,32,32
2018-12-09 11:38:50.4786,172.8,55.1,32,31.89,120,20.32,1,724.5,77.3,27.5,32,32
2018-12-09 11:38:50.7286,172.8,55.1,32,31.89,120,20.32,2,724.3,77.7,28,32,32
2018-12-09 11:38:50.9786,172.8,55.2,32,31.94,120,20.32,65,57740,57720,0,32,32
2018-12-09 11:38:51.2286,172.8,55.2,32,31.94,120,20.33,51,3.7,3.68,0,32,32
2018-12-09 11:38:51.4786,172.8,55.2,32,31.94,120,20.32,63,50,50,0,32,32
2018-12-09 11:38:51.7287,172.8,55.2,32,31.94,120,20.32,67,33.3,32.8,0,32,32
2018-12-09 11:38:51.9787,172.8,55.2,32,31.94,120,20.32,52,3.71,3.68,0,32,32
2018-12-09 11:38:52.2287,172.8,55.2,32,31.94,120,20.31,6,57740,33.3,3.7,32,32
2018-12-09 11:38:52.4787,172.8,55.2,32,31.94,119.9,20.32,7,57720,32.8,3.7,32,32
2018-12-09 11:38:52.7287,172.8,55.2,32,31.94,120,20.32,1,724.5,77.3,27.5,32,32
2018-12-09 11:38:52.9787,172.8,55.2,32,31.94,120,20.32,2,724.3,77.7,28,32,32
2018-12-09 11:38:53.2287,172.8,55.2,32,31.94,120,20.32,61,728,722.7,0,32,32
2018-12-09 11:38:53.4787,172.8,55.2,32,31.94,120,20.32,62,425,425,0,32,32
2018-12-09 11:38:53.7287,172.8,55.2,32,31.94,119.9,20.32,64,86.6,87.5,0,32,32
2018-12-09 11:38:53.9787,172.8,55.2,32,31.94,120,20.32,3,724.5,77.3,26,32,32
2018-12-09 11:38:54.2287,172.8,55.2,32,31.94,119.9,20.32,4,724.7,77.7,26,32,32
2018-12-09 11:38:54.4787,172.8,55.2,32,31.94,120,20.34,65,57740,57720,0,32,32
2018-12-09 11:38:54.7287,172.8,55.2,32,31.94,120,20.32,66,3690,3690,0,32,32
2018-12-09 11:38:54.9787,172.8,55.2,32,31.94,120,20.31,1,724.9,77.3,27.5,32,32
2018-12-09 11:38:55.2287,172.8,55.2,32,31.94,120,20.32,2,724.7,77.7,28,32,32
2018-12-09 11:38:55.4787,172.8,55.2,32,31.94,119.9,20.31,65,57740,57730,0,32,32
2018-12-09 11:38:55.7287,172.8,55.2,32,31.94,120,20.32,51,3.71,3.68,0,32,32
2018-12-09 11:38:55.9787,172.8,55.2,32,31.94,120,20.39,63,50,50,0,32,32
2018-12-09 11:38:56.2287,172.8,55.2,32,31.94,120,20.29,67,33.4,32.9,0,32,32
2018-12-09 11:38:56.4787,172.8,55.2,32,31.94,120,20.34,52,3.7,3.68,0,32,32
2018-12-09 11:38:56.7287,172.8,55.2,32,31.94,120,20.31,6,57740,33.4,3.7,32,32
2018-12-09 11:38:56.9787,172.8,55.2,32,31.94,119.9,20.32,7,57720,32.9,3.7,32,32
2018-12-09 11:38:57.2287,172.8,55.2,32,31.94,120,20.33,1,724.9,77.3,27.5,32,32
2018-12-09 11:38:57.4787,172.8,55.2,32,31.94,120,20.33,2,724.7,77.7,28,32,32
2018-12-09 11:38:57.7288,172.8,55.2,32,31.94,120,20.31,61,728.1,722.8,0,32,32
2018-12-09 11:38:57.9788,172.8,55.2,32,31.94,120,20.31,62,425,425,0,32,32
2018-12-09 11:38:58.2288,172.8,55.2,32,31.94,120,20.34,64,86.5,87.2,0,32,32
2018-12-09 11:38:58.4788,172.8,55.2,32,31.94,119.9,20.32,3,724.9,77.3,26,32,32
2018-12-09 11:38:58.7288,172.8,55.2,32,31.94,119.9,20.32,4,724.7,77.7,26,32,32
2018-12-09 11:38:58.9788,172.8,55.2,32,31.94,120,20.31,65,57910,57570,0,32,32
2018-12-09 11:38:59.2288,172.8,55.2,32,31.94,120,20.31,66,3680,3680,0,32,32
2018-12-09 11:38:59.4788,172.8,55.2,32,31.94,120,20.32,1,724.9,77.3,27.5,32,32
2018-12-09 11:38:59.7288,172.8,55.2,32,31.94,120,20.32,2,724.7,77.7,28,32,32
2018-12-09 11:38:59.9788,172.8,55.2,32,31.94,120,20.32,65,57740,57730,0,32,32
2018-12-09 11:39:00.2288,172.8,55.2,32,31.94,120,20.32,51,3.71,3.68,0,32,32
2018-12-09 11:39:00.4788,172.8,55.3,32,32,120,20.35,63,50,50,0,32,32
2018-12-09 11:39:00.7288,172.8,55.3,32,32,120,20.32,67,33.5,33,0,32,32
2018-12-09 11:39:00.9788,172.8,55.3,32,32,120,20.32,52,3.7,3.68,0,32,32
2018-12-09 11:39:01.2288,172.8,55.3,32,32,120,20.32,6,57730,33.5,3.7,32,32
2018-12-09 11:39:01.4788,172.8,55.3,32,32,120,20.32,7,57730,33,3.7,32,32
2018-12-09 11:39:01.7288,172.8,55.3,32,32,119.9,20.33,1,725.1,77.7,27.5,32,32
2018-12-09 11:39:01.9788,172.8,55.3,32,32,120,20.31,2,725.1,77.7,28,32,32
2018-12-09 11:39:02.2288,172.8,55.3,32,32,120,20.33,61,728.3,723,0,32,32
2018-12-09 11:39:02.4788,172.8,55.3,32,32,120,20.32,62,425,425,0,32,32
2018-12-09 11:39:02.7288,172.8,55.3,32,32,120,20.32,64,86.5,87.3,0,32,32
2018-12-09 11:39:02.9788,172.8,55.4,32,32.06,120,20.32,3,725.1,77.7,26,32,32
2018-12-09 11:39:03.2288,172.8,55.4,32,32.06,120,20.32,4,725.1,77.7,26,32,32
2018-12-09 11:39:03.4788,172.8,55.4,32,32.06,120,20.32,65,57910,57570,0,32,32
2018-12-09 11:39:03.7287,172.8,55.4,32,32.06,120,20.32,66,3680,3680,0,32,32
2018-12-09 11:39:03.9787,172.8,55.4,32,32.06,120,20.31,1,725.1,77.7,27.5,32,32
2018-12-09 11:39:04.2287,172.8,55.4,32,32.06,120,20.38,2,725.1,77.7,28,32,32
2018-12-09 11:39:04.4787,172.8,55.4,32,32.06,120,20.34,65,57910,57570,0,32,32
2018-12-09 11:39:04.7288,172.8,55.5,32,32.12,120,20.33,51,3.71,3.68,0,32,32
2018-12-09 11:39:04.9788,172.8,55.5,32,32.12,120,20.32,63,50,50,0,32,32
2018-12-09 11:39:05.2288,172.8,55.5,32,32.12,120.1,20.3,67,33.6,33,0,32,32
2018-12-09 11:39:05.4788,172.8,55.5,32,32.12,120,20.27,52,3.71,3.68,0,32,32
2018-12-09 11:39:05.7288,172.8,55.5,32,32.12,120,20.32,6,57740,33.6,3.7,32,32
2018-12-09 11:39:05.9789,172.8,55.5,32,32.12,120,20.32,7,57740,33,3.7,32,32
2018-12-09 11:39:06.2289,172.8,55.5,32,32.12,120,20.33,1,725.1,77.7,27.5,32,32
2018-12-09 11:39:06.4788,172.8,55.5,32,32.12,120,20.32,2,725.1,77.7,28,32,32
2018-12-09 11:39:06.7288,172.8,55.5,32,32.12,120,20.32,61,728.4,723.2,0,32,32
2018-12-09 11:39:06.9788,172.8,55.5,32,32.12,120,20.33,62,425,425,0,32,32
2018-12-09 11:39:07.2287,172.8,55.5,32,32.12,120,20.32,64,86.5,87.4,0,32,32
2018-12-09 11:39:07.4787,172.8,55.5,32,32.12,120,20.31,3,725.1,77.7,26,32,32
2018-12-09 11:39:07.7288,172.8,55.5,32,32.12,120,20.32,4,725.1,77.7,26,32,32
2018-12-09 11:39:07.9788,172.8,55.5,32,32.12,120,20.31,65,57740,57730,0,32,32
2018-12-09 11:39:08.2288,172.8,55.5,32,32.12,120,20.34,66,3670,3670,0,32,32
2018-12-09 11:39:08.4788,172.8,55.5,32,32.12,120,20.32,1,725.1,77.7,27.5,32,32
2018-12-09 11:39:08.7288,172.8,55.5,32.25,32.12,120,20.33,2,725.3,77.7,28,32,32.5
2018-12-09 11:39:08.9788,172.8,55.5,32.25,32.12,120,20.32,65,57740,57730,0,32,32.5
2018-12-09 11:39:09.2288,172.8,55.5,32.25,32.12,120,20.32,51,3.71,3.68,0,32,32.5
2018-12-09 11:39:09.4788,172.8,55.5,32.25,32.12,120,20.32,63,50,50,0,32,32.5
2018-12-09 11:39:09.7288,172.8,55.6,32.25,32.18,120,20.32,67,33.6,33.1,0,32,32.5
2018-12-09 11:39:09.9788,172.8,55.6,32.25,32.18,120,20.32,52,3.71,3.68,0,32,32.5
2018-12-09 11:39:10.2288,172.8,55.6,32.25,32.18,120,20.32,6,57740,33.7,3.7,32,32.5
2018-12-09 11:39:10.4788,172.8,55.6,32.25,32.18,120,20.32,7,57730,33.1,3.7,32,32.5
2018-12-09 11:39:10.7288,172.8,55.6,32.25,32.18,120,20.33,1,725.5,77.3,28,32,32.5
2018-12-09 11:39:10.9788,172.8,55.6,32.25,32.18,120,20.32,2,725.3,77.7,28,32,32.5
2018-12-09 11:39:11.2289,172.8,55.6,32.25,32.18,120,20.32,61,728.7,723.4,0,32,32.5
2018-12-09 11:39:11.4789,172.8,55.6,32.25,32.18,120,20.32,62,425,425,0,32,32.5
2018-12-09 11:39:11.7289,172.8,55.6,32.25,32.18,120,20.3,64,86.6,87.5,0,32,32.5
2018-12-09 11:39:11.9789,172.8,55.6,32.25,32.18,120,20.31,3,725.5,77.3,26,32,32.5
2018-12-09 11:39:12.2289,172.8,55.6,32.25,32.18,120,20.32,4,725.3,77.7,26,32,32.5
2018-12-09 11:39:12.4789,172.8,55.6,32.25,32.18,120,20.32,65,57750,57730,0,32,32.5
2018-12-09 11:39:12.7289,172.8,55.6,32.25,32.18,120,20.32,66,3680,3680,0,32,32.5
2018-12-09 11:39:12.9789,172.8,55.6,32.25,32.18,120,20.29,1,725.5,77.3,28,32,32.5
2018-12-09 11:39:13.2290,172.8,55.6,32.25,32.18,120,20.33,2,725.3,77.7,28,32,32.5
2018-12-09 11:39:13.4790,172.8,55.6,32.25,32.18,120,20.35,65,57750,57720,0,32,32.5
2018-12-09 11:39:13.7290,172.8,55.6,32.25,32.18,120,20.31,51,3.71,3.68,0,32,32.5
2018-12-09 11:39:13.9789,172.8,55.6,32.25,32.18,120,20.31,63,50,50,0,32,32.5
2018-12-09 11:39:14.2289,172.8,55.6,32.25,32.18,120,20.31,67,33.7,33.2,0,32,32.5
2018-12-09 11:39:14.4789,172.8,55.8,32.25,32.29,120,20.32,52,3.71,3.68,0,32,32.5
2018-12-09 11:39:14.7289,172.8,55.8,32.25,32.29,120,20.32,6,57750,33.7,3.7,32,32.5
2018-12-09 11:39:14.9789,172.8,55.8,32.25,32.29,120,20.32,7,57720,33.2,3.7,32,32.5
2018-12-09 11:39:15.2289,172.8,55.8,32.25,32.29,120,20.31,1,725.5,77.3,28,32,32.5
2018-12-09 11:39:15.4789,172.8,55.8,32.25,32.29,120,20.33,2,725.3,77.7,28,32,32.5
2018-12-09 11:39:15.7289,172.8,55.8,32.25,32.29,120,20.31,61,728.8,723.6,0,32,32.5
2018-12-09 11:39:15.9789,172.8,56,32.5,32.41,120,20.32,62,425,425,0,32,32.5
2018-12-09 11:39:16.2289,172.8,56,32.5,32.41,119.9,20.32,64,86.4,87.2,0,32.5,32.5
2018-12-09 11:39:16.4789,172.8,56,32.5,32.41,120,20.32,3,725.7,77.3,26,32.5,32.5
2018-12-09 11:39:16.7289,172.8,56,32.5,32.41,120,20.32,4,725.5,77.7,26,32.5,32.5
2018-12-09 11:39:16.9789,172.8,56,32.5,32.41,120,20.32,65,57750,57720,0,32.5,32.5
2018-12-09 11:39:17.2289,172.8,56,32.5,32.41,120.1,20.4,66,3680,3680,0,32.5,32.5
2018-12-09 11:39:17.4789,172.8,56,32.5,32.41,120,20.33,1,725.7,77.3,28,32.5,32.5
2018-12-09 11:39:17.7290,172.8,56,32.5,32.41,120,20.32,2,725.5,77.7,28,32.5,32.5
2018-12-09 11:39:17.9790,172.8,56,32.5,32.41,120,20.33,65,57740,57710,0,32.5,32.5
2018-12-09 11:39:18.2290,172.8,56,32.5,32.41,119.9,20.32,51,3.71,3.69,0,32.5,32.5
2018-12-09 11:39:18.4790,172.8,56,32.5,32.41,120,20.32,63,50,50,0,32.5,32.5
2018-12-09 11:39:18.7290,172.8,56,32.5,32.41,120,20.33,67,33.8,33.3,0,32.5,32.5
2018-12-09 11:39:18.9790,172.8,56,32.5,32.41,120,20.32,52,3.71,3.69,0,32.5,32.5
2018-12-09 11:39:19.2290,172.8,56,32.5,32.41,120,20.32,6,57740,33.8,3.7,32.5,32.5
2018-12-09 11:39:19.4790,172.8,56,32.5,32.41,120,20.31,7,57720,33.3,3.7,32.5,32.5
2018-12-09 11:39:19.7290,172.8,56,32.5,32.41,120,20.32,1,725.7,77.3,28,32.5,32.5
2018-12-09 11:39:19.9790,172.8,56,32.5,32.41,120.1,20.32,2,725.5,77.7,28,32.5,32.5
2018-12-09 11:39:20.2290,172.8,56,32.5,32.41,120,20.32,61,728.9,723.6,0,32.5,32.5
2018-12-09 11:39:20.4790,172.8,56,32.5,32.41,120,20.32,62,425,425,0,32.5,32.5
2018-12-09 11:39:20.7290,172.8,56,32.5,32.41,120,20.32,64,86.5,87.4,0,32.5,32.5
2018-12-09 11:39:20.9790,172.8,56,32.5,32.41,119.9,20.31,3,725.7,77.3,26,32.5,32.5
2018-12-09 11:39:21.2290,172.8,56,32.5,32.41,120,20.35,4,725.5,77.7,26,32.5,32.5
2018-12-09 11:39:21.4790,172.8,56,32.5,32.41,120,20.29,65,57750,57730,0,32.5,32.5
2018-12-09 11:39:21.7289,172.8,56,32.5,32.41,120,20.32,66,3680,3680,0,32.5,32.5
2018-12-09 11:39:21.9789,172.8,56,32.5,32.41,120,20.32,1,725.7,77.3,28,32.5,32.5
2018-12-09 11:39:22.2290,172.8,56,32.5,32.41,120,20.33,2,725.5,77.7,28,32.5,32.5
2018-12-09 11:39:22.4790,172.8,56,32.5,32.41,120,20.32,65,57740,57720,0,32.5,32.5
2018-12-09 11:39:22.7290,172.8,56,32.5,32.41,120,20.31,51,3.71,3.69,0,32.5,32.5
2018-12-09 11:39:22.9790,172.8,56,32.5,32.41,120,20.32,63,50,50,0,32.5,32.5
2018-12-09 11:39:23.2290,172.8,56,32.5,32.41,120,20.32,67,33.9,33.3,0,32.5,32.5
2018-12-09 11:39:23.4790,172.8,56,32.5,32.41,120,20.32,52,3.71,3.69,0,32.5,32.5
2018-12-09 11:39:23.7290,172.8,56,32.5,32.41,120,20.32,6,57740,33.9,3.7,32.5,32.5
2018-12-09 11:39:23.9790,172.8,56,32.5,32.41,119.9,20.32,7,57720,33.3,3.7,32.5,32.5
2018-12-09 11:39:24.2289,172.8,56,32.5,32.41,119.9,20.32,1,725.9,77.3,27.5,32.5,32.5
2018-12-09 11:39:24.4789,172.8,56,32.5,32.41,120,20.31,2,725.8,77.7,28,32.5,32.5
2018-12-09 11:39:24.7289,172.8,56,32.5,32.41,120,20.32,61,729.1,723.9,0,32.5,32.5
2018-12-09 11:39:24.9789,172.8,56,32.5,32.41,120,20.32,62,425,425,0,32.5,32.5
2018-12-09 11:39:25.2289,172.8,56,32.5,32.41,120,20.32,64,86.5,87.4,0,32.5,32.5
2018-12-09 11:39:25.4790,172.8,56,32.5,32.41,120,20.32,3,725.9,77.3,26,32.5,32.5
2018-12-09 11:39:25.7290,172.8,56,32.5,32.41,120,20.32,4,725.8,77.7,26,32.5,32.5
2018-12-09 11:39:25.9789,172.8,56,32.5,32.41,120,20.32,65,57730,57720,0,32.5,32.5
2018-12-09 11:39:26.2289,172.8,56,32.5,32.41,120,20.33,66,3680,3680,0,32.5,32.5
2018-12-09 11:39:26.4788,172.8,56,32.5,32.41,120,20.32,1,725.9,77.3,27.5,32.5,32.5
2018-12-09 11:39:26.7288,172.8,56,32.5,32.41,120,20.33,2,725.8,77.7,28,32.5,32.5
2018-12-09 11:39:26.9789,172.8,56,32.5,32.41,120,20.32,65,57740,57730,0,32.5,32.5
2018-12-09 11:39:27.2290,172.8,56,32.5,32.41,119.9,20.33,51,3.71,3.69,0,32.5,32.5
2018-12-09 11:39:27.4791,172.8,56.1,32.5,32.47,120,20.31,63,50,50,0,32.5,32.5
2018-12-09 11:39:27.7291,172.8,56.1,32.5,32.47,120,20.33,67,33.9,33.4,0,32.5,32.5
2018-12-09 11:39:27.9791,172.8,56.2,32.5,32.52,120,20.32,52,3.71,3.69,0,32.5,32.5
2018-12-09 11:39:28.2291,172.8,56.2,32.5,32.52,120,20.32,6,57740,33.9,3.7,32.5,32.5
2018-12-09 11:39:28.4791,172.8,56.2,32.5,32.52,120,20.32,7,57730,33.4,3.7,32.5,32.5
2018-12-09 11:39:28.7290,172.8,56.2,32.5,32.52,120,20.32,1,725.9,77.3,27.5,32.5,32.5
2018-12-09 11:39:28.9790,172.8,56.2,32.5,32.52,120,20.32,2,725.8,77.7,28,32.5,32.5
2018-12-09 11:39:29.2291,172.8,56.2,32.5,32.52,120,20.33,61,729.3,724.1,0,32.5,32.5
2018-12-09 11:39:29.4791,172.8,56.2,32.5,32.52,120,20.32,62,425,425,0,32.5,32.5
2018-12-09 11:39:29.7291,172.8,56.2,32.5,32.52,120,20.32,64,86.4,87.3,0,32.5,32.5
2018-12-09 11:39:29.9791,172.8,56.2,32.5,32.52,120,20.32,3,725.9,77.3,26,32.5,32.5
2018-12-09 11:39:30.2291,172.8,56.2,32.5,32.52,120,20.3,4,725.8,77.7,26,32.5,32.5
2018-12-09 11:39:30.4791,172.8,56.3,32.5,32.58,120,20.32,65,57740,57730,0,32.5,32.5
2018-12-09 11:39:30.7291,172.8,56.3,32.5,32.58,120,20.32,66,3680,3680,0,32.5,32.5
2018-12-09 11:39:30.9791,172.8,56.3,32.5,32.58,120,20.33,1,726.2,77.1,27.5,32.5,32.5
2018-12-09 11:39:31.2291,172.8,56.3,32.5,32.58,120,20.31,2,726.2,77.7,28,32.5,32.5
2018-12-09 11:39:31.4791,172.8,56.3,32.5,32.58,120,20.32,65,57740,57730,0,32.5,32.5
2018-12-09 11:39:31.7291,172.8,56.3,32.5,32.58,120,20.32,51,3.71,3.69,0,32.5,32.5
2018-12-09 11:39:31.9791,172.8,56.3,32.5,32.58,120,20.34,63,50,50,0,32.5,32.5
2018-12-09 11:39:32.2291,172.8,56.3,32.5,32.58,120,20.32,67,34,33.5,0,32.5,32.5
2018-12-09 11:39:32.4791,172.8,56.3,32.5,32.58,120,20.3,52,3.71,3.69,0,32.5,32.5
2018-12-09 11:39:32.7291,172.8,56.3,32.5,32.58,120,20.31,6,57740,34,3.7,32.5,32.5
2018-12-09 11:39:32.9791,172.8,56.3,32.5,32.58,120,20.29,7,57730,33.5,3.7,32.5,32.5
2018-12-09 11:39:33.2291,172.8,56.3,32.5,32.58,120,20.34,1,726.2,77.1,27.5,32.5,32.5
2018-12-09 11:39:33.4791,172.8,56.3,32.5,32.58,120,20.32,2,726.2,77.7,28,32.5,32.5
2018-12-09 11:39:33.7290,172.8,56.3,32.5,32.58,120,20.32,61,729.5,724.2,0,32.5,32.5
2018-12-09 11:39:33.9790,172.8,56.3,32.5,32.58,120,20.33,62,425,425,0,32.5,32.5
2018-12-09 11:39:34.2290,172.8,56.3,32.5,32.58,120,20.32,64,86.4,87.3,0,32.5,32.5
2018-12-09 11:39:34.4791,172.8,56.3,32.5,32.58,119.9,20.32,3,726.2,77.1,26,32.5,32.5
2018-12-09 11:39:34.7291,172.8,56.3,32.5,32.58,120,20.32,4,726.2,77.7,26,32.5,32.5
2018-12-09 11:39:34.9791,172.8,56.3,32.5,32.58,120,20.33,65,57740,57740,0,32.5,32.5
2018-12-09 11:39:35.2292,172.8,56.3,32.5,32.58,120,20.32,66,3670,3670,0,32.5,32.5
2018-12-09 11:39:35.4792,172.8,56.3,32.5,32.58,120,20.32,1,726.2,77.1,27.5,32.5,32.5
2018-12-09 11:39:35.7292,172.8,56.3,32.5,32.58,120,20.32,2,726.2,77.7,28,32.5,32.5
2018-12-09 11:39:35.9792,172.8,56.4,32.5,32.64,120,20.33,65,57740,57740,0,32.5,32.5
2018-12-09 11:39:36.2292,172.8,56.4,32.5,32.64,120,20.31,51,3.71,3.69,0,32.5,32.5
2018-12-09 11:39:36.4792,172.8,56.4,32.5,32.64,120,20.32,63,50,50,0,32.5,32.5
2018-12-09 11:39:36.7292,172.8,56.4,32.5,32.64,120,20.32,67,34.1,33.5,0,32.5,32.5
2018-12-09 11:39:36.9792,172.8,56.4,32.5,32.64,120,20.32,52,3.71,3.69,0,32.5,32.5
2018-12-09 11:39:37.2292,172.8,56.4,32.5,32.64,120,20.3,6,57740,34.1,3.7,32.5,32.5
2018-12-09 11:39:37.4792,172.8,56.4,32.5,32.64,120,20.32,7,57740,33.5,3.7,32.5,32.5
2018-12-09 11:39:37.7292,172.8,56.4,32.75,32.64,120,20.32,1,726.6,77.1,27.5,32.5,32.5
2018-12-09 11:39:37.9792,172.8,56.4,32.75,32.64,120.1,20.3,2,726.5,77.7,28,32.5,33
2018-12-09 11:39:38.2292,172.8,56.4,32.75,32.64,120,20.32,61,729.6,724.4,0,32.5,33
2018-12-09 11:39:38.4792,172.8,56.4,32.75,32.64,120,20.44,62,425,425,0,32.5,33
2018-12-09 11:39:38.7292,172.8,56.4,32.75,32.64,120,20.37,64,86.4,87.3,0,32.5,33
2018-12-09 11:39:38.9792,172.8,56.4,32.75,32.64,120,20.3,3,726.6,77.1,26,32.5,33
2018-12-09 11:39:39.2293,172.8,56.4,32.75,32.64,120,20.35,4,726.5,77.7,26,32.5,33
2018-12-09 11:39:39.4793,172.8,56.4,32.75,32.64,120,20.31,65,57740,57730,0,32.5,33
2018-12-09 11:39:39.7293,172.8,56.4,32.75,32.64,120,20.31,66,3680,3680,0,32.5,33
2018-12-09 11:39:39.9793,172.8,56.4,32.75,32.64,120,20.32,1,726.6,77.1,27.5,32.5,33
2018-12-09 11:39:40.2293,172.8,56.4,32.75,32.64,120,20.32,2,726.5,77.7,28,32.5,33
2018-12-09 11:39:40.4792,172.8,56.4,32.75,32.64,120,20.32,65,57750,57730,0,32.5,33
2018-12-09 11:39:40.7292,172.8,56.5,32.75,32.7,120,20.32,51,3.71,3.69,0,32.5,33
2018-12-09 11:39:40.9792,172.8,56.6,32.75,32.75,120,20.32,63,50,50,0,32.5,33
2018-12-09 11:39:41.2292,172.8,56.6,32.75,32.75,120,20.31,67,34.1,33.6,0,32.5,33
2018-12-09 11:39:41.4792,172.8,56.6,32.75,32.75,119.9,20.33,52,3.71,3.69,0,32.5,33
2018-12-09 11:39:41.7292,172.8,56.6,32.75,32.75,120,20.34,6,57760,34.1,3.7,32.5,33
2018-12-09 11:39:41.9792,172.8,56.6,32.75,32.75,120,20.31,7,57720,33.6,3.7,32.5,33
2018-12-09 11:39:42.2293,172.8,56.6,32.75,32.75,120,20.32,1,726.6,77.1,27.5,32.5,33
2018-12-09 11:39:42.4793,172.8,56.6,32.75,32.75,120,20.32,2,726.5,77.7,28,32.5,33
2018-12-09 11:39:42.7292,172.8,56.6,32.75,32.75,120,20.32,61,729.8,724.5,0,32.5,33
2018-12-09 11:39:42.9792,172.8,56.6,32.75,32.75,120,20.34,62,425,425,0,32.5,33
2018-12-09 11:39:43.2292,172.8,56.6,32.75,32.75,120,20.32,64,86.5,87.4,0,32.5,33
2018-12-09 11:39:43.4792,172.8,56.6,32.75,32.75,120,20.31,3,726.6,77.1,26,32.5,33
2018-12-09 11:39:43.7292,172.8,56.8,32.75,32.87,120,20.32,4,726.5,77.7,26,32.5,33
2018-12-09 11:39:43.9792,172.8,56.8,32.75,32.87,120,20.32,65,57750,57720,0,32.5,33
2018-12-09 11:39:44.2292,172.8,56.8,32.75,32.87,120.1,20.32,66,3680,3680,0,32.5,33
2018-12-09 11:39:44.4792,172.8,56.8,32.75,32.87,120,20.32,1,726.6,77.1,27.5,32.5,33
2018-12-09 11:39:44.7292,172.8,56.8,32.75,32.87,120,20.33,2,726.5,77.7,28,32.5,33
2018-12-09 11:39:44.9792,172.8,56.8,33,32.87,119.9,20.33,65,57750,57720,0,33,33
2018-12-09 11:39:45.2292,172.8,56.8,33,32.87,120,20.31,51,3.72,3.69,0,33,33
2018-12-09 11:39:45.4792,172.8,56.8,33,32.87,120,20.32,63,50,50,0,33,33
2018-12-09 11:39:45.7292,172.8,56.8,33,32.87,120,20.31,67,34.2,33.6,0,33,33
2018-12-09 11:39:45.9792,172.8,56.8,33,32.87,120,20.32,52,3.71,3.69,0,33,33
2018-12-09 11:39:46.2293,172.8,56.8,33,32.87,120,20.3,6,57750,34.2,3.7,33,33
2018-12-09 11:39:46.4793,172.8,56.8,33,32.87,120,20.32,7,57720,33.6,3.7,33,33
2018-12-09 11:39:46.7293,172.8,56.8,33,32.87,120,20.33,1,726.8,77.1,27.5,33,33
2018-12-09 11:39:46.9793,172.8,56.8,33,32.87,120,20.32,2,726.5,77.7,28,33,33
2018-12-09 11:39:47.2293,172.8,56.8,33,32.87,120,20.32,61,729.9,724.6,0,33,33
2018-12-09 11:39:47.4793,172.8,56.8,33,32.87,120,20.32,62,425,425,0,33,33
2018-12-09 11:39:47.7293,172.8,56.8,33,32.87,119.9,20.32,64,86.4,87.2,0,33,33
2018-12-09 11:39:47.9793,172.8,56.8,33,32.87,119.9,20.32,3,726.8,77.1,26,33,33
2018-12-09 11:39:48.2293,172.8,56.8,33,32.87,120,20.32,4,726.5,77.7,26,33,33
2018-12-09 11:39:48.4793,172.8,56.8,33,32.87,120,20.32,65,57740,57710,0,33,33
2018-12-09 11:39:48.7293,172.8,56.8,33,32.87,120,20.32,66,3680,3680,0,33,33
2018-12-09 11:39:48.9793,172.8,57,33,32.99,120,20.32,1,726.8,77.1,27.5,33,33
2018-12-09 11:39:49.2293,172.8,57,33,32.99,120,20.32,2,726.5,77.7,28,33,33
2018-12-09 11:39:49.4793,172.8,57,33,32.99,120,20.32,65,57740,57720,0,33,33
2018-12-09 11:39:49.7293,172.8,57,33,32.99,120,20.32,51,3.72,3.69,0,33,33
2018-12-09 11:39:49.9793,172.8,57,33,32.99,120,20.3,63,50,50,0,33,33
2018-12-09 11:39:50.2293,172.8,57,33,32.99,120,20.32,67,34.2,33.7,0,33,33
2018-12-09 11:39:50.4793,172.8,57,33,32.99,120,20.28,52,3.71,3.69,0,33,33
2018-12-09 11:39:50.7292,172.8,57,33,32.99,119.9,20.32,6,57740,34.2,3.7,33,33
2018-12-09 11:39:50.9792,172.8,57,33,32.99,120,20.31,7,57720,33.7,3.7,33,33
2018-12-09 11:39:51.2293,172.8,57,33,32.99,120,20.33,1,726.8,77.1,27.5,33,33
2018-12-09 11:39:51.4793,172.8,57,33,32.99,120,20.29,2,726.5,77.7,28,33,33
2018-12-09 11:39:51.7293,172.8,57,33,32.99,120,20.27,61,730.2,724.9,0,33,33
