Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 11:39:51.9793,172.8,57,33,32.99,120,20.32,62,425,425,0,33,33
2018-12-09 11:39:52.2293,172.8,57,33,32.99,119.9,20.31,64,86.5,87.3,0,33,33
2018-12-09 11:39:52.4793,172.8,57,33,32.99,119.9,20.32,3,727.1,77.1,26,33,33
2018-12-09 11:39:52.7293,172.8,57,33,32.99,120,20.31,4,727,77.5,26,33,33
2018-12-09 11:39:52.9793,172.8,57,33,32.99,120,20.32,65,57740,57720,0,33,33
2018-12-09 11:39:53.2293,172.8,57,33,32.99,120,20.31,66,3680,3680,0,33,33
2018-12-09 11:39:53.4793,172.8,57,33,32.99,120,20.31,1,727.1,77.1,27.5,33,33
2018-12-09 11:39:53.7293,172.8,57.1,33,33.04,120,20.33,2,727,77.5,28,33,33
2018-12-09 11:39:53.9793,172.8,57.2,33,33.1,120,20.33,65,57740,57720,0,33,33
2018-12-09 11:39:54.2293,172.8,57.2,33,33.1,120,20.31,51,3.72,3.69,0,33,33
2018-12-09 11:39:54.4793,172.8,57.2,33,33.1,120,20.32,63,50,50,0,33,33
2018-12-09 11:39:54.7293,172.8,57.2,33,33.1,120,20.31,67,34.3,33.7,0,33,33
2018-12-09 11:39:54.9793,172.8,57.2,33,33.1,119.9,20.31,52,3.72,3.69,0,33,33
2018-12-09 11:39:55.2293,172.8,57.2,33,33.1,119.9,20.32,6,57750,34.3,3.7,33,33
2018-12-09 11:39:55.4793,172.8,57.2,33,33.1,120,20.31,7,57730,33.7,3.7,33,33
2018-12-09 11:39:55.7293,172.8,57.2,33,33.1,120,20.32,1,727.1,77.1,27.5,33,33
2018-12-09 11:39:55.9792,172.8,57.2,33,33.1,120.1,20.32,2,727,77.5,28,33,33
2018-12-09 11:39:56.2292,172.8,57.2,33,33.1,120,20.32,61,730.3,725,0,33,33
2018-12-09 11:39:56.4792,172.8,57.2,33,33.1,120,20.32,62,425,425,0,33,33
2018-12-09 11:39:56.7293,172.8,57.2,33,33.1,120,20.32,64,86.6,87.5,0,33,33
2018-12-09 11:39:56.9793,172.8,57.2,33,33.1,120,20.32,3,727.1,77.1,26,33,33
2018-12-09 11:39:57.2293,172.8,57.2,33,33.1,120,20.28,4,727,77.5,26,33,33
2018-12-09 11:39:57.4793,172.8,57.2,33,33.1,120,20.32,65,57740,57730,0,33,33
2018-12-09 11:39:57.7293,172.8,57.2,33,33.1,120,20.32,66,3680,3680,0,33,33
2018-12-09 11:39:57.9794,172.8,57.2,33,33.1,120,20.32,1,727.1,77.1,27.5,33,33
2018-12-09 11:39:58.2293,172.8,57.2,33,33.1,120,20.32,2,727,77.5,28,33,33
2018-12-09 11:39:58.4793,172.8,57.2,33,33.1,120,20.32,65,57740,57730,0,33,33
2018-12-09 11:39:58.7293,172.8,57.2,33,33.1,120,20.28,51,3.72,3.69,0,33,33
2018-12-09 11:39:58.9792,172.8,57.2,33,33.1,120,20.32,63,50,50,0,33,33
2018-12-09 11:39:59.2292,172.8,57.2,33,33.1,120,20.34,67,34.3,33.8,0,33,33
2018-12-09 11:39:59.4793,172.8,57.2,33,33.1,120,20.27,52,3.72,3.69,0,33,33
2018-12-09 11:39:59.7293,172.8,57.2,33,33.1,120,20.34,6,57750,34.3,3.7,33,33
2018-12-09 11:39:59.9794,172.8,57.2,33,33.1,120,20.32,7,57730,33.8,3.7,33,33
2018-12-09 11:40:00.2294,172.8,57.2,33,33.1,120,20.32,1,727.3,77.1,27.5,33,33
2018-12-09 11:40:00.4794,172.8,57.2,33,33.1,120,20.34,2,727,77.3,28,33,33
2018-12-09 11:40:00.7294,172.8,57.2,33,33.1,120,20.32,61,730.4,725.1,0,33,33
2018-12-09 11:40:00.9794,172.8,57.2,33,33.1,120,20.31,62,425,425,0,33,33
2018-12-09 11:40:01.2294,172.8,57.2,33,33.1,120,20.31,64,86.6,87.5,0,33,33
2018-12-09 11:40:01.4794,172.8,57.2,33,33.1,120,20.33,3,727.3,77.1,26,33,33
2018-12-09 11:40:01.7294,172.8,57.2,33,33.1,120,20.32,4,727,77.3,26,33,33
2018-12-09 11:40:01.9794,172.8,57.2,33,33.1,120,20.32,65,57750,57740,0,33,33
2018-12-09 11:40:02.2294,172.8,57.2,33,33.1,120,20.31,66,3680,3680,0,33,33
2018-12-09 11:40:02.4794,172.8,57.2,33,33.1,120,20.31,1,727.3,77.1,27.5,33,33
2018-12-09 11:40:02.7294,172.8,57.2,33,33.1,120,20.32,2,727,77.3,28,33,33
2018-12-09 11:40:02.9794,172.8,57.2,33,33.1,120,20.32,65,57750,57740,0,33,33
2018-12-09 11:40:03.2294,172.8,57.2,33,33.1,120,20.33,51,3.72,3.7,0,33,33
2018-12-09 11:40:03.4794,172.8,57.2,33,33.1,120,20.3,63,50,50,0,33,33
2018-12-09 11:40:03.7294,172.8,57.2,33,33.1,120,20.32,67,34.4,33.8,0,33,33
2018-12-09 11:40:03.9794,172.8,57.2,33,33.1,120,20.32,52,3.72,3.69,0,33,33
2018-12-09 11:40:04.2294,172.8,57.2,33,33.1,120,20.32,6,57740,34.4,3.7,33,33
2018-12-09 11:40:04.4794,172.8,57.2,33,33.1,120,20.32,7,57740,33.8,3.7,33,33
2018-12-09 11:40:04.7294,172.8,57.2,33,33.1,120,20.32,1,727.3,77.1,27.5,33,33
2018-12-09 11:40:04.9794,172.8,57.2,33,33.1,120,20.32,2,727,77.3,28,33,33
2018-12-09 11:40:05.2294,172.8,57.2,33,33.1,120,20.32,61,730.7,725.3,0,33,33
2018-12-09 11:40:05.4794,172.8,57.2,33,33.1,120,20.32,62,425,425,0,33,33
2018-12-09 11:40:05.7294,172.8,57.2,33.25,33.1,119.9,20.32,64,86.5,87.4,0,33,33
2018-12-09 11:40:05.9794,172.8,57.3,33.25,33.16,119.9,20.32,3,727.3,77.1,26,33,33
2018-12-09 11:40:06.2295,172.8,57.3,33.25,33.16,120,20.33,4,727,77.3,26,33,33
2018-12-09 11:40:06.4795,172.8,57.4,33.25,33.22,120,20.32,65,57750,57740,0,33,33
2018-12-09 11:40:06.7295,172.8,57.4,33.25,33.22,120,20.31,66,3670,3670,0,33,33
2018-12-09 11:40:06.9795,172.8,57.4,33.25,33.22,120,20.36,1,727.5,77.1,27.5,33,33.5
2018-12-09 11:40:07.2295,172.8,57.4,33.25,33.22,120,20.33,2,727.5,77.3,28,33,33.5
2018-12-09 11:40:07.4795,172.8,57.4,33.25,33.22,120,20.32,65,57750,57730,0,33,33.5
2018-12-09 11:40:07.7294,172.8,57.4,33.25,33.22,120,20.31,51,3.72,3.69,0,33,33.5
2018-12-09 11:40:07.9794,172.8,57.4,33.25,33.22,120,20.34,63,50,50,0,33,33.5
2018-12-09 11:40:08.2293,172.8,57.4,33.25,33.22,120,20.31,67,34.4,33.9,0,33,33.5
2018-12-09 11:40:08.4794,172.8,57.4,33.25,33.22,119.9,20.32,52,3.72,3.7,0,33,33.5
2018-12-09 11:40:08.7294,172.8,57.4,33.25,33.22,120,20.32,6,57750,34.4,3.7,33,33.5
2018-12-09 11:40:08.9794,172.8,57.4,33.25,33.22,120,20.32,7,57730,33.9,3.7,33,33.5
2018-12-09 11:40:09.2295,172.8,57.4,33.25,33.22,120,20.32,1,727.5,77.1,27.5,33,33.5
2018-12-09 11:40:09.4795,172.8,57.4,33.25,33.22,120,20.32,2,727.5,77.3,28,33,33.5
2018-12-09 11:40:09.7295,172.8,57.4,33.25,33.22,120,20.33,61,730.8,725.4,0,33,33.5
2018-12-09 11:40:09.9795,172.8,57.4,33.25,33.22,120,20.32,62,425,425,0,33,33.5
2018-12-09 11:40:10.2295,172.8,57.4,33.25,33.22,120,20.32,64,86.5,87.4,0,33,33.5
2018-12-09 11:40:10.4795,172.8,57.4,33.25,33.22,120,20.31,3,727.5,77.1,26,33,33.5
2018-12-09 11:40:10.7294,172.8,57.5,33.25,33.28,120,20.33,4,727.5,77.3,26,33,33.5
2018-12-09 11:40:10.9794,172.8,57.5,33.25,33.28,120,20.31,65,57750,57730,0,33,33.5
2018-12-09 11:40:11.2294,172.8,57.5,33.25,33.28,120,20.32,66,3670,3680,0,33,33.5
2018-12-09 11:40:11.4794,172.8,57.5,33.25,33.28,120,20.3,1,727.5,77.1,27.5,33,33.5
2018-12-09 11:40:11.7294,172.8,57.5,33.25,33.28,120,20.33,2,727.5,77.3,28,33,33.5
2018-12-09 11:40:11.9794,172.8,57.5,33.25,33.28,120,20.32,65,57750,57720,0,33,33.5
2018-12-09 11:40:12.2295,172.8,57.5,33.25,33.28,120,20.32,51,3.72,3.69,0,33,33.5
2018-12-09 11:40:12.4795,172.8,57.5,33.25,33.28,120,20.32,63,50,50,0,33,33.5
2018-12-09 11:40:12.7295,172.8,57.5,33.5,33.28,120,20.32,67,34.5,33.9,0,33,33.5
2018-12-09 11:40:12.9795,172.8,57.5,33.5,33.28,119.9,20.32,52,3.72,3.7,0,33,33.5
2018-12-09 11:40:13.2295,172.8,57.5,33.5,33.28,120,20.31,6,57760,34.5,3.7,33,33.5
2018-12-09 11:40:13.4795,172.8,57.5,33.5,33.28,120,20.32,7,57720,33.9,3.7,33,33.5
2018-12-09 11:40:13.7295,172.8,57.5,33.5,33.28,120,20.32,1,727.5,77.1,27.5,33,33.5
2018-12-09 11:40:13.9795,172.8,57.5,33.5,33.28,120,20.32,2,727.5,77.3,28,33,33.5
2018-12-09 11:40:14.2295,172.8,57.5,33.5,33.28,120,20.32,61,730.9,725.6,0,33.5,33.5
2018-12-09 11:40:14.4795,172.8,57.5,33.5,33.28,120,20.32,62,425,425,0,33.5,33.5
2018-12-09 11:40:14.7295,172.8,57.5,33.5,33.28,120,20.32,64,86.6,87.5,0,33.5,33.5
2018-12-09 11:40:14.9795,172.8,57.5,33.5,33.28,120,20.27,3,727.7,77.1,26,33.5,33.5
2018-12-09 11:40:15.2295,172.8,57.5,33.5,33.28,120,20.31,4,727.7,77.3,26,33.5,33.5
2018-12-09 11:40:15.4795,172.8,57.5,33.5,33.28,120,20.34,65,57740,57720,0,33.5,33.5
2018-12-09 11:40:15.7295,172.8,57.5,33.5,33.28,119.9,20.32,66,3670,3670,0,33.5,33.5
2018-12-09 11:40:15.9795,172.8,57.6,33.5,33.33,120,20.33,1,727.7,77.1,27.5,33.5,33.5
2018-12-09 11:40:16.2295,172.8,57.6,33.5,33.33,119.9,20.33,2,727.7,77.3,28,33.5,33.5
2018-12-09 11:40:16.4795,172.8,57.6,33.5,33.33,119.9,20.32,65,57750,57720,0,33.5,33.5
2018-12-09 11:40:16.7295,172.8,57.6,33.5,33.33,120,20.31,51,3.72,3.7,0,33.5,33.5
2018-12-09 11:40:16.9795,172.8,57.6,33.5,33.33,120,20.31,63,50,50,0,33.5,33.5
2018-12-09 11:40:17.2295,172.8,57.6,33.5,33.33,120,20.32,67,34.5,34,0,33.5,33.5
2018-12-09 11:40:17.4795,172.8,57.6,33.5,33.33,120,20.32,52,3.72,3.7,0,33.5,33.5
2018-12-09 11:40:17.7295,172.8,57.6,33.5,33.33,120,20.32,6,57740,34.5,3.7,33.5,33.5
2018-12-09 11:40:17.9795,172.8,57.6,33.5,33.33,120,20.34,7,57720,34,3.7,33.5,33.5
2018-12-09 11:40:18.2295,172.8,57.6,33.5,33.33,120,20.32,1,727.7,77.1,27.5,33.5,33.5
2018-12-09 11:40:18.4795,172.8,57.6,33.5,33.33,120,20.32,2,727.7,77.3,28,33.5,33.5
2018-12-09 11:40:18.7295,172.8,57.6,33.5,33.33,119.9,20.32,61,731.1,725.8,0,33.5,33.5
2018-12-09 11:40:18.9796,172.8,57.8,33.5,33.45,119.9,20.32,62,425,425,0,33.5,33.5
2018-12-09 11:40:19.2296,172.8,57.8,33.5,33.45,119.9,20.33,64,86.5,87.4,0,33.5,33.5
2018-12-09 11:40:19.4796,172.8,57.8,33.5,33.45,120,20.35,3,727.7,77.1,26,33.5,33.5
2018-12-09 11:40:19.7296,172.8,58,33.5,33.56,120,20.32,4,727.7,77.3,26,33.5,33.5
2018-12-09 11:40:19.9796,172.8,58,33.5,33.56,120,20.32,65,57740,57730,0,33.5,33.5
2018-12-09 11:40:20.2296,172.8,58,33.5,33.56,119.9,20.32,66,3670,3670,0,33.5,33.5
2018-12-09 11:40:20.4796,172.8,58,33.5,33.56,120,20.32,1,727.7,77.1,27.5,33.5,33.5
2018-12-09 11:40:20.7296,172.8,58,33.5,33.56,120,20.32,2,727.7,77.3,28,33.5,33.5
2018-12-09 11:40:20.9796,172.8,58,33.5,33.56,120,20.32,65,57740,57720,0,33.5,33.5
2018-12-09 11:40:21.2295,172.8,58,33.5,33.56,120,20.33,51,3.72,3.7,0,33.5,33.5
2018-12-09 11:40:21.4795,172.8,58,33.5,33.56,120,20.35,63,50,50,0,33.5,33.5
2018-12-09 11:40:21.7295,172.8,58,33.5,33.56,120,20.32,67,34.6,34,0,33.5,33.5
2018-12-09 11:40:21.9795,172.8,58,33.5,33.56,120,20.32,52,3.72,3.7,0,33.5,33.5
2018-12-09 11:40:22.2295,172.8,58,33.5,33.56,120,20.35,6,57740,34.6,3.7,33.5,33.5
2018-12-09 11:40:22.4796,172.8,58,33.5,33.56,120,20.32,7,57730,34,3.7,33.5,33.5
2018-12-09 11:40:22.7296,172.8,58,33.5,33.56,120,20.32,1,728,77.1,28,33.5,33.5
2018-12-09 11:40:22.9796,172.8,58,33.5,33.56,120,20.33,2,728,77.3,28,33.5,33.5
2018-12-09 11:40:23.2296,172.8,58,33.5,33.56,120,20.29,61,731.2,725.9,0,33.5,33.5
2018-12-09 11:40:23.4796,172.8,58,33.5,33.56,120,20.34,62,425,425,0,33.5,33.5
2018-12-09 11:40:23.7296,172.8,58,33.5,33.56,119.9,20.33,64,86.5,87.4,0,33.5,33.5
2018-12-09 11:40:23.9796,172.8,58,33.5,33.56,120,20.32,3,728,77.1,26,33.5,33.5
2018-12-09 11:40:24.2296,172.8,58,33.5,33.56,120,20.32,4,728,77.3,26,33.5,33.5
2018-12-09 11:40:24.4796,172.8,58,33.5,33.56,120,20.39,65,57740,57730,0,33.5,33.5
2018-12-09 11:40:24.7296,172.8,58,33.5,33.56,120,20.31,66,3660,3660,0,33.5,33.5
2018-12-09 11:40:24.9796,172.8,58,33.5,33.56,120,20.34,1,728,77.1,28,33.5,33.5
2018-12-09 11:40:25.2296,172.8,58,33.5,33.56,120,20.32,2,728,77.3,28,33.5,33.5
2018-12-09 11:40:25.4796,172.8,58,33.5,33.56,120,20.32,65,57750,57740,0,33.5,33.5
2018-12-09 11:40:25.7296,172.8,58,33.5,33.56,120,20.32,51,3.72,3.7,0,33.5,33.5
2018-12-09 11:40:25.9796,172.8,58,33.5,33.56,120,20.33,63,50,50,0,33.5,33.5
2018-12-09 11:40:26.2296,172.8,58,33.5,33.56,120,20.33,67,34.6,34,0,33.5,33.5
2018-12-09 11:40:26.4797,172.8,58,33.5,33.56,119.9,20.32,52,3.72,3.7,0,33.5,33.5
2018-12-09 11:40:26.7297,172.8,58,33.5,33.56,120,20.32,6,57740,34.6,3.7,33.5,33.5
2018-12-09 11:40:26.9797,172.8,58,33.5,33.56,120,20.32,7,57730,34,3.7,33.5,33.5
2018-12-09 11:40:27.2297,172.8,58,33.5,33.56,120,20.33,1,728,77.1,28,33.5,33.5
2018-12-09 11:40:27.4797,172.8,58,33.5,33.56,120,20.31,2,728,77.3,28,33.5,33.5
2018-12-09 11:40:27.7297,172.8,58,33.5,33.56,120,20.33,61,731.3,726.1,0,33.5,33.5
2018-12-09 11:40:27.9796,172.8,58,33.5,33.56,120,20.33,62,425,425,0,33.5,33.5
2018-12-09 11:40:28.2296,172.8,58,33.5,33.56,120,20.32,64,86.6,87.5,0,33.5,33.5
2018-12-09 11:40:28.4795,172.8,58,33.5,33.56,120,20.32,3,728.2,77,26,33.5,33.5
2018-12-09 11:40:28.7295,172.8,58,33.5,33.56,120,20.32,4,728.1,77.3,26,33.5,33.5
2018-12-09 11:40:28.9795,172.8,58,33.5,33.56,120,20.32,65,57740,57740,0,33.5,33.5
2018-12-09 11:40:29.2296,172.8,58,33.5,33.56,120,20.33,66,3670,3670,0,33.5,33.5
2018-12-09 11:40:29.4796,172.8,58,33.5,33.56,119.9,20.33,1,728.2,77,27.5,33.5,33.5
2018-12-09 11:40:29.7297,172.8,58,33.5,33.56,119.9,20.32,2,728.1,77.3,28,33.5,33.5
2018-12-09 11:40:29.9797,172.8,58,33.5,33.56,120,20.31,65,57740,57730,0,33.5,33.5
2018-12-09 11:40:30.2297,172.8,58,33.5,33.56,120,20.33,51,3.72,3.7,0,33.5,33.5
2018-12-09 11:40:30.4797,172.8,58,33.5,33.56,120,20.31,63,50,50,0,33.5,33.5
2018-12-09 11:40:30.7297,172.8,58,33.5,33.56,120,20.33,67,34.6,34,0,33.5,33.5
2018-12-09 11:40:30.9797,172.8,58.1,33.5,33.62,120,20.3,52,3.72,3.7,0,33.5,33.5
2018-12-09 11:40:31.2297,172.8,58.1,33.5,33.62,120,20.33,6,57750,34.6,3.7,33.5,33.5
2018-12-09 11:40:31.4797,172.8,58.1,33.5,33.62,120,20.32,7,57740,34.1,3.7,33.5,33.5
2018-12-09 11:40:31.7297,172.8,58.1,33.5,33.62,120,20.32,1,728.2,77,27.5,33.5,33.5
2018-12-09 11:40:31.9797,172.8,58.1,33.5,33.62,120,20.32,2,728.1,77.3,28,33.5,33.5
2018-12-09 11:40:32.2297,172.8,58.1,33.5,33.62,120,20.32,61,731.5,726.3,0,33.5,33.5
2018-12-09 11:40:32.4797,172.8,58.1,33.5,33.62,120,20.16,62,425,425,0,33.5,33.5
2018-12-09 11:40:32.7297,172.8,58.2,33.5,33.68,120,20.29,64,86.6,87.5,0,33.5,33.5
2018-12-09 11:40:32.9797,172.8,58.2,33.5,33.68,120,20.33,3,728.2,77,26,33.5,33.5
2018-12-09 11:40:33.2297,172.8,58.2,33.5,33.68,120.1,20.33,4,728.1,77.3,26,33.5,33.5
2018-12-09 11:40:33.4797,172.8,58.2,33.5,33.68,120,20.4,65,57740,57730,0,33.5,33.5
2018-12-09 11:40:33.7297,172.8,58.2,33.5,33.68,120,20.35,66,3670,3670,0,33.5,33.5
2018-12-09 11:40:33.9798,172.8,58.2,33.5,33.68,120,20.32,1,728.2,77,27.5,33.5,33.5
2018-12-09 11:40:34.2298,172.8,58.2,33.5,33.68,120,20.32,2,728.1,77.3,28,33.5,33.5
2018-12-09 11:40:34.4798,172.8,58.2,33.5,33.68,120,20.31,65,57750,57740,0,33.5,33.5
2018-12-09 11:40:34.7298,172.8,58.2,33.75,33.68,120,20.33,51,3.72,3.7,0,33.5,33.5
2018-12-09 11:40:34.9798,172.8,58.2,33.75,33.68,120,20.32,63,50,50,0,33.5,33.5
2018-12-09 11:40:35.2297,172.8,58.2,33.75,33.68,120,20.31,67,34.7,34.1,0,33.5,33.5
2018-12-09 11:40:35.4797,172.8,58.2,33.75,33.68,120,20.32,52,3.72,3.7,0,33.5,33.5
2018-12-09 11:40:35.7297,172.8,58.2,33.75,33.68,120,20.34,6,57740,34.7,3.7,33.5,33.5
2018-12-09 11:40:35.9797,172.8,58.2,33.75,33.68,120,20.32,7,57730,34.1,3.7,33.5,34
2018-12-09 11:40:36.2297,172.8,58.2,33.75,33.68,120,20.35,1,728.6,77,27.5,33.5,34
2018-12-09 11:40:36.4797,172.8,58.3,33.75,33.74,120,20.32,2,728.3,77.3,28,33.5,34
2018-12-09 11:40:36.7297,172.8,58.3,33.75,33.74,120,20.32,61,731.7,726.4,0,33.5,34
2018-12-09 11:40:36.9798,172.8,58.3,33.75,33.74,120,20.32,62,425,425,0,33.5,34
2018-12-09 11:40:37.2298,172.8,58.3,33.75,33.74,120,20.32,64,86.4,87.3,0,33.5,34
2018-12-09 11:40:37.4798,172.8,58.3,33.75,33.74,120,20.32,3,728.6,77,26,33.5,34
2018-12-09 11:40:37.7298,172.8,58.3,33.75,33.74,120,20.32,4,728.3,77.3,26,33.5,34
2018-12-09 11:40:37.9798,172.8,58.3,33.75,33.74,120,20.33,65,57750,57730,0,33.5,34
2018-12-09 11:40:38.2298,172.8,58.3,33.75,33.74,120,20.32,66,3670,3670,0,33.5,34
2018-12-09 11:40:38.4798,172.8,58.3,33.75,33.74,120,20.32,1,728.6,77,27.5,33.5,34
2018-12-09 11:40:38.7298,172.8,58.3,33.75,33.74,120,20.32,2,728.3,77.3,28,33.5,34
2018-12-09 11:40:38.9798,172.8,58.3,33.75,33.74,120,20.33,65,57750,57730,0,33.5,34
2018-12-09 11:40:39.2298,172.8,58.3,33.75,33.74,120,20.32,51,3.72,3.7,0,33.5,34
2018-12-09 11:40:39.4798,172.8,58.3,33.75,33.74,120,20.34,63,50,50,0,33.5,34
2018-12-09 11:40:39.7298,172.8,58.3,33.75,33.74,120,20.32,67,34.7,34.1,0,33.5,34
2018-12-09 11:40:39.9798,172.8,58.3,33.75,33.74,120,20.32,52,3.72,3.7,0,33.5,34
2018-12-09 11:40:40.2298,172.8,58.3,33.75,33.74,120,20.33,6,57760,34.7,3.7,33.5,34
2018-12-09 11:40:40.4798,172.8,58.3,33.75,33.74,120,20.48,7,57730,34.1,3.7,33.5,34
2018-12-09 11:40:40.7298,172.8,58.3,33.75,33.74,120,20.31,1,728.6,77,27.5,33.5,34
2018-12-09 11:40:40.9798,172.8,58.3,33.75,33.74,120,20.29,2,728.3,77.3,28,33.5,34
2018-12-09 11:40:41.2298,172.8,58.3,33.75,33.74,120,20.34,61,731.8,726.5,0,33.5,34
2018-12-09 11:40:41.4798,172.8,58.3,33.75,33.74,120,20.32,62,425,425,0,33.5,34
2018-12-09 11:40:41.7298,172.8,58.3,33.75,33.74,120,20.32,64,86.5,87.3,0,33.5,34
2018-12-09 11:40:41.9798,172.8,58.4,34,33.8,120,20.33,3,728.6,77,26,33.5,34
2018-12-09 11:40:42.2297,172.8,58.4,34,33.8,120,20.37,4,728.3,77.3,26,33.5,34
2018-12-09 11:40:42.4797,172.8,58.4,34,33.8,119.9,20.31,65,57760,57730,0,33.5,34
2018-12-09 11:40:42.7298,172.8,58.4,34,33.8,120,20.32,66,3670,3670,0,33.5,34
2018-12-09 11:40:42.9798,172.8,58.4,34,33.8,120,20.3,1,728.6,77,27.5,33.5,34
2018-12-09 11:40:43.2298,172.8,58.4,34,33.8,120,20.32,2,728.5,77.3,28,34,34
2018-12-09 11:40:43.4798,172.8,58.4,34,33.8,120,20.33,65,57750,57720,0,34,34
2018-12-09 11:40:43.7298,172.8,58.4,34,33.8,120,20.32,51,3.72,3.7,0,34,34
2018-12-09 11:40:43.9798,172.8,58.5,34,33.85,119.9,20.32,63,50,50,0,34,34
2018-12-09 11:40:44.2298,172.8,58.5,34,33.85,120,20.32,67,34.7,34.1,0,34,34
2018-12-09 11:40:44.4799,172.8,58.5,34,33.85,120,20.32,52,3.72,3.7,0,34,34
2018-12-09 11:40:44.7299,172.8,58.5,34,33.85,120,20.32,6,57750,34.7,3.7,34,34
2018-12-09 11:40:44.9799,172.8,58.5,34,33.85,120.1,20.32,7,57720,34.1,3.7,34,34
2018-12-09 11:40:45.2299,172.8,58.5,34,33.85,120,20.32,1,728.9,77,28,34,34
2018-12-09 11:40:45.4800,172.8,58.6,34,33.91,120,20.32,2,728.5,77.3,28,34,34
2018-12-09 11:40:45.7300,172.8,58.6,34,33.91,119.9,20.32,61,732.1,726.6,0,34,34
2018-12-09 11:40:45.9800,172.8,58.6,34,33.91,120,20.32,62,425,425,0,34,34
2018-12-09 11:40:46.2300,172.8,58.6,34,33.91,120,20.32,64,86.5,87.3,0,34,34
2018-12-09 11:40:46.4800,172.8,58.6,34,33.91,120,20.43,3,728.9,77,26,34,34
2018-12-09 11:40:46.7300,172.8,58.6,34,33.91,120,20.29,4,728.5,77.3,26,34,34
2018-12-09 11:40:46.9800,172.8,58.6,34,33.91,120,20.3,65,57740,57720,0,34,34
2018-12-09 11:40:47.2301,172.8,58.6,34,33.91,120,20.33,66,3680,3670,0,34,34
2018-12-09 11:40:47.4801,172.8,58.6,34,33.91,120,20.31,1,728.9,77,28,34,34
2018-12-09 11:40:47.7300,172.8,58.6,34,33.91,120,20.32,2,728.5,77.3,28,34,34
2018-12-09 11:40:47.9800,172.8,58.6,34,33.91,120,20.32,65,57750,57730,0,34,34
2018-12-09 11:40:48.2299,172.8,58.6,34,33.91,120,20.31,51,3.72,3.7,0,34,34
2018-12-09 11:40:48.4799,172.8,58.6,34,33.91,119.9,20.31,63,50,50,0,34,34
2018-12-09 11:40:48.7299,172.8,58.6,34,33.91,120,20.32,67,34.7,34.2,0,34,34
2018-12-09 11:40:48.9799,172.8,58.6,34,33.91,120,20.41,52,3.72,3.7,0,34,34
2018-12-09 11:40:49.2299,172.8,58.6,34,33.91,120,20.32,6,57750,34.7,3.7,34,34
2018-12-09 11:40:49.4799,172.8,58.6,34,33.91,120,20.32,7,57730,34.2,3.7,34,34
2018-12-09 11:40:49.7299,172.8,58.8,34,34.03,120,20.32,1,728.9,77,28,34,34
2018-12-09 11:40:49.9799,172.8,58.8,34,34.03,120,20.32,2,728.5,77.3,28,34,34
2018-12-09 11:40:50.2299,172.8,58.8,34,34.03,119.9,20.31,61,732.1,726.8,0,34,34
2018-12-09 11:40:50.4799,172.8,58.8,34,34.03,120,20.32,62,425,425,0,34,34
2018-12-09 11:40:50.7299,172.8,58.8,34,34.03,120,20.32,64,86.6,87.5,0,34,34
2018-12-09 11:40:50.9799,172.8,58.8,34,34.03,120,20.32,3,728.9,77,26,34,34
2018-12-09 11:40:51.2299,172.8,58.8,34,34.03,120,20.3,4,728.8,77.3,26,34,34
2018-12-09 11:40:51.4798,172.8,58.8,34,34.03,119.9,20.32,65,57910,57560,0,34,34
2018-12-09 11:40:51.7299,172.8,58.8,34,34.03,120,20.32,66,3660,3660,0,34,34
2018-12-09 11:40:51.9799,172.8,58.8,34,34.03,120,20.32,1,728.9,77,27.5,34,34
2018-12-09 11:40:52.2299,172.8,58.8,34,34.03,120,20.32,2,728.8,77.3,28,34,34
2018-12-09 11:40:52.4799,172.8,58.8,34,34.03,120,20.31,65,57740,57730,0,34,34
2018-12-09 11:40:52.7300,172.8,58.8,34,34.03,120,20.32,51,3.73,3.7,0,34,34
2018-12-09 11:40:52.9799,172.8,58.8,34,34.03,120,20.32,63,50,50,0,34,34
2018-12-09 11:40:53.2299,172.8,58.8,34,34.03,120,20.32,67,34.8,34.2,0,34,34
2018-12-09 11:40:53.4799,172.8,58.8,34,34.03,120,20.32,52,3.72,3.7,0,34,34
2018-12-09 11:40:53.7299,172.8,58.8,34,34.03,120,20.32,6,57730,34.8,3.7,34,34
2018-12-09 11:40:53.9799,172.8,58.8,34,34.03,120,20.33,7,57730,34.2,3.7,34,34
2018-12-09 11:40:54.2300,172.8,58.8,34,34.03,120,20.32,1,728.9,77,27.5,34,34
2018-12-09 11:40:54.4800,172.8,58.8,34,34.03,120,20.25,2,728.8,77.3,28,34,34
2018-12-09 11:40:54.7300,172.8,58.8,34,34.03,120,20.31,61,732.2,726.8,0,34,34
2018-12-09 11:40:54.9799,172.8,59,34,34.14,120,20.3,62,425,425,0,34,34
2018-12-09 11:40:55.2299,172.8,59,34,34.14,120.1,20.31,64,86.6,87.2,0,34,34
2018-12-09 11:40:55.4799,172.8,59,34,34.14,120,20.32,3,728.9,77,26,34,34
2018-12-09 11:40:55.7298,172.8,59,34,34.14,120,20.31,4,728.8,77.3,26,34,34
2018-12-09 11:40:55.9798,172.8,59.1,34,34.2,120,20.32,65,57910,57570,0,34,34
2018-12-09 11:40:56.2299,172.8,59.1,34,34.2,120,20.32,66,3670,3670,0,34,34
2018-12-09 11:40:56.4799,172.8,59.1,34,34.2,120,20.29,1,728.9,77,27.5,34,34
2018-12-09 11:40:56.7300,172.8,59.1,34,34.2,120.1,20.3,2,728.8,77.3,28,34,34
2018-12-09 11:40:56.9800,172.8,59.1,34,34.2,120,20.32,65,57790,57700,0,34,34
2018-12-09 11:40:57.2300,172.8,59.1,34,34.2,120,20.32,51,3.73,3.7,0,34,34
2018-12-09 11:40:57.4800,172.8,59.1,34,34.2,120,20.32,63,50,50,0,34,34
2018-12-09 11:40:57.7300,172.8,59.1,34,34.2,120,20.32,67,34.8,34.2,0,34,34
2018-12-09 11:40:57.9799,172.8,59.1,34,34.2,120,20.32,52,3.73,3.71,0,34,34
2018-12-09 11:40:58.2299,172.8,59.1,34,34.2,120,20.32,6,57910,34.8,3.7,34,34
2018-12-09 11:40:58.4799,172.8,59.1,34,34.2,120,20.32,7,57570,34.2,3.7,34,34
2018-12-09 11:40:58.7299,172.8,59.2,34,34.26,120,20.33,1,729.1,77,27.5,34,34
2018-12-09 11:40:58.9799,172.8,59.2,34,34.26,120,20.32,2,728.9,77,28,34,34
2018-12-09 11:40:59.2299,172.8,59.2,34,34.26,120,20.32,61,732.3,727,0,34,34
2018-12-09 11:40:59.4799,172.8,59.2,34,34.26,120,20.32,62,425,425,0,34,34
2018-12-09 11:40:59.7299,172.8,59.2,34,34.26,120,20.32,64,86.6,87.4,0,34,34
2018-12-09 11:40:59.9800,172.8,59.2,34,34.26,120,20.32,3,729.1,77,26,34,34
2018-12-09 11:41:00.2300,172.8,59.2,34,34.26,120,20.32,4,728.9,77,26,34,34
2018-12-09 11:41:00.4800,172.8,59.2,34,34.26,120,20.32,65,57750,57740,0,34,34
2018-12-09 11:41:00.7300,172.8,59.2,34,34.26,120,20.32,66,3650,3660,0,34,34
2018-12-09 11:41:00.9800,172.8,59.2,34,34.26,120.1,20.32,1,729.1,77,27.5,34,34
2018-12-09 11:41:01.2301,172.8,59.2,34,34.26,120,20.31,2,728.9,77,28,34,34
2018-12-09 11:41:01.4801,172.8,59.2,34,34.26,120,20.32,65,57740,57730,0,34,34
2018-12-09 11:41:01.7301,172.8,59.2,34,34.26,120,20.34,51,3.73,3.7,0,34,34
2018-12-09 11:41:01.9801,172.8,59.2,34,34.26,120,20.32,63,50,50,0,34,34
2018-12-09 11:41:02.2301,172.8,59.2,34,34.26,120,20.2,67,34.8,34.2,0,34,34
2018-12-09 11:41:02.4801,172.8,59.2,34,34.26,120.1,20.34,52,3.73,3.71,0,34,34
2018-12-09 11:41:02.7301,172.8,59.2,34.25,34.26,120,20.33,6,57740,34.8,3.7,34,34
2018-12-09 11:41:02.9801,172.8,59.2,34.25,34.26,120,20.34,7,57740,34.2,3.7,34,34
2018-12-09 11:41:03.2300,172.8,59.2,34.25,34.26,120,20.32,1,729.1,77,27.5,34,34
2018-12-09 11:41:03.4800,172.8,59.2,34.25,34.26,120,20.32,2,728.9,77,28,34,34
2018-12-09 11:41:03.7299,172.8,59.2,34.25,34.26,120,20.32,61,732.5,727.2,0,34,34
2018-12-09 11:41:03.9799,172.8,59.2,34.25,34.26,120,20.32,62,425,425,0,34,34
2018-12-09 11:41:04.2299,172.8,59.2,34.25,34.26,120,20.32,64,86.5,87.3,0,34,34
2018-12-09 11:41:04.4800,172.8,59.2,34.25,34.26,120,20.33,3,729.1,77,26,34,34
2018-12-09 11:41:04.7300,172.8,59.2,34.25,34.26,120,20.29,4,728.9,77,26,34,34
2018-12-09 11:41:04.9801,172.8,59.2,34.25,34.26,120,20.32,65,57910,57560,0,34,34.5
2018-12-09 11:41:05.2301,172.8,59.2,34.25,34.26,120,20.32,66,3660,3660,0,34,34.5
2018-12-09 11:41:05.4802,172.8,59.2,34.25,34.26,120,20.32,1,729.6,77,27.5,34,34.5
2018-12-09 11:41:05.7302,172.8,59.2,34.25,34.26,120,20.32,2,729.1,77.3,28,34,34.5
2018-12-09 11:41:05.9802,172.8,59.2,34.25,34.26,120,20.32,65,57750,57730,0,34,34.5
2018-12-09 11:41:06.2302,172.8,59.2,34.25,34.26,120,20.32,51,3.73,3.71,0,34,34.5
2018-12-09 11:41:06.4802,172.8,59.2,34.25,34.26,120,20.32,63,50,50,0,34,34.5
2018-12-09 11:41:06.7302,172.8,59.2,34.25,34.26,120,20.33,67,34.8,34.3,0,34,34.5
2018-12-09 11:41:06.9802,172.8,59.2,34.25,34.26,120,20.33,52,3.73,3.7,0,34,34.5
2018-12-09 11:41:07.2302,172.8,59.2,34.25,34.26,120,20.31,6,57760,34.8,3.7,34,34.5
2018-12-09 11:41:07.4802,172.8,59.2,34.25,34.26,120,20.32,7,57730,34.3,3.7,34,34.5
2018-12-09 11:41:07.7301,172.8,59.2,34.25,34.26,120,20.32,1,729.6,77,27.5,34,34.5
2018-12-09 11:41:07.9801,172.8,59.2,34.25,34.26,120,20.39,2,729.1,77.3,28,34,34.5
2018-12-09 11:41:08.2301,172.8,59.2,34.25,34.26,120.1,20.34,61,732.6,727.3,0,34,34.5
2018-12-09 11:41:08.4801,172.8,59.2,34.25,34.26,120,20.31,62,425,425,0,34,34.5
2018-12-09 11:41:08.7301,172.8,59.2,34.25,34.26,120,20.28,64,86.5,87.3,0,34,34.5
2018-12-09 11:41:08.9801,172.8,59.3,34.5,34.32,120,20.32,3,729.6,77,26,34,34.5
2018-12-09 11:41:09.2301,172.8,59.3,34.5,34.32,120,20.33,4,729.1,77.3,26,34,34.5
2018-12-09 11:41:09.4801,172.8,59.3,34.5,34.32,120,20.33,65,57760,57730,0,34,34.5
2018-12-09 11:41:09.7302,172.8,59.3,34.5,34.32,120,20.34,66,3670,3670,0,34,34.5
2018-12-09 11:41:09.9802,172.8,59.3,34.5,34.32,120,20.36,1,729.6,77,27.5,34,34.5
2018-12-09 11:41:10.2302,172.8,59.3,34.5,34.32,120,20.32,2,729.1,77.3,28,34,34.5
2018-12-09 11:41:10.4802,172.8,59.3,34.5,34.32,119.9,20.33,65,57750,57720,0,34,34.5
2018-12-09 11:41:10.7302,172.8,59.3,34.5,34.32,120,20.28,51,3.73,3.71,0,34,34.5
2018-12-09 11:41:10.9802,172.8,59.3,34.5,34.32,120,20.32,63,50,50,0,34,34.5
2018-12-09 11:41:11.2302,172.8,59.3,34.5,34.32,120.1,20.32,67,34.9,34.3,0,34,34.5
2018-12-09 11:41:11.4802,172.8,59.3,34.5,34.32,120,20.32,52,3.73,3.7,0,34,34.5
2018-12-09 11:41:11.7302,172.8,59.3,34.5,34.32,120,20.31,6,57750,34.9,3.7,34,34.5
2018-12-09 11:41:11.9803,172.8,59.3,34.5,34.32,120,20.32,7,57720,34.3,3.7,34,34.5
2018-12-09 11:41:12.2303,172.8,59.3,34.5,34.32,120,20.32,1,729.6,77,27.5,34.5,34.5
2018-12-09 11:41:12.4803,172.8,59.4,34.5,34.38,120,20.32,2,729.4,77.1,28,34.5,34.5
2018-12-09 11:41:12.7302,172.8,59.4,34.5,34.38,120,20.34,61,732.7,727.4,0,34.5,34.5
2018-12-09 11:41:12.9802,172.8,59.4,34.5,34.38,119.9,20.32,62,425,425,0,34.5,34.5
2018-12-09 11:41:13.2302,172.8,59.4,34.5,34.38,120,20.32,64,86.4,87.3,0,34.5,34.5
2018-12-09 11:41:13.4802,172.8,59.4,34.5,34.38,120,20.32,3,729.6,77,26,34.5,34.5
2018-12-09 11:41:13.7301,172.8,59.4,34.5,34.38,120,20.32,4,729.4,77.1,26,34.5,34.5
2018-12-09 11:41:13.9801,172.8,59.4,34.5,34.38,120,20.31,65,57740,57720,0,34.5,34.5
2018-12-09 11:41:14.2300,172.8,59.4,34.5,34.38,120,20.32,66,3670,3670,0,34.5,34.5
2018-12-09 11:41:14.4800,172.8,59.4,34.5,34.38,119.9,20.32,1,729.6,77,27.5,34.5,34.5
2018-12-09 11:41:14.7301,172.8,59.4,34.5,34.38,120,20.33,2,729.4,77.1,28,34.5,34.5
2018-12-09 11:41:14.9801,172.8,59.4,34.5,34.38,120,20.31,65,57740,57720,0,34.5,34.5
2018-12-09 11:41:15.2301,172.8,59.4,34.5,34.38,120,20.32,51,3.73,3.71,0,34.5,34.5
2018-12-09 11:41:15.4802,172.8,59.5,34.5,34.43,120,20.34,63,50,50,0,34.5,34.5
2018-12-09 11:41:15.7302,172.8,59.5,34.5,34.43,120,20.31,67,34.9,34.3,0,34.5,34.5
2018-12-09 11:41:15.9802,172.8,59.5,34.5,34.43,120,20.29,52,3.73,3.7,0,34.5,34.5
2018-12-09 11:41:16.2302,172.8,59.5,34.5,34.43,120,20.32,6,57740,34.9,3.7,34.5,34.5
2018-12-09 11:41:16.4802,172.8,59.5,34.5,34.43,120,20.32,7,57720,34.3,3.7,34.5,34.5
2018-12-09 11:41:16.7302,172.8,59.5,34.5,34.43,120,20.33,1,729.6,77,27.5,34.5,34.5
2018-12-09 11:41:16.9802,172.8,59.5,34.5,34.43,120,20.32,2,729.4,77.1,28,34.5,34.5
2018-12-09 11:41:17.2302,172.8,59.5,34.5,34.43,120,20.25,61,732.8,727.5,0,34.5,34.5
2018-12-09 11:41:17.4802,172.8,59.5,34.5,34.43,120,20.3,62,425,425,0,34.5,34.5
2018-12-09 11:41:17.7302,172.8,59.5,34.5,34.43,119.9,20.32,64,86.4,87.3,0,34.5,34.5
2018-12-09 11:41:17.9803,172.8,59.5,34.5,34.43,120,20.32,3,729.6,77,26,34.5,34.5
2018-12-09 11:41:18.2303,172.8,59.5,34.5,34.43,120,20.32,4,729.4,77.1,26,34.5,34.5
2018-12-09 11:41:18.4803,172.8,59.5,34.5,34.43,120,20.31,65,57750,57730,0,34.5,34.5
2018-12-09 11:41:18.7302,172.8,59.5,34.5,34.43,120,20.32,66,3670,3670,0,34.5,34.5
2018-12-09 11:41:18.9802,172.8,59.5,34.5,34.43,120,20.32,1,729.6,77,27.5,34.5,34.5
2018-12-09 11:41:19.2301,172.8,59.5,34.5,34.43,120,20.3,2,729.4,77.1,28,34.5,34.5
2018-12-09 11:41:19.4801,172.8,59.5,34.5,34.43,120,20.32,65,57750,57730,0,34.5,34.5
2018-12-09 11:41:19.7301,172.8,59.5,34.5,34.43,120,20.31,51,3.73,3.71,0,34.5,34.5
2018-12-09 11:41:19.9801,172.8,59.5,34.5,34.43,120,20.32,63,50,50,0,34.5,34.5
2018-12-09 11:41:20.2301,172.8,59.5,34.5,34.43,120,20.31,67,34.9,34.3,0,34.5,34.5
2018-12-09 11:41:20.4801,172.8,59.5,34.5,34.43,120,20.33,52,3.73,3.71,0,34.5,34.5
2018-12-09 11:41:20.7301,172.8,59.5,34.5,34.43,119.9,20.32,6,57750,34.9,3.7,34.5,34.5
2018-12-09 11:41:20.9801,172.8,59.8,34.5,34.61,120,20.32,7,57740,34.3,3.7,34.5,34.5
2018-12-09 11:41:21.2302,172.8,59.8,34.5,34.61,120,20.34,1,729.8,77,27.5,34.5,34.5
2018-12-09 11:41:21.4802,172.8,59.8,34.5,34.61,120,20.3,2,729.6,77.1,28,34.5,34.5
2018-12-09 11:41:21.7302,172.8,59.8,34.5,34.61,120,20.32,61,732.9,727.6,0,34.5,34.5
2018-12-09 11:41:21.9802,172.8,59.8,34.5,34.61,120,20.32,62,425,425,0,34.5,34.5
2018-12-09 11:41:22.2302,172.8,59.8,34.5,34.61,120,20.32,64,86.6,87.4,0,34.5,34.5
2018-12-09 11:41:22.4802,172.8,59.8,34.5,34.61,120,20.3,3,729.8,77,26,34.5,34.5
2018-12-09 11:41:22.7302,172.8,59.8,34.5,34.61,120,20.32,4,729.6,77.1,26,34.5,34.5
2018-12-09 11:41:22.9802,172.8,59.8,34.5,34.61,120,20.28,65,57740,57730,0,34.5,34.5
2018-12-09 11:41:23.2302,172.8,59.8,34.5,34.61,120,20.28,66,3670,3670,0,34.5,34.5
2018-12-09 11:41:23.4802,172.8,59.8,34.5,34.61,119.9,20.32,1,729.8,77,27.5,34.5,34.5
2018-12-09 11:41:23.7302,172.8,59.8,34.5,34.61,120,20.31,2,729.6,77.1,28,34.5,34.5
2018-12-09 11:41:23.9802,172.8,59.8,34.5,34.61,120,20.32,65,57740,57740,0,34.5,34.5
2018-12-09 11:41:24.2303,172.8,59.8,34.5,34.61,120,20.32,51,3.73,3.71,0,34.5,34.5
2018-12-09 11:41:24.4803,172.8,59.8,34.5,34.61,120,20.3,63,50,50,0,34.5,34.5
2018-12-09 11:41:24.7303,172.8,59.8,34.5,34.61,120,20.32,67,34.9,34.4,0,34.5,34.5
2018-12-09 11:41:24.9803,172.8,59.8,34.5,34.61,120,20.32,52,3.73,3.71,0,34.5,34.5
2018-12-09 11:41:25.2303,172.8,59.8,34.5,34.61,120,20.32,6,57740,34.9,3.7,34.5,34.5
2018-12-09 11:41:25.4803,172.8,59.8,34.5,34.61,120,20.31,7,57740,34.4,3.7,34.5,34.5
2018-12-09 11:41:25.7303,172.8,60,34.5,34.72,120,20.32,1,729.8,77,27.5,34.5,34.5
2018-12-09 11:41:25.9803,172.8,60,34.5,34.72,120,20.32,2,729.6,77.1,28,34.5,34.5
2018-12-09 11:41:26.2303,172.8,60,34.5,34.72,120,20.33,61,733.1,727.7,0,34.5,34.5
2018-12-09 11:41:26.4803,172.8,60,34.5,34.72,120,20.32,62,425,425,0,34.5,34.5
2018-12-09 11:41:26.7303,172.8,60,34.5,34.72,120,20.35,64,86.5,87.4,0,34.5,34.5
2018-12-09 11:41:26.9803,172.8,60,34.5,34.72,120,20.21,3,730.1,77,26,34.5,34.5
2018-12-09 11:41:27.2303,172.8,60,34.5,34.72,120,20.33,4,730,77.1,26,34.5,34.5
2018-12-09 11:41:27.4803,172.8,60,34.5,34.72,120,20.34,65,57740,57740,0,34.5,34.5
2018-12-09 11:41:27.7302,172.8,60,34.5,34.72,120,20.32,66,3670,3670,0,34.5,34.5
2018-12-09 11:41:27.9802,172.8,60,34.5,34.72,120,20.33,1,730.1,77,27.5,34.5,34.5
2018-12-09 11:41:28.2302,172.8,60,34.5,34.72,120,20.33,2,730,77.1,28,34.5,34.5
2018-12-09 11:41:28.4802,172.8,60,34.5,34.72,120,20.32,65,57740,57740,0,34.5,34.5
2018-12-09 11:41:28.7302,172.8,60,34.5,34.72,120,20.32,51,3.73,3.71,0,34.5,34.5
2018-12-09 11:41:28.9802,172.8,60,34.5,34.72,120,20.32,63,50,50,0,34.5,34.5
2018-12-09 11:41:29.2302,172.8,60,34.5,34.72,120,20.32,67,34.9,34.4,0,34.5,34.5
2018-12-09 11:41:29.4802,172.8,60,34.5,34.72,120,20.32,52,3.73,3.71,0,34.5,34.5
2018-12-09 11:41:29.7303,172.8,60,34.5,34.72,120,20.32,6,57750,34.9,3.7,34.5,34.5
2018-12-09 11:41:29.9803,172.8,60,34.5,34.72,120,20.32,7,57750,34.4,3.7,34.5,34.5
2018-12-09 11:41:30.2303,172.8,60,34.5,34.72,120.1,20.3,1,730.1,77,27.5,34.5,34.5
2018-12-09 11:41:30.4803,172.8,60,34.75,34.72,120,20.33,2,730,77.1,28,34.5,34.5
2018-12-09 11:41:30.7303,172.8,60,34.75,34.72,120,20.32,61,733.2,728,0,34.5,34.5
2018-12-09 11:41:30.9803,172.8,60,34.75,34.72,120,20.32,62,425,425,0,34.5,34.5
2018-12-09 11:41:31.2303,172.8,60,34.75,34.72,120,20.33,64,86.5,87.3,0,34.5,34.5
2018-12-09 11:41:31.4803,172.8,60,34.75,34.72,120,20.32,3,730.1,77,26,34.5,34.5
2018-12-09 11:41:31.7303,172.8,60,34.75,34.72,120,20.32,4,730,77.1,26,34.5,34.5
2018-12-09 11:41:31.9804,172.8,60,34.75,34.72,120,20.31,65,57750,57730,0,34.5,34.5
2018-12-09 11:41:32.2304,172.8,60,34.75,34.72,120,20.32,66,3670,3670,0,34.5,34.5
2018-12-09 11:41:32.4804,172.8,60,34.75,34.72,120,20.32,1,730.1,77,27.5,34.5,34.5
2018-12-09 11:41:32.7304,172.8,60,34.75,34.72,120,20.31,2,730,77.1,28,34.5,34.5
2018-12-09 11:41:32.9804,172.8,60,34.75,34.72,120,20.33,65,57750,57740,0,34.5,34.5
2018-12-09 11:41:33.2304,172.8,60,34.75,34.72,120.1,20.32,51,3.73,3.71,0,34.5,34.5
2018-12-09 11:41:33.4804,172.8,60,34.75,34.72,120,20.32,63,50,50,0,34.5,34.5
2018-12-09 11:41:33.7304,172.8,60.1,34.75,34.78,120,20.33,67,35,34.4,0,34.5,34.5
2018-12-09 11:41:33.9804,172.8,60.1,34.75,34.78,120,20.32,52,3.73,3.71,0,34.5,34.5
2018-12-09 11:41:34.2304,172.8,60.1,34.75,34.78,120,20.32,6,57750,35,3.7,34.5,35
2018-12-09 11:41:34.4804,172.8,60.1,34.75,34.78,120,20.31,7,57730,34.4,3.7,34.5,35
2018-12-09 11:41:34.7304,172.8,60.1,34.75,34.78,120,20.3,1,730.4,77,27.5,34.5,35
2018-12-09 11:41:34.9804,172.8,60.1,34.75,34.78,120,20.36,2,730.1,77.1,28,34.5,35
2018-12-09 11:41:35.2304,172.8,60.1,34.75,34.78,120,20.31,61,733.3,728,0,34.5,35
2018-12-09 11:41:35.4804,172.8,60.1,34.75,34.78,120,20.32,62,425,425,0,34.5,35
2018-12-09 11:41:35.7304,172.8,60.1,34.75,34.78,120,20.35,64,86.6,87.5,0,34.5,35
2018-12-09 11:41:35.9804,172.8,60.1,35,34.78,120,20.32,3,730.4,77,26,34.5,35
2018-12-09 11:41:36.2304,172.8,60.1,35,34.78,120,20.31,4,730.1,77.1,26,34.5,35
2018-12-09 11:41:36.4804,172.8,60.1,35,34.78,120,20.31,65,57750,57720,0,34.5,35
2018-12-09 11:41:36.7304,172.8,60.1,35,34.78,120,20.32,66,3680,3680,0,34.5,35
2018-12-09 11:41:36.9804,172.8,60.1,35,34.78,120,20.32,1,730.4,77,27.5,34.5,35
2018-12-09 11:41:37.2304,172.8,60.1,35,34.78,120,20.32,2,730.1,77.1,28,34.5,35
2018-12-09 11:41:37.4804,172.8,60.1,35,34.78,120,20.32,65,57740,57720,0,34.5,35
2018-12-09 11:41:37.7304,172.8,60.1,35,34.78,120,20.32,51,3.73,3.71,0,34.5,35
2018-12-09 11:41:37.9804,172.8,60.1,35,34.78,120,20.32,63,50,50,0,34.5,35
2018-12-09 11:41:38.2304,172.8,60.1,35,34.78,120,20.32,67,35,34.4,0,34.5,35
2018-12-09 11:41:38.4805,172.8,60.2,35,34.84,120,20.32,52,3.73,3.71,0,34.5,35
2018-12-09 11:41:38.7305,172.8,60.2,35,34.84,120,20.32,6,57750,35,3.7,34.5,35
2018-12-09 11:41:38.9805,172.8,60.2,35,34.84,120,20.32,7,57720,34.4,3.7,34.5,35
2018-12-09 11:41:39.2305,172.8,60.2,35,34.84,120,20.32,1,730.4,77,27.5,34.5,35
2018-12-09 11:41:39.4804,172.8,60.2,35,34.84,120,20.32,2,730.1,77.1,28,34.5,35
2018-12-09 11:41:39.7304,172.8,60.2,35,34.84,120,20.32,61,733.5,728.1,0,34.5,35
2018-12-09 11:41:39.9804,172.8,60.2,35,34.84,119.9,20.32,62,425,425,0,34.5,35
2018-12-09 11:41:40.2304,172.8,60.2,35,34.84,120,20.32,64,86.7,87.6,0,34.5,35
2018-12-09 11:41:40.4804,172.8,60.2,35,34.84,120,20.32,3,730.4,77,26,34.5,35
2018-12-09 11:41:40.7304,172.8,60.2,35,34.84,120,20.33,4,730.1,77.1,26,34.5,35
2018-12-09 11:41:40.9803,172.8,60.2,35,34.84,120,20.32,65,57740,57730,0,34.5,35
2018-12-09 11:41:41.2303,172.8,60.2,35,34.84,119.9,20.29,66,3670,3670,0,35,35
2018-12-09 11:41:41.4803,172.8,60.2,35,34.84,120,20.33,1,730.5,77,27.5,35,35
2018-12-09 11:41:41.7303,172.8,60.2,35,34.84,120,20.32,2,730.2,77.1,28,35,35
2018-12-09 11:41:41.9803,172.8,60.2,35,34.84,120,20.32,65,57740,57720,0,35,35
2018-12-09 11:41:42.2303,172.8,60.2,35,34.84,120,20.28,51,3.74,3.71,0,35,35
2018-12-09 11:41:42.4803,172.8,60.3,35,34.9,119.9,20.25,63,50,50,0,35,35
2018-12-09 11:41:42.7303,172.8,60.3,35,34.9,120,20.3,67,35,34.4,0,35,35
2018-12-09 11:41:42.9803,172.8,60.3,35,34.9,120,20.33,52,3.73,3.71,0,35,35
2018-12-09 11:41:43.2303,172.8,60.3,35,34.9,120,20.31,6,57730,35,3.7,35,35
2018-12-09 11:41:43.4804,172.8,60.3,35,34.9,120,20.34,7,57730,34.5,3.7,35,35
2018-12-09 11:41:43.7304,172.8,60.3,35,34.9,119.9,20.33,1,730.5,77,27.5,35,35
2018-12-09 11:41:43.9805,172.8,60.3,35,34.9,120,20.32,2,730.2,77.1,28,35,35
2018-12-09 11:41:44.2305,172.8,60.3,35,34.9,120,20.31,61,733.6,728.3,0,35,35
2018-12-09 11:41:44.4805,172.8,60.3,35,34.9,120,20.32,62,425,425,0,35,35
2018-12-09 11:41:44.7305,172.8,60.3,35,34.9,120,20.32,64,86.7,87.6,0,35,35
2018-12-09 11:41:44.9806,172.8,60.3,35,34.9,120,20.32,3,730.5,77,26,35,35
2018-12-09 11:41:45.2306,172.8,60.3,35,34.9,120,20.32,4,730.2,77.1,26,35,35
2018-12-09 11:41:45.4805,172.8,60.3,35,34.9,119.9,20.32,65,57740,57730,0,35,35
2018-12-09 11:41:45.7305,172.8,60.3,35,34.9,119.9,20.32,66,3660,3660,0,35,35
2018-12-09 11:41:45.9805,172.8,60.4,35,34.95,120,20.32,1,730.5,77,27.5,35,35
2018-12-09 11:41:46.2305,172.8,60.4,35,34.95,120,20.32,2,730.2,77.1,28,35,35
2018-12-09 11:41:46.4805,172.8,60.4,35,34.95,120,20.33,65,57750,57730,0,35,35
2018-12-09 11:41:46.7305,172.8,60.4,35,34.95,119.9,20.34,51,3.74,3.71,0,35,35
2018-12-09 11:41:46.9805,172.8,60.4,35,34.95,120,20.32,63,50,50,0,35,35
2018-12-09 11:41:47.2305,172.8,60.4,35,34.95,120,20.34,67,35,34.5,0,35,35
2018-12-09 11:41:47.4805,172.8,60.4,35,34.95,120,20.45,52,3.73,3.71,0,35,35
2018-12-09 11:41:47.7305,172.8,60.4,35,34.95,120.1,20.32,6,57750,35,3.7,35,35
2018-12-09 11:41:47.9805,172.8,60.5,35,35.01,120,20.32,7,57730,34.5,3.7,35,35
2018-12-09 11:41:48.2305,172.8,60.5,35,35.01,120,20.34,1,730.5,77,27.5,35,35
2018-12-09 11:41:48.4805,172.8,60.5,35,35.01,120,20.32,2,730.2,77.1,28,35,35
2018-12-09 11:41:48.7305,172.8,60.5,35,35.01,120,20.31,61,733.7,728.4,0,35,35
2018-12-09 11:41:48.9805,172.8,60.5,35,35.01,120,20.32,62,425,425,0,35,35
2018-12-09 11:41:49.2305,172.8,60.5,35,35.01,120,20.32,64,86.7,87.6,0,35,35
2018-12-09 11:41:49.4806,172.8,60.5,35,35.01,120,20.32,3,730.7,77,26,35,35
2018-12-09 11:41:49.7306,172.8,60.5,35,35.01,120,20.33,4,730.6,77,26,35,35
2018-12-09 11:41:49.9807,172.8,60.5,35,35.01,120,20.32,65,57750,57740,0,35,35
2018-12-09 11:41:50.2307,172.8,60.5,35,35.01,120,20.32,66,3660,3660,0,35,35
2018-12-09 11:41:50.4807,172.8,60.5,35,35.01,120.1,20.32,1,730.7,77,27.5,35,35
2018-12-09 11:41:50.7307,172.8,60.5,35,35.01,120,20.33,2,730.6,77,28,35,35
2018-12-09 11:41:50.9807,172.8,60.5,35,35.01,120,20.32,65,57740,57740,0,35,35
2018-12-09 11:41:51.2307,172.8,60.5,35,35.01,120,20.32,51,3.74,3.71,0,35,35
2018-12-09 11:41:51.4807,172.8,60.6,35,35.07,120,20.32,63,50,50,0,35,35
2018-12-09 11:41:51.7307,172.8,60.6,35,35.07,120,20.32,67,35,34.5,0,35,35
2018-12-09 11:41:51.9807,172.8,60.6,35,35.07,120,20.32,52,3.74,3.71,0,35,35
2018-12-09 11:41:52.2306,172.8,60.6,35,35.07,120,20.32,6,57740,35,3.7,35,35
2018-12-09 11:41:52.4806,172.8,60.6,35,35.07,120,20.33,7,57740,34.5,3.7,35,35
2018-12-09 11:41:52.7306,172.8,60.6,35,35.07,120,20.29,1,730.7,77,27.5,35,35
2018-12-09 11:41:52.9806,172.8,60.6,35,35.07,120.1,20.31,2,730.6,77,28,35,35
2018-12-09 11:41:53.2306,172.8,60.6,35,35.07,120.1,20.32,61,733.9,728.5,0,35,35
2018-12-09 11:41:53.4806,172.8,60.6,35,35.07,120,20.32,62,425,425,0,35,35
2018-12-09 11:41:53.7306,172.8,60.6,35,35.07,120,20.32,64,86.7,87.6,0,35,35
2018-12-09 11:41:53.9806,172.8,60.6,35,35.07,120,20.32,3,730.7,77,26,35,35
2018-12-09 11:41:54.2306,172.8,60.6,35,35.07,120,20.31,4,730.6,77,26,35,35
2018-12-09 11:41:54.4806,172.8,60.6,35,35.07,120,20.31,65,57740,57740,0,35,35
2018-12-09 11:41:54.7306,172.8,60.6,35,35.07,120,20.32,66,3660,3670,0,35,35
2018-12-09 11:41:54.9806,172.8,60.6,35,35.07,120,20.32,1,730.7,77,27.5,35,35
2018-12-09 11:41:55.2306,172.8,60.6,35,35.07,120,20.31,2,730.6,77,28,35,35
2018-12-09 11:41:55.4806,172.8,60.6,35,35.07,120,20.32,65,57740,57740,0,35,35
2018-12-09 11:41:55.7306,172.8,60.8,35,35.19,120,20.18,51,3.74,3.71,0,35,35
2018-12-09 11:41:55.9807,172.8,60.8,35,35.19,120,20.33,63,50,50,0,35,35
2018-12-09 11:41:56.2307,172.8,60.8,35,35.19,120.1,20.34,67,35,34.5,0,35,35
2018-12-09 11:41:56.4807,172.8,60.8,35,35.19,120,20.33,52,3.74,3.71,0,35,35
2018-12-09 11:41:56.7307,172.8,60.8,35,35.19,120,20.33,6,57740,35,3.7,35,35
2018-12-09 11:41:56.9807,172.8,60.8,35,35.19,120,20.32,7,57730,34.5,3.7,35,35
2018-12-09 11:41:57.2307,172.8,60.8,35,35.19,120,20.32,1,730.8,76.7,27.5,35,35
2018-12-09 11:41:57.4808,172.8,60.8,35,35.19,120,20.32,2,730.8,77,28,35,35
2018-12-09 11:41:57.7307,172.8,60.8,35,35.19,120,20.31,61,733.9,728.7,0,35,35
2018-12-09 11:41:57.9807,172.8,60.8,35,35.19,120,20.32,62,425,425,0,35,35
2018-12-09 11:41:58.2307,172.8,60.8,35,35.19,120,20.33,64,86.5,87.4,0,35,35
2018-12-09 11:41:58.4807,172.8,60.8,35,35.19,120,20.32,3,730.8,76.7,26,35,35
2018-12-09 11:41:58.7307,172.8,60.8,35,35.19,120,20.32,4,730.8,77,26,35,35
2018-12-09 11:41:58.9807,172.8,61,35,35.3,120.1,20.32,65,57750,57740,0,35,35
2018-12-09 11:41:59.2307,172.8,61,35,35.3,120,20.32,66,3650,3660,0,35,35
2018-12-09 11:41:59.4806,172.8,61,35,35.3,120,20.32,1,730.8,76.7,27.5,35,35
2018-12-09 11:41:59.7306,172.8,61,35.25,35.3,120,20.32,2,730.8,77,28,35,35
2018-12-09 11:41:59.9806,172.8,61,35.25,35.3,120,20.32,65,57740,57740,0,35,35
2018-12-09 11:42:00.2306,172.8,61,35.25,35.3,120,20.31,51,3.74,3.71,0,35,35
2018-12-09 11:42:00.4806,172.8,61,35.25,35.3,120,20.32,63,50,50,0,35,35
2018-12-09 11:42:00.7306,172.8,61.1,35.25,35.36,120,20.25,67,35.1,34.5,0,35,35
2018-12-09 11:42:00.9806,172.8,61.1,35.25,35.36,120,20.32,52,3.74,3.71,0,35,35
2018-12-09 11:42:01.2306,172.8,61.1,35.25,35.36,120,20.32,6,57750,35.1,3.7,35,35
2018-12-09 11:42:01.4807,172.8,61.1,35.25,35.36,120,20.31,7,57740,34.5,3.7,35,35
2018-12-09 11:42:01.7307,172.8,61.1,35.25,35.36,120,20.32,1,730.8,76.7,27.5,35,35
2018-12-09 11:42:01.9807,172.8,61.1,35.25,35.36,120,20.32,2,730.8,77,28,35,35
2018-12-09 11:42:02.2307,172.8,61.1,35.25,35.36,120,20.32,61,734.1,728.8,0,35,35
2018-12-09 11:42:02.4807,172.8,61.1,35.25,35.36,120,20.32,62,425,425,0,35,35
2018-12-09 11:42:02.7307,172.8,61.1,35.25,35.36,120,20.3,64,86.5,87.4,0,35,35
2018-12-09 11:42:02.9807,172.8,61.1,35.5,35.36,120,20.32,3,731.2,76.7,26,35.5,35.5
2018-12-09 11:42:03.2307,172.8,61.1,35.5,35.36,120,20.31,4,731.1,77,26,35.5,35.5
2018-12-09 11:42:03.4807,172.8,61.1,35.5,35.36,120,20.32,65,57750,57730,0,35.5,35.5
2018-12-09 11:42:03.7307,172.8,61.1,35.5,35.36,120,20.33,66,3650,3650,0,35.5,35.5
2018-12-09 11:42:03.9807,172.8,61.1,35.5,35.36,120,20.32,1,731.2,76.7,27.5,35.5,35.5
2018-12-09 11:42:04.2307,172.8,61.1,35.5,35.36,120,20.33,2,731.1,77,28,35.5,35.5
2018-12-09 11:42:04.4807,172.8,61.1,35.5,35.36,120,20.32,65,57750,57740,0,35.5,35.5
2018-12-09 11:42:04.7307,172.8,61.2,35.5,35.42,120,20.32,51,3.74,3.72,0,35.5,35.5
2018-12-09 11:42:04.9807,172.8,61.2,35.5,35.42,120,20.32,63,50,50,0,35.5,35.5
2018-12-09 11:42:05.2307,172.8,61.2,35.5,35.42,120,20.32,67,35.1,34.5,0,35.5,35.5
2018-12-09 11:42:05.4807,172.8,61.2,35.5,35.42,119.9,20.33,52,3.74,3.71,0,35.5,35.5
2018-12-09 11:42:05.7307,172.8,61.2,35.5,35.42,120,20.32,6,57750,35.1,3.7,35.5,35.5
2018-12-09 11:42:05.9807,172.8,61.2,35.5,35.42,120,20.32,7,57730,34.5,3.7,35.5,35.5
2018-12-09 11:42:06.2307,172.8,61.2,35.5,35.42,120,20.31,1,731.2,76.7,27.5,35.5,35.5
2018-12-09 11:42:06.4807,172.8,61.2,35.5,35.42,119.9,20.32,2,731.1,77,28,35.5,35.5
2018-12-09 11:42:06.7307,172.8,61.2,35.5,35.42,120,20.33,61,734.2,728.9,0,35.5,35.5
2018-12-09 11:42:06.9807,172.8,61.2,35.5,35.42,120,20.32,62,425,425,0,35.5,35.5
2018-12-09 11:42:07.2307,172.8,61.2,35.5,35.42,120,20.32,64,86.5,87.4,0,35.5,35.5
2018-12-09 11:42:07.4807,172.8,61.2,35.5,35.42,120,20.32,3,731.2,76.7,26,35.5,35.5
2018-12-09 11:42:07.7307,172.8,61.2,35.5,35.42,120,20.32,4,731.1,77,26,35.5,35.5
2018-12-09 11:42:07.9807,172.8,61.2,35.5,35.42,120,20.32,65,57740,57730,0,35.5,35.5
2018-12-09 11:42:08.2307,172.8,61.2,35.5,35.42,120,20.31,66,3650,3650,0,35.5,35.5
2018-12-09 11:42:08.4807,172.8,61.2,35.5,35.42,119.9,20.33,1,731.2,76.7,27.5,35.5,35.5
2018-12-09 11:42:08.7307,172.8,61.2,35.5,35.42,119.9,20.33,2,731.1,77,28,35.5,35.5
2018-12-09 11:42:08.9808,172.8,61.2,35.5,35.42,120,20.32,65,57740,57730,0,35.5,35.5
2018-12-09 11:42:09.2308,172.8,61.2,35.5,35.42,120,20.25,51,3.74,3.72,0,35.5,35.5
2018-12-09 11:42:09.4808,172.8,61.2,35.5,35.42,119.9,20.34,63,50,50,0,35.5,35.5
2018-12-09 11:42:09.7309,172.8,61.2,35.5,35.42,120,20.32,67,35.1,34.5,0,35.5,35.5
2018-12-09 11:42:09.9809,172.8,61.2,35.5,35.42,120,20.31,52,3.74,3.71,0,35.5,35.5
2018-12-09 11:42:10.2309,172.8,61.2,35.5,35.42,120,20.32,6,57750,35.1,3.7,35.5,35.5
2018-12-09 11:42:10.4808,172.8,61.2,35.5,35.42,120,20.3,7,57740,34.5,3.7,35.5,35.5
2018-12-09 11:42:10.7308,172.8,61.2,35.5,35.42,120,20.32,1,731.3,76.5,27.5,35.5,35.5
2018-12-09 11:42:10.9808,172.8,61.2,35.5,35.42,120,20.32,2,731.1,77,28,35.5,35.5
2018-12-09 11:42:11.2307,172.8,61.2,35.5,35.42,120,20.34,61,734.4,729.1,0,35.5,35.5
2018-12-09 11:42:11.4808,172.8,61.2,35.5,35.42,120,20.33,62,425,425,0,35.5,35.5
2018-12-09 11:42:11.7308,172.8,61.2,35.5,35.42,120,20.32,64,86.5,87.4,0,35.5,35.5
2018-12-09 11:42:11.9808,172.8,61.2,35.5,35.42,120,20.31,3,731.3,76.5,26,35.5,35.5
2018-12-09 11:42:12.2308,172.8,61.2,35.5,35.42,120,20.32,4,731.1,77,26,35.5,35.5
2018-12-09 11:42:12.4808,172.8,61.2,35.5,35.42,119.9,20.32,65,57740,57730,0,35.5,35.5
2018-12-09 11:42:12.7308,172.8,61.2,35.5,35.42,120,20.32,66,3650,3650,0,35.5,35.5
2018-12-09 11:42:12.9808,172.8,61.2,35.5,35.42,120,20.32,1,731.3,76.5,27.5,35.5,35.5
2018-12-09 11:42:13.2308,172.8,61.2,35.5,35.42,120,20.32,2,731.1,77,28,35.5,35.5
2018-12-09 11:42:13.4808,172.8,61.2,35.5,35.42,120,20.33,65,57740,57730,0,35.5,35.5
2018-12-09 11:42:13.7308,172.8,61.2,35.5,35.42,120,20.36,51,3.74,3.72,0,35.5,35.5
2018-12-09 11:42:13.9808,172.8,61.3,35.5,35.47,120,20.32,63,50,50,0,35.5,35.5
2018-12-09 11:42:14.2308,172.8,61.3,35.5,35.47,120,20.29,67,35.1,34.6,0,35.5,35.5
2018-12-09 11:42:14.4808,172.8,61.3,35.5,35.47,120,20.32,52,3.74,3.72,0,35.5,35.5
2018-12-09 11:42:14.7308,172.8,61.3,35.5,35.47,120,20.32,6,57740,35.1,3.7,35.5,35.5
2018-12-09 11:42:14.9808,172.8,61.3,35.5,35.47,120,20.33,7,57730,34.6,3.7,35.5,35.5
2018-12-09 11:42:15.2308,172.8,61.3,35.5,35.47,120,20.32,1,731.3,76.5,27.5,35.5,35.5
2018-12-09 11:42:15.4808,172.8,61.3,35.5,35.47,119.9,20.32,2,731.1,77,28,35.5,35.5
2018-12-09 11:42:15.7308,172.8,61.3,35.5,35.47,120,20.32,61,734.4,729.1,0,35.5,35.5
2018-12-09 11:42:15.9808,172.8,61.3,35.5,35.47,120,20.32,62,425,425,0,35.5,35.5
2018-12-09 11:42:16.2308,172.8,61.3,35.5,35.47,120,20.32,64,86.7,87.6,0,35.5,35.5
2018-12-09 11:42:16.4808,172.8,61.3,35.5,35.47,120,20.33,3,731.3,76.5,26,35.5,35.5
2018-12-09 11:42:16.7308,172.8,61.3,35.5,35.47,120,20.33,4,731.1,77,26,35.5,35.5
2018-12-09 11:42:16.9808,172.8,61.3,35.5,35.47,120,20.3,65,57740,57730,0,35.5,35.5
2018-12-09 11:42:17.2308,172.8,61.3,35.5,35.47,120,20.43,66,3660,3670,0,35.5,35.5
2018-12-09 11:42:17.4808,172.8,61.3,35.5,35.47,120,20.29,1,731.3,76.5,27.5,35.5,35.5
2018-12-09 11:42:17.7308,172.8,61.4,35.5,35.53,120,20.33,2,731.3,77,28,35.5,35.5
2018-12-09 11:42:17.9808,172.8,61.4,35.5,35.53,120,20.33,65,57740,57730,0,35.5,35.5
2018-12-09 11:42:18.2308,172.8,61.4,35.5,35.53,120,20.32,51,3.74,3.72,0,35.5,35.5
2018-12-09 11:42:18.4808,172.8,61.4,35.5,35.53,120,20.33,63,50,50,0,35.5,35.5
2018-12-09 11:42:18.7308,172.8,61.4,35.5,35.53,120,20.31,67,35.1,34.6,0,35.5,35.5
2018-12-09 11:42:18.9808,172.8,61.4,35.5,35.53,120.1,20.3,52,3.74,3.71,0,35.5,35.5
2018-12-09 11:42:19.2308,172.8,61.4,35.5,35.53,120,20.32,6,57740,35.1,3.7,35.5,35.5
2018-12-09 11:42:19.4808,172.8,61.4,35.5,35.53,120,20.32,7,57740,34.6,3.7,35.5,35.5
2018-12-09 11:42:19.7308,172.8,61.4,35.5,35.53,120,20.33,1,731.5,76.5,27.5,35.5,35.5
2018-12-09 11:42:19.9809,172.8,61.4,35.5,35.53,120,20.3,2,731.3,77,28,35.5,35.5
2018-12-09 11:42:20.2309,172.8,61.4,35.5,35.53,120,20.32,61,734.5,729.3,0,35.5,35.5
2018-12-09 11:42:20.4809,172.8,61.4,35.5,35.53,120,20.31,62,425,425,0,35.5,35.5
2018-12-09 11:42:20.7309,172.8,61.4,35.5,35.53,120,20.32,64,86.6,87.5,0,35.5,35.5
