Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 11:42:20.9809,172.8,61.4,35.5,35.53,120,20.32,3,731.5,76.5,26,35.5,35.5
2018-12-09 11:42:21.2309,172.8,61.4,35.5,35.53,120,20.3,4,731.3,77,26,35.5,35.5
2018-12-09 11:42:21.4809,172.8,61.5,35.5,35.59,120,20.32,65,57740,57740,0,35.5,35.5
2018-12-09 11:42:21.7309,172.8,61.5,35.5,35.59,120,20.32,66,3660,3660,0,35.5,35.5
2018-12-09 11:42:21.9809,172.8,61.5,35.5,35.59,120,20.32,1,731.5,76.5,27.5,35.5,35.5
2018-12-09 11:42:22.2309,172.8,61.5,35.5,35.59,120,20.24,2,731.3,77,28,35.5,35.5
2018-12-09 11:42:22.4809,172.8,61.5,35.5,35.59,120,20.32,65,57740,57740,0,35.5,35.5
2018-12-09 11:42:22.7309,172.8,61.5,35.5,35.59,120,20.32,51,3.74,3.72,0,35.5,35.5
2018-12-09 11:42:22.9809,172.8,61.5,35.5,35.59,120,20.32,63,50,50,0,35.5,35.5
2018-12-09 11:42:23.2309,172.8,61.5,35.5,35.59,120,20.32,67,35.2,34.6,0,35.5,35.5
2018-12-09 11:42:23.4809,172.8,61.5,35.5,35.59,120,20.32,52,3.74,3.71,0,35.5,35.5
2018-12-09 11:42:23.7309,172.8,61.5,35.5,35.59,120,20.32,6,57750,35.2,3.7,35.5,35.5
2018-12-09 11:42:23.9809,172.8,61.6,35.5,35.65,120,20.32,7,57740,34.6,3.7,35.5,35.5
2018-12-09 11:42:24.2309,172.8,61.6,35.5,35.65,120,20.33,1,731.5,76.5,27.5,35.5,35.5
2018-12-09 11:42:24.4809,172.8,61.6,35.5,35.65,120,20.31,2,731.3,77,28,35.5,35.5
2018-12-09 11:42:24.7309,172.8,61.6,35.5,35.65,120.1,20.33,61,734.6,729.4,0,35.5,35.5
2018-12-09 11:42:24.9809,172.8,61.6,35.5,35.65,120,20.31,62,425,425,0,35.5,35.5
2018-12-09 11:42:25.2309,172.8,61.6,35.5,35.65,120,20.32,64,86.6,87.5,0,35.5,35.5
2018-12-09 11:42:25.4809,172.8,61.6,35.5,35.65,120,20.31,3,731.7,76.5,26,35.5,35.5
2018-12-09 11:42:25.7309,172.8,61.6,35.5,35.65,120,20.33,4,731.5,77,26,35.5,35.5
2018-12-09 11:42:25.9809,172.8,61.6,35.5,35.65,120,20.32,65,57740,57740,0,35.5,35.5
2018-12-09 11:42:26.2309,172.8,61.6,35.5,35.65,120,20.33,66,3670,3670,0,35.5,35.5
2018-12-09 11:42:26.4809,172.8,61.6,35.5,35.65,120,20.32,1,731.7,76.5,27.5,35.5,35.5
2018-12-09 11:42:26.7309,172.8,61.6,35.5,35.65,120,20.32,2,731.5,77,28,35.5,35.5
2018-12-09 11:42:26.9809,172.8,61.8,35.5,35.76,120,20.32,65,57750,57740,0,35.5,35.5
2018-12-09 11:42:27.2309,172.8,61.8,35.5,35.76,120,20.32,51,3.74,3.72,0,35.5,35.5
2018-12-09 11:42:27.4809,172.8,61.8,35.75,35.76,120,20.3,63,50,50,0,35.5,35.5
2018-12-09 11:42:27.7309,172.8,61.8,35.75,35.76,120,20.32,67,35.2,34.6,0,35.5,35.5
2018-12-09 11:42:27.9809,172.8,61.8,35.75,35.76,120,20.32,52,3.74,3.72,0,35.5,35.5
2018-12-09 11:42:28.2309,172.8,61.8,35.75,35.76,120,20.32,6,57750,35.2,3.7,35.5,35.5
2018-12-09 11:42:28.4809,172.8,61.8,35.75,35.76,120,20.32,7,57730,34.6,3.7,35.5,35.5
2018-12-09 11:42:28.7310,172.8,61.8,35.75,35.76,120,20.33,1,731.7,76.5,27.5,35.5,35.5
2018-12-09 11:42:28.9810,172.8,61.8,35.75,35.76,120,20.32,2,731.5,77,28,35.5,35.5
2018-12-09 11:42:29.2309,172.8,61.8,35.75,35.76,120,20.32,61,734.7,729.5,0,35.5,35.5
2018-12-09 11:42:29.4809,172.8,61.8,35.75,35.76,119.9,20.32,62,425,425,0,35.5,35.5
2018-12-09 11:42:29.7309,172.8,61.8,35.75,35.76,120,20.32,64,86.7,87.6,0,35.5,35.5
2018-12-09 11:42:29.9809,172.8,61.8,36,35.76,120,20.21,3,731.7,76.5,26,35.5,35.5
2018-12-09 11:42:30.2309,172.8,61.8,36,35.76,120.1,20.29,4,731.5,77,26,35.5,35.5
2018-12-09 11:42:30.4809,172.8,62,36,35.88,120,20.32,65,57750,57740,0,35.5,35.5
2018-12-09 11:42:30.7309,172.8,62,36,35.88,120,20.31,66,3660,3660,0,35.5,35.5
2018-12-09 11:42:30.9810,172.8,62,36,35.88,119.9,20.33,1,731.7,76.5,27.5,35.5,35.5
2018-12-09 11:42:31.2310,172.8,62,36,35.88,120,20.33,2,731.5,77,28,35.5,35.5
2018-12-09 11:42:31.4810,172.8,62,36,35.88,120,20.31,65,57740,57730,0,35.5,35.5
2018-12-09 11:42:31.7310,172.8,62,36,35.88,120,20.32,51,3.74,3.72,0,35.5,35.5
2018-12-09 11:42:31.9810,172.8,62,36,35.88,120,20.31,63,50,50,0,36,35.5
2018-12-09 11:42:32.2310,172.8,62,36,35.88,119.9,20.33,67,35.2,34.6,0,36,36
2018-12-09 11:42:32.4810,172.8,62,36,35.88,120,20.32,52,3.74,3.72,0,36,36
2018-12-09 11:42:32.7310,172.8,62,36,35.88,119.9,20.32,6,57740,35.2,3.7,36,36
2018-12-09 11:42:32.9810,172.8,62,36,35.88,120,20.32,7,57730,34.6,3.7,36,36
2018-12-09 11:42:33.2310,172.8,62,36,35.88,120,20.32,1,731.8,76.5,27.5,36,36
2018-12-09 11:42:33.4810,172.8,62,36,35.88,120,20.32,2,731.7,77,28,36,36
2018-12-09 11:42:33.7310,172.8,62,36,35.88,120,20.32,61,734.9,729.6,0,36,36
2018-12-09 11:42:33.9810,172.8,62,36,35.88,119.9,20.32,62,425,425,0,36,36
2018-12-09 11:42:34.2310,172.8,62,36,35.88,120,20.32,64,86.7,87.6,0,36,36
2018-12-09 11:42:34.4810,172.8,62,36,35.88,120,20.32,3,731.8,76.5,26,36,36
2018-12-09 11:42:34.7310,172.8,62,36,35.88,120,20.32,4,731.7,77,26,36,36
2018-12-09 11:42:34.9810,172.8,62,36,35.88,119.9,20.32,65,57740,57730,0,36,36
2018-12-09 11:42:35.2310,172.8,62,36,35.88,119.9,20.32,66,3660,3660,0,36,36
2018-12-09 11:42:35.4810,172.8,62,36,35.88,120,20.32,1,731.8,76.5,27.5,36,36
2018-12-09 11:42:35.7310,172.8,62,36,35.88,120,20.32,2,731.7,77,28,36,36
2018-12-09 11:42:35.9811,172.8,62,36,35.88,120,20.32,65,57750,57740,0,36,36
2018-12-09 11:42:36.2311,172.8,62,36,35.88,120,20.32,51,3.74,3.72,0,36,36
2018-12-09 11:42:36.4811,172.8,62,36,35.88,119.9,20.31,63,50,50,0,36,36
2018-12-09 11:42:36.7310,172.8,62,36,35.88,120,20.32,67,35.2,34.6,0,36,36
2018-12-09 11:42:36.9810,172.8,62,36,35.88,120,20.35,52,3.74,3.72,0,36,36
2018-12-09 11:42:37.2310,172.8,62,36,35.88,120,20.32,6,57740,35.2,3.7,36,36
2018-12-09 11:42:37.4810,172.8,62,36,35.88,120,20.32,7,57730,34.6,3.7,36,36
2018-12-09 11:42:37.7310,172.8,62,36,35.88,120,20.3,1,731.8,76.5,27.5,36,36
2018-12-09 11:42:37.9810,172.8,62,36,35.88,119.9,20.32,2,731.7,77,28,36,36
2018-12-09 11:42:38.2311,172.8,62,36,35.88,120,20.33,61,735,729.7,0,36,36
2018-12-09 11:42:38.4811,172.8,62,36,35.88,120,20.27,62,425,425,0,36,36
2018-12-09 11:42:38.7311,172.8,62,36,35.88,120,20.32,64,86.6,87.5,0,36,36
2018-12-09 11:42:38.9811,172.8,62,36,35.88,120,20.3,3,731.8,76.5,26,36,36
2018-12-09 11:42:39.2311,172.8,62,36,35.88,120,20.34,4,731.7,77,26,36,36
2018-12-09 11:42:39.4811,172.8,62,36,35.88,120,20.32,65,57750,57740,0,36,36
2018-12-09 11:42:39.7311,172.8,62,36,35.88,120,20.32,66,3660,3660,0,36,36
2018-12-09 11:42:39.9811,172.8,62.1,36,35.94,120,20.32,1,732.2,76.5,27.5,36,36
2018-12-09 11:42:40.2311,172.8,62.1,36,35.94,120,20.33,2,731.8,77,28,36,36
2018-12-09 11:42:40.4811,172.8,62.1,36,35.94,120,20.33,65,57740,57740,0,36,36
2018-12-09 11:42:40.7311,172.8,62.1,36,35.94,120,20.33,51,3.74,3.72,0,36,36
2018-12-09 11:42:40.9811,172.8,62.1,36,35.94,120,20.3,63,50,50,0,36,36
2018-12-09 11:42:41.2310,172.8,62.1,36,35.94,120,20.32,67,35.2,34.6,0,36,36
2018-12-09 11:42:41.4811,172.8,62.1,36,35.94,120,20.32,52,3.74,3.72,0,36,36
2018-12-09 11:42:41.7311,172.8,62.1,36,35.94,120,20.32,6,57750,35.2,3.7,36,36
2018-12-09 11:42:41.9811,172.8,62.1,36,35.94,120,20.32,7,57740,34.6,3.7,36,36
2018-12-09 11:42:42.2311,172.8,62.1,36,35.94,120,20.32,1,732.2,76.5,27.5,36,36
2018-12-09 11:42:42.4811,172.8,62.1,36,35.94,120,20.32,2,731.8,77,28,36,36
2018-12-09 11:42:42.7311,172.8,62.1,36,35.94,120,20.31,61,735.1,729.9,0,36,36
2018-12-09 11:42:42.9811,172.8,62.1,36,35.94,120,20.32,62,425,425,0,36,36
2018-12-09 11:42:43.2311,172.8,62.1,36,35.94,120,20.32,64,86.5,87.4,0,36,36
2018-12-09 11:42:43.4811,172.8,62.1,36,35.94,120,20.32,3,732.2,76.5,26,36,36
2018-12-09 11:42:43.7311,172.8,62.2,36,36,120,20.33,4,731.8,77,26,36,36
2018-12-09 11:42:43.9811,172.8,62.2,36,36,120,20.32,65,57740,57740,0,36,36
2018-12-09 11:42:44.2311,172.8,62.2,36,36,120,20.24,66,3650,3650,0,36,36
2018-12-09 11:42:44.4811,172.8,62.2,36,36,120,20.32,1,732.2,76.5,27.5,36,36
2018-12-09 11:42:44.7311,172.8,62.2,36,36,120,20.32,2,731.8,77,28,36,36
2018-12-09 11:42:44.9811,172.8,62.2,36,36,120,20.32,65,57750,57740,0,36,36
2018-12-09 11:42:45.2311,172.8,62.2,36,36,120,20.33,51,3.74,3.72,0,36,36
2018-12-09 11:42:45.4811,172.8,62.2,36,36,120,20.32,63,50,50,0,36,36
2018-12-09 11:42:45.7311,172.8,62.2,36,36,120,20.32,67,35.2,34.6,0,36,36
2018-12-09 11:42:45.9811,172.8,62.2,36,36,120,20.32,52,3.74,3.72,0,36,36
2018-12-09 11:42:46.2311,172.8,62.2,36,36,120,20.32,6,57740,35.2,3.7,36,36
2018-12-09 11:42:46.4811,172.8,62.2,36,36,120,20.32,7,57740,34.6,3.7,36,36
2018-12-09 11:42:46.7311,172.8,62.2,36,36,120,20.32,1,732.2,76.5,27.5,36,36
2018-12-09 11:42:46.9811,172.8,62.2,36,36,120,20.32,2,732,77,28,36,36
2018-12-09 11:42:47.2311,172.8,62.2,36,36,120,20.32,61,735.1,729.9,0,36,36
2018-12-09 11:42:47.4811,172.8,62.3,36,36.05,120,20.32,62,425,425,0,36,36
2018-12-09 11:42:47.7311,172.8,62.3,36,36.05,120,20.32,64,86.4,87.3,0,36,36
2018-12-09 11:42:47.9811,172.8,62.3,36,36.05,120,20.32,3,732.2,76.5,26,36,36
2018-12-09 11:42:48.2311,172.8,62.3,36,36.05,120,20.32,4,732,77,26,36,36
2018-12-09 11:42:48.4811,172.8,62.3,36,36.05,120,20.31,65,57750,57740,0,36,36
2018-12-09 11:42:48.7311,172.8,62.3,36,36.05,120,20.33,66,3660,3660,0,36,36
2018-12-09 11:42:48.9811,172.8,62.4,36,36.11,120,20.33,1,732.2,76.5,27.5,36,36
2018-12-09 11:42:49.2311,172.8,62.4,36,36.11,120,20.3,2,732,77,28,36,36
2018-12-09 11:42:49.4811,172.8,62.4,36,36.11,120,20.27,65,57750,57750,0,36,36
2018-12-09 11:42:49.7312,172.8,62.4,36,36.11,120,20.33,51,3.74,3.72,0,36,36
2018-12-09 11:42:49.9812,172.8,62.4,36,36.11,120,20.3,63,50,50,0,36,36
2018-12-09 11:42:50.2312,172.8,62.4,36,36.11,120,20.33,67,35.2,34.6,0,36,36
2018-12-09 11:42:50.4812,172.8,62.4,36,36.11,120,20.32,52,3.74,3.72,0,36,36
2018-12-09 11:42:50.7312,172.8,62.4,36,36.11,120,20.32,6,57760,35.2,3.7,36,36
2018-12-09 11:42:50.9812,172.8,62.4,36,36.11,120,20.32,7,57750,34.6,3.7,36,36
2018-12-09 11:42:51.2311,172.8,62.4,36,36.11,120,20.33,1,732.2,76.5,27.5,36,36
2018-12-09 11:42:51.4811,172.8,62.4,36,36.11,120,20.32,2,732,77,28,36,36
2018-12-09 11:42:51.7311,172.8,62.4,36,36.11,120,20.3,61,735.3,730.2,0,36,36
2018-12-09 11:42:51.9812,172.8,62.4,36,36.11,120,20.32,62,425,425,0,36,36
2018-12-09 11:42:52.2312,172.8,62.4,36,36.11,120,20.32,64,86.4,87.3,0,36,36
2018-12-09 11:42:52.4812,172.8,62.4,36,36.11,120,20.31,3,732.2,76.5,26,36,36
2018-12-09 11:42:52.7312,172.8,62.4,36,36.11,120,20.32,4,732,77,26,36,36
2018-12-09 11:42:52.9812,172.8,62.5,36,36.17,120,20.32,65,57750,57750,0,36,36
2018-12-09 11:42:53.2312,172.8,62.5,36,36.17,120,20.33,66,3660,3660,0,36,36
2018-12-09 11:42:53.4812,172.8,62.5,36,36.17,120,20.32,1,732.2,76.5,27.5,36,36
2018-12-09 11:42:53.7312,172.8,62.5,36,36.17,120,20.32,2,732,77,28,36,36
2018-12-09 11:42:53.9812,172.8,62.5,36,36.17,120,20.32,65,57750,57750,0,36,36
2018-12-09 11:42:54.2312,172.8,62.5,36,36.17,120.1,20.33,51,3.74,3.72,0,36,36
2018-12-09 11:42:54.4812,172.8,62.5,36,36.17,120,20.32,63,50,50,0,36,36
2018-12-09 11:42:54.7312,172.8,62.5,36,36.17,120,20.31,67,35.2,34.6,0,36,36
2018-12-09 11:42:54.9812,172.8,62.5,36,36.17,120,20.33,52,3.74,3.72,0,36,36
2018-12-09 11:42:55.2312,172.8,62.5,36,36.17,120,20.31,6,57740,35.2,3.7,36,36
2018-12-09 11:42:55.4812,172.8,62.5,36,36.17,120,20.32,7,57750,34.6,3.7,36,36
2018-12-09 11:42:55.7312,172.8,62.5,36.25,36.17,120,20.32,1,732.4,76.5,27.5,36,36
2018-12-09 11:42:55.9812,172.8,62.5,36.25,36.17,120,20.32,2,732.2,77,28,36,36
2018-12-09 11:42:56.2312,172.8,62.5,36.25,36.17,120,20.33,61,735.5,730.2,0,36,36
2018-12-09 11:42:56.4812,172.8,62.5,36.25,36.17,120,20.32,62,425,425,0,36,36
2018-12-09 11:42:56.7312,172.8,62.6,36.25,36.23,120.1,20.32,64,86.5,87.3,0,36,36
2018-12-09 11:42:56.9812,172.8,62.6,36.5,36.23,120,20.32,3,732.4,76.5,26,36,36
2018-12-09 11:42:57.2312,172.8,62.6,36.5,36.23,120,20.31,4,732.2,77,26,36,36
2018-12-09 11:42:57.4812,172.8,62.6,36.5,36.23,120,20.18,65,57740,57740,0,36,36
2018-12-09 11:42:57.7312,172.8,62.6,36.5,36.23,119.9,20.3,66,3660,3660,0,36,36
2018-12-09 11:42:57.9812,172.8,62.6,36.5,36.23,120,20.32,1,732.4,76.5,27.5,36,36
2018-12-09 11:42:58.2312,172.8,62.6,36.5,36.23,120,20.33,2,732.2,77,28,36,36
2018-12-09 11:42:58.4812,172.8,62.6,36.5,36.23,120,20.31,65,57740,57740,0,36,36
2018-12-09 11:42:58.7312,172.8,62.6,36.5,36.23,120,20.33,51,3.74,3.72,0,36,36
2018-12-09 11:42:58.9812,172.8,62.6,36.5,36.23,119.9,20.29,63,50,50,0,36,36
2018-12-09 11:42:59.2312,172.8,62.6,36.5,36.23,120,20.32,67,35.2,34.7,0,36,36
2018-12-09 11:42:59.4812,172.8,62.6,36.5,36.23,120,20.32,52,3.74,3.72,0,36,36
2018-12-09 11:42:59.7312,172.8,62.6,36.5,36.23,120,20.33,6,57740,35.2,3.7,36,36
2018-12-09 11:42:59.9812,172.8,62.6,36.5,36.23,120,20.32,7,57730,34.7,3.7,36,36
2018-12-09 11:43:00.2312,172.8,62.6,36.5,36.23,120,20.31,1,732.4,76.5,27.5,36,36
2018-12-09 11:43:00.4812,172.8,62.8,36.5,36.34,120,20.32,2,732.2,77,28,36,36
2018-12-09 11:43:00.7312,172.8,63,36.5,36.46,120,20.32,61,735.6,730.2,0,36,36
2018-12-09 11:43:00.9812,172.8,63,36.5,36.46,120,20.32,62,425,425,0,36,36
2018-12-09 11:43:01.2313,172.8,63,36.5,36.46,120,20.32,64,86.6,87.5,0,36.5,36.5
2018-12-09 11:43:01.4813,172.8,63,36.5,36.46,120,20.31,3,732.7,76.5,26,36.5,36.5
2018-12-09 11:43:01.7313,172.8,63,36.5,36.46,119.9,20.32,4,732.3,77,26,36.5,36.5
2018-12-09 11:43:01.9813,172.8,63,36.5,36.46,119.9,20.32,65,57740,57730,0,36.5,36.5
2018-12-09 11:43:02.2313,172.8,63,36.5,36.46,120,20.33,66,3660,3660,0,36.5,36.5
2018-12-09 11:43:02.4813,172.8,63,36.5,36.46,120,20.31,1,732.7,76.5,27.5,36.5,36.5
2018-12-09 11:43:02.7313,172.8,63,36.5,36.46,120,20.32,2,732.3,77,28,36.5,36.5
2018-12-09 11:43:02.9813,172.8,63,36.5,36.46,120,20.33,65,57740,57730,0,36.5,36.5
2018-12-09 11:43:03.2313,172.8,63,36.5,36.46,119.9,20.32,51,3.74,3.72,0,36.5,36.5
2018-12-09 11:43:03.4813,172.8,63,36.5,36.46,120,20.32,63,50,50,0,36.5,36.5
2018-12-09 11:43:03.7313,172.8,63,36.5,36.46,120,20.31,67,35.3,34.7,0,36.5,36.5
2018-12-09 11:43:03.9813,172.8,63,36.5,36.46,120,20.31,52,3.74,3.72,0,36.5,36.5
2018-12-09 11:43:04.2313,172.8,63,36.5,36.46,120,20.32,6,57740,35.3,3.7,36.5,36.5
2018-12-09 11:43:04.4813,172.8,63,36.5,36.46,120,20.32,7,57720,34.7,3.7,36.5,36.5
2018-12-09 11:43:04.7313,172.8,63,36.5,36.46,119.9,20.32,1,732.7,76.5,27.5,36.5,36.5
2018-12-09 11:43:04.9813,172.8,63,36.5,36.46,120,20.31,2,732.3,77,28,36.5,36.5
2018-12-09 11:43:05.2313,172.8,63,36.5,36.46,120,20.32,61,735.6,730.4,0,36.5,36.5
2018-12-09 11:43:05.4813,172.8,63,36.5,36.46,120,20.32,62,425,425,0,36.5,36.5
2018-12-09 11:43:05.7313,172.8,63,36.5,36.46,120,20.35,64,86.6,87.5,0,36.5,36.5
2018-12-09 11:43:05.9813,172.8,63.1,36.5,36.52,119.9,20.32,3,732.7,76.5,26,36.5,36.5
2018-12-09 11:43:06.2313,172.8,63.1,36.5,36.52,119.9,20.33,4,732.3,77,26,36.5,36.5
2018-12-09 11:43:06.4813,172.8,63.1,36.5,36.52,120,20.48,65,57740,57740,0,36.5,36.5
2018-12-09 11:43:06.7313,172.8,63.1,36.5,36.52,120,20.38,66,3650,3650,0,36.5,36.5
2018-12-09 11:43:06.9813,172.8,63.1,36.5,36.52,120,20.36,1,732.7,76.5,27.5,36.5,36.5
2018-12-09 11:43:07.2313,172.8,63.1,36.5,36.52,120,20.31,2,732.3,77,28,36.5,36.5
2018-12-09 11:43:07.4813,172.8,63.1,36.5,36.52,120,20.32,65,57740,57740,0,36.5,36.5
2018-12-09 11:43:07.7313,172.8,63.1,36.5,36.52,120,20.33,51,3.74,3.72,0,36.5,36.5
2018-12-09 11:43:07.9813,172.8,63.1,36.5,36.52,120,20.3,63,50,50,0,36.5,36.5
2018-12-09 11:43:08.2313,172.8,63.1,36.5,36.52,120,20.31,67,35.3,34.7,0,36.5,36.5
2018-12-09 11:43:08.4813,172.8,63.1,36.5,36.52,120,20.32,52,3.75,3.72,0,36.5,36.5
2018-12-09 11:43:08.7313,172.8,63.1,36.5,36.52,120,20.32,6,57730,35.3,3.7,36.5,36.5
2018-12-09 11:43:08.9813,172.8,63.1,36.5,36.52,120,20.32,7,57730,34.7,3.7,36.5,36.5
2018-12-09 11:43:09.2313,172.8,63.1,36.5,36.52,120,20.34,1,732.7,76.5,27.5,36.5,36.5
2018-12-09 11:43:09.4813,172.8,63.2,36.5,36.57,120,20.31,2,732.7,77,28,36.5,36.5
2018-12-09 11:43:09.7313,172.8,63.2,36.5,36.57,120,20.32,61,735.8,730.5,0,36.5,36.5
2018-12-09 11:43:09.9814,172.8,63.2,36.5,36.57,120,20.32,62,425,425,0,36.5,36.5
2018-12-09 11:43:10.2314,172.8,63.2,36.5,36.57,120,20.33,64,86.5,87.4,0,36.5,36.5
2018-12-09 11:43:10.4814,172.8,63.2,36.5,36.57,120,20.32,3,732.7,76.5,26,36.5,36.5
2018-12-09 11:43:10.7314,172.8,63.2,36.5,36.57,120,20.31,4,732.7,77,26,36.5,36.5
2018-12-09 11:43:10.9814,172.8,63.2,36.5,36.57,120,20.33,65,57740,57740,0,36.5,36.5
2018-12-09 11:43:11.2314,172.8,63.2,36.5,36.57,120,20.32,66,3650,3650,0,36.5,36.5
2018-12-09 11:43:11.4813,172.8,63.2,36.5,36.57,120,20.32,1,732.7,76.5,27.5,36.5,36.5
2018-12-09 11:43:11.7313,172.8,63.2,36.5,36.57,120,20.32,2,732.7,77,28,36.5,36.5
2018-12-09 11:43:11.9814,172.8,63.2,36.5,36.57,120,20.32,65,57740,57740,0,36.5,36.5
2018-12-09 11:43:12.2314,172.8,63.2,36.5,36.57,120,20.32,51,3.75,3.72,0,36.5,36.5
2018-12-09 11:43:12.4814,172.8,63.2,36.5,36.57,120,20.32,63,50,50,0,36.5,36.5
2018-12-09 11:43:12.7315,172.8,63.2,36.5,36.57,120,20.3,67,35.3,34.7,0,36.5,36.5
2018-12-09 11:43:12.9814,172.8,63.2,36.5,36.57,120,20.31,52,3.75,3.72,0,36.5,36.5
2018-12-09 11:43:13.2314,172.8,63.2,36.5,36.57,120,20.32,6,57750,35.3,3.7,36.5,36.5
2018-12-09 11:43:13.4814,172.8,63.2,36.5,36.57,120,20.32,7,57740,34.7,3.7,36.5,36.5
2018-12-09 11:43:13.7314,172.8,63.2,36.5,36.57,120,20.31,1,732.7,76.5,27.5,36.5,36.5
2018-12-09 11:43:13.9814,172.8,63.2,36.5,36.57,120,20.31,2,732.7,77,28,36.5,36.5
2018-12-09 11:43:14.2315,172.8,63.2,36.5,36.57,120,20.34,61,736,730.8,0,36.5,36.5
2018-12-09 11:43:14.4815,172.8,63.2,36.5,36.57,120,20.33,62,425,425,0,36.5,36.5
2018-12-09 11:43:14.7315,172.8,63.2,36.5,36.57,120,20.31,64,86.5,87.4,0,36.5,36.5
2018-12-09 11:43:14.9815,172.8,63.2,36.5,36.57,120,20.32,3,732.7,76.5,26,36.5,36.5
2018-12-09 11:43:15.2315,172.8,63.2,36.5,36.57,120,20.34,4,732.7,77,26,36.5,36.5
2018-12-09 11:43:15.4814,172.8,63.2,36.5,36.57,120,20.32,65,57750,57750,0,36.5,36.5
2018-12-09 11:43:15.7314,172.8,63.2,36.5,36.57,120,20.32,66,3640,3640,0,36.5,36.5
2018-12-09 11:43:15.9814,172.8,63.2,36.5,36.57,120,20.32,1,733.1,76.4,27.5,36.5,36.5
2018-12-09 11:43:16.2314,172.8,63.2,36.5,36.57,120,20.32,2,732.7,77,28,36.5,36.5
2018-12-09 11:43:16.4814,172.8,63.2,36.5,36.57,120,20.32,65,57740,57740,0,36.5,36.5
2018-12-09 11:43:16.7314,172.8,63.2,36.5,36.57,120,20.32,51,3.75,3.72,0,36.5,36.5
2018-12-09 11:43:16.9815,172.8,63.2,36.5,36.57,119.9,20.33,63,50,50,0,36.5,36.5
2018-12-09 11:43:17.2315,172.8,63.2,36.5,36.57,120,20.32,67,35.3,34.7,0,36.5,36.5
2018-12-09 11:43:17.4815,172.8,63.2,36.5,36.57,120,20.32,52,3.74,3.72,0,36.5,36.5
2018-12-09 11:43:17.7315,172.8,63.2,36.5,36.57,120,20.32,6,57750,35.3,3.7,36.5,36.5
2018-12-09 11:43:17.9815,172.8,63.2,36.5,36.57,120,20.32,7,57750,34.7,3.7,36.5,36.5
2018-12-09 11:43:18.2315,172.8,63.2,36.5,36.57,120,20.3,1,733.1,76.4,27.5,36.5,36.5
2018-12-09 11:43:18.4814,172.8,63.2,36.5,36.57,120,20.32,2,732.7,77,28,36.5,36.5
2018-12-09 11:43:18.7314,172.8,63.2,36.5,36.57,120,20.32,61,735.9,730.8,0,36.5,36.5
2018-12-09 11:43:18.9814,172.8,63.3,36.5,36.63,120,20.32,62,425,425,0,36.5,36.5
2018-12-09 11:43:19.2314,172.8,63.3,36.5,36.63,120,20.3,64,86.6,87.5,0,36.5,36.5
2018-12-09 11:43:19.4814,172.8,63.3,36.5,36.63,120,20.33,3,733.1,76.4,26,36.5,36.5
2018-12-09 11:43:19.7314,172.8,63.3,36.5,36.63,119.9,20.32,4,732.7,77,26,36.5,36.5
2018-12-09 11:43:19.9815,172.8,63.3,36.5,36.63,120,20.34,65,57750,57750,0,36.5,36.5
2018-12-09 11:43:20.2315,172.8,63.3,36.5,36.63,120,20.32,66,3650,3650,0,36.5,36.5
2018-12-09 11:43:20.4815,172.8,63.3,36.5,36.63,120.1,20.32,1,733.1,76.4,27.5,36.5,36.5
2018-12-09 11:43:20.7315,172.8,63.3,36.5,36.63,120,20.32,2,732.7,77,28,36.5,36.5
2018-12-09 11:43:20.9815,172.8,63.3,36.5,36.63,120,20.33,65,57750,57750,0,36.5,36.5
2018-12-09 11:43:21.2315,172.8,63.3,36.5,36.63,120,20.32,51,3.75,3.72,0,36.5,36.5
2018-12-09 11:43:21.4815,172.8,63.3,36.5,36.63,120,20.34,63,50,50,0,36.5,36.5
2018-12-09 11:43:21.7315,172.8,63.3,36.5,36.63,120.1,20.32,67,35.3,34.7,0,36.5,36.5
2018-12-09 11:43:21.9815,172.8,63.3,36.5,36.63,120,20.43,52,3.74,3.72,0,36.5,36.5
2018-12-09 11:43:22.2315,172.8,63.3,36.5,36.63,120,20.33,6,57750,35.3,3.7,36.5,36.5
2018-12-09 11:43:22.4815,172.8,63.3,36.5,36.63,120,20.32,7,57750,34.7,3.7,36.5,36.5
2018-12-09 11:43:22.7315,172.8,63.4,36.5,36.69,120,20.32,1,733.3,76.4,27.5,36.5,36.5
2018-12-09 11:43:22.9815,172.8,63.4,36.5,36.69,120.1,20.31,2,733.1,77,28,36.5,36.5
2018-12-09 11:43:23.2315,172.8,63.4,36.5,36.69,120,20.32,61,736.2,730.9,0,36.5,36.5
2018-12-09 11:43:23.4815,172.8,63.4,36.5,36.69,120,20.3,62,425,425,0,36.5,36.5
2018-12-09 11:43:23.7315,172.8,63.4,36.5,36.69,120,20.33,64,86.8,87.3,0,36.5,36.5
2018-12-09 11:43:23.9815,172.8,63.4,36.75,36.69,120,20.32,3,733.3,76.4,26,36.5,36.5
2018-12-09 11:43:24.2315,172.8,63.4,36.75,36.69,120,20.32,4,733.1,77,26,36.5,36.5
2018-12-09 11:43:24.4815,172.8,63.4,37,36.69,120.1,20.33,65,57750,57750,0,36.5,36.5
2018-12-09 11:43:24.7315,172.8,63.4,37,36.69,120,20.32,66,3650,3660,0,36.5,36.5
2018-12-09 11:43:24.9815,172.8,63.4,37,36.69,120,20.32,1,733.3,76.4,27.5,36.5,36.5
2018-12-09 11:43:25.2316,172.8,63.4,37,36.69,120,20.28,2,733.1,77,28,36.5,36.5
2018-12-09 11:43:25.4816,172.8,63.4,37,36.69,119.9,20.33,65,57740,57740,0,36.5,36.5
2018-12-09 11:43:25.7316,172.8,63.4,37,36.69,120,20.31,51,3.75,3.72,0,36.5,36.5
2018-12-09 11:43:25.9817,172.8,63.5,37,36.75,120,20.32,63,50,50,0,36.5,36.5
2018-12-09 11:43:26.2316,172.8,63.5,37,36.75,120,20.32,67,35.3,34.7,0,36.5,36.5
2018-12-09 11:43:26.4816,172.8,63.5,37,36.75,120,20.32,52,3.75,3.72,0,36.5,36.5
2018-12-09 11:43:26.7316,172.8,63.6,37,36.81,120,20.32,6,57750,35.3,3.7,36.5,36.5
2018-12-09 11:43:26.9816,172.8,63.6,37,36.81,119.9,20.33,7,57740,34.7,3.7,36.5,36.5
2018-12-09 11:43:27.2316,172.8,63.6,37,36.81,120,20.32,1,733.3,76.4,27.5,36.5,36.5
2018-12-09 11:43:27.4816,172.8,63.6,37,36.81,120,20.34,2,733.1,77,28,36.5,36.5
2018-12-09 11:43:27.7316,172.8,63.6,37,36.81,120,20.32,61,736.3,731,0,36.5,36.5
2018-12-09 11:43:27.9816,172.8,63.6,37,36.81,120,20.31,62,425,425,0,36.5,36.5
2018-12-09 11:43:28.2316,172.8,63.6,37,36.81,120,20.32,64,86.5,87.3,0,36.5,36.5
2018-12-09 11:43:28.4816,172.8,63.6,37,36.81,120,20.32,3,733.3,76.4,26,36.5,36.5
2018-12-09 11:43:28.7316,172.8,63.6,37,36.81,120,20.41,4,733.1,77,26,36.5,36.5
2018-12-09 11:43:28.9816,172.8,63.6,37,36.81,119.9,20.38,65,57760,57700,0,36.5,36.5
2018-12-09 11:43:29.2316,172.8,63.6,37,36.81,120,20.32,66,3660,3670,0,36.5,36.5
2018-12-09 11:43:29.4816,172.8,63.6,37,36.81,119.9,20.32,1,733.3,76.4,27.5,36.5,36.5
2018-12-09 11:43:29.7316,172.8,63.6,37,36.81,120,20.31,2,733.1,77,28,36.5,36.5
2018-12-09 11:43:29.9816,172.8,63.6,37,36.81,120,20.34,65,57740,57740,0,37,36.5
2018-12-09 11:43:30.2316,172.8,63.6,37,36.81,120,20.31,51,3.75,3.72,0,37,37
2018-12-09 11:43:30.4816,172.8,63.6,37,36.81,120,20.32,63,50,50,0,37,37
2018-12-09 11:43:30.7316,172.8,63.6,37,36.81,120,20.32,67,35.3,34.7,0,37,37
2018-12-09 11:43:30.9816,172.8,63.6,37,36.81,120,20.32,52,3.75,3.72,0,37,37
2018-12-09 11:43:31.2316,172.8,63.6,37,36.81,120,20.33,6,57900,35.3,3.7,37,37
2018-12-09 11:43:31.4816,172.8,63.6,37,36.81,120,20.32,7,57570,34.7,3.7,37,37
2018-12-09 11:43:31.7316,172.8,63.6,37,36.81,120,20.33,1,733.3,76.4,27.5,37,37
2018-12-09 11:43:31.9816,172.8,63.6,37,36.81,120,20.31,2,733.3,76.7,28,37,37
2018-12-09 11:43:32.2316,172.8,63.6,37,36.81,120,20.32,61,736.4,731.1,0,37,37
2018-12-09 11:43:32.4816,172.8,63.6,37,36.81,120,20.32,62,425,425,0,37,37
2018-12-09 11:43:32.7316,172.8,63.6,37,36.81,120,20.32,64,86.5,87.2,0,37,37
2018-12-09 11:43:32.9816,172.8,63.8,37,36.92,120,20.32,3,733.3,76.4,26,37,37
2018-12-09 11:43:33.2316,172.8,63.8,37,36.92,120,20.32,4,733.3,76.7,26,37,37
2018-12-09 11:43:33.4816,172.8,63.8,37,36.92,120,20.32,65,57900,57570,0,37,37
2018-12-09 11:43:33.7317,172.8,63.8,37,36.92,120,20.32,66,3670,3670,0,37,37
2018-12-09 11:43:33.9817,172.8,63.8,37,36.92,120,20.33,1,733.3,76.4,27.5,37,37
2018-12-09 11:43:34.2317,172.8,63.8,37,36.92,120,20.32,2,733.3,76.7,28,37,37
2018-12-09 11:43:34.4817,172.8,63.8,37,36.92,120,20.32,65,57740,57740,0,37,37
2018-12-09 11:43:34.7317,172.8,63.8,37,36.92,120,20.33,51,3.75,3.72,0,37,37
2018-12-09 11:43:34.9817,172.8,63.8,37,36.92,119.9,20.32,63,50,50,0,37,37
2018-12-09 11:43:35.2316,172.8,63.8,37,36.92,120,20.32,67,35.3,34.7,0,37,37
2018-12-09 11:43:35.4816,172.8,64,37,37.04,120,20.32,52,3.75,3.72,0,37,37
2018-12-09 11:43:35.7316,172.8,64,37,37.04,120.1,20.32,6,57750,35.3,3.7,37,37
2018-12-09 11:43:35.9816,172.8,64,37,37.04,120,20.32,7,57740,34.7,3.7,37,37
2018-12-09 11:43:36.2317,172.8,64,37,37.04,119.9,20.32,1,733.3,76.4,27.5,37,37
2018-12-09 11:43:36.4817,172.8,64,37,37.04,120,20.32,2,733.3,76.7,28,37,37
2018-12-09 11:43:36.7317,172.8,64,37,37.04,120,20.32,61,736.4,731.3,0,37,37
2018-12-09 11:43:36.9817,172.8,64,37,37.04,120,20.46,62,425,425,0,37,37
2018-12-09 11:43:37.2317,172.8,64,37,37.04,120,20.34,64,86.5,87.3,0,37,37
2018-12-09 11:43:37.4817,172.8,64,37,37.04,120,20.31,3,733.7,76.5,26,37,37
2018-12-09 11:43:37.7317,172.8,64,37,37.04,120,20.33,4,733.4,76.7,26,37,37
2018-12-09 11:43:37.9817,172.8,64,37,37.04,120,20.33,65,57750,57740,0,37,37
2018-12-09 11:43:38.2317,172.8,64,37,37.04,120,20.31,66,3660,3660,0,37,37
2018-12-09 11:43:38.4817,172.8,64,37,37.04,120,20.3,1,733.7,76.5,28,37,37
2018-12-09 11:43:38.7316,172.8,64,37,37.04,120,20.3,2,733.4,76.7,28,37,37
2018-12-09 11:43:38.9816,172.8,64,37,37.04,120,20.32,65,57750,57750,0,37,37
2018-12-09 11:43:39.2316,172.8,64,37,37.04,120,20.31,51,3.75,3.73,0,37,37
2018-12-09 11:43:39.4817,172.8,64,37,37.04,120,20.32,63,50,50,0,37,37
2018-12-09 11:43:39.7317,172.8,64,37,37.04,120.1,20.32,67,35.3,34.7,0,37,37
2018-12-09 11:43:39.9817,172.8,64,37,37.04,120,20.32,52,3.75,3.73,0,37,37
2018-12-09 11:43:40.2317,172.8,64,37,37.04,120,20.34,6,57740,35.3,3.7,37,37
2018-12-09 11:43:40.4817,172.8,64,37,37.04,120,20.32,7,57740,34.7,3.7,37,37
2018-12-09 11:43:40.7317,172.8,64,37,37.04,120,20.31,1,733.7,76.5,28,37,37
2018-12-09 11:43:40.9817,172.8,64,37,37.04,120.1,20.32,2,733.4,76.7,28,37,37
2018-12-09 11:43:41.2317,172.8,64,37,37.04,120,20.33,61,736.5,731.3,0,37,37
2018-12-09 11:43:41.4817,172.8,64,37,37.04,120,20.32,62,425,425,0,37,37
2018-12-09 11:43:41.7317,172.8,64,37,37.04,120,20.31,64,86.7,87.6,0,37,37
2018-12-09 11:43:41.9818,172.8,64,37,37.04,119.9,20.32,3,733.7,76.5,26,37,37
2018-12-09 11:43:42.2318,172.8,64,37,37.04,120,20.31,4,733.4,76.7,26,37,37
2018-12-09 11:43:42.4818,172.8,64,37,37.04,120,20.32,65,57740,57740,0,37,37
2018-12-09 11:43:42.7317,172.8,64,37,37.04,120,20.32,66,3660,3660,0,37,37
2018-12-09 11:43:42.9817,172.8,64,37,37.04,120,20.32,1,733.7,76.5,28,37,37
2018-12-09 11:43:43.2317,172.8,64,37,37.04,120,20.33,2,733.4,76.7,28,37,37
2018-12-09 11:43:43.4817,172.8,64,37,37.04,120,20.32,65,57750,57750,0,37,37
2018-12-09 11:43:43.7317,172.8,64,37,37.04,120,20.33,51,3.75,3.73,0,37,37
2018-12-09 11:43:43.9817,172.8,64,37,37.04,120,20.32,63,50,50,0,37,37
2018-12-09 11:43:44.2317,172.8,64,37,37.04,120,20.32,67,35.3,34.7,0,37,37
2018-12-09 11:43:44.4817,172.8,64,37,37.04,119.9,20.42,52,3.75,3.73,0,37,37
2018-12-09 11:43:44.7317,172.8,64,37,37.04,120,20.32,6,57750,35.3,3.7,37,37
2018-12-09 11:43:44.9818,172.8,64,37,37.04,120,20.31,7,57750,34.7,3.8,37,37
2018-12-09 11:43:45.2318,172.8,64,37,37.04,120,20.32,1,733.8,76.4,28,37,37
2018-12-09 11:43:45.4818,172.8,64,37,37.04,120,20.31,2,733.6,77,28,37,37
2018-12-09 11:43:45.7318,172.8,64.1,37,37.09,120,20.35,61,736.8,731.4,0,37,37
2018-12-09 11:43:45.9818,172.8,64.1,37,37.09,120,20.33,62,425,425,0,37,37
2018-12-09 11:43:46.2318,172.8,64.1,37,37.09,120,20.35,64,86.7,87.6,0,37,37
2018-12-09 11:43:46.4817,172.8,64.1,37,37.09,120,20.32,3,733.8,76.4,26,37,37
2018-12-09 11:43:46.7317,172.8,64.1,37,37.09,120.1,20.32,4,733.6,77,26,37,37
2018-12-09 11:43:46.9818,172.8,64.1,37,37.09,120,20.32,65,57760,57760,0,37,37
2018-12-09 11:43:47.2318,172.8,64.1,37,37.09,120,20.32,66,3660,3660,0,37,37
2018-12-09 11:43:47.4818,172.8,64.1,37,37.09,120,20.32,1,733.8,76.4,28,37,37
2018-12-09 11:43:47.7318,172.8,64.1,37,37.09,120,20.32,2,733.6,77,28,37,37
2018-12-09 11:43:47.9818,172.8,64.1,37,37.09,120,20.32,65,57750,57750,0,37,37
2018-12-09 11:43:48.2318,172.8,64.1,37,37.09,120,20.32,51,3.75,3.73,0,37,37
2018-12-09 11:43:48.4818,172.8,64.2,37,37.15,120,20.32,63,50,50,0,37,37
2018-12-09 11:43:48.7318,172.8,64.2,37,37.15,120,20.32,67,35.3,34.7,0,37,37
2018-12-09 11:43:48.9818,172.8,64.2,37,37.15,120,20.3,52,3.75,3.73,0,37,37
2018-12-09 11:43:49.2318,172.8,64.2,37,37.15,120.1,20.33,6,57760,35.3,3.7,37,37
2018-12-09 11:43:49.4818,172.8,64.2,37,37.15,120.1,20.32,7,57760,34.7,3.8,37,37
2018-12-09 11:43:49.7318,172.8,64.2,37,37.15,120,20.32,1,733.8,76.4,28,37,37
2018-12-09 11:43:49.9818,172.8,64.2,37,37.15,120,20.32,2,733.6,77,28,37,37
2018-12-09 11:43:50.2318,172.8,64.2,37,37.15,120,20.32,61,736.9,731.7,0,37,37
2018-12-09 11:43:50.4818,172.8,64.2,37,37.15,120,20.33,62,425,425,0,37,37
2018-12-09 11:43:50.7318,172.8,64.2,37,37.15,120,20.3,64,86.7,87.6,0,37,37
2018-12-09 11:43:50.9818,172.8,64.2,37.25,37.15,120,20.32,3,733.8,76.4,26,37,37
2018-12-09 11:43:51.2319,172.8,64.2,37.25,37.15,120,20.32,4,733.6,77,26,37,37
2018-12-09 11:43:51.4819,172.8,64.2,37.25,37.15,120,20.33,65,57760,57760,0,37,37
2018-12-09 11:43:51.7319,172.8,64.2,37.25,37.15,120.1,20.32,66,3660,3660,0,37,37
2018-12-09 11:43:51.9819,172.8,64.3,37.25,37.21,120.1,20.31,1,734,76.4,28,37.5,37
2018-12-09 11:43:52.2319,172.8,64.3,37.25,37.21,120.1,20.32,2,733.7,76.7,28,37.5,37
2018-12-09 11:43:52.4819,172.8,64.3,37.25,37.21,120,20.32,65,57750,57760,0,37.5,37
2018-12-09 11:43:52.7319,172.8,64.3,37.5,37.21,120,20.32,51,3.75,3.73,0,37.5,37
2018-12-09 11:43:52.9819,172.8,64.3,37.5,37.21,120,20.36,63,50,50,0,37.5,37
2018-12-09 11:43:53.2319,172.8,64.3,37.5,37.21,120,20.33,67,35.3,34.7,0,37.5,37
2018-12-09 11:43:53.4818,172.8,64.3,37.5,37.21,120,20.33,52,3.75,3.73,0,37.5,37
2018-12-09 11:43:53.7318,172.8,64.4,37.5,37.27,120,20.33,6,57730,35.3,3.7,37.5,37
2018-12-09 11:43:53.9818,172.8,64.4,37.5,37.27,120,20.32,7,57750,34.7,3.8,37.5,37
2018-12-09 11:43:54.2317,172.8,64.4,37.5,37.27,119.9,20.34,1,734,76.4,28,37.5,37
2018-12-09 11:43:54.4817,172.8,64.4,37.5,37.27,120,20.33,2,733.7,76.7,28,37.5,37
2018-12-09 11:43:54.7317,172.8,64.4,37.5,37.27,120,20.32,61,737,731.6,0,37.5,37
2018-12-09 11:43:54.9817,172.8,64.4,37.5,37.27,120,20.32,62,425,425,0,37.5,37
2018-12-09 11:43:55.2318,172.8,64.4,37.5,37.27,120,20.32,64,86.6,87.5,0,37.5,37
2018-12-09 11:43:55.4819,172.8,64.4,37.5,37.27,119.9,20.32,3,734,76.4,26,37.5,37
2018-12-09 11:43:55.7319,172.8,64.4,37.5,37.27,120,20.31,4,733.7,76.7,26,37.5,37
2018-12-09 11:43:55.9819,172.8,64.4,37.5,37.27,120,20.31,65,57730,57740,0,37.5,37
2018-12-09 11:43:56.2319,172.8,64.4,37.5,37.27,120,20.32,66,3660,3670,0,37.5,37
2018-12-09 11:43:56.4819,172.8,64.4,37.5,37.27,120,20.32,1,734,76.4,28,37.5,37
2018-12-09 11:43:56.7319,172.8,64.4,37.5,37.27,120,20.33,2,733.7,76.7,28,37.5,37
2018-12-09 11:43:56.9819,172.8,64.4,37.5,37.27,119.9,20.32,65,57740,57740,0,37.5,37
2018-12-09 11:43:57.2319,172.8,64.4,37.5,37.27,120,20.33,51,3.75,3.73,0,37.5,37
2018-12-09 11:43:57.4819,172.8,64.4,37.5,37.27,120,20.32,63,50,50,0,37.5,37
2018-12-09 11:43:57.7319,172.8,64.4,37.5,37.27,120,20.31,67,35.3,34.7,0,37.5,37
2018-12-09 11:43:57.9819,172.8,64.4,37.5,37.27,119.9,20.33,52,3.75,3.73,0,37.5,37
2018-12-09 11:43:58.2319,172.8,64.4,37.5,37.27,120,20.32,6,57740,35.3,3.7,37.5,37
2018-12-09 11:43:58.4819,172.8,64.4,37.5,37.27,120,20.3,7,57740,34.7,3.8,37.5,37
2018-12-09 11:43:58.7319,172.8,64.4,37.5,37.27,120,20.35,1,734,76.4,28,37.5,37
2018-12-09 11:43:58.9820,172.8,64.5,37.5,37.33,120,20.32,2,733.7,76.7,28,37.5,37
2018-12-09 11:43:59.2319,172.8,64.5,37.5,37.33,120,20.31,61,737.1,731.9,0,37.5,37
2018-12-09 11:43:59.4819,172.8,64.5,37.5,37.33,119.9,20.32,62,425,425,0,37.5,37.5
2018-12-09 11:43:59.7319,172.8,64.5,37.5,37.33,119.9,20.33,64,86.5,87.5,0,37.5,37.5
2018-12-09 11:43:59.9819,172.8,64.5,37.5,37.33,120,20.33,3,734.2,76.3,26,37.5,37.5
2018-12-09 11:44:00.2319,172.8,64.5,37.5,37.33,120,20.32,4,733.9,76.7,26,37.5,37.5
2018-12-09 11:44:00.4819,172.8,64.5,37.5,37.33,120,20.32,65,57750,57750,0,37.5,37.5
2018-12-09 11:44:00.7319,172.8,64.5,37.5,37.33,120,20.32,66,3650,3650,0,37.5,37.5
2018-12-09 11:44:00.9819,172.8,64.5,37.5,37.33,120,20.32,1,734.2,76.3,28,37.5,37.5
2018-12-09 11:44:01.2319,172.8,64.5,37.5,37.33,120,20.34,2,733.9,76.7,28,37.5,37.5
2018-12-09 11:44:01.4819,172.8,64.5,37.5,37.33,120,20.26,65,57740,57750,0,37.5,37.5
2018-12-09 11:44:01.7319,172.8,64.6,37.5,37.38,120,20.35,51,3.75,3.73,0,37.5,37.5
2018-12-09 11:44:01.9819,172.8,64.6,37.5,37.38,120,20.33,63,50,50,0,37.5,37.5
2018-12-09 11:44:02.2319,172.8,64.6,37.5,37.38,119.9,20.33,67,35.3,34.7,0,37.5,37.5
2018-12-09 11:44:02.4819,172.8,64.6,37.5,37.38,120,20.31,52,3.75,3.73,0,37.5,37.5
2018-12-09 11:44:02.7319,172.8,64.6,37.5,37.38,120,20.31,6,57740,35.3,3.7,37.5,37.5
2018-12-09 11:44:02.9819,172.8,64.6,37.5,37.38,120,20.32,7,57750,34.7,3.8,37.5,37.5
2018-12-09 11:44:03.2319,172.8,64.6,37.5,37.38,120,20.31,1,734.2,76.3,28,37.5,37.5
2018-12-09 11:44:03.4819,172.8,64.6,37.5,37.38,120,20.32,2,733.9,76.7,28,37.5,37.5
2018-12-09 11:44:03.7319,172.8,64.6,37.5,37.38,119.9,20.34,61,737.2,731.9,0,37.5,37.5
2018-12-09 11:44:03.9819,172.8,64.7,37.5,37.44,120,20.33,62,425,425,0,37.5,37.5
2018-12-09 11:44:04.2319,172.8,64.7,37.5,37.44,120,20.32,64,86.8,87.7,0,37.5,37.5
2018-12-09 11:44:04.4819,172.8,64.7,37.5,37.44,120,20.32,3,734.2,76.3,26,37.5,37.5
2018-12-09 11:44:04.7319,172.8,64.7,37.5,37.44,120,20.32,4,733.9,76.7,26,37.5,37.5
2018-12-09 11:44:04.9819,172.8,64.7,37.5,37.44,120,20.31,65,57750,57750,0,37.5,37.5
2018-12-09 11:44:05.2319,172.8,64.7,37.5,37.44,120,20.32,66,3660,3650,0,37.5,37.5
2018-12-09 11:44:05.4819,172.8,64.7,37.5,37.44,120,20.33,1,734.2,76.3,28,37.5,37.5
2018-12-09 11:44:05.7319,172.8,64.7,37.5,37.44,120,20.33,2,733.9,76.7,28,37.5,37.5
2018-12-09 11:44:05.9820,172.8,64.7,37.5,37.44,120,20.32,65,57750,57750,0,37.5,37.5
2018-12-09 11:44:06.2320,172.8,64.7,37.5,37.44,120,20.31,51,3.75,3.73,0,37.5,37.5
2018-12-09 11:44:06.4820,172.8,64.8,37.5,37.5,120,20.33,63,50,50,0,37.5,37.5
2018-12-09 11:44:06.7320,172.8,64.8,37.5,37.5,120,20.32,67,35.3,34.7,0,37.5,37.5
2018-12-09 11:44:06.9820,172.8,64.8,37.5,37.5,120,20.32,52,3.75,3.73,0,37.5,37.5
2018-12-09 11:44:07.2320,172.8,64.8,37.5,37.5,120,20.32,6,57750,35.3,3.7,37.5,37.5
2018-12-09 11:44:07.4820,172.8,64.8,37.5,37.5,120,20.32,7,57740,34.7,3.8,37.5,37.5
2018-12-09 11:44:07.7320,172.8,64.8,37.5,37.5,120,20.32,1,734.3,76.3,28,37.5,37.5
2018-12-09 11:44:07.9820,172.8,64.8,37.5,37.5,120,20.32,2,734.2,76.7,28,37.5,37.5
2018-12-09 11:44:08.2320,172.8,64.8,37.5,37.5,120,20.32,61,737.3,732,0,37.5,37.5
2018-12-09 11:44:08.4820,172.8,64.8,37.5,37.5,120.1,20.32,62,425,425,0,37.5,37.5
2018-12-09 11:44:08.7320,172.8,64.8,37.5,37.5,120,20.33,64,86.7,87.6,0,37.5,37.5
2018-12-09 11:44:08.9820,172.8,64.8,37.5,37.5,120,20.32,3,734.3,76.3,26,37.5,37.5
2018-12-09 11:44:09.2320,172.8,64.8,37.5,37.5,120,20.32,4,734.2,76.7,26,37.5,37.5
2018-12-09 11:44:09.4820,172.8,64.8,37.5,37.5,120,20.32,65,57740,57740,0,37.5,37.5
2018-12-09 11:44:09.7320,172.8,64.8,37.5,37.5,120,20.33,66,3640,3650,0,37.5,37.5
2018-12-09 11:44:09.9820,172.8,64.8,37.5,37.5,120,20.31,1,734.3,76.3,28,37.5,37.5
2018-12-09 11:44:10.2320,172.8,64.8,37.5,37.5,120,20.32,2,734.2,76.7,28,37.5,37.5
2018-12-09 11:44:10.4820,172.8,64.8,37.5,37.5,120,20.32,65,57740,57740,0,37.5,37.5
2018-12-09 11:44:10.7320,172.8,64.8,37.5,37.5,120,20.31,51,3.75,3.73,0,37.5,37.5
2018-12-09 11:44:10.9820,172.8,64.8,37.5,37.5,120,20.32,63,50,50,0,37.5,37.5
2018-12-09 11:44:11.2320,172.8,64.8,37.5,37.5,120.1,20.36,67,35.3,34.7,0,37.5,37.5
2018-12-09 11:44:11.4820,172.8,64.8,37.5,37.5,120,20.4,52,3.75,3.73,0,37.5,37.5
2018-12-09 11:44:11.7320,172.8,64.8,37.5,37.5,120,20.28,6,57740,35.3,3.7,37.5,37.5
2018-12-09 11:44:11.9820,172.8,64.9,37.5,37.56,119.9,20.31,7,57740,34.7,3.8,37.5,37.5
2018-12-09 11:44:12.2320,172.8,64.9,37.5,37.56,120,20.33,1,734.3,76.3,28,37.5,37.5
2018-12-09 11:44:12.4820,172.8,64.9,37.5,37.56,120,20.33,2,734.2,76.7,28,37.5,37.5
2018-12-09 11:44:12.7320,172.8,64.9,37.5,37.56,120,20.29,61,737.3,732.1,0,37.5,37.5
2018-12-09 11:44:12.9820,172.8,64.9,37.5,37.56,120,20.34,62,425,425,0,37.5,37.5
2018-12-09 11:44:13.2320,172.8,64.9,37.5,37.56,120,20.31,64,86.6,87.6,0,37.5,37.5
2018-12-09 11:44:13.4820,172.8,64.9,37.5,37.56,120,20.32,3,734.3,76.3,26,37.5,37.5
2018-12-09 11:44:13.7320,172.8,64.9,37.5,37.56,120,20.32,4,734.4,76.7,26,37.5,37.5
2018-12-09 11:44:13.9820,172.8,64.9,37.5,37.56,120,20.32,65,57730,57730,0,37.5,37.5
2018-12-09 11:44:14.2320,172.8,64.9,37.5,37.56,120,20.32,66,3630,3630,0,37.5,37.5
2018-12-09 11:44:14.4820,172.8,65,37.5,37.62,120,20.32,1,734.5,76.4,28,37.5,37.5
2018-12-09 11:44:14.7320,172.8,65,37.5,37.62,120,20.32,2,734.4,76.7,28,37.5,37.5
2018-12-09 11:44:14.9821,172.8,65,37.5,37.62,120,20.32,65,57730,57740,0,37.5,37.5
2018-12-09 11:44:15.2321,172.8,65,37.5,37.62,120,20.33,51,3.75,3.73,0,37.5,37.5
2018-12-09 11:44:15.4821,172.8,65,37.5,37.62,120,20.31,63,50,50,0,37.5,37.5
2018-12-09 11:44:15.7321,172.8,65,37.5,37.62,120,20.34,67,35.3,34.7,0,37.5,37.5
2018-12-09 11:44:15.9821,172.8,65,37.5,37.62,120,20.32,52,3.75,3.73,0,37.5,37.5
2018-12-09 11:44:16.2321,172.8,65,37.5,37.62,120,20.32,6,57730,35.3,3.7,37.5,37.5
2018-12-09 11:44:16.4820,172.8,65,37.5,37.62,120,20.32,7,57740,34.7,3.8,37.5,37.5
2018-12-09 11:44:16.7320,172.8,65.1,37.5,37.67,120,20.29,1,734.5,76.4,28,37.5,37.5
2018-12-09 11:44:16.9820,172.8,65.1,37.5,37.67,120,20.32,2,734.4,76.7,28,37.5,37.5
2018-12-09 11:44:17.2319,172.8,65.1,37.5,37.67,120,20.27,61,737.5,732.2,0,37.5,37.5
2018-12-09 11:44:17.4819,172.8,65.1,37.5,37.67,120,20.32,62,425,425,0,37.5,37.5
2018-12-09 11:44:17.7320,172.8,65.1,37.5,37.67,120,20.31,64,86.6,87.5,0,37.5,37.5
2018-12-09 11:44:17.9820,172.8,65.1,37.75,37.67,120,20.32,3,734.5,76.4,26,37.5,37.5
2018-12-09 11:44:18.2321,172.8,65.1,37.75,37.67,120,20.32,4,734.4,76.7,26,37.5,37.5
2018-12-09 11:44:18.4821,172.8,65.1,37.75,37.67,120,20.32,65,57740,57740,0,37.5,37.5
2018-12-09 11:44:18.7321,172.8,65.1,37.75,37.67,120,20.32,66,3640,3640,0,37.5,37.5
2018-12-09 11:44:18.9821,172.8,65.1,37.75,37.67,120,20.32,1,734.5,76.4,28,37.5,37.5
2018-12-09 11:44:19.2321,172.8,65.1,37.75,37.67,120,20.32,2,734.4,76.7,28,37.5,37.5
2018-12-09 11:44:19.4821,172.8,65.1,37.75,37.67,120,20.32,65,57730,57740,0,37.5,37.5
2018-12-09 11:44:19.7321,172.8,65.2,37.75,37.73,120,20.31,51,3.75,3.73,0,37.5,37.5
2018-12-09 11:44:19.9821,172.8,65.2,37.75,37.73,120,20.32,63,50,50,0,37.5,37.5
2018-12-09 11:44:20.2321,172.8,65.2,37.75,37.73,120,20.32,67,35.4,34.7,0,37.5,37.5
2018-12-09 11:44:20.4821,172.8,65.2,37.75,37.73,120.1,20.28,52,3.75,3.73,0,37.5,37.5
2018-12-09 11:44:20.7321,172.8,65.2,38,37.73,120,20.32,6,57730,35.4,3.7,37.5,37.5
2018-12-09 11:44:20.9821,172.8,65.2,38,37.73,120,20.34,7,57740,34.7,3.8,38,38
2018-12-09 11:44:21.2321,172.8,65.2,38,37.73,120,20.28,1,734.7,76.3,28,38,38
2018-12-09 11:44:21.4821,172.8,65.2,38,37.73,120,20.33,2,734.5,76.7,28,38,38
2018-12-09 11:44:21.7321,172.8,65.2,38,37.73,120,20.33,61,737.6,732.3,0,38,38
2018-12-09 11:44:21.9821,172.8,65.2,38,37.73,120,20.32,62,425,425,0,38,38
2018-12-09 11:44:22.2321,172.8,65.2,38,37.73,120,20.33,64,86.7,87.6,0,38,38
2018-12-09 11:44:22.4821,172.8,65.2,38,37.73,120,20.31,3,734.7,76.3,26,38,38
2018-12-09 11:44:22.7321,172.8,65.2,38,37.73,120,20.32,4,734.5,76.7,26,38,38
2018-12-09 11:44:22.9821,172.8,65.2,38,37.73,120,20.32,65,57720,57730,0,38,38
2018-12-09 11:44:23.2321,172.8,65.2,38,37.73,120,20.32,66,3630,3630,0,38,38
2018-12-09 11:44:23.4821,172.8,65.2,38,37.73,120,20.32,1,734.7,76.3,28,38,38
2018-12-09 11:44:23.7321,172.8,65.2,38,37.73,120,20.37,2,734.5,76.7,28,38,38
2018-12-09 11:44:23.9821,172.8,65.2,38,37.73,119.9,20.32,65,57720,57720,0,38,38
2018-12-09 11:44:24.2321,172.8,65.2,38,37.73,120,20.3,51,3.76,3.73,0,38,38
2018-12-09 11:44:24.4821,172.8,65.2,38,37.73,120,20.32,63,50,50,0,38,38
2018-12-09 11:44:24.7322,172.8,65.3,38,37.79,120,20.35,67,35.4,34.7,0,38,38
2018-12-09 11:44:24.9822,172.8,65.3,38,37.79,120,20.33,52,3.75,3.73,0,38,38
2018-12-09 11:44:25.2322,172.8,65.3,38,37.79,120,20.33,6,57720,35.4,3.7,38,38
2018-12-09 11:44:25.4822,172.8,65.3,38,37.79,120,20.32,7,57730,34.7,3.8,38,38
2018-12-09 11:44:25.7322,172.8,65.3,38,37.79,120,20.33,1,734.7,76.3,28,38,38
2018-12-09 11:44:25.9822,172.8,65.3,38,37.79,120,20.33,2,734.5,76.7,28,38,38
2018-12-09 11:44:26.2322,172.8,65.3,38,37.79,120,20.3,61,737.6,732.4,0,38,38
2018-12-09 11:44:26.4822,172.8,65.3,38,37.79,119.9,20.32,62,425,425,0,38,38
2018-12-09 11:44:26.7321,172.8,65.3,38,37.79,119.9,20.32,64,86.5,87.4,0,38,38
2018-12-09 11:44:26.9822,172.8,65.3,38,37.79,119.9,20.31,3,734.7,76.3,26,38,38
2018-12-09 11:44:27.2322,172.8,65.3,38,37.79,120,20.31,4,734.5,76.7,26,38,38
2018-12-09 11:44:27.4822,172.8,65.4,38,37.85,120,20.34,65,57720,57730,0,38,38
2018-12-09 11:44:27.7322,172.8,65.4,38,37.85,119.9,20.32,66,3640,3640,0,38,38
2018-12-09 11:44:27.9822,172.8,65.4,38,37.85,119.9,20.28,1,734.7,76.3,28,38,38
2018-12-09 11:44:28.2322,172.8,65.4,38,37.85,119.9,20.31,2,734.8,76.7,28,38,38
2018-12-09 11:44:28.4822,172.8,65.4,38,37.85,120,20.32,65,57740,57750,0,38,38
2018-12-09 11:44:28.7323,172.8,65.4,38,37.85,120,20.32,51,3.76,3.73,0,38,38
2018-12-09 11:44:28.9823,172.8,65.5,38,37.91,120,20.32,63,50,50,0,38,38
2018-12-09 11:44:29.2322,172.8,65.5,38,37.91,119.9,20.32,67,35.4,34.7,0,38,38
2018-12-09 11:44:29.4822,172.8,65.5,38,37.91,120,20.32,52,3.76,3.73,0,38,38
2018-12-09 11:44:29.7322,172.8,65.5,38,37.91,120,20.32,6,57740,35.4,3.7,38,38
2018-12-09 11:44:29.9822,172.8,65.5,38,37.91,120,20.32,7,57740,34.7,3.8,38,38
2018-12-09 11:44:30.2322,172.8,65.5,38,37.91,120,20.32,1,734.9,76.3,28,38,38
2018-12-09 11:44:30.4822,172.8,65.5,38,37.91,120,20.34,2,734.8,76.7,28,38,38
2018-12-09 11:44:30.7322,172.8,65.5,38,37.91,119.9,20.32,61,737.9,732.6,0,38,38
2018-12-09 11:44:30.9822,172.8,65.5,38,37.91,120,20.32,62,425,425,0,38,38
2018-12-09 11:44:31.2322,172.8,65.5,38,37.91,120,20.31,64,86.7,87.6,0,38,38
2018-12-09 11:44:31.4822,172.8,65.5,38,37.91,120,20.32,3,734.9,76.3,26,38,38
2018-12-09 11:44:31.7322,172.8,65.5,38,37.91,120,20.31,4,734.8,76.7,26,38,38
2018-12-09 11:44:31.9822,172.8,65.5,38,37.91,119.9,20.28,65,57740,57750,0,38,38
2018-12-09 11:44:32.2322,172.8,65.5,38,37.91,119.9,20.27,66,3660,3660,0,38,38
2018-12-09 11:44:32.4822,172.8,65.6,38,37.96,119.9,20.34,1,734.9,76.3,28,38,38
2018-12-09 11:44:32.7322,172.8,65.6,38,37.96,120,20.33,2,734.8,76.7,28,38,38
2018-12-09 11:44:32.9822,172.8,65.6,38,37.96,120,20.32,65,57740,57740,0,38,38
2018-12-09 11:44:33.2322,172.8,65.6,38,37.96,120,20.33,51,3.76,3.73,0,38,38
2018-12-09 11:44:33.4822,172.8,65.6,38,37.96,120,20.32,63,50,50,0,38,38
2018-12-09 11:44:33.7322,172.8,65.6,38,37.96,120,20.33,67,35.4,34.8,0,38,38
2018-12-09 11:44:33.9822,172.8,65.6,38,37.96,120.1,20.33,52,3.76,3.73,0,38,38
2018-12-09 11:44:34.2323,172.8,65.6,38,37.96,120,20.31,6,57740,35.4,3.7,38,38
2018-12-09 11:44:34.4823,172.8,65.6,38,37.96,120,20.31,7,57740,34.8,3.8,38,38
2018-12-09 11:44:34.7323,172.8,65.6,38,37.96,120,20.32,1,734.9,76.3,28,38,38
2018-12-09 11:44:34.9823,172.8,65.6,38,37.96,120,20.34,2,734.8,76.7,28,38,38
2018-12-09 11:44:35.2323,172.8,65.6,38,37.96,120,20.32,61,738,732.6,0,38,38
2018-12-09 11:44:35.4823,172.8,65.6,38,37.96,120,20.32,62,425,425,0,38,38
2018-12-09 11:44:35.7323,172.8,65.6,38,37.96,120,20.32,64,86.6,87.5,0,38,38
2018-12-09 11:44:35.9823,172.8,65.6,38,37.96,120,20.32,3,735,76.3,26,38,38
2018-12-09 11:44:36.2323,172.8,65.6,38,37.96,120,20.32,4,735,76.7,26,38,38
2018-12-09 11:44:36.4823,172.8,65.6,38,37.96,120,20.32,65,57730,57730,0,38,38
2018-12-09 11:44:36.7323,172.8,65.6,38,37.96,120,20.34,66,3630,3640,0,38,38
2018-12-09 11:44:36.9822,172.8,65.6,38,37.96,120,20.32,1,735,76.3,28,38,38
2018-12-09 11:44:37.2322,172.8,65.6,38,37.96,120,20.34,2,735,76.7,28,38,38
2018-12-09 11:44:37.4823,172.8,65.6,38,37.96,120,20.34,65,57730,57730,0,38,38
2018-12-09 11:44:37.7323,172.8,65.8,38,38.08,120,20.32,51,3.76,3.74,0,38,38
2018-12-09 11:44:37.9823,172.8,65.8,38,38.08,120,20.32,63,50,50,0,38,38
2018-12-09 11:44:38.2323,172.8,65.8,38,38.08,120,20.31,67,35.4,34.8,0,38,38
2018-12-09 11:44:38.4823,172.8,65.8,38,38.08,120,20.31,52,3.76,3.73,0,38,38
2018-12-09 11:44:38.7323,172.8,65.8,38,38.08,120,20.34,6,57730,35.4,3.7,38,38
2018-12-09 11:44:38.9823,172.8,65.8,38,38.08,120,20.32,7,57730,34.8,3.8,38,38
2018-12-09 11:44:39.2323,172.8,65.8,38,38.08,120,20.33,1,735,76.3,28,38,38
2018-12-09 11:44:39.4823,172.8,65.8,38,38.08,120,20.32,2,735,76.7,28,38,38
2018-12-09 11:44:39.7323,172.8,65.8,38,38.08,120,20.31,61,737.9,732.8,0,38,38
2018-12-09 11:44:39.9823,172.8,65.8,38,38.08,120,20.33,62,425,425,0,38,38
2018-12-09 11:44:40.2323,172.8,65.8,38,38.08,120,20.33,64,86.7,87.6,0,38,38
2018-12-09 11:44:40.4823,172.8,65.8,38,38.08,120,20.32,3,735,76.3,26,38,38
2018-12-09 11:44:40.7323,172.8,65.8,38,38.08,120,20.3,4,735,76.7,26,38,38
2018-12-09 11:44:40.9823,172.8,65.8,38,38.08,120,20.35,65,57740,57740,0,38,38
2018-12-09 11:44:41.2323,172.8,65.8,38,38.08,120,20.32,66,3640,3640,0,38,38
2018-12-09 11:44:41.4823,172.8,66,38,38.19,120,20.33,1,735,76.3,28,38,38
2018-12-09 11:44:41.7323,172.8,66,38,38.19,120,20.32,2,735,76.7,28,38,38
2018-12-09 11:44:41.9823,172.8,66,38,38.19,120,20.32,65,57730,57730,0,38,38
2018-12-09 11:44:42.2323,172.8,66,38,38.19,120,20.33,51,3.76,3.74,0,38,38
2018-12-09 11:44:42.4823,172.8,66,38,38.19,120,20.33,63,50,50,0,38,38
2018-12-09 11:44:42.7323,172.8,66,38,38.19,120,20.33,67,35.4,34.8,0,38,38
2018-12-09 11:44:42.9824,172.8,66,38,38.19,120,20.33,52,3.76,3.74,0,38,38
2018-12-09 11:44:43.2324,172.8,66,38,38.19,120,20.32,6,57750,35.4,3.7,38,38
2018-12-09 11:44:43.4824,172.8,66,38,38.19,120,20.3,7,57740,34.8,3.8,38,38
2018-12-09 11:44:43.7324,172.8,66,38,38.19,120.1,20.32,1,735.2,76.3,28,38,38
2018-12-09 11:44:43.9824,172.8,66,38,38.19,120,20.32,2,734.8,76.7,28,38,38
2018-12-09 11:44:44.2324,172.8,66,38,38.19,119.9,20.32,61,738.2,733,0,38,38
2018-12-09 11:44:44.4824,172.8,66,38,38.19,120,20.33,62,425,425,0,38,38
2018-12-09 11:44:44.7324,172.8,66,38,38.19,120,20.32,64,86.5,87.4,0,38,38
2018-12-09 11:44:44.9824,172.8,66,38.25,38.19,120,20.33,3,735.2,76.3,26,38,38
2018-12-09 11:44:45.2323,172.8,66,38.25,38.19,120,20.3,4,734.8,76.7,26,38,38
2018-12-09 11:44:45.4823,172.8,66,38.25,38.19,120,20.32,65,57760,57760,0,38,38
2018-12-09 11:44:45.7323,172.8,66,38.25,38.19,119.9,20.32,66,3650,3650,0,38,38
2018-12-09 11:44:45.9824,172.8,66,38.25,38.19,120,20.32,1,735.2,76.3,28,38,38
2018-12-09 11:44:46.2324,172.8,66,38.25,38.19,120,20.33,2,734.8,76.7,28,38,38
2018-12-09 11:44:46.4824,172.8,66,38.25,38.19,120,20.32,65,57740,57750,0,38,38
2018-12-09 11:44:46.7324,172.8,66,38.25,38.19,120,20.32,51,3.76,3.74,0,38,38
2018-12-09 11:44:46.9824,172.8,66,38.25,38.19,120,20.31,63,50,50,0,38,38
2018-12-09 11:44:47.2324,172.8,66,38.25,38.19,120,20.33,67,35.4,34.8,0,38,38
2018-12-09 11:44:47.4824,172.8,66,38.25,38.19,120,20.32,52,3.76,3.74,0,38,38
2018-12-09 11:44:47.7324,172.8,66,38.25,38.19,120.1,20.32,6,57740,35.4,3.7,38,38
2018-12-09 11:44:47.9824,172.8,66,38.25,38.19,120.1,20.32,7,57760,34.8,3.8,38,38
2018-12-09 11:44:48.2324,172.8,66,38.25,38.19,120,20.31,1,735.2,76.3,28,38,38
2018-12-09 11:44:48.4824,172.8,66,38.25,38.19,119.9,20.31,2,734.8,76.7,28,38,38
2018-12-09 11:44:48.7324,172.8,66,38.25,38.19,120,20.32,61,738.3,733.1,0,38,38
2018-12-09 11:44:48.9824,172.8,66,38.25,38.19,120,20.34,62,425,425,0,38,38
2018-12-09 11:44:49.2324,172.8,66,38.25,38.19,120,20.34,64,86.5,87.4,0,38,38
2018-12-09 11:44:49.4824,172.8,66,38.25,38.19,120,20.31,3,735.2,76.3,26,38,38
2018-12-09 11:44:49.7324,172.8,66,38.5,38.19,120,20.33,4,734.8,76.7,26,38,38
2018-12-09 11:44:49.9824,172.8,66,38.5,38.19,120,20.33,65,57730,57750,0,38.5,38
2018-12-09 11:44:50.2324,172.8,66,38.5,38.19,120,20.24,66,3650,3650,0,38.5,38.5
2018-12-09 11:44:50.4824,172.8,66,38.5,38.19,120,20.32,1,735.4,76.3,28,38.5,38.5
2018-12-09 11:44:50.7324,172.8,66,38.5,38.19,120,20.35,2,735.2,76.7,28,38.5,38.5
2018-12-09 11:44:50.9824,172.8,66.1,38.5,38.25,120,20.32,65,57740,57760,0,38.5,38.5
