Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 11:44:51.2324,172.8,66.1,38.5,38.25,119.9,20.3,51,3.76,3.74,0,38.5,38.5
2018-12-09 11:44:51.4824,172.8,66.1,38.5,38.25,120,20.32,63,50,50,0,38.5,38.5
2018-12-09 11:44:51.7324,172.8,66.1,38.5,38.25,120,20.32,67,35.4,34.8,0,38.5,38.5
2018-12-09 11:44:51.9824,172.8,66.1,38.5,38.25,120,20.32,52,3.76,3.73,0,38.5,38.5
2018-12-09 11:44:52.2324,172.8,66.1,38.5,38.25,120,20.32,6,57730,35.4,3.7,38.5,38.5
2018-12-09 11:44:52.4824,172.8,66.1,38.5,38.25,120,20.31,7,57750,34.8,3.8,38.5,38.5
2018-12-09 11:44:52.7324,172.8,66.1,38.5,38.25,120,20.32,1,735.4,76.3,28,38.5,38.5
2018-12-09 11:44:52.9824,172.8,66.1,38.5,38.25,120.1,20.33,2,735.2,76.7,28,38.5,38.5
2018-12-09 11:44:53.2325,172.8,66.1,38.5,38.25,120,20.32,61,738.5,733.2,0,38.5,38.5
2018-12-09 11:44:53.4825,172.8,66.1,38.5,38.25,120,20.32,62,425,425,0,38.5,38.5
2018-12-09 11:44:53.7325,172.8,66.1,38.5,38.25,120,20.31,64,86.7,87.6,0,38.5,38.5
2018-12-09 11:44:53.9825,172.8,66.2,38.5,38.31,120,20.3,3,735.4,76.3,26,38.5,38.5
2018-12-09 11:44:54.2325,172.8,66.2,38.5,38.31,120,20.34,4,735.2,76.7,26,38.5,38.5
2018-12-09 11:44:54.4825,172.8,66.3,38.5,38.37,120,20.32,65,57740,57750,0,38.5,38.5
2018-12-09 11:44:54.7325,172.8,66.3,38.5,38.37,120,20.32,66,3660,3660,0,38.5,38.5
2018-12-09 11:44:54.9825,172.8,66.3,38.5,38.37,119.9,20.32,1,735.4,76.3,28,38.5,38.5
2018-12-09 11:44:55.2324,172.8,66.3,38.5,38.37,120,20.32,2,735.2,76.7,28,38.5,38.5
2018-12-09 11:44:55.4824,172.8,66.3,38.5,38.37,120,20.35,65,57730,57740,0,38.5,38.5
2018-12-09 11:44:55.7324,172.8,66.3,38.5,38.37,120,20.32,51,3.76,3.74,0,38.5,38.5
2018-12-09 11:44:55.9824,172.8,66.3,38.5,38.37,120,20.32,63,50,50,0,38.5,38.5
2018-12-09 11:44:56.2325,172.8,66.3,38.5,38.37,120,20.32,67,35.4,34.8,0,38.5,38.5
2018-12-09 11:44:56.4825,172.8,66.3,38.5,38.37,120,20.32,52,3.76,3.73,0,38.5,38.5
2018-12-09 11:44:56.7325,172.8,66.3,38.5,38.37,120,20.32,6,57740,35.4,3.7,38.5,38.5
2018-12-09 11:44:56.9826,172.8,66.3,38.5,38.37,120,20.32,7,57750,34.8,3.8,38.5,38.5
2018-12-09 11:44:57.2326,172.8,66.3,38.5,38.37,120,20.32,1,735.6,76.1,28,38.5,38.5
2018-12-09 11:44:57.4825,172.8,66.3,38.5,38.37,119.9,20.32,2,735.4,76.7,28,38.5,38.5
2018-12-09 11:44:57.7325,172.8,66.3,38.5,38.37,119.9,20.31,61,738.5,733.3,0,38.5,38.5
2018-12-09 11:44:57.9825,172.8,66.3,38.5,38.37,120,20.32,62,425,425,0,38.5,38.5
2018-12-09 11:44:58.2325,172.8,66.3,38.5,38.37,120,20.32,64,86.5,87.4,0,38.5,38.5
2018-12-09 11:44:58.4825,172.8,66.3,38.5,38.37,120,20.32,3,735.6,76.1,26,38.5,38.5
2018-12-09 11:44:58.7325,172.8,66.4,38.5,38.43,120,20.32,4,735.4,76.7,26,38.5,38.5
2018-12-09 11:44:58.9825,172.8,66.4,38.5,38.43,120,20.33,65,57740,57750,0,38.5,38.5
2018-12-09 11:44:59.2325,172.8,66.4,38.5,38.43,120,20.32,66,3660,3660,0,38.5,38.5
2018-12-09 11:44:59.4825,172.8,66.4,38.5,38.43,120,20.2,1,735.6,76.1,28,38.5,38.5
2018-12-09 11:44:59.7325,172.8,66.4,38.5,38.43,120,20.34,2,735.4,76.7,28,38.5,38.5
2018-12-09 11:44:59.9825,172.8,66.4,38.5,38.43,120,20.33,65,57730,57740,0,38.5,38.5
2018-12-09 11:45:00.2326,172.8,66.4,38.5,38.43,120,20.31,51,3.76,3.74,0,38.5,38.5
2018-12-09 11:45:00.4826,172.8,66.4,38.5,38.43,119.9,20.32,63,50,50,0,38.5,38.5
2018-12-09 11:45:00.7326,172.8,66.4,38.5,38.43,120,20.32,67,35.4,34.8,0,38.5,38.5
2018-12-09 11:45:00.9826,172.8,66.4,38.5,38.43,120,20.32,52,3.76,3.74,0,38.5,38.5
2018-12-09 11:45:01.2326,172.8,66.4,38.5,38.43,120,20.29,6,57730,35.4,3.7,38.5,38.5
2018-12-09 11:45:01.4826,172.8,66.4,38.5,38.43,120,20.32,7,57740,34.8,3.8,38.5,38.5
2018-12-09 11:45:01.7325,172.8,66.4,38.5,38.43,120,20.31,1,735.6,76.1,28,38.5,38.5
2018-12-09 11:45:01.9825,172.8,66.4,38.5,38.43,120,20.32,2,735.4,76.7,28,38.5,38.5
2018-12-09 11:45:02.2325,172.8,66.4,38.5,38.43,120,20.31,61,738.7,733.4,0,38.5,38.5
2018-12-09 11:45:02.4825,172.8,66.4,38.5,38.43,120.1,20.32,62,425,425,0,38.5,38.5
2018-12-09 11:45:02.7325,172.8,66.4,38.5,38.43,120,20.32,64,86.6,87.5,0,38.5,38.5
2018-12-09 11:45:02.9825,172.8,66.4,38.5,38.43,120,20.32,3,735.6,76.1,26,38.5,38.5
2018-12-09 11:45:03.2326,172.8,66.4,38.5,38.43,120,20.34,4,735.4,76.7,26,38.5,38.5
2018-12-09 11:45:03.4825,172.8,66.4,38.5,38.43,120,20.32,65,57740,57740,0,38.5,38.5
2018-12-09 11:45:03.7325,172.8,66.4,38.5,38.43,120,20.32,66,3660,3660,0,38.5,38.5
2018-12-09 11:45:03.9825,172.8,66.5,38.5,38.48,120,20.32,1,735.6,76.1,28,38.5,38.5
2018-12-09 11:45:04.2324,172.8,66.5,38.5,38.48,120,20.32,2,735.4,76.7,28,38.5,38.5
2018-12-09 11:45:04.4824,172.8,66.5,38.5,38.48,120,20.32,65,57750,57750,0,38.5,38.5
2018-12-09 11:45:04.7325,172.8,66.5,38.5,38.48,120,20.32,51,3.76,3.74,0,38.5,38.5
2018-12-09 11:45:04.9825,172.8,66.5,38.5,38.48,120,20.32,63,50,50,0,38.5,38.5
2018-12-09 11:45:05.2326,172.8,66.5,38.5,38.48,120,20.4,67,35.4,34.8,0,38.5,38.5
2018-12-09 11:45:05.4826,172.8,66.5,38.5,38.48,120,20.3,52,3.76,3.74,0,38.5,38.5
2018-12-09 11:45:05.7326,172.8,66.5,38.5,38.48,120,20.34,6,57740,35.4,3.7,38.5,38.5
2018-12-09 11:45:05.9826,172.8,66.5,38.5,38.48,120,20.32,7,57740,34.8,3.8,38.5,38.5
2018-12-09 11:45:06.2326,172.8,66.5,38.5,38.48,120,20.32,1,735.7,76.1,28,38.5,38.5
2018-12-09 11:45:06.4826,172.8,66.5,38.5,38.48,120.1,20.32,2,735.5,76.7,28,38.5,38.5
2018-12-09 11:45:06.7326,172.8,66.6,38.5,38.54,120,20.32,61,738.8,733.5,0,38.5,38.5
2018-12-09 11:45:06.9826,172.8,66.6,38.5,38.54,120,20.32,62,425,425,0,38.5,38.5
2018-12-09 11:45:07.2326,172.8,66.6,38.5,38.54,120,20.34,64,86.5,87.4,0,38.5,38.5
2018-12-09 11:45:07.4826,172.8,66.6,38.5,38.54,120,20.32,3,735.7,76.1,26,38.5,38.5
2018-12-09 11:45:07.7326,172.8,66.7,38.5,38.6,120,20.32,4,735.5,76.7,26,38.5,38.5
2018-12-09 11:45:07.9826,172.8,66.7,38.5,38.6,120,20.32,65,57750,57750,0,38.5,38.5
2018-12-09 11:45:08.2326,172.8,66.7,38.5,38.6,120,20.32,66,3660,3660,0,38.5,38.5
2018-12-09 11:45:08.4826,172.8,66.7,38.5,38.6,120,20.32,1,735.7,76.1,28,38.5,38.5
2018-12-09 11:45:08.7326,172.8,66.7,38.5,38.6,120,20.32,2,735.5,76.7,28,38.5,38.5
2018-12-09 11:45:08.9826,172.8,66.7,38.5,38.6,120,20.32,65,57740,57740,0,38.5,38.5
2018-12-09 11:45:09.2326,172.8,66.7,38.5,38.6,120,20.32,51,3.76,3.74,0,38.5,38.5
2018-12-09 11:45:09.4826,172.8,66.7,38.5,38.6,120,20.32,63,50,50,0,38.5,38.5
2018-12-09 11:45:09.7327,172.8,66.7,38.5,38.6,120,20.32,67,35.4,34.8,0,38.5,38.5
2018-12-09 11:45:09.9826,172.8,66.7,38.5,38.6,120,20.32,52,3.76,3.74,0,38.5,38.5
2018-12-09 11:45:10.2326,172.8,66.7,38.5,38.6,120,20.32,6,57750,35.4,3.7,38.5,38.5
2018-12-09 11:45:10.4826,172.8,66.7,38.5,38.6,120,20.32,7,57750,34.8,3.8,38.5,38.5
2018-12-09 11:45:10.7326,172.8,66.7,38.5,38.6,120,20.34,1,735.7,76.1,28,38.5,38.5
2018-12-09 11:45:10.9826,172.8,66.7,38.5,38.6,120,20.33,2,735.5,76.7,28,38.5,38.5
2018-12-09 11:45:11.2326,172.8,66.7,38.5,38.6,120,20.32,61,739,733.7,0,38.5,38.5
2018-12-09 11:45:11.4826,172.8,66.8,38.5,38.66,120,20.32,62,425,425,0,38.5,38.5
2018-12-09 11:45:11.7326,172.8,66.8,38.5,38.66,120,20.32,64,86.7,87.6,0,38.5,38.5
2018-12-09 11:45:11.9826,172.8,66.8,38.75,38.66,120,20.34,3,735.9,76.1,26,38.5,38.5
2018-12-09 11:45:12.2326,172.8,66.8,38.75,38.66,120,20.32,4,735.8,76.5,26,38.5,38.5
2018-12-09 11:45:12.4826,172.8,66.8,38.75,38.66,120,20.32,65,57750,57750,0,38.5,38.5
2018-12-09 11:45:12.7326,172.8,66.8,38.75,38.66,120,20.33,66,3650,3650,0,38.5,38.5
2018-12-09 11:45:12.9826,172.8,66.8,38.75,38.66,120,20.32,1,735.9,76.1,28,38.5,38.5
2018-12-09 11:45:13.2327,172.8,66.8,38.75,38.66,120,20.32,2,735.8,76.5,28,38.5,38.5
2018-12-09 11:45:13.4827,172.8,66.8,38.75,38.66,120,20.32,65,57740,57750,0,38.5,38.5
2018-12-09 11:45:13.7327,172.8,66.8,38.75,38.66,120,20.32,51,3.76,3.74,0,38.5,38.5
2018-12-09 11:45:13.9827,172.8,66.8,38.75,38.66,119.9,20.32,63,50,50,0,38.5,38.5
2018-12-09 11:45:14.2327,172.8,66.8,38.75,38.66,120,20.33,67,35.4,34.8,0,38.5,38.5
2018-12-09 11:45:14.4827,172.8,66.8,38.75,38.66,120,20.3,52,3.76,3.74,0,38.5,38.5
2018-12-09 11:45:14.7327,172.8,66.8,38.75,38.66,120.1,20.31,6,57740,35.4,3.7,38.5,38.5
2018-12-09 11:45:14.9827,172.8,66.8,38.75,38.66,120,20.33,7,57750,34.8,3.8,38.5,38.5
2018-12-09 11:45:15.2327,172.8,66.8,38.75,38.66,120,20.3,1,735.9,76.1,28,38.5,38.5
2018-12-09 11:45:15.4827,172.8,66.8,38.75,38.66,120,20.33,2,735.8,76.5,28,38.5,38.5
2018-12-09 11:45:15.7327,172.8,66.8,38.75,38.66,120,20.32,61,739.1,733.8,0,38.5,38.5
2018-12-09 11:45:15.9826,172.8,66.8,38.75,38.66,120,20.3,62,425,425,0,38.5,38.5
2018-12-09 11:45:16.2327,172.8,66.8,38.75,38.66,120,20.33,64,86.5,87.4,0,38.5,38.5
2018-12-09 11:45:16.4827,172.8,66.8,38.75,38.66,120,20.31,3,735.9,76.1,26,38.5,38.5
2018-12-09 11:45:16.7327,172.8,66.8,38.75,38.66,119.9,20.32,4,735.8,76.5,26,38.5,38.5
2018-12-09 11:45:16.9827,172.8,66.9,38.75,38.72,120,20.33,65,57730,57750,0,38.5,38.5
2018-12-09 11:45:17.2327,172.8,66.9,38.75,38.72,120,20.32,66,3660,3670,0,38.5,38.5
2018-12-09 11:45:17.4827,172.8,66.9,39,38.72,120,20.43,1,735.9,76.1,28,38.5,38.5
2018-12-09 11:45:17.7327,172.8,66.9,39,38.72,120,20.31,2,735.8,76.5,28,38.5,38.5
2018-12-09 11:45:17.9827,172.8,66.9,39,38.72,120,20.32,65,57730,57760,0,38.5,38.5
2018-12-09 11:45:18.2327,172.8,66.9,39,38.72,120,20.32,51,3.76,3.74,0,38.5,38.5
2018-12-09 11:45:18.4827,172.8,66.9,39,38.72,120,20.32,63,50,50,0,38.5,38.5
2018-12-09 11:45:18.7327,172.8,66.9,39,38.72,120,20.32,67,35.4,34.8,0,38.5,38.5
2018-12-09 11:45:18.9827,172.8,67,39,38.77,120,20.32,52,3.76,3.74,0,38.5,38.5
2018-12-09 11:45:19.2327,172.8,67,39,38.77,120,20.31,6,57740,35.4,3.7,39,39
2018-12-09 11:45:19.4827,172.8,67,39,38.77,120,20.33,7,57750,34.8,3.8,39,39
2018-12-09 11:45:19.7327,172.8,67,39,38.77,120,20.32,1,736.2,76.1,28,39,39
2018-12-09 11:45:19.9827,172.8,67,39,38.77,120,20.33,2,736,76.5,28,39,39
2018-12-09 11:45:20.2327,172.8,67,39,38.77,120,20.32,61,739.2,733.9,0,39,39
2018-12-09 11:45:20.4827,172.8,67,39,38.77,120,20.32,62,425,425,0,39,39
2018-12-09 11:45:20.7327,172.8,67.1,39,38.83,120,20.32,64,86.7,87.6,0,39,39
2018-12-09 11:45:20.9828,172.8,67.1,39,38.83,119.9,20.32,3,736.2,76.1,26,39,39
2018-12-09 11:45:21.2327,172.8,67.1,39,38.83,120,20.33,4,736,76.5,26,39,39
2018-12-09 11:45:21.4827,172.8,67.1,39,38.83,120,20.32,65,57730,57750,0,39,39
2018-12-09 11:45:21.7327,172.8,67.1,39,38.83,120,20.32,66,3650,3650,0,39,39
2018-12-09 11:45:21.9827,172.8,67.1,39,38.83,120,20.32,1,736.2,76.1,28,39,39
2018-12-09 11:45:22.2327,172.8,67.1,39,38.83,120,20.32,2,736,76.5,28,39,39
2018-12-09 11:45:22.4828,172.8,67.1,39,38.83,119.9,20.27,65,57730,57750,0,39,39
2018-12-09 11:45:22.7328,172.8,67.1,39,38.83,120,20.29,51,3.76,3.74,0,39,39
2018-12-09 11:45:22.9828,172.8,67.1,39,38.83,120,20.33,63,50,50,0,39,39
2018-12-09 11:45:23.2328,172.8,67.1,39,38.83,120,20.33,67,35.4,34.8,0,39,39
2018-12-09 11:45:23.4828,172.8,67.1,39,38.83,119.9,20.32,52,3.76,3.74,0,39,39
2018-12-09 11:45:23.7328,172.8,67.1,39,38.83,119.9,20.33,6,57740,35.4,3.7,39,39
2018-12-09 11:45:23.9828,172.8,67.1,39,38.83,120,20.32,7,57750,34.8,3.8,39,39
2018-12-09 11:45:24.2328,172.8,67.1,39,38.83,120,20.32,1,736.2,76.1,28,39,39
2018-12-09 11:45:24.4828,172.8,67.2,39,38.89,120,20.32,2,736,76.5,28,39,39
2018-12-09 11:45:24.7328,172.8,67.2,39,38.89,119.9,20.33,61,739.2,734.1,0,39,39
2018-12-09 11:45:24.9828,172.8,67.2,39,38.89,119.9,20.32,62,425,425,0,39,39
2018-12-09 11:45:25.2328,172.8,67.2,39,38.89,120,20.32,64,86.5,87.4,0,39,39
2018-12-09 11:45:25.4828,172.8,67.2,39,38.89,120,20.33,3,736.2,76.1,26,39,39
2018-12-09 11:45:25.7328,172.8,67.2,39,38.89,120,20.33,4,736,76.5,26,39,39
2018-12-09 11:45:25.9828,172.8,67.2,39,38.89,120,20.32,65,57730,57740,0,39,39
2018-12-09 11:45:26.2328,172.8,67.2,39,38.89,120,20.29,66,3660,3660,0,39,39
2018-12-09 11:45:26.4828,172.8,67.2,39,38.89,120,20.32,1,736.3,76.1,28,39,39
2018-12-09 11:45:26.7328,172.8,67.2,39,38.89,120,20.31,2,736.1,76.5,28,39,39
2018-12-09 11:45:26.9828,172.8,67.2,39,38.89,120,20.32,65,57740,57750,0,39,39
2018-12-09 11:45:27.2328,172.8,67.2,39,38.89,120,20.31,51,3.76,3.74,0,39,39
2018-12-09 11:45:27.4828,172.8,67.2,39,38.89,119.9,20.3,63,50,50,0,39,39
2018-12-09 11:45:27.7328,172.8,67.2,39,38.89,119.9,20.32,67,35.4,34.8,0,39,39
2018-12-09 11:45:27.9828,172.8,67.2,39,38.89,120,20.32,52,3.76,3.74,0,39,39
2018-12-09 11:45:28.2328,172.8,67.2,39,38.89,120,20.32,6,57740,35.4,3.7,39,39
2018-12-09 11:45:28.4828,172.8,67.2,39,38.89,120,20.32,7,57750,34.8,3.8,39,39
2018-12-09 11:45:28.7328,172.8,67.2,39,38.89,120,20.33,1,736.3,76.1,28,39,39
2018-12-09 11:45:28.9828,172.8,67.2,39,38.89,120,20.32,2,736.1,76.5,28,39,39
2018-12-09 11:45:29.2328,172.8,67.2,39,38.89,120,20.32,61,739.5,734.1,0,39,39
2018-12-09 11:45:29.4828,172.8,67.2,39,38.89,120,20.32,62,425,425,0,39,39
2018-12-09 11:45:29.7328,172.8,67.2,39,38.89,120.1,20.32,64,86.7,87.6,0,39,39
2018-12-09 11:45:29.9828,172.8,67.3,39,38.95,120,20.32,3,736.3,76.1,26,39,39
2018-12-09 11:45:30.2328,172.8,67.3,39,38.95,119.9,20.34,4,736.1,76.5,26,39,39
2018-12-09 11:45:30.4828,172.8,67.3,39,38.95,120,20.32,65,57750,57750,0,39,39
2018-12-09 11:45:30.7328,172.8,67.3,39,38.95,120,20.31,66,3660,3660,0,39,39
2018-12-09 11:45:30.9828,172.8,67.3,39,38.95,120,20.31,1,736.3,76.1,28,39,39
2018-12-09 11:45:31.2328,172.8,67.3,39,38.95,120,20.32,2,736.1,76.5,28,39,39
2018-12-09 11:45:31.4828,172.8,67.3,39,38.95,120,20.32,65,57740,57750,0,39,39
2018-12-09 11:45:31.7328,172.8,67.3,39,38.95,120,20.31,51,3.76,3.74,0,39,39
2018-12-09 11:45:31.9829,172.8,67.4,39,39,120,20.33,63,50,50,0,39,39
2018-12-09 11:45:32.2329,172.8,67.4,39,39,120,20.33,67,35.4,34.8,0,39,39
2018-12-09 11:45:32.4829,172.8,67.4,39,39,120,20.32,52,3.76,3.74,0,39,39
2018-12-09 11:45:32.7329,172.8,67.4,39,39,120,20.32,6,57750,35.4,3.7,39,39
2018-12-09 11:45:32.9829,172.8,67.4,39,39,120,20.32,7,57750,34.8,3.8,39,39
2018-12-09 11:45:33.2329,172.8,67.4,39,39,120,20.32,1,736.3,76.1,28,39,39
2018-12-09 11:45:33.4829,172.8,67.5,39,39.06,120,20.32,2,736.1,76.5,28,39,39
2018-12-09 11:45:33.7329,172.8,67.5,39,39.06,120,20.29,61,739.4,734.3,0,39,39
2018-12-09 11:45:33.9829,172.8,67.5,39,39.06,120,20.33,62,425,425,0,39,39
2018-12-09 11:45:34.2329,172.8,67.5,39,39.06,120,20.31,64,86.6,87.5,0,39,39
2018-12-09 11:45:34.4829,172.8,67.5,39,39.06,119.9,20.32,3,736.5,76.1,26,39,39
2018-12-09 11:45:34.7329,172.8,67.5,39,39.06,120,20.32,4,736.5,76.5,26,39,39
2018-12-09 11:45:34.9829,172.8,67.5,39,39.06,120,20.31,65,57750,57750,0,39,39
2018-12-09 11:45:35.2329,172.8,67.5,39,39.06,120.1,20.32,66,3650,3650,0,39,39
2018-12-09 11:45:35.4829,172.8,67.5,39,39.06,120,20.32,1,736.5,76.1,28,39,39
2018-12-09 11:45:35.7329,172.8,67.5,39,39.06,120,20.31,2,736.5,76.5,28,39,39
2018-12-09 11:45:35.9829,172.8,67.5,39,39.06,120,20.33,65,57750,57750,0,39,39
2018-12-09 11:45:36.2329,172.8,67.5,39,39.06,120,20.32,51,3.76,3.74,0,39,39
2018-12-09 11:45:36.4829,172.8,67.5,39,39.06,120,20.32,63,50,50,0,39,39
2018-12-09 11:45:36.7329,172.8,67.5,39,39.06,120,20.32,67,35.4,34.8,0,39,39
2018-12-09 11:45:36.9829,172.8,67.5,39,39.06,119.9,20.33,52,3.76,3.74,0,39,39
2018-12-09 11:45:37.2329,172.8,67.5,39,39.06,120,20.32,6,57750,35.4,3.7,39,39
2018-12-09 11:45:37.4829,172.8,67.5,39,39.06,120,20.32,7,57760,34.8,3.8,39,39
2018-12-09 11:45:37.7329,172.8,67.6,39,39.12,120,20.32,1,736.5,76.1,28,39,39
2018-12-09 11:45:37.9829,172.8,67.6,39,39.12,120,20.32,2,736.5,76.5,28,39,39
2018-12-09 11:45:38.2329,172.8,67.6,39,39.12,120,20.32,61,739.6,734.4,0,39,39
2018-12-09 11:45:38.4829,172.8,67.6,39,39.12,120,20.32,62,425,425,0,39,39
2018-12-09 11:45:38.7329,172.8,67.6,39,39.12,120,20.32,64,86.7,87.6,0,39,39
2018-12-09 11:45:38.9829,172.8,67.6,39.25,39.12,120,20.32,3,736.5,76.1,26,39,39
2018-12-09 11:45:39.2329,172.8,67.6,39.25,39.12,120,20.32,4,736.5,76.5,26,39,39
2018-12-09 11:45:39.4829,172.8,67.6,39.25,39.12,120,20.33,65,57750,57760,0,39,39
2018-12-09 11:45:39.7330,172.8,67.6,39.25,39.12,120,20.31,66,3650,3650,0,39,39
2018-12-09 11:45:39.9830,172.8,67.6,39.25,39.12,120,20.32,1,736.5,76.1,28,39,39
2018-12-09 11:45:40.2330,172.8,67.6,39.25,39.12,120,20.33,2,736.5,76.5,28,39,39
2018-12-09 11:45:40.4830,172.8,67.6,39.25,39.12,120,20.32,65,57740,57750,0,39,39
2018-12-09 11:45:40.7330,172.8,67.6,39.25,39.12,120,20.29,51,3.76,3.74,0,39.5,39
2018-12-09 11:45:40.9830,172.8,67.6,39.25,39.12,119.9,20.44,63,50,50,0,39.5,39
2018-12-09 11:45:41.2330,172.8,67.6,39.25,39.12,120,20.3,67,35.4,34.8,0,39.5,39
2018-12-09 11:45:41.4830,172.8,67.6,39.25,39.12,120,20.31,52,3.77,3.74,0,39.5,39
2018-12-09 11:45:41.7330,172.8,67.6,39.25,39.12,120,20.32,6,57740,35.4,3.7,39.5,39
2018-12-09 11:45:41.9830,172.8,67.6,39.25,39.12,120,20.32,7,57750,34.8,3.8,39.5,39
2018-12-09 11:45:42.2330,172.8,67.6,39.25,39.12,120,20.32,1,736.7,76.1,28,39.5,39
2018-12-09 11:45:42.4830,172.8,67.6,39.25,39.12,120,20.34,2,736.7,76.5,28,39.5,39
2018-12-09 11:45:42.7330,172.8,67.6,39.25,39.12,120,20.32,61,739.8,734.5,0,39.5,39
2018-12-09 11:45:42.9830,172.8,67.8,39.25,39.24,120,20.32,62,425,425,0,39.5,39
2018-12-09 11:45:43.2330,172.8,67.8,39.25,39.24,120.1,20.33,64,86.6,87.5,0,39.5,39
2018-12-09 11:45:43.4829,172.8,67.8,39.25,39.24,120,20.32,3,736.7,76.1,26,39.5,39
2018-12-09 11:45:43.7329,172.8,67.8,39.25,39.24,120,20.32,4,736.7,76.5,26,39.5,39
2018-12-09 11:45:43.9829,172.8,67.8,39.25,39.24,120,20.32,65,57730,57760,0,39.5,39
2018-12-09 11:45:44.2329,172.8,67.8,39.25,39.24,120,20.3,66,3650,3650,0,39.5,39
2018-12-09 11:45:44.4829,172.8,67.8,39.25,39.24,120,20.29,1,736.7,76.1,28,39.5,39
2018-12-09 11:45:44.7329,172.8,67.8,39.25,39.24,120,20.33,2,736.7,76.5,28,39.5,39
2018-12-09 11:45:44.9829,172.8,67.8,39.25,39.24,120,20.32,65,57730,57760,0,39.5,39
2018-12-09 11:45:45.2329,172.8,67.8,39.25,39.24,120,20.32,51,3.76,3.74,0,39.5,39
2018-12-09 11:45:45.4829,172.8,67.8,39.5,39.24,120,20.32,63,50,50,0,39.5,39
2018-12-09 11:45:45.7330,172.8,67.8,39.5,39.24,120,20.32,67,35.4,34.8,0,39.5,39
2018-12-09 11:45:45.9830,172.8,67.8,39.5,39.24,120,20.32,52,3.77,3.74,0,39.5,39
2018-12-09 11:45:46.2330,172.8,67.8,39.5,39.24,120,20.33,6,57730,35.4,3.7,39.5,39
2018-12-09 11:45:46.4830,172.8,67.8,39.5,39.24,120,20.32,7,57760,34.8,3.8,39.5,39
2018-12-09 11:45:46.7330,172.8,68,39.5,39.35,120,20.32,1,736.7,76.1,28,39.5,39
2018-12-09 11:45:46.9830,172.8,68,39.5,39.35,120,20.33,2,736.7,76.5,28,39.5,39
2018-12-09 11:45:47.2330,172.8,68,39.5,39.35,120,20.32,61,739.8,734.6,0,39.5,39
2018-12-09 11:45:47.4830,172.8,68,39.5,39.35,120,20.32,62,425,425,0,39.5,39
2018-12-09 11:45:47.7330,172.8,68,39.5,39.35,119.9,20.32,64,86.6,87.6,0,39.5,39
2018-12-09 11:45:47.9830,172.8,68,39.5,39.35,120,20.34,3,736.9,76.1,26,39.5,39
2018-12-09 11:45:48.2330,172.8,68,39.5,39.35,120,20.38,4,736.8,76.5,26,39.5,39.5
2018-12-09 11:45:48.4830,172.8,68,39.5,39.35,120,20.32,65,57730,57750,0,39.5,39.5
2018-12-09 11:45:48.7330,172.8,68,39.5,39.35,120,20.32,66,3650,3650,0,39.5,39.5
2018-12-09 11:45:48.9830,172.8,68,39.5,39.35,120,20.31,1,736.9,76.1,28,39.5,39.5
2018-12-09 11:45:49.2330,172.8,68,39.5,39.35,120,20.33,2,736.8,76.5,28,39.5,39.5
2018-12-09 11:45:49.4830,172.8,68,39.5,39.35,120,20.32,65,57730,57750,0,39.5,39.5
2018-12-09 11:45:49.7330,172.8,68,39.5,39.35,120,20.32,51,3.77,3.74,0,39.5,39.5
2018-12-09 11:45:49.9830,172.8,68,39.5,39.35,120,20.31,63,50,50,0,39.5,39.5
2018-12-09 11:45:50.2330,172.8,68,39.5,39.35,120,20.32,67,35.4,34.8,0,39.5,39.5
2018-12-09 11:45:50.4830,172.8,68,39.5,39.35,119.9,20.32,52,3.77,3.74,0,39.5,39.5
2018-12-09 11:45:50.7330,172.8,68,39.5,39.35,119.9,20.32,6,57730,35.4,3.7,39.5,39.5
2018-12-09 11:45:50.9830,172.8,68,39.5,39.35,120,20.32,7,57750,34.8,3.8,39.5,39.5
2018-12-09 11:45:51.2330,172.8,68,39.5,39.35,120,20.32,1,736.9,76.1,28,39.5,39.5
2018-12-09 11:45:51.4830,172.8,68,39.5,39.35,120,20.32,2,736.8,76.5,28,39.5,39.5
2018-12-09 11:45:51.7330,172.8,68,39.5,39.35,119.9,20.31,61,740,734.7,0,39.5,39.5
2018-12-09 11:45:51.9830,172.8,68,39.5,39.35,119.9,20.32,62,425,425,0,39.5,39.5
2018-12-09 11:45:52.2330,172.8,68,39.5,39.35,120,20.33,64,86.5,87.4,0,39.5,39.5
2018-12-09 11:45:52.4830,172.8,68,39.5,39.35,120,20.29,3,736.9,76.1,26,39.5,39.5
2018-12-09 11:45:52.7330,172.8,68,39.5,39.35,120,20.32,4,736.8,76.5,26,39.5,39.5
2018-12-09 11:45:52.9830,172.8,68,39.5,39.35,119.9,20.31,65,57740,57750,0,39.5,39.5
2018-12-09 11:45:53.2330,172.8,68,39.5,39.35,119.9,20.31,66,3660,3660,0,39.5,39.5
2018-12-09 11:45:53.4830,172.8,68,39.5,39.35,119.9,20.34,1,736.9,76.1,28,39.5,39.5
2018-12-09 11:45:53.7331,172.8,68,39.5,39.35,120,20.3,2,736.8,76.5,28,39.5,39.5
2018-12-09 11:45:53.9831,172.8,68,39.5,39.35,120,20.32,65,57740,57750,0,39.5,39.5
2018-12-09 11:45:54.2331,172.8,68,39.5,39.35,120,20.31,51,3.77,3.74,0,39.5,39.5
2018-12-09 11:45:54.4831,172.8,68,39.5,39.35,120,20.32,63,50,50,0,39.5,39.5
2018-12-09 11:45:54.7331,172.8,68,39.5,39.35,120,20.31,67,35.4,34.8,0,39.5,39.5
2018-12-09 11:45:54.9831,172.8,68,39.5,39.35,120,20.32,52,3.77,3.74,0,39.5,39.5
2018-12-09 11:45:55.2331,172.8,68,39.5,39.35,120,20.32,6,57740,35.4,3.7,39.5,39.5
2018-12-09 11:45:55.4831,172.8,68,39.5,39.35,120,20.31,7,57750,34.8,3.8,39.5,39.5
2018-12-09 11:45:55.7331,172.8,68,39.5,39.35,120,20.34,1,737,76,28,39.5,39.5
2018-12-09 11:45:55.9831,172.8,68,39.5,39.35,119.9,20.3,2,736.8,76.4,28,39.5,39.5
2018-12-09 11:45:56.2331,172.8,68,39.5,39.35,120,20.32,61,740.2,734.8,0,39.5,39.5
2018-12-09 11:45:56.4831,172.8,68,39.5,39.35,120,20.32,62,425,425,0,39.5,39.5
2018-12-09 11:45:56.7331,172.8,68,39.5,39.35,120,20.3,64,86.6,87.5,0,39.5,39.5
2018-12-09 11:45:56.9831,172.8,68.2,39.5,39.47,120,20.32,3,737,76,26,39.5,39.5
2018-12-09 11:45:57.2331,172.8,68.2,39.5,39.47,120,20.32,4,736.8,76.4,26,39.5,39.5
2018-12-09 11:45:57.4831,172.8,68.2,39.5,39.47,120,20.33,65,57730,57740,0,39.5,39.5
2018-12-09 11:45:57.7332,172.8,68.2,39.5,39.47,120,20.32,66,3650,3650,0,39.5,39.5
2018-12-09 11:45:57.9832,172.8,68.2,39.5,39.47,120,20.31,1,737,76,28,39.5,39.5
2018-12-09 11:45:58.2332,172.8,68.2,39.5,39.47,120,20.32,2,736.8,76.4,28,39.5,39.5
2018-12-09 11:45:58.4832,172.8,68.2,39.5,39.47,120,20.32,65,57740,57750,0,39.5,39.5
2018-12-09 11:45:58.7332,172.8,68.2,39.5,39.47,120,20.33,51,3.77,3.74,0,39.5,39.5
2018-12-09 11:45:58.9832,172.8,68.2,39.5,39.47,120,20.32,63,50,50,0,39.5,39.5
2018-12-09 11:45:59.2332,172.8,68.2,39.5,39.47,120,20.32,67,35.4,34.9,0,39.5,39.5
2018-12-09 11:45:59.4832,172.8,68.3,39.5,39.53,120,20.33,52,3.77,3.74,0,39.5,39.5
2018-12-09 11:45:59.7332,172.8,68.3,39.5,39.53,120,20.32,6,57740,35.4,3.7,39.5,39.5
2018-12-09 11:45:59.9832,172.8,68.3,39.5,39.53,119.9,20.32,7,57750,34.9,3.8,39.5,39.5
2018-12-09 11:46:00.2332,172.8,68.3,39.5,39.53,120,20.31,1,737,76,28,39.5,39.5
2018-12-09 11:46:00.4833,172.8,68.3,39.5,39.53,120.1,20.31,2,736.8,76.4,28,39.5,39.5
2018-12-09 11:46:00.7333,172.8,68.3,39.5,39.53,120,20.32,61,740.1,734.9,0,39.5,39.5
2018-12-09 11:46:00.9833,172.8,68.3,39.5,39.53,120,20.33,62,425,425,0,39.5,39.5
2018-12-09 11:46:01.2332,172.8,68.3,39.5,39.53,120,20.32,64,86.7,87.6,0,39.5,39.5
2018-12-09 11:46:01.4832,172.8,68.3,39.5,39.53,120,20.32,3,737,76,26,39.5,39.5
2018-12-09 11:46:01.7332,172.8,68.3,39.5,39.53,120,20.27,4,736.8,76.4,26,39.5,39.5
2018-12-09 11:46:01.9831,172.8,68.3,39.5,39.53,120,20.36,65,57750,57750,0,39.5,39.5
2018-12-09 11:46:02.2331,172.8,68.3,39.5,39.53,120,20.33,66,3660,3660,0,39.5,39.5
2018-12-09 11:46:02.4831,172.8,68.3,39.5,39.53,120,20.32,1,737,76,28,39.5,39.5
2018-12-09 11:46:02.7331,172.8,68.3,39.5,39.53,120,20.3,2,737.1,76.4,28,39.5,39.5
2018-12-09 11:46:02.9832,172.8,68.3,39.5,39.53,120,20.33,65,57750,57750,0,39.5,39.5
2018-12-09 11:46:03.2332,172.8,68.3,39.5,39.53,120,20.31,51,3.77,3.74,0,39.5,39.5
2018-12-09 11:46:03.4833,172.8,68.3,39.5,39.53,120,20.31,63,50,50,0,39.5,39.5
2018-12-09 11:46:03.7333,172.8,68.3,39.5,39.53,120,20.32,67,35.4,34.9,0,39.5,39.5
2018-12-09 11:46:03.9832,172.8,68.3,39.5,39.53,120,20.32,52,3.77,3.74,0,39.5,39.5
2018-12-09 11:46:04.2332,172.8,68.3,39.5,39.53,120,20.32,6,57750,35.4,3.7,39.5,39.5
2018-12-09 11:46:04.4832,172.8,68.3,39.5,39.53,120.1,20.31,7,57750,34.9,3.8,39.5,39.5
2018-12-09 11:46:04.7332,172.8,68.4,39.5,39.58,120.1,20.32,1,737.2,76,28,39.5,39.5
2018-12-09 11:46:04.9832,172.8,68.4,39.5,39.58,120,20.32,2,737.1,76.4,28,39.5,39.5
2018-12-09 11:46:05.2332,172.8,68.4,39.5,39.58,120,20.32,61,740.4,735.2,0,39.5,39.5
2018-12-09 11:46:05.4832,172.8,68.4,39.5,39.58,120,20.32,62,425,425,0,39.5,39.5
2018-12-09 11:46:05.7332,172.8,68.4,39.5,39.58,120,20.32,64,86.7,87.6,0,39.5,39.5
2018-12-09 11:46:05.9832,172.8,68.4,39.75,39.58,120,20.32,3,737.2,76,26,39.5,39.5
2018-12-09 11:46:06.2332,172.8,68.4,39.75,39.58,120,20.32,4,737.1,76.4,26,39.5,39.5
2018-12-09 11:46:06.4832,172.8,68.4,39.75,39.58,119.9,20.32,65,57740,57750,0,39.5,39.5
2018-12-09 11:46:06.7332,172.8,68.4,39.75,39.58,119.9,20.32,66,3650,3650,0,39.5,39.5
2018-12-09 11:46:06.9832,172.8,68.4,39.75,39.58,120,20.33,1,737.2,76,28,39.5,39.5
2018-12-09 11:46:07.2332,172.8,68.4,39.75,39.58,120.1,20.32,2,737.1,76.4,28,39.5,39.5
2018-12-09 11:46:07.4832,172.8,68.4,39.75,39.58,120,20.31,65,57740,57750,0,39.5,39.5
2018-12-09 11:46:07.7332,172.8,68.4,39.75,39.58,120,20.19,51,3.77,3.74,0,39.5,39.5
2018-12-09 11:46:07.9832,172.8,68.4,39.75,39.58,120,20.32,63,50,50,0,39.5,39.5
2018-12-09 11:46:08.2332,172.8,68.4,39.75,39.58,120,20.32,67,35.4,34.9,0,39.5,39.5
2018-12-09 11:46:08.4832,172.8,68.4,39.75,39.58,120,20.33,52,3.77,3.74,0,39.5,39.5
2018-12-09 11:46:08.7332,172.8,68.4,39.75,39.58,120,20.32,6,57900,35.4,3.7,39.5,39.5
2018-12-09 11:46:08.9832,172.8,68.5,39.75,39.64,120,20.32,7,57740,34.9,3.8,39.5,39.5
2018-12-09 11:46:09.2332,172.8,68.5,39.75,39.64,120,20.32,1,737.2,76,28,39.5,39.5
2018-12-09 11:46:09.4832,172.8,68.5,39.75,39.64,120,20.32,2,737.1,76.4,28,39.5,39.5
2018-12-09 11:46:09.7332,172.8,68.5,39.75,39.64,120,20.31,61,740.4,735.2,0,39.5,39.5
2018-12-09 11:46:09.9833,172.8,68.6,39.75,39.7,120,20.32,62,425,425,0,40,39.5
2018-12-09 11:46:10.2333,172.8,68.6,39.75,39.7,120,20.32,64,86.6,87.5,0,40,39.5
2018-12-09 11:46:10.4833,172.8,68.6,39.75,39.7,120,20.32,3,737.5,76.1,26,40,39.5
2018-12-09 11:46:10.7334,172.8,68.6,39.75,39.7,119.9,20.31,4,737.3,76.3,26,40,39.5
2018-12-09 11:46:10.9833,172.8,68.6,39.75,39.7,120,20.31,65,57860,57640,0,40,39.5
2018-12-09 11:46:11.2333,172.8,68.6,39.75,39.7,120,20.32,66,3650,3650,0,40,39.5
2018-12-09 11:46:11.4832,172.8,68.6,39.75,39.7,120,20.3,1,737.5,76.1,28,40,39.5
2018-12-09 11:46:11.7332,172.8,68.6,39.75,39.7,120,20.32,2,737.3,76.3,28,40,39.5
2018-12-09 11:46:11.9832,172.8,68.6,39.75,39.7,120,20.32,65,57770,57730,0,40,39.5
2018-12-09 11:46:12.2332,172.8,68.6,39.75,39.7,120,20.32,51,3.77,3.75,0,40,39.5
2018-12-09 11:46:12.4832,172.8,68.7,39.75,39.76,120.1,20.32,63,50,50,0,40,39.5
2018-12-09 11:46:12.7332,172.8,68.7,39.75,39.76,120,20.34,67,35.4,34.9,0,40,39.5
2018-12-09 11:46:12.9832,172.8,68.7,39.75,39.76,120,20.3,52,3.77,3.75,0,40,39.5
2018-12-09 11:46:13.2333,172.8,68.7,39.75,39.76,119.9,20.3,6,57890,35.4,3.7,40,39.5
2018-12-09 11:46:13.4833,172.8,68.7,39.75,39.76,119.9,20.32,7,57600,34.9,3.8,40,39.5
2018-12-09 11:46:13.7333,172.8,68.7,40,39.76,120,20.32,1,737.5,76.1,28,40,39.5
2018-12-09 11:46:13.9833,172.8,68.7,40,39.76,120,20.31,2,737.3,76.3,28,40,39.5
2018-12-09 11:46:14.2333,172.8,68.7,40,39.76,120,20.32,61,740.5,735.3,0,40,39.5
2018-12-09 11:46:14.4833,172.8,68.7,40,39.76,120,20.32,62,425,425,0,40,39.5
2018-12-09 11:46:14.7333,172.8,68.7,40,39.76,120,20.33,64,86.9,87.3,0,40,39.5
2018-12-09 11:46:14.9833,172.8,68.7,40,39.76,120,20.33,3,737.5,76.1,26,40,39.5
2018-12-09 11:46:15.2333,172.8,68.7,40,39.76,120,20.39,4,737.3,76.3,26,40,39.5
2018-12-09 11:46:15.4833,172.8,68.7,40,39.76,120,20.31,65,57730,57760,0,40,39.5
2018-12-09 11:46:15.7333,172.8,68.7,40,39.76,120,20.33,66,3650,3650,0,40,39.5
2018-12-09 11:46:15.9833,172.8,68.7,40,39.76,120,20.32,1,737.5,76.1,28,40,39.5
2018-12-09 11:46:16.2333,172.8,68.7,40,39.76,120,20.31,2,737.3,76.3,28,40,39.5
2018-12-09 11:46:16.4833,172.8,68.7,40,39.76,120,20.34,65,57890,57590,0,40,39.5
2018-12-09 11:46:16.7333,172.8,68.7,40,39.76,120,20.32,51,3.77,3.75,0,40,39.5
2018-12-09 11:46:16.9833,172.8,68.7,40,39.76,120,20.31,63,50,50,0,40,39.5
2018-12-09 11:46:17.2333,172.8,68.7,40,39.76,119.9,20.33,67,35.4,34.9,0,40,40
2018-12-09 11:46:17.4833,172.8,68.7,40,39.76,120,20.31,52,3.77,3.75,0,40,40
2018-12-09 11:46:17.7333,172.8,68.8,40,39.81,120,20.31,6,57740,35.4,3.7,40,40
2018-12-09 11:46:17.9833,172.8,68.8,40,39.81,120,20.32,7,57760,34.9,3.8,40,40
2018-12-09 11:46:18.2333,172.8,68.8,40,39.81,120,20.32,1,737.7,76,28,40,40
2018-12-09 11:46:18.4833,172.8,68.8,40,39.81,119.9,20.32,2,737.5,76.3,28,40,40
2018-12-09 11:46:18.7333,172.8,68.8,40,39.81,120,20.32,61,740.7,735.4,0,40,40
2018-12-09 11:46:18.9833,172.8,68.8,40,39.81,120,20.32,62,425,425,0,40,40
2018-12-09 11:46:19.2333,172.8,68.8,40,39.81,120,20.32,64,86.7,87.6,0,40,40
2018-12-09 11:46:19.4833,172.8,68.8,40,39.81,120,20.32,3,737.7,76,26,40,40
2018-12-09 11:46:19.7334,172.8,68.8,40,39.81,120,20.32,4,737.5,76.3,26,40,40
2018-12-09 11:46:19.9834,172.8,68.8,40,39.81,120,20.32,65,57740,57760,0,40,40
2018-12-09 11:46:20.2334,172.8,68.8,40,39.81,120,20.33,66,3650,3650,0,40,40
2018-12-09 11:46:20.4834,172.8,68.8,40,39.81,120,20.31,1,737.7,76,28,40,40
2018-12-09 11:46:20.7334,172.8,68.8,40,39.81,120,20.32,2,737.5,76.3,28,40,40
2018-12-09 11:46:20.9834,172.8,68.8,40,39.81,120,20.32,65,57910,57590,0,40,40
2018-12-09 11:46:21.2334,172.8,68.8,40,39.81,120,20.34,51,3.77,3.75,0,40,40
2018-12-09 11:46:21.4834,172.8,68.8,40,39.81,120,20.34,63,50,50,0,40,40
2018-12-09 11:46:21.7334,172.8,68.9,40,39.87,120,20.32,67,35.5,34.9,0,40,40
2018-12-09 11:46:21.9834,172.8,68.9,40,39.87,120,20.31,52,3.77,3.75,0,40,40
2018-12-09 11:46:22.2334,172.8,68.9,40,39.87,120,20.32,6,57740,35.4,3.7,40,40
2018-12-09 11:46:22.4834,172.8,68.9,40,39.87,120,20.31,7,57750,34.9,3.8,40,40
2018-12-09 11:46:22.7334,172.8,68.9,40,39.87,120,20.32,1,737.7,76,28,40,40
2018-12-09 11:46:22.9834,172.8,69,40,39.93,120,20.33,2,737.5,76.3,28,40,40
2018-12-09 11:46:23.2334,172.8,69,40,39.93,120,20.31,61,740.8,735.6,0,40,40
2018-12-09 11:46:23.4834,172.8,69,40,39.93,120,20.32,62,425,425,0,40,40
2018-12-09 11:46:23.7335,172.8,69,40,39.93,120,20.32,64,86.5,87.4,0,40,40
2018-12-09 11:46:23.9835,172.8,69,40,39.93,119.9,20.32,3,737.7,76,26,40,40
2018-12-09 11:46:24.2335,172.8,69,40,39.93,119.9,20.31,4,737.5,76.3,26,40,40
2018-12-09 11:46:24.4836,172.8,69,40,39.93,120,20.32,65,57740,57750,0,40,40
2018-12-09 11:46:24.7336,172.8,69,40,39.93,120,20.32,66,3660,3660,0,40,40
2018-12-09 11:46:24.9836,172.8,69,40,39.93,120,20.32,1,737.9,76,28,40,40
2018-12-09 11:46:25.2337,172.8,69,40,39.93,120,20.33,2,737.7,76.4,28,40,40
2018-12-09 11:46:25.4836,172.8,69,40,39.93,120,20.32,65,57750,57760,0,40,40
2018-12-09 11:46:25.7336,172.8,69.1,40,39.99,120,20.31,51,3.77,3.75,0,40,40
2018-12-09 11:46:25.9835,172.8,69.1,40,39.99,120,20.32,63,50,50,0,40,40
2018-12-09 11:46:26.2335,172.8,69.1,40,39.99,120,20.32,67,35.4,34.9,0,40,40
2018-12-09 11:46:26.4835,172.8,69.1,40,39.99,120,20.33,52,3.77,3.75,0,40,40
2018-12-09 11:46:26.7335,172.8,69.1,40,39.99,119.9,20.32,6,57750,35.5,3.7,40,40
2018-12-09 11:46:26.9835,172.8,69.1,40,39.99,120,20.32,7,57750,34.9,3.8,40,40
2018-12-09 11:46:27.2335,172.8,69.1,40,39.99,120,20.31,1,737.9,76,28,40,40
2018-12-09 11:46:27.4835,172.8,69.1,40,39.99,120,20.33,2,737.7,76.4,28,40,40
2018-12-09 11:46:27.7335,172.8,69.1,40,39.99,120,20.31,61,740.9,735.6,0,40,40
2018-12-09 11:46:27.9835,172.8,69.1,40,39.99,120,20.31,62,425,425,0,40,40
2018-12-09 11:46:28.2335,172.8,69.1,40,39.99,120,20.33,64,86.5,87.4,0,40,40
2018-12-09 11:46:28.4834,172.8,69.1,40,39.99,120,20.31,3,737.9,76,26,40,40
2018-12-09 11:46:28.7334,172.8,69.1,40,39.99,120,20.32,4,737.7,76.4,26,40,40
2018-12-09 11:46:28.9834,172.8,69.1,40,39.99,120,20.32,65,57740,57750,0,40,40
2018-12-09 11:46:29.2334,172.8,69.1,40,39.99,120,20.18,66,3650,3650,0,40,40
2018-12-09 11:46:29.4835,172.8,69.1,40,39.99,120,20.3,1,737.9,76,28,40,40
2018-12-09 11:46:29.7335,172.8,69.1,40,39.99,120,20.33,2,737.7,76.4,28,40,40
2018-12-09 11:46:29.9835,172.8,69.1,40,39.99,120,20.33,65,57750,57750,0,40,40
2018-12-09 11:46:30.2335,172.8,69.1,40,39.99,120,20.32,51,3.77,3.75,0,40,40
2018-12-09 11:46:30.4835,172.8,69.2,40,40.05,120,20.32,63,50,50,0,40,40
2018-12-09 11:46:30.7335,172.8,69.2,40,40.05,120,20.31,67,35.5,34.9,0,40,40
2018-12-09 11:46:30.9835,172.8,69.2,40,40.05,120,20.34,52,3.77,3.75,0,40,40
2018-12-09 11:46:31.2335,172.8,69.2,40,40.05,120,20.32,6,57750,35.5,3.7,40,40
2018-12-09 11:46:31.4835,172.8,69.2,40,40.05,120,20.32,7,57760,34.9,3.8,40,40
2018-12-09 11:46:31.7335,172.8,69.2,40,40.05,120,20.32,1,738.1,76,28,40,40
2018-12-09 11:46:31.9835,172.8,69.2,40,40.05,120,20.31,2,738,76.4,28,40,40
2018-12-09 11:46:32.2335,172.8,69.2,40,40.05,120,20.32,61,741,735.9,0,40,40
2018-12-09 11:46:32.4836,172.8,69.2,40,40.05,120,20.31,62,425,425,0,40,40
2018-12-09 11:46:32.7336,172.8,69.2,40,40.05,120.1,20.32,64,86.5,87.4,0,40,40
2018-12-09 11:46:32.9836,172.8,69.2,40.25,40.05,120,20.32,3,738.1,76,26,40,40
2018-12-09 11:46:33.2336,172.8,69.2,40.25,40.05,120,20.36,4,738,76.4,26,40,40
2018-12-09 11:46:33.4836,172.8,69.2,40.25,40.05,119.9,20.32,65,57750,57760,0,40,40
2018-12-09 11:46:33.7336,172.8,69.3,40.25,40.1,120,20.29,66,3670,3670,0,40,40
2018-12-09 11:46:33.9836,172.8,69.3,40.25,40.1,120,20.32,1,738.1,76,28,40,40
2018-12-09 11:46:34.2336,172.8,69.3,40.25,40.1,120.1,20.34,2,738,76.4,28,40,40
2018-12-09 11:46:34.4836,172.8,69.3,40.25,40.1,120.1,20.3,65,57750,57760,0,40,40
2018-12-09 11:46:34.7335,172.8,69.3,40.25,40.1,120,20.32,51,3.77,3.75,0,40,40
2018-12-09 11:46:34.9835,172.8,69.3,40.25,40.1,120,20.32,63,50,50,0,40,40
2018-12-09 11:46:35.2335,172.8,69.3,40.25,40.1,120,20.32,67,35.5,34.9,0,40,40
2018-12-09 11:46:35.4835,172.8,69.3,40.25,40.1,120,20.32,52,3.77,3.75,0,40,40
2018-12-09 11:46:35.7335,172.8,69.3,40.25,40.1,120,20.32,6,57740,35.5,3.7,40,40
2018-12-09 11:46:35.9835,172.8,69.4,40.25,40.16,120,20.32,7,57750,34.9,3.8,40,40
2018-12-09 11:46:36.2335,172.8,69.4,40.25,40.16,120,20.32,1,738.1,76,28,40,40
2018-12-09 11:46:36.4835,172.8,69.4,40.25,40.16,120,20.32,2,738,76.4,28,40,40
2018-12-09 11:46:36.7335,172.8,69.4,40.25,40.16,120,20.35,61,741.1,736,0,40,40
2018-12-09 11:46:36.9836,172.8,69.4,40.25,40.16,120,20.33,62,425,425,0,40,40
2018-12-09 11:46:37.2336,172.8,69.4,40.25,40.16,120,20.31,64,86.4,87.4,0,40,40
2018-12-09 11:46:37.4836,172.8,69.4,40.25,40.16,120,20.32,3,738.1,76,26,40,40
2018-12-09 11:46:37.7336,172.8,69.4,40.25,40.16,119.9,20.34,4,738,76.4,26,40,40
2018-12-09 11:46:37.9836,172.8,69.4,40.25,40.16,120,20.33,65,57740,57770,0,40,40
2018-12-09 11:46:38.2336,172.8,69.4,40.25,40.16,120.1,20.31,66,3670,3670,0,40,40
2018-12-09 11:46:38.4836,172.8,69.5,40.25,40.22,120,20.3,1,738.1,76,28,40,40
2018-12-09 11:46:38.7336,172.8,69.5,40.25,40.22,120,20.31,2,738,76.4,28,40.5,40
2018-12-09 11:46:38.9836,172.8,69.5,40.25,40.22,120,20.32,65,57730,57760,0,40.5,40
2018-12-09 11:46:39.2336,172.8,69.5,40.25,40.22,120,20.33,51,3.77,3.75,0,40.5,40
2018-12-09 11:46:39.4836,172.8,69.5,40.25,40.22,120,20.32,63,50,50,0,40.5,40
2018-12-09 11:46:39.7336,172.8,69.5,40.25,40.22,120,20.33,67,35.4,34.9,0,40.5,40
2018-12-09 11:46:39.9837,172.8,69.5,40.25,40.22,120,20.32,52,3.77,3.75,0,40.5,40
2018-12-09 11:46:40.2337,172.8,69.5,40.25,40.22,119.9,20.32,6,57740,35.5,3.7,40.5,40
2018-12-09 11:46:40.4836,172.8,69.5,40.25,40.22,120,20.33,7,57770,34.9,3.8,40.5,40
2018-12-09 11:46:40.7336,172.8,69.5,40.25,40.22,120,20.33,1,738.1,75.8,28,40.5,40
2018-12-09 11:46:40.9836,172.8,69.5,40.25,40.22,120,20.33,2,738.1,76.4,28,40.5,40
2018-12-09 11:46:41.2335,172.8,69.5,40.25,40.22,120,20.32,61,741.3,736,0,40.5,40
2018-12-09 11:46:41.4835,172.8,69.5,40.5,40.22,120,20.33,62,425,425,0,40.5,40
2018-12-09 11:46:41.7335,172.8,69.5,40.5,40.22,120,20.32,64,86.6,87.5,0,40.5,40
2018-12-09 11:46:41.9835,172.8,69.5,40.5,40.22,120,20.32,3,738.1,75.8,26,40.5,40
2018-12-09 11:46:42.2335,172.8,69.5,40.5,40.22,120,20.34,4,738.1,76.4,26,40.5,40
2018-12-09 11:46:42.4835,172.8,69.5,40.5,40.22,120,20.33,65,57740,57770,0,40.5,40
2018-12-09 11:46:42.7335,172.8,69.5,40.5,40.22,120,20.32,66,3660,3660,0,40.5,40
2018-12-09 11:46:42.9835,172.8,69.5,40.5,40.22,119.9,20.32,1,738.1,75.8,28,40.5,40
2018-12-09 11:46:43.2335,172.8,69.5,40.5,40.22,120,20.28,2,738.1,76.4,28,40.5,40
2018-12-09 11:46:43.4835,172.8,69.5,40.5,40.22,120,20.32,65,57740,57770,0,40.5,40
2018-12-09 11:46:43.7335,172.8,69.6,40.5,40.28,120,20.32,51,3.77,3.75,0,40.5,40
2018-12-09 11:46:43.9835,172.8,69.6,40.5,40.28,120,20.32,63,50,50,0,40.5,40
2018-12-09 11:46:44.2335,172.8,69.6,40.5,40.28,120,20.32,67,35.5,34.9,0,40.5,40
2018-12-09 11:46:44.4835,172.8,69.6,40.5,40.28,120,20.33,52,3.77,3.75,0,40.5,40
2018-12-09 11:46:44.7335,172.8,69.6,40.5,40.28,120,20.31,6,57730,35.5,3.7,40.5,40
2018-12-09 11:46:44.9835,172.8,69.6,40.5,40.28,120,20.32,7,57760,34.9,3.8,40.5,40
2018-12-09 11:46:45.2336,172.8,69.6,40.5,40.28,120,20.34,1,738.1,75.8,28,40.5,40
2018-12-09 11:46:45.4836,172.8,69.6,40.5,40.28,120,20.31,2,738.1,76.4,28,40.5,40
2018-12-09 11:46:45.7336,172.8,69.6,40.5,40.28,120,20.32,61,741.5,736.2,0,40.5,40
2018-12-09 11:46:45.9836,172.8,69.6,40.5,40.28,120,20.32,62,425,425,0,40.5,40
2018-12-09 11:46:46.2335,172.8,69.6,40.5,40.28,120,20.31,64,86.6,87.6,0,40.5,40
2018-12-09 11:46:46.4836,172.8,69.6,40.5,40.28,120,20.32,3,738.3,75.8,26,40.5,40.5
2018-12-09 11:46:46.7336,172.8,69.6,40.5,40.28,119.9,20.32,4,738,76.3,26,40.5,40.5
2018-12-09 11:46:46.9836,172.8,69.7,40.5,40.34,120,20.32,65,57750,57770,0,40.5,40.5
2018-12-09 11:46:47.2336,172.8,69.7,40.5,40.34,120,20.3,66,3660,3660,0,40.5,40.5
2018-12-09 11:46:47.4837,172.8,69.7,40.5,40.34,120,20.32,1,738.3,75.8,28,40.5,40.5
2018-12-09 11:46:47.7337,172.8,69.7,40.5,40.34,120,20.32,2,738,76.3,28,40.5,40.5
2018-12-09 11:46:47.9837,172.8,69.7,40.5,40.34,120,20.33,65,57740,57750,0,40.5,40.5
2018-12-09 11:46:48.2337,172.8,69.7,40.5,40.34,120,20.32,51,3.77,3.75,0,40.5,40.5
2018-12-09 11:46:48.4837,172.8,69.7,40.5,40.34,120,20.33,63,50,50,0,40.5,40.5
2018-12-09 11:46:48.7337,172.8,69.8,40.5,40.39,120,20.31,67,35.5,34.9,0,40.5,40.5
2018-12-09 11:46:48.9837,172.8,69.8,40.5,40.39,120,20.32,52,3.77,3.75,0,40.5,40.5
2018-12-09 11:46:49.2337,172.8,69.8,40.5,40.39,120,20.31,6,57750,35.5,3.8,40.5,40.5
2018-12-09 11:46:49.4837,172.8,69.8,40.5,40.39,120,20.33,7,57750,34.9,3.8,40.5,40.5
2018-12-09 11:46:49.7337,172.8,69.8,40.5,40.39,119.9,20.32,1,738.3,75.8,28,40.5,40.5
2018-12-09 11:46:49.9837,172.8,69.8,40.5,40.39,120,20.32,2,738,76.3,28,40.5,40.5
2018-12-09 11:46:50.2337,172.8,69.8,40.5,40.39,120,20.32,61,741.5,736.2,0,40.5,40.5
2018-12-09 11:46:50.4837,172.8,69.8,40.5,40.39,120,20.31,62,425,425,0,40.5,40.5
2018-12-09 11:46:50.7337,172.8,69.8,40.5,40.39,120,20.3,64,86.7,87.6,0,40.5,40.5
2018-12-09 11:46:50.9837,172.8,69.8,40.5,40.39,120,20.32,3,738.3,75.8,26,40.5,40.5
2018-12-09 11:46:51.2337,172.8,69.8,40.5,40.39,120,20.32,4,738,76.3,26,40.5,40.5
2018-12-09 11:46:51.4837,172.8,70,40.5,40.51,120,20.29,65,57750,57760,0,40.5,40.5
2018-12-09 11:46:51.7337,172.8,70,40.5,40.51,120.1,20.32,66,3650,3650,0,40.5,40.5
2018-12-09 11:46:51.9837,172.8,70,40.5,40.51,120,20.33,1,738.3,75.8,28,40.5,40.5
2018-12-09 11:46:52.2337,172.8,70,40.5,40.51,120,20.31,2,738,76.3,28,40.5,40.5
2018-12-09 11:46:52.4837,172.8,70,40.5,40.51,120,20.32,65,57740,57750,0,40.5,40.5
2018-12-09 11:46:52.7337,172.8,70,40.5,40.51,120,20.31,51,3.77,3.75,0,40.5,40.5
2018-12-09 11:46:52.9837,172.8,70,40.5,40.51,120,20.33,63,50,50,0,40.5,40.5
2018-12-09 11:46:53.2337,172.8,70,40.5,40.51,120,20.31,67,35.5,34.9,0,40.5,40.5
2018-12-09 11:46:53.4837,172.8,70,40.5,40.51,120,20.34,52,3.77,3.75,0,40.5,40.5
2018-12-09 11:46:53.7337,172.8,70,40.5,40.51,119.9,20.31,6,57740,35.5,3.7,40.5,40.5
2018-12-09 11:46:53.9837,172.8,70,40.5,40.51,119.9,20.31,7,57750,34.9,3.8,40.5,40.5
2018-12-09 11:46:54.2337,172.8,70,40.5,40.51,120,20.33,1,738.5,75.8,28,40.5,40.5
2018-12-09 11:46:54.4837,172.8,70,40.5,40.51,120,20.32,2,738.4,76.3,28,40.5,40.5
2018-12-09 11:46:54.7337,172.8,70,40.5,40.51,120,20.32,61,741.6,736.4,0,40.5,40.5
2018-12-09 11:46:54.9837,172.8,70,40.5,40.51,120,20.31,62,425,425,0,40.5,40.5
2018-12-09 11:46:55.2337,172.8,70,40.5,40.51,120,20.32,64,86.7,87.6,0,40.5,40.5
2018-12-09 11:46:55.4837,172.8,70,40.5,40.51,120,20.32,3,738.5,75.8,26,40.5,40.5
2018-12-09 11:46:55.7337,172.8,70,40.5,40.51,120.1,20.32,4,738.4,76.3,26,40.5,40.5
2018-12-09 11:46:55.9837,172.8,70,40.5,40.51,120,20.32,65,57750,57760,0,40.5,40.5
2018-12-09 11:46:56.2337,172.8,70,40.5,40.51,120,20.32,66,3660,3660,0,40.5,40.5
2018-12-09 11:46:56.4837,172.8,70,40.5,40.51,120,20.32,1,738.5,75.8,28,40.5,40.5
2018-12-09 11:46:56.7337,172.8,70,40.5,40.51,120,20.32,2,738.4,76.3,28,40.5,40.5
2018-12-09 11:46:56.9837,172.8,70,40.5,40.51,120,20.32,65,57750,57760,0,40.5,40.5
2018-12-09 11:46:57.2338,172.8,70,40.5,40.51,120,20.32,51,3.78,3.75,0,40.5,40.5
2018-12-09 11:46:57.4838,172.8,70,40.5,40.51,120,20.32,63,50,50,0,40.5,40.5
2018-12-09 11:46:57.7339,172.8,70,40.5,40.51,120,20.32,67,35.5,34.9,0,40.5,40.5
2018-12-09 11:46:57.9838,172.8,70,40.5,40.51,120,20.32,52,3.78,3.75,0,40.5,40.5
2018-12-09 11:46:58.2338,172.8,70,40.5,40.51,120,20.32,6,57750,35.5,3.7,40.5,40.5
2018-12-09 11:46:58.4838,172.8,70,40.5,40.51,120,20.46,7,57760,34.9,3.8,40.5,40.5
2018-12-09 11:46:58.7338,172.8,70,40.5,40.51,120,20.35,1,738.5,75.8,28,40.5,40.5
2018-12-09 11:46:58.9838,172.8,70.1,40.5,40.57,120,20.32,2,738.4,76.3,28,40.5,40.5
2018-12-09 11:46:59.2338,172.8,70.1,40.5,40.57,120,20.32,61,741.8,736.5,0,40.5,40.5
2018-12-09 11:46:59.4838,172.8,70.1,40.5,40.57,120,20.32,62,425,425,0,40.5,40.5
2018-12-09 11:46:59.7338,172.8,70.1,40.5,40.57,120,20.32,64,86.7,87.7,0,40.5,40.5
2018-12-09 11:46:59.9838,172.8,70.1,40.75,40.57,120,20.32,3,738.5,75.8,26,40.5,40.5
2018-12-09 11:47:00.2338,172.8,70.1,40.75,40.57,120,20.32,4,738.4,76.3,26,40.5,40.5
2018-12-09 11:47:00.4838,172.8,70.1,40.75,40.57,120,20.31,65,57750,57760,0,40.5,40.5
2018-12-09 11:47:00.7338,172.8,70.1,40.75,40.57,120,20.32,66,3660,3660,0,41,40.5
2018-12-09 11:47:00.9838,172.8,70.1,40.75,40.57,120.1,20.32,1,738.7,75.8,28,41,40.5
2018-12-09 11:47:01.2338,172.8,70.1,40.75,40.57,120,20.32,2,738.6,76.3,28,41,40.5
2018-12-09 11:47:01.4838,172.8,70.1,40.75,40.57,120,20.32,65,57740,57760,0,41,40.5
2018-12-09 11:47:01.7338,172.8,70.1,40.75,40.57,120,20.32,51,3.78,3.75,0,41,40.5
2018-12-09 11:47:01.9838,172.8,70.2,40.75,40.62,120,20.31,63,50,50,0,41,40.5
2018-12-09 11:47:02.2338,172.8,70.2,40.75,40.62,120,20.33,67,35.4,34.9,0,41,40.5
2018-12-09 11:47:02.4838,172.8,70.2,40.75,40.62,120,20.31,52,3.78,3.75,0,41,40.5
2018-12-09 11:47:02.7338,172.8,70.2,40.75,40.62,120,20.32,6,57750,35.5,3.8,41,40.5
2018-12-09 11:47:02.9838,172.8,70.2,40.75,40.62,120,20.32,7,57760,34.9,3.8,41,40.5
2018-12-09 11:47:03.2338,172.8,70.2,40.75,40.62,120,20.32,1,738.7,75.8,28,41,40.5
2018-12-09 11:47:03.4838,172.8,70.2,40.75,40.62,120,20.31,2,738.6,76.3,28,41,40.5
2018-12-09 11:47:03.7338,172.8,70.2,40.75,40.62,120,20.32,61,741.9,736.6,0,41,40.5
2018-12-09 11:47:03.9838,172.8,70.2,40.75,40.62,120,20.32,62,425,425,0,41,40.5
2018-12-09 11:47:04.2338,172.8,70.2,40.75,40.62,120,20.32,64,86.7,87.6,0,41,40.5
2018-12-09 11:47:04.4838,172.8,70.2,40.75,40.62,120,20.34,3,738.7,75.8,26,41,40.5
2018-12-09 11:47:04.7338,172.8,70.3,40.75,40.68,120,20.33,4,738.6,76.3,26,41,40.5
2018-12-09 11:47:04.9838,172.8,70.3,40.75,40.68,120.1,20.32,65,57730,57760,0,41,40.5
2018-12-09 11:47:05.2338,172.8,70.3,40.75,40.68,120,20.32,66,3650,3650,0,41,40.5
2018-12-09 11:47:05.4838,172.8,70.3,40.75,40.68,120,20.31,1,738.7,75.8,28,41,40.5
2018-12-09 11:47:05.7338,172.8,70.3,40.75,40.68,119.9,20.25,2,738.6,76.3,28,41,40.5
2018-12-09 11:47:05.9838,172.8,70.3,40.75,40.68,120,20.31,65,57740,57770,0,41,40.5
2018-12-09 11:47:06.2338,172.8,70.3,40.75,40.68,120,20.29,51,3.78,3.75,0,41,40.5
2018-12-09 11:47:06.4839,172.8,70.3,40.75,40.68,120,20.32,63,50,50,0,41,40.5
2018-12-09 11:47:06.7339,172.8,70.3,40.75,40.68,120,20.33,67,35.4,34.9,0,41,40.5
2018-12-09 11:47:06.9839,172.8,70.3,40.75,40.68,119.9,20.32,52,3.78,3.75,0,41,40.5
2018-12-09 11:47:07.2339,172.8,70.3,40.75,40.68,120,20.32,6,57740,35.5,3.8,41,40.5
2018-12-09 11:47:07.4839,172.8,70.3,40.75,40.68,120,20.31,7,57770,34.9,3.8,41,40.5
2018-12-09 11:47:07.7339,172.8,70.3,40.75,40.68,120.1,20.31,1,738.7,75.8,28,41,40.5
2018-12-09 11:47:07.9838,172.8,70.3,40.75,40.68,120,20.32,2,738.8,76.3,28,41,40.5
2018-12-09 11:47:08.2338,172.8,70.3,40.75,40.68,120,20.31,61,742,736.6,0,41,40.5
2018-12-09 11:47:08.4839,172.8,70.3,40.75,40.68,120,20.32,62,425,425,0,41,40.5
2018-12-09 11:47:08.7339,172.8,70.3,40.75,40.68,120,20.32,64,86.5,87.4,0,41,40.5
2018-12-09 11:47:08.9839,172.8,70.3,40.75,40.68,120,20.32,3,739,75.8,26,41,40.5
2018-12-09 11:47:09.2339,172.8,70.3,40.75,40.68,120,20.32,4,738.8,76.3,26,41,40.5
2018-12-09 11:47:09.4839,172.8,70.4,40.75,40.74,119.9,20.32,65,57740,57780,0,41,40.5
2018-12-09 11:47:09.7339,172.8,70.4,40.75,40.74,120,20.31,66,3660,3660,0,41,40.5
2018-12-09 11:47:09.9838,172.8,70.4,40.75,40.74,120,20.33,1,739,75.8,28,41,40.5
2018-12-09 11:47:10.2338,172.8,70.4,40.75,40.74,120,20.32,2,738.8,76.3,28,41,40.5
2018-12-09 11:47:10.4839,172.8,70.4,41,40.74,120,20.32,65,57740,57780,0,41,40.5
2018-12-09 11:47:10.7339,172.8,70.4,41,40.74,120,20.32,51,3.78,3.75,0,41,40.5
2018-12-09 11:47:10.9839,172.8,70.4,41,40.74,120,20.31,63,50,50,0,41,40.5
2018-12-09 11:47:11.2339,172.8,70.4,41,40.74,120,20.34,67,35.4,34.9,0,41,40.5
2018-12-09 11:47:11.4839,172.8,70.4,41,40.74,120,20.33,52,3.78,3.75,0,41,40.5
2018-12-09 11:47:11.7339,172.8,70.4,41,40.74,120.1,20.32,6,57740,35.4,3.8,41,40.5
2018-12-09 11:47:11.9839,172.8,70.5,41,40.8,120.1,20.32,7,57770,34.9,3.8,41,40.5
2018-12-09 11:47:12.2339,172.8,70.5,41,40.8,120,20.32,1,739,75.8,28,41,40.5
2018-12-09 11:47:12.4839,172.8,70.5,41,40.8,119.9,20.32,2,738.8,76.3,28,41,40.5
2018-12-09 11:47:12.7339,172.8,70.5,41,40.8,120,20.32,61,742.2,736.9,0,41,40.5
2018-12-09 11:47:12.9839,172.8,70.5,41,40.8,120,20.33,62,425,425,0,41,40.5
2018-12-09 11:47:13.2339,172.8,70.5,41,40.8,120,20.32,64,86.4,87.4,0,41,40.5
2018-12-09 11:47:13.4839,172.8,70.5,41,40.8,120,20.32,3,739,75.8,26,41,40.5
2018-12-09 11:47:13.7339,172.8,70.5,41,40.8,119.9,20.33,4,738.8,76.3,26,41,40.5
2018-12-09 11:47:13.9839,172.8,70.5,41,40.8,120,20.32,65,57740,57770,0,41,40.5
2018-12-09 11:47:14.2339,172.8,70.5,41,40.8,120,20.31,66,3660,3660,0,41,40.5
2018-12-09 11:47:14.4839,172.8,70.5,41,40.8,120,20.32,1,739,75.8,28,41,40.5
2018-12-09 11:47:14.7339,172.8,70.5,41,40.8,120,20.32,2,738.8,76.3,28,41,40.5
2018-12-09 11:47:14.9839,172.8,70.6,41,40.86,120,20.32,65,57730,57760,0,41,40.5
2018-12-09 11:47:15.2339,172.8,70.6,41,40.86,120,20.32,51,3.78,3.75,0,41,41
2018-12-09 11:47:15.4839,172.8,70.6,41,40.86,120,20.33,63,50,50,0,41,41
2018-12-09 11:47:15.7339,172.8,70.6,41,40.86,120,20.32,67,35.4,34.9,0,41,41
2018-12-09 11:47:15.9840,172.8,70.6,41,40.86,119.9,20.3,52,3.78,3.76,0,41,41
2018-12-09 11:47:16.2340,172.8,70.6,41,40.86,120,20.32,6,57740,35.4,3.8,41,41
2018-12-09 11:47:16.4840,172.8,70.6,41,40.86,120,20.32,7,57760,34.9,3.8,41,41
2018-12-09 11:47:16.7340,172.8,70.6,41,40.86,120,20.32,1,739.2,75.8,28,41,41
2018-12-09 11:47:16.9840,172.8,70.6,41,40.86,120,20.31,2,739,76.3,28,41,41
2018-12-09 11:47:17.2340,172.8,70.6,41,40.86,120,20.33,61,742.2,737,0,41,41
2018-12-09 11:47:17.4840,172.8,70.6,41,40.86,120,20.3,62,425,425,0,41,41
2018-12-09 11:47:17.7340,172.8,70.7,41,40.91,119.9,20.32,64,86.6,87.5,0,41,41
2018-12-09 11:47:17.9840,172.8,70.7,41,40.91,120,20.32,3,739.2,75.8,26,41,41
2018-12-09 11:47:18.2340,172.8,70.7,41,40.91,120,20.32,4,739,76.3,26,41,41
2018-12-09 11:47:18.4840,172.8,70.7,41,40.91,120.1,20.32,65,57750,57770,0,41,41
2018-12-09 11:47:18.7340,172.8,70.7,41,40.91,120,20.32,66,3650,3650,0,41,41
2018-12-09 11:47:18.9840,172.8,70.7,41,40.91,120,20.32,1,739.2,75.8,28,41,41
