Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 11:47:19.2340,172.8,70.7,41,40.91,119.9,20.32,2,739,76.3,28,41,41
2018-12-09 11:47:19.4840,172.8,70.7,41,40.91,120,20.32,65,57750,57770,0,41,41
2018-12-09 11:47:19.7340,172.8,70.7,41,40.91,120,20.27,51,3.78,3.75,0,41,41
2018-12-09 11:47:19.9840,172.8,70.7,41,40.91,120,20.34,63,50,50,0,41,41
2018-12-09 11:47:20.2340,172.8,70.7,41,40.91,120,20.34,67,35.4,34.9,0,41,41
2018-12-09 11:47:20.4840,172.8,70.7,41,40.91,120,20.32,52,3.78,3.76,0,41,41
2018-12-09 11:47:20.7340,172.8,70.7,41,40.91,119.9,20.32,6,57750,35.4,3.8,41,41
2018-12-09 11:47:20.9840,172.8,70.7,41,40.91,120,20.36,7,57770,34.9,3.8,41,41
2018-12-09 11:47:21.2340,172.8,70.7,41,40.91,120,20.31,1,739.2,75.8,28,41,41
2018-12-09 11:47:21.4840,172.8,70.7,41,40.91,120,20.33,2,739,76.3,28,41,41
2018-12-09 11:47:21.7340,172.8,70.7,41,40.91,120,20.32,61,742.4,737.1,0,41,41
2018-12-09 11:47:21.9840,172.8,70.7,41,40.91,120,20.33,62,425,425,0,41,41
2018-12-09 11:47:22.2340,172.8,70.7,41,40.91,120,20.31,64,86.6,87.5,0,41,41
2018-12-09 11:47:22.4841,172.8,70.7,41,40.91,120,20.32,3,739.4,75.8,26,41,41
2018-12-09 11:47:22.7341,172.8,70.8,41,40.97,120,20.35,4,739.2,76.3,26,41,41
2018-12-09 11:47:22.9840,172.8,70.8,41,40.97,120,20.31,65,57760,57770,0,41,41
2018-12-09 11:47:23.2340,172.8,70.8,41,40.97,120,20.31,66,3650,3650,0,41,41
2018-12-09 11:47:23.4840,172.8,70.8,41,40.97,120,20.33,1,739.4,75.8,28,41,41
2018-12-09 11:47:23.7340,172.8,70.8,41,40.97,120,20.33,2,739.2,76.3,28,41,41
2018-12-09 11:47:23.9840,172.8,70.8,41,40.97,120,20.32,65,57750,57760,0,41,41
2018-12-09 11:47:24.2340,172.8,70.8,41,40.97,120,20.31,51,3.78,3.75,0,41,41
2018-12-09 11:47:24.4840,172.8,70.8,41,40.97,120,20.32,63,50,50,0,41,41
2018-12-09 11:47:24.7341,172.8,70.8,41,40.97,120,20.32,67,35.4,34.9,0,41,41
2018-12-09 11:47:24.9841,172.8,70.9,41,41.03,120,20.33,52,3.78,3.75,0,41,41
2018-12-09 11:47:25.2341,172.8,70.9,41,41.03,120,20.32,6,57750,35.4,3.8,41,41
2018-12-09 11:47:25.4841,172.8,70.9,41,41.03,120,20.33,7,57760,34.9,3.8,41,41
2018-12-09 11:47:25.7341,172.8,70.9,41,41.03,119.9,20.32,1,739.4,75.8,28,41,41
2018-12-09 11:47:25.9841,172.8,70.9,41,41.03,120,20.32,2,739.2,76.3,28,41,41
2018-12-09 11:47:26.2341,172.8,70.9,41,41.03,120,20.33,61,742.4,737.2,0,41,41
2018-12-09 11:47:26.4841,172.8,70.9,41,41.03,120,20.32,62,425,425,0,41,41
2018-12-09 11:47:26.7341,172.8,70.9,41,41.03,120,20.32,64,86.5,87.4,0,41,41
2018-12-09 11:47:26.9841,172.8,70.9,41.25,41.03,120,20.32,3,739.4,75.8,26,41,41
2018-12-09 11:47:27.2341,172.8,70.9,41.25,41.03,119.9,20.3,4,739.2,76.3,26,41,41
2018-12-09 11:47:27.4841,172.8,70.9,41.25,41.03,120,20.31,65,57750,57760,0,41,41
2018-12-09 11:47:27.7341,172.8,70.9,41.25,41.03,120.1,20.32,66,3650,3650,0,41,41
2018-12-09 11:47:27.9841,172.8,71,41.25,41.09,120.1,20.32,1,739.4,75.8,28,41,41
2018-12-09 11:47:28.2341,172.8,71,41.25,41.09,120,20.32,2,739.2,76.3,28,41,41
2018-12-09 11:47:28.4841,172.8,71,41.25,41.09,120,20.32,65,57760,57770,0,41,41
2018-12-09 11:47:28.7341,172.8,71,41.25,41.09,120,20.32,51,3.78,3.75,0,41,41
2018-12-09 11:47:28.9841,172.8,71,41.25,41.09,120.1,20.32,63,50,50,0,41,41
2018-12-09 11:47:29.2341,172.8,71,41.25,41.09,120,20.32,67,35.4,34.9,0,41,41
2018-12-09 11:47:29.4840,172.8,71,41.25,41.09,120,20.3,52,3.78,3.75,0,41,41
2018-12-09 11:47:29.7340,172.8,71,41.25,41.09,120,20.27,6,57750,35.4,3.8,41.5,41
2018-12-09 11:47:29.9841,172.8,71,41.25,41.09,119.9,20.37,7,57770,34.9,3.8,41.5,41
2018-12-09 11:47:30.2341,172.8,71,41.25,41.09,120,20.32,1,739.5,75.8,28,41.5,41
2018-12-09 11:47:30.4841,172.8,71.1,41.25,41.15,120.1,20.33,2,739.4,76.3,28,41.5,41
2018-12-09 11:47:30.7342,172.8,71.1,41.25,41.15,120,20.2,61,742.5,737.3,0,41.5,41
2018-12-09 11:47:30.9842,172.8,71.1,41.25,41.15,120,20.32,62,425,425,0,41.5,41
2018-12-09 11:47:31.2341,172.8,71.1,41.25,41.15,120,20.33,64,86.5,87.4,0,41.5,41
2018-12-09 11:47:31.4841,172.8,71.1,41.25,41.15,120,20.33,3,739.5,75.8,26,41.5,41
2018-12-09 11:47:31.7341,172.8,71.1,41.25,41.15,120,20.33,4,739.4,76.3,26,41.5,41
2018-12-09 11:47:31.9841,172.8,71.1,41.25,41.15,120,20.32,65,57750,57770,0,41.5,41
2018-12-09 11:47:32.2341,172.8,71.1,41.25,41.15,120,20.3,66,3660,3660,0,41.5,41
2018-12-09 11:47:32.4841,172.8,71.1,41.25,41.15,119.9,20.31,1,739.5,75.8,28,41.5,41
2018-12-09 11:47:32.7341,172.8,71.1,41.25,41.15,120,20.32,2,739.4,76.3,28,41.5,41
2018-12-09 11:47:32.9841,172.8,71.1,41.25,41.15,120,20.33,65,57740,57770,0,41.5,41
2018-12-09 11:47:33.2341,172.8,71.1,41.25,41.15,120,20.32,51,3.78,3.76,0,41.5,41
2018-12-09 11:47:33.4841,172.8,71.1,41.25,41.15,120,20.32,63,50,50,0,41.5,41
2018-12-09 11:47:33.7341,172.8,71.1,41.25,41.15,120,20.32,67,35.4,34.9,0,41.5,41
2018-12-09 11:47:33.9841,172.8,71.1,41.25,41.15,120,20.34,52,3.78,3.76,0,41.5,41
2018-12-09 11:47:34.2341,172.8,71.1,41.25,41.15,120,20.32,6,57740,35.4,3.8,41.5,41
2018-12-09 11:47:34.4841,172.8,71.1,41.25,41.15,120,20.31,7,57780,34.9,3.8,41.5,41
2018-12-09 11:47:34.7341,172.8,71.1,41.25,41.15,120,20.34,1,739.5,75.8,28,41.5,41
2018-12-09 11:47:34.9841,172.8,71.1,41.25,41.15,120,20.34,2,739.4,76.3,28,41.5,41
2018-12-09 11:47:35.2342,172.8,71.1,41.25,41.15,120,20.32,61,742.8,737.5,0,41.5,41
2018-12-09 11:47:35.4842,172.8,71.2,41.25,41.2,120,20.29,62,425,425,0,41.5,41
2018-12-09 11:47:35.7342,172.8,71.2,41.25,41.2,120,20.3,64,86.7,87.6,0,41.5,41
2018-12-09 11:47:35.9842,172.8,71.2,41.25,41.2,120,20.33,3,739.5,75.8,26,41.5,41
2018-12-09 11:47:36.2342,172.8,71.2,41.25,41.2,120,20.32,4,739.4,76.3,26,41.5,41
2018-12-09 11:47:36.4842,172.8,71.2,41.25,41.2,120,20.32,65,57730,57770,0,41.5,41
2018-12-09 11:47:36.7342,172.8,71.3,41.25,41.26,120,20.32,66,3640,3640,0,41.5,41
2018-12-09 11:47:36.9842,172.8,71.3,41.25,41.26,120,20.21,1,739.8,75.8,28,41.5,41
2018-12-09 11:47:37.2342,172.8,71.3,41.25,41.26,120,20.28,2,739.7,76.3,28,41.5,41
2018-12-09 11:47:37.4842,172.8,71.3,41.25,41.26,120,20.32,65,57740,57780,0,41.5,41
2018-12-09 11:47:37.7342,172.8,71.3,41.25,41.26,120,20.3,51,3.78,3.76,0,41.5,41
2018-12-09 11:47:37.9842,172.8,71.3,41.25,41.26,120,20.31,63,50,50,0,41.5,41
2018-12-09 11:47:38.2342,172.8,71.3,41.25,41.26,120,20.32,67,35.4,34.9,0,41.5,41
2018-12-09 11:47:38.4842,172.8,71.3,41.5,41.26,120,20.32,52,3.78,3.76,0,41.5,41
2018-12-09 11:47:38.7342,172.8,71.3,41.5,41.26,120,20.32,6,57730,35.4,3.8,41.5,41
2018-12-09 11:47:38.9842,172.8,71.3,41.5,41.26,120,20.31,7,57770,34.9,3.8,41.5,41
2018-12-09 11:47:39.2342,172.8,71.3,41.5,41.26,119.9,20.35,1,739.8,75.8,28,41.5,41
2018-12-09 11:47:39.4842,172.8,71.3,41.5,41.26,120,20.32,2,739.7,76.3,28,41.5,41
2018-12-09 11:47:39.7342,172.8,71.3,41.5,41.26,120,20.32,61,742.7,737.6,0,41.5,41
2018-12-09 11:47:39.9842,172.8,71.3,41.5,41.26,120,20.32,62,425,425,0,41.5,41
2018-12-09 11:47:40.2342,172.8,71.3,41.5,41.26,120,20.32,64,86.7,87.6,0,41.5,41
2018-12-09 11:47:40.4842,172.8,71.3,41.5,41.26,120,20.32,3,739.8,75.8,26,41.5,41
2018-12-09 11:47:40.7343,172.8,71.3,41.5,41.26,120,20.32,4,739.7,76.3,26.5,41.5,41
2018-12-09 11:47:40.9843,172.8,71.4,41.5,41.32,120,20.34,65,57730,57760,0,41.5,41
2018-12-09 11:47:41.2343,172.8,71.4,41.5,41.32,120,20.32,66,3650,3650,0,41.5,41
2018-12-09 11:47:41.4843,172.8,71.4,41.5,41.32,120,20.32,1,739.8,75.8,28,41.5,41
2018-12-09 11:47:41.7342,172.8,71.4,41.5,41.32,120,20.31,2,739.7,76.3,28,41.5,41
2018-12-09 11:47:41.9842,172.8,71.4,41.5,41.32,119.9,20.32,65,57740,57770,0,41.5,41
2018-12-09 11:47:42.2342,172.8,71.4,41.5,41.32,120,20.32,51,3.78,3.76,0,41.5,41
2018-12-09 11:47:42.4842,172.8,71.4,41.5,41.32,120,20.32,63,50,50,0,41.5,41
2018-12-09 11:47:42.7342,172.8,71.4,41.5,41.32,120,20.32,67,35.4,34.9,0,41.5,41
2018-12-09 11:47:42.9842,172.8,71.4,41.5,41.32,120,20.32,52,3.78,3.76,0,41.5,41
2018-12-09 11:47:43.2342,172.8,71.4,41.5,41.32,120,20.33,6,57740,35.4,3.8,41.5,41
2018-12-09 11:47:43.4842,172.8,71.5,41.5,41.38,120,20.32,7,57760,34.9,3.8,41.5,41
2018-12-09 11:47:43.7342,172.8,71.5,41.5,41.38,120,20.34,1,739.8,75.8,28,41.5,41
2018-12-09 11:47:43.9843,172.8,71.5,41.5,41.38,120,20.32,2,739.7,76.3,28,41.5,41
2018-12-09 11:47:44.2343,172.8,71.5,41.5,41.38,120,20.32,61,742.9,737.7,0,41.5,41
2018-12-09 11:47:44.4843,172.8,71.5,41.5,41.38,120,20.32,62,425,425,0,41.5,41.5
2018-12-09 11:47:44.7343,172.8,71.5,41.5,41.38,120,20.32,64,86.7,87.6,0,41.5,41.5
2018-12-09 11:47:44.9843,172.8,71.5,41.5,41.38,120,20.32,3,740.1,75.7,26,41.5,41.5
2018-12-09 11:47:45.2343,172.8,71.5,41.5,41.38,120,20.34,4,739.9,76.1,26.5,41.5,41.5
2018-12-09 11:47:45.4843,172.8,71.5,41.5,41.38,120,20.18,65,57740,57760,0,41.5,41.5
2018-12-09 11:47:45.7343,172.8,71.5,41.5,41.38,119.9,20.28,66,3650,3650,0,41.5,41.5
2018-12-09 11:47:45.9843,172.8,71.5,41.5,41.38,120,20.33,1,740.1,75.7,28,41.5,41.5
2018-12-09 11:47:46.2343,172.8,71.5,41.5,41.38,120,20.33,2,739.9,76.1,28,41.5,41.5
2018-12-09 11:47:46.4843,172.8,71.5,41.5,41.38,120.1,20.29,65,57740,57760,0,41.5,41.5
2018-12-09 11:47:46.7343,172.8,71.5,41.5,41.38,120,20.32,51,3.78,3.76,0,41.5,41.5
2018-12-09 11:47:46.9843,172.8,71.5,41.5,41.38,120,20.32,63,50,50,0,41.5,41.5
2018-12-09 11:47:47.2342,172.8,71.5,41.5,41.38,120,20.33,67,35.4,34.9,0,41.5,41.5
2018-12-09 11:47:47.4842,172.8,71.5,41.5,41.38,120,20.32,52,3.78,3.76,0,41.5,41.5
2018-12-09 11:47:47.7342,172.8,71.5,41.5,41.38,120,20.32,6,57750,35.4,3.8,41.5,41.5
2018-12-09 11:47:47.9842,172.8,71.5,41.5,41.38,120,20.32,7,57770,34.9,3.8,41.5,41.5
2018-12-09 11:47:48.2342,172.8,71.5,41.5,41.38,119.9,20.33,1,740.1,75.7,28,41.5,41.5
2018-12-09 11:47:48.4842,172.8,71.5,41.5,41.38,119.9,20.32,2,739.9,76.1,28,41.5,41.5
2018-12-09 11:47:48.7343,172.8,71.6,41.5,41.44,120,20.31,61,743.1,737.9,0,41.5,41.5
2018-12-09 11:47:48.9843,172.8,71.6,41.5,41.44,120,20.32,62,425,425,0,41.5,41.5
2018-12-09 11:47:49.2343,172.8,71.6,41.5,41.44,120,20.32,64,86.7,87.6,0,41.5,41.5
2018-12-09 11:47:49.4843,172.8,71.6,41.5,41.44,120,20.34,3,740.1,75.7,26,41.5,41.5
2018-12-09 11:47:49.7343,172.8,71.6,41.5,41.44,120,20.32,4,739.9,76.1,26.5,41.5,41.5
2018-12-09 11:47:49.9844,172.8,71.7,41.5,41.49,120,20.32,65,57750,57760,0,41.5,41.5
2018-12-09 11:47:50.2344,172.8,71.7,41.5,41.49,120,20.31,66,3670,3670,0,41.5,41.5
2018-12-09 11:47:50.4844,172.8,71.7,41.5,41.49,120,20.35,1,740.1,75.7,28,41.5,41.5
2018-12-09 11:47:50.7344,172.8,71.7,41.5,41.49,120,20.31,2,739.9,76.1,28,41.5,41.5
2018-12-09 11:47:50.9843,172.8,71.7,41.5,41.49,119.9,20.33,65,57760,57770,0,41.5,41.5
2018-12-09 11:47:51.2343,172.8,71.7,41.5,41.49,120,20.32,51,3.78,3.76,0,41.5,41.5
2018-12-09 11:47:51.4843,172.8,71.7,41.5,41.49,120,20.32,63,50,50,0,41.5,41.5
2018-12-09 11:47:51.7343,172.8,71.7,41.5,41.49,120,20.32,67,35.4,34.9,0,41.5,41.5
2018-12-09 11:47:51.9843,172.8,71.7,41.5,41.49,120,20.31,52,3.78,3.76,0,41.5,41.5
2018-12-09 11:47:52.2343,172.8,71.7,41.5,41.49,119.9,20.41,6,57750,35.4,3.8,41.5,41.5
2018-12-09 11:47:52.4843,172.8,71.7,41.5,41.49,120,20.39,7,57760,34.9,3.8,41.5,41.5
2018-12-09 11:47:52.7343,172.8,71.7,41.5,41.49,120,20.31,1,740.3,75.7,28,41.5,41.5
2018-12-09 11:47:52.9843,172.8,71.7,41.5,41.49,120,20.3,2,740.1,76.1,28,41.5,41.5
2018-12-09 11:47:53.2343,172.8,71.7,41.5,41.49,120,20.32,61,743.2,738.1,0,41.5,41.5
2018-12-09 11:47:53.4843,172.8,71.7,41.5,41.49,120,20.32,62,425,425,0,41.5,41.5
2018-12-09 11:47:53.7344,172.8,71.7,41.5,41.49,120,20.32,64,86.5,87.5,0,41.5,41.5
2018-12-09 11:47:53.9844,172.8,71.8,41.75,41.55,120,20.3,3,740.3,75.7,26,41.5,41.5
2018-12-09 11:47:54.2344,172.8,71.8,41.75,41.55,120,20.32,4,740.1,76.1,26.5,41.5,41.5
2018-12-09 11:47:54.4845,172.8,71.8,41.75,41.55,120,20.32,65,57760,57770,0,41.5,41.5
2018-12-09 11:47:54.7344,172.8,71.8,41.75,41.55,120,20.32,66,3650,3650,0,41.5,41.5
2018-12-09 11:47:54.9844,172.8,71.8,41.75,41.55,120,20.32,1,740.3,75.7,28,41.5,41.5
2018-12-09 11:47:55.2344,172.8,71.8,41.75,41.55,119.9,20.32,2,740.1,76.1,28,41.5,41.5
2018-12-09 11:47:55.4843,172.8,71.8,41.75,41.55,120,20.31,65,57750,57760,0,41.5,41.5
2018-12-09 11:47:55.7343,172.8,71.8,41.75,41.55,120,20.33,51,3.78,3.76,0,41.5,41.5
2018-12-09 11:47:55.9843,172.8,71.8,41.75,41.55,120,20.32,63,50,50,0,41.5,41.5
2018-12-09 11:47:56.2343,172.8,71.8,41.75,41.55,120,20.12,67,35.4,34.9,0,41.5,41.5
2018-12-09 11:47:56.4843,172.8,72,41.75,41.67,120,20.12,52,3.78,3.76,0,41.5,41.5
2018-12-09 11:47:56.7343,172.8,72,41.75,41.67,120,20.11,6,57750,35.4,3.8,41.5,41.5
2018-12-09 11:47:56.9843,172.8,72,41.75,41.67,120,20.12,7,57770,34.9,3.8,41.5,41.5
2018-12-09 11:47:57.2343,172.8,72,41.75,41.67,120,20.12,1,740.3,75.7,28,41.5,41.5
2018-12-09 11:47:57.4842,172.8,72,41.75,41.67,120,20.13,2,740.1,76.1,28,41.5,41.5
2018-12-09 11:47:57.7343,172.8,72,41.75,41.67,120,20.13,61,743.3,738.1,0,41.5,41.5
2018-12-09 11:47:57.9844,172.8,72,41.75,41.67,120,20.12,62,425,425,0,41.5,41.5
2018-12-09 11:47:58.2345,172.8,72,41.75,41.67,120,20.13,64,86.5,87.5,0,41.5,41.5
2018-12-09 11:47:58.4845,172.8,72,41.75,41.67,120,20.14,3,740.3,75.7,26,41.5,41.5
2018-12-09 11:47:58.7345,172.8,72,41.75,41.67,120,20.14,4,740.2,76.1,26.5,42,41.5
2018-12-09 11:47:58.9845,172.8,72,41.75,41.67,120,20.12,65,57750,57780,0,42,41.5
2018-12-09 11:47:59.2344,172.8,72,41.75,41.67,120,20.2,66,3640,3640,0,42,41.5
2018-12-09 11:47:59.4844,172.8,72,41.75,41.67,120,20.13,1,740.3,75.5,28,42,41.5
2018-12-09 11:47:59.7344,172.8,72,41.75,41.67,120,20.11,2,740.2,76.1,28,42,41.5
2018-12-09 11:47:59.9844,172.8,72,41.75,41.67,120,20.14,65,57750,57780,0,42,41.5
2018-12-09 11:48:00.2344,172.8,72,41.75,41.67,120,20.12,51,3.78,3.76,0,42,41.5
2018-12-09 11:48:00.4844,172.8,72,41.75,41.67,120,20.12,63,50,50,0,42,41.5
2018-12-09 11:48:00.7344,172.8,72,41.75,41.67,120,20.12,67,35.4,34.9,0,42,41.5
2018-12-09 11:48:00.9844,172.8,72,41.75,41.67,120,20.12,52,3.78,3.76,0,42,41.5
2018-12-09 11:48:01.2344,172.8,72,41.75,41.67,120,20.12,6,57740,35.4,3.8,42,41.5
2018-12-09 11:48:01.4843,172.8,72,41.75,41.67,120,20.12,7,57780,34.9,3.8,42,41.5
2018-12-09 11:48:01.7343,172.8,72,41.75,41.67,120,20.12,1,740.3,75.5,28,42,41.5
2018-12-09 11:48:01.9844,172.8,72.1,41.75,41.72,119.9,20.12,2,740.2,76.1,28,42,41.5
2018-12-09 11:48:02.2344,172.8,72.1,41.75,41.72,120,20.13,61,743.5,738.2,0,42,41.5
2018-12-09 11:48:02.4844,172.8,72.1,41.75,41.72,120,20.11,62,425,425,0,42,41.5
2018-12-09 11:48:02.7344,172.8,72.1,41.75,41.72,120,20.06,64,86.7,87.7,0,42,41.5
2018-12-09 11:48:02.9844,172.8,72.1,41.75,41.72,120,20.12,3,740.3,75.5,26,42,41.5
2018-12-09 11:48:03.2345,172.8,72.1,41.75,41.72,120,20.12,4,740.2,76.1,26.5,42,41.5
2018-12-09 11:48:03.4845,172.8,72.1,41.75,41.72,120,20.12,65,57730,57770,0,42,41.5
2018-12-09 11:48:03.7345,172.8,72.1,41.75,41.72,120,20.12,66,3630,3640,0,42,41.5
2018-12-09 11:48:03.9845,172.8,72.1,41.75,41.72,120,20.21,1,740.3,75.5,28,42,41.5
2018-12-09 11:48:04.2345,172.8,72.1,41.75,41.72,119.9,20.09,2,740.2,76.1,28,42,41.5
2018-12-09 11:48:04.4845,172.8,72.1,41.75,41.72,120,20.12,65,57730,57770,0,42,41.5
2018-12-09 11:48:04.7344,172.8,72.1,41.75,41.72,120,20.11,51,3.78,3.76,0,42,41.5
2018-12-09 11:48:04.9844,172.8,72.1,41.75,41.72,120,20.13,63,50,50,0,42,41.5
2018-12-09 11:48:05.2344,172.8,72.1,41.75,41.72,120,20.12,67,35.4,34.9,0,42,41.5
2018-12-09 11:48:05.4844,172.8,72.1,41.75,41.72,120,20.13,52,3.78,3.76,0,42,41.5
2018-12-09 11:48:05.7344,172.8,72.1,41.75,41.72,120,20.13,6,57740,35.4,3.8,42,41.5
2018-12-09 11:48:05.9845,172.8,72.1,41.75,41.72,120,20.12,7,57780,34.9,3.8,42,41.5
2018-12-09 11:48:06.2345,172.8,72.1,41.75,41.72,120,20.11,1,740.7,75.5,28,42,41.5
2018-12-09 11:48:06.4846,172.8,72.1,41.75,41.72,120,20.11,2,740.3,76.1,28,42,41.5
2018-12-09 11:48:06.7346,172.8,72.2,42,41.78,120,20.12,61,743.6,738.3,0,42,41.5
2018-12-09 11:48:06.9846,172.8,72.2,42,41.78,120,20.13,62,425,425,0,42,41.5
2018-12-09 11:48:07.2347,172.8,72.2,42,41.78,120,20.12,64,86.7,87.7,0,42,41.5
2018-12-09 11:48:07.4847,172.8,72.2,42,41.78,120,20.13,3,740.7,75.5,26,42,41.5
2018-12-09 11:48:07.7348,172.8,72.2,42,41.78,120,20.12,4,740.3,76.1,26.5,42,41.5
2018-12-09 11:48:07.9847,172.8,72.2,42,41.78,120,20.13,65,57740,57780,0,42,41.5
2018-12-09 11:48:08.2346,172.8,72.2,42,41.78,120,20.12,66,3630,3630,0,42,41.5
2018-12-09 11:48:08.4845,172.8,72.2,42,41.78,120,20.12,1,740.7,75.5,28,42,41.5
2018-12-09 11:48:08.7345,172.8,72.2,42,41.78,120,20.12,2,740.3,76.1,28,42,41.5
2018-12-09 11:48:08.9844,172.8,72.2,42,41.78,120,20.13,65,57740,57770,0,42,41.5
2018-12-09 11:48:09.2343,172.8,72.2,42,41.78,120,20.13,51,3.79,3.76,0,42,41.5
2018-12-09 11:48:09.4844,172.8,72.2,42,41.78,120,20.12,63,50,50,0,42,41.5
2018-12-09 11:48:09.7345,172.8,72.3,42,41.84,120,20.13,67,35.4,34.9,0,42,41.5
2018-12-09 11:48:09.9845,172.8,72.3,42,41.84,120,20.13,52,3.78,3.76,0,42,41.5
2018-12-09 11:48:10.2345,172.8,72.3,42,41.84,120,20.12,6,57740,35.4,3.8,42,41.5
2018-12-09 11:48:10.4845,172.8,72.3,42,41.84,120,20.12,7,57780,34.9,3.8,42,41.5
2018-12-09 11:48:10.7345,172.8,72.3,42,41.84,120,20.01,1,740.7,75.5,28,42,41.5
2018-12-09 11:48:10.9844,172.8,72.3,42,41.84,120,20.18,2,740.3,76.1,28,42,41.5
2018-12-09 11:48:11.2344,172.8,72.3,42,41.84,120,20.13,61,743.8,738.4,0,42,41.5
2018-12-09 11:48:11.4844,172.8,72.3,42,41.84,120,20.13,62,425,425,0,42,41.5
2018-12-09 11:48:11.7344,172.8,72.3,42,41.84,120,20.11,64,86.6,87.5,0,42,41.5
2018-12-09 11:48:11.9844,172.8,72.3,42,41.84,120,20.12,3,740.7,75.5,26,42,41.5
2018-12-09 11:48:12.2345,172.8,72.3,42,41.84,120,20.13,4,740.3,76.1,26.5,42,41.5
2018-12-09 11:48:12.4845,172.8,72.3,42,41.84,120,20.12,65,57740,57770,0,42,41.5
2018-12-09 11:48:12.7346,172.8,72.3,42,41.84,120,20.12,66,3640,3640,0,42,41.5
2018-12-09 11:48:12.9846,172.8,72.3,42,41.84,120,20.12,1,740.7,75.5,28,42,41.5
2018-12-09 11:48:13.2346,172.8,72.3,42,41.84,120,20.12,2,740.3,76.1,28,42,41.5
2018-12-09 11:48:13.4847,172.8,72.3,42,41.84,119.9,20.11,65,57750,57770,0,42,42
2018-12-09 11:48:13.7347,172.8,72.3,42,41.84,119.9,20.12,51,3.79,3.76,0,42,42
2018-12-09 11:48:13.9847,172.8,72.3,42,41.84,120,20.13,63,50,50,0,42,42
2018-12-09 11:48:14.2347,172.8,72.3,42,41.84,120,20.11,67,35.4,34.9,0,42,42
2018-12-09 11:48:14.4847,172.8,72.4,42,41.9,120,20.12,52,3.79,3.76,0,42,42
2018-12-09 11:48:14.7346,172.8,72.4,42,41.9,120,20.12,6,57750,35.4,3.8,42,42
2018-12-09 11:48:14.9846,172.8,72.5,42,41.96,120,20.12,7,57770,34.9,3.8,42,42
2018-12-09 11:48:15.2346,172.8,72.5,42,41.96,120,20.12,1,740.9,75.5,28,42,42
2018-12-09 11:48:15.4846,172.8,72.5,42,41.96,120,20.12,2,740.7,76,28,42,42
2018-12-09 11:48:15.7346,172.8,72.5,42,41.96,120,20.13,61,743.8,738.6,0,42,42
2018-12-09 11:48:15.9846,172.8,72.5,42,41.96,120,20.1,62,425,425,0,42,42
2018-12-09 11:48:16.2346,172.8,72.5,42,41.96,120,20.13,64,86.8,87.7,0,42,42
2018-12-09 11:48:16.4846,172.8,72.5,42,41.96,120,20.12,3,740.9,75.5,26,42,42
2018-12-09 11:48:16.7346,172.8,72.5,42,41.96,120,20.12,4,740.7,76,26.5,42,42
2018-12-09 11:48:16.9847,172.8,72.5,42,41.96,120,20.12,65,57760,57770,0,42,42
2018-12-09 11:48:17.2347,172.8,72.5,42,41.96,120,20.13,66,3630,3630,0,42,42
2018-12-09 11:48:17.4847,172.8,72.5,42,41.96,120,20.08,1,740.9,75.5,28,42,42
2018-12-09 11:48:17.7346,172.8,72.5,42,41.96,120,20.14,2,740.7,76,28,42,42
2018-12-09 11:48:17.9846,172.8,72.5,42,41.96,120,20.11,65,57760,57770,0,42,42
2018-12-09 11:48:18.2346,172.8,72.5,42,41.96,120,20.12,51,3.79,3.76,0,42,42
2018-12-09 11:48:18.4846,172.8,72.5,42,41.96,120.1,20.13,63,50,50,0,42,42
2018-12-09 11:48:18.7346,172.8,72.5,42,41.96,120,20.12,67,35.4,34.9,0,42,42
2018-12-09 11:48:18.9846,172.8,72.5,42,41.96,120,20.13,52,3.79,3.76,0,42,42
2018-12-09 11:48:19.2345,172.8,72.5,42,41.96,120,20.11,6,57760,35.4,3.8,42,42
2018-12-09 11:48:19.4845,172.8,72.5,42,41.96,120,20.13,7,57770,34.9,3.8,42,42
2018-12-09 11:48:19.7345,172.8,72.5,42,41.96,120,20.13,1,740.9,75.5,28,42,42
2018-12-09 11:48:19.9845,172.8,72.6,42,42.01,120,20.12,2,740.7,76,28,42,42
2018-12-09 11:48:20.2346,172.8,72.6,42,42.01,119.9,20.13,61,744,738.7,0,42,42
2018-12-09 11:48:20.4846,172.8,72.6,42,42.01,120,20.12,62,425,425,0,42,42
2018-12-09 11:48:20.7346,172.8,72.6,42,42.01,120,20.12,64,86.8,87.8,0,42,42
2018-12-09 11:48:20.9846,172.8,72.6,42.25,42.01,120,20.12,3,741.1,75.5,26,42,42
2018-12-09 11:48:21.2346,172.8,72.6,42.25,42.01,120,20.13,4,740.9,76,26.5,42,42
2018-12-09 11:48:21.4846,172.8,72.6,42.25,42.01,120,20.12,65,57760,57770,0,42,42
2018-12-09 11:48:21.7347,172.8,72.6,42.25,42.01,120,20.11,66,3630,3630,0,42,42
2018-12-09 11:48:21.9847,172.8,72.6,42.25,42.01,120,20.12,1,741.1,75.5,28,42,42
2018-12-09 11:48:22.2347,172.8,72.6,42.25,42.01,120,20.12,2,740.9,76,28,42,42
2018-12-09 11:48:22.4848,172.8,72.6,42.25,42.01,120,20.12,65,57760,57770,0,42,42
2018-12-09 11:48:22.7348,172.8,72.7,42.25,42.07,120,20.1,51,3.79,3.76,0,42,42
2018-12-09 11:48:22.9847,172.8,72.7,42.25,42.07,120,20.13,63,50,50,0,42,42
2018-12-09 11:48:23.2347,172.8,72.7,42.25,42.07,120,20.13,67,35.4,34.9,0,42,42
2018-12-09 11:48:23.4846,172.8,72.7,42.25,42.07,120,20.1,52,3.79,3.76,0,42,42
2018-12-09 11:48:23.7346,172.8,72.7,42.25,42.07,120,20.12,6,57750,35.4,3.8,42,42
2018-12-09 11:48:23.9846,172.8,72.7,42.25,42.07,120,20.13,7,57770,34.9,3.8,42,42
2018-12-09 11:48:24.2346,172.8,72.7,42.25,42.07,119.9,20.12,1,741.1,75.5,28,42,42
2018-12-09 11:48:24.4846,172.8,72.7,42.25,42.07,120,20.12,2,740.9,76,28,42,42
2018-12-09 11:48:24.7346,172.8,72.7,42.25,42.07,120,20.12,61,744.1,738.9,0,42,42
2018-12-09 11:48:24.9846,172.8,72.7,42.25,42.07,120.1,20.14,62,425,425,0,42,42
2018-12-09 11:48:25.2347,172.8,72.7,42.25,42.07,120,20.09,64,86.7,87.7,0,42,42
2018-12-09 11:48:25.4847,172.8,72.7,42.25,42.07,120,20.1,3,741.1,75.5,26,42,42
2018-12-09 11:48:25.7347,172.8,72.7,42.25,42.07,120,20.11,4,740.9,76,26.5,42,42
2018-12-09 11:48:25.9847,172.8,72.7,42.25,42.07,120,20.12,65,57750,57780,0,42,42
2018-12-09 11:48:26.2347,172.8,72.7,42.25,42.07,120,20.13,66,3640,3640,0,42,42
2018-12-09 11:48:26.4847,172.8,72.7,42.25,42.07,120,20.1,1,741.1,75.5,28,42,42
2018-12-09 11:48:26.7347,172.8,72.8,42.25,42.13,120,20.12,2,740.9,76,28,42,42
2018-12-09 11:48:26.9847,172.8,72.8,42.25,42.13,120,20.16,65,57740,57780,0,42,42
2018-12-09 11:48:27.2347,172.8,72.8,42.25,42.13,120,20.13,51,3.79,3.76,0,42,42
2018-12-09 11:48:27.4847,172.8,72.8,42.25,42.13,120,20.12,63,50,50,0,42,42
2018-12-09 11:48:27.7346,172.8,72.9,42.25,42.19,120.1,20.12,67,35.4,34.9,0,42.5,42
2018-12-09 11:48:27.9846,172.8,72.9,42.25,42.19,120,20.13,52,3.79,3.76,0,42.5,42
2018-12-09 11:48:28.2347,172.8,72.9,42.25,42.19,120,20.11,6,57750,35.4,3.8,42.5,42
2018-12-09 11:48:28.4847,172.8,72.9,42.25,42.19,120,20.12,7,57780,34.9,3.8,42.5,42
2018-12-09 11:48:28.7347,172.8,72.9,42.25,42.19,120,20.13,1,741.5,75.5,28,42.5,42
2018-12-09 11:48:28.9847,172.8,72.9,42.25,42.19,120,20.12,2,741,76,28,42.5,42
2018-12-09 11:48:29.2347,172.8,72.9,42.25,42.19,120,20.12,61,744.2,739,0,42.5,42
2018-12-09 11:48:29.4847,172.8,72.9,42.25,42.19,119.9,20.12,62,425,425,0,42.5,42
2018-12-09 11:48:29.7347,172.8,72.9,42.25,42.19,119.9,20.12,64,86.5,87.5,0,42.5,42
2018-12-09 11:48:29.9847,172.8,72.9,42.25,42.19,120,20.11,3,741.5,75.5,26,42.5,42
2018-12-09 11:48:30.2347,172.8,72.9,42.25,42.19,120,20.12,4,741,76,26.5,42.5,42
2018-12-09 11:48:30.4847,172.8,72.9,42.25,42.19,120,20.12,65,57740,57780,0,42.5,42
2018-12-09 11:48:30.7347,172.8,72.9,42.25,42.19,120,20.12,66,3650,3640,0,42.5,42
2018-12-09 11:48:30.9847,172.8,72.9,42.25,42.19,120,20.13,1,741.5,75.5,28,42.5,42
2018-12-09 11:48:31.2347,172.8,72.9,42.25,42.19,120,20.12,2,741,76,28,42.5,42
2018-12-09 11:48:31.4847,172.8,72.9,42.25,42.19,120,20.12,65,57740,57790,0,42.5,42
2018-12-09 11:48:31.7347,172.8,72.9,42.25,42.19,120,20.09,51,3.79,3.76,0,42.5,42
2018-12-09 11:48:31.9847,172.8,72.9,42.25,42.19,120,20.18,63,50,50,0,42.5,42
2018-12-09 11:48:32.2347,172.8,72.9,42.25,42.19,120,20.14,67,35.4,34.9,0,42.5,42
2018-12-09 11:48:32.4847,172.8,72.9,42.25,42.19,120,20.12,52,3.79,3.76,0,42.5,42
2018-12-09 11:48:32.7347,172.8,72.9,42.25,42.19,120,20.13,6,57740,35.4,3.8,42.5,42
2018-12-09 11:48:32.9847,172.8,72.9,42.25,42.19,120,20.11,7,57780,34.9,3.8,42.5,42
2018-12-09 11:48:33.2347,172.8,72.9,42.25,42.19,120,20.14,1,741.5,75.5,28,42.5,42
2018-12-09 11:48:33.4847,172.8,72.9,42.25,42.19,120,20.16,2,741,76,28,42.5,42
2018-12-09 11:48:33.7347,172.8,72.9,42.25,42.19,120,20.12,61,744.4,739,0,42.5,42
2018-12-09 11:48:33.9847,172.8,73,42.25,42.25,120,20.13,62,425,425,0,42.5,42
2018-12-09 11:48:34.2347,172.8,73,42.25,42.25,120,20.12,64,86.7,87.7,0,42.5,42
2018-12-09 11:48:34.4847,172.8,73,42.5,42.25,120,20.09,3,741.5,75.5,26,42.5,42
2018-12-09 11:48:34.7348,172.8,73,42.5,42.25,120,20.12,4,741,76,26.5,42.5,42
2018-12-09 11:48:34.9848,172.8,73,42.5,42.25,120,20.11,65,57740,57790,0,42.5,42
2018-12-09 11:48:35.2348,172.8,73,42.5,42.25,120,20.12,66,3650,3650,0,42.5,42.5
2018-12-09 11:48:35.4848,172.8,73.1,42.5,42.3,120,20.13,1,741.4,75.5,28,42.5,42.5
2018-12-09 11:48:35.7347,172.8,73.1,42.5,42.3,120,20.09,2,741.3,76,28,42.5,42.5
2018-12-09 11:48:35.9847,172.8,73.1,42.5,42.3,120,20.12,65,57740,57780,0,42.5,42.5
2018-12-09 11:48:36.2347,172.8,73.1,42.5,42.3,119.9,20.12,51,3.79,3.76,0,42.5,42.5
2018-12-09 11:48:36.4847,172.8,73.1,42.5,42.3,119.9,20.12,63,50,50,0,42.5,42.5
2018-12-09 11:48:36.7347,172.8,73.1,42.5,42.3,120,20.12,67,35.4,34.9,0,42.5,42.5
2018-12-09 11:48:36.9847,172.8,73.1,42.5,42.3,120,20.12,52,3.79,3.76,0,42.5,42.5
2018-12-09 11:48:37.2347,172.8,73.1,42.5,42.3,120,20.13,6,57910,35.4,3.8,42.5,42.5
2018-12-09 11:48:37.4847,172.8,73.1,42.5,42.3,120,20.13,7,57610,34.9,3.8,42.5,42.5
2018-12-09 11:48:37.7348,172.8,73.1,42.5,42.3,120,20.13,1,741.4,75.5,28,42.5,42.5
2018-12-09 11:48:37.9848,172.8,73.1,42.5,42.3,120,20.12,2,741.3,76,28,42.5,42.5
2018-12-09 11:48:38.2348,172.8,73.1,42.5,42.3,120,20.15,61,744.4,739.2,0,42.5,42.5
2018-12-09 11:48:38.4848,172.8,73.1,42.5,42.3,120,20.12,62,425,425,0,42.5,42.5
2018-12-09 11:48:38.7348,172.8,73.1,42.5,42.3,120,20.25,64,86.9,87.4,0,42.5,42.5
2018-12-09 11:48:38.9848,172.8,73.1,42.5,42.3,119.9,20.19,3,741.4,75.5,26,42.5,42.5
2018-12-09 11:48:39.2348,172.8,73.1,42.5,42.3,119.9,20.12,4,741.3,76,26.5,42.5,42.5
2018-12-09 11:48:39.4848,172.8,73.1,42.5,42.3,120,20.13,65,57750,57780,0,42.5,42.5
2018-12-09 11:48:39.7348,172.8,73.1,42.5,42.3,120,20.13,66,3650,3650,0,42.5,42.5
2018-12-09 11:48:39.9848,172.8,73.2,42.5,42.36,119.9,20.12,1,741.4,75.5,28,42.5,42.5
2018-12-09 11:48:40.2348,172.8,73.2,42.5,42.36,119.9,20.13,2,741.3,76,28,42.5,42.5
2018-12-09 11:48:40.4848,172.8,73.2,42.5,42.36,120,20.12,65,57910,57610,0,42.5,42.5
2018-12-09 11:48:40.7348,172.8,73.2,42.5,42.36,120,20.11,51,3.79,3.76,0,42.5,42.5
2018-12-09 11:48:40.9849,172.8,73.2,42.5,42.36,120,20.13,63,50,50,0,42.5,42.5
2018-12-09 11:48:41.2349,172.8,73.2,42.5,42.36,120,20.12,67,35.4,34.9,0,42.5,42.5
2018-12-09 11:48:41.4849,172.8,73.3,42.5,42.42,120,20.12,52,3.79,3.76,0,42.5,42.5
2018-12-09 11:48:41.7349,172.8,73.3,42.5,42.42,120,20.12,6,57920,35.4,3.8,42.5,42.5
2018-12-09 11:48:41.9848,172.8,73.3,42.5,42.42,120,20.15,7,57610,34.9,3.8,42.5,42.5
2018-12-09 11:48:42.2348,172.8,73.3,42.5,42.42,120,20.12,1,741.6,75.7,28,42.5,42.5
2018-12-09 11:48:42.4847,172.8,73.3,42.5,42.42,120,20.13,2,741.5,75.8,28,42.5,42.5
2018-12-09 11:48:42.7348,172.8,73.3,42.5,42.42,120,20.14,61,744.5,739.3,0,42.5,42.5
2018-12-09 11:48:42.9848,172.8,73.3,42.5,42.42,120,20.12,62,425,425,0,42.5,42.5
2018-12-09 11:48:43.2349,172.8,73.3,42.5,42.42,119.9,20.12,64,87,87.4,0,42.5,42.5
2018-12-09 11:48:43.4849,172.8,73.3,42.5,42.42,120,20.12,3,741.6,75.7,26.5,42.5,42.5
2018-12-09 11:48:43.7349,172.8,73.3,42.5,42.42,120,20.12,4,741.5,75.8,26.5,42.5,42.5
2018-12-09 11:48:43.9850,172.8,73.3,42.5,42.42,120,20.11,65,57920,57610,0,42.5,42.5
2018-12-09 11:48:44.2350,172.8,73.3,42.5,42.42,120,20.12,66,3650,3650,0,42.5,42.5
2018-12-09 11:48:44.4850,172.8,73.3,42.5,42.42,120,20.14,1,741.6,75.7,28,42.5,42.5
2018-12-09 11:48:44.7350,172.8,73.3,42.5,42.42,120,20.12,2,741.5,75.8,28,42.5,42.5
2018-12-09 11:48:44.9849,172.8,73.3,42.5,42.42,120.1,20.1,65,57750,57770,0,42.5,42.5
2018-12-09 11:48:45.2349,172.8,73.3,42.5,42.42,120.1,20.14,51,3.79,3.77,0,42.5,42.5
2018-12-09 11:48:45.4848,172.8,73.3,42.5,42.42,120,20.1,63,50,50,0,42.5,42.5
2018-12-09 11:48:45.7348,172.8,73.3,42.5,42.42,120,20.12,67,35.4,34.9,0,42.5,42.5
2018-12-09 11:48:45.9848,172.8,73.3,42.5,42.42,120,20.12,52,3.79,3.76,0,42.5,42.5
2018-12-09 11:48:46.2349,172.8,73.3,42.5,42.42,120,20.14,6,57920,35.4,3.8,42.5,42.5
2018-12-09 11:48:46.4849,172.8,73.3,42.5,42.42,120,20.11,7,57610,34.9,3.8,42.5,42.5
2018-12-09 11:48:46.7350,172.8,73.3,42.5,42.42,120,20.12,1,741.6,75.7,28,42.5,42.5
2018-12-09 11:48:46.9850,172.8,73.4,42.5,42.48,120,20.12,2,741.5,75.8,28,42.5,42.5
2018-12-09 11:48:47.2350,172.8,73.4,42.5,42.48,120,20.12,61,744.9,739.4,0,42.5,42.5
2018-12-09 11:48:47.4851,172.8,73.4,42.5,42.48,120,20.13,62,425,425,0,42.5,42.5
2018-12-09 11:48:47.7351,172.8,73.4,42.5,42.48,120.1,20.12,64,86.8,87.5,0,42.5,42.5
2018-12-09 11:48:47.9851,172.8,73.4,42.5,42.48,120,20.12,3,741.6,75.7,26.5,42.5,42.5
2018-12-09 11:48:48.2351,172.8,73.4,42.5,42.48,120,20.13,4,741.5,75.8,26.5,42.5,42.5
2018-12-09 11:48:48.4850,172.8,73.4,42.5,42.48,120,20.12,65,57770,57770,0,42.5,42.5
2018-12-09 11:48:48.7350,172.8,73.5,42.5,42.53,120,20.13,66,3650,3650,0,42.5,42.5
2018-12-09 11:48:48.9850,172.8,73.5,42.75,42.53,120,20.13,1,741.6,75.7,28,42.5,42.5
2018-12-09 11:48:49.2349,172.8,73.5,42.75,42.53,120,20.12,2,741.5,75.8,28,42.5,42.5
2018-12-09 11:48:49.4849,172.8,73.5,42.75,42.53,120,20.13,65,57760,57770,0,42.5,42.5
2018-12-09 11:48:49.7348,172.8,73.5,42.75,42.53,119.9,20.12,51,3.79,3.76,0,43,42.5
2018-12-09 11:48:49.9849,172.8,73.5,42.75,42.53,120,20.12,63,50,50,0,43,42.5
2018-12-09 11:48:50.2349,172.8,73.5,42.75,42.53,120,20.1,67,35.4,34.9,0,43,42.5
2018-12-09 11:48:50.4849,172.8,73.5,42.75,42.53,120,20.11,52,3.79,3.76,0,43,42.5
2018-12-09 11:48:50.7350,172.8,73.5,42.75,42.53,120,20.12,6,57760,35.4,3.8,43,42.5
2018-12-09 11:48:50.9850,172.8,73.5,42.75,42.53,120,20.12,7,57780,34.9,3.8,43,42.5
2018-12-09 11:48:51.2350,172.8,73.5,42.75,42.53,120,20.12,1,741.8,75.7,28,43,42.5
2018-12-09 11:48:51.4850,172.8,73.5,42.75,42.53,120,20.13,2,741.6,76,28,43,42.5
2018-12-09 11:48:51.7350,172.8,73.5,42.75,42.53,120,20.12,61,744.9,739.6,0,43,42.5
2018-12-09 11:48:51.9850,172.8,73.6,42.75,42.59,120,20.18,62,425,425,0,43,42.5
2018-12-09 11:48:52.2349,172.8,73.6,42.75,42.59,119.9,20.07,64,86.6,87.5,0,43,42.5
2018-12-09 11:48:52.4849,172.8,73.6,42.75,42.59,120,20.13,3,741.8,75.7,26.5,43,42.5
2018-12-09 11:48:52.7349,172.8,73.6,42.75,42.59,120,20.13,4,741.6,76,26.5,43,42.5
2018-12-09 11:48:52.9849,172.8,73.6,42.75,42.59,120,20.11,65,57750,57770,0,43,42.5
2018-12-09 11:48:53.2349,172.8,73.6,42.75,42.59,120,20.12,66,3640,3640,0,43,42.5
2018-12-09 11:48:53.4849,172.8,73.6,42.75,42.59,120,20.12,1,741.8,75.7,28,43,42.5
2018-12-09 11:48:53.7350,172.8,73.6,42.75,42.59,119.9,20.13,2,741.6,76,28,43,42.5
2018-12-09 11:48:53.9850,172.8,73.6,42.75,42.59,120,20.14,65,57760,57780,0,43,42.5
2018-12-09 11:48:54.2350,172.8,73.6,42.75,42.59,120,20.12,51,3.79,3.76,0,43,42.5
2018-12-09 11:48:54.4850,172.8,73.6,42.75,42.59,120,20.14,63,50,50,0,43,42.5
2018-12-09 11:48:54.7351,172.8,73.7,42.75,42.65,120,20.13,67,35.4,34.9,0,43,42.5
2018-12-09 11:48:54.9851,172.8,73.7,42.75,42.65,120,20.13,52,3.79,3.76,0,43,42.5
2018-12-09 11:48:55.2350,172.8,73.7,42.75,42.65,119.9,20.12,6,57740,35.4,3.8,43,42.5
2018-12-09 11:48:55.4850,172.8,73.7,42.75,42.65,120,20.12,7,57780,34.9,3.8,43,42.5
2018-12-09 11:48:55.7350,172.8,73.7,42.75,42.65,120,20.12,1,741.8,75.7,28,43,42.5
2018-12-09 11:48:55.9850,172.8,73.7,42.75,42.65,120,20.12,2,741.6,76,28,43,42.5
2018-12-09 11:48:56.2350,172.8,73.7,42.75,42.65,120,20.13,61,745,739.7,0,43,42.5
2018-12-09 11:48:56.4850,172.8,73.7,42.75,42.65,120,20.12,62,425,425,0,43,42.5
2018-12-09 11:48:56.7350,172.8,73.7,42.75,42.65,120,20.12,64,86.6,87.6,0,43,42.5
2018-12-09 11:48:56.9850,172.8,73.7,42.75,42.65,120.1,20.12,3,742,75.5,26.5,43,42.5
2018-12-09 11:48:57.2350,172.8,73.7,42.75,42.65,120,20.11,4,742,76,26.5,43,42.5
2018-12-09 11:48:57.4850,172.8,73.7,42.75,42.65,120,20.12,65,57740,57780,0,43,42.5
2018-12-09 11:48:57.7350,172.8,73.7,42.75,42.65,119.9,20.12,66,3650,3650,0,43,42.5
2018-12-09 11:48:57.9850,172.8,73.7,42.75,42.65,120,20.12,1,742,75.5,28,43,42.5
2018-12-09 11:48:58.2350,172.8,73.7,42.75,42.65,120,20.12,2,742,76,28,43,42.5
2018-12-09 11:48:58.4850,172.8,73.7,42.75,42.65,120,20.13,65,57750,57790,0,43,42.5
2018-12-09 11:48:58.7350,172.8,73.7,42.75,42.65,120,20.17,51,3.79,3.77,0,43,42.5
2018-12-09 11:48:58.9850,172.8,73.7,42.75,42.65,120,20.19,63,50,50,0,43,42.5
2018-12-09 11:48:59.2350,172.8,73.7,42.75,42.65,120,20.13,67,35.4,34.9,0,43,42.5
2018-12-09 11:48:59.4850,172.8,73.7,42.75,42.65,120,20.14,52,3.79,3.77,0,43,42.5
2018-12-09 11:48:59.7350,172.8,73.7,42.75,42.65,120,20.12,6,57750,35.4,3.8,43,42.5
2018-12-09 11:48:59.9850,172.8,73.8,42.75,42.71,120,20.13,7,57790,34.9,3.8,43,42.5
2018-12-09 11:49:00.2350,172.8,73.8,42.75,42.71,120,20.17,1,742,75.5,28,43,42.5
2018-12-09 11:49:00.4850,172.8,73.8,42.75,42.71,120,20.12,2,742,76,28,43,42.5
2018-12-09 11:49:00.7350,172.8,73.8,42.75,42.71,120,20.13,61,745.2,739.8,0,43,42.5
2018-12-09 11:49:00.9851,172.8,73.8,42.75,42.71,120,20.12,62,425,425,0,43,42.5
2018-12-09 11:49:01.2351,172.8,73.8,42.75,42.71,120.1,20.13,64,86.5,87.5,0,43,42.5
2018-12-09 11:49:01.4851,172.8,74,42.75,42.82,120,20.13,3,742,75.5,26.5,43,42.5
2018-12-09 11:49:01.7350,172.8,74,42.75,42.82,119.9,20.13,4,742,76,26.5,43,42.5
2018-12-09 11:49:01.9850,172.8,74,42.75,42.82,120,20.1,65,57750,57790,0,43,42.5
2018-12-09 11:49:02.2350,172.8,74,42.75,42.82,120,20.12,66,3650,3650,0,43,42.5
2018-12-09 11:49:02.4850,172.8,74,42.75,42.82,120,20.12,1,742,75.5,28,43,42.5
2018-12-09 11:49:02.7350,172.8,74,42.75,42.82,120,20.13,2,742,76,28,43,42.5
2018-12-09 11:49:02.9850,172.8,74,42.75,42.82,120,20.14,65,57740,57790,0,43,42.5
2018-12-09 11:49:03.2351,172.8,74,42.75,42.82,120,20.12,51,3.79,3.77,0,43,42.5
2018-12-09 11:49:03.4851,172.8,74,42.75,42.82,119.9,20.12,63,50,50,0,43,42.5
2018-12-09 11:49:03.7351,172.8,74,43,42.82,120,20.12,67,35.4,34.9,0,43,42.5
2018-12-09 11:49:03.9851,172.8,74,43,42.82,120,20.19,52,3.79,3.77,0,43,42.5
2018-12-09 11:49:04.2351,172.8,74,43,42.82,120,20.13,6,57740,35.4,3.8,43,43
2018-12-09 11:49:04.4851,172.8,74,43,42.82,120,20.12,7,57780,34.9,3.8,43,43
2018-12-09 11:49:04.7351,172.8,74,43,42.82,120,20.13,1,742.4,75.3,28,43,43
2018-12-09 11:49:04.9851,172.8,74.1,43,42.88,120,20.12,2,742,76,28,43,43
2018-12-09 11:49:05.2351,172.8,74.1,43,42.88,120.1,20.12,61,745.3,740,0,43,43
2018-12-09 11:49:05.4851,172.8,74.1,43,42.88,120,20.21,62,425,425,0,43,43
2018-12-09 11:49:05.7351,172.8,74.1,43,42.88,120,20.14,64,86.8,87.7,0,43,43
2018-12-09 11:49:05.9851,172.8,74.1,43,42.88,120,20.14,3,742.4,75.3,26.5,43,43
2018-12-09 11:49:06.2351,172.8,74.1,43,42.88,120,20.13,4,742,76,26.5,43,43
2018-12-09 11:49:06.4851,172.8,74.1,43,42.88,120,20.12,65,57750,57780,0,43,43
2018-12-09 11:49:06.7351,172.8,74.1,43,42.88,120,20.12,66,3640,3640,0,43,43
2018-12-09 11:49:06.9851,172.8,74.1,43,42.88,120,20.13,1,742.4,75.3,28,43,43
2018-12-09 11:49:07.2351,172.8,74.1,43,42.88,120,20.13,2,742,76,28,43,43
2018-12-09 11:49:07.4851,172.8,74.1,43,42.88,120,20.13,65,57750,57780,0,43,43
2018-12-09 11:49:07.7351,172.8,74.1,43,42.88,120,20.12,51,3.79,3.77,0,43,43
2018-12-09 11:49:07.9851,172.8,74.1,43,42.88,120,20.13,63,50,50,0,43,43
2018-12-09 11:49:08.2351,172.8,74.1,43,42.88,120,20.12,67,35.4,34.9,0,43,43
2018-12-09 11:49:08.4851,172.8,74.1,43,42.88,120,20.12,52,3.79,3.77,0,43,43
2018-12-09 11:49:08.7351,172.8,74.1,43,42.88,120,20.12,6,57750,35.4,3.8,43,43
2018-12-09 11:49:08.9851,172.8,74.1,43,42.88,120,20.12,7,57770,34.9,3.8,43,43
2018-12-09 11:49:09.2351,172.8,74.1,43,42.88,120,20.12,1,742.4,75.3,28,43,43
2018-12-09 11:49:09.4851,172.8,74.1,43,42.88,120,20.12,2,742,76,28,43,43
2018-12-09 11:49:09.7351,172.8,74.1,43,42.88,119.9,20.1,61,745.4,740.1,0,43,43
2018-12-09 11:49:09.9851,172.8,74.1,43,42.88,120,20.17,62,425,425,0,43,43
2018-12-09 11:49:10.2351,172.8,74.1,43,42.88,120,20.14,64,86.8,87.7,0,43,43
2018-12-09 11:49:10.4852,172.8,74.1,43,42.88,120.1,20.12,3,742.4,75.3,26.5,43,43
2018-12-09 11:49:10.7352,172.8,74.1,43,42.88,120,20.13,4,742,76,26.5,43,43
2018-12-09 11:49:10.9852,172.8,74.1,43,42.88,120,20.12,65,57750,57770,0,43,43
2018-12-09 11:49:11.2352,172.8,74.1,43,42.88,119.9,20.12,66,3640,3640,0,43,43
2018-12-09 11:49:11.4852,172.8,74.1,43,42.88,120,20.13,1,742.6,75.3,28,43,43
2018-12-09 11:49:11.7352,172.8,74.1,43,42.88,120,20.12,2,742.1,76,28,43,43
2018-12-09 11:49:11.9852,172.8,74.1,43,42.88,120,20.18,65,57750,57770,0,43,43
2018-12-09 11:49:12.2352,172.8,74.1,43,42.88,120,20.11,51,3.8,3.77,0,43,43
2018-12-09 11:49:12.4852,172.8,74.1,43,42.88,120,20.12,63,50,50,0,43,43
2018-12-09 11:49:12.7352,172.8,74.1,43,42.88,120,20.11,67,35.4,34.9,0,43,43
2018-12-09 11:49:12.9852,172.8,74.2,43,42.94,120,20.13,52,3.79,3.77,0,43,43
2018-12-09 11:49:13.2352,172.8,74.2,43,42.94,120,20.13,6,57760,35.4,3.8,43,43
2018-12-09 11:49:13.4852,172.8,74.2,43,42.94,120,20.12,7,57780,34.9,3.8,43,43
2018-12-09 11:49:13.7352,172.8,74.2,43,42.94,120,20.12,1,742.6,75.3,28,43,43
2018-12-09 11:49:13.9852,172.8,74.2,43,42.94,120,20.14,2,742.1,76,28,43,43
2018-12-09 11:49:14.2352,172.8,74.2,43,42.94,120,20.14,61,745.5,740.1,0,43,43
2018-12-09 11:49:14.4852,172.8,74.3,43,43,120.1,20.12,62,425,425,0,43,43
2018-12-09 11:49:14.7352,172.8,74.3,43,43,120,20.11,64,86.7,87.7,0,43,43
2018-12-09 11:49:14.9852,172.8,74.3,43,43,120,20.12,3,742.6,75.3,26.5,43,43
2018-12-09 11:49:15.2352,172.8,74.3,43,43,119.9,20.13,4,742.1,76,26.5,43,43
2018-12-09 11:49:15.4853,172.8,74.3,43,43,119.9,20.12,65,57760,57770,0,43,43
2018-12-09 11:49:15.7353,172.8,74.3,43,43,120,20.13,66,3640,3640,0,43,43
2018-12-09 11:49:15.9853,172.8,74.3,43.25,43,120,20.12,1,742.6,75.3,28,43,43
2018-12-09 11:49:16.2353,172.8,74.3,43.25,43,120,20.12,2,742.1,76,28,43,43
2018-12-09 11:49:16.4853,172.8,74.3,43.25,43,120,20.12,65,57760,57770,0,43,43
2018-12-09 11:49:16.7352,172.8,74.3,43.25,43,120,20.12,51,3.8,3.77,0,43,43
2018-12-09 11:49:16.9852,172.8,74.4,43.25,43.06,120,20.12,63,50,50,0,43,43
2018-12-09 11:49:17.2352,172.8,74.4,43.25,43.06,120,20.12,67,35.4,34.9,0,43,43
2018-12-09 11:49:17.4852,172.8,74.4,43.25,43.06,120,20.12,52,3.79,3.77,0,43,43
2018-12-09 11:49:17.7352,172.8,74.4,43.25,43.06,120,20.13,6,57750,35.4,3.8,43,43
2018-12-09 11:49:17.9852,172.8,74.4,43.25,43.06,120,20.12,7,57770,34.9,3.8,43,43
2018-12-09 11:49:18.2352,172.8,74.4,43.25,43.06,120,20.12,1,742.6,75.3,28,43,43
2018-12-09 11:49:18.4852,172.8,74.4,43.25,43.06,120,20.12,2,742.1,76,28,43.5,43
2018-12-09 11:49:18.7352,172.8,74.4,43.25,43.06,120,20.12,61,745.5,740.4,0,43.5,43
2018-12-09 11:49:18.9852,172.8,74.4,43.25,43.06,119.9,20.13,62,425,425,0,43.5,43
2018-12-09 11:49:19.2352,172.8,74.4,43.25,43.06,120,20.13,64,86.7,87.6,0,43.5,43
2018-12-09 11:49:19.4852,172.8,74.4,43.25,43.06,120,20.12,3,742.6,75.3,26.5,43.5,43
2018-12-09 11:49:19.7353,172.8,74.4,43.25,43.06,120,20.13,4,742.5,75.8,26.5,43.5,43
2018-12-09 11:49:19.9853,172.8,74.4,43.25,43.06,120,20.14,65,57750,57780,0,43.5,43
2018-12-09 11:49:20.2353,172.8,74.4,43.25,43.06,120,20.12,66,3640,3650,0,43.5,43
2018-12-09 11:49:20.4853,172.8,74.5,43.25,43.11,119.9,20.12,1,742.6,75.3,28,43.5,43
2018-12-09 11:49:20.7353,172.8,74.5,43.25,43.11,120,20.12,2,742.5,75.8,28,43.5,43
2018-12-09 11:49:20.9853,172.8,74.5,43.25,43.11,120,20.12,65,57750,57780,0,43.5,43
2018-12-09 11:49:21.2353,172.8,74.5,43.25,43.11,120,20.13,51,3.8,3.77,0,43.5,43
2018-12-09 11:49:21.4853,172.8,74.5,43.25,43.11,120,20.12,63,50,50,0,43.5,43
2018-12-09 11:49:21.7353,172.8,74.5,43.25,43.11,120,20.14,67,35.4,34.9,0,43.5,43
2018-12-09 11:49:21.9853,172.8,74.5,43.25,43.11,120,20.12,52,3.8,3.77,0,43.5,43
2018-12-09 11:49:22.2353,172.8,74.5,43.25,43.11,120,20.09,6,57750,35.4,3.8,43.5,43
2018-12-09 11:49:22.4853,172.8,74.5,43.25,43.11,120,20.17,7,57780,34.9,3.8,43.5,43
2018-12-09 11:49:22.7353,172.8,74.5,43.25,43.11,120,20.12,1,742.6,75.3,28,43.5,43
2018-12-09 11:49:22.9853,172.8,74.5,43.25,43.11,120,20.13,2,742.5,75.8,28,43.5,43
2018-12-09 11:49:23.2353,172.8,74.5,43.25,43.11,120,20.12,61,745.8,740.5,0,43.5,43
2018-12-09 11:49:23.4853,172.8,74.5,43.25,43.11,120,20.11,62,425,425,0,43.5,43
2018-12-09 11:49:23.7354,172.8,74.5,43.25,43.11,120,20.12,64,86.7,87.7,0,43.5,43
2018-12-09 11:49:23.9854,172.8,74.5,43.25,43.11,120,20.12,3,742.6,75.3,26.5,43.5,43
2018-12-09 11:49:24.2354,172.8,74.5,43.25,43.11,120,20.12,4,742.5,75.8,26.5,43.5,43
2018-12-09 11:49:24.4854,172.8,74.5,43.25,43.11,120,20.12,65,57740,57780,0,43.5,43
2018-12-09 11:49:24.7353,172.8,74.5,43.25,43.11,120,20.12,66,3650,3650,0,43.5,43
2018-12-09 11:49:24.9853,172.8,74.5,43.25,43.11,120,20.13,1,742.6,75.3,28,43.5,43
2018-12-09 11:49:25.2353,172.8,74.5,43.25,43.11,120,20.12,2,742.5,75.8,28,43.5,43
2018-12-09 11:49:25.4853,172.8,74.5,43.25,43.11,120,20.12,65,57740,57780,0,43.5,43
2018-12-09 11:49:25.7353,172.8,74.5,43.25,43.11,120,20.12,51,3.8,3.77,0,43.5,43
2018-12-09 11:49:25.9853,172.8,74.6,43.25,43.17,119.9,20.13,63,50,50,0,43.5,43
2018-12-09 11:49:26.2353,172.8,74.6,43.25,43.17,120,20.12,67,35.4,34.9,0,43.5,43
2018-12-09 11:49:26.4853,172.8,74.6,43.25,43.17,120,20.11,52,3.8,3.77,0,43.5,43
2018-12-09 11:49:26.7353,172.8,74.6,43.25,43.17,120,20.09,6,57740,35.4,3.8,43.5,43
2018-12-09 11:49:26.9853,172.8,74.6,43.25,43.17,120,20.13,7,57790,34.9,3.8,43.5,43
2018-12-09 11:49:27.2353,172.8,74.6,43.25,43.17,120,20.12,1,742.9,75.3,28,43.5,43
2018-12-09 11:49:27.4853,172.8,74.6,43.25,43.17,119.9,20.12,2,742.8,75.8,28,43.5,43
2018-12-09 11:49:27.7353,172.8,74.7,43.25,43.23,120,20.12,61,746,740.6,0,43.5,43
2018-12-09 11:49:27.9853,172.8,74.7,43.25,43.23,120.1,20.12,62,425,425,0,43.5,43
2018-12-09 11:49:28.2353,172.8,74.7,43.25,43.23,120,20.12,64,86.7,87.7,0,43.5,43
2018-12-09 11:49:28.4853,172.8,74.7,43.25,43.23,120,20.13,3,742.9,75.3,26.5,43.5,43
2018-12-09 11:49:28.7353,172.8,74.7,43.25,43.23,120,20.12,4,742.8,75.8,26.5,43.5,43
2018-12-09 11:49:28.9853,172.8,74.7,43.25,43.23,120,20.1,65,57740,57780,0,43.5,43
2018-12-09 11:49:29.2354,172.8,74.7,43.25,43.23,120,20.1,66,3650,3660,0,43.5,43
2018-12-09 11:49:29.4854,172.8,74.7,43.25,43.23,120,20.13,1,742.9,75.3,28,43.5,43
2018-12-09 11:49:29.7353,172.8,74.7,43.25,43.23,120,20.14,2,742.8,75.8,28,43.5,43
2018-12-09 11:49:29.9853,172.8,74.8,43.25,43.29,119.9,20.14,65,57740,57780,0,43.5,43
2018-12-09 11:49:30.2353,172.8,74.8,43.25,43.29,120,20.12,51,3.8,3.77,0,43.5,43
2018-12-09 11:49:30.4854,172.8,74.8,43.25,43.29,120,20.13,63,50,50,0,43.5,43
2018-12-09 11:49:30.7354,172.8,74.8,43.25,43.29,120.1,20.12,67,35.4,34.9,0,43.5,43
2018-12-09 11:49:30.9854,172.8,74.8,43.25,43.29,120,20.13,52,3.8,3.77,0,43.5,43
2018-12-09 11:49:31.2354,172.8,74.8,43.25,43.29,120,20.11,6,57740,35.4,3.8,43.5,43
2018-12-09 11:49:31.4854,172.8,74.8,43.5,43.29,120,20.12,7,57790,34.9,3.8,43.5,43
2018-12-09 11:49:31.7355,172.8,74.8,43.5,43.29,120,20.12,1,742.9,75.3,28,43.5,43
2018-12-09 11:49:31.9855,172.8,74.8,43.5,43.29,120.1,20.12,2,742.8,75.8,28,43.5,43
2018-12-09 11:49:32.2355,172.8,74.8,43.5,43.29,120,20.12,61,746,740.7,0,43.5,43
2018-12-09 11:49:32.4855,172.8,74.8,43.5,43.29,119.9,20.12,62,425,425,0,43.5,43
2018-12-09 11:49:32.7355,172.8,74.8,43.5,43.29,120,20.13,64,86.6,87.6,0,43.5,43
2018-12-09 11:49:32.9855,172.8,74.8,43.5,43.29,120,20.12,3,742.9,75.3,26.5,43.5,43
2018-12-09 11:49:33.2355,172.8,74.8,43.5,43.29,120,20.13,4,742.8,75.8,26.5,43.5,43
2018-12-09 11:49:33.4854,172.8,74.8,43.5,43.29,120,20.14,65,57740,57780,0,43.5,43.5
2018-12-09 11:49:33.7354,172.8,74.9,43.5,43.34,120,20.12,66,3650,3650,0,43.5,43.5
2018-12-09 11:49:33.9854,172.8,74.9,43.5,43.34,120,20.12,1,743.1,75.3,28,43.5,43.5
2018-12-09 11:49:34.2354,172.8,74.9,43.5,43.34,120,20.12,2,743,76,28,43.5,43.5
2018-12-09 11:49:34.4854,172.8,74.9,43.5,43.34,120,20.12,65,57740,57780,0,43.5,43.5
2018-12-09 11:49:34.7354,172.8,74.9,43.5,43.34,120,20.12,51,3.8,3.77,0,43.5,43.5
2018-12-09 11:49:34.9854,172.8,74.9,43.5,43.34,120,20.13,63,50,50,0,43.5,43.5
2018-12-09 11:49:35.2354,172.8,74.9,43.5,43.34,120,20.12,67,35.5,34.9,0,43.5,43.5
2018-12-09 11:49:35.4854,172.8,74.9,43.5,43.34,120,20.12,52,3.8,3.77,0,43.5,43.5
2018-12-09 11:49:35.7355,172.8,74.9,43.5,43.34,120,20.29,6,57740,35.4,3.8,43.5,43.5
2018-12-09 11:49:35.9855,172.8,74.9,43.5,43.34,120,20.09,7,57780,34.9,3.8,43.5,43.5
2018-12-09 11:49:36.2355,172.8,74.9,43.5,43.34,120,20.13,1,743.1,75.3,28,43.5,43.5
2018-12-09 11:49:36.4855,172.8,74.9,43.5,43.34,120,20.12,2,743,76,28,43.5,43.5
2018-12-09 11:49:36.7355,172.8,74.9,43.5,43.34,119.9,20.12,61,746.2,740.8,0,43.5,43.5
2018-12-09 11:49:36.9855,172.8,74.9,43.5,43.34,120,20.12,62,425,425,0,43.5,43.5
2018-12-09 11:49:37.2355,172.8,74.9,43.5,43.34,120,20.15,64,86.6,87.5,0,43.5,43.5
2018-12-09 11:49:37.4855,172.8,74.9,43.5,43.34,120,20.12,3,743.1,75.3,26.5,43.5,43.5
2018-12-09 11:49:37.7355,172.8,74.9,43.5,43.34,120,20.12,4,743,76,26.5,43.5,43.5
2018-12-09 11:49:37.9855,172.8,74.9,43.5,43.34,120,20.12,65,57760,57780,0,43.5,43.5
2018-12-09 11:49:38.2355,172.8,74.9,43.5,43.34,120,20.13,66,3650,3650,0,43.5,43.5
2018-12-09 11:49:38.4855,172.8,74.9,43.5,43.34,120,20.13,1,743.1,75.3,28,43.5,43.5
2018-12-09 11:49:38.7355,172.8,75,43.5,43.4,120,20.12,2,743,76,28,43.5,43.5
2018-12-09 11:49:38.9855,172.8,75,43.5,43.4,120,20.13,65,57750,57780,0,43.5,43.5
2018-12-09 11:49:39.2355,172.8,75,43.5,43.4,119.9,20.12,51,3.8,3.77,0,43.5,43.5
2018-12-09 11:49:39.4855,172.8,75,43.5,43.4,120,20.14,63,50,50,0,43.5,43.5
2018-12-09 11:49:39.7355,172.8,75,43.5,43.4,120,20.12,67,35.4,34.9,0,43.5,43.5
2018-12-09 11:49:39.9855,172.8,75,43.5,43.4,120.1,20.12,52,3.8,3.77,0,43.5,43.5
2018-12-09 11:49:40.2355,172.8,75,43.5,43.4,120,20.13,6,57760,35.4,3.8,43.5,43.5
2018-12-09 11:49:40.4855,172.8,75.1,43.5,43.46,120,20.12,7,57770,34.9,3.8,43.5,43.5
2018-12-09 11:49:40.7355,172.8,75.1,43.5,43.46,120,20.12,1,743.5,75.3,28,43.5,43.5
2018-12-09 11:49:40.9855,172.8,75.1,43.5,43.46,120,20.12,2,743.1,75.8,28,43.5,43.5
2018-12-09 11:49:41.2355,172.8,75.1,43.5,43.46,120,20.08,61,746.2,741,0,43.5,43.5
2018-12-09 11:49:41.4855,172.8,75.1,43.5,43.46,120,20.12,62,425,425,0,43.5,43.5
2018-12-09 11:49:41.7355,172.8,75.1,43.5,43.46,120,20.12,64,86.7,87.7,0,43.5,43.5
2018-12-09 11:49:41.9855,172.8,75.2,43.5,43.52,120,20.19,3,743.5,75.3,26.5,43.5,43.5
2018-12-09 11:49:42.2355,172.8,75.2,43.5,43.52,120,20.11,4,743.1,75.8,26.5,43.5,43.5
2018-12-09 11:49:42.4855,172.8,75.2,43.5,43.52,120,20.13,65,57760,57780,0,43.5,43.5
2018-12-09 11:49:42.7355,172.8,75.2,43.75,43.52,120,20.13,66,3640,3640,0,43.5,43.5
2018-12-09 11:49:42.9855,172.8,75.2,43.75,43.52,120,20.12,1,743.5,75.3,28,43.5,43.5
2018-12-09 11:49:43.2355,172.8,75.2,43.75,43.52,120,20.12,2,743.1,75.8,28,43.5,43.5
2018-12-09 11:49:43.4855,172.8,75.2,43.75,43.52,119.9,20.13,65,57760,57780,0,43.5,43.5
2018-12-09 11:49:43.7355,172.8,75.2,43.75,43.52,120,20.12,51,3.8,3.77,0,43.5,43.5
2018-12-09 11:49:43.9855,172.8,75.2,43.75,43.52,120,20.13,63,50,50,0,43.5,43.5
2018-12-09 11:49:44.2355,172.8,75.2,43.75,43.52,120,20.12,67,35.5,34.9,0,43.5,43.5
2018-12-09 11:49:44.4855,172.8,75.2,43.75,43.52,119.9,20.12,52,3.8,3.78,0,43.5,43.5
2018-12-09 11:49:44.7355,172.8,75.2,43.75,43.52,120,20.12,6,57750,35.5,3.8,43.5,43.5
2018-12-09 11:49:44.9855,172.8,75.2,43.75,43.52,120,20.13,7,57780,34.9,3.8,43.5,43.5
2018-12-09 11:49:45.2355,172.8,75.2,43.75,43.52,120,20.12,1,743.5,75.3,28,43.5,43.5
2018-12-09 11:49:45.4855,172.8,75.2,43.75,43.52,120.1,20.12,2,743.1,75.8,28,43.5,43.5
2018-12-09 11:49:45.7355,172.8,75.2,43.75,43.52,120,20.12,61,746.3,741.1,0,43.5,43.5
2018-12-09 11:49:45.9855,172.8,75.2,43.75,43.52,119.9,20.12,62,425,425,0,43.5,43.5
2018-12-09 11:49:46.2355,172.8,75.2,43.75,43.52,119.9,20.12,64,86.7,87.6,0,43.5,43.5
