Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 11:49:46.4855,172.8,75.3,43.75,43.58,120,20.12,3,743.5,75.3,26.5,43.5,43.5
2018-12-09 11:49:46.7355,172.8,75.3,43.75,43.58,120,20.11,4,743.1,75.8,26.5,43.5,43.5
2018-12-09 11:49:46.9855,172.8,75.3,43.75,43.58,120,20.12,65,57750,57780,0,43.5,43.5
2018-12-09 11:49:47.2355,172.8,75.3,43.75,43.58,120,20.13,66,3650,3650,0,43.5,43.5
2018-12-09 11:49:47.4855,172.8,75.3,43.75,43.58,120,20.12,1,743.5,75.3,28,43.5,43.5
2018-12-09 11:49:47.7355,172.8,75.3,43.75,43.58,120,20.13,2,743.1,75.8,28,44,43.5
2018-12-09 11:49:47.9856,172.8,75.3,43.75,43.58,120,20.12,65,57750,57780,0,44,43.5
2018-12-09 11:49:48.2356,172.8,75.3,43.75,43.58,120,20.12,51,3.8,3.77,0,44,43.5
2018-12-09 11:49:48.4856,172.8,75.3,43.75,43.58,120,20.26,63,50,50,0,44,43.5
2018-12-09 11:49:48.7356,172.8,75.3,43.75,43.58,120,20.11,67,35.5,34.9,0,44,43.5
2018-12-09 11:49:48.9856,172.8,75.3,43.75,43.58,120,20.13,52,3.8,3.77,0,44,43.5
2018-12-09 11:49:49.2356,172.8,75.3,43.75,43.58,120,20.12,6,57750,35.5,3.8,44,43.5
2018-12-09 11:49:49.4856,172.8,75.3,43.75,43.58,120,20.14,7,57780,34.9,3.8,44,43.5
2018-12-09 11:49:49.7356,172.8,75.3,43.75,43.58,120,20.12,1,743.6,75.3,28,44,43.5
2018-12-09 11:49:49.9856,172.8,75.3,43.75,43.58,119.9,20.12,2,743.3,75.7,28,44,43.5
2018-12-09 11:49:50.2356,172.8,75.3,43.75,43.58,119.9,20.11,61,746.6,741.3,0,44,43.5
2018-12-09 11:49:50.4856,172.8,75.3,43.75,43.58,120,20.12,62,425,425,0,44,43.5
2018-12-09 11:49:50.7356,172.8,75.3,43.75,43.58,120,20.12,64,86.6,87.5,0,44,43.5
2018-12-09 11:49:50.9856,172.8,75.3,43.75,43.58,120,20.12,3,743.6,75.3,26.5,44,43.5
2018-12-09 11:49:51.2356,172.8,75.3,43.75,43.58,120,20.13,4,743.3,75.7,26.5,44,43.5
2018-12-09 11:49:51.4856,172.8,75.3,43.75,43.58,120,20.13,65,57750,57790,0,44,43.5
2018-12-09 11:49:51.7356,172.8,75.3,43.75,43.58,120,20.12,66,3650,3650,0,44,43.5
2018-12-09 11:49:51.9856,172.8,75.4,43.75,43.63,120,20.13,1,743.6,75.3,28,44,43.5
2018-12-09 11:49:52.2356,172.8,75.4,43.75,43.63,120,20.12,2,743.3,75.7,28,44,43.5
2018-12-09 11:49:52.4856,172.8,75.4,43.75,43.63,120,20.12,65,57740,57790,0,44,43.5
2018-12-09 11:49:52.7357,172.8,75.4,43.75,43.63,120,20.12,51,3.8,3.77,0,44,43.5
2018-12-09 11:49:52.9857,172.8,75.4,43.75,43.63,120,20.12,63,50,50,0,44,43.5
2018-12-09 11:49:53.2357,172.8,75.4,43.75,43.63,120,20.12,67,35.5,34.9,0,44,43.5
2018-12-09 11:49:53.4856,172.8,75.5,43.75,43.69,120,20.13,52,3.8,3.77,0,44,43.5
2018-12-09 11:49:53.7356,172.8,75.5,43.75,43.69,120,20.12,6,57740,35.5,3.8,44,43.5
2018-12-09 11:49:53.9856,172.8,75.5,43.75,43.69,119.9,20.13,7,57790,34.9,3.8,44,43.5
2018-12-09 11:49:54.2356,172.8,75.5,43.75,43.69,119.9,20.12,1,743.6,75.3,28,44,43.5
2018-12-09 11:49:54.4856,172.8,75.5,43.75,43.69,120,20.09,2,743.3,75.7,28,44,43.5
2018-12-09 11:49:54.7356,172.8,75.6,43.75,43.75,120,20.12,61,746.7,741.4,0,44,43.5
2018-12-09 11:49:54.9856,172.8,75.6,43.75,43.75,120,20.24,62,425,425,0,44,43.5
2018-12-09 11:49:55.2356,172.8,75.6,43.75,43.75,120,20.13,64,86.6,87.6,0,44,43.5
2018-12-09 11:49:55.4856,172.8,75.6,43.75,43.75,120,20.11,3,743.6,75.2,26.5,44,43.5
2018-12-09 11:49:55.7357,172.8,75.6,43.75,43.75,120,20.15,4,743.6,75.7,26.5,44,43.5
2018-12-09 11:49:55.9857,172.8,75.6,43.75,43.75,120,20.13,65,57740,57780,0,44,43.5
2018-12-09 11:49:56.2357,172.8,75.6,43.75,43.75,120,20.2,66,3650,3650,0,44,43.5
2018-12-09 11:49:56.4857,172.8,75.6,43.75,43.75,120,20.13,1,743.6,75.2,28,44,43.5
2018-12-09 11:49:56.7357,172.8,75.6,43.75,43.75,120,20.12,2,743.6,75.7,28,44,43.5
2018-12-09 11:49:56.9857,172.8,75.6,43.75,43.75,120,20.13,65,57750,57800,0,44,43.5
2018-12-09 11:49:57.2357,172.8,75.6,43.75,43.75,120,20.13,51,3.8,3.78,0,44,43.5
2018-12-09 11:49:57.4857,172.8,75.6,43.75,43.75,120,20.16,63,50,50,0,44,43.5
2018-12-09 11:49:57.7357,172.8,75.6,43.75,43.75,120,20.12,67,35.5,34.9,0,44,43.5
2018-12-09 11:49:57.9857,172.8,75.6,43.75,43.75,120,20.12,52,3.8,3.78,0,44,43.5
2018-12-09 11:49:58.2357,172.8,75.6,43.75,43.75,120,20.12,6,57750,35.5,3.8,44,43.5
2018-12-09 11:49:58.4857,172.8,75.6,43.75,43.75,120,20.13,7,57800,34.9,3.8,44,43.5
2018-12-09 11:49:58.7357,172.8,75.6,43.75,43.75,120,20.12,1,743.6,75.2,28,44,43.5
2018-12-09 11:49:58.9857,172.8,75.6,43.75,43.75,120.1,20.12,2,743.6,75.7,28,44,43.5
2018-12-09 11:49:59.2357,172.8,75.6,43.75,43.75,120,20.13,61,746.7,741.5,0,44,43.5
2018-12-09 11:49:59.4857,172.8,75.7,44,43.81,120,20.12,62,425,425,0,44,43.5
2018-12-09 11:49:59.7357,172.8,75.7,44,43.81,120,20.12,64,86.6,87.6,0,44,43.5
2018-12-09 11:49:59.9857,172.8,75.7,44,43.81,120,20.11,3,743.6,75.2,26.5,44,43.5
2018-12-09 11:50:00.2357,172.8,75.7,44,43.81,120.1,20.14,4,743.6,75.7,26.5,44,43.5
2018-12-09 11:50:00.4857,172.8,75.7,44,43.81,120,20.12,65,57750,57790,0,44,43.5
2018-12-09 11:50:00.7357,172.8,75.7,44,43.81,120,20.12,66,3640,3640,0,44,43.5
2018-12-09 11:50:00.9857,172.8,75.7,44,43.81,120,20.12,1,743.6,75.2,28,44,43.5
2018-12-09 11:50:01.2358,172.8,75.7,44,43.81,120,20.12,2,743.6,75.7,28,44,43.5
2018-12-09 11:50:01.4858,172.8,75.7,44,43.81,120.1,20.12,65,57750,57790,0,44,43.5
2018-12-09 11:50:01.7357,172.8,75.7,44,43.81,120,20.1,51,3.8,3.78,0,44,43.5
2018-12-09 11:50:01.9857,172.8,75.7,44,43.81,120,20.09,63,50,50,0,44,43.5
2018-12-09 11:50:02.2357,172.8,75.7,44,43.81,120,20.12,67,35.5,34.9,0,44,44
2018-12-09 11:50:02.4857,172.8,75.7,44,43.81,120,20.12,52,3.8,3.78,0,44,44
2018-12-09 11:50:02.7357,172.8,75.7,44,43.81,120,20.12,6,57750,35.5,3.8,44,44
2018-12-09 11:50:02.9857,172.8,75.7,44,43.81,120,20.13,7,57800,34.9,3.8,44,44
2018-12-09 11:50:03.2357,172.8,75.7,44,43.81,120,20.13,1,744,75.2,28,44,44
2018-12-09 11:50:03.4857,172.8,75.7,44,43.81,120,20.13,2,743.7,75.7,28,44,44
2018-12-09 11:50:03.7357,172.8,75.7,44,43.81,119.9,20.12,61,747,741.6,0,44,44
2018-12-09 11:50:03.9857,172.8,75.7,44,43.81,120,20.1,62,425,425,0,44,44
2018-12-09 11:50:04.2357,172.8,75.7,44,43.81,120,20.12,64,86.6,87.6,0,44,44
2018-12-09 11:50:04.4857,172.8,75.7,44,43.81,120,20.13,3,744,75.2,26.5,44,44
2018-12-09 11:50:04.7357,172.8,75.7,44,43.81,120,20.12,4,743.7,75.7,26.5,44,44
2018-12-09 11:50:04.9857,172.8,75.8,44,43.87,120,20.12,65,57760,57780,0,44,44
2018-12-09 11:50:05.2358,172.8,75.8,44,43.87,120,20.13,66,3640,3640,0,44,44
2018-12-09 11:50:05.4858,172.8,75.8,44,43.87,120,20.13,1,744,75.2,28,44,44
2018-12-09 11:50:05.7358,172.8,75.8,44,43.87,120,20.13,2,743.7,75.7,28,44,44
2018-12-09 11:50:05.9858,172.8,75.8,44,43.87,120,20.12,65,57760,57790,0,44,44
2018-12-09 11:50:06.2358,172.8,75.8,44,43.87,120,20.12,51,3.8,3.78,0,44,44
2018-12-09 11:50:06.4858,172.8,75.8,44,43.87,120,20.12,63,50,50,0,44,44
2018-12-09 11:50:06.7358,172.8,76,44,43.98,120,20.13,67,35.5,34.9,0,44,44
2018-12-09 11:50:06.9858,172.8,76,44,43.98,120,20.14,52,3.8,3.78,0,44,44
2018-12-09 11:50:07.2358,172.8,76,44,43.98,120,20.13,6,57760,35.5,3.8,44,44
2018-12-09 11:50:07.4858,172.8,76,44,43.98,120,20.13,7,57780,34.9,3.8,44,44
2018-12-09 11:50:07.7358,172.8,76,44,43.98,120,20.12,1,744,75.2,28,44,44
2018-12-09 11:50:07.9858,172.8,76.1,44,44.04,120,20.13,2,743.7,75.7,28,44,44
2018-12-09 11:50:08.2358,172.8,76.1,44,44.04,120,20.09,61,747,741.8,0,44,44
2018-12-09 11:50:08.4858,172.8,76.1,44,44.04,120,20.11,62,425,425,0,44,44
2018-12-09 11:50:08.7358,172.8,76.1,44,44.04,120,20.11,64,86.9,87.8,0,44,44
2018-12-09 11:50:08.9858,172.8,76.1,44,44.04,120,20.12,3,744,75.2,26.5,44,44
2018-12-09 11:50:09.2358,172.8,76.1,44,44.04,120,20.12,4,743.7,75.7,26.5,44,44
2018-12-09 11:50:09.4858,172.8,76.1,44,44.04,120,20.12,65,57770,57780,0,44,44
2018-12-09 11:50:09.7358,172.8,76.1,44,44.04,120,20.12,66,3630,3630,0,44,44
2018-12-09 11:50:09.9859,172.8,76.1,44.25,44.04,120,20.14,1,744.3,75.2,28,44,44
2018-12-09 11:50:10.2359,172.8,76.1,44.25,44.04,120,20.12,2,744.1,75.7,28,44,44
2018-12-09 11:50:10.4859,172.8,76.1,44.25,44.04,120,20.12,65,57770,57790,0,44,44
2018-12-09 11:50:10.7358,172.8,76.1,44.25,44.04,120.1,20.12,51,3.8,3.78,0,44,44
2018-12-09 11:50:10.9858,172.8,76.1,44.25,44.04,120,20.12,63,50,50,0,44,44
2018-12-09 11:50:11.2357,172.8,76.1,44.25,44.04,120,20.12,67,35.5,34.9,0,44,44
2018-12-09 11:50:11.4857,172.8,76.1,44.25,44.04,120,20.11,52,3.8,3.78,0,44,44
2018-12-09 11:50:11.7357,172.8,76.1,44.25,44.04,120,20.13,6,57770,35.5,3.8,44,44
2018-12-09 11:50:11.9858,172.8,76.1,44.25,44.04,120,20.13,7,57790,34.9,3.8,44,44
2018-12-09 11:50:12.2358,172.8,76.1,44.25,44.04,120,20.13,1,744.3,75.2,28,44,44
2018-12-09 11:50:12.4859,172.8,76.1,44.25,44.04,120,20.12,2,744.1,75.7,28,44,44
2018-12-09 11:50:12.7359,172.8,76.1,44.25,44.04,119.9,20.12,61,747.2,741.8,0,44,44
2018-12-09 11:50:12.9859,172.8,76.1,44.25,44.04,119.9,20.12,62,425,425,0,44,44
2018-12-09 11:50:13.2359,172.8,76.1,44.25,44.04,120,20.14,64,86.7,87.6,0,44,44
2018-12-09 11:50:13.4859,172.8,76.1,44.25,44.04,120,20.13,3,744.3,75.2,26.5,44,44
2018-12-09 11:50:13.7359,172.8,76.1,44.25,44.04,120,20.12,4,744.1,75.7,26.5,44,44
2018-12-09 11:50:13.9858,172.8,76.1,44.25,44.04,120,20.12,65,57760,57790,0,44,44
2018-12-09 11:50:14.2358,172.8,76.1,44.25,44.04,120,20.12,66,3630,3630,0,44,44
2018-12-09 11:50:14.4858,172.8,76.1,44.25,44.04,120,20.04,1,744.3,75.2,28,44,44
2018-12-09 11:50:14.7358,172.8,76.1,44.25,44.04,120,20.13,2,744.1,75.7,28,44,44
2018-12-09 11:50:14.9858,172.8,76.1,44.25,44.04,120,20.11,65,57760,57790,0,44,44
2018-12-09 11:50:15.2359,172.8,76.1,44.25,44.04,120,20.12,51,3.8,3.78,0,44,44
2018-12-09 11:50:15.4859,172.8,76.1,44.25,44.04,120,20.1,63,50,50,0,44,44
2018-12-09 11:50:15.7359,172.8,76.1,44.25,44.04,120,20.12,67,35.5,34.9,0,44,44
2018-12-09 11:50:15.9859,172.8,76.1,44.25,44.04,120,20.12,52,3.8,3.78,0,44,44
2018-12-09 11:50:16.2359,172.8,76.1,44.25,44.04,120,20.12,6,57750,35.5,3.8,44,44
2018-12-09 11:50:16.4859,172.8,76.1,44.25,44.04,120,20.12,7,57790,34.9,3.8,44,44
2018-12-09 11:50:16.7359,172.8,76.1,44.25,44.04,120,20.13,1,744.4,75.2,28,44.5,44
2018-12-09 11:50:16.9859,172.8,76.1,44.25,44.04,120,20.13,2,744.1,75.7,28,44.5,44
2018-12-09 11:50:17.2359,172.8,76.1,44.25,44.04,120,20.12,61,747.4,742.1,0,44.5,44
2018-12-09 11:50:17.4859,172.8,76.1,44.25,44.04,120,20.12,62,425,425,0,44.5,44
2018-12-09 11:50:17.7359,172.8,76.2,44.25,44.1,120,20.12,64,86.6,87.6,0,44.5,44
2018-12-09 11:50:17.9858,172.8,76.2,44.25,44.1,120,20.12,3,744.4,75.2,26.5,44.5,44
2018-12-09 11:50:18.2358,172.8,76.2,44.25,44.1,120,20.12,4,744.1,75.7,26.5,44.5,44
2018-12-09 11:50:18.4858,172.8,76.2,44.25,44.1,120,20.12,65,57750,57790,0,44.5,44
2018-12-09 11:50:18.7358,172.8,76.2,44.25,44.1,120,20.12,66,3640,3640,0,44.5,44
2018-12-09 11:50:18.9859,172.8,76.2,44.25,44.1,120,20.12,1,744.4,75.2,28,44.5,44
2018-12-09 11:50:19.2359,172.8,76.2,44.25,44.1,120,20.13,2,744.1,75.7,28,44.5,44
2018-12-09 11:50:19.4859,172.8,76.2,44.25,44.1,119.9,20.12,65,57750,57790,0,44.5,44
2018-12-09 11:50:19.7359,172.8,76.3,44.25,44.16,119.9,20.12,51,3.8,3.78,0,44.5,44
2018-12-09 11:50:19.9859,172.8,76.4,44.25,44.21,120,20.14,63,50,50,0,44.5,44
2018-12-09 11:50:20.2359,172.8,76.4,44.25,44.21,120,20.12,67,35.5,34.9,0,44.5,44
2018-12-09 11:50:20.4859,172.8,76.4,44.25,44.21,120,20.12,52,3.8,3.78,0,44.5,44
2018-12-09 11:50:20.7358,172.8,76.4,44.25,44.21,120,20.12,6,57750,35.5,3.8,44.5,44
2018-12-09 11:50:20.9858,172.8,76.4,44.25,44.21,120,20.14,7,57800,34.9,3.8,44.5,44
2018-12-09 11:50:21.2358,172.8,76.4,44.25,44.21,120,20.13,1,744.4,75.2,28,44.5,44
2018-12-09 11:50:21.4858,172.8,76.4,44.25,44.21,120,20.12,2,744.1,75.7,28,44.5,44
2018-12-09 11:50:21.7357,172.8,76.4,44.25,44.21,120,20.12,61,747.5,742.2,0,44.5,44
2018-12-09 11:50:21.9858,172.8,76.4,44.25,44.21,120,20.12,62,425,425,0,44.5,44
2018-12-09 11:50:22.2358,172.8,76.4,44.25,44.21,120,20.12,64,86.8,87.8,0,44.5,44
2018-12-09 11:50:22.4858,172.8,76.4,44.25,44.21,120,20.12,3,744.4,75.2,26.5,44.5,44
2018-12-09 11:50:22.7358,172.8,76.4,44.25,44.21,120,20.12,4,744.1,75.7,26.5,44.5,44
2018-12-09 11:50:22.9858,172.8,76.4,44.25,44.21,120,20.12,65,57760,57810,0,44.5,44
2018-12-09 11:50:23.2358,172.8,76.4,44.25,44.21,120,20.1,66,3630,3630,0,44.5,44
2018-12-09 11:50:23.4859,172.8,76.4,44.25,44.21,120,20.13,1,744.4,75.2,28,44.5,44
2018-12-09 11:50:23.7359,172.8,76.4,44.25,44.21,120,20.12,2,744.1,75.7,28,44.5,44
2018-12-09 11:50:23.9859,172.8,76.4,44.25,44.21,120,20.12,65,57750,57800,0,44.5,44
2018-12-09 11:50:24.2359,172.8,76.4,44.25,44.21,120,20.12,51,3.81,3.78,0,44.5,44
2018-12-09 11:50:24.4859,172.8,76.4,44.25,44.21,120,20.12,63,50,50,0,44.5,44
2018-12-09 11:50:24.7359,172.8,76.4,44.25,44.21,120,20.13,67,35.5,34.9,0,44.5,44
2018-12-09 11:50:24.9859,172.8,76.4,44.25,44.21,120,20.12,52,3.81,3.78,0,44.5,44
2018-12-09 11:50:25.2359,172.8,76.4,44.25,44.21,120,20.13,6,57760,35.5,3.8,44.5,44
2018-12-09 11:50:25.4859,172.8,76.5,44.25,44.27,120,20.12,7,57810,34.9,3.8,44.5,44
2018-12-09 11:50:25.7359,172.8,76.5,44.25,44.27,120,20.12,1,744.5,75.2,28,44.5,44
2018-12-09 11:50:25.9859,172.8,76.5,44.25,44.27,120,20.09,2,744.5,75.7,28,44.5,44
2018-12-09 11:50:26.2359,172.8,76.5,44.25,44.27,119.9,20.14,61,747.5,742.3,0,44.5,44
2018-12-09 11:50:26.4859,172.8,76.5,44.25,44.27,120,20.1,62,425,425,0,44.5,44
2018-12-09 11:50:26.7359,172.8,76.5,44.25,44.27,120,20.12,64,86.7,87.7,0,44.5,44
2018-12-09 11:50:26.9859,172.8,76.5,44.25,44.27,120.1,20.13,3,744.5,75.2,26.5,44.5,44
2018-12-09 11:50:27.2359,172.8,76.5,44.25,44.27,120,20.11,4,744.5,75.7,26.5,44.5,44
2018-12-09 11:50:27.4860,172.8,76.5,44.25,44.27,120,20.1,65,57750,57800,0,44.5,44
2018-12-09 11:50:27.7360,172.8,76.5,44.5,44.27,120,20.12,66,3630,3630,0,44.5,44
2018-12-09 11:50:27.9860,172.8,76.5,44.5,44.27,120,20.12,1,744.5,75.2,28,44.5,44
2018-12-09 11:50:28.2360,172.8,76.5,44.5,44.27,120.1,20.13,2,744.5,75.7,28,44.5,44
2018-12-09 11:50:28.4860,172.8,76.5,44.5,44.27,120,20.12,65,57760,57800,0,44.5,44
2018-12-09 11:50:28.7360,172.8,76.5,44.5,44.27,120,20.12,51,3.81,3.78,0,44.5,44
2018-12-09 11:50:28.9860,172.8,76.5,44.5,44.27,120,20.12,63,50,50,0,44.5,44
2018-12-09 11:50:29.2360,172.8,76.5,44.5,44.27,120,20.12,67,35.5,34.9,0,44.5,44
2018-12-09 11:50:29.4860,172.8,76.5,44.5,44.27,120,20.12,52,3.81,3.78,0,44.5,44
2018-12-09 11:50:29.7360,172.8,76.5,44.5,44.27,120,20.12,6,57760,35.5,3.8,44.5,44
2018-12-09 11:50:29.9860,172.8,76.5,44.5,44.27,120,20.18,7,57800,34.9,3.8,44.5,44
2018-12-09 11:50:30.2360,172.8,76.5,44.5,44.27,120,20.12,1,744.5,75.2,28,44.5,44
2018-12-09 11:50:30.4860,172.8,76.5,44.5,44.27,120,20.13,2,744.5,75.7,28,44.5,44
2018-12-09 11:50:30.7360,172.8,76.5,44.5,44.27,120,20.12,61,747.7,742.5,0,44.5,44
2018-12-09 11:50:30.9860,172.8,76.6,44.5,44.33,120,20.14,62,425,425,0,44.5,44
2018-12-09 11:50:31.2360,172.8,76.6,44.5,44.33,120,20.08,64,86.7,87.7,0,44.5,44
2018-12-09 11:50:31.4860,172.8,76.6,44.5,44.33,120,20.12,3,744.7,75.2,26.5,44.5,44.5
2018-12-09 11:50:31.7360,172.8,76.6,44.5,44.33,120,20.12,4,744.6,75.7,26.5,44.5,44.5
2018-12-09 11:50:31.9860,172.8,76.6,44.5,44.33,120,20.12,65,57760,57800,0,44.5,44.5
2018-12-09 11:50:32.2360,172.8,76.6,44.5,44.33,120,19.98,66,3630,3630,0,44.5,44.5
2018-12-09 11:50:32.4860,172.8,76.7,44.5,44.39,120,20.13,1,744.7,75.2,28,44.5,44.5
2018-12-09 11:50:32.7360,172.8,76.8,44.5,44.44,120,20.13,2,744.6,75.7,28,44.5,44.5
2018-12-09 11:50:32.9860,172.8,76.8,44.5,44.44,119.9,20.09,65,57760,57790,0,44.5,44.5
2018-12-09 11:50:33.2361,172.8,76.8,44.5,44.44,120,20.13,51,3.81,3.78,0,44.5,44.5
2018-12-09 11:50:33.4860,172.8,76.8,44.5,44.44,120,20.12,63,50,50,0,44.5,44.5
2018-12-09 11:50:33.7360,172.8,76.8,44.5,44.44,120,20.13,67,35.5,34.9,0,44.5,44.5
2018-12-09 11:50:33.9860,172.8,76.8,44.5,44.44,120,20.13,52,3.81,3.78,0,44.5,44.5
2018-12-09 11:50:34.2360,172.8,76.8,44.5,44.44,120,20.13,6,57760,35.5,3.8,44.5,44.5
2018-12-09 11:50:34.4860,172.8,76.8,44.5,44.44,120,20.12,7,57790,34.9,3.8,44.5,44.5
2018-12-09 11:50:34.7360,172.8,76.8,44.5,44.44,120,20.13,1,744.7,75.2,28,44.5,44.5
2018-12-09 11:50:34.9860,172.8,76.8,44.5,44.44,120,20.12,2,744.6,75.7,28,44.5,44.5
2018-12-09 11:50:35.2360,172.8,76.8,44.5,44.44,120.1,20.12,61,747.8,742.6,0,44.5,44.5
2018-12-09 11:50:35.4860,172.8,76.8,44.5,44.44,120,20.12,62,425,425,0,44.5,44.5
2018-12-09 11:50:35.7360,172.8,76.8,44.5,44.44,120,20.12,64,86.9,87.8,0,44.5,44.5
2018-12-09 11:50:35.9860,172.8,76.8,44.5,44.44,120,20.12,3,744.7,75.2,26.5,44.5,44.5
2018-12-09 11:50:36.2360,172.8,76.8,44.5,44.44,120,20.13,4,744.6,75.7,26.5,44.5,44.5
2018-12-09 11:50:36.4860,172.8,76.8,44.5,44.44,120,20.13,65,57770,57790,0,44.5,44.5
2018-12-09 11:50:36.7360,172.8,76.8,44.75,44.44,120,20.15,66,3630,3640,0,44.5,44.5
2018-12-09 11:50:36.9860,172.8,76.8,44.75,44.44,120,20.12,1,744.7,75.2,28,44.5,44.5
2018-12-09 11:50:37.2360,172.8,76.8,44.75,44.44,120,20.12,2,744.6,75.7,28,44.5,44.5
2018-12-09 11:50:37.4861,172.8,76.8,44.75,44.44,120,20.12,65,57770,57790,0,44.5,44.5
2018-12-09 11:50:37.7361,172.8,76.8,44.75,44.44,120,20.13,51,3.81,3.78,0,44.5,44.5
2018-12-09 11:50:37.9861,172.8,76.8,44.75,44.44,120,20.12,63,50,50,0,44.5,44.5
2018-12-09 11:50:38.2361,172.8,76.8,44.75,44.44,120,20.1,67,35.5,34.9,0,44.5,44.5
2018-12-09 11:50:38.4861,172.8,76.9,44.75,44.5,120,20.12,52,3.81,3.78,0,45,44.5
2018-12-09 11:50:38.7361,172.8,76.9,44.75,44.5,120,20.08,6,57770,35.5,3.8,45,44.5
2018-12-09 11:50:38.9860,172.8,76.9,44.75,44.5,120,20.12,7,57790,34.9,3.8,45,44.5
2018-12-09 11:50:39.2360,172.8,76.9,44.75,44.5,120,20.12,1,744.9,75.2,28,45,44.5
2018-12-09 11:50:39.4860,172.8,76.9,44.75,44.5,120,20.16,2,745,75.7,28,45,44.5
2018-12-09 11:50:39.7360,172.8,76.9,44.75,44.5,119.9,20.13,61,747.9,742.6,0,45,44.5
2018-12-09 11:50:39.9860,172.8,76.9,44.75,44.5,120,20.12,62,425,425,0,45,44.5
2018-12-09 11:50:40.2360,172.8,76.9,44.75,44.5,120,20.12,64,86.7,87.7,0,45,44.5
2018-12-09 11:50:40.4860,172.8,76.9,44.75,44.5,120.1,20.1,3,744.9,75.2,26.5,45,44.5
2018-12-09 11:50:40.7360,172.8,76.9,44.75,44.5,120,20.12,4,745,75.7,26.5,45,44.5
2018-12-09 11:50:40.9859,172.8,76.9,44.75,44.5,120,20.13,65,57760,57790,0,45,44.5
2018-12-09 11:50:41.2359,172.8,76.9,44.75,44.5,119.9,20.12,66,3630,3630,0,45,44.5
2018-12-09 11:50:41.4859,172.8,76.9,44.75,44.5,120,20.12,1,744.9,75.2,28,45,44.5
2018-12-09 11:50:41.7359,172.8,76.9,44.75,44.5,120,20.06,2,745,75.7,28,45,44.5
2018-12-09 11:50:41.9860,172.8,76.9,44.75,44.5,120,20.12,65,57750,57790,0,45,44.5
2018-12-09 11:50:42.2360,172.8,76.9,44.75,44.5,120,20.13,51,3.81,3.78,0,45,44.5
2018-12-09 11:50:42.4861,172.8,76.9,44.75,44.5,120,20.11,63,50,50,0,45,44.5
2018-12-09 11:50:42.7361,172.8,76.9,44.75,44.5,120,20.13,67,35.5,34.9,0,45,44.5
2018-12-09 11:50:42.9861,172.8,76.9,44.75,44.5,120,20.08,52,3.81,3.78,0,45,44.5
2018-12-09 11:50:43.2360,172.8,76.9,44.75,44.5,120,20.15,6,57760,35.5,3.8,45,44.5
2018-12-09 11:50:43.4860,172.8,76.9,44.75,44.5,120,20.12,7,57800,34.9,3.8,45,44.5
2018-12-09 11:50:43.7360,172.8,76.9,44.75,44.5,120,20.13,1,744.9,75.2,28,45,44.5
2018-12-09 11:50:43.9860,172.8,77,44.75,44.56,120,20.12,2,745,75.7,28,45,44.5
2018-12-09 11:50:44.2361,172.8,77,44.75,44.56,120,20.13,61,748.1,742.7,0,45,44.5
2018-12-09 11:50:44.4861,172.8,77,44.75,44.56,120,20.13,62,425,425,0,45,44.5
2018-12-09 11:50:44.7362,172.8,77,44.75,44.56,120,20.12,64,86.6,87.6,0,45,44.5
2018-12-09 11:50:44.9862,172.8,77.1,44.75,44.62,120,20.12,3,744.9,75.2,26.5,45,44.5
2018-12-09 11:50:45.2362,172.8,77.1,44.75,44.62,120,20.13,4,745,75.7,26.5,45,44.5
2018-12-09 11:50:45.4862,172.8,77.1,44.75,44.62,119.9,20.13,65,57750,57790,0,45,44.5
2018-12-09 11:50:45.7362,172.8,77.2,44.75,44.68,120,20.12,66,3630,3630,0,45,44.5
2018-12-09 11:50:45.9861,172.8,77.2,44.75,44.68,120,20.12,1,745.2,75.2,28,45,44.5
2018-12-09 11:50:46.2361,172.8,77.2,44.75,44.68,120,20.12,2,745.1,75.7,28,45,44.5
2018-12-09 11:50:46.4861,172.8,77.2,44.75,44.68,119.9,20.12,65,57760,57800,0,45,44.5
2018-12-09 11:50:46.7361,172.8,77.2,44.75,44.68,120,20.13,51,3.81,3.78,0,45,44.5
2018-12-09 11:50:46.9861,172.8,77.2,44.75,44.68,120,20.11,63,50,50,0,45,44.5
2018-12-09 11:50:47.2361,172.8,77.2,44.75,44.68,120.1,20.12,67,35.5,34.9,0,45,44.5
2018-12-09 11:50:47.4861,172.8,77.2,44.75,44.68,120,20.13,52,3.81,3.78,0,45,44.5
2018-12-09 11:50:47.7361,172.8,77.2,44.75,44.68,120,20.12,6,57750,35.5,3.8,45,44.5
2018-12-09 11:50:47.9861,172.8,77.2,44.75,44.68,120,20.12,7,57790,34.9,3.8,45,44.5
2018-12-09 11:50:48.2361,172.8,77.2,44.75,44.68,120,20.12,1,745.2,75.2,28,45,44.5
2018-12-09 11:50:48.4861,172.8,77.2,44.75,44.68,120,20.13,2,745.1,75.7,28,45,44.5
2018-12-09 11:50:48.7361,172.8,77.2,44.75,44.68,120,20.12,61,748.1,743,0,45,44.5
2018-12-09 11:50:48.9861,172.8,77.2,44.75,44.68,120,20.07,62,425,425,0,45,44.5
2018-12-09 11:50:49.2362,172.8,77.2,44.75,44.68,120,20.1,64,86.8,87.8,0,45,44.5
2018-12-09 11:50:49.4862,172.8,77.2,44.75,44.68,120,20.13,3,745.2,75.2,26.5,45,44.5
2018-12-09 11:50:49.7362,172.8,77.2,44.75,44.68,120,20.13,4,745.1,75.7,26.5,45,44.5
2018-12-09 11:50:49.9862,172.8,77.2,44.75,44.68,120,20.12,65,57750,57790,0,45,44.5
2018-12-09 11:50:50.2362,172.8,77.2,44.75,44.68,120,20.12,66,3640,3640,0,45,44.5
2018-12-09 11:50:50.4861,172.8,77.2,44.75,44.68,120,20.12,1,745.2,75.2,28,45,44.5
2018-12-09 11:50:50.7361,172.8,77.2,44.75,44.68,120,20.12,2,745.1,75.7,28,45,44.5
2018-12-09 11:50:50.9861,172.8,77.2,44.75,44.68,120,20.14,65,57750,57800,0,45,44.5
2018-12-09 11:50:51.2361,172.8,77.2,44.75,44.68,120,20.12,51,3.81,3.78,0,45,44.5
2018-12-09 11:50:51.4862,172.8,77.2,44.75,44.68,120,20.13,63,50,50,0,45,44.5
2018-12-09 11:50:51.7362,172.8,77.3,44.75,44.73,119.9,20.12,67,35.5,34.9,0,45,44.5
2018-12-09 11:50:51.9862,172.8,77.3,44.75,44.73,119.9,20.12,52,3.81,3.78,0,45,44.5
2018-12-09 11:50:52.2362,172.8,77.3,44.75,44.73,120,20.12,6,57760,35.5,3.8,45,44.5
2018-12-09 11:50:52.4862,172.8,77.3,44.75,44.73,120,20.12,7,57810,34.9,3.8,45,44.5
2018-12-09 11:50:52.7362,172.8,77.3,44.75,44.73,120,20.13,1,745.2,75.2,28,45,44.5
2018-12-09 11:50:52.9862,172.8,77.3,44.75,44.73,120,20.13,2,745.4,75.7,28,45,44.5
2018-12-09 11:50:53.2362,172.8,77.3,44.75,44.73,120,20.12,61,748.4,743,0,45,44.5
2018-12-09 11:50:53.4862,172.8,77.3,44.75,44.73,120,20.12,62,425,425,0,45,44.5
2018-12-09 11:50:53.7362,172.8,77.3,44.75,44.73,120,20.12,64,86.7,87.7,0,45,44.5
2018-12-09 11:50:53.9862,172.8,77.3,44.75,44.73,120.1,20.11,3,745.6,75.2,26.5,45,44.5
2018-12-09 11:50:54.2362,172.8,77.3,44.75,44.73,120,20.14,4,745.4,75.7,26.5,45,44.5
2018-12-09 11:50:54.4862,172.8,77.3,44.75,44.73,120,20.12,65,57760,57810,0,45,44.5
2018-12-09 11:50:54.7362,172.8,77.3,44.75,44.73,120,20.03,66,3630,3630,0,45,44.5
2018-12-09 11:50:54.9862,172.8,77.3,44.75,44.73,120,20.08,1,745.6,75.2,28,45,44.5
2018-12-09 11:50:55.2362,172.8,77.3,44.75,44.73,120,20.14,2,745.4,75.7,28,45,44.5
2018-12-09 11:50:55.4862,172.8,77.3,45,44.73,120,20.11,65,57750,57810,0,45,44.5
2018-12-09 11:50:55.7362,172.8,77.3,45,44.73,120,20.13,51,3.81,3.78,0,45,44.5
2018-12-09 11:50:55.9862,172.8,77.3,45,44.73,120,20.13,63,50,50,0,45,44.5
2018-12-09 11:50:56.2362,172.8,77.3,45,44.73,120,20.12,67,35.5,34.9,0,45,44.5
2018-12-09 11:50:56.4863,172.8,77.3,45,44.73,120.1,20.12,52,3.81,3.78,0,45,44.5
2018-12-09 11:50:56.7363,172.8,77.3,45,44.73,120,20.12,6,57750,35.5,3.8,45,44.5
2018-12-09 11:50:56.9863,172.8,77.4,45,44.79,120,20.11,7,57800,34.9,3.8,45,44.5
2018-12-09 11:50:57.2363,172.8,77.4,45,44.79,120,20.12,1,745.6,75.2,28,45,44.5
2018-12-09 11:50:57.4863,172.8,77.4,45,44.79,120,20.12,2,745.4,75.7,28,45,44.5
2018-12-09 11:50:57.7363,172.8,77.4,45,44.79,120,20.13,61,748.5,743.1,0,45,44.5
2018-12-09 11:50:57.9863,172.8,77.5,45,44.85,120,20.12,62,425,425,0,45,44.5
2018-12-09 11:50:58.2363,172.8,77.5,45,44.85,120,20.12,64,86.7,87.6,0,45,44.5
2018-12-09 11:50:58.4863,172.8,77.6,45,44.91,120,20.1,3,745.6,75.2,26.5,45,44.5
2018-12-09 11:50:58.7363,172.8,77.6,45,44.91,119.9,20.11,4,745.4,75.7,26.5,45,44.5
2018-12-09 11:50:58.9863,172.8,77.6,45,44.91,119.9,20.12,65,57760,57790,0,45,44.5
2018-12-09 11:50:59.2363,172.8,77.6,45,44.91,120,20.13,66,3630,3640,0,45,44.5
2018-12-09 11:50:59.4863,172.8,77.6,45,44.91,120,20.12,1,745.6,75.2,28,45,44.5
2018-12-09 11:50:59.7363,172.8,77.6,45,44.91,120,20.12,2,745.4,75.7,28,45,44.5
2018-12-09 11:50:59.9863,172.8,77.6,45,44.91,120,20.12,65,57920,57630,0,45,44.5
2018-12-09 11:51:00.2363,172.8,77.6,45,44.91,120,20.12,51,3.81,3.78,0,45,44.5
2018-12-09 11:51:00.4863,172.8,77.6,45,44.91,120,20.09,63,50,50,0,45,45
2018-12-09 11:51:00.7363,172.8,77.6,45,44.91,120,20.12,67,35.5,34.9,0,45,45
2018-12-09 11:51:00.9863,172.8,77.6,45,44.91,120,20.12,52,3.81,3.78,0,45,45
2018-12-09 11:51:01.2363,172.8,77.6,45,44.91,119.9,20.12,6,57760,35.5,3.8,45,45
2018-12-09 11:51:01.4863,172.8,77.6,45,44.91,120,20.11,7,57780,34.9,3.8,45,45
2018-12-09 11:51:01.7363,172.8,77.6,45,44.91,120,20.12,1,745.8,75.1,28,45,45
2018-12-09 11:51:01.9863,172.8,77.6,45,44.91,120,20.12,2,745.2,75.7,28,45,45
2018-12-09 11:51:02.2363,172.8,77.6,45,44.91,120,20.09,61,748.6,743.3,0,45,45
2018-12-09 11:51:02.4863,172.8,77.6,45,44.91,120,20.12,62,425,425,0,45,45
2018-12-09 11:51:02.7363,172.8,77.6,45,44.91,120,20.13,64,86.8,87.4,0,45,45
2018-12-09 11:51:02.9863,172.8,77.6,45,44.91,120,20.09,3,745.8,75.1,26.5,45,45
2018-12-09 11:51:03.2363,172.8,77.6,45,44.91,120.1,20.13,4,745.2,75.7,26.5,45,45
2018-12-09 11:51:03.4863,172.8,77.6,45,44.91,120,20.13,65,57930,57630,0,45,45
2018-12-09 11:51:03.7363,172.8,77.6,45,44.91,120,20.12,66,3640,3640,0,45,45
2018-12-09 11:51:03.9863,172.8,77.6,45.25,44.91,120,20.13,1,745.8,75.1,28,45,45
2018-12-09 11:51:04.2363,172.8,77.6,45.25,44.91,120,20.13,2,745.2,75.7,28,45,45
2018-12-09 11:51:04.4863,172.8,77.7,45.25,44.97,120,20.12,65,57660,57890,0,45,45
2018-12-09 11:51:04.7363,172.8,77.7,45.25,44.97,120,20.12,51,3.81,3.79,0,45,45
2018-12-09 11:51:04.9864,172.8,77.7,45.25,44.97,120,20.09,63,50,50,0,45,45
2018-12-09 11:51:05.2364,172.8,77.7,45.25,44.97,119.9,20.11,67,35.5,34.9,0,45,45
2018-12-09 11:51:05.4864,172.8,77.7,45.25,44.97,120,20.12,52,3.81,3.78,0,45,45
2018-12-09 11:51:05.7364,172.8,77.7,45.25,44.97,120,20.14,6,57920,35.5,3.8,45,45
2018-12-09 11:51:05.9864,172.8,77.7,45.25,44.97,120,20.13,7,57640,34.9,3.8,45,45
2018-12-09 11:51:06.2364,172.8,77.7,45.25,44.97,120,20.12,1,745.8,75.1,28,45,45
2018-12-09 11:51:06.4864,172.8,77.7,45.25,44.97,120,20.15,2,745.2,75.7,28,45,45
2018-12-09 11:51:06.7364,172.8,77.7,45.25,44.97,120,20.11,61,748.8,743.4,0,45,45
2018-12-09 11:51:06.9864,172.8,77.7,45.25,44.97,120.1,20.12,62,425,425,0,45,45
2018-12-09 11:51:07.2364,172.8,77.7,45.25,44.97,120,20.14,64,87,87.5,0,45,45
2018-12-09 11:51:07.4864,172.8,77.7,45.25,44.97,120,20.13,3,745.8,75.1,26.5,45,45
2018-12-09 11:51:07.7363,172.8,77.7,45.25,44.97,120,20.12,4,745.7,75.3,26.5,45.5,45
2018-12-09 11:51:07.9863,172.8,77.7,45.25,44.97,119.9,20.12,65,57910,57620,0,45.5,45
2018-12-09 11:51:08.2363,172.8,77.7,45.25,44.97,120,20.11,66,3630,3630,0,45.5,45
2018-12-09 11:51:08.4863,172.8,77.7,45.25,44.97,120,20.12,1,745.8,75.1,28,45.5,45
2018-12-09 11:51:08.7363,172.8,77.7,45.25,44.97,120,20.13,2,745.7,75.3,28,45.5,45
2018-12-09 11:51:08.9863,172.8,77.7,45.25,44.97,120,20.12,65,57910,57630,0,45.5,45
2018-12-09 11:51:09.2364,172.8,77.7,45.25,44.97,120,20.27,51,3.81,3.79,0,45.5,45
2018-12-09 11:51:09.4864,172.8,77.7,45.25,44.97,120,20.12,63,50,50,0,45.5,45
2018-12-09 11:51:09.7364,172.8,77.7,45.25,44.97,119.9,20.12,67,35.5,34.9,0,45.5,45
2018-12-09 11:51:09.9864,172.8,77.8,45.25,45.02,120,20.12,52,3.81,3.78,0,45.5,45
2018-12-09 11:51:10.2364,172.8,77.8,45.25,45.02,120,20.12,6,57910,35.5,3.8,45.5,45
2018-12-09 11:51:10.4864,172.8,77.8,45.25,45.02,120,20.12,7,57630,34.9,3.8,45.5,45
2018-12-09 11:51:10.7364,172.8,77.8,45.25,45.02,120,20.12,1,745.8,75.1,28,45.5,45
2018-12-09 11:51:10.9864,172.8,77.9,45.25,45.08,120,20.13,2,745.7,75.3,28,45.5,45
2018-12-09 11:51:11.2364,172.8,77.9,45.25,45.08,120,20.12,61,748.8,743.6,0,45.5,45
2018-12-09 11:51:11.4864,172.8,78.1,45.25,45.2,120,20.12,62,425,425,0,45.5,45
2018-12-09 11:51:11.7364,172.8,78.1,45.25,45.2,120,20.12,64,86.7,87.4,0,45.5,45
2018-12-09 11:51:11.9864,172.8,78.1,45.25,45.2,120,20.12,3,745.8,75.1,26.5,45.5,45
2018-12-09 11:51:12.2364,172.8,78.1,45.25,45.2,120,19.98,4,745.7,75.3,26.5,45.5,45
2018-12-09 11:51:12.4864,172.8,78.1,45.25,45.2,120,20.12,65,57760,57800,0,45.5,45
2018-12-09 11:51:12.7364,172.8,78.1,45.25,45.2,120,20.12,66,3640,3640,0,45.5,45
2018-12-09 11:51:12.9864,172.8,78.1,45.25,45.2,120,20.12,1,745.8,75.1,28,45.5,45
2018-12-09 11:51:13.2364,172.8,78.1,45.25,45.2,120,20.11,2,745.7,75.3,28,45.5,45
2018-12-09 11:51:13.4864,172.8,78.1,45.25,45.2,120,20.12,65,57770,57780,0,45.5,45
2018-12-09 11:51:13.7364,172.8,78.1,45.25,45.2,120,20.12,51,3.81,3.79,0,45.5,45
2018-12-09 11:51:13.9864,172.8,78.1,45.25,45.2,120,20.12,63,50,50,0,45.5,45
2018-12-09 11:51:14.2364,172.8,78.1,45.25,45.2,120,20.11,67,35.5,34.9,0,45.5,45
2018-12-09 11:51:14.4864,172.8,78.1,45.25,45.2,120,20.12,52,3.81,3.78,0,45.5,45
2018-12-09 11:51:14.7364,172.8,78.1,45.25,45.2,120,20.12,6,57760,35.5,3.8,45.5,45
2018-12-09 11:51:14.9864,172.8,78.1,45.25,45.2,120,20.14,7,57810,34.9,3.8,45.5,45
2018-12-09 11:51:15.2364,172.8,78.1,45.25,45.2,120,20.13,1,746.1,75.1,28,45.5,45
2018-12-09 11:51:15.4864,172.8,78.1,45.25,45.2,120,20.13,2,746,75.7,28,45.5,45
2018-12-09 11:51:15.7364,172.8,78.1,45.25,45.2,120,20.12,61,749,743.7,0,45.5,45
2018-12-09 11:51:15.9865,172.8,78.1,45.25,45.2,119.9,20.12,62,425,425,0,45.5,45
2018-12-09 11:51:16.2365,172.8,78.1,45.25,45.2,119.9,20.13,64,86.8,87.8,0,45.5,45
2018-12-09 11:51:16.4865,172.8,78.1,45.25,45.2,120,20.12,3,746.1,75.1,26.5,45.5,45
2018-12-09 11:51:16.7365,172.8,78.1,45.25,45.2,120,20.12,4,746,75.7,26.5,45.5,45
2018-12-09 11:51:16.9865,172.8,78.1,45.25,45.2,120,20.14,65,57760,57810,0,45.5,45
2018-12-09 11:51:17.2365,172.8,78.1,45.25,45.2,120,20.11,66,3640,3640,0,45.5,45
2018-12-09 11:51:17.4865,172.8,78.1,45.25,45.2,120,20.12,1,746.1,75.1,28,45.5,45
2018-12-09 11:51:17.7365,172.8,78.1,45.25,45.2,120,20.13,2,746,75.7,28,45.5,45
2018-12-09 11:51:17.9865,172.8,78.1,45.25,45.2,120,20.12,65,57760,57810,0,45.5,45
2018-12-09 11:51:18.2365,172.8,78.1,45.25,45.2,120,20.12,51,3.81,3.79,0,45.5,45
2018-12-09 11:51:18.4865,172.8,78.1,45.25,45.2,120,20.11,63,50,50,0,45.5,45
2018-12-09 11:51:18.7365,172.8,78.1,45.25,45.2,120,20.13,67,35.5,34.9,0,45.5,45
2018-12-09 11:51:18.9865,172.8,78.1,45.25,45.2,120,20.11,52,3.81,3.79,0,45.5,45
2018-12-09 11:51:19.2365,172.8,78.1,45.25,45.2,120,20.14,6,57750,35.5,3.8,45.5,45
2018-12-09 11:51:19.4865,172.8,78.1,45.25,45.2,120,20.1,7,57800,34.9,3.8,45.5,45
2018-12-09 11:51:19.7365,172.8,78.1,45.25,45.2,120,20.14,1,746.1,75.1,28,45.5,45
2018-12-09 11:51:19.9865,172.8,78.1,45.25,45.2,120,20.14,2,746,75.7,28,45.5,45
2018-12-09 11:51:20.2365,172.8,78.1,45.25,45.2,120,20.1,61,749.2,743.8,0,45.5,45
2018-12-09 11:51:20.4865,172.8,78.1,45.25,45.2,120,20.1,62,425,425,0,45.5,45
2018-12-09 11:51:20.7365,172.8,78.1,45.25,45.2,120.1,20.12,64,86.7,87.7,0,45.5,45
2018-12-09 11:51:20.9865,172.8,78.1,45.25,45.2,120,20.13,3,746.1,75.1,26.5,45.5,45
2018-12-09 11:51:21.2365,172.8,78.1,45.25,45.2,120,20.12,4,746,75.7,26.5,45.5,45
2018-12-09 11:51:21.4865,172.8,78.1,45.25,45.2,120,20.13,65,57750,57800,0,45.5,45
2018-12-09 11:51:21.7365,172.8,78.1,45.25,45.2,120,20.12,66,3640,3640,0,45.5,45
2018-12-09 11:51:21.9865,172.8,78.1,45.25,45.2,120,20.12,1,746.5,75.1,28,45.5,45
2018-12-09 11:51:22.2365,172.8,78.1,45.25,45.2,120,20.12,2,746.1,75.7,28,45.5,45
2018-12-09 11:51:22.4865,172.8,78.1,45.25,45.2,120,20.13,65,57750,57810,0,45.5,45
2018-12-09 11:51:22.7366,172.8,78.1,45.25,45.2,120,20.12,51,3.82,3.79,0,45.5,45
2018-12-09 11:51:22.9866,172.8,78.2,45.25,45.25,120,20.13,63,50,50,0,45.5,45
2018-12-09 11:51:23.2366,172.8,78.2,45.25,45.25,120,20.11,67,35.5,35,0,45.5,45
2018-12-09 11:51:23.4866,172.8,78.2,45.25,45.25,120,20.12,52,3.82,3.79,0,45.5,45
2018-12-09 11:51:23.7366,172.8,78.2,45.25,45.25,120,20.12,6,57760,35.5,3.8,45.5,45
2018-12-09 11:51:23.9866,172.8,78.3,45.25,45.31,120,20.12,7,57810,35,3.8,45.5,45
2018-12-09 11:51:24.2366,172.8,78.3,45.25,45.31,120,20.12,1,746.5,75.1,28,45.5,45
2018-12-09 11:51:24.4865,172.8,78.3,45.25,45.31,120,20.12,2,746.1,75.7,28,45.5,45
2018-12-09 11:51:24.7365,172.8,78.4,45.5,45.37,120,20.14,61,749.3,743.9,0,45.5,45
2018-12-09 11:51:24.9865,172.8,78.4,45.5,45.37,120,20.12,62,425,425,0,45.5,45
2018-12-09 11:51:25.2365,172.8,78.4,45.5,45.37,120,20.11,64,86.8,87.8,0,45.5,45
2018-12-09 11:51:25.4865,172.8,78.4,45.5,45.37,120,20.13,3,746.5,75.1,26.5,45.5,45
2018-12-09 11:51:25.7365,172.8,78.4,45.5,45.37,120,20.14,4,746.1,75.7,26.5,45.5,45
2018-12-09 11:51:25.9865,172.8,78.4,45.5,45.37,120,20.12,65,57760,57810,0,45.5,45
2018-12-09 11:51:26.2365,172.8,78.4,45.5,45.37,120.1,20.13,66,3630,3630,0,45.5,45
2018-12-09 11:51:26.4865,172.8,78.4,45.5,45.37,120,20.17,1,746.5,75.1,28,45.5,45
2018-12-09 11:51:26.7365,172.8,78.4,45.5,45.37,120,20.15,2,746.1,75.7,28,45.5,45
2018-12-09 11:51:26.9865,172.8,78.4,45.5,45.37,120,20.11,65,57760,57800,0,45.5,45
2018-12-09 11:51:27.2365,172.8,78.4,45.5,45.37,120,20.12,51,3.82,3.79,0,45.5,45
2018-12-09 11:51:27.4865,172.8,78.4,45.5,45.37,120,20.09,63,50,50,0,45.5,45
2018-12-09 11:51:27.7365,172.8,78.4,45.5,45.37,120,20.12,67,35.5,35,0,45.5,45
2018-12-09 11:51:27.9865,172.8,78.4,45.5,45.37,120,20.12,52,3.82,3.79,0,45.5,45
2018-12-09 11:51:28.2365,172.8,78.4,45.5,45.37,120,20.13,6,57770,35.5,3.8,45.5,45
2018-12-09 11:51:28.4866,172.8,78.4,45.5,45.37,120,20.12,7,57800,35,3.8,45.5,45
2018-12-09 11:51:28.7366,172.8,78.4,45.5,45.37,120,20.12,1,746.5,75.1,28,45.5,45
2018-12-09 11:51:28.9866,172.8,78.4,45.5,45.37,120,20.14,2,746.1,75.7,28,45.5,45
2018-12-09 11:51:29.2366,172.8,78.4,45.5,45.37,120,20.12,61,749.4,744,0,45.5,45
2018-12-09 11:51:29.4866,172.8,78.4,45.5,45.37,120,20.12,62,425,425,0,45.5,45.5
2018-12-09 11:51:29.7367,172.8,78.4,45.5,45.37,120,20.13,64,86.7,87.7,0,45.5,45.5
2018-12-09 11:51:29.9867,172.8,78.4,45.5,45.37,120,20.14,3,746.6,75.1,26.5,45.5,45.5
2018-12-09 11:51:30.2367,172.8,78.4,45.5,45.37,120,20.12,4,746.5,75.5,26.5,45.5,45.5
2018-12-09 11:51:30.4867,172.8,78.4,45.5,45.37,120,20.15,65,57770,57790,0,45.5,45.5
2018-12-09 11:51:30.7366,172.8,78.5,45.5,45.43,120,20.12,66,3640,3640,0,45.5,45.5
2018-12-09 11:51:30.9866,172.8,78.5,45.5,45.43,119.9,20.11,1,746.6,75.1,28,45.5,45.5
2018-12-09 11:51:31.2366,172.8,78.5,45.5,45.43,120,20.13,2,746.5,75.5,28,45.5,45.5
2018-12-09 11:51:31.4866,172.8,78.5,45.5,45.43,120,20.12,65,57770,57800,0,45.5,45.5
2018-12-09 11:51:31.7366,172.8,78.5,45.75,45.43,120,20.12,51,3.82,3.79,0,45.5,45.5
2018-12-09 11:51:31.9866,172.8,78.5,45.75,45.43,120,20.12,63,50,50,0,45.5,45.5
2018-12-09 11:51:32.2366,172.8,78.5,45.75,45.43,120,20.12,67,35.5,35,0,45.5,45.5
2018-12-09 11:51:32.4866,172.8,78.5,45.75,45.43,119.9,20.13,52,3.82,3.79,0,45.5,45.5
2018-12-09 11:51:32.7366,172.8,78.5,45.75,45.43,120,20.23,6,57770,35.6,3.8,45.5,45.5
2018-12-09 11:51:32.9866,172.8,78.5,45.75,45.43,120,20.13,7,57790,35,3.8,45.5,45.5
2018-12-09 11:51:33.2366,172.8,78.5,45.75,45.43,120,20.13,1,746.6,75.1,28,45.5,45.5
2018-12-09 11:51:33.4866,172.8,78.5,45.75,45.43,120,20.11,2,746.5,75.5,28,45.5,45.5
2018-12-09 11:51:33.7366,172.8,78.5,45.75,45.43,120,20.16,61,749.5,744.2,0,45.5,45.5
2018-12-09 11:51:33.9866,172.8,78.5,45.75,45.43,120,20.12,62,425,425,0,45.5,45.5
2018-12-09 11:51:34.2366,172.8,78.5,45.75,45.43,120,20.12,64,86.6,87.5,0,45.5,45.5
2018-12-09 11:51:34.4866,172.8,78.5,45.75,45.43,120,20.12,3,746.6,75.1,26.5,45.5,45.5
2018-12-09 11:51:34.7366,172.8,78.5,45.75,45.43,120,20.11,4,746.5,75.5,26.5,45.5,45.5
2018-12-09 11:51:34.9866,172.8,78.6,45.75,45.49,119.9,20.12,65,57760,57790,0,45.5,45.5
2018-12-09 11:51:35.2366,172.8,78.6,45.75,45.49,120,20.11,66,3630,3630,0,45.5,45.5
2018-12-09 11:51:35.4867,172.8,78.6,45.75,45.49,120,20.09,1,746.6,75.1,28,45.5,45.5
2018-12-09 11:51:35.7367,172.8,78.6,45.75,45.49,120,20.13,2,746.5,75.5,28,45.5,45.5
2018-12-09 11:51:35.9867,172.8,78.6,45.75,45.49,120,20.12,65,57750,57790,0,45.5,45.5
2018-12-09 11:51:36.2367,172.8,78.6,45.75,45.49,119.9,20.13,51,3.82,3.79,0,45.5,45.5
2018-12-09 11:51:36.4867,172.8,78.6,45.75,45.49,120,20.12,63,50,50,0,46,45.5
2018-12-09 11:51:36.7367,172.8,78.7,45.75,45.54,120,20.12,67,35.6,35,0,46,45.5
2018-12-09 11:51:36.9867,172.8,78.7,45.75,45.54,120,20.12,52,3.82,3.79,0,46,45.5
2018-12-09 11:51:37.2366,172.8,78.7,45.75,45.54,120,20.12,6,57750,35.6,3.8,46,45.5
2018-12-09 11:51:37.4867,172.8,78.7,45.75,45.54,120,20.12,7,57800,35,3.8,46,45.5
2018-12-09 11:51:37.7367,172.8,78.7,45.75,45.54,120,20.12,1,746.8,75.1,28,46,45.5
2018-12-09 11:51:37.9867,172.8,78.7,45.75,45.54,120,20.13,2,746.6,75.3,28.5,46,45.5
2018-12-09 11:51:38.2367,172.8,78.7,45.75,45.54,120,20.12,61,749.6,744.4,0,46,45.5
2018-12-09 11:51:38.4867,172.8,78.8,45.75,45.6,120,20.13,62,425,425,0,46,45.5
2018-12-09 11:51:38.7367,172.8,78.8,45.75,45.6,119.9,20.01,64,86.7,87.7,0,46,45.5
2018-12-09 11:51:38.9867,172.8,78.8,45.75,45.6,119.9,20.18,3,746.8,75.1,26.5,46,45.5
2018-12-09 11:51:39.2367,172.8,78.8,45.75,45.6,120,20.14,4,746.6,75.3,26.5,46,45.5
2018-12-09 11:51:39.4867,172.8,78.8,45.75,45.6,120,20.12,65,57750,57790,0,46,45.5
2018-12-09 11:51:39.7367,172.8,78.8,45.75,45.6,120,20.15,66,3630,3630,0,46,45.5
2018-12-09 11:51:39.9867,172.8,78.8,45.75,45.6,120,20.12,1,746.8,75.1,28,46,45.5
2018-12-09 11:51:40.2367,172.8,78.8,45.75,45.6,120,19.97,2,746.6,75.3,28.5,46,45.5
2018-12-09 11:51:40.4867,172.8,78.8,45.75,45.6,120,20.13,65,57760,57800,0,46,45.5
2018-12-09 11:51:40.7367,172.8,78.8,45.75,45.6,120,20.11,51,3.82,3.79,0,46,45.5
2018-12-09 11:51:40.9867,172.8,78.8,45.75,45.6,120.1,20.12,63,50,50,0,46,45.5
2018-12-09 11:51:41.2367,172.8,78.8,45.75,45.6,120,20.14,67,35.6,35,0,46,45.5
2018-12-09 11:51:41.4867,172.8,78.8,45.75,45.6,119.9,20.1,52,3.82,3.79,0,46,45.5
2018-12-09 11:51:41.7367,172.8,78.8,45.75,45.6,119.9,20.13,6,57760,35.6,3.8,46,45.5
2018-12-09 11:51:41.9867,172.8,78.8,45.75,45.6,120,20.12,7,57810,35,3.8,46,45.5
2018-12-09 11:51:42.2367,172.8,78.8,45.75,45.6,120,20.12,1,746.8,75.1,28,46,45.5
2018-12-09 11:51:42.4867,172.8,78.8,45.75,45.6,120,20.12,2,746.6,75.3,28.5,46,45.5
2018-12-09 11:51:42.7367,172.8,78.8,45.75,45.6,120,20.12,61,749.8,744.5,0,46,45.5
2018-12-09 11:51:42.9867,172.8,78.8,45.75,45.6,120,20.12,62,425,425,0,46,45.5
2018-12-09 11:51:43.2367,172.8,78.8,45.75,45.6,120,20.12,64,86.6,87.6,0,46,45.5
2018-12-09 11:51:43.4867,172.8,78.8,45.75,45.6,120.1,20.13,3,746.8,75.1,26.5,46,45.5
2018-12-09 11:51:43.7367,172.8,78.9,45.75,45.66,120,20.14,4,746.6,75.3,26.5,46,45.5
2018-12-09 11:51:43.9868,172.8,78.9,45.75,45.66,120,20.13,65,57760,57810,0,46,45.5
2018-12-09 11:51:44.2368,172.8,78.9,45.75,45.66,120,20.12,66,3630,3630,0,46,45.5
2018-12-09 11:51:44.4868,172.8,78.9,45.75,45.66,120,20.13,1,747.1,75.1,28,46,45.5
2018-12-09 11:51:44.7368,172.8,78.9,45.75,45.66,120,20.13,2,747,75.3,28.5,46,45.5
2018-12-09 11:51:44.9868,172.8,78.9,45.75,45.66,120,20.12,65,57760,57810,0,46,45.5
2018-12-09 11:51:45.2368,172.8,78.9,45.75,45.66,119.9,20.12,51,3.82,3.79,0,46,45.5
2018-12-09 11:51:45.4868,172.8,78.9,45.75,45.66,120,20.11,63,50,50,0,46,45.5
2018-12-09 11:51:45.7368,172.8,78.9,45.75,45.66,120,20.12,67,35.6,35,0,46,45.5
2018-12-09 11:51:45.9868,172.8,78.9,45.75,45.66,120,20.12,52,3.82,3.79,0,46,45.5
2018-12-09 11:51:46.2368,172.8,78.9,45.75,45.66,120,20.12,6,57760,35.6,3.8,46,45.5
2018-12-09 11:51:46.4868,172.8,78.9,45.75,45.66,120,20.1,7,57820,35,3.8,46,45.5
2018-12-09 11:51:46.7368,172.8,78.9,45.75,45.66,120,20.17,1,747.1,75.1,28,46,45.5
2018-12-09 11:51:46.9868,172.8,78.9,45.75,45.66,120,20.13,2,747,75.3,28.5,46,45.5
2018-12-09 11:51:47.2368,172.8,78.9,45.75,45.66,120,20.12,61,750,744.8,0,46,45.5
2018-12-09 11:51:47.4868,172.8,78.9,45.75,45.66,120,20.12,62,425,425,0,46,45.5
2018-12-09 11:51:47.7368,172.8,79,45.75,45.72,120,20.13,64,86.8,87.8,0,46,45.5
2018-12-09 11:51:47.9868,172.8,79,45.75,45.72,120,20.12,3,747.1,75.1,26.5,46,45.5
2018-12-09 11:51:48.2368,172.8,79,45.75,45.72,120,20.12,4,747,75.3,26.5,46,45.5
2018-12-09 11:51:48.4868,172.8,79,45.75,45.72,119.9,20.13,65,57760,57810,0,46,45.5
2018-12-09 11:51:48.7368,172.8,79,45.75,45.72,120,20.12,66,3640,3640,0,46,45.5
2018-12-09 11:51:48.9868,172.8,79,45.75,45.72,120.1,20.12,1,747.1,75.1,28,46,45.5
2018-12-09 11:51:49.2368,172.8,79,45.75,45.72,120,20.13,2,747,75.3,28.5,46,45.5
2018-12-09 11:51:49.4868,172.8,79,45.75,45.72,120,20.13,65,57760,57820,0,46,45.5
2018-12-09 11:51:49.7368,172.8,79,45.75,45.72,120,20.12,51,3.82,3.79,0,46,45.5
2018-12-09 11:51:49.9868,172.8,79.1,45.75,45.78,120,20.13,63,50,50,0,46,45.5
2018-12-09 11:51:50.2368,172.8,79.1,45.75,45.78,120,20.09,67,35.6,35,0,46,45.5
2018-12-09 11:51:50.4868,172.8,79.1,45.75,45.78,120,20.12,52,3.82,3.79,0,46,45.5
2018-12-09 11:51:50.7368,172.8,79.1,45.75,45.78,120,20.12,6,57760,35.6,3.8,46,45.5
2018-12-09 11:51:50.9867,172.8,79.1,45.75,45.78,120,20.12,7,57810,35,3.8,46,45.5
2018-12-09 11:51:51.2366,172.8,79.1,45.75,45.78,120,20.12,1,747.2,75,28,46,45.5
2018-12-09 11:51:51.4866,172.8,79.1,45.75,45.78,120,20.13,2,746.8,75.3,28.5,46,45.5
2018-12-09 11:51:51.7367,172.8,79.2,45.75,45.83,120.1,20.12,61,750,744.7,0,46,45.5
2018-12-09 11:51:51.9867,172.8,79.2,45.75,45.83,120,20.12,62,425,425,0,46,45.5
2018-12-09 11:51:52.2368,172.8,79.2,45.75,45.83,119.9,20.13,64,86.8,87.8,0,46,45.5
2018-12-09 11:51:52.4868,172.8,79.2,46,45.83,120,20.12,3,747.2,75,26.5,46,45.5
2018-12-09 11:51:52.7368,172.8,79.2,46,45.83,120,20.27,4,746.8,75.3,26.5,46,45.5
2018-12-09 11:51:52.9868,172.8,79.2,46,45.83,120.1,20.08,65,57760,57810,0,46,45.5
2018-12-09 11:51:53.2368,172.8,79.2,46,45.83,120.1,20.1,66,3640,3640,0,46,45.5
2018-12-09 11:51:53.4868,172.8,79.2,46,45.83,120,20.11,1,747.2,75,28,46,45.5
2018-12-09 11:51:53.7368,172.8,79.2,46,45.83,120,20.14,2,746.8,75.3,28.5,46,45.5
2018-12-09 11:51:53.9868,172.8,79.2,46,45.83,120,20.12,65,57760,57800,0,46,45.5
2018-12-09 11:51:54.2368,172.8,79.2,46,45.83,120,20.11,51,3.82,3.79,0,46,45.5
2018-12-09 11:51:54.4868,172.8,79.2,46,45.83,120,20.13,63,50,50,0,46,45.5
2018-12-09 11:51:54.7368,172.8,79.2,46,45.83,119.9,20.12,67,35.6,35,0,46,45.5
2018-12-09 11:51:54.9868,172.8,79.2,46,45.83,120,20.12,52,3.82,3.79,0,46,45.5
2018-12-09 11:51:55.2368,172.8,79.2,46,45.83,120,20.12,6,57770,35.6,3.8,46,45.5
2018-12-09 11:51:55.4869,172.8,79.2,46,45.83,120.1,20.14,7,57810,35,3.8,46,45.5
2018-12-09 11:51:55.7369,172.8,79.2,46,45.83,120,20.13,1,747.2,75,28,46,45.5
2018-12-09 11:51:55.9869,172.8,79.2,46,45.83,120,20.12,2,746.8,75.3,28.5,46,45.5
2018-12-09 11:51:56.2369,172.8,79.2,46,45.83,119.9,20.1,61,750.2,744.9,0,46,45.5
2018-12-09 11:51:56.4869,172.8,79.2,46,45.83,120,20.12,62,425,425,0,46,45.5
2018-12-09 11:51:56.7369,172.8,79.2,46,45.83,120,20.14,64,86.7,87.7,0,46,45.5
2018-12-09 11:51:56.9869,172.8,79.2,46,45.83,120,20.12,3,747.2,75,26.5,46,45.5
2018-12-09 11:51:57.2369,172.8,79.2,46,45.83,120,20.13,4,746.8,75.3,26.5,46,45.5
2018-12-09 11:51:57.4869,172.8,79.3,46,45.89,120,20.12,65,57760,57800,0,46,45.5
2018-12-09 11:51:57.7369,172.8,79.3,46,45.89,119.9,20.13,66,3640,3640,0,46,45.5
2018-12-09 11:51:57.9869,172.8,79.3,46,45.89,120,20.12,1,747.2,75,28,46,45.5
2018-12-09 11:51:58.2369,172.8,79.3,46,45.89,120,20.12,2,746.8,75.3,28.5,46,45.5
2018-12-09 11:51:58.4869,172.8,79.3,46,45.89,120,20.13,65,57770,57800,0,46,45.5
2018-12-09 11:51:58.7369,172.8,79.3,46,45.89,120,20.13,51,3.82,3.79,0,46,46
2018-12-09 11:51:58.9869,172.8,79.3,46,45.89,120,20.16,63,50,50,0,46,46
2018-12-09 11:51:59.2369,172.8,79.3,46,45.89,120,20.11,67,35.6,35,0,46,46
2018-12-09 11:51:59.4869,172.8,79.3,46,45.89,120,20.1,52,3.82,3.79,0,46,46
2018-12-09 11:51:59.7369,172.8,79.3,46,45.89,120,20.12,6,57760,35.6,3.8,46,46
2018-12-09 11:51:59.9869,172.8,79.3,46,45.89,120,20.12,7,57790,35,3.8,46,46
2018-12-09 11:52:00.2369,172.8,79.3,46,45.89,120,20.12,1,747.6,75.1,28,46,46
2018-12-09 11:52:00.4869,172.8,79.3,46,45.89,120,20.12,2,747.2,75.3,28.5,46,46
2018-12-09 11:52:00.7369,172.8,79.4,46.25,45.95,120,20.12,61,750.4,745,0,46,46
2018-12-09 11:52:00.9869,172.8,79.4,46.25,45.95,120,20.12,62,425,425,0,46,46
2018-12-09 11:52:01.2369,172.8,79.4,46.25,45.95,120,20.13,64,86.7,87.6,0,46,46
2018-12-09 11:52:01.4869,172.8,79.4,46.25,45.95,120,20.12,3,747.6,75.1,26.5,46,46
2018-12-09 11:52:01.7369,172.8,79.4,46.25,45.95,119.9,20.12,4,747.2,75.3,26.5,46,46
2018-12-09 11:52:01.9869,172.8,79.4,46.25,45.95,120,20.16,65,57760,57790,0,46,46
2018-12-09 11:52:02.2369,172.8,79.4,46.25,45.95,120,20.13,66,3640,3640,0,46,46
2018-12-09 11:52:02.4869,172.8,79.4,46.25,45.95,120,20.1,1,747.6,75.1,28,46,46
2018-12-09 11:52:02.7369,172.8,79.5,46.25,46.01,120,20.13,2,747.2,75.3,28.5,46,46
2018-12-09 11:52:02.9869,172.8,79.5,46.25,46.01,120,20.12,65,57760,57790,0,46,46
2018-12-09 11:52:03.2369,172.8,79.5,46.25,46.01,120,20.11,51,3.82,3.79,0,46,46
2018-12-09 11:52:03.4869,172.8,79.5,46.25,46.01,120,20.13,63,50,50,0,46,46
2018-12-09 11:52:03.7369,172.8,79.5,46.25,46.01,120,20.12,67,35.6,35,0,46,46
2018-12-09 11:52:03.9869,172.8,79.5,46.25,46.01,120,20.15,52,3.82,3.79,0,46,46
2018-12-09 11:52:04.2369,172.8,79.5,46.25,46.01,120,20.13,6,57760,35.6,3.8,46,46
2018-12-09 11:52:04.4869,172.8,79.6,46.25,46.06,119.9,20.13,7,57790,35,3.8,46,46
2018-12-09 11:52:04.7369,172.8,79.6,46.25,46.06,120,20.12,1,747.6,75.1,28,46,46
2018-12-09 11:52:04.9869,172.8,79.6,46.25,46.06,120,20.12,2,747.2,75.3,28.5,46,46
2018-12-09 11:52:05.2369,172.8,79.6,46.25,46.06,120,20.13,61,750.4,745.1,0,46,46
2018-12-09 11:52:05.4869,172.8,79.6,46.25,46.06,120,20.13,62,425,425,0,46,46
2018-12-09 11:52:05.7369,172.8,79.6,46.25,46.06,120,20.12,64,86.6,87.6,0,46.5,46
2018-12-09 11:52:05.9870,172.8,79.6,46.25,46.06,120,20.12,3,747.6,75,26.5,46.5,46
2018-12-09 11:52:06.2370,172.8,79.6,46.25,46.06,120,20.1,4,747.5,75.3,26.5,46.5,46
2018-12-09 11:52:06.4870,172.8,79.6,46.25,46.06,120,20.12,65,57760,57800,0,46.5,46
2018-12-09 11:52:06.7370,172.8,79.6,46.25,46.06,120,20.13,66,3640,3640,0,46.5,46
2018-12-09 11:52:06.9870,172.8,79.6,46.25,46.06,119.9,20.12,1,747.6,75,28,46.5,46
2018-12-09 11:52:07.2370,172.8,79.6,46.25,46.06,119.9,20.12,2,747.5,75.3,28.5,46.5,46
2018-12-09 11:52:07.4870,172.8,79.6,46.25,46.06,120,20.14,65,57760,57800,0,46.5,46
2018-12-09 11:52:07.7370,172.8,79.6,46.25,46.06,120,20.12,51,3.82,3.79,0,46.5,46
2018-12-09 11:52:07.9870,172.8,79.6,46.25,46.06,120,20.14,63,50,50,0,46.5,46
2018-12-09 11:52:08.2370,172.8,79.6,46.25,46.06,119.9,20.03,67,35.6,35,0,46.5,46
2018-12-09 11:52:08.4870,172.8,79.6,46.25,46.06,120,20.12,52,3.82,3.8,0,46.5,46
2018-12-09 11:52:08.7370,172.8,79.6,46.25,46.06,120,20.12,6,57750,35.6,3.8,46.5,46
2018-12-09 11:52:08.9870,172.8,79.6,46.25,46.06,120,20.12,7,57800,35,3.8,46.5,46
2018-12-09 11:52:09.2370,172.8,79.6,46.25,46.06,120,20.12,1,747.6,75,28,46.5,46
2018-12-09 11:52:09.4870,172.8,79.6,46.25,46.06,120,20.12,2,747.5,75.3,28.5,46.5,46
2018-12-09 11:52:09.7370,172.8,79.6,46.25,46.06,119.9,20.13,61,750.6,745.3,0,46.5,46
2018-12-09 11:52:09.9869,172.8,79.6,46.25,46.06,120,20.12,62,425,425,0,46.5,46
2018-12-09 11:52:10.2369,172.8,79.6,46.25,46.06,120,20.12,64,86.6,87.5,0,46.5,46
2018-12-09 11:52:10.4869,172.8,79.6,46.25,46.06,120,20.11,3,747.6,75,26.5,46.5,46
2018-12-09 11:52:10.7370,172.8,79.7,46.25,46.12,120,20.12,4,747.5,75.3,26.5,46.5,46
2018-12-09 11:52:10.9870,172.8,79.7,46.25,46.12,120,20.12,65,57760,57800,0,46.5,46
2018-12-09 11:52:11.2370,172.8,79.7,46.25,46.12,120,20.12,66,3640,3640,0,46.5,46
2018-12-09 11:52:11.4869,172.8,79.7,46.25,46.12,120,20.12,1,747.6,75,28,46.5,46
2018-12-09 11:52:11.7369,172.8,79.7,46.25,46.12,120,20.14,2,747.5,75.3,28.5,46.5,46
2018-12-09 11:52:11.9869,172.8,79.7,46.25,46.12,120,20.12,65,57760,57800,0,46.5,46
2018-12-09 11:52:12.2369,172.8,79.7,46.25,46.12,120,20.13,51,3.82,3.79,0,46.5,46
2018-12-09 11:52:12.4869,172.8,79.7,46.25,46.12,120,20.13,63,50,50,0,46.5,46
2018-12-09 11:52:12.7369,172.8,79.7,46.25,46.12,120,20.12,67,35.6,35,0,46.5,46
2018-12-09 11:52:12.9869,172.8,79.8,46.25,46.18,120.1,20.11,52,3.82,3.79,0,46.5,46
