Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 11:52:13.2369,172.8,79.8,46.25,46.18,120.1,20.14,6,57760,35.6,3.8,46.5,46
2018-12-09 11:52:13.4870,172.8,79.8,46.25,46.18,120,20.12,7,57800,35,3.8,46.5,46
2018-12-09 11:52:13.7370,172.8,79.8,46.25,46.18,120,20.12,1,747.7,75,28,46.5,46
2018-12-09 11:52:13.9871,172.8,79.8,46.25,46.18,120,20.12,2,747.4,75.3,28.5,46.5,46
2018-12-09 11:52:14.2371,172.8,79.8,46.25,46.18,120,20.13,61,750.9,745.4,0,46.5,46
2018-12-09 11:52:14.4871,172.8,79.8,46.25,46.18,120,20.1,62,425,425,0,46.5,46
2018-12-09 11:52:14.7371,172.8,79.8,46.25,46.18,120,20.14,64,86.7,87.7,0,46.5,46
2018-12-09 11:52:14.9870,172.8,79.8,46.25,46.18,119.9,20.11,3,747.7,75,26.5,46.5,46
2018-12-09 11:52:15.2370,172.8,79.8,46.25,46.18,119.9,20.13,4,747.4,75.3,26.5,46.5,46
2018-12-09 11:52:15.4870,172.8,79.8,46.25,46.18,119.9,20.1,65,57760,57810,0,46.5,46
2018-12-09 11:52:15.7370,172.8,79.8,46.25,46.18,120,20.12,66,3630,3630,0,46.5,46
2018-12-09 11:52:15.9870,172.8,79.9,46.25,46.24,120,20.12,1,747.7,75,28,46.5,46
2018-12-09 11:52:16.2370,172.8,79.9,46.25,46.24,120,20.13,2,747.4,75.3,28.5,46.5,46
2018-12-09 11:52:16.4870,172.8,79.9,46.25,46.24,120,20.12,65,57760,57810,0,46.5,46
2018-12-09 11:52:16.7370,172.8,79.9,46.25,46.24,120,20.12,51,3.82,3.8,0,46.5,46
2018-12-09 11:52:16.9869,172.8,79.9,46.25,46.24,120,20.1,63,50,50,0,46.5,46
2018-12-09 11:52:17.2369,172.8,79.9,46.25,46.24,120,20.12,67,35.6,35,0,46.5,46
2018-12-09 11:52:17.4869,172.8,80.1,46.25,46.35,120,20.12,52,3.82,3.79,0,46.5,46
2018-12-09 11:52:17.7370,172.8,80.1,46.25,46.35,120,20.12,6,57770,35.6,3.8,46.5,46
2018-12-09 11:52:17.9870,172.8,80.1,46.25,46.35,120,20.13,7,57820,35,3.8,46.5,46
2018-12-09 11:52:18.2370,172.8,80.1,46.25,46.35,120,20.13,1,747.7,75,28,46.5,46
2018-12-09 11:52:18.4871,172.8,80.1,46.25,46.35,120,20.13,2,747.4,75.3,28.5,46.5,46
2018-12-09 11:52:18.7371,172.8,80.1,46.25,46.35,120,20.13,61,750.8,745.6,0,46.5,46
2018-12-09 11:52:18.9871,172.8,80.1,46.25,46.35,120,20.13,62,425,425,0,46.5,46
2018-12-09 11:52:19.2371,172.8,80.1,46.25,46.35,120,20.11,64,86.7,87.7,0,46.5,46
2018-12-09 11:52:19.4871,172.8,80.1,46.25,46.35,120,20.12,3,747.7,75,26.5,46.5,46
2018-12-09 11:52:19.7371,172.8,80.1,46.25,46.35,120,20.14,4,747.4,75.3,26.5,46.5,46
2018-12-09 11:52:19.9871,172.8,80.1,46.25,46.35,120,20.16,65,57760,57810,0,46.5,46
2018-12-09 11:52:20.2371,172.8,80.1,46.25,46.35,120,20.13,66,3630,3630,0,46.5,46
2018-12-09 11:52:20.4871,172.8,80.1,46.5,46.35,120,20.11,1,748.2,75,28,46.5,46
2018-12-09 11:52:20.7371,172.8,80.1,46.5,46.35,120,20.12,2,747.9,75.3,28.5,46.5,46
2018-12-09 11:52:20.9871,172.8,80.1,46.5,46.35,120,20.12,65,57760,57810,0,46.5,46
2018-12-09 11:52:21.2371,172.8,80.1,46.5,46.35,120,20.13,51,3.82,3.8,0,46.5,46
2018-12-09 11:52:21.4871,172.8,80.1,46.5,46.35,120,20.12,63,50,50,0,46.5,46
2018-12-09 11:52:21.7371,172.8,80.1,46.5,46.35,120,20.13,67,35.6,35,0,46.5,46
2018-12-09 11:52:21.9871,172.8,80.1,46.5,46.35,120,20.13,52,3.82,3.8,0,46.5,46
2018-12-09 11:52:22.2371,172.8,80.1,46.5,46.35,120,20.13,6,57760,35.6,3.8,46.5,46
2018-12-09 11:52:22.4871,172.8,80.1,46.5,46.35,120.1,20.12,7,57810,35,3.8,46.5,46
2018-12-09 11:52:22.7371,172.8,80.1,46.5,46.35,120,20.13,1,748.2,75,28,46.5,46
2018-12-09 11:52:22.9871,172.8,80.1,46.5,46.35,120,20.13,2,747.9,75.3,28.5,46.5,46
2018-12-09 11:52:23.2371,172.8,80.1,46.5,46.35,120,20.12,61,751,745.8,0,46.5,46
2018-12-09 11:52:23.4871,172.8,80.1,46.5,46.35,120,20.12,62,425,425,0,46.5,46
2018-12-09 11:52:23.7371,172.8,80.1,46.5,46.35,120,20.13,64,86.8,87.8,0,46.5,46
2018-12-09 11:52:23.9871,172.8,80.1,46.5,46.35,120,20.13,3,748.2,75,26.5,46.5,46
2018-12-09 11:52:24.2371,172.8,80.1,46.5,46.35,120,20.12,4,747.9,75.3,26.5,46.5,46
2018-12-09 11:52:24.4870,172.8,80.1,46.5,46.35,120,20.13,65,57770,57800,0,46.5,46
2018-12-09 11:52:24.7370,172.8,80.1,46.5,46.35,120,20.13,66,3630,3630,0,46.5,46
2018-12-09 11:52:24.9870,172.8,80.1,46.5,46.35,120,20.13,1,748.2,75,28,46.5,46
2018-12-09 11:52:25.2371,172.8,80.1,46.5,46.35,120.1,20.12,2,747.9,75.3,28.5,46.5,46
2018-12-09 11:52:25.4871,172.8,80.1,46.5,46.35,120,20.12,65,57760,57790,0,46.5,46
2018-12-09 11:52:25.7372,172.8,80.1,46.5,46.35,120,20.13,51,3.82,3.8,0,46.5,46
2018-12-09 11:52:25.9873,172.8,80.2,46.5,46.41,120,20.14,63,50,50,0,46.5,46
2018-12-09 11:52:26.2372,172.8,80.2,46.5,46.41,120,20.15,67,35.6,35,0,46.5,46
2018-12-09 11:52:26.4872,172.8,80.2,46.5,46.41,120,20.14,52,3.82,3.8,0,46.5,46
2018-12-09 11:52:26.7372,172.8,80.2,46.5,46.41,120,20.13,6,57770,35.6,3.8,46.5,46
2018-12-09 11:52:26.9872,172.8,80.2,46.5,46.41,120,20.13,7,57800,35,3.8,46.5,46
2018-12-09 11:52:27.2372,172.8,80.2,46.5,46.41,119.9,20.12,1,748.2,75,28,46.5,46
2018-12-09 11:52:27.4872,172.8,80.2,46.5,46.41,120,20.14,2,748,75.3,28.5,46.5,46.5
2018-12-09 11:52:27.7372,172.8,80.2,46.5,46.41,120,20.12,61,751.1,745.8,0,46.5,46.5
2018-12-09 11:52:27.9872,172.8,80.2,46.5,46.41,120,20.15,62,425,425,0,46.5,46.5
2018-12-09 11:52:28.2372,172.8,80.2,46.5,46.41,120,20.13,64,86.6,87.6,0,46.5,46.5
2018-12-09 11:52:28.4873,172.8,80.2,46.5,46.41,119.9,20.12,3,748.4,75,26.5,46.5,46.5
2018-12-09 11:52:28.7373,172.8,80.2,46.5,46.41,120,20.12,4,748,75.3,26.5,46.5,46.5
2018-12-09 11:52:28.9874,172.8,80.3,46.75,46.47,120,20.12,65,57780,57800,0,46.5,46.5
2018-12-09 11:52:29.2373,172.8,80.3,46.75,46.47,120,20.13,66,3620,3630,0,46.5,46.5
2018-12-09 11:52:29.4873,172.8,80.3,46.75,46.47,120,20.12,1,748.4,75,28,46.5,46.5
2018-12-09 11:52:29.7373,172.8,80.3,46.75,46.47,120,20.12,2,748,75.3,28.5,46.5,46.5
2018-12-09 11:52:29.9872,172.8,80.3,46.75,46.47,120,20.13,65,57770,57800,0,46.5,46.5
2018-12-09 11:52:30.2372,172.8,80.3,46.75,46.47,120,20.13,51,3.83,3.8,0,46.5,46.5
2018-12-09 11:52:30.4872,172.8,80.3,46.75,46.47,120,20.13,63,50,50,0,46.5,46.5
2018-12-09 11:52:30.7372,172.8,80.4,46.75,46.53,120,20.12,67,35.6,35,0,46.5,46.5
2018-12-09 11:52:30.9872,172.8,80.4,46.75,46.53,119.9,20.13,52,3.82,3.8,0,46.5,46.5
2018-12-09 11:52:31.2372,172.8,80.4,46.75,46.53,119.9,20.11,6,57770,35.6,3.8,46.5,46.5
2018-12-09 11:52:31.4873,172.8,80.4,46.75,46.53,120,20.13,7,57800,35,3.8,46.5,46.5
2018-12-09 11:52:31.7373,172.8,80.4,46.75,46.53,120,20.12,1,748.4,75,28,46.5,46.5
2018-12-09 11:52:31.9873,172.8,80.4,46.75,46.53,120,20.11,2,748,75.3,28.5,46.5,46.5
2018-12-09 11:52:32.2373,172.8,80.4,46.75,46.53,120,20.05,61,751.2,746,0,46.5,46.5
2018-12-09 11:52:32.4872,172.8,80.4,46.75,46.53,120,20.15,62,425,425,0,46.5,46.5
2018-12-09 11:52:32.7372,172.8,80.4,46.75,46.53,120,20.11,64,86.9,87.8,0,46.5,46.5
2018-12-09 11:52:32.9871,172.8,80.4,46.75,46.53,120,20.12,3,748.4,75,26.5,46.5,46.5
2018-12-09 11:52:33.2371,172.8,80.4,46.75,46.53,120,20.14,4,748,75.3,26.5,46.5,46.5
2018-12-09 11:52:33.4872,172.8,80.4,46.75,46.53,120,20.13,65,57770,57800,0,46.5,46.5
2018-12-09 11:52:33.7372,172.8,80.4,46.75,46.53,120,20.11,66,3640,3640,0,46.5,46.5
2018-12-09 11:52:33.9873,172.8,80.4,46.75,46.53,120,20.12,1,748.4,75,28,46.5,46.5
2018-12-09 11:52:34.2373,172.8,80.4,46.75,46.53,120,20.12,2,748,75.3,28.5,46.5,46.5
2018-12-09 11:52:34.4873,172.8,80.4,46.75,46.53,120,20.12,65,57760,57800,0,46.5,46.5
2018-12-09 11:52:34.7373,172.8,80.4,46.75,46.53,120,20.12,51,3.83,3.8,0,47,46.5
2018-12-09 11:52:34.9873,172.8,80.4,46.75,46.53,120,20.12,63,50,50,0,47,46.5
2018-12-09 11:52:35.2373,172.8,80.4,46.75,46.53,119.9,20.13,67,35.6,35,0,47,46.5
2018-12-09 11:52:35.4873,172.8,80.4,46.75,46.53,120,20.13,52,3.83,3.8,0,47,46.5
2018-12-09 11:52:35.7373,172.8,80.4,46.75,46.53,120,20.12,6,57770,35.6,3.8,47,46.5
2018-12-09 11:52:35.9873,172.8,80.4,46.75,46.53,120,20.12,7,57810,35,3.8,47,46.5
2018-12-09 11:52:36.2373,172.8,80.4,46.75,46.53,120,20.12,1,748.4,75,28,47,46.5
2018-12-09 11:52:36.4873,172.8,80.4,46.75,46.53,120,20.13,2,748.1,75.3,28.5,47,46.5
2018-12-09 11:52:36.7373,172.8,80.5,46.75,46.59,119.9,20.13,61,751.4,746.1,0,47,46.5
2018-12-09 11:52:36.9874,172.8,80.5,46.75,46.59,120,20.11,62,425,425,0,47,46.5
2018-12-09 11:52:37.2374,172.8,80.5,46.75,46.59,120,20.14,64,86.7,87.7,0,47,46.5
2018-12-09 11:52:37.4874,172.8,80.5,46.75,46.59,120,20.13,3,748.4,75,26.5,47,46.5
2018-12-09 11:52:37.7374,172.8,80.5,46.75,46.59,119.9,20.12,4,748.1,75.3,26.5,47,46.5
2018-12-09 11:52:37.9874,172.8,80.6,46.75,46.64,120,20.12,65,57770,57820,0,47,46.5
2018-12-09 11:52:38.2373,172.8,80.6,46.75,46.64,120,20.12,66,3630,3630,0,47,46.5
2018-12-09 11:52:38.4873,172.8,80.6,46.75,46.64,120.1,20.14,1,748.4,75,28,47,46.5
2018-12-09 11:52:38.7373,172.8,80.6,46.75,46.64,120,20.1,2,748.1,75.3,28.5,47,46.5
2018-12-09 11:52:38.9873,172.8,80.6,46.75,46.64,120,20.12,65,57760,57810,0,47,46.5
2018-12-09 11:52:39.2372,172.8,80.6,46.75,46.64,119.9,20.14,51,3.83,3.8,0,47,46.5
2018-12-09 11:52:39.4872,172.8,80.6,46.75,46.64,120,20.12,63,50,50,0,47,46.5
2018-12-09 11:52:39.7373,172.8,80.6,46.75,46.64,120,20.07,67,35.6,35,0,47,46.5
2018-12-09 11:52:39.9873,172.8,80.6,46.75,46.64,120,20.1,52,3.83,3.8,0,47,46.5
2018-12-09 11:52:40.2373,172.8,80.6,46.75,46.64,120,20.11,6,57770,35.6,3.8,47,46.5
2018-12-09 11:52:40.4874,172.8,80.6,46.75,46.64,120,20.13,7,57820,35,3.8,47,46.5
2018-12-09 11:52:40.7374,172.8,80.6,46.75,46.64,120,20.12,1,748.4,75,28,47,46.5
2018-12-09 11:52:40.9874,172.8,80.6,46.75,46.64,120,20.12,2,748.1,75.3,28.5,47,46.5
2018-12-09 11:52:41.2374,172.8,80.6,46.75,46.64,120,20.12,61,751.4,746.2,0,47,46.5
2018-12-09 11:52:41.4875,172.8,80.6,46.75,46.64,120,20.13,62,425,425,0,47,46.5
2018-12-09 11:52:41.7374,172.8,80.7,46.75,46.7,119.9,20.12,64,86.6,87.6,0,47,46.5
2018-12-09 11:52:41.9874,172.8,80.7,46.75,46.7,120,20.11,3,748.9,75,26.5,47,46.5
2018-12-09 11:52:42.2374,172.8,80.7,46.75,46.7,120,20.12,4,748.5,75.3,26.5,47,46.5
2018-12-09 11:52:42.4874,172.8,80.7,46.75,46.7,120,20.11,65,57770,57820,0,47,46.5
2018-12-09 11:52:42.7374,172.8,80.7,46.75,46.7,120.1,20.14,66,3630,3640,0,47,46.5
2018-12-09 11:52:42.9874,172.8,80.7,46.75,46.7,120,20.13,1,748.9,75,28,47,46.5
2018-12-09 11:52:43.2374,172.8,80.7,46.75,46.7,120,20.12,2,748.5,75.3,28.5,47,46.5
2018-12-09 11:52:43.4874,172.8,80.8,46.75,46.76,120,20.13,65,57760,57810,0,47,46.5
2018-12-09 11:52:43.7374,172.8,80.8,46.75,46.76,120,20.13,51,3.83,3.8,0,47,46.5
2018-12-09 11:52:43.9874,172.8,80.8,46.75,46.76,120,20.12,63,50,50,0,47,46.5
2018-12-09 11:52:44.2374,172.8,80.8,46.75,46.76,120,20.12,67,35.6,35,0,47,46.5
2018-12-09 11:52:44.4874,172.8,80.8,46.75,46.76,120,20.13,52,3.83,3.8,0,47,46.5
2018-12-09 11:52:44.7374,172.8,80.8,46.75,46.76,120,20.13,6,57760,35.6,3.8,47,46.5
2018-12-09 11:52:44.9874,172.8,80.8,46.75,46.76,120,20.13,7,57810,35,3.8,47,46.5
2018-12-09 11:52:45.2375,172.8,80.8,46.75,46.76,120,20.12,1,748.9,75,28,47,46.5
2018-12-09 11:52:45.4875,172.8,80.8,46.75,46.76,120.1,20.13,2,748.5,75.3,28.5,47,46.5
2018-12-09 11:52:45.7375,172.8,80.8,46.75,46.76,120,20.12,61,751.6,746.4,0,47,46.5
2018-12-09 11:52:45.9876,172.8,80.8,46.75,46.76,120,20.09,62,425,425,0,47,46.5
2018-12-09 11:52:46.2376,172.8,80.8,46.75,46.76,120,20.08,64,86.6,87.6,0,47,46.5
2018-12-09 11:52:46.4876,172.8,80.8,46.75,46.76,120,20.12,3,748.9,75,26.5,47,46.5
2018-12-09 11:52:46.7376,172.8,80.8,46.75,46.76,120.1,20.12,4,748.5,75.3,26.5,47,46.5
2018-12-09 11:52:46.9875,172.8,80.8,46.75,46.76,120,20.11,65,57760,57820,0,47,46.5
2018-12-09 11:52:47.2374,172.8,80.8,46.75,46.76,120,20.12,66,3630,3630,0,47,46.5
2018-12-09 11:52:47.4874,172.8,80.8,46.75,46.76,120,20.12,1,748.9,75,28,47,46.5
2018-12-09 11:52:47.7374,172.8,80.8,46.75,46.76,120,20.12,2,748.5,75.3,28.5,47,46.5
2018-12-09 11:52:47.9874,172.8,80.8,46.75,46.76,120,20.1,65,57770,57820,0,47,46.5
2018-12-09 11:52:48.2374,172.8,80.8,46.75,46.76,120,20.13,51,3.83,3.8,0,47,46.5
2018-12-09 11:52:48.4874,172.8,80.8,46.75,46.76,120,20.12,63,50,50,0,47,46.5
2018-12-09 11:52:48.7374,172.8,80.8,47,46.76,120,20.12,67,35.6,35,0,47,46.5
2018-12-09 11:52:48.9875,172.8,80.8,47,46.76,120,20.12,52,3.83,3.8,0,47,46.5
2018-12-09 11:52:49.2375,172.8,80.8,47,46.76,120.1,20.12,6,57770,35.6,3.8,47,46.5
2018-12-09 11:52:49.4876,172.8,80.9,47,46.82,120,20.11,7,57820,35,3.8,47,47
2018-12-09 11:52:49.7376,172.8,80.9,47,46.82,120,20.13,1,749,75,28,47,47
2018-12-09 11:52:49.9876,172.8,80.9,47,46.82,119.9,20.13,2,748.7,75.3,28.5,47,47
2018-12-09 11:52:50.2375,172.8,80.9,47,46.82,120,20.12,61,751.8,746.4,0,47,47
2018-12-09 11:52:50.4875,172.8,80.9,47,46.82,120,20.15,62,425,425,0,47,47
2018-12-09 11:52:50.7375,172.8,80.9,47,46.82,120,20.12,64,86.7,87.7,0,47,47
2018-12-09 11:52:50.9875,172.8,81,47,46.87,120,20.12,3,749,75,26.5,47,47
2018-12-09 11:52:51.2375,172.8,81,47,46.87,120,20.11,4,748.7,75.3,26.5,47,47
2018-12-09 11:52:51.4875,172.8,81,47,46.87,120,20.12,65,57770,57810,0,47,47
2018-12-09 11:52:51.7374,172.8,81,47,46.87,120,20.12,66,3630,3630,0,47,47
2018-12-09 11:52:51.9874,172.8,81,47,46.87,120,20.12,1,749,75,28,47,47
2018-12-09 11:52:52.2374,172.8,81,47,46.87,120,20,2,748.7,75.3,28.5,47,47
2018-12-09 11:52:52.4874,172.8,81,47,46.87,119.9,20.15,65,57770,57800,0,47,47
2018-12-09 11:52:52.7374,172.8,81,47,46.87,120,20.12,51,3.83,3.8,0,47,47
2018-12-09 11:52:52.9875,172.8,81,47,46.87,120,20.09,63,50,50,0,47,47
2018-12-09 11:52:53.2375,172.8,81,47,46.87,120,20.13,67,35.6,35,0,47,47
2018-12-09 11:52:53.4875,172.8,81,47,46.87,120,20.13,52,3.83,3.8,0,47,47
2018-12-09 11:52:53.7375,172.8,81,47,46.87,120,20.11,6,57770,35.6,3.8,47,47
2018-12-09 11:52:53.9875,172.8,81,47,46.87,120,20.12,7,57800,35,3.8,47,47
2018-12-09 11:52:54.2375,172.8,81,47,46.87,120,20.13,1,749,75,28,47,47
2018-12-09 11:52:54.4875,172.8,81,47,46.87,120,20.12,2,748.7,75.3,28.5,47,47
2018-12-09 11:52:54.7375,172.8,81,47,46.87,120,20.12,61,751.8,746.6,0,47,47
2018-12-09 11:52:54.9875,172.8,81.1,47,46.93,119.9,20.13,62,425,425,0,47,47
2018-12-09 11:52:55.2375,172.8,81.1,47,46.93,120,20.13,64,86.9,87.8,0,47,47
2018-12-09 11:52:55.4875,172.8,81.1,47,46.93,120,20.12,3,749,75,26.5,47,47
2018-12-09 11:52:55.7375,172.8,81.1,47,46.93,120,20.12,4,748.7,75.3,26.5,47,47
2018-12-09 11:52:55.9875,172.8,81.1,47,46.93,120.1,20.12,65,57770,57800,0,47,47
2018-12-09 11:52:56.2376,172.8,81.1,47,46.93,120,20.12,66,3620,3620,0,47,47
2018-12-09 11:52:56.4876,172.8,81.2,47,46.99,119.9,20.11,1,749.1,75,28,47,47
2018-12-09 11:52:56.7376,172.8,81.2,47.25,46.99,119.9,20.09,2,749,75.3,28.5,47,47
2018-12-09 11:52:56.9876,172.8,81.2,47.25,46.99,120,20.12,65,57780,57800,0,47,47
2018-12-09 11:52:57.2376,172.8,81.2,47.25,46.99,120,20.12,51,3.83,3.8,0,47,47
2018-12-09 11:52:57.4876,172.8,81.2,47.25,46.99,120,20.12,63,50,50,0,47,47
2018-12-09 11:52:57.7376,172.8,81.2,47.25,46.99,120,20.12,67,35.6,35,0,47,47
2018-12-09 11:52:57.9876,172.8,81.2,47.25,46.99,120,20.12,52,3.83,3.8,0,47,47
2018-12-09 11:52:58.2376,172.8,81.2,47.25,46.99,120,20.12,6,57780,35.6,3.8,47,47
2018-12-09 11:52:58.4876,172.8,81.2,47.25,46.99,120,20.1,7,57810,35,3.8,47,47
2018-12-09 11:52:58.7375,172.8,81.2,47.25,46.99,120,20.15,1,749.1,75,28,47,47
2018-12-09 11:52:58.9875,172.8,81.2,47.25,46.99,120,20.11,2,749,75.3,28.5,47,47
2018-12-09 11:52:59.2375,172.8,81.2,47.25,46.99,120,20.1,61,752.1,746.8,0,47,47
2018-12-09 11:52:59.4875,172.8,81.2,47.25,46.99,120,20.12,62,425,425,0,47,47
2018-12-09 11:52:59.7376,172.8,81.2,47.25,46.99,120,20.12,64,86.9,87.9,0,47,47
2018-12-09 11:52:59.9876,172.8,81.2,47.25,46.99,120,20.13,3,749.1,75,26.5,47,47
2018-12-09 11:53:00.2376,172.8,81.2,47.25,46.99,120,20.15,4,749,75.3,26.5,47,47
2018-12-09 11:53:00.4876,172.8,81.2,47.25,46.99,120,20.11,65,57770,57810,0,47,47
2018-12-09 11:53:00.7375,172.8,81.2,47.25,46.99,120,20.12,66,3630,3620,0,47,47
2018-12-09 11:53:00.9876,172.8,81.2,47.25,46.99,120,20.12,1,749.1,75,28,47,47
2018-12-09 11:53:01.2376,172.8,81.2,47.25,46.99,120.1,20.12,2,749,75.3,28.5,47,47
2018-12-09 11:53:01.4876,172.8,81.2,47.25,46.99,120,20.15,65,57760,57800,0,47,47
2018-12-09 11:53:01.7376,172.8,81.2,47.25,46.99,120,20.12,51,3.83,3.8,0,47,47
2018-12-09 11:53:01.9877,172.8,81.2,47.25,46.99,120,20.12,63,50,50,0,47,47
2018-12-09 11:53:02.2377,172.8,81.2,47.25,46.99,120,20.13,67,35.6,35,0,47,47
2018-12-09 11:53:02.4877,172.8,81.3,47.25,47.05,120,20.08,52,3.83,3.8,0,47,47
2018-12-09 11:53:02.7377,172.8,81.3,47.25,47.05,120,20.16,6,57760,35.6,3.8,47,47
2018-12-09 11:53:02.9877,172.8,81.4,47.25,47.11,120,20.13,7,57810,35,3.8,47,47
2018-12-09 11:53:03.2377,172.8,81.4,47.25,47.11,119.9,20.12,1,749.1,75,28,47,47
2018-12-09 11:53:03.4877,172.8,81.4,47.25,47.11,119.9,20.13,2,749,75.3,28.5,47,47
2018-12-09 11:53:03.7376,172.8,81.4,47.25,47.11,120,20.12,61,752.2,746.9,0,47.5,47
2018-12-09 11:53:03.9876,172.8,81.4,47.25,47.11,120.1,20.12,62,425,425,0,47.5,47
2018-12-09 11:53:04.2376,172.8,81.4,47.25,47.11,120,20.12,64,86.8,87.8,0,47.5,47
2018-12-09 11:53:04.4876,172.8,81.4,47.25,47.11,120,20.13,3,749.5,75,26.5,47.5,47
2018-12-09 11:53:04.7375,172.8,81.4,47.25,47.11,120,20.13,4,749.3,75.3,26.5,47.5,47
2018-12-09 11:53:04.9875,172.8,81.4,47.25,47.11,120,20.13,65,57760,57810,0,47.5,47
2018-12-09 11:53:05.2375,172.8,81.4,47.25,47.11,120,20.12,66,3640,3640,0,47.5,47
2018-12-09 11:53:05.4876,172.8,81.4,47.25,47.11,120,20.12,1,749.5,75,28.5,47.5,47
2018-12-09 11:53:05.7376,172.8,81.4,47.25,47.11,120,20.12,2,749.3,75.3,28.5,47.5,47
2018-12-09 11:53:05.9876,172.8,81.4,47.25,47.11,119.9,20.12,65,57770,57820,0,47.5,47
2018-12-09 11:53:06.2376,172.8,81.4,47.25,47.11,120,20.12,51,3.83,3.8,0,47.5,47
2018-12-09 11:53:06.4876,172.8,81.4,47.25,47.11,120,20.12,63,50,50,0,47.5,47
2018-12-09 11:53:06.7376,172.8,81.4,47.25,47.11,120,20.12,67,35.6,35.1,0,47.5,47
2018-12-09 11:53:06.9876,172.8,81.4,47.25,47.11,120,20.12,52,3.83,3.8,0,47.5,47
2018-12-09 11:53:07.2376,172.8,81.4,47.25,47.11,119.9,20.12,6,57760,35.7,3.8,47.5,47
2018-12-09 11:53:07.4876,172.8,81.4,47.25,47.11,120,20.12,7,57820,35.1,3.8,47.5,47
2018-12-09 11:53:07.7376,172.8,81.4,47.25,47.11,120,20.12,1,749.5,75,28.5,47.5,47
2018-12-09 11:53:07.9876,172.8,81.5,47.25,47.16,120,20.12,2,749.3,75.3,28.5,47.5,47
2018-12-09 11:53:08.2376,172.8,81.5,47.25,47.16,120.1,20.12,61,752.3,747,0,47.5,47
2018-12-09 11:53:08.4876,172.8,81.5,47.25,47.16,120,20.12,62,425,425,0,47.5,47
2018-12-09 11:53:08.7376,172.8,81.5,47.25,47.16,120,20.27,64,86.8,87.8,0,47.5,47
2018-12-09 11:53:08.9876,172.8,81.5,47.25,47.16,120,20.12,3,749.5,75,26.5,47.5,47
2018-12-09 11:53:09.2376,172.8,81.5,47.25,47.16,120,20.13,4,749.3,75.3,26.5,47.5,47
2018-12-09 11:53:09.4876,172.8,81.5,47.25,47.16,120,20.12,65,57770,57820,0,47.5,47
2018-12-09 11:53:09.7376,172.8,81.6,47.25,47.22,120,20.15,66,3630,3630,0,47.5,47
2018-12-09 11:53:09.9876,172.8,81.6,47.25,47.22,119.9,20.13,1,749.5,75,28.5,47.5,47
2018-12-09 11:53:10.2376,172.8,81.6,47.25,47.22,120,20.12,2,749.3,75.3,28.5,47.5,47
2018-12-09 11:53:10.4877,172.8,81.6,47.25,47.22,120,20.13,65,57770,57820,0,47.5,47
2018-12-09 11:53:10.7377,172.8,81.6,47.25,47.22,120,20.13,51,3.83,3.8,0,47.5,47
2018-12-09 11:53:10.9878,172.8,81.6,47.25,47.22,120,20.11,63,50,50,0,47.5,47
2018-12-09 11:53:11.2378,172.8,81.6,47.25,47.22,120,20.12,67,35.7,35.1,0,47.5,47
2018-12-09 11:53:11.4878,172.8,81.6,47.25,47.22,120,20.12,52,3.83,3.8,0,47.5,47
2018-12-09 11:53:11.7378,172.8,81.6,47.25,47.22,120,20.14,6,57770,35.7,3.8,47.5,47
2018-12-09 11:53:11.9878,172.8,81.6,47.25,47.22,120,20.12,7,57820,35.1,3.8,47.5,47
2018-12-09 11:53:12.2378,172.8,81.6,47.25,47.22,120,20.14,1,749.6,75,28.5,47.5,47
2018-12-09 11:53:12.4877,172.8,81.6,47.25,47.22,120,20.1,2,749.2,75.2,28.5,47.5,47
2018-12-09 11:53:12.7377,172.8,81.6,47.25,47.22,119.9,20.13,61,752.4,747.2,0,47.5,47
2018-12-09 11:53:12.9877,172.8,81.6,47.25,47.22,119.9,20.13,62,425,425,0,47.5,47
2018-12-09 11:53:13.2377,172.8,81.6,47.25,47.22,120,20.12,64,86.9,87.9,0,47.5,47
2018-12-09 11:53:13.4877,172.8,81.6,47.25,47.22,120,20.13,3,749.6,75,26.5,47.5,47
2018-12-09 11:53:13.7377,172.8,81.6,47.25,47.22,120,20.12,4,749.2,75.2,26.5,47.5,47
2018-12-09 11:53:13.9877,172.8,81.6,47.25,47.22,120,20.12,65,57770,57830,0,47.5,47
2018-12-09 11:53:14.2377,172.8,81.6,47.25,47.22,120,20.13,66,3630,3620,0,47.5,47
2018-12-09 11:53:14.4877,172.8,81.6,47.25,47.22,120.1,20.15,1,749.6,75,28.5,47.5,47
2018-12-09 11:53:14.7377,172.8,81.6,47.25,47.22,120.1,20.12,2,749.2,75.2,28.5,47.5,47
2018-12-09 11:53:14.9877,172.8,81.6,47.25,47.22,120,20.21,65,57780,57830,0,47.5,47
2018-12-09 11:53:15.2377,172.8,81.6,47.25,47.22,119.9,20.13,51,3.83,3.8,0,47.5,47
2018-12-09 11:53:15.4877,172.8,81.6,47.25,47.22,120,20.13,63,50,50,0,47.5,47
2018-12-09 11:53:15.7377,172.8,81.7,47.25,47.28,120,20.26,67,35.7,35.1,0,47.5,47
2018-12-09 11:53:15.9877,172.8,81.8,47.25,47.34,120,20.16,52,3.83,3.8,0,47.5,47
2018-12-09 11:53:16.2378,172.8,81.8,47.25,47.34,120,20.12,6,57770,35.7,3.8,47.5,47
2018-12-09 11:53:16.4878,172.8,81.8,47.25,47.34,120,20.13,7,57820,35.1,3.8,47.5,47
2018-12-09 11:53:16.7378,172.8,81.8,47.25,47.34,120,20.07,1,749.6,75,28.5,47.5,47
2018-12-09 11:53:16.9878,172.8,81.8,47.25,47.34,120,20.13,2,749.2,75.2,28.5,47.5,47
2018-12-09 11:53:17.2377,172.8,81.8,47.25,47.34,120,20.15,61,752.5,747.3,0,47.5,47
2018-12-09 11:53:17.4877,172.8,81.8,47.5,47.34,120.1,20.12,62,425,425,0,47.5,47
2018-12-09 11:53:17.7378,172.8,81.8,47.5,47.34,120,20.12,64,86.7,87.7,0,47.5,47
2018-12-09 11:53:17.9878,172.8,81.8,47.5,47.34,120,20.12,3,749.6,75,26.5,47.5,47
2018-12-09 11:53:18.2378,172.8,81.8,47.5,47.34,120,20.13,4,749.6,75.3,26.5,47.5,47.5
2018-12-09 11:53:18.4878,172.8,81.8,47.5,47.34,120,20.12,65,57770,57820,0,47.5,47.5
2018-12-09 11:53:18.7378,172.8,81.8,47.5,47.34,120,20.13,66,3630,3630,0,47.5,47.5
2018-12-09 11:53:18.9878,172.8,81.8,47.5,47.34,120,20.12,1,749.8,75,28.5,47.5,47.5
2018-12-09 11:53:19.2378,172.8,81.8,47.5,47.34,120,20.13,2,749.6,75.3,28.5,47.5,47.5
2018-12-09 11:53:19.4878,172.8,81.8,47.5,47.34,120,20.12,65,57930,57650,0,47.5,47.5
2018-12-09 11:53:19.7378,172.8,81.8,47.5,47.34,119.9,20.27,51,3.83,3.8,0,47.5,47.5
2018-12-09 11:53:19.9877,172.8,81.8,47.5,47.34,120,20.15,63,50,50,0,47.5,47.5
2018-12-09 11:53:20.2377,172.8,81.8,47.5,47.34,120,20.15,67,35.7,35.1,0,47.5,47.5
2018-12-09 11:53:20.4876,172.8,81.8,47.5,47.34,120,20.12,52,3.83,3.8,0,47.5,47.5
2018-12-09 11:53:20.7376,172.8,81.8,47.5,47.34,120,20.11,6,57770,35.7,3.8,47.5,47.5
2018-12-09 11:53:20.9877,172.8,81.9,47.5,47.4,120,20.12,7,57670,35.1,3.8,47.5,47.5
2018-12-09 11:53:21.2377,172.8,81.9,47.5,47.4,120,20.12,1,749.8,75,28.5,47.5,47.5
2018-12-09 11:53:21.4878,172.8,81.9,47.5,47.4,120,20.13,2,749.6,75.3,28.5,47.5,47.5
2018-12-09 11:53:21.7378,172.8,81.9,47.5,47.4,120,20.12,61,752.6,747.3,0,47.5,47.5
2018-12-09 11:53:21.9878,172.8,81.9,47.5,47.4,120,20.11,62,425,425,0,47.5,47.5
2018-12-09 11:53:22.2378,172.8,81.9,47.5,47.4,120,20.13,64,87,87.5,0,47.5,47.5
2018-12-09 11:53:22.4878,172.8,81.9,47.5,47.4,120,20.13,3,749.8,75,26.5,47.5,47.5
2018-12-09 11:53:22.7378,172.8,82.1,47.5,47.51,120,20.13,4,749.6,75.3,26.5,47.5,47.5
2018-12-09 11:53:22.9878,172.8,82.1,47.5,47.51,120,20.12,65,57790,57800,0,47.5,47.5
2018-12-09 11:53:23.2378,172.8,82.1,47.5,47.51,120,20.13,66,3640,3640,0,47.5,47.5
2018-12-09 11:53:23.4878,172.8,82.1,47.5,47.51,120,20.13,1,749.8,75,28.5,47.5,47.5
2018-12-09 11:53:23.7378,172.8,82.1,47.5,47.51,120,20.12,2,749.6,75.3,28.5,47.5,47.5
2018-12-09 11:53:23.9878,172.8,82.1,47.5,47.51,120.1,20.13,65,57940,57650,0,47.5,47.5
2018-12-09 11:53:24.2378,172.8,82.1,47.5,47.51,120.1,20.12,51,3.83,3.8,0,47.5,47.5
2018-12-09 11:53:24.4878,172.8,82.1,47.5,47.51,120,20.12,63,50,50,0,47.5,47.5
2018-12-09 11:53:24.7378,172.8,82.1,47.5,47.51,120,20.12,67,35.7,35.1,0,47.5,47.5
2018-12-09 11:53:24.9878,172.8,82.1,47.5,47.51,120,20.12,52,3.83,3.8,0,47.5,47.5
2018-12-09 11:53:25.2378,172.8,82.1,47.5,47.51,120,20.12,6,57930,35.7,3.8,47.5,47.5
2018-12-09 11:53:25.4878,172.8,82.1,47.5,47.51,120,20.12,7,57640,35.1,3.8,47.5,47.5
2018-12-09 11:53:25.7378,172.8,82.1,47.5,47.51,120,20.12,1,750,75,28.5,47.5,47.5
2018-12-09 11:53:25.9878,172.8,82.1,47.75,47.51,120,20.28,2,749.6,75.1,28.5,47.5,47.5
2018-12-09 11:53:26.2378,172.8,82.1,47.75,47.51,119.9,20.1,61,752.9,747.5,0,47.5,47.5
2018-12-09 11:53:26.4878,172.8,82.1,47.75,47.51,120,20.1,62,425,425,0,47.5,47.5
2018-12-09 11:53:26.7378,172.8,82.1,47.75,47.51,120,20.11,64,86.9,87.6,0,47.5,47.5
2018-12-09 11:53:26.9878,172.8,82.1,47.75,47.51,120,20.15,3,750,75,26.5,47.5,47.5
2018-12-09 11:53:27.2378,172.8,82.1,47.75,47.51,120,20.13,4,749.6,75.1,26.5,47.5,47.5
2018-12-09 11:53:27.4878,172.8,82.1,47.75,47.51,120,20.11,65,57770,57800,0,47.5,47.5
2018-12-09 11:53:27.7378,172.8,82.1,47.75,47.51,120,20.13,66,3640,3640,0,47.5,47.5
2018-12-09 11:53:27.9879,172.8,82.1,47.75,47.51,120,20.13,1,750,75,28.5,47.5,47.5
2018-12-09 11:53:28.2379,172.8,82.1,47.75,47.51,120,20.12,2,749.6,75.1,28.5,47.5,47.5
2018-12-09 11:53:28.4880,172.8,82.1,47.75,47.51,120,20.11,65,57930,57640,0,47.5,47.5
2018-12-09 11:53:28.7380,172.8,82.1,47.75,47.51,120,20.12,51,3.83,3.81,0,47.5,47.5
2018-12-09 11:53:28.9880,172.8,82.2,47.75,47.57,120,20.12,63,50,50,0,47.5,47.5
2018-12-09 11:53:29.2380,172.8,82.2,47.75,47.57,120,20.12,67,35.7,35.1,0,47.5,47.5
2018-12-09 11:53:29.4879,172.8,82.2,47.75,47.57,120,20.12,52,3.83,3.8,0,47.5,47.5
2018-12-09 11:53:29.7379,172.8,82.2,47.75,47.57,120,20.12,6,57780,35.7,3.8,47.5,47.5
2018-12-09 11:53:29.9879,172.8,82.2,47.75,47.57,120,20.13,7,57810,35.1,3.8,47.5,47.5
2018-12-09 11:53:30.2379,172.8,82.2,47.75,47.57,120,20.13,1,750,75,28.5,47.5,47.5
2018-12-09 11:53:30.4879,172.8,82.2,47.75,47.57,120,20.13,2,749.6,75.1,28.5,47.5,47.5
2018-12-09 11:53:30.7379,172.8,82.2,47.75,47.57,120,20.13,61,752.9,747.7,0,47.5,47.5
2018-12-09 11:53:30.9879,172.8,82.2,47.75,47.57,120,20.13,62,425,425,0,47.5,47.5
2018-12-09 11:53:31.2379,172.8,82.2,47.75,47.57,120,20.13,64,86.8,87.8,0,47.5,47.5
2018-12-09 11:53:31.4879,172.8,82.2,47.75,47.57,119.9,20.13,3,750,75,26.5,47.5,47.5
2018-12-09 11:53:31.7380,172.8,82.2,47.75,47.57,120,20.13,4,749.6,75.1,26.5,47.5,47.5
2018-12-09 11:53:31.9880,172.8,82.2,47.75,47.57,120,20.13,65,57770,57810,0,47.5,47.5
2018-12-09 11:53:32.2379,172.8,82.2,47.75,47.57,120,20.07,66,3630,3640,0,47.5,47.5
2018-12-09 11:53:32.4879,172.8,82.2,47.75,47.57,120,20.15,1,750,75,28.5,47.5,47.5
2018-12-09 11:53:32.7379,172.8,82.2,47.75,47.57,120,20.11,2,749.6,75.1,28.5,48,47.5
2018-12-09 11:53:32.9879,172.8,82.2,47.75,47.57,120,20.12,65,57930,57650,0,48,47.5
2018-12-09 11:53:33.2379,172.8,82.2,47.75,47.57,120,20.13,51,3.83,3.81,0,48,47.5
2018-12-09 11:53:33.4879,172.8,82.2,47.75,47.57,120,20.11,63,50,50,0,48,47.5
2018-12-09 11:53:33.7379,172.8,82.2,47.75,47.57,120,20.12,67,35.7,35.1,0,48,47.5
2018-12-09 11:53:33.9879,172.8,82.2,47.75,47.57,120,20.12,52,3.84,3.81,0,48,47.5
2018-12-09 11:53:34.2379,172.8,82.2,47.75,47.57,120,20.13,6,57770,35.7,3.8,48,47.5
2018-12-09 11:53:34.4878,172.8,82.2,47.75,47.57,120,20.12,7,57820,35.1,3.8,48,47.5
2018-12-09 11:53:34.7378,172.8,82.2,47.75,47.57,120,20.15,1,750.1,75,28.5,48,47.5
2018-12-09 11:53:34.9878,172.8,82.3,47.75,47.63,120,20.12,2,749.9,75.1,28.5,48,47.5
2018-12-09 11:53:35.2378,172.8,82.3,47.75,47.63,120,20.12,61,753.1,747.8,0,48,47.5
2018-12-09 11:53:35.4878,172.8,82.4,47.75,47.69,119.9,20.13,62,425,425,0,48,47.5
2018-12-09 11:53:35.7379,172.8,82.4,47.75,47.69,120,20.13,64,86.8,87.8,0,48,47.5
2018-12-09 11:53:35.9879,172.8,82.4,47.75,47.69,120,20.13,3,750.1,75,26.5,48,47.5
2018-12-09 11:53:36.2379,172.8,82.4,47.75,47.69,120,20.12,4,749.9,75.1,26.5,48,47.5
2018-12-09 11:53:36.4879,172.8,82.4,47.75,47.69,120,20.13,65,57770,57820,0,48,47.5
2018-12-09 11:53:36.7379,172.8,82.4,47.75,47.69,120,20.13,66,3640,3640,0,48,47.5
2018-12-09 11:53:36.9879,172.8,82.4,47.75,47.69,120,20.13,1,750.1,75,28.5,48,47.5
2018-12-09 11:53:37.2379,172.8,82.4,47.75,47.69,120,20.12,2,749.9,75.1,28.5,48,47.5
2018-12-09 11:53:37.4879,172.8,82.4,47.75,47.69,120,20.12,65,57780,57820,0,48,47.5
2018-12-09 11:53:37.7380,172.8,82.4,47.75,47.69,120,20.01,51,3.83,3.81,0,48,47.5
2018-12-09 11:53:37.9880,172.8,82.4,47.75,47.69,120,20.12,63,50,50,0,48,47.5
2018-12-09 11:53:38.2380,172.8,82.4,47.75,47.69,120,20.13,67,35.7,35.1,0,48,47.5
2018-12-09 11:53:38.4880,172.8,82.4,47.75,47.69,120,20.14,52,3.84,3.81,0,48,47.5
2018-12-09 11:53:38.7380,172.8,82.4,47.75,47.69,120,20.1,6,57770,35.7,3.8,48,47.5
2018-12-09 11:53:38.9880,172.8,82.4,47.75,47.69,120,20.11,7,57820,35.1,3.8,48,47.5
2018-12-09 11:53:39.2380,172.8,82.4,47.75,47.69,120,20.12,1,750.1,75,28.5,48,47.5
2018-12-09 11:53:39.4880,172.8,82.4,47.75,47.69,120,20.14,2,749.9,75.1,28.5,48,47.5
2018-12-09 11:53:39.7380,172.8,82.4,47.75,47.69,120,20.13,61,753.1,748,0,48,47.5
2018-12-09 11:53:39.9880,172.8,82.4,47.75,47.69,120.1,20.13,62,425,425,0,48,47.5
2018-12-09 11:53:40.2380,172.8,82.4,47.75,47.69,120,20.12,64,86.7,87.7,0,48,47.5
2018-12-09 11:53:40.4880,172.8,82.4,47.75,47.69,120,20.11,3,750.4,74.7,26.5,48,47.5
2018-12-09 11:53:40.7380,172.8,82.4,47.75,47.69,119.9,20.12,4,750.2,75.1,26.5,48,47.5
2018-12-09 11:53:40.9880,172.8,82.5,47.75,47.74,120,20.12,65,57770,57820,0,48,47.5
2018-12-09 11:53:41.2380,172.8,82.5,47.75,47.74,120,20.12,66,3640,3640,0,48,47.5
2018-12-09 11:53:41.4880,172.8,82.6,47.75,47.8,120,20.12,1,750.4,74.7,28.5,48,47.5
2018-12-09 11:53:41.7380,172.8,82.6,47.75,47.8,120,20.12,2,750.2,75.1,28.5,48,47.5
2018-12-09 11:53:41.9880,172.8,82.6,47.75,47.8,120,20.12,65,57770,57820,0,48,47.5
2018-12-09 11:53:42.2380,172.8,82.6,47.75,47.8,120,20.14,51,3.84,3.81,0,48,47.5
2018-12-09 11:53:42.4880,172.8,82.6,47.75,47.8,120,20.12,63,50,50,0,48,47.5
2018-12-09 11:53:42.7380,172.8,82.6,47.75,47.8,120.1,20.03,67,35.7,35.1,0,48,47.5
2018-12-09 11:53:42.9880,172.8,82.6,47.75,47.8,120,20.13,52,3.84,3.81,0,48,47.5
2018-12-09 11:53:43.2381,172.8,82.6,47.75,47.8,120,20.12,6,57780,35.7,3.8,48,47.5
2018-12-09 11:53:43.4881,172.8,82.6,47.75,47.8,120,20.1,7,57830,35.1,3.8,48,47.5
2018-12-09 11:53:43.7381,172.8,82.6,47.75,47.8,120,20.12,1,750.4,74.7,28.5,48,47.5
2018-12-09 11:53:43.9881,172.8,82.6,47.75,47.8,120,20.12,2,750.2,75.1,28.5,48,47.5
2018-12-09 11:53:44.2381,172.8,82.6,47.75,47.8,120.1,20.12,61,753.3,748,0,48,47.5
2018-12-09 11:53:44.4881,172.8,82.6,47.75,47.8,120,20.13,62,425,425,0,48,47.5
2018-12-09 11:53:44.7381,172.8,82.6,47.75,47.8,120,20.13,64,86.7,87.7,0,48,47.5
2018-12-09 11:53:44.9881,172.8,82.6,47.75,47.8,120,20.13,3,750.4,74.7,26.5,48,47.5
2018-12-09 11:53:45.2380,172.8,82.6,47.75,47.8,120,20.12,4,750.2,75.1,26.5,48,47.5
2018-12-09 11:53:45.4880,172.8,82.6,47.75,47.8,120.1,20.13,65,57780,57830,0,48,47.5
2018-12-09 11:53:45.7380,172.8,82.6,48,47.8,120,20.12,66,3620,3620,0,48,47.5
2018-12-09 11:53:45.9880,172.8,82.6,48,47.8,120,20.12,1,750.4,74.7,28.5,48,47.5
2018-12-09 11:53:46.2380,172.8,82.6,48,47.8,120,20.12,2,750.2,75.1,28.5,48,47.5
2018-12-09 11:53:46.4881,172.8,82.6,48,47.8,120,20.13,65,57780,57830,0,48,47.5
2018-12-09 11:53:46.7381,172.8,82.6,48,47.8,120,20.13,51,3.84,3.81,0,48,47.5
2018-12-09 11:53:46.9881,172.8,82.6,48,47.8,120.1,20.13,63,50,50,0,48,47.5
2018-12-09 11:53:47.2381,172.8,82.6,48,47.8,120,20.12,67,35.7,35.1,0,48,47.5
2018-12-09 11:53:47.4881,172.8,82.6,48,47.8,119.9,20.12,52,3.84,3.81,0,48,48
2018-12-09 11:53:47.7381,172.8,82.6,48,47.8,120,20.13,6,57780,35.7,3.8,48,48
2018-12-09 11:53:47.9881,172.8,82.7,48,47.86,120.1,20.14,7,57820,35.1,3.8,48,48
2018-12-09 11:53:48.2381,172.8,82.7,48,47.86,120.1,20.13,1,750.6,74.7,28.5,48,48
2018-12-09 11:53:48.4881,172.8,82.7,48,47.86,120,20.12,2,750.5,75.1,28.5,48,48
2018-12-09 11:53:48.7381,172.8,82.8,48,47.92,120,20.11,61,753.5,748.2,0,48,48
2018-12-09 11:53:48.9881,172.8,82.8,48,47.92,120,20.15,62,425,425,0,48,48
2018-12-09 11:53:49.2381,172.8,82.8,48,47.92,120,20.17,64,86.9,87.8,0,48,48
2018-12-09 11:53:49.4881,172.8,82.8,48,47.92,120.1,20.13,3,750.6,74.7,26.5,48,48
2018-12-09 11:53:49.7381,172.8,82.8,48,47.92,120,20.12,4,750.5,75.1,26.5,48,48
2018-12-09 11:53:49.9881,172.8,82.8,48,47.92,120,20.12,65,57770,57810,0,48,48
2018-12-09 11:53:50.2381,172.8,82.8,48,47.92,119.9,20.13,66,3630,3630,0,48,48
2018-12-09 11:53:50.4881,172.8,82.8,48,47.92,120,20.12,1,750.6,74.7,28.5,48,48
2018-12-09 11:53:50.7381,172.8,82.8,48,47.92,120,20.13,2,750.5,75.1,28.5,48,48
2018-12-09 11:53:50.9881,172.8,82.8,48,47.92,120,20.12,65,57780,57810,0,48,48
2018-12-09 11:53:51.2381,172.8,82.8,48,47.92,120,20.14,51,3.84,3.81,0,48,48
2018-12-09 11:53:51.4881,172.8,82.8,48,47.92,120,20.12,63,50,50,0,48,48
2018-12-09 11:53:51.7381,172.8,82.8,48,47.92,119.9,20.13,67,35.7,35.1,0,48,48
2018-12-09 11:53:51.9881,172.8,82.8,48,47.92,120,20.11,52,3.84,3.81,0,48,48
2018-12-09 11:53:52.2381,172.8,82.8,48,47.92,120,20.13,6,57790,35.7,3.8,48,48
2018-12-09 11:53:52.4881,172.8,82.8,48,47.92,120,20.12,7,57810,35.1,3.8,48,48
2018-12-09 11:53:52.7381,172.8,82.8,48,47.92,120,20.12,1,750.6,74.7,28.5,48,48
2018-12-09 11:53:52.9881,172.8,82.8,48,47.92,120,20.12,2,750.5,75.1,28.5,48,48
2018-12-09 11:53:53.2381,172.8,82.8,48,47.92,120,20.12,61,753.7,748.3,0,48,48
2018-12-09 11:53:53.4881,172.8,82.8,48,47.92,120,20.12,62,425,425,0,48,48
2018-12-09 11:53:53.7380,172.8,82.9,48.25,47.97,120,20.13,64,86.9,87.8,0,48,48
2018-12-09 11:53:53.9881,172.8,82.9,48.25,47.97,120,20.12,3,750.6,74.7,26.5,48,48
2018-12-09 11:53:54.2381,172.8,82.9,48.25,47.97,119.9,20.13,4,750.5,75.1,26.5,48,48
2018-12-09 11:53:54.4881,172.8,82.9,48.25,47.97,119.9,20.12,65,57790,57810,0,48.5,48
2018-12-09 11:53:54.7381,172.8,83,48.25,48.03,120,20.11,66,3620,3620,0,48.5,48
2018-12-09 11:53:54.9881,172.8,83,48.25,48.03,120,20.12,1,750.9,74.7,28.5,48.5,48
2018-12-09 11:53:55.2381,172.8,83,48.25,48.03,120,20.13,2,750.8,75.1,28.5,48.5,48
2018-12-09 11:53:55.4881,172.8,83,48.25,48.03,119.9,20.13,65,57780,57810,0,48.5,48
2018-12-09 11:53:55.7381,172.8,83,48.25,48.03,119.9,20.11,51,3.84,3.81,0,48.5,48
2018-12-09 11:53:55.9881,172.8,83,48.25,48.03,120,20.13,63,50,50,0,48.5,48
2018-12-09 11:53:56.2382,172.8,83,48.25,48.03,120,20.07,67,35.7,35.1,0,48.5,48
2018-12-09 11:53:56.4882,172.8,83,48.25,48.03,120,20.12,52,3.84,3.81,0,48.5,48
2018-12-09 11:53:56.7383,172.8,83,48.25,48.03,120,20.13,6,57770,35.7,3.8,48.5,48
2018-12-09 11:53:56.9883,172.8,83,48.25,48.03,119.9,20.13,7,57810,35.1,3.8,48.5,48
2018-12-09 11:53:57.2382,172.8,83,48.25,48.03,120,20.12,1,750.9,74.7,28.5,48.5,48
2018-12-09 11:53:57.4882,172.8,83,48.25,48.03,120,20.12,2,750.8,75.1,28.5,48.5,48
2018-12-09 11:53:57.7382,172.8,83,48.25,48.03,120,20.12,61,753.6,748.4,0,48.5,48
2018-12-09 11:53:57.9882,172.8,83,48.25,48.03,120,20.12,62,425,425,0,48.5,48
2018-12-09 11:53:58.2381,172.8,83,48.25,48.03,120,20.12,64,86.9,87.9,0,48.5,48
2018-12-09 11:53:58.4881,172.8,83,48.25,48.03,120,20.11,3,750.9,74.7,26.5,48.5,48
2018-12-09 11:53:58.7381,172.8,83,48.25,48.03,120,20.12,4,750.8,75.1,26.5,48.5,48
2018-12-09 11:53:58.9881,172.8,83,48.25,48.03,120,20.12,65,57780,57810,0,48.5,48
2018-12-09 11:53:59.2381,172.8,83,48.25,48.03,120,20.12,66,3620,3620,0,48.5,48
2018-12-09 11:53:59.4881,172.8,83,48.25,48.03,120,20.04,1,750.9,74.7,28.5,48.5,48
2018-12-09 11:53:59.7381,172.8,83,48.25,48.03,120,20.13,2,750.8,75.1,28.5,48.5,48
2018-12-09 11:53:59.9882,172.8,83,48.25,48.03,120,20.12,65,57780,57820,0,48.5,48
2018-12-09 11:54:00.2381,172.8,83,48.25,48.03,120,20.12,51,3.84,3.81,0,48.5,48
2018-12-09 11:54:00.4881,172.8,83,48.25,48.03,120,20.15,63,50,50,0,48.5,48
2018-12-09 11:54:00.7381,172.8,83,48.25,48.03,120,20.12,67,35.7,35.1,0,48.5,48
2018-12-09 11:54:00.9881,172.8,83.1,48.25,48.09,120,20.1,52,3.84,3.81,0,48.5,48
2018-12-09 11:54:01.2381,172.8,83.1,48.25,48.09,119.9,20.12,6,57780,35.7,3.8,48.5,48
2018-12-09 11:54:01.4881,172.8,83.2,48.25,48.15,120,20.12,7,57810,35.1,3.8,48.5,48
2018-12-09 11:54:01.7381,172.8,83.2,48.25,48.15,120,20.13,1,751.1,74.7,28.5,48.5,48
2018-12-09 11:54:01.9881,172.8,83.2,48.25,48.15,120,20.13,2,750.6,75.1,28.5,48.5,48
2018-12-09 11:54:02.2381,172.8,83.2,48.25,48.15,120,20.13,61,753.8,748.6,0,48.5,48
2018-12-09 11:54:02.4882,172.8,83.2,48.25,48.15,120,20.13,62,425,425,0,48.5,48
2018-12-09 11:54:02.7382,172.8,83.2,48.25,48.15,120,20.14,64,86.8,87.7,0,48.5,48
2018-12-09 11:54:02.9882,172.8,83.2,48.25,48.15,120.1,20.12,3,751.1,74.7,26.5,48.5,48
2018-12-09 11:54:03.2382,172.8,83.2,48.25,48.15,120.1,20.12,4,750.6,75.1,26.5,48.5,48
2018-12-09 11:54:03.4882,172.8,83.2,48.25,48.15,120,20.13,65,57770,57820,0,48.5,48
2018-12-09 11:54:03.7382,172.8,83.2,48.25,48.15,120,20.13,66,3620,3620,0,48.5,48
2018-12-09 11:54:03.9882,172.8,83.2,48.25,48.15,120,20.12,1,751.1,74.7,28.5,48.5,48
2018-12-09 11:54:04.2382,172.8,83.2,48.25,48.15,120,20.12,2,750.6,75.1,28.5,48.5,48
2018-12-09 11:54:04.4882,172.8,83.2,48.25,48.15,120,20.12,65,57770,57820,0,48.5,48
2018-12-09 11:54:04.7382,172.8,83.2,48.25,48.15,120,20.11,51,3.84,3.81,0,48.5,48
2018-12-09 11:54:04.9882,172.8,83.2,48.25,48.15,120,20.13,63,50,50,0,48.5,48
2018-12-09 11:54:05.2382,172.8,83.2,48.25,48.15,120,20.12,67,35.7,35.1,0,48.5,48
2018-12-09 11:54:05.4882,172.8,83.2,48.25,48.15,120,20.12,52,3.84,3.81,0,48.5,48
2018-12-09 11:54:05.7382,172.8,83.3,48.25,48.21,120.1,20.12,6,57770,35.7,3.8,48.5,48
2018-12-09 11:54:05.9882,172.8,83.3,48.25,48.21,120,20.08,7,57820,35.1,3.8,48.5,48
2018-12-09 11:54:06.2382,172.8,83.3,48.25,48.21,120,20.14,1,751.1,74.7,28.5,48.5,48
2018-12-09 11:54:06.4882,172.8,83.3,48.25,48.21,120,20.13,2,750.6,75.1,28.5,48.5,48
2018-12-09 11:54:06.7383,172.8,83.3,48.25,48.21,120,20.11,61,753.9,748.7,0,48.5,48
2018-12-09 11:54:06.9883,172.8,83.3,48.25,48.21,120,20.12,62,425,425,0,48.5,48
2018-12-09 11:54:07.2383,172.8,83.3,48.25,48.21,120,20.12,64,86.7,87.7,0,48.5,48
2018-12-09 11:54:07.4882,172.8,83.3,48.25,48.21,120,20.11,3,751.1,74.7,26.5,48.5,48
2018-12-09 11:54:07.7382,172.8,83.4,48.25,48.26,120,20.13,4,750.6,75.1,26.5,48.5,48
2018-12-09 11:54:07.9882,172.8,83.4,48.25,48.26,120,20.11,65,57770,57820,0,48.5,48
2018-12-09 11:54:08.2382,172.8,83.4,48.25,48.26,120,20.1,66,3610,3610,0,48.5,48
2018-12-09 11:54:08.4882,172.8,83.4,48.25,48.26,120,20.12,1,751.1,74.7,28.5,48.5,48
2018-12-09 11:54:08.7382,172.8,83.4,48.25,48.26,120,20.13,2,750.6,75.1,28.5,48.5,48
2018-12-09 11:54:08.9882,172.8,83.4,48.25,48.26,120,20.14,65,57770,57820,0,48.5,48
2018-12-09 11:54:09.2382,172.8,83.4,48.25,48.26,120,20.12,51,3.84,3.81,0,48.5,48
2018-12-09 11:54:09.4882,172.8,83.4,48.25,48.26,120,20.12,63,50,50,0,48.5,48
2018-12-09 11:54:09.7383,172.8,83.4,48.25,48.26,120,20.15,67,35.7,35.1,0,48.5,48
2018-12-09 11:54:09.9883,172.8,83.4,48.25,48.26,120,20.12,52,3.84,3.81,0,48.5,48
2018-12-09 11:54:10.2383,172.8,83.4,48.25,48.26,120,20.12,6,57770,35.7,3.8,48.5,48
2018-12-09 11:54:10.4883,172.8,83.4,48.25,48.26,120,20.12,7,57820,35.1,3.8,48.5,48
2018-12-09 11:54:10.7383,172.8,83.4,48.25,48.26,120,20.13,1,751.5,74.5,28.5,48.5,48
2018-12-09 11:54:10.9883,172.8,83.4,48.25,48.26,120,20.14,2,751.1,75.1,28.5,48.5,48
2018-12-09 11:54:11.2383,172.8,83.4,48.25,48.26,120,20.12,61,754,748.9,0,48.5,48
2018-12-09 11:54:11.4883,172.8,83.4,48.25,48.26,120,20.13,62,425,425,0,48.5,48
2018-12-09 11:54:11.7383,172.8,83.4,48.25,48.26,120,20.13,64,86.9,87.9,0,48.5,48
2018-12-09 11:54:11.9883,172.8,83.4,48.25,48.26,120,20.13,3,751.5,74.5,26.5,48.5,48
2018-12-09 11:54:12.2383,172.8,83.4,48.25,48.26,120.1,20.27,4,751.1,75.1,26.5,48.5,48
2018-12-09 11:54:12.4883,172.8,83.4,48.25,48.26,120.1,20.12,65,57770,57820,0,48.5,48
2018-12-09 11:54:12.7383,172.8,83.4,48.25,48.26,120,20.11,66,3620,3620,0,48.5,48
2018-12-09 11:54:12.9884,172.8,83.4,48.25,48.26,119.9,20.14,1,751.5,74.5,28.5,48.5,48
2018-12-09 11:54:13.2384,172.8,83.4,48.25,48.26,119.9,20.1,2,751.1,75.1,28.5,48.5,48
2018-12-09 11:54:13.4884,172.8,83.4,48.5,48.26,120,20.14,65,57770,57830,0,48.5,48
2018-12-09 11:54:13.7384,172.8,83.4,48.5,48.26,120,20.13,51,3.84,3.81,0,48.5,48
2018-12-09 11:54:13.9884,172.8,83.5,48.5,48.32,120,20.12,63,50,50,0,48.5,48
2018-12-09 11:54:14.2383,172.8,83.5,48.5,48.32,120,20.12,67,35.7,35.1,0,48.5,48
2018-12-09 11:54:14.4883,172.8,83.6,48.5,48.38,120,20.13,52,3.84,3.81,0,48.5,48
2018-12-09 11:54:14.7384,172.8,83.6,48.5,48.38,120,20.12,6,57780,35.7,3.8,48.5,48
2018-12-09 11:54:14.9884,172.8,83.6,48.5,48.38,120,20.12,7,57810,35.1,3.8,48.5,48
2018-12-09 11:54:15.2384,172.8,83.6,48.5,48.38,120.1,20.11,1,751.5,74.5,28.5,48.5,48
2018-12-09 11:54:15.4884,172.8,83.6,48.5,48.38,120,20.13,2,751.1,75.1,28.5,48.5,48
2018-12-09 11:54:15.7384,172.8,83.6,48.5,48.38,120,20.13,61,754.2,749.1,0,48.5,48
2018-12-09 11:54:15.9884,172.8,83.6,48.5,48.38,120,20.12,62,425,425,0,48.5,48
2018-12-09 11:54:16.2383,172.8,83.6,48.5,48.38,120,20.12,64,86.7,87.7,0,48.5,48
2018-12-09 11:54:16.4883,172.8,83.6,48.5,48.38,120,20.14,3,751.6,74.5,26.5,48.5,48.5
2018-12-09 11:54:16.7383,172.8,83.6,48.5,48.38,120,20.14,4,751.2,75.1,26.5,48.5,48.5
2018-12-09 11:54:16.9883,172.8,83.6,48.5,48.38,120,20.13,65,57780,57820,0,48.5,48.5
2018-12-09 11:54:17.2383,172.8,83.6,48.5,48.38,120,20.13,66,3620,3620,0,48.5,48.5
2018-12-09 11:54:17.4884,172.8,83.6,48.5,48.38,120,20.13,1,751.6,74.5,28.5,48.5,48.5
2018-12-09 11:54:17.7383,172.8,83.6,48.5,48.38,120,20.12,2,751.2,75.1,28.5,48.5,48.5
2018-12-09 11:54:17.9883,172.8,83.6,48.5,48.38,120,20.12,65,57780,57810,0,48.5,48.5
2018-12-09 11:54:18.2383,172.8,83.6,48.5,48.38,120,20.15,51,3.84,3.82,0,48.5,48.5
2018-12-09 11:54:18.4883,172.8,83.6,48.5,48.38,120,20.13,63,50,50,0,48.5,48.5
2018-12-09 11:54:18.7383,172.8,83.6,48.5,48.38,120,20.15,67,35.7,35.1,0,48.5,48.5
2018-12-09 11:54:18.9883,172.8,83.7,48.5,48.44,120.1,20.13,52,3.84,3.81,0,48.5,48.5
2018-12-09 11:54:19.2383,172.8,83.7,48.5,48.44,120,20.12,6,57780,35.7,3.8,48.5,48.5
2018-12-09 11:54:19.4883,172.8,83.7,48.5,48.44,120,20.12,7,57800,35.1,3.8,48.5,48.5
2018-12-09 11:54:19.7383,172.8,83.7,48.5,48.44,120,20.12,1,751.6,74.5,28.5,48.5,48.5
2018-12-09 11:54:19.9883,172.8,83.7,48.5,48.44,120,20.2,2,751.2,75.1,28.5,48.5,48.5
2018-12-09 11:54:20.2383,172.8,83.7,48.5,48.44,120,20.11,61,754.4,749,0,48.5,48.5
2018-12-09 11:54:20.4882,172.8,83.7,48.5,48.44,120,20.11,62,425,425,0,48.5,48.5
2018-12-09 11:54:20.7383,172.8,83.7,48.5,48.44,120,20.14,64,86.9,87.8,0,48.5,48.5
2018-12-09 11:54:20.9883,172.8,83.7,48.5,48.44,120,20.12,3,751.6,74.5,26.5,48.5,48.5
2018-12-09 11:54:21.2383,172.8,83.7,48.5,48.44,120,20.09,4,751.2,75.1,26.5,48.5,48.5
2018-12-09 11:54:21.4884,172.8,83.7,48.5,48.44,120,20.15,65,57780,57810,0,48.5,48.5
2018-12-09 11:54:21.7384,172.8,83.8,48.5,48.5,120,20.12,66,3630,3630,0,48.5,48.5
2018-12-09 11:54:21.9884,172.8,83.8,48.75,48.5,120,20.13,1,751.6,74.5,28.5,48.5,48.5
2018-12-09 11:54:22.2384,172.8,83.8,48.75,48.5,120,20.12,2,751.2,75.1,28.5,48.5,48.5
2018-12-09 11:54:22.4884,172.8,83.8,48.75,48.5,120,20.12,65,57790,57810,0,48.5,48.5
2018-12-09 11:54:22.7384,172.8,83.8,48.75,48.5,120,20.13,51,3.84,3.82,0,48.5,48.5
2018-12-09 11:54:22.9884,172.8,83.8,48.75,48.5,120,20.13,63,50,50,0,48.5,48.5
2018-12-09 11:54:23.2384,172.8,83.8,48.75,48.5,120,20.12,67,35.7,35.1,0,48.5,48.5
2018-12-09 11:54:23.4884,172.8,83.8,48.75,48.5,120,20.12,52,3.84,3.81,0,49,48.5
2018-12-09 11:54:23.7384,172.8,83.8,48.75,48.5,120,20.12,6,57770,35.7,3.8,49,48.5
2018-12-09 11:54:23.9884,172.8,83.8,48.75,48.5,120,20.12,7,57800,35.1,3.8,49,48.5
2018-12-09 11:54:24.2384,172.8,83.8,48.75,48.5,120,20.12,1,751.6,74.5,28.5,49,48.5
2018-12-09 11:54:24.4884,172.8,83.8,48.75,48.5,119.9,20.13,2,751.5,75.1,28.5,49,48.5
2018-12-09 11:54:24.7384,172.8,83.8,48.75,48.5,119.9,20.13,61,754.5,749.2,0,49,48.5
2018-12-09 11:54:24.9884,172.8,83.8,48.75,48.5,120,20.13,62,425,425,0,49,48.5
2018-12-09 11:54:25.2384,172.8,83.8,48.75,48.5,120,20.12,64,86.7,87.7,0,49,48.5
2018-12-09 11:54:25.4884,172.8,83.8,48.75,48.5,120,20.13,3,751.6,74.5,26.5,49,48.5
2018-12-09 11:54:25.7384,172.8,83.8,48.75,48.5,120,20.11,4,751.5,75.1,26.5,49,48.5
2018-12-09 11:54:25.9884,172.8,83.8,48.75,48.5,119.9,20.12,65,57770,57810,0,49,48.5
2018-12-09 11:54:26.2384,172.8,83.8,48.75,48.5,120,20.12,66,3630,3630,0,49,48.5
2018-12-09 11:54:26.4885,172.8,83.8,48.75,48.5,120,20.14,1,751.6,74.5,28.5,49,48.5
2018-12-09 11:54:26.7385,172.8,83.9,48.75,48.55,120,20.11,2,751.5,75.1,28.5,49,48.5
2018-12-09 11:54:26.9885,172.8,83.9,48.75,48.55,120,20.13,65,57770,57810,0,49,48.5
2018-12-09 11:54:27.2385,172.8,83.9,48.75,48.55,120,20.12,51,3.84,3.82,0,49,48.5
2018-12-09 11:54:27.4885,172.8,83.9,48.75,48.55,120,20.12,63,50,50,0,49,48.5
2018-12-09 11:54:27.7385,172.8,84.1,48.75,48.67,120,20.13,67,35.7,35.1,0,49,48.5
2018-12-09 11:54:27.9884,172.8,84.1,48.75,48.67,120,20.12,52,3.84,3.82,0,49,48.5
2018-12-09 11:54:28.2384,172.8,84.1,48.75,48.67,120,20.11,6,57780,35.7,3.8,49,48.5
2018-12-09 11:54:28.4884,172.8,84.1,48.75,48.67,120,20.12,7,57810,35.1,3.8,49,48.5
2018-12-09 11:54:28.7384,172.8,84.1,48.75,48.67,120,20.12,1,751.6,74.5,28.5,49,48.5
2018-12-09 11:54:28.9884,172.8,84.1,48.75,48.67,120,20.12,2,751.5,75.1,28.5,49,48.5
2018-12-09 11:54:29.2384,172.8,84.1,48.75,48.67,120,20.12,61,754.6,749.4,0,49,48.5
2018-12-09 11:54:29.4884,172.8,84.1,48.75,48.67,120,20.12,62,425,425,0,49,48.5
2018-12-09 11:54:29.7385,172.8,84.1,48.75,48.67,120,20.15,64,86.7,87.7,0,49,48.5
2018-12-09 11:54:29.9885,172.8,84.1,48.75,48.67,120,20.12,3,751.6,74.5,26.5,49,48.5
2018-12-09 11:54:30.2385,172.8,84.1,48.75,48.67,120,20.12,4,751.5,75.1,26.5,49,48.5
2018-12-09 11:54:30.4884,172.8,84.1,48.75,48.67,120,20.12,65,57770,57820,0,49,48.5
2018-12-09 11:54:30.7384,172.8,84.1,48.75,48.67,120,20.13,66,3630,3630,0,49,48.5
2018-12-09 11:54:30.9885,172.8,84.1,48.75,48.67,120,20.14,1,751.8,74.5,28.5,49,48.5
2018-12-09 11:54:31.2385,172.8,84.1,48.75,48.67,119.9,20.12,2,752,75.1,28.5,49,48.5
2018-12-09 11:54:31.4885,172.8,84.1,48.75,48.67,119.9,20.13,65,57770,57810,0,49,48.5
2018-12-09 11:54:31.7386,172.8,84.2,48.75,48.73,120,20.13,51,3.84,3.82,0,49,48.5
2018-12-09 11:54:31.9886,172.8,84.2,48.75,48.73,120.1,20.12,63,50,50,0,49,48.5
2018-12-09 11:54:32.2385,172.8,84.2,48.75,48.73,120,20.11,67,35.7,35.1,0,49,48.5
2018-12-09 11:54:32.4885,172.8,84.2,48.75,48.73,120,20.12,52,3.84,3.82,0,49,48.5
2018-12-09 11:54:32.7385,172.8,84.2,48.75,48.73,120,20.3,6,57770,35.7,3.8,49,48.5
2018-12-09 11:54:32.9885,172.8,84.2,48.75,48.73,120,20.13,7,57820,35.1,3.8,49,48.5
2018-12-09 11:54:33.2385,172.8,84.2,48.75,48.73,120,20.1,1,751.8,74.5,28.5,49,48.5
2018-12-09 11:54:33.4885,172.8,84.2,48.75,48.73,120,20.14,2,752,75.1,28.5,49,48.5
2018-12-09 11:54:33.7385,172.8,84.2,48.75,48.73,120,20.13,61,754.8,749.6,0,49,48.5
2018-12-09 11:54:33.9885,172.8,84.2,48.75,48.73,120,20.12,62,425,425,0,49,48.5
2018-12-09 11:54:34.2385,172.8,84.2,48.75,48.73,120,20.13,64,86.8,87.8,0,49,48.5
2018-12-09 11:54:34.4885,172.8,84.2,48.75,48.73,120,20.13,3,751.8,74.5,26.5,49,48.5
2018-12-09 11:54:34.7385,172.8,84.2,48.75,48.73,120,20.12,4,752,75.1,26.5,49,48.5
2018-12-09 11:54:34.9885,172.8,84.2,48.75,48.73,120,20.12,65,57770,57820,0,49,48.5
2018-12-09 11:54:35.2385,172.8,84.2,48.75,48.73,120,20.12,66,3630,3630,0,49,48.5
2018-12-09 11:54:35.4885,172.8,84.2,48.75,48.73,120,20.12,1,751.8,74.5,28.5,49,48.5
2018-12-09 11:54:35.7385,172.8,84.2,48.75,48.73,120,20.13,2,752,75.1,28.5,49,48.5
2018-12-09 11:54:35.9886,172.8,84.2,48.75,48.73,120.1,20.12,65,57770,57820,0,49,48.5
2018-12-09 11:54:36.2386,172.8,84.2,48.75,48.73,120.1,20.13,51,3.84,3.82,0,49,48.5
2018-12-09 11:54:36.4886,172.8,84.2,48.75,48.73,119.9,20.12,63,50,50,0,49,48.5
2018-12-09 11:54:36.7386,172.8,84.2,48.75,48.73,120,20.12,67,35.7,35.1,0,49,48.5
2018-12-09 11:54:36.9886,172.8,84.2,48.75,48.73,120,20.12,52,3.84,3.82,0,49,48.5
2018-12-09 11:54:37.2386,172.8,84.2,48.75,48.73,120,20.13,6,57780,35.7,3.8,49,48.5
2018-12-09 11:54:37.4886,172.8,84.2,48.75,48.73,120,20.12,7,57830,35.1,3.8,49,48.5
2018-12-09 11:54:37.7386,172.8,84.2,48.75,48.73,120,20.12,1,751.8,74.5,28.5,49,48.5
2018-12-09 11:54:37.9886,172.8,84.2,48.75,48.73,120,20.12,2,752,75.1,28.5,49,48.5
2018-12-09 11:54:38.2386,172.8,84.2,48.75,48.73,120,20.13,61,754.9,749.5,0,49,48.5
2018-12-09 11:54:38.4886,172.8,84.2,48.75,48.73,120,20.12,62,425,425,0,49,48.5
2018-12-09 11:54:38.7386,172.8,84.2,48.75,48.73,120.1,20.14,64,86.7,87.7,0,49,48.5
