Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 11:54:38.9886,172.8,84.2,48.75,48.73,120,20.12,3,752,74.5,26.5,49,48.5
2018-12-09 11:54:39.2386,172.8,84.2,48.75,48.73,120,20.09,4,752.1,75.1,26.5,49,48.5
2018-12-09 11:54:39.4886,172.8,84.2,48.75,48.73,120,20.13,65,57770,57820,0,49,48.5
2018-12-09 11:54:39.7386,172.8,84.2,48.75,48.73,120,20.12,66,3640,3640,0,49,48.5
2018-12-09 11:54:39.9887,172.8,84.3,48.75,48.78,120,20.12,1,752,74.5,28.5,49,48.5
2018-12-09 11:54:40.2387,172.8,84.3,48.75,48.78,120,20.12,2,752.1,75.1,28.5,49,48.5
2018-12-09 11:54:40.4887,172.8,84.4,48.75,48.84,120,20.12,65,57770,57820,0,49,48.5
2018-12-09 11:54:40.7386,172.8,84.4,48.75,48.84,120,20.13,51,3.84,3.82,0,49,48.5
2018-12-09 11:54:40.9886,172.8,84.4,48.75,48.84,120,20.12,63,50,50,0,49,48.5
2018-12-09 11:54:41.2386,172.8,84.4,48.75,48.84,120.1,20.12,67,35.7,35.1,0,49,48.5
2018-12-09 11:54:41.4886,172.8,84.4,48.75,48.84,120.1,20.12,52,3.84,3.82,0,49,48.5
2018-12-09 11:54:41.7386,172.8,84.4,48.75,48.84,120,20.12,6,57770,35.7,3.8,49,48.5
2018-12-09 11:54:41.9886,172.8,84.4,48.75,48.84,120,20.12,7,57820,35.1,3.8,49,48.5
2018-12-09 11:54:42.2386,172.8,84.4,48.75,48.84,120,20.13,1,752,74.5,28.5,49,48.5
2018-12-09 11:54:42.4887,172.8,84.4,49,48.84,120,20.12,2,752.1,75.1,28.5,49,48.5
2018-12-09 11:54:42.7387,172.8,84.4,49,48.84,120,20.12,61,755,749.8,0,49,48.5
2018-12-09 11:54:42.9887,172.8,84.4,49,48.84,120.1,20.12,62,425,425,0,49,48.5
2018-12-09 11:54:43.2387,172.8,84.4,49,48.84,120,20.13,64,86.6,87.5,0,49,48.5
2018-12-09 11:54:43.4887,172.8,84.4,49,48.84,119.9,20.13,3,752,74.5,26.5,49,48.5
2018-12-09 11:54:43.7386,172.8,84.4,49,48.84,120,20.12,4,752.1,75.1,26.5,49,48.5
2018-12-09 11:54:43.9886,172.8,84.5,49,48.9,120,20.16,65,57770,57820,0,49,48.5
2018-12-09 11:54:44.2386,172.8,84.5,49,48.9,120,20.13,66,3650,3650,0,49,48.5
2018-12-09 11:54:44.4886,172.8,84.5,49,48.9,120,20.12,1,752,74.5,28.5,49,48.5
2018-12-09 11:54:44.7385,172.8,84.5,49,48.9,120,20.14,2,752.1,75.1,28.5,49,48.5
2018-12-09 11:54:44.9885,172.8,84.5,49,48.9,120,20.13,65,57770,57810,0,49,48.5
2018-12-09 11:54:45.2386,172.8,84.5,49,48.9,120.1,20.12,51,3.84,3.82,0,49,48.5
2018-12-09 11:54:45.4886,172.8,84.5,49,48.9,120,20.12,63,50,50,0,49,49
2018-12-09 11:54:45.7387,172.8,84.5,49,48.9,120,20.13,67,35.7,35.1,0,49,49
2018-12-09 11:54:45.9888,172.8,84.5,49,48.9,120,20.12,52,3.85,3.82,0,49,49
2018-12-09 11:54:46.2388,172.8,84.5,49,48.9,119.9,20.12,6,57770,35.7,3.8,49,49
2018-12-09 11:54:46.4887,172.8,84.5,49,48.9,120,20.12,7,57810,35.1,3.8,49,49
2018-12-09 11:54:46.7387,172.8,84.5,49,48.9,120,20.12,1,752.4,74.5,28.5,49,49
2018-12-09 11:54:46.9886,172.8,84.5,49,48.9,120,20.12,2,752.2,75.1,28.5,49,49
2018-12-09 11:54:47.2386,172.8,84.5,49,48.9,120,20.12,61,755.2,749.9,0,49,49
2018-12-09 11:54:47.4886,172.8,84.5,49,48.9,120,20.12,62,425,425,0,49,49
2018-12-09 11:54:47.7387,172.8,84.6,49,48.96,120,20.12,64,86.6,87.6,0,49,49
2018-12-09 11:54:47.9887,172.8,84.6,49,48.96,120,20.13,3,752.4,74.5,26.5,49,49
2018-12-09 11:54:48.2387,172.8,84.6,49,48.96,120,20.13,4,752.2,75.1,26.5,49,49
2018-12-09 11:54:48.4887,172.8,84.6,49,48.96,120,20.12,65,57780,57800,0,49,49
2018-12-09 11:54:48.7387,172.8,84.6,49,48.96,120,20.12,66,3660,3660,0,49,49
2018-12-09 11:54:48.9887,172.8,84.6,49,48.96,120,20.13,1,752.4,74.5,28.5,49,49
2018-12-09 11:54:49.2387,172.8,84.6,49,48.96,120,20.14,2,752.2,75.1,28.5,49,49
2018-12-09 11:54:49.4887,172.8,84.6,49,48.96,120,20.13,65,57780,57800,0,49,49
2018-12-09 11:54:49.7387,172.8,84.6,49,48.96,120,20.12,51,3.85,3.82,0,49,49
2018-12-09 11:54:49.9887,172.8,84.6,49,48.96,120,20.12,63,50,50,0,49,49
2018-12-09 11:54:50.2387,172.8,84.6,49,48.96,120,20.21,67,35.7,35.1,0,49,49
2018-12-09 11:54:50.4887,172.8,84.6,49,48.96,120,20.11,52,3.85,3.82,0,49,49
2018-12-09 11:54:50.7387,172.8,84.6,49.25,48.96,120,20.13,6,57770,35.7,3.8,49,49
2018-12-09 11:54:50.9887,172.8,84.6,49.25,48.96,120,20.11,7,57800,35.1,3.8,49,49
2018-12-09 11:54:51.2387,172.8,84.6,49.25,48.96,120,20.12,1,752.4,74.5,28.5,49,49
2018-12-09 11:54:51.4887,172.8,84.6,49.25,48.96,120,20.12,2,752.2,75.1,28.5,49,49
2018-12-09 11:54:51.7387,172.8,84.6,49.25,48.96,120,20.11,61,755.3,750,0,49,49
2018-12-09 11:54:51.9887,172.8,84.6,49.25,48.96,120,20.12,62,425,425,0,49,49
2018-12-09 11:54:52.2387,172.8,84.6,49.25,48.96,120,20.11,64,86.5,87.5,0,49,49
2018-12-09 11:54:52.4887,172.8,84.6,49.25,48.96,120,20.12,3,752.4,74.5,26.5,49,49
2018-12-09 11:54:52.7387,172.8,84.6,49.25,48.96,120,20.12,4,752.3,75,26.5,49.5,49
2018-12-09 11:54:52.9887,172.8,84.7,49.25,49.02,120,20.12,65,57780,57810,0,49.5,49
2018-12-09 11:54:53.2387,172.8,84.7,49.25,49.02,120,20.12,66,3650,3650,0,49.5,49
2018-12-09 11:54:53.4887,172.8,84.7,49.25,49.02,120,20.12,1,752.6,74.5,28.5,49.5,49
2018-12-09 11:54:53.7387,172.8,84.8,49.25,49.07,120,20.13,2,752.3,75,28.5,49.5,49
2018-12-09 11:54:53.9887,172.8,84.8,49.25,49.07,119.9,20.12,65,57770,57800,0,49.5,49
2018-12-09 11:54:54.2388,172.8,84.8,49.25,49.07,120,20.12,51,3.85,3.82,0,49.5,49
2018-12-09 11:54:54.4888,172.8,84.8,49.25,49.07,120,20.13,63,50,50,0,49.5,49
2018-12-09 11:54:54.7388,172.8,84.8,49.25,49.07,120,20.12,67,35.7,35.1,0,49.5,49
2018-12-09 11:54:54.9888,172.8,84.8,49.25,49.07,120,20.12,52,3.85,3.82,0,49.5,49
2018-12-09 11:54:55.2387,172.8,84.8,49.25,49.07,120,20.11,6,57770,35.7,3.8,49.5,49
2018-12-09 11:54:55.4887,172.8,84.8,49.25,49.07,120,20.13,7,57810,35.1,3.8,49.5,49
2018-12-09 11:54:55.7388,172.8,84.8,49.25,49.07,120,20.12,1,752.6,74.5,28.5,49.5,49
2018-12-09 11:54:55.9888,172.8,84.8,49.25,49.07,120,20.12,2,752.3,75,28.5,49.5,49
2018-12-09 11:54:56.2388,172.8,84.8,49.25,49.07,120,20.13,61,755.3,750.2,0,49.5,49
2018-12-09 11:54:56.4888,172.8,84.8,49.25,49.07,120,20.13,62,425,425,0,49.5,49
2018-12-09 11:54:56.7387,172.8,84.9,49.25,49.13,120,20.19,64,86.7,87.7,0,49.5,49
2018-12-09 11:54:56.9887,172.8,84.9,49.25,49.13,120,20.13,3,752.6,74.5,26.5,49.5,49
2018-12-09 11:54:57.2387,172.8,84.9,49.25,49.13,120,20.15,4,752.3,75,26.5,49.5,49
2018-12-09 11:54:57.4887,172.8,84.9,49.25,49.13,120,20.14,65,57760,57810,0,49.5,49
2018-12-09 11:54:57.7387,172.8,84.9,49.25,49.13,120,20.14,66,3650,3650,0,49.5,49
2018-12-09 11:54:57.9888,172.8,84.9,49.25,49.13,120,20.12,1,752.6,74.5,28.5,49.5,49
2018-12-09 11:54:58.2389,172.8,84.9,49.25,49.13,120,20.13,2,752.3,75,28.5,49.5,49
2018-12-09 11:54:58.4889,172.8,84.9,49.25,49.13,120,20.13,65,57770,57810,0,49.5,49
2018-12-09 11:54:58.7389,172.8,84.9,49.25,49.13,120,20.12,51,3.85,3.82,0,49.5,49
2018-12-09 11:54:58.9889,172.8,84.9,49.25,49.13,120,20.12,63,50,50,0,49.5,49
2018-12-09 11:54:59.2388,172.8,84.9,49.25,49.13,120,20.12,67,35.7,35.1,0,49.5,49
2018-12-09 11:54:59.4888,172.8,84.9,49.25,49.13,119.9,20.12,52,3.85,3.82,0,49.5,49
2018-12-09 11:54:59.7388,172.8,84.9,49.25,49.13,120,20.12,6,57760,35.7,3.8,49.5,49
2018-12-09 11:54:59.9888,172.8,84.9,49.25,49.13,120,20.11,7,57810,35.1,3.8,49.5,49
2018-12-09 11:55:00.2388,172.8,84.9,49.25,49.13,120,20.12,1,753,74.5,28.5,49.5,49
2018-12-09 11:55:00.4888,172.8,84.9,49.25,49.13,120,20.14,2,752.5,75,28.5,49.5,49
2018-12-09 11:55:00.7388,172.8,85,49.25,49.19,120,20.12,61,755.6,750.2,0,49.5,49
2018-12-09 11:55:00.9888,172.8,85,49.25,49.19,120,20.13,62,425,425,0,49.5,49
2018-12-09 11:55:01.2388,172.8,85,49.25,49.19,120,20.12,64,86.5,87.5,0,49.5,49
2018-12-09 11:55:01.4888,172.8,85,49.25,49.19,120,20.17,3,753,74.5,26.5,49.5,49
2018-12-09 11:55:01.7388,172.8,85,49.25,49.19,120,20.11,4,752.5,75,26.5,49.5,49
2018-12-09 11:55:01.9888,172.8,85,49.25,49.19,119.9,20.13,65,57770,57820,0,49.5,49
2018-12-09 11:55:02.2388,172.8,85,49.25,49.19,120,20.12,66,3650,3650,0,49.5,49
2018-12-09 11:55:02.4888,172.8,85,49.25,49.19,120,20.12,1,753,74.5,28.5,49.5,49
2018-12-09 11:55:02.7388,172.8,85,49.25,49.19,120,20.12,2,752.5,75,28.5,49.5,49
2018-12-09 11:55:02.9888,172.8,85,49.25,49.19,120,20.12,65,57770,57820,0,49.5,49
2018-12-09 11:55:03.2388,172.8,85,49.25,49.19,120,20.12,51,3.85,3.82,0,49.5,49
2018-12-09 11:55:03.4888,172.8,85,49.25,49.19,120,20.12,63,50,50,0,49.5,49
2018-12-09 11:55:03.7388,172.8,85,49.25,49.19,120,20.21,67,35.7,35.1,0,49.5,49
2018-12-09 11:55:03.9888,172.8,85,49.25,49.19,120,20.13,52,3.85,3.82,0,49.5,49
2018-12-09 11:55:04.2388,172.8,85,49.25,49.19,120.1,20.15,6,57770,35.7,3.8,49.5,49
2018-12-09 11:55:04.4888,172.8,85,49.25,49.19,120,20.14,7,57820,35.1,3.8,49.5,49
2018-12-09 11:55:04.7388,172.8,85,49.25,49.19,120,20.14,1,753,74.5,28.5,49.5,49
2018-12-09 11:55:04.9889,172.8,85,49.25,49.19,120,20.12,2,752.5,75,28.5,49.5,49
2018-12-09 11:55:05.2389,172.8,85,49.25,49.19,120,20.12,61,755.6,750.4,0,49.5,49
2018-12-09 11:55:05.4889,172.8,85,49.25,49.19,120,20.12,62,425,425,0,49.5,49
2018-12-09 11:55:05.7389,172.8,85,49.25,49.19,120,20.13,64,86.7,87.7,0,49.5,49
2018-12-09 11:55:05.9889,172.8,85,49.25,49.19,120,20.11,3,753,74.5,26.5,49.5,49
2018-12-09 11:55:06.2389,172.8,85,49.25,49.19,119.9,20.13,4,752.5,75,26.5,49.5,49
2018-12-09 11:55:06.4889,172.8,85,49.25,49.19,120,20.11,65,57770,57820,0,49.5,49
2018-12-09 11:55:06.7389,172.8,85,49.25,49.19,120,20.12,66,3650,3650,0,49.5,49
2018-12-09 11:55:06.9889,172.8,85.1,49.25,49.25,120,20.09,1,753.1,74.5,28.5,49.5,49
2018-12-09 11:55:07.2389,172.8,85.1,49.25,49.25,120,20.12,2,752.7,75,28.5,49.5,49
2018-12-09 11:55:07.4889,172.8,85.2,49.25,49.31,120,20.12,65,57780,57830,0,49.5,49
2018-12-09 11:55:07.7389,172.8,85.2,49.25,49.31,120,20.12,51,3.85,3.82,0,49.5,49
2018-12-09 11:55:07.9889,172.8,85.2,49.25,49.31,120.1,20.12,63,50,50,0,49.5,49
2018-12-09 11:55:08.2389,172.8,85.2,49.25,49.31,120.1,20.14,67,35.7,35.1,0,49.5,49
2018-12-09 11:55:08.4889,172.8,85.2,49.25,49.31,120,20.13,52,3.85,3.82,0,49.5,49
2018-12-09 11:55:08.7389,172.8,85.2,49.25,49.31,120,20.12,6,57770,35.7,3.8,49.5,49
2018-12-09 11:55:08.9889,172.8,85.2,49.25,49.31,120,20.12,7,57820,35.1,3.8,49.5,49
2018-12-09 11:55:09.2389,172.8,85.2,49.25,49.31,120,20.13,1,753.1,74.5,28.5,49.5,49
2018-12-09 11:55:09.4889,172.8,85.2,49.25,49.31,120,20.14,2,752.7,75,28.5,49.5,49
2018-12-09 11:55:09.7389,172.8,85.2,49.25,49.31,120,20.12,61,755.8,750.5,0,49.5,49
2018-12-09 11:55:09.9890,172.8,85.3,49.25,49.36,120,20.13,62,425,425,0,49.5,49
2018-12-09 11:55:10.2390,172.8,85.3,49.25,49.36,120,20.23,64,86.5,87.5,0,49.5,49
2018-12-09 11:55:10.4890,172.8,85.3,49.5,49.36,120,20.12,3,753.1,74.5,26.5,49.5,49
2018-12-09 11:55:10.7390,172.8,85.3,49.5,49.36,120,20.11,4,752.7,75,26.5,49.5,49
2018-12-09 11:55:10.9890,172.8,85.3,49.5,49.36,120,20.12,65,57770,57820,0,49.5,49
2018-12-09 11:55:11.2390,172.8,85.3,49.5,49.36,120,20.14,66,3660,3660,0,49.5,49
2018-12-09 11:55:11.4890,172.8,85.3,49.5,49.36,120,20.12,1,753.1,74.5,28.5,49.5,49
2018-12-09 11:55:11.7390,172.8,85.3,49.5,49.36,120,20.12,2,752.7,75,28.5,49.5,49
2018-12-09 11:55:11.9890,172.8,85.3,49.5,49.36,120,20.14,65,57770,57810,0,49.5,49
2018-12-09 11:55:12.2390,172.8,85.3,49.5,49.36,120,20.13,51,3.85,3.82,0,49.5,49
2018-12-09 11:55:12.4890,172.8,85.3,49.5,49.36,120,20.09,63,50,50,0,49.5,49
2018-12-09 11:55:12.7390,172.8,85.3,49.5,49.36,119.9,20.12,67,35.7,35.1,0,49.5,49
2018-12-09 11:55:12.9890,172.8,85.3,49.5,49.36,120,20.12,52,3.85,3.82,0,49.5,49
2018-12-09 11:55:13.2390,172.8,85.3,49.5,49.36,120,20.13,6,57770,35.7,3.8,49.5,49
2018-12-09 11:55:13.4890,172.8,85.4,49.5,49.42,120,20.13,7,57810,35.1,3.8,49.5,49
2018-12-09 11:55:13.7389,172.8,85.4,49.5,49.42,120,20.13,1,753.1,74.5,28.5,49.5,49
2018-12-09 11:55:13.9889,172.8,85.4,49.5,49.42,120,20.13,2,752.7,75,28.5,49.5,49
2018-12-09 11:55:14.2389,172.8,85.4,49.5,49.42,120,20.13,61,756,750.6,0,49.5,49
2018-12-09 11:55:14.4889,172.8,85.4,49.5,49.42,120,20.12,62,425,425,0,49.5,49.5
2018-12-09 11:55:14.7390,172.8,85.4,49.5,49.42,120,20.13,64,86.5,87.5,0,49.5,49.5
2018-12-09 11:55:14.9890,172.8,85.4,49.5,49.42,120,20.11,3,753.2,74.5,26.5,49.5,49.5
2018-12-09 11:55:15.2389,172.8,85.4,49.5,49.42,120,20.12,4,753,75,26.5,49.5,49.5
2018-12-09 11:55:15.4889,172.8,85.4,49.5,49.42,120,20.12,65,57780,57810,0,49.5,49.5
2018-12-09 11:55:15.7389,172.8,85.4,49.5,49.42,120,20.13,66,3650,3660,0,49.5,49.5
2018-12-09 11:55:15.9889,172.8,85.4,49.5,49.42,120.1,20.13,1,753.2,74.5,28.5,49.5,49.5
2018-12-09 11:55:16.2390,172.8,85.4,49.5,49.42,120.1,20.14,2,753,75,28.5,49.5,49.5
2018-12-09 11:55:16.4890,172.8,85.4,49.5,49.42,120,20.13,65,57770,57800,0,49.5,49.5
2018-12-09 11:55:16.7390,172.8,85.4,49.5,49.42,120,20.25,51,3.85,3.82,0,49.5,49.5
2018-12-09 11:55:16.9890,172.8,85.4,49.5,49.42,120,20.09,63,50,50,0,49.5,49.5
2018-12-09 11:55:17.2390,172.8,85.4,49.5,49.42,120,20.13,67,35.7,35.1,0,49.5,49.5
2018-12-09 11:55:17.4890,172.8,85.4,49.5,49.42,120,20.12,52,3.85,3.82,0,49.5,49.5
2018-12-09 11:55:17.7390,172.8,85.4,49.5,49.42,120.1,20.12,6,57780,35.7,3.8,49.5,49.5
2018-12-09 11:55:17.9890,172.8,85.4,49.5,49.42,120,20.13,7,57810,35.1,3.9,49.5,49.5
2018-12-09 11:55:18.2390,172.8,85.4,49.5,49.42,119.9,20.13,1,753.2,74.5,28.5,49.5,49.5
2018-12-09 11:55:18.4890,172.8,85.4,49.5,49.42,120,20.12,2,753,75,28.5,49.5,49.5
2018-12-09 11:55:18.7390,172.8,85.4,49.5,49.42,120,20.11,61,756,750.8,0,49.5,49.5
2018-12-09 11:55:18.9890,172.8,85.4,49.75,49.42,120,20.13,62,425,425,0,49.5,49.5
2018-12-09 11:55:19.2390,172.8,85.4,49.75,49.42,120,20.11,64,86.6,87.6,0,49.5,49.5
2018-12-09 11:55:19.4890,172.8,85.4,49.75,49.42,119.9,20.12,3,753.2,74.5,26.5,49.5,49.5
2018-12-09 11:55:19.7390,172.8,85.5,49.75,49.48,120,20.12,4,753,75,26.5,49.5,49.5
2018-12-09 11:55:19.9890,172.8,85.5,49.75,49.48,120,20.14,65,57770,57800,0,49.5,49.5
2018-12-09 11:55:20.2390,172.8,85.5,49.75,49.48,120,20.14,66,3650,3650,0,49.5,49.5
2018-12-09 11:55:20.4890,172.8,85.5,49.75,49.48,120,20.13,1,753.2,74.5,28.5,49.5,49.5
2018-12-09 11:55:20.7391,172.8,85.6,49.75,49.54,120,20.13,2,753,75,28.5,49.5,49.5
2018-12-09 11:55:20.9891,172.8,85.6,49.75,49.54,120,20.11,65,57780,57800,0,49.5,49.5
2018-12-09 11:55:21.2391,172.8,85.6,49.75,49.54,120,20.11,51,3.85,3.82,0,49.5,49.5
2018-12-09 11:55:21.4891,172.8,85.6,49.75,49.54,120,20.13,63,50,50,0,49.5,49.5
2018-12-09 11:55:21.7390,172.8,85.6,49.75,49.54,120,20.12,67,35.7,35.1,0,50,49.5
2018-12-09 11:55:21.9890,172.8,85.7,49.75,49.59,120,20.12,52,3.85,3.82,0,50,49.5
2018-12-09 11:55:22.2390,172.8,85.7,49.75,49.59,120,20.12,6,57770,35.7,3.8,50,49.5
2018-12-09 11:55:22.4890,172.8,85.7,49.75,49.59,120,20.12,7,57800,35.1,3.9,50,49.5
2018-12-09 11:55:22.7390,172.8,85.7,49.75,49.59,120,20.13,1,753.3,74.5,28.5,50,49.5
2018-12-09 11:55:22.9890,172.8,85.7,49.75,49.59,120,20.13,2,753.2,75,28.5,50,49.5
2018-12-09 11:55:23.2390,172.8,85.7,49.75,49.59,120,20.12,61,756.2,750.9,0,50,49.5
2018-12-09 11:55:23.4891,172.8,85.7,49.75,49.59,120,20.12,62,425,425,0,50,49.5
2018-12-09 11:55:23.7391,172.8,85.7,49.75,49.59,120,20.13,64,86.4,87.4,0,50,49.5
2018-12-09 11:55:23.9891,172.8,85.7,49.75,49.59,120,20.13,3,753.3,74.5,26.5,50,49.5
2018-12-09 11:55:24.2391,172.8,85.7,49.75,49.59,120,20.12,4,753.2,75,26.5,50,49.5
2018-12-09 11:55:24.4891,172.8,85.7,49.75,49.59,120,20.13,65,57770,57810,0,50,49.5
2018-12-09 11:55:24.7391,172.8,85.7,49.75,49.59,119.9,20.14,66,3660,3660,0,50,49.5
2018-12-09 11:55:24.9891,172.8,85.7,49.75,49.59,119.9,20.12,1,753.3,74.5,28.5,50,49.5
2018-12-09 11:55:25.2391,172.8,85.7,49.75,49.59,119.9,20.11,2,753.2,75,28.5,50,49.5
2018-12-09 11:55:25.4891,172.8,85.7,49.75,49.59,120,20.12,65,57770,57810,0,50,49.5
2018-12-09 11:55:25.7391,172.8,85.7,49.75,49.59,120,20.12,51,3.85,3.82,0,50,49.5
2018-12-09 11:55:25.9891,172.8,85.7,49.75,49.59,119.9,20.13,63,50,50,0,50,49.5
2018-12-09 11:55:26.2391,172.8,85.7,49.75,49.59,119.9,20.11,67,35.7,35.1,0,50,49.5
2018-12-09 11:55:26.4891,172.8,85.7,49.75,49.59,120,20.12,52,3.85,3.82,0,50,49.5
2018-12-09 11:55:26.7391,172.8,85.8,49.75,49.65,120,20.17,6,57780,35.7,3.8,50,49.5
2018-12-09 11:55:26.9891,172.8,85.8,49.75,49.65,120,20.13,7,57820,35.1,3.9,50,49.5
2018-12-09 11:55:27.2391,172.8,85.8,49.75,49.65,120,20.11,1,753.3,74.5,28.5,50,49.5
2018-12-09 11:55:27.4891,172.8,85.8,49.75,49.65,120,20.12,2,753.2,75,28.5,50,49.5
2018-12-09 11:55:27.7391,172.8,85.8,49.75,49.65,120,20.11,61,756.4,751.1,0,50,49.5
2018-12-09 11:55:27.9891,172.8,85.8,49.75,49.65,120,20.12,62,425,425,0,50,49.5
2018-12-09 11:55:28.2391,172.8,85.8,49.75,49.65,120,20.14,64,86.6,87.6,0,50,49.5
2018-12-09 11:55:28.4891,172.8,85.8,49.75,49.65,120,20.12,3,753.3,74.5,26.5,50,49.5
2018-12-09 11:55:28.7391,172.8,85.8,49.75,49.65,119.9,20.12,4,753.2,75,26.5,50,49.5
2018-12-09 11:55:28.9891,172.8,85.8,49.75,49.65,120,20.12,65,57760,57810,0,50,49.5
2018-12-09 11:55:29.2391,172.8,85.8,49.75,49.65,120,20.13,66,3650,3650,0,50,49.5
2018-12-09 11:55:29.4891,172.8,85.8,49.75,49.65,120,20.12,1,753.8,74.5,28.5,50,49.5
2018-12-09 11:55:29.7391,172.8,85.8,49.75,49.65,120,20.12,2,753.3,75,28.5,50,49.5
2018-12-09 11:55:29.9891,172.8,85.8,49.75,49.65,120,20.12,65,57770,57820,0,50,49.5
2018-12-09 11:55:30.2391,172.8,85.8,49.75,49.65,119.9,20.12,51,3.85,3.83,0,50,49.5
2018-12-09 11:55:30.4891,172.8,85.8,49.75,49.65,120,20.12,63,50,50,0,50,49.5
2018-12-09 11:55:30.7391,172.8,85.8,49.75,49.65,120,20.12,67,35.7,35.1,0,50,49.5
2018-12-09 11:55:30.9891,172.8,85.8,49.75,49.65,120,20.14,52,3.85,3.82,0,50,49.5
2018-12-09 11:55:31.2391,172.8,85.8,49.75,49.65,120,20.12,6,57770,35.7,3.8,50,49.5
2018-12-09 11:55:31.4892,172.8,85.8,49.75,49.65,120,20.13,7,57820,35.1,3.9,50,49.5
2018-12-09 11:55:31.7392,172.8,85.8,49.75,49.65,120,20.12,1,753.8,74.5,28.5,50,49.5
2018-12-09 11:55:31.9892,172.8,85.8,49.75,49.65,120.1,20.12,2,753.3,75,28.5,50,49.5
2018-12-09 11:55:32.2392,172.8,85.8,49.75,49.65,120.1,20.12,61,756.4,751.2,0,50,49.5
2018-12-09 11:55:32.4892,172.8,85.8,49.75,49.65,120,20.12,62,425,425,0,50,49.5
2018-12-09 11:55:32.7392,172.8,85.8,49.75,49.65,120,20.14,64,86.5,87.5,0,50,49.5
2018-12-09 11:55:32.9892,172.8,85.9,49.75,49.71,120,20.12,3,753.8,74.5,26.5,50,49.5
2018-12-09 11:55:33.2392,172.8,85.9,49.75,49.71,120,20.15,4,753.3,75,26.5,50,49.5
2018-12-09 11:55:33.4892,172.8,86.1,49.75,49.83,120,20.11,65,57770,57820,0,50,49.5
2018-12-09 11:55:33.7392,172.8,86.1,49.75,49.83,120,20.13,66,3660,3660,0,50,49.5
2018-12-09 11:55:33.9892,172.8,86.1,49.75,49.83,120,20.12,1,753.8,74.5,28.5,50,49.5
2018-12-09 11:55:34.2392,172.8,86.1,49.75,49.83,120,20.11,2,753.3,75,28.5,50,49.5
2018-12-09 11:55:34.4892,172.8,86.1,49.75,49.83,120,20.12,65,57770,57820,0,50,49.5
2018-12-09 11:55:34.7392,172.8,86.2,49.75,49.88,120,20.12,51,3.85,3.83,0,50,49.5
2018-12-09 11:55:34.9892,172.8,86.2,49.75,49.88,120,20.13,63,50,50,0,50,49.5
2018-12-09 11:55:35.2392,172.8,86.2,49.75,49.88,120,20.13,67,35.7,35.1,0,50,49.5
2018-12-09 11:55:35.4892,172.8,86.2,49.75,49.88,119.9,20.13,52,3.85,3.82,0,50,49.5
2018-12-09 11:55:35.7392,172.8,86.2,49.75,49.88,120,20.12,6,57780,35.7,3.8,50,49.5
2018-12-09 11:55:35.9892,172.8,86.2,49.75,49.88,120,20.12,7,57820,35.1,3.9,50,49.5
2018-12-09 11:55:36.2391,172.8,86.2,49.75,49.88,120.1,20.12,1,753.7,74.5,28.5,50,49.5
2018-12-09 11:55:36.4891,172.8,86.2,49.75,49.88,120,20.12,2,753.7,75,28.5,50,49.5
2018-12-09 11:55:36.7391,172.8,86.2,49.75,49.88,120,20.12,61,756.6,751.3,0,50,49.5
2018-12-09 11:55:36.9892,172.8,86.2,49.75,49.88,120,20.12,62,425,425,0,50,49.5
2018-12-09 11:55:37.2392,172.8,86.2,49.75,49.88,120,20.12,64,86.5,87.5,0,50,49.5
2018-12-09 11:55:37.4892,172.8,86.2,49.75,49.88,120,20.11,3,753.7,74.5,26.5,50,49.5
2018-12-09 11:55:37.7392,172.8,86.2,49.75,49.88,120,20.12,4,753.7,75,27,50,49.5
2018-12-09 11:55:37.9892,172.8,86.2,49.75,49.88,120,20.13,65,57780,57830,0,50,49.5
2018-12-09 11:55:38.2392,172.8,86.2,49.75,49.88,120,20.13,66,3660,3660,0,50,49.5
2018-12-09 11:55:38.4892,172.8,86.2,49.75,49.88,120,20.13,1,753.7,74.5,28.5,50,49.5
2018-12-09 11:55:38.7392,172.8,86.2,50,49.88,120,20.12,2,753.7,75,28.5,50,49.5
2018-12-09 11:55:38.9892,172.8,86.2,50,49.88,120,20.06,65,57780,57830,0,50,49.5
2018-12-09 11:55:39.2392,172.8,86.2,50,49.88,120,20.09,51,3.85,3.83,0,50,49.5
2018-12-09 11:55:39.4893,172.8,86.2,50,49.88,120,20.12,63,50,50,0,50,49.5
2018-12-09 11:55:39.7393,172.8,86.2,50,49.88,120,20.13,67,35.7,35.1,0,50,49.5
2018-12-09 11:55:39.9893,172.8,86.2,50,49.88,119.9,20.12,52,3.85,3.83,0,50,49.5
2018-12-09 11:55:40.2393,172.8,86.2,50,49.88,120.1,20.12,6,57790,35.7,3.8,50,49.5
2018-12-09 11:55:40.4893,172.8,86.2,50,49.88,120,20.12,7,57830,35.1,3.9,50,49.5
2018-12-09 11:55:40.7393,172.8,86.2,50,49.88,120,20.12,1,753.7,74.5,28.5,50,49.5
2018-12-09 11:55:40.9893,172.8,86.2,50,49.88,120,20.12,2,753.7,75,28.5,50,49.5
2018-12-09 11:55:41.2393,172.8,86.2,50,49.88,120,20.13,61,756.7,751.3,0,50,49.5
2018-12-09 11:55:41.4893,172.8,86.2,50,49.88,120,20.13,62,425,425,0,50,49.5
2018-12-09 11:55:41.7393,172.8,86.2,50,49.88,120,20.12,64,86.8,87.8,0,50,49.5
2018-12-09 11:55:41.9893,172.8,86.2,50,49.88,120,20.12,3,753.7,74.5,26.5,50,49.5
2018-12-09 11:55:42.2393,172.8,86.2,50,49.88,120,20.11,4,753.7,75,27,50,49.5
2018-12-09 11:55:42.4893,172.8,86.2,50,49.88,120,20.12,65,57790,57820,0,50,49.5
2018-12-09 11:55:42.7393,172.8,86.2,50,49.88,120,20.14,66,3640,3640,0,50,49.5
2018-12-09 11:55:42.9893,172.8,86.2,50,49.88,120.1,20.13,1,753.7,74.5,28.5,50,49.5
2018-12-09 11:55:43.2393,172.8,86.2,50,49.88,120,20.13,2,753.7,75,28.5,50,49.5
2018-12-09 11:55:43.4893,172.8,86.2,50,49.88,120,20.12,65,57790,57820,0,50,50
2018-12-09 11:55:43.7393,172.8,86.2,50,49.88,120,20.12,51,3.86,3.83,0,50,50
2018-12-09 11:55:43.9893,172.8,86.2,50,49.88,120,20.12,63,50,50,0,50,50
2018-12-09 11:55:44.2393,172.8,86.2,50,49.88,120,20.12,67,35.7,35.1,0,50,50
2018-12-09 11:55:44.4893,172.8,86.2,50,49.88,120,20.12,52,3.85,3.83,0,50,50
2018-12-09 11:55:44.7392,172.8,86.2,50,49.88,120,20.12,6,57950,35.7,3.8,50,50
2018-12-09 11:55:44.9893,172.8,86.2,50,49.88,120,20.13,7,57650,35.1,3.9,50,50
2018-12-09 11:55:45.2393,172.8,86.2,50,49.88,120,20.12,1,754.1,74.1,28.5,50,50
2018-12-09 11:55:45.4893,172.8,86.2,50,49.88,120,20.07,2,753.8,75,28.5,50,50
2018-12-09 11:55:45.7393,172.8,86.2,50,49.88,120,20.11,61,756.8,751.5,0,50,50
2018-12-09 11:55:45.9894,172.8,86.3,50,49.94,120,20.14,62,425,425,0,50,50
2018-12-09 11:55:46.2394,172.8,86.3,50,49.94,120,20.12,64,87,87.4,0,50,50
2018-12-09 11:55:46.4894,172.8,86.4,50,50,120,20.15,3,754.1,74.1,26.5,50,50
2018-12-09 11:55:46.7395,172.8,86.4,50,50,120.1,20.12,4,753.8,75,27,50,50
2018-12-09 11:55:46.9895,172.8,86.4,50,50,107.1,20.12,65,9040,9010,0,50,50
2018-12-09 11:55:47.2394,172.8,86.4,50,50,-109.3,20.13,66,3490,3490,0,50,50
2018-12-09 11:55:47.4894,172.8,86.4,50,50,-122.8,20.12,1,754.1,74.1,28.5,50,50
2018-12-09 11:55:47.7393,172.8,86.4,50,50,-122.6,20.14,2,753.8,75,28.5,50,50
2018-12-09 11:55:47.9893,172.8,86.5,50.25,50.06,-121.6,20.12,65,-61380,-61010,0,50,50
2018-12-09 11:55:48.2393,172.8,86.5,50.25,50.06,-121.3,20.12,51,3.86,3.83,0,50,50
2018-12-09 11:55:48.4893,172.8,86.5,50.25,50.06,-121.1,20.12,63,50,50,0,50,50
2018-12-09 11:55:48.7393,172.8,86.5,50.25,50.06,-120.9,20.14,67,35.7,35.1,0,50,50
2018-12-09 11:55:48.9893,172.8,86.5,50.25,50.06,-120.8,20.13,52,3.85,3.83,0,50,50
2018-12-09 11:55:49.2393,172.8,86.5,50.25,50.06,-120.6,20.12,6,-60520,35.7,3.8,50,50
2018-12-09 11:55:49.4893,172.8,86.5,50.25,50.06,-120.4,20.14,7,-60440,35.1,3.9,50,50
2018-12-09 11:55:49.7393,172.8,86.4,50.25,50,-120.3,20.12,1,754.1,74.1,28.5,50,50
2018-12-09 11:55:49.9893,172.8,86.4,50.25,50,-120.3,20.12,2,753.8,75,28.5,50,50
2018-12-09 11:55:50.2393,172.8,86.4,50.25,50,-120.3,20.12,61,745,739.7,0,50,50
2018-12-09 11:55:50.4893,172.8,86.4,50.25,50,-120.2,20.11,62,425,425,0,50,50
2018-12-09 11:55:50.7393,172.8,86.3,50.25,49.94,-120.2,20.13,64,87.9,88.7,0,50.5,50
2018-12-09 11:55:50.9894,172.8,86.3,50,49.94,-120.1,20.12,3,745.4,-82.2,26.5,50.5,50
2018-12-09 11:55:51.2394,172.8,86.3,50,49.94,-120.1,20.15,4,744.8,-80.8,27,50.5,50
2018-12-09 11:55:51.4894,172.8,86.3,50,49.94,-120.2,20.11,65,-60270,-60240,0,50.5,50
2018-12-09 11:55:51.7394,172.8,86.3,50,49.94,-120.1,20.13,66,2800,2790,0,50.5,50
2018-12-09 11:55:51.9894,172.8,86.2,50,49.88,-120.1,20.18,1,745.4,-82.2,28.5,50.5,50
2018-12-09 11:55:52.2394,172.8,86.2,50,49.88,-120,20.13,2,744.8,-80.8,28.5,50.5,50
2018-12-09 11:55:52.4893,172.8,86.2,50,49.88,-120,20.12,65,-60250,-60220,0,50.5,50
2018-12-09 11:55:52.7393,172.8,86.2,50,49.88,-120.1,20.12,51,3.81,3.78,0,50.5,50
2018-12-09 11:55:52.9893,172.8,86.2,50,49.88,-120.1,20.12,63,50,50,0,50.5,50
2018-12-09 11:55:53.2393,172.8,86.2,50,49.88,-120,20.12,67,35.8,35.2,0,50.5,50
2018-12-09 11:55:53.4893,172.8,86.2,50,49.88,-120,20.13,52,3.81,3.78,0,50.5,50
2018-12-09 11:55:53.7393,172.8,86.2,50,49.88,-120,20.11,6,-60230,35.8,3.8,50.5,50
2018-12-09 11:55:53.9894,172.8,86.2,50,49.88,-120.1,20.12,7,-60200,35.2,3.8,50.5,50
2018-12-09 11:55:54.2394,172.8,86.2,50,49.88,-120.1,20.12,1,745.4,-82.2,28.5,50.5,50
2018-12-09 11:55:54.4894,172.8,86.2,50,49.88,-120.1,20.12,2,744.8,-80.8,28.5,50.5,50
2018-12-09 11:55:54.7394,172.8,86.2,50,49.88,-120,20.12,61,743.7,738.5,0,50.5,50
2018-12-09 11:55:54.9893,172.8,86.2,50,49.88,-120,20.14,62,425,425,0,50.5,50
2018-12-09 11:55:55.2393,172.8,86.2,50,49.88,-120,20.12,64,87.8,88.6,0,50.5,50
2018-12-09 11:55:55.4893,172.8,86.2,50,49.88,-120.1,20.13,3,745.4,-82.2,26.5,50.5,50
2018-12-09 11:55:55.7393,172.8,86.2,50,49.88,-120,20.14,4,744.8,-80.8,27,50.5,50
2018-12-09 11:55:55.9893,172.8,86.2,50,49.88,-120,20.12,65,-60220,-60200,0,50.5,50
2018-12-09 11:55:56.2393,172.8,86.2,50,49.88,-120,20.14,66,2810,2810,0,50.5,50
2018-12-09 11:55:56.4894,172.8,86.2,50,49.88,-120,20.12,1,745.4,-82.2,28.5,50.5,50
2018-12-09 11:55:56.7394,172.8,86.2,50,49.88,-120.1,20.12,2,744.8,-80.8,28.5,50.5,50
2018-12-09 11:55:56.9894,172.8,86.2,50,49.88,-120.1,20.12,65,-60230,-60210,0,50.5,50
2018-12-09 11:55:57.2395,172.8,86.2,50,49.88,-120,20.12,51,3.81,3.78,0,50.5,50
2018-12-09 11:55:57.4895,172.8,86.2,50,49.88,-120,20.12,63,50,50,0,50.5,50
2018-12-09 11:55:57.7394,172.8,86.2,50,49.88,-120,20.12,67,35.9,35.2,0,50.5,50
2018-12-09 11:55:57.9894,172.8,86.2,50,49.88,-120,20.11,52,3.8,3.77,0,50,50
2018-12-09 11:55:58.2394,172.8,86.2,50,49.88,-120,20.12,6,-60230,35.9,3.8,50,50
2018-12-09 11:55:58.4894,172.8,86.2,49.75,49.88,-120,20.12,7,-60210,35.2,3.8,50,50
2018-12-09 11:55:58.7394,172.8,86.2,49.75,49.88,-119.9,20.12,1,743.1,-80.9,28.5,50,50
2018-12-09 11:55:58.9894,172.8,86.2,49.75,49.88,-120,20.12,2,742.8,-80.7,28.5,50,50
2018-12-09 11:55:59.2394,172.8,86.2,49.75,49.88,-120,20.12,61,742.7,737.6,0,50,50
2018-12-09 11:55:59.4894,172.8,86.2,49.75,49.88,-120,20.13,62,425,425,0,50,50
2018-12-09 11:55:59.7394,172.8,86.2,49.75,49.88,-120.1,20.13,64,87.9,88.8,0,50,50
2018-12-09 11:55:59.9894,172.8,86.2,49.75,49.88,-120,20.15,3,743.1,-80.9,26.5,50,50
2018-12-09 11:56:00.2394,172.8,86.2,49.75,49.88,-120,20.12,4,742.8,-80.7,27,50,50
2018-12-09 11:56:00.4894,172.8,86.2,49.75,49.88,-120.1,20.12,65,-60220,-60200,0,50,50
2018-12-09 11:56:00.7394,172.8,86.2,49.75,49.88,-120,20.14,66,2840,2840,0,50,50
2018-12-09 11:56:00.9894,172.8,86.2,49.75,49.88,-120.1,20.13,1,743.1,-80.9,28.5,50,50
2018-12-09 11:56:01.2394,172.8,86.2,49.75,49.88,-120,20.07,2,742.8,-80.7,28.5,50,50
2018-12-09 11:56:01.4894,172.8,86.2,49.75,49.88,-120,20.12,65,-60210,-60190,0,50,50
2018-12-09 11:56:01.7394,172.8,86.2,49.75,49.88,-119.9,20.15,51,3.8,3.77,0,50,50
2018-12-09 11:56:01.9894,172.8,86.2,49.75,49.88,-120,20.15,63,50,50,0,50,50
2018-12-09 11:56:02.2394,172.8,86.2,49.75,49.88,-120,20.12,67,35.9,35.3,0,50,50
2018-12-09 11:56:02.4894,172.8,86.2,49.75,49.88,-120,20.11,52,3.8,3.77,0,50,50
2018-12-09 11:56:02.7394,172.8,86.2,49.75,49.88,-120,20.12,6,-60220,35.9,3.8,50,50
2018-12-09 11:56:02.9894,172.8,86.1,49.75,49.83,-120,20.13,7,-60190,35.3,3.8,50,50
2018-12-09 11:56:03.2394,172.8,86.1,49.75,49.83,-120.1,20.12,1,743.1,-80.9,28.5,50,50
2018-12-09 11:56:03.4894,172.8,86.1,49.75,49.83,-120,20.12,2,742.8,-80.7,28.5,50,50
2018-12-09 11:56:03.7394,172.8,86.1,49.75,49.83,-120,20.11,61,741.9,736.7,0,50,50
2018-12-09 11:56:03.9895,172.8,86.1,49.75,49.83,-120,20.12,62,425,425,0,50,50
2018-12-09 11:56:04.2395,172.8,86.1,49.75,49.83,-119.9,20.12,64,88.1,88.6,0,50,50
2018-12-09 11:56:04.4895,172.8,85.9,49.75,49.71,-120,20.13,3,743.1,-80.9,26.5,50,50
2018-12-09 11:56:04.7395,172.8,85.9,49.75,49.71,-120,20.12,4,742.8,-80.7,27,50,50
2018-12-09 11:56:04.9895,172.8,85.9,49.75,49.71,-120,20.13,65,-60230,-60180,0,50,50
2018-12-09 11:56:05.2395,172.8,85.9,49.75,49.71,-120,20.13,66,2840,2850,0,50,49.5
2018-12-09 11:56:05.4895,172.8,85.9,49.75,49.71,-120,20.13,1,741.6,-80.9,28.5,50,49.5
2018-12-09 11:56:05.7395,172.8,85.9,49.75,49.71,-120,20.12,2,741.4,-80.7,28.5,50,49.5
2018-12-09 11:56:05.9895,172.8,85.8,49.75,49.65,-120,20.11,65,-60230,-60190,0,50,49.5
2018-12-09 11:56:06.2395,172.8,85.8,49.75,49.65,-120,20.12,51,3.79,3.76,0,50,49.5
2018-12-09 11:56:06.4895,172.8,85.8,49.75,49.65,-120,20.14,63,50,50,0,50,49.5
2018-12-09 11:56:06.7395,172.8,85.8,49.75,49.65,-120,20.12,67,35.9,35.3,0,50,49.5
2018-12-09 11:56:06.9895,172.8,85.8,49.75,49.65,-120,20.09,52,3.79,3.76,0,50,49.5
2018-12-09 11:56:07.2395,172.8,85.8,49.75,49.65,-120,20.12,6,-60220,35.9,3.8,50,49.5
2018-12-09 11:56:07.4895,172.8,85.8,49.75,49.65,-120,20.13,7,-60180,35.3,3.8,50,49.5
2018-12-09 11:56:07.7395,172.8,85.8,49.75,49.65,-120,20.1,1,741.6,-80.9,28.5,50,49.5
2018-12-09 11:56:07.9895,172.8,85.8,49.75,49.65,-119.9,20.12,2,741.4,-80.7,28.5,50,49.5
2018-12-09 11:56:08.2395,172.8,85.8,49.75,49.65,-119.9,20.11,61,741.1,735.9,0,50,49.5
2018-12-09 11:56:08.4895,172.8,85.8,49.75,49.65,-120,20.13,62,425,425,0,50,49.5
2018-12-09 11:56:08.7395,172.8,85.8,49.75,49.65,-120,20.11,64,87.7,88.5,0,50,49.5
2018-12-09 11:56:08.9895,172.8,85.8,49.75,49.65,-120,20.13,3,741.6,-80.9,26.5,50,49.5
2018-12-09 11:56:09.2395,172.8,85.8,49.75,49.65,-120,20.1,4,741.4,-80.7,27,50,49.5
2018-12-09 11:56:09.4896,172.8,85.8,49.75,49.65,-120,20.13,65,-60230,-60180,0,50,49.5
2018-12-09 11:56:09.7396,172.8,85.8,49.75,49.65,-120,20.13,66,2860,2860,0,50,49.5
2018-12-09 11:56:09.9895,172.8,85.8,49.75,49.65,-120,20.12,1,741.6,-80.9,28.5,50,49.5
2018-12-09 11:56:10.2395,172.8,85.8,49.75,49.65,-120,20.12,2,741.4,-80.7,28.5,50,49.5
2018-12-09 11:56:10.4895,172.8,85.7,49.75,49.59,-120,20.13,65,-60220,-60180,0,50,49.5
2018-12-09 11:56:10.7395,172.8,85.7,49.75,49.59,-119.9,20.12,51,3.79,3.76,0,50,49.5
2018-12-09 11:56:10.9895,172.8,85.7,49.75,49.59,-120,20.12,63,50,50,0,50,49.5
2018-12-09 11:56:11.2395,172.8,85.7,49.75,49.59,-120,20.12,67,35.9,35.3,0,50,49.5
2018-12-09 11:56:11.4895,172.8,85.7,49.75,49.59,-120,20.13,52,3.79,3.76,0,50,49.5
2018-12-09 11:56:11.7395,172.8,85.7,49.75,49.59,-120,20.09,6,-60240,35.9,3.8,50,49.5
2018-12-09 11:56:11.9896,172.8,85.7,49.75,49.59,-120,20.09,7,-60180,35.3,3.8,50,49.5
2018-12-09 11:56:12.2396,172.8,85.7,49.75,49.59,-120,20.12,1,741.6,-80.9,28.5,50,49.5
2018-12-09 11:56:12.4896,172.8,85.7,49.75,49.59,-120,20.12,2,741.4,-80.7,28.5,50,49.5
2018-12-09 11:56:12.7396,172.8,85.7,49.75,49.59,-120,20.13,61,740.6,735.4,0,50,49.5
2018-12-09 11:56:12.9896,172.8,85.7,49.75,49.59,-120.1,20.11,62,425,425,0,50,49.5
2018-12-09 11:56:13.2396,172.8,85.7,49.75,49.59,-120,20.12,64,87.6,88.4,0,50,49.5
2018-12-09 11:56:13.4896,172.8,85.7,49.75,49.59,-120,20.12,3,740.6,-81.1,26.5,50,49.5
2018-12-09 11:56:13.7396,172.8,85.7,49.75,49.59,-120,20.12,4,740.2,-81.1,27,50,49.5
2018-12-09 11:56:13.9896,172.8,85.7,49.75,49.59,-120,20.12,65,-60230,-60180,0,50,49.5
2018-12-09 11:56:14.2396,172.8,85.7,49.75,49.59,-120,20.16,66,2880,2880,0,50,49.5
2018-12-09 11:56:14.4896,172.8,85.7,49.75,49.59,-120,20.06,1,740.6,-81.1,28.5,50,49.5
2018-12-09 11:56:14.7396,172.8,85.6,49.75,49.54,-120,20.22,2,740.2,-81.1,28.5,50,49.5
2018-12-09 11:56:14.9896,172.8,85.6,49.75,49.54,-120,20.14,65,-60240,-60190,0,50,49.5
2018-12-09 11:56:15.2396,172.8,85.6,49.75,49.54,-120,20.11,51,3.78,3.76,0,50,49.5
2018-12-09 11:56:15.4896,172.8,85.6,49.75,49.54,-120,20.14,63,50,50,0,50,49.5
2018-12-09 11:56:15.7396,172.8,85.6,49.75,49.54,-120,20.13,67,35.9,35.3,0,50,49.5
2018-12-09 11:56:15.9896,172.8,85.6,49.75,49.54,-120,20.12,52,3.78,3.76,0,50,49.5
2018-12-09 11:56:16.2396,172.8,85.6,49.75,49.54,-120,20,6,-60230,35.9,3.8,50,49.5
2018-12-09 11:56:16.4896,172.8,85.6,49.75,49.54,-120,20.12,7,-60180,35.3,3.8,50,49.5
2018-12-09 11:56:16.7396,172.8,85.6,49.75,49.54,-120,20.13,1,740.6,-81.1,28.5,50,49.5
2018-12-09 11:56:16.9896,172.8,85.6,49.75,49.54,-120,20.12,2,740.2,-81.1,28.5,50,49.5
2018-12-09 11:56:17.2396,172.8,85.6,49.75,49.54,-120,20.12,61,740,734.9,0,50,49.5
2018-12-09 11:56:17.4896,172.8,85.6,49.75,49.54,-120,20.12,62,425,425,0,50,49.5
2018-12-09 11:56:17.7396,172.8,85.5,49.75,49.48,-120,20.13,64,87.6,88.4,0,50,49.5
2018-12-09 11:56:17.9896,172.8,85.5,49.75,49.48,-120,20.12,3,740.6,-81.1,26.5,50,49.5
2018-12-09 11:56:18.2396,172.8,85.5,49.75,49.48,-120,20.14,4,740.2,-81.1,27,50,49.5
2018-12-09 11:56:18.4896,172.8,85.5,49.75,49.48,-120,20.11,65,-60230,-60170,0,50,49.5
2018-12-09 11:56:18.7397,172.8,85.5,49.75,49.48,-120,20.13,66,2880,2880,0,50,49.5
2018-12-09 11:56:18.9896,172.8,85.4,49.5,49.42,-119.9,20.13,1,740.6,-81.1,28.5,50,49.5
2018-12-09 11:56:19.2396,172.8,85.4,49.5,49.42,-120,20.13,2,740.2,-81.1,28.5,50,49.5
2018-12-09 11:56:19.4896,172.8,85.4,49.5,49.42,-120.1,20.13,65,-60220,-60170,0,50,49.5
2018-12-09 11:56:19.7396,172.8,85.4,49.5,49.42,-120,20.11,51,3.78,3.76,0,49.5,49.5
2018-12-09 11:56:19.9896,172.8,85.4,49.5,49.42,-120,20.12,63,50,50,0,49.5,49.5
2018-12-09 11:56:20.2396,172.8,85.4,49.5,49.42,-120,20.12,67,35.9,35.3,0,49.5,49.5
2018-12-09 11:56:20.4896,172.8,85.4,49.5,49.42,-120,20.12,52,3.78,3.76,0,49.5,49.5
2018-12-09 11:56:20.7396,172.8,85.4,49.5,49.42,-120,20.13,6,-60230,35.9,3.8,49.5,49.5
2018-12-09 11:56:20.9896,172.8,85.4,49.5,49.42,-120,20.11,7,-60180,35.3,3.8,49.5,49.5
2018-12-09 11:56:21.2396,172.8,85.4,49.5,49.42,-120,20.12,1,739.7,-81.2,28.5,49.5,49.5
2018-12-09 11:56:21.4896,172.8,85.4,49.5,49.42,-119.9,20.12,2,739.5,-81.1,28.5,49.5,49.5
2018-12-09 11:56:21.7397,172.8,85.4,49.5,49.42,-120,20.12,61,739.6,734.4,0,49.5,49.5
2018-12-09 11:56:21.9897,172.8,85.4,49.5,49.42,-120,20.12,62,425,425,0,49.5,49.5
2018-12-09 11:56:22.2397,172.8,85.4,49.5,49.42,-120,20.12,64,87.6,88.4,0,49.5,49.5
2018-12-09 11:56:22.4897,172.8,85.4,49.5,49.42,-120,20.13,3,739.7,-81.2,26.5,49.5,49.5
2018-12-09 11:56:22.7397,172.8,85.4,49.5,49.42,-120,20.13,4,739.5,-81.1,27,49.5,49.5
2018-12-09 11:56:22.9897,172.8,85.4,49.5,49.42,-120,20.11,65,-60230,-60190,0,49.5,49.5
2018-12-09 11:56:23.2397,172.8,85.4,49.5,49.42,-120,20.12,66,2890,2890,0,49.5,49.5
2018-12-09 11:56:23.4896,172.8,85.4,49.5,49.42,-120,20.12,1,739.7,-81.2,28.5,49.5,49.5
2018-12-09 11:56:23.7396,172.8,85.3,49.5,49.36,-120,20.13,2,739.5,-81.1,28.5,49.5,49.5
2018-12-09 11:56:23.9896,172.8,85.3,49.5,49.36,-119.9,20.12,65,-60210,-60180,0,49.5,49.5
2018-12-09 11:56:24.2396,172.8,85.3,49.5,49.36,-120,20.23,51,3.78,3.76,0,49.5,49.5
2018-12-09 11:56:24.4897,172.8,85.3,49.5,49.36,-120,20.13,63,50,50,0,49.5,49.5
2018-12-09 11:56:24.7397,172.8,85.3,49.5,49.36,-120,20.11,67,35.9,35.3,0,49.5,49.5
2018-12-09 11:56:24.9897,172.8,85.3,49.5,49.36,-120,20.12,52,3.78,3.76,0,49.5,49.5
2018-12-09 11:56:25.2397,172.8,85.3,49.5,49.36,-120,20.12,6,-60220,35.9,3.8,49.5,49.5
2018-12-09 11:56:25.4897,172.8,85.3,49.5,49.36,-120,20.12,7,-60190,35.3,3.8,49.5,49.5
2018-12-09 11:56:25.7397,172.8,85.3,49.5,49.36,-120,20.13,1,739.7,-81.2,28.5,49.5,49.5
2018-12-09 11:56:25.9898,172.8,85.3,49.5,49.36,-120,20.16,2,739.5,-81.1,28.5,49.5,49.5
2018-12-09 11:56:26.2397,172.8,85.3,49.5,49.36,-120,20.13,61,739.1,734,0,49.5,49.5
2018-12-09 11:56:26.4897,172.8,85.3,49.5,49.36,-120,20.12,62,425,425,0,49.5,49.5
2018-12-09 11:56:26.7397,172.8,85.2,49.25,49.31,-119.9,20.12,64,87.6,88.4,0,49.5,49.5
2018-12-09 11:56:26.9897,172.8,85.2,49.25,49.31,-119.9,20.12,3,738.9,-81.2,27,49.5,49.5
2018-12-09 11:56:27.2397,172.8,85.2,49.25,49.31,-120,20.12,4,738.7,-81.1,27,49.5,49
2018-12-09 11:56:27.4897,172.8,85.2,49.25,49.31,-120,20.12,65,-60210,-60180,0,49.5,49
2018-12-09 11:56:27.7397,172.8,85.2,49.25,49.31,-120,20.12,66,2890,2890,0,49.5,49
2018-12-09 11:56:27.9897,172.8,85.2,49.25,49.31,-119.9,20.13,1,738.9,-81.2,28.5,49.5,49
2018-12-09 11:56:28.2397,172.8,85.2,49.25,49.31,-120,20.12,2,738.7,-81.1,28.5,49.5,49
2018-12-09 11:56:28.4897,172.8,85.2,49.25,49.31,-120,20.12,65,-60220,-60190,0,49.5,49
2018-12-09 11:56:28.7397,172.8,85.2,49.25,49.31,-120,20.12,51,3.78,3.75,0,49.5,49
2018-12-09 11:56:28.9897,172.8,85.2,49.25,49.31,-120,20.11,63,50,50,0,49.5,49
2018-12-09 11:56:29.2397,172.8,85.2,49.25,49.31,-120,20.12,67,35.9,35.3,0,49.5,49
2018-12-09 11:56:29.4897,172.8,85.2,49.25,49.31,-119.9,20.12,52,3.78,3.75,0,49.5,49
2018-12-09 11:56:29.7397,172.8,85.2,49.25,49.31,-120,20.13,6,-60210,35.9,3.8,49.5,49
2018-12-09 11:56:29.9897,172.8,85.2,49.25,49.31,-120,20.12,7,-60170,35.3,3.8,49.5,49
2018-12-09 11:56:30.2397,172.8,85.2,49.25,49.31,-120,20.13,1,738.9,-81.2,28.5,49.5,49
2018-12-09 11:56:30.4897,172.8,85.1,49.25,49.25,-120,20.11,2,738.7,-81.1,28.5,49.5,49
2018-12-09 11:56:30.7397,172.8,85.1,49.25,49.25,-119.9,20.13,61,738.8,733.6,0,49.5,49
2018-12-09 11:56:30.9898,172.8,85.1,49.25,49.25,-119.9,20.11,62,425,425,0,49.5,49
2018-12-09 11:56:31.2398,172.8,85.1,49.25,49.25,-120,20.09,64,87.8,88.7,0,49.5,49
2018-12-09 11:56:31.4898,172.8,85.1,49.25,49.25,-120,20.09,3,738.9,-81.2,27,49.5,49
2018-12-09 11:56:31.7398,172.8,85.1,49.25,49.25,-120,20.13,4,738.7,-81.1,27,49.5,49
2018-12-09 11:56:31.9897,172.8,85,49.25,49.19,-120,20.11,65,-60220,-60180,0,49.5,49
2018-12-09 11:56:32.2397,172.8,85,49.25,49.19,-120,20.13,66,2880,2880,0,49.5,49
2018-12-09 11:56:32.4897,172.8,85,49.25,49.19,-120,20.12,1,738.9,-81.2,28.5,49.5,49
2018-12-09 11:56:32.7397,172.8,85,49.25,49.19,-120,20.12,2,738.7,-81.1,28.5,49.5,49
2018-12-09 11:56:32.9897,172.8,85,49.25,49.19,-120,20.13,65,-60210,-60160,0,49.5,49
2018-12-09 11:56:33.2397,172.8,85,49.25,49.19,-120,20.11,51,3.78,3.75,0,49.5,49
2018-12-09 11:56:33.4897,172.8,85,49.25,49.19,-119.9,20.12,63,50,50,0,49.5,49
2018-12-09 11:56:33.7397,172.8,85,49.25,49.19,-119.9,20.12,67,35.9,35.3,0,49.5,49
2018-12-09 11:56:33.9898,172.8,85,49.25,49.19,-120,20.13,52,3.78,3.75,0,49.5,49
2018-12-09 11:56:34.2398,172.8,85,49.25,49.19,-120,20.12,6,-60230,35.9,3.7,49.5,49
2018-12-09 11:56:34.4898,172.8,85,49.25,49.19,-120,20.12,7,-60180,35.3,3.8,49.5,49
2018-12-09 11:56:34.7398,172.8,85,49.25,49.19,-120,20.13,1,738.4,-81.3,28.5,49.5,49
2018-12-09 11:56:34.9898,172.8,85,49.25,49.19,-120,20.12,2,738,-81.1,28.5,49.5,49
2018-12-09 11:56:35.2398,172.8,85,49.25,49.19,-120,20.12,61,738.4,733.3,0,49.5,49
2018-12-09 11:56:35.4898,172.8,85,49.25,49.19,-120,20.12,62,425,425,0,49.5,49
2018-12-09 11:56:35.7398,172.8,85,49.25,49.19,-120,20.12,64,87.7,88.5,0,49.5,49
2018-12-09 11:56:35.9898,172.8,85,49.25,49.19,-120,20.12,3,738.4,-81.3,27,49.5,49
2018-12-09 11:56:36.2398,172.8,85,49.25,49.19,-119.9,20.12,4,738,-81.1,27,49.5,49
2018-12-09 11:56:36.4898,172.8,84.9,49.25,49.13,-120,20.13,65,-60230,-60180,0,49.5,49
2018-12-09 11:56:36.7398,172.8,84.9,49.25,49.13,-120,20.12,66,2880,2880,0,49.5,49
2018-12-09 11:56:36.9898,172.8,84.9,49.25,49.13,-120,20.13,1,738.4,-81.3,28.5,49.5,49
2018-12-09 11:56:37.2398,172.8,84.9,49.25,49.13,-120,20.12,2,738,-81.1,28.5,49.5,49
2018-12-09 11:56:37.4898,172.8,84.9,49.25,49.13,-120,20.12,65,-60220,-60180,0,49.5,49
2018-12-09 11:56:37.7398,172.8,84.9,49.25,49.13,-120,20.12,51,3.77,3.75,0,49.5,49
2018-12-09 11:56:37.9898,172.8,84.9,49.25,49.13,-120,20.11,63,50,50,0,49.5,49
2018-12-09 11:56:38.2398,172.8,84.9,49.25,49.13,-120,20.18,67,35.9,35.3,0,49.5,49
2018-12-09 11:56:38.4898,172.8,84.9,49.25,49.13,-120,20.13,52,3.77,3.75,0,49.5,49
2018-12-09 11:56:38.7398,172.8,84.9,49.25,49.13,-119.9,20.11,6,-60220,35.9,3.7,49.5,49
2018-12-09 11:56:38.9899,172.8,84.9,49.25,49.13,-120,20.11,7,-60170,35.3,3.8,49.5,49
2018-12-09 11:56:39.2399,172.8,84.9,49.25,49.13,-120,20.12,1,738.4,-81.3,28.5,49.5,49
2018-12-09 11:56:39.4899,172.8,84.9,49.25,49.13,-120,20.13,2,738,-81.1,28.5,49.5,49
2018-12-09 11:56:39.7399,172.8,84.9,49.25,49.13,-120,20.12,61,738.2,732.9,0,49.5,49
2018-12-09 11:56:39.9899,172.8,84.8,49.25,49.07,-120,20.1,62,425,425,0,49.5,49
2018-12-09 11:56:40.2399,172.8,84.8,49.25,49.07,-119.9,20.13,64,87.9,88.7,0,49.5,49
2018-12-09 11:56:40.4898,172.8,84.8,49.25,49.07,-120,20.12,3,738.4,-81.3,27,49.5,49
2018-12-09 11:56:40.7398,172.8,84.8,49.25,49.07,-120,20.12,4,738,-81.1,27,49.5,49
2018-12-09 11:56:40.9898,172.8,84.8,49.25,49.07,-120,20.13,65,-60220,-60170,0,49.5,49
2018-12-09 11:56:41.2398,172.8,84.8,49.25,49.07,-120,20.12,66,2870,2870,0,49.5,49
2018-12-09 11:56:41.4899,172.8,84.8,49.25,49.07,-120,20.11,1,737.8,-81.3,28.5,49.5,49
2018-12-09 11:56:41.7399,172.8,84.8,49.25,49.07,-120,20.12,2,737.5,-81.2,28.5,49.5,49
2018-12-09 11:56:41.9899,172.8,84.8,49.25,49.07,-120,20.12,65,-60230,-60180,0,49.5,49
2018-12-09 11:56:42.2399,172.8,84.8,49.25,49.07,-120,20.14,51,3.77,3.75,0,49.5,49
2018-12-09 11:56:42.4899,172.8,84.8,49.25,49.07,-120,20.13,63,50,50,0,49.5,49
2018-12-09 11:56:42.7399,172.8,84.8,49.25,49.07,-120,20.13,67,35.9,35.3,0,49.5,49
2018-12-09 11:56:42.9899,172.8,84.8,49.25,49.07,-120,20.13,52,3.77,3.74,0,49.5,49
2018-12-09 11:56:43.2399,172.8,84.8,49.25,49.07,-120,20.12,6,-60400,35.9,3.7,49.5,49
2018-12-09 11:56:43.4899,172.8,84.7,49.25,49.02,-120,20.13,7,-60000,35.3,3.8,49.5,49
2018-12-09 11:56:43.7399,172.8,84.7,49.25,49.02,-120,20.27,1,737.8,-81.3,28.5,49.5,49
2018-12-09 11:56:43.9899,172.8,84.7,49.25,49.02,-120,20.15,2,737.5,-81.2,28.5,49.5,49
2018-12-09 11:56:44.2399,172.8,84.7,49.25,49.02,-119.9,20.08,61,737.8,732.7,0,49.5,49
2018-12-09 11:56:44.4899,172.8,84.7,49.25,49.02,-120,20.12,62,425,425,0,49.5,49
2018-12-09 11:56:44.7399,172.8,84.7,49.25,49.02,-120,20.13,64,88,88.3,0,49.5,49
2018-12-09 11:56:44.9899,172.8,84.7,49.25,49.02,-120,20.13,3,737.8,-81.3,27,49.5,49
2018-12-09 11:56:45.2400,172.8,84.7,49.25,49.02,-120,20.12,4,737.5,-81.2,27,49.5,49
2018-12-09 11:56:45.4900,172.8,84.7,49.25,49.02,-120,20.12,65,-60310,-60110,0,49.5,49
2018-12-09 11:56:45.7400,172.8,84.7,49.25,49.02,-120,20.12,66,2880,2880,0,49.5,49
2018-12-09 11:56:45.9900,172.8,84.6,49.25,48.96,-120,20.13,1,737.8,-81.3,28.5,49.5,49
2018-12-09 11:56:46.2399,172.8,84.6,49.25,48.96,-120,20.12,2,737.5,-81.2,28.5,49.5,49
2018-12-09 11:56:46.4899,172.8,84.6,49.25,48.96,-120,20.13,65,-60230,-60180,0,49.5,49
2018-12-09 11:56:46.7399,172.8,84.6,49.25,48.96,-120,20.12,51,3.77,3.75,0,49.5,49
2018-12-09 11:56:46.9899,172.8,84.6,49.25,48.96,-120,20.13,63,50,50,0,49.5,49
2018-12-09 11:56:47.2399,172.8,84.6,49.25,48.96,-120,20.13,67,35.9,35.3,0,49.5,49
2018-12-09 11:56:47.4899,172.8,84.6,49.25,48.96,-120,20.12,52,3.77,3.74,0,49.5,49
2018-12-09 11:56:47.7399,172.8,84.6,49,48.96,-120,20.12,6,-60230,35.9,3.7,49.5,49
2018-12-09 11:56:47.9899,172.8,84.6,49,48.96,-120,20.1,7,-60050,35.3,3.8,49.5,49
2018-12-09 11:56:48.2399,172.8,84.6,49,48.96,-120,20.12,1,737.8,-81.3,28.5,49.5,49
2018-12-09 11:56:48.4899,172.8,84.6,49,48.96,-120,20.13,2,737.5,-81.2,28.5,49.5,49
2018-12-09 11:56:48.7399,172.8,84.6,49,48.96,-120,20.12,61,737.6,732.4,0,49,49
2018-12-09 11:56:48.9899,172.8,84.6,49,48.96,-120.1,20.12,62,425,425,0,49,49
2018-12-09 11:56:49.2399,172.8,84.6,49,48.96,-120,20.11,64,88,88.6,0,49,49
2018-12-09 11:56:49.4899,172.8,84.6,49,48.96,-119.9,20.13,3,737.3,-81.7,27,49,49
2018-12-09 11:56:49.7399,172.8,84.6,49,48.96,-120,20.12,4,737.1,-81.2,27,49,49
2018-12-09 11:56:49.9900,172.8,84.6,49,48.96,-120,20.13,65,-60220,-60180,0,49,49
2018-12-09 11:56:50.2400,172.8,84.6,49,48.96,-120,20.11,66,2880,2880,0,49,49
2018-12-09 11:56:50.4900,172.8,84.6,49,48.96,-120,20.13,1,737.3,-81.7,28.5,49,49
2018-12-09 11:56:50.7400,172.8,84.5,49,48.9,-120,20.08,2,737.1,-81.2,28.5,49,49
2018-12-09 11:56:50.9900,172.8,84.5,49,48.9,-120,20.13,65,-60220,-60180,0,49,49
2018-12-09 11:56:51.2400,172.8,84.5,49,48.9,-120,20.11,51,3.77,3.75,0,49,49
2018-12-09 11:56:51.4900,172.8,84.5,49,48.9,-120,20.11,63,50,50,0,49,49
2018-12-09 11:56:51.7400,172.8,84.5,49,48.9,-120,20.13,67,35.9,35.3,0,49,49
2018-12-09 11:56:51.9900,172.8,84.4,49,48.84,-120,20.11,52,3.77,3.74,0,49,49
2018-12-09 11:56:52.2400,172.8,84.4,49,48.84,-119.9,20.12,6,-60220,35.9,3.7,49,49
2018-12-09 11:56:52.4900,172.8,84.4,49,48.84,-120,20.12,7,-60180,35.3,3.8,49,49
2018-12-09 11:56:52.7399,172.8,84.4,49,48.84,-120,20.12,1,737.3,-81.7,28.5,49,49
2018-12-09 11:56:52.9899,172.8,84.4,49,48.84,-120,20.12,2,737.1,-81.2,28.5,49,49
2018-12-09 11:56:53.2399,172.8,84.4,49,48.84,-120,20.12,61,737.3,732.1,0,49,49
2018-12-09 11:56:53.4899,172.8,84.4,49,48.84,-120,20.13,62,425,425,0,49,49
2018-12-09 11:56:53.7400,172.8,84.4,49,48.84,-120,20.12,64,87.6,88.4,0,49,49
2018-12-09 11:56:53.9900,172.8,84.4,49,48.84,-120,20.12,3,737.3,-81.7,27,49,49
2018-12-09 11:56:54.2400,172.8,84.4,49,48.84,-120,20.12,4,737.1,-81.2,27,49,49
2018-12-09 11:56:54.4900,172.8,84.4,49,48.84,-120,20.12,65,-60210,-60190,0,49,49
2018-12-09 11:56:54.7400,172.8,84.4,49,48.84,-119.9,20.11,66,2870,2870,0,49,49
2018-12-09 11:56:54.9900,172.8,84.4,49,48.84,-120,20.12,1,737.3,-81.7,28.5,49,49
2018-12-09 11:56:55.2400,172.8,84.4,49,48.84,-119.9,20.12,2,737.1,-81.2,28.5,49,49
2018-12-09 11:56:55.4900,172.8,84.4,48.75,48.84,-120,20.12,65,-60210,-60190,0,49,49
2018-12-09 11:56:55.7400,172.8,84.4,48.75,48.84,-120,20.12,51,3.77,3.75,0,49,49
2018-12-09 11:56:55.9900,172.8,84.4,48.75,48.84,-120,20.13,63,50,50,0,49,49
2018-12-09 11:56:56.2400,172.8,84.4,48.75,48.84,-120,20.12,67,35.9,35.2,0,49,48.5
2018-12-09 11:56:56.4900,172.8,84.4,48.75,48.84,-120,20.12,52,3.76,3.74,0,49,48.5
2018-12-09 11:56:56.7400,172.8,84.3,48.75,48.78,-120,20.12,6,-60220,35.9,3.7,49,48.5
2018-12-09 11:56:56.9900,172.8,84.3,48.75,48.78,-120,20.12,7,-60190,35.2,3.8,49,48.5
2018-12-09 11:56:57.2401,172.8,84.3,48.75,48.78,-120,20.12,1,736.9,-81.5,28.5,49,48.5
2018-12-09 11:56:57.4901,172.8,84.3,48.75,48.78,-120,20.13,2,736.7,-81.3,28.5,49,48.5
2018-12-09 11:56:57.7401,172.8,84.3,48.75,48.78,-120,20.13,61,737.1,731.9,0,49,48.5
2018-12-09 11:56:57.9900,172.8,84.3,48.75,48.78,-120,20.11,62,425,425,0,49,48.5
2018-12-09 11:56:58.2400,172.8,84.3,48.75,48.78,-120,20.13,64,87.8,88.6,0,49,48.5
2018-12-09 11:56:58.4900,172.8,84.3,48.75,48.78,-119.9,20.04,3,736.9,-81.5,27,49,48.5
2018-12-09 11:56:58.7400,172.8,84.2,48.75,48.73,-119.9,20.12,4,736.7,-81.3,27,49,48.5
2018-12-09 11:56:58.9900,172.8,84.2,48.75,48.73,-120,20.13,65,-60210,-60180,0,49,48.5
2018-12-09 11:56:59.2400,172.8,84.2,48.75,48.73,-120,20.13,66,2880,2880,0,49,48.5
2018-12-09 11:56:59.4900,172.8,84.2,48.75,48.73,-120,20.11,1,736.9,-81.5,28.5,49,48.5
2018-12-09 11:56:59.7400,172.8,84.2,48.75,48.73,-120,20.13,2,736.7,-81.3,28.5,49,48.5
2018-12-09 11:56:59.9900,172.8,84.2,48.75,48.73,-120,20.12,65,-60220,-60180,0,49,48.5
2018-12-09 11:57:00.2400,172.8,84.2,48.75,48.73,-120,20.12,51,3.76,3.74,0,49,48.5
2018-12-09 11:57:00.4900,172.8,84.2,48.75,48.73,-120,20.11,63,50,50,0,49,48.5
2018-12-09 11:57:00.7400,172.8,84.2,48.75,48.73,-120,20.12,67,35.8,35.2,0,49,48.5
2018-12-09 11:57:00.9900,172.8,84.2,48.75,48.73,-120,20.13,52,3.76,3.74,0,49,48.5
2018-12-09 11:57:01.2401,172.8,84.2,48.75,48.73,-120,20.12,6,-60210,35.8,3.7,49,48.5
2018-12-09 11:57:01.4901,172.8,84.2,48.75,48.73,-119.9,20.12,7,-60170,35.2,3.8,49,48.5
2018-12-09 11:57:01.7401,172.8,84.2,48.75,48.73,-119.9,20.12,1,736.9,-81.5,28.5,49,48.5
2018-12-09 11:57:01.9901,172.8,84.2,48.75,48.73,-120,20.12,2,736.7,-81.3,28.5,49,48.5
2018-12-09 11:57:02.2401,172.8,84.2,48.75,48.73,-120,20.11,61,736.7,731.7,0,49,48.5
2018-12-09 11:57:02.4901,172.8,84.2,48.75,48.73,-120,20.13,62,425,425,0,49,48.5
2018-12-09 11:57:02.7401,172.8,84.2,48.75,48.73,-120,20.12,64,87.8,88.6,0,49,48.5
2018-12-09 11:57:02.9901,172.8,84.2,48.75,48.73,-120,20.12,3,736.9,-81.5,27,49,48.5
2018-12-09 11:57:03.2401,172.8,84.2,48.75,48.73,-120,20.12,4,736.7,-81.3,27,49,48.5
2018-12-09 11:57:03.4901,172.8,84.2,48.75,48.73,-120,20.12,65,-60220,-60170,0,49,48.5
