Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 11:57:03.7401,172.8,84.2,48.75,48.73,-120,20.13,66,2880,2880,0,49,48.5
2018-12-09 11:57:03.9901,172.8,84.1,48.75,48.67,-120,20.14,1,736.5,-81.7,28.5,49,48.5
2018-12-09 11:57:04.2401,172.8,84.1,48.75,48.67,-120,20.12,2,736.3,-81.3,28.5,49,48.5
2018-12-09 11:57:04.4901,172.8,84.1,48.75,48.67,-120,20.12,65,-60220,-60170,0,49,48.5
2018-12-09 11:57:04.7401,172.8,84.1,48.75,48.67,-120,20.25,51,3.76,3.74,0,49,48.5
2018-12-09 11:57:04.9902,172.8,84.1,48.75,48.67,-120,20.13,63,50,50,0,49,48.5
2018-12-09 11:57:05.2402,172.8,84.1,48.75,48.67,-120,20.14,67,35.8,35.2,0,49,48.5
2018-12-09 11:57:05.4903,172.8,84.1,48.75,48.67,-120,20.13,52,3.76,3.74,0,49,48.5
2018-12-09 11:57:05.7402,172.8,84.1,48.75,48.67,-120,20.12,6,-60220,35.8,3.7,49,48.5
2018-12-09 11:57:05.9902,172.8,84.1,48.75,48.67,-120,20.13,7,-60170,35.2,3.8,49,48.5
2018-12-09 11:57:06.2402,172.8,84.1,48.75,48.67,-120,20.12,1,736.5,-81.7,28.5,49,48.5
2018-12-09 11:57:06.4902,172.8,84.1,48.75,48.67,-120,20.12,2,736.3,-81.3,28.5,49,48.5
2018-12-09 11:57:06.7402,172.8,84.1,48.75,48.67,-120,20.13,61,736.6,731.4,0,49,48.5
2018-12-09 11:57:06.9902,172.8,84.1,48.75,48.67,-120,20.13,62,425,425,0,49,48.5
2018-12-09 11:57:07.2402,172.8,84.1,48.75,48.67,-120,20.12,64,87.8,88.6,0,49,48.5
2018-12-09 11:57:07.4902,172.8,84.1,48.75,48.67,-120,20.12,3,736.5,-81.7,27,49,48.5
2018-12-09 11:57:07.7402,172.8,84.1,48.75,48.67,-120,20.12,4,736.3,-81.3,27,49,48.5
2018-12-09 11:57:07.9902,172.8,84.1,48.75,48.67,-120,20.13,65,-60230,-60180,0,49,48.5
2018-12-09 11:57:08.2402,172.8,84.1,48.75,48.67,-119.9,20.12,66,2880,2880,0,49,48.5
2018-12-09 11:57:08.4901,172.8,84.1,48.75,48.67,-120,20.12,1,736.5,-81.7,28.5,49,48.5
2018-12-09 11:57:08.7401,172.8,84.1,48.75,48.67,-120,20.13,2,736.3,-81.3,28.5,49,48.5
2018-12-09 11:57:08.9901,172.8,84.1,48.75,48.67,-120,20.13,65,-60220,-60160,0,49,48.5
2018-12-09 11:57:09.2401,172.8,84.1,48.75,48.67,-120,20.12,51,3.76,3.74,0,49,48.5
2018-12-09 11:57:09.4901,172.8,84.1,48.75,48.67,-120,20.14,63,50,50,0,49,48.5
2018-12-09 11:57:09.7402,172.8,83.9,48.75,48.55,-120,20.13,67,35.8,35.2,0,49,48.5
2018-12-09 11:57:09.9902,172.8,83.9,48.75,48.55,-120,20.12,52,3.76,3.74,0,49,48.5
2018-12-09 11:57:10.2402,172.8,83.9,48.75,48.55,-120,20.14,6,-60230,35.8,3.7,49,48.5
2018-12-09 11:57:10.4902,172.8,83.9,48.75,48.55,-120,20.13,7,-60170,35.2,3.8,49,48.5
2018-12-09 11:57:10.7402,172.8,83.9,48.75,48.55,-119.9,20.13,1,736.2,-81.7,28.5,49,48.5
2018-12-09 11:57:10.9902,172.8,83.9,48.75,48.55,-119.9,20.13,2,735.9,-81.3,28.5,49,48.5
2018-12-09 11:57:11.2402,172.8,83.9,48.75,48.55,-120,20.12,61,736.4,731.2,0,49,48.5
2018-12-09 11:57:11.4902,172.8,83.9,48.75,48.55,-120,20.12,62,425,425,0,49,48.5
2018-12-09 11:57:11.7402,172.8,83.9,48.75,48.55,-120,20.12,64,87.7,88.4,0,49,48.5
2018-12-09 11:57:11.9902,172.8,83.8,48.75,48.5,-119.9,20.12,3,736.2,-81.7,27,49,48.5
2018-12-09 11:57:12.2402,172.8,83.8,48.75,48.5,-119.9,20.07,4,735.9,-81.3,27,49,48.5
2018-12-09 11:57:12.4902,172.8,83.8,48.75,48.5,-120,20.15,65,-60220,-60170,0,49,48.5
2018-12-09 11:57:12.7402,172.8,83.8,48.75,48.5,-120,20.12,66,2870,2870,0,49,48.5
2018-12-09 11:57:12.9901,172.8,83.8,48.75,48.5,-120,20.13,1,736.2,-81.7,28.5,49,48.5
2018-12-09 11:57:13.2401,172.8,83.8,48.75,48.5,-120,20.13,2,735.9,-81.3,28.5,49,48.5
2018-12-09 11:57:13.4901,172.8,83.8,48.75,48.5,-120,20.12,65,-60230,-60180,0,49,48.5
2018-12-09 11:57:13.7401,172.8,83.8,48.75,48.5,-120,20.12,51,3.76,3.74,0,49,48.5
2018-12-09 11:57:13.9901,172.8,83.8,48.75,48.5,-120,20.1,63,50,50,0,49,48.5
2018-12-09 11:57:14.2401,172.8,83.8,48.75,48.5,-120,20.12,67,35.8,35.2,0,49,48.5
2018-12-09 11:57:14.4902,172.8,83.8,48.75,48.5,-120,20.12,52,3.76,3.74,0,49,48.5
2018-12-09 11:57:14.7402,172.8,83.8,48.75,48.5,-120,20.12,6,-60220,35.8,3.7,49,48.5
2018-12-09 11:57:14.9902,172.8,83.8,48.75,48.5,-120,20.12,7,-60170,35.2,3.8,49,48.5
2018-12-09 11:57:15.2402,172.8,83.8,48.75,48.5,-120,20.12,1,736.2,-81.7,28.5,49,48.5
2018-12-09 11:57:15.4902,172.8,83.8,48.75,48.5,-120,20.13,2,735.9,-81.3,28.5,49,48.5
2018-12-09 11:57:15.7403,172.8,83.8,48.75,48.5,-120,20.13,61,736.2,730.9,0,49,48.5
2018-12-09 11:57:15.9903,172.8,83.8,48.75,48.5,-120,20.12,62,425,425,0,49,48.5
2018-12-09 11:57:16.2403,172.8,83.8,48.75,48.5,-120,20.12,64,87.7,88.5,0,49,48.5
2018-12-09 11:57:16.4902,172.8,83.7,48.75,48.44,-120,20.12,3,736.2,-81.7,27,49,48.5
2018-12-09 11:57:16.7402,172.8,83.6,48.5,48.38,-120,20.12,4,735.9,-81.3,27,49,48.5
2018-12-09 11:57:16.9902,172.8,83.6,48.5,48.38,-120,20.12,65,-60220,-60170,0,49,48.5
2018-12-09 11:57:17.2402,172.8,83.6,48.5,48.38,-120,20.12,66,2880,2880,0,49,48.5
2018-12-09 11:57:17.4902,172.8,83.6,48.5,48.38,-120,20.13,1,736.2,-81.7,28.5,49,48.5
2018-12-09 11:57:17.7402,172.8,83.6,48.5,48.38,-120,20.12,2,735.9,-81.3,28.5,48.5,48.5
2018-12-09 11:57:17.9902,172.8,83.6,48.5,48.38,-120,20.12,65,-60220,-60170,0,48.5,48.5
2018-12-09 11:57:18.2402,172.8,83.6,48.5,48.38,-120,19.91,51,3.76,3.74,0,48.5,48.5
2018-12-09 11:57:18.4902,172.8,83.6,48.5,48.38,-120,20.14,63,50,50,0,48.5,48.5
2018-12-09 11:57:18.7402,172.8,83.6,48.5,48.38,-120,20.12,67,35.8,35.2,0,48.5,48.5
2018-12-09 11:57:18.9903,172.8,83.6,48.5,48.38,-120,20.13,52,3.76,3.73,0,48.5,48.5
2018-12-09 11:57:19.2403,172.8,83.6,48.5,48.38,-120,20.11,6,-60230,35.8,3.7,48.5,48.5
2018-12-09 11:57:19.4904,172.8,83.6,48.5,48.38,-120,20.12,7,-60180,35.2,3.8,48.5,48.5
2018-12-09 11:57:19.7404,172.8,83.6,48.5,48.38,-120,20.1,1,735.8,-81.7,28.5,48.5,48.5
2018-12-09 11:57:19.9905,172.8,83.6,48.5,48.38,-119.9,20.12,2,735.6,-81.3,28.5,48.5,48.5
2018-12-09 11:57:20.2405,172.8,83.6,48.5,48.38,-119.9,20.12,61,735.8,730.8,0,48.5,48.5
2018-12-09 11:57:20.4906,172.8,83.6,48.5,48.38,-119.9,20.13,62,425,425,0,48.5,48.5
2018-12-09 11:57:20.7406,172.8,83.6,48.5,48.38,-120,20.13,64,87.7,88.5,0,48.5,48.5
2018-12-09 11:57:20.9906,172.8,83.6,48.5,48.38,-120,20.13,3,735.8,-81.7,27,48.5,48.5
2018-12-09 11:57:21.2405,172.8,83.6,48.5,48.38,-120,20.13,4,735.6,-81.3,27,48.5,48.5
2018-12-09 11:57:21.4904,172.8,83.6,48.5,48.38,-120,20.12,65,-60220,-60180,0,48.5,48.5
2018-12-09 11:57:21.7403,172.8,83.6,48.5,48.38,-120,20.12,66,2880,2880,0,48.5,48.5
2018-12-09 11:57:21.9902,172.8,83.6,48.5,48.38,-120,20.12,1,735.8,-81.7,28.5,48.5,48.5
2018-12-09 11:57:22.2402,172.8,83.6,48.5,48.38,-120,20.13,2,735.6,-81.3,28.5,48.5,48.5
2018-12-09 11:57:22.4902,172.8,83.5,48.5,48.32,-120,20.13,65,-60220,-60190,0,48.5,48.5
2018-12-09 11:57:22.7401,172.8,83.5,48.5,48.32,-120,20.12,51,3.76,3.74,0,48.5,48.5
2018-12-09 11:57:22.9901,172.8,83.5,48.5,48.32,-119.9,20.13,63,50,50,0,48.5,48.5
2018-12-09 11:57:23.2402,172.8,83.5,48.5,48.32,-120,20.12,67,35.8,35.2,0,48.5,48.5
2018-12-09 11:57:23.4902,172.8,83.5,48.5,48.32,-120,20.13,52,3.76,3.73,0,48.5,48.5
2018-12-09 11:57:23.7403,172.8,83.5,48.5,48.32,-120,20.14,6,-60210,35.8,3.7,48.5,48.5
2018-12-09 11:57:23.9904,172.8,83.5,48.5,48.32,-120,20.12,7,-60180,35.2,3.8,48.5,48.5
2018-12-09 11:57:24.2404,172.8,83.5,48.5,48.32,-120,20.11,1,735.8,-81.7,28.5,48.5,48.5
2018-12-09 11:57:24.4904,172.8,83.5,48.25,48.32,-120,20.12,2,735.6,-81.3,28.5,48.5,48.5
2018-12-09 11:57:24.7403,172.8,83.5,48.25,48.32,-120,20.12,61,735.8,730.6,0,48.5,48.5
2018-12-09 11:57:24.9903,172.8,83.4,48.25,48.26,-120,20.12,62,425,425,0,48.5,48.5
2018-12-09 11:57:25.2403,172.8,83.4,48.25,48.26,-120,20.13,64,87.9,88.7,0,48.5,48
2018-12-09 11:57:25.4903,172.8,83.4,48.25,48.26,-120,20.12,3,735.5,-81.7,27,48.5,48
2018-12-09 11:57:25.7403,172.8,83.4,48.25,48.26,-120,20.09,4,735.3,-81.5,27,48.5,48
2018-12-09 11:57:25.9903,172.8,83.4,48.25,48.26,-120,20.12,65,-60210,-60170,0,48.5,48
2018-12-09 11:57:26.2403,172.8,83.4,48.25,48.26,-120,20.14,66,2880,2880,0,48.5,48
2018-12-09 11:57:26.4903,172.8,83.4,48.25,48.26,-120,20.12,1,735.5,-81.7,28.5,48.5,48
2018-12-09 11:57:26.7403,172.8,83.4,48.25,48.26,-120,20.12,2,735.3,-81.5,28.5,48.5,48
2018-12-09 11:57:26.9903,172.8,83.4,48.25,48.26,-120,20.13,65,-60210,-60180,0,48.5,48
2018-12-09 11:57:27.2404,172.8,83.4,48.25,48.26,-120,20.14,51,3.76,3.74,0,48.5,48
2018-12-09 11:57:27.4903,172.8,83.4,48.25,48.26,-120,20.14,63,50,50,0,48.5,48
2018-12-09 11:57:27.7403,172.8,83.4,48.25,48.26,-120,20.12,67,35.8,35.2,0,48.5,48
2018-12-09 11:57:27.9903,172.8,83.4,48.25,48.26,-120,20.12,52,3.76,3.73,0,48.5,48
2018-12-09 11:57:28.2403,172.8,83.4,48.25,48.26,-119.9,20.18,6,-60210,35.8,3.7,48.5,48
2018-12-09 11:57:28.4903,172.8,83.4,48.25,48.26,-120,20.12,7,-60170,35.2,3.8,48.5,48
2018-12-09 11:57:28.7403,172.8,83.3,48.25,48.21,-120,20.12,1,735.5,-81.7,28.5,48.5,48
2018-12-09 11:57:28.9903,172.8,83.3,48.25,48.21,-120,20.12,2,735.3,-81.5,28.5,48.5,48
2018-12-09 11:57:29.2403,172.8,83.3,48.25,48.21,-119.9,20.13,61,735.6,730.4,0,48.5,48
2018-12-09 11:57:29.4904,172.8,83.3,48.25,48.21,-119.9,20.12,62,425,425,0,48.5,48
2018-12-09 11:57:29.7404,172.8,83.2,48.25,48.15,-119.9,20.13,64,87.6,88.4,0,48.5,48
2018-12-09 11:57:29.9904,172.8,83.2,48.25,48.15,-120,20.13,3,735.5,-81.7,27,48.5,48
2018-12-09 11:57:30.2404,172.8,83.2,48.25,48.15,-120,20.13,4,735.3,-81.5,27,48.5,48
2018-12-09 11:57:30.4904,172.8,83.2,48.25,48.15,-120,20.12,65,-60220,-60180,0,48.5,48
2018-12-09 11:57:30.7404,172.8,83.2,48.25,48.15,-120,20.12,66,2880,2880,0,48.5,48
2018-12-09 11:57:30.9904,172.8,83.2,48.25,48.15,-120,20.13,1,735.5,-81.7,28.5,48.5,48
2018-12-09 11:57:31.2404,172.8,83.2,48.25,48.15,-120,20.09,2,735.3,-81.5,28.5,48.5,48
2018-12-09 11:57:31.4904,172.8,83.2,48.25,48.15,-120,20.13,65,-60210,-60160,0,48.5,48
2018-12-09 11:57:31.7404,172.8,83.2,48.25,48.15,-120,20.14,51,3.76,3.74,0,48.5,48
2018-12-09 11:57:31.9903,172.8,83.2,48.25,48.15,-119.9,20.12,63,50,50,0,48.5,48
2018-12-09 11:57:32.2403,172.8,83.2,48.25,48.15,-119.9,20.12,67,35.8,35.2,0,48.5,48
2018-12-09 11:57:32.4903,172.8,83.2,48.25,48.15,-119.9,20.12,52,3.76,3.73,0,48.5,48
2018-12-09 11:57:32.7403,172.8,83.2,48.25,48.15,-120,20.13,6,-60220,35.8,3.7,48.5,48
2018-12-09 11:57:32.9904,172.8,83.2,48.25,48.15,-120,20.13,7,-60170,35.2,3.8,48.5,48
2018-12-09 11:57:33.2404,172.8,83.2,48.25,48.15,-120,20.12,1,735.3,-81.7,28.5,48.5,48
2018-12-09 11:57:33.4904,172.8,83.2,48.25,48.15,-120,20.07,2,735,-81.5,28.5,48.5,48
2018-12-09 11:57:33.7404,172.8,83.2,48.25,48.15,-119.9,20.15,61,735.3,730.2,0,48.5,48
2018-12-09 11:57:33.9905,172.8,83.2,48.25,48.15,-120,20.13,62,425,425,0,48.5,48
2018-12-09 11:57:34.2405,172.8,83.2,48.25,48.15,-120,20.12,64,87.8,88.6,0,48.5,48
2018-12-09 11:57:34.4905,172.8,83.2,48.25,48.15,-120,20.11,3,735.3,-81.7,27,48.5,48
2018-12-09 11:57:34.7405,172.8,83.2,48.25,48.15,-120,20.13,4,735,-81.5,27,48.5,48
2018-12-09 11:57:34.9904,172.8,83.2,48.25,48.15,-119.9,20.12,65,-60220,-60170,0,48.5,48
2018-12-09 11:57:35.2404,172.8,83.2,48.25,48.15,-120,20.12,66,2880,2880,0,48.5,48
2018-12-09 11:57:35.4904,172.8,83.1,48.25,48.09,-120,20.12,1,735.3,-81.7,28.5,48.5,48
2018-12-09 11:57:35.7405,172.8,83.1,48.25,48.09,-120,20.13,2,735,-81.5,28.5,48.5,48
2018-12-09 11:57:35.9905,172.8,83.1,48.25,48.09,-120,20.12,65,-60220,-60170,0,48.5,48
2018-12-09 11:57:36.2405,172.8,83.1,48.25,48.09,-120,20.13,51,3.76,3.74,0,48.5,48
2018-12-09 11:57:36.4906,172.8,83.1,48.25,48.09,-120,20.12,63,50,50,0,48.5,48
2018-12-09 11:57:36.7406,172.8,83.1,48.25,48.09,-119.9,20.12,67,35.8,35.2,0,48.5,48
2018-12-09 11:57:36.9905,172.8,83.1,48.25,48.09,-120,20.12,52,3.76,3.73,0,48.5,48
2018-12-09 11:57:37.2405,172.8,83.1,48.25,48.09,-120,20.14,6,-60220,35.8,3.7,48.5,48
2018-12-09 11:57:37.4905,172.8,83.1,48.25,48.09,-119.9,20.12,7,-60170,35.2,3.8,48.5,48
2018-12-09 11:57:37.7405,172.8,83.1,48.25,48.09,-119.9,20.11,1,735.3,-81.7,28.5,48.5,48
2018-12-09 11:57:37.9904,172.8,83.1,48.25,48.09,-120,20.13,2,735,-81.5,28.5,48.5,48
2018-12-09 11:57:38.2404,172.8,83.1,48.25,48.09,-120,20.12,61,735.1,730,0,48.5,48
2018-12-09 11:57:38.4904,172.8,83.1,48.25,48.09,-120,20.12,62,425,425,0,48.5,48
2018-12-09 11:57:38.7404,172.8,83.1,48.25,48.09,-120,20.12,64,87.8,88.6,0,48.5,48
2018-12-09 11:57:38.9904,172.8,83,48.25,48.03,-120,20.12,3,735.3,-81.7,27,48.5,48
2018-12-09 11:57:39.2404,172.8,83,48.25,48.03,-120,20.12,4,735,-81.5,27,48.5,48
2018-12-09 11:57:39.4904,172.8,83,48.25,48.03,-120,20.13,65,-60220,-60170,0,48.5,48
2018-12-09 11:57:39.7404,172.8,83,48.25,48.03,-120,20.12,66,2890,2890,0,48.5,48
2018-12-09 11:57:39.9904,172.8,83,48.25,48.03,-120,20.13,1,735,-81.7,28.5,48.5,48
2018-12-09 11:57:40.2404,172.8,83,48.25,48.03,-120,20.12,2,734.7,-81.7,28.5,48.5,48
2018-12-09 11:57:40.4904,172.8,83,48.25,48.03,-120,20.12,65,-60230,-60170,0,48.5,48
2018-12-09 11:57:40.7404,172.8,83,48.25,48.03,-120,20.12,51,3.76,3.73,0,48.5,48
2018-12-09 11:57:40.9904,172.8,83,48.25,48.03,-120,20.12,63,50,50,0,48.5,48
2018-12-09 11:57:41.2405,172.8,83,48.25,48.03,-120,20.12,67,35.8,35.2,0,48.5,48
2018-12-09 11:57:41.4905,172.8,83,48.25,48.03,-120,20.13,52,3.76,3.73,0,48.5,48
2018-12-09 11:57:41.7405,172.8,83,48.25,48.03,-120,20.15,6,-60230,35.8,3.7,48.5,48
2018-12-09 11:57:41.9905,172.8,82.9,48.25,47.97,-120,20.12,7,-60170,35.2,3.8,48.5,48
2018-12-09 11:57:42.2405,172.8,82.9,48.25,47.97,-120,20.12,1,735,-81.7,28.5,48.5,48
2018-12-09 11:57:42.4905,172.8,82.9,48.25,47.97,-120,20.12,2,734.7,-81.7,28.5,48.5,48
2018-12-09 11:57:42.7405,172.8,82.9,48.25,47.97,-120,20.13,61,735,729.9,0,48.5,48
2018-12-09 11:57:42.9905,172.8,82.9,48.25,47.97,-120,20.12,62,425,425,0,48.5,48
2018-12-09 11:57:43.2405,172.8,82.9,48.25,47.97,-120,20.13,64,87.6,88.4,0,48.5,48
2018-12-09 11:57:43.4905,172.8,82.8,48.25,47.92,-120,20.11,3,735,-81.7,27,48.5,48
2018-12-09 11:57:43.7405,172.8,82.8,48.25,47.92,-120,19.99,4,734.7,-81.7,27,48.5,48
2018-12-09 11:57:43.9905,172.8,82.8,48.25,47.92,-120,20.08,65,-60220,-60170,0,48.5,48
2018-12-09 11:57:44.2405,172.8,82.8,48.25,47.92,-120,20.13,66,2880,2880,0,48.5,48
2018-12-09 11:57:44.4905,172.8,82.8,48.25,47.92,-120,20.13,1,735,-81.7,28.5,48.5,48
2018-12-09 11:57:44.7405,172.8,82.8,48.25,47.92,-120,20.13,2,734.7,-81.7,28.5,48.5,48
2018-12-09 11:57:44.9905,172.8,82.8,48.25,47.92,-120,20.13,65,-60240,-60180,0,48.5,48
2018-12-09 11:57:45.2405,172.8,82.8,48.25,47.92,-120,20.12,51,3.76,3.73,0,48.5,48
2018-12-09 11:57:45.4905,172.8,82.8,48.25,47.92,-120,20.1,63,50,50,0,48.5,48
2018-12-09 11:57:45.7405,172.8,82.8,48,47.92,-120,20.13,67,35.8,35.2,0,48.5,48
2018-12-09 11:57:45.9905,172.8,82.8,48,47.92,-120,20.13,52,3.76,3.73,0,48.5,48
2018-12-09 11:57:46.2405,172.8,82.8,48,47.92,-120,20.14,6,-60220,35.8,3.7,48.5,48
2018-12-09 11:57:46.4905,172.8,82.8,48,47.92,-120,20.12,7,-60170,35.2,3.8,48.5,48
2018-12-09 11:57:46.7405,172.8,82.8,48,47.92,-120,20.13,1,735,-81.7,28.5,48.5,48
2018-12-09 11:57:46.9905,172.8,82.8,48,47.92,-120,20.12,2,734.7,-81.7,28.5,48,48
2018-12-09 11:57:47.2405,172.8,82.8,48,47.92,-119.9,20.11,61,734.7,729.6,0,48,48
2018-12-09 11:57:47.4905,172.8,82.8,48,47.92,-120,20.12,62,425,425,0,48,48
2018-12-09 11:57:47.7405,172.8,82.8,48,47.92,-120,20.12,64,87.7,88.5,0,48,48
2018-12-09 11:57:47.9906,172.8,82.8,48,47.92,-120,20.13,3,734.6,-81.8,27,48,48
2018-12-09 11:57:48.2406,172.8,82.8,48,47.92,-120,20.12,4,734.4,-81.7,27,48,48
2018-12-09 11:57:48.4906,172.8,82.8,48,47.92,-119.9,20.12,65,-60210,-60170,0,48,48
2018-12-09 11:57:48.7406,172.8,82.8,48,47.92,-120,20.12,66,2890,2890,0,48,48
2018-12-09 11:57:48.9906,172.8,82.8,48,47.92,-120,20.13,1,734.6,-81.8,28.5,48,48
2018-12-09 11:57:49.2406,172.8,82.8,48,47.92,-120,20.12,2,734.4,-81.7,28.5,48,48
2018-12-09 11:57:49.4906,172.8,82.7,48,47.86,-119.9,20.12,65,-60210,-60170,0,48,48
2018-12-09 11:57:49.7406,172.8,82.7,48,47.86,-120,20.12,51,3.75,3.73,0,48,48
2018-12-09 11:57:49.9906,172.8,82.7,48,47.86,-120,20.12,63,50,50,0,48,48
2018-12-09 11:57:50.2406,172.8,82.7,48,47.86,-120,20.13,67,35.8,35.2,0,48,48
2018-12-09 11:57:50.4906,172.8,82.7,48,47.86,-120,20.12,52,3.75,3.73,0,48,48
2018-12-09 11:57:50.7406,172.8,82.7,48,47.86,-120,20.11,6,-60210,35.8,3.7,48,48
2018-12-09 11:57:50.9906,172.8,82.7,48,47.86,-119.9,20.12,7,-60170,35.2,3.8,48,48
2018-12-09 11:57:51.2406,172.8,82.7,48,47.86,-120,20.13,1,734.6,-81.8,28.5,48,48
2018-12-09 11:57:51.4906,172.8,82.7,48,47.86,-120,20.13,2,734.4,-81.7,28.5,48,48
2018-12-09 11:57:51.7406,172.8,82.7,48,47.86,-120,20.19,61,734.7,729.5,0,48,48
2018-12-09 11:57:51.9906,172.8,82.6,48,47.8,-120,20.13,62,425,425,0,48,48
2018-12-09 11:57:52.2406,172.8,82.6,48,47.8,-120,20.13,64,87.7,88.6,0,48,48
2018-12-09 11:57:52.4906,172.8,82.6,47.75,47.8,-120,20.12,3,734.6,-81.8,27,48,48
2018-12-09 11:57:52.7406,172.8,82.6,47.75,47.8,-120,20.12,4,734.4,-81.7,27,48,48
2018-12-09 11:57:52.9906,172.8,82.6,47.75,47.8,-120,20.11,65,-60220,-60190,0,48,48
2018-12-09 11:57:53.2406,172.8,82.6,47.75,47.8,-120,20.11,66,2900,2890,0,48,48
2018-12-09 11:57:53.4906,172.8,82.6,47.75,47.8,-120,20.13,1,734.6,-81.8,28.5,48,48
2018-12-09 11:57:53.7406,172.8,82.6,47.75,47.8,-119.9,20.12,2,734.4,-81.7,28.5,48,48
2018-12-09 11:57:53.9906,172.8,82.5,47.75,47.74,-120,20.13,65,-60200,-60170,0,48,48
2018-12-09 11:57:54.2406,172.8,82.5,47.75,47.74,-120,20.12,51,3.75,3.73,0,48,47.5
2018-12-09 11:57:54.4906,172.8,82.5,47.75,47.74,-120,20.12,63,50,50,0,48,47.5
2018-12-09 11:57:54.7407,172.8,82.5,47.75,47.74,-120,20.12,67,35.8,35.2,0,48,47.5
2018-12-09 11:57:54.9907,172.8,82.5,47.75,47.74,-119.9,20.12,52,3.75,3.73,0,48,47.5
2018-12-09 11:57:55.2407,172.8,82.5,47.75,47.74,-119.9,20.12,6,-60210,35.8,3.7,48,47.5
2018-12-09 11:57:55.4907,172.8,82.5,47.75,47.74,-120,20.12,7,-60170,35.2,3.8,48,47.5
2018-12-09 11:57:55.7407,172.8,82.5,47.75,47.74,-120,20.12,1,734.4,-81.8,28.5,48,47.5
2018-12-09 11:57:55.9907,172.8,82.5,47.75,47.74,-120,20.13,2,734,-81.7,28.5,48,47.5
2018-12-09 11:57:56.2407,172.8,82.5,47.75,47.74,-120,20.12,61,734.3,729.3,0,48,47.5
2018-12-09 11:57:56.4907,172.8,82.5,47.75,47.74,-119.9,20.13,62,425,425,0,48,47.5
2018-12-09 11:57:56.7406,172.8,82.4,47.75,47.69,-120,20.12,64,87.8,88.6,0,48,47.5
2018-12-09 11:57:56.9906,172.8,82.4,47.75,47.69,-120,20.13,3,734.4,-81.8,27,48,47.5
2018-12-09 11:57:57.2406,172.8,82.4,47.75,47.69,-120,20.12,4,734,-81.7,27,48,47.5
2018-12-09 11:57:57.4906,172.8,82.4,47.75,47.69,-120,20.13,65,-60210,-60170,0,48,47.5
2018-12-09 11:57:57.7406,172.8,82.4,47.75,47.69,-120,20.12,66,2890,2890,0,48,47.5
2018-12-09 11:57:57.9906,172.8,82.4,47.75,47.69,-119.9,20.13,1,734.4,-81.8,28.5,48,47.5
2018-12-09 11:57:58.2406,172.8,82.4,47.75,47.69,-120,20.12,2,734,-81.7,28.5,48,47.5
2018-12-09 11:57:58.4906,172.8,82.4,47.75,47.69,-120,20.12,65,-60210,-60170,0,48,47.5
2018-12-09 11:57:58.7406,172.8,82.4,47.75,47.69,-120,20.06,51,3.75,3.73,0,48,47.5
2018-12-09 11:57:58.9906,172.8,82.4,47.75,47.69,-119.9,20.12,63,50,50,0,48,47.5
2018-12-09 11:57:59.2406,172.8,82.4,47.75,47.69,-119.9,20.13,67,35.8,35.2,0,48,47.5
2018-12-09 11:57:59.4906,172.8,82.4,47.75,47.69,-120,20.12,52,3.75,3.73,0,48,47.5
2018-12-09 11:57:59.7406,172.8,82.4,47.75,47.69,-120,20.12,6,-60220,35.8,3.7,48,47.5
2018-12-09 11:57:59.9906,172.8,82.4,47.75,47.69,-120,20.12,7,-60170,35.2,3.8,48,47.5
2018-12-09 11:58:00.2406,172.8,82.4,47.75,47.69,-120,20.13,1,734.4,-81.8,28.5,48,47.5
2018-12-09 11:58:00.4906,172.8,82.4,47.75,47.69,-119.9,20.12,2,734,-81.7,28.5,48,47.5
2018-12-09 11:58:00.7407,172.8,82.4,47.75,47.69,-120,20.13,61,734.3,729.2,0,48,47.5
2018-12-09 11:58:00.9907,172.8,82.4,47.75,47.69,-120,20.12,62,425,425,0,48,47.5
2018-12-09 11:58:01.2407,172.8,82.4,47.75,47.69,-120.1,20.12,64,87.7,88.5,0,48,47.5
2018-12-09 11:58:01.4907,172.8,82.4,47.75,47.69,-120,20.13,3,734.1,-81.8,27,48,47.5
2018-12-09 11:58:01.7407,172.8,82.4,47.75,47.69,-120,20.13,4,733.9,-81.7,27,48,47.5
2018-12-09 11:58:01.9908,172.8,82.4,47.75,47.69,-120,20.13,65,-60220,-60170,0,48,47.5
2018-12-09 11:58:02.2408,172.8,82.4,47.75,47.69,-120,20.12,66,2890,2890,0,48,47.5
2018-12-09 11:58:02.4908,172.8,82.3,47.75,47.63,-120,20.12,1,734.1,-81.8,28.5,48,47.5
2018-12-09 11:58:02.7408,172.8,82.3,47.75,47.63,-120,20.13,2,733.9,-81.7,28.5,48,47.5
2018-12-09 11:58:02.9908,172.8,82.3,47.75,47.63,-119.9,20.12,65,-60220,-60180,0,48,47.5
2018-12-09 11:58:03.2407,172.8,82.3,47.75,47.63,-120,20.12,51,3.75,3.73,0,48,47.5
2018-12-09 11:58:03.4907,172.8,82.3,47.75,47.63,-120,20.13,63,50,50,0,48,47.5
2018-12-09 11:58:03.7407,172.8,82.3,47.75,47.63,-120,20.27,67,35.8,35.2,0,48,47.5
2018-12-09 11:58:03.9907,172.8,82.3,47.75,47.63,-120,20.14,52,3.75,3.72,0,48,47.5
2018-12-09 11:58:04.2407,172.8,82.3,47.75,47.63,-120,20.12,6,-60230,35.8,3.7,48,47.5
2018-12-09 11:58:04.4907,172.8,82.3,47.75,47.63,-120,20.11,7,-60180,35.2,3.8,48,47.5
2018-12-09 11:58:04.7407,172.8,82.2,47.75,47.57,-120,20.14,1,734.1,-81.8,28.5,48,47.5
2018-12-09 11:58:04.9907,172.8,82.2,47.75,47.57,-120,20.08,2,733.9,-81.7,28.5,48,47.5
2018-12-09 11:58:05.2407,172.8,82.2,47.75,47.57,-120,20.12,61,734.1,728.9,0,48,47.5
2018-12-09 11:58:05.4907,172.8,82.2,47.75,47.57,-120,20.11,62,425,425,0,48,47.5
2018-12-09 11:58:05.7407,172.8,82.2,47.75,47.57,-119.9,20.12,64,87.8,88.6,0,48,47.5
2018-12-09 11:58:05.9907,172.8,82.1,47.75,47.51,-120,20.14,3,734.1,-81.8,27,48,47.5
2018-12-09 11:58:06.2407,172.8,82.1,47.75,47.51,-120,20.11,4,733.9,-81.7,27,48,47.5
2018-12-09 11:58:06.4908,172.8,82.1,47.75,47.51,-120,20.12,65,-60230,-60170,0,48,47.5
2018-12-09 11:58:06.7408,172.8,82.1,47.75,47.51,-120,20.13,66,2890,2890,0,48,47.5
2018-12-09 11:58:06.9908,172.8,82.1,47.75,47.51,-120,20.13,1,734.1,-81.8,28.5,48,47.5
2018-12-09 11:58:07.2408,172.8,82.1,47.75,47.51,-120,20.12,2,733.9,-81.7,28.5,48,47.5
2018-12-09 11:58:07.4908,172.8,82.1,47.75,47.51,-120,20.13,65,-60230,-60170,0,48,47.5
2018-12-09 11:58:07.7408,172.8,82.1,47.75,47.51,-120,20.12,51,3.75,3.73,0,48,47.5
2018-12-09 11:58:07.9908,172.8,82.1,47.75,47.51,-120,20.12,63,50,50,0,48,47.5
2018-12-09 11:58:08.2408,172.8,82.1,47.75,47.51,-120,20.13,67,35.8,35.2,0,48,47.5
2018-12-09 11:58:08.4908,172.8,82.1,47.75,47.51,-119.9,20.12,52,3.75,3.72,0,48,47.5
2018-12-09 11:58:08.7408,172.8,82.1,47.75,47.51,-120,20.12,6,-60220,35.8,3.7,48,47.5
2018-12-09 11:58:08.9908,172.8,82.1,47.75,47.51,-120,20.12,7,-60170,35.2,3.8,48,47.5
2018-12-09 11:58:09.2408,172.8,82.1,47.75,47.51,-120,20.12,1,733.9,-81.8,28.5,48,47.5
2018-12-09 11:58:09.4908,172.8,82.1,47.75,47.51,-120,20.12,2,733.6,-81.7,28.5,48,47.5
2018-12-09 11:58:09.7408,172.8,82.1,47.75,47.51,-120,20.13,61,733.9,728.7,0,48,47.5
2018-12-09 11:58:09.9908,172.8,82.1,47.75,47.51,-120,20.12,62,425,425,0,48,47.5
2018-12-09 11:58:10.2408,172.8,82.1,47.75,47.51,-120,20.12,64,87.7,88.5,0,48,47.5
2018-12-09 11:58:10.4908,172.8,82.1,47.75,47.51,-120,20.12,3,733.9,-81.8,27,48,47.5
2018-12-09 11:58:10.7407,172.8,82.1,47.75,47.51,-120,20.12,4,733.6,-81.7,27,48,47.5
2018-12-09 11:58:10.9908,172.8,82.1,47.75,47.51,-119.9,20.13,65,-60230,-60170,0,48,47.5
2018-12-09 11:58:11.2408,172.8,82.1,47.75,47.51,-119.9,20.14,66,2880,2880,0,48,47.5
2018-12-09 11:58:11.4908,172.8,82.1,47.75,47.51,-120,20.12,1,733.9,-81.8,28.5,48,47.5
2018-12-09 11:58:11.7408,172.8,82.1,47.75,47.51,-120,20.13,2,733.6,-81.7,28.5,48,47.5
2018-12-09 11:58:11.9908,172.8,82.1,47.75,47.51,-120,20.1,65,-60230,-60170,0,48,47.5
2018-12-09 11:58:12.2408,172.8,82.1,47.75,47.51,-120,20.13,51,3.75,3.72,0,48,47.5
2018-12-09 11:58:12.4908,172.8,82.1,47.75,47.51,-120,20.11,63,50,50,0,48,47.5
2018-12-09 11:58:12.7408,172.8,82.1,47.75,47.51,-120,20.14,67,35.8,35.2,0,48,47.5
2018-12-09 11:58:12.9908,172.8,82.1,47.75,47.51,-120,20.11,52,3.75,3.72,0,48,47.5
2018-12-09 11:58:13.2408,172.8,82.1,47.75,47.51,-120.1,20.1,6,-60230,35.8,3.7,48,47.5
2018-12-09 11:58:13.4909,172.8,82.1,47.75,47.51,-120,19.92,7,-60170,35.2,3.8,48,47.5
2018-12-09 11:58:13.7409,172.8,82.1,47.5,47.51,-120,19.93,1,733.9,-81.8,28.5,48,47.5
2018-12-09 11:58:13.9909,172.8,82.1,47.5,47.51,-120,19.93,2,733.6,-81.7,28.5,48,47.5
2018-12-09 11:58:14.2409,172.8,82.1,47.5,47.51,-120,19.92,61,733.8,728.6,0,48,47.5
2018-12-09 11:58:14.4909,172.8,82.1,47.5,47.51,-120,19.93,62,425,425,0,48,47.5
2018-12-09 11:58:14.7409,172.8,82.1,47.5,47.51,-120,19.92,64,87.7,88.4,0,48,47.5
2018-12-09 11:58:14.9909,172.8,82.1,47.5,47.51,-120,19.94,3,733.9,-81.8,27,48,47.5
2018-12-09 11:58:15.2409,172.8,82.1,47.5,47.51,-120,19.93,4,733.6,-81.7,27,48,47.5
2018-12-09 11:58:15.4908,172.8,81.9,47.5,47.4,-120,19.92,65,-60230,-60180,0,48,47.5
2018-12-09 11:58:15.7408,172.8,81.9,47.5,47.4,-120,19.99,66,2880,2880,0,48,47.5
2018-12-09 11:58:15.9908,172.8,81.9,47.5,47.4,-120,19.92,1,733.5,-81.8,28.5,47.5,47.5
2018-12-09 11:58:16.2408,172.8,81.9,47.5,47.4,-120,19.93,2,733.4,-81.7,28.5,47.5,47.5
2018-12-09 11:58:16.4908,172.8,81.9,47.5,47.4,-120,19.93,65,-60230,-60160,0,47.5,47.5
2018-12-09 11:58:16.7408,172.8,81.9,47.5,47.4,-120,19.92,51,3.75,3.72,0,47.5,47.5
2018-12-09 11:58:16.9908,172.8,81.9,47.5,47.4,-120,19.92,63,50,50,0,47.5,47.5
2018-12-09 11:58:17.2409,172.8,81.9,47.5,47.4,-120,19.93,67,35.8,35.2,0,47.5,47.5
2018-12-09 11:58:17.4909,172.8,81.9,47.5,47.4,-120,19.94,52,3.75,3.72,0,47.5,47.5
2018-12-09 11:58:17.7409,172.8,81.9,47.5,47.4,-119.9,19.91,6,-60390,35.8,3.7,47.5,47.5
2018-12-09 11:58:17.9910,172.8,81.8,47.5,47.34,-120,19.92,7,-60010,35.2,3.7,47.5,47.5
2018-12-09 11:58:18.2409,172.8,81.8,47.5,47.34,-120,19.97,1,733.5,-81.8,28.5,47.5,47.5
2018-12-09 11:58:18.4909,172.8,81.8,47.5,47.34,-120,19.99,2,733.4,-81.7,28.5,47.5,47.5
2018-12-09 11:58:18.7409,172.8,81.7,47.5,47.28,-120,19.91,61,733.5,728.5,0,47.5,47.5
2018-12-09 11:58:18.9909,172.8,81.7,47.5,47.28,-120,19.92,62,425,425,0,47.5,47.5
2018-12-09 11:58:19.2409,172.8,81.7,47.5,47.28,-120,19.93,64,88,88.4,0,47.5,47.5
2018-12-09 11:58:19.4909,172.8,81.7,47.5,47.28,-120,19.93,3,733.5,-81.8,27,47.5,47.5
2018-12-09 11:58:19.7408,172.8,81.7,47.5,47.28,-120,19.92,4,733.4,-81.7,27,47.5,47.5
2018-12-09 11:58:19.9908,172.8,81.7,47.5,47.28,-120,19.93,65,-60380,-60010,0,47.5,47.5
2018-12-09 11:58:20.2409,172.8,81.7,47.5,47.28,-120,19.92,66,2880,2880,0,47.5,47.5
2018-12-09 11:58:20.4909,172.8,81.7,47.5,47.28,-119.9,19.93,1,733.5,-81.8,28.5,47.5,47.5
2018-12-09 11:58:20.7409,172.8,81.7,47.5,47.28,-120,19.9,2,733.4,-81.7,28.5,47.5,47.5
2018-12-09 11:58:20.9909,172.8,81.7,47.5,47.28,-120,19.94,65,-60380,-60010,0,47.5,47.5
2018-12-09 11:58:21.2409,172.8,81.7,47.5,47.28,-120,19.93,51,3.75,3.72,0,47.5,47.5
2018-12-09 11:58:21.4909,172.8,81.7,47.25,47.28,-120,19.92,63,50,50,0,47.5,47.5
2018-12-09 11:58:21.7409,172.8,81.7,47.25,47.28,-120,19.92,67,35.8,35.1,0,47.5,47.5
2018-12-09 11:58:21.9909,172.8,81.7,47.25,47.28,-120,19.93,52,3.75,3.72,0,47.5,47.5
2018-12-09 11:58:22.2409,172.8,81.7,47.25,47.28,-120,19.92,6,-60030,35.8,3.7,47.5,47.5
2018-12-09 11:58:22.4909,172.8,81.7,47.25,47.28,-120,19.92,7,-60350,35.1,3.7,47.5,47.5
2018-12-09 11:58:22.7410,172.8,81.6,47.25,47.22,-120,19.93,1,733.5,-81.8,28.5,47.5,47.5
2018-12-09 11:58:22.9910,172.8,81.6,47.25,47.22,-119.9,19.93,2,733.4,-81.7,28.5,47.5,47.5
2018-12-09 11:58:23.2410,172.8,81.6,47.25,47.22,-119.9,19.93,61,733.3,728.2,0,47.5,47.5
2018-12-09 11:58:23.4910,172.8,81.6,47.25,47.22,-120,19.92,62,425,425,0,47.5,47
2018-12-09 11:58:23.7409,172.8,81.6,47.25,47.22,-120,19.93,64,88,88.4,0,47.5,47
2018-12-09 11:58:23.9909,172.8,81.6,47.25,47.22,-120,19.92,3,733.3,-82.1,27,47.5,47
2018-12-09 11:58:24.2409,172.8,81.6,47.25,47.22,-120,19.92,4,733,-81.5,27,47.5,47
2018-12-09 11:58:24.4909,172.8,81.6,47.25,47.22,-120,19.93,65,-60210,-60170,0,47.5,47
2018-12-09 11:58:24.7409,172.8,81.6,47.25,47.22,-120,19.94,66,2880,2870,0,47.5,47
2018-12-09 11:58:24.9909,172.8,81.6,47.25,47.22,-120,19.93,1,733.3,-82.1,28.5,47.5,47
2018-12-09 11:58:25.2409,172.8,81.6,47.25,47.22,-120,19.92,2,733,-81.5,28.5,47.5,47
2018-12-09 11:58:25.4910,172.8,81.6,47.25,47.22,-120,19.93,65,-60200,-60170,0,47.5,47
2018-12-09 11:58:25.7410,172.8,81.6,47.25,47.22,-119.9,19.92,51,3.75,3.72,0,47.5,47
2018-12-09 11:58:25.9910,172.8,81.6,47.25,47.22,-119.9,19.92,63,50,50,0,47.5,47
2018-12-09 11:58:26.2410,172.8,81.6,47.25,47.22,-120,19.93,67,35.8,35.1,0,47.5,47
2018-12-09 11:58:26.4910,172.8,81.6,47.25,47.22,-120,19.92,52,3.75,3.72,0,47.5,47
2018-12-09 11:58:26.7410,172.8,81.6,47.25,47.22,-120,19.93,6,-60220,35.8,3.7,47.5,47
2018-12-09 11:58:26.9910,172.8,81.6,47.25,47.22,-120,19.92,7,-60170,35.1,3.7,47.5,47
2018-12-09 11:58:27.2410,172.8,81.6,47.25,47.22,-119.9,19.92,1,733.3,-82.1,28.5,47.5,47
2018-12-09 11:58:27.4910,172.8,81.6,47.25,47.22,-120,19.93,2,733,-81.5,28.5,47.5,47
2018-12-09 11:58:27.7410,172.8,81.6,47.25,47.22,-120,19.94,61,733.3,728.1,0,47.5,47
2018-12-09 11:58:27.9910,172.8,81.6,47.25,47.22,-120,19.93,62,425,425,0,47.5,47
2018-12-09 11:58:28.2410,172.8,81.6,47.25,47.22,-120,19.92,64,87.7,88.5,0,47.5,47
2018-12-09 11:58:28.4910,172.8,81.6,47.25,47.22,-119.9,19.92,3,733.3,-82.1,27,47.5,47
2018-12-09 11:58:28.7410,172.8,81.5,47.25,47.16,-120,19.93,4,733,-81.5,27,47.5,47
2018-12-09 11:58:28.9910,172.8,81.5,47.25,47.16,-120,19.93,65,-60220,-60180,0,47.5,47
2018-12-09 11:58:29.2410,172.8,81.5,47.25,47.16,-120,19.9,66,2890,2890,0,47.5,47
2018-12-09 11:58:29.4910,172.8,81.5,47.25,47.16,-120,20,1,733.3,-82.1,28.5,47.5,47
2018-12-09 11:58:29.7410,172.8,81.5,47.25,47.16,-120,19.9,2,733,-81.5,28.5,47.5,47
2018-12-09 11:58:29.9910,172.8,81.5,47.25,47.16,-120,19.92,65,-60210,-60160,0,47.5,47
2018-12-09 11:58:30.2410,172.8,81.5,47.25,47.16,-120,19.93,51,3.75,3.72,0,47.5,47
2018-12-09 11:58:30.4911,172.8,81.5,47.25,47.16,-120,19.92,63,50,50,0,47.5,47
2018-12-09 11:58:30.7411,172.8,81.4,47.25,47.11,-120,19.91,67,35.8,35.1,0,47.5,47
2018-12-09 11:58:30.9911,172.8,81.4,47.25,47.11,-120,19.95,52,3.75,3.72,0,47.5,47
2018-12-09 11:58:31.2411,172.8,81.4,47.25,47.11,-119.9,19.91,6,-60210,35.8,3.7,47.5,47
2018-12-09 11:58:31.4911,172.8,81.4,47.25,47.11,-120,19.92,7,-60170,35.1,3.7,47.5,47
2018-12-09 11:58:31.7411,172.8,81.3,47.25,47.05,-120,19.92,1,733.1,-81.8,28.5,47.5,47
2018-12-09 11:58:31.9910,172.8,81.3,47.25,47.05,-120,19.92,2,732.6,-81.8,28.5,47.5,47
2018-12-09 11:58:32.2410,172.8,81.3,47.25,47.05,-120,19.92,61,733.2,727.9,0,47.5,47
2018-12-09 11:58:32.4910,172.8,81.3,47.25,47.05,-119.9,19.93,62,425,425,0,47.5,47
2018-12-09 11:58:32.7410,172.8,81.3,47.25,47.05,-120,19.93,64,87.8,88.6,0,47.5,47
2018-12-09 11:58:32.9910,172.8,81.3,47.25,47.05,-120,19.92,3,733.1,-81.8,27,47.5,47
2018-12-09 11:58:33.2410,172.8,81.3,47.25,47.05,-120,19.92,4,732.6,-81.8,27,47.5,47
2018-12-09 11:58:33.4910,172.8,81.3,47.25,47.05,-120,19.93,65,-60210,-60160,0,47.5,47
2018-12-09 11:58:33.7410,172.8,81.3,47.25,47.05,-120,19.92,66,2880,2880,0,47.5,47
2018-12-09 11:58:33.9910,172.8,81.3,47.25,47.05,-119.9,19.93,1,733.1,-81.8,28.5,47.5,47
2018-12-09 11:58:34.2411,172.8,81.3,47.25,47.05,-120,19.92,2,732.6,-81.8,28.5,47.5,47
2018-12-09 11:58:34.4911,172.8,81.3,47.25,47.05,-120,19.92,65,-60230,-60170,0,47.5,47
2018-12-09 11:58:34.7411,172.8,81.3,47.25,47.05,-120,19.93,51,3.75,3.72,0,47.5,47
2018-12-09 11:58:34.9911,172.8,81.3,47.25,47.05,-119.9,19.92,63,50,50,0,47.5,47
2018-12-09 11:58:35.2411,172.8,81.3,47.25,47.05,-120,19.93,67,35.8,35.1,0,47.5,47
2018-12-09 11:58:35.4911,172.8,81.3,47.25,47.05,-120,19.93,52,3.75,3.72,0,47.5,47
2018-12-09 11:58:35.7411,172.8,81.3,47.25,47.05,-120,19.92,6,-60210,35.8,3.7,47.5,47
2018-12-09 11:58:35.9911,172.8,81.3,47.25,47.05,-120,19.93,7,-60170,35.1,3.7,47.5,47
2018-12-09 11:58:36.2411,172.8,81.3,47.25,47.05,-120,20.03,1,733.1,-81.8,28.5,47.5,47
2018-12-09 11:58:36.4911,172.8,81.2,47.25,46.99,-120,19.92,2,732.6,-81.8,28.5,47.5,47
2018-12-09 11:58:36.7411,172.8,81.2,47.25,46.99,-120,19.92,61,732.9,727.8,0,47.5,47
2018-12-09 11:58:36.9911,172.8,81.2,47.25,46.99,-120,19.94,62,425,425,0,47.5,47
2018-12-09 11:58:37.2411,172.8,81.2,47.25,46.99,-120,19.93,64,87.7,88.5,0,47.5,47
2018-12-09 11:58:37.4911,172.8,81.2,47.25,46.99,-120,19.93,3,733.1,-81.8,27,47.5,47
2018-12-09 11:58:37.7411,172.8,81.2,47.25,46.99,-120,19.93,4,732.7,-81.8,27,47.5,47
2018-12-09 11:58:37.9911,172.8,81.2,47.25,46.99,-120,19.92,65,-60230,-60180,0,47.5,47
2018-12-09 11:58:38.2411,172.8,81.2,47.25,46.99,-120,19.93,66,2880,2870,0,47.5,47
2018-12-09 11:58:38.4911,172.8,81.2,47.25,46.99,-120,19.92,1,732.8,-82,28.5,47.5,47
2018-12-09 11:58:38.7411,172.8,81.2,47.25,46.99,-120,19.92,2,732.7,-81.8,28.5,47.5,47
2018-12-09 11:58:38.9911,172.8,81.2,47.25,46.99,-120,19.93,65,-60220,-60160,0,47.5,47
2018-12-09 11:58:39.2411,172.8,81.2,47.25,46.99,-120,19.92,51,3.75,3.72,0,47.5,47
2018-12-09 11:58:39.4911,172.8,81.2,47.25,46.99,-120,19.92,63,50,50,0,47.5,47
2018-12-09 11:58:39.7411,172.8,81.2,47.25,46.99,-120,19.93,67,35.8,35.1,0,47.5,47
2018-12-09 11:58:39.9911,172.8,81.2,47.25,46.99,-120,19.92,52,3.74,3.72,0,47.5,47
2018-12-09 11:58:40.2411,172.8,81.2,47.25,46.99,-120,19.92,6,-60220,35.8,3.7,47.5,47
2018-12-09 11:58:40.4911,172.8,81.2,47.25,46.99,-120,19.92,7,-60180,35.1,3.7,47.5,47
2018-12-09 11:58:40.7411,172.8,81.2,47.25,46.99,-120,19.93,1,732.8,-82,28.5,47.5,47
2018-12-09 11:58:40.9911,172.8,81.2,47.25,46.99,-120,19.93,2,732.7,-81.8,28.5,47.5,47
2018-12-09 11:58:41.2411,172.8,81.2,47.25,46.99,-120,19.9,61,732.8,727.6,0,47.5,47
2018-12-09 11:58:41.4911,172.8,81.1,47.25,46.93,-120,19.94,62,425,425,0,47.5,47
2018-12-09 11:58:41.7411,172.8,81.1,47.25,46.93,-120,19.95,64,87.9,88.7,0,47.5,47
2018-12-09 11:58:41.9911,172.8,81.1,47,46.93,-119.9,19.91,3,732.8,-82,27,47.5,47
2018-12-09 11:58:42.2412,172.8,81.1,47,46.93,-120,19.93,4,732.7,-81.8,27,47.5,47
2018-12-09 11:58:42.4912,172.8,81.1,47,46.93,-120,19.94,65,-60220,-60170,0,47.5,47
2018-12-09 11:58:42.7412,172.8,81,47,46.87,-120,19.93,66,2870,2870,0,47.5,47
2018-12-09 11:58:42.9912,172.8,81,47,46.87,-120,19.92,1,732.8,-82,28.5,47.5,47
2018-12-09 11:58:43.2412,172.8,81,47,46.87,-120,19.92,2,732.7,-81.8,28.5,47.5,47
2018-12-09 11:58:43.4912,172.8,81,47,46.87,-120,19.93,65,-60230,-60180,0,47.5,47
2018-12-09 11:58:43.7412,172.8,81,47,46.87,-120,19.93,51,3.75,3.72,0,47.5,47
2018-12-09 11:58:43.9912,172.8,81,47,46.87,-120,19.93,63,50,50,0,47.5,47
2018-12-09 11:58:44.2412,172.8,81,47,46.87,-120,19.92,67,35.8,35.1,0,47.5,47
2018-12-09 11:58:44.4912,172.8,81,47,46.87,-119.9,19.93,52,3.74,3.72,0,47.5,47
2018-12-09 11:58:44.7412,172.8,81,47,46.87,-119.9,19.93,6,-60220,35.8,3.7,47.5,47
2018-12-09 11:58:44.9912,172.8,80.9,47,46.82,-120,19.93,7,-60170,35.1,3.7,47,47
2018-12-09 11:58:45.2412,172.8,80.9,47,46.82,-120,19.93,1,732.4,-82,28.5,47,47
2018-12-09 11:58:45.4912,172.8,80.9,47,46.82,-120,19.92,2,732.2,-81.8,28.5,47,47
2018-12-09 11:58:45.7412,172.8,80.9,47,46.82,-120,19.92,61,732.6,727.4,0,47,47
2018-12-09 11:58:45.9912,172.8,80.9,47,46.82,-120,19.92,62,425,425,0,47,47
2018-12-09 11:58:46.2412,172.8,80.9,47,46.82,-120,19.93,64,87.7,88.5,0,47,47
2018-12-09 11:58:46.4912,172.8,80.9,47,46.82,-120,19.93,3,732.4,-82,26.5,47,47
2018-12-09 11:58:46.7412,172.8,80.9,47,46.82,-120,19.93,4,732.2,-81.8,27,47,47
2018-12-09 11:58:46.9912,172.8,80.9,47,46.82,-120,19.93,65,-60210,-60180,0,47,47
2018-12-09 11:58:47.2412,172.8,80.9,47,46.82,-119.9,19.92,66,2870,2870,0,47,47
2018-12-09 11:58:47.4912,172.8,80.9,47,46.82,-120,19.92,1,732.4,-82,28.5,47,47
2018-12-09 11:58:47.7412,172.8,80.9,47,46.82,-120,19.93,2,732.2,-81.8,28.5,47,47
2018-12-09 11:58:47.9912,172.8,80.9,47,46.82,-120,19.93,65,-60210,-60180,0,47,47
2018-12-09 11:58:48.2412,172.8,80.9,47,46.82,-120,19.92,51,3.74,3.72,0,47,47
2018-12-09 11:58:48.4912,172.8,80.9,47,46.82,-120,19.92,63,50,50,0,47,47
2018-12-09 11:58:48.7412,172.8,80.9,47,46.82,-120,19.94,67,35.8,35.1,0,47,47
2018-12-09 11:58:48.9912,172.8,80.9,47,46.82,-120,19.89,52,3.74,3.72,0,47,47
2018-12-09 11:58:49.2412,172.8,80.9,47,46.82,-120,19.92,6,-60210,35.8,3.7,47,47
2018-12-09 11:58:49.4912,172.8,80.9,47,46.82,-120,19.92,7,-60180,35.1,3.7,47,47
2018-12-09 11:58:49.7412,172.8,80.8,46.75,46.76,-120,19.96,1,732.4,-82,28.5,47,47
2018-12-09 11:58:49.9912,172.8,80.8,46.75,46.76,-119.9,19.95,2,732.2,-81.8,28.5,47,47
2018-12-09 11:58:50.2412,172.8,80.8,46.75,46.76,-119.9,19.91,61,732.5,727.3,0,47,47
2018-12-09 11:58:50.4912,172.8,80.8,46.75,46.76,-120,19.93,62,425,425,0,47,47
2018-12-09 11:58:50.7412,172.8,80.8,46.75,46.76,-120,19.94,64,87.9,88.7,0,47,47
2018-12-09 11:58:50.9912,172.8,80.8,46.75,46.76,-120,19.92,3,732.4,-82,26.5,47,47
2018-12-09 11:58:51.2413,172.8,80.8,46.75,46.76,-120,19.95,4,732.2,-81.8,27,47,47
2018-12-09 11:58:51.4913,172.8,80.8,46.75,46.76,-120,19.92,65,-60210,-60180,0,47,47
2018-12-09 11:58:51.7413,172.8,80.8,46.75,46.76,-120,19.93,66,2870,2870,0,47,47
2018-12-09 11:58:51.9913,172.8,80.8,46.75,46.76,-120,19.92,1,732.4,-82,28.5,47,47
2018-12-09 11:58:52.2413,172.8,80.8,46.75,46.76,-120,19.93,2,732,-81.8,28.5,47,46.5
2018-12-09 11:58:52.4913,172.8,80.8,46.75,46.76,-120,19.94,65,-60210,-60170,0,47,46.5
2018-12-09 11:58:52.7412,172.8,80.8,46.75,46.76,-119.9,19.93,51,3.74,3.72,0,47,46.5
2018-12-09 11:58:52.9912,172.8,80.8,46.75,46.76,-120,19.93,63,50,50,0,47,46.5
2018-12-09 11:58:53.2412,172.8,80.8,46.75,46.76,-120,19.92,67,35.8,35.1,0,47,46.5
2018-12-09 11:58:53.4912,172.8,80.8,46.75,46.76,-120,19.93,52,3.74,3.72,0,47,46.5
2018-12-09 11:58:53.7412,172.8,80.8,46.75,46.76,-120,19.93,6,-60210,35.8,3.7,47,46.5
2018-12-09 11:58:53.9913,172.8,80.8,46.75,46.76,-120,19.93,7,-60170,35.1,3.7,47,46.5
2018-12-09 11:58:54.2413,172.8,80.8,46.75,46.76,-120,19.94,1,732.2,-82,28.5,47,46.5
2018-12-09 11:58:54.4913,172.8,80.7,46.75,46.7,-120,19.92,2,732,-81.8,28.5,47,46.5
2018-12-09 11:58:54.7413,172.8,80.7,46.75,46.7,-120,19.92,61,732.4,727.2,0,47,46.5
2018-12-09 11:58:54.9913,172.8,80.7,46.75,46.7,-120,19.92,62,425,425,0,47,46.5
2018-12-09 11:58:55.2413,172.8,80.7,46.75,46.7,-120,19.94,64,87.9,88.7,0,47,46.5
2018-12-09 11:58:55.4913,172.8,80.7,46.75,46.7,-120,19.92,3,732.2,-82,26.5,47,46.5
2018-12-09 11:58:55.7413,172.8,80.7,46.75,46.7,-120,19.93,4,732,-81.8,27,47,46.5
2018-12-09 11:58:55.9913,172.8,80.6,46.75,46.64,-120,19.93,65,-60210,-60160,0,47,46.5
2018-12-09 11:58:56.2413,172.8,80.6,46.75,46.64,-120,19.93,66,2880,2880,0,47,46.5
2018-12-09 11:58:56.4913,172.8,80.6,46.75,46.64,-119.9,19.93,1,732.2,-82,28.5,47,46.5
2018-12-09 11:58:56.7414,172.8,80.6,46.75,46.64,-119.9,19.93,2,732,-81.8,28.5,47,46.5
2018-12-09 11:58:56.9914,172.8,80.6,46.75,46.64,-119.9,19.92,65,-60210,-60170,0,47,46.5
2018-12-09 11:58:57.2414,172.8,80.6,46.75,46.64,-120,19.93,51,3.74,3.72,0,47,46.5
2018-12-09 11:58:57.4913,172.8,80.6,46.75,46.64,-120,19.94,63,50,50,0,47,46.5
2018-12-09 11:58:57.7413,172.8,80.5,46.75,46.59,-120,19.93,67,35.8,35.1,0,47,46.5
2018-12-09 11:58:57.9913,172.8,80.5,46.75,46.59,-120,19.93,52,3.74,3.72,0,47,46.5
2018-12-09 11:58:58.2413,172.8,80.5,46.75,46.59,-120,19.93,6,-60230,35.8,3.7,47,46.5
2018-12-09 11:58:58.4913,172.8,80.5,46.75,46.59,-120,19.93,7,-60170,35.1,3.7,47,46.5
2018-12-09 11:58:58.7413,172.8,80.5,46.75,46.59,-120,20.03,1,732.2,-82,28.5,47,46.5
2018-12-09 11:58:58.9913,172.8,80.5,46.75,46.59,-120,19.88,2,732,-81.8,28.5,47,46.5
2018-12-09 11:58:59.2413,172.8,80.5,46.75,46.59,-120,19.94,61,732.2,727,0,47,46.5
2018-12-09 11:58:59.4913,172.8,80.5,46.75,46.59,-119.9,19.93,62,425,425,0,47,46.5
2018-12-09 11:58:59.7414,172.8,80.5,46.75,46.59,-120,19.92,64,87.9,88.7,0,47,46.5
2018-12-09 11:58:59.9914,172.8,80.5,46.75,46.59,-120,19.92,3,732,-82.1,26.5,47,46.5
2018-12-09 11:59:00.2414,172.8,80.5,46.75,46.59,-120,19.94,4,731.6,-81.8,27,47,46.5
2018-12-09 11:59:00.4913,172.8,80.5,46.75,46.59,-120,19.92,65,-60220,-60170,0,47,46.5
2018-12-09 11:59:00.7413,172.8,80.5,46.75,46.59,-120,19.93,66,2870,2870,0,47,46.5
2018-12-09 11:59:00.9913,172.8,80.5,46.75,46.59,-120,19.93,1,732,-82.1,28.5,47,46.5
2018-12-09 11:59:01.2413,172.8,80.5,46.75,46.59,-120,19.92,2,731.6,-81.8,28.5,47,46.5
2018-12-09 11:59:01.4913,172.8,80.5,46.75,46.59,-120,19.92,65,-60210,-60160,0,47,46.5
2018-12-09 11:59:01.7413,172.8,80.5,46.75,46.59,-120,19.93,51,3.74,3.72,0,47,46.5
2018-12-09 11:59:01.9913,172.8,80.5,46.75,46.59,-119.9,19.92,63,50,50,0,47,46.5
2018-12-09 11:59:02.2414,172.8,80.5,46.75,46.59,-119.9,19.93,67,35.8,35.1,0,47,46.5
2018-12-09 11:59:02.4913,172.8,80.4,46.75,46.53,-120,19.93,52,3.74,3.71,0,47,46.5
2018-12-09 11:59:02.7413,172.8,80.4,46.75,46.53,-120,19.93,6,-60220,35.8,3.7,47,46.5
2018-12-09 11:59:02.9913,172.8,80.4,46.75,46.53,-120,19.93,7,-60170,35.1,3.7,47,46.5
2018-12-09 11:59:03.2413,172.8,80.4,46.75,46.53,-120,19.96,1,732,-82.1,28.5,47,46.5
2018-12-09 11:59:03.4913,172.8,80.4,46.75,46.53,-120,19.92,2,731.6,-81.8,28.5,47,46.5
2018-12-09 11:59:03.7413,172.8,80.4,46.75,46.53,-120,19.93,61,731.9,726.8,0,47,46.5
2018-12-09 11:59:03.9913,172.8,80.4,46.75,46.53,-120,19.93,62,425,425,0,47,46.5
2018-12-09 11:59:04.2413,172.8,80.4,46.75,46.53,-120,19.92,64,87.8,88.6,0,47,46.5
2018-12-09 11:59:04.4913,172.8,80.4,46.75,46.53,-120,19.93,3,732,-82.1,26.5,47,46.5
2018-12-09 11:59:04.7413,172.8,80.4,46.75,46.53,-120,19.93,4,731.6,-81.8,27,47,46.5
2018-12-09 11:59:04.9913,172.8,80.4,46.75,46.53,-119.9,19.92,65,-60220,-60170,0,47,46.5
2018-12-09 11:59:05.2413,172.8,80.4,46.75,46.53,-120,19.94,66,2880,2880,0,47,46.5
2018-12-09 11:59:05.4914,172.8,80.4,46.75,46.53,-120,19.92,1,732,-82.1,28.5,47,46.5
2018-12-09 11:59:05.7414,172.8,80.4,46.75,46.53,-120,19.92,2,731.6,-81.8,28.5,47,46.5
2018-12-09 11:59:05.9914,172.8,80.4,46.75,46.53,-120,19.92,65,-60230,-60180,0,47,46.5
2018-12-09 11:59:06.2414,172.8,80.4,46.75,46.53,-120,19.93,51,3.74,3.72,0,47,46.5
2018-12-09 11:59:06.4914,172.8,80.4,46.75,46.53,-120,19.93,63,50,50,0,47,46.5
2018-12-09 11:59:06.7414,172.8,80.4,46.75,46.53,-120,19.93,67,35.8,35.1,0,47,46.5
2018-12-09 11:59:06.9914,172.8,80.4,46.75,46.53,-120,19.92,52,3.74,3.71,0,47,46.5
2018-12-09 11:59:07.2414,172.8,80.4,46.75,46.53,-120,19.99,6,-60220,35.8,3.7,47,46.5
2018-12-09 11:59:07.4914,172.8,80.4,46.75,46.53,-120,19.91,7,-60170,35.1,3.7,47,46.5
2018-12-09 11:59:07.7414,172.8,80.3,46.75,46.47,-119.9,19.91,1,731.8,-82.1,28.5,47,46.5
2018-12-09 11:59:07.9914,172.8,80.2,46.5,46.41,-120,19.91,2,731.4,-81.8,28.5,47,46.5
2018-12-09 11:59:08.2414,172.8,80.2,46.5,46.41,-120,19.94,61,731.8,726.8,0,47,46.5
2018-12-09 11:59:08.4914,172.8,80.2,46.5,46.41,-120,19.93,62,425,425,0,47,46.5
2018-12-09 11:59:08.7414,172.8,80.2,46.5,46.41,-120,19.94,64,87.9,88.7,0,47,46.5
2018-12-09 11:59:08.9914,172.8,80.2,46.5,46.41,-120,19.92,3,731.8,-82.1,26.5,47,46.5
2018-12-09 11:59:09.2414,172.8,80.2,46.5,46.41,-120,19.92,4,731.4,-81.8,27,47,46.5
2018-12-09 11:59:09.4914,172.8,80.2,46.5,46.41,-120,19.93,65,-60230,-60180,0,47,46.5
2018-12-09 11:59:09.7414,172.8,80.2,46.5,46.41,-120,19.93,66,2870,2870,0,47,46.5
2018-12-09 11:59:09.9914,172.8,80.2,46.5,46.41,-120,19.93,1,731.8,-82.1,28.5,47,46.5
2018-12-09 11:59:10.2414,172.8,80.2,46.5,46.41,-120,19.93,2,731.4,-81.8,28.5,47,46.5
2018-12-09 11:59:10.4915,172.8,80.2,46.5,46.41,-120,19.93,65,-60210,-60170,0,47,46.5
2018-12-09 11:59:10.7414,172.8,80.2,46.5,46.41,-120,19.92,51,3.74,3.72,0,47,46.5
2018-12-09 11:59:10.9914,172.8,80.1,46.5,46.35,-120,19.92,63,50,50,0,47,46.5
2018-12-09 11:59:11.2414,172.8,80.1,46.5,46.35,-120,19.93,67,35.8,35.1,0,47,46.5
2018-12-09 11:59:11.4914,172.8,80.1,46.5,46.35,-120,19.92,52,3.74,3.71,0,47,46.5
2018-12-09 11:59:11.7414,172.8,80.1,46.5,46.35,-119.9,19.93,6,-60210,35.8,3.7,47,46.5
2018-12-09 11:59:11.9914,172.8,80.1,46.5,46.35,-119.9,19.93,7,-60180,35.1,3.7,47,46.5
2018-12-09 11:59:12.2415,172.8,80.1,46.5,46.35,-120,19.93,1,731.8,-82.1,28.5,47,46.5
2018-12-09 11:59:12.4915,172.8,80.1,46.5,46.35,-120,19.93,2,731.4,-81.8,28.5,47,46.5
2018-12-09 11:59:12.7415,172.8,80.1,46.5,46.35,-120,19.93,61,731.6,726.5,0,47,46.5
2018-12-09 11:59:12.9915,172.8,80.1,46.5,46.35,-119.9,19.95,62,425,425,0,47,46.5
2018-12-09 11:59:13.2415,172.8,80.1,46.5,46.35,-119.9,19.92,64,88,88.8,0,47,46.5
2018-12-09 11:59:13.4914,172.8,80.1,46.5,46.35,-120,19.94,3,731.8,-82.1,26.5,47,46.5
2018-12-09 11:59:13.7415,172.8,80.1,46.5,46.35,-120,19.93,4,731.4,-81.8,27,47,46.5
2018-12-09 11:59:13.9915,172.8,80.1,46.5,46.35,-120,19.93,65,-60210,-60180,0,46.5,46.5
2018-12-09 11:59:14.2415,172.8,80.1,46.5,46.35,-120,19.92,66,2870,2870,0,46.5,46.5
2018-12-09 11:59:14.4915,172.8,80.1,46.5,46.35,-119.9,19.92,1,731.5,-82.2,28.5,46.5,46.5
2018-12-09 11:59:14.7415,172.8,80.1,46.5,46.35,-120,19.92,2,731.2,-81.8,28.5,46.5,46.5
2018-12-09 11:59:14.9915,172.8,80.1,46.5,46.35,-120,19.93,65,-60210,-60180,0,46.5,46.5
2018-12-09 11:59:15.2415,172.8,80.1,46.5,46.35,-120,19.92,51,3.74,3.71,0,46.5,46.5
2018-12-09 11:59:15.4915,172.8,80.1,46.5,46.35,-120,19.8,63,50,50,0,46.5,46.5
2018-12-09 11:59:15.7415,172.8,80.1,46.5,46.35,-120,19.94,67,35.8,35.1,0,46.5,46.5
2018-12-09 11:59:15.9915,172.8,80.1,46.5,46.35,-120,19.93,52,3.74,3.71,0,46.5,46.5
2018-12-09 11:59:16.2415,172.8,80.1,46.5,46.35,-120,19.92,6,-60210,35.8,3.7,46.5,46.5
2018-12-09 11:59:16.4915,172.8,80.1,46.5,46.35,-120,19.91,7,-60180,35.1,3.7,46.5,46.5
2018-12-09 11:59:16.7415,172.8,80.1,46.5,46.35,-120,19.93,1,731.5,-82.2,28.5,46.5,46.5
2018-12-09 11:59:16.9915,172.8,80.1,46.5,46.35,-120,19.93,2,731.2,-81.8,28.5,46.5,46.5
2018-12-09 11:59:17.2415,172.8,80.1,46.5,46.35,-120,19.92,61,731.5,726.3,0,46.5,46.5
2018-12-09 11:59:17.4915,172.8,80.1,46.5,46.35,-120,19.93,62,425,425,0,46.5,46.5
2018-12-09 11:59:17.7415,172.8,80.1,46.5,46.35,-120,19.93,64,87.9,88.8,0,46.5,46.5
2018-12-09 11:59:17.9915,172.8,80.1,46.5,46.35,-120,19.93,3,731.5,-82.2,26.5,46.5,46.5
2018-12-09 11:59:18.2415,172.8,80.1,46.5,46.35,-120,19.92,4,731.2,-81.8,27,46.5,46.5
2018-12-09 11:59:18.4915,172.8,80.1,46.25,46.35,-120,19.92,65,-60200,-60180,0,46.5,46.5
2018-12-09 11:59:18.7415,172.8,80.1,46.25,46.35,-120,19.97,66,2870,2870,0,46.5,46.5
2018-12-09 11:59:18.9915,172.8,80.1,46.25,46.35,-120,19.94,1,731.5,-82.2,28.5,46.5,46.5
2018-12-09 11:59:19.2415,172.8,80.1,46.25,46.35,-120,19.94,2,731.2,-81.8,28.5,46.5,46.5
2018-12-09 11:59:19.4915,172.8,80.1,46.25,46.35,-120,19.93,65,-60200,-60180,0,46.5,46.5
2018-12-09 11:59:19.7415,172.8,80.1,46.25,46.35,-120,19.92,51,3.74,3.71,0,46.5,46.5
2018-12-09 11:59:19.9915,172.8,80,46.25,46.3,-120,19.95,63,50,50,0,46.5,46.5
2018-12-09 11:59:20.2415,172.8,80,46.25,46.3,-120,19.94,67,35.8,35.1,0,46.5,46.5
2018-12-09 11:59:20.4915,172.8,79.8,46.25,46.18,-120,19.93,52,3.74,3.71,0,46.5,46.5
2018-12-09 11:59:20.7415,172.8,79.8,46.25,46.18,-120,19.92,6,-60210,35.7,3.7,46.5,46.5
2018-12-09 11:59:20.9915,172.8,79.8,46.25,46.18,-120,19.92,7,-60170,35.1,3.7,46.5,46.5
2018-12-09 11:59:21.2416,172.8,79.8,46.25,46.18,-120,19.93,1,731.2,-82.1,28.5,46.5,46.5
2018-12-09 11:59:21.4916,172.8,79.8,46.25,46.18,-120,19.93,2,731.1,-81.9,28.5,46.5,46
2018-12-09 11:59:21.7416,172.8,79.8,46.25,46.18,-120,19.9,61,731.3,726.2,0,46.5,46
2018-12-09 11:59:21.9916,172.8,79.8,46.25,46.18,-120,19.92,62,425,425,0,46.5,46
2018-12-09 11:59:22.2415,172.8,79.8,46.25,46.18,-120,19.94,64,87.9,88.7,0,46.5,46
2018-12-09 11:59:22.4915,172.8,79.8,46.25,46.18,-120,19.92,3,731.2,-82.1,26.5,46.5,46
2018-12-09 11:59:22.7415,172.8,79.8,46.25,46.18,-119.9,19.93,4,731.1,-81.9,27,46.5,46
2018-12-09 11:59:22.9915,172.8,79.8,46.25,46.18,-120,19.93,65,-60210,-60180,0,46.5,46
2018-12-09 11:59:23.2416,172.8,79.8,46.25,46.18,-120,19.92,66,2880,2870,0,46.5,46
2018-12-09 11:59:23.4916,172.8,79.8,46.25,46.18,-120,19.93,1,731.2,-82.1,28.5,46.5,46
2018-12-09 11:59:23.7416,172.8,79.8,46.25,46.18,-120,19.92,2,731.1,-81.9,28.5,46.5,46
2018-12-09 11:59:23.9916,172.8,79.7,46.25,46.12,-119.9,19.92,65,-60210,-60170,0,46.5,46
2018-12-09 11:59:24.2416,172.8,79.7,46.25,46.12,-120,19.92,51,3.74,3.71,0,46.5,46
2018-12-09 11:59:24.4916,172.8,79.7,46.25,46.12,-120,19.93,63,50,50,0,46.5,46
2018-12-09 11:59:24.7416,172.8,79.7,46.25,46.12,-120,19.94,67,35.8,35.1,0,46.5,46
2018-12-09 11:59:24.9916,172.8,79.7,46.25,46.12,-120,20,52,3.74,3.71,0,46.5,46
2018-12-09 11:59:25.2416,172.8,79.7,46.25,46.12,-120,19.93,6,-60210,35.7,3.7,46.5,46
2018-12-09 11:59:25.4916,172.8,79.7,46.25,46.12,-119.9,19.93,7,-60180,35.1,3.7,46.5,46
2018-12-09 11:59:25.7416,172.8,79.7,46.25,46.12,-120,19.93,1,731.2,-82.1,28.5,46.5,46
