Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 11:59:25.9916,172.8,79.7,46.25,46.12,-120,19.92,2,731.1,-81.9,28.5,46.5,46
2018-12-09 11:59:26.2416,172.8,79.7,46.25,46.12,-120,19.94,61,731.2,726,0,46.5,46
2018-12-09 11:59:26.4916,172.8,79.7,46.25,46.12,-119.9,19.93,62,425,425,0,46.5,46
2018-12-09 11:59:26.7416,172.8,79.7,46.25,46.12,-119.9,20.07,64,87.8,88.6,0,46.5,46
2018-12-09 11:59:26.9916,172.8,79.7,46.25,46.12,-120,19.87,3,731.2,-82.1,26.5,46.5,46
2018-12-09 11:59:27.2416,172.8,79.7,46.25,46.12,-120,19.92,4,731.1,-81.9,27,46.5,46
2018-12-09 11:59:27.4916,172.8,79.7,46.25,46.12,-120,19.93,65,-60210,-60170,0,46.5,46
2018-12-09 11:59:27.7416,172.8,79.7,46.25,46.12,-120,19.91,66,2870,2870,0,46.5,46
2018-12-09 11:59:27.9916,172.8,79.7,46.25,46.12,-119.9,19.93,1,731.2,-82.1,28.5,46.5,46
2018-12-09 11:59:28.2416,172.8,79.7,46.25,46.12,-120,19.93,2,731.1,-81.9,28.5,46.5,46
2018-12-09 11:59:28.4916,172.8,79.7,46.25,46.12,-120,19.91,65,-60220,-60180,0,46.5,46
2018-12-09 11:59:28.7416,172.8,79.6,46.25,46.06,-120,19.92,51,3.74,3.71,0,46.5,46
2018-12-09 11:59:28.9916,172.8,79.6,46.25,46.06,-120,19.92,63,50,50,0,46.5,46
2018-12-09 11:59:29.2416,172.8,79.6,46.25,46.06,-119.9,19.92,67,35.7,35.1,0,46.5,46
2018-12-09 11:59:29.4916,172.8,79.6,46.25,46.06,-120,19.93,52,3.74,3.71,0,46.5,46
2018-12-09 11:59:29.7416,172.8,79.6,46.25,46.06,-120,19.91,6,-60220,35.7,3.7,46.5,46
2018-12-09 11:59:29.9916,172.8,79.6,46.25,46.06,-120,19.94,7,-60160,35.1,3.7,46.5,46
2018-12-09 11:59:30.2416,172.8,79.6,46.25,46.06,-120,19.93,1,730.9,-82.2,28.5,46.5,46
2018-12-09 11:59:30.4916,172.8,79.6,46.25,46.06,-120,19.93,2,730.7,-81.9,28.5,46.5,46
2018-12-09 11:59:30.7416,172.8,79.6,46.25,46.06,-120,19.93,61,731,725.9,0,46.5,46
2018-12-09 11:59:30.9916,172.8,79.6,46.25,46.06,-120,19.92,62,425,425,0,46.5,46
2018-12-09 11:59:31.2416,172.8,79.6,46.25,46.06,-120,19.92,64,87.9,88.7,0,46.5,46
2018-12-09 11:59:31.4916,172.8,79.6,46.25,46.06,-120,19.93,3,730.9,-82.2,26.5,46.5,46
2018-12-09 11:59:31.7416,172.8,79.6,46.25,46.06,-120,19.93,4,730.7,-81.9,27,46.5,46
2018-12-09 11:59:31.9916,172.8,79.5,46.25,46.01,-120,19.92,65,-60230,-60180,0,46.5,46
2018-12-09 11:59:32.2416,172.8,79.5,46.25,46.01,-120,19.93,66,2870,2870,0,46.5,46
2018-12-09 11:59:32.4916,172.8,79.5,46.25,46.01,-120,19.93,1,730.9,-82.2,28.5,46.5,46
2018-12-09 11:59:32.7416,172.8,79.5,46.25,46.01,-120,19.93,2,730.7,-81.9,28.5,46.5,46
2018-12-09 11:59:32.9916,172.8,79.5,46.25,46.01,-120,19.93,65,-60220,-60170,0,46.5,46
2018-12-09 11:59:33.2416,172.8,79.5,46.25,46.01,-120,19.92,51,3.74,3.71,0,46.5,46
2018-12-09 11:59:33.4917,172.8,79.4,46.25,45.95,-120,19.91,63,50,50,0,46.5,46
2018-12-09 11:59:33.7417,172.8,79.4,46.25,45.95,-119.9,19.93,67,35.7,35.1,0,46.5,46
2018-12-09 11:59:33.9917,172.8,79.4,46.25,45.95,-120,19.92,52,3.74,3.71,0,46.5,46
2018-12-09 11:59:34.2417,172.8,79.4,46.25,45.95,-120,19.92,6,-60220,35.7,3.7,46.5,46
2018-12-09 11:59:34.4917,172.8,79.4,46.25,45.95,-120,19.93,7,-60180,35.1,3.7,46.5,46
2018-12-09 11:59:34.7417,172.8,79.4,46.25,45.95,-120,19.93,1,730.9,-82.2,28.5,46.5,46
2018-12-09 11:59:34.9917,172.8,79.4,46,45.95,-120,20.07,2,730.7,-81.9,28.5,46.5,46
2018-12-09 11:59:35.2417,172.8,79.4,46,45.95,-120,19.94,61,730.9,725.7,0,46.5,46
2018-12-09 11:59:35.4917,172.8,79.4,46,45.95,-120,19.92,62,425,425,0,46.5,46
2018-12-09 11:59:35.7417,172.8,79.4,46,45.95,-120,19.92,64,87.8,88.6,0,46,46
2018-12-09 11:59:35.9917,172.8,79.4,46,45.95,-120,19.92,3,730.6,-82.2,26.5,46,46
2018-12-09 11:59:36.2417,172.8,79.4,46,45.95,-119.9,19.93,4,730.4,-82.1,27,46,46
2018-12-09 11:59:36.4917,172.8,79.4,46,45.95,-120,19.92,65,-60220,-60170,0,46,46
2018-12-09 11:59:36.7417,172.8,79.4,46,45.95,-120,19.92,66,2880,2880,0,46,46
2018-12-09 11:59:36.9917,172.8,79.3,46,45.89,-120,19.94,1,730.6,-82.2,28.5,46,46
2018-12-09 11:59:37.2417,172.8,79.3,46,45.89,-120,19.92,2,730.4,-82.1,28.5,46,46
2018-12-09 11:59:37.4917,172.8,79.3,46,45.89,-120,19.93,65,-60220,-60180,0,46,46
2018-12-09 11:59:37.7417,172.8,79.3,46,45.89,-119.9,19.93,51,3.73,3.71,0,46,46
2018-12-09 11:59:37.9917,172.8,79.3,46,45.89,-120,19.93,63,50,50,0,46,46
2018-12-09 11:59:38.2417,172.8,79.3,46,45.89,-120,19.93,67,35.7,35.1,0,46,46
2018-12-09 11:59:38.4917,172.8,79.3,46,45.89,-120,19.92,52,3.74,3.71,0,46,46
2018-12-09 11:59:38.7417,172.8,79.3,46,45.89,-120,19.93,6,-60210,35.7,3.7,46,46
2018-12-09 11:59:38.9917,172.8,79.3,46,45.89,-119.9,19.92,7,-60170,35.1,3.7,46,46
2018-12-09 11:59:39.2417,172.8,79.3,46,45.89,-119.9,19.93,1,730.6,-82.2,28.5,46,46
2018-12-09 11:59:39.4917,172.8,79.3,46,45.89,-120,19.92,2,730.4,-82.1,28.5,46,46
2018-12-09 11:59:39.7417,172.8,79.3,46,45.89,-120,19.92,61,730.7,725.6,0,46,46
2018-12-09 11:59:39.9917,172.8,79.3,46,45.89,-120,19.93,62,425,425,0,46,46
2018-12-09 11:59:40.2417,172.8,79.3,46,45.89,-119.9,19.93,64,87.8,88.6,0,46,46
2018-12-09 11:59:40.4917,172.8,79.3,46,45.89,-119.9,19.94,3,730.6,-82.2,26.5,46,46
2018-12-09 11:59:40.7417,172.8,79.3,46,45.89,-120,19.93,4,730.4,-82.1,27,46,46
2018-12-09 11:59:40.9917,172.8,79.3,46,45.89,-120,19.93,65,-60210,-60190,0,46,46
2018-12-09 11:59:41.2417,172.8,79.3,46,45.89,-120,19.93,66,2880,2880,0,46,46
2018-12-09 11:59:41.4917,172.8,79.2,46,45.83,-120,19.92,1,730.6,-82.2,28.5,46,46
2018-12-09 11:59:41.7418,172.8,79.2,46,45.83,-119.9,19.93,2,730.4,-82.1,28.5,46,46
2018-12-09 11:59:41.9918,172.8,79.2,46,45.83,-120,19.93,65,-60200,-60170,0,46,46
2018-12-09 11:59:42.2418,172.8,79.2,46,45.83,-120,19.93,51,3.73,3.71,0,46,46
2018-12-09 11:59:42.4917,172.8,79.2,46,45.83,-120,19.93,63,50,50,0,46,46
2018-12-09 11:59:42.7417,172.8,79.2,46,45.83,-120,19.93,67,35.7,35.1,0,46,46
2018-12-09 11:59:42.9917,172.8,79.2,46,45.83,-119.9,19.93,52,3.74,3.71,0,46,46
2018-12-09 11:59:43.2417,172.8,79.2,46,45.83,-120,19.93,6,-60210,35.7,3.7,46,46
2018-12-09 11:59:43.4917,172.8,79.2,46,45.83,-120,19.93,7,-60190,35.1,3.7,46,46
2018-12-09 11:59:43.7418,172.8,79.2,46,45.83,-120,19.9,1,730.5,-82.2,28.5,46,46
2018-12-09 11:59:43.9918,172.8,79.2,46,45.83,-120,19.93,2,730.2,-82.1,28.5,46,46
2018-12-09 11:59:44.2418,172.8,79.2,46,45.83,-119.9,19.93,61,730.6,725.4,0,46,46
2018-12-09 11:59:44.4918,172.8,79.2,46,45.83,-120,19.92,62,425,425,0,46,46
2018-12-09 11:59:44.7418,172.8,79.2,46,45.83,-120,19.93,64,87.8,88.7,0,46,46
2018-12-09 11:59:44.9918,172.8,79.1,46,45.78,-120,19.92,3,730.5,-82.2,26.5,46,46
2018-12-09 11:59:45.2418,172.8,79.1,46,45.78,-120,19.93,4,730.2,-82.1,27,46,46
2018-12-09 11:59:45.4918,172.8,79.1,46,45.78,-120,19.92,65,-60200,-60180,0,46,46
2018-12-09 11:59:45.7418,172.8,79.1,46,45.78,-119.9,19.92,66,2880,2880,0,46,46
2018-12-09 11:59:45.9918,172.8,79.1,46,45.78,-120,19.92,1,730.5,-82.2,28.5,46,46
2018-12-09 11:59:46.2419,172.8,79.1,46,45.78,-120,19.93,2,730.2,-82.1,28.5,46,46
2018-12-09 11:59:46.4919,172.8,79.1,46,45.78,-120,19.93,65,-60210,-60190,0,46,46
2018-12-09 11:59:46.7419,172.8,79,45.75,45.72,-120,19.92,51,3.73,3.71,0,46,46
2018-12-09 11:59:46.9918,172.8,79,45.75,45.72,-119.9,19.93,63,50,50,0,46,46
2018-12-09 11:59:47.2418,172.8,79,45.75,45.72,-119.9,19.92,67,35.7,35.1,0,46,46
2018-12-09 11:59:47.4918,172.8,79,45.75,45.72,-120,19.93,52,3.73,3.71,0,46,46
2018-12-09 11:59:47.7418,172.8,79,45.75,45.72,-120,19.92,6,-60200,35.7,3.7,46,46
2018-12-09 11:59:47.9918,172.8,79,45.75,45.72,-120,19.92,7,-60180,35.1,3.7,46,46
2018-12-09 11:59:48.2418,172.8,79,45.75,45.72,-120,19.92,1,730.5,-82.2,28.5,46,46
2018-12-09 11:59:48.4918,172.8,79,45.75,45.72,-120,19.93,2,730.2,-82.1,28.5,46,46
2018-12-09 11:59:48.7418,172.8,79,45.75,45.72,-120,19.92,61,730.4,725.3,0,46,46
2018-12-09 11:59:48.9918,172.8,79,45.75,45.72,-120,19.93,62,425,425,0,46,46
2018-12-09 11:59:49.2419,172.8,79,45.75,45.72,-120,19.92,64,87.8,88.6,0,46,46
2018-12-09 11:59:49.4919,172.8,79,45.75,45.72,-120,19.94,3,730.5,-82.2,26.5,46,46
2018-12-09 11:59:49.7419,172.8,79,45.75,45.72,-120,19.92,4,730.2,-82.1,27,46,46
2018-12-09 11:59:49.9919,172.8,78.9,45.75,45.66,-120,19.92,65,-60210,-60180,0,46,46
2018-12-09 11:59:50.2419,172.8,78.9,45.75,45.66,-120,19.93,66,2870,2870,0,46,46
2018-12-09 11:59:50.4919,172.8,78.9,45.75,45.66,-120,19.93,1,730.3,-82.2,28.5,46,45.5
2018-12-09 11:59:50.7419,172.8,78.9,45.75,45.66,-120,19.93,2,730.1,-82.1,28.5,46,45.5
2018-12-09 11:59:50.9919,172.8,78.9,45.75,45.66,-120,19.93,65,-60210,-60170,0,46,45.5
2018-12-09 11:59:51.2419,172.8,78.9,45.75,45.66,-119.9,19.94,51,3.73,3.71,0,46,45.5
2018-12-09 11:59:51.4919,172.8,78.9,45.75,45.66,-120,19.93,63,50,50,0,46,45.5
2018-12-09 11:59:51.7419,172.8,78.9,45.75,45.66,-120,19.9,67,35.7,35,0,46,45.5
2018-12-09 11:59:51.9919,172.8,78.9,45.75,45.66,-120,19.92,52,3.73,3.7,0,46,45.5
2018-12-09 11:59:52.2419,172.8,78.9,45.75,45.66,-120,19.98,6,-60220,35.7,3.7,46,45.5
2018-12-09 11:59:52.4919,172.8,78.9,45.75,45.66,-120,19.92,7,-60170,35,3.7,46,45.5
2018-12-09 11:59:52.7419,172.8,78.9,45.75,45.66,-120,19.92,1,730.3,-82.2,28.5,46,45.5
2018-12-09 11:59:52.9919,172.8,78.9,45.75,45.66,-120,19.93,2,730.1,-82.1,28.5,46,45.5
2018-12-09 11:59:53.2419,172.8,78.9,45.75,45.66,-120,19.94,61,730.3,725.2,0,46,45.5
2018-12-09 11:59:53.4919,172.8,78.9,45.75,45.66,-120,19.93,62,425,425,0,46,45.5
2018-12-09 11:59:53.7419,172.8,78.9,45.75,45.66,-120,19.93,64,87.8,88.6,0,46,45.5
2018-12-09 11:59:53.9918,172.8,78.9,45.75,45.66,-120,19.92,3,730.3,-82.2,26.5,46,45.5
2018-12-09 11:59:54.2418,172.8,78.9,45.75,45.66,-120,19.91,4,730.1,-82.1,27,46,45.5
2018-12-09 11:59:54.4918,172.8,78.8,45.75,45.6,-120,19.93,65,-60210,-60170,0,46,45.5
2018-12-09 11:59:54.7418,172.8,78.8,45.75,45.6,-120,19.94,66,2880,2870,0,46,45.5
2018-12-09 11:59:54.9918,172.8,78.8,45.75,45.6,-120,19.93,1,730.3,-82.2,28.5,46,45.5
2018-12-09 11:59:55.2418,172.8,78.8,45.75,45.6,-120,19.93,2,730.1,-82.1,28.5,46,45.5
2018-12-09 11:59:55.4919,172.8,78.8,45.75,45.6,-120,19.92,65,-60210,-60170,0,46,45.5
2018-12-09 11:59:55.7419,172.8,78.8,45.75,45.6,-120,19.92,51,3.73,3.71,0,46,45.5
2018-12-09 11:59:55.9919,172.8,78.8,45.75,45.6,-120,19.92,63,50,50,0,46,45.5
2018-12-09 11:59:56.2419,172.8,78.8,45.75,45.6,-120,19.92,67,35.7,35,0,46,45.5
2018-12-09 11:59:56.4919,172.8,78.8,45.75,45.6,-120,19.93,52,3.73,3.7,0,46,45.5
2018-12-09 11:59:56.7419,172.8,78.8,45.75,45.6,-119.9,19.93,6,-60210,35.7,3.7,46,45.5
2018-12-09 11:59:56.9919,172.8,78.7,45.75,45.54,-119.9,19.93,7,-60170,35,3.7,46,45.5
2018-12-09 11:59:57.2419,172.8,78.7,45.75,45.54,-120,19.93,1,730.3,-82.2,28.5,46,45.5
2018-12-09 11:59:57.4919,172.8,78.7,45.75,45.54,-120,19.94,2,730.1,-82.1,28.5,46,45.5
2018-12-09 11:59:57.7419,172.8,78.7,45.75,45.54,-120,19.93,61,730.2,724.9,0,46,45.5
2018-12-09 11:59:57.9919,172.8,78.7,45.75,45.54,-120,20.03,62,425,425,0,46,45.5
2018-12-09 11:59:58.2419,172.8,78.7,45.75,45.54,-120,19.94,64,87.8,88.6,0,46,45.5
2018-12-09 11:59:58.4919,172.8,78.7,45.75,45.54,-120,19.92,3,730,-82.2,26.5,46,45.5
2018-12-09 11:59:58.7419,172.8,78.7,45.75,45.54,-120,19.93,4,729.9,-82.1,27,46,45.5
2018-12-09 11:59:58.9919,172.8,78.7,45.75,45.54,-120,19.93,65,-60210,-60160,0,46,45.5
2018-12-09 11:59:59.2420,172.8,78.7,45.75,45.54,-119.9,19.93,66,2870,2870,0,46,45.5
2018-12-09 11:59:59.4920,172.8,78.6,45.75,45.49,-119.9,19.93,1,730,-82.2,28.5,46,45.5
2018-12-09 11:59:59.7420,172.8,78.6,45.75,45.49,-120,19.92,2,729.9,-82.1,28.5,46,45.5
2018-12-09 11:59:59.9920,172.8,78.6,45.75,45.49,-120,19.93,65,-60220,-60180,0,46,45.5
2018-12-09 12:00:00.2420,172.8,78.6,45.75,45.49,-120,19.93,51,3.73,3.71,0,46,45.5
2018-12-09 12:00:00.4920,172.8,78.6,45.75,45.49,-120,19.92,63,50,50,0,46,45.5
2018-12-09 12:00:00.7420,172.8,78.6,45.5,45.49,-120,19.89,67,35.7,35,0,46,45.5
2018-12-09 12:00:00.9920,172.8,78.6,45.5,45.49,-120,19.92,52,3.73,3.7,0,46,45.5
2018-12-09 12:00:01.2420,172.8,78.6,45.5,45.49,-120,19.89,6,-60220,35.7,3.7,46,45.5
2018-12-09 12:00:01.4920,172.8,78.6,45.5,45.49,-120,19.91,7,-60170,35,3.7,46,45.5
2018-12-09 12:00:01.7419,172.8,78.6,45.5,45.49,-120,19.93,1,730,-82.2,28.5,46,45.5
2018-12-09 12:00:01.9919,172.8,78.6,45.5,45.49,-119.9,19.89,2,729.9,-82.1,28.5,46,45.5
2018-12-09 12:00:02.2419,172.8,78.6,45.5,45.49,-119.9,19.92,61,730,724.8,0,46,45.5
2018-12-09 12:00:02.4920,172.8,78.6,45.5,45.49,-120,19.92,62,425,425,0,46,45.5
2018-12-09 12:00:02.7420,172.8,78.6,45.5,45.49,-120,19.92,64,87.9,88.7,0,46,45.5
2018-12-09 12:00:02.9920,172.8,78.5,45.5,45.43,-120,19.93,3,730,-82.2,26.5,46,45.5
2018-12-09 12:00:03.2420,172.8,78.5,45.5,45.43,-120,19.93,4,729.9,-82.1,27,46,45.5
2018-12-09 12:00:03.4920,172.8,78.5,45.5,45.43,-119.9,19.92,65,-60210,-60170,0,46,45.5
2018-12-09 12:00:03.7420,172.8,78.5,45.5,45.43,-120,19.93,66,2880,2870,0,46,45.5
2018-12-09 12:00:03.9919,172.8,78.5,45.5,45.43,-120,19.93,1,730,-82.2,28.5,46,45.5
2018-12-09 12:00:04.2419,172.8,78.5,45.5,45.43,-120,19.93,2,729.9,-82.1,28.5,46,45.5
2018-12-09 12:00:04.4919,172.8,78.5,45.5,45.43,-120,19.85,65,-60200,-60160,0,46,45.5
2018-12-09 12:00:04.7419,172.8,78.5,45.5,45.43,-120,19.92,51,3.73,3.71,0,45.5,45.5
2018-12-09 12:00:04.9919,172.8,78.5,45.5,45.43,-119.9,19.92,63,50,50,0,45.5,45.5
2018-12-09 12:00:05.2419,172.8,78.5,45.5,45.43,-120,19.93,67,35.7,35,0,45.5,45.5
2018-12-09 12:00:05.4920,172.8,78.5,45.5,45.43,-120,19.92,52,3.73,3.7,0,45.5,45.5
2018-12-09 12:00:05.7420,172.8,78.5,45.5,45.43,-120,19.92,6,-60210,35.7,3.7,45.5,45.5
2018-12-09 12:00:05.9920,172.8,78.5,45.5,45.43,-120,19.93,7,-60180,35,3.7,45.5,45.5
2018-12-09 12:00:06.2420,172.8,78.5,45.5,45.43,-120,19.93,1,729.8,-82.2,28.5,45.5,45.5
2018-12-09 12:00:06.4920,172.8,78.5,45.5,45.43,-120,19.93,2,729.4,-82.1,28.5,45.5,45.5
2018-12-09 12:00:06.7420,172.8,78.5,45.5,45.43,-120,19.92,61,729.8,724.7,0,45.5,45.5
2018-12-09 12:00:06.9920,172.8,78.5,45.5,45.43,-120,19.93,62,425,425,0,45.5,45.5
2018-12-09 12:00:07.2420,172.8,78.5,45.5,45.43,-120,19.92,64,87.9,88.7,0,45.5,45.5
2018-12-09 12:00:07.4920,172.8,78.4,45.5,45.37,-120,19.93,3,729.8,-82.2,26.5,45.5,45.5
2018-12-09 12:00:07.7420,172.8,78.4,45.5,45.37,-119.9,19.93,4,729.4,-82.1,27,45.5,45.5
2018-12-09 12:00:07.9920,172.8,78.4,45.5,45.37,-120,19.92,65,-60200,-60180,0,45.5,45.5
2018-12-09 12:00:08.2420,172.8,78.4,45.5,45.37,-120,19.92,66,2880,2880,0,45.5,45.5
2018-12-09 12:00:08.4920,172.8,78.4,45.5,45.37,-120,19.93,1,729.8,-82.2,28.5,45.5,45.5
2018-12-09 12:00:08.7420,172.8,78.4,45.5,45.37,-120,19.93,2,729.4,-82.1,28.5,45.5,45.5
2018-12-09 12:00:08.9920,172.8,78.3,45.5,45.31,-120,19.85,65,-60210,-60180,0,45.5,45.5
2018-12-09 12:00:09.2420,172.8,78.3,45.5,45.31,-120,19.88,51,3.73,3.71,0,45.5,45.5
2018-12-09 12:00:09.4921,172.8,78.3,45.5,45.31,-120,19.96,63,50,50,0,45.5,45.5
2018-12-09 12:00:09.7421,172.8,78.3,45.5,45.31,-120,19.93,67,35.7,35,0,45.5,45.5
2018-12-09 12:00:09.9921,172.8,78.3,45.5,45.31,-120,19.93,52,3.73,3.7,0,45.5,45.5
2018-12-09 12:00:10.2421,172.8,78.3,45.5,45.31,-120,19.92,6,-60210,35.7,3.7,45.5,45.5
2018-12-09 12:00:10.4921,172.8,78.3,45.5,45.31,-120,19.92,7,-60180,35,3.7,45.5,45.5
2018-12-09 12:00:10.7421,172.8,78.3,45.5,45.31,-120,19.92,1,729.8,-82.2,28.5,45.5,45.5
2018-12-09 12:00:10.9921,172.8,78.3,45.5,45.31,-120,19.92,2,729.4,-82.1,28.5,45.5,45.5
2018-12-09 12:00:11.2421,172.8,78.3,45.5,45.31,-120,19.93,61,729.8,724.5,0,45.5,45.5
2018-12-09 12:00:11.4921,172.8,78.3,45.5,45.31,-120,19.94,62,425,425,0,45.5,45.5
2018-12-09 12:00:11.7421,172.8,78.3,45.5,45.31,-120,19.93,64,87.7,88.6,0,45.5,45.5
2018-12-09 12:00:11.9921,172.8,78.3,45.5,45.31,-120,19.93,3,729.3,-82.2,26.5,45.5,45.5
2018-12-09 12:00:12.2421,172.8,78.3,45.5,45.31,-120,19.94,4,729.2,-82.1,27,45.5,45.5
2018-12-09 12:00:12.4921,172.8,78.2,45.5,45.25,-120,19.92,65,-60210,-60190,0,45.5,45.5
2018-12-09 12:00:12.7421,172.8,78.2,45.5,45.25,-120,19.93,66,2880,2880,0,45.5,45.5
2018-12-09 12:00:12.9920,172.8,78.2,45.5,45.25,-120,19.93,1,729.3,-82.2,28.5,45.5,45.5
2018-12-09 12:00:13.2420,172.8,78.2,45.5,45.25,-120,19.94,2,729.2,-82.1,28.5,45.5,45.5
2018-12-09 12:00:13.4921,172.8,78.2,45.5,45.25,-120,19.92,65,-60200,-60180,0,45.5,45.5
2018-12-09 12:00:13.7421,172.8,78.2,45.5,45.25,-120,19.92,51,3.73,3.71,0,45.5,45.5
2018-12-09 12:00:13.9921,172.8,78.2,45.5,45.25,-120,19.92,63,50,50,0,45.5,45.5
2018-12-09 12:00:14.2421,172.8,78.2,45.5,45.25,-120,19.93,67,35.7,35,0,45.5,45.5
2018-12-09 12:00:14.4921,172.8,78.2,45.25,45.25,-120,19.92,52,3.73,3.7,0,45.5,45.5
2018-12-09 12:00:14.7421,172.8,78.2,45.25,45.25,-120,19.93,6,-60200,35.7,3.7,45.5,45.5
2018-12-09 12:00:14.9921,172.8,78.2,45.25,45.25,-120,19.93,7,-60190,35,3.7,45.5,45.5
2018-12-09 12:00:15.2421,172.8,78.2,45.25,45.25,-120,19.92,1,729.3,-82.2,28.5,45.5,45.5
2018-12-09 12:00:15.4921,172.8,78.2,45.25,45.25,-120,19.92,2,729.2,-82.1,28.5,45.5,45.5
2018-12-09 12:00:15.7421,172.8,78.1,45.25,45.2,-120,19.93,61,729.5,724.4,0,45.5,45.5
2018-12-09 12:00:15.9921,172.8,78.1,45.25,45.2,-120,19.93,62,425,425,0,45.5,45.5
2018-12-09 12:00:16.2421,172.8,78.1,45.25,45.2,-120,19.93,64,88,88.5,0,45.5,45.5
2018-12-09 12:00:16.4921,172.8,78.1,45.25,45.2,-120,19.93,3,729.3,-82.2,26.5,45.5,45.5
2018-12-09 12:00:16.7421,172.8,78.1,45.25,45.2,-120,19.91,4,729.2,-82.1,27,45.5,45.5
2018-12-09 12:00:16.9921,172.8,78.1,45.25,45.2,-120,19.93,65,-60370,-60010,0,45.5,45.5
2018-12-09 12:00:17.2421,172.8,78.1,45.25,45.2,-119.9,19.92,66,2880,2880,0,45.5,45.5
2018-12-09 12:00:17.4921,172.8,78.1,45.25,45.2,-120,19.95,1,729.3,-82.2,28.5,45.5,45.5
2018-12-09 12:00:17.7421,172.8,78.1,45.25,45.2,-120,19.93,2,729.2,-82.1,28.5,45.5,45.5
2018-12-09 12:00:17.9921,172.8,78.1,45.25,45.2,-120,19.93,65,-60390,-60010,0,45.5,45.5
2018-12-09 12:00:18.2421,172.8,78.1,45.25,45.2,-120,19.93,51,3.73,3.71,0,45.5,45.5
2018-12-09 12:00:18.4921,172.8,78.1,45.25,45.2,-120,19.92,63,50,50,0,45.5,45.5
2018-12-09 12:00:18.7421,172.8,78.1,45.25,45.2,-119.9,19.97,67,35.7,35,0,45.5,45.5
2018-12-09 12:00:18.9921,172.8,78.1,45.25,45.2,-120,19.91,52,3.73,3.7,0,45.5,45.5
2018-12-09 12:00:19.2421,172.8,78.1,45.25,45.2,-120,19.93,6,-60210,35.7,3.7,45.5,45.5
2018-12-09 12:00:19.4921,172.8,78.1,45.25,45.2,-120,19.93,7,-60170,35,3.7,45.5,45
2018-12-09 12:00:19.7421,172.8,78.1,45.25,45.2,-120,19.93,1,729.2,-82.6,28.5,45.5,45
2018-12-09 12:00:19.9921,172.8,78.1,45.25,45.2,-119.9,19.93,2,729.2,-82.1,28.5,45.5,45
2018-12-09 12:00:20.2422,172.8,78.1,45.25,45.2,-120,19.92,61,729.4,724.3,0,45.5,45
2018-12-09 12:00:20.4922,172.8,78.1,45.25,45.2,-120,19.93,62,425,425,0,45.5,45
2018-12-09 12:00:20.7422,172.8,78,45.25,45.14,-120,19.92,64,88,88.4,0,45.5,45
2018-12-09 12:00:20.9922,172.8,78,45.25,45.14,-120,19.93,3,729.2,-82.6,26.5,45.5,45
2018-12-09 12:00:21.2422,172.8,78,45.25,45.14,-120,19.93,4,729.2,-82.1,27,45.5,45
2018-12-09 12:00:21.4922,172.8,78,45.25,45.14,-120,19.93,65,-60220,-60180,0,45.5,45
2018-12-09 12:00:21.7422,172.8,78,45.25,45.14,-120,19.93,66,2880,2880,0,45.5,45
2018-12-09 12:00:21.9922,172.8,78,45.25,45.14,-120,19.99,1,729.2,-82.6,28.5,45.5,45
2018-12-09 12:00:22.2422,172.8,78,45.25,45.14,-120,19.92,2,729.2,-82.1,28.5,45.5,45
2018-12-09 12:00:22.4922,172.8,78,45.25,45.14,-120,19.93,65,-60380,-60000,0,45.5,45
2018-12-09 12:00:22.7422,172.8,78,45.25,45.14,-120,19.92,51,3.73,3.7,0,45.5,45
2018-12-09 12:00:22.9922,172.8,78,45.25,45.14,-120,19.92,63,50,50,0,45.5,45
2018-12-09 12:00:23.2422,172.8,78,45.25,45.14,-120,19.93,67,35.7,35,0,45.5,45
2018-12-09 12:00:23.4921,172.8,78,45.25,45.14,-120,19.91,52,3.73,3.7,0,45.5,45
2018-12-09 12:00:23.7421,172.8,78,45.25,45.14,-120,19.93,6,-60220,35.7,3.7,45.5,45
2018-12-09 12:00:23.9922,172.8,78,45.25,45.14,-120,19.92,7,-60180,35,3.7,45.5,45
2018-12-09 12:00:24.2422,172.8,78,45.25,45.14,-119.9,19.93,1,729.2,-82.6,28.5,45.5,45
2018-12-09 12:00:24.4922,172.8,78,45.25,45.14,-120,19.93,2,729.2,-82.1,28.5,45.5,45
2018-12-09 12:00:24.7422,172.8,78,45.25,45.14,-120,19.95,61,729.3,724.1,0,45.5,45
2018-12-09 12:00:24.9922,172.8,78,45.25,45.14,-120,19.94,62,425,425,0,45.5,45
2018-12-09 12:00:25.2422,172.8,78,45.25,45.14,-120,19.94,64,87.9,88.7,0,45.5,45
2018-12-09 12:00:25.4922,172.8,78,45.25,45.14,-119.9,19.91,3,729.2,-82.6,26.5,45.5,45
2018-12-09 12:00:25.7422,172.8,77.8,45.25,45.02,-120,19.92,4,729.2,-82.1,27,45.5,45
2018-12-09 12:00:25.9922,172.8,77.8,45.25,45.02,-120,19.91,65,-60220,-60170,0,45.5,45
2018-12-09 12:00:26.2422,172.8,77.8,45.25,45.02,-120,19.96,66,2890,2890,0,45.5,45
2018-12-09 12:00:26.4922,172.8,77.8,45.25,45.02,-120,19.92,1,729.2,-82.6,28.5,45.5,45
2018-12-09 12:00:26.7423,172.8,77.8,45.25,45.02,-120,19.93,2,728.7,-82.1,28.5,45.5,45
2018-12-09 12:00:26.9923,172.8,77.8,45.25,45.02,-120,20.03,65,-60230,-60180,0,45.5,45
2018-12-09 12:00:27.2423,172.8,77.8,45.25,45.02,-120,19.94,51,3.72,3.7,0,45.5,45
2018-12-09 12:00:27.4924,172.8,77.8,45.25,45.02,-120,19.91,63,50,50,0,45.5,45
2018-12-09 12:00:27.7424,172.8,77.8,45,45.02,-120,19.91,67,35.7,35,0,45.5,45
2018-12-09 12:00:27.9924,172.8,77.8,45,45.02,-120,19.94,52,3.73,3.7,0,45.5,45
2018-12-09 12:00:28.2424,172.8,77.8,45,45.02,-120,19.92,6,-60220,35.7,3.7,45.5,45
2018-12-09 12:00:28.4924,172.8,77.8,45,45.02,-119.9,19.93,7,-60170,35,3.7,45.5,45
2018-12-09 12:00:28.7425,172.8,77.8,45,45.02,-120,19.93,1,729,-82.4,28.5,45.5,45
2018-12-09 12:00:28.9925,172.8,77.8,45,45.02,-120,19.92,2,728.7,-82.1,28.5,45.5,45
2018-12-09 12:00:29.2425,172.8,77.8,45,45.02,-120,19.93,61,729.1,723.9,0,45.5,45
2018-12-09 12:00:29.4925,172.8,77.8,45,45.02,-120,19.93,62,425,425,0,45.5,45
2018-12-09 12:00:29.7425,172.8,77.8,45,45.02,-120,19.92,64,87.8,88.7,0,45.5,45
2018-12-09 12:00:29.9924,172.8,77.7,45,44.97,-120,19.91,3,729,-82.4,26.5,45.5,45
2018-12-09 12:00:30.2424,172.8,77.7,45,44.97,-120,19.93,4,728.7,-82.1,27,45.5,45
2018-12-09 12:00:30.4924,172.8,77.7,45,44.97,-120,19.92,65,-60220,-60180,0,45.5,45
2018-12-09 12:00:30.7423,172.8,77.7,45,44.97,-119.9,19.93,66,2890,2890,0,45.5,45
2018-12-09 12:00:30.9923,172.8,77.7,45,44.97,-119.9,19.93,1,729,-82.4,28.5,45.5,45
2018-12-09 12:00:31.2423,172.8,77.7,45,44.97,-119.9,19.93,2,728.7,-82.1,28.5,45.5,45
2018-12-09 12:00:31.4923,172.8,77.7,45,44.97,-120,19.93,65,-60210,-60170,0,45.5,45
2018-12-09 12:00:31.7423,172.8,77.7,45,44.97,-120,19.92,51,3.72,3.7,0,45.5,45
2018-12-09 12:00:31.9923,172.8,77.7,45,44.97,-120,19.93,63,50,50,0,45.5,45
2018-12-09 12:00:32.2423,172.8,77.7,45,44.97,-120,19.92,67,35.7,35,0,45.5,45
2018-12-09 12:00:32.4923,172.8,77.7,45,44.97,-120,19.92,52,3.73,3.7,0,45.5,45
2018-12-09 12:00:32.7423,172.8,77.7,45,44.97,-120,19.95,6,-60210,35.7,3.7,45.5,45
2018-12-09 12:00:32.9923,172.8,77.7,45,44.97,-120,19.93,7,-60170,35,3.7,45.5,45
2018-12-09 12:00:33.2423,172.8,77.7,45,44.97,-120,19.93,1,729,-82.4,28.5,45.5,45
2018-12-09 12:00:33.4923,172.8,77.7,45,44.97,-120,19.93,2,728.7,-82.1,28.5,45.5,45
2018-12-09 12:00:33.7423,172.8,77.5,45,44.85,-119.9,19.92,61,728.9,723.7,0,45.5,45
2018-12-09 12:00:33.9923,172.8,77.5,45,44.85,-119.9,19.93,62,425,425,0,45,45
2018-12-09 12:00:34.2423,172.8,77.5,45,44.85,-120,19.93,64,87.9,88.7,0,45,45
2018-12-09 12:00:34.4924,172.8,77.5,45,44.85,-120,19.93,3,728.6,-82.4,26.5,45,45
2018-12-09 12:00:34.7424,172.8,77.5,45,44.85,-120,19.92,4,728.4,-82.1,27,45,45
2018-12-09 12:00:34.9924,172.8,77.5,45,44.85,-120,19.96,65,-60200,-60180,0,45,45
2018-12-09 12:00:35.2424,172.8,77.5,45,44.85,-119.9,19.97,66,2880,2880,0,45,45
2018-12-09 12:00:35.4924,172.8,77.5,45,44.85,-120,19.87,1,728.6,-82.4,28.5,45,45
2018-12-09 12:00:35.7424,172.8,77.5,45,44.85,-120,19.93,2,728.4,-82.1,28.5,45,45
2018-12-09 12:00:35.9924,172.8,77.5,45,44.85,-120,19.95,65,-60210,-60180,0,45,45
2018-12-09 12:00:36.2424,172.8,77.5,45,44.85,-120,19.91,51,3.72,3.7,0,45,45
2018-12-09 12:00:36.4923,172.8,77.5,45,44.85,-119.9,19.93,63,50,50,0,45,45
2018-12-09 12:00:36.7423,172.8,77.5,45,44.85,-120,19.92,67,35.7,35,0,45,45
2018-12-09 12:00:36.9923,172.8,77.5,45,44.85,-120,19.92,52,3.72,3.7,0,45,45
2018-12-09 12:00:37.2422,172.8,77.5,45,44.85,-120,19.92,6,-60200,35.7,3.7,45,45
2018-12-09 12:00:37.4922,172.8,77.5,45,44.85,-120,19.93,7,-60180,35,3.7,45,45
2018-12-09 12:00:37.7422,172.8,77.5,45,44.85,-120,19.93,1,728.6,-82.4,28.5,45,45
2018-12-09 12:00:37.9922,172.8,77.5,45,44.85,-120,19.92,2,728.4,-82.1,28.5,45,45
2018-12-09 12:00:38.2423,172.8,77.5,45,44.85,-120,19.92,61,728.8,723.6,0,45,45
2018-12-09 12:00:38.4923,172.8,77.4,45,44.79,-120,19.93,62,425,425,0,45,45
2018-12-09 12:00:38.7424,172.8,77.4,45,44.79,-120,19.92,64,87.7,88.5,0,45,45
2018-12-09 12:00:38.9924,172.8,77.4,45,44.79,-120,19.92,3,728.6,-82.4,26.5,45,45
2018-12-09 12:00:39.2424,172.8,77.4,45,44.79,-119.9,19.9,4,728.4,-82.1,27,45,45
2018-12-09 12:00:39.4924,172.8,77.4,45,44.79,-119.9,19.88,65,-60200,-60180,0,45,45
2018-12-09 12:00:39.7424,172.8,77.4,45,44.79,-120,19.93,66,2890,2890,0,45,45
2018-12-09 12:00:39.9924,172.8,77.4,45,44.79,-120,19.92,1,728.6,-82.4,28.5,45,45
2018-12-09 12:00:40.2424,172.8,77.4,45,44.79,-120,19.91,2,728.4,-82.1,28.5,45,45
2018-12-09 12:00:40.4924,172.8,77.4,45,44.79,-119.9,19.94,65,-60200,-60180,0,45,45
2018-12-09 12:00:40.7424,172.8,77.4,45,44.79,-120,19.92,51,3.72,3.7,0,45,45
2018-12-09 12:00:40.9924,172.8,77.4,45,44.79,-120,19.94,63,50,50,0,45,45
2018-12-09 12:00:41.2424,172.8,77.4,45,44.79,-120,19.93,67,35.7,35,0,45,45
2018-12-09 12:00:41.4924,172.8,77.4,45,44.79,-120,19.92,52,3.72,3.7,0,45,45
2018-12-09 12:00:41.7424,172.8,77.4,45,44.79,-120,19.93,6,-60200,35.7,3.7,45,45
2018-12-09 12:00:41.9924,172.8,77.4,45,44.79,-120,19.92,7,-60190,35,3.7,45,45
2018-12-09 12:00:42.2424,172.8,77.4,45,44.79,-120,19.93,1,728.5,-82.4,28.5,45,45
2018-12-09 12:00:42.4924,172.8,77.4,45,44.79,-120,19.92,2,728.4,-82.3,28.5,45,45
2018-12-09 12:00:42.7424,172.8,77.3,44.75,44.73,-120,19.93,61,728.7,723.5,0,45,45
2018-12-09 12:00:42.9924,172.8,77.3,44.75,44.73,-120,19.93,62,425,425,0,45,45
2018-12-09 12:00:43.2424,172.8,77.3,44.75,44.73,-120,19.93,64,87.7,88.5,0,45,45
2018-12-09 12:00:43.4924,172.8,77.3,44.75,44.73,-119.9,19.92,3,728.5,-82.4,26.5,45,45
2018-12-09 12:00:43.7424,172.8,77.3,44.75,44.73,-120,19.93,4,728.4,-82.3,27,45,45
2018-12-09 12:00:43.9924,172.8,77.3,44.75,44.73,-120,19.93,65,-60210,-60190,0,45,45
2018-12-09 12:00:44.2424,172.8,77.3,44.75,44.73,-120,19.93,66,2890,2890,0,45,45
2018-12-09 12:00:44.4924,172.8,77.3,44.75,44.73,-120,19.92,1,728.5,-82.4,28.5,45,45
2018-12-09 12:00:44.7424,172.8,77.3,44.75,44.73,-119.9,19.92,2,728.4,-82.3,28.5,45,45
2018-12-09 12:00:44.9924,172.8,77.3,44.75,44.73,-120,19.94,65,-60200,-60180,0,45,45
2018-12-09 12:00:45.2424,172.8,77.3,44.75,44.73,-120,19.92,51,3.72,3.7,0,45,45
2018-12-09 12:00:45.4924,172.8,77.3,44.75,44.73,-120,19.92,63,50,50,0,45,45
2018-12-09 12:00:45.7424,172.8,77.2,44.75,44.68,-120,19.93,67,35.6,35,0,45,45
2018-12-09 12:00:45.9924,172.8,77.2,44.75,44.68,-120,19.92,52,3.72,3.7,0,45,45
2018-12-09 12:00:46.2424,172.8,77.2,44.75,44.68,-119.9,19.93,6,-60210,35.6,3.7,45,45
2018-12-09 12:00:46.4924,172.8,77.2,44.75,44.68,-120,19.93,7,-60180,35,3.7,45,45
2018-12-09 12:00:46.7425,172.8,77.1,44.75,44.62,-120,19.9,1,728.5,-82.4,28.5,45,45
2018-12-09 12:00:46.9925,172.8,77.1,44.75,44.62,-120,19.93,2,728.4,-82.3,28.5,45,45
2018-12-09 12:00:47.2425,172.8,77.1,44.75,44.62,-120,19.89,61,728.5,723.3,0,45,45
2018-12-09 12:00:47.4925,172.8,77.1,44.75,44.62,-120,19.98,62,425,425,0,45,45
2018-12-09 12:00:47.7425,172.8,77.1,44.75,44.62,-120,19.94,64,87.7,88.6,0,45,45
2018-12-09 12:00:47.9925,172.8,77.1,44.75,44.62,-120,19.92,3,728.5,-82.4,26.5,45,45
2018-12-09 12:00:48.2425,172.8,77.1,44.75,44.62,-120,19.92,4,728.4,-82.3,27,45,45
2018-12-09 12:00:48.4925,172.8,77.1,44.75,44.62,-120,19.93,65,-60210,-60170,0,45,44.5
2018-12-09 12:00:48.7425,172.8,77.1,44.75,44.62,-119.9,19.93,66,2890,2890,0,45,44.5
2018-12-09 12:00:48.9925,172.8,77.1,44.75,44.62,-120,19.92,1,728.2,-82.4,28.5,45,44.5
2018-12-09 12:00:49.2425,172.8,77.1,44.75,44.62,-120,19.92,2,728,-82.1,28.5,45,44.5
2018-12-09 12:00:49.4925,172.8,77.1,44.75,44.62,-120,19.93,65,-60210,-60180,0,45,44.5
2018-12-09 12:00:49.7425,172.8,77.1,44.75,44.62,-120,19.93,51,3.72,3.7,0,45,44.5
2018-12-09 12:00:49.9925,172.8,77.1,44.75,44.62,-120,19.93,63,50,50,0,45,44.5
2018-12-09 12:00:50.2425,172.8,77.1,44.75,44.62,-120,19.92,67,35.6,35,0,45,44.5
2018-12-09 12:00:50.4925,172.8,77.1,44.75,44.62,-120,19.93,52,3.72,3.7,0,45,44.5
2018-12-09 12:00:50.7425,172.8,77.1,44.75,44.62,-120,19.92,6,-60210,35.6,3.7,45,44.5
2018-12-09 12:00:50.9925,172.8,77.1,44.75,44.62,-120,19.93,7,-60170,35,3.7,45,44.5
2018-12-09 12:00:51.2425,172.8,77.1,44.75,44.62,-120,19.93,1,728.2,-82.4,28.5,45,44.5
2018-12-09 12:00:51.4925,172.8,77.1,44.75,44.62,-120,19.93,2,728,-82.1,28.5,45,44.5
2018-12-09 12:00:51.7425,172.8,77,44.75,44.56,-120,19.93,61,728.4,723.2,0,45,44.5
2018-12-09 12:00:51.9925,172.8,77,44.75,44.56,-120,19.93,62,425,425,0,45,44.5
2018-12-09 12:00:52.2425,172.8,77,44.75,44.56,-120,19.93,64,87.7,88.5,0,45,44.5
2018-12-09 12:00:52.4925,172.8,77,44.75,44.56,-120,19.92,3,728.2,-82.4,26.5,45,44.5
2018-12-09 12:00:52.7425,172.8,77,44.75,44.56,-120,19.92,4,728,-82.1,27,45,44.5
2018-12-09 12:00:52.9925,172.8,77,44.75,44.56,-119.9,19.93,65,-60220,-60180,0,45,44.5
2018-12-09 12:00:53.2425,172.8,77,44.75,44.56,-120,19.93,66,2890,2890,0,45,44.5
2018-12-09 12:00:53.4925,172.8,77,44.75,44.56,-120,19.93,1,728.2,-82.4,28.5,45,44.5
2018-12-09 12:00:53.7425,172.8,77,44.5,44.56,-120,19.93,2,728,-82.1,28.5,45,44.5
2018-12-09 12:00:53.9925,172.8,77,44.5,44.56,-120,19.91,65,-60210,-60170,0,45,44.5
2018-12-09 12:00:54.2425,172.8,77,44.5,44.56,-120,19.92,51,3.72,3.7,0,45,44.5
2018-12-09 12:00:54.4925,172.8,77,44.5,44.56,-119.9,19.92,63,50,50,0,45,44.5
2018-12-09 12:00:54.7425,172.8,76.9,44.5,44.5,-120,19.93,67,35.6,35,0,45,44.5
2018-12-09 12:00:54.9925,172.8,76.9,44.5,44.5,-120,19.91,52,3.72,3.7,0,45,44.5
2018-12-09 12:00:55.2425,172.8,76.9,44.5,44.5,-120,20.06,6,-60220,35.6,3.7,45,44.5
2018-12-09 12:00:55.4925,172.8,76.9,44.5,44.5,-119.9,19.94,7,-60180,35,3.7,45,44.5
2018-12-09 12:00:55.7425,172.8,76.9,44.5,44.5,-119.9,19.94,1,728,-82.4,28.5,44.5,44.5
2018-12-09 12:00:55.9925,172.8,76.9,44.5,44.5,-120,19.92,2,727.8,-82.5,28.5,44.5,44.5
2018-12-09 12:00:56.2425,172.8,76.9,44.5,44.5,-120,19.91,61,728.2,723,0,44.5,44.5
2018-12-09 12:00:56.4925,172.8,76.9,44.5,44.5,-120,19.92,62,425,425,0,44.5,44.5
2018-12-09 12:00:56.7425,172.8,76.9,44.5,44.5,-120,19.92,64,87.8,88.7,0,44.5,44.5
2018-12-09 12:00:56.9925,172.8,76.9,44.5,44.5,-120,19.92,3,728,-82.4,26.5,44.5,44.5
2018-12-09 12:00:57.2426,172.8,76.9,44.5,44.5,-120,19.93,4,727.8,-82.5,27,44.5,44.5
2018-12-09 12:00:57.4926,172.8,76.9,44.5,44.5,-120,19.93,65,-60210,-60180,0,44.5,44.5
2018-12-09 12:00:57.7426,172.8,76.8,44.5,44.44,-120,19.93,66,2890,2880,0,44.5,44.5
2018-12-09 12:00:57.9926,172.8,76.8,44.5,44.44,-120,19.93,1,728,-82.4,28.5,44.5,44.5
2018-12-09 12:00:58.2426,172.8,76.8,44.5,44.44,-119.9,19.93,2,727.8,-82.5,28.5,44.5,44.5
2018-12-09 12:00:58.4926,172.8,76.8,44.5,44.44,-119.9,19.94,65,-60210,-60180,0,44.5,44.5
2018-12-09 12:00:58.7426,172.8,76.8,44.5,44.44,-120,19.92,51,3.72,3.7,0,44.5,44.5
2018-12-09 12:00:58.9927,172.8,76.8,44.5,44.44,-120,19.93,63,50,50,0,44.5,44.5
2018-12-09 12:00:59.2427,172.8,76.8,44.5,44.44,-120,19.93,67,35.6,35,0,44.5,44.5
2018-12-09 12:00:59.4927,172.8,76.7,44.5,44.39,-120,19.93,52,3.72,3.69,0,44.5,44.5
2018-12-09 12:00:59.7427,172.8,76.7,44.5,44.39,-119.9,19.92,6,-60200,35.6,3.7,44.5,44.5
2018-12-09 12:00:59.9927,172.8,76.7,44.5,44.39,-120,19.93,7,-60180,35,3.7,44.5,44.5
2018-12-09 12:01:00.2427,172.8,76.7,44.5,44.39,-120,19.93,1,728,-82.4,28.5,44.5,44.5
2018-12-09 12:01:00.4927,172.8,76.7,44.5,44.39,-120,19.93,2,727.8,-82.5,28.5,44.5,44.5
2018-12-09 12:01:00.7427,172.8,76.7,44.5,44.39,-120,19.92,61,728.1,722.8,0,44.5,44.5
2018-12-09 12:01:00.9927,172.8,76.7,44.5,44.39,-119.9,19.92,62,425,425,0,44.5,44.5
2018-12-09 12:01:01.2427,172.8,76.7,44.5,44.39,-119.9,19.91,64,87.8,88.6,0,44.5,44.5
2018-12-09 12:01:01.4927,172.8,76.7,44.5,44.39,-120,19.89,3,728,-82.4,26.5,44.5,44.5
2018-12-09 12:01:01.7426,172.8,76.7,44.5,44.39,-120,19.94,4,727.8,-82.5,27,44.5,44.5
2018-12-09 12:01:01.9926,172.8,76.7,44.5,44.39,-120,19.91,65,-60200,-60180,0,44.5,44.5
2018-12-09 12:01:02.2426,172.8,76.7,44.5,44.39,-120,19.91,66,2890,2890,0,44.5,44.5
2018-12-09 12:01:02.4926,172.8,76.7,44.5,44.39,-119.9,19.93,1,728,-82.4,28.5,44.5,44.5
2018-12-09 12:01:02.7426,172.8,76.7,44.5,44.39,-119.9,19.94,2,727.8,-82.5,28.5,44.5,44.5
2018-12-09 12:01:02.9926,172.8,76.7,44.5,44.39,-120,19.94,65,-60200,-60180,0,44.5,44.5
2018-12-09 12:01:03.2426,172.8,76.7,44.5,44.39,-120,19.92,51,3.72,3.7,0,44.5,44.5
2018-12-09 12:01:03.4926,172.8,76.7,44.5,44.39,-120,19.94,63,50,50,0,44.5,44.5
2018-12-09 12:01:03.7426,172.8,76.6,44.5,44.33,-119.9,19.92,67,35.6,35,0,44.5,44.5
2018-12-09 12:01:03.9926,172.8,76.6,44.5,44.33,-119.9,19.93,52,3.72,3.69,0,44.5,44.5
2018-12-09 12:01:04.2426,172.8,76.6,44.5,44.33,-120,19.93,6,-60210,35.6,3.7,44.5,44.5
2018-12-09 12:01:04.4926,172.8,76.6,44.5,44.33,-120,19.89,7,-60190,35,3.7,44.5,44.5
2018-12-09 12:01:04.7426,172.8,76.6,44.5,44.33,-120,19.91,1,727.6,-82.4,28.5,44.5,44.5
2018-12-09 12:01:04.9926,172.8,76.6,44.5,44.33,-120,19.93,2,727.5,-82.5,28.5,44.5,44.5
2018-12-09 12:01:05.2426,172.8,76.6,44.5,44.33,-120,19.93,61,727.8,722.8,0,44.5,44.5
2018-12-09 12:01:05.4926,172.8,76.6,44.5,44.33,-120,19.92,62,425,425,0,44.5,44.5
2018-12-09 12:01:05.7426,172.8,76.6,44.5,44.33,-120,19.93,64,87.7,88.5,0,44.5,44.5
2018-12-09 12:01:05.9926,172.8,76.6,44.5,44.33,-120,19.92,3,727.6,-82.4,26.5,44.5,44.5
2018-12-09 12:01:06.2426,172.8,76.6,44.5,44.33,-120,19.94,4,727.5,-82.5,27,44.5,44.5
2018-12-09 12:01:06.4926,172.8,76.6,44.5,44.33,-120,19.93,65,-60200,-60190,0,44.5,44.5
2018-12-09 12:01:06.7426,172.8,76.6,44.5,44.33,-119.9,19.94,66,2890,2890,0,44.5,44.5
2018-12-09 12:01:06.9926,172.8,76.6,44.5,44.33,-120,19.92,1,727.6,-82.4,28.5,44.5,44.5
2018-12-09 12:01:07.2426,172.8,76.6,44.5,44.33,-120,19.93,2,727.5,-82.5,28.5,44.5,44.5
2018-12-09 12:01:07.4926,172.8,76.6,44.5,44.33,-120,19.93,65,-60210,-60200,0,44.5,44.5
2018-12-09 12:01:07.7426,172.8,76.6,44.5,44.33,-120,19.92,51,3.72,3.7,0,44.5,44.5
2018-12-09 12:01:07.9926,172.8,76.5,44.5,44.27,-120,19.93,63,50,50,0,44.5,44.5
2018-12-09 12:01:08.2426,172.8,76.5,44.5,44.27,-120,19.92,67,35.6,35,0,44.5,44.5
2018-12-09 12:01:08.4927,172.8,76.5,44.5,44.27,-120,19.92,52,3.72,3.69,0,44.5,44.5
2018-12-09 12:01:08.7427,172.8,76.5,44.5,44.27,-120,19.92,6,-60200,35.6,3.7,44.5,44.5
2018-12-09 12:01:08.9927,172.8,76.5,44.5,44.27,-120,19.97,7,-60190,35,3.7,44.5,44.5
2018-12-09 12:01:09.2427,172.8,76.5,44.5,44.27,-120,19.96,1,727.6,-82.4,28.5,44.5,44.5
2018-12-09 12:01:09.4927,172.8,76.5,44.5,44.27,-119.9,19.93,2,727.5,-82.5,28.5,44.5,44.5
2018-12-09 12:01:09.7426,172.8,76.4,44.5,44.21,-120,19.95,61,727.7,722.5,0,44.5,44.5
2018-12-09 12:01:09.9926,172.8,76.4,44.5,44.21,-120,19.91,62,425,425,0,44.5,44.5
2018-12-09 12:01:10.2427,172.8,76.4,44.5,44.21,-120,19.91,64,87.9,88.8,0,44.5,44.5
2018-12-09 12:01:10.4927,172.8,76.4,44.25,44.21,-120,19.95,3,727.5,-82.6,26.5,44.5,44.5
2018-12-09 12:01:10.7427,172.8,76.4,44.25,44.21,-120,19.93,4,727.4,-82.5,27,44.5,44.5
2018-12-09 12:01:10.9927,172.8,76.4,44.25,44.21,-120,19.92,65,-60200,-60190,0,44.5,44.5
2018-12-09 12:01:11.2427,172.8,76.4,44.25,44.21,-120,19.93,66,2880,2880,0,44.5,44.5
2018-12-09 12:01:11.4927,172.8,76.4,44.25,44.21,-120,19.93,1,727.5,-82.6,28.5,44.5,44.5
2018-12-09 12:01:11.7427,172.8,76.4,44.25,44.21,-120,19.93,2,727.4,-82.5,28.5,44.5,44.5
2018-12-09 12:01:11.9927,172.8,76.4,44.25,44.21,-119.9,19.93,65,-60200,-60190,0,44.5,44.5
2018-12-09 12:01:12.2427,172.8,76.4,44.25,44.21,-119.9,19.94,51,3.72,3.7,0,44.5,44.5
2018-12-09 12:01:12.4927,172.8,76.4,44.25,44.21,-120,19.93,63,50,50,0,44.5,44.5
2018-12-09 12:01:12.7427,172.8,76.3,44.25,44.16,-120,19.93,67,35.6,35,0,44.5,44.5
2018-12-09 12:01:12.9927,172.8,76.3,44.25,44.16,-120,19.93,52,3.72,3.69,0,44.5,44.5
2018-12-09 12:01:13.2427,172.8,76.3,44.25,44.16,-120,19.93,6,-60210,35.6,3.7,44.5,44.5
2018-12-09 12:01:13.4927,172.8,76.3,44.25,44.16,-120,19.93,7,-60180,35,3.7,44.5,44.5
2018-12-09 12:01:13.7427,172.8,76.3,44.25,44.16,-120,19.92,1,727.5,-82.6,28.5,44.5,44.5
2018-12-09 12:01:13.9927,172.8,76.3,44.25,44.16,-120,19.93,2,727.4,-82.5,28.5,44.5,44.5
2018-12-09 12:01:14.2427,172.8,76.3,44.25,44.16,-120,19.92,61,727.6,722.4,0,44.5,44.5
2018-12-09 12:01:14.4927,172.8,76.3,44.25,44.16,-119.9,19.93,62,425,425,0,44.5,44.5
2018-12-09 12:01:14.7427,172.8,76.3,44.25,44.16,-119.9,19.93,64,87.8,88.7,0,44.5,44.5
2018-12-09 12:01:14.9927,172.8,76.3,44.25,44.16,-119.9,19.93,3,727.5,-82.6,26.5,44.5,44.5
2018-12-09 12:01:15.2428,172.8,76.3,44.25,44.16,-119.9,19.93,4,727.4,-82.5,27,44.5,44.5
2018-12-09 12:01:15.4927,172.8,76.3,44.25,44.16,-120,19.93,65,-60210,-60180,0,44.5,44.5
2018-12-09 12:01:15.7427,172.8,76.3,44.25,44.16,-120,19.92,66,2880,2880,0,44.5,44.5
2018-12-09 12:01:15.9927,172.8,76.3,44.25,44.16,-120,19.92,1,727.5,-82.6,28.5,44.5,44.5
2018-12-09 12:01:16.2428,172.8,76.3,44.25,44.16,-120,19.92,2,727.4,-82.5,28.5,44.5,44.5
2018-12-09 12:01:16.4928,172.8,76.2,44.25,44.1,-120,19.92,65,-60210,-60180,0,44.5,44.5
2018-12-09 12:01:16.7428,172.8,76.2,44.25,44.1,-120,19.82,51,3.72,3.7,0,44.5,44.5
2018-12-09 12:01:16.9928,172.8,76.2,44.25,44.1,-120,19.95,63,50,50,0,44.5,44.5
2018-12-09 12:01:17.2428,172.8,76.2,44.25,44.1,-120,19.93,67,35.6,35,0,44.5,44.5
2018-12-09 12:01:17.4928,172.8,76.2,44.25,44.1,-119.9,19.92,52,3.72,3.69,0,44.5,44
2018-12-09 12:01:17.7428,172.8,76.2,44.25,44.1,-119.9,19.94,6,-60200,35.6,3.7,44.5,44
2018-12-09 12:01:17.9928,172.8,76.2,44.25,44.1,-120,19.9,7,-60180,35,3.7,44.5,44
2018-12-09 12:01:18.2428,172.8,76.2,44.25,44.1,-120,19.86,1,727.3,-82.6,28.5,44.5,44
2018-12-09 12:01:18.4928,172.8,76.2,44.25,44.1,-120,19.94,2,727.1,-82.5,28.5,44.5,44
2018-12-09 12:01:18.7428,172.8,76.2,44.25,44.1,-120,19.93,61,727.4,722.3,0,44.5,44
2018-12-09 12:01:18.9928,172.8,76.2,44.25,44.1,-120,19.92,62,425,425,0,44.5,44
2018-12-09 12:01:19.2427,172.8,76.2,44.25,44.1,-120,19.91,64,87.7,88.5,0,44.5,44
2018-12-09 12:01:19.4928,172.8,76.2,44.25,44.1,-120,19.94,3,727.3,-82.6,26.5,44.5,44
2018-12-09 12:01:19.7428,172.8,76.2,44.25,44.1,-120,19.93,4,727.1,-82.5,26.5,44.5,44
2018-12-09 12:01:19.9928,172.8,76.2,44,44.1,-120,19.93,65,-60210,-60170,0,44.5,44
2018-12-09 12:01:20.2428,172.8,76.2,44,44.1,-120,19.93,66,2870,2870,0,44.5,44
2018-12-09 12:01:20.4928,172.8,76.2,44,44.1,-120,19.92,1,727.3,-82.6,28.5,44.5,44
2018-12-09 12:01:20.7428,172.8,76.1,44,44.04,-120,19.92,2,727.1,-82.5,28.5,44.5,44
2018-12-09 12:01:20.9928,172.8,76.1,44,44.04,-120,19.92,65,-60210,-60170,0,44.5,44
2018-12-09 12:01:21.2428,172.8,76.1,44,44.04,-120,19.9,51,3.72,3.69,0,44.5,44
2018-12-09 12:01:21.4928,172.8,76.1,44,44.04,-120,19.92,63,50,50,0,44.5,44
2018-12-09 12:01:21.7428,172.8,76.1,44,44.04,-120,19.93,67,35.6,35,0,44.5,44
2018-12-09 12:01:21.9928,172.8,76.1,44,44.04,-120,19.92,52,3.72,3.69,0,44.5,44
2018-12-09 12:01:22.2428,172.8,76.1,44,44.04,-120,19.94,6,-60210,35.6,3.7,44.5,44
2018-12-09 12:01:22.4928,172.8,76.1,44,44.04,-120,19.92,7,-60170,35,3.7,44.5,44
2018-12-09 12:01:22.7428,172.8,76.1,44,44.04,-120,19.92,1,727.3,-82.6,28.5,44.5,44
2018-12-09 12:01:22.9928,172.8,76,44,43.98,-120,19.92,2,727.1,-82.5,28.5,44.5,44
2018-12-09 12:01:23.2428,172.8,76,44,43.98,-119.9,19.92,61,727.3,722.1,0,44.5,44
2018-12-09 12:01:23.4928,172.8,76,44,43.98,-120,19.93,62,425,425,0,44.5,44
2018-12-09 12:01:23.7428,172.8,76,44,43.98,-120,19.92,64,87.8,88.6,0,44.5,44
2018-12-09 12:01:23.9928,172.8,76,44,43.98,-120,19.93,3,727.3,-82.6,26.5,44.5,44
2018-12-09 12:01:24.2428,172.8,76,44,43.98,-120,19.9,4,727.1,-82.5,26.5,44.5,44
2018-12-09 12:01:24.4928,172.8,76,44,43.98,-120,19.9,65,-60210,-60180,0,44.5,44
2018-12-09 12:01:24.7428,172.8,76,44,43.98,-120,19.91,66,2870,2870,0,44,44
2018-12-09 12:01:24.9928,172.8,76,44,43.98,-120,19.92,1,727,-82.6,28.5,44,44
2018-12-09 12:01:25.2428,172.8,76,44,43.98,-120,19.94,2,726.7,-82.5,28.5,44,44
2018-12-09 12:01:25.4929,172.8,76,44,43.98,-120,19.9,65,-60200,-60170,0,44,44
2018-12-09 12:01:25.7429,172.8,76,44,43.98,-120,19.92,51,3.71,3.69,0,44,44
2018-12-09 12:01:25.9929,172.8,76,44,43.98,-119.9,19.92,63,50,50,0,44,44
2018-12-09 12:01:26.2429,172.8,76,44,43.98,-119.9,19.92,67,35.6,35,0,44,44
2018-12-09 12:01:26.4929,172.8,76,44,43.98,-120,19.92,52,3.72,3.69,0,44,44
2018-12-09 12:01:26.7429,172.8,76,44,43.98,-120,19.93,6,-60190,35.6,3.7,44,44
2018-12-09 12:01:26.9928,172.8,76,44,43.98,-120,19.94,7,-60180,35,3.7,44,44
2018-12-09 12:01:27.2428,172.8,76,44,43.98,-120,19.92,1,727,-82.6,28.5,44,44
2018-12-09 12:01:27.4928,172.8,76,44,43.98,-120,19.92,2,726.7,-82.5,28.5,44,44
2018-12-09 12:01:27.7429,172.8,76,44,43.98,-120,19.94,61,727.1,722,0,44,44
2018-12-09 12:01:27.9929,172.8,76,44,43.98,-120,19.92,62,425,425,0,44,44
2018-12-09 12:01:28.2429,172.8,76,44,43.98,-120,19.92,64,87.9,88.7,0,44,44
2018-12-09 12:01:28.4929,172.8,76,44,43.98,-119.9,19.93,3,727,-82.6,26.5,44,44
2018-12-09 12:01:28.7429,172.8,76,44,43.98,-120,19.93,4,726.7,-82.5,26.5,44,44
2018-12-09 12:01:28.9929,172.8,76,44,43.98,-120,19.93,65,-60190,-60180,0,44,44
2018-12-09 12:01:29.2430,172.8,76,44,43.98,-120,19.94,66,2870,2870,0,44,44
2018-12-09 12:01:29.4930,172.8,75.8,44,43.87,-120,19.93,1,727,-82.6,28.5,44,44
2018-12-09 12:01:29.7429,172.8,75.8,44,43.87,-120,19.94,2,726.7,-82.5,28.5,44,44
2018-12-09 12:01:29.9929,172.8,75.8,44,43.87,-120,19.93,65,-60200,-60180,0,44,44
2018-12-09 12:01:30.2429,172.8,75.8,44,43.87,-120,19.92,51,3.71,3.69,0,44,44
2018-12-09 12:01:30.4929,172.8,75.8,44,43.87,-120,19.94,63,50,50,0,44,44
2018-12-09 12:01:30.7429,172.8,75.8,44,43.87,-120,19.92,67,35.6,35,0,44,44
2018-12-09 12:01:30.9930,172.8,75.8,44,43.87,-120,19.93,52,3.72,3.69,0,44,44
2018-12-09 12:01:31.2430,172.8,75.8,44,43.87,-119.9,19.92,6,-60200,35.6,3.7,44,44
2018-12-09 12:01:31.4930,172.8,75.8,44,43.87,-119.9,19.92,7,-60180,35,3.7,44,44
2018-12-09 12:01:31.7430,172.8,75.8,44,43.87,-120,19.94,1,727,-82.6,28.5,44,44
2018-12-09 12:01:31.9929,172.8,75.8,44,43.87,-120,19.89,2,726.5,-82.5,28.5,44,44
2018-12-09 12:01:32.2429,172.8,75.8,44,43.87,-120,19.9,61,727.1,721.8,0,44,44
2018-12-09 12:01:32.4929,172.8,75.8,44,43.87,-120,19.89,62,425,425,0,44,44
2018-12-09 12:01:32.7429,172.8,75.8,44,43.87,-120,19.93,64,87.9,88.7,0,44,44
2018-12-09 12:01:32.9929,172.8,75.8,44,43.87,-120,19.94,3,726.8,-82.7,26.5,44,44
2018-12-09 12:01:33.2429,172.8,75.8,44,43.87,-120,19.95,4,726.5,-82.5,26.5,44,44
2018-12-09 12:01:33.4929,172.8,75.8,44,43.87,-120,19.94,65,-60200,-60190,0,44,44
2018-12-09 12:01:33.7429,172.8,75.8,44,43.87,-120,19.93,66,2870,2870,0,44,44
2018-12-09 12:01:33.9929,172.8,75.7,44,43.81,-120,19.93,1,726.8,-82.7,28.5,44,44
2018-12-09 12:01:34.2429,172.8,75.7,44,43.81,-120,19.93,2,726.5,-82.5,28.5,44,44
2018-12-09 12:01:34.4929,172.8,75.7,44,43.81,-120,19.92,65,-60190,-60180,0,44,44
2018-12-09 12:01:34.7429,172.8,75.7,44,43.81,-120,19.92,51,3.71,3.69,0,44,44
2018-12-09 12:01:34.9930,172.8,75.6,44,43.75,-120,19.92,63,50,50,0,44,44
2018-12-09 12:01:35.2430,172.8,75.6,44,43.75,-120,19.93,67,35.6,35,0,44,44
2018-12-09 12:01:35.4930,172.8,75.6,44,43.75,-120,19.94,52,3.72,3.69,0,44,44
2018-12-09 12:01:35.7430,172.8,75.6,44,43.75,-120,19.94,6,-60200,35.6,3.7,44,44
2018-12-09 12:01:35.9930,172.8,75.6,44,43.75,-120,19.93,7,-60190,35,3.7,44,44
2018-12-09 12:01:36.2430,172.8,75.6,44,43.75,-120,19.93,1,726.8,-82.7,28.5,44,44
2018-12-09 12:01:36.4930,172.8,75.6,44,43.75,-120,19.93,2,726.5,-82.5,28.5,44,44
2018-12-09 12:01:36.7430,172.8,75.6,44,43.75,-120,19.92,61,726.8,721.6,0,44,44
2018-12-09 12:01:36.9930,172.8,75.6,44,43.75,-119.9,19.93,62,425,425,0,44,44
2018-12-09 12:01:37.2430,172.8,75.6,44,43.75,-120,20.05,64,88,88.8,0,44,44
2018-12-09 12:01:37.4930,172.8,75.6,44,43.75,-120,19.88,3,726.8,-82.7,26.5,44,44
2018-12-09 12:01:37.7430,172.8,75.6,44,43.75,-120,19.92,4,726.5,-82.5,26.5,44,44
2018-12-09 12:01:37.9930,172.8,75.6,44,43.75,-120,19.94,65,-60190,-60180,0,44,44
2018-12-09 12:01:38.2430,172.8,75.6,44,43.75,-119.9,19.93,66,2860,2860,0,44,44
2018-12-09 12:01:38.4930,172.8,75.5,43.75,43.69,-120,19.92,1,726.8,-82.7,28.5,44,44
2018-12-09 12:01:38.7430,172.8,75.5,43.75,43.69,-120,19.92,2,726.5,-82.5,28.5,44,44
2018-12-09 12:01:38.9930,172.8,75.5,43.75,43.69,-120,19.93,65,-60200,-60190,0,44,44
2018-12-09 12:01:39.2430,172.8,75.5,43.75,43.69,-120,19.92,51,3.71,3.69,0,44,43.5
2018-12-09 12:01:39.4930,172.8,75.5,43.75,43.69,-120,19.93,63,50,50,0,44,43.5
2018-12-09 12:01:39.7430,172.8,75.5,43.75,43.69,-120,19.92,67,35.6,35,0,44,43.5
2018-12-09 12:01:39.9930,172.8,75.5,43.75,43.69,-120,19.92,52,3.71,3.69,0,44,43.5
2018-12-09 12:01:40.2430,172.8,75.5,43.75,43.69,-120,19.93,6,-60200,35.6,3.7,44,43.5
2018-12-09 12:01:40.4930,172.8,75.5,43.75,43.69,-120,19.93,7,-60180,35,3.7,44,43.5
2018-12-09 12:01:40.7430,172.8,75.5,43.75,43.69,-120,19.92,1,726.5,-82.7,28.5,44,43.5
2018-12-09 12:01:40.9930,172.8,75.5,43.75,43.69,-120,19.93,2,726.2,-82.5,28.5,44,43.5
2018-12-09 12:01:41.2430,172.8,75.5,43.75,43.69,-119.9,19.92,61,726.7,721.5,0,44,43.5
2018-12-09 12:01:41.4930,172.8,75.5,43.75,43.69,-120,19.93,62,425,425,0,44,43.5
2018-12-09 12:01:41.7430,172.8,75.5,43.75,43.69,-120,19.93,64,87.9,88.8,0,44,43.5
2018-12-09 12:01:41.9930,172.8,75.5,43.75,43.69,-120,19.93,3,726.5,-82.7,26.5,44,43.5
2018-12-09 12:01:42.2430,172.8,75.5,43.75,43.69,-120,19.92,4,726.2,-82.5,26.5,44,43.5
2018-12-09 12:01:42.4930,172.8,75.4,43.75,43.63,-120,19.92,65,-60210,-60180,0,44,43.5
2018-12-09 12:01:42.7430,172.8,75.4,43.75,43.63,-119.9,19.92,66,2870,2870,0,44,43.5
2018-12-09 12:01:42.9930,172.8,75.4,43.75,43.63,-120,19.93,1,726.5,-82.7,28.5,44,43.5
2018-12-09 12:01:43.2430,172.8,75.4,43.75,43.63,-120,19.93,2,726.2,-82.5,28.5,44,43.5
2018-12-09 12:01:43.4930,172.8,75.4,43.75,43.63,-120,19.92,65,-60200,-60170,0,44,43.5
2018-12-09 12:01:43.7430,172.8,75.4,43.75,43.63,-120,19.93,51,3.71,3.69,0,44,43.5
2018-12-09 12:01:43.9930,172.8,75.4,43.75,43.63,-120,19.92,63,50,50,0,44,43.5
2018-12-09 12:01:44.2430,172.8,75.4,43.75,43.63,-120,19.93,67,35.6,35,0,44,43.5
2018-12-09 12:01:44.4930,172.8,75.4,43.75,43.63,-120,19.94,52,3.71,3.69,0,44,43.5
2018-12-09 12:01:44.7430,172.8,75.4,43.75,43.63,-120,20.03,6,-60210,35.6,3.7,44,43.5
2018-12-09 12:01:44.9931,172.8,75.4,43.75,43.63,-120,19.99,7,-60180,35,3.7,44,43.5
2018-12-09 12:01:45.2431,172.8,75.4,43.75,43.63,-120,19.96,1,726.5,-82.7,28.5,44,43.5
2018-12-09 12:01:45.4932,172.8,75.4,43.75,43.63,-119.9,19.92,2,726.2,-82.5,28.5,44,43.5
2018-12-09 12:01:45.7432,172.8,75.4,43.75,43.63,-120,19.94,61,726.6,721.3,0,44,43.5
2018-12-09 12:01:45.9932,172.8,75.4,43.75,43.63,-120,19.92,62,425,425,0,44,43.5
2018-12-09 12:01:46.2432,172.8,75.4,43.75,43.63,-120,19.92,64,87.9,88.7,0,44,43.5
2018-12-09 12:01:46.4931,172.8,75.4,43.75,43.63,-120,19.93,3,726.2,-82.7,26.5,44,43.5
2018-12-09 12:01:46.7431,172.8,75.4,43.75,43.63,-119.9,19.93,4,726,-82.5,26.5,44,43.5
2018-12-09 12:01:46.9930,172.8,75.2,43.5,43.52,-120,19.93,65,-60210,-60170,0,44,43.5
2018-12-09 12:01:47.2430,172.8,75.2,43.5,43.52,-120,19.93,66,2870,2870,0,44,43.5
2018-12-09 12:01:47.4930,172.8,75.2,43.5,43.52,-120,19.92,1,726.2,-82.7,28.5,44,43.5
2018-12-09 12:01:47.7431,172.8,75.2,43.5,43.52,-120,19.93,2,726,-82.5,28.5,44,43.5
2018-12-09 12:01:47.9931,172.8,75.2,43.5,43.52,-120,19.93,65,-60210,-60180,0,44,43.5
2018-12-09 12:01:48.2431,172.8,75.2,43.5,43.52,-119.9,19.93,51,3.71,3.69,0,44,43.5
2018-12-09 12:01:48.4931,172.8,75.2,43.5,43.52,-120,19.92,63,50,50,0,44,43.5
2018-12-09 12:01:48.7431,172.8,75.2,43.5,43.52,-120,19.94,67,35.6,35,0,44,43.5
2018-12-09 12:01:48.9931,172.8,75.2,43.5,43.52,-120,19.93,52,3.71,3.69,0,44,43.5
2018-12-09 12:01:49.2431,172.8,75.2,43.5,43.52,-120,19.93,6,-60210,35.6,3.7,44,43.5
2018-12-09 12:01:49.4931,172.8,75.2,43.5,43.52,-119.9,19.92,7,-60170,35,3.7,44,43.5
2018-12-09 12:01:49.7431,172.8,75.2,43.5,43.52,-120,19.92,1,726.2,-82.7,28.5,44,43.5
2018-12-09 12:01:49.9931,172.8,75.2,43.5,43.52,-120,19.93,2,726,-82.5,28.5,44,43.5
