Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 12:01:50.2431,172.8,75.2,43.5,43.52,-120,19.93,61,726.4,721.3,0,44,43.5
2018-12-09 12:01:50.4931,172.8,75.2,43.5,43.52,-120,19.93,62,425,425,0,44,43.5
2018-12-09 12:01:50.7431,172.8,75.2,43.5,43.52,-119.9,19.94,64,87.8,88.7,0,44,43.5
2018-12-09 12:01:50.9931,172.8,75.2,43.5,43.52,-119.9,19.91,3,726.2,-82.7,26.5,44,43.5
2018-12-09 12:01:51.2431,172.8,75.2,43.5,43.52,-120,19.92,4,726,-82.5,26.5,44,43.5
2018-12-09 12:01:51.4931,172.8,75.2,43.5,43.52,-120,19.93,65,-60210,-60180,0,44,43.5
2018-12-09 12:01:51.7431,172.8,75.1,43.5,43.46,-120,19.93,66,2880,2870,0,44,43.5
2018-12-09 12:01:51.9931,172.8,75.1,43.5,43.46,-120,19.92,1,726.2,-82.7,28.5,44,43.5
2018-12-09 12:01:52.2431,172.8,75.1,43.5,43.46,-120,19.98,2,726,-82.5,28.5,44,43.5
2018-12-09 12:01:52.4931,172.8,75.1,43.5,43.46,-120,19.91,65,-60190,-60170,0,44,43.5
2018-12-09 12:01:52.7431,172.8,75.1,43.5,43.46,-120,19.93,51,3.71,3.69,0,44,43.5
2018-12-09 12:01:52.9931,172.8,75.1,43.5,43.46,-120,19.94,63,50,50,0,44,43.5
2018-12-09 12:01:53.2432,172.8,75.1,43.5,43.46,-120,19.93,67,35.6,35,0,44,43.5
2018-12-09 12:01:53.4931,172.8,75.1,43.5,43.46,-119.9,19.93,52,3.71,3.69,0,44,43.5
2018-12-09 12:01:53.7431,172.8,75.1,43.5,43.46,-119.9,19.92,6,-60200,35.6,3.7,43.5,43.5
2018-12-09 12:01:53.9931,172.8,75.1,43.5,43.46,-120,19.94,7,-60190,35,3.7,43.5,43.5
2018-12-09 12:01:54.2431,172.8,75.1,43.5,43.46,-120,19.93,1,726.1,-82.7,28.5,43.5,43.5
2018-12-09 12:01:54.4931,172.8,75.1,43.5,43.46,-120,19.9,2,725.9,-82.5,28.5,43.5,43.5
2018-12-09 12:01:54.7431,172.8,75.1,43.5,43.46,-120,19.93,61,726.4,721.2,0,43.5,43.5
2018-12-09 12:01:54.9931,172.8,75.1,43.5,43.46,-120,19.94,62,425,425,0,43.5,43.5
2018-12-09 12:01:55.2431,172.8,75.1,43.5,43.46,-120,19.92,64,87.8,88.7,0,43.5,43.5
2018-12-09 12:01:55.4932,172.8,75,43.5,43.4,-120,19.92,3,726.1,-82.7,26.5,43.5,43.5
2018-12-09 12:01:55.7432,172.8,75,43.5,43.4,-120,19.93,4,725.9,-82.5,26.5,43.5,43.5
2018-12-09 12:01:55.9932,172.8,75,43.5,43.4,-120,19.95,65,-60200,-60180,0,43.5,43.5
2018-12-09 12:01:56.2432,172.8,75,43.5,43.4,-120,19.92,66,2880,2870,0,43.5,43.5
2018-12-09 12:01:56.4932,172.8,75,43.5,43.4,-120,19.91,1,726.1,-82.7,28.5,43.5,43.5
2018-12-09 12:01:56.7432,172.8,75,43.5,43.4,-120,19.94,2,725.9,-82.5,28.5,43.5,43.5
2018-12-09 12:01:56.9932,172.8,75,43.5,43.4,-120,19.93,65,-60200,-60190,0,43.5,43.5
2018-12-09 12:01:57.2432,172.8,75,43.5,43.4,-120,19.92,51,3.71,3.69,0,43.5,43.5
2018-12-09 12:01:57.4932,172.8,75,43.5,43.4,-120,19.93,63,50,50,0,43.5,43.5
2018-12-09 12:01:57.7432,172.8,75,43.5,43.4,-120,19.92,67,35.6,35,0,43.5,43.5
2018-12-09 12:01:57.9932,172.8,75,43.5,43.4,-120,19.93,52,3.71,3.69,0,43.5,43.5
2018-12-09 12:01:58.2432,172.8,75,43.5,43.4,-120,19.92,6,-60190,35.6,3.7,43.5,43.5
2018-12-09 12:01:58.4932,172.8,75,43.5,43.4,-120,19.93,7,-60180,35,3.7,43.5,43.5
2018-12-09 12:01:58.7432,172.8,75,43.5,43.4,-120,19.91,1,726.1,-82.7,28.5,43.5,43.5
2018-12-09 12:01:58.9932,172.8,74.9,43.5,43.34,-119.9,19.93,2,725.9,-82.5,28.5,43.5,43.5
2018-12-09 12:01:59.2432,172.8,74.9,43.5,43.34,-119.9,19.93,61,726,720.9,0,43.5,43.5
2018-12-09 12:01:59.4932,172.8,74.9,43.5,43.34,-120,19.93,62,425,425,0,43.5,43.5
2018-12-09 12:01:59.7432,172.8,74.8,43.5,43.29,-120,19.92,64,87.9,88.7,0,43.5,43.5
2018-12-09 12:01:59.9932,172.8,74.8,43.5,43.29,-120,19.92,3,726.1,-82.7,26.5,43.5,43.5
2018-12-09 12:02:00.2432,172.8,74.8,43.5,43.29,-120,19.92,4,725.9,-82.5,26.5,43.5,43.5
2018-12-09 12:02:00.4932,172.8,74.8,43.5,43.29,-120,19.92,65,-60200,-60190,0,43.5,43.5
2018-12-09 12:02:00.7432,172.8,74.8,43.5,43.29,-120,19.93,66,2880,2880,0,43.5,43.5
2018-12-09 12:02:00.9932,172.8,74.8,43.5,43.29,-120,19.92,1,725.8,-82.7,28.5,43.5,43.5
2018-12-09 12:02:01.2432,172.8,74.8,43.5,43.29,-120,19.95,2,725.5,-82.5,28.5,43.5,43.5
2018-12-09 12:02:01.4932,172.8,74.8,43.5,43.29,-120,19.92,65,-60190,-60180,0,43.5,43.5
2018-12-09 12:02:01.7432,172.8,74.8,43.5,43.29,-119.9,19.94,51,3.71,3.69,0,43.5,43.5
2018-12-09 12:02:01.9932,172.8,74.8,43.5,43.29,-119.9,19.93,63,50,50,0,43.5,43.5
2018-12-09 12:02:02.2432,172.8,74.8,43.5,43.29,-120,19.93,67,35.6,35,0,43.5,43.5
2018-12-09 12:02:02.4932,172.8,74.8,43.5,43.29,-120,19.93,52,3.71,3.68,0,43.5,43.5
2018-12-09 12:02:02.7432,172.8,74.8,43.5,43.29,-120,19.91,6,-60200,35.6,3.7,43.5,43.5
2018-12-09 12:02:02.9932,172.8,74.8,43.5,43.29,-120,19.82,7,-60200,35,3.7,43.5,43.5
2018-12-09 12:02:03.2432,172.8,74.8,43.5,43.29,-120,19.98,1,725.8,-82.7,28.5,43.5,43.5
2018-12-09 12:02:03.4933,172.8,74.8,43.5,43.29,-119.9,19.95,2,725.5,-82.5,28.5,43.5,43.5
2018-12-09 12:02:03.7433,172.8,74.8,43.5,43.29,-120,19.93,61,726,720.8,0,43.5,43.5
2018-12-09 12:02:03.9933,172.8,74.8,43.5,43.29,-120,19.91,62,425,425,0,43.5,43.5
2018-12-09 12:02:04.2433,172.8,74.8,43.5,43.29,-120,19.93,64,87.7,88.5,0,43.5,43.5
2018-12-09 12:02:04.4933,172.8,74.7,43.5,43.23,-120,19.94,3,725.8,-82.7,26.5,43.5,43.5
2018-12-09 12:02:04.7433,172.8,74.7,43.5,43.23,-119.9,19.92,4,725.5,-82.5,26.5,43.5,43.5
2018-12-09 12:02:04.9933,172.8,74.7,43.5,43.23,-119.9,19.94,65,-60200,-60200,0,43.5,43.5
2018-12-09 12:02:05.2433,172.8,74.7,43.5,43.23,-120,19.93,66,2880,2880,0,43.5,43.5
2018-12-09 12:02:05.4932,172.8,74.7,43.5,43.23,-120,19.93,1,725.8,-82.7,28.5,43.5,43.5
2018-12-09 12:02:05.7432,172.8,74.7,43.5,43.23,-120,19.92,2,725.5,-82.5,28.5,43.5,43.5
2018-12-09 12:02:05.9933,172.8,74.7,43.5,43.23,-120,19.92,65,-60210,-60200,0,43.5,43.5
2018-12-09 12:02:06.2433,172.8,74.7,43.5,43.23,-120,19.93,51,3.71,3.69,0,43.5,43.5
2018-12-09 12:02:06.4933,172.8,74.7,43.5,43.23,-120,19.92,63,50,50,0,43.5,43.5
2018-12-09 12:02:06.7433,172.8,74.7,43.25,43.23,-120,19.92,67,35.6,35,0,43.5,43.5
2018-12-09 12:02:06.9933,172.8,74.7,43.25,43.23,-120,19.94,52,3.71,3.68,0,43.5,43.5
2018-12-09 12:02:07.2433,172.8,74.7,43.25,43.23,-120,19.93,6,-60190,35.6,3.7,43.5,43.5
2018-12-09 12:02:07.4933,172.8,74.7,43.25,43.23,-119.9,19.92,7,-60190,35,3.7,43.5,43.5
2018-12-09 12:02:07.7433,172.8,74.7,43.25,43.23,-119.9,19.93,1,725.8,-82.7,28.5,43.5,43.5
2018-12-09 12:02:07.9933,172.8,74.7,43.25,43.23,-120,19.94,2,725.5,-82.5,28.5,43.5,43.5
2018-12-09 12:02:08.2433,172.8,74.7,43.25,43.23,-120,19.92,61,725.8,720.6,0,43.5,43.5
2018-12-09 12:02:08.4933,172.8,74.6,43.25,43.17,-120,19.92,62,425,425,0,43.5,43
2018-12-09 12:02:08.7433,172.8,74.6,43.25,43.17,-120,19.93,64,87.7,88.5,0,43.5,43
2018-12-09 12:02:08.9933,172.8,74.6,43.25,43.17,-120,19.93,3,725.6,-82.7,26.5,43.5,43
2018-12-09 12:02:09.2434,172.8,74.6,43.25,43.17,-120,19.92,4,725.5,-82.5,26.5,43.5,43
2018-12-09 12:02:09.4934,172.8,74.6,43.25,43.17,-120,19.93,65,-60210,-60190,0,43.5,43
2018-12-09 12:02:09.7434,172.8,74.6,43.25,43.17,-120,19.92,66,2880,2880,0,43.5,43
2018-12-09 12:02:09.9933,172.8,74.6,43.25,43.17,-120,19.92,1,725.6,-82.7,28.5,43.5,43
2018-12-09 12:02:10.2433,172.8,74.6,43.25,43.17,-119.9,19.92,2,725.5,-82.5,28.5,43.5,43
2018-12-09 12:02:10.4933,172.8,74.6,43.25,43.17,-120,20.06,65,-60200,-60180,0,43.5,43
2018-12-09 12:02:10.7433,172.8,74.5,43.25,43.11,-120,19.93,51,3.71,3.68,0,43.5,43
2018-12-09 12:02:10.9933,172.8,74.5,43.25,43.11,-120,19.93,63,50,50,0,43.5,43
2018-12-09 12:02:11.2433,172.8,74.5,43.25,43.11,-120,19.92,67,35.6,35,0,43.5,43
2018-12-09 12:02:11.4933,172.8,74.5,43.25,43.11,-120,19.93,52,3.71,3.68,0,43.5,43
2018-12-09 12:02:11.7433,172.8,74.5,43.25,43.11,-120,19.93,6,-60210,35.6,3.7,43.5,43
2018-12-09 12:02:11.9933,172.8,74.5,43.25,43.11,-120,19.93,7,-60190,35,3.7,43.5,43
2018-12-09 12:02:12.2433,172.8,74.5,43.25,43.11,-120,19.88,1,725.6,-82.7,28.5,43.5,43
2018-12-09 12:02:12.4933,172.8,74.5,43.25,43.11,-120,19.92,2,725.5,-82.5,28.5,43.5,43
2018-12-09 12:02:12.7434,172.8,74.5,43.25,43.11,-120,19.92,61,725.7,720.5,0,43.5,43
2018-12-09 12:02:12.9934,172.8,74.4,43,43.06,-120,19.91,62,425,425,0,43.5,43
2018-12-09 12:02:13.2434,172.8,74.4,43,43.06,-120,19.92,64,87.8,88.6,0,43.5,43
2018-12-09 12:02:13.4934,172.8,74.4,43,43.06,-120,19.92,3,725.6,-82.7,26.5,43.5,43
2018-12-09 12:02:13.7434,172.8,74.4,43,43.06,-120,19.92,4,725.5,-82.5,26.5,43.5,43
2018-12-09 12:02:13.9934,172.8,74.4,43,43.06,-120,19.92,65,-60200,-60170,0,43.5,43
2018-12-09 12:02:14.2434,172.8,74.4,43,43.06,-120,19.92,66,2880,2880,0,43.5,43
2018-12-09 12:02:14.4934,172.8,74.4,43,43.06,-119.9,19.93,1,725.6,-82.7,28.5,43.5,43
2018-12-09 12:02:14.7434,172.8,74.4,43,43.06,-120,19.92,2,725.5,-82.5,28.5,43.5,43
2018-12-09 12:02:14.9934,172.8,74.4,43,43.06,-120,19.93,65,-60210,-60190,0,43.5,43
2018-12-09 12:02:15.2434,172.8,74.4,43,43.06,-120,19.92,51,3.71,3.68,0,43.5,43
2018-12-09 12:02:15.4934,172.8,74.4,43,43.06,-120,19.93,63,50,50,0,43,43
2018-12-09 12:02:15.7434,172.8,74.4,43,43.06,-119.9,19.92,67,35.6,35,0,43,43
2018-12-09 12:02:15.9934,172.8,74.4,43,43.06,-120,19.93,52,3.71,3.68,0,43,43
2018-12-09 12:02:16.2434,172.8,74.4,43,43.06,-120,19.92,6,-60200,35.6,3.7,43,43
2018-12-09 12:02:16.4934,172.8,74.4,43,43.06,-120,19.93,7,-60040,34.9,3.7,43,43
2018-12-09 12:02:16.7434,172.8,74.4,43,43.06,-120,19.93,1,725.3,-83,28.5,43,43
2018-12-09 12:02:16.9934,172.8,74.4,43,43.06,-119.9,19.93,2,725,-82.5,28.5,43,43
2018-12-09 12:02:17.2434,172.8,74.4,43,43.06,-120,19.93,61,725.5,720.4,0,43,43
2018-12-09 12:02:17.4934,172.8,74.4,43,43.06,-120,19.93,62,425,425,0,43,43
2018-12-09 12:02:17.7434,172.8,74.3,43,43,-120,19.91,64,87.8,88.3,0,43,43
2018-12-09 12:02:17.9934,172.8,74.3,43,43,-120,19.9,3,725.3,-83,26.5,43,43
2018-12-09 12:02:18.2434,172.8,74.3,43,43,-120,19.95,4,725,-82.5,26.5,43,43
2018-12-09 12:02:18.4934,172.8,74.3,43,43,-119.9,19.93,65,-60200,-60180,0,43,43
2018-12-09 12:02:18.7434,172.8,74.3,43,43,-119.9,19.92,66,2880,2880,0,43,43
2018-12-09 12:02:18.9934,172.8,74.3,43,43,-120,19.93,1,725.3,-83,28.5,43,43
2018-12-09 12:02:19.2434,172.8,74.3,43,43,-120,19.92,2,725,-82.5,28.5,43,43
2018-12-09 12:02:19.4934,172.8,74.3,43,43,-120,19.91,65,-60200,-60180,0,43,43
2018-12-09 12:02:19.7434,172.8,74.3,43,43,-120,19.94,51,3.71,3.68,0,43,43
2018-12-09 12:02:19.9934,172.8,74.3,43,43,-120,19.92,63,50,50,0,43,43
2018-12-09 12:02:20.2434,172.8,74.3,43,43,-119.9,19.92,67,35.6,34.9,0,43,43
2018-12-09 12:02:20.4934,172.8,74.3,43,43,-120,19.92,52,3.71,3.68,0,43,43
2018-12-09 12:02:20.7434,172.8,74.2,43,42.94,-120,19.93,6,-60370,35.6,3.7,43,43
2018-12-09 12:02:20.9934,172.8,74.2,43,42.94,-120,19.93,7,-60010,34.9,3.7,43,43
2018-12-09 12:02:21.2434,172.8,74.2,43,42.94,-119.9,19.92,1,725.3,-83,28.5,43,43
2018-12-09 12:02:21.4935,172.8,74.2,43,42.94,-120,19.93,2,725,-82.5,28.5,43,43
2018-12-09 12:02:21.7435,172.8,74.2,43,42.94,-120,19.94,61,725.3,720.2,0,43,43
2018-12-09 12:02:21.9935,172.8,74.2,43,42.94,-120,19.92,62,425,425,0,43,43
2018-12-09 12:02:22.2435,172.8,74.2,43,42.94,-120,19.93,64,88,88.4,0,43,43
2018-12-09 12:02:22.4935,172.8,74.2,43,42.94,-119.9,19.93,3,725.3,-83,26.5,43,43
2018-12-09 12:02:22.7435,172.8,74.1,43,42.88,-119.9,19.93,4,725,-82.5,26.5,43,43
2018-12-09 12:02:22.9934,172.8,74.1,43,42.88,-120,19.93,65,-60210,-60190,0,43,43
2018-12-09 12:02:23.2434,172.8,74.1,43,42.88,-120,19.92,66,2880,2880,0,43,43
2018-12-09 12:02:23.4934,172.8,74.1,43,42.88,-120,19.93,1,724.9,-83,28.5,43,43
2018-12-09 12:02:23.7434,172.8,74.1,43,42.88,-120,19.93,2,724.8,-82.5,28.5,43,43
2018-12-09 12:02:23.9935,172.8,74.1,43,42.88,-119.9,19.92,65,-60280,-60120,0,43,43
2018-12-09 12:02:24.2435,172.8,74.1,43,42.88,-119.9,19.93,51,3.7,3.68,0,43,43
2018-12-09 12:02:24.4935,172.8,74.1,43,42.88,-120,19.94,63,50,50,0,43,43
2018-12-09 12:02:24.7435,172.8,74.1,43,42.88,-120,19.92,67,35.6,34.9,0,43,43
2018-12-09 12:02:24.9935,172.8,74.1,43,42.88,-120,19.89,52,3.71,3.68,0,43,43
2018-12-09 12:02:25.2435,172.8,74.1,43,42.88,-120,19.9,6,-60370,35.6,3.7,43,43
2018-12-09 12:02:25.4935,172.8,74.1,43,42.88,-119.9,19.92,7,-60020,34.9,3.7,43,43
2018-12-09 12:02:25.7435,172.8,74,43,42.82,-120,19.92,1,724.9,-83,28.5,43,43
2018-12-09 12:02:25.9935,172.8,74,43,42.82,-120,19.92,2,724.8,-82.5,28.5,43,43
2018-12-09 12:02:26.2435,172.8,74,43,42.82,-120,19.92,61,725.3,720.1,0,43,43
2018-12-09 12:02:26.4935,172.8,74,43,42.82,-120,19.91,62,425,425,0,43,43
2018-12-09 12:02:26.7435,172.8,74,43,42.82,-119.9,19.92,64,87.9,88.7,0,43,43
2018-12-09 12:02:26.9935,172.8,74,43,42.82,-120,19.93,3,724.9,-83,26.5,43,43
2018-12-09 12:02:27.2435,172.8,74,43,42.82,-120,19.93,4,724.8,-82.5,26.5,43,43
2018-12-09 12:02:27.4935,172.8,74,43,42.82,-120,19.93,65,-60200,-60190,0,43,43
2018-12-09 12:02:27.7435,172.8,74,43,42.82,-120,19.93,66,2890,2880,0,43,43
2018-12-09 12:02:27.9935,172.8,74,43,42.82,-120,19.94,1,724.9,-83,28.5,43,43
2018-12-09 12:02:28.2435,172.8,74,43,42.82,-119.9,19.93,2,724.8,-82.5,28.5,43,43
2018-12-09 12:02:28.4935,172.8,74,43,42.82,-120,19.91,65,-60200,-60190,0,43,43
2018-12-09 12:02:28.7435,172.8,74,43,42.82,-120,20.12,51,3.7,3.68,0,43,43
2018-12-09 12:02:28.9935,172.8,74,43,42.82,-120,20.13,63,50,50,0,43,43
2018-12-09 12:02:29.2435,172.8,74,43,42.82,-120,20.13,67,35.6,34.9,0,43,43
2018-12-09 12:02:29.4935,172.8,74,43,42.82,-120,20.12,52,3.71,3.68,0,43,43
2018-12-09 12:02:29.7435,172.8,74,43,42.82,-120,20.13,6,-60210,35.6,3.7,43,43
2018-12-09 12:02:29.9935,172.8,74,43,42.82,-120,20.12,7,-60070,34.9,3.7,43,43
2018-12-09 12:02:30.2435,172.8,74,43,42.82,-120,20.19,1,724.9,-83,28.5,43,43
2018-12-09 12:02:30.4935,172.8,74,43,42.82,-120,20.12,2,724.8,-82.7,28.5,43,43
2018-12-09 12:02:30.7435,172.8,74,43,42.82,-120,20.11,61,725,719.9,0,43,43
2018-12-09 12:02:30.9936,172.8,74,43,42.82,-120,20.13,62,425,425,0,43,43
2018-12-09 12:02:31.2436,172.8,74,43,42.82,-120,20.12,64,87.8,88.4,0,43,43
2018-12-09 12:02:31.4936,172.8,74,43,42.82,-120,20.12,3,724.9,-83,26.5,43,43
2018-12-09 12:02:31.7436,172.8,74,43,42.82,-120,20.12,4,724.8,-82.7,26.5,43,43
2018-12-09 12:02:31.9936,172.8,74,43,42.82,-120,20.12,65,-60210,-60200,0,43,43
2018-12-09 12:02:32.2436,172.8,74,43,42.82,-120,20.16,66,2880,2880,0,43,43
2018-12-09 12:02:32.4936,172.8,74,43,42.82,-119.9,20.13,1,724.9,-83,28.5,43,43
2018-12-09 12:02:32.7436,172.8,74,43,42.82,-120,20.13,2,724.8,-82.7,28.5,43,43
2018-12-09 12:02:32.9936,172.8,74,43,42.82,-120.1,20.14,65,-60210,-60200,0,43,43
2018-12-09 12:02:33.2436,172.8,74,43,42.82,-120,20.13,51,3.7,3.68,0,43,43
2018-12-09 12:02:33.4936,172.8,73.8,43,42.71,-120,20.11,63,50,50,0,43,43
2018-12-09 12:02:33.7436,172.8,73.8,43,42.71,-120,20.13,67,35.6,34.9,0,43,43
2018-12-09 12:02:33.9936,172.8,73.8,43,42.71,-120,20.13,52,3.71,3.68,0,43,43
2018-12-09 12:02:34.2436,172.8,73.8,43,42.71,-120,20.12,6,-60200,35.6,3.7,43,43
2018-12-09 12:02:34.4936,172.8,73.8,42.75,42.71,-120,20.13,7,-60200,34.9,3.7,43,43
2018-12-09 12:02:34.7436,172.8,73.8,42.75,42.71,-120,20.12,1,724.9,-83,28.5,43,43
2018-12-09 12:02:34.9936,172.8,73.8,42.75,42.71,-120,20.13,2,724.8,-82.7,28.5,43,43
2018-12-09 12:02:35.2436,172.8,73.8,42.75,42.71,-120,20.16,61,724.8,719.7,0,43,43
2018-12-09 12:02:35.4936,172.8,73.8,42.75,42.71,-120,20.12,62,425,425,0,43,43
2018-12-09 12:02:35.7436,172.8,73.8,42.75,42.71,-120,20.12,64,87.9,88.7,0,43,43
2018-12-09 12:02:35.9936,172.8,73.8,42.75,42.71,-120,20.13,3,724.9,-83,26.5,43,43
2018-12-09 12:02:36.2436,172.8,73.8,42.75,42.71,-120,20.11,4,724.8,-82.7,26.5,43,43
2018-12-09 12:02:36.4936,172.8,73.8,42.75,42.71,-120,20.12,65,-60200,-60180,0,43,43
2018-12-09 12:02:36.7436,172.8,73.8,42.75,42.71,-120,20.13,66,2880,2880,0,43,43
2018-12-09 12:02:36.9936,172.8,73.8,42.75,42.71,-120,20.18,1,724.9,-83,28.5,43,43
2018-12-09 12:02:37.2436,172.8,73.8,42.75,42.71,-120,20.12,2,724.8,-82.7,28.5,43,43
2018-12-09 12:02:37.4936,172.8,73.8,42.75,42.71,-120,20.12,65,-60200,-60180,0,43,42.5
2018-12-09 12:02:37.7436,172.8,73.8,42.75,42.71,-120,20.12,51,3.7,3.68,0,43,42.5
2018-12-09 12:02:37.9936,172.8,73.8,42.75,42.71,-120,20.12,63,50,50,0,43,42.5
2018-12-09 12:02:38.2436,172.8,73.8,42.75,42.71,-120,20.12,67,35.6,34.9,0,43,42.5
2018-12-09 12:02:38.4937,172.8,73.8,42.75,42.71,-120,20.12,52,3.7,3.68,0,43,42.5
2018-12-09 12:02:38.7437,172.8,73.6,42.5,42.59,-120,20.1,6,-60210,35.6,3.7,43,42.5
2018-12-09 12:02:38.9937,172.8,73.6,42.5,42.59,-120,20.14,7,-60190,34.9,3.7,43,42.5
2018-12-09 12:02:39.2437,172.8,73.6,42.5,42.59,-120,20.1,1,724.5,-83,28.5,43,42.5
2018-12-09 12:02:39.4936,172.8,73.6,42.5,42.59,-119.9,20.12,2,724.3,-82.7,28.5,43,42.5
2018-12-09 12:02:39.7436,172.8,73.6,42.5,42.59,-120,20.11,61,724.7,719.5,0,43,42.5
2018-12-09 12:02:39.9936,172.8,73.6,42.5,42.59,-120,20.13,62,425,425,0,43,42.5
2018-12-09 12:02:40.2436,172.8,73.6,42.5,42.59,-120,20.12,64,87.7,88.5,0,43,42.5
2018-12-09 12:02:40.4936,172.8,73.6,42.5,42.59,-120,20.12,3,724.5,-83,26.5,43,42.5
2018-12-09 12:02:40.7436,172.8,73.6,42.5,42.59,-119.9,20.12,4,724.3,-82.7,26.5,43,42.5
2018-12-09 12:02:40.9936,172.8,73.6,42.5,42.59,-120,20.13,65,-60200,-60180,0,43,42.5
2018-12-09 12:02:41.2436,172.8,73.6,42.5,42.59,-120,20.12,66,2890,2890,0,43,42.5
2018-12-09 12:02:41.4936,172.8,73.6,42.5,42.59,-120,20.13,1,724.5,-83,28.5,43,42.5
2018-12-09 12:02:41.7436,172.8,73.6,42.5,42.59,-120,20.12,2,724.3,-82.7,28.5,43,42.5
2018-12-09 12:02:41.9936,172.8,73.6,42.5,42.59,-119.9,20.12,65,-60200,-60180,0,43,42.5
2018-12-09 12:02:42.2436,172.8,73.6,42.5,42.59,-119.9,20.13,51,3.7,3.68,0,43,42.5
2018-12-09 12:02:42.4937,172.8,73.6,42.5,42.59,-120,20.13,63,50,50,0,43,42.5
2018-12-09 12:02:42.7437,172.8,73.6,42.5,42.59,-120,20.12,67,35.6,34.9,0,43,42.5
2018-12-09 12:02:42.9937,172.8,73.6,42.5,42.59,-120,20.13,52,3.7,3.68,0,43,42.5
2018-12-09 12:02:43.2437,172.8,73.6,42.5,42.59,-120,20.11,6,-60200,35.6,3.7,43,42.5
2018-12-09 12:02:43.4937,172.8,73.5,42.5,42.53,-119.9,20.12,7,-60180,34.9,3.7,43,42.5
2018-12-09 12:02:43.7437,172.8,73.5,42.5,42.53,-119.9,20.11,1,724.5,-83,28.5,43,42.5
2018-12-09 12:02:43.9937,172.8,73.5,42.5,42.53,-120,20.13,2,724.3,-82.7,28.5,43,42.5
2018-12-09 12:02:44.2437,172.8,73.5,42.5,42.53,-120,20.14,61,724.6,719.4,0,43,42.5
2018-12-09 12:02:44.4937,172.8,73.5,42.5,42.53,-120,20.12,62,425,425,0,42.5,42.5
2018-12-09 12:02:44.7437,172.8,73.5,42.5,42.53,-120,20.13,64,87.8,88.6,0,42.5,42.5
2018-12-09 12:02:44.9938,172.8,73.5,42.5,42.53,-119.9,20.12,3,724.3,-83,26.5,42.5,42.5
2018-12-09 12:02:45.2438,172.8,73.5,42.5,42.53,-120,20.12,4,724.1,-82.7,26.5,42.5,42.5
2018-12-09 12:02:45.4937,172.8,73.5,42.5,42.53,-120,20.12,65,-60190,-60180,0,42.5,42.5
2018-12-09 12:02:45.7437,172.8,73.5,42.5,42.53,-120,20.18,66,2890,2880,0,42.5,42.5
2018-12-09 12:02:45.9937,172.8,73.5,42.5,42.53,-120,20.08,1,724.3,-83,28.5,42.5,42.5
2018-12-09 12:02:46.2437,172.8,73.5,42.5,42.53,-119.9,20.11,2,724.1,-82.7,28.5,42.5,42.5
2018-12-09 12:02:46.4937,172.8,73.4,42.5,42.48,-120,20.12,65,-60190,-60180,0,42.5,42.5
2018-12-09 12:02:46.7437,172.8,73.4,42.5,42.48,-120,20.11,51,3.7,3.68,0,42.5,42.5
2018-12-09 12:02:46.9937,172.8,73.4,42.5,42.48,-120,20.11,63,50,50,0,42.5,42.5
2018-12-09 12:02:47.2437,172.8,73.4,42.5,42.48,-120,20.11,67,35.5,34.9,0,42.5,42.5
2018-12-09 12:02:47.4937,172.8,73.4,42.5,42.48,-120,20.13,52,3.7,3.67,0,42.5,42.5
2018-12-09 12:02:47.7437,172.8,73.3,42.5,42.42,-120,20.12,6,-60200,35.5,3.7,42.5,42.5
2018-12-09 12:02:47.9937,172.8,73.3,42.5,42.42,-120,20.11,7,-60190,34.9,3.7,42.5,42.5
2018-12-09 12:02:48.2437,172.8,73.3,42.5,42.42,-120,20.12,1,724.3,-83,28.5,42.5,42.5
2018-12-09 12:02:48.4937,172.8,73.3,42.5,42.42,-120,20.12,2,724.1,-82.7,28.5,42.5,42.5
2018-12-09 12:02:48.7437,172.8,73.3,42.5,42.42,-120,20.13,61,724.4,719.3,0,42.5,42.5
2018-12-09 12:02:48.9937,172.8,73.3,42.5,42.42,-120,20.14,62,425,425,0,42.5,42.5
2018-12-09 12:02:49.2437,172.8,73.3,42.5,42.42,-120,20.12,64,87.9,88.8,0,42.5,42.5
2018-12-09 12:02:49.4937,172.8,73.3,42.5,42.42,-120,20.11,3,724.3,-83,26.5,42.5,42.5
2018-12-09 12:02:49.7437,172.8,73.3,42.5,42.42,-120,20.12,4,724.1,-82.7,26.5,42.5,42.5
2018-12-09 12:02:49.9937,172.8,73.3,42.5,42.42,-120,20.06,65,-60200,-60190,0,42.5,42.5
2018-12-09 12:02:50.2437,172.8,73.3,42.5,42.42,-120,20.11,66,2870,2870,0,42.5,42.5
2018-12-09 12:02:50.4938,172.8,73.3,42.5,42.42,-119.9,20.12,1,724.3,-83,28.5,42.5,42.5
2018-12-09 12:02:50.7438,172.8,73.2,42.5,42.36,-120,20.13,2,724.1,-82.7,28.5,42.5,42.5
2018-12-09 12:02:50.9939,172.8,73.2,42.5,42.36,-120,20.17,65,-60200,-60190,0,42.5,42.5
2018-12-09 12:02:51.2439,172.8,73.2,42.5,42.36,-120,20.11,51,3.7,3.68,0,42.5,42.5
2018-12-09 12:02:51.4939,172.8,73.2,42.5,42.36,-120,20.12,63,50,50,0,42.5,42.5
2018-12-09 12:02:51.7439,172.8,73.2,42.5,42.36,-120,20.12,67,35.5,34.9,0,42.5,42.5
2018-12-09 12:02:51.9939,172.8,73.2,42.5,42.36,-119.9,20.11,52,3.7,3.67,0,42.5,42.5
2018-12-09 12:02:52.2439,172.8,73.2,42.5,42.36,-120,20.13,6,-60190,35.5,3.7,42.5,42.5
2018-12-09 12:02:52.4939,172.8,73.2,42.5,42.36,-120,20.12,7,-60190,34.9,3.7,42.5,42.5
2018-12-09 12:02:52.7439,172.8,73.2,42.5,42.36,-120,20.04,1,724.1,-83,28.5,42.5,42.5
2018-12-09 12:02:52.9938,172.8,73.2,42.5,42.36,-120,19.98,2,723.8,-82.7,28.5,42.5,42.5
2018-12-09 12:02:53.2438,172.8,73.2,42.5,42.36,-120,20.14,61,724.3,719.2,0,42.5,42.5
2018-12-09 12:02:53.4938,172.8,73.2,42.5,42.36,-119.9,20.13,62,425,425,0,42.5,42.5
2018-12-09 12:02:53.7438,172.8,73.2,42.5,42.36,-120,20.14,64,87.8,88.6,0,42.5,42.5
2018-12-09 12:02:53.9938,172.8,73.2,42.5,42.36,-120,20.12,3,724.1,-83,26.5,42.5,42.5
2018-12-09 12:02:54.2438,172.8,73.2,42.5,42.36,-120,20.12,4,723.8,-82.7,26.5,42.5,42.5
2018-12-09 12:02:54.4938,172.8,73.2,42.5,42.36,-119.9,20.11,65,-60190,-60180,0,42.5,42.5
2018-12-09 12:02:54.7438,172.8,73.2,42.5,42.36,-119.9,20.12,66,2880,2880,0,42.5,42.5
2018-12-09 12:02:54.9938,172.8,73.2,42.5,42.36,-120,20.13,1,724.1,-83,28.5,42.5,42.5
2018-12-09 12:02:55.2438,172.8,73.2,42.5,42.36,-120,20.14,2,723.8,-82.7,28.5,42.5,42.5
2018-12-09 12:02:55.4938,172.8,73.2,42.5,42.36,-120,20.12,65,-60200,-60190,0,42.5,42.5
2018-12-09 12:02:55.7438,172.8,73.2,42.5,42.36,-120,20.13,51,3.7,3.68,0,42.5,42.5
2018-12-09 12:02:55.9938,172.8,73.2,42.5,42.36,-119.9,20.12,63,50,50,0,42.5,42.5
2018-12-09 12:02:56.2438,172.8,73.2,42.5,42.36,-120,20.12,67,35.5,34.9,0,42.5,42.5
2018-12-09 12:02:56.4938,172.8,73.2,42.5,42.36,-120,20.12,52,3.7,3.67,0,42.5,42.5
2018-12-09 12:02:56.7438,172.8,73.1,42.5,42.3,-120,20.13,6,-60200,35.5,3.7,42.5,42.5
2018-12-09 12:02:56.9938,172.8,73.1,42.5,42.3,-120,20.13,7,-60190,34.9,3.7,42.5,42.5
2018-12-09 12:02:57.2438,172.8,73.1,42.5,42.3,-120,20.12,1,724.1,-83,28.5,42.5,42.5
2018-12-09 12:02:57.4938,172.8,73.1,42.5,42.3,-119.9,20.12,2,723.8,-82.7,28.5,42.5,42.5
2018-12-09 12:02:57.7438,172.8,73.1,42.5,42.3,-120,20.12,61,724.1,719,0,42.5,42.5
2018-12-09 12:02:57.9938,172.8,73.1,42.5,42.3,-120,20.12,62,425,425,0,42.5,42.5
2018-12-09 12:02:58.2438,172.8,73.1,42.5,42.3,-120,20.13,64,87.9,88.7,0,42.5,42.5
2018-12-09 12:02:58.4938,172.8,73.1,42.5,42.3,-120,20.11,3,724.1,-83,26.5,42.5,42.5
2018-12-09 12:02:58.7438,172.8,73.1,42.5,42.3,-120,20.14,4,723.8,-82.7,26.5,42.5,42.5
2018-12-09 12:02:58.9938,172.8,73.1,42.5,42.3,-120,20.12,65,-60210,-60210,0,42.5,42.5
2018-12-09 12:02:59.2438,172.8,73.1,42.5,42.3,-120,20.19,66,2890,2890,0,42.5,42.5
2018-12-09 12:02:59.4938,172.8,73.1,42.5,42.3,-120,20.13,1,723.8,-83,28.5,42.5,42.5
2018-12-09 12:02:59.7438,172.8,72.9,42.5,42.19,-120,20.13,2,723.6,-82.7,28.5,42.5,42.5
2018-12-09 12:02:59.9938,172.8,72.9,42.5,42.19,-120,20.12,65,-60200,-60190,0,42.5,42.5
2018-12-09 12:03:00.2438,172.8,72.9,42.5,42.19,-120,20.14,51,3.7,3.68,0,42.5,42.5
2018-12-09 12:03:00.4938,172.8,72.9,42.5,42.19,-119.9,20.14,63,50,50,0,42.5,42.5
2018-12-09 12:03:00.7439,172.8,72.9,42.5,42.19,-120,20.12,67,35.5,34.9,0,42.5,42.5
2018-12-09 12:03:00.9939,172.8,72.9,42.5,42.19,-120,20.12,52,3.7,3.67,0,42.5,42.5
2018-12-09 12:03:01.2440,172.8,72.9,42.5,42.19,-120,20.11,6,-60200,35.5,3.7,42.5,42.5
2018-12-09 12:03:01.4940,172.8,72.9,42.5,42.19,-120,20.13,7,-60200,34.9,3.7,42.5,42.5
2018-12-09 12:03:01.7440,172.8,72.9,42.5,42.19,-120,20.12,1,723.8,-83,28.5,42.5,42.5
2018-12-09 12:03:01.9940,172.8,72.9,42.5,42.19,-120,20.12,2,723.6,-82.7,28.5,42.5,42.5
2018-12-09 12:03:02.2440,172.8,72.9,42.5,42.19,-120,20.12,61,724.1,718.8,0,42.5,42.5
2018-12-09 12:03:02.4939,172.8,72.9,42.5,42.19,-120,20.14,62,425,425,0,42.5,42.5
2018-12-09 12:03:02.7439,172.8,72.9,42.25,42.19,-120,20.13,64,87.8,88.6,0,42.5,42.5
2018-12-09 12:03:02.9939,172.8,72.9,42.25,42.19,-120,20.13,3,723.8,-83,26.5,42.5,42.5
2018-12-09 12:03:03.2439,172.8,72.9,42.25,42.19,-120,20.12,4,723.6,-82.7,26.5,42.5,42.5
2018-12-09 12:03:03.4939,172.8,72.9,42.25,42.19,-120,20.12,65,-60200,-60190,0,42.5,42.5
2018-12-09 12:03:03.7439,172.8,72.8,42.25,42.13,-120,20.13,66,2880,2880,0,42.5,42.5
2018-12-09 12:03:03.9939,172.8,72.8,42.25,42.13,-120,20.12,1,723.8,-83,28.5,42.5,42.5
2018-12-09 12:03:04.2439,172.8,72.8,42.25,42.13,-120,20.04,2,723.6,-82.7,28.5,42.5,42.5
2018-12-09 12:03:04.4939,172.8,72.8,42.25,42.13,-119.9,20.12,65,-60210,-60190,0,42.5,42.5
2018-12-09 12:03:04.7440,172.8,72.8,42.25,42.13,-120,20.12,51,3.7,3.68,0,42.5,42.5
2018-12-09 12:03:04.9940,172.8,72.8,42,42.13,-120,20.12,63,50,50,0,42.5,42.5
2018-12-09 12:03:05.2440,172.8,72.8,42,42.13,-120,20.12,67,35.5,34.9,0,42.5,42.5
2018-12-09 12:03:05.4940,172.8,72.8,42,42.13,-120,20.12,52,3.7,3.67,0,42.5,42.5
2018-12-09 12:03:05.7440,172.8,72.8,42,42.13,-120,20.12,6,-60200,35.5,3.7,42.5,42.5
2018-12-09 12:03:05.9940,172.8,72.8,42,42.13,-120,20.13,7,-60180,34.9,3.7,42.5,42.5
2018-12-09 12:03:06.2439,172.8,72.8,42,42.13,-120,20.12,1,723.8,-83,28.5,42.5,42.5
2018-12-09 12:03:06.4939,172.8,72.8,42,42.13,-120,20.2,2,723.3,-82.7,28.5,42,42
2018-12-09 12:03:06.7439,172.8,72.8,42,42.13,-120,20.11,61,723.9,718.7,0,42,42
2018-12-09 12:03:06.9939,172.8,72.8,42,42.13,-120,20.11,62,425,425,0,42,42
2018-12-09 12:03:07.2439,172.8,72.8,42,42.13,-119.9,20.12,64,87.7,88.6,0,42,42
2018-12-09 12:03:07.4939,172.8,72.8,42,42.13,-120,20.13,3,723.5,-83,26.5,42,42
2018-12-09 12:03:07.7439,172.8,72.8,42,42.13,-120,20.12,4,723.3,-82.7,26.5,42,42
2018-12-09 12:03:07.9939,172.8,72.8,42,42.13,-120,20.12,65,-60200,-60190,0,42,42
2018-12-09 12:03:08.2439,172.8,72.8,42,42.13,-120,20.11,66,2880,2880,0,42,42
2018-12-09 12:03:08.4939,172.8,72.8,42,42.13,-120,20.13,1,723.5,-83,28.5,42,42
2018-12-09 12:03:08.7440,172.8,72.7,42,42.07,-120,20.12,2,723.3,-82.7,28.5,42,42
2018-12-09 12:03:08.9940,172.8,72.7,42,42.07,-120,20.13,65,-60200,-60190,0,42,42
2018-12-09 12:03:09.2440,172.8,72.7,42,42.07,-120,20.13,51,3.7,3.68,0,42,42
2018-12-09 12:03:09.4941,172.8,72.7,42,42.07,-120,20.13,63,50,50,0,42,42
2018-12-09 12:03:09.7441,172.8,72.7,42,42.07,-119.9,20.14,67,35.5,34.9,0,42,42
2018-12-09 12:03:09.9941,172.8,72.7,42,42.07,-119.9,20.13,52,3.7,3.67,0,42,42
2018-12-09 12:03:10.2441,172.8,72.7,42,42.07,-119.9,20.12,6,-60190,35.5,3.7,42,42
2018-12-09 12:03:10.4940,172.8,72.7,42,42.07,-120,20.13,7,-60190,34.9,3.7,42,42
2018-12-09 12:03:10.7440,172.8,72.7,42,42.07,-120,20.12,1,723.5,-83,28.5,42,42
2018-12-09 12:03:10.9940,172.8,72.7,42,42.07,-120,20.12,2,723.3,-82.7,28.5,42,42
2018-12-09 12:03:11.2440,172.8,72.7,42,42.07,-120,20.13,61,723.7,718.5,0,42,42
2018-12-09 12:03:11.4940,172.8,72.7,42,42.07,-119.9,20.12,62,425,425,0,42,42
2018-12-09 12:03:11.7440,172.8,72.6,42,42.01,-120,20.11,64,87.7,88.5,0,42,42
2018-12-09 12:03:11.9940,172.8,72.5,42,41.96,-120,20.12,3,723.5,-83,26.5,42,42
2018-12-09 12:03:12.2440,172.8,72.5,42,41.96,-120,20.12,4,723.3,-82.7,26.5,42,42
2018-12-09 12:03:12.4940,172.8,72.5,42,41.96,-120,20.13,65,-60190,-60180,0,42,42
2018-12-09 12:03:12.7440,172.8,72.5,42,41.96,-119.9,20.12,66,2880,2880,0,42,42
2018-12-09 12:03:12.9940,172.8,72.5,42,41.96,-119.9,20.16,1,723.5,-83,28.5,42,42
2018-12-09 12:03:13.2441,172.8,72.5,42,41.96,-120,20.12,2,723.3,-82.7,28.5,42,42
2018-12-09 12:03:13.4941,172.8,72.5,42,41.96,-120,20.1,65,-60190,-60190,0,42,42
2018-12-09 12:03:13.7441,172.8,72.5,42,41.96,-120,20.11,51,3.7,3.67,0,42,42
2018-12-09 12:03:13.9941,172.8,72.5,42,41.96,-120,20.1,63,50,50,0,42,42
2018-12-09 12:03:14.2441,172.8,72.5,42,41.96,-119.9,20.14,67,35.5,34.9,0,42,42
2018-12-09 12:03:14.4941,172.8,72.5,42,41.96,-119.9,20.13,52,3.7,3.67,0,42,42
2018-12-09 12:03:14.7441,172.8,72.5,42,41.96,-120,20.12,6,-60200,35.5,3.7,42,42
2018-12-09 12:03:14.9941,172.8,72.5,42,41.96,-120,20.12,7,-60190,34.9,3.7,42,42
2018-12-09 12:03:15.2441,172.8,72.5,42,41.96,-120,20.12,1,723.5,-83.1,28.5,42,42
2018-12-09 12:03:15.4941,172.8,72.5,42,41.96,-119.9,20.13,2,723.1,-82.7,28.5,42,42
2018-12-09 12:03:15.7440,172.8,72.5,42,41.96,-119.9,20.12,61,723.5,718.3,0,42,42
2018-12-09 12:03:15.9940,172.8,72.5,42,41.96,-120,20.13,62,425,425,0,42,42
2018-12-09 12:03:16.2440,172.8,72.5,42,41.96,-120,20.12,64,87.9,88.7,0,42,42
2018-12-09 12:03:16.4940,172.8,72.5,42,41.96,-120,20.13,3,723.5,-83.1,26.5,42,42
2018-12-09 12:03:16.7440,172.8,72.4,42,41.9,-119.9,20.12,4,723.1,-82.7,26.5,42,42
2018-12-09 12:03:16.9940,172.8,72.4,42,41.9,-119.9,20.12,65,-60210,-60200,0,42,42
2018-12-09 12:03:17.2440,172.8,72.4,42,41.9,-119.9,20.13,66,2880,2880,0,42,42
2018-12-09 12:03:17.4940,172.8,72.4,42,41.9,-120,20.12,1,723.5,-83.1,28.5,42,42
2018-12-09 12:03:17.7441,172.8,72.4,42,41.9,-120,20.12,2,723.1,-82.7,28.5,42,42
2018-12-09 12:03:17.9941,172.8,72.4,42,41.9,-120,20.11,65,-60200,-60200,0,42,42
2018-12-09 12:03:18.2441,172.8,72.4,42,41.9,-120,20.12,51,3.7,3.67,0,42,42
2018-12-09 12:03:18.4941,172.8,72.4,42,41.9,-120,20.12,63,50,50,0,42,42
2018-12-09 12:03:18.7441,172.8,72.4,42,41.9,-120,20.12,67,35.5,34.9,0,42,42
2018-12-09 12:03:18.9941,172.8,72.4,42,41.9,-120,20.13,52,3.7,3.67,0,42,42
2018-12-09 12:03:19.2441,172.8,72.4,42,41.9,-120,20.11,6,-60200,35.5,3.7,42,42
2018-12-09 12:03:19.4941,172.8,72.4,42,41.9,-120,20.12,7,-60190,34.9,3.7,42,42
2018-12-09 12:03:19.7441,172.8,72.4,42,41.9,-120,20.1,1,723.5,-83.1,28.5,42,42
2018-12-09 12:03:19.9941,172.8,72.4,42,41.9,-120,20.18,2,723.1,-82.7,28.5,42,42
2018-12-09 12:03:20.2441,172.8,72.4,42,41.9,-120,20.13,61,723.4,718.2,0,42,42
2018-12-09 12:03:20.4941,172.8,72.4,42,41.9,-120,20.13,62,425,425,0,42,42
2018-12-09 12:03:20.7441,172.8,72.4,42,41.9,-120,20.13,64,87.7,88.6,0,42,42
2018-12-09 12:03:20.9941,172.8,72.4,42,41.9,-120,20.14,3,723,-83.1,26.5,42,42
2018-12-09 12:03:21.2442,172.8,72.4,42,41.9,-119.9,20.12,4,722.8,-82.7,26.5,42,42
2018-12-09 12:03:21.4942,172.8,72.3,42,41.84,-120,20.12,65,-60200,-60190,0,42,42
2018-12-09 12:03:21.7442,172.8,72.3,42,41.84,-120,20.12,66,2880,2880,0,42,42
2018-12-09 12:03:21.9941,172.8,72.3,42,41.84,-120,20.12,1,723,-83.1,28.5,42,42
2018-12-09 12:03:22.2441,172.8,72.3,42,41.84,-120,20.12,2,722.8,-82.7,28.5,42,42
2018-12-09 12:03:22.4941,172.8,72.3,42,41.84,-119.9,20.12,65,-60200,-60190,0,42,42
2018-12-09 12:03:22.7441,172.8,72.3,42,41.84,-119.9,20.13,51,3.69,3.67,0,42,42
2018-12-09 12:03:22.9941,172.8,72.3,42,41.84,-120,20.13,63,50,50,0,42,42
2018-12-09 12:03:23.2441,172.8,72.3,42,41.84,-120,20.12,67,35.5,34.9,0,42,42
2018-12-09 12:03:23.4941,172.8,72.3,42,41.84,-120,20.12,52,3.7,3.67,0,42,42
2018-12-09 12:03:23.7441,172.8,72.3,42,41.84,-120,20.12,6,-60190,35.5,3.7,42,42
2018-12-09 12:03:23.9941,172.8,72.2,42,41.78,-120,20.16,7,-60190,35,3.7,42,42
2018-12-09 12:03:24.2441,172.8,72.2,42,41.78,-120,20.13,1,723,-83.1,28.5,42,42
2018-12-09 12:03:24.4941,172.8,72.1,42,41.72,-120,20.12,2,722.8,-82.7,28.5,42,42
2018-12-09 12:03:24.7441,172.8,72.1,42,41.72,-120,20.12,61,723.2,718,0,42,42
2018-12-09 12:03:24.9941,172.8,72.1,42,41.72,-120,20.12,62,425,425,0,42,42
2018-12-09 12:03:25.2442,172.8,72.1,42,41.72,-120,20.13,64,87.9,88.7,0,42,42
2018-12-09 12:03:25.4942,172.8,72.1,42,41.72,-120,20.13,3,723,-83.1,26.5,42,42
2018-12-09 12:03:25.7441,172.8,72.1,42,41.72,-120,20.09,4,722.8,-82.7,26.5,42,42
2018-12-09 12:03:25.9941,172.8,72.1,42,41.72,-120,20.13,65,-60210,-60210,0,42,42
2018-12-09 12:03:26.2441,172.8,72.1,42,41.72,-120,20.13,66,2890,2890,0,42,42
2018-12-09 12:03:26.4941,172.8,72.1,42,41.72,-120,20.12,1,723,-83.1,28.5,42,42
2018-12-09 12:03:26.7441,172.8,72.1,42,41.72,-120,20.12,2,722.8,-82.7,28.5,42,42
2018-12-09 12:03:26.9941,172.8,72.1,42,41.72,-120,20.12,65,-60200,-60190,0,42,42
2018-12-09 12:03:27.2441,172.8,72.1,42,41.72,-120,20.12,51,3.69,3.67,0,42,42
2018-12-09 12:03:27.4941,172.8,72.1,42,41.72,-120,20.14,63,50,50,0,42,42
2018-12-09 12:03:27.7441,172.8,72.1,42,41.72,-120,20.14,67,35.5,34.9,0,42,42
2018-12-09 12:03:27.9941,172.8,72.1,42,41.72,-120,20.11,52,3.7,3.67,0,42,42
2018-12-09 12:03:28.2441,172.8,72.1,42,41.72,-120,20.17,6,-60200,35.5,3.7,42,42
2018-12-09 12:03:28.4941,172.8,72.1,42,41.72,-120,20.12,7,-60200,34.9,3.7,42,42
2018-12-09 12:03:28.7441,172.8,72.1,42,41.72,-120,20.12,1,722.8,-83.1,28.5,42,42
2018-12-09 12:03:28.9941,172.8,72.1,42,41.72,-120,20.13,2,722.6,-82.8,28.5,42,42
2018-12-09 12:03:29.2441,172.8,72.1,42,41.72,-120,20.13,61,723.1,717.9,0,42,42
2018-12-09 12:03:29.4941,172.8,72.1,42,41.72,-120,20.12,62,425,425,0,42,42
2018-12-09 12:03:29.7442,172.8,72.1,41.75,41.72,-120,20.12,64,87.6,88.5,0,42,42
2018-12-09 12:03:29.9942,172.8,72,41.75,41.67,-120,20.12,3,722.8,-83.1,26.5,42,42
2018-12-09 12:03:30.2442,172.8,72,41.75,41.67,-120,20.13,4,722.6,-82.8,26.5,42,42
2018-12-09 12:03:30.4942,172.8,72,41.75,41.67,-120,20.13,65,-60200,-60190,0,42,42
2018-12-09 12:03:30.7442,172.8,72,41.5,41.67,-120,20.12,66,2900,2890,0,42,42
2018-12-09 12:03:30.9942,172.8,72,41.5,41.67,-120,20.13,1,722.8,-83.1,28.5,42,42
2018-12-09 12:03:31.2442,172.8,72,41.5,41.67,-119.9,20.12,2,722.6,-82.8,28.5,42,42
2018-12-09 12:03:31.4942,172.8,72,41.5,41.67,-120,20.12,65,-60200,-60190,0,42,42
2018-12-09 12:03:31.7442,172.8,72,41.5,41.67,-120,20.13,51,3.69,3.67,0,42,42
2018-12-09 12:03:31.9942,172.8,72,41.5,41.67,-120,20.13,63,50,50,0,42,42
2018-12-09 12:03:32.2442,172.8,72,41.5,41.67,-120,20.12,67,35.5,34.9,0,42,42
2018-12-09 12:03:32.4942,172.8,72,41.5,41.67,-120,20.12,52,3.7,3.67,0,42,42
2018-12-09 12:03:32.7442,172.8,72,41.5,41.67,-120,20.12,6,-60200,35.5,3.7,42,42
2018-12-09 12:03:32.9942,172.8,72,41.5,41.67,-120,20.12,7,-60190,34.9,3.7,42,42
2018-12-09 12:03:33.2442,172.8,72,41.5,41.67,-120,20.12,1,722.8,-83.1,28.5,42,42
2018-12-09 12:03:33.4942,172.8,72,41.5,41.67,-120,20.13,2,722.6,-82.8,28.5,42,42
2018-12-09 12:03:33.7442,172.8,72,41.5,41.67,-119.9,20.1,61,722.9,717.7,0,42,42
2018-12-09 12:03:33.9942,172.8,72,41.5,41.67,-119.9,20.12,62,425,425,0,42,42
2018-12-09 12:03:34.2442,172.8,72,41.5,41.67,-120,20.12,64,87.7,88.5,0,42,42
2018-12-09 12:03:34.4942,172.8,72,41.5,41.67,-120,20.13,3,722.8,-83.1,26.5,42,42
2018-12-09 12:03:34.7443,172.8,72,41.5,41.67,-120,20.13,4,722.6,-82.8,26.5,42,42
2018-12-09 12:03:34.9942,172.8,72,41.5,41.67,-120,20.14,65,-60200,-60190,0,42,42
2018-12-09 12:03:35.2442,172.8,72,41.5,41.67,-120,20.12,66,2900,2900,0,41.5,42
2018-12-09 12:03:35.4942,172.8,72,41.5,41.67,-120,20.11,1,722.6,-83.1,28.5,41.5,41.5
2018-12-09 12:03:35.7442,172.8,72,41.5,41.67,-120,20.12,2,722.3,-83,28.5,41.5,41.5
2018-12-09 12:03:35.9942,172.8,72,41.5,41.67,-120,20.12,65,-60190,-60190,0,41.5,41.5
2018-12-09 12:03:36.2443,172.8,72,41.5,41.67,-120,20.14,51,3.69,3.67,0,41.5,41.5
2018-12-09 12:03:36.4943,172.8,72,41.5,41.67,-120,20.14,63,50,50,0,41.5,41.5
2018-12-09 12:03:36.7443,172.8,72,41.5,41.67,-119.9,20.13,67,35.5,34.9,0,41.5,41.5
2018-12-09 12:03:36.9943,172.8,72,41.5,41.67,-119.9,20.13,52,3.69,3.67,0,41.5,41.5
2018-12-09 12:03:37.2443,172.8,72,41.5,41.67,-120,20.1,6,-60190,35.5,3.7,41.5,41.5
2018-12-09 12:03:37.4943,172.8,71.8,41.5,41.55,-120,20.13,7,-60190,34.9,3.7,41.5,41.5
2018-12-09 12:03:37.7442,172.8,71.8,41.5,41.55,-120,20.1,1,722.6,-83.1,28.5,41.5,41.5
2018-12-09 12:03:37.9942,172.8,71.8,41.5,41.55,-120,20.12,2,722.3,-83,28.5,41.5,41.5
2018-12-09 12:03:38.2442,172.8,71.8,41.5,41.55,-120,20.12,61,722.8,717.6,0,41.5,41.5
2018-12-09 12:03:38.4942,172.8,71.8,41.5,41.55,-120,20.13,62,425,425,0,41.5,41.5
2018-12-09 12:03:38.7443,172.8,71.8,41.5,41.55,-120,20.12,64,87.8,88.7,0,41.5,41.5
2018-12-09 12:03:38.9943,172.8,71.8,41.5,41.55,-120,20.05,3,722.6,-83.1,26.5,41.5,41.5
2018-12-09 12:03:39.2443,172.8,71.8,41.5,41.55,-120,20.12,4,722.3,-83,26.5,41.5,41.5
2018-12-09 12:03:39.4944,172.8,71.8,41.5,41.55,-119.9,20.12,65,-60190,-60190,0,41.5,41.5
2018-12-09 12:03:39.7444,172.8,71.8,41.5,41.55,-119.9,20.12,66,2900,2900,0,41.5,41.5
2018-12-09 12:03:39.9944,172.8,71.8,41.5,41.55,-120,20.14,1,722.6,-83.1,28.5,41.5,41.5
2018-12-09 12:03:40.2444,172.8,71.8,41.5,41.55,-120,20.13,2,722.3,-83,28.5,41.5,41.5
2018-12-09 12:03:40.4943,172.8,71.8,41.5,41.55,-120,20.12,65,-60190,-60190,0,41.5,41.5
2018-12-09 12:03:40.7443,172.8,71.8,41.5,41.55,-120,20.13,51,3.69,3.67,0,41.5,41.5
2018-12-09 12:03:40.9943,172.8,71.8,41.5,41.55,-120,20.13,63,50,50,0,41.5,41.5
2018-12-09 12:03:41.2443,172.8,71.8,41.5,41.55,-120,20.12,67,35.5,34.9,0,41.5,41.5
2018-12-09 12:03:41.4943,172.8,71.8,41.5,41.55,-120,20.12,52,3.69,3.67,0,41.5,41.5
2018-12-09 12:03:41.7444,172.8,71.8,41.5,41.55,-120,20.14,6,-60200,35.5,3.7,41.5,41.5
2018-12-09 12:03:41.9944,172.8,71.6,41.5,41.44,-120,20.12,7,-60190,34.9,3.7,41.5,41.5
2018-12-09 12:03:42.2444,172.8,71.6,41.5,41.44,-119.9,19.9,1,722.6,-83.1,28.5,41.5,41.5
2018-12-09 12:03:42.4944,172.8,71.6,41.5,41.44,-120,19.94,2,722.3,-83,28.5,41.5,41.5
2018-12-09 12:03:42.7443,172.8,71.6,41.5,41.44,-120,19.91,61,722.7,717.3,0,41.5,41.5
2018-12-09 12:03:42.9943,172.8,71.6,41.5,41.44,-120,19.93,62,425,425,0,41.5,41.5
2018-12-09 12:03:43.2443,172.8,71.6,41.5,41.44,-120,19.93,64,87.7,88.5,0,41.5,41.5
2018-12-09 12:03:43.4943,172.8,71.6,41.5,41.44,-120,19.91,3,722.3,-83.1,26.5,41.5,41.5
2018-12-09 12:03:43.7443,172.8,71.6,41.5,41.44,-120,19.92,4,722.1,-83,26.5,41.5,41.5
2018-12-09 12:03:43.9943,172.8,71.6,41.5,41.44,-120,19.92,65,-60200,-60200,0,41.5,41.5
2018-12-09 12:03:44.2443,172.8,71.6,41.5,41.44,-120,19.92,66,2900,2900,0,41.5,41.5
2018-12-09 12:03:44.4943,172.8,71.6,41.5,41.44,-120,19.93,1,722.3,-83.1,28.5,41.5,41.5
2018-12-09 12:03:44.7444,172.8,71.6,41.5,41.44,-120,19.93,2,722.1,-83,28.5,41.5,41.5
2018-12-09 12:03:44.9944,172.8,71.6,41.5,41.44,-119.9,19.92,65,-60190,-60190,0,41.5,41.5
2018-12-09 12:03:45.2444,172.8,71.6,41.5,41.44,-120,19.93,51,3.69,3.67,0,41.5,41.5
2018-12-09 12:03:45.4944,172.8,71.6,41.5,41.44,-120,19.93,63,50,50,0,41.5,41.5
2018-12-09 12:03:45.7443,172.8,71.6,41.5,41.44,-120,19.93,67,35.5,34.9,0,41.5,41.5
2018-12-09 12:03:45.9943,172.8,71.6,41.5,41.44,-120,19.93,52,3.69,3.67,0,41.5,41.5
2018-12-09 12:03:46.2442,172.8,71.6,41.5,41.44,-120,19.93,6,-60190,35.5,3.7,41.5,41.5
2018-12-09 12:03:46.4943,172.8,71.6,41.5,41.44,-120,19.91,7,-60200,34.9,3.7,41.5,41.5
2018-12-09 12:03:46.7443,172.8,71.6,41.5,41.44,-120,19.92,1,722.3,-83.1,28.5,41.5,41.5
2018-12-09 12:03:46.9943,172.8,71.6,41.5,41.44,-120,19.92,2,722.1,-83,28.5,41.5,41.5
2018-12-09 12:03:47.2443,172.8,71.6,41.5,41.44,-120,19.93,61,722.5,717.2,0,41.5,41.5
2018-12-09 12:03:47.4944,172.8,71.5,41.5,41.38,-120,19.93,62,425,425,0,41.5,41.5
2018-12-09 12:03:47.7444,172.8,71.5,41.5,41.38,-120,19.93,64,87.7,88.6,0,41.5,41.5
2018-12-09 12:03:47.9944,172.8,71.4,41.5,41.32,-119.9,19.91,3,722.3,-83.1,26.5,41.5,41.5
2018-12-09 12:03:48.2444,172.8,71.4,41.5,41.32,-120,19.92,4,722.1,-83,26.5,41.5,41.5
2018-12-09 12:03:48.4944,172.8,71.4,41.5,41.32,-120,19.93,65,-60200,-60190,0,41.5,41.5
2018-12-09 12:03:48.7444,172.8,71.4,41.5,41.32,-120,19.93,66,2900,2890,0,41.5,41.5
2018-12-09 12:03:48.9944,172.8,71.4,41.5,41.32,-120,19.93,1,722.3,-83.1,28.5,41.5,41.5
2018-12-09 12:03:49.2444,172.8,71.4,41.5,41.32,-119.9,19.93,2,722.1,-83,28.5,41.5,41.5
2018-12-09 12:03:49.4944,172.8,71.3,41.5,41.26,-120,19.93,65,-60190,-60190,0,41.5,41.5
2018-12-09 12:03:49.7444,172.8,71.3,41.5,41.26,-120,19.94,51,3.69,3.67,0,41.5,41.5
2018-12-09 12:03:49.9945,172.8,71.3,41.5,41.26,-120,19.94,63,50,50,0,41.5,41.5
2018-12-09 12:03:50.2445,172.8,71.3,41.5,41.26,-120,19.91,67,35.5,34.9,0,41.5,41.5
2018-12-09 12:03:50.4945,172.8,71.3,41.5,41.26,-120,19.94,52,3.69,3.67,0,41.5,41.5
2018-12-09 12:03:50.7444,172.8,71.3,41.5,41.26,-120,19.94,6,-60200,35.5,3.7,41.5,41.5
2018-12-09 12:03:50.9944,172.8,71.3,41.5,41.26,-120,19.93,7,-60200,34.9,3.7,41.5,41.5
2018-12-09 12:03:51.2444,172.8,71.3,41.5,41.26,-120,19.87,1,722,-83.1,28.5,41.5,41.5
2018-12-09 12:03:51.4944,172.8,71.3,41.5,41.26,-120,19.92,2,721.8,-83,28.5,41.5,41.5
2018-12-09 12:03:51.7444,172.8,71.3,41.5,41.26,-120,19.92,61,722.4,717.2,0,41.5,41.5
2018-12-09 12:03:51.9944,172.8,71.3,41.5,41.26,-120,19.93,62,425,425,0,41.5,41.5
2018-12-09 12:03:52.2444,172.8,71.3,41.5,41.26,-119.9,19.93,64,87.8,88.7,0,41.5,41.5
2018-12-09 12:03:52.4945,172.8,71.3,41.5,41.26,-120,19.93,3,722,-83.1,26.5,41.5,41.5
2018-12-09 12:03:52.7445,172.8,71.3,41.5,41.26,-120,19.92,4,721.8,-83,26.5,41.5,41.5
2018-12-09 12:03:52.9945,172.8,71.3,41.5,41.26,-120,19.93,65,-60200,-60200,0,41.5,41.5
2018-12-09 12:03:53.2445,172.8,71.3,41.5,41.26,-120,19.94,66,2900,2900,0,41.5,41.5
2018-12-09 12:03:53.4945,172.8,71.3,41.5,41.26,-120,19.92,1,722,-83.1,28.5,41.5,41.5
2018-12-09 12:03:53.7445,172.8,71.3,41.5,41.26,-120,19.92,2,721.8,-83,28.5,41.5,41.5
2018-12-09 12:03:53.9945,172.8,71.3,41.5,41.26,-120,19.93,65,-60200,-60200,0,41.5,41.5
2018-12-09 12:03:54.2445,172.8,71.3,41.5,41.26,-120,19.92,51,3.69,3.67,0,41.5,41.5
2018-12-09 12:03:54.4945,172.8,71.3,41.5,41.26,-120,19.92,63,50,50,0,41.5,41.5
2018-12-09 12:03:54.7445,172.8,71.3,41.5,41.26,-120,19.93,67,35.5,34.9,0,41.5,41.5
2018-12-09 12:03:54.9945,172.8,71.2,41.5,41.2,-119.9,19.91,52,3.69,3.67,0,41.5,41.5
2018-12-09 12:03:55.2445,172.8,71.2,41.5,41.2,-120,19.93,6,-60200,35.5,3.7,41.5,41.5
2018-12-09 12:03:55.4945,172.8,71.2,41.5,41.2,-120,19.93,7,-60200,34.9,3.7,41.5,41.5
2018-12-09 12:03:55.7445,172.8,71.2,41.5,41.2,-120,19.93,1,722,-83.1,28.5,41.5,41.5
2018-12-09 12:03:55.9944,172.8,71.2,41.5,41.2,-120,19.92,2,721.8,-83,28.5,41.5,41.5
2018-12-09 12:03:56.2444,172.8,71.2,41.5,41.2,-120,20.07,61,722.1,717,0,41.5,41.5
2018-12-09 12:03:56.4944,172.8,71.2,41.5,41.2,-120,19.92,62,425,425,0,41.5,41.5
2018-12-09 12:03:56.7444,172.8,71.2,41.5,41.2,-120,19.93,64,87.8,88.7,0,41.5,41.5
2018-12-09 12:03:56.9945,172.8,71.2,41.25,41.2,-120,19.94,3,722,-83.1,26.5,41.5,41.5
2018-12-09 12:03:57.2445,172.8,71.2,41.25,41.2,-120,19.93,4,721.6,-83,26.5,41,41.5
2018-12-09 12:03:57.4945,172.8,71.2,41,41.2,-120,19.92,65,-60200,-60200,0,41,41.5
2018-12-09 12:03:57.7445,172.8,71.2,41,41.2,-119.9,19.93,66,2900,2890,0,41,41.5
2018-12-09 12:03:57.9945,172.8,71.2,41,41.2,-120,19.93,1,721.8,-83.1,28.5,41,41.5
2018-12-09 12:03:58.2445,172.8,71.2,41,41.2,-120,19.92,2,721.6,-83,28.5,41,41.5
2018-12-09 12:03:58.4944,172.8,71.2,41,41.2,-120,19.92,65,-60200,-60200,0,41,41.5
2018-12-09 12:03:58.7444,172.8,71.2,41,41.2,-120,19.92,51,3.69,3.67,0,41,41.5
2018-12-09 12:03:58.9944,172.8,71.2,41,41.2,-119.9,19.92,63,50,50,0,41,41.5
2018-12-09 12:03:59.2443,172.8,71.2,41,41.2,-120,19.92,67,35.5,34.9,0,41,41.5
2018-12-09 12:03:59.4943,172.8,71.2,41,41.2,-120,19.93,52,3.69,3.66,0,41,41.5
2018-12-09 12:03:59.7443,172.8,71.1,41,41.15,-120,19.92,6,-60200,35.5,3.7,41,41.5
2018-12-09 12:03:59.9944,172.8,71,41,41.09,-120,19.93,7,-60190,34.9,3.7,41,41.5
2018-12-09 12:04:00.2444,172.8,71,41,41.09,-120,19.93,1,721.8,-83.1,28.5,41,41.5
2018-12-09 12:04:00.4944,172.8,71,41,41.09,-119.9,19.93,2,721.6,-83,28.5,41,41.5
2018-12-09 12:04:00.7444,172.8,71,41,41.09,-119.9,19.93,61,721.9,716.8,0,41,41.5
2018-12-09 12:04:00.9944,172.8,71,41,41.09,-120,19.92,62,425,425,0,41,41.5
2018-12-09 12:04:01.2444,172.8,71,41,41.09,-120,19.97,64,87.7,88.6,0,41,41.5
2018-12-09 12:04:01.4944,172.8,71,41,41.09,-120,19.92,3,721.8,-83.1,26.5,41,41.5
2018-12-09 12:04:01.7445,172.8,71,41,41.09,-120,19.93,4,721.6,-83,26.5,41,41.5
2018-12-09 12:04:01.9945,172.8,71,41,41.09,-120,19.93,65,-60200,-60200,0,41,41.5
2018-12-09 12:04:02.2445,172.8,71,41,41.09,-120,19.92,66,2900,2900,0,41,41.5
2018-12-09 12:04:02.4945,172.8,70.9,41,41.03,-120,19.92,1,721.8,-83.1,28.5,41,41.5
2018-12-09 12:04:02.7445,172.8,70.9,41,41.03,-120,19.92,2,721.6,-83,28.5,41,41.5
2018-12-09 12:04:02.9945,172.8,70.9,41,41.03,-120,19.93,65,-60190,-60190,0,41,41.5
2018-12-09 12:04:03.2445,172.8,70.9,41,41.03,-120,19.93,51,3.69,3.67,0,41,41.5
2018-12-09 12:04:03.4945,172.8,70.9,41,41.03,-119.9,19.92,63,50,50,0,41,41.5
2018-12-09 12:04:03.7445,172.8,70.9,41,41.03,-120,19.88,67,35.5,34.9,0,41,41.5
2018-12-09 12:04:03.9946,172.8,70.9,41,41.03,-120,19.93,52,3.69,3.66,0,41,41.5
2018-12-09 12:04:04.2446,172.8,70.9,41,41.03,-120,19.93,6,-60180,35.5,3.7,41,41.5
2018-12-09 12:04:04.4947,172.8,70.9,41,41.03,-120,19.96,7,-60190,34.9,3.7,41,41
2018-12-09 12:04:04.7447,172.8,70.9,41,41.03,-119.9,19.93,1,721.6,-83.3,28.5,41,41
2018-12-09 12:04:04.9947,172.8,70.9,41,41.03,-120,19.96,2,721.5,-83,28.5,41,41
2018-12-09 12:04:05.2447,172.8,70.9,41,41.03,-120,19.93,61,721.8,716.7,0,41,41
2018-12-09 12:04:05.4946,172.8,70.9,41,41.03,-120,19.93,62,425,425,0,41,41
2018-12-09 12:04:05.7446,172.8,70.9,41,41.03,-120,19.93,64,87.6,88.5,0,41,41
2018-12-09 12:04:05.9946,172.8,70.9,41,41.03,-119.9,19.92,3,721.6,-83.3,26.5,41,41
2018-12-09 12:04:06.2446,172.8,70.9,41,41.03,-119.9,19.92,4,721.5,-83,26.5,41,41
2018-12-09 12:04:06.4945,172.8,70.9,41,41.03,-120,19.93,65,-60190,-60190,0,41,41
2018-12-09 12:04:06.7445,172.8,70.9,41,41.03,-120,19.92,66,2900,2900,0,41,41
2018-12-09 12:04:06.9945,172.8,70.9,41,41.03,-120,19.93,1,721.6,-83.3,28.5,41,41
2018-12-09 12:04:07.2446,172.8,70.9,41,41.03,-120,19.92,2,721.5,-83,28.5,41,41
2018-12-09 12:04:07.4946,172.8,70.9,41,41.03,-119.9,19.93,65,-60190,-60190,0,41,41
2018-12-09 12:04:07.7447,172.8,70.8,41,40.97,-120,19.93,51,3.69,3.66,0,41,41
2018-12-09 12:04:07.9947,172.8,70.8,41,40.97,-120,19.92,63,50,50,0,41,41
2018-12-09 12:04:08.2447,172.8,70.8,41,40.97,-120,19.93,67,35.5,34.9,0,41,41
2018-12-09 12:04:08.4948,172.8,70.8,41,40.97,-120,19.93,52,3.69,3.66,0,41,41
2018-12-09 12:04:08.7448,172.8,70.8,41,40.97,-120,19.92,6,-60190,35.5,3.7,41,41
2018-12-09 12:04:08.9948,172.8,70.8,41,40.97,-120,19.92,7,-60190,34.9,3.7,41,41
2018-12-09 12:04:09.2448,172.8,70.8,41,40.97,-120,19.93,1,721.6,-83.3,28.5,41,41
2018-12-09 12:04:09.4947,172.8,70.8,41,40.97,-120,19.95,2,721.5,-83,28.5,41,41
2018-12-09 12:04:09.7446,172.8,70.8,41,40.97,-120,19.92,61,721.7,716.4,0,41,41
2018-12-09 12:04:09.9946,172.8,70.8,41,40.97,-120,19.92,62,425,425,0,41,41
2018-12-09 12:04:10.2447,172.8,70.8,41,40.97,-119.9,19.93,64,87.8,88.7,0,41,41
2018-12-09 12:04:10.4947,172.8,70.8,41,40.97,-120,19.94,3,721.6,-83.3,26.5,41,41
2018-12-09 12:04:10.7447,172.8,70.8,41,40.97,-120,19.93,4,721.5,-83,26.5,41,41
2018-12-09 12:04:10.9947,172.8,70.8,41,40.97,-120,19.93,65,-60200,-60200,0,41,41
2018-12-09 12:04:11.2447,172.8,70.8,41,40.97,-120,20.01,66,2900,2900,0,41,41
2018-12-09 12:04:11.4947,172.8,70.8,41,40.97,-120,19.91,1,721.6,-83.3,28.5,41,41
2018-12-09 12:04:11.7447,172.8,70.8,41,40.97,-119.9,19.94,2,721.1,-83,28.5,41,41
2018-12-09 12:04:11.9947,172.8,70.7,41,40.91,-120,19.94,65,-60190,-60190,0,41,41
2018-12-09 12:04:12.2447,172.8,70.7,41,40.91,-120,19.94,51,3.69,3.66,0,41,41
2018-12-09 12:04:12.4947,172.8,70.6,41,40.86,-120,19.92,63,50,50,0,41,41
2018-12-09 12:04:12.7446,172.8,70.6,41,40.86,-120,19.92,67,35.5,34.9,0,41,41
2018-12-09 12:04:12.9946,172.8,70.6,41,40.86,-119.9,19.93,52,3.69,3.66,0,41,41
2018-12-09 12:04:13.2446,172.8,70.6,41,40.86,-120,19.93,6,-60200,35.5,3.7,41,41
2018-12-09 12:04:13.4946,172.8,70.6,41,40.86,-120,19.92,7,-60200,34.9,3.7,41,41
2018-12-09 12:04:13.7445,172.8,70.6,41,40.86,-120,19.92,1,721.5,-83.3,28.5,41,41
2018-12-09 12:04:13.9946,172.8,70.6,41,40.86,-120,19.91,2,721.1,-83,28.5,41,41
2018-12-09 12:04:14.2446,172.8,70.6,41,40.86,-120,19.92,61,721.5,716.4,0,41,41
2018-12-09 12:04:14.4946,172.8,70.5,41,40.8,-120,19.92,62,425,425,0,41,41
2018-12-09 12:04:14.7446,172.8,70.5,41,40.8,-120,19.93,64,87.8,88.6,0,41,41
2018-12-09 12:04:14.9947,172.8,70.5,41,40.8,-120,19.93,3,721.5,-83.3,26.5,41,41
2018-12-09 12:04:15.2447,172.8,70.5,41,40.8,-120,19.93,4,721.1,-83,26.5,41,41
2018-12-09 12:04:15.4947,172.8,70.5,41,40.8,-120,19.93,65,-60190,-60190,0,41,41
