Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 12:04:15.7447,172.8,70.5,41,40.8,-120,19.93,66,2890,2890,0,41,41
2018-12-09 12:04:15.9947,172.8,70.5,41,40.8,-120,19.94,1,721.5,-83.3,28.5,41,41
2018-12-09 12:04:16.2447,172.8,70.5,41,40.8,-120,19.93,2,721.1,-83,28.5,41,41
2018-12-09 12:04:16.4948,172.8,70.5,41,40.8,-120,19.93,65,-60200,-60200,0,41,41
2018-12-09 12:04:16.7448,172.8,70.5,41,40.8,-120,19.89,51,3.69,3.66,0,41,41
2018-12-09 12:04:16.9948,172.8,70.5,41,40.8,-120,19.96,63,50,50,0,41,41
2018-12-09 12:04:17.2448,172.8,70.5,41,40.8,-119.9,19.92,67,35.5,34.9,0,41,41
2018-12-09 12:04:17.4947,172.8,70.5,41,40.8,-119.9,19.84,52,3.69,3.66,0,41,41
2018-12-09 12:04:17.7447,172.8,70.5,41,40.8,-120,19.93,6,-60210,35.5,3.7,41,41
2018-12-09 12:04:17.9947,172.8,70.5,41,40.8,-120,19.93,7,-60200,34.9,3.7,41,41
2018-12-09 12:04:18.2447,172.8,70.5,41,40.8,-120,19.83,1,721.5,-83.3,28.5,41,41
2018-12-09 12:04:18.4947,172.8,70.5,41,40.8,-120,19.93,2,721.1,-83,28.5,41,41
2018-12-09 12:04:18.7447,172.8,70.5,41,40.8,-119.9,19.93,61,721.4,716.1,0,41,41
2018-12-09 12:04:18.9947,172.8,70.5,41,40.8,-119.9,19.92,62,425,425,0,41,41
2018-12-09 12:04:19.2447,172.8,70.5,41,40.8,-120,19.92,64,87.8,88.7,0,41,41
2018-12-09 12:04:19.4947,172.8,70.5,41,40.8,-120,19.93,3,721,-83.3,26.5,41,41
2018-12-09 12:04:19.7447,172.8,70.4,41,40.74,-120,19.93,4,721,-83,26.5,41,41
2018-12-09 12:04:19.9947,172.8,70.4,41,40.74,-120,19.93,65,-60390,-60040,0,41,41
2018-12-09 12:04:20.2447,172.8,70.4,41,40.74,-120,19.93,66,2890,2890,0,41,41
2018-12-09 12:04:20.4947,172.8,70.4,41,40.74,-120,19.93,1,721,-83.3,28.5,41,41
2018-12-09 12:04:20.7446,172.8,70.4,41,40.74,-120,19.92,2,721,-83,28.5,41,41
2018-12-09 12:04:20.9946,172.8,70.4,41,40.74,-120,19.93,65,-60190,-60190,0,41,41
2018-12-09 12:04:21.2446,172.8,70.4,41,40.74,-120,19.93,51,3.68,3.66,0,41,41
2018-12-09 12:04:21.4947,172.8,70.4,41,40.74,-120,19.92,63,50,50,0,41,41
2018-12-09 12:04:21.7447,172.8,70.4,41,40.74,-120,19.92,67,35.5,34.9,0,41,41
2018-12-09 12:04:21.9948,172.8,70.4,41,40.74,-120,19.93,52,3.69,3.66,0,41,41
2018-12-09 12:04:22.2448,172.8,70.4,41,40.74,-120,19.92,6,-60370,35.5,3.7,41,41
2018-12-09 12:04:22.4948,172.8,70.4,41,40.74,-120,19.93,7,-60020,34.9,3.7,41,41
2018-12-09 12:04:22.7448,172.8,70.4,40.75,40.74,-120,19.93,1,721,-83.3,28.5,41,41
2018-12-09 12:04:22.9948,172.8,70.4,40.75,40.74,-120,19.93,2,721,-83,28.5,41,41
2018-12-09 12:04:23.2448,172.8,70.4,40.75,40.74,-120,19.94,61,721.1,716,0,41,41
2018-12-09 12:04:23.4948,172.8,70.4,40.75,40.74,-120,19.94,62,425,425,0,41,41
2018-12-09 12:04:23.7448,172.8,70.4,40.75,40.74,-120,19.92,64,87.8,88.5,0,41,41
2018-12-09 12:04:23.9948,172.8,70.3,40.75,40.68,-120,19.9,3,721,-83.3,26.5,41,41
2018-12-09 12:04:24.2448,172.8,70.3,40.75,40.68,-119.9,19.96,4,721,-83,26.5,41,41
2018-12-09 12:04:24.4948,172.8,70.3,40.5,40.68,-120,19.92,65,-60370,-60030,0,41,41
2018-12-09 12:04:24.7448,172.8,70.3,40.5,40.68,-119.9,19.92,66,2890,2890,0,41,41
2018-12-09 12:04:24.9948,172.8,70.3,40.5,40.68,-120,19.92,1,721,-83.3,28.5,41,41
2018-12-09 12:04:25.2447,172.8,70.3,40.5,40.68,-120,19.93,2,721,-83,28.5,41,41
2018-12-09 12:04:25.4947,172.8,70.2,40.5,40.63,-120,19.92,65,-60200,-60210,0,41,41
2018-12-09 12:04:25.7447,172.8,70.2,40.5,40.63,-119.9,19.93,51,3.68,3.66,0,41,41
2018-12-09 12:04:25.9948,172.8,70.2,40.5,40.63,-120,19.92,63,50,50,0,41,41
2018-12-09 12:04:26.2448,172.8,70.2,40.5,40.63,-120,19.92,67,35.5,34.9,0,40.5,40.5
2018-12-09 12:04:26.4947,172.8,70.2,40.5,40.63,-120,19.93,52,3.68,3.66,0,40.5,40.5
2018-12-09 12:04:26.7447,172.8,70.2,40.5,40.63,-120,19.92,6,-60190,35.5,3.7,40.5,40.5
2018-12-09 12:04:26.9947,172.8,70.2,40.5,40.63,-120,19.93,7,-60060,34.9,3.7,40.5,40.5
2018-12-09 12:04:27.2447,172.8,70.2,40.5,40.63,-120,19.94,1,720.8,-83.6,28.5,40.5,40.5
2018-12-09 12:04:27.4947,172.8,70.1,40.5,40.57,-120,19.93,2,720.6,-83,28.5,40.5,40.5
2018-12-09 12:04:27.7447,172.8,70.1,40.5,40.57,-120,19.93,61,721.2,716,0,40.5,40.5
2018-12-09 12:04:27.9947,172.8,70.1,40.5,40.57,-120,19.94,62,425,425,0,40.5,40.5
2018-12-09 12:04:28.2447,172.8,70.1,40.5,40.57,-120,19.93,64,87.8,88.5,0,40.5,40.5
2018-12-09 12:04:28.4948,172.8,70.1,40.5,40.57,-120,19.93,3,720.8,-83.6,26.5,40.5,40.5
2018-12-09 12:04:28.7448,172.8,70.1,40.5,40.57,-119.9,19.92,4,720.6,-83,26.5,40.5,40.5
2018-12-09 12:04:28.9949,172.8,70.1,40.5,40.57,-120,19.92,65,-60190,-60200,0,40.5,40.5
2018-12-09 12:04:29.2449,172.8,70.1,40.5,40.57,-120,19.92,66,2910,2900,0,40.5,40.5
2018-12-09 12:04:29.4949,172.8,70.1,40.5,40.57,-120,19.91,1,720.8,-83.6,28.5,40.5,40.5
2018-12-09 12:04:29.7449,172.8,70.1,40.5,40.57,-120,19.92,2,720.6,-83,28.5,40.5,40.5
2018-12-09 12:04:29.9948,172.8,70.1,40.5,40.57,-119.9,19.92,65,-60190,-60200,0,40.5,40.5
2018-12-09 12:04:30.2448,172.8,70.1,40.5,40.57,-119.9,19.93,51,3.68,3.66,0,40.5,40.5
2018-12-09 12:04:30.4948,172.8,70.1,40.5,40.57,-120,19.93,63,50,50,0,40.5,40.5
2018-12-09 12:04:30.7448,172.8,70.1,40.5,40.57,-120,19.93,67,35.5,34.9,0,40.5,40.5
2018-12-09 12:04:30.9948,172.8,70.1,40.5,40.57,-120,19.91,52,3.68,3.66,0,40.5,40.5
2018-12-09 12:04:31.2448,172.8,70.1,40.5,40.57,-119.9,19.87,6,-60190,35.5,3.7,40.5,40.5
2018-12-09 12:04:31.4948,172.8,70.1,40.5,40.57,-120,19.94,7,-60190,34.9,3.7,40.5,40.5
2018-12-09 12:04:31.7448,172.8,70.1,40.5,40.57,-120,19.94,1,720.8,-83.6,28.5,40.5,40.5
2018-12-09 12:04:31.9949,172.8,70.1,40.5,40.57,-120,19.93,2,720.6,-83,28.5,40.5,40.5
2018-12-09 12:04:32.2449,172.8,70.1,40.5,40.57,-120,19.93,61,720.9,715.7,0,40.5,40.5
2018-12-09 12:04:32.4949,172.8,70.1,40.5,40.57,-120,19.94,62,425,425,0,40.5,40.5
2018-12-09 12:04:32.7449,172.8,70,40.5,40.51,-119.9,19.93,64,87.6,88.5,0,40.5,40.5
2018-12-09 12:04:32.9949,172.8,70,40.5,40.51,-120,19.93,3,720.8,-83.6,26.5,40.5,40.5
2018-12-09 12:04:33.2449,172.8,70,40.5,40.51,-120,19.93,4,720.6,-83,26.5,40.5,40.5
2018-12-09 12:04:33.4949,172.8,70,40.5,40.51,-120,19.93,65,-60180,-60190,0,40.5,40.5
2018-12-09 12:04:33.7449,172.8,70,40.5,40.51,-120,19.93,66,2900,2900,0,40.5,40.5
2018-12-09 12:04:33.9949,172.8,70,40.5,40.51,-120,19.92,1,720.5,-83.3,28.5,40.5,40.5
2018-12-09 12:04:34.2449,172.8,70,40.5,40.51,-120,19.92,2,720.3,-83,28.5,40.5,40.5
2018-12-09 12:04:34.4949,172.8,70,40.5,40.51,-120,19.92,65,-60190,-60190,0,40.5,40.5
2018-12-09 12:04:34.7449,172.8,70,40.5,40.51,-120,19.91,51,3.68,3.66,0,40.5,40.5
2018-12-09 12:04:34.9949,172.8,70,40.5,40.51,-120,19.94,63,50,50,0,40.5,40.5
2018-12-09 12:04:35.2449,172.8,70,40.5,40.51,-120,19.92,67,35.5,34.9,0,40.5,40.5
2018-12-09 12:04:35.4949,172.8,70,40.5,40.51,-120,19.92,52,3.68,3.66,0,40.5,40.5
2018-12-09 12:04:35.7449,172.8,70,40.5,40.51,-119.9,19.92,6,-60190,35.5,3.7,40.5,40.5
2018-12-09 12:04:35.9949,172.8,70,40.5,40.51,-120,19.93,7,-60200,34.9,3.7,40.5,40.5
2018-12-09 12:04:36.2449,172.8,70,40.5,40.51,-120,19.74,1,720.5,-83.3,28.5,40.5,40.5
2018-12-09 12:04:36.4949,172.8,70,40.5,40.51,-120,19.92,2,720.3,-83,28.5,40.5,40.5
2018-12-09 12:04:36.7449,172.8,70,40.5,40.51,-120,19.93,61,720.8,715.6,0,40.5,40.5
2018-12-09 12:04:36.9950,172.8,70,40.5,40.51,-120,19.93,62,425,425,0,40.5,40.5
2018-12-09 12:04:37.2450,172.8,70,40.5,40.51,-120,19.92,64,87.6,88.5,0,40.5,40.5
2018-12-09 12:04:37.4950,172.8,70,40.5,40.51,-120,19.93,3,720.5,-83.3,26.5,40.5,40.5
2018-12-09 12:04:37.7450,172.8,70,40.5,40.51,-120,19.92,4,720.3,-83,26.5,40.5,40.5
2018-12-09 12:04:37.9949,172.8,70,40.5,40.51,-120,19.93,65,-60190,-60200,0,40.5,40.5
2018-12-09 12:04:38.2449,172.8,70,40.5,40.51,-120,19.93,66,2910,2910,0,40.5,40.5
2018-12-09 12:04:38.4948,172.8,70,40.5,40.51,-120,19.93,1,720.5,-83.3,28.5,40.5,40.5
2018-12-09 12:04:38.7448,172.8,70,40.5,40.51,-119.9,19.93,2,720.3,-83,28.5,40.5,40.5
2018-12-09 12:04:38.9948,172.8,70,40.5,40.51,-120,19.93,65,-60190,-60190,0,40.5,40.5
2018-12-09 12:04:39.2448,172.8,70,40.5,40.51,-120,19.93,51,3.68,3.66,0,40.5,40.5
2018-12-09 12:04:39.4948,172.8,70,40.5,40.51,-120,19.92,63,50,50,0,40.5,40.5
2018-12-09 12:04:39.7448,172.8,70,40.5,40.51,-120,19.93,67,35.5,34.9,0,40.5,40.5
2018-12-09 12:04:39.9948,172.8,70,40.5,40.51,-120,19.93,52,3.68,3.66,0,40.5,40.5
2018-12-09 12:04:40.2448,172.8,70,40.5,40.51,-120,19.89,6,-60190,35.5,3.7,40.5,40.5
2018-12-09 12:04:40.4948,172.8,69.8,40.5,40.39,-120,19.91,7,-60190,34.9,3.7,40.5,40.5
2018-12-09 12:04:40.7448,172.8,69.8,40.5,40.39,-120,19.91,1,720.4,-83.3,28.5,40.5,40.5
2018-12-09 12:04:40.9948,172.8,69.8,40.5,40.39,-120,19.92,2,720,-83,28.5,40.5,40.5
2018-12-09 12:04:41.2448,172.8,69.8,40.5,40.39,-120,19.92,61,720.5,715.4,0,40.5,40.5
2018-12-09 12:04:41.4948,172.8,69.8,40.5,40.39,-119.9,19.95,62,425,425,0,40.5,40.5
2018-12-09 12:04:41.7448,172.8,69.8,40.5,40.39,-120,19.94,64,87.7,88.5,0,40.5,40.5
2018-12-09 12:04:41.9949,172.8,69.8,40.5,40.39,-120,19.92,3,720.4,-83.3,26.5,40.5,40.5
2018-12-09 12:04:42.2449,172.8,69.8,40.5,40.39,-120,19.93,4,720,-83,26.5,40.5,40.5
2018-12-09 12:04:42.4949,172.8,69.8,40.5,40.39,-120,19.93,65,-60190,-60190,0,40.5,40.5
2018-12-09 12:04:42.7449,172.8,69.8,40.5,40.39,-119.9,19.92,66,2900,2900,0,40.5,40.5
2018-12-09 12:04:42.9949,172.8,69.8,40.5,40.39,-120,19.9,1,720.4,-83.3,28.5,40.5,40.5
2018-12-09 12:04:43.2449,172.8,69.8,40.5,40.39,-120,19.93,2,720,-83,28.5,40.5,40.5
2018-12-09 12:04:43.4949,172.8,69.8,40.5,40.39,-120,19.92,65,-60200,-60200,0,40.5,40.5
2018-12-09 12:04:43.7449,172.8,69.8,40.5,40.39,-120,19.92,51,3.68,3.66,0,40.5,40.5
2018-12-09 12:04:43.9949,172.8,69.8,40.5,40.39,-120,19.91,63,50,50,0,40.5,40.5
2018-12-09 12:04:44.2450,172.8,69.8,40.5,40.39,-120,19.92,67,35.5,34.9,0,40.5,40.5
2018-12-09 12:04:44.4950,172.8,69.8,40.5,40.39,-120,19.91,52,3.68,3.66,0,40.5,40.5
2018-12-09 12:04:44.7449,172.8,69.6,40.5,40.28,-120,19.93,6,-60210,35.5,3.7,40.5,40.5
2018-12-09 12:04:44.9949,172.8,69.6,40.5,40.28,-120,19.93,7,-60200,34.9,3.7,40.5,40.5
2018-12-09 12:04:45.2449,172.8,69.6,40.5,40.28,-120,19.92,1,720.4,-83.3,28.5,40.5,40.5
2018-12-09 12:04:45.4949,172.8,69.6,40.5,40.28,-120,19.92,2,720,-83,28.5,40.5,40.5
2018-12-09 12:04:45.7448,172.8,69.6,40.5,40.28,-120,19.94,61,720.5,715.3,0,40.5,40.5
2018-12-09 12:04:45.9949,172.8,69.6,40.5,40.28,-120,19.92,62,425,425,0,40.5,40.5
2018-12-09 12:04:46.2449,172.8,69.6,40.5,40.28,-120,19.93,64,87.8,88.6,0,40.5,40.5
2018-12-09 12:04:46.4949,172.8,69.6,40.5,40.28,-120,19.92,3,720.4,-83.3,26.5,40.5,40.5
2018-12-09 12:04:46.7449,172.8,69.6,40.5,40.28,-120,19.93,4,720,-83,26.5,40.5,40.5
2018-12-09 12:04:46.9949,172.8,69.6,40.5,40.28,-120,19.93,65,-60200,-60200,0,40.5,40.5
2018-12-09 12:04:47.2450,172.8,69.6,40.5,40.28,-120,19.93,66,2910,2910,0,40.5,40.5
2018-12-09 12:04:47.4950,172.8,69.6,40.5,40.28,-120,19.8,1,720.4,-83.3,28.5,40.5,40.5
2018-12-09 12:04:47.7450,172.8,69.5,40.5,40.22,-120,19.88,2,720,-83,28.5,40.5,40.5
2018-12-09 12:04:47.9950,172.8,69.5,40.5,40.22,-119.9,19.93,65,-60200,-60200,0,40.5,40.5
2018-12-09 12:04:48.2450,172.8,69.5,40.5,40.22,-120,19.93,51,3.68,3.66,0,40.5,40.5
2018-12-09 12:04:48.4950,172.8,69.5,40.5,40.22,-120,19.92,63,50,50,0,40.5,40.5
2018-12-09 12:04:48.7450,172.8,69.5,40.5,40.22,-120,19.94,67,35.5,34.9,0,40.5,40.5
2018-12-09 12:04:48.9950,172.8,69.5,40.25,40.22,-120,19.93,52,3.68,3.65,0,40.5,40.5
2018-12-09 12:04:49.2450,172.8,69.5,40.25,40.22,-120,19.92,6,-60200,35.5,3.7,40.5,40.5
2018-12-09 12:04:49.4951,172.8,69.5,40.25,40.22,-120,19.93,7,-60200,34.9,3.7,40.5,40.5
2018-12-09 12:04:49.7451,172.8,69.5,40.25,40.22,-120,19.93,1,720,-83.3,28.5,40.5,40.5
2018-12-09 12:04:49.9950,172.8,69.5,40.25,40.22,-120,19.92,2,719.8,-83.2,28.5,40.5,40.5
2018-12-09 12:04:50.2450,172.8,69.5,40.25,40.22,-120,19.92,61,720.3,715.1,0,40.5,40.5
2018-12-09 12:04:50.4950,172.8,69.5,40.25,40.22,-120,19.93,62,425,425,0,40.5,40.5
2018-12-09 12:04:50.7450,172.8,69.4,40.25,40.16,-120,19.93,64,87.7,88.6,0,40.5,40.5
2018-12-09 12:04:50.9950,172.8,69.4,40.25,40.16,-120,19.92,3,720,-83.3,26.5,40.5,40.5
2018-12-09 12:04:51.2449,172.8,69.4,40.25,40.16,-120,19.92,4,719.8,-83.2,26.5,40.5,40.5
2018-12-09 12:04:51.4949,172.8,69.4,40,40.16,-120,19.91,65,-60180,-60200,0,40.5,40.5
2018-12-09 12:04:51.7449,172.8,69.4,40,40.16,-120,19.93,66,2910,2910,0,40.5,40.5
2018-12-09 12:04:51.9949,172.8,69.4,40,40.16,-120,19.93,1,720,-83.3,28.5,40.5,40.5
2018-12-09 12:04:52.2449,172.8,69.4,40,40.16,-120,19.93,2,719.8,-83.2,28.5,40.5,40.5
2018-12-09 12:04:52.4950,172.8,69.3,40,40.1,-120,19.94,65,-60180,-60200,0,40.5,40.5
2018-12-09 12:04:52.7450,172.8,69.3,40,40.1,-120,19.93,51,3.68,3.66,0,40.5,40.5
2018-12-09 12:04:52.9951,172.8,69.3,40,40.1,-120,19.93,63,50,50,0,40.5,40.5
2018-12-09 12:04:53.2450,172.8,69.3,40,40.1,-120,19.93,67,35.5,34.9,0,40.5,40.5
2018-12-09 12:04:53.4950,172.8,69.3,40,40.1,-120,19.92,52,3.68,3.65,0,40.5,40.5
2018-12-09 12:04:53.7450,172.8,69.3,40,40.1,-119.9,19.92,6,-60190,35.5,3.7,40.5,40.5
2018-12-09 12:04:53.9950,172.8,69.3,40,40.1,-120,19.92,7,-60200,34.9,3.7,40.5,40.5
2018-12-09 12:04:54.2450,172.8,69.3,40,40.1,-120,19.94,1,720,-83.3,28.5,40.5,40.5
2018-12-09 12:04:54.4951,172.8,69.3,40,40.1,-120,20.03,2,719.8,-83.2,28.5,40.5,40.5
2018-12-09 12:04:54.7451,172.8,69.3,40,40.1,-120,19.92,61,720.1,714.8,0,40.5,40.5
2018-12-09 12:04:54.9951,172.8,69.3,40,40.1,-120,19.92,62,425,425,0,40.5,40.5
2018-12-09 12:04:55.2451,172.8,69.3,40,40.1,-120,19.93,64,87.6,88.5,0,40,40.5
2018-12-09 12:04:55.4951,172.8,69.3,40,40.1,-120,19.93,3,719.8,-83.5,26.5,40,40
2018-12-09 12:04:55.7451,172.8,69.3,40,40.1,-120,19.94,4,719.7,-83.3,26.5,40,40
2018-12-09 12:04:55.9951,172.8,69.3,40,40.1,-120,19.94,65,-60190,-60190,0,40,40
2018-12-09 12:04:56.2451,172.8,69.3,40,40.1,-120,19.93,66,2920,2920,0,40,40
2018-12-09 12:04:56.4951,172.8,69.3,40,40.1,-120,19.93,1,719.8,-83.5,28.5,40,40
2018-12-09 12:04:56.7451,172.8,69.3,40,40.1,-119.9,19.93,2,719.7,-83.3,28.5,40,40
2018-12-09 12:04:56.9951,172.8,69.3,40,40.1,-120,19.93,65,-60180,-60190,0,40,40
2018-12-09 12:04:57.2451,172.8,69.3,40,40.1,-120,19.93,51,3.68,3.66,0,40,40
2018-12-09 12:04:57.4950,172.8,69.3,40,40.1,-120,20.08,63,50,50,0,40,40
2018-12-09 12:04:57.7450,172.8,69.2,40,40.05,-120,19.95,67,35.5,34.9,0,40,40
2018-12-09 12:04:57.9950,172.8,69.2,40,40.05,-120,19.93,52,3.68,3.65,0,40,40
2018-12-09 12:04:58.2450,172.8,69.2,40,40.05,-119.9,19.93,6,-60180,35.5,3.7,40,40
2018-12-09 12:04:58.4950,172.8,69.2,40,40.05,-120,19.92,7,-60190,34.9,3.7,40,40
2018-12-09 12:04:58.7450,172.8,69.2,40,40.05,-120,19.92,1,719.8,-83.5,28.5,40,40
2018-12-09 12:04:58.9950,172.8,69.2,40,40.05,-120,19.92,2,719.7,-83.3,28.5,40,40
2018-12-09 12:04:59.2450,172.8,69.2,40,40.05,-119.9,19.92,61,719.9,714.8,0,40,40
2018-12-09 12:04:59.4950,172.8,69.2,40,40.05,-119.9,19.93,62,425,425,0,40,40
2018-12-09 12:04:59.7450,172.8,69.2,40,40.05,-119.9,19.93,64,87.6,88.5,0,40,40
2018-12-09 12:04:59.9950,172.8,69.1,40,39.99,-120,19.94,3,719.8,-83.5,26.5,40,40
2018-12-09 12:05:00.2450,172.8,69.1,40,39.99,-120,19.93,4,719.7,-83.3,26.5,40,40
2018-12-09 12:05:00.4951,172.8,69.1,40,39.99,-119.9,19.94,65,-60180,-60190,0,40,40
2018-12-09 12:05:00.7451,172.8,69.1,40,39.99,-120,19.93,66,2920,2920,0,40,40
2018-12-09 12:05:00.9951,172.8,69.1,40,39.99,-119.9,19.94,1,719.8,-83.5,28.5,40,40
2018-12-09 12:05:01.2451,172.8,69.1,40,39.99,-120,19.93,2,719.7,-83.3,28.5,40,40
2018-12-09 12:05:01.4951,172.8,69.1,40,39.99,-120,19.92,65,-60190,-60190,0,40,40
2018-12-09 12:05:01.7451,172.8,69.1,40,39.99,-120,19.93,51,3.68,3.66,0,40,40
2018-12-09 12:05:01.9951,172.8,69.1,40,39.99,-120,19.92,63,50,50,0,40,40
2018-12-09 12:05:02.2451,172.8,69.1,40,39.99,-119.9,19.93,67,35.5,34.9,0,40,40
2018-12-09 12:05:02.4951,172.8,69.1,40,39.99,-119.9,19.93,52,3.68,3.65,0,40,40
2018-12-09 12:05:02.7451,172.8,69.1,40,39.99,-120,19.92,6,-60200,35.5,3.7,40,40
2018-12-09 12:05:02.9951,172.8,69.1,40,39.99,-120,19.92,7,-60200,34.9,3.7,40,40
2018-12-09 12:05:03.2451,172.8,69.1,40,39.99,-120,19.92,1,719.6,-83.4,28.5,40,40
2018-12-09 12:05:03.4952,172.8,69,40,39.93,-119.9,19.92,2,719.3,-83.3,28.5,40,40
2018-12-09 12:05:03.7452,172.8,69,40,39.93,-119.9,19.92,61,719.7,714.6,0,40,40
2018-12-09 12:05:03.9952,172.8,69,40,39.93,-120,19.93,62,425,425,0,40,40
2018-12-09 12:05:04.2452,172.8,69,40,39.93,-120,19.92,64,87.8,88.6,0,40,40
2018-12-09 12:05:04.4953,172.8,69,40,39.93,-120,19.93,3,719.6,-83.4,26.5,40,40
2018-12-09 12:05:04.7453,172.8,69,40,39.93,-120,19.93,4,719.3,-83.3,26.5,40,40
2018-12-09 12:05:04.9953,172.8,69,40,39.93,-120,20,65,-60200,-60200,0,40,40
2018-12-09 12:05:05.2453,172.8,69,40,39.93,-120,19.94,66,2930,2920,0,40,40
2018-12-09 12:05:05.4953,172.8,69,40,39.93,-120,19.92,1,719.6,-83.4,28.5,40,40
2018-12-09 12:05:05.7453,172.8,68.9,40,39.87,-120,19.92,2,719.3,-83.3,28.5,40,40
2018-12-09 12:05:05.9952,172.8,68.9,40,39.87,-120,19.91,65,-60210,-60210,0,40,40
2018-12-09 12:05:06.2452,172.8,68.9,40,39.87,-120,19.93,51,3.68,3.65,0,40,40
2018-12-09 12:05:06.4952,172.8,68.9,40,39.87,-119.9,19.92,63,50,50,0,40,40
2018-12-09 12:05:06.7452,172.8,68.9,40,39.87,-120,19.92,67,35.5,34.9,0,40,40
2018-12-09 12:05:06.9952,172.8,68.9,40,39.87,-120,19.93,52,3.68,3.65,0,40,40
2018-12-09 12:05:07.2452,172.8,68.9,40,39.87,-120,19.93,6,-60200,35.5,3.7,40,40
2018-12-09 12:05:07.4952,172.8,68.9,40,39.87,-120,19.93,7,-60200,34.9,3.7,40,40
2018-12-09 12:05:07.7452,172.8,68.9,40,39.87,-119.9,19.92,1,719.6,-83.4,28.5,40,40
2018-12-09 12:05:07.9952,172.8,68.9,40,39.87,-120,19.93,2,719.3,-83.3,28.5,40,40
2018-12-09 12:05:08.2452,172.8,68.9,40,39.87,-120,19.92,61,719.7,714.4,0,40,40
2018-12-09 12:05:08.4952,172.8,68.9,40,39.87,-120,19.93,62,425,425,0,40,40
2018-12-09 12:05:08.7452,172.8,68.9,40,39.87,-120,19.94,64,87.7,88.6,0,40,40
2018-12-09 12:05:08.9953,172.8,68.9,40,39.87,-120,19.93,3,719.6,-83.4,26.5,40,40
2018-12-09 12:05:09.2453,172.8,68.9,40,39.87,-119.9,19.93,4,719.3,-83.3,26.5,40,40
2018-12-09 12:05:09.4953,172.8,68.9,40,39.87,-120,19.92,65,-60200,-60200,0,40,40
2018-12-09 12:05:09.7453,172.8,68.8,40,39.81,-120,19.92,66,2910,2910,0,40,40
2018-12-09 12:05:09.9952,172.8,68.8,40,39.81,-120,19.93,1,719.2,-83.6,28.5,40,40
2018-12-09 12:05:10.2452,172.8,68.8,40,39.81,-120,19.93,2,719.1,-83.3,28.5,40,40
2018-12-09 12:05:10.4952,172.8,68.8,40,39.81,-120,19.92,65,-60200,-60200,0,40,40
2018-12-09 12:05:10.7452,172.8,68.8,40,39.81,-119.9,19.94,51,3.67,3.65,0,40,40
2018-12-09 12:05:10.9952,172.8,68.8,40,39.81,-120,19.92,63,50,50,0,40,40
2018-12-09 12:05:11.2452,172.8,68.8,40,39.81,-120,19.93,67,35.5,34.9,0,40,40
2018-12-09 12:05:11.4952,172.8,68.8,40,39.81,-120,19.94,52,3.68,3.65,0,40,40
2018-12-09 12:05:11.7452,172.8,68.8,40,39.81,-120,19.92,6,-60200,35.5,3.7,40,40
2018-12-09 12:05:11.9953,172.8,68.7,40,39.76,-120,19.93,7,-60210,34.9,3.7,40,40
2018-12-09 12:05:12.2453,172.8,68.7,40,39.76,-120,20.09,1,719.2,-83.6,28.5,40,40
2018-12-09 12:05:12.4953,172.8,68.7,40,39.76,-120,19.92,2,719.1,-83.3,28.5,40,40
2018-12-09 12:05:12.7453,172.8,68.7,40,39.76,-120,19.92,61,719.4,714.3,0,40,40
2018-12-09 12:05:12.9953,172.8,68.7,40,39.76,-120,19.92,62,425,425,0,40,40
2018-12-09 12:05:13.2452,172.8,68.7,40,39.76,-120,19.92,64,87.8,88.6,0,40,40
2018-12-09 12:05:13.4952,172.8,68.7,40,39.76,-120,19.92,3,719.2,-83.6,26.5,40,40
2018-12-09 12:05:13.7452,172.8,68.7,40,39.76,-120,19.92,4,719.1,-83.3,26.5,40,40
2018-12-09 12:05:13.9952,172.8,68.7,40,39.76,-120,19.93,65,-60200,-60200,0,40,40
2018-12-09 12:05:14.2452,172.8,68.7,40,39.76,-120,19.92,66,2920,2910,0,40,40
2018-12-09 12:05:14.4952,172.8,68.7,40,39.76,-120,19.94,1,719.2,-83.6,28.5,40,40
2018-12-09 12:05:14.7452,172.8,68.7,40,39.76,-120,19.92,2,719.1,-83.3,28.5,40,40
2018-12-09 12:05:14.9952,172.8,68.7,39.75,39.76,-120,19.93,65,-60210,-60210,0,40,40
2018-12-09 12:05:15.2453,172.8,68.7,39.75,39.76,-120,19.93,51,3.67,3.65,0,40,40
2018-12-09 12:05:15.4953,172.8,68.6,39.75,39.7,-120,19.92,63,50,50,0,40,40
2018-12-09 12:05:15.7453,172.8,68.6,39.75,39.7,-120,19.92,67,35.5,34.9,0,40,40
2018-12-09 12:05:15.9953,172.8,68.6,39.75,39.7,-120,19.93,52,3.68,3.65,0,40,40
2018-12-09 12:05:16.2453,172.8,68.6,39.75,39.7,-120,19.93,6,-60190,35.5,3.7,40,40
2018-12-09 12:05:16.4954,172.8,68.6,39.75,39.7,-120,19.94,7,-60200,34.9,3.7,40,40
2018-12-09 12:05:16.7454,172.8,68.6,39.75,39.7,-120,19.92,1,719.2,-83.6,28.5,40,40
2018-12-09 12:05:16.9953,172.8,68.6,39.75,39.7,-120,19.92,2,719.1,-83.3,28.5,40,40
2018-12-09 12:05:17.2453,172.8,68.6,39.75,39.7,-120,19.92,61,719.3,714.1,0,39.5,40
2018-12-09 12:05:17.4953,172.8,68.6,39.75,39.7,-120,19.93,62,425,425,0,39.5,40
2018-12-09 12:05:17.7453,172.8,68.5,39.75,39.64,-119.9,19.92,64,87.6,88.5,0,39.5,40
2018-12-09 12:05:17.9953,172.8,68.5,39.75,39.64,-120,19.95,3,719,-83.6,26.5,39.5,40
2018-12-09 12:05:18.2454,172.8,68.5,39.75,39.64,-120,19.93,4,719,-83.3,26.5,39.5,40
2018-12-09 12:05:18.4954,172.8,68.5,39.75,39.64,-120,19.92,65,-60180,-60200,0,39.5,40
2018-12-09 12:05:18.7454,172.8,68.5,39.75,39.64,-120,19.93,66,2910,2910,0,39.5,40
2018-12-09 12:05:18.9954,172.8,68.5,39.75,39.64,-120,19.92,1,719,-83.6,28.5,39.5,40
2018-12-09 12:05:19.2453,172.8,68.5,39.75,39.64,-119.9,19.93,2,719,-83.3,28.5,39.5,40
2018-12-09 12:05:19.4952,172.8,68.5,39.5,39.64,-120,19.93,65,-60180,-60210,0,39.5,40
2018-12-09 12:05:19.7452,172.8,68.5,39.5,39.64,-120,19.92,51,3.67,3.65,0,39.5,40
2018-12-09 12:05:19.9953,172.8,68.5,39.5,39.64,-120,19.92,63,50,50,0,39.5,40
2018-12-09 12:05:20.2453,172.8,68.5,39.5,39.64,-120,19.94,67,35.5,34.9,0,39.5,40
2018-12-09 12:05:20.4954,172.8,68.5,39.5,39.64,-119.9,19.92,52,3.67,3.65,0,39.5,40
2018-12-09 12:05:20.7454,172.8,68.5,39.5,39.64,-119.9,19.93,6,-60190,35.5,3.7,39.5,40
2018-12-09 12:05:20.9954,172.8,68.5,39.5,39.64,-120,19.92,7,-60220,34.9,3.7,39.5,40
2018-12-09 12:05:21.2454,172.8,68.5,39.5,39.64,-120,19.93,1,719,-83.6,28.5,39.5,40
2018-12-09 12:05:21.4954,172.8,68.5,39.5,39.64,-120,19.89,2,719,-83.3,28.5,39.5,40
2018-12-09 12:05:21.7454,172.8,68.5,39.5,39.64,-120,19.92,61,719.1,713.9,0,39.5,40
2018-12-09 12:05:21.9953,172.8,68.5,39.5,39.64,-120,19.92,62,425,425,0,39.5,40
2018-12-09 12:05:22.2453,172.8,68.5,39.5,39.64,-120,19.92,64,87.7,88.6,0,39.5,40
2018-12-09 12:05:22.4953,172.8,68.5,39.5,39.64,-120,19.93,3,719,-83.6,26.5,39.5,40
2018-12-09 12:05:22.7453,172.8,68.4,39.5,39.58,-120,19.93,4,719,-83.3,26.5,39.5,40
2018-12-09 12:05:22.9954,172.8,68.4,39.5,39.58,-120,19.93,65,-60180,-60200,0,39.5,40
2018-12-09 12:05:23.2454,172.8,68.4,39.5,39.58,-119.9,19.93,66,2910,2910,0,39.5,40
2018-12-09 12:05:23.4954,172.8,68.4,39.5,39.58,-119.9,19.92,1,719,-83.6,28.5,39.5,40
2018-12-09 12:05:23.7454,172.8,68.4,39.5,39.58,-119.9,19.92,2,719,-83.3,28.5,39.5,40
2018-12-09 12:05:23.9954,172.8,68.3,39.5,39.53,-120,19.94,65,-60200,-60210,0,39.5,40
2018-12-09 12:05:24.2454,172.8,68.3,39.5,39.53,-120,19.93,51,3.67,3.65,0,39.5,40
2018-12-09 12:05:24.4954,172.8,68.3,39.5,39.53,-120,19.93,63,50,50,0,39.5,39.5
2018-12-09 12:05:24.7454,172.8,68.3,39.5,39.53,-119.9,19.92,67,35.5,34.9,0,39.5,39.5
2018-12-09 12:05:24.9954,172.8,68.3,39.5,39.53,-120,19.94,52,3.67,3.65,0,39.5,39.5
2018-12-09 12:05:25.2454,172.8,68.3,39.5,39.53,-120,19.93,6,-60180,35.5,3.6,39.5,39.5
2018-12-09 12:05:25.4953,172.8,68.3,39.5,39.53,-120,19.93,7,-60200,34.9,3.7,39.5,39.5
2018-12-09 12:05:25.7453,172.8,68.3,39.5,39.53,-120,19.93,1,718.7,-83.6,28.5,39.5,39.5
2018-12-09 12:05:25.9953,172.8,68.3,39.5,39.53,-119.9,19.92,2,718.5,-83.3,28.5,39.5,39.5
2018-12-09 12:05:26.2453,172.8,68.3,39.5,39.53,-119.9,19.92,61,719,713.8,0,39.5,39.5
2018-12-09 12:05:26.4953,172.8,68.3,39.5,39.53,-119.9,19.92,62,425,425,0,39.5,39.5
2018-12-09 12:05:26.7453,172.8,68.3,39.5,39.53,-120,19.93,64,87.6,88.5,0,39.5,39.5
2018-12-09 12:05:26.9953,172.8,68.3,39.5,39.53,-120,19.94,3,718.7,-83.6,26.5,39.5,39.5
2018-12-09 12:05:27.2454,172.8,68.3,39.5,39.53,-120,19.93,4,718.5,-83.3,26.5,39.5,39.5
2018-12-09 12:05:27.4954,172.8,68.3,39.5,39.53,-119.9,19.93,65,-60190,-60200,0,39.5,39.5
2018-12-09 12:05:27.7454,172.8,68.3,39.5,39.53,-120,19.93,66,2900,2900,0,39.5,39.5
2018-12-09 12:05:27.9955,172.8,68.3,39.5,39.53,-120,19.93,1,718.7,-83.6,28.5,39.5,39.5
2018-12-09 12:05:28.2455,172.8,68.3,39.5,39.53,-120,19.92,2,718.5,-83.3,28.5,39.5,39.5
2018-12-09 12:05:28.4955,172.8,68.2,39.5,39.47,-120,19.92,65,-60180,-60190,0,39.5,39.5
2018-12-09 12:05:28.7455,172.8,68.2,39.5,39.47,-119.9,19.93,51,3.67,3.65,0,39.5,39.5
2018-12-09 12:05:28.9955,172.8,68.2,39.5,39.47,-120,19.9,63,50,50,0,39.5,39.5
2018-12-09 12:05:29.2455,172.8,68.2,39.5,39.47,-120,19.89,67,35.5,34.9,0,39.5,39.5
2018-12-09 12:05:29.4955,172.8,68.2,39.5,39.47,-120,19.92,52,3.67,3.65,0,39.5,39.5
2018-12-09 12:05:29.7456,172.8,68.2,39.5,39.47,-120,19.92,6,-60200,35.5,3.6,39.5,39.5
2018-12-09 12:05:29.9956,172.8,68.2,39.5,39.47,-120,19.93,7,-60190,34.9,3.7,39.5,39.5
2018-12-09 12:05:30.2455,172.8,68.2,39.5,39.47,-119.9,19.93,1,718.7,-83.6,28.5,39.5,39.5
2018-12-09 12:05:30.4955,172.8,68.1,39.5,39.41,-120,19.91,2,718.5,-83.3,28.5,39.5,39.5
2018-12-09 12:05:30.7454,172.8,68.1,39.5,39.41,-120,19.93,61,718.8,713.6,0,39.5,39.5
2018-12-09 12:05:30.9954,172.8,68.1,39.5,39.41,-120,19.9,62,425,425,0,39.5,39.5
2018-12-09 12:05:31.2454,172.8,68.1,39.5,39.41,-120,19.94,64,87.8,88.7,0,39.5,39.5
2018-12-09 12:05:31.4955,172.8,68.1,39.5,39.41,-119.9,19.93,3,718.5,-83.6,26.5,39.5,39.5
2018-12-09 12:05:31.7455,172.8,68.1,39.5,39.41,-120,19.93,4,718.2,-83.3,26.5,39.5,39.5
2018-12-09 12:05:31.9955,172.8,68.1,39.5,39.41,-120,19.93,65,-60190,-60190,0,39.5,39.5
2018-12-09 12:05:32.2455,172.8,68.1,39.5,39.41,-120,19.97,66,2910,2910,0,39.5,39.5
2018-12-09 12:05:32.4955,172.8,68.1,39.5,39.41,-120,19.92,1,718.5,-83.6,28.5,39.5,39.5
2018-12-09 12:05:32.7455,172.8,68.1,39.5,39.41,-120,19.93,2,718.2,-83.3,28.5,39.5,39.5
2018-12-09 12:05:32.9955,172.8,68.1,39.5,39.41,-119.9,19.92,65,-60190,-60200,0,39.5,39.5
2018-12-09 12:05:33.2455,172.8,68.1,39.5,39.41,-119.9,19.93,51,3.67,3.65,0,39.5,39.5
2018-12-09 12:05:33.4955,172.8,68.1,39.5,39.41,-120,19.93,63,50,50,0,39.5,39.5
2018-12-09 12:05:33.7456,172.8,68.1,39.5,39.41,-120,19.92,67,35.5,34.9,0,39.5,39.5
2018-12-09 12:05:33.9956,172.8,68.1,39.5,39.41,-120,19.92,52,3.67,3.65,0,39.5,39.5
2018-12-09 12:05:34.2456,172.8,68.1,39.5,39.41,-120,19.92,6,-60190,35.5,3.6,39.5,39.5
2018-12-09 12:05:34.4956,172.8,68.1,39.5,39.41,-119.9,19.93,7,-60190,34.9,3.7,39.5,39.5
2018-12-09 12:05:34.7456,172.8,68,39.5,39.35,-120,19.92,1,718.5,-83.6,28.5,39.5,39.5
2018-12-09 12:05:34.9956,172.8,68,39.5,39.35,-120,19.93,2,718.2,-83.3,28.5,39.5,39.5
2018-12-09 12:05:35.2455,172.8,68,39.5,39.35,-120,19.92,61,718.7,713.4,0,39.5,39.5
2018-12-09 12:05:35.4955,172.8,68,39.5,39.35,-120,19.93,62,425,425,0,39.5,39.5
2018-12-09 12:05:35.7455,172.8,68,39.5,39.35,-120,19.93,64,87.8,88.7,0,39.5,39.5
2018-12-09 12:05:35.9955,172.8,68,39.5,39.35,-120,19.92,3,718.5,-83.6,26.5,39.5,39.5
2018-12-09 12:05:36.2455,172.8,68,39.5,39.35,-120,19.93,4,718.2,-83.3,26.5,39.5,39.5
2018-12-09 12:05:36.4955,172.8,68,39.5,39.35,-120,19.94,65,-60200,-60200,0,39.5,39.5
2018-12-09 12:05:36.7454,172.8,68,39.5,39.35,-120,19.93,66,2900,2900,0,39.5,39.5
2018-12-09 12:05:36.9954,172.8,68,39.5,39.35,-120,19.92,1,718.5,-83.6,28.5,39.5,39.5
2018-12-09 12:05:37.2454,172.8,68,39.5,39.35,-119.9,19.93,2,718.2,-83.3,28.5,39.5,39.5
2018-12-09 12:05:37.4954,172.8,68,39.5,39.35,-120,19.91,65,-60190,-60190,0,39.5,39.5
2018-12-09 12:05:37.7454,172.8,68,39.5,39.35,-120,19.93,51,3.67,3.65,0,39.5,39.5
2018-12-09 12:05:37.9955,172.8,68,39.5,39.35,-120,19.93,63,50,50,0,39.5,39.5
2018-12-09 12:05:38.2455,172.8,68,39.5,39.35,-120,19.93,67,35.5,34.9,0,39.5,39.5
2018-12-09 12:05:38.4955,172.8,68,39.5,39.35,-120,19.91,52,3.67,3.65,0,39.5,39.5
2018-12-09 12:05:38.7455,172.8,68,39.5,39.35,-120,19.92,6,-60200,35.5,3.6,39.5,39.5
2018-12-09 12:05:38.9955,172.8,68,39.5,39.35,-120,19.83,7,-60210,34.9,3.7,39.5,39.5
2018-12-09 12:05:39.2455,172.8,68,39.5,39.35,-120,19.93,1,718.1,-83.6,28.5,39.5,39.5
2018-12-09 12:05:39.4955,172.8,68,39.5,39.35,-120,19.92,2,717.9,-83.3,28.5,39.5,39.5
2018-12-09 12:05:39.7456,172.8,68,39.25,39.35,-120,19.91,61,718.4,713.3,0,39.5,39.5
2018-12-09 12:05:39.9956,172.8,68,39.25,39.35,-120,19.94,62,425,425,0,39.5,39.5
2018-12-09 12:05:40.2456,172.8,68,39.25,39.35,-119.9,19.96,64,87.8,88.7,0,39.5,39.5
2018-12-09 12:05:40.4956,172.8,68,39.25,39.35,-120,19.92,3,718.1,-83.6,26.5,39.5,39.5
2018-12-09 12:05:40.7456,172.8,68,39.25,39.35,-120,19.92,4,717.9,-83.3,26.5,39.5,39.5
2018-12-09 12:05:40.9956,172.8,68,39.25,39.35,-120,19.93,65,-60190,-60200,0,39.5,39.5
2018-12-09 12:05:41.2456,172.8,68,39.25,39.35,-120,19.93,66,2920,2910,0,39.5,39.5
2018-12-09 12:05:41.4956,172.8,68,39.25,39.35,-120,19.92,1,718.1,-83.6,28.5,39.5,39.5
2018-12-09 12:05:41.7456,172.8,68,39.25,39.35,-119.9,19.92,2,717.9,-83.3,28.5,39.5,39.5
2018-12-09 12:05:41.9956,172.8,68,39.25,39.35,-120,19.92,65,-60200,-60210,0,39.5,39.5
2018-12-09 12:05:42.2456,172.8,68,39.25,39.35,-120,19.93,51,3.67,3.65,0,39.5,39.5
2018-12-09 12:05:42.4956,172.8,67.8,39.25,39.24,-120,19.92,63,50,50,0,39.5,39.5
2018-12-09 12:05:42.7456,172.8,67.8,39.25,39.24,-120,19.92,67,35.5,34.9,0,39.5,39.5
2018-12-09 12:05:42.9955,172.8,67.8,39.25,39.24,-119.9,19.92,52,3.67,3.64,0,39.5,39.5
2018-12-09 12:05:43.2455,172.8,67.8,39.25,39.24,-120,19.93,6,-60190,35.5,3.6,39.5,39.5
2018-12-09 12:05:43.4955,172.8,67.8,39.25,39.24,-120,19.92,7,-60200,34.9,3.7,39.5,39.5
2018-12-09 12:05:43.7455,172.8,67.8,39.25,39.24,-120,19.93,1,718.1,-83.6,28.5,39.5,39.5
2018-12-09 12:05:43.9955,172.8,67.8,39.25,39.24,-119.9,19.93,2,717.9,-83.3,28.5,39.5,39.5
2018-12-09 12:05:44.2455,172.8,67.8,39.25,39.24,-119.9,19.92,61,718.3,713.1,0,39.5,39.5
2018-12-09 12:05:44.4955,172.8,67.8,39.25,39.24,-119.9,19.94,62,425,425,0,39.5,39.5
2018-12-09 12:05:44.7455,172.8,67.8,39.25,39.24,-120,19.92,64,87.8,88.7,0,39.5,39.5
2018-12-09 12:05:44.9956,172.8,67.8,39.25,39.24,-120,19.88,3,718.1,-83.6,26.5,39.5,39.5
2018-12-09 12:05:45.2456,172.8,67.8,39.25,39.24,-120,19.93,4,717.9,-83.3,26.5,39.5,39.5
2018-12-09 12:05:45.4957,172.8,67.8,39.25,39.24,-120,19.92,65,-60190,-60220,0,39.5,39.5
2018-12-09 12:05:45.7457,172.8,67.8,39.25,39.24,-120,19.93,66,2910,2910,0,39.5,39.5
2018-12-09 12:05:45.9957,172.8,67.8,39.25,39.24,-120,19.93,1,717.9,-83.6,28.5,39,39.5
2018-12-09 12:05:46.2457,172.8,67.8,39.25,39.24,-120,19.93,2,717.7,-83.4,28.5,39,39.5
2018-12-09 12:05:46.4956,172.8,67.8,39,39.24,-120,19.93,65,-60180,-60210,0,39,39.5
2018-12-09 12:05:46.7456,172.8,67.6,39,39.12,-120,19.92,51,3.67,3.64,0,39,39.5
2018-12-09 12:05:46.9956,172.8,67.6,39,39.12,-119.9,19.93,63,50,50,0,39,39.5
2018-12-09 12:05:47.2456,172.8,67.6,39,39.12,-119.9,19.92,67,35.5,34.9,0,39,39.5
2018-12-09 12:05:47.4956,172.8,67.6,39,39.12,-120,19.76,52,3.67,3.64,0,39,39.5
2018-12-09 12:05:47.7456,172.8,67.6,39,39.12,-120,19.9,6,-60180,35.5,3.6,39,39.5
2018-12-09 12:05:47.9956,172.8,67.5,39,39.06,-120,19.95,7,-60210,34.9,3.7,39,39.5
2018-12-09 12:05:48.2456,172.8,67.5,39,39.06,-120,19.92,1,717.9,-83.6,28.5,39,39.5
2018-12-09 12:05:48.4956,172.8,67.5,39,39.06,-119.9,19.93,2,717.7,-83.4,28.5,39,39.5
2018-12-09 12:05:48.7455,172.8,67.5,39,39.06,-120,19.92,61,718.2,713,0,39,39.5
2018-12-09 12:05:48.9955,172.8,67.5,39,39.06,-120,19.92,62,425,425,0,39,39.5
2018-12-09 12:05:49.2455,172.8,67.5,39,39.06,-120,19.93,64,87.8,88.7,0,39,39.5
2018-12-09 12:05:49.4956,172.8,67.5,39,39.06,-120,19.93,3,717.9,-83.6,26.5,39,39.5
2018-12-09 12:05:49.7456,172.8,67.5,39,39.06,-120,19.93,4,717.7,-83.4,26.5,39,39.5
2018-12-09 12:05:49.9956,172.8,67.5,39,39.06,-119.9,19.92,65,-60180,-60200,0,39,39.5
2018-12-09 12:05:50.2456,172.8,67.5,39,39.06,-120,19.93,66,2900,2900,0,39,39.5
2018-12-09 12:05:50.4956,172.8,67.5,39,39.06,-120,19.93,1,717.9,-83.6,28.5,39,39.5
2018-12-09 12:05:50.7456,172.8,67.5,39,39.06,-120,19.92,2,717.7,-83.4,28.5,39,39.5
2018-12-09 12:05:50.9956,172.8,67.5,39,39.06,-120,19.92,65,-60190,-60210,0,39,39.5
2018-12-09 12:05:51.2456,172.8,67.5,39,39.06,-119.9,19.92,51,3.67,3.64,0,39,39.5
2018-12-09 12:05:51.4956,172.8,67.5,39,39.06,-120,19.93,63,50,50,0,39,39.5
2018-12-09 12:05:51.7456,172.8,67.5,39,39.06,-120,19.93,67,35.5,34.9,0,39,39.5
2018-12-09 12:05:51.9956,172.8,67.5,39,39.06,-120,19.92,52,3.67,3.64,0,39,39.5
2018-12-09 12:05:52.2456,172.8,67.5,39,39.06,-120,19.94,6,-60180,35.5,3.6,39,39.5
2018-12-09 12:05:52.4956,172.8,67.5,39,39.06,-119.9,19.93,7,-60200,34.9,3.7,39,39.5
2018-12-09 12:05:52.7456,172.8,67.5,39,39.06,-119.9,19.93,1,717.9,-83.6,28.5,39,39.5
2018-12-09 12:05:52.9956,172.8,67.5,39,39.06,-120,19.93,2,717.7,-83.4,28.5,39,39.5
2018-12-09 12:05:53.2456,172.8,67.5,39,39.06,-120,19.93,61,718,712.9,0,39,39.5
2018-12-09 12:05:53.4956,172.8,67.5,39,39.06,-120,19.94,62,425,425,0,39,39
2018-12-09 12:05:53.7457,172.8,67.4,39,39,-120,19.92,64,87.7,88.5,0,39,39
2018-12-09 12:05:53.9957,172.8,67.4,39,39,-119.9,19.92,3,717.6,-83.6,26.5,39,39
2018-12-09 12:05:54.2457,172.8,67.4,39,39,-120,19.92,4,717.5,-83.4,26.5,39,39
2018-12-09 12:05:54.4957,172.8,67.4,39,39,-120,19.94,65,-60190,-60200,0,39,39
2018-12-09 12:05:54.7457,172.8,67.4,39,39,-120,19.93,66,2910,2910,0,39,39
2018-12-09 12:05:54.9957,172.8,67.4,39,39,-120,19.92,1,717.6,-83.6,28.5,39,39
2018-12-09 12:05:55.2457,172.8,67.4,39,39,-120,19.93,2,717.5,-83.4,28.5,39,39
2018-12-09 12:05:55.4957,172.8,67.3,39,38.95,-119.9,19.92,65,-60180,-60200,0,39,39
2018-12-09 12:05:55.7457,172.8,67.3,39,38.95,-119.9,19.92,51,3.67,3.64,0,39,39
2018-12-09 12:05:55.9957,172.8,67.3,39,38.95,-120,19.93,63,50,50,0,39,39
2018-12-09 12:05:56.2457,172.8,67.3,39,38.95,-120,19.92,67,35.5,34.9,0,39,39
2018-12-09 12:05:56.4957,172.8,67.3,39,38.95,-120,19.93,52,3.67,3.64,0,39,39
2018-12-09 12:05:56.7457,172.8,67.3,39,38.95,-120,19.93,6,-60190,35.5,3.6,39,39
2018-12-09 12:05:56.9957,172.8,67.3,39,38.95,-120,19.93,7,-60200,34.9,3.7,39,39
2018-12-09 12:05:57.2457,172.8,67.3,39,38.95,-120,19.93,1,717.6,-83.6,28.5,39,39
2018-12-09 12:05:57.4957,172.8,67.3,39,38.95,-120,19.92,2,717.5,-83.4,28.5,39,39
2018-12-09 12:05:57.7457,172.8,67.3,39,38.95,-120,20.08,61,717.9,712.7,0,39,39
2018-12-09 12:05:57.9957,172.8,67.3,39,38.95,-120,19.96,62,425,425,0,39,39
2018-12-09 12:05:58.2456,172.8,67.3,39,38.95,-120,19.91,64,87.7,88.6,0,39,39
2018-12-09 12:05:58.4956,172.8,67.3,39,38.95,-120,19.92,3,717.6,-83.6,26.5,39,39
2018-12-09 12:05:58.7456,172.8,67.2,39,38.89,-120,19.9,4,717.5,-83.4,26.5,39,39
2018-12-09 12:05:58.9956,172.8,67.2,39,38.89,-120,19.93,65,-60180,-60190,0,39,39
2018-12-09 12:05:59.2456,172.8,67.2,39,38.89,-120,19.93,66,2910,2910,0,39,39
2018-12-09 12:05:59.4956,172.8,67.2,39,38.89,-120,19.93,1,717.6,-83.6,28.5,39,39
2018-12-09 12:05:59.7456,172.8,67.2,39,38.89,-119.9,19.93,2,717.5,-83.4,28.5,39,39
2018-12-09 12:05:59.9956,172.8,67.1,39,38.83,-120,19.91,65,-60190,-60200,0,39,39
2018-12-09 12:06:00.2456,172.8,67.1,39,38.83,-120,19.93,51,3.67,3.64,0,39,39
2018-12-09 12:06:00.4957,172.8,67.1,39,38.83,-120,19.93,63,50,50,0,39,39
2018-12-09 12:06:00.7457,172.8,67.1,39,38.83,-120,19.92,67,35.5,34.9,0,39,39
2018-12-09 12:06:00.9958,172.8,67.1,39,38.83,-120,19.93,52,3.67,3.64,0,39,39
2018-12-09 12:06:01.2458,172.8,67.1,39,38.83,-120,19.93,6,-60180,35.5,3.6,39,39
2018-12-09 12:06:01.4959,172.8,67.1,39,38.83,-120,19.92,7,-60190,34.9,3.7,39,39
2018-12-09 12:06:01.7458,172.8,67.1,39,38.83,-120,19.92,1,717.4,-83.6,28.5,39,39
2018-12-09 12:06:01.9958,172.8,67.1,39,38.83,-120,19.93,2,717,-83.6,28.5,39,39
2018-12-09 12:06:02.2458,172.8,67.1,39,38.83,-120,19.93,61,717.6,712.4,0,39,39
2018-12-09 12:06:02.4958,172.8,67.1,39,38.83,-120,19.92,62,425,425,0,39,39
2018-12-09 12:06:02.7458,172.8,67.1,39,38.83,-120,19.93,64,87.8,88.6,0,39,39
2018-12-09 12:06:02.9958,172.8,67.1,39,38.83,-120,19.94,3,717.4,-83.6,26.5,39,39
2018-12-09 12:06:03.2458,172.8,67.1,39,38.83,-120,19.93,4,717,-83.6,26.5,39,39
2018-12-09 12:06:03.4958,172.8,67.1,39,38.83,-120,19.94,65,-60200,-60210,0,39,39
2018-12-09 12:06:03.7457,172.8,67.1,39,38.83,-120,19.95,66,2920,2920,0,39,39
2018-12-09 12:06:03.9957,172.8,67.1,39,38.83,-120,19.93,1,717.4,-83.6,28.5,39,39
2018-12-09 12:06:04.2457,172.8,67.1,39,38.83,-120,19.93,2,717,-83.6,28.5,39,39
2018-12-09 12:06:04.4957,172.8,67.1,39,38.83,-120,19.92,65,-60190,-60200,0,39,39
2018-12-09 12:06:04.7457,172.8,67.1,39,38.83,-120,19.92,51,3.66,3.64,0,39,39
2018-12-09 12:06:04.9957,172.8,67.1,39,38.83,-120,19.92,63,50,50,0,39,39
2018-12-09 12:06:05.2458,172.8,67.1,39,38.83,-119.9,20.06,67,35.5,34.9,0,39,39
2018-12-09 12:06:05.4958,172.8,67.1,39,38.83,-120,19.98,52,3.67,3.64,0,39,39
2018-12-09 12:06:05.7458,172.8,67,39,38.77,-120,19.94,6,-60190,35.5,3.6,39,39
2018-12-09 12:06:05.9958,172.8,67,38.75,38.77,-120,19.93,7,-60200,34.9,3.7,39,39
2018-12-09 12:06:06.2457,172.8,67,38.75,38.77,-120,19.93,1,717.4,-83.6,28.5,39,39
2018-12-09 12:06:06.4957,172.8,67,38.75,38.77,-120,19.92,2,717,-83.6,28.5,39,39
2018-12-09 12:06:06.7457,172.8,67,38.75,38.77,-120,19.94,61,717.5,712.3,0,39,39
2018-12-09 12:06:06.9957,172.8,67,38.75,38.77,-120,19.94,62,425,425,0,39,39
2018-12-09 12:06:07.2457,172.8,67,38.75,38.77,-120,19.92,64,87.7,88.6,0,39,39
2018-12-09 12:06:07.4957,172.8,66.9,38.75,38.72,-120,19.92,3,717.4,-83.6,26.5,39,39
2018-12-09 12:06:07.7457,172.8,66.9,38.75,38.72,-120,19.92,4,717,-83.6,26.5,39,39
2018-12-09 12:06:07.9957,172.8,66.9,38.75,38.72,-119.9,19.93,65,-60180,-60200,0,38.5,39
2018-12-09 12:06:08.2458,172.8,66.9,38.75,38.72,-119.9,19.92,66,2910,2910,0,38.5,39
2018-12-09 12:06:08.4958,172.8,66.9,38.75,38.72,-120,19.93,1,717.2,-83.8,28.5,38.5,39
2018-12-09 12:06:08.7458,172.8,66.9,38.75,38.72,-120,19.92,2,716.8,-83.6,28.5,38.5,39
2018-12-09 12:06:08.9958,172.8,66.9,38.75,38.72,-120,19.92,65,-60190,-60210,0,38.5,39
2018-12-09 12:06:09.2458,172.8,66.9,38.75,38.72,-120,19.91,51,3.66,3.64,0,38.5,39
2018-12-09 12:06:09.4958,172.8,66.9,38.75,38.72,-120,19.93,63,50,50,0,38.5,39
2018-12-09 12:06:09.7458,172.8,66.9,38.75,38.72,-119.9,19.92,67,35.5,34.9,0,38.5,39
2018-12-09 12:06:09.9959,172.8,66.9,38.75,38.72,-120,19.92,52,3.67,3.64,0,38.5,39
2018-12-09 12:06:10.2459,172.8,66.9,38.75,38.72,-120,19.92,6,-60190,35.5,3.6,38.5,39
2018-12-09 12:06:10.4959,172.8,66.9,38.75,38.72,-120,19.92,7,-60210,34.9,3.7,38.5,39
2018-12-09 12:06:10.7459,172.8,66.9,38.75,38.72,-120,19.92,1,717.2,-83.8,28.5,38.5,39
2018-12-09 12:06:10.9958,172.8,66.8,38.75,38.66,-119.9,19.93,2,716.8,-83.6,28.5,38.5,39
2018-12-09 12:06:11.2458,172.8,66.8,38.75,38.66,-119.9,19.92,61,717.2,712.2,0,38.5,39
2018-12-09 12:06:11.4958,172.8,66.8,38.75,38.66,-120,20,62,425,425,0,38.5,39
2018-12-09 12:06:11.7458,172.8,66.8,38.75,38.66,-120,19.92,64,87.7,88.6,0,38.5,39
2018-12-09 12:06:11.9958,172.8,66.8,38.75,38.66,-120,19.93,3,717.2,-83.8,26.5,38.5,39
2018-12-09 12:06:12.2459,172.8,66.8,38.75,38.66,-119.9,19.94,4,716.8,-83.6,26.5,38.5,39
2018-12-09 12:06:12.4959,172.8,66.8,38.75,38.66,-120,19.93,65,-60190,-60220,0,38.5,39
2018-12-09 12:06:12.7459,172.8,66.8,38.75,38.66,-120,19.92,66,2920,2920,0,38.5,39
2018-12-09 12:06:12.9959,172.8,66.7,38.75,38.6,-120,20.01,1,717.2,-83.8,28.5,38.5,39
2018-12-09 12:06:13.2459,172.8,66.7,38.75,38.6,-120,19.93,2,716.8,-83.6,28.5,38.5,39
2018-12-09 12:06:13.4959,172.8,66.7,38.5,38.6,-119.9,19.92,65,-60190,-60220,0,38.5,39
2018-12-09 12:06:13.7459,172.8,66.7,38.5,38.6,-119.9,19.92,51,3.66,3.64,0,38.5,39
2018-12-09 12:06:13.9959,172.8,66.7,38.5,38.6,-120,19.93,63,50,50,0,38.5,39
2018-12-09 12:06:14.2459,172.8,66.7,38.5,38.6,-120,19.93,67,35.5,34.9,0,38.5,39
2018-12-09 12:06:14.4959,172.8,66.7,38.5,38.6,-120,19.92,52,3.67,3.64,0,38.5,39
2018-12-09 12:06:14.7459,172.8,66.7,38.5,38.6,-120,19.96,6,-60180,35.5,3.6,38.5,39
2018-12-09 12:06:14.9959,172.8,66.7,38.5,38.6,-119.9,19.9,7,-60210,34.9,3.7,38.5,39
2018-12-09 12:06:15.2459,172.8,66.7,38.5,38.6,-119.9,19.92,1,716.8,-83.8,28.5,38.5,38.5
2018-12-09 12:06:15.4959,172.8,66.7,38.5,38.6,-120,19.93,2,716.6,-83.6,28.5,38.5,38.5
2018-12-09 12:06:15.7459,172.8,66.7,38.5,38.6,-120,19.93,61,717.2,712,0,38.5,38.5
2018-12-09 12:06:15.9959,172.8,66.7,38.5,38.6,-120,19.93,62,425,425,0,38.5,38.5
2018-12-09 12:06:16.2459,172.8,66.7,38.5,38.6,-120,19.92,64,87.8,88.7,0,38.5,38.5
2018-12-09 12:06:16.4959,172.8,66.7,38.5,38.6,-119.9,19.92,3,716.8,-83.8,26.5,38.5,38.5
2018-12-09 12:06:16.7459,172.8,66.7,38.5,38.6,-120,19.93,4,716.6,-83.6,26.5,38.5,38.5
2018-12-09 12:06:16.9960,172.8,66.7,38.5,38.6,-120,19.92,65,-60350,-60030,0,38.5,38.5
2018-12-09 12:06:17.2460,172.8,66.7,38.5,38.6,-120,19.93,66,2910,2910,0,38.5,38.5
2018-12-09 12:06:17.4960,172.8,66.7,38.5,38.6,-120,19.93,1,716.8,-83.8,28.5,38.5,38.5
2018-12-09 12:06:17.7460,172.8,66.7,38.5,38.6,-120,19.92,2,716.6,-83.6,28.5,38.5,38.5
2018-12-09 12:06:17.9960,172.8,66.7,38.5,38.6,-120,19.93,65,-60180,-60210,0,38.5,38.5
2018-12-09 12:06:18.2460,172.8,66.7,38.5,38.6,-120,19.94,51,3.66,3.64,0,38.5,38.5
2018-12-09 12:06:18.4959,172.8,66.6,38.5,38.54,-120,19.94,63,50,50,0,38.5,38.5
2018-12-09 12:06:18.7459,172.8,66.6,38.5,38.54,-120,19.92,67,35.5,34.9,0,38.5,38.5
2018-12-09 12:06:18.9959,172.8,66.6,38.5,38.54,-120,19.93,52,3.66,3.64,0,38.5,38.5
2018-12-09 12:06:19.2459,172.8,66.6,38.5,38.54,-119.9,19.93,6,-60360,35.5,3.6,38.5,38.5
2018-12-09 12:06:19.4959,172.8,66.5,38.5,38.48,-120,19.92,7,-60030,34.9,3.7,38.5,38.5
2018-12-09 12:06:19.7459,172.8,66.5,38.5,38.48,-120,19.92,1,716.8,-83.8,28.5,38.5,38.5
2018-12-09 12:06:19.9960,172.8,66.5,38.5,38.48,-120,19.94,2,716.6,-83.6,28.5,38.5,38.5
2018-12-09 12:06:20.2460,172.8,66.5,38.5,38.48,-120,19.92,61,717,711.9,0,38.5,38.5
2018-12-09 12:06:20.4960,172.8,66.5,38.5,38.48,-120,19.94,62,425,425,0,38.5,38.5
2018-12-09 12:06:20.7461,172.8,66.5,38.5,38.48,-119.9,19.92,64,88,88.4,0,38.5,38.5
2018-12-09 12:06:20.9961,172.8,66.5,38.5,38.48,-120,19.92,3,716.8,-83.8,26.5,38.5,38.5
2018-12-09 12:06:21.2461,172.8,66.5,38.5,38.48,-120,19.93,4,716.6,-83.6,26.5,38.5,38.5
2018-12-09 12:06:21.4960,172.8,66.5,38.5,38.48,-120,19.93,65,-60190,-60200,0,38.5,38.5
2018-12-09 12:06:21.7460,172.8,66.5,38.5,38.48,-120,19.92,66,2910,2910,0,38.5,38.5
2018-12-09 12:06:21.9960,172.8,66.5,38.5,38.48,-120,19.92,1,716.8,-83.8,28.5,38.5,38.5
2018-12-09 12:06:22.2460,172.8,66.5,38.5,38.48,-120,19.92,2,716.6,-83.6,28.5,38.5,38.5
2018-12-09 12:06:22.4960,172.8,66.5,38.5,38.48,-120,19.96,65,-60180,-60200,0,38.5,38.5
2018-12-09 12:06:22.7460,172.8,66.5,38.5,38.48,-120,19.94,51,3.66,3.64,0,38.5,38.5
2018-12-09 12:06:22.9960,172.8,66.4,38.5,38.43,-120,19.94,63,50,50,0,38.5,38.5
2018-12-09 12:06:23.2460,172.8,66.4,38.5,38.43,-120,19.93,67,35.5,34.9,0,38.5,38.5
2018-12-09 12:06:23.4960,172.8,66.4,38.5,38.43,-120,19.93,52,3.66,3.64,0,38.5,38.5
2018-12-09 12:06:23.7460,172.8,66.4,38.5,38.43,-120,19.91,6,-60230,35.5,3.6,38.5,38.5
2018-12-09 12:06:23.9961,172.8,66.4,38.5,38.43,-120,19.92,7,-60030,34.9,3.7,38.5,38.5
2018-12-09 12:06:24.2460,172.8,66.4,38.5,38.43,-120,19.93,1,716.5,-84.2,28.5,38.5,38.5
2018-12-09 12:06:24.4960,172.8,66.4,38.5,38.43,-120,19.92,2,716.3,-83.4,28.5,38.5,38.5
2018-12-09 12:06:24.7460,172.8,66.4,38.5,38.43,-120,19.92,61,716.9,711.7,0,38.5,38.5
2018-12-09 12:06:24.9960,172.8,66.3,38.5,38.37,-120,19.93,62,425,425,0,38.5,38.5
2018-12-09 12:06:25.2460,172.8,66.3,38.5,38.37,-120,19.92,64,87.9,88.6,0,38.5,38.5
2018-12-09 12:06:25.4960,172.8,66.3,38.5,38.37,-120,19.92,3,716.5,-84.2,26.5,38.5,38.5
2018-12-09 12:06:25.7460,172.8,66.3,38.5,38.37,-120,19.92,4,716.3,-83.4,26.5,38.5,38.5
2018-12-09 12:06:25.9960,172.8,66.3,38.5,38.37,-120,19.93,65,-60180,-60190,0,38.5,38.5
2018-12-09 12:06:26.2460,172.8,66.3,38.5,38.37,-120,19.93,66,2910,2910,0,38.5,38.5
2018-12-09 12:06:26.4961,172.8,66.3,38.5,38.37,-119.9,19.93,1,716.5,-84.2,28.5,38.5,38.5
2018-12-09 12:06:26.7461,172.8,66.3,38.5,38.37,-120,19.92,2,716.3,-83.4,28.5,38.5,38.5
2018-12-09 12:06:26.9961,172.8,66.3,38.5,38.37,-120,19.92,65,-60190,-60200,0,38.5,38.5
2018-12-09 12:06:27.2461,172.8,66.3,38.5,38.37,-120,19.93,51,3.66,3.64,0,38.5,38.5
2018-12-09 12:06:27.4961,172.8,66.3,38.5,38.37,-120,19.92,63,50,50,0,38.5,38.5
2018-12-09 12:06:27.7460,172.8,66.3,38.5,38.37,-119.9,19.93,67,35.5,34.9,0,38.5,38.5
2018-12-09 12:06:27.9960,172.8,66.3,38.5,38.37,-120,19.9,52,3.66,3.64,0,38.5,38.5
2018-12-09 12:06:28.2460,172.8,66.3,38.5,38.37,-120,19.93,6,-60200,35.5,3.6,38.5,38.5
2018-12-09 12:06:28.4960,172.8,66.3,38.5,38.37,-120,19.93,7,-60200,34.9,3.7,38.5,38.5
2018-12-09 12:06:28.7461,172.8,66.3,38.5,38.37,-120,19.93,1,716.5,-84.2,28.5,38.5,38.5
2018-12-09 12:06:28.9961,172.8,66.3,38.5,38.37,-119.9,19.92,2,716.3,-83.4,28.5,38.5,38.5
2018-12-09 12:06:29.2461,172.8,66.3,38.5,38.37,-119.9,19.92,61,716.6,711.5,0,38.5,38.5
2018-12-09 12:06:29.4961,172.8,66.3,38.5,38.37,-120,19.93,62,425,425,0,38.5,38.5
2018-12-09 12:06:29.7460,172.8,66.3,38.5,38.37,-120,19.92,64,87.7,88.6,0,38.5,38.5
2018-12-09 12:06:29.9960,172.8,66.3,38.5,38.37,-120,19.89,3,716.5,-83.9,26.5,38.5,38.5
2018-12-09 12:06:30.2460,172.8,66.3,38.5,38.37,-120,19.93,4,716.1,-83.6,27,38.5,38.5
2018-12-09 12:06:30.4960,172.8,66.2,38.5,38.31,-120,19.91,65,-60190,-60200,0,38.5,38.5
2018-12-09 12:06:30.7460,172.8,66.2,38.5,38.31,-120,19.91,66,2910,2910,0,38.5,38.5
2018-12-09 12:06:30.9961,172.8,66.2,38.5,38.31,-120,19.92,1,716.5,-83.9,28.5,38.5,38.5
2018-12-09 12:06:31.2461,172.8,66.2,38.5,38.31,-120,19.91,2,716.1,-83.6,28.5,38.5,38.5
2018-12-09 12:06:31.4961,172.8,66.2,38.5,38.31,-120,19.92,65,-60200,-60200,0,38.5,38.5
2018-12-09 12:06:31.7461,172.8,66.2,38.25,38.31,-120,19.93,51,3.66,3.64,0,38.5,38.5
2018-12-09 12:06:31.9961,172.8,66.2,38.25,38.31,-119.9,19.93,63,50,50,0,38.5,38.5
2018-12-09 12:06:32.2461,172.8,66.2,38.25,38.31,-120,19.92,67,35.5,34.9,0,38.5,38.5
2018-12-09 12:06:32.4961,172.8,66.2,38.25,38.31,-120,19.92,52,3.66,3.64,0,38.5,38.5
2018-12-09 12:06:32.7461,172.8,66.1,38.25,38.25,-120,19.9,6,-60190,35.5,3.6,38.5,38.5
2018-12-09 12:06:32.9961,172.8,66.1,38.25,38.25,-120,19.93,7,-60200,34.9,3.7,38.5,38.5
2018-12-09 12:06:33.2461,172.8,66.1,38.25,38.25,-120,19.92,1,716.5,-83.9,28.5,38.5,38.5
2018-12-09 12:06:33.4961,172.8,66.1,38.25,38.25,-120,19.93,2,716.1,-83.6,28.5,38.5,38.5
2018-12-09 12:06:33.7461,172.8,66.1,38.25,38.25,-120,19.93,61,716.5,711.3,0,38.5,38.5
2018-12-09 12:06:33.9961,172.8,66.1,38.25,38.25,-120,19.92,62,425,425,0,38.5,38.5
2018-12-09 12:06:34.2461,172.8,66.1,38.25,38.25,-120,19.93,64,87.8,88.7,0,38.5,38.5
2018-12-09 12:06:34.4961,172.8,66.1,38.25,38.25,-119.9,19.92,3,716.5,-83.9,26.5,38.5,38.5
2018-12-09 12:06:34.7461,172.8,66,38.25,38.19,-120,19.93,4,716.1,-83.6,27,38.5,38.5
2018-12-09 12:06:34.9961,172.8,66,38.25,38.19,-120,19.92,65,-60180,-60200,0,38.5,38.5
2018-12-09 12:06:35.2461,172.8,66,38.25,38.19,-120,19.82,66,2920,2910,0,38.5,38.5
2018-12-09 12:06:35.4961,172.8,66,38.25,38.19,-120,19.93,1,716.5,-83.9,28.5,38.5,38.5
2018-12-09 12:06:35.7461,172.8,66,38.25,38.19,-120,19.92,2,716.1,-83.6,28.5,38.5,38.5
2018-12-09 12:06:35.9961,172.8,66,38.25,38.19,-119.9,19.92,65,-60180,-60200,0,38.5,38.5
2018-12-09 12:06:36.2461,172.8,66,38.25,38.19,-120,19.92,51,3.66,3.64,0,38.5,38.5
2018-12-09 12:06:36.4961,172.8,66,38.25,38.19,-120,19.92,63,50,50,0,38.5,38.5
2018-12-09 12:06:36.7461,172.8,66,38.25,38.19,-120,19.92,67,35.5,34.9,0,38.5,38.5
2018-12-09 12:06:36.9961,172.8,66,38.25,38.19,-120,19.93,52,3.66,3.64,0,38,38.5
2018-12-09 12:06:37.2461,172.8,66,38.25,38.19,-120,19.93,6,-60190,35.5,3.6,38,38.5
2018-12-09 12:06:37.4961,172.8,66,38.25,38.19,-120,19.94,7,-60220,34.9,3.7,38,38.5
2018-12-09 12:06:37.7461,172.8,66,38.25,38.19,-120,19.95,1,716.1,-83.9,28.5,38,38.5
2018-12-09 12:06:37.9961,172.8,66,38.25,38.19,-120,19.89,2,715.8,-83.6,28.5,38,38.5
2018-12-09 12:06:38.2462,172.8,66,38.25,38.19,-120,19.93,61,716.2,711.1,0,38,38.5
2018-12-09 12:06:38.4961,172.8,66,38.25,38.19,-120,19.94,62,425,425,0,38,38.5
2018-12-09 12:06:38.7461,172.8,66,38.25,38.19,-119.9,19.92,64,87.7,88.6,0,38,38.5
2018-12-09 12:06:38.9961,172.8,66,38.25,38.19,-120,19.92,3,716.1,-83.9,26.5,38,38.5
2018-12-09 12:06:39.2461,172.8,66,38.25,38.19,-120,19.93,4,715.8,-83.6,27,38,38.5
2018-12-09 12:06:39.4961,172.8,66,38,38.19,-120,19.93,65,-60190,-60220,0,38,38.5
