Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 12:06:39.7461,172.8,66,38,38.19,-120,19.92,66,2910,2910,0,38,38.5
2018-12-09 12:06:39.9961,172.8,66,38,38.19,-120,19.92,1,716.1,-83.9,28.5,38,38.5
2018-12-09 12:06:40.2461,172.8,66,38,38.19,-120,19.93,2,715.8,-83.6,28.5,38,38.5
2018-12-09 12:06:40.4961,172.8,66,38,38.19,-120,19.94,65,-60180,-60210,0,38,38.5
2018-12-09 12:06:40.7462,172.8,66,38,38.19,-120,19.92,51,3.66,3.64,0,38,38.5
2018-12-09 12:06:40.9962,172.8,66,38,38.19,-120,19.92,63,50,50,0,38,38.5
2018-12-09 12:06:41.2462,172.8,66,38,38.19,-120,19.93,67,35.5,34.9,0,38,38.5
2018-12-09 12:06:41.4962,172.8,66,38,38.19,-119.9,19.94,52,3.66,3.64,0,38,38.5
2018-12-09 12:06:41.7462,172.8,66,38,38.19,-119.9,19.93,6,-60170,35.5,3.6,38,38.5
2018-12-09 12:06:41.9962,172.8,66,38,38.19,-120,19.93,7,-60200,34.9,3.7,38,38.5
2018-12-09 12:06:42.2462,172.8,66,38,38.19,-120,19.93,1,716.1,-83.9,28.5,38,38.5
2018-12-09 12:06:42.4962,172.8,66,38,38.19,-120,19.93,2,715.8,-83.6,28.5,38,38.5
2018-12-09 12:06:42.7462,172.8,66,38,38.19,-120,19.92,61,716.2,711,0,38,38.5
2018-12-09 12:06:42.9962,172.8,66,38,38.19,-119.9,19.91,62,425,425,0,38,38.5
2018-12-09 12:06:43.2462,172.8,66,38,38.19,-120,19.94,64,87.6,88.5,0,38,38.5
2018-12-09 12:06:43.4962,172.8,66,38,38.19,-120,19.92,3,716.1,-83.9,26.5,38,38.5
2018-12-09 12:06:43.7462,172.8,66,38,38.19,-120,19.93,4,715.8,-83.6,27,38,38.5
2018-12-09 12:06:43.9962,172.8,66,38,38.19,-120,19.92,65,-60180,-60200,0,38,38.5
2018-12-09 12:06:44.2462,172.8,66,38,38.19,-120,19.95,66,2910,2910,0,38,38
2018-12-09 12:06:44.4962,172.8,66,38,38.19,-120,19.92,1,715.7,-83.9,28.5,38,38
2018-12-09 12:06:44.7462,172.8,65.8,38,38.08,-119.9,19.92,2,715.6,-83.6,28.5,38,38
2018-12-09 12:06:44.9962,172.8,65.8,38,38.08,-120,19.92,65,-60180,-60200,0,38,38
2018-12-09 12:06:45.2462,172.8,65.8,38,38.08,-120,19.93,51,3.66,3.63,0,38,38
2018-12-09 12:06:45.4962,172.8,65.8,38,38.08,-120,19.93,63,50,50,0,38,38
2018-12-09 12:06:45.7462,172.8,65.8,38,38.08,-119.9,19.93,67,35.5,34.9,0,38,38
2018-12-09 12:06:45.9962,172.8,65.6,38,37.96,-119.9,19.94,52,3.66,3.63,0,38,38
2018-12-09 12:06:46.2462,172.8,65.6,38,37.96,-120,19.92,6,-60190,35.5,3.6,38,38
2018-12-09 12:06:46.4962,172.8,65.6,38,37.96,-120,19.92,7,-60210,34.9,3.7,38,38
2018-12-09 12:06:46.7462,172.8,65.6,38,37.96,-120,19.93,1,715.7,-83.9,28.5,38,38
2018-12-09 12:06:46.9962,172.8,65.6,38,37.96,-120,19.92,2,715.6,-83.6,28.5,38,38
2018-12-09 12:06:47.2462,172.8,65.6,38,37.96,-119.9,19.93,61,715.9,710.8,0,38,38
2018-12-09 12:06:47.4962,172.8,65.6,38,37.96,-120,19.93,62,425,425,0,38,38
2018-12-09 12:06:47.7462,172.8,65.6,38,37.96,-119.9,19.93,64,87.6,88.5,0,38,38
2018-12-09 12:06:47.9963,172.8,65.6,38,37.96,-120,19.93,3,715.7,-83.9,26.5,38,38
2018-12-09 12:06:48.2463,172.8,65.6,38,37.96,-120,19.94,4,715.6,-83.6,27,38,38
2018-12-09 12:06:48.4963,172.8,65.6,38,37.96,-119.9,19.93,65,-60190,-60200,0,38,38
2018-12-09 12:06:48.7463,172.8,65.6,38,37.96,-119.9,19.93,66,2900,2900,0,38,38
2018-12-09 12:06:48.9963,172.8,65.6,38,37.96,-120,19.93,1,715.7,-83.9,28.5,38,38
2018-12-09 12:06:49.2463,172.8,65.6,38,37.96,-120,19.93,2,715.6,-83.6,28.5,38,38
2018-12-09 12:06:49.4963,172.8,65.6,38,37.96,-120,19.94,65,-60190,-60200,0,38,38
2018-12-09 12:06:49.7463,172.8,65.5,38,37.91,-120,19.88,51,3.66,3.63,0,38,38
2018-12-09 12:06:49.9963,172.8,65.5,38,37.91,-119.9,19.92,63,50,50,0,38,38
2018-12-09 12:06:50.2463,172.8,65.5,38,37.91,-119.9,19.92,67,35.5,34.9,0,38,38
2018-12-09 12:06:50.4963,172.8,65.5,38,37.91,-120,19.93,52,3.66,3.63,0,38,38
2018-12-09 12:06:50.7463,172.8,65.5,38,37.91,-120,19.8,6,-60190,35.5,3.6,38,38
2018-12-09 12:06:50.9963,172.8,65.5,38,37.91,-120,19.89,7,-60200,34.9,3.7,38,38
2018-12-09 12:06:51.2463,172.8,65.5,38,37.91,-119.9,19.91,1,715.7,-83.9,28.5,38,38
2018-12-09 12:06:51.4963,172.8,65.5,38,37.91,-119.9,19.92,2,715.6,-83.6,28.5,38,38
2018-12-09 12:06:51.7463,172.8,65.5,38,37.91,-120,19.93,61,715.8,710.7,0,38,38
2018-12-09 12:06:51.9963,172.8,65.5,38,37.91,-120,19.91,62,425,425,0,38,38
2018-12-09 12:06:52.2463,172.8,65.5,38,37.91,-120,19.93,64,87.7,88.6,0,38,38
2018-12-09 12:06:52.4963,172.8,65.5,38,37.91,-120,19.92,3,715.6,-83.9,26.5,38,38
2018-12-09 12:06:52.7462,172.8,65.5,38,37.91,-120,19.96,4,715.2,-83.8,27,38,38
2018-12-09 12:06:52.9962,172.8,65.5,38,37.91,-120,19.93,65,-60200,-60200,0,38,38
2018-12-09 12:06:53.2463,172.8,65.5,38,37.91,-120,19.94,66,2900,2900,0,38,38
2018-12-09 12:06:53.4963,172.8,65.5,38,37.91,-120,19.93,1,715.6,-83.9,28.5,38,38
2018-12-09 12:06:53.7463,172.8,65.5,38,37.91,-120,19.92,2,715.2,-83.8,28.5,38,38
2018-12-09 12:06:53.9963,172.8,65.5,38,37.91,-120,19.94,65,-60180,-60190,0,38,38
2018-12-09 12:06:54.2463,172.8,65.5,38,37.91,-119.9,19.92,51,3.66,3.63,0,38,38
2018-12-09 12:06:54.4963,172.8,65.5,38,37.91,-120,19.93,63,50,50,0,38,38
2018-12-09 12:06:54.7463,172.8,65.5,38,37.91,-120,19.93,67,35.5,34.9,0,38,38
2018-12-09 12:06:54.9963,172.8,65.5,38,37.91,-120.1,19.92,52,3.66,3.63,0,38,38
2018-12-09 12:06:55.2463,172.8,65.5,38,37.91,-120,19.92,6,-60200,35.5,3.6,38,38
2018-12-09 12:06:55.4963,172.8,65.4,38,37.85,-119.9,19.93,7,-60200,34.9,3.7,38,38
2018-12-09 12:06:55.7463,172.8,65.4,38,37.85,-120,19.93,1,715.6,-83.9,28.5,38,38
2018-12-09 12:06:55.9963,172.8,65.4,38,37.85,-120,19.92,2,715.2,-83.8,28.5,38,38
2018-12-09 12:06:56.2463,172.8,65.4,38,37.85,-120,19.93,61,715.7,710.5,0,38,38
2018-12-09 12:06:56.4963,172.8,65.3,38,37.79,-120,19.92,62,425,425,0,38,38
2018-12-09 12:06:56.7463,172.8,65.3,38,37.79,-120,19.93,64,87.6,88.5,0,38,38
2018-12-09 12:06:56.9964,172.8,65.3,38,37.79,-120,19.93,3,715.6,-83.9,26.5,38,38
2018-12-09 12:06:57.2464,172.8,65.3,38,37.79,-120,19.93,4,715.2,-83.8,27,38,38
2018-12-09 12:06:57.4964,172.8,65.3,38,37.79,-120,19.93,65,-60200,-60210,0,38,38
2018-12-09 12:06:57.7463,172.8,65.3,38,37.79,-120,19.92,66,2910,2910,0,38,38
2018-12-09 12:06:57.9963,172.8,65.2,38,37.73,-120,19.92,1,715.6,-83.9,28.5,38,38
2018-12-09 12:06:58.2463,172.8,65.2,38,37.73,-120,19.92,2,715.2,-83.8,28.5,38,38
2018-12-09 12:06:58.4963,172.8,65.2,38,37.73,-120,19.93,65,-60200,-60210,0,38,38
2018-12-09 12:06:58.7463,172.8,65.2,37.75,37.73,-120,19.92,51,3.65,3.63,0,38,38
2018-12-09 12:06:58.9963,172.8,65.2,37.75,37.73,-120,19.95,63,50,50,0,38,38
2018-12-09 12:06:59.2463,172.8,65.2,37.75,37.73,-120,19.92,67,35.5,34.9,0,38,38
2018-12-09 12:06:59.4964,172.8,65.2,37.75,37.73,-120,19.9,52,3.65,3.63,0,38,38
2018-12-09 12:06:59.7464,172.8,65.2,37.75,37.73,-120,19.92,6,-60190,35.5,3.6,38,38
2018-12-09 12:06:59.9964,172.8,65.2,37.75,37.73,-120,19.92,7,-60200,34.9,3.7,38,38
2018-12-09 12:07:00.2464,172.8,65.2,37.75,37.73,-120,19.93,1,715.2,-84,28.5,38,38
2018-12-09 12:07:00.4964,172.8,65.2,37.75,37.73,-120,19.92,2,715,-83.8,28.5,38,38
2018-12-09 12:07:00.7464,172.8,65.2,37.75,37.73,-120,19.92,61,715.5,710.3,0,38,38
2018-12-09 12:07:00.9964,172.8,65.2,37.75,37.73,-120,19.92,62,425,425,0,38,38
2018-12-09 12:07:01.2464,172.8,65.2,37.75,37.73,-120,19.93,64,87.6,88.5,0,38,38
2018-12-09 12:07:01.4964,172.8,65.2,37.75,37.73,-120,19.92,3,715.2,-84,26.5,38,38
2018-12-09 12:07:01.7464,172.8,65.1,37.75,37.67,-120,19.92,4,715,-83.8,27,38,38
2018-12-09 12:07:01.9963,172.8,65.1,37.75,37.67,-120,19.93,65,-60180,-60200,0,38,38
2018-12-09 12:07:02.2464,172.8,65.1,37.75,37.67,-120,19.92,66,2910,2910,0,38,38
2018-12-09 12:07:02.4964,172.8,65.1,37.75,37.67,-120,19.92,1,715.2,-84,28.5,38,38
2018-12-09 12:07:02.7464,172.8,65.1,37.75,37.67,-119.9,19.93,2,715,-83.8,28.5,38,38
2018-12-09 12:07:02.9964,172.8,65.1,37.75,37.67,-120,19.93,65,-60180,-60200,0,38,38
2018-12-09 12:07:03.2464,172.8,65.1,37.75,37.67,-120,19.93,51,3.65,3.63,0,38,38
2018-12-09 12:07:03.4964,172.8,65.1,37.75,37.67,-120,19.93,63,50,50,0,38,38
2018-12-09 12:07:03.7464,172.8,65.1,37.75,37.67,-120,19.93,67,35.4,34.9,0,38,38
2018-12-09 12:07:03.9964,172.8,65.1,37.75,37.67,-120,19.93,52,3.65,3.63,0,38,38
2018-12-09 12:07:04.2464,172.8,65.1,37.75,37.67,-119.9,19.93,6,-60190,35.5,3.6,38,38
2018-12-09 12:07:04.4964,172.8,65.1,37.75,37.67,-120,19.92,7,-60210,34.9,3.7,38,38
2018-12-09 12:07:04.7464,172.8,65.1,37.75,37.67,-120,19.93,1,715.2,-84,28.5,38,38
2018-12-09 12:07:04.9964,172.8,65.1,37.75,37.67,-120,19.92,2,715,-83.8,28.5,38,38
2018-12-09 12:07:05.2464,172.8,65.1,37.75,37.67,-120,19.93,61,715.3,710.2,0,38,38
2018-12-09 12:07:05.4964,172.8,65.1,37.75,37.67,-120,19.93,62,425,425,0,38,38
2018-12-09 12:07:05.7464,172.8,65.1,37.75,37.67,-120,19.92,64,87.8,88.7,0,38,38
2018-12-09 12:07:05.9964,172.8,65.1,37.75,37.67,-120,19.92,3,714.9,-84,26.5,37.5,38
2018-12-09 12:07:06.2464,172.8,65.1,37.75,37.67,-120,19.92,4,714.9,-83.9,27,37.5,38
2018-12-09 12:07:06.4964,172.8,65.1,37.5,37.67,-120,19.93,65,-60170,-60210,0,37.5,38
2018-12-09 12:07:06.7464,172.8,65.1,37.5,37.67,-119.9,19.91,66,2900,2900,0,37.5,38
2018-12-09 12:07:06.9964,172.8,65.1,37.5,37.67,-119.9,19.91,1,714.9,-84,28.5,37.5,38
2018-12-09 12:07:07.2464,172.8,65.1,37.5,37.67,-120,19.95,2,714.9,-83.9,28.5,37.5,38
2018-12-09 12:07:07.4964,172.8,65,37.5,37.62,-120,19.94,65,-60180,-60210,0,37.5,38
2018-12-09 12:07:07.7464,172.8,65,37.5,37.62,-120,19.92,51,3.65,3.63,0,37.5,38
2018-12-09 12:07:07.9964,172.8,65,37.5,37.62,-120,19.92,63,50,50,0,37.5,38
2018-12-09 12:07:08.2464,172.8,65,37.5,37.62,-119.9,19.94,67,35.5,34.9,0,37.5,38
2018-12-09 12:07:08.4964,172.8,65,37.5,37.62,-119.9,19.95,52,3.66,3.63,0,37.5,38
2018-12-09 12:07:08.7464,172.8,65,37.5,37.62,-120,19.94,6,-60170,35.5,3.6,37.5,38
2018-12-09 12:07:08.9964,172.8,65,37.5,37.62,-120,19.93,7,-60200,34.9,3.7,37.5,38
2018-12-09 12:07:09.2464,172.8,65,37.5,37.62,-120,19.93,1,714.9,-84,28.5,37.5,38
2018-12-09 12:07:09.4964,172.8,64.9,37.5,37.56,-119.9,19.92,2,714.9,-83.9,28.5,37.5,38
2018-12-09 12:07:09.7465,172.8,64.9,37.5,37.56,-119.9,19.92,61,715.2,710,0,37.5,38
2018-12-09 12:07:09.9965,172.8,64.8,37.5,37.5,-120,19.92,62,425,425,0,37.5,38
2018-12-09 12:07:10.2465,172.8,64.8,37.5,37.5,-120,19.93,64,87.8,88.7,0,37.5,38
2018-12-09 12:07:10.4965,172.8,64.8,37.5,37.5,-120,19.92,3,714.9,-84,26.5,37.5,38
2018-12-09 12:07:10.7465,172.8,64.8,37.5,37.5,-120,19.91,4,714.9,-83.9,27,37.5,38
2018-12-09 12:07:10.9965,172.8,64.8,37.5,37.5,-119.9,19.93,65,-60180,-60200,0,37.5,38
2018-12-09 12:07:11.2465,172.8,64.8,37.5,37.5,-119.9,19.94,66,2900,2900,0,37.5,38
2018-12-09 12:07:11.4965,172.8,64.8,37.5,37.5,-120,19.92,1,714.9,-84,28.5,37.5,38
2018-12-09 12:07:11.7465,172.8,64.8,37.5,37.5,-120,19.95,2,714.9,-83.9,28.5,37.5,38
2018-12-09 12:07:11.9965,172.8,64.8,37.5,37.5,-120,19.93,65,-60170,-60190,0,37.5,38
2018-12-09 12:07:12.2465,172.8,64.8,37.5,37.5,-120,19.79,51,3.65,3.63,0,37.5,38
2018-12-09 12:07:12.4965,172.8,64.8,37.5,37.5,-120,19.93,63,50,50,0,37.5,38
2018-12-09 12:07:12.7465,172.8,64.8,37.5,37.5,-120,19.92,67,35.4,34.9,0,37.5,38
2018-12-09 12:07:12.9965,172.8,64.8,37.5,37.5,-120,19.96,52,3.66,3.63,0,37.5,38
2018-12-09 12:07:13.2465,172.8,64.8,37.5,37.5,-120,19.92,6,-60180,35.4,3.6,37.5,37.5
2018-12-09 12:07:13.4965,172.8,64.8,37.5,37.5,-120,19.91,7,-60200,34.9,3.7,37.5,37.5
2018-12-09 12:07:13.7465,172.8,64.7,37.5,37.44,-120,19.93,1,714.6,-84,28.5,37.5,37.5
2018-12-09 12:07:13.9965,172.8,64.7,37.5,37.44,-119.9,19.94,2,714.6,-83.9,28.5,37.5,37.5
2018-12-09 12:07:14.2465,172.8,64.7,37.5,37.44,-120,19.94,61,715,709.8,0,37.5,37.5
2018-12-09 12:07:14.4965,172.8,64.7,37.5,37.44,-120,19.93,62,425,425,0,37.5,37.5
2018-12-09 12:07:14.7465,172.8,64.7,37.5,37.44,-120,19.94,64,87.8,88.7,0,37.5,37.5
2018-12-09 12:07:14.9965,172.8,64.7,37.5,37.44,-120,19.93,3,714.6,-84,26.5,37.5,37.5
2018-12-09 12:07:15.2465,172.8,64.7,37.5,37.44,-119.9,19.9,4,714.6,-83.9,27,37.5,37.5
2018-12-09 12:07:15.4965,172.8,64.7,37.5,37.44,-119.9,19.94,65,-60180,-60190,0,37.5,37.5
2018-12-09 12:07:15.7465,172.8,64.7,37.5,37.44,-119.9,19.91,66,2900,2900,0,37.5,37.5
2018-12-09 12:07:15.9965,172.8,64.7,37.5,37.44,-120,19.93,1,714.6,-84,28.5,37.5,37.5
2018-12-09 12:07:16.2465,172.8,64.7,37.5,37.44,-120,19.93,2,714.6,-83.9,28.5,37.5,37.5
2018-12-09 12:07:16.4965,172.8,64.7,37.5,37.44,-120,19.93,65,-60190,-60200,0,37.5,37.5
2018-12-09 12:07:16.7465,172.8,64.7,37.5,37.44,-120,19.94,51,3.65,3.63,0,37.5,37.5
2018-12-09 12:07:16.9965,172.8,64.7,37.5,37.44,-120,19.93,63,50,50,0,37.5,37.5
2018-12-09 12:07:17.2465,172.8,64.7,37.5,37.44,-120,19.92,67,35.4,34.9,0,37.5,37.5
2018-12-09 12:07:17.4965,172.8,64.7,37.5,37.44,-120,19.92,52,3.65,3.63,0,37.5,37.5
2018-12-09 12:07:17.7465,172.8,64.7,37.5,37.44,-120,19.93,6,-60190,35.4,3.6,37.5,37.5
2018-12-09 12:07:17.9965,172.8,64.7,37.5,37.44,-120,19.93,7,-60190,34.9,3.7,37.5,37.5
2018-12-09 12:07:18.2465,172.8,64.7,37.5,37.44,-119.9,19.93,1,714.6,-84,28.5,37.5,37.5
2018-12-09 12:07:18.4965,172.8,64.7,37.5,37.44,-120,19.91,2,714.6,-83.9,28.5,37.5,37.5
2018-12-09 12:07:18.7465,172.8,64.7,37.5,37.44,-120,19.93,61,714.8,709.7,0,37.5,37.5
2018-12-09 12:07:18.9965,172.8,64.7,37.5,37.44,-120,19.93,62,425,425,0,37.5,37.5
2018-12-09 12:07:19.2465,172.8,64.7,37.5,37.44,-120,19.93,64,87.7,88.6,0,37.5,37.5
2018-12-09 12:07:19.4966,172.8,64.7,37.5,37.44,-120,19.93,3,714.6,-84,26.5,37.5,37.5
2018-12-09 12:07:19.7466,172.8,64.7,37.5,37.44,-120,19.93,4,714.6,-83.9,27,37.5,37.5
2018-12-09 12:07:19.9966,172.8,64.7,37.5,37.44,-120,20.01,65,-60190,-60200,0,37.5,37.5
2018-12-09 12:07:20.2466,172.8,64.7,37.5,37.44,-120,19.93,66,2900,2900,0,37.5,37.5
2018-12-09 12:07:20.4966,172.8,64.6,37.5,37.38,-120,19.94,1,714.5,-84,28.5,37.5,37.5
2018-12-09 12:07:20.7466,172.8,64.6,37.5,37.38,-120,19.91,2,714.1,-83.9,28.5,37.5,37.5
2018-12-09 12:07:20.9966,172.8,64.5,37.5,37.33,-120,19.92,65,-60190,-60200,0,37.5,37.5
2018-12-09 12:07:21.2466,172.8,64.5,37.5,37.33,-120,19.92,51,3.65,3.63,0,37.5,37.5
2018-12-09 12:07:21.4966,172.8,64.4,37.5,37.27,-120,19.92,63,50,50,0,37.5,37.5
2018-12-09 12:07:21.7466,172.8,64.4,37.5,37.27,-120,19.92,67,35.4,34.9,0,37.5,37.5
2018-12-09 12:07:21.9966,172.8,64.4,37.5,37.27,-120,19.93,52,3.65,3.63,0,37.5,37.5
2018-12-09 12:07:22.2466,172.8,64.4,37.5,37.27,-119.9,19.94,6,-60190,35.4,3.6,37.5,37.5
2018-12-09 12:07:22.4966,172.8,64.4,37.5,37.27,-119.9,19.93,7,-60200,34.9,3.7,37.5,37.5
2018-12-09 12:07:22.7466,172.8,64.4,37.5,37.27,-120,19.92,1,714.5,-84,28.5,37.5,37.5
2018-12-09 12:07:22.9966,172.8,64.4,37.5,37.27,-120,19.93,2,714.1,-83.9,28.5,37.5,37.5
2018-12-09 12:07:23.2466,172.8,64.4,37.5,37.27,-120,19.93,61,714.7,709.5,0,37.5,37.5
2018-12-09 12:07:23.4966,172.8,64.4,37.5,37.27,-120,19.94,62,425,425,0,37.5,37.5
2018-12-09 12:07:23.7466,172.8,64.4,37.5,37.27,-120,19.93,64,87.6,88.5,0,37.5,37.5
2018-12-09 12:07:23.9966,172.8,64.4,37.5,37.27,-120,19.9,3,714.5,-84,26.5,37.5,37.5
2018-12-09 12:07:24.2466,172.8,64.4,37.5,37.27,-120,19.94,4,714.1,-83.9,27,37.5,37.5
2018-12-09 12:07:24.4967,172.8,64.4,37.5,37.27,-120,19.92,65,-60190,-60190,0,37.5,37.5
2018-12-09 12:07:24.7467,172.8,64.4,37.5,37.27,-120,19.93,66,2900,2900,0,37.5,37.5
2018-12-09 12:07:24.9967,172.8,64.4,37.25,37.27,-120,19.94,1,714.5,-84,28.5,37.5,37.5
2018-12-09 12:07:25.2467,172.8,64.4,37.25,37.27,-119.9,19.9,2,714.1,-83.9,28.5,37.5,37.5
2018-12-09 12:07:25.4967,172.8,64.4,37.25,37.27,-120,19.93,65,-60190,-60200,0,37.5,37.5
2018-12-09 12:07:25.7467,172.8,64.3,37.25,37.21,-120,19.92,51,3.65,3.63,0,37.5,37.5
2018-12-09 12:07:25.9967,172.8,64.3,37.25,37.21,-120,19.92,63,50,50,0,37.5,37.5
2018-12-09 12:07:26.2466,172.8,64.3,37.25,37.21,-120,19.98,67,35.4,34.9,0,37.5,37.5
2018-12-09 12:07:26.4966,172.8,64.3,37.25,37.21,-120,19.93,52,3.65,3.63,0,37.5,37.5
2018-12-09 12:07:26.7466,172.8,64.3,37.25,37.21,-120,19.88,6,-60190,35.4,3.6,37.5,37.5
2018-12-09 12:07:26.9966,172.8,64.3,37.25,37.21,-120,19.93,7,-60200,34.9,3.7,37.5,37.5
2018-12-09 12:07:27.2466,172.8,64.3,37.25,37.21,-120,20.05,1,714.5,-84,28.5,37.5,37.5
2018-12-09 12:07:27.4967,172.8,64.3,37.25,37.21,-120,20,2,714.1,-83.9,28.5,37.5,37.5
2018-12-09 12:07:27.7467,172.8,64.3,37.25,37.21,-120,19.94,61,714.5,709.3,0,37,37.5
2018-12-09 12:07:27.9967,172.8,64.3,37.25,37.21,-119.9,19.92,62,425,425,0,37,37.5
2018-12-09 12:07:28.2467,172.8,64.3,37.25,37.21,-119.9,19.93,64,87.8,88.7,0,37,37.5
2018-12-09 12:07:28.4967,172.8,64.3,37.25,37.21,-120,19.91,3,714.1,-84.2,26.5,37,37.5
2018-12-09 12:07:28.7467,172.8,64.3,37.25,37.21,-120,19.92,4,714.1,-83.9,27,37,37.5
2018-12-09 12:07:28.9967,172.8,64.3,37.25,37.21,-120,19.93,65,-60180,-60210,0,37,37.5
2018-12-09 12:07:29.2467,172.8,64.3,37.25,37.21,-120,19.93,66,2900,2900,0,37,37.5
2018-12-09 12:07:29.4967,172.8,64.3,37.25,37.21,-120,19.91,1,714.1,-84.2,28.5,37,37.5
2018-12-09 12:07:29.7467,172.8,64.3,37.25,37.21,-120,19.92,2,714.1,-83.9,28.5,37,37.5
2018-12-09 12:07:29.9967,172.8,64.3,37.25,37.21,-120,19.93,65,-60180,-60210,0,37,37.5
2018-12-09 12:07:30.2467,172.8,64.3,37.25,37.21,-120,19.93,51,3.65,3.63,0,37,37.5
2018-12-09 12:07:30.4967,172.8,64.3,37.25,37.21,-120,19.92,63,50,50,0,37,37.5
2018-12-09 12:07:30.7467,172.8,64.3,37.25,37.21,-120,19.92,67,35.4,34.9,0,37,37.5
2018-12-09 12:07:30.9967,172.8,64.3,37.25,37.21,-119.9,19.92,52,3.65,3.62,0,37,37.5
2018-12-09 12:07:31.2467,172.8,64.3,37.25,37.21,-120,19.93,6,-60170,35.4,3.6,37,37.5
2018-12-09 12:07:31.4967,172.8,64.3,37.25,37.21,-120,19.91,7,-60200,34.9,3.6,37,37.5
2018-12-09 12:07:31.7467,172.8,64.3,37.25,37.21,-120,19.92,1,714.1,-84.2,28.5,37,37.5
2018-12-09 12:07:31.9967,172.8,64.3,37.25,37.21,-120,19.93,2,714.1,-83.9,28.5,37,37.5
2018-12-09 12:07:32.2467,172.8,64.3,37.25,37.21,-120,19.98,61,714.3,709.1,0,37,37.5
2018-12-09 12:07:32.4967,172.8,64.3,37.25,37.21,-119.9,19.93,62,425,425,0,37,37.5
2018-12-09 12:07:32.7467,172.8,64.2,37.25,37.15,-120,19.92,64,87.8,88.7,0,37,37.5
2018-12-09 12:07:32.9967,172.8,64.1,37.25,37.09,-120,19.93,3,714.1,-84.2,26.5,37,37.5
2018-12-09 12:07:33.2467,172.8,64.1,37.25,37.09,-120,19.92,4,714.1,-83.9,27,37,37.5
2018-12-09 12:07:33.4967,172.8,64,37,37.04,-119.9,19.95,65,-60170,-60210,0,37,37.5
2018-12-09 12:07:33.7468,172.8,64,37,37.04,-120,19.93,66,2910,2910,0,37,37.5
2018-12-09 12:07:33.9968,172.8,64,37,37.04,-120,19.94,1,714.1,-84.2,28.5,37,37.5
2018-12-09 12:07:34.2467,172.8,64,37,37.04,-120,19.93,2,714.1,-83.9,28.5,37,37.5
2018-12-09 12:07:34.4967,172.8,64,37,37.04,-120,19.93,65,-60170,-60200,0,37,37.5
2018-12-09 12:07:34.7467,172.8,64,37,37.04,-120,19.93,51,3.65,3.63,0,37,37.5
2018-12-09 12:07:34.9967,172.8,64,37,37.04,-119.9,19.93,63,50,50,0,37,37.5
2018-12-09 12:07:35.2467,172.8,64,37,37.04,-120,19.94,67,35.4,34.9,0,37,37
2018-12-09 12:07:35.4967,172.8,64,37,37.04,-120,19.95,52,3.65,3.63,0,37,37
2018-12-09 12:07:35.7467,172.8,64,37,37.04,-120,19.93,6,-60180,35.4,3.6,37,37
2018-12-09 12:07:35.9967,172.8,64,37,37.04,-120,19.93,7,-60200,34.9,3.6,37,37
2018-12-09 12:07:36.2467,172.8,64,37,37.04,-120,19.9,1,713.8,-84.2,28.5,37,37
2018-12-09 12:07:36.4968,172.8,64,37,37.04,-119.9,19.93,2,713.6,-83.9,28.5,37,37
2018-12-09 12:07:36.7468,172.8,64,37,37.04,-120,19.92,61,714.1,709,0,37,37
2018-12-09 12:07:36.9968,172.8,64,37,37.04,-120,19.94,62,425,425,0,37,37
2018-12-09 12:07:37.2468,172.8,64,37,37.04,-120,19.89,64,87.9,88.8,0,37,37
2018-12-09 12:07:37.4968,172.8,64,37,37.04,-120,19.99,3,713.8,-84.2,26.5,37,37
2018-12-09 12:07:37.7468,172.8,64,37,37.04,-119.9,19.96,4,713.6,-83.9,27,37,37
2018-12-09 12:07:37.9968,172.8,64,37,37.04,-120,19.92,65,-60180,-60200,0,37,37
2018-12-09 12:07:38.2469,172.8,64,37,37.04,-120,19.92,66,2900,2900,0,37,37
2018-12-09 12:07:38.4969,172.8,64,37,37.04,-120,19.9,1,713.8,-84.2,28.5,37,37
2018-12-09 12:07:38.7469,172.8,64,37,37.04,-120,19.92,2,713.6,-83.9,28.5,37,37
2018-12-09 12:07:38.9969,172.8,64,37,37.04,-120,19.93,65,-60180,-60200,0,37,37
2018-12-09 12:07:39.2469,172.8,64,37,37.04,-120,19.93,51,3.65,3.63,0,37,37
2018-12-09 12:07:39.4968,172.8,64,37,37.04,-120,19.92,63,50,50,0,37,37
2018-12-09 12:07:39.7468,172.8,64,37,37.04,-120,19.93,67,35.4,34.9,0,37,37
2018-12-09 12:07:39.9968,172.8,64,37,37.04,-120,19.93,52,3.65,3.63,0,37,37
2018-12-09 12:07:40.2468,172.8,64,37,37.04,-120,19.92,6,-60170,35.4,3.6,37,37
2018-12-09 12:07:40.4968,172.8,64,37,37.04,-119.9,19.93,7,-60190,34.9,3.6,37,37
2018-12-09 12:07:40.7468,172.8,64,37,37.04,-119.9,19.93,1,713.8,-84.2,28.5,37,37
2018-12-09 12:07:40.9969,172.8,64,37,37.04,-120,19.93,2,713.6,-83.9,28.5,37,37
2018-12-09 12:07:41.2469,172.8,64,37,37.04,-120,19.93,61,714,708.8,0,37,37
2018-12-09 12:07:41.4969,172.8,64,37,37.04,-120,19.92,62,425,425,0,37,37
2018-12-09 12:07:41.7469,172.8,64,37,37.04,-120,19.92,64,87.7,88.6,0,37,37
2018-12-09 12:07:41.9968,172.8,64,37,37.04,-120,19.92,3,713.8,-84.2,26.5,37,37
2018-12-09 12:07:42.2468,172.8,64,37,37.04,-120,19.96,4,713.6,-83.9,27,37,37
2018-12-09 12:07:42.4968,172.8,64,37,37.04,-120,19.92,65,-60170,-60190,0,37,37
2018-12-09 12:07:42.7468,172.8,64,37,37.04,-120,19.92,66,2900,2900,0,37,37
2018-12-09 12:07:42.9968,172.8,64,37,37.04,-120,19.93,1,713.6,-84.2,28.5,37,37
2018-12-09 12:07:43.2468,172.8,64,37,37.04,-120,19.94,2,713.3,-83.9,28.5,37,37
2018-12-09 12:07:43.4968,172.8,64,37,37.04,-119.9,19.93,65,-60170,-60180,0,37,37
2018-12-09 12:07:43.7468,172.8,64,37,37.04,-119.9,19.93,51,3.64,3.62,0,37,37
2018-12-09 12:07:43.9968,172.8,64,37,37.04,-120,19.92,63,50,50,0,37,37
2018-12-09 12:07:44.2468,172.8,64,37,37.04,-120,19.92,67,35.4,34.9,0,37,37
2018-12-09 12:07:44.4969,172.8,64,37,37.04,-120,19.99,52,3.65,3.62,0,37,37
2018-12-09 12:07:44.7469,172.8,64,37,37.04,-120,20.1,6,-60190,35.4,3.6,37,37
2018-12-09 12:07:44.9969,172.8,63.8,37,36.92,-120,20.14,7,-60210,34.9,3.6,37,37
2018-12-09 12:07:45.2469,172.8,63.8,37,36.92,-120,20.11,1,713.6,-84.2,28.5,37,37
2018-12-09 12:07:45.4969,172.8,63.6,37,36.81,-120,20.13,2,713.3,-83.9,28.5,37,37
2018-12-09 12:07:45.7469,172.8,63.6,37,36.81,-120,20.12,61,713.9,708.6,0,37,37
2018-12-09 12:07:45.9968,172.8,63.6,37,36.81,-120,20.12,62,425,425,0,37,37
2018-12-09 12:07:46.2468,172.8,63.6,37,36.81,-119.9,19.99,64,87.8,88.7,0,37,37
2018-12-09 12:07:46.4968,172.8,63.6,37,36.81,-119.9,20.12,3,713.6,-84.2,26.5,37,37
2018-12-09 12:07:46.7468,172.8,63.6,37,36.81,-120,20.12,4,713.3,-83.9,27,37,37
2018-12-09 12:07:46.9968,172.8,63.6,37,36.81,-120,20.12,65,-60190,-60200,0,37,37
2018-12-09 12:07:47.2468,172.8,63.6,37,36.81,-120,20.12,66,2900,2900,0,37,37
2018-12-09 12:07:47.4968,172.8,63.6,37,36.81,-120,20.13,1,713.6,-84.2,28.5,37,37
2018-12-09 12:07:47.7468,172.8,63.6,37,36.81,-120,20.12,2,713.3,-83.9,28.5,37,37
2018-12-09 12:07:47.9968,172.8,63.6,37,36.81,-120,20.12,65,-60190,-60200,0,37,37
2018-12-09 12:07:48.2468,172.8,63.6,37,36.81,-120,20.12,51,3.64,3.62,0,37,37
2018-12-09 12:07:48.4968,172.8,63.6,37,36.81,-120,20.11,63,50,50,0,37,37
2018-12-09 12:07:48.7468,172.8,63.6,37,36.81,-120,20.11,67,35.4,34.9,0,37,37
2018-12-09 12:07:48.9968,172.8,63.6,37,36.81,-120,20.12,52,3.65,3.62,0,37,37
2018-12-09 12:07:49.2468,172.8,63.6,37,36.81,-119.9,20.12,6,-60180,35.4,3.6,37,37
2018-12-09 12:07:49.4968,172.8,63.6,37,36.81,-120,20.13,7,-60200,34.9,3.6,37,37
2018-12-09 12:07:49.7468,172.8,63.6,37,36.81,-120,20.13,1,713.4,-84.2,28.5,37,37
2018-12-09 12:07:49.9968,172.8,63.6,37,36.81,-120,20.11,2,713.1,-83.9,28.5,37,37
2018-12-09 12:07:50.2468,172.8,63.6,37,36.81,-120,20.12,61,713.6,708.5,0,37,37
2018-12-09 12:07:50.4968,172.8,63.6,37,36.81,-120,20.13,62,425,425,0,37,37
2018-12-09 12:07:50.7469,172.8,63.5,37,36.75,-120,20.12,64,87.9,88.7,0,37,37
2018-12-09 12:07:50.9969,172.8,63.5,37,36.75,-120,20.12,3,713.4,-84.2,26.5,37,37
2018-12-09 12:07:51.2470,172.8,63.5,37,36.75,-120,20.12,4,713.1,-83.9,27,37,37
2018-12-09 12:07:51.4970,172.8,63.5,37,36.75,-120,20.13,65,-60190,-60200,0,37,37
2018-12-09 12:07:51.7470,172.8,63.5,37,36.75,-120,20.25,66,2900,2890,0,37,37
2018-12-09 12:07:51.9970,172.8,63.5,36.75,36.75,-120,20.1,1,713.4,-84.2,28.5,37,37
2018-12-09 12:07:52.2470,172.8,63.5,36.75,36.75,-120,20.12,2,713.1,-83.9,28.5,37,37
2018-12-09 12:07:52.4969,172.8,63.5,36.75,36.75,-120,20.12,65,-60190,-60190,0,37,37
2018-12-09 12:07:52.7469,172.8,63.5,36.75,36.75,-120,20.13,51,3.64,3.63,0,37,37
2018-12-09 12:07:52.9969,172.8,63.5,36.75,36.75,-120,20.13,63,50,50,0,37,37
2018-12-09 12:07:53.2469,172.8,63.5,36.75,36.75,-120,20.12,67,35.4,34.9,0,37,37
2018-12-09 12:07:53.4969,172.8,63.5,36.75,36.75,-120,20.12,52,3.64,3.62,0,37,37
2018-12-09 12:07:53.7469,172.8,63.5,36.75,36.75,-120,20.11,6,-60180,35.4,3.6,37,37
2018-12-09 12:07:53.9969,172.8,63.5,36.75,36.75,-120,20.12,7,-60200,34.9,3.6,37,37
2018-12-09 12:07:54.2469,172.8,63.5,36.75,36.75,-120,20.25,1,713.4,-84.2,28.5,37,37
2018-12-09 12:07:54.4969,172.8,63.5,36.75,36.75,-120,20.14,2,713.1,-83.9,28.5,37,37
2018-12-09 12:07:54.7469,172.8,63.5,36.75,36.75,-119.9,20.13,61,713.5,708.4,0,37,37
2018-12-09 12:07:54.9969,172.8,63.5,36.75,36.75,-119.9,20.11,62,425,425,0,37,37
2018-12-09 12:07:55.2469,172.8,63.5,36.75,36.75,-120,20.13,64,87.9,88.8,0,37,37
2018-12-09 12:07:55.4969,172.8,63.5,36.75,36.75,-120,20.12,3,713.4,-84.2,26.5,37,37
2018-12-09 12:07:55.7469,172.8,63.4,36.75,36.69,-120,20.12,4,713.1,-83.9,27,37,37
2018-12-09 12:07:55.9969,172.8,63.4,36.75,36.69,-119.9,20.12,65,-60160,-60190,0,37,37
2018-12-09 12:07:56.2469,172.8,63.4,36.75,36.69,-119.9,20.11,66,2900,2900,0,37,37
2018-12-09 12:07:56.4969,172.8,63.4,36.75,36.69,-119.9,20.13,1,713.4,-84.2,28.5,37,37
2018-12-09 12:07:56.7470,172.8,63.4,36.75,36.69,-120,20.12,2,713.1,-83.9,28.5,36.5,37
2018-12-09 12:07:56.9970,172.8,63.4,36.75,36.69,-120,20.13,65,-60180,-60210,0,36.5,37
2018-12-09 12:07:57.2470,172.8,63.4,36.75,36.69,-120,20.12,51,3.64,3.62,0,36.5,37
2018-12-09 12:07:57.4970,172.8,63.2,36.75,36.57,-120,20.13,63,50,50,0,36.5,37
2018-12-09 12:07:57.7471,172.8,63.2,36.75,36.57,-120,20.13,67,35.4,34.9,0,36.5,37
2018-12-09 12:07:57.9970,172.8,63.2,36.75,36.57,-120,20.13,52,3.64,3.62,0,36.5,37
2018-12-09 12:07:58.2470,172.8,63.2,36.75,36.57,-120,20.12,6,-60180,35.4,3.6,36.5,37
2018-12-09 12:07:58.4970,172.8,63.2,36.75,36.57,-120,20.12,7,-60210,34.9,3.6,36.5,37
2018-12-09 12:07:58.7470,172.8,63.2,36.75,36.57,-120,20.13,1,713,-84.2,28.5,36.5,37
2018-12-09 12:07:58.9970,172.8,63.2,36.75,36.57,-119.9,20.12,2,712.8,-83.9,28.5,36.5,37
2018-12-09 12:07:59.2470,172.8,63.2,36.75,36.57,-119.9,20.11,61,713.3,708.2,0,36.5,37
2018-12-09 12:07:59.4970,172.8,63.2,36.75,36.57,-120,20.12,62,425,425,0,36.5,37
2018-12-09 12:07:59.7470,172.8,63.2,36.5,36.57,-120,20.12,64,87.9,88.8,0,36.5,37
2018-12-09 12:07:59.9970,172.8,63.2,36.5,36.57,-120,20.11,3,713,-84.2,26.5,36.5,37
2018-12-09 12:08:00.2470,172.8,63.2,36.5,36.57,-120,20.12,4,712.8,-83.9,27,36.5,37
2018-12-09 12:08:00.4970,172.8,63.2,36.5,36.57,-120,20.13,65,-60180,-60210,0,36.5,37
2018-12-09 12:08:00.7470,172.8,63.2,36.5,36.57,-120,20.12,66,2890,2890,0,36.5,37
2018-12-09 12:08:00.9970,172.8,63.2,36.5,36.57,-120,20.13,1,713,-84.2,28.5,36.5,37
2018-12-09 12:08:01.2470,172.8,63.2,36.5,36.57,-120,20.12,2,712.8,-83.9,28.5,36.5,37
2018-12-09 12:08:01.4970,172.8,63.2,36.5,36.57,-120,20.25,65,-60170,-60200,0,36.5,37
2018-12-09 12:08:01.7470,172.8,63.2,36.5,36.57,-119.9,20.13,51,3.64,3.62,0,36.5,37
2018-12-09 12:08:01.9970,172.8,63.2,36.5,36.57,-119.9,20.13,63,50,50,0,36.5,37
2018-12-09 12:08:02.2470,172.8,63.2,36.5,36.57,-120,20.12,67,35.4,34.9,0,36.5,37
2018-12-09 12:08:02.4970,172.8,63.2,36.5,36.57,-120,20.12,52,3.64,3.62,0,36.5,37
2018-12-09 12:08:02.7470,172.8,63.2,36.5,36.57,-120,20.12,6,-60180,35.4,3.6,36.5,37
2018-12-09 12:08:02.9970,172.8,63.2,36.5,36.57,-120,20.13,7,-60200,34.9,3.6,36.5,37
2018-12-09 12:08:03.2470,172.8,63.2,36.5,36.57,-119.9,20.14,1,713,-84.2,28.5,36.5,37
2018-12-09 12:08:03.4970,172.8,63.2,36.5,36.57,-120,20.13,2,712.8,-83.9,28.5,36.5,37
2018-12-09 12:08:03.7470,172.8,63.2,36.5,36.57,-120,20.12,61,713.1,708,0,36.5,37
2018-12-09 12:08:03.9970,172.8,63.2,36.5,36.57,-120,20.12,62,425,425,0,36.5,36.5
2018-12-09 12:08:04.2470,172.8,63.2,36.5,36.57,-120,20.13,64,87.9,88.8,0,36.5,36.5
2018-12-09 12:08:04.4970,172.8,63.2,36.5,36.57,-119.9,20.12,3,712.7,-84.2,26.5,36.5,36.5
2018-12-09 12:08:04.7470,172.8,63.2,36.5,36.57,-119.9,20.13,4,712.6,-84,27,36.5,36.5
2018-12-09 12:08:04.9970,172.8,63.2,36.5,36.57,-120,20.12,65,-60170,-60190,0,36.5,36.5
2018-12-09 12:08:05.2471,172.8,63.2,36.5,36.57,-120,20.13,66,2890,2890,0,36.5,36.5
2018-12-09 12:08:05.4971,172.8,63.2,36.5,36.57,-120,20.11,1,712.7,-84.2,28.5,36.5,36.5
2018-12-09 12:08:05.7471,172.8,63.2,36.5,36.57,-120,20.12,2,712.6,-84,28.5,36.5,36.5
2018-12-09 12:08:05.9971,172.8,63.2,36.5,36.57,-119.9,20.12,65,-60180,-60190,0,36.5,36.5
2018-12-09 12:08:06.2471,172.8,63.2,36.5,36.57,-120,20.12,51,3.64,3.62,0,36.5,36.5
2018-12-09 12:08:06.4970,172.8,63.2,36.5,36.57,-120,20.12,63,50,50,0,36.5,36.5
2018-12-09 12:08:06.7470,172.8,63.2,36.5,36.57,-120,20.12,67,35.4,34.9,0,36.5,36.5
2018-12-09 12:08:06.9970,172.8,63.2,36.5,36.57,-120,20.12,52,3.64,3.62,0,36.5,36.5
2018-12-09 12:08:07.2470,172.8,63.2,36.5,36.57,-120,20.13,6,-60180,35.4,3.6,36.5,36.5
2018-12-09 12:08:07.4970,172.8,63.2,36.5,36.57,-120,20.12,7,-60200,34.9,3.6,36.5,36.5
2018-12-09 12:08:07.7471,172.8,63.1,36.5,36.52,-119.9,20.12,1,712.7,-84.2,28.5,36.5,36.5
2018-12-09 12:08:07.9971,172.8,63.1,36.5,36.52,-120,20.13,2,712.6,-84,28.5,36.5,36.5
2018-12-09 12:08:08.2471,172.8,63.1,36.5,36.52,-120,20.12,61,713,707.8,0,36.5,36.5
2018-12-09 12:08:08.4971,172.8,63.1,36.5,36.52,-120,20.14,62,425,425,0,36.5,36.5
2018-12-09 12:08:08.7472,172.8,63.1,36.5,36.52,-120,20.11,64,87.8,88.5,0,36.5,36.5
2018-12-09 12:08:08.9972,172.8,63.1,36.5,36.52,-120,20.12,3,712.7,-84.2,26.5,36.5,36.5
2018-12-09 12:08:09.2471,172.8,63.1,36.5,36.52,-119.9,20.11,4,712.6,-84,27,36.5,36.5
2018-12-09 12:08:09.4971,172.8,63.1,36.5,36.52,-120,20.12,65,-60370,-60030,0,36.5,36.5
2018-12-09 12:08:09.7471,172.8,63.1,36.5,36.52,-120,20.12,66,2900,2890,0,36.5,36.5
2018-12-09 12:08:09.9970,172.8,63.1,36.5,36.52,-120,20.12,1,712.7,-84.2,28.5,36.5,36.5
2018-12-09 12:08:10.2471,172.8,63.1,36.5,36.52,-119.9,20.12,2,712.6,-84,28.5,36.5,36.5
2018-12-09 12:08:10.4971,172.8,63,36.5,36.46,-120,20.12,65,-60360,-60020,0,36.5,36.5
2018-12-09 12:08:10.7471,172.8,63,36.5,36.46,-120,20.12,51,3.64,3.62,0,36.5,36.5
2018-12-09 12:08:10.9971,172.8,63,36.5,36.46,-120,20.12,63,50,50,0,36.5,36.5
2018-12-09 12:08:11.2471,172.8,63,36.5,36.46,-120,20.12,67,35.4,34.9,0,36.5,36.5
2018-12-09 12:08:11.4971,172.8,63,36.5,36.46,-120,20.08,52,3.64,3.62,0,36.5,36.5
2018-12-09 12:08:11.7471,172.8,63,36.5,36.46,-119.9,20.12,6,-60360,35.4,3.6,36.5,36.5
2018-12-09 12:08:11.9971,172.8,63,36.5,36.46,-120,20.12,7,-60020,34.9,3.6,36.5,36.5
2018-12-09 12:08:12.2471,172.8,63,36.5,36.46,-120,20.11,1,712.5,-84.5,28.5,36.5,36.5
2018-12-09 12:08:12.4972,172.8,63,36.5,36.46,-120,20.13,2,712.5,-83.9,28.5,36.5,36.5
2018-12-09 12:08:12.7472,172.8,63,36.5,36.46,-120,20.18,61,712.8,707.7,0,36.5,36.5
2018-12-09 12:08:12.9972,172.8,63,36.5,36.46,-120,20.12,62,425,425,0,36.5,36.5
2018-12-09 12:08:13.2472,172.8,63,36.5,36.46,-119.9,20.12,64,88,88.4,0,36.5,36.5
2018-12-09 12:08:13.4972,172.8,63,36.5,36.46,-120,20.12,3,712.5,-84.5,26.5,36.5,36.5
2018-12-09 12:08:13.7471,172.8,63,36.5,36.46,-120,20.13,4,712.5,-83.9,27,36.5,36.5
2018-12-09 12:08:13.9971,172.8,63,36.5,36.46,-120,20.13,65,-60010,-60360,0,36.5,36.5
2018-12-09 12:08:14.2471,172.8,63,36.5,36.46,-120,20.13,66,2890,2890,0,36.5,36.5
2018-12-09 12:08:14.4971,172.8,63,36.5,36.46,-120,20.12,1,712.5,-84.5,28.5,36.5,36.5
2018-12-09 12:08:14.7471,172.8,62.8,36.5,36.34,-120,20.09,2,712.5,-83.9,28.5,36.5,36.5
2018-12-09 12:08:14.9971,172.8,62.8,36.5,36.34,-120,20.18,65,-60180,-60190,0,36.5,36.5
2018-12-09 12:08:15.2471,172.8,62.8,36.5,36.34,-120,20.13,51,3.64,3.62,0,36.5,36.5
2018-12-09 12:08:15.4971,172.8,62.8,36.5,36.34,-120,20.14,63,50,50,0,36.5,36.5
2018-12-09 12:08:15.7471,172.8,62.8,36.5,36.34,-120,20.12,67,35.4,34.9,0,36.5,36.5
2018-12-09 12:08:15.9971,172.8,62.8,36.5,36.34,-119.9,20.14,52,3.64,3.62,0,36.5,36.5
2018-12-09 12:08:16.2471,172.8,62.8,36.5,36.34,-120,20.13,6,-60380,35.4,3.6,36.5,36.5
2018-12-09 12:08:16.4972,172.8,62.8,36.5,36.34,-120,20.13,7,-60030,34.9,3.6,36.5,36.5
2018-12-09 12:08:16.7472,172.8,62.8,36.5,36.34,-120,20.12,1,712.5,-84.5,28.5,36.5,36.5
2018-12-09 12:08:16.9972,172.8,62.8,36.5,36.34,-120,20.11,2,712.5,-83.9,28.5,36.5,36.5
2018-12-09 12:08:17.2472,172.8,62.8,36.5,36.34,-120,20.11,61,712.7,707.5,0,36.5,36.5
2018-12-09 12:08:17.4972,172.8,62.8,36.5,36.34,-119.9,20.13,62,425,425,0,36.5,36.5
2018-12-09 12:08:17.7472,172.8,62.8,36.25,36.34,-120,20.12,64,87.9,88.7,0,36.5,36.5
2018-12-09 12:08:17.9972,172.8,62.8,36.25,36.34,-120,20.13,3,712.5,-84.5,26.5,36.5,36.5
2018-12-09 12:08:18.2472,172.8,62.8,36.25,36.34,-120,20.05,4,712.5,-83.9,27,36.5,36.5
2018-12-09 12:08:18.4972,172.8,62.8,36.25,36.34,-120,20.12,65,-60190,-60200,0,36.5,36.5
2018-12-09 12:08:18.7472,172.8,62.8,36.25,36.34,-120,20.12,66,2890,2890,0,36,36.5
2018-12-09 12:08:18.9972,172.8,62.8,36.25,36.34,-120,20.12,1,712.2,-84.5,28.5,36,36.5
2018-12-09 12:08:19.2473,172.8,62.8,36.25,36.34,-120,20.13,2,712.1,-84,28.5,36,36.5
2018-12-09 12:08:19.4973,172.8,62.8,36.25,36.34,-120,20.13,65,-60190,-60200,0,36,36.5
2018-12-09 12:08:19.7472,172.8,62.7,36.25,36.28,-120,20.1,51,3.64,3.62,0,36,36.5
2018-12-09 12:08:19.9972,172.8,62.7,36.25,36.28,-119.9,20.12,63,50,50,0,36,36.5
2018-12-09 12:08:20.2472,172.8,62.7,36.25,36.28,-119.9,20.13,67,35.4,34.8,0,36,36.5
2018-12-09 12:08:20.4972,172.8,62.7,36.25,36.28,-120,20.15,52,3.64,3.62,0,36,36.5
2018-12-09 12:08:20.7472,172.8,62.7,36.25,36.28,-120,20.12,6,-60180,35.4,3.6,36,36.5
2018-12-09 12:08:20.9972,172.8,62.7,36.25,36.28,-120,20.13,7,-60200,34.9,3.6,36,36.5
2018-12-09 12:08:21.2472,172.8,62.7,36.25,36.28,-120,20.12,1,712.2,-84.5,28.5,36,36.5
2018-12-09 12:08:21.4972,172.8,62.5,36.25,36.17,-119.9,20.12,2,712.1,-84,28.5,36,36.5
2018-12-09 12:08:21.7472,172.8,62.5,36.25,36.17,-120,20.25,61,712.5,707.4,0,36,36.5
2018-12-09 12:08:21.9972,172.8,62.5,36.25,36.17,-120,20.12,62,425,425,0,36,36.5
2018-12-09 12:08:22.2472,172.8,62.5,36.25,36.17,-120,20.12,64,88,88.9,0,36,36.5
2018-12-09 12:08:22.4972,172.8,62.4,36.25,36.11,-120,20.14,3,712.2,-84.5,27,36,36.5
2018-12-09 12:08:22.7472,172.8,62.4,36.25,36.11,-120,20.13,4,712.1,-84,27,36,36.5
2018-12-09 12:08:22.9972,172.8,62.4,36.25,36.11,-119.9,20.13,65,-60170,-60200,0,36,36.5
2018-12-09 12:08:23.2472,172.8,62.4,36.25,36.11,-120,20.13,66,2880,2880,0,36,36.5
2018-12-09 12:08:23.4972,172.8,62.4,36.25,36.11,-120,20.12,1,712.2,-84.5,28.5,36,36.5
2018-12-09 12:08:23.7472,172.8,62.4,36.25,36.11,-120,20.13,2,712.1,-84,28.5,36,36.5
2018-12-09 12:08:23.9972,172.8,62.4,36.25,36.11,-120,20.12,65,-60180,-60200,0,36,36.5
2018-12-09 12:08:24.2472,172.8,62.4,36.25,36.11,-120,20.12,51,3.64,3.62,0,36,36.5
2018-12-09 12:08:24.4972,172.8,62.4,36.25,36.11,-120,20.14,63,50,50,0,36,36.5
2018-12-09 12:08:24.7473,172.8,62.4,36.25,36.11,-120,20.11,67,35.4,34.9,0,36,36.5
2018-12-09 12:08:24.9973,172.8,62.4,36.25,36.11,-120,20.11,52,3.64,3.62,0,36,36.5
2018-12-09 12:08:25.2473,172.8,62.4,36.25,36.11,-120,20.13,6,-60180,35.4,3.6,36,36.5
2018-12-09 12:08:25.4973,172.8,62.4,36.25,36.11,-119.9,20.14,7,-60220,34.9,3.6,36,36.5
2018-12-09 12:08:25.7473,172.8,62.4,36.25,36.11,-119.9,20.13,1,712.2,-84.5,28.5,36,36.5
2018-12-09 12:08:25.9973,172.8,62.4,36.25,36.11,-120,20.13,2,712,-84.2,28.5,36,36.5
2018-12-09 12:08:26.2473,172.8,62.4,36.25,36.11,-120,20.13,61,712.4,707.2,0,36,36.5
2018-12-09 12:08:26.4973,172.8,62.4,36.25,36.11,-120,20.12,62,425,425,0,36,36.5
2018-12-09 12:08:26.7473,172.8,62.4,36,36.11,-120,20.12,64,87.9,88.9,0,36,36.5
2018-12-09 12:08:26.9973,172.8,62.3,36,36.05,-119.9,20.12,3,711.9,-84.4,27,36,36.5
2018-12-09 12:08:27.2473,172.8,62.3,36,36.05,-119.9,20.12,4,712,-84.2,27,36,36.5
2018-12-09 12:08:27.4973,172.8,62.3,36,36.05,-120,20.12,65,-60180,-60210,0,36,36.5
2018-12-09 12:08:27.7473,172.8,62.3,36,36.05,-120,20.12,66,2880,2880,0,36,36.5
2018-12-09 12:08:27.9973,172.8,62.3,36,36.05,-120,20.12,1,711.9,-84.4,28.5,36,36.5
2018-12-09 12:08:28.2473,172.8,62.3,36,36.05,-120,20.11,2,712,-84.2,28.5,36,36.5
2018-12-09 12:08:28.4973,172.8,62.3,36,36.05,-120,20.1,65,-60180,-60210,0,36,36.5
2018-12-09 12:08:28.7473,172.8,62.3,36,36.05,-120,20.14,51,3.64,3.62,0,36,36.5
2018-12-09 12:08:28.9973,172.8,62.3,36,36.05,-120,20.15,63,50,50,0,36,36.5
2018-12-09 12:08:29.2473,172.8,62.3,36,36.05,-120,20.13,67,35.4,34.8,0,36,36.5
2018-12-09 12:08:29.4973,172.8,62.3,36,36.05,-120,20.12,52,3.64,3.62,0,36,36.5
2018-12-09 12:08:29.7473,172.8,62.3,36,36.05,-120,20.12,6,-60170,35.4,3.6,36,36.5
2018-12-09 12:08:29.9973,172.8,62.3,36,36.05,-120,20.13,7,-60200,34.9,3.6,36,36.5
2018-12-09 12:08:30.2473,172.8,62.3,36,36.05,-120,20.12,1,711.9,-84.4,28.5,36,36.5
2018-12-09 12:08:30.4973,172.8,62.3,36,36.05,-120,20.12,2,712,-84.2,28.5,36,36.5
2018-12-09 12:08:30.7473,172.8,62.2,36,36,-120,20.12,61,712.2,707,0,36,36.5
2018-12-09 12:08:30.9973,172.8,62.2,36,36,-120,20.12,62,425,425,0,36,36.5
2018-12-09 12:08:31.2473,172.8,62.2,36,36,-120,20.12,64,87.7,88.6,0,36,36.5
2018-12-09 12:08:31.4973,172.8,62.2,36,36,-120,20.14,3,711.9,-84.4,27,36,36.5
2018-12-09 12:08:31.7474,172.8,62.2,36,36,-120,20.12,4,712,-84.2,27,36,36.5
2018-12-09 12:08:31.9973,172.8,62.2,36,36,-120,20.12,65,-60180,-60200,0,36,36.5
2018-12-09 12:08:32.2473,172.8,62.2,36,36,-120,20.12,66,2880,2880,0,36,36.5
2018-12-09 12:08:32.4973,172.8,62.2,36,36,-120,20.13,1,711.9,-84.4,28.5,36,36.5
2018-12-09 12:08:32.7473,172.8,62.2,36,36,-119.9,20.13,2,712,-84.2,28.5,36,36.5
2018-12-09 12:08:32.9973,172.8,62.2,36,36,-119.9,20.12,65,-60170,-60190,0,36,36.5
2018-12-09 12:08:33.2473,172.8,62.2,36,36,-120,20.12,51,3.64,3.62,0,36,36
2018-12-09 12:08:33.4973,172.8,62.1,36,35.94,-120,20.12,63,50,50,0,36,36
2018-12-09 12:08:33.7473,172.8,62.1,36,35.94,-120,20.1,67,35.4,34.9,0,36,36
2018-12-09 12:08:33.9974,172.8,62.1,36,35.94,-119.9,20.13,52,3.64,3.62,0,36,36
2018-12-09 12:08:34.2474,172.8,62.1,36,35.94,-119.9,20.13,6,-60190,35.4,3.6,36,36
2018-12-09 12:08:34.4974,172.8,62,36,35.88,-120,20.13,7,-60200,34.9,3.6,36,36
2018-12-09 12:08:34.7474,172.8,62,36,35.88,-120,20.12,1,711.7,-84.2,28.5,36,36
2018-12-09 12:08:34.9974,172.8,62,36,35.88,-120,20.12,2,711.5,-84.2,28.5,36,36
2018-12-09 12:08:35.2474,172.8,62,36,35.88,-120,20.12,61,712.1,706.8,0,36,36
2018-12-09 12:08:35.4974,172.8,62,36,35.88,-120,20.12,62,425,425,0,36,36
2018-12-09 12:08:35.7474,172.8,62,36,35.88,-120,20.11,64,87.9,88.8,0,36,36
2018-12-09 12:08:35.9974,172.8,62,36,35.88,-120,20.11,3,711.7,-84.2,27,36,36
2018-12-09 12:08:36.2474,172.8,62,36,35.88,-120,20.12,4,711.5,-84.2,27,36,36
2018-12-09 12:08:36.4973,172.8,62,36,35.88,-120,20.12,65,-60180,-60200,0,36,36
2018-12-09 12:08:36.7473,172.8,62,36,35.88,-120,20.13,66,2880,2880,0,36,36
2018-12-09 12:08:36.9973,172.8,62,36,35.88,-120,20.13,1,711.7,-84.2,28.5,36,36
2018-12-09 12:08:37.2473,172.8,62,36,35.88,-120,20.11,2,711.5,-84.2,28.5,36,36
2018-12-09 12:08:37.4973,172.8,62,36,35.88,-120,20.13,65,-60190,-60200,0,36,36
2018-12-09 12:08:37.7473,172.8,62,36,35.88,-120,20.13,51,3.64,3.62,0,36,36
2018-12-09 12:08:37.9973,172.8,62,36,35.88,-120,20.14,63,50,50,0,36,36
2018-12-09 12:08:38.2474,172.8,62,36,35.88,-120,20.13,67,35.4,34.9,0,36,36
2018-12-09 12:08:38.4974,172.8,62,36,35.88,-120,20.12,52,3.64,3.62,0,36,36
2018-12-09 12:08:38.7474,172.8,62,36,35.88,-119.9,20.12,6,-60190,35.4,3.6,36,36
2018-12-09 12:08:38.9974,172.8,62,36,35.88,-120,20.13,7,-60190,34.9,3.6,36,36
2018-12-09 12:08:39.2474,172.8,62,36,35.88,-120,20.12,1,711.7,-84.2,28.5,36,36
2018-12-09 12:08:39.4974,172.8,62,36,35.88,-120,20.12,2,711.5,-84.2,28.5,36,36
2018-12-09 12:08:39.7474,172.8,62,36,35.88,-119.9,20.09,61,711.9,706.7,0,36,36
2018-12-09 12:08:39.9974,172.8,62,36,35.88,-119.9,20.12,62,425,425,0,36,36
2018-12-09 12:08:40.2474,172.8,62,36,35.88,-120,20.13,64,87.9,88.8,0,36,36
2018-12-09 12:08:40.4974,172.8,62,36,35.88,-120,20.12,3,711.5,-84.5,27,36,36
2018-12-09 12:08:40.7474,172.8,62,36,35.88,-120,20.12,4,711.3,-84.2,27,36,36
2018-12-09 12:08:40.9974,172.8,62,36,35.88,-120,20.12,65,-60190,-60200,0,36,36
2018-12-09 12:08:41.2474,172.8,62,36,35.88,-119.9,20.12,66,2880,2880,0,36,36
2018-12-09 12:08:41.4974,172.8,62,36,35.88,-120,20.12,1,711.5,-84.5,28.5,36,36
2018-12-09 12:08:41.7474,172.8,62,36,35.88,-120,20.12,2,711.3,-84.2,28.5,36,36
2018-12-09 12:08:41.9974,172.8,62,36,35.88,-120,20.12,65,-60180,-60190,0,36,36
2018-12-09 12:08:42.2474,172.8,62,36,35.88,-120,20.13,51,3.63,3.61,0,36,36
2018-12-09 12:08:42.4975,172.8,62,36,35.88,-119.9,20.13,63,50,50,0,36,36
2018-12-09 12:08:42.7475,172.8,62,36,35.88,-119.9,20.12,67,35.4,34.9,0,36,36
2018-12-09 12:08:42.9975,172.8,61.8,36,35.76,-120,20.12,52,3.64,3.61,0,36,36
2018-12-09 12:08:43.2475,172.8,61.8,36,35.76,-120,20.12,6,-60200,35.4,3.6,36,36
2018-12-09 12:08:43.4975,172.8,61.8,36,35.76,-120,20.13,7,-60200,34.8,3.6,36,36
2018-12-09 12:08:43.7475,172.8,61.8,35.75,35.76,-120,20.12,1,711.5,-84.5,28.5,36,36
2018-12-09 12:08:43.9974,172.8,61.8,35.75,35.76,-120,20.09,2,711.3,-84.2,28.5,36,36
2018-12-09 12:08:44.2475,172.8,61.8,35.75,35.76,-119.9,20.12,61,711.7,706.6,0,36,36
2018-12-09 12:08:44.4975,172.8,61.8,35.75,35.76,-120,20.13,62,425,425,0,36,36
2018-12-09 12:08:44.7475,172.8,61.8,35.75,35.76,-120,20.11,64,87.8,88.7,0,36,36
2018-12-09 12:08:44.9975,172.8,61.8,35.75,35.76,-120,20.11,3,711.5,-84.5,27,36,36
2018-12-09 12:08:45.2475,172.8,61.8,35.75,35.76,-120,20.12,4,711.3,-84.2,27,36,36
2018-12-09 12:08:45.4975,172.8,61.8,35.75,35.76,-119.9,20.12,65,-60180,-60200,0,36,36
2018-12-09 12:08:45.7475,172.8,61.8,35.75,35.76,-120,20.12,66,2880,2880,0,36,36
2018-12-09 12:08:45.9975,172.8,61.8,35.75,35.76,-120,20.13,1,711.5,-84.5,28.5,36,36
2018-12-09 12:08:46.2475,172.8,61.8,35.75,35.76,-120,20.12,2,711.3,-84.2,28.5,36,36
2018-12-09 12:08:46.4974,172.8,61.6,35.75,35.65,-120,20.14,65,-60180,-60200,0,36,36
2018-12-09 12:08:46.7474,172.8,61.6,35.75,35.65,-120,20.12,51,3.63,3.61,0,36,36
2018-12-09 12:08:46.9974,172.8,61.6,35.75,35.65,-120,20.12,63,50,50,0,36,36
2018-12-09 12:08:47.2474,172.8,61.6,35.75,35.65,-120,20.13,67,35.4,34.9,0,36,36
2018-12-09 12:08:47.4974,172.8,61.6,35.75,35.65,-120,20.14,52,3.64,3.61,0,35.5,36
2018-12-09 12:08:47.7475,172.8,61.6,35.75,35.65,-120,20.12,6,-60180,35.4,3.6,35.5,36
2018-12-09 12:08:47.9975,172.8,61.6,35.75,35.65,-119.9,20.12,7,-60190,34.8,3.6,35.5,36
2018-12-09 12:08:48.2476,172.8,61.6,35.75,35.65,-120,20.12,1,711.2,-84.5,28.5,35.5,36
2018-12-09 12:08:48.4975,172.8,61.6,35.75,35.65,-120,20.12,2,711,-84.2,28.5,35.5,36
2018-12-09 12:08:48.7475,172.8,61.6,35.75,35.65,-120,20.13,61,711.5,706.3,0,35.5,36
2018-12-09 12:08:48.9975,172.8,61.6,35.75,35.65,-120,20.12,62,425,425,0,35.5,36
2018-12-09 12:08:49.2475,172.8,61.6,35.75,35.65,-120,20.12,64,87.7,88.6,0,35.5,36
2018-12-09 12:08:49.4975,172.8,61.6,35.75,35.65,-120,20.13,3,711.2,-84.5,27,35.5,36
2018-12-09 12:08:49.7475,172.8,61.6,35.75,35.65,-119.9,20.12,4,711,-84.2,27,35.5,36
2018-12-09 12:08:49.9975,172.8,61.6,35.75,35.65,-120,20.12,65,-60180,-60210,0,35.5,36
2018-12-09 12:08:50.2475,172.8,61.6,35.75,35.65,-120,20.12,66,2890,2890,0,35.5,36
2018-12-09 12:08:50.4975,172.8,61.6,35.75,35.65,-120,20.12,1,711.2,-84.5,28.5,35.5,36
2018-12-09 12:08:50.7476,172.8,61.6,35.75,35.65,-120,20.25,2,711,-84.2,28.5,35.5,36
2018-12-09 12:08:50.9976,172.8,61.6,35.75,35.65,-119.9,20.2,65,-60170,-60200,0,35.5,36
2018-12-09 12:08:51.2476,172.8,61.6,35.75,35.65,-119.9,20.12,51,3.63,3.61,0,35.5,36
2018-12-09 12:08:51.4976,172.8,61.6,35.75,35.65,-119.9,20.13,63,50,50,0,35.5,36
2018-12-09 12:08:51.7476,172.8,61.6,35.75,35.65,-120,20.11,67,35.4,34.8,0,35.5,36
2018-12-09 12:08:51.9976,172.8,61.5,35.75,35.59,-120,20.12,52,3.63,3.61,0,35.5,36
2018-12-09 12:08:52.2476,172.8,61.5,35.75,35.59,-120,20.13,6,-60170,35.4,3.6,35.5,36
2018-12-09 12:08:52.4976,172.8,61.5,35.5,35.59,-120,20.13,7,-60210,34.8,3.6,35.5,36
2018-12-09 12:08:52.7476,172.8,61.5,35.5,35.59,-120,20.12,1,711.2,-84.5,28.5,35.5,36
2018-12-09 12:08:52.9976,172.8,61.5,35.5,35.59,-120,20.13,2,711,-84.2,28.5,35.5,36
2018-12-09 12:08:53.2476,172.8,61.5,35.5,35.59,-120,20.12,61,711.4,706.2,0,35.5,36
2018-12-09 12:08:53.4976,172.8,61.5,35.5,35.59,-120,20.12,62,425,425,0,35.5,36
2018-12-09 12:08:53.7476,172.8,61.5,35.5,35.59,-120,20.25,64,87.8,88.7,0,35.5,36
2018-12-09 12:08:53.9976,172.8,61.4,35.5,35.53,-119.9,20.12,3,711.2,-84.5,27,35.5,36
2018-12-09 12:08:54.2476,172.8,61.4,35.5,35.53,-120,20.12,4,711,-84.2,27,35.5,36
2018-12-09 12:08:54.4976,172.8,61.4,35.5,35.53,-120,20.11,65,-60160,-60190,0,35.5,36
2018-12-09 12:08:54.7476,172.8,61.4,35.5,35.53,-120,20.14,66,2890,2890,0,35.5,36
2018-12-09 12:08:54.9976,172.8,61.4,35.5,35.53,-120,20.12,1,710.8,-84.5,28.5,35.5,35.5
2018-12-09 12:08:55.2476,172.8,61.4,35.5,35.53,-120,20.12,2,711,-84.2,28.5,35.5,35.5
2018-12-09 12:08:55.4976,172.8,61.4,35.5,35.53,-120,20.13,65,-60170,-60200,0,35.5,35.5
2018-12-09 12:08:55.7476,172.8,61.4,35.5,35.53,-120,20.12,51,3.63,3.61,0,35.5,35.5
2018-12-09 12:08:55.9976,172.8,61.4,35.5,35.53,-120,20.13,63,50,50,0,35.5,35.5
2018-12-09 12:08:56.2476,172.8,61.4,35.5,35.53,-120,20.13,67,35.4,34.8,0,35.5,35.5
2018-12-09 12:08:56.4975,172.8,61.4,35.5,35.53,-120,20.12,52,3.63,3.61,0,35.5,35.5
2018-12-09 12:08:56.7475,172.8,61.4,35.5,35.53,-120,20.12,6,-60170,35.4,3.6,35.5,35.5
2018-12-09 12:08:56.9975,172.8,61.4,35.5,35.53,-120,20.12,7,-60190,34.8,3.6,35.5,35.5
2018-12-09 12:08:57.2475,172.8,61.4,35.5,35.53,-120,20.12,1,710.8,-84.5,28.5,35.5,35.5
2018-12-09 12:08:57.4975,172.8,61.4,35.5,35.53,-120,20.13,2,711,-84.2,28.5,35.5,35.5
2018-12-09 12:08:57.7476,172.8,61.4,35.5,35.53,-120,20.12,61,711.3,706.1,0,35.5,35.5
2018-12-09 12:08:57.9976,172.8,61.4,35.5,35.53,-120,20.12,62,425,425,0,35.5,35.5
2018-12-09 12:08:58.2476,172.8,61.4,35.5,35.53,-119.9,20.12,64,87.7,88.6,0,35.5,35.5
2018-12-09 12:08:58.4976,172.8,61.2,35.5,35.42,-120,20.12,3,710.8,-84.5,27,35.5,35.5
2018-12-09 12:08:58.7476,172.8,61.2,35.5,35.42,-120,20.12,4,711,-84.2,27,35.5,35.5
2018-12-09 12:08:58.9976,172.8,61.2,35.5,35.42,-120,20.13,65,-60180,-60200,0,35.5,35.5
2018-12-09 12:08:59.2476,172.8,61.2,35.5,35.42,-120,20.12,66,2890,2890,0,35.5,35.5
2018-12-09 12:08:59.4976,172.8,61.2,35.5,35.42,-120,20.12,1,710.8,-84.5,28.5,35.5,35.5
2018-12-09 12:08:59.7476,172.8,61.2,35.5,35.42,-119.9,20.12,2,711,-84.2,28.5,35.5,35.5
2018-12-09 12:08:59.9976,172.8,61.2,35.5,35.42,-120,20.11,65,-60180,-60200,0,35.5,35.5
2018-12-09 12:09:00.2476,172.8,61.2,35.5,35.42,-120,20.12,51,3.63,3.61,0,35.5,35.5
2018-12-09 12:09:00.4976,172.8,61.2,35.5,35.42,-120,20.15,63,50,50,0,35.5,35.5
2018-12-09 12:09:00.7476,172.8,61.2,35.5,35.42,-120,20.11,67,35.4,34.8,0,35.5,35.5
2018-12-09 12:09:00.9976,172.8,61.2,35.5,35.42,-119.9,20.12,52,3.63,3.61,0,35.5,35.5
2018-12-09 12:09:01.2476,172.8,61.2,35.5,35.42,-120,20.12,6,-60180,35.4,3.6,35.5,35.5
2018-12-09 12:09:01.4976,172.8,61.2,35.5,35.42,-120,20.12,7,-60190,34.8,3.6,35.5,35.5
2018-12-09 12:09:01.7476,172.8,61.2,35.5,35.42,-120,20.13,1,710.8,-84.5,28.5,35.5,35.5
2018-12-09 12:09:01.9976,172.8,61.2,35.5,35.42,-120,20.12,2,711,-84.2,28.5,35.5,35.5
2018-12-09 12:09:02.2476,172.8,61.2,35.5,35.42,-120,20.12,61,711.1,706,0,35.5,35.5
2018-12-09 12:09:02.4977,172.8,61.2,35.5,35.42,-119.9,20.12,62,425,425,0,35.5,35.5
2018-12-09 12:09:02.7477,172.8,61.2,35.5,35.42,-120,20.12,64,87.8,88.7,0,35.5,35.5
2018-12-09 12:09:02.9977,172.8,61.2,35.5,35.42,-120,20.12,3,710.7,-84.5,27,35.5,35.5
2018-12-09 12:09:03.2477,172.8,61.2,35.5,35.42,-120,20.13,4,710.6,-84.2,27,35.5,35.5
2018-12-09 12:09:03.4977,172.8,61.2,35.5,35.42,-120,20.12,65,-60170,-60180,0,35.5,35.5
2018-12-09 12:09:03.7477,172.8,61.2,35.5,35.42,-119.9,20.12,66,2880,2880,0,35.5,35.5
2018-12-09 12:09:03.9977,172.8,61.2,35.5,35.42,-119.9,20.07,1,710.7,-84.5,28.5,35.5,35.5
2018-12-09 12:09:04.2477,172.8,61.2,35.5,35.42,-120,20.12,2,710.6,-84.2,28.5,35.5,35.5
2018-12-09 12:09:04.4978,172.8,61.2,35.5,35.42,-120,20.12,65,-60180,-60190,0,35.5,35.5
