Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 12:09:04.7478,172.8,61.2,35.5,35.42,-120,20.12,51,3.63,3.61,0,35.5,35.5
2018-12-09 12:09:04.9978,172.8,61.2,35.5,35.42,-119.9,20.04,63,50,50,0,35.5,35.5
2018-12-09 12:09:05.2478,172.8,61.2,35.5,35.42,-120,20.13,67,35.4,34.8,0,35.5,35.5
2018-12-09 12:09:05.4978,172.8,61.2,35.5,35.42,-120,20.12,52,3.63,3.61,0,35.5,35.5
2018-12-09 12:09:05.7477,172.8,61.2,35.5,35.42,-120,20.12,6,-60180,35.4,3.6,35.5,35.5
2018-12-09 12:09:05.9977,172.8,61.1,35.5,35.36,-120,20.12,7,-60190,34.8,3.6,35.5,35.5
2018-12-09 12:09:06.2477,172.8,61.1,35.5,35.36,-120,20.12,1,710.7,-84.5,28.5,35.5,35.5
2018-12-09 12:09:06.4977,172.8,61.1,35.5,35.36,-119.9,20.13,2,710.6,-84.2,28.5,35.5,35.5
2018-12-09 12:09:06.7476,172.8,61.1,35.5,35.36,-119.9,20.13,61,710.9,705.8,0,35.5,35.5
2018-12-09 12:09:06.9977,172.8,61.1,35.5,35.36,-120,20.07,62,425,425,0,35.5,35.5
2018-12-09 12:09:07.2477,172.8,61.1,35.5,35.36,-120,20.16,64,87.9,88.8,0,35.5,35.5
2018-12-09 12:09:07.4977,172.8,61.1,35.5,35.36,-120,20.13,3,710.7,-84.5,27,35.5,35.5
2018-12-09 12:09:07.7478,172.8,61.1,35.5,35.36,-120,20.13,4,710.6,-84.2,27,35.5,35.5
2018-12-09 12:09:07.9978,172.8,61.1,35.5,35.36,-120,20.13,65,-60190,-60200,0,35.5,35.5
2018-12-09 12:09:08.2478,172.8,61.1,35.5,35.36,-120,20.12,66,2890,2890,0,35.5,35.5
2018-12-09 12:09:08.4977,172.8,61.1,35.5,35.36,-120,20.13,1,710.7,-84.5,28.5,35.5,35.5
2018-12-09 12:09:08.7477,172.8,61.1,35.5,35.36,-120,20.12,2,710.6,-84.2,28.5,35.5,35.5
2018-12-09 12:09:08.9977,172.8,61.1,35.5,35.36,-120,20.12,65,-60190,-60200,0,35.5,35.5
2018-12-09 12:09:09.2477,172.8,61.1,35.5,35.36,-120,20.13,51,3.63,3.61,0,35.5,35.5
2018-12-09 12:09:09.4977,172.8,61.1,35.5,35.36,-120,20.12,63,50,50,0,35.5,35.5
2018-12-09 12:09:09.7477,172.8,61.1,35.5,35.36,-120,20.12,67,35.4,34.8,0,35.5,35.5
2018-12-09 12:09:09.9978,172.8,61.1,35.25,35.36,-120,20.09,52,3.63,3.61,0,35.5,35.5
2018-12-09 12:09:10.2478,172.8,61.1,35.25,35.36,-120,20.13,6,-60180,35.4,3.6,35.5,35.5
2018-12-09 12:09:10.4978,172.8,61,35.25,35.3,-120,20.12,7,-60190,34.8,3.6,35.5,35.5
2018-12-09 12:09:10.7478,172.8,61,35.25,35.3,-120,20.12,1,710.4,-84.5,28.5,35.5,35.5
2018-12-09 12:09:10.9978,172.8,61,35.25,35.3,-120,20.12,2,710.2,-84.2,28.5,35.5,35.5
2018-12-09 12:09:11.2478,172.8,61,35.25,35.3,-120,20.08,61,710.8,705.6,0,35.5,35.5
2018-12-09 12:09:11.4978,172.8,61,35.25,35.3,-120,20.12,62,425,425,0,35.5,35.5
2018-12-09 12:09:11.7478,172.8,61,35.25,35.3,-120,20.12,64,87.9,88.8,0,35.5,35.5
2018-12-09 12:09:11.9978,172.8,61,35.25,35.3,-120,20.12,3,710.4,-84.5,27,35.5,35.5
2018-12-09 12:09:12.2478,172.8,61,35.25,35.3,-120,20.12,4,710.2,-84.2,27,35.5,35.5
2018-12-09 12:09:12.4978,172.8,61,35.25,35.3,-120,20.13,65,-60180,-60200,0,35.5,35.5
2018-12-09 12:09:12.7478,172.8,61,35.25,35.3,-120,20.12,66,2890,2890,0,35.5,35.5
2018-12-09 12:09:12.9978,172.8,61,35.25,35.3,-120,20.13,1,710.4,-84.5,28.5,35.5,35.5
2018-12-09 12:09:13.2478,172.8,61,35.25,35.3,-120,20.13,2,710.2,-84.2,28.5,35.5,35.5
2018-12-09 12:09:13.4978,172.8,61,35.25,35.3,-120,20.12,65,-60170,-60190,0,35.5,35.5
2018-12-09 12:09:13.7478,172.8,61,35.25,35.3,-120,20.11,51,3.63,3.61,0,35.5,35.5
2018-12-09 12:09:13.9978,172.8,61,35.25,35.3,-120,20.12,63,50,50,0,35.5,35.5
2018-12-09 12:09:14.2478,172.8,61,35.25,35.3,-120,20.12,67,35.4,34.8,0,35.5,35.5
2018-12-09 12:09:14.4978,172.8,61,35.25,35.3,-120,20.12,52,3.63,3.61,0,35.5,35.5
2018-12-09 12:09:14.7478,172.8,61,35.25,35.3,-120,20.13,6,-60180,35.4,3.6,35.5,35.5
2018-12-09 12:09:14.9978,172.8,61,35.25,35.3,-119.9,20.12,7,-60210,34.8,3.6,35.5,35.5
2018-12-09 12:09:15.2478,172.8,61,35.25,35.3,-120,20.12,1,710.4,-84.5,28.5,35.5,35.5
2018-12-09 12:09:15.4978,172.8,61,35.25,35.3,-120,20.08,2,710.2,-84.2,28.5,35.5,35.5
2018-12-09 12:09:15.7478,172.8,60.8,35.25,35.19,-120,20.13,61,710.7,705.4,0,35.5,35.5
2018-12-09 12:09:15.9978,172.8,60.8,35.25,35.19,-120,20.13,62,425,425,0,35.5,35.5
2018-12-09 12:09:16.2478,172.8,60.8,35.25,35.19,-120,20.12,64,87.7,88.7,0,35.5,35.5
2018-12-09 12:09:16.4978,172.8,60.8,35.25,35.19,-119.9,20.12,3,710.4,-84.5,27,35.5,35.5
2018-12-09 12:09:16.7479,172.8,60.8,35.25,35.19,-120,20.12,4,710,-84.4,27,35,35.5
2018-12-09 12:09:16.9979,172.8,60.7,35.25,35.13,-120,20.12,65,-60180,-60210,0,35,35.5
2018-12-09 12:09:17.2479,172.8,60.7,35.25,35.13,-120,20.12,66,2900,2890,0,35,35.5
2018-12-09 12:09:17.4979,172.8,60.7,35.25,35.13,-120,20.12,1,710.2,-84.5,28.5,35,35.5
2018-12-09 12:09:17.7478,172.8,60.7,35.25,35.13,-120,20.1,2,710,-84.4,28.5,35,35.5
2018-12-09 12:09:17.9978,172.8,60.7,35.25,35.13,-120,20.12,65,-60180,-60220,0,35,35.5
2018-12-09 12:09:18.2478,172.8,60.7,35.25,35.13,-120,20.13,51,3.63,3.61,0,35,35.5
2018-12-09 12:09:18.4978,172.8,60.7,35,35.13,-120,20.12,63,50,50,0,35,35.5
2018-12-09 12:09:18.7478,172.8,60.7,35,35.13,-120,20.12,67,35.4,34.8,0,35,35.5
2018-12-09 12:09:18.9979,172.8,60.7,35,35.13,-120,20.12,52,3.63,3.61,0,35,35.5
2018-12-09 12:09:19.2479,172.8,60.7,35,35.13,-120,20.12,6,-60170,35.4,3.6,35,35.5
2018-12-09 12:09:19.4979,172.8,60.7,35,35.13,-119.9,20.11,7,-60200,34.8,3.6,35,35.5
2018-12-09 12:09:19.7479,172.8,60.7,35,35.13,-120,20.13,1,710.2,-84.5,28.5,35,35.5
2018-12-09 12:09:19.9978,172.8,60.7,35,35.13,-120,20.11,2,710,-84.4,28.5,35,35.5
2018-12-09 12:09:20.2478,172.8,60.7,35,35.13,-120,20.13,61,710.5,705.3,0,35,35.5
2018-12-09 12:09:20.4978,172.8,60.7,35,35.13,-120,20.15,62,425,425,0,35,35.5
2018-12-09 12:09:20.7478,172.8,60.7,35,35.13,-119.9,20.13,64,87.8,88.7,0,35,35.5
2018-12-09 12:09:20.9979,172.8,60.7,35,35.13,-120,20.13,3,710.2,-84.5,27,35,35.5
2018-12-09 12:09:21.2479,172.8,60.7,35,35.13,-120,20.12,4,710,-84.4,27,35,35.5
2018-12-09 12:09:21.4978,172.8,60.7,35,35.13,-120,20.12,65,-60180,-60210,0,35,35.5
2018-12-09 12:09:21.7478,172.8,60.7,35,35.13,-120,20.12,66,2890,2890,0,35,35.5
2018-12-09 12:09:21.9978,172.8,60.7,35,35.13,-120,20.1,1,710.2,-84.5,28.5,35,35.5
2018-12-09 12:09:22.2478,172.8,60.7,35,35.13,-119.9,20.11,2,710,-84.4,28.5,35,35.5
2018-12-09 12:09:22.4978,172.8,60.4,35,34.95,-120,20.11,65,-60170,-60200,0,35,35.5
2018-12-09 12:09:22.7479,172.8,60.4,35,34.95,-120,20.13,51,3.63,3.61,0,35,35.5
2018-12-09 12:09:22.9979,172.8,60.4,35,34.95,-120,20.08,63,50,50,0,35,35.5
2018-12-09 12:09:23.2479,172.8,60.4,35,34.95,-120,20.12,67,35.4,34.8,0,35,35.5
2018-12-09 12:09:23.4979,172.8,60.4,35,34.95,-119.9,20.16,52,3.63,3.61,0,35,35.5
2018-12-09 12:09:23.7479,172.8,60.4,35,34.95,-119.9,20.12,6,-60180,35.4,3.6,35,35.5
2018-12-09 12:09:23.9979,172.8,60.4,35,34.95,-120,20.09,7,-60210,34.8,3.6,35,35
2018-12-09 12:09:24.2479,172.8,60.4,35,34.95,-120,20.11,1,709.9,-84.5,28.5,35,35
2018-12-09 12:09:24.4979,172.8,60.4,35,34.95,-120,20.13,2,709.8,-84.4,28.5,35,35
2018-12-09 12:09:24.7479,172.8,60.4,35,34.95,-120,20.12,61,710.4,705.1,0,35,35
2018-12-09 12:09:24.9979,172.8,60.4,35,34.95,-120,20.13,62,425,425,0,35,35
2018-12-09 12:09:25.2479,172.8,60.4,35,34.95,-120,20.12,64,87.9,88.8,0,35,35
2018-12-09 12:09:25.4979,172.8,60.4,35,34.95,-120,20.13,3,709.9,-84.5,27,35,35
2018-12-09 12:09:25.7479,172.8,60.4,35,34.95,-120,20.12,4,709.8,-84.4,27,35,35
2018-12-09 12:09:25.9979,172.8,60.4,35,34.95,-120,20.12,65,-60170,-60190,0,35,35
2018-12-09 12:09:26.2479,172.8,60.4,35,34.95,-120,20.12,66,2890,2890,0,35,35
2018-12-09 12:09:26.4979,172.8,60.4,35,34.95,-120,20.13,1,709.9,-84.5,28.5,35,35
2018-12-09 12:09:26.7479,172.8,60.4,35,34.95,-120,20.11,2,709.8,-84.4,28.5,35,35
2018-12-09 12:09:26.9979,172.8,60.4,35,34.95,-120,20.12,65,-60180,-60190,0,35,35
2018-12-09 12:09:27.2479,172.8,60.4,35,34.95,-120,20.12,51,3.63,3.61,0,35,35
2018-12-09 12:09:27.4979,172.8,60.4,35,34.95,-120,20.13,63,50,50,0,35,35
2018-12-09 12:09:27.7479,172.8,60.3,35,34.9,-119.9,20.12,67,35.4,34.8,0,35,35
2018-12-09 12:09:27.9979,172.8,60.3,35,34.9,-119.9,20.12,52,3.63,3.61,0,35,35
2018-12-09 12:09:28.2479,172.8,60.3,35,34.9,-120,20.12,6,-60180,35.4,3.6,35,35
2018-12-09 12:09:28.4979,172.8,60.3,35,34.9,-120,20.27,7,-60190,34.8,3.6,35,35
2018-12-09 12:09:28.7479,172.8,60.2,35,34.84,-120,20.14,1,709.9,-84.5,28.5,35,35
2018-12-09 12:09:28.9979,172.8,60.2,35,34.84,-120,20.13,2,709.8,-84.4,28.5,35,35
2018-12-09 12:09:29.2479,172.8,60.2,35,34.84,-119.9,20.13,61,710.1,705,0,35,35
2018-12-09 12:09:29.4979,172.8,60.2,35,34.84,-120,20.14,62,425,425,0,35,35
2018-12-09 12:09:29.7479,172.8,60.2,35,34.84,-120,20.11,64,87.8,88.7,0,35,35
2018-12-09 12:09:29.9979,172.8,60.2,35,34.84,-120,20.13,3,709.9,-84.5,27,35,35
2018-12-09 12:09:30.2479,172.8,60.2,35,34.84,-120,20.12,4,709.8,-84.4,27,35,35
2018-12-09 12:09:30.4979,172.8,60.2,35,34.84,-119.9,20.14,65,-60190,-60200,0,35,35
2018-12-09 12:09:30.7479,172.8,60.2,35,34.84,-119.9,20.13,66,2890,2890,0,35,35
2018-12-09 12:09:30.9979,172.8,60.2,35,34.84,-120,20.12,1,709.7,-84.5,28.5,35,35
2018-12-09 12:09:31.2479,172.8,60.2,35,34.84,-120,20.12,2,709.5,-84.4,28.5,35,35
2018-12-09 12:09:31.4980,172.8,60.2,35,34.84,-120,20.12,65,-60190,-60200,0,35,35
2018-12-09 12:09:31.7480,172.8,60.2,35,34.84,-120,20.13,51,3.63,3.61,0,35,35
2018-12-09 12:09:31.9980,172.8,60.2,35,34.84,-119.9,20.13,63,50,50,0,35,35
2018-12-09 12:09:32.2480,172.8,60.2,35,34.84,-119.9,20.13,67,35.4,34.8,0,35,35
2018-12-09 12:09:32.4980,172.8,60.2,35,34.84,-120,20.12,52,3.63,3.6,0,35,35
2018-12-09 12:09:32.7480,172.8,60.2,35,34.84,-120,20.12,6,-60190,35.4,3.6,35,35
2018-12-09 12:09:32.9980,172.8,60.2,35,34.84,-120,20.11,7,-60200,34.8,3.6,35,35
2018-12-09 12:09:33.2480,172.8,60.2,35,34.84,-119.9,20.12,1,709.7,-84.5,28.5,35,35
2018-12-09 12:09:33.4980,172.8,60.2,35,34.84,-120,20.14,2,709.5,-84.4,28.5,35,35
2018-12-09 12:09:33.7480,172.8,60.2,35,34.84,-120,20.12,61,710.1,704.9,0,35,35
2018-12-09 12:09:33.9980,172.8,60.2,35,34.84,-120,20.12,62,425,425,0,35,35
2018-12-09 12:09:34.2480,172.8,60.2,35,34.84,-120,20.14,64,87.7,88.6,0,35,35
2018-12-09 12:09:34.4980,172.8,60,35,34.72,-120,20.12,3,709.7,-84.5,27,35,35
2018-12-09 12:09:34.7480,172.8,60,35,34.72,-119.9,20.12,4,709.5,-84.4,27,35,35
2018-12-09 12:09:34.9981,172.8,60,35,34.72,-120,20.11,65,-60190,-60190,0,35,35
2018-12-09 12:09:35.2481,172.8,60,35,34.72,-120,20.14,66,2900,2890,0,35,35
2018-12-09 12:09:35.4981,172.8,60,35,34.72,-120,20.15,1,709.7,-84.5,28.5,35,35
2018-12-09 12:09:35.7481,172.8,60,35,34.72,-120,20.12,2,709.5,-84.4,28.5,35,35
2018-12-09 12:09:35.9981,172.8,60,34.75,34.72,-120,20.11,65,-60190,-60200,0,35,35
2018-12-09 12:09:36.2481,172.8,60,34.75,34.72,-119.9,20.15,51,3.63,3.61,0,35,35
2018-12-09 12:09:36.4980,172.8,60,34.75,34.72,-120,20.1,63,50,50,0,35,35
2018-12-09 12:09:36.7480,172.8,60,34.75,34.72,-120,20.1,67,35.4,34.8,0,35,35
2018-12-09 12:09:36.9980,172.8,60,34.75,34.72,-120,20.12,52,3.63,3.6,0,35,35
2018-12-09 12:09:37.2480,172.8,60,34.75,34.72,-120,20.12,6,-60190,35.4,3.6,35,35
2018-12-09 12:09:37.4981,172.8,60,34.75,34.72,-120,20.12,7,-60200,34.8,3.6,35,35
2018-12-09 12:09:37.7481,172.8,60,34.75,34.72,-120,20.12,1,709.7,-84.5,28.5,35,35
2018-12-09 12:09:37.9981,172.8,60,34.75,34.72,-120,20.1,2,709.5,-84.4,28.5,35,35
2018-12-09 12:09:38.2481,172.8,60,34.75,34.72,-120,20.11,61,709.9,704.7,0,34.5,35
2018-12-09 12:09:38.4981,172.8,60,34.75,34.72,-120,20.12,62,425,425,0,34.5,35
2018-12-09 12:09:38.7481,172.8,60,34.75,34.72,-120,20.12,64,87.9,88.8,0,34.5,35
2018-12-09 12:09:38.9981,172.8,60,34.75,34.72,-119.9,20.12,3,709.5,-84.7,27,34.5,35
2018-12-09 12:09:39.2481,172.8,60,34.75,34.72,-120,20.11,4,709.3,-84.5,27,34.5,35
2018-12-09 12:09:39.4981,172.8,60,34.75,34.72,-120,20.13,65,-60190,-60210,0,34.5,35
2018-12-09 12:09:39.7481,172.8,60,34.75,34.72,-120,20.13,66,2900,2890,0,34.5,35
2018-12-09 12:09:39.9981,172.8,59.8,34.75,34.61,-120,20.12,1,709.5,-84.7,28.5,34.5,35
2018-12-09 12:09:40.2481,172.8,59.8,34.75,34.61,-120,20.13,2,709.3,-84.5,28.5,34.5,35
2018-12-09 12:09:40.4981,172.8,59.8,34.75,34.61,-119.9,20.12,65,-60180,-60210,0,34.5,35
2018-12-09 12:09:40.7481,172.8,59.8,34.75,34.61,-120,20.12,51,3.63,3.61,0,34.5,35
2018-12-09 12:09:40.9981,172.8,59.8,34.75,34.61,-120,20.12,63,50,50,0,34.5,35
2018-12-09 12:09:41.2481,172.8,59.8,34.75,34.61,-120,20.12,67,35.4,34.8,0,34.5,35
2018-12-09 12:09:41.4981,172.8,59.8,34.75,34.61,-120,20.13,52,3.63,3.6,0,34.5,35
2018-12-09 12:09:41.7481,172.8,59.8,34.75,34.61,-120,20.15,6,-60170,35.4,3.6,34.5,35
2018-12-09 12:09:41.9981,172.8,59.8,34.75,34.61,-120,20.12,7,-60200,34.8,3.6,34.5,35
2018-12-09 12:09:42.2481,172.8,59.8,34.75,34.61,-120,20.12,1,709.5,-84.7,28.5,34.5,35
2018-12-09 12:09:42.4981,172.8,59.8,34.75,34.61,-120,20.12,2,709.3,-84.5,28.5,34.5,35
2018-12-09 12:09:42.7481,172.8,59.8,34.75,34.61,-120,20.12,61,709.7,704.5,0,34.5,35
2018-12-09 12:09:42.9981,172.8,59.8,34.75,34.61,-120,20.13,62,425,425,0,34.5,35
2018-12-09 12:09:43.2481,172.8,59.8,34.75,34.61,-120,20.13,64,87.9,88.8,0,34.5,35
2018-12-09 12:09:43.4981,172.8,59.8,34.75,34.61,-120,20.18,3,709.5,-84.7,27,34.5,35
2018-12-09 12:09:43.7481,172.8,59.8,34.75,34.61,-120,20.12,4,709.3,-84.5,27,34.5,35
2018-12-09 12:09:43.9981,172.8,59.8,34.75,34.61,-120,20.15,65,-60170,-60200,0,34.5,35
2018-12-09 12:09:44.2481,172.8,59.8,34.75,34.61,-120,20.12,66,2900,2900,0,34.5,35
2018-12-09 12:09:44.4981,172.8,59.8,34.5,34.61,-120,20.12,1,709.5,-84.7,28.5,34.5,35
2018-12-09 12:09:44.7482,172.8,59.8,34.5,34.61,-119.9,20.12,2,709.3,-84.5,28.5,34.5,35
2018-12-09 12:09:44.9982,172.8,59.8,34.5,34.61,-120,20.12,65,-60170,-60200,0,34.5,35
2018-12-09 12:09:45.2482,172.8,59.8,34.5,34.61,-120,20.1,51,3.63,3.61,0,34.5,35
2018-12-09 12:09:45.4981,172.8,59.8,34.5,34.61,-120,20.11,63,50,50,0,34.5,35
2018-12-09 12:09:45.7481,172.8,59.8,34.5,34.61,-120,20.13,67,35.4,34.8,0,34.5,34.5
2018-12-09 12:09:45.9981,172.8,59.8,34.5,34.61,-120,20.13,52,3.63,3.6,0,34.5,34.5
2018-12-09 12:09:46.2481,172.8,59.8,34.5,34.61,-119.9,20.14,6,-60180,35.4,3.6,34.5,34.5
2018-12-09 12:09:46.4981,172.8,59.6,34.5,34.49,-120,20.12,7,-60210,34.8,3.6,34.5,34.5
2018-12-09 12:09:46.7481,172.8,59.6,34.5,34.49,-120,20.12,1,709.3,-84.7,28.5,34.5,34.5
2018-12-09 12:09:46.9981,172.8,59.6,34.5,34.49,-120,20.12,2,709.1,-84.5,28.5,34.5,34.5
2018-12-09 12:09:47.2481,172.8,59.6,34.5,34.49,-119.9,20.11,61,709.6,704.5,0,34.5,34.5
2018-12-09 12:09:47.4981,172.8,59.6,34.5,34.49,-120,20.12,62,425,425,0,34.5,34.5
2018-12-09 12:09:47.7481,172.8,59.6,34.5,34.49,-120,20.12,64,87.9,88.8,0,34.5,34.5
2018-12-09 12:09:47.9981,172.8,59.6,34.5,34.49,-120,20.11,3,709.3,-84.7,27,34.5,34.5
2018-12-09 12:09:48.2481,172.8,59.6,34.5,34.49,-120,20.11,4,709.1,-84.5,27,34.5,34.5
2018-12-09 12:09:48.4981,172.8,59.6,34.5,34.49,-120,20.13,65,-60170,-60200,0,34.5,34.5
2018-12-09 12:09:48.7481,172.8,59.6,34.5,34.49,-120,20.13,66,2890,2890,0,34.5,34.5
2018-12-09 12:09:48.9982,172.8,59.6,34.5,34.49,-119.9,20.12,1,709.3,-84.7,28.5,34.5,34.5
2018-12-09 12:09:49.2482,172.8,59.6,34.5,34.49,-119.9,20.12,2,709.1,-84.5,28.5,34.5,34.5
2018-12-09 12:09:49.4982,172.8,59.6,34.5,34.49,-120,20.12,65,-60180,-60200,0,34.5,34.5
2018-12-09 12:09:49.7481,172.8,59.6,34.5,34.49,-120,20.13,51,3.63,3.6,0,34.5,34.5
2018-12-09 12:09:49.9981,172.8,59.6,34.5,34.49,-120,20.12,63,50,50,0,34.5,34.5
2018-12-09 12:09:50.2481,172.8,59.6,34.5,34.49,-120,20.13,67,35.4,34.8,0,34.5,34.5
2018-12-09 12:09:50.4982,172.8,59.6,34.5,34.49,-119.9,20.14,52,3.63,3.6,0,34.5,34.5
2018-12-09 12:09:50.7482,172.8,59.6,34.5,34.49,-120,20.12,6,-60170,35.4,3.6,34.5,34.5
2018-12-09 12:09:50.9982,172.8,59.6,34.5,34.49,-120,20.12,7,-60190,34.8,3.6,34.5,34.5
2018-12-09 12:09:51.2483,172.8,59.6,34.5,34.49,-120,20.12,1,709.3,-84.7,28.5,34.5,34.5
2018-12-09 12:09:51.4983,172.8,59.6,34.5,34.49,-120,20.13,2,709.1,-84.5,28.5,34.5,34.5
2018-12-09 12:09:51.7483,172.8,59.6,34.5,34.49,-119.9,20.13,61,709.4,704.2,0,34.5,34.5
2018-12-09 12:09:51.9983,172.8,59.4,34.5,34.38,-119.9,20.12,62,425,425,0,34.5,34.5
2018-12-09 12:09:52.2483,172.8,59.4,34.5,34.38,-120,20.13,64,87.7,88.5,0,34.5,34.5
2018-12-09 12:09:52.4984,172.8,59.4,34.5,34.38,-120,20.13,3,709.3,-84.7,27,34.5,34.5
2018-12-09 12:09:52.7483,172.8,59.4,34.5,34.38,-120,20.12,4,709.1,-84.5,27,34.5,34.5
2018-12-09 12:09:52.9983,172.8,59.4,34.5,34.38,-120,20.12,65,-60170,-60190,0,34.5,34.5
2018-12-09 12:09:53.2483,172.8,59.4,34.5,34.38,-119.9,20.13,66,2900,2900,0,34.5,34.5
2018-12-09 12:09:53.4982,172.8,59.4,34.5,34.38,-120,20.13,1,709,-84.8,28.5,34.5,34.5
2018-12-09 12:09:53.7482,172.8,59.4,34.5,34.38,-120,20.13,2,708.8,-84.5,28.5,34.5,34.5
2018-12-09 12:09:53.9982,172.8,59.4,34.5,34.38,-120,20.12,65,-60170,-60190,0,34.5,34.5
2018-12-09 12:09:54.2482,172.8,59.4,34.5,34.38,-120,20.13,51,3.62,3.6,0,34.5,34.5
2018-12-09 12:09:54.4982,172.8,59.4,34.5,34.38,-119.9,20.13,63,50,50,0,34.5,34.5
2018-12-09 12:09:54.7482,172.8,59.4,34.5,34.38,-120,20.12,67,35.4,34.8,0,34.5,34.5
2018-12-09 12:09:54.9982,172.8,59.4,34.5,34.38,-119.9,20.12,52,3.63,3.6,0,34.5,34.5
2018-12-09 12:09:55.2482,172.8,59.4,34.5,34.38,-120,20.12,6,-60190,35.4,3.6,34.5,34.5
2018-12-09 12:09:55.4982,172.8,59.4,34.5,34.38,-120,20.12,7,-60200,34.8,3.6,34.5,34.5
2018-12-09 12:09:55.7482,172.8,59.4,34.5,34.38,-120,20.12,1,709,-84.8,28.5,34.5,34.5
2018-12-09 12:09:55.9982,172.8,59.4,34.5,34.38,-119.9,20.13,2,708.8,-84.5,28.5,34.5,34.5
2018-12-09 12:09:56.2482,172.8,59.4,34.5,34.38,-120,20.13,61,709.3,704.1,0,34.5,34.5
2018-12-09 12:09:56.4982,172.8,59.4,34.5,34.38,-120,20.1,62,425,425,0,34.5,34.5
2018-12-09 12:09:56.7482,172.8,59.4,34.5,34.38,-120,20.13,64,87.6,88.5,0,34.5,34.5
2018-12-09 12:09:56.9983,172.8,59.4,34.5,34.38,-120,20.13,3,709,-84.8,27,34.5,34.5
2018-12-09 12:09:57.2483,172.8,59.4,34.5,34.38,-119.9,20.12,4,708.8,-84.5,27,34.5,34.5
2018-12-09 12:09:57.4984,172.8,59.4,34.5,34.38,-120,20.15,65,-60180,-60190,0,34.5,34.5
2018-12-09 12:09:57.7483,172.8,59.4,34.5,34.38,-120,20.12,66,2900,2900,0,34.5,34.5
2018-12-09 12:09:57.9983,172.8,59.4,34.5,34.38,-120,20.12,1,709,-84.8,28.5,34.5,34.5
2018-12-09 12:09:58.2483,172.8,59.4,34.5,34.38,-120,20.13,2,708.8,-84.5,28.5,34.5,34.5
2018-12-09 12:09:58.4983,172.8,59.2,34.5,34.26,-120,20.12,65,-60190,-60200,0,34.5,34.5
2018-12-09 12:09:58.7483,172.8,59.2,34.5,34.26,-119.9,20.13,51,3.62,3.6,0,34.5,34.5
2018-12-09 12:09:58.9983,172.8,59.2,34.5,34.26,-120,20.13,63,50,50,0,34.5,34.5
2018-12-09 12:09:59.2483,172.8,59.2,34.5,34.26,-120,20.13,67,35.4,34.8,0,34.5,34.5
2018-12-09 12:09:59.4983,172.8,59.2,34.5,34.26,-120,20.13,52,3.63,3.6,0,34.5,34.5
2018-12-09 12:09:59.7483,172.8,59.2,34.5,34.26,-120,20.12,6,-60170,35.4,3.6,34.5,34.5
2018-12-09 12:09:59.9983,172.8,59.2,34.5,34.26,-120,20.13,7,-60190,34.8,3.6,34.5,34.5
2018-12-09 12:10:00.2482,172.8,59.2,34.5,34.26,-120,20.13,1,708.6,-84.8,28.5,34.5,34.5
2018-12-09 12:10:00.4982,172.8,59.2,34.5,34.26,-120,20.13,2,708.7,-84.5,28.5,34.5,34.5
2018-12-09 12:10:00.7482,172.8,59.2,34.5,34.26,-120,20.12,61,709.1,703.9,0,34.5,34.5
2018-12-09 12:10:00.9982,172.8,59.2,34.5,34.26,-120,20.12,62,425,425,0,34.5,34.5
2018-12-09 12:10:01.2483,172.8,59.2,34.5,34.26,-120,20.13,64,87.7,88.6,0,34.5,34.5
2018-12-09 12:10:01.4983,172.8,59.2,34.5,34.26,-119.9,20.12,3,708.6,-84.8,27,34.5,34.5
2018-12-09 12:10:01.7483,172.8,59.2,34.25,34.26,-119.9,20.12,4,708.7,-84.5,27,34.5,34.5
2018-12-09 12:10:01.9983,172.8,59.2,34.25,34.26,-120,20.12,65,-60190,-60200,0,34.5,34.5
2018-12-09 12:10:02.2483,172.8,59.2,34.25,34.26,-120,20.12,66,2900,2900,0,34.5,34.5
2018-12-09 12:10:02.4983,172.8,59.2,34.25,34.26,-120,20.12,1,708.6,-84.8,28.5,34.5,34.5
2018-12-09 12:10:02.7483,172.8,59.2,34.25,34.26,-120,20.12,2,708.7,-84.5,28.5,34.5,34.5
2018-12-09 12:10:02.9983,172.8,59.1,34.25,34.2,-120,20.1,65,-60180,-60190,0,34.5,34.5
2018-12-09 12:10:03.2483,172.8,59.1,34.25,34.2,-120,20.13,51,3.62,3.6,0,34.5,34.5
2018-12-09 12:10:03.4983,172.8,59.1,34.25,34.2,-120,20.13,63,50,50,0,34.5,34.5
2018-12-09 12:10:03.7483,172.8,59.1,34.25,34.2,-120,20.11,67,35.4,34.8,0,34.5,34.5
2018-12-09 12:10:03.9983,172.8,59.1,34.25,34.2,-120,20.05,52,3.62,3.6,0,34.5,34.5
2018-12-09 12:10:04.2483,172.8,59.1,34.25,34.2,-120,20.13,6,-60180,35.4,3.6,34.5,34.5
2018-12-09 12:10:04.4983,172.8,59.1,34.25,34.2,-120,20.12,7,-60200,34.8,3.6,34.5,34.5
2018-12-09 12:10:04.7483,172.8,59.1,34.25,34.2,-120,20.13,1,708.6,-84.8,28.5,34.5,34.5
2018-12-09 12:10:04.9983,172.8,59.1,34.25,34.2,-120,20.13,2,708.7,-84.5,28.5,34.5,34.5
2018-12-09 12:10:05.2484,172.8,59.1,34.25,34.2,-120,20.13,61,709,703.8,0,34.5,34.5
2018-12-09 12:10:05.4984,172.8,59.1,34.25,34.2,-120,20.13,62,425,425,0,34.5,34.5
2018-12-09 12:10:05.7485,172.8,59.1,34.25,34.2,-120,20.13,64,87.6,88.5,0,34.5,34.5
2018-12-09 12:10:05.9985,172.8,59.1,34.25,34.2,-120,20.12,3,708.6,-84.8,27,34.5,34.5
2018-12-09 12:10:06.2484,172.8,59.1,34.25,34.2,-120,20.13,4,708.7,-84.5,27,34.5,34.5
2018-12-09 12:10:06.4984,172.8,59.1,34.25,34.2,-120,20.11,65,-60170,-60200,0,34.5,34.5
2018-12-09 12:10:06.7483,172.8,59.1,34.25,34.2,-120,20.12,66,2900,2900,0,34.5,34.5
2018-12-09 12:10:06.9983,172.8,59.1,34.25,34.2,-120,20.12,1,708.6,-84.8,28.5,34.5,34.5
2018-12-09 12:10:07.2483,172.8,59.1,34.25,34.2,-120,20.12,2,708.7,-84.5,28.5,34.5,34.5
2018-12-09 12:10:07.4983,172.8,59.1,34.25,34.2,-120,20.12,65,-60180,-60190,0,34,34.5
2018-12-09 12:10:07.7484,172.8,59.1,34.25,34.2,-120,20.13,51,3.62,3.6,0,34,34.5
2018-12-09 12:10:07.9984,172.8,59.1,34.25,34.2,-120,20.12,63,50,50,0,34,34.5
2018-12-09 12:10:08.2484,172.8,59.1,34.25,34.2,-120,20.12,67,35.4,34.8,0,34,34.5
2018-12-09 12:10:08.4984,172.8,59.1,34.25,34.2,-120,20.12,52,3.62,3.6,0,34,34.5
2018-12-09 12:10:08.7483,172.8,59.1,34.25,34.2,-120,20.13,6,-60180,35.4,3.6,34,34.5
2018-12-09 12:10:08.9983,172.8,59.1,34.25,34.2,-120,20.13,7,-60200,34.8,3.6,34,34.5
2018-12-09 12:10:09.2484,172.8,59.1,34.25,34.2,-120,20.12,1,708.6,-84.8,28.5,34,34.5
2018-12-09 12:10:09.4984,172.8,59.1,34.25,34.2,-120,20.11,2,708.4,-84.5,28.5,34,34.5
2018-12-09 12:10:09.7484,172.8,59.1,34.25,34.2,-120,20.1,61,708.8,703.7,0,34,34.5
2018-12-09 12:10:09.9984,172.8,59.1,34.25,34.2,-120,20.14,62,425,425,0,34,34.5
2018-12-09 12:10:10.2484,172.8,59.1,34.25,34.2,-119.9,20.13,64,88,88.5,0,34,34.5
2018-12-09 12:10:10.4984,172.8,59,34,34.14,-120,20.1,3,708.6,-84.8,27,34,34.5
2018-12-09 12:10:10.7484,172.8,59,34,34.14,-120,20.12,4,708.4,-84.5,27,34,34.5
2018-12-09 12:10:10.9984,172.8,59,34,34.14,-120,20.12,65,-60350,-60030,0,34,34.5
2018-12-09 12:10:11.2484,172.8,59,34,34.14,-120,20.12,66,2900,2900,0,34,34.5
2018-12-09 12:10:11.4984,172.8,59,34,34.14,-119.9,20.12,1,708.6,-84.8,28.5,34,34.5
2018-12-09 12:10:11.7484,172.8,59,34,34.14,-119.9,20.13,2,708.4,-84.5,28.5,34,34.5
2018-12-09 12:10:11.9984,172.8,59,34,34.14,-120,20.12,65,-60190,-60170,0,34,34.5
2018-12-09 12:10:12.2484,172.8,59,34,34.14,-120,20.12,51,3.62,3.6,0,34,34.5
2018-12-09 12:10:12.4984,172.8,59,34,34.14,-120,20.13,63,50,50,0,34,34.5
2018-12-09 12:10:12.7484,172.8,59,34,34.14,-119.9,20.16,67,35.4,34.8,0,34,34.5
2018-12-09 12:10:12.9984,172.8,59,34,34.14,-120,20,52,3.62,3.6,0,34,34.5
2018-12-09 12:10:13.2484,172.8,59,34,34.14,-120,20.16,6,-60170,35.4,3.6,34,34.5
2018-12-09 12:10:13.4984,172.8,59,34,34.14,-120,20.13,7,-60200,34.8,3.6,34,34.5
2018-12-09 12:10:13.7485,172.8,59,34,34.14,-120,20.13,1,708.6,-84.8,28.5,34,34.5
2018-12-09 12:10:13.9985,172.8,59,34,34.14,-120,20.11,2,708.4,-84.5,28.5,34,34.5
2018-12-09 12:10:14.2485,172.8,59,34,34.14,-120,20.11,61,708.7,703.6,0,34,34.5
2018-12-09 12:10:14.4985,172.8,59,34,34.14,-119.9,20.12,62,425,425,0,34,34.5
2018-12-09 12:10:14.7485,172.8,59,34,34.14,-120,20.12,64,87.8,88.3,0,34,34
2018-12-09 12:10:14.9984,172.8,58.8,34,34.03,-120,20.13,3,708.4,-84.8,27,34,34
2018-12-09 12:10:15.2484,172.8,58.8,34,34.03,-120,20.12,4,708.2,-84.5,27,34,34
2018-12-09 12:10:15.4984,172.8,58.8,34,34.03,-120,20.13,65,-60170,-60190,0,34,34
2018-12-09 12:10:15.7484,172.8,58.8,34,34.03,-119.9,20.13,66,2890,2890,0,34,34
2018-12-09 12:10:15.9984,172.8,58.7,34,33.97,-119.9,20.12,1,708.4,-84.8,28.5,34,34
2018-12-09 12:10:16.2484,172.8,58.7,34,33.97,-120,20.12,2,708.2,-84.5,28.5,34,34
2018-12-09 12:10:16.4984,172.8,58.7,34,33.97,-120,20.12,65,-60180,-60200,0,34,34
2018-12-09 12:10:16.7484,172.8,58.7,34,33.97,-120,20.12,51,3.62,3.6,0,34,34
2018-12-09 12:10:16.9984,172.8,58.7,34,33.97,-119.9,20.11,63,50,50,0,34,34
2018-12-09 12:10:17.2484,172.8,58.7,34,33.97,-119.9,20.12,67,35.4,34.8,0,34,34
2018-12-09 12:10:17.4984,172.8,58.7,34,33.97,-120,20.11,52,3.62,3.6,0,34,34
2018-12-09 12:10:17.7484,172.8,58.7,34,33.97,-120,20.14,6,-60170,35.4,3.6,34,34
2018-12-09 12:10:17.9984,172.8,58.7,34,33.97,-120,20.13,7,-60190,34.8,3.6,34,34
2018-12-09 12:10:18.2484,172.8,58.7,34,33.97,-120,20.1,1,708.4,-84.8,28.5,34,34
2018-12-09 12:10:18.4985,172.8,58.7,34,33.97,-119.9,20.13,2,708.2,-84.5,28.5,34,34
2018-12-09 12:10:18.7485,172.8,58.7,34,33.97,-119.9,20.13,61,708.5,703.3,0,34,34
2018-12-09 12:10:18.9985,172.8,58.7,34,33.97,-120,20.14,62,425,425,0,34,34
2018-12-09 12:10:19.2485,172.8,58.7,34,33.97,-120,20.13,64,87.9,88.8,0,34,34
2018-12-09 12:10:19.4985,172.8,58.7,34,33.97,-120,20.04,3,708.4,-84.8,27,34,34
2018-12-09 12:10:19.7485,172.8,58.7,34,33.97,-119.9,20.13,4,708.2,-84.5,27,34,34
2018-12-09 12:10:19.9985,172.8,58.7,34,33.97,-119.9,20.13,65,-60180,-60200,0,34,34
2018-12-09 12:10:20.2485,172.8,58.7,34,33.97,-120,20.11,66,2890,2890,0,34,34
2018-12-09 12:10:20.4985,172.8,58.7,34,33.97,-120,20.12,1,708.4,-84.8,28.5,34,34
2018-12-09 12:10:20.7485,172.8,58.7,34,33.97,-120,20.14,2,708.2,-84.5,28.5,34,34
2018-12-09 12:10:20.9985,172.8,58.7,34,33.97,-120,20.12,65,-60180,-60200,0,34,34
2018-12-09 12:10:21.2485,172.8,58.7,34,33.97,-120,20.13,51,3.62,3.6,0,34,34
2018-12-09 12:10:21.4985,172.8,58.7,34,33.97,-120,20.12,63,50,50,0,34,34
2018-12-09 12:10:21.7485,172.8,58.7,34,33.97,-120,20.12,67,35.4,34.8,0,34,34
2018-12-09 12:10:21.9985,172.8,58.7,34,33.97,-120,20.13,52,3.62,3.6,0,34,34
2018-12-09 12:10:22.2485,172.8,58.7,34,33.97,-120,20.12,6,-60180,35.4,3.6,34,34
2018-12-09 12:10:22.4985,172.8,58.4,34,33.8,-120,20.13,7,-60190,34.8,3.6,34,34
2018-12-09 12:10:22.7485,172.8,58.4,34,33.8,-119.9,20.13,1,708.1,-84.8,28.5,34,34
2018-12-09 12:10:22.9986,172.8,58.4,34,33.8,-120,20.12,2,707.9,-84.5,28.5,34,34
2018-12-09 12:10:23.2486,172.8,58.4,34,33.8,-120,20.12,61,708.4,703.3,0,34,34
2018-12-09 12:10:23.4985,172.8,58.4,34,33.8,-120,20.09,62,425,425,0,34,34
2018-12-09 12:10:23.7485,172.8,58.4,34,33.8,-120,20.12,64,87.8,88.7,0,34,34
2018-12-09 12:10:23.9985,172.8,58.4,34,33.8,-119.9,20.12,3,708.1,-84.8,27,34,34
2018-12-09 12:10:24.2485,172.8,58.4,34,33.8,-120,20.12,4,707.9,-84.5,27,34,34
2018-12-09 12:10:24.4985,172.8,58.4,34,33.8,-120,20.12,65,-60180,-60190,0,34,34
2018-12-09 12:10:24.7485,172.8,58.4,34,33.8,-120,20.12,66,2890,2880,0,34,34
2018-12-09 12:10:24.9985,172.8,58.4,34,33.8,-120,20.13,1,708.1,-84.8,28.5,34,34
2018-12-09 12:10:25.2485,172.8,58.4,34,33.8,-119.9,20.13,2,707.9,-84.5,28.5,34,34
2018-12-09 12:10:25.4985,172.8,58.4,34,33.8,-119.9,20.12,65,-60180,-60190,0,34,34
2018-12-09 12:10:25.7486,172.8,58.3,34,33.74,-120,20.12,51,3.62,3.6,0,34,34
2018-12-09 12:10:25.9986,172.8,58.3,34,33.74,-120,20,63,50,50,0,34,34
2018-12-09 12:10:26.2486,172.8,58.3,34,33.74,-120,19.92,67,35.4,34.8,0,34,34
2018-12-09 12:10:26.4986,172.8,58.3,34,33.74,-120,19.94,52,3.62,3.6,0,34,34
2018-12-09 12:10:26.7486,172.8,58.3,34,33.74,-120,19.92,6,-60190,35.4,3.6,34,34
2018-12-09 12:10:26.9986,172.8,58.3,34,33.74,-120,19.93,7,-60200,34.8,3.6,34,34
2018-12-09 12:10:27.2486,172.8,58.3,34,33.74,-120,19.91,1,708.1,-84.8,28.5,34,34
2018-12-09 12:10:27.4986,172.8,58.3,34,33.74,-120,19.93,2,707.9,-84.5,28.5,34,34
2018-12-09 12:10:27.7486,172.8,58.2,33.75,33.68,-120,19.93,61,708.2,703.1,0,34,34
2018-12-09 12:10:27.9986,172.8,58.2,33.75,33.68,-120,19.94,62,425,425,0,34,34
2018-12-09 12:10:28.2486,172.8,58.2,33.75,33.68,-119.9,19.93,64,87.7,88.6,0,34,34
2018-12-09 12:10:28.4986,172.8,58.2,33.75,33.68,-120,19.92,3,708.1,-84.8,27,34,34
2018-12-09 12:10:28.7486,172.8,58.2,33.75,33.68,-120,19.93,4,707.9,-84.5,27,34,34
2018-12-09 12:10:28.9987,172.8,58.2,33.75,33.68,-120,19.93,65,-60190,-60200,0,34,34
2018-12-09 12:10:29.2487,172.8,58.2,33.75,33.68,-120,19.92,66,2900,2900,0,33.5,34
2018-12-09 12:10:29.4987,172.8,58.2,33.75,33.68,-120,19.92,1,707.7,-84.8,28.5,33.5,34
2018-12-09 12:10:29.7487,172.8,58.2,33.75,33.68,-120,19.93,2,707.6,-84.6,28.5,33.5,34
2018-12-09 12:10:29.9986,172.8,58.2,33.75,33.68,-120,19.93,65,-60180,-60200,0,33.5,34
2018-12-09 12:10:30.2486,172.8,58.2,33.75,33.68,-120,19.92,51,3.62,3.6,0,33.5,34
2018-12-09 12:10:30.4986,172.8,58.2,33.75,33.68,-120,19.93,63,50,50,0,33.5,34
2018-12-09 12:10:30.7486,172.8,58.2,33.75,33.68,-120,19.93,67,35.4,34.8,0,33.5,34
2018-12-09 12:10:30.9986,172.8,58.2,33.75,33.68,-120,19.93,52,3.62,3.6,0,33.5,34
2018-12-09 12:10:31.2486,172.8,58.2,33.75,33.68,-120,19.93,6,-60170,35.4,3.6,33.5,34
2018-12-09 12:10:31.4986,172.8,58.2,33.75,33.68,-120,19.94,7,-60190,34.8,3.6,33.5,34
2018-12-09 12:10:31.7486,172.8,58.2,33.75,33.68,-120,19.93,1,707.7,-84.8,28.5,33.5,34
2018-12-09 12:10:31.9986,172.8,58.2,33.75,33.68,-120,19.92,2,707.6,-84.6,28.5,33.5,34
2018-12-09 12:10:32.2486,172.8,58.2,33.75,33.68,-120,19.93,61,708.1,702.9,0,33.5,34
2018-12-09 12:10:32.4986,172.8,58.2,33.75,33.68,-120,19.94,62,425,425,0,33.5,34
2018-12-09 12:10:32.7486,172.8,58.2,33.75,33.68,-119.9,19.93,64,87.8,88.7,0,33.5,34
2018-12-09 12:10:32.9987,172.8,58.2,33.75,33.68,-120,19.91,3,707.7,-84.8,27,33.5,34
2018-12-09 12:10:33.2487,172.8,58.2,33.75,33.68,-120,19.93,4,707.6,-84.6,27,33.5,34
2018-12-09 12:10:33.4987,172.8,58.2,33.75,33.68,-120,19.93,65,-60170,-60200,0,33.5,34
2018-12-09 12:10:33.7487,172.8,58.2,33.75,33.68,-119.9,19.91,66,2890,2890,0,33.5,34
2018-12-09 12:10:33.9987,172.8,58.2,33.75,33.68,-120,19.93,1,707.7,-84.8,28.5,33.5,34
2018-12-09 12:10:34.2487,172.8,58.2,33.75,33.68,-120,19.9,2,707.6,-84.6,28.5,33.5,34
2018-12-09 12:10:34.4987,172.8,58,33.75,33.56,-120,19.92,65,-60170,-60200,0,33.5,34
2018-12-09 12:10:34.7487,172.8,58,33.75,33.56,-120,19.92,51,3.62,3.6,0,33.5,34
2018-12-09 12:10:34.9987,172.8,58,33.75,33.56,-120,19.92,63,50,50,0,33.5,34
2018-12-09 12:10:35.2488,172.8,58,33.75,33.56,-120,19.93,67,35.4,34.8,0,33.5,34
2018-12-09 12:10:35.4988,172.8,58,33.75,33.56,-119.9,19.92,52,3.62,3.6,0,33.5,34
2018-12-09 12:10:35.7487,172.8,58,33.75,33.56,-120,19.92,6,-60180,35.4,3.6,33.5,34
2018-12-09 12:10:35.9987,172.8,58,33.75,33.56,-120,19.93,7,-60210,34.8,3.6,33.5,34
2018-12-09 12:10:36.2486,172.8,58,33.75,33.56,-120,19.91,1,707.7,-84.8,28.5,33.5,34
2018-12-09 12:10:36.4986,172.8,58,33.5,33.56,-120,19.93,2,707.6,-84.6,28.5,33.5,34
2018-12-09 12:10:36.7486,172.8,58,33.5,33.56,-119.9,19.93,61,708,702.8,0,33.5,33.5
2018-12-09 12:10:36.9986,172.8,57.9,33.5,33.51,-119.9,19.92,62,425,425,0,33.5,33.5
2018-12-09 12:10:37.2486,172.8,57.9,33.5,33.51,-120,19.81,64,87.7,88.6,0,33.5,33.5
2018-12-09 12:10:37.4987,172.8,57.9,33.5,33.51,-120,19.93,3,707.5,-84.8,27,33.5,33.5
2018-12-09 12:10:37.7487,172.8,57.9,33.5,33.51,-120,19.92,4,707.3,-84.8,27,33.5,33.5
2018-12-09 12:10:37.9987,172.8,57.9,33.5,33.51,-120,19.93,65,-60170,-60200,0,33.5,33.5
2018-12-09 12:10:38.2487,172.8,57.9,33.5,33.51,-120,19.93,66,2890,2890,0,33.5,33.5
2018-12-09 12:10:38.4987,172.8,57.9,33.5,33.51,-120,19.93,1,707.5,-84.8,28.5,33.5,33.5
2018-12-09 12:10:38.7487,172.8,57.9,33.5,33.51,-120,19.93,2,707.3,-84.8,28.5,33.5,33.5
2018-12-09 12:10:38.9987,172.8,57.9,33.5,33.51,-120,19.93,65,-60180,-60210,0,33.5,33.5
2018-12-09 12:10:39.2487,172.8,57.9,33.5,33.51,-120,19.93,51,3.62,3.6,0,33.5,33.5
2018-12-09 12:10:39.4987,172.8,57.9,33.5,33.51,-119.9,19.99,63,50,50,0,33.5,33.5
2018-12-09 12:10:39.7487,172.8,57.8,33.5,33.45,-119.9,19.93,67,35.4,34.8,0,33.5,33.5
2018-12-09 12:10:39.9987,172.8,57.8,33.5,33.45,-120,19.92,52,3.62,3.59,0,33.5,33.5
2018-12-09 12:10:40.2487,172.8,57.8,33.5,33.45,-120,19.92,6,-60170,35.4,3.6,33.5,33.5
2018-12-09 12:10:40.4986,172.8,57.8,33.5,33.45,-120,19.94,7,-60190,34.8,3.6,33.5,33.5
2018-12-09 12:10:40.7486,172.8,57.8,33.5,33.45,-119.9,19.93,1,707.5,-84.8,28.5,33.5,33.5
2018-12-09 12:10:40.9986,172.8,57.8,33.5,33.45,-120,19.92,2,707.3,-84.8,28.5,33.5,33.5
2018-12-09 12:10:41.2487,172.8,57.8,33.5,33.45,-120,19.92,61,707.8,702.7,0,33.5,33.5
2018-12-09 12:10:41.4987,172.8,57.8,33.5,33.45,-120,19.92,62,425,425,0,33.5,33.5
2018-12-09 12:10:41.7487,172.8,57.8,33.5,33.45,-120,19.93,64,87.6,88.5,0,33.5,33.5
2018-12-09 12:10:41.9987,172.8,57.8,33.5,33.45,-120,19.92,3,707.5,-84.8,27,33.5,33.5
2018-12-09 12:10:42.2487,172.8,57.8,33.5,33.45,-120,19.93,4,707.3,-84.8,27,33.5,33.5
2018-12-09 12:10:42.4987,172.8,57.8,33.5,33.45,-119.9,19.92,65,-60180,-60200,0,33.5,33.5
2018-12-09 12:10:42.7487,172.8,57.8,33.5,33.45,-120,19.93,66,2900,2890,0,33.5,33.5
2018-12-09 12:10:42.9987,172.8,57.8,33.5,33.45,-120,19.93,1,707.5,-84.8,28.5,33.5,33.5
2018-12-09 12:10:43.2488,172.8,57.8,33.5,33.45,-120,19.92,2,707.3,-84.8,28.5,33.5,33.5
2018-12-09 12:10:43.4988,172.8,57.8,33.5,33.45,-119.9,19.92,65,-60170,-60180,0,33.5,33.5
2018-12-09 12:10:43.7489,172.8,57.8,33.5,33.45,-119.9,19.92,51,3.62,3.6,0,33.5,33.5
2018-12-09 12:10:43.9989,172.8,57.8,33.5,33.45,-120,19.93,63,50,50,0,33.5,33.5
2018-12-09 12:10:44.2488,172.8,57.8,33.5,33.45,-120,19.93,67,35.4,34.8,0,33.5,33.5
2018-12-09 12:10:44.4988,172.8,57.8,33.5,33.45,-120,19.93,52,3.62,3.59,0,33.5,33.5
2018-12-09 12:10:44.7488,172.8,57.8,33.5,33.45,-120,19.92,6,-60180,35.4,3.6,33.5,33.5
2018-12-09 12:10:44.9988,172.8,57.8,33.5,33.45,-120,19.93,7,-60190,34.8,3.6,33.5,33.5
2018-12-09 12:10:45.2488,172.8,57.8,33.5,33.45,-120,19.9,1,707.4,-84.8,28.5,33.5,33.5
2018-12-09 12:10:45.4988,172.8,57.8,33.5,33.45,-120,19.92,2,707.1,-84.6,28.5,33.5,33.5
2018-12-09 12:10:45.7488,172.8,57.8,33.5,33.45,-120,19.93,61,707.6,702.5,0,33.5,33.5
2018-12-09 12:10:45.9988,172.8,57.8,33.5,33.45,-120,19.92,62,425,425,0,33.5,33.5
2018-12-09 12:10:46.2488,172.8,57.8,33.5,33.45,-120,19.95,64,87.8,88.7,0,33.5,33.5
2018-12-09 12:10:46.4988,172.8,57.6,33.5,33.33,-119.9,19.95,3,707.4,-84.8,27,33.5,33.5
2018-12-09 12:10:46.7488,172.8,57.6,33.5,33.33,-120,19.91,4,707.1,-84.6,27,33.5,33.5
2018-12-09 12:10:46.9988,172.8,57.6,33.5,33.33,-120,19.94,65,-60180,-60190,0,33.5,33.5
2018-12-09 12:10:47.2488,172.8,57.6,33.5,33.33,-120,19.93,66,2900,2900,0,33.5,33.5
2018-12-09 12:10:47.4988,172.8,57.6,33.5,33.33,-120,19.93,1,707.4,-84.8,28.5,33.5,33.5
2018-12-09 12:10:47.7488,172.8,57.6,33.5,33.33,-120,19.92,2,707.1,-84.6,28.5,33.5,33.5
2018-12-09 12:10:47.9988,172.8,57.6,33.5,33.33,-119.9,19.94,65,-60180,-60190,0,33.5,33.5
2018-12-09 12:10:48.2488,172.8,57.6,33.5,33.33,-120,19.92,51,3.62,3.6,0,33.5,33.5
2018-12-09 12:10:48.4988,172.8,57.6,33.5,33.33,-120,19.92,63,50,50,0,33.5,33.5
2018-12-09 12:10:48.7488,172.8,57.6,33.5,33.33,-120,19.93,67,35.4,34.8,0,33.5,33.5
2018-12-09 12:10:48.9988,172.8,57.5,33.5,33.28,-120,19.93,52,3.62,3.59,0,33.5,33.5
2018-12-09 12:10:49.2488,172.8,57.5,33.5,33.28,-120,19.94,6,-60180,35.4,3.6,33.5,33.5
2018-12-09 12:10:49.4988,172.8,57.5,33.5,33.28,-119.9,19.91,7,-60190,34.8,3.6,33.5,33.5
2018-12-09 12:10:49.7488,172.8,57.5,33.5,33.28,-120,19.93,1,707.4,-84.8,28.5,33.5,33.5
2018-12-09 12:10:49.9988,172.8,57.5,33.5,33.28,-120,19.94,2,707.1,-84.6,28.5,33.5,33.5
2018-12-09 12:10:50.2488,172.8,57.5,33.5,33.28,-120,19.92,61,707.5,702.3,0,33.5,33.5
2018-12-09 12:10:50.4988,172.8,57.5,33.5,33.28,-120,19.92,62,425,425,0,33.5,33.5
2018-12-09 12:10:50.7488,172.8,57.5,33.5,33.28,-120,19.93,64,87.9,88.8,0,33.5,33.5
2018-12-09 12:10:50.9988,172.8,57.5,33.5,33.28,-120,19.92,3,707,-84.8,27,33.5,33.5
2018-12-09 12:10:51.2488,172.8,57.5,33.5,33.28,-120,19.93,4,707,-84.8,27,33.5,33.5
2018-12-09 12:10:51.4988,172.8,57.5,33.5,33.28,-120,19.93,65,-60190,-60190,0,33.5,33.5
2018-12-09 12:10:51.7488,172.8,57.5,33.5,33.28,-120,19.93,66,2900,2900,0,33.5,33.5
2018-12-09 12:10:51.9988,172.8,57.4,33.5,33.22,-120,19.92,1,707,-84.8,28.5,33.5,33.5
2018-12-09 12:10:52.2488,172.8,57.4,33.5,33.22,-120,19.93,2,707,-84.8,29,33.5,33.5
2018-12-09 12:10:52.4988,172.8,57.4,33.5,33.22,-120,19.91,65,-60190,-60190,0,33.5,33.5
2018-12-09 12:10:52.7488,172.8,57.4,33.5,33.22,-120,20.12,51,3.61,3.59,0,33.5,33.5
2018-12-09 12:10:52.9988,172.8,57.4,33.5,33.22,-120,20.13,63,50,50,0,33.5,33.5
2018-12-09 12:10:53.2488,172.8,57.4,33.5,33.22,-120,20.13,67,35.4,34.8,0,33.5,33.5
2018-12-09 12:10:53.4988,172.8,57.4,33.5,33.22,-120,20.13,52,3.62,3.59,0,33.5,33.5
2018-12-09 12:10:53.7488,172.8,57.4,33.5,33.22,-119.9,20.13,6,-60180,35.4,3.6,33.5,33.5
2018-12-09 12:10:53.9988,172.8,57.4,33.25,33.22,-120,20.14,7,-60190,34.8,3.6,33.5,33.5
2018-12-09 12:10:54.2488,172.8,57.4,33.25,33.22,-120,20.12,1,707,-84.8,28.5,33.5,33.5
2018-12-09 12:10:54.4989,172.8,57.4,33.25,33.22,-120,20.13,2,707,-84.8,29,33.5,33.5
2018-12-09 12:10:54.7489,172.8,57.4,33.25,33.22,-120,20.12,61,707.3,702.3,0,33.5,33.5
2018-12-09 12:10:54.9989,172.8,57.4,33.25,33.22,-120,20.13,62,425,425,0,33.5,33.5
2018-12-09 12:10:55.2489,172.8,57.4,33.25,33.22,-120,20.12,64,87.9,88.7,0,33.5,33.5
2018-12-09 12:10:55.4989,172.8,57.4,33.25,33.22,-120,20.12,3,707,-84.8,27,33.5,33.5
2018-12-09 12:10:55.7488,172.8,57.4,33.25,33.22,-120,20.11,4,707,-84.8,27,33.5,33.5
2018-12-09 12:10:55.9988,172.8,57.4,33.25,33.22,-120,20.12,65,-60180,-60200,0,33.5,33.5
2018-12-09 12:10:56.2488,172.8,57.4,33.25,33.22,-120,20.12,66,2900,2900,0,33.5,33.5
2018-12-09 12:10:56.4988,172.8,57.4,33.25,33.22,-119.9,20.13,1,707,-84.8,28.5,33.5,33.5
2018-12-09 12:10:56.7488,172.8,57.4,33.25,33.22,-120,20.1,2,707,-84.8,29,33.5,33.5
2018-12-09 12:10:56.9989,172.8,57.4,33.25,33.22,-120,20.12,65,-60180,-60200,0,33.5,33.5
2018-12-09 12:10:57.2489,172.8,57.4,33.25,33.22,-120,20.12,51,3.61,3.59,0,33.5,33.5
2018-12-09 12:10:57.4989,172.8,57.4,33.25,33.22,-120,20.11,63,50,50,0,33.5,33.5
2018-12-09 12:10:57.7489,172.8,57.4,33.25,33.22,-120,20.13,67,35.4,34.8,0,33.5,33.5
2018-12-09 12:10:57.9989,172.8,57.4,33.25,33.22,-120,20.12,52,3.62,3.59,0,33.5,33.5
2018-12-09 12:10:58.2489,172.8,57.4,33.25,33.22,-120,20.13,6,-60170,35.4,3.6,33,33.5
2018-12-09 12:10:58.4989,172.8,57.2,33.25,33.1,-120,20.13,7,-60190,34.8,3.6,33,33.5
2018-12-09 12:10:58.7489,172.8,57.2,33.25,33.1,-120,20.04,1,706.9,-85,28.5,33,33.5
2018-12-09 12:10:58.9989,172.8,57.2,33.25,33.1,-119.9,20.16,2,706.6,-84.8,29,33,33.5
2018-12-09 12:10:59.2489,172.8,57.2,33.25,33.1,-120,20.11,61,707.2,702.1,0,33,33.5
2018-12-09 12:10:59.4989,172.8,57.2,33.25,33.1,-120,20.15,62,425,425,0,33,33.5
2018-12-09 12:10:59.7489,172.8,57.2,33.25,33.1,-120,20.11,64,87.6,88.5,0,33,33.5
2018-12-09 12:10:59.9989,172.8,57.1,33.25,33.04,-120,20.12,3,706.9,-85,27,33,33.5
2018-12-09 12:11:00.2489,172.8,57.1,33.25,33.04,-120,20.12,4,706.6,-84.8,27,33,33.5
2018-12-09 12:11:00.4989,172.8,57.1,33.25,33.04,-119.9,20.12,65,-60180,-60210,0,33,33.5
2018-12-09 12:11:00.7489,172.8,57.1,33.25,33.04,-120,20.12,66,2910,2910,0,33,33.5
2018-12-09 12:11:00.9989,172.8,57.1,33.25,33.04,-120,20.12,1,706.9,-85,28.5,33,33.5
2018-12-09 12:11:01.2489,172.8,57.1,33.25,33.04,-120,20.13,2,706.6,-84.8,29,33,33.5
2018-12-09 12:11:01.4989,172.8,57.1,33.25,33.04,-120,20.12,65,-60170,-60200,0,33,33.5
2018-12-09 12:11:01.7489,172.8,57.1,33.25,33.04,-120,20.13,51,3.61,3.59,0,33,33.5
2018-12-09 12:11:01.9989,172.8,57.1,33.25,33.04,-120,20.13,63,50,50,0,33,33.5
2018-12-09 12:11:02.2489,172.8,57.1,33.25,33.04,-120,20.12,67,35.4,34.8,0,33,33.5
2018-12-09 12:11:02.4989,172.8,57.1,33,33.04,-120,20.12,52,3.61,3.59,0,33,33.5
2018-12-09 12:11:02.7489,172.8,57.1,33,33.04,-120,20.12,6,-60170,35.4,3.6,33,33.5
2018-12-09 12:11:02.9989,172.8,57.1,33,33.04,-120,20.12,7,-60200,34.8,3.6,33,33.5
2018-12-09 12:11:03.2490,172.8,57.1,33,33.04,-119.9,20.13,1,706.9,-85,28.5,33,33.5
2018-12-09 12:11:03.4990,172.8,57.1,33,33.04,-120,20.13,2,706.6,-84.8,29,33,33.5
2018-12-09 12:11:03.7490,172.8,57.1,33,33.04,-120,20.13,61,707,702,0,33,33.5
2018-12-09 12:11:03.9990,172.8,57.1,33,33.04,-120,20.13,62,425,425,0,33,33.5
2018-12-09 12:11:04.2489,172.8,57.1,33,33.04,-120,20.12,64,87.7,88.6,0,33,33.5
2018-12-09 12:11:04.4989,172.8,57.1,33,33.04,-120,20.1,3,706.9,-85,27,33,33.5
2018-12-09 12:11:04.7490,172.8,57.1,33,33.04,-119.9,20.13,4,706.6,-84.8,27,33,33.5
2018-12-09 12:11:04.9990,172.8,57.1,33,33.04,-120,20.11,65,-60160,-60190,0,33,33.5
2018-12-09 12:11:05.2490,172.8,57.1,33,33.04,-120,20.17,66,2910,2900,0,33,33.5
2018-12-09 12:11:05.4991,172.8,57.1,33,33.04,-120,20.16,1,706.5,-84.8,28.5,33,33.5
2018-12-09 12:11:05.7491,172.8,57.1,33,33.04,-120,20.12,2,706.5,-84.8,29,33,33
2018-12-09 12:11:05.9990,172.8,57.1,33,33.04,-119.9,20.14,65,-60160,-60190,0,33,33
2018-12-09 12:11:06.2490,172.8,57.1,33,33.04,-119.9,20.11,51,3.61,3.59,0,33,33
2018-12-09 12:11:06.4990,172.8,57.1,33,33.04,-120,20.12,63,50,50,0,33,33
2018-12-09 12:11:06.7490,172.8,57.1,33,33.04,-120,20.12,67,35.4,34.8,0,33,33
2018-12-09 12:11:06.9990,172.8,57.1,33,33.04,-120,20.12,52,3.61,3.59,0,33,33
2018-12-09 12:11:07.2490,172.8,57.1,33,33.04,-120,20.16,6,-60180,35.4,3.6,33,33
2018-12-09 12:11:07.4990,172.8,57.1,33,33.04,-120,20.12,7,-60190,34.8,3.6,33,33
2018-12-09 12:11:07.7490,172.8,57.1,33,33.04,-120,20.13,1,706.5,-84.8,28.5,33,33
2018-12-09 12:11:07.9990,172.8,57.1,33,33.04,-120,20.13,2,706.5,-84.8,29,33,33
2018-12-09 12:11:08.2490,172.8,57.1,33,33.04,-120,20.12,61,706.9,701.8,0,33,33
2018-12-09 12:11:08.4990,172.8,57.1,33,33.04,-120,20.12,62,425,425,0,33,33
2018-12-09 12:11:08.7491,172.8,57.1,33,33.04,-119.9,20.11,64,87.7,88.6,0,33,33
2018-12-09 12:11:08.9991,172.8,57.1,33,33.04,-120,20.13,3,706.5,-84.8,27,33,33
2018-12-09 12:11:09.2491,172.8,57.1,33,33.04,-120,20.13,4,706.5,-84.8,27,33,33
2018-12-09 12:11:09.4990,172.8,57,33,32.99,-120,20.11,65,-60180,-60200,0,33,33
2018-12-09 12:11:09.7490,172.8,57,33,32.99,-120,20.13,66,2900,2900,0,33,33
2018-12-09 12:11:09.9990,172.8,57,33,32.99,-120,20.12,1,706.5,-84.8,28.5,33,33
2018-12-09 12:11:10.2490,172.8,57,33,32.99,-120,20.12,2,706.5,-84.8,29,33,33
2018-12-09 12:11:10.4990,172.8,57,33,32.99,-120,20.12,65,-60170,-60190,0,33,33
2018-12-09 12:11:10.7490,172.8,57,33,32.99,-120,20.14,51,3.61,3.59,0,33,33
2018-12-09 12:11:10.9990,172.8,57,33,32.99,-120,20.12,63,50,50,0,33,33
2018-12-09 12:11:11.2490,172.8,57,33,32.99,-119.9,20.13,67,35.4,34.8,0,33,33
2018-12-09 12:11:11.4990,172.8,57,33,32.99,-120,20.12,52,3.61,3.59,0,33,33
2018-12-09 12:11:11.7490,172.8,57,33,32.99,-119.9,20.08,6,-60170,35.4,3.6,33,33
2018-12-09 12:11:11.9990,172.8,56.8,33,32.87,-120,20.15,7,-60180,34.8,3.6,33,33
2018-12-09 12:11:12.2490,172.8,56.8,33,32.87,-120,20.12,1,706.5,-84.8,28.5,33,33
2018-12-09 12:11:12.4990,172.8,56.8,33,32.87,-120,20.11,2,706.5,-84.8,29,33,33
2018-12-09 12:11:12.7490,172.8,56.8,33,32.87,-120,20.13,61,706.8,701.7,0,33,33
2018-12-09 12:11:12.9990,172.8,56.8,33,32.87,-119.9,20.13,62,425,425,0,33,33
2018-12-09 12:11:13.2490,172.8,56.8,33,32.87,-120,20.12,64,87.7,88.6,0,33,33
2018-12-09 12:11:13.4990,172.8,56.8,33,32.87,-120,20.12,3,706.5,-85,27,33,33
2018-12-09 12:11:13.7490,172.8,56.8,33,32.87,-120,20.15,4,706.2,-84.8,27,33,33
2018-12-09 12:11:13.9990,172.8,56.8,33,32.87,-120,20.13,65,-60170,-60180,0,33,33
2018-12-09 12:11:14.2490,172.8,56.8,33,32.87,-120,20.12,66,2890,2890,0,33,33
2018-12-09 12:11:14.4990,172.8,56.8,33,32.87,-119.9,20.12,1,706.5,-85,28.5,33,33
2018-12-09 12:11:14.7490,172.8,56.8,33,32.87,-119.9,20.12,2,706.2,-84.8,29,33,33
2018-12-09 12:11:14.9990,172.8,56.7,33,32.81,-120,20.11,65,-60170,-60180,0,33,33
2018-12-09 12:11:15.2490,172.8,56.7,33,32.81,-120,20.13,51,3.61,3.59,0,33,33
2018-12-09 12:11:15.4990,172.8,56.7,33,32.81,-120,20.12,63,50,50,0,33,33
2018-12-09 12:11:15.7491,172.8,56.7,33,32.81,-120,20.12,67,35.4,34.8,0,33,33
2018-12-09 12:11:15.9991,172.8,56.7,33,32.81,-120,20.12,52,3.61,3.59,0,33,33
2018-12-09 12:11:16.2491,172.8,56.7,33,32.81,-120,20.12,6,-60180,35.4,3.6,33,33
2018-12-09 12:11:16.4991,172.8,56.7,33,32.81,-120,20.13,7,-60200,34.8,3.6,33,33
2018-12-09 12:11:16.7491,172.8,56.7,33,32.81,-120,20.12,1,706.5,-85,28.5,33,33
2018-12-09 12:11:16.9991,172.8,56.7,33,32.81,-120,20.12,2,706.2,-84.8,29,33,33
2018-12-09 12:11:17.2491,172.8,56.7,33,32.81,-120,20.05,61,706.6,701.6,0,33,33
2018-12-09 12:11:17.4991,172.8,56.7,33,32.81,-120,20.11,62,425,425,0,33,33
2018-12-09 12:11:17.7491,172.8,56.7,33,32.81,-120,20.12,64,87.8,88.7,0,33,33
2018-12-09 12:11:17.9991,172.8,56.7,33,32.81,-120,20.13,3,706.5,-85,27,33,33
2018-12-09 12:11:18.2491,172.8,56.7,33,32.81,-120,20.15,4,706.2,-84.8,27,33,33
2018-12-09 12:11:18.4991,172.8,56.7,33,32.81,-120,20.12,65,-60180,-60190,0,33,33
2018-12-09 12:11:18.7491,172.8,56.7,33,32.81,-120,20.12,66,2890,2890,0,33,33
2018-12-09 12:11:18.9991,172.8,56.7,33,32.81,-119.9,20.12,1,706.5,-85,28.5,33,33
2018-12-09 12:11:19.2491,172.8,56.7,33,32.81,-120,20.12,2,706.2,-84.8,29,33,33
2018-12-09 12:11:19.4991,172.8,56.7,33,32.81,-120,20.12,65,-60190,-60190,0,33,33
2018-12-09 12:11:19.7491,172.8,56.7,32.75,32.81,-120,20.13,51,3.61,3.59,0,33,33
2018-12-09 12:11:19.9991,172.8,56.7,32.75,32.81,-120,20.1,63,50,50,0,33,33
2018-12-09 12:11:20.2491,172.8,56.7,32.75,32.81,-120,20.11,67,35.4,34.8,0,32.5,33
2018-12-09 12:11:20.4991,172.8,56.7,32.75,32.81,-120,20.12,52,3.61,3.59,0,32.5,33
2018-12-09 12:11:20.7491,172.8,56.7,32.75,32.81,-120,20.13,6,-60180,35.4,3.6,32.5,33
2018-12-09 12:11:20.9991,172.8,56.7,32.75,32.81,-120,20.13,7,-60180,34.8,3.6,32.5,33
2018-12-09 12:11:21.2491,172.8,56.7,32.75,32.81,-120,20.13,1,706.1,-85,28.5,32.5,33
2018-12-09 12:11:21.4991,172.8,56.5,32.75,32.7,-119.9,20.12,2,706,-84.8,29,32.5,33
2018-12-09 12:11:21.7491,172.8,56.5,32.75,32.7,-120,20.14,61,706.6,701.4,0,32.5,33
2018-12-09 12:11:21.9991,172.8,56.5,32.75,32.7,-120,20.12,62,425,425,0,32.5,33
2018-12-09 12:11:22.2491,172.8,56.5,32.75,32.7,-120,20.12,64,87.9,88.8,0,32.5,33
2018-12-09 12:11:22.4991,172.8,56.4,32.75,32.64,-120,20.13,3,706.1,-85,27,32.5,33
2018-12-09 12:11:22.7491,172.8,56.3,32.75,32.58,-120,20.13,4,706,-84.8,27,32.5,33
2018-12-09 12:11:22.9991,172.8,56.3,32.75,32.58,-120,20.13,65,-60180,-60200,0,32.5,33
2018-12-09 12:11:23.2491,172.8,56.3,32.75,32.58,-120,20.12,66,2900,2900,0,32.5,33
2018-12-09 12:11:23.4991,172.8,56.3,32.75,32.58,-120,20.12,1,706.1,-85,28.5,32.5,33
2018-12-09 12:11:23.7491,172.8,56.3,32.75,32.58,-120,20.11,2,706,-84.8,29,32.5,33
2018-12-09 12:11:23.9991,172.8,56.3,32.75,32.58,-119.9,20.1,65,-60170,-60190,0,32.5,33
2018-12-09 12:11:24.2491,172.8,56.3,32.75,32.58,-119.9,20.11,51,3.61,3.59,0,32.5,33
2018-12-09 12:11:24.4991,172.8,56.3,32.75,32.58,-119.9,20.12,63,50,50,0,32.5,33
2018-12-09 12:11:24.7491,172.8,56.3,32.75,32.58,-120,20.12,67,35.4,34.8,0,32.5,33
2018-12-09 12:11:24.9992,172.8,56.3,32.75,32.58,-120,20.12,52,3.61,3.59,0,32.5,33
2018-12-09 12:11:25.2492,172.8,56.3,32.75,32.58,-120,20.12,6,-60170,35.4,3.6,32.5,33
2018-12-09 12:11:25.4992,172.8,56.3,32.75,32.58,-120,20.12,7,-60200,34.8,3.6,32.5,33
2018-12-09 12:11:25.7492,172.8,56.3,32.75,32.58,-120,20.12,1,706.1,-85,28.5,32.5,33
2018-12-09 12:11:25.9992,172.8,56.3,32.75,32.58,-120,20.12,2,706,-84.8,29,32.5,33
2018-12-09 12:11:26.2492,172.8,56.3,32.75,32.58,-120,20.13,61,706.4,701.3,0,32.5,33
2018-12-09 12:11:26.4992,172.8,56.3,32.75,32.58,-120,20.12,62,425,425,0,32.5,33
2018-12-09 12:11:26.7492,172.8,56.3,32.75,32.58,-120,20.12,64,87.8,88.7,0,32.5,33
2018-12-09 12:11:26.9992,172.8,56.2,32.75,32.52,-119.9,20.08,3,706.1,-85,27,32.5,33
2018-12-09 12:11:27.2492,172.8,56.2,32.75,32.52,-119.9,20.12,4,706,-84.8,27,32.5,33
2018-12-09 12:11:27.4992,172.8,56.2,32.75,32.52,-120,20.13,65,-60160,-60190,0,32.5,33
2018-12-09 12:11:27.7492,172.8,56.2,32.75,32.52,-120,20.13,66,2900,2900,0,32.5,33
2018-12-09 12:11:27.9992,172.8,56.2,32.75,32.52,-120,20.13,1,705.8,-85,28.5,32.5,33
2018-12-09 12:11:28.2491,172.8,56.2,32.75,32.52,-120,20.12,2,705.8,-84.8,29,32.5,33
2018-12-09 12:11:28.4991,172.8,56.2,32.5,32.52,-120,20.11,65,-60170,-60210,0,32.5,33
2018-12-09 12:11:28.7491,172.8,56.2,32.5,32.52,-120,20.12,51,3.61,3.59,0,32.5,33
