Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 12:11:28.9991,172.8,56.2,32.5,32.52,-120,20.12,63,50,50,0,32.5,33
2018-12-09 12:11:29.2490,172.8,56.2,32.5,32.52,-120,20.14,67,35.4,34.8,0,32.5,33
2018-12-09 12:11:29.4990,172.8,56.2,32.5,32.52,-120,20.12,52,3.61,3.59,0,32.5,33
2018-12-09 12:11:29.7491,172.8,56.2,32.5,32.52,-119.9,20.13,6,-60160,35.4,3.6,32.5,33
2018-12-09 12:11:29.9991,172.8,56.2,32.5,32.52,-119.9,20.12,7,-60190,34.8,3.6,32.5,33
2018-12-09 12:11:30.2492,172.8,56.2,32.5,32.52,-120,20.13,1,705.8,-85,28.5,32.5,33
2018-12-09 12:11:30.4992,172.8,56.2,32.5,32.52,-120,20.12,2,705.8,-84.8,29,32.5,33
2018-12-09 12:11:30.7492,172.8,56.2,32.5,32.52,-120,20.13,61,706.3,701.2,0,32.5,33
2018-12-09 12:11:30.9992,172.8,56.2,32.5,32.52,-120,20.13,62,425,425,0,32.5,33
2018-12-09 12:11:31.2492,172.8,56.2,32.5,32.52,-120,20.14,64,87.6,88.6,0,32.5,33
2018-12-09 12:11:31.4992,172.8,56.2,32.5,32.52,-120,20.12,3,705.8,-85,27,32.5,33
2018-12-09 12:11:31.7493,172.8,56.2,32.5,32.52,-120,20.12,4,705.8,-84.8,27,32.5,33
2018-12-09 12:11:31.9993,172.8,56.2,32.5,32.52,-120,20.12,65,-60180,-60200,0,32.5,33
2018-12-09 12:11:32.2494,172.8,56.2,32.5,32.52,-120,20.11,66,2910,2910,0,32.5,33
2018-12-09 12:11:32.4994,172.8,56.2,32.5,32.52,-120,20.12,1,705.8,-85,28.5,32.5,33
2018-12-09 12:11:32.7494,172.8,56.2,32.5,32.52,-119.9,20.12,2,705.8,-84.8,29,32.5,33
2018-12-09 12:11:32.9994,172.8,56.2,32.5,32.52,-120,20.12,65,-60160,-60190,0,32.5,33
2018-12-09 12:11:33.2494,172.8,56.2,32.5,32.52,-120,20.09,51,3.61,3.59,0,32.5,33
2018-12-09 12:11:33.4993,172.8,56.1,32.5,32.47,-120,20.12,63,50,50,0,32.5,33
2018-12-09 12:11:33.7493,172.8,56.1,32.5,32.47,-120,20.12,67,35.3,34.8,0,32.5,33
2018-12-09 12:11:33.9993,172.8,56,32.5,32.41,-120,20.12,52,3.61,3.59,0,32.5,33
2018-12-09 12:11:34.2493,172.8,56,32.5,32.41,-119.9,20.13,6,-60170,35.3,3.6,32.5,33
2018-12-09 12:11:34.4993,172.8,55.9,32.5,32.35,-120,20.13,7,-60190,34.8,3.6,32.5,33
2018-12-09 12:11:34.7493,172.8,55.9,32.5,32.35,-120,20.12,1,705.8,-85,28.5,32.5,32.5
2018-12-09 12:11:34.9993,172.8,55.9,32.5,32.35,-120,20.1,2,705.7,-84.8,29,32.5,32.5
2018-12-09 12:11:35.2493,172.8,55.9,32.5,32.35,-120,20.12,61,706.2,701.1,0,32.5,32.5
2018-12-09 12:11:35.4993,172.8,55.9,32.5,32.35,-120,20.12,62,425,425,0,32.5,32.5
2018-12-09 12:11:35.7493,172.8,55.9,32.5,32.35,-120,20.11,64,87.7,88.6,0,32.5,32.5
2018-12-09 12:11:35.9993,172.8,55.9,32.5,32.35,-120,20.17,3,705.8,-85,27,32.5,32.5
2018-12-09 12:11:36.2493,172.8,55.9,32.5,32.35,-120,20.13,4,705.7,-84.8,27,32.5,32.5
2018-12-09 12:11:36.4993,172.8,55.9,32.5,32.35,-120,20.11,65,-60170,-60190,0,32.5,32.5
2018-12-09 12:11:36.7493,172.8,55.9,32.5,32.35,-119.9,20.12,66,2890,2890,0,32.5,32.5
2018-12-09 12:11:36.9993,172.8,55.9,32.5,32.35,-119.9,20.11,1,705.8,-85,28.5,32.5,32.5
2018-12-09 12:11:37.2493,172.8,55.9,32.5,32.35,-119.9,20.12,2,705.7,-84.8,29,32.5,32.5
2018-12-09 12:11:37.4993,172.8,55.9,32.5,32.35,-120,20.12,65,-60170,-60190,0,32.5,32.5
2018-12-09 12:11:37.7493,172.8,55.9,32.5,32.35,-120,20.16,51,3.61,3.59,0,32.5,32.5
2018-12-09 12:11:37.9993,172.8,55.9,32.5,32.35,-120,20.12,63,50,50,0,32.5,32.5
2018-12-09 12:11:38.2493,172.8,55.9,32.5,32.35,-120,20.13,67,35.3,34.8,0,32.5,32.5
2018-12-09 12:11:38.4993,172.8,55.9,32.5,32.35,-120,20.12,52,3.61,3.59,0,32.5,32.5
2018-12-09 12:11:38.7493,172.8,55.9,32.5,32.35,-120,20.13,6,-60180,35.3,3.6,32.5,32.5
2018-12-09 12:11:38.9993,172.8,55.8,32.5,32.29,-120,20.12,7,-60200,34.8,3.6,32.5,32.5
2018-12-09 12:11:39.2493,172.8,55.8,32.5,32.29,-120,20.13,1,705.8,-85,28.5,32.5,32.5
2018-12-09 12:11:39.4993,172.8,55.8,32.5,32.29,-120,20.12,2,705.7,-84.8,29,32.5,32.5
2018-12-09 12:11:39.7494,172.8,55.8,32.5,32.29,-119.9,20.12,61,706,700.9,0,32.5,32.5
2018-12-09 12:11:39.9994,172.8,55.8,32.5,32.29,-119.9,20.13,62,425,425,0,32.5,32.5
2018-12-09 12:11:40.2494,172.8,55.8,32.5,32.29,-120,20.12,64,87.9,88.7,0,32.5,32.5
2018-12-09 12:11:40.4993,172.8,55.8,32.5,32.29,-120,20.12,3,705.8,-85,27,32.5,32.5
2018-12-09 12:11:40.7493,172.8,55.8,32.5,32.29,-120,20.15,4,705.7,-84.8,27,32.5,32.5
2018-12-09 12:11:40.9993,172.8,55.8,32.5,32.29,-120,20.14,65,-60200,-60210,0,32.5,32.5
2018-12-09 12:11:41.2493,172.8,55.8,32.5,32.29,-120,20.12,66,2900,2900,0,32.5,32.5
2018-12-09 12:11:41.4994,172.8,55.8,32.5,32.29,-120,20.13,1,705.8,-85,28.5,32.5,32.5
2018-12-09 12:11:41.7494,172.8,55.8,32.5,32.29,-120,20.13,2,705.7,-84.8,29,32.5,32.5
2018-12-09 12:11:41.9994,172.8,55.8,32.5,32.29,-120,20.12,65,-60180,-60190,0,32.5,32.5
2018-12-09 12:11:42.2494,172.8,55.8,32.5,32.29,-119.9,20.12,51,3.6,3.59,0,32.5,32.5
2018-12-09 12:11:42.4994,172.8,55.8,32.5,32.29,-120,20.08,63,50,50,0,32.5,32.5
2018-12-09 12:11:42.7494,172.8,55.8,32.5,32.29,-120,20.14,67,35.3,34.8,0,32.5,32.5
2018-12-09 12:11:42.9994,172.8,55.8,32.5,32.29,-120,20.12,52,3.61,3.58,0,32.5,32.5
2018-12-09 12:11:43.2494,172.8,55.8,32.5,32.29,-120,20.15,6,-60180,35.3,3.6,32.5,32.5
2018-12-09 12:11:43.4994,172.8,55.8,32.5,32.29,-120,20.12,7,-60190,34.8,3.6,32.5,32.5
2018-12-09 12:11:43.7494,172.8,55.8,32.5,32.29,-120,20.12,1,705.6,-85.1,29,32.5,32.5
2018-12-09 12:11:43.9994,172.8,55.8,32.5,32.29,-120,20.13,2,705.3,-84.8,29,32.5,32.5
2018-12-09 12:11:44.2494,172.8,55.8,32.5,32.29,-120,20.12,61,705.9,700.7,0,32.5,32.5
2018-12-09 12:11:44.4994,172.8,55.8,32.5,32.29,-120,20.12,62,425,425,0,32.5,32.5
2018-12-09 12:11:44.7494,172.8,55.8,32.25,32.29,-120,20.12,64,87.7,88.6,0,32.5,32.5
2018-12-09 12:11:44.9994,172.8,55.8,32.25,32.29,-120,20.13,3,705.6,-85.1,27,32.5,32.5
2018-12-09 12:11:45.2494,172.8,55.8,32.25,32.29,-119.9,20.12,4,705.3,-84.8,27,32.5,32.5
2018-12-09 12:11:45.4994,172.8,55.7,32.25,32.23,-120,20.12,65,-60180,-60190,0,32.5,32.5
2018-12-09 12:11:45.7494,172.8,55.7,32.25,32.23,-120,20.12,66,2890,2890,0,32.5,32.5
2018-12-09 12:11:45.9994,172.8,55.6,32.25,32.18,-120,20.12,1,705.6,-85.1,29,32.5,32.5
2018-12-09 12:11:46.2494,172.8,55.6,32.25,32.18,-120,20.12,2,705.3,-84.8,29,32.5,32.5
2018-12-09 12:11:46.4995,172.8,55.5,32.25,32.12,-120,20.12,65,-60170,-60190,0,32.5,32.5
2018-12-09 12:11:46.7495,172.8,55.5,32.25,32.12,-119.9,20.11,51,3.6,3.59,0,32.5,32.5
2018-12-09 12:11:46.9995,172.8,55.5,32.25,32.12,-120,20.12,63,50,50,0,32.5,32.5
2018-12-09 12:11:47.2495,172.8,55.5,32.25,32.12,-120,20.11,67,35.3,34.8,0,32.5,32.5
2018-12-09 12:11:47.4995,172.8,55.5,32.25,32.12,-120,20.12,52,3.61,3.58,0,32.5,32.5
2018-12-09 12:11:47.7494,172.8,55.5,32.25,32.12,-120,20.12,6,-60180,35.3,3.6,32.5,32.5
2018-12-09 12:11:47.9994,172.8,55.5,32.25,32.12,-120,20.12,7,-60200,34.8,3.6,32.5,32.5
2018-12-09 12:11:48.2494,172.8,55.5,32.25,32.12,-119.9,20.12,1,705.6,-85.1,29,32.5,32.5
2018-12-09 12:11:48.4994,172.8,55.5,32.25,32.12,-120,20.13,2,705.3,-84.8,29,32.5,32.5
2018-12-09 12:11:48.7494,172.8,55.5,32.25,32.12,-120,20.12,61,705.7,700.6,0,32.5,32.5
2018-12-09 12:11:48.9994,172.8,55.5,32.25,32.12,-120,20.12,62,425,425,0,32,32.5
2018-12-09 12:11:49.2494,172.8,55.5,32.25,32.12,-120,20.12,64,87.8,88.7,0,32,32.5
2018-12-09 12:11:49.4994,172.8,55.5,32.25,32.12,-119.9,20.11,3,705.3,-85.1,27,32,32.5
2018-12-09 12:11:49.7494,172.8,55.5,32.25,32.12,-119.9,20.13,4,705.2,-85,27,32,32.5
2018-12-09 12:11:49.9994,172.8,55.5,32.25,32.12,-120,20.11,65,-60170,-60200,0,32,32.5
2018-12-09 12:11:50.2494,172.8,55.5,32.25,32.12,-120,20.13,66,2890,2890,0,32,32.5
2018-12-09 12:11:50.4994,172.8,55.5,32.25,32.12,-120,20.13,1,705.3,-85.1,29,32,32.5
2018-12-09 12:11:50.7494,172.8,55.4,32.25,32.06,-120,20.12,2,705.2,-85,29,32,32.5
2018-12-09 12:11:50.9994,172.8,55.4,32.25,32.06,-119.9,20.12,65,-60180,-60210,0,32,32.5
2018-12-09 12:11:51.2494,172.8,55.4,32.25,32.06,-120,20.12,51,3.6,3.58,0,32,32.5
2018-12-09 12:11:51.4994,172.8,55.4,32.25,32.06,-120,20.12,63,50,50,0,32,32.5
2018-12-09 12:11:51.7494,172.8,55.4,32.25,32.06,-120,20.12,67,35.3,34.8,0,32,32.5
2018-12-09 12:11:51.9995,172.8,55.4,32.25,32.06,-120,20.12,52,3.61,3.58,0,32,32.5
2018-12-09 12:11:52.2495,172.8,55.4,32.25,32.06,-120,20.12,6,-60160,35.3,3.6,32,32.5
2018-12-09 12:11:52.4995,172.8,55.4,32.25,32.06,-120,20.12,7,-60200,34.8,3.6,32,32.5
2018-12-09 12:11:52.7495,172.8,55.4,32.25,32.06,-120,20.12,1,705.3,-85.1,29,32,32.5
2018-12-09 12:11:52.9995,172.8,55.4,32.25,32.06,-120,20.13,2,705.2,-85,29,32,32.5
2018-12-09 12:11:53.2495,172.8,55.4,32.25,32.06,-120,20.13,61,705.6,700.4,0,32,32.5
2018-12-09 12:11:53.4995,172.8,55.4,32.25,32.06,-120,20.12,62,425,425,0,32,32.5
2018-12-09 12:11:53.7495,172.8,55.4,32.25,32.06,-120,20.13,64,87.8,88.7,0,32,32.5
2018-12-09 12:11:53.9995,172.8,55.4,32.25,32.06,-120,20.1,3,705.3,-85.1,27,32,32.5
2018-12-09 12:11:54.2495,172.8,55.4,32.25,32.06,-120,20.12,4,705.2,-85,27,32,32.5
2018-12-09 12:11:54.4994,172.8,55.4,32,32.06,-120,20.12,65,-60160,-60200,0,32,32.5
2018-12-09 12:11:54.7494,172.8,55.4,32,32.06,-120,20.11,66,2890,2890,0,32,32.5
2018-12-09 12:11:54.9994,172.8,55.4,32,32.06,-120,20.13,1,705.3,-85.1,29,32,32.5
2018-12-09 12:11:55.2494,172.8,55.4,32,32.06,-119.9,20.12,2,705.2,-85,29,32,32.5
2018-12-09 12:11:55.4994,172.8,55.4,32,32.06,-120,20.12,65,-60160,-60200,0,32,32.5
2018-12-09 12:11:55.7495,172.8,55.4,32,32.06,-120,20.12,51,3.6,3.58,0,32,32.5
2018-12-09 12:11:55.9995,172.8,55.4,32,32.06,-120,20.1,63,50,50,0,32,32.5
2018-12-09 12:11:56.2495,172.8,55.4,32,32.06,-120,20.1,67,35.3,34.8,0,32,32.5
2018-12-09 12:11:56.4995,172.8,55.4,32,32.06,-120,20.12,52,3.6,3.58,0,32,32
2018-12-09 12:11:56.7495,172.8,55.4,32,32.06,-120,20.15,6,-60180,35.3,3.6,32,32
2018-12-09 12:11:56.9995,172.8,55.3,32,32,-120,20.13,7,-60210,34.8,3.6,32,32
2018-12-09 12:11:57.2495,172.8,55.3,32,32,-120,20.12,1,705.2,-85.1,29,32,32
2018-12-09 12:11:57.4995,172.8,55.2,32,31.94,-120,20.1,2,704.9,-85,29,32,32
2018-12-09 12:11:57.7495,172.8,55.2,32,31.94,-119.9,20.13,61,705.5,700.3,0,32,32
2018-12-09 12:11:57.9995,172.8,55.2,32,31.94,-119.9,20.12,62,425,425,0,32,32
2018-12-09 12:11:58.2495,172.8,55.2,32,31.94,-119.9,20.13,64,87.7,88.6,0,32,32
2018-12-09 12:11:58.4995,172.8,55.1,32,31.89,-120,20.12,3,705.2,-85.1,27,32,32
2018-12-09 12:11:58.7495,172.8,55.1,32,31.89,-120,20.12,4,704.9,-85,27,32,32
2018-12-09 12:11:58.9995,172.8,55.1,32,31.89,-120,20.13,65,-60170,-60190,0,32,32
2018-12-09 12:11:59.2495,172.8,55.1,32,31.89,-120,20.12,66,2900,2900,0,32,32
2018-12-09 12:11:59.4995,172.8,55.1,32,31.89,-120,20.12,1,705.2,-85.1,29,32,32
2018-12-09 12:11:59.7495,172.8,55.1,32,31.89,-120,20.12,2,704.9,-85,29,32,32
2018-12-09 12:11:59.9995,172.8,55.1,32,31.89,-120,20.12,65,-60180,-60200,0,32,32
2018-12-09 12:12:00.2495,172.8,55.1,32,31.89,-120,20.13,51,3.6,3.58,0,32,32
2018-12-09 12:12:00.4995,172.8,55.1,32,31.89,-119.9,20.12,63,50,50,0,32,32
2018-12-09 12:12:00.7495,172.8,55.1,32,31.89,-119.9,20.12,67,35.3,34.8,0,32,32
2018-12-09 12:12:00.9995,172.8,55.1,32,31.89,-119.9,20.13,52,3.6,3.58,0,32,32
2018-12-09 12:12:01.2495,172.8,55.1,32,31.89,-120,20.14,6,-60170,35.3,3.6,32,32
2018-12-09 12:12:01.4995,172.8,55.1,32,31.89,-120,20.14,7,-60180,34.8,3.6,32,32
2018-12-09 12:12:01.7495,172.8,55.1,32,31.89,-120,20.12,1,705.2,-85.1,29,32,32
2018-12-09 12:12:01.9995,172.8,55.1,32,31.89,-120,20.13,2,704.9,-85,29,32,32
2018-12-09 12:12:02.2495,172.8,55.1,32,31.89,-120,20.17,61,705.3,700.2,0,32,32
2018-12-09 12:12:02.4994,172.8,55.1,32,31.89,-120,20.19,62,425,425,0,32,32
2018-12-09 12:12:02.7494,172.8,55.1,32,31.89,-120,20.1,64,87.8,88.7,0,32,32
2018-12-09 12:12:02.9995,172.8,55.1,32,31.89,-120,20.13,3,705.2,-85.1,27,32,32
2018-12-09 12:12:03.2495,172.8,55.1,32,31.89,-120,20.1,4,704.9,-85,27,32,32
2018-12-09 12:12:03.4995,172.8,55.1,32,31.89,-119.9,20.13,65,-60170,-60190,0,32,32
2018-12-09 12:12:03.7495,172.8,55.1,32,31.89,-120,20.13,66,2900,2900,0,32,32
2018-12-09 12:12:03.9995,172.8,55.1,32,31.89,-120,20.13,1,704.9,-85.1,29,32,32
2018-12-09 12:12:04.2496,172.8,55.1,32,31.89,-120,20.12,2,704.6,-85.1,29,32,32
2018-12-09 12:12:04.4996,172.8,55.1,32,31.89,-120,20.12,65,-60170,-60190,0,32,32
2018-12-09 12:12:04.7496,172.8,55.1,32,31.89,-120,20.12,51,3.6,3.58,0,32,32
2018-12-09 12:12:04.9996,172.8,55.1,32,31.89,-119.9,20.12,63,50,50,0,32,32
2018-12-09 12:12:05.2496,172.8,55.1,32,31.89,-120,20.13,67,35.3,34.8,0,32,32
2018-12-09 12:12:05.4996,172.8,55.1,32,31.89,-120,20.14,52,3.6,3.58,0,32,32
2018-12-09 12:12:05.7496,172.8,55.1,32,31.89,-120,20.13,6,-60180,35.3,3.6,32,32
2018-12-09 12:12:05.9996,172.8,55.1,32,31.89,-120,20.12,7,-60200,34.8,3.6,32,32
2018-12-09 12:12:06.2495,172.8,55.1,32,31.89,-120,20.13,1,704.9,-85.1,29,32,32
2018-12-09 12:12:06.4995,172.8,55.1,32,31.89,-119.9,20.12,2,704.6,-85.1,29,32,32
2018-12-09 12:12:06.7495,172.8,55.1,32,31.89,-120,20.13,61,705.2,700.1,0,32,32
2018-12-09 12:12:06.9994,172.8,55.1,32,31.89,-120,20.13,62,425,425,0,32,32
2018-12-09 12:12:07.2494,172.8,55.1,32,31.89,-120,20.12,64,87.7,88.6,0,32,32
2018-12-09 12:12:07.4993,172.8,55.1,32,31.89,-120,20.11,3,704.9,-85.1,27,32,32
2018-12-09 12:12:07.7493,172.8,54.9,32,31.77,-119.9,20.12,4,704.6,-85.1,27,32,32
2018-12-09 12:12:07.9994,172.8,54.9,32,31.77,-120,20.14,65,-60180,-60190,0,32,32
2018-12-09 12:12:08.2495,172.8,54.9,32,31.77,-120,20.12,66,2900,2900,0,32,32
2018-12-09 12:12:08.4996,172.8,54.9,32,31.77,-120,20.07,1,704.9,-85.1,29,32,32
2018-12-09 12:12:08.7496,172.8,54.9,32,31.77,-120,20.12,2,704.6,-85.1,29,32,32
2018-12-09 12:12:08.9996,172.8,54.9,32,31.77,-120,20.11,65,-60190,-60200,0,32,32
2018-12-09 12:12:09.2496,172.8,54.9,32,31.77,-120,20.11,51,3.6,3.58,0,32,32
2018-12-09 12:12:09.4996,172.8,54.8,32,31.71,-120,20.14,63,50,50,0,32,32
2018-12-09 12:12:09.7496,172.8,54.8,32,31.71,-120,20.13,67,35.3,34.8,0,32,32
2018-12-09 12:12:09.9996,172.8,54.8,32,31.71,-120,20.12,52,3.6,3.58,0,32,32
2018-12-09 12:12:10.2496,172.8,54.8,32,31.71,-120,20.12,6,-60180,35.3,3.6,32,32
2018-12-09 12:12:10.4996,172.8,54.8,32,31.71,-119.9,20.12,7,-60190,34.8,3.6,32,32
2018-12-09 12:12:10.7496,172.8,54.8,31.75,31.71,-119.9,20.13,1,704.9,-85.1,29,32,32
2018-12-09 12:12:10.9996,172.8,54.8,31.75,31.71,-120,20.13,2,704.6,-85.1,29,31.5,32
2018-12-09 12:12:11.2496,172.8,54.8,31.75,31.71,-120,20.1,61,705,700,0,31.5,32
2018-12-09 12:12:11.4996,172.8,54.8,31.75,31.71,-120,20.12,62,425,425,0,31.5,32
2018-12-09 12:12:11.7496,172.8,54.8,31.75,31.71,-120,20.13,64,87.7,88.6,0,31.5,32
2018-12-09 12:12:11.9996,172.8,54.8,31.75,31.71,-120,20.13,3,704.6,-85.1,27,31.5,32
2018-12-09 12:12:12.2496,172.8,54.8,31.75,31.71,-120,20.14,4,704.5,-85.1,27,31.5,32
2018-12-09 12:12:12.4996,172.8,54.8,31.75,31.71,-120,20.13,65,-60180,-60190,0,31.5,32
2018-12-09 12:12:12.7496,172.8,54.8,31.75,31.71,-120,19.92,66,2910,2900,0,31.5,32
2018-12-09 12:12:12.9997,172.8,54.8,31.75,31.71,-120,19.93,1,704.6,-85.1,29,31.5,32
2018-12-09 12:12:13.2497,172.8,54.8,31.75,31.71,-120,19.93,2,704.5,-85.1,29,31.5,32
2018-12-09 12:12:13.4997,172.8,54.8,31.75,31.71,-120,19.93,65,-60170,-60190,0,31.5,32
2018-12-09 12:12:13.7497,172.8,54.8,31.75,31.71,-120,19.93,51,3.6,3.58,0,31.5,32
2018-12-09 12:12:13.9997,172.8,54.8,31.75,31.71,-120,19.93,63,50,50,0,31.5,32
2018-12-09 12:12:14.2497,172.8,54.8,31.75,31.71,-120,19.93,67,35.3,34.8,0,31.5,32
2018-12-09 12:12:14.4997,172.8,54.8,31.75,31.71,-120,19.93,52,3.6,3.58,0,31.5,32
2018-12-09 12:12:14.7497,172.8,54.8,31.75,31.71,-120,19.93,6,-60170,35.3,3.6,31.5,32
2018-12-09 12:12:14.9997,172.8,54.7,31.75,31.66,-120,19.91,7,-60190,34.8,3.6,31.5,32
2018-12-09 12:12:15.2497,172.8,54.7,31.75,31.66,-120,19.93,1,704.6,-85.1,29,31.5,32
2018-12-09 12:12:15.4997,172.8,54.7,31.75,31.66,-120,19.88,2,704.5,-85.1,29,31.5,32
2018-12-09 12:12:15.7497,172.8,54.7,31.75,31.66,-120,19.94,61,705,699.8,0,31.5,32
2018-12-09 12:12:15.9997,172.8,54.7,31.75,31.66,-120,19.92,62,425,425,0,31.5,32
2018-12-09 12:12:16.2497,172.8,54.7,31.75,31.66,-120,19.92,64,87.6,88.5,0,31.5,32
2018-12-09 12:12:16.4997,172.8,54.7,31.75,31.66,-120,19.93,3,704.6,-85.1,27,31.5,32
2018-12-09 12:12:16.7498,172.8,54.7,31.75,31.66,-120,19.92,4,704.5,-85.1,27,31.5,32
2018-12-09 12:12:16.9998,172.8,54.7,31.75,31.66,-120,19.92,65,-60160,-60190,0,31.5,32
2018-12-09 12:12:17.2497,172.8,54.7,31.75,31.66,-120,19.93,66,2910,2910,0,31.5,32
2018-12-09 12:12:17.4997,172.8,54.7,31.75,31.66,-120,19.93,1,704.6,-85.1,29,31.5,32
2018-12-09 12:12:17.7497,172.8,54.7,31.75,31.66,-119.9,19.94,2,704.5,-85.1,29,31.5,32
2018-12-09 12:12:17.9997,172.8,54.7,31.75,31.66,-120,19.91,65,-60170,-60200,0,31.5,32
2018-12-09 12:12:18.2497,172.8,54.7,31.75,31.66,-120,19.92,51,3.6,3.58,0,31.5,32
2018-12-09 12:12:18.4997,172.8,54.7,31.75,31.66,-120,19.91,63,50,50,0,31.5,32
2018-12-09 12:12:18.7498,172.8,54.6,31.75,31.6,-120,19.93,67,35.3,34.8,0,31.5,32
2018-12-09 12:12:18.9998,172.8,54.6,31.75,31.6,-120,19.93,52,3.6,3.58,0,31.5,32
2018-12-09 12:12:19.2498,172.8,54.6,31.75,31.6,-120,19.91,6,-60160,35.3,3.6,31.5,32
2018-12-09 12:12:19.4998,172.8,54.6,31.5,31.6,-120,19.93,7,-60200,34.8,3.6,31.5,32
2018-12-09 12:12:19.7498,172.8,54.6,31.5,31.6,-120,19.93,1,704.5,-85.3,29,31.5,32
2018-12-09 12:12:19.9998,172.8,54.6,31.5,31.6,-120,19.93,2,704.5,-85.1,29,31.5,32
2018-12-09 12:12:20.2498,172.8,54.6,31.5,31.6,-120,19.92,61,704.8,699.6,0,31.5,32
2018-12-09 12:12:20.4998,172.8,54.4,31.5,31.48,-120,19.93,62,425,425,0,31.5,32
2018-12-09 12:12:20.7497,172.8,54.4,31.5,31.48,-119.9,19.93,64,87.5,88.5,0,31.5,32
2018-12-09 12:12:20.9997,172.8,54.4,31.5,31.48,-120,19.91,3,704.5,-85.3,27,31.5,32
2018-12-09 12:12:21.2497,172.8,54.4,31.5,31.48,-120,19.92,4,704.5,-85.1,27.5,31.5,32
2018-12-09 12:12:21.4997,172.8,54.3,31.5,31.42,-120,19.91,65,-60170,-60200,0,31.5,32
2018-12-09 12:12:21.7497,172.8,54.3,31.5,31.42,-120,19.92,66,2930,2930,0,31.5,32
2018-12-09 12:12:21.9998,172.8,54.3,31.5,31.42,-120,19.92,1,704.5,-85.3,29,31.5,32
2018-12-09 12:12:22.2498,172.8,54.3,31.5,31.42,-120,19.93,2,704.5,-85.1,29,31.5,32
2018-12-09 12:12:22.4998,172.8,54.3,31.5,31.42,-120,19.95,65,-60160,-60190,0,31.5,32
2018-12-09 12:12:22.7498,172.8,54.3,31.5,31.42,-120,19.93,51,3.6,3.58,0,31.5,32
2018-12-09 12:12:22.9998,172.8,54.3,31.5,31.42,-120,19.93,63,50,50,0,31.5,32
2018-12-09 12:12:23.2498,172.8,54.3,31.5,31.42,-119.9,19.93,67,35.3,34.8,0,31.5,32
2018-12-09 12:12:23.4998,172.8,54.3,31.5,31.42,-119.9,19.92,52,3.6,3.58,0,31.5,32
2018-12-09 12:12:23.7498,172.8,54.3,31.5,31.42,-120,19.92,6,-60350,35.3,3.6,31.5,32
2018-12-09 12:12:23.9998,172.8,54.3,31.5,31.42,-120,19.93,7,-60010,34.8,3.6,31.5,32
2018-12-09 12:12:24.2498,172.8,54.3,31.5,31.42,-120,19.93,1,704.5,-85.3,29,31.5,32
2018-12-09 12:12:24.4998,172.8,54.3,31.5,31.42,-120,19.9,2,704.5,-85.1,29,31.5,32
2018-12-09 12:12:24.7498,172.8,54.3,31.5,31.42,-120,19.93,61,704.7,699.6,0,31.5,32
2018-12-09 12:12:24.9998,172.8,54.3,31.5,31.42,-120,19.92,62,425,425,0,31.5,32
2018-12-09 12:12:25.2498,172.8,54.3,31.5,31.42,-120,19.93,64,87.7,88.5,0,31.5,32
2018-12-09 12:12:25.4998,172.8,54.3,31.5,31.42,-120,19.93,3,704.2,-85.3,27,31.5,31.5
2018-12-09 12:12:25.7498,172.8,54.2,31.5,31.37,-120,19.93,4,704,-84.8,27.5,31.5,31.5
2018-12-09 12:12:25.9998,172.8,54.2,31.5,31.37,-119.9,19.93,65,-60340,-60000,0,31.5,31.5
2018-12-09 12:12:26.2498,172.8,54.2,31.5,31.37,-119.9,19.92,66,2920,2920,0,31.5,31.5
2018-12-09 12:12:26.4998,172.8,54.2,31.5,31.37,-119.9,19.93,1,704.2,-85.3,29,31.5,31.5
2018-12-09 12:12:26.7498,172.8,54.2,31.5,31.37,-120,19.93,2,704,-84.8,29,31.5,31.5
2018-12-09 12:12:26.9998,172.8,54.2,31.5,31.37,-120,19.94,65,-60170,-60190,0,31.5,31.5
2018-12-09 12:12:27.2498,172.8,54.2,31.5,31.37,-120,19.94,51,3.6,3.58,0,31.5,31.5
2018-12-09 12:12:27.4998,172.8,54.2,31.5,31.37,-120,19.93,63,50,50,0,31.5,31.5
2018-12-09 12:12:27.7498,172.8,54.2,31.5,31.37,-120,19.95,67,35.3,34.8,0,31.5,31.5
2018-12-09 12:12:27.9998,172.8,54.2,31.5,31.37,-120,19.93,52,3.6,3.58,0,31.5,31.5
2018-12-09 12:12:28.2498,172.8,54.2,31.5,31.37,-120,19.92,6,-60350,35.3,3.6,31.5,31.5
2018-12-09 12:12:28.4998,172.8,54.2,31.5,31.37,-120,19.97,7,-60010,34.8,3.6,31.5,31.5
2018-12-09 12:12:28.7499,172.8,54.2,31.5,31.37,-120,19.93,1,704.2,-85.3,29,31.5,31.5
2018-12-09 12:12:28.9999,172.8,54.2,31.5,31.37,-119.9,19.93,2,704,-84.8,29,31.5,31.5
2018-12-09 12:12:29.2499,172.8,54.2,31.5,31.37,-119.9,19.92,61,704.6,699.4,0,31.5,31.5
2018-12-09 12:12:29.4999,172.8,54.2,31.5,31.37,-119.9,19.92,62,425,425,0,31.5,31.5
2018-12-09 12:12:29.7499,172.8,54.2,31.5,31.37,-120,19.93,64,87.8,88.6,0,31.5,31.5
2018-12-09 12:12:29.9999,172.8,54.2,31.5,31.37,-120,19.94,3,704.2,-85.3,27,31.5,31.5
2018-12-09 12:12:30.2499,172.8,54.2,31.5,31.37,-120,19.93,4,704,-84.8,27.5,31.5,31.5
2018-12-09 12:12:30.4998,172.8,54.2,31.5,31.37,-120,19.96,65,-60180,-60190,0,31.5,31.5
2018-12-09 12:12:30.7499,172.8,54.2,31.5,31.37,-120,19.93,66,2930,2920,0,31.5,31.5
2018-12-09 12:12:30.9999,172.8,54.1,31.5,31.31,-120,19.92,1,704.2,-85.3,29,31.5,31.5
2018-12-09 12:12:31.2499,172.8,54.1,31.5,31.31,-120,19.93,2,704,-84.8,29,31.5,31.5
2018-12-09 12:12:31.4999,172.8,54.1,31.5,31.31,-120,19.93,65,-60170,-60180,0,31.5,31.5
2018-12-09 12:12:31.7499,172.8,54.1,31.5,31.31,-120,19.92,51,3.6,3.58,0,31.5,31.5
2018-12-09 12:12:31.9999,172.8,54.1,31.5,31.31,-119.9,19.9,63,50,50,0,31.5,31.5
2018-12-09 12:12:32.2499,172.8,54.1,31.5,31.31,-120,19.93,67,35.3,34.8,0,31.5,31.5
2018-12-09 12:12:32.4999,172.8,54.1,31.5,31.31,-120,19.93,52,3.6,3.58,0,31.5,31.5
2018-12-09 12:12:32.7499,172.8,54,31.5,31.25,-120,19.94,6,-60350,35.3,3.6,31.5,31.5
2018-12-09 12:12:32.9999,172.8,54,31.5,31.25,-120,19.92,7,-60170,34.8,3.6,31.5,31.5
2018-12-09 12:12:33.2498,172.8,54,31.5,31.25,-120,19.92,1,704.2,-85.3,29,31.5,31.5
2018-12-09 12:12:33.4998,172.8,53.9,31.5,31.19,-120,19.92,2,704,-85.1,29,31.5,31.5
2018-12-09 12:12:33.7499,172.8,53.9,31.5,31.19,-120,19.93,61,704.4,699.3,0,31.5,31.5
2018-12-09 12:12:33.9999,172.8,53.9,31.5,31.19,-120,19.93,62,425,425,0,31.5,31.5
2018-12-09 12:12:34.2499,172.8,53.9,31.5,31.19,-120,19.93,64,87.7,88.6,0,31.5,31.5
2018-12-09 12:12:34.4999,172.8,53.9,31.5,31.19,-120,19.92,3,704.2,-85.3,27,31.5,31.5
2018-12-09 12:12:34.7499,172.8,53.9,31.5,31.19,-120,19.93,4,704,-85.1,27.5,31.5,31.5
2018-12-09 12:12:34.9999,172.8,53.9,31.5,31.19,-120,19.95,65,-60170,-60180,0,31.5,31.5
2018-12-09 12:12:35.2499,172.8,53.9,31.5,31.19,-120,19.96,66,2920,2920,0,31.5,31.5
2018-12-09 12:12:35.4999,172.8,53.9,31.5,31.19,-120,19.92,1,704.2,-85.3,29,31.5,31.5
2018-12-09 12:12:35.7499,172.8,53.9,31.5,31.19,-120,19.93,2,704,-85.1,29,31.5,31.5
2018-12-09 12:12:35.9999,172.8,53.9,31.25,31.19,-119.9,19.93,65,-60180,-60190,0,31.5,31.5
2018-12-09 12:12:36.2499,172.8,53.9,31.25,31.19,-120,19.93,51,3.6,3.58,0,31.5,31.5
2018-12-09 12:12:36.4999,172.8,53.9,31.25,31.19,-120,19.92,63,50,50,0,31.5,31.5
2018-12-09 12:12:36.7499,172.8,53.9,31.25,31.19,-120,19.93,67,35.3,34.8,0,31.5,31.5
2018-12-09 12:12:36.9999,172.8,53.9,31.25,31.19,-120,19.93,52,3.6,3.58,0,31.5,31.5
2018-12-09 12:12:37.2499,172.8,53.9,31.25,31.19,-120,19.94,6,-60180,35.3,3.6,31.5,31.5
2018-12-09 12:12:37.4999,172.8,53.9,31.25,31.19,-120,19.92,7,-60200,34.8,3.6,31.5,31.5
2018-12-09 12:12:37.7499,172.8,53.8,31.25,31.13,-120,19.91,1,704.2,-85.3,29,31.5,31.5
2018-12-09 12:12:37.9999,172.8,53.8,31.25,31.13,-120,19.93,2,704,-85.1,29,31.5,31.5
2018-12-09 12:12:38.2499,172.8,53.8,31.25,31.13,-120,19.92,61,704.2,699.1,0,31.5,31.5
2018-12-09 12:12:38.4999,172.8,53.8,31.25,31.13,-120,19.92,62,425,425,0,31.5,31.5
2018-12-09 12:12:38.7499,172.8,53.8,31.25,31.13,-120,19.92,64,87.6,88.5,0,31.5,31.5
2018-12-09 12:12:38.9999,172.8,53.8,31.25,31.13,-120,19.9,3,704.2,-85.3,27,31.5,31.5
2018-12-09 12:12:39.2500,172.8,53.8,31.25,31.13,-120,19.93,4,704,-85.1,27.5,31.5,31.5
2018-12-09 12:12:39.5000,172.8,53.8,31.25,31.13,-120,19.92,65,-60170,-60190,0,31.5,31.5
2018-12-09 12:12:39.7500,172.8,53.8,31.25,31.13,-120,19.93,66,2930,2930,0,31.5,31.5
2018-12-09 12:12:40.0000,172.8,53.8,31.25,31.13,-120,19.92,1,703.8,-85.3,29,31,31.5
2018-12-09 12:12:40.2500,172.8,53.8,31.25,31.13,-120,19.93,2,703.6,-85.1,29,31,31.5
2018-12-09 12:12:40.5000,172.8,53.8,31.25,31.13,-120,19.92,65,-60170,-60200,0,31,31.5
2018-12-09 12:12:40.7500,172.8,53.8,31.25,31.13,-120,19.93,51,3.6,3.58,0,31,31.5
2018-12-09 12:12:41.0000,172.8,53.8,31.25,31.13,-120,19.93,63,50,50,0,31,31.5
2018-12-09 12:12:41.2499,172.8,53.8,31.25,31.13,-120,19.81,67,35.3,34.8,0,31,31.5
2018-12-09 12:12:41.4999,172.8,53.8,31.25,31.13,-120,19.94,52,3.6,3.58,0,31,31.5
2018-12-09 12:12:41.7499,172.8,53.8,31.25,31.13,-119.9,19.93,6,-60150,35.3,3.6,31,31.5
2018-12-09 12:12:41.9999,172.8,53.7,31.25,31.08,-120,19.92,7,-60190,34.8,3.6,31,31.5
2018-12-09 12:12:42.2499,172.8,53.7,31.25,31.08,-120,19.91,1,703.8,-85.3,29,31,31.5
2018-12-09 12:12:42.4999,172.8,53.7,31.25,31.08,-120,19.92,2,703.6,-85.1,29,31,31.5
2018-12-09 12:12:42.7499,172.8,53.7,31.25,31.08,-120,19.93,61,704.1,698.9,0,31,31.5
2018-12-09 12:12:42.9999,172.8,53.7,31.25,31.08,-120,19.94,62,425,425,0,31,31.5
2018-12-09 12:12:43.2499,172.8,53.7,31.25,31.08,-120,19.89,64,87.5,88.4,0,31,31.5
2018-12-09 12:12:43.4998,172.8,53.7,31.25,31.08,-120,19.92,3,703.8,-85.3,27,31,31.5
2018-12-09 12:12:43.7498,172.8,53.7,31.25,31.08,-120,19.93,4,703.6,-85.1,27.5,31,31.5
2018-12-09 12:12:43.9998,172.8,53.7,31.25,31.08,-120,19.92,65,-60160,-60190,0,31,31.5
2018-12-09 12:12:44.2499,172.8,53.7,31.25,31.08,-120,19.92,66,2930,2930,0,31,31.5
2018-12-09 12:12:44.4999,172.8,53.7,31.25,31.08,-120,19.92,1,703.8,-85.3,29,31,31.5
2018-12-09 12:12:44.7500,172.8,53.6,31.25,31.02,-119.9,19.92,2,703.6,-85.1,29,31,31.5
2018-12-09 12:12:45.0000,172.8,53.6,31.25,31.02,-120,19.93,65,-60150,-60190,0,31,31.5
2018-12-09 12:12:45.2500,172.8,53.6,31.25,31.02,-120,19.93,51,3.6,3.58,0,31,31.5
2018-12-09 12:12:45.5000,172.8,53.5,31,30.96,-120,19.92,63,50,50,0,31,31.5
2018-12-09 12:12:45.7500,172.8,53.5,31,30.96,-120,19.92,67,35.3,34.7,0,31,31.5
2018-12-09 12:12:46.0000,172.8,53.5,31,30.96,-120,19.93,52,3.6,3.58,0,31,31.5
2018-12-09 12:12:46.2500,172.8,53.5,31,30.96,-120,19.92,6,-60160,35.3,3.6,31,31.5
2018-12-09 12:12:46.5000,172.8,53.5,31,30.96,-120,19.94,7,-60190,34.7,3.6,31,31.5
2018-12-09 12:12:46.7500,172.8,53.5,31,30.96,-120,19.93,1,703.8,-85.3,29,31,31.5
2018-12-09 12:12:47.0000,172.8,53.5,31,30.96,-120,19.93,2,703.6,-85.1,29,31,31.5
2018-12-09 12:12:47.2500,172.8,53.5,31,30.96,-120,19.93,61,704,698.9,0,31,31.5
2018-12-09 12:12:47.5000,172.8,53.5,31,30.96,-119.9,19.88,62,425,425,0,31,31
2018-12-09 12:12:47.7500,172.8,53.5,31,30.96,-119.9,19.94,64,87.7,88.6,0,31,31
2018-12-09 12:12:48.0000,172.8,53.5,31,30.96,-120,19.92,3,703.5,-85.3,27,31,31
2018-12-09 12:12:48.2500,172.8,53.5,31,30.96,-120,19.92,4,703.5,-85.1,27.5,31,31
2018-12-09 12:12:48.5000,172.8,53.5,31,30.96,-120,19.92,65,-60160,-60190,0,31,31
2018-12-09 12:12:48.7500,172.8,53.5,31,30.96,-119.9,19.92,66,2930,2930,0,31,31
2018-12-09 12:12:49.0000,172.8,53.5,31,30.96,-119.9,19.92,1,703.5,-85.3,29,31,31
2018-12-09 12:12:49.2500,172.8,53.5,31,30.96,-120,19.93,2,703.5,-85.1,29,31,31
2018-12-09 12:12:49.5001,172.8,53.5,31,30.96,-120,19.93,65,-60170,-60190,0,31,31
2018-12-09 12:12:49.7501,172.8,53.4,31,30.9,-120,19.93,51,3.6,3.58,0,31,31
2018-12-09 12:12:50.0001,172.8,53.4,31,30.9,-120,19.93,63,50,50,0,31,31
2018-12-09 12:12:50.2500,172.8,53.4,31,30.9,-119.9,19.93,67,35.3,34.8,0,31,31
2018-12-09 12:12:50.5000,172.8,53.4,31,30.9,-120,19.93,52,3.6,3.58,0,31,31
2018-12-09 12:12:50.7500,172.8,53.4,31,30.9,-120,19.92,6,-60160,35.3,3.6,31,31
2018-12-09 12:12:51.0000,172.8,53.4,31,30.9,-120,19.93,7,-60180,34.7,3.6,31,31
2018-12-09 12:12:51.2500,172.8,53.4,31,30.9,-120,19.93,1,703.5,-85.3,29,31,31
2018-12-09 12:12:51.5000,172.8,53.4,31,30.9,-119.9,19.9,2,703.5,-85.1,29,31,31
2018-12-09 12:12:51.7500,172.8,53.4,31,30.9,-119.9,19.92,61,703.9,698.8,0,31,31
2018-12-09 12:12:52.0000,172.8,53.4,31,30.9,-120,19.94,62,425,425,0,31,31
2018-12-09 12:12:52.2500,172.8,53.4,31,30.9,-120,19.94,64,87.5,88.4,0,31,31
2018-12-09 12:12:52.5000,172.8,53.4,31,30.9,-120,19.93,3,703.5,-85.3,27,31,31
2018-12-09 12:12:52.7500,172.8,53.3,31,30.84,-120,19.92,4,703.5,-85.1,27.5,31,31
2018-12-09 12:12:53.0000,172.8,53.3,31,30.84,-120,19.93,65,-60160,-60180,0,31,31
2018-12-09 12:12:53.2500,172.8,53.3,31,30.84,-119.9,19.92,66,2940,2940,0,31,31
2018-12-09 12:12:53.5000,172.8,53.3,31,30.84,-120,19.93,1,703.5,-85.3,29,31,31
2018-12-09 12:12:53.7501,172.8,53.3,31,30.84,-120,19.92,2,703.5,-85.1,29,31,31
2018-12-09 12:12:54.0001,172.8,53.3,31,30.84,-120,19.92,65,-60160,-60180,0,31,31
2018-12-09 12:12:54.2501,172.8,53.3,31,30.84,-120,19.95,51,3.6,3.58,0,31,31
2018-12-09 12:12:54.5001,172.8,53.3,31,30.84,-119.9,19.93,63,50,50,0,31,31
2018-12-09 12:12:54.7501,172.8,53.3,31,30.84,-119.9,19.93,67,35.3,34.7,0,31,31
2018-12-09 12:12:55.0000,172.8,53.3,31,30.84,-120,19.92,52,3.6,3.57,0,31,31
2018-12-09 12:12:55.2500,172.8,53.3,31,30.84,-120,19.91,6,-60180,35.3,3.6,31,31
2018-12-09 12:12:55.5001,172.8,53.3,31,30.84,-120,19.93,7,-60200,34.7,3.6,31,31
2018-12-09 12:12:55.7501,172.8,53.3,31,30.84,-120,20.03,1,703.4,-85.3,29,31,31
2018-12-09 12:12:56.0002,172.8,53.3,31,30.84,-119.9,19.93,2,703.3,-85.1,29,31,31
2018-12-09 12:12:56.2502,172.8,53.3,31,30.84,-120,19.94,61,703.7,698.7,0,31,31
2018-12-09 12:12:56.5002,172.8,53.3,31,30.84,-120,19.91,62,425,425,0,31,31
2018-12-09 12:12:56.7502,172.8,53.2,31,30.79,-120,19.92,64,87.5,88.4,0,31,31
2018-12-09 12:12:57.0001,172.8,53.2,31,30.79,-120,19.93,3,703.4,-85.3,27,31,31
2018-12-09 12:12:57.2501,172.8,53.2,31,30.79,-119.9,19.93,4,703.3,-85.1,27.5,31,31
2018-12-09 12:12:57.5001,172.8,53.1,31,30.73,-119.9,19.92,65,-60170,-60180,0,31,31
2018-12-09 12:12:57.7501,172.8,53.1,31,30.73,-120,19.94,66,2930,2930,0,31,31
2018-12-09 12:12:58.0001,172.8,53.1,31,30.73,-120,19.93,1,703.4,-85.3,29,31,31
2018-12-09 12:12:58.2501,172.8,53.1,31,30.73,-120,19.9,2,703.3,-85.1,29,31,31
2018-12-09 12:12:58.5001,172.8,53.1,31,30.73,-120,19.92,65,-60180,-60190,0,31,31
2018-12-09 12:12:58.7501,172.8,53.1,31,30.73,-120,19.93,51,3.6,3.58,0,31,31
2018-12-09 12:12:59.0001,172.8,53.1,31,30.73,-119.9,19.93,63,50,50,0,31,31
2018-12-09 12:12:59.2502,172.8,53.1,31,30.73,-120,19.93,67,35.3,34.7,0,31,31
2018-12-09 12:12:59.5002,172.8,53.1,31,30.73,-120,19.92,52,3.6,3.57,0,31,31
2018-12-09 12:12:59.7502,172.8,53.1,31,30.73,-120,19.93,6,-60180,35.3,3.6,31,31
2018-12-09 12:13:00.0002,172.8,53.1,31,30.73,-120,19.91,7,-60180,34.7,3.6,31,31
2018-12-09 12:13:00.2502,172.8,53.1,31,30.73,-119.9,19.92,1,703.4,-85.3,29,31,31
2018-12-09 12:13:00.5002,172.8,53.1,31,30.73,-120,19.92,2,703.3,-85.1,29,31,31
2018-12-09 12:13:00.7502,172.8,53.1,31,30.73,-120,19.94,61,703.6,698.6,0,31,31
2018-12-09 12:13:01.0002,172.8,53.1,31,30.73,-120,19.93,62,425,425,0,31,31
2018-12-09 12:13:01.2502,172.8,53.1,31,30.73,-120,19.93,64,87.8,88.7,0,31,31
2018-12-09 12:13:01.5002,172.8,53.1,31,30.73,-120,19.92,3,703.4,-85.3,27,31,31
2018-12-09 12:13:01.7501,172.8,53.1,30.75,30.73,-120,19.93,4,703.3,-85.1,27.5,31,31
2018-12-09 12:13:02.0001,172.8,53.1,30.75,30.73,-120,20,65,-60190,-60190,0,31,31
2018-12-09 12:13:02.2501,172.8,53.1,30.75,30.73,-120,19.93,66,2930,2920,0,31,31
2018-12-09 12:13:02.5001,172.8,53.1,30.75,30.73,-120,19.93,1,703.2,-85.4,29,31,31
2018-12-09 12:13:02.7501,172.8,53.1,30.75,30.73,-120,19.93,2,703,-85.1,29,31,31
2018-12-09 12:13:03.0002,172.8,53.1,30.75,30.73,-120,19.92,65,-60170,-60190,0,31,31
2018-12-09 12:13:03.2502,172.8,53.1,30.75,30.73,-120,19.93,51,3.59,3.58,0,31,31
2018-12-09 12:13:03.5002,172.8,53.1,30.75,30.73,-120,19.91,63,50,50,0,31,31
2018-12-09 12:13:03.7502,172.8,52.9,30.75,30.61,-120,19.92,67,35.3,34.7,0,31,31
2018-12-09 12:13:04.0002,172.8,52.9,30.75,30.61,-120,19.99,52,3.59,3.57,0,31,31
2018-12-09 12:13:04.2501,172.8,52.9,30.75,30.61,-120,19.93,6,-60170,35.3,3.6,31,31
2018-12-09 12:13:04.5001,172.8,52.9,30.75,30.61,-119.9,19.92,7,-60190,34.7,3.6,31,31
2018-12-09 12:13:04.7501,172.8,52.9,30.75,30.61,-119.9,19.93,1,703.2,-85.4,29,31,31
2018-12-09 12:13:05.0001,172.8,52.9,30.75,30.61,-120,19.97,2,703,-85.1,29,31,31
2018-12-09 12:13:05.2501,172.8,52.9,30.75,30.61,-120,19.93,61,703.5,698.4,0,31,31
2018-12-09 12:13:05.5001,172.8,52.9,30.75,30.61,-120,19.92,62,425,425,0,31,31
2018-12-09 12:13:05.7502,172.8,52.9,30.75,30.61,-120,19.92,64,87.5,88.4,0,31,31
2018-12-09 12:13:06.0002,172.8,52.9,30.75,30.61,-120,19.94,3,703.2,-85.4,27,31,31
2018-12-09 12:13:06.2502,172.8,52.9,30.75,30.61,-120,19.92,4,703,-85.1,27.5,31,31
2018-12-09 12:13:06.5002,172.8,52.9,30.75,30.61,-120,19.93,65,-60160,-60180,0,31,31
2018-12-09 12:13:06.7502,172.8,52.9,30.75,30.61,-120,19.92,66,2930,2930,0,31,31
2018-12-09 12:13:07.0002,172.8,52.9,30.75,30.61,-120,19.94,1,703.2,-85.4,29,31,31
2018-12-09 12:13:07.2502,172.8,52.9,30.75,30.61,-120,19.93,2,703,-85.1,29,31,31
2018-12-09 12:13:07.5002,172.8,52.8,30.75,30.56,-120,19.91,65,-60160,-60190,0,31,31
2018-12-09 12:13:07.7502,172.8,52.8,30.75,30.56,-120,19.92,51,3.59,3.58,0,31,31
2018-12-09 12:13:08.0002,172.8,52.8,30.75,30.56,-120,19.87,63,50,50,0,31,31
2018-12-09 12:13:08.2502,172.8,52.8,30.75,30.56,-120,19.96,67,35.3,34.7,0,31,31
2018-12-09 12:13:08.5002,172.8,52.8,30.75,30.56,-120,19.91,52,3.59,3.57,0,31,31
2018-12-09 12:13:08.7502,172.8,52.8,30.75,30.56,-120,19.93,6,-60160,35.3,3.6,31,31
2018-12-09 12:13:09.0002,172.8,52.8,30.75,30.56,-120,19.93,7,-60190,34.7,3.6,30.5,31
2018-12-09 12:13:09.2502,172.8,52.8,30.75,30.56,-120,19.93,1,702.9,-85.4,29,30.5,31
2018-12-09 12:13:09.5002,172.8,52.8,30.75,30.56,-120,19.92,2,702.8,-85.2,29,30.5,31
2018-12-09 12:13:09.7503,172.8,52.8,30.75,30.56,-120,19.93,61,703.4,698.2,0,30.5,31
2018-12-09 12:13:10.0003,172.8,52.8,30.75,30.56,-120,19.93,62,425,425,0,30.5,31
2018-12-09 12:13:10.2503,172.8,52.8,30.75,30.56,-120,19.92,64,87.7,88.6,0,30.5,31
2018-12-09 12:13:10.5003,172.8,52.8,30.5,30.56,-120,19.91,3,702.9,-85.4,27,30.5,31
2018-12-09 12:13:10.7503,172.8,52.8,30.5,30.56,-120,19.92,4,702.8,-85.2,27.5,30.5,31
2018-12-09 12:13:11.0003,172.8,52.8,30.5,30.56,-120,19.92,65,-60170,-60200,0,30.5,31
2018-12-09 12:13:11.2503,172.8,52.8,30.5,30.56,-120,19.92,66,2930,2930,0,30.5,31
2018-12-09 12:13:11.5003,172.8,52.8,30.5,30.56,-119.9,19.93,1,702.9,-85.4,29,30.5,31
2018-12-09 12:13:11.7503,172.8,52.8,30.5,30.56,-120,19.92,2,702.8,-85.2,29,30.5,31
2018-12-09 12:13:12.0003,172.8,52.8,30.5,30.56,-120,19.92,65,-60160,-60190,0,30.5,31
2018-12-09 12:13:12.2503,172.8,52.8,30.5,30.56,-120,19.98,51,3.59,3.57,0,30.5,31
2018-12-09 12:13:12.5003,172.8,52.8,30.5,30.56,-119.9,19.94,63,50,50,0,30.5,31
2018-12-09 12:13:12.7503,172.8,52.8,30.5,30.56,-120,19.93,67,35.3,34.7,0,30.5,31
2018-12-09 12:13:13.0003,172.8,52.7,30.5,30.5,-120,19.93,52,3.59,3.57,0,30.5,31
2018-12-09 12:13:13.2503,172.8,52.7,30.5,30.5,-120,19.95,6,-60160,35.3,3.6,30.5,31
2018-12-09 12:13:13.5003,172.8,52.7,30.5,30.5,-120,19.93,7,-60190,34.7,3.6,30.5,31
2018-12-09 12:13:13.7503,172.8,52.7,30.5,30.5,-120,19.92,1,702.9,-85.4,29,30.5,31
2018-12-09 12:13:14.0003,172.8,52.7,30.5,30.5,-120,19.93,2,702.8,-85.2,29,30.5,31
2018-12-09 12:13:14.2503,172.8,52.7,30.5,30.5,-119.9,19.93,61,703.2,698.1,0,30.5,31
2018-12-09 12:13:14.5003,172.8,52.7,30.5,30.5,-120,19.91,62,425,425,0,30.5,31
2018-12-09 12:13:14.7503,172.8,52.7,30.5,30.5,-120,19.93,64,87.7,88.6,0,30.5,31
2018-12-09 12:13:15.0004,172.8,52.7,30.5,30.5,-120,19.91,3,702.9,-85.4,27,30.5,31
2018-12-09 12:13:15.2503,172.8,52.7,30.5,30.5,-120,19.92,4,702.8,-85.2,27.5,30.5,31
2018-12-09 12:13:15.5003,172.8,52.7,30.5,30.5,-120,19.92,65,-60150,-60180,0,30.5,31
2018-12-09 12:13:15.7503,172.8,52.6,30.5,30.44,-120,19.93,66,2920,2920,0,30.5,31
2018-12-09 12:13:16.0003,172.8,52.6,30.5,30.44,-120,19.92,1,702.9,-85.4,29,30.5,31
2018-12-09 12:13:16.2503,172.8,52.6,30.5,30.44,-119.9,19.94,2,702.5,-85.2,29,30.5,30.5
2018-12-09 12:13:16.5003,172.8,52.6,30.5,30.44,-120,19.95,65,-60160,-60190,0,30.5,30.5
2018-12-09 12:13:16.7503,172.8,52.6,30.5,30.44,-120,19.94,51,3.59,3.57,0,30.5,30.5
2018-12-09 12:13:17.0004,172.8,52.6,30.5,30.44,-120,19.92,63,50,50,0,30.5,30.5
2018-12-09 12:13:17.2504,172.8,52.6,30.5,30.44,-119.9,19.92,67,35.3,34.7,0,30.5,30.5
2018-12-09 12:13:17.5004,172.8,52.6,30.5,30.44,-119.9,19.93,52,3.59,3.57,0,30.5,30.5
2018-12-09 12:13:17.7504,172.8,52.6,30.5,30.44,-120,19.93,6,-60170,35.3,3.6,30.5,30.5
2018-12-09 12:13:18.0003,172.8,52.6,30.5,30.44,-120,19.93,7,-60180,34.7,3.6,30.5,30.5
2018-12-09 12:13:18.2503,172.8,52.6,30.5,30.44,-120,19.92,1,702.7,-85.4,29,30.5,30.5
2018-12-09 12:13:18.5003,172.8,52.6,30.5,30.44,-120,19.92,2,702.5,-85.2,29,30.5,30.5
2018-12-09 12:13:18.7504,172.8,52.6,30.5,30.44,-119.9,19.91,61,703,697.9,0,30.5,30.5
2018-12-09 12:13:19.0004,172.8,52.6,30.5,30.44,-119.9,19.93,62,425,425,0,30.5,30.5
2018-12-09 12:13:19.2504,172.8,52.6,30.5,30.44,-119.9,19.9,64,87.8,88.7,0,30.5,30.5
2018-12-09 12:13:19.5004,172.8,52.4,30.5,30.32,-120,19.92,3,702.7,-85.4,27,30.5,30.5
2018-12-09 12:13:19.7504,172.8,52.4,30.5,30.32,-120,19.94,4,702.5,-85.2,27.5,30.5,30.5
2018-12-09 12:13:20.0004,172.8,52.4,30.5,30.32,-120,19.93,65,-60170,-60190,0,30.5,30.5
2018-12-09 12:13:20.2504,172.8,52.4,30.5,30.32,-120,19.93,66,2920,2920,0,30.5,30.5
2018-12-09 12:13:20.5004,172.8,52.3,30.5,30.27,-120,19.93,1,702.7,-85.4,29,30.5,30.5
2018-12-09 12:13:20.7504,172.8,52.3,30.5,30.27,-120,19.93,2,702.5,-85.2,29,30.5,30.5
2018-12-09 12:13:21.0004,172.8,52.3,30.5,30.27,-120,19.92,65,-60170,-60190,0,30.5,30.5
2018-12-09 12:13:21.2504,172.8,52.3,30.5,30.27,-120,19.92,51,3.59,3.57,0,30.5,30.5
2018-12-09 12:13:21.5004,172.8,52.3,30.5,30.27,-119.9,19.92,63,50,50,0,30.5,30.5
2018-12-09 12:13:21.7504,172.8,52.3,30.5,30.27,-119.9,19.93,67,35.3,34.7,0,30.5,30.5
2018-12-09 12:13:22.0004,172.8,52.3,30.5,30.27,-119.9,19.91,52,3.59,3.57,0,30.5,30.5
2018-12-09 12:13:22.2504,172.8,52.3,30.5,30.27,-120,19.92,6,-60170,35.3,3.6,30.5,30.5
2018-12-09 12:13:22.5004,172.8,52.3,30.5,30.27,-120,19.94,7,-60190,34.7,3.6,30.5,30.5
2018-12-09 12:13:22.7504,172.8,52.3,30.5,30.27,-120,19.92,1,702.7,-85.4,29,30.5,30.5
2018-12-09 12:13:23.0004,172.8,52.3,30.5,30.27,-120,19.92,2,702.5,-85.2,29,30.5,30.5
2018-12-09 12:13:23.2504,172.8,52.3,30.5,30.27,-119.9,19.92,61,702.9,697.8,0,30.5,30.5
2018-12-09 12:13:23.5004,172.8,52.3,30.5,30.27,-120,19.92,62,425,425,0,30.5,30.5
2018-12-09 12:13:23.7504,172.8,52.3,30.5,30.27,-120,19.93,64,87.6,88.5,0,30.5,30.5
2018-12-09 12:13:24.0004,172.8,52.3,30.5,30.27,-120,19.93,3,702.5,-85.4,27,30.5,30.5
2018-12-09 12:13:24.2504,172.8,52.3,30.5,30.27,-120,19.95,4,702.4,-85.2,27.5,30.5,30.5
2018-12-09 12:13:24.5004,172.8,52.3,30.5,30.27,-119.9,19.96,65,-60180,-60190,0,30.5,30.5
2018-12-09 12:13:24.7504,172.8,52.3,30.5,30.27,-119.9,19.92,66,2920,2920,0,30.5,30.5
2018-12-09 12:13:25.0004,172.8,52.2,30.5,30.21,-120,19.95,1,702.5,-85.4,29,30.5,30.5
2018-12-09 12:13:25.2504,172.8,52.2,30.5,30.21,-120,19.94,2,702.4,-85.2,29,30.5,30.5
2018-12-09 12:13:25.5004,172.8,52.2,30.5,30.21,-120,19.92,65,-60170,-60180,0,30.5,30.5
2018-12-09 12:13:25.7504,172.8,52.2,30.5,30.21,-120,19.92,51,3.59,3.57,0,30.5,30.5
2018-12-09 12:13:26.0004,172.8,52.2,30.5,30.21,-120,19.92,63,50,50,0,30.5,30.5
2018-12-09 12:13:26.2504,172.8,52.2,30.5,30.21,-120,19.91,67,35.3,34.7,0,30.5,30.5
2018-12-09 12:13:26.5004,172.8,52.2,30.5,30.21,-120,19.89,52,3.59,3.57,0,30.5,30.5
2018-12-09 12:13:26.7505,172.8,52.2,30.5,30.21,-120,19.93,6,-60190,35.3,3.6,30.5,30.5
2018-12-09 12:13:27.0005,172.8,52.1,30.25,30.15,-120,19.92,7,-60190,34.7,3.6,30.5,30.5
2018-12-09 12:13:27.2505,172.8,52.1,30.25,30.15,-120,19.91,1,702.5,-85.4,29,30.5,30.5
2018-12-09 12:13:27.5005,172.8,52.1,30.25,30.15,-120,19.92,2,702.4,-85.2,29,30.5,30.5
2018-12-09 12:13:27.7505,172.8,52.1,30.25,30.15,-120,19.92,61,702.8,697.8,0,30.5,30.5
2018-12-09 12:13:28.0004,172.8,52.1,30.25,30.15,-120,19.92,62,425,425,0,30.5,30.5
2018-12-09 12:13:28.2504,172.8,52.1,30.25,30.15,-120,19.92,64,87.7,88.6,0,30.5,30.5
2018-12-09 12:13:28.5004,172.8,52.1,30.25,30.15,-120,19.92,3,702.5,-85.4,27,30.5,30.5
2018-12-09 12:13:28.7504,172.8,52.1,30.25,30.15,-120,19.93,4,702.4,-85.2,27.5,30.5,30.5
2018-12-09 12:13:29.0004,172.8,52.1,30.25,30.15,-120,19.93,65,-60170,-60190,0,30.5,30.5
2018-12-09 12:13:29.2505,172.8,52.1,30.25,30.15,-120,19.92,66,2930,2920,0,30.5,30.5
2018-12-09 12:13:29.5005,172.8,52.1,30.25,30.15,-120,19.93,1,702.5,-85.4,29,30.5,30.5
2018-12-09 12:13:29.7505,172.8,52.1,30.25,30.15,-120,19.92,2,702.4,-85.2,29,30.5,30.5
2018-12-09 12:13:30.0005,172.8,52.1,30.25,30.15,-119.9,19.9,65,-60170,-60190,0,30.5,30.5
2018-12-09 12:13:30.2505,172.8,52.1,30.25,30.15,-120,19.93,51,3.59,3.57,0,30.5,30.5
2018-12-09 12:13:30.5005,172.8,52.1,30.25,30.15,-120,19.94,63,50,50,0,30.5,30.5
2018-12-09 12:13:30.7505,172.8,52.1,30.25,30.15,-120,19.95,67,35.3,34.7,0,30.5,30.5
2018-12-09 12:13:31.0005,172.8,52.1,30.25,30.15,-120,19.93,52,3.59,3.57,0,30,30.5
2018-12-09 12:13:31.2505,172.8,52.1,30.25,30.15,-120,19.92,6,-60160,35.3,3.6,30,30.5
2018-12-09 12:13:31.5005,172.8,52,30.25,30.09,-119.9,19.87,7,-60190,34.7,3.6,30,30.5
2018-12-09 12:13:31.7505,172.8,52,30.25,30.09,-119.9,19.93,1,702.3,-85.4,29,30,30.5
2018-12-09 12:13:32.0005,172.8,52,30.25,30.09,-120,19.91,2,702.2,-85.5,29,30,30.5
2018-12-09 12:13:32.2505,172.8,52,30.25,30.09,-120,19.9,61,702.8,697.5,0,30,30.5
2018-12-09 12:13:32.5005,172.8,51.9,30.25,30.03,-120,19.92,62,425,425,0,30,30.5
2018-12-09 12:13:32.7505,172.8,51.9,30.25,30.03,-120,19.92,64,87.6,88.5,0,30,30.5
2018-12-09 12:13:33.0005,172.8,51.9,30.25,30.03,-120,19.93,3,702.3,-85.4,27.5,30,30.5
2018-12-09 12:13:33.2505,172.8,51.9,30.25,30.03,-120,19.92,4,702.2,-85.5,27.5,30,30.5
2018-12-09 12:13:33.5005,172.8,51.9,30.25,30.03,-120,19.93,65,-60160,-60190,0,30,30.5
2018-12-09 12:13:33.7505,172.8,51.9,30.25,30.03,-120,19.93,66,2930,2930,0,30,30.5
2018-12-09 12:13:34.0005,172.8,51.9,30.25,30.03,-120,19.92,1,702.3,-85.4,29,30,30.5
2018-12-09 12:13:34.2505,172.8,51.9,30.25,30.03,-120,19.92,2,702.2,-85.5,29,30,30.5
2018-12-09 12:13:34.5004,172.8,51.9,30.25,30.03,-119.9,19.92,65,-60150,-60190,0,30,30.5
2018-12-09 12:13:34.7504,172.8,51.9,30.25,30.03,-119.9,19.93,51,3.59,3.57,0,30,30.5
2018-12-09 12:13:35.0004,172.8,51.9,30.25,30.03,-120,19.93,63,50,50,0,30,30.5
2018-12-09 12:13:35.2505,172.8,51.9,30.25,30.03,-120,19.92,67,35.3,34.7,0,30,30.5
2018-12-09 12:13:35.5005,172.8,51.9,30.25,30.03,-120,19.92,52,3.59,3.57,0,30,30.5
2018-12-09 12:13:35.7505,172.8,51.9,30.25,30.03,-120,19.93,6,-60170,35.3,3.6,30,30.5
2018-12-09 12:13:36.0005,172.8,51.9,30.25,30.03,-120,19.92,7,-60200,34.7,3.6,30,30.5
2018-12-09 12:13:36.2505,172.8,51.9,30.25,30.03,-120,19.92,1,702.3,-85.4,29,30,30.5
2018-12-09 12:13:36.5006,172.8,51.9,30,30.03,-120,19.93,2,702.2,-85.5,29,30,30.5
2018-12-09 12:13:36.7506,172.8,51.8,30,29.98,-120,19.93,61,702.6,697.4,0,30,30.5
2018-12-09 12:13:37.0006,172.8,51.8,30,29.98,-120,19.88,62,425,425,0,30,30.5
2018-12-09 12:13:37.2506,172.8,51.8,30,29.98,0.6,19.92,64,71.7,72.5,0,30,30.5
2018-12-09 12:13:37.5006,172.8,51.8,30,29.98,1,19.92,3,702.3,-85.4,27.5,30,30.5
2018-12-09 12:13:37.7506,172.8,51.7,30,29.92,0.8,19.93,4,702.2,-85.5,27.5,30,30.5
2018-12-09 12:13:38.0006,172.8,51.7,30,29.92,0.7,19.92,65,-470,-510,0,30,30
2018-12-09 12:13:38.2506,172.8,51.7,30,29.92,0.5,19.93,66,4330,4330,0,30,30
2018-12-09 12:13:38.5005,172.8,51.7,30,29.92,0.4,19.93,1,702,-85.4,29,30,30
2018-12-09 12:13:38.7505,172.8,51.7,30,29.92,0.4,19.93,2,701.9,-85.5,29,30,30
2018-12-09 12:13:39.0005,172.8,51.7,30,29.92,0.3,19.92,65,-690,-730,0,30,30
2018-12-09 12:13:39.2505,172.8,51.7,30,29.92,0.2,19.92,51,3.59,3.57,0,30,30
2018-12-09 12:13:39.5006,172.8,51.7,30,29.92,0.2,19.92,63,50,50,0,30,30
2018-12-09 12:13:39.7506,172.8,51.7,30,29.92,0.2,19.93,67,35.2,34.7,0,30,30
2018-12-09 12:13:40.0006,172.8,51.7,30,29.92,0.1,19.92,52,3.59,3.57,0,30,30
2018-12-09 12:13:40.2506,172.8,51.7,30,29.92,0.1,19.93,6,-800,35.2,3.6,30,30
2018-12-09 12:13:40.5006,172.8,51.7,30,29.92,0.1,19.93,7,-820,34.7,3.6,30,30
2018-12-09 12:13:40.7506,172.8,51.7,30,29.92,0.1,19.93,1,702,-85.4,29,30,30
2018-12-09 12:13:41.0006,172.8,51.7,30,29.92,0.1,19.94,2,701.9,-85.5,29,30,30
2018-12-09 12:13:41.2506,172.8,51.7,30,29.92,0.1,19.94,61,709.4,704.2,0,30,30
2018-12-09 12:13:41.5006,172.8,51.7,30,29.92,0.1,19.93,62,425,425,0,30,30
2018-12-09 12:13:41.7506,172.8,51.7,30,29.92,0.1,19.92,64,8.1,8.2,0,30,30
2018-12-09 12:13:42.0006,172.8,51.7,30,29.92,0.1,19.94,3,702,-85.4,27.5,30,30
2018-12-09 12:13:42.2506,172.8,51.7,30,29.92,0.1,19.92,4,701.9,-85.5,27.5,30,30
2018-12-09 12:13:42.5006,172.8,51.7,30,29.92,0.1,19.93,65,-820,-850,0,30,30
2018-12-09 12:13:42.7505,172.8,51.7,30,29.92,0.1,19.91,66,5170,5170,0,30,30
2018-12-09 12:13:43.0005,172.8,51.7,30,29.92,0,19.93,1,702,-85.4,29,30,30
2018-12-09 12:13:43.2506,172.8,51.7,30,29.92,0,19.94,2,701.9,-85.5,29,30,30
2018-12-09 12:13:43.5006,172.8,51.7,30,29.92,0.1,19.92,65,-830,-850,0,30,30
2018-12-09 12:13:43.7506,172.8,51.7,30,29.92,0,19.92,51,3.59,3.57,0,30,30
2018-12-09 12:13:44.0006,172.8,51.7,30,29.92,0,19.91,63,50,50,0,30,30
2018-12-09 12:13:44.2506,172.8,51.7,30,29.92,0,19.93,67,34.9,34.4,0,30,30
2018-12-09 12:13:44.5005,172.8,51.7,30,29.92,0,19.91,52,3.59,3.57,0,30,30
2018-12-09 12:13:44.7505,172.8,51.7,30,29.92,0,19.93,6,-830,34.9,3.6,30,30
2018-12-09 12:13:45.0005,172.8,51.7,30,29.92,0.1,19.93,7,-850,34.3,3.6,30,30
2018-12-09 12:13:45.2505,172.8,51.7,30,29.92,0.1,19.92,1,707.5,0,29,30,30
2018-12-09 12:13:45.5005,172.8,51.7,30,29.92,0.1,19.92,2,707.3,0,29,30,30
2018-12-09 12:13:45.7506,172.8,51.7,30,29.92,0.1,19.93,61,709.8,704.7,0,30,30
2018-12-09 12:13:46.0006,172.8,51.7,30,29.92,0.1,19.92,62,425,425,0,30,30
2018-12-09 12:13:46.2506,172.8,51.7,30,29.92,0.1,19.93,64,8,8.1,0,30,30
2018-12-09 12:13:46.5006,172.8,51.7,30,29.92,0.1,19.92,3,707.5,0,27.5,30,30
2018-12-09 12:13:46.7506,172.8,51.7,30,29.92,0,19.93,4,707.3,0,27.5,30,30
2018-12-09 12:13:47.0006,172.8,51.7,30,29.92,0,19.92,65,-840,-850,0,30,30
2018-12-09 12:13:47.2506,172.8,51.7,30,29.92,0,19.92,66,5190,5190,0,30,30
2018-12-09 12:13:47.5006,172.8,51.7,30,29.92,0,19.92,1,707.5,0,29,30,30
2018-12-09 12:13:47.7507,172.8,51.7,30,29.92,0,19.92,2,707.3,0,29,30,30
2018-12-09 12:13:48.0007,172.8,51.7,30,29.92,0,19.9,65,-840,-850,0,30,30
2018-12-09 12:13:48.2507,172.8,51.7,30,29.92,0,19.99,51,3.61,3.59,0,30,30
2018-12-09 12:13:48.5007,172.8,51.7,30,29.92,0,19.96,63,50,50,0,30,30
2018-12-09 12:13:48.7507,172.8,51.7,30,29.92,0,19.94,67,34.3,33.8,0,30,30
2018-12-09 12:13:49.0007,172.8,51.7,30,29.92,0.1,19.92,52,3.62,3.59,0,30,30
2018-12-09 12:13:49.2507,172.8,51.7,30,29.92,0.1,19.93,6,-830,34.3,3.6,30,30
2018-12-09 12:13:49.5007,172.8,51.7,30,29.92,0.1,19.93,7,-850,33.7,3.6,30,30
2018-12-09 12:13:49.7507,172.8,51.7,30,29.92,0.1,19.92,1,707.5,0,29,30,30
2018-12-09 12:13:50.0007,172.8,51.7,30,29.92,0.1,19.94,2,707.3,0,29,30,30
2018-12-09 12:13:50.2507,172.8,51.7,30,29.92,0.1,19.93,61,710.2,705,0,30,30
2018-12-09 12:13:50.5007,172.8,51.7,30,29.92,0,19.91,62,425,425,0,30,30
2018-12-09 12:13:50.7507,172.8,51.7,30,29.92,0,19.78,64,8,8.1,0,30,30
2018-12-09 12:13:51.0007,172.8,51.7,30,29.92,0,19.91,3,707.5,0,27.5,30,30
2018-12-09 12:13:51.2507,172.8,51.7,30,29.92,0,19.94,4,707.3,0,27.5,30,30
2018-12-09 12:13:51.5007,172.8,51.7,30,29.92,0,19.92,65,-840,-850,0,30,30
2018-12-09 12:13:51.7507,172.8,51.7,30,29.92,0,19.93,66,5200,5190,0,30,30
2018-12-09 12:13:52.0007,172.8,51.7,30,29.92,0,19.93,1,707.5,0,29,30,30
2018-12-09 12:13:52.2507,172.8,51.7,30,29.92,0,19.93,2,707.3,0,29,30,30
2018-12-09 12:13:52.5007,172.8,51.7,30,29.92,0,19.93,65,-840,-840,0,30,30
2018-12-09 12:13:52.7507,172.8,51.7,30,29.92,0,19.94,51,3.62,3.6,0,30,30
2018-12-09 12:13:53.0007,172.8,51.7,30,29.92,0,19.94,63,50,50,0,30,30
2018-12-09 12:13:53.2506,172.8,51.7,30,29.92,0,19.92,67,33.7,33.2,0,30,30
2018-12-09 12:13:53.5007,172.8,51.7,30,29.92,0.1,19.93,52,3.62,3.6,0,30,30
2018-12-09 12:13:53.7507,172.8,51.7,30,29.92,0.1,19.92,6,-830,33.6,3.6,30,30
2018-12-09 12:13:54.0007,172.8,51.7,30,29.92,0.1,19.92,7,-840,33.1,3.6,30,30
2018-12-09 12:13:54.2507,172.8,51.7,30,29.92,0.1,19.92,1,708.1,0,29,30,30
