Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 12:13:54.5007,172.8,51.7,30,29.92,0,19.92,2,708,0,29,30,30
2018-12-09 12:13:54.7507,172.8,51.7,30,29.92,0,19.92,61,710.5,705.3,0,30,30
2018-12-09 12:13:55.0007,172.8,51.7,30,29.92,0,19.93,62,425,425,0,30,30
2018-12-09 12:13:55.2507,172.8,51.7,30,29.92,0,19.92,64,8,8.2,0,30,30
2018-12-09 12:13:55.5007,172.8,51.7,30,29.92,0,19.93,3,708.1,0,27.5,30,30
2018-12-09 12:13:55.7507,172.8,51.7,30,29.92,0,19.93,4,708,0,27.5,30,30
2018-12-09 12:13:56.0008,172.8,51.7,30,29.92,0,19.94,65,-850,-850,0,30,30
2018-12-09 12:13:56.2508,172.8,51.7,30,29.92,0,19.92,66,5200,5200,0,30,30
2018-12-09 12:13:56.5008,172.8,51.7,30,29.92,0,19.94,1,708.1,0,29,30,30
2018-12-09 12:13:56.7507,172.8,51.7,30,29.92,0,19.93,2,708,0,29,30,30
2018-12-09 12:13:57.0007,172.8,51.7,30,29.92,0,19.92,65,-840,-850,0,30,30
2018-12-09 12:13:57.2507,172.8,51.7,30,29.92,0.1,19.92,51,3.62,3.6,0,30,30
2018-12-09 12:13:57.5007,172.8,51.7,30,29.92,0.1,19.93,63,50,50,0,30,30
2018-12-09 12:13:57.7508,172.8,51.7,30,29.92,0.1,19.92,67,33.1,32.7,0,30,30
2018-12-09 12:13:58.0008,172.8,51.7,30,29.92,0.1,19.93,52,3.62,3.6,0,30,30
2018-12-09 12:13:58.2508,172.8,51.7,30,29.92,0,19.93,6,-840,33,3.6,30,30
2018-12-09 12:13:58.5008,172.8,51.7,30,29.92,0,19.94,7,-840,32.6,3.6,30,30
2018-12-09 12:13:58.7508,172.8,51.7,30,29.92,0,19.92,1,708.1,0,29,30,30
2018-12-09 12:13:59.0007,172.8,51.7,30,29.92,0,19.93,2,708,0,29,30,30
2018-12-09 12:13:59.2507,172.8,51.7,30,29.92,0,19.93,61,710.8,705.6,0,30,30
2018-12-09 12:13:59.5007,172.8,51.7,30,29.92,0,19.93,62,425,425,0,30,30
2018-12-09 12:13:59.7507,172.8,51.7,30,29.92,0,19.92,64,8,8.1,0,30,30
2018-12-09 12:14:00.0008,172.8,51.7,30,29.92,0,19.93,3,708.5,0,27.5,30,30
2018-12-09 12:14:00.2508,172.8,51.7,30,29.92,0,19.93,4,708.5,0,27.5,30,30
2018-12-09 12:14:00.5008,172.8,51.7,30,29.92,0,19.93,65,-840,-840,0,30,30
2018-12-09 12:14:00.7508,172.8,51.7,30,29.92,0,19.92,66,5200,5200,0,30,30
2018-12-09 12:14:01.0008,172.8,51.7,30,29.92,0,19.93,1,708.5,0,29,30,30
2018-12-09 12:14:01.2508,172.8,51.7,30,29.92,0.1,19.94,2,708.5,0,29,30,30
2018-12-09 12:14:01.5008,172.8,51.7,30,29.92,0.1,19.98,65,-840,-850,0,30,30
2018-12-09 12:14:01.7508,172.8,51.7,30,29.92,0.1,19.91,51,3.62,3.6,0,30,30
2018-12-09 12:14:02.0008,172.8,51.7,30,29.92,0,19.92,63,50,50,0,30,30
2018-12-09 12:14:02.2508,172.8,51.7,30,29.92,0.1,19.9,67,32.6,32.2,0,30,30
2018-12-09 12:14:02.5008,172.8,51.7,30,29.92,0,19.93,52,3.62,3.6,0,30,30
2018-12-09 12:14:02.7508,172.8,51.7,30,29.92,0,19.92,6,-850,32.5,3.6,30,30
2018-12-09 12:14:03.0008,172.8,51.7,30,29.92,0,19.94,7,-850,32.1,3.6,30,30
2018-12-09 12:14:03.2508,172.8,51.7,30,29.92,0,19.92,1,708.5,0,29,30,30
2018-12-09 12:14:03.5008,172.8,51.7,30,29.92,0,19.95,2,708.5,0,29,30,30
2018-12-09 12:14:03.7508,172.8,51.7,30,29.92,0,19.91,61,710.9,705.8,0,30,30
2018-12-09 12:14:04.0008,172.8,51.7,30,29.92,0,19.93,62,425,425,0,30,30
2018-12-09 12:14:04.2508,172.8,51.7,30,29.92,0,19.93,64,8,8.2,0,30,30
2018-12-09 12:14:04.5008,172.8,51.7,30,29.92,0,19.93,3,708.5,0,27.5,30,30
2018-12-09 12:14:04.7508,172.8,51.7,30,29.92,0,19.93,4,708.5,0,27.5,30,30
2018-12-09 12:14:05.0008,172.8,51.7,30,29.92,0,19.93,65,-840,-850,0,30,30
2018-12-09 12:14:05.2508,172.8,51.7,30,29.92,0.1,19.93,66,5200,5200,0,30,30
2018-12-09 12:14:05.5008,172.8,51.7,30,29.92,0.1,19.93,1,708.5,0,29,30,30
2018-12-09 12:14:05.7508,172.8,51.7,30,29.92,0.1,19.93,2,708.5,0,29,30,30
2018-12-09 12:14:06.0008,172.8,51.7,30,29.92,0.1,19.92,65,-850,-850,0,30,30
2018-12-09 12:14:06.2508,172.8,51.7,30,29.92,0,19.92,51,3.62,3.6,0,30,30
2018-12-09 12:14:06.5009,172.8,51.7,30,29.92,0,19.93,63,50,50,0,30,30
2018-12-09 12:14:06.7509,172.8,51.7,30,29.92,0,19.93,67,32.1,31.8,0,30,30
2018-12-09 12:14:07.0009,172.8,51.7,30,29.92,0,19.92,52,3.62,3.6,0,30,30
2018-12-09 12:14:07.2509,172.8,51.7,30,29.92,0,19.93,6,-850,32,3.6,30,30
2018-12-09 12:14:07.5009,172.8,51.7,30,29.92,0,19.94,7,-850,31.7,3.6,30,30
2018-12-09 12:14:07.7509,172.8,51.7,30,29.92,0,19.94,1,708.8,0,29,30,30
2018-12-09 12:14:08.0009,172.8,51.7,30,29.92,0,19.94,2,708.8,0,29,30,30
2018-12-09 12:14:08.2509,172.8,51.7,30,29.92,0,19.92,61,711,705.8,0,30,30
2018-12-09 12:14:08.5009,172.8,51.7,30,29.92,0,19.93,62,425,425,0,30,30
2018-12-09 12:14:08.7509,172.8,51.7,30,29.92,0,19.92,64,8,8.2,0,30,30
2018-12-09 12:14:09.0009,172.8,51.7,30,29.92,0.1,19.93,3,708.8,0,27.5,30,30
2018-12-09 12:14:09.2509,172.8,51.7,30,29.92,0.1,19.93,4,708.8,0,27.5,30,30
2018-12-09 12:14:09.5009,172.8,51.7,30,29.92,0.1,19.93,65,-840,-850,0,30,30
2018-12-09 12:14:09.7509,172.8,51.7,30,29.92,0.1,19.93,66,5210,5210,0,30,30
2018-12-09 12:14:10.0009,172.8,51.7,30,29.92,0,19.92,1,708.8,0,29,30,30
2018-12-09 12:14:10.2509,172.8,51.7,30,29.92,0,19.93,2,708.8,0,29,30,30
2018-12-09 12:14:10.5010,172.8,51.7,30,29.92,0,19.92,65,-850,-840,0,30,30
2018-12-09 12:14:10.7510,172.8,51.7,30,29.92,0,19.93,51,3.62,3.6,0,30,30
2018-12-09 12:14:11.0010,172.8,51.7,30,29.92,0,19.92,63,50,50,0,30,30
2018-12-09 12:14:11.2509,172.8,51.7,30,29.92,0,19.91,67,31.7,31.4,0,30,30
2018-12-09 12:14:11.5009,172.8,51.7,30,29.92,0,19.92,52,3.62,3.6,0,30,30
2018-12-09 12:14:11.7509,172.8,51.7,30,29.92,0,19.95,6,-860,31.6,3.6,30,30
2018-12-09 12:14:12.0009,172.8,51.7,30,29.92,0,19.92,7,-850,31.4,3.6,30,30
2018-12-09 12:14:12.2509,172.8,51.7,30,29.92,0,19.93,1,708.8,0,29,30,30
2018-12-09 12:14:12.5009,172.8,51.7,30,29.92,0,19.92,2,708.8,0,29,30,30
2018-12-09 12:14:12.7509,172.8,51.7,30,29.92,0,19.93,61,711.2,706.1,0,30,30
2018-12-09 12:14:13.0009,172.8,51.7,30,29.92,0,19.93,62,425,425,0,30,30
2018-12-09 12:14:13.2509,172.8,51.7,30,29.92,0.1,19.92,64,8,8.2,0,30,30
2018-12-09 12:14:13.5009,172.8,51.7,30,29.92,0.1,19.93,3,708.8,0,27.5,30,30
2018-12-09 12:14:13.7510,172.8,51.7,30,29.92,0.1,19.91,4,708.8,0,27.5,30,30
2018-12-09 12:14:14.0010,172.8,51.7,30,29.92,0.1,19.93,65,-850,-850,0,30,30
2018-12-09 12:14:14.2510,172.8,51.7,30,29.92,0,19.93,66,5210,5210,0,30,30
2018-12-09 12:14:14.5010,172.8,51.7,30,29.92,0,19.93,1,709,0,29,30,30
2018-12-09 12:14:14.7509,172.8,51.7,30,29.92,0,19.94,2,709,0,29,30,30
2018-12-09 12:14:15.0009,172.8,51.7,30,29.92,0,19.93,65,-850,-850,0,30,30
2018-12-09 12:14:15.2509,172.8,51.7,30,29.92,0,19.9,51,3.62,3.6,0,30,30
2018-12-09 12:14:15.5009,172.8,51.7,30,29.92,0,19.9,63,50,50,0,30,30
2018-12-09 12:14:15.7509,172.8,51.7,30,29.92,0,19.92,67,31.3,31.1,0,30,30
2018-12-09 12:14:16.0009,172.8,51.7,30,29.92,0,19.93,52,3.62,3.6,0,30,30
2018-12-09 12:14:16.2510,172.8,51.7,30,29.92,0,19.94,6,-840,31.3,3.6,30,30
2018-12-09 12:14:16.5010,172.8,51.7,30,29.92,0,19.93,7,-840,31,3.6,30,30
2018-12-09 12:14:16.7510,172.8,51.7,30,29.92,0,19.92,1,709,0,29,30,30
2018-12-09 12:14:17.0010,172.8,51.7,30,29.92,0,19.93,2,709,0,29,30,30
2018-12-09 12:14:17.2510,172.8,51.7,30,29.92,0,19.98,61,711.3,706.1,0,30,30
2018-12-09 12:14:17.5010,172.8,51.7,30,29.92,0.1,19.93,62,425,425,0,30,30
2018-12-09 12:14:17.7510,172.8,51.7,30,29.92,0,19.91,64,8,8.2,0,30,30
2018-12-09 12:14:18.0009,172.8,51.7,30,29.92,0,19.93,3,709,0,27.5,30,30
2018-12-09 12:14:18.2510,172.8,51.7,30,29.92,0,19.93,4,709,0,27.5,30,30
2018-12-09 12:14:18.5010,172.8,51.7,30,29.92,0,19.93,65,-850,-840,0,30,30
2018-12-09 12:14:18.7510,172.8,51.7,30,29.92,0,19.91,66,5210,5210,0,30,30
2018-12-09 12:14:19.0010,172.8,51.7,30,29.92,0,19.93,1,709,0,29,30,30
2018-12-09 12:14:19.2510,172.8,51.7,30,29.92,0,19.92,2,709,0,29,30,30
2018-12-09 12:14:19.5009,172.8,51.7,30,29.92,0,19.92,65,-850,-850,0,30,30
2018-12-09 12:14:19.7509,172.8,51.7,30,29.92,0,19.93,51,3.62,3.6,0,30,30
2018-12-09 12:14:20.0008,172.8,51.7,30,29.92,0,19.93,63,50,50,0,30,30
2018-12-09 12:14:20.2509,172.8,51.7,30,29.92,0,19.93,67,31,30.8,0,30,30
2018-12-09 12:14:20.5009,172.8,51.7,30,29.92,0,19.96,52,3.62,3.6,0,30,30
2018-12-09 12:14:20.7509,172.8,51.7,30,29.92,0,19.92,6,-840,30.9,3.6,30,30
2018-12-09 12:14:21.0010,172.8,51.7,30,29.92,0,19.92,7,-850,30.7,3.6,30,30
2018-12-09 12:14:21.2510,172.8,51.7,30,29.92,0,19.93,1,709,0,29,30,30
2018-12-09 12:14:21.5010,172.8,51.7,30,29.92,0,19.93,2,709,0,29,30,30
2018-12-09 12:14:21.7510,172.8,51.7,30,29.92,0,19.92,61,711.4,706.2,0,30,30
2018-12-09 12:14:22.0010,172.8,51.7,30,29.92,0,19.93,62,425,425,0,30,30
2018-12-09 12:14:22.2510,172.8,51.7,30,29.92,0,19.95,64,8,8.2,0,30,30
2018-12-09 12:14:22.5010,172.8,51.7,30,29.92,0,19.94,3,709.3,0,27.5,30,30
2018-12-09 12:14:22.7511,172.8,51.7,30,29.92,0,19.91,4,709.1,0,27.5,30,30
2018-12-09 12:14:23.0011,172.8,51.7,30,29.92,0,19.98,65,-850,-840,0,30,30
2018-12-09 12:14:23.2511,172.8,51.7,30,29.92,0,19.92,66,5200,5200,0,30,30
2018-12-09 12:14:23.5011,172.8,51.7,30,29.92,0,19.92,1,709.3,0,29,30,30
2018-12-09 12:14:23.7511,172.8,51.7,30,29.92,0,19.9,2,709.1,0,29,30,30
2018-12-09 12:14:24.0011,172.8,51.7,30,29.92,0,19.93,65,-840,-850,0,30,30
2018-12-09 12:14:24.2510,172.8,51.7,30,29.92,0,19.92,51,3.62,3.61,0,30,30
2018-12-09 12:14:24.5010,172.8,51.7,30,29.92,0,19.93,63,50,50,0,30,30
2018-12-09 12:14:24.7510,172.8,51.7,30,29.92,0,19.93,67,30.6,30.5,0,30,30
2018-12-09 12:14:25.0010,172.8,51.7,30,29.92,0,19.92,52,3.63,3.6,0,30,30
2018-12-09 12:14:25.2510,172.8,51.7,30,29.92,0,19.92,6,-840,30.6,3.6,30,30
2018-12-09 12:14:25.5010,172.8,51.7,30,29.92,0,19.92,7,-850,30.4,3.6,30,30
2018-12-09 12:14:25.7510,172.8,51.7,30,29.92,0,19.93,1,709.3,0,29,30,30
2018-12-09 12:14:26.0011,172.8,51.7,30,29.92,0,19.92,2,709.1,0,29,30,30
2018-12-09 12:14:26.2511,172.8,51.7,30,29.92,0,19.92,61,711.5,706.4,0,30,30
2018-12-09 12:14:26.5011,172.8,51.7,30,29.92,0,19.92,62,425,425,0,30,30
2018-12-09 12:14:26.7511,172.8,51.7,30,29.92,0,19.97,64,8,8.2,0,30,30
2018-12-09 12:14:27.0011,172.8,51.7,30,29.92,0,19.92,3,709.3,0,27.5,30,30
2018-12-09 12:14:27.2511,172.8,51.7,30,29.92,0,19.92,4,709.1,0,27.5,30,30
2018-12-09 12:14:27.5011,172.8,51.7,30,29.92,0,19.93,65,-850,-850,0,30,30
2018-12-09 12:14:27.7511,172.8,51.7,30,29.92,0,19.92,66,5200,5200,0,30,30
2018-12-09 12:14:28.0011,172.8,51.7,30,29.92,0,19.93,1,709.3,0,29,30,30
2018-12-09 12:14:28.2510,172.8,51.7,30,29.92,0,19.93,2,709.1,0,29,30,30
2018-12-09 12:14:28.5010,172.8,51.7,30,29.92,0,19.89,65,-840,-850,0,30,30
2018-12-09 12:14:28.7511,172.8,51.7,30,29.92,0,19.92,51,3.62,3.61,0,30,30
2018-12-09 12:14:29.0011,172.8,51.7,30,29.92,0,19.93,63,50,50,0,30,30
2018-12-09 12:14:29.2511,172.8,51.7,30,29.92,0,19.92,67,30.3,30.2,0,30,30
2018-12-09 12:14:29.5011,172.8,51.7,30,29.92,0,19.94,52,3.63,3.6,0,30,30
2018-12-09 12:14:29.7511,172.8,51.7,30,29.92,0,19.92,6,-840,30.3,3.6,30,30
2018-12-09 12:14:30.0011,172.8,51.7,30,29.92,0,19.93,7,-850,30.1,3.6,30,30
2018-12-09 12:14:30.2510,172.8,51.7,30,29.92,0,19.93,1,709.4,0,29,30,30
2018-12-09 12:14:30.5010,172.8,51.7,30,29.92,0,19.92,2,709.3,0,29,30,30
2018-12-09 12:14:30.7510,172.8,51.7,30,29.92,0,19.93,61,711.6,706.4,0,30,30
2018-12-09 12:14:31.0010,172.8,51.7,30,29.92,0,19.93,62,425,425,0,30,30
2018-12-09 12:14:31.2510,172.8,51.7,30,29.92,0,19.92,64,8,8.1,0,30,30
2018-12-09 12:14:31.5011,172.8,51.7,30,29.92,0,19.93,3,709.4,0,27.5,30,30
2018-12-09 12:14:31.7511,172.8,51.7,30,29.92,0,19.96,4,709.3,0,27.5,30,30
2018-12-09 12:14:32.0012,172.8,51.7,30,29.92,0,19.93,65,-840,-850,0,30,30
2018-12-09 12:14:32.2512,172.8,51.7,30,29.92,0,19.93,66,5200,5210,0,30,30
2018-12-09 12:14:32.5013,172.8,51.7,30,29.92,0.1,19.92,1,709.4,0,29,30,30
2018-12-09 12:14:32.7513,172.8,51.7,30,29.92,0,19.95,2,709.3,0,29,30,30
2018-12-09 12:14:33.0013,172.8,51.7,30,29.92,0,19.93,65,-840,-840,0,30,30
2018-12-09 12:14:33.2513,172.8,51.7,30,29.92,0,19.93,51,3.62,3.61,0,30,30
2018-12-09 12:14:33.5012,172.8,51.6,30,29.86,0,19.93,63,50,50,0,30,30
2018-12-09 12:14:33.7512,172.8,51.6,30,29.86,0,19.93,67,30.1,29.9,0,30,30
2018-12-09 12:14:34.0012,172.8,51.6,30,29.86,0,19.93,52,3.63,3.6,0,30,30
2018-12-09 12:14:34.2511,172.8,51.6,30,29.86,0,19.92,6,-850,30,3.6,30,30
2018-12-09 12:14:34.5011,172.8,51.6,30,29.86,0,19.93,7,-840,29.9,3.6,30,30
2018-12-09 12:14:34.7511,172.8,51.6,30,29.86,0,19.93,1,709.4,0,29,30,30
2018-12-09 12:14:35.0011,172.8,51.6,30,29.86,0,19.92,2,709.3,0,29,30,30
2018-12-09 12:14:35.2510,172.8,51.6,30,29.86,0,19.92,61,711.7,706.5,0,30,30
2018-12-09 12:14:35.5010,172.8,51.6,30,29.86,0,19.93,62,425,425,0,30,30
2018-12-09 12:14:35.7510,172.8,51.6,30,29.86,0,19.92,64,8,8.1,0,30,30
2018-12-09 12:14:36.0011,172.8,51.6,30,29.86,0.1,19.94,3,709.4,0,27.5,30,30
2018-12-09 12:14:36.2511,172.8,51.6,30,29.86,0,19.91,4,709.5,0,27.5,30,30
2018-12-09 12:14:36.5011,172.8,51.6,30,29.86,0,19.94,65,-840,-850,0,30,30
2018-12-09 12:14:36.7511,172.8,51.6,30,29.86,0,19.92,66,5210,5210,0,30,30
2018-12-09 12:14:37.0012,172.8,51.6,30,29.86,0,19.92,1,709.5,0,29,30,30
2018-12-09 12:14:37.2512,172.8,51.6,30,29.86,0.1,19.93,2,709.5,0,29,30,30
2018-12-09 12:14:37.5012,172.8,51.6,30,29.86,0,19.92,65,-850,-850,0,30,30
2018-12-09 12:14:37.7512,172.8,51.6,30,29.86,0,19.93,51,3.63,3.6,0,30,30
2018-12-09 12:14:38.0012,172.8,51.6,30,29.86,0,19.91,63,50,50,0,30,30
2018-12-09 12:14:38.2512,172.8,51.6,30,29.86,0,19.92,67,29.8,29.7,0,30,30
2018-12-09 12:14:38.5011,172.8,51.6,30,29.86,0,19.92,52,3.63,3.6,0,30,30
2018-12-09 12:14:38.7512,172.8,51.6,30,29.86,0,19.92,6,-850,29.8,3.6,30,30
2018-12-09 12:14:39.0012,172.8,51.6,30,29.86,0,19.92,7,-850,29.6,3.6,30,30
2018-12-09 12:14:39.2512,172.8,51.6,30,29.86,0,19.92,1,709.5,0,29,30,30
2018-12-09 12:14:39.5012,172.8,51.6,30,29.86,0,19.92,2,709.5,0,29,30,30
2018-12-09 12:14:39.7512,172.8,51.6,30,29.86,0,19.92,61,711.7,706.6,0,30,30
2018-12-09 12:14:40.0012,172.8,51.6,30,29.86,0,19.92,62,425,425,0,30,30
2018-12-09 12:14:40.2512,172.8,51.6,30,29.86,0,19.92,64,8,8.2,0,30,30
2018-12-09 12:14:40.5013,172.8,51.6,30,29.86,0.1,19.93,3,709.5,0,27.5,30,30
2018-12-09 12:14:40.7513,172.8,51.6,30,29.86,0.1,19.91,4,709.5,0,27.5,30,30
2018-12-09 12:14:41.0012,172.8,51.6,30,29.86,0,19.89,65,-840,-850,0,30,30
2018-12-09 12:14:41.2512,172.8,51.6,30,29.86,0,19.91,66,5200,5200,0,30,30
2018-12-09 12:14:41.5012,172.8,51.6,30,29.86,0,19.93,1,709.5,0,29,30,30
2018-12-09 12:14:41.7512,172.8,51.6,30,29.86,0,19.92,2,709.5,0,29,30,30
2018-12-09 12:14:42.0012,172.8,51.6,30,29.86,0,19.94,65,-850,-840,0,30,30
2018-12-09 12:14:42.2512,172.8,51.6,30,29.86,0,19.93,51,3.63,3.6,0,30,30
2018-12-09 12:14:42.5012,172.8,51.6,30,29.86,0,19.93,63,50,50,0,30,30
2018-12-09 12:14:42.7512,172.8,51.6,30,29.86,0,19.94,67,29.5,29.4,0,30,30
2018-12-09 12:14:43.0012,172.8,51.6,30,29.86,0,19.92,52,3.63,3.6,0,30,30
2018-12-09 12:14:43.2512,172.8,51.6,30,29.86,0,19.92,6,-850,29.5,3.6,30,30
2018-12-09 12:14:43.5013,172.8,51.6,30,29.86,0,19.92,7,-850,29.4,3.6,30,30
2018-12-09 12:14:43.7513,172.8,51.6,30,29.86,0,19.93,1,709.6,0,29,30,30
2018-12-09 12:14:44.0013,172.8,51.6,30,29.86,0,19.91,2,709.5,0,29,30,30
2018-12-09 12:14:44.2513,172.8,51.6,30,29.86,0,19.93,61,711.7,706.6,0,30,30
2018-12-09 12:14:44.5013,172.8,51.5,30,29.8,0,19.93,62,425,425,0,30,30
2018-12-09 12:14:44.7513,172.8,51.5,30,29.8,0.1,19.92,64,8,8.1,0,30,30
2018-12-09 12:14:45.0013,172.8,51.5,30,29.8,0,19.92,3,709.6,0,27.5,30,30
2018-12-09 12:14:45.2513,172.8,51.5,30,29.8,0,19.91,4,709.5,0,27.5,30,30
2018-12-09 12:14:45.5013,172.8,51.5,30,29.8,0,19.92,65,-850,-850,0,30,30
2018-12-09 12:14:45.7513,172.8,51.5,30,29.8,0,19.93,66,5200,5210,0,30,30
2018-12-09 12:14:46.0013,172.8,51.5,30,29.8,0,19.77,1,709.6,0,29,30,30
2018-12-09 12:14:46.2513,172.8,51.5,30,29.8,0,19.9,2,709.5,0,29,30,30
2018-12-09 12:14:46.5013,172.8,51.5,30,29.8,0,19.93,65,-850,-850,0,30,30
2018-12-09 12:14:46.7513,172.8,51.5,30,29.8,0,19.99,51,3.63,3.61,0,30,30
2018-12-09 12:14:47.0013,172.8,51.5,30,29.8,0,19.93,63,50,50,0,30,30
2018-12-09 12:14:47.2513,172.8,51.5,30,29.8,0,19.92,67,29.3,29.2,0,30,30
2018-12-09 12:14:47.5013,172.8,51.5,30,29.8,0,19.93,52,3.63,3.61,0,30,30
2018-12-09 12:14:47.7513,172.8,51.5,30,29.8,0,19.92,6,-840,29.3,3.6,30,30
2018-12-09 12:14:48.0013,172.8,51.5,30,29.8,0.1,19.93,7,-850,29.2,3.6,30,30
2018-12-09 12:14:48.2513,172.8,51.5,30,29.8,0.1,19.93,1,709.6,0,29,30,30
2018-12-09 12:14:48.5013,172.8,51.5,30,29.8,0,19.73,2,709.5,0,29,30,30
2018-12-09 12:14:48.7513,172.8,51.5,30,29.8,0,19.73,61,711.8,706.7,0,30,30
2018-12-09 12:14:49.0013,172.8,51.5,30,29.8,0.1,19.73,62,425,425,0,30,30
2018-12-09 12:14:49.2513,172.8,51.5,30,29.8,0,19.73,64,8,8.2,0,30,30
2018-12-09 12:14:49.5014,172.8,51.5,30,29.8,0,19.73,3,709.6,0,27.5,30,30
2018-12-09 12:14:49.7514,172.8,51.5,30,29.8,0,19.73,4,709.5,0,27.5,30,30
2018-12-09 12:14:50.0014,172.8,51.5,30,29.8,0,19.74,65,-850,-850,0,30,30
2018-12-09 12:14:50.2514,172.8,51.5,30,29.8,0,19.73,66,5210,5200,0,30,30
2018-12-09 12:14:50.5013,172.8,51.5,30,29.8,0,19.73,1,709.6,0,29,30,30
2018-12-09 12:14:50.7513,172.8,51.5,30,29.8,0,19.73,2,709.5,0,29,30,30
2018-12-09 12:14:51.0013,172.8,51.5,30,29.8,0,19.76,65,-850,-850,0,30,30
2018-12-09 12:14:51.2513,172.8,51.5,30,29.8,0,19.73,51,3.63,3.61,0,30,30
2018-12-09 12:14:51.5013,172.8,51.5,30,29.8,0,19.73,63,50,50,0,30,30
2018-12-09 12:14:51.7513,172.8,51.5,30,29.8,0.1,19.73,67,29.1,29,0,30,30
2018-12-09 12:14:52.0013,172.8,51.5,30,29.8,0.1,19.73,52,3.63,3.6,0,30,30
2018-12-09 12:14:52.2513,172.8,51.5,30,29.8,0.1,19.74,6,-850,29.1,3.6,30,30
2018-12-09 12:14:52.5013,172.8,51.5,30,29.8,0.1,19.73,7,-850,29,3.6,30,30
2018-12-09 12:14:52.7513,172.8,51.5,30,29.8,0.1,19.73,1,709.6,0,29,30,30
2018-12-09 12:14:53.0012,172.8,51.5,30,29.8,0,19.73,2,709.5,0,29,30,30
2018-12-09 12:14:53.2512,172.8,51.5,30,29.8,0,19.7,61,711.8,706.8,0,30,30
2018-12-09 12:14:53.5012,172.8,51.5,30,29.8,0,19.73,62,425,425,0,30,30
2018-12-09 12:14:53.7512,172.8,51.5,30,29.8,0,19.85,64,8,8.1,0,30,30
2018-12-09 12:14:54.0013,172.8,51.5,30,29.8,0,19.68,3,709.6,0,27.5,30,30
2018-12-09 12:14:54.2513,172.8,51.5,30,29.8,0,19.72,4,709.5,0,27.5,30,30
2018-12-09 12:14:54.5013,172.8,51.5,30,29.8,0,19.71,65,-850,-840,0,30,30
2018-12-09 12:14:54.7513,172.8,51.5,30,29.8,0,19.72,66,5200,5200,0,30,30
2018-12-09 12:14:55.0014,172.8,51.5,30,29.8,0,19.73,1,709.6,0,29,30,30
2018-12-09 12:14:55.2514,172.8,51.5,30,29.8,0,19.74,2,709.5,0,29,30,30
2018-12-09 12:14:55.5014,172.8,51.5,30,29.8,0,19.73,65,-840,-850,0,30,30
2018-12-09 12:14:55.7514,172.8,51.5,30,29.8,0,19.73,51,3.63,3.61,0,30,30
2018-12-09 12:14:56.0014,172.8,51.5,30,29.8,0,19.72,63,50,50,0,30,30
2018-12-09 12:14:56.2514,172.8,51.5,30,29.8,0.1,19.73,67,28.9,28.8,0,30,30
2018-12-09 12:14:56.5014,172.8,51.5,30,29.8,0.1,19.73,52,3.63,3.6,0,30,30
2018-12-09 12:14:56.7514,172.8,51.5,30,29.8,0,19.73,6,-840,28.9,3.6,30,30
2018-12-09 12:14:57.0014,172.8,51.5,30,29.8,0.1,19.73,7,-840,28.8,3.6,30,30
2018-12-09 12:14:57.2514,172.8,51.5,30,29.8,0,19.73,1,709.6,0,29,30,30
2018-12-09 12:14:57.5014,172.8,51.5,30,29.8,0,19.74,2,709.5,0,29,30,30
2018-12-09 12:14:57.7514,172.8,51.5,30,29.8,0,19.71,61,711.9,706.8,0,30,30
2018-12-09 12:14:58.0014,172.8,51.5,30,29.8,0,19.75,62,425,425,0,30,30
2018-12-09 12:14:58.2514,172.8,51.5,30,29.8,0,19.73,64,8,8.1,0,30,30
2018-12-09 12:14:58.5014,172.8,51.5,30,29.8,0,19.73,3,709.8,0,27.5,30,30
2018-12-09 12:14:58.7514,172.8,51.5,30,29.8,0,19.74,4,709.6,0,27.5,30,30
2018-12-09 12:14:59.0014,172.8,51.5,30,29.8,0,19.63,65,-850,-850,0,30,30
2018-12-09 12:14:59.2514,172.8,51.5,30,29.8,0,19.72,66,5210,5210,0,30,30
2018-12-09 12:14:59.5013,172.8,51.5,30,29.8,0,19.73,1,709.8,0,29,30,30
2018-12-09 12:14:59.7514,172.8,51.5,30,29.8,0.1,19.74,2,709.6,0,29,30,30
2018-12-09 12:15:00.0014,172.8,51.5,30,29.8,0.1,19.73,65,-840,-840,0,30,30
2018-12-09 12:15:00.2514,172.8,51.5,30,29.8,0.1,19.72,51,3.63,3.61,0,30,30
2018-12-09 12:15:00.5014,172.8,51.5,30,29.8,0.1,19.72,63,50,50,0,30,30
2018-12-09 12:15:00.7514,172.8,51.5,30,29.8,0,19.74,67,28.7,28.6,0,30,30
2018-12-09 12:15:01.0014,172.8,51.5,30,29.8,0,19.73,52,3.63,3.61,0,30,30
2018-12-09 12:15:01.2514,172.8,51.5,30,29.8,0,19.74,6,-850,28.7,3.6,30,30
2018-12-09 12:15:01.5014,172.8,51.5,30,29.8,0,19.73,7,-850,28.6,3.6,30,30
2018-12-09 12:15:01.7514,172.8,51.5,30,29.8,0,19.74,1,709.8,0,29,30,30
2018-12-09 12:15:02.0014,172.8,51.5,30,29.8,0,19.73,2,709.6,0,29,30,30
2018-12-09 12:15:02.2514,172.8,51.5,30,29.8,0,19.74,61,712,706.8,0,30,30
2018-12-09 12:15:02.5014,172.8,51.5,30,29.8,0,19.74,62,425,425,0,30,30
2018-12-09 12:15:02.7515,172.8,51.5,30,29.8,0,19.73,64,8,8.1,0,30,30
2018-12-09 12:15:03.0015,172.8,51.5,30,29.8,0,19.73,3,709.8,0,27.5,30,30
2018-12-09 12:15:03.2515,172.8,51.5,30,29.8,0,19.73,4,709.6,0,27.5,30,30
2018-12-09 12:15:03.5015,172.8,51.5,30,29.8,0,19.73,65,-840,-850,0,30,30
2018-12-09 12:15:03.7515,172.8,51.5,30,29.8,0,19.73,66,5210,5210,0,30,30
2018-12-09 12:15:04.0015,172.8,51.5,30,29.8,0.1,19.73,1,709.8,0,29,30,30
2018-12-09 12:15:04.2515,172.8,51.5,30,29.8,0.1,19.69,2,709.6,0,29,30,30
2018-12-09 12:15:04.5015,172.8,51.5,30,29.8,0,19.72,65,-840,-840,0,30,30
2018-12-09 12:15:04.7515,172.8,51.5,30,29.8,0,19.74,51,3.63,3.61,0,30,30
2018-12-09 12:15:05.0015,172.8,51.5,30,29.8,0,19.72,63,50,50,0,30,30
2018-12-09 12:15:05.2515,172.8,51.5,30,29.8,0,19.73,67,28.5,28.5,0,30,30
2018-12-09 12:15:05.5015,172.8,51.5,30,29.8,0,19.73,52,3.63,3.61,0,30,30
2018-12-09 12:15:05.7515,172.8,51.5,30,29.8,0,19.74,6,-860,28.5,3.6,30,30
2018-12-09 12:15:06.0015,172.8,51.5,30,29.8,0,19.73,7,-850,28.4,3.6,30,30
2018-12-09 12:15:06.2515,172.8,51.5,30,29.8,0,19.75,1,709.8,0,29,30,30
2018-12-09 12:15:06.5015,172.8,51.5,30,29.8,0,19.73,2,709.8,0,29,30,30
2018-12-09 12:15:06.7515,172.8,51.5,30,29.8,0,19.73,61,712,706.9,0,30,30
2018-12-09 12:15:07.0015,172.8,51.5,30,29.8,0,19.73,62,425,425,0,30,30
2018-12-09 12:15:07.2515,172.8,51.5,30,29.8,0,19.73,64,8,8.2,0,30,30
2018-12-09 12:15:07.5015,172.8,51.5,30,29.8,0.1,19.72,3,709.8,0,27.5,30,30
2018-12-09 12:15:07.7515,172.8,51.5,30,29.8,0.1,19.73,4,709.8,0,27.5,30,30
2018-12-09 12:15:08.0015,172.8,51.5,30,29.8,0.1,19.72,65,-850,-850,0,30,30
2018-12-09 12:15:08.2515,172.8,51.5,30,29.8,0,19.73,66,5210,5210,0,30,30
2018-12-09 12:15:08.5016,172.8,51.5,30,29.8,0,19.73,1,709.8,0,29,30,30
2018-12-09 12:15:08.7515,172.8,51.5,30,29.8,0,19.73,2,709.8,0,29,30,30
2018-12-09 12:15:09.0015,172.8,51.5,30,29.8,0,19.73,65,-850,-850,0,30,30
2018-12-09 12:15:09.2515,172.8,51.5,30,29.8,0,19.8,51,3.63,3.61,0,30,30
2018-12-09 12:15:09.5015,172.8,51.5,30,29.8,0,19.71,63,50,50,0,30,30
2018-12-09 12:15:09.7515,172.8,51.5,30,29.8,0,19.74,67,28.3,28.3,0,30,30
2018-12-09 12:15:10.0015,172.8,51.5,30,29.8,0,19.69,52,3.63,3.61,0,30,30
2018-12-09 12:15:10.2515,172.8,51.5,30,29.8,0,19.73,6,-850,28.3,3.6,30,30
2018-12-09 12:15:10.5015,172.8,51.5,30,29.8,0,19.74,7,-850,28.3,3.6,30,30
2018-12-09 12:15:10.7515,172.8,51.5,30,29.8,0,19.72,1,709.8,0,29,30,30
2018-12-09 12:15:11.0016,172.8,51.5,30,29.8,0,19.73,2,709.8,0,29,30,30
2018-12-09 12:15:11.2516,172.8,51.5,30,29.8,0,19.73,61,712,706.9,0,30,30
2018-12-09 12:15:11.5016,172.8,51.5,30,29.8,0.1,19.71,62,425,425,0,30,30
2018-12-09 12:15:11.7516,172.8,51.5,30,29.8,0,19.73,64,8,8.2,0,30,30
2018-12-09 12:15:12.0016,172.8,51.5,30,29.8,0.1,19.74,3,709.8,0,27.5,30,30
2018-12-09 12:15:12.2516,172.8,51.5,30,29.8,0.1,19.73,4,709.8,0,27.5,30,30
2018-12-09 12:15:12.5016,172.8,51.5,30,29.8,0,19.73,65,-850,-850,0,30,30
2018-12-09 12:15:12.7516,172.8,51.5,30,29.8,0,19.74,66,5210,5210,0,30,30
2018-12-09 12:15:13.0016,172.8,51.5,30,29.8,0,19.73,1,709.9,0,29,30,30
2018-12-09 12:15:13.2516,172.8,51.5,30,29.8,0,19.74,2,709.8,0,29,30,30
2018-12-09 12:15:13.5016,172.8,51.5,30,29.8,0,19.72,65,-850,-850,0,30,30
2018-12-09 12:15:13.7516,172.8,51.5,30,29.8,0,19.73,51,3.63,3.61,0,30,30
2018-12-09 12:15:14.0016,172.8,51.5,30,29.8,0,19.73,63,50,50,0,30,30
2018-12-09 12:15:14.2516,172.8,51.5,30,29.8,0,19.74,67,28.2,28.1,0,30,30
2018-12-09 12:15:14.5016,172.8,51.5,30,29.8,0.1,19.73,52,3.63,3.61,0,30,30
2018-12-09 12:15:14.7516,172.8,51.5,30,29.8,0,19.73,6,-850,28.1,3.6,30,30
2018-12-09 12:15:15.0016,172.8,51.5,30,29.8,0,19.74,7,-850,28.1,3.6,30,30
2018-12-09 12:15:15.2516,172.8,51.5,30,29.8,0,19.74,1,709.9,0,29,30,30
2018-12-09 12:15:15.5016,172.8,51.5,30,29.8,0,19.71,2,709.8,0,29,30,30
2018-12-09 12:15:15.7516,172.8,51.4,30,29.75,0.1,19.72,61,712,706.9,0,30,30
2018-12-09 12:15:16.0016,172.8,51.4,30,29.75,0.1,19.73,62,425,425,0,30,30
2018-12-09 12:15:16.2516,172.8,51.4,30,29.75,0,19.73,64,8,8.2,0,30,30
2018-12-09 12:15:16.5016,172.8,51.4,30,29.75,0,19.74,3,709.9,0,27.5,30,30
2018-12-09 12:15:16.7516,172.8,51.4,30,29.75,0,19.69,4,709.8,0,27.5,30,30
2018-12-09 12:15:17.0016,172.8,51.4,30,29.75,0,19.74,65,-860,-850,0,30,30
2018-12-09 12:15:17.2516,172.8,51.4,30,29.75,0,19.74,66,5210,5210,0,30,30
2018-12-09 12:15:17.5016,172.8,51.4,30,29.75,0,19.73,1,709.9,0,29,30,30
2018-12-09 12:15:17.7516,172.8,51.4,30,29.75,0,19.73,2,709.8,0,29,30,30
2018-12-09 12:15:18.0016,172.8,51.4,30,29.75,0,19.73,65,-850,-850,0,30,30
2018-12-09 12:15:18.2516,172.8,51.4,30,29.75,0,19.74,51,3.63,3.61,0,30,30
2018-12-09 12:15:18.5016,172.8,51.4,30,29.75,0,19.73,63,50,50,0,30,30
2018-12-09 12:15:18.7516,172.8,51.4,30,29.75,0,19.73,67,28,28,0,30,30
2018-12-09 12:15:19.0016,172.8,51.4,30,29.75,0,19.72,52,3.63,3.61,0,30,30
2018-12-09 12:15:19.2516,172.8,51.4,30,29.75,0,19.73,6,-850,28,3.6,30,30
2018-12-09 12:15:19.5016,172.8,51.4,30,29.75,0,19.71,7,-850,27.9,3.6,30,30
2018-12-09 12:15:19.7517,172.8,51.4,30,29.75,0,19.72,1,709.9,0,29,30,30
2018-12-09 12:15:20.0017,172.8,51.4,30,29.75,0,19.73,2,709.8,0,29,30,30
2018-12-09 12:15:20.2517,172.8,51.4,30,29.75,0,19.74,61,712.1,706.9,0,30,30
2018-12-09 12:15:20.5017,172.8,51.4,30,29.75,0,19.72,62,425,425,0,30,30
2018-12-09 12:15:20.7517,172.8,51.4,30,29.75,0,19.73,64,8,8.1,0,30,30
2018-12-09 12:15:21.0017,172.8,51.4,30,29.75,0,19.73,3,709.9,0,27.5,30,30
2018-12-09 12:15:21.2517,172.8,51.4,30,29.75,0,19.73,4,709.8,0,27.5,30,30
2018-12-09 12:15:21.5017,172.8,51.4,30,29.75,0,19.74,65,-850,-840,0,30,30
2018-12-09 12:15:21.7517,172.8,51.4,30,29.75,0,19.74,66,5210,5210,0,30,30
2018-12-09 12:15:22.0017,172.8,51.4,30,29.75,0,19.73,1,709.9,0,29,30,30
2018-12-09 12:15:22.2517,172.8,51.4,30,29.75,0,19.75,2,709.8,0,29,30,30
2018-12-09 12:15:22.5017,172.8,51.4,30,29.75,0.1,19.72,65,-850,-850,0,30,30
2018-12-09 12:15:22.7516,172.8,51.4,30,29.75,0.1,19.73,51,3.63,3.61,0,30,30
2018-12-09 12:15:23.0016,172.8,51.4,30,29.75,0.1,19.72,63,50,50,0,30,30
2018-12-09 12:15:23.2516,172.8,51.4,30,29.75,0,19.73,67,27.8,27.8,0,30,30
2018-12-09 12:15:23.5017,172.8,51.4,30,29.75,0,19.73,52,3.63,3.61,0,30,30
2018-12-09 12:15:23.7517,172.8,51.4,30,29.75,0,19.72,6,-850,27.8,3.6,30,30
2018-12-09 12:15:24.0017,172.8,51.4,30,29.75,0,19.73,7,-850,27.8,3.6,30,30
2018-12-09 12:15:24.2517,172.8,51.4,30,29.75,0,19.73,1,709.9,0,29,30,30
2018-12-09 12:15:24.5017,172.8,51.4,30,29.75,0,19.73,2,709.8,0,29,30,30
2018-12-09 12:15:24.7517,172.8,51.4,30,29.75,0,19.73,61,712.1,706.9,0,30,30
2018-12-09 12:15:25.0017,172.8,51.4,30,29.75,0,19.74,62,425,425,0,30,30
2018-12-09 12:15:25.2517,172.8,51.4,30,29.75,0,19.72,64,8,8.2,0,30,30
2018-12-09 12:15:25.5017,172.8,51.4,30,29.75,0,19.73,3,709.9,0,27.5,30,30
2018-12-09 12:15:25.7517,172.8,51.4,30,29.75,0,19.73,4,709.8,0,27.5,30,30
2018-12-09 12:15:26.0017,172.8,51.4,30,29.75,0,19.73,65,-850,-850,0,30,30
2018-12-09 12:15:26.2517,172.8,51.4,30,29.75,0,19.73,66,5210,5210,0,30,30
2018-12-09 12:15:26.5017,172.8,51.4,30,29.75,0.1,19.73,1,709.9,0,29,30,30
2018-12-09 12:15:26.7517,172.8,51.4,30,29.75,0.1,19.79,2,709.8,0,29,30,30
2018-12-09 12:15:27.0018,172.8,51.4,30,29.75,0.1,19.75,65,-840,-850,0,30,30
2018-12-09 12:15:27.2518,172.8,51.4,30,29.75,0,19.73,51,3.63,3.61,0,30,30
2018-12-09 12:15:27.5018,172.8,51.4,30,29.75,0.1,19.73,63,50,50,0,30,30
2018-12-09 12:15:27.7518,172.8,51.4,30,29.75,0,19.73,67,27.7,27.7,0,30,30
2018-12-09 12:15:28.0018,172.8,51.4,30,29.75,0,19.73,52,3.63,3.61,0,30,30
2018-12-09 12:15:28.2518,172.8,51.4,30,29.75,0,19.72,6,-850,27.7,3.6,30,30
2018-12-09 12:15:28.5018,172.8,51.4,30,29.75,0,19.72,7,-850,27.7,3.6,30,30
2018-12-09 12:15:28.7518,172.8,51.4,30,29.75,0,19.73,1,709.9,0,29,30,30
2018-12-09 12:15:29.0018,172.8,51.4,30,29.75,0,19.73,2,709.9,0,29,30,30
2018-12-09 12:15:29.2517,172.8,51.4,30,29.75,0,19.72,61,712.2,706.9,0,30,30
2018-12-09 12:15:29.5017,172.8,51.4,30,29.75,0,19.72,62,425,425,0,30,30
2018-12-09 12:15:29.7517,172.8,51.4,30,29.75,0,19.73,64,8,8.2,0,30,30
2018-12-09 12:15:30.0017,172.8,51.4,30,29.75,0,19.73,3,709.9,0,27.5,30,30
2018-12-09 12:15:30.2517,172.8,51.4,30,29.75,0,19.73,4,709.9,0,27.5,30,30
2018-12-09 12:15:30.5017,172.8,51.4,30,29.75,0,19.73,65,-850,-850,0,30,30
2018-12-09 12:15:30.7516,172.8,51.4,30,29.75,0.1,19.73,66,5210,5210,0,30,30
2018-12-09 12:15:31.0016,172.8,51.4,30,29.75,0.1,19.73,1,709.9,0,29,30,30
2018-12-09 12:15:31.2516,172.8,51.4,30,29.75,0,19.73,2,709.9,0,29,30,30
2018-12-09 12:15:31.5017,172.8,51.4,30,29.75,0,19.73,65,-850,-850,0,30,30
2018-12-09 12:15:31.7517,172.8,51.3,30,29.69,0,19.73,51,3.63,3.61,0,30,30
2018-12-09 12:15:32.0017,172.8,51.3,30,29.69,0,19.73,63,50,50,0,30,30
2018-12-09 12:15:32.2518,172.8,51.3,30,29.69,0,19.74,67,27.6,27.6,0,30,30
2018-12-09 12:15:32.5018,172.8,51.3,30,29.69,0,19.71,52,3.63,3.61,0,30,30
2018-12-09 12:15:32.7517,172.8,51.3,30,29.69,0,19.72,6,-860,27.5,3.6,30,30
2018-12-09 12:15:33.0017,172.8,51.3,30,29.69,0,19.73,7,-860,27.5,3.6,30,30
2018-12-09 12:15:33.2517,172.8,51.3,30,29.69,0,19.73,1,709.9,0,29,30,30
2018-12-09 12:15:33.5017,172.8,51.3,30,29.69,0,19.73,2,709.9,0,29,30,30
2018-12-09 12:15:33.7517,172.8,51.3,30,29.69,0,19.73,61,712.1,707,0,30,30
2018-12-09 12:15:34.0018,172.8,51.3,30,29.69,0,19.72,62,425,425,0,30,30
2018-12-09 12:15:34.2518,172.8,51.3,30,29.69,0,19.69,64,8,8.2,0,30,30
2018-12-09 12:15:34.5018,172.8,51.3,30,29.69,0.1,19.73,3,710,0,27.5,30,30
2018-12-09 12:15:34.7518,172.8,51.3,30,29.69,0,19.74,4,709.8,0,27.5,30,30
2018-12-09 12:15:35.0018,172.8,51.3,30,29.69,0.1,19.72,65,-850,-850,0,30,30
2018-12-09 12:15:35.2519,172.8,51.3,30,29.69,0,19.74,66,5220,5220,0,30,30
2018-12-09 12:15:35.5019,172.8,51.3,30,29.69,0,19.72,1,710,0,29,30,30
2018-12-09 12:15:35.7519,172.8,51.3,30,29.69,0,19.73,2,709.8,0,29,30,30
2018-12-09 12:15:36.0018,172.8,51.3,30,29.69,0,19.73,65,-850,-850,0,30,30
2018-12-09 12:15:36.2518,172.8,51.3,30,29.69,0,19.73,51,3.63,3.61,0,30,30
2018-12-09 12:15:36.5018,172.8,51.3,30,29.69,0,19.73,63,50,50,0,30,30
2018-12-09 12:15:36.7518,172.8,51.3,30,29.69,0,19.73,67,27.4,27.4,0,30,30
2018-12-09 12:15:37.0018,172.8,51.3,30,29.69,0,19.73,52,3.63,3.61,0,30,30
2018-12-09 12:15:37.2518,172.8,51.3,30,29.69,0,19.73,6,-850,27.4,3.6,30,30
2018-12-09 12:15:37.5018,172.8,51.3,30,29.69,0,19.74,7,-840,27.4,3.6,30,30
2018-12-09 12:15:37.7518,172.8,51.3,30,29.69,0,19.73,1,710,0,29,30,30
2018-12-09 12:15:38.0018,172.8,51.3,30,29.69,0,19.74,2,709.8,0,29,30,30
2018-12-09 12:15:38.2519,172.8,51.3,30,29.69,0,19.73,61,712.1,707.1,0,30,30
2018-12-09 12:15:38.5019,172.8,51.3,30,29.69,0,19.73,62,425,425,0,30,30
2018-12-09 12:15:38.7519,172.8,51.3,30,29.69,0.1,19.72,64,8,8.2,0,30,30
2018-12-09 12:15:39.0019,172.8,51.3,30,29.69,0.1,19.73,3,710,0,27.5,30,30
2018-12-09 12:15:39.2519,172.8,51.3,30,29.69,0,19.73,4,709.8,0,27.5,30,30
2018-12-09 12:15:39.5019,172.8,51.3,30,29.69,0,19.7,65,-850,-850,0,30,30
2018-12-09 12:15:39.7519,172.8,51.3,30,29.69,0,19.71,66,5220,5220,0,30,30
2018-12-09 12:15:40.0018,172.8,51.3,30,29.69,0,19.74,1,710,0,29,30,30
2018-12-09 12:15:40.2518,172.8,51.3,30,29.69,0,19.73,2,709.8,0,29,30,30
2018-12-09 12:15:40.5018,172.8,51.3,30,29.69,0,19.73,65,-850,-850,0,30,30
2018-12-09 12:15:40.7518,172.8,51.3,30,29.69,0,19.73,51,3.63,3.61,0,30,30
2018-12-09 12:15:41.0018,172.8,51.3,30,29.69,0,19.72,63,50,50,0,30,30
2018-12-09 12:15:41.2519,172.8,51.3,30,29.69,0,19.73,67,27.3,27.3,0,30,30
2018-12-09 12:15:41.5019,172.8,51.3,30,29.69,0,19.73,52,3.63,3.61,0,30,30
2018-12-09 12:15:41.7519,172.8,51.3,30,29.69,0,19.71,6,-850,27.3,3.6,30,30
2018-12-09 12:15:42.0019,172.8,51.3,30,29.69,0,19.73,7,-850,27.3,3.6,30,30
2018-12-09 12:15:42.2519,172.8,51.3,30,29.69,0,19.71,1,710,0,29,30,30
2018-12-09 12:15:42.5019,172.8,51.3,30,29.69,0.1,19.73,2,709.8,0,29,30,30
2018-12-09 12:15:42.7519,172.8,51.3,30,29.69,0.1,19.73,61,712.1,707.1,0,30,30
2018-12-09 12:15:43.0019,172.8,51.3,30,29.69,0.1,19.74,62,425,425,0,30,30
2018-12-09 12:15:43.2519,172.8,51.3,30,29.69,0,19.73,64,8,8.2,0,30,30
2018-12-09 12:15:43.5019,172.8,51.3,30,29.69,0,19.73,3,710,0,27.5,30,30
2018-12-09 12:15:43.7519,172.8,51.3,30,29.69,0,19.73,4,709.8,0,27.5,30,30
2018-12-09 12:15:44.0019,172.8,51.3,30,29.69,0,19.73,65,-850,-850,0,30,30
2018-12-09 12:15:44.2518,172.8,51.3,30,29.69,0,19.73,66,5220,5220,0,30,30
2018-12-09 12:15:44.5018,172.8,51.3,30,29.69,0,19.75,1,710,0,29,30,30
2018-12-09 12:15:44.7518,172.8,51.3,30,29.69,0,19.73,2,709.8,0,29,30,30
2018-12-09 12:15:45.0018,172.8,51.3,30,29.69,0,19.73,65,-850,-850,0,30,30
2018-12-09 12:15:45.2518,172.8,51.3,30,29.69,0,19.73,51,3.63,3.61,0,30,30
2018-12-09 12:15:45.5018,172.8,51.3,30,29.69,0,19.73,63,50,50,0,30,30
2018-12-09 12:15:45.7518,172.8,51.3,29.75,29.69,0,19.73,67,27.2,27.2,0,30,30
2018-12-09 12:15:46.0018,172.8,51.3,29.75,29.69,0,19.75,52,3.63,3.61,0,30,30
2018-12-09 12:15:46.2518,172.8,51.3,29.75,29.69,0,19.73,6,-850,27.2,3.6,30,30
2018-12-09 12:15:46.5018,172.8,51.3,29.75,29.69,0.1,19.73,7,-850,27.2,3.6,30,30
2018-12-09 12:15:46.7518,172.8,51.3,29.75,29.69,0.1,19.73,1,710,0,29,30,30
2018-12-09 12:15:47.0018,172.8,51.3,29.75,29.69,0.1,19.73,2,709.8,0,29,30,30
2018-12-09 12:15:47.2519,172.8,51.3,29.75,29.69,0.1,19.74,61,712.1,707.1,0,30,30
2018-12-09 12:15:47.5019,172.8,51.3,29.75,29.69,0.1,19.72,62,425,425,0,30,30
2018-12-09 12:15:47.7519,172.8,51.3,29.75,29.69,0,19.72,64,8,8.2,0,30,30
2018-12-09 12:15:48.0019,172.8,51.3,29.75,29.69,0,19.54,3,710,0,27.5,30,30
2018-12-09 12:15:48.2519,172.8,51.3,29.75,29.69,0,19.72,4,709.8,0,27.5,30,30
2018-12-09 12:15:48.5019,172.8,51.3,29.75,29.69,0,19.73,65,-850,-860,0,30,30
2018-12-09 12:15:48.7519,172.8,51.3,29.75,29.69,0,19.73,66,5210,5210,0,29.5,30
2018-12-09 12:15:49.0019,172.8,51.3,29.75,29.69,0,19.73,1,710,0,29,29.5,30
2018-12-09 12:15:49.2519,172.8,51.3,29.75,29.69,0,19.73,2,710,0,29,29.5,30
2018-12-09 12:15:49.5019,172.8,51.3,29.75,29.69,0,19.79,65,-840,-850,0,29.5,30
2018-12-09 12:15:49.7519,172.8,51.3,29.75,29.69,0,19.74,51,3.63,3.61,0,29.5,30
2018-12-09 12:15:50.0019,172.8,51.3,29.75,29.69,0.1,19.72,63,50,50,0,29.5,30
2018-12-09 12:15:50.2519,172.8,51.3,29.75,29.69,0.1,19.73,67,27.1,27.1,0,29.5,30
2018-12-09 12:15:50.5019,172.8,51.3,29.75,29.69,0.1,19.74,52,3.63,3.61,0,29.5,30
2018-12-09 12:15:50.7520,172.8,51.3,29.75,29.69,0.1,19.73,6,-830,27.1,3.6,29.5,30
2018-12-09 12:15:51.0020,172.8,51.3,29.75,29.69,0,19.61,7,-860,27.1,3.6,29.5,30
2018-12-09 12:15:51.2520,172.8,51.3,29.75,29.69,0.1,19.72,1,710,0,29,29.5,30
2018-12-09 12:15:51.5020,172.8,51.3,29.75,29.69,0,19.74,2,710,0,29,29.5,30
2018-12-09 12:15:51.7520,172.8,51.3,29.75,29.69,0,19.73,61,712.2,707.1,0,29.5,30
2018-12-09 12:15:52.0020,172.8,51.3,29.75,29.69,0,19.73,62,425,425,0,29.5,30
2018-12-09 12:15:52.2520,172.8,51.3,29.75,29.69,0,19.73,64,8,8.2,0,29.5,30
2018-12-09 12:15:52.5020,172.8,51.3,29.75,29.69,0,19.74,3,710,0,27.5,29.5,30
2018-12-09 12:15:52.7520,172.8,51.3,29.75,29.69,0,19.77,4,710,0,27.5,29.5,30
2018-12-09 12:15:53.0020,172.8,51.3,29.75,29.69,0,19.74,65,-830,-860,0,29.5,30
2018-12-09 12:15:53.2520,172.8,51.3,29.75,29.69,0,19.73,66,5210,5210,0,29.5,30
2018-12-09 12:15:53.5020,172.8,51.3,29.75,29.69,0.1,19.73,1,710,0,29,29.5,30
2018-12-09 12:15:53.7520,172.8,51.3,29.75,29.69,0,19.73,2,710,0,29,29.5,30
2018-12-09 12:15:54.0020,172.8,51.3,29.75,29.69,0.1,19.73,65,-820,-850,0,29.5,30
2018-12-09 12:15:54.2520,172.8,51.3,29.75,29.69,0.1,19.73,51,3.63,3.61,0,29.5,30
2018-12-09 12:15:54.5020,172.8,51.3,29.75,29.69,0.1,19.73,63,50,50,0,29.5,30
2018-12-09 12:15:54.7520,172.8,51.3,29.75,29.69,0,19.73,67,27,27,0,29.5,30
2018-12-09 12:15:55.0020,172.8,51.3,29.75,29.69,0,19.73,52,3.63,3.61,0,29.5,30
2018-12-09 12:15:55.2520,172.8,51.3,29.75,29.69,0,19.73,6,-820,27,3.6,29.5,30
2018-12-09 12:15:55.5020,172.8,51.3,29.75,29.69,0,19.73,7,-860,27,3.6,29.5,30
2018-12-09 12:15:55.7520,172.8,51.3,29.75,29.69,0,19.73,1,710,0,29,29.5,30
2018-12-09 12:15:56.0020,172.8,51.3,29.75,29.69,0,19.73,2,710,0,29,29.5,30
2018-12-09 12:15:56.2520,172.8,51.3,29.75,29.69,0,19.78,61,712.2,707.1,0,29.5,30
2018-12-09 12:15:56.5020,172.8,51.3,29.75,29.69,0,19.72,62,425,425,0,29.5,30
2018-12-09 12:15:56.7520,172.8,51.3,29.75,29.69,0,19.74,64,8,8.2,0,29.5,30
2018-12-09 12:15:57.0020,172.8,51.3,29.75,29.69,0,19.74,3,710.1,0,27.5,29.5,30
2018-12-09 12:15:57.2520,172.8,51.3,29.75,29.69,0,19.73,4,709.9,0,27.5,29.5,30
2018-12-09 12:15:57.5020,172.8,51.3,29.75,29.69,0.1,19.73,65,-820,-860,0,29.5,30
2018-12-09 12:15:57.7520,172.8,51.3,29.75,29.69,0.1,19.73,66,5210,5210,0,29.5,30
2018-12-09 12:15:58.0020,172.8,51.3,29.75,29.69,0.1,19.73,1,710.1,0,29,29.5,30
2018-12-09 12:15:58.2520,172.8,51.3,29.75,29.69,0,19.73,2,709.9,0,29,29.5,30
2018-12-09 12:15:58.5020,172.8,51.3,29.75,29.69,0,19.73,65,-810,-860,0,29.5,30
2018-12-09 12:15:58.7520,172.8,51.3,29.75,29.69,0.1,19.73,51,3.63,3.61,0,29.5,30
2018-12-09 12:15:59.0020,172.8,51.3,29.75,29.69,0,19.74,63,50,50,0,29.5,30
2018-12-09 12:15:59.2521,172.8,51.3,29.75,29.69,0.1,19.73,67,26.9,26.9,0,29.5,30
2018-12-09 12:15:59.5021,172.8,51.3,29.75,29.69,0,19.74,52,3.63,3.61,0,29.5,30
2018-12-09 12:15:59.7521,172.8,51.3,29.75,29.69,0,19.73,6,-820,26.9,3.6,29.5,30
2018-12-09 12:16:00.0020,172.8,51.3,29.75,29.69,0,19.72,7,-870,26.9,3.6,29.5,30
2018-12-09 12:16:00.2520,172.8,51.3,29.75,29.69,0,19.73,1,710.1,0,29,29.5,30
2018-12-09 12:16:00.5021,172.8,51.3,29.75,29.69,0,19.73,2,709.9,0,29,29.5,30
2018-12-09 12:16:00.7521,172.8,51.3,29.75,29.69,0,19.73,61,712.3,707.1,0,29.5,30
2018-12-09 12:16:01.0021,172.8,51.3,29.75,29.69,0,19.72,62,425,425,0,29.5,30
2018-12-09 12:16:01.2521,172.8,51.3,29.75,29.69,0,19.74,64,8,8.2,0,29.5,30
2018-12-09 12:16:01.5021,172.8,51.3,29.75,29.69,0,19.73,3,710.1,0,27.5,29.5,30
2018-12-09 12:16:01.7521,172.8,51.3,29.75,29.69,0,19.74,4,709.9,0,27.5,29.5,30
2018-12-09 12:16:02.0021,172.8,51.3,29.75,29.69,0.1,19.73,65,-810,-860,0,29.5,30
2018-12-09 12:16:02.2521,172.8,51.3,29.75,29.69,0.1,19.73,66,5210,5210,0,29.5,30
2018-12-09 12:16:02.5021,172.8,51.3,29.75,29.69,0,19.73,1,710.1,0,29,29.5,30
2018-12-09 12:16:02.7522,172.8,51.3,29.75,29.69,0,19.72,2,709.9,0,29,29.5,30
2018-12-09 12:16:03.0022,172.8,51.3,29.75,29.69,0,19.72,65,-820,-870,0,29.5,30
2018-12-09 12:16:03.2522,172.8,51.3,29.75,29.69,0,19.73,51,3.63,3.61,0,29.5,30
2018-12-09 12:16:03.5022,172.8,51.3,29.75,29.69,0,19.73,63,50,50,0,29.5,30
2018-12-09 12:16:03.7522,172.8,51.3,29.75,29.69,0,19.73,67,26.8,26.8,0,29.5,30
2018-12-09 12:16:04.0022,172.8,51.3,29.75,29.69,0,19.73,52,3.63,3.61,0,29.5,30
2018-12-09 12:16:04.2521,172.8,51.3,29.75,29.69,0,19.73,6,-820,26.8,3.6,29.5,30
2018-12-09 12:16:04.5021,172.8,51.3,29.75,29.69,0,19.73,7,-870,26.8,3.6,29.5,30
2018-12-09 12:16:04.7521,172.8,51.3,29.75,29.69,0,19.72,1,710.1,0,29,29.5,30
2018-12-09 12:16:05.0021,172.8,51.3,29.75,29.69,0,19.73,2,710,0,29,29.5,30
2018-12-09 12:16:05.2521,172.8,51.3,29.75,29.69,0,19.73,61,712.3,707.2,0,29.5,30
2018-12-09 12:16:05.5021,172.8,51.3,29.75,29.69,0,19.73,62,425,425,0,29.5,30
2018-12-09 12:16:05.7521,172.8,51.3,29.75,29.69,0,19.73,64,8,8.2,0,29.5,30
2018-12-09 12:16:06.0021,172.8,51.3,29.75,29.69,0.1,19.75,3,710.1,0,27.5,29.5,30
2018-12-09 12:16:06.2521,172.8,51.3,29.75,29.69,0.1,19.71,4,710,0,27.5,29.5,30
2018-12-09 12:16:06.5021,172.8,51.3,29.75,29.69,0,19.73,65,-810,-860,0,29.5,30
2018-12-09 12:16:06.7521,172.8,51.3,29.75,29.69,0,19.74,66,5210,5210,0,29.5,30
2018-12-09 12:16:07.0021,172.8,51.3,29.75,29.69,0,19.73,1,710.1,0,29,29.5,30
2018-12-09 12:16:07.2522,172.8,51.3,29.75,29.69,0,19.73,2,710,0,29,29.5,30
2018-12-09 12:16:07.5022,172.8,51.3,29.75,29.69,0,19.72,65,-820,-870,0,29.5,30
2018-12-09 12:16:07.7522,172.8,51.3,29.75,29.69,0,19.73,51,3.63,3.61,0,29.5,30
2018-12-09 12:16:08.0022,172.8,51.3,29.75,29.69,0,19.72,63,50,50,0,29.5,30
2018-12-09 12:16:08.2522,172.8,51.3,29.75,29.69,0,19.73,67,26.7,26.7,0,29.5,30
2018-12-09 12:16:08.5021,172.8,51.2,29.75,29.63,0,19.73,52,3.63,3.61,0,29.5,30
2018-12-09 12:16:08.7521,172.8,51.2,29.75,29.63,0,19.73,6,-820,26.7,3.6,29.5,30
2018-12-09 12:16:09.0022,172.8,51.2,29.75,29.63,0,19.73,7,-870,26.7,3.6,29.5,30
2018-12-09 12:16:09.2522,172.8,51.2,29.75,29.63,0,19.73,1,710.1,0,29,29.5,30
2018-12-09 12:16:09.5022,172.8,51.2,29.75,29.63,0.1,19.73,2,710,0,29,29.5,30
2018-12-09 12:16:09.7522,172.8,51.2,29.75,29.63,0,19.73,61,712.3,707.1,0,29.5,30
2018-12-09 12:16:10.0022,172.8,51.2,29.75,29.63,0,19.72,62,425,425,0,29.5,30
2018-12-09 12:16:10.2522,172.8,51.2,29.75,29.63,0.1,19.73,64,8,8.2,0,29.5,30
2018-12-09 12:16:10.5022,172.8,51.2,29.75,29.63,0.1,19.72,3,710.1,0,27.5,29.5,30
2018-12-09 12:16:10.7522,172.8,51.2,29.75,29.63,0,19.73,4,710,0,27.5,29.5,30
2018-12-09 12:16:11.0022,172.8,51.2,29.75,29.63,0,19.74,65,-820,-880,0,29.5,30
2018-12-09 12:16:11.2522,172.8,51.2,29.75,29.63,0,19.72,66,5210,5210,0,29.5,30
2018-12-09 12:16:11.5022,172.8,51.1,29.75,29.57,0,19.73,1,710.1,0,29,29.5,30
2018-12-09 12:16:11.7522,172.8,51.1,29.75,29.57,0,19.72,2,710,0,29,29.5,30
2018-12-09 12:16:12.0022,172.8,51.1,29.75,29.57,0,19.73,65,-820,-870,0,29.5,30
2018-12-09 12:16:12.2522,172.8,51.1,29.75,29.57,0,19.72,51,3.63,3.61,0,29.5,30
2018-12-09 12:16:12.5022,172.8,51.1,29.75,29.57,0,19.73,63,50,50,0,29.5,30
2018-12-09 12:16:12.7523,172.8,51.1,29.75,29.57,0,19.73,67,26.6,26.6,0,29.5,30
2018-12-09 12:16:13.0023,172.8,51.1,29.75,29.57,0,19.73,52,3.63,3.61,0,29.5,30
2018-12-09 12:16:13.2523,172.8,51.1,29.75,29.57,0,19.73,6,-810,26.6,3.6,29.5,30
2018-12-09 12:16:13.5023,172.8,51.1,29.75,29.57,0,19.72,7,-880,26.6,3.6,29.5,30
2018-12-09 12:16:13.7523,172.8,51.1,29.75,29.57,0.1,19.73,1,710.1,0,29,29.5,30
2018-12-09 12:16:14.0023,172.8,51.1,29.75,29.57,0.1,19.72,2,710,0,29,29.5,30
2018-12-09 12:16:14.2523,172.8,51.1,29.75,29.57,0.1,19.74,61,712.2,707.1,0,29.5,30
2018-12-09 12:16:14.5022,172.8,51.1,29.75,29.57,0.1,19.72,62,425,425,0,29.5,30
2018-12-09 12:16:14.7522,172.8,51.1,29.75,29.57,0,19.75,64,8,8.2,0,29.5,30
2018-12-09 12:16:15.0022,172.8,51.1,29.75,29.57,0,19.61,3,710.1,0,27.5,29.5,30
2018-12-09 12:16:15.2522,172.8,51.1,29.75,29.57,0,19.74,4,710,0,27.5,29.5,30
2018-12-09 12:16:15.5022,172.8,51.1,29.75,29.57,0,19.72,65,-810,-870,0,29.5,30
2018-12-09 12:16:15.7522,172.8,51.1,29.75,29.57,0,19.72,66,5210,5210,0,29.5,30
2018-12-09 12:16:16.0022,172.8,51.1,29.75,29.57,0,19.73,1,710.1,0,29,29.5,30
2018-12-09 12:16:16.2522,172.8,51.1,29.75,29.57,0,19.73,2,710,0,29,29.5,30
2018-12-09 12:16:16.5022,172.8,51.1,29.75,29.57,0,19.74,65,-820,-860,0,29.5,30
2018-12-09 12:16:16.7522,172.8,51.1,29.75,29.57,0,19.73,51,3.63,3.61,0,29.5,30
2018-12-09 12:16:17.0022,172.8,51.1,29.75,29.57,0,19.73,63,50,50,0,29.5,30
2018-12-09 12:16:17.2522,172.8,51.1,29.75,29.57,0,19.73,67,26.5,26.6,0,29.5,30
2018-12-09 12:16:17.5022,172.8,51.1,29.75,29.57,0,19.73,52,3.63,3.61,0,29.5,30
2018-12-09 12:16:17.7523,172.8,51.1,29.75,29.57,0.1,19.72,6,-810,26.5,3.6,29.5,30
2018-12-09 12:16:18.0023,172.8,51.1,29.75,29.57,0.1,19.73,7,-880,26.6,3.6,29.5,30
2018-12-09 12:16:18.2523,172.8,51.1,29.75,29.57,0.1,19.73,1,710.1,0,29,29.5,30
2018-12-09 12:16:18.5023,172.8,51.1,29.75,29.57,0.1,19.73,2,710,0,29,29.5,30
2018-12-09 12:16:18.7523,172.8,51.1,29.75,29.57,0,19.72,61,712.3,707.1,0,29.5,30
2018-12-09 12:16:19.0023,172.8,51.1,29.75,29.57,0,19.73,62,425,425,0,29.5,30
2018-12-09 12:16:19.2523,172.8,51.1,29.75,29.57,0,19.74,64,8,8.2,0,29.5,30
2018-12-09 12:16:19.5023,172.8,51.1,29.75,29.57,0,19.73,3,710.1,0,27.5,29.5,30
2018-12-09 12:16:19.7523,172.8,51.1,29.75,29.57,0,19.73,4,710,0,27.5,29.5,30
2018-12-09 12:16:20.0023,172.8,51.1,29.75,29.57,0,19.76,65,-820,-880,0,29.5,30
2018-12-09 12:16:20.2523,172.8,51.1,29.75,29.57,0,19.72,66,5210,5210,0,29.5,30
2018-12-09 12:16:20.5023,172.8,51.1,29.75,29.57,0,19.73,1,710.1,0,29,29.5,30
2018-12-09 12:16:20.7522,172.8,51.1,29.75,29.57,0,19.74,2,710,0,29,29.5,30
2018-12-09 12:16:21.0022,172.8,51.1,29.75,29.57,0,19.74,65,-820,-880,0,29.5,30
2018-12-09 12:16:21.2522,172.8,51.1,29.75,29.57,0,19.73,51,3.63,3.61,0,29.5,30
2018-12-09 12:16:21.5022,172.8,51.1,29.75,29.57,0,19.73,63,50,50,0,29.5,30
2018-12-09 12:16:21.7522,172.8,51.1,29.75,29.57,0.1,19.73,67,26.4,26.5,0,29.5,30
2018-12-09 12:16:22.0022,172.8,51.1,29.75,29.57,0.1,19.71,52,3.63,3.61,0,29.5,30
2018-12-09 12:16:22.2523,172.8,51.1,29.75,29.57,0.1,19.72,6,-810,26.4,3.6,29.5,30
2018-12-09 12:16:22.5023,172.8,51.1,29.75,29.57,0.1,19.73,7,-870,26.5,3.6,29.5,30
2018-12-09 12:16:22.7523,172.8,51.1,29.75,29.57,0,19.73,1,710.1,0,29,29.5,30
2018-12-09 12:16:23.0024,172.8,51.1,29.75,29.57,0,19.73,2,710,0,29,29.5,30
2018-12-09 12:16:23.2524,172.8,51.1,29.75,29.57,0,19.69,61,712.2,707.1,0,29.5,30
2018-12-09 12:16:23.5024,172.8,51.1,29.75,29.57,0,19.74,62,425,425,0,29.5,30
2018-12-09 12:16:23.7524,172.8,51.1,29.75,29.57,0,19.72,64,8,8.2,0,29.5,30
2018-12-09 12:16:24.0024,172.8,51.1,29.75,29.57,0,19.73,3,710.1,0,27.5,29.5,30
2018-12-09 12:16:24.2523,172.8,51.1,29.75,29.57,0,19.73,4,710,0,27.5,29.5,30
2018-12-09 12:16:24.5023,172.8,51.1,29.75,29.57,0,19.73,65,-830,-880,0,29.5,30
2018-12-09 12:16:24.7523,172.8,51.1,29.75,29.57,0,19.57,66,5210,5210,0,29.5,30
2018-12-09 12:16:25.0023,172.8,51.1,29.75,29.57,0,19.72,1,710.1,0,29,29.5,30
2018-12-09 12:16:25.2523,172.8,51.1,29.75,29.57,0,19.73,2,710.1,0,29,29.5,30
2018-12-09 12:16:25.5024,172.8,51.1,29.75,29.57,0,19.76,65,-820,-890,0,29.5,30
2018-12-09 12:16:25.7524,172.8,51.1,29.75,29.57,0,19.73,51,3.63,3.61,0,29.5,30
2018-12-09 12:16:26.0024,172.8,51.1,29.75,29.57,0,19.72,63,50,50,0,29.5,30
2018-12-09 12:16:26.2524,172.8,51.1,29.75,29.57,0.1,19.73,67,26.4,26.4,0,29.5,30
2018-12-09 12:16:26.5024,172.8,51.1,29.75,29.57,0.1,19.73,52,3.63,3.61,0,29.5,30
2018-12-09 12:16:26.7525,172.8,51.1,29.75,29.57,0,19.73,6,-820,26.3,3.6,29.5,30
2018-12-09 12:16:27.0025,172.8,51.1,29.75,29.57,0,19.74,7,-880,26.4,3.6,29.5,30
2018-12-09 12:16:27.2525,172.8,51.1,29.75,29.57,0,19.73,1,710.1,0,29,29.5,30
2018-12-09 12:16:27.5025,172.8,51.1,29.75,29.57,0,19.73,2,710.1,0,29,29.5,30
2018-12-09 12:16:27.7525,172.8,51.1,29.75,29.57,0,19.73,61,712.3,707.1,0,29.5,30
2018-12-09 12:16:28.0024,172.8,51.1,29.75,29.57,0,19.73,62,425,425,0,29.5,30
2018-12-09 12:16:28.2524,172.8,51.1,29.75,29.57,0,19.74,64,8,8.2,0,29.5,30
2018-12-09 12:16:28.5024,172.8,51.1,29.75,29.57,0,19.73,3,710.1,0,27.5,29.5,30
2018-12-09 12:16:28.7524,172.8,51.1,29.75,29.57,0,19.73,4,710.1,0,27.5,29.5,30
2018-12-09 12:16:29.0024,172.8,51.1,29.75,29.57,0,19.73,65,-830,-880,0,29.5,30
2018-12-09 12:16:29.2524,172.8,51.1,29.75,29.57,0,19.73,66,5210,5210,0,29.5,30
2018-12-09 12:16:29.5024,172.8,51.1,29.75,29.57,0,19.74,1,710.1,0,29,29.5,30
2018-12-09 12:16:29.7524,172.8,51.1,29.75,29.57,0,19.73,2,710.1,0,29,29.5,30
2018-12-09 12:16:30.0024,172.8,51.1,29.75,29.57,0,19.72,65,-820,-880,0,29.5,30
2018-12-09 12:16:30.2524,172.8,51.1,29.75,29.57,0.1,19.73,51,3.63,3.61,0,29.5,30
2018-12-09 12:16:30.5024,172.8,51.1,29.75,29.57,0.1,19.74,63,50,50,0,29.5,30
2018-12-09 12:16:30.7524,172.8,51.1,29.75,29.57,0,19.73,67,26.3,26.3,0,29.5,30
2018-12-09 12:16:31.0024,172.8,51.1,29.75,29.57,0,19.73,52,3.63,3.61,0,29.5,30
2018-12-09 12:16:31.2524,172.8,51.1,29.75,29.57,0,19.73,6,-820,26.3,3.6,29.5,30
2018-12-09 12:16:31.5024,172.8,51.1,29.75,29.57,0,19.73,7,-880,26.3,3.6,29.5,30
2018-12-09 12:16:31.7524,172.8,51.1,29.75,29.57,0,19.73,1,710.1,0,29,29.5,30
2018-12-09 12:16:32.0024,172.8,51.1,29.75,29.57,0,19.73,2,710.1,0,29,29.5,30
2018-12-09 12:16:32.2524,172.8,51.1,29.75,29.57,0,19.73,61,712.3,707.1,0,29.5,30
2018-12-09 12:16:32.5024,172.8,51.1,29.75,29.57,0,19.73,62,425,425,0,29.5,30
2018-12-09 12:16:32.7524,172.8,51.1,29.75,29.57,0,19.73,64,8,8.2,0,29.5,30
2018-12-09 12:16:33.0024,172.8,51.1,29.75,29.57,0,19.69,3,710.2,0,27.5,29.5,30
