Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 12:16:33.2524,172.8,51.1,29.75,29.57,0,19.73,4,710,0,27.5,29.5,30
2018-12-09 12:16:33.5024,172.8,51.1,29.75,29.57,0,19.71,65,-830,-890,0,29.5,30
2018-12-09 12:16:33.7524,172.8,51.1,29.75,29.57,0,19.74,66,5220,5220,0,29.5,30
2018-12-09 12:16:34.0024,172.8,51.1,29.75,29.57,0,19.73,1,710.2,0,29,29.5,30
2018-12-09 12:16:34.2524,172.8,51.1,29.75,29.57,0.1,19.73,2,710,0,29,29.5,30
2018-12-09 12:16:34.5024,172.8,51.1,29.75,29.57,0.1,19.73,65,-820,-880,0,29.5,30
2018-12-09 12:16:34.7524,172.8,51.1,29.75,29.57,0.1,19.73,51,3.63,3.61,0,29.5,30
2018-12-09 12:16:35.0024,172.8,51.1,29.75,29.57,0.1,19.73,63,50,50,0,29.5,30
2018-12-09 12:16:35.2524,172.8,51.1,29.75,29.57,0,19.74,67,26.2,26.3,0,29.5,30
2018-12-09 12:16:35.5024,172.8,51.1,29.75,29.57,0,19.73,52,3.63,3.61,0,29.5,30
2018-12-09 12:16:35.7524,172.8,51.1,29.75,29.57,0,19.72,6,-830,26.2,3.6,29.5,30
2018-12-09 12:16:36.0025,172.8,51.1,29.75,29.57,0,19.73,7,-890,26.3,3.6,29.5,30
2018-12-09 12:16:36.2525,172.8,51.1,29.75,29.57,0,19.73,1,710.2,0,29,29.5,30
2018-12-09 12:16:36.5025,172.8,51.1,29.75,29.57,0,19.72,2,710,0,29,29.5,30
2018-12-09 12:16:36.7525,172.8,51.1,29.75,29.57,0,19.73,61,712.4,707.1,0,29.5,30
2018-12-09 12:16:37.0025,172.8,51.1,29.75,29.57,0,19.73,62,425,425,0,29.5,30
2018-12-09 12:16:37.2525,172.8,51.1,29.75,29.57,0,19.73,64,8,8.2,0,29.5,30
2018-12-09 12:16:37.5025,172.8,51.1,29.75,29.57,0,19.73,3,710.2,0,27.5,29.5,30
2018-12-09 12:16:37.7525,172.8,51.1,29.75,29.57,0,19.79,4,710,0,27.5,29.5,30
2018-12-09 12:16:38.0025,172.8,51.1,29.75,29.57,0,19.71,65,-820,-890,0,29.5,30
2018-12-09 12:16:38.2525,172.8,51.1,29.75,29.57,0.1,19.73,66,5210,5210,0,29.5,30
2018-12-09 12:16:38.5025,172.8,51.1,29.75,29.57,0.1,19.74,1,710.2,0,29,29.5,30
2018-12-09 12:16:38.7526,172.8,51.1,29.75,29.57,0,19.73,2,710,0,29,29.5,30
2018-12-09 12:16:39.0025,172.8,51.1,29.75,29.57,0,19.73,65,-820,-890,0,29.5,30
2018-12-09 12:16:39.2525,172.8,51.1,29.75,29.57,0,19.73,51,3.63,3.61,0,29.5,30
2018-12-09 12:16:39.5025,172.8,51.1,29.75,29.57,0,19.74,63,50,50,0,29.5,30
2018-12-09 12:16:39.7525,172.8,51.1,29.75,29.57,0,19.73,67,26.1,26.2,0,29.5,30
2018-12-09 12:16:40.0025,172.8,51.1,29.75,29.57,0,19.74,52,3.63,3.61,0,29.5,30
2018-12-09 12:16:40.2525,172.8,51.1,29.75,29.57,0,19.68,6,-830,26.1,3.6,29.5,30
2018-12-09 12:16:40.5025,172.8,51.1,29.75,29.57,0,19.73,7,-890,26.2,3.6,29.5,30
2018-12-09 12:16:40.7525,172.8,51.1,29.75,29.57,0,19.74,1,710.2,0,29,29.5,30
2018-12-09 12:16:41.0025,172.8,51.1,29.75,29.57,0,19.76,2,710,0,29,29.5,30
2018-12-09 12:16:41.2525,172.8,51.1,29.75,29.57,0,19.72,61,712.4,707.1,0,29.5,30
2018-12-09 12:16:41.5025,172.8,51.1,29.75,29.57,0,19.73,62,425,425,0,29.5,30
2018-12-09 12:16:41.7525,172.8,51.1,29.75,29.57,0,19.73,64,8,8.2,0,29.5,30
2018-12-09 12:16:42.0025,172.8,51.1,29.75,29.57,0,19.73,3,710.2,0,27.5,29.5,30
2018-12-09 12:16:42.2525,172.8,51.1,29.75,29.57,0,19.73,4,710,0,27.5,29.5,30
2018-12-09 12:16:42.5025,172.8,51.1,29.75,29.57,0.1,19.74,65,-820,-890,0,29.5,30
2018-12-09 12:16:42.7525,172.8,51.1,29.75,29.57,0.1,19.78,66,5210,5210,0,29.5,30
2018-12-09 12:16:43.0025,172.8,51.1,29.75,29.57,0.1,19.71,1,710.2,0,29,29.5,30
2018-12-09 12:16:43.2525,172.8,51.1,29.75,29.57,0,19.73,2,710,0,29,29.5,30
2018-12-09 12:16:43.5025,172.8,51.1,29.75,29.57,0,19.73,65,-830,-890,0,29.5,30
2018-12-09 12:16:43.7525,172.8,51.1,29.75,29.57,0,19.67,51,3.63,3.61,0,29.5,30
2018-12-09 12:16:44.0025,172.8,51.1,29.75,29.57,0,19.73,63,50,50,0,29.5,30
2018-12-09 12:16:44.2525,172.8,51.1,29.75,29.57,0,19.72,67,26.1,26.2,0,29.5,30
2018-12-09 12:16:44.5026,172.8,51.1,29.75,29.57,0,19.73,52,3.63,3.61,0,29.5,30
2018-12-09 12:16:44.7526,172.8,51.1,29.75,29.57,0,19.73,6,-830,26.1,3.6,29.5,30
2018-12-09 12:16:45.0026,172.8,51.1,29.75,29.57,0,19.73,7,-880,26.1,3.6,29.5,30
2018-12-09 12:16:45.2526,172.8,51.1,29.75,29.57,0,19.73,1,710.2,0,29,29.5,30
2018-12-09 12:16:45.5026,172.8,51.1,29.75,29.57,0,19.73,2,710,0,29,29.5,30
2018-12-09 12:16:45.7526,172.8,51.1,29.75,29.57,0,19.74,61,712.4,707.2,0,29.5,30
2018-12-09 12:16:46.0026,172.8,51.1,29.75,29.57,0,19.73,62,425,425,0,29.5,30
2018-12-09 12:16:46.2526,172.8,51.1,29.75,29.57,0,19.73,64,8,8.2,0,29.5,30
2018-12-09 12:16:46.5026,172.8,51.1,29.75,29.57,0,19.73,3,710.2,0,27.5,29.5,30
2018-12-09 12:16:46.7526,172.8,51.1,29.75,29.57,0.1,19.73,4,710,0,27.5,29.5,30
2018-12-09 12:16:47.0025,172.8,51.1,29.75,29.57,0.1,19.73,65,-820,-880,0,29.5,30
2018-12-09 12:16:47.2525,172.8,51.1,29.75,29.57,0,19.73,66,5210,5210,0,29.5,30
2018-12-09 12:16:47.5025,172.8,51.1,29.75,29.57,0,19.74,1,710.1,0,29,29.5,30
2018-12-09 12:16:47.7525,172.8,51.1,29.75,29.57,0,19.73,2,710,0,29,29.5,30
2018-12-09 12:16:48.0025,172.8,51.1,29.75,29.57,0,19.73,65,-830,-890,0,29.5,30
2018-12-09 12:16:48.2525,172.8,51.1,29.75,29.57,0,19.73,51,3.63,3.61,0,29.5,30
2018-12-09 12:16:48.5025,172.8,51.1,29.75,29.57,0,19.73,63,50,50,0,29.5,30
2018-12-09 12:16:48.7526,172.8,51.1,29.75,29.57,0,19.73,67,26,26.1,0,29.5,30
2018-12-09 12:16:49.0026,172.8,51.1,29.75,29.57,0,19.73,52,3.63,3.61,0,29.5,30
2018-12-09 12:16:49.2526,172.8,51.1,29.75,29.57,0,19.73,6,-840,26,3.6,29.5,30
2018-12-09 12:16:49.5026,172.8,51.1,29.75,29.57,0,19.73,7,-890,26.1,3.6,29.5,30
2018-12-09 12:16:49.7526,172.8,51.1,29.75,29.57,0,19.74,1,710.1,0,29,29.5,30
2018-12-09 12:16:50.0026,172.8,51.1,29.75,29.57,0,19.73,2,710,0,29,29.5,30
2018-12-09 12:16:50.2526,172.8,51.1,29.75,29.57,0,19.71,61,712.4,707.2,0,29.5,30
2018-12-09 12:16:50.5026,172.8,51.1,29.75,29.57,0,19.72,62,425,425,0,29.5,30
2018-12-09 12:16:50.7527,172.8,51.1,29.75,29.57,0,19.73,64,8,8.2,0,29.5,30
2018-12-09 12:16:51.0027,172.8,51.1,29.75,29.57,0.1,19.74,3,710.1,0,27.5,29.5,30
2018-12-09 12:16:51.2527,172.8,51.1,29.75,29.57,0,19.73,4,710,0,27.5,29.5,30
2018-12-09 12:16:51.5027,172.8,51.1,29.75,29.57,0,19.72,65,-820,-880,0,29.5,30
2018-12-09 12:16:51.7527,172.8,51.1,29.75,29.57,0,19.73,66,5210,5210,0,29.5,30
2018-12-09 12:16:52.0027,172.8,51.1,29.75,29.57,0,19.73,1,710.1,0,29,29.5,30
2018-12-09 12:16:52.2527,172.8,51.1,29.75,29.57,0,19.74,2,710,0,29,29.5,30
2018-12-09 12:16:52.5027,172.8,51.1,29.5,29.57,0,19.72,65,-820,-880,0,29.5,30
2018-12-09 12:16:52.7527,172.8,51.1,29.5,29.57,0,19.73,51,3.63,3.61,0,29.5,30
2018-12-09 12:16:53.0027,172.8,51.1,29.5,29.57,0,19.73,63,50,50,0,29.5,30
2018-12-09 12:16:53.2526,172.8,51.1,29.5,29.57,0,19.73,67,26,26,0,29.5,30
2018-12-09 12:16:53.5026,172.8,51.1,29.5,29.57,0,19.73,52,3.63,3.61,0,29.5,30
2018-12-09 12:16:53.7526,172.8,51.1,29.5,29.57,0,19.75,6,-830,25.9,3.6,29.5,30
2018-12-09 12:16:54.0026,172.8,51.1,29.5,29.57,0,19.73,7,-870,26,3.6,29.5,30
2018-12-09 12:16:54.2526,172.8,51.1,29.5,29.57,0,19.73,1,710.2,0,29,29.5,29.5
2018-12-09 12:16:54.5026,172.8,51.1,29.5,29.57,0,19.73,2,710.1,0,29,29.5,29.5
2018-12-09 12:16:54.7526,172.8,51.1,29.5,29.57,0,19.69,61,712.3,707.1,0,29.5,29.5
2018-12-09 12:16:55.0026,172.8,51.1,29.5,29.57,0.1,19.74,62,425,425,0,29.5,29.5
2018-12-09 12:16:55.2526,172.8,51.1,29.5,29.57,0.1,19.73,64,8,8.2,0,29.5,29.5
2018-12-09 12:16:55.5027,172.8,51.1,29.5,29.57,0.1,19.73,3,710.2,0,27.5,29.5,29.5
2018-12-09 12:16:55.7527,172.8,51.1,29.5,29.57,0.1,19.73,4,710.1,0,27.5,29.5,29.5
2018-12-09 12:16:56.0027,172.8,51.1,29.5,29.57,0,19.72,65,-820,-860,0,29.5,29.5
2018-12-09 12:16:56.2527,172.8,51.1,29.5,29.57,0,19.73,66,5210,5210,0,29.5,29.5
2018-12-09 12:16:56.5027,172.8,51.1,29.5,29.57,0,19.73,1,710.2,0,29,29.5,29.5
2018-12-09 12:16:56.7526,172.8,51.1,29.5,29.57,0,19.73,2,710.1,0,29,29.5,29.5
2018-12-09 12:16:57.0026,172.8,51.1,29.5,29.57,0,19.73,65,-830,-860,0,29.5,29.5
2018-12-09 12:16:57.2526,172.8,51.1,29.5,29.57,0,19.75,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:16:57.5026,172.8,51.1,29.5,29.57,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 12:16:57.7525,172.8,51.1,29.5,29.57,0,19.73,67,25.9,26,0,29.5,29.5
2018-12-09 12:16:58.0025,172.8,51.1,29.5,29.57,0,19.74,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:16:58.2525,172.8,51.1,29.5,29.57,0,19.71,6,-830,25.9,3.6,29.5,29.5
2018-12-09 12:16:58.5025,172.8,51.1,29.5,29.57,0,19.73,7,-860,26,3.6,29.5,29.5
2018-12-09 12:16:58.7526,172.8,51.1,29.5,29.57,0.1,19.73,1,710.2,0,29,29.5,29.5
2018-12-09 12:16:59.0027,172.8,51.1,29.5,29.57,0.1,19.73,2,710.1,0,29,29.5,29.5
2018-12-09 12:16:59.2527,172.8,51.1,29.5,29.57,0.1,19.73,61,712.4,707.2,0,29.5,29.5
2018-12-09 12:16:59.5027,172.8,51.1,29.5,29.57,0.1,19.73,62,425,425,0,29.5,29.5
2018-12-09 12:16:59.7527,172.8,51.1,29.5,29.57,0.1,19.82,64,8,8.2,0,29.5,29.5
2018-12-09 12:17:00.0027,172.8,51.1,29.5,29.57,0.1,19.73,3,710.2,0,27.5,29.5,29.5
2018-12-09 12:17:00.2527,172.8,51.1,29.5,29.57,0.1,19.72,4,710.1,0,27.5,29.5,29.5
2018-12-09 12:17:00.5027,172.8,51.1,29.5,29.57,0,19.72,65,-820,-850,0,29.5,29.5
2018-12-09 12:17:00.7527,172.8,51.1,29.5,29.57,0,19.73,66,5210,5210,0,29.5,29.5
2018-12-09 12:17:01.0027,172.8,51.1,29.5,29.57,0,19.73,1,710.2,0,29,29.5,29.5
2018-12-09 12:17:01.2528,172.8,51.1,29.5,29.57,0,19.73,2,710.1,0,29,29.5,29.5
2018-12-09 12:17:01.5028,172.8,51.1,29.5,29.57,0,19.73,65,-830,-850,0,29.5,29.5
2018-12-09 12:17:01.7528,172.8,51.1,29.5,29.57,0,19.74,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:02.0028,172.8,51.1,29.5,29.57,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 12:17:02.2528,172.8,51.1,29.5,29.57,0,19.73,67,25.8,25.9,0,29.5,29.5
2018-12-09 12:17:02.5028,172.8,51.1,29.5,29.57,0,19.73,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:02.7527,172.8,51.1,29.5,29.57,0,19.73,6,-830,25.8,3.6,29.5,29.5
2018-12-09 12:17:03.0027,172.8,51.1,29.5,29.57,0,19.73,7,-850,25.9,3.6,29.5,29.5
2018-12-09 12:17:03.2527,172.8,51.1,29.5,29.57,0.1,19.73,1,710.2,0,29,29.5,29.5
2018-12-09 12:17:03.5027,172.8,51.1,29.5,29.57,0.1,19.73,2,710.1,0,29,29.5,29.5
2018-12-09 12:17:03.7527,172.8,51.1,29.5,29.57,0.1,19.74,61,712.3,707.2,0,29.5,29.5
2018-12-09 12:17:04.0027,172.8,51.1,29.5,29.57,0.1,19.72,62,425,425,0,29.5,29.5
2018-12-09 12:17:04.2527,172.8,51.1,29.5,29.57,0.1,19.73,64,8,8.2,0,29.5,29.5
2018-12-09 12:17:04.5027,172.8,51.1,29.5,29.57,0.1,19.65,3,710.2,0,27.5,29.5,29.5
2018-12-09 12:17:04.7527,172.8,51.1,29.5,29.57,0.1,19.71,4,710.1,0,27.5,29.5,29.5
2018-12-09 12:17:05.0027,172.8,51.1,29.5,29.57,0,19.74,65,-840,-850,0,29.5,29.5
2018-12-09 12:17:05.2527,172.8,51.1,29.5,29.57,0,19.73,66,5210,5210,0,29.5,29.5
2018-12-09 12:17:05.5027,172.8,51.1,29.5,29.57,0,19.72,1,710.2,0,29,29.5,29.5
2018-12-09 12:17:05.7527,172.8,51.1,29.5,29.57,0,19.72,2,710.1,0,29,29.5,29.5
2018-12-09 12:17:06.0027,172.8,51.1,29.5,29.57,0,19.72,65,-840,-850,0,29.5,29.5
2018-12-09 12:17:06.2527,172.8,51.1,29.5,29.57,0,19.74,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:06.5027,172.8,51.1,29.5,29.57,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 12:17:06.7527,172.8,51.1,29.5,29.57,0,19.75,67,25.8,25.9,0,29.5,29.5
2018-12-09 12:17:07.0027,172.8,51.1,29.5,29.57,0,19.72,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:07.2528,172.8,51.1,29.5,29.57,0,19.73,6,-840,25.8,3.6,29.5,29.5
2018-12-09 12:17:07.5028,172.8,51.1,29.5,29.57,0,19.73,7,-850,25.9,3.6,29.5,29.5
2018-12-09 12:17:07.7528,172.8,51.1,29.5,29.57,0.1,19.75,1,710.2,0,29,29.5,29.5
2018-12-09 12:17:08.0028,172.8,51.1,29.5,29.57,0.1,19.74,2,710.1,0,29,29.5,29.5
2018-12-09 12:17:08.2528,172.8,51.1,29.5,29.57,0.1,19.77,61,712.4,707.2,0,29.5,29.5
2018-12-09 12:17:08.5028,172.8,51.1,29.5,29.57,0.1,19.73,62,425,425,0,29.5,29.5
2018-12-09 12:17:08.7528,172.8,51.1,29.5,29.57,0,19.73,64,8,8.2,0,29.5,29.5
2018-12-09 12:17:09.0028,172.8,51.1,29.5,29.57,0,19.74,3,710.2,0,27.5,29.5,29.5
2018-12-09 12:17:09.2528,172.8,51.1,29.5,29.57,0,19.73,4,710.1,0,27.5,29.5,29.5
2018-12-09 12:17:09.5028,172.8,51.1,29.5,29.57,0,19.71,65,-850,-850,0,29.5,29.5
2018-12-09 12:17:09.7528,172.8,51.1,29.5,29.57,0,19.74,66,5210,5210,0,29.5,29.5
2018-12-09 12:17:10.0028,172.8,51.1,29.5,29.57,0,19.73,1,710.2,0,29,29.5,29.5
2018-12-09 12:17:10.2528,172.8,51.1,29.5,29.57,0,19.73,2,710.1,0,29,29.5,29.5
2018-12-09 12:17:10.5028,172.8,51.1,29.5,29.57,0,19.75,65,-850,-850,0,29.5,29.5
2018-12-09 12:17:10.7528,172.8,51.1,29.5,29.57,0,19.72,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:11.0029,172.8,51.1,29.5,29.57,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 12:17:11.2529,172.8,51.1,29.5,29.57,0,19.73,67,25.7,25.8,0,29.5,29.5
2018-12-09 12:17:11.5029,172.8,51.1,29.5,29.57,0,19.81,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:11.7529,172.8,51.1,29.5,29.57,0.1,19.73,6,-840,25.7,3.6,29.5,29.5
2018-12-09 12:17:12.0029,172.8,51.1,29.5,29.57,0.1,19.74,7,-840,25.8,3.6,29.5,29.5
2018-12-09 12:17:12.2529,172.8,51.1,29.5,29.57,0.1,19.73,1,710.2,0,29,29.5,29.5
2018-12-09 12:17:12.5029,172.8,51.1,29.5,29.57,0.1,19.73,2,710.1,0,29,29.5,29.5
2018-12-09 12:17:12.7529,172.8,51.1,29.5,29.57,0,19.73,61,712.3,707.1,0,29.5,29.5
2018-12-09 12:17:13.0029,172.8,51.1,29.5,29.57,0,19.73,62,425,425,0,29.5,29.5
2018-12-09 12:17:13.2529,172.8,51.1,29.5,29.57,0,19.73,64,8,8.1,0,29.5,29.5
2018-12-09 12:17:13.5029,172.8,51.1,29.5,29.57,0,19.73,3,710.2,0,27.5,29.5,29.5
2018-12-09 12:17:13.7529,172.8,51.1,29.5,29.57,0,19.73,4,710.1,0,27.5,29.5,29.5
2018-12-09 12:17:14.0029,172.8,51.1,29.5,29.57,0,19.74,65,-840,-850,0,29.5,29.5
2018-12-09 12:17:14.2528,172.8,51.1,29.5,29.57,0,19.72,66,5210,5210,0,29.5,29.5
2018-12-09 12:17:14.5028,172.8,51.1,29.5,29.57,0,19.73,1,710.2,0,29,29.5,29.5
2018-12-09 12:17:14.7528,172.8,51.1,29.5,29.57,0,19.73,2,710.1,0,29,29.5,29.5
2018-12-09 12:17:15.0029,172.8,51.1,29.5,29.57,0,19.73,65,-850,-850,0,29.5,29.5
2018-12-09 12:17:15.2529,172.8,51.1,29.5,29.57,0,19.73,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:15.5030,172.8,51.1,29.5,29.57,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 12:17:15.7530,172.8,51.1,29.5,29.57,0,19.73,67,25.7,25.8,0,29.5,29.5
2018-12-09 12:17:16.0029,172.8,51.1,29.5,29.57,0.1,19.73,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:16.2529,172.8,51.1,29.5,29.57,0,19.73,6,-840,25.7,3.6,29.5,29.5
2018-12-09 12:17:16.5029,172.8,51.1,29.5,29.57,0.1,19.69,7,-850,25.8,3.6,29.5,29.5
2018-12-09 12:17:16.7529,172.8,51.1,29.5,29.57,0,19.74,1,710.2,0,29,29.5,29.5
2018-12-09 12:17:17.0029,172.8,51.1,29.5,29.57,0,19.71,2,710.1,0,29,29.5,29.5
2018-12-09 12:17:17.2529,172.8,51.1,29.5,29.57,0,19.74,61,712.4,707.3,0,29.5,29.5
2018-12-09 12:17:17.5029,172.8,51.1,29.5,29.57,0,19.73,62,425,425,0,29.5,29.5
2018-12-09 12:17:17.7530,172.8,51.1,29.5,29.57,0,19.74,64,8,8.2,0,29.5,29.5
2018-12-09 12:17:18.0030,172.8,51.1,29.5,29.57,0,19.73,3,710.2,0,27.5,29.5,29.5
2018-12-09 12:17:18.2529,172.8,51.1,29.5,29.57,0,19.73,4,710.1,0,27.5,29.5,29.5
2018-12-09 12:17:18.5029,172.8,51.1,29.5,29.57,0,19.73,65,-850,-840,0,29.5,29.5
2018-12-09 12:17:18.7529,172.8,51.1,29.5,29.57,0,19.72,66,5210,5210,0,29.5,29.5
2018-12-09 12:17:19.0029,172.8,51.1,29.5,29.57,0,19.73,1,710.2,0,29,29.5,29.5
2018-12-09 12:17:19.2529,172.8,51.1,29.5,29.57,0,19.7,2,710.1,0,29,29.5,29.5
2018-12-09 12:17:19.5029,172.8,51.1,29.5,29.57,0,19.73,65,-850,-850,0,29.5,29.5
2018-12-09 12:17:19.7529,172.8,51.1,29.5,29.57,0,19.73,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:20.0029,172.8,50.9,29.5,29.46,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 12:17:20.2529,172.8,50.9,29.5,29.46,0.1,19.7,67,25.6,25.7,0,29.5,29.5
2018-12-09 12:17:20.5029,172.8,50.9,29.5,29.46,0.1,19.73,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:20.7529,172.8,50.9,29.5,29.46,0.1,19.73,6,-840,25.6,3.6,29.5,29.5
2018-12-09 12:17:21.0029,172.8,50.9,29.5,29.46,0,19.73,7,-850,25.7,3.6,29.5,29.5
2018-12-09 12:17:21.2529,172.8,50.9,29.5,29.46,0.1,19.71,1,710.2,0,29,29.5,29.5
2018-12-09 12:17:21.5029,172.8,50.9,29.5,29.46,0,19.73,2,710.1,0,29,29.5,29.5
2018-12-09 12:17:21.7530,172.8,50.9,29.5,29.46,0,19.74,61,712.4,707.2,0,29.5,29.5
2018-12-09 12:17:22.0030,172.8,50.9,29.5,29.46,0,19.71,62,425,425,0,29.5,29.5
2018-12-09 12:17:22.2530,172.8,50.9,29.5,29.46,0,19.73,64,8,8.2,0,29.5,29.5
2018-12-09 12:17:22.5030,172.8,50.9,29.5,29.46,0,19.73,3,710.2,0,27.5,29.5,29.5
2018-12-09 12:17:22.7529,172.8,50.9,29.5,29.46,0,19.73,4,710.1,0,27.5,29.5,29.5
2018-12-09 12:17:23.0029,172.8,50.9,29.5,29.46,0,19.73,65,-850,-840,0,29.5,29.5
2018-12-09 12:17:23.2530,172.8,50.9,29.5,29.46,0,19.72,66,5210,5210,0,29.5,29.5
2018-12-09 12:17:23.5030,172.8,50.9,29.5,29.46,0,19.74,1,710.3,0,29,29.5,29.5
2018-12-09 12:17:23.7530,172.8,50.9,29.5,29.46,0,19.72,2,710.1,0,29,29.5,29.5
2018-12-09 12:17:24.0030,172.8,50.9,29.5,29.46,0,19.73,65,-850,-850,0,29.5,29.5
2018-12-09 12:17:24.2530,172.8,50.9,29.5,29.46,0,19.73,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:24.5030,172.8,50.9,29.5,29.46,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 12:17:24.7530,172.8,50.9,29.5,29.46,0,19.73,67,25.6,25.7,0,29.5,29.5
2018-12-09 12:17:25.0029,172.8,50.9,29.5,29.46,0,19.73,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:25.2530,172.8,50.9,29.5,29.46,0,19.73,6,-840,25.6,3.6,29.5,29.5
2018-12-09 12:17:25.5030,172.8,50.9,29.5,29.46,0,19.73,7,-850,25.7,3.6,29.5,29.5
2018-12-09 12:17:25.7531,172.8,50.9,29.5,29.46,0,19.73,1,710.3,0,29,29.5,29.5
2018-12-09 12:17:26.0032,172.8,50.9,29.5,29.46,0.1,19.73,2,710.1,0,29,29.5,29.5
2018-12-09 12:17:26.2532,172.8,50.9,29.5,29.46,0.1,19.73,61,712.4,707.2,0,29.5,29.5
2018-12-09 12:17:26.5032,172.8,50.9,29.5,29.46,0,19.73,62,425,425,0,29.5,29.5
2018-12-09 12:17:26.7532,172.8,50.9,29.5,29.46,0,19.73,64,8,8.1,0,29.5,29.5
2018-12-09 12:17:27.0032,172.8,50.9,29.5,29.46,0,19.73,3,710.3,0,27.5,29.5,29.5
2018-12-09 12:17:27.2531,172.8,50.9,29.5,29.46,0,19.73,4,710.1,0,27.5,29.5,29.5
2018-12-09 12:17:27.5031,172.8,50.9,29.5,29.46,0,19.73,65,-850,-850,0,29.5,29.5
2018-12-09 12:17:27.7531,172.8,50.9,29.5,29.46,0,19.74,66,5210,5200,0,29.5,29.5
2018-12-09 12:17:28.0030,172.8,50.9,29.5,29.46,0,19.72,1,710.3,0,29,29.5,29.5
2018-12-09 12:17:28.2530,172.8,50.9,29.5,29.46,0,19.74,2,710.1,0,29,29.5,29.5
2018-12-09 12:17:28.5030,172.8,50.9,29.5,29.46,0,19.73,65,-850,-850,0,29.5,29.5
2018-12-09 12:17:28.7530,172.8,50.9,29.5,29.46,0,19.74,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:29.0030,172.8,50.9,29.5,29.46,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 12:17:29.2530,172.8,50.9,29.5,29.46,0,19.76,67,25.5,25.6,0,29.5,29.5
2018-12-09 12:17:29.5030,172.8,50.9,29.5,29.46,0,19.74,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:29.7530,172.8,50.9,29.5,29.46,0.1,19.73,6,-840,25.5,3.6,29.5,29.5
2018-12-09 12:17:30.0030,172.8,50.9,29.5,29.46,0.1,19.73,7,-850,25.6,3.6,29.5,29.5
2018-12-09 12:17:30.2530,172.8,50.9,29.5,29.46,0.1,19.74,1,710.3,0,29,29.5,29.5
2018-12-09 12:17:30.5030,172.8,50.9,29.5,29.46,0.1,19.73,2,710.2,0,29,29.5,29.5
2018-12-09 12:17:30.7530,172.8,50.9,29.5,29.46,0,19.74,61,712.4,707.3,0,29.5,29.5
2018-12-09 12:17:31.0030,172.8,50.9,29.5,29.46,0,19.74,62,425,425,0,29.5,29.5
2018-12-09 12:17:31.2531,172.8,50.9,29.5,29.46,0,19.73,64,8,8.2,0,29.5,29.5
2018-12-09 12:17:31.5031,172.8,50.9,29.5,29.46,0,19.8,3,710.2,0,27.5,29.5,29.5
2018-12-09 12:17:31.7531,172.8,50.9,29.5,29.46,0,19.74,4,710.2,0,27.5,29.5,29.5
2018-12-09 12:17:32.0032,172.8,50.9,29.5,29.46,0,19.73,65,-850,-850,0,29.5,29.5
2018-12-09 12:17:32.2532,172.8,50.9,29.5,29.46,0,19.73,66,5210,5210,0,29.5,29.5
2018-12-09 12:17:32.5032,172.8,50.9,29.5,29.46,0,19.73,1,710.2,0,29,29.5,29.5
2018-12-09 12:17:32.7531,172.8,50.9,29.5,29.46,0,19.73,2,710.2,0,29,29.5,29.5
2018-12-09 12:17:33.0031,172.8,50.9,29.5,29.46,0,19.73,65,-850,-850,0,29.5,29.5
2018-12-09 12:17:33.2531,172.8,50.9,29.5,29.46,0,19.73,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:33.5031,172.8,50.9,29.5,29.46,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 12:17:33.7531,172.8,50.9,29.5,29.46,0,19.73,67,25.5,25.6,0,29.5,29.5
2018-12-09 12:17:34.0031,172.8,50.9,29.5,29.46,0,19.73,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:34.2531,172.8,50.9,29.5,29.46,0,19.73,6,-840,25.5,3.6,29.5,29.5
2018-12-09 12:17:34.5031,172.8,50.9,29.5,29.46,0.1,19.73,7,-850,25.6,3.6,29.5,29.5
2018-12-09 12:17:34.7531,172.8,50.9,29.5,29.46,0.1,19.73,1,710.2,0,29,29.5,29.5
2018-12-09 12:17:35.0031,172.8,50.9,29.5,29.46,0,19.73,2,710.2,0,29,29.5,29.5
2018-12-09 12:17:35.2531,172.8,50.9,29.5,29.46,0,19.73,61,712.4,707.2,0,29.5,29.5
2018-12-09 12:17:35.5031,172.8,50.9,29.5,29.46,0,19.73,62,425,425,0,29.5,29.5
2018-12-09 12:17:35.7531,172.8,50.9,29.5,29.46,0,19.73,64,8,8.2,0,29.5,29.5
2018-12-09 12:17:36.0031,172.8,50.9,29.5,29.46,0,19.73,3,710.2,0,27.5,29.5,29.5
2018-12-09 12:17:36.2530,172.8,50.9,29.5,29.46,0,19.75,4,710.2,0,27.5,29.5,29.5
2018-12-09 12:17:36.5031,172.8,50.9,29.5,29.46,0,19.74,65,-850,-850,0,29.5,29.5
2018-12-09 12:17:36.7531,172.8,50.9,29.5,29.46,0,19.72,66,5210,5210,0,29.5,29.5
2018-12-09 12:17:37.0031,172.8,50.9,29.5,29.46,0,19.72,1,710.2,0,29,29.5,29.5
2018-12-09 12:17:37.2531,172.8,50.9,29.5,29.46,0,19.74,2,710.2,0,29,29.5,29.5
2018-12-09 12:17:37.5031,172.8,50.9,29.5,29.46,0,19.73,65,-850,-840,0,29.5,29.5
2018-12-09 12:17:37.7531,172.8,50.9,29.5,29.46,0,19.73,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:38.0031,172.8,50.9,29.5,29.46,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 12:17:38.2531,172.8,50.9,29.5,29.46,0,19.73,67,25.5,25.6,0,29.5,29.5
2018-12-09 12:17:38.5031,172.8,50.9,29.5,29.46,0,19.73,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:38.7531,172.8,50.9,29.5,29.46,0.1,19.72,6,-850,25.5,3.6,29.5,29.5
2018-12-09 12:17:39.0031,172.8,50.9,29.5,29.46,0.1,19.73,7,-850,25.6,3.6,29.5,29.5
2018-12-09 12:17:39.2531,172.8,50.9,29.5,29.46,0.1,19.73,1,710.3,0,29,29.5,29.5
2018-12-09 12:17:39.5031,172.8,50.9,29.5,29.46,0.1,19.73,2,710.1,0,29,29.5,29.5
2018-12-09 12:17:39.7531,172.8,50.9,29.5,29.46,0,19.73,61,712.4,707.2,0,29.5,29.5
2018-12-09 12:17:40.0031,172.8,50.9,29.5,29.46,0,19.73,62,425,425,0,29.5,29.5
2018-12-09 12:17:40.2531,172.8,50.9,29.5,29.46,0,19.72,64,8,8.2,0,29.5,29.5
2018-12-09 12:17:40.5031,172.8,50.9,29.5,29.46,0,19.72,3,710.3,0,27.5,29.5,29.5
2018-12-09 12:17:40.7531,172.8,50.9,29.5,29.46,0,19.73,4,710.1,0,27.5,29.5,29.5
2018-12-09 12:17:41.0031,172.8,50.9,29.5,29.46,0,19.73,65,-850,-850,0,29.5,29.5
2018-12-09 12:17:41.2531,172.8,50.9,29.5,29.46,0,19.71,66,5210,5210,0,29.5,29.5
2018-12-09 12:17:41.5031,172.8,50.9,29.5,29.46,0,19.73,1,710.3,0,29,29.5,29.5
2018-12-09 12:17:41.7532,172.8,50.9,29.5,29.46,0,19.73,2,710.1,0,29,29.5,29.5
2018-12-09 12:17:42.0032,172.8,50.9,29.5,29.46,0,19.73,65,-840,-850,0,29.5,29.5
2018-12-09 12:17:42.2532,172.8,50.9,29.5,29.46,0,19.73,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:42.5033,172.8,50.9,29.5,29.46,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 12:17:42.7532,172.8,50.9,29.5,29.46,0,19.72,67,25.4,25.5,0,29.5,29.5
2018-12-09 12:17:43.0032,172.8,50.9,29.5,29.46,0.1,19.73,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:43.2532,172.8,50.9,29.5,29.46,0.1,19.73,6,-840,25.4,3.6,29.5,29.5
2018-12-09 12:17:43.5032,172.8,50.9,29.5,29.46,0.1,19.74,7,-840,25.5,3.6,29.5,29.5
2018-12-09 12:17:43.7531,172.8,50.9,29.5,29.46,0,19.73,1,710.3,0,29,29.5,29.5
2018-12-09 12:17:44.0031,172.8,50.9,29.5,29.46,0,19.73,2,710.1,0,29,29.5,29.5
2018-12-09 12:17:44.2531,172.8,50.9,29.5,29.46,0,19.76,61,712.4,707.2,0,29.5,29.5
2018-12-09 12:17:44.5031,172.8,50.9,29.5,29.46,0,19.74,62,425,425,0,29.5,29.5
2018-12-09 12:17:44.7531,172.8,50.9,29.5,29.46,0,19.73,64,8,8.2,0,29.5,29.5
2018-12-09 12:17:45.0031,172.8,50.9,29.5,29.46,0,19.73,3,710.2,0,27.5,29.5,29.5
2018-12-09 12:17:45.2531,172.8,50.9,29.5,29.46,0,19.73,4,710.2,0,27.5,29.5,29.5
2018-12-09 12:17:45.5032,172.8,50.9,29.5,29.46,0,19.72,65,-850,-850,0,29.5,29.5
2018-12-09 12:17:45.7532,172.8,50.9,29.5,29.46,0,19.73,66,5210,5210,0,29.5,29.5
2018-12-09 12:17:46.0032,172.8,50.9,29.5,29.46,0,19.6,1,710.2,0,29,29.5,29.5
2018-12-09 12:17:46.2532,172.8,50.9,29.5,29.46,0,19.71,2,710.2,0,29,29.5,29.5
2018-12-09 12:17:46.5032,172.8,50.9,29.5,29.46,0,19.74,65,-850,-850,0,29.5,29.5
2018-12-09 12:17:46.7532,172.8,50.9,29.5,29.46,0,19.71,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:47.0032,172.8,50.9,29.5,29.46,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 12:17:47.2532,172.8,50.9,29.5,29.46,0,19.74,67,25.4,25.5,0,29.5,29.5
2018-12-09 12:17:47.5032,172.8,50.9,29.5,29.46,0.1,19.74,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:47.7532,172.8,50.9,29.5,29.46,0.1,19.73,6,-840,25.4,3.6,29.5,29.5
2018-12-09 12:17:48.0032,172.8,50.9,29.5,29.46,0.1,19.74,7,-840,25.5,3.6,29.5,29.5
2018-12-09 12:17:48.2532,172.8,50.9,29.5,29.46,0.1,19.73,1,710.2,0,29,29.5,29.5
2018-12-09 12:17:48.5032,172.8,50.9,29.5,29.46,0,19.73,2,710.2,0,29,29.5,29.5
2018-12-09 12:17:48.7532,172.8,50.9,29.5,29.46,0,19.72,61,712.4,707.3,0,29.5,29.5
2018-12-09 12:17:49.0032,172.8,50.9,29.5,29.46,0,19.72,62,425,425,0,29.5,29.5
2018-12-09 12:17:49.2532,172.8,50.9,29.5,29.46,0,19.72,64,8,8.2,0,29.5,29.5
2018-12-09 12:17:49.5033,172.8,50.8,29.5,29.4,0,19.81,3,710.2,0,27.5,29.5,29.5
2018-12-09 12:17:49.7533,172.8,50.8,29.5,29.4,0,19.73,4,710.2,0,27.5,29.5,29.5
2018-12-09 12:17:50.0033,172.8,50.8,29.5,29.4,0,19.74,65,-850,-850,0,29.5,29.5
2018-12-09 12:17:50.2533,172.8,50.8,29.5,29.4,0,19.72,66,5210,5210,0,29.5,29.5
2018-12-09 12:17:50.5032,172.8,50.8,29.5,29.4,0,19.73,1,710.2,0,29,29.5,29.5
2018-12-09 12:17:50.7532,172.8,50.8,29.5,29.4,0,19.95,2,710.2,0,29,29.5,29.5
2018-12-09 12:17:51.0032,172.8,50.8,29.5,29.4,0,19.92,65,-840,-840,0,29.5,29.5
2018-12-09 12:17:51.2532,172.8,50.8,29.5,29.4,0,19.92,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:51.5033,172.8,50.8,29.5,29.4,0.1,19.9,63,50,50,0,29.5,29.5
2018-12-09 12:17:51.7533,172.8,50.8,29.5,29.4,0.1,19.82,67,25.3,25.4,0,29.5,29.5
2018-12-09 12:17:52.0033,172.8,50.8,29.5,29.4,0.1,19.92,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:52.2533,172.8,50.8,29.5,29.4,0.1,19.94,6,-840,25.3,3.6,29.5,29.5
2018-12-09 12:17:52.5033,172.8,50.8,29.5,29.4,0,19.93,7,-850,25.4,3.6,29.5,29.5
2018-12-09 12:17:52.7533,172.8,50.8,29.5,29.4,0.1,19.92,1,710.2,0,29,29.5,29.5
2018-12-09 12:17:53.0033,172.8,50.8,29.5,29.4,0,19.93,2,710.2,0,29,29.5,29.5
2018-12-09 12:17:53.2533,172.8,50.8,29.5,29.4,0,19.93,61,712.4,707.2,0,29.5,29.5
2018-12-09 12:17:53.5033,172.8,50.8,29.5,29.4,0,19.93,62,425,425,0,29.5,29.5
2018-12-09 12:17:53.7533,172.8,50.8,29.5,29.4,0,19.92,64,8,8.2,0,29.5,29.5
2018-12-09 12:17:54.0033,172.8,50.8,29.5,29.4,0,19.93,3,710.2,0,27.5,29.5,29.5
2018-12-09 12:17:54.2533,172.8,50.8,29.5,29.4,0,19.92,4,710.2,0,27.5,29.5,29.5
2018-12-09 12:17:54.5033,172.8,50.8,29.5,29.4,0,19.92,65,-850,-850,0,29.5,29.5
2018-12-09 12:17:54.7533,172.8,50.8,29.5,29.4,0,19.94,66,5210,5210,0,29.5,29.5
2018-12-09 12:17:55.0033,172.8,50.8,29.5,29.4,0,19.93,1,710.2,0,29,29.5,29.5
2018-12-09 12:17:55.2533,172.8,50.8,29.5,29.4,0,19.92,2,710.2,0,29,29.5,29.5
2018-12-09 12:17:55.5033,172.8,50.8,29.5,29.4,0,19.92,65,-850,-850,0,29.5,29.5
2018-12-09 12:17:55.7533,172.8,50.8,29.5,29.4,0,19.93,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:56.0033,172.8,50.8,29.5,29.4,0.1,19.92,63,50,50,0,29.5,29.5
2018-12-09 12:17:56.2533,172.8,50.8,29.5,29.4,0,19.92,67,25.3,25.4,0,29.5,29.5
2018-12-09 12:17:56.5033,172.8,50.8,29.5,29.4,0.1,19.92,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:17:56.7533,172.8,50.8,29.5,29.4,0.1,19.91,6,-840,25.3,3.6,29.5,29.5
2018-12-09 12:17:57.0033,172.8,50.8,29.5,29.4,0,19.92,7,-840,25.4,3.6,29.5,29.5
2018-12-09 12:17:57.2533,172.8,50.8,29.5,29.4,0,19.93,1,710.2,0,29,29.5,29.5
2018-12-09 12:17:57.5033,172.8,50.8,29.5,29.4,0,19.95,2,710.2,0,29,29.5,29.5
2018-12-09 12:17:57.7534,172.8,50.8,29.5,29.4,0,19.93,61,712.4,707.3,0,29.5,29.5
2018-12-09 12:17:58.0034,172.8,50.8,29.5,29.4,0,19.93,62,425,425,0,29.5,29.5
2018-12-09 12:17:58.2534,172.8,50.8,29.5,29.4,0,19.93,64,8,8.2,0,29.5,29.5
2018-12-09 12:17:58.5035,172.8,50.8,29.5,29.4,0,19.94,3,710.2,0,27.5,29.5,29.5
2018-12-09 12:17:58.7535,172.8,50.8,29.5,29.4,0,19.9,4,710.2,0,27.5,29.5,29.5
2018-12-09 12:17:59.0035,172.8,50.8,29.5,29.4,0,19.93,65,-850,-840,0,29.5,29.5
2018-12-09 12:17:59.2535,172.8,50.8,29.5,29.4,0,19.93,66,5210,5210,0,29.5,29.5
2018-12-09 12:17:59.5034,172.8,50.8,29.5,29.4,0,19.93,1,710.3,0,29,29.5,29.5
2018-12-09 12:17:59.7534,172.8,50.8,29.5,29.4,0,19.92,2,710.1,0,29,29.5,29.5
2018-12-09 12:18:00.0033,172.8,50.8,29.5,29.4,0,19.92,65,-840,-850,0,29.5,29.5
2018-12-09 12:18:00.2533,172.8,50.8,29.5,29.4,0,19.93,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:00.5033,172.8,50.8,29.5,29.4,0.1,19.93,63,50,50,0,29.5,29.5
2018-12-09 12:18:00.7534,172.8,50.8,29.5,29.4,0,19.93,67,25.3,25.4,0,29.5,29.5
2018-12-09 12:18:01.0034,172.8,50.8,29.5,29.4,0.1,19.93,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:01.2534,172.8,50.8,29.5,29.4,0.1,19.91,6,-840,25.3,3.6,29.5,29.5
2018-12-09 12:18:01.5033,172.8,50.8,29.5,29.4,0,19.91,7,-850,25.4,3.6,29.5,29.5
2018-12-09 12:18:01.7533,172.8,50.8,29.5,29.4,0,19.93,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:02.0033,172.8,50.8,29.5,29.4,0,19.92,2,710.1,0,29,29.5,29.5
2018-12-09 12:18:02.2533,172.8,50.8,29.5,29.4,0,19.93,61,712.4,707.3,0,29.5,29.5
2018-12-09 12:18:02.5034,172.8,50.8,29.5,29.4,0,19.92,62,425,425,0,29.5,29.5
2018-12-09 12:18:02.7534,172.8,50.8,29.5,29.4,0,19.93,64,8,8.2,0,29.5,29.5
2018-12-09 12:18:03.0034,172.8,50.8,29.5,29.4,0,19.93,3,710.3,0,27,29.5,29.5
2018-12-09 12:18:03.2534,172.8,50.8,29.5,29.4,0,19.93,4,710.1,0,27.5,29.5,29.5
2018-12-09 12:18:03.5034,172.8,50.8,29.5,29.4,0,19.93,65,-850,-850,0,29.5,29.5
2018-12-09 12:18:03.7534,172.8,50.8,29.5,29.4,0,19.92,66,5210,5210,0,29.5,29.5
2018-12-09 12:18:04.0034,172.8,50.8,29.5,29.4,0,19.92,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:04.2534,172.8,50.8,29.5,29.4,0,19.93,2,710.1,0,29,29.5,29.5
2018-12-09 12:18:04.5034,172.8,50.8,29.5,29.4,0,19.93,65,-850,-850,0,29.5,29.5
2018-12-09 12:18:04.7534,172.8,50.8,29.5,29.4,0,19.92,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:05.0033,172.8,50.8,29.5,29.4,0,19.91,63,50,50,0,29.5,29.5
2018-12-09 12:18:05.2533,172.8,50.8,29.5,29.4,0,19.91,67,25.2,25.3,0,29.5,29.5
2018-12-09 12:18:05.5033,172.8,50.8,29.5,29.4,0.1,19.93,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:05.7534,172.8,50.8,29.5,29.4,0.1,19.89,6,-840,25.2,3.6,29.5,29.5
2018-12-09 12:18:06.0034,172.8,50.8,29.5,29.4,0,19.93,7,-850,25.3,3.6,29.5,29.5
2018-12-09 12:18:06.2534,172.8,50.8,29.5,29.4,0,19.91,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:06.5034,172.8,50.8,29.5,29.4,0,19.92,2,710.1,0,29,29.5,29.5
2018-12-09 12:18:06.7534,172.8,50.8,29.5,29.4,0,19.93,61,712.3,707.3,0,29.5,29.5
2018-12-09 12:18:07.0035,172.8,50.8,29.5,29.4,0,19.93,62,425,425,0,29.5,29.5
2018-12-09 12:18:07.2535,172.8,50.8,29.5,29.4,0,19.92,64,8,8.2,0,29.5,29.5
2018-12-09 12:18:07.5035,172.8,50.8,29.5,29.4,0,19.93,3,710.3,0,27,29.5,29.5
2018-12-09 12:18:07.7534,172.8,50.8,29.5,29.4,0,19.92,4,710.2,0,27.5,29.5,29.5
2018-12-09 12:18:08.0034,172.8,50.8,29.5,29.4,0,19.92,65,-850,-850,0,29.5,29.5
2018-12-09 12:18:08.2534,172.8,50.8,29.5,29.4,0,19.93,66,5210,5210,0,29.5,29.5
2018-12-09 12:18:08.5034,172.8,50.8,29.5,29.4,0,19.92,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:08.7534,172.8,50.8,29.5,29.4,0,19.92,2,710.2,0,29,29.5,29.5
2018-12-09 12:18:09.0034,172.8,50.8,29.5,29.4,0,19.94,65,-850,-850,0,29.5,29.5
2018-12-09 12:18:09.2534,172.8,50.8,29.5,29.4,0,19.92,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:09.5034,172.8,50.8,29.5,29.4,0,19.86,63,50,50,0,29.5,29.5
2018-12-09 12:18:09.7534,172.8,50.8,29.5,29.4,0,19.94,67,25.2,25.3,0,29.5,29.5
2018-12-09 12:18:10.0034,172.8,50.8,29.5,29.4,0.1,19.92,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:10.2534,172.8,50.8,29.5,29.4,0.1,19.93,6,-840,25.2,3.6,29.5,29.5
2018-12-09 12:18:10.5034,172.8,50.8,29.5,29.4,0.1,19.92,7,-850,25.3,3.6,29.5,29.5
2018-12-09 12:18:10.7534,172.8,50.8,29.5,29.4,0,19.93,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:11.0034,172.8,50.8,29.5,29.4,0,19.93,2,710.2,0,29,29.5,29.5
2018-12-09 12:18:11.2534,172.8,50.8,29.5,29.4,0,19.92,61,712.4,707.3,0,29.5,29.5
2018-12-09 12:18:11.5034,172.8,50.8,29.5,29.4,0,19.96,62,425,425,0,29.5,29.5
2018-12-09 12:18:11.7535,172.8,50.8,29.5,29.4,0,19.92,64,8,8.2,0,29.5,29.5
2018-12-09 12:18:12.0035,172.8,50.8,29.5,29.4,0,19.93,3,710.3,0,27,29.5,29.5
2018-12-09 12:18:12.2535,172.8,50.8,29.5,29.4,0,19.94,4,710.2,0,27.5,29.5,29.5
2018-12-09 12:18:12.5035,172.8,50.8,29.5,29.4,0,19.93,65,-850,-840,0,29.5,29.5
2018-12-09 12:18:12.7535,172.8,50.8,29.5,29.4,0,19.93,66,5210,5210,0,29.5,29.5
2018-12-09 12:18:13.0035,172.8,50.8,29.5,29.4,0,19.92,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:13.2535,172.8,50.8,29.5,29.4,0,19.93,2,710.2,0,29,29.5,29.5
2018-12-09 12:18:13.5035,172.8,50.8,29.5,29.4,0,19.92,65,-850,-850,0,29.5,29.5
2018-12-09 12:18:13.7535,172.8,50.8,29.5,29.4,0,19.92,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:14.0035,172.8,50.8,29.5,29.4,0,19.89,63,50,50,0,29.5,29.5
2018-12-09 12:18:14.2535,172.8,50.8,29.5,29.4,0.1,19.95,67,25.2,25.3,0,29.5,29.5
2018-12-09 12:18:14.5035,172.8,50.8,29.5,29.4,0,19.94,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:14.7535,172.8,50.8,29.5,29.4,0,19.93,6,-840,25.2,3.6,29.5,29.5
2018-12-09 12:18:15.0035,172.8,50.8,29.5,29.4,0.1,19.93,7,-850,25.3,3.6,29.5,29.5
2018-12-09 12:18:15.2535,172.8,50.8,29.5,29.4,0,19.93,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:15.5035,172.8,50.8,29.5,29.4,0,19.93,2,710.2,0,29,29.5,29.5
2018-12-09 12:18:15.7535,172.8,50.8,29.5,29.4,0.1,19.93,61,712.4,707.3,0,29.5,29.5
2018-12-09 12:18:16.0035,172.8,50.8,29.5,29.4,0,19.92,62,425,425,0,29.5,29.5
2018-12-09 12:18:16.2535,172.8,50.8,29.5,29.4,0,19.92,64,8,8.2,0,29.5,29.5
2018-12-09 12:18:16.5035,172.8,50.8,29.5,29.4,0,19.91,3,710.3,0,27,29.5,29.5
2018-12-09 12:18:16.7535,172.8,50.8,29.5,29.4,0,19.93,4,710.2,0,27.5,29.5,29.5
2018-12-09 12:18:17.0035,172.8,50.8,29.5,29.4,0,19.94,65,-850,-850,0,29.5,29.5
2018-12-09 12:18:17.2535,172.8,50.8,29.5,29.4,0,19.93,66,5220,5220,0,29.5,29.5
2018-12-09 12:18:17.5035,172.8,50.8,29.5,29.4,0,19.93,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:17.7535,172.8,50.8,29.5,29.4,0,19.93,2,710.2,0,29,29.5,29.5
2018-12-09 12:18:18.0035,172.8,50.8,29.5,29.4,0,19.93,65,-850,-850,0,29.5,29.5
2018-12-09 12:18:18.2535,172.8,50.8,29.5,29.4,0,19.93,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:18.5035,172.8,50.8,29.5,29.4,0.1,19.92,63,50,50,0,29.5,29.5
2018-12-09 12:18:18.7535,172.8,50.8,29.5,29.4,0,19.93,67,25.2,25.2,0,29.5,29.5
2018-12-09 12:18:19.0035,172.8,50.8,29.5,29.4,0.1,19.93,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:19.2535,172.8,50.8,29.5,29.4,0,19.93,6,-840,25.2,3.6,29.5,29.5
2018-12-09 12:18:19.5035,172.8,50.8,29.5,29.4,0,19.92,7,-850,25.2,3.6,29.5,29.5
2018-12-09 12:18:19.7535,172.8,50.8,29.5,29.4,0.1,19.92,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:20.0035,172.8,50.8,29.5,29.4,0.1,19.93,2,710.2,0,29,29.5,29.5
2018-12-09 12:18:20.2535,172.8,50.8,29.5,29.4,0.1,19.92,61,712.5,707.3,0,29.5,29.5
2018-12-09 12:18:20.5035,172.8,50.8,29.5,29.4,0,19.93,62,425,425,0,29.5,29.5
2018-12-09 12:18:20.7535,172.8,50.8,29.5,29.4,0,19.93,64,8,8.2,0,29.5,29.5
2018-12-09 12:18:21.0035,172.8,50.8,29.5,29.4,0,19.93,3,710.3,0,27,29.5,29.5
2018-12-09 12:18:21.2535,172.8,50.8,29.5,29.4,0,19.93,4,710.2,0,27.5,29.5,29.5
2018-12-09 12:18:21.5035,172.8,50.8,29.5,29.4,0,19.93,65,-850,-850,0,29.5,29.5
2018-12-09 12:18:21.7535,172.8,50.8,29.5,29.4,0,19.92,66,5220,5220,0,29.5,29.5
2018-12-09 12:18:22.0035,172.8,50.8,29.5,29.4,0,19.94,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:22.2535,172.8,50.8,29.5,29.4,0,19.88,2,710.2,0,29,29.5,29.5
2018-12-09 12:18:22.5035,172.8,50.8,29.5,29.4,0,19.93,65,-850,-850,0,29.5,29.5
2018-12-09 12:18:22.7535,172.8,50.8,29.5,29.4,0,19.92,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:23.0035,172.8,50.8,29.5,29.4,0,19.92,63,50,50,0,29.5,29.5
2018-12-09 12:18:23.2535,172.8,50.8,29.5,29.4,0,19.93,67,25.1,25.2,0,29.5,29.5
2018-12-09 12:18:23.5035,172.8,50.8,29.5,29.4,0,19.93,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:23.7536,172.8,50.8,29.5,29.4,0,19.93,6,-840,25.1,3.6,29.5,29.5
2018-12-09 12:18:24.0036,172.8,50.8,29.5,29.4,0,19.92,7,-850,25.2,3.6,29.5,29.5
2018-12-09 12:18:24.2536,172.8,50.8,29.5,29.4,0,19.92,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:24.5036,172.8,50.8,29.5,29.4,0,19.92,2,710.2,0,29,29.5,29.5
2018-12-09 12:18:24.7536,172.8,50.8,29.5,29.4,0,19.92,61,712.4,707.3,0,29.5,29.5
2018-12-09 12:18:25.0036,172.8,50.8,29.5,29.4,0,19.93,62,425,425,0,29.5,29.5
2018-12-09 12:18:25.2536,172.8,50.8,29.5,29.4,0,19.92,64,8,8.2,0,29.5,29.5
2018-12-09 12:18:25.5036,172.8,50.8,29.5,29.4,0,19.92,3,710.3,0,27,29.5,29.5
2018-12-09 12:18:25.7536,172.8,50.8,29.5,29.4,0,19.93,4,710.2,0,27.5,29.5,29.5
2018-12-09 12:18:26.0036,172.8,50.8,29.5,29.4,0,19.93,65,-850,-840,0,29.5,29.5
2018-12-09 12:18:26.2536,172.8,50.8,29.5,29.4,0,19.92,66,5220,5210,0,29.5,29.5
2018-12-09 12:18:26.5036,172.8,50.8,29.5,29.4,0,19.93,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:26.7536,172.8,50.8,29.5,29.4,0,19.93,2,710.2,0,29,29.5,29.5
2018-12-09 12:18:27.0036,172.8,50.8,29.5,29.4,0,19.92,65,-850,-850,0,29.5,29.5
2018-12-09 12:18:27.2536,172.8,50.8,29.5,29.4,0,19.93,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:27.5036,172.8,50.8,29.5,29.4,0.1,19.93,63,50,50,0,29.5,29.5
2018-12-09 12:18:27.7536,172.8,50.8,29.5,29.4,0,19.93,67,25.1,25.2,0,29.5,29.5
2018-12-09 12:18:28.0036,172.8,50.8,29.5,29.4,0.1,19.93,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:28.2536,172.8,50.8,29.5,29.4,0,19.92,6,-850,25.1,3.6,29.5,29.5
2018-12-09 12:18:28.5036,172.8,50.8,29.5,29.4,0,19.99,7,-850,25.2,3.6,29.5,29.5
2018-12-09 12:18:28.7536,172.8,50.8,29.5,29.4,0,19.91,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:29.0036,172.8,50.8,29.5,29.4,0.1,19.93,2,710.2,0,29,29.5,29.5
2018-12-09 12:18:29.2536,172.8,50.8,29.5,29.4,0,19.92,61,712.4,707.3,0,29.5,29.5
2018-12-09 12:18:29.5036,172.8,50.8,29.5,29.4,0,19.92,62,425,425,0,29.5,29.5
2018-12-09 12:18:29.7536,172.8,50.8,29.5,29.4,0,19.93,64,8,8.2,0,29.5,29.5
2018-12-09 12:18:30.0036,172.8,50.8,29.5,29.4,0,19.93,3,710.3,0,27,29.5,29.5
2018-12-09 12:18:30.2536,172.8,50.8,29.5,29.4,0,19.93,4,710.2,0,27.5,29.5,29.5
2018-12-09 12:18:30.5036,172.8,50.8,29.5,29.4,0,19.75,65,-850,-840,0,29.5,29.5
2018-12-09 12:18:30.7536,172.8,50.8,29.5,29.4,0,19.9,66,5210,5210,0,29.5,29.5
2018-12-09 12:18:31.0037,172.8,50.8,29.5,29.4,0,19.92,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:31.2537,172.8,50.8,29.5,29.4,0,19.92,2,710.2,0,29,29.5,29.5
2018-12-09 12:18:31.5037,172.8,50.8,29.5,29.4,0,19.94,65,-850,-850,0,29.5,29.5
2018-12-09 12:18:31.7537,172.8,50.8,29.5,29.4,0,19.93,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:32.0037,172.8,50.8,29.5,29.4,0.1,19.93,63,50,50,0,29.5,29.5
2018-12-09 12:18:32.2537,172.8,50.8,29.5,29.4,0,19.93,67,25.1,25.2,0,29.5,29.5
2018-12-09 12:18:32.5037,172.8,50.8,29.5,29.4,0.1,19.92,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:32.7537,172.8,50.8,29.5,29.4,0,19.91,6,-840,25.1,3.6,29.5,29.5
2018-12-09 12:18:33.0037,172.8,50.8,29.5,29.4,0,19.92,7,-850,25.2,3.6,29.5,29.5
2018-12-09 12:18:33.2537,172.8,50.8,29.5,29.4,0.1,19.93,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:33.5037,172.8,50.8,29.5,29.4,0,19.92,2,710.2,0,29,29.5,29.5
2018-12-09 12:18:33.7537,172.8,50.8,29.5,29.4,0,19.95,61,712.4,707.3,0,29.5,29.5
2018-12-09 12:18:34.0037,172.8,50.8,29.5,29.4,0,19.93,62,425,425,0,29.5,29.5
2018-12-09 12:18:34.2537,172.8,50.8,29.5,29.4,0,19.93,64,8,8.2,0,29.5,29.5
2018-12-09 12:18:34.5037,172.8,50.8,29.5,29.4,0,19.9,3,710.3,0,27,29.5,29.5
2018-12-09 12:18:34.7537,172.8,50.8,29.5,29.4,0,19.94,4,710.2,0,27.5,29.5,29.5
2018-12-09 12:18:35.0037,172.8,50.8,29.5,29.4,0,19.92,65,-850,-840,0,29.5,29.5
2018-12-09 12:18:35.2537,172.8,50.8,29.5,29.4,0,19.91,66,5220,5210,0,29.5,29.5
2018-12-09 12:18:35.5037,172.8,50.8,29.5,29.4,0,19.92,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:35.7537,172.8,50.8,29.5,29.4,0,19.93,2,710.2,0,29,29.5,29.5
2018-12-09 12:18:36.0037,172.8,50.8,29.5,29.4,0,19.92,65,-850,-850,0,29.5,29.5
2018-12-09 12:18:36.2537,172.8,50.8,29.5,29.4,0,19.95,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:36.5038,172.8,50.8,29.5,29.4,0,19.94,63,50,50,0,29.5,29.5
2018-12-09 12:18:36.7538,172.8,50.8,29.5,29.4,0,19.93,67,25,25.1,0,29.5,29.5
2018-12-09 12:18:37.0038,172.8,50.8,29.5,29.4,0.1,19.93,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:37.2538,172.8,50.8,29.5,29.4,0.1,19.92,6,-840,25,3.6,29.5,29.5
2018-12-09 12:18:37.5039,172.8,50.8,29.5,29.4,0,19.93,7,-850,25.1,3.6,29.5,29.5
2018-12-09 12:18:37.7538,172.8,50.8,29.5,29.4,0,19.93,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:38.0038,172.8,50.8,29.5,29.4,0,19.93,2,710.2,0,29,29.5,29.5
2018-12-09 12:18:38.2538,172.8,50.8,29.5,29.4,0.1,19.92,61,712.5,707.3,0,29.5,29.5
2018-12-09 12:18:38.5038,172.8,50.8,29.5,29.4,0,19.93,62,425,425,0,29.5,29.5
2018-12-09 12:18:38.7538,172.8,50.8,29.5,29.4,0,19.93,64,8,8.2,0,29.5,29.5
2018-12-09 12:18:39.0038,172.8,50.7,29.5,29.34,0,19.93,3,710.3,0,27,29.5,29.5
2018-12-09 12:18:39.2538,172.8,50.7,29.5,29.34,0,19.93,4,710.2,0,27.5,29.5,29.5
2018-12-09 12:18:39.5037,172.8,50.7,29.5,29.34,0,19.94,65,-850,-840,0,29.5,29.5
2018-12-09 12:18:39.7537,172.8,50.7,29.5,29.34,0,19.93,66,5220,5210,0,29.5,29.5
2018-12-09 12:18:40.0038,172.8,50.7,29.5,29.34,0,19.98,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:40.2538,172.8,50.7,29.5,29.34,0,19.93,2,710.2,0,29,29.5,29.5
2018-12-09 12:18:40.5038,172.8,50.7,29.5,29.34,0,19.93,65,-850,-850,0,29.5,29.5
2018-12-09 12:18:40.7538,172.8,50.7,29.5,29.34,0,19.73,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:41.0038,172.8,50.7,29.5,29.34,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 12:18:41.2538,172.8,50.7,29.5,29.34,0,19.73,67,25,25.1,0,29.5,29.5
2018-12-09 12:18:41.5038,172.8,50.7,29.5,29.34,0,19.77,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:41.7538,172.8,50.7,29.5,29.34,0.1,19.74,6,-840,25,3.6,29.5,29.5
2018-12-09 12:18:42.0038,172.8,50.7,29.5,29.34,0.1,19.75,7,-840,25.1,3.6,29.5,29.5
2018-12-09 12:18:42.2538,172.8,50.7,29.5,29.34,0,19.73,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:42.5038,172.8,50.7,29.5,29.34,0.1,19.74,2,710.2,0,29,29.5,29.5
2018-12-09 12:18:42.7538,172.8,50.7,29.5,29.34,0,19.75,61,712.5,707.2,0,29.5,29.5
2018-12-09 12:18:43.0038,172.8,50.7,29.5,29.34,0,19.72,62,425,425,0,29.5,29.5
2018-12-09 12:18:43.2538,172.8,50.7,29.5,29.34,0,19.78,64,8,8.2,0,29.5,29.5
2018-12-09 12:18:43.5038,172.8,50.7,29.5,29.34,0,19.74,3,710.3,0,27,29.5,29.5
2018-12-09 12:18:43.7538,172.8,50.7,29.5,29.34,0,19.73,4,710.1,0,27.5,29.5,29.5
2018-12-09 12:18:44.0038,172.8,50.7,29.5,29.34,0,19.73,65,-850,-850,0,29.5,29.5
2018-12-09 12:18:44.2538,172.8,50.7,29.5,29.34,0,19.73,66,5210,5210,0,29.5,29.5
2018-12-09 12:18:44.5038,172.8,50.7,29.5,29.34,0,19.72,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:44.7538,172.8,50.7,29.5,29.34,0,19.68,2,710.1,0,29,29.5,29.5
2018-12-09 12:18:45.0038,172.8,50.7,29.5,29.34,0,19.74,65,-850,-850,0,29.5,29.5
2018-12-09 12:18:45.2538,172.8,50.7,29.5,29.34,0,19.74,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:45.5038,172.8,50.7,29.5,29.34,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 12:18:45.7538,172.8,50.7,29.5,29.34,0,19.73,67,25,25.1,0,29.5,29.5
2018-12-09 12:18:46.0038,172.8,50.7,29.5,29.34,0.1,19.73,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:46.2538,172.8,50.7,29.5,29.34,0,19.73,6,-840,25,3.6,29.5,29.5
2018-12-09 12:18:46.5038,172.8,50.7,29.5,29.34,0.1,19.73,7,-840,25.1,3.6,29.5,29.5
2018-12-09 12:18:46.7538,172.8,50.7,29.5,29.34,0,19.73,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:47.0038,172.8,50.7,29.5,29.34,0,19.73,2,710.1,0,29,29.5,29.5
2018-12-09 12:18:47.2538,172.8,50.7,29.5,29.34,0.1,19.73,61,712.4,707.2,0,29.5,29.5
2018-12-09 12:18:47.5038,172.8,50.7,29.5,29.34,0,19.73,62,425,425,0,29.5,29.5
2018-12-09 12:18:47.7538,172.8,50.7,29.5,29.34,0,19.74,64,8,8.2,0,29.5,29.5
2018-12-09 12:18:48.0038,172.8,50.7,29.5,29.34,0,19.73,3,710.3,0,27,29.5,29.5
2018-12-09 12:18:48.2538,172.8,50.7,29.5,29.34,0,19.73,4,710.1,0,27.5,29.5,29.5
2018-12-09 12:18:48.5038,172.8,50.7,29.5,29.34,0,19.73,65,-850,-840,0,29.5,29.5
2018-12-09 12:18:48.7538,172.8,50.7,29.5,29.34,0,19.73,66,5210,5210,0,29.5,29.5
2018-12-09 12:18:49.0038,172.8,50.7,29.5,29.34,0,19.73,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:49.2538,172.8,50.7,29.5,29.34,0,19.73,2,710.1,0,29,29.5,29.5
2018-12-09 12:18:49.5038,172.8,50.7,29.5,29.34,0,19.73,65,-850,-850,0,29.5,29.5
2018-12-09 12:18:49.7538,172.8,50.7,29.5,29.34,0,19.65,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:50.0038,172.8,50.7,29.5,29.34,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 12:18:50.2538,172.8,50.7,29.5,29.34,0,19.74,67,25,25.1,0,29.5,29.5
2018-12-09 12:18:50.5038,172.8,50.7,29.5,29.34,0.1,19.73,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:50.7538,172.8,50.7,29.5,29.34,0.1,19.74,6,-840,25,3.6,29.5,29.5
2018-12-09 12:18:51.0038,172.8,50.7,29.5,29.34,0,19.73,7,-850,25.1,3.6,29.5,29.5
2018-12-09 12:18:51.2538,172.8,50.7,29.5,29.34,0,19.74,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:51.5038,172.8,50.7,29.5,29.34,0.1,19.73,2,710.3,0,29,29.5,29.5
2018-12-09 12:18:51.7538,172.8,50.7,29.5,29.34,0.1,19.73,61,712.4,707.2,0,29.5,29.5
2018-12-09 12:18:52.0039,172.8,50.7,29.5,29.34,0,19.72,62,425,425,0,29.5,29.5
2018-12-09 12:18:52.2539,172.8,50.7,29.5,29.34,0,19.73,64,8,8.2,0,29.5,29.5
2018-12-09 12:18:52.5039,172.8,50.7,29.5,29.34,0,19.73,3,710.3,0,27,29.5,29.5
2018-12-09 12:18:52.7539,172.8,50.7,29.5,29.34,0,19.74,4,710.3,0,27.5,29.5,29.5
2018-12-09 12:18:53.0039,172.8,50.7,29.5,29.34,0,19.73,65,-850,-840,0,29.5,29.5
2018-12-09 12:18:53.2539,172.8,50.7,29.5,29.34,0,19.73,66,5200,5200,0,29.5,29.5
2018-12-09 12:18:53.5039,172.8,50.7,29.5,29.34,0,19.73,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:53.7539,172.8,50.7,29.5,29.34,0,19.73,2,710.3,0,29,29.5,29.5
2018-12-09 12:18:54.0039,172.8,50.7,29.5,29.34,0,19.73,65,-850,-850,0,29.5,29.5
2018-12-09 12:18:54.2539,172.8,50.7,29.5,29.34,0,19.73,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:54.5039,172.8,50.7,29.5,29.34,0,19.68,63,50,50,0,29.5,29.5
2018-12-09 12:18:54.7539,172.8,50.7,29.5,29.34,0,19.71,67,24.9,25,0,29.5,29.5
2018-12-09 12:18:55.0039,172.8,50.7,29.5,29.34,0,19.72,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:55.2539,172.8,50.7,29.5,29.34,0,19.73,6,-840,24.9,3.6,29.5,29.5
2018-12-09 12:18:55.5039,172.8,50.7,29.5,29.34,0,19.73,7,-840,25,3.6,29.5,29.5
2018-12-09 12:18:55.7539,172.8,50.7,29.5,29.34,0,19.73,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:56.0039,172.8,50.7,29.5,29.34,0,19.73,2,710.3,0,29,29.5,29.5
2018-12-09 12:18:56.2539,172.8,50.7,29.5,29.34,0.1,19.73,61,712.5,707.3,0,29.5,29.5
2018-12-09 12:18:56.5039,172.8,50.7,29.5,29.34,0,19.73,62,425,425,0,29.5,29.5
2018-12-09 12:18:56.7539,172.8,50.7,29.5,29.34,0,19.73,64,8,8.2,0,29.5,29.5
2018-12-09 12:18:57.0039,172.8,50.7,29.5,29.34,0,19.73,3,710.3,0,27,29.5,29.5
2018-12-09 12:18:57.2539,172.8,50.7,29.5,29.34,0,19.72,4,710.3,0,27.5,29.5,29.5
2018-12-09 12:18:57.5039,172.8,50.7,29.5,29.34,0,19.67,65,-850,-840,0,29.5,29.5
2018-12-09 12:18:57.7539,172.8,50.7,29.5,29.34,0,19.73,66,5200,5200,0,29.5,29.5
2018-12-09 12:18:58.0040,172.8,50.7,29.5,29.34,0,19.73,1,710.3,0,29,29.5,29.5
2018-12-09 12:18:58.2540,172.8,50.7,29.5,29.34,0,19.73,2,710.1,0,29,29.5,29.5
2018-12-09 12:18:58.5040,172.8,50.7,29.5,29.34,0,19.72,65,-850,-850,0,29.5,29.5
2018-12-09 12:18:58.7540,172.8,50.7,29.5,29.34,0,19.73,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:59.0040,172.8,50.7,29.5,29.34,0,19.72,63,50,50,0,29.5,29.5
2018-12-09 12:18:59.2539,172.8,50.7,29.5,29.34,0,19.73,67,24.9,25,0,29.5,29.5
2018-12-09 12:18:59.5039,172.8,50.7,29.5,29.34,0,19.74,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:18:59.7539,172.8,50.7,29.5,29.34,0,19.74,6,-850,24.9,3.6,29.5,29.5
2018-12-09 12:19:00.0039,172.8,50.7,29.5,29.34,0,19.74,7,-850,25,3.6,29.5,29.5
2018-12-09 12:19:00.2539,172.8,50.7,29.5,29.34,0,19.73,1,710.3,0,29,29.5,29.5
2018-12-09 12:19:00.5039,172.8,50.7,29.5,29.34,0.1,19.73,2,710.1,0,29,29.5,29.5
2018-12-09 12:19:00.7540,172.8,50.7,29.5,29.34,0.1,19.73,61,712.4,707.2,0,29.5,29.5
2018-12-09 12:19:01.0040,172.8,50.7,29.5,29.34,0,19.72,62,425,425,0,29.5,29.5
2018-12-09 12:19:01.2540,172.8,50.7,29.5,29.34,0.1,19.75,64,8,8.2,0,29.5,29.5
2018-12-09 12:19:01.5040,172.8,50.7,29.5,29.34,0.1,19.73,3,710.3,0,27,29.5,29.5
2018-12-09 12:19:01.7540,172.8,50.7,29.5,29.34,0,19.73,4,710.1,0,27.5,29.5,29.5
2018-12-09 12:19:02.0040,172.8,50.7,29.5,29.34,0,19.73,65,-840,-840,0,29.5,29.5
2018-12-09 12:19:02.2539,172.8,50.7,29.5,29.34,0,19.74,66,5200,5200,0,29.5,29.5
2018-12-09 12:19:02.5039,172.8,50.7,29.5,29.34,0,19.73,1,710.3,0,29,29.5,29.5
2018-12-09 12:19:02.7539,172.8,50.7,29.5,29.34,0,19.72,2,710.1,0,29,29.5,29.5
2018-12-09 12:19:03.0039,172.8,50.7,29.5,29.34,0,19.73,65,-850,-850,0,29.5,29.5
