Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 12:19:03.2539,172.8,50.7,29.5,29.34,0,19.74,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:19:03.5039,172.8,50.7,29.5,29.34,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 12:19:03.7539,172.8,50.7,29.5,29.34,0,19.73,67,24.9,25,0,29.5,29.5
2018-12-09 12:19:04.0039,172.8,50.7,29.5,29.34,0,19.8,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:19:04.2539,172.8,50.7,29.5,29.34,0,19.73,6,-840,24.9,3.6,29.5,29.5
2018-12-09 12:19:04.5039,172.8,50.7,29.5,29.34,0,19.71,7,-850,25,3.6,29.5,29.5
2018-12-09 12:19:04.7539,172.8,50.7,29.5,29.34,0,19.73,1,710.3,0,29,29.5,29.5
2018-12-09 12:19:05.0040,172.8,50.7,29.5,29.34,0,19.72,2,710.2,0,29,29.5,29.5
2018-12-09 12:19:05.2540,172.8,50.7,29.5,29.34,0.1,19.73,61,712.4,707.2,0,29.5,29.5
2018-12-09 12:19:05.5040,172.8,50.7,29.5,29.34,0.1,19.73,62,425,425,0,29.5,29.5
2018-12-09 12:19:05.7540,172.8,50.7,29.5,29.34,0.1,19.73,64,8,8.1,0,29.5,29.5
2018-12-09 12:19:06.0040,172.8,50.7,29.5,29.34,0,19.73,3,710.3,0,27,29.5,29.5
2018-12-09 12:19:06.2539,172.8,50.7,29.5,29.34,0.1,19.74,4,710.2,0,27.5,29.5,29.5
2018-12-09 12:19:06.5040,172.8,50.7,29.5,29.34,0,19.73,65,-850,-850,0,29.5,29.5
2018-12-09 12:19:06.7540,172.8,50.7,29.5,29.34,0,19.73,66,5200,5200,0,29.5,29.5
2018-12-09 12:19:07.0040,172.8,50.7,29.5,29.34,0,19.73,1,710.3,0,29,29.5,29.5
2018-12-09 12:19:07.2540,172.8,50.7,29.5,29.34,0,19.72,2,710.2,0,29,29.5,29.5
2018-12-09 12:19:07.5040,172.8,50.7,29.5,29.34,0,19.71,65,-850,-850,0,29.5,29.5
2018-12-09 12:19:07.7540,172.8,50.7,29.5,29.34,0,19.73,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:19:08.0040,172.8,50.7,29.5,29.34,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 12:19:08.2540,172.8,50.7,29.5,29.34,0,19.73,67,24.9,25,0,29.5,29.5
2018-12-09 12:19:08.5040,172.8,50.7,29.5,29.34,0,19.78,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:19:08.7541,172.8,50.7,29.5,29.34,0,19.73,6,-850,24.9,3.6,29.5,29.5
2018-12-09 12:19:09.0041,172.8,50.7,29.5,29.34,0,19.73,7,-850,25,3.6,29.5,29.5
2018-12-09 12:19:09.2541,172.8,50.7,29.5,29.34,0,19.8,1,710.3,0,29,29.5,29.5
2018-12-09 12:19:09.5041,172.8,50.7,29.5,29.34,0,19.73,2,710.2,0,29,29.5,29.5
2018-12-09 12:19:09.7541,172.8,50.7,29.5,29.34,0,19.73,61,712.5,707.3,0,29.5,29.5
2018-12-09 12:19:10.0041,172.8,50.7,29.5,29.34,0,19.74,62,425,425,0,29.5,29.5
2018-12-09 12:19:10.2542,172.8,50.7,29.5,29.34,0.1,19.73,64,8,8.2,0,29.5,29.5
2018-12-09 12:19:10.5042,172.8,50.7,29.5,29.34,0.1,19.73,3,710.3,0,27,29.5,29.5
2018-12-09 12:19:10.7542,172.8,50.7,29.5,29.34,0,19.73,4,710.2,0,27.5,29.5,29.5
2018-12-09 12:19:11.0041,172.8,50.7,29.5,29.34,0,19.73,65,-850,-850,0,29.5,29.5
2018-12-09 12:19:11.2541,172.8,50.7,29.5,29.34,0,19.73,66,5210,5210,0,29.5,29.5
2018-12-09 12:19:11.5041,172.8,50.7,29.5,29.34,0,19.74,1,710.3,0,29,29.5,29.5
2018-12-09 12:19:11.7540,172.8,50.7,29.5,29.34,0,19.73,2,710.2,0,29,29.5,29.5
2018-12-09 12:19:12.0040,172.8,50.7,29.5,29.34,0,19.73,65,-850,-850,0,29.5,29.5
2018-12-09 12:19:12.2540,172.8,50.7,29.5,29.34,0,19.73,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:19:12.5040,172.8,50.7,29.5,29.34,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 12:19:12.7540,172.8,50.7,29.5,29.34,0,19.73,67,24.9,25,0,29.5,29.5
2018-12-09 12:19:13.0040,172.8,50.7,29.5,29.34,0,19.73,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:19:13.2541,172.8,50.7,29.5,29.34,0,19.74,6,-850,24.9,3.6,29.5,29.5
2018-12-09 12:19:13.5041,172.8,50.7,29.5,29.34,0,19.73,7,-840,25,3.6,29.5,29.5
2018-12-09 12:19:13.7541,172.8,50.7,29.5,29.34,0,19.63,1,710.3,0,29,29.5,29.5
2018-12-09 12:19:14.0042,172.8,50.7,29.5,29.34,0.1,19.72,2,710.2,0,29,29.5,29.5
2018-12-09 12:19:14.2542,172.8,50.7,29.5,29.34,0,19.73,61,712.4,707.3,0,29.5,29.5
2018-12-09 12:19:14.5043,172.8,50.7,29.5,29.34,0,19.71,62,425,425,0,29.5,29.5
2018-12-09 12:19:14.7542,172.8,50.7,29.5,29.34,0,19.73,64,8,8.2,0,29.5,29.5
2018-12-09 12:19:15.0042,172.8,50.7,29.5,29.34,0.1,19.73,3,710.3,0,27,29.5,29.5
2018-12-09 12:19:15.2541,172.8,50.7,29.5,29.34,0.1,19.72,4,710.2,0,27.5,29.5,29.5
2018-12-09 12:19:15.5040,172.8,50.7,29.5,29.34,0,19.73,65,-850,-850,0,29.5,29.5
2018-12-09 12:19:15.7539,172.8,50.7,29.5,29.34,0.1,19.73,66,5200,5200,0,29.5,29.5
2018-12-09 12:19:16.0040,172.8,50.7,29.5,29.34,0,19.73,1,710.3,0,29,29.5,29.5
2018-12-09 12:19:16.2540,172.8,50.7,29.5,29.34,0,19.73,2,710.2,0,29,29.5,29.5
2018-12-09 12:19:16.5041,172.8,50.7,29.5,29.34,0,19.73,65,-850,-850,0,29.5,29.5
2018-12-09 12:19:16.7541,172.8,50.7,29.5,29.34,0,19.73,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:19:17.0041,172.8,50.6,29.5,29.28,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 12:19:17.2541,172.8,50.6,29.5,29.28,0,19.73,67,24.8,24.9,0,29.5,29.5
2018-12-09 12:19:17.5041,172.8,50.6,29.5,29.28,0,19.73,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:19:17.7542,172.8,50.6,29.5,29.28,0,19.72,6,-850,24.8,3.6,29.5,29.5
2018-12-09 12:19:18.0041,172.8,50.6,29.5,29.28,0,19.73,7,-850,24.9,3.6,29.5,29.5
2018-12-09 12:19:18.2541,172.8,50.6,29.5,29.28,0,19.72,1,710.3,0,29,29.5,29.5
2018-12-09 12:19:18.5041,172.8,50.6,29.5,29.28,0,19.71,2,710.2,0,29,29.5,29.5
2018-12-09 12:19:18.7541,172.8,50.6,29.5,29.28,0,19.73,61,712.5,707.3,0,29.5,29.5
2018-12-09 12:19:19.0041,172.8,50.6,29.5,29.28,0,19.73,62,425,425,0,29.5,29.5
2018-12-09 12:19:19.2542,172.8,50.6,29.5,29.28,0,19.72,64,8,8.2,0,29.5,29.5
2018-12-09 12:19:19.5042,172.8,50.6,29.5,29.28,0,19.74,3,710.3,0,27,29.5,29.5
2018-12-09 12:19:19.7542,172.8,50.6,29.5,29.28,0,19.74,4,710.3,0,27.5,29.5,29.5
2018-12-09 12:19:20.0042,172.8,50.6,29.5,29.28,0,19.7,65,-840,-850,0,29.5,29.5
2018-12-09 12:19:20.2542,172.8,50.6,29.5,29.28,0.1,19.73,66,5200,5200,0,29.5,29.5
2018-12-09 12:19:20.5042,172.8,50.6,29.5,29.28,0,19.73,1,710.3,0,29,29.5,29.5
2018-12-09 12:19:20.7542,172.8,50.6,29.5,29.28,0.1,19.74,2,710.3,0,29,29.5,29.5
2018-12-09 12:19:21.0042,172.8,50.6,29.5,29.28,0,19.73,65,-850,-850,0,29.5,29.5
2018-12-09 12:19:21.2541,172.8,50.6,29.5,29.28,0,19.73,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:19:21.5041,172.8,50.6,29.5,29.28,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 12:19:21.7541,172.8,50.6,29.5,29.28,0,19.73,67,24.8,24.9,0,29.5,29.5
2018-12-09 12:19:22.0041,172.8,50.6,29.5,29.28,0,19.73,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:19:22.2541,172.8,50.6,29.5,29.28,0,19.73,6,-850,24.8,3.6,29.5,29.5
2018-12-09 12:19:22.5042,172.8,50.6,29.5,29.28,0,19.73,7,-850,24.9,3.6,29.5,29.5
2018-12-09 12:19:22.7542,172.8,50.6,29.5,29.28,0,19.73,1,710.3,0,29,29.5,29.5
2018-12-09 12:19:23.0042,172.8,50.6,29.5,29.28,0,19.78,2,710.3,0,29,29.5,29.5
2018-12-09 12:19:23.2542,172.8,50.6,29.5,29.28,0,19.72,61,712.4,707.3,0,29.5,29.5
2018-12-09 12:19:23.5042,172.8,50.6,29.5,29.28,0,19.73,62,425,425,0,29.5,29.5
2018-12-09 12:19:23.7542,172.8,50.6,29.5,29.28,0,19.73,64,8,8.2,0,29.5,29.5
2018-12-09 12:19:24.0042,172.8,50.6,29.5,29.28,0,19.73,3,710.3,0,27,29.5,29.5
2018-12-09 12:19:24.2542,172.8,50.6,29.5,29.28,0,19.71,4,710.3,0,27.5,29.5,29.5
2018-12-09 12:19:24.5042,172.8,50.4,29.5,29.17,0,19.74,65,-840,-850,0,29.5,29.5
2018-12-09 12:19:24.7542,172.8,50.4,29.5,29.17,0,19.73,66,5200,5200,0,29.5,29.5
2018-12-09 12:19:25.0042,172.8,50.4,29.5,29.17,0.1,19.73,1,710.3,0,29,29.5,29.5
2018-12-09 12:19:25.2542,172.8,50.4,29.5,29.17,0.1,19.73,2,710.3,0,29,29.5,29.5
2018-12-09 12:19:25.5042,172.8,50.4,29.5,29.17,0,19.74,65,-850,-850,0,29.5,29.5
2018-12-09 12:19:25.7542,172.8,50.4,29.5,29.17,0,19.73,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:19:26.0042,172.8,50.4,29.5,29.17,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 12:19:26.2542,172.8,50.4,29.5,29.17,0,19.72,67,24.8,24.9,0,29.5,29.5
2018-12-09 12:19:26.5042,172.8,50.4,29.5,29.17,0,19.74,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:19:26.7542,172.8,50.4,29.5,29.17,0,19.73,6,-850,24.8,3.6,29.5,29.5
2018-12-09 12:19:27.0043,172.8,50.4,29.5,29.17,0,19.73,7,-850,24.9,3.6,29.5,29.5
2018-12-09 12:19:27.2543,172.8,50.4,29.5,29.17,0,19.73,1,710.3,0,29,29.5,29.5
2018-12-09 12:19:27.5043,172.8,50.4,29.5,29.17,0,19.68,2,710.1,0,29,29.5,29.5
2018-12-09 12:19:27.7543,172.8,50.4,29.5,29.17,0,19.73,61,712.5,707.3,0,29.5,29.5
2018-12-09 12:19:28.0043,172.8,50.4,29.5,29.17,0,19.73,62,425,425,0,29.5,29.5
2018-12-09 12:19:28.2543,172.8,50.4,29.5,29.17,0,19.73,64,8,8.1,0,29.5,29.5
2018-12-09 12:19:28.5043,172.8,50.4,29.5,29.17,0,19.72,3,710.3,0,27,29.5,29.5
2018-12-09 12:19:28.7543,172.8,50.4,29.5,29.17,0,19.73,4,710.1,0,27.5,29.5,29.5
2018-12-09 12:19:29.0043,172.8,50.4,29.5,29.17,0,19.73,65,-840,-850,0,29.5,29.5
2018-12-09 12:19:29.2543,172.8,50.4,29.5,29.17,0,19.73,66,5200,5200,0,29.5,29.5
2018-12-09 12:19:29.5043,172.8,50.4,29.5,29.17,0.1,19.73,1,710.3,0,29,29.5,29.5
2018-12-09 12:19:29.7543,172.8,50.4,29.5,29.17,0.1,19.73,2,710.1,0,29,29.5,29.5
2018-12-09 12:19:30.0044,172.8,50.4,29.5,29.17,0.1,19.73,65,-840,-850,0,29.5,29.5
2018-12-09 12:19:30.2543,172.8,50.4,29.5,29.17,0.1,19.74,51,3.63,3.61,0,29.5,29.5
2018-12-09 12:19:30.5043,172.8,50.4,29.5,29.17,0,19.73,63,50,50,0,29.5,29.5
2018-12-09 12:19:30.7543,172.8,50.4,29.5,29.17,0,19.73,67,24.8,24.9,0,29.5,29.5
2018-12-09 12:19:31.0043,172.8,50.4,29.5,29.17,0,19.74,52,3.63,3.61,0,29.5,29.5
2018-12-09 12:19:31.2543,172.8,50.4,29.5,29.17,0,19.74,6,-850,24.8,3.6,29.5,29.5
2018-12-09 12:19:31.5043,172.8,50.4,29.5,29.17,0,19.73,7,-850,24.9,3.6,29.5,29.5
2018-12-09 12:19:31.7543,172.8,50.4,29.5,29.17,0,19.72,1,710.3,0,29,29.5,29.5
2018-12-09 12:19:32.0043,172.8,50.4,29.5,29.17,0,19.74,2,710.1,0,29,29.5,29.5
2018-12-09 12:19:32.2543,172.8,50.4,29.5,29.17,0,19.73,61,712.4,707.3,0,29.5,29.5
2018-12-09 12:19:32.5043,172.8,50.4,29.5,29.17,0,19.73,62,425,425,0,29.5,29.5
2018-12-09 12:19:32.7543,172.8,50.4,29.5,29.17,0,19.73,64,8,8.2,0,29.5,29.5
2018-12-09 12:19:33.0043,172.8,50.4,29.25,29.17,0,19.72,3,710.3,0,27,29.5,29.5
2018-12-09 12:19:33.2544,172.8,50.4,29.25,29.17,0,19.73,4,710.1,0,27.5,29.5,29.5
2018-12-09 12:19:33.5044,172.8,50.4,29.25,29.17,0,19.73,65,-840,-850,0,29.5,29.5
2018-12-09 12:19:33.7544,172.8,50.4,29.25,29.17,0,19.73,66,5200,5200,0,29,29.5
2018-12-09 12:19:34.0044,172.8,50.4,29.25,29.17,0,19.73,1,710.3,0,29,29,29.5
2018-12-09 12:19:34.2544,172.8,50.4,29.25,29.17,0.1,19.75,2,710.2,0,29,29,29.5
2018-12-09 12:19:34.5044,172.8,50.4,29.25,29.17,0.1,19.73,65,-830,-850,0,29,29.5
2018-12-09 12:19:34.7544,172.8,50.4,29.25,29.17,0.1,19.73,51,3.63,3.61,0,29,29.5
2018-12-09 12:19:35.0044,172.8,50.4,29.25,29.17,0.1,19.73,63,50,50,0,29,29.5
2018-12-09 12:19:35.2544,172.8,50.4,29.25,29.17,0.1,19.75,67,24.8,24.9,0,29,29.5
2018-12-09 12:19:35.5044,172.8,50.4,29.25,29.17,0.1,19.61,52,3.63,3.61,0,29,29.5
2018-12-09 12:19:35.7544,172.8,50.4,29.25,29.17,0.1,19.72,6,-830,24.8,3.6,29,29.5
2018-12-09 12:19:36.0043,172.8,50.4,29.25,29.17,0,19.72,7,-850,24.9,3.6,29,29.5
2018-12-09 12:19:36.2543,172.8,50.4,29.25,29.17,0,19.71,1,710.3,0,29,29,29.5
2018-12-09 12:19:36.5043,172.8,50.4,29.25,29.17,0,19.74,2,710.2,0,29,29,29.5
2018-12-09 12:19:36.7543,172.8,50.4,29.25,29.17,0,19.74,61,712.4,707.3,0,29,29.5
2018-12-09 12:19:37.0043,172.8,50.4,29.25,29.17,0,19.72,62,425,425,0,29,29.5
2018-12-09 12:19:37.2543,172.8,50.4,29.25,29.17,0,19.73,64,8,8.1,0,29,29.5
2018-12-09 12:19:37.5043,172.8,50.4,29.25,29.17,0,19.73,3,710.3,0,27,29,29.5
2018-12-09 12:19:37.7543,172.8,50.4,29.25,29.17,0,19.72,4,710.2,0,27.5,29,29.5
2018-12-09 12:19:38.0043,172.8,50.4,29.25,29.17,0,19.73,65,-830,-850,0,29,29.5
2018-12-09 12:19:38.2544,172.8,50.4,29.25,29.17,0,19.74,66,5200,5200,0,29,29.5
2018-12-09 12:19:38.5044,172.8,50.4,29.25,29.17,0,19.73,1,710.3,0,29,29,29.5
2018-12-09 12:19:38.7544,172.8,50.4,29.25,29.17,0,19.73,2,710.2,0,29,29,29.5
2018-12-09 12:19:39.0044,172.8,50.4,29.25,29.17,0,19.73,65,-820,-850,0,29,29.5
2018-12-09 12:19:39.2544,172.8,50.4,29.25,29.17,0.1,19.74,51,3.63,3.61,0,29,29.5
2018-12-09 12:19:39.5044,172.8,50.3,29.25,29.11,0.1,19.72,63,50,50,0,29,29.5
2018-12-09 12:19:39.7543,172.8,50.3,29.25,29.11,0.1,19.73,67,24.7,24.8,0,29,29.5
2018-12-09 12:19:40.0043,172.8,50.3,29.25,29.11,0.1,19.73,52,3.63,3.61,0,29,29.5
2018-12-09 12:19:40.2542,172.8,50.3,29.25,29.11,0.1,19.76,6,-820,24.7,3.6,29,29.5
2018-12-09 12:19:40.5042,172.8,50.3,29.25,29.11,0,19.74,7,-860,24.8,3.6,29,29.5
2018-12-09 12:19:40.7543,172.8,50.3,29.25,29.11,0.1,19.73,1,710.3,0,29,29,29.5
2018-12-09 12:19:41.0043,172.8,50.3,29.25,29.11,0.1,19.72,2,710.2,0,29,29,29.5
2018-12-09 12:19:41.2543,172.8,50.3,29.25,29.11,0,19.72,61,712.5,707.3,0,29,29.5
2018-12-09 12:19:41.5043,172.8,50.3,29.25,29.11,0,19.73,62,425,425,0,29,29.5
2018-12-09 12:19:41.7544,172.8,50.3,29.25,29.11,0,19.73,64,8,8.1,0,29,29.5
2018-12-09 12:19:42.0044,172.8,50.3,29.25,29.11,0,19.77,3,710.3,0,27,29,29.5
2018-12-09 12:19:42.2544,172.8,50.3,29.25,29.11,0,19.73,4,710.1,0,27.5,29,29.5
2018-12-09 12:19:42.5044,172.8,50.3,29.25,29.11,0,19.73,65,-820,-860,0,29,29.5
2018-12-09 12:19:42.7544,172.8,50.3,29.25,29.11,0,19.73,66,5200,5200,0,29,29.5
2018-12-09 12:19:43.0044,172.8,50.3,29.25,29.11,0,19.73,1,710.3,0,29,29,29.5
2018-12-09 12:19:43.2544,172.8,50.3,29.25,29.11,0,19.73,2,710.1,0,29,29,29.5
2018-12-09 12:19:43.5044,172.8,50.3,29.25,29.11,0,19.73,65,-820,-860,0,29,29.5
2018-12-09 12:19:43.7544,172.8,50.3,29.25,29.11,0,19.73,51,3.63,3.61,0,29,29.5
2018-12-09 12:19:44.0044,172.8,50.3,29.25,29.11,0.1,19.73,63,50,50,0,29,29.5
2018-12-09 12:19:44.2545,172.8,50.3,29.25,29.11,0,19.73,67,24.7,24.8,0,29,29.5
2018-12-09 12:19:44.5045,172.8,50.3,29.25,29.11,0,19.73,52,3.63,3.61,0,29,29.5
2018-12-09 12:19:44.7545,172.8,50.3,29.25,29.11,0.1,19.74,6,-810,24.7,3.6,29,29.5
2018-12-09 12:19:45.0045,172.8,50.3,29.25,29.11,0.1,19.71,7,-860,24.8,3.6,29,29.5
2018-12-09 12:19:45.2546,172.8,50.3,29.25,29.11,0.1,19.73,1,710.3,0,29,29,29.5
2018-12-09 12:19:45.5046,172.8,50.3,29.25,29.11,0.1,19.74,2,710.1,0,29,29,29.5
2018-12-09 12:19:45.7546,172.8,50.3,29.25,29.11,0.1,19.73,61,712.4,707.3,0,29,29.5
2018-12-09 12:19:46.0045,172.8,50.3,29.25,29.11,0,19.74,62,425,425,0,29,29.5
2018-12-09 12:19:46.2545,172.8,50.3,29.25,29.11,0,19.72,64,8,8.1,0,29,29.5
2018-12-09 12:19:46.5044,172.8,50.3,29.25,29.11,0,19.73,3,710.3,0,27,29,29.5
2018-12-09 12:19:46.7544,172.8,50.3,29.25,29.11,0,19.73,4,710.1,0,27.5,29,29.5
2018-12-09 12:19:47.0044,172.8,50.3,29.25,29.11,0,19.73,65,-820,-870,0,29,29.5
2018-12-09 12:19:47.2543,172.8,50.3,29.25,29.11,0,19.73,66,5190,5190,0,29,29.5
2018-12-09 12:19:47.5043,172.8,50.3,29.25,29.11,0,19.73,1,710.3,0,29,29,29.5
2018-12-09 12:19:47.7543,172.8,50.3,29.25,29.11,0,19.74,2,710.1,0,29,29,29.5
2018-12-09 12:19:48.0044,172.8,50.3,29.25,29.11,0,19.74,65,-830,-870,0,29,29.5
2018-12-09 12:19:48.2545,172.8,50.3,29.25,29.11,0,19.73,51,3.63,3.61,0,29,29.5
2018-12-09 12:19:48.5046,172.8,50.3,29.25,29.11,0,19.73,63,50,50,0,29,29.5
2018-12-09 12:19:48.7546,172.8,50.3,29.25,29.11,0,19.73,67,24.7,24.8,0,29,29.5
2018-12-09 12:19:49.0046,172.8,50.3,29.25,29.11,0,19.73,52,3.63,3.61,0,29,29.5
2018-12-09 12:19:49.2545,172.8,50.3,29.25,29.11,0,19.73,6,-820,24.7,3.6,29,29.5
2018-12-09 12:19:49.5045,172.8,50.3,29.25,29.11,0,19.73,7,-870,24.8,3.6,29,29.5
2018-12-09 12:19:49.7545,172.8,50.3,29.25,29.11,0.1,19.73,1,710.3,0,29,29,29.5
2018-12-09 12:19:50.0046,172.8,50.3,29.25,29.11,0.1,19.73,2,710.2,0,29,29,29.5
2018-12-09 12:19:50.2546,172.8,50.3,29.25,29.11,0.1,19.73,61,712.4,707.3,0,29,29.5
2018-12-09 12:19:50.5046,172.8,50.3,29.25,29.11,0.1,19.73,62,425,425,0,29,29.5
2018-12-09 12:19:50.7546,172.8,50.3,29.25,29.11,0.1,19.72,64,8,8.1,0,29,29.5
2018-12-09 12:19:51.0046,172.8,50.3,29.25,29.11,0,19.74,3,710.3,0,27,29,29.5
2018-12-09 12:19:51.2545,172.8,50.3,29.25,29.11,0,19.73,4,710.2,0,27.5,29,29.5
2018-12-09 12:19:51.5044,172.8,50.3,29.25,29.11,0,19.59,65,-810,-860,0,29,29.5
2018-12-09 12:19:51.7544,172.8,50.3,29.25,29.11,0,19.72,66,5180,5180,0,29,29.5
2018-12-09 12:19:52.0045,172.8,50.3,29.25,29.11,0,19.74,1,710.3,0,29,29,29.5
2018-12-09 12:19:52.2546,172.8,50.3,29.25,29.11,0,19.72,2,710.2,0,29,29,29.5
2018-12-09 12:19:52.5046,172.8,50.3,29.25,29.11,0,19.73,65,-820,-870,0,29,29.5
2018-12-09 12:19:52.7546,172.8,50.3,29.25,29.11,0,19.73,51,3.63,3.61,0,29,29.5
2018-12-09 12:19:53.0046,172.8,50.3,29.25,29.11,0,19.73,63,50,50,0,29,29.5
2018-12-09 12:19:53.2546,172.8,50.3,29.25,29.11,0,19.73,67,24.7,24.8,0,29,29.5
2018-12-09 12:19:53.5046,172.8,50.3,29.25,29.11,0,19.73,52,3.63,3.61,0,29,29.5
2018-12-09 12:19:53.7546,172.8,50.3,29.25,29.11,0,19.73,6,-810,24.7,3.6,29,29.5
2018-12-09 12:19:54.0046,172.8,50.3,29.25,29.11,0,19.74,7,-870,24.8,3.6,29,29.5
2018-12-09 12:19:54.2546,172.8,50.3,29.25,29.11,0,19.73,1,710.3,0,29,29,29.5
2018-12-09 12:19:54.5046,172.8,50.3,29.25,29.11,0.1,19.73,2,710.2,0,29,29,29.5
2018-12-09 12:19:54.7546,172.8,50.3,29.25,29.11,0.1,19.73,61,712.3,707.3,0,29,29.5
2018-12-09 12:19:55.0046,172.8,50.3,29.25,29.11,0.1,19.72,62,425,425,0,29,29.5
2018-12-09 12:19:55.2546,172.8,50.3,29.25,29.11,0.1,19.74,64,8,8.1,0,29,29.5
2018-12-09 12:19:55.5046,172.8,50.3,29.25,29.11,0,19.73,3,710.3,0,27,29,29.5
2018-12-09 12:19:55.7546,172.8,50.3,29.25,29.11,0,19.73,4,710.1,0,27.5,29,29.5
2018-12-09 12:19:56.0046,172.8,50.3,29.25,29.11,0,19.71,65,-820,-870,0,29,29.5
2018-12-09 12:19:56.2546,172.8,50.3,29.25,29.11,0,19.73,66,5180,5180,0,29,29.5
2018-12-09 12:19:56.5046,172.8,50.3,29.25,29.11,0,19.73,1,710.3,0,29,29,29.5
2018-12-09 12:19:56.7546,172.8,50.3,29.25,29.11,0,19.76,2,710.1,0,29,29,29.5
2018-12-09 12:19:57.0046,172.8,50.3,29.25,29.11,0,19.73,65,-820,-870,0,29,29.5
2018-12-09 12:19:57.2546,172.8,50.3,29.25,29.11,0,19.73,51,3.63,3.61,0,29,29.5
2018-12-09 12:19:57.5046,172.8,50.3,29.25,29.11,0,19.73,63,50,50,0,29,29.5
2018-12-09 12:19:57.7546,172.8,50.3,29.25,29.11,0,19.73,67,24.7,24.8,0,29,29.5
2018-12-09 12:19:58.0046,172.8,50.3,29.25,29.11,0,19.73,52,3.63,3.61,0,29,29.5
2018-12-09 12:19:58.2546,172.8,50.3,29.25,29.11,0,19.73,6,-820,24.7,3.6,29,29.5
2018-12-09 12:19:58.5045,172.8,50.3,29.25,29.11,0,19.74,7,-870,24.8,3.6,29,29.5
2018-12-09 12:19:58.7545,172.8,50.3,29.25,29.11,0,19.73,1,710.3,0,29,29,29.5
2018-12-09 12:19:59.0045,172.8,50.3,29.25,29.11,0,19.73,2,710.1,0,29,29,29.5
2018-12-09 12:19:59.2545,172.8,50.3,29.25,29.11,0,19.73,61,712.5,707.3,0,29,29.5
2018-12-09 12:19:59.5045,172.8,50.3,29.25,29.11,0,19.73,62,425,425,0,29,29.5
2018-12-09 12:19:59.7546,172.8,50.3,29.25,29.11,0.1,19.73,64,8,8.1,0,29,29.5
2018-12-09 12:20:00.0046,172.8,50.3,29.25,29.11,0.1,19.73,3,710.3,0,27,29,29.5
2018-12-09 12:20:00.2546,172.8,50.3,29.25,29.11,0,19.73,4,710.1,0,27.5,29,29.5
2018-12-09 12:20:00.5046,172.8,50.3,29.25,29.11,0,19.73,65,-810,-870,0,29,29.5
2018-12-09 12:20:00.7546,172.8,50.3,29.25,29.11,0,19.73,66,5190,5190,0,29,29.5
2018-12-09 12:20:01.0046,172.8,50.3,29.25,29.11,0.1,19.73,1,710.3,0,29,29,29.5
2018-12-09 12:20:01.2546,172.8,50.3,29.25,29.11,0.1,19.73,2,710.1,0,29,29,29.5
2018-12-09 12:20:01.5046,172.8,50.3,29.25,29.11,0,19.73,65,-820,-880,0,29,29.5
2018-12-09 12:20:01.7546,172.8,50.3,29.25,29.11,0,19.73,51,3.63,3.61,0,29,29.5
2018-12-09 12:20:02.0046,172.8,50.3,29.25,29.11,0,19.73,63,50,50,0,29,29.5
2018-12-09 12:20:02.2546,172.8,50.3,29.25,29.11,0,19.74,67,24.7,24.8,0,29,29.5
2018-12-09 12:20:02.5046,172.8,50.3,29.25,29.11,0,19.73,52,3.63,3.61,0,29,29.5
2018-12-09 12:20:02.7546,172.8,50.3,29.25,29.11,0,19.73,6,-820,24.7,3.6,29,29.5
2018-12-09 12:20:03.0047,172.8,50.3,29.25,29.11,0,19.74,7,-880,24.8,3.6,29,29.5
2018-12-09 12:20:03.2547,172.8,50.3,29.25,29.11,0,19.72,1,710.3,0,29,29,29.5
2018-12-09 12:20:03.5047,172.8,50.3,29.25,29.11,0,19.73,2,710.2,0,29,29,29.5
2018-12-09 12:20:03.7546,172.8,50.3,29.25,29.11,0,19.73,61,712.5,707.2,0,29,29.5
2018-12-09 12:20:04.0046,172.8,50.3,29.25,29.11,0,19.73,62,425,425,0,29,29.5
2018-12-09 12:20:04.2545,172.8,50.3,29.25,29.11,0,19.73,64,8,8.1,0,29,29.5
2018-12-09 12:20:04.5045,172.8,50.3,29.25,29.11,0,19.73,3,710.3,0,27,29,29.5
2018-12-09 12:20:04.7545,172.8,50.3,29.25,29.11,0,19.73,4,710.2,0,27.5,29,29.5
2018-12-09 12:20:05.0046,172.8,50.3,29.25,29.11,0,19.73,65,-810,-870,0,29,29.5
2018-12-09 12:20:05.2546,172.8,50.3,29.25,29.11,0.1,19.75,66,5190,5190,0,29,29.5
2018-12-09 12:20:05.5046,172.8,50.3,29.25,29.11,0,19.73,1,710.3,0,29,29,29.5
2018-12-09 12:20:05.7546,172.8,50.3,29.25,29.11,0,19.72,2,710.2,0,29,29,29.5
2018-12-09 12:20:06.0046,172.8,50.3,29.25,29.11,0,19.73,65,-810,-870,0,29,29.5
2018-12-09 12:20:06.2546,172.8,50.3,29.25,29.11,0,19.72,51,3.63,3.61,0,29,29.5
2018-12-09 12:20:06.5046,172.8,50.3,29.25,29.11,0,19.74,63,50,50,0,29,29.5
2018-12-09 12:20:06.7546,172.8,50.3,29.25,29.11,0,19.73,67,24.6,24.8,0,29,29.5
2018-12-09 12:20:07.0046,172.8,50.3,29.25,29.11,0,19.73,52,3.63,3.61,0,29,29.5
2018-12-09 12:20:07.2546,172.8,50.3,29.25,29.11,0,19.72,6,-820,24.6,3.6,29,29.5
2018-12-09 12:20:07.5047,172.8,50.3,29.25,29.11,0,19.73,7,-870,24.8,3.6,29,29.5
2018-12-09 12:20:07.7547,172.8,50.3,29.25,29.11,0,19.73,1,710.3,0,29,29,29.5
2018-12-09 12:20:08.0047,172.8,50.3,29.25,29.11,0,19.73,2,710.2,0,29,29,29.5
2018-12-09 12:20:08.2547,172.8,50.3,29.25,29.11,0,19.71,61,712.5,707.2,0,29,29.5
2018-12-09 12:20:08.5047,172.8,50.3,29.25,29.11,0,19.72,62,425,425,0,29,29.5
2018-12-09 12:20:08.7547,172.8,50.3,29.25,29.11,0,19.73,64,8,8.1,0,29,29.5
2018-12-09 12:20:09.0047,172.8,50.3,29.25,29.11,0,19.74,3,710.3,0,27,29,29.5
2018-12-09 12:20:09.2547,172.8,50.3,29.25,29.11,0,19.73,4,710.2,0,27.5,29,29.5
2018-12-09 12:20:09.5047,172.8,50.3,29.25,29.11,0,19.73,65,-810,-870,0,29,29.5
2018-12-09 12:20:09.7547,172.8,50.3,29.25,29.11,0,19.73,66,5190,5190,0,29,29.5
2018-12-09 12:20:10.0047,172.8,50.3,29.25,29.11,0.1,19.73,1,710.3,0,29,29,29.5
2018-12-09 12:20:10.2547,172.8,50.3,29.25,29.11,0.1,19.74,2,710.2,0,29,29,29.5
2018-12-09 12:20:10.5047,172.8,50.3,29.25,29.11,0.1,19.73,65,-810,-880,0,29,29.5
2018-12-09 12:20:10.7547,172.8,50.3,29.25,29.11,0.1,19.7,51,3.63,3.61,0,29,29.5
2018-12-09 12:20:11.0047,172.8,50.3,29.25,29.11,0.1,19.73,63,50,50,0,29,29.5
2018-12-09 12:20:11.2547,172.8,50.3,29.25,29.11,0,19.73,67,24.6,24.7,0,29,29.5
2018-12-09 12:20:11.5047,172.8,50.3,29.25,29.11,0,19.66,52,3.63,3.61,0,29,29.5
2018-12-09 12:20:11.7547,172.8,50.3,29.25,29.11,0,19.73,6,-820,24.6,3.6,29,29.5
2018-12-09 12:20:12.0047,172.8,50.3,29.25,29.11,0,19.73,7,-870,24.7,3.6,29,29.5
2018-12-09 12:20:12.2547,172.8,50.3,29.25,29.11,0,19.73,1,710.3,0,29,29,29.5
2018-12-09 12:20:12.5046,172.8,50.3,29.25,29.11,0,19.73,2,710.2,0,29,29,29.5
2018-12-09 12:20:12.7546,172.8,50.3,29.25,29.11,0,19.72,61,712.5,707.2,0,29,29.5
2018-12-09 12:20:13.0046,172.8,50.3,29.25,29.11,0,19.72,62,425,425,0,29,29.5
2018-12-09 12:20:13.2547,172.8,50.3,29.25,29.11,0,19.73,64,8,8.1,0,29,29.5
2018-12-09 12:20:13.5047,172.8,50.3,29.25,29.11,0,19.73,3,710.3,0,27,29,29.5
2018-12-09 12:20:13.7547,172.8,50.3,29.25,29.11,0,19.73,4,710.2,0,27.5,29,29.5
2018-12-09 12:20:14.0047,172.8,50.3,29.25,29.11,0,19.73,65,-810,-870,0,29,29.5
2018-12-09 12:20:14.2547,172.8,50.3,29.25,29.11,0,19.73,66,5200,5200,0,29,29.5
2018-12-09 12:20:14.5047,172.8,50.3,29.25,29.11,0,19.73,1,710.3,0,29,29,29.5
2018-12-09 12:20:14.7547,172.8,50.3,29.25,29.11,0.1,19.73,2,710.2,0,29,29,29.5
2018-12-09 12:20:15.0047,172.8,50.3,29.25,29.11,0.1,19.73,65,-810,-880,0,29,29.5
2018-12-09 12:20:15.2547,172.8,50.3,29.25,29.11,0.1,19.73,51,3.63,3.61,0,29,29.5
2018-12-09 12:20:15.5047,172.8,50.3,29.25,29.11,0.1,19.73,63,50,50,0,29,29.5
2018-12-09 12:20:15.7547,172.8,50.3,29.25,29.11,0.1,19.73,67,24.6,24.7,0,29,29.5
2018-12-09 12:20:16.0047,172.8,50.3,29.25,29.11,0,19.86,52,3.63,3.61,0,29,29.5
2018-12-09 12:20:16.2547,172.8,50.3,29.25,29.11,0,19.74,6,-810,24.6,3.6,29,29.5
2018-12-09 12:20:16.5047,172.8,50.3,29.25,29.11,0,19.73,7,-870,24.7,3.6,29,29.5
2018-12-09 12:20:16.7547,172.8,50.3,29.25,29.11,0,19.72,1,710.3,0,29,29,29.5
2018-12-09 12:20:17.0047,172.8,50.3,29.25,29.11,0,19.74,2,710.2,0,29,29,29.5
2018-12-09 12:20:17.2547,172.8,50.3,29.25,29.11,0,19.72,61,712.5,707.3,0,29,29.5
2018-12-09 12:20:17.5047,172.8,50.3,29.25,29.11,0,19.73,62,425,425,0,29,29.5
2018-12-09 12:20:17.7547,172.8,50.3,29.25,29.11,0,19.72,64,8,8.1,0,29,29.5
2018-12-09 12:20:18.0047,172.8,50.3,29.25,29.11,0,19.73,3,710.3,0,27,29,29.5
2018-12-09 12:20:18.2548,172.8,50.3,29.25,29.11,0,19.73,4,710.1,0,27.5,29,29.5
2018-12-09 12:20:18.5048,172.8,50.3,29.25,29.11,0,19.73,65,-820,-880,0,29,29.5
2018-12-09 12:20:18.7548,172.8,50.3,29.25,29.11,0,19.74,66,5200,5200,0,29,29.5
2018-12-09 12:20:19.0048,172.8,50.3,29.25,29.11,0,19.73,1,710.3,0,29,29,29.5
2018-12-09 12:20:19.2548,172.8,50.3,29.25,29.11,0,19.73,2,710.1,0,29,29,29.5
2018-12-09 12:20:19.5048,172.8,50.3,29.25,29.11,0,19.73,65,-810,-880,0,29,29.5
2018-12-09 12:20:19.7548,172.8,50.3,29.25,29.11,0.1,19.73,51,3.63,3.61,0,29,29.5
2018-12-09 12:20:20.0048,172.8,50.3,29.25,29.11,0.1,19.73,63,50,50,0,29,29.5
2018-12-09 12:20:20.2548,172.8,50.3,29.25,29.11,0.1,19.74,67,24.6,24.7,0,29,29.5
2018-12-09 12:20:20.5048,172.8,50.3,29.25,29.11,0,19.59,52,3.63,3.61,0,29,29.5
2018-12-09 12:20:20.7548,172.8,50.3,29.25,29.11,0,19.71,6,-810,24.6,3.6,29,29.5
2018-12-09 12:20:21.0048,172.8,50.3,29.25,29.11,0,19.73,7,-870,24.7,3.6,29,29.5
2018-12-09 12:20:21.2548,172.8,50.3,29.25,29.11,0,19.72,1,710.3,0,29,29,29.5
2018-12-09 12:20:21.5048,172.8,50.3,29.25,29.11,0,19.73,2,710.1,0,29,29,29.5
2018-12-09 12:20:21.7548,172.8,50.3,29.25,29.11,0,19.72,61,712.5,707.3,0,29,29.5
2018-12-09 12:20:22.0048,172.8,50.3,29.25,29.11,0,19.72,62,425,425,0,29,29.5
2018-12-09 12:20:22.2548,172.8,50.3,29.25,29.11,0,19.73,64,8,8.1,0,29,29.5
2018-12-09 12:20:22.5048,172.8,50.3,29.25,29.11,0,19.73,3,710.3,0,27,29,29.5
2018-12-09 12:20:22.7549,172.8,50.3,29.25,29.11,0,19.72,4,710.1,0,27.5,29,29.5
2018-12-09 12:20:23.0049,172.8,50.3,29.25,29.11,0,19.73,65,-820,-870,0,29,29.5
2018-12-09 12:20:23.2548,172.8,50.3,29.25,29.11,0,19.73,66,5200,5200,0,29,29.5
2018-12-09 12:20:23.5048,172.8,50.3,29.25,29.11,0,19.74,1,710.3,0,29,29,29.5
2018-12-09 12:20:23.7548,172.8,50.3,29.25,29.11,0,19.74,2,710.1,0,29,29,29.5
2018-12-09 12:20:24.0048,172.8,50.3,29.25,29.11,0,19.73,65,-820,-880,0,29,29.5
2018-12-09 12:20:24.2548,172.8,50.3,29.25,29.11,0,19.73,51,3.63,3.61,0,29,29.5
2018-12-09 12:20:24.5048,172.8,50.3,29.25,29.11,0,19.73,63,50,50,0,29,29.5
2018-12-09 12:20:24.7548,172.8,50.3,29.25,29.11,0,19.75,67,24.6,24.7,0,29,29.5
2018-12-09 12:20:25.0048,172.8,50.3,29.25,29.11,0.1,19.73,52,3.63,3.61,0,29,29.5
2018-12-09 12:20:25.2548,172.8,50.3,29.25,29.11,0.1,19.71,6,-810,24.6,3.6,29,29.5
2018-12-09 12:20:25.5049,172.8,50.3,29.25,29.11,0.1,19.73,7,-870,24.7,3.6,29,29.5
2018-12-09 12:20:25.7549,172.8,50.3,29.25,29.11,0.1,19.74,1,710.3,0,29,29,29.5
2018-12-09 12:20:26.0049,172.8,50.3,29.25,29.11,0,19.73,2,710.2,0,29,29,29.5
2018-12-09 12:20:26.2549,172.8,50.3,29.25,29.11,0,19.72,61,712.4,707.3,0,29,29.5
2018-12-09 12:20:26.5049,172.8,50.3,29.25,29.11,0,19.73,62,425,425,0,29,29.5
2018-12-09 12:20:26.7549,172.8,50.3,29.25,29.11,0,19.72,64,8,8.1,0,29,29.5
2018-12-09 12:20:27.0049,172.8,50.3,29.25,29.11,0,19.73,3,710.3,0,27,29,29.5
2018-12-09 12:20:27.2549,172.8,50.3,29.25,29.11,0,19.72,4,710.2,0,27.5,29,29.5
2018-12-09 12:20:27.5049,172.8,50.3,29.25,29.11,0,19.73,65,-810,-870,0,29,29.5
2018-12-09 12:20:27.7549,172.8,50.3,29.25,29.11,0,19.73,66,5200,5200,0,29,29.5
2018-12-09 12:20:28.0049,172.8,50.3,29.25,29.11,0,19.73,1,710.3,0,29,29,29.5
2018-12-09 12:20:28.2549,172.8,50.3,29.25,29.11,0,19.72,2,710.2,0,29,29,29.5
2018-12-09 12:20:28.5049,172.8,50.3,29,29.11,0,19.73,65,-810,-870,0,29,29.5
2018-12-09 12:20:28.7549,172.8,50.3,29,29.11,0,19.72,51,3.63,3.61,0,29,29.5
2018-12-09 12:20:29.0049,172.8,50.3,29,29.11,0,19.72,63,50,50,0,29,29.5
2018-12-09 12:20:29.2549,172.8,50.3,29,29.11,0,19.73,67,24.6,24.7,0,29,29.5
2018-12-09 12:20:29.5049,172.8,50.3,29,29.11,0,19.73,52,3.63,3.61,0,29,29.5
2018-12-09 12:20:29.7549,172.8,50.3,29,29.11,0,19.74,6,-810,24.6,3.6,29,29.5
2018-12-09 12:20:30.0049,172.8,50.3,29,29.11,0,19.73,7,-860,24.7,3.6,29,29.5
2018-12-09 12:20:30.2549,172.8,50.3,29,29.11,0,19.73,1,710.3,0,29,29,29.5
2018-12-09 12:20:30.5049,172.8,50.3,29,29.11,0,19.73,2,710.2,0,29,29,29.5
2018-12-09 12:20:30.7549,172.8,50.3,29,29.11,0.1,19.71,61,712.4,707.2,0,29,29.5
2018-12-09 12:20:31.0049,172.8,50.3,29,29.11,0.1,19.73,62,425,425,0,29,29.5
2018-12-09 12:20:31.2549,172.8,50.3,29,29.11,0.1,19.73,64,8,8.1,0,29,29.5
2018-12-09 12:20:31.5049,172.8,50.3,29,29.11,0.1,19.74,3,710.3,0,27,29,29.5
2018-12-09 12:20:31.7549,172.8,50.3,29,29.11,0.1,19.73,4,710.2,0,27.5,29,29.5
2018-12-09 12:20:32.0049,172.8,50.3,29,29.11,0,19.73,65,-820,-860,0,29,29.5
2018-12-09 12:20:32.2550,172.8,50.3,29,29.11,0.1,19.73,66,5200,5200,0,29,29
2018-12-09 12:20:32.5050,172.8,50.3,29,29.11,0,19.75,1,710.3,0,29,29,29
2018-12-09 12:20:32.7550,172.8,50.2,29,29.05,0,19.72,2,710.2,0,29,29,29
2018-12-09 12:20:33.0050,172.8,50.2,29,29.05,0,19.7,65,-820,-860,0,29,29
2018-12-09 12:20:33.2550,172.8,50.2,29,29.05,0,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:20:33.5050,172.8,50.2,29,29.05,0,19.73,63,50,50,0,29,29
2018-12-09 12:20:33.7550,172.8,50.2,29,29.05,0,19.74,67,24.6,24.7,0,29,29
2018-12-09 12:20:34.0050,172.8,50.2,29,29.05,0,19.73,52,3.63,3.61,0,29,29
2018-12-09 12:20:34.2550,172.8,50.2,29,29.05,0,19.73,6,-820,24.6,3.6,29,29
2018-12-09 12:20:34.5050,172.8,50.2,29,29.05,0.1,19.71,7,-850,24.7,3.6,29,29
2018-12-09 12:20:34.7550,172.8,50.2,29,29.05,0,19.72,1,710.3,0,29,29,29
2018-12-09 12:20:35.0050,172.8,50.2,29,29.05,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:20:35.2550,172.8,50.2,29,29.05,0,19.73,61,712.4,707.2,0,29,29
2018-12-09 12:20:35.5050,172.8,50.2,29,29.05,0.1,19.72,62,425,425,0,29,29
2018-12-09 12:20:35.7550,172.8,50.2,29,29.05,0,19.73,64,8,8.1,0,29,29
2018-12-09 12:20:36.0050,172.8,50.2,29,29.05,0.1,19.73,3,710.3,0,27,29,29
2018-12-09 12:20:36.2550,172.8,50.2,29,29.05,0.1,19.73,4,710.2,0,27.5,29,29
2018-12-09 12:20:36.5050,172.8,50.2,29,29.05,0.1,19.73,65,-820,-850,0,29,29
2018-12-09 12:20:36.7550,172.8,50.2,29,29.05,0.1,19.73,66,5200,5200,0,29,29
2018-12-09 12:20:37.0050,172.8,50.2,29,29.05,0,19.69,1,710.3,0,29,29,29
2018-12-09 12:20:37.2550,172.8,50.2,29,29.05,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:20:37.5050,172.8,50.2,29,29.05,0,19.72,65,-830,-850,0,29,29
2018-12-09 12:20:37.7550,172.8,50.2,29,29.05,0,19.74,51,3.63,3.61,0,29,29
2018-12-09 12:20:38.0050,172.8,50.2,29,29.05,0,19.73,63,50,50,0,29,29
2018-12-09 12:20:38.2551,172.8,50.2,29,29.05,0,19.73,67,24.6,24.7,0,29,29
2018-12-09 12:20:38.5051,172.8,50.2,29,29.05,0,19.73,52,3.63,3.61,0,29,29
2018-12-09 12:20:38.7551,172.8,50.2,29,29.05,0,19.73,6,-830,24.6,3.6,29,29
2018-12-09 12:20:39.0050,172.8,50.2,29,29.05,0,19.73,7,-850,24.7,3.6,29,29
2018-12-09 12:20:39.2550,172.8,50.2,29,29.05,0,19.74,1,710.3,0,29,29,29
2018-12-09 12:20:39.5050,172.8,50.2,29,29.05,0,19.73,2,710.1,0,29,29,29
2018-12-09 12:20:39.7550,172.8,50.2,29,29.05,0,19.74,61,712.5,707.2,0,29,29
2018-12-09 12:20:40.0050,172.8,50.2,29,29.05,0,19.73,62,425,425,0,29,29
2018-12-09 12:20:40.2550,172.8,50.2,29,29.05,0,19.73,64,8,8.1,0,29,29
2018-12-09 12:20:40.5050,172.8,50.2,29,29.05,0.1,19.73,3,710.3,0,27,29,29
2018-12-09 12:20:40.7550,172.8,50.2,29,29.05,0.1,19.74,4,710.1,0,27.5,29,29
2018-12-09 12:20:41.0050,172.8,50.2,29,29.05,0.1,19.73,65,-820,-840,0,29,29
2018-12-09 12:20:41.2550,172.8,50.2,29,29.05,0.1,19.73,66,5200,5200,0,29,29
2018-12-09 12:20:41.5050,172.8,50.2,29,29.05,0.1,19.74,1,710.3,0,29,29,29
2018-12-09 12:20:41.7551,172.8,50.2,29,29.05,0.1,19.73,2,710.1,0,29,29,29
2018-12-09 12:20:42.0051,172.8,50.2,29,29.05,0,19.73,65,-830,-850,0,29,29
2018-12-09 12:20:42.2550,172.8,50.2,29,29.05,0,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:20:42.5050,172.8,50.2,29,29.05,0,19.74,63,50,50,0,29,29
2018-12-09 12:20:42.7550,172.8,50.2,29,29.05,0,19.72,67,24.5,24.6,0,29,29
2018-12-09 12:20:43.0050,172.8,50.2,29,29.05,0,19.73,52,3.63,3.61,0,29,29
2018-12-09 12:20:43.2550,172.8,50.2,29,29.05,0,19.73,6,-830,24.5,3.6,29,29
2018-12-09 12:20:43.5050,172.8,50.2,29,29.05,0,19.73,7,-840,24.6,3.6,29,29
2018-12-09 12:20:43.7550,172.8,50.2,29,29.05,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:20:44.0050,172.8,50.2,29,29.05,0,19.73,2,710.1,0,29,29,29
2018-12-09 12:20:44.2550,172.8,50.2,29,29.05,0,19.73,61,712.6,707.3,0,29,29
2018-12-09 12:20:44.5050,172.8,50.2,29,29.05,0,19.74,62,425,425,0,29,29
2018-12-09 12:20:44.7550,172.8,50.2,29,29.05,0,19.73,64,8,8.2,0,29,29
2018-12-09 12:20:45.0051,172.8,50.2,29,29.05,0,19.73,3,710.3,0,27,29,29
2018-12-09 12:20:45.2551,172.8,50.2,29,29.05,0,19.73,4,710.1,0,27.5,29,29
2018-12-09 12:20:45.5051,172.8,50.2,29,29.05,0,19.73,65,-830,-840,0,29,29
2018-12-09 12:20:45.7551,172.8,50.2,29,29.05,0,19.73,66,5210,5200,0,29,29
2018-12-09 12:20:46.0051,172.8,50.2,29,29.05,0.1,19.69,1,710.3,0,29,29,29
2018-12-09 12:20:46.2551,172.8,50.2,29,29.05,0,19.72,2,710.1,0,29,29,29
2018-12-09 12:20:46.5051,172.8,50.2,29,29.05,0.1,19.71,65,-830,-850,0,29,29
2018-12-09 12:20:46.7551,172.8,50.2,29,29.05,0.1,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:20:47.0051,172.8,50.2,29,29.05,0.1,19.73,63,50,50,0,29,29
2018-12-09 12:20:47.2551,172.8,50.2,29,29.05,0.1,19.72,67,24.5,24.6,0,29,29
2018-12-09 12:20:47.5051,172.8,50.2,29,29.05,0.1,19.73,52,3.63,3.61,0,29,29
2018-12-09 12:20:47.7551,172.8,50.2,29,29.05,0.1,19.73,6,-840,24.5,3.6,29,29
2018-12-09 12:20:48.0051,172.8,50.2,29,29.05,0,19.73,7,-840,24.6,3.6,29,29
2018-12-09 12:20:48.2551,172.8,50.2,29,29.05,0,19.73,1,710.4,0,29,29,29
2018-12-09 12:20:48.5051,172.8,50.2,29,29.05,0,19.73,2,710.1,0,29,29,29
2018-12-09 12:20:48.7551,172.8,50.2,29,29.05,0,19.73,61,712.5,707.2,0,29,29
2018-12-09 12:20:49.0051,172.8,50.2,29,29.05,0,19.72,62,425,425,0,29,29
2018-12-09 12:20:49.2551,172.8,50.2,29,29.05,0,19.73,64,8,8.2,0,29,29
2018-12-09 12:20:49.5051,172.8,50.2,29,29.05,0,19.73,3,710.4,0,27,29,29
2018-12-09 12:20:49.7551,172.8,50.2,29,29.05,0,19.73,4,710.1,0,27.5,29,29
2018-12-09 12:20:50.0051,172.8,50.2,29,29.05,0,19.73,65,-840,-850,0,29,29
2018-12-09 12:20:50.2551,172.8,50.2,29,29.05,0,19.73,66,5210,5210,0,29,29
2018-12-09 12:20:50.5051,172.8,50.2,29,29.05,0,19.72,1,710.4,0,29,29,29
2018-12-09 12:20:50.7551,172.8,50.2,29,29.05,0,19.73,2,710.1,0,29,29,29
2018-12-09 12:20:51.0051,172.8,50.2,29,29.05,0,19.71,65,-840,-850,0,29,29
2018-12-09 12:20:51.2551,172.8,50.2,29,29.05,0,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:20:51.5051,172.8,50.2,29,29.05,0,19.72,63,50,50,0,29,29
2018-12-09 12:20:51.7551,172.8,50.2,29,29.05,0.1,19.73,67,24.5,24.6,0,29,29
2018-12-09 12:20:52.0051,172.8,50.2,29,29.05,0.1,19.72,52,3.63,3.61,0,29,29
2018-12-09 12:20:52.2551,172.8,50.2,29,29.05,0.1,19.73,6,-840,24.5,3.6,29,29
2018-12-09 12:20:52.5051,172.8,50.2,29,29.05,0.1,19.73,7,-850,24.6,3.6,29,29
2018-12-09 12:20:52.7552,172.8,50.2,29,29.05,0,19.73,1,710.4,0,29,29,29
2018-12-09 12:20:53.0052,172.8,50.2,29,29.05,0.1,19.73,2,710.1,0,29,29,29
2018-12-09 12:20:53.2552,172.8,50.2,29,29.05,0,19.73,61,712.5,707.2,0,29,29
2018-12-09 12:20:53.5052,172.8,50.2,29,29.05,0,19.74,62,425,425,0,29,29
2018-12-09 12:20:53.7552,172.8,50.2,29,29.05,0,19.73,64,8,8.1,0,29,29
2018-12-09 12:20:54.0052,172.8,50.2,29,29.05,0,19.73,3,710.3,0,27,29,29
2018-12-09 12:20:54.2552,172.8,50.2,29,29.05,0,19.73,4,710.3,0,27.5,29,29
2018-12-09 12:20:54.5052,172.8,50.2,29,29.05,0,19.73,65,-840,-840,0,29,29
2018-12-09 12:20:54.7552,172.8,50.2,29,29.05,0,19.73,66,5210,5210,0,29,29
2018-12-09 12:20:55.0052,172.8,50.2,29,29.05,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:20:55.2552,172.8,50.2,29,29.05,0,19.73,2,710.3,0,29,29,29
2018-12-09 12:20:55.5052,172.8,50.2,29,29.05,0,19.73,65,-840,-840,0,29,29
2018-12-09 12:20:55.7552,172.8,50.2,29,29.05,0,19.69,51,3.63,3.61,0,29,29
2018-12-09 12:20:56.0052,172.8,50.2,29,29.05,0,19.74,63,50,50,0,29,29
2018-12-09 12:20:56.2552,172.8,50.2,29,29.05,0,19.73,67,24.5,24.6,0,29,29
2018-12-09 12:20:56.5052,172.8,50.2,29,29.05,0,19.72,52,3.63,3.61,0,29,29
2018-12-09 12:20:56.7552,172.8,50.2,29,29.05,0,19.73,6,-840,24.5,3.6,29,29
2018-12-09 12:20:57.0052,172.8,50.2,29,29.05,0,19.73,7,-850,24.6,3.6,29,29
2018-12-09 12:20:57.2552,172.8,50.2,29,29.05,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:20:57.5053,172.8,50.2,29,29.05,0.1,19.73,2,710.3,0,29,29,29
2018-12-09 12:20:57.7553,172.8,50.2,29,29.05,0,19.73,61,712.3,707.2,0,29,29
2018-12-09 12:20:58.0053,172.8,50.2,29,29.05,0.1,19.73,62,425,425,0,29,29
2018-12-09 12:20:58.2552,172.8,50.2,29,29.05,0.1,19.72,64,8,8.2,0,29,29
2018-12-09 12:20:58.5052,172.8,50.2,29,29.05,0.1,19.73,3,710.3,0,27,29,29
2018-12-09 12:20:58.7552,172.8,50.2,29,29.05,0.1,19.73,4,710.3,0,27.5,29,29
2018-12-09 12:20:59.0052,172.8,50.2,29,29.05,0,19.73,65,-850,-850,0,29,29
2018-12-09 12:20:59.2552,172.8,50.2,29,29.05,0,19.73,66,5220,5220,0,29,29
2018-12-09 12:20:59.5052,172.8,50.2,29,29.05,0,19.74,1,710.3,0,29,29,29
2018-12-09 12:20:59.7552,172.8,50.2,29,29.05,0,19.73,2,710.3,0,29,29,29
2018-12-09 12:21:00.0052,172.8,50.2,29,29.05,0,19.72,65,-850,-850,0,29,29
2018-12-09 12:21:00.2552,172.8,50.2,29,29.05,0,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:21:00.5052,172.8,50.2,29,29.05,0,19.75,63,50,50,0,29,29
2018-12-09 12:21:00.7552,172.8,50.2,29,29.05,0,19.71,67,24.5,24.6,0,29,29
2018-12-09 12:21:01.0052,172.8,50.2,29,29.05,0,19.72,52,3.63,3.61,0,29,29
2018-12-09 12:21:01.2553,172.8,50.2,29,29.05,0,19.72,6,-850,24.5,3.6,29,29
2018-12-09 12:21:01.5053,172.8,50.2,29,29.05,0,19.73,7,-840,24.6,3.6,29,29
2018-12-09 12:21:01.7553,172.8,50.2,29,29.05,0,19.72,1,710.3,0,29,29,29
2018-12-09 12:21:02.0053,172.8,50.2,29,29.05,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:21:02.2553,172.8,50.2,29,29.05,0,19.73,61,712.5,707.2,0,29,29
2018-12-09 12:21:02.5053,172.8,50.2,29,29.05,0.1,19.73,62,425,425,0,29,29
2018-12-09 12:21:02.7553,172.8,50.2,29,29.05,0,19.73,64,8,8.2,0,29,29
2018-12-09 12:21:03.0053,172.8,50.2,29,29.05,0.1,19.73,3,710.3,0,27,29,29
2018-12-09 12:21:03.2553,172.8,50.2,29,29.05,0.1,19.73,4,710.2,0,27.5,29,29
2018-12-09 12:21:03.5053,172.8,50.2,29,29.05,0,19.73,65,-840,-850,0,29,29
2018-12-09 12:21:03.7553,172.8,50.2,29,29.05,0.1,19.73,66,5220,5220,0,29,29
2018-12-09 12:21:04.0053,172.8,50.2,29,29.05,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:21:04.2553,172.8,50.2,29,29.05,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:21:04.5053,172.8,50.2,29,29.05,0,19.73,65,-850,-840,0,29,29
2018-12-09 12:21:04.7553,172.8,50.2,29,29.05,0,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:21:05.0053,172.8,50.2,29,29.05,0,19.73,63,50,50,0,29,29
2018-12-09 12:21:05.2553,172.8,50.2,29,29.05,0,19.73,67,24.5,24.6,0,29,29
2018-12-09 12:21:05.5053,172.8,50.2,29,29.05,0,19.71,52,3.63,3.61,0,29,29
2018-12-09 12:21:05.7552,172.8,50.2,29,29.05,0,19.73,6,-850,24.5,3.6,29,29
2018-12-09 12:21:06.0052,172.8,50.2,29,29.05,0,19.72,7,-850,24.6,3.6,29,29
2018-12-09 12:21:06.2552,172.8,50.2,29,29.05,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:21:06.5053,172.8,50.2,29,29.05,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:21:06.7553,172.8,50.2,29,29.05,0,19.73,61,712.6,707.2,0,29,29
2018-12-09 12:21:07.0053,172.8,50.2,29,29.05,0,19.73,62,425,425,0,29,29
2018-12-09 12:21:07.2553,172.8,50.2,29,29.05,0,19.73,64,8,8.2,0,29,29
2018-12-09 12:21:07.5053,172.8,50.2,29,29.05,0,19.74,3,710.3,0,27,29,29
2018-12-09 12:21:07.7553,172.8,50.2,29,29.05,0,19.73,4,710.2,0,27.5,29,29
2018-12-09 12:21:08.0053,172.8,50.2,29,29.05,0,19.71,65,-850,-850,0,29,29
2018-12-09 12:21:08.2553,172.8,50.2,29,29.05,0,19.73,66,5220,5220,0,29,29
2018-12-09 12:21:08.5053,172.8,50.2,29,29.05,0.1,19.73,1,710.3,0,29,29,29
2018-12-09 12:21:08.7554,172.8,50.2,29,29.05,0.1,19.72,2,710.2,0,29,29,29
2018-12-09 12:21:09.0054,172.8,50.2,29,29.05,0.1,19.73,65,-840,-840,0,29,29
2018-12-09 12:21:09.2554,172.8,50.2,29,29.05,0,19.8,51,3.63,3.61,0,29,29
2018-12-09 12:21:09.5054,172.8,50.2,29,29.05,0,19.74,63,50,50,0,29,29
2018-12-09 12:21:09.7553,172.8,50.2,29,29.05,0,19.72,67,24.5,24.6,0,29,29
2018-12-09 12:21:10.0053,172.8,50.2,29,29.05,0,19.74,52,3.63,3.61,0,29,29
2018-12-09 12:21:10.2553,172.8,50.2,29,29.05,0,19.74,6,-840,24.5,3.6,29,29
2018-12-09 12:21:10.5053,172.8,50.1,29,28.99,0,19.73,7,-850,24.6,3.6,29,29
2018-12-09 12:21:10.7554,172.8,50.1,29,28.99,0,19.72,1,710.3,0,29,29,29
2018-12-09 12:21:11.0054,172.8,50.1,29,28.99,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:21:11.2554,172.8,50.1,29,28.99,0,19.71,61,712.5,707.2,0,29,29
2018-12-09 12:21:11.5054,172.8,50.1,29,28.99,0,19.73,62,425,425,0,29,29
2018-12-09 12:21:11.7554,172.8,50.1,29,28.99,0,19.73,64,8,8.2,0,29,29
2018-12-09 12:21:12.0054,172.8,50.1,29,28.99,0,19.73,3,710.3,0,27,29,29
2018-12-09 12:21:12.2554,172.8,50.1,29,28.99,0,19.73,4,710.2,0,27.5,29,29
2018-12-09 12:21:12.5054,172.8,50.1,29,28.99,0,19.73,65,-850,-850,0,29,29
2018-12-09 12:21:12.7554,172.8,50.1,29,28.99,0,19.73,66,5220,5220,0,29,29
2018-12-09 12:21:13.0054,172.8,50.1,29,28.99,0.1,19.73,1,710.3,0,29,29,29
2018-12-09 12:21:13.2554,172.8,50.1,29,28.99,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:21:13.5054,172.8,50.1,29,28.99,0.1,19.73,65,-840,-850,0,29,29
2018-12-09 12:21:13.7554,172.8,50.1,29,28.99,0,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:21:14.0054,172.8,50.1,29,28.99,0.1,19.71,63,50,50,0,29,29
2018-12-09 12:21:14.2554,172.8,50.1,29,28.99,0,19.7,67,24.5,24.6,0,29,29
2018-12-09 12:21:14.5054,172.8,50.1,29,28.99,0,19.74,52,3.63,3.61,0,29,29
2018-12-09 12:21:14.7554,172.8,50.1,29,28.99,0,19.74,6,-850,24.5,3.6,29,29
2018-12-09 12:21:15.0054,172.8,50.1,29,28.99,0,19.72,7,-850,24.6,3.6,29,29
2018-12-09 12:21:15.2554,172.8,50.1,29,28.99,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:21:15.5054,172.8,50.1,29,28.99,0,19.72,2,710.2,0,29,29,29
2018-12-09 12:21:15.7554,172.8,50.1,29,28.99,0,19.74,61,712.4,707.1,0,29,29
2018-12-09 12:21:16.0055,172.8,50.1,29,28.99,0,19.72,62,425,425,0,29,29
2018-12-09 12:21:16.2555,172.8,50.1,29,28.99,0,19.74,64,8,8.2,0,29,29
2018-12-09 12:21:16.5055,172.8,50.1,29,28.99,0,19.74,3,710.3,0,27,29,29
2018-12-09 12:21:16.7554,172.8,50.1,29,28.99,0,19.73,4,710.2,0,27.5,29,29
2018-12-09 12:21:17.0054,172.8,50.1,29,28.99,0,19.72,65,-850,-850,0,29,29
2018-12-09 12:21:17.2554,172.8,50.1,29,28.99,0,19.73,66,5230,5230,0,29,29
2018-12-09 12:21:17.5054,172.8,50.1,29,28.99,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:21:17.7554,172.8,50.1,29,28.99,0,19.74,2,710.2,0,29,29,29
2018-12-09 12:21:18.0054,172.8,50.1,29,28.99,0,19.73,65,-840,-840,0,29,29
2018-12-09 12:21:18.2554,172.8,50.1,29,28.99,0,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:21:18.5054,172.8,50.1,29,28.99,0,19.73,63,50,50,0,29,29
2018-12-09 12:21:18.7554,172.8,50.1,29,28.99,0,19.73,67,24.5,24.6,0,29,29
2018-12-09 12:21:19.0054,172.8,50.1,29,28.99,0,19.58,52,3.63,3.61,0,29,29
2018-12-09 12:21:19.2555,172.8,50.1,29,28.99,0.1,19.74,6,-840,24.5,3.6,29,29
2018-12-09 12:21:19.5055,172.8,50.1,29,28.99,0.1,19.74,7,-840,24.6,3.6,29,29
2018-12-09 12:21:19.7555,172.8,50.1,29,28.99,0.1,19.74,1,710.3,0,29,29,29
2018-12-09 12:21:20.0054,172.8,50.1,29,28.99,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:21:20.2554,172.8,50.1,29,28.99,0,19.73,61,712.4,707.2,0,29,29
2018-12-09 12:21:20.5054,172.8,50.1,29,28.99,0,19.72,62,425,425,0,29,29
2018-12-09 12:21:20.7554,172.8,50.1,29,28.99,0,19.73,64,8,8.2,0,29,29
2018-12-09 12:21:21.0055,172.8,50.1,29,28.99,0,19.73,3,710.3,0,27,29,29
2018-12-09 12:21:21.2555,172.8,50.1,29,28.99,0,19.73,4,710.2,0,27.5,29,29
2018-12-09 12:21:21.5055,172.8,50.1,29,28.99,0,19.73,65,-850,-850,0,29,29
2018-12-09 12:21:21.7555,172.8,50.1,29,28.99,0,19.73,66,5220,5220,0,29,29
2018-12-09 12:21:22.0055,172.8,50.1,29,28.99,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:21:22.2555,172.8,50.1,29,28.99,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:21:22.5055,172.8,50.1,29,28.99,0,19.73,65,-850,-840,0,29,29
2018-12-09 12:21:22.7555,172.8,50,29,28.94,0,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:21:23.0055,172.8,50,29,28.94,0,19.73,63,50,50,0,29,29
2018-12-09 12:21:23.2555,172.8,50,29,28.94,0,19.73,67,24.5,24.6,0,29,29
2018-12-09 12:21:23.5055,172.8,50,29,28.94,0,19.73,52,3.63,3.61,0,29,29
2018-12-09 12:21:23.7555,172.8,50,29,28.94,0,19.73,6,-850,24.5,3.6,29,29
2018-12-09 12:21:24.0055,172.8,50,29,28.94,0,19.8,7,-850,24.6,3.6,29,29
2018-12-09 12:21:24.2555,172.8,50,29,28.94,0.1,19.72,1,710.3,0,29,29,29
2018-12-09 12:21:24.5055,172.8,50,29,28.94,0.1,19.74,2,710.2,0,29,29,29
2018-12-09 12:21:24.7555,172.8,50,29,28.94,0.1,19.73,61,712.5,707.3,0,29,29
2018-12-09 12:21:25.0055,172.8,50,29,28.94,0,19.71,62,425,425,0,29,29
2018-12-09 12:21:25.2555,172.8,50,29,28.94,0,19.72,64,8,8.2,0,29,29
2018-12-09 12:21:25.5055,172.8,50,29,28.94,0,19.74,3,710.3,0,27,29,29
2018-12-09 12:21:25.7555,172.8,50,29,28.94,0.1,19.73,4,710.2,0,27.5,29,29
2018-12-09 12:21:26.0055,172.8,50,29,28.94,0,19.75,65,-850,-850,0,29,29
2018-12-09 12:21:26.2555,172.8,50,29,28.94,0,19.72,66,5220,5220,0,29,29
2018-12-09 12:21:26.5055,172.8,50,29,28.94,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:21:26.7555,172.8,50,29,28.94,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:21:27.0055,172.8,50,29,28.94,0,19.72,65,-850,-850,0,29,29
2018-12-09 12:21:27.2555,172.8,50,29,28.94,0,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:21:27.5055,172.8,50,29,28.94,0,19.73,63,50,50,0,29,29
2018-12-09 12:21:27.7555,172.8,50,29,28.94,0,19.73,67,24.5,24.6,0,29,29
2018-12-09 12:21:28.0055,172.8,50,29,28.94,0,19.73,52,3.63,3.61,0,29,29
2018-12-09 12:21:28.2556,172.8,50,29,28.94,0,19.73,6,-860,24.5,3.6,29,29
2018-12-09 12:21:28.5056,172.8,50,29,28.94,0,19.73,7,-850,24.6,3.6,29,29
2018-12-09 12:21:28.7556,172.8,50,29,28.94,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:21:29.0056,172.8,50,29,28.94,0,19.72,2,710.2,0,29,29,29
2018-12-09 12:21:29.2555,172.8,50,29,28.94,0,19.73,61,712.5,707.3,0,29,29
2018-12-09 12:21:29.5055,172.8,50,29,28.94,0,19.73,62,425,425,0,29,29
2018-12-09 12:21:29.7555,172.8,50,29,28.94,0,19.72,64,8,8.2,0,29,29
2018-12-09 12:21:30.0055,172.8,50,29,28.94,0,19.74,3,710.3,0,27,29,29
2018-12-09 12:21:30.2555,172.8,50,29,28.94,0,19.72,4,710.1,0,27.5,29,29
2018-12-09 12:21:30.5055,172.8,50,29,28.94,0.1,19.71,65,-840,-850,0,29,29
2018-12-09 12:21:30.7555,172.8,50,29,28.94,0.1,19.74,66,5220,5220,0,29,29
2018-12-09 12:21:31.0055,172.8,50,29,28.94,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:21:31.2555,172.8,50,29,28.94,0.1,19.73,2,710.1,0,29,29,29
2018-12-09 12:21:31.5056,172.8,50,29,28.94,0.1,19.72,65,-850,-850,0,29,29
2018-12-09 12:21:31.7556,172.8,50,29,28.94,0,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:21:32.0056,172.8,50,29,28.94,0,19.73,63,50,50,0,29,29
2018-12-09 12:21:32.2556,172.8,50,29,28.94,0,19.73,67,24.5,24.5,0,29,29
2018-12-09 12:21:32.5055,172.8,50,29,28.94,0,19.73,52,3.63,3.61,0,29,29
2018-12-09 12:21:32.7555,172.8,50,29,28.94,0,19.73,6,-850,24.5,3.6,29,29
2018-12-09 12:21:33.0056,172.8,50,29,28.94,0,19.73,7,-850,24.5,3.6,29,29
2018-12-09 12:21:33.2556,172.8,50,29,28.94,0,19.72,1,710.3,0,29,29,29
2018-12-09 12:21:33.5056,172.8,50,29,28.94,0,19.73,2,710.1,0,29,29,29
2018-12-09 12:21:33.7556,172.8,50,29,28.94,0,19.72,61,712.5,707.2,0,29,29
2018-12-09 12:21:34.0056,172.8,50,29,28.94,0,19.75,62,425,425,0,29,29
2018-12-09 12:21:34.2556,172.8,50,29,28.94,0,19.72,64,8,8.2,0,29,29
2018-12-09 12:21:34.5056,172.8,50,29,28.94,0,19.7,3,710.3,0,27,29,29
2018-12-09 12:21:34.7556,172.8,50,29,28.94,0,19.67,4,710.1,0,27.5,29,29
2018-12-09 12:21:35.0056,172.8,50,29,28.94,0,19.76,65,-840,-850,0,29,29
2018-12-09 12:21:35.2556,172.8,50,29,28.94,0,19.74,66,5220,5220,0,29,29
2018-12-09 12:21:35.5056,172.8,50,29,28.94,0.1,19.73,1,710.3,0,29,29,29
2018-12-09 12:21:35.7556,172.8,50,29,28.94,0.1,19.72,2,710.1,0,29,29,29
2018-12-09 12:21:36.0056,172.8,50,29,28.94,0.1,19.76,65,-840,-850,0,29,29
2018-12-09 12:21:36.2556,172.8,50,29,28.94,0.1,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:21:36.5056,172.8,49.9,29,28.88,0,19.73,63,50,50,0,29,29
2018-12-09 12:21:36.7556,172.8,49.9,29,28.88,0.1,19.73,67,24.4,24.5,0,29,29
2018-12-09 12:21:37.0056,172.8,49.9,29,28.88,0,19.73,52,3.63,3.61,0,29,29
2018-12-09 12:21:37.2556,172.8,49.9,29,28.88,0,19.72,6,-850,24.4,3.6,29,29
2018-12-09 12:21:37.5056,172.8,49.9,29,28.88,0,19.73,7,-850,24.5,3.6,29,29
2018-12-09 12:21:37.7556,172.8,49.9,29,28.88,0,19.72,1,710.2,0,29,29,29
2018-12-09 12:21:38.0056,172.8,49.9,29,28.88,0,19.73,2,710.2,0,29,29,29
