Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 12:21:38.2556,172.8,49.9,29,28.88,0,19.73,61,712.4,707.3,0,29,29
2018-12-09 12:21:38.5056,172.8,49.9,29,28.88,0,19.73,62,425,425,0,29,29
2018-12-09 12:21:38.7556,172.8,49.9,29,28.88,0,19.73,64,8,8.2,0,29,29
2018-12-09 12:21:39.0056,172.8,49.9,29,28.88,0,19.73,3,710.2,0,27,29,29
2018-12-09 12:21:39.2556,172.8,49.9,29,28.88,0,19.75,4,710.2,0,27.5,29,29
2018-12-09 12:21:39.5056,172.8,49.9,29,28.88,0,19.73,65,-850,-850,0,29,29
2018-12-09 12:21:39.7557,172.8,49.9,29,28.88,0,19.8,66,5210,5210,0,29,29
2018-12-09 12:21:40.0057,172.8,49.9,29,28.88,0,19.71,1,710.2,0,29,29,29
2018-12-09 12:21:40.2557,172.8,49.9,29,28.88,0,19.74,2,710.2,0,29,29,29
2018-12-09 12:21:40.5057,172.8,49.9,29,28.88,0,19.73,65,-840,-850,0,29,29
2018-12-09 12:21:40.7557,172.8,49.9,29,28.88,0,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:21:41.0057,172.8,49.9,29,28.88,0,19.73,63,50,50,0,29,29
2018-12-09 12:21:41.2557,172.8,49.9,29,28.88,0,19.73,67,24.4,24.5,0,29,29
2018-12-09 12:21:41.5057,172.8,49.9,29,28.88,0,19.73,52,3.63,3.61,0,29,29
2018-12-09 12:21:41.7557,172.8,49.9,29,28.88,0,19.73,6,-840,24.4,3.6,29,29
2018-12-09 12:21:42.0057,172.8,49.9,29,28.88,0,19.73,7,-840,24.5,3.6,29,29
2018-12-09 12:21:42.2557,172.8,49.9,29,28.88,0,19.73,1,710.2,0,29,29,29
2018-12-09 12:21:42.5057,172.8,49.9,29,28.88,0,19.7,2,710.2,0,29,29,29
2018-12-09 12:21:42.7557,172.8,49.9,29,28.88,0,19.73,61,712.4,707.2,0,29,29
2018-12-09 12:21:43.0056,172.8,49.9,29,28.88,0,19.73,62,425,425,0,29,29
2018-12-09 12:21:43.2556,172.8,49.9,29,28.88,0,19.73,64,8,8.1,0,29,29
2018-12-09 12:21:43.5056,172.8,49.9,29,28.88,0,19.73,3,710.2,0,27,29,29
2018-12-09 12:21:43.7557,172.8,49.9,29,28.88,0,19.72,4,710.2,0,27.5,29,29
2018-12-09 12:21:44.0057,172.8,49.9,29,28.88,0,19.73,65,-850,-840,0,29,29
2018-12-09 12:21:44.2557,172.8,49.9,29,28.88,0,19.7,66,5200,5200,0,29,29
2018-12-09 12:21:44.5057,172.8,49.9,29,28.88,0,19.72,1,710.3,0,29,29,29
2018-12-09 12:21:44.7557,172.8,49.9,29,28.88,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:21:45.0057,172.8,49.9,29,28.88,0,19.75,65,-850,-850,0,29,29
2018-12-09 12:21:45.2557,172.8,49.9,29,28.88,0,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:21:45.5057,172.8,49.9,29,28.88,0,19.73,63,50,50,0,29,29
2018-12-09 12:21:45.7557,172.8,49.9,29,28.88,0,19.73,67,24.4,24.5,0,29,29
2018-12-09 12:21:46.0057,172.8,49.9,29,28.88,0,19.72,52,3.63,3.61,0,29,29
2018-12-09 12:21:46.2557,172.8,49.9,29,28.88,0.1,19.73,6,-840,24.4,3.6,29,29
2018-12-09 12:21:46.5057,172.8,49.9,29,28.88,0.1,19.73,7,-840,24.5,3.6,29,29
2018-12-09 12:21:46.7557,172.8,49.9,29,28.88,0.1,19.73,1,710.3,0,29,29,29
2018-12-09 12:21:47.0057,172.8,49.9,29,28.88,0,19.74,2,710.2,0,29,29,29
2018-12-09 12:21:47.2557,172.8,49.9,29,28.88,0.1,19.73,61,712.4,707.2,0,29,29
2018-12-09 12:21:47.5057,172.8,49.9,29,28.88,0,19.74,62,425,425,0,29,29
2018-12-09 12:21:47.7557,172.8,49.9,29,28.88,0,19.74,64,8,8.2,0,29,29
2018-12-09 12:21:48.0057,172.8,49.9,29,28.88,0,19.73,3,710.3,0,27,29,29
2018-12-09 12:21:48.2557,172.8,49.9,29,28.88,0,19.73,4,710.2,0,27.5,29,29
2018-12-09 12:21:48.5058,172.8,49.9,29,28.88,0,19.72,65,-850,-840,0,29,29
2018-12-09 12:21:48.7558,172.8,49.9,29,28.88,0,19.73,66,5210,5210,0,29,29
2018-12-09 12:21:49.0058,172.8,49.9,29,28.88,0,19.7,1,710.3,0,29,29,29
2018-12-09 12:21:49.2558,172.8,49.9,29,28.88,0,19.72,2,710.2,0,29,29,29
2018-12-09 12:21:49.5058,172.8,49.9,29,28.88,0,19.74,65,-850,-850,0,29,29
2018-12-09 12:21:49.7558,172.8,49.9,29,28.88,0,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:21:50.0058,172.8,49.9,29,28.88,0,19.73,63,50,50,0,29,29
2018-12-09 12:21:50.2558,172.8,49.9,29,28.88,0,19.73,67,24.4,24.5,0,29,29
2018-12-09 12:21:50.5057,172.8,49.9,29,28.88,0,19.72,52,3.63,3.61,0,29,29
2018-12-09 12:21:50.7557,172.8,49.9,29,28.88,0,19.73,6,-850,24.4,3.6,29,29
2018-12-09 12:21:51.0057,172.8,49.9,29,28.88,0,19.73,7,-840,24.5,3.6,29,29
2018-12-09 12:21:51.2558,172.8,49.9,29,28.88,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:21:51.5058,172.8,49.9,29,28.88,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:21:51.7558,172.8,49.9,29,28.88,0,19.73,61,712.4,707.3,0,29,29
2018-12-09 12:21:52.0058,172.8,49.9,29,28.88,0,19.73,62,425,425,0,29,29
2018-12-09 12:21:52.2558,172.8,49.9,29,28.88,0.1,19.73,64,8,8.2,0,29,29
2018-12-09 12:21:52.5058,172.8,49.9,29,28.88,0.1,19.73,3,710.3,0,27,29,29
2018-12-09 12:21:52.7558,172.8,49.9,29,28.88,0,19.71,4,710.2,0,27.5,29,29
2018-12-09 12:21:53.0058,172.8,49.9,29,28.88,0,19.73,65,-840,-850,0,29,29
2018-12-09 12:21:53.2558,172.8,49.9,29,28.88,0,19.73,66,5210,5210,0,29,29
2018-12-09 12:21:53.5058,172.8,49.9,29,28.88,0,19.74,1,710.3,0,29,29,29
2018-12-09 12:21:53.7558,172.8,49.9,29,28.88,0,19.72,2,710.2,0,29,29,29
2018-12-09 12:21:54.0058,172.8,49.9,29,28.88,0,19.76,65,-850,-840,0,29,29
2018-12-09 12:21:54.2558,172.8,49.9,29,28.88,0,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:21:54.5058,172.8,49.9,29,28.88,0,19.74,63,50,50,0,29,29
2018-12-09 12:21:54.7558,172.8,49.9,29,28.88,0,19.73,67,24.4,24.5,0,29,29
2018-12-09 12:21:55.0058,172.8,49.9,29,28.88,0,19.73,52,3.63,3.61,0,29,29
2018-12-09 12:21:55.2558,172.8,49.9,29,28.88,0,19.73,6,-850,24.4,3.6,29,29
2018-12-09 12:21:55.5058,172.8,49.9,29,28.88,0,19.73,7,-840,24.5,3.6,29,29
2018-12-09 12:21:55.7558,172.8,49.9,29,28.88,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:21:56.0058,172.8,49.9,29,28.88,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:21:56.2558,172.8,49.9,29,28.88,0,19.73,61,712.5,707.3,0,29,29
2018-12-09 12:21:56.5058,172.8,49.9,29,28.88,0,19.71,62,425,425,0,29,29
2018-12-09 12:21:56.7558,172.8,49.9,29,28.88,0,19.73,64,8,8.2,0,29,29
2018-12-09 12:21:57.0058,172.8,49.9,29,28.88,0.1,19.74,3,710.3,0,27,29,29
2018-12-09 12:21:57.2558,172.8,49.9,29,28.88,0,19.73,4,710.2,0,27.5,29,29
2018-12-09 12:21:57.5058,172.8,49.9,29,28.88,0,19.72,65,-840,-850,0,29,29
2018-12-09 12:21:57.7559,172.8,49.9,29,28.88,0.1,19.73,66,5200,5200,0,29,29
2018-12-09 12:21:58.0059,172.8,49.9,29,28.88,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:21:58.2559,172.8,49.9,29,28.88,0.1,19.73,2,710.2,0,29,29,29
2018-12-09 12:21:58.5059,172.8,49.9,29,28.88,0,19.77,65,-850,-840,0,29,29
2018-12-09 12:21:58.7559,172.8,49.9,29,28.88,0,19.7,51,3.63,3.61,0,29,29
2018-12-09 12:21:59.0058,172.8,49.9,29,28.88,0,19.74,63,50,50,0,29,29
2018-12-09 12:21:59.2558,172.8,49.9,29,28.88,0.1,19.74,67,24.4,24.5,0,29,29
2018-12-09 12:21:59.5058,172.8,49.9,29,28.88,0,19.73,52,3.63,3.61,0,29,29
2018-12-09 12:21:59.7558,172.8,49.9,29,28.88,0,19.73,6,-850,24.4,3.6,29,29
2018-12-09 12:22:00.0058,172.8,49.9,29,28.88,0,19.74,7,-840,24.5,3.6,29,29
2018-12-09 12:22:00.2558,172.8,49.9,29,28.88,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:22:00.5058,172.8,49.9,29,28.88,0,19.74,2,710.2,0,29,29,29
2018-12-09 12:22:00.7558,172.8,49.9,29,28.88,0,19.74,61,712.6,707.2,0,29,29
2018-12-09 12:22:01.0058,172.8,49.9,29,28.88,0,19.72,62,425,425,0,29,29
2018-12-09 12:22:01.2559,172.8,49.9,29,28.88,0,19.73,64,8,8.2,0,29,29
2018-12-09 12:22:01.5059,172.8,49.9,29,28.88,0,19.73,3,710.3,0,27,29,29
2018-12-09 12:22:01.7559,172.8,49.9,29,28.88,0,19.73,4,710.2,0,27.5,29,29
2018-12-09 12:22:02.0059,172.8,49.9,29,28.88,0,19.7,65,-850,-850,0,29,29
2018-12-09 12:22:02.2559,172.8,49.9,29,28.88,0,19.73,66,5210,5200,0,29,29
2018-12-09 12:22:02.5059,172.8,49.9,29,28.88,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:22:02.7559,172.8,49.9,29,28.88,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:22:03.0059,172.8,49.9,29,28.88,0,19.69,65,-840,-840,0,29,29
2018-12-09 12:22:03.2559,172.8,49.9,29,28.88,0,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:22:03.5059,172.8,49.9,29,28.88,0,19.79,63,50,50,0,29,29
2018-12-09 12:22:03.7559,172.8,49.9,29,28.88,0.1,19.71,67,24.4,24.5,0,29,29
2018-12-09 12:22:04.0059,172.8,49.9,29,28.88,0.1,19.73,52,3.63,3.61,0,29,29
2018-12-09 12:22:04.2559,172.8,49.9,29,28.88,0,19.74,6,-850,24.4,3.6,29,29
2018-12-09 12:22:04.5059,172.8,49.9,29,28.88,0,19.73,7,-850,24.5,3.6,29,29
2018-12-09 12:22:04.7559,172.8,49.9,29,28.88,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:22:05.0059,172.8,49.9,29,28.88,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:22:05.2559,172.8,49.9,29,28.88,0,19.73,61,712.4,707.2,0,29,29
2018-12-09 12:22:05.5059,172.8,49.9,29,28.88,0,19.73,62,425,425,0,29,29
2018-12-09 12:22:05.7559,172.8,49.9,29,28.88,0,19.73,64,8,8.2,0,29,29
2018-12-09 12:22:06.0059,172.8,49.9,29,28.88,0,19.73,3,710.3,0,27,29,29
2018-12-09 12:22:06.2559,172.8,49.9,29,28.88,0,19.73,4,710.2,0,27.5,29,29
2018-12-09 12:22:06.5059,172.8,49.9,29,28.88,0,19.73,65,-860,-850,0,29,29
2018-12-09 12:22:06.7559,172.8,49.9,29,28.88,0,19.73,66,5210,5200,0,29,29
2018-12-09 12:22:07.0060,172.8,49.9,29,28.88,0,19.74,1,710.3,0,29,29,29
2018-12-09 12:22:07.2560,172.8,49.9,29,28.88,0,19.75,2,710.2,0,29,29,29
2018-12-09 12:22:07.5060,172.8,49.9,29,28.88,0,19.75,65,-850,-850,0,29,29
2018-12-09 12:22:07.7560,172.8,49.9,29,28.88,0,19.71,51,3.63,3.61,0,29,29
2018-12-09 12:22:08.0060,172.8,49.9,29,28.88,0,19.73,63,50,50,0,29,29
2018-12-09 12:22:08.2560,172.8,49.9,29,28.88,0,19.73,67,24.4,24.5,0,29,29
2018-12-09 12:22:08.5060,172.8,49.9,29,28.88,0,19.73,52,3.63,3.61,0,29,29
2018-12-09 12:22:08.7560,172.8,49.9,29,28.88,0.1,19.73,6,-840,24.4,3.6,29,29
2018-12-09 12:22:09.0060,172.8,49.9,29,28.88,0,19.73,7,-850,24.5,3.6,29,29
2018-12-09 12:22:09.2560,172.8,49.9,29,28.88,0.1,19.72,1,710.3,0,29,29,29
2018-12-09 12:22:09.5060,172.8,49.9,29,28.88,0.1,19.73,2,710.2,0,29,29,29
2018-12-09 12:22:09.7560,172.8,49.9,29,28.88,0.1,19.73,61,712.4,707.3,0,29,29
2018-12-09 12:22:10.0060,172.8,49.9,29,28.88,0,19.71,62,425,425,0,29,29
2018-12-09 12:22:10.2560,172.8,49.9,29,28.88,0,19.75,64,8,8.2,0,29,29
2018-12-09 12:22:10.5060,172.8,49.9,29,28.88,0,19.73,3,710.3,0,27,29,29
2018-12-09 12:22:10.7559,172.8,49.9,29,28.88,0,19.73,4,710.2,0,27.5,29,29
2018-12-09 12:22:11.0059,172.8,49.9,29,28.88,0,19.73,65,-850,-850,0,29,29
2018-12-09 12:22:11.2559,172.8,49.9,29,28.88,0,19.73,66,5210,5210,0,29,29
2018-12-09 12:22:11.5059,172.8,49.9,29,28.88,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:22:11.7560,172.8,49.9,29,28.88,0,19.74,2,710.2,0,29,29,29
2018-12-09 12:22:12.0060,172.8,49.9,29,28.88,0,19.73,65,-860,-850,0,29,29
2018-12-09 12:22:12.2560,172.8,49.9,29,28.88,0,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:22:12.5060,172.8,49.9,29,28.88,0,19.73,63,50,50,0,29,29
2018-12-09 12:22:12.7560,172.8,49.9,29,28.88,0,19.73,67,24.4,24.5,0,29,29
2018-12-09 12:22:13.0060,172.8,49.9,29,28.88,0,19.73,52,3.63,3.61,0,29,29
2018-12-09 12:22:13.2560,172.8,49.9,29,28.88,0,19.73,6,-850,24.4,3.6,29,29
2018-12-09 12:22:13.5060,172.8,49.9,29,28.88,0,19.73,7,-850,24.5,3.6,29,29
2018-12-09 12:22:13.7560,172.8,49.9,29,28.88,0.1,19.73,1,710.3,0,29,29,29
2018-12-09 12:22:14.0060,172.8,49.9,29,28.88,0.1,19.73,2,710.2,0,29,29,29
2018-12-09 12:22:14.2560,172.8,49.9,29,28.88,0,19.73,61,712.4,707.2,0,29,29
2018-12-09 12:22:14.5060,172.8,49.9,29,28.88,0.1,19.73,62,425,425,0,29,29
2018-12-09 12:22:14.7560,172.8,49.9,29,28.88,0,19.73,64,8,8.1,0,29,29
2018-12-09 12:22:15.0060,172.8,49.9,29,28.88,0.1,19.73,3,710.3,0,27,29,29
2018-12-09 12:22:15.2560,172.8,49.9,29,28.88,0,19.73,4,710.2,0,27.5,29,29
2018-12-09 12:22:15.5060,172.8,49.9,29,28.88,0,19.73,65,-850,-850,0,29,29
2018-12-09 12:22:15.7560,172.8,49.9,29,28.88,0,19.72,66,5200,5200,0,29,29
2018-12-09 12:22:16.0060,172.8,49.9,29,28.88,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:22:16.2560,172.8,49.9,29,28.88,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:22:16.5060,172.8,49.9,29,28.88,0,19.73,65,-850,-840,0,29,29
2018-12-09 12:22:16.7560,172.8,49.9,29,28.88,0,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:22:17.0060,172.8,49.9,29,28.88,0,19.67,63,50,50,0,29,29
2018-12-09 12:22:17.2560,172.8,49.9,29,28.88,0,19.73,67,24.4,24.5,0,29,29
2018-12-09 12:22:17.5060,172.8,49.9,29,28.88,0,19.73,52,3.63,3.61,0,29,29
2018-12-09 12:22:17.7560,172.8,49.9,29,28.88,0,19.74,6,-850,24.4,3.6,29,29
2018-12-09 12:22:18.0061,172.8,49.9,29,28.88,0,19.73,7,-850,24.5,3.6,29,29
2018-12-09 12:22:18.2561,172.8,49.9,29,28.88,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:22:18.5061,172.8,49.9,29,28.88,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:22:18.7561,172.8,49.9,29,28.88,0,19.72,61,712.4,707.2,0,29,29
2018-12-09 12:22:19.0061,172.8,49.9,29,28.88,0,19.73,62,425,425,0,29,29
2018-12-09 12:22:19.2561,172.8,49.9,29,28.88,0,19.73,64,8,8.2,0,29,29
2018-12-09 12:22:19.5060,172.8,49.9,29,28.88,0,19.74,3,710.3,0,27,29,29
2018-12-09 12:22:19.7560,172.8,49.9,29,28.88,0,19.73,4,710.2,0,27.5,29,29
2018-12-09 12:22:20.0060,172.8,49.9,29,28.88,0,19.73,65,-840,-850,0,29,29
2018-12-09 12:22:20.2560,172.8,49.9,29,28.88,0.1,19.73,66,5200,5200,0,29,29
2018-12-09 12:22:20.5060,172.8,49.9,29,28.88,0.1,19.73,1,710.3,0,29,29,29
2018-12-09 12:22:20.7560,172.8,49.9,29,28.88,0.1,19.73,2,710.2,0,29,29,29
2018-12-09 12:22:21.0060,172.8,49.9,29,28.88,0.1,19.73,65,-850,-850,0,29,29
2018-12-09 12:22:21.2560,172.8,49.9,29,28.88,0,19.72,51,3.63,3.61,0,29,29
2018-12-09 12:22:21.5060,172.8,49.9,29,28.88,0,19.71,63,50,50,0,29,29
2018-12-09 12:22:21.7560,172.8,49.9,29,28.88,0,19.73,67,24.4,24.5,0,29,29
2018-12-09 12:22:22.0060,172.8,49.9,29,28.88,0,19.73,52,3.63,3.61,0,29,29
2018-12-09 12:22:22.2561,172.8,49.9,29,28.88,0,19.73,6,-850,24.4,3.6,29,29
2018-12-09 12:22:22.5061,172.8,49.9,29,28.88,0,19.73,7,-850,24.5,3.6,29,29
2018-12-09 12:22:22.7561,172.8,49.9,29,28.88,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:22:23.0061,172.8,49.9,29,28.88,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:22:23.2561,172.8,49.9,29,28.88,0,19.73,61,712.4,707.2,0,29,29
2018-12-09 12:22:23.5061,172.8,49.9,29,28.88,0,19.73,62,425,425,0,29,29
2018-12-09 12:22:23.7561,172.8,49.9,29,28.88,0,19.73,64,8,8.1,0,29,29
2018-12-09 12:22:24.0061,172.8,49.9,29,28.88,0,19.73,3,710.3,0,27,29,29
2018-12-09 12:22:24.2561,172.8,49.9,29,28.88,0,19.74,4,710.2,0,27.5,29,29
2018-12-09 12:22:24.5061,172.8,49.9,29,28.88,0,19.73,65,-840,-840,0,29,29
2018-12-09 12:22:24.7560,172.8,49.9,29,28.88,0,19.73,66,5200,5200,0,29,29
2018-12-09 12:22:25.0061,172.8,49.9,29,28.88,0,19.72,1,710.3,0,29,29,29
2018-12-09 12:22:25.2561,172.8,49.9,29,28.88,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:22:25.5061,172.8,49.9,29,28.88,0,19.73,65,-840,-840,0,29,29
2018-12-09 12:22:25.7562,172.8,49.9,29,28.88,0,19.71,51,3.63,3.61,0,29,29
2018-12-09 12:22:26.0062,172.8,49.9,29,28.88,0.1,19.73,63,50,50,0,29,29
2018-12-09 12:22:26.2562,172.8,49.9,29,28.88,0.1,19.72,67,24.4,24.5,0,29,29
2018-12-09 12:22:26.5062,172.8,49.9,29,28.88,0,19.74,52,3.63,3.61,0,29,29
2018-12-09 12:22:26.7561,172.8,49.9,29,28.88,0,19.72,6,-850,24.4,3.6,29,29
2018-12-09 12:22:27.0062,172.8,49.9,29,28.88,0,19.73,7,-850,24.5,3.6,29,29
2018-12-09 12:22:27.2562,172.8,49.9,29,28.88,0,19.71,1,710.3,0,29,29,29
2018-12-09 12:22:27.5062,172.8,49.9,29,28.88,0,19.74,2,710.2,0,29,29,29
2018-12-09 12:22:27.7562,172.8,49.9,29,28.88,0,19.73,61,712.5,707.2,0,29,29
2018-12-09 12:22:28.0062,172.8,49.9,29,28.88,0,19.74,62,425,425,0,29,29
2018-12-09 12:22:28.2562,172.8,49.9,29,28.88,0,19.72,64,8,8.2,0,29,29
2018-12-09 12:22:28.5062,172.8,49.9,29,28.88,0,19.73,3,710.4,0,27,29,29
2018-12-09 12:22:28.7562,172.8,49.9,29,28.88,0,19.73,4,710.1,0,27.5,29,29
2018-12-09 12:22:29.0062,172.8,49.9,29,28.88,0,19.73,65,-850,-850,0,29,29
2018-12-09 12:22:29.2562,172.8,49.9,29,28.88,0,19.73,66,5200,5200,0,29,29
2018-12-09 12:22:29.5062,172.8,49.9,29,28.88,0,19.75,1,710.4,0,29,29,29
2018-12-09 12:22:29.7563,172.8,49.9,29,28.88,0,19.73,2,710.1,0,29,29,29
2018-12-09 12:22:30.0063,172.8,49.9,29,28.88,0,19.73,65,-850,-850,0,29,29
2018-12-09 12:22:30.2563,172.8,49.9,29,28.88,0,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:22:30.5063,172.8,49.9,29,28.88,0,19.74,63,50,50,0,29,29
2018-12-09 12:22:30.7562,172.8,49.9,29,28.88,0,19.73,67,24.4,24.5,0,29,29
2018-12-09 12:22:31.0062,172.8,49.9,29,28.88,0,19.72,52,3.63,3.61,0,29,29
2018-12-09 12:22:31.2562,172.8,49.9,29,28.88,0,19.72,6,-840,24.4,3.6,29,29
2018-12-09 12:22:31.5062,172.8,49.9,29,28.88,0.1,19.73,7,-850,24.5,3.6,29,29
2018-12-09 12:22:31.7562,172.8,49.9,29,28.88,0,19.73,1,710.4,0,29,29,29
2018-12-09 12:22:32.0062,172.8,49.9,29,28.88,0.1,19.73,2,710.1,0,29,29,29
2018-12-09 12:22:32.2562,172.8,49.9,29,28.88,0.1,19.69,61,712.4,707.2,0,29,29
2018-12-09 12:22:32.5063,172.8,49.9,29,28.88,0,19.76,62,425,425,0,29,29
2018-12-09 12:22:32.7563,172.8,49.9,29,28.88,0,19.75,64,8,8.1,0,29,29
2018-12-09 12:22:33.0063,172.8,49.9,29,28.88,0,19.75,3,710.4,0,27,29,29
2018-12-09 12:22:33.2563,172.8,49.9,29,28.88,0,19.72,4,710.1,0,27.5,29,29
2018-12-09 12:22:33.5062,172.8,49.9,29,28.88,0,19.73,65,-850,-850,0,29,29
2018-12-09 12:22:33.7562,172.8,49.8,29,28.82,0,19.73,66,5200,5200,0,29,29
2018-12-09 12:22:34.0062,172.8,49.8,29,28.82,0,19.73,1,710.4,0,29,29,29
2018-12-09 12:22:34.2562,172.8,49.8,29,28.82,0,19.74,2,710.1,0,29,29,29
2018-12-09 12:22:34.5063,172.8,49.8,29,28.82,0,19.73,65,-850,-850,0,29,29
2018-12-09 12:22:34.7563,172.8,49.8,29,28.82,0,19.74,51,3.63,3.61,0,29,29
2018-12-09 12:22:35.0063,172.8,49.8,29,28.82,0,19.73,63,50,50,0,29,29
2018-12-09 12:22:35.2563,172.8,49.8,29,28.82,0,19.73,67,24.4,24.4,0,29,29
2018-12-09 12:22:35.5063,172.8,49.8,29,28.82,0,19.73,52,3.63,3.61,0,29,29
2018-12-09 12:22:35.7562,172.8,49.8,29,28.82,0,19.73,6,-850,24.4,3.6,29,29
2018-12-09 12:22:36.0062,172.8,49.8,29,28.82,0,19.73,7,-850,24.4,3.6,29,29
2018-12-09 12:22:36.2562,172.8,49.8,29,28.82,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:22:36.5063,172.8,49.8,29,28.82,0.1,19.73,2,710.2,0,29,29,29
2018-12-09 12:22:36.7563,172.8,49.8,29,28.82,0.1,19.73,61,712.5,707.2,0,29,29
2018-12-09 12:22:37.0063,172.8,49.8,29,28.82,0.1,19.73,62,425,425,0,29,29
2018-12-09 12:22:37.2563,172.8,49.8,29,28.82,0.1,19.79,64,8,8.2,0,29,29
2018-12-09 12:22:37.5063,172.8,49.8,29,28.82,0.1,19.72,3,710.3,0,27,29,29
2018-12-09 12:22:37.7563,172.8,49.8,29,28.82,0.1,19.71,4,710.2,0,27.5,29,29
2018-12-09 12:22:38.0063,172.8,49.8,29,28.82,0,19.74,65,-850,-850,0,29,29
2018-12-09 12:22:38.2563,172.8,49.8,29,28.82,0,19.73,66,5200,5200,0,29,29
2018-12-09 12:22:38.5063,172.8,49.8,29,28.82,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:22:38.7563,172.8,49.8,29,28.82,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:22:39.0063,172.8,49.8,29,28.82,0,19.73,65,-850,-850,0,29,29
2018-12-09 12:22:39.2563,172.8,49.8,29,28.82,0,19.74,51,3.63,3.61,0,29,29
2018-12-09 12:22:39.5063,172.8,49.8,29,28.82,0,19.73,63,50,50,0,29,29
2018-12-09 12:22:39.7563,172.8,49.8,29,28.82,0,19.73,67,24.4,24.4,0,29,29
2018-12-09 12:22:40.0063,172.8,49.8,29,28.82,0,19.74,52,3.63,3.61,0,29,29
2018-12-09 12:22:40.2563,172.8,49.8,29,28.82,0,19.72,6,-850,24.4,3.6,29,29
2018-12-09 12:22:40.5063,172.8,49.8,29,28.82,0,19.72,7,-850,24.4,3.6,29,29
2018-12-09 12:22:40.7563,172.8,49.8,29,28.82,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:22:41.0063,172.8,49.8,29,28.82,0,19.72,2,710.2,0,29,29,29
2018-12-09 12:22:41.2563,172.8,49.8,29,28.82,0,19.73,61,712.5,707.2,0,29,29
2018-12-09 12:22:41.5063,172.8,49.8,29,28.82,0,19.72,62,425,425,0,29,29
2018-12-09 12:22:41.7563,172.8,49.8,29,28.82,0,19.69,64,8,8.1,0,29,29
2018-12-09 12:22:42.0063,172.8,49.8,29,28.82,0,19.73,3,710.3,0,27,29,29
2018-12-09 12:22:42.2563,172.8,49.8,29,28.82,0,19.74,4,710.2,0,27.5,29,29
2018-12-09 12:22:42.5063,172.8,49.8,29,28.82,0,19.73,65,-840,-850,0,29,29
2018-12-09 12:22:42.7563,172.8,49.8,29,28.82,0,19.73,66,5200,5200,0,29,29
2018-12-09 12:22:43.0064,172.8,49.8,29,28.82,0,19.73,1,710.4,0,29,29,29
2018-12-09 12:22:43.2564,172.8,49.8,29,28.82,0.1,19.73,2,710.2,0,29,29,29
2018-12-09 12:22:43.5064,172.8,49.8,29,28.82,0.1,19.73,65,-840,-850,0,29,29
2018-12-09 12:22:43.7565,172.8,49.8,29,28.82,0.1,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:22:44.0065,172.8,49.8,29,28.82,0,19.73,63,50,50,0,29,29
2018-12-09 12:22:44.2565,172.8,49.8,29,28.82,0,19.72,67,24.3,24.4,0,29,29
2018-12-09 12:22:44.5065,172.8,49.8,29,28.82,0,19.72,52,3.63,3.61,0,29,29
2018-12-09 12:22:44.7565,172.8,49.8,29,28.82,0,19.73,6,-850,24.3,3.6,29,29
2018-12-09 12:22:45.0066,172.8,49.8,29,28.82,0,19.74,7,-850,24.4,3.6,29,29
2018-12-09 12:22:45.2566,172.8,49.8,29,28.82,0,19.73,1,710.4,0,29,29,29
2018-12-09 12:22:45.5066,172.8,49.8,29,28.82,0,19.72,2,710.2,0,29,29,29
2018-12-09 12:22:45.7566,172.8,49.8,29,28.82,0,19.74,61,712.5,707.3,0,29,29
2018-12-09 12:22:46.0065,172.8,49.8,29,28.82,0,19.73,62,425,425,0,29,29
2018-12-09 12:22:46.2565,172.8,49.8,29,28.82,0,19.73,64,8,8.1,0,29,29
2018-12-09 12:22:46.5064,172.8,49.8,29,28.82,0,19.81,3,710.4,0,27,29,29
2018-12-09 12:22:46.7564,172.8,49.8,29,28.82,0,19.75,4,710.2,0,27.5,29,29
2018-12-09 12:22:47.0064,172.8,49.8,29,28.82,0,19.73,65,-850,-840,0,29,29
2018-12-09 12:22:47.2564,172.8,49.8,29,28.82,0,19.73,66,5200,5200,0,29,29
2018-12-09 12:22:47.5064,172.8,49.8,29,28.82,0,19.73,1,710.4,0,29,29,29
2018-12-09 12:22:47.7564,172.8,49.8,29,28.82,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:22:48.0064,172.8,49.8,29,28.82,0,19.85,65,-840,-850,0,29,29
2018-12-09 12:22:48.2564,172.8,49.8,29,28.82,0,19.72,51,3.63,3.61,0,29,29
2018-12-09 12:22:48.5064,172.8,49.8,29,28.82,0,19.73,63,50,50,0,29,29
2018-12-09 12:22:48.7564,172.8,49.8,29,28.82,0,19.73,67,24.3,24.4,0,29,29
2018-12-09 12:22:49.0064,172.8,49.8,29,28.82,0,19.74,52,3.63,3.61,0,29,29
2018-12-09 12:22:49.2564,172.8,49.8,29,28.82,0,19.73,6,-840,24.3,3.6,29,29
2018-12-09 12:22:49.5064,172.8,49.8,29,28.82,0,19.73,7,-850,24.4,3.6,29,29
2018-12-09 12:22:49.7564,172.8,49.8,29,28.82,0.1,19.73,1,710.3,0,29,29,29
2018-12-09 12:22:50.0064,172.8,49.8,29,28.82,0,19.73,2,710.1,0,29,29,29
2018-12-09 12:22:50.2564,172.8,49.8,29,28.82,0,19.73,61,712.4,707.1,0,29,29
2018-12-09 12:22:50.5064,172.8,49.8,29,28.82,0,19.73,62,425,425,0,29,29
2018-12-09 12:22:50.7564,172.8,49.8,29,28.82,0,19.72,64,8,8.2,0,29,29
2018-12-09 12:22:51.0064,172.8,49.8,29,28.82,0,19.73,3,710.3,0,27,29,29
2018-12-09 12:22:51.2564,172.8,49.8,29,28.82,0,19.73,4,710.1,0,27.5,29,29
2018-12-09 12:22:51.5065,172.8,49.8,29,28.82,0,19.74,65,-850,-840,0,29,29
2018-12-09 12:22:51.7565,172.8,49.8,29,28.82,0,19.73,66,5200,5200,0,29,29
2018-12-09 12:22:52.0064,172.8,49.8,29,28.82,0,19.72,1,710.3,0,29,29,29
2018-12-09 12:22:52.2564,172.8,49.8,29,28.82,0,19.73,2,710.1,0,29,29,29
2018-12-09 12:22:52.5063,172.8,49.8,29,28.82,0,19.72,65,-850,-850,0,29,29
2018-12-09 12:22:52.7563,172.8,49.8,29,28.82,0,19.89,51,3.63,3.61,0,29,29
2018-12-09 12:22:53.0064,172.8,49.8,29,28.82,0,19.68,63,50,50,0,29,29
2018-12-09 12:22:53.2564,172.8,49.8,29,28.82,0,19.73,67,24.3,24.4,0,29,29
2018-12-09 12:22:53.5064,172.8,49.8,29,28.82,0,19.73,52,3.63,3.61,0,29,29
2018-12-09 12:22:53.7564,172.8,49.8,29,28.82,0,19.72,6,-840,24.3,3.6,29,29
2018-12-09 12:22:54.0064,172.8,49.8,29,28.82,0,19.73,7,-840,24.4,3.6,29,29
2018-12-09 12:22:54.2565,172.8,49.8,29,28.82,0.1,19.72,1,710.3,0,29,29,29
2018-12-09 12:22:54.5065,172.8,49.8,29,28.82,0,19.73,2,710.1,0,29,29,29
2018-12-09 12:22:54.7565,172.8,49.8,29,28.82,0,19.73,61,712.5,707.1,0,29,29
2018-12-09 12:22:55.0065,172.8,49.8,29,28.82,0,19.66,62,425,425,0,29,29
2018-12-09 12:22:55.2566,172.8,49.8,29,28.82,0.1,19.75,64,8,8.1,0,29,29
2018-12-09 12:22:55.5066,172.8,49.8,29,28.82,0.1,19.73,3,710.3,0,27,29,29
2018-12-09 12:22:55.7566,172.8,49.8,29,28.82,0.1,19.72,4,710.1,0,27.5,29,29
2018-12-09 12:22:56.0065,172.8,49.8,29,28.82,0,19.72,65,-850,-840,0,29,29
2018-12-09 12:22:56.2565,172.8,49.8,29,28.82,0,19.74,66,5190,5190,0,29,29
2018-12-09 12:22:56.5064,172.8,49.8,29,28.82,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:22:56.7563,172.8,49.8,29,28.82,0,19.73,2,710.1,0,29,29,29
2018-12-09 12:22:57.0063,172.8,49.8,29,28.82,0,19.73,65,-850,-850,0,29,29
2018-12-09 12:22:57.2563,172.8,49.8,29,28.82,0,19.74,51,3.63,3.61,0,29,29
2018-12-09 12:22:57.5064,172.8,49.8,29,28.82,0,19.71,63,50,50,0,29,29
2018-12-09 12:22:57.7565,172.8,49.8,29,28.82,0,19.75,67,24.3,24.4,0,29,29
2018-12-09 12:22:58.0065,172.8,49.8,29,28.82,0,19.73,52,3.63,3.61,0,29,29
2018-12-09 12:22:58.2565,172.8,49.8,29,28.82,0,19.73,6,-850,24.3,3.6,29,29
2018-12-09 12:22:58.5065,172.8,49.8,29,28.82,0,19.73,7,-840,24.4,3.6,29,29
2018-12-09 12:22:58.7564,172.8,49.8,29,28.82,0,19.72,1,710.3,0,29,29,29
2018-12-09 12:22:59.0064,172.8,49.8,29,28.82,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:22:59.2564,172.8,49.8,29,28.82,0,19.72,61,712.5,707.2,0,29,29
2018-12-09 12:22:59.5064,172.8,49.8,29,28.82,0,19.74,62,425,425,0,29,29
2018-12-09 12:22:59.7564,172.8,49.8,29,28.82,0,19.73,64,8,8.1,0,29,29
2018-12-09 12:23:00.0064,172.8,49.8,29,28.82,0.1,19.73,3,710.3,0,27,29,29
2018-12-09 12:23:00.2564,172.8,49.8,29,28.82,0.1,19.73,4,710.2,0,27.5,29,29
2018-12-09 12:23:00.5064,172.8,49.8,29,28.82,0.1,19.73,65,-840,-850,0,29,29
2018-12-09 12:23:00.7564,172.8,49.8,29,28.82,0,19.73,66,5200,5200,0,29,29
2018-12-09 12:23:01.0064,172.8,49.8,29,28.82,0,19.72,1,710.3,0,29,29,29
2018-12-09 12:23:01.2564,172.8,49.8,29,28.82,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:23:01.5064,172.8,49.8,29,28.82,0,19.73,65,-840,-840,0,29,29
2018-12-09 12:23:01.7565,172.8,49.8,29,28.82,0.1,19.72,51,3.63,3.61,0,29,29
2018-12-09 12:23:02.0065,172.8,49.8,29,28.82,0,19.71,63,50,50,0,29,29
2018-12-09 12:23:02.2565,172.8,49.8,29,28.82,0,19.74,67,24.3,24.4,0,29,29
2018-12-09 12:23:02.5065,172.8,49.8,29,28.82,0,19.73,52,3.63,3.61,0,29,29
2018-12-09 12:23:02.7565,172.8,49.8,29,28.82,0,19.72,6,-850,24.3,3.6,29,29
2018-12-09 12:23:03.0065,172.8,49.8,29,28.82,0,19.72,7,-840,24.4,3.6,29,29
2018-12-09 12:23:03.2565,172.8,49.8,29,28.82,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:23:03.5065,172.8,49.8,29,28.82,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:23:03.7565,172.8,49.8,29,28.82,0,19.73,61,712.5,707.2,0,29,29
2018-12-09 12:23:04.0064,172.8,49.8,29,28.82,0,19.74,62,425,425,0,29,29
2018-12-09 12:23:04.2565,172.8,49.8,29,28.82,0,19.73,64,8,8.1,0,29,29
2018-12-09 12:23:04.5065,172.8,49.8,29,28.82,0,19.73,3,710.3,0,27,29,29
2018-12-09 12:23:04.7565,172.8,49.8,29,28.82,0,19.74,4,710.2,0,27.5,29,29
2018-12-09 12:23:05.0066,172.8,49.8,29,28.82,0,19.73,65,-850,-850,0,29,29
2018-12-09 12:23:05.2566,172.8,49.8,29,28.82,0,19.72,66,5200,5200,0,29,29
2018-12-09 12:23:05.5066,172.8,49.8,29,28.82,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:23:05.7566,172.8,49.8,29,28.82,0,19.72,2,710.2,0,29,29,29
2018-12-09 12:23:06.0066,172.8,49.8,29,28.82,0,19.72,65,-840,-840,0,29,29
2018-12-09 12:23:06.2566,172.8,49.8,29,28.82,0,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:23:06.5066,172.8,49.8,29,28.82,0,19.73,63,50,50,0,29,29
2018-12-09 12:23:06.7566,172.8,49.8,29,28.82,0.1,19.71,67,24.3,24.4,0,29,29
2018-12-09 12:23:07.0066,172.8,49.8,29,28.82,0.1,19.73,52,3.63,3.61,0,29,29
2018-12-09 12:23:07.2566,172.8,49.8,29,28.82,0.1,19.73,6,-840,24.3,3.6,29,29
2018-12-09 12:23:07.5066,172.8,49.8,29,28.82,0,19.73,7,-840,24.4,3.6,29,29
2018-12-09 12:23:07.7566,172.8,49.8,29,28.82,0,19.74,1,710.3,0,29,29,29
2018-12-09 12:23:08.0066,172.8,49.8,29,28.82,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:23:08.2566,172.8,49.8,29,28.82,0,19.73,61,712.4,707.2,0,29,29
2018-12-09 12:23:08.5066,172.8,49.8,29,28.82,0,19.73,62,425,425,0,29,29
2018-12-09 12:23:08.7566,172.8,49.8,29,28.82,0,19.73,64,8,8.2,0,29,29
2018-12-09 12:23:09.0066,172.8,49.8,29,28.82,0,19.73,3,710.3,0,27,29,29
2018-12-09 12:23:09.2566,172.8,49.8,29,28.82,0,19.72,4,710.2,0,27.5,29,29
2018-12-09 12:23:09.5066,172.8,49.8,29,28.82,0,19.73,65,-850,-850,0,29,29
2018-12-09 12:23:09.7566,172.8,49.8,29,28.82,0,19.73,66,5200,5200,0,29,29
2018-12-09 12:23:10.0066,172.8,49.8,29,28.82,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:23:10.2566,172.8,49.8,29,28.82,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:23:10.5066,172.8,49.8,29,28.82,0,19.73,65,-850,-840,0,29,29
2018-12-09 12:23:10.7566,172.8,49.8,29,28.82,0,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:23:11.0066,172.8,49.8,29,28.82,0,19.74,63,50,50,0,29,29
2018-12-09 12:23:11.2566,172.8,49.8,29,28.82,0,19.71,67,24.3,24.4,0,29,29
2018-12-09 12:23:11.5066,172.8,49.8,29,28.82,0.1,19.72,52,3.63,3.61,0,29,29
2018-12-09 12:23:11.7566,172.8,49.8,29,28.82,0,19.72,6,-850,24.3,3.6,29,29
2018-12-09 12:23:12.0066,172.8,49.8,29,28.82,0,19.77,7,-850,24.4,3.6,29,29
2018-12-09 12:23:12.2566,172.8,49.8,29,28.82,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:23:12.5066,172.8,49.8,29,28.82,0.1,19.73,2,710.2,0,29,29,29
2018-12-09 12:23:12.7566,172.8,49.8,29,28.82,0,19.73,61,712.4,707.2,0,29,29
2018-12-09 12:23:13.0066,172.8,49.8,29,28.82,0,19.73,62,425,425,0,29,29
2018-12-09 12:23:13.2566,172.8,49.8,29,28.82,0,19.74,64,8,8.1,0,29,29
2018-12-09 12:23:13.5066,172.8,49.8,29,28.82,0,19.73,3,710.3,0,27,29,29
2018-12-09 12:23:13.7566,172.8,49.8,29,28.82,0,19.73,4,710.2,0,27.5,29,29
2018-12-09 12:23:14.0066,172.8,49.8,29,28.82,0,19.73,65,-840,-850,0,29,29
2018-12-09 12:23:14.2566,172.8,49.8,29,28.82,0,19.73,66,5190,5190,0,29,29
2018-12-09 12:23:14.5066,172.8,49.8,29,28.82,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:23:14.7566,172.8,49.8,29,28.82,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:23:15.0066,172.8,49.8,29,28.82,0,19.73,65,-850,-840,0,29,29
2018-12-09 12:23:15.2566,172.8,49.8,29,28.82,0,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:23:15.5066,172.8,49.8,29,28.82,0,19.61,63,50,50,0,29,29
2018-12-09 12:23:15.7567,172.8,49.8,29,28.82,0,19.76,67,24.3,24.4,0,29,29
2018-12-09 12:23:16.0067,172.8,49.8,29,28.82,0,19.73,52,3.63,3.61,0,29,29
2018-12-09 12:23:16.2567,172.8,49.8,29,28.82,0,19.71,6,-850,24.3,3.6,29,29
2018-12-09 12:23:16.5067,172.8,49.8,29,28.82,0,19.72,7,-850,24.4,3.6,29,29
2018-12-09 12:23:16.7567,172.8,49.8,29,28.82,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:23:17.0067,172.8,49.8,29,28.82,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:23:17.2567,172.8,49.8,29,28.82,0,19.69,61,712.5,707.2,0,29,29
2018-12-09 12:23:17.5067,172.8,49.8,29,28.82,0,19.73,62,425,425,0,29,29
2018-12-09 12:23:17.7567,172.8,49.8,29,28.82,0,19.73,64,8,8.1,0,29,29
2018-12-09 12:23:18.0067,172.8,49.8,29,28.82,0,19.73,3,710.3,0,27,29,29
2018-12-09 12:23:18.2567,172.8,49.8,29,28.82,0.1,19.73,4,710.2,0,27.5,29,29
2018-12-09 12:23:18.5067,172.8,49.8,29,28.82,0,19.72,65,-840,-850,0,29,29
2018-12-09 12:23:18.7567,172.8,49.8,29,28.82,0.1,19.72,66,5190,5190,0,29,29
2018-12-09 12:23:19.0067,172.8,49.8,29,28.82,0.1,19.73,1,710.3,0,29,29,29
2018-12-09 12:23:19.2567,172.8,49.8,29,28.82,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:23:19.5067,172.8,49.8,29,28.82,0,19.73,65,-840,-840,0,29,29
2018-12-09 12:23:19.7567,172.8,49.8,29,28.82,0,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:23:20.0066,172.8,49.8,29,28.82,0,19.61,63,50,50,0,29,29
2018-12-09 12:23:20.2567,172.8,49.8,29,28.82,0,19.73,67,24.3,24.4,0,29,29
2018-12-09 12:23:20.5067,172.8,49.8,29,28.82,0,19.75,52,3.63,3.61,0,29,29
2018-12-09 12:23:20.7567,172.8,49.8,29,28.82,0,19.73,6,-850,24.3,3.6,29,29
2018-12-09 12:23:21.0067,172.8,49.8,29,28.82,0,19.74,7,-850,24.4,3.6,29,29
2018-12-09 12:23:21.2567,172.8,49.8,29,28.82,0,19.72,1,710.3,0,29,29,29
2018-12-09 12:23:21.5067,172.8,49.8,29,28.82,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:23:21.7567,172.8,49.8,29,28.82,0,19.73,61,712.6,707.2,0,29,29
2018-12-09 12:23:22.0067,172.8,49.8,29,28.82,0,19.73,62,425,425,0,29,29
2018-12-09 12:23:22.2567,172.8,49.8,29,28.82,0,19.73,64,8,8.1,0,29,29
2018-12-09 12:23:22.5067,172.8,49.8,29,28.82,0,19.72,3,710.3,0,27,29,29
2018-12-09 12:23:22.7567,172.8,49.8,29,28.82,0,19.73,4,710.2,0,27.5,29,29
2018-12-09 12:23:23.0067,172.8,49.8,29,28.82,0,19.73,65,-850,-850,0,29,29
2018-12-09 12:23:23.2567,172.8,49.8,29,28.82,0,19.73,66,5190,5190,0,29,29
2018-12-09 12:23:23.5067,172.8,49.8,29,28.82,0.1,19.73,1,710.3,0,29,29,29
2018-12-09 12:23:23.7567,172.8,49.8,29,28.82,0.1,19.73,2,710.2,0,29,29,29
2018-12-09 12:23:24.0067,172.8,49.8,29,28.82,0,19.73,65,-840,-840,0,29,29
2018-12-09 12:23:24.2567,172.8,49.8,29,28.82,0,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:23:24.5067,172.8,49.8,29,28.82,0.1,19.73,63,50,50,0,29,29
2018-12-09 12:23:24.7568,172.8,49.8,29,28.82,0,19.76,67,24.3,24.4,0,29,29
2018-12-09 12:23:25.0068,172.8,49.8,29,28.82,0,19.71,52,3.63,3.61,0,29,29
2018-12-09 12:23:25.2568,172.8,49.8,29,28.82,0,19.74,6,-850,24.3,3.6,29,29
2018-12-09 12:23:25.5068,172.8,49.8,29,28.82,0,19.74,7,-850,24.4,3.6,29,29
2018-12-09 12:23:25.7568,172.8,49.8,29,28.82,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:23:26.0068,172.8,49.8,29,28.82,0,19.71,2,710.2,0,29,29,29
2018-12-09 12:23:26.2568,172.8,49.8,29,28.82,0,19.73,61,712.4,707.2,0,29,29
2018-12-09 12:23:26.5068,172.8,49.8,29,28.82,0,19.74,62,425,425,0,29,29
2018-12-09 12:23:26.7568,172.8,49.8,29,28.82,0,19.75,64,8,8.1,0,29,29
2018-12-09 12:23:27.0068,172.8,49.8,29,28.82,0,19.72,3,710.3,0,27,29,29
2018-12-09 12:23:27.2568,172.8,49.8,29,28.82,0,19.73,4,710.2,0,27.5,29,29
2018-12-09 12:23:27.5068,172.8,49.8,29,28.82,0,19.79,65,-850,-850,0,29,29
2018-12-09 12:23:27.7568,172.8,49.8,29,28.82,0,19.73,66,5200,5200,0,29,29
2018-12-09 12:23:28.0068,172.8,49.8,29,28.82,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:23:28.2568,172.8,49.8,29,28.82,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:23:28.5068,172.8,49.8,29,28.82,0,19.73,65,-850,-850,0,29,29
2018-12-09 12:23:28.7568,172.8,49.8,29,28.82,0,19.73,51,3.63,3.61,0,29,29
2018-12-09 12:23:29.0068,172.8,49.8,29,28.82,0,19.73,63,50,50,0,29,29
2018-12-09 12:23:29.2568,172.8,49.8,29,28.82,0,19.74,67,24.3,24.4,0,29,29
2018-12-09 12:23:29.5068,172.8,49.8,29,28.82,0,19.73,52,3.63,3.61,0,29,29
2018-12-09 12:23:29.7568,172.8,49.8,29,28.82,0,19.73,6,-840,24.3,3.6,29,29
2018-12-09 12:23:30.0068,172.8,49.8,29,28.82,0.1,19.73,7,-850,24.4,3.6,29,29
2018-12-09 12:23:30.2568,172.8,49.8,29,28.82,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:23:30.5068,172.8,49.8,29,28.82,0.1,19.73,2,710.2,0,29,29,29
2018-12-09 12:23:30.7568,172.8,49.8,29,28.82,0.1,19.72,61,712.4,707.2,0,29,29
2018-12-09 12:23:31.0068,172.8,49.8,29,28.82,0.1,19.73,62,425,425,0,29,29
2018-12-09 12:23:31.2568,172.8,49.8,29,28.82,0,19.74,64,8,8.1,0,29,29
2018-12-09 12:23:31.5068,172.8,49.8,29,28.82,0,19.73,3,710.3,0,27,29,29
2018-12-09 12:23:31.7568,172.8,49.8,29,28.82,0,19.73,4,710.2,0,27.5,29,29
2018-12-09 12:23:32.0068,172.8,49.8,29,28.82,0.1,19.71,65,-850,-850,0,29,29
2018-12-09 12:23:32.2568,172.8,49.8,29,28.82,0,19.72,66,5200,5200,0,29,29
2018-12-09 12:23:32.5068,172.8,49.8,29,28.82,0,19.72,1,710.3,0,29,29,29
2018-12-09 12:23:32.7568,172.8,49.8,29,28.82,0,19.71,2,710.2,0,29,29,29
2018-12-09 12:23:33.0068,172.8,49.8,29,28.82,0,19.73,65,-850,-850,0,29,29
2018-12-09 12:23:33.2568,172.8,49.8,29,28.82,0,19.74,51,3.63,3.61,0,29,29
2018-12-09 12:23:33.5068,172.8,49.8,29,28.82,0,19.73,63,50,50,0,29,29
2018-12-09 12:23:33.7569,172.8,49.8,29,28.82,0,19.73,67,24.3,24.4,0,29,29
2018-12-09 12:23:34.0069,172.8,49.8,29,28.82,0,19.74,52,3.63,3.61,0,29,29
2018-12-09 12:23:34.2569,172.8,49.8,29,28.82,0,19.72,6,-850,24.3,3.6,29,29
2018-12-09 12:23:34.5069,172.8,49.8,29,28.82,0,19.74,7,-850,24.4,3.6,29,29
2018-12-09 12:23:34.7569,172.8,49.8,29,28.82,0,19.73,1,710.3,0,29,29,29
2018-12-09 12:23:35.0069,172.8,49.8,29,28.82,0,19.73,2,710.2,0,29,29,29
2018-12-09 12:23:35.2568,172.8,49.8,29,28.82,0,19.74,61,712.5,707.2,0,29,29
2018-12-09 12:23:35.5069,172.8,49.8,29,28.82,0,19.73,62,425,425,0,29,29
2018-12-09 12:23:35.7569,172.8,49.8,29,28.82,0,19.73,64,8,8.2,0,29,29
2018-12-09 12:23:36.0069,172.8,49.8,29,28.82,0,19.73,3,710.3,0,27,29,29
2018-12-09 12:23:36.2569,172.8,49.8,29,28.82,0,19.73,4,710.2,0,27.5,29,29
2018-12-09 12:23:36.5069,172.8,49.8,29,28.82,0.1,19.58,65,-840,-840,0,29,29
2018-12-09 12:23:36.7569,172.8,49.8,29,28.82,0,19.74,66,5200,5200,0,29,29
2018-12-09 12:23:37.0069,172.8,49.8,29,28.82,3.3,19.75,1,710.3,0,29,29,29
2018-12-09 12:23:37.2569,172.8,49.8,29,28.82,127.8,19.73,2,710.2,0,29,29,29
2018-12-09 12:23:37.5069,172.8,49.8,29,28.82,137.3,19.73,65,66230,66230,0,29,29
2018-12-09 12:23:37.7569,172.8,49.8,29,28.82,137.1,19.71,51,3.63,3.61,0,29,29
2018-12-09 12:23:38.0069,172.8,49.8,29,28.82,136.4,19.73,63,50,50,0,29,29
2018-12-09 12:23:38.2569,172.8,49.8,29,28.82,136.1,19.7,67,24.3,24.4,0,29,29
2018-12-09 12:23:38.5069,172.8,49.8,29,28.82,135.9,19.72,52,3.63,3.61,0,29,29
2018-12-09 12:23:38.7569,172.8,49.8,29,28.82,135.8,19.73,6,65210,24.3,3.6,29,29
2018-12-09 12:23:39.0069,172.8,49.8,29,28.82,135.6,19.73,7,65330,24.4,3.6,29,29
2018-12-09 12:23:39.2569,172.8,49.8,29,28.82,135.5,19.73,1,710.3,0,29,29,29
2018-12-09 12:23:39.5069,172.8,49.8,29,28.82,135.3,19.74,2,710.2,0,29,29,29
2018-12-09 12:23:39.7569,172.8,49.8,29,28.82,135.2,19.73,61,719.3,713.9,0,29,29
2018-12-09 12:23:40.0069,172.8,49.8,29,28.82,135.2,19.73,62,425,425,0,29,29
2018-12-09 12:23:40.2570,172.8,49.8,29,28.82,135.2,19.7,64,97.7,98.8,0,29,29
2018-12-09 12:23:40.5070,172.8,49.8,29,28.82,135.2,19.7,3,715.5,89.5,27,29,29
2018-12-09 12:23:40.7569,172.8,49.8,29,28.82,135.1,19.73,4,715.5,89.2,27.5,29,29
2018-12-09 12:23:41.0069,172.8,49.8,29,28.82,135.1,19.73,65,65110,65110,0,29,29
2018-12-09 12:23:41.2569,172.8,49.8,29,28.82,135.1,19.71,66,3360,3360,0,29,29
2018-12-09 12:23:41.5069,172.8,49.8,29,28.82,135.1,19.75,1,715.5,89.5,29,29,29
2018-12-09 12:23:41.7569,172.8,49.8,29,28.82,135,19.72,2,715.5,89.2,29,29,29
2018-12-09 12:23:42.0069,172.8,49.8,29,28.82,135.1,19.73,65,65080,65080,0,29,29
2018-12-09 12:23:42.2570,172.8,49.8,29,28.82,135,19.73,51,3.66,3.63,0,29,29
2018-12-09 12:23:42.5070,172.8,49.8,29,28.82,135,19.74,63,50,50,0,29,29
2018-12-09 12:23:42.7569,172.8,49.8,29,28.82,135,19.69,67,24.4,24.5,0,29,29
2018-12-09 12:23:43.0069,172.8,49.8,29,28.82,135,19.73,52,3.66,3.63,0,29,29
2018-12-09 12:23:43.2569,172.8,49.8,29,28.82,135,19.72,6,65070,24.4,3.6,29,29
2018-12-09 12:23:43.5069,172.8,49.8,29,28.82,135,19.73,7,65080,24.5,3.7,29,29
2018-12-09 12:23:43.7569,172.8,49.8,29,28.82,135.1,19.73,1,715.5,89.5,29,29,29
2018-12-09 12:23:44.0070,172.8,49.8,29,28.82,135,19.73,2,715.5,89.2,29,29,29
2018-12-09 12:23:44.2570,172.8,49.8,29,28.82,135,19.73,61,719.9,714.6,0,29,29
2018-12-09 12:23:44.5070,172.8,49.8,29,28.82,135,19.74,62,425,425,0,29,29
2018-12-09 12:23:44.7570,172.8,49.9,29,28.88,135.1,19.71,64,97.4,98.5,0,29,29
2018-12-09 12:23:45.0070,172.8,49.9,29,28.88,135,19.73,3,715.5,89.5,27,29,29
2018-12-09 12:23:45.2569,172.8,49.9,29,28.88,135,19.73,4,715.5,89.2,27.5,29,29
2018-12-09 12:23:45.5069,172.8,49.9,29,28.88,135,19.73,65,65070,65070,0,29,29
2018-12-09 12:23:45.7570,172.8,49.9,29,28.88,135,19.71,66,3330,3330,0,29,29
2018-12-09 12:23:46.0070,172.8,49.9,29,28.88,135,19.71,1,715.5,89.5,29,29,29
2018-12-09 12:23:46.2570,172.8,49.9,29,28.88,135,19.73,2,715.5,89.2,29,29,29
2018-12-09 12:23:46.5070,172.8,49.9,29,28.88,135,19.72,65,65060,65060,0,29,29
2018-12-09 12:23:46.7570,172.8,49.9,29,28.88,135,19.72,51,3.66,3.63,0,29,29
2018-12-09 12:23:47.0070,172.8,49.9,29,28.88,135,19.73,63,50,50,0,29,29
2018-12-09 12:23:47.2570,172.8,49.9,29,28.88,135,19.73,67,24.7,24.8,0,29,29
2018-12-09 12:23:47.5070,172.8,49.9,29,28.88,135,19.73,52,3.66,3.63,0,29,29
2018-12-09 12:23:47.7570,172.8,49.9,29,28.88,135,19.74,6,65250,24.7,3.6,29,29
2018-12-09 12:23:48.0070,172.8,49.9,29,28.88,135,19.72,7,64860,24.9,3.7,29,29
2018-12-09 12:23:48.2570,172.8,49.9,29,28.88,135,19.74,1,716.7,88.3,29,29,29
2018-12-09 12:23:48.5070,172.8,49.9,29,28.88,135,19.73,2,716.5,88.6,29,29,29
2018-12-09 12:23:48.7570,172.8,49.9,29,28.88,135,19.74,61,720.4,715.2,0,29,29
2018-12-09 12:23:49.0070,172.8,49.9,29,28.88,135,19.73,62,425,425,0,29,29
2018-12-09 12:23:49.2570,172.8,49.9,29,28.88,135,19.73,64,97.7,98.6,0,29,29
2018-12-09 12:23:49.5070,172.8,49.9,29,28.88,135,19.73,3,716.7,88.3,27,29,29
2018-12-09 12:23:49.7570,172.8,50,29,28.94,135,19.73,4,716.5,88.6,27.5,29,29
2018-12-09 12:23:50.0070,172.8,50,29,28.94,135.1,19.67,65,65050,65040,0,29,29
2018-12-09 12:23:50.2570,172.8,50,29,28.94,135.1,19.73,66,3310,3310,0,29,29
2018-12-09 12:23:50.5071,172.8,50.1,29,28.99,135,19.69,1,716.7,88.3,29,29,29
2018-12-09 12:23:50.7571,172.8,50.1,29,28.99,135,19.73,2,716.5,88.6,29,29,29
2018-12-09 12:23:51.0071,172.8,50.1,29,28.99,135,19.73,65,65060,65060,0,29,29
2018-12-09 12:23:51.2571,172.8,50.1,29,28.99,135,19.72,51,3.66,3.64,0,29,29
2018-12-09 12:23:51.5071,172.8,50.1,29,28.99,135,19.74,63,50,50,0,29,29
2018-12-09 12:23:51.7571,172.8,50.1,29,28.99,135.1,19.73,67,25.1,25.2,0,29,29
2018-12-09 12:23:52.0071,172.8,50.1,29,28.99,135,19.72,52,3.66,3.64,0,29,29
2018-12-09 12:23:52.2570,172.8,50.1,29,28.99,135,19.73,6,65050,25.2,3.6,29,29
2018-12-09 12:23:52.5070,172.8,50.1,29,28.99,135,19.73,7,65050,25.3,3.7,29,29
2018-12-09 12:23:52.7570,172.8,50.1,29,28.99,135,19.73,1,716.7,88.3,29,29,29
2018-12-09 12:23:53.0070,172.8,50.1,29,28.99,135,19.72,2,716.5,88.6,29,29,29
2018-12-09 12:23:53.2571,172.8,50.1,29,28.99,135,19.72,61,720.9,715.7,0,29,29
2018-12-09 12:23:53.5071,172.8,50.1,29,28.99,135,19.73,62,425,425,0,29,29
2018-12-09 12:23:53.7571,172.8,50.1,29,28.99,135,19.72,64,97.6,98.6,0,29,29
2018-12-09 12:23:54.0071,172.8,50.1,29,28.99,135.1,19.73,3,716.7,88.3,27,29,29
2018-12-09 12:23:54.2571,172.8,50.1,29,28.99,135,19.73,4,716.5,88.6,27.5,29,29
2018-12-09 12:23:54.5071,172.8,50.2,29,29.05,135,19.82,65,65050,65050,0,29,29
2018-12-09 12:23:54.7571,172.8,50.2,29,29.05,135,19.68,66,3300,3300,0,29,29
2018-12-09 12:23:55.0071,172.8,50.2,29,29.05,135,19.71,1,716.7,88.3,29,29,29
2018-12-09 12:23:55.2571,172.8,50.2,29,29.05,135,19.8,2,717.3,88.2,29,29,29
2018-12-09 12:23:55.5071,172.8,50.2,29,29.05,135.1,19.72,65,65050,65050,0,29,29
2018-12-09 12:23:55.7571,172.8,50.2,29,29.05,135,19.73,51,3.67,3.64,0,29,29
2018-12-09 12:23:56.0071,172.8,50.2,29,29.05,135,19.75,63,50,50,0,29,29
2018-12-09 12:23:56.2571,172.8,50.2,29,29.05,135,19.73,67,25.6,25.6,0,29,29
2018-12-09 12:23:56.5071,172.8,50.2,29,29.05,135,19.73,52,3.67,3.64,0,29,29
2018-12-09 12:23:56.7571,172.8,50.3,29,29.11,135,19.72,6,65050,25.6,3.6,29,29
2018-12-09 12:23:57.0071,172.8,50.3,29,29.11,135.1,19.73,7,65050,25.7,3.7,29,29
2018-12-09 12:23:57.2571,172.8,50.3,29,29.11,135,19.73,1,717.4,88.1,29,29,29
2018-12-09 12:23:57.5071,172.8,50.3,29,29.11,135,19.73,2,717.3,88.2,29,29,29
2018-12-09 12:23:57.7571,172.8,50.3,29,29.11,135,19.73,61,721.4,716,0,29,29
2018-12-09 12:23:58.0071,172.8,50.3,29,29.11,135,19.73,62,425,425,0,29,29
2018-12-09 12:23:58.2571,172.8,50.3,29,29.11,135,19.73,64,97.6,98.6,0,29,29
2018-12-09 12:23:58.5071,172.8,50.3,29.25,29.11,135,19.73,3,717.4,88.1,27,29,29
2018-12-09 12:23:58.7571,172.8,50.3,29.25,29.11,135,19.73,4,717.3,88.2,27,29,29
2018-12-09 12:23:59.0071,172.8,50.3,29.25,29.11,135,19.73,65,65050,65050,0,29,29
2018-12-09 12:23:59.2571,172.8,50.3,29.25,29.11,135,19.69,66,3280,3280,0,29,29
2018-12-09 12:23:59.5071,172.8,50.3,29.25,29.11,135,19.73,1,717.4,88.1,29,29,29
2018-12-09 12:23:59.7571,172.8,50.3,29.25,29.11,135,19.75,2,717.3,88.2,29,29,29
2018-12-09 12:24:00.0071,172.8,50.3,29.25,29.11,135,19.72,65,65060,65050,0,29,29
2018-12-09 12:24:00.2571,172.8,50.3,29.25,29.11,135,19.73,51,3.67,3.64,0,29,29
2018-12-09 12:24:00.5071,172.8,50.3,29.25,29.11,135,19.73,63,50,50,0,29,29
2018-12-09 12:24:00.7571,172.8,50.3,29.25,29.11,135,19.73,67,26,26,0,29,29
2018-12-09 12:24:01.0071,172.8,50.3,29.25,29.11,135,19.73,52,3.67,3.64,0,29,29
2018-12-09 12:24:01.2572,172.8,50.3,29.25,29.11,135,19.73,6,65050,26.1,3.6,29,29
2018-12-09 12:24:01.5072,172.8,50.3,29.25,29.11,135,19.73,7,65040,26.1,3.7,29,29
2018-12-09 12:24:01.7572,172.8,50.3,29.25,29.11,135.1,19.73,1,717.4,88.1,29,29,29
2018-12-09 12:24:02.0072,172.8,50.4,29.25,29.17,135,19.73,2,717.3,88.2,29,29,29
2018-12-09 12:24:02.2572,172.8,50.4,29.25,29.17,135,19.73,61,721.7,716.4,0,29,29
2018-12-09 12:24:02.5072,172.8,50.5,29.25,29.22,135,19.72,62,425,425,0,29,29
2018-12-09 12:24:02.7572,172.8,50.5,29.25,29.22,135,19.73,64,97.4,98.4,0,29,29.5
2018-12-09 12:24:03.0072,172.8,50.5,29.25,29.22,135,19.73,3,718.1,87.8,27,29,29.5
2018-12-09 12:24:03.2572,172.8,50.5,29.25,29.22,135,19.74,4,718.1,88.2,27,29,29.5
2018-12-09 12:24:03.5071,172.8,50.5,29.25,29.22,135,19.75,65,65050,65030,0,29,29.5
2018-12-09 12:24:03.7571,172.8,50.5,29.5,29.22,135,19.79,66,3270,3270,0,29,29.5
2018-12-09 12:24:04.0071,172.8,50.5,29.5,29.22,134.9,19.73,1,718.1,87.8,29,29,29.5
2018-12-09 12:24:04.2571,172.8,50.5,29.5,29.22,134.9,19.73,2,718.1,88.2,29,29,29.5
2018-12-09 12:24:04.5072,172.8,50.5,29.5,29.22,135,19.74,65,65050,65020,0,29,29.5
2018-12-09 12:24:04.7572,172.8,50.5,29.5,29.22,135,19.72,51,3.67,3.65,0,29,29.5
2018-12-09 12:24:05.0072,172.8,50.5,29.5,29.22,135,19.74,63,50,50,0,29,29.5
2018-12-09 12:24:05.2572,172.8,50.5,29.5,29.22,135,19.73,67,26.5,26.4,0,29,29.5
2018-12-09 12:24:05.5072,172.8,50.5,29.5,29.22,135,19.73,52,3.67,3.65,0,29,29.5
2018-12-09 12:24:05.7572,172.8,50.5,29.5,29.22,135,19.72,6,65050,26.5,3.6,29,29.5
2018-12-09 12:24:06.0072,172.8,50.5,29.5,29.22,135,19.73,7,65030,26.4,3.7,29,29.5
2018-12-09 12:24:06.2572,172.8,50.5,29.5,29.22,135,19.73,1,718.1,87.8,29,29,29.5
2018-12-09 12:24:06.5072,172.8,50.7,29.5,29.34,135,19.73,2,718.1,88.2,29,29,29.5
2018-12-09 12:24:06.7572,172.8,50.7,29.5,29.34,135,19.73,61,722.1,716.8,0,29,29.5
2018-12-09 12:24:07.0072,172.8,50.7,29.5,29.34,135,19.73,62,425,425,0,29,29.5
2018-12-09 12:24:07.2572,172.8,50.7,29.5,29.34,134.9,19.73,64,97.6,98.6,0,29,29.5
2018-12-09 12:24:07.5072,172.8,50.7,29.5,29.34,135,19.73,3,718.1,87.8,27,29,29.5
2018-12-09 12:24:07.7572,172.8,50.7,29.5,29.34,135,19.73,4,718.1,88.2,27,29,29.5
2018-12-09 12:24:08.0072,172.8,50.7,29.5,29.34,135,19.73,65,65040,65020,0,29,29.5
2018-12-09 12:24:08.2573,172.8,50.7,29.5,29.34,135,19.73,66,3260,3260,0,29,29.5
2018-12-09 12:24:08.5072,172.8,50.7,29.5,29.34,135,19.73,1,718.1,87.8,29,29,29.5
2018-12-09 12:24:08.7572,172.8,50.8,29.5,29.4,135,19.7,2,718.1,88.2,29,29,29.5
2018-12-09 12:24:09.0072,172.8,50.8,29.5,29.4,135,19.69,65,65040,65030,0,29,29.5
2018-12-09 12:24:09.2572,172.8,50.8,29.5,29.4,135,19.73,51,3.67,3.65,0,29,29.5
2018-12-09 12:24:09.5072,172.8,50.8,29.5,29.4,135,19.71,63,50,50,0,29,29.5
2018-12-09 12:24:09.7572,172.8,50.8,29.5,29.4,135,19.74,67,26.8,26.7,0,29.5,29.5
2018-12-09 12:24:10.0073,172.8,50.8,29.5,29.4,135,19.73,52,3.67,3.65,0,29.5,29.5
2018-12-09 12:24:10.2573,172.8,50.8,29.5,29.4,135,19.75,6,65040,26.9,3.6,29.5,29.5
2018-12-09 12:24:10.5073,172.8,50.8,29.5,29.4,135,19.73,7,65020,26.8,3.7,29.5,29.5
2018-12-09 12:24:10.7573,172.8,50.8,29.5,29.4,134.9,19.74,1,718.8,87.8,29,29.5,29.5
2018-12-09 12:24:11.0073,172.8,50.8,29.5,29.4,134.9,19.73,2,718.6,88.1,29,29.5,29.5
2018-12-09 12:24:11.2573,172.8,50.8,29.5,29.4,135,19.73,61,722.4,717.1,0,29.5,29.5
2018-12-09 12:24:11.5073,172.8,50.8,29.5,29.4,135,19.72,62,425,425,0,29.5,29.5
2018-12-09 12:24:11.7573,172.8,50.8,29.5,29.4,135,19.72,64,97.7,98.7,0,29.5,29.5
2018-12-09 12:24:12.0073,172.8,50.8,29.5,29.4,135,19.71,3,718.8,87.8,27,29.5,29.5
2018-12-09 12:24:12.2573,172.8,50.8,29.5,29.4,135,19.73,4,718.6,88.1,27,29.5,29.5
2018-12-09 12:24:12.5073,172.8,50.8,29.5,29.4,135,19.73,65,65050,65030,0,29.5,29.5
2018-12-09 12:24:12.7573,172.8,51,29.5,29.51,135,19.73,66,3250,3250,0,29.5,29.5
2018-12-09 12:24:13.0073,172.8,51,29.5,29.51,135,19.75,1,718.8,87.8,29,29.5,29.5
2018-12-09 12:24:13.2573,172.8,51,29.5,29.51,135,19.74,2,718.6,88.1,29,29.5,29.5
2018-12-09 12:24:13.5072,172.8,51,29.5,29.51,135,19.79,65,65040,65030,0,29.5,29.5
2018-12-09 12:24:13.7573,172.8,51,29.5,29.51,135,19.74,51,3.67,3.65,0,29.5,29.5
2018-12-09 12:24:14.0073,172.8,51,29.5,29.51,135,19.73,63,50,50,0,29.5,29.5
2018-12-09 12:24:14.2573,172.8,51,29.5,29.51,135,19.73,67,27.2,27.1,0,29.5,29.5
2018-12-09 12:24:14.5073,172.8,51.1,29.5,29.57,135,19.72,52,3.67,3.65,0,29.5,29.5
2018-12-09 12:24:14.7573,172.8,51.1,29.5,29.57,135,19.73,6,65040,27.2,3.6,29.5,29.5
2018-12-09 12:24:15.0073,172.8,51.1,29.5,29.57,135,19.72,7,65030,27.1,3.7,29.5,29.5
2018-12-09 12:24:15.2573,172.8,51.1,29.5,29.57,135,19.73,1,718.8,87.8,29,29.5,29.5
2018-12-09 12:24:15.5073,172.8,51.1,29.5,29.57,135,19.73,2,718.6,88.1,29,29.5,29.5
2018-12-09 12:24:15.7573,172.8,51.1,29.5,29.57,135,19.74,61,722.7,717.5,0,29.5,29.5
2018-12-09 12:24:16.0073,172.8,51.1,29.5,29.57,135,19.73,62,425,425,0,29.5,29.5
2018-12-09 12:24:16.2573,172.8,51.1,29.5,29.57,135,19.73,64,97.4,98.4,0,29.5,29.5
