Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 12:24:16.5073,172.8,51.1,29.5,29.57,135,19.73,3,718.8,87.8,27,29.5,29.5
2018-12-09 12:24:16.7573,172.8,51.1,29.5,29.57,135,19.73,4,718.6,88.1,27,29.5,29.5
2018-12-09 12:24:17.0073,172.8,51.1,29.5,29.57,135,19.74,65,65040,65030,0,29.5,29.5
2018-12-09 12:24:17.2573,172.8,51.1,29.5,29.57,135,19.73,66,3240,3240,0,29.5,29.5
2018-12-09 12:24:17.5073,172.8,51.1,29.5,29.57,135,19.73,1,719.3,87.8,29,29.5,29.5
2018-12-09 12:24:17.7573,172.8,51.1,29.5,29.57,135,19.73,2,719.2,88.1,29,29.5,29.5
2018-12-09 12:24:18.0073,172.8,51.1,29.5,29.57,135,19.8,65,65040,65030,0,29.5,29.5
2018-12-09 12:24:18.2573,172.8,51.1,29.5,29.57,135,19.72,51,3.68,3.65,0,29.5,29.5
2018-12-09 12:24:18.5073,172.8,51.1,29.5,29.57,135,19.74,63,50,50,0,29.5,29.5
2018-12-09 12:24:18.7573,172.8,51.1,29.5,29.57,134.9,19.73,67,27.5,27.4,0,29.5,29.5
2018-12-09 12:24:19.0073,172.8,51.1,29.5,29.57,135,19.71,52,3.68,3.65,0,29.5,29.5
2018-12-09 12:24:19.2574,172.8,51.1,29.5,29.57,135,19.74,6,65050,27.6,3.7,29.5,29.5
2018-12-09 12:24:19.5074,172.8,51.1,29.5,29.57,135,19.72,7,65050,27.4,3.7,29.5,29.5
2018-12-09 12:24:19.7574,172.8,51.1,29.5,29.57,135,19.73,1,719.3,87.8,29,29.5,29.5
2018-12-09 12:24:20.0074,172.8,51.1,29.5,29.57,135,19.72,2,719.2,88.1,29,29.5,29.5
2018-12-09 12:24:20.2574,172.8,51.1,29.5,29.57,135,19.74,61,722.9,717.8,0,29.5,29.5
2018-12-09 12:24:20.5074,172.8,51.1,29.5,29.57,135,19.74,62,425,425,0,29.5,29.5
2018-12-09 12:24:20.7574,172.8,51.1,29.5,29.57,135,19.73,64,97.6,98.7,0,29.5,29.5
2018-12-09 12:24:21.0074,172.8,51.1,29.5,29.57,135,19.71,3,719.3,87.8,27,29.5,29.5
2018-12-09 12:24:21.2574,172.8,51.1,29.5,29.57,135,19.72,4,719.2,88.1,27,29.5,29.5
2018-12-09 12:24:21.5074,172.8,51.1,29.5,29.57,135,19.71,65,65040,65040,0,29.5,29.5
2018-12-09 12:24:21.7574,172.8,51.1,29.5,29.57,135,19.73,66,3240,3240,0,29.5,29.5
2018-12-09 12:24:22.0074,172.8,51.1,29.5,29.57,135,19.72,1,719.3,87.8,29,29.5,29.5
2018-12-09 12:24:22.2574,172.8,51.1,29.5,29.57,135,19.72,2,719.2,88.1,29,29.5,29.5
2018-12-09 12:24:22.5074,172.8,51.1,29.5,29.57,134.9,19.69,65,65050,65050,0,29.5,29.5
2018-12-09 12:24:22.7574,172.8,51.1,29.5,29.57,135,19.74,51,3.68,3.65,0,29.5,29.5
2018-12-09 12:24:23.0074,172.8,51.1,29.5,29.57,135.1,19.71,63,50,50,0,29.5,29.5
2018-12-09 12:24:23.2574,172.8,51.1,29.5,29.57,135.1,19.73,67,27.9,27.7,0,29.5,29.5
2018-12-09 12:24:23.5074,172.8,51.1,29.5,29.57,135,19.75,52,3.68,3.65,0,29.5,29.5
2018-12-09 12:24:23.7574,172.8,51.2,29.5,29.63,135,19.7,6,65040,27.9,3.7,29.5,29.5
2018-12-09 12:24:24.0074,172.8,51.2,29.5,29.63,135,19.74,7,65030,27.7,3.7,29.5,29.5
2018-12-09 12:24:24.2574,172.8,51.2,29.5,29.63,135,19.73,1,719.7,87.8,29,29.5,29.5
2018-12-09 12:24:24.5074,172.8,51.2,29.75,29.63,135,19.73,2,719.7,88,29,29.5,29.5
2018-12-09 12:24:24.7574,172.8,51.2,29.75,29.63,135,19.73,61,723.2,718.1,0,29.5,29.5
2018-12-09 12:24:25.0074,172.8,51.2,29.75,29.63,135,19.73,62,425,425,0,29.5,29.5
2018-12-09 12:24:25.2574,172.8,51.2,29.75,29.63,135,19.71,64,97.6,98.6,0,29.5,29.5
2018-12-09 12:24:25.5074,172.8,51.3,29.75,29.69,135,19.73,3,719.7,87.8,27,29.5,29.5
2018-12-09 12:24:25.7574,172.8,51.3,29.75,29.69,135,19.73,4,719.7,88,27,29.5,29.5
2018-12-09 12:24:26.0074,172.8,51.3,29.75,29.69,135,19.73,65,65050,65040,0,29.5,29.5
2018-12-09 12:24:26.2574,172.8,51.3,29.75,29.69,135,19.73,66,3240,3240,0,29.5,29.5
2018-12-09 12:24:26.5074,172.8,51.3,29.75,29.69,135,19.72,1,719.7,87.8,29,29.5,29.5
2018-12-09 12:24:26.7574,172.8,51.3,29.75,29.69,135,19.73,2,719.7,88,29,29.5,29.5
2018-12-09 12:24:27.0074,172.8,51.3,29.75,29.69,135,19.73,65,65050,65030,0,29.5,29.5
2018-12-09 12:24:27.2574,172.8,51.3,29.75,29.69,135,19.73,51,3.68,3.66,0,29.5,29.5
2018-12-09 12:24:27.5074,172.8,51.3,29.75,29.69,134.9,19.73,63,50,50,0,29.5,29.5
2018-12-09 12:24:27.7574,172.8,51.3,29.75,29.69,134.9,19.73,67,28.2,28,0,29.5,29.5
2018-12-09 12:24:28.0074,172.8,51.3,29.75,29.69,135,19.73,52,3.68,3.65,0,29.5,29.5
2018-12-09 12:24:28.2574,172.8,51.3,29.75,29.69,135.1,19.73,6,65060,28.2,3.7,29.5,29.5
2018-12-09 12:24:28.5074,172.8,51.3,29.75,29.69,135.1,19.58,7,65030,28,3.7,29.5,29.5
2018-12-09 12:24:28.7574,172.8,51.3,29.75,29.69,135,19.74,1,719.7,87.8,29,29.5,29.5
2018-12-09 12:24:29.0074,172.8,51.3,30,29.69,135,19.74,2,719.7,88,29,29.5,29.5
2018-12-09 12:24:29.2574,172.8,51.3,30,29.69,134.9,19.73,61,723.6,718.2,0,29.5,29.5
2018-12-09 12:24:29.5074,172.8,51.4,30,29.75,135,19.73,62,425,425,0,29.5,29.5
2018-12-09 12:24:29.7575,172.8,51.4,30,29.75,135,19.73,64,97.4,98.4,0,29.5,29.5
2018-12-09 12:24:30.0075,172.8,51.4,30,29.75,135,19.73,3,719.7,87.8,27,29.5,29.5
2018-12-09 12:24:30.2575,172.8,51.4,30,29.75,135,19.74,4,719.7,88,27,29.5,29.5
2018-12-09 12:24:30.5075,172.8,51.4,30,29.75,135,19.72,65,65040,65020,0,29.5,29.5
2018-12-09 12:24:30.7575,172.8,51.4,30,29.75,134.9,19.72,66,3250,3250,0,29.5,29.5
2018-12-09 12:24:31.0075,172.8,51.4,30,29.75,134.9,19.73,1,719.7,87.8,29,29.5,29.5
2018-12-09 12:24:31.2575,172.8,51.4,30,29.75,135,19.74,2,719.7,88,29,29.5,29.5
2018-12-09 12:24:31.5075,172.8,51.4,30,29.75,135,19.73,65,65050,65030,0,30,30
2018-12-09 12:24:31.7575,172.8,51.4,30,29.75,135,19.73,51,3.68,3.66,0,30,30
2018-12-09 12:24:32.0075,172.8,51.4,30,29.75,135,19.72,63,50,50,0,30,30
2018-12-09 12:24:32.2575,172.8,51.4,30,29.75,135,19.73,67,28.5,28.3,0,30,30
2018-12-09 12:24:32.5075,172.8,51.4,30,29.75,135,19.71,52,3.68,3.66,0,30,30
2018-12-09 12:24:32.7575,172.8,51.5,30,29.8,135,19.73,6,65050,28.6,3.7,30,30
2018-12-09 12:24:33.0075,172.8,51.5,30,29.8,135,19.76,7,65020,28.3,3.7,30,30
2018-12-09 12:24:33.2575,172.8,51.5,30,29.8,135,19.73,1,720.2,87.6,29,30,30
2018-12-09 12:24:33.5075,172.8,51.5,30,29.8,135,19.72,2,720.3,88,29,30,30
2018-12-09 12:24:33.7575,172.8,51.5,30,29.8,135,19.73,61,723.8,718.5,0,30,30
2018-12-09 12:24:34.0075,172.8,51.5,30,29.8,135,19.74,62,425,425,0,30,30
2018-12-09 12:24:34.2575,172.8,51.5,30,29.8,135,19.75,64,97.5,98.5,0,30,30
2018-12-09 12:24:34.5075,172.8,51.5,30,29.8,135,19.73,3,720.2,87.6,27,30,30
2018-12-09 12:24:34.7575,172.8,51.5,30,29.8,135,19.74,4,720.3,88,27,30,30
2018-12-09 12:24:35.0075,172.8,51.6,30,29.86,135,19.74,65,65040,65020,0,30,30
2018-12-09 12:24:35.2575,172.8,51.6,30,29.86,135,19.74,66,3230,3240,0,30,30
2018-12-09 12:24:35.5075,172.8,51.6,30,29.86,134.9,19.73,1,720.2,87.6,29,30,30
2018-12-09 12:24:35.7575,172.8,51.6,30,29.86,135,19.73,2,720.3,88,29,30,30
2018-12-09 12:24:36.0075,172.8,51.6,30,29.86,135,19.74,65,65030,65020,0,30,30
2018-12-09 12:24:36.2575,172.8,51.6,30,29.86,134.9,19.73,51,3.68,3.66,0,30,30
2018-12-09 12:24:36.5076,172.8,51.6,30,29.86,135,19.73,63,50,50,0,30,30
2018-12-09 12:24:36.7575,172.8,51.6,30,29.86,135,19.73,67,28.9,28.6,0,30,30
2018-12-09 12:24:37.0075,172.8,51.6,30,29.86,134.9,19.73,52,3.68,3.66,0,30,30
2018-12-09 12:24:37.2575,172.8,51.6,30,29.86,135,19.73,6,65040,28.9,3.7,30,30
2018-12-09 12:24:37.5075,172.8,51.6,30,29.86,134.9,19.75,7,65030,28.6,3.7,30,30
2018-12-09 12:24:37.7575,172.8,51.8,30,29.98,134.9,19.75,1,720.2,87.6,29,30,30
2018-12-09 12:24:38.0075,172.8,51.8,30,29.98,135,19.71,2,720.3,88,29,30,30
2018-12-09 12:24:38.2575,172.8,51.8,30,29.98,135,19.73,61,724.1,718.7,0,30,30
2018-12-09 12:24:38.5076,172.8,51.8,30,29.98,135,19.73,62,425,425,0,30,30
2018-12-09 12:24:38.7576,172.8,51.8,30,29.98,135,19.73,64,97.5,98.6,0,30,30
2018-12-09 12:24:39.0076,172.8,51.8,30,29.98,135,19.72,3,720.7,87.5,27,30,30
2018-12-09 12:24:39.2576,172.8,51.8,30,29.98,135,19.73,4,720.4,87.8,27,30,30
2018-12-09 12:24:39.5076,172.8,51.8,30,29.98,134.9,19.73,65,65040,65030,0,30,30
2018-12-09 12:24:39.7576,172.8,51.8,30,29.98,135,19.73,66,3240,3240,0,30,30
2018-12-09 12:24:40.0077,172.8,51.8,30,29.98,135,19.74,1,720.7,87.5,29,30,30
2018-12-09 12:24:40.2577,172.8,51.8,30,29.98,135,19.73,2,720.4,87.8,29,30,30
2018-12-09 12:24:40.5077,172.8,51.8,30,29.98,135,19.72,65,64890,65190,0,30,30
2018-12-09 12:24:40.7577,172.8,51.8,30,29.98,135,19.73,51,3.68,3.66,0,30,30
2018-12-09 12:24:41.0076,172.8,51.8,30,29.98,135,19.73,63,50,50,0,30,30
2018-12-09 12:24:41.2576,172.8,51.8,30,29.98,135,19.74,67,29.2,28.9,0,30,30
2018-12-09 12:24:41.5076,172.8,51.8,30,29.98,135,19.74,52,3.68,3.66,0,30,30
2018-12-09 12:24:41.7576,172.8,51.8,30,29.98,135,19.73,6,65050,29.2,3.7,30,30
2018-12-09 12:24:42.0076,172.8,51.8,30,29.98,135,19.84,7,65040,28.9,3.7,30,30
2018-12-09 12:24:42.2576,172.8,51.8,30,29.98,134.9,19.72,1,720.7,87.5,29,30,30
2018-12-09 12:24:42.5076,172.8,51.8,30,29.98,134.9,19.74,2,720.4,87.8,29,30,30
2018-12-09 12:24:42.7576,172.8,51.8,30,29.98,135,19.72,61,724.4,718.9,0,30,30
2018-12-09 12:24:43.0076,172.8,51.8,30,29.98,135,19.72,62,425,425,0,30,30
2018-12-09 12:24:43.2576,172.8,51.8,30,29.98,135.1,19.73,64,97.6,98.6,0,30,30
2018-12-09 12:24:43.5076,172.8,51.8,30,29.98,135,19.73,3,720.7,87.5,27,30,30
2018-12-09 12:24:43.7576,172.8,51.8,30,29.98,135,19.73,4,720.4,87.8,27,30,30
2018-12-09 12:24:44.0076,172.8,51.8,30,29.98,135,19.73,65,65240,64860,0,30,30
2018-12-09 12:24:44.2576,172.8,51.8,30,29.98,135,19.74,66,3230,3230,0,30,30
2018-12-09 12:24:44.5076,172.8,51.8,30,29.98,135,19.73,1,720.7,87.5,29,30,30
2018-12-09 12:24:44.7576,172.8,51.9,30,30.03,135,19.73,2,720.4,87.8,29,30,30
2018-12-09 12:24:45.0076,172.8,51.9,30,30.03,135.1,19.74,65,65050,65040,0,30,30
2018-12-09 12:24:45.2576,172.8,51.9,30,30.03,135.1,19.73,51,3.68,3.66,0,30,30
2018-12-09 12:24:45.5076,172.8,51.9,30,30.03,135,19.73,63,50,50,0,30,30
2018-12-09 12:24:45.7576,172.8,51.9,30,30.03,134.9,19.73,67,29.5,29.1,0,30,30
2018-12-09 12:24:46.0077,172.8,51.9,30,30.03,135,19.74,52,3.68,3.66,0,30,30
2018-12-09 12:24:46.2577,172.8,51.9,30,30.03,135,19.87,6,65040,29.5,3.7,30,30
2018-12-09 12:24:46.5078,172.8,51.9,30,30.03,135,19.74,7,65030,29.2,3.7,30,30
2018-12-09 12:24:46.7578,172.8,52,30,30.09,135,19.72,1,721,87.8,29,30,30
2018-12-09 12:24:47.0077,172.8,52,30,30.09,135,19.72,2,721,87.6,29,30,30
2018-12-09 12:24:47.2577,172.8,52,30,30.09,135,19.71,61,724.6,719.3,0,30,30
2018-12-09 12:24:47.5077,172.8,52,30,30.09,135,19.73,62,425,425,0,30,30
2018-12-09 12:24:47.7576,172.8,52,30,30.09,135,19.72,64,97.6,98.6,0,30,30
2018-12-09 12:24:48.0076,172.8,52,30,30.09,135,19.73,3,721,87.8,27,30,30
2018-12-09 12:24:48.2576,172.8,52,30,30.09,135,19.73,4,721,87.6,27,30,30
2018-12-09 12:24:48.5076,172.8,52,30,30.09,135,19.71,65,65050,65050,0,30,30
2018-12-09 12:24:48.7576,172.8,52,30,30.09,135,19.73,66,3240,3240,0,30,30
2018-12-09 12:24:49.0076,172.8,52,30,30.09,135,19.73,1,721,87.8,29,30,30
2018-12-09 12:24:49.2577,172.8,52,30,30.09,135,19.71,2,721,87.6,29,30,30
2018-12-09 12:24:49.5077,172.8,52.1,30,30.15,135,19.73,65,65050,65040,0,30,30
2018-12-09 12:24:49.7577,172.8,52.1,30,30.15,135,19.74,51,3.68,3.66,0,30,30
2018-12-09 12:24:50.0077,172.8,52.1,30,30.15,135,19.73,63,50,50,0,30,30
2018-12-09 12:24:50.2577,172.8,52.1,30,30.15,135,19.73,67,29.8,29.4,0,30,30
2018-12-09 12:24:50.5078,172.8,52.1,30.25,30.15,135,19.73,52,3.69,3.66,0,30,30
2018-12-09 12:24:50.7578,172.8,52.1,30.25,30.15,134.9,19.73,6,65060,29.8,3.7,30,30
2018-12-09 12:24:51.0078,172.8,52.1,30.25,30.15,134.9,19.73,7,65060,29.5,3.7,30,30
2018-12-09 12:24:51.2577,172.8,52.1,30.25,30.15,135,19.68,1,721,87.8,29,30,30
2018-12-09 12:24:51.5077,172.8,52.1,30.25,30.15,135.1,19.73,2,721,87.6,29,30,30
2018-12-09 12:24:51.7577,172.8,52.1,30.25,30.15,135.1,19.74,61,724.8,719.6,0,30,30
2018-12-09 12:24:52.0077,172.8,52.1,30.25,30.15,135.1,19.73,62,425,425,0,30,30
2018-12-09 12:24:52.2577,172.8,52.1,30.25,30.15,135,19.73,64,97.6,98.6,0,30,30
2018-12-09 12:24:52.5077,172.8,52.1,30.25,30.15,135,19.73,3,721,87.8,27,30,30
2018-12-09 12:24:52.7578,172.8,52.1,30.25,30.15,135,19.73,4,721,87.6,27,30,30
2018-12-09 12:24:53.0078,172.8,52.1,30.25,30.15,135,19.72,65,65040,65020,0,30,30
2018-12-09 12:24:53.2578,172.8,52.1,30.25,30.15,135,19.73,66,3240,3240,0,30,30
2018-12-09 12:24:53.5077,172.8,52.2,30.25,30.21,135,19.73,1,721.6,87.5,29,30,30.5
2018-12-09 12:24:53.7577,172.8,52.2,30.25,30.21,135,19.73,2,721.3,87.8,29,30,30.5
2018-12-09 12:24:54.0077,172.8,52.2,30.25,30.21,135,19.73,65,65060,65040,0,30,30.5
2018-12-09 12:24:54.2578,172.8,52.2,30.25,30.21,135,19.75,51,3.69,3.67,0,30,30.5
2018-12-09 12:24:54.5078,172.8,52.2,30.25,30.21,135,19.73,63,50,50,0,30,30.5
2018-12-09 12:24:54.7578,172.8,52.2,30.5,30.21,135,19.73,67,30,29.7,0,30,30.5
2018-12-09 12:24:55.0079,172.8,52.2,30.5,30.21,135,19.73,52,3.69,3.66,0,30,30.5
2018-12-09 12:24:55.2578,172.8,52.2,30.5,30.21,135,19.73,6,65050,30.1,3.7,30,30.5
2018-12-09 12:24:55.5078,172.8,52.2,30.5,30.21,135,19.71,7,65020,29.7,3.7,30,30.5
2018-12-09 12:24:55.7577,172.8,52.2,30.5,30.21,134.9,19.76,1,721.6,87.5,29,30,30.5
2018-12-09 12:24:56.0077,172.8,52.2,30.5,30.21,135,19.72,2,721.3,87.8,29,30,30.5
2018-12-09 12:24:56.2577,172.8,52.2,30.5,30.21,135,19.72,61,725.1,719.7,0,30,30.5
2018-12-09 12:24:56.5077,172.8,52.2,30.5,30.21,134.9,19.73,62,425,425,0,30,30.5
2018-12-09 12:24:56.7578,172.8,52.3,30.5,30.27,135,19.73,64,97.6,98.6,0,30,30.5
2018-12-09 12:24:57.0078,172.8,52.3,30.5,30.27,135,19.73,3,721.6,87.5,27,30,30.5
2018-12-09 12:24:57.2578,172.8,52.3,30.5,30.27,135,19.74,4,721.3,87.8,27,30,30.5
2018-12-09 12:24:57.5078,172.8,52.3,30.5,30.27,135,19.73,65,65050,65040,0,30,30.5
2018-12-09 12:24:57.7578,172.8,52.4,30.5,30.32,135,19.73,66,3230,3230,0,30,30.5
2018-12-09 12:24:58.0078,172.8,52.4,30.5,30.32,135,19.73,1,721.6,87.5,29,30,30.5
2018-12-09 12:24:58.2578,172.8,52.4,30.5,30.32,134.9,19.73,2,721.3,87.8,29,30,30.5
2018-12-09 12:24:58.5078,172.8,52.4,30.5,30.32,135,19.73,65,65040,65020,0,30,30.5
2018-12-09 12:24:58.7578,172.8,52.4,30.5,30.32,135,19.73,51,3.69,3.67,0,30,30.5
2018-12-09 12:24:59.0079,172.8,52.4,30.5,30.32,134.9,19.72,63,50,50,0,30,30.5
2018-12-09 12:24:59.2578,172.8,52.4,30.5,30.32,135,19.73,67,30.3,29.9,0,30,30.5
2018-12-09 12:24:59.5078,172.8,52.4,30.5,30.32,135,19.73,52,3.69,3.66,0,30,30.5
2018-12-09 12:24:59.7578,172.8,52.4,30.5,30.32,135,19.73,6,65030,30.3,3.7,30,30.5
2018-12-09 12:25:00.0077,172.8,52.4,30.5,30.32,135,19.73,7,65030,30,3.7,30,30.5
2018-12-09 12:25:00.2577,172.8,52.4,30.5,30.32,135,19.73,1,721.6,87.5,29,30,30.5
2018-12-09 12:25:00.5077,172.8,52.4,30.5,30.32,134.9,19.73,2,721.3,87.8,29,30.5,30.5
2018-12-09 12:25:00.7577,172.8,52.4,30.5,30.32,135,19.73,61,725.3,719.9,0,30.5,30.5
2018-12-09 12:25:01.0077,172.8,52.4,30.5,30.32,134.9,19.74,62,425,425,0,30.5,30.5
2018-12-09 12:25:01.2577,172.8,52.4,30.5,30.32,134.9,19.73,64,97.4,98.4,0,30.5,30.5
2018-12-09 12:25:01.5077,172.8,52.5,30.5,30.38,135,19.73,3,721.7,87.5,27,30.5,30.5
2018-12-09 12:25:01.7578,172.8,52.5,30.5,30.38,135,19.74,4,721.8,87.8,27,30.5,30.5
2018-12-09 12:25:02.0078,172.8,52.5,30.5,30.38,135,19.73,65,65030,65020,0,30.5,30.5
2018-12-09 12:25:02.2578,172.8,52.5,30.5,30.38,135,19.73,66,3240,3240,0,30.5,30.5
2018-12-09 12:25:02.5078,172.8,52.5,30.5,30.38,134.9,19.73,1,721.7,87.5,29,30.5,30.5
2018-12-09 12:25:02.7579,172.8,52.5,30.5,30.38,134.9,19.73,2,721.8,87.8,29,30.5,30.5
2018-12-09 12:25:03.0079,172.8,52.5,30.5,30.38,134.9,19.73,65,65040,65030,0,30.5,30.5
2018-12-09 12:25:03.2579,172.8,52.5,30.5,30.38,134.9,19.73,51,3.69,3.67,0,30.5,30.5
2018-12-09 12:25:03.5079,172.8,52.5,30.5,30.38,135.1,19.74,63,50,50,0,30.5,30.5
2018-12-09 12:25:03.7579,172.8,52.5,30.5,30.38,135,19.74,67,30.6,30.2,0,30.5,30.5
2018-12-09 12:25:04.0079,172.8,52.5,30.5,30.38,135,19.73,52,3.69,3.67,0,30.5,30.5
2018-12-09 12:25:04.2579,172.8,52.5,30.5,30.38,134.9,19.76,6,65050,30.6,3.7,30.5,30.5
2018-12-09 12:25:04.5079,172.8,52.5,30.5,30.38,134.9,19.76,7,65040,30.2,3.7,30.5,30.5
2018-12-09 12:25:04.7578,172.8,52.5,30.5,30.38,135,19.73,1,721.7,87.5,29,30.5,30.5
2018-12-09 12:25:05.0078,172.8,52.5,30.5,30.38,135,19.73,2,721.8,87.8,29,30.5,30.5
2018-12-09 12:25:05.2578,172.8,52.5,30.5,30.38,135,19.73,61,725.5,720.2,0,30.5,30.5
2018-12-09 12:25:05.5078,172.8,52.7,30.5,30.5,135,19.73,62,425,425,0,30.5,30.5
2018-12-09 12:25:05.7578,172.8,52.7,30.5,30.5,135,19.73,64,97.4,98.5,0,30.5,30.5
2018-12-09 12:25:06.0078,172.8,52.7,30.5,30.5,135,19.73,3,721.7,87.5,27,30.5,30.5
2018-12-09 12:25:06.2578,172.8,52.7,30.5,30.5,135,19.72,4,721.8,87.8,27,30.5,30.5
2018-12-09 12:25:06.5078,172.8,52.7,30.5,30.5,135,19.73,65,65060,65050,0,30.5,30.5
2018-12-09 12:25:06.7578,172.8,52.7,30.5,30.5,135.1,19.73,66,3240,3240,0,30.5,30.5
2018-12-09 12:25:07.0078,172.8,52.7,30.5,30.5,135,19.74,1,721.7,87.5,29,30.5,30.5
2018-12-09 12:25:07.2578,172.8,52.7,30.5,30.5,135,19.73,2,721.8,87.8,29,30.5,30.5
2018-12-09 12:25:07.5078,172.8,52.7,30.5,30.5,134.9,19.73,65,65050,65040,0,30.5,30.5
2018-12-09 12:25:07.7578,172.8,52.7,30.5,30.5,134.9,19.73,51,3.69,3.67,0,30.5,30.5
2018-12-09 12:25:08.0078,172.8,52.7,30.5,30.5,135,19.73,63,50,50,0,30.5,30.5
2018-12-09 12:25:08.2578,172.8,52.7,30.5,30.5,135,19.73,67,30.9,30.5,0,30.5,30.5
2018-12-09 12:25:08.5078,172.8,52.7,30.5,30.5,135,19.73,52,3.69,3.67,0,30.5,30.5
2018-12-09 12:25:08.7578,172.8,53,30.5,30.67,135,19.76,6,65060,30.9,3.7,30.5,30.5
2018-12-09 12:25:09.0078,172.8,53,30.5,30.67,135,19.73,7,65050,30.5,3.7,30.5,30.5
2018-12-09 12:25:09.2578,172.8,53,30.5,30.67,135,19.72,1,722.3,87.4,29,30.5,30.5
2018-12-09 12:25:09.5078,172.8,53,30.5,30.67,134.9,19.72,2,722.1,87.7,29,30.5,30.5
2018-12-09 12:25:09.7579,172.8,53,30.5,30.67,135,19.73,61,725.8,720.4,0,30.5,30.5
2018-12-09 12:25:10.0079,172.8,53,30.5,30.67,135,19.74,62,425,425,0,30.5,30.5
2018-12-09 12:25:10.2579,172.8,53,30.5,30.67,135,19.72,64,97.6,98.7,0,30.5,30.5
2018-12-09 12:25:10.5079,172.8,53,30.5,30.67,135,19.73,3,722.3,87.4,27,30.5,30.5
2018-12-09 12:25:10.7579,172.8,53,30.5,30.67,135,19.74,4,722.1,87.7,27,30.5,30.5
2018-12-09 12:25:11.0079,172.8,53,30.5,30.67,135,19.73,65,65070,65060,0,30.5,30.5
2018-12-09 12:25:11.2580,172.8,53,30.5,30.67,135,19.73,66,3240,3240,0,30.5,30.5
2018-12-09 12:25:11.5080,172.8,53,30.5,30.67,135,19.73,1,722.3,87.4,29,30.5,30.5
2018-12-09 12:25:11.7580,172.8,53,30.5,30.67,135,19.74,2,722.1,87.7,29,30.5,30.5
2018-12-09 12:25:12.0080,172.8,53,30.5,30.67,135,19.73,65,65060,65050,0,30.5,30.5
2018-12-09 12:25:12.2580,172.8,53,30.5,30.67,135.1,19.73,51,3.69,3.67,0,30.5,30.5
2018-12-09 12:25:12.5080,172.8,53,30.5,30.67,135,19.73,63,50,50,0,30.5,30.5
2018-12-09 12:25:12.7580,172.8,53,30.5,30.67,134.9,19.73,67,31.1,30.7,0,30.5,30.5
2018-12-09 12:25:13.0079,172.8,53,30.5,30.67,135,19.73,52,3.69,3.67,0,30.5,30.5
2018-12-09 12:25:13.2579,172.8,53,30.5,30.67,135,19.73,6,65060,31.1,3.7,30.5,30.5
2018-12-09 12:25:13.5079,172.8,53.1,30.5,30.73,135,19.69,7,65050,30.7,3.7,30.5,30.5
2018-12-09 12:25:13.7579,172.8,53.1,30.5,30.73,135,19.68,1,722.3,87.4,29,30.5,30.5
2018-12-09 12:25:14.0079,172.8,53.1,30.5,30.73,135,19.75,2,722.1,87.7,29,30.5,30.5
2018-12-09 12:25:14.2579,172.8,53.1,30.5,30.73,135,19.73,61,726,720.7,0,30.5,30.5
2018-12-09 12:25:14.5079,172.8,53.1,30.5,30.73,135,19.7,62,425,425,0,30.5,30.5
2018-12-09 12:25:14.7579,172.8,53.1,30.5,30.73,135,19.72,64,97.6,98.6,0,30.5,30.5
2018-12-09 12:25:15.0079,172.8,53.1,30.5,30.73,135,19.73,3,722.6,87.4,27,30.5,30.5
2018-12-09 12:25:15.2579,172.8,53.1,30.5,30.73,135,19.73,4,722.5,87.5,27,30.5,30.5
2018-12-09 12:25:15.5079,172.8,53.1,30.75,30.73,135,19.72,65,65050,65040,0,30.5,30.5
2018-12-09 12:25:15.7579,172.8,53.1,30.75,30.73,135,19.73,66,3240,3240,0,30.5,30.5
2018-12-09 12:25:16.0079,172.8,53.1,30.75,30.73,135,19.73,1,722.6,87.4,29,30.5,30.5
2018-12-09 12:25:16.2579,172.8,53.1,30.75,30.73,135,19.74,2,722.5,87.5,29,30.5,30.5
2018-12-09 12:25:16.5079,172.8,53.1,30.75,30.73,135,19.73,65,65050,65040,0,30.5,30.5
2018-12-09 12:25:16.7579,172.8,53.1,30.75,30.73,135,19.73,51,3.69,3.67,0,30.5,30.5
2018-12-09 12:25:17.0079,172.8,53.1,30.75,30.73,135.1,19.73,63,50,50,0,30.5,30.5
2018-12-09 12:25:17.2579,172.8,53.1,30.75,30.73,135,19.73,67,31.4,30.9,0,30.5,30.5
2018-12-09 12:25:17.5079,172.8,53.1,30.75,30.73,135,19.73,52,3.69,3.67,0,30.5,30.5
2018-12-09 12:25:17.7580,172.8,53.1,30.75,30.73,135,19.73,6,65050,31.4,3.7,30.5,30.5
2018-12-09 12:25:18.0080,172.8,53.1,30.75,30.73,134.9,19.73,7,65030,31,3.7,30.5,30.5
2018-12-09 12:25:18.2580,172.8,53.1,30.75,30.73,134.9,19.74,1,722.6,87.4,29,30.5,30.5
2018-12-09 12:25:18.5080,172.8,53.1,30.75,30.73,135,19.73,2,722.5,87.5,29,30.5,30.5
2018-12-09 12:25:18.7580,172.8,53.1,30.75,30.73,135,19.74,61,726.2,720.9,0,30.5,30.5
2018-12-09 12:25:19.0080,172.8,53.1,30.75,30.73,135,19.72,62,425,425,0,30.5,30.5
2018-12-09 12:25:19.2580,172.8,53.1,30.75,30.73,135,19.73,64,97.5,98.6,0,30.5,30.5
2018-12-09 12:25:19.5080,172.8,53.1,30.75,30.73,135,19.73,3,722.6,87.4,27,30.5,30.5
2018-12-09 12:25:19.7580,172.8,53.2,30.75,30.79,135,19.73,4,722.5,87.5,27,30.5,30.5
2018-12-09 12:25:20.0080,172.8,53.2,30.75,30.79,135,19.72,65,65050,65030,0,30.5,30.5
2018-12-09 12:25:20.2580,172.8,53.2,30.75,30.79,135,19.73,66,3240,3240,0,30.5,30.5
2018-12-09 12:25:20.5080,172.8,53.2,30.75,30.79,135,19.73,1,722.6,87.4,29,30.5,30.5
2018-12-09 12:25:20.7580,172.8,53.2,31,30.79,135,19.73,2,722.5,87.5,29,30.5,30.5
2018-12-09 12:25:21.0080,172.8,53.2,31,30.79,135,19.73,65,65040,65020,0,30.5,30.5
2018-12-09 12:25:21.2580,172.8,53.2,31,30.79,135,19.74,51,3.69,3.67,0,30.5,30.5
2018-12-09 12:25:21.5080,172.8,53.2,31,30.79,135,19.73,63,50,50,0,30.5,30.5
2018-12-09 12:25:21.7580,172.8,53.2,31,30.79,135,19.73,67,31.6,31.2,0,30.5,30.5
2018-12-09 12:25:22.0080,172.8,53.2,31,30.79,135,19.74,52,3.69,3.67,0,30.5,30.5
2018-12-09 12:25:22.2581,172.8,53.2,31,30.79,135,19.71,6,65040,31.6,3.7,31,31
2018-12-09 12:25:22.5081,172.8,53.2,31,30.79,135,19.73,7,65030,31.2,3.7,31,31
2018-12-09 12:25:22.7582,172.8,53.2,31,30.79,135,19.72,1,723,87.4,29,31,31
2018-12-09 12:25:23.0082,172.8,53.2,31,30.79,134.9,19.73,2,722.7,87.5,29,31,31
2018-12-09 12:25:23.2582,172.8,53.2,31,30.79,135,19.72,61,726.5,721.1,0,31,31
2018-12-09 12:25:23.5081,172.8,53.2,31,30.79,135,19.73,62,425,425,0,31,31
2018-12-09 12:25:23.7581,172.8,53.2,31,30.79,135,19.71,64,97.4,98.4,0,31,31
2018-12-09 12:25:24.0080,172.8,53.2,31,30.79,135,19.74,3,723,87.4,27,31,31
2018-12-09 12:25:24.2580,172.8,53.2,31,30.79,135,19.75,4,722.7,87.5,27,31,31
2018-12-09 12:25:24.5080,172.8,53.3,31,30.84,135,19.73,65,65040,65020,0,31,31
2018-12-09 12:25:24.7580,172.8,53.3,31,30.84,134.9,19.73,66,3250,3240,0,31,31
2018-12-09 12:25:25.0080,172.8,53.3,31,30.84,135,19.73,1,723,87.4,29,31,31
2018-12-09 12:25:25.2580,172.8,53.3,31,30.84,135,19.74,2,722.7,87.5,29,31,31
2018-12-09 12:25:25.5080,172.8,53.3,31,30.84,135,19.73,65,65040,65020,0,31,31
2018-12-09 12:25:25.7580,172.8,53.3,31,30.84,135,19.67,51,3.7,3.67,0,31,31
2018-12-09 12:25:26.0080,172.8,53.3,31,30.84,135,19.73,63,50,50,0,31,31
2018-12-09 12:25:26.2580,172.8,53.3,31,30.84,134.9,19.73,67,31.8,31.4,0,31,31
2018-12-09 12:25:26.5081,172.8,53.3,31,30.84,134.9,19.83,52,3.69,3.67,0,31,31
2018-12-09 12:25:26.7581,172.8,53.3,31,30.84,135,19.71,6,65040,31.9,3.7,31,31
2018-12-09 12:25:27.0081,172.8,53.3,31,30.84,135,19.74,7,65020,31.4,3.7,31,31
2018-12-09 12:25:27.2581,172.8,53.3,31,30.84,135,19.74,1,723,87.4,29,31,31
2018-12-09 12:25:27.5081,172.8,53.3,31,30.84,135,19.74,2,722.7,87.5,29,31,31
2018-12-09 12:25:27.7581,172.8,53.3,31,30.84,135,19.72,61,726.6,721.4,0,31,31
2018-12-09 12:25:28.0081,172.8,53.3,31,30.84,135,19.73,62,425,425,0,31,31
2018-12-09 12:25:28.2581,172.8,53.3,31,30.84,134.9,19.73,64,97.4,98.5,0,31,31
2018-12-09 12:25:28.5081,172.8,53.3,31,30.84,135,19.86,3,723,87.4,27,31,31
2018-12-09 12:25:28.7581,172.8,53.3,31,30.84,135,19.73,4,722.7,87.5,27,31,31
2018-12-09 12:25:29.0081,172.8,53.3,31,30.84,135,19.72,65,65040,65020,0,31,31
2018-12-09 12:25:29.2581,172.8,53.3,31,30.84,135,19.73,66,3240,3240,0,31,31
2018-12-09 12:25:29.5081,172.8,53.4,31,30.9,135,19.73,1,723,87.4,29,31,31
2018-12-09 12:25:29.7581,172.8,53.4,31,30.9,134.9,19.73,2,723.2,87.5,29,31,31
2018-12-09 12:25:30.0081,172.8,53.4,31,30.9,135,19.73,65,65030,65020,0,31,31
2018-12-09 12:25:30.2581,172.8,53.4,31,30.9,135,19.73,51,3.7,3.67,0,31,31
2018-12-09 12:25:30.5081,172.8,53.4,31,30.9,135,19.69,63,50,50,0,31,31
2018-12-09 12:25:30.7581,172.8,53.5,31,30.96,135,19.73,67,32.1,31.6,0,31,31
2018-12-09 12:25:31.0081,172.8,53.5,31,30.96,134.9,19.75,52,3.7,3.67,0,31,31
2018-12-09 12:25:31.2581,172.8,53.5,31,30.96,135,19.73,6,65040,32.1,3.7,31,31
2018-12-09 12:25:31.5081,172.8,53.5,31,30.96,135,19.74,7,65020,31.6,3.7,31,31
2018-12-09 12:25:31.7581,172.8,53.5,31,30.96,135,19.73,1,723.4,87.3,29,31,31
2018-12-09 12:25:32.0081,172.8,53.5,31,30.96,135,19.73,2,723.2,87.5,29,31,31
2018-12-09 12:25:32.2581,172.8,53.5,31,30.96,135,19.74,61,726.9,721.6,0,31,31
2018-12-09 12:25:32.5081,172.8,53.5,31,30.96,135,19.73,62,425,425,0,31,31
2018-12-09 12:25:32.7581,172.8,53.5,31,30.96,135,19.73,64,97.5,98.5,0,31,31
2018-12-09 12:25:33.0081,172.8,53.6,31,31.02,134.9,19.72,3,723.4,87.3,27,31,31
2018-12-09 12:25:33.2580,172.8,53.6,31,31.02,135,19.73,4,723.2,87.5,27,31,31
2018-12-09 12:25:33.5081,172.8,53.6,31,31.02,135,19.73,65,65040,65030,0,31,31
2018-12-09 12:25:33.7581,172.8,53.6,31,31.02,135.1,19.75,66,3240,3240,0,31,31
2018-12-09 12:25:34.0081,172.8,53.6,31,31.02,135,19.74,1,723.4,87.3,29,31,31
2018-12-09 12:25:34.2582,172.8,53.6,31,31.02,135,19.73,2,723.2,87.5,29,31,31
2018-12-09 12:25:34.5082,172.8,53.6,31,31.02,135,19.73,65,65030,65020,0,31,31
2018-12-09 12:25:34.7582,172.8,53.6,31,31.02,135,19.73,51,3.7,3.67,0,31,31
2018-12-09 12:25:35.0081,172.8,53.6,31,31.02,135,19.73,63,50,50,0,31,31
2018-12-09 12:25:35.2581,172.8,53.6,31,31.02,135,19.74,67,32.3,31.8,0,31,31
2018-12-09 12:25:35.5081,172.8,53.6,31,31.02,135,19.73,52,3.7,3.67,0,31,31
2018-12-09 12:25:35.7581,172.8,53.6,31,31.02,135,19.73,6,65040,32.3,3.7,31,31
2018-12-09 12:25:36.0082,172.8,53.6,31,31.02,135,19.72,7,65020,31.8,3.7,31,31
2018-12-09 12:25:36.2582,172.8,53.6,31,31.02,135,19.73,1,723.4,87.3,29,31,31
2018-12-09 12:25:36.5082,172.8,53.8,31,31.13,135,19.73,2,723.2,87.5,29,31,31
2018-12-09 12:25:36.7582,172.8,53.8,31,31.13,135,19.77,61,727.1,721.7,0,31,31
2018-12-09 12:25:37.0081,172.8,53.8,31,31.13,135,19.73,62,425,425,0,31,31
2018-12-09 12:25:37.2581,172.8,53.8,31,31.13,135,19.73,64,97.4,98.4,0,31,31
2018-12-09 12:25:37.5081,172.8,53.8,31,31.13,135,19.72,3,723.5,87.1,27,31,31
2018-12-09 12:25:37.7582,172.8,53.8,31,31.13,135,19.73,4,723.6,87.5,27,31,31
2018-12-09 12:25:38.0082,172.8,53.8,31,31.13,135,19.73,65,65030,65030,0,31,31
2018-12-09 12:25:38.2582,172.8,53.8,31,31.13,135,19.73,66,3230,3230,0,31,31
2018-12-09 12:25:38.5082,172.8,53.8,31,31.13,135,19.73,1,723.5,87.1,29,31,31
2018-12-09 12:25:38.7582,172.8,53.8,31,31.13,135,19.73,2,723.6,87.5,29,31,31
2018-12-09 12:25:39.0082,172.8,53.8,31,31.13,135.1,19.71,65,65040,65040,0,31,31
2018-12-09 12:25:39.2582,172.8,53.8,31,31.13,135,19.71,51,3.7,3.68,0,31,31
2018-12-09 12:25:39.5082,172.8,53.8,31,31.13,135,19.72,63,50,50,0,31,31
2018-12-09 12:25:39.7582,172.8,53.8,31,31.13,135,19.73,67,32.5,32,0,31,31
2018-12-09 12:25:40.0082,172.8,53.8,31,31.13,135,19.74,52,3.7,3.67,0,31,31
2018-12-09 12:25:40.2582,172.8,53.8,31,31.13,135,19.74,6,65030,32.5,3.7,31,31
2018-12-09 12:25:40.5082,172.8,53.8,31,31.13,135,19.73,7,65030,32,3.7,31,31
2018-12-09 12:25:40.7582,172.8,53.8,31,31.13,135.1,19.73,1,723.5,87.1,29,31,31
2018-12-09 12:25:41.0082,172.8,53.8,31,31.13,135,19.73,2,723.6,87.5,29,31,31
2018-12-09 12:25:41.2582,172.8,53.8,31,31.13,135,19.72,61,727.3,721.9,0,31,31
2018-12-09 12:25:41.5082,172.8,53.8,31.25,31.13,135,19.73,62,425,425,0,31,31
2018-12-09 12:25:41.7582,172.8,53.8,31.25,31.13,135,19.73,64,97.4,98.4,0,31,31
2018-12-09 12:25:42.0082,172.8,53.8,31.25,31.13,135,19.73,3,723.5,87.1,27,31,31
2018-12-09 12:25:42.2582,172.8,53.8,31.25,31.13,135,19.73,4,723.6,87.5,27,31,31
2018-12-09 12:25:42.5082,172.8,53.8,31.25,31.13,135,19.72,65,65040,65030,0,31,31
2018-12-09 12:25:42.7582,172.8,54,31.25,31.25,135,19.71,66,3230,3230,0,31,31
2018-12-09 12:25:43.0082,172.8,54,31.25,31.25,134.9,19.73,1,723.5,87.1,29,31,31
2018-12-09 12:25:43.2582,172.8,54,31.25,31.25,135,19.58,2,723.6,87.5,29,31,31
2018-12-09 12:25:43.5082,172.8,54,31.25,31.25,135,19.72,65,65040,65020,0,31,31
2018-12-09 12:25:43.7582,172.8,54,31.25,31.25,135,19.73,51,3.7,3.68,0,31,31
2018-12-09 12:25:44.0082,172.8,54,31.25,31.25,135,19.73,63,50,50,0,31,31
2018-12-09 12:25:44.2582,172.8,54,31.25,31.25,135,19.73,67,32.7,32.2,0,31,31.5
2018-12-09 12:25:44.5082,172.8,54,31.25,31.25,135,19.73,52,3.7,3.67,0,31,31.5
2018-12-09 12:25:44.7582,172.8,54,31.25,31.25,135,19.73,6,65040,32.7,3.7,31,31.5
2018-12-09 12:25:45.0082,172.8,54,31.25,31.25,135,19.73,7,65020,32.2,3.7,31,31.5
2018-12-09 12:25:45.2582,172.8,54,31.25,31.25,135,19.73,1,724.1,87.1,29,31,31.5
2018-12-09 12:25:45.5083,172.8,54,31.25,31.25,135,19.73,2,723.7,87.5,29,31,31.5
2018-12-09 12:25:45.7583,172.8,54,31.5,31.25,135,19.72,61,727.4,722.1,0,31,31.5
2018-12-09 12:25:46.0083,172.8,54,31.5,31.25,135,19.74,62,425,425,0,31,31.5
2018-12-09 12:25:46.2583,172.8,54,31.5,31.25,135,19.76,64,97.6,98.5,0,31,31.5
2018-12-09 12:25:46.5083,172.8,54,31.5,31.25,135,19.73,3,724.1,87.1,27,31,31.5
2018-12-09 12:25:46.7582,172.8,54,31.5,31.25,135,19.74,4,723.7,87.5,27,31,31.5
2018-12-09 12:25:47.0082,172.8,54,31.5,31.25,135,19.73,65,65040,65010,0,31,31.5
2018-12-09 12:25:47.2582,172.8,54,31.5,31.25,135,19.74,66,3230,3230,0,31,31.5
2018-12-09 12:25:47.5082,172.8,54,31.5,31.25,134.9,19.73,1,724.1,87.1,29,31,31.5
2018-12-09 12:25:47.7582,172.8,54,31.5,31.25,135,19.74,2,723.7,87.5,29,31,31.5
2018-12-09 12:25:48.0083,172.8,54,31.5,31.25,134.9,19.73,65,65040,65020,0,31,31.5
2018-12-09 12:25:48.2583,172.8,54,31.5,31.25,135,19.71,51,3.7,3.68,0,31,31.5
2018-12-09 12:25:48.5083,172.8,54.1,31.5,31.31,135,19.75,63,50,50,0,31,31.5
2018-12-09 12:25:48.7583,172.8,54.1,31.5,31.31,135,19.73,67,32.9,32.4,0,31,31.5
2018-12-09 12:25:49.0083,172.8,54.1,31.5,31.31,135,19.72,52,3.7,3.67,0,31,31.5
2018-12-09 12:25:49.2583,172.8,54.1,31.5,31.31,135,19.72,6,65040,32.9,3.7,31,31.5
2018-12-09 12:25:49.5083,172.8,54.1,31.5,31.31,135,19.72,7,65010,32.4,3.7,31,31.5
2018-12-09 12:25:49.7583,172.8,54.1,31.5,31.31,134.9,19.73,1,724.1,87.1,29,31,31.5
2018-12-09 12:25:50.0083,172.8,54.1,31.5,31.31,134.9,19.73,2,723.7,87.5,29,31,31.5
2018-12-09 12:25:50.2583,172.8,54.1,31.5,31.31,134.9,19.73,61,727.7,722.4,0,31,31.5
2018-12-09 12:25:50.5083,172.8,54.1,31.5,31.31,135,19.73,62,425,425,0,31,31.5
2018-12-09 12:25:50.7583,172.8,54.1,31.5,31.31,135,19.73,64,97.5,98.5,0,31,31.5
2018-12-09 12:25:51.0083,172.8,54.1,31.5,31.31,135,19.73,3,724.1,87.1,27,31,31.5
2018-12-09 12:25:51.2583,172.8,54.1,31.5,31.31,135,19.73,4,723.7,87.5,27,31.5,31.5
2018-12-09 12:25:51.5083,172.8,54.1,31.5,31.31,134.9,19.73,65,65040,65030,0,31.5,31.5
2018-12-09 12:25:51.7583,172.8,54.1,31.5,31.31,134.9,19.73,66,3230,3230,0,31.5,31.5
2018-12-09 12:25:52.0083,172.8,54.1,31.5,31.31,135,19.73,1,724.5,87.1,29,31.5,31.5
2018-12-09 12:25:52.2583,172.8,54.1,31.5,31.31,135,19.71,2,724.1,87.5,29,31.5,31.5
2018-12-09 12:25:52.5083,172.8,54.2,31.5,31.37,135,19.79,65,65040,65030,0,31.5,31.5
2018-12-09 12:25:52.7583,172.8,54.2,31.5,31.37,135,19.75,51,3.7,3.68,0,31.5,31.5
2018-12-09 12:25:53.0083,172.8,54.2,31.5,31.37,135,19.74,63,50,50,0,31.5,31.5
2018-12-09 12:25:53.2583,172.8,54.2,31.5,31.37,135,19.75,67,33.1,32.5,0,31.5,31.5
2018-12-09 12:25:53.5083,172.8,54.2,31.5,31.37,135,19.73,52,3.7,3.68,0,31.5,31.5
2018-12-09 12:25:53.7583,172.8,54.3,31.5,31.42,135,19.73,6,65040,33.1,3.7,31.5,31.5
2018-12-09 12:25:54.0084,172.8,54.3,31.5,31.42,135.1,19.73,7,65020,32.6,3.7,31.5,31.5
2018-12-09 12:25:54.2584,172.8,54.3,31.5,31.42,135,19.72,1,724.5,87.1,29,31.5,31.5
2018-12-09 12:25:54.5084,172.8,54.3,31.5,31.42,135,19.73,2,724.1,87.5,29,31.5,31.5
2018-12-09 12:25:54.7584,172.8,54.3,31.5,31.42,135,19.72,61,728,722.6,0,31.5,31.5
2018-12-09 12:25:55.0084,172.8,54.3,31.5,31.42,135,19.73,62,425,425,0,31.5,31.5
2018-12-09 12:25:55.2584,172.8,54.3,31.5,31.42,135,19.73,64,97.5,98.5,0,31.5,31.5
2018-12-09 12:25:55.5084,172.8,54.3,31.5,31.42,135,19.73,3,724.5,87.1,27,31.5,31.5
2018-12-09 12:25:55.7584,172.8,54.3,31.5,31.42,135,19.7,4,724.1,87.5,27,31.5,31.5
2018-12-09 12:25:56.0084,172.8,54.4,31.5,31.48,134.9,19.73,65,65030,65020,0,31.5,31.5
2018-12-09 12:25:56.2583,172.8,54.4,31.5,31.48,135,19.73,66,3230,3230,0,31.5,31.5
2018-12-09 12:25:56.5083,172.8,54.4,31.5,31.48,135,19.73,1,724.5,87.1,29,31.5,31.5
2018-12-09 12:25:56.7583,172.8,54.4,31.5,31.48,135,19.73,2,724.1,87.5,29,31.5,31.5
2018-12-09 12:25:57.0083,172.8,54.4,31.5,31.48,135,19.73,65,65030,65020,0,31.5,31.5
2018-12-09 12:25:57.2583,172.8,54.4,31.5,31.48,135,19.72,51,3.7,3.68,0,31.5,31.5
2018-12-09 12:25:57.5083,172.8,54.4,31.5,31.48,135,19.73,63,50,50,0,31.5,31.5
2018-12-09 12:25:57.7583,172.8,54.4,31.5,31.48,135,19.73,67,33.3,32.7,0,31.5,31.5
2018-12-09 12:25:58.0083,172.8,54.4,31.5,31.48,135,19.73,52,3.7,3.68,0,31.5,31.5
2018-12-09 12:25:58.2584,172.8,54.4,31.5,31.48,135,19.73,6,65030,33.3,3.7,31.5,31.5
2018-12-09 12:25:58.5084,172.8,54.4,31.5,31.48,135,19.73,7,65020,32.7,3.7,31.5,31.5
2018-12-09 12:25:58.7584,172.8,54.4,31.5,31.48,135,19.74,1,724.6,87.1,29,31.5,31.5
2018-12-09 12:25:59.0084,172.8,54.4,31.5,31.48,135,19.73,2,724.5,87.3,29,31.5,31.5
2018-12-09 12:25:59.2584,172.8,54.4,31.5,31.48,135,19.73,61,728.1,722.7,0,31.5,31.5
2018-12-09 12:25:59.5084,172.8,54.4,31.5,31.48,135,19.72,62,425,425,0,31.5,31.5
2018-12-09 12:25:59.7584,172.8,54.4,31.5,31.48,135,19.73,64,97.5,98.5,0,31.5,31.5
2018-12-09 12:26:00.0084,172.8,54.4,31.5,31.48,135,19.73,3,724.6,87.1,27,31.5,31.5
2018-12-09 12:26:00.2584,172.8,54.5,31.5,31.54,135,19.73,4,724.5,87.3,27,31.5,31.5
2018-12-09 12:26:00.5084,172.8,54.5,31.5,31.54,135,19.73,65,65030,65030,0,31.5,31.5
2018-12-09 12:26:00.7584,172.8,54.5,31.5,31.54,135,19.73,66,3220,3230,0,31.5,31.5
2018-12-09 12:26:01.0084,172.8,54.5,31.5,31.54,135,19.75,1,724.6,87.1,29,31.5,31.5
2018-12-09 12:26:01.2584,172.8,54.5,31.5,31.54,135,19.73,2,724.5,87.3,29,31.5,31.5
2018-12-09 12:26:01.5085,172.8,54.5,31.5,31.54,135,19.73,65,65030,65030,0,31.5,31.5
2018-12-09 12:26:01.7585,172.8,54.5,31.5,31.54,135,19.72,51,3.7,3.68,0,31.5,31.5
2018-12-09 12:26:02.0084,172.8,54.5,31.5,31.54,135,19.73,63,50,50,0,31.5,31.5
2018-12-09 12:26:02.2584,172.8,54.5,31.5,31.54,135,19.73,67,33.4,32.9,0,31.5,31.5
2018-12-09 12:26:02.5084,172.8,54.5,31.5,31.54,135,19.73,52,3.71,3.68,0,31.5,31.5
2018-12-09 12:26:02.7584,172.8,54.5,31.5,31.54,135,19.72,6,65040,33.5,3.7,31.5,31.5
2018-12-09 12:26:03.0084,172.8,54.5,31.5,31.54,134.9,19.73,7,65040,32.9,3.7,31.5,31.5
2018-12-09 12:26:03.2584,172.8,54.5,31.5,31.54,135,19.73,1,724.6,87.1,29,31.5,31.5
2018-12-09 12:26:03.5084,172.8,54.5,31.5,31.54,135,19.73,2,724.5,87.3,29,31.5,31.5
2018-12-09 12:26:03.7584,172.8,54.5,31.5,31.54,135,19.73,61,728.3,722.9,0,31.5,31.5
2018-12-09 12:26:04.0084,172.8,54.5,31.5,31.54,135.1,19.8,62,425,425,0,31.5,31.5
2018-12-09 12:26:04.2584,172.8,54.5,31.5,31.54,135.1,19.74,64,97.5,98.2,0,31.5,31.5
2018-12-09 12:26:04.5084,172.8,54.7,31.5,31.66,135,19.73,3,724.6,87.1,27,31.5,31.5
2018-12-09 12:26:04.7585,172.8,54.8,31.5,31.71,134.9,19.73,4,724.5,87.3,27,31.5,31.5
2018-12-09 12:26:05.0085,172.8,54.8,31.5,31.71,135,19.73,65,65220,64840,0,31.5,31.5
2018-12-09 12:26:05.2585,172.8,54.8,31.5,31.71,135,19.73,66,3230,3230,0,31.5,31.5
2018-12-09 12:26:05.5085,172.8,54.8,31.5,31.71,135,19.74,1,724.6,87.1,29,31.5,31.5
2018-12-09 12:26:05.7585,172.8,54.8,31.5,31.71,135,19.7,2,724.5,87.3,29,31.5,31.5
2018-12-09 12:26:06.0085,172.8,54.8,31.5,31.71,135,19.74,65,65230,64850,0,31.5,31.5
2018-12-09 12:26:06.2585,172.8,54.8,31.5,31.71,135,19.74,51,3.71,3.68,0,31.5,31.5
2018-12-09 12:26:06.5085,172.8,54.8,31.75,31.71,135,19.73,63,50,50,0,31.5,31.5
2018-12-09 12:26:06.7585,172.8,54.8,31.75,31.71,135,19.73,67,33.6,33,0,31.5,31.5
2018-12-09 12:26:07.0085,172.8,54.8,31.75,31.71,135,19.73,52,3.71,3.68,0,31.5,31.5
2018-12-09 12:26:07.2585,172.8,54.8,31.75,31.71,135,19.73,6,65050,33.6,3.7,31.5,31.5
2018-12-09 12:26:07.5084,172.8,54.8,31.75,31.71,135,19.79,7,65040,33.1,3.7,31.5,31.5
2018-12-09 12:26:07.7584,172.8,54.8,31.75,31.71,135,19.73,1,725.2,87.1,29,31.5,31.5
2018-12-09 12:26:08.0084,172.8,55,31.75,31.83,135,19.74,2,724.9,87.2,29,31.5,31.5
2018-12-09 12:26:08.2585,172.8,55,31.75,31.83,135,19.73,61,728.6,723.2,0,31.5,31.5
2018-12-09 12:26:08.5085,172.8,55,31.75,31.83,135,19.73,62,425,425,0,31.5,31.5
2018-12-09 12:26:08.7585,172.8,55,31.75,31.83,135,19.71,64,97.6,98.6,0,31.5,31.5
2018-12-09 12:26:09.0085,172.8,55,31.75,31.83,135,19.74,3,725.2,87.1,27,31.5,31.5
2018-12-09 12:26:09.2585,172.8,55,31.75,31.83,135,19.73,4,724.9,87.2,27,31.5,31.5
2018-12-09 12:26:09.5085,172.8,55,31.75,31.83,135,19.73,65,65040,65020,0,31.5,31.5
2018-12-09 12:26:09.7586,172.8,55,31.75,31.83,135,19.73,66,3230,3230,0,31.5,31.5
2018-12-09 12:26:10.0086,172.8,55,31.75,31.83,135,19.73,1,725.2,87.1,29,31.5,31.5
2018-12-09 12:26:10.2586,172.8,55,31.75,31.83,135,19.73,2,724.9,87.2,29,31.5,31.5
2018-12-09 12:26:10.5085,172.8,55,31.75,31.83,135,19.73,65,65040,65020,0,31.5,31.5
2018-12-09 12:26:10.7585,172.8,55,31.75,31.83,135,19.73,51,3.71,3.68,0,31.5,31.5
2018-12-09 12:26:11.0085,172.8,55,31.75,31.83,135,19.73,63,50,50,0,31.5,31.5
2018-12-09 12:26:11.2585,172.8,55,31.75,31.83,135,19.73,67,33.8,33.2,0,31.5,31.5
2018-12-09 12:26:11.5085,172.8,55,31.75,31.83,135,19.72,52,3.71,3.68,0,31.5,31.5
2018-12-09 12:26:11.7585,172.8,55,32,31.83,135,19.73,6,65050,33.8,3.7,31.5,31.5
2018-12-09 12:26:12.0085,172.8,55,32,31.83,135,19.71,7,65020,33.2,3.7,31.5,31.5
2018-12-09 12:26:12.2585,172.8,55,32,31.83,135,19.75,1,725.2,87.1,29,31.5,31.5
2018-12-09 12:26:12.5085,172.8,55.1,32,31.89,135,19.73,2,724.9,87.2,29,31.5,31.5
2018-12-09 12:26:12.7585,172.8,55.1,32,31.89,135,19.73,61,728.7,723.4,0,31.5,31.5
2018-12-09 12:26:13.0085,172.8,55.1,32,31.89,135,19.74,62,425,425,0,31.5,31.5
2018-12-09 12:26:13.2585,172.8,55.1,32,31.89,135,19.73,64,97.5,98.5,0,32,32
2018-12-09 12:26:13.5086,172.8,55.1,32,31.89,134.9,19.73,3,725.4,87.1,27,32,32
2018-12-09 12:26:13.7586,172.8,55.1,32,31.89,135,19.73,4,725.2,87.2,27,32,32
2018-12-09 12:26:14.0086,172.8,55.1,32,31.89,135,19.73,65,65050,65020,0,32,32
2018-12-09 12:26:14.2586,172.8,55.1,32,31.89,135,19.73,66,3240,3240,0,32,32
2018-12-09 12:26:14.5086,172.8,55.1,32,31.89,135,19.73,1,725.4,87.1,29,32,32
2018-12-09 12:26:14.7585,172.8,55.1,32,31.89,135,19.73,2,725.2,87.2,29,32,32
2018-12-09 12:26:15.0085,172.8,55.1,32,31.89,135,19.71,65,65040,65010,0,32,32
2018-12-09 12:26:15.2586,172.8,55.1,32,31.89,135,19.73,51,3.71,3.68,0,32,32
2018-12-09 12:26:15.5086,172.8,55.1,32,31.89,135,19.73,63,50,50,0,32,32
2018-12-09 12:26:15.7586,172.8,55.2,32,31.94,135,19.74,67,33.9,33.3,0,32,32
2018-12-09 12:26:16.0086,172.8,55.2,32,31.94,135,19.73,52,3.71,3.68,0,32,32
2018-12-09 12:26:16.2586,172.8,55.2,32,31.94,135,19.72,6,65040,33.9,3.7,32,32
2018-12-09 12:26:16.5086,172.8,55.2,32,31.94,135,19.84,7,65020,33.4,3.7,32,32
2018-12-09 12:26:16.7586,172.8,55.2,32,31.94,134.9,19.73,1,725.4,87.1,29,32,32
2018-12-09 12:26:17.0086,172.8,55.2,32,31.94,135,19.71,2,725.2,87.2,29,32,32
2018-12-09 12:26:17.2586,172.8,55.2,32,31.94,135,19.73,61,728.9,723.7,0,32,32
2018-12-09 12:26:17.5086,172.8,55.2,32,31.94,135,19.73,62,425,425,0,32,32
2018-12-09 12:26:17.7586,172.8,55.2,32,31.94,135,19.71,64,97.3,98.3,0,32,32
2018-12-09 12:26:18.0086,172.8,55.2,32,31.94,135,19.72,3,725.4,87.1,27,32,32
2018-12-09 12:26:18.2586,172.8,55.2,32,31.94,135,19.72,4,725.2,87.2,27,32,32
2018-12-09 12:26:18.5086,172.8,55.2,32,31.94,135,19.72,65,65040,65020,0,32,32
2018-12-09 12:26:18.7586,172.8,55.2,32,31.94,135,19.73,66,3230,3230,0,32,32
2018-12-09 12:26:19.0086,172.8,55.2,32,31.94,135,19.73,1,725.4,87.1,29,32,32
2018-12-09 12:26:19.2586,172.8,55.2,32,31.94,135,19.73,2,725.2,87.2,29,32,32
2018-12-09 12:26:19.5086,172.8,55.2,32,31.94,135,19.73,65,65040,65030,0,32,32
2018-12-09 12:26:19.7586,172.8,55.2,32,31.94,134.9,19.73,51,3.71,3.68,0,32,32
2018-12-09 12:26:20.0086,172.8,55.2,32,31.94,135,19.75,63,50,50,0,32,32
2018-12-09 12:26:20.2586,172.8,55.2,32,31.94,134.9,19.73,67,34.1,33.5,0,32,32
2018-12-09 12:26:20.5086,172.8,55.2,32,31.94,135.1,19.73,52,3.71,3.68,0,32,32
2018-12-09 12:26:20.7586,172.8,55.2,32,31.94,135,19.74,6,65040,34.1,3.7,32,32
2018-12-09 12:26:21.0086,172.8,55.2,32,31.94,135,19.71,7,65030,33.5,3.7,32,32
2018-12-09 12:26:21.2586,172.8,55.2,32,31.94,135,19.79,1,725.8,87,29,32,32
2018-12-09 12:26:21.5086,172.8,55.2,32,31.94,134.9,19.76,2,725.4,87.2,29,32,32
2018-12-09 12:26:21.7586,172.8,55.2,32,31.94,135,19.72,61,729.3,723.9,0,32,32
2018-12-09 12:26:22.0086,172.8,55.2,32,31.94,135,19.73,62,425,425,0,32,32
2018-12-09 12:26:22.2586,172.8,55.2,32,31.94,135,19.73,64,97.5,98.6,0,32,32
2018-12-09 12:26:22.5086,172.8,55.2,32,31.94,135,19.73,3,725.8,87,27,32,32
2018-12-09 12:26:22.7586,172.8,55.2,32,31.94,135,19.73,4,725.4,87.2,27,32,32
2018-12-09 12:26:23.0086,172.8,55.2,32,31.94,135,19.74,65,65050,65040,0,32,32
2018-12-09 12:26:23.2586,172.8,55.2,32,31.94,135,19.72,66,3240,3240,0,32,32
2018-12-09 12:26:23.5086,172.8,55.3,32,32,135,19.73,1,725.8,87,29,32,32
2018-12-09 12:26:23.7586,172.8,55.3,32,32,135,19.73,2,725.4,87.2,29,32,32
2018-12-09 12:26:24.0086,172.8,55.3,32,32,135,19.73,65,65040,65030,0,32,32
2018-12-09 12:26:24.2587,172.8,55.3,32,32,135,19.73,51,3.71,3.69,0,32,32
2018-12-09 12:26:24.5087,172.8,55.3,32,32,135,19.74,63,50,50,0,32,32
2018-12-09 12:26:24.7587,172.8,55.3,32,32,134.9,19.72,67,34.2,33.6,0,32,32
2018-12-09 12:26:25.0087,172.8,55.3,32,32,134.9,19.73,52,3.71,3.68,0,32,32
2018-12-09 12:26:25.2586,172.8,55.3,32,32,135,19.76,6,65050,34.2,3.7,32,32
2018-12-09 12:26:25.5086,172.8,55.3,32,32,135.1,19.8,7,65040,33.6,3.7,32,32
2018-12-09 12:26:25.7587,172.8,55.3,32,32,135.1,19.75,1,725.8,87,29,32,32
2018-12-09 12:26:26.0087,172.8,55.3,32,32,135,19.72,2,725.4,87.2,29,32,32
2018-12-09 12:26:26.2587,172.8,55.3,32,32,134.9,19.74,61,729.4,724.1,0,32,32
2018-12-09 12:26:26.5087,172.8,55.3,32,32,135,19.73,62,425,425,0,32,32
2018-12-09 12:26:26.7587,172.8,55.4,32,32.06,135,19.73,64,97.5,98.5,0,32,32
2018-12-09 12:26:27.0087,172.8,55.4,32,32.06,135,19.74,3,725.8,87,27,32,32
2018-12-09 12:26:27.2587,172.8,55.4,32,32.06,135.1,19.73,4,725.4,87.2,27,32,32
2018-12-09 12:26:27.5087,172.8,55.4,32,32.06,135,19.73,65,65050,65040,0,32,32
2018-12-09 12:26:27.7587,172.8,55.4,32,32.06,135,19.74,66,3230,3240,0,32,32
2018-12-09 12:26:28.0087,172.8,55.4,32,32.06,135,19.74,1,726,87,29,32,32
2018-12-09 12:26:28.2587,172.8,55.4,32,32.06,134.9,19.74,2,726,87.2,29,32,32
2018-12-09 12:26:28.5087,172.8,55.5,32,32.12,135,19.72,65,65060,65050,0,32,32
2018-12-09 12:26:28.7587,172.8,55.5,32,32.12,135,19.73,51,3.71,3.69,0,32,32
2018-12-09 12:26:29.0087,172.8,55.5,32,32.12,135,19.72,63,50,50,0,32,32
2018-12-09 12:26:29.2587,172.8,55.5,32,32.12,135,19.8,67,34.3,33.7,0,32,32
2018-12-09 12:26:29.5087,172.8,55.5,32,32.12,135,19.72,52,3.71,3.69,0,32,32
2018-12-09 12:26:29.7587,172.8,55.5,32,32.12,135,19.7,6,65050,34.3,3.7,32,32
2018-12-09 12:26:30.0087,172.8,55.5,32,32.12,135,19.73,7,65040,33.7,3.7,32,32
2018-12-09 12:26:30.2587,172.8,55.5,32,32.12,135,19.73,1,726,87,29,32,32
2018-12-09 12:26:30.5087,172.8,55.5,32,32.12,135,19.72,2,726,87.2,29,32,32
2018-12-09 12:26:30.7587,172.8,55.5,32,32.12,135,19.74,61,729.6,724.3,0,32,32
2018-12-09 12:26:31.0087,172.8,55.5,32,32.12,135,19.72,62,425,425,0,32,32
2018-12-09 12:26:31.2587,172.8,55.5,32,32.12,135,19.73,64,97.4,98.4,0,32,32
2018-12-09 12:26:31.5087,172.8,55.5,32,32.12,135,19.73,3,726,87,27,32,32
2018-12-09 12:26:31.7588,172.8,55.6,32,32.18,135,19.73,4,726,87.2,27,32,32
2018-12-09 12:26:32.0088,172.8,55.6,32,32.18,135,19.73,65,65050,65040,0,32,32
2018-12-09 12:26:32.2588,172.8,55.6,32,32.18,135.1,19.73,66,3230,3230,0,32,32
2018-12-09 12:26:32.5088,172.8,55.6,32.25,32.18,135,19.73,1,726,87,29,32,32
2018-12-09 12:26:32.7588,172.8,55.6,32.25,32.18,135,19.74,2,726,87.2,29,32,32
2018-12-09 12:26:33.0088,172.8,55.6,32.25,32.18,135,19.74,65,65050,65040,0,32,32
2018-12-09 12:26:33.2588,172.8,55.6,32.25,32.18,134.9,19.75,51,3.71,3.69,0,32,32
2018-12-09 12:26:33.5088,172.8,55.6,32.25,32.18,135,19.73,63,50,50,0,32,32
2018-12-09 12:26:33.7587,172.8,55.6,32.25,32.18,135.1,19.72,67,34.5,33.8,0,32,32
2018-12-09 12:26:34.0087,172.8,55.6,32.25,32.18,135,19.73,52,3.71,3.69,0,32,32
2018-12-09 12:26:34.2588,172.8,55.6,32.25,32.18,135,19.73,6,65050,34.5,3.7,32,32
2018-12-09 12:26:34.5088,172.8,55.6,32.25,32.18,135,19.73,7,65040,33.9,3.7,32,32
2018-12-09 12:26:34.7588,172.8,55.6,32.25,32.18,134.9,19.74,1,726,87,29,32,32
2018-12-09 12:26:35.0088,172.8,55.6,32.25,32.18,134.9,19.74,2,726.4,87.2,29,32,32.5
2018-12-09 12:26:35.2588,172.8,55.6,32.25,32.18,135,19.72,61,729.7,724.4,0,32,32.5
2018-12-09 12:26:35.5088,172.8,55.8,32.25,32.29,135,19.72,62,425,425,0,32,32.5
2018-12-09 12:26:35.7588,172.8,55.8,32.25,32.29,135.1,19.73,64,97.5,98.5,0,32,32.5
2018-12-09 12:26:36.0088,172.8,55.8,32.25,32.29,135,19.74,3,726.3,87,27,32,32.5
2018-12-09 12:26:36.2588,172.8,55.8,32.25,32.29,135,19.73,4,726.4,87.2,27,32,32.5
2018-12-09 12:26:36.5088,172.8,55.8,32.25,32.29,135,19.73,65,65040,65020,0,32,32.5
2018-12-09 12:26:36.7588,172.8,55.8,32.25,32.29,134.9,19.73,66,3230,3230,0,32,32.5
2018-12-09 12:26:37.0088,172.8,55.8,32.25,32.29,135,19.73,1,726.3,87,29,32,32.5
2018-12-09 12:26:37.2588,172.8,55.8,32.25,32.29,135,19.73,2,726.4,87.2,29,32,32.5
2018-12-09 12:26:37.5088,172.8,55.8,32.25,32.29,135,19.73,65,65060,65030,0,32,32.5
2018-12-09 12:26:37.7588,172.8,55.8,32.5,32.29,135,19.73,51,3.71,3.69,0,32,32.5
2018-12-09 12:26:38.0088,172.8,55.8,32.5,32.29,135,19.73,63,50,50,0,32,32.5
2018-12-09 12:26:38.2588,172.8,55.8,32.5,32.29,135,19.79,67,34.6,34,0,32,32.5
2018-12-09 12:26:38.5088,172.8,55.8,32.5,32.29,135,19.74,52,3.71,3.69,0,32,32.5
2018-12-09 12:26:38.7588,172.8,56,32.5,32.41,135,19.73,6,65050,34.6,3.7,32,32.5
2018-12-09 12:26:39.0088,172.8,56,32.5,32.41,135,19.73,7,65020,34,3.7,32,32.5
2018-12-09 12:26:39.2588,172.8,56,32.5,32.41,135,19.73,1,726.3,87,29,32,32.5
2018-12-09 12:26:39.5089,172.8,56,32.5,32.41,135,19.73,2,726.4,87.2,29,32,32.5
2018-12-09 12:26:39.7589,172.8,56,32.5,32.41,135,19.73,61,730,724.6,0,32,32.5
2018-12-09 12:26:40.0089,172.8,56,32.5,32.41,135,19.8,62,425,425,0,32,32.5
2018-12-09 12:26:40.2589,172.8,56,32.5,32.41,135,19.73,64,97.6,98.6,0,32,32.5
2018-12-09 12:26:40.5089,172.8,56,32.5,32.41,135,19.73,3,726.3,87,27,32,32.5
2018-12-09 12:26:40.7589,172.8,56,32.5,32.41,135,19.73,4,726.4,87.2,27,32,32.5
2018-12-09 12:26:41.0089,172.8,56,32.5,32.41,135,19.73,65,65040,65020,0,32,32.5
2018-12-09 12:26:41.2588,172.8,56,32.5,32.41,134.9,19.72,66,3230,3230,0,32,32.5
2018-12-09 12:26:41.5089,172.8,56,32.5,32.41,134.9,19.73,1,726.3,87,29,32,32.5
2018-12-09 12:26:41.7589,172.8,56,32.5,32.41,134.9,19.73,2,726.4,87.2,29,32,32.5
2018-12-09 12:26:42.0089,172.8,56,32.5,32.41,135,19.73,65,65040,65020,0,32.5,32.5
2018-12-09 12:26:42.2589,172.8,56,32.5,32.41,135,19.73,51,3.72,3.69,0,32.5,32.5
2018-12-09 12:26:42.5089,172.8,56,32.5,32.41,135,19.73,63,50,50,0,32.5,32.5
2018-12-09 12:26:42.7589,172.8,56,32.5,32.41,135,19.73,67,34.7,34.1,0,32.5,32.5
2018-12-09 12:26:43.0088,172.8,56,32.5,32.41,134.9,19.73,52,3.72,3.69,0,32.5,32.5
2018-12-09 12:26:43.2588,172.8,56,32.5,32.41,134.9,19.72,6,65050,34.7,3.7,32.5,32.5
2018-12-09 12:26:43.5088,172.8,56,32.5,32.41,134.9,19.73,7,65040,34.1,3.7,32.5,32.5
2018-12-09 12:26:43.7588,172.8,56,32.5,32.41,135,19.73,1,726.9,86.8,29,32.5,32.5
2018-12-09 12:26:44.0087,172.8,56,32.5,32.41,135,19.73,2,726.5,87.1,29,32.5,32.5
2018-12-09 12:26:44.2587,172.8,56,32.5,32.41,135,19.72,61,730.2,724.7,0,32.5,32.5
2018-12-09 12:26:44.5087,172.8,56,32.5,32.41,134.9,19.74,62,425,425,0,32.5,32.5
2018-12-09 12:26:44.7588,172.8,56,32.5,32.41,135,19.73,64,97.4,98.5,0,32.5,32.5
2018-12-09 12:26:45.0088,172.8,56,32.5,32.41,135,19.73,3,726.9,86.8,27,32.5,32.5
2018-12-09 12:26:45.2589,172.8,56,32.5,32.41,135,19.73,4,726.5,87.1,27,32.5,32.5
