Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 12:26:45.5089,172.8,56,32.5,32.41,135,19.75,65,65050,65040,0,32.5,32.5
2018-12-09 12:26:45.7589,172.8,56,32.5,32.41,135,19.73,66,3240,3240,0,32.5,32.5
2018-12-09 12:26:46.0089,172.8,56,32.5,32.41,135,19.72,1,726.9,86.8,29,32.5,32.5
2018-12-09 12:26:46.2589,172.8,56,32.5,32.41,135,19.75,2,726.5,87.1,29,32.5,32.5
2018-12-09 12:26:46.5089,172.8,56,32.5,32.41,135,19.74,65,65050,65040,0,32.5,32.5
2018-12-09 12:26:46.7589,172.8,56,32.5,32.41,135.1,19.73,51,3.72,3.69,0,32.5,32.5
2018-12-09 12:26:47.0089,172.8,56,32.5,32.41,135.1,19.73,63,50,50,0,32.5,32.5
2018-12-09 12:26:47.2589,172.8,56,32.5,32.41,135,19.72,67,34.8,34.2,0,32.5,32.5
2018-12-09 12:26:47.5089,172.8,56.1,32.5,32.47,135,19.72,52,3.72,3.69,0,32.5,32.5
2018-12-09 12:26:47.7589,172.8,56.1,32.5,32.47,135,19.73,6,65040,34.8,3.7,32.5,32.5
2018-12-09 12:26:48.0089,172.8,56.1,32.5,32.47,135,19.73,7,65020,34.2,3.7,32.5,32.5
2018-12-09 12:26:48.2589,172.8,56.1,32.5,32.47,135,19.7,1,726.9,86.8,29,32.5,32.5
2018-12-09 12:26:48.5089,172.8,56.1,32.5,32.47,135,19.72,2,726.5,87.1,29,32.5,32.5
2018-12-09 12:26:48.7589,172.8,56.1,32.5,32.47,135,19.72,61,730.3,724.9,0,32.5,32.5
2018-12-09 12:26:49.0089,172.8,56.1,32.5,32.47,135,19.73,62,425,425,0,32.5,32.5
2018-12-09 12:26:49.2589,172.8,56.1,32.5,32.47,135,19.73,64,97.4,98.4,0,32.5,32.5
2018-12-09 12:26:49.5089,172.8,56.1,32.5,32.47,135,19.72,3,727.1,86.8,27,32.5,32.5
2018-12-09 12:26:49.7589,172.8,56.1,32.5,32.47,135,19.73,4,726.9,87.1,27,32.5,32.5
2018-12-09 12:26:50.0089,172.8,56.2,32.5,32.52,135,19.73,65,65040,65030,0,32.5,32.5
2018-12-09 12:26:50.2589,172.8,56.2,32.5,32.52,135,19.73,66,3230,3230,0,32.5,32.5
2018-12-09 12:26:50.5089,172.8,56.2,32.5,32.52,135.1,19.73,1,727.1,86.8,29,32.5,32.5
2018-12-09 12:26:50.7589,172.8,56.2,32.5,32.52,135,19.73,2,726.9,87.1,29,32.5,32.5
2018-12-09 12:26:51.0089,172.8,56.2,32.5,32.52,135,19.73,65,65030,65020,0,32.5,32.5
2018-12-09 12:26:51.2589,172.8,56.2,32.5,32.52,135,19.73,51,3.72,3.69,0,32.5,32.5
2018-12-09 12:26:51.5090,172.8,56.3,32.5,32.58,134.9,19.73,63,50,50,0,32.5,32.5
2018-12-09 12:26:51.7590,172.8,56.3,32.5,32.58,135,19.73,67,34.9,34.3,0,32.5,32.5
2018-12-09 12:26:52.0090,172.8,56.3,32.5,32.58,135,19.74,52,3.72,3.69,0,32.5,32.5
2018-12-09 12:26:52.2590,172.8,56.3,32.5,32.58,135,19.61,6,65030,34.9,3.7,32.5,32.5
2018-12-09 12:26:52.5090,172.8,56.3,32.5,32.58,135,19.74,7,65030,34.3,3.7,32.5,32.5
2018-12-09 12:26:52.7590,172.8,56.3,32.5,32.58,135,19.72,1,727.1,86.8,29,32.5,32.5
2018-12-09 12:26:53.0090,172.8,56.3,32.5,32.58,135,19.73,2,726.9,87.1,29,32.5,32.5
2018-12-09 12:26:53.2590,172.8,56.3,32.5,32.58,135,19.74,61,730.6,725.2,0,32.5,32.5
2018-12-09 12:26:53.5090,172.8,56.3,32.5,32.58,135,19.74,62,425,425,0,32.5,32.5
2018-12-09 12:26:53.7590,172.8,56.3,32.5,32.58,135,19.74,64,97.4,98.5,0,32.5,32.5
2018-12-09 12:26:54.0090,172.8,56.3,32.5,32.58,135,19.75,3,727.1,86.8,27,32.5,32.5
2018-12-09 12:26:54.2590,172.8,56.3,32.5,32.58,135,19.72,4,726.9,87.1,27,32.5,32.5
2018-12-09 12:26:54.5090,172.8,56.3,32.5,32.58,135,19.72,65,65030,65030,0,32.5,32.5
2018-12-09 12:26:54.7590,172.8,56.4,32.5,32.64,134.9,19.73,66,3240,3240,0,32.5,32.5
2018-12-09 12:26:55.0090,172.8,56.4,32.5,32.64,135,19.73,1,727.1,86.8,29,32.5,32.5
2018-12-09 12:26:55.2590,172.8,56.4,32.5,32.64,135,19.74,2,726.9,87.1,29,32.5,32.5
2018-12-09 12:26:55.5090,172.8,56.4,32.5,32.64,135,19.72,65,65030,65030,0,32.5,32.5
2018-12-09 12:26:55.7590,172.8,56.4,32.5,32.64,135,19.76,51,3.72,3.69,0,32.5,32.5
2018-12-09 12:26:56.0090,172.8,56.4,32.5,32.64,135,19.73,63,50,50,0,32.5,32.5
2018-12-09 12:26:56.2590,172.8,56.4,32.5,32.64,134.9,19.73,67,35,34.3,0,32.5,32.5
2018-12-09 12:26:56.5090,172.8,56.4,32.5,32.64,135,19.73,52,3.72,3.69,0,32.5,32.5
2018-12-09 12:26:56.7590,172.8,56.4,32.5,32.64,135,19.77,6,65040,35,3.7,32.5,32.5
2018-12-09 12:26:57.0090,172.8,56.4,32.5,32.64,135,19.72,7,65030,34.4,3.7,32.5,32.5
2018-12-09 12:26:57.2590,172.8,56.4,32.5,32.64,135,19.71,1,727.3,86.8,29,32.5,32.5
2018-12-09 12:26:57.5090,172.8,56.4,32.75,32.64,135,19.75,2,727.4,87.1,29,32.5,32.5
2018-12-09 12:26:57.7590,172.8,56.4,32.75,32.64,135,19.72,61,730.7,725.3,0,32.5,32.5
2018-12-09 12:26:58.0090,172.8,56.4,32.75,32.64,135,19.73,62,425,425,0,32.5,32.5
2018-12-09 12:26:58.2590,172.8,56.4,32.75,32.64,135,19.73,64,97.5,98.6,0,32.5,32.5
2018-12-09 12:26:58.5090,172.8,56.5,32.75,32.7,135,19.74,3,727.3,86.8,27,32.5,32.5
2018-12-09 12:26:58.7591,172.8,56.5,32.75,32.7,135.1,19.73,4,727.4,87.1,27,32.5,32.5
2018-12-09 12:26:59.0090,172.8,56.5,32.75,32.7,135,19.73,65,65040,65030,0,32.5,32.5
2018-12-09 12:26:59.2590,172.8,56.5,32.75,32.7,135,19.73,66,3240,3240,0,32.5,32.5
2018-12-09 12:26:59.5090,172.8,56.5,32.75,32.7,135,19.73,1,727.3,86.8,29,32.5,32.5
2018-12-09 12:26:59.7590,172.8,56.5,32.75,32.7,135,19.73,2,727.4,87.1,29,32.5,32.5
2018-12-09 12:27:00.0090,172.8,56.5,32.75,32.7,135,19.73,65,65040,65020,0,32.5,32.5
2018-12-09 12:27:00.2590,172.8,56.5,32.75,32.7,135,19.73,51,3.72,3.69,0,32.5,32.5
2018-12-09 12:27:00.5091,172.8,56.5,32.75,32.7,135,19.73,63,50,50,0,32.5,32.5
2018-12-09 12:27:00.7591,172.8,56.6,32.75,32.75,135,19.73,67,35.1,34.4,0,32.5,32.5
2018-12-09 12:27:01.0091,172.8,56.6,32.75,32.75,135,19.73,52,3.72,3.7,0,32.5,32.5
2018-12-09 12:27:01.2591,172.8,56.6,32.75,32.75,134.9,19.7,6,65040,35.1,3.7,32.5,32.5
2018-12-09 12:27:01.5091,172.8,56.6,32.75,32.75,135,19.74,7,65020,34.4,3.7,32.5,32.5
2018-12-09 12:27:01.7591,172.8,56.6,32.75,32.75,135,19.73,1,727.3,86.8,29,32.5,32.5
2018-12-09 12:27:02.0091,172.8,56.6,32.75,32.75,135,19.72,2,727.4,87.1,29,32.5,32.5
2018-12-09 12:27:02.2591,172.8,56.6,32.75,32.75,135.1,19.72,61,730.9,725.5,0,32.5,32.5
2018-12-09 12:27:02.5091,172.8,56.6,32.75,32.75,135,19.73,62,425,425,0,32.5,32.5
2018-12-09 12:27:02.7591,172.8,56.6,33,32.75,134.9,19.72,64,97.4,98.4,0,32.5,32.5
2018-12-09 12:27:03.0091,172.8,56.6,33,32.75,134.9,19.73,3,727.3,86.8,27,32.5,32.5
2018-12-09 12:27:03.2591,172.8,56.6,33,32.75,134.9,19.73,4,727.4,87.1,27,32.5,32.5
2018-12-09 12:27:03.5091,172.8,56.8,33,32.87,135,19.73,65,65050,65020,0,32.5,32.5
2018-12-09 12:27:03.7591,172.8,56.8,33,32.87,135,19.72,66,3250,3250,0,32.5,32.5
2018-12-09 12:27:04.0091,172.8,56.8,33,32.87,135,19.74,1,727.6,86.7,29,33,32.5
2018-12-09 12:27:04.2591,172.8,56.8,33,32.87,135,19.73,2,727.4,87,29,33,33
2018-12-09 12:27:04.5091,172.8,56.8,33,32.87,135,19.74,65,65040,65020,0,33,33
2018-12-09 12:27:04.7591,172.8,56.8,33,32.87,134.9,19.72,51,3.72,3.7,0,33,33
2018-12-09 12:27:05.0091,172.8,56.8,33,32.87,135,19.71,63,50,50,0,33,33
2018-12-09 12:27:05.2591,172.8,56.8,33,32.87,135,19.73,67,35.2,34.5,0,33,33
2018-12-09 12:27:05.5091,172.8,56.8,33,32.87,135,19.72,52,3.72,3.69,0,33,33
2018-12-09 12:27:05.7591,172.8,56.8,33,32.87,135,19.74,6,65040,35.2,3.7,33,33
2018-12-09 12:27:06.0092,172.8,56.8,33,32.87,135,19.73,7,65020,34.5,3.7,33,33
2018-12-09 12:27:06.2592,172.8,56.8,33,32.87,135,19.77,1,727.6,86.7,29,33,33
2018-12-09 12:27:06.5091,172.8,56.8,33,32.87,135,19.74,2,727.4,87,29,33,33
2018-12-09 12:27:06.7591,172.8,57,33,32.99,135,19.73,61,731,725.7,0,33,33
2018-12-09 12:27:07.0091,172.8,57,33,32.99,135,19.72,62,425,425,0,33,33
2018-12-09 12:27:07.2591,172.8,57,33,32.99,135,19.74,64,97.5,98.5,0,33,33
2018-12-09 12:27:07.5091,172.8,57,33,32.99,135,19.72,3,727.6,86.7,27,33,33
2018-12-09 12:27:07.7591,172.8,57,33,32.99,134.9,19.74,4,727.4,87,27,33,33
2018-12-09 12:27:08.0091,172.8,57,33,32.99,135,19.74,65,65040,65020,0,33,33
2018-12-09 12:27:08.2591,172.8,57,33,32.99,135,19.73,66,3240,3240,0,33,33
2018-12-09 12:27:08.5091,172.8,57,33,32.99,135,19.72,1,727.6,86.7,29,33,33
2018-12-09 12:27:08.7591,172.8,57,33,32.99,135,19.75,2,727.4,87,29,33,33
2018-12-09 12:27:09.0092,172.8,57,33,32.99,135,19.73,65,65040,65030,0,33,33
2018-12-09 12:27:09.2592,172.8,57,33,32.99,134.9,19.73,51,3.72,3.7,0,33,33
2018-12-09 12:27:09.5092,172.8,57,33,32.99,135,19.73,63,50,50,0,33,33
2018-12-09 12:27:09.7592,172.8,57,33,32.99,134.9,19.73,67,35.3,34.6,0,33,33
2018-12-09 12:27:10.0092,172.8,57,33,32.99,135,19.71,52,3.72,3.69,0,33,33
2018-12-09 12:27:10.2592,172.8,57,33,32.99,135,19.73,6,65040,35.3,3.7,33,33
2018-12-09 12:27:10.5092,172.8,57.1,33,33.04,135.1,19.74,7,65030,34.6,3.7,33,33
2018-12-09 12:27:10.7592,172.8,57.1,33,33.04,135,19.73,1,727.6,86.7,29,33,33
2018-12-09 12:27:11.0092,172.8,57.1,33,33.04,134.9,19.72,2,727.4,87,29,33,33
2018-12-09 12:27:11.2592,172.8,57.1,33,33.04,135,19.74,61,731.3,725.9,0,33,33
2018-12-09 12:27:11.5092,172.8,57.1,33,33.04,135,19.72,62,425,425,0,33,33
2018-12-09 12:27:11.7592,172.8,57.1,33,33.04,135,19.73,64,97.5,98.6,0,33,33
2018-12-09 12:27:12.0092,172.8,57.2,33,33.1,135,19.72,3,727.9,86.7,27,33,33
2018-12-09 12:27:12.2592,172.8,57.2,33,33.1,135,19.73,4,728,87,27,33,33
2018-12-09 12:27:12.5092,172.8,57.2,33,33.1,135,19.73,65,65050,65040,0,33,33
2018-12-09 12:27:12.7592,172.8,57.2,33,33.1,135,19.73,66,3240,3240,0,33,33
2018-12-09 12:27:13.0092,172.8,57.2,33,33.1,135,19.73,1,727.9,86.7,29,33,33
2018-12-09 12:27:13.2591,172.8,57.2,33,33.1,135,19.73,2,728,87,29,33,33
2018-12-09 12:27:13.5092,172.8,57.2,33,33.1,135,19.73,65,65040,65030,0,33,33
2018-12-09 12:27:13.7592,172.8,57.2,33,33.1,135,19.74,51,3.72,3.7,0,33,33
2018-12-09 12:27:14.0092,172.8,57.2,33,33.1,135,19.72,63,50,50,0,33,33
2018-12-09 12:27:14.2592,172.8,57.2,33,33.1,135,19.73,67,35.3,34.7,0,33,33
2018-12-09 12:27:14.5092,172.8,57.2,33,33.1,134.9,19.72,52,3.72,3.7,0,33,33
2018-12-09 12:27:14.7592,172.8,57.2,33,33.1,135,19.7,6,65050,35.3,3.7,33,33
2018-12-09 12:27:15.0092,172.8,57.2,33,33.1,135,19.73,7,65030,34.7,3.7,33,33
2018-12-09 12:27:15.2592,172.8,57.2,33,33.1,135.1,19.73,1,727.9,86.7,29,33,33
2018-12-09 12:27:15.5092,172.8,57.2,33,33.1,135,19.7,2,728,87,29,33,33
2018-12-09 12:27:15.7592,172.8,57.2,33,33.1,135,19.74,61,731.3,726.1,0,33,33
2018-12-09 12:27:16.0092,172.8,57.2,33,33.1,135,19.74,62,425,425,0,33,33
2018-12-09 12:27:16.2592,172.8,57.2,33,33.1,135,19.74,64,97.5,98.6,0,33,33
2018-12-09 12:27:16.5092,172.8,57.2,33,33.1,135,19.71,3,727.9,86.7,27,33,33
2018-12-09 12:27:16.7592,172.8,57.2,33,33.1,135,19.73,4,728,87,27,33,33
2018-12-09 12:27:17.0092,172.8,57.2,33,33.1,135,19.73,65,65040,65030,0,33,33
2018-12-09 12:27:17.2592,172.8,57.2,33,33.1,135,19.72,66,3250,3250,0,33,33
2018-12-09 12:27:17.5092,172.8,57.2,33,33.1,135,19.73,1,727.9,86.7,29,33,33
2018-12-09 12:27:17.7592,172.8,57.2,33,33.1,135,19.73,2,728,87,29,33,33
2018-12-09 12:27:18.0092,172.8,57.2,33,33.1,134.9,19.73,65,65050,65040,0,33,33
2018-12-09 12:27:18.2593,172.8,57.2,33,33.1,135,19.72,51,3.72,3.7,0,33,33
2018-12-09 12:27:18.5093,172.8,57.2,33,33.1,135,19.73,63,50,50,0,33,33
2018-12-09 12:27:18.7592,172.8,57.2,33,33.1,135,19.73,67,35.4,34.7,0,33,33
2018-12-09 12:27:19.0092,172.8,57.2,33,33.1,135,19.73,52,3.72,3.7,0,33,33
2018-12-09 12:27:19.2592,172.8,57.2,33,33.1,135,19.74,6,65050,35.4,3.7,33,33
2018-12-09 12:27:19.5092,172.8,57.2,33,33.1,135,19.74,7,65040,34.7,3.7,33,33
2018-12-09 12:27:19.7592,172.8,57.2,33,33.1,135,19.73,1,728.2,86.7,29,33,33
2018-12-09 12:27:20.0092,172.8,57.2,33,33.1,135,19.74,2,728.2,87,29,33,33
2018-12-09 12:27:20.2593,172.8,57.2,33,33.1,135.1,19.73,61,731.6,726.2,0,33,33
2018-12-09 12:27:20.5093,172.8,57.2,33,33.1,135,19.71,62,425,425,0,33,33
2018-12-09 12:27:20.7593,172.8,57.2,33,33.1,135,19.73,64,97.5,98.6,0,33,33
2018-12-09 12:27:21.0093,172.8,57.2,33,33.1,135,19.74,3,728.2,86.7,27,33,33
2018-12-09 12:27:21.2593,172.8,57.2,33,33.1,135,19.72,4,728.2,87,27,33,33
2018-12-09 12:27:21.5093,172.8,57.2,33,33.1,135,19.73,65,65060,65050,0,33,33
2018-12-09 12:27:21.7593,172.8,57.2,33,33.1,135.1,19.73,66,3230,3230,0,33,33
2018-12-09 12:27:22.0093,172.8,57.2,33,33.1,135,19.73,1,728.2,86.7,29,33,33
2018-12-09 12:27:22.2593,172.8,57.2,33,33.1,135,19.73,2,728.2,87,29,33,33
2018-12-09 12:27:22.5093,172.8,57.3,33.25,33.16,135,19.74,65,65040,65030,0,33,33
2018-12-09 12:27:22.7593,172.8,57.3,33.25,33.16,135,19.73,51,3.72,3.7,0,33,33
2018-12-09 12:27:23.0093,172.8,57.4,33.25,33.22,135,19.73,63,50,50,0,33,33
2018-12-09 12:27:23.2593,172.8,57.4,33.25,33.22,135,19.73,67,35.5,34.8,0,33,33
2018-12-09 12:27:23.5093,172.8,57.4,33.25,33.22,135,19.73,52,3.72,3.7,0,33,33
2018-12-09 12:27:23.7593,172.8,57.4,33.25,33.22,135,19.73,6,65040,35.5,3.7,33,33
2018-12-09 12:27:24.0093,172.8,57.4,33.25,33.22,135,19.72,7,65030,34.8,3.7,33,33
2018-12-09 12:27:24.2593,172.8,57.4,33.25,33.22,135,19.72,1,728.2,86.7,29,33,33
2018-12-09 12:27:24.5093,172.8,57.4,33.25,33.22,135,19.73,2,728.2,87,29,33,33
2018-12-09 12:27:24.7593,172.8,57.4,33.25,33.22,134.9,19.86,61,731.8,726.4,0,33,33
2018-12-09 12:27:25.0093,172.8,57.4,33.25,33.22,135,19.73,62,425,425,0,33,33
2018-12-09 12:27:25.2593,172.8,57.4,33.25,33.22,135,19.74,64,97.5,98.5,0,33,33
2018-12-09 12:27:25.5093,172.8,57.4,33.25,33.22,135,19.73,3,728.2,86.7,27,33,33
2018-12-09 12:27:25.7593,172.8,57.4,33.25,33.22,135,19.73,4,728.5,87,27,33,33.5
2018-12-09 12:27:26.0093,172.8,57.4,33.25,33.22,135,19.73,65,65050,65020,0,33,33.5
2018-12-09 12:27:26.2593,172.8,57.4,33.25,33.22,135,19.73,66,3230,3230,0,33,33.5
2018-12-09 12:27:26.5093,172.8,57.5,33.25,33.28,135,19.73,1,728.6,86.7,29,33,33.5
2018-12-09 12:27:26.7593,172.8,57.5,33.25,33.28,135,19.73,2,728.5,87,29,33,33.5
2018-12-09 12:27:27.0093,172.8,57.5,33.25,33.28,135,19.71,65,65050,65030,0,33,33.5
2018-12-09 12:27:27.2593,172.8,57.5,33.25,33.28,135,19.73,51,3.72,3.7,0,33,33.5
2018-12-09 12:27:27.5093,172.8,57.5,33.25,33.28,135,19.76,63,50,50,0,33,33.5
2018-12-09 12:27:27.7593,172.8,57.5,33.5,33.28,134.9,19.71,67,35.6,34.9,0,33,33.5
2018-12-09 12:27:28.0093,172.8,57.5,33.5,33.28,135,19.73,52,3.72,3.7,0,33,33.5
2018-12-09 12:27:28.2593,172.8,57.5,33.5,33.28,135.1,19.72,6,65050,35.6,3.7,33,33.5
2018-12-09 12:27:28.5093,172.8,57.5,33.5,33.28,135,19.71,7,65020,34.9,3.7,33,33.5
2018-12-09 12:27:28.7593,172.8,57.5,33.5,33.28,135,19.74,1,728.6,86.7,29,33,33.5
2018-12-09 12:27:29.0093,172.8,57.5,33.5,33.28,134.9,19.73,2,728.5,87,29,33,33.5
2018-12-09 12:27:29.2593,172.8,57.5,33.5,33.28,134.9,19.74,61,731.9,726.5,0,33,33.5
2018-12-09 12:27:29.5093,172.8,57.5,33.5,33.28,135,19.72,62,425,425,0,33,33.5
2018-12-09 12:27:29.7593,172.8,57.5,33.5,33.28,135,19.72,64,97.6,98.6,0,33,33.5
2018-12-09 12:27:30.0093,172.8,57.5,33.5,33.28,135,19.72,3,728.6,86.7,27,33,33.5
2018-12-09 12:27:30.2594,172.8,57.5,33.5,33.28,135,19.74,4,728.5,87,27,33,33.5
2018-12-09 12:27:30.5094,172.8,57.5,33.5,33.28,135,19.73,65,65050,65020,0,33,33.5
2018-12-09 12:27:30.7594,172.8,57.6,33.5,33.33,135,19.73,66,3240,3240,0,33,33.5
2018-12-09 12:27:31.0094,172.8,57.6,33.5,33.33,135,19.72,1,728.6,86.7,29,33,33.5
2018-12-09 12:27:31.2594,172.8,57.6,33.5,33.33,135,19.71,2,728.5,87,29,33,33.5
2018-12-09 12:27:31.5094,172.8,57.6,33.5,33.33,135,19.73,65,65040,65020,0,33,33.5
2018-12-09 12:27:31.7594,172.8,57.6,33.5,33.33,135,19.75,51,3.72,3.7,0,33,33.5
2018-12-09 12:27:32.0095,172.8,57.6,33.5,33.33,134.9,19.73,63,50,50,0,33,33.5
2018-12-09 12:27:32.2595,172.8,57.6,33.5,33.33,134.9,19.68,67,35.6,34.9,0,33,33.5
2018-12-09 12:27:32.5095,172.8,57.6,33.5,33.33,135,19.72,52,3.72,3.7,0,33,33.5
2018-12-09 12:27:32.7595,172.8,57.6,33.5,33.33,135,19.74,6,65050,35.6,3.7,33,33.5
2018-12-09 12:27:33.0095,172.8,57.6,33.5,33.33,135,19.73,7,65030,34.9,3.7,33.5,33.5
2018-12-09 12:27:33.2595,172.8,57.6,33.5,33.33,135,19.73,1,728.7,86.7,29,33.5,33.5
2018-12-09 12:27:33.5095,172.8,57.8,33.5,33.45,135,19.73,2,728.5,87,29,33.5,33.5
2018-12-09 12:27:33.7595,172.8,58,33.5,33.56,135,19.73,61,732.1,726.7,0,33.5,33.5
2018-12-09 12:27:34.0095,172.8,58,33.5,33.56,135,19.73,62,425,425,0,33.5,33.5
2018-12-09 12:27:34.2594,172.8,58,33.5,33.56,135,19.73,64,97.4,98.4,0,33.5,33.5
2018-12-09 12:27:34.5094,172.8,58,33.5,33.56,135.1,19.73,3,728.7,86.7,27,33.5,33.5
2018-12-09 12:27:34.7594,172.8,58,33.5,33.56,135,19.73,4,728.5,87,27,33.5,33.5
2018-12-09 12:27:35.0094,172.8,58,33.5,33.56,135,19.73,65,65040,65020,0,33.5,33.5
2018-12-09 12:27:35.2594,172.8,58,33.5,33.56,134.9,19.71,66,3230,3230,0,33.5,33.5
2018-12-09 12:27:35.5094,172.8,58,33.5,33.56,135,19.73,1,728.7,86.7,29,33.5,33.5
2018-12-09 12:27:35.7594,172.8,58,33.5,33.56,134.9,19.73,2,728.5,87,29,33.5,33.5
2018-12-09 12:27:36.0094,172.8,58,33.5,33.56,135,19.73,65,65040,65030,0,33.5,33.5
2018-12-09 12:27:36.2594,172.8,58,33.5,33.56,135,19.73,51,3.72,3.7,0,33.5,33.5
2018-12-09 12:27:36.5094,172.8,58,33.5,33.56,135,19.73,63,50,50,0,33.5,33.5
2018-12-09 12:27:36.7594,172.8,58,33.5,33.56,135,19.89,67,35.7,35,0,33.5,33.5
2018-12-09 12:27:37.0094,172.8,58,33.5,33.56,134.9,19.73,52,3.72,3.7,0,33.5,33.5
2018-12-09 12:27:37.2594,172.8,58,33.5,33.56,135,19.73,6,65040,35.7,3.7,33.5,33.5
2018-12-09 12:27:37.5094,172.8,58,33.5,33.56,134.9,19.74,7,65030,35,3.7,33.5,33.5
2018-12-09 12:27:37.7594,172.8,58,33.5,33.56,135,19.74,1,728.7,86.7,29,33.5,33.5
2018-12-09 12:27:38.0094,172.8,58,33.5,33.56,135,19.73,2,728.5,87,29,33.5,33.5
2018-12-09 12:27:38.2595,172.8,58,33.5,33.56,135,19.73,61,732.2,726.9,0,33.5,33.5
2018-12-09 12:27:38.5095,172.8,58,33.5,33.56,135,19.73,62,425,425,0,33.5,33.5
2018-12-09 12:27:38.7595,172.8,58,33.5,33.56,134.9,19.73,64,97.5,98.5,0,33.5,33.5
2018-12-09 12:27:39.0095,172.8,58,33.5,33.56,135,19.73,3,728.7,86.7,27,33.5,33.5
2018-12-09 12:27:39.2595,172.8,58,33.5,33.56,135,19.73,4,728.5,87,27,33.5,33.5
2018-12-09 12:27:39.5095,172.8,58,33.5,33.56,135.1,19.73,65,65050,65040,0,33.5,33.5
2018-12-09 12:27:39.7595,172.8,58,33.5,33.56,135,19.73,66,3240,3240,0,33.5,33.5
2018-12-09 12:27:40.0095,172.8,58,33.5,33.56,135,19.74,1,728.7,86.7,29,33.5,33.5
2018-12-09 12:27:40.2595,172.8,58,33.5,33.56,135,19.73,2,728.9,87,29,33.5,33.5
2018-12-09 12:27:40.5095,172.8,58,33.5,33.56,135,19.73,65,65040,65030,0,33.5,33.5
2018-12-09 12:27:40.7595,172.8,58,33.5,33.56,135,19.73,51,3.73,3.7,0,33.5,33.5
2018-12-09 12:27:41.0095,172.8,58,33.5,33.56,135,19.73,63,50,50,0,33.5,33.5
2018-12-09 12:27:41.2595,172.8,58,33.5,33.56,135,19.73,67,35.7,35.1,0,33.5,33.5
2018-12-09 12:27:41.5095,172.8,58,33.5,33.56,135,19.71,52,3.73,3.7,0,33.5,33.5
2018-12-09 12:27:41.7595,172.8,58,33.5,33.56,135,19.73,6,65230,35.8,3.7,33.5,33.5
2018-12-09 12:27:42.0094,172.8,58,33.5,33.56,134.9,19.72,7,64850,35.1,3.7,33.5,33.5
2018-12-09 12:27:42.2594,172.8,58,33.5,33.56,134.9,19.71,1,728.9,86.7,29,33.5,33.5
2018-12-09 12:27:42.5094,172.8,58,33.5,33.56,135,19.73,2,728.9,87,29,33.5,33.5
2018-12-09 12:27:42.7595,172.8,58,33.5,33.56,135,19.73,61,732.5,727,0,33.5,33.5
2018-12-09 12:27:43.0095,172.8,58,33.5,33.56,135,19.73,62,425,425,0,33.5,33.5
2018-12-09 12:27:43.2595,172.8,58,33.5,33.56,135,19.71,64,97.4,98.3,0,33.5,33.5
2018-12-09 12:27:43.5095,172.8,58,33.5,33.56,135,19.73,3,728.9,86.7,27,33.5,33.5
2018-12-09 12:27:43.7595,172.8,58,33.5,33.56,134.9,19.74,4,728.9,87,27,33.5,33.5
2018-12-09 12:27:44.0096,172.8,58,33.5,33.56,135,19.73,65,65230,64850,0,33.5,33.5
2018-12-09 12:27:44.2596,172.8,58,33.5,33.56,135.1,19.73,66,3230,3230,0,33.5,33.5
2018-12-09 12:27:44.5096,172.8,58,33.5,33.56,135,19.74,1,728.9,86.7,29,33.5,33.5
2018-12-09 12:27:44.7596,172.8,58.1,33.5,33.62,135,19.67,2,728.9,87,29,33.5,33.5
2018-12-09 12:27:45.0095,172.8,58.1,33.5,33.62,134.9,19.73,65,65050,65040,0,33.5,33.5
2018-12-09 12:27:45.2595,172.8,58.1,33.5,33.62,135,19.72,51,3.73,3.7,0,33.5,33.5
2018-12-09 12:27:45.5095,172.8,58.2,33.5,33.68,135,19.73,63,50,50,0,33.5,33.5
2018-12-09 12:27:45.7595,172.8,58.2,33.5,33.68,135,19.74,67,35.8,35.1,0,33.5,33.5
2018-12-09 12:27:46.0095,172.8,58.2,33.5,33.68,135,19.69,52,3.73,3.7,0,33.5,33.5
2018-12-09 12:27:46.2595,172.8,58.2,33.5,33.68,135,19.74,6,65050,35.8,3.7,33.5,33.5
2018-12-09 12:27:46.5095,172.8,58.2,33.5,33.68,135,19.72,7,65040,35.1,3.7,33.5,33.5
2018-12-09 12:27:46.7595,172.8,58.2,33.5,33.68,135,19.71,1,728.9,86.7,29,33.5,33.5
2018-12-09 12:27:47.0095,172.8,58.2,33.5,33.68,135,19.73,2,728.9,87,29,33.5,33.5
2018-12-09 12:27:47.2595,172.8,58.2,33.5,33.68,135,19.72,61,732.5,727.1,0,33.5,33.5
2018-12-09 12:27:47.5095,172.8,58.2,33.5,33.68,135,19.73,62,425,425,0,33.5,33.5
2018-12-09 12:27:47.7595,172.8,58.2,33.5,33.68,135.1,19.74,64,97.9,98.4,0,33.5,33.5
2018-12-09 12:27:48.0095,172.8,58.2,33.5,33.68,135,19.73,3,729.4,86.7,27,33.5,33.5
2018-12-09 12:27:48.2595,172.8,58.2,33.5,33.68,135,19.75,4,729.1,87,27,33.5,33.5
2018-12-09 12:27:48.5095,172.8,58.2,33.75,33.68,135,19.73,65,65230,64860,0,33.5,33.5
2018-12-09 12:27:48.7595,172.8,58.2,33.75,33.68,135,19.74,66,3230,3230,0,33.5,33.5
2018-12-09 12:27:49.0095,172.8,58.2,33.75,33.68,135,19.71,1,729.4,86.7,29,33.5,33.5
2018-12-09 12:27:49.2595,172.8,58.2,33.75,33.68,135,19.73,2,729.1,87,29,33.5,33.5
2018-12-09 12:27:49.5095,172.8,58.2,33.75,33.68,135,19.71,65,65050,65040,0,33.5,33.5
2018-12-09 12:27:49.7595,172.8,58.2,33.75,33.68,135,19.74,51,3.73,3.71,0,33.5,33.5
2018-12-09 12:27:50.0095,172.8,58.2,33.75,33.68,135,19.72,63,50,50,0,33.5,33.5
2018-12-09 12:27:50.2596,172.8,58.2,33.75,33.68,135,19.7,67,35.9,35.2,0,33.5,33.5
2018-12-09 12:27:50.5096,172.8,58.3,33.75,33.74,135,19.74,52,3.73,3.7,0,33.5,33.5
2018-12-09 12:27:50.7596,172.8,58.3,33.75,33.74,135.1,19.74,6,65050,35.9,3.7,33.5,33.5
2018-12-09 12:27:51.0096,172.8,58.3,33.75,33.74,135,19.71,7,65040,35.2,3.7,33.5,33.5
2018-12-09 12:27:51.2596,172.8,58.3,33.75,33.74,135,19.73,1,729.4,86.7,29,33.5,33.5
2018-12-09 12:27:51.5096,172.8,58.3,33.75,33.74,135,19.72,2,729.1,87,29,33.5,33.5
2018-12-09 12:27:51.7596,172.8,58.3,33.75,33.74,135,19.73,61,732.8,727.4,0,33.5,33.5
2018-12-09 12:27:52.0096,172.8,58.3,33.75,33.74,135,19.73,62,425,425,0,33.5,33.5
2018-12-09 12:27:52.2596,172.8,58.3,33.75,33.74,135,19.73,64,97.4,98.4,0,33.5,33.5
2018-12-09 12:27:52.5096,172.8,58.3,33.75,33.74,135,19.68,3,729.4,86.7,27,33.5,33.5
2018-12-09 12:27:52.7596,172.8,58.3,33.75,33.74,135.1,19.73,4,729.1,87,27,33.5,33.5
2018-12-09 12:27:53.0096,172.8,58.3,33.75,33.74,134.9,19.73,65,65040,65020,0,33.5,33.5
2018-12-09 12:27:53.2596,172.8,58.3,33.75,33.74,135,19.73,66,3230,3230,0,33.5,33.5
2018-12-09 12:27:53.5096,172.8,58.3,33.75,33.74,135,19.73,1,729.4,86.7,29,33.5,33.5
2018-12-09 12:27:53.7596,172.8,58.4,34,33.8,135,19.7,2,729.1,87,29,33.5,33.5
2018-12-09 12:27:54.0096,172.8,58.4,34,33.8,135,19.73,65,65060,65030,0,33.5,33.5
2018-12-09 12:27:54.2596,172.8,58.4,34,33.8,135,19.69,51,3.73,3.71,0,33.5,33.5
2018-12-09 12:27:54.5096,172.8,58.4,34,33.8,135,19.77,63,50,50,0,33.5,33.5
2018-12-09 12:27:54.7596,172.8,58.4,34,33.8,135,19.72,67,35.9,35.2,0,34,33.5
2018-12-09 12:27:55.0097,172.8,58.4,34,33.8,135,19.72,52,3.73,3.71,0,34,34
2018-12-09 12:27:55.2597,172.8,58.4,34,33.8,135,19.73,6,65040,35.9,3.7,34,34
2018-12-09 12:27:55.5097,172.8,58.4,34,33.8,135,19.72,7,65010,35.2,3.7,34,34
2018-12-09 12:27:55.7597,172.8,58.4,34,33.8,135,19.73,1,729.7,86.7,29,34,34
2018-12-09 12:27:56.0097,172.8,58.4,34,33.8,135,19.69,2,729.3,87,29,34,34
2018-12-09 12:27:56.2597,172.8,58.4,34,33.8,135,19.73,61,732.9,727.4,0,34,34
2018-12-09 12:27:56.5097,172.8,58.4,34,33.8,135,19.73,62,425,425,0,34,34
2018-12-09 12:27:56.7596,172.8,58.4,34,33.8,135,19.73,64,97.4,98.4,0,34,34
2018-12-09 12:27:57.0096,172.8,58.5,34,33.85,135,19.73,3,729.7,86.7,27,34,34
2018-12-09 12:27:57.2596,172.8,58.5,34,33.85,135,19.73,4,729.3,87,27,34,34
2018-12-09 12:27:57.5096,172.8,58.6,34,33.91,134.9,19.73,65,65040,65020,0,34,34
2018-12-09 12:27:57.7596,172.8,58.6,34,33.91,135,19.73,66,3220,3220,0,34,34
2018-12-09 12:27:58.0096,172.8,58.6,34,33.91,135,19.73,1,729.7,86.7,29,34,34
2018-12-09 12:27:58.2597,172.8,58.6,34,33.91,135,19.73,2,729.3,87,29,34,34
2018-12-09 12:27:58.5097,172.8,58.6,34,33.91,135,19.73,65,65030,65020,0,34,34
2018-12-09 12:27:58.7597,172.8,58.6,34,33.91,135,19.78,51,3.73,3.71,0,34,34
2018-12-09 12:27:59.0097,172.8,58.6,34,33.91,135,19.72,63,50,50,0,34,34
2018-12-09 12:27:59.2597,172.8,58.6,34,33.91,135,19.73,67,36,35.3,0,34,34
2018-12-09 12:27:59.5097,172.8,58.6,34,33.91,135,19.73,52,3.73,3.71,0,34,34
2018-12-09 12:27:59.7597,172.8,58.6,34,33.91,134.9,19.73,6,65040,36,3.7,34,34
2018-12-09 12:28:00.0097,172.8,58.6,34,33.91,135,19.75,7,65030,35.3,3.7,34,34
2018-12-09 12:28:00.2597,172.8,58.6,34,33.91,135,19.73,1,729.7,86.7,29,34,34
2018-12-09 12:28:00.5097,172.8,58.6,34,33.91,135,19.73,2,729.3,87,29,34,34
2018-12-09 12:28:00.7597,172.8,58.6,34,33.91,135,19.74,61,733,727.7,0,34,34
2018-12-09 12:28:01.0097,172.8,58.6,34,33.91,134.9,19.73,62,425,425,0,34,34
2018-12-09 12:28:01.2597,172.8,58.6,34,33.91,135,19.73,64,97.3,98.4,0,34,34
2018-12-09 12:28:01.5097,172.8,58.6,34,33.91,135,19.72,3,729.7,86.7,27,34,34
2018-12-09 12:28:01.7597,172.8,58.6,34,33.91,135,19.73,4,729.3,87,27,34,34
2018-12-09 12:28:02.0097,172.8,58.6,34,33.91,135,19.73,65,65040,65030,0,34,34
2018-12-09 12:28:02.2597,172.8,58.6,34,33.91,135,19.73,66,3230,3230,0,34,34
2018-12-09 12:28:02.5097,172.8,58.8,34,34.03,135,19.73,1,729.8,86.3,29,34,34
2018-12-09 12:28:02.7596,172.8,58.8,34,34.03,134.9,19.73,2,729.5,87,29,34,34
2018-12-09 12:28:03.0097,172.8,58.8,34,34.03,134.9,19.74,65,65050,65030,0,34,34
2018-12-09 12:28:03.2597,172.8,58.8,34,34.03,135,19.68,51,3.73,3.71,0,34,34
2018-12-09 12:28:03.5097,172.8,58.8,34,34.03,135,19.74,63,50,50,0,34,34
2018-12-09 12:28:03.7597,172.8,58.8,34,34.03,135,19.7,67,36,35.3,0,34,34
2018-12-09 12:28:04.0097,172.8,58.8,34,34.03,135,19.73,52,3.73,3.71,0,34,34
2018-12-09 12:28:04.2597,172.8,58.8,34,34.03,135,19.73,6,65040,36,3.7,34,34
2018-12-09 12:28:04.5097,172.8,58.8,34,34.03,135,19.73,7,65030,35.3,3.7,34,34
2018-12-09 12:28:04.7597,172.8,58.8,34,34.03,135,19.74,1,729.8,86.3,29,34,34
2018-12-09 12:28:05.0097,172.8,58.8,34,34.03,135,19.75,2,729.5,87,29,34,34
2018-12-09 12:28:05.2597,172.8,58.8,34,34.03,135,19.66,61,733.1,727.8,0,34,34
2018-12-09 12:28:05.5097,172.8,58.8,34,34.03,135,19.73,62,425,425,0,34,34
2018-12-09 12:28:05.7597,172.8,59,34,34.14,135,19.73,64,97.6,98.6,0,34,34
2018-12-09 12:28:06.0097,172.8,59,34,34.14,135,19.73,3,729.8,86.3,27,34,34
2018-12-09 12:28:06.2597,172.8,59,34,34.14,135,19.73,4,729.5,87,27,34,34
2018-12-09 12:28:06.5097,172.8,59,34,34.14,135,19.74,65,65040,65030,0,34,34
2018-12-09 12:28:06.7597,172.8,59,34,34.14,135,19.73,66,3220,3230,0,34,34
2018-12-09 12:28:07.0097,172.8,59,34,34.14,135,19.75,1,729.8,86.3,29,34,34
2018-12-09 12:28:07.2597,172.8,59,34,34.14,135,19.73,2,729.5,87,29,34,34
2018-12-09 12:28:07.5097,172.8,59,34,34.14,135,19.73,65,65030,65030,0,34,34
2018-12-09 12:28:07.7597,172.8,59.1,34,34.2,135,19.73,51,3.73,3.71,0,34,34
2018-12-09 12:28:08.0098,172.8,59.1,34,34.2,135,19.73,63,50,50,0,34,34
2018-12-09 12:28:08.2598,172.8,59.1,34,34.2,135.1,19.73,67,36.1,35.3,0,34,34
2018-12-09 12:28:08.5098,172.8,59.1,34,34.2,135,19.73,52,3.73,3.71,0,34,34
2018-12-09 12:28:08.7599,172.8,59.1,34,34.2,135,19.73,6,65040,36.1,3.7,34,34
2018-12-09 12:28:09.0099,172.8,59.1,34,34.2,135,19.73,7,65030,35.4,3.7,34,34
2018-12-09 12:28:09.2599,172.8,59.1,34,34.2,135,19.72,1,730.1,86.3,29,34,34
2018-12-09 12:28:09.5098,172.8,59.2,34,34.26,135,19.71,2,729.9,87,29,34,34
2018-12-09 12:28:09.7598,172.8,59.2,34,34.26,135,19.73,61,733.3,727.9,0,34,34
2018-12-09 12:28:10.0098,172.8,59.2,34,34.26,135,19.73,62,425,425,0,34,34
2018-12-09 12:28:10.2598,172.8,59.2,34,34.26,135,19.73,64,97.4,98.4,0,34,34
2018-12-09 12:28:10.5098,172.8,59.2,34,34.26,135,19.73,3,730.1,86.3,27,34,34
2018-12-09 12:28:10.7598,172.8,59.2,34,34.26,135,19.73,4,729.9,87,27,34,34
2018-12-09 12:28:11.0098,172.8,59.2,34,34.26,135,19.73,65,65040,65030,0,34,34
2018-12-09 12:28:11.2598,172.8,59.2,34,34.26,135,19.73,66,3220,3220,0,34,34
2018-12-09 12:28:11.5098,172.8,59.2,34,34.26,135.1,19.72,1,730.1,86.3,29,34,34
2018-12-09 12:28:11.7598,172.8,59.2,34,34.26,135,19.73,2,729.9,87,29,34,34
2018-12-09 12:28:12.0098,172.8,59.2,34,34.26,135,19.73,65,65040,65030,0,34,34
2018-12-09 12:28:12.2598,172.8,59.2,34,34.26,135,19.74,51,3.73,3.71,0,34,34
2018-12-09 12:28:12.5098,172.8,59.2,34,34.26,135,19.73,63,50,50,0,34,34
2018-12-09 12:28:12.7599,172.8,59.2,34,34.26,135,19.73,67,36.1,35.4,0,34,34
2018-12-09 12:28:13.0099,172.8,59.2,34,34.26,135,19.74,52,3.73,3.71,0,34,34
2018-12-09 12:28:13.2599,172.8,59.2,34,34.26,135,19.73,6,65040,36.1,3.7,34,34
2018-12-09 12:28:13.5098,172.8,59.2,34.25,34.26,135,19.72,7,65040,35.4,3.7,34,34
2018-12-09 12:28:13.7598,172.8,59.2,34.25,34.26,135,19.73,1,730.1,86.3,29,34,34
2018-12-09 12:28:14.0098,172.8,59.2,34.25,34.26,135,19.73,2,729.9,87,29,34,34
2018-12-09 12:28:14.2598,172.8,59.2,34.25,34.26,135,19.74,61,733.5,728,0,34,34
2018-12-09 12:28:14.5098,172.8,59.2,34.25,34.26,135.1,19.73,62,425,425,0,34,34
2018-12-09 12:28:14.7597,172.8,59.2,34.25,34.26,135.1,19.73,64,97.6,98.6,0,34,34
2018-12-09 12:28:15.0097,172.8,59.2,34.25,34.26,135,19.73,3,730.1,86.3,27,34,34
2018-12-09 12:28:15.2597,172.8,59.2,34.25,34.26,135,19.74,4,729.9,87,27,34,34
2018-12-09 12:28:15.5097,172.8,59.2,34.25,34.26,134.9,19.71,65,65030,65010,0,34,34
2018-12-09 12:28:15.7598,172.8,59.2,34.25,34.26,135,19.73,66,3220,3220,0,34,34
2018-12-09 12:28:16.0098,172.8,59.2,34.25,34.26,135,19.73,1,730.1,86.3,29,34,34
2018-12-09 12:28:16.2598,172.8,59.2,34.25,34.26,135,19.73,2,729.9,87,29,34,34
2018-12-09 12:28:16.5098,172.8,59.2,34.25,34.26,135,19.73,65,65040,65020,0,34,34
2018-12-09 12:28:16.7598,172.8,59.2,34.25,34.26,135,19.73,51,3.73,3.71,0,34,34.5
2018-12-09 12:28:17.0098,172.8,59.2,34.25,34.26,135,19.74,63,50,50,0,34,34.5
2018-12-09 12:28:17.2598,172.8,59.2,34.25,34.26,135,19.73,67,36.1,35.4,0,34,34.5
2018-12-09 12:28:17.5099,172.8,59.2,34.25,34.26,135,19.83,52,3.73,3.71,0,34,34.5
2018-12-09 12:28:17.7599,172.8,59.2,34.25,34.26,135,19.74,6,65040,36.1,3.7,34,34.5
2018-12-09 12:28:18.0099,172.8,59.2,34.25,34.26,135,19.73,7,65020,35.4,3.7,34,34.5
2018-12-09 12:28:18.2599,172.8,59.2,34.25,34.26,135,19.74,1,730.2,86.3,29,34,34.5
2018-12-09 12:28:18.5100,172.8,59.2,34.25,34.26,134.9,19.73,2,730.2,86.7,29,34,34.5
2018-12-09 12:28:18.7600,172.8,59.3,34.5,34.32,135,19.78,61,733.7,728.2,0,34,34.5
2018-12-09 12:28:19.0100,172.8,59.3,34.5,34.32,135,19.74,62,425,425,0,34,34.5
2018-12-09 12:28:19.2600,172.8,59.3,34.5,34.32,135,19.73,64,97.4,98.3,0,34,34.5
2018-12-09 12:28:19.5100,172.8,59.3,34.5,34.32,135,19.73,3,730.2,86.3,27,34,34.5
2018-12-09 12:28:19.7600,172.8,59.3,34.5,34.32,135,19.73,4,730.2,86.7,27,34,34.5
2018-12-09 12:28:20.0099,172.8,59.3,34.5,34.32,135,19.72,65,65030,65010,0,34,34.5
2018-12-09 12:28:20.2599,172.8,59.3,34.5,34.32,134.9,19.71,66,3230,3230,0,34,34.5
2018-12-09 12:28:20.5098,172.8,59.4,34.5,34.38,135,19.73,1,730.2,86.3,29,34,34.5
2018-12-09 12:28:20.7599,172.8,59.4,34.5,34.38,135,19.73,2,730.2,86.7,29,34,34.5
2018-12-09 12:28:21.0099,172.8,59.4,34.5,34.38,135,19.74,65,65040,65020,0,34,34.5
2018-12-09 12:28:21.2599,172.8,59.4,34.5,34.38,135,19.74,51,3.73,3.71,0,34,34.5
2018-12-09 12:28:21.5099,172.8,59.4,34.5,34.38,135,19.74,63,50,50,0,34,34.5
2018-12-09 12:28:21.7599,172.8,59.4,34.5,34.38,135,19.73,67,36.2,35.5,0,34,34.5
2018-12-09 12:28:22.0099,172.8,59.4,34.5,34.38,135,19.71,52,3.73,3.71,0,34,34.5
2018-12-09 12:28:22.2598,172.8,59.4,34.5,34.38,135,19.73,6,65040,36.2,3.7,34,34.5
2018-12-09 12:28:22.5098,172.8,59.4,34.5,34.38,135,19.73,7,65020,35.5,3.7,34,34.5
2018-12-09 12:28:22.7598,172.8,59.4,34.5,34.38,135,19.73,1,730.2,86.3,29,34,34.5
2018-12-09 12:28:23.0098,172.8,59.4,34.5,34.38,135,19.71,2,730.2,86.7,29,34,34.5
2018-12-09 12:28:23.2599,172.8,59.4,34.5,34.38,134.9,19.73,61,733.8,728.4,0,34,34.5
2018-12-09 12:28:23.5099,172.8,59.4,34.5,34.38,135,19.7,62,425,425,0,34,34.5
2018-12-09 12:28:23.7599,172.8,59.4,34.5,34.38,135,19.73,64,97.5,98.5,0,34,34.5
2018-12-09 12:28:24.0099,172.8,59.4,34.5,34.38,135,19.73,3,730.6,86.3,27,34.5,34.5
2018-12-09 12:28:24.2598,172.8,59.4,34.5,34.38,135,19.72,4,730.5,86.7,27,34.5,34.5
2018-12-09 12:28:24.5098,172.8,59.4,34.5,34.38,135,19.73,65,65040,65020,0,34.5,34.5
2018-12-09 12:28:24.7599,172.8,59.4,34.5,34.38,134.9,19.72,66,3230,3230,0,34.5,34.5
2018-12-09 12:28:25.0099,172.8,59.4,34.5,34.38,135,19.73,1,730.6,86.3,29,34.5,34.5
2018-12-09 12:28:25.2599,172.8,59.4,34.5,34.38,135,19.73,2,730.5,86.7,29,34.5,34.5
2018-12-09 12:28:25.5100,172.8,59.5,34.5,34.43,135.1,19.73,65,65040,65030,0,34.5,34.5
2018-12-09 12:28:25.7600,172.8,59.5,34.5,34.43,135,19.73,51,3.74,3.71,0,34.5,34.5
2018-12-09 12:28:26.0100,172.8,59.5,34.5,34.43,135,19.73,63,50,50,0,34.5,34.5
2018-12-09 12:28:26.2600,172.8,59.5,34.5,34.43,135,19.73,67,36.2,35.5,0,34.5,34.5
2018-12-09 12:28:26.5100,172.8,59.5,34.5,34.43,135,19.68,52,3.73,3.71,0,34.5,34.5
2018-12-09 12:28:26.7600,172.8,59.5,34.5,34.43,135,19.72,6,65040,36.2,3.7,34.5,34.5
2018-12-09 12:28:27.0100,172.8,59.5,34.5,34.43,135,19.74,7,65020,35.5,3.7,34.5,34.5
2018-12-09 12:28:27.2600,172.8,59.5,34.5,34.43,135,19.73,1,730.6,86.3,29,34.5,34.5
2018-12-09 12:28:27.5100,172.8,59.5,34.5,34.43,135,19.73,2,730.5,86.7,29,34.5,34.5
2018-12-09 12:28:27.7600,172.8,59.5,34.5,34.43,135,19.72,61,733.9,728.5,0,34.5,34.5
2018-12-09 12:28:28.0100,172.8,59.5,34.5,34.43,135,19.72,62,425,425,0,34.5,34.5
2018-12-09 12:28:28.2600,172.8,59.5,34.5,34.43,134.9,19.73,64,97.6,98.6,0,34.5,34.5
2018-12-09 12:28:28.5100,172.8,59.5,34.5,34.43,135,19.74,3,730.6,86.3,27,34.5,34.5
2018-12-09 12:28:28.7600,172.8,59.6,34.5,34.49,135,19.73,4,730.5,86.7,27,34.5,34.5
2018-12-09 12:28:29.0100,172.8,59.6,34.5,34.49,135,19.74,65,65040,65030,0,34.5,34.5
2018-12-09 12:28:29.2600,172.8,59.6,34.5,34.49,134.9,19.72,66,3230,3230,0,34.5,34.5
2018-12-09 12:28:29.5100,172.8,59.6,34.5,34.49,135,19.73,1,730.6,86.3,29,34.5,34.5
2018-12-09 12:28:29.7600,172.8,59.8,34.5,34.61,135,19.73,2,730.5,86.7,29,34.5,34.5
2018-12-09 12:28:30.0100,172.8,59.8,34.5,34.61,135,19.74,65,65040,65030,0,34.5,34.5
2018-12-09 12:28:30.2600,172.8,59.8,34.5,34.61,135.1,19.74,51,3.74,3.71,0,34.5,34.5
2018-12-09 12:28:30.5100,172.8,59.8,34.5,34.61,135,19.74,63,50,50,0,34.5,34.5
2018-12-09 12:28:30.7600,172.8,59.8,34.5,34.61,135,19.56,67,36.2,35.5,0,34.5,34.5
2018-12-09 12:28:31.0100,172.8,59.8,34.5,34.61,134.9,19.73,52,3.73,3.71,0,34.5,34.5
2018-12-09 12:28:31.2600,172.8,59.8,34.5,34.61,135,19.73,6,65030,36.2,3.7,34.5,34.5
2018-12-09 12:28:31.5100,172.8,59.8,34.5,34.61,135,19.74,7,65030,35.5,3.7,34.5,34.5
2018-12-09 12:28:31.7600,172.8,59.8,34.5,34.61,135,19.74,1,730.9,86.3,29,34.5,34.5
2018-12-09 12:28:32.0100,172.8,59.8,34.5,34.61,135,19.73,2,730.7,86.7,29,34.5,34.5
2018-12-09 12:28:32.2600,172.8,60,34.5,34.72,135,19.74,61,734,728.6,0,34.5,34.5
2018-12-09 12:28:32.5101,172.8,60,34.5,34.72,135,19.73,62,425,425,0,34.5,34.5
2018-12-09 12:28:32.7601,172.8,60,34.5,34.72,135,19.73,64,97.4,98.4,0,34.5,34.5
2018-12-09 12:28:33.0100,172.8,60,34.5,34.72,135,19.73,3,730.9,86.3,27,34.5,34.5
2018-12-09 12:28:33.2600,172.8,60,34.5,34.72,135,19.73,4,730.7,86.7,27,34.5,34.5
2018-12-09 12:28:33.5100,172.8,60,34.5,34.72,135,19.74,65,65030,65030,0,34.5,34.5
2018-12-09 12:28:33.7599,172.8,60,34.5,34.72,135,19.72,66,3230,3230,0,34.5,34.5
2018-12-09 12:28:34.0099,172.8,60,34.5,34.72,135,19.74,1,730.9,86.3,29,34.5,34.5
2018-12-09 12:28:34.2600,172.8,60,34.5,34.72,135,19.73,2,730.7,86.7,29,34.5,34.5
2018-12-09 12:28:34.5100,172.8,60,34.5,34.72,135,19.74,65,65040,65030,0,34.5,34.5
2018-12-09 12:28:34.7600,172.8,60,34.5,34.72,135,19.73,51,3.74,3.71,0,34.5,34.5
2018-12-09 12:28:35.0100,172.8,60,34.5,34.72,135,19.73,63,50,50,0,34.5,34.5
2018-12-09 12:28:35.2600,172.8,60,34.5,34.72,135,19.7,67,36.3,35.5,0,34.5,34.5
2018-12-09 12:28:35.5100,172.8,60,34.5,34.72,135,19.72,52,3.74,3.71,0,34.5,34.5
2018-12-09 12:28:35.7600,172.8,60,34.5,34.72,135,19.72,6,65040,36.3,3.7,34.5,34.5
2018-12-09 12:28:36.0100,172.8,60,34.5,34.72,134.9,19.73,7,65030,35.5,3.7,34.5,34.5
2018-12-09 12:28:36.2600,172.8,60,34.5,34.72,135,19.73,1,730.9,86.3,29,34.5,34.5
2018-12-09 12:28:36.5100,172.8,60,34.5,34.72,135,19.73,2,730.7,86.7,29,34.5,34.5
2018-12-09 12:28:36.7600,172.8,60,34.5,34.72,135,19.74,61,734.1,728.8,0,34.5,34.5
2018-12-09 12:28:37.0101,172.8,60,34.5,34.72,135,19.72,62,425,425,0,34.5,34.5
2018-12-09 12:28:37.2601,172.8,60,34.5,34.72,135,19.74,64,97.4,98.3,0,34.5,34.5
2018-12-09 12:28:37.5101,172.8,60,34.5,34.72,135,19.76,3,730.9,86.3,27,34.5,34.5
2018-12-09 12:28:37.7601,172.8,60,34.5,34.72,135,19.73,4,730.7,86.7,27,34.5,34.5
2018-12-09 12:28:38.0101,172.8,60,34.5,34.72,135,19.72,65,65030,65030,0,34.5,34.5
2018-12-09 12:28:38.2601,172.8,60,34.5,34.72,135,19.73,66,3220,3220,0,34.5,34.5
2018-12-09 12:28:38.5101,172.8,60,34.75,34.72,135,19.73,1,731.1,86.3,29,34.5,35
2018-12-09 12:28:38.7601,172.8,60,34.75,34.72,135,19.74,2,730.8,86.7,29,34.5,35
2018-12-09 12:28:39.0101,172.8,60,34.75,34.72,135,19.73,65,65030,65020,0,34.5,35
2018-12-09 12:28:39.2601,172.8,60,34.75,34.72,135,19.75,51,3.74,3.72,0,34.5,35
2018-12-09 12:28:39.5101,172.8,60,34.75,34.72,135,19.6,63,50,50,0,34.5,35
2018-12-09 12:28:39.7601,172.8,60,34.75,34.72,135.1,19.73,67,36.3,35.6,0,34.5,35
2018-12-09 12:28:40.0101,172.8,60,34.75,34.72,135,19.73,52,3.74,3.71,0,34.5,35
2018-12-09 12:28:40.2601,172.8,60,34.75,34.72,135,19.74,6,65040,36.3,3.7,34.5,35
2018-12-09 12:28:40.5102,172.8,60,34.75,34.72,135,19.73,7,65020,35.6,3.7,34.5,35
2018-12-09 12:28:40.7602,172.8,60.1,34.75,34.78,135,19.73,1,731.1,86.3,29,34.5,35
2018-12-09 12:28:41.0102,172.8,60.1,34.75,34.78,135,19.73,2,730.8,86.7,29,34.5,35
2018-12-09 12:28:41.2602,172.8,60.1,34.75,34.78,135.1,19.73,61,734.3,728.9,0,34.5,35
2018-12-09 12:28:41.5102,172.8,60.1,34.75,34.78,135,19.73,62,425,425,0,34.5,35
2018-12-09 12:28:41.7602,172.8,60.1,34.75,34.78,135,19.72,64,97.4,98.4,0,34.5,35
2018-12-09 12:28:42.0102,172.8,60.1,34.75,34.78,135,19.73,3,731.1,86.3,27,34.5,35
2018-12-09 12:28:42.2601,172.8,60.1,34.75,34.78,135,19.73,4,730.8,86.7,27,34.5,35
2018-12-09 12:28:42.5101,172.8,60.1,34.75,34.78,135,19.73,65,65040,65010,0,34.5,35
2018-12-09 12:28:42.7601,172.8,60.1,35,34.78,135,19.73,66,3230,3230,0,34.5,35
2018-12-09 12:28:43.0101,172.8,60.1,35,34.78,135,19.73,1,731.1,86.3,29,34.5,35
2018-12-09 12:28:43.2601,172.8,60.1,35,34.78,135,19.73,2,730.8,86.7,29,34.5,35
2018-12-09 12:28:43.5101,172.8,60.1,35,34.78,135,19.73,65,65040,65010,0,34.5,35
2018-12-09 12:28:43.7601,172.8,60.1,35,34.78,135,19.7,51,3.74,3.72,0,34.5,35
2018-12-09 12:28:44.0102,172.8,60.1,35,34.78,135,19.72,63,50,50,0,34.5,35
2018-12-09 12:28:44.2602,172.8,60.1,35,34.78,135,19.72,67,36.3,35.6,0,34.5,35
2018-12-09 12:28:44.5101,172.8,60.2,35,34.84,135,19.74,52,3.74,3.71,0,34.5,35
2018-12-09 12:28:44.7601,172.8,60.2,35,34.84,135,19.74,6,65030,36.3,3.7,34.5,35
2018-12-09 12:28:45.0101,172.8,60.2,35,34.84,135,19.73,7,65010,35.6,3.7,34.5,35
2018-12-09 12:28:45.2601,172.8,60.2,35,34.84,134.9,19.73,1,731.1,86.3,29,34.5,35
2018-12-09 12:28:45.5101,172.8,60.2,35,34.84,134.9,19.72,2,730.8,86.7,29,35,35
2018-12-09 12:28:45.7601,172.8,60.2,35,34.84,135,19.66,61,734.5,729.1,0,35,35
2018-12-09 12:28:46.0102,172.8,60.2,35,34.84,135,19.73,62,425,425,0,35,35
2018-12-09 12:28:46.2602,172.8,60.2,35,34.84,135,19.73,64,97.3,98.3,0,35,35
2018-12-09 12:28:46.5102,172.8,60.2,35,34.84,135,19.71,3,731.3,86.3,27,35,35
2018-12-09 12:28:46.7602,172.8,60.2,35,34.84,135,19.74,4,731.2,86.7,27,35,35
2018-12-09 12:28:47.0102,172.8,60.2,35,34.84,134.9,19.73,65,65040,65020,0,35,35
2018-12-09 12:28:47.2602,172.8,60.2,35,34.84,135,19.73,66,3220,3220,0,35,35
2018-12-09 12:28:47.5102,172.8,60.2,35,34.84,135,19.75,1,731.3,86.3,29,35,35
2018-12-09 12:28:47.7602,172.8,60.2,35,34.84,135,19.73,2,731.2,86.7,29,35,35
2018-12-09 12:28:48.0102,172.8,60.2,35,34.84,135,19.74,65,65030,65010,0,35,35
2018-12-09 12:28:48.2602,172.8,60.2,35,34.84,135,19.75,51,3.74,3.72,0,35,35
2018-12-09 12:28:48.5102,172.8,60.3,35,34.9,135,19.73,63,50,50,0,35,35
2018-12-09 12:28:48.7602,172.8,60.3,35,34.9,134.9,19.73,67,36.3,35.6,0,35,35
2018-12-09 12:28:49.0102,172.8,60.3,35,34.9,135,19.72,52,3.74,3.72,0,35,35
2018-12-09 12:28:49.2602,172.8,60.3,35,34.9,135,19.73,6,65030,36.3,3.7,35,35
2018-12-09 12:28:49.5102,172.8,60.3,35,34.9,135,19.73,7,65020,35.6,3.7,35,35
2018-12-09 12:28:49.7602,172.8,60.3,35,34.9,135,19.78,1,731.3,86.3,29,35,35
2018-12-09 12:28:50.0102,172.8,60.3,35,34.9,135,19.74,2,731.2,86.7,29,35,35
2018-12-09 12:28:50.2602,172.8,60.3,35,34.9,135,19.73,61,734.7,729.2,0,35,35
2018-12-09 12:28:50.5102,172.8,60.3,35,34.9,135,19.73,62,425,425,0,35,35
2018-12-09 12:28:50.7602,172.8,60.3,35,34.9,135,19.72,64,97.6,98.6,0,35,35
2018-12-09 12:28:51.0102,172.8,60.3,35,34.9,135,19.73,3,731.3,86.3,27,35,35
2018-12-09 12:28:51.2602,172.8,60.3,35,34.9,135,19.73,4,731.2,86.7,27,35,35
2018-12-09 12:28:51.5102,172.8,60.3,35,34.9,135,19.74,65,65030,65020,0,35,35
2018-12-09 12:28:51.7602,172.8,60.4,35,34.95,135,19.75,66,3240,3240,0,35,35
2018-12-09 12:28:52.0103,172.8,60.4,35,34.95,135,19.73,1,731.3,86.3,29,35,35
2018-12-09 12:28:52.2603,172.8,60.4,35,34.95,135,19.72,2,731.2,86.7,29,35,35
2018-12-09 12:28:52.5103,172.8,60.4,35,34.95,135,19.74,65,65030,65020,0,35,35
2018-12-09 12:28:52.7603,172.8,60.5,35,35.01,135,19.73,51,3.74,3.72,0,35,35
2018-12-09 12:28:53.0103,172.8,60.5,35,35.01,135,19.73,63,50,50,0,35,35
2018-12-09 12:28:53.2603,172.8,60.5,35,35.01,135,19.73,67,36.4,35.7,0,35,35
2018-12-09 12:28:53.5103,172.8,60.5,35,35.01,134.9,19.73,52,3.74,3.71,0,35,35
2018-12-09 12:28:53.7603,172.8,60.5,35,35.01,135,19.73,6,65050,36.4,3.7,35,35
2018-12-09 12:28:54.0103,172.8,60.5,35,35.01,135,19.7,7,65030,35.7,3.7,35,35
2018-12-09 12:28:54.2603,172.8,60.5,35,35.01,135,19.76,1,731.5,86.1,29,35,35
2018-12-09 12:28:54.5103,172.8,60.5,35,35.01,135,19.75,2,731.3,86.7,29,35,35
2018-12-09 12:28:54.7603,172.8,60.5,35,35.01,135,19.73,61,734.8,729.2,0,35,35
2018-12-09 12:28:55.0103,172.8,60.5,35,35.01,135,19.69,62,425,425,0,35,35
2018-12-09 12:28:55.2603,172.8,60.5,35,35.01,135,19.73,64,97.3,98.3,0,35,35
2018-12-09 12:28:55.5103,172.8,60.6,35,35.07,135.1,19.73,3,731.5,86.1,27,35,35
2018-12-09 12:28:55.7603,172.8,60.6,35,35.07,135,19.73,4,731.3,86.7,27,35,35
2018-12-09 12:28:56.0103,172.8,60.6,35,35.07,135,19.74,65,65040,65030,0,35,35
2018-12-09 12:28:56.2603,172.8,60.6,35,35.07,135,19.74,66,3240,3240,0,35,35
2018-12-09 12:28:56.5103,172.8,60.6,35,35.07,135,19.73,1,731.5,86.1,29,35,35
2018-12-09 12:28:56.7603,172.8,60.6,35,35.07,135,19.73,2,731.3,86.7,29,35,35
2018-12-09 12:28:57.0103,172.8,60.6,35,35.07,135,19.73,65,65030,65020,0,35,35
2018-12-09 12:28:57.2603,172.8,60.6,35,35.07,135,19.73,51,3.74,3.72,0,35,35
2018-12-09 12:28:57.5103,172.8,60.6,35,35.07,135,19.73,63,50,50,0,35,35
2018-12-09 12:28:57.7603,172.8,60.6,35,35.07,135,19.73,67,36.4,35.7,0,35,35
2018-12-09 12:28:58.0103,172.8,60.6,35,35.07,135,19.73,52,3.74,3.71,0,35,35
2018-12-09 12:28:58.2603,172.8,60.6,35,35.07,135,19.73,6,65040,36.4,3.7,35,35
2018-12-09 12:28:58.5103,172.8,60.6,35,35.07,135,19.72,7,65040,35.7,3.7,35,35
2018-12-09 12:28:58.7604,172.8,60.6,35,35.07,135,19.73,1,731.5,86.1,29,35,35
2018-12-09 12:28:59.0104,172.8,60.6,35,35.07,135,19.73,2,731.3,86.7,29,35,35
2018-12-09 12:28:59.2604,172.8,60.6,35,35.07,135,19.74,61,735,729.5,0,35,35
2018-12-09 12:28:59.5104,172.8,60.6,35,35.07,135,19.72,62,425,425,0,35,35
2018-12-09 12:28:59.7604,172.8,60.6,35,35.07,135,19.73,64,97.3,98.3,0,35,35
2018-12-09 12:29:00.0104,172.8,60.6,35,35.07,135,19.73,3,731.5,86.1,27,35,35
2018-12-09 12:29:00.2604,172.8,60.6,35,35.07,135,19.73,4,731.6,86.5,27,35,35
2018-12-09 12:29:00.5103,172.8,60.8,35,35.19,135,19.73,65,65050,65040,0,35,35
2018-12-09 12:29:00.7603,172.8,60.8,35,35.19,135,19.72,66,3240,3240,0,35,35
2018-12-09 12:29:01.0103,172.8,60.8,35,35.19,134.9,19.73,1,731.7,86.1,29,35,35
2018-12-09 12:29:01.2603,172.8,60.8,35,35.19,135,19.73,2,731.6,86.5,29,35,35
2018-12-09 12:29:01.5103,172.8,60.8,35,35.19,135,19.72,65,65050,65040,0,35,35
2018-12-09 12:29:01.7603,172.8,60.8,35,35.19,135,19.73,51,3.74,3.72,0,35,35
2018-12-09 12:29:02.0103,172.8,60.8,35,35.19,135,19.72,63,50,50,0,35,35
2018-12-09 12:29:02.2603,172.8,60.8,35,35.19,135,19.73,67,36.4,35.7,0,35,35
2018-12-09 12:29:02.5103,172.8,60.8,35,35.19,135,19.73,52,3.74,3.72,0,35,35
2018-12-09 12:29:02.7603,172.8,60.8,35,35.19,135.1,19.73,6,65040,36.4,3.7,35,35
2018-12-09 12:29:03.0104,172.8,61,35,35.3,135,19.75,7,65030,35.7,3.7,35,35
2018-12-09 12:29:03.2604,172.8,61,35,35.3,135,19.71,1,731.7,86.1,29,35,35
2018-12-09 12:29:03.5104,172.8,61,35,35.3,135,19.72,2,731.6,86.5,29,35,35
2018-12-09 12:29:03.7604,172.8,61.1,35,35.36,135,19.72,61,735.1,729.6,0,35,35
2018-12-09 12:29:04.0104,172.8,61.1,35,35.36,135,19.73,62,425,425,0,35,35
2018-12-09 12:29:04.2604,172.8,61.1,35,35.36,135,19.73,64,97.3,98.3,0,35,35
2018-12-09 12:29:04.5104,172.8,61.1,35.25,35.36,135,19.72,3,731.7,86.1,27,35,35
2018-12-09 12:29:04.7604,172.8,61.1,35.25,35.36,135,19.73,4,731.6,86.5,27,35,35
2018-12-09 12:29:05.0104,172.8,61.1,35.25,35.36,135,19.73,65,65040,65030,0,35,35
2018-12-09 12:29:05.2604,172.8,61.1,35.25,35.36,135,19.73,66,3250,3240,0,35,35
2018-12-09 12:29:05.5104,172.8,61.1,35.25,35.36,135,19.73,1,731.7,86.1,29,35,35
2018-12-09 12:29:05.7603,172.8,61.1,35.25,35.36,135,19.69,2,731.6,86.5,29,35,35
2018-12-09 12:29:06.0103,172.8,61.1,35.25,35.36,135,19.72,65,65040,65030,0,35,35
2018-12-09 12:29:06.2604,172.8,61.1,35.25,35.36,135,19.73,51,3.74,3.72,0,35,35
2018-12-09 12:29:06.5104,172.8,61.1,35.25,35.36,135,19.73,63,50,50,0,35,35
2018-12-09 12:29:06.7604,172.8,61.1,35.5,35.36,135,19.73,67,36.4,35.7,0,35,35
2018-12-09 12:29:07.0104,172.8,61.1,35.5,35.36,135,19.73,52,3.74,3.72,0,35,35
2018-12-09 12:29:07.2604,172.8,61.1,35.5,35.36,135,19.76,6,65060,36.4,3.7,35,35
2018-12-09 12:29:07.5104,172.8,61.2,35.5,35.42,135,19.73,7,65040,35.7,3.7,35.5,35.5
2018-12-09 12:29:07.7604,172.8,61.2,35.5,35.42,135,19.73,1,732,86.1,29,35.5,35.5
2018-12-09 12:29:08.0104,172.8,61.2,35.5,35.42,135,19.73,2,731.9,86.5,29,35.5,35.5
2018-12-09 12:29:08.2604,172.8,61.2,35.5,35.42,135,19.74,61,735.2,729.8,0,35.5,35.5
2018-12-09 12:29:08.5104,172.8,61.2,35.5,35.42,135,19.71,62,425,425,0,35.5,35.5
2018-12-09 12:29:08.7604,172.8,61.2,35.5,35.42,135,19.72,64,97.3,98.3,0,35.5,35.5
2018-12-09 12:29:09.0104,172.8,61.2,35.5,35.42,135,19.74,3,732,86.1,27,35.5,35.5
2018-12-09 12:29:09.2604,172.8,61.2,35.5,35.42,135,19.73,4,731.9,86.5,27,35.5,35.5
2018-12-09 12:29:09.5104,172.8,61.2,35.5,35.42,135,19.73,65,65040,65020,0,35.5,35.5
2018-12-09 12:29:09.7604,172.8,61.2,35.5,35.42,134.9,19.74,66,3230,3230,0,35.5,35.5
2018-12-09 12:29:10.0104,172.8,61.2,35.5,35.42,134.9,19.73,1,732,86.1,29,35.5,35.5
2018-12-09 12:29:10.2605,172.8,61.2,35.5,35.42,135,19.73,2,731.9,86.5,29,35.5,35.5
2018-12-09 12:29:10.5105,172.8,61.2,35.5,35.42,135,19.73,65,65040,65030,0,35.5,35.5
2018-12-09 12:29:10.7605,172.8,61.2,35.5,35.42,135,19.73,51,3.74,3.72,0,35.5,35.5
2018-12-09 12:29:11.0105,172.8,61.2,35.5,35.42,134.9,19.72,63,50,50,0,35.5,35.5
2018-12-09 12:29:11.2604,172.8,61.2,35.5,35.42,134.9,19.74,67,36.4,35.8,0,35.5,35.5
2018-12-09 12:29:11.5104,172.8,61.2,35.5,35.42,135,19.72,52,3.74,3.72,0,35.5,35.5
2018-12-09 12:29:11.7604,172.8,61.2,35.5,35.42,134.9,19.73,6,65040,36.4,3.7,35.5,35.5
2018-12-09 12:29:12.0104,172.8,61.2,35.5,35.42,135,19.74,7,65030,35.8,3.7,35.5,35.5
2018-12-09 12:29:12.2604,172.8,61.2,35.5,35.42,135,19.73,1,732,86.1,29,35.5,35.5
2018-12-09 12:29:12.5104,172.8,61.2,35.5,35.42,135,19.73,2,731.9,86.5,29,35.5,35.5
2018-12-09 12:29:12.7604,172.8,61.2,35.5,35.42,135,19.73,61,735.2,729.9,0,35.5,35.5
2018-12-09 12:29:13.0105,172.8,61.2,35.5,35.42,135,19.7,62,425,425,0,35.5,35.5
2018-12-09 12:29:13.2605,172.8,61.2,35.5,35.42,134.9,19.75,64,97.5,98.6,0,35.5,35.5
2018-12-09 12:29:13.5105,172.8,61.2,35.5,35.42,135,19.72,3,732,86.1,27,35.5,35.5
2018-12-09 12:29:13.7605,172.8,61.2,35.5,35.42,135,19.73,4,731.9,86.5,27,35.5,35.5
2018-12-09 12:29:14.0105,172.8,61.2,35.5,35.42,135,19.73,65,65030,65030,0,35.5,35.5
2018-12-09 12:29:14.2605,172.8,61.2,35.5,35.42,135,19.73,66,3240,3240,0,35.5,35.5
2018-12-09 12:29:14.5105,172.8,61.2,35.5,35.42,135,19.72,1,732,86.1,29,35.5,35.5
