Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 12:29:14.7605,172.8,61.2,35.5,35.42,135,19.73,2,732,86.5,29,35.5,35.5
2018-12-09 12:29:15.0105,172.8,61.2,35.5,35.42,135,19.73,65,65030,65020,0,35.5,35.5
2018-12-09 12:29:15.2605,172.8,61.2,35.5,35.42,135,19.73,51,3.74,3.72,0,35.5,35.5
2018-12-09 12:29:15.5105,172.8,61.2,35.5,35.42,135,19.73,63,50,50,0,35.5,35.5
2018-12-09 12:29:15.7605,172.8,61.3,35.5,35.47,135,19.73,67,36.5,35.8,0,35.5,35.5
2018-12-09 12:29:16.0105,172.8,61.3,35.5,35.47,134.9,19.73,52,3.74,3.72,0,35.5,35.5
2018-12-09 12:29:16.2605,172.8,61.3,35.5,35.47,135,19.73,6,65040,36.5,3.7,35.5,35.5
2018-12-09 12:29:16.5105,172.8,61.3,35.5,35.47,135,19.74,7,65030,35.8,3.7,35.5,35.5
2018-12-09 12:29:16.7605,172.8,61.3,35.5,35.47,135,19.73,1,732,86.1,29,35.5,35.5
2018-12-09 12:29:17.0105,172.8,61.3,35.5,35.47,135,19.73,2,732,86.5,29,35.5,35.5
2018-12-09 12:29:17.2605,172.8,61.3,35.5,35.47,135,19.72,61,735.5,730.1,0,35.5,35.5
2018-12-09 12:29:17.5105,172.8,61.3,35.5,35.47,135,19.71,62,425,425,0,35.5,35.5
2018-12-09 12:29:17.7605,172.8,61.3,35.5,35.47,135,19.69,64,97.3,98.3,0,35.5,35.5
2018-12-09 12:29:18.0106,172.8,61.3,35.5,35.47,135,19.73,3,732,86.1,27,35.5,35.5
2018-12-09 12:29:18.2606,172.8,61.3,35.5,35.47,135,19.73,4,732,86.5,27,35.5,35.5
2018-12-09 12:29:18.5106,172.8,61.4,35.5,35.53,135,19.73,65,65040,65030,0,35.5,35.5
2018-12-09 12:29:18.7606,172.8,61.4,35.5,35.53,135,19.74,66,3230,3230,0,35.5,35.5
2018-12-09 12:29:19.0106,172.8,61.4,35.5,35.53,135,19.73,1,732,86.1,29,35.5,35.5
2018-12-09 12:29:19.2605,172.8,61.4,35.5,35.53,135,19.73,2,732,86.5,29,35.5,35.5
2018-12-09 12:29:19.5105,172.8,61.4,35.5,35.53,135,19.73,65,65030,65030,0,35.5,35.5
2018-12-09 12:29:19.7605,172.8,61.4,35.5,35.53,135,19.73,51,3.74,3.72,0,35.5,35.5
2018-12-09 12:29:20.0105,172.8,61.4,35.5,35.53,135,19.73,63,50,50,0,35.5,35.5
2018-12-09 12:29:20.2605,172.8,61.4,35.5,35.53,135,19.73,67,36.5,35.8,0,35.5,35.5
2018-12-09 12:29:20.5105,172.8,61.4,35.5,35.53,135,19.73,52,3.74,3.72,0,35.5,35.5
2018-12-09 12:29:20.7605,172.8,61.4,35.5,35.53,134.9,19.72,6,65030,36.5,3.7,35.5,35.5
2018-12-09 12:29:21.0105,172.8,61.4,35.5,35.53,135,19.73,7,65030,35.8,3.7,35.5,35.5
2018-12-09 12:29:21.2605,172.8,61.4,35.5,35.53,135,19.73,1,732,86.1,29,35.5,35.5
2018-12-09 12:29:21.5105,172.8,61.4,35.5,35.53,135,19.73,2,732,86.5,29,35.5,35.5
2018-12-09 12:29:21.7606,172.8,61.4,35.5,35.53,135,19.74,61,735.5,730.2,0,35.5,35.5
2018-12-09 12:29:22.0106,172.8,61.4,35.5,35.53,135,19.78,62,425,425,0,35.5,35.5
2018-12-09 12:29:22.2606,172.8,61.4,35.5,35.53,135,19.71,64,97.5,98.5,0,35.5,35.5
2018-12-09 12:29:22.5106,172.8,61.4,35.5,35.53,135,19.72,3,732.5,86.1,27,35.5,35.5
2018-12-09 12:29:22.7606,172.8,61.4,35.5,35.53,135,19.73,4,732.2,86.5,27,35.5,35.5
2018-12-09 12:29:23.0106,172.8,61.4,35.5,35.53,135,19.73,65,65030,65030,0,35.5,35.5
2018-12-09 12:29:23.2606,172.8,61.4,35.5,35.53,135,19.71,66,3240,3240,0,35.5,35.5
2018-12-09 12:29:23.5106,172.8,61.5,35.5,35.59,135,19.73,1,732.5,86.1,29,35.5,35.5
2018-12-09 12:29:23.7606,172.8,61.5,35.5,35.59,135,19.73,2,732.2,86.5,29,35.5,35.5
2018-12-09 12:29:24.0105,172.8,61.5,35.5,35.59,135,19.73,65,65040,65040,0,35.5,35.5
2018-12-09 12:29:24.2606,172.8,61.5,35.5,35.59,135,19.73,51,3.74,3.72,0,35.5,35.5
2018-12-09 12:29:24.5106,172.8,61.5,35.5,35.59,135.1,19.73,63,50,50,0,35.5,35.5
2018-12-09 12:29:24.7606,172.8,61.5,35.5,35.59,135.1,19.73,67,36.5,35.8,0,35.5,35.5
2018-12-09 12:29:25.0106,172.8,61.5,35.5,35.59,135,19.74,52,3.74,3.72,0,35.5,35.5
2018-12-09 12:29:25.2606,172.8,61.5,35.5,35.59,135,19.73,6,65040,36.5,3.7,35.5,35.5
2018-12-09 12:29:25.5106,172.8,61.5,35.5,35.59,135,19.85,7,65030,35.8,3.7,35.5,35.5
2018-12-09 12:29:25.7606,172.8,61.6,35.5,35.65,135,19.76,1,732.5,86.1,29,35.5,35.5
2018-12-09 12:29:26.0106,172.8,61.6,35.5,35.65,135,19.72,2,732.2,86.5,29,35.5,35.5
2018-12-09 12:29:26.2606,172.8,61.6,35.5,35.65,135,19.73,61,735.7,730.4,0,35.5,35.5
2018-12-09 12:29:26.5106,172.8,61.6,35.5,35.65,135,19.73,62,425,425,0,35.5,35.5
2018-12-09 12:29:26.7606,172.8,61.6,35.5,35.65,135,19.73,64,97.5,98.6,0,35.5,35.5
2018-12-09 12:29:27.0106,172.8,61.6,35.5,35.65,135,19.73,3,732.5,86.1,27,35.5,35.5
2018-12-09 12:29:27.2606,172.8,61.6,35.5,35.65,135,19.73,4,732.2,86.5,27,35.5,35.5
2018-12-09 12:29:27.5106,172.8,61.6,35.5,35.65,135.1,19.73,65,65040,65040,0,35.5,35.5
2018-12-09 12:29:27.7606,172.8,61.6,35.5,35.65,135,19.72,66,3220,3220,0,35.5,35.5
2018-12-09 12:29:28.0106,172.8,61.8,35.5,35.76,135,19.73,1,732.5,86.1,29,35.5,35.5
2018-12-09 12:29:28.2606,172.8,61.8,35.5,35.76,135,19.73,2,732.2,86.5,29,35.5,35.5
2018-12-09 12:29:28.5106,172.8,61.8,35.5,35.76,135,19.73,65,65050,65040,0,35.5,35.5
2018-12-09 12:29:28.7606,172.8,61.8,35.5,35.76,135,19.72,51,3.74,3.72,0,35.5,35.5
2018-12-09 12:29:29.0106,172.8,61.8,35.5,35.76,135,19.74,63,50,50,0,35.5,35.5
2018-12-09 12:29:29.2606,172.8,61.8,35.5,35.76,135,19.73,67,36.5,35.9,0,35.5,35.5
2018-12-09 12:29:29.5106,172.8,61.8,35.75,35.76,135,19.73,52,3.74,3.72,0,35.5,35.5
2018-12-09 12:29:29.7606,172.8,61.8,35.75,35.76,135,19.73,6,65040,36.5,3.7,35.5,35.5
2018-12-09 12:29:30.0106,172.8,61.8,35.75,35.76,135,19.58,7,65040,35.9,3.7,35.5,35.5
2018-12-09 12:29:30.2606,172.8,61.8,35.75,35.76,135,19.74,1,732.7,86,29,35.5,35.5
2018-12-09 12:29:30.5106,172.8,62,35.75,35.88,135,19.73,2,732.5,86.5,29,35.5,35.5
2018-12-09 12:29:30.7606,172.8,62,36,35.88,135,19.72,61,735.8,730.4,0,35.5,35.5
2018-12-09 12:29:31.0106,172.8,62,36,35.88,135,19.72,62,425,425,0,35.5,35.5
2018-12-09 12:29:31.2607,172.8,62,36,35.88,135,19.73,64,97.3,98.3,0,35.5,35.5
2018-12-09 12:29:31.5107,172.8,62,36,35.88,135,19.73,3,732.7,86,27,35.5,35.5
2018-12-09 12:29:31.7607,172.8,62,36,35.88,135,19.74,4,732.5,86.5,27,35.5,35.5
2018-12-09 12:29:32.0107,172.8,62,36,35.88,135,19.69,65,65030,65030,0,35.5,35.5
2018-12-09 12:29:32.2607,172.8,62,36,35.88,135,19.72,66,3240,3240,0,35.5,35.5
2018-12-09 12:29:32.5107,172.8,62,36,35.88,135,19.73,1,732.7,86,29,35.5,35.5
2018-12-09 12:29:32.7607,172.8,62,36,35.88,135,19.72,2,732.5,86.5,29,35.5,35.5
2018-12-09 12:29:33.0107,172.8,62,36,35.88,134.9,19.73,65,65030,65020,0,35.5,35.5
2018-12-09 12:29:33.2608,172.8,62,36,35.88,134.9,19.72,51,3.75,3.72,0,35.5,35.5
2018-12-09 12:29:33.5107,172.8,62,36,35.88,135,19.73,63,50,50,0,35.5,35.5
2018-12-09 12:29:33.7607,172.8,62,36,35.88,135,19.73,67,36.5,35.9,0,35.5,35.5
2018-12-09 12:29:34.0107,172.8,62,36,35.88,135,19.73,52,3.74,3.72,0,35.5,35.5
2018-12-09 12:29:34.2607,172.8,62,36,35.88,134.9,19.73,6,65030,36.5,3.7,35.5,35.5
2018-12-09 12:29:34.5107,172.8,62,36,35.88,134.9,19.78,7,65020,35.9,3.7,35.5,35.5
2018-12-09 12:29:34.7607,172.8,62,36,35.88,135,19.73,1,732.7,86,29,35.5,35.5
2018-12-09 12:29:35.0107,172.8,62,36,35.88,135,19.72,2,732.5,86.5,29,35.5,35.5
2018-12-09 12:29:35.2607,172.8,62,36,35.88,135,19.73,61,735.9,730.7,0,35.5,35.5
2018-12-09 12:29:35.5107,172.8,62,36,35.88,135,19.73,62,425,425,0,35.5,35.5
2018-12-09 12:29:35.7607,172.8,62,36,35.88,135,19.73,64,97.5,98.5,0,35.5,35.5
2018-12-09 12:29:36.0107,172.8,62,36,35.88,135,19.74,3,732.7,86,27,35.5,35.5
2018-12-09 12:29:36.2607,172.8,62,36,35.88,135,19.73,4,732.5,86.5,27,35.5,35.5
2018-12-09 12:29:36.5107,172.8,62,36,35.88,135,19.73,65,65030,65030,0,36,35.5
2018-12-09 12:29:36.7607,172.8,62,36,35.88,135,19.74,66,3230,3230,0,36,36
2018-12-09 12:29:37.0107,172.8,62,36,35.88,135,19.73,1,732.9,86.1,29,36,36
2018-12-09 12:29:37.2607,172.8,62,36,35.88,135,19.73,2,732.6,86.5,29,36,36
2018-12-09 12:29:37.5107,172.8,62,36,35.88,135,19.73,65,65030,65020,0,36,36
2018-12-09 12:29:37.7607,172.8,62,36,35.88,134.9,19.73,51,3.75,3.72,0,36,36
2018-12-09 12:29:38.0107,172.8,62,36,35.88,135,19.73,63,50,50,0,36,36
2018-12-09 12:29:38.2607,172.8,62,36,35.88,135,19.73,67,36.6,35.9,0,36,36
2018-12-09 12:29:38.5107,172.8,62,36,35.88,135,19.73,52,3.74,3.72,0,36,36
2018-12-09 12:29:38.7608,172.8,62,36,35.88,135,19.73,6,65030,36.6,3.7,36,36
2018-12-09 12:29:39.0108,172.8,62,36,35.88,135,19.78,7,65030,35.9,3.7,36,36
2018-12-09 12:29:39.2608,172.8,62,36,35.88,135,19.71,1,732.9,86.1,29,36,36
2018-12-09 12:29:39.5108,172.8,62,36,35.88,135,19.74,2,732.6,86.5,29,36,36
2018-12-09 12:29:39.7608,172.8,62.1,36,35.94,135,19.74,61,736,730.7,0,36,36
2018-12-09 12:29:40.0108,172.8,62.1,36,35.94,135,19.73,62,425,425,0,36,36
2018-12-09 12:29:40.2608,172.8,62.1,36,35.94,135,19.72,64,97.6,98.6,0,36,36
2018-12-09 12:29:40.5107,172.8,62.1,36,35.94,135,19.73,3,732.9,86.1,27,36,36
2018-12-09 12:29:40.7607,172.8,62.1,36,35.94,134.9,19.74,4,732.6,86.5,27,36,36
2018-12-09 12:29:41.0107,172.8,62.1,36,35.94,135,19.73,65,65030,65020,0,36,36
2018-12-09 12:29:41.2607,172.8,62.1,36,35.94,135,19.73,66,3230,3230,0,36,36
2018-12-09 12:29:41.5107,172.8,62.1,36,35.94,135,19.74,1,732.9,86.1,29,36,36
2018-12-09 12:29:41.7607,172.8,62.1,36,35.94,135,19.73,2,732.6,86.5,29,36,36
2018-12-09 12:29:42.0107,172.8,62.1,36,35.94,134.9,19.73,65,65030,65030,0,36,36
2018-12-09 12:29:42.2607,172.8,62.1,36,35.94,134.9,19.74,51,3.75,3.72,0,36,36
2018-12-09 12:29:42.5107,172.8,62.2,36,36,135,19.73,63,50,50,0,36,36
2018-12-09 12:29:42.7608,172.8,62.2,36,36,135,19.75,67,36.6,35.9,0,36,36
2018-12-09 12:29:43.0108,172.8,62.2,36,36,135,19.73,52,3.74,3.72,0,36,36
2018-12-09 12:29:43.2608,172.8,62.2,36,36,135,19.73,6,65030,36.6,3.7,36,36
2018-12-09 12:29:43.5108,172.8,62.2,36,36,135,19.77,7,65030,35.9,3.7,36,36
2018-12-09 12:29:43.7608,172.8,62.2,36,36,135,19.72,1,733,86,29,36,36
2018-12-09 12:29:44.0108,172.8,62.2,36,36,135,19.7,2,732.9,86.5,29,36,36
2018-12-09 12:29:44.2608,172.8,62.2,36,36,135,19.73,61,736.2,730.9,0,36,36
2018-12-09 12:29:44.5108,172.8,62.2,36,36,135,19.74,62,425,425,0,36,36
2018-12-09 12:29:44.7607,172.8,62.2,36,36,135,19.72,64,97.3,98.3,0,36,36
2018-12-09 12:29:45.0108,172.8,62.2,36,36,135,19.76,3,733,86,27,36,36
2018-12-09 12:29:45.2608,172.8,62.2,36,36,135,19.73,4,732.9,86.5,27,36,36
2018-12-09 12:29:45.5108,172.8,62.2,36,36,135,19.69,65,65040,65030,0,36,36
2018-12-09 12:29:45.7608,172.8,62.2,36,36,135,19.74,66,3230,3230,0,36,36
2018-12-09 12:29:46.0108,172.8,62.2,36,36,135,19.73,1,733,86,29,36,36
2018-12-09 12:29:46.2608,172.8,62.2,36,36,135,19.75,2,732.9,86.5,29,36,36
2018-12-09 12:29:46.5108,172.8,62.2,36,36,135,19.71,65,65030,65030,0,36,36
2018-12-09 12:29:46.7608,172.8,62.2,36,36,135,19.75,51,3.75,3.72,0,36,36
2018-12-09 12:29:47.0108,172.8,62.2,36,36,134.9,19.73,63,50,50,0,36,36
2018-12-09 12:29:47.2608,172.8,62.2,36,36,135,19.73,67,36.6,35.9,0,36,36
2018-12-09 12:29:47.5108,172.8,62.3,36,36.05,135,19.73,52,3.75,3.72,0,36,36
2018-12-09 12:29:47.7608,172.8,62.4,36,36.11,135,19.73,6,65030,36.6,3.7,36,36
2018-12-09 12:29:48.0108,172.8,62.4,36,36.11,135,19.73,7,64880,36,3.7,36,36
2018-12-09 12:29:48.2608,172.8,62.4,36,36.11,135,19.72,1,733,86,29,36,36
2018-12-09 12:29:48.5108,172.8,62.4,36,36.11,135,19.74,2,732.9,86.5,29,36,36
2018-12-09 12:29:48.7609,172.8,62.4,36,36.11,135,19.73,61,736.3,731,0,36,36
2018-12-09 12:29:49.0109,172.8,62.4,36,36.11,135,19.73,62,425,425,0,36,36
2018-12-09 12:29:49.2609,172.8,62.4,36,36.11,135,19.71,64,97.6,98.5,0,36,36
2018-12-09 12:29:49.5109,172.8,62.4,36,36.11,134.9,19.73,3,733,86,27,36,36
2018-12-09 12:29:49.7609,172.8,62.4,36,36.11,134.9,19.73,4,732.9,86.5,27,36,36
2018-12-09 12:29:50.0109,172.8,62.4,36,36.11,134.9,19.7,65,65050,65040,0,36,36
2018-12-09 12:29:50.2609,172.8,62.4,36,36.11,135,19.74,66,3230,3220,0,36,36
2018-12-09 12:29:50.5109,172.8,62.4,36,36.11,135,19.74,1,733,86,29,36,36
2018-12-09 12:29:50.7609,172.8,62.5,36,36.17,135,19.72,2,732.9,86.5,29,36,36
2018-12-09 12:29:51.0109,172.8,62.5,36,36.17,135,19.73,65,65050,65050,0,36,36
2018-12-09 12:29:51.2609,172.8,62.5,36,36.17,135,19.73,51,3.75,3.73,0,36,36
2018-12-09 12:29:51.5109,172.8,62.5,36,36.17,135,19.74,63,50,50,0,36,36
2018-12-09 12:29:51.7608,172.8,62.5,36,36.17,135,19.73,67,36.6,36,0,36,36
2018-12-09 12:29:52.0108,172.8,62.5,36,36.17,135,19.73,52,3.75,3.72,0,36,36
2018-12-09 12:29:52.2608,172.8,62.5,36,36.17,135,19.72,6,65230,36.6,3.7,36,36
2018-12-09 12:29:52.5109,172.8,62.5,36,36.17,135,19.71,7,64850,36,3.7,36,36
2018-12-09 12:29:52.7609,172.8,62.5,36,36.17,135,19.74,1,733.3,86.1,29,36,36
2018-12-09 12:29:53.0109,172.8,62.5,36,36.17,135,19.74,2,733,86.3,29,36,36
2018-12-09 12:29:53.2609,172.8,62.5,36,36.17,135,19.73,61,736.5,731.1,0,36,36
2018-12-09 12:29:53.5109,172.8,62.6,36,36.23,135,19.73,62,425,425,0,36,36
2018-12-09 12:29:53.7609,172.8,62.6,36,36.23,135.1,19.74,64,97.5,98.4,0,36,36
2018-12-09 12:29:54.0109,172.8,62.6,36,36.23,135,19.74,3,733.3,86.1,27,36,36
2018-12-09 12:29:54.2609,172.8,62.6,36,36.23,135,19.74,4,733,86.3,27,36,36
2018-12-09 12:29:54.5109,172.8,62.6,36.25,36.23,135,19.65,65,65040,65030,0,36,36
2018-12-09 12:29:54.7609,172.8,62.6,36.25,36.23,135,19.74,66,3230,3230,0,36,36
2018-12-09 12:29:55.0109,172.8,62.6,36.5,36.23,135,19.73,1,733.3,86.1,29,36,36
2018-12-09 12:29:55.2608,172.8,62.6,36.5,36.23,135.1,19.73,2,733,86.3,29,36,36
2018-12-09 12:29:55.5108,172.8,62.6,36.5,36.23,135,19.73,65,65220,64840,0,36,36
2018-12-09 12:29:55.7608,172.8,62.6,36.5,36.23,135,19.73,51,3.75,3.73,0,36,36
2018-12-09 12:29:56.0108,172.8,62.6,36.5,36.23,135,19.74,63,50,50,0,36,36
2018-12-09 12:29:56.2607,172.8,62.6,36.5,36.23,135,19.72,67,36.6,36,0,36,36
2018-12-09 12:29:56.5107,172.8,62.6,36.5,36.23,135,19.73,52,3.75,3.72,0,36,36
2018-12-09 12:29:56.7607,172.8,62.6,36.5,36.23,135,19.71,6,65220,36.6,3.7,36,36
2018-12-09 12:29:57.0107,172.8,62.6,36.5,36.23,135,19.73,7,64850,36,3.7,36,36
2018-12-09 12:29:57.2606,172.8,62.6,36.5,36.23,135,19.73,1,733.3,86.1,29,36,36
2018-12-09 12:29:57.5106,172.8,62.6,36.5,36.23,135,19.71,2,733,86.3,29,36,36
2018-12-09 12:29:57.7607,172.8,62.6,36.5,36.23,135,19.73,61,736.6,731.1,0,36,36
2018-12-09 12:29:58.0108,172.8,62.6,36.5,36.23,135,19.73,62,425,425,0,36,36
2018-12-09 12:29:58.2608,172.8,62.6,36.5,36.23,135,19.74,64,97.7,98.2,0,36.5,36.5
2018-12-09 12:29:58.5109,172.8,62.8,36.5,36.34,135,19.73,3,733.4,86.1,27,36.5,36.5
2018-12-09 12:29:58.7609,172.8,63,36.5,36.46,135,19.68,4,733.2,86.1,27,36.5,36.5
2018-12-09 12:29:59.0109,172.8,63,36.5,36.46,134.9,19.73,65,65020,65020,0,36.5,36.5
2018-12-09 12:29:59.2610,172.8,63,36.5,36.46,134.9,19.74,66,3220,3220,0,36.5,36.5
2018-12-09 12:29:59.5110,172.8,63,36.5,36.46,135,19.74,1,733.4,86.1,29,36.5,36.5
2018-12-09 12:29:59.7610,172.8,63,36.5,36.46,135,19.73,2,733.2,86.1,29,36.5,36.5
2018-12-09 12:30:00.0110,172.8,63,36.5,36.46,135,19.73,65,65030,65020,0,36.5,36.5
2018-12-09 12:30:00.2610,172.8,63,36.5,36.46,135,19.73,51,3.75,3.73,0,36.5,36.5
2018-12-09 12:30:00.5109,172.8,63,36.5,36.46,135,19.74,63,50,50,0,36.5,36.5
2018-12-09 12:30:00.7609,172.8,63,36.5,36.46,134.9,19.73,67,36.7,36,0,36.5,36.5
2018-12-09 12:30:01.0109,172.8,63,36.5,36.46,135,19.75,52,3.75,3.72,0,36.5,36.5
2018-12-09 12:30:01.2609,172.8,63,36.5,36.46,135,19.73,6,65020,36.7,3.7,36.5,36.5
2018-12-09 12:30:01.5109,172.8,63,36.5,36.46,135,19.73,7,65030,36,3.7,36.5,36.5
2018-12-09 12:30:01.7609,172.8,63,36.5,36.46,135,19.72,1,733.4,86.1,29,36.5,36.5
2018-12-09 12:30:02.0109,172.8,63,36.5,36.46,135,19.93,2,733.2,86.1,29,36.5,36.5
2018-12-09 12:30:02.2609,172.8,63,36.5,36.46,135,19.92,61,736.8,731.3,0,36.5,36.5
2018-12-09 12:30:02.5109,172.8,63,36.5,36.46,135,19.93,62,425,425,0,36.5,36.5
2018-12-09 12:30:02.7609,172.8,63,36.5,36.46,135,19.92,64,97.3,98.3,0,36.5,36.5
2018-12-09 12:30:03.0110,172.8,63.1,36.5,36.52,135,19.82,3,733.4,86.1,27,36.5,36.5
2018-12-09 12:30:03.2610,172.8,63.1,36.5,36.52,135,19.93,4,733.2,86.1,27,36.5,36.5
2018-12-09 12:30:03.5110,172.8,63.1,36.5,36.52,134.9,19.93,65,65020,65020,0,36.5,36.5
2018-12-09 12:30:03.7610,172.8,63.1,36.5,36.52,134.9,19.92,66,3240,3240,0,36.5,36.5
2018-12-09 12:30:04.0110,172.8,63.1,36.5,36.52,134.9,19.93,1,733.4,86.1,29,36.5,36.5
2018-12-09 12:30:04.2610,172.8,63.1,36.5,36.52,135,19.92,2,733.2,86.1,29,36.5,36.5
2018-12-09 12:30:04.5110,172.8,63.1,36.5,36.52,135,19.93,65,65020,65020,0,36.5,36.5
2018-12-09 12:30:04.7610,172.8,63.1,36.5,36.52,135,19.93,51,3.75,3.73,0,36.5,36.5
2018-12-09 12:30:05.0110,172.8,63.1,36.5,36.52,134.9,19.93,63,50,50,0,36.5,36.5
2018-12-09 12:30:05.2609,172.8,63.1,36.5,36.52,134.9,19.9,67,36.7,36,0,36.5,36.5
2018-12-09 12:30:05.5108,172.8,63.2,36.5,36.57,135,19.92,52,3.75,3.73,0,36.5,36.5
2018-12-09 12:30:05.7608,172.8,63.2,36.5,36.57,135,19.93,6,65030,36.7,3.7,36.5,36.5
2018-12-09 12:30:06.0108,172.8,63.2,36.5,36.57,135,19.93,7,65030,36,3.7,36.5,36.5
2018-12-09 12:30:06.2609,172.8,63.2,36.5,36.57,134.9,19.93,1,733.7,86,29,36.5,36.5
2018-12-09 12:30:06.5109,172.8,63.2,36.5,36.57,135,19.93,2,733.6,86.3,29,36.5,36.5
2018-12-09 12:30:06.7610,172.8,63.2,36.5,36.57,134.9,19.92,61,736.9,731.5,0,36.5,36.5
2018-12-09 12:30:07.0110,172.8,63.2,36.5,36.57,134.9,19.93,62,425,425,0,36.5,36.5
2018-12-09 12:30:07.2610,172.8,63.2,36.5,36.57,135,19.91,64,97.5,98.5,0,36.5,36.5
2018-12-09 12:30:07.5110,172.8,63.2,36.5,36.57,135,19.93,3,733.7,86,27,36.5,36.5
2018-12-09 12:30:07.7609,172.8,63.2,36.5,36.57,135,19.92,4,733.6,86.3,27,36.5,36.5
2018-12-09 12:30:08.0110,172.8,63.2,36.5,36.57,135,19.93,65,65030,65030,0,36.5,36.5
2018-12-09 12:30:08.2610,172.8,63.2,36.5,36.57,135,19.93,66,3220,3220,0,36.5,36.5
2018-12-09 12:30:08.5110,172.8,63.2,36.5,36.57,135,19.92,1,733.7,86,29,36.5,36.5
2018-12-09 12:30:08.7610,172.8,63.2,36.5,36.57,135,20.01,2,733.6,86.3,29,36.5,36.5
2018-12-09 12:30:09.0110,172.8,63.2,36.5,36.57,135,19.92,65,65040,65030,0,36.5,36.5
2018-12-09 12:30:09.2610,172.8,63.2,36.5,36.57,135,19.92,51,3.75,3.73,0,36.5,36.5
2018-12-09 12:30:09.5110,172.8,63.2,36.5,36.57,135,19.93,63,50,50,0,36.5,36.5
2018-12-09 12:30:09.7611,172.8,63.2,36.5,36.57,134.9,19.93,67,36.7,36,0,36.5,36.5
2018-12-09 12:30:10.0111,172.8,63.2,36.5,36.57,134.9,19.92,52,3.75,3.73,0,36.5,36.5
2018-12-09 12:30:10.2611,172.8,63.2,36.5,36.57,135,19.93,6,65030,36.7,3.7,36.5,36.5
2018-12-09 12:30:10.5110,172.8,63.2,36.5,36.57,135.1,19.92,7,65030,36,3.7,36.5,36.5
2018-12-09 12:30:10.7610,172.8,63.2,36.5,36.57,135,19.92,1,733.7,86,29,36.5,36.5
2018-12-09 12:30:11.0110,172.8,63.2,36.5,36.57,135,19.93,2,733.6,86.3,29,36.5,36.5
2018-12-09 12:30:11.2610,172.8,63.2,36.5,36.57,134.9,19.93,61,737.1,731.6,0,36.5,36.5
2018-12-09 12:30:11.5110,172.8,63.2,36.5,36.57,135,19.92,62,425,425,0,36.5,36.5
2018-12-09 12:30:11.7610,172.8,63.2,36.5,36.57,135,19.93,64,97.5,98.5,0,36.5,36.5
2018-12-09 12:30:12.0110,172.8,63.2,36.5,36.57,135,19.93,3,733.7,86,27,36.5,36.5
2018-12-09 12:30:12.2610,172.8,63.2,36.5,36.57,135,19.89,4,733.6,86.3,27,36.5,36.5
2018-12-09 12:30:12.5110,172.8,63.2,36.5,36.57,135,19.92,65,65030,65020,0,36.5,36.5
2018-12-09 12:30:12.7611,172.8,63.2,36.5,36.57,135,19.93,66,3230,3230,0,36.5,36.5
2018-12-09 12:30:13.0111,172.8,63.2,36.5,36.57,134.9,19.93,1,734,86,29,36.5,36.5
2018-12-09 12:30:13.2611,172.8,63.2,36.5,36.57,134.9,19.88,2,733.8,86.3,29,36.5,36.5
2018-12-09 12:30:13.5111,172.8,63.2,36.5,36.57,135,19.93,65,65030,65030,0,36.5,36.5
2018-12-09 12:30:13.7611,172.8,63.2,36.5,36.57,135,19.94,51,3.75,3.73,0,36.5,36.5
2018-12-09 12:30:14.0111,172.8,63.2,36.5,36.57,135,19.91,63,50,50,0,36.5,36.5
2018-12-09 12:30:14.2611,172.8,63.2,36.5,36.57,135,19.93,67,36.7,36,0,36.5,36.5
2018-12-09 12:30:14.5111,172.8,63.2,36.5,36.57,135,19.93,52,3.75,3.73,0,36.5,36.5
2018-12-09 12:30:14.7611,172.8,63.2,36.5,36.57,135,19.92,6,65040,36.7,3.7,36.5,36.5
2018-12-09 12:30:15.0111,172.8,63.3,36.5,36.63,135,19.93,7,65040,36,3.8,36.5,36.5
2018-12-09 12:30:15.2611,172.8,63.3,36.5,36.63,135,19.92,1,734,86,29,36.5,36.5
2018-12-09 12:30:15.5111,172.8,63.3,36.5,36.63,135,19.94,2,733.8,86.3,29,36.5,36.5
2018-12-09 12:30:15.7611,172.8,63.3,36.5,36.63,135,19.92,61,737.1,731.8,0,36.5,36.5
2018-12-09 12:30:16.0111,172.8,63.3,36.5,36.63,135,19.93,62,425,425,0,36.5,36.5
2018-12-09 12:30:16.2611,172.8,63.3,36.5,36.63,135,19.94,64,97.4,98.4,0,36.5,36.5
2018-12-09 12:30:16.5111,172.8,63.3,36.5,36.63,135.1,19.92,3,734,86,27,36.5,36.5
2018-12-09 12:30:16.7610,172.8,63.3,36.5,36.63,135,19.93,4,733.8,86.3,27,36.5,36.5
2018-12-09 12:30:17.0110,172.8,63.3,36.5,36.63,134.9,19.93,65,65050,65050,0,36.5,36.5
2018-12-09 12:30:17.2610,172.8,63.3,36.5,36.63,135,19.93,66,3230,3230,0,36.5,36.5
2018-12-09 12:30:17.5110,172.8,63.4,36.5,36.69,135,19.92,1,734,86,29,36.5,36.5
2018-12-09 12:30:17.7609,172.8,63.4,36.5,36.69,135,19.96,2,733.8,86.3,29,36.5,36.5
2018-12-09 12:30:18.0109,172.8,63.4,36.5,36.69,135,19.92,65,65040,65040,0,36.5,36.5
2018-12-09 12:30:18.2610,172.8,63.4,36.5,36.69,135,19.92,51,3.75,3.73,0,36.5,36.5
2018-12-09 12:30:18.5110,172.8,63.4,36.5,36.69,135,19.94,63,50,50,0,36.5,36.5
2018-12-09 12:30:18.7611,172.8,63.4,36.75,36.69,134.9,19.92,67,36.7,36,0,36.5,36.5
2018-12-09 12:30:19.0111,172.8,63.4,36.75,36.69,135,19.93,52,3.75,3.73,0,36.5,36.5
2018-12-09 12:30:19.2611,172.8,63.4,36.75,36.69,135,19.92,6,65040,36.7,3.7,36.5,36.5
2018-12-09 12:30:19.5111,172.8,63.4,37,36.69,135,19.93,7,65040,36,3.8,36.5,36.5
2018-12-09 12:30:19.7612,172.8,63.4,37,36.69,135,19.93,1,734,86,29,36.5,36.5
2018-12-09 12:30:20.0112,172.8,63.4,37,36.69,135,19.93,2,733.8,86.3,29,37,36.5
2018-12-09 12:30:20.2612,172.8,63.4,37,36.69,135,19.92,61,737.3,731.9,0,37,37
2018-12-09 12:30:20.5112,172.8,63.4,37,36.69,135,19.93,62,425,425,0,37,37
2018-12-09 12:30:20.7612,172.8,63.4,37,36.69,135,19.91,64,97.4,98.5,0,37,37
2018-12-09 12:30:21.0112,172.8,63.4,37,36.69,135,19.92,3,733.9,86,27,37,37
2018-12-09 12:30:21.2612,172.8,63.4,37,36.69,135,19.93,4,733.9,86.3,27,37,37
2018-12-09 12:30:21.5112,172.8,63.4,37,36.69,135,19.92,65,65030,65040,0,37,37
2018-12-09 12:30:21.7612,172.8,63.5,37,36.75,134.9,19.93,66,3230,3230,0,37,37
2018-12-09 12:30:22.0112,172.8,63.5,37,36.75,134.9,20.03,1,733.9,86,29,37,37
2018-12-09 12:30:22.2612,172.8,63.5,37,36.75,135,19.95,2,733.9,86.3,29,37,37
2018-12-09 12:30:22.5112,172.8,63.6,37,36.81,135.1,19.91,65,65040,65040,0,37,37
2018-12-09 12:30:22.7612,172.8,63.6,37,36.81,135,19.92,51,3.75,3.73,0,37,37
2018-12-09 12:30:23.0112,172.8,63.6,37,36.81,135,19.92,63,50,50,0,37,37
2018-12-09 12:30:23.2612,172.8,63.6,37,36.81,135,19.92,67,36.7,36.1,0,37,37
2018-12-09 12:30:23.5112,172.8,63.6,37,36.81,135,19.93,52,3.75,3.73,0,37,37
2018-12-09 12:30:23.7612,172.8,63.6,37,36.81,135,19.93,6,65030,36.7,3.7,37,37
2018-12-09 12:30:24.0112,172.8,63.6,37,36.81,135,19.92,7,65020,36.1,3.8,37,37
2018-12-09 12:30:24.2612,172.8,63.6,37,36.81,135,19.93,1,733.9,86,29,37,37
2018-12-09 12:30:24.5112,172.8,63.6,37,36.81,135,19.92,2,733.9,86.3,29,37,37
2018-12-09 12:30:24.7612,172.8,63.6,37,36.81,135,19.92,61,737.4,732,0,37,37
2018-12-09 12:30:25.0112,172.8,63.6,37,36.81,135,19.92,62,425,425,0,37,37
2018-12-09 12:30:25.2612,172.8,63.6,37,36.81,135,19.94,64,97.5,98.5,0,37,37
2018-12-09 12:30:25.5112,172.8,63.6,37,36.81,135,19.93,3,733.9,86,27,37,37
2018-12-09 12:30:25.7612,172.8,63.8,37,36.92,135,19.93,4,733.9,86.3,27,37,37
2018-12-09 12:30:26.0112,172.8,63.8,37,36.92,135,19.92,65,65030,65030,0,37,37
2018-12-09 12:30:26.2612,172.8,63.8,37,36.92,134.9,19.92,66,3230,3230,0,37,37
2018-12-09 12:30:26.5112,172.8,63.8,37,36.92,134.9,19.93,1,733.9,86,29,37,37
2018-12-09 12:30:26.7612,172.8,63.8,37,36.92,135,19.93,2,733.9,86.3,29,37,37
2018-12-09 12:30:27.0112,172.8,63.8,37,36.92,135,20.03,65,65030,65030,0,37,37
2018-12-09 12:30:27.2612,172.8,63.8,37,36.92,135,19.95,51,3.75,3.73,0,37,37
2018-12-09 12:30:27.5112,172.8,63.8,37,36.92,135,19.93,63,50,50,0,37,37
2018-12-09 12:30:27.7612,172.8,63.8,37,36.92,135,19.92,67,36.7,36.1,0,37,37
2018-12-09 12:30:28.0112,172.8,63.8,37,36.92,135,19.92,52,3.75,3.73,0,37,37
2018-12-09 12:30:28.2612,172.8,63.8,37,36.92,135,19.93,6,65030,36.8,3.7,37,37
2018-12-09 12:30:28.5113,172.8,64,37,37.04,135,19.92,7,65040,36.1,3.8,37,37
2018-12-09 12:30:28.7613,172.8,64,37,37.04,135,19.94,1,734.5,86,29,37,37
2018-12-09 12:30:29.0114,172.8,64,37,37.04,135,19.92,2,734.1,86.3,29,37,37
2018-12-09 12:30:29.2614,172.8,64,37,37.04,134.9,19.93,61,737.5,732.2,0,37,37
2018-12-09 12:30:29.5114,172.8,64,37,37.04,135,19.94,62,425,425,0,37,37
2018-12-09 12:30:29.7613,172.8,64,37,37.04,135,19.93,64,97.5,98.5,0,37,37
2018-12-09 12:30:30.0113,172.8,64,37,37.04,135,19.92,3,734.5,86,27,37,37
2018-12-09 12:30:30.2613,172.8,64,37,37.04,135.1,19.94,4,734.1,86.3,27,37,37
2018-12-09 12:30:30.5112,172.8,64,37,37.04,135,19.92,65,65030,65020,0,37,37
2018-12-09 12:30:30.7612,172.8,64,37,37.04,134.9,19.93,66,3230,3230,0,37,37
2018-12-09 12:30:31.0112,172.8,64,37,37.04,134.9,19.92,1,734.5,86,29,37,37
2018-12-09 12:30:31.2612,172.8,64,37,37.04,134.9,19.93,2,734.1,86.3,29,37,37
2018-12-09 12:30:31.5112,172.8,64,37,37.04,135,19.93,65,65040,65040,0,37,37
2018-12-09 12:30:31.7612,172.8,64,37,37.04,135,19.93,51,3.75,3.73,0,37,37
2018-12-09 12:30:32.0113,172.8,64,37,37.04,135,19.92,63,50,50,0,37,37
2018-12-09 12:30:32.2613,172.8,64,37,37.04,135,19.93,67,36.8,36.1,0,37,37
2018-12-09 12:30:32.5113,172.8,64,37,37.04,135,19.92,52,3.75,3.73,0,37,37
2018-12-09 12:30:32.7613,172.8,64,37,37.04,135,19.92,6,65030,36.8,3.7,37,37
2018-12-09 12:30:33.0112,172.8,64,37,37.04,135,19.92,7,65020,36.1,3.8,37,37
2018-12-09 12:30:33.2612,172.8,64,37,37.04,135,19.94,1,734.5,86,29,37,37
2018-12-09 12:30:33.5112,172.8,64,37,37.04,134.9,19.95,2,734.1,86.3,29,37,37
2018-12-09 12:30:33.7612,172.8,64,37,37.04,134.9,19.93,61,737.7,732.2,0,37,37
2018-12-09 12:30:34.0113,172.8,64,37,37.04,134.9,19.93,62,425,425,0,37,37
2018-12-09 12:30:34.2613,172.8,64,37,37.04,135,19.92,64,97.4,98.4,0,37,37
2018-12-09 12:30:34.5113,172.8,64,37,37.04,135,19.93,3,734.6,86,27,37,37
2018-12-09 12:30:34.7613,172.8,64,37,37.04,135,19.92,4,734.2,86.3,27,37,37
2018-12-09 12:30:35.0113,172.8,64,37,37.04,135,19.92,65,65040,65040,0,37,37
2018-12-09 12:30:35.2613,172.8,64,37,37.04,135,19.93,66,3240,3240,0,37,37
2018-12-09 12:30:35.5114,172.8,64,37,37.04,135,19.92,1,734.6,86,29,37,37
2018-12-09 12:30:35.7614,172.8,64,37,37.04,135,19.91,2,734.2,86.3,29,37,37
2018-12-09 12:30:36.0114,172.8,64,37,37.04,135,19.89,65,65030,65030,0,37,37
2018-12-09 12:30:36.2614,172.8,64,37,37.04,135.1,19.94,51,3.76,3.73,0,37,37
2018-12-09 12:30:36.5114,172.8,64,37,37.04,135,19.92,63,50,50,0,37,37
2018-12-09 12:30:36.7614,172.8,64,37,37.04,134.9,19.92,67,36.8,36.1,0,37,37
2018-12-09 12:30:37.0113,172.8,64,37,37.04,134.9,19.92,52,3.75,3.73,0,37,37
2018-12-09 12:30:37.2613,172.8,64,37,37.04,135,19.92,6,65040,36.8,3.7,37,37
2018-12-09 12:30:37.5113,172.8,64,37,37.04,135,19.92,7,65050,36.1,3.8,37,37
2018-12-09 12:30:37.7613,172.8,64.1,37,37.09,135,19.92,1,734.6,86,29,37,37
2018-12-09 12:30:38.0113,172.8,64.1,37,37.09,135,19.92,2,734.2,86.3,29,37,37
2018-12-09 12:30:38.2613,172.8,64.1,37,37.09,135,19.92,61,737.8,732.4,0,37,37
2018-12-09 12:30:38.5113,172.8,64.1,37,37.09,134.9,19.93,62,425,425,0,37,37
2018-12-09 12:30:38.7613,172.8,64.1,37,37.09,135,19.92,64,97.6,98.6,0,37,37
2018-12-09 12:30:39.0113,172.8,64.1,37,37.09,135,19.92,3,734.6,86,27,37,37
2018-12-09 12:30:39.2613,172.8,64.1,37,37.09,135,19.92,4,734.2,86.3,27,37,37
2018-12-09 12:30:39.5113,172.8,64.1,37,37.09,135,19.93,65,65050,65050,0,37,37
2018-12-09 12:30:39.7614,172.8,64.1,37,37.09,135,19.92,66,3230,3230,0,37,37
2018-12-09 12:30:40.0114,172.8,64.1,37,37.09,135,19.92,1,734.6,86,29,37,37
2018-12-09 12:30:40.2614,172.8,64.1,37,37.09,135,19.92,2,734.2,86.3,29,37,37
2018-12-09 12:30:40.5114,172.8,64.2,37,37.15,135.1,19.93,65,65050,65050,0,37,37
2018-12-09 12:30:40.7614,172.8,64.2,37,37.15,135,19.93,51,3.76,3.73,0,37,37
2018-12-09 12:30:41.0115,172.8,64.2,37,37.15,135,19.93,63,50,50,0,37,37
2018-12-09 12:30:41.2615,172.8,64.2,37,37.15,135,19.94,67,36.8,36.1,0,37,37
2018-12-09 12:30:41.5115,172.8,64.2,37,37.15,134.9,19.93,52,3.75,3.73,0,37,37
2018-12-09 12:30:41.7615,172.8,64.2,37,37.15,135,19.93,6,65040,36.8,3.7,37,37
2018-12-09 12:30:42.0115,172.8,64.2,37,37.15,135,19.89,7,65040,36.1,3.8,37,37
2018-12-09 12:30:42.2614,172.8,64.2,37,37.15,135.1,19.92,1,734.7,86,29,37,37
2018-12-09 12:30:42.5114,172.8,64.2,37,37.15,135,19.92,2,734.7,86.3,29,37,37
2018-12-09 12:30:42.7614,172.8,64.2,37.25,37.15,135,19.93,61,737.8,732.5,0,37,37
2018-12-09 12:30:43.0114,172.8,64.2,37.25,37.15,135,19.93,62,425,425,0,37,37
2018-12-09 12:30:43.2614,172.8,64.2,37.25,37.15,135,19.93,64,97.5,98.5,0,37,37
2018-12-09 12:30:43.5114,172.8,64.2,37.25,37.15,135,19.93,3,734.7,86,27,37,37
2018-12-09 12:30:43.7614,172.8,64.3,37.25,37.21,135,19.92,4,734.7,86.3,27,37,37
2018-12-09 12:30:44.0114,172.8,64.3,37.25,37.21,135,19.89,65,65040,65040,0,37,37
2018-12-09 12:30:44.2614,172.8,64.3,37.25,37.21,135,19.92,66,3240,3240,0,37,37
2018-12-09 12:30:44.5114,172.8,64.3,37.25,37.21,135,19.93,1,734.7,86,29,37,37
2018-12-09 12:30:44.7614,172.8,64.3,37.25,37.21,135,19.93,2,734.7,86.3,29,37,37
2018-12-09 12:30:45.0114,172.8,64.3,37.25,37.21,135,19.94,65,65030,65040,0,37,37
2018-12-09 12:30:45.2614,172.8,64.3,37.25,37.21,135,19.92,51,3.76,3.73,0,37,37
2018-12-09 12:30:45.5114,172.8,64.4,37.5,37.27,135,19.92,63,50,50,0,37,37
2018-12-09 12:30:45.7614,172.8,64.4,37.5,37.27,135,19.92,67,36.8,36.1,0,37,37
2018-12-09 12:30:46.0114,172.8,64.4,37.5,37.27,134.9,19.92,52,3.76,3.73,0,37,37
2018-12-09 12:30:46.2614,172.8,64.4,37.5,37.27,135,19.92,6,65030,36.8,3.7,37,37
2018-12-09 12:30:46.5114,172.8,64.4,37.5,37.27,135,19.95,7,65050,36.1,3.8,37,37
2018-12-09 12:30:46.7614,172.8,64.4,37.5,37.27,135,19.94,1,734.7,86,29,37,37
2018-12-09 12:30:47.0114,172.8,64.4,37.5,37.27,135,19.95,2,734.7,86.3,29,37,37
2018-12-09 12:30:47.2614,172.8,64.4,37.5,37.27,135,19.92,61,738,732.6,0,37,37
2018-12-09 12:30:47.5114,172.8,64.4,37.5,37.27,135,19.93,62,425,425,0,37,37
2018-12-09 12:30:47.7614,172.8,64.4,37.5,37.27,135,19.91,64,97.4,98.4,0,37,37
2018-12-09 12:30:48.0115,172.8,64.4,37.5,37.27,135,19.92,3,734.7,86,27,37,37
2018-12-09 12:30:48.2615,172.8,64.4,37.5,37.27,135,19.91,4,734.7,86.3,27,37,37
2018-12-09 12:30:48.5115,172.8,64.4,37.5,37.27,135,19.92,65,65030,65040,0,37,37
2018-12-09 12:30:48.7615,172.8,64.4,37.5,37.27,135,19.93,66,3240,3240,0,37,37
2018-12-09 12:30:49.0114,172.8,64.4,37.5,37.27,134.9,19.93,1,734.7,86,29,37.5,37.5
2018-12-09 12:30:49.2614,172.8,64.4,37.5,37.27,135,19.94,2,734.7,86.1,29,37.5,37.5
2018-12-09 12:30:49.5114,172.8,64.4,37.5,37.27,135,19.92,65,65030,65040,0,37.5,37.5
2018-12-09 12:30:49.7614,172.8,64.5,37.5,37.33,135,19.93,51,3.76,3.73,0,37.5,37.5
2018-12-09 12:30:50.0114,172.8,64.5,37.5,37.33,135,19.94,63,50,50,0,37.5,37.5
2018-12-09 12:30:50.2614,172.8,64.5,37.5,37.33,135,19.93,67,36.8,36.1,0,37.5,37.5
2018-12-09 12:30:50.5115,172.8,64.5,37.5,37.33,134.9,19.92,52,3.76,3.73,0,37.5,37.5
2018-12-09 12:30:50.7615,172.8,64.5,37.5,37.33,134.9,19.92,6,65030,36.8,3.7,37.5,37.5
2018-12-09 12:30:51.0115,172.8,64.5,37.5,37.33,135,19.89,7,65030,36.1,3.8,37.5,37.5
2018-12-09 12:30:51.2615,172.8,64.5,37.5,37.33,135,19.94,1,734.7,86,29,37.5,37.5
2018-12-09 12:30:51.5115,172.8,64.5,37.5,37.33,135,19.94,2,734.7,86.1,29,37.5,37.5
2018-12-09 12:30:51.7615,172.8,64.5,37.5,37.33,135,19.92,61,738.1,732.8,0,37.5,37.5
2018-12-09 12:30:52.0115,172.8,64.5,37.5,37.33,134.9,19.93,62,425,425,0,37.5,37.5
2018-12-09 12:30:52.2615,172.8,64.6,37.5,37.38,135,19.92,64,97.4,98.5,0,37.5,37.5
2018-12-09 12:30:52.5115,172.8,64.6,37.5,37.38,135,19.93,3,734.7,86,27,37.5,37.5
2018-12-09 12:30:52.7615,172.8,64.6,37.5,37.38,135,19.93,4,734.7,86.1,27,37.5,37.5
2018-12-09 12:30:53.0115,172.8,64.6,37.5,37.38,135,19.93,65,65030,65030,0,37.5,37.5
2018-12-09 12:30:53.2615,172.8,64.6,37.5,37.38,135,19.93,66,3250,3250,0,37.5,37.5
2018-12-09 12:30:53.5115,172.8,64.6,37.5,37.38,134.9,19.93,1,734.7,86,29,37.5,37.5
2018-12-09 12:30:53.7615,172.8,64.6,37.5,37.38,134.9,19.92,2,734.7,86.1,29,37.5,37.5
2018-12-09 12:30:54.0115,172.8,64.6,37.5,37.38,135,19.92,65,65030,65040,0,37.5,37.5
2018-12-09 12:30:54.2615,172.8,64.6,37.5,37.38,135,19.92,51,3.76,3.73,0,37.5,37.5
2018-12-09 12:30:54.5115,172.8,64.6,37.5,37.38,135,19.92,63,50,50,0,37.5,37.5
2018-12-09 12:30:54.7615,172.8,64.7,37.5,37.44,135,19.92,67,36.8,36.1,0,37.5,37.5
2018-12-09 12:30:55.0115,172.8,64.7,37.5,37.44,135,19.95,52,3.76,3.73,0,37.5,37.5
2018-12-09 12:30:55.2615,172.8,64.7,37.5,37.44,135,19.91,6,65020,36.8,3.7,37.5,37.5
2018-12-09 12:30:55.5115,172.8,64.7,37.5,37.44,135,19.93,7,65030,36.1,3.8,37.5,37.5
2018-12-09 12:30:55.7615,172.8,64.7,37.5,37.44,135,19.92,1,734.7,86,29,37.5,37.5
2018-12-09 12:30:56.0115,172.8,64.7,37.5,37.44,135,19.93,2,734.7,86.1,29,37.5,37.5
2018-12-09 12:30:56.2615,172.8,64.7,37.5,37.44,135,19.93,61,738.2,732.8,0,37.5,37.5
2018-12-09 12:30:56.5115,172.8,64.7,37.5,37.44,134.9,19.93,62,425,425,0,37.5,37.5
2018-12-09 12:30:56.7615,172.8,64.7,37.5,37.44,134.9,19.92,64,97.3,98.3,0,37.5,37.5
2018-12-09 12:30:57.0116,172.8,64.7,37.5,37.44,135,19.93,3,735.3,85.7,27,37.5,37.5
2018-12-09 12:30:57.2616,172.8,64.7,37.5,37.44,135,19.92,4,734.9,86.1,27,37.5,37.5
2018-12-09 12:30:57.5116,172.8,64.8,37.5,37.5,135,19.93,65,65040,65050,0,37.5,37.5
2018-12-09 12:30:57.7616,172.8,64.8,37.5,37.5,135,19.93,66,3230,3230,0,37.5,37.5
2018-12-09 12:30:58.0116,172.8,64.8,37.5,37.5,135,19.93,1,735.3,85.7,29,37.5,37.5
2018-12-09 12:30:58.2616,172.8,64.8,37.5,37.5,135,19.93,2,734.9,86.1,29,37.5,37.5
2018-12-09 12:30:58.5116,172.8,64.8,37.5,37.5,135,19.92,65,65040,65040,0,37.5,37.5
2018-12-09 12:30:58.7616,172.8,64.8,37.5,37.5,135,19.93,51,3.76,3.73,0,37.5,37.5
2018-12-09 12:30:59.0116,172.8,64.8,37.5,37.5,135,19.93,63,50,50,0,37.5,37.5
2018-12-09 12:30:59.2616,172.8,64.8,37.5,37.5,135,19.92,67,36.8,36.1,0,37.5,37.5
2018-12-09 12:30:59.5116,172.8,64.8,37.5,37.5,135,19.92,52,3.76,3.73,0,37.5,37.5
2018-12-09 12:30:59.7616,172.8,64.8,37.5,37.5,135,19.95,6,65040,36.8,3.7,37.5,37.5
2018-12-09 12:31:00.0116,172.8,64.8,37.5,37.5,135.1,19.96,7,65040,36.1,3.8,37.5,37.5
2018-12-09 12:31:00.2616,172.8,64.8,37.5,37.5,135.1,19.92,1,735.3,85.7,29,37.5,37.5
2018-12-09 12:31:00.5115,172.8,64.8,37.5,37.5,135,19.95,2,734.9,86.1,29,37.5,37.5
2018-12-09 12:31:00.7615,172.8,64.9,37.5,37.56,134.9,19.93,61,738.5,733.1,0,37.5,37.5
2018-12-09 12:31:01.0115,172.8,64.9,37.5,37.56,134.9,19.92,62,425,425,0,37.5,37.5
2018-12-09 12:31:01.2615,172.8,64.9,37.5,37.56,134.9,19.93,64,97.5,98.6,0,37.5,37.5
2018-12-09 12:31:01.5115,172.8,64.9,37.5,37.56,135,19.91,3,735.3,85.7,27,37.5,37.5
2018-12-09 12:31:01.7616,172.8,64.9,37.5,37.56,135,19.93,4,734.9,86.1,27,37.5,37.5
2018-12-09 12:31:02.0116,172.8,64.9,37.5,37.56,135,19.93,65,65040,65040,0,37.5,37.5
2018-12-09 12:31:02.2616,172.8,64.9,37.5,37.56,135,19.92,66,3240,3230,0,37.5,37.5
2018-12-09 12:31:02.5116,172.8,64.9,37.5,37.56,135,19.92,1,735.3,85.7,29,37.5,37.5
2018-12-09 12:31:02.7616,172.8,64.9,37.5,37.56,135,19.9,2,734.9,86.1,29,37.5,37.5
2018-12-09 12:31:03.0116,172.8,64.9,37.5,37.56,135,19.92,65,65050,65050,0,37.5,37.5
2018-12-09 12:31:03.2616,172.8,64.9,37.5,37.56,135.1,19.9,51,3.76,3.73,0,37.5,37.5
2018-12-09 12:31:03.5116,172.8,65,37.5,37.62,135,19.93,63,50,50,0,37.5,37.5
2018-12-09 12:31:03.7616,172.8,65,37.5,37.62,135,19.92,67,36.8,36.1,0,37.5,37.5
2018-12-09 12:31:04.0116,172.8,65,37.5,37.62,135,19.93,52,3.76,3.74,0,37.5,37.5
2018-12-09 12:31:04.2616,172.8,65,37.5,37.62,135,20.05,6,65040,36.8,3.7,37.5,37.5
2018-12-09 12:31:04.5116,172.8,65,37.5,37.62,135.1,19.93,7,65040,36.1,3.8,37.5,37.5
2018-12-09 12:31:04.7616,172.8,65,37.5,37.62,135.1,19.93,1,735.2,85.7,29,37.5,37.5
2018-12-09 12:31:05.0117,172.8,65,37.5,37.62,135,19.93,2,735.2,86.1,29,37.5,37.5
2018-12-09 12:31:05.2617,172.8,65,37.5,37.62,135,19.92,61,738.4,733.1,0,37.5,37.5
2018-12-09 12:31:05.5117,172.8,65,37.5,37.62,135,19.9,62,425,425,0,37.5,37.5
2018-12-09 12:31:05.7617,172.8,65.1,37.5,37.67,135,19.92,64,97.3,98.3,0,37.5,37.5
2018-12-09 12:31:06.0117,172.8,65.1,37.5,37.67,135,19.92,3,735.2,85.7,27,37.5,37.5
2018-12-09 12:31:06.2617,172.8,65.1,37.5,37.67,135,19.95,4,735.2,86.1,27,37.5,37.5
2018-12-09 12:31:06.5117,172.8,65.1,37.5,37.67,135,19.93,65,65030,65040,0,37.5,37.5
2018-12-09 12:31:06.7617,172.8,65.1,37.5,37.67,135,19.92,66,3240,3240,0,37.5,37.5
2018-12-09 12:31:07.0117,172.8,65.1,37.75,37.67,135,19.93,1,735.2,85.7,29,37.5,37.5
2018-12-09 12:31:07.2617,172.8,65.1,37.75,37.67,135,19.92,2,735.2,86.1,29,37.5,37.5
2018-12-09 12:31:07.5117,172.8,65.1,37.75,37.67,135.1,19.78,65,65040,65040,0,37.5,37.5
2018-12-09 12:31:07.7617,172.8,65.1,37.75,37.67,135,19.93,51,3.76,3.74,0,37.5,37.5
2018-12-09 12:31:08.0117,172.8,65.1,37.75,37.67,135,19.92,63,50,50,0,37.5,37.5
2018-12-09 12:31:08.2617,172.8,65.1,37.75,37.67,135,19.9,67,36.8,36.1,0,37.5,37.5
2018-12-09 12:31:08.5117,172.8,65.1,37.75,37.67,135,19.92,52,3.76,3.74,0,37.5,37.5
2018-12-09 12:31:08.7617,172.8,65.1,37.75,37.67,134.9,19.93,6,65040,36.9,3.7,37.5,37.5
2018-12-09 12:31:09.0117,172.8,65.1,37.75,37.67,135,19.93,7,65050,36.1,3.8,37.5,37.5
2018-12-09 12:31:09.2617,172.8,65.1,37.75,37.67,135,19.94,1,735.2,85.7,29,37.5,37.5
2018-12-09 12:31:09.5117,172.8,65.2,37.75,37.73,135,19.93,2,735.2,86.1,29,37.5,37.5
2018-12-09 12:31:09.7617,172.8,65.2,37.75,37.73,135,19.93,61,738.6,733.2,0,37.5,37.5
2018-12-09 12:31:10.0117,172.8,65.2,37.75,37.73,135,19.93,62,425,425,0,37.5,37.5
2018-12-09 12:31:10.2617,172.8,65.2,37.75,37.73,135,19.92,64,97.3,98.3,0,37.5,37.5
2018-12-09 12:31:10.5117,172.8,65.2,38,37.73,135,19.93,3,735.2,85.7,27,37.5,37.5
2018-12-09 12:31:10.7617,172.8,65.2,38,37.73,135.1,19.93,4,735.2,86.1,27,37.5,37.5
2018-12-09 12:31:11.0117,172.8,65.2,38,37.73,135,19.93,65,65030,65040,0,38,38
2018-12-09 12:31:11.2617,172.8,65.2,38,37.73,134.9,19.93,66,3240,3240,0,38,38
2018-12-09 12:31:11.5117,172.8,65.2,38,37.73,134.9,19.91,1,735.6,85.7,29,38,38
2018-12-09 12:31:11.7617,172.8,65.2,38,37.73,135,19.93,2,735.4,86.1,29,38,38
2018-12-09 12:31:12.0117,172.8,65.2,38,37.73,135,19.94,65,65030,65040,0,38,38
2018-12-09 12:31:12.2617,172.8,65.2,38,37.73,135,19.99,51,3.76,3.74,0,38,38
2018-12-09 12:31:12.5117,172.8,65.2,38,37.73,135,19.96,63,50,50,0,38,38
2018-12-09 12:31:12.7617,172.8,65.3,38,37.79,135,19.94,67,36.9,36.2,0,38,38
2018-12-09 12:31:13.0117,172.8,65.3,38,37.79,134.9,19.92,52,3.76,3.74,0,38,38
2018-12-09 12:31:13.2617,172.8,65.3,38,37.79,134.9,19.93,6,65030,36.9,3.7,38,38
2018-12-09 12:31:13.5117,172.8,65.3,38,37.79,135,19.93,7,65040,36.2,3.8,38,38
2018-12-09 12:31:13.7617,172.8,65.3,38,37.79,135,19.93,1,735.6,85.7,29,38,38
2018-12-09 12:31:14.0117,172.8,65.3,38,37.79,135,19.92,2,735.4,86.1,29,38,38
2018-12-09 12:31:14.2617,172.8,65.3,38,37.79,135,19.92,61,738.7,733.4,0,38,38
2018-12-09 12:31:14.5117,172.8,65.3,38,37.79,135,19.92,62,425,425,0,38,38
2018-12-09 12:31:14.7617,172.8,65.3,38,37.79,134.9,19.93,64,97.5,98.5,0,38,38
2018-12-09 12:31:15.0117,172.8,65.3,38,37.79,135,19.93,3,735.6,85.7,27,38,38
2018-12-09 12:31:15.2617,172.8,65.3,38,37.79,135,19.93,4,735.4,86.1,27,38,38
2018-12-09 12:31:15.5117,172.8,65.4,38,37.85,135,19.93,65,65030,65040,0,38,38
2018-12-09 12:31:15.7617,172.8,65.4,38,37.85,135,19.92,66,3240,3240,0,38,38
2018-12-09 12:31:16.0117,172.8,65.4,38,37.85,134.9,19.94,1,735.6,85.7,29,38,38
2018-12-09 12:31:16.2617,172.8,65.4,38,37.85,135,19.93,2,735.4,86.1,29,38,38
2018-12-09 12:31:16.5118,172.8,65.4,38,37.85,135,19.92,65,65030,65040,0,38,38
2018-12-09 12:31:16.7618,172.8,65.5,38,37.91,135,19.92,51,3.76,3.74,0,38,38
2018-12-09 12:31:17.0118,172.8,65.5,38,37.91,135,19.95,63,50,50,0,38,38
2018-12-09 12:31:17.2618,172.8,65.5,38,37.91,134.9,19.91,67,36.9,36.2,0,38,38
2018-12-09 12:31:17.5118,172.8,65.5,38,37.91,134.9,19.92,52,3.76,3.74,0,38,38
2018-12-09 12:31:17.7618,172.8,65.5,38,37.91,135,19.98,6,65030,36.9,3.7,38,38
2018-12-09 12:31:18.0118,172.8,65.5,38,37.91,135,19.92,7,65040,36.2,3.8,38,38
2018-12-09 12:31:18.2618,172.8,65.5,38,37.91,135,19.94,1,735.7,85.7,29,38,38
2018-12-09 12:31:18.5118,172.8,65.5,38,37.91,134.9,19.93,2,735.5,86.1,29,38,38
2018-12-09 12:31:18.7618,172.8,65.5,38,37.91,134.9,19.93,61,739,733.6,0,38,38
2018-12-09 12:31:19.0118,172.8,65.5,38,37.91,134.9,19.91,62,425,425,0,38,38
2018-12-09 12:31:19.2618,172.8,65.5,38,37.91,135,19.93,64,97.5,98.5,0,38,38
2018-12-09 12:31:19.5118,172.8,65.5,38,37.91,135,19.92,3,735.7,85.7,27,38,38
2018-12-09 12:31:19.7618,172.8,65.5,38,37.91,135,19.93,4,735.5,86.1,27,38,38
2018-12-09 12:31:20.0118,172.8,65.5,38,37.91,135,19.92,65,65040,65050,0,38,38
2018-12-09 12:31:20.2618,172.8,65.5,38,37.91,135,19.92,66,3240,3240,0,38,38
2018-12-09 12:31:20.5118,172.8,65.6,38,37.96,135,19.92,1,735.7,85.7,29,38,38
2018-12-09 12:31:20.7618,172.8,65.6,38,37.96,135,19.94,2,735.5,86.1,29,38,38
2018-12-09 12:31:21.0118,172.8,65.6,38,37.96,135,19.93,65,65040,65040,0,38,38
2018-12-09 12:31:21.2618,172.8,65.6,38,37.96,135,19.92,51,3.76,3.74,0,38,38
2018-12-09 12:31:21.5118,172.8,65.6,38,37.96,135,19.93,63,50,50,0,38,38
2018-12-09 12:31:21.7618,172.8,65.6,38,37.96,134.9,19.98,67,36.9,36.2,0,38,38
2018-12-09 12:31:22.0118,172.8,65.6,38,37.96,135,19.93,52,3.76,3.74,0,38,38
2018-12-09 12:31:22.2618,172.8,65.6,38,37.96,135,19.93,6,65040,36.9,3.7,38,38
2018-12-09 12:31:22.5118,172.8,65.6,38,37.96,135.1,19.93,7,65050,36.2,3.8,38,38
2018-12-09 12:31:22.7618,172.8,65.6,38,37.96,135.1,19.92,1,735.7,85.7,29,38,38
2018-12-09 12:31:23.0118,172.8,65.6,38,37.96,135,19.92,2,735.5,86.1,29,38,38
2018-12-09 12:31:23.2618,172.8,65.6,38,37.96,134.9,19.93,61,739.1,733.7,0,38,38
2018-12-09 12:31:23.5118,172.8,65.6,38,37.96,135,19.92,62,425,425,0,38,38
2018-12-09 12:31:23.7618,172.8,65.6,38,37.96,135,19.93,64,97.3,98.3,0,38,38
2018-12-09 12:31:24.0118,172.8,65.6,38,37.96,135,19.89,3,735.7,85.7,27,38,38
2018-12-09 12:31:24.2618,172.8,65.6,38,37.96,135,19.92,4,735.5,86.1,27,38,38
2018-12-09 12:31:24.5118,172.8,65.6,38,37.96,135,19.93,65,65040,65040,0,38,38
2018-12-09 12:31:24.7618,172.8,65.8,38,38.08,135,19.91,66,3240,3240,0,38,38
2018-12-09 12:31:25.0118,172.8,65.8,38,38.08,135,19.9,1,735.7,85.7,29,38,38
2018-12-09 12:31:25.2618,172.8,65.8,38,38.08,135,19.93,2,735.5,86.1,29,38,38
2018-12-09 12:31:25.5118,172.8,65.8,38,38.08,135.1,19.92,65,65040,65040,0,38,38
2018-12-09 12:31:25.7618,172.8,65.8,38,38.08,135,19.92,51,3.76,3.74,0,38,38
2018-12-09 12:31:26.0119,172.8,65.8,38,38.08,135,19.92,63,50,50,0,38,38
2018-12-09 12:31:26.2619,172.8,65.8,38,38.08,135,19.93,67,36.9,36.2,0,38,38
2018-12-09 12:31:26.5119,172.8,65.8,38,38.08,134.9,19.93,52,3.76,3.74,0,38,38
2018-12-09 12:31:26.7619,172.8,65.8,38,38.08,135,19.93,6,65040,36.9,3.7,38,38
2018-12-09 12:31:27.0119,172.8,65.8,38,38.08,135,19.95,7,65040,36.2,3.8,38,38
2018-12-09 12:31:27.2619,172.8,65.8,38,38.08,135,19.87,1,736,85.7,29,38,38
2018-12-09 12:31:27.5119,172.8,66,38,38.19,135,19.9,2,735.7,86,29,38,38
2018-12-09 12:31:27.7619,172.8,66,38,38.19,135,19.93,61,739.1,733.8,0,38,38
2018-12-09 12:31:28.0119,172.8,66,38,38.19,135,19.92,62,425,425,0,38,38
2018-12-09 12:31:28.2619,172.8,66,38,38.19,135,19.93,64,97.4,98.4,0,38,38
2018-12-09 12:31:28.5119,172.8,66,38,38.19,135,19.93,3,736,85.7,27,38,38
2018-12-09 12:31:28.7619,172.8,66,38,38.19,135.1,19.92,4,735.7,86,27,38,38
2018-12-09 12:31:29.0119,172.8,66,38,38.19,135,19.93,65,65040,65050,0,38,38
2018-12-09 12:31:29.2618,172.8,66,38,38.19,134.9,19.92,66,3250,3250,0,38,38
2018-12-09 12:31:29.5118,172.8,66,38,38.19,135,19.93,1,736,85.7,29,38,38
2018-12-09 12:31:29.7618,172.8,66,38,38.19,135,19.93,2,735.7,86,29,38,38
2018-12-09 12:31:30.0118,172.8,66,38,38.19,135,19.91,65,65040,65040,0,38,38
2018-12-09 12:31:30.2618,172.8,66,38,38.19,135,19.93,51,3.76,3.74,0,38,38
2018-12-09 12:31:30.5119,172.8,66,38,38.19,135,19.93,63,50,50,0,38,38
2018-12-09 12:31:30.7619,172.8,66,38.25,38.19,135,19.92,67,36.9,36.2,0,38,38
2018-12-09 12:31:31.0119,172.8,66,38.25,38.19,135,19.93,52,3.76,3.74,0,38,38
2018-12-09 12:31:31.2619,172.8,66,38.25,38.19,135,19.92,6,65050,36.9,3.7,38,38
2018-12-09 12:31:31.5120,172.8,66,38.25,38.19,135,19.93,7,65050,36.2,3.8,38,38
2018-12-09 12:31:31.7620,172.8,66,38.25,38.19,135.1,19.92,1,736,85.7,29,38,38
2018-12-09 12:31:32.0120,172.8,66,38.25,38.19,135,19.92,2,735.7,86,29,38,38
2018-12-09 12:31:32.2620,172.8,66,38.25,38.19,134.9,19.94,61,739.2,734,0,38,38
2018-12-09 12:31:32.5120,172.8,66,38.25,38.19,135,19.93,62,425,425,0,38.5,38
2018-12-09 12:31:32.7620,172.8,66,38.25,38.19,135,19.92,64,97.3,98.4,0,38.5,38
2018-12-09 12:31:33.0120,172.8,66,38.25,38.19,135,19.92,3,736.1,85.7,27,38.5,38
2018-12-09 12:31:33.2620,172.8,66,38.25,38.19,135.1,19.9,4,735.8,86,27,38.5,38
2018-12-09 12:31:33.5119,172.8,66,38.25,38.19,135,19.94,65,65040,65050,0,38.5,38
2018-12-09 12:31:33.7619,172.8,66,38.25,38.19,135,19.92,66,3240,3240,0,38.5,38
2018-12-09 12:31:34.0119,172.8,66,38.25,38.19,135,19.93,1,736.1,85.7,29,38.5,38
2018-12-09 12:31:34.2619,172.8,66,38.25,38.19,135,19.93,2,735.8,86,29,38.5,38
2018-12-09 12:31:34.5119,172.8,66,38.25,38.19,135.1,19.94,65,65050,65060,0,38.5,38
2018-12-09 12:31:34.7619,172.8,66,38.25,38.19,135.1,19.92,51,3.76,3.74,0,38.5,38
2018-12-09 12:31:35.0119,172.8,66,38.25,38.19,135,19.93,63,50,50,0,38.5,38
2018-12-09 12:31:35.2619,172.8,66,38.25,38.19,135,19.93,67,36.9,36.2,0,38.5,38
2018-12-09 12:31:35.5119,172.8,66,38.5,38.19,135,19.92,52,3.76,3.74,0,38.5,38
2018-12-09 12:31:35.7619,172.8,66.1,38.5,38.25,135,19.92,6,65030,36.9,3.7,38.5,38
2018-12-09 12:31:36.0119,172.8,66.1,38.5,38.25,135,19.94,7,65050,36.2,3.8,38.5,38
2018-12-09 12:31:36.2619,172.8,66.1,38.5,38.25,135,19.92,1,736.1,85.7,29,38.5,38
2018-12-09 12:31:36.5120,172.8,66.1,38.5,38.25,135,19.93,2,735.8,86,29,38.5,38
2018-12-09 12:31:36.7620,172.8,66.1,38.5,38.25,135,19.94,61,739.4,734.1,0,38.5,38
2018-12-09 12:31:37.0120,172.8,66.1,38.5,38.25,135,19.93,62,425,425,0,38.5,38
2018-12-09 12:31:37.2620,172.8,66.1,38.5,38.25,134.9,19.93,64,97.5,98.6,0,38.5,38
2018-12-09 12:31:37.5120,172.8,66.1,38.5,38.25,135,19.92,3,736.1,85.7,27,38.5,38
2018-12-09 12:31:37.7620,172.8,66.1,38.5,38.25,135,19.92,4,735.8,86,27,38.5,38
2018-12-09 12:31:38.0120,172.8,66.1,38.5,38.25,135,19.92,65,65020,65040,0,38.5,38
2018-12-09 12:31:38.2620,172.8,66.1,38.5,38.25,135,19.93,66,3240,3240,0,38.5,38
2018-12-09 12:31:38.5120,172.8,66.2,38.5,38.31,134.9,19.92,1,736.1,85.7,29,38.5,38
2018-12-09 12:31:38.7620,172.8,66.2,38.5,38.31,135,19.92,2,735.8,86,29,38.5,38
2018-12-09 12:31:39.0121,172.8,66.2,38.5,38.31,135,19.94,65,65020,65040,0,38.5,38
2018-12-09 12:31:39.2621,172.8,66.2,38.5,38.31,135,19.93,51,3.76,3.74,0,38.5,38
2018-12-09 12:31:39.5120,172.8,66.2,38.5,38.31,134.9,19.93,63,50,50,0,38.5,38
2018-12-09 12:31:39.7620,172.8,66.3,38.5,38.37,135,19.93,67,36.9,36.2,0,38.5,38
2018-12-09 12:31:40.0120,172.8,66.3,38.5,38.37,134.9,19.93,52,3.76,3.74,0,38.5,38.5
2018-12-09 12:31:40.2620,172.8,66.3,38.5,38.37,135,19.94,6,65030,36.9,3.7,38.5,38.5
2018-12-09 12:31:40.5120,172.8,66.3,38.5,38.37,135,19.92,7,65040,36.2,3.8,38.5,38.5
2018-12-09 12:31:40.7620,172.8,66.3,38.5,38.37,135,19.92,1,736.3,85.5,29,38.5,38.5
2018-12-09 12:31:41.0119,172.8,66.3,38.5,38.37,135,19.92,2,736.2,86,29,38.5,38.5
2018-12-09 12:31:41.2619,172.8,66.3,38.5,38.37,134.9,19.93,61,739.6,734.2,0,38.5,38.5
2018-12-09 12:31:41.5120,172.8,66.3,38.5,38.37,134.9,19.94,62,425,425,0,38.5,38.5
2018-12-09 12:31:41.7620,172.8,66.3,38.5,38.37,135,19.94,64,97.2,98.3,0,38.5,38.5
2018-12-09 12:31:42.0120,172.8,66.3,38.5,38.37,135,19.93,3,736.3,85.5,27,38.5,38.5
2018-12-09 12:31:42.2620,172.8,66.3,38.5,38.37,135,19.91,4,736.2,86,27,38.5,38.5
2018-12-09 12:31:42.5121,172.8,66.3,38.5,38.37,134.9,19.94,65,65040,65050,0,38.5,38.5
2018-12-09 12:31:42.7621,172.8,66.3,38.5,38.37,134.9,19.93,66,3240,3240,0,38.5,38.5
2018-12-09 12:31:43.0121,172.8,66.3,38.5,38.37,134.9,19.91,1,736.3,85.5,29,38.5,38.5
2018-12-09 12:31:43.2621,172.8,66.3,38.5,38.37,135,19.93,2,736.2,86,29,38.5,38.5
2018-12-09 12:31:43.5121,172.8,66.3,38.5,38.37,135,19.93,65,65030,65040,0,38.5,38.5
2018-12-09 12:31:43.7620,172.8,66.3,38.5,38.37,135,19.93,51,3.76,3.74,0,38.5,38.5
2018-12-09 12:31:44.0120,172.8,66.3,38.5,38.37,135,19.94,63,50,50,0,38.5,38.5
