Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 12:31:44.2620,172.8,66.3,38.5,38.37,134.9,19.93,67,36.9,36.2,0,38.5,38.5
2018-12-09 12:31:44.5120,172.8,66.4,38.5,38.43,135,19.93,52,3.76,3.74,0,38.5,38.5
2018-12-09 12:31:44.7620,172.8,66.4,38.5,38.43,135,19.92,6,65040,36.9,3.7,38.5,38.5
2018-12-09 12:31:45.0121,172.8,66.4,38.5,38.43,135,19.92,7,65050,36.2,3.8,38.5,38.5
2018-12-09 12:31:45.2621,172.8,66.4,38.5,38.43,135,19.93,1,736.3,85.5,29,38.5,38.5
2018-12-09 12:31:45.5121,172.8,66.4,38.5,38.43,135,19.92,2,736.2,86,29,38.5,38.5
2018-12-09 12:31:45.7621,172.8,66.4,38.5,38.43,135,19.92,61,739.7,734.4,0,38.5,38.5
2018-12-09 12:31:46.0121,172.8,66.4,38.5,38.43,135,19.91,62,425,425,0,38.5,38.5
2018-12-09 12:31:46.2621,172.8,66.4,38.5,38.43,135,19.93,64,97.4,98.5,0,38.5,38.5
2018-12-09 12:31:46.5121,172.8,66.4,38.5,38.43,135,19.94,3,736.3,85.5,27,38.5,38.5
2018-12-09 12:31:46.7621,172.8,66.4,38.5,38.43,135,19.92,4,736.2,86,27,38.5,38.5
2018-12-09 12:31:47.0121,172.8,66.4,38.5,38.43,135,19.92,65,65040,65040,0,38.5,38.5
2018-12-09 12:31:47.2621,172.8,66.4,38.5,38.43,134.9,19.92,66,3240,3240,0,38.5,38.5
2018-12-09 12:31:47.5121,172.8,66.4,38.5,38.43,135,19.89,1,736.6,85.5,29,38.5,38.5
2018-12-09 12:31:47.7621,172.8,66.5,38.5,38.48,135,19.92,2,736.4,86,29,38.5,38.5
2018-12-09 12:31:48.0121,172.8,66.5,38.5,38.48,135,19.92,65,65040,65040,0,38.5,38.5
2018-12-09 12:31:48.2621,172.8,66.5,38.5,38.48,135,19.92,51,3.76,3.74,0,38.5,38.5
2018-12-09 12:31:48.5121,172.8,66.5,38.5,38.48,134.9,19.93,63,50,50,0,38.5,38.5
2018-12-09 12:31:48.7620,172.8,66.5,38.5,38.48,135,19.94,67,36.9,36.2,0,38.5,38.5
2018-12-09 12:31:49.0120,172.8,66.5,38.5,38.48,135,19.93,52,3.76,3.74,0,38.5,38.5
2018-12-09 12:31:49.2620,172.8,66.5,38.5,38.48,135,19.93,6,65030,36.9,3.7,38.5,38.5
2018-12-09 12:31:49.5120,172.8,66.5,38.5,38.48,135,19.89,7,65040,36.2,3.8,38.5,38.5
2018-12-09 12:31:49.7621,172.8,66.5,38.5,38.48,135,19.93,1,736.6,85.5,29,38.5,38.5
2018-12-09 12:31:50.0121,172.8,66.5,38.5,38.48,135,19.93,2,736.4,86,29,38.5,38.5
2018-12-09 12:31:50.2621,172.8,66.5,38.5,38.48,134.9,19.93,61,739.8,734.5,0,38.5,38.5
2018-12-09 12:31:50.5121,172.8,66.6,38.5,38.54,134.9,19.93,62,425,425,0,38.5,38.5
2018-12-09 12:31:50.7621,172.8,66.7,38.5,38.6,135,19.93,64,97.2,98.3,0,38.5,38.5
2018-12-09 12:31:51.0121,172.8,66.7,38.5,38.6,135,19.93,3,736.6,85.5,27,38.5,38.5
2018-12-09 12:31:51.2621,172.8,66.7,38.5,38.6,135,19.93,4,736.4,86,27,38.5,38.5
2018-12-09 12:31:51.5121,172.8,66.7,38.5,38.6,135,19.93,65,65050,65050,0,38.5,38.5
2018-12-09 12:31:51.7621,172.8,66.7,38.5,38.6,135,19.93,66,3250,3250,0,38.5,38.5
2018-12-09 12:31:52.0121,172.8,66.7,38.5,38.6,135,19.94,1,736.6,85.5,29,38.5,38.5
2018-12-09 12:31:52.2621,172.8,66.7,38.5,38.6,135,19.93,2,736.4,86,29,38.5,38.5
2018-12-09 12:31:52.5121,172.8,66.7,38.5,38.6,135,19.94,65,65040,65050,0,38.5,38.5
2018-12-09 12:31:52.7621,172.8,66.7,38.5,38.6,135,19.92,51,3.76,3.74,0,38.5,38.5
2018-12-09 12:31:53.0121,172.8,66.7,38.5,38.6,135,19.93,63,50,50,0,38.5,38.5
2018-12-09 12:31:53.2621,172.8,66.7,38.5,38.6,134.9,19.93,67,36.9,36.3,0,38.5,38.5
2018-12-09 12:31:53.5121,172.8,66.7,38.5,38.6,135,19.93,52,3.76,3.74,0,38.5,38.5
2018-12-09 12:31:53.7621,172.8,66.7,38.5,38.6,135,19.94,6,65050,36.9,3.7,38.5,38.5
2018-12-09 12:31:54.0121,172.8,66.7,38.5,38.6,135,19.92,7,65050,36.3,3.8,38.5,38.5
2018-12-09 12:31:54.2621,172.8,66.7,38.5,38.6,135,19.93,1,736.6,85.5,29,38.5,38.5
2018-12-09 12:31:54.5121,172.8,66.7,38.5,38.6,135,19.93,2,736.7,86,29,38.5,38.5
2018-12-09 12:31:54.7621,172.8,66.7,38.5,38.6,135,19.94,61,740,734.7,0,38.5,38.5
2018-12-09 12:31:55.0121,172.8,66.7,38.5,38.6,134.9,19.93,62,425,425,0,38.5,38.5
2018-12-09 12:31:55.2621,172.8,66.7,38.5,38.6,135,19.94,64,97.3,98.4,0,38.5,38.5
2018-12-09 12:31:55.5122,172.8,66.8,38.5,38.66,135,19.94,3,736.7,85.7,27,38.5,38.5
2018-12-09 12:31:55.7622,172.8,66.8,38.75,38.66,135,19.94,4,736.7,86,27.5,38.5,38.5
2018-12-09 12:31:56.0122,172.8,66.8,38.75,38.66,135,19.93,65,65040,65040,0,38.5,38.5
2018-12-09 12:31:56.2622,172.8,66.8,38.75,38.66,135,19.93,66,3250,3250,0,38.5,38.5
2018-12-09 12:31:56.5122,172.8,66.8,38.75,38.66,135,19.92,1,736.7,85.7,29,38.5,38.5
2018-12-09 12:31:56.7622,172.8,66.8,38.75,38.66,135,19.92,2,736.7,86,29,38.5,38.5
2018-12-09 12:31:57.0122,172.8,66.8,38.75,38.66,135.1,19.82,65,65040,65050,0,38.5,38.5
2018-12-09 12:31:57.2622,172.8,66.8,38.75,38.66,135,19.94,51,3.76,3.74,0,38.5,38.5
2018-12-09 12:31:57.5122,172.8,66.8,38.75,38.66,135,19.93,63,50,50,0,38.5,38.5
2018-12-09 12:31:57.7622,172.8,66.8,38.75,38.66,134.9,19.92,67,36.9,36.3,0,38.5,38.5
2018-12-09 12:31:58.0122,172.8,66.8,38.75,38.66,135,19.93,52,3.77,3.74,0,38.5,38.5
2018-12-09 12:31:58.2622,172.8,66.8,38.75,38.66,135,19.92,6,65030,36.9,3.7,38.5,38.5
2018-12-09 12:31:58.5122,172.8,66.8,38.75,38.66,135,19.93,7,65050,36.3,3.8,38.5,38.5
2018-12-09 12:31:58.7622,172.8,66.8,38.75,38.66,135,19.93,1,736.7,85.7,29,38.5,38.5
2018-12-09 12:31:59.0122,172.8,66.8,38.75,38.66,135,19.92,2,736.7,86,29,38.5,38.5
2018-12-09 12:31:59.2622,172.8,66.8,38.75,38.66,135,19.92,61,740.1,734.7,0,38.5,38.5
2018-12-09 12:31:59.5122,172.8,66.8,38.75,38.66,135,19.92,62,425,425,0,38.5,38.5
2018-12-09 12:31:59.7622,172.8,66.8,38.75,38.66,135.1,19.92,64,97.3,98.3,0,38.5,38.5
2018-12-09 12:32:00.0122,172.8,66.9,38.75,38.72,135,19.93,3,736.7,85.7,27,38.5,38.5
2018-12-09 12:32:00.2622,172.8,66.9,38.75,38.72,135,19.93,4,736.7,86,27.5,38.5,38.5
2018-12-09 12:32:00.5122,172.8,66.9,39,38.72,134.9,19.9,65,65030,65050,0,38.5,38.5
2018-12-09 12:32:00.7622,172.8,66.9,39,38.72,135,19.92,66,3240,3240,0,38.5,38.5
2018-12-09 12:32:01.0122,172.8,66.9,39,38.72,135,19.92,1,736.7,85.7,29,38.5,38.5
2018-12-09 12:32:01.2622,172.8,66.9,39,38.72,135,19.93,2,736.7,86,29,38.5,38.5
2018-12-09 12:32:01.5122,172.8,66.9,39,38.72,135,19.92,65,65030,65050,0,38.5,38.5
2018-12-09 12:32:01.7622,172.8,67,39,38.77,135,19.9,51,3.77,3.74,0,39,39
2018-12-09 12:32:02.0122,172.8,67,39,38.77,135,19.93,63,50,50,0,39,39
2018-12-09 12:32:02.2622,172.8,67,39,38.77,135,19.93,67,36.9,36.3,0,39,39
2018-12-09 12:32:02.5122,172.8,67.1,39,38.83,135,19.93,52,3.77,3.74,0,39,39
2018-12-09 12:32:02.7622,172.8,67.1,39,38.83,135,19.93,6,65030,36.9,3.7,39,39
2018-12-09 12:32:03.0122,172.8,67.1,39,38.83,134.9,19.92,7,65050,36.3,3.8,39,39
2018-12-09 12:32:03.2623,172.8,67.1,39,38.83,135,19.93,1,736.9,85.4,29,39,39
2018-12-09 12:32:03.5123,172.8,67.1,39,38.83,134.9,19.93,2,736.8,86,29,39,39
2018-12-09 12:32:03.7623,172.8,67.1,39,38.83,134.9,19.94,61,740.3,734.8,0,39,39
2018-12-09 12:32:04.0123,172.8,67.1,39,38.83,135,19.95,62,425,425,0,39,39
2018-12-09 12:32:04.2623,172.8,67.1,39,38.83,135,19.93,64,97.4,98.5,0,39,39
2018-12-09 12:32:04.5123,172.8,67.1,39,38.83,135,19.93,3,736.9,85.4,27,39,39
2018-12-09 12:32:04.7623,172.8,67.1,39,38.83,134.9,19.92,4,736.8,86,27.5,39,39
2018-12-09 12:32:05.0123,172.8,67.1,39,38.83,135,19.98,65,65030,65040,0,39,39
2018-12-09 12:32:05.2623,172.8,67.1,39,38.83,135,19.99,66,3230,3230,0,39,39
2018-12-09 12:32:05.5123,172.8,67.1,39,38.83,135,19.94,1,736.9,85.4,29,39,39
2018-12-09 12:32:05.7623,172.8,67.1,39,38.83,135,19.93,2,736.8,86,29,39,39
2018-12-09 12:32:06.0123,172.8,67.1,39,38.83,134.9,19.92,65,65020,65040,0,39,39
2018-12-09 12:32:06.2623,172.8,67.1,39,38.83,134.9,19.93,51,3.77,3.74,0,39,39
2018-12-09 12:32:06.5123,172.8,67.1,39,38.83,135,19.93,63,50,50,0,39,39
2018-12-09 12:32:06.7623,172.8,67.1,39,38.83,135,19.92,67,37,36.3,0,39,39
2018-12-09 12:32:07.0123,172.8,67.1,39,38.83,135,19.92,52,3.77,3.74,0,39,39
2018-12-09 12:32:07.2623,172.8,67.1,39,38.83,135.1,19.93,6,65030,37,3.7,39,39
2018-12-09 12:32:07.5123,172.8,67.2,39,38.89,135,19.92,7,65040,36.3,3.8,39,39
2018-12-09 12:32:07.7622,172.8,67.2,39,38.89,135,19.92,1,736.9,85.4,29,39,39
2018-12-09 12:32:08.0122,172.8,67.2,39,38.89,135,19.93,2,736.8,86,29,39,39
2018-12-09 12:32:08.2623,172.8,67.2,39,38.89,135,19.93,61,740.3,735,0,39,39
2018-12-09 12:32:08.5123,172.8,67.2,39,38.89,135,19.92,62,425,425,0,39,39
2018-12-09 12:32:08.7623,172.8,67.2,39,38.89,135,19.92,64,97.4,98.5,0,39,39
2018-12-09 12:32:09.0123,172.8,67.2,39,38.89,134.9,19.92,3,737.2,85.4,27,39,39
2018-12-09 12:32:09.2623,172.8,67.2,39,38.89,134.9,19.94,4,736.8,86,27.5,39,39
2018-12-09 12:32:09.5122,172.8,67.2,39,38.89,135,19.91,65,65020,65030,0,39,39
2018-12-09 12:32:09.7622,172.8,67.2,39,38.89,135,19.83,66,3240,3240,0,39,39
2018-12-09 12:32:10.0122,172.8,67.2,39,38.89,135,19.94,1,737.2,85.4,29,39,39
2018-12-09 12:32:10.2623,172.8,67.2,39,38.89,135,19.92,2,736.8,86,29,39,39
2018-12-09 12:32:10.5123,172.8,67.2,39,38.89,135,19.92,65,65030,65040,0,39,39
2018-12-09 12:32:10.7623,172.8,67.3,39,38.95,135,20,51,3.77,3.74,0,39,39
2018-12-09 12:32:11.0124,172.8,67.3,39,38.95,135,19.92,63,50,50,0,39,39
2018-12-09 12:32:11.2624,172.8,67.3,39,38.95,135,19.92,67,37,36.3,0,39,39
2018-12-09 12:32:11.5124,172.8,67.3,39,38.95,135,19.92,52,3.77,3.74,0,39,39
2018-12-09 12:32:11.7623,172.8,67.3,39,38.95,135,19.93,6,65030,37,3.7,39,39
2018-12-09 12:32:12.0123,172.8,67.3,39,38.95,135,19.93,7,65040,36.3,3.8,39,39
2018-12-09 12:32:12.2623,172.8,67.3,39,38.95,134.9,19.92,1,737.2,85.4,29,39,39
2018-12-09 12:32:12.5123,172.8,67.3,39,38.95,135,19.92,2,736.8,86,29,39,39
2018-12-09 12:32:12.7623,172.8,67.4,39,39,135,19.93,61,740.4,735.1,0,39,39
2018-12-09 12:32:13.0123,172.8,67.4,39,39,135,19.93,62,425,425,0,39,39
2018-12-09 12:32:13.2623,172.8,67.4,39,39,135,19.93,64,97.2,98.3,0,39,39
2018-12-09 12:32:13.5124,172.8,67.5,39,39.06,135,19.92,3,737.2,85.4,27,39,39
2018-12-09 12:32:13.7624,172.8,67.5,39,39.06,134.9,19.92,4,736.8,86,27.5,39,39
2018-12-09 12:32:14.0124,172.8,67.5,39,39.06,135,19.93,65,65050,65050,0,39,39
2018-12-09 12:32:14.2624,172.8,67.5,39,39.06,135,19.91,66,3240,3240,0,39,39
2018-12-09 12:32:14.5124,172.8,67.5,39,39.06,135,20.02,1,737.2,85.4,29,39,39
2018-12-09 12:32:14.7624,172.8,67.5,39,39.06,135,19.92,2,736.8,86,29,39,39
2018-12-09 12:32:15.0124,172.8,67.5,39,39.06,135,19.94,65,65040,65040,0,39,39
2018-12-09 12:32:15.2624,172.8,67.5,39,39.06,135,19.92,51,3.77,3.74,0,39,39
2018-12-09 12:32:15.5124,172.8,67.5,39,39.06,135,19.93,63,50,50,0,39,39
2018-12-09 12:32:15.7624,172.8,67.5,39,39.06,135,19.93,67,37,36.3,0,39,39
2018-12-09 12:32:16.0124,172.8,67.5,39,39.06,135,19.92,52,3.77,3.74,0,39,39
2018-12-09 12:32:16.2624,172.8,67.5,39,39.06,135,19.94,6,65040,37,3.7,39,39
2018-12-09 12:32:16.5124,172.8,67.5,39,39.06,135,19.93,7,65050,36.3,3.8,39,39
2018-12-09 12:32:16.7624,172.8,67.5,39,39.06,135,19.93,1,737.4,85.4,29,39,39
2018-12-09 12:32:17.0124,172.8,67.5,39,39.06,135,19.94,2,737,86,29,39,39
2018-12-09 12:32:17.2624,172.8,67.5,39,39.06,135.1,19.92,61,740.5,735.2,0,39,39
2018-12-09 12:32:17.5124,172.8,67.5,39,39.06,135,19.91,62,425,425,0,39,39
2018-12-09 12:32:17.7624,172.8,67.5,39,39.06,135,19.92,64,97.4,98.5,0,39,39
2018-12-09 12:32:18.0124,172.8,67.5,39,39.06,135,19.93,3,737.4,85.4,27,39,39
2018-12-09 12:32:18.2623,172.8,67.5,39,39.06,135,19.92,4,737,86,27.5,39,39
2018-12-09 12:32:18.5123,172.8,67.5,39,39.06,135,19.94,65,65040,65050,0,39,39
2018-12-09 12:32:18.7623,172.8,67.5,39,39.06,135,19.92,66,3230,3240,0,39,39
2018-12-09 12:32:19.0123,172.8,67.5,39,39.06,135.1,19.93,1,737.4,85.4,29,39,39
2018-12-09 12:32:19.2623,172.8,67.5,39,39.06,135,19.88,2,737,86,29,39,39
2018-12-09 12:32:19.5123,172.8,67.6,39,39.12,135,19.94,65,64890,65210,0,39,39
2018-12-09 12:32:19.7624,172.8,67.6,39.25,39.12,135,19.92,51,3.77,3.74,0,39,39
2018-12-09 12:32:20.0124,172.8,67.6,39.25,39.12,135,19.91,63,50,50,0,39,39
2018-12-09 12:32:20.2625,172.8,67.6,39.25,39.12,135.1,19.92,67,37,36.3,0,39,39
2018-12-09 12:32:20.5125,172.8,67.6,39.25,39.12,135,19.93,52,3.77,3.74,0,39,39
2018-12-09 12:32:20.7625,172.8,67.6,39.25,39.12,135,19.93,6,64850,37,3.7,39,39
2018-12-09 12:32:21.0126,172.8,67.6,39.25,39.12,135,19.93,7,65220,36.3,3.8,39,39
2018-12-09 12:32:21.2626,172.8,67.6,39.25,39.12,135,19.92,1,737.4,85.4,29,39,39
2018-12-09 12:32:21.5126,172.8,67.6,39.25,39.12,135,19.93,2,737,86,29,39,39
2018-12-09 12:32:21.7625,172.8,67.6,39.25,39.12,135,19.93,61,740.7,735.4,0,39,39
2018-12-09 12:32:22.0125,172.8,67.6,39.25,39.12,135,19.93,62,425,425,0,39,39
2018-12-09 12:32:22.2625,172.8,67.6,39.25,39.12,134.9,19.93,64,97.2,98.4,0,39,39
2018-12-09 12:32:22.5125,172.8,67.6,39.25,39.12,135,19.93,3,737.4,85.4,27,39,39
2018-12-09 12:32:22.7625,172.8,67.8,39.25,39.24,135,19.93,4,737,86,27.5,39,39
2018-12-09 12:32:23.0125,172.8,67.8,39.25,39.24,135,19.93,65,65020,65040,0,39,39
2018-12-09 12:32:23.2624,172.8,67.8,39.25,39.24,135,19.93,66,3240,3240,0,39.5,39
2018-12-09 12:32:23.5125,172.8,67.8,39.25,39.24,135,19.92,1,737.6,85.1,29,39.5,39
2018-12-09 12:32:23.7625,172.8,67.8,39.25,39.24,134.9,19.93,2,737.5,86,29,39.5,39
2018-12-09 12:32:24.0125,172.8,67.8,39.25,39.24,135,19.94,65,65030,65050,0,39.5,39
2018-12-09 12:32:24.2625,172.8,67.8,39.25,39.24,135,19.92,51,3.77,3.75,0,39.5,39
2018-12-09 12:32:24.5125,172.8,67.8,39.25,39.24,135,19.96,63,50,50,0,39.5,39
2018-12-09 12:32:24.7625,172.8,67.8,39.25,39.24,135,19.92,67,37,36.3,0,39.5,39
2018-12-09 12:32:25.0125,172.8,67.8,39.25,39.24,135,19.9,52,3.77,3.75,0,39.5,39
2018-12-09 12:32:25.2625,172.8,67.8,39.25,39.24,135,19.93,6,65220,37,3.7,39.5,39
2018-12-09 12:32:25.5125,172.8,68,39.5,39.35,135,19.94,7,64890,36.3,3.8,39.5,39
2018-12-09 12:32:25.7625,172.8,68,39.5,39.35,135,19.94,1,737.6,85.1,29,39.5,39
2018-12-09 12:32:26.0125,172.8,68,39.5,39.35,135,19.92,2,737.5,86,29,39.5,39
2018-12-09 12:32:26.2625,172.8,68,39.5,39.35,135,19.92,61,740.8,735.6,0,39.5,39
2018-12-09 12:32:26.5125,172.8,68,39.5,39.35,135,19.92,62,425,425,0,39.5,39
2018-12-09 12:32:26.7625,172.8,68,39.5,39.35,134.9,19.93,64,97.3,98.3,0,39.5,39
2018-12-09 12:32:27.0125,172.8,68,39.5,39.35,135,19.93,3,737.6,85.1,27,39.5,39
2018-12-09 12:32:27.2625,172.8,68,39.5,39.35,135,19.94,4,737.5,86,27.5,39.5,39
2018-12-09 12:32:27.5125,172.8,68,39.5,39.35,135,19.93,65,65020,65050,0,39.5,39
2018-12-09 12:32:27.7625,172.8,68,39.5,39.35,135,19.92,66,3230,3230,0,39.5,39
2018-12-09 12:32:28.0125,172.8,68,39.5,39.35,134.9,19.93,1,737.6,85.1,29,39.5,39
2018-12-09 12:32:28.2625,172.8,68,39.5,39.35,134.9,19.94,2,737.5,86,29,39.5,39
2018-12-09 12:32:28.5125,172.8,68,39.5,39.35,134.9,19.93,65,65030,65040,0,39.5,39
2018-12-09 12:32:28.7625,172.8,68,39.5,39.35,135,19.92,51,3.77,3.75,0,39.5,39
2018-12-09 12:32:29.0125,172.8,68,39.5,39.35,135,19.93,63,50,50,0,39.5,39
2018-12-09 12:32:29.2625,172.8,68,39.5,39.35,135,19.92,67,37,36.3,0,39.5,39
2018-12-09 12:32:29.5125,172.8,68,39.5,39.35,135,19.93,52,3.77,3.75,0,39.5,39
2018-12-09 12:32:29.7625,172.8,68,39.5,39.35,135,19.85,6,65020,37,3.7,39.5,39
2018-12-09 12:32:30.0125,172.8,68,39.5,39.35,134.9,19.93,7,65040,36.3,3.8,39.5,39
2018-12-09 12:32:30.2625,172.8,68,39.5,39.35,135,19.91,1,737.6,85.1,29,39.5,39
2018-12-09 12:32:30.5125,172.8,68,39.5,39.35,135,19.93,2,737.5,86,29,39.5,39
2018-12-09 12:32:30.7625,172.8,68,39.5,39.35,135,19.92,61,741,735.7,0,39.5,39
2018-12-09 12:32:31.0125,172.8,68,39.5,39.35,134.9,19.92,62,425,425,0,39.5,39.5
2018-12-09 12:32:31.2625,172.8,68,39.5,39.35,134.9,19.93,64,97.3,98.3,0,39.5,39.5
2018-12-09 12:32:31.5125,172.8,68,39.5,39.35,135,19.92,3,737.8,85.4,27,39.5,39.5
2018-12-09 12:32:31.7625,172.8,68,39.5,39.35,135,19.91,4,737.7,86,27.5,39.5,39.5
2018-12-09 12:32:32.0126,172.8,68,39.5,39.35,135,19.93,65,65030,65050,0,39.5,39.5
2018-12-09 12:32:32.2625,172.8,68,39.5,39.35,135,19.93,66,3240,3240,0,39.5,39.5
2018-12-09 12:32:32.5125,172.8,68,39.5,39.35,135,19.93,1,737.8,85.4,29,39.5,39.5
2018-12-09 12:32:32.7625,172.8,68,39.5,39.35,134.9,19.92,2,737.7,86,29,39.5,39.5
2018-12-09 12:32:33.0125,172.8,68,39.5,39.35,135,19.93,65,65040,65050,0,39.5,39.5
2018-12-09 12:32:33.2625,172.8,68,39.5,39.35,135,19.93,51,3.77,3.75,0,39.5,39.5
2018-12-09 12:32:33.5125,172.8,68,39.5,39.35,135,19.91,63,50,50,0,39.5,39.5
2018-12-09 12:32:33.7625,172.8,68,39.5,39.35,135,19.94,67,37,36.3,0,39.5,39.5
2018-12-09 12:32:34.0125,172.8,68,39.5,39.35,135,19.92,52,3.77,3.75,0,39.5,39.5
2018-12-09 12:32:34.2625,172.8,68,39.5,39.35,135,19.94,6,65030,37,3.7,39.5,39.5
2018-12-09 12:32:34.5125,172.8,68,39.5,39.35,135,19.92,7,65050,36.3,3.8,39.5,39.5
2018-12-09 12:32:34.7625,172.8,68.1,39.5,39.41,135,19.92,1,737.8,85.4,29,39.5,39.5
2018-12-09 12:32:35.0126,172.8,68.1,39.5,39.41,135,19.94,2,737.7,86,29,39.5,39.5
2018-12-09 12:32:35.2626,172.8,68.1,39.5,39.41,135,19.92,61,741.1,735.8,0,39.5,39.5
2018-12-09 12:32:35.5126,172.8,68.1,39.5,39.41,134.9,19.92,62,425,425,0,39.5,39.5
2018-12-09 12:32:35.7626,172.8,68.2,39.5,39.47,135,19.92,64,97.3,98.3,0,39.5,39.5
2018-12-09 12:32:36.0126,172.8,68.2,39.5,39.47,135,19.94,3,737.8,85.4,27,39.5,39.5
2018-12-09 12:32:36.2626,172.8,68.2,39.5,39.47,135,19.93,4,737.7,86,27.5,39.5,39.5
2018-12-09 12:32:36.5126,172.8,68.3,39.5,39.53,135,19.93,65,65040,65050,0,39.5,39.5
2018-12-09 12:32:36.7625,172.8,68.3,39.5,39.53,135,19.93,66,3240,3240,0,39.5,39.5
2018-12-09 12:32:37.0125,172.8,68.3,39.5,39.53,135,19.94,1,737.8,85.4,29,39.5,39.5
2018-12-09 12:32:37.2625,172.8,68.3,39.5,39.53,135,19.93,2,737.7,86,29,39.5,39.5
2018-12-09 12:32:37.5126,172.8,68.3,39.5,39.53,135,19.93,65,65040,65040,0,39.5,39.5
2018-12-09 12:32:37.7626,172.8,68.3,39.5,39.53,135,19.92,51,3.77,3.75,0,39.5,39.5
2018-12-09 12:32:38.0126,172.8,68.3,39.5,39.53,135,19.93,63,50,50,0,39.5,39.5
2018-12-09 12:32:38.2626,172.8,68.3,39.5,39.53,135,19.92,67,37,36.3,0,39.5,39.5
2018-12-09 12:32:38.5126,172.8,68.3,39.5,39.53,134.9,19.93,52,3.77,3.75,0,39.5,39.5
2018-12-09 12:32:38.7626,172.8,68.3,39.5,39.53,135,19.92,6,65040,37,3.7,39.5,39.5
2018-12-09 12:32:39.0126,172.8,68.3,39.5,39.53,135,19.92,7,65040,36.3,3.8,39.5,39.5
2018-12-09 12:32:39.2626,172.8,68.3,39.5,39.53,135,19.93,1,738,85.4,29,39.5,39.5
2018-12-09 12:32:39.5126,172.8,68.3,39.5,39.53,135,19.93,2,737.9,86,29,39.5,39.5
2018-12-09 12:32:39.7626,172.8,68.3,39.5,39.53,135,20.04,61,741.2,735.9,0,39.5,39.5
2018-12-09 12:32:40.0127,172.8,68.3,39.5,39.53,135,19.89,62,425,425,0,39.5,39.5
2018-12-09 12:32:40.2627,172.8,68.3,39.5,39.53,134.9,19.92,64,97.4,98.5,0,39.5,39.5
2018-12-09 12:32:40.5126,172.8,68.3,39.5,39.53,135,19.94,3,738,85.4,27,39.5,39.5
2018-12-09 12:32:40.7626,172.8,68.3,39.5,39.53,135,19.92,4,737.9,86,27.5,39.5,39.5
2018-12-09 12:32:41.0126,172.8,68.3,39.5,39.53,135,19.92,65,65040,65050,0,39.5,39.5
2018-12-09 12:32:41.2626,172.8,68.3,39.5,39.53,135,19.92,66,3240,3240,0,39.5,39.5
2018-12-09 12:32:41.5126,172.8,68.3,39.5,39.53,135,19.92,1,738,85.4,29,39.5,39.5
2018-12-09 12:32:41.7626,172.8,68.3,39.5,39.53,135,19.92,2,737.9,86,29,39.5,39.5
2018-12-09 12:32:42.0126,172.8,68.3,39.5,39.53,135.1,19.94,65,65040,65050,0,39.5,39.5
2018-12-09 12:32:42.2625,172.8,68.3,39.5,39.53,135,19.92,51,3.77,3.75,0,39.5,39.5
2018-12-09 12:32:42.5125,172.8,68.4,39.5,39.58,135,19.93,63,50,50,0,39.5,39.5
2018-12-09 12:32:42.7625,172.8,68.4,39.5,39.58,135,19.92,67,37,36.4,0,39.5,39.5
2018-12-09 12:32:43.0125,172.8,68.4,39.5,39.58,135,19.93,52,3.77,3.75,0,39.5,39.5
2018-12-09 12:32:43.2625,172.8,68.4,39.5,39.58,135,19.92,6,65040,37,3.7,39.5,39.5
2018-12-09 12:32:43.5126,172.8,68.4,39.5,39.58,135,19.92,7,65040,36.4,3.8,39.5,39.5
2018-12-09 12:32:43.7626,172.8,68.4,39.75,39.58,135,19.93,1,738,85.4,29,39.5,39.5
2018-12-09 12:32:44.0127,172.8,68.4,39.75,39.58,135,19.93,2,737.9,86,29,39.5,39.5
2018-12-09 12:32:44.2627,172.8,68.4,39.75,39.58,134.9,19.92,61,741.4,736.1,0,39.5,39.5
2018-12-09 12:32:44.5127,172.8,68.4,39.75,39.58,134.9,19.93,62,425,425,0,39.5,39.5
2018-12-09 12:32:44.7627,172.8,68.4,39.75,39.58,135,19.93,64,97.2,98.2,0,39.5,39.5
2018-12-09 12:32:45.0127,172.8,68.4,39.75,39.58,135.1,19.94,3,738,85.4,27,39.5,39.5
2018-12-09 12:32:45.2627,172.8,68.4,39.75,39.58,135,19.93,4,737.9,86,27.5,40,39.5
2018-12-09 12:32:45.5127,172.8,68.4,39.75,39.58,135,19.92,65,65030,65040,0,40,39.5
2018-12-09 12:32:45.7627,172.8,68.5,39.75,39.64,135,19.92,66,3250,3250,0,40,39.5
2018-12-09 12:32:46.0127,172.8,68.5,39.75,39.64,135,19.93,1,738.3,85.4,29,40,39.5
2018-12-09 12:32:46.2627,172.8,68.5,39.75,39.64,135,19.93,2,738,86,29,40,39.5
2018-12-09 12:32:46.5127,172.8,68.5,39.75,39.64,135,19.92,65,65020,65040,0,40,39.5
2018-12-09 12:32:46.7627,172.8,68.6,39.75,39.7,135,19.92,51,3.77,3.75,0,40,39.5
2018-12-09 12:32:47.0127,172.8,68.6,39.75,39.7,134.9,19.92,63,50,50,0,40,39.5
2018-12-09 12:32:47.2627,172.8,68.6,39.75,39.7,135,19.94,67,37,36.4,0,40,39.5
2018-12-09 12:32:47.5127,172.8,68.6,39.75,39.7,135,20.04,52,3.77,3.75,0,40,39.5
2018-12-09 12:32:47.7627,172.8,68.6,39.75,39.7,135,19.92,6,65030,37,3.7,40,39.5
2018-12-09 12:32:48.0127,172.8,68.6,39.75,39.7,135,19.94,7,65050,36.4,3.8,40,39.5
2018-12-09 12:32:48.2627,172.8,68.6,39.75,39.7,135,19.9,1,738.3,85.4,29,40,39.5
2018-12-09 12:32:48.5127,172.8,68.7,39.75,39.76,134.9,19.93,2,738,86,29,40,39.5
2018-12-09 12:32:48.7627,172.8,68.7,39.75,39.76,134.9,19.92,61,741.6,736.2,0,40,39.5
2018-12-09 12:32:49.0127,172.8,68.7,39.75,39.76,134.9,19.92,62,425,425,0,40,39.5
2018-12-09 12:32:49.2627,172.8,68.7,39.75,39.76,135,19.93,64,97.4,98.5,0,40,39.5
2018-12-09 12:32:49.5127,172.8,68.7,39.75,39.76,135,19.93,3,738.3,85.4,27,40,39.5
2018-12-09 12:32:49.7627,172.8,68.7,39.75,39.76,135,19.93,4,738,86,27.5,40,39.5
2018-12-09 12:32:50.0127,172.8,68.7,39.75,39.76,135,19.92,65,65030,65050,0,40,39.5
2018-12-09 12:32:50.2627,172.8,68.7,39.75,39.76,135,19.93,66,3240,3240,0,40,39.5
2018-12-09 12:32:50.5127,172.8,68.7,39.75,39.76,135,19.92,1,738.3,85.4,29,40,39.5
2018-12-09 12:32:50.7627,172.8,68.7,39.75,39.76,135,19.92,2,738,86,29,40,39.5
2018-12-09 12:32:51.0127,172.8,68.7,39.75,39.76,134.9,19.94,65,65020,65060,0,40,39.5
2018-12-09 12:32:51.2627,172.8,68.7,40,39.76,135,19.93,51,3.77,3.75,0,40,39.5
2018-12-09 12:32:51.5127,172.8,68.7,40,39.76,134.9,19.93,63,50,50,0,40,39.5
2018-12-09 12:32:51.7628,172.8,68.7,40,39.76,134.9,19.92,67,37,36.4,0,40,39.5
2018-12-09 12:32:52.0128,172.8,68.7,40,39.76,135,19.93,52,3.77,3.75,0,40,39.5
2018-12-09 12:32:52.2628,172.8,68.7,40,39.76,135.1,19.93,6,65020,37,3.7,40,39.5
2018-12-09 12:32:52.5128,172.8,68.7,40,39.76,135,19.99,7,65060,36.4,3.8,40,40
2018-12-09 12:32:52.7628,172.8,68.7,40,39.76,135,19.95,1,738.5,85.4,29,40,40
2018-12-09 12:32:53.0128,172.8,68.7,40,39.76,135,19.93,2,738.2,86,29,40,40
2018-12-09 12:32:53.2628,172.8,68.7,40,39.76,135,19.93,61,741.7,736.3,0,40,40
2018-12-09 12:32:53.5128,172.8,68.7,40,39.76,135,19.92,62,425,425,0,40,40
2018-12-09 12:32:53.7628,172.8,68.7,40,39.76,135,19.93,64,97.4,98.5,0,40,40
2018-12-09 12:32:54.0128,172.8,68.7,40,39.76,135,19.93,3,738.5,85.4,27,40,40
2018-12-09 12:32:54.2628,172.8,68.8,40,39.81,135,19.96,4,738.2,86,27.5,40,40
2018-12-09 12:32:54.5128,172.8,68.8,40,39.81,134.9,19.94,65,65010,65030,0,40,40
2018-12-09 12:32:54.7628,172.8,68.8,40,39.81,135,19.92,66,3240,3240,0,40,40
2018-12-09 12:32:55.0128,172.8,68.8,40,39.81,135,19.92,1,738.5,85.4,29,40,40
2018-12-09 12:32:55.2627,172.8,68.8,40,39.81,135,19.89,2,738.2,86,29,40,40
2018-12-09 12:32:55.5127,172.8,68.8,40,39.81,135,19.92,65,65020,65040,0,40,40
2018-12-09 12:32:55.7627,172.8,68.8,40,39.81,135,19.93,51,3.78,3.75,0,40,40
2018-12-09 12:32:56.0127,172.8,68.8,40,39.81,135,19.92,63,50,50,0,40,40
2018-12-09 12:32:56.2628,172.8,68.8,40,39.81,135,19.92,67,37,36.4,0,40,40
2018-12-09 12:32:56.5128,172.8,68.8,40,39.81,135,19.88,52,3.78,3.75,0,40,40
2018-12-09 12:32:56.7628,172.8,68.8,40,39.81,134.9,19.9,6,65010,37,3.8,40,40
2018-12-09 12:32:57.0128,172.8,68.8,40,39.81,134.9,19.93,7,65040,36.4,3.8,40,40
2018-12-09 12:32:57.2628,172.8,68.8,40,39.81,134.9,19.92,1,738.5,85.4,29,40,40
2018-12-09 12:32:57.5128,172.8,68.8,40,39.81,135,19.99,2,738.2,86,29,40,40
2018-12-09 12:32:57.7628,172.8,69,40,39.93,135,19.92,61,741.8,736.4,0,40,40
2018-12-09 12:32:58.0128,172.8,69,40,39.93,135,19.92,62,425,425,0,40,40
2018-12-09 12:32:58.2628,172.8,69,40,39.93,135,19.91,64,97.4,98.4,0,40,40
2018-12-09 12:32:58.5128,172.8,69,40,39.93,135,19.93,3,738.5,85.4,27,40,40
2018-12-09 12:32:58.7628,172.8,69,40,39.93,135,19.93,4,738.2,86,27.5,40,40
2018-12-09 12:32:59.0128,172.8,69,40,39.93,135,19.92,65,65020,65030,0,40,40
2018-12-09 12:32:59.2628,172.8,69,40,39.93,135,19.94,66,3240,3240,0,40,40
2018-12-09 12:32:59.5127,172.8,69,40,39.93,135,19.92,1,738.5,85.4,29,40,40
2018-12-09 12:32:59.7627,172.8,69,40,39.93,134.9,19.93,2,738.4,85.7,29,40,40
2018-12-09 12:33:00.0127,172.8,69,40,39.93,135,19.92,65,65020,65030,0,40,40
2018-12-09 12:33:00.2628,172.8,69,40,39.93,135,19.93,51,3.78,3.75,0,40,40
2018-12-09 12:33:00.5128,172.8,69.1,40,39.99,135,19.93,63,50,50,0,40,40
2018-12-09 12:33:00.7628,172.8,69.1,40,39.99,135,19.93,67,37,36.4,0,40,40
2018-12-09 12:33:01.0128,172.8,69.1,40,39.99,135,19.92,52,3.78,3.75,0,40,40
2018-12-09 12:33:01.2628,172.8,69.1,40,39.99,135,19.93,6,65040,37,3.8,40,40
2018-12-09 12:33:01.5129,172.8,69.1,40,39.99,135,19.92,7,65050,36.4,3.8,40,40
2018-12-09 12:33:01.7629,172.8,69.1,40,39.99,135,19.93,1,738.8,85.4,29,40,40
2018-12-09 12:33:02.0129,172.8,69.1,40,39.99,135,19.93,2,738.4,85.7,29,40,40
2018-12-09 12:33:02.2629,172.8,69.1,40,39.99,135,19.88,61,741.8,736.5,0,40,40
2018-12-09 12:33:02.5129,172.8,69.1,40,39.99,135,19.96,62,425,425,0,40,40
2018-12-09 12:33:02.7629,172.8,69.1,40,39.99,135,19.92,64,97.2,98.3,0,40,40
2018-12-09 12:33:03.0129,172.8,69.1,40,39.99,135,19.91,3,738.8,85.4,27,40,40
2018-12-09 12:33:03.2629,172.8,69.1,40,39.99,134.9,19.93,4,738.4,85.7,27.5,40,40
2018-12-09 12:33:03.5129,172.8,69.1,40,39.99,135,19.92,65,65040,65050,0,40,40
2018-12-09 12:33:03.7629,172.8,69.1,40,39.99,135,19.93,66,3230,3230,0,40,40
2018-12-09 12:33:04.0129,172.8,69.1,40,39.99,135.1,19.93,1,738.8,85.4,29,40,40
2018-12-09 12:33:04.2629,172.8,69.1,40,39.99,135,19.93,2,738.4,85.7,29,40,40
2018-12-09 12:33:04.5128,172.8,69.1,40,39.99,135,19.92,65,65040,65050,0,40,40
2018-12-09 12:33:04.7628,172.8,69.1,40,39.99,135,19.91,51,3.78,3.75,0,40,40
2018-12-09 12:33:05.0128,172.8,69.1,40,39.99,135,19.93,63,50,50,0,40,40
2018-12-09 12:33:05.2629,172.8,69.1,40,39.99,135.1,19.91,67,37,36.4,0,40,40
2018-12-09 12:33:05.5129,172.8,69.2,40,40.05,135,19.92,52,3.78,3.75,0,40,40
2018-12-09 12:33:05.7629,172.8,69.2,40,40.05,135,19.93,6,65030,37.1,3.8,40,40
2018-12-09 12:33:06.0129,172.8,69.2,40,40.05,135,19.92,7,65040,36.4,3.8,40,40
2018-12-09 12:33:06.2629,172.8,69.2,40,40.05,135,19.93,1,738.8,85.4,29,40,40
2018-12-09 12:33:06.5129,172.8,69.2,40,40.05,135,19.93,2,738.4,85.7,29,40,40
2018-12-09 12:33:06.7629,172.8,69.2,40,40.05,135.1,19.93,61,742,736.7,0,40,40
2018-12-09 12:33:07.0130,172.8,69.2,40,40.05,135.1,19.92,62,425,425,0,40,40
2018-12-09 12:33:07.2629,172.8,69.2,40,40.05,135,19.91,64,97.4,98.4,0,40,40
2018-12-09 12:33:07.5129,172.8,69.2,40,40.05,135,19.91,3,739,85.4,27,40,40
2018-12-09 12:33:07.7629,172.8,69.2,40.25,40.05,135,19.93,4,738.9,85.7,27.5,40,40
2018-12-09 12:33:08.0128,172.8,69.2,40.25,40.05,135,19.94,65,65040,65040,0,40,40
2018-12-09 12:33:08.2629,172.8,69.2,40.25,40.05,135,19.93,66,3250,3250,0,40,40
2018-12-09 12:33:08.5129,172.8,69.2,40.25,40.05,135,19.92,1,739,85.4,29,40,40
2018-12-09 12:33:08.7629,172.8,69.2,40.25,40.05,134.9,19.92,2,738.9,85.7,29,40,40
2018-12-09 12:33:09.0129,172.8,69.3,40.25,40.1,135,19.94,65,65040,65050,0,40,40
2018-12-09 12:33:09.2629,172.8,69.3,40.25,40.1,135,19.92,51,3.78,3.75,0,40,40
2018-12-09 12:33:09.5129,172.8,69.3,40.25,40.1,135,19.93,63,50,50,0,40,40
2018-12-09 12:33:09.7629,172.8,69.4,40.25,40.16,135.1,19.92,67,37.1,36.4,0,40,40
2018-12-09 12:33:10.0129,172.8,69.4,40.25,40.16,135,19.93,52,3.78,3.75,0,40,40
2018-12-09 12:33:10.2629,172.8,69.4,40.25,40.16,135,19.92,6,65010,37.1,3.8,40,40
2018-12-09 12:33:10.5129,172.8,69.4,40.25,40.16,135,19.93,7,65050,36.4,3.8,40,40
2018-12-09 12:33:10.7629,172.8,69.4,40.25,40.16,135,19.92,1,739,85.4,29,40,40
2018-12-09 12:33:11.0130,172.8,69.4,40.25,40.16,135,19.93,2,738.9,85.7,29,40,40
2018-12-09 12:33:11.2630,172.8,69.4,40.25,40.16,135,19.92,61,742.1,736.8,0,40,40
2018-12-09 12:33:11.5129,172.8,69.5,40.25,40.22,135,19.92,62,425,425,0,40,40
2018-12-09 12:33:11.7629,172.8,69.5,40.25,40.22,135,19.93,64,97.2,98.3,0,40,40
2018-12-09 12:33:12.0129,172.8,69.5,40.25,40.22,135,19.94,3,739,85.4,27,40,40
2018-12-09 12:33:12.2629,172.8,69.5,40.25,40.22,135,19.93,4,738.9,85.7,27.5,40,40
2018-12-09 12:33:12.5129,172.8,69.5,40.25,40.22,135,19.92,65,65030,65050,0,40,40
2018-12-09 12:33:12.7629,172.8,69.5,40.25,40.22,135,19.92,66,3240,3240,0,40,40
2018-12-09 12:33:13.0129,172.8,69.5,40.25,40.22,135,19.93,1,739,85.4,29,40,40
2018-12-09 12:33:13.2629,172.8,69.5,40.25,40.22,134.9,19.93,2,738.9,85.7,29,40,40
2018-12-09 12:33:13.5129,172.8,69.5,40.25,40.22,134.9,19.99,65,65030,65050,0,40,40
2018-12-09 12:33:13.7630,172.8,69.5,40.25,40.22,135,19.94,51,3.78,3.75,0,40,40
2018-12-09 12:33:14.0130,172.8,69.5,40.25,40.22,135,19.9,63,50,50,0,40,40
2018-12-09 12:33:14.2630,172.8,69.5,40.25,40.22,135,19.92,67,37.1,36.4,0,40.5,40
2018-12-09 12:33:14.5131,172.8,69.5,40.25,40.22,135,19.94,52,3.78,3.75,0,40.5,40
2018-12-09 12:33:14.7631,172.8,69.5,40.25,40.22,134.9,19.92,6,65020,37.1,3.8,40.5,40
2018-12-09 12:33:15.0131,172.8,69.5,40.25,40.22,135,19.92,7,65050,36.4,3.8,40.5,40
2018-12-09 12:33:15.2631,172.8,69.5,40.25,40.22,135,19.93,1,739.2,85.4,29,40.5,40
2018-12-09 12:33:15.5131,172.8,69.5,40.25,40.22,135,19.92,2,738.8,85.7,29,40.5,40
2018-12-09 12:33:15.7630,172.8,69.5,40.25,40.22,135,19.95,61,742.3,737,0,40.5,40
2018-12-09 12:33:16.0130,172.8,69.5,40.25,40.22,135,19.9,62,425,425,0,40.5,40
2018-12-09 12:33:16.2630,172.8,69.5,40.25,40.22,134.9,19.93,64,97.4,98.5,0,40.5,40
2018-12-09 12:33:16.5130,172.8,69.5,40.5,40.22,135,19.92,3,739.2,85.4,27.5,40.5,40
2018-12-09 12:33:16.7630,172.8,69.5,40.5,40.22,135,19.93,4,738.8,85.7,27.5,40.5,40
2018-12-09 12:33:17.0130,172.8,69.5,40.5,40.22,135,20.02,65,65020,65050,0,40.5,40
2018-12-09 12:33:17.2630,172.8,69.5,40.5,40.22,135,19.92,66,3230,3230,0,40.5,40
2018-12-09 12:33:17.5131,172.8,69.6,40.5,40.28,134.9,19.92,1,739.2,85.4,29,40.5,40
2018-12-09 12:33:17.7631,172.8,69.6,40.5,40.28,134.9,19.93,2,738.8,85.7,29,40.5,40
2018-12-09 12:33:18.0131,172.8,69.6,40.5,40.28,135,19.94,65,65030,65060,0,40.5,40
2018-12-09 12:33:18.2631,172.8,69.6,40.5,40.28,135,19.91,51,3.78,3.75,0,40.5,40
2018-12-09 12:33:18.5132,172.8,69.6,40.5,40.28,135,19.94,63,50,50,0,40.5,40
2018-12-09 12:33:18.7632,172.8,69.6,40.5,40.28,135,19.92,67,37.1,36.4,0,40.5,40
2018-12-09 12:33:19.0132,172.8,69.6,40.5,40.28,135,19.96,52,3.78,3.75,0,40.5,40
2018-12-09 12:33:19.2632,172.8,69.6,40.5,40.28,134.9,19.94,6,65020,37.1,3.8,40.5,40
2018-12-09 12:33:19.5132,172.8,69.6,40.5,40.28,134.9,19.92,7,65050,36.4,3.8,40.5,40
2018-12-09 12:33:19.7632,172.8,69.7,40.5,40.34,135,19.92,1,739.2,85.4,29,40.5,40
2018-12-09 12:33:20.0131,172.8,69.7,40.5,40.34,135,19.93,2,738.8,85.7,29,40.5,40
2018-12-09 12:33:20.2631,172.8,69.7,40.5,40.34,135,19.92,61,742.5,737.2,0,40.5,40
2018-12-09 12:33:20.5130,172.8,69.7,40.5,40.34,135,19.92,62,425,425,0,40.5,40
2018-12-09 12:33:20.7630,172.8,69.7,40.5,40.34,135,19.95,64,97.6,98.6,0,40.5,40
2018-12-09 12:33:21.0130,172.8,69.8,40.5,40.39,135,19.92,3,739.2,85.4,27.5,40.5,40
2018-12-09 12:33:21.2630,172.8,69.8,40.5,40.39,135,19.92,4,738.8,85.7,27.5,40.5,40
2018-12-09 12:33:21.5130,172.8,69.8,40.5,40.39,135,19.93,65,65020,65040,0,40.5,40
2018-12-09 12:33:21.7630,172.8,69.8,40.5,40.39,134.9,19.93,66,3230,3230,0,40.5,40.5
2018-12-09 12:33:22.0131,172.8,69.8,40.5,40.39,134.9,19.93,1,739.5,85.1,29,40.5,40.5
2018-12-09 12:33:22.2631,172.8,69.8,40.5,40.39,134.9,19.92,2,739,85.5,29,40.5,40.5
2018-12-09 12:33:22.5131,172.8,69.8,40.5,40.39,135,19.92,65,65030,65050,0,40.5,40.5
2018-12-09 12:33:22.7631,172.8,69.8,40.5,40.39,135,19.93,51,3.78,3.75,0,40.5,40.5
2018-12-09 12:33:23.0131,172.8,69.8,40.5,40.39,135,19.93,63,50,50,0,40.5,40.5
2018-12-09 12:33:23.2631,172.8,69.8,40.5,40.39,135,20.02,67,37.1,36.4,0,40.5,40.5
2018-12-09 12:33:23.5131,172.8,70,40.5,40.51,135,19.93,52,3.78,3.75,0,40.5,40.5
2018-12-09 12:33:23.7631,172.8,70,40.5,40.51,135,19.9,6,65030,37.1,3.8,40.5,40.5
2018-12-09 12:33:24.0131,172.8,70,40.5,40.51,135,19.92,7,65060,36.4,3.8,40.5,40.5
2018-12-09 12:33:24.2631,172.8,70,40.5,40.51,135,19.92,1,739.5,85.1,29,40.5,40.5
2018-12-09 12:33:24.5131,172.8,70,40.5,40.51,134.9,19.93,2,739,85.5,29,40.5,40.5
2018-12-09 12:33:24.7631,172.8,70,40.5,40.51,134.9,19.93,61,742.6,737.3,0,40.5,40.5
2018-12-09 12:33:25.0131,172.8,70,40.5,40.51,134.9,19.92,62,425,425,0,40.5,40.5
2018-12-09 12:33:25.2631,172.8,70,40.5,40.51,135,19.91,64,97.5,98.5,0,40.5,40.5
2018-12-09 12:33:25.5131,172.8,70,40.5,40.51,135,19.93,3,739.5,85.1,27.5,40.5,40.5
2018-12-09 12:33:25.7631,172.8,70,40.5,40.51,135,19.95,4,739,85.5,27.5,40.5,40.5
2018-12-09 12:33:26.0131,172.8,70,40.5,40.51,135,19.96,65,65040,65050,0,40.5,40.5
2018-12-09 12:33:26.2632,172.8,70,40.5,40.51,135,19.94,66,3220,3220,0,40.5,40.5
2018-12-09 12:33:26.5132,172.8,70,40.5,40.51,135,19.99,1,739.5,85.1,29,40.5,40.5
2018-12-09 12:33:26.7632,172.8,70,40.5,40.51,135,19.93,2,739,85.5,29,40.5,40.5
2018-12-09 12:33:27.0132,172.8,70,40.5,40.51,135,19.92,65,65040,65050,0,40.5,40.5
2018-12-09 12:33:27.2631,172.8,70,40.5,40.51,135,19.93,51,3.78,3.75,0,40.5,40.5
2018-12-09 12:33:27.5131,172.8,70,40.5,40.51,134.9,19.92,63,50,50,0,40.5,40.5
2018-12-09 12:33:27.7631,172.8,70,40.5,40.51,134.9,19.92,67,37.1,36.4,0,40.5,40.5
2018-12-09 12:33:28.0132,172.8,70,40.5,40.51,135,19.91,52,3.78,3.75,0,40.5,40.5
2018-12-09 12:33:28.2632,172.8,70,40.5,40.51,135,19.95,6,65030,37.1,3.8,40.5,40.5
2018-12-09 12:33:28.5132,172.8,70,40.5,40.51,135,19.92,7,65040,36.4,3.8,40.5,40.5
2018-12-09 12:33:28.7632,172.8,70,40.5,40.51,135.1,19.92,1,739.6,85.1,29,40.5,40.5
2018-12-09 12:33:29.0132,172.8,70,40.5,40.51,135,19.92,2,739.5,85.5,29,40.5,40.5
2018-12-09 12:33:29.2632,172.8,70,40.5,40.51,135,19.93,61,742.8,737.4,0,40.5,40.5
2018-12-09 12:33:29.5132,172.8,70,40.5,40.51,135,19.93,62,425,425,0,40.5,40.5
2018-12-09 12:33:29.7632,172.8,70,40.5,40.51,135,19.92,64,97.3,98.3,0,40.5,40.5
2018-12-09 12:33:30.0131,172.8,70,40.5,40.51,135,19.92,3,739.6,85.1,27.5,40.5,40.5
2018-12-09 12:33:30.2631,172.8,70,40.5,40.51,135,19.92,4,739.5,85.5,27.5,40.5,40.5
2018-12-09 12:33:30.5131,172.8,70,40.5,40.51,134.9,19.93,65,65030,65040,0,40.5,40.5
2018-12-09 12:33:30.7632,172.8,70,40.5,40.51,135,19.93,66,3240,3240,0,40.5,40.5
2018-12-09 12:33:31.0132,172.8,70.1,40.5,40.57,134.9,19.78,1,739.6,85.1,29,40.5,40.5
2018-12-09 12:33:31.2632,172.8,70.1,40.5,40.57,135,19.93,2,739.5,85.5,29,40.5,40.5
2018-12-09 12:33:31.5133,172.8,70.1,40.5,40.57,135,19.93,65,65050,65050,0,40.5,40.5
2018-12-09 12:33:31.7632,172.8,70.1,40.75,40.57,135,19.95,51,3.78,3.76,0,40.5,40.5
2018-12-09 12:33:32.0132,172.8,70.1,40.75,40.57,135,19.93,63,50,50,0,40.5,40.5
2018-12-09 12:33:32.2632,172.8,70.1,40.75,40.57,135,19.93,67,37.1,36.4,0,40.5,40.5
2018-12-09 12:33:32.5131,172.8,70.1,40.75,40.57,135,19.93,52,3.78,3.75,0,40.5,40.5
2018-12-09 12:33:32.7632,172.8,70.2,40.75,40.62,135,19.92,6,65040,37.1,3.8,40.5,40.5
2018-12-09 12:33:33.0132,172.8,70.2,40.75,40.62,135,19.92,7,65050,36.5,3.8,40.5,40.5
2018-12-09 12:33:33.2632,172.8,70.2,40.75,40.62,134.9,19.93,1,739.6,85.1,29,40.5,40.5
2018-12-09 12:33:33.5132,172.8,70.2,40.75,40.62,134.9,19.94,2,739.5,85.5,29,40.5,40.5
2018-12-09 12:33:33.7633,172.8,70.2,40.75,40.62,135,19.93,61,742.9,737.5,0,40.5,40.5
2018-12-09 12:33:34.0133,172.8,70.2,40.75,40.62,134.9,19.93,62,425,425,0,40.5,40.5
2018-12-09 12:33:34.2633,172.8,70.2,40.75,40.62,135,19.92,64,97.3,98.4,0,40.5,40.5
2018-12-09 12:33:34.5134,172.8,70.2,40.75,40.62,135,19.93,3,739.6,85.1,27.5,40.5,40.5
2018-12-09 12:33:34.7634,172.8,70.2,40.75,40.62,135,19.95,4,739.5,85.5,27.5,40.5,40.5
2018-12-09 12:33:35.0133,172.8,70.2,40.75,40.62,135,19.93,65,65030,65050,0,40.5,40.5
2018-12-09 12:33:35.2633,172.8,70.2,40.75,40.62,135,19.92,66,3240,3240,0,40.5,40.5
2018-12-09 12:33:35.5133,172.8,70.3,40.75,40.68,135,19.92,1,739.6,85.1,29,40.5,40.5
2018-12-09 12:33:35.7633,172.8,70.3,40.75,40.68,135,19.92,2,739.5,85.5,29,40.5,40.5
2018-12-09 12:33:36.0133,172.8,70.3,40.75,40.68,135,19.9,65,65020,65050,0,41,40.5
2018-12-09 12:33:36.2632,172.8,70.3,40.75,40.68,135,19.92,51,3.78,3.76,0,41,40.5
2018-12-09 12:33:36.5132,172.8,70.3,40.75,40.68,135,19.93,63,50,50,0,41,40.5
2018-12-09 12:33:36.7632,172.8,70.3,40.75,40.68,135,19.93,67,37.1,36.5,0,41,40.5
2018-12-09 12:33:37.0133,172.8,70.3,40.75,40.68,135,19.92,52,3.78,3.76,0,41,40.5
2018-12-09 12:33:37.2633,172.8,70.3,40.75,40.68,135,20.01,6,65020,37.1,3.8,41,40.5
2018-12-09 12:33:37.5133,172.8,70.3,40.75,40.68,135,19.92,7,65050,36.5,3.8,41,40.5
2018-12-09 12:33:37.7634,172.8,70.3,40.75,40.68,135,19.92,1,739.8,85.1,29,41,40.5
2018-12-09 12:33:38.0133,172.8,70.3,40.75,40.68,134.9,19.92,2,739.6,85.5,29,41,40.5
2018-12-09 12:33:38.2633,172.8,70.3,40.75,40.68,134.9,19.92,61,743.1,737.7,0,41,40.5
2018-12-09 12:33:38.5132,172.8,70.3,40.75,40.68,135,19.92,62,425,425,0,41,40.5
2018-12-09 12:33:38.7632,172.8,70.3,40.75,40.68,135,19.92,64,97.3,98.4,0,41,40.5
2018-12-09 12:33:39.0132,172.8,70.3,40.75,40.68,135,19.93,3,739.8,85.1,27.5,41,40.5
2018-12-09 12:33:39.2632,172.8,70.3,40.75,40.68,134.9,19.92,4,739.6,85.5,27.5,41,40.5
2018-12-09 12:33:39.5132,172.8,70.3,40.75,40.68,135,19.93,65,65030,65060,0,41,40.5
2018-12-09 12:33:39.7633,172.8,70.3,40.75,40.68,135,19.93,66,3240,3240,0,41,40.5
2018-12-09 12:33:40.0133,172.8,70.3,40.75,40.68,135,19.93,1,739.8,85.1,29,41,40.5
2018-12-09 12:33:40.2633,172.8,70.3,40.75,40.68,135,19.94,2,739.6,85.5,29,41,40.5
2018-12-09 12:33:40.5133,172.8,70.4,40.75,40.74,135,19.93,65,65030,65070,0,41,40.5
2018-12-09 12:33:40.7633,172.8,70.4,40.75,40.74,135,19.92,51,3.78,3.76,0,41,40.5
2018-12-09 12:33:41.0133,172.8,70.4,40.75,40.74,135,19.92,63,50,50,0,41,40.5
2018-12-09 12:33:41.2634,172.8,70.4,40.75,40.74,135,19.9,67,37.1,36.5,0,41,40.5
2018-12-09 12:33:41.5134,172.8,70.4,41,40.74,135,19.94,52,3.78,3.76,0,41,40.5
2018-12-09 12:33:41.7634,172.8,70.4,41,40.74,135,19.93,6,65010,37.1,3.8,41,40.5
2018-12-09 12:33:42.0134,172.8,70.4,41,40.74,135,19.92,7,65050,36.5,3.8,41,40.5
2018-12-09 12:33:42.2634,172.8,70.4,41,40.74,134.9,19.92,1,739.8,85.1,29,41,40.5
2018-12-09 12:33:42.5134,172.8,70.4,41,40.74,135,19.92,2,739.6,85.5,29,41,40.5
2018-12-09 12:33:42.7634,172.8,70.5,41,40.8,135.1,19.93,61,743.1,737.8,0,41,40.5
2018-12-09 12:33:43.0134,172.8,70.5,41,40.8,135,19.92,62,425,425,0,41,40.5
2018-12-09 12:33:43.2633,172.8,70.5,41,40.8,135,19.93,64,97.2,98.3,0,41,40.5
2018-12-09 12:33:43.5133,172.8,70.5,41,40.8,134.9,19.93,3,740.1,85.1,27.5,41,41
2018-12-09 12:33:43.7633,172.8,70.5,41,40.8,134.9,19.92,4,739.9,85.5,27.5,41,41
2018-12-09 12:33:44.0133,172.8,70.5,41,40.8,135,19.93,65,65020,65050,0,41,41
2018-12-09 12:33:44.2633,172.8,70.5,41,40.8,135,19.93,66,3240,3240,0,41,41
2018-12-09 12:33:44.5134,172.8,70.5,41,40.8,135,19.92,1,740.1,85.1,29,41,41
2018-12-09 12:33:44.7634,172.8,70.6,41,40.86,135,19.94,2,739.9,85.5,29,41,41
2018-12-09 12:33:45.0134,172.8,70.6,41,40.86,135,19.92,65,65010,65040,0,41,41
2018-12-09 12:33:45.2634,172.8,70.6,41,40.86,134.9,19.88,51,3.78,3.76,0,41,41
2018-12-09 12:33:45.5134,172.8,70.6,41,40.86,135,19.88,63,50,50,0,41,41
2018-12-09 12:33:45.7633,172.8,70.6,41,40.86,135.1,19.94,67,37.1,36.5,0,41,41
2018-12-09 12:33:46.0133,172.8,70.6,41,40.86,135,19.92,52,3.78,3.76,0,41,41
2018-12-09 12:33:46.2634,172.8,70.6,41,40.86,135,19.93,6,65020,37.1,3.8,41,41
2018-12-09 12:33:46.5134,172.8,70.7,41,40.91,135,19.92,7,65060,36.5,3.8,41,41
2018-12-09 12:33:46.7634,172.8,70.7,41,40.91,135,19.93,1,740.1,85.1,29,41,41
2018-12-09 12:33:47.0134,172.8,70.7,41,40.91,135,19.93,2,739.9,85.5,29,41,41
2018-12-09 12:33:47.2634,172.8,70.7,41,40.91,135,19.93,61,743.2,737.9,0,41,41
2018-12-09 12:33:47.5134,172.8,70.7,41,40.91,135,19.93,62,425,425,0,41,41
2018-12-09 12:33:47.7634,172.8,70.7,41,40.91,135,19.93,64,97.3,98.3,0,41,41
2018-12-09 12:33:48.0134,172.8,70.7,41,40.91,135,19.92,3,740.1,85.1,27.5,41,41
2018-12-09 12:33:48.2634,172.8,70.7,41,40.91,135,19.93,4,739.9,85.5,27.5,41,41
2018-12-09 12:33:48.5134,172.8,70.7,41,40.91,135,19.92,65,65030,65050,0,41,41
2018-12-09 12:33:48.7635,172.8,70.7,41,40.91,135.1,19.93,66,3240,3250,0,41,41
2018-12-09 12:33:49.0135,172.8,70.7,41,40.91,135,19.92,1,740.1,85.1,29,41,41
2018-12-09 12:33:49.2635,172.8,70.7,41,40.91,134.9,19.95,2,739.9,85.5,29,41,41
2018-12-09 12:33:49.5134,172.8,70.7,41,40.91,134.9,19.92,65,65040,65060,0,41,41
2018-12-09 12:33:49.7634,172.8,70.7,41,40.91,135,19.93,51,3.78,3.76,0,41,41
2018-12-09 12:33:50.0134,172.8,70.7,41,40.91,135.1,19.94,63,50,50,0,41,41
2018-12-09 12:33:50.2634,172.8,70.7,41,40.91,135,19.93,67,37.1,36.5,0,41,41
2018-12-09 12:33:50.5134,172.8,70.7,41,40.91,135,19.92,52,3.78,3.76,0,41,41
2018-12-09 12:33:50.7634,172.8,70.7,41,40.91,135,19.87,6,65040,37.1,3.8,41,41
2018-12-09 12:33:51.0134,172.8,70.7,41,40.91,135,19.92,7,65050,36.5,3.8,41,41
2018-12-09 12:33:51.2634,172.8,70.7,41,40.91,135,19.91,1,740.3,85.1,29,41,41
2018-12-09 12:33:51.5134,172.8,70.7,41,40.91,135,19.89,2,740.1,85.5,29,41,41
2018-12-09 12:33:51.7634,172.8,70.7,41,40.91,135,19.93,61,743.3,738.1,0,41,41
2018-12-09 12:33:52.0134,172.8,70.7,41,40.91,135,19.93,62,425,425,0,41,41
2018-12-09 12:33:52.2634,172.8,70.7,41,40.91,135,19.92,64,97.4,98.5,0,41,41
2018-12-09 12:33:52.5135,172.8,70.8,41,40.97,135,19.93,3,740.3,85.1,27.5,41,41
2018-12-09 12:33:52.7635,172.8,70.8,41,40.97,135,19.93,4,740.1,85.5,27.5,41,41
2018-12-09 12:33:53.0135,172.8,70.8,41,40.97,135.1,19.92,65,65040,65050,0,41,41
2018-12-09 12:33:53.2635,172.8,70.8,41,40.97,135,19.92,66,3250,3250,0,41,41
2018-12-09 12:33:53.5135,172.8,70.8,41,40.97,135,19.93,1,740.3,85.1,29,41,41
2018-12-09 12:33:53.7634,172.8,70.8,41,40.97,135,19.93,2,740.1,85.5,29,41,41
2018-12-09 12:33:54.0134,172.8,70.9,41,41.03,135,19.93,65,65040,65050,0,41,41
2018-12-09 12:33:54.2634,172.8,70.9,41,41.03,135,19.93,51,3.78,3.76,0,41,41
2018-12-09 12:33:54.5134,172.8,70.9,41,41.03,135.1,19.92,63,50,50,0,41,41
2018-12-09 12:33:54.7634,172.8,70.9,41,41.03,135.1,19.93,67,37.1,36.5,0,41,41
2018-12-09 12:33:55.0135,172.8,70.9,41,41.03,135,19.93,52,3.78,3.76,0,41,41
2018-12-09 12:33:55.2635,172.8,70.9,41,41.03,135,19.92,6,65030,37.1,3.8,41,41
2018-12-09 12:33:55.5134,172.8,70.9,41,41.03,135,19.92,7,65040,36.5,3.8,41,41
2018-12-09 12:33:55.7634,172.8,71,41.25,41.09,135,19.9,1,740.3,85.1,29,41,41
2018-12-09 12:33:56.0134,172.8,71,41.25,41.09,135,19.92,2,740.1,85.5,29,41,41
2018-12-09 12:33:56.2634,172.8,71,41.25,41.09,135,19.91,61,743.6,738.2,0,41,41
2018-12-09 12:33:56.5135,172.8,71,41.25,41.09,135,19.93,62,425,425,0,41,41
2018-12-09 12:33:56.7635,172.8,71,41.25,41.09,135,19.93,64,97.2,98.3,0,41,41
2018-12-09 12:33:57.0135,172.8,71,41.25,41.09,134.9,19.93,3,740.3,85.1,27.5,41,41
2018-12-09 12:33:57.2635,172.8,71,41.25,41.09,135,19.93,4,740.1,85.5,27.5,41,41
2018-12-09 12:33:57.5135,172.8,71,41.25,41.09,135,19.94,65,65050,65060,0,41,41
2018-12-09 12:33:57.7635,172.8,71,41.25,41.09,135,19.92,66,3250,3250,0,41.5,41
2018-12-09 12:33:58.0135,172.8,71,41.25,41.09,134.9,19.93,1,740.4,85.1,29,41.5,41
2018-12-09 12:33:58.2634,172.8,71.1,41.25,41.15,135,19.92,2,740.3,85.5,29,41.5,41
2018-12-09 12:33:58.5135,172.8,71.1,41.25,41.15,135,19.92,65,65040,65060,0,41.5,41
2018-12-09 12:33:58.7635,172.8,71.1,41.25,41.15,135,19.93,51,3.78,3.76,0,41.5,41
2018-12-09 12:33:59.0135,172.8,71.1,41.25,41.15,135,19.92,63,50,50,0,41.5,41
2018-12-09 12:33:59.2635,172.8,71.1,41.25,41.15,135,19.93,67,37.1,36.5,0,41.5,41
2018-12-09 12:33:59.5135,172.8,71.1,41.25,41.15,135,19.92,52,3.79,3.76,0,41.5,41
2018-12-09 12:33:59.7635,172.8,71.1,41.25,41.15,135,19.94,6,65040,37.1,3.8,41.5,41
2018-12-09 12:34:00.0135,172.8,71.1,41.25,41.15,135,19.92,7,65060,36.5,3.8,41.5,41
2018-12-09 12:34:00.2634,172.8,71.1,41.25,41.15,135.1,19.94,1,740.4,85.1,29,41.5,41
2018-12-09 12:34:00.5135,172.8,71.1,41.25,41.15,135,19.93,2,740.3,85.5,29,41.5,41
2018-12-09 12:34:00.7635,172.8,71.1,41.25,41.15,134.9,19.93,61,743.7,738.4,0,41.5,41
2018-12-09 12:34:01.0135,172.8,71.1,41.25,41.15,134.9,19.93,62,425,425,0,41.5,41
2018-12-09 12:34:01.2636,172.8,71.1,41.25,41.15,135,19.93,64,97.3,98.4,0,41.5,41
2018-12-09 12:34:01.5136,172.8,71.1,41.25,41.15,135,19.91,3,740.4,85.1,27.5,41.5,41
2018-12-09 12:34:01.7636,172.8,71.1,41.25,41.15,135,19.92,4,740.3,85.5,27.5,41.5,41
2018-12-09 12:34:02.0136,172.8,71.1,41.25,41.15,135,19.91,65,65030,65060,0,41.5,41
2018-12-09 12:34:02.2636,172.8,71.1,41.25,41.15,135,19.93,66,3240,3240,0,41.5,41
2018-12-09 12:34:02.5135,172.8,71.1,41.25,41.15,135,19.93,1,740.4,85.1,29,41.5,41
2018-12-09 12:34:02.7635,172.8,71.1,41.25,41.15,135,19.92,2,740.3,85.5,29,41.5,41
2018-12-09 12:34:03.0135,172.8,71.1,41.25,41.15,135,19.93,65,65030,65060,0,41.5,41
2018-12-09 12:34:03.2635,172.8,71.1,41.25,41.15,135,19.94,51,3.78,3.76,0,41.5,41
2018-12-09 12:34:03.5135,172.8,71.1,41.25,41.15,135,19.93,63,50,50,0,41.5,41
2018-12-09 12:34:03.7635,172.8,71.1,41.25,41.15,134.9,19.92,67,37.2,36.5,0,41.5,41
2018-12-09 12:34:04.0135,172.8,71.1,41.25,41.15,134.9,19.96,52,3.79,3.76,0,41.5,41
2018-12-09 12:34:04.2635,172.8,71.1,41.25,41.15,135,19.92,6,65030,37.1,3.8,41.5,41
2018-12-09 12:34:04.5135,172.8,71.2,41.25,41.2,135,19.93,7,65070,36.5,3.8,41.5,41
2018-12-09 12:34:04.7636,172.8,71.3,41.25,41.26,135,19.94,1,740.4,85.1,29,41.5,41
2018-12-09 12:34:05.0136,172.8,71.3,41.25,41.26,135,19.93,2,740.3,85.5,29,41.5,41
2018-12-09 12:34:05.2636,172.8,71.3,41.25,41.26,134.9,19.96,61,743.9,738.5,0,41.5,41
2018-12-09 12:34:05.5136,172.8,71.3,41.25,41.26,135,19.92,62,425,425,0,41.5,41
2018-12-09 12:34:05.7636,172.8,71.3,41.25,41.26,135,19.92,64,97.3,98.4,0,41.5,41
2018-12-09 12:34:06.0136,172.8,71.3,41.25,41.26,135,19.94,3,740.6,85.1,27.5,41.5,41
2018-12-09 12:34:06.2636,172.8,71.3,41.25,41.26,135,19.94,4,740.5,85.5,27.5,41.5,41
2018-12-09 12:34:06.5136,172.8,71.3,41.5,41.26,135,19.91,65,65030,65070,0,41.5,41
2018-12-09 12:34:06.7636,172.8,71.3,41.5,41.26,134.9,19.93,66,3250,3250,0,41.5,41
2018-12-09 12:34:07.0136,172.8,71.3,41.5,41.26,134.9,19.93,1,740.6,85.1,29,41.5,41
2018-12-09 12:34:07.2636,172.8,71.3,41.5,41.26,135,19.92,2,740.5,85.5,29,41.5,41
2018-12-09 12:34:07.5136,172.8,71.3,41.5,41.26,135,19.93,65,65030,65060,0,41.5,41
2018-12-09 12:34:07.7636,172.8,71.4,41.5,41.32,135,19.92,51,3.78,3.76,0,41.5,41
2018-12-09 12:34:08.0136,172.8,71.4,41.5,41.32,135,19.93,63,50,50,0,41.5,41
2018-12-09 12:34:08.2636,172.8,71.4,41.5,41.32,135,19.92,67,37.2,36.5,0,41.5,41
2018-12-09 12:34:08.5136,172.8,71.4,41.5,41.32,135,19.93,52,3.79,3.76,0,41.5,41
2018-12-09 12:34:08.7636,172.8,71.4,41.5,41.32,135,19.93,6,65020,37.2,3.8,41.5,41
2018-12-09 12:34:09.0136,172.8,71.4,41.5,41.32,135,20.1,7,65050,36.5,3.8,41.5,41
2018-12-09 12:34:09.2636,172.8,71.4,41.5,41.32,134.9,20.13,1,740.6,85.1,29,41.5,41
2018-12-09 12:34:09.5136,172.8,71.4,41.5,41.32,134.9,20.12,2,740.5,85.5,29,41.5,41
2018-12-09 12:34:09.7636,172.8,71.4,41.5,41.32,135,20.12,61,744.1,738.6,0,41.5,41
2018-12-09 12:34:10.0136,172.8,71.4,41.5,41.32,135,20.15,62,425,425,0,41.5,41
2018-12-09 12:34:10.2636,172.8,71.4,41.5,41.32,135,20.12,64,97.3,98.3,0,41.5,41
2018-12-09 12:34:10.5136,172.8,71.5,41.5,41.38,135,20.12,3,740.6,85.1,27.5,41.5,41
2018-12-09 12:34:10.7636,172.8,71.5,41.5,41.38,135,20.12,4,740.5,85.5,27.5,41.5,41
2018-12-09 12:34:11.0136,172.8,71.5,41.5,41.38,134.9,20.12,65,65030,65050,0,41.5,41
2018-12-09 12:34:11.2636,172.8,71.5,41.5,41.38,134.9,20.12,66,3240,3240,0,41.5,41
2018-12-09 12:34:11.5136,172.8,71.5,41.5,41.38,135,20.11,1,740.6,85.1,29,41.5,41
2018-12-09 12:34:11.7636,172.8,71.5,41.5,41.38,135,20.12,2,740.5,85.5,29,41.5,41
2018-12-09 12:34:12.0136,172.8,71.5,41.5,41.38,134.9,20.12,65,65020,65050,0,41.5,41
2018-12-09 12:34:12.2636,172.8,71.5,41.5,41.38,135,20.12,51,3.78,3.76,0,41.5,41
