Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 12:34:12.5136,172.8,71.5,41.5,41.38,135,20.12,63,50,50,0,41.5,41.5
2018-12-09 12:34:12.7636,172.8,71.5,41.5,41.38,135,20.12,67,37.2,36.5,0,41.5,41.5
2018-12-09 12:34:13.0136,172.8,71.5,41.5,41.38,135,20.12,52,3.79,3.76,0,41.5,41.5
2018-12-09 12:34:13.2636,172.8,71.5,41.5,41.38,135,20.13,6,65030,37.2,3.8,41.5,41.5
2018-12-09 12:34:13.5136,172.8,71.5,41.5,41.38,135,20.13,7,65060,36.5,3.8,41.5,41.5
2018-12-09 12:34:13.7636,172.8,71.5,41.5,41.38,134.9,20.13,1,741,85.1,29,41.5,41.5
2018-12-09 12:34:14.0136,172.8,71.5,41.5,41.38,135,20.12,2,740.7,85.5,29,41.5,41.5
2018-12-09 12:34:14.2636,172.8,71.5,41.5,41.38,135,20.11,61,744.1,738.7,0,41.5,41.5
2018-12-09 12:34:14.5136,172.8,71.5,41.5,41.38,135,20.12,62,425,425,0,41.5,41.5
2018-12-09 12:34:14.7637,172.8,71.5,41.5,41.38,135,20.12,64,97.4,98.4,0,41.5,41.5
2018-12-09 12:34:15.0137,172.8,71.5,41.5,41.38,135,20.12,3,741,85.1,27.5,41.5,41.5
2018-12-09 12:34:15.2637,172.8,71.5,41.5,41.38,135,20.12,4,740.7,85.5,27.5,41.5,41.5
2018-12-09 12:34:15.5137,172.8,71.6,41.5,41.44,134.9,20.12,65,65040,65050,0,41.5,41.5
2018-12-09 12:34:15.7637,172.8,71.7,41.5,41.49,135,20.12,66,3230,3230,0,41.5,41.5
2018-12-09 12:34:16.0137,172.8,71.7,41.5,41.49,135,20.12,1,741,85.1,29,41.5,41.5
2018-12-09 12:34:16.2637,172.8,71.7,41.5,41.49,135,20.19,2,740.7,85.5,29,41.5,41.5
2018-12-09 12:34:16.5137,172.8,71.7,41.5,41.49,135,20.15,65,65040,65060,0,41.5,41.5
2018-12-09 12:34:16.7637,172.8,71.7,41.5,41.49,135,20.12,51,3.79,3.76,0,41.5,41.5
2018-12-09 12:34:17.0137,172.8,71.7,41.5,41.49,135,20.14,63,50,50,0,41.5,41.5
2018-12-09 12:34:17.2637,172.8,71.7,41.5,41.49,135,20.12,67,37.2,36.5,0,41.5,41.5
2018-12-09 12:34:17.5137,172.8,71.7,41.5,41.49,135,20.13,52,3.79,3.76,0,41.5,41.5
2018-12-09 12:34:17.7637,172.8,71.7,41.5,41.49,135,20.12,6,65040,37.2,3.8,41.5,41.5
2018-12-09 12:34:18.0137,172.8,71.7,41.5,41.49,135,20.12,7,65050,36.5,3.8,41.5,41.5
2018-12-09 12:34:18.2638,172.8,71.7,41.5,41.49,135,20.15,1,741,85.1,29,41.5,41.5
2018-12-09 12:34:18.5138,172.8,71.7,41.5,41.49,135,20.12,2,740.7,85.5,29,41.5,41.5
2018-12-09 12:34:18.7639,172.8,71.7,41.5,41.49,135,20.12,61,744.2,738.9,0,41.5,41.5
2018-12-09 12:34:19.0139,172.8,71.7,41.5,41.49,135.1,20.12,62,425,425,0,41.5,41.5
2018-12-09 12:34:19.2638,172.8,71.7,41.5,41.49,135,20.12,64,97.4,98.5,0,41.5,41.5
2018-12-09 12:34:19.5138,172.8,71.7,41.5,41.49,135,20.13,3,741.3,85,27.5,41.5,41.5
2018-12-09 12:34:19.7637,172.8,71.8,41.75,41.55,135,20.12,4,741,85.5,27.5,41.5,41.5
2018-12-09 12:34:20.0137,172.8,71.8,41.75,41.55,135,20.12,65,65030,65040,0,41.5,41.5
2018-12-09 12:34:20.2637,172.8,71.8,41.75,41.55,135,20.11,66,3240,3240,0,41.5,41.5
2018-12-09 12:34:20.5137,172.8,71.8,41.75,41.55,135,20.12,1,741.3,85,29,41.5,41.5
2018-12-09 12:34:20.7637,172.8,71.8,41.75,41.55,134.9,20.12,2,741,85.5,29,41.5,41.5
2018-12-09 12:34:21.0137,172.8,71.8,41.75,41.55,134.9,20.12,65,65030,65040,0,41.5,41.5
2018-12-09 12:34:21.2637,172.8,71.8,41.75,41.55,135,20.13,51,3.79,3.76,0,41.5,41.5
2018-12-09 12:34:21.5137,172.8,72,41.75,41.67,135.1,20.13,63,50,50,0,41.5,41.5
2018-12-09 12:34:21.7637,172.8,72,41.75,41.67,135.1,20.19,67,37.2,36.5,0,41.5,41.5
2018-12-09 12:34:22.0137,172.8,72,41.75,41.67,135,20.14,52,3.79,3.76,0,41.5,41.5
2018-12-09 12:34:22.2637,172.8,72,41.75,41.67,135,20.12,6,65030,37.2,3.8,41.5,41.5
2018-12-09 12:34:22.5137,172.8,72,41.75,41.67,134.9,20.14,7,65050,36.5,3.8,41.5,41.5
2018-12-09 12:34:22.7637,172.8,72,41.75,41.67,135,20.12,1,741.3,85,29,41.5,41.5
2018-12-09 12:34:23.0137,172.8,72,41.75,41.67,135,20.11,2,741,85.5,29,41.5,41.5
2018-12-09 12:34:23.2637,172.8,72,41.75,41.67,135,20.12,61,744.4,739.1,0,41.5,41.5
2018-12-09 12:34:23.5137,172.8,72,41.75,41.67,135,20.13,62,425,425,0,41.5,41.5
2018-12-09 12:34:23.7637,172.8,72,41.75,41.67,135,20.13,64,97.3,98.4,0,41.5,41.5
2018-12-09 12:34:24.0137,172.8,72,41.75,41.67,135,20.12,3,741.3,85,27.5,41.5,41.5
2018-12-09 12:34:24.2637,172.8,72,41.75,41.67,135,20.12,4,741,85.5,27.5,41.5,41.5
2018-12-09 12:34:24.5137,172.8,72,41.75,41.67,135.1,20.12,65,65040,65070,0,41.5,41.5
2018-12-09 12:34:24.7637,172.8,72,41.75,41.67,135,20.13,66,3240,3240,0,41.5,41.5
2018-12-09 12:34:25.0137,172.8,72,41.75,41.67,135,20.13,1,741.3,85,29,41.5,41.5
2018-12-09 12:34:25.2637,172.8,72,41.75,41.67,134.9,20.12,2,741,85.5,29,41.5,41.5
2018-12-09 12:34:25.5138,172.8,72,41.75,41.67,135,20.12,65,65030,65060,0,41.5,41.5
2018-12-09 12:34:25.7638,172.8,72,41.75,41.67,135,20.12,51,3.79,3.76,0,41.5,41.5
2018-12-09 12:34:26.0138,172.8,72,41.75,41.67,135,20.12,63,50,50,0,41.5,41.5
2018-12-09 12:34:26.2638,172.8,72,41.75,41.67,135,20.12,67,37.2,36.5,0,41.5,41.5
2018-12-09 12:34:26.5138,172.8,72,41.75,41.67,135,20.12,52,3.79,3.76,0,41.5,41.5
2018-12-09 12:34:26.7638,172.8,72.1,41.75,41.72,135,20.13,6,65030,37.2,3.8,42,41.5
2018-12-09 12:34:27.0139,172.8,72.1,41.75,41.72,135,20.12,7,65060,36.5,3.8,42,41.5
2018-12-09 12:34:27.2639,172.8,72.1,41.75,41.72,135,20.12,1,741.5,85,29,42,41.5
2018-12-09 12:34:27.5138,172.8,72.1,41.75,41.72,135,20.12,2,741.3,85.5,29,42,41.5
2018-12-09 12:34:27.7638,172.8,72.1,41.75,41.72,135,20.12,61,744.4,739.2,0,42,41.5
2018-12-09 12:34:28.0138,172.8,72.1,41.75,41.72,135,20.13,62,425,425,0,42,41.5
2018-12-09 12:34:28.2638,172.8,72.1,41.75,41.72,134.9,20.14,64,97.4,98.5,0,42,41.5
2018-12-09 12:34:28.5138,172.8,72.1,41.75,41.72,135,20.11,3,741.5,85,27.5,42,41.5
2018-12-09 12:34:28.7638,172.8,72.1,41.75,41.72,135,20.12,4,741.3,85.5,27.5,42,41.5
2018-12-09 12:34:29.0138,172.8,72.1,41.75,41.72,134.9,20.12,65,65030,65070,0,42,41.5
2018-12-09 12:34:29.2638,172.8,72.1,41.75,41.72,134.9,20.12,66,3250,3250,0,42,41.5
2018-12-09 12:34:29.5138,172.8,72.1,41.75,41.72,135,20.12,1,741.5,85,29,42,41.5
2018-12-09 12:34:29.7638,172.8,72.1,41.75,41.72,135,20.12,2,741.3,85.5,29,42,41.5
2018-12-09 12:34:30.0138,172.8,72.1,41.75,41.72,135,20.13,65,65210,64910,0,42,41.5
2018-12-09 12:34:30.2638,172.8,72.1,41.75,41.72,135.1,20.13,51,3.79,3.76,0,42,41.5
2018-12-09 12:34:30.5138,172.8,72.1,41.75,41.72,135,20.12,63,50,50,0,42,41.5
2018-12-09 12:34:30.7638,172.8,72.2,41.75,41.78,135,20.17,67,37.2,36.5,0,42,41.5
2018-12-09 12:34:31.0138,172.8,72.2,41.75,41.78,135,20.13,52,3.79,3.76,0,42,41.5
2018-12-09 12:34:31.2638,172.8,72.2,41.75,41.78,135,20.14,6,65210,37.2,3.8,42,41.5
2018-12-09 12:34:31.5138,172.8,72.2,42,41.78,135,20.12,7,64890,36.5,3.8,42,41.5
2018-12-09 12:34:31.7638,172.8,72.2,42,41.78,135,20.12,1,741.5,85,29,42,41.5
2018-12-09 12:34:32.0138,172.8,72.2,42,41.78,135,20.12,2,741.3,85.5,29,42,41.5
2018-12-09 12:34:32.2639,172.8,72.2,42,41.78,135,20.13,61,744.7,739.4,0,42,41.5
2018-12-09 12:34:32.5139,172.8,72.2,42,41.78,135,20.12,62,425,425,0,42,41.5
2018-12-09 12:34:32.7638,172.8,72.2,42,41.78,135,20.12,64,97.4,98.4,0,42,41.5
2018-12-09 12:34:33.0138,172.8,72.2,42,41.78,135,20.14,3,741.5,85,27.5,42,41.5
2018-12-09 12:34:33.2638,172.8,72.2,42,41.78,135,20.12,4,741.3,85.5,27.5,42,41.5
2018-12-09 12:34:33.5137,172.8,72.3,42,41.84,135,20.15,65,65030,65070,0,42,41.5
2018-12-09 12:34:33.7638,172.8,72.3,42,41.84,135,20.09,66,3250,3250,0,42,41.5
2018-12-09 12:34:34.0138,172.8,72.3,42,41.84,135,20.12,1,741.5,85.1,29,42,41.5
2018-12-09 12:34:34.2639,172.8,72.3,42,41.84,134.9,20.13,2,741.4,85.3,29,42,42
2018-12-09 12:34:34.5139,172.8,72.3,42,41.84,135,20.13,65,65030,65060,0,42,42
2018-12-09 12:34:34.7639,172.8,72.3,42,41.84,135,20.11,51,3.79,3.76,0,42,42
2018-12-09 12:34:35.0139,172.8,72.3,42,41.84,135,20.13,63,50,50,0,42,42
2018-12-09 12:34:35.2639,172.8,72.3,42,41.84,135,20.12,67,37.2,36.5,0,42,42
2018-12-09 12:34:35.5138,172.8,72.3,42,41.84,134.9,20.13,52,3.79,3.77,0,42,42
2018-12-09 12:34:35.7638,172.8,72.3,42,41.84,135,20.12,6,65030,37.2,3.8,42,42
2018-12-09 12:34:36.0138,172.8,72.3,42,41.84,135,20.13,7,64900,36.5,3.8,42,42
2018-12-09 12:34:36.2639,172.8,72.3,42,41.84,135,20.12,1,741.5,85.1,29,42,42
2018-12-09 12:34:36.5139,172.8,72.3,42,41.84,135,20.12,2,741.4,85.3,29,42,42
2018-12-09 12:34:36.7639,172.8,72.3,42,41.84,134.9,20.11,61,744.8,739.6,0,42,42
2018-12-09 12:34:37.0139,172.8,72.3,42,41.84,134.9,20.12,62,425,425,0,42,42
2018-12-09 12:34:37.2639,172.8,72.3,42,41.84,135,20.12,64,97.4,98.4,0,42,42
2018-12-09 12:34:37.5139,172.8,72.3,42,41.84,135,20.12,3,741.5,85.1,27.5,42,42
2018-12-09 12:34:37.7639,172.8,72.3,42,41.84,135,20.12,4,741.4,85.3,27.5,42,42
2018-12-09 12:34:38.0139,172.8,72.3,42,41.84,135,20.13,65,65220,64880,0,42,42
2018-12-09 12:34:38.2639,172.8,72.3,42,41.84,135,20.09,66,3240,3240,0,42,42
2018-12-09 12:34:38.5139,172.8,72.3,42,41.84,135,20.11,1,741.5,85.1,29,42,42
2018-12-09 12:34:38.7639,172.8,72.4,42,41.9,135,20.12,2,741.4,85.3,29,42,42
2018-12-09 12:34:39.0139,172.8,72.4,42,41.9,135,20.13,65,65040,65050,0,42,42
2018-12-09 12:34:39.2639,172.8,72.4,42,41.9,135,20.12,51,3.79,3.76,0,42,42
2018-12-09 12:34:39.5139,172.8,72.5,42,41.96,135,20.11,63,50,50,0,42,42
2018-12-09 12:34:39.7639,172.8,72.5,42,41.96,135,20.12,67,37.2,36.5,0,42,42
2018-12-09 12:34:40.0139,172.8,72.5,42,41.96,135,20.11,52,3.79,3.77,0,42,42
2018-12-09 12:34:40.2639,172.8,72.5,42,41.96,135,20.11,6,65210,37.2,3.8,42,42
2018-12-09 12:34:40.5139,172.8,72.5,42,41.96,135,20.12,7,64870,36.5,3.8,42,42
2018-12-09 12:34:40.7639,172.8,72.5,42,41.96,135,20.12,1,741.5,85.1,29,42,42
2018-12-09 12:34:41.0139,172.8,72.5,42,41.96,135,20.12,2,741.4,85.3,29,42,42
2018-12-09 12:34:41.2639,172.8,72.5,42,41.96,135,20.12,61,745,739.6,0,42,42
2018-12-09 12:34:41.5139,172.8,72.5,42,41.96,135,20.12,62,425,425,0,42,42
2018-12-09 12:34:41.7639,172.8,72.5,42,41.96,135,20.13,64,97.4,98.2,0,42,42
2018-12-09 12:34:42.0139,172.8,72.5,42,41.96,135,20.15,3,741.8,85.1,27.5,42,42
2018-12-09 12:34:42.2639,172.8,72.5,42,41.96,135,20.12,4,741.6,85.3,27.5,42,42
2018-12-09 12:34:42.5139,172.8,72.5,42,41.96,134.9,20.12,65,65040,65060,0,42,42
2018-12-09 12:34:42.7639,172.8,72.6,42,42.01,135,20.11,66,3250,3250,0,42,42
2018-12-09 12:34:43.0139,172.8,72.6,42,42.01,135,20.12,1,741.8,85.1,29,42,42
2018-12-09 12:34:43.2639,172.8,72.6,42,42.01,135,20.12,2,741.6,85.3,29,42,42
2018-12-09 12:34:43.5140,172.8,72.6,42,42.01,135,20.12,65,65040,65060,0,42,42
2018-12-09 12:34:43.7640,172.8,72.6,42,42.01,135,20.13,51,3.79,3.76,0,42,42
2018-12-09 12:34:44.0140,172.8,72.6,42,42.01,135,20.12,63,50,50,0,42,42
2018-12-09 12:34:44.2640,172.8,72.6,42,42.01,135,20.12,67,37.2,36.5,0,42,42
2018-12-09 12:34:44.5140,172.8,72.6,42,42.01,135,20.12,52,3.79,3.77,0,42,42
2018-12-09 12:34:44.7640,172.8,72.6,42,42.01,135,20.12,6,65040,37.2,3.8,42,42
2018-12-09 12:34:45.0140,172.8,72.6,42.25,42.01,134.9,20.13,7,65050,36.5,3.8,42,42
2018-12-09 12:34:45.2640,172.8,72.6,42.25,42.01,134.9,20.12,1,741.8,85.1,29,42,42
2018-12-09 12:34:45.5140,172.8,72.7,42.25,42.07,135,20.12,2,741.6,85.3,29,42,42
2018-12-09 12:34:45.7640,172.8,72.7,42.25,42.07,135,20.12,61,745.1,739.8,0,42,42
2018-12-09 12:34:46.0139,172.8,72.7,42.25,42.07,135,20.12,62,425,425,0,42,42
2018-12-09 12:34:46.2639,172.8,72.7,42.25,42.07,135,20.08,64,97.4,98.5,0,42,42
2018-12-09 12:34:46.5139,172.8,72.7,42.25,42.07,135,20.12,3,741.8,85.1,27.5,42,42
2018-12-09 12:34:46.7639,172.8,72.7,42.25,42.07,135,20.13,4,741.6,85.3,27.5,42,42
2018-12-09 12:34:47.0140,172.8,72.7,42.25,42.07,135,20.1,65,65040,65060,0,42,42
2018-12-09 12:34:47.2640,172.8,72.7,42.25,42.07,135,20.12,66,3250,3250,0,42,42
2018-12-09 12:34:47.5140,172.8,72.7,42.25,42.07,135,20.12,1,741.8,85.1,29,42,42
2018-12-09 12:34:47.7641,172.8,72.7,42.25,42.07,134.9,20.14,2,741.6,85.3,29,42,42
2018-12-09 12:34:48.0141,172.8,72.7,42.25,42.07,134.9,20.12,65,65030,65060,0,42,42
2018-12-09 12:34:48.2641,172.8,72.7,42.25,42.07,135,20.12,51,3.79,3.76,0,42,42
2018-12-09 12:34:48.5140,172.8,72.7,42.25,42.07,135,20.13,63,50,50,0,42,42
2018-12-09 12:34:48.7640,172.8,72.7,42.25,42.07,135,20.12,67,37.2,36.5,0,42.5,42
2018-12-09 12:34:49.0140,172.8,72.7,42.25,42.07,135,20.13,52,3.79,3.77,0,42.5,42
2018-12-09 12:34:49.2640,172.8,72.7,42.25,42.07,135,20.12,6,65040,37.2,3.8,42.5,42
2018-12-09 12:34:49.5140,172.8,72.7,42.25,42.07,135,20.13,7,65080,36.5,3.8,42.5,42
2018-12-09 12:34:49.7640,172.8,72.8,42.25,42.13,135,20.12,1,742,84.8,29,42.5,42
2018-12-09 12:34:50.0140,172.8,72.8,42.25,42.13,135,20.11,2,742,85.3,29,42.5,42
2018-12-09 12:34:50.2640,172.8,72.8,42.25,42.13,135,20.12,61,745.2,739.9,0,42.5,42
2018-12-09 12:34:50.5140,172.8,72.9,42.25,42.19,135.1,20.13,62,425,425,0,42.5,42
2018-12-09 12:34:50.7640,172.8,72.9,42.25,42.19,134.9,20.12,64,97.3,98.4,0,42.5,42
2018-12-09 12:34:51.0140,172.8,72.9,42.25,42.19,135,20.12,3,742,84.8,27.5,42.5,42
2018-12-09 12:34:51.2640,172.8,72.9,42.25,42.19,135,20.11,4,742,85.3,27.5,42.5,42
2018-12-09 12:34:51.5140,172.8,72.9,42.25,42.19,135,20.14,65,65030,65060,0,42.5,42
2018-12-09 12:34:51.7640,172.8,72.9,42.25,42.19,135,20.08,66,3250,3250,0,42.5,42
2018-12-09 12:34:52.0140,172.8,72.9,42.25,42.19,135,20.13,1,742,84.8,29,42.5,42
2018-12-09 12:34:52.2640,172.8,72.9,42.25,42.19,135,20.14,2,742,85.3,29,42.5,42
2018-12-09 12:34:52.5140,172.8,72.9,42.25,42.19,135,20.14,65,65040,65070,0,42.5,42
2018-12-09 12:34:52.7640,172.8,72.9,42.25,42.19,135,20.12,51,3.79,3.77,0,42.5,42
2018-12-09 12:34:53.0140,172.8,72.9,42.25,42.19,135.1,20.12,63,50,50,0,42.5,42
2018-12-09 12:34:53.2640,172.8,72.9,42.25,42.19,135,20.13,67,37.2,36.5,0,42.5,42
2018-12-09 12:34:53.5141,172.8,72.9,42.25,42.19,135,20.11,52,3.79,3.77,0,42.5,42
2018-12-09 12:34:53.7641,172.8,72.9,42.25,42.19,135,20.13,6,65030,37.2,3.8,42.5,42
2018-12-09 12:34:54.0141,172.8,72.9,42.25,42.19,134.9,20.12,7,65060,36.5,3.8,42.5,42
2018-12-09 12:34:54.2641,172.8,72.9,42.25,42.19,135,20.13,1,742,84.8,29,42.5,42
2018-12-09 12:34:54.5141,172.8,72.9,42.25,42.19,135,20.13,2,742,85.3,29,42.5,42
2018-12-09 12:34:54.7641,172.8,73,42.25,42.25,135,20.12,61,745.4,740.2,0,42.5,42
2018-12-09 12:34:55.0141,172.8,73,42.25,42.25,135,20.13,62,425,425,0,42.5,42
2018-12-09 12:34:55.2641,172.8,73,42.25,42.25,135,20.12,64,97.3,98.4,0,42.5,42
2018-12-09 12:34:55.5141,172.8,73,42.25,42.25,135,20.12,3,742,84.8,27.5,42.5,42
2018-12-09 12:34:55.7641,172.8,73,42.25,42.25,135,20.13,4,742,85.3,27.5,42.5,42
2018-12-09 12:34:56.0141,172.8,73,42.25,42.25,135,20.12,65,65020,65060,0,42.5,42
2018-12-09 12:34:56.2640,172.8,73,42.25,42.25,135,20.12,66,3260,3260,0,42.5,42
2018-12-09 12:34:56.5141,172.8,73.1,42.5,42.3,135,20.12,1,742.4,85,29,42.5,42
2018-12-09 12:34:56.7641,172.8,73.1,42.5,42.3,134.9,20.13,2,742.1,85.3,29,42.5,42
2018-12-09 12:34:57.0141,172.8,73.1,42.5,42.3,135,20.12,65,65030,65070,0,42.5,42
2018-12-09 12:34:57.2641,172.8,73.1,42.5,42.3,135,20.21,51,3.8,3.77,0,42.5,42
2018-12-09 12:34:57.5141,172.8,73.1,42.5,42.3,135,20.14,63,50,50,0,42.5,42
2018-12-09 12:34:57.7641,172.8,73.1,42.5,42.3,135,20.12,67,37.2,36.5,0,42.5,42
2018-12-09 12:34:58.0141,172.8,73.1,42.5,42.3,134.9,20.12,52,3.8,3.77,0,42.5,42
2018-12-09 12:34:58.2641,172.8,73.1,42.5,42.3,135,20.14,6,65030,37.2,3.8,42.5,42
2018-12-09 12:34:58.5140,172.8,73.1,42.5,42.3,135.1,20.13,7,65070,36.5,3.8,42.5,42
2018-12-09 12:34:58.7640,172.8,73.1,42.5,42.3,135,20.12,1,742.4,85,29,42.5,42
2018-12-09 12:34:59.0140,172.8,73.1,42.5,42.3,135,20.12,2,742.1,85.3,29,42.5,42
2018-12-09 12:34:59.2640,172.8,73.1,42.5,42.3,134.9,20.12,61,745.6,740.4,0,42.5,42
2018-12-09 12:34:59.5141,172.8,73.1,42.5,42.3,134.9,20.12,62,425,425,0,42.5,42
2018-12-09 12:34:59.7641,172.8,73.1,42.5,42.3,135,20.13,64,97.1,98.2,0,42.5,42
2018-12-09 12:35:00.0141,172.8,73.1,42.5,42.3,135,20.11,3,742.4,85,27.5,42.5,42
2018-12-09 12:35:00.2642,172.8,73.1,42.5,42.3,135,20.12,4,742.1,85.3,27.5,42.5,42
2018-12-09 12:35:00.5142,172.8,73.1,42.5,42.3,135,20.13,65,65040,65070,0,42.5,42
2018-12-09 12:35:00.7642,172.8,73.2,42.5,42.36,135,20.11,66,3260,3260,0,42.5,42
2018-12-09 12:35:01.0142,172.8,73.2,42.5,42.36,134.9,20.12,1,742.4,85,29,42.5,42
2018-12-09 12:35:01.2642,172.8,73.2,42.5,42.36,135,20.13,2,742.1,85.3,29,42.5,42
2018-12-09 12:35:01.5142,172.8,73.2,42.5,42.36,135,20.13,65,65040,65070,0,42.5,42
2018-12-09 12:35:01.7642,172.8,73.2,42.5,42.36,135,20.12,51,3.8,3.77,0,42.5,42
2018-12-09 12:35:02.0142,172.8,73.2,42.5,42.36,135,20.12,63,50,50,0,42.5,42
2018-12-09 12:35:02.2641,172.8,73.2,42.5,42.36,134.9,20.12,67,37.2,36.5,0,42.5,42
2018-12-09 12:35:02.5141,172.8,73.3,42.5,42.42,135,20.13,52,3.8,3.77,0,42.5,42
2018-12-09 12:35:02.7641,172.8,73.3,42.5,42.42,134.9,20.22,6,65040,37.2,3.8,42.5,42
2018-12-09 12:35:03.0141,172.8,73.3,42.5,42.42,135.1,20.12,7,65060,36.6,3.8,42.5,42
2018-12-09 12:35:03.2641,172.8,73.3,42.5,42.42,135,20.13,1,742.5,84.8,29,42.5,42.5
2018-12-09 12:35:03.5141,172.8,73.3,42.5,42.42,135,20.11,2,742.2,85.3,29,42.5,42.5
2018-12-09 12:35:03.7641,172.8,73.3,42.5,42.42,135,20.14,61,745.7,740.3,0,42.5,42.5
2018-12-09 12:35:04.0141,172.8,73.3,42.5,42.42,135,20.13,62,425,425,0,42.5,42.5
2018-12-09 12:35:04.2641,172.8,73.3,42.5,42.42,135,20.12,64,97.3,98.4,0,42.5,42.5
2018-12-09 12:35:04.5141,172.8,73.3,42.5,42.42,135,20.14,3,742.5,84.8,27.5,42.5,42.5
2018-12-09 12:35:04.7641,172.8,73.3,42.5,42.42,135,20.12,4,742.2,85.3,27.5,42.5,42.5
2018-12-09 12:35:05.0141,172.8,73.3,42.5,42.42,135,20.13,65,65040,65060,0,42.5,42.5
2018-12-09 12:35:05.2641,172.8,73.3,42.5,42.42,134.9,20.13,66,3260,3260,0,42.5,42.5
2018-12-09 12:35:05.5142,172.8,73.3,42.5,42.42,135,20.12,1,742.5,84.8,29,42.5,42.5
2018-12-09 12:35:05.7642,172.8,73.3,42.5,42.42,135.1,20.11,2,742.2,85.3,29,42.5,42.5
2018-12-09 12:35:06.0142,172.8,73.4,42.5,42.48,135,20.13,65,65040,65060,0,42.5,42.5
2018-12-09 12:35:06.2642,172.8,73.4,42.5,42.48,135,20.12,51,3.8,3.77,0,42.5,42.5
2018-12-09 12:35:06.5142,172.8,73.4,42.5,42.48,135,20.12,63,50,50,0,42.5,42.5
2018-12-09 12:35:06.7642,172.8,73.4,42.5,42.48,134.9,20.12,67,37.2,36.6,0,42.5,42.5
2018-12-09 12:35:07.0142,172.8,73.4,42.5,42.48,134.9,20.12,52,3.79,3.77,0,42.5,42.5
2018-12-09 12:35:07.2642,172.8,73.4,42.5,42.48,135,20.12,6,65050,37.2,3.8,42.5,42.5
2018-12-09 12:35:07.5142,172.8,73.4,42.5,42.48,135,20.12,7,65060,36.6,3.8,42.5,42.5
2018-12-09 12:35:07.7642,172.8,73.4,42.5,42.48,135,20.09,1,742.5,84.8,29,42.5,42.5
2018-12-09 12:35:08.0142,172.8,73.4,42.5,42.48,134.9,20.1,2,742.2,85.3,29,42.5,42.5
2018-12-09 12:35:08.2642,172.8,73.4,42.5,42.48,134.9,20.11,61,745.9,740.5,0,42.5,42.5
2018-12-09 12:35:08.5143,172.8,73.5,42.5,42.53,135,20.11,62,425,425,0,42.5,42.5
2018-12-09 12:35:08.7643,172.8,73.5,42.75,42.53,135,20.11,64,97.4,98.4,0,42.5,42.5
2018-12-09 12:35:09.0142,172.8,73.5,42.75,42.53,135,20.12,3,742.5,84.8,27.5,42.5,42.5
2018-12-09 12:35:09.2642,172.8,73.5,42.75,42.53,135,20.12,4,742.2,85.3,27.5,42.5,42.5
2018-12-09 12:35:09.5142,172.8,73.5,42.75,42.53,135,20.15,65,65050,65060,0,42.5,42.5
2018-12-09 12:35:09.7642,172.8,73.5,42.75,42.53,135,20.12,66,3260,3250,0,42.5,42.5
2018-12-09 12:35:10.0142,172.8,73.5,42.75,42.53,135,20.13,1,742.5,84.8,29,42.5,42.5
2018-12-09 12:35:10.2642,172.8,73.5,42.75,42.53,135,20.13,2,742.2,85.3,29,42.5,42.5
2018-12-09 12:35:10.5142,172.8,73.5,42.75,42.53,135,20.03,65,65040,65060,0,43,42.5
2018-12-09 12:35:10.7643,172.8,73.5,42.75,42.53,135,20.08,51,3.8,3.77,0,43,42.5
2018-12-09 12:35:11.0143,172.8,73.5,42.75,42.53,135,20.12,63,50,50,0,43,42.5
2018-12-09 12:35:11.2643,172.8,73.5,42.75,42.53,134.9,20.13,67,37.2,36.6,0,43,42.5
2018-12-09 12:35:11.5143,172.8,73.5,42.75,42.53,135,20.12,52,3.8,3.77,0,43,42.5
2018-12-09 12:35:11.7643,172.8,73.6,42.75,42.59,135,20.13,6,65040,37.2,3.8,43,42.5
2018-12-09 12:35:12.0143,172.8,73.6,42.75,42.59,135,20.12,7,65060,36.6,3.8,43,42.5
2018-12-09 12:35:12.2643,172.8,73.6,42.75,42.59,134.9,20.13,1,742.8,84.8,29,43,42.5
2018-12-09 12:35:12.5142,172.8,73.6,42.75,42.59,135,20.1,2,742.5,85.3,29,43,42.5
2018-12-09 12:35:12.7642,172.8,73.6,42.75,42.59,135,20.12,61,746.1,740.8,0,43,42.5
2018-12-09 12:35:13.0142,172.8,73.6,42.75,42.59,135,20.13,62,425,425,0,43,42.5
2018-12-09 12:35:13.2642,172.8,73.6,42.75,42.59,135,20.26,64,97.1,98.2,0,43,42.5
2018-12-09 12:35:13.5142,172.8,73.6,42.75,42.59,135,20.1,3,742.8,84.8,27.5,43,42.5
2018-12-09 12:35:13.7642,172.8,73.6,42.75,42.59,134.9,20.12,4,742.5,85.3,27.5,43,42.5
2018-12-09 12:35:14.0142,172.8,73.6,42.75,42.59,135,20.11,65,65030,65060,0,43,42.5
2018-12-09 12:35:14.2642,172.8,73.6,42.75,42.59,134.9,20.12,66,3260,3260,0,43,42.5
2018-12-09 12:35:14.5142,172.8,73.7,42.75,42.65,135,20.14,1,742.8,84.8,29,43,42.5
2018-12-09 12:35:14.7642,172.8,73.7,42.75,42.65,135,20.11,2,742.5,85.3,29,43,42.5
2018-12-09 12:35:15.0143,172.8,73.7,42.75,42.65,135,20.12,65,65040,65070,0,43,42.5
2018-12-09 12:35:15.2643,172.8,73.7,42.75,42.65,135,20.12,51,3.8,3.77,0,43,42.5
2018-12-09 12:35:15.5143,172.8,73.7,42.75,42.65,135,20.13,63,50,50,0,43,42.5
2018-12-09 12:35:15.7643,172.8,73.7,42.75,42.65,135,20.13,67,37.2,36.6,0,43,42.5
2018-12-09 12:35:16.0143,172.8,73.7,42.75,42.65,135.1,20.13,52,3.8,3.77,0,43,42.5
2018-12-09 12:35:16.2643,172.8,73.7,42.75,42.65,135,20.12,6,65030,37.2,3.8,43,42.5
2018-12-09 12:35:16.5142,172.8,73.7,42.75,42.65,135,20.1,7,65070,36.6,3.8,43,42.5
2018-12-09 12:35:16.7642,172.8,73.7,42.75,42.65,135,20.12,1,742.8,84.8,29,43,42.5
2018-12-09 12:35:17.0142,172.8,73.7,42.75,42.65,135,20.13,2,742.5,85.3,29,43,42.5
2018-12-09 12:35:17.2642,172.8,73.7,42.75,42.65,135,20.14,61,746.1,740.8,0,43,42.5
2018-12-09 12:35:17.5142,172.8,73.7,42.75,42.65,135.1,20.13,62,425,425,0,43,42.5
2018-12-09 12:35:17.7643,172.8,73.7,42.75,42.65,135,20.12,64,97.1,98.2,0,43,42.5
2018-12-09 12:35:18.0143,172.8,73.8,42.75,42.71,134.9,20.1,3,743,84.8,27.5,43,42.5
2018-12-09 12:35:18.2643,172.8,73.8,42.75,42.71,134.9,20.12,4,743,85.3,27.5,43,42.5
2018-12-09 12:35:18.5143,172.8,73.8,42.75,42.71,135,20.1,65,65030,65070,0,43,42.5
2018-12-09 12:35:18.7643,172.8,73.8,42.75,42.71,135,20.12,66,3250,3250,0,43,42.5
2018-12-09 12:35:19.0144,172.8,73.8,42.75,42.71,135,20.2,1,743,84.8,29,43,42.5
2018-12-09 12:35:19.2643,172.8,73.8,42.75,42.71,135,20.12,2,743,85.3,29,43,42.5
2018-12-09 12:35:19.5143,172.8,74,42.75,42.82,134.9,20.12,65,65030,65070,0,43,42.5
2018-12-09 12:35:19.7643,172.8,74,42.75,42.82,135,20.09,51,3.8,3.77,0,43,42.5
2018-12-09 12:35:20.0143,172.8,74,42.75,42.82,135,20.13,63,50,50,0,43,42.5
2018-12-09 12:35:20.2643,172.8,74,42.75,42.82,135,20.13,67,37.2,36.6,0,43,42.5
2018-12-09 12:35:20.5143,172.8,74,42.75,42.82,135,20.11,52,3.8,3.77,0,43,42.5
2018-12-09 12:35:20.7643,172.8,74,42.75,42.82,135,20.12,6,65030,37.2,3.8,43,42.5
2018-12-09 12:35:21.0143,172.8,74,42.75,42.82,135,20.12,7,65070,36.6,3.8,43,42.5
2018-12-09 12:35:21.2643,172.8,74,42.75,42.82,135,20.12,1,743,84.8,29,43,42.5
2018-12-09 12:35:21.5143,172.8,74,42.75,42.82,135,20.12,2,743,85.3,29,43,42.5
2018-12-09 12:35:21.7643,172.8,74,42.75,42.82,135,20.12,61,746.2,741,0,43,42.5
2018-12-09 12:35:22.0143,172.8,74,42.75,42.82,135,20.12,62,425,425,0,43,42.5
2018-12-09 12:35:22.2643,172.8,74,42.75,42.82,135,20.12,64,97.3,98.4,0,43,42.5
2018-12-09 12:35:22.5143,172.8,74,43,42.82,135,20.12,3,743,84.8,27.5,43,42.5
2018-12-09 12:35:22.7643,172.8,74.1,43,42.88,135,20.13,4,743,85.3,27.5,43,42.5
2018-12-09 12:35:23.0143,172.8,74.1,43,42.88,135,20.12,65,65030,65070,0,43,42.5
2018-12-09 12:35:23.2643,172.8,74.1,43,42.88,135,20.07,66,3250,3250,0,43,42.5
2018-12-09 12:35:23.5143,172.8,74.1,43,42.88,135,20.12,1,743,84.8,29,43,42.5
2018-12-09 12:35:23.7644,172.8,74.1,43,42.88,135,20.04,2,743,85.3,29,43,42.5
2018-12-09 12:35:24.0144,172.8,74.1,43,42.88,134.9,20.14,65,65030,65060,0,43,42.5
2018-12-09 12:35:24.2644,172.8,74.1,43,42.88,135,20.13,51,3.8,3.77,0,43,42.5
2018-12-09 12:35:24.5144,172.8,74.1,43,42.88,135,20.13,63,50,50,0,43,42.5
2018-12-09 12:35:24.7644,172.8,74.1,43,42.88,135,20.12,67,37.2,36.6,0,43,42.5
2018-12-09 12:35:25.0144,172.8,74.1,43,42.88,135,20.04,52,3.8,3.77,0,43,43
2018-12-09 12:35:25.2644,172.8,74.1,43,42.88,135,20.11,6,65040,37.2,3.8,43,43
2018-12-09 12:35:25.5144,172.8,74.1,43,42.88,135,20.11,7,65070,36.6,3.8,43,43
2018-12-09 12:35:25.7644,172.8,74.1,43,42.88,135,20.12,1,743.3,84.8,29,43,43
2018-12-09 12:35:26.0144,172.8,74.1,43,42.88,135.1,20.13,2,743,85.3,29,43,43
2018-12-09 12:35:26.2644,172.8,74.1,43,42.88,135.1,20.12,61,746.4,741.1,0,43,43
2018-12-09 12:35:26.5144,172.8,74.1,43,42.88,135,20.12,62,425,425,0,43,43
2018-12-09 12:35:26.7644,172.8,74.1,43,42.88,134.9,20.13,64,97.3,98.4,0,43,43
2018-12-09 12:35:27.0144,172.8,74.1,43,42.88,134.9,20.12,3,743.3,84.8,27.5,43,43
2018-12-09 12:35:27.2644,172.8,74.1,43,42.88,135,20.12,4,743,85.3,27.5,43,43
2018-12-09 12:35:27.5144,172.8,74.1,43,42.88,135,20.12,65,65040,65070,0,43,43
2018-12-09 12:35:27.7644,172.8,74.1,43,42.88,135,20.12,66,3250,3250,0,43,43
2018-12-09 12:35:28.0144,172.8,74.1,43,42.88,135,20.15,1,743.3,84.8,29,43,43
2018-12-09 12:35:28.2644,172.8,74.1,43,42.88,134.9,20.12,2,743,85.3,29,43,43
2018-12-09 12:35:28.5144,172.8,74.1,43,42.88,135,20.12,65,65050,65070,0,43,43
2018-12-09 12:35:28.7644,172.8,74.1,43,42.88,135,20.12,51,3.8,3.77,0,43,43
2018-12-09 12:35:29.0145,172.8,74.1,43,42.88,135,20.12,63,50,50,0,43,43
2018-12-09 12:35:29.2645,172.8,74.1,43,42.88,135,20.13,67,37.2,36.6,0,43,43
2018-12-09 12:35:29.5145,172.8,74.1,43,42.88,135,20.09,52,3.8,3.77,0,43,43
2018-12-09 12:35:29.7645,172.8,74.1,43,42.88,135,20.11,6,65030,37.2,3.8,43,43
2018-12-09 12:35:30.0145,172.8,74.2,43,42.94,135,20.12,7,65050,36.6,3.8,43,43
2018-12-09 12:35:30.2645,172.8,74.2,43,42.94,135,20.13,1,743.3,84.8,29,43,43
2018-12-09 12:35:30.5145,172.8,74.2,43,42.94,135,20.13,2,743,85.3,29,43,43
2018-12-09 12:35:30.7645,172.8,74.2,43,42.94,135,20.12,61,746.6,741.3,0,43,43
2018-12-09 12:35:31.0145,172.8,74.2,43,42.94,134.9,20.11,62,425,425,0,43,43
2018-12-09 12:35:31.2645,172.8,74.2,43,42.94,134.9,20.12,64,97.2,98.2,0,43,43
2018-12-09 12:35:31.5145,172.8,74.3,43,43,135,20.11,3,743.3,84.8,27.5,43,43
2018-12-09 12:35:31.7645,172.8,74.3,43,43,135,20.12,4,743,85.3,27.5,43,43
2018-12-09 12:35:32.0145,172.8,74.3,43,43,135,20.12,65,65050,65060,0,43,43
2018-12-09 12:35:32.2645,172.8,74.3,43,43,135,20.13,66,3240,3240,0,43,43
2018-12-09 12:35:32.5145,172.8,74.3,43,43,135,20.12,1,743.4,84.8,29,43,43
2018-12-09 12:35:32.7645,172.8,74.3,43,43,134.9,20.12,2,743.1,85.3,29,43,43
2018-12-09 12:35:33.0145,172.8,74.3,43.25,43,135,20.12,65,65050,65060,0,43,43
2018-12-09 12:35:33.2645,172.8,74.3,43.25,43,135,20.12,51,3.8,3.77,0,43,43
2018-12-09 12:35:33.5145,172.8,74.3,43.25,43,135,20.13,63,50,50,0,43,43
2018-12-09 12:35:33.7645,172.8,74.3,43.25,43,135,20.12,67,37.2,36.6,0,43,43
2018-12-09 12:35:34.0145,172.8,74.3,43.25,43,135,20.11,52,3.8,3.77,0,43,43
2018-12-09 12:35:34.2645,172.8,74.3,43.25,43,135,20.12,6,65040,37.2,3.8,43,43
2018-12-09 12:35:34.5145,172.8,74.3,43.25,43,135,20.12,7,65060,36.6,3.8,43,43
2018-12-09 12:35:34.7645,172.8,74.4,43.25,43.06,135,20.13,1,743.4,84.8,29,43,43
2018-12-09 12:35:35.0145,172.8,74.4,43.25,43.06,135,20.14,2,743.1,85.3,29,43,43
2018-12-09 12:35:35.2645,172.8,74.4,43.25,43.06,135,20.1,61,746.7,741.3,0,43,43
2018-12-09 12:35:35.5145,172.8,74.4,43.25,43.06,135,20.15,62,425,425,0,43,43
2018-12-09 12:35:35.7645,172.8,74.4,43.25,43.06,135,20.13,64,97.3,98.3,0,43,43
2018-12-09 12:35:36.0145,172.8,74.4,43.25,43.06,135,20.14,3,743.4,84.8,27.5,43,43
2018-12-09 12:35:36.2645,172.8,74.4,43.25,43.06,135,20.14,4,743.1,85.3,27.5,43,43
2018-12-09 12:35:36.5145,172.8,74.4,43.25,43.06,135,20.12,65,65040,65070,0,43,43
2018-12-09 12:35:36.7645,172.8,74.4,43.25,43.06,135,20.12,66,3240,3240,0,43,43
2018-12-09 12:35:37.0145,172.8,74.4,43.25,43.06,135,20.13,1,743.4,84.8,29,43,43
2018-12-09 12:35:37.2645,172.8,74.4,43.25,43.06,134.9,20.12,2,743.1,85.3,29,43,43
2018-12-09 12:35:37.5145,172.8,74.5,43.25,43.11,135,20.12,65,65050,65080,0,43,43
2018-12-09 12:35:37.7645,172.8,74.5,43.25,43.11,135,20.13,51,3.8,3.77,0,43,43
2018-12-09 12:35:38.0146,172.8,74.5,43.25,43.11,135,20.12,63,50,50,0,43,43
2018-12-09 12:35:38.2646,172.8,74.5,43.25,43.11,135,20.12,67,37.2,36.6,0,43,43
2018-12-09 12:35:38.5146,172.8,74.5,43.25,43.11,135,20.12,52,3.8,3.77,0,43,43
2018-12-09 12:35:38.7646,172.8,74.5,43.25,43.11,135,20.12,6,65040,37.2,3.8,43,43
2018-12-09 12:35:39.0146,172.8,74.5,43.25,43.11,135,20.12,7,65080,36.6,3.8,43,43
2018-12-09 12:35:39.2646,172.8,74.5,43.25,43.11,135,20.15,1,743.4,84.8,29,43,43
2018-12-09 12:35:39.5146,172.8,74.5,43.25,43.11,134.9,20.13,2,743.1,85.3,29,43.5,43
2018-12-09 12:35:39.7646,172.8,74.5,43.25,43.11,135,20.13,61,746.9,741.6,0,43.5,43
2018-12-09 12:35:40.0146,172.8,74.5,43.25,43.11,134.9,20.12,62,425,425,0,43.5,43
2018-12-09 12:35:40.2646,172.8,74.5,43.25,43.11,135,20.12,64,97.3,98.4,0,43.5,43
2018-12-09 12:35:40.5146,172.8,74.5,43.25,43.11,135,20.12,3,743.6,84.8,27.5,43.5,43
2018-12-09 12:35:40.7646,172.8,74.6,43.25,43.17,135,20.12,4,743.6,85.1,27.5,43.5,43
2018-12-09 12:35:41.0146,172.8,74.6,43.25,43.17,134.9,20.1,65,65040,65080,0,43.5,43
2018-12-09 12:35:41.2646,172.8,74.6,43.25,43.17,135,20.14,66,3250,3250,0,43.5,43
2018-12-09 12:35:41.5146,172.8,74.6,43.25,43.17,135,20.1,1,743.6,84.8,29,43.5,43
2018-12-09 12:35:41.7646,172.8,74.6,43.25,43.17,135.1,20.13,2,743.6,85.1,29,43.5,43
2018-12-09 12:35:42.0145,172.8,74.6,43.25,43.17,135,20.12,65,65040,65080,0,43.5,43
2018-12-09 12:35:42.2645,172.8,74.6,43.25,43.17,135,20.12,51,3.8,3.78,0,43.5,43
2018-12-09 12:35:42.5146,172.8,74.6,43.25,43.17,135,20.12,63,50,50,0,43.5,43
2018-12-09 12:35:42.7646,172.8,74.6,43.25,43.17,135,20.12,67,37.2,36.6,0,43.5,43
2018-12-09 12:35:43.0146,172.8,74.6,43.25,43.17,135,20.12,52,3.8,3.78,0,43.5,43
2018-12-09 12:35:43.2646,172.8,74.6,43.25,43.17,135,20.12,6,65030,37.2,3.8,43.5,43
2018-12-09 12:35:43.5146,172.8,74.7,43.25,43.23,135,20.13,7,65070,36.6,3.8,43.5,43
2018-12-09 12:35:43.7645,172.8,74.7,43.25,43.23,135,20.13,1,743.6,84.8,29,43.5,43
2018-12-09 12:35:44.0146,172.8,74.7,43.25,43.23,134.9,20.13,2,743.6,85.1,29,43.5,43
2018-12-09 12:35:44.2646,172.8,74.7,43.25,43.23,135,20.17,61,747,741.7,0,43.5,43
2018-12-09 12:35:44.5146,172.8,74.7,43.25,43.23,135,20.12,62,425,425,0,43.5,43
2018-12-09 12:35:44.7646,172.8,74.7,43.25,43.23,135,20.11,64,97.1,98.3,0,43.5,43
2018-12-09 12:35:45.0146,172.8,74.7,43.25,43.23,135,20.12,3,743.6,84.8,27.5,43.5,43
2018-12-09 12:35:45.2646,172.8,74.7,43.25,43.23,134.9,20.12,4,743.6,85.1,27.5,43.5,43
2018-12-09 12:35:45.5146,172.8,74.7,43.25,43.23,135,20.12,65,65050,65090,0,43.5,43
2018-12-09 12:35:45.7646,172.8,74.8,43.25,43.29,135,20.11,66,3240,3240,0,43.5,43
2018-12-09 12:35:46.0146,172.8,74.8,43.25,43.29,135.1,20.12,1,743.6,84.8,29,43.5,43
2018-12-09 12:35:46.2646,172.8,74.8,43.25,43.29,135,20.12,2,743.6,85.1,29,43.5,43
2018-12-09 12:35:46.5146,172.8,74.8,43.25,43.29,135,20.13,65,65030,65080,0,43.5,43
2018-12-09 12:35:46.7646,172.8,74.8,43.25,43.29,135,20.12,51,3.8,3.78,0,43.5,43
2018-12-09 12:35:47.0146,172.8,74.8,43.25,43.29,135,20.11,63,50,50,0,43.5,43
2018-12-09 12:35:47.2646,172.8,74.8,43.25,43.29,135,20.13,67,37.2,36.6,0,43.5,43
2018-12-09 12:35:47.5146,172.8,74.8,43.5,43.29,135,20.12,52,3.8,3.78,0,43.5,43
2018-12-09 12:35:47.7646,172.8,74.8,43.5,43.29,135,20.12,6,65030,37.2,3.8,43.5,43
2018-12-09 12:35:48.0146,172.8,74.8,43.5,43.29,134.9,20.12,7,65080,36.6,3.8,43.5,43
2018-12-09 12:35:48.2646,172.8,74.8,43.5,43.29,135,20.13,1,744,84.8,29,43.5,43
2018-12-09 12:35:48.5146,172.8,74.8,43.5,43.29,135,20.12,2,743.8,85.1,29,43.5,43
2018-12-09 12:35:48.7646,172.8,74.8,43.5,43.29,135,20.12,61,747,741.8,0,43.5,43
2018-12-09 12:35:49.0146,172.8,74.8,43.5,43.29,135.1,20.12,62,425,425,0,43.5,43
2018-12-09 12:35:49.2646,172.8,74.8,43.5,43.29,135,20.12,64,97.3,98.4,0,43.5,43
2018-12-09 12:35:49.5146,172.8,74.9,43.5,43.34,135,20.12,3,744,84.8,27.5,43.5,43
2018-12-09 12:35:49.7646,172.8,74.9,43.5,43.34,134.9,20.12,4,743.8,85.1,27.5,43.5,43
2018-12-09 12:35:50.0146,172.8,74.9,43.5,43.34,135,20.12,65,65030,65070,0,43.5,43
2018-12-09 12:35:50.2646,172.8,74.9,43.5,43.34,135,20.15,66,3240,3240,0,43.5,43
2018-12-09 12:35:50.5146,172.8,74.9,43.5,43.34,135,20.13,1,744,84.8,29,43.5,43
2018-12-09 12:35:50.7647,172.8,74.9,43.5,43.34,135,20.14,2,743.8,85.1,29,43.5,43
2018-12-09 12:35:51.0147,172.8,74.9,43.5,43.34,134.9,20.12,65,65030,65070,0,43.5,43
2018-12-09 12:35:51.2647,172.8,74.9,43.5,43.34,135,20.12,51,3.8,3.78,0,43.5,43
2018-12-09 12:35:51.5147,172.8,74.9,43.5,43.34,135,20.13,63,50,50,0,43.5,43
2018-12-09 12:35:51.7647,172.8,74.9,43.5,43.34,135,20.12,67,37.2,36.6,0,43.5,43
2018-12-09 12:35:52.0147,172.8,74.9,43.5,43.34,135,20.12,52,3.8,3.78,0,43.5,43
2018-12-09 12:35:52.2647,172.8,74.9,43.5,43.34,135,20.13,6,65030,37.2,3.8,43.5,43
2018-12-09 12:35:52.5147,172.8,74.9,43.5,43.34,135,20.13,7,65060,36.6,3.8,43.5,43
2018-12-09 12:35:52.7647,172.8,75,43.5,43.4,135,20.13,1,744,84.8,29,43.5,43
2018-12-09 12:35:53.0147,172.8,75,43.5,43.4,135,20.12,2,743.8,85.1,29,43.5,43
2018-12-09 12:35:53.2647,172.8,75,43.5,43.4,135,20.12,61,747.3,742,0,43.5,43
2018-12-09 12:35:53.5147,172.8,75,43.5,43.4,135,20.12,62,425,425,0,43.5,43
2018-12-09 12:35:53.7647,172.8,75,43.5,43.4,135,20.13,64,97.4,98.5,0,43.5,43
2018-12-09 12:35:54.0146,172.8,75,43.5,43.4,134.9,20.12,3,744.2,84.8,27.5,43.5,43.5
2018-12-09 12:35:54.2646,172.8,75,43.5,43.4,135,20.12,4,744,85.1,27.5,43.5,43.5
2018-12-09 12:35:54.5146,172.8,75.1,43.5,43.46,135.1,20.12,65,65030,65060,0,43.5,43.5
2018-12-09 12:35:54.7646,172.8,75.1,43.5,43.46,135,20.12,66,3250,3250,0,43.5,43.5
2018-12-09 12:35:55.0146,172.8,75.1,43.5,43.46,134.9,20.12,1,744.2,84.8,29,43.5,43.5
2018-12-09 12:35:55.2646,172.8,75.1,43.5,43.46,135,20.12,2,744,85.1,29,43.5,43.5
2018-12-09 12:35:55.5146,172.8,75.1,43.5,43.46,135,20.13,65,65040,65060,0,43.5,43.5
2018-12-09 12:35:55.7647,172.8,75.1,43.5,43.46,135,20.12,51,3.8,3.78,0,43.5,43.5
2018-12-09 12:35:56.0147,172.8,75.1,43.5,43.46,135,20.2,63,50,50,0,43.5,43.5
2018-12-09 12:35:56.2647,172.8,75.1,43.5,43.46,135,20.1,67,37.2,36.6,0,43.5,43.5
2018-12-09 12:35:56.5147,172.8,75.1,43.5,43.46,134.9,20.11,52,3.8,3.78,0,43.5,43.5
2018-12-09 12:35:56.7647,172.8,75.1,43.5,43.46,134.9,20.13,6,65050,37.2,3.8,43.5,43.5
2018-12-09 12:35:57.0147,172.8,75.2,43.75,43.52,135,20.13,7,65070,36.6,3.8,43.5,43.5
2018-12-09 12:35:57.2647,172.8,75.2,43.75,43.52,135,20.12,1,744.2,84.8,29,43.5,43.5
2018-12-09 12:35:57.5147,172.8,75.2,43.75,43.52,135,20.12,2,744,85.1,29,43.5,43.5
2018-12-09 12:35:57.7647,172.8,75.2,43.75,43.52,135,20.12,61,747.5,742.1,0,43.5,43.5
2018-12-09 12:35:58.0147,172.8,75.2,43.75,43.52,134.9,20.13,62,425,425,0,43.5,43.5
2018-12-09 12:35:58.2647,172.8,75.2,43.75,43.52,134.9,20.12,64,97.2,98.3,0,43.5,43.5
2018-12-09 12:35:58.5148,172.8,75.2,43.75,43.52,135,20.13,3,744.2,84.8,27.5,43.5,43.5
2018-12-09 12:35:58.7648,172.8,75.2,43.75,43.52,135,20.12,4,744,85.1,27.5,43.5,43.5
2018-12-09 12:35:59.0148,172.8,75.2,43.75,43.52,135,20.13,65,65040,65070,0,43.5,43.5
2018-12-09 12:35:59.2648,172.8,75.2,43.75,43.52,135,20.12,66,3250,3250,0,43.5,43.5
2018-12-09 12:35:59.5148,172.8,75.2,43.75,43.52,135,20.12,1,744.2,84.8,29,43.5,43.5
2018-12-09 12:35:59.7648,172.8,75.2,43.75,43.52,135,20.11,2,744,85.1,29,43.5,43.5
2018-12-09 12:36:00.0148,172.8,75.2,43.75,43.52,135,20.13,65,65030,65060,0,43.5,43.5
2018-12-09 12:36:00.2648,172.8,75.3,43.75,43.58,135,20.13,51,3.8,3.78,0,43.5,43.5
2018-12-09 12:36:00.5148,172.8,75.3,43.75,43.58,135,20.13,63,50,50,0,43.5,43.5
2018-12-09 12:36:00.7647,172.8,75.3,43.75,43.58,134.9,20.12,67,37.2,36.6,0,43.5,43.5
2018-12-09 12:36:01.0147,172.8,75.3,43.75,43.58,134.9,20.12,52,3.8,3.78,0,43.5,43.5
2018-12-09 12:36:01.2647,172.8,75.3,43.75,43.58,134.9,20.12,6,65040,37.2,3.8,44,43.5
2018-12-09 12:36:01.5147,172.8,75.3,43.75,43.58,135,20.13,7,65080,36.6,3.8,44,43.5
2018-12-09 12:36:01.7647,172.8,75.3,43.75,43.58,135,20.12,1,744.4,84.5,29,44,43.5
2018-12-09 12:36:02.0147,172.8,75.3,43.75,43.58,135,20.04,2,744.3,85.1,29,44,43.5
2018-12-09 12:36:02.2648,172.8,75.3,43.75,43.58,135,20.13,61,747.5,742.2,0,44,43.5
2018-12-09 12:36:02.5148,172.8,75.3,43.75,43.58,135,20.14,62,425,425,0,44,43.5
2018-12-09 12:36:02.7648,172.8,75.3,43.75,43.58,134.9,20.12,64,97.4,98.5,0,44,43.5
2018-12-09 12:36:03.0148,172.8,75.3,43.75,43.58,135,20.14,3,744.4,84.5,27.5,44,43.5
2018-12-09 12:36:03.2648,172.8,75.3,43.75,43.58,135,20.13,4,744.3,85.1,27.5,44,43.5
2018-12-09 12:36:03.5147,172.8,75.3,43.75,43.58,135,20.14,65,65040,65070,0,44,43.5
2018-12-09 12:36:03.7647,172.8,75.3,43.75,43.58,135,20.12,66,3240,3240,0,44,43.5
2018-12-09 12:36:04.0147,172.8,75.3,43.75,43.58,134.9,20.12,1,744.4,84.5,29,44,43.5
2018-12-09 12:36:04.2647,172.8,75.3,43.75,43.58,135,20.12,2,744.3,85.1,29,44,43.5
2018-12-09 12:36:04.5147,172.8,75.3,43.75,43.58,135,20.12,65,65040,65080,0,44,43.5
2018-12-09 12:36:04.7648,172.8,75.4,43.75,43.63,135,20.12,51,3.8,3.78,0,44,43.5
2018-12-09 12:36:05.0148,172.8,75.4,43.75,43.63,135,20.12,63,50,50,0,44,43.5
2018-12-09 12:36:05.2648,172.8,75.4,43.75,43.63,135,20.12,67,37.2,36.6,0,44,43.5
2018-12-09 12:36:05.5148,172.8,75.4,43.75,43.63,135,20.14,52,3.8,3.78,0,44,43.5
2018-12-09 12:36:05.7648,172.8,75.4,43.75,43.63,135,20.12,6,65030,37.2,3.8,44,43.5
2018-12-09 12:36:06.0148,172.8,75.4,43.75,43.63,135,20.12,7,65070,36.6,3.8,44,43.5
2018-12-09 12:36:06.2648,172.8,75.4,43.75,43.63,135,20.13,1,744.4,84.5,29,44,43.5
2018-12-09 12:36:06.5148,172.8,75.5,43.75,43.69,135,20.13,2,744.3,85.1,29,44,43.5
2018-12-09 12:36:06.7649,172.8,75.5,43.75,43.69,134.9,20.13,61,747.8,742.5,0,44,43.5
2018-12-09 12:36:07.0149,172.8,75.5,43.75,43.69,135,20.12,62,425,425,0,44,43.5
2018-12-09 12:36:07.2649,172.8,75.5,43.75,43.69,135,20.12,64,97.4,98.5,0,44,43.5
2018-12-09 12:36:07.5148,172.8,75.5,43.75,43.69,135,20.1,3,744.4,84.5,27.5,44,43.5
2018-12-09 12:36:07.7648,172.8,75.6,43.75,43.75,134.9,20.12,4,744.3,85.1,27.5,44,43.5
2018-12-09 12:36:08.0148,172.8,75.6,43.75,43.75,135,20.18,65,65030,65080,0,44,43.5
2018-12-09 12:36:08.2648,172.8,75.6,43.75,43.75,135,20.12,66,3250,3250,0,44,43.5
2018-12-09 12:36:08.5148,172.8,75.6,43.75,43.75,135,20.14,1,744.7,84.5,29,44,43.5
2018-12-09 12:36:08.7648,172.8,75.6,43.75,43.75,135,20.13,2,744.6,85,29.5,44,43.5
2018-12-09 12:36:09.0148,172.8,75.6,43.75,43.75,135,20.13,65,65030,65080,0,44,43.5
2018-12-09 12:36:09.2649,172.8,75.6,43.75,43.75,134.9,20.13,51,3.8,3.78,0,44,43.5
2018-12-09 12:36:09.5149,172.8,75.6,43.75,43.75,134.9,20.12,63,50,50,0,44,43.5
2018-12-09 12:36:09.7649,172.8,75.6,43.75,43.75,135,20.13,67,37.2,36.6,0,44,43.5
2018-12-09 12:36:10.0149,172.8,75.6,43.75,43.75,135,20.12,52,3.81,3.78,0,44,43.5
2018-12-09 12:36:10.2649,172.8,75.6,43.75,43.75,135,20.13,6,65050,37.2,3.8,44,43.5
2018-12-09 12:36:10.5149,172.8,75.6,43.75,43.75,135,20.12,7,65100,36.6,3.8,44,43.5
2018-12-09 12:36:10.7649,172.8,75.6,43.75,43.75,134.9,20.12,1,744.7,84.5,29,44,43.5
2018-12-09 12:36:11.0149,172.8,75.6,43.75,43.75,135,20.12,2,744.6,85,29.5,44,43.5
2018-12-09 12:36:11.2649,172.8,75.6,43.75,43.75,135,20.11,61,747.9,742.4,0,44,43.5
2018-12-09 12:36:11.5149,172.8,75.6,43.75,43.75,135.1,20.12,62,425,425,0,44,43.5
2018-12-09 12:36:11.7649,172.8,75.6,43.75,43.75,135.1,20.12,64,97.3,98.4,0,44,43.5
2018-12-09 12:36:12.0149,172.8,75.6,43.75,43.75,135,20.12,3,744.7,84.5,27.5,44,43.5
2018-12-09 12:36:12.2649,172.8,75.6,43.75,43.75,134.9,20.12,4,744.6,85,27.5,44,43.5
2018-12-09 12:36:12.5149,172.8,75.7,44,43.81,135,20.13,65,65040,65090,0,44,43.5
2018-12-09 12:36:12.7649,172.8,75.7,44,43.81,135,20.12,66,3250,3250,0,44,43.5
2018-12-09 12:36:13.0149,172.8,75.7,44,43.81,135,20.12,1,744.7,84.5,29,44,43.5
2018-12-09 12:36:13.2649,172.8,75.7,44,43.81,135,20.13,2,744.6,85,29.5,44,43.5
2018-12-09 12:36:13.5149,172.8,75.7,44,43.81,135,20.12,65,65050,65090,0,44,43.5
2018-12-09 12:36:13.7649,172.8,75.7,44,43.81,134.9,20.12,51,3.8,3.78,0,44,43.5
2018-12-09 12:36:14.0148,172.8,75.7,44,43.81,135,20.13,63,50,50,0,44,43.5
2018-12-09 12:36:14.2648,172.8,75.7,44,43.81,135,20.15,67,37.2,36.6,0,44,43.5
2018-12-09 12:36:14.5149,172.8,75.7,44,43.81,135.1,20.13,52,3.81,3.78,0,44,43.5
2018-12-09 12:36:14.7649,172.8,75.7,44,43.81,135,20.12,6,65040,37.2,3.8,44,43.5
2018-12-09 12:36:15.0150,172.8,75.7,44,43.81,134.9,20.14,7,65080,36.6,3.8,44,43.5
2018-12-09 12:36:15.2650,172.8,75.7,44,43.81,135,20.09,1,744.7,84.5,29,44,43.5
2018-12-09 12:36:15.5150,172.8,75.7,44,43.81,135,20.12,2,744.6,85,29.5,44,43.5
2018-12-09 12:36:15.7650,172.8,75.8,44,43.87,135.1,20.11,61,748,742.7,0,44,44
2018-12-09 12:36:16.0149,172.8,75.8,44,43.87,135,20.12,62,425,425,0,44,44
2018-12-09 12:36:16.2649,172.8,75.8,44,43.87,135,20.11,64,97.3,98.3,0,44,44
2018-12-09 12:36:16.5149,172.8,75.8,44,43.87,135,20.12,3,744.9,84.5,27.5,44,44
2018-12-09 12:36:16.7649,172.8,75.8,44,43.87,134.9,20.14,4,744.7,85,27.5,44,44
2018-12-09 12:36:17.0149,172.8,75.8,44,43.87,135,20.13,65,65040,65070,0,44,44
2018-12-09 12:36:17.2649,172.8,75.8,44,43.87,135.1,20.12,66,3250,3250,0,44,44
2018-12-09 12:36:17.5149,172.8,75.8,44,43.87,135,20.12,1,744.9,84.5,29,44,44
2018-12-09 12:36:17.7649,172.8,75.8,44,43.87,134.9,20.12,2,744.7,85,29.5,44,44
2018-12-09 12:36:18.0149,172.8,75.8,44,43.87,135,20.13,65,65040,65070,0,44,44
2018-12-09 12:36:18.2650,172.8,75.8,44,43.87,135,20.1,51,3.81,3.78,0,44,44
2018-12-09 12:36:18.5150,172.8,76,44,43.98,135,20.13,63,50,50,0,44,44
2018-12-09 12:36:18.7650,172.8,76.1,44,44.04,135,20.1,67,37.3,36.6,0,44,44
2018-12-09 12:36:19.0150,172.8,76.1,44,44.04,135,20.13,52,3.81,3.78,0,44,44
2018-12-09 12:36:19.2650,172.8,76.1,44,44.04,135,20.12,6,65040,37.3,3.8,44,44
2018-12-09 12:36:19.5150,172.8,76.1,44,44.04,134.9,20.12,7,65060,36.6,3.8,44,44
2018-12-09 12:36:19.7650,172.8,76.1,44,44.04,135.1,20.12,1,744.9,84.5,29,44,44
2018-12-09 12:36:20.0150,172.8,76.1,44,44.04,135,20.13,2,744.7,85,29.5,44,44
2018-12-09 12:36:20.2650,172.8,76.1,44,44.04,135,20.1,61,748.1,742.8,0,44,44
2018-12-09 12:36:20.5149,172.8,76.1,44,44.04,135,20.11,62,425,425,0,44,44
2018-12-09 12:36:20.7649,172.8,76.1,44.25,44.04,135,20.14,64,97.4,98.4,0,44,44
2018-12-09 12:36:21.0149,172.8,76.1,44.25,44.04,135,20.12,3,744.9,84.5,27.5,44,44
2018-12-09 12:36:21.2649,172.8,76.1,44.25,44.04,135,20.13,4,744.7,85,27.5,44,44
2018-12-09 12:36:21.5149,172.8,76.1,44.25,44.04,135,20.12,65,65040,65070,0,44,44
2018-12-09 12:36:21.7649,172.8,76.1,44.25,44.04,135,20.13,66,3260,3260,0,44,44
2018-12-09 12:36:22.0150,172.8,76.1,44.25,44.04,135,20.12,1,744.9,84.5,29,44,44
2018-12-09 12:36:22.2650,172.8,76.1,44.25,44.04,135,20.12,2,744.7,85,29.5,44,44
2018-12-09 12:36:22.5150,172.8,76.1,44.25,44.04,135,20.12,65,65040,65070,0,44,44
2018-12-09 12:36:22.7650,172.8,76.1,44.25,44.04,135,20.12,51,3.81,3.78,0,44,44
2018-12-09 12:36:23.0150,172.8,76.1,44.25,44.04,135,20.12,63,50,50,0,44.5,44
2018-12-09 12:36:23.2650,172.8,76.1,44.25,44.04,134.9,20.13,67,37.3,36.6,0,44.5,44
2018-12-09 12:36:23.5150,172.8,76.1,44.25,44.04,135,20.1,52,3.81,3.78,0,44.5,44
2018-12-09 12:36:23.7650,172.8,76.1,44.25,44.04,134.9,20.1,6,65040,37.3,3.8,44.5,44
2018-12-09 12:36:24.0150,172.8,76.1,44.25,44.04,135,20.12,7,65070,36.6,3.8,44.5,44
2018-12-09 12:36:24.2650,172.8,76.1,44.25,44.04,135,20.12,1,745.3,84.5,29,44.5,44
2018-12-09 12:36:24.5150,172.8,76.1,44.25,44.04,135,20.12,2,745,85,29.5,44.5,44
2018-12-09 12:36:24.7650,172.8,76.1,44.25,44.04,134.9,20.12,61,748.3,742.9,0,44.5,44
2018-12-09 12:36:25.0150,172.8,76.1,44.25,44.04,135,20.12,62,425,425,0,44.5,44
2018-12-09 12:36:25.2650,172.8,76.1,44.25,44.04,135,20.11,64,97.3,98.3,0,44.5,44
2018-12-09 12:36:25.5151,172.8,76.1,44.25,44.04,135,20.08,3,745.3,84.5,27.5,44.5,44
2018-12-09 12:36:25.7650,172.8,76.1,44.25,44.04,135,20.11,4,745,85,27.5,44.5,44
2018-12-09 12:36:26.0150,172.8,76.1,44.25,44.04,134.9,20.12,65,65040,65080,0,44.5,44
2018-12-09 12:36:26.2650,172.8,76.1,44.25,44.04,135,20.12,66,3250,3250,0,44.5,44
2018-12-09 12:36:26.5150,172.8,76.1,44.25,44.04,134.9,20.14,1,745.3,84.5,29,44.5,44
2018-12-09 12:36:26.7650,172.8,76.1,44.25,44.04,135,20.12,2,745,85,29.5,44.5,44
2018-12-09 12:36:27.0150,172.8,76.1,44.25,44.04,135,20.12,65,65040,65080,0,44.5,44
2018-12-09 12:36:27.2650,172.8,76.1,44.25,44.04,135,20.11,51,3.81,3.78,0,44.5,44
2018-12-09 12:36:27.5150,172.8,76.1,44.25,44.04,135,20.12,63,50,50,0,44.5,44
2018-12-09 12:36:27.7650,172.8,76.2,44.25,44.1,134.9,20.13,67,37.3,36.6,0,44.5,44
2018-12-09 12:36:28.0150,172.8,76.2,44.25,44.1,134.9,20.12,52,3.81,3.78,0,44.5,44
2018-12-09 12:36:28.2650,172.8,76.2,44.25,44.1,135,20.12,6,65030,37.3,3.8,44.5,44
2018-12-09 12:36:28.5150,172.8,76.2,44.25,44.1,135,20.12,7,65070,36.6,3.8,44.5,44
2018-12-09 12:36:28.7650,172.8,76.2,44.25,44.1,135,20.11,1,745.3,84.5,29,44.5,44
2018-12-09 12:36:29.0150,172.8,76.2,44.25,44.1,134.9,20.12,2,745,85,29.5,44.5,44
2018-12-09 12:36:29.2650,172.8,76.2,44.25,44.1,134.9,20.12,61,748.5,743.2,0,44.5,44
2018-12-09 12:36:29.5150,172.8,76.3,44.25,44.16,134.9,20.12,62,425,425,0,44.5,44
2018-12-09 12:36:29.7650,172.8,76.3,44.25,44.16,135,20.12,64,97.1,98.2,0,44.5,44
2018-12-09 12:36:30.0150,172.8,76.4,44.25,44.21,135,20.11,3,745.3,84.5,27.5,44.5,44
2018-12-09 12:36:30.2651,172.8,76.4,44.25,44.21,135,20.12,4,745,85,27.5,44.5,44
2018-12-09 12:36:30.5151,172.8,76.4,44.25,44.21,134.9,20.14,65,65030,65070,0,44.5,44
2018-12-09 12:36:30.7651,172.8,76.4,44.25,44.21,134.9,20.13,66,3250,3250,0,44.5,44
2018-12-09 12:36:31.0151,172.8,76.4,44.25,44.21,135,20.11,1,745.5,84.5,29,44.5,44
2018-12-09 12:36:31.2651,172.8,76.4,44.25,44.21,135.1,20.16,2,745.1,85,29.5,44.5,44
2018-12-09 12:36:31.5151,172.8,76.4,44.25,44.21,135,20.25,65,65030,65080,0,44.5,44
2018-12-09 12:36:31.7651,172.8,76.4,44.25,44.21,134.9,20.15,51,3.81,3.78,0,44.5,44
2018-12-09 12:36:32.0151,172.8,76.4,44.25,44.21,135,20.14,63,50,50,0,44.5,44
2018-12-09 12:36:32.2651,172.8,76.4,44.25,44.21,135,20.09,67,37.3,36.6,0,44.5,44
2018-12-09 12:36:32.5151,172.8,76.4,44.25,44.21,135,20.14,52,3.81,3.78,0,44.5,44
2018-12-09 12:36:32.7651,172.8,76.4,44.25,44.21,135,20.12,6,65030,37.3,3.8,44.5,44
2018-12-09 12:36:33.0151,172.8,76.4,44.25,44.21,135,20.12,7,65080,36.6,3.8,44.5,44
2018-12-09 12:36:33.2651,172.8,76.4,44.25,44.21,135,20.13,1,745.5,84.5,29,44.5,44
2018-12-09 12:36:33.5151,172.8,76.4,44.25,44.21,135,20.13,2,745.1,85,29.5,44.5,44
2018-12-09 12:36:33.7652,172.8,76.4,44.25,44.21,135,20.13,61,748.6,743.3,0,44.5,44
2018-12-09 12:36:34.0151,172.8,76.4,44.25,44.21,135,20.12,62,425,425,0,44.5,44
2018-12-09 12:36:34.2651,172.8,76.4,44.25,44.21,135,20.12,64,97.3,98.4,0,44.5,44
2018-12-09 12:36:34.5151,172.8,76.4,44.25,44.21,135,20.11,3,745.5,84.5,27.5,44.5,44
2018-12-09 12:36:34.7651,172.8,76.4,44.25,44.21,135,20.13,4,745.1,85,27.5,44.5,44
2018-12-09 12:36:35.0151,172.8,76.4,44.25,44.21,135,20.12,65,65040,65080,0,44.5,44
2018-12-09 12:36:35.2651,172.8,76.4,44.25,44.21,135,20.12,66,3250,3250,0,44.5,44
2018-12-09 12:36:35.5151,172.8,76.5,44.25,44.27,135,20.12,1,745.5,84.5,29,44.5,44
2018-12-09 12:36:35.7651,172.8,76.5,44.25,44.27,135,20.13,2,745.1,85,29.5,44.5,44
2018-12-09 12:36:36.0151,172.8,76.5,44.25,44.27,135,20.12,65,65020,65070,0,44.5,44
2018-12-09 12:36:36.2651,172.8,76.5,44.25,44.27,134.9,20.12,51,3.81,3.78,0,44.5,44
2018-12-09 12:36:36.5151,172.8,76.5,44.25,44.27,135,20.12,63,50,50,0,44.5,44
2018-12-09 12:36:36.7651,172.8,76.5,44.25,44.27,135,20.12,67,37.3,36.6,0,44.5,44
2018-12-09 12:36:37.0151,172.8,76.5,44.25,44.27,135.1,20.12,52,3.81,3.78,0,44.5,44
2018-12-09 12:36:37.2651,172.8,76.5,44.25,44.27,135,20.13,6,65030,37.3,3.8,44.5,44
2018-12-09 12:36:37.5151,172.8,76.5,44.5,44.27,135,20.14,7,65090,36.6,3.8,44.5,44
2018-12-09 12:36:37.7651,172.8,76.5,44.5,44.27,135,20.18,1,745.6,84.5,29,44.5,44.5
2018-12-09 12:36:38.0151,172.8,76.5,44.5,44.27,134.9,20.12,2,745.5,85,29.5,44.5,44.5
2018-12-09 12:36:38.2651,172.8,76.5,44.5,44.27,135,20.13,61,748.7,743.4,0,44.5,44.5
2018-12-09 12:36:38.5151,172.8,76.5,44.5,44.27,135,20.13,62,425,425,0,44.5,44.5
2018-12-09 12:36:38.7651,172.8,76.5,44.5,44.27,135,20.12,64,97.2,98.3,0,44.5,44.5
2018-12-09 12:36:39.0151,172.8,76.5,44.5,44.27,135,20.12,3,745.6,84.5,27.5,44.5,44.5
2018-12-09 12:36:39.2651,172.8,76.5,44.5,44.27,135,20.13,4,745.5,85,27.5,44.5,44.5
