Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 12:36:39.5151,172.8,76.5,44.5,44.27,135,20.12,65,65040,65080,0,44.5,44.5
2018-12-09 12:36:39.7651,172.8,76.6,44.5,44.33,135,20.12,66,3250,3250,0,44.5,44.5
2018-12-09 12:36:40.0151,172.8,76.6,44.5,44.33,135,20.12,1,745.6,84.5,29,44.5,44.5
2018-12-09 12:36:40.2651,172.8,76.6,44.5,44.33,135,20.13,2,745.5,85,29.5,44.5,44.5
2018-12-09 12:36:40.5152,172.8,76.6,44.5,44.33,134.9,20.12,65,65230,64900,0,44.5,44.5
2018-12-09 12:36:40.7652,172.8,76.6,44.5,44.33,135,20.12,51,3.81,3.78,0,44.5,44.5
2018-12-09 12:36:41.0152,172.8,76.6,44.5,44.33,135,20.13,63,50,50,0,44.5,44.5
2018-12-09 12:36:41.2652,172.8,76.6,44.5,44.33,135,20.12,67,37.3,36.6,0,44.5,44.5
2018-12-09 12:36:41.5152,172.8,76.7,44.5,44.39,135,20.13,52,3.81,3.78,0,44.5,44.5
2018-12-09 12:36:41.7652,172.8,76.8,44.5,44.44,134.9,20.11,6,65220,37.3,3.8,44.5,44.5
2018-12-09 12:36:42.0152,172.8,76.8,44.5,44.44,135,20.12,7,64890,36.6,3.8,44.5,44.5
2018-12-09 12:36:42.2652,172.8,76.8,44.5,44.44,135,20.13,1,745.6,84.5,29,44.5,44.5
2018-12-09 12:36:42.5152,172.8,76.8,44.5,44.44,135.1,20.12,2,745.5,85,29.5,44.5,44.5
2018-12-09 12:36:42.7652,172.8,76.8,44.5,44.44,135.1,20.13,61,748.9,743.5,0,44.5,44.5
2018-12-09 12:36:43.0152,172.8,76.8,44.5,44.44,135,20.11,62,425,425,0,44.5,44.5
2018-12-09 12:36:43.2652,172.8,76.8,44.5,44.44,135,20.13,64,97.6,98.1,0,44.5,44.5
2018-12-09 12:36:43.5152,172.8,76.8,44.5,44.44,135,20.15,3,745.6,84.5,27.5,44.5,44.5
2018-12-09 12:36:43.7652,172.8,76.8,44.5,44.44,135,20.1,4,745.5,85,27.5,44.5,44.5
2018-12-09 12:36:44.0152,172.8,76.8,44.5,44.44,135,20.11,65,65030,65060,0,44.5,44.5
2018-12-09 12:36:44.2652,172.8,76.8,44.5,44.44,135,20.12,66,3260,3260,0,44.5,44.5
2018-12-09 12:36:44.5152,172.8,76.8,44.5,44.44,135,20.12,1,745.6,84.5,29,44.5,44.5
2018-12-09 12:36:44.7652,172.8,76.8,44.5,44.44,134.9,20.1,2,745.5,85,29.5,45,44.5
2018-12-09 12:36:45.0153,172.8,76.8,44.75,44.44,135,20.12,65,65190,64890,0,45,44.5
2018-12-09 12:36:45.2653,172.8,76.8,44.75,44.44,135,20.12,51,3.81,3.79,0,45,44.5
2018-12-09 12:36:45.5153,172.8,76.8,44.75,44.44,135,20.13,63,50,50,0,45,44.5
2018-12-09 12:36:45.7652,172.8,76.8,44.75,44.44,135,20.14,67,37.3,36.6,0,45,44.5
2018-12-09 12:36:46.0152,172.8,76.8,44.75,44.44,135,20.12,52,3.81,3.78,0,45,44.5
2018-12-09 12:36:46.2653,172.8,76.8,44.75,44.44,135,20.12,6,65220,37.3,3.8,45,44.5
2018-12-09 12:36:46.5153,172.8,76.8,44.75,44.44,135,20.12,7,64890,36.6,3.8,45,44.5
2018-12-09 12:36:46.7653,172.8,76.8,44.75,44.44,135,20.13,1,745.8,84.6,29,45,44.5
2018-12-09 12:36:47.0153,172.8,76.8,44.75,44.44,135,20.12,2,745.6,84.7,29.5,45,44.5
2018-12-09 12:36:47.2653,172.8,76.8,44.75,44.44,134.9,20.13,61,749,743.7,0,45,44.5
2018-12-09 12:36:47.5153,172.8,76.9,44.75,44.5,135,20.12,62,425,425,0,45,44.5
2018-12-09 12:36:47.7653,172.8,76.9,44.75,44.5,134.9,20.16,64,97.6,98.1,0,45,44.5
2018-12-09 12:36:48.0153,172.8,76.9,44.75,44.5,135,20.12,3,745.8,84.6,27.5,45,44.5
2018-12-09 12:36:48.2653,172.8,76.9,44.75,44.5,135,20.12,4,745.6,84.7,27.5,45,44.5
2018-12-09 12:36:48.5153,172.8,76.9,44.75,44.5,135,20.12,65,65210,64890,0,45,44.5
2018-12-09 12:36:48.7653,172.8,76.9,44.75,44.5,135,20.12,66,3250,3250,0,45,44.5
2018-12-09 12:36:49.0153,172.8,76.9,44.75,44.5,134.9,20.13,1,745.8,84.6,29,45,44.5
2018-12-09 12:36:49.2653,172.8,76.9,44.75,44.5,135,20.12,2,745.6,84.7,29.5,45,44.5
2018-12-09 12:36:49.5153,172.8,76.9,44.75,44.5,135,20.12,65,65210,64890,0,45,44.5
2018-12-09 12:36:49.7653,172.8,76.9,44.75,44.5,135,20.15,51,3.81,3.79,0,45,44.5
2018-12-09 12:36:50.0153,172.8,76.9,44.75,44.5,134.9,20.2,63,50,50,0,45,44.5
2018-12-09 12:36:50.2653,172.8,76.9,44.75,44.5,134.9,20.12,67,37.3,36.6,0,45,44.5
2018-12-09 12:36:50.5153,172.8,76.9,44.75,44.5,135,20.14,52,3.81,3.78,0,45,44.5
2018-12-09 12:36:50.7653,172.8,77,44.75,44.56,135,20.12,6,65020,37.3,3.8,45,44.5
2018-12-09 12:36:51.0153,172.8,77,44.75,44.56,135,20.13,7,65060,36.6,3.8,45,44.5
2018-12-09 12:36:51.2653,172.8,77,44.75,44.56,135,20.12,1,745.8,84.6,29,45,44.5
2018-12-09 12:36:51.5153,172.8,77,44.75,44.56,135,20.12,2,745.6,84.7,29.5,45,44.5
2018-12-09 12:36:51.7653,172.8,77,44.75,44.56,135,20.12,61,749.2,743.9,0,45,44.5
2018-12-09 12:36:52.0153,172.8,77,44.75,44.56,134.9,20.13,62,425,425,0,45,44.5
2018-12-09 12:36:52.2654,172.8,77,44.75,44.56,135,20.12,64,97.2,98.2,0,45,44.5
2018-12-09 12:36:52.5153,172.8,77,44.75,44.56,135,20.14,3,746.1,84.6,27.5,45,44.5
2018-12-09 12:36:52.7653,172.8,77.1,44.75,44.62,135,20.12,4,745.9,84.7,27.5,45,44.5
2018-12-09 12:36:53.0153,172.8,77.1,44.75,44.62,134.9,20.12,65,65020,65070,0,45,44.5
2018-12-09 12:36:53.2653,172.8,77.1,44.75,44.62,134.9,20.1,66,3250,3250,0,45,44.5
2018-12-09 12:36:53.5153,172.8,77.2,44.75,44.68,135,20.12,1,746.1,84.6,29,45,44.5
2018-12-09 12:36:53.7653,172.8,77.2,44.75,44.68,135.1,20.14,2,745.9,84.7,29.5,45,44.5
2018-12-09 12:36:54.0153,172.8,77.2,44.75,44.68,135,20.12,65,65030,65080,0,45,44.5
2018-12-09 12:36:54.2653,172.8,77.2,44.75,44.68,135,20.12,51,3.81,3.79,0,45,44.5
2018-12-09 12:36:54.5153,172.8,77.2,44.75,44.68,135,20.13,63,50,50,0,45,44.5
2018-12-09 12:36:54.7653,172.8,77.2,44.75,44.68,135,20.12,67,37.3,36.6,0,45,44.5
2018-12-09 12:36:55.0153,172.8,77.2,44.75,44.68,135,20.13,52,3.82,3.79,0,45,44.5
2018-12-09 12:36:55.2654,172.8,77.2,44.75,44.68,135,20.12,6,65030,37.3,3.8,45,44.5
2018-12-09 12:36:55.5153,172.8,77.2,44.75,44.68,135,20.13,7,65070,36.6,3.8,45,44.5
2018-12-09 12:36:55.7653,172.8,77.2,44.75,44.68,134.9,20.13,1,746.1,84.6,29,45,44.5
2018-12-09 12:36:56.0153,172.8,77.2,44.75,44.68,134.9,20.09,2,745.9,84.7,29.5,45,44.5
2018-12-09 12:36:56.2653,172.8,77.2,44.75,44.68,135,20.12,61,749.4,744,0,45,44.5
2018-12-09 12:36:56.5153,172.8,77.2,44.75,44.68,135,20.14,62,425,425,0,45,44.5
2018-12-09 12:36:56.7653,172.8,77.2,44.75,44.68,135,20.13,64,97.2,98.3,0,45,44.5
2018-12-09 12:36:57.0154,172.8,77.2,44.75,44.68,135,20.12,3,746.1,84.6,27.5,45,44.5
2018-12-09 12:36:57.2654,172.8,77.2,44.75,44.68,135,20.13,4,745.9,84.7,27.5,45,44.5
2018-12-09 12:36:57.5154,172.8,77.2,44.75,44.68,135,20.12,65,65030,65080,0,45,44.5
2018-12-09 12:36:57.7653,172.8,77.2,44.75,44.68,135,20.13,66,3250,3250,0,45,44.5
2018-12-09 12:36:58.0153,172.8,77.2,44.75,44.68,135,20.13,1,746.1,84.6,29,45,44.5
2018-12-09 12:36:58.2653,172.8,77.2,44.75,44.68,135,20.04,2,745.9,84.7,29.5,45,44.5
2018-12-09 12:36:58.5153,172.8,77.2,44.75,44.68,135,20.13,65,65030,65080,0,45,44.5
2018-12-09 12:36:58.7653,172.8,77.2,44.75,44.68,135,20.12,51,3.81,3.79,0,45,44.5
2018-12-09 12:36:59.0153,172.8,77.2,44.75,44.68,135,20.13,63,50,50,0,45,44.5
2018-12-09 12:36:59.2653,172.8,77.2,44.75,44.68,135,20.12,67,37.3,36.6,0,45,44.5
2018-12-09 12:36:59.5153,172.8,77.3,44.75,44.73,135.1,20.12,52,3.82,3.79,0,45,44.5
2018-12-09 12:36:59.7653,172.8,77.3,44.75,44.73,135,20.11,6,65030,37.3,3.8,45,44.5
2018-12-09 12:37:00.0153,172.8,77.3,44.75,44.73,135,20.14,7,65080,36.6,3.8,45,44.5
2018-12-09 12:37:00.2654,172.8,77.3,44.75,44.73,134.9,20.12,1,746.5,84.4,29,45,44.5
2018-12-09 12:37:00.5154,172.8,77.3,44.75,44.73,135,20.13,2,746.3,85,29.5,45,44.5
2018-12-09 12:37:00.7654,172.8,77.3,44.75,44.73,135,20.12,61,749.5,744.1,0,45,44.5
2018-12-09 12:37:01.0154,172.8,77.3,44.75,44.73,135,20.14,62,425,425,0,45,44.5
2018-12-09 12:37:01.2654,172.8,77.3,44.75,44.73,135,20.13,64,97.3,98.4,0,45,44.5
2018-12-09 12:37:01.5153,172.8,77.3,44.75,44.73,135,20.09,3,746.5,84.4,27.5,45,44.5
2018-12-09 12:37:01.7654,172.8,77.3,44.75,44.73,135,20.12,4,746.3,85,27.5,45,44.5
2018-12-09 12:37:02.0154,172.8,77.3,44.75,44.73,135,20.12,65,65040,65090,0,45,44.5
2018-12-09 12:37:02.2654,172.8,77.3,44.75,44.73,135,20.12,66,3240,3240,0,45,44.5
2018-12-09 12:37:02.5154,172.8,77.3,45,44.73,135,20.12,1,746.5,84.4,29,45,44.5
2018-12-09 12:37:02.7654,172.8,77.4,45,44.79,135,20.12,2,746.3,85,29.5,45,44.5
2018-12-09 12:37:03.0154,172.8,77.4,45,44.79,135,20.12,65,65030,65080,0,45,44.5
2018-12-09 12:37:03.2654,172.8,77.4,45,44.79,135,20.13,51,3.82,3.79,0,45,44.5
2018-12-09 12:37:03.5154,172.8,77.4,45,44.79,135,20.14,63,50,50,0,45,44.5
2018-12-09 12:37:03.7654,172.8,77.5,45,44.85,135,20.14,67,37.3,36.6,0,45,44.5
2018-12-09 12:37:04.0154,172.8,77.5,45,44.85,135,20.13,52,3.82,3.79,0,45,44.5
2018-12-09 12:37:04.2655,172.8,77.5,45,44.85,135,20.11,6,65040,37.3,3.8,45,44.5
2018-12-09 12:37:04.5155,172.8,77.6,45,44.91,135,20.13,7,65080,36.6,3.8,45,44.5
2018-12-09 12:37:04.7655,172.8,77.6,45,44.91,134.9,20.12,1,746.5,84.4,29,45,44.5
2018-12-09 12:37:05.0155,172.8,77.6,45,44.91,135.1,20.15,2,746.3,85,29.5,45,44.5
2018-12-09 12:37:05.2655,172.8,77.6,45,44.91,135,20.13,61,749.6,744.3,0,45,44.5
2018-12-09 12:37:05.5155,172.8,77.6,45,44.91,135,20.12,62,425,425,0,45,44.5
2018-12-09 12:37:05.7655,172.8,77.6,45,44.91,134.9,20.13,64,97.2,98.3,0,45,44.5
2018-12-09 12:37:06.0155,172.8,77.6,45,44.91,135,20.13,3,746.5,84.4,27.5,45,44.5
2018-12-09 12:37:06.2655,172.8,77.6,45,44.91,135,20.12,4,746.3,85,27.5,45,44.5
2018-12-09 12:37:06.5154,172.8,77.6,45,44.91,135,20.14,65,65040,65080,0,45,44.5
2018-12-09 12:37:06.7654,172.8,77.6,45,44.91,134.9,20.12,66,3250,3250,0,45,45
2018-12-09 12:37:07.0154,172.8,77.6,45,44.91,134.9,20.13,1,746.6,84.4,29,45,45
2018-12-09 12:37:07.2654,172.8,77.6,45,44.91,135,20.13,2,746.2,84.8,29.5,45,45
2018-12-09 12:37:07.5154,172.8,77.6,45,44.91,135,20.13,65,65050,65080,0,45,45
2018-12-09 12:37:07.7654,172.8,77.6,45,44.91,135,20.13,51,3.82,3.79,0,45,45
2018-12-09 12:37:08.0154,172.8,77.6,45,44.91,135.1,20.12,63,50,50,0,45,45
2018-12-09 12:37:08.2654,172.8,77.6,45,44.91,135,20.12,67,37.3,36.6,0,45,45
2018-12-09 12:37:08.5155,172.8,77.6,45,44.91,135,20.12,52,3.82,3.79,0,45,45
2018-12-09 12:37:08.7655,172.8,77.6,45,44.91,135,20.12,6,65050,37.3,3.8,45,45
2018-12-09 12:37:09.0155,172.8,77.6,45,44.91,135,20.16,7,65070,36.7,3.8,45,45
2018-12-09 12:37:09.2655,172.8,77.6,45,44.91,135,20.12,1,746.6,84.4,29,45,45
2018-12-09 12:37:09.5155,172.8,77.6,45.25,44.91,135,20.13,2,746.2,84.8,29.5,45,45
2018-12-09 12:37:09.7655,172.8,77.6,45.25,44.91,135,20.09,61,749.8,744.4,0,45,45
2018-12-09 12:37:10.0155,172.8,77.6,45.25,44.91,135,20.15,62,425,425,0,45,45
2018-12-09 12:37:10.2655,172.8,77.6,45.25,44.91,134.9,20.12,64,97.4,98.4,0,45,45
2018-12-09 12:37:10.5155,172.8,77.7,45.25,44.97,135.1,20.13,3,746.6,84.4,27.5,45,45
2018-12-09 12:37:10.7655,172.8,77.7,45.25,44.97,135,20.12,4,746.2,84.8,27.5,45,45
2018-12-09 12:37:11.0155,172.8,77.7,45.25,44.97,135,20.13,65,65040,65070,0,45,45
2018-12-09 12:37:11.2655,172.8,77.7,45.25,44.97,135,20.11,66,3250,3250,0,45,45
2018-12-09 12:37:11.5155,172.8,77.7,45.25,44.97,134.9,20.12,1,746.6,84.4,29,45,45
2018-12-09 12:37:11.7655,172.8,77.7,45.25,44.97,135,20.12,2,746.2,84.8,29.5,45,45
2018-12-09 12:37:12.0155,172.8,77.7,45.25,44.97,135,20.13,65,65040,65070,0,45,45
2018-12-09 12:37:12.2655,172.8,77.7,45.25,44.97,135,20.12,51,3.82,3.79,0,45,45
2018-12-09 12:37:12.5155,172.8,77.7,45.25,44.97,134.9,20.12,63,50,50,0,45,45
2018-12-09 12:37:12.7655,172.8,77.7,45.25,44.97,134.9,20.12,67,37.3,36.7,0,45,45
2018-12-09 12:37:13.0155,172.8,77.7,45.25,44.97,135,20.13,52,3.82,3.79,0,45,45
2018-12-09 12:37:13.2655,172.8,77.7,45.25,44.97,135,20.13,6,65050,37.3,3.8,45,45
2018-12-09 12:37:13.5155,172.8,77.7,45.25,44.97,135,20.13,7,65080,36.7,3.8,45,45
2018-12-09 12:37:13.7655,172.8,77.7,45.25,44.97,135,20.12,1,746.6,84.4,29,45,45
2018-12-09 12:37:14.0155,172.8,77.7,45.25,44.97,134.9,20.13,2,746.6,84.8,29.5,45.5,45
2018-12-09 12:37:14.2655,172.8,77.7,45.25,44.97,135,20.13,61,749.9,744.6,0,45.5,45
2018-12-09 12:37:14.5155,172.8,77.7,45.25,44.97,135,20.12,62,425,425,0,45.5,45
2018-12-09 12:37:14.7655,172.8,77.9,45.25,45.08,135.1,20.13,64,97.5,98.6,0,45.5,45
2018-12-09 12:37:15.0155,172.8,77.9,45.25,45.08,135,20.12,3,746.8,84.4,27.5,45.5,45
2018-12-09 12:37:15.2655,172.8,77.9,45.25,45.08,135,20.07,4,746.6,84.8,27.5,45.5,45
2018-12-09 12:37:15.5155,172.8,77.9,45.25,45.08,134.9,20.15,65,65040,65080,0,45.5,45
2018-12-09 12:37:15.7655,172.8,77.9,45.25,45.08,135,20.11,66,3230,3230,0,45.5,45
2018-12-09 12:37:16.0155,172.8,77.9,45.25,45.08,135,20.13,1,746.8,84.4,29,45.5,45
2018-12-09 12:37:16.2655,172.8,77.9,45.25,45.08,135,20.13,2,746.6,84.8,29.5,45.5,45
2018-12-09 12:37:16.5156,172.8,78.1,45.25,45.2,135,20.14,65,65040,65080,0,45.5,45
2018-12-09 12:37:16.7656,172.8,78.1,45.25,45.2,134.9,20.13,51,3.82,3.79,0,45.5,45
2018-12-09 12:37:17.0155,172.8,78.1,45.25,45.2,134.9,20.12,63,50,50,0,45.5,45
2018-12-09 12:37:17.2655,172.8,78.1,45.25,45.2,135,20.12,67,37.3,36.7,0,45.5,45
2018-12-09 12:37:17.5155,172.8,78.1,45.25,45.2,135,20.11,52,3.82,3.79,0,45.5,45
2018-12-09 12:37:17.7655,172.8,78.1,45.25,45.2,135,20.13,6,65030,37.3,3.8,45.5,45
2018-12-09 12:37:18.0155,172.8,78.1,45.25,45.2,135,20.13,7,65080,36.7,3.8,45.5,45
2018-12-09 12:37:18.2655,172.8,78.1,45.25,45.2,135,20.13,1,746.8,84.4,29,45.5,45
2018-12-09 12:37:18.5156,172.8,78.1,45.25,45.2,134.9,20.12,2,746.6,84.8,29.5,45.5,45
2018-12-09 12:37:18.7656,172.8,78.1,45.25,45.2,135,20.11,61,750.1,744.7,0,45.5,45
2018-12-09 12:37:19.0156,172.8,78.1,45.25,45.2,135,20.12,62,425,425,0,45.5,45
2018-12-09 12:37:19.2656,172.8,78.1,45.25,45.2,135,20.12,64,97.3,98.4,0,45.5,45
2018-12-09 12:37:19.5156,172.8,78.1,45.25,45.2,135,20.12,3,746.8,84.4,27.5,45.5,45
2018-12-09 12:37:19.7656,172.8,78.1,45.25,45.2,135,20.13,4,746.6,84.8,27.5,45.5,45
2018-12-09 12:37:20.0156,172.8,78.1,45.25,45.2,135,20.12,65,65040,65090,0,45.5,45
2018-12-09 12:37:20.2656,172.8,78.1,45.25,45.2,135,20.13,66,3230,3230,0,45.5,45
2018-12-09 12:37:20.5156,172.8,78.1,45.25,45.2,135,20.13,1,746.8,84.4,29,45.5,45
2018-12-09 12:37:20.7657,172.8,78.1,45.25,45.2,135.1,20.13,2,746.6,84.8,29.5,45.5,45
2018-12-09 12:37:21.0156,172.8,78.1,45.25,45.2,135,20.14,65,65040,65090,0,45.5,45
2018-12-09 12:37:21.2656,172.8,78.1,45.25,45.2,135,20.09,51,3.82,3.79,0,45.5,45
2018-12-09 12:37:21.5156,172.8,78.1,45.25,45.2,134.9,20.09,63,50,50,0,45.5,45
2018-12-09 12:37:21.7656,172.8,78.1,45.25,45.2,135,20.11,67,37.3,36.7,0,45.5,45
2018-12-09 12:37:22.0156,172.8,78.1,45.25,45.2,135,20.13,52,3.82,3.79,0,45.5,45
2018-12-09 12:37:22.2656,172.8,78.1,45.25,45.2,135,20.13,6,65040,37.3,3.8,45.5,45
2018-12-09 12:37:22.5156,172.8,78.1,45.25,45.2,135,20.12,7,65090,36.7,3.8,45.5,45
2018-12-09 12:37:22.7656,172.8,78.1,45.25,45.2,135,20.13,1,747.2,84.2,29,45.5,45
2018-12-09 12:37:23.0156,172.8,78.1,45.25,45.2,135,20.12,2,746.9,84.8,29.5,45.5,45
2018-12-09 12:37:23.2656,172.8,78.1,45.25,45.2,135.1,20.12,61,750.1,744.9,0,45.5,45
2018-12-09 12:37:23.5157,172.8,78.1,45.25,45.2,135.1,20.12,62,425,425,0,45.5,45
2018-12-09 12:37:23.7657,172.8,78.1,45.25,45.2,135,20.13,64,97.3,98.4,0,45.5,45
2018-12-09 12:37:24.0157,172.8,78.1,45.25,45.2,135,20.12,3,747.2,84.2,27.5,45.5,45
2018-12-09 12:37:24.2657,172.8,78.1,45.25,45.2,135,20.12,4,746.9,84.8,27.5,45.5,45
2018-12-09 12:37:24.5156,172.8,78.1,45.25,45.2,135,20.13,65,65040,65090,0,45.5,45
2018-12-09 12:37:24.7656,172.8,78.1,45.25,45.2,135,20.12,66,3230,3230,0,45.5,45
2018-12-09 12:37:25.0156,172.8,78.1,45.25,45.2,135,20.13,1,747.2,84.2,29,45.5,45
2018-12-09 12:37:25.2656,172.8,78.1,45.25,45.2,135,20.12,2,746.9,84.8,29.5,45.5,45
2018-12-09 12:37:25.5156,172.8,78.1,45.25,45.2,135,20.12,65,65040,65090,0,45.5,45
2018-12-09 12:37:25.7656,172.8,78.3,45.25,45.31,135,20.13,51,3.82,3.79,0,45.5,45
2018-12-09 12:37:26.0156,172.8,78.3,45.25,45.31,135.1,20.13,63,50,50,0,45.5,45
2018-12-09 12:37:26.2656,172.8,78.3,45.25,45.31,135.1,20.12,67,37.3,36.7,0,45.5,45
2018-12-09 12:37:26.5156,172.8,78.3,45.25,45.31,135.1,20.13,52,3.82,3.79,0,45.5,45
2018-12-09 12:37:26.7656,172.8,78.3,45.25,45.31,134.9,20.13,6,65040,37.3,3.8,45.5,45
2018-12-09 12:37:27.0157,172.8,78.3,45.25,45.31,135,20.13,7,65090,36.7,3.8,45.5,45
2018-12-09 12:37:27.2657,172.8,78.3,45.25,45.31,135,20.13,1,747.2,84.2,29,45.5,45
2018-12-09 12:37:27.5157,172.8,78.4,45.25,45.37,135,20.12,2,746.9,84.8,29.5,45.5,45
2018-12-09 12:37:27.7657,172.8,78.4,45.25,45.37,135,20.1,61,750.3,745.1,0,45.5,45
2018-12-09 12:37:28.0157,172.8,78.4,45.25,45.37,135,20.11,62,425,425,0,45.5,45
2018-12-09 12:37:28.2657,172.8,78.4,45.25,45.37,135,20.12,64,97.4,98.5,0,45.5,45
2018-12-09 12:37:28.5157,172.8,78.4,45.5,45.37,135,20.12,3,747.3,84.2,27.5,45.5,45.5
2018-12-09 12:37:28.7656,172.8,78.4,45.5,45.37,135.1,20.13,4,747.2,84.8,27.5,45.5,45.5
2018-12-09 12:37:29.0156,172.8,78.4,45.5,45.37,135.1,20.1,65,65040,65090,0,45.5,45.5
2018-12-09 12:37:29.2657,172.8,78.4,45.5,45.37,135,20.13,66,3220,3220,0,45.5,45.5
2018-12-09 12:37:29.5157,172.8,78.4,45.5,45.37,135,20.12,1,747.3,84.2,29,45.5,45.5
2018-12-09 12:37:29.7657,172.8,78.4,45.5,45.37,135,20.11,2,747.2,84.8,29.5,45.5,45.5
2018-12-09 12:37:30.0158,172.8,78.4,45.5,45.37,135,20.12,65,65040,65090,0,45.5,45.5
2018-12-09 12:37:30.2657,172.8,78.4,45.5,45.37,135,20.12,51,3.82,3.79,0,45.5,45.5
2018-12-09 12:37:30.5157,172.8,78.4,45.5,45.37,135,20.13,63,50,50,0,45.5,45.5
2018-12-09 12:37:30.7657,172.8,78.4,45.5,45.37,135,20.12,67,37.3,36.7,0,45.5,45.5
2018-12-09 12:37:31.0157,172.8,78.4,45.5,45.37,135,20.12,52,3.82,3.79,0,45.5,45.5
2018-12-09 12:37:31.2657,172.8,78.4,45.5,45.37,135,20.13,6,65050,37.3,3.8,45.5,45.5
2018-12-09 12:37:31.5157,172.8,78.4,45.5,45.37,135,20.12,7,65090,36.7,3.8,45.5,45.5
2018-12-09 12:37:31.7657,172.8,78.4,45.5,45.37,135,20.13,1,747.3,84.2,29,45.5,45.5
2018-12-09 12:37:32.0157,172.8,78.4,45.5,45.37,135,20.12,2,747.2,84.8,29.5,45.5,45.5
2018-12-09 12:37:32.2657,172.8,78.4,45.5,45.37,135,20.13,61,750.4,745.2,0,45.5,45.5
2018-12-09 12:37:32.5157,172.8,78.4,45.5,45.37,135,20.13,62,425,425,0,45.5,45.5
2018-12-09 12:37:32.7657,172.8,78.4,45.5,45.37,135,20.13,64,97.3,98.4,0,45.5,45.5
2018-12-09 12:37:33.0157,172.8,78.4,45.5,45.37,135,20.13,3,747.3,84.2,27.5,45.5,45.5
2018-12-09 12:37:33.2657,172.8,78.4,45.5,45.37,135,20.12,4,747.2,84.8,27.5,45.5,45.5
2018-12-09 12:37:33.5157,172.8,78.4,45.5,45.37,134.9,20.12,65,65040,65080,0,45.5,45.5
2018-12-09 12:37:33.7657,172.8,78.4,45.75,45.37,135,20.12,66,3230,3230,0,45.5,45.5
2018-12-09 12:37:34.0157,172.8,78.4,45.75,45.37,135,20.13,1,747.3,84.2,29,45.5,45.5
2018-12-09 12:37:34.2657,172.8,78.4,45.75,45.37,135,20.12,2,747.2,84.8,29.5,45.5,45.5
2018-12-09 12:37:34.5158,172.8,78.5,45.75,45.43,135.1,20.14,65,65050,65080,0,45.5,45.5
2018-12-09 12:37:34.7658,172.8,78.5,45.75,45.43,135,20.13,51,3.82,3.79,0,45.5,45.5
2018-12-09 12:37:35.0158,172.8,78.5,45.75,45.43,135,20.12,63,50,50,0,45.5,45.5
2018-12-09 12:37:35.2658,172.8,78.5,45.75,45.43,135,20.13,67,37.3,36.7,0,45.5,45.5
2018-12-09 12:37:35.5158,172.8,78.5,45.75,45.43,135,20.12,52,3.82,3.79,0,46,45.5
2018-12-09 12:37:35.7658,172.8,78.5,45.75,45.43,135,20.12,6,65030,37.3,3.8,46,45.5
2018-12-09 12:37:36.0158,172.8,78.5,45.75,45.43,135,20.12,7,65060,36.7,3.8,46,45.5
2018-12-09 12:37:36.2658,172.8,78.5,45.75,45.43,135,20.12,1,747.5,84.2,29.5,46,45.5
2018-12-09 12:37:36.5158,172.8,78.5,45.75,45.43,135,20.16,2,747.4,84.7,29.5,46,45.5
2018-12-09 12:37:36.7657,172.8,78.5,45.75,45.43,134.9,20.12,61,750.7,745.4,0,46,45.5
2018-12-09 12:37:37.0157,172.8,78.5,45.75,45.43,134.9,20.12,62,425,425,0,46,45.5
2018-12-09 12:37:37.2657,172.8,78.5,45.75,45.43,135,20.12,64,97.3,98.4,0,46,45.5
2018-12-09 12:37:37.5158,172.8,78.5,45.75,45.43,135,20.13,3,747.5,84.2,27.5,46,45.5
2018-12-09 12:37:37.7658,172.8,78.7,45.75,45.54,135,20.12,4,747.4,84.7,27.5,46,45.5
2018-12-09 12:37:38.0158,172.8,78.7,45.75,45.54,134.9,20.12,65,65040,65080,0,46,45.5
2018-12-09 12:37:38.2658,172.8,78.7,45.75,45.54,134.9,20.13,66,3230,3230,0,46,45.5
2018-12-09 12:37:38.5158,172.8,78.7,45.75,45.54,135,20.11,1,747.5,84.2,29.5,46,45.5
2018-12-09 12:37:38.7658,172.8,78.7,45.75,45.54,135,20.12,2,747.4,84.7,29.5,46,45.5
2018-12-09 12:37:39.0158,172.8,78.7,45.75,45.54,134.9,20.11,65,65020,65070,0,46,45.5
2018-12-09 12:37:39.2657,172.8,78.8,45.75,45.6,134.9,20.13,51,3.82,3.79,0,46,45.5
2018-12-09 12:37:39.5158,172.8,78.8,45.75,45.6,134.9,20.12,63,50,50,0,46,45.5
2018-12-09 12:37:39.7658,172.8,78.8,45.75,45.6,134.9,20.12,67,37.3,36.7,0,46,45.5
2018-12-09 12:37:40.0158,172.8,78.8,45.75,45.6,135,20.12,52,3.82,3.79,0,46,45.5
2018-12-09 12:37:40.2658,172.8,78.8,45.75,45.6,135,20.12,6,65040,37.3,3.8,46,45.5
2018-12-09 12:37:40.5158,172.8,78.8,45.75,45.6,135,20.13,7,65090,36.7,3.8,46,45.5
2018-12-09 12:37:40.7658,172.8,78.8,45.75,45.6,134.9,20.12,1,747.5,84.2,29.5,46,45.5
2018-12-09 12:37:41.0158,172.8,78.8,45.75,45.6,134.9,20.13,2,747.4,84.7,29.5,46,45.5
2018-12-09 12:37:41.2658,172.8,78.8,45.75,45.6,135,20.12,61,750.8,745.5,0,46,45.5
2018-12-09 12:37:41.5158,172.8,78.8,45.75,45.6,135,20.13,62,425,425,0,46,45.5
2018-12-09 12:37:41.7658,172.8,78.8,45.75,45.6,135,20.14,64,97.5,98.6,0,46,45.5
2018-12-09 12:37:42.0158,172.8,78.8,45.75,45.6,134.9,20.12,3,747.5,84.2,27.5,46,45.5
2018-12-09 12:37:42.2658,172.8,78.8,45.75,45.6,134.9,20.13,4,747.4,84.7,27.5,46,45.5
2018-12-09 12:37:42.5158,172.8,78.8,45.75,45.6,135,20.11,65,65040,65090,0,46,45.5
2018-12-09 12:37:42.7658,172.8,78.8,45.75,45.6,135,20.12,66,3230,3230,0,46,45.5
2018-12-09 12:37:43.0158,172.8,78.8,45.75,45.6,135,20.12,1,748,84.2,29.5,46,45.5
2018-12-09 12:37:43.2658,172.8,78.8,45.75,45.6,135,20.13,2,747.5,84.7,29.5,46,45.5
2018-12-09 12:37:43.5158,172.8,78.8,45.75,45.6,135,20.13,65,65050,65100,0,46,45.5
2018-12-09 12:37:43.7658,172.8,78.8,45.75,45.6,135,20.13,51,3.82,3.8,0,46,45.5
2018-12-09 12:37:44.0158,172.8,78.8,45.75,45.6,135,20.13,63,50,50,0,46,45.5
2018-12-09 12:37:44.2658,172.8,78.8,45.75,45.6,135,20.13,67,37.3,36.7,0,46,45.5
2018-12-09 12:37:44.5158,172.8,78.8,45.75,45.6,135.1,20.15,52,3.82,3.79,0,46,45.5
2018-12-09 12:37:44.7658,172.8,78.8,45.75,45.6,135,20.14,6,65040,37.3,3.8,46,45.5
2018-12-09 12:37:45.0158,172.8,78.8,45.75,45.6,135,20.12,7,65090,36.7,3.8,46,45.5
2018-12-09 12:37:45.2658,172.8,78.8,45.75,45.6,135,20.12,1,748,84.2,29.5,46,45.5
2018-12-09 12:37:45.5158,172.8,78.9,45.75,45.66,135,20.12,2,747.5,84.7,29.5,46,45.5
2018-12-09 12:37:45.7658,172.8,78.9,45.75,45.66,135.1,20.13,61,750.9,745.6,0,46,45.5
2018-12-09 12:37:46.0158,172.8,78.9,45.75,45.66,135,20.12,62,425,425,0,46,45.5
2018-12-09 12:37:46.2658,172.8,78.9,45.75,45.66,135,20.13,64,97.3,98.4,0,46,45.5
2018-12-09 12:37:46.5159,172.8,78.9,45.75,45.66,135,20.13,3,748,84.2,27.5,46,45.5
2018-12-09 12:37:46.7659,172.8,78.9,45.75,45.66,135,20.12,4,747.5,84.7,27.5,46,45.5
2018-12-09 12:37:47.0159,172.8,78.9,45.75,45.66,135,20.1,65,65030,65080,0,46,45.5
2018-12-09 12:37:47.2659,172.8,78.9,45.75,45.66,135,20.13,66,3240,3240,0,46,45.5
2018-12-09 12:37:47.5159,172.8,78.9,45.75,45.66,135,20.12,1,748,84.2,29.5,46,45.5
2018-12-09 12:37:47.7659,172.8,78.9,45.75,45.66,135,20.12,2,747.5,84.7,29.5,46,45.5
2018-12-09 12:37:48.0159,172.8,78.9,45.75,45.66,135,20.15,65,65030,65080,0,46,45.5
2018-12-09 12:37:48.2659,172.8,78.9,45.75,45.66,135,20.12,51,3.82,3.8,0,46,45.5
2018-12-09 12:37:48.5159,172.8,78.9,45.75,45.66,135,20.1,63,50,50,0,46,45.5
2018-12-09 12:37:48.7660,172.8,79,45.75,45.72,135,20.09,67,37.3,36.7,0,46,45.5
2018-12-09 12:37:49.0160,172.8,79,45.75,45.72,135,20.13,52,3.82,3.79,0,46,45.5
2018-12-09 12:37:49.2660,172.8,79,45.75,45.72,135,20.13,6,65040,37.3,3.8,46,45.5
2018-12-09 12:37:49.5160,172.8,79,45.75,45.72,135,20.12,7,65090,36.7,3.8,46,45.5
2018-12-09 12:37:49.7660,172.8,79.1,45.75,45.78,135,20.13,1,748,84.2,29.5,46,45.5
2018-12-09 12:37:50.0159,172.8,79.1,45.75,45.78,135,20.12,2,747.5,84.7,29.5,46,45.5
2018-12-09 12:37:50.2659,172.8,79.1,45.75,45.78,135,20.12,61,751,745.8,0,46,45.5
2018-12-09 12:37:50.5159,172.8,79.1,45.75,45.78,135,20.12,62,425,425,0,46,45.5
2018-12-09 12:37:50.7659,172.8,79.1,45.75,45.78,135,20.12,64,97.4,98.6,0,46,45.5
2018-12-09 12:37:51.0159,172.8,79.1,45.75,45.78,135,20.12,3,748.1,84.2,27.5,46,45.5
2018-12-09 12:37:51.2659,172.8,79.1,45.75,45.78,135.1,20.12,4,747.9,84.7,27.5,46,45.5
2018-12-09 12:37:51.5159,172.8,79.2,45.75,45.83,135,20.12,65,65050,65100,0,46,45.5
2018-12-09 12:37:51.7659,172.8,79.2,45.75,45.83,135,20.11,66,3260,3260,0,46,45.5
2018-12-09 12:37:52.0159,172.8,79.2,45.75,45.83,135,20.12,1,748.1,84.2,29.5,46,45.5
2018-12-09 12:37:52.2659,172.8,79.2,45.75,45.83,135,20.12,2,747.9,84.7,29.5,46,45.5
2018-12-09 12:37:52.5159,172.8,79.2,45.75,45.83,135,20.13,65,65040,65090,0,46,45.5
2018-12-09 12:37:52.7659,172.8,79.2,45.75,45.83,135,20.12,51,3.82,3.8,0,46,45.5
2018-12-09 12:37:53.0159,172.8,79.2,45.75,45.83,135,20.13,63,50,50,0,46,45.5
2018-12-09 12:37:53.2659,172.8,79.2,45.75,45.83,135,20.12,67,37.3,36.7,0,46,45.5
2018-12-09 12:37:53.5159,172.8,79.2,46,45.83,135,20.13,52,3.82,3.8,0,46,45.5
2018-12-09 12:37:53.7659,172.8,79.2,46,45.83,135,20.11,6,65040,37.3,3.8,46,45.5
2018-12-09 12:37:54.0159,172.8,79.2,46,45.83,135,20.12,7,65090,36.7,3.8,46,45.5
2018-12-09 12:37:54.2659,172.8,79.2,46,45.83,135,20.12,1,748.1,84.2,29.5,46,45.5
2018-12-09 12:37:54.5159,172.8,79.2,46,45.83,135,20.17,2,747.9,84.7,29.5,46,45.5
2018-12-09 12:37:54.7659,172.8,79.2,46,45.83,135,20.14,61,751.2,745.9,0,46,45.5
2018-12-09 12:37:55.0159,172.8,79.2,46,45.83,135,20.12,62,425,425,0,46,45.5
2018-12-09 12:37:55.2659,172.8,79.2,46,45.83,135,20.12,64,97.4,98.5,0,46,45.5
2018-12-09 12:37:55.5159,172.8,79.2,46,45.83,135,20.11,3,748.1,84.2,27.5,46,45.5
2018-12-09 12:37:55.7659,172.8,79.2,46,45.83,135,20.12,4,747.9,84.7,27.5,46,45.5
2018-12-09 12:37:56.0159,172.8,79.2,46,45.83,135,20.12,65,65040,65080,0,46,45.5
2018-12-09 12:37:56.2659,172.8,79.2,46,45.83,134.9,20.13,66,3230,3230,0,46,45.5
2018-12-09 12:37:56.5159,172.8,79.2,46,45.83,135,20.12,1,748.1,84.2,29.5,46,45.5
2018-12-09 12:37:56.7660,172.8,79.2,46,45.83,135,20.13,2,747.9,84.7,29.5,46,45.5
2018-12-09 12:37:57.0160,172.8,79.2,46,45.83,135,20.12,65,65050,65090,0,46,45.5
2018-12-09 12:37:57.2660,172.8,79.2,46,45.83,135,20.12,51,3.82,3.8,0,46,45.5
2018-12-09 12:37:57.5160,172.8,79.3,46,45.89,135,20.13,63,50,50,0,46,45.5
2018-12-09 12:37:57.7660,172.8,79.3,46,45.89,135,20.12,67,37.3,36.7,0,46,46
2018-12-09 12:37:58.0160,172.8,79.3,46,45.89,135,20.12,52,3.83,3.8,0,46,46
2018-12-09 12:37:58.2660,172.8,79.3,46,45.89,135,20.12,6,65050,37.3,3.8,46,46
2018-12-09 12:37:58.5160,172.8,79.3,46,45.89,135,20.12,7,65080,36.7,3.8,46,46
2018-12-09 12:37:58.7660,172.8,79.3,46.25,45.89,135,20.12,1,748.4,84.2,29.5,46,46
2018-12-09 12:37:59.0160,172.8,79.3,46.25,45.89,134.9,20.13,2,748.1,84.7,29.5,46,46
2018-12-09 12:37:59.2660,172.8,79.3,46.25,45.89,135,20.13,61,751.4,746.1,0,46,46
2018-12-09 12:37:59.5160,172.8,79.3,46.25,45.89,135,20.13,62,425,425,0,46,46
2018-12-09 12:37:59.7660,172.8,79.4,46.25,45.95,135,20.07,64,97.4,98.5,0,46,46
2018-12-09 12:38:00.0161,172.8,79.4,46.25,45.95,135,20.11,3,748.4,84.2,27.5,46,46
2018-12-09 12:38:00.2660,172.8,79.4,46.25,45.95,135,20.13,4,748.1,84.7,27.5,46,46
2018-12-09 12:38:00.5160,172.8,79.4,46.25,45.95,135,20.12,65,65040,65070,0,46,46
2018-12-09 12:38:00.7660,172.8,79.5,46.25,46.01,135,20.12,66,3230,3230,0,46,46
2018-12-09 12:38:01.0160,172.8,79.5,46.25,46.01,135,20.13,1,748.4,84.2,29.5,46,46
2018-12-09 12:38:01.2660,172.8,79.5,46.25,46.01,135,20.01,2,748.1,84.7,29.5,46,46
2018-12-09 12:38:01.5161,172.8,79.5,46.25,46.01,135,20.08,65,65040,65080,0,46,46
2018-12-09 12:38:01.7661,172.8,79.5,46.25,46.01,135,20.13,51,3.83,3.8,0,46,46
2018-12-09 12:38:02.0161,172.8,79.5,46.25,46.01,134.9,20.12,63,50,50,0,46,46
2018-12-09 12:38:02.2661,172.8,79.5,46.25,46.01,134.9,20.13,67,37.3,36.7,0,46,46
2018-12-09 12:38:02.5161,172.8,79.6,46.25,46.06,135,20.15,52,3.83,3.8,0,46,46
2018-12-09 12:38:02.7660,172.8,79.6,46.25,46.06,135,20.14,6,65040,37.3,3.8,46,46
2018-12-09 12:38:03.0160,172.8,79.6,46.25,46.06,135,20.13,7,65070,36.7,3.8,46,46
2018-12-09 12:38:03.2660,172.8,79.6,46.25,46.06,135,20.12,1,748.4,84.2,29.5,46,46
2018-12-09 12:38:03.5160,172.8,79.6,46.25,46.06,135,20.12,2,748.1,84.7,29.5,46,46
2018-12-09 12:38:03.7660,172.8,79.6,46.25,46.06,135,20.13,61,751.5,746.3,0,46,46
2018-12-09 12:38:04.0160,172.8,79.6,46.25,46.06,135,20.12,62,425,425,0,46,46
2018-12-09 12:38:04.2661,172.8,79.6,46.25,46.06,135,20.1,64,97.3,98.4,0,46,46
2018-12-09 12:38:04.5161,172.8,79.6,46.25,46.06,135,20.12,3,748.4,84.2,27.5,46,46
2018-12-09 12:38:04.7661,172.8,79.6,46.25,46.06,135,20.12,4,748.2,84.7,27.5,46.5,46
2018-12-09 12:38:05.0161,172.8,79.6,46.25,46.06,135,20.12,65,65040,65080,0,46.5,46
2018-12-09 12:38:05.2661,172.8,79.6,46.25,46.06,135,20.12,66,3220,3230,0,46.5,46
2018-12-09 12:38:05.5161,172.8,79.6,46.25,46.06,135,20.13,1,748.7,84.2,29.5,46.5,46
2018-12-09 12:38:05.7661,172.8,79.6,46.25,46.06,135,20.13,2,748.2,84.7,29.5,46.5,46
2018-12-09 12:38:06.0161,172.8,79.6,46.25,46.06,135,20.13,65,65030,65070,0,46.5,46
2018-12-09 12:38:06.2660,172.8,79.6,46.25,46.06,135,20.12,51,3.83,3.8,0,46.5,46
2018-12-09 12:38:06.5160,172.8,79.6,46.25,46.06,135,20.1,63,50,50,0,46.5,46
2018-12-09 12:38:06.7660,172.8,79.6,46.25,46.06,135,20.12,67,37.3,36.7,0,46.5,46
2018-12-09 12:38:07.0160,172.8,79.6,46.25,46.06,135,20.11,52,3.83,3.8,0,46.5,46
2018-12-09 12:38:07.2661,172.8,79.6,46.25,46.06,135,20.13,6,65040,37.3,3.8,46.5,46
2018-12-09 12:38:07.5161,172.8,79.6,46.25,46.06,134.9,20.12,7,65090,36.7,3.8,46.5,46
2018-12-09 12:38:07.7661,172.8,79.6,46.25,46.06,134.9,20.14,1,748.7,84.2,29.5,46.5,46
2018-12-09 12:38:08.0161,172.8,79.6,46.25,46.06,135,20.12,2,748.2,84.7,29.5,46.5,46
2018-12-09 12:38:08.2662,172.8,79.6,46.25,46.06,135,20.12,61,751.6,746.3,0,46.5,46
2018-12-09 12:38:08.5162,172.8,79.6,46.25,46.06,135,20.13,62,425,425,0,46.5,46
2018-12-09 12:38:08.7662,172.8,79.6,46.25,46.06,135,20.12,64,97.4,98.5,0,46.5,46
2018-12-09 12:38:09.0162,172.8,79.6,46.25,46.06,135,20.12,3,748.7,84.2,27.5,46.5,46
2018-12-09 12:38:09.2662,172.8,79.7,46.25,46.12,135,20.12,4,748.2,84.7,27.5,46.5,46
2018-12-09 12:38:09.5162,172.8,79.7,46.25,46.12,135,20.11,65,65030,65080,0,46.5,46
2018-12-09 12:38:09.7662,172.8,79.7,46.25,46.12,135,20.12,66,3230,3230,0,46.5,46
2018-12-09 12:38:10.0162,172.8,79.7,46.25,46.12,135,20.13,1,748.7,84.2,29.5,46.5,46
2018-12-09 12:38:10.2661,172.8,79.7,46.25,46.12,135,20.13,2,748.2,84.7,29.5,46.5,46
2018-12-09 12:38:10.5161,172.8,79.7,46.25,46.12,134.9,20.12,65,65040,65090,0,46.5,46
2018-12-09 12:38:10.7661,172.8,79.8,46.25,46.18,135,20.12,51,3.83,3.8,0,46.5,46
2018-12-09 12:38:11.0161,172.8,79.8,46.25,46.18,135,20.12,63,50,50,0,46.5,46
2018-12-09 12:38:11.2661,172.8,79.8,46.25,46.18,135,20.11,67,37.3,36.7,0,46.5,46
2018-12-09 12:38:11.5161,172.8,79.8,46.25,46.18,135,20.12,52,3.83,3.8,0,46.5,46
2018-12-09 12:38:11.7661,172.8,79.8,46.25,46.18,135,20.13,6,65040,37.3,3.8,46.5,46
2018-12-09 12:38:12.0161,172.8,79.8,46.25,46.18,135,20.13,7,65080,36.7,3.8,46.5,46
2018-12-09 12:38:12.2661,172.8,79.8,46.25,46.18,135,20.1,1,748.9,84.2,29.5,46.5,46
2018-12-09 12:38:12.5161,172.8,79.8,46.25,46.18,135,20.12,2,748.6,84.7,29.5,46.5,46
2018-12-09 12:38:12.7661,172.8,79.9,46.25,46.24,135,20.11,61,751.8,746.5,0,46.5,46
2018-12-09 12:38:13.0161,172.8,79.9,46.25,46.24,135,20.12,62,425,425,0,46.5,46
2018-12-09 12:38:13.2661,172.8,79.9,46.25,46.24,134.9,20.17,64,97.3,98.4,0,46.5,46
2018-12-09 12:38:13.5161,172.8,79.9,46.25,46.24,135,20.12,3,748.9,84.2,27.5,46.5,46
2018-12-09 12:38:13.7661,172.8,79.9,46.25,46.24,135,20.13,4,748.6,84.7,27.5,46.5,46
2018-12-09 12:38:14.0162,172.8,79.9,46.25,46.24,135,20.12,65,65030,65090,0,46.5,46
2018-12-09 12:38:14.2662,172.8,79.9,46.25,46.24,135,20.13,66,3240,3240,0,46.5,46
2018-12-09 12:38:14.5162,172.8,80.1,46.25,46.35,135,20.12,1,748.9,84.2,29.5,46.5,46
2018-12-09 12:38:14.7662,172.8,80.1,46.25,46.35,135,20.12,2,748.6,84.7,29.5,46.5,46
2018-12-09 12:38:15.0162,172.8,80.1,46.25,46.35,135,20.12,65,65040,65090,0,46.5,46
2018-12-09 12:38:15.2662,172.8,80.1,46.25,46.35,135,20.12,51,3.83,3.8,0,46.5,46
2018-12-09 12:38:15.5162,172.8,80.1,46.25,46.35,135,20.15,63,50,50,0,46.5,46
2018-12-09 12:38:15.7662,172.8,80.1,46.25,46.35,135,20.12,67,37.3,36.7,0,46.5,46
2018-12-09 12:38:16.0162,172.8,80.1,46.25,46.35,135,20.12,52,3.83,3.8,0,46.5,46
2018-12-09 12:38:16.2662,172.8,80.1,46.25,46.35,135,20.12,6,65040,37.3,3.8,46.5,46
2018-12-09 12:38:16.5162,172.8,80.1,46.25,46.35,135,20.13,7,65100,36.7,3.8,46.5,46
2018-12-09 12:38:16.7662,172.8,80.1,46.25,46.35,135.1,20.13,1,748.9,84.2,29.5,46.5,46
2018-12-09 12:38:17.0162,172.8,80.1,46.25,46.35,135,20.13,2,748.6,84.7,29.5,46.5,46
2018-12-09 12:38:17.2662,172.8,80.1,46.25,46.35,134.9,20.14,61,751.9,746.7,0,46.5,46
2018-12-09 12:38:17.5162,172.8,80.1,46.25,46.35,134.9,20.12,62,425,425,0,46.5,46
2018-12-09 12:38:17.7662,172.8,80.1,46.25,46.35,135,20.12,64,97.5,98.6,0,46.5,46
2018-12-09 12:38:18.0162,172.8,80.1,46.25,46.35,135.1,20.11,3,748.9,84.2,27.5,46.5,46
2018-12-09 12:38:18.2662,172.8,80.1,46.5,46.35,135.1,20.13,4,748.6,84.7,27.5,46.5,46
2018-12-09 12:38:18.5162,172.8,80.1,46.5,46.35,135,20.12,65,65040,65090,0,46.5,46
2018-12-09 12:38:18.7662,172.8,80.1,46.5,46.35,135,20.13,66,3240,3240,0,46.5,46
2018-12-09 12:38:19.0162,172.8,80.1,46.5,46.35,134.9,20.12,1,748.9,84.2,29.5,46.5,46
2018-12-09 12:38:19.2662,172.8,80.1,46.5,46.35,135,20.25,2,748.9,84.7,29.5,46.5,46.5
2018-12-09 12:38:19.5162,172.8,80.1,46.5,46.35,135,20.11,65,65040,65090,0,46.5,46.5
2018-12-09 12:38:19.7662,172.8,80.1,46.5,46.35,135,20.11,51,3.83,3.8,0,46.5,46.5
2018-12-09 12:38:20.0162,172.8,80.1,46.5,46.35,135,20.15,63,50,50,0,46.5,46.5
2018-12-09 12:38:20.2663,172.8,80.1,46.5,46.35,135,20.12,67,37.3,36.7,0,46.5,46.5
2018-12-09 12:38:20.5163,172.8,80.1,46.5,46.35,134.9,20.13,52,3.83,3.8,0,46.5,46.5
2018-12-09 12:38:20.7663,172.8,80.1,46.5,46.35,135,20.13,6,65050,37.3,3.8,46.5,46.5
2018-12-09 12:38:21.0163,172.8,80.1,46.5,46.35,135,20.13,7,65090,36.7,3.8,46.5,46.5
2018-12-09 12:38:21.2663,172.8,80.1,46.5,46.35,135,20.13,1,749,84.2,29.5,46.5,46.5
2018-12-09 12:38:21.5163,172.8,80.1,46.5,46.35,135,20.12,2,748.9,84.7,29.5,46.5,46.5
2018-12-09 12:38:21.7663,172.8,80.1,46.5,46.35,134.9,20.12,61,752.1,746.8,0,46.5,46.5
2018-12-09 12:38:22.0163,172.8,80.1,46.5,46.35,135,20.12,62,425,425,0,46.5,46.5
2018-12-09 12:38:22.2663,172.8,80.1,46.5,46.35,135,20.12,64,97.5,98.6,0,46.5,46.5
2018-12-09 12:38:22.5163,172.8,80.1,46.5,46.35,135,20.12,3,749,84.2,27.5,46.5,46.5
2018-12-09 12:38:22.7662,172.8,80.2,46.5,46.41,135,20.13,4,748.9,84.7,27.5,46.5,46.5
2018-12-09 12:38:23.0162,172.8,80.2,46.5,46.41,135,20.12,65,65050,65080,0,46.5,46.5
2018-12-09 12:38:23.2663,172.8,80.2,46.5,46.41,135,20.14,66,3230,3230,0,46.5,46.5
2018-12-09 12:38:23.5163,172.8,80.2,46.5,46.41,134.9,20.16,1,749,84.2,29.5,46.5,46.5
2018-12-09 12:38:23.7663,172.8,80.2,46.5,46.41,135,20.15,2,748.9,84.7,29.5,46.5,46.5
2018-12-09 12:38:24.0163,172.8,80.2,46.5,46.41,135,20.12,65,65050,65080,0,46.5,46.5
2018-12-09 12:38:24.2663,172.8,80.2,46.5,46.41,135,20.11,51,3.83,3.8,0,46.5,46.5
2018-12-09 12:38:24.5163,172.8,80.2,46.5,46.41,134.9,20.1,63,50,50,0,46.5,46.5
2018-12-09 12:38:24.7663,172.8,80.3,46.75,46.47,135,20.12,67,37.3,36.7,0,46.5,46.5
2018-12-09 12:38:25.0163,172.8,80.3,46.75,46.47,135,20.12,52,3.83,3.8,0,46.5,46.5
2018-12-09 12:38:25.2663,172.8,80.3,46.75,46.47,135,20.13,6,65050,37.3,3.8,46.5,46.5
2018-12-09 12:38:25.5163,172.8,80.3,46.75,46.47,135,20.12,7,65090,36.7,3.8,46.5,46.5
2018-12-09 12:38:25.7664,172.8,80.3,46.75,46.47,135,20.13,1,749,84.2,29.5,46.5,46.5
2018-12-09 12:38:26.0164,172.8,80.3,46.75,46.47,134.9,20.13,2,748.9,84.7,29.5,46.5,46.5
2018-12-09 12:38:26.2664,172.8,80.3,46.75,46.47,134.9,20.13,61,752.2,746.9,0,46.5,46.5
2018-12-09 12:38:26.5163,172.8,80.4,46.75,46.53,135,20.12,62,425,425,0,47,46.5
2018-12-09 12:38:26.7663,172.8,80.4,46.75,46.53,135,20.13,64,97.3,98.4,0,47,46.5
2018-12-09 12:38:27.0163,172.8,80.4,46.75,46.53,134.9,20.12,3,749.2,84.1,27.5,47,46.5
2018-12-09 12:38:27.2663,172.8,80.4,46.75,46.53,135,20.11,4,749.1,84.5,27.5,47,46.5
2018-12-09 12:38:27.5163,172.8,80.4,46.75,46.53,134.9,20.12,65,65050,65080,0,47,46.5
2018-12-09 12:38:27.7664,172.8,80.4,46.75,46.53,135,20.12,66,3230,3230,0,47,46.5
2018-12-09 12:38:28.0164,172.8,80.4,46.75,46.53,135,20.12,1,749.2,84.1,29.5,47,46.5
2018-12-09 12:38:28.2664,172.8,80.4,46.75,46.53,135,20.12,2,749.1,84.5,29.5,47,46.5
2018-12-09 12:38:28.5164,172.8,80.4,46.75,46.53,135,20.12,65,65050,65090,0,47,46.5
2018-12-09 12:38:28.7664,172.8,80.4,46.75,46.53,135,20.13,51,3.83,3.8,0,47,46.5
2018-12-09 12:38:29.0164,172.8,80.4,46.75,46.53,135,20.14,63,50,50,0,47,46.5
2018-12-09 12:38:29.2664,172.8,80.4,46.75,46.53,135,20.12,67,37.3,36.7,0,47,46.5
2018-12-09 12:38:29.5163,172.8,80.4,46.75,46.53,135,20.11,52,3.83,3.8,0,47,46.5
2018-12-09 12:38:29.7663,172.8,80.4,46.75,46.53,134.9,20.12,6,65040,37.3,3.8,47,46.5
2018-12-09 12:38:30.0163,172.8,80.4,46.75,46.53,134.9,20.12,7,65090,36.7,3.8,47,46.5
2018-12-09 12:38:30.2663,172.8,80.4,46.75,46.53,134.9,20.04,1,749.2,84.1,29.5,47,46.5
2018-12-09 12:38:30.5163,172.8,80.4,46.75,46.53,135,20.13,2,749.1,84.5,29.5,47,46.5
2018-12-09 12:38:30.7664,172.8,80.4,46.75,46.53,135,20.12,61,752.3,747.2,0,47,46.5
2018-12-09 12:38:31.0164,172.8,80.4,46.75,46.53,135,20.13,62,425,425,0,47,46.5
2018-12-09 12:38:31.2664,172.8,80.4,46.75,46.53,135,20.11,64,97.6,98.7,0,47,46.5
2018-12-09 12:38:31.5164,172.8,80.4,46.75,46.53,134.9,20.13,3,749.2,84.1,27.5,47,46.5
2018-12-09 12:38:31.7664,172.8,80.4,46.75,46.53,135,20.13,4,749.1,84.5,27.5,47,46.5
2018-12-09 12:38:32.0164,172.8,80.4,46.75,46.53,135,20.12,65,65060,65100,0,47,46.5
2018-12-09 12:38:32.2663,172.8,80.4,46.75,46.53,135,20.12,66,3220,3220,0,47,46.5
2018-12-09 12:38:32.5163,172.8,80.5,46.75,46.59,135,20.12,1,749.2,84.1,29.5,47,46.5
2018-12-09 12:38:32.7663,172.8,80.5,46.75,46.59,135,20.13,2,749.1,84.5,29.5,47,46.5
2018-12-09 12:38:33.0163,172.8,80.5,46.75,46.59,134.9,20.12,65,65050,65090,0,47,46.5
2018-12-09 12:38:33.2663,172.8,80.5,46.75,46.59,135,20.13,51,3.83,3.8,0,47,46.5
2018-12-09 12:38:33.5163,172.8,80.5,46.75,46.59,135,20.13,63,50,50,0,47,46.5
2018-12-09 12:38:33.7663,172.8,80.6,46.75,46.64,135,20.12,67,37.3,36.7,0,47,46.5
2018-12-09 12:38:34.0163,172.8,80.6,46.75,46.64,134.9,20.12,52,3.83,3.8,0,47,46.5
2018-12-09 12:38:34.2663,172.8,80.6,46.75,46.64,135,20.12,6,65050,37.3,3.8,47,46.5
2018-12-09 12:38:34.5163,172.8,80.6,46.75,46.64,135,20.14,7,65100,36.7,3.8,47,46.5
2018-12-09 12:38:34.7664,172.8,80.6,46.75,46.64,135,20.12,1,749.5,84,29.5,47,46.5
2018-12-09 12:38:35.0164,172.8,80.6,46.75,46.64,135,20.13,2,749.4,84.5,29.5,47,46.5
2018-12-09 12:38:35.2664,172.8,80.6,46.75,46.64,135,20.13,61,752.5,747.3,0,47,46.5
2018-12-09 12:38:35.5164,172.8,80.6,46.75,46.64,135,20.13,62,425,425,0,47,46.5
2018-12-09 12:38:35.7664,172.8,80.6,46.75,46.64,135,20.11,64,97.5,98.6,0,47,46.5
2018-12-09 12:38:36.0164,172.8,80.7,46.75,46.7,135,20.12,3,749.5,84,27.5,47,46.5
2018-12-09 12:38:36.2665,172.8,80.7,46.75,46.7,135,20.12,4,749.4,84.5,27.5,47,46.5
2018-12-09 12:38:36.5165,172.8,80.7,46.75,46.7,135,20.12,65,65050,65100,0,47,46.5
2018-12-09 12:38:36.7664,172.8,80.7,46.75,46.7,135,20.11,66,3210,3220,0,47,46.5
2018-12-09 12:38:37.0164,172.8,80.7,46.75,46.7,134.9,20.1,1,749.5,84,29.5,47,46.5
2018-12-09 12:38:37.2664,172.8,80.7,46.75,46.7,134.9,20.15,2,749.4,84.5,29.5,47,46.5
2018-12-09 12:38:37.5164,172.8,80.8,46.75,46.76,135,20.13,65,65060,65110,0,47,46.5
2018-12-09 12:38:37.7664,172.8,80.8,46.75,46.76,135,20.12,51,3.83,3.8,0,47,46.5
2018-12-09 12:38:38.0164,172.8,80.8,46.75,46.76,135,20.12,63,50,50,0,47,46.5
2018-12-09 12:38:38.2664,172.8,80.8,46.75,46.76,135,20.14,67,37.3,36.7,0,47,46.5
2018-12-09 12:38:38.5164,172.8,80.8,46.75,46.76,135,20.12,52,3.83,3.8,0,47,46.5
2018-12-09 12:38:38.7665,172.8,80.8,46.75,46.76,135,20.13,6,65060,37.3,3.8,47,46.5
2018-12-09 12:38:39.0165,172.8,80.8,46.75,46.76,135,20.13,7,64950,36.7,3.8,47,46.5
2018-12-09 12:38:39.2665,172.8,80.8,46.75,46.76,135,20.12,1,749.5,84,29.5,47,46.5
2018-12-09 12:38:39.5165,172.8,80.8,46.75,46.76,135,20.12,2,749.4,84.5,29.5,47,46.5
2018-12-09 12:38:39.7665,172.8,80.8,46.75,46.76,135,20.12,61,752.7,747.5,0,47,46.5
2018-12-09 12:38:40.0165,172.8,80.8,46.75,46.76,135,20.12,62,425,425,0,47,46.5
2018-12-09 12:38:40.2664,172.8,80.8,46.75,46.76,135,20.12,64,97.4,98.4,0,47,46.5
2018-12-09 12:38:40.5164,172.8,80.8,46.75,46.76,135,20.14,3,749.5,84,27.5,47,46.5
2018-12-09 12:38:40.7664,172.8,80.8,46.75,46.76,135.1,20.12,4,749.4,84.5,27.5,47,46.5
2018-12-09 12:38:41.0164,172.8,80.8,46.75,46.76,135,20.13,65,65050,65100,0,47,46.5
2018-12-09 12:38:41.2664,172.8,80.8,46.75,46.76,135,20.11,66,3220,3220,0,47,46.5
2018-12-09 12:38:41.5164,172.8,80.8,46.75,46.76,135,20.14,1,749.8,84.2,29.5,47,46.5
2018-12-09 12:38:41.7664,172.8,80.8,46.75,46.76,134.9,20.12,2,749.6,84.3,29.5,47,46.5
2018-12-09 12:38:42.0164,172.8,80.8,46.75,46.76,135,20.12,65,65060,65110,0,47,46.5
2018-12-09 12:38:42.2665,172.8,80.8,46.75,46.76,135.1,20.13,51,3.83,3.8,0,47,46.5
2018-12-09 12:38:42.5165,172.8,80.8,46.75,46.76,135,20.11,63,50,50,0,47,46.5
2018-12-09 12:38:42.7665,172.8,80.8,46.75,46.76,135,20.13,67,37.3,36.7,0,47,46.5
2018-12-09 12:38:43.0165,172.8,80.8,46.75,46.76,134.9,20.12,52,3.83,3.8,0,47,46.5
2018-12-09 12:38:43.2665,172.8,80.8,46.75,46.76,135,20.17,6,65060,37.3,3.8,47,46.5
2018-12-09 12:38:43.5165,172.8,80.8,47,46.76,135.1,20.12,7,65120,36.7,3.8,47,46.5
2018-12-09 12:38:43.7665,172.8,80.8,47,46.76,135,20.24,1,749.8,84.2,29.5,47,46.5
2018-12-09 12:38:44.0165,172.8,80.8,47,46.76,135,20.12,2,749.6,84.3,29.5,47,46.5
2018-12-09 12:38:44.2665,172.8,80.8,47,46.76,135,20.12,61,752.9,747.6,0,47,46.5
2018-12-09 12:38:44.5165,172.8,80.9,47,46.82,135,20.11,62,425,425,0,47,46.5
2018-12-09 12:38:44.7665,172.8,81,47,46.87,135,20.11,64,97.5,98.6,0,47,46.5
2018-12-09 12:38:45.0165,172.8,81,47,46.87,135,20.12,3,749.8,84.2,27.5,47,46.5
2018-12-09 12:38:45.2665,172.8,81,47,46.87,135,20.13,4,749.6,84.3,27.5,47,46.5
2018-12-09 12:38:45.5165,172.8,81,47,46.87,135,20.11,65,65060,65100,0,47,46.5
2018-12-09 12:38:45.7665,172.8,81,47,46.87,134.9,20.12,66,3230,3220,0,47,46.5
2018-12-09 12:38:46.0165,172.8,81,47,46.87,134.9,20.12,1,749.8,84.2,29.5,47,46.5
2018-12-09 12:38:46.2665,172.8,81,47,46.87,135,20.12,2,749.6,84.3,29.5,47,46.5
2018-12-09 12:38:46.5165,172.8,81,47,46.87,135,20.11,65,65060,65100,0,47,46.5
2018-12-09 12:38:46.7665,172.8,81,47,46.87,135,20.12,51,3.83,3.8,0,47,46.5
2018-12-09 12:38:47.0165,172.8,81,47,46.87,135,20.13,63,50,50,0,47,46.5
2018-12-09 12:38:47.2665,172.8,81,47,46.87,135,20.12,67,37.3,36.7,0,47,46.5
2018-12-09 12:38:47.5165,172.8,81,47,46.87,135,20.12,52,3.83,3.8,0,47,46.5
2018-12-09 12:38:47.7666,172.8,81.1,47,46.93,135,20.13,6,65240,37.3,3.8,47,46.5
2018-12-09 12:38:48.0166,172.8,81.1,47,46.93,135,20.12,7,64910,36.7,3.8,47,46.5
2018-12-09 12:38:48.2666,172.8,81.1,47,46.93,135,20.12,1,750,84.1,29.5,47,46.5
2018-12-09 12:38:48.5166,172.8,81.1,47,46.93,135,20.12,2,749.8,84.3,29.5,47,47
2018-12-09 12:38:48.7666,172.8,81.1,47,46.93,135,20.12,61,753.1,747.7,0,47,47
2018-12-09 12:38:49.0166,172.8,81.1,47,46.93,135,20.12,62,425,425,0,47,47
2018-12-09 12:38:49.2666,172.8,81.1,47,46.93,135,20.12,64,97.6,98.1,0,47,47
2018-12-09 12:38:49.5166,172.8,81.2,47,46.99,135,20.13,3,750,84.1,27.5,47,47
2018-12-09 12:38:49.7666,172.8,81.2,47.25,46.99,135,20.12,4,749.8,84.3,27.5,47,47
2018-12-09 12:38:50.0166,172.8,81.2,47.25,46.99,135,20.12,65,65240,64910,0,47,47
2018-12-09 12:38:50.2666,172.8,81.2,47.25,46.99,135,20.12,66,3230,3230,0,47,47
2018-12-09 12:38:50.5166,172.8,81.2,47.25,46.99,135,20.12,1,750,84.1,29.5,47,47
2018-12-09 12:38:50.7666,172.8,81.2,47.25,46.99,135,20.12,2,749.8,84.3,29.5,47,47
2018-12-09 12:38:51.0166,172.8,81.2,47.25,46.99,135,20.12,65,65240,64910,0,47,47
2018-12-09 12:38:51.2666,172.8,81.2,47.25,46.99,134.9,20.13,51,3.83,3.81,0,47,47
2018-12-09 12:38:51.5166,172.8,81.2,47.25,46.99,134.9,20.14,63,50,50,0,47,47
2018-12-09 12:38:51.7666,172.8,81.2,47.25,46.99,135,20.15,67,37.3,36.7,0,47,47
2018-12-09 12:38:52.0166,172.8,81.2,47.25,46.99,135,20.08,52,3.83,3.81,0,47,47
2018-12-09 12:38:52.2666,172.8,81.2,47.25,46.99,135,20.14,6,65050,37.3,3.8,47,47
2018-12-09 12:38:52.5166,172.8,81.2,47.25,46.99,135,20.13,7,65080,36.7,3.8,47,47
2018-12-09 12:38:52.7666,172.8,81.2,47.25,46.99,134.9,20.16,1,750,84.1,29.5,47,47
2018-12-09 12:38:53.0166,172.8,81.2,47.25,46.99,135,20.12,2,749.8,84.3,29.5,47,47
2018-12-09 12:38:53.2666,172.8,81.2,47.25,46.99,135,20.13,61,753.2,747.9,0,47,47
2018-12-09 12:38:53.5166,172.8,81.2,47.25,46.99,135,20.13,62,425,425,0,47,47
2018-12-09 12:38:53.7666,172.8,81.2,47.25,46.99,135,20.12,64,97.4,98.5,0,47,47
2018-12-09 12:38:54.0166,172.8,81.2,47.25,46.99,134.9,20.13,3,750,84.1,27.5,47,47
2018-12-09 12:38:54.2666,172.8,81.2,47.25,46.99,134.9,20.13,4,749.8,84.3,27.5,47,47
2018-12-09 12:38:54.5166,172.8,81.2,47.25,46.99,135,20.1,65,65050,65090,0,47,47
2018-12-09 12:38:54.7666,172.8,81.2,47.25,46.99,135.1,20.12,66,3230,3240,0,47,47
2018-12-09 12:38:55.0166,172.8,81.2,47.25,46.99,135,20.13,1,750,84.1,29.5,47,47
2018-12-09 12:38:55.2666,172.8,81.2,47.25,46.99,135,20.12,2,749.8,84.3,29.5,47,47
2018-12-09 12:38:55.5166,172.8,81.3,47.25,47.05,135,20.12,65,65040,65090,0,47.5,47
2018-12-09 12:38:55.7666,172.8,81.4,47.25,47.11,135,20.12,51,3.84,3.81,0,47.5,47
2018-12-09 12:38:56.0166,172.8,81.4,47.25,47.11,135,20.12,63,50,50,0,47.5,47
2018-12-09 12:38:56.2666,172.8,81.4,47.25,47.11,135.1,20.12,67,37.3,36.7,0,47.5,47
2018-12-09 12:38:56.5166,172.8,81.4,47.25,47.11,135,20.12,52,3.84,3.81,0,47.5,47
2018-12-09 12:38:56.7666,172.8,81.4,47.25,47.11,134.9,20.12,6,65050,37.3,3.8,47.5,47
2018-12-09 12:38:57.0166,172.8,81.4,47.25,47.11,134.9,20.12,7,65100,36.7,3.8,47.5,47
2018-12-09 12:38:57.2666,172.8,81.4,47.25,47.11,135,20.1,1,750.3,84,29.5,47.5,47
2018-12-09 12:38:57.5166,172.8,81.4,47.25,47.11,135,20.12,2,750.1,84.3,29.5,47.5,47
2018-12-09 12:38:57.7666,172.8,81.4,47.25,47.11,135,20.13,61,753.2,748.1,0,47.5,47
2018-12-09 12:38:58.0166,172.8,81.4,47.25,47.11,134.9,20.12,62,425,425,0,47.5,47
2018-12-09 12:38:58.2666,172.8,81.4,47.25,47.11,135,20.13,64,97.5,98.6,0,47.5,47
2018-12-09 12:38:58.5166,172.8,81.4,47.25,47.11,135,20.11,3,750.3,84,27.5,47.5,47
2018-12-09 12:38:58.7666,172.8,81.4,47.25,47.11,135,20.13,4,750.1,84.3,27.5,47.5,47
2018-12-09 12:38:59.0166,172.8,81.4,47.25,47.11,135,20.12,65,65050,65100,0,47.5,47
2018-12-09 12:38:59.2666,172.8,81.4,47.25,47.11,135,20.13,66,3230,3230,0,47.5,47
2018-12-09 12:38:59.5167,172.8,81.4,47.25,47.11,135,20.12,1,750.3,84,29.5,47.5,47
2018-12-09 12:38:59.7667,172.8,81.5,47.25,47.16,134.9,20.14,2,750.1,84.3,29.5,47.5,47
2018-12-09 12:39:00.0167,172.8,81.5,47.25,47.16,135,20.12,65,65050,65100,0,47.5,47
2018-12-09 12:39:00.2667,172.8,81.5,47.25,47.16,135,20.12,51,3.84,3.81,0,47.5,47
2018-12-09 12:39:00.5167,172.8,81.5,47.25,47.16,135,20.12,63,50,50,0,47.5,47
2018-12-09 12:39:00.7667,172.8,81.5,47.25,47.16,135,20.12,67,37.3,36.7,0,47.5,47
2018-12-09 12:39:01.0167,172.8,81.5,47.25,47.16,135,20.12,52,3.84,3.81,0,47.5,47
2018-12-09 12:39:01.2667,172.8,81.6,47.25,47.22,135,20.12,6,65050,37.3,3.8,47.5,47
2018-12-09 12:39:01.5167,172.8,81.6,47.25,47.22,135,20.02,7,65100,36.7,3.8,47.5,47
2018-12-09 12:39:01.7667,172.8,81.6,47.25,47.22,135,20.12,1,750.3,84,29.5,47.5,47
2018-12-09 12:39:02.0167,172.8,81.6,47.25,47.22,135,20.11,2,750.1,84.3,29.5,47.5,47
2018-12-09 12:39:02.2667,172.8,81.6,47.25,47.22,135,20.12,61,753.4,748.2,0,47.5,47
2018-12-09 12:39:02.5167,172.8,81.6,47.25,47.22,135,20.11,62,425,425,0,47.5,47
2018-12-09 12:39:02.7667,172.8,81.6,47.25,47.22,135,20.13,64,97.5,98.6,0,47.5,47
2018-12-09 12:39:03.0167,172.8,81.6,47.25,47.22,135,20.11,3,750.6,84,27.5,47.5,47
2018-12-09 12:39:03.2667,172.8,81.6,47.25,47.22,135,20.12,4,750.4,84.3,27.5,47.5,47
2018-12-09 12:39:03.5166,172.8,81.6,47.25,47.22,135,20.13,65,65050,65100,0,47.5,47
2018-12-09 12:39:03.7666,172.8,81.6,47.25,47.22,135,20.12,66,3240,3240,0,47.5,47
2018-12-09 12:39:04.0166,172.8,81.6,47.25,47.22,134.9,20.12,1,750.6,84,29.5,47.5,47
2018-12-09 12:39:04.2666,172.8,81.6,47.25,47.22,135,20.15,2,750.4,84.3,29.5,47.5,47
2018-12-09 12:39:04.5166,172.8,81.6,47.25,47.22,135,20.12,65,65070,65120,0,47.5,47
