Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 12:39:04.7666,172.8,81.6,47.25,47.22,135.1,20.12,51,3.84,3.81,0,47.5,47
2018-12-09 12:39:05.0167,172.8,81.6,47.25,47.22,135,20.12,63,50,50,0,47.5,47
2018-12-09 12:39:05.2667,172.8,81.6,47.25,47.22,135,20.13,67,37.3,36.7,0,47.5,47
2018-12-09 12:39:05.5167,172.8,81.6,47.25,47.22,135,20.13,52,3.84,3.81,0,47.5,47
2018-12-09 12:39:05.7667,172.8,81.6,47.25,47.22,134.9,20.14,6,65070,37.3,3.8,47.5,47
2018-12-09 12:39:06.0167,172.8,81.6,47.25,47.22,135.1,20.12,7,65110,36.7,3.8,47.5,47
2018-12-09 12:39:06.2667,172.8,81.6,47.25,47.22,135.1,20.11,1,750.6,84,29.5,47.5,47
2018-12-09 12:39:06.5167,172.8,81.6,47.25,47.22,135,20.12,2,750.4,84.3,29.5,47.5,47
2018-12-09 12:39:06.7667,172.8,81.6,47.25,47.22,135,20.13,61,753.6,748.3,0,47.5,47
2018-12-09 12:39:07.0166,172.8,81.6,47.25,47.22,135,20.12,62,425,425,0,47.5,47
2018-12-09 12:39:07.2666,172.8,81.6,47.25,47.22,135,20.12,64,97.5,98.6,0,47.5,47
2018-12-09 12:39:07.5167,172.8,81.7,47.25,47.28,135.1,20.15,3,750.6,84,27.5,47.5,47
2018-12-09 12:39:07.7667,172.8,81.8,47.25,47.34,135,20.13,4,750.4,84.3,27.5,47.5,47
2018-12-09 12:39:08.0167,172.8,81.8,47.25,47.34,135,20.14,65,65070,65130,0,47.5,47
2018-12-09 12:39:08.2667,172.8,81.8,47.25,47.34,135,20.16,66,3240,3240,0,47.5,47
2018-12-09 12:39:08.5167,172.8,81.8,47.25,47.34,135,20.12,1,750.6,84,29.5,47.5,47
2018-12-09 12:39:08.7667,172.8,81.8,47.25,47.34,135,20.12,2,750.4,84.3,29.5,47.5,47
2018-12-09 12:39:09.0167,172.8,81.8,47.25,47.34,135,20.1,65,65060,65110,0,47.5,47
2018-12-09 12:39:09.2666,172.8,81.8,47.25,47.34,135,20.12,51,3.84,3.81,0,47.5,47
2018-12-09 12:39:09.5167,172.8,81.8,47.5,47.34,135,20.13,63,50,50,0,47.5,47
2018-12-09 12:39:09.7667,172.8,81.8,47.5,47.34,135,20.13,67,37.3,36.7,0,47.5,47
2018-12-09 12:39:10.0167,172.8,81.8,47.5,47.34,135,20.12,52,3.84,3.81,0,47.5,47.5
2018-12-09 12:39:10.2667,172.8,81.8,47.5,47.34,135.1,20.13,6,65060,37.3,3.8,47.5,47.5
2018-12-09 12:39:10.5167,172.8,81.8,47.5,47.34,135,20.13,7,65120,36.7,3.8,47.5,47.5
2018-12-09 12:39:10.7667,172.8,81.9,47.5,47.4,135,20.12,1,750.9,84,29.5,47.5,47.5
2018-12-09 12:39:11.0167,172.8,81.9,47.5,47.4,134.9,20.12,2,750.6,84.3,29.5,47.5,47.5
2018-12-09 12:39:11.2667,172.8,81.9,47.5,47.4,134.9,20.13,61,753.8,748.5,0,47.5,47.5
2018-12-09 12:39:11.5167,172.8,81.9,47.5,47.4,135,20.12,62,425,425,0,47.5,47.5
2018-12-09 12:39:11.7667,172.8,81.9,47.5,47.4,135,20.14,64,97.5,98.6,0,47.5,47.5
2018-12-09 12:39:12.0167,172.8,81.9,47.5,47.4,135,20.13,3,750.9,84,27.5,47.5,47.5
2018-12-09 12:39:12.2667,172.8,81.9,47.5,47.4,135,20.11,4,750.6,84.3,27.5,47.5,47.5
2018-12-09 12:39:12.5167,172.8,82.1,47.5,47.51,135,20.11,65,65070,65110,0,47.5,47.5
2018-12-09 12:39:12.7668,172.8,82.1,47.5,47.51,135,20.12,66,3230,3230,0,47.5,47.5
2018-12-09 12:39:13.0168,172.8,82.1,47.5,47.51,135,20.12,1,750.9,84,29.5,47.5,47.5
2018-12-09 12:39:13.2668,172.8,82.1,47.5,47.51,135,20.1,2,750.6,84.3,29.5,47.5,47.5
2018-12-09 12:39:13.5168,172.8,82.1,47.5,47.51,134.9,20.1,65,65070,65100,0,47.5,47.5
2018-12-09 12:39:13.7668,172.8,82.1,47.5,47.51,134.9,20.12,51,3.84,3.81,0,47.5,47.5
2018-12-09 12:39:14.0168,172.8,82.1,47.5,47.51,135,20.13,63,50,50,0,47.5,47.5
2018-12-09 12:39:14.2668,172.8,82.1,47.5,47.51,135,20.13,67,37.3,36.7,0,47.5,47.5
2018-12-09 12:39:14.5168,172.8,82.1,47.5,47.51,135,20.14,52,3.84,3.81,0,47.5,47.5
2018-12-09 12:39:14.7668,172.8,82.1,47.75,47.51,135,20.11,6,65060,37.3,3.8,47.5,47.5
2018-12-09 12:39:15.0168,172.8,82.1,47.75,47.51,135,20.14,7,65090,36.7,3.8,47.5,47.5
2018-12-09 12:39:15.2668,172.8,82.1,47.75,47.51,135,20.13,1,750.9,84,29.5,47.5,47.5
2018-12-09 12:39:15.5168,172.8,82.1,47.75,47.51,135,20.12,2,750.6,84.3,29.5,47.5,47.5
2018-12-09 12:39:15.7668,172.8,82.1,47.75,47.51,135,20.14,61,753.9,748.7,0,47.5,47.5
2018-12-09 12:39:16.0168,172.8,82.1,47.75,47.51,135,20.13,62,425,425,0,47.5,47.5
2018-12-09 12:39:16.2668,172.8,82.1,47.75,47.51,135,20.12,64,97.4,98.5,0,47.5,47.5
2018-12-09 12:39:16.5167,172.8,82.1,47.75,47.51,134.9,20.12,3,750.9,84,27.5,47.5,47.5
2018-12-09 12:39:16.7668,172.8,82.1,47.75,47.51,134.9,20.12,4,750.6,84.3,27.5,47.5,47.5
2018-12-09 12:39:17.0168,172.8,82.1,47.75,47.51,135,20.12,65,65060,65090,0,47.5,47.5
2018-12-09 12:39:17.2668,172.8,82.1,47.75,47.51,135,20.12,66,3240,3240,0,48,47.5
2018-12-09 12:39:17.5168,172.8,82.1,47.75,47.51,135,20.12,1,751.1,84,29.5,48,47.5
2018-12-09 12:39:17.7668,172.8,82.1,47.75,47.51,135,20.14,2,750.6,84.3,29.5,48,47.5
2018-12-09 12:39:18.0168,172.8,82.1,47.75,47.51,135,20.12,65,65060,65090,0,48,47.5
2018-12-09 12:39:18.2668,172.8,82.1,47.75,47.51,135,20.12,51,3.84,3.81,0,48,47.5
2018-12-09 12:39:18.5168,172.8,82.1,47.75,47.51,135,20.13,63,50,50,0,48,47.5
2018-12-09 12:39:18.7668,172.8,82.2,47.75,47.57,135,20.12,67,37.3,36.7,0,48,47.5
2018-12-09 12:39:19.0169,172.8,82.2,47.75,47.57,135,20.09,52,3.84,3.81,0,48,47.5
2018-12-09 12:39:19.2669,172.8,82.2,47.75,47.57,135,20.12,6,65060,37.3,3.8,48,47.5
2018-12-09 12:39:19.5169,172.8,82.2,47.75,47.57,134.9,20.13,7,65090,36.7,3.8,48,47.5
2018-12-09 12:39:19.7669,172.8,82.2,47.75,47.57,135,20.13,1,751.1,84,29.5,48,47.5
2018-12-09 12:39:20.0169,172.8,82.2,47.75,47.57,135,20.13,2,750.6,84.3,29.5,48,47.5
2018-12-09 12:39:20.2669,172.8,82.2,47.75,47.57,135,20.09,61,754,748.7,0,48,47.5
2018-12-09 12:39:20.5169,172.8,82.2,47.75,47.57,135,20.14,62,425,425,0,48,47.5
2018-12-09 12:39:20.7669,172.8,82.2,47.75,47.57,135,20.14,64,97.2,98.4,0,48,47.5
2018-12-09 12:39:21.0169,172.8,82.2,47.75,47.57,135,20.13,3,751.1,84,27.5,48,47.5
2018-12-09 12:39:21.2669,172.8,82.2,47.75,47.57,135,20.1,4,750.6,84.3,27.5,48,47.5
2018-12-09 12:39:21.5169,172.8,82.2,47.75,47.57,135,20.12,65,65050,65100,0,48,47.5
2018-12-09 12:39:21.7669,172.8,82.2,47.75,47.57,135,20.12,66,3250,3250,0,48,47.5
2018-12-09 12:39:22.0169,172.8,82.2,47.75,47.57,134.9,20.12,1,751.1,84,29.5,48,47.5
2018-12-09 12:39:22.2669,172.8,82.2,47.75,47.57,134.9,20.12,2,750.6,84.3,29.5,48,47.5
2018-12-09 12:39:22.5169,172.8,82.2,47.75,47.57,135,20.12,65,65050,65090,0,48,47.5
2018-12-09 12:39:22.7668,172.8,82.3,47.75,47.63,135,20.15,51,3.84,3.81,0,48,47.5
2018-12-09 12:39:23.0168,172.8,82.3,47.75,47.63,135,20.11,63,50,50,0,48,47.5
2018-12-09 12:39:23.2668,172.8,82.3,47.75,47.63,135,20.13,67,37.3,36.7,0,48,47.5
2018-12-09 12:39:23.5168,172.8,82.3,47.75,47.63,135,20.12,52,3.84,3.81,0,48,47.5
2018-12-09 12:39:23.7668,172.8,82.3,47.75,47.63,135,20.12,6,65050,37.3,3.8,48,47.5
2018-12-09 12:39:24.0168,172.8,82.3,47.75,47.63,135,20.12,7,65100,36.7,3.8,48,47.5
2018-12-09 12:39:24.2669,172.8,82.3,47.75,47.63,135,20.11,1,751.1,84,29.5,48,47.5
2018-12-09 12:39:24.5169,172.8,82.4,47.75,47.69,135,20.12,2,750.6,84.3,29.5,48,47.5
2018-12-09 12:39:24.7669,172.8,82.4,47.75,47.69,135,20.12,61,754.2,749,0,48,47.5
2018-12-09 12:39:25.0169,172.8,82.4,47.75,47.69,134.9,20.12,62,425,425,0,48,47.5
2018-12-09 12:39:25.2669,172.8,82.4,47.75,47.69,134.9,20.1,64,97.2,98.4,0,48,47.5
2018-12-09 12:39:25.5169,172.8,82.4,47.75,47.69,135,20.13,3,751.3,84,27.5,48,47.5
2018-12-09 12:39:25.7669,172.8,82.4,47.75,47.69,135,20.12,4,750.9,84.3,27.5,48,47.5
2018-12-09 12:39:26.0169,172.8,82.4,47.75,47.69,135,20.12,65,65050,65100,0,48,47.5
2018-12-09 12:39:26.2669,172.8,82.4,47.75,47.69,135,20.12,66,3240,3240,0,48,47.5
2018-12-09 12:39:26.5169,172.8,82.4,47.75,47.69,135,20.12,1,751.3,84,29.5,48,47.5
2018-12-09 12:39:26.7668,172.8,82.4,47.75,47.69,135,20.12,2,750.9,84.3,29.5,48,47.5
2018-12-09 12:39:27.0169,172.8,82.4,47.75,47.69,135,20.15,65,65050,65100,0,48,47.5
2018-12-09 12:39:27.2669,172.8,82.4,47.75,47.69,135,20.12,51,3.84,3.81,0,48,47.5
2018-12-09 12:39:27.5169,172.8,82.4,47.75,47.69,135,20.09,63,50,50,0,48,47.5
2018-12-09 12:39:27.7670,172.8,82.4,47.75,47.69,134.9,20.13,67,37.4,36.7,0,48,47.5
2018-12-09 12:39:28.0169,172.8,82.4,47.75,47.69,135,20.13,52,3.84,3.81,0,48,47.5
2018-12-09 12:39:28.2669,172.8,82.4,47.75,47.69,135,20.12,6,65040,37.4,3.8,48,47.5
2018-12-09 12:39:28.5169,172.8,82.4,47.75,47.69,135,20.13,7,65100,36.7,3.8,48,47.5
2018-12-09 12:39:28.7669,172.8,82.4,47.75,47.69,135,20.12,1,751.3,84,29.5,48,47.5
2018-12-09 12:39:29.0169,172.8,82.4,47.75,47.69,135,20.09,2,750.9,84.3,29.5,48,47.5
2018-12-09 12:39:29.2669,172.8,82.4,47.75,47.69,135,20.12,61,754.3,749.1,0,48,47.5
2018-12-09 12:39:29.5168,172.8,82.4,47.75,47.69,135,20.1,62,425,425,0,48,47.5
2018-12-09 12:39:29.7668,172.8,82.5,47.75,47.74,135,20.12,64,97.4,98.5,0,48,47.5
2018-12-09 12:39:30.0168,172.8,82.5,47.75,47.74,135,20.12,3,751.3,84,27.5,48,47.5
2018-12-09 12:39:30.2669,172.8,82.5,47.75,47.74,135,20.13,4,750.9,84.3,27.5,48,47.5
2018-12-09 12:39:30.5169,172.8,82.6,47.75,47.8,135,20.13,65,65040,65100,0,48,47.5
2018-12-09 12:39:30.7669,172.8,82.6,47.75,47.8,134.9,20.13,66,3240,3240,0,48,47.5
2018-12-09 12:39:31.0169,172.8,82.6,47.75,47.8,134.9,20.12,1,751.3,84,29.5,48,47.5
2018-12-09 12:39:31.2669,172.8,82.6,47.75,47.8,135,20.12,2,750.9,84.3,29.5,48,47.5
2018-12-09 12:39:31.5169,172.8,82.6,47.75,47.8,135,20.13,65,65050,65100,0,48,47.5
2018-12-09 12:39:31.7669,172.8,82.6,47.75,47.8,135,20.16,51,3.84,3.82,0,48,47.5
2018-12-09 12:39:32.0170,172.8,82.6,47.75,47.8,135,20.14,63,50,50,0,48,47.5
2018-12-09 12:39:32.2670,172.8,82.6,47.75,47.8,135,20.13,67,37.4,36.7,0,48,47.5
2018-12-09 12:39:32.5170,172.8,82.6,47.75,47.8,135,20.12,52,3.84,3.81,0,48,47.5
2018-12-09 12:39:32.7670,172.8,82.6,47.75,47.8,135,20.12,6,65050,37.4,3.8,48,47.5
2018-12-09 12:39:33.0170,172.8,82.6,47.75,47.8,135,20.12,7,65100,36.7,3.8,48,47.5
2018-12-09 12:39:33.2670,172.8,82.6,47.75,47.8,134.9,20.12,1,751.6,84,29.5,48,47.5
2018-12-09 12:39:33.5169,172.8,82.6,47.75,47.8,134.9,20.13,2,751.2,84.3,29.5,48,47.5
2018-12-09 12:39:33.7669,172.8,82.6,47.75,47.8,134.9,20.12,61,754.5,749.1,0,48,47.5
2018-12-09 12:39:34.0169,172.8,82.6,47.75,47.8,135,20.12,62,425,425,0,48,47.5
2018-12-09 12:39:34.2669,172.8,82.6,47.75,47.8,135,20.13,64,97.2,98.4,0,48,47.5
2018-12-09 12:39:34.5169,172.8,82.6,48,47.8,135,20.11,3,751.6,84,27.5,48,47.5
2018-12-09 12:39:34.7670,172.8,82.7,48,47.86,135,20.32,4,751.2,84.3,27.5,48,47.5
2018-12-09 12:39:35.0170,172.8,82.7,48,47.86,135,20.32,65,65050,65100,0,48,47.5
2018-12-09 12:39:35.2670,172.8,82.7,48,47.86,135,20.33,66,3240,3230,0,48,47.5
2018-12-09 12:39:35.5170,172.8,82.7,48,47.86,135,20.32,1,751.6,84,29.5,48,47.5
2018-12-09 12:39:35.7670,172.8,82.7,48,47.86,135,20.26,2,751.2,84.3,29.5,48,47.5
2018-12-09 12:39:36.0170,172.8,82.7,48,47.86,135,20.28,65,65040,65090,0,48,47.5
2018-12-09 12:39:36.2670,172.8,82.7,48,47.86,134.9,20.32,51,3.84,3.82,0,48,47.5
2018-12-09 12:39:36.5170,172.8,82.8,48,47.92,134.9,20.32,63,50,50,0,48,47.5
2018-12-09 12:39:36.7670,172.8,82.8,48,47.92,135,20.32,67,37.4,36.7,0,48,47.5
2018-12-09 12:39:37.0170,172.8,82.8,48,47.92,135,20.32,52,3.84,3.81,0,48,47.5
2018-12-09 12:39:37.2670,172.8,82.8,48,47.92,135,20.32,6,65050,37.4,3.8,48,47.5
2018-12-09 12:39:37.5170,172.8,82.8,48,47.92,135,20.32,7,65100,36.7,3.8,48,47.5
2018-12-09 12:39:37.7670,172.8,82.8,48,47.92,134.9,20.32,1,751.6,84,29.5,48,47.5
2018-12-09 12:39:38.0170,172.8,82.8,48,47.92,135,20.32,2,751.2,84.3,29.5,48,47.5
2018-12-09 12:39:38.2670,172.8,82.8,48,47.92,134.9,20.33,61,754.6,749.4,0,48,47.5
2018-12-09 12:39:38.5170,172.8,82.8,48,47.92,135,20.31,62,425,425,0,48,47.5
2018-12-09 12:39:38.7670,172.8,82.8,48,47.92,134.9,20.32,64,97.5,98.5,0,48,47.5
2018-12-09 12:39:39.0170,172.8,82.8,48,47.92,135,20.32,3,751.7,84,27.5,48,47.5
2018-12-09 12:39:39.2670,172.8,82.8,48,47.92,135,20.32,4,751.7,84.3,27.5,48,48
2018-12-09 12:39:39.5170,172.8,82.8,48,47.92,135.1,20.32,65,65070,65100,0,48,48
2018-12-09 12:39:39.7670,172.8,82.8,48,47.92,135,20.32,66,3230,3230,0,48,48
2018-12-09 12:39:40.0170,172.8,82.8,48,47.92,134.9,20.32,1,751.7,84,29.5,48,48
2018-12-09 12:39:40.2671,172.8,82.8,48,47.92,135,20.31,2,751.7,84.3,29.5,48,48
2018-12-09 12:39:40.5171,172.8,82.8,48,47.92,135,20.3,65,65060,65090,0,48,48
2018-12-09 12:39:40.7671,172.8,82.9,48.25,47.97,135,20.33,51,3.84,3.82,0,48,48
2018-12-09 12:39:41.0171,172.8,82.9,48.25,47.97,135,20.32,63,50,50,0,48,48
2018-12-09 12:39:41.2671,172.8,82.9,48.25,47.97,135,20.32,67,37.4,36.7,0,48,48
2018-12-09 12:39:41.5172,172.8,82.9,48.25,47.97,134.9,20.32,52,3.84,3.82,0,48,48
2018-12-09 12:39:41.7672,172.8,82.9,48.25,47.97,134.9,20.32,6,65060,37.4,3.8,48,48
2018-12-09 12:39:42.0172,172.8,82.9,48.25,47.97,135,20.32,7,65100,36.7,3.8,48,48
2018-12-09 12:39:42.2672,172.8,82.9,48.25,47.97,135.1,20.35,1,751.7,84,29.5,48,48
2018-12-09 12:39:42.5171,172.8,83,48.25,48.03,135,20.32,2,751.7,84.3,29.5,48,48
2018-12-09 12:39:42.7671,172.8,83,48.25,48.03,135,20.33,61,754.8,749.5,0,48,48
2018-12-09 12:39:43.0171,172.8,83,48.25,48.03,134.9,20.33,62,425,425,0,48,48
2018-12-09 12:39:43.2671,172.8,83,48.25,48.03,134.9,20.32,64,97.4,98.5,0,48,48
2018-12-09 12:39:43.5171,172.8,83,48.25,48.03,135,20.33,3,751.7,84,27.5,48,48
2018-12-09 12:39:43.7671,172.8,83,48.25,48.03,135,20.32,4,751.7,84.3,27.5,48,48
2018-12-09 12:39:44.0171,172.8,83,48.25,48.03,135,20.27,65,65050,65090,0,48,48
2018-12-09 12:39:44.2671,172.8,83,48.25,48.03,134.9,20.28,66,3240,3240,0,48,48
2018-12-09 12:39:44.5171,172.8,83,48.25,48.03,134.9,20.32,1,751.7,84,29.5,48,48
2018-12-09 12:39:44.7672,172.8,83,48.25,48.03,135,20.34,2,751.7,84.3,29.5,48,48
2018-12-09 12:39:45.0172,172.8,83,48.25,48.03,135,20.32,65,65060,65100,0,48,48
2018-12-09 12:39:45.2672,172.8,83,48.25,48.03,135.1,20.32,51,3.84,3.82,0,48,48
2018-12-09 12:39:45.5171,172.8,83,48.25,48.03,135,20.32,63,50,50,0,48,48
2018-12-09 12:39:45.7671,172.8,83,48.25,48.03,134.9,20.32,67,37.4,36.7,0,48,48
2018-12-09 12:39:46.0171,172.8,83,48.25,48.03,135,20.32,52,3.84,3.82,0,48,48
2018-12-09 12:39:46.2671,172.8,83,48.25,48.03,135,20.32,6,65050,37.4,3.8,48.5,48
2018-12-09 12:39:46.5171,172.8,83,48.25,48.03,135,20.33,7,65100,36.7,3.8,48.5,48
2018-12-09 12:39:46.7671,172.8,83,48.25,48.03,135,20.32,1,752,84,29.5,48.5,48
2018-12-09 12:39:47.0171,172.8,83.1,48.25,48.09,135,20.3,2,751.8,84.2,29.5,48.5,48
2018-12-09 12:39:47.2671,172.8,83.1,48.25,48.09,135,20.32,61,755,749.6,0,48.5,48
2018-12-09 12:39:47.5171,172.8,83.2,48.25,48.15,135,20.33,62,425,425,0,48.5,48
2018-12-09 12:39:47.7671,172.8,83.2,48.25,48.15,135,20.32,64,97.2,98.3,0,48.5,48
2018-12-09 12:39:48.0171,172.8,83.2,48.25,48.15,135,20.32,3,752,84,27.5,48.5,48
2018-12-09 12:39:48.2671,172.8,83.2,48.25,48.15,135,20.32,4,751.8,84.2,27.5,48.5,48
2018-12-09 12:39:48.5172,172.8,83.2,48.25,48.15,134.9,20.32,65,65050,65100,0,48.5,48
2018-12-09 12:39:48.7672,172.8,83.2,48.25,48.15,134.9,20.31,66,3240,3240,0,48.5,48
2018-12-09 12:39:49.0172,172.8,83.2,48.25,48.15,135,20.32,1,752,84,29.5,48.5,48
2018-12-09 12:39:49.2672,172.8,83.2,48.25,48.15,135,20.32,2,751.8,84.2,29.5,48.5,48
2018-12-09 12:39:49.5172,172.8,83.2,48.25,48.15,135,20.32,65,65060,65100,0,48.5,48
2018-12-09 12:39:49.7672,172.8,83.2,48.25,48.15,135,20.32,51,3.84,3.82,0,48.5,48
2018-12-09 12:39:50.0172,172.8,83.2,48.25,48.15,135,20.32,63,50,50,0,48.5,48
2018-12-09 12:39:50.2672,172.8,83.2,48.25,48.15,135,20.32,67,37.4,36.7,0,48.5,48
2018-12-09 12:39:50.5172,172.8,83.2,48.25,48.15,135,20.33,52,3.84,3.82,0,48.5,48
2018-12-09 12:39:50.7672,172.8,83.2,48.25,48.15,135,20.32,6,65050,37.4,3.8,48.5,48
2018-12-09 12:39:51.0172,172.8,83.2,48.25,48.15,135,20.42,7,65100,36.7,3.8,48.5,48
2018-12-09 12:39:51.2672,172.8,83.2,48.25,48.15,134.9,20.3,1,752,84,29.5,48.5,48
2018-12-09 12:39:51.5172,172.8,83.2,48.25,48.15,135,20.32,2,751.8,84.2,29.5,48.5,48
2018-12-09 12:39:51.7672,172.8,83.2,48.25,48.15,135,20.31,61,755.1,749.8,0,48.5,48
2018-12-09 12:39:52.0172,172.8,83.2,48.25,48.15,135,20.31,62,425,425,0,48.5,48
2018-12-09 12:39:52.2672,172.8,83.2,48.25,48.15,135,20.3,64,97.3,98.4,0,48.5,48
2018-12-09 12:39:52.5172,172.8,83.2,48.25,48.15,134.9,20.33,3,752,84,27.5,48.5,48
2018-12-09 12:39:52.7672,172.8,83.3,48.25,48.21,134.9,20.32,4,751.8,84.2,27.5,48.5,48
2018-12-09 12:39:53.0172,172.8,83.3,48.25,48.21,135,20.33,65,65050,65100,0,48.5,48
2018-12-09 12:39:53.2672,172.8,83.3,48.25,48.21,135,20.32,66,3230,3230,0,48.5,48
2018-12-09 12:39:53.5172,172.8,83.3,48.25,48.21,135.1,20.32,1,752,84,29.5,48.5,48
2018-12-09 12:39:53.7672,172.8,83.3,48.25,48.21,135,20.32,2,752.1,84.2,29.5,48.5,48
2018-12-09 12:39:54.0171,172.8,83.3,48.25,48.21,135,20.32,65,65050,65100,0,48.5,48
2018-12-09 12:39:54.2671,172.8,83.3,48.25,48.21,135,20.33,51,3.84,3.82,0,48.5,48
2018-12-09 12:39:54.5171,172.8,83.4,48.25,48.26,135,20.34,63,50,50,0,48.5,48
2018-12-09 12:39:54.7672,172.8,83.4,48.25,48.26,135,20.32,67,37.4,36.7,0,48.5,48
2018-12-09 12:39:55.0172,172.8,83.4,48.25,48.26,135,20.33,52,3.85,3.82,0,48.5,48
2018-12-09 12:39:55.2672,172.8,83.4,48.25,48.26,135,20.32,6,65050,37.4,3.8,48.5,48
2018-12-09 12:39:55.5172,172.8,83.4,48.25,48.26,135,20.32,7,65100,36.7,3.8,48.5,48
2018-12-09 12:39:55.7672,172.8,83.4,48.25,48.26,135,20.32,1,752.2,83.7,29.5,48.5,48
2018-12-09 12:39:56.0172,172.8,83.4,48.25,48.26,135,20.32,2,752.1,84.2,29.5,48.5,48
2018-12-09 12:39:56.2672,172.8,83.4,48.25,48.26,135,20.33,61,755.3,749.9,0,48.5,48
2018-12-09 12:39:56.5172,172.8,83.4,48.25,48.26,135,20.31,62,425,425,0,48.5,48
2018-12-09 12:39:56.7672,172.8,83.4,48.25,48.26,135,20.31,64,97.2,98.3,0,48.5,48
2018-12-09 12:39:57.0172,172.8,83.4,48.25,48.26,134.9,20.33,3,752.2,83.7,27.5,48.5,48
2018-12-09 12:39:57.2672,172.8,83.4,48.25,48.26,135,20.31,4,752.1,84.2,27.5,48.5,48
2018-12-09 12:39:57.5172,172.8,83.4,48.25,48.26,135,20.33,65,65060,65110,0,48.5,48
2018-12-09 12:39:57.7672,172.8,83.5,48.25,48.32,135,20.31,66,3230,3230,0,48.5,48
2018-12-09 12:39:58.0172,172.8,83.5,48.25,48.32,135,20.17,1,752.2,83.7,29.5,48.5,48
2018-12-09 12:39:58.2672,172.8,83.5,48.25,48.32,135,20.28,2,752.1,84.2,29.5,48.5,48
2018-12-09 12:39:58.5172,172.8,83.5,48.25,48.32,135,20.33,65,65070,65120,0,48.5,48
2018-12-09 12:39:58.7672,172.8,83.5,48.25,48.32,135,20.33,51,3.84,3.82,0,48.5,48
2018-12-09 12:39:59.0172,172.8,83.5,48.25,48.32,135,20.3,63,50,50,0,48.5,48
2018-12-09 12:39:59.2673,172.8,83.6,48.5,48.38,135,20.34,67,37.4,36.7,0,48.5,48
2018-12-09 12:39:59.5173,172.8,83.6,48.5,48.38,134.9,20.32,52,3.85,3.82,0,48.5,48
2018-12-09 12:39:59.7673,172.8,83.6,48.5,48.38,135,20.32,6,65050,37.4,3.8,48.5,48
2018-12-09 12:40:00.0173,172.8,83.6,48.5,48.38,135,20.29,7,65110,36.7,3.8,48.5,48
2018-12-09 12:40:00.2673,172.8,83.6,48.5,48.38,135,20.33,1,752.2,83.7,29.5,48.5,48
2018-12-09 12:40:00.5173,172.8,83.6,48.5,48.38,135,20.32,2,752.1,84.2,29.5,48.5,48
2018-12-09 12:40:00.7673,172.8,83.6,48.5,48.38,135,20.32,61,755.4,750.1,0,48.5,48
2018-12-09 12:40:01.0173,172.8,83.6,48.5,48.38,135,20.32,62,425,425,0,48.5,48.5
2018-12-09 12:40:01.2672,172.8,83.6,48.5,48.38,135,20.31,64,97.2,98.3,0,48.5,48.5
2018-12-09 12:40:01.5172,172.8,83.6,48.5,48.38,135,20.32,3,752.5,83.7,27.5,48.5,48.5
2018-12-09 12:40:01.7672,172.8,83.6,48.5,48.38,135,20.32,4,752.4,84.1,27.5,48.5,48.5
2018-12-09 12:40:02.0172,172.8,83.6,48.5,48.38,135,20.32,65,65060,65100,0,48.5,48.5
2018-12-09 12:40:02.2672,172.8,83.6,48.5,48.38,135,20.32,66,3240,3240,0,48.5,48.5
2018-12-09 12:40:02.5172,172.8,83.6,48.5,48.38,135,20.32,1,752.5,83.7,29.5,48.5,48.5
2018-12-09 12:40:02.7672,172.8,83.6,48.5,48.38,135,20.32,2,752.4,84.1,29.5,48.5,48.5
2018-12-09 12:40:03.0173,172.8,83.6,48.5,48.38,135,20.33,65,65060,65100,0,48.5,48.5
2018-12-09 12:40:03.2673,172.8,83.6,48.5,48.38,135,20.32,51,3.85,3.82,0,48.5,48.5
2018-12-09 12:40:03.5173,172.8,83.6,48.5,48.38,134.9,20.32,63,50,50,0,48.5,48.5
2018-12-09 12:40:03.7673,172.8,83.7,48.5,48.44,134.9,20.32,67,37.4,36.7,0,48.5,48.5
2018-12-09 12:40:04.0173,172.8,83.7,48.5,48.44,135,20.32,52,3.85,3.82,0,48.5,48.5
2018-12-09 12:40:04.2673,172.8,83.7,48.5,48.44,135,20.41,6,65060,37.4,3.8,48.5,48.5
2018-12-09 12:40:04.5173,172.8,83.7,48.5,48.44,135,20.35,7,65090,36.7,3.8,48.5,48.5
2018-12-09 12:40:04.7673,172.8,83.7,48.5,48.44,135,20.34,1,752.5,83.7,29.5,48.5,48.5
2018-12-09 12:40:05.0173,172.8,83.7,48.5,48.44,135,20.32,2,752.4,84.1,29.5,48.5,48.5
2018-12-09 12:40:05.2673,172.8,83.7,48.5,48.44,135,20.33,61,755.6,750.3,0,48.5,48.5
2018-12-09 12:40:05.5173,172.8,83.7,48.5,48.44,135,20.33,62,425,425,0,48.5,48.5
2018-12-09 12:40:05.7673,172.8,83.7,48.75,48.44,135,20.32,64,97.2,98.2,0,48.5,48.5
2018-12-09 12:40:06.0173,172.8,83.7,48.75,48.44,135,20.32,3,752.5,83.7,27.5,48.5,48.5
2018-12-09 12:40:06.2673,172.8,83.7,48.75,48.44,135,20.32,4,752.4,84.1,27.5,48.5,48.5
2018-12-09 12:40:06.5173,172.8,83.8,48.75,48.5,135,20.32,65,65070,65090,0,48.5,48.5
2018-12-09 12:40:06.7673,172.8,83.8,48.75,48.5,135,20.33,66,3240,3240,0,48.5,48.5
2018-12-09 12:40:07.0173,172.8,83.8,48.75,48.5,135,20.32,1,752.5,83.7,29.5,48.5,48.5
2018-12-09 12:40:07.2673,172.8,83.8,48.75,48.5,135,20.32,2,752.4,84.1,29.5,48.5,48.5
2018-12-09 12:40:07.5173,172.8,83.8,48.75,48.5,135,20.32,65,65060,65090,0,48.5,48.5
2018-12-09 12:40:07.7673,172.8,83.8,48.75,48.5,135,20.32,51,3.85,3.82,0,48.5,48.5
2018-12-09 12:40:08.0174,172.8,83.8,48.75,48.5,134.9,20.32,63,50,50,0,48.5,48.5
2018-12-09 12:40:08.2674,172.8,83.8,48.75,48.5,134.9,20.33,67,37.4,36.7,0,49,48.5
2018-12-09 12:40:08.5174,172.8,83.8,48.75,48.5,135,20.33,52,3.85,3.82,0,49,48.5
2018-12-09 12:40:08.7674,172.8,83.8,48.75,48.5,135,20.32,6,65060,37.4,3.8,49,48.5
2018-12-09 12:40:09.0174,172.8,83.8,48.75,48.5,135,20.32,7,65090,36.7,3.8,49,48.5
2018-12-09 12:40:09.2674,172.8,83.8,48.75,48.5,135,20.32,1,752.8,83.7,29.5,49,48.5
2018-12-09 12:40:09.5174,172.8,83.8,48.75,48.5,135,20.33,2,752.4,84.1,29.5,49,48.5
2018-12-09 12:40:09.7673,172.8,83.9,48.75,48.55,134.9,20.32,61,755.7,750.4,0,49,48.5
2018-12-09 12:40:10.0173,172.8,83.9,48.75,48.55,135,20.32,62,425,425,0,49,48.5
2018-12-09 12:40:10.2673,172.8,83.9,48.75,48.55,135,20.32,64,97.1,98.2,0,49,48.5
2018-12-09 12:40:10.5172,172.8,83.9,48.75,48.55,135,20.32,3,752.8,83.7,27.5,49,48.5
2018-12-09 12:40:10.7672,172.8,83.9,48.75,48.55,134.9,20.33,4,752.4,84.1,27.5,49,48.5
2018-12-09 12:40:11.0172,172.8,83.9,48.75,48.55,134.9,20.32,65,65040,65080,0,49,48.5
2018-12-09 12:40:11.2673,172.8,83.9,48.75,48.55,135,20.28,66,3250,3250,0,49,48.5
2018-12-09 12:40:11.5173,172.8,84.1,48.75,48.67,135,20.3,1,752.8,83.7,29.5,49,48.5
2018-12-09 12:40:11.7674,172.8,84.1,48.75,48.67,135,20.34,2,752.4,84.1,29.5,49,48.5
2018-12-09 12:40:12.0174,172.8,84.1,48.75,48.67,135,20.33,65,65050,65090,0,49,48.5
2018-12-09 12:40:12.2674,172.8,84.1,48.75,48.67,135,20.33,51,3.85,3.82,0,49,48.5
2018-12-09 12:40:12.5174,172.8,84.1,48.75,48.67,135,20.32,63,50,50,0,49,48.5
2018-12-09 12:40:12.7674,172.8,84.1,48.75,48.67,135,20.32,67,37.4,36.7,0,49,48.5
2018-12-09 12:40:13.0174,172.8,84.1,48.75,48.67,135,20.34,52,3.85,3.82,0,49,48.5
2018-12-09 12:40:13.2674,172.8,84.1,48.75,48.67,135,20.32,6,65050,37.4,3.8,49,48.5
2018-12-09 12:40:13.5174,172.8,84.1,48.75,48.67,134.9,20.31,7,65090,36.7,3.8,49,48.5
2018-12-09 12:40:13.7674,172.8,84.1,48.75,48.67,135,20.32,1,752.8,83.7,29.5,49,48.5
2018-12-09 12:40:14.0174,172.8,84.1,48.75,48.67,135,20.32,2,752.4,84.1,29.5,49,48.5
2018-12-09 12:40:14.2674,172.8,84.1,48.75,48.67,135.1,20.33,61,755.9,750.6,0,49,48.5
2018-12-09 12:40:14.5174,172.8,84.1,48.75,48.67,135,20.32,62,425,425,0,49,48.5
2018-12-09 12:40:14.7674,172.8,84.2,48.75,48.73,135,20.32,64,97.1,98.2,0,49,48.5
2018-12-09 12:40:15.0174,172.8,84.2,48.75,48.73,135,20.33,3,752.8,83.7,27.5,49,48.5
2018-12-09 12:40:15.2674,172.8,84.2,48.75,48.73,134.9,20.33,4,752.4,84.1,27.5,49,48.5
2018-12-09 12:40:15.5174,172.8,84.2,48.75,48.73,135,20.32,65,65050,65090,0,49,48.5
2018-12-09 12:40:15.7674,172.8,84.2,48.75,48.73,135,20.3,66,3250,3250,0,49,48.5
2018-12-09 12:40:16.0174,172.8,84.2,48.75,48.73,135,20.32,1,752.9,83.7,29.5,49,48.5
2018-12-09 12:40:16.2674,172.8,84.2,48.75,48.73,134.9,20.31,2,752.7,84.1,29.5,49,48.5
2018-12-09 12:40:16.5174,172.8,84.2,48.75,48.73,135,20.32,65,65050,65100,0,49,48.5
2018-12-09 12:40:16.7675,172.8,84.2,48.75,48.73,135,20.32,51,3.85,3.82,0,49,48.5
2018-12-09 12:40:17.0175,172.8,84.2,48.75,48.73,135.1,20.31,63,50,50,0,49,48.5
2018-12-09 12:40:17.2675,172.8,84.2,48.75,48.73,135,20.32,67,37.4,36.7,0,49,48.5
2018-12-09 12:40:17.5174,172.8,84.2,48.75,48.73,135,20.31,52,3.85,3.82,0,49,48.5
2018-12-09 12:40:17.7674,172.8,84.2,48.75,48.73,135,20.32,6,65050,37.4,3.8,49,48.5
2018-12-09 12:40:18.0174,172.8,84.2,48.75,48.73,135,20.33,7,65090,36.7,3.8,49,48.5
2018-12-09 12:40:18.2674,172.8,84.2,48.75,48.73,135,20.31,1,752.9,83.7,29.5,49,48.5
2018-12-09 12:40:18.5174,172.8,84.2,48.75,48.73,135,20.2,2,752.7,84.1,29.5,49,48.5
2018-12-09 12:40:18.7674,172.8,84.2,48.75,48.73,134.9,20.33,61,756,750.7,0,49,48.5
2018-12-09 12:40:19.0174,172.8,84.2,48.75,48.73,134.9,20.34,62,425,425,0,49,48.5
2018-12-09 12:40:19.2674,172.8,84.2,48.75,48.73,135,20.34,64,97.1,98.2,0,49,48.5
2018-12-09 12:40:19.5174,172.8,84.2,48.75,48.73,135,20.33,3,752.9,83.7,27.5,49,48.5
2018-12-09 12:40:19.7675,172.8,84.2,48.75,48.73,135,20.31,4,752.7,84.1,27.5,49,48.5
2018-12-09 12:40:20.0175,172.8,84.2,48.75,48.73,135,20.32,65,65050,65110,0,49,48.5
2018-12-09 12:40:20.2675,172.8,84.2,48.75,48.73,135,20.33,66,3250,3250,0,49,48.5
2018-12-09 12:40:20.5175,172.8,84.2,48.75,48.73,135,20.32,1,752.9,83.7,29.5,49,48.5
2018-12-09 12:40:20.7674,172.8,84.2,48.75,48.73,135,20.35,2,752.7,84.1,29.5,49,48.5
2018-12-09 12:40:21.0174,172.8,84.2,48.75,48.73,135,20.32,65,65050,65100,0,49,48.5
2018-12-09 12:40:21.2674,172.8,84.2,48.75,48.73,135,20.33,51,3.85,3.82,0,49,48.5
2018-12-09 12:40:21.5175,172.8,84.2,48.75,48.73,135,20.34,63,50,50,0,49,48.5
2018-12-09 12:40:21.7675,172.8,84.3,48.75,48.78,135,20.32,67,37.4,36.7,0,49,48.5
2018-12-09 12:40:22.0175,172.8,84.3,48.75,48.78,135,20.32,52,3.85,3.82,0,49,48.5
2018-12-09 12:40:22.2675,172.8,84.3,48.75,48.78,135,20.32,6,65050,37.4,3.8,49,48.5
2018-12-09 12:40:22.5175,172.8,84.4,48.75,48.84,135,20.32,7,65110,36.7,3.8,49,48.5
2018-12-09 12:40:22.7675,172.8,84.4,48.75,48.84,135.1,20.33,1,753.3,83.7,29.5,49,48.5
2018-12-09 12:40:23.0175,172.8,84.4,48.75,48.84,135,20.32,2,752.8,84.1,29.5,49,48.5
2018-12-09 12:40:23.2675,172.8,84.4,48.75,48.84,134.9,20.32,61,756.2,750.8,0,49,48.5
2018-12-09 12:40:23.5175,172.8,84.4,48.75,48.84,135,20.32,62,425,425,0,49,48.5
2018-12-09 12:40:23.7675,172.8,84.4,48.75,48.84,135,20.32,64,97.4,98.5,0,49,48.5
2018-12-09 12:40:24.0175,172.8,84.4,48.75,48.84,135,20.32,3,753.3,83.7,27.5,49,48.5
2018-12-09 12:40:24.2675,172.8,84.4,48.75,48.84,135,20.33,4,752.8,84.1,28,49,48.5
2018-12-09 12:40:24.5175,172.8,84.4,49,48.84,135,20.32,65,65050,65100,0,49,48.5
2018-12-09 12:40:24.7675,172.8,84.4,49,48.84,134.9,20.32,66,3240,3240,0,49,48.5
2018-12-09 12:40:25.0175,172.8,84.4,49,48.84,135,20.33,1,753.3,83.7,29.5,49,48.5
2018-12-09 12:40:25.2675,172.8,84.4,49,48.84,135,20.32,2,752.8,84.1,29.5,49,48.5
2018-12-09 12:40:25.5175,172.8,84.4,49,48.84,135,20.3,65,65060,65110,0,49,48.5
2018-12-09 12:40:25.7676,172.8,84.4,49,48.84,135,20.32,51,3.85,3.82,0,49,48.5
2018-12-09 12:40:26.0176,172.8,84.5,49,48.9,134.9,20.32,63,50,50,0,49,48.5
2018-12-09 12:40:26.2676,172.8,84.5,49,48.9,135,20.32,67,37.4,36.7,0,49,48.5
2018-12-09 12:40:26.5176,172.8,84.5,49,48.9,135,20.32,52,3.85,3.82,0,49,48.5
2018-12-09 12:40:26.7676,172.8,84.5,49,48.9,135,20.32,6,65050,37.4,3.8,49,48.5
2018-12-09 12:40:27.0176,172.8,84.5,49,48.9,135,20.33,7,65100,36.7,3.8,49,48.5
2018-12-09 12:40:27.2676,172.8,84.5,49,48.9,135,20.27,1,753.3,83.7,29.5,49,48.5
2018-12-09 12:40:27.5176,172.8,84.5,49,48.9,134.9,20.32,2,752.8,84.1,29.5,49,48.5
2018-12-09 12:40:27.7676,172.8,84.5,49,48.9,135,20.32,61,756.2,751,0,49,48.5
2018-12-09 12:40:28.0176,172.8,84.5,49,48.9,135,20.33,62,425,425,0,49,48.5
2018-12-09 12:40:28.2676,172.8,84.5,49,48.9,135,20.32,64,97.4,98.4,0,49,48.5
2018-12-09 12:40:28.5176,172.8,84.5,49,48.9,135,20.31,3,753.3,83.7,27.5,49,48.5
2018-12-09 12:40:28.7676,172.8,84.5,49,48.9,134.9,20.32,4,752.8,84.1,28,49,48.5
2018-12-09 12:40:29.0176,172.8,84.5,49,48.9,135,20.33,65,65060,65100,0,49,48.5
2018-12-09 12:40:29.2676,172.8,84.5,49,48.9,135,20.3,66,3230,3240,0,49,48.5
2018-12-09 12:40:29.5177,172.8,84.6,49,48.96,135,20.32,1,753.3,83.7,29.5,49,48.5
2018-12-09 12:40:29.7677,172.8,84.6,49,48.96,135,20.32,2,752.8,84.1,29.5,49,48.5
2018-12-09 12:40:30.0177,172.8,84.6,49,48.96,135,20.32,65,65060,65090,0,49,49
2018-12-09 12:40:30.2677,172.8,84.6,49,48.96,135,20.32,51,3.85,3.82,0,49,49
2018-12-09 12:40:30.5176,172.8,84.6,49,48.96,135,20.32,63,50,50,0,49,49
2018-12-09 12:40:30.7676,172.8,84.6,49.25,48.96,135,20.32,67,37.4,36.7,0,49,49
2018-12-09 12:40:31.0176,172.8,84.6,49.25,48.96,135,20.32,52,3.85,3.82,0,49,49
2018-12-09 12:40:31.2676,172.8,84.6,49.25,48.96,135,20.36,6,65060,37.4,3.8,49,49
2018-12-09 12:40:31.5176,172.8,84.6,49.25,48.96,135,20.34,7,65080,36.7,3.9,49,49
2018-12-09 12:40:31.7676,172.8,84.6,49.25,48.96,134.9,20.32,1,753.4,83.7,29.5,49,49
2018-12-09 12:40:32.0176,172.8,84.6,49.25,48.96,135,20.32,2,753.2,84.1,29.5,49,49
2018-12-09 12:40:32.2676,172.8,84.6,49.25,48.96,135,20.33,61,756.5,751.2,0,49,49
2018-12-09 12:40:32.5176,172.8,84.6,49.25,48.96,135,20.32,62,425,425,0,49,49
2018-12-09 12:40:32.7676,172.8,84.6,49.25,48.96,134.9,20.31,64,97.3,98.4,0,49,49
2018-12-09 12:40:33.0176,172.8,84.6,49.25,48.96,134.9,20.32,3,753.4,83.7,27.5,49,49
2018-12-09 12:40:33.2675,172.8,84.6,49.25,48.96,134.9,20.32,4,753.2,84.1,28,49,49
2018-12-09 12:40:33.5175,172.8,84.6,49.25,48.96,135,20.32,65,65060,65090,0,49,49
2018-12-09 12:40:33.7675,172.8,84.7,49.25,49.02,135,20.32,66,3230,3240,0,49,49
2018-12-09 12:40:34.0176,172.8,84.7,49.25,49.02,134.9,20.32,1,753.4,83.7,29.5,49,49
2018-12-09 12:40:34.2676,172.8,84.7,49.25,49.02,135,20.32,2,753.2,84.1,29.5,49,49
2018-12-09 12:40:34.5176,172.8,84.8,49.25,49.07,134.9,20.37,65,65050,65080,0,49,49
2018-12-09 12:40:34.7676,172.8,84.8,49.25,49.07,135,20.38,51,3.85,3.82,0,49,49
2018-12-09 12:40:35.0176,172.8,84.8,49.25,49.07,135,20.28,63,50,50,0,49,49
2018-12-09 12:40:35.2676,172.8,84.8,49.25,49.07,135,20.31,67,37.4,36.7,0,49,49
2018-12-09 12:40:35.5176,172.8,84.8,49.25,49.07,135,20.33,52,3.85,3.82,0,49,49
2018-12-09 12:40:35.7676,172.8,84.8,49.25,49.07,135,20.27,6,65050,37.4,3.8,49,49
2018-12-09 12:40:36.0176,172.8,84.8,49.25,49.07,135,20.31,7,65090,36.7,3.9,49,49
2018-12-09 12:40:36.2676,172.8,84.8,49.25,49.07,135,20.32,1,753.4,83.7,29.5,49,49
2018-12-09 12:40:36.5176,172.8,84.8,49.25,49.07,135,20.32,2,753.2,84.1,29.5,49,49
2018-12-09 12:40:36.7676,172.8,84.8,49.25,49.07,135,20.32,61,756.5,751.3,0,49,49
2018-12-09 12:40:37.0176,172.8,84.8,49.25,49.07,135,20.33,62,425,425,0,49,49
2018-12-09 12:40:37.2676,172.8,84.8,49.25,49.07,134.9,20.33,64,97.5,98.6,0,49.5,49
2018-12-09 12:40:37.5176,172.8,84.8,49.25,49.07,134.9,20.33,3,753.7,83.7,27.5,49.5,49
2018-12-09 12:40:37.7676,172.8,84.9,49.25,49.13,135,20.32,4,753.5,84.1,28,49.5,49
2018-12-09 12:40:38.0176,172.8,84.9,49.25,49.13,135,20.3,65,65050,65100,0,49.5,49
2018-12-09 12:40:38.2676,172.8,84.9,49.25,49.13,135,20.32,66,3230,3230,0,49.5,49
2018-12-09 12:40:38.5176,172.8,84.9,49.25,49.13,135,20.3,1,753.7,83.7,29.5,49.5,49
2018-12-09 12:40:38.7676,172.8,84.9,49.25,49.13,135,20.32,2,753.5,84.1,29.5,49.5,49
2018-12-09 12:40:39.0177,172.8,84.9,49.25,49.13,135,20.32,65,65050,65100,0,49.5,49
2018-12-09 12:40:39.2677,172.8,84.9,49.25,49.13,135,20.32,51,3.85,3.83,0,49.5,49
2018-12-09 12:40:39.5177,172.8,84.9,49.25,49.13,135,20.32,63,50,50,0,49.5,49
2018-12-09 12:40:39.7677,172.8,84.9,49.25,49.13,135,20.33,67,37.4,36.7,0,49.5,49
2018-12-09 12:40:40.0177,172.8,84.9,49.25,49.13,134.9,20.31,52,3.85,3.83,0,49.5,49
2018-12-09 12:40:40.2677,172.8,84.9,49.25,49.13,134.9,20.32,6,65050,37.4,3.8,49.5,49
2018-12-09 12:40:40.5177,172.8,84.9,49.25,49.13,135,20.32,7,65100,36.7,3.9,49.5,49
2018-12-09 12:40:40.7677,172.8,84.9,49.25,49.13,135.1,20.31,1,753.7,83.7,29.5,49.5,49
2018-12-09 12:40:41.0177,172.8,84.9,49.25,49.13,135,20.31,2,753.5,84.1,29.5,49.5,49
2018-12-09 12:40:41.2677,172.8,85,49.25,49.19,135,20.32,61,756.7,751.4,0,49.5,49
2018-12-09 12:40:41.5177,172.8,85,49.25,49.19,134.9,20.32,62,425,425,0,49.5,49
2018-12-09 12:40:41.7677,172.8,85,49.25,49.19,135,20.32,64,97.4,98.5,0,49.5,49
2018-12-09 12:40:42.0177,172.8,85,49.25,49.19,135,20.34,3,753.7,83.7,27.5,49.5,49
2018-12-09 12:40:42.2677,172.8,85,49.25,49.19,135,20.31,4,753.5,84.1,28,49.5,49
2018-12-09 12:40:42.5177,172.8,85,49.25,49.19,134.9,20.32,65,65060,65100,0,49.5,49
2018-12-09 12:40:42.7677,172.8,85,49.25,49.19,134.9,20.32,66,3230,3230,0,49.5,49
2018-12-09 12:40:43.0177,172.8,85,49.25,49.19,135,20.34,1,753.7,83.7,29.5,49.5,49
2018-12-09 12:40:43.2677,172.8,85,49.25,49.19,135,20.32,2,753.5,84.1,29.5,49.5,49
2018-12-09 12:40:43.5177,172.8,85,49.25,49.19,135,20.32,65,65060,65110,0,49.5,49
2018-12-09 12:40:43.7677,172.8,85,49.25,49.19,135,20.32,51,3.85,3.83,0,49.5,49
2018-12-09 12:40:44.0177,172.8,85,49.25,49.19,135,20.32,63,50,50,0,49.5,49
2018-12-09 12:40:44.2677,172.8,85,49.25,49.19,134.9,20.32,67,37.4,36.7,0,49.5,49
2018-12-09 12:40:44.5177,172.8,85,49.25,49.19,135,20.32,52,3.85,3.83,0,49.5,49
2018-12-09 12:40:44.7676,172.8,85.1,49.25,49.25,135,20.33,6,65070,37.4,3.8,49.5,49
2018-12-09 12:40:45.0176,172.8,85.1,49.25,49.25,135,20.33,7,65120,36.8,3.9,49.5,49
2018-12-09 12:40:45.2676,172.8,85.1,49.25,49.25,135,20.32,1,753.7,83.7,29.5,49.5,49
2018-12-09 12:40:45.5177,172.8,85.1,49.25,49.25,135,20.33,2,753.7,84.1,29.5,49.5,49
2018-12-09 12:40:45.7677,172.8,85.1,49.25,49.25,135,20.32,61,756.9,751.6,0,49.5,49
2018-12-09 12:40:46.0178,172.8,85.1,49.25,49.25,135,20.32,62,425,425,0,49.5,49
2018-12-09 12:40:46.2678,172.8,85.1,49.25,49.25,135.1,20.32,64,97.2,98.4,0,49.5,49
2018-12-09 12:40:46.5178,172.8,85.2,49.25,49.31,135,20.33,3,753.7,83.7,28,49.5,49
2018-12-09 12:40:46.7678,172.8,85.2,49.25,49.31,135,20.36,4,753.7,84.1,28,49.5,49
2018-12-09 12:40:47.0178,172.8,85.2,49.25,49.31,135,20.34,65,65070,65120,0,49.5,49
2018-12-09 12:40:47.2678,172.8,85.2,49.25,49.31,135,20.33,66,3220,3220,0,49.5,49
2018-12-09 12:40:47.5178,172.8,85.2,49.25,49.31,135,20.33,1,753.7,83.7,29.5,49.5,49
2018-12-09 12:40:47.7678,172.8,85.2,49.25,49.31,135,20.31,2,753.7,84.1,29.5,49.5,49
2018-12-09 12:40:48.0178,172.8,85.2,49.25,49.31,135,20.33,65,65060,65110,0,49.5,49
2018-12-09 12:40:48.2678,172.8,85.2,49.25,49.31,134.9,20.32,51,3.85,3.83,0,49.5,49
2018-12-09 12:40:48.5178,172.8,85.2,49.25,49.31,135,20.32,63,50,50,0,49.5,49
2018-12-09 12:40:48.7678,172.8,85.3,49.25,49.36,135,20.32,67,37.4,36.8,0,49.5,49
2018-12-09 12:40:49.0178,172.8,85.3,49.25,49.36,135.1,20.33,52,3.85,3.83,0,49.5,49
2018-12-09 12:40:49.2678,172.8,85.3,49.25,49.36,135,20.31,6,65060,37.4,3.8,49.5,49
2018-12-09 12:40:49.5178,172.8,85.3,49.25,49.36,135,20.32,7,65120,36.8,3.9,49.5,49
2018-12-09 12:40:49.7678,172.8,85.3,49.25,49.36,135,20.32,1,753.7,83.7,29.5,49.5,49
2018-12-09 12:40:50.0178,172.8,85.3,49.25,49.36,135,20.33,2,753.7,84.1,29.5,49.5,49
2018-12-09 12:40:50.2677,172.8,85.3,49.25,49.36,135,20.31,61,757,751.7,0,49.5,49
2018-12-09 12:40:50.5178,172.8,85.3,49.5,49.36,135,20.33,62,425,425,0,49.5,49
2018-12-09 12:40:50.7678,172.8,85.3,49.5,49.36,135,20.32,64,97.3,98.4,0,49.5,49
2018-12-09 12:40:51.0178,172.8,85.3,49.5,49.36,134.9,20.32,3,753.7,83.7,28,49.5,49
2018-12-09 12:40:51.2678,172.8,85.3,49.5,49.36,134.9,20.32,4,753.7,84.1,28,49.5,49
2018-12-09 12:40:51.5178,172.8,85.3,49.5,49.36,135,20.32,65,65050,65100,0,49.5,49
2018-12-09 12:40:51.7677,172.8,85.3,49.5,49.36,135,20.32,66,3220,3230,0,49.5,49.5
2018-12-09 12:40:52.0177,172.8,85.3,49.5,49.36,135,20.32,1,754.2,83.5,29.5,49.5,49.5
2018-12-09 12:40:52.2677,172.8,85.3,49.5,49.36,135,20.32,2,753.9,84.1,29.5,49.5,49.5
2018-12-09 12:40:52.5177,172.8,85.4,49.5,49.42,135,20.32,65,65250,64930,0,49.5,49.5
2018-12-09 12:40:52.7677,172.8,85.4,49.5,49.42,135,20.32,51,3.86,3.83,0,49.5,49.5
2018-12-09 12:40:53.0178,172.8,85.4,49.5,49.42,135,20.32,63,50,50,0,49.5,49.5
2018-12-09 12:40:53.2678,172.8,85.4,49.5,49.42,135.1,20.32,67,37.4,36.8,0,49.5,49.5
2018-12-09 12:40:53.5178,172.8,85.4,49.5,49.42,135,20.32,52,3.86,3.83,0,49.5,49.5
2018-12-09 12:40:53.7678,172.8,85.4,49.5,49.42,135,20.32,6,65240,37.4,3.8,49.5,49.5
2018-12-09 12:40:54.0178,172.8,85.4,49.5,49.42,135,20.32,7,64920,36.8,3.9,49.5,49.5
2018-12-09 12:40:54.2678,172.8,85.4,49.5,49.42,135,20.32,1,754.2,83.5,29.5,49.5,49.5
2018-12-09 12:40:54.5178,172.8,85.4,49.5,49.42,135,20.16,2,753.9,84.1,29.5,49.5,49.5
2018-12-09 12:40:54.7679,172.8,85.4,49.5,49.42,135,20.35,61,757.1,751.9,0,49.5,49.5
2018-12-09 12:40:55.0179,172.8,85.4,49.5,49.42,134.9,20.34,62,425,425,0,49.5,49.5
2018-12-09 12:40:55.2679,172.8,85.4,49.5,49.42,134.9,20.32,64,97.7,98.3,0,49.5,49.5
2018-12-09 12:40:55.5179,172.8,85.4,49.5,49.42,134.9,20.32,3,754.2,83.5,28,49.5,49.5
2018-12-09 12:40:55.7679,172.8,85.4,49.5,49.42,135,20.3,4,753.9,84.1,28,49.5,49.5
2018-12-09 12:40:56.0179,172.8,85.4,49.5,49.42,135,20.32,65,65250,64920,0,49.5,49.5
2018-12-09 12:40:56.2679,172.8,85.4,49.5,49.42,135,20.33,66,3230,3230,0,49.5,49.5
2018-12-09 12:40:56.5179,172.8,85.4,49.5,49.42,135,20.32,1,754.2,83.5,29.5,49.5,49.5
2018-12-09 12:40:56.7679,172.8,85.5,49.75,49.48,134.9,20.32,2,753.9,84.1,29.5,49.5,49.5
2018-12-09 12:40:57.0179,172.8,85.5,49.75,49.48,135,20.32,65,65250,64920,0,49.5,49.5
2018-12-09 12:40:57.2679,172.8,85.5,49.75,49.48,135,20.32,51,3.86,3.83,0,49.5,49.5
2018-12-09 12:40:57.5178,172.8,85.5,49.75,49.48,135,20.32,63,50,50,0,49.5,49.5
2018-12-09 12:40:57.7679,172.8,85.5,49.75,49.48,135,20.32,67,37.4,36.8,0,49.5,49.5
2018-12-09 12:40:58.0179,172.8,85.5,49.75,49.48,134.9,20.32,52,3.86,3.83,0,49.5,49.5
2018-12-09 12:40:58.2679,172.8,85.5,49.75,49.48,134.9,20.32,6,65240,37.4,3.8,49.5,49.5
2018-12-09 12:40:58.5179,172.8,85.6,49.75,49.54,135,20.32,7,64920,36.8,3.9,49.5,49.5
2018-12-09 12:40:58.7679,172.8,85.6,49.75,49.54,135,20.32,1,754.2,83.5,29.5,49.5,49.5
2018-12-09 12:40:59.0179,172.8,85.6,49.75,49.54,135,20.31,2,754,84,29.5,50,49.5
2018-12-09 12:40:59.2679,172.8,85.6,49.75,49.54,135,20.33,61,757.3,752,0,50,49.5
2018-12-09 12:40:59.5179,172.8,85.6,49.75,49.54,135,20.32,62,425,425,0,50,49.5
2018-12-09 12:40:59.7679,172.8,85.7,49.75,49.59,135,20.35,64,97.5,98.1,0,50,49.5
2018-12-09 12:41:00.0179,172.8,85.7,49.75,49.59,135,20.31,3,754.5,84,28,50,49.5
2018-12-09 12:41:00.2679,172.8,85.7,49.75,49.59,135,20.31,4,754,84,28,50,49.5
2018-12-09 12:41:00.5179,172.8,85.7,49.75,49.59,134.9,20.32,65,65140,65020,0,50,49.5
2018-12-09 12:41:00.7679,172.8,85.7,49.75,49.59,134.9,20.32,66,3230,3230,0,50,49.5
2018-12-09 12:41:01.0179,172.8,85.7,49.75,49.59,135,20.32,1,754.5,84,29.5,50,49.5
2018-12-09 12:41:01.2679,172.8,85.7,49.75,49.59,135,20.33,2,754,84,29.5,50,49.5
2018-12-09 12:41:01.5180,172.8,85.7,49.75,49.59,135,20.32,65,65060,65100,0,50,49.5
2018-12-09 12:41:01.7680,172.8,85.7,49.75,49.59,135,20.33,51,3.86,3.83,0,50,49.5
2018-12-09 12:41:02.0180,172.8,85.7,49.75,49.59,135,20.3,63,50,50,0,50,49.5
2018-12-09 12:41:02.2679,172.8,85.7,49.75,49.59,135,20.31,67,37.4,36.8,0,50,49.5
2018-12-09 12:41:02.5179,172.8,85.7,49.75,49.59,135,20.32,52,3.86,3.83,0,50,49.5
2018-12-09 12:41:02.7679,172.8,85.7,49.75,49.59,135,20.31,6,65060,37.4,3.8,50,49.5
2018-12-09 12:41:03.0179,172.8,85.7,49.75,49.59,135.1,20.32,7,65090,36.8,3.9,50,49.5
2018-12-09 12:41:03.2679,172.8,85.7,49.75,49.59,134.9,20.23,1,754.5,84,29.5,50,49.5
2018-12-09 12:41:03.5178,172.8,85.7,49.75,49.59,134.9,20.38,2,754,84,29.5,50,49.5
2018-12-09 12:41:03.7678,172.8,85.7,49.75,49.59,134.9,20.32,61,757.4,752.1,0,50,49.5
2018-12-09 12:41:04.0179,172.8,85.7,49.75,49.59,135,20.32,62,425,425,0,50,49.5
2018-12-09 12:41:04.2679,172.8,85.7,49.75,49.59,135,20.32,64,97.3,98.4,0,50,49.5
2018-12-09 12:41:04.5179,172.8,85.8,49.75,49.65,135,20.32,3,754.5,84,28,50,49.5
2018-12-09 12:41:04.7680,172.8,85.8,49.75,49.65,135,20.32,4,754,84,28,50,49.5
2018-12-09 12:41:05.0180,172.8,85.8,49.75,49.65,135,20.32,65,65060,65100,0,50,49.5
2018-12-09 12:41:05.2681,172.8,85.8,49.75,49.65,135,20.32,66,3230,3230,0,50,49.5
2018-12-09 12:41:05.5181,172.8,85.8,49.75,49.65,135,20.32,1,754.5,84,29.5,50,49.5
2018-12-09 12:41:05.7681,172.8,85.8,49.75,49.65,135,20.32,2,754,84,29.5,50,49.5
2018-12-09 12:41:06.0181,172.8,85.8,49.75,49.65,135,20.32,65,65060,65100,0,50,49.5
2018-12-09 12:41:06.2680,172.8,85.8,49.75,49.65,135,20.3,51,3.86,3.83,0,50,49.5
2018-12-09 12:41:06.5180,172.8,85.8,49.75,49.65,135,20.29,63,50,50,0,50,49.5
2018-12-09 12:41:06.7679,172.8,85.8,49.75,49.65,135,20.23,67,37.4,36.8,0,50,49.5
2018-12-09 12:41:07.0179,172.8,85.8,49.75,49.65,135,20.33,52,3.86,3.83,0,50,49.5
2018-12-09 12:41:07.2679,172.8,85.8,49.75,49.65,135,20.33,6,65050,37.4,3.8,50,49.5
2018-12-09 12:41:07.5178,172.8,85.8,49.75,49.65,135,20.32,7,65100,36.8,3.9,50,49.5
2018-12-09 12:41:07.7678,172.8,85.8,49.75,49.65,135,20.32,1,754.7,83.5,29.5,50,49.5
2018-12-09 12:41:08.0179,172.8,85.8,49.75,49.65,135,20.32,2,754.3,84,29.5,50,49.5
2018-12-09 12:41:08.2679,172.8,85.8,49.75,49.65,135,20.32,61,757.6,752.4,0,50,49.5
2018-12-09 12:41:08.5180,172.8,85.8,49.75,49.65,135,20.33,62,425,425,0,50,49.5
2018-12-09 12:41:08.7680,172.8,85.9,49.75,49.71,134.9,20.32,64,97.4,98.5,0,50,49.5
2018-12-09 12:41:09.0180,172.8,85.9,49.75,49.71,134.9,20.32,3,754.7,83.5,28,50,49.5
2018-12-09 12:41:09.2680,172.8,85.9,49.75,49.71,134.9,20.32,4,754.3,84,28,50,49.5
2018-12-09 12:41:09.5180,172.8,86.1,49.75,49.83,135,20.32,65,65050,65100,0,50,49.5
2018-12-09 12:41:09.7679,172.8,86.1,49.75,49.83,135.1,20.32,66,3230,3230,0,50,49.5
2018-12-09 12:41:10.0179,172.8,86.1,49.75,49.83,135,20.32,1,754.7,83.5,29.5,50,49.5
2018-12-09 12:41:10.2679,172.8,86.1,49.75,49.83,135,20.32,2,754.3,84,29.5,50,49.5
2018-12-09 12:41:10.5180,172.8,86.1,49.75,49.83,135,20.32,65,65050,65100,0,50,49.5
2018-12-09 12:41:10.7680,172.8,86.1,49.75,49.83,135,20.32,51,3.86,3.83,0,50,49.5
2018-12-09 12:41:11.0180,172.8,86.2,49.75,49.88,135,20.32,63,50,50,0,50,49.5
2018-12-09 12:41:11.2680,172.8,86.2,49.75,49.88,135,20.32,67,37.4,36.8,0,50,49.5
2018-12-09 12:41:11.5180,172.8,86.2,49.75,49.88,135,20.33,52,3.86,3.83,0,50,49.5
2018-12-09 12:41:11.7681,172.8,86.2,49.75,49.88,134.9,20.34,6,65050,37.4,3.8,50,49.5
2018-12-09 12:41:12.0181,172.8,86.2,49.75,49.88,134.9,20.33,7,65100,36.8,3.9,50,49.5
2018-12-09 12:41:12.2681,172.8,86.2,49.75,49.88,135,20.32,1,754.7,83.5,29.5,50,49.5
2018-12-09 12:41:12.5181,172.8,86.2,49.75,49.88,135,20.32,2,754.3,84,29.5,50,49.5
2018-12-09 12:41:12.7681,172.8,86.2,49.75,49.88,135,20.32,61,757.7,752.5,0,50,49.5
2018-12-09 12:41:13.0181,172.8,86.2,49.75,49.88,134.9,20.34,62,425,425,0,50,49.5
2018-12-09 12:41:13.2681,172.8,86.2,49.75,49.88,134.9,20.31,64,97.3,98.5,0,50,49.5
2018-12-09 12:41:13.5180,172.8,86.2,49.75,49.88,135,20.32,3,754.9,83.3,28,50,49.5
2018-12-09 12:41:13.7680,172.8,86.2,49.75,49.88,135.1,20.32,4,754.7,84,28,50,49.5
2018-12-09 12:41:14.0180,172.8,86.2,49.75,49.88,135,20.33,65,65060,65110,0,50,49.5
2018-12-09 12:41:14.2680,172.8,86.2,49.75,49.88,134.9,20.32,66,3240,3240,0,50,49.5
2018-12-09 12:41:14.5180,172.8,86.2,49.75,49.88,134.9,20.33,1,754.9,83.3,29.5,50,49.5
2018-12-09 12:41:14.7680,172.8,86.2,49.75,49.88,135,20.31,2,754.7,84,29.5,50,49.5
2018-12-09 12:41:15.0181,172.8,86.2,49.75,49.88,135,20.37,65,65050,65110,0,50,49.5
2018-12-09 12:41:15.2681,172.8,86.2,49.75,49.88,135,20.34,51,3.86,3.83,0,50,49.5
2018-12-09 12:41:15.5181,172.8,86.2,50,49.88,135,20.34,63,50,50,0,50,49.5
2018-12-09 12:41:15.7681,172.8,86.2,50,49.88,135,20.32,67,37.4,36.8,0,50,49.5
2018-12-09 12:41:16.0181,172.8,86.2,50,49.88,134.9,20.32,52,3.86,3.83,0,50,49.5
2018-12-09 12:41:16.2681,172.8,86.2,50,49.88,135,20.32,6,65060,37.4,3.8,50,49.5
2018-12-09 12:41:16.5181,172.8,86.2,50,49.88,135,20.32,7,65110,36.8,3.9,50,49.5
2018-12-09 12:41:16.7681,172.8,86.2,50,49.88,135,20.32,1,754.9,83.3,29.5,50,49.5
2018-12-09 12:41:17.0181,172.8,86.2,50,49.88,134.9,20.32,2,754.7,84,29.5,50,49.5
2018-12-09 12:41:17.2681,172.8,86.2,50,49.88,135,20.32,61,757.9,752.6,0,50,49.5
2018-12-09 12:41:17.5181,172.8,86.2,50,49.88,135,20.32,62,425,425,0,50,49.5
2018-12-09 12:41:17.7681,172.8,86.2,50,49.88,135,20.32,64,97.3,98.4,0,50,49.5
2018-12-09 12:41:18.0181,172.8,86.2,50,49.88,135,20.32,3,754.9,83.3,28,50,49.5
2018-12-09 12:41:18.2681,172.8,86.2,50,49.88,135,20.32,4,754.7,84,28,50,49.5
2018-12-09 12:41:18.5181,172.8,86.2,50,49.88,135,20.25,65,65070,65110,0,50,49.5
2018-12-09 12:41:18.7681,172.8,86.2,50,49.88,135,20.32,66,3240,3230,0,50,49.5
2018-12-09 12:41:19.0181,172.8,86.2,50,49.88,135,20.32,1,754.9,83.3,29.5,50,49.5
2018-12-09 12:41:19.2681,172.8,86.2,50,49.88,135,20.32,2,754.7,84,29.5,50,49.5
2018-12-09 12:41:19.5181,172.8,86.2,50,49.88,135,20.31,65,65080,65110,0,50,49.5
2018-12-09 12:41:19.7681,172.8,86.3,50,49.94,135,20.32,51,3.86,3.83,0,50,49.5
2018-12-09 12:41:20.0181,172.8,86.3,50,49.94,134.9,20.31,63,50,50,0,50,49.5
2018-12-09 12:41:20.2681,172.8,86.3,50,49.94,135,20.32,67,37.4,36.8,0,50,49.5
2018-12-09 12:41:20.5181,172.8,86.3,50,49.94,135,20.31,52,3.86,3.83,0,50,49.5
2018-12-09 12:41:20.7681,172.8,86.3,50,49.94,135,20.32,6,65070,37.4,3.8,50,49.5
2018-12-09 12:41:21.0181,172.8,86.3,50,49.94,135,20.32,7,65110,36.8,3.9,50,50
2018-12-09 12:41:21.2681,172.8,86.3,50,49.94,134.9,20.32,1,755.2,83.5,29.5,50,50
2018-12-09 12:41:21.5181,172.8,86.4,50,50,135,20.32,2,754.8,84,29.5,50,50
2018-12-09 12:41:21.7681,172.8,86.4,50.25,50,135,20.32,61,758.1,752.7,0,50,50
2018-12-09 12:41:22.0181,172.8,86.4,50.25,50,119.5,20.32,62,425,425,0,50,50
2018-12-09 12:41:22.2682,172.8,86.4,50.25,50,-123.1,20.32,64,97.7,98.7,0,50,50
2018-12-09 12:41:22.5182,172.8,86.4,50.25,50,-138.1,20.32,3,755.2,83.5,28,50,50
2018-12-09 12:41:22.7681,172.8,86.5,50.25,50.06,-137.4,20.32,4,754.8,84,28,50,50
2018-12-09 12:41:23.0181,172.8,86.5,50.25,50.06,-136.9,20.33,65,-68820,-68790,0,50,50
2018-12-09 12:41:23.2681,172.8,86.5,50.25,50.06,-136.6,20.32,66,2550,2550,0,50,50
2018-12-09 12:41:23.5181,172.8,86.5,50.25,50.06,-136.2,20.32,1,755.2,83.5,29.5,50,50
2018-12-09 12:41:23.7681,172.8,86.5,50.25,50.06,-136,20.31,2,754.8,84,29.5,50,50
2018-12-09 12:41:24.0181,172.8,86.5,50.25,50.06,-135.8,20.32,65,-68090,-68050,0,50,50
2018-12-09 12:41:24.2681,172.8,86.5,50.25,50.06,-135.6,20.32,51,3.86,3.83,0,50,50
2018-12-09 12:41:24.5181,172.8,86.5,50.25,50.06,-135.5,20.31,63,50,50,0,50,50
2018-12-09 12:41:24.7681,172.8,86.4,50.25,50,-135.4,20.32,67,37.4,36.8,0,50,50
2018-12-09 12:41:25.0181,172.8,86.4,50.25,50,-135.2,20.31,52,3.86,3.83,0,50,50
2018-12-09 12:41:25.2681,172.8,86.4,50.25,50,-135.2,20.32,6,-67810,37.4,3.8,50,50
2018-12-09 12:41:25.5181,172.8,86.4,50.25,50,-135.2,20.31,7,-67760,36.8,3.9,50,50
2018-12-09 12:41:25.7681,172.8,86.4,50,50,-135.1,20.33,1,755.2,83.5,29.5,50,50
2018-12-09 12:41:26.0182,172.8,86.4,50,50,-135.1,20.33,2,754.8,84,29.5,50,50
2018-12-09 12:41:26.2682,172.8,86.4,50,50,-135.1,20.32,61,744.4,739.2,0,50,50
2018-12-09 12:41:26.5182,172.8,86.3,50,49.94,-135.1,20.32,62,425,425,0,50,50
2018-12-09 12:41:26.7682,172.8,86.3,50,49.94,-135.1,20.34,64,98.4,99.3,0,50,50
2018-12-09 12:41:27.0182,172.8,86.3,50,49.94,-135.1,20.32,3,755.2,83.5,28,50,50
2018-12-09 12:41:27.2682,172.8,86.3,50,49.94,-135.1,20.32,4,754.8,84,28,50,50
2018-12-09 12:41:27.5182,172.8,86.3,50,49.94,-135,20.32,65,-67720,-67690,0,50,50
2018-12-09 12:41:27.7682,172.8,86.2,50,49.88,-135,20.29,66,2340,2340,0,50,50
2018-12-09 12:41:28.0182,172.8,86.2,50,49.88,-135,20.32,1,744.5,-91.1,29.5,50,50
2018-12-09 12:41:28.2682,172.8,86.2,50,49.88,-135.1,20.32,2,744.2,-90.6,29.5,50,50
2018-12-09 12:41:28.5182,172.8,86.2,50,49.88,-135.1,20.32,65,-67710,-67670,0,50,50
2018-12-09 12:41:28.7682,172.8,86.2,50,49.88,-135,20.32,51,3.8,3.78,0,50,50
2018-12-09 12:41:29.0182,172.8,86.2,50,49.88,-135,20.32,63,50,50,0,50,50
2018-12-09 12:41:29.2682,172.8,86.2,50,49.88,-135,20.32,67,37.5,36.9,0,50,50
2018-12-09 12:41:29.5182,172.8,86.2,50,49.88,-135,20.32,52,3.8,3.78,0,50,50
2018-12-09 12:41:29.7682,172.8,86.2,50,49.88,-135.1,20.32,6,-67700,37.5,3.8,50,50
