Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 12:41:30.0182,172.8,86.2,50,49.88,-135,20.32,7,-67670,36.9,3.8,50,50
2018-12-09 12:41:30.2682,172.8,86.2,50,49.88,-135,20.32,1,744.5,-91.1,29.5,50,50
2018-12-09 12:41:30.5182,172.8,86.2,50,49.88,-135,20.32,2,744.2,-90.6,29.5,50,50
2018-12-09 12:41:30.7682,172.8,86.2,50,49.88,-135,20.32,61,743.1,738,0,50,50
2018-12-09 12:41:31.0182,172.8,86.2,50,49.88,-135,20.32,62,425,425,0,50,50
2018-12-09 12:41:31.2682,172.8,86.2,50,49.88,-135,20.32,64,98.2,99.2,0,50,50
2018-12-09 12:41:31.5182,172.8,86.2,49.75,49.88,-135,20.32,3,744.5,-91.1,28,50,50
2018-12-09 12:41:31.7682,172.8,86.2,49.75,49.88,-135,20.31,4,744.2,-90.6,28,50,50
2018-12-09 12:41:32.0182,172.8,86.2,49.75,49.88,-135,20.32,65,-67710,-67680,0,50,50
2018-12-09 12:41:32.2682,172.8,86.2,49.75,49.88,-135.1,20.3,66,2370,2360,0,50,50
2018-12-09 12:41:32.5183,172.8,86.2,49.75,49.88,-135.1,20.31,1,744.5,-91.1,29.5,50,50
2018-12-09 12:41:32.7682,172.8,86.2,49.75,49.88,-135,20.32,2,744.2,-90.6,29.5,50,50
2018-12-09 12:41:33.0182,172.8,86.2,49.75,49.88,-135.1,20.32,65,-67700,-67670,0,50,50
2018-12-09 12:41:33.2682,172.8,86.2,49.75,49.88,-134.9,20.33,51,3.8,3.78,0,50,50
2018-12-09 12:41:33.5182,172.8,86.2,49.75,49.88,-135,20.33,63,50,50,0,50,50
2018-12-09 12:41:33.7682,172.8,86.2,49.75,49.88,-135,20.32,67,37.6,36.9,0,50,50
2018-12-09 12:41:34.0182,172.8,86.2,49.75,49.88,-135,20.34,52,3.8,3.78,0,50,50
2018-12-09 12:41:34.2682,172.8,86.2,49.75,49.88,-135,20.31,6,-67700,37.6,3.8,50,50
2018-12-09 12:41:34.5182,172.8,86.2,49.75,49.88,-135,20.32,7,-67670,36.9,3.8,50,50
2018-12-09 12:41:34.7682,172.8,86.2,49.75,49.88,-135,20.32,1,744.5,-91.1,29.5,50,50
2018-12-09 12:41:35.0183,172.8,86.2,49.75,49.88,-135.1,20.32,2,744.2,-90.6,29.5,50,50
2018-12-09 12:41:35.2683,172.8,86.2,49.75,49.88,-135.1,20.32,61,742.2,736.9,0,50,50
2018-12-09 12:41:35.5183,172.8,86.2,49.75,49.88,-135,20.32,62,425,425,0,50,49.5
2018-12-09 12:41:35.7683,172.8,86.1,49.75,49.83,-135,20.32,64,98.1,99,0,50,49.5
2018-12-09 12:41:36.0183,172.8,86.1,49.75,49.83,-135,20.33,3,742.5,-91.2,28,50,49.5
2018-12-09 12:41:36.2682,172.8,86.1,49.75,49.83,-135,20.32,4,742.3,-90.8,28,50,49.5
2018-12-09 12:41:36.5182,172.8,86.1,49.75,49.83,-135,20.32,65,-67690,-67650,0,50,49.5
2018-12-09 12:41:36.7682,172.8,86.1,49.75,49.83,-135,20.32,66,2380,2380,0,50,49.5
2018-12-09 12:41:37.0182,172.8,86.1,49.75,49.83,-135,20.32,1,742.5,-91.2,29.5,50,49.5
2018-12-09 12:41:37.2681,172.8,86.1,49.75,49.83,-134.9,20.32,2,742.3,-90.8,29.5,50,49.5
2018-12-09 12:41:37.5181,172.8,85.9,49.75,49.71,-135,20.32,65,-67860,-67480,0,50,49.5
2018-12-09 12:41:37.7681,172.8,85.9,49.75,49.71,-135,20.32,51,3.79,3.77,0,50,49.5
2018-12-09 12:41:38.0182,172.8,85.9,49.75,49.71,-135,20.31,63,50,50,0,50,49.5
2018-12-09 12:41:38.2682,172.8,85.9,49.75,49.71,-135,20.32,67,37.6,37,0,50,49.5
2018-12-09 12:41:38.5183,172.8,85.9,49.75,49.71,-135,20.32,52,3.79,3.77,0,50,49.5
2018-12-09 12:41:38.7683,172.8,85.9,49.75,49.71,-135,20.33,6,-67880,37.6,3.8,50,49.5
2018-12-09 12:41:39.0183,172.8,85.9,49.75,49.71,-135,20.31,7,-67460,37,3.8,50,49.5
2018-12-09 12:41:39.2683,172.8,85.9,49.75,49.71,-135,20.32,1,742.5,-91.2,29.5,50,49.5
2018-12-09 12:41:39.5183,172.8,85.9,49.75,49.71,-135,20.33,2,742.3,-90.8,29.5,50,49.5
2018-12-09 12:41:39.7683,172.8,85.8,49.75,49.65,-135,20.34,61,741.3,736.1,0,50,49.5
2018-12-09 12:41:40.0183,172.8,85.8,49.75,49.65,-134.9,20.32,62,425,425,0,50,49.5
2018-12-09 12:41:40.2683,172.8,85.8,49.75,49.65,-135,20.32,64,98.2,98.9,0,50,49.5
2018-12-09 12:41:40.5183,172.8,85.8,49.75,49.65,-135,20.31,3,742.5,-91.2,28,50,49.5
2018-12-09 12:41:40.7683,172.8,85.8,49.75,49.65,-135,20.32,4,742.3,-90.8,28,50,49.5
2018-12-09 12:41:41.0183,172.8,85.8,49.75,49.65,-135,20.32,65,-67700,-67650,0,50,49.5
2018-12-09 12:41:41.2683,172.8,85.8,49.75,49.65,-135,20.32,66,2390,2390,0,50,49.5
2018-12-09 12:41:41.5183,172.8,85.8,49.75,49.65,-135,20.32,1,742.5,-91.2,29.5,50,49.5
2018-12-09 12:41:41.7683,172.8,85.8,49.75,49.65,-135,20.31,2,742.3,-90.8,29.5,50,49.5
2018-12-09 12:41:42.0183,172.8,85.8,49.75,49.65,-135,20.31,65,-67700,-67650,0,50,49.5
2018-12-09 12:41:42.2683,172.8,85.7,49.75,49.59,-135,20.32,51,3.79,3.77,0,50,49.5
2018-12-09 12:41:42.5183,172.8,85.7,49.75,49.59,-135,20.33,63,50,50,0,50,49.5
2018-12-09 12:41:42.7683,172.8,85.7,49.75,49.59,-135,20.32,67,37.7,37,0,50,49.5
2018-12-09 12:41:43.0184,172.8,85.7,49.75,49.59,-135,20.32,52,3.79,3.76,0,50,49.5
2018-12-09 12:41:43.2684,172.8,85.7,49.75,49.59,-135,20.29,6,-67700,37.7,3.8,50,49.5
2018-12-09 12:41:43.5184,172.8,85.7,49.75,49.59,-135,20.32,7,-67640,37,3.8,50,49.5
2018-12-09 12:41:43.7684,172.8,85.7,49.75,49.59,-135,20.32,1,741.1,-91.4,29.5,50,49.5
2018-12-09 12:41:44.0184,172.8,85.7,49.75,49.59,-135,20.32,2,740.6,-90.8,29.5,50,49.5
2018-12-09 12:41:44.2684,172.8,85.7,49.75,49.59,-134.9,20.32,61,740.4,735.4,0,50,49.5
2018-12-09 12:41:44.5184,172.8,85.7,49.75,49.59,-135,20.32,62,425,425,0,50,49.5
2018-12-09 12:41:44.7683,172.8,85.7,49.75,49.59,-135,20.32,64,98.1,99,0,50,49.5
2018-12-09 12:41:45.0183,172.8,85.7,49.75,49.59,-135,20.32,3,741.1,-91.4,28,50,49.5
2018-12-09 12:41:45.2684,172.8,85.7,49.75,49.59,-135,20.33,4,740.6,-90.8,28,50,49.5
2018-12-09 12:41:45.5184,172.8,85.7,49.75,49.59,-134.9,20.33,65,-67700,-67650,0,50,49.5
2018-12-09 12:41:45.7684,172.8,85.7,49.75,49.59,-135,20.31,66,2400,2400,0,50,49.5
2018-12-09 12:41:46.0184,172.8,85.7,49.75,49.59,-135,20.3,1,741.1,-91.4,29.5,50,49.5
2018-12-09 12:41:46.2684,172.8,85.7,49.75,49.59,-135,20.35,2,740.6,-90.8,29.5,50,49.5
2018-12-09 12:41:46.5184,172.8,85.7,49.75,49.59,-135,20.32,65,-67700,-67650,0,50,49.5
2018-12-09 12:41:46.7684,172.8,85.6,49.75,49.54,-135,20.33,51,3.79,3.76,0,50,49.5
2018-12-09 12:41:47.0183,172.8,85.6,49.75,49.54,-135,20.32,63,50,50,0,50,49.5
2018-12-09 12:41:47.2684,172.8,85.6,49.75,49.54,-135,20.32,67,37.7,37,0,50,49.5
2018-12-09 12:41:47.5184,172.8,85.6,49.75,49.54,-135,20.31,52,3.79,3.76,0,50,49.5
2018-12-09 12:41:47.7684,172.8,85.6,49.75,49.54,-135,20.31,6,-67700,37.7,3.8,50,49.5
2018-12-09 12:41:48.0184,172.8,85.6,49.75,49.54,-135,20.31,7,-67650,37,3.8,50,49.5
2018-12-09 12:41:48.2684,172.8,85.6,49.75,49.54,-135,20.32,1,741.1,-91.4,29.5,50,49.5
2018-12-09 12:41:48.5184,172.8,85.6,49.75,49.54,-135,20.34,2,740.6,-90.8,29.5,50,49.5
2018-12-09 12:41:48.7684,172.8,85.6,49.75,49.54,-135,20.32,61,739.8,734.7,0,50,49.5
2018-12-09 12:41:49.0184,172.8,85.6,49.75,49.54,-135,20.32,62,425,425,0,50,49.5
2018-12-09 12:41:49.2684,172.8,85.6,49.75,49.54,-135,20.32,64,98.1,99,0,50,49.5
2018-12-09 12:41:49.5184,172.8,85.5,49.75,49.48,-134.9,20.31,3,741.1,-91.4,28,50,49.5
2018-12-09 12:41:49.7684,172.8,85.5,49.75,49.48,-135,20.33,4,739.6,-91.1,28,50,49.5
2018-12-09 12:41:50.0184,172.8,85.5,49.75,49.48,-135,20.32,65,-67700,-67650,0,50,49.5
2018-12-09 12:41:50.2684,172.8,85.5,49.75,49.48,-135,20.32,66,2400,2400,0,50,49.5
2018-12-09 12:41:50.5184,172.8,85.5,49.75,49.48,-135,20.32,1,739.8,-91.4,29.5,50,49.5
2018-12-09 12:41:50.7684,172.8,85.5,49.75,49.48,-135.1,20.32,2,739.6,-91.1,29.5,50,49.5
2018-12-09 12:41:51.0184,172.8,85.5,49.75,49.48,-135,20.32,65,-67700,-67650,0,50,49.5
2018-12-09 12:41:51.2684,172.8,85.5,49.75,49.48,-135,20.3,51,3.78,3.76,0,50,49.5
2018-12-09 12:41:51.5184,172.8,85.5,49.75,49.48,-135,20.32,63,50,50,0,50,49.5
2018-12-09 12:41:51.7684,172.8,85.4,49.5,49.42,-135,20.31,67,37.7,37,0,50,49.5
2018-12-09 12:41:52.0184,172.8,85.4,49.5,49.42,-135,20.34,52,3.78,3.76,0,50,49.5
2018-12-09 12:41:52.2684,172.8,85.4,49.5,49.42,-135,20.31,6,-67690,37.7,3.8,50,49.5
2018-12-09 12:41:52.5184,172.8,85.4,49.5,49.42,-134.9,20.32,7,-67650,37,3.8,50,49.5
2018-12-09 12:41:52.7684,172.8,85.4,49.5,49.42,-135,20.3,1,739.8,-91.4,29.5,50,49.5
2018-12-09 12:41:53.0184,172.8,85.4,49.5,49.42,-135,20.39,2,739.6,-91.1,29.5,50,49.5
2018-12-09 12:41:53.2684,172.8,85.4,49.5,49.42,-135,20.27,61,739.3,734.3,0,50,49.5
2018-12-09 12:41:53.5184,172.8,85.4,49.5,49.42,-135,20.31,62,425,425,0,50,49.5
2018-12-09 12:41:53.7684,172.8,85.4,49.5,49.42,-135,20.31,64,98.3,99.2,0,50,49.5
2018-12-09 12:41:54.0184,172.8,85.4,49.5,49.42,-135,20.33,3,739.8,-91.4,28,50,49.5
2018-12-09 12:41:54.2685,172.8,85.4,49.5,49.42,-135,20.33,4,739.6,-91.1,28,50,49.5
2018-12-09 12:41:54.5185,172.8,85.3,49.5,49.36,-135,20.32,65,-67680,-67640,0,50,49.5
2018-12-09 12:41:54.7685,172.8,85.3,49.5,49.36,-135,20.31,66,2410,2410,0,50,49.5
2018-12-09 12:41:55.0185,172.8,85.3,49.5,49.36,-135,20.32,1,739.8,-91.4,29.5,50,49.5
2018-12-09 12:41:55.2685,172.8,85.3,49.5,49.36,-134.9,20.32,2,739.6,-91.1,29.5,50,49.5
2018-12-09 12:41:55.5185,172.8,85.3,49.5,49.36,-134.9,20.32,65,-67700,-67660,0,50,49.5
2018-12-09 12:41:55.7685,172.8,85.3,49.5,49.36,-135,20.32,51,3.78,3.76,0,50,49.5
2018-12-09 12:41:56.0185,172.8,85.3,49.5,49.36,-135,20.32,63,50,50,0,50,49.5
2018-12-09 12:41:56.2684,172.8,85.3,49.5,49.36,-135,20.32,67,37.6,37,0,50,49.5
2018-12-09 12:41:56.5185,172.8,85.3,49.25,49.36,-134.9,20.32,52,3.78,3.76,0,50,49.5
2018-12-09 12:41:56.7685,172.8,85.3,49.25,49.36,-135,20.33,6,-67690,37.6,3.8,50,49.5
2018-12-09 12:41:57.0185,172.8,85.3,49.25,49.36,-135,20.32,7,-67650,37,3.8,49.5,49
2018-12-09 12:41:57.2685,172.8,85.3,49.25,49.36,-135,20.32,1,739.1,-91.6,29.5,49.5,49
2018-12-09 12:41:57.5185,172.8,85.3,49.25,49.36,-135,20.32,2,738.7,-91.1,29.5,49.5,49
2018-12-09 12:41:57.7685,172.8,85.2,49.25,49.31,-134.9,20.31,61,738.7,733.7,0,49.5,49
2018-12-09 12:41:58.0185,172.8,85.2,49.25,49.31,-134.9,20.3,62,425,425,0,49.5,49
2018-12-09 12:41:58.2685,172.8,85.2,49.25,49.31,-135,20.32,64,98.3,99.2,0,49.5,49
2018-12-09 12:41:58.5185,172.8,85.2,49.25,49.31,-135,20.32,3,739.1,-91.6,28,49.5,49
2018-12-09 12:41:58.7685,172.8,85.2,49.25,49.31,-135,20.32,4,738.7,-91.1,28,49.5,49
2018-12-09 12:41:59.0185,172.8,85.2,49.25,49.31,-135,20.32,65,-67690,-67650,0,49.5,49
2018-12-09 12:41:59.2685,172.8,85.2,49.25,49.31,-135,20.31,66,2410,2410,0,49.5,49
2018-12-09 12:41:59.5185,172.8,85.2,49.25,49.31,-135,20.31,1,739.1,-91.6,29.5,49.5,49
2018-12-09 12:41:59.7685,172.8,85.2,49.25,49.31,-135,20.32,2,738.7,-91.1,29.5,49.5,49
2018-12-09 12:42:00.0185,172.8,85.2,49.25,49.31,-135,20.32,65,-67690,-67650,0,49.5,49
2018-12-09 12:42:00.2685,172.8,85.2,49.25,49.31,-135,20.31,51,3.78,3.75,0,49.5,49
2018-12-09 12:42:00.5185,172.8,85.1,49.25,49.25,-134.9,20.33,63,50,50,0,49.5,49
2018-12-09 12:42:00.7685,172.8,85.1,49.25,49.25,-134.9,20.32,67,37.6,36.9,0,49.5,49
2018-12-09 12:42:01.0185,172.8,85.1,49.25,49.25,-134.9,20.33,52,3.78,3.75,0,49.5,49
2018-12-09 12:42:01.2685,172.8,85.1,49.25,49.25,-135,20.32,6,-67690,37.6,3.8,49.5,49
2018-12-09 12:42:01.5184,172.8,85.1,49.25,49.25,-135,20.43,7,-67640,36.9,3.8,49.5,49
2018-12-09 12:42:01.7685,172.8,85.1,49.25,49.25,-135,20.32,1,739.1,-91.6,29.5,49.5,49
2018-12-09 12:42:02.0185,172.8,85.1,49.25,49.25,-135,20.32,2,738.7,-91.1,29.5,49.5,49
2018-12-09 12:42:02.2685,172.8,85.1,49.25,49.25,-135,20.32,61,738.4,733.2,0,49.5,49
2018-12-09 12:42:02.5185,172.8,85.1,49.25,49.25,-135,20.32,62,425,425,0,49.5,49
2018-12-09 12:42:02.7685,172.8,85,49.25,49.19,-135,20.32,64,98.2,99.1,0,49.5,49
2018-12-09 12:42:03.0185,172.8,85,49.25,49.19,-135,20.32,3,739.1,-91.6,28,49.5,49
2018-12-09 12:42:03.2685,172.8,85,49.25,49.19,-135,20.32,4,738.7,-91.1,28,49.5,49
2018-12-09 12:42:03.5185,172.8,85,49.25,49.19,-134.9,20.32,65,-67690,-67650,0,49.5,49
2018-12-09 12:42:03.7685,172.8,85,49.25,49.19,-135,20.32,66,2420,2420,0,49.5,49
2018-12-09 12:42:04.0185,172.8,85,49.25,49.19,-135,20.32,1,739.1,-91.6,29.5,49.5,49
2018-12-09 12:42:04.2685,172.8,85,49.25,49.19,-135,20.32,2,738,-91.3,29.5,49.5,49
2018-12-09 12:42:04.5185,172.8,85,49.25,49.19,-135,20.32,65,-67690,-67640,0,49.5,49
2018-12-09 12:42:04.7685,172.8,85,49.25,49.19,-135,20.32,51,3.77,3.75,0,49.5,49
2018-12-09 12:42:05.0186,172.8,85,49.25,49.19,-135,20.33,63,50,50,0,49.5,49
2018-12-09 12:42:05.2686,172.8,85,49.25,49.19,-135,20.31,67,37.6,36.9,0,49.5,49
2018-12-09 12:42:05.5186,172.8,84.9,49.25,49.13,-135,20.32,52,3.77,3.75,0,49.5,49
2018-12-09 12:42:05.7686,172.8,84.9,49.25,49.13,-135,20.31,6,-67680,37.6,3.8,49.5,49
2018-12-09 12:42:06.0186,172.8,84.9,49.25,49.13,-135,20.32,7,-67640,36.9,3.8,49.5,49
2018-12-09 12:42:06.2686,172.8,84.9,49.25,49.13,-134.9,20.35,1,738.3,-91.7,29.5,49.5,49
2018-12-09 12:42:06.5186,172.8,84.9,49.25,49.13,-135,20.32,2,738,-91.3,29.5,49.5,49
2018-12-09 12:42:06.7686,172.8,84.9,49.25,49.13,-135,20.32,61,738,732.8,0,49.5,49
2018-12-09 12:42:07.0186,172.8,84.9,49.25,49.13,-135,20.32,62,425,425,0,49.5,49
2018-12-09 12:42:07.2686,172.8,84.9,49.25,49.13,-135,20.17,64,98.3,99.2,0,49.5,49
2018-12-09 12:42:07.5186,172.8,84.9,49.25,49.13,-135,20.3,3,738.3,-91.7,28,49.5,49
2018-12-09 12:42:07.7686,172.8,84.9,49.25,49.13,-134.9,20.32,4,738,-91.3,28,49.5,49
2018-12-09 12:42:08.0186,172.8,84.9,49.25,49.13,-135,20.32,65,-67690,-67640,0,49.5,49
2018-12-09 12:42:08.2687,172.8,84.9,49.25,49.13,-135,20.32,66,2430,2420,0,49.5,49
2018-12-09 12:42:08.5187,172.8,84.9,49.25,49.13,-135,20.32,1,738.3,-91.7,29.5,49.5,49
2018-12-09 12:42:08.7687,172.8,84.8,49.25,49.07,-135,20.32,2,738,-91.3,29.5,49.5,49
2018-12-09 12:42:09.0186,172.8,84.8,49.25,49.07,-135,20.33,65,-67700,-67650,0,49.5,49
2018-12-09 12:42:09.2686,172.8,84.8,49.25,49.07,-134.9,20.32,51,3.77,3.75,0,49.5,49
2018-12-09 12:42:09.5186,172.8,84.8,49.25,49.07,-135,20.32,63,50,50,0,49.5,49
2018-12-09 12:42:09.7686,172.8,84.8,49.25,49.07,-135,20.32,67,37.6,36.9,0,49.5,49
2018-12-09 12:42:10.0186,172.8,84.8,49.25,49.07,-135,20.32,52,3.77,3.75,0,49.5,49
2018-12-09 12:42:10.2686,172.8,84.8,49.25,49.07,-135,20.32,6,-67700,37.6,3.8,49.5,49
2018-12-09 12:42:10.5186,172.8,84.8,49.25,49.07,-134.9,20.32,7,-67640,36.9,3.8,49.5,49
2018-12-09 12:42:10.7686,172.8,84.8,49.25,49.07,-135,20.3,1,738.3,-91.7,29.5,49.5,49
2018-12-09 12:42:11.0186,172.8,84.8,49.25,49.07,-135,20.32,2,738,-91.3,29.5,49.5,49
2018-12-09 12:42:11.2686,172.8,84.8,49.25,49.07,-135,20.32,61,737.6,732.5,0,49.5,49
2018-12-09 12:42:11.5186,172.8,84.8,49.25,49.07,-135,20.33,62,425,425,0,49.5,49
2018-12-09 12:42:11.7686,172.8,84.8,49.25,49.07,-134.9,20.32,64,98.4,99,0,49.5,49
2018-12-09 12:42:12.0186,172.8,84.8,49.25,49.07,-135,20.31,3,737.6,-91.7,28,49.5,49
2018-12-09 12:42:12.2686,172.8,84.8,49.25,49.07,-135,20.32,4,737.3,-91.3,28,49.5,49
2018-12-09 12:42:12.5187,172.8,84.7,49.25,49.02,-135,20.32,65,-67890,-67450,0,49.5,49
2018-12-09 12:42:12.7687,172.8,84.7,49.25,49.02,-135,20.41,66,2420,2420,0,49.5,49
2018-12-09 12:42:13.0187,172.8,84.7,49.25,49.02,-135,20.37,1,737.6,-91.7,29.5,49.5,49
2018-12-09 12:42:13.2687,172.8,84.7,49.25,49.02,-135,20.32,2,737.3,-91.3,29.5,49.5,49
2018-12-09 12:42:13.5187,172.8,84.7,49.25,49.02,-135,20.32,65,-67890,-67450,0,49.5,49
2018-12-09 12:42:13.7686,172.8,84.7,49.25,49.02,-135,20.32,51,3.77,3.74,0,49.5,49
2018-12-09 12:42:14.0186,172.8,84.7,49.25,49.02,-135,20.32,63,50,50,0,49.5,49
2018-12-09 12:42:14.2687,172.8,84.7,49.25,49.02,-135,20.33,67,37.6,36.9,0,49.5,49
2018-12-09 12:42:14.5187,172.8,84.7,49.25,49.02,-135,20.32,52,3.77,3.74,0,49.5,49
2018-12-09 12:42:14.7687,172.8,84.6,49.25,48.96,-135,20.31,6,-67700,37.6,3.7,49.5,49
2018-12-09 12:42:15.0187,172.8,84.6,49.25,48.96,-135,20.31,7,-67640,36.9,3.8,49.5,49
2018-12-09 12:42:15.2687,172.8,84.6,49.25,48.96,-135,20.33,1,737.6,-91.7,29.5,49.5,49
2018-12-09 12:42:15.5187,172.8,84.6,49.25,48.96,-135,20.28,2,737.3,-91.3,29.5,49.5,49
2018-12-09 12:42:15.7687,172.8,84.6,49.25,48.96,-135,20.31,61,737.3,732.2,0,49.5,49
2018-12-09 12:42:16.0187,172.8,84.6,49.25,48.96,-134.9,20.33,62,425,425,0,49.5,49
2018-12-09 12:42:16.2687,172.8,84.6,49.25,48.96,-135,20.33,64,98.1,99,0,49.5,49
2018-12-09 12:42:16.5187,172.8,84.6,49.25,48.96,-135,20.34,3,737.6,-91.7,28,49.5,49
2018-12-09 12:42:16.7687,172.8,84.6,49,48.96,-135,20.33,4,737.3,-91.3,28,49.5,49
2018-12-09 12:42:17.0187,172.8,84.6,49,48.96,-135,20.32,65,-67700,-67650,0,49.5,49
2018-12-09 12:42:17.2687,172.8,84.6,49,48.96,-135,20.32,66,2430,2420,0,49.5,49
2018-12-09 12:42:17.5187,172.8,84.5,49,48.9,-135,20.32,1,737.6,-91.7,29.5,49.5,49
2018-12-09 12:42:17.7687,172.8,84.5,49,48.9,-135,20.32,2,737.3,-91.3,29.5,49.5,49
2018-12-09 12:42:18.0187,172.8,84.5,49,48.9,-135,20.32,65,-67690,-67640,0,49.5,49
2018-12-09 12:42:18.2688,172.8,84.5,49,48.9,-135,20.33,51,3.77,3.74,0,49.5,49
2018-12-09 12:42:18.5188,172.8,84.5,49,48.9,-135,20.3,63,50,50,0,49.5,49
2018-12-09 12:42:18.7688,172.8,84.5,49,48.9,-134.9,20.31,67,37.6,36.9,0,49,49
2018-12-09 12:42:19.0188,172.8,84.5,49,48.9,-135,20.32,52,3.77,3.74,0,49,49
2018-12-09 12:42:19.2687,172.8,84.5,49,48.9,-135,20.32,6,-67690,37.6,3.7,49,49
2018-12-09 12:42:19.5187,172.8,84.5,49,48.9,-135,20.32,7,-67650,36.9,3.8,49,49
2018-12-09 12:42:19.7687,172.8,84.4,49,48.84,-135,20.33,1,737.1,-91.7,29.5,49,49
2018-12-09 12:42:20.0187,172.8,84.4,49,48.84,-135,20.33,2,736.7,-91.4,29.5,49,49
2018-12-09 12:42:20.2687,172.8,84.4,49,48.84,-134.9,20.32,61,737,731.8,0,49,49
2018-12-09 12:42:20.5187,172.8,84.4,49,48.84,-135,20.3,62,425,425,0,49,49
2018-12-09 12:42:20.7688,172.8,84.4,49,48.84,-135,20.31,64,98.1,99,0,49,49
2018-12-09 12:42:21.0188,172.8,84.4,49,48.84,-135,20.31,3,737.1,-91.7,28,49,49
2018-12-09 12:42:21.2688,172.8,84.4,49,48.84,-135,20.32,4,736.7,-91.4,28,49,49
2018-12-09 12:42:21.5187,172.8,84.4,49,48.84,-134.9,20.32,65,-67680,-67640,0,49,49
2018-12-09 12:42:21.7687,172.8,84.4,49,48.84,-134.9,20.32,66,2430,2430,0,49,49
2018-12-09 12:42:22.0187,172.8,84.4,49,48.84,-135,20.32,1,737.1,-91.7,29.5,49,49
2018-12-09 12:42:22.2687,172.8,84.4,49,48.84,-135,20.32,2,736.7,-91.4,29.5,49,49
2018-12-09 12:42:22.5187,172.8,84.4,48.75,48.84,-135,20.32,65,-67690,-67650,0,49,49
2018-12-09 12:42:22.7687,172.8,84.4,48.75,48.84,-135,20.32,51,3.77,3.74,0,49,49
2018-12-09 12:42:23.0187,172.8,84.4,48.75,48.84,-134.9,20.32,63,50,50,0,49,49
2018-12-09 12:42:23.2687,172.8,84.4,48.75,48.84,-135,20.32,67,37.6,36.9,0,49,49
2018-12-09 12:42:23.5187,172.8,84.4,48.75,48.84,-135,20.3,52,3.77,3.74,0,49,49
2018-12-09 12:42:23.7687,172.8,84.4,48.75,48.84,-135,20.33,6,-67680,37.6,3.7,49,49
2018-12-09 12:42:24.0187,172.8,84.4,48.75,48.84,-135,20.34,7,-67640,36.9,3.8,49,49
2018-12-09 12:42:24.2687,172.8,84.4,48.75,48.84,-134.9,20.29,1,737.1,-91.7,29.5,49,49
2018-12-09 12:42:24.5187,172.8,84.3,48.75,48.78,-135,20.27,2,736.7,-91.4,29.5,49,49
2018-12-09 12:42:24.7687,172.8,84.3,48.75,48.78,-135,20.31,61,736.7,731.5,0,49,49
2018-12-09 12:42:25.0187,172.8,84.3,48.75,48.78,-135,20.33,62,425,425,0,49,49
2018-12-09 12:42:25.2687,172.8,84.3,48.75,48.78,-135,20.33,64,98.2,99.1,0,49,49
2018-12-09 12:42:25.5187,172.8,84.3,48.75,48.78,-135,20.3,3,737.1,-91.7,28,49,49
2018-12-09 12:42:25.7688,172.8,84.3,48.75,48.78,-135,20.35,4,736.7,-91.4,28,49,49
2018-12-09 12:42:26.0188,172.8,84.3,48.75,48.78,-135,20.32,65,-67680,-67640,0,49,49
2018-12-09 12:42:26.2688,172.8,84.3,48.75,48.78,-135,20.29,66,2420,2420,0,49,48.5
2018-12-09 12:42:26.5188,172.8,84.3,48.75,48.78,-135,20.32,1,736.6,-91.7,29.5,49,48.5
2018-12-09 12:42:26.7688,172.8,84.2,48.75,48.73,-135,20.31,2,736.4,-91.4,29.5,49,48.5
2018-12-09 12:42:27.0188,172.8,84.2,48.75,48.73,-134.9,20.32,65,-67690,-67640,0,49,48.5
2018-12-09 12:42:27.2688,172.8,84.2,48.75,48.73,-134.9,20.33,51,3.76,3.74,0,49,48.5
2018-12-09 12:42:27.5188,172.8,84.2,48.75,48.73,-135,20.33,63,50,50,0,49,48.5
2018-12-09 12:42:27.7688,172.8,84.2,48.75,48.73,-135,20.31,67,37.6,36.9,0,49,48.5
2018-12-09 12:42:28.0188,172.8,84.2,48.75,48.73,-135,20.32,52,3.76,3.74,0,49,48.5
2018-12-09 12:42:28.2688,172.8,84.2,48.75,48.73,-135,20.32,6,-67690,37.6,3.7,49,48.5
2018-12-09 12:42:28.5188,172.8,84.2,48.75,48.73,-135,20.32,7,-67640,36.9,3.8,49,48.5
2018-12-09 12:42:28.7688,172.8,84.2,48.75,48.73,-134.9,20.32,1,736.6,-91.7,29.5,49,48.5
2018-12-09 12:42:29.0188,172.8,84.2,48.75,48.73,-135,20.32,2,736.4,-91.4,29.5,49,48.5
2018-12-09 12:42:29.2687,172.8,84.2,48.75,48.73,-135,20.31,61,736.5,731.4,0,49,48.5
2018-12-09 12:42:29.5187,172.8,84.2,48.75,48.73,-134.9,20.32,62,425,425,0,49,48.5
2018-12-09 12:42:29.7687,172.8,84.2,48.75,48.73,-135,20.32,64,98.1,99,0,49,48.5
2018-12-09 12:42:30.0188,172.8,84.2,48.75,48.73,-134.9,20.32,3,736.6,-91.7,28,49,48.5
2018-12-09 12:42:30.2688,172.8,84.2,48.75,48.73,-135,20.32,4,736.4,-91.4,28,49,48.5
2018-12-09 12:42:30.5188,172.8,84.2,48.75,48.73,-135,20.32,65,-67690,-67640,0,49,48.5
2018-12-09 12:42:30.7688,172.8,84.1,48.75,48.67,-135,20.32,66,2430,2420,0,49,48.5
2018-12-09 12:42:31.0188,172.8,84.1,48.75,48.67,-135,20.32,1,736.6,-91.7,29.5,49,48.5
2018-12-09 12:42:31.2688,172.8,84.1,48.75,48.67,-135,20.32,2,736.4,-91.4,29.5,49,48.5
2018-12-09 12:42:31.5189,172.8,84.1,48.75,48.67,-134.9,20.31,65,-67690,-67640,0,49,48.5
2018-12-09 12:42:31.7689,172.8,84.1,48.75,48.67,-135,20.32,51,3.76,3.74,0,49,48.5
2018-12-09 12:42:32.0189,172.8,84.1,48.75,48.67,-135,20.32,63,50,50,0,49,48.5
2018-12-09 12:42:32.2689,172.8,84.1,48.75,48.67,-135,20.32,67,37.6,36.9,0,49,48.5
2018-12-09 12:42:32.5190,172.8,84.1,48.75,48.67,-134.9,20.34,52,3.76,3.74,0,49,48.5
2018-12-09 12:42:32.7689,172.8,84.1,48.75,48.67,-134.9,20.32,6,-67690,37.6,3.7,49,48.5
2018-12-09 12:42:33.0189,172.8,84.1,48.75,48.67,-134.9,20.31,7,-67640,36.9,3.8,49,48.5
2018-12-09 12:42:33.2688,172.8,84.1,48.75,48.67,-135,20.36,1,736.3,-91.9,29.5,49,48.5
2018-12-09 12:42:33.5188,172.8,84.1,48.75,48.67,-135,20.34,2,735.9,-91.4,29.5,49,48.5
2018-12-09 12:42:33.7688,172.8,84.1,48.75,48.67,-135,20.29,61,736.1,730.9,0,49,48.5
2018-12-09 12:42:34.0188,172.8,84.1,48.75,48.67,-134.9,20.33,62,425,425,0,49,48.5
2018-12-09 12:42:34.2689,172.8,84.1,48.75,48.67,-134.9,20.32,64,98.1,99,0,49,48.5
2018-12-09 12:42:34.5189,172.8,84.1,48.75,48.67,-135,20.32,3,736.3,-91.9,28,49,48.5
2018-12-09 12:42:34.7689,172.8,84.1,48.75,48.67,-135,20.32,4,735.9,-91.4,28,49,48.5
2018-12-09 12:42:35.0189,172.8,84.1,48.75,48.67,-135,20.3,65,-67690,-67640,0,49,48.5
2018-12-09 12:42:35.2689,172.8,83.9,48.75,48.55,-135,20.32,66,2420,2420,0,49,48.5
2018-12-09 12:42:35.5189,172.8,83.9,48.75,48.55,-134.9,20.32,1,736.3,-91.9,29.5,49,48.5
2018-12-09 12:42:35.7689,172.8,83.9,48.75,48.55,-135,20.35,2,735.9,-91.4,29.5,49,48.5
2018-12-09 12:42:36.0189,172.8,83.9,48.75,48.55,-135,20.32,65,-67700,-67640,0,49,48.5
2018-12-09 12:42:36.2689,172.8,83.9,48.75,48.55,-135,20.33,51,3.76,3.74,0,49,48.5
2018-12-09 12:42:36.5189,172.8,83.9,48.75,48.55,-135,20.32,63,50,50,0,49,48.5
2018-12-09 12:42:36.7689,172.8,83.9,48.75,48.55,-134.9,20.33,67,37.6,36.9,0,49,48.5
2018-12-09 12:42:37.0189,172.8,83.9,48.75,48.55,-135,20.32,52,3.76,3.74,0,49,48.5
2018-12-09 12:42:37.2690,172.8,83.9,48.75,48.55,-135,20.31,6,-67680,37.6,3.7,49,48.5
2018-12-09 12:42:37.5190,172.8,83.9,48.75,48.55,-135,20.32,7,-67640,36.9,3.8,49,48.5
2018-12-09 12:42:37.7690,172.8,83.9,48.75,48.55,-135,20.31,1,736.3,-91.9,29.5,49,48.5
2018-12-09 12:42:38.0190,172.8,83.9,48.75,48.55,-134.9,20.33,2,735.9,-91.4,29.5,49,48.5
2018-12-09 12:42:38.2690,172.8,83.9,48.75,48.55,-134.9,20.32,61,735.8,730.7,0,49,48.5
2018-12-09 12:42:38.5189,172.8,83.9,48.75,48.55,-135,20.32,62,425,425,0,49,48.5
2018-12-09 12:42:38.7689,172.8,83.8,48.75,48.5,-135,20.32,64,98.2,99.1,0,49,48.5
2018-12-09 12:42:39.0189,172.8,83.8,48.75,48.5,-135,20.32,3,736.3,-91.9,28,49,48.5
2018-12-09 12:42:39.2689,172.8,83.8,48.75,48.5,-135,20.32,4,735.9,-91.4,28,49,48.5
2018-12-09 12:42:39.5189,172.8,83.8,48.75,48.5,-134.9,20.32,65,-67690,-67640,0,49,48.5
2018-12-09 12:42:39.7689,172.8,83.8,48.75,48.5,-135,20.32,66,2430,2430,0,49,48.5
2018-12-09 12:42:40.0189,172.8,83.8,48.75,48.5,-135,20.32,1,736.3,-91.9,29.5,49,48.5
2018-12-09 12:42:40.2689,172.8,83.8,48.75,48.5,-135,20.31,2,735.9,-91.4,29.5,49,48.5
2018-12-09 12:42:40.5189,172.8,83.8,48.75,48.5,-135,20.32,65,-67700,-67650,0,49,48.5
2018-12-09 12:42:40.7689,172.8,83.8,48.75,48.5,-135,20.32,51,3.76,3.74,0,49,48.5
2018-12-09 12:42:41.0189,172.8,83.8,48.75,48.5,-135,20.39,63,50,50,0,49,48.5
2018-12-09 12:42:41.2689,172.8,83.8,48.75,48.5,-135,20.32,67,37.5,36.9,0,49,48.5
2018-12-09 12:42:41.5189,172.8,83.7,48.75,48.44,-135,20.32,52,3.76,3.74,0,49,48.5
2018-12-09 12:42:41.7690,172.8,83.6,48.75,48.38,-135,20.32,6,-67710,37.5,3.7,49,48.5
2018-12-09 12:42:42.0190,172.8,83.6,48.75,48.38,-135,20.32,7,-67640,36.9,3.8,49,48.5
2018-12-09 12:42:42.2690,172.8,83.6,48.75,48.38,-135,20.32,1,735.8,-91.9,29.5,49,48.5
2018-12-09 12:42:42.5190,172.8,83.6,48.75,48.38,-135,20.32,2,735.6,-91.5,29.5,49,48.5
2018-12-09 12:42:42.7690,172.8,83.6,48.5,48.38,-135,20.32,61,735.7,730.5,0,49,48.5
2018-12-09 12:42:43.0190,172.8,83.6,48.5,48.38,-135,20.32,62,425,425,0,49,48.5
2018-12-09 12:42:43.2690,172.8,83.6,48.5,48.38,-135,20.33,64,98.1,99,0,49,48.5
2018-12-09 12:42:43.5190,172.8,83.6,48.5,48.38,-135,20.32,3,735.8,-91.9,28,49,48.5
2018-12-09 12:42:43.7690,172.8,83.6,48.5,48.38,-134.9,20.32,4,735.6,-91.5,28,49,48.5
2018-12-09 12:42:44.0191,172.8,83.6,48.5,48.38,-135,20.32,65,-67700,-67650,0,49,48.5
2018-12-09 12:42:44.2691,172.8,83.6,48.5,48.38,-135,20.31,66,2440,2430,0,49,48.5
2018-12-09 12:42:44.5190,172.8,83.6,48.5,48.38,-135,20.32,1,735.8,-91.9,29.5,49,48.5
2018-12-09 12:42:44.7690,172.8,83.6,48.5,48.38,-135,20.32,2,735.6,-91.5,29.5,49,48.5
2018-12-09 12:42:45.0190,172.8,83.6,48.5,48.38,-135,20.32,65,-67690,-67640,0,49,48.5
2018-12-09 12:42:45.2690,172.8,83.6,48.5,48.38,-134.9,20.32,51,3.76,3.74,0,49,48.5
2018-12-09 12:42:45.5190,172.8,83.6,48.5,48.38,-135,20.29,63,50,50,0,49,48.5
2018-12-09 12:42:45.7690,172.8,83.6,48.5,48.38,-135,20.36,67,37.5,36.8,0,49,48.5
2018-12-09 12:42:46.0190,172.8,83.6,48.5,48.38,-135,20.28,52,3.76,3.74,0,49,48.5
2018-12-09 12:42:46.2690,172.8,83.6,48.5,48.38,-135,20.32,6,-67690,37.5,3.7,49,48.5
2018-12-09 12:42:46.5190,172.8,83.6,48.5,48.38,-135,20.33,7,-67660,36.8,3.8,49,48.5
2018-12-09 12:42:46.7691,172.8,83.6,48.5,48.38,-135,20.32,1,735.8,-91.9,29.5,49,48.5
2018-12-09 12:42:47.0191,172.8,83.6,48.5,48.38,-135,20.32,2,735.6,-91.5,29.5,49,48.5
2018-12-09 12:42:47.2691,172.8,83.6,48.5,48.38,-135,20.32,61,735.4,730.2,0,49,48.5
2018-12-09 12:42:47.5191,172.8,83.5,48.25,48.32,-135,20.32,62,425,425,0,49,48.5
2018-12-09 12:42:47.7690,172.8,83.5,48.25,48.32,-134.9,20.32,64,98.1,99,0,49,48.5
2018-12-09 12:42:48.0190,172.8,83.5,48.25,48.32,-134.9,20.32,3,735.4,-91.9,28,48.5,48
2018-12-09 12:42:48.2690,172.8,83.5,48.25,48.32,-135,20.3,4,735.2,-91.5,28,48.5,48
2018-12-09 12:42:48.5190,172.8,83.5,48.25,48.32,-135,20.32,65,-67680,-67640,0,48.5,48
2018-12-09 12:42:48.7690,172.8,83.5,48.25,48.32,-135,20.33,66,2440,2430,0,48.5,48
2018-12-09 12:42:49.0191,172.8,83.5,48.25,48.32,-134.9,20.34,1,735.4,-91.9,29.5,48.5,48
2018-12-09 12:42:49.2691,172.8,83.5,48.25,48.32,-135,20.32,2,735.2,-91.5,29.5,48.5,48
2018-12-09 12:42:49.5191,172.8,83.5,48.25,48.32,-134.9,20.32,65,-67670,-67630,0,48.5,48
2018-12-09 12:42:49.7691,172.8,83.5,48.25,48.32,-135,20.32,51,3.76,3.74,0,48.5,48
2018-12-09 12:42:50.0191,172.8,83.5,48.25,48.32,-135,20.32,63,50,50,0,48.5,48
2018-12-09 12:42:50.2691,172.8,83.5,48.25,48.32,-135,20.32,67,37.5,36.8,0,48.5,48
2018-12-09 12:42:50.5191,172.8,83.5,48.25,48.32,-134.9,20.32,52,3.76,3.73,0,48.5,48
2018-12-09 12:42:50.7691,172.8,83.4,48.25,48.26,-134.9,20.36,6,-67680,37.5,3.7,48.5,48
2018-12-09 12:42:51.0190,172.8,83.4,48.25,48.26,-134.9,20.31,7,-67640,36.8,3.8,48.5,48
2018-12-09 12:42:51.2690,172.8,83.4,48.25,48.26,-135,20.33,1,735.4,-91.9,29.5,48.5,48
2018-12-09 12:42:51.5190,172.8,83.4,48.25,48.26,-135,20.32,2,735.2,-91.5,29.5,48.5,48
2018-12-09 12:42:51.7690,172.8,83.4,48.25,48.26,-135,20.32,61,735.2,730.1,0,48.5,48
2018-12-09 12:42:52.0191,172.8,83.4,48.25,48.26,-135,20.34,62,425,425,0,48.5,48
2018-12-09 12:42:52.2691,172.8,83.4,48.25,48.26,-135,20.32,64,98.3,99.2,0,48.5,48
2018-12-09 12:42:52.5191,172.8,83.4,48.25,48.26,-135,20.32,3,735.4,-91.9,28,48.5,48
2018-12-09 12:42:52.7691,172.8,83.3,48.25,48.21,-135,20.32,4,735.2,-91.5,28,48.5,48
2018-12-09 12:42:53.0191,172.8,83.3,48.25,48.21,-135,20.33,65,-67680,-67640,0,48.5,48
2018-12-09 12:42:53.2691,172.8,83.3,48.25,48.21,-134.9,20.34,66,2420,2420,0,48.5,48
2018-12-09 12:42:53.5191,172.8,83.2,48.25,48.15,-134.9,20.32,1,735.4,-91.9,29.5,48.5,48
2018-12-09 12:42:53.7691,172.8,83.2,48.25,48.15,-135,20.31,2,735.2,-91.5,29.5,48.5,48
2018-12-09 12:42:54.0191,172.8,83.2,48.25,48.15,-135,20.32,65,-67690,-67640,0,48.5,48
2018-12-09 12:42:54.2691,172.8,83.2,48.25,48.15,-135,20.33,51,3.76,3.74,0,48.5,48
2018-12-09 12:42:54.5191,172.8,83.2,48.25,48.15,-135,20.32,63,50,50,0,48.5,48
2018-12-09 12:42:54.7691,172.8,83.2,48.25,48.15,-135,20.31,67,37.5,36.8,0,48.5,48
2018-12-09 12:42:55.0191,172.8,83.2,48.25,48.15,-135,20.31,52,3.76,3.73,0,48.5,48
2018-12-09 12:42:55.2691,172.8,83.2,48.25,48.15,-135,20.25,6,-67690,37.5,3.7,48.5,48
2018-12-09 12:42:55.5191,172.8,83.2,48.25,48.15,-135,20.34,7,-67640,36.8,3.8,48.5,48
2018-12-09 12:42:55.7691,172.8,83.2,48.25,48.15,-135,20.33,1,735,-92,29.5,48.5,48
2018-12-09 12:42:56.0191,172.8,83.2,48.25,48.15,-135,20.32,2,734.9,-91.5,29.5,48.5,48
2018-12-09 12:42:56.2691,172.8,83.2,48.25,48.15,-134.9,20.31,61,735,729.8,0,48.5,48
2018-12-09 12:42:56.5191,172.8,83.2,48.25,48.15,-135,20.32,62,425,425,0,48.5,48
2018-12-09 12:42:56.7691,172.8,83.2,48.25,48.15,-135,20.33,64,98.2,99.1,0,48.5,48
2018-12-09 12:42:57.0191,172.8,83.2,48.25,48.15,-135,20.33,3,735,-92,28,48.5,48
2018-12-09 12:42:57.2691,172.8,83.2,48.25,48.15,-135,20.32,4,734.9,-91.5,28,48.5,48
2018-12-09 12:42:57.5191,172.8,83.2,48.25,48.15,-134.9,20.33,65,-67690,-67630,0,48.5,48
2018-12-09 12:42:57.7692,172.8,83.2,48.25,48.15,-135,20.32,66,2430,2430,0,48.5,48
2018-12-09 12:42:58.0192,172.8,83.2,48.25,48.15,-135,20.32,1,735,-92,29.5,48.5,48
2018-12-09 12:42:58.2692,172.8,83.2,48.25,48.15,-135,20.32,2,734.9,-91.5,29.5,48.5,48
2018-12-09 12:42:58.5192,172.8,83.2,48.25,48.15,-135,20.32,65,-67680,-67630,0,48.5,48
2018-12-09 12:42:58.7692,172.8,83.2,48.25,48.15,-135,20.3,51,3.76,3.73,0,48.5,48
2018-12-09 12:42:59.0192,172.8,83.2,48.25,48.15,-134.9,20.33,63,50,50,0,48.5,48
2018-12-09 12:42:59.2691,172.8,83.2,48.25,48.15,-135,20.32,67,37.5,36.8,0,48.5,48
2018-12-09 12:42:59.5191,172.8,83.1,48.25,48.09,-135,20.32,52,3.76,3.73,0,48.5,48
2018-12-09 12:42:59.7691,172.8,83.1,48.25,48.09,-135,20.33,6,-67690,37.5,3.7,48.5,48
2018-12-09 12:43:00.0192,172.8,83.1,48.25,48.09,-135,20.33,7,-67640,36.8,3.8,48.5,48
2018-12-09 12:43:00.2692,172.8,83.1,48.25,48.09,-135,20.32,1,735,-92,29.5,48.5,48
2018-12-09 12:43:00.5192,172.8,83.1,48.25,48.09,-135,20.33,2,734.9,-91.5,29.5,48.5,48
2018-12-09 12:43:00.7692,172.8,83.1,48.25,48.09,-135,20.32,61,734.7,729.6,0,48.5,48
2018-12-09 12:43:01.0192,172.8,83.1,48.25,48.09,-135,20.2,62,425,425,0,48.5,48
2018-12-09 12:43:01.2692,172.8,83.1,48.25,48.09,-135,20.4,64,98.1,99,0,48.5,48
2018-12-09 12:43:01.5191,172.8,83.1,48.25,48.09,-135,20.35,3,735,-92,28,48.5,48
2018-12-09 12:43:01.7691,172.8,83.1,48.25,48.09,-134.9,20.33,4,734.9,-91.5,28,48.5,48
2018-12-09 12:43:02.0192,172.8,83,48.25,48.03,-135,20.33,65,-67690,-67640,0,48.5,48
2018-12-09 12:43:02.2692,172.8,83,48.25,48.03,-135,20.32,66,2430,2430,0,48.5,48
2018-12-09 12:43:02.5192,172.8,83,48.25,48.03,-135,20.33,1,734.8,-92,29.5,48.5,48
2018-12-09 12:43:02.7692,172.8,83,48.25,48.03,-135,20.32,2,734.5,-91.7,29.5,48.5,48
2018-12-09 12:43:03.0192,172.8,83,48.25,48.03,-134.9,20.32,65,-67700,-67650,0,48.5,48
2018-12-09 12:43:03.2692,172.8,83,48.25,48.03,-135,20.32,51,3.76,3.73,0,48.5,48
2018-12-09 12:43:03.5192,172.8,83,48.25,48.03,-135,20.32,63,50,50,0,48.5,48
2018-12-09 12:43:03.7692,172.8,82.9,48.25,47.97,-135,20.32,67,37.5,36.8,0,48.5,48
2018-12-09 12:43:04.0193,172.8,82.9,48.25,47.97,-135,20.32,52,3.76,3.73,0,48.5,48
2018-12-09 12:43:04.2693,172.8,82.9,48.25,47.97,-135,20.33,6,-67700,37.5,3.7,48.5,48
2018-12-09 12:43:04.5194,172.8,82.8,48.25,47.92,-135,20.32,7,-67640,36.8,3.8,48.5,48
2018-12-09 12:43:04.7694,172.8,82.8,48.25,47.92,-135,20.32,1,734.8,-92,29.5,48.5,48
2018-12-09 12:43:05.0194,172.8,82.8,48.25,47.92,-135,20.32,2,734.5,-91.7,29.5,48.5,48
2018-12-09 12:43:05.2693,172.8,82.8,48.25,47.92,-135,20.32,61,734.5,729.3,0,48.5,48
2018-12-09 12:43:05.5193,172.8,82.8,48.25,47.92,-135,20.3,62,425,425,0,48.5,48
2018-12-09 12:43:05.7693,172.8,82.8,48.25,47.92,-135,20.32,64,98.1,99,0,48.5,48
2018-12-09 12:43:06.0193,172.8,82.8,48.25,47.92,-134.9,20.32,3,734.8,-92,28,48.5,48
2018-12-09 12:43:06.2693,172.8,82.8,48.25,47.92,-135,20.32,4,734.5,-91.7,28,48.5,48
2018-12-09 12:43:06.5194,172.8,82.8,48.25,47.92,-135,20.32,65,-67690,-67640,0,48.5,48
2018-12-09 12:43:06.7694,172.8,82.8,48.25,47.92,-135,20.32,66,2420,2420,0,48.5,48
2018-12-09 12:43:07.0193,172.8,82.8,48.25,47.92,-135,20.32,1,734.8,-92,29.5,48.5,48
2018-12-09 12:43:07.2693,172.8,82.8,48.25,47.92,-134.9,20.32,2,734.5,-91.7,29.5,48.5,48
2018-12-09 12:43:07.5193,172.8,82.8,48.25,47.92,-135,20.3,65,-67700,-67640,0,48.5,48
2018-12-09 12:43:07.7692,172.8,82.8,48,47.92,-135,20.32,51,3.76,3.73,0,48.5,48
2018-12-09 12:43:08.0192,172.8,82.8,48,47.92,-135,20.31,63,50,50,0,48.5,48
2018-12-09 12:43:08.2692,172.8,82.8,48,47.92,-135,20.31,67,37.5,36.8,0,48.5,48
2018-12-09 12:43:08.5192,172.8,82.8,48,47.92,-135,20.32,52,3.76,3.73,0,48.5,48
2018-12-09 12:43:08.7692,172.8,82.8,48,47.92,-135,20.32,6,-67690,37.5,3.7,48.5,48
2018-12-09 12:43:09.0192,172.8,82.8,48,47.92,-135,20.32,7,-67640,36.8,3.8,48.5,48
2018-12-09 12:43:09.2693,172.8,82.8,48,47.92,-135,20.33,1,734.8,-92,29.5,48.5,48
2018-12-09 12:43:09.5193,172.8,82.8,48,47.92,-135,20.31,2,734.5,-91.7,29.5,48.5,48
2018-12-09 12:43:09.7694,172.8,82.8,48,47.92,-135,20.33,61,734.3,729.2,0,48,48
2018-12-09 12:43:10.0194,172.8,82.8,48,47.92,-135,20.32,62,425,425,0,48,48
2018-12-09 12:43:10.2693,172.8,82.8,48,47.92,-135,20.29,64,98.3,99.2,0,48,48
2018-12-09 12:43:10.5193,172.8,82.7,48,47.86,-135,20.3,3,734.5,-92.1,28,48,48
2018-12-09 12:43:10.7692,172.8,82.7,48,47.86,-135,20.32,4,734.2,-91.7,28,48,48
2018-12-09 12:43:11.0192,172.8,82.7,48,47.86,-135,20.3,65,-67690,-67650,0,48,48
2018-12-09 12:43:11.2692,172.8,82.7,48,47.86,-135,20.32,66,2420,2420,0,48,48
2018-12-09 12:43:11.5193,172.8,82.7,48,47.86,-134.9,20.31,1,734.5,-92.1,29.5,48,48
2018-12-09 12:43:11.7693,172.8,82.7,48,47.86,-135,20.34,2,734.2,-91.7,29.5,48,48
2018-12-09 12:43:12.0193,172.8,82.7,48,47.86,-135,20.32,65,-67680,-67640,0,48,48
2018-12-09 12:43:12.2693,172.8,82.7,48,47.86,-135,20.29,51,3.75,3.73,0,48,48
2018-12-09 12:43:12.5193,172.8,82.7,48,47.86,-135,20.34,63,50,50,0,48,48
2018-12-09 12:43:12.7693,172.8,82.7,48,47.86,-135,20.33,67,37.5,36.8,0,48,48
2018-12-09 12:43:13.0193,172.8,82.7,48,47.86,-135,20.32,52,3.75,3.73,0,48,48
2018-12-09 12:43:13.2693,172.8,82.7,48,47.86,-135,20.33,6,-67690,37.5,3.7,48,48
2018-12-09 12:43:13.5193,172.8,82.7,47.75,47.86,-135,20.29,7,-67650,36.8,3.8,48,48
2018-12-09 12:43:13.7693,172.8,82.6,47.75,47.8,-135,20.35,1,734.5,-92.1,29.5,48,48
2018-12-09 12:43:14.0193,172.8,82.6,47.75,47.8,-134.9,20.32,2,734.2,-91.7,29.5,48,48
2018-12-09 12:43:14.2693,172.8,82.6,47.75,47.8,-134.9,20.32,61,734.2,729,0,48,48
2018-12-09 12:43:14.5193,172.8,82.6,47.75,47.8,-135,20.32,62,425,425,0,48,48
2018-12-09 12:43:14.7693,172.8,82.5,47.75,47.74,-135,20.32,64,98.4,99.3,0,48,48
2018-12-09 12:43:15.0192,172.8,82.5,47.75,47.74,-135,20.32,3,734.5,-92.1,28,48,48
2018-12-09 12:43:15.2692,172.8,82.5,47.75,47.74,-135,20.32,4,734.2,-91.7,28,48,48
2018-12-09 12:43:15.5193,172.8,82.5,47.75,47.74,-134.9,20.32,65,-67670,-67640,0,48,48
2018-12-09 12:43:15.7693,172.8,82.5,47.75,47.74,-134.9,20.32,66,2430,2430,0,48,48
2018-12-09 12:43:16.0193,172.8,82.5,47.75,47.74,-135,20.32,1,734.5,-92.1,29.5,48,48
2018-12-09 12:43:16.2693,172.8,82.5,47.75,47.74,-135,20.33,2,734.2,-91.7,29.5,48,48
2018-12-09 12:43:16.5193,172.8,82.4,47.75,47.69,-135,20.31,65,-67680,-67640,0,48,48
2018-12-09 12:43:16.7693,172.8,82.4,47.75,47.69,-135,20.32,51,3.75,3.73,0,48,48
2018-12-09 12:43:17.0193,172.8,82.4,47.75,47.69,-134.9,20.32,63,50,50,0,48,47.5
2018-12-09 12:43:17.2693,172.8,82.4,47.75,47.69,-134.9,20.33,67,37.5,36.8,0,48,47.5
2018-12-09 12:43:17.5193,172.8,82.4,47.75,47.69,-135,20.32,52,3.75,3.72,0,48,47.5
2018-12-09 12:43:17.7693,172.8,82.4,47.75,47.69,-134.9,20.3,6,-67670,37.5,3.7,48,47.5
2018-12-09 12:43:18.0193,172.8,82.4,47.75,47.69,-135,20.32,7,-67640,36.8,3.8,48,47.5
2018-12-09 12:43:18.2693,172.8,82.4,47.75,47.69,-135,20.32,1,734.2,-92.1,29.5,48,47.5
2018-12-09 12:43:18.5193,172.8,82.4,47.75,47.69,-134.9,20.32,2,733.9,-91.7,29.5,48,47.5
2018-12-09 12:43:18.7693,172.8,82.4,47.75,47.69,-134.9,20.32,61,733.9,728.8,0,48,47.5
2018-12-09 12:43:19.0193,172.8,82.4,47.75,47.69,-135,20.32,62,425,425,0,48,47.5
2018-12-09 12:43:19.2693,172.8,82.4,47.75,47.69,-135,20.32,64,98.3,99.2,0,48,47.5
2018-12-09 12:43:19.5193,172.8,82.4,47.75,47.69,-135,20.31,3,734.2,-92.1,28,48,47.5
2018-12-09 12:43:19.7693,172.8,82.4,47.75,47.69,-134.9,20.21,4,733.9,-91.7,28,48,47.5
2018-12-09 12:43:20.0193,172.8,82.4,47.75,47.69,-135,20.41,65,-67680,-67640,0,48,47.5
2018-12-09 12:43:20.2693,172.8,82.4,47.75,47.69,-135,20.27,66,2420,2420,0,48,47.5
2018-12-09 12:43:20.5194,172.8,82.4,47.75,47.69,-135,20.3,1,734.2,-92.1,29.5,48,47.5
2018-12-09 12:43:20.7694,172.8,82.4,47.75,47.69,-135,20.32,2,733.9,-91.7,29.5,48,47.5
2018-12-09 12:43:21.0194,172.8,82.4,47.75,47.69,-135,20.32,65,-67680,-67640,0,48,47.5
2018-12-09 12:43:21.2693,172.8,82.4,47.75,47.69,-134.9,20.3,51,3.75,3.73,0,48,47.5
2018-12-09 12:43:21.5193,172.8,82.4,47.75,47.69,-135,20.34,63,50,50,0,48,47.5
2018-12-09 12:43:21.7693,172.8,82.4,47.75,47.69,-135,20.33,67,37.5,36.8,0,48,47.5
2018-12-09 12:43:22.0193,172.8,82.4,47.75,47.69,-135,20.32,52,3.75,3.72,0,48,47.5
2018-12-09 12:43:22.2694,172.8,82.4,47.75,47.69,-135,20.31,6,-67690,37.5,3.7,48,47.5
2018-12-09 12:43:22.5194,172.8,82.3,47.75,47.63,-135,20.32,7,-67630,36.8,3.8,48,47.5
2018-12-09 12:43:22.7694,172.8,82.3,47.75,47.63,-134.9,20.33,1,734.2,-92.1,29.5,48,47.5
2018-12-09 12:43:23.0194,172.8,82.3,47.75,47.63,-135,20.32,2,733.9,-91.7,29.5,48,47.5
2018-12-09 12:43:23.2694,172.8,82.3,47.75,47.63,-135,20.32,61,733.7,728.6,0,48,47.5
2018-12-09 12:43:23.5194,172.8,82.3,47.75,47.63,-135,20.32,62,425,425,0,48,47.5
2018-12-09 12:43:23.7694,172.8,82.3,47.75,47.63,-134.9,20.31,64,98.1,99,0,48,47.5
2018-12-09 12:43:24.0194,172.8,82.3,47.75,47.63,-134.9,20.32,3,733.9,-92.1,28,48,47.5
2018-12-09 12:43:24.2694,172.8,82.3,47.75,47.63,-135,20.32,4,733.6,-91.9,28,48,47.5
2018-12-09 12:43:24.5194,172.8,82.3,47.75,47.63,-135,20.33,65,-67700,-67640,0,48,47.5
2018-12-09 12:43:24.7694,172.8,82.3,47.75,47.63,-135,20.32,66,2420,2420,0,48,47.5
2018-12-09 12:43:25.0194,172.8,82.3,47.75,47.63,-135,20.32,1,733.9,-92.1,29.5,48,47.5
2018-12-09 12:43:25.2694,172.8,82.3,47.75,47.63,-135,20.31,2,733.6,-91.9,29.5,48,47.5
2018-12-09 12:43:25.5194,172.8,82.3,47.75,47.63,-134.9,20.32,65,-67680,-67630,0,48,47.5
2018-12-09 12:43:25.7694,172.8,82.1,47.75,47.51,-135,20.32,51,3.75,3.73,0,48,47.5
2018-12-09 12:43:26.0194,172.8,82.1,47.75,47.51,-135,20.32,63,50,50,0,48,47.5
2018-12-09 12:43:26.2694,172.8,82.1,47.75,47.51,-135,20.3,67,37.5,36.8,0,48,47.5
2018-12-09 12:43:26.5194,172.8,82.1,47.75,47.51,-135,20.33,52,3.75,3.72,0,48,47.5
2018-12-09 12:43:26.7694,172.8,82.1,47.75,47.51,-134.9,20.32,6,-67690,37.5,3.7,48,47.5
2018-12-09 12:43:27.0194,172.8,82.1,47.75,47.51,-134.9,20.35,7,-67640,36.8,3.8,48,47.5
2018-12-09 12:43:27.2694,172.8,82.1,47.75,47.51,-135,20.33,1,733.9,-92.1,29.5,48,47.5
2018-12-09 12:43:27.5194,172.8,82.1,47.75,47.51,-135,20.32,2,733.6,-91.9,29.5,48,47.5
2018-12-09 12:43:27.7695,172.8,82.1,47.75,47.51,-135,20.32,61,733.6,728.4,0,48,47.5
2018-12-09 12:43:28.0195,172.8,82.1,47.75,47.51,-135,20.32,62,425,425,0,48,47.5
2018-12-09 12:43:28.2695,172.8,82.1,47.75,47.51,-135,20.32,64,98.5,98.9,0,48,47.5
2018-12-09 12:43:28.5195,172.8,82.1,47.75,47.51,-135,20.32,3,733.9,-92.1,28,48,47.5
2018-12-09 12:43:28.7695,172.8,82.1,47.75,47.51,-135,20.31,4,733.6,-91.9,28,48,47.5
2018-12-09 12:43:29.0195,172.8,82.1,47.75,47.51,-135,20.31,65,-67690,-67630,0,48,47.5
2018-12-09 12:43:29.2695,172.8,82.1,47.75,47.51,-135,20.32,66,2420,2420,0,48,47.5
2018-12-09 12:43:29.5195,172.8,82.1,47.75,47.51,-134.9,20.32,1,733.9,-92.1,29.5,48,47.5
2018-12-09 12:43:29.7695,172.8,82.1,47.75,47.51,-134.9,20.31,2,733.6,-91.9,29.5,48,47.5
2018-12-09 12:43:30.0194,172.8,82.1,47.75,47.51,-135,20.32,65,-67700,-67640,0,48,47.5
2018-12-09 12:43:30.2694,172.8,82.1,47.75,47.51,-135,20.32,51,3.75,3.73,0,48,47.5
2018-12-09 12:43:30.5194,172.8,82.1,47.75,47.51,-135,20.32,63,50,50,0,48,47.5
2018-12-09 12:43:30.7693,172.8,82.1,47.75,47.51,-135,20.32,67,37.5,36.8,0,48,47.5
2018-12-09 12:43:31.0194,172.8,82.1,47.75,47.51,-135,20.45,52,3.75,3.72,0,48,47.5
2018-12-09 12:43:31.2694,172.8,82.1,47.75,47.51,-135,20.31,6,-67690,37.5,3.7,48,47.5
2018-12-09 12:43:31.5195,172.8,82.1,47.75,47.51,-135,20.35,7,-67470,36.8,3.7,48,47.5
2018-12-09 12:43:31.7695,172.8,82.1,47.75,47.51,-135,20.33,1,733.6,-92.1,29.5,48,47.5
2018-12-09 12:43:32.0195,172.8,82.1,47.75,47.51,-135,20.32,2,733.2,-91.9,29.5,48,47.5
2018-12-09 12:43:32.2695,172.8,82.1,47.75,47.51,-135,20.31,61,733.2,728.2,0,48,47.5
2018-12-09 12:43:32.5195,172.8,82.1,47.75,47.51,-135,20.3,62,425,425,0,48,47.5
2018-12-09 12:43:32.7695,172.8,82.1,47.75,47.51,-135,20.3,64,98.4,98.8,0,48,47.5
2018-12-09 12:43:33.0195,172.8,82.1,47.75,47.51,-135,20.3,3,733.6,-92.1,28,48,47.5
2018-12-09 12:43:33.2695,172.8,82.1,47.75,47.51,-135,20.29,4,733.2,-91.9,28,48,47.5
2018-12-09 12:43:33.5195,172.8,82.1,47.75,47.51,-135,20.32,65,-67890,-67440,0,48,47.5
2018-12-09 12:43:33.7695,172.8,82.1,47.5,47.51,-135,20.31,66,2420,2420,0,48,47.5
2018-12-09 12:43:34.0196,172.8,82.1,47.5,47.51,-135,20.32,1,733.6,-92.1,29.5,48,47.5
2018-12-09 12:43:34.2696,172.8,82.1,47.5,47.51,-135,20.32,2,733.2,-91.9,29.5,48,47.5
2018-12-09 12:43:34.5196,172.8,81.9,47.5,47.4,-135,20.32,65,-67890,-67450,0,48,47.5
2018-12-09 12:43:34.7696,172.8,81.9,47.5,47.4,-135,20.32,51,3.75,3.72,0,48,47.5
2018-12-09 12:43:35.0196,172.8,81.9,47.5,47.4,-135,20.32,63,50,50,0,48,47.5
2018-12-09 12:43:35.2696,172.8,81.9,47.5,47.4,-135,20.32,67,37.5,36.8,0,48,47.5
2018-12-09 12:43:35.5196,172.8,81.9,47.5,47.4,-135,20.32,52,3.75,3.72,0,48,47.5
2018-12-09 12:43:35.7695,172.8,81.9,47.5,47.4,-135,20.31,6,-67770,37.5,3.7,48,47.5
2018-12-09 12:43:36.0195,172.8,81.9,47.5,47.4,-135,20.32,7,-67640,36.8,3.7,48,47.5
2018-12-09 12:43:36.2695,172.8,81.9,47.5,47.4,-135,20.31,1,733.6,-92.1,29.5,48,47.5
2018-12-09 12:43:36.5196,172.8,81.9,47.5,47.4,-135,20.32,2,733.2,-91.9,29.5,48,47.5
2018-12-09 12:43:36.7696,172.8,81.8,47.5,47.34,-135,20.32,61,733.1,728.1,0,48,47.5
2018-12-09 12:43:37.0196,172.8,81.8,47.5,47.34,-135,20.32,62,425,425,0,48,47.5
2018-12-09 12:43:37.2696,172.8,81.8,47.5,47.34,-135,20.32,64,98.4,99.2,0,48,47.5
2018-12-09 12:43:37.5196,172.8,81.8,47.5,47.34,-135,20.33,3,733.6,-92.1,28,48,47.5
2018-12-09 12:43:37.7696,172.8,81.7,47.5,47.28,-135,20.34,4,733.2,-91.9,28,48,47.5
2018-12-09 12:43:38.0196,172.8,81.7,47.5,47.28,-135,20.32,65,-67690,-67650,0,48,47.5
2018-12-09 12:43:38.2696,172.8,81.7,47.5,47.28,-135,20.32,66,2420,2420,0,48,47.5
2018-12-09 12:43:38.5196,172.8,81.7,47.25,47.28,-135,20.32,1,733.6,-92.1,29.5,48,47.5
2018-12-09 12:43:38.7696,172.8,81.7,47.25,47.28,-135,20.32,2,732.9,-91.9,29.5,47.5,47
2018-12-09 12:43:39.0196,172.8,81.7,47.25,47.28,-135,20.3,65,-67870,-67450,0,47.5,47
2018-12-09 12:43:39.2696,172.8,81.7,47.25,47.28,-134.9,20.32,51,3.75,3.72,0,47.5,47
2018-12-09 12:43:39.5196,172.8,81.7,47.25,47.28,-135,20.32,63,50,50,0,47.5,47
2018-12-09 12:43:39.7696,172.8,81.7,47.25,47.28,-135,20.33,67,37.5,36.8,0,47.5,47
2018-12-09 12:43:40.0196,172.8,81.7,47.25,47.28,-135,20.34,52,3.75,3.72,0,47.5,47
2018-12-09 12:43:40.2696,172.8,81.7,47.25,47.28,-135,20.3,6,-67680,37.5,3.7,47.5,47
2018-12-09 12:43:40.5196,172.8,81.6,47.25,47.22,-135,20.31,7,-67640,36.8,3.7,47.5,47
2018-12-09 12:43:40.7696,172.8,81.6,47.25,47.22,-134.9,20.31,1,733.3,-92.5,29.5,47.5,47
2018-12-09 12:43:41.0196,172.8,81.6,47.25,47.22,-135,20.32,2,732.9,-91.9,29.5,47.5,47
2018-12-09 12:43:41.2696,172.8,81.6,47.25,47.22,-135,20.32,61,733,727.8,0,47.5,47
2018-12-09 12:43:41.5196,172.8,81.6,47.25,47.22,-135,20.32,62,425,425,0,47.5,47
2018-12-09 12:43:41.7696,172.8,81.6,47.25,47.22,-134.9,20.32,64,98.4,99.3,0,47.5,47
2018-12-09 12:43:42.0196,172.8,81.6,47.25,47.22,-134.9,20.32,3,733.3,-92.5,28,47.5,47
2018-12-09 12:43:42.2696,172.8,81.6,47.25,47.22,-134.9,20.32,4,732.9,-91.9,28,47.5,47
2018-12-09 12:43:42.5196,172.8,81.6,47.25,47.22,-135,20.32,65,-67670,-67630,0,47.5,47
2018-12-09 12:43:42.7696,172.8,81.6,47.25,47.22,-135,20.33,66,2430,2420,0,47.5,47
2018-12-09 12:43:43.0196,172.8,81.6,47.25,47.22,-135,20.32,1,733.3,-92.5,29.5,47.5,47
2018-12-09 12:43:43.2696,172.8,81.6,47.25,47.22,-135,20.32,2,732.9,-91.9,29.5,47.5,47
2018-12-09 12:43:43.5196,172.8,81.6,47.25,47.22,-134.9,20.32,65,-67680,-67630,0,47.5,47
2018-12-09 12:43:43.7696,172.8,81.6,47.25,47.22,-134.9,20.32,51,3.75,3.72,0,47.5,47
2018-12-09 12:43:44.0196,172.8,81.6,47.25,47.22,-135,20.31,63,50,50,0,47.5,47
2018-12-09 12:43:44.2696,172.8,81.6,47.25,47.22,-135,20.32,67,37.5,36.8,0,47.5,47
2018-12-09 12:43:44.5196,172.8,81.6,47.25,47.22,-134.9,20.32,52,3.75,3.72,0,47.5,47
2018-12-09 12:43:44.7696,172.8,81.6,47.25,47.22,-134.9,20.32,6,-67680,37.5,3.7,47.5,47
2018-12-09 12:43:45.0197,172.8,81.6,47.25,47.22,-135,20.32,7,-67640,36.8,3.7,47.5,47
2018-12-09 12:43:45.2697,172.8,81.6,47.25,47.22,-135,20.32,1,733.3,-92.5,29.5,47.5,47
2018-12-09 12:43:45.5197,172.8,81.5,47.25,47.16,-135,20.32,2,732.9,-91.9,29.5,47.5,47
2018-12-09 12:43:45.7697,172.8,81.5,47.25,47.16,-135,20.32,61,732.8,727.8,0,47.5,47
2018-12-09 12:43:46.0197,172.8,81.5,47.25,47.16,-135,20.32,62,425,425,0,47.5,47
2018-12-09 12:43:46.2697,172.8,81.5,47.25,47.16,-134.9,20.16,64,98.3,99.1,0,47.5,47
2018-12-09 12:43:46.5197,172.8,81.5,47.25,47.16,-135,20.44,3,733,-92.1,28,47.5,47
2018-12-09 12:43:46.7697,172.8,81.5,47.25,47.16,-135,20.35,4,732.8,-92,28,47.5,47
2018-12-09 12:43:47.0197,172.8,81.5,47.25,47.16,-135,20.32,65,-67680,-67630,0,47.5,47
2018-12-09 12:43:47.2696,172.8,81.5,47.25,47.16,-134.9,20.33,66,2420,2410,0,47.5,47
2018-12-09 12:43:47.5197,172.8,81.5,47.25,47.16,-135,20.33,1,733,-92.1,29.5,47.5,47
2018-12-09 12:43:47.7697,172.8,81.4,47.25,47.11,-135,20.32,2,732.8,-92,29.5,47.5,47
2018-12-09 12:43:48.0197,172.8,81.4,47.25,47.11,-135,20.31,65,-67690,-67630,0,47.5,47
2018-12-09 12:43:48.2697,172.8,81.4,47.25,47.11,-135,20.34,51,3.75,3.72,0,47.5,47
2018-12-09 12:43:48.5197,172.8,81.4,47.25,47.11,-135,20.32,63,50,50,0,47.5,47
2018-12-09 12:43:48.7697,172.8,81.3,47.25,47.05,-134.9,20.33,67,37.5,36.8,0,47.5,47
2018-12-09 12:43:49.0197,172.8,81.3,47.25,47.05,-135,20.32,52,3.75,3.72,0,47.5,47
2018-12-09 12:43:49.2697,172.8,81.3,47.25,47.05,-135,20.32,6,-67690,37.5,3.7,47.5,47
2018-12-09 12:43:49.5197,172.8,81.3,47.25,47.05,-135,20.32,7,-67640,36.8,3.7,47.5,47
2018-12-09 12:43:49.7697,172.8,81.3,47.25,47.05,-135,20.31,1,733,-92.1,29.5,47.5,47
2018-12-09 12:43:50.0197,172.8,81.3,47.25,47.05,-134.9,20.32,2,732.8,-92,29.5,47.5,47
2018-12-09 12:43:50.2698,172.8,81.3,47.25,47.05,-135,20.34,61,732.6,727.5,0,47.5,47
2018-12-09 12:43:50.5198,172.8,81.3,47.25,47.05,-135,20.32,62,425,425,0,47.5,47
2018-12-09 12:43:50.7697,172.8,81.3,47.25,47.05,-135,20.34,64,98.3,99.2,0,47.5,47
2018-12-09 12:43:51.0197,172.8,81.3,47.25,47.05,-135,20.32,3,733,-92.1,28,47.5,47
2018-12-09 12:43:51.2697,172.8,81.3,47.25,47.05,-135,20.31,4,732.8,-92,28,47.5,47
2018-12-09 12:43:51.5197,172.8,81.2,47.25,46.99,-135,20.32,65,-67700,-67640,0,47.5,47
2018-12-09 12:43:51.7697,172.8,81.2,47.25,46.99,-135,20.32,66,2420,2420,0,47.5,47
2018-12-09 12:43:52.0197,172.8,81.2,47.25,46.99,-135,20.37,1,733,-92.1,29.5,47.5,47
2018-12-09 12:43:52.2697,172.8,81.2,47.25,46.99,-135,20.32,2,732.8,-92,29.5,47.5,47
2018-12-09 12:43:52.5197,172.8,81.2,47.25,46.99,-135,20.32,65,-67680,-67630,0,47.5,47
