Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 12:43:52.7697,172.8,81.2,47.25,46.99,-135,20.31,51,3.75,3.72,0,47.5,47
2018-12-09 12:43:53.0197,172.8,81.2,47.25,46.99,-134.9,20.32,63,50,50,0,47.5,47
2018-12-09 12:43:53.2697,172.8,81.2,47.25,46.99,-134.9,20.33,67,37.5,36.8,0,47.5,47
2018-12-09 12:43:53.5198,172.8,81.2,47.25,46.99,-135,20.32,52,3.74,3.72,0,47.5,47
2018-12-09 12:43:53.7697,172.8,81.2,47.25,46.99,-135,20.33,6,-67690,37.5,3.7,47.5,47
2018-12-09 12:43:54.0197,172.8,81.2,47.25,46.99,-135,20.32,7,-67640,36.8,3.7,47.5,47
2018-12-09 12:43:54.2697,172.8,81.2,47.25,46.99,-135,20.33,1,732.6,-92.5,29.5,47.5,47
2018-12-09 12:43:54.5197,172.8,81.2,47.25,46.99,-135,20.33,2,732.5,-92,29.5,47.5,47
2018-12-09 12:43:54.7698,172.8,81.2,47.25,46.99,-135,20.32,61,732.4,727.3,0,47.5,47
2018-12-09 12:43:55.0198,172.8,81.2,47.25,46.99,-135,20.32,62,425,425,0,47.5,47
2018-12-09 12:43:55.2698,172.8,81.2,47.25,46.99,-135,20.32,64,98.3,99.2,0,47.5,47
2018-12-09 12:43:55.5198,172.8,81.2,47.25,46.99,-135,20.32,3,732.6,-92.5,28,47.5,47
2018-12-09 12:43:55.7698,172.8,81.2,47.25,46.99,-135,20.32,4,732.5,-92,28,47.5,47
2018-12-09 12:43:56.0198,172.8,81.2,47.25,46.99,-134.9,20.33,65,-67690,-67640,0,47.5,47
2018-12-09 12:43:56.2698,172.8,81.2,47.25,46.99,-135,20.32,66,2420,2420,0,47.5,47
2018-12-09 12:43:56.5198,172.8,81.2,47.25,46.99,-135,20.32,1,732.6,-92.5,29.5,47.5,47
2018-12-09 12:43:56.7698,172.8,81.2,47,46.99,-135,20.32,2,732.5,-92,29.5,47.5,47
2018-12-09 12:43:57.0198,172.8,81.2,47,46.99,-135,20.32,65,-67700,-67640,0,47.5,47
2018-12-09 12:43:57.2698,172.8,81.2,47,46.99,-135,20.32,51,3.75,3.72,0,47.5,47
2018-12-09 12:43:57.5198,172.8,81.1,47,46.93,-135,20.33,63,50,50,0,47.5,47
2018-12-09 12:43:57.7698,172.8,81.1,47,46.93,-135,20.32,67,37.5,36.7,0,47.5,47
2018-12-09 12:43:58.0198,172.8,81.1,47,46.93,-135,20.32,52,3.74,3.72,0,47.5,47
2018-12-09 12:43:58.2698,172.8,81.1,47,46.93,-135,20.32,6,-67690,37.5,3.7,47.5,47
2018-12-09 12:43:58.5198,172.8,81.1,47,46.93,-135,20.32,7,-67640,36.7,3.7,47.5,47
2018-12-09 12:43:58.7698,172.8,81,47,46.87,-134.9,20.29,1,732.6,-92.5,29.5,47.5,47
2018-12-09 12:43:59.0198,172.8,81,47,46.87,-135,20.37,2,732.5,-92,29.5,47.5,47
2018-12-09 12:43:59.2698,172.8,81,47,46.87,-135,20.32,61,732.3,727.1,0,47.5,47
2018-12-09 12:43:59.5198,172.8,81,47,46.87,-135,20.33,62,425,425,0,47.5,47
2018-12-09 12:43:59.7698,172.8,81,47,46.87,-135,20.3,64,98.1,99,0,47.5,47
2018-12-09 12:44:00.0198,172.8,81,47,46.87,-135,20.33,3,732.6,-92.5,28,47.5,47
2018-12-09 12:44:00.2698,172.8,81,47,46.87,-135,20.34,4,732.5,-92,28,47.5,47
2018-12-09 12:44:00.5198,172.8,80.9,47,46.82,-135,20.32,65,-67680,-67640,0,47,47
2018-12-09 12:44:00.7698,172.8,80.9,47,46.82,-135,20.32,66,2430,2420,0,47,47
2018-12-09 12:44:01.0198,172.8,80.9,47,46.82,-135,20.32,1,732.2,-92.3,29.5,47,47
2018-12-09 12:44:01.2698,172.8,80.9,47,46.82,-135,20.32,2,732.1,-92,29.5,47,47
2018-12-09 12:44:01.5198,172.8,80.9,47,46.82,-134.9,20.29,65,-67690,-67650,0,47,47
2018-12-09 12:44:01.7698,172.8,80.9,47,46.82,-135,20.34,51,3.74,3.72,0,47,47
2018-12-09 12:44:02.0198,172.8,80.9,47,46.82,-135,20.32,63,50,50,0,47,47
2018-12-09 12:44:02.2698,172.8,80.9,47,46.82,-135,20.32,67,37.4,36.7,0,47,47
2018-12-09 12:44:02.5198,172.8,80.9,47,46.82,-135,20.32,52,3.74,3.72,0,47,47
2018-12-09 12:44:02.7698,172.8,80.9,47,46.82,-135,20.32,6,-67680,37.5,3.7,47,47
2018-12-09 12:44:03.0198,172.8,80.9,47,46.82,-134.9,20.33,7,-67650,36.7,3.7,47,47
2018-12-09 12:44:03.2698,172.8,80.9,47,46.82,-135,20.32,1,732.2,-92.3,29.5,47,47
2018-12-09 12:44:03.5198,172.8,80.8,47,46.76,-135,20.32,2,732.1,-92,29.5,47,47
2018-12-09 12:44:03.7698,172.8,80.8,47,46.76,-135,20.33,61,732.2,726.9,0,47,47
2018-12-09 12:44:04.0198,172.8,80.8,47,46.76,-134.9,20.34,62,425,425,0,47,47
2018-12-09 12:44:04.2699,172.8,80.8,47,46.76,-134.9,20.32,64,98.1,99,0,47,47
2018-12-09 12:44:04.5199,172.8,80.8,46.75,46.76,-135,20.33,3,732.2,-92.3,28,47,47
2018-12-09 12:44:04.7699,172.8,80.8,46.75,46.76,-135,20.32,4,732.1,-92,28,47,47
2018-12-09 12:44:05.0199,172.8,80.8,46.75,46.76,-135,20.32,65,-67680,-67660,0,47,47
2018-12-09 12:44:05.2699,172.8,80.8,46.75,46.76,-135,20.29,66,2420,2420,0,47,47
2018-12-09 12:44:05.5199,172.8,80.8,46.75,46.76,-134.9,20.32,1,732.2,-92.3,29.5,47,47
2018-12-09 12:44:05.7699,172.8,80.8,46.75,46.76,-134.9,20.34,2,732.1,-92,29.5,47,47
2018-12-09 12:44:06.0199,172.8,80.8,46.75,46.76,-135,20.31,65,-67670,-67640,0,47,47
2018-12-09 12:44:06.2699,172.8,80.8,46.75,46.76,-135,20.3,51,3.74,3.72,0,47,47
2018-12-09 12:44:06.5199,172.8,80.8,46.75,46.76,-135,20.34,63,50,50,0,47,47
2018-12-09 12:44:06.7699,172.8,80.8,46.75,46.76,-134.9,20.31,67,37.4,36.7,0,47,47
2018-12-09 12:44:07.0199,172.8,80.8,46.75,46.76,-134.9,20.34,52,3.74,3.72,0,47,47
2018-12-09 12:44:07.2698,172.8,80.8,46.75,46.76,-135,20.32,6,-67680,37.4,3.7,47,47
2018-12-09 12:44:07.5198,172.8,80.8,46.75,46.76,-135,20.33,7,-67650,36.7,3.7,47,47
2018-12-09 12:44:07.7698,172.8,80.8,46.75,46.76,-135,20.32,1,731.9,-92.5,29.5,47,46.5
2018-12-09 12:44:08.0198,172.8,80.8,46.75,46.76,-135,20.32,2,731.7,-92.1,29.5,47,46.5
2018-12-09 12:44:08.2699,172.8,80.8,46.75,46.76,-134.9,20.33,61,731.9,726.7,0,47,46.5
2018-12-09 12:44:08.5199,172.8,80.7,46.75,46.7,-135,20.32,62,425,425,0,47,46.5
2018-12-09 12:44:08.7699,172.8,80.7,46.75,46.7,-134.9,20.32,64,98.2,99.1,0,47,46.5
2018-12-09 12:44:09.0200,172.8,80.7,46.75,46.7,-135,20.32,3,731.9,-92.5,28,47,46.5
2018-12-09 12:44:09.2699,172.8,80.7,46.75,46.7,-135,20.33,4,731.7,-92.1,28,47,46.5
2018-12-09 12:44:09.5199,172.8,80.7,46.75,46.7,-134.9,20.32,65,-67680,-67640,0,47,46.5
2018-12-09 12:44:09.7699,172.8,80.6,46.75,46.64,-134.9,20.32,66,2420,2420,0,47,46.5
2018-12-09 12:44:10.0199,172.8,80.6,46.75,46.64,-135,20.32,1,731.9,-92.5,29.5,47,46.5
2018-12-09 12:44:10.2699,172.8,80.6,46.75,46.64,-135,20.32,2,731.7,-92.1,29.5,47,46.5
2018-12-09 12:44:10.5199,172.8,80.6,46.75,46.64,-135,20.33,65,-67690,-67640,0,47,46.5
2018-12-09 12:44:10.7699,172.8,80.6,46.75,46.64,-135,20.32,51,3.74,3.72,0,47,46.5
2018-12-09 12:44:11.0199,172.8,80.6,46.75,46.64,-134.9,20.31,63,50,50,0,47,46.5
2018-12-09 12:44:11.2699,172.8,80.6,46.75,46.64,-134.9,20.32,67,37.4,36.7,0,47,46.5
2018-12-09 12:44:11.5199,172.8,80.6,46.75,46.64,-135,20.32,52,3.74,3.71,0,47,46.5
2018-12-09 12:44:11.7699,172.8,80.6,46.75,46.64,-134.9,20.32,6,-67680,37.4,3.7,47,46.5
2018-12-09 12:44:12.0199,172.8,80.6,46.75,46.64,-135,20.32,7,-67640,36.7,3.7,47,46.5
2018-12-09 12:44:12.2699,172.8,80.6,46.75,46.64,-135,20.32,1,731.9,-92.5,29.5,47,46.5
2018-12-09 12:44:12.5199,172.8,80.6,46.75,46.64,-135,20.32,2,731.7,-92.1,29.5,47,46.5
2018-12-09 12:44:12.7699,172.8,80.5,46.75,46.59,-135,20.32,61,731.7,726.7,0,47,46.5
2018-12-09 12:44:13.0199,172.8,80.5,46.75,46.59,-135,20.34,62,425,425,0,47,46.5
2018-12-09 12:44:13.2699,172.8,80.5,46.75,46.59,-135,20.34,64,98.3,99.2,0,47,46.5
2018-12-09 12:44:13.5199,172.8,80.5,46.75,46.59,-135,20.33,3,731.9,-92.5,28,47,46.5
2018-12-09 12:44:13.7699,172.8,80.5,46.75,46.59,-135,20.32,4,731.7,-92.1,28,47,46.5
2018-12-09 12:44:14.0199,172.8,80.5,46.75,46.59,-135,20.32,65,-67690,-67640,0,47,46.5
2018-12-09 12:44:14.2699,172.8,80.5,46.75,46.59,-134.9,20.31,66,2430,2420,0,47,46.5
2018-12-09 12:44:14.5199,172.8,80.5,46.75,46.59,-135,20.32,1,731.9,-92.5,29.5,47,46.5
2018-12-09 12:44:14.7700,172.8,80.5,46.75,46.59,-135,20.32,2,731.7,-92.1,29.5,47,46.5
2018-12-09 12:44:15.0200,172.8,80.5,46.75,46.59,-135,20.32,65,-67700,-67650,0,47,46.5
2018-12-09 12:44:15.2700,172.8,80.5,46.75,46.59,-135,20.32,51,3.74,3.72,0,47,46.5
2018-12-09 12:44:15.5200,172.8,80.4,46.75,46.53,-135,20.33,63,50,50,0,47,46.5
2018-12-09 12:44:15.7700,172.8,80.4,46.75,46.53,-135,20.33,67,37.4,36.7,0,47,46.5
2018-12-09 12:44:16.0200,172.8,80.4,46.75,46.53,-135,20.33,52,3.74,3.71,0,47,46.5
2018-12-09 12:44:16.2700,172.8,80.4,46.75,46.53,-135,20.32,6,-67690,37.4,3.7,47,46.5
2018-12-09 12:44:16.5200,172.8,80.4,46.75,46.53,-135,20.32,7,-67640,36.7,3.7,47,46.5
2018-12-09 12:44:16.7700,172.8,80.4,46.75,46.53,-135,20.32,1,731.8,-92.5,29.5,47,46.5
2018-12-09 12:44:17.0200,172.8,80.4,46.75,46.53,-135,20.31,2,731.6,-92,29.5,47,46.5
2018-12-09 12:44:17.2700,172.8,80.4,46.75,46.53,-135,20.32,61,731.6,726.4,0,47,46.5
2018-12-09 12:44:17.5200,172.8,80.4,46.75,46.53,-135,20.33,62,425,425,0,47,46.5
2018-12-09 12:44:17.7700,172.8,80.4,46.75,46.53,-135,20.32,64,98.2,99.1,0,47,46.5
2018-12-09 12:44:18.0200,172.8,80.4,46.75,46.53,-135,20.32,3,731.8,-92.5,28,47,46.5
2018-12-09 12:44:18.2700,172.8,80.4,46.75,46.53,-135,20.32,4,731.6,-92,28,47,46.5
2018-12-09 12:44:18.5200,172.8,80.4,46.75,46.53,-135,20.31,65,-67700,-67650,0,47,46.5
2018-12-09 12:44:18.7700,172.8,80.4,46.75,46.53,-135,20.32,66,2440,2430,0,47,46.5
2018-12-09 12:44:19.0200,172.8,80.4,46.75,46.53,-135,20.32,1,731.8,-92.5,29.5,47,46.5
2018-12-09 12:44:19.2700,172.8,80.4,46.75,46.53,-135,20.33,2,731.6,-92,29.5,47,46.5
2018-12-09 12:44:19.5200,172.8,80.4,46.75,46.53,-135,20.31,65,-67690,-67630,0,47,46.5
2018-12-09 12:44:19.7700,172.8,80.3,46.75,46.47,-134.9,20.32,51,3.74,3.72,0,47,46.5
2018-12-09 12:44:20.0200,172.8,80.3,46.75,46.47,-135,20.31,63,50,50,0,47,46.5
2018-12-09 12:44:20.2700,172.8,80.3,46.75,46.47,-135,20.32,67,37.4,36.7,0,47,46.5
2018-12-09 12:44:20.5200,172.8,80.2,46.75,46.41,-135,20.32,52,3.74,3.71,0,47,46.5
2018-12-09 12:44:20.7700,172.8,80.2,46.5,46.41,-135,20.32,6,-67700,37.4,3.7,47,46.5
2018-12-09 12:44:21.0200,172.8,80.2,46.5,46.41,-135,20.3,7,-67650,36.7,3.7,47,46.5
2018-12-09 12:44:21.2700,172.8,80.2,46.5,46.41,-135,20.29,1,731.8,-92.5,29.5,47,46.5
2018-12-09 12:44:21.5200,172.8,80.2,46.5,46.41,-135,20.24,2,731.6,-92,29.5,47,46.5
2018-12-09 12:44:21.7700,172.8,80.2,46.5,46.41,-135,20.39,61,731.4,726.2,0,47,46.5
2018-12-09 12:44:22.0200,172.8,80.2,46.5,46.41,-134.9,20.28,62,425,425,0,47,46.5
2018-12-09 12:44:22.2700,172.8,80.2,46.5,46.41,-134.9,20.32,64,98.2,99,0,46.5,46.5
2018-12-09 12:44:22.5200,172.8,80.2,46.5,46.41,-135,20.32,3,731.4,-92.5,28,46.5,46.5
2018-12-09 12:44:22.7700,172.8,80.2,46.5,46.41,-135,20.32,4,731.1,-92.1,28,46.5,46.5
2018-12-09 12:44:23.0200,172.8,80.2,46.5,46.41,-135,20.34,65,-67680,-67630,0,46.5,46.5
2018-12-09 12:44:23.2701,172.8,80.2,46.5,46.41,-135,20.32,66,2420,2420,0,46.5,46.5
2018-12-09 12:44:23.5201,172.8,80.2,46.5,46.41,-135,20.33,1,731.4,-92.5,29.5,46.5,46.5
2018-12-09 12:44:23.7701,172.8,80.1,46.5,46.35,-134.9,20.33,2,731.1,-92.1,29.5,46.5,46.5
2018-12-09 12:44:24.0200,172.8,80.1,46.5,46.35,-135,20.32,65,-67680,-67640,0,46.5,46.5
2018-12-09 12:44:24.2700,172.8,80.1,46.5,46.35,-135,20.33,51,3.74,3.71,0,46.5,46.5
2018-12-09 12:44:24.5200,172.8,80.1,46.5,46.35,-135,20.33,63,50,50,0,46.5,46.5
2018-12-09 12:44:24.7700,172.8,80.1,46.5,46.35,-135,20.32,67,37.4,36.7,0,46.5,46.5
2018-12-09 12:44:25.0200,172.8,80.1,46.5,46.35,-134.9,20.32,52,3.74,3.71,0,46.5,46.5
2018-12-09 12:44:25.2700,172.8,80.1,46.5,46.35,-134.9,20.33,6,-67670,37.4,3.7,46.5,46.5
2018-12-09 12:44:25.5200,172.8,80.1,46.5,46.35,-135,20.33,7,-67640,36.7,3.7,46.5,46.5
2018-12-09 12:44:25.7700,172.8,80.1,46.5,46.35,-135,20.32,1,731.4,-92.5,29.5,46.5,46.5
2018-12-09 12:44:26.0200,172.8,80.1,46.5,46.35,-135,20.32,2,731.1,-92.1,29.5,46.5,46.5
2018-12-09 12:44:26.2700,172.8,80.1,46.5,46.35,-134.9,20.32,61,731.1,726.1,0,46.5,46.5
2018-12-09 12:44:26.5201,172.8,80.1,46.5,46.35,-135,20.32,62,425,425,0,46.5,46.5
2018-12-09 12:44:26.7701,172.8,80.1,46.5,46.35,-135,20.33,64,98.3,99.2,0,46.5,46.5
2018-12-09 12:44:27.0201,172.8,80.1,46.5,46.35,-135,20.32,3,731.4,-92.5,28,46.5,46.5
2018-12-09 12:44:27.2701,172.8,80.1,46.5,46.35,-135,20.32,4,731.1,-92.1,28,46.5,46.5
2018-12-09 12:44:27.5201,172.8,80.1,46.5,46.35,-135,20.31,65,-67680,-67650,0,46.5,46.5
2018-12-09 12:44:27.7701,172.8,80.1,46.5,46.35,-135,20.32,66,2410,2410,0,46.5,46.5
2018-12-09 12:44:28.0201,172.8,80.1,46.5,46.35,-134.9,20.33,1,731.4,-92.5,29.5,46.5,46.5
2018-12-09 12:44:28.2701,172.8,80.1,46.5,46.35,-135,20.32,2,731.1,-92.1,29.5,46.5,46.5
2018-12-09 12:44:28.5201,172.8,80.1,46.5,46.35,-135,20.32,65,-67680,-67660,0,46.5,46.5
2018-12-09 12:44:28.7701,172.8,80.1,46.5,46.35,-135,20.33,51,3.74,3.71,0,46.5,46.5
2018-12-09 12:44:29.0201,172.8,80.1,46.5,46.35,-134.9,20.32,63,50,50,0,46.5,46.5
2018-12-09 12:44:29.2701,172.8,80.1,46.25,46.35,-135,20.32,67,37.4,36.7,0,46.5,46.5
2018-12-09 12:44:29.5201,172.8,80.1,46.25,46.35,-135,20.31,52,3.74,3.71,0,46.5,46.5
2018-12-09 12:44:29.7701,172.8,80.1,46.25,46.35,-135,20.32,6,-67690,37.4,3.7,46.5,46
2018-12-09 12:44:30.0201,172.8,80.1,46.25,46.35,-135,20.31,7,-67650,36.7,3.7,46.5,46
2018-12-09 12:44:30.2701,172.8,80.1,46.25,46.35,-135,20.32,1,731,-92.6,29.5,46.5,46
2018-12-09 12:44:30.5201,172.8,80.1,46.25,46.35,-135,20.31,2,730.7,-92.1,29.5,46.5,46
2018-12-09 12:44:30.7701,172.8,80,46.25,46.3,-134.9,20.3,61,731.1,725.9,0,46.5,46
2018-12-09 12:44:31.0201,172.8,80,46.25,46.3,-134.9,20.32,62,425,425,0,46.5,46
2018-12-09 12:44:31.2701,172.8,80,46.25,46.3,-135,20.32,64,98.3,99.2,0,46.5,46
2018-12-09 12:44:31.5201,172.8,80,46.25,46.3,-135,20.33,3,731,-92.6,28,46.5,46
2018-12-09 12:44:31.7701,172.8,80,46.25,46.3,-135,20.32,4,730.7,-92.1,28,46.5,46
2018-12-09 12:44:32.0201,172.8,80,46.25,46.3,-134.9,20.32,65,-67680,-67650,0,46.5,46
2018-12-09 12:44:32.2701,172.8,80,46.25,46.3,-134.9,20.32,66,2410,2410,0,46.5,46
2018-12-09 12:44:32.5202,172.8,79.8,46.25,46.18,-135,20.32,1,731,-92.6,29.5,46.5,46
2018-12-09 12:44:32.7702,172.8,79.8,46.25,46.18,-135,20.32,2,730.7,-92.1,29.5,46.5,46
2018-12-09 12:44:33.0202,172.8,79.8,46.25,46.18,-135,20.32,65,-67670,-67630,0,46.5,46
2018-12-09 12:44:33.2702,172.8,79.8,46.25,46.18,-134.9,20.33,51,3.74,3.71,0,46.5,46
2018-12-09 12:44:33.5202,172.8,79.8,46.25,46.18,-134.9,20.32,63,50,50,0,46.5,46
2018-12-09 12:44:33.7702,172.8,79.8,46.25,46.18,-135,20.32,67,37.4,36.7,0,46.5,46
2018-12-09 12:44:34.0202,172.8,79.8,46.25,46.18,-135,20.32,52,3.74,3.71,0,46.5,46
2018-12-09 12:44:34.2702,172.8,79.8,46.25,46.18,-135,20.34,6,-67680,37.4,3.7,46.5,46
2018-12-09 12:44:34.5202,172.8,79.8,46.25,46.18,-135,20.32,7,-67650,36.7,3.7,46.5,46
2018-12-09 12:44:34.7702,172.8,79.8,46.25,46.18,-134.9,20.32,1,731,-92.6,29.5,46.5,46
2018-12-09 12:44:35.0202,172.8,79.8,46.25,46.18,-135,20.37,2,730.7,-92.1,29.5,46.5,46
2018-12-09 12:44:35.2702,172.8,79.8,46.25,46.18,-135,20.21,61,730.9,725.7,0,46.5,46
2018-12-09 12:44:35.5202,172.8,79.8,46.25,46.18,-135,20.34,62,425,425,0,46.5,46
2018-12-09 12:44:35.7702,172.8,79.7,46.25,46.12,-135,20.32,64,98.3,99.3,0,46.5,46
2018-12-09 12:44:36.0202,172.8,79.7,46.25,46.12,-135,20.31,3,731,-92.6,28,46.5,46
2018-12-09 12:44:36.2702,172.8,79.7,46.25,46.12,-134.9,20.34,4,730.7,-92.1,28,46.5,46
2018-12-09 12:44:36.5202,172.8,79.7,46.25,46.12,-135,20.32,65,-67680,-67640,0,46.5,46
2018-12-09 12:44:36.7702,172.8,79.7,46.25,46.12,-135,20.32,66,2410,2410,0,46.5,46
2018-12-09 12:44:37.0202,172.8,79.7,46.25,46.12,-135,20.33,1,730.7,-92.6,29.5,46.5,46
2018-12-09 12:44:37.2702,172.8,79.7,46.25,46.12,-135,20.33,2,730.5,-92.1,29.5,46.5,46
2018-12-09 12:44:37.5203,172.8,79.7,46.25,46.12,-135,20.32,65,-67690,-67650,0,46.5,46
2018-12-09 12:44:37.7703,172.8,79.7,46.25,46.12,-134.9,20.32,51,3.73,3.71,0,46.5,46
2018-12-09 12:44:38.0204,172.8,79.7,46.25,46.12,-135,20.32,63,50,50,0,46.5,46
2018-12-09 12:44:38.2704,172.8,79.7,46.25,46.12,-135,20.32,67,37.4,36.7,0,46.5,46
2018-12-09 12:44:38.5203,172.8,79.6,46.25,46.06,-135,20.32,52,3.74,3.71,0,46.5,46
2018-12-09 12:44:38.7703,172.8,79.6,46.25,46.06,-135,20.31,6,-67680,37.4,3.7,46.5,46
2018-12-09 12:44:39.0202,172.8,79.6,46.25,46.06,-135,20.32,7,-67640,36.7,3.7,46.5,46
2018-12-09 12:44:39.2702,172.8,79.6,46.25,46.06,-135,20.34,1,730.7,-92.6,29.5,46.5,46
2018-12-09 12:44:39.5202,172.8,79.6,46.25,46.06,-135,20.31,2,730.5,-92.1,29.5,46.5,46
2018-12-09 12:44:39.7702,172.8,79.6,46.25,46.06,-135,20.32,61,730.7,725.6,0,46.5,46
2018-12-09 12:44:40.0202,172.8,79.6,46.25,46.06,-135,20.32,62,425,425,0,46.5,46
2018-12-09 12:44:40.2702,172.8,79.6,46.25,46.06,-135,20.32,64,98.3,99.2,0,46.5,46
2018-12-09 12:44:40.5202,172.8,79.6,46.25,46.06,-135,20.32,3,730.7,-92.6,28,46.5,46
2018-12-09 12:44:40.7702,172.8,79.6,46.25,46.06,-135,20.3,4,730.5,-92.1,28,46.5,46
2018-12-09 12:44:41.0202,172.8,79.6,46.25,46.06,-135,20.32,65,-67690,-67640,0,46.5,46
2018-12-09 12:44:41.2702,172.8,79.6,46.25,46.06,-135,20.33,66,2420,2420,0,46.5,46
2018-12-09 12:44:41.5202,172.8,79.6,46.25,46.06,-135,20.31,1,730.7,-92.6,29.5,46.5,46
2018-12-09 12:44:41.7702,172.8,79.5,46.25,46.01,-134.9,20.33,2,730.5,-92.1,29.5,46.5,46
2018-12-09 12:44:42.0202,172.8,79.5,46.25,46.01,-134.9,20.32,65,-67690,-67640,0,46.5,46
2018-12-09 12:44:42.2702,172.8,79.5,46.25,46.01,-135,20.31,51,3.73,3.71,0,46.5,46
2018-12-09 12:44:42.5203,172.8,79.5,46.25,46.01,-135,20.32,63,50,50,0,46.5,46
2018-12-09 12:44:42.7703,172.8,79.5,46.25,46.01,-135,20.32,67,37.4,36.7,0,46.5,46
2018-12-09 12:44:43.0203,172.8,79.5,46.25,46.01,-135,20.33,52,3.74,3.71,0,46.5,46
2018-12-09 12:44:43.2703,172.8,79.5,46.25,46.01,-134.9,20.32,6,-67700,37.4,3.7,46.5,46
2018-12-09 12:44:43.5203,172.8,79.4,46.25,45.95,-135,20.32,7,-67640,36.7,3.7,46.5,46
2018-12-09 12:44:43.7703,172.8,79.4,46.25,45.95,-135,20.32,1,730.7,-92.6,29.5,46.5,46
2018-12-09 12:44:44.0203,172.8,79.4,46,45.95,-135,20.32,2,730.5,-92.1,29.5,46,46
2018-12-09 12:44:44.2703,172.8,79.4,46,45.95,-135,20.33,61,730.5,725.4,0,46,46
2018-12-09 12:44:44.5203,172.8,79.4,46,45.95,-135,20.32,62,425,425,0,46,46
2018-12-09 12:44:44.7703,172.8,79.4,46,45.95,-134.9,20.32,64,98.3,99.1,0,46,46
2018-12-09 12:44:45.0203,172.8,79.4,46,45.95,-134.9,20.34,3,730.6,-92.6,28,46,46
2018-12-09 12:44:45.2703,172.8,79.4,46,45.95,-135,20.32,4,730.3,-92.3,28,46,46
2018-12-09 12:44:45.5203,172.8,79.4,46,45.95,-135,20.32,65,-67690,-67640,0,46,46
2018-12-09 12:44:45.7703,172.8,79.4,46,45.95,-135,20.32,66,2430,2430,0,46,46
2018-12-09 12:44:46.0203,172.8,79.4,46,45.95,-134.9,20.32,1,730.6,-92.6,29.5,46,46
2018-12-09 12:44:46.2702,172.8,79.4,46,45.95,-134.9,20.31,2,730.3,-92.3,29.5,46,46
2018-12-09 12:44:46.5203,172.8,79.4,46,45.95,-135,20.36,65,-67670,-67630,0,46,46
2018-12-09 12:44:46.7703,172.8,79.4,46,45.95,-135,20.33,51,3.73,3.71,0,46,46
2018-12-09 12:44:47.0203,172.8,79.4,46,45.95,-135,20.33,63,50,50,0,46,46
2018-12-09 12:44:47.2703,172.8,79.4,46,45.95,-134.9,20.3,67,37.4,36.7,0,46,46
2018-12-09 12:44:47.5204,172.8,79.4,46,45.95,-135,20.34,52,3.74,3.71,0,46,46
2018-12-09 12:44:47.7704,172.8,79.3,46,45.89,-135,20.31,6,-67680,37.4,3.7,46,46
2018-12-09 12:44:48.0204,172.8,79.3,46,45.89,-135,20.31,7,-67640,36.7,3.7,46,46
2018-12-09 12:44:48.2704,172.8,79.3,46,45.89,-135,20.31,1,730.6,-92.6,29.5,46,46
2018-12-09 12:44:48.5204,172.8,79.3,46,45.89,-135,20.32,2,730.3,-92.3,29.5,46,46
2018-12-09 12:44:48.7704,172.8,79.3,46,45.89,-134.9,20.31,61,730.3,725.1,0,46,46
2018-12-09 12:44:49.0204,172.8,79.3,46,45.89,-135,20.32,62,425,425,0,46,46
2018-12-09 12:44:49.2704,172.8,79.3,46,45.89,-135,20.32,64,98.4,99.3,0,46,46
2018-12-09 12:44:49.5204,172.8,79.3,46,45.89,-135,20.32,3,730.6,-92.6,28,46,46
2018-12-09 12:44:49.7704,172.8,79.3,46,45.89,-135,20.32,4,730.3,-92.3,28,46,46
2018-12-09 12:44:50.0204,172.8,79.3,46,45.89,-134.9,20.32,65,-67670,-67640,0,46,46
2018-12-09 12:44:50.2704,172.8,79.3,46,45.89,-134.9,20.32,66,2420,2420,0,46,46
2018-12-09 12:44:50.5204,172.8,79.2,46,45.83,-135,20.31,1,730.6,-92.6,29.5,46,46
2018-12-09 12:44:50.7704,172.8,79.2,46,45.83,-135,20.32,2,730.3,-92.3,29.5,46,46
2018-12-09 12:44:51.0204,172.8,79.2,46,45.83,-135,20.31,65,-67680,-67650,0,46,46
2018-12-09 12:44:51.2704,172.8,79.2,46,45.83,-135,20.34,51,3.73,3.71,0,46,46
2018-12-09 12:44:51.5204,172.8,79.2,46,45.83,-135,20.32,63,50,50,0,46,46
2018-12-09 12:44:51.7703,172.8,79.2,46,45.83,-134.9,20.33,67,37.4,36.7,0,46,46
2018-12-09 12:44:52.0203,172.8,79.2,46,45.83,-135,20.32,52,3.73,3.71,0,46,46
2018-12-09 12:44:52.2703,172.8,79.2,46,45.83,-135,20.32,6,-67670,37.4,3.7,46,46
2018-12-09 12:44:52.5203,172.8,79.2,46,45.83,-135,20.32,7,-67650,36.7,3.7,46,46
2018-12-09 12:44:52.7703,172.8,79.1,46,45.78,-135,20.33,1,730.2,-92.6,29.5,46,46
2018-12-09 12:44:53.0204,172.8,79.1,46,45.78,-134.9,20.32,2,730,-92.3,29.5,46,46
2018-12-09 12:44:53.2704,172.8,79.1,46,45.78,-135,20.31,61,730.1,725,0,46,46
2018-12-09 12:44:53.5204,172.8,79.1,46,45.78,-135,20.33,62,425,425,0,46,46
2018-12-09 12:44:53.7705,172.8,79.1,46,45.78,-135,20.34,64,98.3,99.2,0,46,46
2018-12-09 12:44:54.0204,172.8,79.1,46,45.78,-135,20.32,3,730.2,-92.6,28,46,46
2018-12-09 12:44:54.2704,172.8,79.1,46,45.78,-135,20.32,4,730,-92.3,28,46,46
2018-12-09 12:44:54.5204,172.8,79.1,45.75,45.78,-135,20.32,65,-67680,-67660,0,46,46
2018-12-09 12:44:54.7704,172.8,79.1,45.75,45.78,-135,20.32,66,2420,2420,0,46,46
2018-12-09 12:44:55.0204,172.8,79.1,45.75,45.78,-135,20.32,1,730.2,-92.6,29.5,46,46
2018-12-09 12:44:55.2704,172.8,79.1,45.75,45.78,-135,20.32,2,730,-92.3,29.5,46,46
2018-12-09 12:44:55.5204,172.8,79,45.75,45.72,-135,20.31,65,-67670,-67650,0,46,46
2018-12-09 12:44:55.7704,172.8,79,45.75,45.72,-134.9,20.32,51,3.73,3.71,0,46,46
2018-12-09 12:44:56.0204,172.8,79,45.75,45.72,-135,20.32,63,50,50,0,46,46
2018-12-09 12:44:56.2704,172.8,79,45.75,45.72,-135,20.31,67,37.4,36.7,0,46,46
2018-12-09 12:44:56.5204,172.8,79,45.75,45.72,-135,20.32,52,3.73,3.71,0,46,46
2018-12-09 12:44:56.7704,172.8,79,45.75,45.72,-135,20.31,6,-67680,37.4,3.7,46,46
2018-12-09 12:44:57.0204,172.8,79,45.75,45.72,-135,20.31,7,-67640,36.7,3.7,46,46
2018-12-09 12:44:57.2704,172.8,79,45.75,45.72,-134.9,20.32,1,730.2,-92.6,29.5,46,46
2018-12-09 12:44:57.5204,172.8,79,45.75,45.72,-135,20.31,2,730,-92.3,29.5,46,46
2018-12-09 12:44:57.7704,172.8,79,45.75,45.72,-135,20.31,61,729.9,724.8,0,46,46
2018-12-09 12:44:58.0204,172.8,79,45.75,45.72,-135,20.32,62,425,425,0,46,46
2018-12-09 12:44:58.2704,172.8,79,45.75,45.72,-135,20.36,64,98.4,99.3,0,46,46
2018-12-09 12:44:58.5204,172.8,79,45.75,45.72,-134.9,20.34,3,729.9,-92.6,28,46,45.5
2018-12-09 12:44:58.7704,172.8,79,45.75,45.72,-134.9,20.33,4,729.7,-92.3,28,46,45.5
2018-12-09 12:44:59.0204,172.8,78.9,45.75,45.66,-135,20.32,65,-67680,-67640,0,46,45.5
2018-12-09 12:44:59.2704,172.8,78.9,45.75,45.66,-135,20.32,66,2430,2420,0,46,45.5
2018-12-09 12:44:59.5204,172.8,78.9,45.75,45.66,-135,20.35,1,729.9,-92.6,29.5,46,45.5
2018-12-09 12:44:59.7704,172.8,78.9,45.75,45.66,-135,20.32,2,729.7,-92.3,29.5,46,45.5
2018-12-09 12:45:00.0204,172.8,78.9,45.75,45.66,-135,20.32,65,-67680,-67640,0,46,45.5
2018-12-09 12:45:00.2704,172.8,78.9,45.75,45.66,-134.9,20.33,51,3.73,3.71,0,46,45.5
2018-12-09 12:45:00.5204,172.8,78.9,45.75,45.66,-135,20.32,63,50,50,0,46,45.5
2018-12-09 12:45:00.7704,172.8,78.9,45.75,45.66,-135,20.32,67,37.4,36.7,0,46,45.5
2018-12-09 12:45:01.0204,172.8,78.9,45.75,45.66,-134.9,20.32,52,3.73,3.71,0,46,45.5
2018-12-09 12:45:01.2704,172.8,78.9,45.75,45.66,-134.9,20.33,6,-67680,37.4,3.7,46,45.5
2018-12-09 12:45:01.5204,172.8,78.8,45.75,45.6,-134.9,20.33,7,-67650,36.7,3.7,46,45.5
2018-12-09 12:45:01.7704,172.8,78.8,45.75,45.6,-135,20.32,1,729.9,-92.6,29.5,46,45.5
2018-12-09 12:45:02.0204,172.8,78.8,45.75,45.6,-135,20.32,2,729.7,-92.3,29.5,46,45.5
2018-12-09 12:45:02.2705,172.8,78.8,45.75,45.6,-135,20.32,61,729.7,724.6,0,46,45.5
2018-12-09 12:45:02.5205,172.8,78.8,45.75,45.6,-134.9,20.32,62,425,425,0,46,45.5
2018-12-09 12:45:02.7705,172.8,78.8,45.75,45.6,-135,20.32,64,98.3,99.1,0,46,45.5
2018-12-09 12:45:03.0205,172.8,78.8,45.75,45.6,-135,20.32,3,729.9,-92.6,28,46,45.5
2018-12-09 12:45:03.2705,172.8,78.8,45.75,45.6,-135,20.32,4,729.7,-92.3,28,46,45.5
2018-12-09 12:45:03.5205,172.8,78.8,45.75,45.6,-135,20.32,65,-67680,-67640,0,46,45.5
2018-12-09 12:45:03.7706,172.8,78.7,45.75,45.54,-134.9,20.33,66,2430,2430,0,46,45.5
2018-12-09 12:45:04.0206,172.8,78.7,45.75,45.54,-134.9,20.33,1,729.9,-92.6,29.5,46,45.5
2018-12-09 12:45:04.2705,172.8,78.7,45.75,45.54,-134.9,20.32,2,729.7,-92.3,29.5,46,45.5
2018-12-09 12:45:04.5205,172.8,78.7,45.75,45.54,-135,20.32,65,-67690,-67650,0,46,45.5
2018-12-09 12:45:04.7705,172.8,78.7,45.75,45.54,-135,20.32,51,3.73,3.71,0,46,45.5
2018-12-09 12:45:05.0204,172.8,78.7,45.75,45.54,-135,20.32,63,50,50,0,46,45.5
2018-12-09 12:45:05.2705,172.8,78.7,45.75,45.54,-135,20.32,67,37.4,36.7,0,46,45.5
2018-12-09 12:45:05.5205,172.8,78.7,45.75,45.54,-134.9,20.34,52,3.73,3.71,0,46,45.5
2018-12-09 12:45:05.7705,172.8,78.7,45.75,45.54,-135,20.33,6,-67690,37.4,3.7,46,45.5
2018-12-09 12:45:06.0205,172.8,78.7,45.75,45.54,-135,20.33,7,-67640,36.7,3.7,46,45.5
2018-12-09 12:45:06.2705,172.8,78.7,45.75,45.54,-135,20.32,1,729.7,-92.6,29.5,46,45.5
2018-12-09 12:45:06.5205,172.8,78.6,45.75,45.49,-135,20.31,2,729.5,-92.5,29.5,46,45.5
2018-12-09 12:45:06.7705,172.8,78.6,45.75,45.49,-134.9,20.33,61,729.7,724.5,0,46,45.5
2018-12-09 12:45:07.0205,172.8,78.6,45.75,45.49,-135,20.32,62,425,425,0,46,45.5
2018-12-09 12:45:07.2705,172.8,78.6,45.75,45.49,-135,20.32,64,98.1,99,0,46,45.5
2018-12-09 12:45:07.5205,172.8,78.6,45.75,45.49,-135,20.32,3,729.7,-92.6,28,46,45.5
2018-12-09 12:45:07.7705,172.8,78.6,45.5,45.49,-135.1,20.32,4,729.5,-92.5,28,46,45.5
2018-12-09 12:45:08.0205,172.8,78.6,45.5,45.49,-135,20.33,65,-67700,-67650,0,46,45.5
2018-12-09 12:45:08.2705,172.8,78.6,45.5,45.49,-135,20.32,66,2440,2440,0,46,45.5
2018-12-09 12:45:08.5205,172.8,78.6,45.5,45.49,-135,20.32,1,729.7,-92.6,29.5,46,45.5
2018-12-09 12:45:08.7705,172.8,78.6,45.5,45.49,-135,20.32,2,729.5,-92.5,29.5,46,45.5
2018-12-09 12:45:09.0205,172.8,78.6,45.5,45.49,-135,20.33,65,-67670,-67630,0,46,45.5
2018-12-09 12:45:09.2705,172.8,78.6,45.5,45.49,-135,20.29,51,3.73,3.71,0,46,45.5
2018-12-09 12:45:09.5205,172.8,78.6,45.5,45.49,-134.9,20.33,63,50,50,0,46,45.5
2018-12-09 12:45:09.7705,172.8,78.6,45.5,45.49,-134.9,20.35,67,37.4,36.7,0,46,45.5
2018-12-09 12:45:10.0205,172.8,78.6,45.5,45.49,-135,20.32,52,3.73,3.7,0,46,45.5
2018-12-09 12:45:10.2705,172.8,78.6,45.5,45.49,-135,20.32,6,-67690,37.4,3.7,46,45.5
2018-12-09 12:45:10.5205,172.8,78.6,45.5,45.49,-135,20.32,7,-67650,36.7,3.7,46,45.5
2018-12-09 12:45:10.7705,172.8,78.5,45.5,45.43,-135,20.31,1,729.7,-92.6,29.5,46,45.5
2018-12-09 12:45:11.0205,172.8,78.5,45.5,45.43,-134.9,20.32,2,729.5,-92.5,29.5,46,45.5
2018-12-09 12:45:11.2705,172.8,78.5,45.5,45.43,-135,20.3,61,729.4,724.2,0,46,45.5
2018-12-09 12:45:11.5205,172.8,78.5,45.5,45.43,-135,20.33,62,425,425,0,46,45.5
2018-12-09 12:45:11.7705,172.8,78.5,45.5,45.43,-135,20.36,64,98.3,99.2,0,46,45.5
2018-12-09 12:45:12.0205,172.8,78.5,45.5,45.43,-135,20.33,3,729.7,-92.6,28,46,45.5
2018-12-09 12:45:12.2705,172.8,78.5,45.5,45.43,-135,20.32,4,729.5,-92.5,28,46,45.5
2018-12-09 12:45:12.5205,172.8,78.5,45.5,45.43,-134.9,20.32,65,-67680,-67650,0,46,45.5
2018-12-09 12:45:12.7706,172.8,78.5,45.5,45.43,-135,20.31,66,2440,2440,0,46,45.5
2018-12-09 12:45:13.0206,172.8,78.5,45.5,45.43,-135,20.32,1,729.7,-92.6,29.5,46,45.5
2018-12-09 12:45:13.2707,172.8,78.5,45.5,45.43,-135,20.33,2,729.2,-92.5,29.5,45.5,45.5
2018-12-09 12:45:13.5207,172.8,78.4,45.5,45.37,-135,20.33,65,-67680,-67650,0,45.5,45.5
2018-12-09 12:45:13.7706,172.8,78.4,45.5,45.37,-134.9,20.33,51,3.73,3.7,0,45.5,45.5
2018-12-09 12:45:14.0206,172.8,78.4,45.5,45.37,-134.9,20.31,63,50,50,0,45.5,45.5
2018-12-09 12:45:14.2706,172.8,78.4,45.5,45.37,-135,20.32,67,37.4,36.7,0,45.5,45.5
2018-12-09 12:45:14.5206,172.8,78.4,45.5,45.37,-135,20.32,52,3.73,3.7,0,45.5,45.5
2018-12-09 12:45:14.7706,172.8,78.3,45.5,45.31,-135,20.33,6,-67680,37.4,3.7,45.5,45.5
2018-12-09 12:45:15.0206,172.8,78.3,45.5,45.31,-135,20.32,7,-67650,36.7,3.7,45.5,45.5
2018-12-09 12:45:15.2706,172.8,78.3,45.5,45.31,-134.9,20.33,1,729.3,-92.8,29.5,45.5,45.5
2018-12-09 12:45:15.5206,172.8,78.3,45.5,45.31,-134.9,20.32,2,729.2,-92.5,29.5,45.5,45.5
2018-12-09 12:45:15.7706,172.8,78.3,45.5,45.31,-135,20.32,61,729.3,724.2,0,45.5,45.5
2018-12-09 12:45:16.0206,172.8,78.3,45.5,45.31,-135.1,20.32,62,425,425,0,45.5,45.5
2018-12-09 12:45:16.2706,172.8,78.3,45.5,45.31,-135,20.32,64,98.4,98.9,0,45.5,45.5
2018-12-09 12:45:16.5206,172.8,78.3,45.5,45.31,-134.9,20.32,3,729.3,-92.8,28,45.5,45.5
2018-12-09 12:45:16.7706,172.8,78.3,45.5,45.31,-134.9,20.33,4,729.2,-92.5,28,45.5,45.5
2018-12-09 12:45:17.0206,172.8,78.3,45.5,45.31,-135,20.32,65,-67860,-67450,0,45.5,45.5
2018-12-09 12:45:17.2706,172.8,78.3,45.5,45.31,-135,20.31,66,2440,2430,0,45.5,45.5
2018-12-09 12:45:17.5206,172.8,78.3,45.5,45.31,-135,20.32,1,729.3,-92.8,29.5,45.5,45.5
2018-12-09 12:45:17.7706,172.8,78.3,45.5,45.31,-135,20.33,2,729.2,-92.5,29.5,45.5,45.5
2018-12-09 12:45:18.0206,172.8,78.3,45.5,45.31,-134.9,20.32,65,-67870,-67470,0,45.5,45.5
2018-12-09 12:45:18.2706,172.8,78.3,45.5,45.31,-135,20.32,51,3.73,3.7,0,45.5,45.5
2018-12-09 12:45:18.5206,172.8,78.2,45.5,45.25,-135,20.32,63,50,50,0,45.5,45.5
2018-12-09 12:45:18.7706,172.8,78.2,45.5,45.25,-135,20.32,67,37.4,36.7,0,45.5,45.5
2018-12-09 12:45:19.0206,172.8,78.2,45.5,45.25,-135,20.32,52,3.73,3.7,0,45.5,45.5
2018-12-09 12:45:19.2706,172.8,78.2,45.5,45.25,-135,20.32,6,-67860,37.4,3.7,45.5,45.5
2018-12-09 12:45:19.5206,172.8,78.2,45.25,45.25,-135,20.31,7,-67460,36.7,3.7,45.5,45.5
2018-12-09 12:45:19.7706,172.8,78.2,45.25,45.25,-135,20.32,1,729.3,-92.8,29.5,45.5,45.5
2018-12-09 12:45:20.0206,172.8,78.2,45.25,45.25,-135,20.32,2,729.2,-92.5,29.5,45.5,45.5
2018-12-09 12:45:20.2706,172.8,78.2,45.25,45.25,-135,20.32,61,729.1,724,0,45.5,45.5
2018-12-09 12:45:20.5206,172.8,78.2,45.25,45.25,-134.9,20.32,62,425,425,0,45.5,45
2018-12-09 12:45:20.7706,172.8,78.2,45.25,45.25,-134.9,20.36,64,98.4,98.9,0,45.5,45
2018-12-09 12:45:21.0206,172.8,78.2,45.25,45.25,-135,20.32,3,729.1,-93,28,45.5,45
2018-12-09 12:45:21.2706,172.8,78.2,45.25,45.25,-135,20.28,4,728.8,-92.1,28,45.5,45
2018-12-09 12:45:21.5206,172.8,78.2,45.25,45.25,-135,20.27,65,-67680,-67650,0,45.5,45
2018-12-09 12:45:21.7706,172.8,78.1,45.25,45.2,-135,20.38,66,2430,2430,0,45.5,45
2018-12-09 12:45:22.0206,172.8,78.1,45.25,45.2,-135,20.3,1,729.1,-93,29.5,45.5,45
2018-12-09 12:45:22.2706,172.8,78.1,45.25,45.2,-134.9,20.32,2,728.8,-92.1,29.5,45.5,45
2018-12-09 12:45:22.5207,172.8,78.1,45.25,45.2,-135,20.32,65,-67680,-67650,0,45.5,45
2018-12-09 12:45:22.7707,172.8,78.1,45.25,45.2,-135,20.33,51,3.73,3.7,0,45.5,45
2018-12-09 12:45:23.0206,172.8,78.1,45.25,45.2,-135,20.32,63,50,50,0,45.5,45
2018-12-09 12:45:23.2706,172.8,78.1,45.25,45.2,-135,20.31,67,37.4,36.7,0,45.5,45
2018-12-09 12:45:23.5206,172.8,78.1,45.25,45.2,-135,20.31,52,3.73,3.7,0,45.5,45
2018-12-09 12:45:23.7706,172.8,78.1,45.25,45.2,-135,20.34,6,-67690,37.4,3.7,45.5,45
2018-12-09 12:45:24.0206,172.8,78.1,45.25,45.2,-135,20.32,7,-67670,36.7,3.7,45.5,45
2018-12-09 12:45:24.2707,172.8,78.1,45.25,45.2,-135,20.32,1,729.1,-93,29.5,45.5,45
2018-12-09 12:45:24.5207,172.8,78.1,45.25,45.2,-135,20.31,2,728.8,-92.1,29.5,45.5,45
2018-12-09 12:45:24.7707,172.8,78.1,45.25,45.2,-135,20.32,61,729,723.8,0,45.5,45
2018-12-09 12:45:25.0207,172.8,78.1,45.25,45.2,-135,20.32,62,425,425,0,45.5,45
2018-12-09 12:45:25.2707,172.8,78.1,45.25,45.2,-135,20.32,64,98.3,99.2,0,45.5,45
2018-12-09 12:45:25.5206,172.8,78.1,45.25,45.2,-135,20.32,3,729.1,-93,28,45.5,45
2018-12-09 12:45:25.7706,172.8,78,45.25,45.14,-135,20.31,4,728.8,-92.1,28,45.5,45
2018-12-09 12:45:26.0206,172.8,78,45.25,45.14,-135,20.32,65,-67690,-67660,0,45.5,45
2018-12-09 12:45:26.2707,172.8,78,45.25,45.14,-134.9,20.32,66,2430,2430,0,45.5,45
2018-12-09 12:45:26.5207,172.8,78,45.25,45.14,-135,20.26,1,729.1,-93,29.5,45.5,45
2018-12-09 12:45:26.7707,172.8,78,45.25,45.14,-135,20.31,2,728.8,-92.1,29.5,45.5,45
2018-12-09 12:45:27.0207,172.8,78,45.25,45.14,-135,20.32,65,-67700,-67660,0,45.5,45
2018-12-09 12:45:27.2707,172.8,78,45.25,45.14,-135,20.33,51,3.73,3.7,0,45.5,45
2018-12-09 12:45:27.5207,172.8,78,45.25,45.14,-135,20.32,63,50,50,0,45.5,45
2018-12-09 12:45:27.7707,172.8,78,45.25,45.14,-135,20.32,67,37.4,36.7,0,45.5,45
2018-12-09 12:45:28.0207,172.8,78,45.25,45.14,-135,20.32,52,3.72,3.7,0,45.5,45
2018-12-09 12:45:28.2707,172.8,78,45.25,45.14,-135,20.31,6,-67690,37.4,3.7,45.5,45
2018-12-09 12:45:28.5207,172.8,78,45.25,45.14,-135,20.33,7,-67650,36.7,3.7,45.5,45
2018-12-09 12:45:28.7707,172.8,78,45.25,45.14,-135,20.33,1,728.9,-92.8,29.5,45.5,45
2018-12-09 12:45:29.0207,172.8,78,45.25,45.14,-135,20.32,2,728.5,-92.5,29.5,45.5,45
2018-12-09 12:45:29.2707,172.8,77.8,45.25,45.02,-134.9,20.34,61,728.8,723.6,0,45.5,45
2018-12-09 12:45:29.5208,172.8,77.8,45.25,45.02,-135,20.32,62,425,425,0,45.5,45
2018-12-09 12:45:29.7708,172.8,77.8,45.25,45.02,-135,20.32,64,98.4,99.3,0,45.5,45
2018-12-09 12:45:30.0208,172.8,77.8,45.25,45.02,-135.1,20.33,3,728.9,-92.8,28,45.5,45
2018-12-09 12:45:30.2708,172.8,77.8,45.25,45.02,-135,20.32,4,728.5,-92.5,28,45.5,45
2018-12-09 12:45:30.5208,172.8,77.8,45.25,45.02,-135,20.32,65,-67700,-67650,0,45.5,45
2018-12-09 12:45:30.7708,172.8,77.8,45,45.02,-135,20.32,66,2430,2430,0,45.5,45
2018-12-09 12:45:31.0208,172.8,77.8,45,45.02,-135,20.32,1,728.9,-92.8,29.5,45.5,45
2018-12-09 12:45:31.2708,172.8,77.8,45,45.02,-135,20.32,2,728.5,-92.5,29.5,45.5,45
2018-12-09 12:45:31.5208,172.8,77.8,45,45.02,-135,20.32,65,-67690,-67650,0,45.5,45
2018-12-09 12:45:31.7708,172.8,77.8,45,45.02,-135,20.32,51,3.72,3.7,0,45.5,45
2018-12-09 12:45:32.0208,172.8,77.8,45,45.02,-134.9,20.3,63,50,50,0,45.5,45
2018-12-09 12:45:32.2708,172.8,77.8,45,45.02,-135,20.32,67,37.3,36.7,0,45.5,45
2018-12-09 12:45:32.5208,172.8,77.8,45,45.02,-135,20.32,52,3.72,3.7,0,45.5,45
2018-12-09 12:45:32.7708,172.8,77.8,45,45.02,-135,20.32,6,-67690,37.3,3.7,45.5,45
2018-12-09 12:45:33.0208,172.8,77.8,45,45.02,-135,20.32,7,-67650,36.7,3.7,45.5,45
2018-12-09 12:45:33.2708,172.8,77.8,45,45.02,-135,20.32,1,728.9,-92.8,29.5,45.5,45
2018-12-09 12:45:33.5208,172.8,77.8,45,45.02,-135,20.37,2,728.5,-92.5,29.5,45.5,45
2018-12-09 12:45:33.7708,172.8,77.7,45,44.97,-135,20.44,61,728.6,723.5,0,45.5,45
2018-12-09 12:45:34.0208,172.8,77.7,45,44.97,-135,20.27,62,425,425,0,45.5,45
2018-12-09 12:45:34.2708,172.8,77.7,45,44.97,-135,20.39,64,98.2,99.1,0,45.5,45
2018-12-09 12:45:34.5208,172.8,77.7,45,44.97,-135,20.29,3,728.9,-92.8,28,45.5,45
2018-12-09 12:45:34.7708,172.8,77.7,45,44.97,-135,20.3,4,728.5,-92.5,28,45,45
2018-12-09 12:45:35.0208,172.8,77.7,45,44.97,-134.9,20.33,65,-67690,-67660,0,45,45
2018-12-09 12:45:35.2708,172.8,77.7,45,44.97,-135,20.3,66,2440,2440,0,45,45
2018-12-09 12:45:35.5208,172.8,77.7,45,44.97,-135,20.31,1,728.5,-92.8,29.5,45,45
2018-12-09 12:45:35.7708,172.8,77.7,45,44.97,-135,20.31,2,728.3,-92.5,29.5,45,45
2018-12-09 12:45:36.0209,172.8,77.7,45,44.97,-135,20.31,65,-67680,-67650,0,45,45
2018-12-09 12:45:36.2708,172.8,77.7,45,44.97,-134.9,20.33,51,3.72,3.7,0,45,45
2018-12-09 12:45:36.5208,172.8,77.6,45,44.91,-135,20.32,63,50,50,0,45,45
2018-12-09 12:45:36.7708,172.8,77.5,45,44.85,-135,20.32,67,37.3,36.7,0,45,45
2018-12-09 12:45:37.0208,172.8,77.5,45,44.85,-135,20.33,52,3.72,3.7,0,45,45
2018-12-09 12:45:37.2708,172.8,77.5,45,44.85,-135,20.31,6,-67680,37.3,3.7,45,45
2018-12-09 12:45:37.5208,172.8,77.5,45,44.85,-135,20.31,7,-67660,36.7,3.7,45,45
2018-12-09 12:45:37.7708,172.8,77.5,45,44.85,-135,20.33,1,728.5,-92.8,29.5,45,45
2018-12-09 12:45:38.0208,172.8,77.5,45,44.85,-135,20.32,2,728.3,-92.5,29.5,45,45
2018-12-09 12:45:38.2708,172.8,77.5,45,44.85,-135,20.33,61,728.4,723.4,0,45,45
2018-12-09 12:45:38.5208,172.8,77.5,45,44.85,-135,20.32,62,425,425,0,45,45
2018-12-09 12:45:38.7708,172.8,77.5,45,44.85,-135,20.33,64,98.2,99.1,0,45,45
2018-12-09 12:45:39.0208,172.8,77.5,45,44.85,-134.9,20.33,3,728.5,-92.8,28,45,45
2018-12-09 12:45:39.2708,172.8,77.5,45,44.85,-135,20.3,4,728.3,-92.5,28,45,45
2018-12-09 12:45:39.5208,172.8,77.5,45,44.85,-135,20.32,65,-67670,-67650,0,45,45
2018-12-09 12:45:39.7708,172.8,77.5,45,44.85,-135,20.32,66,2430,2430,0,45,45
2018-12-09 12:45:40.0208,172.8,77.5,45,44.85,-134.9,20.32,1,728.5,-92.8,29.5,45,45
2018-12-09 12:45:40.2709,172.8,77.5,45,44.85,-134.9,20.38,2,728.3,-92.5,29.5,45,45
2018-12-09 12:45:40.5208,172.8,77.5,45,44.85,-135,20.32,65,-67680,-67660,0,45,45
2018-12-09 12:45:40.7708,172.8,77.5,45,44.85,-135,20.32,51,3.72,3.7,0,45,45
2018-12-09 12:45:41.0208,172.8,77.5,45,44.85,-135,20.32,63,50,50,0,45,45
2018-12-09 12:45:41.2708,172.8,77.4,45,44.79,-135,20.33,67,37.3,36.7,0,45,45
2018-12-09 12:45:41.5208,172.8,77.4,45,44.79,-134.9,20.33,52,3.72,3.7,0,45,45
2018-12-09 12:45:41.7708,172.8,77.4,45,44.79,-135,20.34,6,-67670,37.3,3.7,45,45
2018-12-09 12:45:42.0208,172.8,77.4,45,44.79,-135,20.31,7,-67650,36.7,3.7,45,45
2018-12-09 12:45:42.2708,172.8,77.4,45,44.79,-135,20.32,1,728.2,-92.8,29.5,45,45
2018-12-09 12:45:42.5208,172.8,77.4,45,44.79,-135,20.34,2,728.1,-92.5,29.5,45,45
2018-12-09 12:45:42.7709,172.8,77.4,45,44.79,-134.9,20.32,61,728.4,723.2,0,45,45
2018-12-09 12:45:43.0209,172.8,77.4,45,44.79,-134.9,20.31,62,425,425,0,45,45
2018-12-09 12:45:43.2709,172.8,77.4,45,44.79,-134.9,20.28,64,98.1,99,0,45,45
2018-12-09 12:45:43.5209,172.8,77.4,45,44.79,-135,20.33,3,728.2,-92.8,28,45,45
2018-12-09 12:45:43.7709,172.8,77.4,45,44.79,-135,20.32,4,728.1,-92.5,28,45,45
2018-12-09 12:45:44.0209,172.8,77.4,45,44.79,-135,20.32,65,-67680,-67670,0,45,45
2018-12-09 12:45:44.2709,172.8,77.4,44.75,44.79,-135,20.32,66,2430,2430,0,45,45
2018-12-09 12:45:44.5209,172.8,77.4,44.75,44.79,-135,20.33,1,728.2,-92.8,29.5,45,45
2018-12-09 12:45:44.7709,172.8,77.3,44.75,44.73,-135,20.32,2,728.1,-92.5,29.5,45,45
2018-12-09 12:45:45.0209,172.8,77.3,44.75,44.73,-135,20.32,65,-67670,-67660,0,45,45
2018-12-09 12:45:45.2709,172.8,77.3,44.75,44.73,-135,20.33,51,3.72,3.7,0,45,45
2018-12-09 12:45:45.5209,172.8,77.3,44.75,44.73,-135,20.32,63,50,50,0,45,45
2018-12-09 12:45:45.7709,172.8,77.3,44.75,44.73,-134.9,20.33,67,37.3,36.7,0,45,45
2018-12-09 12:45:46.0209,172.8,77.3,44.75,44.73,-134.9,20.32,52,3.72,3.69,0,45,45
2018-12-09 12:45:46.2709,172.8,77.3,44.75,44.73,-135,20.31,6,-67680,37.3,3.7,45,45
2018-12-09 12:45:46.5209,172.8,77.3,44.75,44.73,-135,20.33,7,-67660,36.7,3.7,45,45
2018-12-09 12:45:46.7709,172.8,77.2,44.75,44.68,-135,20.32,1,728.2,-92.8,29.5,45,45
2018-12-09 12:45:47.0209,172.8,77.2,44.75,44.68,-135,20.34,2,728.1,-92.5,29.5,45,45
2018-12-09 12:45:47.2710,172.8,77.2,44.75,44.68,-134.9,20.34,61,728.1,723,0,45,45
2018-12-09 12:45:47.5209,172.8,77.2,44.75,44.68,-135,20.43,62,425,425,0,45,45
2018-12-09 12:45:47.7709,172.8,77.2,44.75,44.68,-135,20.28,64,98.1,99.1,0,45,45
2018-12-09 12:45:48.0209,172.8,77.2,44.75,44.68,-135,20.33,3,728.2,-92.8,28,45,45
2018-12-09 12:45:48.2709,172.8,77.2,44.75,44.68,-135,20.31,4,728.1,-92.5,28,45,45
2018-12-09 12:45:48.5209,172.8,77.1,44.75,44.62,-135,20.31,65,-67690,-67660,0,45,45
2018-12-09 12:45:48.7709,172.8,77.1,44.75,44.62,-135,20.32,66,2420,2420,0,45,45
2018-12-09 12:45:49.0209,172.8,77.1,44.75,44.62,-135,20.32,1,728.2,-92.8,29.5,45,45
2018-12-09 12:45:49.2709,172.8,77.1,44.75,44.62,-135,20.32,2,728.1,-92.5,29.5,45,45
2018-12-09 12:45:49.5209,172.8,77.1,44.75,44.62,-135,20.33,65,-67680,-67650,0,45,44.5
2018-12-09 12:45:49.7709,172.8,77.1,44.75,44.62,-135,20.32,51,3.72,3.7,0,45,44.5
2018-12-09 12:45:50.0209,172.8,77.1,44.75,44.62,-135,20.32,63,50,50,0,45,44.5
2018-12-09 12:45:50.2709,172.8,77.1,44.75,44.62,-135,20.31,67,37.3,36.7,0,45,44.5
2018-12-09 12:45:50.5210,172.8,77.1,44.75,44.62,-135,20.32,52,3.72,3.69,0,45,44.5
2018-12-09 12:45:50.7710,172.8,77.1,44.75,44.62,-135,20.33,6,-67680,37.3,3.7,45,44.5
2018-12-09 12:45:51.0210,172.8,77.1,44.75,44.62,-135,20.32,7,-67640,36.7,3.7,45,44.5
2018-12-09 12:45:51.2710,172.8,77.1,44.75,44.62,-135,20.32,1,728.1,-92.8,29.5,45,44.5
2018-12-09 12:45:51.5210,172.8,77.1,44.75,44.62,-135,20.31,2,727.7,-92.6,29.5,45,44.5
2018-12-09 12:45:51.7710,172.8,77.1,44.75,44.62,-135,20.32,61,728,722.8,0,45,44.5
2018-12-09 12:45:52.0210,172.8,77.1,44.75,44.62,-135,20.32,62,425,425,0,45,44.5
2018-12-09 12:45:52.2710,172.8,77.1,44.75,44.62,-135,20.32,64,98.3,99.1,0,45,44.5
2018-12-09 12:45:52.5210,172.8,77,44.75,44.56,-135,20.33,3,728.1,-92.8,28,45,44.5
2018-12-09 12:45:52.7710,172.8,77,44.75,44.56,-135,20.32,4,727.7,-92.6,28,45,44.5
2018-12-09 12:45:53.0210,172.8,77,44.75,44.56,-135,20.32,65,-67680,-67640,0,45,44.5
2018-12-09 12:45:53.2710,172.8,77,44.75,44.56,-135,20.32,66,2420,2420,0,45,44.5
2018-12-09 12:45:53.5210,172.8,77,44.75,44.56,-135,20.29,1,728.1,-92.8,29.5,45,44.5
2018-12-09 12:45:53.7710,172.8,77,44.75,44.56,-135,20.32,2,727.7,-92.6,29.5,45,44.5
2018-12-09 12:45:54.0210,172.8,77,44.75,44.56,-134.9,20.32,65,-67680,-67640,0,45,44.5
2018-12-09 12:45:54.2709,172.8,77,44.75,44.56,-134.9,20.32,51,3.72,3.7,0,45,44.5
2018-12-09 12:45:54.5209,172.8,77,44.75,44.56,-134.9,20.31,63,50,50,0,45,44.5
2018-12-09 12:45:54.7709,172.8,77,44.5,44.56,-135,20.32,67,37.3,36.7,0,45,44.5
2018-12-09 12:45:55.0210,172.8,77,44.5,44.56,-135,20.32,52,3.72,3.69,0,45,44.5
2018-12-09 12:45:55.2710,172.8,77,44.5,44.56,-135,20.32,6,-67690,37.3,3.7,45,44.5
2018-12-09 12:45:55.5210,172.8,77,44.5,44.56,-135,20.32,7,-67640,36.7,3.7,45,44.5
2018-12-09 12:45:55.7710,172.8,77,44.5,44.56,-134.9,20.32,1,728.1,-92.8,29.5,45,44.5
2018-12-09 12:45:56.0210,172.8,77,44.5,44.56,-135,20.32,2,727.7,-92.6,29.5,45,44.5
2018-12-09 12:45:56.2710,172.8,77,44.5,44.56,-135,20.35,61,727.8,722.7,0,45,44.5
2018-12-09 12:45:56.5210,172.8,77,44.5,44.56,-135,20.32,62,425,425,0,45,44.5
2018-12-09 12:45:56.7710,172.8,76.9,44.5,44.5,-134.9,20.32,64,98.2,99.1,0,44.5,44.5
2018-12-09 12:45:57.0210,172.8,76.9,44.5,44.5,-135,20.32,3,727.7,-93,28,44.5,44.5
2018-12-09 12:45:57.2710,172.8,76.9,44.5,44.5,-134.9,20.31,4,727.5,-92.6,28,44.5,44.5
2018-12-09 12:45:57.5211,172.8,76.9,44.5,44.5,-134.9,20.32,65,-67680,-67650,0,44.5,44.5
2018-12-09 12:45:57.7711,172.8,76.8,44.5,44.44,-135,20.32,66,2430,2430,0,44.5,44.5
2018-12-09 12:45:58.0211,172.8,76.8,44.5,44.44,-135,20.33,1,727.7,-93,29.5,44.5,44.5
2018-12-09 12:45:58.2711,172.8,76.8,44.5,44.44,-135,20.32,2,727.5,-92.6,29.5,44.5,44.5
2018-12-09 12:45:58.5211,172.8,76.8,44.5,44.44,-135,20.33,65,-67670,-67640,0,44.5,44.5
2018-12-09 12:45:58.7711,172.8,76.8,44.5,44.44,-134.9,20.32,51,3.72,3.7,0,44.5,44.5
2018-12-09 12:45:59.0210,172.8,76.8,44.5,44.44,-135,20.32,63,50,50,0,44.5,44.5
2018-12-09 12:45:59.2710,172.8,76.7,44.5,44.39,-135,20.32,67,37.3,36.6,0,44.5,44.5
2018-12-09 12:45:59.5210,172.8,76.7,44.5,44.39,-134.9,20.32,52,3.72,3.69,0,44.5,44.5
2018-12-09 12:45:59.7710,172.8,76.7,44.5,44.39,-134.9,20.33,6,-67670,37.3,3.7,44.5,44.5
2018-12-09 12:46:00.0210,172.8,76.7,44.5,44.39,-134.9,20.32,7,-67650,36.7,3.7,44.5,44.5
2018-12-09 12:46:00.2710,172.8,76.7,44.5,44.39,-134.9,20.32,1,727.7,-93,29.5,44.5,44.5
2018-12-09 12:46:00.5210,172.8,76.7,44.5,44.39,-135,20.32,2,727.5,-92.6,29.5,44.5,44.5
2018-12-09 12:46:00.7710,172.8,76.7,44.5,44.39,-135,20.32,61,727.6,722.4,0,44.5,44.5
2018-12-09 12:46:01.0211,172.8,76.7,44.5,44.39,-135,20.32,62,425,425,0,44.5,44.5
2018-12-09 12:46:01.2711,172.8,76.7,44.5,44.39,-134.9,20.32,64,98.2,99.1,0,44.5,44.5
2018-12-09 12:46:01.5211,172.8,76.7,44.5,44.39,-134.9,20.34,3,727.7,-93,28,44.5,44.5
2018-12-09 12:46:01.7711,172.8,76.7,44.5,44.39,-135,20.32,4,727.5,-92.6,28,44.5,44.5
2018-12-09 12:46:02.0211,172.8,76.7,44.5,44.39,-135,20.32,65,-67670,-67650,0,44.5,44.5
2018-12-09 12:46:02.2711,172.8,76.7,44.5,44.39,-135,20.32,66,2430,2420,0,44.5,44.5
2018-12-09 12:46:02.5211,172.8,76.7,44.5,44.39,-134.9,20.28,1,727.7,-93,29.5,44.5,44.5
2018-12-09 12:46:02.7711,172.8,76.7,44.5,44.39,-134.9,20.32,2,727.5,-92.6,29.5,44.5,44.5
2018-12-09 12:46:03.0211,172.8,76.7,44.5,44.39,-135,20.32,65,-67680,-67660,0,44.5,44.5
2018-12-09 12:46:03.2711,172.8,76.7,44.5,44.39,-135,20.32,51,3.72,3.7,0,44.5,44.5
2018-12-09 12:46:03.5211,172.8,76.6,44.5,44.33,-135,20.32,63,50,50,0,44.5,44.5
2018-12-09 12:46:03.7711,172.8,76.6,44.5,44.33,-135,20.32,67,37.3,36.6,0,44.5,44.5
2018-12-09 12:46:04.0211,172.8,76.6,44.5,44.33,-134.9,20.32,52,3.72,3.69,0,44.5,44.5
2018-12-09 12:46:04.2711,172.8,76.6,44.5,44.33,-135,20.32,6,-67670,37.3,3.7,44.5,44.5
2018-12-09 12:46:04.5211,172.8,76.6,44.5,44.33,-135,20.32,7,-67650,36.6,3.7,44.5,44.5
2018-12-09 12:46:04.7712,172.8,76.6,44.5,44.33,-135,20.32,1,727.5,-93,29.5,44.5,44.5
2018-12-09 12:46:05.0212,172.8,76.6,44.5,44.33,-135,20.32,2,727.3,-92.7,29.5,44.5,44.5
2018-12-09 12:46:05.2711,172.8,76.6,44.5,44.33,-135,20.32,61,727.4,722.3,0,44.5,44.5
2018-12-09 12:46:05.5211,172.8,76.6,44.5,44.33,-135,20.32,62,425,425,0,44.5,44.5
2018-12-09 12:46:05.7711,172.8,76.6,44.5,44.33,-135,20.32,64,98.1,99,0,44.5,44.5
2018-12-09 12:46:06.0211,172.8,76.6,44.5,44.33,-135,20.24,3,727.5,-93,28,44.5,44.5
2018-12-09 12:46:06.2711,172.8,76.6,44.5,44.33,-135,20.38,4,727.3,-92.7,28,44.5,44.5
2018-12-09 12:46:06.5211,172.8,76.6,44.5,44.33,-135,20.35,65,-67670,-67660,0,44.5,44.5
2018-12-09 12:46:06.7711,172.8,76.6,44.5,44.33,-135,20.28,66,2420,2420,0,44.5,44.5
2018-12-09 12:46:07.0211,172.8,76.6,44.5,44.33,-135,20.32,1,727.5,-93,29.5,44.5,44.5
2018-12-09 12:46:07.2711,172.8,76.6,44.5,44.33,-135,20.31,2,727.3,-92.7,29.5,44.5,44.5
2018-12-09 12:46:07.5211,172.8,76.6,44.5,44.33,-135,20.31,65,-67670,-67660,0,44.5,44.5
2018-12-09 12:46:07.7711,172.8,76.6,44.5,44.33,-135,20.32,51,3.72,3.69,0,44.5,44.5
2018-12-09 12:46:08.0211,172.8,76.6,44.5,44.33,-135,20.33,63,50,50,0,44.5,44.5
2018-12-09 12:46:08.2711,172.8,76.6,44.5,44.33,-134.9,20.32,67,37.3,36.6,0,44.5,44.5
2018-12-09 12:46:08.5211,172.8,76.6,44.5,44.33,-135,20.33,52,3.72,3.69,0,44.5,44.5
2018-12-09 12:46:08.7711,172.8,76.4,44.5,44.21,-135,20.31,6,-67680,37.3,3.7,44.5,44.5
2018-12-09 12:46:09.0211,172.8,76.4,44.5,44.21,-135,20.33,7,-67670,36.6,3.7,44.5,44.5
2018-12-09 12:46:09.2711,172.8,76.4,44.5,44.21,-135,20.33,1,727.5,-93,29.5,44.5,44.5
2018-12-09 12:46:09.5211,172.8,76.4,44.25,44.21,-135,20.32,2,727.3,-92.7,29.5,44.5,44.5
2018-12-09 12:46:09.7711,172.8,76.4,44.25,44.21,-135,20.31,61,727.2,722.1,0,44.5,44.5
2018-12-09 12:46:10.0211,172.8,76.4,44.25,44.21,-135,20.33,62,425,425,0,44.5,44.5
2018-12-09 12:46:10.2711,172.8,76.4,44.25,44.21,-135,20.32,64,98.1,99.1,0,44.5,44.5
2018-12-09 12:46:10.5211,172.8,76.4,44.25,44.21,-135,20.34,3,727.5,-93,28,44.5,44.5
2018-12-09 12:46:10.7711,172.8,76.4,44.25,44.21,-135,20.32,4,727.3,-92.7,28,44.5,44.5
2018-12-09 12:46:11.0211,172.8,76.4,44.25,44.21,-134.9,20.31,65,-67670,-67650,0,44.5,44.5
2018-12-09 12:46:11.2712,172.8,76.4,44.25,44.21,-134.9,20.31,66,2440,2440,0,44.5,44
2018-12-09 12:46:11.5212,172.8,76.3,44.25,44.16,-135,20.32,1,727.2,-93,29.5,44.5,44
2018-12-09 12:46:11.7712,172.8,76.3,44.25,44.16,-135,20.32,2,726.9,-92.7,29.5,44.5,44
2018-12-09 12:46:12.0212,172.8,76.3,44.25,44.16,-135,20.32,65,-67680,-67660,0,44.5,44
2018-12-09 12:46:12.2712,172.8,76.3,44.25,44.16,-135,20.32,51,3.72,3.69,0,44.5,44
2018-12-09 12:46:12.5212,172.8,76.3,44.25,44.16,-135,20.34,63,50,50,0,44.5,44
2018-12-09 12:46:12.7712,172.8,76.3,44.25,44.16,-135,20.32,67,37.3,36.6,0,44.5,44
2018-12-09 12:46:13.0212,172.8,76.3,44.25,44.16,-135,20.32,52,3.72,3.69,0,44.5,44
2018-12-09 12:46:13.2712,172.8,76.3,44.25,44.16,-135,20.32,6,-67670,37.3,3.7,44.5,44
2018-12-09 12:46:13.5212,172.8,76.3,44.25,44.16,-134.9,20.32,7,-67650,36.6,3.7,44.5,44
2018-12-09 12:46:13.7712,172.8,76.3,44.25,44.16,-134.9,20.32,1,727.2,-93,29.5,44.5,44
2018-12-09 12:46:14.0212,172.8,76.3,44.25,44.16,-134.9,20.32,2,726.9,-92.7,29.5,44.5,44
2018-12-09 12:46:14.2712,172.8,76.3,44.25,44.16,-135,20.35,61,727.1,722,0,44.5,44
2018-12-09 12:46:14.5212,172.8,76.3,44.25,44.16,-135,20.31,62,425,425,0,44.5,44
2018-12-09 12:46:14.7712,172.8,76.3,44.25,44.16,-135,20.32,64,98.3,99.3,0,44.5,44
2018-12-09 12:46:15.0212,172.8,76.3,44.25,44.16,-135,20.34,3,727.2,-93,28,44.5,44
2018-12-09 12:46:15.2712,172.8,76.3,44.25,44.16,-134.9,20.31,4,726.9,-92.7,28,44.5,44
2018-12-09 12:46:15.5213,172.8,76.2,44.25,44.1,-135,20.32,65,-67680,-67650,0,44.5,44
2018-12-09 12:46:15.7713,172.8,76.2,44.25,44.1,-135,20.32,66,2430,2430,0,44.5,44
2018-12-09 12:46:16.0213,172.8,76.2,44.25,44.1,-135,20.32,1,727.2,-93,29.5,44.5,44
