Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 12:46:16.2713,172.8,76.2,44.25,44.1,-135,20.32,2,726.9,-92.7,29.5,44.5,44
2018-12-09 12:46:16.5213,172.8,76.2,44.25,44.1,-134.9,20.33,65,-67680,-67650,0,44.5,44
2018-12-09 12:46:16.7713,172.8,76.2,44.25,44.1,-134.9,20.32,51,3.72,3.69,0,44.5,44
2018-12-09 12:46:17.0213,172.8,76.2,44.25,44.1,-135,20.32,63,50,50,0,44.5,44
2018-12-09 12:46:17.2713,172.8,76.2,44.25,44.1,-135,20.32,67,37.3,36.6,0,44.5,44
2018-12-09 12:46:17.5212,172.8,76.2,44.25,44.1,-135,20.32,52,3.72,3.69,0,44.5,44
2018-12-09 12:46:17.7712,172.8,76.2,44,44.1,-135,20.32,6,-67680,37.3,3.7,44.5,44
2018-12-09 12:46:18.0212,172.8,76.2,44,44.1,-134.9,20.32,7,-67640,36.6,3.7,44.5,44
2018-12-09 12:46:18.2712,172.8,76.2,44,44.1,-135,20.33,1,727.2,-93,29.5,44.5,44
2018-12-09 12:46:18.5212,172.8,76.2,44,44.1,-135,20.33,2,726.8,-92.7,29.5,44,44
2018-12-09 12:46:18.7712,172.8,76.2,44,44.1,-135,20.32,61,726.9,721.7,0,44,44
2018-12-09 12:46:19.0212,172.8,76.2,44,44.1,-135,20.31,62,425,425,0,44,44
2018-12-09 12:46:19.2712,172.8,76.2,44,44.1,-134.9,20.34,64,98.1,99,0,44,44
2018-12-09 12:46:19.5212,172.8,76.2,44,44.1,-134.9,20.32,3,727.1,-93,28,44,44
2018-12-09 12:46:19.7712,172.8,76,44,43.98,-134.9,20.34,4,726.8,-92.7,28,44,44
2018-12-09 12:46:20.0212,172.8,76,44,43.98,-135,20.32,65,-67680,-67650,0,44,44
2018-12-09 12:46:20.2713,172.8,76,44,43.98,-135,20.32,66,2450,2440,0,44,44
2018-12-09 12:46:20.5213,172.8,76,44,43.98,-135,20.32,1,727.1,-93,29.5,44,44
2018-12-09 12:46:20.7713,172.8,76,44,43.98,-135,20.32,2,726.8,-92.7,29.5,44,44
2018-12-09 12:46:21.0213,172.8,76,44,43.98,-135,20.33,65,-67680,-67650,0,44,44
2018-12-09 12:46:21.2713,172.8,76,44,43.98,-135,20.31,51,3.72,3.69,0,44,44
2018-12-09 12:46:21.5213,172.8,76,44,43.98,-135,20.32,63,50,50,0,44,44
2018-12-09 12:46:21.7713,172.8,76,44,43.98,-135,20.32,67,37.3,36.6,0,44,44
2018-12-09 12:46:22.0213,172.8,76,44,43.98,-134.9,20.32,52,3.72,3.69,0,44,44
2018-12-09 12:46:22.2713,172.8,76,44,43.98,-134.9,20.32,6,-67670,37.3,3.7,44,44
2018-12-09 12:46:22.5213,172.8,76,44,43.98,-135,20.32,7,-67650,36.6,3.7,44,44
2018-12-09 12:46:22.7713,172.8,76,44,43.98,-135,20.3,1,727.1,-93,29.5,44,44
2018-12-09 12:46:23.0213,172.8,76,44,43.98,-135,20.32,2,726.8,-92.7,29.5,44,44
2018-12-09 12:46:23.2713,172.8,76,44,43.98,-135,20.32,61,726.8,721.6,0,44,44
2018-12-09 12:46:23.5213,172.8,76,44,43.98,-134.9,20.32,62,425,425,0,44,44
2018-12-09 12:46:23.7713,172.8,76,44,43.98,-135,20.34,64,98.1,99.1,0,44,44
2018-12-09 12:46:24.0213,172.8,76,44,43.98,-135,20.32,3,727.1,-93,28,44,44
2018-12-09 12:46:24.2713,172.8,76,44,43.98,-135,20.32,4,726.8,-92.7,28,44,44
2018-12-09 12:46:24.5213,172.8,76,44,43.98,-135,20.32,65,-67670,-67650,0,44,44
2018-12-09 12:46:24.7713,172.8,76,44,43.98,-135,20.32,66,2440,2440,0,44,44
2018-12-09 12:46:25.0213,172.8,76,44,43.98,-135,20.32,1,727.1,-93,29.5,44,44
2018-12-09 12:46:25.2713,172.8,76,44,43.98,-135,20.32,2,726.8,-92.7,29.5,44,44
2018-12-09 12:46:25.5213,172.8,76,44,43.98,-135,20.3,65,-67670,-67650,0,44,44
2018-12-09 12:46:25.7713,172.8,76,44,43.98,-135,20.32,51,3.71,3.69,0,44,44
2018-12-09 12:46:26.0213,172.8,76,44,43.98,-135,20.32,63,50,50,0,44,44
2018-12-09 12:46:26.2713,172.8,76,44,43.98,-135,20.32,67,37.3,36.6,0,44,44
2018-12-09 12:46:26.5213,172.8,75.8,44,43.87,-134.9,20.32,52,3.71,3.69,0,44,44
2018-12-09 12:46:26.7713,172.8,75.8,44,43.87,-135,20.32,6,-67680,37.3,3.7,44,44
2018-12-09 12:46:27.0213,172.8,75.8,44,43.87,-135,20.32,7,-67650,36.6,3.7,44,44
2018-12-09 12:46:27.2714,172.8,75.8,44,43.87,-135,20.32,1,726.7,-93,29.5,44,44
2018-12-09 12:46:27.5214,172.8,75.8,44,43.87,-135,20.32,2,726.4,-92.7,29.5,44,44
2018-12-09 12:46:27.7713,172.8,75.8,44,43.87,-134.9,20.32,61,726.5,721.5,0,44,44
2018-12-09 12:46:28.0213,172.8,75.8,44,43.87,-135,20.32,62,425,425,0,44,44
2018-12-09 12:46:28.2713,172.8,75.8,44,43.87,-135,20.3,64,98.3,99.2,0,44,44
2018-12-09 12:46:28.5213,172.8,75.8,44,43.87,-135,20.33,3,726.7,-93,28,44,44
2018-12-09 12:46:28.7713,172.8,75.8,44,43.87,-135,20.31,4,726.4,-92.7,28,44,44
2018-12-09 12:46:29.0214,172.8,75.8,44,43.87,-135,20.32,65,-67670,-67660,0,44,44
2018-12-09 12:46:29.2714,172.8,75.8,44,43.87,-134.9,20.32,66,2440,2440,0,44,44
2018-12-09 12:46:29.5214,172.8,75.8,44,43.87,-135,20.27,1,726.7,-93,29.5,44,44
2018-12-09 12:46:29.7714,172.8,75.8,44,43.87,-135,20.36,2,726.4,-92.7,29.5,44,44
2018-12-09 12:46:30.0214,172.8,75.8,44,43.87,-135,20.33,65,-67660,-67650,0,44,44
2018-12-09 12:46:30.2714,172.8,75.8,44,43.87,-135,20.32,51,3.71,3.69,0,44,44
2018-12-09 12:46:30.5214,172.8,75.8,44,43.87,-135,20.32,63,50,50,0,44,44
2018-12-09 12:46:30.7714,172.8,75.6,44,43.75,-134.9,20.32,67,37.3,36.6,0,44,44
2018-12-09 12:46:31.0214,172.8,75.6,44,43.75,-135,20.31,52,3.71,3.69,0,44,44
2018-12-09 12:46:31.2714,172.8,75.6,44,43.75,-135,20.31,6,-67670,37.3,3.7,44,44
2018-12-09 12:46:31.5213,172.8,75.6,44,43.75,-135,20.32,7,-67660,36.6,3.7,44,44
2018-12-09 12:46:31.7713,172.8,75.6,44,43.75,-135,20.32,1,726.7,-93,29.5,44,44
2018-12-09 12:46:32.0213,172.8,75.6,44,43.75,-135,20.32,2,726.4,-92.7,29.5,44,44
2018-12-09 12:46:32.2713,172.8,75.6,44,43.75,-134.9,20.33,61,726.4,721.3,0,44,44
2018-12-09 12:46:32.5214,172.8,75.6,44,43.75,-135,20.32,62,425,425,0,44,44
2018-12-09 12:46:32.7714,172.8,75.6,44,43.75,-135,20.32,64,98.2,99.1,0,44,44
2018-12-09 12:46:33.0214,172.8,75.6,44,43.75,-135,20.32,3,726.6,-93,28,44,44
2018-12-09 12:46:33.2714,172.8,75.6,44,43.75,-135,20.31,4,726.2,-92.7,28,44,44
2018-12-09 12:46:33.5214,172.8,75.6,44,43.75,-134.9,20.32,65,-67670,-67660,0,44,44
2018-12-09 12:46:33.7714,172.8,75.6,44,43.75,-134.9,20.32,66,2440,2440,0,44,44
2018-12-09 12:46:34.0214,172.8,75.6,44,43.75,-135,20.36,1,726.6,-93,29.5,44,44
2018-12-09 12:46:34.2714,172.8,75.5,43.75,43.69,-135,20.32,2,726.2,-92.7,29.5,44,44
2018-12-09 12:46:34.5214,172.8,75.5,43.75,43.69,-135,20.31,65,-67680,-67670,0,44,44
2018-12-09 12:46:34.7714,172.8,75.5,43.75,43.69,-135,20.33,51,3.71,3.69,0,44,44
2018-12-09 12:46:35.0214,172.8,75.5,43.75,43.69,-134.9,20.32,63,50,50,0,44,44
2018-12-09 12:46:35.2714,172.8,75.5,43.75,43.69,-135,20.33,67,37.2,36.6,0,44,44
2018-12-09 12:46:35.5213,172.8,75.5,43.75,43.69,-135,20.32,52,3.71,3.69,0,44,44
2018-12-09 12:46:35.7713,172.8,75.5,43.75,43.69,-135,20.32,6,-67670,37.2,3.7,44,44
2018-12-09 12:46:36.0213,172.8,75.5,43.75,43.69,-135,20.32,7,-67650,36.6,3.7,44,44
2018-12-09 12:46:36.2713,172.8,75.5,43.75,43.69,-135,20.32,1,726.6,-93,29.5,44,44
2018-12-09 12:46:36.5214,172.8,75.5,43.75,43.69,-134.9,20.32,2,726.2,-92.7,29.5,44,44
2018-12-09 12:46:36.7714,172.8,75.5,43.75,43.69,-135,20.33,61,726.2,721.1,0,44,44
2018-12-09 12:46:37.0214,172.8,75.5,43.75,43.69,-135,20.32,62,425,425,0,44,44
2018-12-09 12:46:37.2714,172.8,75.5,43.75,43.69,-135,20.32,64,98.3,99.2,0,44,44
2018-12-09 12:46:37.5214,172.8,75.5,43.75,43.69,-135,20.32,3,726.6,-93,28,44,44
2018-12-09 12:46:37.7714,172.8,75.5,43.75,43.69,-135,20.32,4,726.2,-92.7,28,44,44
2018-12-09 12:46:38.0214,172.8,75.5,43.75,43.69,-135,20.32,65,-67670,-67650,0,44,44
2018-12-09 12:46:38.2714,172.8,75.5,43.75,43.69,-135,20.33,66,2430,2430,0,44,44
2018-12-09 12:46:38.5214,172.8,75.4,43.75,43.63,-135,20.31,1,726.6,-93,29.5,44,44
2018-12-09 12:46:38.7714,172.8,75.4,43.75,43.63,-135,20.32,2,726.2,-92.7,29.5,44,44
2018-12-09 12:46:39.0213,172.8,75.4,43.75,43.63,-134.9,20.33,65,-67670,-67640,0,44,44
2018-12-09 12:46:39.2714,172.8,75.4,43.75,43.63,-134.9,20.33,51,3.71,3.69,0,44,44
2018-12-09 12:46:39.5214,172.8,75.4,43.75,43.63,-135,20.33,63,50,50,0,44,44
2018-12-09 12:46:39.7714,172.8,75.4,43.75,43.63,-135,20.33,67,37.2,36.6,0,44,44
2018-12-09 12:46:40.0215,172.8,75.4,43.75,43.63,-135,20.32,52,3.71,3.69,0,44,44
2018-12-09 12:46:40.2715,172.8,75.4,43.75,43.63,-135,20.4,6,-67680,37.2,3.7,44,43.5
2018-12-09 12:46:40.5215,172.8,75.4,43.75,43.63,-134.9,20.32,7,-67650,36.6,3.7,44,43.5
2018-12-09 12:46:40.7715,172.8,75.4,43.5,43.63,-135,20.32,1,726,-93.2,29.5,44,43.5
2018-12-09 12:46:41.0215,172.8,75.4,43.5,43.63,-135,20.32,2,725.9,-92.7,29.5,44,43.5
2018-12-09 12:46:41.2715,172.8,75.4,43.5,43.63,-135,20.33,61,726.1,720.9,0,44,43.5
2018-12-09 12:46:41.5215,172.8,75.4,43.5,43.63,-135,20.31,62,425,425,0,44,43.5
2018-12-09 12:46:41.7715,172.8,75.3,43.5,43.58,-135,20.32,64,98.5,99.4,0,44,43.5
2018-12-09 12:46:42.0215,172.8,75.3,43.5,43.58,-135,20.32,3,726,-93.2,28,44,43.5
2018-12-09 12:46:42.2715,172.8,75.3,43.5,43.58,-135,20.33,4,725.9,-92.7,28,44,43.5
2018-12-09 12:46:42.5215,172.8,75.3,43.5,43.58,-135,20.32,65,-67670,-67640,0,44,43.5
2018-12-09 12:46:42.7715,172.8,75.2,43.5,43.52,-135,20.32,66,2420,2420,0,44,43.5
2018-12-09 12:46:43.0215,172.8,75.2,43.5,43.52,-134.9,20.32,1,726,-93.2,29.5,44,43.5
2018-12-09 12:46:43.2715,172.8,75.2,43.5,43.52,-134.9,20.32,2,725.9,-92.7,29.5,44,43.5
2018-12-09 12:46:43.5215,172.8,75.2,43.5,43.52,-135,20.33,65,-67670,-67650,0,44,43.5
2018-12-09 12:46:43.7715,172.8,75.2,43.5,43.52,-135,20.32,51,3.71,3.69,0,44,43.5
2018-12-09 12:46:44.0215,172.8,75.2,43.5,43.52,-135,20.33,63,50,50,0,44,43.5
2018-12-09 12:46:44.2715,172.8,75.2,43.5,43.52,-135,20.32,67,37.2,36.6,0,44,43.5
2018-12-09 12:46:44.5215,172.8,75.2,43.5,43.52,-135,20.32,52,3.71,3.68,0,44,43.5
2018-12-09 12:46:44.7715,172.8,75.2,43.5,43.52,-134.9,20.32,6,-67670,37.2,3.7,44,43.5
2018-12-09 12:46:45.0215,172.8,75.2,43.5,43.52,-134.9,20.32,7,-67650,36.6,3.7,44,43.5
2018-12-09 12:46:45.2715,172.8,75.2,43.5,43.52,-135,20.31,1,726,-93.2,29.5,44,43.5
2018-12-09 12:46:45.5215,172.8,75.2,43.5,43.52,-135,20.32,2,725.9,-92.7,29.5,44,43.5
2018-12-09 12:46:45.7715,172.8,75.2,43.5,43.52,-135,20.29,61,725.9,720.7,0,44,43.5
2018-12-09 12:46:46.0215,172.8,75.2,43.5,43.52,-135,20.32,62,425,425,0,44,43.5
2018-12-09 12:46:46.2715,172.8,75.2,43.5,43.52,-135,20.32,64,98.3,99.3,0,44,43.5
2018-12-09 12:46:46.5215,172.8,75.1,43.5,43.46,-134.9,20.32,3,726,-93.2,28,44,43.5
2018-12-09 12:46:46.7715,172.8,75.1,43.5,43.46,-135,20.31,4,725.9,-92.7,28,44,43.5
2018-12-09 12:46:47.0215,172.8,75.1,43.5,43.46,-135,20.31,65,-67660,-67650,0,44,43.5
2018-12-09 12:46:47.2716,172.8,75.1,43.5,43.46,-135,20.31,66,2430,2430,0,44,43.5
2018-12-09 12:46:47.5216,172.8,75.1,43.5,43.46,-135,20.32,1,725.7,-93.2,29.5,43.5,43.5
2018-12-09 12:46:47.7716,172.8,75.1,43.5,43.46,-134.9,20.32,2,725.6,-92.9,29.5,43.5,43.5
2018-12-09 12:46:48.0216,172.8,75.1,43.5,43.46,-134.9,20.32,65,-67660,-67640,0,43.5,43.5
2018-12-09 12:46:48.2716,172.8,75.1,43.5,43.46,-135,20.42,51,3.71,3.69,0,43.5,43.5
2018-12-09 12:46:48.5216,172.8,75.1,43.5,43.46,-135,20.32,63,50,50,0,43.5,43.5
2018-12-09 12:46:48.7715,172.8,75.1,43.5,43.46,-135,20.28,67,37.2,36.6,0,43.5,43.5
2018-12-09 12:46:49.0215,172.8,75.1,43.5,43.46,-134.9,20.32,52,3.71,3.68,0,43.5,43.5
2018-12-09 12:46:49.2715,172.8,75,43.5,43.4,-134.9,20.27,6,-67680,37.2,3.7,43.5,43.5
2018-12-09 12:46:49.5215,172.8,75,43.5,43.4,-135,20.33,7,-67670,36.6,3.7,43.5,43.5
2018-12-09 12:46:49.7715,172.8,75,43.5,43.4,-135,20.31,1,725.7,-93.2,29.5,43.5,43.5
2018-12-09 12:46:50.0215,172.8,75,43.5,43.4,-135,20.32,2,725.6,-92.9,29.5,43.5,43.5
2018-12-09 12:46:50.2715,172.8,75,43.5,43.4,-135,20.31,61,725.8,720.7,0,43.5,43.5
2018-12-09 12:46:50.5216,172.8,75,43.5,43.4,-134.9,20.3,62,425,425,0,43.5,43.5
2018-12-09 12:46:50.7716,172.8,75,43.5,43.4,-134.9,20.31,64,98.4,99.3,0,43.5,43.5
2018-12-09 12:46:51.0216,172.8,75,43.5,43.4,-135,20.32,3,725.7,-93.2,28,43.5,43.5
2018-12-09 12:46:51.2716,172.8,75,43.5,43.4,-135,20.32,4,725.6,-92.9,28,43.5,43.5
2018-12-09 12:46:51.5216,172.8,75,43.5,43.4,-135,20.43,65,-67670,-67660,0,43.5,43.5
2018-12-09 12:46:51.7716,172.8,74.9,43.5,43.34,-134.9,20.31,66,2430,2430,0,43.5,43.5
2018-12-09 12:46:52.0216,172.8,74.9,43.5,43.34,-134.9,20.32,1,725.7,-93.2,29.5,43.5,43.5
2018-12-09 12:46:52.2716,172.8,74.9,43.5,43.34,-135,20.32,2,725.6,-92.9,29.5,43.5,43.5
2018-12-09 12:46:52.5216,172.8,74.9,43.5,43.34,-135,20.32,65,-67670,-67650,0,43.5,43.5
2018-12-09 12:46:52.7716,172.8,74.9,43.5,43.34,-135,20.32,51,3.71,3.69,0,43.5,43.5
2018-12-09 12:46:53.0216,172.8,74.9,43.5,43.34,-135,20.32,63,50,50,0,43.5,43.5
2018-12-09 12:46:53.2716,172.8,74.9,43.5,43.34,-135,20.32,67,37.2,36.6,0,43.5,43.5
2018-12-09 12:46:53.5216,172.8,74.9,43.5,43.34,-134.9,20.31,52,3.71,3.68,0,43.5,43.5
2018-12-09 12:46:53.7716,172.8,74.8,43.5,43.29,-135,20.32,6,-67660,37.2,3.7,43.5,43.5
2018-12-09 12:46:54.0216,172.8,74.8,43.5,43.29,-135,20.32,7,-67650,36.5,3.7,43.5,43.5
2018-12-09 12:46:54.2716,172.8,74.8,43.5,43.29,-135,20.3,1,725.7,-93.2,29.5,43.5,43.5
2018-12-09 12:46:54.5216,172.8,74.8,43.5,43.29,-135,20.32,2,725.6,-92.9,29.5,43.5,43.5
2018-12-09 12:46:54.7716,172.8,74.8,43.5,43.29,-134.9,20.32,61,725.5,720.4,0,43.5,43.5
2018-12-09 12:46:55.0216,172.8,74.8,43.5,43.29,-135,20.32,62,425,425,0,43.5,43.5
2018-12-09 12:46:55.2716,172.8,74.8,43.5,43.29,-135,20.33,64,98.2,99.1,0,43.5,43.5
2018-12-09 12:46:55.5216,172.8,74.8,43.5,43.29,-135,20.32,3,725.5,-93.2,28,43.5,43.5
2018-12-09 12:46:55.7716,172.8,74.8,43.5,43.29,-135,20.34,4,725.3,-92.9,28,43.5,43.5
2018-12-09 12:46:56.0216,172.8,74.8,43.5,43.29,-135,20.32,65,-67660,-67650,0,43.5,43.5
2018-12-09 12:46:56.2717,172.8,74.8,43.5,43.29,-135,20.32,66,2430,2430,0,43.5,43.5
2018-12-09 12:46:56.5217,172.8,74.8,43.5,43.29,-135,20.32,1,725.5,-93.2,29.5,43.5,43.5
2018-12-09 12:46:56.7716,172.8,74.8,43.5,43.29,-135,20.32,2,725.3,-92.9,29.5,43.5,43.5
2018-12-09 12:46:57.0216,172.8,74.8,43.5,43.29,-135,20.33,65,-67660,-67660,0,43.5,43.5
2018-12-09 12:46:57.2716,172.8,74.8,43.5,43.29,-135,20.32,51,3.71,3.68,0,43.5,43.5
2018-12-09 12:46:57.5216,172.8,74.7,43.5,43.23,-135,20.32,63,50,50,0,43.5,43.5
2018-12-09 12:46:57.7716,172.8,74.7,43.5,43.23,-134.9,20.32,67,37.2,36.5,0,43.5,43.5
2018-12-09 12:46:58.0216,172.8,74.7,43.5,43.23,-135,20.33,52,3.71,3.68,0,43.5,43.5
2018-12-09 12:46:58.2716,172.8,74.7,43.5,43.23,-135,20.32,6,-67660,37.2,3.7,43.5,43.5
2018-12-09 12:46:58.5216,172.8,74.7,43.5,43.23,-135,20.32,7,-67670,36.5,3.7,43.5,43.5
2018-12-09 12:46:58.7717,172.8,74.7,43.5,43.23,-135,20.32,1,725.5,-93.2,29.5,43.5,43.5
2018-12-09 12:46:59.0217,172.8,74.7,43.5,43.23,-135,20.32,2,725.3,-92.9,29.5,43.5,43.5
2018-12-09 12:46:59.2717,172.8,74.7,43.5,43.23,-135,20.32,61,725.3,720.3,0,43.5,43.5
2018-12-09 12:46:59.5217,172.8,74.7,43.25,43.23,-135,20.34,62,425,425,0,43.5,43.5
2018-12-09 12:46:59.7717,172.8,74.7,43.25,43.23,-135,20.3,64,98.3,99.2,0,43.5,43.5
2018-12-09 12:47:00.0217,172.8,74.7,43.25,43.23,-135,20.23,3,725.5,-93.2,28,43.5,43.5
2018-12-09 12:47:00.2717,172.8,74.7,43.25,43.23,-135,20.27,4,725.3,-92.9,28,43.5,43.5
2018-12-09 12:47:00.5217,172.8,74.6,43.25,43.17,-134.9,20.31,65,-67670,-67660,0,43.5,43.5
2018-12-09 12:47:00.7717,172.8,74.6,43.25,43.17,-135,20.32,66,2430,2430,0,43.5,43.5
2018-12-09 12:47:01.0217,172.8,74.6,43.25,43.17,-135,20.33,1,725.5,-93.2,29.5,43.5,43.5
2018-12-09 12:47:01.2717,172.8,74.6,43.25,43.17,-135,20.32,2,725.3,-92.9,29.5,43.5,43.5
2018-12-09 12:47:01.5217,172.8,74.6,43.25,43.17,-135,20.32,65,-67860,-67460,0,43.5,43.5
2018-12-09 12:47:01.7717,172.8,74.6,43.25,43.17,-135,20.32,51,3.71,3.68,0,43.5,43.5
2018-12-09 12:47:02.0217,172.8,74.6,43.25,43.17,-135,20.32,63,50,50,0,43.5,43
2018-12-09 12:47:02.2717,172.8,74.6,43.25,43.17,-135,20.32,67,37.2,36.5,0,43.5,43
2018-12-09 12:47:02.5217,172.8,74.5,43.25,43.11,-135,20.32,52,3.71,3.68,0,43.5,43
2018-12-09 12:47:02.7717,172.8,74.5,43.25,43.11,-135,20.31,6,-67860,37.2,3.7,43.5,43
2018-12-09 12:47:03.0217,172.8,74.5,43.25,43.11,-135,20.3,7,-67460,36.5,3.7,43.5,43
2018-12-09 12:47:03.2717,172.8,74.5,43.25,43.11,-134.9,20.33,1,725.2,-93.2,29.5,43.5,43
2018-12-09 12:47:03.5218,172.8,74.5,43.25,43.11,-134.9,20.33,2,724.9,-93.1,29.5,43.5,43
2018-12-09 12:47:03.7717,172.8,74.5,43.25,43.11,-135,20.32,61,725.2,720.1,0,43.5,43
2018-12-09 12:47:04.0217,172.8,74.5,43.25,43.11,-135,20.35,62,425,425,0,43.5,43
2018-12-09 12:47:04.2717,172.8,74.5,43.25,43.11,-135,20.32,64,98.4,99.1,0,43.5,43
2018-12-09 12:47:04.5216,172.8,74.5,43.25,43.11,-135,20.33,3,725.2,-93.2,28,43.5,43
2018-12-09 12:47:04.7716,172.8,74.5,43,43.11,-134.9,20.32,4,724.9,-93.1,28,43.5,43
2018-12-09 12:47:05.0217,172.8,74.5,43,43.11,-135,20.31,65,-67870,-67450,0,43.5,43
2018-12-09 12:47:05.2717,172.8,74.5,43,43.11,-135,20.32,66,2440,2430,0,43.5,43
2018-12-09 12:47:05.5217,172.8,74.5,43,43.11,-135,20.32,1,725.2,-93.2,29.5,43.5,43
2018-12-09 12:47:05.7717,172.8,74.4,43,43.06,-134.9,20.34,2,724.9,-93.1,29.5,43.5,43
2018-12-09 12:47:06.0217,172.8,74.4,43,43.06,-134.9,20.32,65,-67870,-67450,0,43.5,43
2018-12-09 12:47:06.2716,172.8,74.4,43,43.06,-134.9,20.32,51,3.71,3.68,0,43.5,43
2018-12-09 12:47:06.5216,172.8,74.4,43,43.06,-135,20.32,63,50,50,0,43.5,43
2018-12-09 12:47:06.7716,172.8,74.4,43,43.06,-135,20.32,67,37.2,36.5,0,43.5,43
2018-12-09 12:47:07.0216,172.8,74.4,43,43.06,-135,20.32,52,3.71,3.68,0,43.5,43
2018-12-09 12:47:07.2716,172.8,74.4,43,43.06,-135,20.32,6,-67870,37.2,3.7,43.5,43
2018-12-09 12:47:07.5217,172.8,74.4,43,43.06,-134.9,20.32,7,-67450,36.5,3.7,43.5,43
2018-12-09 12:47:07.7717,172.8,74.4,43,43.06,-135,20.32,1,725.2,-93.2,29.5,43.5,43
2018-12-09 12:47:08.0217,172.8,74.4,43,43.06,-135,20.32,2,724.9,-93.1,29.5,43.5,43
2018-12-09 12:47:08.2717,172.8,74.4,43,43.06,-135,20.31,61,725,719.9,0,43.5,43
2018-12-09 12:47:08.5217,172.8,74.3,43,43,-135,20.32,62,425,425,0,43.5,43
2018-12-09 12:47:08.7717,172.8,74.3,43,43,-134.9,20.32,64,98.4,98.8,0,43.5,43
2018-12-09 12:47:09.0218,172.8,74.3,43,43,-135,20.31,3,725.2,-93.2,28,43.5,43
2018-12-09 12:47:09.2718,172.8,74.3,43,43,-135,20.32,4,724.9,-93.1,28,43,43
2018-12-09 12:47:09.5218,172.8,74.3,43,43,-135,20.31,65,-67720,-67590,0,43,43
2018-12-09 12:47:09.7718,172.8,74.3,43,43,-135,20.32,66,2440,2430,0,43,43
2018-12-09 12:47:10.0218,172.8,74.3,43,43,-135,20.32,1,725.1,-93.5,29.5,43,43
2018-12-09 12:47:10.2718,172.8,74.3,43,43,-135,20.33,2,724.8,-92.7,29.5,43,43
2018-12-09 12:47:10.5218,172.8,74.3,43,43,-134.9,20.21,65,-67840,-67470,0,43,43
2018-12-09 12:47:10.7718,172.8,74.3,43,43,-134.9,20.37,51,3.71,3.68,0,43,43
2018-12-09 12:47:11.0218,172.8,74.3,43,43,-135,20.33,63,50,50,0,43,43
2018-12-09 12:47:11.2718,172.8,74.3,43,43,-135,20.32,67,37.2,36.5,0,43,43
2018-12-09 12:47:11.5218,172.8,74.3,43,43,-134.9,20.31,52,3.71,3.68,0,43,43
2018-12-09 12:47:11.7718,172.8,74.3,43,43,-135,20.31,6,-67830,37.2,3.7,43,43
2018-12-09 12:47:12.0218,172.8,74.3,43,43,-135,20.31,7,-67460,36.5,3.7,43,43
2018-12-09 12:47:12.2718,172.8,74.3,43,43,-135,20.33,1,725.1,-93.5,29.5,43,43
2018-12-09 12:47:12.5218,172.8,74.2,43,42.94,-135,20.32,2,724.8,-92.7,29.5,43,43
2018-12-09 12:47:12.7718,172.8,74.2,43,42.94,-135,20.33,61,724.9,719.8,0,43,43
2018-12-09 12:47:13.0218,172.8,74.2,43,42.94,-135,20.32,62,425,425,0,43,43
2018-12-09 12:47:13.2718,172.8,74.2,43,42.94,-135,20.32,64,98.3,99.1,0,43,43
2018-12-09 12:47:13.5218,172.8,74.2,43,42.94,-135,20.33,3,725.1,-93.5,28,43,43
2018-12-09 12:47:13.7718,172.8,74.1,43,42.88,-135,20.32,4,724.8,-92.7,28,43,43
2018-12-09 12:47:14.0218,172.8,74.1,43,42.88,-135,20.32,65,-67660,-67650,0,43,43
2018-12-09 12:47:14.2718,172.8,74.1,43,42.88,-135,20.31,66,2440,2430,0,43,43
2018-12-09 12:47:14.5218,172.8,74.1,43,42.88,-134.9,20.31,1,725.1,-93.5,29.5,43,43
2018-12-09 12:47:14.7718,172.8,74.1,43,42.88,-135,20.33,2,724.8,-92.7,29.5,43,43
2018-12-09 12:47:15.0218,172.8,74.1,43,42.88,-135,20.32,65,-67670,-67660,0,43,43
2018-12-09 12:47:15.2718,172.8,74.1,43,42.88,-135,20.31,51,3.71,3.68,0,43,43
2018-12-09 12:47:15.5218,172.8,74.1,43,42.88,-135,20.32,63,50,50,0,43,43
2018-12-09 12:47:15.7718,172.8,74.1,43,42.88,-135,20.32,67,37.2,36.5,0,43,43
2018-12-09 12:47:16.0218,172.8,74.1,43,42.88,-134.9,20.32,52,3.71,3.68,0,43,43
2018-12-09 12:47:16.2718,172.8,74.1,43,42.88,-134.9,20.32,6,-67670,37.2,3.7,43,43
2018-12-09 12:47:16.5218,172.8,74.1,43,42.88,-135,20.32,7,-67660,36.5,3.7,43,43
2018-12-09 12:47:16.7719,172.8,74,43,42.82,-135,20.32,1,724.9,-93.2,29.5,43,43
2018-12-09 12:47:17.0219,172.8,74,43,42.82,-135,20.32,2,724.6,-93.1,29.5,43,43
2018-12-09 12:47:17.2719,172.8,74,43,42.82,-135,20.31,61,724.7,719.7,0,43,43
2018-12-09 12:47:17.5219,172.8,74,43,42.82,-134.9,20.32,62,425,425,0,43,43
2018-12-09 12:47:17.7719,172.8,74,43,42.82,-135,20.32,64,98.4,99.3,0,43,43
2018-12-09 12:47:18.0219,172.8,74,43,42.82,-135,20.32,3,724.9,-93.2,28,43,43
2018-12-09 12:47:18.2719,172.8,74,43,42.82,-135,20.32,4,724.6,-93.1,28,43,43
2018-12-09 12:47:18.5219,172.8,74,43,42.82,-135,20.32,65,-67670,-67660,0,43,43
2018-12-09 12:47:18.7719,172.8,74,43,42.82,-135,20.32,66,2440,2440,0,43,43
2018-12-09 12:47:19.0219,172.8,74,43,42.82,-135,20.32,1,724.9,-93.2,29.5,43,43
2018-12-09 12:47:19.2719,172.8,74,43,42.82,-135,20.31,2,724.6,-93.1,29.5,43,43
2018-12-09 12:47:19.5219,172.8,74,43,42.82,-135,20.32,65,-67660,-67660,0,43,43
2018-12-09 12:47:19.7719,172.8,74,43,42.82,-135,20.32,51,3.7,3.68,0,43,43
2018-12-09 12:47:20.0219,172.8,74,43,42.82,-135,20.32,63,50,50,0,43,43
2018-12-09 12:47:20.2719,172.8,74,43,42.82,-134.9,20.31,67,37.2,36.5,0,43,43
2018-12-09 12:47:20.5219,172.8,74,43,42.82,-135,20.31,52,3.71,3.68,0,43,43
2018-12-09 12:47:20.7719,172.8,74,43,42.82,-135,20.35,6,-67670,37.2,3.7,43,43
2018-12-09 12:47:21.0219,172.8,74,43,42.82,-135,20.32,7,-67670,36.5,3.7,43,43
2018-12-09 12:47:21.2719,172.8,74,43,42.82,-135,20.21,1,724.9,-93.2,29.5,43,43
2018-12-09 12:47:21.5219,172.8,74,43,42.82,-135,20.32,2,724.6,-93.1,29.5,43,43
2018-12-09 12:47:21.7719,172.8,74,43,42.82,-134.9,20.3,61,724.5,719.4,0,43,43
2018-12-09 12:47:22.0219,172.8,74,43,42.82,-135,20.34,62,425,425,0,43,43
2018-12-09 12:47:22.2719,172.8,74,43,42.82,-135,20.33,64,98.3,99.3,0,43,43
2018-12-09 12:47:22.5219,172.8,74,43,42.82,-135,20.35,3,724.9,-93.2,28,43,43
2018-12-09 12:47:22.7719,172.8,74,43,42.82,-135,20.31,4,724.6,-93.1,28,43,43
2018-12-09 12:47:23.0219,172.8,74,43,42.82,-135,20.32,65,-67670,-67670,0,43,43
2018-12-09 12:47:23.2719,172.8,73.8,42.75,42.71,-135,20.33,66,2430,2430,0,43,43
2018-12-09 12:47:23.5219,172.8,73.8,42.75,42.71,-135,20.33,1,724.9,-93.2,29.5,43,43
2018-12-09 12:47:23.7719,172.8,73.8,42.75,42.71,-135,20.32,2,724.6,-93.1,29.5,43,43
2018-12-09 12:47:24.0219,172.8,73.8,42.75,42.71,-135,20.32,65,-67680,-67670,0,43,42.5
2018-12-09 12:47:24.2719,172.8,73.8,42.75,42.71,-135,20.32,51,3.7,3.68,0,43,42.5
2018-12-09 12:47:24.5219,172.8,73.8,42.75,42.71,-135,20.32,63,50,50,0,43,42.5
2018-12-09 12:47:24.7719,172.8,73.8,42.75,42.71,-134.9,20.29,67,37.2,36.5,0,43,42.5
2018-12-09 12:47:25.0218,172.8,73.8,42.75,42.71,-135,20.3,52,3.7,3.68,0,43,42.5
2018-12-09 12:47:25.2719,172.8,73.8,42.75,42.71,-135,20.32,6,-67680,37.2,3.7,43,42.5
2018-12-09 12:47:25.5219,172.8,73.8,42.75,42.71,-135,20.32,7,-67650,36.5,3.7,43,42.5
2018-12-09 12:47:25.7719,172.8,73.8,42.75,42.71,-135,20.33,1,724.6,-93.3,29.5,43,42.5
2018-12-09 12:47:26.0219,172.8,73.8,42.75,42.71,-135,20.31,2,724.1,-93.1,29.5,43,42.5
2018-12-09 12:47:26.2719,172.8,73.8,42.75,42.71,-134.9,20.33,61,724.4,719.2,0,43,42.5
2018-12-09 12:47:26.5219,172.8,73.8,42.75,42.71,-135,20.36,62,425,425,0,43,42.5
2018-12-09 12:47:26.7719,172.8,73.8,42.75,42.71,-135,20.32,64,98.3,99.2,0,43,42.5
2018-12-09 12:47:27.0219,172.8,73.8,42.75,42.71,-134.9,20.31,3,724.6,-93.3,28,43,42.5
2018-12-09 12:47:27.2719,172.8,73.8,42.75,42.71,-135,20.32,4,724.1,-93.1,28,43,42.5
2018-12-09 12:47:27.5220,172.8,73.8,42.75,42.71,-134.9,20.32,65,-67690,-67660,0,43,42.5
2018-12-09 12:47:27.7720,172.8,73.8,42.5,42.71,-134.9,20.32,66,2430,2430,0,43,42.5
2018-12-09 12:47:28.0220,172.8,73.8,42.5,42.71,-135,20.32,1,724.6,-93.3,29.5,43,42.5
2018-12-09 12:47:28.2720,172.8,73.8,42.5,42.71,-135,20.32,2,724.1,-93.1,29.5,43,42.5
2018-12-09 12:47:28.5220,172.8,73.8,42.5,42.71,-135,20.32,65,-67670,-67640,0,43,42.5
2018-12-09 12:47:28.7720,172.8,73.6,42.5,42.59,-135,20.29,51,3.7,3.68,0,43,42.5
2018-12-09 12:47:29.0220,172.8,73.6,42.5,42.59,-134.9,20.32,63,50,50,0,43,42.5
2018-12-09 12:47:29.2720,172.8,73.6,42.5,42.59,-135,20.32,67,37.2,36.5,0,43,42.5
2018-12-09 12:47:29.5220,172.8,73.6,42.5,42.59,-135,20.32,52,3.7,3.68,0,43,42.5
2018-12-09 12:47:29.7720,172.8,73.6,42.5,42.59,-135,20.34,6,-67660,37.2,3.7,43,42.5
2018-12-09 12:47:30.0220,172.8,73.6,42.5,42.59,-135,20.31,7,-67650,36.5,3.7,43,42.5
2018-12-09 12:47:30.2720,172.8,73.6,42.5,42.59,-134.9,20.32,1,724.6,-93.3,29.5,43,42.5
2018-12-09 12:47:30.5220,172.8,73.6,42.5,42.59,-134.9,20.36,2,724.1,-93.1,29.5,43,42.5
2018-12-09 12:47:30.7720,172.8,73.6,42.5,42.59,-135,20.32,61,724.2,719.1,0,43,42.5
2018-12-09 12:47:31.0220,172.8,73.6,42.5,42.59,-135,20.32,62,425,425,0,42.5,42.5
2018-12-09 12:47:31.2720,172.8,73.5,42.5,42.53,-135,20.32,64,98.4,99.3,0,42.5,42.5
2018-12-09 12:47:31.5220,172.8,73.5,42.5,42.53,-134.9,20.32,3,724.2,-93.3,28,42.5,42.5
2018-12-09 12:47:31.7720,172.8,73.5,42.5,42.53,-134.9,20.32,4,723.9,-93.1,28,42.5,42.5
2018-12-09 12:47:32.0220,172.8,73.5,42.5,42.53,-134.9,20.32,65,-67660,-67640,0,42.5,42.5
2018-12-09 12:47:32.2720,172.8,73.5,42.5,42.53,-135,20.32,66,2420,2420,0,42.5,42.5
2018-12-09 12:47:32.5220,172.8,73.5,42.5,42.53,-135,20.32,1,724.2,-93.3,29.5,42.5,42.5
2018-12-09 12:47:32.7720,172.8,73.5,42.5,42.53,-135,20.32,2,723.9,-93.1,29.5,42.5,42.5
2018-12-09 12:47:33.0220,172.8,73.5,42.5,42.53,-134.9,20.32,65,-67670,-67650,0,42.5,42.5
2018-12-09 12:47:33.2720,172.8,73.5,42.5,42.53,-134.9,20.32,51,3.7,3.68,0,42.5,42.5
2018-12-09 12:47:33.5220,172.8,73.5,42.5,42.53,-134.9,20.32,63,50,50,0,42.5,42.5
2018-12-09 12:47:33.7720,172.8,73.5,42.5,42.53,-135,20.32,67,37.2,36.5,0,42.5,42.5
2018-12-09 12:47:34.0220,172.8,73.5,42.5,42.53,-135,20.32,52,3.7,3.68,0,42.5,42.5
2018-12-09 12:47:34.2720,172.8,73.5,42.5,42.53,-135,20.33,6,-67670,37.2,3.7,42.5,42.5
2018-12-09 12:47:34.5220,172.8,73.4,42.5,42.48,-134.9,20.32,7,-67650,36.5,3.7,42.5,42.5
2018-12-09 12:47:34.7721,172.8,73.3,42.5,42.42,-134.9,20.33,1,724.2,-93.3,29.5,42.5,42.5
2018-12-09 12:47:35.0221,172.8,73.3,42.5,42.42,-135,20.37,2,723.9,-93.1,29.5,42.5,42.5
2018-12-09 12:47:35.2721,172.8,73.3,42.5,42.42,-135,20.34,61,724.1,718.9,0,42.5,42.5
2018-12-09 12:47:35.5221,172.8,73.3,42.5,42.42,-135,20.34,62,425,425,0,42.5,42.5
2018-12-09 12:47:35.7721,172.8,73.3,42.5,42.42,-134.9,20.34,64,98.2,99.1,0,42.5,42.5
2018-12-09 12:47:36.0220,172.8,73.3,42.5,42.42,-134.9,20.33,3,724.2,-93.3,28,42.5,42.5
2018-12-09 12:47:36.2720,172.8,73.3,42.5,42.42,-134.9,20.31,4,723.9,-93.1,28,42.5,42.5
2018-12-09 12:47:36.5220,172.8,73.3,42.5,42.42,-135,20.33,65,-67670,-67660,0,42.5,42.5
2018-12-09 12:47:36.7720,172.8,73.3,42.5,42.42,-135,20.32,66,2430,2430,0,42.5,42.5
2018-12-09 12:47:37.0221,172.8,73.3,42.5,42.42,-135,20.33,1,724.2,-93.3,29.5,42.5,42.5
2018-12-09 12:47:37.2721,172.8,73.3,42.5,42.42,-135,20.31,2,723.9,-93.1,29.5,42.5,42.5
2018-12-09 12:47:37.5221,172.8,73.3,42.5,42.42,-134.9,20.19,65,-67670,-67660,0,42.5,42.5
2018-12-09 12:47:37.7721,172.8,73.3,42.5,42.42,-135,20.32,51,3.7,3.68,0,42.5,42.5
2018-12-09 12:47:38.0221,172.8,73.3,42.5,42.42,-135,20.3,63,50,50,0,42.5,42.5
2018-12-09 12:47:38.2721,172.8,73.3,42.5,42.42,-135,20.32,67,37.1,36.5,0,42.5,42.5
2018-12-09 12:47:38.5221,172.8,73.3,42.5,42.42,-135,20.33,52,3.7,3.67,0,42.5,42.5
2018-12-09 12:47:38.7721,172.8,73.3,42.5,42.42,-134.9,20.33,6,-67670,37.1,3.7,42.5,42.5
2018-12-09 12:47:39.0221,172.8,73.3,42.5,42.42,-135,20.32,7,-67660,36.5,3.7,42.5,42.5
2018-12-09 12:47:39.2721,172.8,73.3,42.5,42.42,-135,20.31,1,724,-93.3,29.5,42.5,42.5
2018-12-09 12:47:39.5221,172.8,73.3,42.5,42.42,-135,20.32,2,723.7,-93.1,29.5,42.5,42.5
2018-12-09 12:47:39.7721,172.8,73.2,42.5,42.36,-135,20.33,61,723.8,718.7,0,42.5,42.5
2018-12-09 12:47:40.0221,172.8,73.2,42.5,42.36,-135,20.26,62,425,425,0,42.5,42.5
2018-12-09 12:47:40.2721,172.8,73.2,42.5,42.36,-135,20.32,64,98.4,99.3,0,42.5,42.5
2018-12-09 12:47:40.5221,172.8,73.2,42.5,42.36,-134.9,20.32,3,724,-93.3,28,42.5,42.5
2018-12-09 12:47:40.7721,172.8,73.2,42.5,42.36,-135,20.26,4,723.7,-93.1,28,42.5,42.5
2018-12-09 12:47:41.0221,172.8,73.2,42.5,42.36,-135,20.32,65,-67660,-67650,0,42.5,42.5
2018-12-09 12:47:41.2721,172.8,73.2,42.5,42.36,-135,20.32,66,2430,2420,0,42.5,42.5
2018-12-09 12:47:41.5221,172.8,73.2,42.5,42.36,-134.9,20.32,1,724,-93.3,29.5,42.5,42.5
2018-12-09 12:47:41.7721,172.8,73.2,42.5,42.36,-134.9,20.32,2,723.7,-93.1,29.5,42.5,42.5
2018-12-09 12:47:42.0221,172.8,73.2,42.5,42.36,-135,20.32,65,-67670,-67660,0,42.5,42.5
2018-12-09 12:47:42.2721,172.8,73.2,42.5,42.36,-135,20.32,51,3.7,3.68,0,42.5,42.5
2018-12-09 12:47:42.5221,172.8,73.2,42.5,42.36,-135,20.31,63,50,50,0,42.5,42.5
2018-12-09 12:47:42.7721,172.8,73.2,42.5,42.36,-135,20.32,67,37.1,36.5,0,42.5,42.5
2018-12-09 12:47:43.0221,172.8,73.2,42.5,42.36,-135,20.34,52,3.7,3.67,0,42.5,42.5
2018-12-09 12:47:43.2721,172.8,73.2,42.5,42.36,-135,20.32,6,-67670,37.1,3.7,42.5,42.5
2018-12-09 12:47:43.5221,172.8,73.1,42.5,42.3,-135,20.32,7,-67660,36.5,3.7,42.5,42.5
2018-12-09 12:47:43.7721,172.8,73.1,42.5,42.3,-135,20.32,1,724,-93.3,29.5,42.5,42.5
2018-12-09 12:47:44.0221,172.8,73.1,42.5,42.3,-135,20.32,2,723.7,-93.1,29.5,42.5,42.5
2018-12-09 12:47:44.2721,172.8,73.1,42.5,42.3,-135,20.33,61,723.7,718.6,0,42.5,42.5
2018-12-09 12:47:44.5221,172.8,73.1,42.5,42.3,-134.9,20.32,62,425,425,0,42.5,42.5
2018-12-09 12:47:44.7721,172.8,73.1,42.5,42.3,-135,20.31,64,98.4,99.4,0,42.5,42.5
2018-12-09 12:47:45.0221,172.8,73.1,42.5,42.3,-135,20.32,3,724,-93.3,28,42.5,42.5
2018-12-09 12:47:45.2721,172.8,73.1,42.5,42.3,-135,20.32,4,723.7,-93.1,28,42.5,42.5
2018-12-09 12:47:45.5221,172.8,73.1,42.5,42.3,-135.1,20.32,65,-67670,-67670,0,42.5,42.5
2018-12-09 12:47:45.7721,172.8,73,42.5,42.25,-135,20.33,66,2430,2420,0,42.5,42.5
2018-12-09 12:47:46.0222,172.8,73,42.5,42.25,-135,20.32,1,723.7,-93.5,29.5,42.5,42.5
2018-12-09 12:47:46.2722,172.8,72.9,42.5,42.19,-134.9,20.31,2,723.3,-93.1,29.5,42.5,42.5
2018-12-09 12:47:46.5222,172.8,72.9,42.5,42.19,-135,20.32,65,-67670,-67660,0,42.5,42.5
2018-12-09 12:47:46.7722,172.8,72.9,42.5,42.19,-135,20.31,51,3.7,3.68,0,42.5,42.5
2018-12-09 12:47:47.0222,172.8,72.9,42.5,42.19,-135,20.33,63,50,50,0,42.5,42.5
2018-12-09 12:47:47.2722,172.8,72.9,42.5,42.19,-135,20.32,67,37.1,36.5,0,42.5,42.5
2018-12-09 12:47:47.5221,172.8,72.9,42.5,42.19,-134.9,20.31,52,3.7,3.67,0,42.5,42.5
2018-12-09 12:47:47.7722,172.8,72.9,42.5,42.19,-135,20.35,6,-67680,37.1,3.7,42.5,42.5
2018-12-09 12:47:48.0222,172.8,72.9,42.5,42.19,-135,20.37,7,-67680,36.5,3.7,42.5,42.5
2018-12-09 12:47:48.2722,172.8,72.9,42.5,42.19,-135,20.34,1,723.7,-93.5,29.5,42.5,42.5
2018-12-09 12:47:48.5222,172.8,72.9,42.25,42.19,-135,20.33,2,723.3,-93.1,29.5,42.5,42.5
2018-12-09 12:47:48.7722,172.8,72.9,42.25,42.19,-135,20.33,61,723.5,718.4,0,42.5,42.5
2018-12-09 12:47:49.0222,172.8,72.9,42.25,42.19,-135,20.31,62,425,425,0,42.5,42.5
2018-12-09 12:47:49.2722,172.8,72.9,42.25,42.19,-135,20.31,64,98.3,99.3,0,42.5,42.5
2018-12-09 12:47:49.5222,172.8,72.9,42.25,42.19,-135,20.32,3,723.7,-93.5,28,42.5,42.5
2018-12-09 12:47:49.7722,172.8,72.9,42.25,42.19,-135,20.33,4,723.3,-93.1,28,42.5,42.5
2018-12-09 12:47:50.0222,172.8,72.9,42.25,42.19,-135,20.32,65,-67660,-67650,0,42.5,42.5
2018-12-09 12:47:50.2722,172.8,72.9,42.25,42.19,-135,20.32,66,2410,2410,0,42.5,42.5
2018-12-09 12:47:50.5223,172.8,72.9,42.25,42.19,-135,20.33,1,723.7,-93.5,29.5,42.5,42.5
2018-12-09 12:47:50.7722,172.8,72.8,42,42.13,-135,20.32,2,723.3,-93.1,29.5,42.5,42.5
2018-12-09 12:47:51.0222,172.8,72.8,42,42.13,-135,20.32,65,-67670,-67660,0,42.5,42.5
2018-12-09 12:47:51.2722,172.8,72.8,42,42.13,-135,20.35,51,3.7,3.68,0,42.5,42.5
2018-12-09 12:47:51.5222,172.8,72.8,42,42.13,-135,20.32,63,50,50,0,42.5,42.5
2018-12-09 12:47:51.7722,172.8,72.8,42,42.13,-135,20.32,67,37.1,36.5,0,42.5,42.5
2018-12-09 12:47:52.0222,172.8,72.8,42,42.13,-135,20.33,52,3.7,3.67,0,42.5,42.5
2018-12-09 12:47:52.2722,172.8,72.8,42,42.13,-135,20.32,6,-67670,37.1,3.7,42.5,42.5
2018-12-09 12:47:52.5222,172.8,72.8,42,42.13,-135,20.34,7,-67660,36.4,3.7,42.5,42.5
2018-12-09 12:47:52.7722,172.8,72.8,42,42.13,-135,20.3,1,723.4,-93.5,29.5,42,42
2018-12-09 12:47:53.0222,172.8,72.8,42,42.13,-135,20.31,2,723.1,-93.1,29.5,42,42
2018-12-09 12:47:53.2722,172.8,72.8,42,42.13,-134.9,20.32,61,723.3,718.2,0,42,42
2018-12-09 12:47:53.5222,172.8,72.8,42,42.13,-135,20.32,62,425,425,0,42,42
2018-12-09 12:47:53.7722,172.8,72.8,42,42.13,-135,20.32,64,98.4,99.4,0,42,42
2018-12-09 12:47:54.0222,172.8,72.8,42,42.13,-135,20.32,3,723.4,-93.5,28,42,42
2018-12-09 12:47:54.2722,172.8,72.8,42,42.13,-135,20.32,4,723.1,-93.1,28,42,42
2018-12-09 12:47:54.5222,172.8,72.7,42,42.07,-134.9,20.31,65,-67670,-67660,0,42,42
2018-12-09 12:47:54.7722,172.8,72.7,42,42.07,-134.9,20.32,66,2420,2420,0,42,42
2018-12-09 12:47:55.0223,172.8,72.7,42,42.07,-135,20.32,1,723.4,-93.5,29.5,42,42
2018-12-09 12:47:55.2723,172.8,72.7,42,42.07,-135,20.34,2,723.1,-93.1,29.5,42,42
2018-12-09 12:47:55.5223,172.8,72.7,42,42.07,-135,20.32,65,-67660,-67640,0,42,42
2018-12-09 12:47:55.7723,172.8,72.7,42,42.07,-135,20.32,51,3.7,3.67,0,42,42
2018-12-09 12:47:56.0223,172.8,72.7,42,42.07,-135,20.32,63,50,50,0,42,42
2018-12-09 12:47:56.2722,172.8,72.7,42,42.07,-134.9,20.33,67,37.1,36.4,0,42,42
2018-12-09 12:47:56.5222,172.8,72.7,42,42.07,-135,20.31,52,3.7,3.67,0,42,42
2018-12-09 12:47:56.7722,172.8,72.6,42,42.01,-135,20.32,6,-67660,37.1,3.7,42,42
2018-12-09 12:47:57.0222,172.8,72.6,42,42.01,-135,20.32,7,-67650,36.4,3.7,42,42
2018-12-09 12:47:57.2723,172.8,72.6,42,42.01,-135,20.32,1,723.4,-93.5,29.5,42,42
2018-12-09 12:47:57.5223,172.8,72.5,42,41.96,-134.9,20.31,2,723.1,-93.1,29.5,42,42
2018-12-09 12:47:57.7723,172.8,72.5,42,41.96,-135,20.31,61,723.2,718,0,42,42
2018-12-09 12:47:58.0223,172.8,72.5,42,41.96,-135,20.33,62,425,425,0,42,42
2018-12-09 12:47:58.2722,172.8,72.5,42,41.96,-135,20.32,64,98.3,99.3,0,42,42
2018-12-09 12:47:58.5222,172.8,72.5,42,41.96,-135,20.32,3,723.4,-93.5,28,42,42
2018-12-09 12:47:58.7722,172.8,72.5,42,41.96,-135,20.31,4,723.1,-93.1,28,42,42
2018-12-09 12:47:59.0222,172.8,72.5,42,41.96,-134.9,20.32,65,-67650,-67640,0,42,42
2018-12-09 12:47:59.2723,172.8,72.5,42,41.96,-134.9,20.32,66,2410,2410,0,42,42
2018-12-09 12:47:59.5224,172.8,72.5,42,41.96,-135,20.32,1,723.4,-93.5,29.5,42,42
2018-12-09 12:47:59.7724,172.8,72.5,42,41.96,-135,20.3,2,723.1,-93.1,29.5,42,42
2018-12-09 12:48:00.0224,172.8,72.5,42,41.96,-135,20.32,65,-67660,-67660,0,42,42
2018-12-09 12:48:00.2724,172.8,72.5,42,41.96,-134.9,20.31,51,3.69,3.67,0,42,42
2018-12-09 12:48:00.5224,172.8,72.5,42,41.96,-134.9,20.32,63,50,50,0,42,42
2018-12-09 12:48:00.7724,172.8,72.5,42,41.96,-135,20.31,67,37.1,36.4,0,42,42
2018-12-09 12:48:01.0224,172.8,72.5,42,41.96,-135,20.32,52,3.7,3.67,0,42,42
2018-12-09 12:48:01.2724,172.8,72.5,42,41.96,-135,20.33,6,-67650,37.1,3.7,42,42
2018-12-09 12:48:01.5224,172.8,72.5,42,41.96,-134.9,20.32,7,-67650,36.4,3.7,42,42
2018-12-09 12:48:01.7724,172.8,72.5,42,41.96,-134.9,20.32,1,723,-93.5,29.5,42,42
2018-12-09 12:48:02.0224,172.8,72.5,42,41.96,-134.9,20.32,2,722.9,-93.1,29.5,42,42
2018-12-09 12:48:02.2724,172.8,72.5,42,41.96,-135,20.32,61,723,717.9,0,42,42
2018-12-09 12:48:02.5223,172.8,72.5,42,41.96,-135,20.32,62,425,425,0,42,42
2018-12-09 12:48:02.7723,172.8,72.4,42,41.9,-135,20.33,64,98.2,99.2,0,42,42
2018-12-09 12:48:03.0223,172.8,72.4,42,41.9,-135,20.32,3,723,-93.5,28,42,42
2018-12-09 12:48:03.2724,172.8,72.4,42,41.9,-134.9,20.32,4,722.9,-93.1,28,42,42
2018-12-09 12:48:03.5224,172.8,72.4,42,41.9,-135,20.32,65,-67670,-67660,0,42,42
2018-12-09 12:48:03.7724,172.8,72.4,42,41.9,-135,20.32,66,2420,2420,0,42,42
2018-12-09 12:48:04.0224,172.8,72.4,42,41.9,-135,20.32,1,723,-93.5,29.5,42,42
2018-12-09 12:48:04.2724,172.8,72.4,42,41.9,-135,20.34,2,722.9,-93.1,29.5,42,42
2018-12-09 12:48:04.5224,172.8,72.4,42,41.9,-134.9,20.32,65,-67660,-67650,0,42,42
2018-12-09 12:48:04.7724,172.8,72.4,42,41.9,-134.9,20.32,51,3.69,3.67,0,42,42
2018-12-09 12:48:05.0224,172.8,72.4,42,41.9,-135,20.33,63,50,50,0,42,42
2018-12-09 12:48:05.2724,172.8,72.4,42,41.9,-135,20.31,67,37.1,36.4,0,42,42
2018-12-09 12:48:05.5224,172.8,72.4,42,41.9,-135,20.2,52,3.7,3.67,0,42,42
2018-12-09 12:48:05.7724,172.8,72.4,42,41.9,-135,20.33,6,-67660,37.1,3.7,42,42
2018-12-09 12:48:06.0224,172.8,72.4,42,41.9,-134.9,20.32,7,-67660,36.4,3.7,42,42
2018-12-09 12:48:06.2724,172.8,72.4,42,41.9,-135,20.31,1,723,-93.5,29.5,42,42
2018-12-09 12:48:06.5224,172.8,72.3,42,41.84,-135,20.33,2,722.9,-93.1,29.5,42,42
2018-12-09 12:48:06.7724,172.8,72.3,42,41.84,-135,20.34,61,722.8,717.7,0,42,42
2018-12-09 12:48:07.0224,172.8,72.3,42,41.84,-135,20.3,62,425,425,0,42,42
2018-12-09 12:48:07.2724,172.8,72.3,42,41.84,-135,20.34,64,98.2,99.2,0,42,42
2018-12-09 12:48:07.5224,172.8,72.3,42,41.84,-134.9,20.32,3,722.7,-93.5,28,42,42
2018-12-09 12:48:07.7724,172.8,72.2,42,41.78,-134.9,20.32,4,722.6,-93.3,28,42,42
2018-12-09 12:48:08.0224,172.8,72.2,42,41.78,-135,20.32,65,-67660,-67650,0,42,42
2018-12-09 12:48:08.2724,172.8,72.2,42,41.78,-135,20.33,66,2420,2420,0,42,42
2018-12-09 12:48:08.5224,172.8,72.1,42,41.72,-135,20.32,1,722.7,-93.5,29.5,42,42
2018-12-09 12:48:08.7724,172.8,72.1,42,41.72,-135,20.32,2,722.6,-93.3,29.5,42,42
2018-12-09 12:48:09.0224,172.8,72.1,42,41.72,-135,20.32,65,-67670,-67670,0,42,42
2018-12-09 12:48:09.2724,172.8,72.1,42,41.72,-135,20.32,51,3.69,3.67,0,42,42
2018-12-09 12:48:09.5224,172.8,72.1,42,41.72,-135,20.33,63,50,50,0,42,42
2018-12-09 12:48:09.7724,172.8,72.1,42,41.72,-135,20.32,67,37.1,36.4,0,42,42
2018-12-09 12:48:10.0224,172.8,72.1,42,41.72,-134.9,20.28,52,3.69,3.67,0,42,42
2018-12-09 12:48:10.2724,172.8,72.1,42,41.72,-134.9,20.32,6,-67660,37.1,3.7,42,42
2018-12-09 12:48:10.5224,172.8,72.1,42,41.72,-135,20.32,7,-67660,36.4,3.7,42,42
2018-12-09 12:48:10.7724,172.8,72.1,42,41.72,-135,20.32,1,722.7,-93.5,29.5,42,42
2018-12-09 12:48:11.0224,172.8,72.1,42,41.72,-135,20.32,2,722.6,-93.3,29.5,42,42
2018-12-09 12:48:11.2725,172.8,72.1,42,41.72,-135,20.3,61,722.7,717.5,0,42,42
2018-12-09 12:48:11.5225,172.8,72.1,42,41.72,-134.9,20.31,62,425,425,0,42,42
2018-12-09 12:48:11.7725,172.8,72.1,42,41.72,-134.9,20.32,64,98.3,99.2,0,42,42
2018-12-09 12:48:12.0225,172.8,72.1,42,41.72,-135,20.32,3,722.7,-93.5,28,42,42
2018-12-09 12:48:12.2725,172.8,72.1,42,41.72,-135,20.3,4,722.6,-93.3,28,42,42
2018-12-09 12:48:12.5225,172.8,72.1,42,41.72,-135,20.32,65,-67670,-67660,0,42,42
2018-12-09 12:48:12.7725,172.8,72.1,42,41.72,-135,20.32,66,2430,2430,0,42,42
2018-12-09 12:48:13.0225,172.8,72.1,42,41.72,-135,20.32,1,722.7,-93.5,29.5,42,42
2018-12-09 12:48:13.2724,172.8,72.1,41.75,41.72,-135,20.32,2,722.6,-93.3,29.5,42,42
2018-12-09 12:48:13.5224,172.8,72.1,41.75,41.72,-135,20.32,65,-67660,-67660,0,42,42
2018-12-09 12:48:13.7724,172.8,72,41.5,41.67,-135,20.32,51,3.69,3.67,0,42,42
2018-12-09 12:48:14.0224,172.8,72,41.5,41.67,-135,20.29,63,50,50,0,42,42
2018-12-09 12:48:14.2724,172.8,72,41.5,41.67,-135,20.32,67,37.1,36.4,0,42,42
2018-12-09 12:48:14.5224,172.8,72,41.5,41.67,-134.9,20.32,52,3.69,3.67,0,41.5,42
2018-12-09 12:48:14.7724,172.8,72,41.5,41.67,-135,20.31,6,-67660,37.1,3.7,41.5,41.5
2018-12-09 12:48:15.0225,172.8,72,41.5,41.67,-135,20.32,7,-67660,36.4,3.7,41.5,41.5
2018-12-09 12:48:15.2725,172.8,72,41.5,41.67,-135,20.17,1,722.5,-93.5,29.5,41.5,41.5
2018-12-09 12:48:15.5225,172.8,72,41.5,41.67,-135,20.38,2,722.2,-93.3,29.5,41.5,41.5
2018-12-09 12:48:15.7725,172.8,72,41.5,41.67,-135,20.32,61,722.5,717.5,0,41.5,41.5
2018-12-09 12:48:16.0225,172.8,72,41.5,41.67,-135,20.32,62,425,425,0,41.5,41.5
2018-12-09 12:48:16.2725,172.8,72,41.5,41.67,-135,20.31,64,98.1,99.1,0,41.5,41.5
2018-12-09 12:48:16.5225,172.8,72,41.5,41.67,-135,20.31,3,722.5,-93.5,28,41.5,41.5
2018-12-09 12:48:16.7725,172.8,72,41.5,41.67,-135,20.31,4,722.2,-93.3,28,41.5,41.5
2018-12-09 12:48:17.0225,172.8,72,41.5,41.67,-135,20.31,65,-67660,-67650,0,41.5,41.5
2018-12-09 12:48:17.2725,172.8,72,41.5,41.67,-135,20.33,66,2440,2430,0,41.5,41.5
2018-12-09 12:48:17.5225,172.8,72,41.5,41.67,-134.9,20.31,1,722.5,-93.5,29.5,41.5,41.5
2018-12-09 12:48:17.7725,172.8,72,41.5,41.67,-135,20.32,2,722.2,-93.3,29.5,41.5,41.5
2018-12-09 12:48:18.0225,172.8,72,41.5,41.67,-135,20.32,65,-67660,-67660,0,41.5,41.5
2018-12-09 12:48:18.2725,172.8,72,41.5,41.67,-135,20.32,51,3.69,3.67,0,41.5,41.5
2018-12-09 12:48:18.5225,172.8,72,41.5,41.67,-135,20.32,63,50,50,0,41.5,41.5
2018-12-09 12:48:18.7725,172.8,72,41.5,41.67,-135,20.32,67,37.1,36.4,0,41.5,41.5
2018-12-09 12:48:19.0225,172.8,72,41.5,41.67,-135,20.32,52,3.69,3.67,0,41.5,41.5
2018-12-09 12:48:19.2725,172.8,72,41.5,41.67,-135,20.32,6,-67650,37.1,3.7,41.5,41.5
2018-12-09 12:48:19.5224,172.8,71.8,41.5,41.55,-135,20.32,7,-67650,36.4,3.7,41.5,41.5
2018-12-09 12:48:19.7725,172.8,71.8,41.5,41.55,-135,20.28,1,722.5,-93.5,29.5,41.5,41.5
2018-12-09 12:48:20.0225,172.8,71.8,41.5,41.55,-135,20.38,2,722.2,-93.3,29.5,41.5,41.5
2018-12-09 12:48:20.2725,172.8,71.8,41.5,41.55,-134.9,20.33,61,722.3,717.2,0,41.5,41.5
2018-12-09 12:48:20.5225,172.8,71.8,41.5,41.55,-134.9,20.33,62,425,425,0,41.5,41.5
2018-12-09 12:48:20.7726,172.8,71.8,41.5,41.55,-135,20.33,64,98.2,99.2,0,41.5,41.5
2018-12-09 12:48:21.0226,172.8,71.8,41.5,41.55,-135,20.31,3,722.5,-93.5,28,41.5,41.5
2018-12-09 12:48:21.2725,172.8,71.8,41.5,41.55,-135,20.28,4,722.2,-93.3,28,41.5,41.5
2018-12-09 12:48:21.5225,172.8,71.8,41.5,41.55,-135,20.32,65,-67660,-67660,0,41.5,41.5
2018-12-09 12:48:21.7725,172.8,71.8,41.5,41.55,-134.9,20.32,66,2440,2440,0,41.5,41.5
2018-12-09 12:48:22.0225,172.8,71.8,41.5,41.55,-135,20.33,1,722.3,-93.7,29.5,41.5,41.5
2018-12-09 12:48:22.2726,172.8,71.8,41.5,41.55,-135,20.32,2,721.9,-93.3,29.5,41.5,41.5
2018-12-09 12:48:22.5226,172.8,71.8,41.5,41.55,-135,20.32,65,-67650,-67650,0,41.5,41.5
2018-12-09 12:48:22.7726,172.8,71.8,41.5,41.55,-135,20.32,51,3.69,3.67,0,41.5,41.5
2018-12-09 12:48:23.0226,172.8,71.8,41.5,41.55,-135,20.32,63,50,50,0,41.5,41.5
2018-12-09 12:48:23.2725,172.8,71.8,41.5,41.55,-134.9,20.32,67,37.1,36.4,0,41.5,41.5
2018-12-09 12:48:23.5225,172.8,71.8,41.5,41.55,-134.9,20.31,52,3.69,3.66,0,41.5,41.5
2018-12-09 12:48:23.7725,172.8,71.8,41.5,41.55,-135,20.32,6,-67660,37.1,3.7,41.5,41.5
2018-12-09 12:48:24.0225,172.8,71.8,41.5,41.55,-135,20.31,7,-67660,36.4,3.7,41.5,41.5
2018-12-09 12:48:24.2725,172.8,71.8,41.5,41.55,-135,20.32,1,722.3,-93.7,29.5,41.5,41.5
2018-12-09 12:48:24.5225,172.8,71.8,41.5,41.55,-135,20.33,2,721.9,-93.3,29.5,41.5,41.5
2018-12-09 12:48:24.7724,172.8,71.6,41.5,41.44,-134.9,20.32,61,722.1,717,0,41.5,41.5
2018-12-09 12:48:25.0225,172.8,71.6,41.5,41.44,-135,20.33,62,425,425,0,41.5,41.5
2018-12-09 12:48:25.2725,172.8,71.6,41.5,41.44,-135,20.32,64,98.3,99.3,0,41.5,41.5
2018-12-09 12:48:25.5225,172.8,71.6,41.5,41.44,-135,20.32,3,722.3,-93.7,28,41.5,41.5
2018-12-09 12:48:25.7725,172.8,71.6,41.5,41.44,-135,20.32,4,721.9,-93.3,28,41.5,41.5
2018-12-09 12:48:26.0226,172.8,71.6,41.5,41.44,-135,20.32,65,-67650,-67650,0,41.5,41.5
2018-12-09 12:48:26.2726,172.8,71.6,41.5,41.44,-134.9,20.32,66,2430,2430,0,41.5,41.5
2018-12-09 12:48:26.5226,172.8,71.6,41.5,41.44,-135,20.32,1,722.3,-93.7,29.5,41.5,41.5
2018-12-09 12:48:26.7726,172.8,71.6,41.5,41.44,-135,20.32,2,721.9,-93.3,29.5,41.5,41.5
2018-12-09 12:48:27.0226,172.8,71.6,41.5,41.44,-135,20.32,65,-67660,-67650,0,41.5,41.5
2018-12-09 12:48:27.2726,172.8,71.6,41.5,41.44,-135,20.32,51,3.69,3.67,0,41.5,41.5
2018-12-09 12:48:27.5226,172.8,71.6,41.5,41.44,-135,20.32,63,50,50,0,41.5,41.5
2018-12-09 12:48:27.7726,172.8,71.6,41.5,41.44,-135,20.31,67,37.1,36.4,0,41.5,41.5
2018-12-09 12:48:28.0226,172.8,71.6,41.5,41.44,-135,20.35,52,3.69,3.66,0,41.5,41.5
2018-12-09 12:48:28.2726,172.8,71.5,41.5,41.38,-135,20.32,6,-67660,37.1,3.7,41.5,41.5
2018-12-09 12:48:28.5226,172.8,71.5,41.5,41.38,-135,20.31,7,-67660,36.4,3.7,41.5,41.5
2018-12-09 12:48:28.7726,172.8,71.4,41.5,41.32,-135,20.32,1,722.3,-93.7,29.5,41.5,41.5
2018-12-09 12:48:29.0226,172.8,71.4,41.5,41.32,-135,20.32,2,721.9,-93.3,29.5,41.5,41.5
2018-12-09 12:48:29.2726,172.8,71.4,41.5,41.32,-134.9,20.32,61,722,716.9,0,41.5,41.5
2018-12-09 12:48:29.5226,172.8,71.4,41.5,41.32,-135,20.29,62,425,425,0,41.5,41.5
2018-12-09 12:48:29.7726,172.8,71.4,41.5,41.32,-135,20.34,64,98.2,99.1,0,41.5,41.5
2018-12-09 12:48:30.0226,172.8,71.4,41.5,41.32,-135,20.3,3,721.8,-93.7,28,41.5,41.5
2018-12-09 12:48:30.2726,172.8,71.4,41.5,41.32,-135,20.33,4,721.6,-93.3,28,41.5,41.5
2018-12-09 12:48:30.5226,172.8,71.4,41.5,41.32,-135,20.31,65,-67670,-67670,0,41.5,41.5
2018-12-09 12:48:30.7726,172.8,71.4,41.5,41.32,-135,20.3,66,2430,2430,0,41.5,41.5
2018-12-09 12:48:31.0226,172.8,71.4,41.5,41.32,-135,20.3,1,721.8,-93.7,29.5,41.5,41.5
2018-12-09 12:48:31.2726,172.8,71.3,41.5,41.26,-135,20.32,2,721.6,-93.3,29.5,41.5,41.5
2018-12-09 12:48:31.5226,172.8,71.3,41.5,41.26,-135,20.32,65,-67660,-67660,0,41.5,41.5
2018-12-09 12:48:31.7726,172.8,71.3,41.5,41.26,-134.9,20.31,51,3.69,3.67,0,41.5,41.5
2018-12-09 12:48:32.0226,172.8,71.3,41.5,41.26,-134.9,20.32,63,50,50,0,41.5,41.5
2018-12-09 12:48:32.2726,172.8,71.3,41.5,41.26,-135,20.31,67,37.1,36.4,0,41.5,41.5
2018-12-09 12:48:32.5226,172.8,71.3,41.5,41.26,-135,20.32,52,3.69,3.66,0,41.5,41.5
2018-12-09 12:48:32.7727,172.8,71.3,41.5,41.26,-135,20.32,6,-67670,37.1,3.7,41.5,41.5
2018-12-09 12:48:33.0227,172.8,71.3,41.5,41.26,-135,20.32,7,-67670,36.4,3.7,41.5,41.5
2018-12-09 12:48:33.2726,172.8,71.3,41.5,41.26,-135,20.32,1,721.8,-93.7,29.5,41.5,41.5
2018-12-09 12:48:33.5226,172.8,71.3,41.5,41.26,-134.9,20.32,2,721.6,-93.3,29.5,41.5,41.5
2018-12-09 12:48:33.7726,172.8,71.3,41.5,41.26,-135,20.32,61,721.9,716.7,0,41.5,41.5
2018-12-09 12:48:34.0226,172.8,71.3,41.5,41.26,-135,20.33,62,425,425,0,41.5,41.5
2018-12-09 12:48:34.2726,172.8,71.3,41.5,41.26,-135,20.32,64,98.2,99.2,0,41.5,41.5
2018-12-09 12:48:34.5226,172.8,71.3,41.5,41.26,-135,20.32,3,721.8,-93.7,28,41.5,41.5
2018-12-09 12:48:34.7726,172.8,71.3,41.5,41.26,-134.9,20.33,4,721.6,-93.3,28,41.5,41.5
2018-12-09 12:48:35.0226,172.8,71.3,41.5,41.26,-134.9,20.31,65,-67660,-67660,0,41.5,41.5
2018-12-09 12:48:35.2726,172.8,71.3,41.5,41.26,-135,20.32,66,2440,2440,0,41.5,41.5
2018-12-09 12:48:35.5227,172.8,71.3,41.5,41.26,-135,20.3,1,721.8,-93.7,29.5,41.5,41.5
2018-12-09 12:48:35.7727,172.8,71.2,41.5,41.2,-135,20.33,2,721.6,-93.3,29.5,41.5,41.5
2018-12-09 12:48:36.0227,172.8,71.2,41.5,41.2,-135,20.33,65,-67670,-67670,0,41.5,41.5
2018-12-09 12:48:36.2727,172.8,71.2,41.5,41.2,-135,20.31,51,3.69,3.67,0,41.5,41.5
2018-12-09 12:48:36.5227,172.8,71.2,41.5,41.2,-135,20.32,63,50,50,0,41.5,41.5
2018-12-09 12:48:36.7727,172.8,71.2,41.25,41.2,-135,20.32,67,37,36.4,0,41.5,41.5
2018-12-09 12:48:37.0227,172.8,71.2,41.25,41.2,-135,20.31,52,3.69,3.66,0,41.5,41.5
2018-12-09 12:48:37.2727,172.8,71.2,41.25,41.2,-135,20.32,6,-67650,37.1,3.7,41.5,41.5
2018-12-09 12:48:37.5227,172.8,71.2,41,41.2,-135,20.32,7,-67660,36.4,3.7,41.5,41.5
2018-12-09 12:48:37.7727,172.8,71.2,41,41.2,-135,20.31,1,721.7,-93.7,29.5,41.5,41.5
2018-12-09 12:48:38.0227,172.8,71.2,41,41.2,-135,20.32,2,721.3,-93.3,29.5,41.5,41.5
2018-12-09 12:48:38.2727,172.8,71.2,41,41.2,-135,20.34,61,721.6,716.5,0,41.5,41.5
2018-12-09 12:48:38.5227,172.8,71.2,41,41.2,-135,20.29,62,425,425,0,41.5,41.5
2018-12-09 12:48:38.7727,172.8,71.2,41,41.2,-135,20.28,64,98.3,99.3,0,41.5,41.5
2018-12-09 12:48:39.0227,172.8,71.2,41,41.2,-134.9,20.3,3,721.7,-93.7,28,41.5,41.5
2018-12-09 12:48:39.2728,172.8,71.2,41,41.2,-134.9,20.33,4,721.3,-93.3,28,41.5,41.5
2018-12-09 12:48:39.5228,172.8,71.2,41,41.2,-135,20.33,65,-67660,-67670,0,41.5,41.5
2018-12-09 12:48:39.7727,172.8,71.1,41,41.15,-135,20.33,66,2440,2440,0,41.5,41.5
2018-12-09 12:48:40.0227,172.8,71.1,41,41.15,-135,20.33,1,721.7,-93.7,29.5,41.5,41.5
2018-12-09 12:48:40.2727,172.8,71.1,41,41.15,-135,20.32,2,721.3,-93.3,29.5,41.5,41.5
2018-12-09 12:48:40.5227,172.8,71,41,41.09,-134.9,20.33,65,-67650,-67660,0,41.5,41.5
2018-12-09 12:48:40.7727,172.8,71,41,41.09,-135,20.32,51,3.69,3.67,0,41.5,41.5
2018-12-09 12:48:41.0227,172.8,71,41,41.09,-135,20.31,63,50,50,0,41.5,41.5
