Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 12:48:41.2727,172.8,71,41,41.09,-135,20.32,67,37.1,36.4,0,41.5,41.5
2018-12-09 12:48:41.5227,172.8,71,41,41.09,-135,20.32,52,3.69,3.66,0,41.5,41.5
2018-12-09 12:48:41.7727,172.8,71,41,41.09,-134.9,20.31,6,-67650,37.1,3.7,41.5,41.5
2018-12-09 12:48:42.0227,172.8,71,41,41.09,-134.9,20.33,7,-67650,36.4,3.7,41.5,41.5
2018-12-09 12:48:42.2727,172.8,71,41,41.09,-134.9,20.31,1,721.7,-93.7,29.5,41.5,41.5
2018-12-09 12:48:42.5227,172.8,70.9,41,41.03,-135,20.32,2,721.3,-93.3,29.5,41.5,41.5
2018-12-09 12:48:42.7728,172.8,70.9,41,41.03,-135,20.34,61,721.5,716.3,0,41.5,41.5
2018-12-09 12:48:43.0228,172.8,70.9,41,41.03,-135,20.33,62,425,425,0,41.5,41.5
2018-12-09 12:48:43.2728,172.8,70.9,41,41.03,-135,20.32,64,98.3,99.3,0,41.5,41.5
2018-12-09 12:48:43.5228,172.8,70.9,41,41.03,-134.9,20.33,3,721.7,-93.7,28,41.5,41.5
2018-12-09 12:48:43.7728,172.8,70.9,41,41.03,-135,20.44,4,721.2,-93.3,28,41,41
2018-12-09 12:48:44.0228,172.8,70.9,41,41.03,-135,20.33,65,-67650,-67650,0,41,41
2018-12-09 12:48:44.2728,172.8,70.9,41,41.03,-135,20.32,66,2440,2430,0,41,41
2018-12-09 12:48:44.5228,172.8,70.9,41,41.03,-134.9,20.32,1,721.3,-93.7,29.5,41,41
2018-12-09 12:48:44.7728,172.8,70.9,41,41.03,-134.9,20.32,2,721.2,-93.3,29.5,41,41
2018-12-09 12:48:45.0227,172.8,70.9,41,41.03,-135,20.33,65,-67650,-67660,0,41,41
2018-12-09 12:48:45.2727,172.8,70.9,41,41.03,-135,20.34,51,3.69,3.66,0,41,41
2018-12-09 12:48:45.5227,172.8,70.9,41,41.03,-135,20.31,63,50,50,0,41,41
2018-12-09 12:48:45.7728,172.8,70.9,41,41.03,-135,20.32,67,37.1,36.4,0,41,41
2018-12-09 12:48:46.0228,172.8,70.9,41,41.03,-134.9,20.31,52,3.69,3.66,0,41,41
2018-12-09 12:48:46.2729,172.8,70.9,41,41.03,-134.9,20.32,6,-67660,37.1,3.7,41,41
2018-12-09 12:48:46.5229,172.8,70.9,41,41.03,-135,20.33,7,-67650,36.4,3.7,41,41
2018-12-09 12:48:46.7729,172.8,70.9,41,41.03,-135,20.32,1,721.3,-93.7,29.5,41,41
2018-12-09 12:48:47.0229,172.8,70.9,41,41.03,-135,20.32,2,721.2,-93.3,29.5,41,41
2018-12-09 12:48:47.2728,172.8,70.9,41,41.03,-135,20.32,61,721.2,716.1,0,41,41
2018-12-09 12:48:47.5228,172.8,70.9,41,41.03,-134.9,20.32,62,425,425,0,41,41
2018-12-09 12:48:47.7728,172.8,70.8,41,40.97,-135,20.32,64,98.4,99.3,0,41,41
2018-12-09 12:48:48.0228,172.8,70.8,41,40.97,-135,20.31,3,721.3,-93.7,28,41,41
2018-12-09 12:48:48.2728,172.8,70.8,41,40.97,-135,20.25,4,721.2,-93.3,28,41,41
2018-12-09 12:48:48.5228,172.8,70.8,41,40.97,-135,20.3,65,-67660,-67660,0,41,41
2018-12-09 12:48:48.7728,172.8,70.8,41,40.97,-135,20.34,66,2440,2430,0,41,41
2018-12-09 12:48:49.0228,172.8,70.8,41,40.97,-134.9,20.29,1,721.3,-93.7,29.5,41,41
2018-12-09 12:48:49.2728,172.8,70.8,41,40.97,-134.9,20.33,2,721.2,-93.3,29.5,41,41
2018-12-09 12:48:49.5228,172.8,70.8,41,40.97,-135,20.32,65,-67660,-67660,0,41,41
2018-12-09 12:48:49.7728,172.8,70.7,41,40.91,-135,20.32,51,3.69,3.66,0,41,41
2018-12-09 12:48:50.0228,172.8,70.7,41,40.91,-135,20.31,63,50,50,0,41,41
2018-12-09 12:48:50.2728,172.8,70.7,41,40.91,-135,20.32,67,37,36.4,0,41,41
2018-12-09 12:48:50.5228,172.8,70.7,41,40.91,-135,20.34,52,3.69,3.66,0,41,41
2018-12-09 12:48:50.7728,172.8,70.7,41,40.91,-135,20.32,6,-67660,37.1,3.7,41,41
2018-12-09 12:48:51.0228,172.8,70.7,41,40.91,-135,20.32,7,-67660,36.4,3.7,41,41
2018-12-09 12:48:51.2729,172.8,70.7,41,40.91,-135,20.33,1,720.9,-93.8,29.5,41,41
2018-12-09 12:48:51.5229,172.8,70.6,41,40.86,-135,20.32,2,720.9,-93.3,29.5,41,41
2018-12-09 12:48:51.7729,172.8,70.6,41,40.86,-135,20.37,61,721.1,716,0,41,41
2018-12-09 12:48:52.0229,172.8,70.6,41,40.86,-135,20.38,62,425,425,0,41,41
2018-12-09 12:48:52.2729,172.8,70.6,41,40.86,-135,20.32,64,98.6,99,0,41,41
2018-12-09 12:48:52.5229,172.8,70.6,41,40.86,-135,20.32,3,720.9,-93.8,28,41,41
2018-12-09 12:48:52.7729,172.8,70.6,41,40.86,-135,20.32,4,720.9,-93.3,28,41,41
2018-12-09 12:48:53.0229,172.8,70.6,41,40.86,-135,20.33,65,-67850,-67450,0,41,41
2018-12-09 12:48:53.2729,172.8,70.6,41,40.86,-135,20.32,66,2440,2440,0,41,41
2018-12-09 12:48:53.5229,172.8,70.5,41,40.8,-135,20.29,1,720.9,-93.8,29.5,41,41
2018-12-09 12:48:53.7729,172.8,70.5,41,40.8,-135,20.32,2,720.9,-93.3,29.5,41,41
2018-12-09 12:48:54.0229,172.8,70.5,41,40.8,-135,20.33,65,-67860,-67470,0,41,41
2018-12-09 12:48:54.2729,172.8,70.5,41,40.8,-135,20.32,51,3.68,3.66,0,41,41
2018-12-09 12:48:54.5230,172.8,70.5,41,40.8,-135,20.32,63,50,50,0,41,41
2018-12-09 12:48:54.7730,172.8,70.5,41,40.8,-135,20.32,67,37.1,36.4,0,41,41
2018-12-09 12:48:55.0230,172.8,70.5,41,40.8,-134.9,20.32,52,3.68,3.66,0,41,41
2018-12-09 12:48:55.2730,172.8,70.5,41,40.8,-135,20.33,6,-67860,37.1,3.7,41,41
2018-12-09 12:48:55.5229,172.8,70.5,41,40.8,-135,20.32,7,-67460,36.4,3.7,41,41
2018-12-09 12:48:55.7729,172.8,70.5,41,40.8,-135,20.32,1,720.9,-93.8,29.5,41,41
2018-12-09 12:48:56.0229,172.8,70.5,41,40.8,-135,20.32,2,720.9,-93.3,29.5,41,41
2018-12-09 12:48:56.2729,172.8,70.5,41,40.8,-135,20.31,61,720.9,715.8,0,41,41
2018-12-09 12:48:56.5229,172.8,70.5,41,40.8,-135,20.32,62,425,425,0,41,41
2018-12-09 12:48:56.7729,172.8,70.5,41,40.8,-135,20.32,64,98.4,98.8,0,41,41
2018-12-09 12:48:57.0229,172.8,70.5,41,40.8,-135,20.31,3,720.9,-93.8,28,41,41
2018-12-09 12:48:57.2729,172.8,70.5,41,40.8,-135,20.32,4,720.9,-93.3,28,41,41
2018-12-09 12:48:57.5229,172.8,70.5,41,40.8,-135,20.36,65,-67870,-67480,0,41,41
2018-12-09 12:48:57.7729,172.8,70.5,41,40.8,-134.9,20.32,66,2440,2440,0,41,41
2018-12-09 12:48:58.0229,172.8,70.5,41,40.8,-135,20.32,1,720.9,-93.8,29.5,41,41
2018-12-09 12:48:58.2729,172.8,70.5,41,40.8,-135,20.32,2,720.7,-93.2,29.5,41,41
2018-12-09 12:48:58.5229,172.8,70.5,41,40.8,-135,20.32,65,-67660,-67670,0,41,41
2018-12-09 12:48:58.7729,172.8,70.4,41,40.74,-135,20.33,51,3.68,3.66,0,41,41
2018-12-09 12:48:59.0229,172.8,70.4,41,40.74,-135,20.32,63,50,50,0,41,41
2018-12-09 12:48:59.2729,172.8,70.4,41,40.74,-134.9,20.32,67,37.1,36.4,0,41,41
2018-12-09 12:48:59.5229,172.8,70.4,41,40.74,-135,20.32,52,3.68,3.66,0,41,41
2018-12-09 12:48:59.7729,172.8,70.4,40.75,40.74,-135,20.31,6,-67660,37.1,3.7,41,41
2018-12-09 12:49:00.0229,172.8,70.4,40.75,40.74,-135,20.32,7,-67670,36.4,3.7,41,41
2018-12-09 12:49:00.2730,172.8,70.4,40.75,40.74,-135,20.32,1,720.7,-94,29.5,41,41
2018-12-09 12:49:00.5230,172.8,70.4,40.75,40.74,-135,20.33,2,720.7,-93.2,29.5,41,41
2018-12-09 12:49:00.7730,172.8,70.3,40.75,40.68,-135,20.32,61,720.8,715.6,0,41,41
2018-12-09 12:49:01.0230,172.8,70.3,40.75,40.68,-135,20.31,62,425,425,0,41,41
2018-12-09 12:49:01.2730,172.8,70.3,40.75,40.68,-135,20.32,64,98.2,99.2,0,41,41
2018-12-09 12:49:01.5230,172.8,70.3,40.75,40.68,-135,20.32,3,720.7,-94,28,41,41
2018-12-09 12:49:01.7730,172.8,70.3,40.75,40.68,-135,20.32,4,720.7,-93.2,28,41,41
2018-12-09 12:49:02.0229,172.8,70.3,40.75,40.68,-134.9,20.32,65,-67660,-67670,0,41,41
2018-12-09 12:49:02.2729,172.8,70.3,40.75,40.68,-135,20.33,66,2440,2440,0,41,41
2018-12-09 12:49:02.5229,172.8,70.2,40.5,40.63,-135,20.32,1,720.7,-94,29.5,41,41
2018-12-09 12:49:02.7729,172.8,70.2,40.5,40.63,-135,20.32,2,720.7,-93.2,29.5,41,41
2018-12-09 12:49:03.0230,172.8,70.2,40.5,40.63,-135,20.33,65,-67650,-67670,0,41,41
2018-12-09 12:49:03.2730,172.8,70.2,40.5,40.63,-135,20.32,51,3.68,3.66,0,41,41
2018-12-09 12:49:03.5230,172.8,70.2,40.5,40.63,-135,20.33,63,50,50,0,41,41
2018-12-09 12:49:03.7729,172.8,70.2,40.5,40.63,-135,20.31,67,37.1,36.4,0,41,41
2018-12-09 12:49:04.0229,172.8,70.2,40.5,40.63,-135,20.32,52,3.68,3.66,0,41,41
2018-12-09 12:49:04.2730,172.8,70.2,40.5,40.63,-135,20.32,6,-67650,37.1,3.7,41,41
2018-12-09 12:49:04.5230,172.8,70.1,40.5,40.57,-135,20.32,7,-67670,36.4,3.7,41,41
2018-12-09 12:49:04.7730,172.8,70.1,40.5,40.57,-134.9,20.33,1,720.7,-94,29.5,41,41
2018-12-09 12:49:05.0230,172.8,70.1,40.5,40.57,-134.9,20.35,2,720.7,-93.2,29.5,41,41
2018-12-09 12:49:05.2731,172.8,70.1,40.5,40.57,-134.9,20.39,61,720.5,715.4,0,41,41
2018-12-09 12:49:05.5231,172.8,70.1,40.5,40.57,-135,20.33,62,425,425,0,40.5,40.5
2018-12-09 12:49:05.7731,172.8,70.1,40.5,40.57,-135,20.31,64,98.1,99.1,0,40.5,40.5
2018-12-09 12:49:06.0231,172.8,70.1,40.5,40.57,-135,20.32,3,720.4,-93.8,28,40.5,40.5
2018-12-09 12:49:06.2732,172.8,70.1,40.5,40.57,-134.9,20.38,4,720.2,-93.5,28,40.5,40.5
2018-12-09 12:49:06.5231,172.8,70.1,40.5,40.57,-134.9,20.32,65,-67660,-67670,0,40.5,40.5
2018-12-09 12:49:06.7731,172.8,70.1,40.5,40.57,-135,20.32,66,2450,2440,0,40.5,40.5
2018-12-09 12:49:07.0230,172.8,70.1,40.5,40.57,-135,20.45,1,720.4,-93.8,29.5,40.5,40.5
2018-12-09 12:49:07.2730,172.8,70.1,40.5,40.57,-135,20.32,2,720.2,-93.5,29.5,40.5,40.5
2018-12-09 12:49:07.5230,172.8,70.1,40.5,40.57,-135,20.32,65,-67650,-67660,0,40.5,40.5
2018-12-09 12:49:07.7730,172.8,70.1,40.5,40.57,-134.9,20.32,51,3.68,3.66,0,40.5,40.5
2018-12-09 12:49:08.0230,172.8,70.1,40.5,40.57,-134.9,20.32,63,50,50,0,40.5,40.5
2018-12-09 12:49:08.2730,172.8,70.1,40.5,40.57,-135,20.31,67,37.1,36.4,0,40.5,40.5
2018-12-09 12:49:08.5230,172.8,70.1,40.5,40.57,-135,20.33,52,3.68,3.66,0,40.5,40.5
2018-12-09 12:49:08.7730,172.8,70.1,40.5,40.57,-135,20.31,6,-67650,37.1,3.7,40.5,40.5
2018-12-09 12:49:09.0230,172.8,70.1,40.5,40.57,-135,20.32,7,-67660,36.4,3.7,40.5,40.5
2018-12-09 12:49:09.2730,172.8,70.1,40.5,40.57,-135,20.32,1,720.4,-93.8,29.5,40.5,40.5
2018-12-09 12:49:09.5230,172.8,70.1,40.5,40.57,-134.9,20.33,2,720.2,-93.5,29.5,40.5,40.5
2018-12-09 12:49:09.7730,172.8,70,40.5,40.51,-135,20.32,61,720.3,715.3,0,40.5,40.5
2018-12-09 12:49:10.0230,172.8,70,40.5,40.51,-135,20.33,62,425,425,0,40.5,40.5
2018-12-09 12:49:10.2730,172.8,70,40.5,40.51,-135,20.31,64,98.3,99.3,0,40.5,40.5
2018-12-09 12:49:10.5230,172.8,70,40.5,40.51,-134.9,20.33,3,720.4,-93.8,28,40.5,40.5
2018-12-09 12:49:10.7730,172.8,70,40.5,40.51,-134.9,20.32,4,720.2,-93.5,28,40.5,40.5
2018-12-09 12:49:11.0230,172.8,70,40.5,40.51,-134.9,20.33,65,-67650,-67650,0,40.5,40.5
2018-12-09 12:49:11.2730,172.8,70,40.5,40.51,-135,20.33,66,2440,2440,0,40.5,40.5
2018-12-09 12:49:11.5230,172.8,70,40.5,40.51,-135,20.32,1,720.4,-93.8,29.5,40.5,40.5
2018-12-09 12:49:11.7730,172.8,70,40.5,40.51,-135,20.32,2,720.2,-93.5,29.5,40.5,40.5
2018-12-09 12:49:12.0231,172.8,70,40.5,40.51,-134.9,20.32,65,-67660,-67660,0,40.5,40.5
2018-12-09 12:49:12.2731,172.8,70,40.5,40.51,-134.9,20.32,51,3.68,3.66,0,40.5,40.5
2018-12-09 12:49:12.5231,172.8,70,40.5,40.51,-135,20.33,63,50,50,0,40.5,40.5
2018-12-09 12:49:12.7731,172.8,70,40.5,40.51,-135,20.32,67,37.1,36.4,0,40.5,40.5
2018-12-09 12:49:13.0231,172.8,70,40.5,40.51,-135,20.32,52,3.68,3.65,0,40.5,40.5
2018-12-09 12:49:13.2731,172.8,70,40.5,40.51,-135,20.32,6,-67660,37.1,3.7,40.5,40.5
2018-12-09 12:49:13.5231,172.8,70,40.5,40.51,-134.9,20.32,7,-67650,36.4,3.7,40.5,40.5
2018-12-09 12:49:13.7731,172.8,70,40.5,40.51,-134.9,20.3,1,720.1,-93.8,29.5,40.5,40.5
2018-12-09 12:49:14.0231,172.8,70,40.5,40.51,-135,20.32,2,719.9,-93.5,29.5,40.5,40.5
2018-12-09 12:49:14.2731,172.8,70,40.5,40.51,-135,20.32,61,720.2,715,0,40.5,40.5
2018-12-09 12:49:14.5231,172.8,70,40.5,40.51,-135,20.32,62,425,425,0,40.5,40.5
2018-12-09 12:49:14.7731,172.8,70,40.5,40.51,-134.9,20.32,64,98.3,99.3,0,40.5,40.5
2018-12-09 12:49:15.0231,172.8,70,40.5,40.51,-135,20.32,3,720.1,-93.8,28,40.5,40.5
2018-12-09 12:49:15.2731,172.8,70,40.5,40.51,-135,20.33,4,719.9,-93.5,28,40.5,40.5
2018-12-09 12:49:15.5231,172.8,69.8,40.5,40.39,-135,20.23,65,-67670,-67670,0,40.5,40.5
2018-12-09 12:49:15.7730,172.8,69.8,40.5,40.39,-135,20.33,66,2450,2450,0,40.5,40.5
2018-12-09 12:49:16.0231,172.8,69.8,40.5,40.39,-135,20.32,1,720.1,-93.8,29.5,40.5,40.5
2018-12-09 12:49:16.2731,172.8,69.8,40.5,40.39,-134.9,20.33,2,719.9,-93.5,29.5,40.5,40.5
2018-12-09 12:49:16.5231,172.8,69.8,40.5,40.39,-135,20.32,65,-67650,-67660,0,40.5,40.5
2018-12-09 12:49:16.7731,172.8,69.8,40.5,40.39,-135,20.3,51,3.68,3.66,0,40.5,40.5
2018-12-09 12:49:17.0231,172.8,69.8,40.5,40.39,-135,20.31,63,50,50,0,40.5,40.5
2018-12-09 12:49:17.2731,172.8,69.8,40.5,40.39,-135,20.32,67,37.1,36.3,0,40.5,40.5
2018-12-09 12:49:17.5231,172.8,69.8,40.5,40.39,-135,20.32,52,3.68,3.65,0,40.5,40.5
2018-12-09 12:49:17.7731,172.8,69.8,40.5,40.39,-135,20.32,6,-67660,37.1,3.7,40.5,40.5
2018-12-09 12:49:18.0231,172.8,69.8,40.5,40.39,-135,20.33,7,-67670,36.3,3.7,40.5,40.5
2018-12-09 12:49:18.2731,172.8,69.8,40.5,40.39,-135,20.32,1,720.1,-93.8,29.5,40.5,40.5
2018-12-09 12:49:18.5231,172.8,69.8,40.5,40.39,-135,20.32,2,719.9,-93.5,29.5,40.5,40.5
2018-12-09 12:49:18.7731,172.8,69.8,40.5,40.39,-135,20.32,61,720,714.9,0,40.5,40.5
2018-12-09 12:49:19.0231,172.8,69.8,40.5,40.39,-135,20.32,62,425,425,0,40.5,40.5
2018-12-09 12:49:19.2731,172.8,69.8,40.5,40.39,-134.9,20.32,64,98.2,99.1,0,40.5,40.5
2018-12-09 12:49:19.5231,172.8,69.8,40.5,40.39,-135,20.32,3,720.1,-93.8,28,40.5,40.5
2018-12-09 12:49:19.7732,172.8,69.8,40.5,40.39,-135,20.32,4,719.9,-93.5,28,40.5,40.5
2018-12-09 12:49:20.0232,172.8,69.8,40.5,40.39,-135,20.32,65,-67660,-67660,0,40.5,40.5
2018-12-09 12:49:20.2732,172.8,69.8,40.5,40.39,-135,20.32,66,2440,2440,0,40.5,40.5
2018-12-09 12:49:20.5232,172.8,69.8,40.5,40.39,-135,20.27,1,719.8,-94,29.5,40.5,40.5
2018-12-09 12:49:20.7732,172.8,69.6,40.5,40.28,-134.9,20.32,2,719.6,-93.7,29.5,40.5,40.5
2018-12-09 12:49:21.0232,172.8,69.6,40.5,40.28,-135,20.31,65,-67660,-67670,0,40.5,40.5
2018-12-09 12:49:21.2732,172.8,69.6,40.5,40.28,-135,20.27,51,3.68,3.66,0,40.5,40.5
2018-12-09 12:49:21.5232,172.8,69.6,40.5,40.28,-134.9,20.28,63,50,50,0,40.5,40.5
2018-12-09 12:49:21.7731,172.8,69.5,40.5,40.22,-135,20.33,67,37.1,36.4,0,40.5,40.5
2018-12-09 12:49:22.0231,172.8,69.5,40.5,40.22,-135,20.3,52,3.68,3.65,0,40.5,40.5
2018-12-09 12:49:22.2731,172.8,69.5,40.5,40.22,-134.9,20.31,6,-67670,37.1,3.7,40.5,40.5
2018-12-09 12:49:22.5231,172.8,69.5,40.5,40.22,-135,20.33,7,-67670,36.4,3.7,40.5,40.5
2018-12-09 12:49:22.7732,172.8,69.5,40.25,40.22,-135,20.3,1,719.8,-94,29.5,40.5,40.5
2018-12-09 12:49:23.0232,172.8,69.5,40.25,40.22,-135,20.31,2,719.6,-93.7,29.5,40.5,40.5
2018-12-09 12:49:23.2732,172.8,69.5,40.25,40.22,-135,20.33,61,719.8,714.7,0,40.5,40.5
2018-12-09 12:49:23.5232,172.8,69.5,40.25,40.22,-134.9,20.32,62,425,425,0,40.5,40.5
2018-12-09 12:49:23.7732,172.8,69.5,40.25,40.22,-134.9,20.31,64,98.2,99.2,0,40.5,40.5
2018-12-09 12:49:24.0232,172.8,69.5,40.25,40.22,-135,20.32,3,719.8,-94,28,40.5,40.5
2018-12-09 12:49:24.2732,172.8,69.5,40.25,40.22,-135,20.32,4,719.6,-93.7,28,40.5,40.5
2018-12-09 12:49:24.5232,172.8,69.5,40.25,40.22,-135,20.32,65,-67660,-67670,0,40.5,40.5
2018-12-09 12:49:24.7731,172.8,69.5,40.25,40.22,-135,20.29,66,2440,2430,0,40.5,40.5
2018-12-09 12:49:25.0231,172.8,69.5,40.25,40.22,-135,20.32,1,719.8,-94,29.5,40.5,40.5
2018-12-09 12:49:25.2731,172.8,69.4,40.25,40.16,-135,20.32,2,719.6,-93.7,29.5,40.5,40.5
2018-12-09 12:49:25.5232,172.8,69.4,40.25,40.16,-135,20.32,65,-67650,-67670,0,40.5,40.5
2018-12-09 12:49:25.7732,172.8,69.4,40.25,40.16,-135,20.32,51,3.68,3.66,0,40.5,40.5
2018-12-09 12:49:26.0232,172.8,69.4,40.25,40.16,-135,20.32,63,50,50,0,40.5,40.5
2018-12-09 12:49:26.2732,172.8,69.4,40.25,40.16,-135,20.32,67,37.1,36.4,0,40.5,40.5
2018-12-09 12:49:26.5232,172.8,69.4,40,40.16,-134.9,20.37,52,3.68,3.65,0,40.5,40.5
2018-12-09 12:49:26.7732,172.8,69.4,40,40.16,-135,20.33,6,-67650,37.1,3.7,40.5,40.5
2018-12-09 12:49:27.0232,172.8,69.4,40,40.16,-135,20.31,7,-67670,36.3,3.7,40.5,40.5
2018-12-09 12:49:27.2732,172.8,69.4,40,40.16,-135,20.32,1,719.6,-94,29.5,40,40.5
2018-12-09 12:49:27.5232,172.8,69.3,40,40.1,-135,20.32,2,719.4,-93.7,29.5,40,40
2018-12-09 12:49:27.7733,172.8,69.3,40,40.1,-135,20.32,61,719.7,714.5,0,40,40
2018-12-09 12:49:28.0233,172.8,69.3,40,40.1,-135,20.33,62,425,425,0,40,40
2018-12-09 12:49:28.2733,172.8,69.3,40,40.1,-135,20.33,64,98.2,99.1,0,40,40
2018-12-09 12:49:28.5233,172.8,69.3,40,40.1,-135,20.32,3,719.6,-94,28,40,40
2018-12-09 12:49:28.7733,172.8,69.3,40,40.1,-135,20.32,4,719.4,-93.7,28,40,40
2018-12-09 12:49:29.0232,172.8,69.3,40,40.1,-135,20.32,65,-67640,-67660,0,40,40
2018-12-09 12:49:29.2732,172.8,69.3,40,40.1,-134.9,20.32,66,2440,2440,0,40,40
2018-12-09 12:49:29.5232,172.8,69.3,40,40.1,-134.9,20.32,1,719.6,-94,29.5,40,40
2018-12-09 12:49:29.7732,172.8,69.3,40,40.1,-134.9,20.32,2,719.4,-93.7,29.5,40,40
2018-12-09 12:49:30.0232,172.8,69.3,40,40.1,-135,20.33,65,-67650,-67660,0,40,40
2018-12-09 12:49:30.2733,172.8,69.3,40,40.1,-135,20.32,51,3.68,3.65,0,40,40
2018-12-09 12:49:30.5233,172.8,69.3,40,40.1,-135,20.32,63,50,50,0,40,40
2018-12-09 12:49:30.7733,172.8,69.3,40,40.1,-135,20.32,67,37.1,36.3,0,40,40
2018-12-09 12:49:31.0233,172.8,69.3,40,40.1,-134.9,20.34,52,3.68,3.65,0,40,40
2018-12-09 12:49:31.2733,172.8,69.3,40,40.1,-135,20.33,6,-67650,37.1,3.7,40,40
2018-12-09 12:49:31.5233,172.8,69.3,40,40.1,-135,20.43,7,-67650,36.3,3.7,40,40
2018-12-09 12:49:31.7733,172.8,69.2,40,40.05,-135,20.33,1,719.6,-94,29.5,40,40
2018-12-09 12:49:32.0233,172.8,69.2,40,40.05,-134.9,20.35,2,719.4,-93.7,29.5,40,40
2018-12-09 12:49:32.2733,172.8,69.2,40,40.05,-134.9,20.31,61,719.4,714.3,0,40,40
2018-12-09 12:49:32.5233,172.8,69.2,40,40.05,-134.9,20.33,62,425,425,0,40,40
2018-12-09 12:49:32.7733,172.8,69.1,40,39.99,-135,20.32,64,98.2,99.1,0,40,40
2018-12-09 12:49:33.0233,172.8,69.1,40,39.99,-135,20.34,3,719.6,-94,28,40,40
2018-12-09 12:49:33.2733,172.8,69.1,40,39.99,-135,20.32,4,719.4,-93.7,28,40,40
2018-12-09 12:49:33.5233,172.8,69.1,40,39.99,-135,20.31,65,-67660,-67670,0,40,40
2018-12-09 12:49:33.7733,172.8,69.1,40,39.99,-134.9,20.33,66,2440,2430,0,40,40
2018-12-09 12:49:34.0233,172.8,69.1,40,39.99,-135,20.32,1,719.6,-94,29.5,40,40
2018-12-09 12:49:34.2733,172.8,69.1,40,39.99,-135,20.32,2,719.4,-93.7,29.5,40,40
2018-12-09 12:49:34.5233,172.8,69.1,40,39.99,-135,20.32,65,-67640,-67650,0,40,40
2018-12-09 12:49:34.7733,172.8,69.1,40,39.99,-135,20.32,51,3.67,3.65,0,40,40
2018-12-09 12:49:35.0233,172.8,69.1,40,39.99,-134.9,20.32,63,50,50,0,40,40
2018-12-09 12:49:35.2733,172.8,69.1,40,39.99,-134.9,20.32,67,37.1,36.3,0,40,40
2018-12-09 12:49:35.5233,172.8,69.1,40,39.99,-135,20.32,52,3.68,3.65,0,40,40
2018-12-09 12:49:35.7733,172.8,69.1,40,39.99,-135,20.32,6,-67650,37.1,3.7,40,40
2018-12-09 12:49:36.0234,172.8,69.1,40,39.99,-135,20.31,7,-67660,36.3,3.7,40,40
2018-12-09 12:49:36.2734,172.8,69.1,40,39.99,-135,20.32,1,719.3,-94,29.5,40,40
2018-12-09 12:49:36.5234,172.8,69,40,39.93,-135,20.32,2,719.1,-93.7,29.5,40,40
2018-12-09 12:49:36.7734,172.8,69,40,39.93,-134.9,20.31,61,719.3,714.1,0,40,40
2018-12-09 12:49:37.0234,172.8,69,40,39.93,-135,20.32,62,425,425,0,40,40
2018-12-09 12:49:37.2733,172.8,69,40,39.93,-135,20.37,64,98.1,99.1,0,40,40
2018-12-09 12:49:37.5233,172.8,69,40,39.93,-135,20.31,3,719.3,-94,28,40,40
2018-12-09 12:49:37.7733,172.8,69,40,39.93,-135,20.33,4,719.1,-93.7,28,40,40
2018-12-09 12:49:38.0234,172.8,69,40,39.93,-134.9,20.31,65,-67650,-67660,0,40,40
2018-12-09 12:49:38.2734,172.8,69,40,39.93,-135,20.31,66,2430,2430,0,40,40
2018-12-09 12:49:38.5234,172.8,68.9,40,39.87,-135,20.32,1,719.3,-94,29.5,40,40
2018-12-09 12:49:38.7734,172.8,68.9,40,39.87,-135,20.32,2,719.1,-93.7,29.5,40,40
2018-12-09 12:49:39.0234,172.8,68.9,40,39.87,-135,20.29,65,-67660,-67660,0,40,40
2018-12-09 12:49:39.2734,172.8,68.9,40,39.87,-135,20.32,51,3.67,3.65,0,40,40
2018-12-09 12:49:39.5234,172.8,68.9,40,39.87,-135,20.32,63,50,50,0,40,40
2018-12-09 12:49:39.7734,172.8,68.9,40,39.87,-134.9,20.32,67,37.1,36.3,0,40,40
2018-12-09 12:49:40.0234,172.8,68.9,40,39.87,-135,20.32,52,3.68,3.65,0,40,40
2018-12-09 12:49:40.2734,172.8,68.9,40,39.87,-135,20.31,6,-67660,37.1,3.7,40,40
2018-12-09 12:49:40.5234,172.8,68.9,40,39.87,-135,20.32,7,-67660,36.3,3.7,40,40
2018-12-09 12:49:40.7734,172.8,68.9,40,39.87,-135,20.32,1,719.3,-94,29.5,40,40
2018-12-09 12:49:41.0234,172.8,68.9,40,39.87,-134.9,20.33,2,719.1,-93.7,29.5,40,40
2018-12-09 12:49:41.2734,172.8,68.9,40,39.87,-135,20.32,61,719,713.9,0,40,40
2018-12-09 12:49:41.5234,172.8,68.9,40,39.87,-135,20.33,62,425,425,0,40,40
2018-12-09 12:49:41.7734,172.8,68.9,40,39.87,-135,20.32,64,98.2,99.2,0,40,40
2018-12-09 12:49:42.0234,172.8,68.9,40,39.87,-135,20.32,3,719.2,-94,28,40,40
2018-12-09 12:49:42.2734,172.8,68.9,40,39.87,-134.9,20.32,4,718.7,-93.7,28,40,40
2018-12-09 12:49:42.5234,172.8,68.9,40,39.87,-135,20.32,65,-67670,-67670,0,40,40
2018-12-09 12:49:42.7734,172.8,68.8,40,39.81,-135,20.32,66,2430,2430,0,40,40
2018-12-09 12:49:43.0234,172.8,68.8,40,39.81,-135,20.32,1,719.2,-94,29.5,40,40
2018-12-09 12:49:43.2734,172.8,68.8,40,39.81,-135,20.31,2,718.7,-93.7,29.5,40,40
2018-12-09 12:49:43.5234,172.8,68.8,40,39.81,-135,20.3,65,-67670,-67670,0,40,40
2018-12-09 12:49:43.7734,172.8,68.7,40,39.76,-134.9,20.3,51,3.67,3.65,0,40,40
2018-12-09 12:49:44.0234,172.8,68.7,40,39.76,-135,20.33,63,50,50,0,40,40
2018-12-09 12:49:44.2734,172.8,68.7,40,39.76,-135,20.32,67,37.1,36.3,0,40,40
2018-12-09 12:49:44.5234,172.8,68.7,40,39.76,-135,20.32,52,3.67,3.65,0,40,40
2018-12-09 12:49:44.7734,172.8,68.7,40,39.76,-135,20.32,6,-67660,37.1,3.7,40,40
2018-12-09 12:49:45.0234,172.8,68.7,40,39.76,-134.9,20.32,7,-67670,36.3,3.7,40,40
2018-12-09 12:49:45.2734,172.8,68.7,40,39.76,-135,20.32,1,719.2,-94,29.5,40,40
2018-12-09 12:49:45.5234,172.8,68.7,40,39.76,-135,20.33,2,718.7,-93.7,29.5,40,40
2018-12-09 12:49:45.7734,172.8,68.7,39.75,39.76,-135,20.32,61,719,713.8,0,40,40
2018-12-09 12:49:46.0234,172.8,68.7,39.75,39.76,-135,20.34,62,425,425,0,40,40
2018-12-09 12:49:46.2735,172.8,68.7,39.75,39.76,-135,20.32,64,98.2,99.1,0,40,40
2018-12-09 12:49:46.5235,172.8,68.7,39.75,39.76,-135,20.32,3,719.2,-94,28,40,40
2018-12-09 12:49:46.7735,172.8,68.7,39.75,39.76,-135,20.32,4,718.7,-93.7,28,40,40
2018-12-09 12:49:47.0235,172.8,68.7,39.75,39.76,-135,20.28,65,-67650,-67660,0,40,40
2018-12-09 12:49:47.2734,172.8,68.7,39.75,39.76,-135,20.38,66,2440,2430,0,40,40
2018-12-09 12:49:47.5233,172.8,68.6,39.75,39.7,-135,20.32,1,719.2,-94,29.5,40,40
2018-12-09 12:49:47.7733,172.8,68.6,39.75,39.7,-135,20.32,2,718.7,-93.7,29.5,40,40
2018-12-09 12:49:48.0233,172.8,68.6,39.75,39.7,-135,20.33,65,-67650,-67670,0,40,40
2018-12-09 12:49:48.2734,172.8,68.6,39.75,39.7,-134.9,20.32,51,3.67,3.65,0,40,40
2018-12-09 12:49:48.5234,172.8,68.6,39.75,39.7,-134.9,20.3,63,50,50,0,40,40
2018-12-09 12:49:48.7734,172.8,68.6,39.75,39.7,-135,20.32,67,37.1,36.3,0,40,40
2018-12-09 12:49:49.0234,172.8,68.6,39.75,39.7,-135,20.41,52,3.67,3.65,0,39.5,40
2018-12-09 12:49:49.2734,172.8,68.6,39.75,39.7,-135,20.33,6,-67650,37.1,3.6,39.5,40
2018-12-09 12:49:49.5234,172.8,68.5,39.75,39.64,-135,20.31,7,-67670,36.3,3.7,39.5,40
2018-12-09 12:49:49.7734,172.8,68.5,39.75,39.64,-135,20.34,1,718.6,-94,29.5,39.5,40
2018-12-09 12:49:50.0235,172.8,68.5,39.75,39.64,-134.9,20.33,2,718.5,-93.7,29.5,39.5,40
2018-12-09 12:49:50.2735,172.8,68.5,39.5,39.64,-135,20.33,61,718.6,713.5,0,39.5,40
2018-12-09 12:49:50.5235,172.8,68.5,39.5,39.64,-135,20.32,62,425,425,0,39.5,40
2018-12-09 12:49:50.7735,172.8,68.5,39.5,39.64,-135,20.3,64,98.2,99.2,0,39.5,40
2018-12-09 12:49:51.0235,172.8,68.5,39.5,39.64,-134.9,20.33,3,718.6,-94,28,39.5,40
2018-12-09 12:49:51.2734,172.8,68.5,39.5,39.64,-135,20.32,4,718.5,-93.7,28,39.5,40
2018-12-09 12:49:51.5234,172.8,68.5,39.5,39.64,-135,20.32,65,-67650,-67670,0,39.5,40
2018-12-09 12:49:51.7734,172.8,68.5,39.5,39.64,-135,20.32,66,2430,2430,0,39.5,40
2018-12-09 12:49:52.0233,172.8,68.5,39.5,39.64,-135,20.33,1,718.6,-94,29.5,39.5,40
2018-12-09 12:49:52.2734,172.8,68.5,39.5,39.64,-135,20.35,2,718.5,-93.7,29.5,39.5,40
2018-12-09 12:49:52.5234,172.8,68.5,39.5,39.64,-134.9,20.32,65,-67650,-67670,0,39.5,40
2018-12-09 12:49:52.7735,172.8,68.5,39.5,39.64,-134.9,20.36,51,3.67,3.65,0,39.5,40
2018-12-09 12:49:53.0235,172.8,68.5,39.5,39.64,-135,20.32,63,50,50,0,39.5,40
2018-12-09 12:49:53.2735,172.8,68.5,39.5,39.64,-135,20.29,67,37.1,36.3,0,39.5,40
2018-12-09 12:49:53.5235,172.8,68.4,39.5,39.58,-135,20.32,52,3.67,3.65,0,39.5,40
2018-12-09 12:49:53.7735,172.8,68.4,39.5,39.58,-134.9,20.32,6,-67640,37.1,3.6,39.5,40
2018-12-09 12:49:54.0235,172.8,68.4,39.5,39.58,-134.9,20.32,7,-67660,36.3,3.7,39.5,40
2018-12-09 12:49:54.2735,172.8,68.4,39.5,39.58,-135,20.32,1,718.6,-94,29.5,39.5,40
2018-12-09 12:49:54.5235,172.8,68.4,39.5,39.58,-135,20.32,2,718.5,-93.7,29.5,39.5,40
2018-12-09 12:49:54.7735,172.8,68.4,39.5,39.58,-135,20.32,61,718.6,713.4,0,39.5,40
2018-12-09 12:49:55.0235,172.8,68.3,39.5,39.53,-134.9,20.32,62,425,425,0,39.5,40
2018-12-09 12:49:55.2735,172.8,68.3,39.5,39.53,-134.9,20.32,64,98.1,99.1,0,39.5,40
2018-12-09 12:49:55.5235,172.8,68.3,39.5,39.53,-135,20.34,3,718.6,-94,28,39.5,40
2018-12-09 12:49:55.7735,172.8,68.3,39.5,39.53,-135,20.32,4,718.5,-93.7,28,39.5,40
2018-12-09 12:49:56.0235,172.8,68.3,39.5,39.53,-135,20.32,65,-67640,-67650,0,39.5,40
2018-12-09 12:49:56.2735,172.8,68.3,39.5,39.53,-135,20.32,66,2440,2430,0,39.5,39.5
2018-12-09 12:49:56.5235,172.8,68.3,39.5,39.53,-135,20.32,1,718.4,-94.1,29.5,39.5,39.5
2018-12-09 12:49:56.7736,172.8,68.3,39.5,39.53,-134.9,20.32,2,718.3,-93.8,29.5,39.5,39.5
2018-12-09 12:49:57.0236,172.8,68.3,39.5,39.53,-135,20.32,65,-67650,-67660,0,39.5,39.5
2018-12-09 12:49:57.2736,172.8,68.3,39.5,39.53,-135,20.29,51,3.67,3.65,0,39.5,39.5
2018-12-09 12:49:57.5236,172.8,68.3,39.5,39.53,-135,20.31,63,50,50,0,39.5,39.5
2018-12-09 12:49:57.7736,172.8,68.3,39.5,39.53,-135,20.32,67,37.1,36.3,0,39.5,39.5
2018-12-09 12:49:58.0236,172.8,68.3,39.5,39.53,-134.9,20.33,52,3.67,3.65,0,39.5,39.5
2018-12-09 12:49:58.2735,172.8,68.2,39.5,39.47,-134.9,20.32,6,-67650,37.1,3.6,39.5,39.5
2018-12-09 12:49:58.5235,172.8,68.2,39.5,39.47,-135,20.32,7,-67660,36.3,3.7,39.5,39.5
2018-12-09 12:49:58.7735,172.8,68.2,39.5,39.47,-135,20.32,1,718.4,-94.1,29.5,39.5,39.5
2018-12-09 12:49:59.0235,172.8,68.2,39.5,39.47,-135,20.32,2,718.3,-93.8,29.5,39.5,39.5
2018-12-09 12:49:59.2735,172.8,68.2,39.5,39.47,-135,20.32,61,718.4,713.2,0,39.5,39.5
2018-12-09 12:49:59.5235,172.8,68.2,39.5,39.47,-134.9,20.32,62,425,425,0,39.5,39.5
2018-12-09 12:49:59.7736,172.8,68.2,39.5,39.47,-134.9,20.31,64,98.2,99.2,0,39.5,39.5
2018-12-09 12:50:00.0236,172.8,68.2,39.5,39.47,-135,20.32,3,718.4,-94.1,28,39.5,39.5
2018-12-09 12:50:00.2737,172.8,68.2,39.5,39.47,-135,20.28,4,718.3,-93.8,28,39.5,39.5
2018-12-09 12:50:00.5237,172.8,68.1,39.5,39.41,-135,20.31,65,-67660,-67670,0,39.5,39.5
2018-12-09 12:50:00.7737,172.8,68.1,39.5,39.41,-135,20.32,66,2440,2440,0,39.5,39.5
2018-12-09 12:50:01.0237,172.8,68.1,39.5,39.41,-134.9,20.31,1,718.4,-94.1,29.5,39.5,39.5
2018-12-09 12:50:01.2737,172.8,68.1,39.5,39.41,-134.9,20.32,2,718.3,-93.8,29.5,39.5,39.5
2018-12-09 12:50:01.5237,172.8,68.1,39.5,39.41,-135,20.3,65,-67660,-67660,0,39.5,39.5
2018-12-09 12:50:01.7737,172.8,68.1,39.5,39.41,-135,20.33,51,3.67,3.65,0,39.5,39.5
2018-12-09 12:50:02.0236,172.8,68.1,39.5,39.41,-135,20.31,63,50,50,0,39.5,39.5
2018-12-09 12:50:02.2736,172.8,68.1,39.5,39.41,-135,20.33,67,37.1,36.3,0,39.5,39.5
2018-12-09 12:50:02.5236,172.8,68.1,39.5,39.41,-134.9,20.32,52,3.67,3.65,0,39.5,39.5
2018-12-09 12:50:02.7736,172.8,68.1,39.5,39.41,-135,20.32,6,-67650,37.1,3.6,39.5,39.5
2018-12-09 12:50:03.0236,172.8,68.1,39.5,39.41,-135,20.33,7,-67660,36.3,3.7,39.5,39.5
2018-12-09 12:50:03.2736,172.8,68.1,39.5,39.41,-135,20.32,1,718.4,-94.1,29.5,39.5,39.5
2018-12-09 12:50:03.5236,172.8,68.1,39.5,39.41,-135,20.31,2,718,-93.8,29.5,39.5,39.5
2018-12-09 12:50:03.7736,172.8,68.1,39.5,39.41,-135,20.31,61,718.2,713,0,39.5,39.5
2018-12-09 12:50:04.0236,172.8,68.1,39.5,39.41,-134.9,20.33,62,425,425,0,39.5,39.5
2018-12-09 12:50:04.2737,172.8,68.1,39.5,39.41,-135,20.32,64,98.3,99.3,0,39.5,39.5
2018-12-09 12:50:04.5237,172.8,68.1,39.5,39.41,-135,20.32,3,718,-94.1,28,39.5,39.5
2018-12-09 12:50:04.7737,172.8,68,39.5,39.35,-135,20.32,4,718,-93.8,28,39.5,39.5
2018-12-09 12:50:05.0237,172.8,68,39.5,39.35,-135,20.32,65,-67650,-67650,0,39.5,39.5
2018-12-09 12:50:05.2737,172.8,68,39.5,39.35,-135,20.33,66,2440,2440,0,39.5,39.5
2018-12-09 12:50:05.5237,172.8,68,39.5,39.35,-134.9,20.33,1,718,-94.1,29.5,39.5,39.5
2018-12-09 12:50:05.7737,172.8,68,39.5,39.35,-135,20.32,2,718,-93.8,29.5,39.5,39.5
2018-12-09 12:50:06.0236,172.8,68,39.5,39.35,-135,20.33,65,-67660,-67660,0,39.5,39.5
2018-12-09 12:50:06.2736,172.8,68,39.5,39.35,-135,20.32,51,3.67,3.65,0,39.5,39.5
2018-12-09 12:50:06.5236,172.8,68,39.5,39.35,-135,20.32,63,50,50,0,39.5,39.5
2018-12-09 12:50:06.7736,172.8,68,39.5,39.35,-134.9,20.32,67,37.1,36.3,0,39.5,39.5
2018-12-09 12:50:07.0236,172.8,68,39.5,39.35,-135,20.32,52,3.67,3.64,0,39.5,39.5
2018-12-09 12:50:07.2736,172.8,68,39.5,39.35,-135,20.33,6,-67660,37.1,3.6,39.5,39.5
2018-12-09 12:50:07.5236,172.8,68,39.5,39.35,-135,20.32,7,-67670,36.3,3.7,39.5,39.5
2018-12-09 12:50:07.7736,172.8,68,39.5,39.35,-135,20.3,1,718,-94.1,29.5,39.5,39.5
2018-12-09 12:50:08.0236,172.8,68,39.5,39.35,-135,20.33,2,718,-93.8,29.5,39.5,39.5
2018-12-09 12:50:08.2736,172.8,68,39.5,39.35,-135,20.32,61,717.9,712.8,0,39.5,39.5
2018-12-09 12:50:08.5236,172.8,68,39.5,39.35,-134.9,20.32,62,425,425,0,39.5,39.5
2018-12-09 12:50:08.7736,172.8,68,39.25,39.35,-135,20.32,64,98.3,99.3,0,39.5,39.5
2018-12-09 12:50:09.0236,172.8,68,39.25,39.35,-135,20.32,3,718,-94.1,28,39.5,39.5
2018-12-09 12:50:09.2736,172.8,68,39.25,39.35,-135,20.32,4,718,-93.8,28,39.5,39.5
2018-12-09 12:50:09.5236,172.8,68,39.25,39.35,-135,20.24,65,-67660,-67670,0,39.5,39.5
2018-12-09 12:50:09.7736,172.8,68,39.25,39.35,-134.9,20.33,66,2440,2440,0,39.5,39.5
2018-12-09 12:50:10.0236,172.8,68,39.25,39.35,-135,20.34,1,718,-94.1,29.5,39.5,39.5
2018-12-09 12:50:10.2736,172.8,68,39.25,39.35,-135,20.33,2,718,-93.8,29.5,39.5,39.5
2018-12-09 12:50:10.5237,172.8,68,39.25,39.35,-135,20.31,65,-67660,-67670,0,39.5,39.5
2018-12-09 12:50:10.7737,172.8,68,39.25,39.35,-135,20.33,51,3.67,3.64,0,39,39.5
2018-12-09 12:50:11.0237,172.8,68,39.25,39.35,-135,20.32,63,50,50,0,39,39.5
2018-12-09 12:50:11.2737,172.8,68,39.25,39.35,-134.9,20.31,67,37.1,36.3,0,39,39.5
2018-12-09 12:50:11.5238,172.8,67.8,39.25,39.24,-135,20.32,52,3.67,3.64,0,39,39.5
2018-12-09 12:50:11.7738,172.8,67.8,39.25,39.24,-135,20.31,6,-67650,37.1,3.6,39,39.5
2018-12-09 12:50:12.0238,172.8,67.8,39.25,39.24,-135,20.32,7,-67670,36.3,3.7,39,39.5
2018-12-09 12:50:12.2737,172.8,67.8,39.25,39.24,-135,20.32,1,717.7,-94.1,29.5,39,39.5
2018-12-09 12:50:12.5237,172.8,67.8,39.25,39.24,-135,20.32,2,717.6,-93.8,29.5,39,39.5
2018-12-09 12:50:12.7737,172.8,67.8,39.25,39.24,-135,20.32,61,717.9,712.7,0,39,39.5
2018-12-09 12:50:13.0237,172.8,67.8,39.25,39.24,-135,20.32,62,425,425,0,39,39.5
2018-12-09 12:50:13.2737,172.8,67.8,39.25,39.24,-135,20.32,64,98.2,99.2,0,39,39.5
2018-12-09 12:50:13.5237,172.8,67.8,39.25,39.24,-135,20.32,3,717.7,-94.1,28,39,39.5
2018-12-09 12:50:13.7737,172.8,67.8,39.25,39.24,-135,20.33,4,717.6,-93.8,28,39,39.5
2018-12-09 12:50:14.0237,172.8,67.8,39.25,39.24,-134.9,20.32,65,-67640,-67670,0,39,39.5
2018-12-09 12:50:14.2737,172.8,67.8,39.25,39.24,-134.9,20.29,66,2450,2450,0,39,39.5
2018-12-09 12:50:14.5237,172.8,67.8,39,39.24,-135,20.33,1,717.7,-94.1,29.5,39,39.5
2018-12-09 12:50:14.7737,172.8,67.6,39,39.12,-135,20.18,2,717.6,-93.8,29.5,39,39.5
2018-12-09 12:50:15.0237,172.8,67.6,39,39.12,-135,20.32,65,-67640,-67670,0,39,39.5
2018-12-09 12:50:15.2737,172.8,67.6,39,39.12,-135,20.32,51,3.67,3.64,0,39,39.5
2018-12-09 12:50:15.5237,172.8,67.6,39,39.12,-135,20.32,63,50,50,0,39,39.5
2018-12-09 12:50:15.7737,172.8,67.6,39,39.12,-135,20.3,67,37.1,36.3,0,39,39.5
2018-12-09 12:50:16.0238,172.8,67.6,39,39.12,-135,20.32,52,3.67,3.64,0,39,39.5
2018-12-09 12:50:16.2738,172.8,67.6,39,39.12,-135,20.31,6,-67650,37.1,3.6,39,39.5
2018-12-09 12:50:16.5238,172.8,67.6,39,39.12,-135,20.31,7,-67660,36.3,3.7,39,39.5
2018-12-09 12:50:16.7738,172.8,67.5,39,39.06,-135,20.32,1,717.7,-94.1,29.5,39,39.5
2018-12-09 12:50:17.0238,172.8,67.5,39,39.06,-134.9,20.32,2,717.6,-93.8,29.5,39,39.5
2018-12-09 12:50:17.2738,172.8,67.5,39,39.06,-134.9,20.3,61,717.6,712.5,0,39,39.5
2018-12-09 12:50:17.5237,172.8,67.5,39,39.06,-135,20.32,62,425,425,0,39,39.5
2018-12-09 12:50:17.7737,172.8,67.5,39,39.06,-135,20.34,64,98.3,99.3,0,39,39.5
2018-12-09 12:50:18.0238,172.8,67.5,39,39.06,-135,20.32,3,717.3,-94.1,28,39,39.5
2018-12-09 12:50:18.2738,172.8,67.5,39,39.06,-134.9,20.32,4,717.4,-93.9,28,39,39
2018-12-09 12:50:18.5238,172.8,67.5,39,39.06,-134.9,20.32,65,-67650,-67670,0,39,39
2018-12-09 12:50:18.7738,172.8,67.5,39,39.06,-135,20.47,66,2450,2440,0,39,39
2018-12-09 12:50:19.0238,172.8,67.5,39,39.06,-135,20.38,1,717.3,-94.1,29.5,39,39
2018-12-09 12:50:19.2738,172.8,67.5,39,39.06,-135,20.29,2,717.4,-93.9,29.5,39,39
2018-12-09 12:50:19.5238,172.8,67.5,39,39.06,-134.9,20.31,65,-67650,-67670,0,39,39
2018-12-09 12:50:19.7738,172.8,67.5,39,39.06,-134.9,20.35,51,3.66,3.64,0,39,39
2018-12-09 12:50:20.0238,172.8,67.5,39,39.06,-134.9,20.32,63,50,50,0,39,39
2018-12-09 12:50:20.2738,172.8,67.5,39,39.06,-135,20.33,67,37.1,36.3,0,39,39
2018-12-09 12:50:20.5238,172.8,67.5,39,39.06,-135,20.31,52,3.67,3.64,0,39,39
2018-12-09 12:50:20.7738,172.8,67.5,39,39.06,-135,20.32,6,-67640,37.1,3.6,39,39
2018-12-09 12:50:21.0239,172.8,67.5,39,39.06,-135,20.32,7,-67660,36.3,3.7,39,39
2018-12-09 12:50:21.2738,172.8,67.5,39,39.06,-134.9,20.33,1,717.3,-94.1,29.5,39,39
2018-12-09 12:50:21.5238,172.8,67.4,39,39,-134.9,20.32,2,717.4,-93.9,29.5,39,39
2018-12-09 12:50:21.7738,172.8,67.4,39,39,-135,20.32,61,717.4,712.3,0,39,39
2018-12-09 12:50:22.0238,172.8,67.4,39,39,-135,20.31,62,425,425,0,39,39
2018-12-09 12:50:22.2738,172.8,67.3,39,38.95,-135,20.32,64,98.1,99.1,0,39,39
2018-12-09 12:50:22.5238,172.8,67.3,39,38.95,-134.9,20.32,3,717.3,-94.1,28,39,39
2018-12-09 12:50:22.7738,172.8,67.3,39,38.95,-134.9,20.32,4,717.4,-93.9,28,39,39
2018-12-09 12:50:23.0238,172.8,67.3,39,38.95,-134.9,20.32,65,-67640,-67650,0,39,39
2018-12-09 12:50:23.2738,172.8,67.3,39,38.95,-135,20.32,66,2450,2450,0,39,39
2018-12-09 12:50:23.5238,172.8,67.3,39,38.95,-135,20.32,1,717.3,-94.1,29.5,39,39
2018-12-09 12:50:23.7738,172.8,67.3,39,38.95,-135,20.32,2,717.4,-93.9,29.5,39,39
2018-12-09 12:50:24.0238,172.8,67.3,39,38.95,-134.9,20.34,65,-67650,-67660,0,39,39
2018-12-09 12:50:24.2738,172.8,67.3,39,38.95,-134.9,20.32,51,3.66,3.64,0,39,39
2018-12-09 12:50:24.5238,172.8,67.3,39,38.95,-135,20.32,63,50,50,0,39,39
2018-12-09 12:50:24.7738,172.8,67.3,39,38.95,-135,20.32,67,37.1,36.3,0,39,39
2018-12-09 12:50:25.0238,172.8,67.3,39,38.95,-135,20.31,52,3.67,3.64,0,39,39
2018-12-09 12:50:25.2738,172.8,67.3,39,38.95,-134.9,20.32,6,-67660,37.1,3.6,39,39
2018-12-09 12:50:25.5238,172.8,67.3,39,38.95,-135,20.34,7,-67670,36.3,3.7,39,39
2018-12-09 12:50:25.7738,172.8,67.2,39,38.89,-135,20.32,1,717.1,-94.1,29.5,39,39
2018-12-09 12:50:26.0238,172.8,67.2,39,38.89,-135,20.32,2,717,-93.9,29.5,39,39
2018-12-09 12:50:26.2738,172.8,67.2,39,38.89,-135,20.32,61,717.3,712.1,0,39,39
2018-12-09 12:50:26.5238,172.8,67.2,39,38.89,-134.9,20.33,62,425,425,0,39,39
2018-12-09 12:50:26.7738,172.8,67.2,39,38.89,-134.9,20.32,64,98.3,99.3,0,39,39
2018-12-09 12:50:27.0238,172.8,67.2,39,38.89,-134.9,20.32,3,717.1,-94.1,28,39,39
2018-12-09 12:50:27.2738,172.8,67.2,39,38.89,-135,20.32,4,717,-93.9,28,39,39
2018-12-09 12:50:27.5239,172.8,67.2,39,38.89,-135,20.32,65,-67660,-67670,0,39,39
2018-12-09 12:50:27.7739,172.8,67.1,39,38.83,-135,20.31,66,2460,2460,0,39,39
2018-12-09 12:50:28.0239,172.8,67.1,39,38.83,-135,20.32,1,717.1,-94.1,29.5,39,39
2018-12-09 12:50:28.2739,172.8,67.1,39,38.83,-135,20.38,2,717,-93.9,29.5,39,39
2018-12-09 12:50:28.5239,172.8,67.1,39,38.83,-135,20.32,65,-67660,-67660,0,39,39
2018-12-09 12:50:28.7739,172.8,67.1,39,38.83,-135,20.32,51,3.66,3.64,0,39,39
2018-12-09 12:50:29.0239,172.8,67.1,39,38.83,-135,20.33,63,50,50,0,39,39
2018-12-09 12:50:29.2739,172.8,67.1,39,38.83,-135,20.33,67,37.1,36.3,0,39,39
2018-12-09 12:50:29.5239,172.8,67.1,39,38.83,-135,20.31,52,3.67,3.64,0,39,39
2018-12-09 12:50:29.7739,172.8,67.1,39,38.83,-134.9,20.35,6,-67650,37.1,3.6,39,39
2018-12-09 12:50:30.0239,172.8,67.1,39,38.83,-134.9,20.33,7,-67660,36.3,3.7,39,39
2018-12-09 12:50:30.2739,172.8,67.1,39,38.83,-135,20.32,1,717.1,-94.1,29.5,39,39
2018-12-09 12:50:30.5239,172.8,67.1,39,38.83,-135,20.32,2,717,-93.9,29.5,39,39
2018-12-09 12:50:30.7739,172.8,67.1,39,38.83,-135,20.32,61,717,712,0,39,39
2018-12-09 12:50:31.0239,172.8,67.1,39,38.83,-135,20.3,62,425,425,0,39,39
2018-12-09 12:50:31.2739,172.8,67.1,39,38.83,-134.9,20.31,64,98.4,98.9,0,39,39
2018-12-09 12:50:31.5239,172.8,67.1,39,38.83,-135,20.32,3,717.1,-94.1,28,39,39
2018-12-09 12:50:31.7739,172.8,67.1,39,38.83,-135,20.33,4,717,-93.9,28,39,39
2018-12-09 12:50:32.0239,172.8,67.1,39,38.83,-135,20.32,65,-67660,-67660,0,39,39
2018-12-09 12:50:32.2739,172.8,67.1,39,38.83,-135,20.32,66,2460,2460,0,39,39
2018-12-09 12:50:32.5239,172.8,67,39,38.77,-134.9,20.32,1,716.9,-94.3,29.5,39,39
2018-12-09 12:50:32.7739,172.8,67,38.75,38.77,-134.9,20.32,2,716.6,-93.7,29.5,39,39
2018-12-09 12:50:33.0239,172.8,67,38.75,38.77,-135,20.32,65,-67660,-67660,0,39,39
2018-12-09 12:50:33.2740,172.8,67,38.75,38.77,-135,20.32,51,3.66,3.64,0,39,39
2018-12-09 12:50:33.5240,172.8,66.9,38.75,38.72,-135,20.32,63,50,50,0,39,39
2018-12-09 12:50:33.7740,172.8,66.9,38.75,38.72,-135,20.32,67,37.1,36.3,0,39,39
2018-12-09 12:50:34.0240,172.8,66.9,38.75,38.72,-135,20.32,52,3.66,3.64,0,39,39
2018-12-09 12:50:34.2740,172.8,66.9,38.75,38.72,-134.9,20.32,6,-67860,37.1,3.6,39,39
2018-12-09 12:50:34.5240,172.8,66.9,38.75,38.72,-135,20.33,7,-67650,36.3,3.7,39,39
2018-12-09 12:50:34.7740,172.8,66.9,38.75,38.72,-135,20.31,1,716.9,-94.3,29.5,39,39
2018-12-09 12:50:35.0240,172.8,66.9,38.75,38.72,-135,20.32,2,716.6,-93.7,29.5,39,39
2018-12-09 12:50:35.2740,172.8,66.9,38.75,38.72,-135,20.32,61,716.9,711.8,0,39,39
2018-12-09 12:50:35.5240,172.8,66.8,38.75,38.66,-134.9,20.32,62,425,425,0,39,39
2018-12-09 12:50:35.7740,172.8,66.8,38.75,38.66,-135,20.32,64,98.4,99,0,39,39
2018-12-09 12:50:36.0240,172.8,66.8,38.75,38.66,-135,20.32,3,716.9,-94.3,28,39,39
2018-12-09 12:50:36.2739,172.8,66.8,38.75,38.66,-135,20.32,4,716.6,-93.7,28,39,39
2018-12-09 12:50:36.5239,172.8,66.8,38.75,38.66,-135,20.3,65,-67860,-67480,0,39,39
2018-12-09 12:50:36.7740,172.8,66.8,38.75,38.66,-135,20.32,66,2460,2460,0,39,39
2018-12-09 12:50:37.0240,172.8,66.8,38.75,38.66,-134.9,20.32,1,716.9,-94.3,29.5,39,39
2018-12-09 12:50:37.2740,172.8,66.8,38.75,38.66,-134.9,20.32,2,716.6,-93.7,29.5,39,39
2018-12-09 12:50:37.5240,172.8,66.8,38.75,38.66,-135,20.32,65,-67850,-67480,0,39,39
2018-12-09 12:50:37.7740,172.8,66.8,38.75,38.66,-135,20.32,51,3.66,3.64,0,39,39
2018-12-09 12:50:38.0240,172.8,66.8,38.75,38.66,-135,20.32,63,50,50,0,39,39
2018-12-09 12:50:38.2740,172.8,66.8,38.75,38.66,-135,20.32,67,37.1,36.3,0,39,39
2018-12-09 12:50:38.5240,172.8,66.7,38.5,38.6,-135,20.3,52,3.66,3.64,0,39,39
2018-12-09 12:50:38.7740,172.8,66.7,38.5,38.6,-135,20.32,6,-67640,37.1,3.6,39,39
2018-12-09 12:50:39.0240,172.8,66.7,38.5,38.6,-135,20.31,7,-67670,36.3,3.7,39,39
2018-12-09 12:50:39.2741,172.8,66.7,38.5,38.6,-135,20.35,1,716.9,-94.3,29.5,39,39
2018-12-09 12:50:39.5241,172.8,66.7,38.5,38.6,-135,20.33,2,716.6,-93.7,29.5,39,39
2018-12-09 12:50:39.7741,172.8,66.7,38.5,38.6,-134.9,20.34,61,716.6,711.5,0,38.5,39
2018-12-09 12:50:40.0241,172.8,66.7,38.5,38.6,-135,20.34,62,425,425,0,38.5,38.5
2018-12-09 12:50:40.2741,172.8,66.7,38.5,38.6,-135,20.31,64,98.6,99.2,0,38.5,38.5
2018-12-09 12:50:40.5241,172.8,66.7,38.5,38.6,-135,20.33,3,716.7,-94.4,28,38.5,38.5
2018-12-09 12:50:40.7741,172.8,66.7,38.5,38.6,-135,20.32,4,716.3,-93.9,28,38.5,38.5
2018-12-09 12:50:41.0241,172.8,66.7,38.5,38.6,-135,20.31,65,-67630,-67650,0,38.5,38.5
2018-12-09 12:50:41.2740,172.8,66.7,38.5,38.6,-135,20.32,66,2450,2450,0,38.5,38.5
2018-12-09 12:50:41.5240,172.8,66.7,38.5,38.6,-134.9,20.32,1,716.7,-94.4,29.5,38.5,38.5
2018-12-09 12:50:41.7740,172.8,66.7,38.5,38.6,-135,20.33,2,716.3,-93.9,29.5,38.5,38.5
2018-12-09 12:50:42.0240,172.8,66.7,38.5,38.6,-135,20.32,65,-67640,-67660,0,38.5,38.5
2018-12-09 12:50:42.2740,172.8,66.7,38.5,38.6,-135,20.32,51,3.66,3.64,0,38.5,38.5
2018-12-09 12:50:42.5240,172.8,66.7,38.5,38.6,-135,20.32,63,50,50,0,38.5,38.5
2018-12-09 12:50:42.7740,172.8,66.7,38.5,38.6,-134.9,20.33,67,37.1,36.3,0,38.5,38.5
2018-12-09 12:50:43.0240,172.8,66.7,38.5,38.6,-134.9,20.32,52,3.66,3.63,0,38.5,38.5
2018-12-09 12:50:43.2740,172.8,66.7,38.5,38.6,-135,20.31,6,-67660,37.1,3.6,38.5,38.5
2018-12-09 12:50:43.5240,172.8,66.6,38.5,38.54,-135,20.29,7,-67680,36.3,3.7,38.5,38.5
2018-12-09 12:50:43.7740,172.8,66.6,38.5,38.54,-135,20.32,1,716.7,-94.4,29.5,38.5,38.5
2018-12-09 12:50:44.0240,172.8,66.6,38.5,38.54,-135,20.31,2,716.3,-93.9,29.5,38.5,38.5
2018-12-09 12:50:44.2740,172.8,66.5,38.5,38.48,-134.9,20.32,61,716.5,711.4,0,38.5,38.5
2018-12-09 12:50:44.5240,172.8,66.5,38.5,38.48,-135,20.31,62,425,425,0,38.5,38.5
2018-12-09 12:50:44.7740,172.8,66.5,38.5,38.48,-135,20.35,64,98.2,99.2,0,38.5,38.5
2018-12-09 12:50:45.0240,172.8,66.5,38.5,38.48,-135,20.33,3,716.7,-94.4,28,38.5,38.5
2018-12-09 12:50:45.2740,172.8,66.5,38.5,38.48,-135,20.3,4,716.3,-93.9,28,38.5,38.5
2018-12-09 12:50:45.5240,172.8,66.5,38.5,38.48,-135,20.34,65,-67650,-67670,0,38.5,38.5
2018-12-09 12:50:45.7740,172.8,66.5,38.5,38.48,-134.9,20.32,66,2450,2450,0,38.5,38.5
2018-12-09 12:50:46.0240,172.8,66.5,38.5,38.48,-135,20.32,1,716.7,-94.4,29.5,38.5,38.5
2018-12-09 12:50:46.2740,172.8,66.5,38.5,38.48,-135,20.32,2,716.3,-93.9,29.5,38.5,38.5
2018-12-09 12:50:46.5240,172.8,66.5,38.5,38.48,-135,20.3,65,-67650,-67660,0,38.5,38.5
2018-12-09 12:50:46.7741,172.8,66.4,38.5,38.43,-135,20.27,51,3.66,3.64,0,38.5,38.5
2018-12-09 12:50:47.0241,172.8,66.4,38.5,38.43,-135,20.33,63,50,50,0,38.5,38.5
2018-12-09 12:50:47.2741,172.8,66.4,38.5,38.43,-135,20.31,67,37.1,36.3,0,38.5,38.5
2018-12-09 12:50:47.5241,172.8,66.4,38.5,38.43,-134.9,20.31,52,3.66,3.64,0,38.5,38.5
2018-12-09 12:50:47.7741,172.8,66.4,38.5,38.43,-135,20.32,6,-67650,37.1,3.6,38.5,38.5
2018-12-09 12:50:48.0241,172.8,66.4,38.5,38.43,-135,20.33,7,-67660,36.3,3.7,38.5,38.5
2018-12-09 12:50:48.2741,172.8,66.4,38.5,38.43,-135,20.31,1,716.3,-94.3,29.5,38.5,38.5
2018-12-09 12:50:48.5241,172.8,66.4,38.5,38.43,-135,20.24,2,716,-94.1,29.5,38.5,38.5
2018-12-09 12:50:48.7741,172.8,66.4,38.5,38.43,-135,20.38,61,716.4,711.2,0,38.5,38.5
2018-12-09 12:50:49.0241,172.8,66.4,38.5,38.43,-135,20.35,62,425,425,0,38.5,38.5
2018-12-09 12:50:49.2741,172.8,66.4,38.5,38.43,-135,20.31,64,98.2,99.1,0,38.5,38.5
2018-12-09 12:50:49.5241,172.8,66.4,38.5,38.43,-135,20.33,3,716.3,-94.3,28,38.5,38.5
2018-12-09 12:50:49.7741,172.8,66.3,38.5,38.37,-135,20.34,4,716,-94.1,28,38.5,38.5
2018-12-09 12:50:50.0241,172.8,66.3,38.5,38.37,-134.9,20.31,65,-67650,-67660,0,38.5,38.5
2018-12-09 12:50:50.2741,172.8,66.3,38.5,38.37,-135,20.31,66,2450,2450,0,38.5,38.5
2018-12-09 12:50:50.5241,172.8,66.3,38.5,38.37,-135,20.32,1,716.3,-94.3,29.5,38.5,38.5
2018-12-09 12:50:50.7741,172.8,66.3,38.5,38.37,-135,20.32,2,716,-94.1,29.5,38.5,38.5
2018-12-09 12:50:51.0241,172.8,66.3,38.5,38.37,-134.9,20.32,65,-67650,-67660,0,38.5,38.5
2018-12-09 12:50:51.2741,172.8,66.3,38.5,38.37,-134.9,20.32,51,3.66,3.64,0,38.5,38.5
2018-12-09 12:50:51.5241,172.8,66.3,38.5,38.37,-134.9,20.32,63,50,50,0,38.5,38.5
2018-12-09 12:50:51.7742,172.8,66.3,38.5,38.37,-135,20.32,67,37.1,36.3,0,38.5,38.5
2018-12-09 12:50:52.0242,172.8,66.3,38.5,38.37,-135,20.32,52,3.66,3.64,0,38.5,38.5
2018-12-09 12:50:52.2742,172.8,66.3,38.5,38.37,-135,20.32,6,-67670,37.1,3.6,38.5,38.5
2018-12-09 12:50:52.5242,172.8,66.3,38.5,38.37,-135,20.32,7,-67670,36.3,3.7,38.5,38.5
2018-12-09 12:50:52.7742,172.8,66.3,38.5,38.37,-135,20.32,1,716.3,-94.3,29.5,38.5,38.5
2018-12-09 12:50:53.0242,172.8,66.3,38.5,38.37,-135,20.31,2,716,-94.1,29.5,38.5,38.5
2018-12-09 12:50:53.2742,172.8,66.3,38.5,38.37,-135,20.33,61,716.1,711,0,38.5,38.5
2018-12-09 12:50:53.5242,172.8,66.3,38.5,38.37,-135,20.3,62,425,425,0,38.5,38.5
2018-12-09 12:50:53.7742,172.8,66.3,38.5,38.37,-135,20.32,64,98.4,99.3,0,38.5,38.5
2018-12-09 12:50:54.0242,172.8,66.3,38.5,38.37,-134.9,20.33,3,716.3,-94.3,28,38.5,38.5
2018-12-09 12:50:54.2742,172.8,66.3,38.5,38.37,-134.9,20.33,4,715.7,-94.1,28,38.5,38.5
2018-12-09 12:50:54.5242,172.8,66.2,38.5,38.31,-134.9,20.33,65,-67660,-67660,0,38.5,38.5
2018-12-09 12:50:54.7742,172.8,66.2,38.5,38.31,-135,20.32,66,2450,2440,0,38.5,38.5
2018-12-09 12:50:55.0242,172.8,66.2,38.5,38.31,-135,20.32,1,716,-94.4,29.5,38.5,38.5
2018-12-09 12:50:55.2742,172.8,66.1,38.5,38.25,-135,20.32,2,715.7,-94.1,29.5,38.5,38.5
2018-12-09 12:50:55.5241,172.8,66.1,38.5,38.25,-135,20.32,65,-67680,-67680,0,38.5,38.5
2018-12-09 12:50:55.7741,172.8,66.1,38.25,38.25,-134.9,20.32,51,3.66,3.64,0,38.5,38.5
2018-12-09 12:50:56.0241,172.8,66.1,38.25,38.25,-135,20.32,63,50,50,0,38.5,38.5
2018-12-09 12:50:56.2741,172.8,66.1,38.25,38.25,-135,20.31,67,37.1,36.3,0,38.5,38.5
2018-12-09 12:50:56.5242,172.8,66.1,38.25,38.25,-135,20.32,52,3.66,3.63,0,38.5,38.5
2018-12-09 12:50:56.7742,172.8,66,38.25,38.19,-135,20.32,6,-67650,37.1,3.6,38.5,38.5
2018-12-09 12:50:57.0242,172.8,66,38.25,38.19,-134.9,20.32,7,-67660,36.3,3.7,38.5,38.5
2018-12-09 12:50:57.2742,172.8,66,38.25,38.19,-135,20.33,1,716,-94.4,29.5,38.5,38.5
2018-12-09 12:50:57.5242,172.8,66,38.25,38.19,-135,20.32,2,715.7,-94.1,29.5,38.5,38.5
2018-12-09 12:50:57.7742,172.8,66,38.25,38.19,-135,20.31,61,716,710.8,0,38.5,38.5
2018-12-09 12:50:58.0242,172.8,66,38.25,38.19,-135,20.32,62,425,425,0,38.5,38.5
2018-12-09 12:50:58.2742,172.8,66,38.25,38.19,-135,20.32,64,98.2,99.2,0,38.5,38.5
2018-12-09 12:50:58.5242,172.8,66,38.25,38.19,-134.9,20.33,3,716,-94.4,28,38.5,38.5
2018-12-09 12:50:58.7741,172.8,66,38.25,38.19,-135,20.34,4,715.7,-94.1,28,38.5,38.5
2018-12-09 12:50:59.0241,172.8,66,38.25,38.19,-135,20.33,65,-67640,-67660,0,38.5,38.5
2018-12-09 12:50:59.2742,172.8,66,38.25,38.19,-135,20.34,66,2460,2460,0,38.5,38.5
2018-12-09 12:50:59.5242,172.8,66,38.25,38.19,-135,20.3,1,716,-94.4,29.5,38.5,38.5
2018-12-09 12:50:59.7742,172.8,66,38.25,38.19,-135,20.32,2,715.7,-94.1,29.5,38.5,38.5
2018-12-09 12:51:00.0242,172.8,66,38.25,38.19,-134.9,20.31,65,-67650,-67670,0,38.5,38.5
2018-12-09 12:51:00.2742,172.8,66,38.25,38.19,-135,20.38,51,3.66,3.64,0,38.5,38.5
2018-12-09 12:51:00.5242,172.8,66,38.25,38.19,-135,20.32,63,50,50,0,38.5,38.5
2018-12-09 12:51:00.7742,172.8,66,38.25,38.19,-135,20.32,67,37.1,36.3,0,38.5,38.5
2018-12-09 12:51:01.0242,172.8,66,38.25,38.19,-135,20.32,52,3.66,3.63,0,38.5,38.5
2018-12-09 12:51:01.2742,172.8,66,38.25,38.19,-135,20.31,6,-67650,37.1,3.6,38.5,38.5
2018-12-09 12:51:01.5242,172.8,66,38.25,38.19,-135,20.32,7,-67680,36.3,3.7,38.5,38.5
2018-12-09 12:51:01.7742,172.8,66,38.25,38.19,-135,20.32,1,715.7,-94.4,29.5,38,38.5
2018-12-09 12:51:02.0242,172.8,66,38.25,38.19,-135,20.32,2,715.5,-94.1,29.5,38,38.5
2018-12-09 12:51:02.2741,172.8,66,38,38.19,-135,20.32,61,715.9,710.6,0,38,38.5
2018-12-09 12:51:02.5241,172.8,66,38,38.19,-135,20.32,62,425,425,0,38,38.5
2018-12-09 12:51:02.7741,172.8,66,38,38.19,-134.9,20.32,64,98.3,99.2,0,38,38.5
2018-12-09 12:51:03.0241,172.8,66,38,38.19,-134.9,20.31,3,715.7,-94.4,28,38,38.5
2018-12-09 12:51:03.2741,172.8,66,38,38.19,-135,20.33,4,715.5,-94.1,28,38,38.5
2018-12-09 12:51:03.5242,172.8,66,38,38.19,-135,20.32,65,-67640,-67670,0,38,38.5
2018-12-09 12:51:03.7742,172.8,66,38,38.19,-135,20.31,66,2460,2460,0,38,38.5
2018-12-09 12:51:04.0242,172.8,66,38,38.19,-135,20.32,1,715.7,-94.4,29.5,38,38.5
2018-12-09 12:51:04.2743,172.8,66,38,38.19,-134.9,20.32,2,715.5,-94.1,29.5,38,38.5
2018-12-09 12:51:04.5243,172.8,66,38,38.19,-135,20.31,65,-67650,-67670,0,38,38.5
2018-12-09 12:51:04.7743,172.8,66,38,38.19,-135,20.32,51,3.66,3.64,0,38,38.5
2018-12-09 12:51:05.0243,172.8,66,38,38.19,-135,20.33,63,50,50,0,38,38.5
2018-12-09 12:51:05.2743,172.8,66,38,38.19,-135,20.31,67,37.1,36.3,0,38,38.5
2018-12-09 12:51:05.5243,172.8,66,38,38.19,-134.9,20.32,52,3.66,3.63,0,38,38.5
2018-12-09 12:51:05.7743,172.8,66,38,38.19,-134.9,20.32,6,-67640,37.1,3.6,38,38.5
2018-12-09 12:51:06.0244,172.8,66,38,38.19,-134.9,20.33,7,-67660,36.3,3.7,38,38.5
