Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 12:51:06.2744,172.8,66,38,38.19,-135,20.44,1,715.7,-94.4,29.5,38,38.5
2018-12-09 12:51:06.5243,172.8,65.8,38,38.08,-135,20.32,2,715.5,-94.1,29.5,38,38.5
2018-12-09 12:51:06.7743,172.8,65.8,38,38.08,-134.9,20.32,61,715.5,710.5,0,38,38.5
2018-12-09 12:51:07.0243,172.8,65.8,38,38.08,-134.9,20.32,62,425,425,0,38,38.5
2018-12-09 12:51:07.2743,172.8,65.8,38,38.08,-134.9,20.32,64,98,99,0,38,38.5
2018-12-09 12:51:07.5243,172.8,65.8,38,38.08,-135,20.33,3,715.7,-94.4,28,38,38.5
2018-12-09 12:51:07.7743,172.8,65.6,38,37.96,-135,20.3,4,715.5,-94.1,28,38,38.5
2018-12-09 12:51:08.0242,172.8,65.6,38,37.96,-135,20.37,65,-67640,-67660,0,38,38.5
2018-12-09 12:51:08.2742,172.8,65.6,38,37.96,-135,20.33,66,2460,2460,0,38,38.5
2018-12-09 12:51:08.5242,172.8,65.6,38,37.96,-134.9,20.32,1,715.7,-94.4,29.5,38,38.5
2018-12-09 12:51:08.7742,172.8,65.6,38,37.96,-135,20.33,2,715.5,-94.1,29.5,38,38.5
2018-12-09 12:51:09.0242,172.8,65.6,38,37.96,-135,20.33,65,-67640,-67660,0,38,38
2018-12-09 12:51:09.2741,172.8,65.6,38,37.96,-135,20.33,51,3.65,3.63,0,38,38
2018-12-09 12:51:09.5242,172.8,65.6,38,37.96,-135,20.31,63,50,50,0,38,38
2018-12-09 12:51:09.7742,172.8,65.6,38,37.96,-134.9,20.32,67,37.1,36.3,0,38,38
2018-12-09 12:51:10.0243,172.8,65.6,38,37.96,-135,20.32,52,3.66,3.63,0,38,38
2018-12-09 12:51:10.2743,172.8,65.6,38,37.96,-135,20.32,6,-67660,37.1,3.6,38,38
2018-12-09 12:51:10.5243,172.8,65.6,38,37.96,-135,20.32,7,-67670,36.3,3.7,38,38
2018-12-09 12:51:10.7743,172.8,65.6,38,37.96,-135,20.34,1,715.3,-94.4,29.5,38,38
2018-12-09 12:51:11.0243,172.8,65.6,38,37.96,-135,20.32,2,715.3,-94.1,29.5,38,38
2018-12-09 12:51:11.2743,172.8,65.6,38,37.96,-134.9,20.34,61,715.4,710.3,0,38,38
2018-12-09 12:51:11.5243,172.8,65.6,38,37.96,-134.9,20.32,62,425,425,0,38,38
2018-12-09 12:51:11.7743,172.8,65.5,38,37.91,-135,20.31,64,98.1,99.1,0,38,38
2018-12-09 12:51:12.0243,172.8,65.5,38,37.91,-135,20.32,3,715.3,-94.4,28,38,38
2018-12-09 12:51:12.2743,172.8,65.5,38,37.91,-135,20.31,4,715.3,-94.1,28,38,38
2018-12-09 12:51:12.5243,172.8,65.5,38,37.91,-135,20.31,65,-67650,-67660,0,38,38
2018-12-09 12:51:12.7743,172.8,65.5,38,37.91,-135,20.32,66,2460,2460,0,38,38
2018-12-09 12:51:13.0243,172.8,65.5,38,37.91,-135,20.32,1,715.3,-94.4,29.5,38,38
2018-12-09 12:51:13.2743,172.8,65.5,38,37.91,-135,20.34,2,715.3,-94.1,29.5,38,38
2018-12-09 12:51:13.5243,172.8,65.5,38,37.91,-135,20.32,65,-67660,-67670,0,38,38
2018-12-09 12:51:13.7743,172.8,65.5,38,37.91,-135,20.32,51,3.65,3.63,0,38,38
2018-12-09 12:51:14.0244,172.8,65.5,38,37.91,-135,20.32,63,50,50,0,38,38
2018-12-09 12:51:14.2744,172.8,65.5,38,37.91,-134.9,20.3,67,37.1,36.3,0,38,38
2018-12-09 12:51:14.5245,172.8,65.5,38,37.91,-134.9,20.33,52,3.66,3.63,0,38,38
2018-12-09 12:51:14.7745,172.8,65.5,38,37.91,-135,20.33,6,-67660,37.1,3.6,38,38
2018-12-09 12:51:15.0244,172.8,65.5,38,37.91,-135,20.32,7,-67660,36.3,3.7,38,38
2018-12-09 12:51:15.2744,172.8,65.5,38,37.91,-135,20.32,1,715.3,-94.4,29.5,38,38
2018-12-09 12:51:15.5244,172.8,65.5,38,37.91,-135,20.32,2,715.3,-94.1,29.5,38,38
2018-12-09 12:51:15.7744,172.8,65.5,38,37.91,-135,20.32,61,715.2,710.1,0,38,38
2018-12-09 12:51:16.0244,172.8,65.5,38,37.91,-135,20.32,62,425,425,0,38,38
2018-12-09 12:51:16.2744,172.8,65.5,38,37.91,-135,20.31,64,98.4,99.3,0,38,38
2018-12-09 12:51:16.5244,172.8,65.4,38,37.85,-135,20.32,3,715.1,-94.4,28,38,38
2018-12-09 12:51:16.7744,172.8,65.4,38,37.85,-135,20.32,4,715,-94.3,28,38,38
2018-12-09 12:51:17.0244,172.8,65.4,38,37.85,-135,20.33,65,-67650,-67660,0,38,38
2018-12-09 12:51:17.2744,172.8,65.4,38,37.85,-135,20.32,66,2450,2450,0,38,38
2018-12-09 12:51:17.5245,172.8,65.2,38,37.73,-135,20.33,1,715.1,-94.4,29.5,38,38
2018-12-09 12:51:17.7745,172.8,65.2,38,37.73,-135,20.32,2,715,-94.3,29.5,38,38
2018-12-09 12:51:18.0244,172.8,65.2,38,37.73,-135,20.32,65,-67660,-67670,0,38,38
2018-12-09 12:51:18.2744,172.8,65.2,38,37.73,-135,20.32,51,3.65,3.63,0,38,38
2018-12-09 12:51:18.5244,172.8,65.2,38,37.73,-135,20.32,63,50,50,0,38,38
2018-12-09 12:51:18.7744,172.8,65.2,38,37.73,-135,20.32,67,37.1,36.3,0,38,38
2018-12-09 12:51:19.0244,172.8,65.2,38,37.73,-135,20.2,52,3.66,3.63,0,38,38
2018-12-09 12:51:19.2744,172.8,65.2,38,37.73,-135,20.3,6,-67670,37.1,3.6,38,38
2018-12-09 12:51:19.5244,172.8,65.2,38,37.73,-135,20.31,7,-67670,36.3,3.7,38,38
2018-12-09 12:51:19.7744,172.8,65.2,37.75,37.73,-135,20.29,1,715.1,-94.4,29.5,38,38
2018-12-09 12:51:20.0244,172.8,65.2,37.75,37.73,-134.9,20.32,2,715,-94.3,29.5,38,38
2018-12-09 12:51:20.2744,172.8,65.2,37.75,37.73,-135,20.33,61,715,709.9,0,38,38
2018-12-09 12:51:20.5244,172.8,65.2,37.75,37.73,-135,20.32,62,425,425,0,38,38
2018-12-09 12:51:20.7744,172.8,65.2,37.75,37.73,-135,20.32,64,98.1,99.1,0,38,38
2018-12-09 12:51:21.0244,172.8,65.2,37.75,37.73,-135,20.32,3,715.1,-94.4,28,38,38
2018-12-09 12:51:21.2744,172.8,65.2,37.75,37.73,-135,20.33,4,715,-94.3,28,38,38
2018-12-09 12:51:21.5244,172.8,65.2,37.75,37.73,-135,20.31,65,-67660,-67670,0,38,38
2018-12-09 12:51:21.7744,172.8,65.2,37.75,37.73,-135,20.31,66,2460,2450,0,38,38
2018-12-09 12:51:22.0244,172.8,65.2,37.75,37.73,-135,20.32,1,715.1,-94.4,29.5,38,38
2018-12-09 12:51:22.2744,172.8,65.2,37.75,37.73,-135,20.33,2,715,-94.3,29.5,38,38
2018-12-09 12:51:22.5244,172.8,65.2,37.75,37.73,-135,20.31,65,-67660,-67680,0,38,38
2018-12-09 12:51:22.7744,172.8,65.1,37.75,37.67,-134.9,20.32,51,3.65,3.63,0,38,38
2018-12-09 12:51:23.0244,172.8,65.1,37.75,37.67,-134.9,20.32,63,50,50,0,38,38
2018-12-09 12:51:23.2744,172.8,65.1,37.75,37.67,-135,20.32,67,37.1,36.3,0,37.5,38
2018-12-09 12:51:23.5244,172.8,65.1,37.75,37.67,-135,20.31,52,3.65,3.63,0,37.5,38
2018-12-09 12:51:23.7744,172.8,65.1,37.75,37.67,-135,20.31,6,-67640,37.1,3.6,37.5,38
2018-12-09 12:51:24.0244,172.8,65.1,37.75,37.67,-135,20.32,7,-67670,36.3,3.7,37.5,38
2018-12-09 12:51:24.2745,172.8,65.1,37.75,37.67,-134.9,20.32,1,714.7,-94.4,29.5,37.5,38
2018-12-09 12:51:24.5245,172.8,65.1,37.75,37.67,-135,20.32,2,714.5,-94.3,29.5,37.5,38
2018-12-09 12:51:24.7745,172.8,65.1,37.75,37.67,-135,20.31,61,714.8,709.7,0,37.5,38
2018-12-09 12:51:25.0245,172.8,65.1,37.75,37.67,-135,20.31,62,425,425,0,37.5,38
2018-12-09 12:51:25.2745,172.8,65.1,37.75,37.67,-135,20.32,64,98.3,99.3,0,37.5,38
2018-12-09 12:51:25.5245,172.8,65.1,37.75,37.67,-135,20.32,3,714.7,-94.4,28,37.5,38
2018-12-09 12:51:25.7745,172.8,65.1,37.75,37.67,-135,20.32,4,714.5,-94.3,28,37.5,38
2018-12-09 12:51:26.0245,172.8,65.1,37.75,37.67,-134.9,20.31,65,-67640,-67670,0,37.5,38
2018-12-09 12:51:26.2745,172.8,65.1,37.75,37.67,-135,20.32,66,2450,2450,0,37.5,38
2018-12-09 12:51:26.5245,172.8,65.1,37.5,37.67,-135,20.3,1,714.7,-94.4,29.5,37.5,38
2018-12-09 12:51:26.7745,172.8,65.1,37.5,37.67,-135,20.32,2,714.5,-94.3,29.5,37.5,38
2018-12-09 12:51:27.0245,172.8,65.1,37.5,37.67,-134.9,20.3,65,-67650,-67680,0,37.5,38
2018-12-09 12:51:27.2745,172.8,65.1,37.5,37.67,-135,20.35,51,3.65,3.63,0,37.5,38
2018-12-09 12:51:27.5245,172.8,65,37.5,37.62,-135,20.32,63,50,50,0,37.5,38
2018-12-09 12:51:27.7745,172.8,64.9,37.5,37.56,-135,20.32,67,37.1,36.3,0,37.5,38
2018-12-09 12:51:28.0245,172.8,64.9,37.5,37.56,-135,20.32,52,3.65,3.63,0,37.5,38
2018-12-09 12:51:28.2745,172.8,64.9,37.5,37.56,-135,20.33,6,-67660,37.1,3.6,37.5,38
2018-12-09 12:51:28.5246,172.8,64.8,37.5,37.5,-135,20.44,7,-67670,36.3,3.7,37.5,38
2018-12-09 12:51:28.7746,172.8,64.8,37.5,37.5,-135,20.35,1,714.7,-94.4,29.5,37.5,38
2018-12-09 12:51:29.0246,172.8,64.8,37.5,37.5,-135,20.36,2,714.5,-94.3,29.5,37.5,38
2018-12-09 12:51:29.2746,172.8,64.8,37.5,37.5,-135,20.34,61,714.6,709.5,0,37.5,38
2018-12-09 12:51:29.5245,172.8,64.8,37.5,37.5,-135,20.31,62,425,425,0,37.5,38
2018-12-09 12:51:29.7745,172.8,64.8,37.5,37.5,-134.9,20.32,64,98.1,99.1,0,37.5,38
2018-12-09 12:51:30.0245,172.8,64.8,37.5,37.5,-134.9,20.31,3,714.7,-94.4,28,37.5,38
2018-12-09 12:51:30.2745,172.8,64.8,37.5,37.5,-134.9,20.32,4,714.5,-94.3,28,37.5,38
2018-12-09 12:51:30.5246,172.8,64.8,37.5,37.5,-135,20.32,65,-67650,-67670,0,37.5,38
2018-12-09 12:51:30.7746,172.8,64.8,37.5,37.5,-135,20.33,66,2450,2440,0,37.5,37.5
2018-12-09 12:51:31.0246,172.8,64.8,37.5,37.5,-135,20.33,1,714.5,-94.4,29.5,37.5,37.5
2018-12-09 12:51:31.2746,172.8,64.8,37.5,37.5,-134.9,20.32,2,714.3,-94.3,29.5,37.5,37.5
2018-12-09 12:51:31.5246,172.8,64.8,37.5,37.5,-135,20.31,65,-67650,-67660,0,37.5,37.5
2018-12-09 12:51:31.7745,172.8,64.8,37.5,37.5,-135,20.32,51,3.65,3.63,0,37.5,37.5
2018-12-09 12:51:32.0245,172.8,64.8,37.5,37.5,-135,20.31,63,50,50,0,37.5,37.5
2018-12-09 12:51:32.2745,172.8,64.8,37.5,37.5,-135,20.31,67,37.1,36.3,0,37.5,37.5
2018-12-09 12:51:32.5245,172.8,64.8,37.5,37.5,-134.9,20.32,52,3.65,3.63,0,37.5,37.5
2018-12-09 12:51:32.7745,172.8,64.8,37.5,37.5,-134.9,20.31,6,-67640,37.1,3.6,37.5,37.5
2018-12-09 12:51:33.0246,172.8,64.8,37.5,37.5,-134.9,20.32,7,-67660,36.3,3.7,37.5,37.5
2018-12-09 12:51:33.2746,172.8,64.8,37.5,37.5,-135,20.32,1,714.5,-94.4,29.5,37.5,37.5
2018-12-09 12:51:33.5245,172.8,64.8,37.5,37.5,-135,20.32,2,714.3,-94.3,29.5,37.5,37.5
2018-12-09 12:51:33.7745,172.8,64.7,37.5,37.44,-135,20.33,61,714.5,709.3,0,37.5,37.5
2018-12-09 12:51:34.0245,172.8,64.7,37.5,37.44,-135,20.32,62,425,425,0,37.5,37.5
2018-12-09 12:51:34.2745,172.8,64.7,37.5,37.44,-134.9,20.32,64,98.3,99.3,0,37.5,37.5
2018-12-09 12:51:34.5245,172.8,64.7,37.5,37.44,-135,20.31,3,714.5,-94.4,28,37.5,37.5
2018-12-09 12:51:34.7745,172.8,64.7,37.5,37.44,-135,20.32,4,714.3,-94.3,28,37.5,37.5
2018-12-09 12:51:35.0245,172.8,64.7,37.5,37.44,-135,20.32,65,-67640,-67660,0,37.5,37.5
2018-12-09 12:51:35.2745,172.8,64.7,37.5,37.44,-135,20.32,66,2450,2450,0,37.5,37.5
2018-12-09 12:51:35.5245,172.8,64.7,37.5,37.44,-134.9,20.32,1,714.5,-94.4,29.5,37.5,37.5
2018-12-09 12:51:35.7745,172.8,64.7,37.5,37.44,-134.9,20.31,2,714.3,-94.3,29.5,37.5,37.5
2018-12-09 12:51:36.0245,172.8,64.7,37.5,37.44,-134.9,20.31,65,-67650,-67660,0,37.5,37.5
2018-12-09 12:51:36.2745,172.8,64.7,37.5,37.44,-135,20.33,51,3.65,3.63,0,37.5,37.5
2018-12-09 12:51:36.5245,172.8,64.7,37.5,37.44,-135,20.32,63,50,50,0,37.5,37.5
2018-12-09 12:51:36.7746,172.8,64.7,37.5,37.44,-135,20.43,67,37.1,36.3,0,37.5,37.5
2018-12-09 12:51:37.0246,172.8,64.7,37.5,37.44,-135,20.33,52,3.65,3.63,0,37.5,37.5
2018-12-09 12:51:37.2746,172.8,64.7,37.5,37.44,-134.9,20.32,6,-67660,37.1,3.6,37.5,37.5
2018-12-09 12:51:37.5246,172.8,64.7,37.5,37.44,-135,20.33,7,-67670,36.3,3.7,37.5,37.5
2018-12-09 12:51:37.7746,172.8,64.7,37.5,37.44,-135,20.32,1,714.3,-94.4,29.5,37.5,37.5
2018-12-09 12:51:38.0246,172.8,64.7,37.5,37.44,-135,20.32,2,713.9,-94.5,29.5,37.5,37.5
2018-12-09 12:51:38.2746,172.8,64.7,37.5,37.44,-135,20.31,61,714.2,709.1,0,37.5,37.5
2018-12-09 12:51:38.5246,172.8,64.6,37.5,37.38,-134.9,20.32,62,425,425,0,37.5,37.5
2018-12-09 12:51:38.7746,172.8,64.5,37.5,37.33,-134.9,20.32,64,98.4,99.3,0,37.5,37.5
2018-12-09 12:51:39.0246,172.8,64.5,37.5,37.33,-135,20.32,3,714.3,-94.4,28,37.5,37.5
2018-12-09 12:51:39.2746,172.8,64.5,37.5,37.33,-135,20.32,4,713.9,-94.5,28,37.5,37.5
2018-12-09 12:51:39.5246,172.8,64.4,37.5,37.27,-135,20.32,65,-67670,-67680,0,37.5,37.5
2018-12-09 12:51:39.7746,172.8,64.4,37.5,37.27,-135,20.3,66,2450,2450,0,37.5,37.5
2018-12-09 12:51:40.0246,172.8,64.4,37.5,37.27,-135,20.32,1,714.3,-94.4,29.5,37.5,37.5
2018-12-09 12:51:40.2746,172.8,64.4,37.5,37.27,-135,20.32,2,713.9,-94.5,29.5,37.5,37.5
2018-12-09 12:51:40.5246,172.8,64.4,37.5,37.27,-135,20.34,65,-67660,-67670,0,37.5,37.5
2018-12-09 12:51:40.7746,172.8,64.4,37.5,37.27,-135,20.39,51,3.65,3.63,0,37.5,37.5
2018-12-09 12:51:41.0247,172.8,64.4,37.5,37.27,-135,20.35,63,50,50,0,37.5,37.5
2018-12-09 12:51:41.2747,172.8,64.4,37.5,37.27,-135,20.3,67,37.1,36.3,0,37.5,37.5
2018-12-09 12:51:41.5247,172.8,64.4,37.5,37.27,-135,20.31,52,3.65,3.63,0,37.5,37.5
2018-12-09 12:51:41.7747,172.8,64.4,37.5,37.27,-135,20.32,6,-67660,37.1,3.6,37.5,37.5
2018-12-09 12:51:42.0247,172.8,64.4,37.5,37.27,-135,20.35,7,-67670,36.3,3.6,37.5,37.5
2018-12-09 12:51:42.2747,172.8,64.4,37.5,37.27,-135,20.32,1,714.3,-94.4,29.5,37.5,37.5
2018-12-09 12:51:42.5246,172.8,64.4,37.5,37.27,-135,20.32,2,713.9,-94.5,29.5,37.5,37.5
2018-12-09 12:51:42.7746,172.8,64.4,37.5,37.27,-135,20.33,61,714,708.9,0,37.5,37.5
2018-12-09 12:51:43.0246,172.8,64.4,37.5,37.27,-135,20.32,62,425,425,0,37.5,37.5
2018-12-09 12:51:43.2746,172.8,64.4,37.5,37.27,-135,20.32,64,98.4,99.3,0,37.5,37.5
2018-12-09 12:51:43.5246,172.8,64.4,37.5,37.27,-135,20.32,3,714.3,-94.4,28,37.5,37.5
2018-12-09 12:51:43.7746,172.8,64.4,37.25,37.27,-135,20.32,4,713.9,-94.5,28,37.5,37.5
2018-12-09 12:51:44.0246,172.8,64.4,37.25,37.27,-135,20.32,65,-67650,-67660,0,37.5,37.5
2018-12-09 12:51:44.2746,172.8,64.4,37.25,37.27,-135,20.32,66,2450,2450,0,37.5,37.5
2018-12-09 12:51:44.5246,172.8,64.4,37.25,37.27,-135,20.32,1,714.3,-94.4,29.5,37.5,37.5
2018-12-09 12:51:44.7746,172.8,64.3,37.25,37.21,-135,20.32,2,713.9,-94.5,29.5,37.5,37.5
2018-12-09 12:51:45.0246,172.8,64.3,37.25,37.21,-135,20.32,65,-67660,-67670,0,37.5,37.5
2018-12-09 12:51:45.2746,172.8,64.3,37.25,37.21,-135,20.32,51,3.65,3.63,0,37,37.5
2018-12-09 12:51:45.5246,172.8,64.3,37.25,37.21,-135,20.32,63,50,50,0,37,37.5
2018-12-09 12:51:45.7746,172.8,64.3,37.25,37.21,-134.9,20.32,67,37.1,36.3,0,37,37.5
2018-12-09 12:51:46.0246,172.8,64.3,37.25,37.21,-135,20.31,52,3.65,3.62,0,37,37.5
2018-12-09 12:51:46.2746,172.8,64.3,37.25,37.21,-135,20.31,6,-67670,37.1,3.6,37,37.5
2018-12-09 12:51:46.5246,172.8,64.3,37.25,37.21,-135,20.32,7,-67670,36.3,3.6,37,37.5
2018-12-09 12:51:46.7746,172.8,64.3,37.25,37.21,-135,20.32,1,713.8,-94.7,29.5,37,37.5
2018-12-09 12:51:47.0246,172.8,64.3,37.25,37.21,-135,20.32,2,713.5,-94.5,29.5,37,37.5
2018-12-09 12:51:47.2746,172.8,64.3,37.25,37.21,-134.9,20.32,61,713.9,708.7,0,37,37.5
2018-12-09 12:51:47.5246,172.8,64.3,37.25,37.21,-135,20.32,62,425,425,0,37,37.5
2018-12-09 12:51:47.7746,172.8,64.3,37.25,37.21,-135,20.33,64,98.1,99.1,0,37,37.5
2018-12-09 12:51:48.0246,172.8,64.3,37.25,37.21,-135,20.32,3,713.8,-94.7,28,37,37.5
2018-12-09 12:51:48.2746,172.8,64.3,37.25,37.21,-135,20.33,4,713.5,-94.5,28,37,37.5
2018-12-09 12:51:48.5246,172.8,64.3,37.25,37.21,-135,20.32,65,-67640,-67670,0,37,37.5
2018-12-09 12:51:48.7747,172.8,64.2,37.25,37.15,-134.9,20.31,66,2440,2440,0,37,37.5
2018-12-09 12:51:49.0247,172.8,64.2,37.25,37.15,-135,20.32,1,713.8,-94.7,29.5,37,37.5
2018-12-09 12:51:49.2746,172.8,64.1,37.25,37.09,-135,20.33,2,713.5,-94.5,29.5,37,37.5
2018-12-09 12:51:49.5246,172.8,64.1,37.25,37.09,-135,20.32,65,-67650,-67680,0,37,37.5
2018-12-09 12:51:49.7746,172.8,64.1,37.25,37.09,-135,20.3,51,3.65,3.63,0,37,37.5
2018-12-09 12:51:50.0246,172.8,64.1,37.25,37.09,-135,20.3,63,50,50,0,37,37.5
2018-12-09 12:51:50.2747,172.8,64.1,37.25,37.09,-135,20.32,67,37.1,36.3,0,37,37.5
2018-12-09 12:51:50.5247,172.8,64,37,37.04,-135,20.33,52,3.65,3.62,0,37,37.5
2018-12-09 12:51:50.7747,172.8,64,37,37.04,-135,20.32,6,-67630,37.2,3.6,37,37.5
2018-12-09 12:51:51.0247,172.8,64,37,37.04,-135,20.32,7,-67670,36.3,3.6,37,37.5
2018-12-09 12:51:51.2747,172.8,64,37,37.04,-135,20.33,1,713.8,-94.7,29.5,37,37.5
2018-12-09 12:51:51.5247,172.8,64,37,37.04,-134.9,20.32,2,713.5,-94.5,29.5,37,37.5
2018-12-09 12:51:51.7747,172.8,64,37,37.04,-135,20.32,61,713.7,708.6,0,37,37.5
2018-12-09 12:51:52.0247,172.8,64,37,37.04,-135,20.32,62,425,425,0,37,37.5
2018-12-09 12:51:52.2747,172.8,64,37,37.04,-135,20.32,64,98.4,99.3,0,37,37.5
2018-12-09 12:51:52.5247,172.8,64,37,37.04,-134.9,20.32,3,713.5,-94.7,28,37,37
2018-12-09 12:51:52.7747,172.8,64,37,37.04,-134.9,20.31,4,713.3,-94.5,28,37,37
2018-12-09 12:51:53.0247,172.8,64,37,37.04,-134.9,20.33,65,-67640,-67670,0,37,37
2018-12-09 12:51:53.2747,172.8,64,37,37.04,-135,20.32,66,2440,2440,0,37,37
2018-12-09 12:51:53.5247,172.8,64,37,37.04,-135,20.31,1,713.5,-94.7,29.5,37,37
2018-12-09 12:51:53.7747,172.8,64,37,37.04,-135,20.32,2,713.3,-94.5,29.5,37,37
2018-12-09 12:51:54.0247,172.8,64,37,37.04,-135,20.34,65,-67640,-67660,0,37,37
2018-12-09 12:51:54.2747,172.8,64,37,37.04,-134.9,20.33,51,3.64,3.62,0,37,37
2018-12-09 12:51:54.5247,172.8,64,37,37.04,-134.9,20.32,63,50,50,0,37,37
2018-12-09 12:51:54.7747,172.8,64,37,37.04,-135,20.32,67,37.2,36.3,0,37,37
2018-12-09 12:51:55.0248,172.8,64,37,37.04,-135,20.35,52,3.65,3.62,0,37,37
2018-12-09 12:51:55.2748,172.8,64,37,37.04,-135,20.32,6,-67650,37.2,3.6,37,37
2018-12-09 12:51:55.5248,172.8,64,37,37.04,-135,20.32,7,-67670,36.3,3.6,37,37
2018-12-09 12:51:55.7748,172.8,64,37,37.04,-134.9,20.33,1,713.5,-94.7,29.5,37,37
2018-12-09 12:51:56.0247,172.8,64,37,37.04,-134.9,20.32,2,713.3,-94.5,29.5,37,37
2018-12-09 12:51:56.2747,172.8,64,37,37.04,-135,20.32,61,713.5,708.4,0,37,37
2018-12-09 12:51:56.5248,172.8,64,37,37.04,-135,20.32,62,425,425,0,37,37
2018-12-09 12:51:56.7748,172.8,64,37,37.04,-135,20.32,64,98.2,99.2,0,37,37
2018-12-09 12:51:57.0248,172.8,64,37,37.04,-134.9,20.32,3,713.5,-94.7,28,37,37
2018-12-09 12:51:57.2748,172.8,64,37,37.04,-134.9,20.29,4,713.3,-94.5,28,37,37
2018-12-09 12:51:57.5248,172.8,64,37,37.04,-134.9,20.3,65,-67650,-67670,0,37,37
2018-12-09 12:51:57.7748,172.8,64,37,37.04,-135,20.33,66,2450,2450,0,37,37
2018-12-09 12:51:58.0248,172.8,64,37,37.04,-135,20.33,1,713.5,-94.7,29.5,37,37
2018-12-09 12:51:58.2748,172.8,64,37,37.04,-135,20.31,2,713.3,-94.5,29.5,37,37
2018-12-09 12:51:58.5248,172.8,64,37,37.04,-134.9,20.32,65,-67650,-67660,0,37,37
2018-12-09 12:51:58.7748,172.8,64,37,37.04,-135,20.3,51,3.64,3.62,0,37,37
2018-12-09 12:51:59.0248,172.8,64,37,37.04,-135,20.3,63,50,50,0,37,37
2018-12-09 12:51:59.2748,172.8,64,37,37.04,-135,20.32,67,37.2,36.3,0,37,37
2018-12-09 12:51:59.5248,172.8,64,37,37.04,-135,20.29,52,3.65,3.62,0,37,37
2018-12-09 12:51:59.7748,172.8,63.8,37,36.92,-135,20.34,6,-67650,37.2,3.6,37,37
2018-12-09 12:52:00.0248,172.8,63.8,37,36.92,-134.9,20.33,7,-67660,36.3,3.6,37,37
2018-12-09 12:52:00.2748,172.8,63.8,37,36.92,-135,20.32,1,713.3,-94.7,29.5,37,37
2018-12-09 12:52:00.5248,172.8,63.8,37,36.92,-135,20.32,2,713,-94.5,29.5,37,37
2018-12-09 12:52:00.7748,172.8,63.8,37,36.92,-135,20.32,61,713.3,708.1,0,37,37
2018-12-09 12:52:01.0248,172.8,63.8,37,36.92,-135,20.32,62,425,425,0,37,37
2018-12-09 12:52:01.2748,172.8,63.6,37,36.81,-135,20.12,64,98.3,99.3,0,37,37
2018-12-09 12:52:01.5248,172.8,63.6,37,36.81,-135,20.12,3,713.3,-94.7,28,37,37
2018-12-09 12:52:01.7748,172.8,63.6,37,36.81,-135,20.12,4,713,-94.5,28,37,37
2018-12-09 12:52:02.0248,172.8,63.6,37,36.81,-135,20.12,65,-67650,-67660,0,37,37
2018-12-09 12:52:02.2748,172.8,63.6,37,36.81,-135,20.12,66,2450,2440,0,37,37
2018-12-09 12:52:02.5248,172.8,63.6,37,36.81,-135,20.13,1,713.3,-94.7,29.5,37,37
2018-12-09 12:52:02.7748,172.8,63.6,37,36.81,-134.9,20.11,2,713,-94.5,29.5,37,37
2018-12-09 12:52:03.0248,172.8,63.6,37,36.81,-135,20.12,65,-67660,-67670,0,37,37
2018-12-09 12:52:03.2748,172.8,63.6,37,36.81,-135,20.12,51,3.64,3.62,0,37,37
2018-12-09 12:52:03.5249,172.8,63.6,37,36.81,-135,20.13,63,50,50,0,37,37
2018-12-09 12:52:03.7749,172.8,63.6,37,36.81,-135,20.12,67,37.2,36.3,0,37,37
2018-12-09 12:52:04.0250,172.8,63.6,37,36.81,-135,20.12,52,3.64,3.62,0,37,37
2018-12-09 12:52:04.2750,172.8,63.6,37,36.81,-135,20.13,6,-67670,37.2,3.6,37,37
2018-12-09 12:52:04.5250,172.8,63.6,37,36.81,-135,20.13,7,-67670,36.3,3.6,37,37
2018-12-09 12:52:04.7749,172.8,63.6,37,36.81,-135,20.11,1,713.3,-94.7,29.5,37,37
2018-12-09 12:52:05.0249,172.8,63.6,37,36.81,-135,20.12,2,713,-94.5,29.5,37,37
2018-12-09 12:52:05.2749,172.8,63.6,37,36.81,-135,20.13,61,713.1,708,0,37,37
2018-12-09 12:52:05.5248,172.8,63.6,37,36.81,-135,20.12,62,425,425,0,37,37
2018-12-09 12:52:05.7749,172.8,63.6,37,36.81,-134.9,20.12,64,98.3,99.2,0,37,37
2018-12-09 12:52:06.0249,172.8,63.6,37,36.81,-135,20.13,3,713.3,-94.7,28,37,37
2018-12-09 12:52:06.2749,172.8,63.6,37,36.81,-135,20.2,4,713,-94.5,28,37,37
2018-12-09 12:52:06.5249,172.8,63.6,37,36.81,-135,20.13,65,-67660,-67670,0,37,37
2018-12-09 12:52:06.7749,172.8,63.5,36.75,36.75,-135,20.11,66,2450,2440,0,37,37
2018-12-09 12:52:07.0249,172.8,63.5,36.75,36.75,-135,20.13,1,712.9,-94.7,29.5,36.5,37
2018-12-09 12:52:07.2749,172.8,63.5,36.75,36.75,-134.9,20.13,2,712.8,-94.5,29.5,36.5,37
2018-12-09 12:52:07.5249,172.8,63.5,36.75,36.75,-135,20.13,65,-67650,-67660,0,36.5,37
2018-12-09 12:52:07.7749,172.8,63.5,36.75,36.75,-135,20.12,51,3.64,3.62,0,36.5,37
2018-12-09 12:52:08.0249,172.8,63.5,36.75,36.75,-135.1,20.12,63,50,50,0,36.5,37
2018-12-09 12:52:08.2749,172.8,63.5,36.75,36.75,-135,20.12,67,37.2,36.3,0,36.5,37
2018-12-09 12:52:08.5249,172.8,63.5,36.75,36.75,-134.9,20.12,52,3.64,3.62,0,36.5,37
2018-12-09 12:52:08.7749,172.8,63.5,36.75,36.75,-134.9,20.14,6,-67650,37.2,3.6,36.5,37
2018-12-09 12:52:09.0249,172.8,63.5,36.75,36.75,-135,20.13,7,-67670,36.3,3.6,36.5,37
2018-12-09 12:52:09.2749,172.8,63.5,36.75,36.75,-135,20.11,1,712.9,-94.7,29.5,36.5,37
2018-12-09 12:52:09.5249,172.8,63.5,36.75,36.75,-135,20.12,2,712.8,-94.5,29.5,36.5,37
2018-12-09 12:52:09.7749,172.8,63.4,36.75,36.69,-135,20.12,61,713,707.9,0,36.5,37
2018-12-09 12:52:10.0249,172.8,63.4,36.75,36.69,-135,20.12,62,425,425,0,36.5,37
2018-12-09 12:52:10.2749,172.8,63.4,36.75,36.69,-134.9,20.11,64,98.4,99.4,0,36.5,37
2018-12-09 12:52:10.5249,172.8,63.4,36.75,36.69,-135,20.12,3,712.9,-94.7,28,36.5,37
2018-12-09 12:52:10.7749,172.8,63.4,36.75,36.69,-135,20.1,4,712.8,-94.5,28,36.5,37
2018-12-09 12:52:11.0249,172.8,63.4,36.75,36.69,-135,20.13,65,-67640,-67670,0,36.5,37
2018-12-09 12:52:11.2750,172.8,63.4,36.75,36.69,-135,20.13,66,2440,2440,0,36.5,37
2018-12-09 12:52:11.5250,172.8,63.2,36.75,36.57,-134.9,20.11,1,712.9,-94.7,29.5,36.5,37
2018-12-09 12:52:11.7750,172.8,63.2,36.75,36.57,-135,20.15,2,712.8,-94.5,29.5,36.5,37
2018-12-09 12:52:12.0250,172.8,63.2,36.75,36.57,-135,20.12,65,-67850,-67480,0,36.5,37
2018-12-09 12:52:12.2750,172.8,63.2,36.75,36.57,-135,20.13,51,3.64,3.62,0,36.5,37
2018-12-09 12:52:12.5250,172.8,63.2,36.75,36.57,-135,20.13,63,50,50,0,36.5,37
2018-12-09 12:52:12.7750,172.8,63.2,36.75,36.57,-135,20.13,67,37.2,36.3,0,36.5,37
2018-12-09 12:52:13.0250,172.8,63.2,36.75,36.57,-135,20.11,52,3.64,3.62,0,36.5,37
2018-12-09 12:52:13.2750,172.8,63.2,36.75,36.57,-135,20.12,6,-67850,37.2,3.6,36.5,37
2018-12-09 12:52:13.5250,172.8,63.2,36.5,36.57,-135,20.12,7,-67470,36.3,3.6,36.5,37
2018-12-09 12:52:13.7750,172.8,63.2,36.5,36.57,-135,20.14,1,712.9,-94.7,29.5,36.5,37
2018-12-09 12:52:14.0250,172.8,63.2,36.5,36.57,-135,20.12,2,712.8,-94.5,29.5,36.5,37
2018-12-09 12:52:14.2750,172.8,63.2,36.5,36.57,-135,20.12,61,712.7,707.6,0,36.5,36.5
2018-12-09 12:52:14.5250,172.8,63.2,36.5,36.57,-134.9,20.13,62,425,425,0,36.5,36.5
2018-12-09 12:52:14.7750,172.8,63.2,36.5,36.57,-134.9,20.11,64,98.5,99.3,0,36.5,36.5
2018-12-09 12:52:15.0250,172.8,63.2,36.5,36.57,-135,20.06,3,712.5,-95,28,36.5,36.5
2018-12-09 12:52:15.2750,172.8,63.2,36.5,36.57,-135,20.12,4,712.5,-94.3,28,36.5,36.5
2018-12-09 12:52:15.5250,172.8,63.2,36.5,36.57,-135,20.15,65,-67830,-67490,0,36.5,36.5
2018-12-09 12:52:15.7749,172.8,63.2,36.5,36.57,-135,20.13,66,2440,2440,0,36.5,36.5
2018-12-09 12:52:16.0250,172.8,63.2,36.5,36.57,-135,20.12,1,712.5,-95,29.5,36.5,36.5
2018-12-09 12:52:16.2750,172.8,63.2,36.5,36.57,-135,20.12,2,712.5,-94.3,29.5,36.5,36.5
2018-12-09 12:52:16.5250,172.8,63.2,36.5,36.57,-135,20.12,65,-67840,-67470,0,36.5,36.5
2018-12-09 12:52:16.7750,172.8,63.2,36.5,36.57,-135,20.12,51,3.64,3.62,0,36.5,36.5
2018-12-09 12:52:17.0250,172.8,63.2,36.5,36.57,-135,20.12,63,50,50,0,36.5,36.5
2018-12-09 12:52:17.2750,172.8,63.2,36.5,36.57,-134.9,20.13,67,37.2,36.3,0,36.5,36.5
2018-12-09 12:52:17.5250,172.8,63.2,36.5,36.57,-134.9,20.12,52,3.64,3.62,0,36.5,36.5
2018-12-09 12:52:17.7750,172.8,63.2,36.5,36.57,-135,20.13,6,-67840,37.2,3.6,36.5,36.5
2018-12-09 12:52:18.0250,172.8,63.2,36.5,36.57,-135,20.12,7,-67460,36.3,3.6,36.5,36.5
2018-12-09 12:52:18.2750,172.8,63.2,36.5,36.57,-135,20.13,1,712.5,-95,29.5,36.5,36.5
2018-12-09 12:52:18.5250,172.8,63.2,36.5,36.57,-135,20.12,2,712.5,-94.3,29.5,36.5,36.5
2018-12-09 12:52:18.7750,172.8,63.2,36.5,36.57,-134.9,20.12,61,712.5,707.5,0,36.5,36.5
2018-12-09 12:52:19.0250,172.8,63.2,36.5,36.57,-135,20.13,62,425,425,0,36.5,36.5
2018-12-09 12:52:19.2750,172.8,63.2,36.5,36.57,-135,20.1,64,98.4,99.2,0,36.5,36.5
2018-12-09 12:52:19.5250,172.8,63.2,36.5,36.57,-135,20.12,3,712.5,-95,28,36.5,36.5
2018-12-09 12:52:19.7750,172.8,63.1,36.5,36.52,-135,20.15,4,712.5,-94.3,28,36.5,36.5
2018-12-09 12:52:20.0250,172.8,63.1,36.5,36.52,-135,20.13,65,-67630,-67650,0,36.5,36.5
2018-12-09 12:52:20.2750,172.8,63.1,36.5,36.52,-134.9,20.12,66,2440,2440,0,36.5,36.5
2018-12-09 12:52:20.5251,172.8,63.1,36.5,36.52,-135,20.13,1,712.5,-95,29.5,36.5,36.5
2018-12-09 12:52:20.7751,172.8,63.1,36.5,36.52,-135,20.21,2,712.5,-94.3,29.5,36.5,36.5
2018-12-09 12:52:21.0251,172.8,63.1,36.5,36.52,-135,20.13,65,-67640,-67660,0,36.5,36.5
2018-12-09 12:52:21.2751,172.8,63.1,36.5,36.52,-135,20.13,51,3.64,3.62,0,36.5,36.5
2018-12-09 12:52:21.5252,172.8,63.1,36.5,36.52,-135,20.1,63,50,50,0,36.5,36.5
2018-12-09 12:52:21.7752,172.8,63.1,36.5,36.52,-134.9,20.11,67,37.2,36.3,0,36.5,36.5
2018-12-09 12:52:22.0252,172.8,63.1,36.5,36.52,-135,20.13,52,3.64,3.62,0,36.5,36.5
2018-12-09 12:52:22.2752,172.8,63.1,36.5,36.52,-135,20.13,6,-67650,37.2,3.6,36.5,36.5
2018-12-09 12:52:22.5251,172.8,63,36.5,36.46,-135,20.12,7,-67660,36.3,3.6,36.5,36.5
2018-12-09 12:52:22.7751,172.8,63,36.5,36.46,-135,20.12,1,712.2,-95,29.5,36.5,36.5
2018-12-09 12:52:23.0250,172.8,63,36.5,36.46,-134.9,20.11,2,712.1,-94.5,29.5,36.5,36.5
2018-12-09 12:52:23.2750,172.8,63,36.5,36.46,-135,20.12,61,712.4,707.2,0,36.5,36.5
2018-12-09 12:52:23.5250,172.8,63,36.5,36.46,-135,20.13,62,425,425,0,36.5,36.5
2018-12-09 12:52:23.7750,172.8,63,36.5,36.46,-135,20.17,64,98.2,99.1,0,36.5,36.5
2018-12-09 12:52:24.0251,172.8,63,36.5,36.46,-135,20.33,3,712.2,-95,28,36.5,36.5
2018-12-09 12:52:24.2751,172.8,63,36.5,36.46,-135,20.32,4,712.1,-94.5,28,36.5,36.5
2018-12-09 12:52:24.5251,172.8,63,36.5,36.46,-135,20.32,65,-67650,-67670,0,36.5,36.5
2018-12-09 12:52:24.7751,172.8,63,36.5,36.46,-134.9,20.32,66,2430,2430,0,36.5,36.5
2018-12-09 12:52:25.0251,172.8,63,36.5,36.46,-135,20.32,1,712.2,-95,29.5,36.5,36.5
2018-12-09 12:52:25.2751,172.8,63,36.5,36.46,-135,20.29,2,712.1,-94.5,29.5,36.5,36.5
2018-12-09 12:52:25.5251,172.8,63,36.5,36.46,-135,20.3,65,-67650,-67660,0,36.5,36.5
2018-12-09 12:52:25.7751,172.8,63,36.5,36.46,-135,20.34,51,3.64,3.62,0,36.5,36.5
2018-12-09 12:52:26.0251,172.8,63,36.5,36.46,-135,20.31,63,50,50,0,36.5,36.5
2018-12-09 12:52:26.2751,172.8,63,36.5,36.46,-135,20.33,67,37.2,36.3,0,36.5,36.5
2018-12-09 12:52:26.5251,172.8,63,36.5,36.46,-135,20.33,52,3.64,3.62,0,36.5,36.5
2018-12-09 12:52:26.7751,172.8,63,36.5,36.46,-135,20.33,6,-67650,37.2,3.6,36.5,36.5
2018-12-09 12:52:27.0251,172.8,63,36.5,36.46,-135,20.32,7,-67660,36.3,3.6,36.5,36.5
2018-12-09 12:52:27.2751,172.8,63,36.5,36.46,-134.9,20.32,1,712.2,-95,29.5,36.5,36.5
2018-12-09 12:52:27.5251,172.8,63,36.5,36.46,-135,20.31,2,712.1,-94.5,29.5,36.5,36.5
2018-12-09 12:52:27.7751,172.8,62.8,36.5,36.34,-134.9,20.32,61,712.1,707,0,36.5,36.5
2018-12-09 12:52:28.0250,172.8,62.8,36.5,36.34,-135,20.32,62,425,425,0,36.5,36.5
2018-12-09 12:52:28.2750,172.8,62.8,36.5,36.34,-135,20.32,64,98.4,99.4,0,36.5,36.5
2018-12-09 12:52:28.5250,172.8,62.8,36.5,36.34,-135,20.32,3,712.2,-95,28,36.5,36.5
2018-12-09 12:52:28.7750,172.8,62.8,36.5,36.34,-135,20.32,4,711.8,-94.7,28,36.5,36.5
2018-12-09 12:52:29.0251,172.8,62.8,36.5,36.34,-135,20.32,65,-67640,-67650,0,36.5,36.5
2018-12-09 12:52:29.2752,172.8,62.8,36.5,36.34,-135,20.33,66,2430,2430,0,36.5,36.5
2018-12-09 12:52:29.5252,172.8,62.8,36.5,36.34,-135,20.33,1,712,-94.7,29.5,36.5,36.5
2018-12-09 12:52:29.7752,172.8,62.8,36.5,36.34,-135,20.36,2,711.8,-94.7,29.5,36.5,36.5
2018-12-09 12:52:30.0252,172.8,62.8,36.5,36.34,-134.9,20.33,65,-67650,-67660,0,36.5,36.5
2018-12-09 12:52:30.2752,172.8,62.8,36.5,36.34,-135,20.31,51,3.64,3.62,0,36.5,36.5
2018-12-09 12:52:30.5251,172.8,62.8,36.5,36.34,-135,20.33,63,50,50,0,36.5,36.5
2018-12-09 12:52:30.7751,172.8,62.7,36.25,36.28,-135,20.32,67,37.2,36.3,0,36.5,36.5
2018-12-09 12:52:31.0251,172.8,62.7,36.25,36.28,-135,20.31,52,3.64,3.62,0,36.5,36.5
2018-12-09 12:52:31.2751,172.8,62.7,36.25,36.28,-135,20.34,6,-67660,37.2,3.6,36.5,36.5
2018-12-09 12:52:31.5251,172.8,62.7,36.25,36.28,-135,20.32,7,-67660,36.3,3.6,36.5,36.5
2018-12-09 12:52:31.7750,172.8,62.7,36.25,36.28,-134.9,20.31,1,712,-94.7,29.5,36.5,36.5
2018-12-09 12:52:32.0251,172.8,62.7,36.25,36.28,-135,20.33,2,711.8,-94.7,29.5,36.5,36.5
2018-12-09 12:52:32.2751,172.8,62.7,36.25,36.28,-135,20.32,61,712,706.8,0,36.5,36.5
2018-12-09 12:52:32.5252,172.8,62.7,36.25,36.28,-135,20.32,62,425,425,0,36.5,36.5
2018-12-09 12:52:32.7752,172.8,62.7,36.25,36.28,-135,20.32,64,98.3,99.3,0,36.5,36.5
2018-12-09 12:52:33.0252,172.8,62.7,36.25,36.28,-134.9,20.31,3,712,-94.7,28,36.5,36.5
2018-12-09 12:52:33.2752,172.8,62.7,36.25,36.28,-134.9,20.32,4,711.8,-94.7,28,36.5,36.5
2018-12-09 12:52:33.5252,172.8,62.4,36.25,36.11,-135,20.33,65,-67660,-67680,0,36.5,36.5
2018-12-09 12:52:33.7752,172.8,62.4,36.25,36.11,-135,20.32,66,2440,2430,0,36.5,36.5
2018-12-09 12:52:34.0252,172.8,62.4,36.25,36.11,-135,20.32,1,712,-94.7,29.5,36.5,36.5
2018-12-09 12:52:34.2752,172.8,62.4,36.25,36.11,-135,20.32,2,711.8,-94.7,29.5,36.5,36.5
2018-12-09 12:52:34.5252,172.8,62.4,36.25,36.11,-135,20.32,65,-67640,-67660,0,36.5,36.5
2018-12-09 12:52:34.7752,172.8,62.4,36.25,36.11,-135,20.32,51,3.64,3.62,0,36.5,36.5
2018-12-09 12:52:35.0252,172.8,62.4,36.25,36.11,-134.9,20.33,63,50,50,0,36.5,36.5
2018-12-09 12:52:35.2752,172.8,62.4,36.25,36.11,-135,20.29,67,37.2,36.3,0,36.5,36.5
2018-12-09 12:52:35.5252,172.8,62.4,36.25,36.11,-135,20.32,52,3.64,3.62,0,36.5,36.5
2018-12-09 12:52:35.7752,172.8,62.4,36.25,36.11,-135,20.32,6,-67640,37.2,3.6,36.5,36.5
2018-12-09 12:52:36.0252,172.8,62.4,36.25,36.11,-135,20.32,7,-67670,36.3,3.6,36,36.5
2018-12-09 12:52:36.2751,172.8,62.4,36.25,36.11,-135,20.32,1,711.6,-95,29.5,36,36.5
2018-12-09 12:52:36.5251,172.8,62.4,36.25,36.11,-135,20.32,2,711.6,-94.7,29.5,36,36.5
2018-12-09 12:52:36.7750,172.8,62.4,36.25,36.11,-135,20.32,61,711.8,706.7,0,36,36.5
2018-12-09 12:52:37.0251,172.8,62.4,36.25,36.11,-135,20.32,62,425,425,0,36,36.5
2018-12-09 12:52:37.2751,172.8,62.4,36.25,36.11,-135,20.33,64,98.3,99.3,0,36,36.5
2018-12-09 12:52:37.5252,172.8,62.4,36,36.11,-134.9,20.3,3,711.6,-95,28,36,36.5
2018-12-09 12:52:37.7752,172.8,62.4,36,36.11,-135,20.39,4,711.6,-94.7,28,36,36.5
2018-12-09 12:52:38.0253,172.8,62.4,36,36.11,-135,20.33,65,-67630,-67660,0,36,36.5
2018-12-09 12:52:38.2752,172.8,62.4,36,36.11,-135,20.32,66,2440,2430,0,36,36.5
2018-12-09 12:52:38.5252,172.8,62.4,36,36.11,-134.9,20.31,1,711.6,-95,29.5,36,36.5
2018-12-09 12:52:38.7752,172.8,62.3,36,36.05,-134.9,20.32,2,711.6,-94.7,29.5,36,36.5
2018-12-09 12:52:39.0252,172.8,62.3,36,36.05,-135,20.32,65,-67640,-67670,0,36,36.5
2018-12-09 12:52:39.2753,172.8,62.3,36,36.05,-135,20.32,51,3.64,3.62,0,36,36.5
2018-12-09 12:52:39.5253,172.8,62.3,36,36.05,-135,20.32,63,50,50,0,36,36.5
2018-12-09 12:52:39.7753,172.8,62.3,36,36.05,-135,20.32,67,37.2,36.3,0,36,36.5
2018-12-09 12:52:40.0253,172.8,62.3,36,36.05,-135,20.32,52,3.64,3.61,0,36,36.5
2018-12-09 12:52:40.2753,172.8,62.3,36,36.05,-134.9,20.33,6,-67640,37.2,3.6,36,36.5
2018-12-09 12:52:40.5253,172.8,62.3,36,36.05,-135,20.32,7,-67660,36.3,3.6,36,36.5
2018-12-09 12:52:40.7753,172.8,62.2,36,36,-135,20.31,1,711.6,-95,29.5,36,36.5
2018-12-09 12:52:41.0253,172.8,62.2,36,36,-135,20.32,2,711.6,-94.7,29.5,36,36.5
2018-12-09 12:52:41.2753,172.8,62.2,36,36,-135,20.34,61,711.6,706.5,0,36,36.5
2018-12-09 12:52:41.5253,172.8,62.2,36,36,-134.9,20.32,62,425,425,0,36,36.5
2018-12-09 12:52:41.7753,172.8,62.2,36,36,-134.9,20.32,64,98.4,99.4,0,36,36.5
2018-12-09 12:52:42.0253,172.8,62.2,36,36,-135,20.32,3,711.6,-95,28,36,36.5
2018-12-09 12:52:42.2753,172.8,62.2,36,36,-135,20.32,4,711.6,-94.7,28,36,36.5
2018-12-09 12:52:42.5253,172.8,62.2,36,36,-135,20.32,65,-67650,-67670,0,36,36.5
2018-12-09 12:52:42.7753,172.8,62.2,36,36,-135,20.32,66,2440,2440,0,36,36.5
2018-12-09 12:52:43.0252,172.8,62.2,36,36,-134.9,20.32,1,711.6,-95,29.5,36,36.5
2018-12-09 12:52:43.2753,172.8,62.2,36,36,-134.9,20.32,2,711.6,-94.7,29.5,36,36.5
2018-12-09 12:52:43.5253,172.8,62.2,36,36,-135,20.32,65,-67640,-67660,0,36,36
2018-12-09 12:52:43.7753,172.8,62.2,36,36,-135,20.31,51,3.63,3.61,0,36,36
2018-12-09 12:52:44.0254,172.8,62.2,36,36,-135,20.32,63,50,50,0,36,36
2018-12-09 12:52:44.2754,172.8,62.2,36,36,-135,20.32,67,37.2,36.3,0,36,36
2018-12-09 12:52:44.5253,172.8,62,36,35.88,-135,20.32,52,3.64,3.61,0,36,36
2018-12-09 12:52:44.7753,172.8,62,36,35.88,-135,20.33,6,-67640,37.2,3.6,36,36
2018-12-09 12:52:45.0253,172.8,62,36,35.88,-135,20.32,7,-67660,36.3,3.6,36,36
2018-12-09 12:52:45.2753,172.8,62,36,35.88,-135,20.32,1,711.3,-95,29.5,36,36
2018-12-09 12:52:45.5253,172.8,62,36,35.88,-135,20.3,2,711.2,-94.7,29.5,36,36
2018-12-09 12:52:45.7752,172.8,62,36,35.88,-135,20.32,61,711.4,706.3,0,36,36
2018-12-09 12:52:46.0252,172.8,62,36,35.88,-134.9,20.32,62,425,425,0,36,36
2018-12-09 12:52:46.2753,172.8,62,36,35.88,-135,20.31,64,98.4,99.4,0,36,36
2018-12-09 12:52:46.5253,172.8,62,36,35.88,-135,20.32,3,711.3,-95,28,36,36
2018-12-09 12:52:46.7753,172.8,62,36,35.88,-135,20.32,4,711.2,-94.7,28,36,36
2018-12-09 12:52:47.0253,172.8,62,36,35.88,-135,20.32,65,-67650,-67660,0,36,36
2018-12-09 12:52:47.2753,172.8,62,36,35.88,-135,20.16,66,2430,2430,0,36,36
2018-12-09 12:52:47.5253,172.8,62,36,35.88,-134.9,20.27,1,711.3,-95,29.5,36,36
2018-12-09 12:52:47.7754,172.8,62,36,35.88,-135,20.28,2,711.2,-94.7,29.5,36,36
2018-12-09 12:52:48.0254,172.8,62,36,35.88,-135,20.3,65,-67650,-67660,0,36,36
2018-12-09 12:52:48.2754,172.8,62,36,35.88,-135,20.33,51,3.63,3.61,0,36,36
2018-12-09 12:52:48.5254,172.8,62,36,35.88,-135,20.32,63,50,50,0,36,36
2018-12-09 12:52:48.7754,172.8,62,36,35.88,-135,20.32,67,37.2,36.3,0,36,36
2018-12-09 12:52:49.0253,172.8,62,36,35.88,-135,20.32,52,3.64,3.61,0,36,36
2018-12-09 12:52:49.2753,172.8,62,36,35.88,-135,20.32,6,-67650,37.2,3.6,36,36
2018-12-09 12:52:49.5253,172.8,62,36,35.88,-135,20.32,7,-67660,36.3,3.6,36,36
2018-12-09 12:52:49.7753,172.8,62,36,35.88,-135,20.31,1,711.3,-95,29.5,36,36
2018-12-09 12:52:50.0253,172.8,62,36,35.88,-135,20.32,2,711.2,-94.7,29.5,36,36
2018-12-09 12:52:50.2754,172.8,62,36,35.88,-135,20.32,61,711.2,706,0,36,36
2018-12-09 12:52:50.5254,172.8,62,36,35.88,-134.9,20.34,62,425,425,0,36,36
2018-12-09 12:52:50.7754,172.8,61.8,36,35.76,-135,20.32,64,98.5,99.4,0,36,36
2018-12-09 12:52:51.0254,172.8,61.8,36,35.76,-135,20.32,3,711.1,-95,28,36,36
2018-12-09 12:52:51.2754,172.8,61.8,36,35.76,-135,20.32,4,710.8,-94.9,28,36,36
2018-12-09 12:52:51.5254,172.8,61.8,36,35.76,-135,20.32,65,-67670,-67680,0,36,36
2018-12-09 12:52:51.7754,172.8,61.8,36,35.76,-135,20.32,66,2430,2430,0,36,36
2018-12-09 12:52:52.0254,172.8,61.8,36,35.76,-135,20.32,1,711.1,-95,29.5,36,36
2018-12-09 12:52:52.2754,172.8,61.8,36,35.76,-135,20.31,2,710.8,-94.9,29.5,36,36
2018-12-09 12:52:52.5254,172.8,61.8,36,35.76,-135,20.33,65,-67660,-67670,0,36,36
2018-12-09 12:52:52.7754,172.8,61.8,36,35.76,-135,20.31,51,3.63,3.61,0,36,36
2018-12-09 12:52:53.0254,172.8,61.8,36,35.76,-135,20.21,63,50,50,0,36,36
2018-12-09 12:52:53.2754,172.8,61.8,36,35.76,-135,20.32,67,37.2,36.3,0,36,36
2018-12-09 12:52:53.5254,172.8,61.8,36,35.76,-135,20.32,52,3.63,3.61,0,36,36
2018-12-09 12:52:53.7753,172.8,61.8,35.75,35.76,-135,20.32,6,-67660,37.2,3.6,36,36
2018-12-09 12:52:54.0253,172.8,61.8,35.75,35.76,-135,20.35,7,-67670,36.3,3.6,36,36
2018-12-09 12:52:54.2753,172.8,61.8,35.75,35.76,-135,20.33,1,711.1,-95,29.5,36,36
2018-12-09 12:52:54.5254,172.8,61.8,35.75,35.76,-135,20.31,2,710.8,-94.9,29.5,36,36
2018-12-09 12:52:54.7754,172.8,61.8,35.75,35.76,-135,20.34,61,711,705.9,0,36,36
2018-12-09 12:52:55.0254,172.8,61.8,35.75,35.76,-135,20.31,62,425,425,0,36,36
2018-12-09 12:52:55.2755,172.8,61.8,35.75,35.76,-135,20.32,64,98.4,99.4,0,36,36
2018-12-09 12:52:55.5255,172.8,61.6,35.75,35.65,-135,20.32,3,711.1,-95,28,36,36
2018-12-09 12:52:55.7754,172.8,61.6,35.75,35.65,-135,20.31,4,710.8,-94.9,28,36,36
2018-12-09 12:52:56.0254,172.8,61.6,35.75,35.65,-135,20.44,65,-67650,-67660,0,36,36
2018-12-09 12:52:56.2754,172.8,61.6,35.75,35.65,-135,20.27,66,2430,2430,0,36,36
2018-12-09 12:52:56.5254,172.8,61.6,35.75,35.65,-135,20.31,1,711.1,-95,29.5,36,36
2018-12-09 12:52:56.7754,172.8,61.6,35.75,35.65,-135,20.32,2,710.8,-94.9,29.5,36,36
2018-12-09 12:52:57.0254,172.8,61.6,35.75,35.65,-135,20.31,65,-67650,-67670,0,36,36
2018-12-09 12:52:57.2755,172.8,61.6,35.75,35.65,-135,20.35,51,3.63,3.61,0,36,36
2018-12-09 12:52:57.5255,172.8,61.6,35.75,35.65,-135,20.32,63,50,50,0,36,36
2018-12-09 12:52:57.7755,172.8,61.6,35.75,35.65,-135,20.32,67,37.2,36.3,0,35.5,36
2018-12-09 12:52:58.0255,172.8,61.6,35.75,35.65,-135,20.32,52,3.63,3.61,0,35.5,36
2018-12-09 12:52:58.2755,172.8,61.6,35.75,35.65,-135,20.33,6,-67650,37.2,3.6,35.5,36
2018-12-09 12:52:58.5255,172.8,61.6,35.75,35.65,-135,20.31,7,-67670,36.3,3.6,35.5,36
2018-12-09 12:52:58.7755,172.8,61.6,35.75,35.65,-134.9,20.32,1,710.8,-95,29.5,35.5,36
2018-12-09 12:52:59.0255,172.8,61.6,35.75,35.65,-134.9,20.32,2,710.7,-94.9,29.5,35.5,36
2018-12-09 12:52:59.2754,172.8,61.6,35.75,35.65,-134.9,20.31,61,711,705.8,0,35.5,36
2018-12-09 12:52:59.5254,172.8,61.6,35.75,35.65,-135,20.32,62,425,425,0,35.5,36
2018-12-09 12:52:59.7754,172.8,61.6,35.75,35.65,-135,20.32,64,98.3,99.3,0,35.5,36
2018-12-09 12:53:00.0254,172.8,61.6,35.75,35.65,-135,20.32,3,710.8,-95,28,35.5,36
2018-12-09 12:53:00.2754,172.8,61.6,35.75,35.65,-135,20.32,4,710.7,-94.9,28,35.5,36
2018-12-09 12:53:00.5254,172.8,61.6,35.5,35.65,-134.9,20.32,65,-67650,-67690,0,35.5,36
2018-12-09 12:53:00.7754,172.8,61.6,35.5,35.65,-135,20.31,66,2440,2440,0,35.5,36
2018-12-09 12:53:01.0255,172.8,61.5,35.5,35.59,-135,20.32,1,710.8,-95,29.5,35.5,36
2018-12-09 12:53:01.2755,172.8,61.5,35.5,35.59,-135,20.32,2,710.7,-94.9,29.5,35.5,36
2018-12-09 12:53:01.5255,172.8,61.5,35.5,35.59,-135,20.37,65,-67640,-67670,0,35.5,36
2018-12-09 12:53:01.7755,172.8,61.4,35.5,35.53,-134.9,20.32,51,3.63,3.61,0,35.5,36
2018-12-09 12:53:02.0255,172.8,61.4,35.5,35.53,-134.9,20.33,63,50,50,0,35.5,36
2018-12-09 12:53:02.2755,172.8,61.4,35.5,35.53,-135,20.32,67,37.2,36.3,0,35.5,36
2018-12-09 12:53:02.5255,172.8,61.4,35.5,35.53,-135,20.32,52,3.63,3.61,0,35.5,36
2018-12-09 12:53:02.7754,172.8,61.4,35.5,35.53,-135,20.32,6,-67650,37.2,3.6,35.5,36
2018-12-09 12:53:03.0254,172.8,61.4,35.5,35.53,-134.9,20.32,7,-67670,36.3,3.6,35.5,36
2018-12-09 12:53:03.2754,172.8,61.4,35.5,35.53,-134.9,20.32,1,710.8,-95,29.5,35.5,36
2018-12-09 12:53:03.5254,172.8,61.4,35.5,35.53,-134.9,20.32,2,710.7,-94.9,29.5,35.5,36
2018-12-09 12:53:03.7754,172.8,61.4,35.5,35.53,-135,20.32,61,710.6,705.6,0,35.5,36
2018-12-09 12:53:04.0254,172.8,61.4,35.5,35.53,-135,20.32,62,425,425,0,35.5,36
2018-12-09 12:53:04.2755,172.8,61.4,35.5,35.53,-135,20.33,64,98.4,99.4,0,35.5,36
2018-12-09 12:53:04.5255,172.8,61.4,35.5,35.53,-134.9,20.32,3,710.8,-95,28,35.5,36
2018-12-09 12:53:04.7755,172.8,61.4,35.5,35.53,-134.9,20.31,4,710.7,-94.9,28,35.5,36
2018-12-09 12:53:05.0255,172.8,61.4,35.5,35.53,-134.9,20.32,65,-67650,-67670,0,35.5,35.5
2018-12-09 12:53:05.2755,172.8,61.4,35.5,35.53,-135,20.32,66,2440,2440,0,35.5,35.5
2018-12-09 12:53:05.5255,172.8,61.2,35.5,35.42,-135,20.38,1,710.5,-95,29.5,35.5,35.5
2018-12-09 12:53:05.7755,172.8,61.2,35.5,35.42,-135,20.33,2,710.3,-94.9,29.5,35.5,35.5
2018-12-09 12:53:06.0255,172.8,61.2,35.5,35.42,-134.9,20.34,65,-67660,-67670,0,35.5,35.5
2018-12-09 12:53:06.2755,172.8,61.2,35.5,35.42,-134.9,20.31,51,3.63,3.61,0,35.5,35.5
2018-12-09 12:53:06.5255,172.8,61.2,35.5,35.42,-135,20.34,63,50,50,0,35.5,35.5
2018-12-09 12:53:06.7755,172.8,61.2,35.5,35.42,-135,20.3,67,37.2,36.3,0,35.5,35.5
2018-12-09 12:53:07.0255,172.8,61.2,35.5,35.42,-135,20.32,52,3.63,3.61,0,35.5,35.5
2018-12-09 12:53:07.2755,172.8,61.2,35.5,35.42,-135,20.32,6,-67640,37.2,3.6,35.5,35.5
2018-12-09 12:53:07.5255,172.8,61.2,35.5,35.42,-134.9,20.32,7,-67660,36.3,3.6,35.5,35.5
2018-12-09 12:53:07.7755,172.8,61.2,35.5,35.42,-135,20.33,1,710.5,-95,29.5,35.5,35.5
2018-12-09 12:53:08.0255,172.8,61.2,35.5,35.42,-135,20.42,2,710.3,-94.9,29.5,35.5,35.5
2018-12-09 12:53:08.2756,172.8,61.2,35.5,35.42,-135,20.32,61,710.5,705.4,0,35.5,35.5
2018-12-09 12:53:08.5256,172.8,61.2,35.5,35.42,-135,20.31,62,425,425,0,35.5,35.5
2018-12-09 12:53:08.7756,172.8,61.2,35.5,35.42,-134.9,20.33,64,98.5,99.4,0,35.5,35.5
2018-12-09 12:53:09.0256,172.8,61.2,35.5,35.42,-134.9,20.34,3,710.5,-95,28,35.5,35.5
2018-12-09 12:53:09.2755,172.8,61.2,35.5,35.42,-135,20.32,4,710.3,-94.9,28,35.5,35.5
2018-12-09 12:53:09.5255,172.8,61.2,35.5,35.42,-135,20.32,65,-67650,-67660,0,35.5,35.5
2018-12-09 12:53:09.7754,172.8,61.2,35.5,35.42,-135,20.32,66,2430,2430,0,35.5,35.5
2018-12-09 12:53:10.0254,172.8,61.2,35.5,35.42,-135,20.31,1,710.5,-95,29.5,35.5,35.5
2018-12-09 12:53:10.2754,172.8,61.2,35.5,35.42,-135,20.32,2,710.3,-94.9,29.5,35.5,35.5
2018-12-09 12:53:10.5255,172.8,61.2,35.5,35.42,-135,20.32,65,-67650,-67660,0,35.5,35.5
2018-12-09 12:53:10.7755,172.8,61.2,35.5,35.42,-135,20.32,51,3.63,3.61,0,35.5,35.5
2018-12-09 12:53:11.0255,172.8,61.2,35.5,35.42,-135,20.32,63,50,50,0,35.5,35.5
2018-12-09 12:53:11.2755,172.8,61.2,35.5,35.42,-135,20.31,67,37.2,36.3,0,35.5,35.5
2018-12-09 12:53:11.5255,172.8,61.2,35.5,35.42,-135,20.32,52,3.63,3.61,0,35.5,35.5
2018-12-09 12:53:11.7755,172.8,61.1,35.5,35.36,-135,20.32,6,-67660,37.2,3.6,35.5,35.5
2018-12-09 12:53:12.0256,172.8,61.1,35.5,35.36,-134.9,20.31,7,-67670,36.3,3.6,35.5,35.5
2018-12-09 12:53:12.2756,172.8,61.1,35.5,35.36,-134.9,20.33,1,710.2,-95,29.5,35.5,35.5
2018-12-09 12:53:12.5256,172.8,61.1,35.5,35.36,-135,20.31,2,710.1,-94.9,29.5,35.5,35.5
2018-12-09 12:53:12.7756,172.8,61.1,35.5,35.36,-135,20.32,61,710.4,705.3,0,35.5,35.5
2018-12-09 12:53:13.0256,172.8,61.1,35.5,35.36,-135,20.32,62,425,425,0,35.5,35.5
2018-12-09 12:53:13.2756,172.8,61.1,35.5,35.36,-135,20.33,64,98.5,99.5,0,35.5,35.5
2018-12-09 12:53:13.5256,172.8,61.1,35.5,35.36,-135,20.32,3,710.2,-95,28,35.5,35.5
2018-12-09 12:53:13.7755,172.8,61.1,35.5,35.36,-135,20.32,4,710.1,-94.9,28,35.5,35.5
2018-12-09 12:53:14.0255,172.8,61.1,35.5,35.36,-135,20.32,65,-67650,-67660,0,35.5,35.5
2018-12-09 12:53:14.2756,172.8,61.1,35.5,35.36,-135,20.32,66,2430,2420,0,35.5,35.5
2018-12-09 12:53:14.5256,172.8,61.1,35.5,35.36,-134.9,20.33,1,710.2,-95,29.5,35.5,35.5
2018-12-09 12:53:14.7756,172.8,61.1,35.5,35.36,-134.9,20.32,2,710.1,-94.9,29.5,35.5,35.5
2018-12-09 12:53:15.0256,172.8,61.1,35.5,35.36,-135,20.43,65,-67670,-67670,0,35.5,35.5
2018-12-09 12:53:15.2756,172.8,61.1,35.5,35.36,-135,20.39,51,3.63,3.61,0,35.5,35.5
2018-12-09 12:53:15.5256,172.8,61.1,35.5,35.36,-135,20.34,63,50,50,0,35.5,35.5
2018-12-09 12:53:15.7756,172.8,61.1,35.5,35.36,-135,20.33,67,37.2,36.3,0,35.5,35.5
2018-12-09 12:53:16.0256,172.8,61.1,35.5,35.36,-135,20.31,52,3.63,3.61,0,35.5,35.5
2018-12-09 12:53:16.2756,172.8,61,35.5,35.3,-135,20.3,6,-67650,37.2,3.6,35.5,35.5
2018-12-09 12:53:16.5256,172.8,61,35.5,35.3,-135,20.31,7,-67660,36.3,3.6,35.5,35.5
2018-12-09 12:53:16.7756,172.8,61,35.25,35.3,-135,20.31,1,710.2,-95,29.5,35.5,35.5
2018-12-09 12:53:17.0256,172.8,61,35.25,35.3,-135,20.31,2,710.1,-94.9,29.5,35.5,35.5
2018-12-09 12:53:17.2756,172.8,61,35.25,35.3,-135,20.34,61,710.2,705.1,0,35.5,35.5
2018-12-09 12:53:17.5256,172.8,61,35.25,35.3,-134.9,20.31,62,425,425,0,35.5,35.5
2018-12-09 12:53:17.7757,172.8,61,35.25,35.3,-134.9,20.32,64,98.5,99.4,0,35.5,35.5
2018-12-09 12:53:18.0257,172.8,61,35.25,35.3,-135,20.32,3,710.2,-95,28,35.5,35.5
2018-12-09 12:53:18.2757,172.8,61,35.25,35.3,-135,20.32,4,710.1,-94.9,28,35.5,35.5
2018-12-09 12:53:18.5257,172.8,61,35.25,35.3,-135,20.32,65,-67650,-67660,0,35.5,35.5
2018-12-09 12:53:18.7756,172.8,61,35.25,35.3,-135,20.32,66,2430,2430,0,35.5,35.5
2018-12-09 12:53:19.0256,172.8,61,35.25,35.3,-134.9,20.3,1,710.2,-95,29.5,35.5,35.5
2018-12-09 12:53:19.2756,172.8,61,35.25,35.3,-135,20.32,2,710.1,-94.9,29.5,35.5,35.5
2018-12-09 12:53:19.5256,172.8,61,35.25,35.3,-135,20.32,65,-67640,-67660,0,35,35.5
2018-12-09 12:53:19.7756,172.8,61,35.25,35.3,-135,20.33,51,3.63,3.61,0,35,35.5
2018-12-09 12:53:20.0256,172.8,61,35.25,35.3,-135,20.31,63,50,50,0,35,35.5
2018-12-09 12:53:20.2756,172.8,61,35.25,35.3,-135,20.31,67,37.2,36.3,0,35,35.5
2018-12-09 12:53:20.5256,172.8,61,35.25,35.3,-135,20.32,52,3.63,3.6,0,35,35.5
2018-12-09 12:53:20.7756,172.8,61,35.25,35.3,-135,20.32,6,-67650,37.2,3.6,35,35.5
2018-12-09 12:53:21.0257,172.8,61,35.25,35.3,-135,20.31,7,-67680,36.3,3.6,35,35.5
2018-12-09 12:53:21.2757,172.8,61,35.25,35.3,-135,20.33,1,710.1,-95.1,29.5,35,35.5
2018-12-09 12:53:21.5256,172.8,61,35.25,35.3,-135,20.33,2,709.7,-95,29.5,35,35.5
2018-12-09 12:53:21.7756,172.8,60.7,35.25,35.13,-134.9,20.32,61,710,704.9,0,35,35.5
2018-12-09 12:53:22.0256,172.8,60.7,35.25,35.13,-134.9,20.33,62,425,425,0,35,35.5
2018-12-09 12:53:22.2756,172.8,60.7,35.25,35.13,-135,20.27,64,98.3,99.3,0,35,35.5
2018-12-09 12:53:22.5256,172.8,60.7,35.25,35.13,-135,20.32,3,710.1,-95.1,28,35,35.5
2018-12-09 12:53:22.7756,172.8,60.7,35.25,35.13,-135,20.31,4,709.7,-95,28,35,35.5
2018-12-09 12:53:23.0256,172.8,60.7,35.25,35.13,-135,20.32,65,-67650,-67680,0,35,35.5
2018-12-09 12:53:23.2756,172.8,60.7,35.25,35.13,-135,20.32,66,2420,2420,0,35,35.5
2018-12-09 12:53:23.5257,172.8,60.7,35.25,35.13,-135,20.33,1,710.1,-95.1,29.5,35,35.5
2018-12-09 12:53:23.7757,172.8,60.7,35.25,35.13,-135,20.32,2,709.7,-95,29.5,35,35.5
2018-12-09 12:53:24.0257,172.8,60.7,35.25,35.13,-135,20.32,65,-67650,-67680,0,35,35.5
2018-12-09 12:53:24.2757,172.8,60.7,35.25,35.13,-135,20.31,51,3.63,3.61,0,35,35.5
2018-12-09 12:53:24.5257,172.8,60.7,35,35.13,-135,20.26,63,50,50,0,35,35.5
2018-12-09 12:53:24.7757,172.8,60.7,35,35.13,-134.9,20.32,67,37.2,36.3,0,35,35.5
2018-12-09 12:53:25.0257,172.8,60.7,35,35.13,-135,20.35,52,3.63,3.6,0,35,35.5
2018-12-09 12:53:25.2757,172.8,60.7,35,35.13,-135,20.34,6,-67630,37.2,3.6,35,35.5
2018-12-09 12:53:25.5257,172.8,60.7,35,35.13,-135,20.31,7,-67660,36.3,3.6,35,35.5
2018-12-09 12:53:25.7757,172.8,60.7,35,35.13,-135,20.33,1,710.1,-95.1,29.5,35,35.5
2018-12-09 12:53:26.0256,172.8,60.7,35,35.13,-135,20.32,2,709.7,-95,29.5,35,35.5
2018-12-09 12:53:26.2756,172.8,60.7,35,35.13,-134.9,20.34,61,709.8,704.7,0,35,35.5
2018-12-09 12:53:26.5256,172.8,60.7,35,35.13,-135,20.35,62,425,425,0,35,35.5
2018-12-09 12:53:26.7756,172.8,60.7,35,35.13,-135,20.32,64,98.4,99.4,0,35,35.5
2018-12-09 12:53:27.0256,172.8,60.7,35,35.13,-135,20.32,3,709.7,-95.1,28,35,35
2018-12-09 12:53:27.2757,172.8,60.7,35,35.13,-135,20.33,4,709.4,-95,28,35,35
2018-12-09 12:53:27.5257,172.8,60.4,35,34.95,-135,20.31,65,-67630,-67660,0,35,35
2018-12-09 12:53:27.7757,172.8,60.4,35,34.95,-134.9,20.32,66,2420,2420,0,35,35
2018-12-09 12:53:28.0257,172.8,60.4,35,34.95,-135,20.32,1,709.7,-95.1,29.5,35,35
2018-12-09 12:53:28.2757,172.8,60.4,35,34.95,-135,20.32,2,709.4,-95,30,35,35
2018-12-09 12:53:28.5257,172.8,60.4,35,34.95,-135,20.32,65,-67630,-67650,0,35,35
2018-12-09 12:53:28.7757,172.8,60.4,35,34.95,-135,20.29,51,3.63,3.61,0,35,35
2018-12-09 12:53:29.0257,172.8,60.4,35,34.95,-135,20.32,63,50,50,0,35,35
2018-12-09 12:53:29.2757,172.8,60.4,35,34.95,-134.9,20.32,67,37.2,36.3,0,35,35
2018-12-09 12:53:29.5257,172.8,60.4,35,34.95,-135,20.32,52,3.63,3.6,0,35,35
2018-12-09 12:53:29.7757,172.8,60.4,35,34.95,-135,20.32,6,-67640,37.2,3.6,35,35
2018-12-09 12:53:30.0257,172.8,60.4,35,34.95,-135,20.33,7,-67660,36.3,3.6,35,35
2018-12-09 12:53:30.2757,172.8,60.4,35,34.95,-135,20.32,1,709.7,-95.1,29.5,35,35
2018-12-09 12:53:30.5257,172.8,60.4,35,34.95,-135,20.32,2,709.4,-95,30,35,35
2018-12-09 12:53:30.7757,172.8,60.4,35,34.95,-135,20.32,61,709.6,704.5,0,35,35
