Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 12:53:31.0257,172.8,60.4,35,34.95,-135,20.32,62,425,425,0,35,35
2018-12-09 12:53:31.2757,172.8,60.4,35,34.95,-135,20.32,64,98.4,99.3,0,35,35
2018-12-09 12:53:31.5257,172.8,60.4,35,34.95,-135,20.32,3,709.7,-95.1,28,35,35
2018-12-09 12:53:31.7757,172.8,60.3,35,34.9,-135,20.32,4,709.4,-95,28,35,35
2018-12-09 12:53:32.0257,172.8,60.3,35,34.9,-135,20.34,65,-67640,-67660,0,35,35
2018-12-09 12:53:32.2758,172.8,60.3,35,34.9,-134.9,20.33,66,2420,2420,0,35,35
2018-12-09 12:53:32.5258,172.8,60.3,35,34.9,-135,20.32,1,709.7,-95.1,29.5,35,35
2018-12-09 12:53:32.7758,172.8,60.2,35,34.84,-135,20.32,2,709.4,-95,30,35,35
2018-12-09 12:53:33.0257,172.8,60.2,35,34.84,-135,20.32,65,-67640,-67650,0,35,35
2018-12-09 12:53:33.2757,172.8,60.2,35,34.84,-135,20.31,51,3.63,3.61,0,35,35
2018-12-09 12:53:33.5257,172.8,60.2,35,34.84,-134.9,20.26,63,50,50,0,35,35
2018-12-09 12:53:33.7757,172.8,60.2,35,34.84,-135,20.33,67,37.2,36.3,0,35,35
2018-12-09 12:53:34.0257,172.8,60.2,35,34.84,-135,20.35,52,3.63,3.6,0,35,35
2018-12-09 12:53:34.2757,172.8,60.2,35,34.84,-135,20.33,6,-67640,37.2,3.6,35,35
2018-12-09 12:53:34.5258,172.8,60.2,35,34.84,-135,20.34,7,-67650,36.3,3.6,35,35
2018-12-09 12:53:34.7758,172.8,60.2,35,34.84,-134.9,20.32,1,709.3,-95.1,29.5,35,35
2018-12-09 12:53:35.0258,172.8,60.2,35,34.84,-134.9,20.31,2,709.2,-95,30,35,35
2018-12-09 12:53:35.2758,172.8,60.2,35,34.84,-135,20.33,61,709.5,704.3,0,35,35
2018-12-09 12:53:35.5258,172.8,60.2,35,34.84,-135,20.31,62,425,425,0,35,35
2018-12-09 12:53:35.7758,172.8,60.2,35,34.84,-135,20.33,64,98.3,99.3,0,35,35
2018-12-09 12:53:36.0258,172.8,60.2,35,34.84,-135,20.34,3,709.3,-95.1,28,35,35
2018-12-09 12:53:36.2758,172.8,60.2,35,34.84,-135,20.32,4,709.2,-95,28,35,35
2018-12-09 12:53:36.5258,172.8,60.2,35,34.84,-134.9,20.33,65,-67650,-67660,0,35,35
2018-12-09 12:53:36.7758,172.8,60.2,35,34.84,-135,20.32,66,2430,2420,0,35,35
2018-12-09 12:53:37.0258,172.8,60.2,35,34.84,-135,20.32,1,709.3,-95.1,29.5,35,35
2018-12-09 12:53:37.2758,172.8,60.2,35,34.84,-135,20.21,2,709.2,-95,30,35,35
2018-12-09 12:53:37.5258,172.8,60.2,35,34.84,-135,20.32,65,-67650,-67660,0,35,35
2018-12-09 12:53:37.7758,172.8,60.2,35,34.84,-134.9,20.31,51,3.62,3.6,0,35,35
2018-12-09 12:53:38.0258,172.8,60.2,35,34.84,-134.9,20.31,63,50,50,0,35,35
2018-12-09 12:53:38.2758,172.8,60.2,35,34.84,-135,20.32,67,37.2,36.3,0,35,35
2018-12-09 12:53:38.5259,172.8,60,35,34.72,-135,20.32,52,3.63,3.6,0,35,35
2018-12-09 12:53:38.7759,172.8,60,35,34.72,-135,20.32,6,-67660,37.2,3.6,35,35
2018-12-09 12:53:39.0259,172.8,60,35,34.72,-135,20.32,7,-67670,36.3,3.6,35,35
2018-12-09 12:53:39.2759,172.8,60,35,34.72,-135,20.32,1,709.3,-95.1,29.5,35,35
2018-12-09 12:53:39.5259,172.8,60,35,34.72,-135,20.32,2,709.2,-95,30,35,35
2018-12-09 12:53:39.7758,172.8,60,35,34.72,-135,20.32,61,709.3,704.1,0,35,35
2018-12-09 12:53:40.0258,172.8,60,35,34.72,-135,20.3,62,425,425,0,35,35
2018-12-09 12:53:40.2758,172.8,60,35,34.72,-135,20.32,64,98.5,99.5,0,35,35
2018-12-09 12:53:40.5258,172.8,60,35,34.72,-134.9,20.33,3,709.3,-95.1,28,35,35
2018-12-09 12:53:40.7758,172.8,60,34.75,34.72,-135,20.32,4,709.2,-95,28,35,35
2018-12-09 12:53:41.0258,172.8,60,34.75,34.72,-135,20.32,65,-67650,-67660,0,35,35
2018-12-09 12:53:41.2758,172.8,60,34.75,34.72,-135,20.32,66,2420,2420,0,34.5,35
2018-12-09 12:53:41.5258,172.8,60,34.75,34.72,-135,20.31,1,709.2,-95.1,29.5,34.5,35
2018-12-09 12:53:41.7759,172.8,60,34.75,34.72,-135,20.21,2,708.9,-95,30,34.5,35
2018-12-09 12:53:42.0259,172.8,60,34.75,34.72,-134.9,20.37,65,-67660,-67670,0,34.5,35
2018-12-09 12:53:42.2759,172.8,60,34.75,34.72,-135,20.33,51,3.63,3.6,0,34.5,35
2018-12-09 12:53:42.5259,172.8,60,34.75,34.72,-135,20.31,63,50,50,0,34.5,35
2018-12-09 12:53:42.7759,172.8,59.9,34.75,34.66,-135,20.32,67,37.2,36.3,0,34.5,35
2018-12-09 12:53:43.0259,172.8,59.9,34.75,34.66,-135,20.28,52,3.63,3.6,0,34.5,35
2018-12-09 12:53:43.2759,172.8,59.9,34.75,34.66,-135,20.31,6,-67640,37.2,3.6,34.5,35
2018-12-09 12:53:43.5259,172.8,59.9,34.75,34.66,-135,20.34,7,-67660,36.3,3.6,34.5,35
2018-12-09 12:53:43.7759,172.8,59.8,34.75,34.61,-135,20.32,1,709.2,-95.1,29.5,34.5,35
2018-12-09 12:53:44.0259,172.8,59.8,34.75,34.61,-135,20.33,2,708.9,-95,30,34.5,35
2018-12-09 12:53:44.2759,172.8,59.8,34.75,34.61,-135,20.35,61,709.1,704,0,34.5,35
2018-12-09 12:53:44.5259,172.8,59.8,34.75,34.61,-135,20.32,62,425,425,0,34.5,35
2018-12-09 12:53:44.7759,172.8,59.8,34.75,34.61,-135,20.32,64,98.5,99.5,0,34.5,35
2018-12-09 12:53:45.0259,172.8,59.8,34.75,34.61,-135,20.32,3,709.2,-95.1,28,34.5,35
2018-12-09 12:53:45.2759,172.8,59.8,34.75,34.61,-135,20.33,4,708.9,-95,28,34.5,35
2018-12-09 12:53:45.5259,172.8,59.8,34.75,34.61,-135,20.32,65,-67640,-67670,0,34.5,35
2018-12-09 12:53:45.7759,172.8,59.8,34.75,34.61,-135,20.3,66,2430,2430,0,34.5,35
2018-12-09 12:53:46.0259,172.8,59.8,34.75,34.61,-135,20.32,1,709.2,-95.1,29.5,34.5,35
2018-12-09 12:53:46.2759,172.8,59.8,34.75,34.61,-135,20.32,2,708.9,-95,30,34.5,35
2018-12-09 12:53:46.5259,172.8,59.8,34.75,34.61,-135,20.32,65,-67630,-67660,0,34.5,35
2018-12-09 12:53:46.7759,172.8,59.8,34.75,34.61,-135,20.32,51,3.63,3.6,0,34.5,35
2018-12-09 12:53:47.0259,172.8,59.8,34.75,34.61,-135,20.32,63,50,50,0,34.5,35
2018-12-09 12:53:47.2759,172.8,59.8,34.75,34.61,-135,20.31,67,37.2,36.3,0,34.5,35
2018-12-09 12:53:47.5259,172.8,59.8,34.5,34.61,-134.9,20.32,52,3.63,3.6,0,34.5,35
2018-12-09 12:53:47.7759,172.8,59.8,34.5,34.61,-134.9,20.32,6,-67640,37.2,3.6,34.5,35
2018-12-09 12:53:48.0259,172.8,59.8,34.5,34.61,-135,20.31,7,-67680,36.3,3.6,34.5,35
2018-12-09 12:53:48.2759,172.8,59.8,34.5,34.61,-135,20.32,1,709.2,-95.1,29.5,34.5,35
2018-12-09 12:53:48.5259,172.8,59.6,34.5,34.49,-135,20.33,2,708.7,-95,30,34.5,34.5
2018-12-09 12:53:48.7760,172.8,59.6,34.5,34.49,-135,20.31,61,709,703.9,0,34.5,34.5
2018-12-09 12:53:49.0260,172.8,59.6,34.5,34.49,-135,20.32,62,425,425,0,34.5,34.5
2018-12-09 12:53:49.2760,172.8,59.6,34.5,34.49,-134.9,20.32,64,98.4,99.4,0,34.5,34.5
2018-12-09 12:53:49.5260,172.8,59.6,34.5,34.49,-134.9,20.32,3,708.7,-95.1,28,34.5,34.5
2018-12-09 12:53:49.7760,172.8,59.6,34.5,34.49,-135,20.33,4,708.7,-95,28,34.5,34.5
2018-12-09 12:53:50.0260,172.8,59.6,34.5,34.49,-135,20.32,65,-67640,-67670,0,34.5,34.5
2018-12-09 12:53:50.2760,172.8,59.6,34.5,34.49,-135,20.32,66,2420,2420,0,34.5,34.5
2018-12-09 12:53:50.5260,172.8,59.6,34.5,34.49,-134.9,20.32,1,708.7,-95.1,29.5,34.5,34.5
2018-12-09 12:53:50.7760,172.8,59.6,34.5,34.49,-134.9,20.33,2,708.7,-95,30,34.5,34.5
2018-12-09 12:53:51.0260,172.8,59.6,34.5,34.49,-135,20.47,65,-67640,-67660,0,34.5,34.5
2018-12-09 12:53:51.2760,172.8,59.6,34.5,34.49,-135,20.37,51,3.62,3.6,0,34.5,34.5
2018-12-09 12:53:51.5260,172.8,59.6,34.5,34.49,-135,20.31,63,50,50,0,34.5,34.5
2018-12-09 12:53:51.7760,172.8,59.6,34.5,34.49,-135,20.32,67,37.2,36.3,0,34.5,34.5
2018-12-09 12:53:52.0260,172.8,59.6,34.5,34.49,-134.9,20.34,52,3.62,3.6,0,34.5,34.5
2018-12-09 12:53:52.2760,172.8,59.6,34.5,34.49,-134.9,20.32,6,-67640,37.2,3.6,34.5,34.5
2018-12-09 12:53:52.5260,172.8,59.6,34.5,34.49,-135,20.34,7,-67650,36.3,3.6,34.5,34.5
2018-12-09 12:53:52.7760,172.8,59.5,34.5,34.43,-135,20.33,1,708.7,-95.1,29.5,34.5,34.5
2018-12-09 12:53:53.0260,172.8,59.5,34.5,34.43,-135,20.31,2,708.7,-95,30,34.5,34.5
2018-12-09 12:53:53.2760,172.8,59.5,34.5,34.43,-135,20.33,61,708.8,703.7,0,34.5,34.5
2018-12-09 12:53:53.5260,172.8,59.5,34.5,34.43,-134.9,20.33,62,425,425,0,34.5,34.5
2018-12-09 12:53:53.7760,172.8,59.4,34.5,34.38,-135,20.32,64,98.5,99.4,0,34.5,34.5
2018-12-09 12:53:54.0260,172.8,59.4,34.5,34.38,-135,20.31,3,708.7,-95.1,28,34.5,34.5
2018-12-09 12:53:54.2760,172.8,59.4,34.5,34.38,-135,20.32,4,708.7,-95,28,34.5,34.5
2018-12-09 12:53:54.5260,172.8,59.4,34.5,34.38,-135,20.31,65,-67640,-67650,0,34.5,34.5
2018-12-09 12:53:54.7760,172.8,59.4,34.5,34.38,-135,20.32,66,2430,2430,0,34.5,34.5
2018-12-09 12:53:55.0260,172.8,59.4,34.5,34.38,-134.9,20.32,1,708.7,-95.1,29.5,34.5,34.5
2018-12-09 12:53:55.2760,172.8,59.4,34.5,34.38,-134.9,20.31,2,708.7,-95,30,34.5,34.5
2018-12-09 12:53:55.5260,172.8,59.4,34.5,34.38,-135,20.33,65,-67640,-67660,0,34.5,34.5
2018-12-09 12:53:55.7760,172.8,59.4,34.5,34.38,-135,20.33,51,3.62,3.6,0,34.5,34.5
2018-12-09 12:53:56.0260,172.8,59.4,34.5,34.38,-135,20.31,63,50,50,0,34.5,34.5
2018-12-09 12:53:56.2760,172.8,59.4,34.5,34.38,-135,20.32,67,37.2,36.3,0,34.5,34.5
2018-12-09 12:53:56.5260,172.8,59.4,34.5,34.38,-135,20.33,52,3.62,3.6,0,34.5,34.5
2018-12-09 12:53:56.7760,172.8,59.4,34.5,34.38,-135,20.32,6,-67650,37.2,3.6,34.5,34.5
2018-12-09 12:53:57.0261,172.8,59.4,34.5,34.38,-135,20.32,7,-67670,36.3,3.6,34.5,34.5
2018-12-09 12:53:57.2761,172.8,59.4,34.5,34.38,-135,20.32,1,708.4,-95.3,29.5,34.5,34.5
2018-12-09 12:53:57.5261,172.8,59.4,34.5,34.38,-135,20.32,2,708.4,-95,30,34.5,34.5
2018-12-09 12:53:57.7761,172.8,59.4,34.5,34.38,-135,20.32,61,708.7,703.5,0,34.5,34.5
2018-12-09 12:53:58.0261,172.8,59.4,34.5,34.38,-134.9,20.32,62,425,425,0,34.5,34.5
2018-12-09 12:53:58.2761,172.8,59.4,34.5,34.38,-134.9,20.32,64,98.3,99.2,0,34.5,34.5
2018-12-09 12:53:58.5261,172.8,59.4,34.5,34.38,-135,20.36,3,708.4,-95.3,28,34.5,34.5
2018-12-09 12:53:58.7761,172.8,59.4,34.5,34.38,-135,20.32,4,708.4,-95,28,34.5,34.5
2018-12-09 12:53:59.0260,172.8,59.4,34.5,34.38,-135,20.32,65,-67850,-67460,0,34.5,34.5
2018-12-09 12:53:59.2760,172.8,59.4,34.5,34.38,-135,20.33,66,2440,2440,0,34.5,34.5
2018-12-09 12:53:59.5260,172.8,59.2,34.5,34.26,-135,20.33,1,708.4,-95.3,29.5,34.5,34.5
2018-12-09 12:53:59.7760,172.8,59.2,34.5,34.26,-135,20.32,2,708.4,-95,30,34.5,34.5
2018-12-09 12:54:00.0260,172.8,59.2,34.5,34.26,-135,20.33,65,-67660,-67670,0,34.5,34.5
2018-12-09 12:54:00.2760,172.8,59.2,34.5,34.26,-135,20.45,51,3.62,3.6,0,34.5,34.5
2018-12-09 12:54:00.5260,172.8,59.2,34.5,34.26,-135,20.37,63,50,50,0,34.5,34.5
2018-12-09 12:54:00.7760,172.8,59.2,34.5,34.26,-134.9,20.34,67,37.2,36.3,0,34.5,34.5
2018-12-09 12:54:01.0260,172.8,59.2,34.5,34.26,-135,20.32,52,3.62,3.6,0,34.5,34.5
2018-12-09 12:54:01.2761,172.8,59.2,34.5,34.26,-135,20.32,6,-67840,37.2,3.6,34.5,34.5
2018-12-09 12:54:01.5261,172.8,59.2,34.5,34.26,-135,20.32,7,-67450,36.3,3.6,34.5,34.5
2018-12-09 12:54:01.7761,172.8,59.2,34.5,34.26,-135,20.33,1,708.4,-95.3,29.5,34.5,34.5
2018-12-09 12:54:02.0261,172.8,59.2,34.5,34.26,-135,20.34,2,708.4,-95,30,34.5,34.5
2018-12-09 12:54:02.2761,172.8,59.2,34.5,34.26,-135,20.32,61,708.5,703.4,0,34.5,34.5
2018-12-09 12:54:02.5261,172.8,59.2,34.5,34.26,-135,20.31,62,425,425,0,34.5,34.5
2018-12-09 12:54:02.7761,172.8,59.1,34.5,34.2,-135,20.32,64,98.2,99.1,0,34.5,34.5
2018-12-09 12:54:03.0261,172.8,59.1,34.5,34.2,-135,20.32,3,708.4,-95.3,28,34.5,34.5
2018-12-09 12:54:03.2761,172.8,59.1,34.5,34.2,-135,20.36,4,708.2,-94.9,28,34.5,34.5
2018-12-09 12:54:03.5261,172.8,59.1,34.5,34.2,-135,20.3,65,-67650,-67650,0,34.5,34.5
2018-12-09 12:54:03.7761,172.8,59.1,34.25,34.2,-135,20.34,66,2440,2440,0,34.5,34.5
2018-12-09 12:54:04.0261,172.8,59.1,34.25,34.2,-135,20.32,1,708.2,-95.5,29.5,34.5,34.5
2018-12-09 12:54:04.2761,172.8,59.1,34.25,34.2,-135,20.32,2,708.2,-94.9,30,34.5,34.5
2018-12-09 12:54:04.5261,172.8,59.1,34.25,34.2,-135,20.32,65,-67840,-67450,0,34.5,34.5
2018-12-09 12:54:04.7761,172.8,59.1,34.25,34.2,-135,20.32,51,3.62,3.6,0,34.5,34.5
2018-12-09 12:54:05.0261,172.8,59.1,34.25,34.2,-135,20.32,63,50,50,0,34.5,34.5
2018-12-09 12:54:05.2761,172.8,59.1,34.25,34.2,-134.9,20.31,67,37.2,36.3,0,34.5,34.5
2018-12-09 12:54:05.5261,172.8,59.1,34.25,34.2,-135,20.32,52,3.62,3.6,0,34.5,34.5
2018-12-09 12:54:05.7761,172.8,59.1,34.25,34.2,-135,20.31,6,-67650,37.2,3.6,34.5,34.5
2018-12-09 12:54:06.0261,172.8,59.1,34.25,34.2,-135,20.32,7,-67660,36.3,3.6,34.5,34.5
2018-12-09 12:54:06.2761,172.8,59.1,34.25,34.2,-135,20.32,1,708.2,-95.5,29.5,34.5,34.5
2018-12-09 12:54:06.5261,172.8,59.1,34.25,34.2,-135,20.32,2,708.2,-94.9,30,34.5,34.5
2018-12-09 12:54:06.7761,172.8,59.1,34.25,34.2,-135,20.33,61,708.3,703.2,0,34.5,34.5
2018-12-09 12:54:07.0261,172.8,59.1,34.25,34.2,-135,20.32,62,425,425,0,34.5,34.5
2018-12-09 12:54:07.2761,172.8,59.1,34.25,34.2,-135,20.32,64,98.4,99.3,0,34.5,34.5
2018-12-09 12:54:07.5261,172.8,59.1,34.25,34.2,-135,20.32,3,708.2,-95.5,28,34.5,34.5
2018-12-09 12:54:07.7761,172.8,59.1,34.25,34.2,-135,20.31,4,708.2,-94.9,28,34.5,34.5
2018-12-09 12:54:08.0261,172.8,59.1,34.25,34.2,-135,20.31,65,-67640,-67660,0,34.5,34.5
2018-12-09 12:54:08.2761,172.8,59.1,34.25,34.2,-134.9,20.32,66,2440,2440,0,34.5,34.5
2018-12-09 12:54:08.5261,172.8,59.1,34.25,34.2,-135,20.32,1,708.2,-95.5,29.5,34.5,34.5
2018-12-09 12:54:08.7761,172.8,59.1,34.25,34.2,-135,20.32,2,708.2,-94.9,30,34.5,34.5
2018-12-09 12:54:09.0261,172.8,59.1,34.25,34.2,-135,20.31,65,-67640,-67670,0,34.5,34.5
2018-12-09 12:54:09.2761,172.8,59.1,34.25,34.2,-135,20.29,51,3.62,3.6,0,34.5,34.5
2018-12-09 12:54:09.5262,172.8,59.1,34.25,34.2,-135,20.35,63,50,50,0,34.5,34.5
2018-12-09 12:54:09.7762,172.8,59.1,34.25,34.2,-135,20.3,67,37.2,36.3,0,34.5,34.5
2018-12-09 12:54:10.0262,172.8,59.1,34.25,34.2,-135,20.33,52,3.62,3.6,0,34.5,34.5
2018-12-09 12:54:10.2762,172.8,59,34,34.14,-135,20.3,6,-67630,37.2,3.6,34.5,34.5
2018-12-09 12:54:10.5262,172.8,59,34,34.14,-135,20.33,7,-67660,36.3,3.6,34,34
2018-12-09 12:54:10.7762,172.8,59,34,34.14,-135,20.31,1,707.9,-95.5,29.5,34,34
2018-12-09 12:54:11.0262,172.8,59,34,34.14,-134.9,20.33,2,707.8,-95.1,30,34,34
2018-12-09 12:54:11.2762,172.8,59,34,34.14,-134.9,20.32,61,708.1,703,0,34,34
2018-12-09 12:54:11.5262,172.8,59,34,34.14,-135,20.32,62,425,425,0,34,34
2018-12-09 12:54:11.7762,172.8,59,34,34.14,-135,20.32,64,98.2,99.2,0,34,34
2018-12-09 12:54:12.0262,172.8,59,34,34.14,-135,20.32,3,707.9,-95.5,28,34,34
2018-12-09 12:54:12.2762,172.8,59,34,34.14,-135,20.32,4,707.8,-95.1,28,34,34
2018-12-09 12:54:12.5262,172.8,59,34,34.14,-135,20.32,65,-67630,-67660,0,34,34
2018-12-09 12:54:12.7762,172.8,58.8,34,34.03,-134.9,20.32,66,2440,2440,0,34,34
2018-12-09 12:54:13.0262,172.8,58.8,34,34.03,-135,20.32,1,707.9,-95.5,29.5,34,34
2018-12-09 12:54:13.2762,172.8,58.8,34,34.03,-135,20.22,2,707.8,-95.1,30,34,34
2018-12-09 12:54:13.5262,172.8,58.8,34,34.03,-135,20.32,65,-67630,-67650,0,34,34
2018-12-09 12:54:13.7762,172.8,58.8,34,34.03,-134.9,20.34,51,3.62,3.6,0,34,34
2018-12-09 12:54:14.0262,172.8,58.8,34,34.03,-134.9,20.33,63,50,50,0,34,34
2018-12-09 12:54:14.2762,172.8,58.8,34,34.03,-135,20.32,67,37.2,36.3,0,34,34
2018-12-09 12:54:14.5262,172.8,58.8,34,34.03,-135,20.34,52,3.62,3.6,0,34,34
2018-12-09 12:54:14.7762,172.8,58.8,34,34.03,-135,20.32,6,-67640,37.2,3.6,34,34
2018-12-09 12:54:15.0262,172.8,58.8,34,34.03,-135,20.32,7,-67670,36.3,3.6,34,34
2018-12-09 12:54:15.2762,172.8,58.8,34,34.03,-135,20.32,1,707.9,-95.5,29.5,34,34
2018-12-09 12:54:15.5262,172.8,58.8,34,34.03,-135,20.33,2,707.8,-95.1,30,34,34
2018-12-09 12:54:15.7762,172.8,58.7,34,33.97,-135,20.12,61,707.9,702.9,0,34,34
2018-12-09 12:54:16.0262,172.8,58.7,34,33.97,-135,20.13,62,425,425,0,34,34
2018-12-09 12:54:16.2762,172.8,58.7,34,33.97,-135,20.12,64,98.4,99.4,0,34,34
2018-12-09 12:54:16.5262,172.8,58.7,34,33.97,-135,20.11,3,707.9,-95.5,28,34,34
2018-12-09 12:54:16.7762,172.8,58.7,34,33.97,-134.9,20.13,4,707.8,-95.1,28,34,34
2018-12-09 12:54:17.0262,172.8,58.7,34,33.97,-134.9,20.13,65,-67650,-67660,0,34,34
2018-12-09 12:54:17.2762,172.8,58.7,34,33.97,-135,20.12,66,2440,2440,0,34,34
2018-12-09 12:54:17.5262,172.8,58.7,34,33.97,-135,20.12,1,707.9,-95.5,29.5,34,34
2018-12-09 12:54:17.7762,172.8,58.7,34,33.97,-135,20.13,2,707.6,-95.1,30,34,34
2018-12-09 12:54:18.0262,172.8,58.7,34,33.97,-135,20.12,65,-67650,-67660,0,34,34
2018-12-09 12:54:18.2762,172.8,58.7,34,33.97,-135,20.19,51,3.62,3.6,0,34,34
2018-12-09 12:54:18.5262,172.8,58.7,34,33.97,-134.9,20.07,63,50,50,0,34,34
2018-12-09 12:54:18.7763,172.8,58.7,34,33.97,-135,20.13,67,37.2,36.3,0,34,34
2018-12-09 12:54:19.0263,172.8,58.7,34,33.97,-135,20.13,52,3.62,3.59,0,34,34
2018-12-09 12:54:19.2763,172.8,58.7,34,33.97,-134.9,20.11,6,-67630,37.2,3.6,34,34
2018-12-09 12:54:19.5263,172.8,58.7,34,33.97,-135,20.12,7,-67650,36.3,3.6,34,34
2018-12-09 12:54:19.7763,172.8,58.7,34,33.97,-134.9,20.1,1,707.7,-95.5,29.5,34,34
2018-12-09 12:54:20.0263,172.8,58.7,34,33.97,-134.9,20.14,2,707.6,-95.1,30,34,34
2018-12-09 12:54:20.2763,172.8,58.5,34,33.85,-135,20.12,61,707.8,702.8,0,34,34
2018-12-09 12:54:20.5263,172.8,58.5,34,33.85,-135,20.12,62,425,425,0,34,34
2018-12-09 12:54:20.7763,172.8,58.5,34,33.85,-135,20.12,64,98.3,99.3,0,34,34
2018-12-09 12:54:21.0263,172.8,58.5,34,33.85,-135,20.12,3,707.7,-95.5,28,34,34
2018-12-09 12:54:21.2763,172.8,58.5,34,33.85,-135,20.13,4,707.6,-95.1,28,34,34
2018-12-09 12:54:21.5263,172.8,58.4,34,33.8,-135,20.12,65,-67650,-67660,0,34,34
2018-12-09 12:54:21.7763,172.8,58.4,34,33.8,-135,20.14,66,2440,2440,0,34,34
2018-12-09 12:54:22.0263,172.8,58.4,34,33.8,-135,20.13,1,707.7,-95.5,29.5,34,34
2018-12-09 12:54:22.2763,172.8,58.4,34,33.8,-135,20.12,2,707.6,-95.1,30,34,34
2018-12-09 12:54:22.5263,172.8,58.4,34,33.8,-134.9,20.12,65,-67640,-67650,0,34,34
2018-12-09 12:54:22.7763,172.8,58.3,34,33.74,-134.9,20.12,51,3.62,3.6,0,34,34
2018-12-09 12:54:23.0263,172.8,58.3,34,33.74,-135,20.12,63,50,50,0,34,34
2018-12-09 12:54:23.2763,172.8,58.3,34,33.74,-135,20.12,67,37.2,36.3,0,34,34
2018-12-09 12:54:23.5263,172.8,58.3,34,33.74,-135,20.12,52,3.62,3.59,0,34,34
2018-12-09 12:54:23.7763,172.8,58.3,34,33.74,-135,20.12,6,-67650,37.2,3.6,34,34
2018-12-09 12:54:24.0263,172.8,58.3,34,33.74,-135,20.12,7,-67660,36.3,3.6,34,34
2018-12-09 12:54:24.2763,172.8,58.3,34,33.74,-134.9,20.14,1,707.7,-95.5,29.5,34,34
2018-12-09 12:54:24.5263,172.8,58.3,34,33.74,-135,20.12,2,707.6,-95.1,30,34,34
2018-12-09 12:54:24.7763,172.8,58.3,34,33.74,-135,20.12,61,707.6,702.6,0,34,34
2018-12-09 12:54:25.0263,172.8,58.3,34,33.74,-135,20.12,62,425,425,0,34,34
2018-12-09 12:54:25.2763,172.8,58.3,34,33.74,-135,20.13,64,98.2,99.2,0,34,34
2018-12-09 12:54:25.5263,172.8,58.3,34,33.74,-135,20.13,3,707.4,-95.5,28,34,34
2018-12-09 12:54:25.7763,172.8,58.2,34,33.68,-134.9,20.12,4,707.2,-95.3,28,34,34
2018-12-09 12:54:26.0264,172.8,58.2,34,33.68,-135,20.11,65,-67650,-67660,0,34,34
2018-12-09 12:54:26.2764,172.8,58.2,34,33.68,-135,20.12,66,2450,2450,0,34,34
2018-12-09 12:54:26.5264,172.8,58.2,33.75,33.68,-135,20.12,1,707.4,-95.5,30,34,34
2018-12-09 12:54:26.7763,172.8,58.2,33.75,33.68,-135,20.12,2,707.2,-95.3,30,34,34
2018-12-09 12:54:27.0263,172.8,58.2,33.75,33.68,-135,20.12,65,-67650,-67650,0,34,34
2018-12-09 12:54:27.2763,172.8,58.2,33.75,33.68,-135,20.1,51,3.62,3.59,0,34,34
2018-12-09 12:54:27.5263,172.8,58.2,33.75,33.68,-135,20.13,63,50,50,0,34,34
2018-12-09 12:54:27.7763,172.8,58.2,33.75,33.68,-135,20.12,67,37.1,36.3,0,34,34
2018-12-09 12:54:28.0263,172.8,58.2,33.75,33.68,-135,20.13,52,3.62,3.59,0,34,34
2018-12-09 12:54:28.2763,172.8,58.2,33.75,33.68,-135,20.12,6,-67650,37.1,3.6,34,34
2018-12-09 12:54:28.5263,172.8,58.2,33.75,33.68,-134.9,20.12,7,-67660,36.3,3.6,34,34
2018-12-09 12:54:28.7763,172.8,58.2,33.75,33.68,-135,20.13,1,707.4,-95.5,30,34,34
2018-12-09 12:54:29.0263,172.8,58.2,33.75,33.68,-135,20.13,2,707.2,-95.3,30,34,34
2018-12-09 12:54:29.2764,172.8,58.2,33.75,33.68,-135,20.13,61,707.5,702.4,0,34,34
2018-12-09 12:54:29.5264,172.8,58.2,33.75,33.68,-135,20.13,62,425,425,0,34,34
2018-12-09 12:54:29.7764,172.8,58.2,33.75,33.68,-135,20.12,64,98.4,99.4,0,34,34
2018-12-09 12:54:30.0264,172.8,58.2,33.75,33.68,-135,20.12,3,707.4,-95.5,28,34,34
2018-12-09 12:54:30.2764,172.8,58.2,33.75,33.68,-135,20.13,4,707.2,-95.3,28,34,34
2018-12-09 12:54:30.5264,172.8,58.2,33.75,33.68,-135,20.12,65,-67630,-67660,0,34,34
2018-12-09 12:54:30.7764,172.8,58.2,33.75,33.68,-135,20.12,66,2440,2440,0,34,34
2018-12-09 12:54:31.0264,172.8,58.2,33.75,33.68,-135,20.13,1,707.4,-95.5,30,34,34
2018-12-09 12:54:31.2764,172.8,58.2,33.75,33.68,-134.9,20.1,2,707.2,-95.3,30,34,34
2018-12-09 12:54:31.5264,172.8,58,33.75,33.56,-135,20.13,65,-67640,-67660,0,34,34
2018-12-09 12:54:31.7764,172.8,58,33.75,33.56,-135,20.13,51,3.62,3.59,0,34,34
2018-12-09 12:54:32.0264,172.8,58,33.75,33.56,-135,20.13,63,50,50,0,33.5,34
2018-12-09 12:54:32.2764,172.8,58,33.75,33.56,-135,20.12,67,37.1,36.3,0,33.5,34
2018-12-09 12:54:32.5264,172.8,58,33.75,33.56,-135,20.12,52,3.62,3.59,0,33.5,34
2018-12-09 12:54:32.7764,172.8,57.9,33.75,33.51,-135,20.1,6,-67640,37.1,3.6,33.5,34
2018-12-09 12:54:33.0264,172.8,57.9,33.75,33.51,-135,20.12,7,-67670,36.3,3.6,33.5,34
2018-12-09 12:54:33.2764,172.8,57.9,33.75,33.51,-135,20.12,1,707.1,-95.5,30,33.5,34
2018-12-09 12:54:33.5264,172.8,57.9,33.5,33.51,-135,20.12,2,707.2,-95.3,30,33.5,34
2018-12-09 12:54:33.7764,172.8,57.9,33.5,33.51,-135,20.12,61,707.3,702.2,0,33.5,34
2018-12-09 12:54:34.0264,172.8,57.9,33.5,33.51,-134.9,20.12,62,425,425,0,33.5,34
2018-12-09 12:54:34.2764,172.8,57.9,33.5,33.51,-134.9,20.12,64,98.2,99.2,0,33.5,34
2018-12-09 12:54:34.5264,172.8,57.9,33.5,33.51,-134.9,20.12,3,707.1,-95.5,28,33.5,34
2018-12-09 12:54:34.7764,172.8,57.9,33.5,33.51,-135,20.13,4,707.2,-95.3,28,33.5,34
2018-12-09 12:54:35.0264,172.8,57.9,33.5,33.51,-135,20.12,65,-67640,-67670,0,33.5,34
2018-12-09 12:54:35.2763,172.8,57.9,33.5,33.51,-135,20.12,66,2440,2440,0,33.5,34
2018-12-09 12:54:35.5263,172.8,57.9,33.5,33.51,-135,20.12,1,707.1,-95.5,30,33.5,34
2018-12-09 12:54:35.7764,172.8,57.9,33.5,33.51,-135,20.12,2,707.2,-95.3,30,33.5,34
2018-12-09 12:54:36.0264,172.8,57.9,33.5,33.51,-134.9,20.12,65,-67640,-67660,0,33.5,34
2018-12-09 12:54:36.2764,172.8,57.9,33.5,33.51,-135,20.13,51,3.61,3.59,0,33.5,34
2018-12-09 12:54:36.5265,172.8,57.9,33.5,33.51,-135,20.13,63,50,50,0,33.5,34
2018-12-09 12:54:36.7765,172.8,57.8,33.5,33.45,-135,20.13,67,37.1,36.3,0,33.5,34
2018-12-09 12:54:37.0265,172.8,57.8,33.5,33.45,-135,20.11,52,3.62,3.59,0,33.5,34
2018-12-09 12:54:37.2765,172.8,57.8,33.5,33.45,-134.9,20.13,6,-67630,37.1,3.6,33.5,34
2018-12-09 12:54:37.5265,172.8,57.8,33.5,33.45,-135,20.12,7,-67660,36.3,3.6,33.5,34
2018-12-09 12:54:37.7765,172.8,57.8,33.5,33.45,-135,20.13,1,707.1,-95.5,30,33.5,34
2018-12-09 12:54:38.0264,172.8,57.8,33.5,33.45,-135,20.12,2,707.2,-95.3,30,33.5,34
2018-12-09 12:54:38.2764,172.8,57.8,33.5,33.45,-135,20.1,61,707.2,702,0,33.5,34
2018-12-09 12:54:38.5264,172.8,57.8,33.5,33.45,-134.9,20.12,62,425,425,0,33.5,34
2018-12-09 12:54:38.7764,172.8,57.8,33.5,33.45,-134.9,20.12,64,98.3,99.3,0,33.5,34
2018-12-09 12:54:39.0264,172.8,57.8,33.5,33.45,-135,20.14,3,707.1,-95.5,28,33.5,34
2018-12-09 12:54:39.2764,172.8,57.8,33.5,33.45,-135,20.14,4,707.2,-95.3,28,33.5,34
2018-12-09 12:54:39.5265,172.8,57.8,33.5,33.45,-135,20.11,65,-67640,-67660,0,33.5,33.5
2018-12-09 12:54:39.7765,172.8,57.8,33.5,33.45,-135,20.07,66,2450,2440,0,33.5,33.5
2018-12-09 12:54:40.0265,172.8,57.8,33.5,33.45,-135,20.12,1,706.8,-95.5,30,33.5,33.5
2018-12-09 12:54:40.2765,172.8,57.8,33.5,33.45,-134.9,20.12,2,706.6,-95.3,30,33.5,33.5
2018-12-09 12:54:40.5265,172.8,57.8,33.5,33.45,-135,20.13,65,-67640,-67650,0,33.5,33.5
2018-12-09 12:54:40.7765,172.8,57.8,33.5,33.45,-135,20.12,51,3.61,3.59,0,33.5,33.5
2018-12-09 12:54:41.0265,172.8,57.8,33.5,33.45,-135,20.13,63,50,50,0,33.5,33.5
2018-12-09 12:54:41.2765,172.8,57.8,33.5,33.45,-135,20.13,67,37.1,36.3,0,33.5,33.5
2018-12-09 12:54:41.5265,172.8,57.7,33.5,33.39,-135,20.14,52,3.61,3.59,0,33.5,33.5
2018-12-09 12:54:41.7765,172.8,57.7,33.5,33.39,-134.9,20.13,6,-67650,37.1,3.6,33.5,33.5
2018-12-09 12:54:42.0265,172.8,57.7,33.5,33.39,-135,20.13,7,-67660,36.3,3.6,33.5,33.5
2018-12-09 12:54:42.2764,172.8,57.7,33.5,33.39,-135,20.15,1,706.8,-95.5,30,33.5,33.5
2018-12-09 12:54:42.5264,172.8,57.6,33.5,33.33,-135,20.11,2,706.6,-95.3,30,33.5,33.5
2018-12-09 12:54:42.7764,172.8,57.6,33.5,33.33,-135,20.12,61,707,702,0,33.5,33.5
2018-12-09 12:54:43.0264,172.8,57.6,33.5,33.33,-134.9,20.12,62,425,425,0,33.5,33.5
2018-12-09 12:54:43.2765,172.8,57.6,33.5,33.33,-134.9,20.12,64,98.4,99.3,0,33.5,33.5
2018-12-09 12:54:43.5265,172.8,57.6,33.5,33.33,-135,20.13,3,706.8,-95.5,28,33.5,33.5
2018-12-09 12:54:43.7765,172.8,57.5,33.5,33.28,-135,20.13,4,706.6,-95.3,28,33.5,33.5
2018-12-09 12:54:44.0265,172.8,57.5,33.5,33.28,-135,20.12,65,-67640,-67650,0,33.5,33.5
2018-12-09 12:54:44.2765,172.8,57.5,33.5,33.28,-135,20.13,66,2440,2440,0,33.5,33.5
2018-12-09 12:54:44.5265,172.8,57.5,33.5,33.28,-135,20.12,1,706.8,-95.5,30,33.5,33.5
2018-12-09 12:54:44.7766,172.8,57.5,33.5,33.28,-135,20.12,2,706.6,-95.3,30,33.5,33.5
2018-12-09 12:54:45.0266,172.8,57.5,33.5,33.28,-135,20.13,65,-67650,-67660,0,33.5,33.5
2018-12-09 12:54:45.2766,172.8,57.5,33.5,33.28,-135,20.12,51,3.61,3.59,0,33.5,33.5
2018-12-09 12:54:45.5266,172.8,57.5,33.5,33.28,-135,20.12,63,50,50,0,33.5,33.5
2018-12-09 12:54:45.7766,172.8,57.5,33.5,33.28,-135,20.13,67,37.1,36.3,0,33.5,33.5
2018-12-09 12:54:46.0266,172.8,57.5,33.5,33.28,-134.9,20.13,52,3.61,3.59,0,33.5,33.5
2018-12-09 12:54:46.2766,172.8,57.5,33.5,33.28,-134.9,20.15,6,-67640,37.1,3.6,33.5,33.5
2018-12-09 12:54:46.5266,172.8,57.5,33.5,33.28,-135,20.13,7,-67650,36.3,3.6,33.5,33.5
2018-12-09 12:54:46.7766,172.8,57.5,33.5,33.28,-135,20.12,1,706.6,-95.5,30,33.5,33.5
2018-12-09 12:54:47.0266,172.8,57.5,33.5,33.28,-135,20.12,2,706.6,-95.3,30,33.5,33.5
2018-12-09 12:54:47.2766,172.8,57.5,33.5,33.28,-135,20.12,61,706.9,701.7,0,33.5,33.5
2018-12-09 12:54:47.5266,172.8,57.5,33.5,33.28,-135,20.12,62,425,425,0,33.5,33.5
2018-12-09 12:54:47.7766,172.8,57.4,33.5,33.22,-135,20.12,64,98.5,99.5,0,33.5,33.5
2018-12-09 12:54:48.0266,172.8,57.4,33.5,33.22,-135,20.13,3,706.6,-95.5,28,33.5,33.5
2018-12-09 12:54:48.2766,172.8,57.4,33.5,33.22,-135,20.03,4,706.6,-95.3,28,33.5,33.5
2018-12-09 12:54:48.5266,172.8,57.4,33.5,33.22,-135,20.11,65,-67650,-67660,0,33.5,33.5
2018-12-09 12:54:48.7766,172.8,57.4,33.5,33.22,-135,20.12,66,2430,2430,0,33.5,33.5
2018-12-09 12:54:49.0266,172.8,57.4,33.5,33.22,-134.9,20.13,1,706.6,-95.5,30,33.5,33.5
2018-12-09 12:54:49.2766,172.8,57.4,33.5,33.22,-135,20.12,2,706.6,-95.3,30,33.5,33.5
2018-12-09 12:54:49.5266,172.8,57.4,33.5,33.22,-135,20.12,65,-67650,-67660,0,33.5,33.5
2018-12-09 12:54:49.7766,172.8,57.4,33.25,33.22,-135,20.12,51,3.61,3.59,0,33.5,33.5
2018-12-09 12:54:50.0266,172.8,57.4,33.25,33.22,-135,20.13,63,50,50,0,33.5,33.5
2018-12-09 12:54:50.2766,172.8,57.4,33.25,33.22,-135,20.13,67,37.1,36.3,0,33.5,33.5
2018-12-09 12:54:50.5265,172.8,57.4,33.25,33.22,-135,20.13,52,3.61,3.59,0,33.5,33.5
2018-12-09 12:54:50.7765,172.8,57.4,33.25,33.22,-135,20.13,6,-67660,37.1,3.6,33.5,33.5
2018-12-09 12:54:51.0265,172.8,57.4,33.25,33.22,-135,20.12,7,-67670,36.3,3.6,33.5,33.5
2018-12-09 12:54:51.2765,172.8,57.4,33.25,33.22,-135,20.12,1,706.6,-95.5,30,33.5,33.5
2018-12-09 12:54:51.5265,172.8,57.4,33.25,33.22,-135,20.12,2,706.6,-95.3,30,33.5,33.5
2018-12-09 12:54:51.7766,172.8,57.4,33.25,33.22,-135,20.12,61,706.7,701.7,0,33.5,33.5
2018-12-09 12:54:52.0266,172.8,57.4,33.25,33.22,-134.9,20.12,62,425,425,0,33.5,33.5
2018-12-09 12:54:52.2766,172.8,57.3,33.25,33.16,-135,20.13,64,98.3,99.3,0,33.5,33.5
2018-12-09 12:54:52.5266,172.8,57.3,33.25,33.16,-135,20.12,3,706.6,-95.5,28,33.5,33.5
2018-12-09 12:54:52.7765,172.8,57.3,33.25,33.16,-135,20.11,4,706.6,-95.3,28,33.5,33.5
2018-12-09 12:54:53.0265,172.8,57.3,33.25,33.16,-135,20.13,65,-67650,-67670,0,33.5,33.5
2018-12-09 12:54:53.2765,172.8,57.3,33.25,33.16,-135,20.12,66,2440,2430,0,33.5,33.5
2018-12-09 12:54:53.5265,172.8,57.1,33.25,33.04,-134.9,20.11,1,706.6,-95.5,30,33.5,33.5
2018-12-09 12:54:53.7765,172.8,57.1,33.25,33.04,-135,20.13,2,706.6,-95.3,30,33.5,33.5
2018-12-09 12:54:54.0265,172.8,57.1,33.25,33.04,-135,20.12,65,-67650,-67670,0,33,33.5
2018-12-09 12:54:54.2765,172.8,57.1,33.25,33.04,-135,20.12,51,3.61,3.59,0,33,33.5
2018-12-09 12:54:54.5266,172.8,57.1,33.25,33.04,-135,20.12,63,50,50,0,33,33.5
2018-12-09 12:54:54.7766,172.8,57.1,33.25,33.04,-135,20.13,67,37.1,36.3,0,33,33.5
2018-12-09 12:54:55.0267,172.8,57.1,33.25,33.04,-135,20.12,52,3.61,3.59,0,33,33.5
2018-12-09 12:54:55.2767,172.8,57.1,33.25,33.04,-135,20.09,6,-67630,37.1,3.6,33,33.5
2018-12-09 12:54:55.5267,172.8,57.1,33.25,33.04,-135,20.12,7,-67670,36.3,3.6,33,33.5
2018-12-09 12:54:55.7767,172.8,57.1,33.25,33.04,-135,20.12,1,706.4,-95.6,30,33,33.5
2018-12-09 12:54:56.0267,172.8,57.1,33.25,33.04,-135,20.12,2,706.2,-95.5,30,33,33.5
2018-12-09 12:54:56.2767,172.8,57.1,33.25,33.04,-134.9,20.1,61,706.6,701.4,0,33,33.5
2018-12-09 12:54:56.5267,172.8,57.1,33,33.04,-135,20.12,62,425,425,0,33,33.5
2018-12-09 12:54:56.7767,172.8,57.1,33,33.04,-135,20.13,64,98.4,99.4,0,33,33.5
2018-12-09 12:54:57.0267,172.8,57.1,33,33.04,-135,20.12,3,706.4,-95.6,28,33,33.5
2018-12-09 12:54:57.2767,172.8,57.1,33,33.04,-135,20.12,4,706.2,-95.5,28,33,33.5
2018-12-09 12:54:57.5267,172.8,57.1,33,33.04,-135,20.12,65,-67630,-67660,0,33,33.5
2018-12-09 12:54:57.7767,172.8,57.1,33,33.04,-135,20.12,66,2430,2430,0,33,33.5
2018-12-09 12:54:58.0267,172.8,57.1,33,33.04,-135,20.1,1,706.4,-95.6,30,33,33.5
2018-12-09 12:54:58.2767,172.8,57.1,33,33.04,-135,20.14,2,706.2,-95.5,30,33,33.5
2018-12-09 12:54:58.5267,172.8,57.1,33,33.04,-135,20.14,65,-67630,-67660,0,33,33.5
2018-12-09 12:54:58.7767,172.8,57.1,33,33.04,-135,20.13,51,3.61,3.59,0,33,33.5
2018-12-09 12:54:59.0267,172.8,57.1,33,33.04,-135,20.13,63,50,50,0,33,33.5
2018-12-09 12:54:59.2767,172.8,57.1,33,33.04,-134.9,20.12,67,37.1,36.3,0,33,33.5
2018-12-09 12:54:59.5266,172.8,57.1,33,33.04,-135,20.12,52,3.61,3.59,0,33,33.5
2018-12-09 12:54:59.7766,172.8,57.1,33,33.04,-135,20.12,6,-67640,37.1,3.6,33,33.5
2018-12-09 12:55:00.0265,172.8,57.1,33,33.04,-135,20.15,7,-67660,36.3,3.6,33,33.5
2018-12-09 12:55:00.2765,172.8,57.1,33,33.04,-135,20.14,1,706.4,-95.6,30,33,33.5
2018-12-09 12:55:00.5266,172.8,57.1,33,33.04,-134.9,20.12,2,706.2,-95.5,30,33,33.5
2018-12-09 12:55:00.7766,172.8,57.1,33,33.04,-134.9,20.13,61,706.3,701.3,0,33,33.5
2018-12-09 12:55:01.0266,172.8,57.1,33,33.04,-135,20.13,62,425,425,0,33,33.5
2018-12-09 12:55:01.2767,172.8,57.1,33,33.04,-135,20.13,64,98.4,99.4,0,33,33
2018-12-09 12:55:01.5267,172.8,57.1,33,33.04,-135,20.13,3,706.1,-95.7,28,33,33
2018-12-09 12:55:01.7767,172.8,57.1,33,33.04,-135,20.12,4,706,-95.5,28,33,33
2018-12-09 12:55:02.0267,172.8,57.1,33,33.04,-135,20.12,65,-67650,-67660,0,33,33
2018-12-09 12:55:02.2767,172.8,57.1,33,33.04,-135,20.12,66,2440,2440,0,33,33
2018-12-09 12:55:02.5267,172.8,57.1,33,33.04,-135,20.13,1,706.1,-95.7,30,33,33
2018-12-09 12:55:02.7767,172.8,57.1,33,33.04,-135,20.13,2,706,-95.5,30,33,33
2018-12-09 12:55:03.0267,172.8,57.1,33,33.04,-135,20.14,65,-67650,-67670,0,33,33
2018-12-09 12:55:03.2767,172.8,57.1,33,33.04,-135,20.13,51,3.61,3.59,0,33,33
2018-12-09 12:55:03.5268,172.8,57,33,32.99,-134.9,20.12,63,50,50,0,33,33
2018-12-09 12:55:03.7768,172.8,56.8,33,32.87,-134.9,20.13,67,37.1,36.3,0,33,33
2018-12-09 12:55:04.0268,172.8,56.8,33,32.87,-135,20.12,52,3.61,3.59,0,33,33
2018-12-09 12:55:04.2768,172.8,56.8,33,32.87,-135,20.12,6,-67640,37.1,3.6,33,33
2018-12-09 12:55:04.5268,172.8,56.8,33,32.87,-135,20.13,7,-67650,36.3,3.6,33,33
2018-12-09 12:55:04.7768,172.8,56.8,33,32.87,-135,20.12,1,706.1,-95.7,30,33,33
2018-12-09 12:55:05.0268,172.8,56.8,33,32.87,-135,20.12,2,706,-95.5,30,33,33
2018-12-09 12:55:05.2768,172.8,56.8,33,32.87,-134.9,20.14,61,706.2,701.1,0,33,33
2018-12-09 12:55:05.5268,172.8,56.8,33,32.87,-135,20.1,62,425,425,0,33,33
2018-12-09 12:55:05.7768,172.8,56.8,33,32.87,-135,20.14,64,98.3,99.2,0,33,33
2018-12-09 12:55:06.0268,172.8,56.8,33,32.87,-135,20.12,3,706.1,-95.7,28,33,33
2018-12-09 12:55:06.2768,172.8,56.8,33,32.87,-135,20.12,4,706,-95.5,28,33,33
2018-12-09 12:55:06.5268,172.8,56.8,33,32.87,-135,20.13,65,-67640,-67650,0,33,33
2018-12-09 12:55:06.7768,172.8,56.8,33,32.87,-135,20.12,66,2440,2440,0,33,33
2018-12-09 12:55:07.0268,172.8,56.8,33,32.87,-135,20.12,1,706.1,-95.7,30,33,33
2018-12-09 12:55:07.2768,172.8,56.8,33,32.87,-135,20.12,2,706,-95.5,30,33,33
2018-12-09 12:55:07.5268,172.8,56.8,33,32.87,-135,20.12,65,-67640,-67650,0,33,33
2018-12-09 12:55:07.7768,172.8,56.8,33,32.87,-134.9,20.12,51,3.61,3.59,0,33,33
2018-12-09 12:55:08.0268,172.8,56.8,33,32.87,-134.9,20.13,63,50,50,0,33,33
2018-12-09 12:55:08.2768,172.8,56.8,33,32.87,-135,20.12,67,37.1,36.3,0,33,33
2018-12-09 12:55:08.5268,172.8,56.8,33,32.87,-135,20.13,52,3.61,3.58,0,33,33
2018-12-09 12:55:08.7768,172.8,56.7,33,32.81,-135,20.13,6,-67650,37.1,3.6,33,33
2018-12-09 12:55:09.0268,172.8,56.7,33,32.81,-135,20.13,7,-67650,36.3,3.6,33,33
2018-12-09 12:55:09.2768,172.8,56.7,33,32.81,-135,20.12,1,705.8,-95.7,30,33,33
2018-12-09 12:55:09.5268,172.8,56.7,33,32.81,-135,20.13,2,705.8,-95.5,30,33,33
2018-12-09 12:55:09.7768,172.8,56.7,33,32.81,-134.9,20.13,61,706,701,0,33,33
2018-12-09 12:55:10.0268,172.8,56.7,33,32.81,-135,20.12,62,425,425,0,33,33
2018-12-09 12:55:10.2768,172.8,56.7,33,32.81,-135,20.12,64,98.4,99.4,0,33,33
2018-12-09 12:55:10.5268,172.8,56.7,33,32.81,-135,20.12,3,705.8,-95.7,28,33,33
2018-12-09 12:55:10.7768,172.8,56.7,33,32.81,-135,20.12,4,705.8,-95.5,28,33,33
2018-12-09 12:55:11.0268,172.8,56.7,33,32.81,-134.9,20.13,65,-67650,-67650,0,33,33
2018-12-09 12:55:11.2768,172.8,56.7,33,32.81,-135,20.13,66,2440,2440,0,33,33
2018-12-09 12:55:11.5268,172.8,56.7,33,32.81,-135,20.11,1,705.8,-95.7,30,33,33
2018-12-09 12:55:11.7768,172.8,56.7,33,32.81,-135,20.13,2,705.8,-95.5,30,33,33
2018-12-09 12:55:12.0268,172.8,56.7,33,32.81,-135,20.13,65,-67660,-67660,0,33,33
2018-12-09 12:55:12.2768,172.8,56.7,33,32.81,-134.9,20.12,51,3.61,3.59,0,33,33
2018-12-09 12:55:12.5268,172.8,56.7,33,32.81,-134.9,20.14,63,50,50,0,33,33
2018-12-09 12:55:12.7768,172.8,56.7,32.75,32.81,-135,20.13,67,37.1,36.3,0,33,33
2018-12-09 12:55:13.0268,172.8,56.7,32.75,32.81,-135,20.11,52,3.61,3.58,0,33,33
2018-12-09 12:55:13.2768,172.8,56.5,32.75,32.7,-135,20.12,6,-67650,37.1,3.6,33,33
2018-12-09 12:55:13.5268,172.8,56.5,32.75,32.7,-135,20.12,7,-67660,36.3,3.6,33,33
2018-12-09 12:55:13.7768,172.8,56.4,32.75,32.64,-134.9,20.12,1,705.8,-95.7,30,33,33
2018-12-09 12:55:14.0268,172.8,56.4,32.75,32.64,-135,20.12,2,705.8,-95.5,30,33,33
2018-12-09 12:55:14.2769,172.8,56.4,32.75,32.64,-135,20.13,61,705.9,700.9,0,33,33
2018-12-09 12:55:14.5269,172.8,56.3,32.75,32.58,-135,20.13,62,425,425,0,33,33
2018-12-09 12:55:14.7769,172.8,56.3,32.75,32.58,-135,20.11,64,98.2,99.2,0,33,33
2018-12-09 12:55:15.0269,172.8,56.3,32.75,32.58,-135,20.12,3,705.8,-95.7,28,33,33
2018-12-09 12:55:15.2769,172.8,56.3,32.75,32.58,-134.9,20.12,4,705.8,-95.5,28,33,33
2018-12-09 12:55:15.5269,172.8,56.3,32.75,32.58,-135,20.12,65,-67640,-67660,0,33,33
2018-12-09 12:55:15.7769,172.8,56.3,32.75,32.58,-135,20.12,66,2440,2430,0,32.5,33
2018-12-09 12:55:16.0269,172.8,56.3,32.75,32.58,-135,20.12,1,705.5,-95.7,30,32.5,33
2018-12-09 12:55:16.2769,172.8,56.3,32.75,32.58,-135,20.13,2,705.6,-95.5,30,32.5,33
2018-12-09 12:55:16.5269,172.8,56.3,32.75,32.58,-135,20.12,65,-67640,-67660,0,32.5,33
2018-12-09 12:55:16.7768,172.8,56.3,32.75,32.58,-135,20.13,51,3.61,3.59,0,32.5,33
2018-12-09 12:55:17.0268,172.8,56.3,32.75,32.58,-135,20.13,63,50,50,0,32.5,33
2018-12-09 12:55:17.2768,172.8,56.3,32.75,32.58,-135,20.12,67,37.1,36.3,0,32.5,33
2018-12-09 12:55:17.5268,172.8,56.3,32.75,32.58,-135,20.13,52,3.61,3.58,0,32.5,33
2018-12-09 12:55:17.7768,172.8,56.3,32.75,32.58,-135,20.13,6,-67640,37.1,3.6,32.5,33
2018-12-09 12:55:18.0269,172.8,56.3,32.75,32.58,-134.9,20.14,7,-67660,36.3,3.6,32.5,33
2018-12-09 12:55:18.2769,172.8,56.3,32.75,32.58,-135,20.1,1,705.5,-95.7,30,32.5,33
2018-12-09 12:55:18.5270,172.8,56.3,32.75,32.58,-135,20.12,2,705.6,-95.5,30,32.5,33
2018-12-09 12:55:18.7769,172.8,56.2,32.75,32.52,-135,20.13,61,705.7,700.7,0,32.5,33
2018-12-09 12:55:19.0269,172.8,56.2,32.75,32.52,-135,20.13,62,425,425,0,32.5,33
2018-12-09 12:55:19.2769,172.8,56.2,32.75,32.52,-135,20.12,64,98.4,99.4,0,32.5,33
2018-12-09 12:55:19.5269,172.8,56.2,32.5,32.52,-134.9,20.13,3,705.5,-95.7,28,32.5,33
2018-12-09 12:55:19.7769,172.8,56.2,32.5,32.52,-134.9,20.12,4,705.6,-95.5,28,32.5,33
2018-12-09 12:55:20.0269,172.8,56.2,32.5,32.52,-135,20.07,65,-67630,-67660,0,32.5,33
2018-12-09 12:55:20.2769,172.8,56.2,32.5,32.52,-135,20.12,66,2440,2440,0,32.5,33
2018-12-09 12:55:20.5269,172.8,56.2,32.5,32.52,-135,20.11,1,705.5,-95.7,30,32.5,33
2018-12-09 12:55:20.7769,172.8,56.2,32.5,32.52,-135,20.12,2,705.6,-95.5,30,32.5,33
2018-12-09 12:55:21.0269,172.8,56.2,32.5,32.52,-134.9,20.12,65,-67630,-67660,0,32.5,33
2018-12-09 12:55:21.2769,172.8,56.2,32.5,32.52,-135,20.12,51,3.61,3.59,0,32.5,33
2018-12-09 12:55:21.5269,172.8,56.2,32.5,32.52,-135,20.12,63,50,50,0,32.5,33
2018-12-09 12:55:21.7769,172.8,56.2,32.5,32.52,-135,20.12,67,37.1,36.3,0,32.5,33
2018-12-09 12:55:22.0269,172.8,56.2,32.5,32.52,-135,20.13,52,3.61,3.58,0,32.5,33
2018-12-09 12:55:22.2769,172.8,56.2,32.5,32.52,-134.9,20.12,6,-67630,37.1,3.6,32.5,33
2018-12-09 12:55:22.5269,172.8,56.2,32.5,32.52,-135,20.13,7,-67650,36.3,3.6,32.5,33
2018-12-09 12:55:22.7769,172.8,56.2,32.5,32.52,-135,20.13,1,705.5,-95.7,30,32.5,33
2018-12-09 12:55:23.0269,172.8,56.2,32.5,32.52,-135,20.13,2,705.6,-95.5,30,32.5,33
2018-12-09 12:55:23.2769,172.8,56.2,32.5,32.52,-135,20.13,61,705.5,700.5,0,32.5,32.5
2018-12-09 12:55:23.5269,172.8,56.2,32.5,32.52,-135,20.12,62,425,425,0,32.5,32.5
2018-12-09 12:55:23.7769,172.8,56.1,32.5,32.47,-135,20.13,64,98.3,99.2,0,32.5,32.5
2018-12-09 12:55:24.0269,172.8,56.1,32.5,32.47,-134.9,20.12,3,705.5,-95.7,28,32.5,32.5
2018-12-09 12:55:24.2769,172.8,56.1,32.5,32.47,-135,20.08,4,705.3,-95.6,28,32.5,32.5
2018-12-09 12:55:24.5269,172.8,56,32.5,32.41,-135,20.13,65,-67630,-67650,0,32.5,32.5
2018-12-09 12:55:24.7769,172.8,56,32.5,32.41,-135,20.12,66,2430,2430,0,32.5,32.5
2018-12-09 12:55:25.0269,172.8,56,32.5,32.41,-135,20.13,1,705.5,-95.7,30,32.5,32.5
2018-12-09 12:55:25.2769,172.8,55.9,32.5,32.35,-134.9,20.12,2,705.3,-95.6,30,32.5,32.5
2018-12-09 12:55:25.5270,172.8,55.9,32.5,32.35,-135,20.12,65,-67630,-67640,0,32.5,32.5
2018-12-09 12:55:25.7770,172.8,55.9,32.5,32.35,-135,20.14,51,3.61,3.58,0,32.5,32.5
2018-12-09 12:55:26.0270,172.8,55.9,32.5,32.35,-135,20.11,63,50,50,0,32.5,32.5
2018-12-09 12:55:26.2769,172.8,55.9,32.5,32.35,-135,20.12,67,37.1,36.3,0,32.5,32.5
2018-12-09 12:55:26.5269,172.8,55.9,32.5,32.35,-135,20.13,52,3.61,3.58,0,32.5,32.5
2018-12-09 12:55:26.7769,172.8,55.9,32.5,32.35,-134.9,20.12,6,-67640,37.1,3.6,32.5,32.5
2018-12-09 12:55:27.0269,172.8,55.9,32.5,32.35,-134.9,20.13,7,-67660,36.3,3.6,32.5,32.5
2018-12-09 12:55:27.2769,172.8,55.9,32.5,32.35,-135,20.12,1,705.5,-95.7,30,32.5,32.5
2018-12-09 12:55:27.5269,172.8,55.9,32.5,32.35,-135,20.12,2,705.3,-95.6,30,32.5,32.5
2018-12-09 12:55:27.7770,172.8,55.9,32.5,32.35,-135,20.12,61,705.4,700.3,0,32.5,32.5
2018-12-09 12:55:28.0270,172.8,55.9,32.5,32.35,-135,20.12,62,425,425,0,32.5,32.5
2018-12-09 12:55:28.2770,172.8,55.9,32.5,32.35,-134.9,20.12,64,98.2,99.2,0,32.5,32.5
2018-12-09 12:55:28.5270,172.8,55.9,32.5,32.35,-135,20.12,3,705.5,-95.7,28,32.5,32.5
2018-12-09 12:55:28.7771,172.8,55.9,32.5,32.35,-135,20.13,4,705.3,-95.6,28,32.5,32.5
2018-12-09 12:55:29.0271,172.8,55.9,32.5,32.35,-135,20.11,65,-67650,-67660,0,32.5,32.5
2018-12-09 12:55:29.2771,172.8,55.9,32.5,32.35,-135,20.12,66,2440,2440,0,32.5,32.5
2018-12-09 12:55:29.5270,172.8,55.9,32.5,32.35,-135,20.12,1,705.5,-95.7,30,32.5,32.5
2018-12-09 12:55:29.7770,172.8,55.8,32.5,32.29,-135,20.13,2,705.3,-95.6,30,32.5,32.5
2018-12-09 12:55:30.0270,172.8,55.8,32.5,32.29,-135,20.12,65,-67650,-67660,0,32.5,32.5
2018-12-09 12:55:30.2770,172.8,55.8,32.5,32.29,-135,20.13,51,3.6,3.58,0,32.5,32.5
2018-12-09 12:55:30.5269,172.8,55.8,32.5,32.29,-135,20.12,63,50,50,0,32.5,32.5
2018-12-09 12:55:30.7769,172.8,55.8,32.5,32.29,-135,20.13,67,37.1,36.3,0,32.5,32.5
2018-12-09 12:55:31.0269,172.8,55.8,32.5,32.29,-135,20.12,52,3.6,3.58,0,32.5,32.5
2018-12-09 12:55:31.2769,172.8,55.8,32.5,32.29,-134.9,20.12,6,-67640,37.1,3.6,32.5,32.5
2018-12-09 12:55:31.5270,172.8,55.8,32.5,32.29,-135,20.12,7,-67650,36.3,3.6,32.5,32.5
2018-12-09 12:55:31.7770,172.8,55.8,32.5,32.29,-135,20.11,1,705.2,-95.7,30,32.5,32.5
2018-12-09 12:55:32.0270,172.8,55.8,32.5,32.29,-135,20.12,2,705,-95.6,30,32.5,32.5
2018-12-09 12:55:32.2770,172.8,55.8,32.5,32.29,-135,20.12,61,705.2,700.2,0,32.5,32.5
2018-12-09 12:55:32.5270,172.8,55.8,32.5,32.29,-135,20.13,62,425,425,0,32.5,32.5
2018-12-09 12:55:32.7770,172.8,55.8,32.5,32.29,-135,20.13,64,98.2,99.1,0,32.5,32.5
2018-12-09 12:55:33.0270,172.8,55.8,32.5,32.29,-135,20.12,3,705.2,-95.7,28,32.5,32.5
2018-12-09 12:55:33.2770,172.8,55.8,32.5,32.29,-135,20.12,4,705,-95.6,28.5,32.5,32.5
2018-12-09 12:55:33.5270,172.8,55.8,32.5,32.29,-135,20.13,65,-67640,-67650,0,32.5,32.5
2018-12-09 12:55:33.7770,172.8,55.7,32.5,32.23,-135,20.12,66,2440,2440,0,32.5,32.5
2018-12-09 12:55:34.0270,172.8,55.7,32.5,32.23,-135,20.13,1,705.2,-95.7,30,32.5,32.5
2018-12-09 12:55:34.2771,172.8,55.7,32.5,32.23,-134.9,20.12,2,705,-95.6,30,32.5,32.5
2018-12-09 12:55:34.5271,172.8,55.6,32.5,32.18,-135,20.13,65,-67640,-67650,0,32.5,32.5
2018-12-09 12:55:34.7771,172.8,55.6,32.25,32.18,-135,20.13,51,3.6,3.58,0,32.5,32.5
2018-12-09 12:55:35.0271,172.8,55.6,32.25,32.18,-135,20.13,63,50,50,0,32.5,32.5
2018-12-09 12:55:35.2771,172.8,55.6,32.25,32.18,-135,20.13,67,37.1,36.3,0,32.5,32.5
2018-12-09 12:55:35.5271,172.8,55.5,32.25,32.12,-135,20.12,52,3.6,3.58,0,32.5,32.5
2018-12-09 12:55:35.7771,172.8,55.5,32.25,32.12,-135,20.12,6,-67640,37.1,3.6,32.5,32.5
2018-12-09 12:55:36.0271,172.8,55.5,32.25,32.12,-135,20.13,7,-67650,36.3,3.6,32.5,32.5
2018-12-09 12:55:36.2771,172.8,55.5,32.25,32.12,-135,20.12,1,705.2,-95.7,30,32.5,32.5
2018-12-09 12:55:36.5270,172.8,55.5,32.25,32.12,-135,20.13,2,705,-95.6,30,32.5,32.5
2018-12-09 12:55:36.7770,172.8,55.5,32.25,32.12,-135,20.12,61,705.1,700.1,0,32.5,32.5
2018-12-09 12:55:37.0270,172.8,55.5,32.25,32.12,-134.9,20.13,62,425,425,0,32.5,32.5
2018-12-09 12:55:37.2770,172.8,55.5,32.25,32.12,-134.9,20.12,64,98.5,99.4,0,32.5,32.5
2018-12-09 12:55:37.5270,172.8,55.5,32.25,32.12,-135,20.12,3,704.9,-95.7,28,32,32.5
2018-12-09 12:55:37.7770,172.8,55.5,32.25,32.12,-135,20.14,4,704.6,-95.6,28.5,32,32.5
2018-12-09 12:55:38.0271,172.8,55.5,32.25,32.12,-135,20.12,65,-67640,-67660,0,32,32.5
2018-12-09 12:55:38.2771,172.8,55.5,32.25,32.12,-135,20.12,66,2440,2440,0,32,32.5
2018-12-09 12:55:38.5271,172.8,55.5,32.25,32.12,-135,20.1,1,704.9,-95.7,30,32,32.5
2018-12-09 12:55:38.7771,172.8,55.5,32.25,32.12,-135,20.12,2,704.6,-95.6,30,32,32.5
2018-12-09 12:55:39.0271,172.8,55.5,32.25,32.12,-135,20.12,65,-67640,-67670,0,32,32.5
2018-12-09 12:55:39.2771,172.8,55.5,32.25,32.12,-135,20.12,51,3.6,3.58,0,32,32.5
2018-12-09 12:55:39.5271,172.8,55.5,32.25,32.12,-135,20.12,63,50,50,0,32,32.5
2018-12-09 12:55:39.7771,172.8,55.5,32.25,32.12,-134.9,20.13,67,37.1,36.3,0,32,32.5
2018-12-09 12:55:40.0271,172.8,55.5,32.25,32.12,-134.9,20.1,52,3.6,3.58,0,32,32.5
2018-12-09 12:55:40.2771,172.8,55.5,32.25,32.12,-135,20.13,6,-67630,37.1,3.6,32,32.5
2018-12-09 12:55:40.5271,172.8,55.5,32.25,32.12,-135,20.13,7,-67660,36.3,3.6,32,32.5
2018-12-09 12:55:40.7771,172.8,55.4,32.25,32.06,-135,20.14,1,704.9,-95.7,30,32,32.5
2018-12-09 12:55:41.0271,172.8,55.4,32.25,32.06,-135,20.13,2,704.6,-95.6,30,32,32.5
2018-12-09 12:55:41.2771,172.8,55.4,32.25,32.06,-135,20.13,61,704.9,699.9,0,32,32.5
2018-12-09 12:55:41.5271,172.8,55.4,32.25,32.06,-135,20.13,62,425,425,0,32,32.5
2018-12-09 12:55:41.7771,172.8,55.4,32.25,32.06,-135,20.12,64,98.2,99.2,0,32,32.5
2018-12-09 12:55:42.0271,172.8,55.4,32.25,32.06,-135,20.13,3,704.9,-95.7,28,32,32.5
2018-12-09 12:55:42.2771,172.8,55.4,32.25,32.06,-135,20.12,4,704.6,-95.6,28.5,32,32.5
2018-12-09 12:55:42.5271,172.8,55.4,32,32.06,-135,20.1,65,-67620,-67660,0,32,32.5
2018-12-09 12:55:42.7771,172.8,55.4,32,32.06,-135,20.13,66,2440,2440,0,32,32.5
2018-12-09 12:55:43.0272,172.8,55.4,32,32.06,-134.9,20.17,1,704.9,-95.7,30,32,32.5
2018-12-09 12:55:43.2772,172.8,55.4,32,32.06,-135,20.13,2,704.6,-95.6,30,32,32.5
2018-12-09 12:55:43.5272,172.8,55.4,32,32.06,-135,20.12,65,-67630,-67660,0,32,32.5
2018-12-09 12:55:43.7771,172.8,55.3,32,32,-135,20.12,51,3.6,3.58,0,32,32.5
2018-12-09 12:55:44.0271,172.8,55.3,32,32,-135,20.14,63,50,50,0,32,32.5
2018-12-09 12:55:44.2771,172.8,55.3,32,32,-135,20.11,67,37.1,36.3,0,32,32.5
2018-12-09 12:55:44.5272,172.8,55.3,32,32,-135,20.12,52,3.6,3.58,0,32,32.5
2018-12-09 12:55:44.7772,172.8,55.3,32,32,-135,20.12,6,-67630,37.1,3.6,32,32
2018-12-09 12:55:45.0272,172.8,55.3,32,32,-135,20.11,7,-67660,36.3,3.6,32,32
2018-12-09 12:55:45.2772,172.8,55.2,32,31.94,-135,20.12,1,704.7,-95.7,30,32,32
2018-12-09 12:55:45.5272,172.8,55.2,32,31.94,-135,20.13,2,704.6,-95.6,30,32,32
2018-12-09 12:55:45.7772,172.8,55.2,32,31.94,-134.9,20.13,61,704.8,699.7,0,32,32
2018-12-09 12:55:46.0271,172.8,55.2,32,31.94,-134.9,20.12,62,425,425,0,32,32
2018-12-09 12:55:46.2771,172.8,55.1,32,31.89,-135,20.13,64,98.3,99.3,0,32,32
2018-12-09 12:55:46.5271,172.8,55.1,32,31.89,-135,20.12,3,704.7,-95.7,28,32,32
2018-12-09 12:55:46.7771,172.8,55.1,32,31.89,-135,20.12,4,704.6,-95.6,28.5,32,32
2018-12-09 12:55:47.0271,172.8,55.1,32,31.89,-135,20.11,65,-67640,-67660,0,32,32
2018-12-09 12:55:47.2772,172.8,55.1,32,31.89,-134.9,20.12,66,2430,2430,0,32,32
2018-12-09 12:55:47.5272,172.8,55.1,32,31.89,-134.9,20.12,1,704.7,-95.7,30,32,32
2018-12-09 12:55:47.7772,172.8,55.1,32,31.89,-135,20.12,2,704.6,-95.6,30,32,32
2018-12-09 12:55:48.0272,172.8,55.1,32,31.89,-135,20.14,65,-67640,-67660,0,32,32
2018-12-09 12:55:48.2772,172.8,55.1,32,31.89,-135,20.14,51,3.6,3.58,0,32,32
2018-12-09 12:55:48.5272,172.8,55.1,32,31.89,-134.9,20.1,63,50,50,0,32,32
2018-12-09 12:55:48.7772,172.8,55.1,32,31.89,-134.9,20.13,67,37.1,36.3,0,32,32
2018-12-09 12:55:49.0272,172.8,55.1,32,31.89,-134.9,20.13,52,3.6,3.58,0,32,32
2018-12-09 12:55:49.2772,172.8,55.1,32,31.89,-135,20.11,6,-67630,37.1,3.6,32,32
2018-12-09 12:55:49.5272,172.8,55.1,32,31.89,-135,20.1,7,-67650,36.3,3.6,32,32
2018-12-09 12:55:49.7772,172.8,55.1,32,31.89,-135,20.11,1,704.7,-95.7,30,32,32
2018-12-09 12:55:50.0272,172.8,55.1,32,31.89,-135,20.12,2,704.6,-95.6,30,32,32
2018-12-09 12:55:50.2772,172.8,55.1,32,31.89,-135,20.13,61,704.6,699.6,0,32,32
2018-12-09 12:55:50.5272,172.8,55.1,32,31.89,-135,20.13,62,425,425,0,32,32
2018-12-09 12:55:50.7772,172.8,55.1,32,31.89,-135,20.12,64,98.2,99.2,0,32,32
2018-12-09 12:55:51.0272,172.8,55.1,32,31.89,-135,20.15,3,704.7,-95.7,28,32,32
2018-12-09 12:55:51.2772,172.8,55.1,32,31.89,-135,20.13,4,704.6,-95.6,28.5,32,32
2018-12-09 12:55:51.5272,172.8,55.1,32,31.89,-134.9,20.13,65,-67640,-67650,0,32,32
2018-12-09 12:55:51.7772,172.8,55.1,32,31.89,-134.9,20.13,66,2430,2430,0,32,32
2018-12-09 12:55:52.0273,172.8,55.1,32,31.89,-134.9,20.13,1,704.5,-95.7,30,32,32
2018-12-09 12:55:52.2773,172.8,55.1,32,31.89,-135,20.12,2,704.4,-95.6,30,32,32
2018-12-09 12:55:52.5273,172.8,55.1,32,31.89,-135,20.12,65,-67640,-67660,0,32,32
2018-12-09 12:55:52.7773,172.8,55.1,32,31.89,-135,20.12,51,3.6,3.58,0,32,32
2018-12-09 12:55:53.0273,172.8,55.1,32,31.89,-134.9,20.13,63,50,50,0,32,32
2018-12-09 12:55:53.2773,172.8,55.1,32,31.89,-135,20.12,67,37.1,36.3,0,32,32
2018-12-09 12:55:53.5273,172.8,55.1,32,31.89,-135,20.17,52,3.6,3.58,0,32,32
2018-12-09 12:55:53.7773,172.8,54.9,32,31.77,-135,20.12,6,-67650,37.1,3.6,32,32
2018-12-09 12:55:54.0273,172.8,54.9,32,31.77,-135,20.12,7,-67660,36.3,3.6,32,32
2018-12-09 12:55:54.2773,172.8,54.9,32,31.77,-135,20.13,1,704.5,-95.7,30,32,32
2018-12-09 12:55:54.5272,172.8,54.9,32,31.77,-134.9,20.12,2,704.4,-95.6,30,32,32
2018-12-09 12:55:54.7772,172.8,54.9,32,31.77,-134.9,20.12,61,704.5,699.5,0,32,32
2018-12-09 12:55:55.0273,172.8,54.9,32,31.77,-135,20.11,62,425,425,0,32,32
2018-12-09 12:55:55.2773,172.8,54.8,32,31.71,-135,20.12,64,98.3,99.3,0,32,32
2018-12-09 12:55:55.5273,172.8,54.8,32,31.71,-135,20.13,3,704.5,-95.7,28,32,32
2018-12-09 12:55:55.7773,172.8,54.8,32,31.71,-135,20.13,4,704.4,-95.6,28.5,32,32
