Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 12:55:56.0273,172.8,54.8,32,31.71,-135,20.12,65,-67850,-67460,0,32,32
2018-12-09 12:55:56.2773,172.8,54.8,32,31.71,-135,20.13,66,2430,2430,0,32,32
2018-12-09 12:55:56.5273,172.8,54.8,32,31.71,-135,20.13,1,704.5,-95.7,30,32,32
2018-12-09 12:55:56.7773,172.8,54.8,32,31.71,-135,20.13,2,704.4,-95.6,30,32,32
2018-12-09 12:55:57.0273,172.8,54.8,32,31.71,-135,20.11,65,-67840,-67450,0,32,32
2018-12-09 12:55:57.2773,172.8,54.8,32,31.71,-135,20.12,51,3.6,3.58,0,32,32
2018-12-09 12:55:57.5273,172.8,54.8,32,31.71,-134.9,20.1,63,50,50,0,32,32
2018-12-09 12:55:57.7773,172.8,54.8,31.75,31.71,-135,20.14,67,37.1,36.3,0,32,32
2018-12-09 12:55:58.0273,172.8,54.8,31.75,31.71,-135,20.13,52,3.6,3.58,0,32,32
2018-12-09 12:55:58.2772,172.8,54.8,31.75,31.71,-135,20.12,6,-67640,37.1,3.6,32,32
2018-12-09 12:55:58.5272,172.8,54.8,31.75,31.71,-135,20.12,7,-67550,36.3,3.6,32,32
2018-12-09 12:55:58.7772,172.8,54.8,31.75,31.71,-135,20.13,1,704.5,-95.7,30,32,32
2018-12-09 12:55:59.0272,172.8,54.8,31.75,31.71,-135,20.13,2,704.4,-95.6,30,32,32
2018-12-09 12:55:59.2772,172.8,54.8,31.75,31.71,-135,20.12,61,704.3,699.3,0,31.5,32
2018-12-09 12:55:59.5272,172.8,54.8,31.75,31.71,-135,20.12,62,425,425,0,31.5,32
2018-12-09 12:55:59.7773,172.8,54.8,31.75,31.71,-135,20.13,64,98.5,99.4,0,31.5,32
2018-12-09 12:56:00.0273,172.8,54.8,31.75,31.71,-135,20.12,3,704.1,-96.1,28,31.5,32
2018-12-09 12:56:00.2773,172.8,54.8,31.75,31.71,-135,20.12,4,704,-95.6,28.5,31.5,32
2018-12-09 12:56:00.5273,172.8,54.8,31.75,31.71,-134.9,20.14,65,-67630,-67650,0,31.5,32
2018-12-09 12:56:00.7774,172.8,54.8,31.75,31.71,-134.9,20.13,66,2420,2420,0,31.5,32
2018-12-09 12:56:01.0274,172.8,54.8,31.75,31.71,-135,20.1,1,704.1,-96.1,30,31.5,32
2018-12-09 12:56:01.2773,172.8,54.8,31.75,31.71,-134.9,20.12,2,704,-95.6,30,31.5,32
2018-12-09 12:56:01.5273,172.8,54.7,31.75,31.66,-135,20.12,65,-67630,-67650,0,31.5,32
2018-12-09 12:56:01.7773,172.8,54.7,31.75,31.66,-134.9,20.13,51,3.6,3.58,0,31.5,32
2018-12-09 12:56:02.0273,172.8,54.7,31.75,31.66,-134.9,20.13,63,50,50,0,31.5,32
2018-12-09 12:56:02.2773,172.8,54.7,31.75,31.66,-135,20.13,67,37.1,36.2,0,31.5,32
2018-12-09 12:56:02.5273,172.8,54.7,31.75,31.66,-135,20.12,52,3.6,3.58,0,31.5,32
2018-12-09 12:56:02.7774,172.8,54.7,31.75,31.66,-135,20.09,6,-67840,37.1,3.6,31.5,32
2018-12-09 12:56:03.0274,172.8,54.7,31.75,31.66,-135,20.13,7,-67460,36.2,3.6,31.5,32
2018-12-09 12:56:03.2774,172.8,54.7,31.75,31.66,-134.9,20.13,1,704.1,-96.1,30,31.5,32
2018-12-09 12:56:03.5274,172.8,54.7,31.75,31.66,-134.9,20.12,2,704,-95.6,30,31.5,32
2018-12-09 12:56:03.7774,172.8,54.6,31.75,31.6,-135,20.13,61,704.2,699.2,0,31.5,32
2018-12-09 12:56:04.0274,172.8,54.6,31.75,31.6,-135,20.12,62,425,425,0,31.5,32
2018-12-09 12:56:04.2774,172.8,54.6,31.75,31.6,-135,20.1,64,98.6,99.4,0,31.5,32
2018-12-09 12:56:04.5274,172.8,54.6,31.75,31.6,-135,20.12,3,704.1,-96.1,28,31.5,32
2018-12-09 12:56:04.7774,172.8,54.6,31.75,31.6,-135,20.12,4,704,-95.6,28.5,31.5,32
2018-12-09 12:56:05.0274,172.8,54.6,31.75,31.6,-135,20.13,65,-67640,-67670,0,31.5,32
2018-12-09 12:56:05.2774,172.8,54.6,31.75,31.6,-135,20.12,66,2420,2420,0,31.5,32
2018-12-09 12:56:05.5274,172.8,54.6,31.5,31.6,-135,20.12,1,704.1,-96.1,30,31.5,32
2018-12-09 12:56:05.7774,172.8,54.6,31.5,31.6,-135,20.13,2,704,-95.6,30,31.5,32
2018-12-09 12:56:06.0274,172.8,54.6,31.5,31.6,-135,20.12,65,-67630,-67660,0,31.5,32
2018-12-09 12:56:06.2774,172.8,54.6,31.5,31.6,-135,20.12,51,3.6,3.58,0,31.5,32
2018-12-09 12:56:06.5275,172.8,54.4,31.5,31.48,-134.9,20.12,63,50,50,0,31.5,32
2018-12-09 12:56:06.7775,172.8,54.4,31.5,31.48,-135,20.16,67,37.1,36.2,0,31.5,31.5
2018-12-09 12:56:07.0275,172.8,54.4,31.5,31.48,-135,20.12,52,3.6,3.58,0,31.5,31.5
2018-12-09 12:56:07.2775,172.8,54.3,31.5,31.42,-135,20.11,6,-67620,37.1,3.6,31.5,31.5
2018-12-09 12:56:07.5275,172.8,54.3,31.5,31.42,-135,20.13,7,-67660,36.2,3.6,31.5,31.5
2018-12-09 12:56:07.7774,172.8,54.3,31.5,31.42,-134.9,20.11,1,704,-96.1,30,31.5,31.5
2018-12-09 12:56:08.0274,172.8,54.3,31.5,31.42,-134.9,20.13,2,703.8,-95.7,30,31.5,31.5
2018-12-09 12:56:08.2774,172.8,54.3,31.5,31.42,-135,20.13,61,704,698.9,0,31.5,31.5
2018-12-09 12:56:08.5274,172.8,54.3,31.5,31.42,-135,20.12,62,425,425,0,31.5,31.5
2018-12-09 12:56:08.7774,172.8,54.3,31.5,31.42,-135,20.1,64,98.5,99.5,0,31.5,31.5
2018-12-09 12:56:09.0274,172.8,54.3,31.5,31.42,-135,20.15,3,704,-96.1,28,31.5,31.5
2018-12-09 12:56:09.2774,172.8,54.3,31.5,31.42,-134.9,20.14,4,703.8,-95.7,28.5,31.5,31.5
2018-12-09 12:56:09.5273,172.8,54.3,31.5,31.42,-135,20.12,65,-67630,-67650,0,31.5,31.5
2018-12-09 12:56:09.7773,172.8,54.3,31.5,31.42,-135,20.12,66,2430,2430,0,31.5,31.5
2018-12-09 12:56:10.0273,172.8,54.3,31.5,31.42,-135,20.12,1,704,-96.1,30,31.5,31.5
2018-12-09 12:56:10.2773,172.8,54.3,31.5,31.42,-135,20.12,2,703.8,-95.7,30,31.5,31.5
2018-12-09 12:56:10.5273,172.8,54.3,31.5,31.42,-134.9,20.11,65,-67630,-67650,0,31.5,31.5
2018-12-09 12:56:10.7774,172.8,54.3,31.5,31.42,-134.9,20.12,51,3.6,3.58,0,31.5,31.5
2018-12-09 12:56:11.0274,172.8,54.3,31.5,31.42,-135,20.12,63,50,50,0,31.5,31.5
2018-12-09 12:56:11.2775,172.8,54.3,31.5,31.42,-135,20.12,67,37.1,36.2,0,31.5,31.5
2018-12-09 12:56:11.5275,172.8,54.3,31.5,31.42,-135,20.18,52,3.6,3.58,0,31.5,31.5
2018-12-09 12:56:11.7775,172.8,54.2,31.5,31.37,-135,20.11,6,-67640,37.1,3.6,31.5,31.5
2018-12-09 12:56:12.0275,172.8,54.2,31.5,31.37,-135,20.12,7,-67660,36.2,3.6,31.5,31.5
2018-12-09 12:56:12.2775,172.8,54.2,31.5,31.37,-135,20.12,1,704,-96.1,30,31.5,31.5
2018-12-09 12:56:12.5275,172.8,54.2,31.5,31.37,-135,20.13,2,703.8,-95.7,30,31.5,31.5
2018-12-09 12:56:12.7775,172.8,54.2,31.5,31.37,-135,20.12,61,703.8,698.8,0,31.5,31.5
2018-12-09 12:56:13.0275,172.8,54.2,31.5,31.37,-135,20.12,62,425,425,0,31.5,31.5
2018-12-09 12:56:13.2775,172.8,54.2,31.5,31.37,-135,20.12,64,98.2,99.2,0,31.5,31.5
2018-12-09 12:56:13.5275,172.8,54.1,31.5,31.31,-134.9,20.13,3,704,-96.1,28,31.5,31.5
2018-12-09 12:56:13.7776,172.8,54.1,31.5,31.31,-134.9,20.13,4,703.8,-95.7,28.5,31.5,31.5
2018-12-09 12:56:14.0276,172.8,54.1,31.5,31.31,-135,20.13,65,-67640,-67660,0,31.5,31.5
2018-12-09 12:56:14.2776,172.8,54.1,31.5,31.31,-135,20.13,66,2430,2430,0,31.5,31.5
2018-12-09 12:56:14.5276,172.8,54.1,31.5,31.31,-135,20.12,1,703.6,-96.1,30,31.5,31.5
2018-12-09 12:56:14.7776,172.8,54.1,31.5,31.31,-135,20.13,2,703.6,-95.7,30,31.5,31.5
2018-12-09 12:56:15.0275,172.8,54.1,31.5,31.31,-134.9,20.12,65,-67640,-67650,0,31.5,31.5
2018-12-09 12:56:15.2775,172.8,54.1,31.5,31.31,-134.9,20.12,51,3.6,3.58,0,31.5,31.5
2018-12-09 12:56:15.5275,172.8,54.1,31.5,31.31,-135,20.12,63,50,50,0,31.5,31.5
2018-12-09 12:56:15.7775,172.8,54.1,31.5,31.31,-135,20.11,67,37.1,36.2,0,31.5,31.5
2018-12-09 12:56:16.0276,172.8,54.1,31.5,31.31,-135,20.13,52,3.6,3.58,0,31.5,31.5
2018-12-09 12:56:16.2776,172.8,54.1,31.5,31.31,-135,20.12,6,-67640,37.1,3.6,31.5,31.5
2018-12-09 12:56:16.5276,172.8,54,31.5,31.25,-134.9,20.12,7,-67650,36.2,3.6,31.5,31.5
2018-12-09 12:56:16.7776,172.8,54,31.5,31.25,-135,20.13,1,703.6,-96.1,30,31.5,31.5
2018-12-09 12:56:17.0276,172.8,54,31.5,31.25,-135,20.12,2,703.6,-95.7,30,31.5,31.5
2018-12-09 12:56:17.2775,172.8,54,31.5,31.25,-135,20.13,61,703.8,698.7,0,31.5,31.5
2018-12-09 12:56:17.5275,172.8,54,31.5,31.25,-135,20.12,62,425,425,0,31.5,31.5
2018-12-09 12:56:17.7775,172.8,54,31.5,31.25,-135,20.14,64,98.3,99.3,0,31.5,31.5
2018-12-09 12:56:18.0275,172.8,54,31.5,31.25,-134.9,20.12,3,703.6,-96.1,28,31.5,31.5
2018-12-09 12:56:18.2775,172.8,53.9,31.5,31.19,-134.9,20.13,4,703.6,-95.7,28.5,31.5,31.5
2018-12-09 12:56:18.5275,172.8,53.9,31.5,31.19,-134.9,20.12,65,-67650,-67650,0,31.5,31.5
2018-12-09 12:56:18.7775,172.8,53.9,31.5,31.19,-135,20.12,66,2430,2430,0,31.5,31.5
2018-12-09 12:56:19.0276,172.8,53.9,31.5,31.19,-135,20.13,1,703.6,-96.1,30,31.5,31.5
2018-12-09 12:56:19.2776,172.8,53.9,31.5,31.19,-135,20.13,2,703.6,-95.7,30,31.5,31.5
2018-12-09 12:56:19.5276,172.8,53.9,31.5,31.19,-134.9,20.13,65,-67650,-67660,0,31.5,31.5
2018-12-09 12:56:19.7776,172.8,53.9,31.5,31.19,-135,20.12,51,3.6,3.58,0,31.5,31.5
2018-12-09 12:56:20.0276,172.8,53.9,31.5,31.19,-135,20.12,63,50,50,0,31.5,31.5
2018-12-09 12:56:20.2775,172.8,53.9,31.5,31.19,-135,20.12,67,37.1,36.2,0,31.5,31.5
2018-12-09 12:56:20.5275,172.8,53.9,31.5,31.19,-135,20.15,52,3.6,3.58,0,31.5,31.5
2018-12-09 12:56:20.7775,172.8,53.9,31.25,31.19,-135,20.12,6,-67650,37.1,3.6,31.5,31.5
2018-12-09 12:56:21.0275,172.8,53.9,31.25,31.19,-135,20.13,7,-67660,36.2,3.6,31,31.5
2018-12-09 12:56:21.2775,172.8,53.9,31.25,31.19,-135,20.13,1,703.4,-96.1,30,31,31.5
2018-12-09 12:56:21.5275,172.8,53.9,31.25,31.19,-135,20.12,2,703.3,-95.7,30,31,31.5
2018-12-09 12:56:21.7776,172.8,53.9,31.25,31.19,-135,20.13,61,703.6,698.5,0,31,31.5
2018-12-09 12:56:22.0276,172.8,53.9,31.25,31.19,-135,20.13,62,425,425,0,31,31.5
2018-12-09 12:56:22.2776,172.8,53.9,31.25,31.19,-135,20.11,64,98.4,99.4,0,31,31.5
2018-12-09 12:56:22.5276,172.8,53.9,31.25,31.19,-134.9,20.13,3,703.4,-96.1,28.5,31,31.5
2018-12-09 12:56:22.7776,172.8,53.8,31.25,31.13,-134.9,20.11,4,703.3,-95.7,28.5,31,31.5
2018-12-09 12:56:23.0276,172.8,53.8,31.25,31.13,-135,20.12,65,-67640,-67660,0,31,31.5
2018-12-09 12:56:23.2776,172.8,53.8,31.25,31.13,-135,20.12,66,2420,2420,0,31,31.5
2018-12-09 12:56:23.5276,172.8,53.8,31.25,31.13,-135,20.12,1,703.4,-96.1,30,31,31.5
2018-12-09 12:56:23.7776,172.8,53.7,31.25,31.08,-135,20.12,2,703.3,-95.7,30,31,31.5
2018-12-09 12:56:24.0276,172.8,53.7,31.25,31.08,-134.9,20.12,65,-67640,-67660,0,31,31.5
2018-12-09 12:56:24.2776,172.8,53.7,31.25,31.08,-134.9,20.12,51,3.59,3.58,0,31,31.5
2018-12-09 12:56:24.5276,172.8,53.7,31.25,31.08,-135,20.13,63,50,50,0,31,31.5
2018-12-09 12:56:24.7776,172.8,53.7,31.25,31.08,-135,20.12,67,37,36.2,0,31,31.5
2018-12-09 12:56:25.0276,172.8,53.7,31.25,31.08,-135,20.13,52,3.6,3.58,0,31,31.5
2018-12-09 12:56:25.2776,172.8,53.7,31.25,31.08,-135,20.12,6,-67630,37,3.6,31,31.5
2018-12-09 12:56:25.5276,172.8,53.7,31.25,31.08,-134.9,20.12,7,-67660,36.2,3.6,31,31.5
2018-12-09 12:56:25.7776,172.8,53.7,31.25,31.08,-135,20.13,1,703.4,-96.1,30,31,31.5
2018-12-09 12:56:26.0276,172.8,53.7,31.25,31.08,-135,20.12,2,703.3,-95.7,30,31,31.5
2018-12-09 12:56:26.2777,172.8,53.7,31.25,31.08,-135,20.12,61,703.5,698.4,0,31,31.5
2018-12-09 12:56:26.5277,172.8,53.7,31.25,31.08,-135,20.13,62,425,425,0,31,31.5
2018-12-09 12:56:26.7777,172.8,53.7,31.25,31.08,-135,20.12,64,98.4,99.4,0,31,31.5
2018-12-09 12:56:27.0277,172.8,53.7,31.25,31.08,-135,20.12,3,703.4,-96.1,28.5,31,31.5
2018-12-09 12:56:27.2777,172.8,53.7,31.25,31.08,-135,20.13,4,703.3,-95.7,28.5,31,31.5
2018-12-09 12:56:27.5277,172.8,53.6,31.25,31.02,-135,20.11,65,-67630,-67670,0,31,31.5
2018-12-09 12:56:27.7777,172.8,53.6,31.25,31.02,-135,20.12,66,2420,2420,0,31,31.5
2018-12-09 12:56:28.0277,172.8,53.6,31.25,31.02,-135,20.14,1,703.4,-96.1,30,31,31.5
2018-12-09 12:56:28.2777,172.8,53.6,31.25,31.02,-135,20.11,2,703.3,-95.7,30,31,31.5
2018-12-09 12:56:28.5277,172.8,53.5,31,30.96,-135,20.1,65,-67630,-67660,0,31,31
2018-12-09 12:56:28.7777,172.8,53.5,31,30.96,-135,20.12,51,3.59,3.58,0,31,31
2018-12-09 12:56:29.0277,172.8,53.5,31,30.96,-135,20.12,63,50,50,0,31,31
2018-12-09 12:56:29.2777,172.8,53.5,31,30.96,-135,20.14,67,37,36.2,0,31,31
2018-12-09 12:56:29.5277,172.8,53.5,31,30.96,-135,20.12,52,3.59,3.57,0,31,31
2018-12-09 12:56:29.7776,172.8,53.5,31,30.96,-135,20.12,6,-67640,37,3.6,31,31
2018-12-09 12:56:30.0276,172.8,53.5,31,30.96,-134.9,20.13,7,-67660,36.2,3.6,31,31
2018-12-09 12:56:30.2777,172.8,53.5,31,30.96,-135,20.13,1,703.3,-96.1,30,31,31
2018-12-09 12:56:30.5277,172.8,53.5,31,30.96,-135,20.12,2,703.2,-95.9,30,31,31
2018-12-09 12:56:30.7777,172.8,53.5,31,30.96,-135,20.12,61,703.3,698.3,0,31,31
2018-12-09 12:56:31.0277,172.8,53.5,31,30.96,-135,20.11,62,425,425,0,31,31
2018-12-09 12:56:31.2777,172.8,53.5,31,30.96,-135,20.12,64,98.5,99.5,0,31,31
2018-12-09 12:56:31.5277,172.8,53.5,31,30.96,-135,20.13,3,703.3,-96.1,28.5,31,31
2018-12-09 12:56:31.7777,172.8,53.5,31,30.96,-135,20.12,4,703.2,-95.9,28.5,31,31
2018-12-09 12:56:32.0277,172.8,53.5,31,30.96,-135,20.11,65,-67630,-67660,0,31,31
2018-12-09 12:56:32.2777,172.8,53.5,31,30.96,-135,20.12,66,2420,2420,0,31,31
2018-12-09 12:56:32.5277,172.8,53.5,31,30.96,-135,20.14,1,703.3,-96.1,30,31,31
2018-12-09 12:56:32.7777,172.8,53.4,31,30.9,-135,20.12,2,703.2,-95.9,30,31,31
2018-12-09 12:56:33.0277,172.8,53.4,31,30.9,-134.9,20.14,65,-67640,-67670,0,31,31
2018-12-09 12:56:33.2777,172.8,53.4,31,30.9,-135,20.19,51,3.59,3.58,0,31,31
2018-12-09 12:56:33.5277,172.8,53.4,31,30.9,-135,20.11,63,50,50,0,31,31
2018-12-09 12:56:33.7777,172.8,53.3,31,30.84,-135,20.12,67,37,36.2,0,31,31
2018-12-09 12:56:34.0277,172.8,53.3,31,30.84,-135,20.14,52,3.59,3.57,0,31,31
2018-12-09 12:56:34.2777,172.8,53.3,31,30.84,-134.9,20.12,6,-67630,37,3.6,31,31
2018-12-09 12:56:34.5277,172.8,53.3,31,30.84,-134.9,20.12,7,-67650,36.2,3.6,31,31
2018-12-09 12:56:34.7777,172.8,53.3,31,30.84,-135,20.12,1,703.3,-96.1,30,31,31
2018-12-09 12:56:35.0277,172.8,53.3,31,30.84,-135,20.13,2,703.2,-95.9,30,31,31
2018-12-09 12:56:35.2777,172.8,53.3,31,30.84,-135,20.13,61,703.2,698.1,0,31,31
2018-12-09 12:56:35.5277,172.8,53.3,31,30.84,-135,20.12,62,425,425,0,31,31
2018-12-09 12:56:35.7777,172.8,53.3,31,30.84,-134.9,20.12,64,98.3,99.3,0,31,31
2018-12-09 12:56:36.0277,172.8,53.3,31,30.84,-135,20.12,3,702.8,-96.1,28.5,31,31
2018-12-09 12:56:36.2777,172.8,53.3,31,30.84,-135,20.12,4,702.8,-95.9,28.5,31,31
2018-12-09 12:56:36.5277,172.8,53.3,31,30.84,-135,20.13,65,-67640,-67650,0,31,31
2018-12-09 12:56:36.7778,172.8,53.3,31,30.84,-135,20.13,66,2420,2410,0,31,31
2018-12-09 12:56:37.0278,172.8,53.3,31,30.84,-135,20.13,1,702.8,-96.1,30,31,31
2018-12-09 12:56:37.2778,172.8,53.2,31,30.79,-135,20.12,2,702.8,-95.9,30,31,31
2018-12-09 12:56:37.5278,172.8,53.2,31,30.79,-134.9,20.13,65,-67630,-67650,0,31,31
2018-12-09 12:56:37.7777,172.8,53.2,31,30.79,-135,20.12,51,3.59,3.57,0,31,31
2018-12-09 12:56:38.0277,172.8,53.2,31,30.79,-135,20.12,63,50,50,0,31,31
2018-12-09 12:56:38.2777,172.8,53.2,31,30.79,-135,20.08,67,37,36.2,0,31,31
2018-12-09 12:56:38.5277,172.8,53.2,31,30.79,-135,20.14,52,3.59,3.57,0,31,31
2018-12-09 12:56:38.7777,172.8,53.2,31,30.79,-135,20.13,6,-67650,37,3.6,31,31
2018-12-09 12:56:39.0277,172.8,53.2,31,30.79,-135,20.12,7,-67660,36.2,3.6,31,31
2018-12-09 12:56:39.2777,172.8,53.2,31,30.79,-135,20.14,1,702.8,-96.1,30,31,31
2018-12-09 12:56:39.5277,172.8,53.1,31,30.73,-135,20.14,2,702.8,-95.9,30,31,31
2018-12-09 12:56:39.7777,172.8,53.1,31,30.73,-135,20.13,61,703,697.9,0,31,31
2018-12-09 12:56:40.0277,172.8,53.1,31,30.73,-135,20.12,62,425,425,0,31,31
2018-12-09 12:56:40.2777,172.8,53.1,31,30.73,-134.9,20.11,64,98.3,99.3,0,31,31
2018-12-09 12:56:40.5278,172.8,53.1,31,30.73,-135,20.12,3,702.8,-96.1,28.5,31,31
2018-12-09 12:56:40.7778,172.8,53.1,31,30.73,-135,20.12,4,702.8,-95.9,28.5,31,31
2018-12-09 12:56:41.0278,172.8,53.1,31,30.73,-135,20.14,65,-67650,-67660,0,31,31
2018-12-09 12:56:41.2778,172.8,53.1,31,30.73,-135,20.13,66,2420,2410,0,31,31
2018-12-09 12:56:41.5278,172.8,53.1,31,30.73,-135,20.12,1,702.8,-96.1,30,31,31
2018-12-09 12:56:41.7778,172.8,53.1,31,30.73,-135,20.12,2,702.8,-95.9,30,31,31
2018-12-09 12:56:42.0277,172.8,53.1,31,30.73,-135,20.12,65,-67650,-67660,0,31,31
2018-12-09 12:56:42.2777,172.8,53.1,31,30.73,-135,20.12,51,3.59,3.57,0,31,31
2018-12-09 12:56:42.5277,172.8,53.1,31,30.73,-135,20.12,63,50,50,0,31,31
2018-12-09 12:56:42.7777,172.8,53.1,31,30.73,-135,20.13,67,37,36.2,0,31,31
2018-12-09 12:56:43.0278,172.8,53.1,31,30.73,-135,20.11,52,3.59,3.57,0,31,31
2018-12-09 12:56:43.2778,172.8,53.1,31,30.73,-134.9,20.13,6,-67640,37,3.6,31,31
2018-12-09 12:56:43.5278,172.8,52.9,30.75,30.61,-135,20.12,7,-67660,36.2,3.6,31,31
2018-12-09 12:56:43.7778,172.8,52.9,30.75,30.61,-135,20.12,1,702.8,-96.1,30,31,31
2018-12-09 12:56:44.0278,172.8,52.9,30.75,30.61,-135,20.12,2,702.6,-95.9,30,31,31
2018-12-09 12:56:44.2778,172.8,52.9,30.75,30.61,-135,20.1,61,702.8,697.8,0,31,31
2018-12-09 12:56:44.5278,172.8,52.9,30.75,30.61,-135,20.13,62,425,425,0,31,31
2018-12-09 12:56:44.7778,172.8,52.9,30.75,30.61,-135,20.13,64,98.3,99.2,0,31,31
2018-12-09 12:56:45.0278,172.8,52.9,30.75,30.61,-135,20.12,3,702.8,-96.1,28.5,31,31
2018-12-09 12:56:45.2778,172.8,52.9,30.75,30.61,-135,20.13,4,702.6,-95.9,28.5,31,31
2018-12-09 12:56:45.5279,172.8,52.9,30.75,30.61,-135,20.13,65,-67630,-67650,0,31,31
2018-12-09 12:56:45.7778,172.8,52.9,30.75,30.61,-135,20.13,66,2430,2420,0,31,31
2018-12-09 12:56:46.0278,172.8,52.9,30.75,30.61,-135,20.12,1,702.8,-96.1,30,31,31
2018-12-09 12:56:46.2778,172.8,52.9,30.75,30.61,-134.9,20.13,2,702.6,-95.9,30,31,31
2018-12-09 12:56:46.5278,172.8,52.9,30.75,30.61,-135,20.11,65,-67630,-67650,0,31,31
2018-12-09 12:56:46.7778,172.8,52.9,30.75,30.61,-135,20.1,51,3.59,3.57,0,31,31
2018-12-09 12:56:47.0279,172.8,52.9,30.75,30.61,-135,20.12,63,50,50,0,31,31
2018-12-09 12:56:47.2779,172.8,52.9,30.75,30.61,-135,20.11,67,37,36.2,0,31,31
2018-12-09 12:56:47.5279,172.8,52.9,30.75,30.61,-135,20.13,52,3.59,3.57,0,31,31
2018-12-09 12:56:47.7779,172.8,52.9,30.75,30.61,-134.9,20.13,6,-67640,37,3.6,31,31
2018-12-09 12:56:48.0279,172.8,52.9,30.75,30.61,-135,20.12,7,-67670,36.2,3.6,31,31
2018-12-09 12:56:48.2779,172.8,52.8,30.75,30.56,-135,20.12,1,702.8,-96.1,30,31,31
2018-12-09 12:56:48.5278,172.8,52.8,30.75,30.56,-135,20.13,2,702.6,-95.9,30,31,31
2018-12-09 12:56:48.7778,172.8,52.8,30.75,30.56,-135,20.13,61,702.6,697.6,0,31,31
2018-12-09 12:56:49.0278,172.8,52.8,30.75,30.56,-135,20.12,62,425,425,0,31,31
2018-12-09 12:56:49.2778,172.8,52.8,30.75,30.56,-134.9,20.12,64,98.2,99.2,0,31,31
2018-12-09 12:56:49.5278,172.8,52.8,30.75,30.56,-135,20.12,3,702.8,-96.1,28.5,31,31
2018-12-09 12:56:49.7778,172.8,52.8,30.75,30.56,-135,20.13,4,702.6,-95.9,28.5,31,31
2018-12-09 12:56:50.0278,172.8,52.8,30.75,30.56,-135,20.13,65,-67630,-67660,0,31,31
2018-12-09 12:56:50.2778,172.8,52.8,30.75,30.56,-135,20.13,66,2430,2420,0,30.5,31
2018-12-09 12:56:50.5278,172.8,52.8,30.75,30.56,-135,20.12,1,702.5,-96.1,30,30.5,31
2018-12-09 12:56:50.7778,172.8,52.8,30.75,30.56,-134.9,20.13,2,702.4,-95.9,30,30.5,31
2018-12-09 12:56:51.0278,172.8,52.8,30.75,30.56,-135,20.12,65,-67640,-67670,0,30.5,31
2018-12-09 12:56:51.2779,172.8,52.8,30.75,30.56,-135,20.1,51,3.59,3.57,0,30.5,31
2018-12-09 12:56:51.5279,172.8,52.8,30.5,30.56,-135,20.12,63,50,50,0,30.5,31
2018-12-09 12:56:51.7779,172.8,52.8,30.5,30.56,-135,20.13,67,37,36.2,0,30.5,31
2018-12-09 12:56:52.0279,172.8,52.8,30.5,30.56,-135,20.12,52,3.59,3.57,0,30.5,31
2018-12-09 12:56:52.2779,172.8,52.8,30.5,30.56,-134.9,20.13,6,-67630,37,3.6,30.5,31
2018-12-09 12:56:52.5279,172.8,52.8,30.5,30.56,-135,20.13,7,-67660,36.2,3.6,30.5,31
2018-12-09 12:56:52.7779,172.8,52.8,30.5,30.56,-135,20.14,1,702.5,-96.1,30,30.5,31
2018-12-09 12:56:53.0279,172.8,52.8,30.5,30.56,-135,20.12,2,702.4,-95.9,30,30.5,31
2018-12-09 12:56:53.2779,172.8,52.8,30.5,30.56,-135,20.12,61,702.5,697.5,0,30.5,31
2018-12-09 12:56:53.5279,172.8,52.8,30.5,30.56,-134.9,20.12,62,425,425,0,30.5,31
2018-12-09 12:56:53.7779,172.8,52.6,30.5,30.44,-134.9,20.16,64,98.2,99.3,0,30.5,31
2018-12-09 12:56:54.0279,172.8,52.6,30.5,30.44,-135,20.12,3,702.5,-96.1,28.5,30.5,31
2018-12-09 12:56:54.2779,172.8,52.6,30.5,30.44,-135,20.13,4,702.4,-95.9,28.5,30.5,31
2018-12-09 12:56:54.5279,172.8,52.6,30.5,30.44,-135,20.12,65,-67630,-67660,0,30.5,31
2018-12-09 12:56:54.7779,172.8,52.6,30.5,30.44,-135,20.12,66,2420,2420,0,30.5,31
2018-12-09 12:56:55.0279,172.8,52.6,30.5,30.44,-135,20.14,1,702.5,-96.1,30,30.5,31
2018-12-09 12:56:55.2779,172.8,52.6,30.5,30.44,-134.9,20.12,2,702.4,-95.9,30,30.5,31
2018-12-09 12:56:55.5279,172.8,52.6,30.5,30.44,-135,20.12,65,-67630,-67650,0,30.5,31
2018-12-09 12:56:55.7779,172.8,52.6,30.5,30.44,-135,20.11,51,3.59,3.57,0,30.5,31
2018-12-09 12:56:56.0279,172.8,52.6,30.5,30.44,-135,20.12,63,50,50,0,30.5,31
2018-12-09 12:56:56.2779,172.8,52.6,30.5,30.44,-135,20.12,67,37,36.2,0,30.5,31
2018-12-09 12:56:56.5279,172.8,52.6,30.5,30.44,-135,20.14,52,3.59,3.57,0,30.5,31
2018-12-09 12:56:56.7779,172.8,52.6,30.5,30.44,-135,20.13,6,-67640,37,3.6,30.5,31
2018-12-09 12:56:57.0279,172.8,52.6,30.5,30.44,-135,20.13,7,-67650,36.2,3.6,30.5,31
2018-12-09 12:56:57.2780,172.8,52.6,30.5,30.44,-135,20.13,1,702.5,-96.1,30,30.5,31
2018-12-09 12:56:57.5280,172.8,52.6,30.5,30.44,-135,20.13,2,702.2,-96.1,30,30.5,30.5
2018-12-09 12:56:57.7780,172.8,52.6,30.5,30.44,-135,20.13,61,702.4,697.3,0,30.5,30.5
2018-12-09 12:56:58.0280,172.8,52.6,30.5,30.44,-134.9,20.13,62,425,425,0,30.5,30.5
2018-12-09 12:56:58.2780,172.8,52.4,30.5,30.32,-134.9,20.13,64,98.4,99.4,0,30.5,30.5
2018-12-09 12:56:58.5279,172.8,52.4,30.5,30.32,-135,20.12,3,702.3,-96.2,28.5,30.5,30.5
2018-12-09 12:56:58.7779,172.8,52.4,30.5,30.32,-135,20.13,4,702.2,-96.1,28.5,30.5,30.5
2018-12-09 12:56:59.0279,172.8,52.4,30.5,30.32,-135,20.13,65,-67640,-67650,0,30.5,30.5
2018-12-09 12:56:59.2779,172.8,52.4,30.5,30.32,-135,20.11,66,2420,2420,0,30.5,30.5
2018-12-09 12:56:59.5279,172.8,52.4,30.5,30.32,-135,20.1,1,702.3,-96.2,30,30.5,30.5
2018-12-09 12:56:59.7779,172.8,52.4,30.5,30.32,-135,20.12,2,702.2,-96.1,30,30.5,30.5
2018-12-09 12:57:00.0279,172.8,52.4,30.5,30.32,-135,20.12,65,-67640,-67660,0,30.5,30.5
2018-12-09 12:57:00.2780,172.8,52.3,30.5,30.27,-135,20.16,51,3.59,3.57,0,30.5,30.5
2018-12-09 12:57:00.5280,172.8,52.3,30.5,30.27,-135,20.13,63,50,50,0,30.5,30.5
2018-12-09 12:57:00.7780,172.8,52.3,30.5,30.27,-135,20.13,67,37,36.2,0,30.5,30.5
2018-12-09 12:57:01.0280,172.8,52.3,30.5,30.27,-134.9,20.12,52,3.59,3.57,0,30.5,30.5
2018-12-09 12:57:01.2780,172.8,52.3,30.5,30.27,-135,20.12,6,-67620,37,3.6,30.5,30.5
2018-12-09 12:57:01.5279,172.8,52.3,30.5,30.27,-135,20.12,7,-67640,36.2,3.6,30.5,30.5
2018-12-09 12:57:01.7779,172.8,52.3,30.5,30.27,-135,20.13,1,702.3,-96.2,30,30.5,30.5
2018-12-09 12:57:02.0279,172.8,52.3,30.5,30.27,-135,20.12,2,702.2,-96.1,30,30.5,30.5
2018-12-09 12:57:02.2780,172.8,52.3,30.5,30.27,-135,20.14,61,702.2,697.2,0,30.5,30.5
2018-12-09 12:57:02.5280,172.8,52.3,30.5,30.27,-134.9,20.12,62,425,425,0,30.5,30.5
2018-12-09 12:57:02.7781,172.8,52.3,30.5,30.27,-134.9,20.12,64,98.4,99.4,0,30.5,30.5
2018-12-09 12:57:03.0281,172.8,52.3,30.5,30.27,-135,20.13,3,702.3,-96.2,28.5,30.5,30.5
2018-12-09 12:57:03.2780,172.8,52.3,30.5,30.27,-135,20.1,4,702.2,-96.1,28.5,30.5,30.5
2018-12-09 12:57:03.5280,172.8,52.3,30.5,30.27,-135,20.13,65,-67630,-67640,0,30.5,30.5
2018-12-09 12:57:03.7780,172.8,52.2,30.5,30.21,-135,20.13,66,2420,2420,0,30.5,30.5
2018-12-09 12:57:04.0280,172.8,52.2,30.5,30.21,-135,20.13,1,702.3,-96.2,30,30.5,30.5
2018-12-09 12:57:04.2780,172.8,52.2,30.5,30.21,-135,20.12,2,702.2,-96.1,30,30.5,30.5
2018-12-09 12:57:04.5280,172.8,52.2,30.5,30.21,-135,20.12,65,-67630,-67640,0,30.5,30.5
2018-12-09 12:57:04.7780,172.8,52.1,30.5,30.15,-135,20.12,51,3.59,3.57,0,30.5,30.5
2018-12-09 12:57:05.0280,172.8,52.1,30.5,30.15,-135,20.13,63,50,50,0,30.5,30.5
2018-12-09 12:57:05.2780,172.8,52.1,30.5,30.15,-135,20.12,67,37,36.2,0,30.5,30.5
2018-12-09 12:57:05.5281,172.8,52.1,30.5,30.15,-134.9,20.11,52,3.59,3.56,0,30.5,30.5
2018-12-09 12:57:05.7781,172.8,52.1,30.25,30.15,-135,20.13,6,-67640,37,3.6,30.5,30.5
2018-12-09 12:57:06.0281,172.8,52.1,30.25,30.15,-135,20.11,7,-67660,36.2,3.6,30.5,30.5
2018-12-09 12:57:06.2781,172.8,52.1,30.25,30.15,-135,20.13,1,702,-96.3,30,30.5,30.5
2018-12-09 12:57:06.5280,172.8,52.1,30.25,30.15,-135,20.11,2,701.9,-96.1,30,30.5,30.5
2018-12-09 12:57:06.7780,172.8,52.1,30.25,30.15,-135,20.12,61,702.1,697.1,0,30.5,30.5
2018-12-09 12:57:07.0280,172.8,52.1,30.25,30.15,-134.9,20.12,62,425,425,0,30.5,30.5
2018-12-09 12:57:07.2780,172.8,52.1,30.25,30.15,-135,20.11,64,98.4,99.4,0,30.5,30.5
2018-12-09 12:57:07.5280,172.8,52.1,30.25,30.15,-135,20.12,3,702,-96.3,28.5,30.5,30.5
2018-12-09 12:57:07.7780,172.8,52.1,30.25,30.15,-135,20.13,4,701.9,-96.1,28.5,30.5,30.5
2018-12-09 12:57:08.0281,172.8,52.1,30.25,30.15,-135,20.1,65,-67630,-67650,0,30.5,30.5
2018-12-09 12:57:08.2781,172.8,52.1,30.25,30.15,-135,20.12,66,2420,2420,0,30.5,30.5
2018-12-09 12:57:08.5281,172.8,52.1,30.25,30.15,-135,20.12,1,702,-96.3,30,30.5,30.5
2018-12-09 12:57:08.7781,172.8,52.1,30.25,30.15,-135,20.12,2,701.9,-96.1,30,30.5,30.5
2018-12-09 12:57:09.0282,172.8,52.1,30.25,30.15,-135,20.11,65,-67640,-67660,0,30.5,30.5
2018-12-09 12:57:09.2781,172.8,52.1,30.25,30.15,-135,20.13,51,3.59,3.57,0,30.5,30.5
2018-12-09 12:57:09.5281,172.8,52,30.25,30.09,-135,20.12,63,50,50,0,30.5,30.5
2018-12-09 12:57:09.7781,172.8,52,30.25,30.09,-135,20.13,67,37,36.2,0,30.5,30.5
2018-12-09 12:57:10.0281,172.8,52,30.25,30.09,-134.9,20.12,52,3.59,3.56,0,30.5,30.5
2018-12-09 12:57:10.2781,172.8,52,30.25,30.09,-135,20.12,6,-67630,37,3.6,30.5,30.5
2018-12-09 12:57:10.5281,172.8,51.9,30.25,30.03,-135,20.12,7,-67660,36.2,3.6,30.5,30.5
2018-12-09 12:57:10.7781,172.8,51.9,30.25,30.03,-135,20.1,1,702,-96.3,30,30.5,30.5
2018-12-09 12:57:11.0281,172.8,51.9,30.25,30.03,-135,20.12,2,701.9,-96.1,30,30.5,30.5
2018-12-09 12:57:11.2781,172.8,51.9,30.25,30.03,-134.9,20.12,61,702,696.9,0,30.5,30.5
2018-12-09 12:57:11.5281,172.8,51.9,30.25,30.03,-135,20.12,62,425,425,0,30.5,30.5
2018-12-09 12:57:11.7781,172.8,51.9,30.25,30.03,-135,20.13,64,98.4,99.4,0,30,30.5
2018-12-09 12:57:12.0281,172.8,51.9,30.25,30.03,-135,20.11,3,701.7,-96.2,28.5,30,30.5
2018-12-09 12:57:12.2781,172.8,51.9,30.25,30.03,-135,20.13,4,701.6,-96.1,28.5,30,30.5
2018-12-09 12:57:12.5281,172.8,51.9,30.25,30.03,-134.9,20.13,65,-67630,-67660,0,30,30.5
2018-12-09 12:57:12.7781,172.8,51.9,30.25,30.03,-134.9,20.12,66,2410,2410,0,30,30.5
2018-12-09 12:57:13.0281,172.8,51.9,30.25,30.03,-135,20.09,1,701.7,-96.2,30,30,30.5
2018-12-09 12:57:13.2781,172.8,51.9,30.25,30.03,-135,20.12,2,701.6,-96.1,30,30,30.5
2018-12-09 12:57:13.5281,172.8,51.8,30,29.98,-135,20.12,65,-67630,-67660,0,30,30.5
2018-12-09 12:57:13.7781,172.8,51.8,30,29.98,-135,20.12,51,3.59,3.56,0,30,30.5
2018-12-09 12:57:14.0281,172.8,51.8,30,29.98,-126.5,20.13,63,50,50,0,30,30.5
2018-12-09 12:57:14.2781,172.8,51.8,30,29.98,-8.4,20.12,67,37,36.2,0,30,30.5
2018-12-09 12:57:14.5281,172.8,51.8,30,29.98,0.7,20.1,52,3.59,3.56,0,30,30.5
2018-12-09 12:57:14.7781,172.8,51.7,30,29.92,0.9,20.13,6,-320,37,3.6,30,30.5
2018-12-09 12:57:15.0282,172.8,51.7,30,29.92,0.7,20.12,7,-500,36.2,3.6,30,30.5
2018-12-09 12:57:15.2782,172.8,51.7,30,29.92,0.6,20.13,1,701.7,-96.2,30,30,30.5
2018-12-09 12:57:15.5281,172.8,51.7,30,29.92,0.5,20.13,2,701.6,-96.1,30,30,30.5
2018-12-09 12:57:15.7781,172.8,51.7,30,29.92,0.4,20.12,61,709.1,704,0,30,30.5
2018-12-09 12:57:16.0281,172.8,51.7,30,29.92,0.3,20.12,62,425,425,0,30,30.5
2018-12-09 12:57:16.2781,172.8,51.7,30,29.92,0.3,20.13,64,16.8,16.9,0,30,30.5
2018-12-09 12:57:16.5281,172.8,51.7,30,29.92,0.2,20.12,3,701.7,-96.2,28.5,30,30.5
2018-12-09 12:57:16.7782,172.8,51.7,30,29.92,0.2,20.12,4,701.6,-96.1,28.5,30,30.5
2018-12-09 12:57:17.0282,172.8,51.7,30,29.92,0.1,20.12,65,-770,-800,0,30,30.5
2018-12-09 12:57:17.2782,172.8,51.7,30,29.92,0.1,20.12,66,5050,5050,0,30,30.5
2018-12-09 12:57:17.5282,172.8,51.7,30,29.92,0.1,20.12,1,701.7,-96.2,30,30,30.5
2018-12-09 12:57:17.7782,172.8,51.7,30,29.92,0.1,20.12,2,701.6,-96.1,30,30,30.5
2018-12-09 12:57:18.0282,172.8,51.7,30,29.92,0.1,20.12,65,-800,-820,0,30,30.5
2018-12-09 12:57:18.2781,172.8,51.7,30,29.92,0.1,20.12,51,3.59,3.56,0,30,30.5
2018-12-09 12:57:18.5281,172.8,51.7,30,29.92,0.1,20.1,63,50,50,0,30,30.5
2018-12-09 12:57:18.7781,172.8,51.7,30,29.92,0.1,20.13,67,36.9,36.1,0,30,30.5
2018-12-09 12:57:19.0281,172.8,51.7,30,29.92,0.1,20.15,52,3.59,3.56,0,30,30.5
2018-12-09 12:57:19.2782,172.8,51.7,30,29.92,0.1,20.12,6,-820,36.9,3.6,30,30
2018-12-09 12:57:19.5282,172.8,51.7,30,29.92,0,20.13,7,-840,36,3.6,30,30
2018-12-09 12:57:19.7782,172.8,51.7,30,29.92,0.1,20.12,1,707.1,0,30,30,30
2018-12-09 12:57:20.0282,172.8,51.7,30,29.92,0,20.13,2,707,0,30,30,30
2018-12-09 12:57:20.2782,172.8,51.7,30,29.92,0,20.13,61,709.6,704.6,0,30,30
2018-12-09 12:57:20.5282,172.8,51.7,30,29.92,0,20.11,62,425,425,0,30,30
2018-12-09 12:57:20.7782,172.8,51.7,30,29.92,0,20.12,64,8,8.1,0,30,30
2018-12-09 12:57:21.0282,172.8,51.7,30,29.92,0,20.12,3,707.1,0,28.5,30,30
2018-12-09 12:57:21.2782,172.8,51.7,30,29.92,0.1,20.12,4,707,0,28.5,30,30
2018-12-09 12:57:21.5282,172.8,51.7,30,29.92,0,20.12,65,-830,-850,0,30,30
2018-12-09 12:57:21.7782,172.8,51.7,30,29.92,0.1,20.13,66,5190,5190,0,30,30
2018-12-09 12:57:22.0282,172.8,51.7,30,29.92,0.1,20.13,1,707.1,0,30,30,30
2018-12-09 12:57:22.2782,172.8,51.7,30,29.92,0.1,20.12,2,707,0,30,30,30
2018-12-09 12:57:22.5282,172.8,51.7,30,29.92,0.1,20.12,65,-830,-840,0,30,30
2018-12-09 12:57:22.7782,172.8,51.7,30,29.92,0.1,20.17,51,3.61,3.59,0,30,30
2018-12-09 12:57:23.0282,172.8,51.7,30,29.92,0.1,20.12,63,50,50,0,30,30
2018-12-09 12:57:23.2781,172.8,51.7,30,29.92,0.1,20.12,67,36.4,35.5,0,30,30
2018-12-09 12:57:23.5281,172.8,51.7,30,29.92,0.1,20.13,52,3.61,3.59,0,30,30
2018-12-09 12:57:23.7782,172.8,51.7,30,29.92,0.1,20.12,6,-840,36.3,3.6,30,30
2018-12-09 12:57:24.0282,172.8,51.7,30,29.92,0,20.13,7,-840,35.4,3.6,30,30
2018-12-09 12:57:24.2782,172.8,51.7,30,29.92,0,20.12,1,707.1,0,30,30,30
2018-12-09 12:57:24.5282,172.8,51.7,30,29.92,0,20.11,2,707,0,30,30,30
2018-12-09 12:57:24.7782,172.8,51.7,30,29.92,0,20.12,61,710.2,705,0,30,30
2018-12-09 12:57:25.0282,172.8,51.7,30,29.92,0,20.12,62,425,425,0,30,30
2018-12-09 12:57:25.2782,172.8,51.7,30,29.92,0,20.12,64,8,8.2,0,30,30
2018-12-09 12:57:25.5282,172.8,51.7,30,29.92,0,20.13,3,707.1,0,28.5,30,30
2018-12-09 12:57:25.7782,172.8,51.7,30,29.92,0,20.12,4,707,0,28.5,30,30
2018-12-09 12:57:26.0283,172.8,51.7,30,29.92,0.1,20.12,65,-830,-840,0,30,30
2018-12-09 12:57:26.2783,172.8,51.7,30,29.92,0,20.13,66,5200,5200,0,30,30
2018-12-09 12:57:26.5283,172.8,51.7,30,29.92,0.1,20.12,1,707.9,0,30,30,30
2018-12-09 12:57:26.7783,172.8,51.7,30,29.92,0.1,20.13,2,707.9,0,30,30,30
2018-12-09 12:57:27.0282,172.8,51.7,30,29.92,0.1,20.15,65,-830,-840,0,30,30
2018-12-09 12:57:27.2782,172.8,51.7,30,29.92,0.1,20.13,51,3.62,3.6,0,30,30
2018-12-09 12:57:27.5282,172.8,51.7,30,29.92,0.1,20.13,63,50,50,0,30,30
2018-12-09 12:57:27.7782,172.8,51.7,30,29.92,0,20.12,67,35.6,34.8,0,30,30
2018-12-09 12:57:28.0282,172.8,51.7,30,29.92,0,20.15,52,3.62,3.6,0,30,30
2018-12-09 12:57:28.2782,172.8,51.7,30,29.92,0,20.12,6,-830,35.5,3.6,30,30
2018-12-09 12:57:28.5282,172.8,51.7,30,29.92,0,20.13,7,-840,34.7,3.6,30,30
2018-12-09 12:57:28.7782,172.8,51.7,30,29.92,0,20.13,1,707.9,0,30,30,30
2018-12-09 12:57:29.0282,172.8,51.7,30,29.92,0,20.12,2,707.9,0,30,30,30
2018-12-09 12:57:29.2782,172.8,51.7,30,29.92,0,20.14,61,710.5,705.4,0,30,30
2018-12-09 12:57:29.5282,172.8,51.7,30,29.92,0,20.12,62,425,425,0,30,30
2018-12-09 12:57:29.7782,172.8,51.7,30,29.92,0,20.12,64,8,8.2,0,30,30
2018-12-09 12:57:30.0282,172.8,51.7,30,29.92,0.1,20.12,3,707.9,0,28.5,30,30
2018-12-09 12:57:30.2783,172.8,51.7,30,29.92,0,20.12,4,707.9,0,28.5,30,30
2018-12-09 12:57:30.5283,172.8,51.7,30,29.92,0.1,20.12,65,-830,-840,0,30,30
2018-12-09 12:57:30.7783,172.8,51.7,30,29.92,0.1,20.12,66,5200,5200,0,30,30
2018-12-09 12:57:31.0283,172.8,51.7,30,29.92,0.1,20.11,1,707.9,0,30,30,30
2018-12-09 12:57:31.2783,172.8,51.7,30,29.92,0.1,20.13,2,707.9,0,30,30,30
2018-12-09 12:57:31.5283,172.8,51.7,30,29.92,0.1,20.14,65,-840,-850,0,30,30
2018-12-09 12:57:31.7783,172.8,51.7,30,29.92,0.1,20.12,51,3.62,3.6,0,30,30
2018-12-09 12:57:32.0283,172.8,51.7,30,29.92,0,20.13,63,50,50,0,30,30
2018-12-09 12:57:32.2783,172.8,51.7,30,29.92,0,20.12,67,34.8,34.2,0,30,30
2018-12-09 12:57:32.5283,172.8,51.7,30,29.92,0,20.11,52,3.62,3.6,0,30,30
2018-12-09 12:57:32.7783,172.8,51.7,30,29.92,0,20.13,6,-840,34.8,3.6,30,30
2018-12-09 12:57:33.0283,172.8,51.7,30,29.92,0,20.11,7,-850,34,3.6,30,30
2018-12-09 12:57:33.2783,172.8,51.7,30,29.92,0,20.12,1,707.9,0,30,30,30
2018-12-09 12:57:33.5283,172.8,51.7,30,29.92,0,20.12,2,707.9,0,30,30,30
2018-12-09 12:57:33.7783,172.8,51.7,30,29.92,0,20.12,61,710.8,705.6,0,30,30
2018-12-09 12:57:34.0283,172.8,51.7,30,29.92,0.1,20.08,62,425,425,0,30,30
2018-12-09 12:57:34.2783,172.8,51.7,30,29.92,0,20.12,64,8,8.2,0,30,30
2018-12-09 12:57:34.5283,172.8,51.7,30,29.92,0.1,20.15,3,708.4,0,28.5,30,30
2018-12-09 12:57:34.7783,172.8,51.7,30,29.92,0.1,20.12,4,708.4,0,28.5,30,30
2018-12-09 12:57:35.0283,172.8,51.7,30,29.92,0.1,20.12,65,-840,-840,0,30,30
2018-12-09 12:57:35.2783,172.8,51.7,30,29.92,0.1,20.09,66,5200,5200,0,30,30
2018-12-09 12:57:35.5283,172.8,51.7,30,29.92,0.1,20.12,1,708.4,0,30,30,30
2018-12-09 12:57:35.7783,172.8,51.7,30,29.92,0,20.12,2,708.4,0,30,30,30
2018-12-09 12:57:36.0283,172.8,51.7,30,29.92,0.1,20.13,65,-840,-850,0,30,30
2018-12-09 12:57:36.2783,172.8,51.7,30,29.92,0,20.1,51,3.62,3.6,0,30,30
2018-12-09 12:57:36.5283,172.8,51.7,30,29.92,0,20.15,63,50,50,0,30,30
2018-12-09 12:57:36.7784,172.8,51.7,30,29.92,0,20.13,67,34.2,33.6,0,30,30
2018-12-09 12:57:37.0284,172.8,51.7,30,29.92,0,20.12,52,3.62,3.6,0,30,30
2018-12-09 12:57:37.2784,172.8,51.7,30,29.92,0,20.12,6,-840,34.1,3.6,30,30
2018-12-09 12:57:37.5284,172.8,51.7,30,29.92,0,20.13,7,-850,33.5,3.6,30,30
2018-12-09 12:57:37.7784,172.8,51.7,30,29.92,0,20.1,1,708.4,0,30,30,30
2018-12-09 12:57:38.0284,172.8,51.7,30,29.92,0,20.12,2,708.4,0,30,30,30
2018-12-09 12:57:38.2784,172.8,51.7,30,29.92,0,20.12,61,711,705.8,0,30,30
2018-12-09 12:57:38.5284,172.8,51.7,30,29.92,0,20.12,62,425,425,0,30,30
2018-12-09 12:57:38.7784,172.8,51.7,30,29.92,0,20.13,64,8,8.2,0,30,30
2018-12-09 12:57:39.0284,172.8,51.7,30,29.92,0.1,20.12,3,708.4,0,28.5,30,30
2018-12-09 12:57:39.2784,172.8,51.7,30,29.92,0.1,20.12,4,708.4,0,28.5,30,30
2018-12-09 12:57:39.5284,172.8,51.7,30,29.92,0.1,20.12,65,-840,-850,0,30,30
2018-12-09 12:57:39.7784,172.8,51.7,30,29.92,0.1,20.1,66,5200,5200,0,30,30
2018-12-09 12:57:40.0284,172.8,51.7,30,29.92,0,20.14,1,708.4,0,30,30,30
2018-12-09 12:57:40.2784,172.8,51.7,30,29.92,0,20.13,2,708.4,0,30,30,30
2018-12-09 12:57:40.5283,172.8,51.7,30,29.92,0,20.13,65,-850,-840,0,30,30
2018-12-09 12:57:40.7783,172.8,51.7,30,29.92,0,20.11,51,3.62,3.6,0,30,30
2018-12-09 12:57:41.0283,172.8,51.7,30,29.92,0,20.13,63,50,50,0,30,30
2018-12-09 12:57:41.2783,172.8,51.7,30,29.92,0,20.13,67,33.6,33,0,30,30
2018-12-09 12:57:41.5283,172.8,51.7,30,29.92,0,20.11,52,3.63,3.6,0,30,30
2018-12-09 12:57:41.7784,172.8,51.7,30,29.92,0,20.13,6,-850,33.5,3.6,30,30
2018-12-09 12:57:42.0284,172.8,51.7,30,29.92,0,20.13,7,-850,33,3.6,30,30
2018-12-09 12:57:42.2784,172.8,51.7,30,29.92,0,20.13,1,708.8,0,30,30,30
2018-12-09 12:57:42.5285,172.8,51.7,30,29.92,0,20.12,2,708.7,0,30,30,30
2018-12-09 12:57:42.7785,172.8,51.7,30,29.92,0,20.13,61,711.1,706.1,0,30,30
2018-12-09 12:57:43.0285,172.8,51.7,30,29.92,0,20.13,62,425,425,0,30,30
2018-12-09 12:57:43.2785,172.8,51.7,30,29.92,0,20.12,64,8,8.1,0,30,30
2018-12-09 12:57:43.5284,172.8,51.7,30,29.92,0.1,20.12,3,708.8,0,28.5,30,30
2018-12-09 12:57:43.7784,172.8,51.7,30,29.92,0.1,20.11,4,708.7,0,28.5,30,30
2018-12-09 12:57:44.0283,172.8,51.7,30,29.92,0.1,20.13,65,-840,-850,0,30,30
2018-12-09 12:57:44.2784,172.8,51.7,30,29.92,0,20.12,66,5200,5200,0,30,30
2018-12-09 12:57:44.5284,172.8,51.7,30,29.92,0,20.12,1,708.8,0,30,30,30
2018-12-09 12:57:44.7784,172.8,51.7,30,29.92,0,20.08,2,708.7,0,30,30,30
2018-12-09 12:57:45.0285,172.8,51.7,30,29.92,0,20.12,65,-850,-840,0,30,30
2018-12-09 12:57:45.2785,172.8,51.7,30,29.92,0,20.12,51,3.62,3.6,0,30,30
2018-12-09 12:57:45.5285,172.8,51.7,30,29.92,0,20.11,63,50,50,0,30,30
2018-12-09 12:57:45.7785,172.8,51.7,30,29.92,0,20.1,67,33,32.6,0,30,30
2018-12-09 12:57:46.0285,172.8,51.7,30,29.92,0,20.11,52,3.63,3.6,0,30,30
2018-12-09 12:57:46.2785,172.8,51.7,30,29.92,0,20.13,6,-850,33,3.6,30,30
2018-12-09 12:57:46.5285,172.8,51.7,30,29.92,0,20.11,7,-850,32.5,3.6,30,30
2018-12-09 12:57:46.7785,172.8,51.7,30,29.92,0,20.13,1,708.8,0,30,30,30
2018-12-09 12:57:47.0285,172.8,51.7,30,29.92,0,20.12,2,708.7,0,30,30,30
2018-12-09 12:57:47.2785,172.8,51.7,30,29.92,0,20.13,61,711.3,706.2,0,30,30
2018-12-09 12:57:47.5285,172.8,51.7,30,29.92,0,20.12,62,425,425,0,30,30
2018-12-09 12:57:47.7785,172.8,51.7,30,29.92,0.1,20.12,64,8,8.2,0,30,30
2018-12-09 12:57:48.0285,172.8,51.7,30,29.92,0.1,20.12,3,708.8,0,28.5,30,30
2018-12-09 12:57:48.2786,172.8,51.7,30,29.92,0.1,20.12,4,709,0,28.5,30,30
2018-12-09 12:57:48.5286,172.8,51.7,30,29.92,0,20.1,65,-850,-850,0,30,30
2018-12-09 12:57:48.7786,172.8,51.7,30,29.92,0,20.12,66,5200,5200,0,30,30
2018-12-09 12:57:49.0286,172.8,51.7,30,29.92,0,20.12,1,709.1,0,30,30,30
2018-12-09 12:57:49.2786,172.8,51.7,30,29.92,0,20.13,2,709,0,30,30,30
2018-12-09 12:57:49.5286,172.8,51.7,30,29.92,0,20.13,65,-850,-850,0,30,30
2018-12-09 12:57:49.7785,172.8,51.7,30,29.92,0,20.12,51,3.62,3.6,0,30,30
2018-12-09 12:57:50.0285,172.8,51.7,30,29.92,0,20.13,63,50,50,0,30,30
2018-12-09 12:57:50.2785,172.8,51.7,30,29.92,0,20.11,67,32.6,32.1,0,30,30
2018-12-09 12:57:50.5285,172.8,51.7,30,29.92,0,20.12,52,3.63,3.6,0,30,30
2018-12-09 12:57:50.7785,172.8,51.7,30,29.92,0,20.12,6,-850,32.5,3.6,30,30
2018-12-09 12:57:51.0285,172.8,51.7,30,29.92,0,20.12,7,-850,32.1,3.6,30,30
2018-12-09 12:57:51.2785,172.8,51.7,30,29.92,0,20.13,1,709.1,0,30,30,30
2018-12-09 12:57:51.5285,172.8,51.7,30,29.92,0,20.12,2,709,0,30,30,30
2018-12-09 12:57:51.7784,172.8,51.7,30,29.92,0.1,20.12,61,711.4,706.3,0,30,30
2018-12-09 12:57:52.0284,172.8,51.7,30,29.92,0.1,20.13,62,425,425,0,30,30
2018-12-09 12:57:52.2784,172.8,51.7,30,29.92,0.1,20.13,64,8,8.1,0,30,30
2018-12-09 12:57:52.5284,172.8,51.7,30,29.92,0.1,20.15,3,709.1,0,28.5,30,30
2018-12-09 12:57:52.7785,172.8,51.7,30,29.92,0,20.11,4,709,0,28.5,30,30
2018-12-09 12:57:53.0285,172.8,51.7,30,29.92,0,20.11,65,-850,-840,0,30,30
2018-12-09 12:57:53.2785,172.8,51.7,30,29.92,0,20.12,66,5210,5200,0,30,30
2018-12-09 12:57:53.5285,172.8,51.7,30,29.92,0,20.21,1,709.1,0,30,30,30
2018-12-09 12:57:53.7785,172.8,51.7,30,29.92,0,20.13,2,709,0,30,30,30
2018-12-09 12:57:54.0286,172.8,51.7,30,29.92,0,20.11,65,-850,-850,0,30,30
2018-12-09 12:57:54.2786,172.8,51.7,30,29.92,0,20.06,51,3.62,3.6,0,30,30
2018-12-09 12:57:54.5286,172.8,51.7,30,29.92,0,20.17,63,50,50,0,30,30
2018-12-09 12:57:54.7786,172.8,51.7,30,29.92,0,20.12,67,32.1,31.8,0,30,30
2018-12-09 12:57:55.0286,172.8,51.7,30,29.92,0,20.11,52,3.63,3.6,0,30,30
2018-12-09 12:57:55.2785,172.8,51.7,30,29.92,0,20.11,6,-850,32.1,3.6,30,30
2018-12-09 12:57:55.5285,172.8,51.7,30,29.92,0,20.12,7,-850,31.7,3.6,30,30
2018-12-09 12:57:55.7785,172.8,51.7,30,29.92,0,20.13,1,709.3,0,30,30,30
2018-12-09 12:57:56.0285,172.8,51.7,30,29.92,0.1,20.12,2,709.3,0,30,30,30
2018-12-09 12:57:56.2785,172.8,51.7,30,29.92,0.1,20.12,61,711.6,706.4,0,30,30
2018-12-09 12:57:56.5286,172.8,51.7,30,29.92,0,20.12,62,425,425,0,30,30
2018-12-09 12:57:56.7786,172.8,51.7,30,29.92,0,20.13,64,8,8.2,0,30,30
2018-12-09 12:57:57.0286,172.8,51.7,30,29.92,0,20.15,3,709.3,0,28.5,30,30
2018-12-09 12:57:57.2786,172.8,51.7,30,29.92,0,20.12,4,709.3,0,28.5,30,30
2018-12-09 12:57:57.5287,172.8,51.7,30,29.92,0,20.12,65,-850,-850,0,30,30
2018-12-09 12:57:57.7786,172.8,51.7,30,29.92,0,20.12,66,5210,5210,0,30,30
2018-12-09 12:57:58.0286,172.8,51.7,30,29.92,0,20.12,1,709.3,0,30,30,30
2018-12-09 12:57:58.2786,172.8,51.7,30,29.92,0,20.14,2,709.3,0,30,30,30
2018-12-09 12:57:58.5286,172.8,51.7,30,29.92,0,20.13,65,-860,-850,0,30,30
2018-12-09 12:57:58.7786,172.8,51.7,30,29.92,0,20.12,51,3.62,3.6,0,30,30
2018-12-09 12:57:59.0286,172.8,51.7,30,29.92,0,20.12,63,50,50,0,30,30
2018-12-09 12:57:59.2786,172.8,51.7,30,29.92,0,20.13,67,31.7,31.4,0,30,30
2018-12-09 12:57:59.5286,172.8,51.7,30,29.92,0,20.1,52,3.63,3.6,0,30,30
2018-12-09 12:57:59.7786,172.8,51.7,30,29.92,0,20.11,6,-850,31.7,3.6,30,30
2018-12-09 12:58:00.0285,172.8,51.7,30,29.92,0.1,20.13,7,-860,31.3,3.6,30,30
2018-12-09 12:58:00.2785,172.8,51.7,30,29.92,0.1,20.12,1,709.3,0,30,30,30
2018-12-09 12:58:00.5285,172.8,51.7,30,29.92,0,20.1,2,709.3,0,30,30,30
2018-12-09 12:58:00.7785,172.8,51.7,30,29.92,0,20.11,61,711.6,706.5,0,30,30
2018-12-09 12:58:01.0285,172.8,51.7,30,29.92,0.1,20.13,62,425,425,0,30,30
2018-12-09 12:58:01.2785,172.8,51.7,30,29.92,0,20.12,64,8,8.2,0,30,30
2018-12-09 12:58:01.5286,172.8,51.7,30,29.92,0,20.12,3,709.3,0,28.5,30,30
2018-12-09 12:58:01.7786,172.8,51.7,30,29.92,0,20.13,4,709.3,0,28.5,30,30
2018-12-09 12:58:02.0286,172.8,51.7,30,29.92,0,20.12,65,-850,-860,0,30,30
2018-12-09 12:58:02.2786,172.8,51.7,30,29.92,0,20.09,66,5210,5210,0,30,30
2018-12-09 12:58:02.5286,172.8,51.7,30,29.92,0,20.12,1,709.3,0,30,30,30
2018-12-09 12:58:02.7786,172.8,51.7,30,29.92,0,20.12,2,709.5,0,30,30,30
2018-12-09 12:58:03.0286,172.8,51.7,30,29.92,0,20.12,65,-850,-840,0,30,30
2018-12-09 12:58:03.2786,172.8,51.7,30,29.92,0,20.13,51,3.63,3.61,0,30,30
2018-12-09 12:58:03.5286,172.8,51.7,30,29.92,0,20.13,63,50,50,0,30,30
2018-12-09 12:58:03.7786,172.8,51.7,30,29.92,0,20.12,67,31.4,31.1,0,30,30
2018-12-09 12:58:04.0287,172.8,51.7,30,29.92,0,20.12,52,3.63,3.6,0,30,30
2018-12-09 12:58:04.2787,172.8,51.7,30,29.92,0,20.13,6,-850,31.3,3.6,30,30
2018-12-09 12:58:04.5287,172.8,51.7,30,29.92,0,20.12,7,-850,31,3.6,30,30
2018-12-09 12:58:04.7787,172.8,51.7,30,29.92,0,20.1,1,709.6,0,30,30,30
2018-12-09 12:58:05.0287,172.8,51.7,30,29.92,0.1,20.13,2,709.5,0,30,30,30
2018-12-09 12:58:05.2786,172.8,51.7,30,29.92,0,20.12,61,711.8,706.6,0,30,30
2018-12-09 12:58:05.5286,172.8,51.7,30,29.92,0,20.13,62,425,425,0,30,30
2018-12-09 12:58:05.7786,172.8,51.7,30,29.92,0,20.12,64,8,8.2,0,30,30
2018-12-09 12:58:06.0286,172.8,51.7,30,29.92,0,20.13,3,709.6,0,28.5,30,30
2018-12-09 12:58:06.2786,172.8,51.7,30,29.92,0,20.12,4,709.5,0,28.5,30,30
2018-12-09 12:58:06.5286,172.8,51.7,30,29.92,0,20.12,65,-850,-850,0,30,30
2018-12-09 12:58:06.7787,172.8,51.7,30,29.92,0,20.12,66,5220,5210,0,30,30
2018-12-09 12:58:07.0287,172.8,51.7,30,29.92,0,20.1,1,709.6,0,30,30,30
2018-12-09 12:58:07.2787,172.8,51.7,30,29.92,0,20.14,2,709.5,0,30,30,30
2018-12-09 12:58:07.5287,172.8,51.7,30,29.92,0,20.13,65,-860,-850,0,30,30
2018-12-09 12:58:07.7787,172.8,51.7,30,29.92,0,20.11,51,3.63,3.61,0,30,30
2018-12-09 12:58:08.0287,172.8,51.7,30,29.92,0,20.13,63,50,50,0,30,30
2018-12-09 12:58:08.2787,172.8,51.7,30,29.92,0,20.11,67,31,30.8,0,30,30
2018-12-09 12:58:08.5287,172.8,51.7,30,29.92,0.1,20.13,52,3.63,3.6,0,30,30
2018-12-09 12:58:08.7787,172.8,51.7,30,29.92,0.1,20.13,6,-850,31,3.6,30,30
2018-12-09 12:58:09.0287,172.8,51.7,30,29.92,0.1,20.13,7,-850,30.7,3.6,30,30
2018-12-09 12:58:09.2787,172.8,51.7,30,29.92,0.1,20.13,1,709.6,0,30,30,30
2018-12-09 12:58:09.5287,172.8,51.7,30,29.92,0,20.09,2,709.5,0,30,30,30
2018-12-09 12:58:09.7787,172.8,51.7,30,29.92,0,20.12,61,711.8,706.8,0,30,30
2018-12-09 12:58:10.0287,172.8,51.7,30,29.92,0,20.12,62,425,425,0,30,30
2018-12-09 12:58:10.2787,172.8,51.6,30,29.86,0,20.13,64,8,8.2,0,30,30
2018-12-09 12:58:10.5287,172.8,51.6,30,29.86,0,20.12,3,709.7,0,28.5,30,30
2018-12-09 12:58:10.7787,172.8,51.6,30,29.86,0,20.13,4,709.6,0,28.5,30,30
2018-12-09 12:58:11.0287,172.8,51.6,30,29.86,0,20.13,65,-860,-850,0,30,30
2018-12-09 12:58:11.2787,172.8,51.6,30,29.86,0,20.13,66,5220,5220,0,30,30
2018-12-09 12:58:11.5287,172.8,51.6,30,29.86,0,20.12,1,709.7,0,30,30,30
2018-12-09 12:58:11.7787,172.8,51.6,30,29.86,0,20.12,2,709.6,0,30,30,30
2018-12-09 12:58:12.0288,172.8,51.6,30,29.86,0,20.12,65,-860,-850,0,30,30
2018-12-09 12:58:12.2787,172.8,51.6,30,29.86,0,20.13,51,3.63,3.61,0,30,30
2018-12-09 12:58:12.5287,172.8,51.6,30,29.86,0,20.11,63,50,50,0,30,30
2018-12-09 12:58:12.7787,172.8,51.6,30,29.86,0,20.12,67,30.7,30.5,0,30,30
2018-12-09 12:58:13.0287,172.8,51.6,30,29.86,0,20.12,52,3.63,3.6,0,30,30
2018-12-09 12:58:13.2787,172.8,51.6,30,29.86,0.1,20.12,6,-840,30.7,3.6,30,30
2018-12-09 12:58:13.5287,172.8,51.6,30,29.86,0.1,20.13,7,-850,30.4,3.6,30,30
2018-12-09 12:58:13.7787,172.8,51.6,30,29.86,0,20.13,1,709.7,0,30,30,30
2018-12-09 12:58:14.0288,172.8,51.6,30,29.86,0,20.12,2,709.6,0,30,30,30
2018-12-09 12:58:14.2787,172.8,51.6,30,29.86,0,20.12,61,712,706.8,0,30,30
2018-12-09 12:58:14.5287,172.8,51.6,30,29.86,0,20.11,62,425,425,0,30,30
2018-12-09 12:58:14.7787,172.8,51.6,30,29.86,0,20.12,64,8,8.2,0,30,30
2018-12-09 12:58:15.0287,172.8,51.6,30,29.86,0,20.12,3,709.7,0,28.5,30,30
2018-12-09 12:58:15.2787,172.8,51.6,30,29.86,0,20.1,4,709.6,0,28.5,30,30
2018-12-09 12:58:15.5287,172.8,51.6,30,29.86,0,20.13,65,-860,-850,0,30,30
2018-12-09 12:58:15.7787,172.8,51.6,30,29.86,0,20.12,66,5210,5210,0,30,30
2018-12-09 12:58:16.0287,172.8,51.6,30,29.86,0,20.13,1,709.7,0,30,30,30
2018-12-09 12:58:16.2788,172.8,51.6,30,29.86,0,20.11,2,709.6,0,30,30,30
2018-12-09 12:58:16.5288,172.8,51.6,30,29.86,0,20.12,65,-850,-850,0,30,30
2018-12-09 12:58:16.7788,172.8,51.6,30,29.86,0,20.12,51,3.63,3.61,0,30,30
2018-12-09 12:58:17.0288,172.8,51.6,30,29.86,0,20.12,63,50,50,0,30,30
2018-12-09 12:58:17.2788,172.8,51.6,30,29.86,0.1,20.33,67,30.4,30.2,0,30,30
2018-12-09 12:58:17.5288,172.8,51.6,30,29.86,0.1,20.31,52,3.63,3.61,0,30,30
2018-12-09 12:58:17.7787,172.8,51.6,30,29.86,0.1,20.32,6,-850,30.4,3.6,30,30
2018-12-09 12:58:18.0287,172.8,51.6,30,29.86,0,20.33,7,-850,30.1,3.6,30,30
2018-12-09 12:58:18.2787,172.8,51.6,30,29.86,0.1,20.33,1,709.8,0,30,30,30
2018-12-09 12:58:18.5288,172.8,51.6,30,29.86,0,20.31,2,709.7,0,30,30,30
2018-12-09 12:58:18.7788,172.8,51.6,30,29.86,0,20.32,61,711.9,706.8,0,30,30
2018-12-09 12:58:19.0288,172.8,51.6,30,29.86,0,20.31,62,425,425,0,30,30
2018-12-09 12:58:19.2788,172.8,51.6,30,29.86,0,20.32,64,8,8.2,0,30,30
2018-12-09 12:58:19.5288,172.8,51.6,30,29.86,0,20.32,3,709.8,0,28.5,30,30
2018-12-09 12:58:19.7788,172.8,51.6,30,29.86,0,20.32,4,709.7,0,28.5,30,30
2018-12-09 12:58:20.0288,172.8,51.6,30,29.86,0,20.32,65,-860,-850,0,30,30
2018-12-09 12:58:20.2788,172.8,51.6,30,29.86,0,20.33,66,5210,5210,0,30,30
2018-12-09 12:58:20.5288,172.8,51.6,30,29.86,0,20.36,1,709.8,0,30,30,30
2018-12-09 12:58:20.7788,172.8,51.6,30,29.86,0,20.31,2,709.7,0,30,30,30
2018-12-09 12:58:21.0288,172.8,51.6,30,29.86,0,20.31,65,-840,-850,0,30,30
2018-12-09 12:58:21.2788,172.8,51.6,30,29.86,0,20.23,51,3.63,3.61,0,30,30
2018-12-09 12:58:21.5289,172.8,51.6,30,29.86,0,20.33,63,50,50,0,30,30
2018-12-09 12:58:21.7789,172.8,51.6,30,29.86,0,20.32,67,30.1,29.9,0,30,30
2018-12-09 12:58:22.0289,172.8,51.6,30,29.86,0,20.32,52,3.63,3.61,0,30,30
2018-12-09 12:58:22.2789,172.8,51.6,30,29.86,0.1,20.32,6,-840,30.1,3.6,30,30
2018-12-09 12:58:22.5289,172.8,51.6,30,29.86,0,20.32,7,-850,29.9,3.6,30,30
2018-12-09 12:58:22.7789,172.8,51.6,30,29.86,0,20.32,1,709.8,0,30,30,30
2018-12-09 12:58:23.0289,172.8,51.6,30,29.86,0,20.32,2,709.7,0,30,30,30
2018-12-09 12:58:23.2788,172.8,51.6,30,29.86,0,20.32,61,712,706.9,0,30,30
2018-12-09 12:58:23.5288,172.8,51.6,30,29.86,0,20.33,62,425,425,0,30,30
2018-12-09 12:58:23.7788,172.8,51.6,30,29.86,0,20.32,64,8,8.1,0,30,30
2018-12-09 12:58:24.0288,172.8,51.6,30,29.86,0,20.32,3,709.8,0,28.5,30,30
2018-12-09 12:58:24.2787,172.8,51.6,30,29.86,0,20.32,4,709.7,0,28.5,30,30
2018-12-09 12:58:24.5287,172.8,51.6,30,29.86,0,20.32,65,-850,-850,0,30,30
2018-12-09 12:58:24.7787,172.8,51.6,30,29.86,0,20.32,66,5200,5200,0,30,30
2018-12-09 12:58:25.0287,172.8,51.6,30,29.86,0,20.32,1,709.9,0,30,30,30
2018-12-09 12:58:25.2788,172.8,51.6,30,29.86,0,20.31,2,709.8,0,30,30,30
2018-12-09 12:58:25.5289,172.8,51.5,30,29.8,0,20.33,65,-840,-840,0,30,30
2018-12-09 12:58:25.7789,172.8,51.5,30,29.8,0,20.32,51,3.63,3.61,0,30,30
2018-12-09 12:58:26.0289,172.8,51.5,30,29.8,0,20.31,63,50,50,0,30,30
2018-12-09 12:58:26.2790,172.8,51.5,30,29.8,0.1,20.32,67,29.9,29.7,0,30,30
2018-12-09 12:58:26.5290,172.8,51.5,30,29.8,0,20.32,52,3.63,3.61,0,30,30
2018-12-09 12:58:26.7790,172.8,51.5,30,29.8,0.1,20.32,6,-850,29.8,3.6,30,30
2018-12-09 12:58:27.0290,172.8,51.5,30,29.8,0,20.31,7,-850,29.7,3.6,30,30
2018-12-09 12:58:27.2789,172.8,51.5,30,29.8,0,20.32,1,709.9,0,30,30,30
