Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 12:58:27.5289,172.8,51.5,30,29.8,0,20.32,2,709.8,0,30,30,30
2018-12-09 12:58:27.7789,172.8,51.5,30,29.8,0,20.33,61,712,706.9,0,30,30
2018-12-09 12:58:28.0289,172.8,51.5,30,29.8,0,20.29,62,425,425,0,30,30
2018-12-09 12:58:28.2789,172.8,51.5,30,29.8,0,20.32,64,8,8.2,0,30,30
2018-12-09 12:58:28.5289,172.8,51.5,30,29.8,0,20.32,3,709.9,0,28.5,30,30
2018-12-09 12:58:28.7788,172.8,51.5,30,29.8,0,20.32,4,709.8,0,28.5,30,30
2018-12-09 12:58:29.0288,172.8,51.5,30,29.8,0,20.32,65,-850,-850,0,30,30
2018-12-09 12:58:29.2788,172.8,51.5,30,29.8,0,20.32,66,5200,5200,0,30,30
2018-12-09 12:58:29.5289,172.8,51.5,30,29.8,0,20.33,1,709.9,0,30,30,30
2018-12-09 12:58:29.7789,172.8,51.5,30,29.8,0,20.32,2,709.8,0,30,30,30
2018-12-09 12:58:30.0289,172.8,51.5,30,29.8,0.1,20.32,65,-850,-850,0,30,30
2018-12-09 12:58:30.2789,172.8,51.5,30,29.8,0.1,20.32,51,3.63,3.61,0,30,30
2018-12-09 12:58:30.5289,172.8,51.5,30,29.8,0.1,20.32,63,50,50,0,30,30
2018-12-09 12:58:30.7789,172.8,51.5,30,29.8,0.1,20.32,67,29.6,29.5,0,30,30
2018-12-09 12:58:31.0289,172.8,51.5,30,29.8,0.1,20.32,52,3.63,3.61,0,30,30
2018-12-09 12:58:31.2789,172.8,51.5,30,29.8,0,20.31,6,-850,29.6,3.6,30,30
2018-12-09 12:58:31.5289,172.8,51.5,30,29.8,0,20.27,7,-840,29.4,3.6,30,30
2018-12-09 12:58:31.7789,172.8,51.5,30,29.8,0,20.31,1,709.9,0,30,30,30
2018-12-09 12:58:32.0289,172.8,51.5,30,29.8,0,20.32,2,710,0,30,30,30
2018-12-09 12:58:32.2789,172.8,51.5,30,29.8,0,20.37,61,712.2,707.2,0,30,30
2018-12-09 12:58:32.5289,172.8,51.5,30,29.8,0,20.31,62,425,425,0,30,30
2018-12-09 12:58:32.7789,172.8,51.5,30,29.8,0,20.32,64,8,8.2,0,30,30
2018-12-09 12:58:33.0289,172.8,51.5,30,29.8,0,20.31,3,709.9,0,28.5,30,30
2018-12-09 12:58:33.2789,172.8,51.5,30,29.8,0,20.32,4,710,0,28.5,30,30
2018-12-09 12:58:33.5289,172.8,51.5,30,29.8,0,20.32,65,-850,-850,0,30,30
2018-12-09 12:58:33.7789,172.8,51.5,30,29.8,0,20.32,66,5210,5210,0,30,30
2018-12-09 12:58:34.0289,172.8,51.5,30,29.8,0,20.32,1,709.9,0,30,30,30
2018-12-09 12:58:34.2789,172.8,51.5,30,29.8,0,20.31,2,710,0,30,30,30
2018-12-09 12:58:34.5289,172.8,51.5,30,29.8,0,20.3,65,-850,-850,0,30,30
2018-12-09 12:58:34.7789,172.8,51.5,30,29.8,0.1,20.31,51,3.63,3.61,0,30,30
2018-12-09 12:58:35.0289,172.8,51.5,30,29.8,0.1,20.31,63,50,50,0,30,30
2018-12-09 12:58:35.2789,172.8,51.5,30,29.8,0,20.31,67,29.4,29.2,0,30,30
2018-12-09 12:58:35.5289,172.8,51.5,30,29.8,0,20.33,52,3.63,3.61,0,30,30
2018-12-09 12:58:35.7789,172.8,51.5,30,29.8,0,20.32,6,-850,29.4,3.6,30,30
2018-12-09 12:58:36.0290,172.8,51.5,30,29.8,0,20.33,7,-850,29.2,3.6,30,30
2018-12-09 12:58:36.2790,172.8,51.5,30,29.8,0,20.31,1,709.9,0,30,30,30
2018-12-09 12:58:36.5290,172.8,51.5,30,29.8,0,20.31,2,710,0,30,30,30
2018-12-09 12:58:36.7790,172.8,51.5,30,29.8,0,20.33,61,712.2,707.1,0,30,30
2018-12-09 12:58:37.0290,172.8,51.5,30,29.8,0,20.32,62,425,425,0,30,30
2018-12-09 12:58:37.2790,172.8,51.5,30,29.8,0,20.31,64,8,8.2,0,30,30
2018-12-09 12:58:37.5290,172.8,51.5,30,29.8,0,20.32,3,709.9,0,28.5,30,30
2018-12-09 12:58:37.7790,172.8,51.5,30,29.8,0,20.32,4,710,0,28.5,30,30
2018-12-09 12:58:38.0290,172.8,51.5,30,29.8,0,20.32,65,-840,-850,0,30,30
2018-12-09 12:58:38.2790,172.8,51.5,30,29.8,0,20.34,66,5210,5210,0,30,30
2018-12-09 12:58:38.5290,172.8,51.5,30,29.8,0.1,20.32,1,709.9,0,30,30,30
2018-12-09 12:58:38.7790,172.8,51.5,30,29.8,0,20.32,2,710,0,30,30,30
2018-12-09 12:58:39.0291,172.8,51.5,30,29.8,0.1,20.32,65,-850,-850,0,30,30
2018-12-09 12:58:39.2791,172.8,51.5,30,29.8,0,20.32,51,3.63,3.61,0,30,30
2018-12-09 12:58:39.5290,172.8,51.5,30,29.8,0,20.31,63,50,50,0,30,30
2018-12-09 12:58:39.7790,172.8,51.5,30,29.8,0,20.32,67,29.2,29,0,30,30
2018-12-09 12:58:40.0290,172.8,51.5,30,29.8,0,20.32,52,3.63,3.61,0,30,30
2018-12-09 12:58:40.2790,172.8,51.5,30,29.8,0,20.32,6,-850,29.1,3.6,30,30
2018-12-09 12:58:40.5290,172.8,51.5,30,29.8,0,20.32,7,-850,29,3.6,30,30
2018-12-09 12:58:40.7790,172.8,51.5,30,29.8,0,20.32,1,710,0,30,30,30
2018-12-09 12:58:41.0290,172.8,51.5,30,29.8,0,20.32,2,710,0,30,30,30
2018-12-09 12:58:41.2790,172.8,51.5,30,29.8,0,20.31,61,712.3,707.1,0,30,30
2018-12-09 12:58:41.5290,172.8,51.5,30,29.8,0,20.33,62,425,425,0,30,30
2018-12-09 12:58:41.7791,172.8,51.5,30,29.8,0,20.32,64,8,8.2,0,30,30
2018-12-09 12:58:42.0291,172.8,51.5,30,29.8,0,20.33,3,710,0,28.5,30,30
2018-12-09 12:58:42.2791,172.8,51.5,30,29.8,0,20.32,4,710,0,28.5,30,30
2018-12-09 12:58:42.5291,172.8,51.5,30,29.8,0,20.32,65,-850,-850,0,30,30
2018-12-09 12:58:42.7791,172.8,51.5,30,29.8,0.1,20.32,66,5210,5210,0,30,30
2018-12-09 12:58:43.0291,172.8,51.5,30,29.8,0.1,20.32,1,710,0,30,30,30
2018-12-09 12:58:43.2790,172.8,51.5,30,29.8,0.1,20.32,2,710,0,30,30,30
2018-12-09 12:58:43.5290,172.8,51.5,30,29.8,0.1,20.32,65,-850,-850,0,30,30
2018-12-09 12:58:43.7790,172.8,51.5,30,29.8,0,20.33,51,3.63,3.61,0,30,30
2018-12-09 12:58:44.0290,172.8,51.5,30,29.8,0,20.32,63,50,50,0,30,30
2018-12-09 12:58:44.2790,172.8,51.5,30,29.8,0,20.3,67,29,28.9,0,30,30
2018-12-09 12:58:44.5290,172.8,51.5,30,29.8,0,20.27,52,3.63,3.61,0,30,30
2018-12-09 12:58:44.7790,172.8,51.5,30,29.8,0,20.32,6,-850,28.9,3.6,30,30
2018-12-09 12:58:45.0290,172.8,51.5,30,29.8,0,20.33,7,-850,28.8,3.6,30,30
2018-12-09 12:58:45.2790,172.8,51.5,30,29.8,0,20.32,1,710,0,30,30,30
2018-12-09 12:58:45.5290,172.8,51.5,30,29.8,0,20.32,2,710,0,30,30,30
2018-12-09 12:58:45.7790,172.8,51.5,30,29.8,0,20.34,61,712.3,707.2,0,30,30
2018-12-09 12:58:46.0290,172.8,51.5,30,29.8,0,20.32,62,425,425,0,30,30
2018-12-09 12:58:46.2791,172.8,51.5,30,29.8,0,20.32,64,8,8.1,0,30,30
2018-12-09 12:58:46.5291,172.8,51.5,30,29.8,0,20.32,3,710.1,0,28.5,30,30
2018-12-09 12:58:46.7790,172.8,51.5,30,29.8,0.1,20.32,4,710,0,28.5,30,30
2018-12-09 12:58:47.0290,172.8,51.5,30,29.8,0,20.33,65,-850,-850,0,30,30
2018-12-09 12:58:47.2790,172.8,51.5,30,29.8,0.1,20.32,66,5210,5210,0,30,30
2018-12-09 12:58:47.5290,172.8,51.5,30,29.8,0.1,20.32,1,710.1,0,30,30,30
2018-12-09 12:58:47.7790,172.8,51.5,30,29.8,0.1,20.32,2,710,0,30,30,30
2018-12-09 12:58:48.0290,172.8,51.5,30,29.8,0,20.32,65,-850,-850,0,30,30
2018-12-09 12:58:48.2791,172.8,51.5,30,29.8,0,20.32,51,3.63,3.61,0,30,30
2018-12-09 12:58:48.5291,172.8,51.5,30,29.8,0,20.33,63,50,50,0,30,30
2018-12-09 12:58:48.7791,172.8,51.5,30,29.8,0,20.32,67,28.8,28.7,0,30,30
2018-12-09 12:58:49.0291,172.8,51.5,30,29.8,0,20.32,52,3.63,3.61,0,30,30
2018-12-09 12:58:49.2791,172.8,51.5,30,29.8,0,20.33,6,-850,28.8,3.6,30,30
2018-12-09 12:58:49.5291,172.8,51.5,30,29.8,0,20.32,7,-850,28.6,3.6,30,30
2018-12-09 12:58:49.7791,172.8,51.5,30,29.8,0,20.32,1,710.1,0,30,30,30
2018-12-09 12:58:50.0291,172.8,51.5,30,29.8,0,20.31,2,710,0,30,30,30
2018-12-09 12:58:50.2791,172.8,51.5,30,29.8,0,20.38,61,712.3,707.2,0,30,30
2018-12-09 12:58:50.5291,172.8,51.5,30,29.8,0,20.32,62,425,425,0,30,30
2018-12-09 12:58:50.7791,172.8,51.5,30,29.8,0,20.33,64,8,8.2,0,30,30
2018-12-09 12:58:51.0292,172.8,51.5,30,29.8,0,20.32,3,710.1,0,28.5,30,30
2018-12-09 12:58:51.2792,172.8,51.5,30,29.8,0.1,20.32,4,710,0,28.5,30,30
2018-12-09 12:58:51.5292,172.8,51.5,30,29.8,0.1,20.33,65,-840,-850,0,30,30
2018-12-09 12:58:51.7792,172.8,51.5,30,29.8,0.1,20.33,66,5210,5210,0,30,30
2018-12-09 12:58:52.0291,172.8,51.5,30,29.8,0,20.31,1,710.1,0,30,30,30
2018-12-09 12:58:52.2791,172.8,51.5,30,29.8,0,20.31,2,710,0,30,30,30
2018-12-09 12:58:52.5291,172.8,51.5,30,29.8,0,20.33,65,-840,-850,0,30,30
2018-12-09 12:58:52.7791,172.8,51.5,30,29.8,0,20.32,51,3.63,3.61,0,30,30
2018-12-09 12:58:53.0291,172.8,51.5,30,29.8,0,20.32,63,50,50,0,30,30
2018-12-09 12:58:53.2791,172.8,51.5,30,29.8,0,20.31,67,28.6,28.5,0,30,30
2018-12-09 12:58:53.5291,172.8,51.5,30,29.8,0,20.32,52,3.63,3.61,0,30,30
2018-12-09 12:58:53.7791,172.8,51.5,30,29.8,0,20.32,6,-850,28.6,3.6,30,30
2018-12-09 12:58:54.0292,172.8,51.5,30,29.8,0,20.34,7,-840,28.5,3.6,30,30
2018-12-09 12:58:54.2792,172.8,51.5,30,29.8,0,20.32,1,710.2,0,30,30,30
2018-12-09 12:58:54.5292,172.8,51.5,30,29.8,0,20.33,2,710,0,30,30,30
2018-12-09 12:58:54.7792,172.8,51.5,30,29.8,0,20.32,61,712.4,707.2,0,30,30
2018-12-09 12:58:55.0292,172.8,51.5,30,29.8,0,20.32,62,425,425,0,30,30
2018-12-09 12:58:55.2792,172.8,51.5,30,29.8,0,20.32,64,8,8.2,0,30,30
2018-12-09 12:58:55.5292,172.8,51.5,30,29.8,0.1,20.32,3,710.2,0,28.5,30,30
2018-12-09 12:58:55.7792,172.8,51.5,30,29.8,0.1,20.32,4,710,0,28.5,30,30
2018-12-09 12:58:56.0292,172.8,51.5,30,29.8,0.1,20.32,65,-840,-840,0,30,30
2018-12-09 12:58:56.2792,172.8,51.5,30,29.8,0,20.32,66,5200,5200,0,30,30
2018-12-09 12:58:56.5292,172.8,51.5,30,29.8,0,20.32,1,710.2,0,30,30,30
2018-12-09 12:58:56.7792,172.8,51.5,30,29.8,0,20.3,2,710,0,30,30,30
2018-12-09 12:58:57.0292,172.8,51.5,30,29.8,0,20.33,65,-850,-850,0,30,30
2018-12-09 12:58:57.2792,172.8,51.5,30,29.8,0,20.32,51,3.63,3.61,0,30,30
2018-12-09 12:58:57.5292,172.8,51.5,30,29.8,0,20.32,63,50,50,0,30,30
2018-12-09 12:58:57.7792,172.8,51.5,30,29.8,0,20.32,67,28.4,28.3,0,30,30
2018-12-09 12:58:58.0292,172.8,51.5,30,29.8,0,20.33,52,3.63,3.61,0,30,30
2018-12-09 12:58:58.2792,172.8,51.5,30,29.8,0,20.33,6,-850,28.4,3.6,30,30
2018-12-09 12:58:58.5292,172.8,51.5,30,29.8,0,20.3,7,-850,28.3,3.6,30,30
2018-12-09 12:58:58.7792,172.8,51.5,30,29.8,0,20.32,1,710.2,0,30,30,30
2018-12-09 12:58:59.0292,172.8,51.5,30,29.8,0,20.33,2,710,0,30,30,30
2018-12-09 12:58:59.2792,172.8,51.5,30,29.8,0,20.32,61,712.4,707.3,0,30,30
2018-12-09 12:58:59.5292,172.8,51.5,30,29.8,0.1,20.32,62,425,425,0,30,30
2018-12-09 12:58:59.7792,172.8,51.5,30,29.8,0,20.31,64,8,8.1,0,30,30
2018-12-09 12:59:00.0292,172.8,51.5,30,29.8,0.1,20.35,3,710.2,0,28.5,30,30
2018-12-09 12:59:00.2792,172.8,51.5,30,29.8,0,20.33,4,710,0,28.5,30,30
2018-12-09 12:59:00.5292,172.8,51.5,30,29.8,0,20.32,65,-840,-840,0,30,30
2018-12-09 12:59:00.7792,172.8,51.5,30,29.8,0,20.32,66,5200,5200,0,30,30
2018-12-09 12:59:01.0292,172.8,51.5,30,29.8,0,20.32,1,710.2,0,30,30,30
2018-12-09 12:59:01.2792,172.8,51.5,30,29.8,0,20.3,2,710.1,0,30,30,30
2018-12-09 12:59:01.5292,172.8,51.5,30,29.8,0,20.32,65,-850,-850,0,30,30
2018-12-09 12:59:01.7792,172.8,51.5,30,29.8,0,20.32,51,3.63,3.61,0,30,30
2018-12-09 12:59:02.0293,172.8,51.5,30,29.8,0,20.32,63,50,50,0,30,30
2018-12-09 12:59:02.2793,172.8,51.5,30,29.8,0,20.32,67,28.3,28.2,0,30,30
2018-12-09 12:59:02.5293,172.8,51.5,30,29.8,0,20.32,52,3.63,3.61,0,30,30
2018-12-09 12:59:02.7793,172.8,51.5,30,29.8,0,20.32,6,-850,28.2,3.6,30,30
2018-12-09 12:59:03.0293,172.8,51.5,30,29.8,0,20.32,7,-850,28.2,3.6,30,30
2018-12-09 12:59:03.2793,172.8,51.5,30,29.8,0,20.32,1,710.2,0,30,30,30
2018-12-09 12:59:03.5293,172.8,51.3,30,29.69,0,20.32,2,710.1,0,30,30,30
2018-12-09 12:59:03.7793,172.8,51.3,30,29.69,0,20.32,61,712.4,707.2,0,30,30
2018-12-09 12:59:04.0293,172.8,51.3,30,29.69,0.1,20.35,62,425,425,0,30,30
2018-12-09 12:59:04.2793,172.8,51.3,30,29.69,0,20.32,64,8,8.2,0,30,30
2018-12-09 12:59:04.5293,172.8,51.3,30,29.69,0.1,20.33,3,710.2,0,28.5,30,30
2018-12-09 12:59:04.7793,172.8,51.3,30,29.69,0,20.32,4,710.1,0,28.5,30,30
2018-12-09 12:59:05.0293,172.8,51.3,30,29.69,0,20.33,65,-850,-850,0,30,30
2018-12-09 12:59:05.2793,172.8,51.3,30,29.69,0,20.33,66,5200,5200,0,30,30
2018-12-09 12:59:05.5293,172.8,51.3,30,29.69,0,20.32,1,710.2,0,30,30,30
2018-12-09 12:59:05.7793,172.8,51.3,30,29.69,0,20.32,2,710.1,0,30,30,30
2018-12-09 12:59:06.0293,172.8,51.3,30,29.69,0,20.33,65,-850,-850,0,30,30
2018-12-09 12:59:06.2793,172.8,51.3,30,29.69,0,20.31,51,3.63,3.61,0,30,30
2018-12-09 12:59:06.5293,172.8,51.3,30,29.69,0,20.32,63,50,50,0,30,30
2018-12-09 12:59:06.7793,172.8,51.3,30,29.69,0,20.31,67,28.1,28,0,30,30
2018-12-09 12:59:07.0293,172.8,51.3,30,29.69,0,20.32,52,3.63,3.61,0,30,30
2018-12-09 12:59:07.2793,172.8,51.3,30,29.69,0,20.32,6,-850,28.1,3.6,30,30
2018-12-09 12:59:07.5294,172.8,51.3,30,29.69,0,20.33,7,-850,28,3.6,30,30
2018-12-09 12:59:07.7794,172.8,51.3,30,29.69,0,20.3,1,710.2,0,30,30,30
2018-12-09 12:59:08.0294,172.8,51.3,30,29.69,0,20.32,2,710.1,0,30,30,30
2018-12-09 12:59:08.2794,172.8,51.3,30,29.69,0,20.31,61,712.4,707.2,0,30,30
2018-12-09 12:59:08.5294,172.8,51.3,30,29.69,0.1,20.32,62,425,425,0,30,30
2018-12-09 12:59:08.7794,172.8,51.3,30,29.69,0,20.32,64,8,8.2,0,30,30
2018-12-09 12:59:09.0294,172.8,51.3,30,29.69,0.1,20.32,3,710.2,0,28.5,30,30
2018-12-09 12:59:09.2794,172.8,51.3,30,29.69,0,20.32,4,710.1,0,28.5,30,30
2018-12-09 12:59:09.5294,172.8,51.3,30,29.69,0,20.33,65,-850,-850,0,30,30
2018-12-09 12:59:09.7794,172.8,51.3,30,29.69,0,20.32,66,5200,5200,0,30,30
2018-12-09 12:59:10.0294,172.8,51.3,30,29.69,0,20.26,1,710.2,0,30,30,30
2018-12-09 12:59:10.2794,172.8,51.3,30,29.69,0,20.32,2,710.1,0,30,30,30
2018-12-09 12:59:10.5294,172.8,51.3,30,29.69,0,20.33,65,-850,-850,0,30,30
2018-12-09 12:59:10.7794,172.8,51.3,30,29.69,0,20.32,51,3.63,3.61,0,30,30
2018-12-09 12:59:11.0294,172.8,51.3,30,29.69,0,20.34,63,50,50,0,30,30
2018-12-09 12:59:11.2793,172.8,51.3,30,29.69,0,20.33,67,28,27.9,0,30,30
2018-12-09 12:59:11.5293,172.8,51.3,30,29.69,0,20.31,52,3.63,3.61,0,30,30
2018-12-09 12:59:11.7793,172.8,51.3,30,29.69,0,20.32,6,-850,27.9,3.6,30,30
2018-12-09 12:59:12.0293,172.8,51.3,30,29.69,0,20.32,7,-850,27.9,3.6,30,30
2018-12-09 12:59:12.2793,172.8,51.3,30,29.69,0,20.32,1,710.2,0,30,30,30
2018-12-09 12:59:12.5293,172.8,51.3,30,29.69,0.1,20.33,2,710.1,0,30,30,30
2018-12-09 12:59:12.7793,172.8,51.3,30,29.69,0.1,20.32,61,712.3,707.3,0,30,30
2018-12-09 12:59:13.0293,172.8,51.3,30,29.69,0.1,20.32,62,425,425,0,30,30
2018-12-09 12:59:13.2793,172.8,51.3,30,29.69,0,20.27,64,8,8.2,0,30,30
2018-12-09 12:59:13.5293,172.8,51.3,30,29.69,0,20.31,3,710.2,0,28.5,30,30
2018-12-09 12:59:13.7794,172.8,51.3,30,29.69,0.1,20.32,4,710.1,0,28.5,30,30
2018-12-09 12:59:14.0294,172.8,51.3,30,29.69,0,20.33,65,-850,-850,0,30,30
2018-12-09 12:59:14.2794,172.8,51.3,30,29.69,0,20.32,66,5200,5200,0,30,30
2018-12-09 12:59:14.5294,172.8,51.3,30,29.69,0,20.33,1,710.2,0,30,30,30
2018-12-09 12:59:14.7794,172.8,51.3,30,29.69,0,20.32,2,710.1,0,30,30,30
2018-12-09 12:59:15.0294,172.8,51.3,30,29.69,0,20.31,65,-850,-850,0,30,30
2018-12-09 12:59:15.2794,172.8,51.3,30,29.69,0,20.33,51,3.63,3.61,0,30,30
2018-12-09 12:59:15.5294,172.8,51.3,30,29.69,0,20.31,63,50,50,0,30,30
2018-12-09 12:59:15.7794,172.8,51.3,30,29.69,0,20.32,67,27.8,27.8,0,30,30
2018-12-09 12:59:16.0294,172.8,51.3,30,29.69,0,20.32,52,3.63,3.61,0,30,30
2018-12-09 12:59:16.2793,172.8,51.3,30,29.69,0,20.31,6,-850,27.8,3.6,30,30
2018-12-09 12:59:16.5293,172.8,51.3,30,29.69,0,20.32,7,-850,27.8,3.6,30,30
2018-12-09 12:59:16.7793,172.8,51.3,30,29.69,0,20.33,1,710.3,0,30,30,30
2018-12-09 12:59:17.0293,172.8,51.3,30,29.69,0,20.31,2,710.2,0,30,30,30
2018-12-09 12:59:17.2793,172.8,51.3,30,29.69,0,20.32,61,712.4,707.3,0,30,30
2018-12-09 12:59:17.5293,172.8,51.3,30,29.69,0,20.32,62,425,425,0,30,30
2018-12-09 12:59:17.7794,172.8,51.3,30,29.69,0.1,20.31,64,8,8.1,0,30,30
2018-12-09 12:59:18.0294,172.8,51.3,30,29.69,0,20.33,3,710.3,0,28.5,30,30
2018-12-09 12:59:18.2794,172.8,51.3,30,29.69,0.1,20.32,4,710.2,0,28.5,30,30
2018-12-09 12:59:18.5294,172.8,51.3,30,29.69,0.1,20.32,65,-850,-850,0,30,30
2018-12-09 12:59:18.7794,172.8,51.3,30,29.69,0,20.33,66,5190,5190,0,30,30
2018-12-09 12:59:19.0294,172.8,51.3,30,29.69,0,20.33,1,710.3,0,30,30,30
2018-12-09 12:59:19.2794,172.8,51.3,30,29.69,0,20.32,2,710.2,0,30,30,30
2018-12-09 12:59:19.5294,172.8,51.3,30,29.69,0,20.32,65,-850,-850,0,30,30
2018-12-09 12:59:19.7795,172.8,51.3,30,29.69,0,20.32,51,3.63,3.61,0,30,30
2018-12-09 12:59:20.0295,172.8,51.3,30,29.69,0,20.32,63,50,50,0,30,30
2018-12-09 12:59:20.2795,172.8,51.3,30,29.69,0,20.32,67,27.7,27.6,0,30,30
2018-12-09 12:59:20.5295,172.8,51.3,30,29.69,0,20.32,52,3.63,3.61,0,30,30
2018-12-09 12:59:20.7795,172.8,51.3,30,29.69,0,20.32,6,-850,27.7,3.6,30,30
2018-12-09 12:59:21.0295,172.8,51.3,30,29.69,0,20.32,7,-840,27.6,3.6,30,30
2018-12-09 12:59:21.2795,172.8,51.3,30,29.69,0,20.31,1,710.3,0,30,30,30
2018-12-09 12:59:21.5295,172.8,51.3,30,29.69,0.1,20.31,2,710.2,0,30,30,30
2018-12-09 12:59:21.7795,172.8,51.3,30,29.69,0,20.32,61,712.4,707.3,0,30,30
2018-12-09 12:59:22.0295,172.8,51.3,30,29.69,0,20.32,62,425,425,0,30,30
2018-12-09 12:59:22.2795,172.8,51.3,30,29.69,0.1,20.32,64,8,8.1,0,30,30
2018-12-09 12:59:22.5295,172.8,51.3,30,29.69,0,20.32,3,710.3,0,28.5,30,30
2018-12-09 12:59:22.7795,172.8,51.3,30,29.69,0,20.32,4,710.3,0,28.5,30,30
2018-12-09 12:59:23.0295,172.8,51.3,30,29.69,0,20.33,65,-850,-840,0,30,30
2018-12-09 12:59:23.2795,172.8,51.3,30,29.69,0,20.31,66,5190,5190,0,30,30
2018-12-09 12:59:23.5295,172.8,51.3,30,29.69,0,20.3,1,710.3,0,30,30,30
2018-12-09 12:59:23.7795,172.8,51.3,30,29.69,0,20.32,2,710.3,0,30,30,30
2018-12-09 12:59:24.0295,172.8,51.3,30,29.69,0,20.31,65,-850,-850,0,30,30
2018-12-09 12:59:24.2795,172.8,51.3,30,29.69,0,20.32,51,3.63,3.61,0,30,30
2018-12-09 12:59:24.5294,172.8,51.3,30,29.69,0,20.44,63,50,50,0,30,30
2018-12-09 12:59:24.7794,172.8,51.3,30,29.69,0,20.29,67,27.6,27.5,0,30,30
2018-12-09 12:59:25.0294,172.8,51.3,30,29.69,0,20.32,52,3.63,3.61,0,30,30
2018-12-09 12:59:25.2794,172.8,51.3,30,29.69,0,20.32,6,-850,27.5,3.6,30,30
2018-12-09 12:59:25.5294,172.8,51.3,30,29.69,0,20.32,7,-840,27.5,3.6,30,30
2018-12-09 12:59:25.7794,172.8,51.3,30,29.69,0,20.31,1,710.3,0,30,30,30
2018-12-09 12:59:26.0295,172.8,51.3,30,29.69,0,20.32,2,710.3,0,30,30,30
2018-12-09 12:59:26.2795,172.8,51.3,30,29.69,0.1,20.33,61,712.4,707.3,0,30,30
2018-12-09 12:59:26.5295,172.8,51.3,30,29.69,0.1,20.33,62,425,425,0,30,30
2018-12-09 12:59:26.7795,172.8,51.3,30,29.69,0.1,20.32,64,8,8.1,0,30,30
2018-12-09 12:59:27.0295,172.8,51.3,30,29.69,0,20.32,3,710.3,0,28.5,30,30
2018-12-09 12:59:27.2795,172.8,51.3,30,29.69,0.1,20.32,4,710.3,0,28.5,30,30
2018-12-09 12:59:27.5295,172.8,51.3,30,29.69,0,20.37,65,-840,-840,0,30,30
2018-12-09 12:59:27.7795,172.8,51.3,30,29.69,0,20.33,66,5190,5190,0,30,30
2018-12-09 12:59:28.0295,172.8,51.3,30,29.69,0,20.31,1,710.3,0,30,30,30
2018-12-09 12:59:28.2796,172.8,51.3,30,29.69,0,20.32,2,710.3,0,30,30,30
2018-12-09 12:59:28.5296,172.8,51.3,30,29.69,0,20.33,65,-850,-850,0,30,30
2018-12-09 12:59:28.7796,172.8,51.3,30,29.69,0,20.33,51,3.63,3.61,0,30,30
2018-12-09 12:59:29.0296,172.8,51.3,30,29.69,0,20.32,63,50,50,0,30,30
2018-12-09 12:59:29.2796,172.8,51.3,30,29.69,0,20.33,67,27.4,27.4,0,30,30
2018-12-09 12:59:29.5295,172.8,51.3,30,29.69,0,20.32,52,3.63,3.61,0,30,30
2018-12-09 12:59:29.7795,172.8,51.3,30,29.69,0,20.32,6,-840,27.4,3.6,30,30
2018-12-09 12:59:30.0296,172.8,51.3,30,29.69,0.1,20.32,7,-840,27.4,3.6,30,30
2018-12-09 12:59:30.2796,172.8,51.3,30,29.69,0,20.31,1,710.4,0,30,30,30
2018-12-09 12:59:30.5296,172.8,51.3,30,29.69,0.1,20.32,2,710.2,0,30,30,30
2018-12-09 12:59:30.7796,172.8,51.3,30,29.69,0.1,20.32,61,712.4,707.4,0,30,30
2018-12-09 12:59:31.0295,172.8,51.3,30,29.69,0,20.31,62,425,425,0,30,30
2018-12-09 12:59:31.2795,172.8,51.3,30,29.69,0,20.32,64,8,8.1,0,30,30
2018-12-09 12:59:31.5295,172.8,51.3,30,29.69,0,20.32,3,710.4,0,28.5,30,30
2018-12-09 12:59:31.7795,172.8,51.3,30,29.69,0,20.32,4,710.2,0,28.5,30,30
2018-12-09 12:59:32.0296,172.8,51.3,30,29.69,0,20.32,65,-850,-840,0,30,30
2018-12-09 12:59:32.2796,172.8,51.3,30,29.69,0,20.32,66,5190,5190,0,30,30
2018-12-09 12:59:32.5296,172.8,51.3,30,29.69,0,20.32,1,710.4,0,30,30,30
2018-12-09 12:59:32.7796,172.8,51.3,30,29.69,0,20.32,2,710.2,0,30,30,30
2018-12-09 12:59:33.0296,172.8,51.3,30,29.69,0,20.33,65,-850,-840,0,30,30
2018-12-09 12:59:33.2796,172.8,51.3,30,29.69,0,20.34,51,3.63,3.61,0,30,30
2018-12-09 12:59:33.5296,172.8,51.3,30,29.69,0,20.31,63,50,50,0,30,30
2018-12-09 12:59:33.7796,172.8,51.3,30,29.69,0,20.32,67,27.3,27.3,0,30,30
2018-12-09 12:59:34.0296,172.8,51.3,30,29.69,0,20.29,52,3.63,3.61,0,30,30
2018-12-09 12:59:34.2796,172.8,51.3,30,29.69,0,20.31,6,-840,27.3,3.6,30,30
2018-12-09 12:59:34.5296,172.8,51.3,30,29.69,0,20.32,7,-840,27.3,3.6,30,30
2018-12-09 12:59:34.7796,172.8,51.3,30,29.69,0,20.31,1,710.4,0,30,30,30
2018-12-09 12:59:35.0296,172.8,51.3,30,29.69,0.1,20.32,2,710.2,0,30,30,30
2018-12-09 12:59:35.2796,172.8,51.3,30,29.69,0.1,20.31,61,712.4,707.3,0,30,30
2018-12-09 12:59:35.5296,172.8,51.3,30,29.69,0,20.32,62,425,425,0,30,30
2018-12-09 12:59:35.7796,172.8,51.3,30,29.69,0,20.32,64,8,8.1,0,30,30
2018-12-09 12:59:36.0296,172.8,51.3,30,29.69,0.1,20.32,3,710.4,0,28.5,30,30
2018-12-09 12:59:36.2796,172.8,51.3,30,29.69,0,20.32,4,710.2,0,28.5,30,30
2018-12-09 12:59:36.5296,172.8,51.3,30,29.69,0,20.33,65,-850,-840,0,30,30
2018-12-09 12:59:36.7795,172.8,51.3,29.75,29.69,0,20.32,66,5190,5190,0,30,30
2018-12-09 12:59:37.0296,172.8,51.3,29.75,29.69,0,20.32,1,710.4,0,30,30,30
2018-12-09 12:59:37.2796,172.8,51.3,29.75,29.69,0,20.32,2,710.3,0,30,29.5,30
2018-12-09 12:59:37.5296,172.8,51.3,29.75,29.69,0,20.32,65,-840,-850,0,29.5,30
2018-12-09 12:59:37.7796,172.8,51.3,29.75,29.69,0,20.32,51,3.63,3.61,0,29.5,30
2018-12-09 12:59:38.0296,172.8,51.3,29.75,29.69,0,20.34,63,50,50,0,29.5,30
2018-12-09 12:59:38.2796,172.8,51.3,29.75,29.69,0,20.32,67,27.2,27.2,0,29.5,30
2018-12-09 12:59:38.5296,172.8,51.3,29.75,29.69,0,20.33,52,3.63,3.61,0,29.5,30
2018-12-09 12:59:38.7796,172.8,51.3,29.75,29.69,0,20.32,6,-830,27.2,3.6,29.5,30
2018-12-09 12:59:39.0296,172.8,51.3,29.75,29.69,0.1,20.32,7,-850,27.2,3.6,29.5,30
2018-12-09 12:59:39.2796,172.8,51.3,29.75,29.69,0.1,20.32,1,710.4,0,30,29.5,30
2018-12-09 12:59:39.5296,172.8,51.3,29.75,29.69,0.1,20.33,2,710.3,0,30,29.5,30
2018-12-09 12:59:39.7797,172.8,51.3,29.75,29.69,0.1,20.29,61,712.4,707.3,0,29.5,30
2018-12-09 12:59:40.0297,172.8,51.3,29.75,29.69,0.1,20.32,62,425,425,0,29.5,30
2018-12-09 12:59:40.2797,172.8,51.3,29.75,29.69,0,20.33,64,8,8.2,0,29.5,30
2018-12-09 12:59:40.5297,172.8,51.3,29.75,29.69,0,20.29,3,710.4,0,28.5,29.5,30
2018-12-09 12:59:40.7797,172.8,51.3,29.75,29.69,0,20.33,4,710.3,0,28.5,29.5,30
2018-12-09 12:59:41.0297,172.8,51.3,29.75,29.69,0,20.32,65,-830,-850,0,29.5,30
2018-12-09 12:59:41.2797,172.8,51.3,29.75,29.69,0,20.32,66,5190,5190,0,29.5,30
2018-12-09 12:59:41.5297,172.8,51.3,29.75,29.69,0,20.32,1,710.4,0,30,29.5,30
2018-12-09 12:59:41.7797,172.8,51.3,29.75,29.69,0,20.33,2,710.3,0,30,29.5,30
2018-12-09 12:59:42.0296,172.8,51.3,29.75,29.69,0,20.31,65,-830,-850,0,29.5,30
2018-12-09 12:59:42.2796,172.8,51.3,29.75,29.69,0,20.33,51,3.63,3.61,0,29.5,30
2018-12-09 12:59:42.5297,172.8,51.3,29.75,29.69,0,20.32,63,50,50,0,29.5,30
2018-12-09 12:59:42.7797,172.8,51.3,29.75,29.69,0,20.32,67,27.1,27.1,0,29.5,30
2018-12-09 12:59:43.0297,172.8,51.3,29.75,29.69,0,20.32,52,3.63,3.61,0,29.5,30
2018-12-09 12:59:43.2797,172.8,51.3,29.75,29.69,0,20.32,6,-830,27.1,3.6,29.5,30
2018-12-09 12:59:43.5297,172.8,51.3,29.75,29.69,0.1,20.33,7,-860,27.1,3.6,29.5,30
2018-12-09 12:59:43.7797,172.8,51.3,29.75,29.69,0,20.32,1,710.4,0,30,29.5,30
2018-12-09 12:59:44.0297,172.8,51.3,29.75,29.69,0.1,20.32,2,710.3,0,30,29.5,30
2018-12-09 12:59:44.2797,172.8,51.3,29.75,29.69,0.1,20.32,61,712.6,707.4,0,29.5,30
2018-12-09 12:59:44.5296,172.8,51.3,29.75,29.69,0.1,20.32,62,425,425,0,29.5,30
2018-12-09 12:59:44.7796,172.8,51.3,29.75,29.69,0.1,20.31,64,8,8.1,0,29.5,30
2018-12-09 12:59:45.0296,172.8,51.3,29.75,29.69,0,20.32,3,710.5,0,28.5,29.5,30
2018-12-09 12:59:45.2796,172.8,51.3,29.75,29.69,0,20.31,4,710.3,0,28.5,29.5,30
2018-12-09 12:59:45.5297,172.8,51.3,29.75,29.69,0.1,20.31,65,-820,-860,0,29.5,30
2018-12-09 12:59:45.7797,172.8,51.3,29.75,29.69,0,20.31,66,5200,5200,0,29.5,30
2018-12-09 12:59:46.0297,172.8,51.3,29.75,29.69,0,20.32,1,710.5,0,30,29.5,30
2018-12-09 12:59:46.2797,172.8,51.3,29.75,29.69,0,20.31,2,710.3,0,30,29.5,30
2018-12-09 12:59:46.5297,172.8,51.3,29.75,29.69,0,20.31,65,-830,-860,0,29.5,30
2018-12-09 12:59:46.7797,172.8,51.3,29.75,29.69,0,20.32,51,3.63,3.61,0,29.5,30
2018-12-09 12:59:47.0298,172.8,51.3,29.75,29.69,0,20.31,63,50,50,0,29.5,30
2018-12-09 12:59:47.2798,172.8,51.3,29.75,29.69,0,20.32,67,27,27,0,29.5,30
2018-12-09 12:59:47.5297,172.8,51.3,29.75,29.69,0,20.33,52,3.63,3.61,0,29.5,30
2018-12-09 12:59:47.7797,172.8,51.3,29.75,29.69,0,20.32,6,-820,27,3.6,29.5,30
2018-12-09 12:59:48.0297,172.8,51.3,29.75,29.69,0.1,20.32,7,-860,27,3.6,29.5,30
2018-12-09 12:59:48.2797,172.8,51.3,29.75,29.69,0,20.32,1,710.5,0,30,29.5,30
2018-12-09 12:59:48.5297,172.8,51.3,29.75,29.69,0,20.31,2,710.3,0,30,29.5,30
2018-12-09 12:59:48.7798,172.8,51.3,29.75,29.69,0,20.32,61,712.5,707.4,0,29.5,30
2018-12-09 12:59:49.0298,172.8,51.3,29.75,29.69,0.1,20.31,62,425,425,0,29.5,30
2018-12-09 12:59:49.2798,172.8,51.3,29.75,29.69,0,20.3,64,8,8.1,0,29.5,30
2018-12-09 12:59:49.5298,172.8,51.3,29.75,29.69,0.1,20.32,3,710.5,0,28.5,29.5,30
2018-12-09 12:59:49.7798,172.8,51.3,29.75,29.69,0.1,20.32,4,710.3,0,28.5,29.5,30
2018-12-09 12:59:50.0298,172.8,51.3,29.75,29.69,0.1,20.33,65,-820,-860,0,29.5,30
2018-12-09 12:59:50.2798,172.8,51.2,29.75,29.63,0,20.31,66,5200,5200,0,29.5,30
2018-12-09 12:59:50.5298,172.8,51.2,29.75,29.63,0,20.32,1,710.5,0,30,29.5,30
2018-12-09 12:59:50.7798,172.8,51.2,29.75,29.63,0,20.32,2,710.3,0,30,29.5,30
2018-12-09 12:59:51.0298,172.8,51.2,29.75,29.63,0,20.32,65,-820,-860,0,29.5,30
2018-12-09 12:59:51.2798,172.8,51.2,29.75,29.63,0,20.32,51,3.63,3.61,0,29.5,30
2018-12-09 12:59:51.5298,172.8,51.2,29.75,29.63,0,20.31,63,50,50,0,29.5,30
2018-12-09 12:59:51.7798,172.8,51.2,29.75,29.63,0,20.34,67,26.9,26.9,0,29.5,30
2018-12-09 12:59:52.0298,172.8,51.2,29.75,29.63,0,20.33,52,3.63,3.61,0,29.5,30
2018-12-09 12:59:52.2798,172.8,51.2,29.75,29.63,0,20.32,6,-820,26.9,3.6,29.5,30
2018-12-09 12:59:52.5298,172.8,51.2,29.75,29.63,0.1,20.32,7,-860,26.9,3.6,29.5,30
2018-12-09 12:59:52.7798,172.8,51.2,29.75,29.63,0.1,20.32,1,710.5,0,30,29.5,30
2018-12-09 12:59:53.0298,172.8,51.2,29.75,29.63,0.1,20.32,2,710.3,0,30,29.5,30
2018-12-09 12:59:53.2798,172.8,51.2,29.75,29.63,0.1,20.3,61,712.5,707.4,0,29.5,30
2018-12-09 12:59:53.5298,172.8,51.2,29.75,29.63,0.1,20.32,62,425,425,0,29.5,30
2018-12-09 12:59:53.7798,172.8,51.2,29.75,29.63,0.1,20.32,64,8,8.2,0,29.5,30
2018-12-09 12:59:54.0298,172.8,51.2,29.75,29.63,0.1,20.33,3,710.5,0,28.5,29.5,30
2018-12-09 12:59:54.2798,172.8,51.2,29.75,29.63,0,20.32,4,710.3,0,28.5,29.5,30
2018-12-09 12:59:54.5298,172.8,51.2,29.75,29.63,0,20.32,65,-830,-870,0,29.5,30
2018-12-09 12:59:54.7798,172.8,51.2,29.75,29.63,0,20.32,66,5210,5210,0,29.5,30
2018-12-09 12:59:55.0298,172.8,51.2,29.75,29.63,0,20.32,1,710.5,0,30,29.5,30
2018-12-09 12:59:55.2798,172.8,51.2,29.75,29.63,0,20.32,2,710.3,0,30,29.5,30
2018-12-09 12:59:55.5298,172.8,51.2,29.75,29.63,0,20.32,65,-830,-880,0,29.5,30
2018-12-09 12:59:55.7798,172.8,51.2,29.75,29.63,0,20.32,51,3.63,3.61,0,29.5,30
2018-12-09 12:59:56.0298,172.8,51.2,29.75,29.63,0,20.32,63,50,50,0,29.5,30
2018-12-09 12:59:56.2798,172.8,51.2,29.75,29.63,0,20.33,67,26.8,26.8,0,29.5,30
2018-12-09 12:59:56.5298,172.8,51.2,29.75,29.63,0,20.32,52,3.63,3.61,0,29.5,30
2018-12-09 12:59:56.7798,172.8,51.2,29.75,29.63,0,20.31,6,-830,26.8,3.6,29.5,30
2018-12-09 12:59:57.0298,172.8,51.2,29.75,29.63,0,20.32,7,-870,26.8,3.6,29.5,30
2018-12-09 12:59:57.2798,172.8,51.1,29.75,29.57,0.1,20.32,1,710.5,0,30,29.5,30
2018-12-09 12:59:57.5298,172.8,51.1,29.75,29.57,0,20.32,2,710.3,0,30,29.5,30
2018-12-09 12:59:57.7798,172.8,51.1,29.75,29.57,0,20.31,61,712.5,707.4,0,29.5,30
2018-12-09 12:59:58.0298,172.8,51.1,29.75,29.57,0.1,20.32,62,425,425,0,29.5,30
2018-12-09 12:59:58.2798,172.8,51.1,29.75,29.57,0.1,20.32,64,8,8.1,0,29.5,30
2018-12-09 12:59:58.5298,172.8,51.1,29.75,29.57,0.1,20.32,3,710.5,0,28.5,29.5,30
2018-12-09 12:59:58.7799,172.8,51.1,29.75,29.57,0.1,20.32,4,710.3,0,28.5,29.5,30
2018-12-09 12:59:59.0299,172.8,51.1,29.75,29.57,0,20.38,65,-820,-870,0,29.5,30
2018-12-09 12:59:59.2799,172.8,51.1,29.75,29.57,0,20.32,66,5210,5210,0,29.5,30
2018-12-09 12:59:59.5299,172.8,51.1,29.75,29.57,0,20.33,1,710.5,0,30,29.5,30
2018-12-09 12:59:59.7799,172.8,51.1,29.75,29.57,0,20.33,2,710.3,0,30,29.5,30
2018-12-09 01:00:00.0299,172.8,51.1,29.75,29.57,0,20.31,65,-830,-880,0,29.5,30
2018-12-09 01:00:00.2799,172.8,51.1,29.75,29.57,0,20.32,51,3.63,3.61,0,29.5,30
2018-12-09 01:00:00.5299,172.8,51.1,29.75,29.57,0,20.32,63,50,50,0,29.5,30
2018-12-09 01:00:00.7799,172.8,51.1,29.75,29.57,0,20.32,67,26.7,26.7,0,29.5,30
2018-12-09 01:00:01.0299,172.8,51.1,29.75,29.57,0,20.34,52,3.63,3.61,0,29.5,30
2018-12-09 01:00:01.2799,172.8,51.1,29.75,29.57,0,20.32,6,-820,26.7,3.6,29.5,30
2018-12-09 01:00:01.5299,172.8,51.1,29.75,29.57,0,20.32,7,-870,26.7,3.6,29.5,30
2018-12-09 01:00:01.7799,172.8,51.1,29.75,29.57,0,20.33,1,710.5,0,30,29.5,30
2018-12-09 01:00:02.0299,172.8,51.1,29.75,29.57,0,20.33,2,710.3,0,30,29.5,30
2018-12-09 01:00:02.2799,172.8,51.1,29.75,29.57,0.1,20.32,61,712.4,707.4,0,29.5,30
2018-12-09 01:00:02.5299,172.8,51.1,29.75,29.57,0.1,20.32,62,425,425,0,29.5,30
2018-12-09 01:00:02.7799,172.8,51.1,29.75,29.57,0.1,20.32,64,8,8.2,0,29.5,30
2018-12-09 01:00:03.0299,172.8,51.1,29.75,29.57,0.1,20.29,3,710.5,0,28.5,29.5,30
2018-12-09 01:00:03.2799,172.8,51.1,29.75,29.57,0,20.32,4,710.3,0,28.5,29.5,30
2018-12-09 01:00:03.5299,172.8,51.1,29.75,29.57,0,20.32,65,-820,-870,0,29.5,30
2018-12-09 01:00:03.7799,172.8,51.1,29.75,29.57,0,20.32,66,5210,5210,0,29.5,30
2018-12-09 01:00:04.0299,172.8,51.1,29.75,29.57,0,20.33,1,710.5,0,30,29.5,30
2018-12-09 01:00:04.2799,172.8,51.1,29.75,29.57,0,20.32,2,710.3,0,30,29.5,30
2018-12-09 01:00:04.5299,172.8,51.1,29.75,29.57,0,20.33,65,-820,-880,0,29.5,30
2018-12-09 01:00:04.7799,172.8,51.1,29.75,29.57,0,20.32,51,3.63,3.61,0,29.5,30
2018-12-09 01:00:05.0299,172.8,51.1,29.75,29.57,0,20.32,63,50,50,0,29.5,30
2018-12-09 01:00:05.2799,172.8,51.1,29.75,29.57,0,20.34,67,26.6,26.7,0,29.5,30
2018-12-09 01:00:05.5299,172.8,51.1,29.75,29.57,0,20.34,52,3.63,3.61,0,29.5,30
2018-12-09 01:00:05.7799,172.8,51.1,29.75,29.57,0,20.32,6,-820,26.6,3.6,29.5,30
2018-12-09 01:00:06.0299,172.8,51.1,29.75,29.57,0,20.31,7,-870,26.7,3.6,29.5,30
2018-12-09 01:00:06.2799,172.8,51.1,29.75,29.57,0,20.32,1,710.5,0,30,29.5,30
2018-12-09 01:00:06.5299,172.8,51.1,29.75,29.57,0,20.31,2,710.3,0,30,29.5,30
2018-12-09 01:00:06.7799,172.8,51.1,29.75,29.57,0,20.3,61,712.5,707.5,0,29.5,30
2018-12-09 01:00:07.0299,172.8,51.1,29.75,29.57,0.1,20.34,62,425,425,0,29.5,30
2018-12-09 01:00:07.2799,172.8,51.1,29.75,29.57,0.1,20.33,64,8,8.2,0,29.5,30
2018-12-09 01:00:07.5299,172.8,51.1,29.75,29.57,0,20.35,3,710.5,0,28.5,29.5,30
2018-12-09 01:00:07.7799,172.8,51.1,29.75,29.57,0,20.31,4,710.3,0,28.5,29.5,30
2018-12-09 01:00:08.0299,172.8,51.1,29.75,29.57,0,20.35,65,-810,-870,0,29.5,30
2018-12-09 01:00:08.2799,172.8,51.1,29.75,29.57,0,20.32,66,5210,5210,0,29.5,30
2018-12-09 01:00:08.5299,172.8,51.1,29.75,29.57,0,20.32,1,710.5,0,30,29.5,30
2018-12-09 01:00:08.7799,172.8,51.1,29.75,29.57,0,20.31,2,710.3,0,30,29.5,30
2018-12-09 01:00:09.0299,172.8,51.1,29.75,29.57,0,20.31,65,-820,-880,0,29.5,30
2018-12-09 01:00:09.2800,172.8,51.1,29.75,29.57,0,20.32,51,3.63,3.61,0,29.5,30
2018-12-09 01:00:09.5300,172.8,51.1,29.75,29.57,0,20.32,63,50,50,0,29.5,30
2018-12-09 01:00:09.7799,172.8,51.1,29.75,29.57,0,20.32,67,26.6,26.6,0,29.5,30
2018-12-09 01:00:10.0299,172.8,51.1,29.75,29.57,0,20.34,52,3.63,3.61,0,29.5,30
2018-12-09 01:00:10.2799,172.8,51.1,29.75,29.57,0,20.34,6,-820,26.6,3.6,29.5,30
2018-12-09 01:00:10.5298,172.8,51.1,29.75,29.57,0,20.34,7,-880,26.6,3.6,29.5,30
2018-12-09 01:00:10.7799,172.8,51.1,29.75,29.57,0,20.33,1,710.5,0,30,29.5,30
2018-12-09 01:00:11.0299,172.8,51.1,29.75,29.57,0,20.32,2,710.3,0,30,29.5,30
2018-12-09 01:00:11.2799,172.8,51.1,29.75,29.57,0,20.32,61,712.5,707.5,0,29.5,30
2018-12-09 01:00:11.5300,172.8,51.1,29.75,29.57,0.1,20.32,62,425,425,0,29.5,30
2018-12-09 01:00:11.7800,172.8,51.1,29.75,29.57,0.1,20.32,64,8,8.2,0,29.5,30
2018-12-09 01:00:12.0300,172.8,51.1,29.75,29.57,0,20.33,3,710.5,0,28.5,29.5,30
2018-12-09 01:00:12.2800,172.8,51.1,29.75,29.57,0,20.32,4,710.3,0,28.5,29.5,30
2018-12-09 01:00:12.5300,172.8,51.1,29.75,29.57,0,20.33,65,-820,-880,0,29.5,30
2018-12-09 01:00:12.7800,172.8,51.1,29.75,29.57,0,20.31,66,5210,5210,0,29.5,30
2018-12-09 01:00:13.0300,172.8,51.1,29.75,29.57,0,20.33,1,710.5,0,30,29.5,30
2018-12-09 01:00:13.2800,172.8,51.1,29.75,29.57,0,20.32,2,710.3,0,30,29.5,30
2018-12-09 01:00:13.5300,172.8,51.1,29.75,29.57,0,20.32,65,-820,-880,0,29.5,30
2018-12-09 01:00:13.7800,172.8,51.1,29.75,29.57,0,20.3,51,3.63,3.61,0,29.5,30
2018-12-09 01:00:14.0300,172.8,51.1,29.75,29.57,0,20.34,63,50,50,0,29.5,30
2018-12-09 01:00:14.2800,172.8,51.1,29.75,29.57,0,20.33,67,26.5,26.5,0,29.5,30
2018-12-09 01:00:14.5300,172.8,51.1,29.75,29.57,0,20.32,52,3.63,3.61,0,29.5,30
2018-12-09 01:00:14.7800,172.8,51.1,29.75,29.57,0,20.32,6,-820,26.5,3.6,29.5,30
2018-12-09 01:00:15.0300,172.8,51.1,29.75,29.57,0,20.31,7,-880,26.5,3.6,29.5,30
2018-12-09 01:00:15.2800,172.8,51.1,29.75,29.57,0,20.31,1,710.4,0,30,29.5,30
2018-12-09 01:00:15.5301,172.8,51.1,29.75,29.57,0,20.33,2,710.4,0,30,29.5,30
2018-12-09 01:00:15.7801,172.8,51.1,29.75,29.57,0.1,20.32,61,712.6,707.5,0,29.5,30
2018-12-09 01:00:16.0301,172.8,51.1,29.75,29.57,0.1,20.3,62,425,425,0,29.5,30
2018-12-09 01:00:16.2801,172.8,51.1,29.75,29.57,0,20.32,64,8,8.2,0,29.5,30
2018-12-09 01:00:16.5301,172.8,51.1,29.75,29.57,0,20.33,3,710.4,0,28.5,29.5,30
2018-12-09 01:00:16.7801,172.8,51.1,29.75,29.57,0,20.32,4,710.4,0,28.5,29.5,30
2018-12-09 01:00:17.0300,172.8,51.1,29.75,29.57,0,20.32,65,-820,-870,0,29.5,30
2018-12-09 01:00:17.2800,172.8,51.1,29.75,29.57,0,20.32,66,5210,5210,0,29.5,30
2018-12-09 01:00:17.5300,172.8,51.1,29.75,29.57,0,20.35,1,710.4,0,30,29.5,30
2018-12-09 01:00:17.7801,172.8,51.1,29.75,29.57,0,20.33,2,710.4,0,30,29.5,30
2018-12-09 01:00:18.0301,172.8,51.1,29.75,29.57,0,20.32,65,-820,-880,0,29.5,30
2018-12-09 01:00:18.2801,172.8,51.1,29.75,29.57,0,20.32,51,3.63,3.61,0,29.5,30
2018-12-09 01:00:18.5301,172.8,51.1,29.75,29.57,0,20.32,63,50,50,0,29.5,30
2018-12-09 01:00:18.7801,172.8,51.1,29.75,29.57,0,20.32,67,26.4,26.5,0,29.5,30
2018-12-09 01:00:19.0301,172.8,51.1,29.75,29.57,0,20.32,52,3.63,3.61,0,29.5,30
2018-12-09 01:00:19.2801,172.8,51.1,29.75,29.57,0,20.32,6,-830,26.4,3.6,29.5,30
2018-12-09 01:00:19.5301,172.8,51.1,29.75,29.57,0,20.32,7,-880,26.4,3.6,29.5,30
2018-12-09 01:00:19.7801,172.8,51.1,29.75,29.57,0,20.32,1,710.4,0,30,29.5,30
2018-12-09 01:00:20.0301,172.8,51.1,29.75,29.57,0,20.33,2,710.4,0,30,29.5,30
2018-12-09 01:00:20.2801,172.8,51.1,29.75,29.57,0,20.32,61,712.5,707.5,0,29.5,30
2018-12-09 01:00:20.5301,172.8,51.1,29.75,29.57,0,20.32,62,425,425,0,29.5,30
2018-12-09 01:00:20.7801,172.8,51.1,29.75,29.57,0.1,20.32,64,8,8.2,0,29.5,30
2018-12-09 01:00:21.0301,172.8,51.1,29.75,29.57,0,20.32,3,710.5,0,28.5,29.5,30
2018-12-09 01:00:21.2801,172.8,51.1,29.75,29.57,0,20.32,4,710.5,0,28.5,29.5,30
2018-12-09 01:00:21.5301,172.8,51.1,29.75,29.57,0,20.33,65,-820,-880,0,29.5,30
2018-12-09 01:00:21.7802,172.8,51.1,29.75,29.57,0,20.34,66,5200,5200,0,29.5,30
2018-12-09 01:00:22.0302,172.8,51.1,29.75,29.57,0,20.32,1,710.5,0,30,29.5,30
2018-12-09 01:00:22.2801,172.8,51.1,29.75,29.57,0,20.32,2,710.5,0,30,29.5,30
2018-12-09 01:00:22.5301,172.8,51.1,29.75,29.57,0,20.32,65,-820,-880,0,29.5,30
2018-12-09 01:00:22.7801,172.8,51.1,29.75,29.57,0,20.32,51,3.63,3.61,0,29.5,30
2018-12-09 01:00:23.0301,172.8,51.1,29.75,29.57,0,20.32,63,50,50,0,29.5,30
2018-12-09 01:00:23.2801,172.8,51.1,29.75,29.57,0,20.32,67,26.3,26.4,0,29.5,30
2018-12-09 01:00:23.5301,172.8,51.1,29.75,29.57,0,20.31,52,3.63,3.61,0,29.5,30
2018-12-09 01:00:23.7801,172.8,51.1,29.75,29.57,0,20.34,6,-820,26.3,3.6,29.5,30
2018-12-09 01:00:24.0301,172.8,51.1,29.75,29.57,0,20.32,7,-880,26.4,3.6,29.5,30
2018-12-09 01:00:24.2801,172.8,51.1,29.75,29.57,0,20.33,1,710.5,0,30,29.5,30
2018-12-09 01:00:24.5302,172.8,51.1,29.75,29.57,0,20.32,2,710.5,0,30,29.5,30
2018-12-09 01:00:24.7802,172.8,51.1,29.75,29.57,0,20.32,61,712.6,707.5,0,29.5,30
2018-12-09 01:00:25.0302,172.8,51.1,29.75,29.57,0.1,20.32,62,425,425,0,29.5,30
2018-12-09 01:00:25.2801,172.8,51.1,29.75,29.57,0,20.31,64,8,8.2,0,29.5,30
2018-12-09 01:00:25.5301,172.8,51.1,29.75,29.57,0.1,20.31,3,710.5,0,28.5,29.5,30
2018-12-09 01:00:25.7801,172.8,51.1,29.75,29.57,0.1,20.32,4,710.5,0,28.5,29.5,30
2018-12-09 01:00:26.0301,172.8,51.1,29.75,29.57,0,20.32,65,-810,-880,0,29.5,30
2018-12-09 01:00:26.2801,172.8,51.1,29.75,29.57,0,20.31,66,5200,5200,0,29.5,30
2018-12-09 01:00:26.5301,172.8,51.1,29.75,29.57,0,20.32,1,710.5,0,30,29.5,30
2018-12-09 01:00:26.7801,172.8,51.1,29.75,29.57,0,20.33,2,710.5,0,30,29.5,30
2018-12-09 01:00:27.0302,172.8,51.1,29.75,29.57,0,20.32,65,-820,-880,0,29.5,30
2018-12-09 01:00:27.2802,172.8,51.1,29.75,29.57,0,20.31,51,3.63,3.61,0,29.5,30
2018-12-09 01:00:27.5302,172.8,51.1,29.75,29.57,0,20.33,63,50,50,0,29.5,30
2018-12-09 01:00:27.7802,172.8,51.1,29.75,29.57,0,20.32,67,26.3,26.3,0,29.5,30
2018-12-09 01:00:28.0302,172.8,51.1,29.75,29.57,0,20.31,52,3.63,3.61,0,29.5,30
2018-12-09 01:00:28.2802,172.8,51.1,29.75,29.57,0,20.36,6,-820,26.3,3.6,29.5,30
2018-12-09 01:00:28.5302,172.8,51.1,29.75,29.57,0,20.33,7,-880,26.3,3.6,29.5,30
2018-12-09 01:00:28.7802,172.8,51.1,29.75,29.57,0,20.3,1,710.4,0,30,29.5,30
2018-12-09 01:00:29.0302,172.8,51.1,29.75,29.57,0,20.31,2,710.4,0,30,29.5,30
2018-12-09 01:00:29.2802,172.8,51.1,29.75,29.57,0,20.32,61,712.6,707.5,0,29.5,30
2018-12-09 01:00:29.5302,172.8,51.1,29.75,29.57,0.1,20.32,62,425,425,0,29.5,30
2018-12-09 01:00:29.7802,172.8,51.1,29.75,29.57,0,20.32,64,8,8.2,0,29.5,30
2018-12-09 01:00:30.0302,172.8,51.1,29.75,29.57,0.1,20.32,3,710.4,0,28.5,29.5,30
2018-12-09 01:00:30.2802,172.8,51.1,29.75,29.57,0.1,20.32,4,710.4,0,28.5,29.5,30
2018-12-09 01:00:30.5302,172.8,51.1,29.75,29.57,0,20.33,65,-820,-880,0,29.5,30
2018-12-09 01:00:30.7802,172.8,51.1,29.75,29.57,0.1,20.32,66,5190,5200,0,29.5,30
2018-12-09 01:00:31.0302,172.8,51.1,29.75,29.57,0,20.33,1,710.4,0,30,29.5,30
2018-12-09 01:00:31.2802,172.8,51.1,29.75,29.57,0,20.34,2,710.4,0,30,29.5,30
2018-12-09 01:00:31.5302,172.8,51.1,29.75,29.57,0,20.32,65,-820,-880,0,29.5,30
2018-12-09 01:00:31.7802,172.8,51.1,29.75,29.57,0,20.32,51,3.63,3.61,0,29.5,30
2018-12-09 01:00:32.0302,172.8,51.1,29.75,29.57,0,20.33,63,50,50,0,29.5,30
2018-12-09 01:00:32.2802,172.8,51.1,29.75,29.57,0,20.32,67,26.2,26.3,0,29.5,30
2018-12-09 01:00:32.5302,172.8,51.1,29.75,29.57,0,20.32,52,3.63,3.61,0,29.5,30
2018-12-09 01:00:32.7802,172.8,51.1,29.75,29.57,0,20.32,6,-820,26.2,3.6,29.5,30
2018-12-09 01:00:33.0302,172.8,51.1,29.75,29.57,0,20.31,7,-880,26.3,3.6,29.5,30
2018-12-09 01:00:33.2802,172.8,51.1,29.75,29.57,0,20.32,1,710.4,0,30,29.5,30
2018-12-09 01:00:33.5302,172.8,51.1,29.75,29.57,0,20.32,2,710.4,0,30,29.5,30
2018-12-09 01:00:33.7802,172.8,51.1,29.75,29.57,0,20.32,61,712.6,707.4,0,29.5,30
2018-12-09 01:00:34.0302,172.8,51.1,29.75,29.57,0,20.32,62,425,425,0,29.5,30
2018-12-09 01:00:34.2802,172.8,51.1,29.75,29.57,0,20.32,64,8,8.2,0,29.5,30
2018-12-09 01:00:34.5302,172.8,51.1,29.75,29.57,0,20.34,3,710.4,0,28.5,29.5,30
2018-12-09 01:00:34.7802,172.8,51.1,29.75,29.57,0,20.32,4,710.4,0,28.5,29.5,30
2018-12-09 01:00:35.0302,172.8,51.1,29.75,29.57,0.1,20.32,65,-810,-880,0,29.5,30
2018-12-09 01:00:35.2802,172.8,51.1,29.75,29.57,0.1,20.32,66,5200,5200,0,29.5,30
2018-12-09 01:00:35.5302,172.8,51.1,29.75,29.57,0,20.33,1,710.5,0,30,29.5,30
2018-12-09 01:00:35.7802,172.8,51.1,29.75,29.57,0,20.32,2,710.5,0,30,29.5,30
2018-12-09 01:00:36.0302,172.8,51.1,29.75,29.57,0,20.32,65,-820,-880,0,29.5,30
2018-12-09 01:00:36.2802,172.8,51.1,29.75,29.57,0,20.32,51,3.63,3.61,0,29.5,30
2018-12-09 01:00:36.5302,172.8,51.1,29.75,29.57,0,20.32,63,50,50,0,29.5,30
2018-12-09 01:00:36.7802,172.8,51.1,29.75,29.57,0,20.32,67,26.2,26.2,0,29.5,30
2018-12-09 01:00:37.0302,172.8,51.1,29.75,29.57,0,20.32,52,3.63,3.61,0,29.5,30
2018-12-09 01:00:37.2802,172.8,51.1,29.75,29.57,0,20.34,6,-820,26.1,3.6,29.5,30
2018-12-09 01:00:37.5302,172.8,51.1,29.75,29.57,0,20.32,7,-880,26.2,3.6,29.5,30
2018-12-09 01:00:37.7803,172.8,51.1,29.75,29.57,0,20.32,1,710.5,0,30,29.5,30
2018-12-09 01:00:38.0303,172.8,51.1,29.75,29.57,0,20.33,2,710.5,0,30,29.5,30
2018-12-09 01:00:38.2803,172.8,51.1,29.75,29.57,0,20.32,61,712.7,707.5,0,29.5,30
2018-12-09 01:00:38.5303,172.8,51.1,29.75,29.57,0,20.32,62,425,425,0,29.5,30
2018-12-09 01:00:38.7803,172.8,51.1,29.75,29.57,0,20.26,64,8,8.1,0,29.5,30
2018-12-09 01:00:39.0303,172.8,51.1,29.75,29.57,0,20.32,3,710.5,0,28.5,29.5,30
2018-12-09 01:00:39.2803,172.8,51.1,29.75,29.57,0.1,20.31,4,710.5,0,28.5,29.5,30
2018-12-09 01:00:39.5303,172.8,51.1,29.75,29.57,0.1,20.32,65,-810,-880,0,29.5,30
2018-12-09 01:00:39.7803,172.8,51.1,29.75,29.57,0.1,20.31,66,5200,5200,0,29.5,30
2018-12-09 01:00:40.0303,172.8,51.1,29.75,29.57,0,20.32,1,710.5,0,30,29.5,30
2018-12-09 01:00:40.2803,172.8,51.1,29.75,29.57,0,20.33,2,710.5,0,30,29.5,30
2018-12-09 01:00:40.5303,172.8,51.1,29.75,29.57,0,20.31,65,-810,-870,0,29.5,30
2018-12-09 01:00:40.7803,172.8,51.1,29.75,29.57,0,20.32,51,3.63,3.61,0,29.5,30
2018-12-09 01:00:41.0303,172.8,51.1,29.75,29.57,0,20.32,63,50,50,0,29.5,30
2018-12-09 01:00:41.2803,172.8,51.1,29.75,29.57,0,20.33,67,26.1,26.2,0,29.5,30
2018-12-09 01:00:41.5303,172.8,51.1,29.5,29.57,0,20.31,52,3.63,3.61,0,29.5,30
2018-12-09 01:00:41.7803,172.8,51.1,29.5,29.57,0,20.32,6,-820,26.1,3.6,29.5,30
2018-12-09 01:00:42.0302,172.8,51.1,29.5,29.57,0,20.32,7,-870,26.1,3.6,29.5,30
2018-12-09 01:00:42.2802,172.8,51.1,29.5,29.57,0,20.32,1,710.5,0,30,29.5,30
2018-12-09 01:00:42.5303,172.8,51.1,29.5,29.57,0,20.31,2,710.5,0,30,29.5,29.5
2018-12-09 01:00:42.7803,172.8,51.1,29.5,29.57,0,20.32,61,712.6,707.5,0,29.5,29.5
2018-12-09 01:00:43.0303,172.8,51.1,29.5,29.57,0,20.32,62,425,425,0,29.5,29.5
2018-12-09 01:00:43.2803,172.8,51.1,29.5,29.57,0,20.32,64,8,8.2,0,29.5,29.5
2018-12-09 01:00:43.5303,172.8,51.1,29.5,29.57,0.1,20.32,3,710.5,0,28.5,29.5,29.5
2018-12-09 01:00:43.7803,172.8,51.1,29.5,29.57,0.1,20.32,4,710.5,0,28.5,29.5,29.5
2018-12-09 01:00:44.0303,172.8,51.1,29.5,29.57,0.1,20.31,65,-810,-860,0,29.5,29.5
2018-12-09 01:00:44.2803,172.8,51.1,29.5,29.57,0.1,20.32,66,5200,5200,0,29.5,29.5
2018-12-09 01:00:44.5303,172.8,51.1,29.5,29.57,0,20.3,1,710.5,0,30,29.5,29.5
2018-12-09 01:00:44.7803,172.8,51.1,29.5,29.57,0,20.32,2,710.5,0,30,29.5,29.5
2018-12-09 01:00:45.0304,172.8,51.1,29.5,29.57,0.1,20.32,65,-820,-860,0,29.5,29.5
2018-12-09 01:00:45.2804,172.8,51.1,29.5,29.57,0,20.32,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:00:45.5304,172.8,51.1,29.5,29.57,0,20.34,63,50,50,0,29.5,29.5
2018-12-09 01:00:45.7804,172.8,51.1,29.5,29.57,0,20.32,67,26,26.1,0,29.5,29.5
2018-12-09 01:00:46.0304,172.8,51.1,29.5,29.57,0,20.3,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:00:46.2804,172.8,51.1,29.5,29.57,0,20.38,6,-820,26,3.6,29.5,29.5
2018-12-09 01:00:46.5304,172.8,51.1,29.5,29.57,0,20.34,7,-860,26.1,3.6,29.5,29.5
2018-12-09 01:00:46.7804,172.8,51.1,29.5,29.57,0,20.34,1,710.5,0,30,29.5,29.5
2018-12-09 01:00:47.0304,172.8,51.1,29.5,29.57,0,20.32,2,710.5,0,30,29.5,29.5
2018-12-09 01:00:47.2804,172.8,51.1,29.5,29.57,0,20.29,61,712.7,707.5,0,29.5,29.5
2018-12-09 01:00:47.5304,172.8,51.1,29.5,29.57,0,20.32,62,425,425,0,29.5,29.5
2018-12-09 01:00:47.7804,172.8,51.1,29.5,29.57,0,20.32,64,8,8.2,0,29.5,29.5
2018-12-09 01:00:48.0304,172.8,51.1,29.5,29.57,0.1,20.32,3,710.5,0,28.5,29.5,29.5
2018-12-09 01:00:48.2804,172.8,51.1,29.5,29.57,0.1,20.32,4,710.5,0,28.5,29.5,29.5
2018-12-09 01:00:48.5304,172.8,51.1,29.5,29.57,0.1,20.32,65,-820,-860,0,29.5,29.5
2018-12-09 01:00:48.7804,172.8,51.1,29.5,29.57,0.1,20.32,66,5190,5200,0,29.5,29.5
2018-12-09 01:00:49.0304,172.8,51.1,29.5,29.57,0.1,20.32,1,710.5,0,30,29.5,29.5
2018-12-09 01:00:49.2803,172.8,51.1,29.5,29.57,0.1,20.31,2,710.5,0,30,29.5,29.5
2018-12-09 01:00:49.5303,172.8,51.1,29.5,29.57,0,20.32,65,-830,-850,0,29.5,29.5
2018-12-09 01:00:49.7803,172.8,51.1,29.5,29.57,0,20.32,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:00:50.0304,172.8,51.1,29.5,29.57,0,20.32,63,50,50,0,29.5,29.5
2018-12-09 01:00:50.2804,172.8,51.1,29.5,29.57,0,20.31,67,26,26,0,29.5,29.5
2018-12-09 01:00:50.5304,172.8,51.1,29.5,29.57,0,20.31,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:00:50.7804,172.8,51.1,29.5,29.57,0,20.33,6,-830,26,3.6,29.5,29.5
2018-12-09 01:00:51.0304,172.8,51.1,29.5,29.57,0,20.32,7,-850,26,3.6,29.5,29.5
2018-12-09 01:00:51.2804,172.8,51.1,29.5,29.57,0,20.32,1,710.5,0,30,29.5,29.5
2018-12-09 01:00:51.5304,172.8,51.1,29.5,29.57,0,20.32,2,710.4,0,30,29.5,29.5
2018-12-09 01:00:51.7804,172.8,51.1,29.5,29.57,0,20.32,61,712.8,707.5,0,29.5,29.5
2018-12-09 01:00:52.0304,172.8,51.1,29.5,29.57,0,20.32,62,425,425,0,29.5,29.5
2018-12-09 01:00:52.2804,172.8,51.1,29.5,29.57,0,20.32,64,8,8.1,0,29.5,29.5
2018-12-09 01:00:52.5304,172.8,51.1,29.5,29.57,0.1,20.33,3,710.5,0,28.5,29.5,29.5
2018-12-09 01:00:52.7804,172.8,51.1,29.5,29.57,0.1,20.33,4,710.4,0,28.5,29.5,29.5
2018-12-09 01:00:53.0304,172.8,51.1,29.5,29.57,0.1,20.32,65,-820,-850,0,29.5,29.5
2018-12-09 01:00:53.2804,172.8,51.1,29.5,29.57,0.1,20.32,66,5190,5190,0,29.5,29.5
2018-12-09 01:00:53.5304,172.8,51.1,29.5,29.57,0.1,20.32,1,710.5,0,30,29.5,29.5
2018-12-09 01:00:53.7804,172.8,51.1,29.5,29.57,0.1,20.33,2,710.4,0,30,29.5,29.5
2018-12-09 01:00:54.0304,172.8,51.1,29.5,29.57,0.1,20.32,65,-830,-850,0,29.5,29.5
2018-12-09 01:00:54.2804,172.8,51.1,29.5,29.57,0,20.32,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:00:54.5304,172.8,51.1,29.5,29.57,0,20.32,63,50,50,0,29.5,29.5
2018-12-09 01:00:54.7804,172.8,51.1,29.5,29.57,0,20.32,67,25.9,26,0,29.5,29.5
2018-12-09 01:00:55.0304,172.8,51.1,29.5,29.57,0,20.33,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:00:55.2804,172.8,51.1,29.5,29.57,0,20.32,6,-840,25.9,3.6,29.5,29.5
2018-12-09 01:00:55.5304,172.8,51.1,29.5,29.57,0,20.33,7,-850,26,3.6,29.5,29.5
2018-12-09 01:00:55.7804,172.8,51.1,29.5,29.57,0,20.32,1,710.5,0,30,29.5,29.5
2018-12-09 01:00:56.0304,172.8,51.1,29.5,29.57,0,20.35,2,710.4,0,30,29.5,29.5
2018-12-09 01:00:56.2804,172.8,51.1,29.5,29.57,0,20.33,61,712.8,707.6,0,29.5,29.5
2018-12-09 01:00:56.5304,172.8,51.1,29.5,29.57,0,20.36,62,425,425,0,29.5,29.5
2018-12-09 01:00:56.7804,172.8,51.1,29.5,29.57,0,20.33,64,8,8.1,0,29.5,29.5
2018-12-09 01:00:57.0304,172.8,51.1,29.5,29.57,0,20.32,3,710.6,0,28.5,29.5,29.5
2018-12-09 01:00:57.2804,172.8,51.1,29.5,29.57,0,20.32,4,710.4,0,28.5,29.5,29.5
2018-12-09 01:00:57.5304,172.8,51.1,29.5,29.57,0,20.32,65,-830,-840,0,29.5,29.5
2018-12-09 01:00:57.7805,172.8,50.9,29.5,29.46,0.1,20.32,66,5190,5190,0,29.5,29.5
2018-12-09 01:00:58.0305,172.8,50.9,29.5,29.46,0.1,20.33,1,710.6,0,30,29.5,29.5
2018-12-09 01:00:58.2805,172.8,50.9,29.5,29.46,0,20.32,2,710.4,0,30,29.5,29.5
2018-12-09 01:00:58.5305,172.8,50.9,29.5,29.46,0.1,20.3,65,-830,-850,0,29.5,29.5
2018-12-09 01:00:58.7805,172.8,50.9,29.5,29.46,0.1,20.32,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:00:59.0305,172.8,50.9,29.5,29.46,0,20.32,63,50,50,0,29.5,29.5
2018-12-09 01:00:59.2805,172.8,50.9,29.5,29.46,0,20.33,67,25.9,25.9,0,29.5,29.5
2018-12-09 01:00:59.5305,172.8,50.9,29.5,29.46,0,20.32,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:00:59.7805,172.8,50.9,29.5,29.46,0,20.32,6,-840,25.9,3.6,29.5,29.5
2018-12-09 01:01:00.0305,172.8,50.9,29.5,29.46,0,20.37,7,-840,25.9,3.6,29.5,29.5
2018-12-09 01:01:00.2805,172.8,50.9,29.5,29.46,0,20.32,1,710.6,0,30,29.5,29.5
2018-12-09 01:01:00.5305,172.8,50.9,29.5,29.46,0,20.32,2,710.4,0,30,29.5,29.5
2018-12-09 01:01:00.7805,172.8,50.9,29.5,29.46,0,20.32,61,712.7,707.5,0,29.5,29.5
2018-12-09 01:01:01.0304,172.8,50.9,29.5,29.46,0,20.32,62,425,425,0,29.5,29.5
2018-12-09 01:01:01.2804,172.8,50.9,29.5,29.46,0,20.31,64,8,8.2,0,29.5,29.5
2018-12-09 01:01:01.5304,172.8,50.9,29.5,29.46,0,20.32,3,710.6,0,28.5,29.5,29.5
2018-12-09 01:01:01.7804,172.8,50.9,29.5,29.46,0,20.32,4,710.4,0,28.5,29.5,29.5
2018-12-09 01:01:02.0304,172.8,50.9,29.5,29.46,0,20.33,65,-830,-840,0,29.5,29.5
2018-12-09 01:01:02.2804,172.8,50.9,29.5,29.46,0,20.32,66,5190,5190,0,29.5,29.5
2018-12-09 01:01:02.5305,172.8,50.9,29.5,29.46,0,20.32,1,710.6,0,30,29.5,29.5
2018-12-09 01:01:02.7805,172.8,50.9,29.5,29.46,0.1,20.32,2,710.4,0,30,29.5,29.5
