Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 01:01:03.0305,172.8,50.9,29.5,29.46,0.1,20.32,65,-840,-850,0,29.5,29.5
2018-12-09 01:01:03.2805,172.8,50.9,29.5,29.46,0.1,20.32,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:03.5305,172.8,50.9,29.5,29.46,0.1,20.32,63,50,50,0,29.5,29.5
2018-12-09 01:01:03.7805,172.8,50.9,29.5,29.46,0,20.31,67,25.8,25.9,0,29.5,29.5
2018-12-09 01:01:04.0305,172.8,50.9,29.5,29.46,0,20.33,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:04.2805,172.8,50.9,29.5,29.46,0,20.32,6,-840,25.8,3.6,29.5,29.5
2018-12-09 01:01:04.5305,172.8,50.9,29.5,29.46,0,20.33,7,-850,25.9,3.6,29.5,29.5
2018-12-09 01:01:04.7805,172.8,50.9,29.5,29.46,0,20.32,1,710.6,0,30,29.5,29.5
2018-12-09 01:01:05.0305,172.8,50.9,29.5,29.46,0,20.31,2,710.3,0,30,29.5,29.5
2018-12-09 01:01:05.2805,172.8,50.9,29.5,29.46,0,20.32,61,712.7,707.4,0,29.5,29.5
2018-12-09 01:01:05.5305,172.8,50.9,29.5,29.46,0,20.33,62,425,425,0,29.5,29.5
2018-12-09 01:01:05.7805,172.8,50.9,29.5,29.46,0,20.32,64,8,8.2,0,29.5,29.5
2018-12-09 01:01:06.0305,172.8,50.9,29.5,29.46,0,20.34,3,710.6,0,28.5,29.5,29.5
2018-12-09 01:01:06.2805,172.8,50.9,29.5,29.46,0,20.32,4,710.3,0,28.5,29.5,29.5
2018-12-09 01:01:06.5304,172.8,50.9,29.5,29.46,0,20.29,65,-840,-840,0,29.5,29.5
2018-12-09 01:01:06.7804,172.8,50.9,29.5,29.46,0,20.3,66,5190,5190,0,29.5,29.5
2018-12-09 01:01:07.0305,172.8,50.9,29.5,29.46,0,20.32,1,710.6,0,30,29.5,29.5
2018-12-09 01:01:07.2805,172.8,50.9,29.5,29.46,0,20.32,2,710.3,0,30,29.5,29.5
2018-12-09 01:01:07.5305,172.8,50.9,29.5,29.46,0.1,20.28,65,-840,-850,0,29.5,29.5
2018-12-09 01:01:07.7806,172.8,50.9,29.5,29.46,0.1,20.33,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:08.0306,172.8,50.9,29.5,29.46,0.1,20.31,63,50,50,0,29.5,29.5
2018-12-09 01:01:08.2806,172.8,50.9,29.5,29.46,0.1,20.35,67,25.8,25.8,0,29.5,29.5
2018-12-09 01:01:08.5306,172.8,50.9,29.5,29.46,0,20.33,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:08.7806,172.8,50.9,29.5,29.46,0,20.33,6,-840,25.8,3.6,29.5,29.5
2018-12-09 01:01:09.0306,172.8,50.9,29.5,29.46,0,20.32,7,-840,25.8,3.6,29.5,29.5
2018-12-09 01:01:09.2806,172.8,50.9,29.5,29.46,0,20.33,1,710.6,0,30,29.5,29.5
2018-12-09 01:01:09.5306,172.8,50.9,29.5,29.46,0,20.31,2,710.3,0,30,29.5,29.5
2018-12-09 01:01:09.7806,172.8,50.9,29.5,29.46,0,20.32,61,712.7,707.5,0,29.5,29.5
2018-12-09 01:01:10.0306,172.8,50.9,29.5,29.46,0,20.32,62,425,425,0,29.5,29.5
2018-12-09 01:01:10.2806,172.8,50.9,29.5,29.46,0,20.31,64,8,8.2,0,29.5,29.5
2018-12-09 01:01:10.5306,172.8,50.9,29.5,29.46,0,20.32,3,710.6,0,28.5,29.5,29.5
2018-12-09 01:01:10.7806,172.8,50.9,29.5,29.46,0,20.32,4,710.3,0,28.5,29.5,29.5
2018-12-09 01:01:11.0306,172.8,50.9,29.5,29.46,0,20.32,65,-850,-850,0,29.5,29.5
2018-12-09 01:01:11.2806,172.8,50.9,29.5,29.46,0,20.32,66,5200,5200,0,29.5,29.5
2018-12-09 01:01:11.5306,172.8,50.9,29.5,29.46,0,20.32,1,710.6,0,30,29.5,29.5
2018-12-09 01:01:11.7806,172.8,50.9,29.5,29.46,0,20.32,2,710.5,0,30,29.5,29.5
2018-12-09 01:01:12.0306,172.8,50.9,29.5,29.46,0,20.32,65,-840,-850,0,29.5,29.5
2018-12-09 01:01:12.2806,172.8,50.9,29.5,29.46,0.1,20.32,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:12.5307,172.8,50.9,29.5,29.46,0,20.32,63,50,50,0,29.5,29.5
2018-12-09 01:01:12.7807,172.8,50.9,29.5,29.46,0.1,20.32,67,25.7,25.8,0,29.5,29.5
2018-12-09 01:01:13.0307,172.8,50.9,29.5,29.46,0,20.36,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:13.2807,172.8,50.9,29.5,29.46,0,20.32,6,-840,25.7,3.6,29.5,29.5
2018-12-09 01:01:13.5306,172.8,50.9,29.5,29.46,0,20.31,7,-850,25.8,3.6,29.5,29.5
2018-12-09 01:01:13.7806,172.8,50.9,29.5,29.46,0,20.36,1,710.6,0,30,29.5,29.5
2018-12-09 01:01:14.0306,172.8,50.9,29.5,29.46,0,20.32,2,710.5,0,30,29.5,29.5
2018-12-09 01:01:14.2806,172.8,50.9,29.5,29.46,0,20.32,61,712.6,707.6,0,29.5,29.5
2018-12-09 01:01:14.5306,172.8,50.9,29.5,29.46,0,20.31,62,425,425,0,29.5,29.5
2018-12-09 01:01:14.7806,172.8,50.9,29.5,29.46,0,20.27,64,8,8.2,0,29.5,29.5
2018-12-09 01:01:15.0306,172.8,50.9,29.5,29.46,0,20.32,3,710.6,0,28.5,29.5,29.5
2018-12-09 01:01:15.2806,172.8,50.9,29.5,29.46,0,20.32,4,710.5,0,28.5,29.5,29.5
2018-12-09 01:01:15.5307,172.8,50.9,29.5,29.46,0,20.32,65,-850,-850,0,29.5,29.5
2018-12-09 01:01:15.7807,172.8,50.9,29.5,29.46,0,20.32,66,5200,5200,0,29.5,29.5
2018-12-09 01:01:16.0307,172.8,50.9,29.5,29.46,0,20.32,1,710.6,0,30,29.5,29.5
2018-12-09 01:01:16.2807,172.8,50.9,29.5,29.46,0,20.32,2,710.5,0,30,29.5,29.5
2018-12-09 01:01:16.5307,172.8,50.9,29.5,29.46,0,20.32,65,-840,-850,0,29.5,29.5
2018-12-09 01:01:16.7807,172.8,50.9,29.5,29.46,0.1,20.33,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:17.0307,172.8,50.9,29.5,29.46,0.1,20.32,63,50,50,0,29.5,29.5
2018-12-09 01:01:17.2807,172.8,50.9,29.5,29.46,0.1,20.32,67,25.7,25.8,0,29.5,29.5
2018-12-09 01:01:17.5307,172.8,50.9,29.5,29.46,0,20.33,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:17.7807,172.8,50.9,29.5,29.46,0.1,20.33,6,-840,25.7,3.6,29.5,29.5
2018-12-09 01:01:18.0307,172.8,50.9,29.5,29.46,0,20.32,7,-840,25.7,3.6,29.5,29.5
2018-12-09 01:01:18.2807,172.8,50.9,29.5,29.46,0,20.31,1,710.6,0,30,29.5,29.5
2018-12-09 01:01:18.5307,172.8,50.9,29.5,29.46,0,20.32,2,710.5,0,30,29.5,29.5
2018-12-09 01:01:18.7807,172.8,50.9,29.5,29.46,0,20.33,61,712.7,707.6,0,29.5,29.5
2018-12-09 01:01:19.0307,172.8,50.9,29.5,29.46,0,20.32,62,425,425,0,29.5,29.5
2018-12-09 01:01:19.2807,172.8,50.9,29.5,29.46,0,20.32,64,8,8.2,0,29.5,29.5
2018-12-09 01:01:19.5307,172.8,50.9,29.5,29.46,0,20.32,3,710.6,0,28.5,29.5,29.5
2018-12-09 01:01:19.7807,172.8,50.9,29.5,29.46,0,20.32,4,710.5,0,28.5,29.5,29.5
2018-12-09 01:01:20.0307,172.8,50.9,29.5,29.46,0,20.32,65,-850,-840,0,29.5,29.5
2018-12-09 01:01:20.2807,172.8,50.9,29.5,29.46,0,20.32,66,5200,5200,0,29.5,29.5
2018-12-09 01:01:20.5307,172.8,50.9,29.5,29.46,0,20.32,1,710.6,0,30,29.5,29.5
2018-12-09 01:01:20.7807,172.8,50.9,29.5,29.46,0,20.32,2,710.5,0,30,29.5,29.5
2018-12-09 01:01:21.0308,172.8,50.9,29.5,29.46,0,20.32,65,-840,-840,0,29.5,29.5
2018-12-09 01:01:21.2808,172.8,50.9,29.5,29.46,0,20.33,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:21.5308,172.8,50.9,29.5,29.46,0.1,20.32,63,50,50,0,29.5,29.5
2018-12-09 01:01:21.7808,172.8,50.9,29.5,29.46,0,20.33,67,25.7,25.7,0,29.5,29.5
2018-12-09 01:01:22.0307,172.8,50.9,29.5,29.46,0,20.32,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:22.2807,172.8,50.9,29.5,29.46,0,20.32,6,-840,25.7,3.6,29.5,29.5
2018-12-09 01:01:22.5307,172.8,50.9,29.5,29.46,0,20.32,7,-850,25.7,3.6,29.5,29.5
2018-12-09 01:01:22.7807,172.8,50.9,29.5,29.46,0.1,20.32,1,710.6,0,30,29.5,29.5
2018-12-09 01:01:23.0307,172.8,50.9,29.5,29.46,0,20.32,2,710.5,0,30,29.5,29.5
2018-12-09 01:01:23.2807,172.8,50.9,29.5,29.46,0,20.32,61,712.6,707.5,0,29.5,29.5
2018-12-09 01:01:23.5307,172.8,50.9,29.5,29.46,0,20.32,62,425,425,0,29.5,29.5
2018-12-09 01:01:23.7807,172.8,50.9,29.5,29.46,0,20.3,64,8,8.2,0,29.5,29.5
2018-12-09 01:01:24.0307,172.8,50.9,29.5,29.46,0,20.32,3,710.6,0,28.5,29.5,29.5
2018-12-09 01:01:24.2807,172.8,50.9,29.5,29.46,0,20.33,4,710.5,0,28.5,29.5,29.5
2018-12-09 01:01:24.5308,172.8,50.9,29.5,29.46,0,20.31,65,-850,-840,0,29.5,29.5
2018-12-09 01:01:24.7808,172.8,50.9,29.5,29.46,0,20.34,66,5200,5190,0,29.5,29.5
2018-12-09 01:01:25.0308,172.8,50.9,29.5,29.46,0,20.34,1,710.6,0,30,29.5,29.5
2018-12-09 01:01:25.2808,172.8,50.9,29.5,29.46,0,20.33,2,710.5,0,30,29.5,29.5
2018-12-09 01:01:25.5308,172.8,50.9,29.5,29.46,0,20.32,65,-840,-850,0,29.5,29.5
2018-12-09 01:01:25.7808,172.8,50.9,29.5,29.46,0,20.32,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:26.0308,172.8,50.9,29.5,29.46,0,20.31,63,50,50,0,29.5,29.5
2018-12-09 01:01:26.2808,172.8,50.9,29.5,29.46,0,20.32,67,25.6,25.7,0,29.5,29.5
2018-12-09 01:01:26.5308,172.8,50.9,29.5,29.46,0.1,20.33,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:26.7808,172.8,50.9,29.5,29.46,0.1,20.34,6,-840,25.6,3.6,29.5,29.5
2018-12-09 01:01:27.0308,172.8,50.9,29.5,29.46,0,20.32,7,-850,25.7,3.6,29.5,29.5
2018-12-09 01:01:27.2808,172.8,50.9,29.5,29.46,0,20.12,1,710.5,0,30,29.5,29.5
2018-12-09 01:01:27.5308,172.8,50.9,29.5,29.46,0,20.13,2,710.5,0,30,29.5,29.5
2018-12-09 01:01:27.7808,172.8,50.9,29.5,29.46,0.1,20.12,61,712.6,707.4,0,29.5,29.5
2018-12-09 01:01:28.0308,172.8,50.9,29.5,29.46,0,20.14,62,425,425,0,29.5,29.5
2018-12-09 01:01:28.2808,172.8,50.9,29.5,29.46,0,20.13,64,8,8.2,0,29.5,29.5
2018-12-09 01:01:28.5309,172.8,50.9,29.5,29.46,0,20.13,3,710.5,0,28,29.5,29.5
2018-12-09 01:01:28.7809,172.8,50.9,29.5,29.46,0,20.15,4,710.5,0,28.5,29.5,29.5
2018-12-09 01:01:29.0308,172.8,50.9,29.5,29.46,0,20.14,65,-850,-840,0,29.5,29.5
2018-12-09 01:01:29.2808,172.8,50.9,29.5,29.46,0,20.12,66,5200,5200,0,29.5,29.5
2018-12-09 01:01:29.5308,172.8,50.9,29.5,29.46,0,20.1,1,710.5,0,30,29.5,29.5
2018-12-09 01:01:29.7808,172.8,50.9,29.5,29.46,0,20.13,2,710.5,0,30,29.5,29.5
2018-12-09 01:01:30.0308,172.8,50.9,29.5,29.46,0,20.12,65,-840,-850,0,29.5,29.5
2018-12-09 01:01:30.2808,172.8,50.9,29.5,29.46,0,20.13,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:30.5308,172.8,50.9,29.5,29.46,0.1,20.15,63,50,50,0,29.5,29.5
2018-12-09 01:01:30.7808,172.8,50.9,29.5,29.46,0,20.16,67,25.6,25.6,0,29.5,29.5
2018-12-09 01:01:31.0308,172.8,50.9,29.5,29.46,0.1,20.12,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:31.2809,172.8,50.9,29.5,29.46,0,20.19,6,-840,25.6,3.6,29.5,29.5
2018-12-09 01:01:31.5309,172.8,50.9,29.5,29.46,0.1,20.12,7,-850,25.6,3.6,29.5,29.5
2018-12-09 01:01:31.7809,172.8,50.9,29.5,29.46,0,20.13,1,710.5,0,30,29.5,29.5
2018-12-09 01:01:32.0309,172.8,50.9,29.5,29.46,0.1,20.13,2,710.5,0,30,29.5,29.5
2018-12-09 01:01:32.2808,172.8,50.9,29.5,29.46,0,20.13,61,712.6,707.5,0,29.5,29.5
2018-12-09 01:01:32.5308,172.8,50.9,29.5,29.46,0,20.13,62,425,425,0,29.5,29.5
2018-12-09 01:01:32.7808,172.8,50.9,29.5,29.46,0,20.12,64,8,8.1,0,29.5,29.5
2018-12-09 01:01:33.0308,172.8,50.9,29.5,29.46,0,20.12,3,710.5,0,28,29.5,29.5
2018-12-09 01:01:33.2808,172.8,50.9,29.5,29.46,0,20.09,4,710.5,0,28.5,29.5,29.5
2018-12-09 01:01:33.5308,172.8,50.9,29.5,29.46,0,20.04,65,-850,-840,0,29.5,29.5
2018-12-09 01:01:33.7808,172.8,50.9,29.5,29.46,0,20.13,66,5190,5190,0,29.5,29.5
2018-12-09 01:01:34.0308,172.8,50.9,29.5,29.46,0,20.13,1,710.6,0,30,29.5,29.5
2018-12-09 01:01:34.2808,172.8,50.9,29.5,29.46,0,20.11,2,710.5,0,30,29.5,29.5
2018-12-09 01:01:34.5308,172.8,50.9,29.5,29.46,0,20.12,65,-850,-850,0,29.5,29.5
2018-12-09 01:01:34.7809,172.8,50.9,29.5,29.46,0,20.13,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:35.0309,172.8,50.9,29.5,29.46,0,20.12,63,50,50,0,29.5,29.5
2018-12-09 01:01:35.2809,172.8,50.9,29.5,29.46,0.1,20.12,67,25.5,25.6,0,29.5,29.5
2018-12-09 01:01:35.5308,172.8,50.9,29.5,29.46,0,20.13,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:35.7808,172.8,50.9,29.5,29.46,0,20.13,6,-840,25.5,3.6,29.5,29.5
2018-12-09 01:01:36.0309,172.8,50.9,29.5,29.46,0.1,20.12,7,-850,25.6,3.6,29.5,29.5
2018-12-09 01:01:36.2809,172.8,50.9,29.5,29.46,0,20.12,1,710.6,0,30,29.5,29.5
2018-12-09 01:01:36.5309,172.8,50.9,29.5,29.46,0,20.12,2,710.5,0,30,29.5,29.5
2018-12-09 01:01:36.7809,172.8,50.9,29.5,29.46,0.1,20.12,61,712.7,707.5,0,29.5,29.5
2018-12-09 01:01:37.0309,172.8,50.9,29.5,29.46,0,20.12,62,425,425,0,29.5,29.5
2018-12-09 01:01:37.2809,172.8,50.9,29.5,29.46,0,20.12,64,8,8.1,0,29.5,29.5
2018-12-09 01:01:37.5309,172.8,50.9,29.5,29.46,0,20.14,3,710.6,0,28,29.5,29.5
2018-12-09 01:01:37.7809,172.8,50.9,29.5,29.46,0,20.14,4,710.5,0,28.5,29.5,29.5
2018-12-09 01:01:38.0309,172.8,50.9,29.5,29.46,0,20.12,65,-850,-840,0,29.5,29.5
2018-12-09 01:01:38.2809,172.8,50.8,29.5,29.4,0,20.15,66,5200,5200,0,29.5,29.5
2018-12-09 01:01:38.5309,172.8,50.8,29.5,29.4,0,20.12,1,710.6,0,30,29.5,29.5
2018-12-09 01:01:38.7810,172.8,50.8,29.5,29.4,0,20.12,2,710.5,0,30,29.5,29.5
2018-12-09 01:01:39.0310,172.8,50.8,29.5,29.4,0,20.12,65,-850,-850,0,29.5,29.5
2018-12-09 01:01:39.2809,172.8,50.8,29.5,29.4,0,20.12,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:39.5309,172.8,50.8,29.5,29.4,0,20.13,63,50,50,0,29.5,29.5
2018-12-09 01:01:39.7809,172.8,50.8,29.5,29.4,0,20.13,67,25.5,25.6,0,29.5,29.5
2018-12-09 01:01:40.0309,172.8,50.8,29.5,29.4,0,20.12,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:40.2808,172.8,50.8,29.5,29.4,0,20.12,6,-840,25.5,3.6,29.5,29.5
2018-12-09 01:01:40.5309,172.8,50.8,29.5,29.4,0,20.13,7,-850,25.6,3.6,29.5,29.5
2018-12-09 01:01:40.7809,172.8,50.8,29.5,29.4,0.1,20.15,1,710.5,0,30,29.5,29.5
2018-12-09 01:01:41.0309,172.8,50.8,29.5,29.4,0.1,20.11,2,710.5,0,30,29.5,29.5
2018-12-09 01:01:41.2809,172.8,50.8,29.5,29.4,0.1,20.12,61,712.6,707.4,0,29.5,29.5
2018-12-09 01:01:41.5309,172.8,50.8,29.5,29.4,0,20.13,62,425,425,0,29.5,29.5
2018-12-09 01:01:41.7810,172.8,50.8,29.5,29.4,0,20.12,64,8,8.1,0,29.5,29.5
2018-12-09 01:01:42.0310,172.8,50.8,29.5,29.4,0,20.12,3,710.5,0,28,29.5,29.5
2018-12-09 01:01:42.2810,172.8,50.8,29.5,29.4,0,20.12,4,710.5,0,28.5,29.5,29.5
2018-12-09 01:01:42.5310,172.8,50.8,29.5,29.4,0,20.16,65,-850,-850,0,29.5,29.5
2018-12-09 01:01:42.7810,172.8,50.8,29.5,29.4,0,20.12,66,5200,5200,0,29.5,29.5
2018-12-09 01:01:43.0310,172.8,50.8,29.5,29.4,0,20.12,1,710.5,0,30,29.5,29.5
2018-12-09 01:01:43.2809,172.8,50.8,29.5,29.4,0,20.13,2,710.5,0,30,29.5,29.5
2018-12-09 01:01:43.5309,172.8,50.8,29.5,29.4,0,20.13,65,-850,-850,0,29.5,29.5
2018-12-09 01:01:43.7809,172.8,50.8,29.5,29.4,0,20.12,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:44.0309,172.8,50.8,29.5,29.4,0,20.11,63,50,50,0,29.5,29.5
2018-12-09 01:01:44.2809,172.8,50.8,29.5,29.4,0,20.12,67,25.5,25.5,0,29.5,29.5
2018-12-09 01:01:44.5309,172.8,50.8,29.5,29.4,0,20.12,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:44.7809,172.8,50.8,29.5,29.4,0,20.13,6,-850,25.5,3.6,29.5,29.5
2018-12-09 01:01:45.0310,172.8,50.8,29.5,29.4,0,20.12,7,-840,25.5,3.6,29.5,29.5
2018-12-09 01:01:45.2810,172.8,50.8,29.5,29.4,0,20.13,1,710.5,0,30,29.5,29.5
2018-12-09 01:01:45.5310,172.8,50.8,29.5,29.4,0.1,20.13,2,710.5,0,30,29.5,29.5
2018-12-09 01:01:45.7811,172.8,50.8,29.5,29.4,0.1,20.13,61,712.7,707.5,0,29.5,29.5
2018-12-09 01:01:46.0311,172.8,50.8,29.5,29.4,0,20.13,62,425,425,0,29.5,29.5
2018-12-09 01:01:46.2812,172.8,50.8,29.5,29.4,0,20.13,64,8,8.2,0,29.5,29.5
2018-12-09 01:01:46.5311,172.8,50.8,29.5,29.4,0,20.12,3,710.5,0,28,29.5,29.5
2018-12-09 01:01:46.7811,172.8,50.8,29.5,29.4,0,20.12,4,710.5,0,28.5,29.5,29.5
2018-12-09 01:01:47.0311,172.8,50.8,29.5,29.4,0,20.12,65,-840,-840,0,29.5,29.5
2018-12-09 01:01:47.2810,172.8,50.8,29.5,29.4,0,20.12,66,5200,5200,0,29.5,29.5
2018-12-09 01:01:47.5310,172.8,50.8,29.5,29.4,0,20.11,1,710.5,0,30,29.5,29.5
2018-12-09 01:01:47.7811,172.8,50.8,29.5,29.4,0,20.11,2,710.4,0,30,29.5,29.5
2018-12-09 01:01:48.0311,172.8,50.8,29.5,29.4,0,20.13,65,-850,-850,0,29.5,29.5
2018-12-09 01:01:48.2811,172.8,50.8,29.5,29.4,0,20.11,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:48.5311,172.8,50.8,29.5,29.4,0,20.13,63,50,50,0,29.5,29.5
2018-12-09 01:01:48.7811,172.8,50.8,29.5,29.4,0,20.12,67,25.4,25.5,0,29.5,29.5
2018-12-09 01:01:49.0311,172.8,50.8,29.5,29.4,0,20.15,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:49.2811,172.8,50.8,29.5,29.4,0,20.12,6,-850,25.4,3.6,29.5,29.5
2018-12-09 01:01:49.5311,172.8,50.8,29.5,29.4,0,20.12,7,-850,25.5,3.6,29.5,29.5
2018-12-09 01:01:49.7811,172.8,50.8,29.5,29.4,0,20.12,1,710.6,0,30,29.5,29.5
2018-12-09 01:01:50.0311,172.8,50.8,29.5,29.4,0.1,20.12,2,710.4,0,30,29.5,29.5
2018-12-09 01:01:50.2811,172.8,50.8,29.5,29.4,0,20.12,61,712.7,707.5,0,29.5,29.5
2018-12-09 01:01:50.5311,172.8,50.8,29.5,29.4,0.1,20.12,62,425,425,0,29.5,29.5
2018-12-09 01:01:50.7811,172.8,50.8,29.5,29.4,0.1,20.13,64,8,8.1,0,29.5,29.5
2018-12-09 01:01:51.0310,172.8,50.8,29.5,29.4,0,20.12,3,710.6,0,28,29.5,29.5
2018-12-09 01:01:51.2810,172.8,50.8,29.5,29.4,0,20.02,4,710.4,0,28.5,29.5,29.5
2018-12-09 01:01:51.5310,172.8,50.8,29.5,29.4,0,20.12,65,-840,-840,0,29.5,29.5
2018-12-09 01:01:51.7809,172.8,50.8,29.5,29.4,0,20.13,66,5190,5190,0,29.5,29.5
2018-12-09 01:01:52.0309,172.8,50.8,29.5,29.4,0.1,20.11,1,710.6,0,30,29.5,29.5
2018-12-09 01:01:52.2809,172.8,50.8,29.5,29.4,0,20.13,2,710.4,0,30,29.5,29.5
2018-12-09 01:01:52.5309,172.8,50.8,29.5,29.4,0,20.12,65,-850,-850,0,29.5,29.5
2018-12-09 01:01:52.7809,172.8,50.8,29.5,29.4,0,20.12,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:53.0310,172.8,50.8,29.5,29.4,0,20.12,63,50,50,0,29.5,29.5
2018-12-09 01:01:53.2810,172.8,50.8,29.5,29.4,0,20.12,67,25.4,25.5,0,29.5,29.5
2018-12-09 01:01:53.5311,172.8,50.8,29.5,29.4,0,20.12,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:53.7811,172.8,50.8,29.5,29.4,0,20.11,6,-850,25.4,3.6,29.5,29.5
2018-12-09 01:01:54.0310,172.8,50.8,29.5,29.4,0,20.14,7,-850,25.5,3.6,29.5,29.5
2018-12-09 01:01:54.2810,172.8,50.8,29.5,29.4,0,20.12,1,710.6,0,30,29.5,29.5
2018-12-09 01:01:54.5310,172.8,50.8,29.5,29.4,0,20.11,2,710.4,0,30,29.5,29.5
2018-12-09 01:01:54.7810,172.8,50.8,29.5,29.4,0,20.12,61,712.7,707.5,0,29.5,29.5
2018-12-09 01:01:55.0310,172.8,50.8,29.5,29.4,0,20.12,62,425,425,0,29.5,29.5
2018-12-09 01:01:55.2811,172.8,50.8,29.5,29.4,0,20.12,64,8,8.2,0,29.5,29.5
2018-12-09 01:01:55.5311,172.8,50.8,29.5,29.4,0,20.13,3,710.6,0,28,29.5,29.5
2018-12-09 01:01:55.7811,172.8,50.8,29.5,29.4,0,20.14,4,710.5,0,28.5,29.5,29.5
2018-12-09 01:01:56.0311,172.8,50.8,29.5,29.4,0,20.13,65,-840,-840,0,29.5,29.5
2018-12-09 01:01:56.2811,172.8,50.8,29.5,29.4,0,20.12,66,5200,5200,0,29.5,29.5
2018-12-09 01:01:56.5311,172.8,50.8,29.5,29.4,0,20.12,1,710.6,0,30,29.5,29.5
2018-12-09 01:01:56.7811,172.8,50.8,29.5,29.4,0.1,20.12,2,710.5,0,30,29.5,29.5
2018-12-09 01:01:57.0311,172.8,50.8,29.5,29.4,0,20.12,65,-840,-840,0,29.5,29.5
2018-12-09 01:01:57.2811,172.8,50.8,29.5,29.4,0,20.12,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:57.5311,172.8,50.8,29.5,29.4,0,20.11,63,50,50,0,29.5,29.5
2018-12-09 01:01:57.7812,172.8,50.8,29.5,29.4,0,20.12,67,25.4,25.4,0,29.5,29.5
2018-12-09 01:01:58.0311,172.8,50.8,29.5,29.4,0,20.14,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:01:58.2811,172.8,50.8,29.5,29.4,0,20.13,6,-850,25.4,3.6,29.5,29.5
2018-12-09 01:01:58.5311,172.8,50.8,29.5,29.4,0,20.13,7,-840,25.4,3.6,29.5,29.5
2018-12-09 01:01:58.7811,172.8,50.8,29.5,29.4,0,20.11,1,710.6,0,30,29.5,29.5
2018-12-09 01:01:59.0311,172.8,50.8,29.5,29.4,0,20.13,2,710.5,0,30,29.5,29.5
2018-12-09 01:01:59.2811,172.8,50.8,29.5,29.4,0,20.12,61,712.7,707.6,0,29.5,29.5
2018-12-09 01:01:59.5311,172.8,50.8,29.5,29.4,0,20.13,62,425,425,0,29.5,29.5
2018-12-09 01:01:59.7811,172.8,50.8,29.5,29.4,0,20.12,64,8,8.2,0,29.5,29.5
2018-12-09 01:02:00.0311,172.8,50.8,29.5,29.4,0,20.13,3,710.6,0,28,29.5,29.5
2018-12-09 01:02:00.2811,172.8,50.8,29.5,29.4,0,20.12,4,710.5,0,28.5,29.5,29.5
2018-12-09 01:02:00.5311,172.8,50.8,29.5,29.4,0,20.12,65,-840,-840,0,29.5,29.5
2018-12-09 01:02:00.7811,172.8,50.8,29.5,29.4,0.1,20.12,66,5180,5180,0,29.5,29.5
2018-12-09 01:02:01.0311,172.8,50.8,29.5,29.4,0.1,20.13,1,710.6,0,30,29.5,29.5
2018-12-09 01:02:01.2812,172.8,50.8,29.5,29.4,0.1,20.16,2,710.5,0,30,29.5,29.5
2018-12-09 01:02:01.5312,172.8,50.8,29.5,29.4,0.1,20.12,65,-840,-840,0,29.5,29.5
2018-12-09 01:02:01.7812,172.8,50.8,29.5,29.4,0,20.13,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:02.0312,172.8,50.8,29.5,29.4,0,20.12,63,50,50,0,29.5,29.5
2018-12-09 01:02:02.2812,172.8,50.8,29.5,29.4,0,20.12,67,25.3,25.4,0,29.5,29.5
2018-12-09 01:02:02.5312,172.8,50.8,29.5,29.4,0,20.12,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:02.7812,172.8,50.8,29.5,29.4,0,20.11,6,-840,25.3,3.6,29.5,29.5
2018-12-09 01:02:03.0312,172.8,50.8,29.5,29.4,0,20.13,7,-840,25.4,3.6,29.5,29.5
2018-12-09 01:02:03.2812,172.8,50.8,29.5,29.4,0,20.13,1,710.6,0,30,29.5,29.5
2018-12-09 01:02:03.5312,172.8,50.8,29.5,29.4,0,20.13,2,710.5,0,30,29.5,29.5
2018-12-09 01:02:03.7812,172.8,50.8,29.5,29.4,0,20.12,61,712.6,707.5,0,29.5,29.5
2018-12-09 01:02:04.0312,172.8,50.8,29.5,29.4,0,20.12,62,425,425,0,29.5,29.5
2018-12-09 01:02:04.2812,172.8,50.8,29.5,29.4,0,20.12,64,8,8.1,0,29.5,29.5
2018-12-09 01:02:04.5312,172.8,50.8,29.5,29.4,0,20.13,3,710.6,0,28,29.5,29.5
2018-12-09 01:02:04.7812,172.8,50.8,29.5,29.4,0,20.12,4,710.5,0,28.5,29.5,29.5
2018-12-09 01:02:05.0312,172.8,50.8,29.5,29.4,0,20.13,65,-840,-840,0,29.5,29.5
2018-12-09 01:02:05.2812,172.8,50.8,29.5,29.4,0,20.13,66,5170,5170,0,29.5,29.5
2018-12-09 01:02:05.5311,172.8,50.8,29.5,29.4,0,20.13,1,710.6,0,30,29.5,29.5
2018-12-09 01:02:05.7811,172.8,50.8,29.5,29.4,0,20.13,2,710.5,0,30,29.5,29.5
2018-12-09 01:02:06.0311,172.8,50.8,29.5,29.4,0.1,20.13,65,-840,-850,0,29.5,29.5
2018-12-09 01:02:06.2811,172.8,50.8,29.5,29.4,0.1,20.09,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:06.5312,172.8,50.8,29.5,29.4,0.1,20.11,63,50,50,0,29.5,29.5
2018-12-09 01:02:06.7812,172.8,50.8,29.5,29.4,0.1,20.1,67,25.3,25.4,0,29.5,29.5
2018-12-09 01:02:07.0312,172.8,50.8,29.5,29.4,0,20.12,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:07.2812,172.8,50.8,29.5,29.4,0,20.12,6,-840,25.3,3.6,29.5,29.5
2018-12-09 01:02:07.5312,172.8,50.8,29.5,29.4,0,20.12,7,-850,25.4,3.6,29.5,29.5
2018-12-09 01:02:07.7812,172.8,50.8,29.5,29.4,0,20.12,1,710.6,0,30,29.5,29.5
2018-12-09 01:02:08.0312,172.8,50.8,29.5,29.4,0,20.11,2,710.5,0,30,29.5,29.5
2018-12-09 01:02:08.2812,172.8,50.8,29.5,29.4,0,20.12,61,712.8,707.5,0,29.5,29.5
2018-12-09 01:02:08.5312,172.8,50.8,29.5,29.4,0,20.12,62,425,425,0,29.5,29.5
2018-12-09 01:02:08.7812,172.8,50.8,29.5,29.4,0,20.13,64,8,8.1,0,29.5,29.5
2018-12-09 01:02:09.0312,172.8,50.8,29.5,29.4,0,20.12,3,710.6,0,28,29.5,29.5
2018-12-09 01:02:09.2812,172.8,50.8,29.5,29.4,0,20.12,4,710.5,0,28.5,29.5,29.5
2018-12-09 01:02:09.5312,172.8,50.8,29.5,29.4,0,20.12,65,-850,-840,0,29.5,29.5
2018-12-09 01:02:09.7812,172.8,50.8,29.5,29.4,0,20.12,66,5170,5170,0,29.5,29.5
2018-12-09 01:02:10.0312,172.8,50.8,29.5,29.4,0,20.12,1,710.5,0,30,29.5,29.5
2018-12-09 01:02:10.2812,172.8,50.8,29.5,29.4,0,20.12,2,710.5,0,30,29.5,29.5
2018-12-09 01:02:10.5312,172.8,50.8,29.5,29.4,0,20.17,65,-840,-850,0,29.5,29.5
2018-12-09 01:02:10.7812,172.8,50.8,29.5,29.4,0,20.12,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:11.0312,172.8,50.8,29.5,29.4,0.1,20.12,63,50,50,0,29.5,29.5
2018-12-09 01:02:11.2812,172.8,50.8,29.5,29.4,0.1,20.12,67,25.3,25.3,0,29.5,29.5
2018-12-09 01:02:11.5312,172.8,50.8,29.5,29.4,0.1,20.11,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:11.7812,172.8,50.8,29.5,29.4,0,20.13,6,-840,25.3,3.6,29.5,29.5
2018-12-09 01:02:12.0312,172.8,50.8,29.5,29.4,0,20.14,7,-840,25.3,3.6,29.5,29.5
2018-12-09 01:02:12.2812,172.8,50.8,29.5,29.4,0,20.12,1,710.5,0,30,29.5,29.5
2018-12-09 01:02:12.5313,172.8,50.8,29.5,29.4,0,20.12,2,710.5,0,30,29.5,29.5
2018-12-09 01:02:12.7813,172.8,50.8,29.5,29.4,0,20.12,61,712.6,707.5,0,29.5,29.5
2018-12-09 01:02:13.0313,172.8,50.8,29.5,29.4,0,20.13,62,425,425,0,29.5,29.5
2018-12-09 01:02:13.2813,172.8,50.8,29.5,29.4,0,20.14,64,8,8.1,0,29.5,29.5
2018-12-09 01:02:13.5313,172.8,50.8,29.5,29.4,0,20.12,3,710.5,0,28,29.5,29.5
2018-12-09 01:02:13.7813,172.8,50.8,29.5,29.4,0,20.12,4,710.5,0,28.5,29.5,29.5
2018-12-09 01:02:14.0312,172.8,50.8,29.5,29.4,0,20.12,65,-850,-840,0,29.5,29.5
2018-12-09 01:02:14.2812,172.8,50.8,29.5,29.4,0,20.12,66,5170,5170,0,29.5,29.5
2018-12-09 01:02:14.5312,172.8,50.8,29.5,29.4,0,20.12,1,710.5,0,30,29.5,29.5
2018-12-09 01:02:14.7812,172.8,50.8,29.5,29.4,0,20.12,2,710.5,0,30,29.5,29.5
2018-12-09 01:02:15.0312,172.8,50.8,29.5,29.4,0,20.14,65,-840,-850,0,29.5,29.5
2018-12-09 01:02:15.2812,172.8,50.8,29.5,29.4,0,20.14,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:15.5312,172.8,50.8,29.5,29.4,0.1,20.13,63,50,50,0,29.5,29.5
2018-12-09 01:02:15.7812,172.8,50.8,29.5,29.4,0,20.13,67,25.2,25.3,0,29.5,29.5
2018-12-09 01:02:16.0313,172.8,50.8,29.5,29.4,0,20.12,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:16.2813,172.8,50.8,29.5,29.4,0,20.12,6,-840,25.2,3.6,29.5,29.5
2018-12-09 01:02:16.5313,172.8,50.8,29.5,29.4,0.1,20.12,7,-840,25.3,3.6,29.5,29.5
2018-12-09 01:02:16.7813,172.8,50.8,29.5,29.4,0,20.07,1,710.6,0,30,29.5,29.5
2018-12-09 01:02:17.0312,172.8,50.8,29.5,29.4,0,20.11,2,710.6,0,30,29.5,29.5
2018-12-09 01:02:17.2812,172.8,50.8,29.5,29.4,0,20.1,61,712.7,707.5,0,29.5,29.5
2018-12-09 01:02:17.5313,172.8,50.8,29.5,29.4,0,20.12,62,425,425,0,29.5,29.5
2018-12-09 01:02:17.7813,172.8,50.8,29.5,29.4,0,20.12,64,8,8.1,0,29.5,29.5
2018-12-09 01:02:18.0313,172.8,50.8,29.5,29.4,0,20.12,3,710.6,0,28,29.5,29.5
2018-12-09 01:02:18.2813,172.8,50.8,29.5,29.4,0,20.12,4,710.6,0,28.5,29.5,29.5
2018-12-09 01:02:18.5313,172.8,50.8,29.5,29.4,0,20.13,65,-850,-840,0,29.5,29.5
2018-12-09 01:02:18.7813,172.8,50.8,29.5,29.4,0,20.12,66,5170,5170,0,29.5,29.5
2018-12-09 01:02:19.0313,172.8,50.8,29.5,29.4,0,20.13,1,710.6,0,30,29.5,29.5
2018-12-09 01:02:19.2813,172.8,50.8,29.5,29.4,0,20.13,2,710.6,0,30,29.5,29.5
2018-12-09 01:02:19.5313,172.8,50.8,29.5,29.4,0,20.12,65,-850,-840,0,29.5,29.5
2018-12-09 01:02:19.7813,172.8,50.8,29.5,29.4,0,19.96,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:20.0313,172.8,50.8,29.5,29.4,0,20.12,63,50,50,0,29.5,29.5
2018-12-09 01:02:20.2813,172.8,50.8,29.5,29.4,0,20.12,67,25.2,25.3,0,29.5,29.5
2018-12-09 01:02:20.5313,172.8,50.8,29.5,29.4,0,20.13,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:20.7813,172.8,50.8,29.5,29.4,0,20.12,6,-830,25.2,3.6,29.5,29.5
2018-12-09 01:02:21.0313,172.8,50.8,29.5,29.4,0.1,20.13,7,-830,25.3,3.6,29.5,29.5
2018-12-09 01:02:21.2813,172.8,50.8,29.5,29.4,0,20.13,1,710.6,0,30,29.5,29.5
2018-12-09 01:02:21.5313,172.8,50.8,29.5,29.4,0,20.12,2,710.6,0,30,29.5,29.5
2018-12-09 01:02:21.7813,172.8,50.8,29.5,29.4,0,20.13,61,712.6,707.5,0,29.5,29.5
2018-12-09 01:02:22.0313,172.8,50.8,29.5,29.4,0,20.12,62,425,425,0,29.5,29.5
2018-12-09 01:02:22.2813,172.8,50.8,29.5,29.4,0,20.11,64,8,8.1,0,29.5,29.5
2018-12-09 01:02:22.5314,172.8,50.8,29.5,29.4,0,20.12,3,710.6,0,28,29.5,29.5
2018-12-09 01:02:22.7814,172.8,50.8,29.5,29.4,0,20.14,4,710.6,0,28.5,29.5,29.5
2018-12-09 01:02:23.0315,172.8,50.8,29.5,29.4,0,20.11,65,-840,-840,0,29.5,29.5
2018-12-09 01:02:23.2815,172.8,50.8,29.5,29.4,0,20.13,66,5170,5170,0,29.5,29.5
2018-12-09 01:02:23.5315,172.8,50.8,29.5,29.4,0,20.12,1,710.6,0,30,29.5,29.5
2018-12-09 01:02:23.7814,172.8,50.8,29.5,29.4,0,20.12,2,710.6,0,30,29.5,29.5
2018-12-09 01:02:24.0314,172.8,50.8,29.5,29.4,0,20.12,65,-850,-840,0,29.5,29.5
2018-12-09 01:02:24.2814,172.8,50.8,29.5,29.4,0,20.12,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:24.5314,172.8,50.8,29.5,29.4,0,20.13,63,50,50,0,29.5,29.5
2018-12-09 01:02:24.7814,172.8,50.8,29.5,29.4,0,20.13,67,25.2,25.3,0,29.5,29.5
2018-12-09 01:02:25.0314,172.8,50.8,29.5,29.4,0,20.12,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:25.2814,172.8,50.8,29.5,29.4,0,20.12,6,-840,25.2,3.6,29.5,29.5
2018-12-09 01:02:25.5314,172.8,50.8,29.5,29.4,0,20.12,7,-840,25.3,3.6,29.5,29.5
2018-12-09 01:02:25.7814,172.8,50.8,29.5,29.4,0,20.13,1,710.6,0,30,29.5,29.5
2018-12-09 01:02:26.0314,172.8,50.8,29.5,29.4,0,20.12,2,710.5,0,30,29.5,29.5
2018-12-09 01:02:26.2814,172.8,50.8,29.5,29.4,0,20.07,61,712.6,707.5,0,29.5,29.5
2018-12-09 01:02:26.5314,172.8,50.8,29.5,29.4,0.1,20.13,62,425,425,0,29.5,29.5
2018-12-09 01:02:26.7814,172.8,50.8,29.5,29.4,0.1,20.12,64,8,8.1,0,29.5,29.5
2018-12-09 01:02:27.0314,172.8,50.8,29.5,29.4,0.1,20.12,3,710.6,0,28,29.5,29.5
2018-12-09 01:02:27.2814,172.8,50.8,29.5,29.4,0,20.12,4,710.5,0,28.5,29.5,29.5
2018-12-09 01:02:27.5314,172.8,50.8,29.5,29.4,0,20.14,65,-850,-850,0,29.5,29.5
2018-12-09 01:02:27.7814,172.8,50.8,29.5,29.4,0,20.1,66,5170,5170,0,29.5,29.5
2018-12-09 01:02:28.0314,172.8,50.8,29.5,29.4,0,20.13,1,710.6,0,30,29.5,29.5
2018-12-09 01:02:28.2814,172.8,50.8,29.5,29.4,0,20.13,2,710.5,0,30,29.5,29.5
2018-12-09 01:02:28.5314,172.8,50.8,29.5,29.4,0,20.06,65,-850,-840,0,29.5,29.5
2018-12-09 01:02:28.7814,172.8,50.8,29.5,29.4,0,20.12,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:29.0314,172.8,50.8,29.5,29.4,0,20.13,63,50,50,0,29.5,29.5
2018-12-09 01:02:29.2814,172.8,50.8,29.5,29.4,0,20.12,67,25.2,25.2,0,29.5,29.5
2018-12-09 01:02:29.5314,172.8,50.8,29.5,29.4,0,20.12,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:29.7814,172.8,50.8,29.5,29.4,0,20.13,6,-850,25.2,3.6,29.5,29.5
2018-12-09 01:02:30.0314,172.8,50.8,29.5,29.4,0,20.12,7,-840,25.2,3.6,29.5,29.5
2018-12-09 01:02:30.2814,172.8,50.8,29.5,29.4,0,20.12,1,710.6,0,30,29.5,29.5
2018-12-09 01:02:30.5314,172.8,50.8,29.5,29.4,0,20.14,2,710.5,0,30,29.5,29.5
2018-12-09 01:02:30.7814,172.8,50.8,29.5,29.4,0,20.12,61,712.7,707.6,0,29.5,29.5
2018-12-09 01:02:31.0314,172.8,50.8,29.5,29.4,0,20.1,62,425,425,0,29.5,29.5
2018-12-09 01:02:31.2814,172.8,50.8,29.5,29.4,0,20.12,64,8,8.1,0,29.5,29.5
2018-12-09 01:02:31.5315,172.8,50.8,29.5,29.4,0,20.14,3,710.6,0,28,29.5,29.5
2018-12-09 01:02:31.7815,172.8,50.8,29.5,29.4,0.1,20.12,4,710.5,0,28.5,29.5,29.5
2018-12-09 01:02:32.0315,172.8,50.8,29.5,29.4,0.1,20.13,65,-840,-840,0,29.5,29.5
2018-12-09 01:02:32.2815,172.8,50.8,29.5,29.4,0.1,20.13,66,5170,5170,0,29.5,29.5
2018-12-09 01:02:32.5315,172.8,50.8,29.5,29.4,0,20.18,1,710.6,0,30,29.5,29.5
2018-12-09 01:02:32.7815,172.8,50.8,29.5,29.4,0,20.12,2,710.5,0,30,29.5,29.5
2018-12-09 01:02:33.0315,172.8,50.8,29.5,29.4,0,20.13,65,-850,-850,0,29.5,29.5
2018-12-09 01:02:33.2814,172.8,50.8,29.5,29.4,0,20.12,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:33.5314,172.8,50.8,29.5,29.4,0,20.12,63,50,50,0,29.5,29.5
2018-12-09 01:02:33.7814,172.8,50.8,29.5,29.4,0,20.12,67,25.1,25.2,0,29.5,29.5
2018-12-09 01:02:34.0314,172.8,50.8,29.5,29.4,0,20.12,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:34.2814,172.8,50.8,29.5,29.4,0,20.12,6,-850,25.1,3.6,29.5,29.5
2018-12-09 01:02:34.5314,172.8,50.8,29.5,29.4,0,20.12,7,-840,25.2,3.6,29.5,29.5
2018-12-09 01:02:34.7814,172.8,50.8,29.5,29.4,0,20.12,1,710.6,0,30,29.5,29.5
2018-12-09 01:02:35.0314,172.8,50.8,29.5,29.4,0,20.11,2,710.5,0,30,29.5,29.5
2018-12-09 01:02:35.2814,172.8,50.8,29.5,29.4,0,20.13,61,712.6,707.6,0,29.5,29.5
2018-12-09 01:02:35.5314,172.8,50.8,29.5,29.4,0,20.12,62,425,425,0,29.5,29.5
2018-12-09 01:02:35.7814,172.8,50.8,29.5,29.4,0,20.12,64,8,8.1,0,29.5,29.5
2018-12-09 01:02:36.0314,172.8,50.8,29.5,29.4,0,20.12,3,710.6,0,28,29.5,29.5
2018-12-09 01:02:36.2815,172.8,50.8,29.5,29.4,0,20.12,4,710.5,0,28.5,29.5,29.5
2018-12-09 01:02:36.5315,172.8,50.8,29.5,29.4,0,20.14,65,-840,-840,0,29.5,29.5
2018-12-09 01:02:36.7815,172.8,50.8,29.5,29.4,0,20.13,66,5170,5170,0,29.5,29.5
2018-12-09 01:02:37.0315,172.8,50.8,29.5,29.4,0.1,20.13,1,710.6,0,30,29.5,29.5
2018-12-09 01:02:37.2815,172.8,50.8,29.5,29.4,0.1,20.12,2,710.5,0,30,29.5,29.5
2018-12-09 01:02:37.5315,172.8,50.8,29.5,29.4,0.1,20.12,65,-840,-840,0,29.5,29.5
2018-12-09 01:02:37.7815,172.8,50.8,29.5,29.4,0.1,20.12,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:38.0315,172.8,50.8,29.5,29.4,0,20.12,63,50,50,0,29.5,29.5
2018-12-09 01:02:38.2815,172.8,50.8,29.5,29.4,0,20.13,67,25.1,25.2,0,29.5,29.5
2018-12-09 01:02:38.5315,172.8,50.8,29.5,29.4,0,20.12,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:38.7815,172.8,50.8,29.5,29.4,0,20.11,6,-850,25.1,3.6,29.5,29.5
2018-12-09 01:02:39.0315,172.8,50.8,29.5,29.4,0,20.12,7,-840,25.2,3.6,29.5,29.5
2018-12-09 01:02:39.2815,172.8,50.8,29.5,29.4,0,20.13,1,710.6,0,30,29.5,29.5
2018-12-09 01:02:39.5315,172.8,50.7,29.5,29.34,0,20.12,2,710.5,0,30,29.5,29.5
2018-12-09 01:02:39.7815,172.8,50.7,29.5,29.34,0,20.11,61,712.8,707.5,0,29.5,29.5
2018-12-09 01:02:40.0315,172.8,50.7,29.5,29.34,0,20.13,62,425,425,0,29.5,29.5
2018-12-09 01:02:40.2815,172.8,50.7,29.5,29.34,0,20.12,64,8,8.1,0,29.5,29.5
2018-12-09 01:02:40.5315,172.8,50.7,29.5,29.34,0,20.13,3,710.6,0,28,29.5,29.5
2018-12-09 01:02:40.7815,172.8,50.7,29.5,29.34,0,20.12,4,710.5,0,28.5,29.5,29.5
2018-12-09 01:02:41.0315,172.8,50.7,29.5,29.34,0,20.12,65,-840,-840,0,29.5,29.5
2018-12-09 01:02:41.2815,172.8,50.7,29.5,29.34,0,20.13,66,5180,5180,0,29.5,29.5
2018-12-09 01:02:41.5316,172.8,50.7,29.5,29.34,0,20.12,1,710.6,0,30,29.5,29.5
2018-12-09 01:02:41.7816,172.8,50.7,29.5,29.34,0.1,20.14,2,710.5,0,30,29.5,29.5
2018-12-09 01:02:42.0316,172.8,50.7,29.5,29.34,0,20.12,65,-840,-850,0,29.5,29.5
2018-12-09 01:02:42.2816,172.8,50.7,29.5,29.34,0,20.12,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:42.5316,172.8,50.7,29.5,29.34,0.1,20.12,63,50,50,0,29.5,29.5
2018-12-09 01:02:42.7816,172.8,50.7,29.5,29.34,0.1,20.09,67,25.1,25.2,0,29.5,29.5
2018-12-09 01:02:43.0316,172.8,50.7,29.5,29.34,0.1,20.13,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:43.2815,172.8,50.7,29.5,29.34,0,20.12,6,-840,25.1,3.6,29.5,29.5
2018-12-09 01:02:43.5315,172.8,50.7,29.5,29.34,0,20.12,7,-840,25.2,3.6,29.5,29.5
2018-12-09 01:02:43.7815,172.8,50.7,29.5,29.34,0,20.12,1,710.6,0,30,29.5,29.5
2018-12-09 01:02:44.0315,172.8,50.7,29.5,29.34,0,20.13,2,710.5,0,30,29.5,29.5
2018-12-09 01:02:44.2815,172.8,50.7,29.5,29.34,0,20.13,61,712.6,707.5,0,29.5,29.5
2018-12-09 01:02:44.5315,172.8,50.7,29.5,29.34,0,20.12,62,425,425,0,29.5,29.5
2018-12-09 01:02:44.7815,172.8,50.7,29.5,29.34,0,20.12,64,8,8.1,0,29.5,29.5
2018-12-09 01:02:45.0315,172.8,50.7,29.5,29.34,0,20.14,3,710.6,0,28,29.5,29.5
2018-12-09 01:02:45.2815,172.8,50.7,29.5,29.34,0,20.16,4,710.5,0,28.5,29.5,29.5
2018-12-09 01:02:45.5315,172.8,50.7,29.5,29.34,0,20.12,65,-850,-840,0,29.5,29.5
2018-12-09 01:02:45.7815,172.8,50.7,29.5,29.34,0,20.13,66,5180,5180,0,29.5,29.5
2018-12-09 01:02:46.0315,172.8,50.7,29.5,29.34,0,20.14,1,710.6,0,30,29.5,29.5
2018-12-09 01:02:46.2815,172.8,50.7,29.5,29.34,0,20.12,2,710.5,0,30,29.5,29.5
2018-12-09 01:02:46.5316,172.8,50.7,29.5,29.34,0,20.14,65,-850,-850,0,29.5,29.5
2018-12-09 01:02:46.7816,172.8,50.7,29.5,29.34,0,20.13,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:47.0316,172.8,50.7,29.5,29.34,0,20.12,63,50,50,0,29.5,29.5
2018-12-09 01:02:47.2816,172.8,50.7,29.5,29.34,0,20.12,67,25.1,25.2,0,29.5,29.5
2018-12-09 01:02:47.5317,172.8,50.7,29.5,29.34,0,20.12,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:47.7817,172.8,50.7,29.5,29.34,0.1,20.13,6,-840,25.1,3.6,29.5,29.5
2018-12-09 01:02:48.0317,172.8,50.7,29.5,29.34,0.1,20.12,7,-840,25.1,3.6,29.5,29.5
2018-12-09 01:02:48.2817,172.8,50.7,29.5,29.34,0,20.12,1,710.6,0,30,29.5,29.5
2018-12-09 01:02:48.5317,172.8,50.7,29.5,29.34,0,20.11,2,710.5,0,30,29.5,29.5
2018-12-09 01:02:48.7816,172.8,50.7,29.5,29.34,0,20.13,61,712.7,707.6,0,29.5,29.5
2018-12-09 01:02:49.0316,172.8,50.7,29.5,29.34,0,20.13,62,425,425,0,29.5,29.5
2018-12-09 01:02:49.2816,172.8,50.7,29.5,29.34,0,20.11,64,8,8.1,0,29.5,29.5
2018-12-09 01:02:49.5316,172.8,50.7,29.5,29.34,0,20.12,3,710.6,0,28,29.5,29.5
2018-12-09 01:02:49.7816,172.8,50.7,29.5,29.34,0,20.12,4,710.5,0,28.5,29.5,29.5
2018-12-09 01:02:50.0315,172.8,50.7,29.5,29.34,0,20.12,65,-850,-850,0,29.5,29.5
2018-12-09 01:02:50.2815,172.8,50.7,29.5,29.34,0,20.13,66,5180,5180,0,29.5,29.5
2018-12-09 01:02:50.5315,172.8,50.7,29.5,29.34,0,20.13,1,710.6,0,30,29.5,29.5
2018-12-09 01:02:50.7816,172.8,50.7,29.5,29.34,0,20.1,2,710.5,0,30,29.5,29.5
2018-12-09 01:02:51.0316,172.8,50.7,29.5,29.34,0,20.12,65,-850,-850,0,29.5,29.5
2018-12-09 01:02:51.2816,172.8,50.7,29.5,29.34,0,20.12,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:51.5316,172.8,50.7,29.5,29.34,0,20.12,63,50,50,0,29.5,29.5
2018-12-09 01:02:51.7816,172.8,50.7,29.5,29.34,0,20.12,67,25,25.1,0,29.5,29.5
2018-12-09 01:02:52.0316,172.8,50.7,29.5,29.34,0,20.13,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:52.2816,172.8,50.7,29.5,29.34,0,20.13,6,-840,25,3.6,29.5,29.5
2018-12-09 01:02:52.5316,172.8,50.7,29.5,29.34,0,20.12,7,-840,25.1,3.6,29.5,29.5
2018-12-09 01:02:52.7816,172.8,50.7,29.5,29.34,0,20.14,1,710.6,0,30,29.5,29.5
2018-12-09 01:02:53.0316,172.8,50.7,29.5,29.34,0.1,20.13,2,710.5,0,30,29.5,29.5
2018-12-09 01:02:53.2817,172.8,50.7,29.5,29.34,0,20.12,61,712.6,707.5,0,29.5,29.5
2018-12-09 01:02:53.5317,172.8,50.7,29.5,29.34,0.1,20.14,62,425,425,0,29.5,29.5
2018-12-09 01:02:53.7816,172.8,50.7,29.5,29.34,0.1,20.12,64,8,8.1,0,29.5,29.5
2018-12-09 01:02:54.0316,172.8,50.7,29.5,29.34,0,20.13,3,710.6,0,28,29.5,29.5
2018-12-09 01:02:54.2816,172.8,50.7,29.5,29.34,0,20.12,4,710.5,0,28.5,29.5,29.5
2018-12-09 01:02:54.5316,172.8,50.7,29.5,29.34,0,20.12,65,-840,-840,0,29.5,29.5
2018-12-09 01:02:54.7816,172.8,50.7,29.5,29.34,0,20.13,66,5180,5180,0,29.5,29.5
2018-12-09 01:02:55.0317,172.8,50.7,29.5,29.34,0,20.12,1,710.6,0,30,29.5,29.5
2018-12-09 01:02:55.2817,172.8,50.7,29.5,29.34,0,20.13,2,710.5,0,30,29.5,29.5
2018-12-09 01:02:55.5317,172.8,50.7,29.5,29.34,0,20.13,65,-850,-840,0,29.5,29.5
2018-12-09 01:02:55.7817,172.8,50.7,29.5,29.34,0,20.12,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:56.0317,172.8,50.7,29.5,29.34,0,20.12,63,50,50,0,29.5,29.5
2018-12-09 01:02:56.2817,172.8,50.7,29.5,29.34,0,20.12,67,25,25.1,0,29.5,29.5
2018-12-09 01:02:56.5317,172.8,50.7,29.5,29.34,0,20.13,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:02:56.7817,172.8,50.7,29.5,29.34,0,20.12,6,-850,25,3.6,29.5,29.5
2018-12-09 01:02:57.0317,172.8,50.7,29.5,29.34,0,20.12,7,-850,25.1,3.6,29.5,29.5
2018-12-09 01:02:57.2817,172.8,50.7,29.5,29.34,0,20.11,1,710.6,0,30,29.5,29.5
2018-12-09 01:02:57.5317,172.8,50.7,29.5,29.34,0,20.12,2,710.5,0,30,29.5,29.5
2018-12-09 01:02:57.7817,172.8,50.7,29.5,29.34,0,20.12,61,712.7,707.5,0,29.5,29.5
2018-12-09 01:02:58.0317,172.8,50.7,29.5,29.34,0,20.09,62,425,425,0,29.5,29.5
2018-12-09 01:02:58.2817,172.8,50.7,29.5,29.34,0,20.13,64,8,8.1,0,29.5,29.5
2018-12-09 01:02:58.5317,172.8,50.7,29.5,29.34,0.1,20.32,3,710.6,0,28,29.5,29.5
2018-12-09 01:02:58.7817,172.8,50.7,29.5,29.34,0.1,20.32,4,710.5,0,28.5,29.5,29.5
2018-12-09 01:02:59.0317,172.8,50.7,29.5,29.34,0.1,20.32,65,-840,-850,0,29.5,29.5
2018-12-09 01:02:59.2817,172.8,50.7,29.5,29.34,0.1,20.32,66,5180,5190,0,29.5,29.5
2018-12-09 01:02:59.5317,172.8,50.7,29.5,29.34,0,20.32,1,710.6,0,30,29.5,29.5
2018-12-09 01:02:59.7817,172.8,50.7,29.5,29.34,0,20.31,2,710.5,0,30,29.5,29.5
2018-12-09 01:03:00.0317,172.8,50.7,29.5,29.34,0,20.32,65,-850,-840,0,29.5,29.5
2018-12-09 01:03:00.2817,172.8,50.7,29.5,29.34,0,20.37,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:03:00.5318,172.8,50.7,29.5,29.34,0,20.32,63,50,50,0,29.5,29.5
2018-12-09 01:03:00.7818,172.8,50.7,29.5,29.34,0,20.3,67,25,25.1,0,29.5,29.5
2018-12-09 01:03:01.0318,172.8,50.7,29.5,29.34,0,20.32,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:03:01.2818,172.8,50.7,29.5,29.34,0,20.34,6,-840,25,3.6,29.5,29.5
2018-12-09 01:03:01.5318,172.8,50.7,29.5,29.34,0,20.32,7,-840,25.1,3.6,29.5,29.5
2018-12-09 01:03:01.7818,172.8,50.7,29.5,29.34,0,20.29,1,710.6,0,30,29.5,29.5
2018-12-09 01:03:02.0318,172.8,50.7,29.5,29.34,0,20.31,2,710.5,0,30,29.5,29.5
2018-12-09 01:03:02.2818,172.8,50.7,29.5,29.34,0,20.32,61,712.7,707.5,0,29.5,29.5
2018-12-09 01:03:02.5319,172.8,50.7,29.5,29.34,0,20.32,62,425,425,0,29.5,29.5
2018-12-09 01:03:02.7818,172.8,50.7,29.5,29.34,0,20.3,64,8,8.2,0,29.5,29.5
2018-12-09 01:03:03.0318,172.8,50.7,29.5,29.34,0,20.32,3,710.6,0,28,29.5,29.5
2018-12-09 01:03:03.2818,172.8,50.7,29.5,29.34,0,20.32,4,710.5,0,28.5,29.5,29.5
2018-12-09 01:03:03.5318,172.8,50.7,29.5,29.34,0.1,20.32,65,-840,-850,0,29.5,29.5
2018-12-09 01:03:03.7818,172.8,50.6,29.5,29.28,0.1,20.32,66,5180,5180,0,29.5,29.5
2018-12-09 01:03:04.0318,172.8,50.6,29.5,29.28,0.1,20.32,1,710.6,0,30,29.5,29.5
2018-12-09 01:03:04.2818,172.8,50.6,29.5,29.28,0.1,20.34,2,710.5,0,30,29.5,29.5
2018-12-09 01:03:04.5318,172.8,50.6,29.5,29.28,0,20.32,65,-840,-850,0,29.5,29.5
2018-12-09 01:03:04.7818,172.8,50.6,29.5,29.28,0,20.32,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:03:05.0318,172.8,50.6,29.5,29.28,0,20.32,63,50,50,0,29.5,29.5
2018-12-09 01:03:05.2818,172.8,50.6,29.5,29.28,0,20.33,67,25,25.1,0,29.5,29.5
2018-12-09 01:03:05.5318,172.8,50.6,29.5,29.28,0,20.33,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:03:05.7818,172.8,50.6,29.5,29.28,0,20.32,6,-850,25,3.6,29.5,29.5
2018-12-09 01:03:06.0318,172.8,50.6,29.5,29.28,0,20.32,7,-850,25.1,3.6,29.5,29.5
2018-12-09 01:03:06.2818,172.8,50.6,29.5,29.28,0,20.31,1,710.6,0,30,29.5,29.5
2018-12-09 01:03:06.5318,172.8,50.6,29.5,29.28,0,20.32,2,710.5,0,30,29.5,29.5
2018-12-09 01:03:06.7819,172.8,50.6,29.5,29.28,0,20.32,61,712.7,707.5,0,29.5,29.5
2018-12-09 01:03:07.0319,172.8,50.6,29.5,29.28,0,20.31,62,425,425,0,29.5,29.5
2018-12-09 01:03:07.2819,172.8,50.6,29.5,29.28,0,20.32,64,8,8.1,0,29.5,29.5
2018-12-09 01:03:07.5319,172.8,50.6,29.5,29.28,0,20.32,3,710.6,0,28,29.5,29.5
2018-12-09 01:03:07.7820,172.8,50.6,29.5,29.28,0,20.33,4,710.5,0,28,29.5,29.5
2018-12-09 01:03:08.0320,172.8,50.6,29.5,29.28,0,20.32,65,-850,-850,0,29.5,29.5
2018-12-09 01:03:08.2820,172.8,50.6,29.5,29.28,0,20.32,66,5180,5180,0,29.5,29.5
2018-12-09 01:03:08.5320,172.8,50.6,29.5,29.28,0,20.3,1,710.6,0,30,29.5,29.5
2018-12-09 01:03:08.7820,172.8,50.6,29.5,29.28,0,20.33,2,710.5,0,30,29.5,29.5
2018-12-09 01:03:09.0319,172.8,50.6,29.5,29.28,0,20.33,65,-840,-840,0,29.5,29.5
2018-12-09 01:03:09.2819,172.8,50.6,29.5,29.28,0,20.29,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:03:09.5319,172.8,50.6,29.5,29.28,0,20.32,63,50,50,0,29.5,29.5
2018-12-09 01:03:09.7819,172.8,50.6,29.5,29.28,0.1,20.32,67,25,25.1,0,29.5,29.5
2018-12-09 01:03:10.0319,172.8,50.6,29.5,29.28,0,20.32,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:03:10.2819,172.8,50.6,29.5,29.28,0,20.33,6,-840,25,3.6,29.5,29.5
2018-12-09 01:03:10.5319,172.8,50.6,29.5,29.28,0,20.32,7,-850,25,3.6,29.5,29.5
2018-12-09 01:03:10.7819,172.8,50.6,29.5,29.28,0,20.33,1,710.6,0,30,29.5,29.5
2018-12-09 01:03:11.0319,172.8,50.6,29.5,29.28,0,20.33,2,710.5,0,30,29.5,29.5
2018-12-09 01:03:11.2819,172.8,50.6,29.5,29.28,0,20.32,61,712.8,707.5,0,29.5,29.5
2018-12-09 01:03:11.5319,172.8,50.6,29.5,29.28,0,20.31,62,425,425,0,29.5,29.5
2018-12-09 01:03:11.7819,172.8,50.6,29.5,29.28,0,20.33,64,8,8.1,0,29.5,29.5
2018-12-09 01:03:12.0319,172.8,50.6,29.5,29.28,0,20.31,3,710.6,0,28,29.5,29.5
2018-12-09 01:03:12.2819,172.8,50.6,29.5,29.28,0,20.32,4,710.5,0,28,29.5,29.5
2018-12-09 01:03:12.5319,172.8,50.6,29.5,29.28,0,20.32,65,-850,-850,0,29.5,29.5
2018-12-09 01:03:12.7819,172.8,50.6,29.5,29.28,0,20.31,66,5190,5190,0,29.5,29.5
2018-12-09 01:03:13.0319,172.8,50.6,29.5,29.28,0,20.33,1,710.6,0,30,29.5,29.5
2018-12-09 01:03:13.2819,172.8,50.6,29.5,29.28,0,20.32,2,710.5,0,30,29.5,29.5
2018-12-09 01:03:13.5319,172.8,50.6,29.5,29.28,0,20.34,65,-850,-850,0,29.5,29.5
2018-12-09 01:03:13.7819,172.8,50.6,29.5,29.28,0,20.32,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:03:14.0319,172.8,50.6,29.5,29.28,0,20.33,63,50,50,0,29.5,29.5
2018-12-09 01:03:14.2819,172.8,50.6,29.5,29.28,0,20.32,67,24.9,25,0,29.5,29.5
2018-12-09 01:03:14.5319,172.8,50.6,29.5,29.28,0,20.32,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:03:14.7819,172.8,50.6,29.5,29.28,0.1,20.32,6,-840,24.9,3.6,29.5,29.5
2018-12-09 01:03:15.0319,172.8,50.6,29.5,29.28,0.1,20.32,7,-850,25,3.6,29.5,29.5
2018-12-09 01:03:15.2820,172.8,50.6,29.5,29.28,0,20.32,1,710.6,0,30,29.5,29.5
2018-12-09 01:03:15.5320,172.8,50.6,29.5,29.28,0.1,20.26,2,710.5,0,30,29.5,29.5
2018-12-09 01:03:15.7820,172.8,50.6,29.5,29.28,0,20.33,61,712.6,707.4,0,29.5,29.5
2018-12-09 01:03:16.0320,172.8,50.6,29.5,29.28,0,20.32,62,425,425,0,29.5,29.5
2018-12-09 01:03:16.2820,172.8,50.6,29.5,29.28,0,20.32,64,8,8.1,0,29.5,29.5
2018-12-09 01:03:16.5320,172.8,50.6,29.5,29.28,0,20.32,3,710.6,0,28,29.5,29.5
2018-12-09 01:03:16.7820,172.8,50.6,29.5,29.28,0,20.33,4,710.5,0,28,29.5,29.5
2018-12-09 01:03:17.0320,172.8,50.6,29.5,29.28,0,20.32,65,-840,-840,0,29.5,29.5
2018-12-09 01:03:17.2820,172.8,50.6,29.5,29.28,0,20.33,66,5180,5180,0,29.5,29.5
2018-12-09 01:03:17.5320,172.8,50.6,29.5,29.28,0,20.33,1,710.6,0,30,29.5,29.5
2018-12-09 01:03:17.7819,172.8,50.6,29.5,29.28,0,20.32,2,710.5,0,30,29.5,29.5
2018-12-09 01:03:18.0319,172.8,50.6,29.5,29.28,0,20.32,65,-850,-840,0,29.5,29.5
2018-12-09 01:03:18.2819,172.8,50.6,29.5,29.28,0,20.33,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:03:18.5319,172.8,50.6,29.5,29.28,0,20.32,63,50,50,0,29.5,29.5
2018-12-09 01:03:18.7819,172.8,50.6,29.5,29.28,0,20.33,67,24.9,25,0,29.5,29.5
2018-12-09 01:03:19.0319,172.8,50.6,29.5,29.28,0,20.32,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:03:19.2819,172.8,50.6,29.5,29.28,0,20.33,6,-840,24.9,3.6,29.5,29.5
2018-12-09 01:03:19.5319,172.8,50.6,29.5,29.28,0,20.32,7,-840,25,3.6,29.5,29.5
2018-12-09 01:03:19.7819,172.8,50.6,29.5,29.28,0.1,20.32,1,710.6,0,30,29.5,29.5
2018-12-09 01:03:20.0319,172.8,50.6,29.5,29.28,0,20.3,2,710.5,0,30,29.5,29.5
2018-12-09 01:03:20.2819,172.8,50.6,29.5,29.28,0,20.33,61,712.7,707.6,0,29.5,29.5
2018-12-09 01:03:20.5319,172.8,50.6,29.5,29.28,0.1,20.33,62,425,425,0,29.5,29.5
2018-12-09 01:03:20.7819,172.8,50.6,29.5,29.28,0,20.32,64,8,8.1,0,29.5,29.5
2018-12-09 01:03:21.0319,172.8,50.6,29.5,29.28,0,20.32,3,710.6,0,28,29.5,29.5
2018-12-09 01:03:21.2819,172.8,50.6,29.5,29.28,0,20.32,4,710.5,0,28,29.5,29.5
2018-12-09 01:03:21.5320,172.8,50.6,29.5,29.28,0,20.32,65,-850,-850,0,29.5,29.5
2018-12-09 01:03:21.7820,172.8,50.6,29.5,29.28,0,20.34,66,5190,5190,0,29.5,29.5
2018-12-09 01:03:22.0320,172.8,50.6,29.5,29.28,0,20.32,1,710.6,0,30,29.5,29.5
2018-12-09 01:03:22.2820,172.8,50.6,29.5,29.28,0,20.32,2,710.5,0,30,29.5,29.5
2018-12-09 01:03:22.5321,172.8,50.4,29.5,29.17,0,20.32,65,-850,-850,0,29.5,29.5
2018-12-09 01:03:22.7821,172.8,50.4,29.5,29.17,0,20.32,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:03:23.0321,172.8,50.4,29.5,29.17,0,20.32,63,50,50,0,29.5,29.5
2018-12-09 01:03:23.2821,172.8,50.4,29.5,29.17,0,20.32,67,24.9,25,0,29.5,29.5
2018-12-09 01:03:23.5321,172.8,50.4,29.5,29.17,0,20.3,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:03:23.7820,172.8,50.4,29.5,29.17,0,20.31,6,-850,24.9,3.6,29.5,29.5
2018-12-09 01:03:24.0320,172.8,50.4,29.5,29.17,0,20.32,7,-850,25,3.6,29.5,29.5
2018-12-09 01:03:24.2820,172.8,50.4,29.5,29.17,0,20.32,1,710.6,0,30,29.5,29.5
2018-12-09 01:03:24.5320,172.8,50.4,29.5,29.17,0,20.32,2,710.5,0,30,29.5,29.5
2018-12-09 01:03:24.7820,172.8,50.4,29.5,29.17,0,20.33,61,712.7,707.5,0,29.5,29.5
2018-12-09 01:03:25.0320,172.8,50.4,29.5,29.17,0,20.41,62,425,425,0,29.5,29.5
2018-12-09 01:03:25.2820,172.8,50.4,29.5,29.17,0,20.32,64,8,8.1,0,29.5,29.5
2018-12-09 01:03:25.5320,172.8,50.4,29.5,29.17,0,20.33,3,710.6,0,28,29.5,29.5
2018-12-09 01:03:25.7820,172.8,50.4,29.5,29.17,0,20.32,4,710.5,0,28,29.5,29.5
2018-12-09 01:03:26.0320,172.8,50.4,29.5,29.17,0.1,20.32,65,-840,-840,0,29.5,29.5
2018-12-09 01:03:26.2820,172.8,50.4,29.5,29.17,0,20.33,66,5190,5190,0,29.5,29.5
2018-12-09 01:03:26.5320,172.8,50.4,29.5,29.17,0,20.32,1,710.6,0,30,29.5,29.5
2018-12-09 01:03:26.7820,172.8,50.4,29.5,29.17,0.1,20.31,2,710.5,0,30,29.5,29.5
2018-12-09 01:03:27.0320,172.8,50.4,29.5,29.17,0.1,20.32,65,-840,-850,0,29.5,29.5
2018-12-09 01:03:27.2820,172.8,50.4,29.5,29.17,0.1,20.32,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:03:27.5320,172.8,50.4,29.5,29.17,0,20.36,63,50,50,0,29.5,29.5
2018-12-09 01:03:27.7820,172.8,50.4,29.5,29.17,0,20.32,67,24.9,25,0,29.5,29.5
2018-12-09 01:03:28.0320,172.8,50.4,29.5,29.17,0,20.32,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:03:28.2820,172.8,50.4,29.5,29.17,0,20.32,6,-850,24.9,3.6,29.5,29.5
2018-12-09 01:03:28.5320,172.8,50.4,29.5,29.17,0,20.32,7,-850,25,3.6,29.5,29.5
2018-12-09 01:03:28.7820,172.8,50.4,29.5,29.17,0,20.33,1,710.6,0,30,29.5,29.5
2018-12-09 01:03:29.0321,172.8,50.4,29.5,29.17,0,20.34,2,710.5,0,30,29.5,29.5
2018-12-09 01:03:29.2821,172.8,50.4,29.5,29.17,0,20.32,61,712.7,707.5,0,29.5,29.5
2018-12-09 01:03:29.5321,172.8,50.4,29.5,29.17,0,20.32,62,425,425,0,29.5,29.5
2018-12-09 01:03:29.7821,172.8,50.4,29.5,29.17,0,20.31,64,8,8.2,0,29.5,29.5
2018-12-09 01:03:30.0321,172.8,50.4,29.5,29.17,0,20.32,3,710.6,0,28,29.5,29.5
2018-12-09 01:03:30.2820,172.8,50.4,29.5,29.17,0,20.33,4,710.5,0,28,29.5,29.5
2018-12-09 01:03:30.5320,172.8,50.4,29.5,29.17,0,20.32,65,-850,-840,0,29.5,29.5
2018-12-09 01:03:30.7820,172.8,50.4,29.5,29.17,0,20.33,66,5180,5180,0,29.5,29.5
2018-12-09 01:03:31.0320,172.8,50.4,29.5,29.17,0,20.33,1,710.6,0,30,29.5,29.5
2018-12-09 01:03:31.2821,172.8,50.4,29.5,29.17,0,20.32,2,710.5,0,30,29.5,29.5
2018-12-09 01:03:31.5321,172.8,50.4,29.5,29.17,0,20.32,65,-840,-850,0,29.5,29.5
2018-12-09 01:03:31.7821,172.8,50.4,29.5,29.17,0.1,20.35,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:03:32.0321,172.8,50.4,29.5,29.17,0.1,20.3,63,50,50,0,29.5,29.5
2018-12-09 01:03:32.2821,172.8,50.4,29.5,29.17,0.1,20.33,67,24.9,25,0,29.5,29.5
2018-12-09 01:03:32.5321,172.8,50.4,29.5,29.17,0.1,20.32,52,3.63,3.61,0,29.5,29.5
2018-12-09 01:03:32.7822,172.8,50.4,29.5,29.17,0,20.32,6,-840,24.9,3.6,29.5,29.5
