Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 01:03:33.0322,172.8,50.4,29.5,29.17,0,20.31,7,-840,25,3.6,29.5,29.5
2018-12-09 01:03:33.2822,172.8,50.4,29.5,29.17,0,20.32,1,710.6,0,30,29.5,29.5
2018-12-09 01:03:33.5322,172.8,50.4,29.5,29.17,0,20.32,2,710.5,0,30,29.5,29.5
2018-12-09 01:03:33.7822,172.8,50.4,29.5,29.17,0,20.32,61,712.7,707.4,0,29.5,29.5
2018-12-09 01:03:34.0322,172.8,50.4,29.5,29.17,0,20.34,62,425,425,0,29.5,29.5
2018-12-09 01:03:34.2821,172.8,50.4,29.5,29.17,0,20.32,64,8,8.1,0,29.5,29.5
2018-12-09 01:03:34.5321,172.8,50.4,29.5,29.17,0,20.32,3,710.6,0,28,29.5,29.5
2018-12-09 01:03:34.7821,172.8,50.4,29.5,29.17,0,20.32,4,710.5,0,28,29.5,29.5
2018-12-09 01:03:35.0321,172.8,50.4,29.5,29.17,0,20.32,65,-850,-840,0,29.5,29.5
2018-12-09 01:03:35.2821,172.8,50.4,29.5,29.17,0,20.33,66,5190,5180,0,29.5,29.5
2018-12-09 01:03:35.5321,172.8,50.3,29.5,29.11,0,20.32,1,710.6,0,30,29.5,29.5
2018-12-09 01:03:35.7821,172.8,50.3,29.5,29.11,0,20.32,2,710.5,0,30,29.5,29.5
2018-12-09 01:03:36.0321,172.8,50.3,29.5,29.11,0,20.32,65,-850,-850,0,29.5,29.5
2018-12-09 01:03:36.2821,172.8,50.3,29.5,29.11,0,20.32,51,3.63,3.61,0,29.5,29.5
2018-12-09 01:03:36.5321,172.8,50.3,29.5,29.11,0,20.32,63,50,50,0,29.5,29.5
2018-12-09 01:03:36.7821,172.8,50.3,29.25,29.11,0.1,20.31,67,24.9,24.9,0,29,29.5
2018-12-09 01:03:37.0321,172.8,50.3,29.25,29.11,0,20.32,52,3.63,3.61,0,29,29.5
2018-12-09 01:03:37.2821,172.8,50.3,29.25,29.11,0.1,20.31,6,-840,24.9,3.6,29,29.5
2018-12-09 01:03:37.5321,172.8,50.3,29.25,29.11,0.1,20.33,7,-840,24.9,3.6,29,29.5
2018-12-09 01:03:37.7821,172.8,50.3,29.25,29.11,0.1,20.33,1,710.6,0,30,29,29.5
2018-12-09 01:03:38.0321,172.8,50.3,29.25,29.11,0,20.31,2,710.6,0,30,29,29.5
2018-12-09 01:03:38.2822,172.8,50.3,29.25,29.11,0,20.3,61,712.7,707.5,0,29,29.5
2018-12-09 01:03:38.5322,172.8,50.3,29.25,29.11,0,20.33,62,425,425,0,29,29.5
2018-12-09 01:03:38.7822,172.8,50.3,29.25,29.11,0,20.32,64,8,8.1,0,29,29.5
2018-12-09 01:03:39.0322,172.8,50.3,29.25,29.11,0,20.31,3,710.6,0,28,29,29.5
2018-12-09 01:03:39.2822,172.8,50.3,29.25,29.11,0,20.31,4,710.6,0,28,29,29.5
2018-12-09 01:03:39.5322,172.8,50.3,29.25,29.11,0,20.31,65,-830,-850,0,29,29.5
2018-12-09 01:03:39.7822,172.8,50.3,29.25,29.11,0,20.32,66,5180,5180,0,29,29.5
2018-12-09 01:03:40.0322,172.8,50.3,29.25,29.11,0,20.33,1,710.6,0,30,29,29.5
2018-12-09 01:03:40.2822,172.8,50.3,29.25,29.11,0,20.38,2,710.6,0,30,29,29.5
2018-12-09 01:03:40.5322,172.8,50.3,29.25,29.11,0,20.32,65,-830,-850,0,29,29.5
2018-12-09 01:03:40.7822,172.8,50.3,29.25,29.11,0,20.25,51,3.63,3.61,0,29,29.5
2018-12-09 01:03:41.0322,172.8,50.3,29.25,29.11,0,20.32,63,50,50,0,29,29.5
2018-12-09 01:03:41.2822,172.8,50.3,29.25,29.11,0,20.32,67,24.8,24.9,0,29,29.5
2018-12-09 01:03:41.5322,172.8,50.3,29.25,29.11,0,20.3,52,3.63,3.61,0,29,29.5
2018-12-09 01:03:41.7822,172.8,50.3,29.25,29.11,0,20.32,6,-830,24.8,3.6,29,29.5
2018-12-09 01:03:42.0322,172.8,50.3,29.25,29.11,0,20.32,7,-850,24.9,3.6,29,29.5
2018-12-09 01:03:42.2822,172.8,50.3,29.25,29.11,0,20.32,1,710.6,0,30,29,29.5
2018-12-09 01:03:42.5323,172.8,50.3,29.25,29.11,0,20.32,2,710.6,0,30,29,29.5
2018-12-09 01:03:42.7823,172.8,50.3,29.25,29.11,0,20.31,61,712.7,707.4,0,29,29.5
2018-12-09 01:03:43.0323,172.8,50.3,29.25,29.11,0,20.32,62,425,425,0,29,29.5
2018-12-09 01:03:43.2822,172.8,50.3,29.25,29.11,0.1,20.32,64,8,8.1,0,29,29.5
2018-12-09 01:03:43.5322,172.8,50.3,29.25,29.11,0.1,20.34,3,710.6,0,28,29,29.5
2018-12-09 01:03:43.7822,172.8,50.3,29.25,29.11,0.1,20.32,4,710.6,0,28,29,29.5
2018-12-09 01:03:44.0322,172.8,50.3,29.25,29.11,0.1,20.31,65,-820,-850,0,29,29.5
2018-12-09 01:03:44.2822,172.8,50.3,29.25,29.11,0.1,20.32,66,5180,5180,0,29,29.5
2018-12-09 01:03:44.5322,172.8,50.3,29.25,29.11,0.1,20.32,1,710.6,0,30,29,29.5
2018-12-09 01:03:44.7822,172.8,50.3,29.25,29.11,0.1,20.32,2,710.5,0,30,29,29.5
2018-12-09 01:03:45.0323,172.8,50.3,29.25,29.11,0,20.3,65,-820,-850,0,29,29.5
2018-12-09 01:03:45.2823,172.8,50.3,29.25,29.11,0,20.32,51,3.63,3.61,0,29,29.5
2018-12-09 01:03:45.5323,172.8,50.3,29.25,29.11,0,20.32,63,50,50,0,29,29.5
2018-12-09 01:03:45.7823,172.8,50.3,29.25,29.11,0,20.33,67,24.8,24.9,0,29,29.5
2018-12-09 01:03:46.0323,172.8,50.3,29.25,29.11,0,20.33,52,3.63,3.61,0,29,29.5
2018-12-09 01:03:46.2823,172.8,50.3,29.25,29.11,0,20.33,6,-820,24.8,3.6,29,29.5
2018-12-09 01:03:46.5323,172.8,50.3,29.25,29.11,0,20.33,7,-860,24.9,3.6,29,29.5
2018-12-09 01:03:46.7823,172.8,50.3,29.25,29.11,0,20.32,1,710.6,0,30,29,29.5
2018-12-09 01:03:47.0323,172.8,50.3,29.25,29.11,0,20.32,2,710.5,0,30,29,29.5
2018-12-09 01:03:47.2823,172.8,50.3,29.25,29.11,0,20.32,61,712.8,707.4,0,29,29.5
2018-12-09 01:03:47.5322,172.8,50.3,29.25,29.11,0,20.32,62,425,425,0,29,29.5
2018-12-09 01:03:47.7822,172.8,50.3,29.25,29.11,0,20.32,64,8,8.1,0,29,29.5
2018-12-09 01:03:48.0322,172.8,50.3,29.25,29.11,0,20.32,3,710.6,0,28,29,29.5
2018-12-09 01:03:48.2822,172.8,50.3,29.25,29.11,0,20.33,4,710.5,0,28,29,29.5
2018-12-09 01:03:48.5322,172.8,50.3,29.25,29.11,0.1,20.3,65,-810,-860,0,29,29.5
2018-12-09 01:03:48.7822,172.8,50.3,29.25,29.11,0,20.32,66,5180,5180,0,29,29.5
2018-12-09 01:03:49.0322,172.8,50.3,29.25,29.11,0.1,20.32,1,710.6,0,30,29,29.5
2018-12-09 01:03:49.2823,172.8,50.3,29.25,29.11,0.1,20.32,2,710.5,0,30,29,29.5
2018-12-09 01:03:49.5323,172.8,50.3,29.25,29.11,0.1,20.32,65,-810,-850,0,29,29.5
2018-12-09 01:03:49.7823,172.8,50.3,29.25,29.11,0,20.31,51,3.63,3.61,0,29,29.5
2018-12-09 01:03:50.0323,172.8,50.3,29.25,29.11,0.1,20.32,63,50,50,0,29,29.5
2018-12-09 01:03:50.2823,172.8,50.3,29.25,29.11,0.1,20.32,67,24.8,24.9,0,29,29.5
2018-12-09 01:03:50.5323,172.8,50.3,29.25,29.11,0.1,20.31,52,3.63,3.61,0,29,29.5
2018-12-09 01:03:50.7823,172.8,50.3,29.25,29.11,0,20.32,6,-810,24.8,3.6,29,29.5
2018-12-09 01:03:51.0323,172.8,50.3,29.25,29.11,0,20.32,7,-860,24.9,3.6,29,29.5
2018-12-09 01:03:51.2823,172.8,50.3,29.25,29.11,0,20.32,1,710.6,0,30,29,29.5
2018-12-09 01:03:51.5323,172.8,50.3,29.25,29.11,0,20.32,2,710.5,0,30,29,29.5
2018-12-09 01:03:51.7823,172.8,50.3,29.25,29.11,0,20.32,61,712.7,707.4,0,29,29.5
2018-12-09 01:03:52.0323,172.8,50.3,29.25,29.11,0,20.32,62,425,425,0,29,29.5
2018-12-09 01:03:52.2823,172.8,50.3,29.25,29.11,0,20.32,64,8,8.1,0,29,29.5
2018-12-09 01:03:52.5323,172.8,50.3,29.25,29.11,0,20.31,3,710.6,0,28,29,29.5
2018-12-09 01:03:52.7823,172.8,50.3,29.25,29.11,0,20.32,4,710.5,0,28,29,29.5
2018-12-09 01:03:53.0323,172.8,50.3,29.25,29.11,0,20.32,65,-820,-870,0,29,29.5
2018-12-09 01:03:53.2823,172.8,50.3,29.25,29.11,0,20.32,66,5190,5190,0,29,29.5
2018-12-09 01:03:53.5324,172.8,50.3,29.25,29.11,0,20.31,1,710.6,0,30,29,29.5
2018-12-09 01:03:53.7824,172.8,50.3,29.25,29.11,0,20.32,2,710.5,0,30,29,29.5
2018-12-09 01:03:54.0324,172.8,50.3,29.25,29.11,0,20.32,65,-810,-860,0,29,29.5
2018-12-09 01:03:54.2824,172.8,50.3,29.25,29.11,0,20.33,51,3.63,3.61,0,29,29.5
2018-12-09 01:03:54.5323,172.8,50.3,29.25,29.11,0,20.32,63,50,50,0,29,29.5
2018-12-09 01:03:54.7823,172.8,50.3,29.25,29.11,0,20.32,67,24.8,24.9,0,29,29.5
2018-12-09 01:03:55.0323,172.8,50.3,29.25,29.11,0,20.32,52,3.63,3.61,0,29,29.5
2018-12-09 01:03:55.2823,172.8,50.3,29.25,29.11,0.1,20.29,6,-810,24.8,3.6,29,29.5
2018-12-09 01:03:55.5323,172.8,50.3,29.25,29.11,0.1,20.32,7,-870,24.9,3.6,29,29.5
2018-12-09 01:03:55.7823,172.8,50.3,29.25,29.11,0.1,20.32,1,710.6,0,30,29,29.5
2018-12-09 01:03:56.0323,172.8,50.3,29.25,29.11,0.1,20.33,2,710.5,0,30,29,29.5
2018-12-09 01:03:56.2824,172.8,50.3,29.25,29.11,0,20.32,61,712.7,707.5,0,29,29.5
2018-12-09 01:03:56.5323,172.8,50.3,29.25,29.11,0,20.31,62,425,425,0,29,29.5
2018-12-09 01:03:56.7823,172.8,50.3,29.25,29.11,0,20.31,64,8,8.1,0,29,29.5
2018-12-09 01:03:57.0323,172.8,50.3,29.25,29.11,0,20.31,3,710.6,0,28,29,29.5
2018-12-09 01:03:57.2823,172.8,50.3,29.25,29.11,0,20.33,4,710.5,0,28,29,29.5
2018-12-09 01:03:57.5323,172.8,50.3,29.25,29.11,0,20.32,65,-810,-870,0,29,29.5
2018-12-09 01:03:57.7823,172.8,50.3,29.25,29.11,0,20.32,66,5190,5190,0,29,29.5
2018-12-09 01:03:58.0323,172.8,50.3,29.25,29.11,0,20.32,1,710.6,0,30,29,29.5
2018-12-09 01:03:58.2823,172.8,50.3,29.25,29.11,0,20.32,2,710.5,0,30,29,29.5
2018-12-09 01:03:58.5323,172.8,50.3,29.25,29.11,0,20.32,65,-820,-870,0,29,29.5
2018-12-09 01:03:58.7824,172.8,50.3,29.25,29.11,0,20.32,51,3.63,3.61,0,29,29.5
2018-12-09 01:03:59.0324,172.8,50.3,29.25,29.11,0,20.32,63,50,50,0,29,29.5
2018-12-09 01:03:59.2824,172.8,50.3,29.25,29.11,0,20.32,67,24.8,24.9,0,29,29.5
2018-12-09 01:03:59.5324,172.8,50.3,29.25,29.11,0,20.32,52,3.63,3.61,0,29,29.5
2018-12-09 01:03:59.7824,172.8,50.3,29.25,29.11,0,20.32,6,-820,24.8,3.6,29,29.5
2018-12-09 01:04:00.0324,172.8,50.3,29.25,29.11,0,20.33,7,-870,24.9,3.6,29,29.5
2018-12-09 01:04:00.2824,172.8,50.3,29.25,29.11,0,20.29,1,710.6,0,30,29,29.5
2018-12-09 01:04:00.5324,172.8,50.3,29.25,29.11,0,20.32,2,710.6,0,30,29,29.5
2018-12-09 01:04:00.7824,172.8,50.3,29.25,29.11,0,20.31,61,712.6,707.5,0,29,29.5
2018-12-09 01:04:01.0324,172.8,50.3,29.25,29.11,0.1,20.35,62,425,425,0,29,29.5
2018-12-09 01:04:01.2824,172.8,50.3,29.25,29.11,0,20.29,64,8,8.1,0,29,29.5
2018-12-09 01:04:01.5324,172.8,50.3,29.25,29.11,0.1,20.31,3,710.6,0,28,29,29.5
2018-12-09 01:04:01.7824,172.8,50.3,29.25,29.11,0.1,20.28,4,710.6,0,28,29,29.5
2018-12-09 01:04:02.0324,172.8,50.3,29.25,29.11,0,20.32,65,-810,-870,0,29,29.5
2018-12-09 01:04:02.2824,172.8,50.3,29.25,29.11,0.1,20.32,66,5190,5190,0,29,29.5
2018-12-09 01:04:02.5324,172.8,50.3,29.25,29.11,0,20.32,1,710.6,0,30,29,29.5
2018-12-09 01:04:02.7824,172.8,50.3,29.25,29.11,0,20.32,2,710.6,0,30,29,29.5
2018-12-09 01:04:03.0324,172.8,50.3,29.25,29.11,0.1,20.34,65,-810,-870,0,29,29.5
2018-12-09 01:04:03.2824,172.8,50.3,29.25,29.11,0,20.31,51,3.63,3.61,0,29,29.5
2018-12-09 01:04:03.5324,172.8,50.3,29.25,29.11,0,20.32,63,50,50,0,29,29.5
2018-12-09 01:04:03.7824,172.8,50.3,29.25,29.11,0,20.32,67,24.8,24.9,0,29,29.5
2018-12-09 01:04:04.0324,172.8,50.3,29.25,29.11,0,20.32,52,3.63,3.61,0,29,29.5
2018-12-09 01:04:04.2824,172.8,50.3,29.25,29.11,0,20.32,6,-810,24.8,3.6,29,29.5
2018-12-09 01:04:04.5324,172.8,50.3,29.25,29.11,0,20.32,7,-870,24.8,3.6,29,29.5
2018-12-09 01:04:04.7824,172.8,50.3,29.25,29.11,0,20.32,1,710.6,0,30,29,29.5
2018-12-09 01:04:05.0325,172.8,50.3,29.25,29.11,0,20.31,2,710.6,0,30,29,29.5
2018-12-09 01:04:05.2825,172.8,50.3,29.25,29.11,0,20.32,61,712.7,707.5,0,29,29.5
2018-12-09 01:04:05.5325,172.8,50.3,29.25,29.11,0,20.32,62,425,425,0,29,29.5
2018-12-09 01:04:05.7825,172.8,50.3,29.25,29.11,0,20.32,64,8,8.1,0,29,29.5
2018-12-09 01:04:06.0325,172.8,50.3,29.25,29.11,0,20.32,3,710.7,0,28,29,29.5
2018-12-09 01:04:06.2824,172.8,50.3,29.25,29.11,0,20.32,4,710.6,0,28,29,29.5
2018-12-09 01:04:06.5324,172.8,50.3,29.25,29.11,0,20.33,65,-810,-870,0,29,29.5
2018-12-09 01:04:06.7824,172.8,50.3,29.25,29.11,0,20.34,66,5190,5190,0,29,29.5
2018-12-09 01:04:07.0324,172.8,50.3,29.25,29.11,0,20.32,1,710.7,0,30,29,29.5
2018-12-09 01:04:07.2824,172.8,50.3,29.25,29.11,0.1,20.32,2,710.6,0,30,29,29.5
2018-12-09 01:04:07.5324,172.8,50.3,29.25,29.11,0,20.32,65,-810,-870,0,29,29.5
2018-12-09 01:04:07.7825,172.8,50.3,29.25,29.11,0.1,20.32,51,3.63,3.61,0,29,29.5
2018-12-09 01:04:08.0325,172.8,50.3,29.25,29.11,0.1,20.31,63,50,50,0,29,29.5
2018-12-09 01:04:08.2825,172.8,50.3,29.25,29.11,0,20.32,67,24.7,24.8,0,29,29.5
2018-12-09 01:04:08.5325,172.8,50.3,29.25,29.11,0.1,20.32,52,3.63,3.61,0,29,29.5
2018-12-09 01:04:08.7825,172.8,50.3,29.25,29.11,0,20.32,6,-810,24.7,3.6,29,29.5
2018-12-09 01:04:09.0325,172.8,50.3,29.25,29.11,0,20.29,7,-880,24.8,3.6,29,29.5
2018-12-09 01:04:09.2825,172.8,50.3,29.25,29.11,0,20.33,1,710.7,0,30,29,29.5
2018-12-09 01:04:09.5325,172.8,50.3,29.25,29.11,0,20.33,2,710.6,0,30,29,29.5
2018-12-09 01:04:09.7824,172.8,50.3,29.25,29.11,0,20.32,61,712.7,707.5,0,29,29.5
2018-12-09 01:04:10.0325,172.8,50.3,29.25,29.11,0,20.32,62,425,425,0,29,29.5
2018-12-09 01:04:10.2825,172.8,50.3,29.25,29.11,0,20.32,64,8,8.1,0,29,29.5
2018-12-09 01:04:10.5325,172.8,50.3,29.25,29.11,0,20.32,3,710.7,0,28,29,29.5
2018-12-09 01:04:10.7825,172.8,50.3,29.25,29.11,0,20.32,4,710.6,0,28,29,29.5
2018-12-09 01:04:11.0325,172.8,50.3,29.25,29.11,0,20.32,65,-820,-870,0,29,29.5
2018-12-09 01:04:11.2825,172.8,50.3,29.25,29.11,0,20.34,66,5180,5180,0,29,29.5
2018-12-09 01:04:11.5325,172.8,50.3,29.25,29.11,0,20.33,1,710.7,0,30,29,29.5
2018-12-09 01:04:11.7825,172.8,50.3,29.25,29.11,0,20.33,2,710.6,0,30,29,29.5
2018-12-09 01:04:12.0325,172.8,50.3,29.25,29.11,0,20.32,65,-820,-880,0,29,29.5
2018-12-09 01:04:12.2825,172.8,50.3,29.25,29.11,0,20.31,51,3.63,3.61,0,29,29.5
2018-12-09 01:04:12.5326,172.8,50.3,29.25,29.11,0,20.32,63,50,50,0,29,29.5
2018-12-09 01:04:12.7826,172.8,50.3,29.25,29.11,0,20.32,67,24.7,24.8,0,29,29.5
2018-12-09 01:04:13.0326,172.8,50.3,29.25,29.11,0,20.32,52,3.63,3.61,0,29,29.5
2018-12-09 01:04:13.2826,172.8,50.3,29.25,29.11,0,20.33,6,-810,24.7,3.6,29,29.5
2018-12-09 01:04:13.5325,172.8,50.3,29.25,29.11,0,20.32,7,-870,24.8,3.6,29,29.5
2018-12-09 01:04:13.7825,172.8,50.3,29.25,29.11,0,20.33,1,710.6,0,30,29,29.5
2018-12-09 01:04:14.0325,172.8,50.3,29.25,29.11,0.1,20.32,2,710.6,0,30,29,29.5
2018-12-09 01:04:14.2825,172.8,50.3,29.25,29.11,0.1,20.32,61,712.7,707.5,0,29,29.5
2018-12-09 01:04:14.5326,172.8,50.3,29.25,29.11,0.1,20.33,62,425,425,0,29,29.5
2018-12-09 01:04:14.7826,172.8,50.3,29.25,29.11,0.1,20.29,64,8,8.1,0,29,29.5
2018-12-09 01:04:15.0326,172.8,50.3,29.25,29.11,0,20.32,3,710.6,0,28,29,29.5
2018-12-09 01:04:15.2826,172.8,50.3,29.25,29.11,0,20.32,4,710.6,0,28,29,29.5
2018-12-09 01:04:15.5326,172.8,50.3,29.25,29.11,0,20.32,65,-810,-870,0,29,29.5
2018-12-09 01:04:15.7826,172.8,50.3,29.25,29.11,0,20.33,66,5180,5180,0,29,29.5
2018-12-09 01:04:16.0326,172.8,50.3,29.25,29.11,0,20.32,1,710.6,0,30,29,29.5
2018-12-09 01:04:16.2826,172.8,50.3,29.25,29.11,0,20.32,2,710.6,0,30,29,29.5
2018-12-09 01:04:16.5326,172.8,50.3,29.25,29.11,0,20.33,65,-820,-880,0,29,29.5
2018-12-09 01:04:16.7826,172.8,50.3,29.25,29.11,0,20.32,51,3.63,3.61,0,29,29.5
2018-12-09 01:04:17.0326,172.8,50.3,29.25,29.11,0,20.32,63,50,50,0,29,29.5
2018-12-09 01:04:17.2826,172.8,50.3,29.25,29.11,0,20.32,67,24.7,24.8,0,29,29.5
2018-12-09 01:04:17.5326,172.8,50.3,29.25,29.11,0,20.37,52,3.63,3.61,0,29,29.5
2018-12-09 01:04:17.7826,172.8,50.3,29.25,29.11,0,20.32,6,-820,24.7,3.6,29,29.5
2018-12-09 01:04:18.0326,172.8,50.3,29.25,29.11,0,20.32,7,-870,24.8,3.6,29,29.5
2018-12-09 01:04:18.2826,172.8,50.3,29.25,29.11,0,20.32,1,710.6,0,30,29,29.5
2018-12-09 01:04:18.5326,172.8,50.3,29.25,29.11,0,20.34,2,710.6,0,30,29,29.5
2018-12-09 01:04:18.7826,172.8,50.3,29.25,29.11,0,20.33,61,712.7,707.4,0,29,29.5
2018-12-09 01:04:19.0326,172.8,50.3,29.25,29.11,0,20.32,62,425,425,0,29,29.5
2018-12-09 01:04:19.2826,172.8,50.3,29.25,29.11,0,20.32,64,8,8.1,0,29,29.5
2018-12-09 01:04:19.5326,172.8,50.3,29.25,29.11,0,20.32,3,710.6,0,28,29,29.5
2018-12-09 01:04:19.7826,172.8,50.3,29.25,29.11,0,20.33,4,710.6,0,28,29,29.5
2018-12-09 01:04:20.0326,172.8,50.3,29.25,29.11,0,20.33,65,-810,-870,0,29,29.5
2018-12-09 01:04:20.2826,172.8,50.3,29.25,29.11,0,20.33,66,5180,5180,0,29,29.5
2018-12-09 01:04:20.5326,172.8,50.3,29.25,29.11,0,20.32,1,710.6,0,30,29,29.5
2018-12-09 01:04:20.7826,172.8,50.3,29.25,29.11,0.1,20.31,2,710.5,0,30,29,29.5
2018-12-09 01:04:21.0326,172.8,50.3,29.25,29.11,0.1,20.33,65,-810,-870,0,29,29.5
2018-12-09 01:04:21.2826,172.8,50.3,29.25,29.11,0.1,20.32,51,3.63,3.61,0,29,29.5
2018-12-09 01:04:21.5326,172.8,50.3,29.25,29.11,0.1,20.3,63,50,50,0,29,29.5
2018-12-09 01:04:21.7826,172.8,50.3,29.25,29.11,0.1,20.32,67,24.7,24.8,0,29,29.5
2018-12-09 01:04:22.0326,172.8,50.3,29.25,29.11,0,20.38,52,3.63,3.61,0,29,29.5
2018-12-09 01:04:22.2826,172.8,50.3,29.25,29.11,0,20.31,6,-820,24.7,3.6,29,29.5
2018-12-09 01:04:22.5326,172.8,50.3,29.25,29.11,0,20.32,7,-870,24.8,3.6,29,29.5
2018-12-09 01:04:22.7827,172.8,50.3,29.25,29.11,0,20.31,1,710.6,0,30,29,29.5
2018-12-09 01:04:23.0327,172.8,50.3,29.25,29.11,0,20.32,2,710.5,0,30,29,29.5
2018-12-09 01:04:23.2827,172.8,50.3,29.25,29.11,0,20.32,61,712.7,707.4,0,29,29.5
2018-12-09 01:04:23.5327,172.8,50.3,29.25,29.11,0,20.32,62,425,425,0,29,29.5
2018-12-09 01:04:23.7827,172.8,50.3,29.25,29.11,0,20.31,64,8,8.2,0,29,29.5
2018-12-09 01:04:24.0326,172.8,50.3,29.25,29.11,0,20.32,3,710.6,0,28,29,29.5
2018-12-09 01:04:24.2826,172.8,50.3,29.25,29.11,0,20.32,4,710.5,0,28,29,29.5
2018-12-09 01:04:24.5326,172.8,50.3,29.25,29.11,0,20.31,65,-820,-870,0,29,29.5
2018-12-09 01:04:24.7826,172.8,50.3,29.25,29.11,0,20.32,66,5180,5180,0,29,29.5
2018-12-09 01:04:25.0326,172.8,50.3,29.25,29.11,0,20.32,1,710.6,0,30,29,29.5
2018-12-09 01:04:25.2826,172.8,50.3,29.25,29.11,0,20.32,2,710.5,0,30,29,29.5
2018-12-09 01:04:25.5326,172.8,50.3,29.25,29.11,0,20.33,65,-810,-870,0,29,29.5
2018-12-09 01:04:25.7826,172.8,50.3,29.25,29.11,0,20.32,51,3.63,3.61,0,29,29.5
2018-12-09 01:04:26.0326,172.8,50.3,29.25,29.11,0,20.32,63,50,50,0,29,29.5
2018-12-09 01:04:26.2826,172.8,50.3,29.25,29.11,0,20.31,67,24.7,24.8,0,29,29.5
2018-12-09 01:04:26.5326,172.8,50.3,29.25,29.11,0.1,20.32,52,3.63,3.61,0,29,29.5
2018-12-09 01:04:26.7827,172.8,50.3,29.25,29.11,0.1,20.27,6,-810,24.7,3.6,29,29.5
2018-12-09 01:04:27.0327,172.8,50.3,29.25,29.11,0,20.32,7,-870,24.8,3.6,29,29.5
2018-12-09 01:04:27.2827,172.8,50.3,29.25,29.11,0.1,20.32,1,710.6,0,30,29,29.5
2018-12-09 01:04:27.5327,172.8,50.3,29.25,29.11,0.1,20.32,2,710.5,0,30,29,29.5
2018-12-09 01:04:27.7827,172.8,50.3,29.25,29.11,0.1,20.32,61,712.7,707.4,0,29,29.5
2018-12-09 01:04:28.0327,172.8,50.3,29.25,29.11,0,20.31,62,425,425,0,29,29.5
2018-12-09 01:04:28.2827,172.8,50.3,29.25,29.11,0,20.33,64,8,8.2,0,29,29.5
2018-12-09 01:04:28.5327,172.8,50.3,29.25,29.11,0,20.31,3,710.6,0,28,29,29.5
2018-12-09 01:04:28.7827,172.8,50.3,29.25,29.11,0,20.32,4,710.6,0,28,29,29.5
2018-12-09 01:04:29.0327,172.8,50.3,29.25,29.11,0,20.37,65,-820,-870,0,29,29.5
2018-12-09 01:04:29.2827,172.8,50.3,29.25,29.11,0,20.29,66,5180,5180,0,29,29.5
2018-12-09 01:04:29.5327,172.8,50.3,29.25,29.11,0,20.32,1,710.6,0,30,29,29.5
2018-12-09 01:04:29.7827,172.8,50.3,29.25,29.11,0,20.32,2,710.6,0,30,29,29.5
2018-12-09 01:04:30.0327,172.8,50.3,29.25,29.11,0,20.33,65,-820,-870,0,29,29.5
2018-12-09 01:04:30.2827,172.8,50.3,29.25,29.11,0,20.32,51,3.63,3.61,0,29,29.5
2018-12-09 01:04:30.5327,172.8,50.3,29.25,29.11,0,20.32,63,50,50,0,29,29.5
2018-12-09 01:04:30.7827,172.8,50.3,29.25,29.11,0,20.32,67,24.7,24.8,0,29,29.5
2018-12-09 01:04:31.0327,172.8,50.3,29.25,29.11,0,20.33,52,3.63,3.61,0,29,29.5
2018-12-09 01:04:31.2828,172.8,50.3,29,29.11,0,20.32,6,-820,24.7,3.6,29,29.5
2018-12-09 01:04:31.5328,172.8,50.3,29,29.11,0,20.32,7,-870,24.8,3.6,29,29.5
2018-12-09 01:04:31.7828,172.8,50.3,29,29.11,0,20.32,1,710.6,0,30,29,29.5
2018-12-09 01:04:32.0328,172.8,50.3,29,29.11,0,20.32,2,710.6,0,30,29,29.5
2018-12-09 01:04:32.2827,172.8,50.3,29,29.11,0,20.32,61,712.6,707.5,0,29,29.5
2018-12-09 01:04:32.5327,172.8,50.3,29,29.11,0,20.32,62,425,425,0,29,29.5
2018-12-09 01:04:32.7827,172.8,50.3,29,29.11,0.1,20.32,64,8,8.1,0,29,29.5
2018-12-09 01:04:33.0327,172.8,50.3,29,29.11,0.1,20.35,3,710.6,0,28,29,29.5
2018-12-09 01:04:33.2827,172.8,50.3,29,29.11,0.1,20.32,4,710.6,0,28,29,29.5
2018-12-09 01:04:33.5327,172.8,50.3,29,29.11,0.1,20.31,65,-810,-860,0,29,29.5
2018-12-09 01:04:33.7828,172.8,50.3,29,29.11,0.1,20.32,66,5180,5180,0,29,29.5
2018-12-09 01:04:34.0328,172.8,50.3,29,29.11,0,20.32,1,710.6,0,30,29,29.5
2018-12-09 01:04:34.2828,172.8,50.3,29,29.11,0,20.33,2,710.6,0,30,29,29.5
2018-12-09 01:04:34.5328,172.8,50.3,29,29.11,0,20.32,65,-810,-860,0,29,29.5
2018-12-09 01:04:34.7828,172.8,50.3,29,29.11,0,20.38,51,3.63,3.61,0,29,29.5
2018-12-09 01:04:35.0328,172.8,50.3,29,29.11,0,20.32,63,50,50,0,29,29
2018-12-09 01:04:35.2828,172.8,50.3,29,29.11,0,20.32,67,24.7,24.8,0,29,29
2018-12-09 01:04:35.5328,172.8,50.3,29,29.11,0,20.34,52,3.63,3.61,0,29,29
2018-12-09 01:04:35.7828,172.8,50.3,29,29.11,0,20.32,6,-820,24.7,3.6,29,29
2018-12-09 01:04:36.0328,172.8,50.3,29,29.11,0,20.33,7,-850,24.8,3.6,29,29
2018-12-09 01:04:36.2828,172.8,50.3,29,29.11,0,20.3,1,710.6,0,30,29,29
2018-12-09 01:04:36.5327,172.8,50.3,29,29.11,0,20.32,2,710.5,0,30,29,29
2018-12-09 01:04:36.7827,172.8,50.3,29,29.11,0,20.32,61,712.8,707.4,0,29,29
2018-12-09 01:04:37.0327,172.8,50.3,29,29.11,0,20.32,62,425,425,0,29,29
2018-12-09 01:04:37.2828,172.8,50.3,29,29.11,0,20.32,64,8,8.1,0,29,29
2018-12-09 01:04:37.5328,172.8,50.3,29,29.11,0,20.32,3,710.6,0,28,29,29
2018-12-09 01:04:37.7828,172.8,50.3,29,29.11,0,20.32,4,710.5,0,28,29,29
2018-12-09 01:04:38.0328,172.8,50.3,29,29.11,0,20.31,65,-820,-850,0,29,29
2018-12-09 01:04:38.2828,172.8,50.3,29,29.11,0,20.32,66,5180,5180,0,29,29
2018-12-09 01:04:38.5328,172.8,50.3,29,29.11,0.1,20.33,1,710.6,0,30,29,29
2018-12-09 01:04:38.7828,172.8,50.3,29,29.11,0,20.32,2,710.5,0,30,29,29
2018-12-09 01:04:39.0328,172.8,50.3,29,29.11,0,20.34,65,-820,-850,0,29,29
2018-12-09 01:04:39.2828,172.8,50.3,29,29.11,0,20.34,51,3.63,3.61,0,29,29
2018-12-09 01:04:39.5328,172.8,50.3,29,29.11,0.1,20.34,63,50,50,0,29,29
2018-12-09 01:04:39.7828,172.8,50.3,29,29.11,0.1,20.32,67,24.6,24.7,0,29,29
2018-12-09 01:04:40.0328,172.8,50.3,29,29.11,0.1,20.31,52,3.63,3.61,0,29,29
2018-12-09 01:04:40.2828,172.8,50.3,29,29.11,0.1,20.34,6,-820,24.6,3.6,29,29
2018-12-09 01:04:40.5328,172.8,50.3,29,29.11,0.1,20.32,7,-850,24.7,3.6,29,29
2018-12-09 01:04:40.7828,172.8,50.2,29,29.05,0.1,20.33,1,710.6,0,30,29,29
2018-12-09 01:04:41.0328,172.8,50.2,29,29.05,0,20.3,2,710.5,0,30,29,29
2018-12-09 01:04:41.2828,172.8,50.2,29,29.05,0,20.32,61,712.7,707.5,0,29,29
2018-12-09 01:04:41.5328,172.8,50.2,29,29.05,0,20.32,62,425,425,0,29,29
2018-12-09 01:04:41.7828,172.8,50.2,29,29.05,0,20.32,64,8,8.1,0,29,29
2018-12-09 01:04:42.0328,172.8,50.2,29,29.05,0,20.32,3,710.6,0,28,29,29
2018-12-09 01:04:42.2828,172.8,50.2,29,29.05,0,20.33,4,710.5,0,28,29,29
2018-12-09 01:04:42.5328,172.8,50.2,29,29.05,0,20.32,65,-830,-850,0,29,29
2018-12-09 01:04:42.7828,172.8,50.2,29,29.05,0,20.32,66,5190,5190,0,29,29
2018-12-09 01:04:43.0328,172.8,50.2,29,29.05,0,20.32,1,710.6,0,30,29,29
2018-12-09 01:04:43.2828,172.8,50.2,29,29.05,0,20.32,2,710.5,0,30,29,29
2018-12-09 01:04:43.5328,172.8,50.2,29,29.05,0,20.32,65,-840,-850,0,29,29
2018-12-09 01:04:43.7828,172.8,50.2,29,29.05,0,20.32,51,3.63,3.61,0,29,29
2018-12-09 01:04:44.0328,172.8,50.2,29,29.05,0,20.31,63,50,50,0,29,29
2018-12-09 01:04:44.2828,172.8,50.2,29,29.05,0,20.33,67,24.6,24.7,0,29,29
2018-12-09 01:04:44.5329,172.8,50.2,29,29.05,0,20.35,52,3.63,3.61,0,29,29
2018-12-09 01:04:44.7829,172.8,50.2,29,29.05,0,20.34,6,-830,24.6,3.6,29,29
2018-12-09 01:04:45.0329,172.8,50.2,29,29.05,0.1,20.32,7,-850,24.7,3.6,29,29
2018-12-09 01:04:45.2829,172.8,50.2,29,29.05,0,20.32,1,710.6,0,30,29,29
2018-12-09 01:04:45.5329,172.8,50.2,29,29.05,0.1,20.32,2,710.5,0,30,29,29
2018-12-09 01:04:45.7829,172.8,50.2,29,29.05,0.1,20.32,61,712.7,707.5,0,29,29
2018-12-09 01:04:46.0329,172.8,50.2,29,29.05,0.1,20.32,62,425,425,0,29,29
2018-12-09 01:04:46.2829,172.8,50.2,29,29.05,0.1,20.32,64,8,8.1,0,29,29
2018-12-09 01:04:46.5329,172.8,50.2,29,29.05,0.1,20.33,3,710.6,0,28,29,29
2018-12-09 01:04:46.7829,172.8,50.2,29,29.05,0.1,20.32,4,710.5,0,28,29,29
2018-12-09 01:04:47.0328,172.8,50.2,29,29.05,0.1,20.33,65,-830,-840,0,29,29
2018-12-09 01:04:47.2828,172.8,50.2,29,29.05,0.1,20.33,66,5180,5190,0,29,29
2018-12-09 01:04:47.5328,172.8,50.2,29,29.05,0.1,20.32,1,710.6,0,30,29,29
2018-12-09 01:04:47.7828,172.8,50.2,29,29.05,0.1,20.3,2,710.5,0,30,29,29
2018-12-09 01:04:48.0327,172.8,50.2,29,29.05,0,20.31,65,-840,-840,0,29,29
2018-12-09 01:04:48.2827,172.8,50.2,29,29.05,0,20.34,51,3.63,3.61,0,29,29
2018-12-09 01:04:48.5328,172.8,50.2,29,29.05,0,20.37,63,50,50,0,29,29
2018-12-09 01:04:48.7828,172.8,50.2,29,29.05,0,20.32,67,24.6,24.7,0,29,29
2018-12-09 01:04:49.0328,172.8,50.2,29,29.05,0,20.32,52,3.63,3.61,0,29,29
2018-12-09 01:04:49.2829,172.8,50.2,29,29.05,0,20.32,6,-840,24.6,3.6,29,29
2018-12-09 01:04:49.5329,172.8,50.2,29,29.05,0,20.33,7,-850,24.7,3.6,29,29
2018-12-09 01:04:49.7829,172.8,50.2,29,29.05,0,20.32,1,710.6,0,30,29,29
2018-12-09 01:04:50.0329,172.8,50.2,29,29.05,0,20.32,2,710.5,0,30,29,29
2018-12-09 01:04:50.2829,172.8,50.2,29,29.05,0,20.32,61,712.7,707.4,0,29,29
2018-12-09 01:04:50.5329,172.8,50.2,29,29.05,0,20.32,62,425,425,0,29,29
2018-12-09 01:04:50.7829,172.8,50.2,29,29.05,0,20.32,64,8,8.2,0,29,29
2018-12-09 01:04:51.0329,172.8,50.2,29,29.05,0,20.33,3,710.6,0,28,29,29
2018-12-09 01:04:51.2829,172.8,50.2,29,29.05,0,20.32,4,710.5,0,28,29,29
2018-12-09 01:04:51.5329,172.8,50.2,29,29.05,0,20.32,65,-830,-850,0,29,29
2018-12-09 01:04:51.7829,172.8,50.2,29,29.05,0,20.32,66,5180,5190,0,29,29
2018-12-09 01:04:52.0329,172.8,50.2,29,29.05,0.1,20.32,1,710.6,0,30,29,29
2018-12-09 01:04:52.2829,172.8,50.2,29,29.05,0,20.31,2,710.5,0,30,29,29
2018-12-09 01:04:52.5329,172.8,50.2,29,29.05,0.1,20.32,65,-840,-840,0,29,29
2018-12-09 01:04:52.7829,172.8,50.2,29,29.05,0,20.32,51,3.63,3.61,0,29,29
2018-12-09 01:04:53.0330,172.8,50.2,29,29.05,0.1,20.31,63,50,50,0,29,29
2018-12-09 01:04:53.2830,172.8,50.2,29,29.05,0.1,20.32,67,24.6,24.7,0,29,29
2018-12-09 01:04:53.5330,172.8,50.2,29,29.05,0,20.32,52,3.63,3.61,0,29,29
2018-12-09 01:04:53.7830,172.8,50.2,29,29.05,0.1,20.32,6,-840,24.6,3.6,29,29
2018-12-09 01:04:54.0329,172.8,50.2,29,29.05,0,20.32,7,-850,24.7,3.6,29,29
2018-12-09 01:04:54.2829,172.8,50.2,29,29.05,0,20.32,1,710.6,0,30,29,29
2018-12-09 01:04:54.5330,172.8,50.2,29,29.05,0,20.33,2,710.5,0,30,29,29
2018-12-09 01:04:54.7830,172.8,50.2,29,29.05,0,20.31,61,712.7,707.4,0,29,29
2018-12-09 01:04:55.0330,172.8,50.2,29,29.05,0,20.33,62,425,425,0,29,29
2018-12-09 01:04:55.2830,172.8,50.2,29,29.05,0,20.32,64,8,8.1,0,29,29
2018-12-09 01:04:55.5331,172.8,50.2,29,29.05,0,20.32,3,710.6,0,28,29,29
2018-12-09 01:04:55.7831,172.8,50.2,29,29.05,0,20.29,4,710.5,0,28,29,29
2018-12-09 01:04:56.0331,172.8,50.2,29,29.05,0,20.33,65,-840,-850,0,29,29
2018-12-09 01:04:56.2831,172.8,50.2,29,29.05,0,20.32,66,5180,5180,0,29,29
2018-12-09 01:04:56.5331,172.8,50.2,29,29.05,0,20.32,1,710.6,0,30,29,29
2018-12-09 01:04:56.7830,172.8,50.2,29,29.05,0,20.33,2,710.5,0,30,29,29
2018-12-09 01:04:57.0330,172.8,50.2,29,29.05,0,20.32,65,-840,-840,0,29,29
2018-12-09 01:04:57.2830,172.8,50.2,29,29.05,0,20.32,51,3.63,3.61,0,29,29
2018-12-09 01:04:57.5330,172.8,50.2,29,29.05,0,20.32,63,50,50,0,29,29
2018-12-09 01:04:57.7830,172.8,50.2,29,29.05,0,20.33,67,24.6,24.7,0,29,29
2018-12-09 01:04:58.0330,172.8,50.2,29,29.05,0,20.31,52,3.63,3.61,0,29,29
2018-12-09 01:04:58.2830,172.8,50.2,29,29.05,0.1,20.33,6,-840,24.6,3.6,29,29
2018-12-09 01:04:58.5330,172.8,50.2,29,29.05,0.1,20.32,7,-850,24.7,3.6,29,29
2018-12-09 01:04:58.7830,172.8,50.2,29,29.05,0.1,20.32,1,710.7,0,30,29,29
2018-12-09 01:04:59.0330,172.8,50.2,29,29.05,0,20.32,2,710.5,0,30,29,29
2018-12-09 01:04:59.2830,172.8,50.2,29,29.05,0.1,20.32,61,712.8,707.5,0,29,29
2018-12-09 01:04:59.5330,172.8,50.2,29,29.05,0.1,20.31,62,425,425,0,29,29
2018-12-09 01:04:59.7830,172.8,50.2,29,29.05,0,20.32,64,8,8.1,0,29,29
2018-12-09 01:05:00.0330,172.8,50.2,29,29.05,0,20.29,3,710.7,0,28,29,29
2018-12-09 01:05:00.2830,172.8,50.2,29,29.05,0,20.32,4,710.5,0,28,29,29
2018-12-09 01:05:00.5330,172.8,50.2,29,29.05,0,20.33,65,-850,-850,0,29,29
2018-12-09 01:05:00.7830,172.8,50.2,29,29.05,0,20.31,66,5180,5180,0,29,29
2018-12-09 01:05:01.0330,172.8,50.2,29,29.05,0,20.31,1,710.7,0,30,29,29
2018-12-09 01:05:01.2830,172.8,50.2,29,29.05,0,20.31,2,710.5,0,30,29,29
2018-12-09 01:05:01.5330,172.8,50.2,29,29.05,0,20.32,65,-850,-850,0,29,29
2018-12-09 01:05:01.7830,172.8,50.2,29,29.05,0,20.32,51,3.63,3.61,0,29,29
2018-12-09 01:05:02.0330,172.8,50.2,29,29.05,0,20.32,63,50,50,0,29,29
2018-12-09 01:05:02.2831,172.8,50.2,29,29.05,0,20.32,67,24.6,24.7,0,29,29
2018-12-09 01:05:02.5331,172.8,50.2,29,29.05,0,20.32,52,3.63,3.61,0,29,29
2018-12-09 01:05:02.7831,172.8,50.2,29,29.05,0,20.32,6,-850,24.6,3.6,29,29
2018-12-09 01:05:03.0331,172.8,50.2,29,29.05,0,20.34,7,-850,24.7,3.6,29,29
2018-12-09 01:05:03.2831,172.8,50.2,29,29.05,0,20.31,1,710.7,0,30,29,29
2018-12-09 01:05:03.5330,172.8,50.2,29,29.05,0,20.32,2,710.5,0,30,29,29
2018-12-09 01:05:03.7830,172.8,50.2,29,29.05,0,20.31,61,712.8,707.5,0,29,29
2018-12-09 01:05:04.0330,172.8,50.2,29,29.05,0,20.32,62,425,425,0,29,29
2018-12-09 01:05:04.2830,172.8,50.2,29,29.05,0,20.32,64,8,8.1,0,29,29
2018-12-09 01:05:04.5330,172.8,50.2,29,29.05,0,20.32,3,710.6,0,28,29,29
2018-12-09 01:05:04.7830,172.8,50.2,29,29.05,0,20.33,4,710.5,0,28,29,29
2018-12-09 01:05:05.0330,172.8,50.2,29,29.05,0,20.32,65,-840,-840,0,29,29
2018-12-09 01:05:05.2830,172.8,50.2,29,29.05,0,20.33,66,5190,5190,0,29,29
2018-12-09 01:05:05.5330,172.8,50.2,29,29.05,0.1,20.32,1,710.6,0,30,29,29
2018-12-09 01:05:05.7830,172.8,50.2,29,29.05,0.1,20.31,2,710.5,0,30,29,29
2018-12-09 01:05:06.0330,172.8,50.2,29,29.05,0,20.3,65,-840,-850,0,29,29
2018-12-09 01:05:06.2830,172.8,50.2,29,29.05,0,20.32,51,3.63,3.61,0,29,29
2018-12-09 01:05:06.5331,172.8,50.2,29,29.05,0.1,20.33,63,50,50,0,29,29
2018-12-09 01:05:06.7831,172.8,50.2,29,29.05,0,20.31,67,24.6,24.7,0,29,29
2018-12-09 01:05:07.0331,172.8,50.2,29,29.05,0,20.32,52,3.63,3.61,0,29,29
2018-12-09 01:05:07.2831,172.8,50.2,29,29.05,0,20.32,6,-850,24.6,3.6,29,29
2018-12-09 01:05:07.5331,172.8,50.2,29,29.05,0,20.32,7,-850,24.7,3.6,29,29
2018-12-09 01:05:07.7831,172.8,50.2,29,29.05,0,20.32,1,710.6,0,30,29,29
2018-12-09 01:05:08.0331,172.8,50.2,29,29.05,0,20.32,2,710.5,0,30,29,29
2018-12-09 01:05:08.2831,172.8,50.2,29,29.05,0,20.32,61,712.7,707.4,0,29,29
2018-12-09 01:05:08.5331,172.8,50.2,29,29.05,0,20.31,62,425,425,0,29,29
2018-12-09 01:05:08.7831,172.8,50.2,29,29.05,0,20.32,64,8,8.1,0,29,29
2018-12-09 01:05:09.0331,172.8,50.2,29,29.05,0,20.33,3,710.6,0,28,29,29
2018-12-09 01:05:09.2831,172.8,50.2,29,29.05,0,20.32,4,710.5,0,28,29,29
2018-12-09 01:05:09.5331,172.8,50.2,29,29.05,0,20.32,65,-850,-840,0,29,29
2018-12-09 01:05:09.7831,172.8,50.2,29,29.05,0,20.33,66,5180,5180,0,29,29
2018-12-09 01:05:10.0331,172.8,50.2,29,29.05,0,20.33,1,710.6,0,30,29,29
2018-12-09 01:05:10.2831,172.8,50.2,29,29.05,0,20.34,2,710.5,0,30,29,29
2018-12-09 01:05:10.5331,172.8,50.2,29,29.05,0,20.33,65,-840,-840,0,29,29
2018-12-09 01:05:10.7831,172.8,50.2,29,29.05,0,20.31,51,3.63,3.61,0,29,29
2018-12-09 01:05:11.0331,172.8,50.2,29,29.05,0.1,20.33,63,50,50,0,29,29
2018-12-09 01:05:11.2831,172.8,50.2,29,29.05,0.1,20.31,67,24.6,24.7,0,29,29
2018-12-09 01:05:11.5331,172.8,50.2,29,29.05,0.1,20.32,52,3.63,3.61,0,29,29
2018-12-09 01:05:11.7831,172.8,50.2,29,29.05,0.1,20.35,6,-840,24.6,3.6,29,29
2018-12-09 01:05:12.0331,172.8,50.2,29,29.05,0.1,20.32,7,-840,24.7,3.6,29,29
2018-12-09 01:05:12.2831,172.8,50.2,29,29.05,0,20.32,1,710.6,0,30,29,29
2018-12-09 01:05:12.5331,172.8,50.2,29,29.05,0,20.33,2,710.5,0,30,29,29
2018-12-09 01:05:12.7832,172.8,50.2,29,29.05,0,20.32,61,712.7,707.4,0,29,29
2018-12-09 01:05:13.0332,172.8,50.2,29,29.05,0,20.32,62,425,425,0,29,29
2018-12-09 01:05:13.2831,172.8,50.2,29,29.05,0,20.31,64,8,8.1,0,29,29
2018-12-09 01:05:13.5331,172.8,50.2,29,29.05,0,20.32,3,710.6,0,28,29,29
2018-12-09 01:05:13.7831,172.8,50.2,29,29.05,0,20.32,4,710.5,0,28,29,29
2018-12-09 01:05:14.0331,172.8,50.2,29,29.05,0,20.32,65,-850,-850,0,29,29
2018-12-09 01:05:14.2832,172.8,50.2,29,29.05,0,20.32,66,5180,5180,0,29,29
2018-12-09 01:05:14.5332,172.8,50.2,29,29.05,0,20.32,1,710.6,0,30,29,29
2018-12-09 01:05:14.7832,172.8,50.2,29,29.05,0,20.31,2,710.5,0,30,29,29
2018-12-09 01:05:15.0332,172.8,50.2,29,29.05,0,20.32,65,-850,-850,0,29,29
2018-12-09 01:05:15.2832,172.8,50.2,29,29.05,0,20.33,51,3.63,3.61,0,29,29
2018-12-09 01:05:15.5332,172.8,50.2,29,29.05,0,20.32,63,50,50,0,29,29
2018-12-09 01:05:15.7832,172.8,50.2,29,29.05,0,20.31,67,24.6,24.7,0,29,29
2018-12-09 01:05:16.0332,172.8,50.2,29,29.05,0,20.32,52,3.63,3.61,0,29,29
2018-12-09 01:05:16.2832,172.8,50.2,29,29.05,0,20.34,6,-850,24.6,3.6,29,29
2018-12-09 01:05:16.5332,172.8,50.2,29,29.05,0,20.31,7,-840,24.6,3.6,29,29
2018-12-09 01:05:16.7832,172.8,50.2,29,29.05,0,20.32,1,710.6,0,30,29,29
2018-12-09 01:05:17.0332,172.8,50.2,29,29.05,0,20.32,2,710.5,0,30,29,29
2018-12-09 01:05:17.2832,172.8,50.1,29,28.99,0,20.32,61,712.6,707.5,0,29,29
2018-12-09 01:05:17.5332,172.8,50.1,29,28.99,0,20.32,62,425,425,0,29,29
2018-12-09 01:05:17.7832,172.8,50.1,29,28.99,0.1,20.33,64,8,8.1,0,29,29
2018-12-09 01:05:18.0332,172.8,50.1,29,28.99,0.1,20.32,3,710.6,0,28,29,29
2018-12-09 01:05:18.2832,172.8,50.1,29,28.99,0,20.31,4,710.6,0,28,29,29
2018-12-09 01:05:18.5332,172.8,50.1,29,28.99,0.1,20.32,65,-840,-850,0,29,29
2018-12-09 01:05:18.7832,172.8,50.1,29,28.99,0.1,20.13,66,5190,5190,0,29,29
2018-12-09 01:05:19.0332,172.8,50.1,29,28.99,0,20.12,1,710.7,0,30,29,29
2018-12-09 01:05:19.2832,172.8,50.1,29,28.99,0,20.13,2,710.6,0,30,29,29
2018-12-09 01:05:19.5332,172.8,50.1,29,28.99,0,20.12,65,-840,-840,0,29,29
2018-12-09 01:05:19.7832,172.8,50.1,29,28.99,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 01:05:20.0332,172.8,50.1,29,28.99,0,20.14,63,50,50,0,29,29
2018-12-09 01:05:20.2832,172.8,50.1,29,28.99,0,20.12,67,24.6,24.6,0,29,29
2018-12-09 01:05:20.5332,172.8,50.1,29,28.99,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 01:05:20.7832,172.8,50.1,29,28.99,0,20.12,6,-850,24.5,3.6,29,29
2018-12-09 01:05:21.0332,172.8,50.1,29,28.99,0,20.13,7,-850,24.6,3.6,29,29
2018-12-09 01:05:21.2832,172.8,50.1,29,28.99,0,20.12,1,710.7,0,30,29,29
2018-12-09 01:05:21.5332,172.8,50.1,29,28.99,0,20.12,2,710.6,0,30,29,29
2018-12-09 01:05:21.7832,172.8,50,29,28.94,0,20.12,61,712.8,707.4,0,29,29
2018-12-09 01:05:22.0332,172.8,50,29,28.94,0,20.12,62,425,425,0,29,29
2018-12-09 01:05:22.2832,172.8,50,29,28.94,0,20.12,64,8,8.1,0,29,29
2018-12-09 01:05:22.5332,172.8,50,29,28.94,0,20.12,3,710.7,0,28,29,29
2018-12-09 01:05:22.7832,172.8,50,29,28.94,0,20.13,4,710.6,0,28,29,29
2018-12-09 01:05:23.0332,172.8,50,29,28.94,0,20.12,65,-850,-850,0,29,29
2018-12-09 01:05:23.2833,172.8,50,29,28.94,0,20.12,66,5190,5190,0,29,29
2018-12-09 01:05:23.5333,172.8,50,29,28.94,0,20.1,1,710.7,0,30,29,29
2018-12-09 01:05:23.7833,172.8,50,29,28.94,0,20.12,2,710.6,0,30,29,29
2018-12-09 01:05:24.0333,172.8,50,29,28.94,0,20.12,65,-840,-850,0,29,29
2018-12-09 01:05:24.2833,172.8,50,29,28.94,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 01:05:24.5333,172.8,50,29,28.94,0.1,20.12,63,50,50,0,29,29
2018-12-09 01:05:24.7833,172.8,50,29,28.94,0,20.14,67,24.5,24.6,0,29,29
2018-12-09 01:05:25.0333,172.8,50,29,28.94,0.1,20.13,52,3.63,3.61,0,29,29
2018-12-09 01:05:25.2833,172.8,50,29,28.94,0.1,20.12,6,-840,24.5,3.6,29,29
2018-12-09 01:05:25.5333,172.8,50,29,28.94,0,20.13,7,-850,24.6,3.6,29,29
2018-12-09 01:05:25.7833,172.8,50,29,28.94,0,20.12,1,710.6,0,30,29,29
2018-12-09 01:05:26.0333,172.8,50,29,28.94,0,20.12,2,710.6,0,30,29,29
2018-12-09 01:05:26.2833,172.8,50,29,28.94,0,20.13,61,712.7,707.4,0,29,29
2018-12-09 01:05:26.5333,172.8,50,29,28.94,0,20.16,62,425,425,0,29,29
2018-12-09 01:05:26.7833,172.8,50,29,28.94,0,20.1,64,8,8.1,0,29,29
2018-12-09 01:05:27.0333,172.8,50,29,28.94,0,20.13,3,710.6,0,28,29,29
2018-12-09 01:05:27.2833,172.8,50,29,28.94,0,20.12,4,710.6,0,28,29,29
2018-12-09 01:05:27.5333,172.8,50,29,28.94,0,20.1,65,-850,-840,0,29,29
2018-12-09 01:05:27.7833,172.8,50,29,28.94,0,20.13,66,5190,5190,0,29,29
2018-12-09 01:05:28.0333,172.8,50,29,28.94,0,20.13,1,710.6,0,30,29,29
2018-12-09 01:05:28.2833,172.8,50,29,28.94,0,20.12,2,710.6,0,30,29,29
2018-12-09 01:05:28.5333,172.8,50,29,28.94,0,20.12,65,-850,-850,0,29,29
2018-12-09 01:05:28.7833,172.8,50,29,28.94,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 01:05:29.0333,172.8,50,29,28.94,0,20.14,63,50,50,0,29,29
2018-12-09 01:05:29.2833,172.8,50,29,28.94,0,20.13,67,24.5,24.6,0,29,29
2018-12-09 01:05:29.5333,172.8,50,29,28.94,0,20.13,52,3.63,3.61,0,29,29
2018-12-09 01:05:29.7833,172.8,50,29,28.94,0,20.12,6,-850,24.5,3.6,29,29
2018-12-09 01:05:30.0333,172.8,50,29,28.94,0,20.12,7,-850,24.6,3.6,29,29
2018-12-09 01:05:30.2833,172.8,50,29,28.94,0,20.11,1,710.6,0,30,29,29
2018-12-09 01:05:30.5333,172.8,50,29,28.94,0.1,20.12,2,710.6,0,30,29,29
2018-12-09 01:05:30.7833,172.8,50,29,28.94,0.1,20.13,61,712.7,707.5,0,29,29
2018-12-09 01:05:31.0333,172.8,50,29,28.94,0.1,20.13,62,425,425,0,29,29
2018-12-09 01:05:31.2833,172.8,50,29,28.94,0.1,20.12,64,8,8.1,0,29,29
2018-12-09 01:05:31.5333,172.8,50,29,28.94,0,20.12,3,710.6,0,28,29,29
2018-12-09 01:05:31.7833,172.8,50,29,28.94,0.1,20.12,4,710.6,0,28,29,29
2018-12-09 01:05:32.0333,172.8,50,29,28.94,0,20.13,65,-850,-850,0,29,29
2018-12-09 01:05:32.2833,172.8,50,29,28.94,0,20.12,66,5180,5180,0,29,29
2018-12-09 01:05:32.5334,172.8,50,29,28.94,0,20.13,1,710.6,0,30,29,29
2018-12-09 01:05:32.7834,172.8,50,29,28.94,0,20.14,2,710.6,0,30,29,29
2018-12-09 01:05:33.0334,172.8,50,29,28.94,0,20.13,65,-850,-850,0,29,29
2018-12-09 01:05:33.2834,172.8,50,29,28.94,0,20.13,51,3.63,3.61,0,29,29
2018-12-09 01:05:33.5334,172.8,50,29,28.94,0,20.12,63,50,50,0,29,29
2018-12-09 01:05:33.7834,172.8,50,29,28.94,0,20.12,67,24.5,24.6,0,29,29
2018-12-09 01:05:34.0334,172.8,50,29,28.94,0,20.14,52,3.63,3.61,0,29,29
2018-12-09 01:05:34.2834,172.8,50,29,28.94,0,20.12,6,-850,24.5,3.6,29,29
2018-12-09 01:05:34.5334,172.8,50,29,28.94,0,20.15,7,-840,24.6,3.6,29,29
2018-12-09 01:05:34.7834,172.8,50,29,28.94,0,20.14,1,710.7,0,30,29,29
2018-12-09 01:05:35.0334,172.8,50,29,28.94,0,20.12,2,710.5,0,30,29,29
2018-12-09 01:05:35.2834,172.8,50,29,28.94,0,20.11,61,712.8,707.4,0,29,29
2018-12-09 01:05:35.5335,172.8,50,29,28.94,0,20.12,62,425,425,0,29,29
2018-12-09 01:05:35.7835,172.8,50,29,28.94,0,20.12,64,8,8.1,0,29,29
2018-12-09 01:05:36.0334,172.8,50,29,28.94,0,20.12,3,710.7,0,28,29,29
2018-12-09 01:05:36.2834,172.8,50,29,28.94,0,20.11,4,710.5,0,28,29,29
2018-12-09 01:05:36.5334,172.8,50,29,28.94,0,20.13,65,-840,-850,0,29,29
2018-12-09 01:05:36.7834,172.8,50,29,28.94,0,20.12,66,5180,5180,0,29,29
2018-12-09 01:05:37.0334,172.8,50,29,28.94,0,20.12,1,710.7,0,30,29,29
2018-12-09 01:05:37.2834,172.8,50,29,28.94,0,20.12,2,710.5,0,30,29,29
2018-12-09 01:05:37.5334,172.8,50,29,28.94,0,20.12,65,-840,-850,0,29,29
2018-12-09 01:05:37.7834,172.8,50,29,28.94,0.1,20.15,51,3.63,3.61,0,29,29
2018-12-09 01:05:38.0334,172.8,50,29,28.94,0.1,20.13,63,50,50,0,29,29
2018-12-09 01:05:38.2834,172.8,50,29,28.94,0.1,20.12,67,24.5,24.6,0,29,29
2018-12-09 01:05:38.5334,172.8,50,29,28.94,0.1,20.12,52,3.63,3.61,0,29,29
2018-12-09 01:05:38.7834,172.8,50,29,28.94,0.1,20.12,6,-840,24.5,3.6,29,29
2018-12-09 01:05:39.0334,172.8,50,29,28.94,0,20.12,7,-840,24.6,3.6,29,29
2018-12-09 01:05:39.2834,172.8,50,29,28.94,0,20.17,1,710.7,0,30,29,29
2018-12-09 01:05:39.5334,172.8,50,29,28.94,0,20.13,2,710.5,0,30,29,29
2018-12-09 01:05:39.7834,172.8,50,29,28.94,0,20.13,61,712.8,707.5,0,29,29
2018-12-09 01:05:40.0334,172.8,50,29,28.94,0,20.12,62,425,425,0,29,29
2018-12-09 01:05:40.2834,172.8,50,29,28.94,0,20.13,64,8,8.1,0,29,29
2018-12-09 01:05:40.5334,172.8,50,29,28.94,0,20.12,3,710.6,0,28,29,29
2018-12-09 01:05:40.7834,172.8,50,29,28.94,0,20.13,4,710.5,0,28,29,29
2018-12-09 01:05:41.0334,172.8,50,29,28.94,0,20.12,65,-850,-850,0,29,29
2018-12-09 01:05:41.2834,172.8,50,29,28.94,0,20.12,66,5180,5180,0,29,29
2018-12-09 01:05:41.5334,172.8,50,29,28.94,0,20.12,1,710.6,0,30,29,29
2018-12-09 01:05:41.7834,172.8,50,29,28.94,0,20.12,2,710.5,0,30,29,29
2018-12-09 01:05:42.0334,172.8,50,29,28.94,0,20.12,65,-850,-840,0,29,29
2018-12-09 01:05:42.2834,172.8,49.9,29,28.88,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 01:05:42.5335,172.8,49.9,29,28.88,0,20.13,63,50,50,0,29,29
2018-12-09 01:05:42.7835,172.8,49.9,29,28.88,0,20.11,67,24.5,24.6,0,29,29
2018-12-09 01:05:43.0335,172.8,49.9,29,28.88,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 01:05:43.2835,172.8,49.9,29,28.88,0.1,20.12,6,-840,24.5,3.6,29,29
2018-12-09 01:05:43.5335,172.8,49.9,29,28.88,0.1,20.12,7,-850,24.6,3.6,29,29
2018-12-09 01:05:43.7835,172.8,49.9,29,28.88,0.1,20.12,1,710.6,0,30,29,29
2018-12-09 01:05:44.0334,172.8,49.9,29,28.88,0,20.12,2,710.5,0,30,29,29
2018-12-09 01:05:44.2834,172.8,49.9,29,28.88,0,20.12,61,712.7,707.4,0,29,29
2018-12-09 01:05:44.5334,172.8,49.9,29,28.88,0,20.13,62,425,425,0,29,29
2018-12-09 01:05:44.7833,172.8,49.9,29,28.88,0.1,20.11,64,8,8.1,0,29,29
2018-12-09 01:05:45.0333,172.8,49.9,29,28.88,0.1,20.12,3,710.6,0,28,29,29
2018-12-09 01:05:45.2833,172.8,49.9,29,28.88,0.1,20.12,4,710.5,0,28,29,29
2018-12-09 01:05:45.5334,172.8,49.9,29,28.88,0.1,20.12,65,-850,-850,0,29,29
2018-12-09 01:05:45.7834,172.8,49.9,29,28.88,0,20.12,66,5190,5190,0,29,29
2018-12-09 01:05:46.0334,172.8,49.9,29,28.88,0,20.13,1,710.6,0,30,29,29
2018-12-09 01:05:46.2834,172.8,49.9,29,28.88,0,20.12,2,710.5,0,30,29,29
2018-12-09 01:05:46.5334,172.8,49.9,29,28.88,0,20.12,65,-850,-840,0,29,29
2018-12-09 01:05:46.7834,172.8,49.9,29,28.88,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 01:05:47.0334,172.8,49.9,29,28.88,0,20.13,63,50,50,0,29,29
2018-12-09 01:05:47.2834,172.8,49.9,29,28.88,0,20.12,67,24.5,24.6,0,29,29
2018-12-09 01:05:47.5334,172.8,49.9,29,28.88,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 01:05:47.7834,172.8,49.9,29,28.88,0,20.12,6,-850,24.5,3.6,29,29
2018-12-09 01:05:48.0334,172.8,49.9,29,28.88,0,20.12,7,-850,24.6,3.6,29,29
2018-12-09 01:05:48.2834,172.8,49.9,29,28.88,0,20.12,1,710.6,0,30,29,29
2018-12-09 01:05:48.5335,172.8,49.9,29,28.88,0,20.12,2,710.5,0,30,29,29
2018-12-09 01:05:48.7835,172.8,49.9,29,28.88,0,20.15,61,712.8,707.4,0,29,29
2018-12-09 01:05:49.0335,172.8,49.9,29,28.88,0,20.13,62,425,425,0,29,29
2018-12-09 01:05:49.2835,172.8,49.9,29,28.88,0,20.13,64,8,8.1,0,29,29
2018-12-09 01:05:49.5335,172.8,49.9,29,28.88,0,20.13,3,710.6,0,28,29,29
2018-12-09 01:05:49.7835,172.8,49.9,29,28.88,0,20.12,4,710.5,0,28,29,29
2018-12-09 01:05:50.0335,172.8,49.9,29,28.88,0,20.13,65,-840,-850,0,29,29
2018-12-09 01:05:50.2835,172.8,49.9,29,28.88,0,20.12,66,5190,5190,0,29,29
2018-12-09 01:05:50.5335,172.8,49.9,29,28.88,0.1,20.12,1,710.6,0,30,29,29
2018-12-09 01:05:50.7835,172.8,49.9,29,28.88,0.1,20.11,2,710.5,0,30,29,29
2018-12-09 01:05:51.0335,172.8,49.9,29,28.88,0.1,20.13,65,-840,-840,0,29,29
2018-12-09 01:05:51.2835,172.8,49.9,29,28.88,0.1,20.14,51,3.63,3.61,0,29,29
2018-12-09 01:05:51.5335,172.8,49.9,29,28.88,0,20.11,63,50,50,0,29,29
2018-12-09 01:05:51.7835,172.8,49.9,29,28.88,0,20.12,67,24.5,24.6,0,29,29
2018-12-09 01:05:52.0335,172.8,49.9,29,28.88,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 01:05:52.2836,172.8,49.9,29,28.88,0.1,20.14,6,-850,24.5,3.6,29,29
2018-12-09 01:05:52.5336,172.8,49.9,29,28.88,0,20.12,7,-850,24.6,3.6,29,29
2018-12-09 01:05:52.7836,172.8,49.9,29,28.88,0,20.13,1,710.6,0,30,29,29
2018-12-09 01:05:53.0335,172.8,49.9,29,28.88,0,20.12,2,710.5,0,30,29,29
2018-12-09 01:05:53.2835,172.8,49.9,29,28.88,0,20.12,61,712.7,707.5,0,29,29
2018-12-09 01:05:53.5335,172.8,49.9,29,28.88,0,20.12,62,425,425,0,29,29
2018-12-09 01:05:53.7835,172.8,49.9,29,28.88,0,20.11,64,8,8.1,0,29,29
2018-12-09 01:05:54.0335,172.8,49.9,29,28.88,0,20.12,3,710.6,0,28,29,29
2018-12-09 01:05:54.2835,172.8,49.9,29,28.88,0,20.12,4,710.5,0,28,29,29
2018-12-09 01:05:54.5335,172.8,49.9,29,28.88,0,20.12,65,-850,-850,0,29,29
2018-12-09 01:05:54.7835,172.8,49.9,29,28.88,0,20.18,66,5190,5190,0,29,29
2018-12-09 01:05:55.0335,172.8,49.9,29,28.88,0,20.12,1,710.6,0,30,29,29
2018-12-09 01:05:55.2835,172.8,49.9,29,28.88,0,20.12,2,710.6,0,30,29,29
2018-12-09 01:05:55.5335,172.8,49.9,29,28.88,0,20.12,65,-850,-850,0,29,29
2018-12-09 01:05:55.7835,172.8,49.9,29,28.88,0,20.13,51,3.63,3.61,0,29,29
2018-12-09 01:05:56.0335,172.8,49.9,29,28.88,0,20.13,63,50,50,0,29,29
2018-12-09 01:05:56.2835,172.8,49.9,29,28.88,0,20.12,67,24.5,24.6,0,29,29
2018-12-09 01:05:56.5335,172.8,49.9,29,28.88,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 01:05:56.7836,172.8,49.9,29,28.88,0,20.12,6,-840,24.5,3.6,29,29
2018-12-09 01:05:57.0336,172.8,49.9,29,28.88,0,20.12,7,-850,24.6,3.6,29,29
2018-12-09 01:05:57.2836,172.8,49.9,29,28.88,0,20.1,1,710.6,0,30,29,29
2018-12-09 01:05:57.5336,172.8,49.9,29,28.88,0.1,20.13,2,710.6,0,30,29,29
2018-12-09 01:05:57.7836,172.8,49.9,29,28.88,0,20.13,61,712.7,707.4,0,29,29
2018-12-09 01:05:58.0336,172.8,49.9,29,28.88,0,20.12,62,425,425,0,29,29
2018-12-09 01:05:58.2836,172.8,49.9,29,28.88,0.1,20.12,64,8,8.1,0,29,29
2018-12-09 01:05:58.5336,172.8,49.9,29,28.88,0,20.13,3,710.6,0,28,29,29
2018-12-09 01:05:58.7836,172.8,49.9,29,28.88,0,20.13,4,710.6,0,28,29,29
2018-12-09 01:05:59.0336,172.8,49.9,29,28.88,0,20.13,65,-850,-850,0,29,29
2018-12-09 01:05:59.2836,172.8,49.9,29,28.88,0,20.13,66,5190,5190,0,29,29
2018-12-09 01:05:59.5336,172.8,49.9,29,28.88,0,20.1,1,710.6,0,30,29,29
2018-12-09 01:05:59.7836,172.8,49.9,29,28.88,0,20.13,2,710.6,0,30,29,29
2018-12-09 01:06:00.0336,172.8,49.9,29,28.88,0,20.13,65,-850,-850,0,29,29
2018-12-09 01:06:00.2836,172.8,49.9,29,28.88,0,20.09,51,3.63,3.61,0,29,29
2018-12-09 01:06:00.5336,172.8,49.9,29,28.88,0,20.18,63,50,50,0,29,29
2018-12-09 01:06:00.7836,172.8,49.9,29,28.88,0,20.12,67,24.5,24.6,0,29,29
2018-12-09 01:06:01.0336,172.8,49.9,29,28.88,0,20.13,52,3.63,3.61,0,29,29
2018-12-09 01:06:01.2836,172.8,49.9,29,28.88,0,20.13,6,-860,24.5,3.6,29,29
2018-12-09 01:06:01.5336,172.8,49.9,29,28.88,0,20.12,7,-850,24.6,3.6,29,29
2018-12-09 01:06:01.7837,172.8,49.9,29,28.88,0,20.12,1,710.6,0,30,29,29
2018-12-09 01:06:02.0337,172.8,49.9,29,28.88,0,20.11,2,710.5,0,30,29,29
2018-12-09 01:06:02.2837,172.8,49.9,29,28.88,0,20.12,61,712.8,707.4,0,29,29
2018-12-09 01:06:02.5337,172.8,49.9,29,28.88,0,20.12,62,425,425,0,29,29
2018-12-09 01:06:02.7837,172.8,49.9,29,28.88,0,20.12,64,8,8.1,0,29,29
2018-12-09 01:06:03.0337,172.8,49.9,29,28.88,0.1,20.12,3,710.6,0,28,29,29
2018-12-09 01:06:03.2837,172.8,49.9,29,28.88,0,20.12,4,710.5,0,28,29,29
2018-12-09 01:06:03.5337,172.8,49.9,29,28.88,0,20.12,65,-840,-840,0,29,29
2018-12-09 01:06:03.7837,172.8,49.9,29,28.88,0,20.12,66,5190,5190,0,29,29
2018-12-09 01:06:04.0337,172.8,49.9,29,28.88,0,20.13,1,710.6,0,30,29,29
2018-12-09 01:06:04.2837,172.8,49.9,29,28.88,0,20.12,2,710.5,0,30,29,29
2018-12-09 01:06:04.5337,172.8,49.9,29,28.88,0,20.12,65,-840,-850,0,29,29
2018-12-09 01:06:04.7837,172.8,49.9,29,28.88,0.1,20.12,51,3.63,3.61,0,29,29
2018-12-09 01:06:05.0337,172.8,49.9,29,28.88,0,20.12,63,50,50,0,29,29
2018-12-09 01:06:05.2837,172.8,49.9,29,28.88,0.1,20.11,67,24.5,24.6,0,29,29
2018-12-09 01:06:05.5337,172.8,49.9,29,28.88,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 01:06:05.7837,172.8,49.9,29,28.88,0,20.13,6,-840,24.5,3.6,29,29
2018-12-09 01:06:06.0337,172.8,49.9,29,28.88,0,20.14,7,-840,24.6,3.6,29,29
2018-12-09 01:06:06.2837,172.8,49.9,29,28.88,0,20.12,1,710.6,0,30,29,29
2018-12-09 01:06:06.5337,172.8,49.9,29,28.88,0,20.12,2,710.5,0,30,29,29
2018-12-09 01:06:06.7837,172.8,49.9,29,28.88,0,20.12,61,712.7,707.5,0,29,29
2018-12-09 01:06:07.0337,172.8,49.9,29,28.88,0,20.13,62,425,425,0,29,29
2018-12-09 01:06:07.2837,172.8,49.9,29,28.88,0,20.12,64,8,8.1,0,29,29
2018-12-09 01:06:07.5337,172.8,49.9,29,28.88,0,20.13,3,710.6,0,28,29,29
2018-12-09 01:06:07.7837,172.8,49.9,29,28.88,0,20.12,4,710.5,0,28,29,29
2018-12-09 01:06:08.0336,172.8,49.9,29,28.88,0,20.12,65,-850,-850,0,29,29
2018-12-09 01:06:08.2836,172.8,49.9,29,28.88,0,20.1,66,5190,5190,0,29,29
2018-12-09 01:06:08.5337,172.8,49.9,29,28.88,0,20.12,1,710.6,0,30,29,29
2018-12-09 01:06:08.7837,172.8,49.9,29,28.88,0,20.13,2,710.5,0,30,29,29
2018-12-09 01:06:09.0337,172.8,49.9,29,28.88,0,20.12,65,-850,-850,0,29,29
2018-12-09 01:06:09.2837,172.8,49.9,29,28.88,0,20.13,51,3.63,3.61,0,29,29
2018-12-09 01:06:09.5337,172.8,49.9,29,28.88,0,20.12,63,50,50,0,29,29
2018-12-09 01:06:09.7837,172.8,49.9,29,28.88,0,20.12,67,24.5,24.6,0,29,29
2018-12-09 01:06:10.0337,172.8,49.9,29,28.88,0,20.09,52,3.63,3.61,0,29,29
2018-12-09 01:06:10.2837,172.8,49.9,29,28.88,0,20.12,6,-840,24.5,3.6,29,29
2018-12-09 01:06:10.5337,172.8,49.9,29,28.88,0,20.12,7,-850,24.6,3.6,29,29
