Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 01:06:10.7837,172.8,49.9,29,28.88,0.1,20.13,1,710.6,0,30,29,29
2018-12-09 01:06:11.0337,172.8,49.9,29,28.88,0,20.13,2,710.5,0,30,29,29
2018-12-09 01:06:11.2837,172.8,49.9,29,28.88,0,20.12,61,712.7,707.4,0,29,29
2018-12-09 01:06:11.5337,172.8,49.9,29,28.88,0,20.12,62,425,425,0,29,29
2018-12-09 01:06:11.7838,172.8,49.9,29,28.88,0.1,20.12,64,8,8.1,0,29,29
2018-12-09 01:06:12.0338,172.8,49.9,29,28.88,0,20.17,3,710.6,0,28,29,29
2018-12-09 01:06:12.2838,172.8,49.9,29,28.88,0,20.11,4,710.5,0,28,29,29
2018-12-09 01:06:12.5338,172.8,49.9,29,28.88,0,20.12,65,-840,-840,0,29,29
2018-12-09 01:06:12.7838,172.8,49.9,29,28.88,0,20.11,66,5200,5200,0,29,29
2018-12-09 01:06:13.0338,172.8,49.9,29,28.88,0,20.17,1,710.6,0,30,29,29
2018-12-09 01:06:13.2838,172.8,49.9,29,28.88,0,20.12,2,710.5,0,30,29,29
2018-12-09 01:06:13.5338,172.8,49.9,29,28.88,0,20.13,65,-840,-840,0,29,29
2018-12-09 01:06:13.7838,172.8,49.9,29,28.88,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 01:06:14.0338,172.8,49.9,29,28.88,0,20.12,63,50,50,0,29,29
2018-12-09 01:06:14.2838,172.8,49.9,29,28.88,0,20.13,67,24.4,24.5,0,29,29
2018-12-09 01:06:14.5338,172.8,49.9,29,28.88,0,20.09,52,3.63,3.61,0,29,29
2018-12-09 01:06:14.7838,172.8,49.9,29,28.88,0,20.11,6,-850,24.4,3.6,29,29
2018-12-09 01:06:15.0338,172.8,49.9,29,28.88,0,20.11,7,-840,24.5,3.6,29,29
2018-12-09 01:06:15.2838,172.8,49.9,29,28.88,0,20.12,1,710.6,0,30,29,29
2018-12-09 01:06:15.5338,172.8,49.9,29,28.88,0,20.12,2,710.5,0,30,29,29
2018-12-09 01:06:15.7838,172.8,49.9,29,28.88,0,20.12,61,712.8,707.4,0,29,29
2018-12-09 01:06:16.0338,172.8,49.9,29,28.88,0,20.12,62,425,425,0,29,29
2018-12-09 01:06:16.2838,172.8,49.9,29,28.88,0,20.13,64,8,8.2,0,29,29
2018-12-09 01:06:16.5338,172.8,49.9,29,28.88,0,20.1,3,710.6,0,28,29,29
2018-12-09 01:06:16.7838,172.8,49.9,29,28.88,0,20.12,4,710.5,0,28,29,29
2018-12-09 01:06:17.0338,172.8,49.9,29,28.88,0,20.13,65,-840,-850,0,29,29
2018-12-09 01:06:17.2838,172.8,49.9,29,28.88,0,20.12,66,5200,5200,0,29,29
2018-12-09 01:06:17.5338,172.8,49.9,29,28.88,0,20.13,1,710.6,0,30,29,29
2018-12-09 01:06:17.7838,172.8,49.9,29,28.88,0,20.12,2,710.5,0,30,29,29
2018-12-09 01:06:18.0338,172.8,49.9,29,28.88,0,20.12,65,-840,-840,0,29,29
2018-12-09 01:06:18.2838,172.8,49.9,29,28.88,0,20.13,51,3.63,3.61,0,29,29
2018-12-09 01:06:18.5338,172.8,49.9,29,28.88,0.1,20.12,63,50,50,0,29,29
2018-12-09 01:06:18.7838,172.8,49.9,29,28.88,0.1,20.12,67,24.4,24.5,0,29,29
2018-12-09 01:06:19.0338,172.8,49.9,29,28.88,0.1,20.12,52,3.63,3.61,0,29,29
2018-12-09 01:06:19.2838,172.8,49.9,29,28.88,0.1,20.12,6,-840,24.4,3.6,29,29
2018-12-09 01:06:19.5338,172.8,49.9,29,28.88,0,20.13,7,-850,24.5,3.6,29,29
2018-12-09 01:06:19.7838,172.8,49.9,29,28.88,0,20.14,1,710.6,0,30,29,29
2018-12-09 01:06:20.0338,172.8,49.9,29,28.88,0,20.1,2,710.5,0,30,29,29
2018-12-09 01:06:20.2838,172.8,49.9,29,28.88,0,20.13,61,712.7,707.5,0,29,29
2018-12-09 01:06:20.5339,172.8,49.9,29,28.88,0,20.12,62,425,425,0,29,29
2018-12-09 01:06:20.7838,172.8,49.9,29,28.88,0,20.09,64,8,8.2,0,29,29
2018-12-09 01:06:21.0338,172.8,49.9,29,28.88,0,20.12,3,710.6,0,28,29,29
2018-12-09 01:06:21.2838,172.8,49.9,29,28.88,0,20.12,4,710.5,0,28,29,29
2018-12-09 01:06:21.5338,172.8,49.9,29,28.88,0,20.13,65,-850,-850,0,29,29
2018-12-09 01:06:21.7838,172.8,49.9,29,28.88,0,20.12,66,5210,5210,0,29,29
2018-12-09 01:06:22.0338,172.8,49.9,29,28.88,0,20.13,1,710.6,0,30,29,29
2018-12-09 01:06:22.2839,172.8,49.9,29,28.88,0,20.13,2,710.5,0,30,29,29
2018-12-09 01:06:22.5339,172.8,49.9,29,28.88,0,20.13,65,-850,-840,0,29,29
2018-12-09 01:06:22.7839,172.8,49.9,29,28.88,0,20.13,51,3.63,3.61,0,29,29
2018-12-09 01:06:23.0339,172.8,49.9,29,28.88,0,20.13,63,50,50,0,29,29
2018-12-09 01:06:23.2839,172.8,49.9,29,28.88,0,20.13,67,24.4,24.5,0,29,29
2018-12-09 01:06:23.5339,172.8,49.9,29,28.88,0,20.14,52,3.63,3.61,0,29,29
2018-12-09 01:06:23.7839,172.8,49.9,29,28.88,0,20.13,6,-850,24.4,3.6,29,29
2018-12-09 01:06:24.0339,172.8,49.9,29,28.88,0.1,20.13,7,-850,24.5,3.6,29,29
2018-12-09 01:06:24.2839,172.8,49.9,29,28.88,0,20.13,1,710.6,0,30,29,29
2018-12-09 01:06:24.5339,172.8,49.9,29,28.88,0,20.11,2,710.5,0,30,29,29
2018-12-09 01:06:24.7839,172.8,49.9,29,28.88,0.1,20.11,61,712.7,707.4,0,29,29
2018-12-09 01:06:25.0339,172.8,49.9,29,28.88,0.1,20.12,62,425,425,0,29,29
2018-12-09 01:06:25.2839,172.8,49.9,29,28.88,0.1,20.12,64,8,8.2,0,29,29
2018-12-09 01:06:25.5339,172.8,49.9,29,28.88,0.1,20.13,3,710.6,0,28,29,29
2018-12-09 01:06:25.7839,172.8,49.9,29,28.88,0.1,20.12,4,710.5,0,28,29,29
2018-12-09 01:06:26.0339,172.8,49.9,29,28.88,0.1,20.12,65,-840,-850,0,29,29
2018-12-09 01:06:26.2839,172.8,49.9,29,28.88,0.1,20.12,66,5210,5210,0,29,29
2018-12-09 01:06:26.5339,172.8,49.9,29,28.88,0,20.12,1,710.6,0,30,29,29
2018-12-09 01:06:26.7839,172.8,49.9,29,28.88,0.1,20.12,2,710.5,0,30,29,29
2018-12-09 01:06:27.0339,172.8,49.9,29,28.88,0,20.1,65,-850,-850,0,29,29
2018-12-09 01:06:27.2839,172.8,49.9,29,28.88,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 01:06:27.5339,172.8,49.9,29,28.88,0,20.13,63,50,50,0,29,29
2018-12-09 01:06:27.7839,172.8,49.9,29,28.88,0,20.12,67,24.4,24.5,0,29,29
2018-12-09 01:06:28.0339,172.8,49.9,29,28.88,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 01:06:28.2839,172.8,49.9,29,28.88,0,20.12,6,-850,24.4,3.6,29,29
2018-12-09 01:06:28.5339,172.8,49.9,29,28.88,0,20.12,7,-850,24.5,3.6,29,29
2018-12-09 01:06:28.7839,172.8,49.9,29,28.88,0,20.12,1,710.6,0,30,29,29
2018-12-09 01:06:29.0339,172.8,49.9,29,28.88,0,20.1,2,710.5,0,30,29,29
2018-12-09 01:06:29.2840,172.8,49.9,29,28.88,0,20.13,61,712.7,707.4,0,29,29
2018-12-09 01:06:29.5340,172.8,49.9,29,28.88,0,20.12,62,425,425,0,29,29
2018-12-09 01:06:29.7840,172.8,49.9,29,28.88,0,20.13,64,8,8.1,0,29,29
2018-12-09 01:06:30.0340,172.8,49.9,29,28.88,0,20.12,3,710.6,0,28,29,29
2018-12-09 01:06:30.2840,172.8,49.9,29,28.88,0,20.12,4,710.5,0,28,29,29
2018-12-09 01:06:30.5340,172.8,49.9,29,28.88,0,20.12,65,-850,-850,0,29,29
2018-12-09 01:06:30.7840,172.8,49.9,29,28.88,0,20.14,66,5210,5210,0,29,29
2018-12-09 01:06:31.0339,172.8,49.9,29,28.88,0,20.12,1,710.7,0,30,29,29
2018-12-09 01:06:31.2839,172.8,49.9,29,28.88,0,20.14,2,710.6,0,30,29,29
2018-12-09 01:06:31.5339,172.8,49.9,29,28.88,0,20.12,65,-840,-850,0,29,29
2018-12-09 01:06:31.7839,172.8,49.9,29,28.88,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 01:06:32.0339,172.8,49.9,29,28.88,0.1,20.14,63,50,50,0,29,29
2018-12-09 01:06:32.2840,172.8,49.9,29,28.88,0,20.12,67,24.4,24.5,0,29,29
2018-12-09 01:06:32.5340,172.8,49.9,29,28.88,0.1,20.13,52,3.63,3.61,0,29,29
2018-12-09 01:06:32.7840,172.8,49.9,29,28.88,0,20.13,6,-840,24.4,3.6,29,29
2018-12-09 01:06:33.0340,172.8,49.9,29,28.88,0,20.13,7,-850,24.5,3.6,29,29
2018-12-09 01:06:33.2840,172.8,49.9,29,28.88,0.1,20.12,1,710.7,0,30,29,29
2018-12-09 01:06:33.5340,172.8,49.9,29,28.88,0,20.11,2,710.6,0,30,29,29
2018-12-09 01:06:33.7840,172.8,49.9,29,28.88,0,20.13,61,712.7,707.4,0,29,29
2018-12-09 01:06:34.0340,172.8,49.9,29,28.88,0.1,20.12,62,425,425,0,29,29
2018-12-09 01:06:34.2840,172.8,49.9,29,28.88,0,20.11,64,8,8.2,0,29,29
2018-12-09 01:06:34.5340,172.8,49.9,29,28.88,0,20.12,3,710.7,0,28,29,29
2018-12-09 01:06:34.7840,172.8,49.9,29,28.88,0,20.12,4,710.6,0,28,29,29
2018-12-09 01:06:35.0340,172.8,49.9,29,28.88,0,20.14,65,-850,-850,0,29,29
2018-12-09 01:06:35.2840,172.8,49.9,29,28.88,0,20.12,66,5210,5210,0,29,29
2018-12-09 01:06:35.5340,172.8,49.9,29,28.88,0,20.13,1,710.7,0,30,29,29
2018-12-09 01:06:35.7840,172.8,49.9,29,28.88,0,20.11,2,710.6,0,30,29,29
2018-12-09 01:06:36.0340,172.8,49.9,29,28.88,0,20.12,65,-850,-850,0,29,29
2018-12-09 01:06:36.2840,172.8,49.9,29,28.88,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 01:06:36.5340,172.8,49.9,29,28.88,0,20.12,63,50,50,0,29,29
2018-12-09 01:06:36.7840,172.8,49.9,29,28.88,0,20.12,67,24.4,24.5,0,29,29
2018-12-09 01:06:37.0340,172.8,49.9,29,28.88,0,20.13,52,3.63,3.61,0,29,29
2018-12-09 01:06:37.2840,172.8,49.9,29,28.88,0,20.15,6,-850,24.4,3.6,29,29
2018-12-09 01:06:37.5340,172.8,49.9,29,28.88,0,20.11,7,-850,24.5,3.6,29,29
2018-12-09 01:06:37.7840,172.8,49.9,29,28.88,0,20.11,1,710.7,0,30,29,29
2018-12-09 01:06:38.0340,172.8,49.9,29,28.88,0,20.13,2,710.6,0,30,29,29
2018-12-09 01:06:38.2840,172.8,49.9,29,28.88,0,20.13,61,712.8,707.5,0,29,29
2018-12-09 01:06:38.5340,172.8,49.9,29,28.88,0,20.11,62,425,425,0,29,29
2018-12-09 01:06:38.7840,172.8,49.9,29,28.88,0,20.13,64,8,8.2,0,29,29
2018-12-09 01:06:39.0340,172.8,49.9,29,28.88,0,20.12,3,710.6,0,28,29,29
2018-12-09 01:06:39.2840,172.8,49.9,29,28.88,0.1,20.12,4,710.5,0,28,29,29
2018-12-09 01:06:39.5340,172.8,49.9,29,28.88,0,20.12,65,-840,-840,0,29,29
2018-12-09 01:06:39.7840,172.8,49.9,29,28.88,0,20.13,66,5210,5220,0,29,29
2018-12-09 01:06:40.0341,172.8,49.9,29,28.88,0,20.13,1,710.6,0,30,29,29
2018-12-09 01:06:40.2841,172.8,49.9,29,28.88,0,20.09,2,710.5,0,30,29,29
2018-12-09 01:06:40.5341,172.8,49.9,29,28.88,0.1,20.12,65,-840,-850,0,29,29
2018-12-09 01:06:40.7841,172.8,49.9,29,28.88,0.1,20.13,51,3.63,3.61,0,29,29
2018-12-09 01:06:41.0341,172.8,49.9,29,28.88,0.1,20.05,63,50,50,0,29,29
2018-12-09 01:06:41.2841,172.8,49.9,29,28.88,0.1,20.14,67,24.4,24.5,0,29,29
2018-12-09 01:06:41.5341,172.8,49.9,29,28.88,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 01:06:41.7841,172.8,49.9,29,28.88,0,20.12,6,-850,24.4,3.6,29,29
2018-12-09 01:06:42.0340,172.8,49.9,29,28.88,0,20.12,7,-850,24.5,3.6,29,29
2018-12-09 01:06:42.2840,172.8,49.9,29,28.88,0,20.12,1,710.6,0,30,29,29
2018-12-09 01:06:42.5341,172.8,49.9,29,28.88,0,20.1,2,710.5,0,30,29,29
2018-12-09 01:06:42.7841,172.8,49.9,29,28.88,0,20.1,61,712.7,707.5,0,29,29
2018-12-09 01:06:43.0341,172.8,49.9,29,28.88,0,20.13,62,425,425,0,29,29
2018-12-09 01:06:43.2841,172.8,49.9,29,28.88,0,20.12,64,8,8.2,0,29,29
2018-12-09 01:06:43.5341,172.8,49.9,29,28.88,0,20.12,3,710.6,0,28,29,29
2018-12-09 01:06:43.7841,172.8,49.9,29,28.88,0,20.13,4,710.5,0,28,29,29
2018-12-09 01:06:44.0341,172.8,49.9,29,28.88,0,20.1,65,-850,-850,0,29,29
2018-12-09 01:06:44.2841,172.8,49.9,29,28.88,0,20.12,66,5220,5220,0,29,29
2018-12-09 01:06:44.5341,172.8,49.9,29,28.88,0,20.12,1,710.6,0,30,29,29
2018-12-09 01:06:44.7841,172.8,49.9,29,28.88,0,20.12,2,710.5,0,30,29,29
2018-12-09 01:06:45.0341,172.8,49.9,29,28.88,0,20.13,65,-850,-850,0,29,29
2018-12-09 01:06:45.2841,172.8,49.9,29,28.88,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 01:06:45.5341,172.8,49.9,29,28.88,0,20.12,63,50,50,0,29,29
2018-12-09 01:06:45.7841,172.8,49.9,29,28.88,0,20.18,67,24.4,24.5,0,29,29
2018-12-09 01:06:46.0340,172.8,49.9,29,28.88,0,20.13,52,3.63,3.61,0,29,29
2018-12-09 01:06:46.2840,172.8,49.9,29,28.88,0.1,20.12,6,-840,24.4,3.6,29,29
2018-12-09 01:06:46.5340,172.8,49.9,29,28.88,0,20.18,7,-840,24.5,3.6,29,29
2018-12-09 01:06:46.7841,172.8,49.9,29,28.88,0,20.12,1,710.7,0,30,29,29
2018-12-09 01:06:47.0341,172.8,49.9,29,28.88,0,20.14,2,710.5,0,30,29,29
2018-12-09 01:06:47.2841,172.8,49.9,29,28.88,0,20.12,61,712.7,707.4,0,29,29
2018-12-09 01:06:47.5341,172.8,49.9,29,28.88,0.1,20.13,62,425,425,0,29,29
2018-12-09 01:06:47.7842,172.8,49.9,29,28.88,0.1,20.12,64,8,8.2,0,29,29
2018-12-09 01:06:48.0342,172.8,49.9,29,28.88,0.1,20.12,3,710.7,0,28,29,29
2018-12-09 01:06:48.2842,172.8,49.9,29,28.88,0.1,20.12,4,710.5,0,28,29,29
2018-12-09 01:06:48.5342,172.8,49.9,29,28.88,0.1,20.11,65,-850,-850,0,29,29
2018-12-09 01:06:48.7842,172.8,49.9,29,28.88,0,20.13,66,5220,5220,0,29,29
2018-12-09 01:06:49.0342,172.8,49.9,29,28.88,0,20.1,1,710.7,0,30,29,29
2018-12-09 01:06:49.2842,172.8,49.9,29,28.88,0,20.13,2,710.5,0,30,29,29
2018-12-09 01:06:49.5342,172.8,49.9,29,28.88,0,20.14,65,-850,-850,0,29,29
2018-12-09 01:06:49.7842,172.8,49.9,29,28.88,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 01:06:50.0342,172.8,49.9,29,28.88,0,20.15,63,50,50,0,29,29
2018-12-09 01:06:50.2842,172.8,49.9,29,28.88,0,20.12,67,24.4,24.5,0,29,29
2018-12-09 01:06:50.5342,172.8,49.8,29,28.82,0,20.13,52,3.63,3.61,0,29,29
2018-12-09 01:06:50.7842,172.8,49.8,29,28.82,0,20.12,6,-850,24.4,3.6,29,29
2018-12-09 01:06:51.0342,172.8,49.8,29,28.82,0,20.13,7,-850,24.5,3.6,29,29
2018-12-09 01:06:51.2842,172.8,49.8,29,28.82,0,20.12,1,710.7,0,30,29,29
2018-12-09 01:06:51.5342,172.8,49.8,29,28.82,0,20.13,2,710.5,0,30,29,29
2018-12-09 01:06:51.7842,172.8,49.8,29,28.82,0,20.13,61,712.8,707.4,0,29,29
2018-12-09 01:06:52.0342,172.8,49.8,29,28.82,0,20.11,62,425,425,0,29,29
2018-12-09 01:06:52.2841,172.8,49.8,29,28.82,0,20.09,64,8,8.2,0,29,29
2018-12-09 01:06:52.5341,172.8,49.8,29,28.82,0,20.13,3,710.7,0,28,29,29
2018-12-09 01:06:52.7841,172.8,49.8,29,28.82,0,20.13,4,710.5,0,28,29,29
2018-12-09 01:06:53.0341,172.8,49.8,29,28.82,0,20.12,65,-850,-840,0,29,29
2018-12-09 01:06:53.2842,172.8,49.8,29,28.82,0,20.13,66,5220,5220,0,29,29
2018-12-09 01:06:53.5342,172.8,49.8,29,28.82,0,20.12,1,710.6,0,30,29,29
2018-12-09 01:06:53.7842,172.8,49.8,29,28.82,0,20.12,2,710.5,0,30,29,29
2018-12-09 01:06:54.0342,172.8,49.8,29,28.82,0,20.12,65,-850,-850,0,29,29
2018-12-09 01:06:54.2842,172.8,49.8,29,28.82,0,20.14,51,3.63,3.61,0,29,29
2018-12-09 01:06:54.5342,172.8,49.8,29,28.82,0,20.12,63,50,50,0,29,29
2018-12-09 01:06:54.7842,172.8,49.8,29,28.82,0,20.11,67,24.4,24.5,0,29,29
2018-12-09 01:06:55.0342,172.8,49.8,29,28.82,0.1,20.14,52,3.63,3.61,0,29,29
2018-12-09 01:06:55.2842,172.8,49.8,29,28.82,0.1,20.12,6,-840,24.4,3.6,29,29
2018-12-09 01:06:55.5342,172.8,49.8,29,28.82,0.1,20.12,7,-850,24.5,3.6,29,29
2018-12-09 01:06:55.7842,172.8,49.8,29,28.82,0.1,20.12,1,710.6,0,30,29,29
2018-12-09 01:06:56.0342,172.8,49.8,29,28.82,0,20.13,2,710.5,0,30,29,29
2018-12-09 01:06:56.2842,172.8,49.8,29,28.82,0,20.12,61,712.7,707.4,0,29,29
2018-12-09 01:06:56.5342,172.8,49.8,29,28.82,0,20.11,62,425,425,0,29,29
2018-12-09 01:06:56.7842,172.8,49.8,29,28.82,0,20.13,64,8,8.2,0,29,29
2018-12-09 01:06:57.0342,172.8,49.8,29,28.82,0,20.13,3,710.6,0,28,29,29
2018-12-09 01:06:57.2842,172.8,49.8,29,28.82,0,20.11,4,710.5,0,28,29,29
2018-12-09 01:06:57.5342,172.8,49.8,29,28.82,0.1,20.12,65,-850,-850,0,29,29
2018-12-09 01:06:57.7842,172.8,49.8,29,28.82,0,20.11,66,5220,5220,0,29,29
2018-12-09 01:06:58.0342,172.8,49.8,29,28.82,0,20.13,1,710.6,0,30,29,29
2018-12-09 01:06:58.2842,172.8,49.8,29,28.82,0,20.13,2,710.5,0,30,29,29
2018-12-09 01:06:58.5342,172.8,49.8,29,28.82,0,20.12,65,-850,-850,0,29,29
2018-12-09 01:06:58.7842,172.8,49.8,29,28.82,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 01:06:59.0342,172.8,49.8,29,28.82,0,20.12,63,50,50,0,29,29
2018-12-09 01:06:59.2842,172.8,49.8,29,28.82,0,20.12,67,24.4,24.5,0,29,29
2018-12-09 01:06:59.5343,172.8,49.8,29,28.82,0,20.13,52,3.63,3.61,0,29,29
2018-12-09 01:06:59.7843,172.8,49.8,29,28.82,0,20.12,6,-850,24.4,3.6,29,29
2018-12-09 01:07:00.0343,172.8,49.8,29,28.82,0,20.13,7,-850,24.5,3.6,29,29
2018-12-09 01:07:00.2843,172.8,49.8,29,28.82,0,20.15,1,710.7,0,30,29,29
2018-12-09 01:07:00.5343,172.8,49.8,29,28.82,0,20.11,2,710.6,0,30,29,29
2018-12-09 01:07:00.7843,172.8,49.8,29,28.82,0,20.11,61,712.8,707.3,0,29,29
2018-12-09 01:07:01.0342,172.8,49.8,29,28.82,0,20.13,62,425,425,0,29,29
2018-12-09 01:07:01.2841,172.8,49.8,29,28.82,0,20.09,64,8,8.2,0,29,29
2018-12-09 01:07:01.5341,172.8,49.8,29,28.82,0,20.13,3,710.7,0,28,29,29
2018-12-09 01:07:01.7840,172.8,49.8,29,28.82,0,20.12,4,710.6,0,28,29,29
2018-12-09 01:07:02.0341,172.8,49.8,29,28.82,0.1,20.12,65,-840,-850,0,29,29
2018-12-09 01:07:02.2842,172.8,49.8,29,28.82,0.1,20.12,66,5220,5220,0,29,29
2018-12-09 01:07:02.5343,172.8,49.8,29,28.82,0.1,20.13,1,710.7,0,30,29,29
2018-12-09 01:07:02.7844,172.8,49.8,29,28.82,0.1,20.14,2,710.6,0,30,29,29
2018-12-09 01:07:03.0345,172.8,49.8,29,28.82,0.1,20.11,65,-850,-850,0,29,29
2018-12-09 01:07:03.2845,172.8,49.8,29,28.82,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 01:07:03.5346,172.8,49.8,29,28.82,0.1,20.12,63,50,50,0,29,29
2018-12-09 01:07:03.7847,172.8,49.8,29,28.82,0,20.12,67,24.4,24.5,0,29,29
2018-12-09 01:07:04.0346,172.8,49.8,29,28.82,0,20.13,52,3.63,3.61,0,29,29
2018-12-09 01:07:04.2844,172.8,49.8,29,28.82,0,20.12,6,-850,24.4,3.6,29,29
2018-12-09 01:07:04.5343,172.8,49.8,29,28.82,0,20.13,7,-850,24.5,3.6,29,29
2018-12-09 01:07:04.7842,172.8,49.8,29,28.82,0,20.12,1,710.7,0,30,29,29
2018-12-09 01:07:05.0341,172.8,49.8,29,28.82,0,20.13,2,710.6,0,30,29,29
2018-12-09 01:07:05.2840,172.8,49.8,29,28.82,0,20.23,61,712.6,707.4,0,29,29
2018-12-09 01:07:05.5338,172.8,49.8,29,28.82,0,20.09,62,425,425,0,29,29
2018-12-09 01:07:05.7837,172.8,49.8,29,28.82,0,20.18,64,8,8.2,0,29,29
2018-12-09 01:07:06.0339,172.8,49.8,29,28.82,0,20.12,3,710.7,0,28,29,29
2018-12-09 01:07:06.2841,172.8,49.8,29,28.82,0,20.12,4,710.6,0,28,29,29
2018-12-09 01:07:06.5342,172.8,49.8,29,28.82,0,20.13,65,-850,-840,0,29,29
2018-12-09 01:07:06.7844,172.8,49.8,29,28.82,0,20.12,66,5210,5210,0,29,29
2018-12-09 01:07:07.0343,172.8,49.8,29,28.82,0,20.14,1,710.7,0,30,29,29
2018-12-09 01:07:07.2843,172.8,49.8,29,28.82,0,20.12,2,710.5,0,30,29,29
2018-12-09 01:07:07.5343,172.8,49.8,29,28.82,0,20.15,65,-850,-850,0,29,29
2018-12-09 01:07:07.7843,172.8,49.8,29,28.82,0,20.13,51,3.63,3.61,0,29,29
2018-12-09 01:07:08.0343,172.8,49.8,29,28.82,0,20.13,63,50,50,0,29,29
2018-12-09 01:07:08.2843,172.8,49.8,29,28.82,0,20.12,67,24.3,24.4,0,29,29
2018-12-09 01:07:08.5344,172.8,49.8,29,28.82,0,20.11,52,3.63,3.61,0,29,29
2018-12-09 01:07:08.7844,172.8,49.8,29,28.82,0,20.13,6,-840,24.3,3.6,29,29
2018-12-09 01:07:09.0344,172.8,49.8,29,28.82,0,20.12,7,-840,24.4,3.6,29,29
2018-12-09 01:07:09.2844,172.8,49.8,29,28.82,0,20.12,1,710.6,0,30,29,29
2018-12-09 01:07:09.5344,172.8,49.8,29,28.82,0,20.16,2,710.5,0,30,29,29
2018-12-09 01:07:09.7843,172.8,49.8,29,28.82,0.1,20.13,61,712.7,707.4,0,29,29
2018-12-09 01:07:10.0343,172.8,49.8,29,28.82,0,20.12,62,425,425,0,29,29
2018-12-09 01:07:10.2844,172.8,49.8,29,28.82,0.1,20.12,64,8,8.1,0,29,29
2018-12-09 01:07:10.5344,172.8,49.8,29,28.82,0.1,20.12,3,710.6,0,28,29,29
2018-12-09 01:07:10.7844,172.8,49.8,29,28.82,0.1,20.12,4,710.5,0,28,29,29
2018-12-09 01:07:11.0344,172.8,49.8,29,28.82,0.1,20.12,65,-840,-840,0,29,29
2018-12-09 01:07:11.2844,172.8,49.8,29,28.82,0.1,20.12,66,5210,5210,0,29,29
2018-12-09 01:07:11.5344,172.8,49.8,29,28.82,0,20.13,1,710.6,0,30,29,29
2018-12-09 01:07:11.7844,172.8,49.8,29,28.82,0,20.13,2,710.5,0,30,29,29
2018-12-09 01:07:12.0344,172.8,49.8,29,28.82,0,20.11,65,-840,-850,0,29,29
2018-12-09 01:07:12.2844,172.8,49.8,29,28.82,0,20.12,51,3.63,3.61,0,29,29
2018-12-09 01:07:12.5344,172.8,49.8,29,28.82,0,20.13,63,50,50,0,29,29
2018-12-09 01:07:12.7844,172.8,49.8,29,28.82,0,20.1,67,24.3,24.4,0,29,29
2018-12-09 01:07:13.0344,172.8,49.8,29,28.82,0,20.12,52,3.63,3.61,0,29,29
2018-12-09 01:07:13.2844,172.8,49.8,29,28.82,0,20.12,6,-850,24.3,3.6,29,29
2018-12-09 01:07:13.5344,172.8,49.8,29,28.82,0,20.12,7,-840,24.4,3.6,29,29
2018-12-09 01:07:13.7844,172.8,49.8,29,28.82,0,20.12,1,710.6,0,30,29,29
2018-12-09 01:07:14.0344,172.8,49.8,29,28.82,75.3,20.12,2,710.5,0,30,29,29
2018-12-09 01:07:14.2844,172.8,49.8,29,28.82,179,20.12,61,720.9,715.4,0,29,29
2018-12-09 01:07:14.5345,172.8,49.8,29,28.82,182.8,20.13,62,425,425,0,29,29
2018-12-09 01:07:14.7845,172.8,49.8,29,28.82,182.3,20.12,64,113.8,115.5,0,29,29
2018-12-09 01:07:15.0345,172.8,49.8,29,28.82,182,20.12,3,710.6,0,28,29,29
2018-12-09 01:07:15.2845,172.8,49.8,29,28.82,181.2,20.13,4,710.5,0,28,29,29
2018-12-09 01:07:15.5345,172.8,49.8,29,28.82,181,20.11,65,87410,88230,0,29,29
2018-12-09 01:07:15.7844,172.8,49.8,29,28.82,180.8,20.16,66,2320,2320,0,29,29
2018-12-09 01:07:16.0344,172.8,49.8,29,28.82,180.6,20.12,1,710.6,0,30,29,29
2018-12-09 01:07:16.2844,172.8,49.8,29,28.82,180.6,20.12,2,710.5,0,30,29,29
2018-12-09 01:07:16.5344,172.8,49.8,29,28.82,180.5,20.13,65,87420,87420,0,29,29
2018-12-09 01:07:16.7844,172.8,49.8,29,28.82,180.3,20.14,51,3.63,3.61,0,29,29
2018-12-09 01:07:17.0344,172.8,49.8,29,28.82,180.2,20.12,63,50,50,0,29,29
2018-12-09 01:07:17.2844,172.8,49.8,29,28.82,180.2,20.12,67,24.3,24.4,0,29,29
2018-12-09 01:07:17.5344,172.8,49.8,29,28.82,180.1,20.12,52,3.63,3.61,0,29,29
2018-12-09 01:07:17.7845,172.8,49.9,29,28.88,180.2,20.12,6,87280,24.4,3.6,29,29
2018-12-09 01:07:18.0345,172.8,49.9,29,28.88,180.1,20.12,7,87260,24.5,3.6,29,29
2018-12-09 01:07:18.2845,172.8,49.9,29,28.88,180.1,20.11,1,710.6,0,30,29,29
2018-12-09 01:07:18.5345,172.8,49.9,29,28.88,180.1,20.12,2,710.5,0,30,29,29
2018-12-09 01:07:18.7845,172.8,49.9,29,28.88,180.1,20.11,61,721.9,716.7,0,29,29
2018-12-09 01:07:19.0345,172.8,49.9,29,28.88,180,20.12,62,425,425,0,29,29
2018-12-09 01:07:19.2845,172.8,49.9,29,28.88,180,20.12,64,131,132.8,0,29,29
2018-12-09 01:07:19.5345,172.8,49.9,29,28.88,180,20.12,3,710.6,0,28,29,29
2018-12-09 01:07:19.7844,172.8,49.9,29,28.88,180.1,20.13,4,710.5,0,28,29,29
2018-12-09 01:07:20.0344,172.8,49.9,29,28.88,180.1,20.14,65,87240,87240,0,29,29
2018-12-09 01:07:20.2844,172.8,49.9,29,28.88,180,20.12,66,1700,1690,0,29,29
2018-12-09 01:07:20.5344,172.8,49.9,29,28.88,180,20.13,1,710.6,0,30,29,29
2018-12-09 01:07:20.7845,172.8,49.9,29,28.88,180,20.13,2,710.5,0,30,29,29
2018-12-09 01:07:21.0345,172.8,49.9,29,28.88,180.1,20.12,65,87230,87230,0,29,29
2018-12-09 01:07:21.2845,172.8,50,29,28.94,180,20.12,51,3.63,3.61,0,29,29
2018-12-09 01:07:21.5345,172.8,50,29,28.94,180,20.13,63,50,50,0,29,29
2018-12-09 01:07:21.7845,172.8,50,29,28.94,180,20.12,67,24.6,24.7,0,29,29
2018-12-09 01:07:22.0345,172.8,50,29,28.94,180,20.12,52,3.67,3.65,0,29,29
2018-12-09 01:07:22.2845,172.8,50,29,28.94,180,20.11,6,87230,24.7,3.6,29,29
2018-12-09 01:07:22.5345,172.8,50,29,28.94,180,20.12,7,87220,24.8,3.7,29,29
2018-12-09 01:07:22.7845,172.8,50.1,29,28.99,180,20.12,1,718.2,117.6,30,29,29
2018-12-09 01:07:23.0345,172.8,50.1,29,28.99,180,20.13,2,718.3,117.5,30,29,29
2018-12-09 01:07:23.2845,172.8,50.1,29,28.99,180.1,20.13,61,722.7,717.4,0,29,29
2018-12-09 01:07:23.5345,172.8,50.1,29,28.99,180.1,20.13,62,425,425,0,29,29
2018-12-09 01:07:23.7845,172.8,50.1,29,28.99,180,20.12,64,130.9,132.6,0,29,29
2018-12-09 01:07:24.0345,172.8,50.1,29,28.99,180,20.13,3,718.2,117.6,28,29,29
2018-12-09 01:07:24.2845,172.8,50.2,29,29.05,180,20.12,4,718.3,117.5,28,29,29
2018-12-09 01:07:24.5345,172.8,50.2,29,29.05,180.1,20.12,65,87210,87210,0,29,29
2018-12-09 01:07:24.7845,172.8,50.2,29,29.05,180,20.12,66,1640,1640,0,29,29
2018-12-09 01:07:25.0345,172.8,50.2,29,29.05,180.1,20.16,1,718.2,117.6,30,29,29
2018-12-09 01:07:25.2845,172.8,50.2,29,29.05,180.1,20.12,2,718.3,117.5,30,29,29
2018-12-09 01:07:25.5345,172.8,50.2,29,29.05,180.1,20.12,65,87210,87200,0,29,29
2018-12-09 01:07:25.7845,172.8,50.2,29,29.05,180,20.12,51,3.67,3.65,0,29,29
2018-12-09 01:07:26.0345,172.8,50.2,29,29.05,180,20.12,63,50,50,0,29,29
2018-12-09 01:07:26.2845,172.8,50.2,29,29.05,180,20.13,67,25.2,25.3,0,29,29
2018-12-09 01:07:26.5345,172.8,50.2,29,29.05,180,20.13,52,3.67,3.65,0,29,29
2018-12-09 01:07:26.7846,172.8,50.3,29,29.11,180,20.13,6,87200,25.2,3.6,29,29
2018-12-09 01:07:27.0346,172.8,50.3,29,29.11,180.1,20.12,7,87200,25.4,3.7,29,29
2018-12-09 01:07:27.2846,172.8,50.3,29.25,29.11,180,20.12,1,718.2,117.6,30,29,29
2018-12-09 01:07:27.5346,172.8,50.3,29.25,29.11,180,20.14,2,718.3,117.5,30,29,29
2018-12-09 01:07:27.7846,172.8,50.3,29.25,29.11,179.9,20.12,61,723.5,718.1,0,29,29
2018-12-09 01:07:28.0346,172.8,50.3,29.25,29.11,180,20.11,62,425,425,0,29,29
2018-12-09 01:07:28.2845,172.8,50.3,29.25,29.11,180,20.13,64,131.2,133,0,29,29
2018-12-09 01:07:28.5345,172.8,50.3,29.25,29.11,180,20.12,3,718.2,117.6,28,29,29
2018-12-09 01:07:28.7845,172.8,50.3,29.25,29.11,180.1,20.12,4,718.3,117.5,28,29,29
2018-12-09 01:07:29.0345,172.8,50.3,29.25,29.11,180,20.14,65,87200,87190,0,29,29
2018-12-09 01:07:29.2845,172.8,50.3,29.25,29.11,180,20.12,66,1600,1600,0,29,29.5
2018-12-09 01:07:29.5345,172.8,50.3,29.25,29.11,180,20.12,1,719.4,117.4,29.5,29,29.5
2018-12-09 01:07:29.7846,172.8,50.3,29.25,29.11,180.1,20.12,2,719.5,117.3,30,29,29.5
2018-12-09 01:07:30.0346,172.8,50.3,29.25,29.11,180,20.12,65,87190,87170,0,29,29.5
2018-12-09 01:07:30.2846,172.8,50.4,29.25,29.17,180,20.13,51,3.68,3.65,0,29,29.5
2018-12-09 01:07:30.5346,172.8,50.4,29.25,29.17,180,20.13,63,50,50,0,29,29.5
2018-12-09 01:07:30.7847,172.8,50.5,29.5,29.22,179.9,20.12,67,25.8,25.9,0,29,29.5
2018-12-09 01:07:31.0346,172.8,50.5,29.5,29.22,179.9,20.12,52,3.68,3.65,0,29,29.5
2018-12-09 01:07:31.2846,172.8,50.5,29.5,29.22,180,20.13,6,87190,25.9,3.7,29,29.5
2018-12-09 01:07:31.5346,172.8,50.5,29.5,29.22,180,20.12,7,87180,26,3.7,29,29.5
2018-12-09 01:07:31.7846,172.8,50.5,29.5,29.22,180,20.12,1,719.4,117.4,29.5,29,29.5
2018-12-09 01:07:32.0346,172.8,50.5,29.5,29.22,180,20.13,2,719.5,117.3,30,29,29.5
2018-12-09 01:07:32.2846,172.8,50.5,29.5,29.22,180,20.12,61,724,718.7,0,29,29.5
2018-12-09 01:07:32.5347,172.8,50.5,29.5,29.22,180,20.13,62,425,425,0,29,29.5
2018-12-09 01:07:32.7847,172.8,50.5,29.5,29.22,180,20.14,64,131.3,133,0,29,29.5
2018-12-09 01:07:33.0347,172.8,50.5,29.5,29.22,180,20.12,3,719.4,117.4,28,29,29.5
2018-12-09 01:07:33.2847,172.8,50.7,29.5,29.34,180,20.12,4,719.5,117.3,28,29,29.5
2018-12-09 01:07:33.5346,172.8,50.7,29.5,29.34,180,20.13,65,87190,87170,0,29,29.5
2018-12-09 01:07:33.7846,172.8,50.7,29.5,29.34,180,20.12,66,1560,1560,0,29,29.5
2018-12-09 01:07:34.0346,172.8,50.7,29.5,29.34,179.9,20.11,1,719.4,117.4,29.5,29,29.5
2018-12-09 01:07:34.2846,172.8,50.7,29.5,29.34,179.9,20.13,2,719.5,117.3,30,29,29.5
2018-12-09 01:07:34.5346,172.8,50.7,29.5,29.34,180,20.12,65,87190,87180,0,29,29.5
2018-12-09 01:07:34.7846,172.8,50.7,29.5,29.34,180,20.12,51,3.68,3.65,0,29,29.5
2018-12-09 01:07:35.0346,172.8,50.7,29.5,29.34,180,20.13,63,50,50,0,29,29.5
2018-12-09 01:07:35.2846,172.8,50.7,29.5,29.34,180.1,20.12,67,26.5,26.5,0,29,29.5
2018-12-09 01:07:35.5346,172.8,50.7,29.5,29.34,180,20.12,52,3.68,3.65,0,29,29.5
2018-12-09 01:07:35.7846,172.8,50.8,29.5,29.4,180,20.11,6,87190,26.5,3.7,29,29.5
2018-12-09 01:07:36.0347,172.8,50.8,29.5,29.4,180,20.12,7,87170,26.5,3.7,29,29.5
2018-12-09 01:07:36.2847,172.8,50.8,29.5,29.4,180,20.12,1,720.3,117.2,29.5,29.5,29.5
2018-12-09 01:07:36.5347,172.8,50.8,29.5,29.4,180,20.12,2,720.5,117,30,29.5,29.5
2018-12-09 01:07:36.7847,172.8,50.8,29.5,29.4,180,20.12,61,724.6,719.2,0,29.5,29.5
2018-12-09 01:07:37.0347,172.8,50.8,29.5,29.4,180.1,20.13,62,425,425,0,29.5,29.5
2018-12-09 01:07:37.2847,172.8,50.8,29.5,29.4,180,20.12,64,131.1,132.8,0,29.5,29.5
2018-12-09 01:07:37.5347,172.8,50.8,29.5,29.4,180,20.12,3,720.3,117.2,28,29.5,29.5
2018-12-09 01:07:37.7846,172.8,50.8,29.5,29.4,179.9,20.12,4,720.5,117,28,29.5,29.5
2018-12-09 01:07:38.0346,172.8,50.8,29.5,29.4,180,20.13,65,87180,87170,0,29.5,29.5
2018-12-09 01:07:38.2846,172.8,50.8,29.5,29.4,180,20.12,66,1530,1530,0,29.5,29.5
2018-12-09 01:07:38.5346,172.8,50.8,29.5,29.4,180,20.13,1,720.3,117.2,29.5,29.5,29.5
2018-12-09 01:07:38.7847,172.8,51,29.5,29.51,180.1,20.12,2,720.5,117,30,29.5,29.5
2018-12-09 01:07:39.0347,172.8,51,29.5,29.51,180,20.13,65,87430,86920,0,29.5,29.5
2018-12-09 01:07:39.2847,172.8,51,29.5,29.51,180,20.12,51,3.68,3.66,0,29.5,29.5
2018-12-09 01:07:39.5347,172.8,51.1,29.5,29.57,180,20.12,63,50,50,0,29.5,29.5
2018-12-09 01:07:39.7847,172.8,51.1,29.5,29.57,179.9,20.13,67,27.1,27,0,29.5,29.5
2018-12-09 01:07:40.0347,172.8,51.1,29.5,29.57,180,20.12,52,3.68,3.66,0,29.5,29.5
2018-12-09 01:07:40.2847,172.8,51.1,29.5,29.57,180,20.12,6,86920,27.1,3.7,29.5,29.5
2018-12-09 01:07:40.5347,172.8,51.1,29.5,29.57,180,20.13,7,87170,27.1,3.7,29.5,29.5
2018-12-09 01:07:40.7847,172.8,51.1,29.5,29.57,180.1,20.12,1,720.3,117.2,29.5,29.5,29.5
2018-12-09 01:07:41.0347,172.8,51.1,29.5,29.57,180,20.13,2,720.5,117,30,29.5,29.5
2018-12-09 01:07:41.2847,172.8,51.1,29.5,29.57,180,20.13,61,725,719.7,0,29.5,29.5
2018-12-09 01:07:41.5347,172.8,51.1,29.5,29.57,180,20.09,62,425,425,0,29.5,29.5
2018-12-09 01:07:41.7847,172.8,51.1,29.5,29.57,180,20.13,64,131.1,132.6,0,29.5,29.5
2018-12-09 01:07:42.0347,172.8,51.1,29.5,29.57,180,20.13,3,720.3,117.2,28,29.5,29.5
2018-12-09 01:07:42.2847,172.8,51.1,29.5,29.57,180,20.12,4,720.5,117,28,29.5,29.5
2018-12-09 01:07:42.5347,172.8,51.1,29.5,29.57,180.1,20.12,65,87170,87170,0,29.5,29.5
2018-12-09 01:07:42.7847,172.8,51.1,29.5,29.57,180.1,20.12,66,1510,1500,0,29.5,29.5
2018-12-09 01:07:43.0347,172.8,51.1,29.5,29.57,180,20.12,1,720.3,117.2,29.5,29.5,29.5
2018-12-09 01:07:43.2847,172.8,51.1,29.5,29.57,179.9,20.13,2,720.5,117,30,29.5,29.5
2018-12-09 01:07:43.5347,172.8,51.1,29.5,29.57,180,20.14,65,87170,87170,0,29.5,29.5
2018-12-09 01:07:43.7847,172.8,51.1,29.5,29.57,180,20.13,51,3.69,3.66,0,29.5,29.5
2018-12-09 01:07:44.0347,172.8,51.1,29.5,29.57,180,20.12,63,50,50,0,29.5,29.5
2018-12-09 01:07:44.2847,172.8,51.1,29.5,29.57,180,20.13,67,27.7,27.5,0,29.5,29.5
2018-12-09 01:07:44.5347,172.8,51.1,29.5,29.57,180,20.12,52,3.69,3.66,0,29.5,29.5
2018-12-09 01:07:44.7847,172.8,51.1,29.5,29.57,180,20.14,6,87170,27.7,3.7,29.5,29.5
2018-12-09 01:07:45.0347,172.8,51.1,29.5,29.57,179.9,20.12,7,87170,27.6,3.7,29.5,29.5
2018-12-09 01:07:45.2847,172.8,51.1,29.5,29.57,180,20.18,1,721.2,117.2,29.5,29.5,29.5
2018-12-09 01:07:45.5347,172.8,51.1,29.5,29.57,180,20.12,2,721.3,117,30,29.5,29.5
2018-12-09 01:07:45.7847,172.8,51.1,29.5,29.57,180,20.13,61,725.5,720.2,0,29.5,29.5
2018-12-09 01:07:46.0347,172.8,51.1,29.5,29.57,180,20.13,62,425,425,0,29.5,29.5
2018-12-09 01:07:46.2847,172.8,51.1,29.5,29.57,180,20.1,64,130.9,132.6,0,29.5,29.5
2018-12-09 01:07:46.5347,172.8,51.1,29.5,29.57,180,20.12,3,721.2,117.2,28,29.5,29.5
2018-12-09 01:07:46.7847,172.8,51.1,29.5,29.57,180,20.12,4,721.3,117,28,29.5,29.5
2018-12-09 01:07:47.0347,172.8,51.1,29.5,29.57,180,20.12,65,87180,87180,0,29.5,29.5
2018-12-09 01:07:47.2847,172.8,51.1,29.5,29.57,180,20.14,66,1510,1510,0,29.5,29.5
2018-12-09 01:07:47.5347,172.8,51.1,29.75,29.57,180,20.12,1,721.2,117.2,29.5,29.5,29.5
2018-12-09 01:07:47.7848,172.8,51.2,29.75,29.63,180,20.13,2,721.3,117,30,29.5,29.5
2018-12-09 01:07:48.0348,172.8,51.2,29.75,29.63,180,20.12,65,87180,87170,0,29.5,29.5
2018-12-09 01:07:48.2848,172.8,51.3,29.75,29.69,179.9,20.12,51,3.69,3.66,0,29.5,29.5
2018-12-09 01:07:48.5348,172.8,51.3,29.75,29.69,180,20.13,63,50,50,0,29.5,29.5
2018-12-09 01:07:48.7848,172.8,51.3,29.75,29.69,180,20.11,67,28.2,28,0,29.5,29.5
2018-12-09 01:07:49.0348,172.8,51.3,29.75,29.69,180,20.12,52,3.69,3.66,0,29.5,29.5
2018-12-09 01:07:49.2848,172.8,51.3,29.75,29.69,180,20.12,6,87190,28.3,3.7,29.5,29.5
2018-12-09 01:07:49.5348,172.8,51.3,29.75,29.69,180,20.13,7,87180,28.1,3.7,29.5,29.5
2018-12-09 01:07:49.7848,172.8,51.3,29.75,29.69,180,20.12,1,721.2,117.2,29.5,29.5,29.5
2018-12-09 01:07:50.0348,172.8,51.3,29.75,29.69,180,20.17,2,721.3,117,30,29.5,29.5
2018-12-09 01:07:50.2848,172.8,51.3,29.75,29.69,180,20.12,61,725.8,720.6,0,29.5,29.5
2018-12-09 01:07:50.5348,172.8,51.3,29.75,29.69,179.9,20.12,62,425,425,0,29.5,29.5
2018-12-09 01:07:50.7848,172.8,51.3,30,29.69,179.9,20.13,64,131,132.7,0,30,30
2018-12-09 01:07:51.0348,172.8,51.3,30,29.69,180,20.12,3,722,117,28,30,30
2018-12-09 01:07:51.2848,172.8,51.4,30,29.75,180,20.13,4,722,117,28,30,30
2018-12-09 01:07:51.5348,172.8,51.4,30,29.75,180,20.13,65,87180,87160,0,30,30
2018-12-09 01:07:51.7848,172.8,51.4,30,29.75,180,20.12,66,1490,1490,0,30,30
2018-12-09 01:07:52.0348,172.8,51.4,30,29.75,180,20.13,1,722,117,29.5,30,30
2018-12-09 01:07:52.2848,172.8,51.4,30,29.75,180,20.12,2,722,117,30,30,30
2018-12-09 01:07:52.5348,172.8,51.4,30,29.75,179.9,20.13,65,87190,87170,0,30,30
2018-12-09 01:07:52.7848,172.8,51.4,30,29.75,180,20.1,51,3.69,3.67,0,30,30
2018-12-09 01:07:53.0348,172.8,51.4,30,29.75,180,20.13,63,50,50,0,30,30
2018-12-09 01:07:53.2848,172.8,51.4,30,29.75,180,20.14,67,28.8,28.5,0,30,30
2018-12-09 01:07:53.5348,172.8,51.4,30,29.75,180,20.12,52,3.69,3.67,0,30,30
2018-12-09 01:07:53.7848,172.8,51.5,30,29.8,179.9,20.12,6,87160,28.8,3.7,30,30
2018-12-09 01:07:54.0349,172.8,51.5,30,29.8,180,20.13,7,87150,28.6,3.7,30,30
2018-12-09 01:07:54.2849,172.8,51.5,30,29.8,180,20.13,1,722,117,29.5,30,30
2018-12-09 01:07:54.5349,172.8,51.5,30,29.8,180,20.13,2,722,117,30,30,30
2018-12-09 01:07:54.7849,172.8,51.5,30,29.8,180,20.12,61,726.3,720.9,0,30,30
2018-12-09 01:07:55.0349,172.8,51.5,30,29.8,180,20.12,62,425,425,0,30,30
2018-12-09 01:07:55.2848,172.8,51.5,30,29.8,180,20.13,64,131,132.7,0,30,30
2018-12-09 01:07:55.5349,172.8,51.5,30,29.8,180,20.11,3,722,117,28,30,30
2018-12-09 01:07:55.7849,172.8,51.6,30,29.86,180,20.12,4,722,117,28,30,30
2018-12-09 01:07:56.0349,172.8,51.6,30,29.86,180,20.12,65,87180,87160,0,30,30
2018-12-09 01:07:56.2849,172.8,51.6,30,29.86,180,20.12,66,1490,1490,0,30,30
2018-12-09 01:07:56.5349,172.8,51.6,30,29.86,180,20.13,1,722,117,29.5,30,30
2018-12-09 01:07:56.7849,172.8,51.6,30,29.86,179.9,20.12,2,722,117,30,30,30
2018-12-09 01:07:57.0349,172.8,51.6,30,29.86,180,20.12,65,87170,87160,0,30,30
2018-12-09 01:07:57.2848,172.8,51.6,30,29.86,179.9,20.13,51,3.69,3.67,0,30,30
2018-12-09 01:07:57.5348,172.8,51.8,30,29.98,180,20.19,63,50,50,0,30,30
2018-12-09 01:07:57.7848,172.8,51.8,30,29.98,179.9,20.13,67,29.3,29,0,30,30
2018-12-09 01:07:58.0349,172.8,51.8,30,29.98,180,20.13,52,3.69,3.67,0,30,30
2018-12-09 01:07:58.2849,172.8,51.8,30,29.98,180,20.13,6,87160,29.3,3.7,30,30
2018-12-09 01:07:58.5349,172.8,51.8,30,29.98,180.1,20.12,7,87160,29,3.7,30,30
2018-12-09 01:07:58.7849,172.8,51.8,30,29.98,179.9,20.12,1,722.5,117,29.5,30,30
2018-12-09 01:07:59.0349,172.8,51.8,30,29.98,180,20.13,2,722.5,116.6,30,30,30
2018-12-09 01:07:59.2849,172.8,51.8,30,29.98,180,20.13,61,726.8,721.3,0,30,30
2018-12-09 01:07:59.5349,172.8,51.8,30,29.98,180.1,20.11,62,425,425,0,30,30
2018-12-09 01:07:59.7849,172.8,51.8,30,29.98,180,20.12,64,131.2,132.9,0,30,30
2018-12-09 01:08:00.0349,172.8,51.8,30,29.98,180.1,20.13,3,722.5,117,28,30,30
2018-12-09 01:08:00.2849,172.8,51.8,30,29.98,180,20.11,4,722.5,116.6,28,30,30
2018-12-09 01:08:00.5350,172.8,51.8,30,29.98,179.9,20.13,65,87160,87150,0,30,30
2018-12-09 01:08:00.7850,172.8,51.8,30,29.98,179.9,20.12,66,1500,1490,0,30,30
2018-12-09 01:08:01.0350,172.8,51.8,30,29.98,180,20.13,1,722.5,117,29.5,30,30
2018-12-09 01:08:01.2850,172.8,51.8,30,29.98,180,20.12,2,722.5,116.6,30,30,30
2018-12-09 01:08:01.5350,172.8,51.8,30,29.98,180,20.1,65,87170,87160,0,30,30
2018-12-09 01:08:01.7849,172.8,51.9,30,30.03,180.1,20.13,51,3.69,3.67,0,30,30
2018-12-09 01:08:02.0349,172.8,51.9,30,30.03,179.9,20.13,63,50,50,0,30,30
2018-12-09 01:08:02.2849,172.8,51.9,30,30.03,179.9,20.12,67,29.8,29.4,0,30,30
2018-12-09 01:08:02.5349,172.8,51.9,30,30.03,180,20.12,52,3.69,3.67,0,30,30
2018-12-09 01:08:02.7849,172.8,51.9,30,30.03,180,20.13,6,87180,29.8,3.7,30,30
2018-12-09 01:08:03.0349,172.8,51.9,30,30.03,180,20.13,7,87160,29.5,3.7,30,30
2018-12-09 01:08:03.2849,172.8,51.9,30,30.03,180,20.1,1,722.5,117,29.5,30,30
2018-12-09 01:08:03.5349,172.8,51.9,30,30.03,180,20.12,2,722.5,116.6,30,30,30
2018-12-09 01:08:03.7849,172.8,51.9,30,30.03,180,20.11,61,727,721.7,0,30,30
2018-12-09 01:08:04.0349,172.8,51.9,30,30.03,179.9,20.12,62,425,425,0,30,30
2018-12-09 01:08:04.2849,172.8,51.9,30,30.03,179.9,20.12,64,131,132.7,0,30,30
2018-12-09 01:08:04.5350,172.8,51.9,30,30.03,180,20.14,3,722.5,117,28,30,30
2018-12-09 01:08:04.7850,172.8,52,30,30.09,180,20.12,4,722.5,116.6,28,30,30
2018-12-09 01:08:05.0350,172.8,52,30,30.09,180.1,20.13,65,87170,87160,0,30,30
2018-12-09 01:08:05.2850,172.8,52,30,30.09,180.1,20.12,66,1470,1470,0,30,30
2018-12-09 01:08:05.5350,172.8,52,30,30.09,180,20.12,1,723.3,117,29.5,30,30
2018-12-09 01:08:05.7850,172.8,52,30,30.09,180,20.13,2,723.4,116.6,30,30,30
2018-12-09 01:08:06.0350,172.8,52,30,30.09,180,20.14,65,87170,87160,0,30,30
2018-12-09 01:08:06.2850,172.8,52,30,30.09,180,20.12,51,3.7,3.67,0,30,30
2018-12-09 01:08:06.5350,172.8,52.1,30.25,30.15,180,20.13,63,50,50,0,30,30
2018-12-09 01:08:06.7850,172.8,52.1,30.25,30.15,180,20.13,67,30.3,29.9,0,30,30
2018-12-09 01:08:07.0350,172.8,52.1,30.25,30.15,180,20.13,52,3.7,3.67,0,30,30
2018-12-09 01:08:07.2850,172.8,52.1,30.25,30.15,180,20.13,6,87170,30.3,3.7,30,30
2018-12-09 01:08:07.5350,172.8,52.1,30.25,30.15,179.9,20.12,7,87160,30,3.7,30,30
2018-12-09 01:08:07.7850,172.8,52.1,30.25,30.15,180,20.12,1,723.3,117,29.5,30,30
2018-12-09 01:08:08.0349,172.8,52.1,30.25,30.15,179.9,20.12,2,723.4,116.6,30,30,30
2018-12-09 01:08:08.2849,172.8,52.2,30.25,30.21,180,20.12,61,727.4,722.1,0,30,30
2018-12-09 01:08:08.5349,172.8,52.2,30.25,30.21,180,20.12,62,425,425,0,30,30
2018-12-09 01:08:08.7849,172.8,52.2,30.25,30.21,180,20.12,64,131.3,133,0,30,30
2018-12-09 01:08:09.0349,172.8,52.2,30.25,30.21,180,20.12,3,723.3,117,28,30,30
2018-12-09 01:08:09.2848,172.8,52.2,30.25,30.21,180.1,20.12,4,723.4,116.6,28,30,30
2018-12-09 01:08:09.5348,172.8,52.2,30.5,30.21,180,20.11,65,87180,87160,0,30,30
2018-12-09 01:08:09.7849,172.8,52.2,30.5,30.21,180,20.13,66,1470,1470,0,30,30
2018-12-09 01:08:10.0349,172.8,52.2,30.5,30.21,180,20.13,1,723.3,117,29.5,30,30
2018-12-09 01:08:10.2850,172.8,52.2,30.5,30.21,180,20.11,2,723.4,116.6,30,30,30
2018-12-09 01:08:10.5350,172.8,52.2,30.5,30.21,180,20.12,65,87160,87150,0,30,30
2018-12-09 01:08:10.7850,172.8,52.3,30.5,30.27,180,20.13,51,3.7,3.67,0,30,30
2018-12-09 01:08:11.0350,172.8,52.3,30.5,30.27,179.9,20.12,63,50,50,0,30,30
2018-12-09 01:08:11.2851,172.8,52.3,30.5,30.27,179.9,20.12,67,30.7,30.3,0,30,30
2018-12-09 01:08:11.5351,172.8,52.3,30.5,30.27,180,20.12,52,3.7,3.67,0,30,30
2018-12-09 01:08:11.7851,172.8,52.3,30.5,30.27,180,20.13,6,87160,30.8,3.7,30,30
2018-12-09 01:08:12.0350,172.8,52.3,30.5,30.27,180,20.12,7,87150,30.4,3.7,30,30
2018-12-09 01:08:12.2850,172.8,52.3,30.5,30.27,180,20.12,1,723.3,117,29.5,30,30
2018-12-09 01:08:12.5350,172.8,52.4,30.5,30.32,179.9,20.12,2,723.4,116.6,30,30.5,30
2018-12-09 01:08:12.7850,172.8,52.4,30.5,30.32,179.9,20.12,61,727.7,722.5,0,30.5,30.5
2018-12-09 01:08:13.0350,172.8,52.4,30.5,30.32,179.9,20.12,62,425,425,0,30.5,30.5
2018-12-09 01:08:13.2850,172.8,52.4,30.5,30.32,179.9,20.13,64,131.1,132.7,0,30.5,30.5
2018-12-09 01:08:13.5350,172.8,52.4,30.5,30.32,180,20.12,3,723.7,116.5,28,30.5,30.5
2018-12-09 01:08:13.7850,172.8,52.4,30.5,30.32,180,20.15,4,723.9,116.5,28,30.5,30.5
2018-12-09 01:08:14.0350,172.8,52.4,30.5,30.32,179.9,20.14,65,87160,87150,0,30.5,30.5
2018-12-09 01:08:14.2850,172.8,52.4,30.5,30.32,179.9,20.12,66,1480,1480,0,30.5,30.5
2018-12-09 01:08:14.5350,172.8,52.4,30.5,30.32,179.9,20.12,1,723.7,116.5,29.5,30.5,30.5
2018-12-09 01:08:14.7850,172.8,52.4,30.5,30.32,180,20.12,2,723.9,116.5,30,30.5,30.5
2018-12-09 01:08:15.0350,172.8,52.4,30.5,30.32,179.9,20.12,65,87170,87150,0,30.5,30.5
2018-12-09 01:08:15.2850,172.8,52.4,30.5,30.32,180,20.16,51,3.7,3.68,0,30.5,30.5
2018-12-09 01:08:15.5350,172.8,52.5,30.5,30.38,180,20.12,63,50,50,0,30.5,30.5
2018-12-09 01:08:15.7850,172.8,52.5,30.5,30.38,180,20.12,67,31.2,30.7,0,30.5,30.5
2018-12-09 01:08:16.0350,172.8,52.5,30.5,30.38,179.9,20.12,52,3.7,3.68,0,30.5,30.5
2018-12-09 01:08:16.2850,172.8,52.5,30.5,30.38,179.9,20.13,6,87180,31.3,3.7,30.5,30.5
2018-12-09 01:08:16.5351,172.8,52.5,30.5,30.38,179.9,20.12,7,87160,30.8,3.7,30.5,30.5
2018-12-09 01:08:16.7851,172.8,52.5,30.5,30.38,180,20.13,1,723.7,116.5,29.5,30.5,30.5
2018-12-09 01:08:17.0351,172.8,52.5,30.5,30.38,180,20.13,2,723.9,116.5,30,30.5,30.5
2018-12-09 01:08:17.2851,172.8,52.7,30.5,30.5,180.1,20.14,61,727.9,722.8,0,30.5,30.5
2018-12-09 01:08:17.5351,172.8,52.7,30.5,30.5,180,20.11,62,425,425,0,30.5,30.5
2018-12-09 01:08:17.7851,172.8,52.7,30.5,30.5,180,20.11,64,131.1,132.7,0,30.5,30.5
2018-12-09 01:08:18.0351,172.8,52.7,30.5,30.5,179.9,20.13,3,723.7,116.5,28,30.5,30.5
2018-12-09 01:08:18.2851,172.8,52.7,30.5,30.5,180,20.13,4,723.9,116.5,28,30.5,30.5
2018-12-09 01:08:18.5352,172.8,52.7,30.5,30.5,180.1,20.12,65,87160,87150,0,30.5,30.5
2018-12-09 01:08:18.7852,172.8,52.7,30.5,30.5,180,20.13,66,1470,1480,0,30.5,30.5
2018-12-09 01:08:19.0352,172.8,52.7,30.5,30.5,180,20.12,1,723.7,116.5,29.5,30.5,30.5
2018-12-09 01:08:19.2852,172.8,52.7,30.5,30.5,180,20.13,2,723.9,116.5,30,30.5,30.5
2018-12-09 01:08:19.5352,172.8,52.7,30.5,30.5,180,20.12,65,87150,87140,0,30.5,30.5
2018-12-09 01:08:19.7851,172.8,52.8,30.5,30.56,180,20.12,51,3.7,3.68,0,30.5,30.5
2018-12-09 01:08:20.0352,172.8,52.8,30.5,30.56,179.9,20.13,63,50,50,0,30.5,30.5
2018-12-09 01:08:20.2852,172.8,52.8,30.5,30.56,179.9,20.13,67,31.7,31.2,0,30.5,30.5
2018-12-09 01:08:20.5352,172.8,52.8,30.5,30.56,180,20.17,52,3.7,3.68,0,30.5,30.5
2018-12-09 01:08:20.7852,172.8,52.8,30.5,30.56,180,20.16,6,87160,31.7,3.7,30.5,30.5
2018-12-09 01:08:21.0352,172.8,52.8,30.5,30.56,180,20.12,7,87150,31.3,3.7,30.5,30.5
2018-12-09 01:08:21.2852,172.8,52.8,30.5,30.56,179.9,20.12,1,724.3,116.5,29.5,30.5,30.5
2018-12-09 01:08:21.5352,172.8,53,30.5,30.67,179.9,20.13,2,724.2,116.5,30,30.5,30.5
2018-12-09 01:08:21.7852,172.8,53,30.5,30.67,180,20.12,61,728.4,723.1,0,30.5,30.5
2018-12-09 01:08:22.0352,172.8,53,30.5,30.67,180,20.13,62,425,425,0,30.5,30.5
2018-12-09 01:08:22.2851,172.8,53,30.5,30.67,180,20.13,64,131.2,132.9,0,30.5,30.5
2018-12-09 01:08:22.5351,172.8,53,30.5,30.67,180,20.13,3,724.3,116.5,28,30.5,30.5
2018-12-09 01:08:22.7851,172.8,53,30.5,30.67,180.1,20.13,4,724.2,116.5,28,30.5,30.5
2018-12-09 01:08:23.0350,172.8,53,30.5,30.67,180,20.13,65,87170,87160,0,30.5,30.5
2018-12-09 01:08:23.2851,172.8,53.1,30.5,30.73,180,20.14,66,1490,1490,0,30.5,30.5
2018-12-09 01:08:23.5351,172.8,53.1,30.5,30.73,180,20.12,1,724.3,116.5,29.5,30.5,30.5
2018-12-09 01:08:23.7851,172.8,53.1,30.5,30.73,180,20.12,2,724.2,116.5,30,30.5,30.5
2018-12-09 01:08:24.0352,172.8,53.1,30.5,30.73,180,20.13,65,87160,87150,0,30.5,30.5
2018-12-09 01:08:24.2852,172.8,53.1,30.5,30.73,180,20.15,51,3.7,3.68,0,30.5,30.5
2018-12-09 01:08:24.5352,172.8,53.1,30.5,30.73,180,20.12,63,50,50,0,30.5,30.5
2018-12-09 01:08:24.7851,172.8,53.1,30.5,30.73,180,20.12,67,32.1,31.6,0,30.5,30.5
2018-12-09 01:08:25.0351,172.8,53.1,30.5,30.73,179.9,20.12,52,3.7,3.68,0,30.5,30.5
2018-12-09 01:08:25.2851,172.8,53.1,30.5,30.73,180,20.13,6,87160,32.2,3.7,30.5,30.5
2018-12-09 01:08:25.5352,172.8,53.1,30.75,30.73,180,20.12,7,87170,31.7,3.7,30.5,30.5
2018-12-09 01:08:25.7852,172.8,53.1,30.75,30.73,180,20.1,1,724.3,116.5,29.5,30.5,30.5
2018-12-09 01:08:26.0352,172.8,53.1,30.75,30.73,180.1,20.13,2,724.2,116.5,30,30.5,30.5
2018-12-09 01:08:26.2852,172.8,53.1,30.75,30.73,180,20.12,61,728.6,723.4,0,30.5,30.5
2018-12-09 01:08:26.5351,172.8,53.1,30.75,30.73,180,20.14,62,425,425,0,30.5,30.5
2018-12-09 01:08:26.7851,172.8,53.1,30.75,30.73,180,20.12,64,131,132.6,0,30.5,30.5
2018-12-09 01:08:27.0351,172.8,53.1,30.75,30.73,179.9,20.12,3,724.9,116.5,28,30.5,30.5
2018-12-09 01:08:27.2851,172.8,53.1,30.75,30.73,180,20.12,4,724.9,116.5,28,30.5,31
2018-12-09 01:08:27.5352,172.8,53.1,30.75,30.73,180.1,20.13,65,87160,87140,0,30.5,31
2018-12-09 01:08:27.7852,172.8,53.1,30.75,30.73,180,20.12,66,1490,1490,0,30.5,31
2018-12-09 01:08:28.0352,172.8,53.1,30.75,30.73,180,20.12,1,724.9,116.5,29.5,30.5,31
2018-12-09 01:08:28.2852,172.8,53.1,30.75,30.73,180,20.13,2,724.9,116.5,30,30.5,31
2018-12-09 01:08:28.5353,172.8,53.1,30.75,30.73,180,20.13,65,87160,87140,0,30.5,31
2018-12-09 01:08:28.7853,172.8,53.1,31,30.73,180,20.12,51,3.71,3.68,0,30.5,31
2018-12-09 01:08:29.0353,172.8,53.1,31,30.73,180,20.13,63,50,50,0,30.5,31
2018-12-09 01:08:29.2853,172.8,53.1,31,30.73,180,20.12,67,32.6,32,0,30.5,31
2018-12-09 01:08:29.5353,172.8,53.2,31,30.79,180,20.12,52,3.71,3.68,0,30.5,31
2018-12-09 01:08:29.7853,172.8,53.2,31,30.79,180,20.13,6,87150,32.6,3.7,30.5,31
2018-12-09 01:08:30.0353,172.8,53.2,31,30.79,180,20.12,7,87130,32.1,3.7,30.5,31
2018-12-09 01:08:30.2853,172.8,53.2,31,30.79,180,20.12,1,724.9,116.5,29.5,30.5,31
2018-12-09 01:08:30.5353,172.8,53.2,31,30.79,180,20.05,2,724.9,116.5,30,30.5,31
2018-12-09 01:08:30.7853,172.8,53.2,31,30.79,179.9,20.11,61,729.1,723.8,0,30.5,31
2018-12-09 01:08:31.0353,172.8,53.2,31,30.79,180,20.12,62,425,425,0,30.5,31
2018-12-09 01:08:31.2852,172.8,53.2,31,30.79,179.9,20.1,64,131.1,132.7,0,30.5,31
2018-12-09 01:08:31.5352,172.8,53.2,31,30.79,180,20.14,3,724.9,116.5,28,30.5,31
2018-12-09 01:08:31.7852,172.8,53.2,31,30.79,180,20.13,4,724.9,116.5,28,30.5,31
2018-12-09 01:08:32.0352,172.8,53.2,31,30.79,180,20.13,65,87150,87140,0,30.5,31
2018-12-09 01:08:32.2852,172.8,53.2,31,30.79,179.9,20.12,66,1490,1480,0,30.5,31
2018-12-09 01:08:32.5352,172.8,53.3,31,30.84,179.9,20.14,1,724.9,116.5,29.5,30.5,31
2018-12-09 01:08:32.7852,172.8,53.3,31,30.84,180,20.12,2,724.9,116.5,30,30.5,31
2018-12-09 01:08:33.0352,172.8,53.3,31,30.84,180,20.12,65,87170,87150,0,30.5,31
2018-12-09 01:08:33.2852,172.8,53.3,31,30.84,180,20.12,51,3.71,3.68,0,30.5,31
2018-12-09 01:08:33.5352,172.8,53.3,31,30.84,180,20.14,63,50,50,0,30.5,31
2018-12-09 01:08:33.7852,172.8,53.3,31,30.84,180,20.13,67,33,32.4,0,30.5,31
2018-12-09 01:08:34.0352,172.8,53.3,31,30.84,179.9,20.12,52,3.71,3.68,0,30.5,31
2018-12-09 01:08:34.2852,172.8,53.3,31,30.84,179.9,20.13,6,87140,33.1,3.7,31,31
2018-12-09 01:08:34.5352,172.8,53.3,31,30.84,180,20.13,7,87140,32.5,3.7,31,31
2018-12-09 01:08:34.7852,172.8,53.3,31,30.84,180,20.13,1,725.3,116.1,29.5,31,31
2018-12-09 01:08:35.0352,172.8,53.3,31,30.84,180,20.12,2,725.4,116.5,30,31,31
2018-12-09 01:08:35.2852,172.8,53.4,31,30.9,179.9,20.11,61,729.4,724.1,0,31,31
2018-12-09 01:08:35.5352,172.8,53.4,31,30.9,179.9,20.13,62,425,425,0,31,31
2018-12-09 01:08:35.7852,172.8,53.4,31,30.9,180,20,64,131.1,132.7,0,31,31
2018-12-09 01:08:36.0353,172.8,53.4,31,30.9,180,20.1,3,725.3,116.1,28,31,31
2018-12-09 01:08:36.2854,172.8,53.4,31,30.9,179.9,20.12,4,725.4,116.5,28,31,31
2018-12-09 01:08:36.5354,172.8,53.4,31,30.9,180,20.14,65,87160,87150,0,31,31
2018-12-09 01:08:36.7854,172.8,53.4,31,30.9,180,20.12,66,1490,1490,0,31,31
2018-12-09 01:08:37.0354,172.8,53.4,31,30.9,180,20.13,1,725.3,116.1,29.5,31,31
2018-12-09 01:08:37.2853,172.8,53.4,31,30.9,180,20.14,2,725.4,116.5,30,31,31
2018-12-09 01:08:37.5353,172.8,53.4,31,30.9,179.9,20.13,65,87150,87140,0,31,31
2018-12-09 01:08:37.7853,172.8,53.6,31,31.02,180,20.12,51,3.71,3.69,0,31,31
2018-12-09 01:08:38.0353,172.8,53.6,31,31.02,180,20.1,63,50,50,0,31,31
2018-12-09 01:08:38.2853,172.8,53.6,31,31.02,180,20.12,67,33.5,32.8,0,31,31
2018-12-09 01:08:38.5353,172.8,53.6,31,31.02,180.1,20.11,52,3.71,3.68,0,31,31
2018-12-09 01:08:38.7853,172.8,53.6,31,31.02,180,20.13,6,87160,33.5,3.7,31,31
2018-12-09 01:08:39.0353,172.8,53.6,31,31.02,180,20.11,7,87150,32.9,3.7,31,31
2018-12-09 01:08:39.2853,172.8,53.6,31,31.02,180,20.13,1,725.3,116.1,29.5,31,31
2018-12-09 01:08:39.5353,172.8,53.6,31,31.02,180,20.14,2,725.4,116.5,30,31,31
2018-12-09 01:08:39.7853,172.8,53.6,31,31.02,180,20.13,61,729.7,724.4,0,31,31
2018-12-09 01:08:40.0353,172.8,53.6,31,31.02,180,20.11,62,425,425,0,31,31
2018-12-09 01:08:40.2853,172.8,53.6,31,31.02,180,20.12,64,131.1,132.7,0,31,31
2018-12-09 01:08:40.5353,172.8,53.6,31,31.02,180,20.13,3,725.3,116.1,28,31,31
2018-12-09 01:08:40.7853,172.8,53.6,31,31.02,180,20.12,4,725.4,116.5,28,31,31
2018-12-09 01:08:41.0353,172.8,53.6,31,31.02,179.9,20.13,65,87160,87150,0,31,31
2018-12-09 01:08:41.2853,172.8,53.8,31,31.13,180,20.13,66,1490,1490,0,31,31
2018-12-09 01:08:41.5353,172.8,53.8,31,31.13,180,20.13,1,725.3,116.1,29.5,31,31
2018-12-09 01:08:41.7853,172.8,53.8,31,31.13,180,20.06,2,726,116.2,30,31,31
2018-12-09 01:08:42.0353,172.8,53.8,31,31.13,180.1,20.12,65,87160,87150,0,31,31
2018-12-09 01:08:42.2853,172.8,53.8,31,31.13,180.1,20.13,51,3.71,3.69,0,31,31
2018-12-09 01:08:42.5353,172.8,53.8,31,31.13,180,20.12,63,50,50,0,31,31
2018-12-09 01:08:42.7853,172.8,53.8,31,31.13,179.9,20.12,67,33.9,33.2,0,31,31
2018-12-09 01:08:43.0353,172.8,53.8,31,31.13,180,20.12,52,3.71,3.69,0,31,31
2018-12-09 01:08:43.2853,172.8,53.8,31,31.13,180,20.13,6,87140,33.9,3.7,31,31
2018-12-09 01:08:43.5353,172.8,53.8,31,31.13,180.1,20.13,7,87150,33.3,3.7,31,31
2018-12-09 01:08:43.7853,172.8,53.8,31,31.13,180,20.16,1,726,116.1,29.5,31,31
2018-12-09 01:08:44.0353,172.8,53.8,31,31.13,180,20.13,2,726,116.2,30,31,31
