Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 01:08:44.2853,172.8,53.8,31.25,31.13,179.9,20.12,61,730,724.6,0,31,31
2018-12-09 01:08:44.5354,172.8,53.8,31.25,31.13,179.9,20.12,62,425,425,0,31,31
2018-12-09 01:08:44.7854,172.8,53.8,31.25,31.13,180,20.13,64,130.9,132.5,0,31,31
2018-12-09 01:08:45.0354,172.8,53.8,31.25,31.13,180,20.13,3,726,116.1,28,31,31
2018-12-09 01:08:45.2853,172.8,53.8,31.25,31.13,180,20.12,4,726,116.2,28,31,31
2018-12-09 01:08:45.5353,172.8,53.8,31.25,31.13,180,20.12,65,87160,87150,0,31,31
2018-12-09 01:08:45.7853,172.8,53.8,31.25,31.13,179.9,20.12,66,1500,1490,0,31,31
2018-12-09 01:08:46.0353,172.8,53.8,31.25,31.13,180,20.15,1,726,116.1,29.5,31,31
2018-12-09 01:08:46.2854,172.8,53.8,31.25,31.13,180,20.14,2,726,116.2,30,31,31
2018-12-09 01:08:46.5354,172.8,53.8,31.25,31.13,180,20.13,65,87170,87150,0,31,31
2018-12-09 01:08:46.7854,172.8,54,31.25,31.25,180,20.12,51,3.71,3.69,0,31,31
2018-12-09 01:08:47.0354,172.8,54,31.25,31.25,180.1,20.13,63,50,50,0,31,31
2018-12-09 01:08:47.2855,172.8,54,31.25,31.25,180,20.12,67,34.3,33.6,0,31,31
2018-12-09 01:08:47.5355,172.8,54,31.25,31.25,180,20.12,52,3.71,3.69,0,31,31
2018-12-09 01:08:47.7855,172.8,54,31.5,31.25,180,20.13,6,87150,34.3,3.7,31,31
2018-12-09 01:08:48.0355,172.8,54,31.5,31.25,180,20.12,7,87130,33.6,3.7,31,31
2018-12-09 01:08:48.2854,172.8,54,31.5,31.25,179.9,20.12,1,726,116.1,29.5,31,31
2018-12-09 01:08:48.5354,172.8,54,31.5,31.25,179.9,20.13,2,726,116.2,30,31,31
2018-12-09 01:08:48.7853,172.8,54,31.5,31.25,180,20.11,61,730.2,724.9,0,31,31
2018-12-09 01:08:49.0353,172.8,54,31.5,31.25,180,20.12,62,425,425,0,31.5,31.5
2018-12-09 01:08:49.2854,172.8,54,31.5,31.25,179.9,20.12,64,131.1,132.8,0,31.5,31.5
2018-12-09 01:08:49.5354,172.8,54,31.5,31.25,179.9,20.12,3,726.3,116.1,28,31.5,31.5
2018-12-09 01:08:49.7855,172.8,54,31.5,31.25,180,20.11,4,726.2,116,28,31.5,31.5
2018-12-09 01:08:50.0355,172.8,54,31.5,31.25,180,20.12,65,87160,87150,0,31.5,31.5
2018-12-09 01:08:50.2855,172.8,54.1,31.5,31.31,180,20.12,66,1490,1490,0,31.5,31.5
2018-12-09 01:08:50.5355,172.8,54.1,31.5,31.31,180,20.12,1,726.3,116.1,29.5,31.5,31.5
2018-12-09 01:08:50.7854,172.8,54.1,31.5,31.31,180,20.12,2,726.2,116,30,31.5,31.5
2018-12-09 01:08:51.0354,172.8,54.1,31.5,31.31,180,20.14,65,87140,87130,0,31.5,31.5
2018-12-09 01:08:51.2854,172.8,54.1,31.5,31.31,180,20.13,51,3.71,3.69,0,31.5,31.5
2018-12-09 01:08:51.5354,172.8,54.1,31.5,31.31,179.9,20.12,63,50,50,0,31.5,31.5
2018-12-09 01:08:51.7854,172.8,54.1,31.5,31.31,180,20.13,67,34.7,33.9,0,31.5,31.5
2018-12-09 01:08:52.0354,172.8,54.1,31.5,31.31,180,20.15,52,3.72,3.69,0,31.5,31.5
2018-12-09 01:08:52.2854,172.8,54.1,31.5,31.31,180,20.12,6,87130,34.7,3.7,31.5,31.5
2018-12-09 01:08:52.5355,172.8,54.1,31.5,31.31,180,20.12,7,87130,34,3.7,31.5,31.5
2018-12-09 01:08:52.7855,172.8,54.1,31.5,31.31,180,20.13,1,726.3,116.1,29.5,31.5,31.5
2018-12-09 01:08:53.0355,172.8,54.1,31.5,31.31,180,20.13,2,726.2,116,30,31.5,31.5
2018-12-09 01:08:53.2855,172.8,54.2,31.5,31.37,179.9,20.12,61,730.6,725.2,0,31.5,31.5
2018-12-09 01:08:53.5354,172.8,54.2,31.5,31.37,179.9,20.11,62,425,425,0,31.5,31.5
2018-12-09 01:08:53.7854,172.8,54.2,31.5,31.37,180,20.12,64,130.8,132.4,0,31.5,31.5
2018-12-09 01:08:54.0354,172.8,54.2,31.5,31.37,179.9,20.11,3,726.3,116.1,28,31.5,31.5
2018-12-09 01:08:54.2854,172.8,54.2,31.5,31.37,180,20.13,4,726.2,116,28,31.5,31.5
2018-12-09 01:08:54.5354,172.8,54.3,31.5,31.42,179.9,20.12,65,87150,87140,0,31.5,31.5
2018-12-09 01:08:54.7854,172.8,54.3,31.5,31.42,179.9,20.13,66,1490,1490,0,31.5,31.5
2018-12-09 01:08:55.0354,172.8,54.3,31.5,31.42,179.9,20.12,1,726.3,116.1,29.5,31.5,31.5
2018-12-09 01:08:55.2854,172.8,54.3,31.5,31.42,180,20.13,2,726.2,116,30,31.5,31.5
2018-12-09 01:08:55.5354,172.8,54.3,31.5,31.42,179.9,20.12,65,87150,87140,0,31.5,31.5
2018-12-09 01:08:55.7855,172.8,54.4,31.5,31.48,180,20.12,51,3.71,3.69,0,31.5,31.5
2018-12-09 01:08:56.0355,172.8,54.4,31.5,31.48,180,20.11,63,50,50,0,31.5,31.5
2018-12-09 01:08:56.2855,172.8,54.4,31.5,31.48,179.9,20.12,67,35,34.3,0,31.5,31.5
2018-12-09 01:08:56.5355,172.8,54.4,31.5,31.48,180,20.13,52,3.72,3.69,0,31.5,31.5
2018-12-09 01:08:56.7855,172.8,54.4,31.5,31.48,180,20.11,6,87160,35.1,3.7,31.5,31.5
2018-12-09 01:08:57.0355,172.8,54.4,31.5,31.48,180,20.13,7,87140,34.3,3.7,31.5,31.5
2018-12-09 01:08:57.2855,172.8,54.4,31.5,31.48,180,20.13,1,727,116,29.5,31.5,31.5
2018-12-09 01:08:57.5355,172.8,54.4,31.5,31.48,180,20.12,2,726.7,116,30,31.5,31.5
2018-12-09 01:08:57.7855,172.8,54.4,31.5,31.48,180,20.13,61,730.8,725.6,0,31.5,31.5
2018-12-09 01:08:58.0355,172.8,54.4,31.5,31.48,180,20.12,62,425,425,0,31.5,31.5
2018-12-09 01:08:58.2855,172.8,54.4,31.5,31.48,180,20.12,64,130.9,132.5,0,31.5,31.5
2018-12-09 01:08:58.5355,172.8,54.4,31.5,31.48,180,20.12,3,727,116,28,31.5,31.5
2018-12-09 01:08:58.7855,172.8,54.4,31.5,31.48,179.9,20.1,4,726.7,116,28,31.5,31.5
2018-12-09 01:08:59.0355,172.8,54.4,31.5,31.48,180,20.13,65,87160,87150,0,31.5,31.5
2018-12-09 01:08:59.2855,172.8,54.4,31.5,31.48,180,20.13,66,1490,1490,0,31.5,31.5
2018-12-09 01:08:59.5355,172.8,54.5,31.5,31.54,180,20.13,1,727,116,29.5,31.5,31.5
2018-12-09 01:08:59.7855,172.8,54.5,31.5,31.54,180,20.13,2,726.7,116,30,31.5,31.5
2018-12-09 01:09:00.0355,172.8,54.5,31.5,31.54,180,20.14,65,87160,87160,0,31.5,31.5
2018-12-09 01:09:00.2855,172.8,54.5,31.5,31.54,180,20.11,51,3.72,3.69,0,31.5,31.5
2018-12-09 01:09:00.5355,172.8,54.5,31.5,31.54,179.9,20.12,63,50,50,0,31.5,31.5
2018-12-09 01:09:00.7855,172.8,54.5,31.5,31.54,180,20.12,67,35.4,34.6,0,31.5,31.5
2018-12-09 01:09:01.0355,172.8,54.5,31.5,31.54,180,20.12,52,3.72,3.69,0,31.5,31.5
2018-12-09 01:09:01.2855,172.8,54.5,31.5,31.54,180.1,20.11,6,87170,35.4,3.7,31.5,31.5
2018-12-09 01:09:01.5355,172.8,54.5,31.5,31.54,180.1,20.13,7,87150,34.7,3.7,31.5,31.5
2018-12-09 01:09:01.7855,172.8,54.5,31.5,31.54,179.9,20.18,1,727,116,29.5,31.5,31.5
2018-12-09 01:09:02.0356,172.8,54.5,31.5,31.54,180,20.13,2,726.7,116,30,31.5,31.5
2018-12-09 01:09:02.2856,172.8,54.7,31.5,31.66,179.9,20.13,61,731.2,725.8,0,31.5,31.5
2018-12-09 01:09:02.5356,172.8,54.7,31.5,31.66,180,20.13,62,425,425,0,31.5,31.5
2018-12-09 01:09:02.7856,172.8,54.7,31.5,31.66,180.1,20.12,64,131.2,132.8,0,31.5,31.5
2018-12-09 01:09:03.0356,172.8,54.7,31.5,31.66,180.1,20.1,3,727,116,28,31.5,31.5
2018-12-09 01:09:03.2856,172.8,54.7,31.5,31.66,180,20.12,4,726.7,116,28,31.5,31.5
2018-12-09 01:09:03.5356,172.8,54.8,31.5,31.71,180,20.13,65,87160,87150,0,31.5,31.5
2018-12-09 01:09:03.7856,172.8,54.8,31.5,31.71,180,20.12,66,1490,1490,0,31.5,31.5
2018-12-09 01:09:04.0356,172.8,54.8,31.5,31.71,179.9,20.12,1,727.5,116,29.5,31.5,31.5
2018-12-09 01:09:04.2856,172.8,54.8,31.5,31.71,179.9,20.13,2,727.3,115.8,30,31.5,31.5
2018-12-09 01:09:04.5356,172.8,54.8,31.75,31.71,180,20.12,65,87150,87150,0,31.5,31.5
2018-12-09 01:09:04.7856,172.8,55,31.75,31.83,180.1,20.12,51,3.72,3.69,0,31.5,31.5
2018-12-09 01:09:05.0356,172.8,55,31.75,31.83,180,20.14,63,50,50,0,31.5,31.5
2018-12-09 01:09:05.2856,172.8,55,31.75,31.83,180,20.12,67,35.8,35,0,31.5,31.5
2018-12-09 01:09:05.5356,172.8,55,31.75,31.83,180,20.13,52,3.72,3.69,0,31.5,31.5
2018-12-09 01:09:05.7856,172.8,55,31.75,31.83,179.9,20.12,6,87140,35.8,3.7,31.5,31.5
2018-12-09 01:09:06.0356,172.8,55,31.75,31.83,179.9,20.11,7,87140,35,3.7,31.5,31.5
2018-12-09 01:09:06.2856,172.8,55,31.75,31.83,180,20.13,1,727.5,116,29.5,31.5,31.5
2018-12-09 01:09:06.5356,172.8,55,32,31.83,180,20.11,2,727.3,115.8,30,31.5,31.5
2018-12-09 01:09:06.7856,172.8,55,32,31.83,179.9,20.12,61,731.4,726,0,31.5,31.5
2018-12-09 01:09:07.0356,172.8,55,32,31.83,179.9,20.12,62,425,425,0,31.5,31.5
2018-12-09 01:09:07.2856,172.8,55,32,31.83,179.9,20.13,64,130.8,132.4,0,31.5,31.5
2018-12-09 01:09:07.5356,172.8,55,32,31.83,179.9,20.12,3,727.5,116,28,31.5,31.5
2018-12-09 01:09:07.7856,172.8,55,32,31.83,179.9,20.15,4,727.3,115.8,28,31.5,31.5
2018-12-09 01:09:08.0356,172.8,55,32,31.83,180,20.12,65,87160,87140,0,31.5,31.5
2018-12-09 01:09:08.2856,172.8,55.1,32,31.89,180,20.12,66,1500,1500,0,31.5,31.5
2018-12-09 01:09:08.5356,172.8,55.1,32,31.89,180,20.14,1,727.5,116,29.5,31.5,31.5
2018-12-09 01:09:08.7856,172.8,55.1,32,31.89,180,20.12,2,727.3,115.8,30,31.5,31.5
2018-12-09 01:09:09.0356,172.8,55.1,32,31.89,180,20.13,65,87160,87150,0,31.5,31.5
2018-12-09 01:09:09.2856,172.8,55.1,32,31.89,179.9,20.12,51,3.72,3.69,0,31.5,31.5
2018-12-09 01:09:09.5356,172.8,55.1,32,31.89,180,20.14,63,50,50,0,31.5,31.5
2018-12-09 01:09:09.7856,172.8,55.1,32,31.89,180,20.12,67,36.1,35.3,0,31.5,31.5
2018-12-09 01:09:10.0356,172.8,55.1,32,31.89,180,20.13,52,3.72,3.69,0,31.5,31.5
2018-12-09 01:09:10.2856,172.8,55.1,32,31.89,180,20.13,6,87160,36.1,3.7,31.5,31.5
2018-12-09 01:09:10.5356,172.8,55.1,32,31.89,180,20.13,7,87150,35.3,3.7,32,31.5
2018-12-09 01:09:10.7856,172.8,55.1,32,31.89,179.9,20.13,1,728,116,29.5,32,32
2018-12-09 01:09:11.0356,172.8,55.1,32,31.89,179.9,20.12,2,727.8,115.8,30,32,32
2018-12-09 01:09:11.2856,172.8,55.1,32,31.89,180,20.12,61,731.7,726.3,0,32,32
2018-12-09 01:09:11.5356,172.8,55.2,32,31.94,180,20.12,62,425,425,0,32,32
2018-12-09 01:09:11.7856,172.8,55.2,32,31.94,179.9,20.11,64,130.9,132.6,0,32,32
2018-12-09 01:09:12.0356,172.8,55.2,32,31.94,180,20.14,3,728,116,28,32,32
2018-12-09 01:09:12.2856,172.8,55.2,32,31.94,180,20.1,4,727.8,115.8,28,32,32
2018-12-09 01:09:12.5356,172.8,55.2,32,31.94,179.9,20.12,65,87150,87140,0,32,32
2018-12-09 01:09:12.7857,172.8,55.2,32,31.94,180,20.13,66,1480,1480,0,32,32
2018-12-09 01:09:13.0357,172.8,55.2,32,31.94,180,20.14,1,728,116,29.5,32,32
2018-12-09 01:09:13.2857,172.8,55.2,32,31.94,180,20.14,2,727.8,115.8,30,32,32
2018-12-09 01:09:13.5357,172.8,55.2,32,31.94,180,20.12,65,87150,87140,0,32,32
2018-12-09 01:09:13.7857,172.8,55.2,32,31.94,180,20.13,51,3.72,3.7,0,32,32
2018-12-09 01:09:14.0357,172.8,55.2,32,31.94,180,20.1,63,50,50,0,32,32
2018-12-09 01:09:14.2857,172.8,55.2,32,31.94,179.9,20.11,67,36.4,35.6,0,32,32
2018-12-09 01:09:14.5356,172.8,55.2,32,31.94,179.9,20.13,52,3.72,3.7,0,32,32
2018-12-09 01:09:14.7856,172.8,55.2,32,31.94,179.9,20.13,6,87140,36.5,3.7,32,32
2018-12-09 01:09:15.0356,172.8,55.2,32,31.94,180,20.12,7,87130,35.6,3.7,32,32
2018-12-09 01:09:15.2856,172.8,55.2,32,31.94,180,20.12,1,728,116,29.5,32,32
2018-12-09 01:09:15.5356,172.8,55.2,32,31.94,180,20.12,2,727.8,115.8,30,32,32
2018-12-09 01:09:15.7857,172.8,55.2,32,31.94,179.9,20.11,61,732,726.6,0,32,32
2018-12-09 01:09:16.0357,172.8,55.2,32,31.94,179.9,20.13,62,425,425,0,32,32
2018-12-09 01:09:16.2857,172.8,55.2,32,31.94,179.9,20.11,64,131.1,132.7,0,32,32
2018-12-09 01:09:16.5357,172.8,55.3,32,32,179.9,20.12,3,728,116,28,32,32
2018-12-09 01:09:16.7857,172.8,55.3,32,32,180,20.16,4,727.8,115.8,28,32,32
2018-12-09 01:09:17.0357,172.8,55.3,32,32,180,20.13,65,87160,87150,0,32,32
2018-12-09 01:09:17.2857,172.8,55.3,32,32,180,20.12,66,1490,1490,0,32,32
2018-12-09 01:09:17.5358,172.8,55.3,32,32,179.9,20.12,1,728,116,29.5,32,32
2018-12-09 01:09:17.7858,172.8,55.3,32,32,180,20.13,2,727.8,115.8,30,32,32
2018-12-09 01:09:18.0358,172.8,55.3,32,32,179.9,20.13,65,87150,87140,0,32,32
2018-12-09 01:09:18.2858,172.8,55.3,32,32,179.9,20.13,51,3.72,3.7,0,32,32
2018-12-09 01:09:18.5358,172.8,55.3,32,32,180,20.14,63,50,50,0,32,32
2018-12-09 01:09:18.7858,172.8,55.3,32,32,180,20.12,67,36.7,35.9,0,32,32
2018-12-09 01:09:19.0357,172.8,55.3,32,32,180.1,20.12,52,3.72,3.7,0,32,32
2018-12-09 01:09:19.2857,172.8,55.3,32,32,180,20.11,6,87150,36.8,3.7,32,32
2018-12-09 01:09:19.5358,172.8,55.3,32,32,180,20.13,7,87150,35.9,3.7,32,32
2018-12-09 01:09:19.7858,172.8,55.3,32,32,179.9,20.12,1,728.1,115.7,29.5,32,32
2018-12-09 01:09:20.0358,172.8,55.3,32,32,180,20.12,2,728.2,115.7,30,32,32
2018-12-09 01:09:20.2858,172.8,55.4,32,32.06,180,20.16,61,732.2,727,0,32,32
2018-12-09 01:09:20.5358,172.8,55.4,32,32.06,180,20.12,62,425,425,0,32,32
2018-12-09 01:09:20.7858,172.8,55.5,32,32.12,180,20.11,64,131.1,132.6,0,32,32
2018-12-09 01:09:21.0358,172.8,55.5,32,32.12,180,20.12,3,728.1,115.7,28,32,32
2018-12-09 01:09:21.2858,172.8,55.5,32,32.12,180,20.13,4,728.2,115.7,28,32,32
2018-12-09 01:09:21.5358,172.8,55.6,32,32.18,179.9,20.12,65,87140,87130,0,32,32
2018-12-09 01:09:21.7858,172.8,55.6,32,32.18,179.9,20.13,66,1500,1500,0,32,32
2018-12-09 01:09:22.0359,172.8,55.6,32,32.18,180,20.13,1,728.1,115.7,29.5,32,32
2018-12-09 01:09:22.2859,172.8,55.6,32,32.18,180,20.12,2,728.2,115.7,30,32,32
2018-12-09 01:09:22.5359,172.8,55.6,32,32.18,180,20.12,65,87150,87150,0,32,32
2018-12-09 01:09:22.7858,172.8,55.6,32,32.18,179.9,20.13,51,3.72,3.7,0,32,32
2018-12-09 01:09:23.0358,172.8,55.6,32,32.18,180,20.12,63,50,50,0,32,32
2018-12-09 01:09:23.2857,172.8,55.6,32.25,32.18,179.9,20.13,67,37,36.1,0,32,32
2018-12-09 01:09:23.5357,172.8,55.6,32.25,32.18,180,20.24,52,3.72,3.7,0,32,32
2018-12-09 01:09:23.7858,172.8,55.6,32.25,32.18,180,20.13,6,87160,37.1,3.7,32,32
2018-12-09 01:09:24.0358,172.8,55.6,32.25,32.18,180.1,20.12,7,87150,36.2,3.7,32,32
2018-12-09 01:09:24.2859,172.8,55.6,32.25,32.18,180,20.12,1,728.1,115.7,29.5,32,32
2018-12-09 01:09:24.5359,172.8,55.6,32.25,32.18,179.9,20.12,2,728.2,115.7,30,32,32
2018-12-09 01:09:24.7859,172.8,55.6,32.25,32.18,179.9,20.12,61,732.5,727.1,0,32,32
2018-12-09 01:09:25.0359,172.8,55.6,32.25,32.18,179.9,20.13,62,425,425,0,32,32
2018-12-09 01:09:25.2858,172.8,55.8,32.25,32.29,179.9,20.17,64,131.2,132.8,0,32,32.5
2018-12-09 01:09:25.5358,172.8,55.8,32.25,32.29,180,20.13,3,728.6,115.7,28,32,32.5
2018-12-09 01:09:25.7858,172.8,55.8,32.25,32.29,180.1,20.13,4,728.7,115.7,28,32,32.5
2018-12-09 01:09:26.0358,172.8,55.8,32.25,32.29,180,20.12,65,87160,87140,0,32,32.5
2018-12-09 01:09:26.2858,172.8,55.8,32.25,32.29,180,20.12,66,1500,1500,0,32,32.5
2018-12-09 01:09:26.5359,172.8,55.8,32.25,32.29,179.9,20.12,1,728.6,115.7,29.5,32,32.5
2018-12-09 01:09:26.7859,172.8,55.8,32.5,32.29,180,20.13,2,728.7,115.7,30,32,32.5
2018-12-09 01:09:27.0359,172.8,55.8,32.5,32.29,180,20.12,65,87160,87140,0,32,32.5
2018-12-09 01:09:27.2859,172.8,55.8,32.5,32.29,180,20.1,51,3.72,3.7,0,32,32.5
2018-12-09 01:09:27.5359,172.8,55.8,32.5,32.29,179.9,20.12,63,50,50,0,32,32.5
2018-12-09 01:09:27.7859,172.8,55.8,32.5,32.29,180,20.12,67,37.3,36.4,0,32,32.5
2018-12-09 01:09:28.0359,172.8,55.8,32.5,32.29,179.9,20.12,52,3.73,3.7,0,32,32.5
2018-12-09 01:09:28.2859,172.8,55.8,32.5,32.29,179.9,20.12,6,87140,37.3,3.7,32,32.5
2018-12-09 01:09:28.5359,172.8,55.8,32.5,32.29,179.9,20.12,7,87140,36.4,3.7,32,32.5
2018-12-09 01:09:28.7859,172.8,56,32.5,32.41,180,20.12,1,728.6,115.7,29.5,32,32.5
2018-12-09 01:09:29.0358,172.8,56,32.5,32.41,180,20.12,2,728.7,115.7,30,32,32.5
2018-12-09 01:09:29.2858,172.8,56,32.5,32.41,180.1,20.12,61,732.7,727.4,0,32,32.5
2018-12-09 01:09:29.5358,172.8,56,32.5,32.41,180,20.12,62,425,425,0,32,32.5
2018-12-09 01:09:29.7858,172.8,56,32.5,32.41,179.9,20.13,64,131.2,132.8,0,32,32.5
2018-12-09 01:09:30.0358,172.8,56,32.5,32.41,179.9,20.13,3,728.6,115.7,28,32,32.5
2018-12-09 01:09:30.2858,172.8,56,32.5,32.41,180,20.12,4,728.7,115.7,28,32,32.5
2018-12-09 01:09:30.5358,172.8,56,32.5,32.41,180,20.13,65,86990,87310,0,32,32.5
2018-12-09 01:09:30.7858,172.8,56,32.5,32.41,180,20.15,66,1490,1490,0,32,32.5
2018-12-09 01:09:31.0358,172.8,56,32.5,32.41,179.9,20.12,1,728.6,115.7,29.5,32,32.5
2018-12-09 01:09:31.2859,172.8,56,32.5,32.41,180,20.12,2,728.7,115.7,30,32,32.5
2018-12-09 01:09:31.5359,172.8,56,32.5,32.41,179.9,20.13,65,87150,87130,0,32,32.5
2018-12-09 01:09:31.7859,172.8,56,32.5,32.41,179.9,20.13,51,3.72,3.7,0,32,32.5
2018-12-09 01:09:32.0359,172.8,56,32.5,32.41,179.9,20.13,63,50,50,0,32,32.5
2018-12-09 01:09:32.2859,172.8,56,32.5,32.41,180,20.11,67,37.6,36.7,0,32,32.5
2018-12-09 01:09:32.5359,172.8,56,32.5,32.41,180,20.12,52,3.73,3.7,0,32.5,32.5
2018-12-09 01:09:32.7859,172.8,56,32.5,32.41,180,20.12,6,87150,37.6,3.7,32.5,32.5
2018-12-09 01:09:33.0359,172.8,56,32.5,32.41,180,20.12,7,87140,36.7,3.7,32.5,32.5
2018-12-09 01:09:33.2860,172.8,56,32.5,32.41,179.9,20.08,1,729.2,115.7,29.5,32.5,32.5
2018-12-09 01:09:33.5360,172.8,56,32.5,32.41,180,20.12,2,729.1,115.7,30,32.5,32.5
2018-12-09 01:09:33.7860,172.8,56,32.5,32.41,179.9,20.14,61,733,727.7,0,32.5,32.5
2018-12-09 01:09:34.0360,172.8,56,32.5,32.41,180,20.12,62,425,425,0,32.5,32.5
2018-12-09 01:09:34.2860,172.8,56,32.5,32.41,180,20.13,64,131.2,132.8,0,32.5,32.5
2018-12-09 01:09:34.5360,172.8,56.1,32.5,32.47,180.1,20.12,3,729.2,115.7,28,32.5,32.5
2018-12-09 01:09:34.7860,172.8,56.1,32.5,32.47,180,20.12,4,729.1,115.7,28,32.5,32.5
2018-12-09 01:09:35.0360,172.8,56.1,32.5,32.47,180,20.1,65,87130,87120,0,32.5,32.5
2018-12-09 01:09:35.2860,172.8,56.1,32.5,32.47,180,20.12,66,1470,1470,0,32.5,32.5
2018-12-09 01:09:35.5360,172.8,56.1,32.5,32.47,180,20.12,1,729.2,115.7,29.5,32.5,32.5
2018-12-09 01:09:35.7860,172.8,56.1,32.5,32.47,180,20.11,2,729.1,115.7,30,32.5,32.5
2018-12-09 01:09:36.0360,172.8,56.1,32.5,32.47,180.1,20.12,65,87130,87130,0,32.5,32.5
2018-12-09 01:09:36.2860,172.8,56.1,32.5,32.47,180,20.13,51,3.73,3.71,0,32.5,32.5
2018-12-09 01:09:36.5359,172.8,56.2,32.5,32.52,179.9,20.12,63,50,50,0,32.5,32.5
2018-12-09 01:09:36.7859,172.8,56.2,32.5,32.52,179.9,20.09,67,37.8,36.9,0,32.5,32.5
2018-12-09 01:09:37.0359,172.8,56.2,32.5,32.52,179.9,20.09,52,3.73,3.7,0,32.5,32.5
2018-12-09 01:09:37.2859,172.8,56.2,32.5,32.52,179.9,20.08,6,87130,37.9,3.7,32.5,32.5
2018-12-09 01:09:37.5359,172.8,56.2,32.5,32.52,180,20.12,7,87130,36.9,3.7,32.5,32.5
2018-12-09 01:09:37.7859,172.8,56.2,32.5,32.52,180.1,20.12,1,729.2,115.7,29.5,32.5,32.5
2018-12-09 01:09:38.0359,172.8,56.2,32.5,32.52,180,20.13,2,729.1,115.7,30,32.5,32.5
2018-12-09 01:09:38.2859,172.8,56.3,32.5,32.58,180,20.13,61,733.2,727.9,0,32.5,32.5
2018-12-09 01:09:38.5359,172.8,56.3,32.5,32.58,180,20.13,62,425,425,0,32.5,32.5
2018-12-09 01:09:38.7859,172.8,56.3,32.5,32.58,179.9,20.13,64,131.2,132.8,0,32.5,32.5
2018-12-09 01:09:39.0359,172.8,56.3,32.5,32.58,180,20.12,3,729.2,115.7,28,32.5,32.5
2018-12-09 01:09:39.2859,172.8,56.3,32.5,32.58,180,20.12,4,729.1,115.7,28,32.5,32.5
2018-12-09 01:09:39.5359,172.8,56.4,32.5,32.64,180,20.12,65,87130,87130,0,32.5,32.5
2018-12-09 01:09:39.7859,172.8,56.4,32.5,32.64,179.9,20.12,66,1470,1460,0,32.5,32.5
2018-12-09 01:09:40.0359,172.8,56.4,32.5,32.64,179.9,20.12,1,729.5,115.5,29.5,32.5,32.5
2018-12-09 01:09:40.2859,172.8,56.4,32.5,32.64,179.9,20.12,2,729.5,115.6,30,32.5,32.5
2018-12-09 01:09:40.5359,172.8,56.4,32.5,32.64,180,20.12,65,87140,87130,0,32.5,32.5
2018-12-09 01:09:40.7859,172.8,56.4,32.5,32.64,180,20.12,51,3.73,3.71,0,32.5,32.5
2018-12-09 01:09:41.0359,172.8,56.4,32.5,32.64,180,20.13,63,50,50,0,32.5,32.5
2018-12-09 01:09:41.2860,172.8,56.4,32.5,32.64,180,20.13,67,38.1,37.1,0,32.5,32.5
2018-12-09 01:09:41.5360,172.8,56.4,32.5,32.64,180,20.22,52,3.73,3.71,0,32.5,32.5
2018-12-09 01:09:41.7860,172.8,56.4,32.5,32.64,180,20.13,6,87140,38.1,3.7,32.5,32.5
2018-12-09 01:09:42.0360,172.8,56.4,32.5,32.64,179.9,20.14,7,87130,37.2,3.7,32.5,32.5
2018-12-09 01:09:42.2860,172.8,56.4,32.5,32.64,179.9,20.13,1,729.5,115.5,29.5,32.5,32.5
2018-12-09 01:09:42.5359,172.8,56.4,32.75,32.64,180,20.13,2,729.5,115.6,30,32.5,32.5
2018-12-09 01:09:42.7859,172.8,56.4,32.75,32.64,180,20.11,61,733.4,728.1,0,32.5,32.5
2018-12-09 01:09:43.0359,172.8,56.4,32.75,32.64,180,20.14,62,425,425,0,32.5,32.5
2018-12-09 01:09:43.2859,172.8,56.5,32.75,32.7,180,20.13,64,130.8,132.4,0,32.5,32.5
2018-12-09 01:09:43.5359,172.8,56.5,32.75,32.7,179.9,20.12,3,729.5,115.5,28,32.5,32.5
2018-12-09 01:09:43.7858,172.8,56.5,32.75,32.7,180,20.12,4,729.5,115.6,28,32.5,32.5
2018-12-09 01:09:44.0359,172.8,56.5,32.75,32.7,179.9,20.12,65,87140,87130,0,32.5,32.5
2018-12-09 01:09:44.2859,172.8,56.5,32.75,32.7,179.9,20.12,66,1490,1480,0,32.5,32.5
2018-12-09 01:09:44.5360,172.8,56.5,32.75,32.7,180,20.12,1,729.5,115.5,29.5,32.5,32.5
2018-12-09 01:09:44.7860,172.8,56.5,32.75,32.7,180,20.13,2,729.5,115.6,30,32.5,32.5
2018-12-09 01:09:45.0361,172.8,56.5,32.75,32.7,180,20.13,65,87160,87140,0,32.5,32.5
2018-12-09 01:09:45.2861,172.8,56.5,32.75,32.7,179.9,20.13,51,3.73,3.71,0,32.5,32.5
2018-12-09 01:09:45.5360,172.8,56.6,33,32.75,180,20.13,63,50,50,0,32.5,32.5
2018-12-09 01:09:45.7860,172.8,56.6,33,32.75,180,20.12,67,38.3,37.4,0,32.5,32.5
2018-12-09 01:09:46.0360,172.8,56.6,33,32.75,180,20.12,52,3.73,3.71,0,32.5,32.5
2018-12-09 01:09:46.2860,172.8,56.6,33,32.75,180,20.12,6,87160,38.3,3.7,32.5,32.5
2018-12-09 01:09:46.5361,172.8,56.8,33,32.87,180,20.13,7,87140,37.4,3.7,32.5,32.5
2018-12-09 01:09:46.7861,172.8,56.8,33,32.87,180,20.13,1,729.5,115.5,29.5,32.5,32.5
2018-12-09 01:09:47.0361,172.8,56.8,33,32.87,180,20.14,2,729.8,115.5,30,33,33
2018-12-09 01:09:47.2861,172.8,56.8,33,32.87,179.9,20.13,61,733.8,728.4,0,33,33
2018-12-09 01:09:47.5361,172.8,56.8,33,32.87,179.9,20.12,62,425,425,0,33,33
2018-12-09 01:09:47.7861,172.8,56.8,33,32.87,179.9,20.12,64,130.8,132.3,0,33,33
2018-12-09 01:09:48.0360,172.8,56.8,33,32.87,180,20.14,3,730.1,115.5,27.5,33,33
2018-12-09 01:09:48.2861,172.8,56.8,33,32.87,180,20.13,4,729.8,115.5,28,33,33
2018-12-09 01:09:48.5361,172.8,57,33,32.99,180,20.14,65,87140,87130,0,33,33
2018-12-09 01:09:48.7861,172.8,57,33,32.99,180,20.12,66,1500,1500,0,33,33
2018-12-09 01:09:49.0362,172.8,57,33,32.99,179.9,20.13,1,730.1,115.5,29.5,33,33
2018-12-09 01:09:49.2862,172.8,57,33,32.99,180,20.12,2,729.8,115.5,30,33,33
2018-12-09 01:09:49.5362,172.8,57,33,32.99,179.9,20.12,65,87160,87150,0,33,33
2018-12-09 01:09:49.7861,172.8,57,33,32.99,179.9,20.13,51,3.73,3.71,0,33,33
2018-12-09 01:09:50.0361,172.8,57,33,32.99,180,20.12,63,50,50,0,33,33
2018-12-09 01:09:50.2860,172.8,57,33,32.99,180,20.13,67,38.5,37.6,0,33,33
2018-12-09 01:09:50.5361,172.8,57,33,32.99,180,20.13,52,3.73,3.71,0,33,33
2018-12-09 01:09:50.7861,172.8,57,33,32.99,180,20.12,6,87160,38.6,3.7,33,33
2018-12-09 01:09:51.0361,172.8,57,33,32.99,179.9,20.1,7,87140,37.6,3.7,33,33
2018-12-09 01:09:51.2861,172.8,57,33,32.99,180,20.13,1,730.1,115.5,29.5,33,33
2018-12-09 01:09:51.5361,172.8,57,33,32.99,180.1,20.12,2,729.8,115.5,30,33,33
2018-12-09 01:09:51.7861,172.8,57,33,32.99,180,20.12,61,734,728.7,0,33,33
2018-12-09 01:09:52.0361,172.8,57,33,32.99,180,20.12,62,425,425,0,33,33
2018-12-09 01:09:52.2861,172.8,57,33,32.99,179.9,20.13,64,130.8,132.4,0,33,33
2018-12-09 01:09:52.5361,172.8,57.1,33,33.04,180,20.12,3,730.1,115.5,27.5,33,33
2018-12-09 01:09:52.7861,172.8,57.1,33,33.04,179.9,20.11,4,729.8,115.5,28,33,33
2018-12-09 01:09:53.0361,172.8,57.1,33,33.04,180,20.12,65,87150,87140,0,33,33
2018-12-09 01:09:53.2861,172.8,57.1,33,33.04,180,20.12,66,1490,1490,0,33,33
2018-12-09 01:09:53.5361,172.8,57.1,33,33.04,180,20.12,1,730.1,115.5,29.5,33,33
2018-12-09 01:09:53.7861,172.8,57.2,33,33.1,180,20.12,2,729.8,115.5,30,33,33
2018-12-09 01:09:54.0361,172.8,57.2,33,33.1,179.9,20.13,65,87150,87140,0,33,33
2018-12-09 01:09:54.2861,172.8,57.2,33,33.1,180,20.14,51,3.73,3.71,0,33,33
2018-12-09 01:09:54.5361,172.8,57.2,33,33.1,179.9,20.13,63,50,50,0,33,33
2018-12-09 01:09:54.7861,172.8,57.2,33,33.1,180,20.13,67,38.8,37.8,0,33,33
2018-12-09 01:09:55.0361,172.8,57.2,33,33.1,180,20.13,52,3.73,3.71,0,33,33
2018-12-09 01:09:55.2861,172.8,57.2,33,33.1,180,20.12,6,87150,38.8,3.7,33,33
2018-12-09 01:09:55.5362,172.8,57.2,33,33.1,180,20.12,7,87150,37.8,3.7,33,33
2018-12-09 01:09:55.7862,172.8,57.2,33,33.1,180,20.13,1,730.2,115.5,29.5,33,33
2018-12-09 01:09:56.0362,172.8,57.2,33,33.1,180,20.12,2,730.3,115.5,30,33,33
2018-12-09 01:09:56.2862,172.8,57.2,33,33.1,180,20.12,61,734.3,728.9,0,33,33
2018-12-09 01:09:56.5362,172.8,57.2,33,33.1,180,20.11,62,425,425,0,33,33
2018-12-09 01:09:56.7862,172.8,57.2,33,33.1,180,20.13,64,131.1,132.7,0,33,33
2018-12-09 01:09:57.0361,172.8,57.2,33,33.1,180.1,20.13,3,730.2,115.5,27.5,33,33
2018-12-09 01:09:57.2861,172.8,57.2,33,33.1,180,20.13,4,730.3,115.5,28,33,33
2018-12-09 01:09:57.5361,172.8,57.2,33,33.1,179.9,20.13,65,87160,87150,0,33,33
2018-12-09 01:09:57.7862,172.8,57.2,33,33.1,179.9,20.13,66,1500,1500,0,33,33
2018-12-09 01:09:58.0362,172.8,57.2,33,33.1,180,20.12,1,730.2,115.5,29.5,33,33
2018-12-09 01:09:58.2862,172.8,57.2,33,33.1,179.9,20.13,2,730.3,115.5,30,33,33
2018-12-09 01:09:58.5362,172.8,57.2,33,33.1,180,20.11,65,87160,87150,0,33,33
2018-12-09 01:09:58.7862,172.8,57.2,33,33.1,180,20.12,51,3.73,3.71,0,33,33
2018-12-09 01:09:59.0362,172.8,57.2,33,33.1,180,20.13,63,50,50,0,33,33
2018-12-09 01:09:59.2862,172.8,57.2,33,33.1,180,20.12,67,39,38,0,33,33
2018-12-09 01:09:59.5362,172.8,57.2,33,33.1,180,20.14,52,3.73,3.71,0,33,33
2018-12-09 01:09:59.7862,172.8,57.2,33,33.1,180,20.12,6,87170,39,3.7,33,33
2018-12-09 01:10:00.0361,172.8,57.2,33,33.1,180,20.12,7,87150,38,3.7,33,33
2018-12-09 01:10:00.2861,172.8,57.2,33,33.1,180,20.12,1,730.2,115.5,29.5,33,33
2018-12-09 01:10:00.5361,172.8,57.2,33,33.1,180,20.12,2,730.3,115.5,30,33,33
2018-12-09 01:10:00.7861,172.8,57.2,33,33.1,180,20.12,61,734.5,729.1,0,33,33
2018-12-09 01:10:01.0361,172.8,57.2,33,33.1,179.9,20.15,62,425,425,0,33,33
2018-12-09 01:10:01.2862,172.8,57.2,33,33.1,179.9,20.12,64,130.9,132.5,0,33,33
2018-12-09 01:10:01.5362,172.8,57.3,33.25,33.16,179.9,20.12,3,730.6,115.5,27.5,33,33.5
2018-12-09 01:10:01.7862,172.8,57.3,33.25,33.16,180,20.16,4,730.5,115.5,28,33,33.5
2018-12-09 01:10:02.0362,172.8,57.3,33.25,33.16,180,20.13,65,87160,87150,0,33,33.5
2018-12-09 01:10:02.2862,172.8,57.3,33.25,33.16,180,20.12,66,1510,1510,0,33,33.5
2018-12-09 01:10:02.5362,172.8,57.3,33.25,33.16,179.9,20.13,1,730.6,115.5,29.5,33,33.5
2018-12-09 01:10:02.7862,172.8,57.4,33.25,33.22,179.9,20.12,2,730.5,115.5,30,33,33.5
2018-12-09 01:10:03.0362,172.8,57.4,33.25,33.22,180,20.13,65,87170,87160,0,33,33.5
2018-12-09 01:10:03.2862,172.8,57.4,33.25,33.22,179.9,20.12,51,3.74,3.71,0,33,33.5
2018-12-09 01:10:03.5361,172.8,57.4,33.25,33.22,180,20.14,63,50,50,0,33,33.5
2018-12-09 01:10:03.7861,172.8,57.4,33.25,33.22,180,20.12,67,39.1,38.1,0,33,33.5
2018-12-09 01:10:04.0361,172.8,57.4,33.25,33.22,179.9,20.14,52,3.74,3.71,0,33,33.5
2018-12-09 01:10:04.2861,172.8,57.4,33.25,33.22,179.9,20.13,6,87170,39.2,3.7,33,33.5
2018-12-09 01:10:04.5361,172.8,57.5,33.25,33.28,180,20.13,7,87150,38.2,3.7,33,33.5
2018-12-09 01:10:04.7861,172.8,57.5,33.5,33.28,180,20.12,1,730.6,115.5,29.5,33,33.5
2018-12-09 01:10:05.0361,172.8,57.5,33.5,33.28,180,20.12,2,730.5,115.5,30,33,33.5
2018-12-09 01:10:05.2862,172.8,57.5,33.5,33.28,180.1,20.13,61,734.6,729.3,0,33,33.5
2018-12-09 01:10:05.5362,172.8,57.5,33.5,33.28,180,20.12,62,425,425,0,33,33.5
2018-12-09 01:10:05.7862,172.8,57.6,33.5,33.33,180,20.13,64,131.1,132.6,0,33,33.5
2018-12-09 01:10:06.0362,172.8,57.6,33.5,33.33,180,20.11,3,730.6,115.5,27.5,33,33.5
2018-12-09 01:10:06.2862,172.8,57.6,33.5,33.33,179.9,20.09,4,730.5,115.5,28,33,33.5
2018-12-09 01:10:06.5362,172.8,57.6,33.5,33.33,179.9,20.12,65,87160,87140,0,33,33.5
2018-12-09 01:10:06.7862,172.8,57.6,33.5,33.33,179.9,20.12,66,1500,1490,0,33,33.5
2018-12-09 01:10:07.0362,172.8,57.6,33.5,33.33,180,20.12,1,730.6,115.5,29.5,33,33.5
2018-12-09 01:10:07.2862,172.8,57.6,33.5,33.33,180,20.12,2,730.5,115.5,30,33,33.5
2018-12-09 01:10:07.5362,172.8,57.6,33.5,33.33,180,20.13,65,87160,87150,0,33,33.5
2018-12-09 01:10:07.7863,172.8,57.6,33.5,33.33,180,20.12,51,3.74,3.71,0,33,33.5
2018-12-09 01:10:08.0363,172.8,57.6,33.5,33.33,179.9,20.12,63,50,50,0,33,33.5
2018-12-09 01:10:08.2863,172.8,57.6,33.5,33.33,180,20.12,67,39.3,38.3,0,33,33.5
2018-12-09 01:10:08.5363,172.8,57.6,33.5,33.33,180,20.14,52,3.74,3.71,0,33,33.5
2018-12-09 01:10:08.7863,172.8,57.6,33.5,33.33,180,20.13,6,87160,39.3,3.7,33.5,33.5
2018-12-09 01:10:09.0363,172.8,57.6,33.5,33.33,180,20.13,7,87150,38.3,3.7,33.5,33.5
2018-12-09 01:10:09.2863,172.8,57.6,33.5,33.33,180,20.09,1,731.1,115.2,29.5,33.5,33.5
2018-12-09 01:10:09.5363,172.8,57.8,33.5,33.45,180,20.13,2,731,115.2,30,33.5,33.5
2018-12-09 01:10:09.7862,172.8,57.8,33.5,33.45,180,20.13,61,734.9,729.5,0,33.5,33.5
2018-12-09 01:10:10.0362,172.8,57.8,33.5,33.45,180,20.12,62,425,425,0,33.5,33.5
2018-12-09 01:10:10.2862,172.8,57.8,33.5,33.45,179.9,20.12,64,130.8,132.5,0,33.5,33.5
2018-12-09 01:10:10.5362,172.8,57.8,33.5,33.45,180,20.12,3,731.1,115.2,27.5,33.5,33.5
2018-12-09 01:10:10.7862,172.8,58,33.5,33.56,180,20.12,4,731,115.2,28,33.5,33.5
2018-12-09 01:10:11.0362,172.8,58,33.5,33.56,179.9,20.13,65,87150,87140,0,33.5,33.5
2018-12-09 01:10:11.2862,172.8,58,33.5,33.56,180,20.13,66,1510,1500,0,33.5,33.5
2018-12-09 01:10:11.5362,172.8,58,33.5,33.56,179.9,20.11,1,731.1,115.2,29.5,33.5,33.5
2018-12-09 01:10:11.7862,172.8,58,33.5,33.56,180,20.1,2,731,115.2,30,33.5,33.5
2018-12-09 01:10:12.0362,172.8,58,33.5,33.56,179.9,20.12,65,87150,87140,0,33.5,33.5
2018-12-09 01:10:12.2863,172.8,58,33.5,33.56,179.9,20.12,51,3.74,3.72,0,33.5,33.5
2018-12-09 01:10:12.5363,172.8,58,33.5,33.56,180,20.12,63,50,50,0,33.5,33.5
2018-12-09 01:10:12.7863,172.8,58,33.5,33.56,180,20.12,67,39.5,38.5,0,33.5,33.5
2018-12-09 01:10:13.0364,172.8,58,33.5,33.56,179.9,20.1,52,3.74,3.71,0,33.5,33.5
2018-12-09 01:10:13.2863,172.8,58,33.5,33.56,179.9,20.16,6,87180,39.5,3.7,33.5,33.5
2018-12-09 01:10:13.5363,172.8,58,33.5,33.56,180,20.12,7,87160,38.5,3.7,33.5,33.5
2018-12-09 01:10:13.7863,172.8,58,33.5,33.56,180,20.12,1,731.1,115.2,29.5,33.5,33.5
2018-12-09 01:10:14.0363,172.8,58,33.5,33.56,180,20.13,2,731,115.2,30,33.5,33.5
2018-12-09 01:10:14.2863,172.8,58,33.5,33.56,180,20.13,61,735,729.7,0,33.5,33.5
2018-12-09 01:10:14.5363,172.8,58,33.5,33.56,179.9,20.11,62,425,425,0,33.5,33.5
2018-12-09 01:10:14.7863,172.8,58,33.5,33.56,179.9,20.1,64,131.1,132.7,0,33.5,33.5
2018-12-09 01:10:15.0362,172.8,58,33.5,33.56,179.9,20.1,3,731.1,115.2,27.5,33.5,33.5
2018-12-09 01:10:15.2863,172.8,58,33.5,33.56,180,20.12,4,731,115.2,28,33.5,33.5
2018-12-09 01:10:15.5363,172.8,58,33.5,33.56,180,20.12,65,87150,87140,0,33.5,33.5
2018-12-09 01:10:15.7863,172.8,58,33.5,33.56,180,20.12,66,1500,1500,0,33.5,33.5
2018-12-09 01:10:16.0363,172.8,58,33.5,33.56,179.9,20.12,1,731.3,115.2,29.5,33.5,33.5
2018-12-09 01:10:16.2863,172.8,58,33.5,33.56,179.9,20.12,2,731.5,115.2,30,33.5,33.5
2018-12-09 01:10:16.5363,172.8,58,33.5,33.56,180,20.14,65,87160,87150,0,33.5,33.5
2018-12-09 01:10:16.7863,172.8,58,33.5,33.56,180,20.12,51,3.74,3.72,0,33.5,33.5
2018-12-09 01:10:17.0363,172.8,58,33.5,33.56,179.9,20.12,63,50,50,0,33.5,33.5
2018-12-09 01:10:17.2863,172.8,58,33.5,33.56,180,20.12,67,39.6,38.6,0,33.5,33.5
2018-12-09 01:10:17.5363,172.8,58,33.5,33.56,180,20.12,52,3.74,3.72,0,33.5,33.5
2018-12-09 01:10:17.7863,172.8,58,33.5,33.56,180,20.12,6,87160,39.7,3.7,33.5,33.5
2018-12-09 01:10:18.0363,172.8,58,33.5,33.56,180,20.13,7,87150,38.6,3.7,33.5,33.5
2018-12-09 01:10:18.2863,172.8,58,33.5,33.56,180,20.12,1,731.3,115.2,29.5,33.5,33.5
2018-12-09 01:10:18.5363,172.8,58.1,33.5,33.62,179.9,20.12,2,731.5,115.2,30,33.5,33.5
2018-12-09 01:10:18.7864,172.8,58.1,33.5,33.62,180,20.13,61,735.3,730,0,33.5,33.5
2018-12-09 01:10:19.0364,172.8,58.1,33.5,33.62,180,20.13,62,425,425,0,33.5,33.5
2018-12-09 01:10:19.2864,172.8,58.1,33.5,33.62,180,20.13,64,131.1,132.7,0,33.5,33.5
2018-12-09 01:10:19.5364,172.8,58.1,33.5,33.62,180,20.12,3,731.3,115.2,27.5,33.5,33.5
2018-12-09 01:10:19.7864,172.8,58.2,33.5,33.68,179.9,20.13,4,731.5,115.2,28,33.5,33.5
2018-12-09 01:10:20.0364,172.8,58.2,33.5,33.68,180,20.12,65,87160,87150,0,33.5,33.5
2018-12-09 01:10:20.2864,172.8,58.2,33.75,33.68,179.9,20.11,66,1510,1500,0,33.5,33.5
2018-12-09 01:10:20.5364,172.8,58.2,33.75,33.68,180,20.11,1,731.3,115.2,29.5,33.5,33.5
2018-12-09 01:10:20.7864,172.8,58.2,33.75,33.68,180,20.12,2,731.5,115.2,30,33.5,33.5
2018-12-09 01:10:21.0364,172.8,58.2,33.75,33.68,180.1,20.12,65,87160,87150,0,33.5,33.5
2018-12-09 01:10:21.2864,172.8,58.2,33.75,33.68,180,20.13,51,3.74,3.72,0,33.5,33.5
2018-12-09 01:10:21.5364,172.8,58.2,33.75,33.68,179.9,20.1,63,50,50,0,33.5,33.5
2018-12-09 01:10:21.7864,172.8,58.2,33.75,33.68,179.9,20.11,67,39.8,38.7,0,33.5,33.5
2018-12-09 01:10:22.0364,172.8,58.2,33.75,33.68,179.9,20.2,52,3.74,3.72,0,33.5,33.5
2018-12-09 01:10:22.2864,172.8,58.3,33.75,33.74,179.9,20.1,6,87170,39.8,3.7,33.5,33.5
2018-12-09 01:10:22.5364,172.8,58.3,33.75,33.74,180.1,20.12,7,87160,38.8,3.7,33.5,33.5
2018-12-09 01:10:22.7864,172.8,58.3,33.75,33.74,180,20.12,1,731.3,115.2,29.5,33.5,33.5
2018-12-09 01:10:23.0364,172.8,58.3,33.75,33.74,180,20.12,2,731.5,115.2,30,33.5,33.5
2018-12-09 01:10:23.2864,172.8,58.3,33.75,33.74,180,20.14,61,735.5,730.2,0,33.5,33.5
2018-12-09 01:10:23.5364,172.8,58.4,34,33.8,180,20.12,62,425,425,0,33.5,34
2018-12-09 01:10:23.7864,172.8,58.4,34,33.8,179.9,20.13,64,131,132.6,0,33.5,34
2018-12-09 01:10:24.0364,172.8,58.4,34,33.8,180,20.12,3,732,115.2,27.5,33.5,34
2018-12-09 01:10:24.2864,172.8,58.4,34,33.8,180.1,20.12,4,731.8,115.1,28,33.5,34
2018-12-09 01:10:24.5364,172.8,58.4,34,33.8,180,20.14,65,87160,87140,0,33.5,34
2018-12-09 01:10:24.7864,172.8,58.4,34,33.8,179.9,20.12,66,1470,1470,0,33.5,34
2018-12-09 01:10:25.0364,172.8,58.4,34,33.8,180,20.12,1,732,115.2,29.5,33.5,34
2018-12-09 01:10:25.2863,172.8,58.4,34,33.8,180,20.13,2,731.8,115.1,30,33.5,34
2018-12-09 01:10:25.5364,172.8,58.4,34,33.8,180,20.12,65,87160,87140,0,33.5,34
2018-12-09 01:10:25.7864,172.8,58.4,34,33.8,180,20.12,51,3.74,3.72,0,33.5,34
2018-12-09 01:10:26.0365,172.8,58.4,34,33.8,180,20.13,63,50,50,0,33.5,34
2018-12-09 01:10:26.2865,172.8,58.4,34,33.8,179.9,20.13,67,39.9,38.9,0,33.5,34
2018-12-09 01:10:26.5365,172.8,58.4,34,33.8,180,20.12,52,3.74,3.72,0,33.5,34
2018-12-09 01:10:26.7865,172.8,58.4,34,33.8,180,20.12,6,87150,39.9,3.7,33.5,34
2018-12-09 01:10:27.0365,172.8,58.4,34,33.8,179.9,20.15,7,87130,38.9,3.7,33.5,34
2018-12-09 01:10:27.2865,172.8,58.4,34,33.8,180,20.13,1,732,115.2,29.5,33.5,34
2018-12-09 01:10:27.5365,172.8,58.6,34,33.91,180,20.12,2,731.8,115.1,30,33.5,34
2018-12-09 01:10:27.7865,172.8,58.6,34,33.91,179.9,20.03,61,735.6,730.3,0,33.5,34
2018-12-09 01:10:28.0365,172.8,58.6,34,33.91,179.9,20.12,62,425,425,0,33.5,34
2018-12-09 01:10:28.2865,172.8,58.6,34,33.91,179.9,20.12,64,130.8,132.5,0,33.5,34
2018-12-09 01:10:28.5365,172.8,58.6,34,33.91,179.9,20.13,3,732,115.2,27.5,33.5,34
2018-12-09 01:10:28.7865,172.8,58.6,34,33.91,179.9,20.12,4,731.8,115.1,28,33.5,34
2018-12-09 01:10:29.0365,172.8,58.6,34,33.91,180,20.15,65,87160,87140,0,33.5,34
2018-12-09 01:10:29.2865,172.8,58.6,34,33.91,180,20.12,66,1470,1470,0,33.5,34
2018-12-09 01:10:29.5365,172.8,58.6,34,33.91,180,20.14,1,732,115.2,29.5,33.5,34
2018-12-09 01:10:29.7865,172.8,58.6,34,33.91,180,20.1,2,731.8,115.1,30,33.5,34
2018-12-09 01:10:30.0365,172.8,58.6,34,33.91,179.9,20.09,65,87150,87140,0,33.5,34
2018-12-09 01:10:30.2864,172.8,58.6,34,33.91,180,20.13,51,3.74,3.72,0,33.5,34
2018-12-09 01:10:30.5364,172.8,58.6,34,33.91,179.9,20.12,63,50,50,0,34,34
2018-12-09 01:10:30.7864,172.8,58.6,34,33.91,180,20.12,67,40.1,39,0,34,34
2018-12-09 01:10:31.0364,172.8,58.6,34,33.91,180.1,20.12,52,3.74,3.72,0,34,34
2018-12-09 01:10:31.2864,172.8,58.6,34,33.91,180,20.12,6,87150,40.1,3.7,34,34
2018-12-09 01:10:31.5364,172.8,58.8,34,34.03,180,20.13,7,87140,39,3.7,34,34
2018-12-09 01:10:31.7864,172.8,58.8,34,34.03,180,20.13,1,731.9,115.1,29.5,34,34
2018-12-09 01:10:32.0365,172.8,58.8,34,34.03,179.9,20.12,2,732.1,115.1,30,34,34
2018-12-09 01:10:32.2865,172.8,58.8,34,34.03,179.9,20.11,61,735.9,730.6,0,34,34
2018-12-09 01:10:32.5365,172.8,58.8,34,34.03,180,20.13,62,425,425,0,34,34
2018-12-09 01:10:32.7865,172.8,59,34,34.14,180,20.07,64,130.7,132.3,0,34,34
2018-12-09 01:10:33.0365,172.8,59,34,34.14,180,20.12,3,731.9,115.1,27.5,34,34
2018-12-09 01:10:33.2865,172.8,59,34,34.14,180,20.12,4,732.1,115.1,28,34,34
2018-12-09 01:10:33.5365,172.8,59,34,34.14,180,20.12,65,87160,87150,0,34,34
2018-12-09 01:10:33.7865,172.8,59,34,34.14,180,20.13,66,1510,1500,0,34,34
2018-12-09 01:10:34.0365,172.8,59,34,34.14,180,20.12,1,731.9,115.1,29.5,34,34
2018-12-09 01:10:34.2865,172.8,59,34,34.14,180,20.11,2,732.1,115.1,30,34,34
2018-12-09 01:10:34.5366,172.8,59,34,34.14,180,20.12,65,87160,87160,0,34,34
2018-12-09 01:10:34.7866,172.8,59,34,34.14,180,20.07,51,3.74,3.72,0,34,34
2018-12-09 01:10:35.0366,172.8,59,34,34.14,180,20.12,63,50,50,0,34,34
2018-12-09 01:10:35.2866,172.8,59,34,34.14,179.9,20.13,67,40.2,39.1,0,34,34
2018-12-09 01:10:35.5366,172.8,59,34,34.14,180,20.16,52,3.74,3.72,0,34,34
2018-12-09 01:10:35.7866,172.8,59.1,34,34.2,180,20.13,6,87160,40.2,3.7,34,34
2018-12-09 01:10:36.0366,172.8,59.1,34,34.2,180,20.12,7,87150,39.1,3.7,34,34
2018-12-09 01:10:36.2866,172.8,59.1,34,34.2,179.9,20.12,1,731.9,115.1,29.5,34,34
2018-12-09 01:10:36.5366,172.8,59.2,34,34.26,180,20.12,2,732.1,115.1,30,34,34
2018-12-09 01:10:36.7866,172.8,59.2,34,34.26,179.9,20.13,61,736.1,730.8,0,34,34
2018-12-09 01:10:37.0365,172.8,59.2,34,34.26,179.9,20.12,62,425,425,0,34,34
2018-12-09 01:10:37.2865,172.8,59.2,34,34.26,180,20.12,64,131,132.6,0,34,34
2018-12-09 01:10:37.5365,172.8,59.2,34,34.26,180,20.13,3,731.9,115.1,27.5,34,34
2018-12-09 01:10:37.7865,172.8,59.2,34,34.26,180,20.13,4,732.1,115.1,28,34,34
2018-12-09 01:10:38.0365,172.8,59.2,34,34.26,180,20.1,65,87160,87150,0,34,34
2018-12-09 01:10:38.2865,172.8,59.2,34,34.26,180,20.12,66,1500,1500,0,34,34
2018-12-09 01:10:38.5365,172.8,59.2,34,34.26,180,20.13,1,732.5,115,29.5,34,34
2018-12-09 01:10:38.7865,172.8,59.2,34,34.26,179.9,20.12,2,732.5,115.1,30,34,34
2018-12-09 01:10:39.0365,172.8,59.2,34,34.26,179.9,20.12,65,87170,87160,0,34,34
2018-12-09 01:10:39.2865,172.8,59.2,34,34.26,179.9,20.14,51,3.74,3.72,0,34,34
2018-12-09 01:10:39.5366,172.8,59.2,34,34.26,180.1,20.12,63,50,50,0,34,34
2018-12-09 01:10:39.7866,172.8,59.2,34,34.26,180,20.13,67,40.3,39.2,0,34,34
2018-12-09 01:10:40.0366,172.8,59.2,34,34.26,180,20.13,52,3.75,3.72,0,34,34
2018-12-09 01:10:40.2866,172.8,59.2,34,34.26,179.9,20.13,6,87170,40.3,3.7,34,34
2018-12-09 01:10:40.5366,172.8,59.2,34.25,34.26,180,20.11,7,87160,39.3,3.7,34,34
2018-12-09 01:10:40.7866,172.8,59.2,34.25,34.26,180,20.12,1,732.5,115,29.5,34,34
2018-12-09 01:10:41.0366,172.8,59.2,34.25,34.26,180,20.13,2,732.5,115.1,30,34,34
2018-12-09 01:10:41.2866,172.8,59.2,34.25,34.26,180,20.11,61,736.3,731,0,34,34
2018-12-09 01:10:41.5366,172.8,59.2,34.25,34.26,179.9,20.13,62,425,425,0,34,34
2018-12-09 01:10:41.7866,172.8,59.2,34.25,34.26,180,20.1,64,131,132.6,0,34,34
2018-12-09 01:10:42.0366,172.8,59.2,34.25,34.26,179.9,20.12,3,732.5,115,27.5,34,34
2018-12-09 01:10:42.2866,172.8,59.2,34.25,34.26,180,20.12,4,732.5,115.1,28,34,34
2018-12-09 01:10:42.5366,172.8,59.2,34.5,34.26,180,20.12,65,87180,87160,0,34,34
2018-12-09 01:10:42.7866,172.8,59.2,34.5,34.26,180,20.11,66,1500,1500,0,34,34
2018-12-09 01:10:43.0366,172.8,59.2,34.5,34.26,180,20.1,1,732.5,115,29.5,34,34
2018-12-09 01:10:43.2866,172.8,59.2,34.5,34.26,180,20.12,2,732.5,115.1,30,34,34
2018-12-09 01:10:43.5366,172.8,59.2,34.5,34.26,179.9,20.13,65,87160,87150,0,34,34
2018-12-09 01:10:43.7866,172.8,59.2,34.5,34.26,179.9,20.12,51,3.74,3.72,0,34,34
2018-12-09 01:10:44.0366,172.8,59.2,34.5,34.26,179.9,20.12,63,50,50,0,34,34
2018-12-09 01:10:44.2866,172.8,59.2,34.5,34.26,180,20.13,67,40.4,39.3,0,34,34
2018-12-09 01:10:44.5366,172.8,59.2,34.5,34.26,180.1,20.13,52,3.75,3.72,0,34,34
2018-12-09 01:10:44.7865,172.8,59.3,34.5,34.32,180,20.1,6,87170,40.4,3.7,34,34
2018-12-09 01:10:45.0366,172.8,59.3,34.5,34.32,180,20.12,7,87160,39.4,3.7,34.5,34.5
2018-12-09 01:10:45.2866,172.8,59.4,34.5,34.38,180,20.12,1,733,115,29.5,34.5,34.5
2018-12-09 01:10:45.5366,172.8,59.4,34.5,34.38,179.9,20.12,2,732.8,115,30,34.5,34.5
2018-12-09 01:10:45.7867,172.8,59.4,34.5,34.38,180,20.12,61,736.4,731.1,0,34.5,34.5
2018-12-09 01:10:46.0367,172.8,59.4,34.5,34.38,180,20.13,62,425,425,0,34.5,34.5
2018-12-09 01:10:46.2867,172.8,59.4,34.5,34.38,179.9,20.13,64,130.7,132.4,0,34.5,34.5
2018-12-09 01:10:46.5367,172.8,59.4,34.5,34.38,180,20.13,3,733,115,27.5,34.5,34.5
2018-12-09 01:10:46.7866,172.8,59.4,34.5,34.38,179.9,20.08,4,732.8,115,28,34.5,34.5
2018-12-09 01:10:47.0366,172.8,59.4,34.5,34.38,180,20.12,65,87160,87150,0,34.5,34.5
2018-12-09 01:10:47.2866,172.8,59.4,34.5,34.38,180,20.13,66,1500,1500,0,34.5,34.5
2018-12-09 01:10:47.5366,172.8,59.4,34.5,34.38,179.9,20.13,1,733,115,29.5,34.5,34.5
2018-12-09 01:10:47.7867,172.8,59.4,34.5,34.38,180,20.12,2,732.8,115,30,34.5,34.5
2018-12-09 01:10:48.0367,172.8,59.4,34.5,34.38,180,20.12,65,87170,87160,0,34.5,34.5
2018-12-09 01:10:48.2867,172.8,59.4,34.5,34.38,179.9,20.13,51,3.75,3.72,0,34.5,34.5
2018-12-09 01:10:48.5367,172.8,59.4,34.5,34.38,180,20.12,63,50,50,0,34.5,34.5
2018-12-09 01:10:48.7867,172.8,59.4,34.5,34.38,179.9,20.13,67,40.5,39.4,0,34.5,34.5
2018-12-09 01:10:49.0367,172.8,59.4,34.5,34.38,180,20.12,52,3.75,3.72,0,34.5,34.5
2018-12-09 01:10:49.2867,172.8,59.4,34.5,34.38,180,20.13,6,87180,40.5,3.7,34.5,34.5
2018-12-09 01:10:49.5367,172.8,59.5,34.5,34.43,180,20.12,7,87160,39.5,3.7,34.5,34.5
2018-12-09 01:10:49.7867,172.8,59.5,34.5,34.43,180,20.17,1,733,115,29.5,34.5,34.5
2018-12-09 01:10:50.0367,172.8,59.5,34.5,34.43,180,20.12,2,732.8,115,30,34.5,34.5
2018-12-09 01:10:50.2867,172.8,59.5,34.5,34.43,179.9,20.12,61,736.8,731.4,0,34.5,34.5
2018-12-09 01:10:50.5367,172.8,59.5,34.5,34.43,180,20.12,62,425,425,0,34.5,34.5
2018-12-09 01:10:50.7867,172.8,59.6,34.5,34.49,180,20.13,64,131.1,132.6,0,34.5,34.5
2018-12-09 01:10:51.0367,172.8,59.6,34.5,34.49,180,20.13,3,733,115,27.5,34.5,34.5
2018-12-09 01:10:51.2867,172.8,59.6,34.5,34.49,180,20.13,4,732.8,115,28,34.5,34.5
2018-12-09 01:10:51.5367,172.8,59.6,34.5,34.49,180,20.13,65,87160,87160,0,34.5,34.5
2018-12-09 01:10:51.7867,172.8,59.6,34.5,34.49,180,20.17,66,1500,1500,0,34.5,34.5
2018-12-09 01:10:52.0367,172.8,59.6,34.5,34.49,180,20.12,1,733,115,29.5,34.5,34.5
2018-12-09 01:10:52.2867,172.8,59.6,34.5,34.49,179.9,20.12,2,732.9,115,30,34.5,34.5
2018-12-09 01:10:52.5367,172.8,59.6,34.5,34.49,179.9,20.12,65,87160,87150,0,34.5,34.5
2018-12-09 01:10:52.7867,172.8,59.8,34.5,34.61,180,20.12,51,3.75,3.72,0,34.5,34.5
2018-12-09 01:10:53.0367,172.8,59.8,34.5,34.61,180,20.12,63,50,50,0,34.5,34.5
2018-12-09 01:10:53.2866,172.8,60,34.5,34.72,180,20.12,67,40.6,39.5,0,34.5,34.5
2018-12-09 01:10:53.5366,172.8,60,34.5,34.72,179.9,20.12,52,3.75,3.72,0,34.5,34.5
2018-12-09 01:10:53.7867,172.8,60,34.5,34.72,180,20.12,6,87400,40.6,3.7,34.5,34.5
2018-12-09 01:10:54.0367,172.8,60,34.5,34.72,180,20.1,7,86910,39.5,3.7,34.5,34.5
2018-12-09 01:10:54.2867,172.8,60,34.5,34.72,180,20.13,1,732.9,115,29.5,34.5,34.5
2018-12-09 01:10:54.5367,172.8,60,34.5,34.72,180,20.12,2,732.9,115,30,34.5,34.5
2018-12-09 01:10:54.7868,172.8,60,34.5,34.72,180,20.13,61,736.9,731.6,0,34.5,34.5
2018-12-09 01:10:55.0368,172.8,60,34.5,34.72,179.9,20.13,62,425,425,0,34.5,34.5
2018-12-09 01:10:55.2868,172.8,60,34.5,34.72,180,20.11,64,131.1,132.4,0,34.5,34.5
2018-12-09 01:10:55.5368,172.8,60,34.5,34.72,180,20.12,3,732.9,115,27.5,34.5,34.5
2018-12-09 01:10:55.7868,172.8,60,34.5,34.72,180,20.14,4,732.9,115,28,34.5,34.5
2018-12-09 01:10:56.0368,172.8,60,34.5,34.72,180,20.2,65,87400,86900,0,34.5,34.5
2018-12-09 01:10:56.2868,172.8,60,34.5,34.72,179.9,20.13,66,1490,1490,0,34.5,34.5
2018-12-09 01:10:56.5368,172.8,60,34.5,34.72,179.9,20.12,1,732.9,115,29.5,34.5,34.5
2018-12-09 01:10:56.7868,172.8,60,34.5,34.72,179.9,20.12,2,732.9,115,30,34.5,34.5
2018-12-09 01:10:57.0368,172.8,60,34.5,34.72,179.9,20.13,65,87170,87160,0,34.5,34.5
2018-12-09 01:10:57.2868,172.8,60,34.5,34.72,180,20.13,51,3.75,3.72,0,34.5,34.5
2018-12-09 01:10:57.5367,172.8,60,34.5,34.72,180.1,20.13,63,50,50,0,34.5,34.5
2018-12-09 01:10:57.7867,172.8,60,34.5,34.72,180.1,20.12,67,40.7,39.6,0,34.5,34.5
2018-12-09 01:10:58.0367,172.8,60,34.5,34.72,179.9,20.12,52,3.75,3.72,0,34.5,34.5
2018-12-09 01:10:58.2867,172.8,60,34.5,34.72,179.9,20.11,6,87410,40.7,3.7,34.5,34.5
2018-12-09 01:10:58.5367,172.8,60,34.5,34.72,180,20.12,7,86900,39.6,3.7,34.5,34.5
2018-12-09 01:10:58.7867,172.8,60,34.5,34.72,179.9,20.12,1,732.9,115,29.5,34.5,34.5
2018-12-09 01:10:59.0368,172.8,60,34.5,34.72,180,20.12,2,732.9,115,30,34.5,34.5
2018-12-09 01:10:59.2868,172.8,60,34.75,34.72,180,20.17,61,737.1,731.7,0,34.5,34.5
2018-12-09 01:10:59.5368,172.8,60,34.75,34.72,180,20.12,62,425,425,0,34.5,34.5
2018-12-09 01:10:59.7868,172.8,60,34.75,34.72,179.9,20.12,64,131.1,132.4,0,34.5,35
2018-12-09 01:11:00.0368,172.8,60,34.75,34.72,179.9,20.16,3,733.5,115,27.5,34.5,35
2018-12-09 01:11:00.2868,172.8,60,34.75,34.72,179.9,20.12,4,733.4,114.9,28,34.5,35
2018-12-09 01:11:00.5368,172.8,60,34.75,34.72,180,20.12,65,87400,86920,0,34.5,35
2018-12-09 01:11:00.7868,172.8,60,34.75,34.72,180,20.12,66,1490,1490,0,34.5,35
2018-12-09 01:11:01.0368,172.8,60,34.75,34.72,180,20.12,1,733.5,115,29.5,34.5,35
2018-12-09 01:11:01.2868,172.8,60,34.75,34.72,180,20.12,2,733.4,114.9,30,34.5,35
2018-12-09 01:11:01.5368,172.8,60,34.75,34.72,179.9,20.13,65,87190,87140,0,34.5,35
2018-12-09 01:11:01.7868,172.8,60.1,35,34.78,180,20.12,51,3.75,3.73,0,34.5,35
2018-12-09 01:11:02.0368,172.8,60.1,35,34.78,180,20.13,63,50,50,0,34.5,35
2018-12-09 01:11:02.2868,172.8,60.2,35,34.84,180,20.13,67,40.8,39.7,0,34.5,35
2018-12-09 01:11:02.5368,172.8,60.2,35,34.84,180,20.13,52,3.75,3.72,0,34.5,35
2018-12-09 01:11:02.7868,172.8,60.2,35,34.84,180,20.13,6,87160,40.8,3.7,34.5,35
2018-12-09 01:11:03.0368,172.8,60.2,35,34.84,179.9,20.13,7,87140,39.7,3.8,34.5,35
2018-12-09 01:11:03.2868,172.8,60.2,35,34.84,179.9,20.12,1,733.5,115,29.5,34.5,35
2018-12-09 01:11:03.5368,172.8,60.2,35,34.84,180,20.12,2,733.4,114.9,30,34.5,35
2018-12-09 01:11:03.7868,172.8,60.2,35,34.84,180,20.1,61,737.3,732,0,34.5,35
2018-12-09 01:11:04.0369,172.8,60.2,35,34.84,180.1,20.12,62,425,425,0,34.5,35
2018-12-09 01:11:04.2869,172.8,60.2,35,34.84,180,20.13,64,130.8,132.4,0,34.5,35
2018-12-09 01:11:04.5369,172.8,60.2,35,34.84,180,20.13,3,733.5,115,27.5,34.5,35
2018-12-09 01:11:04.7869,172.8,60.2,35,34.84,180,20.13,4,733.4,114.9,28,34.5,35
2018-12-09 01:11:05.0369,172.8,60.2,35,34.84,179.9,20.11,65,87170,87150,0,34.5,35
2018-12-09 01:11:05.2869,172.8,60.2,35,34.84,179.9,20.14,66,1510,1510,0,34.5,35
2018-12-09 01:11:05.5369,172.8,60.2,35,34.84,180,20.11,1,733.5,115,29.5,34.5,35
2018-12-09 01:11:05.7869,172.8,60.2,35,34.84,180,20.13,2,733.4,114.9,30,34.5,35
2018-12-09 01:11:06.0369,172.8,60.2,35,34.84,180,20.12,65,87170,87160,0,34.5,35
2018-12-09 01:11:06.2869,172.8,60.3,35,34.9,179.9,20.12,51,3.75,3.73,0,34.5,35
2018-12-09 01:11:06.5369,172.8,60.3,35,34.9,180,20.13,63,50,50,0,34.5,35
2018-12-09 01:11:06.7869,172.8,60.3,35,34.9,180,20.12,67,40.9,39.8,0,35,35
2018-12-09 01:11:07.0369,172.8,60.3,35,34.9,180,20.13,52,3.75,3.72,0,35,35
2018-12-09 01:11:07.2869,172.8,60.3,35,34.9,180,20.13,6,87180,40.9,3.7,35,35
2018-12-09 01:11:07.5369,172.8,60.3,35,34.9,180,20.12,7,87160,39.8,3.8,35,35
2018-12-09 01:11:07.7869,172.8,60.4,35,34.95,179.9,20.12,1,733.8,115,29.5,35,35
2018-12-09 01:11:08.0370,172.8,60.4,35,34.95,180,20.12,2,733.5,114.9,30,35,35
2018-12-09 01:11:08.2870,172.8,60.4,35,34.95,179.9,20.12,61,737.5,732.1,0,35,35
2018-12-09 01:11:08.5370,172.8,60.4,35,34.95,179.9,20.07,62,425,425,0,35,35
2018-12-09 01:11:08.7870,172.8,60.4,35,34.95,180.1,20.14,64,131.1,132.8,0,35,35
2018-12-09 01:11:09.0369,172.8,60.4,35,34.95,180,20.12,3,733.8,115,27.5,35,35
2018-12-09 01:11:09.2869,172.8,60.4,35,34.95,180,20.14,4,733.5,114.9,28,35,35
2018-12-09 01:11:09.5369,172.8,60.4,35,34.95,179.9,20.12,65,87170,87160,0,35,35
2018-12-09 01:11:09.7868,172.8,60.5,35,35.01,180,20.12,66,1490,1490,0,35,35
2018-12-09 01:11:10.0368,172.8,60.5,35,35.01,179.9,20.12,1,733.8,115,29.5,35,35
2018-12-09 01:11:10.2869,172.8,60.5,35,35.01,180,20.13,2,733.5,114.9,30,35,35
2018-12-09 01:11:10.5369,172.8,60.5,35,35.01,180.1,20.08,65,87170,87160,0,35,35
2018-12-09 01:11:10.7869,172.8,60.5,35,35.01,180,20.14,51,3.75,3.73,0,35,35
2018-12-09 01:11:11.0369,172.8,60.5,35,35.01,179.9,20.12,63,50,50,0,35,35
2018-12-09 01:11:11.2869,172.8,60.6,35,35.07,180,20.12,67,40.9,39.8,0,35,35
