Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 01:11:11.5369,172.8,60.6,35,35.07,179.9,20.13,52,3.75,3.72,0,35,35
2018-12-09 01:11:11.7869,172.8,60.6,35,35.07,180,20.13,6,87160,41,3.7,35,35
2018-12-09 01:11:12.0369,172.8,60.6,35,35.07,179.9,20.13,7,87160,39.8,3.8,35,35
2018-12-09 01:11:12.2869,172.8,60.6,35,35.07,180,20.16,1,733.8,115,29.5,35,35
2018-12-09 01:11:12.5369,172.8,60.6,35,35.07,179.9,20.13,2,733.5,114.9,30,35,35
2018-12-09 01:11:12.7869,172.8,60.6,35,35.07,180,20.12,61,737.7,732.3,0,35,35
2018-12-09 01:11:13.0369,172.8,60.6,35,35.07,180,20.11,62,425,425,0,35,35
2018-12-09 01:11:13.2869,172.8,60.6,35,35.07,180,20.12,64,130.7,132.3,0,35,35
2018-12-09 01:11:13.5369,172.8,60.6,35,35.07,180,20.14,3,733.8,115,27.5,35,35
2018-12-09 01:11:13.7869,172.8,60.6,35,35.07,180,20.12,4,733.5,114.9,28,35,35
2018-12-09 01:11:14.0369,172.8,60.6,35,35.07,180,20.12,65,87170,87160,0,35,35
2018-12-09 01:11:14.2869,172.8,60.6,35,35.07,179.9,20.12,66,1500,1500,0,35,35
2018-12-09 01:11:14.5369,172.8,60.6,35,35.07,179.9,20.14,1,734,114.9,29.5,35,35
2018-12-09 01:11:14.7869,172.8,60.6,35,35.07,179.9,20.12,2,734,114.9,29.5,35,35
2018-12-09 01:11:15.0369,172.8,60.6,35,35.07,180,20.13,65,87170,87160,0,35,35
2018-12-09 01:11:15.2869,172.8,60.6,35,35.07,180,20.17,51,3.75,3.73,0,35,35
2018-12-09 01:11:15.5369,172.8,60.8,35,35.19,180.1,20.11,63,50,50,0,35,35
2018-12-09 01:11:15.7869,172.8,60.8,35,35.19,180,20.13,67,41,39.9,0,35,35
2018-12-09 01:11:16.0369,172.8,60.8,35,35.19,179.9,20.12,52,3.75,3.73,0,35,35
2018-12-09 01:11:16.2869,172.8,60.8,35,35.19,180,20.14,6,87180,41,3.7,35,35
2018-12-09 01:11:16.5369,172.8,60.8,35,35.19,180,20.12,7,87170,39.9,3.8,35,35
2018-12-09 01:11:16.7870,172.8,61,35,35.3,180.1,20.11,1,734,114.9,29.5,35,35
2018-12-09 01:11:17.0370,172.8,61,35,35.3,180,20.11,2,734,114.9,29.5,35,35
2018-12-09 01:11:17.2870,172.8,61,35,35.3,179.9,20.12,61,737.8,732.5,0,35,35
2018-12-09 01:11:17.5370,172.8,61,35,35.3,179.9,20.12,62,425,425,0,35,35
2018-12-09 01:11:17.7870,172.8,61,35,35.3,179.9,20.12,64,130.9,132.6,0,35,35
2018-12-09 01:11:18.0370,172.8,61,35,35.3,180,20.13,3,734,114.9,27.5,35,35
2018-12-09 01:11:18.2870,172.8,61,35,35.3,180,20.11,4,734,114.9,28,35,35
2018-12-09 01:11:18.5370,172.8,61.1,35.25,35.36,180,20.12,65,87170,87160,0,35,35
2018-12-09 01:11:18.7870,172.8,61.1,35.25,35.36,180,20.13,66,1500,1500,0,35,35
2018-12-09 01:11:19.0370,172.8,61.1,35.25,35.36,180,20.13,1,734,114.9,29.5,35,35
2018-12-09 01:11:19.2870,172.8,61.1,35.25,35.36,180,20.13,2,734,114.9,29.5,35,35
2018-12-09 01:11:19.5371,172.8,61.1,35.25,35.36,179.9,20.12,65,87180,87170,0,35,35
2018-12-09 01:11:19.7871,172.8,61.1,35.25,35.36,180,20.13,51,3.75,3.73,0,35,35
2018-12-09 01:11:20.0371,172.8,61.1,35.25,35.36,180.1,20.12,63,50,50,0,35,35
2018-12-09 01:11:20.2871,172.8,61.2,35.25,35.42,180.1,20.1,67,41.1,40,0,35,35
2018-12-09 01:11:20.5370,172.8,61.2,35.5,35.42,179.9,20.12,52,3.75,3.73,0,35,35
2018-12-09 01:11:20.7870,172.8,61.2,35.5,35.42,180,20.12,6,87160,41.1,3.7,35,35
2018-12-09 01:11:21.0370,172.8,61.2,35.5,35.42,179.9,20.13,7,87140,40,3.8,35,35
2018-12-09 01:11:21.2870,172.8,61.2,35.5,35.42,180,20.12,1,734.5,114.6,29.5,35.5,35
2018-12-09 01:11:21.5370,172.8,61.2,35.5,35.42,180,20.13,2,734.1,114.9,30,35.5,35.5
2018-12-09 01:11:21.7870,172.8,61.2,35.5,35.42,180,20.12,61,738,732.6,0,35.5,35.5
2018-12-09 01:11:22.0370,172.8,61.2,35.5,35.42,180,20.12,62,425,425,0,35.5,35.5
2018-12-09 01:11:22.2870,172.8,61.2,35.5,35.42,179.9,20.12,64,130.8,132.4,0,35.5,35.5
2018-12-09 01:11:22.5370,172.8,61.2,35.5,35.42,179.9,20.12,3,734.5,114.6,27.5,35.5,35.5
2018-12-09 01:11:22.7870,172.8,61.2,35.5,35.42,179.9,20.12,4,734.1,114.9,28,35.5,35.5
2018-12-09 01:11:23.0370,172.8,61.2,35.5,35.42,180,20.13,65,87170,87160,0,35.5,35.5
2018-12-09 01:11:23.2871,172.8,61.2,35.5,35.42,180,20.12,66,1510,1510,0,35.5,35.5
2018-12-09 01:11:23.5371,172.8,61.2,35.5,35.42,179.9,20.13,1,734.5,114.6,29.5,35.5,35.5
2018-12-09 01:11:23.7871,172.8,61.2,35.5,35.42,179.9,20.1,2,734.1,114.9,30,35.5,35.5
2018-12-09 01:11:24.0371,172.8,61.2,35.5,35.42,180,20.13,65,87160,87150,0,35.5,35.5
2018-12-09 01:11:24.2871,172.8,61.2,35.5,35.42,179.9,20.13,51,3.76,3.73,0,35.5,35.5
2018-12-09 01:11:24.5371,172.8,61.2,35.5,35.42,180,20.09,63,50,50,0,35.5,35.5
2018-12-09 01:11:24.7871,172.8,61.2,35.5,35.42,180,20.12,67,41.2,40,0,35.5,35.5
2018-12-09 01:11:25.0371,172.8,61.2,35.5,35.42,179.9,20.17,52,3.75,3.73,0,35.5,35.5
2018-12-09 01:11:25.2871,172.8,61.2,35.5,35.42,179.9,20.14,6,87170,41.2,3.7,35.5,35.5
2018-12-09 01:11:25.5371,172.8,61.2,35.5,35.42,180,20.13,7,87170,40,3.8,35.5,35.5
2018-12-09 01:11:25.7871,172.8,61.2,35.5,35.42,179.9,20.12,1,734.5,114.6,29.5,35.5,35.5
2018-12-09 01:11:26.0371,172.8,61.2,35.5,35.42,180,20.13,2,734.1,114.9,30,35.5,35.5
2018-12-09 01:11:26.2871,172.8,61.2,35.5,35.42,180,20.12,61,738.1,732.9,0,35.5,35.5
2018-12-09 01:11:26.5371,172.8,61.2,35.5,35.42,180,20.13,62,425,425,0,35.5,35.5
2018-12-09 01:11:26.7871,172.8,61.3,35.5,35.47,180,20.18,64,131.1,132.7,0,35.5,35.5
2018-12-09 01:11:27.0371,172.8,61.3,35.5,35.47,180,20.12,3,734.5,114.6,27.5,35.5,35.5
2018-12-09 01:11:27.2871,172.8,61.3,35.5,35.47,180,20.13,4,734.1,114.9,28,35.5,35.5
2018-12-09 01:11:27.5371,172.8,61.3,35.5,35.47,180,20.14,65,87170,87160,0,35.5,35.5
2018-12-09 01:11:27.7871,172.8,61.3,35.5,35.47,180,20.12,66,1500,1500,0,35.5,35.5
2018-12-09 01:11:28.0371,172.8,61.3,35.5,35.47,179.9,20.13,1,734.5,114.6,29.5,35.5,35.5
2018-12-09 01:11:28.2871,172.8,61.3,35.5,35.47,180,20.12,2,734.1,114.9,30,35.5,35.5
2018-12-09 01:11:28.5371,172.8,61.3,35.5,35.47,180,20.12,65,87180,87170,0,35.5,35.5
2018-12-09 01:11:28.7871,172.8,61.3,35.5,35.47,179.9,20.13,51,3.75,3.73,0,35.5,35.5
2018-12-09 01:11:29.0371,172.8,61.3,35.5,35.47,180,20.12,63,50,50,0,35.5,35.5
2018-12-09 01:11:29.2871,172.8,61.4,35.5,35.53,180,20.13,67,41.2,40.1,0,35.5,35.5
2018-12-09 01:11:29.5371,172.8,61.4,35.5,35.53,180.1,20.13,52,3.75,3.73,0,35.5,35.5
2018-12-09 01:11:29.7871,172.8,61.4,35.5,35.53,180.1,20.12,6,87170,41.2,3.7,35.5,35.5
2018-12-09 01:11:30.0371,172.8,61.4,35.5,35.53,179.9,20.12,7,87150,40.1,3.8,35.5,35.5
2018-12-09 01:11:30.2871,172.8,61.4,35.5,35.53,179.9,20.12,1,734.4,114.6,29.5,35.5,35.5
2018-12-09 01:11:30.5371,172.8,61.4,35.5,35.53,179.9,20.12,2,734.5,114.9,30,35.5,35.5
2018-12-09 01:11:30.7871,172.8,61.4,35.5,35.53,179.9,20.12,61,738.4,733,0,35.5,35.5
2018-12-09 01:11:31.0371,172.8,61.4,35.5,35.53,180,20.12,62,425,425,0,35.5,35.5
2018-12-09 01:11:31.2871,172.8,61.4,35.5,35.53,180,20.12,64,130.8,132.4,0,35.5,35.5
2018-12-09 01:11:31.5371,172.8,61.4,35.5,35.53,180,20.12,3,734.4,114.6,27.5,35.5,35.5
2018-12-09 01:11:31.7871,172.8,61.4,35.5,35.53,180,20.13,4,734.5,114.9,28,35.5,35.5
2018-12-09 01:11:32.0371,172.8,61.4,35.5,35.53,179.8,20.12,65,87170,87170,0,35.5,35.5
2018-12-09 01:11:32.2871,172.8,61.4,35.5,35.53,179.9,20.12,66,1480,1480,0,35.5,35.5
2018-12-09 01:11:32.5371,172.8,61.4,35.5,35.53,180,20.11,1,734.4,114.6,29.5,35.5,35.5
2018-12-09 01:11:32.7871,172.8,61.4,35.5,35.53,180.1,20.15,2,734.5,114.9,30,35.5,35.5
2018-12-09 01:11:33.0371,172.8,61.4,35.5,35.53,180.1,20.13,65,87160,87160,0,35.5,35.5
2018-12-09 01:11:33.2871,172.8,61.4,35.5,35.53,180,20.12,51,3.75,3.73,0,35.5,35.5
2018-12-09 01:11:33.5371,172.8,61.5,35.5,35.59,180,20.12,63,50,50,0,35.5,35.5
2018-12-09 01:11:33.7871,172.8,61.5,35.5,35.59,180,20.12,67,41.3,40.1,0,35.5,35.5
2018-12-09 01:11:34.0371,172.8,61.5,35.5,35.59,180,20.12,52,3.75,3.73,0,35.5,35.5
2018-12-09 01:11:34.2871,172.8,61.5,35.5,35.59,179.9,20.12,6,87150,41.3,3.7,35.5,35.5
2018-12-09 01:11:34.5371,172.8,61.5,35.5,35.59,180,20.12,7,87150,40.2,3.8,35.5,35.5
2018-12-09 01:11:34.7871,172.8,61.8,35.5,35.76,180,20.13,1,734.4,114.6,29.5,35.5,35.5
2018-12-09 01:11:35.0371,172.8,61.8,35.5,35.76,179.9,20.12,2,734.5,114.9,30,35.5,35.5
2018-12-09 01:11:35.2871,172.8,61.8,35.5,35.76,180,20.13,61,738.7,733.2,0,35.5,35.5
2018-12-09 01:11:35.5371,172.8,61.8,35.5,35.76,180,20.13,62,425,425,0,35.5,35.5
2018-12-09 01:11:35.7871,172.8,61.8,35.5,35.76,180,20.13,64,130.8,132.4,0,35.5,35.5
2018-12-09 01:11:36.0371,172.8,61.8,35.5,35.76,180.1,20.13,3,734.9,114.6,27.5,35.5,35.5
2018-12-09 01:11:36.2871,172.8,61.8,35.5,35.76,180,20.12,4,734.7,114.9,28,35.5,35.5
2018-12-09 01:11:36.5371,172.8,61.8,35.5,35.76,179.9,20.14,65,87160,87160,0,35.5,35.5
2018-12-09 01:11:36.7872,172.8,61.8,35.5,35.76,179.9,20.15,66,1500,1500,0,35.5,35.5
2018-12-09 01:11:37.0372,172.8,61.8,35.5,35.76,180,20.12,1,734.9,114.6,29.5,35.5,35.5
2018-12-09 01:11:37.2872,172.8,61.8,35.75,35.76,180,20.12,2,734.7,114.9,29.5,35.5,35.5
2018-12-09 01:11:37.5372,172.8,61.8,35.75,35.76,180,20.12,65,87180,87170,0,35.5,35.5
2018-12-09 01:11:37.7872,172.8,61.8,35.75,35.76,180,20.13,51,3.76,3.74,0,35.5,35.5
2018-12-09 01:11:38.0372,172.8,61.8,35.75,35.76,179.9,20.12,63,50,50,0,35.5,35.5
2018-12-09 01:11:38.2872,172.8,62,35.75,35.88,179.9,20.12,67,41.3,40.2,0,35.5,35.5
2018-12-09 01:11:38.5372,172.8,62,35.75,35.88,180,20.12,52,3.76,3.73,0,35.5,35.5
2018-12-09 01:11:38.7872,172.8,62,36,35.88,179.9,20.12,6,87180,41.3,3.7,35.5,35.5
2018-12-09 01:11:39.0372,172.8,62,36,35.88,179.9,20.15,7,87170,40.2,3.8,35.5,35.5
2018-12-09 01:11:39.2872,172.8,62,36,35.88,180,20.12,1,734.9,114.6,29.5,35.5,35.5
2018-12-09 01:11:39.5372,172.8,62,36,35.88,180,20.13,2,734.7,114.9,29.5,35.5,35.5
2018-12-09 01:11:39.7872,172.8,62,36,35.88,179.9,20.13,61,738.7,733.4,0,35.5,35.5
2018-12-09 01:11:40.0372,172.8,62,36,35.88,179.9,20.12,62,425,425,0,35.5,35.5
2018-12-09 01:11:40.2872,172.8,62,36,35.88,179.9,20.1,64,131.2,132.9,0,35.5,35.5
2018-12-09 01:11:40.5372,172.8,62,36,35.88,180,20.13,3,734.9,114.6,27.5,35.5,35.5
2018-12-09 01:11:40.7872,172.8,62,36,35.88,180,20.14,4,734.7,114.9,28,35.5,35.5
2018-12-09 01:11:41.0372,172.8,62,36,35.88,179.9,20.12,65,87180,87170,0,35.5,35.5
2018-12-09 01:11:41.2872,172.8,62,36,35.88,180,20.13,66,1480,1480,0,35.5,35.5
2018-12-09 01:11:41.5373,172.8,62,36,35.88,179.9,20.13,1,734.9,114.6,29.5,35.5,35.5
2018-12-09 01:11:41.7873,172.8,62,36,35.88,180,20.12,2,734.7,114.9,29.5,35.5,35.5
2018-12-09 01:11:42.0373,172.8,62,36,35.88,180,20.13,65,87190,87180,0,35.5,35.5
2018-12-09 01:11:42.2873,172.8,62,36,35.88,180,20.13,51,3.76,3.74,0,35.5,35.5
2018-12-09 01:11:42.5373,172.8,62,36,35.88,180,20.13,63,50,50,0,35.5,35.5
2018-12-09 01:11:42.7873,172.8,62,36,35.88,179.9,20.12,67,41.4,40.2,0,35.5,35.5
2018-12-09 01:11:43.0372,172.8,62,36,35.88,179.9,20.12,52,3.76,3.73,0,35.5,35.5
2018-12-09 01:11:43.2872,172.8,62,36,35.88,180,20.13,6,87180,41.4,3.7,36,36
2018-12-09 01:11:43.5372,172.8,62,36,35.88,179.9,20.12,7,87170,40.3,3.8,36,36
2018-12-09 01:11:43.7872,172.8,62.1,36,35.94,180,20.13,1,735,114.6,29.5,36,36
2018-12-09 01:11:44.0373,172.8,62.1,36,35.94,180,20.12,2,735.1,114.6,30,36,36
2018-12-09 01:11:44.2873,172.8,62.1,36,35.94,180,20.12,61,738.8,733.5,0,36,36
2018-12-09 01:11:44.5373,172.8,62.1,36,35.94,180,20.12,62,425,425,0,36,36
2018-12-09 01:11:44.7873,172.8,62.1,36,35.94,179.9,20.13,64,131.2,132.8,0,36,36
2018-12-09 01:11:45.0373,172.8,62.1,36,35.94,180,20.12,3,735,114.6,27.5,36,36
2018-12-09 01:11:45.2873,172.8,62.1,36,35.94,180,20.12,4,735.1,114.6,28,36,36
2018-12-09 01:11:45.5373,172.8,62.1,36,35.94,180,20.12,65,87170,87160,0,36,36
2018-12-09 01:11:45.7873,172.8,62.1,36,35.94,180,20.1,66,1480,1480,0,36,36
2018-12-09 01:11:46.0373,172.8,62.1,36,35.94,179.9,20.12,1,735,114.6,29.5,36,36
2018-12-09 01:11:46.2873,172.8,62.1,36,35.94,179.9,20.15,2,735.1,114.6,30,36,36
2018-12-09 01:11:46.5373,172.8,62.2,36,36,180,20.11,65,87170,87160,0,36,36
2018-12-09 01:11:46.7873,172.8,62.2,36,36,179.9,20.11,51,3.76,3.74,0,36,36
2018-12-09 01:11:47.0373,172.8,62.2,36,36,180.1,20.13,63,50,50,0,36,36
2018-12-09 01:11:47.2872,172.8,62.2,36,36,180,20.12,67,41.4,40.3,0,36,36
2018-12-09 01:11:47.5372,172.8,62.2,36,36,179.9,20.12,52,3.76,3.74,0,36,36
2018-12-09 01:11:47.7872,172.8,62.2,36,36,179.9,20.12,6,87170,41.4,3.7,36,36
2018-12-09 01:11:48.0373,172.8,62.2,36,36,180,20.12,7,87170,40.3,3.8,36,36
2018-12-09 01:11:48.2873,172.8,62.2,36,36,179.9,20.13,1,735,114.6,29.5,36,36
2018-12-09 01:11:48.5373,172.8,62.2,36,36,180,20.13,2,735.1,114.6,30,36,36
2018-12-09 01:11:48.7873,172.8,62.2,36,36,180,20.11,61,739.1,733.6,0,36,36
2018-12-09 01:11:49.0373,172.8,62.2,36,36,179.9,20.12,62,425,425,0,36,36
2018-12-09 01:11:49.2873,172.8,62.2,36,36,179.9,20.11,64,131.3,132.9,0,36,36
2018-12-09 01:11:49.5373,172.8,62.2,36,36,179.9,20.12,3,735,114.6,27.5,36,36
2018-12-09 01:11:49.7873,172.8,62.2,36,36,180,20.12,4,735.1,114.6,28,36,36
2018-12-09 01:11:50.0373,172.8,62.2,36,36,180,20.19,65,87180,87180,0,36,36
2018-12-09 01:11:50.2874,172.8,62.2,36,36,180,20.13,66,1460,1470,0,36,36
2018-12-09 01:11:50.5374,172.8,62.2,36,36,180,20.12,1,735.5,114.5,29.5,36,36
2018-12-09 01:11:50.7874,172.8,62.2,36,36,180,20.13,2,735.3,114.6,30,36,36
2018-12-09 01:11:51.0374,172.8,62.2,36,36,179.9,20.13,65,87180,87170,0,36,36
2018-12-09 01:11:51.2874,172.8,62.2,36,36,180,20.12,51,3.76,3.74,0,36,36
2018-12-09 01:11:51.5373,172.8,62.5,36,36.17,180,20.12,63,50,50,0,36,36
2018-12-09 01:11:51.7873,172.8,62.5,36,36.17,180,20.13,67,41.4,40.3,0,36,36
2018-12-09 01:11:52.0373,172.8,62.5,36,36.17,180,20.12,52,3.76,3.73,0,36,36
2018-12-09 01:11:52.2873,172.8,62.5,36,36.17,179.9,20.1,6,87180,41.5,3.7,36,36
2018-12-09 01:11:52.5373,172.8,62.5,36,36.17,180,20.12,7,87180,40.4,3.8,36,36
2018-12-09 01:11:52.7873,172.8,62.5,36,36.17,180,20.11,1,735.5,114.5,29.5,36,36
2018-12-09 01:11:53.0373,172.8,62.5,36,36.17,180,20.12,2,735.3,114.6,30,36,36
2018-12-09 01:11:53.2873,172.8,62.5,36,36.17,180,20.11,61,739.2,733.9,0,36,36
2018-12-09 01:11:53.5373,172.8,62.5,36,36.17,180,20.11,62,425,425,0,36,36
2018-12-09 01:11:53.7873,172.8,62.5,36,36.17,180,20.12,64,131.1,132.7,0,36,36
2018-12-09 01:11:54.0373,172.8,62.5,36,36.17,179.9,20.12,3,735.5,114.5,27.5,36,36
2018-12-09 01:11:54.2873,172.8,62.5,36,36.17,180,20.12,4,735.3,114.6,28,36,36
2018-12-09 01:11:54.5373,172.8,62.5,36,36.17,180,20.12,65,87180,87180,0,36,36
2018-12-09 01:11:54.7873,172.8,62.5,36,36.17,179.9,20.12,66,1480,1480,0,36,36
2018-12-09 01:11:55.0373,172.8,62.5,36,36.17,180,20.1,1,735.5,114.5,29.5,36,36
2018-12-09 01:11:55.2874,172.8,62.5,36,36.17,180,20.12,2,735.3,114.6,30,36,36
2018-12-09 01:11:55.5374,172.8,62.6,36,36.23,179.9,20.12,65,87180,87170,0,36,36
2018-12-09 01:11:55.7874,172.8,62.6,36,36.23,180,20.11,51,3.76,3.74,0,36,36
2018-12-09 01:11:56.0374,172.8,62.6,36,36.23,179.9,20.12,63,50,50,0,36,36
2018-12-09 01:11:56.2874,172.8,62.6,36.25,36.23,180,20.12,67,41.5,40.4,0,36,36
2018-12-09 01:11:56.5374,172.8,62.6,36.25,36.23,180,20.12,52,3.76,3.73,0,36,36
2018-12-09 01:11:56.7874,172.8,62.6,36.25,36.23,180.1,20.12,6,87190,41.5,3.7,36,36
2018-12-09 01:11:57.0374,172.8,62.6,36.25,36.23,180,20.11,7,87180,40.4,3.8,36,36
2018-12-09 01:11:57.2874,172.8,62.6,36.25,36.23,179.9,20.13,1,735.5,114.5,29.5,36,36
2018-12-09 01:11:57.5374,172.8,62.6,36.5,36.23,180,20.13,2,735.3,114.6,30,36,36
2018-12-09 01:11:57.7874,172.8,62.6,36.5,36.23,180,20.13,61,739.4,734.1,0,36.5,36.5
2018-12-09 01:11:58.0374,172.8,62.6,36.5,36.23,180.1,20.12,62,425,425,0,36.5,36.5
2018-12-09 01:11:58.2874,172.8,62.6,36.5,36.23,180,20.12,64,131,132.6,0,36.5,36.5
2018-12-09 01:11:58.5374,172.8,62.6,36.5,36.23,179.9,20.14,3,735.9,114.5,27.5,36.5,36.5
2018-12-09 01:11:58.7874,172.8,62.6,36.5,36.23,180,20.11,4,735.5,114.6,28,36.5,36.5
2018-12-09 01:11:59.0374,172.8,62.6,36.5,36.23,180,20.1,65,87180,87170,0,36.5,36.5
2018-12-09 01:11:59.2874,172.8,62.6,36.5,36.23,180,20.14,66,1460,1460,0,36.5,36.5
2018-12-09 01:11:59.5374,172.8,62.6,36.5,36.23,180,20.12,1,735.9,114.5,29.5,36.5,36.5
2018-12-09 01:11:59.7874,172.8,62.6,36.5,36.23,180,20.12,2,735.5,114.6,30,36.5,36.5
2018-12-09 01:12:00.0374,172.8,62.6,36.5,36.23,180,20.12,65,87170,87160,0,36.5,36.5
2018-12-09 01:12:00.2874,172.8,62.6,36.5,36.23,179.9,20.13,51,3.76,3.74,0,36.5,36.5
2018-12-09 01:12:00.5374,172.8,63.1,36.5,36.52,180,20.12,63,50,50,0,36.5,36.5
2018-12-09 01:12:00.7874,172.8,63.1,36.5,36.52,180,20.13,67,41.5,40.4,0,36.5,36.5
2018-12-09 01:12:01.0374,172.8,63.1,36.5,36.52,180,20.12,52,3.76,3.74,0,36.5,36.5
2018-12-09 01:12:01.2874,172.8,63.1,36.5,36.52,180,20.13,6,87160,41.5,3.7,36.5,36.5
2018-12-09 01:12:01.5374,172.8,63.1,36.5,36.52,180,20.12,7,87160,40.4,3.8,36.5,36.5
2018-12-09 01:12:01.7874,172.8,63.1,36.5,36.52,179.9,20.1,1,735.9,114.5,29.5,36.5,36.5
2018-12-09 01:12:02.0374,172.8,63.1,36.5,36.52,179.9,20.12,2,735.5,114.6,30,36.5,36.5
2018-12-09 01:12:02.2875,172.8,63.1,36.5,36.52,180,20.11,61,739.7,734.3,0,36.5,36.5
2018-12-09 01:12:02.5375,172.8,63.1,36.5,36.52,180.1,20.12,62,425,425,0,36.5,36.5
2018-12-09 01:12:02.7874,172.8,63.1,36.5,36.52,180,20.1,64,131,132.7,0,36.5,36.5
2018-12-09 01:12:03.0374,172.8,63.1,36.5,36.52,180,20.12,3,735.9,114.5,27.5,36.5,36.5
2018-12-09 01:12:03.2874,172.8,63.1,36.5,36.52,180,20.12,4,735.5,114.6,28,36.5,36.5
2018-12-09 01:12:03.5374,172.8,63.1,36.5,36.52,179.9,20.12,65,87180,87170,0,36.5,36.5
2018-12-09 01:12:03.7875,172.8,63.1,36.5,36.52,179.9,20.12,66,1470,1470,0,36.5,36.5
2018-12-09 01:12:04.0375,172.8,63.1,36.5,36.52,180,20.12,1,735.9,114.5,29.5,36.5,36.5
2018-12-09 01:12:04.2875,172.8,63.2,36.5,36.57,180,20.12,2,735.5,114.6,30,36.5,36.5
2018-12-09 01:12:04.5375,172.8,63.2,36.5,36.57,180,20.11,65,87170,87160,0,36.5,36.5
2018-12-09 01:12:04.7875,172.8,63.2,36.5,36.57,179.9,20.14,51,3.76,3.74,0,36.5,36.5
2018-12-09 01:12:05.0375,172.8,63.2,36.5,36.57,179.9,20.13,63,50,50,0,36.5,36.5
2018-12-09 01:12:05.2875,172.8,63.2,36.5,36.57,180,20.12,67,41.6,40.5,0,36.5,36.5
2018-12-09 01:12:05.5375,172.8,63.2,36.5,36.57,180,20.12,52,3.76,3.74,0,36.5,36.5
2018-12-09 01:12:05.7875,172.8,63.2,36.5,36.57,180.1,20.12,6,87180,41.6,3.7,36.5,36.5
2018-12-09 01:12:06.0376,172.8,63.2,36.5,36.57,180,20.12,7,87180,40.5,3.8,36.5,36.5
2018-12-09 01:12:06.2876,172.8,63.2,36.5,36.57,180,20.12,1,735.8,114.5,29.5,36.5,36.5
2018-12-09 01:12:06.5375,172.8,63.2,36.5,36.57,180,20.12,2,736,114.5,30,36.5,36.5
2018-12-09 01:12:06.7875,172.8,63.2,36.5,36.57,179.9,20.12,61,739.7,734.5,0,36.5,36.5
2018-12-09 01:12:07.0375,172.8,63.2,36.5,36.57,180,20.17,62,425,425,0,36.5,36.5
2018-12-09 01:12:07.2875,172.8,63.2,36.5,36.57,180.1,20.12,64,131,132.6,0,36.5,36.5
2018-12-09 01:12:07.5375,172.8,63.2,36.5,36.57,180,20.12,3,735.8,114.5,27.5,36.5,36.5
2018-12-09 01:12:07.7875,172.8,63.2,36.5,36.57,180,20.09,4,736,114.5,28,36.5,36.5
2018-12-09 01:12:08.0375,172.8,63.2,36.5,36.57,179.9,20.12,65,87180,87180,0,36.5,36.5
2018-12-09 01:12:08.2875,172.8,63.2,36.5,36.57,180,20.13,66,1470,1460,0,36.5,36.5
2018-12-09 01:12:08.5375,172.8,63.2,36.5,36.57,180,20.12,1,735.8,114.5,29.5,36.5,36.5
2018-12-09 01:12:08.7875,172.8,63.2,36.5,36.57,180.1,20.12,2,736,114.5,30,36.5,36.5
2018-12-09 01:12:09.0375,172.8,63.2,36.5,36.57,180.1,20.13,65,87190,87180,0,36.5,36.5
2018-12-09 01:12:09.2875,172.8,63.2,36.5,36.57,180,20.12,51,3.76,3.74,0,36.5,36.5
2018-12-09 01:12:09.5376,172.8,63.3,36.5,36.63,180,20.12,63,50,50,0,36.5,36.5
2018-12-09 01:12:09.7876,172.8,63.3,36.5,36.63,179.9,20.13,67,41.6,40.5,0,36.5,36.5
2018-12-09 01:12:10.0376,172.8,63.3,36.5,36.63,180,20.15,52,3.76,3.74,0,36.5,36.5
2018-12-09 01:12:10.2876,172.8,63.3,36.5,36.63,180,20.12,6,87170,41.6,3.7,36.5,36.5
2018-12-09 01:12:10.5376,172.8,63.3,36.5,36.63,180,20.13,7,87180,40.5,3.8,36.5,36.5
2018-12-09 01:12:10.7876,172.8,63.3,36.5,36.63,179.9,20.13,1,735.8,114.5,29.5,36.5,36.5
2018-12-09 01:12:11.0376,172.8,63.3,36.5,36.63,179.9,20.13,2,736,114.5,30,36.5,36.5
2018-12-09 01:12:11.2875,172.8,63.3,36.5,36.63,180,20.12,61,740,734.6,0,36.5,36.5
2018-12-09 01:12:11.5375,172.8,63.3,36.5,36.63,180,20.13,62,425,425,0,36.5,36.5
2018-12-09 01:12:11.7875,172.8,63.3,36.5,36.63,180,20.12,64,131.2,132.8,0,36.5,36.5
2018-12-09 01:12:12.0375,172.8,63.3,36.5,36.63,180,20.12,3,736.2,114.5,27.5,36.5,36.5
2018-12-09 01:12:12.2875,172.8,63.3,36.5,36.63,180,20.11,4,736.2,114.5,28,36.5,36.5
2018-12-09 01:12:12.5375,172.8,63.3,36.5,36.63,180,20.12,65,87190,87180,0,36.5,36.5
2018-12-09 01:12:12.7875,172.8,63.3,36.5,36.63,180,20.12,66,1470,1470,0,36.5,36.5
2018-12-09 01:12:13.0376,172.8,63.3,36.5,36.63,179.9,20.11,1,736.2,114.5,29.5,36.5,36.5
2018-12-09 01:12:13.2876,172.8,63.3,36.5,36.63,180,20.12,2,736.2,114.5,30,36.5,36.5
2018-12-09 01:12:13.5376,172.8,63.4,36.5,36.69,180,20.12,65,87170,87170,0,36.5,36.5
2018-12-09 01:12:13.7876,172.8,63.4,36.5,36.69,180,20.13,51,3.76,3.74,0,36.5,36.5
2018-12-09 01:12:14.0376,172.8,63.4,36.5,36.69,179.9,20.12,63,50,50,0,36.5,36.5
2018-12-09 01:12:14.2876,172.8,63.4,36.5,36.69,179.9,20.14,67,41.7,40.5,0,36.5,36.5
2018-12-09 01:12:14.5376,172.8,63.4,36.5,36.69,180,20.13,52,3.76,3.74,0,36.5,36.5
2018-12-09 01:12:14.7876,172.8,63.4,36.5,36.69,180,20.12,6,87180,41.7,3.7,36.5,36.5
2018-12-09 01:12:15.0376,172.8,63.4,36.5,36.69,180.1,20.12,7,87180,40.5,3.8,36.5,36.5
2018-12-09 01:12:15.2876,172.8,63.4,36.5,36.69,180,20.12,1,736.2,114.5,29.5,36.5,36.5
2018-12-09 01:12:15.5376,172.8,63.4,37,36.69,179.9,20.12,2,736.2,114.5,30,36.5,36.5
2018-12-09 01:12:15.7876,172.8,63.4,37,36.69,179.9,20.12,61,740.1,734.8,0,36.5,36.5
2018-12-09 01:12:16.0376,172.8,63.4,37,36.69,180,20.09,62,425,425,0,36.5,36.5
2018-12-09 01:12:16.2877,172.8,63.4,37,36.69,179.9,20.13,64,131.1,132.7,0,36.5,36.5
2018-12-09 01:12:16.5377,172.8,63.4,37,36.69,180,20.12,3,736.2,114.5,27.5,36.5,36.5
2018-12-09 01:12:16.7877,172.8,63.4,37,36.69,180,20.12,4,736.2,114.5,28,36.5,36.5
2018-12-09 01:12:17.0377,172.8,63.4,37,36.69,179.9,20.13,65,87180,87170,0,36.5,36.5
2018-12-09 01:12:17.2876,172.8,63.5,37,36.75,180,20.12,66,1460,1450,0,36.5,36.5
2018-12-09 01:12:17.5376,172.8,63.6,37,36.81,180,20.12,1,736.2,114.5,29.5,36.5,36.5
2018-12-09 01:12:17.7876,172.8,63.6,37,36.81,180.1,20.11,2,736.2,114.5,30,36.5,36.5
2018-12-09 01:12:18.0376,172.8,63.6,37,36.81,180,20.12,65,87170,87160,0,36.5,36.5
2018-12-09 01:12:18.2876,172.8,63.6,37,36.81,180,20.17,51,3.76,3.74,0,36.5,36.5
2018-12-09 01:12:18.5376,172.8,63.8,37,36.92,179.9,20.18,63,50,50,0,36.5,36.5
2018-12-09 01:12:18.7876,172.8,63.8,37,36.92,180,20.13,67,41.7,40.6,0,36.5,36.5
2018-12-09 01:12:19.0376,172.8,63.8,37,36.92,179.9,20.12,52,3.76,3.74,0,36.5,36.5
2018-12-09 01:12:19.2876,172.8,63.8,37,36.92,179.9,20.12,6,87160,41.7,3.7,37,36.5
2018-12-09 01:12:19.5376,172.8,63.8,37,36.92,180,20.12,7,87150,40.6,3.8,37,37
2018-12-09 01:12:19.7876,172.8,63.8,37,36.92,180,20.12,1,736.6,114.4,29.5,37,37
2018-12-09 01:12:20.0376,172.8,63.8,37,36.92,180,20.12,2,736.4,114.4,30,37,37
2018-12-09 01:12:20.2876,172.8,63.8,37,36.92,179.9,20.12,61,740.3,735,0,37,37
2018-12-09 01:12:20.5377,172.8,63.8,37,36.92,180,20.12,62,425,425,0,37,37
2018-12-09 01:12:20.7877,172.8,63.8,37,36.92,179.9,20.13,64,131.2,132.8,0,37,37
2018-12-09 01:12:21.0377,172.8,63.8,37,36.92,180,20.13,3,736.6,114.4,27.5,37,37
2018-12-09 01:12:21.2877,172.8,63.8,37,36.92,180,20.11,4,736.4,114.4,28,37,37
2018-12-09 01:12:21.5377,172.8,63.8,37,36.92,180,20.12,65,87170,87170,0,37,37
2018-12-09 01:12:21.7877,172.8,63.8,37,36.92,179.9,20.12,66,1460,1460,0,37,37
2018-12-09 01:12:22.0377,172.8,63.8,37,36.92,179.9,20.11,1,736.6,114.4,29.5,37,37
2018-12-09 01:12:22.2877,172.8,64,37,37.04,179.9,20.12,2,736.4,114.4,30,37,37
2018-12-09 01:12:22.5377,172.8,64,37,37.04,180,20.12,65,87160,87160,0,37,37
2018-12-09 01:12:22.7877,172.8,64,37,37.04,180.1,20.18,51,3.76,3.74,0,37,37
2018-12-09 01:12:23.0377,172.8,64,37,37.04,179.9,20.12,63,50,50,0,37,37
2018-12-09 01:12:23.2877,172.8,64,37,37.04,180,20.13,67,41.7,40.6,0,37,37
2018-12-09 01:12:23.5377,172.8,64,37,37.04,180,20.12,52,3.77,3.74,0,37,37
2018-12-09 01:12:23.7877,172.8,64,37,37.04,179.9,20.05,6,87160,41.7,3.7,37,37
2018-12-09 01:12:24.0377,172.8,64,37,37.04,180,20.12,7,87170,40.6,3.8,37,37
2018-12-09 01:12:24.2878,172.8,64,37,37.04,179.9,20.12,1,736.6,114.4,29.5,37,37
2018-12-09 01:12:24.5378,172.8,64,37,37.04,180,20.13,2,736.4,114.4,30,37,37
2018-12-09 01:12:24.7878,172.8,64,37,37.04,180,20.12,61,740.5,735.1,0,37,37
2018-12-09 01:12:25.0378,172.8,64,37,37.04,180,20.12,62,425,425,0,37,37
2018-12-09 01:12:25.2877,172.8,64,37,37.04,179.9,20.11,64,130.9,132.5,0,37,37
2018-12-09 01:12:25.5377,172.8,64,37,37.04,180,20.12,3,736.6,114.4,27.5,37,37
2018-12-09 01:12:25.7876,172.8,64,37,37.04,180,20.12,4,736.4,114.4,28,37,37
2018-12-09 01:12:26.0376,172.8,64,37,37.04,179.9,20.11,65,87160,87160,0,37,37
2018-12-09 01:12:26.2877,172.8,64,37,37.04,179.9,20.13,66,1470,1470,0,37,37
2018-12-09 01:12:26.5377,172.8,64,37,37.04,180,20.13,1,736.6,114.4,29.5,37,37
2018-12-09 01:12:26.7877,172.8,64,37,37.04,180,20.13,2,736.4,114.4,30,37,37
2018-12-09 01:12:27.0377,172.8,64,37,37.04,180,20.12,65,87180,87170,0,37,37
2018-12-09 01:12:27.2877,172.8,64,37,37.04,180,20.13,51,3.77,3.74,0,37,37
2018-12-09 01:12:27.5378,172.8,64.1,37,37.09,180,20.13,63,50,50,0,37,37
2018-12-09 01:12:27.7878,172.8,64.1,37,37.09,179.9,20.12,67,41.8,40.6,0,37,37
2018-12-09 01:12:28.0378,172.8,64.1,37,37.09,179.9,20.12,52,3.77,3.74,0,37,37
2018-12-09 01:12:28.2878,172.8,64.1,37,37.09,179.9,20.12,6,87170,41.8,3.7,37,37
2018-12-09 01:12:28.5378,172.8,64.1,37,37.09,179.9,20.12,7,87170,40.6,3.8,37,37
2018-12-09 01:12:28.7878,172.8,64.1,37,37.09,180.1,20.14,1,736.6,114.4,29.5,37,37
2018-12-09 01:12:29.0378,172.8,64.1,37,37.09,180,20.13,2,736.7,114.4,30,37,37
2018-12-09 01:12:29.2878,172.8,64.1,37,37.09,179.9,20.12,61,740.6,735.2,0,37,37
2018-12-09 01:12:29.5378,172.8,64.1,37,37.09,180,20.12,62,425,425,0,37,37
2018-12-09 01:12:29.7877,172.8,64.1,37,37.09,180.1,20.07,64,131,132.6,0,37,37
2018-12-09 01:12:30.0377,172.8,64.1,37,37.09,180,20.13,3,736.6,114.4,27.5,37,37
2018-12-09 01:12:30.2877,172.8,64.1,37,37.09,180,20.12,4,736.7,114.4,28,37,37
2018-12-09 01:12:30.5377,172.8,64.2,37,37.15,179.9,20.12,65,87180,87180,0,37,37
2018-12-09 01:12:30.7877,172.8,64.2,37,37.15,179.9,20.11,66,1470,1470,0,37,37
2018-12-09 01:12:31.0377,172.8,64.2,37,37.15,180,20.12,1,736.6,114.4,29.5,37,37
2018-12-09 01:12:31.2878,172.8,64.2,37,37.15,180,20.12,2,736.7,114.4,30,37,37
2018-12-09 01:12:31.5378,172.8,64.2,37,37.15,180,20.1,65,87170,87170,0,37,37
2018-12-09 01:12:31.7879,172.8,64.2,37,37.15,180,20.13,51,3.77,3.74,0,37,37
2018-12-09 01:12:32.0379,172.8,64.2,37,37.15,180,20.12,63,50,50,0,37,37
2018-12-09 01:12:32.2879,172.8,64.2,37,37.15,180,20.13,67,41.8,40.7,0,37,37
2018-12-09 01:12:32.5379,172.8,64.2,37,37.15,179.9,20.13,52,3.77,3.74,0,37,37
2018-12-09 01:12:32.7878,172.8,64.2,37,37.15,180,20.12,6,87190,41.8,3.7,37,37
2018-12-09 01:12:33.0378,172.8,64.2,37,37.15,179.9,20.09,7,87190,40.7,3.8,37,37
2018-12-09 01:12:33.2878,172.8,64.2,37,37.15,180,20.11,1,736.6,114.4,29.5,37,37
2018-12-09 01:12:33.5378,172.8,64.2,37,37.15,180,20.13,2,736.7,114.4,30,37,37
2018-12-09 01:12:33.7878,172.8,64.2,37.25,37.15,180,20.13,61,740.7,735.4,0,37,37
2018-12-09 01:12:34.0378,172.8,64.2,37.25,37.15,180,20.13,62,425,425,0,37.5,37
2018-12-09 01:12:34.2879,172.8,64.2,37.25,37.15,179.9,20.11,64,131,132.6,0,37.5,37
2018-12-09 01:12:34.5378,172.8,64.2,37.25,37.15,180,20.12,3,737.2,114.3,27.5,37.5,37
2018-12-09 01:12:34.7878,172.8,64.3,37.25,37.21,180.1,20.12,4,736.8,114.4,28,37.5,37
2018-12-09 01:12:35.0378,172.8,64.3,37.25,37.21,180,20.13,65,87180,87180,0,37.5,37
2018-12-09 01:12:35.2878,172.8,64.3,37.25,37.21,180,20.09,66,1470,1470,0,37.5,37
2018-12-09 01:12:35.5378,172.8,64.4,37.5,37.27,179.9,20.15,1,737.2,114.3,29.5,37.5,37
2018-12-09 01:12:35.7878,172.8,64.5,37.5,37.33,180,20.12,2,736.8,114.4,30,37.5,37
2018-12-09 01:12:36.0378,172.8,64.5,37.5,37.33,180,20.12,65,87180,87180,0,37.5,37
2018-12-09 01:12:36.2878,172.8,64.5,37.5,37.33,180,20.12,51,3.77,3.74,0,37.5,37
2018-12-09 01:12:36.5378,172.8,64.5,37.5,37.33,180,20.12,63,50,50,0,37.5,37
2018-12-09 01:12:36.7878,172.8,64.5,37.5,37.33,180,20.13,67,41.8,40.7,0,37.5,37
2018-12-09 01:12:37.0378,172.8,64.5,37.5,37.33,179.9,20.11,52,3.77,3.74,0,37.5,37
2018-12-09 01:12:37.2877,172.8,64.5,37.5,37.33,179.9,20.12,6,87170,41.8,3.7,37.5,37
2018-12-09 01:12:37.5378,172.8,64.5,37.5,37.33,180,20.12,7,87180,40.7,3.8,37.5,37
2018-12-09 01:12:37.7878,172.8,64.5,37.5,37.33,180,20.12,1,737.2,114.3,29.5,37.5,37
2018-12-09 01:12:38.0378,172.8,64.5,37.5,37.33,180,20.13,2,736.8,114.4,30,37.5,37
2018-12-09 01:12:38.2878,172.8,64.5,37.5,37.33,179.9,20.12,61,740.9,735.6,0,37.5,37
2018-12-09 01:12:38.5378,172.8,64.5,37.5,37.33,180,20.12,62,425,425,0,37.5,37
2018-12-09 01:12:38.7878,172.8,64.5,37.5,37.33,179.9,20.14,64,131.1,132.5,0,37.5,37
2018-12-09 01:12:39.0378,172.8,64.5,37.5,37.33,180,20.11,3,737.2,114.3,27.5,37.5,37
2018-12-09 01:12:39.2878,172.8,64.6,37.5,37.38,180,20.12,4,736.8,114.4,28,37.5,37
2018-12-09 01:12:39.5378,172.8,64.6,37.5,37.38,179.9,20.11,65,87420,86930,0,37.5,37
2018-12-09 01:12:39.7879,172.8,64.6,37.5,37.38,179.9,20.13,66,1470,1470,0,37.5,37
2018-12-09 01:12:40.0379,172.8,64.6,37.5,37.38,179.9,20.13,1,737.2,114.3,29.5,37.5,37
2018-12-09 01:12:40.2879,172.8,64.6,37.5,37.38,179.9,20.11,2,736.8,114.4,30,37.5,37
2018-12-09 01:12:40.5379,172.8,64.6,37.5,37.38,179.9,20.13,65,87430,86940,0,37.5,37
2018-12-09 01:12:40.7878,172.8,64.6,37.5,37.38,179.9,20.13,51,3.77,3.74,0,37.5,37
2018-12-09 01:12:41.0378,172.8,64.6,37.5,37.38,180.1,20.14,63,50,50,0,37.5,37
2018-12-09 01:12:41.2877,172.8,64.6,37.5,37.38,180,20.12,67,41.9,40.7,0,37.5,37
2018-12-09 01:12:41.5377,172.8,64.6,37.5,37.38,179.9,20.13,52,3.77,3.75,0,37.5,37.5
2018-12-09 01:12:41.7878,172.8,64.6,37.5,37.38,180,20.13,6,87420,41.9,3.7,37.5,37.5
2018-12-09 01:12:42.0379,172.8,64.6,37.5,37.38,180,20.16,7,86930,40.7,3.8,37.5,37.5
2018-12-09 01:12:42.2879,172.8,64.6,37.5,37.38,180,20.08,1,737.5,114.5,29.5,37.5,37.5
2018-12-09 01:12:42.5379,172.8,64.7,37.5,37.44,180,20.13,2,737.1,114,30,37.5,37.5
2018-12-09 01:12:42.7879,172.8,64.7,37.5,37.44,180,20.12,61,741.1,735.8,0,37.5,37.5
2018-12-09 01:12:43.0379,172.8,64.7,37.5,37.44,179.9,20.13,62,425,425,0,37.5,37.5
2018-12-09 01:12:43.2879,172.8,64.7,37.5,37.44,179.9,20.12,64,131.4,132.3,0,37.5,37.5
2018-12-09 01:12:43.5379,172.8,64.7,37.5,37.44,179.9,20.13,3,737.5,114.5,27.5,37.5,37.5
2018-12-09 01:12:43.7879,172.8,64.7,37.5,37.44,180,20.1,4,737.1,114,28,37.5,37.5
2018-12-09 01:12:44.0379,172.8,64.7,37.5,37.44,179.9,20.12,65,87160,87170,0,37.5,37.5
2018-12-09 01:12:44.2879,172.8,64.8,37.5,37.5,180,20.12,66,1480,1480,0,37.5,37.5
2018-12-09 01:12:44.5379,172.8,64.8,37.5,37.5,179.9,20.13,1,737.5,114.5,29.5,37.5,37.5
2018-12-09 01:12:44.7879,172.8,64.9,37.5,37.56,179.9,20.11,2,737.1,114,30,37.5,37.5
2018-12-09 01:12:45.0380,172.8,64.9,37.5,37.56,179.9,20.14,65,87190,87190,0,37.5,37.5
2018-12-09 01:12:45.2880,172.8,64.9,37.5,37.56,180.1,20.12,51,3.77,3.75,0,37.5,37.5
2018-12-09 01:12:45.5380,172.8,64.9,37.5,37.56,180,20.12,63,50,50,0,37.5,37.5
2018-12-09 01:12:45.7880,172.8,64.9,37.5,37.56,180,20.13,67,41.9,40.7,0,37.5,37.5
2018-12-09 01:12:46.0380,172.8,64.9,37.5,37.56,179.9,20.12,52,3.77,3.75,0,37.5,37.5
2018-12-09 01:12:46.2879,172.8,64.9,37.5,37.56,179.9,20.12,6,87180,41.9,3.7,37.5,37.5
2018-12-09 01:12:46.5379,172.8,64.9,37.5,37.56,180,20.13,7,87170,40.7,3.8,37.5,37.5
2018-12-09 01:12:46.7879,172.8,64.9,37.5,37.56,180,20.12,1,737.5,114.5,29.5,37.5,37.5
2018-12-09 01:12:47.0379,172.8,64.9,37.5,37.56,180.1,20.12,2,737.1,114,30,37.5,37.5
2018-12-09 01:12:47.2880,172.8,64.9,37.5,37.56,180,20.11,61,741.3,736,0,37.5,37.5
2018-12-09 01:12:47.5380,172.8,64.9,37.5,37.56,179.9,20.13,62,425,425,0,37.5,37.5
2018-12-09 01:12:47.7880,172.8,64.9,37.5,37.56,179.9,20.13,64,131,132.4,0,37.5,37.5
2018-12-09 01:12:48.0380,172.8,64.9,37.5,37.56,180,20.12,3,737.5,114.5,27.5,37.5,37.5
2018-12-09 01:12:48.2880,172.8,64.9,37.5,37.56,180,20.11,4,737.1,114,28,37.5,37.5
2018-12-09 01:12:48.5379,172.8,65,37.5,37.62,180,20.12,65,87430,86930,0,37.5,37.5
2018-12-09 01:12:48.7880,172.8,65,37.5,37.62,180,20.1,66,1480,1480,0,37.5,37.5
2018-12-09 01:12:49.0380,172.8,65,37.5,37.62,179.9,20.11,1,737.6,114.3,29.5,37.5,37.5
2018-12-09 01:12:49.2880,172.8,65,37.5,37.62,179.9,20.14,2,737.5,114.3,30,37.5,37.5
2018-12-09 01:12:49.5380,172.8,65,37.5,37.62,179.9,20.12,65,87170,87160,0,37.5,37.5
2018-12-09 01:12:49.7880,172.8,65,37.5,37.62,180,20.12,51,3.77,3.75,0,37.5,37.5
2018-12-09 01:12:50.0380,172.8,65,37.5,37.62,180,20.12,63,50,50,0,37.5,37.5
2018-12-09 01:12:50.2880,172.8,65,37.5,37.62,179.9,20.12,67,41.9,40.8,0,37.5,37.5
2018-12-09 01:12:50.5380,172.8,65,37.5,37.62,179.9,20.12,52,3.77,3.75,0,37.5,37.5
2018-12-09 01:12:50.7879,172.8,65,37.5,37.62,180,20.17,6,87190,41.9,3.7,37.5,37.5
2018-12-09 01:12:51.0379,172.8,65,37.5,37.62,180,20.12,7,87180,40.8,3.8,37.5,37.5
2018-12-09 01:12:51.2879,172.8,65,37.5,37.62,180,20.12,1,737.6,114.3,29.5,37.5,37.5
2018-12-09 01:12:51.5379,172.8,65.1,37.5,37.67,180,20.1,2,737.5,114.3,30,37.5,37.5
2018-12-09 01:12:51.7879,172.8,65.1,37.5,37.67,180,20.12,61,741.4,736.2,0,37.5,37.5
2018-12-09 01:12:52.0379,172.8,65.1,37.5,37.67,180,20.12,62,425,425,0,37.5,37.5
2018-12-09 01:12:52.2880,172.8,65.1,37.5,37.67,180,20.14,64,130.9,132.5,0,37.5,37.5
2018-12-09 01:12:52.5380,172.8,65.1,37.5,37.67,180,20.12,3,737.6,114.3,27.5,37.5,37.5
2018-12-09 01:12:52.7881,172.8,65.1,37.75,37.67,180,20.09,4,737.5,114.3,28,37.5,37.5
2018-12-09 01:12:53.0380,172.8,65.1,37.75,37.67,180,20.13,65,87180,87180,0,37.5,37.5
2018-12-09 01:12:53.2880,172.8,65.2,37.75,37.73,180,20.14,66,1480,1480,0,37.5,37.5
2018-12-09 01:12:53.5380,172.8,65.2,37.75,37.73,180,20.14,1,737.6,114.3,29.5,37.5,37.5
2018-12-09 01:12:53.7880,172.8,65.3,37.75,37.79,179.9,20.13,2,737.5,114.3,30,37.5,37.5
2018-12-09 01:12:54.0381,172.8,65.3,37.75,37.79,179.9,20.08,65,87180,87190,0,37.5,37.5
2018-12-09 01:12:54.2881,172.8,65.3,37.75,37.79,180,20.12,51,3.77,3.75,0,37.5,37.5
2018-12-09 01:12:54.5381,172.8,65.3,38,37.79,180,20.11,63,50,50,0,37.5,37.5
2018-12-09 01:12:54.7882,172.8,65.3,38,37.79,180,20.12,67,41.9,40.8,0,37.5,37.5
2018-12-09 01:12:55.0381,172.8,65.3,38,37.79,179.9,20.12,52,3.77,3.75,0,37.5,37.5
2018-12-09 01:12:55.2881,172.8,65.3,38,37.79,180,20.13,6,87180,41.9,3.7,37.5,37.5
2018-12-09 01:12:55.5381,172.8,65.3,38,37.79,179.9,20.14,7,87180,40.8,3.8,37.5,37.5
2018-12-09 01:12:55.7881,172.8,65.3,38,37.79,180,20.12,1,738.1,114.3,29.5,38,38
2018-12-09 01:12:56.0381,172.8,65.3,38,37.79,180,20.12,2,737.8,114.3,30,38,38
2018-12-09 01:12:56.2881,172.8,65.3,38,37.79,180,20.1,61,741.7,736.3,0,38,38
2018-12-09 01:12:56.5381,172.8,65.3,38,37.79,179.9,20.12,62,425,425,0,38,38
2018-12-09 01:12:56.7881,172.8,65.3,38,37.79,179.9,20.13,64,131.2,132.8,0,38,38
2018-12-09 01:12:57.0381,172.8,65.3,38,37.79,180,20.13,3,738.1,114.3,27.5,38,38
2018-12-09 01:12:57.2881,172.8,65.3,38,37.79,180,20.12,4,737.8,114.3,28,38,38
2018-12-09 01:12:57.5381,172.8,65.4,38,37.85,180,20.12,65,87180,87180,0,38,38
2018-12-09 01:12:57.7881,172.8,65.4,38,37.85,180,20.11,66,1490,1490,0,38,38
2018-12-09 01:12:58.0381,172.8,65.4,38,37.85,179.9,20.12,1,738.1,114.3,29.5,38,38
2018-12-09 01:12:58.2881,172.8,65.4,38,37.85,179.9,20.12,2,737.8,114.3,30,38,38
2018-12-09 01:12:58.5381,172.8,65.4,38,37.85,179.9,20.13,65,87160,87170,0,38,38
2018-12-09 01:12:58.7880,172.8,65.4,38,37.85,180,20.13,51,3.77,3.75,0,38,38
2018-12-09 01:12:59.0381,172.8,65.4,38,37.85,180,20.1,63,50,50,0,38,38
2018-12-09 01:12:59.2881,172.8,65.4,38,37.85,179.9,20.14,67,42,40.8,0,38,38
2018-12-09 01:12:59.5381,172.8,65.4,38,37.85,179.9,20.15,52,3.77,3.75,0,38,38
2018-12-09 01:12:59.7881,172.8,65.5,38,37.91,180,20.13,6,87170,42,3.7,38,38
2018-12-09 01:13:00.0381,172.8,65.5,38,37.91,180,20.1,7,87170,40.8,3.8,38,38
2018-12-09 01:13:00.2881,172.8,65.5,38,37.91,180,20.12,1,738.1,114.3,29.5,38,38
2018-12-09 01:13:00.5381,172.8,65.5,38,37.91,180,20.12,2,737.8,114.3,30,38,38
2018-12-09 01:13:00.7881,172.8,65.5,38,37.91,180,20.13,61,741.8,736.5,0,38,38
2018-12-09 01:13:01.0381,172.8,65.5,38,37.91,179.9,20.13,62,425,425,0,38,38
2018-12-09 01:13:01.2881,172.8,65.5,38,37.91,179.9,20.16,64,131.1,132.7,0,38,38
2018-12-09 01:13:01.5381,172.8,65.5,38,37.91,179.9,20.11,3,738.1,114.3,27.5,38,38
2018-12-09 01:13:01.7881,172.8,65.5,38,37.91,179.9,20.12,4,737.8,114.3,28,38,38
2018-12-09 01:13:02.0381,172.8,65.5,38,37.91,180.1,20.12,65,87160,87170,0,38,38
2018-12-09 01:13:02.2881,172.8,65.6,38,37.96,179.9,20.12,66,1500,1500,0,38,38
2018-12-09 01:13:02.5381,172.8,65.8,38,38.08,179.9,20.12,1,738.1,114.3,29.5,38,38
2018-12-09 01:13:02.7881,172.8,65.8,38,38.08,180,20.12,2,737.8,114.3,30,38,38
2018-12-09 01:13:03.0381,172.8,65.8,38,38.08,180,20.13,65,87180,87180,0,38,38
2018-12-09 01:13:03.2881,172.8,65.8,38,38.08,180,20.12,51,3.78,3.75,0,38,38
2018-12-09 01:13:03.5381,172.8,65.8,38,38.08,180,20.13,63,50,50,0,38,38
2018-12-09 01:13:03.7881,172.8,65.8,38,38.08,179.9,20.12,67,42,40.8,0,38,38
2018-12-09 01:13:04.0381,172.8,65.8,38,38.08,179.9,20.14,52,3.77,3.75,0,38,38
2018-12-09 01:13:04.2881,172.8,65.8,38,38.08,179.9,20.12,6,87180,42,3.8,38,38
2018-12-09 01:13:04.5382,172.8,65.8,38,38.08,179.9,20.1,7,87180,40.8,3.8,38,38
2018-12-09 01:13:04.7882,172.8,65.8,38,38.08,180,20.13,1,738.4,114.3,29.5,38,38
2018-12-09 01:13:05.0382,172.8,65.8,38,38.08,180,20.09,2,738,114.3,30,38,38
2018-12-09 01:13:05.2882,172.8,65.8,38,38.08,180,20.12,61,742,736.6,0,38,38
2018-12-09 01:13:05.5382,172.8,65.8,38,38.08,179.9,20.13,62,425,425,0,38,38
2018-12-09 01:13:05.7882,172.8,65.8,38,38.08,180,20.12,64,131,132.6,0,38,38
2018-12-09 01:13:06.0382,172.8,65.8,38,38.08,179.9,20.12,3,738.4,114.3,27.5,38,38
2018-12-09 01:13:06.2882,172.8,65.8,38,38.08,180,20.12,4,738,114.3,28,38,38
2018-12-09 01:13:06.5382,172.8,66,38,38.19,180,20.13,65,87180,87180,0,38,38
2018-12-09 01:13:06.7882,172.8,66,38,38.19,180,20.12,66,1490,1490,0,38,38
2018-12-09 01:13:07.0381,172.8,66,38,38.19,180,20.12,1,738.4,114.3,29.5,38,38
2018-12-09 01:13:07.2882,172.8,66,38,38.19,180,20.1,2,738,114.3,30,38,38
2018-12-09 01:13:07.5382,172.8,66,38,38.19,180,20.13,65,87160,87160,0,38,38
2018-12-09 01:13:07.7882,172.8,66,38,38.19,180,20.12,51,3.78,3.75,0,38,38
2018-12-09 01:13:08.0382,172.8,66,38,38.19,180,20.14,63,50,50,0,38,38
2018-12-09 01:13:08.2883,172.8,66,38,38.19,179.9,20.11,67,42,40.9,0,38,38
2018-12-09 01:13:08.5383,172.8,66,38,38.19,179.9,20.12,52,3.77,3.75,0,38,38
2018-12-09 01:13:08.7883,172.8,66,38,38.19,179.9,20.13,6,87170,42,3.8,38,38
2018-12-09 01:13:09.0383,172.8,66,38,38.19,179.9,20.1,7,87170,40.9,3.8,38,38
2018-12-09 01:13:09.2883,172.8,66,38,38.19,179.9,20.13,1,738.4,114.3,29.5,38,38
2018-12-09 01:13:09.5382,172.8,66,38,38.19,180,20.1,2,738,114.3,30,38,38
2018-12-09 01:13:09.7882,172.8,66,38,38.19,180,20.12,61,742.1,736.8,0,38,38
2018-12-09 01:13:10.0382,172.8,66,38,38.19,179.9,20.13,62,425,425,0,38,38
2018-12-09 01:13:10.2882,172.8,66,38,38.19,179.9,20.13,64,130.8,132.4,0,38,38
2018-12-09 01:13:10.5382,172.8,66,38,38.19,180,20.12,3,738.3,114.3,28,38,38
2018-12-09 01:13:10.7882,172.8,66,38.25,38.19,180,20.12,4,738.3,114.1,28,38,38
2018-12-09 01:13:11.0382,172.8,66,38.25,38.19,180,20.12,65,87180,87180,0,38,38
2018-12-09 01:13:11.2882,172.8,66,38.25,38.19,180,20.14,66,1490,1490,0,38,38
2018-12-09 01:13:11.5382,172.8,66,38.25,38.19,179.9,20.13,1,738.3,114.3,30,38,38
2018-12-09 01:13:11.7882,172.8,66.1,38.25,38.25,179.9,20.12,2,738.3,114.1,30,38,38
2018-12-09 01:13:12.0382,172.8,66.1,38.25,38.25,180,20.12,65,87190,87190,0,38,38
2018-12-09 01:13:12.2882,172.8,66.1,38.25,38.25,180,20.12,51,3.78,3.75,0,38,38
2018-12-09 01:13:12.5382,172.8,66.1,38.25,38.25,180,20.13,63,50,50,0,38,38
2018-12-09 01:13:12.7883,172.8,66.1,38.25,38.25,180,20.12,67,42,40.9,0,38,38
2018-12-09 01:13:13.0383,172.8,66.1,38.25,38.25,180,20.13,52,3.78,3.75,0,38,38
2018-12-09 01:13:13.2884,172.8,66.1,38.25,38.25,180,20.14,6,87160,42,3.8,38,38
2018-12-09 01:13:13.5384,172.8,66.1,38.5,38.25,180,20.13,7,87180,40.9,3.8,38,38
2018-12-09 01:13:13.7883,172.8,66.1,38.5,38.25,180,20.13,1,738.3,114.3,30,38,38
2018-12-09 01:13:14.0383,172.8,66.1,38.5,38.25,180,20.13,2,738.3,114.1,30,38,38
2018-12-09 01:13:14.2883,172.8,66.1,38.5,38.25,179.9,20.16,61,742.3,737,0,38,38
2018-12-09 01:13:14.5383,172.8,66.1,38.5,38.25,180,20.12,62,425,425,0,38,38
2018-12-09 01:13:14.7883,172.8,66.1,38.5,38.25,179.9,20.12,64,131.1,132.7,0,38,38
2018-12-09 01:13:15.0383,172.8,66.1,38.5,38.25,179.9,20.1,3,738.3,114.3,28,38,38
2018-12-09 01:13:15.2883,172.8,66.1,38.5,38.25,180,20.12,4,738.3,114.1,28,38,38
2018-12-09 01:13:15.5383,172.8,66.2,38.5,38.31,180,20.11,65,87150,87170,0,38,38
2018-12-09 01:13:15.7883,172.8,66.2,38.5,38.31,179.9,20.13,66,1490,1480,0,38,38
2018-12-09 01:13:16.0383,172.8,66.2,38.5,38.31,179.9,20.1,1,738.3,114.3,30,38,38
2018-12-09 01:13:16.2884,172.8,66.2,38.5,38.31,179.9,20.14,2,738.3,114.1,30,38,38
2018-12-09 01:13:16.5384,172.8,66.2,38.5,38.31,179.9,20.16,65,87160,87170,0,38,38
2018-12-09 01:13:16.7884,172.8,66.3,38.5,38.37,180,20.13,51,3.78,3.75,0,38,38
2018-12-09 01:13:17.0384,172.8,66.3,38.5,38.37,180,20.13,63,50,50,0,38,38
2018-12-09 01:13:17.2883,172.8,66.3,38.5,38.37,179.9,20.13,67,42.1,40.9,0,38,38
2018-12-09 01:13:17.5383,172.8,66.3,38.5,38.37,179.9,20.12,52,3.78,3.75,0,38.5,38
2018-12-09 01:13:17.7883,172.8,66.3,38.5,38.37,179.9,20.12,6,87170,42.1,3.8,38.5,38.5
2018-12-09 01:13:18.0383,172.8,66.3,38.5,38.37,180,20.13,7,87170,40.9,3.8,38.5,38.5
2018-12-09 01:13:18.2883,172.8,66.3,38.5,38.37,180,20.12,1,738.9,114,30,38.5,38.5
2018-12-09 01:13:18.5383,172.8,66.3,38.5,38.37,180,20.12,2,738.5,114.1,30,38.5,38.5
2018-12-09 01:13:18.7883,172.8,66.3,38.5,38.37,180,20.12,61,742.5,737.2,0,38.5,38.5
2018-12-09 01:13:19.0383,172.8,66.3,38.5,38.37,180,20.12,62,425,425,0,38.5,38.5
2018-12-09 01:13:19.2883,172.8,66.3,38.5,38.37,179.9,20.12,64,131.1,132.7,0,38.5,38.5
2018-12-09 01:13:19.5383,172.8,66.3,38.5,38.37,179.9,20.12,3,738.9,114,28,38.5,38.5
2018-12-09 01:13:19.7883,172.8,66.4,38.5,38.43,180,20.13,4,738.5,114.1,28,38.5,38.5
2018-12-09 01:13:20.0383,172.8,66.4,38.5,38.43,180,20.12,65,87160,87170,0,38.5,38.5
2018-12-09 01:13:20.2883,172.8,66.5,38.5,38.48,180,20.13,66,1490,1480,0,38.5,38.5
2018-12-09 01:13:20.5383,172.8,66.5,38.5,38.48,180,20.12,1,738.9,114,30,38.5,38.5
2018-12-09 01:13:20.7883,172.8,66.5,38.5,38.48,179.9,20.13,2,738.5,114.1,30,38.5,38.5
2018-12-09 01:13:21.0383,172.8,66.5,38.5,38.48,179.9,20.12,65,87170,87180,0,38.5,38.5
2018-12-09 01:13:21.2883,172.8,66.5,38.5,38.48,180,20.11,51,3.78,3.75,0,38.5,38.5
2018-12-09 01:13:21.5383,172.8,66.5,38.5,38.48,180,20.12,63,50,50,0,38.5,38.5
2018-12-09 01:13:21.7883,172.8,66.5,38.5,38.48,180,20.11,67,42.1,40.9,0,38.5,38.5
2018-12-09 01:13:22.0383,172.8,66.5,38.5,38.48,179.9,20.13,52,3.78,3.75,0,38.5,38.5
2018-12-09 01:13:22.2883,172.8,66.5,38.5,38.48,179.9,20.12,6,87160,42.1,3.8,38.5,38.5
2018-12-09 01:13:22.5383,172.8,66.5,38.5,38.48,179.8,20.13,7,87180,40.9,3.8,38.5,38.5
2018-12-09 01:13:22.7883,172.8,66.5,38.5,38.48,180,20.12,1,738.9,114,30,38.5,38.5
2018-12-09 01:13:23.0384,172.8,66.5,38.5,38.48,180,20.13,2,738.5,114.1,30,38.5,38.5
2018-12-09 01:13:23.2884,172.8,66.6,38.5,38.54,180,20.12,61,742.7,737.4,0,38.5,38.5
2018-12-09 01:13:23.5384,172.8,66.6,38.5,38.54,179.9,20.14,62,425,425,0,38.5,38.5
2018-12-09 01:13:23.7884,172.8,66.6,38.5,38.54,179.9,20.13,64,131,132.6,0,38.5,38.5
2018-12-09 01:13:24.0384,172.8,66.6,38.5,38.54,180,20.12,3,738.9,114,28,38.5,38.5
2018-12-09 01:13:24.2884,172.8,66.6,38.5,38.54,180,20.12,4,738.5,114.1,28,38.5,38.5
2018-12-09 01:13:24.5384,172.8,66.7,38.5,38.6,180,20.13,65,87180,87180,0,38.5,38.5
2018-12-09 01:13:24.7884,172.8,66.7,38.5,38.6,179.9,20.12,66,1490,1490,0,38.5,38.5
2018-12-09 01:13:25.0384,172.8,66.7,38.5,38.6,180,20.13,1,738.9,114,30,38.5,38.5
2018-12-09 01:13:25.2884,172.8,66.7,38.5,38.6,180,20.1,2,739,114.1,30,38.5,38.5
2018-12-09 01:13:25.5383,172.8,66.7,38.5,38.6,179.9,20.12,65,87170,87170,0,38.5,38.5
2018-12-09 01:13:25.7883,172.8,66.7,38.5,38.6,179.9,20.13,51,3.78,3.75,0,38.5,38.5
2018-12-09 01:13:26.0383,172.8,66.7,38.5,38.6,180.1,20.11,63,50,50,0,38.5,38.5
2018-12-09 01:13:26.2883,172.8,66.7,38.5,38.6,180.1,20.13,67,42.1,41,0,38.5,38.5
2018-12-09 01:13:26.5383,172.8,66.7,38.5,38.6,180,20.12,52,3.78,3.75,0,38.5,38.5
2018-12-09 01:13:26.7883,172.8,66.7,38.5,38.6,179.9,20.15,6,87160,42.1,3.8,38.5,38.5
2018-12-09 01:13:27.0384,172.8,66.7,38.5,38.6,179.9,20.13,7,87170,41,3.8,38.5,38.5
2018-12-09 01:13:27.2884,172.8,66.7,38.5,38.6,180,20.12,1,738.9,114,30,38.5,38.5
2018-12-09 01:13:27.5384,172.8,66.7,38.5,38.6,180,20.12,2,739,114.1,30,38.5,38.5
2018-12-09 01:13:27.7884,172.8,66.7,38.5,38.6,180,20.12,61,742.8,737.6,0,38.5,38.5
2018-12-09 01:13:28.0384,172.8,66.7,38.5,38.6,179.9,20.12,62,425,425,0,38.5,38.5
2018-12-09 01:13:28.2884,172.8,66.7,38.5,38.6,179.9,20.13,64,130.9,132.5,0,38.5,38.5
2018-12-09 01:13:28.5384,172.8,66.7,38.5,38.6,180,20.12,3,738.9,114,28,38.5,38.5
2018-12-09 01:13:28.7884,172.8,66.8,38.75,38.66,180,20.13,4,739,114.1,28,38.5,38.5
2018-12-09 01:13:29.0384,172.8,66.8,38.75,38.66,180,20.12,65,87180,87190,0,38.5,38.5
2018-12-09 01:13:29.2884,172.8,66.9,38.75,38.72,180,20.12,66,1490,1490,0,38.5,38.5
2018-12-09 01:13:29.5384,172.8,66.9,38.75,38.72,180,20.12,1,738.9,114,30,38.5,38.5
2018-12-09 01:13:29.7884,172.8,66.9,38.75,38.72,180,20.12,2,739,114.1,30,38.5,38.5
2018-12-09 01:13:30.0384,172.8,66.9,38.75,38.72,180,20.13,65,87180,87190,0,38.5,38.5
2018-12-09 01:13:30.2884,172.8,66.9,38.75,38.72,180,20.12,51,3.78,3.75,0,38.5,38.5
2018-12-09 01:13:30.5384,172.8,66.9,38.75,38.72,179.9,20.12,63,50,50,0,38.5,38.5
2018-12-09 01:13:30.7884,172.8,66.9,38.75,38.72,180,20.12,67,42.1,41,0,38.5,38.5
2018-12-09 01:13:31.0384,172.8,66.9,38.75,38.72,180,20.12,52,3.78,3.75,0,38.5,38.5
2018-12-09 01:13:31.2884,172.8,66.9,38.75,38.72,179.9,20.13,6,87170,42.1,3.8,38.5,38.5
2018-12-09 01:13:31.5384,172.8,66.9,38.75,38.72,179.9,20.12,7,87180,41,3.8,38.5,38.5
2018-12-09 01:13:31.7884,172.8,66.9,38.75,38.72,180,20.12,1,738.9,114,30,38.5,38.5
2018-12-09 01:13:32.0384,172.8,66.9,38.75,38.72,180,20.12,2,739,114.1,30,39,38.5
2018-12-09 01:13:32.2884,172.8,67,39,38.77,180,20.13,61,743,737.7,0,39,38.5
2018-12-09 01:13:32.5384,172.8,67,39,38.77,179.9,20.13,62,425,425,0,39,38.5
2018-12-09 01:13:32.7885,172.8,67,39,38.77,180,20.13,64,130.9,132.5,0,39,38.5
2018-12-09 01:13:33.0385,172.8,67,39,38.77,180,20.12,3,739.3,114,28,39,38.5
2018-12-09 01:13:33.2885,172.8,67,39,38.77,180,20.12,4,739.3,114,28,39,38.5
2018-12-09 01:13:33.5385,172.8,67,39,38.77,180,20.12,65,87180,87200,0,39,38.5
2018-12-09 01:13:33.7884,172.8,67.1,39,38.83,180,20.12,66,1480,1480,0,39,38.5
2018-12-09 01:13:34.0384,172.8,67.1,39,38.83,179.9,20.13,1,739.3,114,30,39,38.5
2018-12-09 01:13:34.2884,172.8,67.1,39,38.83,179.9,20.12,2,739.3,114,30,39,38.5
2018-12-09 01:13:34.5384,172.8,67.1,39,38.83,179.9,20.13,65,87180,87190,0,39,38.5
2018-12-09 01:13:34.7884,172.8,67.1,39,38.83,180,20.13,51,3.78,3.76,0,39,38.5
2018-12-09 01:13:35.0384,172.8,67.1,39,38.83,180,20.12,63,50,50,0,39,38.5
2018-12-09 01:13:35.2884,172.8,67.1,39,38.83,180,20.13,67,42.1,41,0,39,38.5
2018-12-09 01:13:35.5384,172.8,67.1,39,38.83,180,20.11,52,3.78,3.76,0,39,38.5
2018-12-09 01:13:35.7885,172.8,67.1,39,38.83,180,20.12,6,87170,42.1,3.8,39,38.5
2018-12-09 01:13:36.0385,172.8,67.1,39,38.83,179.9,20.12,7,87190,41,3.8,39,38.5
2018-12-09 01:13:36.2885,172.8,67.1,39,38.83,180,20.12,1,739.3,114,30,39,38.5
2018-12-09 01:13:36.5385,172.8,67.1,39,38.83,179.9,20.13,2,739.3,114,30,39,38.5
2018-12-09 01:13:36.7885,172.8,67.1,39,38.83,180,20.12,61,743.2,738,0,39,38.5
2018-12-09 01:13:37.0385,172.8,67.1,39,38.83,179.9,20.11,62,425,425,0,39,38.5
2018-12-09 01:13:37.2885,172.8,67.1,39,38.83,179.9,20.13,64,131.2,132.9,0,39,38.5
2018-12-09 01:13:37.5385,172.8,67.2,39,38.89,179.9,20.1,3,739.3,114,28,39,38.5
2018-12-09 01:13:37.7884,172.8,67.3,39,38.95,180,20.12,4,739.3,114,28,39,38.5
2018-12-09 01:13:38.0384,172.8,67.3,39,38.95,180,20.1,65,87170,87180,0,39,38.5
