Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 01:13:38.2884,172.8,67.3,39,38.95,180,20.12,66,1480,1480,0,39,38.5
2018-12-09 01:13:38.5384,172.8,67.3,39,38.95,180,20.19,1,739.3,114,30,39,38.5
2018-12-09 01:13:38.7884,172.8,67.3,39,38.95,179.9,20.12,2,739.3,114,30,39,38.5
2018-12-09 01:13:39.0385,172.8,67.3,39,38.95,180,20.13,65,87180,87190,0,39,38.5
2018-12-09 01:13:39.2885,172.8,67.3,39,38.95,180,20.12,51,3.78,3.76,0,39,38.5
2018-12-09 01:13:39.5385,172.8,67.3,39,38.95,180,20.12,63,50,50,0,39,39
2018-12-09 01:13:39.7885,172.8,67.3,39,38.95,180,20.12,67,42.1,41,0,39,39
2018-12-09 01:13:40.0385,172.8,67.3,39,38.95,179.9,20.12,52,3.78,3.76,0,39,39
2018-12-09 01:13:40.2885,172.8,67.3,39,38.95,179.9,20.08,6,87170,42.1,3.8,39,39
2018-12-09 01:13:40.5385,172.8,67.3,39,38.95,179.9,20.11,7,87180,41,3.8,39,39
2018-12-09 01:13:40.7885,172.8,67.3,39,38.95,180,20.12,1,739.6,114,30,39,39
2018-12-09 01:13:41.0385,172.8,67.3,39,38.95,180,20.13,2,739.5,114,30,39,39
2018-12-09 01:13:41.2885,172.8,67.4,39,39,179.9,20.11,61,743.4,738,0,39,39
2018-12-09 01:13:41.5385,172.8,67.4,39,39,179.9,20.13,62,425,425,0,39,39
2018-12-09 01:13:41.7885,172.8,67.5,39,39.06,180,20.14,64,131.2,132.8,0,39,39
2018-12-09 01:13:42.0385,172.8,67.5,39,39.06,180,20.12,3,739.6,114,28,39,39
2018-12-09 01:13:42.2885,172.8,67.5,39,39.06,180.1,20.12,4,739.5,114,28,39,39
2018-12-09 01:13:42.5385,172.8,67.5,39,39.06,179.9,20.1,65,87180,87190,0,39,39
2018-12-09 01:13:42.7885,172.8,67.5,39,39.06,179.9,20.13,66,1470,1470,0,39,39
2018-12-09 01:13:43.0385,172.8,67.5,39,39.06,179.9,20.12,1,739.6,114,30,39,39
2018-12-09 01:13:43.2885,172.8,67.5,39,39.06,179.9,20.1,2,739.5,114,30,39,39
2018-12-09 01:13:43.5385,172.8,67.5,39,39.06,180,20.13,65,87190,87190,0,39,39
2018-12-09 01:13:43.7885,172.8,67.5,39,39.06,180,20.13,51,3.78,3.76,0,39,39
2018-12-09 01:13:44.0385,172.8,67.5,39,39.06,180,20.13,63,50,50,0,39,39
2018-12-09 01:13:44.2885,172.8,67.5,39,39.06,179.9,20.13,67,42.1,41,0,39,39
2018-12-09 01:13:44.5386,172.8,67.5,39,39.06,180,20.13,52,3.78,3.76,0,39,39
2018-12-09 01:13:44.7886,172.8,67.5,39,39.06,179.9,20.13,6,87200,42.1,3.8,39,39
2018-12-09 01:13:45.0385,172.8,67.5,39,39.06,180,20.14,7,87190,41,3.8,39,39
2018-12-09 01:13:45.2885,172.8,67.5,39,39.06,180.1,20.13,1,739.6,114,30,39,39
2018-12-09 01:13:45.5385,172.8,67.5,39,39.06,180,20.12,2,739.5,114,30,39,39
2018-12-09 01:13:45.7886,172.8,67.5,39,39.06,180,20.12,61,743.6,738.2,0,39,39
2018-12-09 01:13:46.0386,172.8,67.5,39,39.06,179.9,20.12,62,425,425,0,39,39
2018-12-09 01:13:46.2886,172.8,67.6,39,39.12,180,20.12,64,131.3,132.9,0,39,39
2018-12-09 01:13:46.5386,172.8,67.6,39,39.12,179.9,20.12,3,740,114,28,39,39
2018-12-09 01:13:46.7886,172.8,67.8,39.25,39.24,180,20.07,4,739.7,114,28,39,39
2018-12-09 01:13:47.0385,172.8,67.8,39.25,39.24,180,20.13,65,87180,87190,0,39,39
2018-12-09 01:13:47.2885,172.8,67.8,39.25,39.24,180,20.12,66,1470,1470,0,39,39
2018-12-09 01:13:47.5385,172.8,67.8,39.25,39.24,180,20.12,1,740,114,30,39,39
2018-12-09 01:13:47.7885,172.8,67.8,39.25,39.24,180,20.13,2,739.7,114,30,39,39
2018-12-09 01:13:48.0386,172.8,67.8,39.25,39.24,180,20.12,65,87190,87200,0,39,39
2018-12-09 01:13:48.2886,172.8,67.8,39.25,39.24,180.1,20.13,51,3.78,3.76,0,39,39
2018-12-09 01:13:48.5386,172.8,67.8,39.25,39.24,179.9,20.13,63,50,50,0,39,39
2018-12-09 01:13:48.7886,172.8,67.8,39.25,39.24,180,20.12,67,42.2,41,0,39,39
2018-12-09 01:13:49.0386,172.8,67.8,39.25,39.24,180,20.12,52,3.78,3.76,0,39,39
2018-12-09 01:13:49.2885,172.8,67.8,39.25,39.24,180,20.09,6,87170,42.2,3.8,39,39
2018-12-09 01:13:49.5385,172.8,67.8,39.25,39.24,180,20.11,7,87190,41,3.8,39,39
2018-12-09 01:13:49.7885,172.8,67.8,39.25,39.24,180,20.13,1,740,114,30,39,39
2018-12-09 01:13:50.0385,172.8,67.8,39.25,39.24,180,20.13,2,739.7,114,30,39,39
2018-12-09 01:13:50.2885,172.8,68,39.25,39.35,180,20.12,61,743.7,738.5,0,39,39
2018-12-09 01:13:50.5386,172.8,68,39.25,39.35,179.9,20.11,62,425,425,0,39,39
2018-12-09 01:13:50.7886,172.8,68,39.25,39.35,179.9,20.14,64,130.9,132.6,0,39,39
2018-12-09 01:13:51.0386,172.8,68,39.25,39.35,180.1,20.12,3,740,114,28,39,39
2018-12-09 01:13:51.2886,172.8,68,39.25,39.35,180,20.12,4,739.7,114,28,39,39
2018-12-09 01:13:51.5386,172.8,68,39.5,39.35,180,20.12,65,87170,87190,0,39,39
2018-12-09 01:13:51.7886,172.8,68,39.5,39.35,179.9,20.12,66,1480,1480,0,39,39
2018-12-09 01:13:52.0386,172.8,68,39.5,39.35,179.9,20.13,1,740,114,30,39,39
2018-12-09 01:13:52.2886,172.8,68,39.5,39.35,180,20.12,2,739.7,114,30,39,39
2018-12-09 01:13:52.5386,172.8,68,39.5,39.35,180,20.1,65,87170,87190,0,39,39
2018-12-09 01:13:52.7886,172.8,68,39.5,39.35,180,20.12,51,3.78,3.76,0,39,39
2018-12-09 01:13:53.0386,172.8,68,39.5,39.35,179.9,20.12,63,50,50,0,39,39
2018-12-09 01:13:53.2886,172.8,68,39.5,39.35,179.9,20.13,67,42.2,41.1,0,39,39
2018-12-09 01:13:53.5386,172.8,68,39.5,39.35,180,20.12,52,3.78,3.76,0,39,39
2018-12-09 01:13:53.7886,172.8,68,39.5,39.35,180,20.12,6,87170,42.2,3.8,39.5,39.5
2018-12-09 01:13:54.0386,172.8,68,39.5,39.35,180,20.12,7,87180,41.1,3.8,39.5,39.5
2018-12-09 01:13:54.2886,172.8,68,39.5,39.35,180,20.11,1,740.2,113.8,30,39.5,39.5
2018-12-09 01:13:54.5386,172.8,68,39.5,39.35,179.9,20.13,2,740.1,113.8,30,39.5,39.5
2018-12-09 01:13:54.7886,172.8,68,39.5,39.35,179.9,20.13,61,743.9,738.5,0,39.5,39.5
2018-12-09 01:13:55.0386,172.8,68,39.5,39.35,180,20.12,62,425,425,0,39.5,39.5
2018-12-09 01:13:55.2886,172.8,68,39.5,39.35,180,20.12,64,130.8,132.5,0,39.5,39.5
2018-12-09 01:13:55.5386,172.8,68,39.5,39.35,180,20.14,3,740.2,113.8,28,39.5,39.5
2018-12-09 01:13:55.7886,172.8,68.1,39.5,39.41,179.9,20.12,4,740.1,113.8,28,39.5,39.5
2018-12-09 01:13:56.0386,172.8,68.1,39.5,39.41,179.9,20.11,65,87170,87190,0,39.5,39.5
2018-12-09 01:13:56.2886,172.8,68.1,39.5,39.41,179.9,20.12,66,1480,1480,0,39.5,39.5
2018-12-09 01:13:56.5386,172.8,68.1,39.5,39.41,180,20.12,1,740.2,113.8,30,39.5,39.5
2018-12-09 01:13:56.7886,172.8,68.1,39.5,39.41,180.1,20.13,2,740.1,113.8,30,39.5,39.5
2018-12-09 01:13:57.0386,172.8,68.1,39.5,39.41,180,20.13,65,87180,87190,0,39.5,39.5
2018-12-09 01:13:57.2886,172.8,68.1,39.5,39.41,180,20.12,51,3.78,3.76,0,39.5,39.5
2018-12-09 01:13:57.5386,172.8,68.1,39.5,39.41,180,20.12,63,50,50,0,39.5,39.5
2018-12-09 01:13:57.7886,172.8,68.1,39.5,39.41,180,20.12,67,42.2,41.1,0,39.5,39.5
2018-12-09 01:13:58.0387,172.8,68.1,39.5,39.41,180,20.12,52,3.78,3.76,0,39.5,39.5
2018-12-09 01:13:58.2887,172.8,68.1,39.5,39.41,180,20.12,6,87170,42.2,3.8,39.5,39.5
2018-12-09 01:13:58.5387,172.8,68.1,39.5,39.41,180,20.13,7,87190,41.1,3.8,39.5,39.5
2018-12-09 01:13:58.7887,172.8,68.2,39.5,39.47,180,20.13,1,740.2,113.8,30,39.5,39.5
2018-12-09 01:13:59.0387,172.8,68.2,39.5,39.47,179.9,20.11,2,740.1,113.8,30,39.5,39.5
2018-12-09 01:13:59.2886,172.8,68.3,39.5,39.53,180,20.12,61,744.1,738.7,0,39.5,39.5
2018-12-09 01:13:59.5386,172.8,68.3,39.5,39.53,180.1,20.13,62,425,425,0,39.5,39.5
2018-12-09 01:13:59.7886,172.8,68.3,39.5,39.53,180,20.12,64,131.2,132.8,0,39.5,39.5
2018-12-09 01:14:00.0386,172.8,68.3,39.5,39.53,180,20.12,3,740.2,113.8,28,39.5,39.5
2018-12-09 01:14:00.2887,172.8,68.3,39.5,39.53,180,20.12,4,740.1,113.8,28,39.5,39.5
2018-12-09 01:14:00.5387,172.8,68.3,39.5,39.53,179.9,20.13,65,87180,87190,0,39.5,39.5
2018-12-09 01:14:00.7887,172.8,68.3,39.5,39.53,179.9,20.12,66,1470,1470,0,39.5,39.5
2018-12-09 01:14:01.0387,172.8,68.3,39.5,39.53,180,20.12,1,740.2,113.8,30,39.5,39.5
2018-12-09 01:14:01.2887,172.8,68.3,39.5,39.53,180,20.13,2,740.5,113.8,30,39.5,39.5
2018-12-09 01:14:01.5387,172.8,68.3,39.5,39.53,180,20.11,65,87190,87200,0,39.5,39.5
2018-12-09 01:14:01.7887,172.8,68.3,39.5,39.53,180,20.12,51,3.79,3.76,0,39.5,39.5
2018-12-09 01:14:02.0387,172.8,68.3,39.5,39.53,180,20.12,63,50,50,0,39.5,39.5
2018-12-09 01:14:02.2887,172.8,68.3,39.5,39.53,180.1,20.11,67,42.2,41.1,0,39.5,39.5
2018-12-09 01:14:02.5387,172.8,68.3,39.5,39.53,180.1,20.13,52,3.79,3.76,0,39.5,39.5
2018-12-09 01:14:02.7887,172.8,68.3,39.5,39.53,180,20.13,6,87170,42.2,3.8,39.5,39.5
2018-12-09 01:14:03.0387,172.8,68.3,39.5,39.53,179.9,20.12,7,87180,41.1,3.8,39.5,39.5
2018-12-09 01:14:03.2887,172.8,68.3,39.5,39.53,180,20.12,1,740.5,113.6,30,39.5,39.5
2018-12-09 01:14:03.5387,172.8,68.3,39.5,39.53,179.9,20.13,2,740.5,113.8,30,39.5,39.5
2018-12-09 01:14:03.7888,172.8,68.3,39.5,39.53,180,20.12,61,744.3,738.9,0,39.5,39.5
2018-12-09 01:14:04.0388,172.8,68.3,39.5,39.53,180,20.13,62,425,425,0,39.5,39.5
2018-12-09 01:14:04.2888,172.8,68.3,39.5,39.53,180,20.12,64,131,132.6,0,39.5,39.5
2018-12-09 01:14:04.5388,172.8,68.4,39.5,39.58,179.9,20.12,3,740.5,113.6,28,39.5,39.5
2018-12-09 01:14:04.7888,172.8,68.5,39.5,39.64,179.9,20.12,4,740.5,113.8,28,39.5,39.5
2018-12-09 01:14:05.0388,172.8,68.5,39.5,39.64,180,20.1,65,87190,87190,0,39.5,39.5
2018-12-09 01:14:05.2888,172.8,68.5,39.5,39.64,179.9,20.12,66,1460,1460,0,39.5,39.5
2018-12-09 01:14:05.5388,172.8,68.5,39.5,39.64,180,20.12,1,740.5,113.6,30,39.5,39.5
2018-12-09 01:14:05.7888,172.8,68.5,39.75,39.64,180,20.13,2,740.5,113.8,30,39.5,39.5
2018-12-09 01:14:06.0388,172.8,68.5,39.75,39.64,180,20.12,65,87190,87200,0,39.5,39.5
2018-12-09 01:14:06.2888,172.8,68.5,39.75,39.64,179.9,20.13,51,3.79,3.76,0,39.5,39.5
2018-12-09 01:14:06.5388,172.8,68.5,39.75,39.64,180,20.13,63,50,50,0,39.5,39.5
2018-12-09 01:14:06.7888,172.8,68.5,39.75,39.64,180,20.12,67,42.2,41.1,0,39.5,39.5
2018-12-09 01:14:07.0388,172.8,68.5,39.75,39.64,180,20.09,52,3.79,3.76,0,39.5,39.5
2018-12-09 01:14:07.2888,172.8,68.5,39.75,39.64,180,20.11,6,87190,42.2,3.8,39.5,39.5
2018-12-09 01:14:07.5388,172.8,68.5,39.75,39.64,180,20.12,7,87210,41.1,3.8,39.5,39.5
2018-12-09 01:14:07.7888,172.8,68.6,39.75,39.7,180,20.11,1,740.5,113.6,30,39.5,39.5
2018-12-09 01:14:08.0388,172.8,68.6,39.75,39.7,180,20.13,2,740.5,113.8,30,39.5,39.5
2018-12-09 01:14:08.2888,172.8,68.7,39.75,39.76,180,20.12,61,744.4,739.1,0,39.5,39.5
2018-12-09 01:14:08.5388,172.8,68.7,39.75,39.76,180,20.13,62,425,425,0,40,39.5
2018-12-09 01:14:08.7888,172.8,68.7,39.75,39.76,179.9,20.09,64,131.1,132.8,0,40,39.5
2018-12-09 01:14:09.0387,172.8,68.7,39.75,39.76,180,20.13,3,741,113.6,28,40,39.5
2018-12-09 01:14:09.2888,172.8,68.7,39.75,39.76,180,20.14,4,740.7,113.8,28,40,39.5
2018-12-09 01:14:09.5388,172.8,68.7,39.75,39.76,180,20.12,65,87180,87200,0,40,39.5
2018-12-09 01:14:09.7889,172.8,68.7,39.75,39.76,180.1,20.13,66,1480,1480,0,40,39.5
2018-12-09 01:14:10.0389,172.8,68.7,39.75,39.76,180,20.11,1,741,113.6,30,40,39.5
2018-12-09 01:14:10.2889,172.8,68.7,39.75,39.76,180,20.12,2,740.7,113.8,30,40,39.5
2018-12-09 01:14:10.5389,172.8,68.7,39.75,39.76,179.9,20.16,65,87180,87210,0,40,39.5
2018-12-09 01:14:10.7888,172.8,68.7,39.75,39.76,180,20.13,51,3.79,3.76,0,40,39.5
2018-12-09 01:14:11.0388,172.8,68.7,39.75,39.76,180,20.12,63,50,50,0,40,39.5
2018-12-09 01:14:11.2888,172.8,68.7,40,39.76,180,20.13,67,42.2,41.1,0,40,39.5
2018-12-09 01:14:11.5388,172.8,68.7,40,39.76,180,20.12,52,3.79,3.76,0,40,39.5
2018-12-09 01:14:11.7888,172.8,68.7,40,39.76,179.9,20.12,6,87180,42.2,3.8,40,39.5
2018-12-09 01:14:12.0388,172.8,68.7,40,39.76,179.9,20.12,7,87200,41.1,3.8,40,39.5
2018-12-09 01:14:12.2888,172.8,68.7,40,39.76,180,20.12,1,741,113.6,30,40,39.5
2018-12-09 01:14:12.5388,172.8,68.8,40,39.81,180,20.12,2,740.7,113.8,30,40,39.5
2018-12-09 01:14:12.7888,172.8,68.8,40,39.81,180,20.13,61,744.7,739.3,0,40,39.5
2018-12-09 01:14:13.0388,172.8,68.8,40,39.81,180,20.12,62,425,425,0,40,39.5
2018-12-09 01:14:13.2888,172.8,68.9,40,39.87,179.9,20.12,64,131.2,132.9,0,40,39.5
2018-12-09 01:14:13.5388,172.8,68.9,40,39.87,179.9,20.12,3,741,113.6,28,40,39.5
2018-12-09 01:14:13.7888,172.8,68.9,40,39.87,179.9,20.13,4,740.7,113.8,28,40,39.5
2018-12-09 01:14:14.0388,172.8,68.9,40,39.87,180,20.13,65,87190,87210,0,40,39.5
2018-12-09 01:14:14.2888,172.8,68.9,40,39.87,180.1,20.12,66,1470,1470,0,40,39.5
2018-12-09 01:14:14.5388,172.8,68.9,40,39.87,180,20.13,1,741,113.6,30,40,39.5
2018-12-09 01:14:14.7888,172.8,68.9,40,39.87,179.9,20.13,2,740.7,113.8,30,40,39.5
2018-12-09 01:14:15.0388,172.8,68.9,40,39.87,180,20.12,65,87180,87190,0,40,39.5
2018-12-09 01:14:15.2888,172.8,68.9,40,39.87,179.9,20.13,51,3.79,3.76,0,40,39.5
2018-12-09 01:14:15.5388,172.8,68.9,40,39.87,180,20.14,63,50,50,0,40,39.5
2018-12-09 01:14:15.7888,172.8,69,40,39.93,180,20.12,67,42.2,41.1,0,40,40
2018-12-09 01:14:16.0389,172.8,69,40,39.93,180,20.13,52,3.79,3.76,0,40,40
2018-12-09 01:14:16.2889,172.8,69.1,40,39.99,180,20.1,6,87170,42.2,3.8,40,40
2018-12-09 01:14:16.5389,172.8,69.1,40,39.99,180,20.13,7,87190,41.1,3.8,40,40
2018-12-09 01:14:16.7889,172.8,69.1,40,39.99,179.9,20.12,1,741.1,113.6,30,40,40
2018-12-09 01:14:17.0389,172.8,69.1,40,39.99,180,20.12,2,741,113.8,30,40,40
2018-12-09 01:14:17.2889,172.8,69.1,40,39.99,180,20.14,61,744.7,739.5,0,40,40
2018-12-09 01:14:17.5389,172.8,69.1,40,39.99,180,20.14,62,425,425,0,40,40
2018-12-09 01:14:17.7889,172.8,69.1,40,39.99,180,20.13,64,131.1,132.7,0,40,40
2018-12-09 01:14:18.0389,172.8,69.1,40,39.99,179.9,20.12,3,741.1,113.6,28,40,40
2018-12-09 01:14:18.2889,172.8,69.1,40,39.99,179.9,20.13,4,741,113.8,28,40,40
2018-12-09 01:14:18.5389,172.8,69.1,40,39.99,180.1,20.12,65,87190,87200,0,40,40
2018-12-09 01:14:18.7889,172.8,69.1,40,39.99,180,20.13,66,1490,1490,0,40,40
2018-12-09 01:14:19.0389,172.8,69.1,40,39.99,180,20.12,1,741.1,113.6,30,40,40
2018-12-09 01:14:19.2889,172.8,69.1,40,39.99,179.9,20.13,2,741,113.8,30,40,40
2018-12-09 01:14:19.5389,172.8,69.1,40,39.99,180,20.12,65,87190,87200,0,40,40
2018-12-09 01:14:19.7889,172.8,69.1,40,39.99,180,20.12,51,3.79,3.76,0,40,40
2018-12-09 01:14:20.0390,172.8,69.1,40,39.99,180,20.12,63,50,50,0,40,40
2018-12-09 01:14:20.2890,172.8,69.1,40,39.99,180,20.13,67,42.2,41.1,0,40,40
2018-12-09 01:14:20.5390,172.8,69.1,40,39.99,179.9,20.12,52,3.79,3.76,0,40,40
2018-12-09 01:14:20.7889,172.8,69.1,40,39.99,180,20.13,6,87200,42.2,3.8,40,40
2018-12-09 01:14:21.0389,172.8,69.1,40,39.99,179.9,20.12,7,87210,41.1,3.8,40,40
2018-12-09 01:14:21.2889,172.8,69.1,40,39.99,179.9,20.14,1,741.1,113.6,30,40,40
2018-12-09 01:14:21.5388,172.8,69.2,40,40.05,180.1,20.14,2,741,113.8,30,40,40
2018-12-09 01:14:21.7888,172.8,69.2,40,40.05,180,20.12,61,744.9,739.7,0,40,40
2018-12-09 01:14:22.0389,172.8,69.2,40,40.05,180,20.1,62,425,425,0,40,40
2018-12-09 01:14:22.2889,172.8,69.2,40,40.05,179.9,20.11,64,131,132.7,0,40,40
2018-12-09 01:14:22.5389,172.8,69.3,40,40.1,180,20.08,3,741.1,113.6,28,40,40
2018-12-09 01:14:22.7889,172.8,69.3,40,40.1,180,20.22,4,741,113.8,28,40,40
2018-12-09 01:14:23.0389,172.8,69.3,40,40.1,180,20.12,65,87190,87200,0,40,40
2018-12-09 01:14:23.2890,172.8,69.3,40,40.1,180,20.13,66,1480,1470,0,40,40
2018-12-09 01:14:23.5390,172.8,69.3,40,40.1,179.9,20.12,1,741.5,113.6,30,40,40
2018-12-09 01:14:23.7890,172.8,69.3,40.25,40.1,179.9,20.12,2,741.3,113.6,30,40,40
2018-12-09 01:14:24.0390,172.8,69.3,40.25,40.1,180,20.12,65,87200,87210,0,40,40
2018-12-09 01:14:24.2890,172.8,69.3,40.25,40.1,180,20.12,51,3.79,3.77,0,40,40
2018-12-09 01:14:24.5390,172.8,69.4,40.25,40.16,180,20.12,63,50,50,0,40,40
2018-12-09 01:14:24.7890,172.8,69.4,40.25,40.16,180,20.21,67,42.2,41.1,0,40,40
2018-12-09 01:14:25.0390,172.8,69.4,40.25,40.16,180,20.12,52,3.79,3.76,0,40,40
2018-12-09 01:14:25.2890,172.8,69.5,40.25,40.22,179.9,20.13,6,87410,42.2,3.8,40,40
2018-12-09 01:14:25.5390,172.8,69.5,40.25,40.22,179.9,20.13,7,86960,41.1,3.8,40,40
2018-12-09 01:14:25.7890,172.8,69.5,40.25,40.22,180,20.13,1,741.5,113.6,30,40,40
2018-12-09 01:14:26.0390,172.8,69.5,40.25,40.22,180,20.13,2,741.3,113.6,30,40,40
2018-12-09 01:14:26.2890,172.8,69.5,40.25,40.22,180,20.13,61,745.2,739.9,0,40,40
2018-12-09 01:14:26.5390,172.8,69.5,40.25,40.22,179.9,20.13,62,425,425,0,40,40
2018-12-09 01:14:26.7890,172.8,69.5,40.25,40.22,180,20.13,64,130.9,132.4,0,40,40
2018-12-09 01:14:27.0390,172.8,69.5,40.25,40.22,180,20.12,3,741.5,113.6,28,40,40
2018-12-09 01:14:27.2891,172.8,69.5,40.25,40.22,180,20.14,4,741.3,113.6,28,40,40
2018-12-09 01:14:27.5391,172.8,69.5,40.25,40.22,180,20.13,65,87170,87190,0,40,40
2018-12-09 01:14:27.7891,172.8,69.5,40.25,40.22,180,20.14,66,1490,1490,0,40,40
2018-12-09 01:14:28.0391,172.8,69.5,40.25,40.22,179.9,20.13,1,741.5,113.6,30,40,40
2018-12-09 01:14:28.2890,172.8,69.5,40.25,40.22,179.9,20.13,2,741.3,113.6,30,40,40
2018-12-09 01:14:28.5390,172.8,69.5,40.25,40.22,180,20.12,65,86930,87440,0,40,40
2018-12-09 01:14:28.7890,172.8,69.5,40.25,40.22,180,20.13,51,3.79,3.77,0,40,40
2018-12-09 01:14:29.0390,172.8,69.5,40.25,40.22,179.9,20.13,63,50,50,0,40,40
2018-12-09 01:14:29.2890,172.8,69.5,40.25,40.22,180,20.12,67,42.3,41.1,0,40,40
2018-12-09 01:14:29.5390,172.8,69.5,40.25,40.22,180,20.13,52,3.79,3.76,0,40,40
2018-12-09 01:14:29.7890,172.8,69.5,40.25,40.22,179.9,20.11,6,87180,42.3,3.8,40,40
2018-12-09 01:14:30.0390,172.8,69.5,40.25,40.22,180,20.12,7,87210,41.1,3.8,40.5,40
2018-12-09 01:14:30.2890,172.8,69.5,40.25,40.22,180.1,20.11,1,741.8,113.6,30,40.5,40
2018-12-09 01:14:30.5390,172.8,69.5,40.5,40.22,179.9,20.11,2,741.6,113.7,30,40.5,40
2018-12-09 01:14:30.7890,172.8,69.7,40.5,40.34,179.9,20.11,61,745.4,740,0,40.5,40
2018-12-09 01:14:31.0390,172.8,69.7,40.5,40.34,179.9,20.13,62,425,425,0,40.5,40
2018-12-09 01:14:31.2890,172.8,69.8,40.5,40.39,180,20.14,64,131,132.2,0,40.5,40
2018-12-09 01:14:31.5390,172.8,69.8,40.5,40.39,179.9,20.12,3,741.8,113.6,28,40.5,40
2018-12-09 01:14:31.7890,172.8,69.8,40.5,40.39,180,20.12,4,741.6,113.7,28,40.5,40
2018-12-09 01:14:32.0391,172.8,69.8,40.5,40.39,180,20.12,65,87190,87210,0,40.5,40
2018-12-09 01:14:32.2891,172.8,69.8,40.5,40.39,180,20.12,66,1490,1490,0,40.5,40
2018-12-09 01:14:32.5391,172.8,69.8,40.5,40.39,179.9,20.11,1,741.8,113.6,30,40.5,40
2018-12-09 01:14:32.7891,172.8,69.8,40.5,40.39,180,20.11,2,741.6,113.7,30,40.5,40
2018-12-09 01:14:33.0391,172.8,69.8,40.5,40.39,179.9,20.12,65,87180,87200,0,40.5,40
2018-12-09 01:14:33.2891,172.8,69.8,40.5,40.39,180,20.13,51,3.79,3.77,0,40.5,40
2018-12-09 01:14:33.5391,172.8,69.8,40.5,40.39,180,20.12,63,50,50,0,40.5,40
2018-12-09 01:14:33.7891,172.8,69.8,40.5,40.39,179.9,20.12,67,42.3,41.1,0,40.5,40
2018-12-09 01:14:34.0390,172.8,69.8,40.5,40.39,180,20.12,52,3.79,3.77,0,40.5,40
2018-12-09 01:14:34.2890,172.8,69.8,40.5,40.39,180,20.19,6,87180,42.3,3.8,40.5,40
2018-12-09 01:14:34.5390,172.8,70,40.5,40.51,180,20.13,7,87200,41.1,3.8,40.5,40
2018-12-09 01:14:34.7890,172.8,70,40.5,40.51,180,20.13,1,741.8,113.6,30,40.5,40
2018-12-09 01:14:35.0390,172.8,70,40.5,40.51,180,20.12,2,741.6,113.7,30,40.5,40
2018-12-09 01:14:35.2890,172.8,70,40.5,40.51,179.9,20.13,61,745.6,740.2,0,40.5,40
2018-12-09 01:14:35.5391,172.8,70,40.5,40.51,179.9,20.12,62,425,425,0,40.5,40
2018-12-09 01:14:35.7891,172.8,70,40.5,40.51,180,20.12,64,130.8,132.4,0,40.5,40
2018-12-09 01:14:36.0391,172.8,70,40.5,40.51,180,20.13,3,741.8,113.6,28,40.5,40
2018-12-09 01:14:36.2891,172.8,70,40.5,40.51,179.9,20.12,4,741.6,113.7,28,40.5,40
2018-12-09 01:14:36.5392,172.8,70,40.5,40.51,179.9,20.13,65,87180,87200,0,40.5,40
2018-12-09 01:14:36.7892,172.8,70,40.5,40.51,180,20.13,66,1490,1490,0,40.5,40
2018-12-09 01:14:37.0392,172.8,70,40.5,40.51,180,20.12,1,741.8,113.6,30,40.5,40
2018-12-09 01:14:37.2892,172.8,70,40.5,40.51,180,20.12,2,741.6,113.7,30,40.5,40
2018-12-09 01:14:37.5392,172.8,70,40.5,40.51,180,20.13,65,87190,87200,0,40.5,40.5
2018-12-09 01:14:37.7892,172.8,70,40.5,40.51,180,20.12,51,3.8,3.77,0,40.5,40.5
2018-12-09 01:14:38.0392,172.8,70,40.5,40.51,180,20.13,63,50,50,0,40.5,40.5
2018-12-09 01:14:38.2891,172.8,70,40.5,40.51,179.9,20.13,67,42.3,41.2,0,40.5,40.5
2018-12-09 01:14:38.5391,172.8,70,40.5,40.51,180,20.14,52,3.8,3.77,0,40.5,40.5
2018-12-09 01:14:38.7891,172.8,70,40.5,40.51,180,20.12,6,87190,42.3,3.8,40.5,40.5
2018-12-09 01:14:39.0391,172.8,70,40.5,40.51,180,20.13,7,87200,41.2,3.8,40.5,40.5
2018-12-09 01:14:39.2891,172.8,70,40.5,40.51,180,20.13,1,742.1,113.6,30,40.5,40.5
2018-12-09 01:14:39.5391,172.8,70.1,40.5,40.57,179.9,20.12,2,741.9,113.5,30,40.5,40.5
2018-12-09 01:14:39.7891,172.8,70.1,40.5,40.57,179.9,20.12,61,745.8,740.4,0,40.5,40.5
2018-12-09 01:14:40.0391,172.8,70.1,40.5,40.57,180.1,20.13,62,425,425,0,40.5,40.5
2018-12-09 01:14:40.2891,172.8,70.1,40.5,40.57,180.1,20.11,64,131,132.7,0,40.5,40.5
2018-12-09 01:14:40.5391,172.8,70.1,40.5,40.57,180.1,20.12,3,742.1,113.6,28,40.5,40.5
2018-12-09 01:14:40.7891,172.8,70.1,40.5,40.57,180,20.12,4,741.9,113.5,28,40.5,40.5
2018-12-09 01:14:41.0391,172.8,70.1,40.5,40.57,180,20.13,65,87180,87190,0,40.5,40.5
2018-12-09 01:14:41.2892,172.8,70.1,40.5,40.57,179.9,20.13,66,1480,1480,0,40.5,40.5
2018-12-09 01:14:41.5392,172.8,70.2,40.75,40.62,180,20.12,1,742.1,113.6,30,40.5,40.5
2018-12-09 01:14:41.7892,172.8,70.2,40.75,40.62,180,20.13,2,741.9,113.5,30,40.5,40.5
2018-12-09 01:14:42.0392,172.8,70.2,40.75,40.62,179.9,20.12,65,87170,87180,0,40.5,40.5
2018-12-09 01:14:42.2892,172.8,70.2,40.75,40.62,179.9,20.14,51,3.8,3.77,0,40.5,40.5
2018-12-09 01:14:42.5392,172.8,70.2,40.75,40.62,179.9,20.13,63,50,50,0,40.5,40.5
2018-12-09 01:14:42.7891,172.8,70.2,40.75,40.62,180,20.12,67,42.3,41.2,0,40.5,40.5
2018-12-09 01:14:43.0391,172.8,70.2,40.75,40.62,180,20.14,52,3.8,3.77,0,40.5,40.5
2018-12-09 01:14:43.2891,172.8,70.3,40.75,40.68,180,20.13,6,87200,42.3,3.8,40.5,40.5
2018-12-09 01:14:43.5392,172.8,70.3,40.75,40.68,180.1,20.13,7,87210,41.2,3.8,40.5,40.5
2018-12-09 01:14:43.7892,172.8,70.3,40.75,40.68,180,20.12,1,742.1,113.6,30,40.5,40.5
2018-12-09 01:14:44.0392,172.8,70.3,40.75,40.68,179.9,20.13,2,741.9,113.5,30,40.5,40.5
2018-12-09 01:14:44.2893,172.8,70.3,40.75,40.68,180,20.12,61,746,740.6,0,40.5,40.5
2018-12-09 01:14:44.5393,172.8,70.3,40.75,40.68,180,20.11,62,425,425,0,40.5,40.5
2018-12-09 01:14:44.7893,172.8,70.3,40.75,40.68,179.9,20.13,64,131.1,132.9,0,41,40.5
2018-12-09 01:14:45.0393,172.8,70.3,40.75,40.68,179.9,20.15,3,742.5,113.5,28,41,40.5
2018-12-09 01:14:45.2893,172.8,70.3,40.75,40.68,180,20.13,4,742.2,113.5,28,41,40.5
2018-12-09 01:14:45.5393,172.8,70.3,40.75,40.68,179.9,20.16,65,87200,87220,0,41,40.5
2018-12-09 01:14:45.7893,172.8,70.3,40.75,40.68,180,20.12,66,1480,1480,0,41,40.5
2018-12-09 01:14:46.0393,172.8,70.3,40.75,40.68,180.1,20.13,1,742.5,113.5,30,41,40.5
2018-12-09 01:14:46.2893,172.8,70.3,40.75,40.68,180,20.13,2,742.2,113.5,30,41,40.5
2018-12-09 01:14:46.5392,172.8,70.3,40.75,40.68,180,20.12,65,87200,87230,0,41,40.5
2018-12-09 01:14:46.7892,172.8,70.3,40.75,40.68,180,20.1,51,3.8,3.77,0,41,40.5
2018-12-09 01:14:47.0392,172.8,70.3,40.75,40.68,179.9,20.12,63,50,50,0,41,40.5
2018-12-09 01:14:47.2892,172.8,70.3,40.75,40.68,180,20.13,67,42.3,41.2,0,41,40.5
2018-12-09 01:14:47.5391,172.8,70.3,40.75,40.68,180,20.12,52,3.79,3.77,0,41,40.5
2018-12-09 01:14:47.7891,172.8,70.3,40.75,40.68,180,20.12,6,87190,42.3,3.8,41,40.5
2018-12-09 01:14:48.0391,172.8,70.3,40.75,40.68,180,20.14,7,87230,41.2,3.8,41,40.5
2018-12-09 01:14:48.2891,172.8,70.3,40.75,40.68,180,20.09,1,742.5,113.5,30,41,40.5
2018-12-09 01:14:48.5391,172.8,70.5,40.75,40.8,179.9,20.12,2,742.2,113.5,30,41,40.5
2018-12-09 01:14:48.7892,172.8,70.5,40.75,40.8,180,20.12,61,746.1,740.9,0,41,40.5
2018-12-09 01:14:49.0392,172.8,70.5,40.75,40.8,180.1,20.14,62,425,425,0,41,40.5
2018-12-09 01:14:49.2892,172.8,70.5,40.75,40.8,180,20.1,64,131.1,132.8,0,41,40.5
2018-12-09 01:14:49.5392,172.8,70.5,41,40.8,180,20.14,3,742.5,113.5,28,41,40.5
2018-12-09 01:14:49.7892,172.8,70.6,41,40.86,180,20.13,4,742.2,113.5,28,41,40.5
2018-12-09 01:14:50.0392,172.8,70.6,41,40.86,179.9,20.11,65,87190,87230,0,41,40.5
2018-12-09 01:14:50.2893,172.8,70.6,41,40.86,180,20.12,66,1470,1470,0,41,40.5
2018-12-09 01:14:50.5393,172.8,70.6,41,40.86,180,20.11,1,742.5,113.5,30,41,40.5
2018-12-09 01:14:50.7893,172.8,70.6,41,40.86,180,20.11,2,742.2,113.5,30,41,40.5
2018-12-09 01:14:51.0393,172.8,70.6,41,40.86,180,20.11,65,87180,87210,0,41,40.5
2018-12-09 01:14:51.2893,172.8,70.6,41,40.86,179.9,20.12,51,3.8,3.77,0,41,40.5
2018-12-09 01:14:51.5393,172.8,70.6,41,40.86,180,20.12,63,50,50,0,41,40.5
2018-12-09 01:14:51.7893,172.8,70.6,41,40.86,180,20.12,67,42.3,41.2,0,41,40.5
2018-12-09 01:14:52.0394,172.8,70.6,41,40.86,180,20.13,52,3.8,3.77,0,41,41
2018-12-09 01:14:52.2894,172.8,70.6,41,40.86,180,20.12,6,87190,42.3,3.8,41,41
2018-12-09 01:14:52.5393,172.8,70.7,41,40.91,180,20.13,7,87220,41.2,3.8,41,41
2018-12-09 01:14:52.7893,172.8,70.7,41,40.91,179.9,20.12,1,742.6,113.5,30,41,41
2018-12-09 01:14:53.0393,172.8,70.7,41,40.91,180,20.12,2,742.5,113.5,30,41,41
2018-12-09 01:14:53.2893,172.8,70.7,41,40.91,180.1,20.12,61,746.3,740.9,0,41,41
2018-12-09 01:14:53.5393,172.8,70.7,41,40.91,180,20.12,62,425,425,0,41,41
2018-12-09 01:14:53.7893,172.8,70.7,41,40.91,180,20.12,64,130.8,132.5,0,41,41
2018-12-09 01:14:54.0393,172.8,70.7,41,40.91,179.9,20.13,3,742.6,113.5,28,41,41
2018-12-09 01:14:54.2894,172.8,70.7,41,40.91,179.9,20.14,4,742.5,113.5,28,41,41
2018-12-09 01:14:54.5394,172.8,70.7,41,40.91,180,20.12,65,87190,87210,0,41,41
2018-12-09 01:14:54.7894,172.8,70.7,41,40.91,180,20.12,66,1480,1480,0,41,41
2018-12-09 01:14:55.0394,172.8,70.7,41,40.91,180,20.12,1,742.6,113.5,30,41,41
2018-12-09 01:14:55.2894,172.8,70.7,41,40.91,180,20.1,2,742.5,113.5,30,41,41
2018-12-09 01:14:55.5394,172.8,70.7,41,40.91,180,20.12,65,87210,87230,0,41,41
2018-12-09 01:14:55.7893,172.8,70.7,41,40.91,180,20.12,51,3.8,3.77,0,41,41
2018-12-09 01:14:56.0393,172.8,70.7,41,40.91,180,20.11,63,50,50,0,41,41
2018-12-09 01:14:56.2893,172.8,70.7,41,40.91,180,20.12,67,42.3,41.2,0,41,41
2018-12-09 01:14:56.5393,172.8,70.8,41,40.97,180,20.12,52,3.8,3.77,0,41,41
2018-12-09 01:14:56.7893,172.8,70.8,41,40.97,180,20.12,6,87200,42.3,3.8,41,41
2018-12-09 01:14:57.0393,172.8,70.8,41,40.97,180,20.1,7,87210,41.2,3.8,41,41
2018-12-09 01:14:57.2893,172.8,70.8,41,40.97,179.9,20.12,1,742.6,113.5,30,41,41
2018-12-09 01:14:57.5393,172.8,70.9,41,41.03,180.1,20.11,2,742.5,113.5,30,41,41
2018-12-09 01:14:57.7893,172.8,70.9,41,41.03,180,20.12,61,746.5,741.2,0,41,41
2018-12-09 01:14:58.0393,172.8,70.9,41,41.03,179.9,20.12,62,425,425,0,41,41
2018-12-09 01:14:58.2893,172.8,70.9,41,41.03,180,20.12,64,131.2,133,0,41,41
2018-12-09 01:14:58.5394,172.8,70.9,41,41.03,180,20.12,3,742.6,113.5,28,41,41
2018-12-09 01:14:58.7893,172.8,71,41,41.09,180,20.13,4,742.5,113.5,28,41,41
2018-12-09 01:14:59.0393,172.8,71,41,41.09,180,20.13,65,87200,87210,0,41,41
2018-12-09 01:14:59.2893,172.8,71,41,41.09,180,20.12,66,1490,1490,0,41,41
2018-12-09 01:14:59.5393,172.8,71,41,41.09,179.9,20.12,1,742.8,113.5,30,41,41
2018-12-09 01:14:59.7893,172.8,71,41.25,41.09,179.9,20.12,2,742.6,113.5,30,41,41
2018-12-09 01:15:00.0393,172.8,71,41.25,41.09,180,20.12,65,87200,87210,0,41,41
2018-12-09 01:15:00.2893,172.8,71,41.25,41.09,180,20.13,51,3.8,3.77,0,41,41
2018-12-09 01:15:00.5393,172.8,71,41.25,41.09,180,20.12,63,50,50,0,41,41
2018-12-09 01:15:00.7893,172.8,71,41.25,41.09,180,20.12,67,42.3,41.2,0,41,41
2018-12-09 01:15:01.0393,172.8,71,41.25,41.09,180,20.13,52,3.8,3.77,0,41,41
2018-12-09 01:15:01.2893,172.8,71.1,41.25,41.15,179.9,20.13,6,87200,42.3,3.8,41,41
2018-12-09 01:15:01.5393,172.8,71.1,41.25,41.15,180,20.12,7,87220,41.2,3.8,41,41
2018-12-09 01:15:01.7893,172.8,71.1,41.25,41.15,180,20.12,1,742.8,113.5,30,41,41
2018-12-09 01:15:02.0394,172.8,71.1,41.25,41.15,180,20.12,2,742.6,113.5,30,41,41
2018-12-09 01:15:02.2894,172.8,71.1,41.25,41.15,180,20.11,61,746.7,741.4,0,41,41
2018-12-09 01:15:02.5394,172.8,71.1,41.25,41.15,179.9,20.13,62,425,425,0,41,41
2018-12-09 01:15:02.7894,172.8,71.1,41.25,41.15,180,20.13,64,131,132.7,0,41,41
2018-12-09 01:15:03.0394,172.8,71.1,41.25,41.15,180,20.12,3,742.8,113.5,28,41,41
2018-12-09 01:15:03.2894,172.8,71.1,41.25,41.15,180,20.09,4,742.6,113.5,28,41,41
2018-12-09 01:15:03.5394,172.8,71.1,41.25,41.15,180,20.12,65,87180,87210,0,41,41
2018-12-09 01:15:03.7894,172.8,71.1,41.25,41.15,179.9,20.12,66,1470,1470,0,41,41
2018-12-09 01:15:04.0394,172.8,71.1,41.25,41.15,179.9,20.12,1,742.8,113.5,30,41,41
2018-12-09 01:15:04.2894,172.8,71.1,41.25,41.15,179.9,20.13,2,742.6,113.5,30,41,41
2018-12-09 01:15:04.5394,172.8,71.1,41.25,41.15,179.9,20.12,65,87190,87220,0,41,41
2018-12-09 01:15:04.7894,172.8,71.1,41.25,41.15,180,20.12,51,3.8,3.77,0,41,41
2018-12-09 01:15:05.0393,172.8,71.1,41.25,41.15,180,20.13,63,50,50,0,41,41
2018-12-09 01:15:05.2893,172.8,71.1,41.25,41.15,179.9,20.13,67,42.3,41.2,0,41,41
2018-12-09 01:15:05.5393,172.8,71.1,41.25,41.15,179.9,20.12,52,3.8,3.77,0,41,41
2018-12-09 01:15:05.7893,172.8,71.2,41.25,41.2,180,20.12,6,87180,42.3,3.8,41,41
2018-12-09 01:15:06.0393,172.8,71.2,41.25,41.2,180,20.12,7,87220,41.2,3.8,41,41
2018-12-09 01:15:06.2893,172.8,71.2,41.25,41.2,180,20.13,1,742.8,113.5,30,41,41
2018-12-09 01:15:06.5394,172.8,71.4,41.25,41.32,179.9,20.13,2,743.2,113.5,30,41.5,41
2018-12-09 01:15:06.7894,172.8,71.4,41.25,41.32,179.9,20.12,61,746.8,741.6,0,41.5,41
2018-12-09 01:15:07.0394,172.8,71.4,41.25,41.32,180,20.12,62,425,425,0,41.5,41
2018-12-09 01:15:07.2894,172.8,71.4,41.25,41.32,180,20.13,64,131,132.8,0,41.5,41
2018-12-09 01:15:07.5394,172.8,71.4,41.25,41.32,180,20.12,3,743.2,113.5,28,41.5,41
2018-12-09 01:15:07.7894,172.8,71.4,41.25,41.32,180,20.13,4,743.2,113.5,28,41.5,41
2018-12-09 01:15:08.0394,172.8,71.4,41.25,41.32,179.9,20.12,65,87200,87240,0,41.5,41
2018-12-09 01:15:08.2894,172.8,71.4,41.5,41.32,179.9,20.12,66,1480,1480,0,41.5,41
2018-12-09 01:15:08.5394,172.8,71.4,41.5,41.32,179.9,20.12,1,743.2,113.5,30,41.5,41
2018-12-09 01:15:08.7894,172.8,71.4,41.5,41.32,180,20.13,2,743.2,113.5,30,41.5,41
2018-12-09 01:15:09.0394,172.8,71.4,41.5,41.32,180.1,20.12,65,87200,87240,0,41.5,41
2018-12-09 01:15:09.2894,172.8,71.4,41.5,41.32,180,20.31,51,3.8,3.77,0,41.5,41
2018-12-09 01:15:09.5394,172.8,71.5,41.5,41.38,180,20.13,63,50,50,0,41.5,41
2018-12-09 01:15:09.7894,172.8,71.5,41.5,41.38,180,20.14,67,42.3,41.2,0,41.5,41
2018-12-09 01:15:10.0394,172.8,71.5,41.5,41.38,180,20.12,52,3.8,3.78,0,41.5,41
2018-12-09 01:15:10.2895,172.8,71.5,41.5,41.38,180,20.15,6,87200,42.3,3.8,41.5,41
2018-12-09 01:15:10.5395,172.8,71.5,41.5,41.38,180,20.12,7,87230,41.2,3.8,41.5,41
2018-12-09 01:15:10.7895,172.8,71.5,41.5,41.38,180,20.12,1,743.2,113.5,30,41.5,41
2018-12-09 01:15:11.0395,172.8,71.5,41.5,41.38,179.9,20.13,2,743.2,113.5,30,41.5,41
2018-12-09 01:15:11.2895,172.8,71.5,41.5,41.38,179.9,20.12,61,747.1,741.8,0,41.5,41
2018-12-09 01:15:11.5395,172.8,71.5,41.5,41.38,180,20.12,62,425,425,0,41.5,41
2018-12-09 01:15:11.7895,172.8,71.5,41.5,41.38,179.9,20.12,64,131.2,132.9,0,41.5,41
2018-12-09 01:15:12.0395,172.8,71.5,41.5,41.38,180,20.12,3,743.2,113.5,28,41.5,41
2018-12-09 01:15:12.2895,172.8,71.5,41.5,41.38,179.9,20.12,4,743.2,113.5,28,41.5,41
2018-12-09 01:15:12.5395,172.8,71.5,41.5,41.38,180,20.11,65,87190,87210,0,41.5,41
2018-12-09 01:15:12.7895,172.8,71.5,41.5,41.38,180,20.14,66,1470,1470,0,41.5,41
2018-12-09 01:15:13.0395,172.8,71.5,41.5,41.38,180,20.12,1,743.2,113.5,30,41.5,41
2018-12-09 01:15:13.2895,172.8,71.5,41.5,41.38,180,20.11,2,743.2,113.5,30,41.5,41
2018-12-09 01:15:13.5395,172.8,71.5,41.5,41.38,179.9,20.15,65,87190,87220,0,41.5,41
2018-12-09 01:15:13.7895,172.8,71.5,41.5,41.38,179.9,20.13,51,3.8,3.78,0,41.5,41.5
2018-12-09 01:15:14.0395,172.8,71.5,41.5,41.38,180,20.11,63,50,50,0,41.5,41.5
2018-12-09 01:15:14.2895,172.8,71.5,41.5,41.38,180,20.12,67,42.3,41.2,0,41.5,41.5
2018-12-09 01:15:14.5395,172.8,71.5,41.5,41.38,180,20.17,52,3.8,3.78,0,41.5,41.5
2018-12-09 01:15:14.7895,172.8,71.7,41.5,41.49,180,20.14,6,87190,42.3,3.8,41.5,41.5
2018-12-09 01:15:15.0395,172.8,71.7,41.5,41.49,180,20.14,7,87210,41.2,3.8,41.5,41.5
2018-12-09 01:15:15.2895,172.8,71.7,41.5,41.49,180,20.12,1,743.7,113.5,30,41.5,41.5
2018-12-09 01:15:15.5395,172.8,71.8,41.5,41.55,179.9,20.12,2,743.5,113.2,30,41.5,41.5
2018-12-09 01:15:15.7895,172.8,71.8,41.5,41.55,180,20.13,61,747.3,742,0,41.5,41.5
2018-12-09 01:15:16.0395,172.8,71.8,41.5,41.55,180,20.13,62,425,425,0,41.5,41.5
2018-12-09 01:15:16.2895,172.8,71.8,41.5,41.55,180,20.13,64,131,132.7,0,41.5,41.5
2018-12-09 01:15:16.5396,172.8,71.8,41.5,41.55,180.1,20.15,3,743.7,113.5,28,41.5,41.5
2018-12-09 01:15:16.7896,172.8,71.8,41.5,41.55,180,20.11,4,743.5,113.2,28,41.5,41.5
2018-12-09 01:15:17.0396,172.8,71.8,41.5,41.55,180,20.12,65,87210,87220,0,41.5,41.5
2018-12-09 01:15:17.2896,172.8,71.8,41.5,41.55,180,20.13,66,1470,1460,0,41.5,41.5
2018-12-09 01:15:17.5395,172.8,71.8,41.5,41.55,180.1,20.14,1,743.7,113.5,30,41.5,41.5
2018-12-09 01:15:17.7895,172.8,71.8,41.5,41.55,180.1,20.13,2,743.5,113.2,30,41.5,41.5
2018-12-09 01:15:18.0395,172.8,71.8,41.5,41.55,180,20.14,65,87200,87210,0,41.5,41.5
2018-12-09 01:15:18.2895,172.8,71.8,41.5,41.55,179.9,20.12,51,3.8,3.78,0,41.5,41.5
2018-12-09 01:15:18.5395,172.8,72,41.75,41.67,180,20.13,63,50,50,0,41.5,41.5
2018-12-09 01:15:18.7895,172.8,72,41.75,41.67,180,20.12,67,42.4,41.2,0,41.5,41.5
2018-12-09 01:15:19.0394,172.8,72,41.75,41.67,180.1,20.12,52,3.8,3.78,0,41.5,41.5
2018-12-09 01:15:19.2895,172.8,72,41.75,41.67,180,20.13,6,87200,42.4,3.8,41.5,41.5
2018-12-09 01:15:19.5395,172.8,72,41.75,41.67,180,20.12,7,87210,41.2,3.8,41.5,41.5
2018-12-09 01:15:19.7895,172.8,72,41.75,41.67,179.9,20.12,1,743.7,113.5,30,41.5,41.5
2018-12-09 01:15:20.0395,172.8,72,41.75,41.67,179.9,20.13,2,743.5,113.2,30,41.5,41.5
2018-12-09 01:15:20.2895,172.8,72,41.75,41.67,180,20.12,61,747.4,742.1,0,41.5,41.5
2018-12-09 01:15:20.5396,172.8,72,41.75,41.67,180,20.12,62,425,425,0,41.5,41.5
2018-12-09 01:15:20.7896,172.8,72,41.75,41.67,180,20.12,64,131.1,132.8,0,42,41.5
2018-12-09 01:15:21.0396,172.8,72,41.75,41.67,180,20.13,3,743.8,113.5,28,42,41.5
2018-12-09 01:15:21.2896,172.8,72,41.75,41.67,179.9,20.12,4,743.6,113.2,28,42,41.5
2018-12-09 01:15:21.5397,172.8,72,41.75,41.67,180,20.13,65,87190,87220,0,42,41.5
2018-12-09 01:15:21.7897,172.8,72,41.75,41.67,180.1,20.12,66,1460,1460,0,42,41.5
2018-12-09 01:15:22.0397,172.8,72,41.75,41.67,180,20.13,1,743.8,113.5,30,42,41.5
2018-12-09 01:15:22.2897,172.8,72,41.75,41.67,180,20.13,2,743.6,113.2,30,42,41.5
2018-12-09 01:15:22.5396,172.8,72,41.75,41.67,180,20.13,65,87180,87210,0,42,41.5
2018-12-09 01:15:22.7896,172.8,72,41.75,41.67,180,20.14,51,3.8,3.78,0,42,41.5
2018-12-09 01:15:23.0396,172.8,72,41.75,41.67,180,20.12,63,50,50,0,42,41.5
2018-12-09 01:15:23.2896,172.8,72,41.75,41.67,179.9,20.13,67,42.4,41.3,0,42,41.5
2018-12-09 01:15:23.5396,172.8,72.2,41.75,41.78,179.9,20.13,52,3.8,3.78,0,42,41.5
2018-12-09 01:15:23.7896,172.8,72.2,41.75,41.78,179.9,20.12,6,87190,42.4,3.8,42,41.5
2018-12-09 01:15:24.0396,172.8,72.2,41.75,41.78,179.9,20.11,7,87210,41.3,3.8,42,41.5
2018-12-09 01:15:24.2896,172.8,72.2,41.75,41.78,179.9,20.12,1,743.8,113.5,30,42,41.5
2018-12-09 01:15:24.5396,172.8,72.2,41.75,41.78,180,20.13,2,743.6,113.2,30,42,41.5
2018-12-09 01:15:24.7896,172.8,72.2,41.75,41.78,180,20.13,61,747.6,742.4,0,42,41.5
2018-12-09 01:15:25.0397,172.8,72.2,41.75,41.78,180,20.1,62,425,425,0,42,41.5
2018-12-09 01:15:25.2897,172.8,72.2,41.75,41.78,180,20.12,64,131.1,132.7,0,42,41.5
2018-12-09 01:15:25.5396,172.8,72.2,41.75,41.78,179.9,20.12,3,743.8,113.5,28,42,41.5
2018-12-09 01:15:25.7896,172.8,72.2,41.75,41.78,180,20.12,4,743.6,113.2,28,42,41.5
2018-12-09 01:15:26.0396,172.8,72.2,41.75,41.78,180,20.12,65,87190,87220,0,42,41.5
2018-12-09 01:15:26.2896,172.8,72.2,41.75,41.78,180,20.13,66,1460,1460,0,42,41.5
2018-12-09 01:15:26.5396,172.8,72.2,41.75,41.78,179.9,20.12,1,743.8,113.5,30,42,41.5
2018-12-09 01:15:26.7897,172.8,72.2,41.75,41.78,179.9,20.12,2,743.6,113.2,30,42,41.5
2018-12-09 01:15:27.0397,172.8,72.2,41.75,41.78,179.9,20.11,65,87190,87220,0,42,41.5
2018-12-09 01:15:27.2897,172.8,72.2,41.75,41.78,180,20.02,51,3.8,3.78,0,42,41.5
2018-12-09 01:15:27.5397,172.8,72.3,42,41.84,180,20.13,63,50,50,0,42,41.5
2018-12-09 01:15:27.7897,172.8,72.3,42,41.84,180,20.12,67,42.4,41.3,0,42,41.5
2018-12-09 01:15:28.0397,172.8,72.3,42,41.84,180,20.14,52,3.8,3.78,0,42,41.5
2018-12-09 01:15:28.2896,172.8,72.3,42,41.84,179.9,20.13,6,87190,42.4,3.8,42,41.5
2018-12-09 01:15:28.5396,172.8,72.3,42,41.84,179.9,20.12,7,87220,41.3,3.8,42,42
2018-12-09 01:15:28.7896,172.8,72.3,42,41.84,180,20.12,1,744.2,113.2,30,42,42
2018-12-09 01:15:29.0396,172.8,72.3,42,41.84,180,20.12,2,743.9,113.2,30,42,42
2018-12-09 01:15:29.2896,172.8,72.3,42,41.84,180,20.12,61,747.8,742.6,0,42,42
2018-12-09 01:15:29.5396,172.8,72.3,42,41.84,180,20.12,62,425,425,0,42,42
2018-12-09 01:15:29.7896,172.8,72.3,42,41.84,180,20.1,64,131.2,132.9,0,42,42
2018-12-09 01:15:30.0396,172.8,72.3,42,41.84,180,20.13,3,744.2,113.2,28,42,42
2018-12-09 01:15:30.2896,172.8,72.3,42,41.84,180,20.12,4,743.9,113.2,28,42,42
2018-12-09 01:15:30.5396,172.8,72.3,42,41.84,180,20.08,65,87200,87230,0,42,42
2018-12-09 01:15:30.7896,172.8,72.3,42,41.84,180,20.12,66,1470,1470,0,42,42
2018-12-09 01:15:31.0396,172.8,72.3,42,41.84,179.9,20.13,1,744.2,113.2,30,42,42
2018-12-09 01:15:31.2896,172.8,72.3,42,41.84,179.9,20.11,2,743.9,113.2,30,42,42
2018-12-09 01:15:31.5397,172.8,72.3,42,41.84,180,20.12,65,87190,87220,0,42,42
2018-12-09 01:15:31.7897,172.8,72.4,42,41.9,180,20.12,51,3.8,3.78,0,42,42
2018-12-09 01:15:32.0397,172.8,72.4,42,41.9,179.9,20.12,63,50,50,0,42,42
2018-12-09 01:15:32.2897,172.8,72.4,42,41.9,179.9,20.13,67,42.4,41.3,0,42,42
2018-12-09 01:15:32.5397,172.8,72.4,42,41.9,180,20.12,52,3.8,3.78,0,42,42
2018-12-09 01:15:32.7897,172.8,72.5,42,41.96,180,20.12,6,87210,42.4,3.8,42,42
2018-12-09 01:15:33.0397,172.8,72.5,42,41.96,180,20.12,7,87240,41.3,3.8,42,42
2018-12-09 01:15:33.2897,172.8,72.5,42,41.96,180.1,20.12,1,744.2,113.2,30,42,42
2018-12-09 01:15:33.5397,172.8,72.6,42,42.01,180,20.13,2,743.9,113.2,30,42,42
2018-12-09 01:15:33.7897,172.8,72.6,42,42.01,180,20.12,61,748.1,742.7,0,42,42
2018-12-09 01:15:34.0397,172.8,72.6,42,42.01,179.9,20.13,62,425,425,0,42,42
2018-12-09 01:15:34.2898,172.8,72.6,42,42.01,180,20.15,64,131,132.7,0,42,42
2018-12-09 01:15:34.5398,172.8,72.6,42,42.01,180,20.12,3,744.2,113.2,28,42,42
2018-12-09 01:15:34.7897,172.8,72.6,42,42.01,180,20.12,4,743.9,113.2,28,42,42
2018-12-09 01:15:35.0397,172.8,72.6,42,42.01,179.9,20.12,65,87190,87200,0,42,42
2018-12-09 01:15:35.2897,172.8,72.6,42,42.01,179.9,20.12,66,1470,1460,0,42,42
2018-12-09 01:15:35.5397,172.8,72.6,42,42.01,180,20.19,1,744.4,113.2,30,42,42
2018-12-09 01:15:35.7897,172.8,72.6,42,42.01,180,20.12,2,744.5,113.2,30,42,42
2018-12-09 01:15:36.0397,172.8,72.6,42,42.01,180,20.12,65,87200,87220,0,42,42
2018-12-09 01:15:36.2898,172.8,72.6,42,42.01,180,20.13,51,3.8,3.78,0,42,42
2018-12-09 01:15:36.5398,172.8,72.7,42.25,42.07,180,20.12,63,50,50,0,42,42
2018-12-09 01:15:36.7898,172.8,72.7,42.25,42.07,180,20.13,67,42.4,41.3,0,42,42
2018-12-09 01:15:37.0397,172.8,72.7,42.25,42.07,180,20.12,52,3.81,3.78,0,42,42
2018-12-09 01:15:37.2897,172.8,72.7,42.25,42.07,180,20.12,6,87190,42.4,3.8,42,42
2018-12-09 01:15:37.5397,172.8,72.7,42.25,42.07,180,20.11,7,87210,41.3,3.8,42,42
2018-12-09 01:15:37.7897,172.8,72.7,42.25,42.07,179.9,20.13,1,744.4,113.2,30,42,42
2018-12-09 01:15:38.0397,172.8,72.7,42.25,42.07,179.9,20.12,2,744.5,113.2,30,42,42
2018-12-09 01:15:38.2897,172.8,72.7,42.25,42.07,180,20.13,61,748.3,743,0,42,42
2018-12-09 01:15:38.5397,172.8,72.7,42.25,42.07,180,20.12,62,425,425,0,42,42
2018-12-09 01:15:38.7897,172.8,72.7,42.25,42.07,180,20.13,64,131,132.7,0,42,42
2018-12-09 01:15:39.0397,172.8,72.7,42.25,42.07,180,20.14,3,744.4,113.2,28,42,42
2018-12-09 01:15:39.2898,172.8,72.7,42.25,42.07,180,20.12,4,744.5,113.2,28,42,42
2018-12-09 01:15:39.5398,172.8,72.7,42.25,42.07,180,20.12,65,87200,87220,0,42,42
2018-12-09 01:15:39.7898,172.8,72.7,42.25,42.07,180,20.12,66,1470,1470,0,42,42
2018-12-09 01:15:40.0397,172.8,72.7,42.25,42.07,180.1,20.1,1,744.4,113.2,30,42,42
2018-12-09 01:15:40.2897,172.8,72.7,42.25,42.07,180,20.12,2,744.5,113.2,30,42,42
2018-12-09 01:15:40.5397,172.8,72.7,42.25,42.07,180,20.12,65,87190,87210,0,42,42
2018-12-09 01:15:40.7897,172.8,72.8,42.25,42.13,179.9,20.13,51,3.8,3.78,0,42,42
2018-12-09 01:15:41.0397,172.8,72.8,42.25,42.13,179.9,20.11,63,50,50,0,42,42
2018-12-09 01:15:41.2897,172.8,72.8,42.25,42.13,179.9,20.13,67,42.4,41.3,0,42,42
2018-12-09 01:15:41.5397,172.8,72.8,42.25,42.13,180.1,20.12,52,3.81,3.78,0,42,42
2018-12-09 01:15:41.7897,172.8,72.9,42.25,42.19,180.1,20.12,6,87200,42.4,3.8,42,42
2018-12-09 01:15:42.0397,172.8,72.9,42.25,42.19,180,20.14,7,87220,41.3,3.8,42,42
2018-12-09 01:15:42.2897,172.8,72.9,42.25,42.19,180,20.12,1,744.4,113.2,30,42,42
2018-12-09 01:15:42.5397,172.8,73,42.25,42.25,180,20.13,2,744.5,113.2,30,42,42
2018-12-09 01:15:42.7897,172.8,73,42.25,42.25,180,20.12,61,748.4,743.1,0,42.5,42
2018-12-09 01:15:43.0397,172.8,73,42.25,42.25,180,20.12,62,425,425,0,42.5,42
2018-12-09 01:15:43.2897,172.8,73,42.25,42.25,180,20.13,64,131.2,132.9,0,42.5,42
2018-12-09 01:15:43.5398,172.8,73,42.25,42.25,179.9,20.12,3,744.8,113,28,42.5,42
2018-12-09 01:15:43.7898,172.8,73,42.25,42.25,179.9,20.13,4,744.7,113.2,28,42.5,42
2018-12-09 01:15:44.0398,172.8,73,42.25,42.25,180.1,20.12,65,87200,87230,0,42.5,42
2018-12-09 01:15:44.2898,172.8,73,42.25,42.25,180,20.13,66,1490,1490,0,42.5,42
2018-12-09 01:15:44.5398,172.8,73,42.25,42.25,180,20.13,1,744.8,113,30,42.5,42
2018-12-09 01:15:44.7898,172.8,73,42.25,42.25,180,20.12,2,744.7,113.2,30,42.5,42
2018-12-09 01:15:45.0398,172.8,73,42.25,42.25,180,20.13,65,87200,87240,0,42.5,42
2018-12-09 01:15:45.2898,172.8,73,42.25,42.25,180,20.12,51,3.81,3.78,0,42.5,42
2018-12-09 01:15:45.5398,172.8,73.1,42.25,42.3,180,20.13,63,50,50,0,42.5,42
2018-12-09 01:15:45.7898,172.8,73.1,42.25,42.3,180,20.12,67,42.4,41.3,0,42.5,42
2018-12-09 01:15:46.0398,172.8,73.1,42.25,42.3,179.9,20.12,52,3.81,3.78,0,42.5,42
2018-12-09 01:15:46.2898,172.8,73.1,42.25,42.3,179.9,20.08,6,87190,42.4,3.8,42.5,42
2018-12-09 01:15:46.5398,172.8,73.1,42.5,42.3,180,20.12,7,87230,41.3,3.8,42.5,42
2018-12-09 01:15:46.7898,172.8,73.1,42.5,42.3,180,20.12,1,744.8,113,30,42.5,42
2018-12-09 01:15:47.0398,172.8,73.1,42.5,42.3,180,20.12,2,744.7,113.2,30,42.5,42
2018-12-09 01:15:47.2898,172.8,73.1,42.5,42.3,180,20.12,61,748.6,743.3,0,42.5,42
2018-12-09 01:15:47.5398,172.8,73.1,42.5,42.3,180,20.12,62,425,425,0,42.5,42
2018-12-09 01:15:47.7898,172.8,73.1,42.5,42.3,180,20.11,64,131.1,132.8,0,42.5,42
2018-12-09 01:15:48.0398,172.8,73.1,42.5,42.3,180,20.11,3,744.8,113,28,42.5,42
2018-12-09 01:15:48.2898,172.8,73.1,42.5,42.3,180,20.13,4,744.7,113.2,28,42.5,42
2018-12-09 01:15:48.5398,172.8,73.2,42.5,42.36,180,20.12,65,87190,87220,0,42.5,42
2018-12-09 01:15:48.7898,172.8,73.2,42.5,42.36,180,20.12,66,1470,1470,0,42.5,42
2018-12-09 01:15:49.0398,172.8,73.2,42.5,42.36,180,20.13,1,744.8,113,30,42.5,42
2018-12-09 01:15:49.2898,172.8,73.2,42.5,42.36,179.9,20.1,2,744.7,113.2,30,42.5,42
2018-12-09 01:15:49.5398,172.8,73.2,42.5,42.36,179.9,20.13,65,87180,87210,0,42.5,42
2018-12-09 01:15:49.7898,172.8,73.3,42.5,42.42,180,20.06,51,3.81,3.78,0,42.5,42
2018-12-09 01:15:50.0399,172.8,73.3,42.5,42.42,180,20.13,63,50,50,0,42.5,42.5
2018-12-09 01:15:50.2899,172.8,73.3,42.5,42.42,179.8,20.13,67,42.5,41.3,0,42.5,42.5
2018-12-09 01:15:50.5399,172.8,73.3,42.5,42.42,179.9,20.12,52,3.81,3.78,0,42.5,42.5
2018-12-09 01:15:50.7899,172.8,73.3,42.5,42.42,180,20.12,6,87200,42.5,3.8,42.5,42.5
2018-12-09 01:15:51.0400,172.8,73.3,42.5,42.42,180,20.12,7,87220,41.4,3.8,42.5,42.5
2018-12-09 01:15:51.2899,172.8,73.4,42.5,42.48,180,20.12,1,745.1,113,30,42.5,42.5
2018-12-09 01:15:51.5399,172.8,73.4,42.5,42.48,180,20.12,2,744.8,113.2,30,42.5,42.5
2018-12-09 01:15:51.7898,172.8,73.4,42.5,42.48,179.9,20.11,61,748.7,743.5,0,42.5,42.5
2018-12-09 01:15:52.0398,172.8,73.4,42.5,42.48,179.9,20.12,62,425,425,0,42.5,42.5
2018-12-09 01:15:52.2898,172.8,73.4,42.5,42.48,180,20.13,64,130.9,132.6,0,42.5,42.5
2018-12-09 01:15:52.5398,172.8,73.4,42.5,42.48,180,20.13,3,745.1,113,28,42.5,42.5
2018-12-09 01:15:52.7898,172.8,73.4,42.5,42.48,180,20.12,4,744.8,113.2,28,42.5,42.5
2018-12-09 01:15:53.0398,172.8,73.4,42.5,42.48,180,20.13,65,87190,87210,0,42.5,42.5
2018-12-09 01:15:53.2898,172.8,73.4,42.5,42.48,179.9,20.13,66,1460,1460,0,42.5,42.5
2018-12-09 01:15:53.5398,172.8,73.4,42.5,42.48,180,20.13,1,745.1,113,30,42.5,42.5
2018-12-09 01:15:53.7899,172.8,73.4,42.5,42.48,180,20.12,2,744.8,113.2,30,42.5,42.5
2018-12-09 01:15:54.0399,172.8,73.4,42.5,42.48,180,20.12,65,87200,87210,0,42.5,42.5
2018-12-09 01:15:54.2899,172.8,73.5,42.5,42.53,180,20.12,51,3.81,3.78,0,42.5,42.5
2018-12-09 01:15:54.5398,172.8,73.5,42.5,42.53,180,20.14,63,50,50,0,42.5,42.5
2018-12-09 01:15:54.7898,172.8,73.5,42.75,42.53,180,20.14,67,42.5,41.4,0,42.5,42.5
2018-12-09 01:15:55.0398,172.8,73.5,42.75,42.53,179.9,20.11,52,3.81,3.78,0,42.5,42.5
2018-12-09 01:15:55.2898,172.8,73.5,42.75,42.53,180,20.12,6,87170,42.5,3.8,42.5,42.5
2018-12-09 01:15:55.5399,172.8,73.5,42.75,42.53,180,20.14,7,87200,41.4,3.8,42.5,42.5
2018-12-09 01:15:55.7899,172.8,73.5,42.75,42.53,179.9,20.13,1,745.1,113,30,42.5,42.5
2018-12-09 01:15:56.0399,172.8,73.5,42.75,42.53,180,20.12,2,744.8,113.2,30,42.5,42.5
2018-12-09 01:15:56.2900,172.8,73.5,42.75,42.53,179.9,20.13,61,749.1,743.7,0,42.5,42.5
2018-12-09 01:15:56.5399,172.8,73.5,42.75,42.53,180,20.11,62,425,425,0,42.5,42.5
2018-12-09 01:15:56.7899,172.8,73.5,42.75,42.53,180,20.11,64,130.8,132.4,0,42.5,42.5
2018-12-09 01:15:57.0399,172.8,73.5,42.75,42.53,180,20.14,3,745.1,113,28,42.5,42.5
2018-12-09 01:15:57.2899,172.8,73.5,42.75,42.53,179.9,20.12,4,745.2,113.2,28,43,42.5
2018-12-09 01:15:57.5399,172.8,73.6,42.75,42.59,179.9,20.12,65,87180,87210,0,43,42.5
2018-12-09 01:15:57.7899,172.8,73.6,42.75,42.59,179.9,20.12,66,1480,1480,0,43,42.5
2018-12-09 01:15:58.0399,172.8,73.6,42.75,42.59,180,20.12,1,745.5,113,30,43,42.5
2018-12-09 01:15:58.2899,172.8,73.6,42.75,42.59,180,20.12,2,745.2,113.2,30,43,42.5
2018-12-09 01:15:58.5399,172.8,73.6,42.75,42.59,180,20.12,65,87190,87220,0,43,42.5
2018-12-09 01:15:58.7899,172.8,73.7,42.75,42.65,180,20.12,51,3.81,3.78,0,43,42.5
2018-12-09 01:15:59.0399,172.8,73.7,42.75,42.65,180,20.13,63,50,50,0,43,42.5
2018-12-09 01:15:59.2899,172.8,73.8,42.75,42.71,180,20.12,67,42.5,41.4,0,43,42.5
2018-12-09 01:15:59.5399,172.8,73.8,42.75,42.71,180,20.12,52,3.81,3.78,0,43,42.5
2018-12-09 01:15:59.7899,172.8,73.8,42.75,42.71,180,20.12,6,87170,42.5,3.8,43,42.5
2018-12-09 01:16:00.0399,172.8,73.8,42.75,42.71,180,20.13,7,87210,41.4,3.8,43,42.5
2018-12-09 01:16:00.2899,172.8,73.8,42.75,42.71,179.9,20.13,1,745.5,113,30,43,42.5
2018-12-09 01:16:00.5399,172.8,73.8,42.75,42.71,180,20.12,2,745.2,113.2,30,43,42.5
2018-12-09 01:16:00.7899,172.8,73.8,42.75,42.71,180,20.13,61,749.1,743.9,0,43,42.5
2018-12-09 01:16:01.0399,172.8,73.8,42.75,42.71,180,20.13,62,425,425,0,43,42.5
2018-12-09 01:16:01.2900,172.8,73.8,42.75,42.71,180,20.15,64,131.1,132.8,0,43,42.5
2018-12-09 01:16:01.5400,172.8,73.8,42.75,42.71,179.9,20.13,3,745.5,113,28,43,42.5
2018-12-09 01:16:01.7900,172.8,73.8,42.75,42.71,180,20.14,4,745.2,113.2,28,43,42.5
2018-12-09 01:16:02.0400,172.8,73.8,42.75,42.71,179.9,20.12,65,87170,87210,0,43,42.5
2018-12-09 01:16:02.2901,172.8,74,42.75,42.82,180,20.14,66,1480,1480,0,43,42.5
2018-12-09 01:16:02.5401,172.8,74,42.75,42.82,180,20.14,1,745.5,113,30,43,42.5
2018-12-09 01:16:02.7901,172.8,74,42.75,42.82,180.1,20.12,2,745.2,113.2,30,43,42.5
2018-12-09 01:16:03.0402,172.8,74,42.75,42.82,180,20.12,65,87170,87210,0,43,42.5
2018-12-09 01:16:03.2901,172.8,74,42.75,42.82,179.9,20.12,51,3.81,3.78,0,43,42.5
2018-12-09 01:16:03.5401,172.8,74,42.75,42.82,180,20.13,63,50,50,0,43,42.5
2018-12-09 01:16:03.7901,172.8,74,42.75,42.82,180,20.12,67,42.5,41.4,0,43,42.5
2018-12-09 01:16:04.0400,172.8,74,42.75,42.82,179.9,20.14,52,3.81,3.78,0,43,42.5
2018-12-09 01:16:04.2900,172.8,74,42.75,42.82,179.9,20.13,6,87180,42.5,3.8,43,42.5
2018-12-09 01:16:04.5400,172.8,74,42.75,42.82,180,20.12,7,87240,41.4,3.8,43,42.5
2018-12-09 01:16:04.7900,172.8,74,42.75,42.82,180,20.14,1,745.8,113,30,43,42.5
2018-12-09 01:16:05.0400,172.8,74,42.75,42.82,180,20.13,2,745.6,112.8,30,43,42.5
