Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 01:16:05.2900,172.8,74,42.75,42.82,180,20.12,61,749.4,744.1,0,43,42.5
2018-12-09 01:16:05.5401,172.8,74,42.75,42.82,180,20.13,62,425,425,0,43,42.5
2018-12-09 01:16:05.7901,172.8,74.1,42.75,42.88,180,20.13,64,131.4,132.5,0,43,42.5
2018-12-09 01:16:06.0401,172.8,74.1,42.75,42.88,180,20.13,3,745.8,113,28,43,42.5
2018-12-09 01:16:06.2902,172.8,74.1,43,42.88,180.1,20.13,4,745.6,112.8,28,43,42.5
2018-12-09 01:16:06.5402,172.8,74.1,43,42.88,180,20.12,65,87430,86990,0,43,42.5
2018-12-09 01:16:06.7902,172.8,74.1,43,42.88,180,20.13,66,1470,1470,0,43,42.5
2018-12-09 01:16:07.0402,172.8,74.1,43,42.88,180,20.13,1,745.8,113,30,43,42.5
2018-12-09 01:16:07.2902,172.8,74.1,43,42.88,179.9,20.11,2,745.6,112.8,30,43,42.5
2018-12-09 01:16:07.5402,172.8,74.1,43,42.88,180,20.12,65,87440,86990,0,43,42.5
2018-12-09 01:16:07.7902,172.8,74.2,43,42.94,179.9,20.13,51,3.81,3.79,0,43,42.5
2018-12-09 01:16:08.0402,172.8,74.2,43,42.94,179.9,20.12,63,50,50,0,43,42.5
2018-12-09 01:16:08.2902,172.8,74.2,43,42.94,180,20.13,67,42.5,41.4,0,43,42.5
2018-12-09 01:16:08.5402,172.8,74.2,43,42.94,180,20.13,52,3.81,3.78,0,43,42.5
2018-12-09 01:16:08.7902,172.8,74.2,43,42.94,179.9,20.13,6,87430,42.5,3.8,43,42.5
2018-12-09 01:16:09.0402,172.8,74.2,43,42.94,180,20.13,7,86970,41.4,3.8,43,42.5
2018-12-09 01:16:09.2902,172.8,74.2,43,42.94,180,20.13,1,745.8,113,30,43,42.5
2018-12-09 01:16:09.5401,172.8,74.2,43,42.94,180,20.12,2,745.6,112.8,30,43,42.5
2018-12-09 01:16:09.7901,172.8,74.2,43,42.94,180,20.12,61,749.6,744.3,0,43,42.5
2018-12-09 01:16:10.0400,172.8,74.2,43,42.94,180,20.13,62,425,425,0,43,42.5
2018-12-09 01:16:10.2899,172.8,74.2,43,42.94,179.9,20.11,64,131.2,132.2,0,43,42.5
2018-12-09 01:16:10.5399,172.8,74.2,43,42.94,180,20.14,3,745.8,113,28,43,42.5
2018-12-09 01:16:10.7900,172.8,74.2,43,42.94,180,20.13,4,745.6,112.8,28,43,42.5
2018-12-09 01:16:11.0400,172.8,74.2,43,42.94,180,20.11,65,87450,86990,0,43,42.5
2018-12-09 01:16:11.2900,172.8,74.3,43,43,179.9,20.12,66,1490,1480,0,43,42.5
2018-12-09 01:16:11.5401,172.8,74.3,43,43,180,20.13,1,745.8,113,30,43,42.5
2018-12-09 01:16:11.7901,172.8,74.3,43,43,180,20.13,2,745.7,112.6,30,43,43
2018-12-09 01:16:12.0401,172.8,74.3,43,43,180,20.12,65,87450,86980,0,43,43
2018-12-09 01:16:12.2901,172.8,74.3,43,43,180,20.12,51,3.82,3.79,0,43,43
2018-12-09 01:16:12.5401,172.8,74.3,43,43,180,20.12,63,50,50,0,43,43
2018-12-09 01:16:12.7901,172.8,74.3,43,43,180,20.12,67,42.5,41.4,0,43,43
2018-12-09 01:16:13.0401,172.8,74.3,43,43,180,20.12,52,3.81,3.79,0,43,43
2018-12-09 01:16:13.2901,172.8,74.3,43,43,180,20.14,6,87210,42.5,3.8,43,43
2018-12-09 01:16:13.5401,172.8,74.3,43,43,180,20.12,7,87240,41.4,3.8,43,43
2018-12-09 01:16:13.7901,172.8,74.3,43.25,43,179.9,20.15,1,746.1,113.5,30,43,43
2018-12-09 01:16:14.0401,172.8,74.3,43.25,43,180,20.12,2,745.7,112.6,30,43,43
2018-12-09 01:16:14.2900,172.8,74.3,43.25,43,180,20.13,61,749.7,744.3,0,43,43
2018-12-09 01:16:14.5400,172.8,74.3,43.25,43,180,20.12,62,425,425,0,43,43
2018-12-09 01:16:14.7900,172.8,74.4,43.25,43.06,180,20.11,64,130.9,132.6,0,43,43
2018-12-09 01:16:15.0401,172.8,74.4,43.25,43.06,180,20.12,3,746.1,113.5,28,43,43
2018-12-09 01:16:15.2901,172.8,74.4,43.25,43.06,180,20.13,4,745.7,112.6,28,43,43
2018-12-09 01:16:15.5401,172.8,74.4,43.25,43.06,180,20.16,65,87200,87230,0,43,43
2018-12-09 01:16:15.7901,172.8,74.4,43.25,43.06,180,20.12,66,1460,1460,0,43,43
2018-12-09 01:16:16.0401,172.8,74.4,43.25,43.06,180,20.13,1,746.1,113.5,30,43,43
2018-12-09 01:16:16.2900,172.8,74.4,43.25,43.06,179.9,20.12,2,745.7,112.6,30,43,43
2018-12-09 01:16:16.5400,172.8,74.4,43.25,43.06,180,20.11,65,87200,87230,0,43,43
2018-12-09 01:16:16.7900,172.8,74.5,43.25,43.11,180,20.1,51,3.82,3.79,0,43,43
2018-12-09 01:16:17.0400,172.8,74.5,43.25,43.11,179.9,20.12,63,50,50,0,43,43
2018-12-09 01:16:17.2901,172.8,74.6,43.25,43.17,180,20.12,67,42.5,41.4,0,43,43
2018-12-09 01:16:17.5401,172.8,74.6,43.25,43.17,180,20.12,52,3.81,3.79,0,43,43
2018-12-09 01:16:17.7901,172.8,74.6,43.25,43.17,179.9,20.12,6,87190,42.5,3.8,43,43
2018-12-09 01:16:18.0401,172.8,74.6,43.25,43.17,180,20.13,7,87230,41.4,3.8,43,43
2018-12-09 01:16:18.2901,172.8,74.6,43.25,43.17,180,20.1,1,746.1,113.5,30,43,43
2018-12-09 01:16:18.5401,172.8,74.6,43.25,43.17,180,20.12,2,745.7,112.6,30,43,43
2018-12-09 01:16:18.7901,172.8,74.6,43.25,43.17,180,20.12,61,749.9,744.7,0,43,43
2018-12-09 01:16:19.0401,172.8,74.6,43.25,43.17,180,20.13,62,425,425,0,43.5,43
2018-12-09 01:16:19.2901,172.8,74.6,43.25,43.17,179.9,20.12,64,131,132.7,0,43.5,43
2018-12-09 01:16:19.5401,172.8,74.6,43.25,43.17,180,20.14,3,746.5,112.7,28,43.5,43
2018-12-09 01:16:19.7901,172.8,74.6,43.25,43.17,180,20.13,4,746.3,112.8,28,43.5,43
2018-12-09 01:16:20.0401,172.8,74.6,43.25,43.17,180,20.1,65,87190,87230,0,43.5,43
2018-12-09 01:16:20.2901,172.8,74.7,43.25,43.23,180,20.13,66,1470,1460,0,43.5,43
2018-12-09 01:16:20.5401,172.8,74.7,43.25,43.23,180,20.13,1,746.5,112.7,30,43.5,43
2018-12-09 01:16:20.7901,172.8,74.7,43.25,43.23,180,20.13,2,746.3,112.8,30,43.5,43
2018-12-09 01:16:21.0401,172.8,74.7,43.25,43.23,180,20.12,65,87190,87230,0,43.5,43
2018-12-09 01:16:21.2901,172.8,74.7,43.25,43.23,180,20.12,51,3.82,3.79,0,43.5,43
2018-12-09 01:16:21.5401,172.8,74.7,43.25,43.23,180.1,20.1,63,50,50,0,43.5,43
2018-12-09 01:16:21.7902,172.8,74.7,43.25,43.23,180,20.1,67,42.6,41.4,0,43.5,43
2018-12-09 01:16:22.0402,172.8,74.7,43.25,43.23,179.9,20.11,52,3.82,3.79,0,43.5,43
2018-12-09 01:16:22.2902,172.8,74.7,43.25,43.23,179.9,20.12,6,87180,42.6,3.8,43.5,43
2018-12-09 01:16:22.5402,172.8,74.7,43.25,43.23,179.9,20.09,7,87220,41.4,3.8,43.5,43
2018-12-09 01:16:22.7902,172.8,74.8,43.25,43.29,180,20.12,1,746.5,112.7,30,43.5,43
2018-12-09 01:16:23.0402,172.8,74.8,43.25,43.29,180,20.13,2,746.3,112.8,30,43.5,43
2018-12-09 01:16:23.2902,172.8,74.8,43.25,43.29,179.9,20.12,61,750.1,744.8,0,43.5,43
2018-12-09 01:16:23.5402,172.8,74.8,43.25,43.29,180,20.12,62,425,425,0,43.5,43
2018-12-09 01:16:23.7902,172.8,74.8,43.25,43.29,179.9,20.12,64,131.2,132.8,0,43.5,43
2018-12-09 01:16:24.0402,172.8,74.8,43.25,43.29,179.9,20.05,3,746.5,112.7,28,43.5,43
2018-12-09 01:16:24.2902,172.8,74.8,43.25,43.29,180,20.13,4,746.3,112.8,28,43.5,43
2018-12-09 01:16:24.5402,172.8,74.8,43.25,43.29,180,20.12,65,87180,87230,0,43.5,43
2018-12-09 01:16:24.7902,172.8,74.8,43.25,43.29,179.9,20.12,66,1450,1450,0,43.5,43
2018-12-09 01:16:25.0402,172.8,74.8,43.25,43.29,180,20.13,1,746.5,112.7,30,43.5,43
2018-12-09 01:16:25.2902,172.8,74.8,43.5,43.29,179.9,20.1,2,746.3,112.8,30,43.5,43
2018-12-09 01:16:25.5402,172.8,74.8,43.5,43.29,180,20.12,65,87180,87230,0,43.5,43
2018-12-09 01:16:25.7902,172.8,74.9,43.5,43.34,180,20.12,51,3.82,3.79,0,43.5,43
2018-12-09 01:16:26.0402,172.8,74.9,43.5,43.34,180,20.1,63,50,50,0,43.5,43
2018-12-09 01:16:26.2902,172.8,75,43.5,43.4,179.9,20.12,67,42.6,41.4,0,43.5,43
2018-12-09 01:16:26.5402,172.8,75,43.5,43.4,180,20.13,52,3.82,3.79,0,43.5,43.5
2018-12-09 01:16:26.7902,172.8,75,43.5,43.4,180,20.13,6,87190,42.6,3.8,43.5,43.5
2018-12-09 01:16:27.0402,172.8,75,43.5,43.4,180,20.13,7,87230,41.4,3.8,43.5,43.5
2018-12-09 01:16:27.2902,172.8,75,43.5,43.4,180,20.12,1,746.6,112.7,30,43.5,43.5
2018-12-09 01:16:27.5402,172.8,75,43.5,43.4,180,20.13,2,746.7,112.8,30,43.5,43.5
2018-12-09 01:16:27.7901,172.8,75,43.5,43.4,180,20.14,61,750.4,745.2,0,43.5,43.5
2018-12-09 01:16:28.0401,172.8,75,43.5,43.4,179.9,20.15,62,425,425,0,43.5,43.5
2018-12-09 01:16:28.2902,172.8,75,43.5,43.4,180,20.12,64,131.2,132.9,0,43.5,43.5
2018-12-09 01:16:28.5402,172.8,75,43.5,43.4,180,20.12,3,746.6,112.7,28,43.5,43.5
2018-12-09 01:16:28.7902,172.8,75,43.5,43.4,180,20.12,4,746.7,112.8,28,43.5,43.5
2018-12-09 01:16:29.0403,172.8,75,43.5,43.4,180,20.12,65,87190,87230,0,43.5,43.5
2018-12-09 01:16:29.2903,172.8,75.1,43.5,43.46,179.9,20.12,66,1470,1470,0,43.5,43.5
2018-12-09 01:16:29.5403,172.8,75.1,43.5,43.46,180,20.11,1,746.6,112.7,30,43.5,43.5
2018-12-09 01:16:29.7903,172.8,75.1,43.5,43.46,180,20.13,2,746.7,112.8,30,43.5,43.5
2018-12-09 01:16:30.0403,172.8,75.1,43.5,43.46,180,20.11,65,87200,87230,0,43.5,43.5
2018-12-09 01:16:30.2903,172.8,75.1,43.5,43.46,179.9,20.12,51,3.82,3.79,0,43.5,43.5
2018-12-09 01:16:30.5403,172.8,75.1,43.5,43.46,180,20.12,63,50,50,0,43.5,43.5
2018-12-09 01:16:30.7903,172.8,75.1,43.5,43.46,180,20.12,67,42.6,41.5,0,43.5,43.5
2018-12-09 01:16:31.0403,172.8,75.1,43.5,43.46,180,20.16,52,3.82,3.79,0,43.5,43.5
2018-12-09 01:16:31.2903,172.8,75.1,43.5,43.46,180,20.12,6,87210,42.6,3.8,43.5,43.5
2018-12-09 01:16:31.5403,172.8,75.1,43.5,43.46,180,20.12,7,87220,41.5,3.8,43.5,43.5
2018-12-09 01:16:31.7903,172.8,75.2,43.75,43.52,179.9,20.13,1,746.6,112.7,30,43.5,43.5
2018-12-09 01:16:32.0403,172.8,75.2,43.75,43.52,180,20.13,2,746.7,112.8,30,43.5,43.5
2018-12-09 01:16:32.2903,172.8,75.2,43.75,43.52,180,20.13,61,750.4,745.2,0,43.5,43.5
2018-12-09 01:16:32.5403,172.8,75.2,43.75,43.52,180,20.12,62,425,425,0,43.5,43.5
2018-12-09 01:16:32.7903,172.8,75.2,43.75,43.52,180,20.12,64,130.9,132.6,0,43.5,43.5
2018-12-09 01:16:33.0403,172.8,75.2,43.75,43.52,179.9,20.12,3,746.6,112.7,28,43.5,43.5
2018-12-09 01:16:33.2903,172.8,75.2,43.75,43.52,180,20.14,4,746.7,112.8,28,43.5,43.5
2018-12-09 01:16:33.5403,172.8,75.3,43.75,43.58,180,20.12,65,87210,87240,0,44,43.5
2018-12-09 01:16:33.7903,172.8,75.3,43.75,43.58,180,20.1,66,1480,1480,0,44,43.5
2018-12-09 01:16:34.0403,172.8,75.3,43.75,43.58,180,20.13,1,747,112.7,30,44,43.5
2018-12-09 01:16:34.2903,172.8,75.3,43.75,43.58,179.9,20.12,2,747,112.8,30,44,43.5
2018-12-09 01:16:34.5403,172.8,75.3,43.75,43.58,179.9,20.12,65,87200,87230,0,44,43.5
2018-12-09 01:16:34.7903,172.8,75.3,43.75,43.58,180,20.13,51,3.82,3.79,0,44,43.5
2018-12-09 01:16:35.0403,172.8,75.3,43.75,43.58,180,20.12,63,50,50,0,44,43.5
2018-12-09 01:16:35.2903,172.8,75.4,43.75,43.63,180,20.12,67,42.6,41.5,0,44,43.5
2018-12-09 01:16:35.5403,172.8,75.4,43.75,43.63,180,20.14,52,3.82,3.79,0,44,43.5
2018-12-09 01:16:35.7903,172.8,75.4,43.75,43.63,180,20.13,6,87200,42.6,3.8,44,43.5
2018-12-09 01:16:36.0403,172.8,75.4,43.75,43.63,179.9,20.11,7,87240,41.5,3.8,44,43.5
2018-12-09 01:16:36.2903,172.8,75.4,43.75,43.63,180,20.13,1,747,112.7,30,44,43.5
2018-12-09 01:16:36.5404,172.8,75.4,43.75,43.63,180,20.14,2,747,112.8,30,44,43.5
2018-12-09 01:16:36.7904,172.8,75.4,43.75,43.63,180,20.12,61,750.7,745.4,0,44,43.5
2018-12-09 01:16:37.0404,172.8,75.4,43.75,43.63,179.9,20.12,62,425,425,0,44,43.5
2018-12-09 01:16:37.2904,172.8,75.4,43.75,43.63,179.9,20.13,64,131.2,133,0,44,43.5
2018-12-09 01:16:37.5404,172.8,75.4,43.75,43.63,180,20.12,3,747,112.7,28,44,43.5
2018-12-09 01:16:37.7904,172.8,75.4,43.75,43.63,180,20.11,4,747,112.8,28,44,43.5
2018-12-09 01:16:38.0404,172.8,75.4,43.75,43.63,180,20.12,65,87210,87250,0,44,43.5
2018-12-09 01:16:38.2904,172.8,75.5,43.75,43.69,179.9,20.12,66,1460,1460,0,44,43.5
2018-12-09 01:16:38.5404,172.8,75.5,43.75,43.69,180,20.12,1,747,112.7,30,44,43.5
2018-12-09 01:16:38.7904,172.8,75.5,43.75,43.69,179.9,20.12,2,747,112.8,30,44,43.5
2018-12-09 01:16:39.0404,172.8,75.5,43.75,43.69,180,20.12,65,87220,87260,0,44,43.5
2018-12-09 01:16:39.2905,172.8,75.5,43.75,43.69,180,20.13,51,3.82,3.79,0,44,43.5
2018-12-09 01:16:39.5404,172.8,75.6,43.75,43.75,180,20.11,63,50,50,0,44,43.5
2018-12-09 01:16:39.7904,172.8,75.6,43.75,43.75,180,20.12,67,42.6,41.5,0,44,43.5
2018-12-09 01:16:40.0404,172.8,75.6,43.75,43.75,179.9,20.08,52,3.82,3.79,0,44,43.5
2018-12-09 01:16:40.2904,172.8,75.6,43.75,43.75,180,20.14,6,87190,42.6,3.8,44,43.5
2018-12-09 01:16:40.5404,172.8,75.6,43.75,43.75,180,20.12,7,87240,41.5,3.8,44,43.5
2018-12-09 01:16:40.7904,172.8,75.6,43.75,43.75,180,20.13,1,747.3,112.7,30,44,43.5
2018-12-09 01:16:41.0404,172.8,75.6,43.75,43.75,179.9,20.13,2,747.2,112.7,30,44,43.5
2018-12-09 01:16:41.2904,172.8,75.6,43.75,43.75,180,20.12,61,751,745.6,0,44,43.5
2018-12-09 01:16:41.5404,172.8,75.6,43.75,43.75,180,20.08,62,425,425,0,44,43.5
2018-12-09 01:16:41.7904,172.8,75.6,43.75,43.75,180.1,20.14,64,131.1,132.8,0,44,43.5
2018-12-09 01:16:42.0404,172.8,75.6,43.75,43.75,180,20.12,3,747.3,112.7,28,44,43.5
2018-12-09 01:16:42.2904,172.8,75.6,43.75,43.75,180,20.12,4,747.2,112.7,28,44,43.5
2018-12-09 01:16:42.5404,172.8,75.7,43.75,43.81,179.9,20.11,65,87200,87240,0,44,43.5
2018-12-09 01:16:42.7904,172.8,75.7,43.75,43.81,180,20.12,66,1460,1460,0,44,43.5
2018-12-09 01:16:43.0404,172.8,75.7,43.75,43.81,180,20.13,1,747.3,112.7,30,44,43.5
2018-12-09 01:16:43.2904,172.8,75.7,43.75,43.81,180.1,20.13,2,747.2,112.7,30,44,43.5
2018-12-09 01:16:43.5404,172.8,75.7,43.75,43.81,180,20.12,65,87200,87250,0,44,43.5
2018-12-09 01:16:43.7904,172.8,75.7,43.75,43.81,179.9,20.12,51,3.82,3.79,0,44,43.5
2018-12-09 01:16:44.0404,172.8,75.7,43.75,43.81,180,20.1,63,50,50,0,44,43.5
2018-12-09 01:16:44.2905,172.8,75.8,44,43.87,180,20.12,67,42.6,41.5,0,44,43.5
2018-12-09 01:16:44.5405,172.8,75.8,44,43.87,180,20.11,52,3.82,3.79,0,44,43.5
2018-12-09 01:16:44.7905,172.8,75.8,44,43.87,180,20.13,6,87200,42.6,3.8,44,43.5
2018-12-09 01:16:45.0405,172.8,75.8,44,43.87,180,20.12,7,87240,41.5,3.8,44,43.5
2018-12-09 01:16:45.2904,172.8,75.8,44,43.87,180,20.11,1,747.3,112.7,30,44,43.5
2018-12-09 01:16:45.5404,172.8,75.8,44,43.87,180,20.13,2,747.2,112.7,30,44,43.5
2018-12-09 01:16:45.7904,172.8,75.8,44,43.87,180,20.13,61,751.1,745.9,0,44,43.5
2018-12-09 01:16:46.0404,172.8,75.8,44,43.87,180,20.12,62,425,425,0,44,43.5
2018-12-09 01:16:46.2904,172.8,75.8,44,43.87,179.9,20.12,64,131.4,133.1,0,44,43.5
2018-12-09 01:16:46.5404,172.8,75.8,44,43.87,179.9,20.17,3,747.3,112.7,28,44,43.5
2018-12-09 01:16:46.7904,172.8,75.8,44,43.87,180,20.13,4,747.2,112.7,28,44,43.5
2018-12-09 01:16:47.0404,172.8,75.8,44,43.87,180,20.11,65,87200,87240,0,44,43.5
2018-12-09 01:16:47.2904,172.8,76,44,43.98,180,20.12,66,1450,1440,0,44,43.5
2018-12-09 01:16:47.5404,172.8,76,44,43.98,179.9,20.13,1,747.3,112.7,30,44,43.5
2018-12-09 01:16:47.7904,172.8,76,44,43.98,180,20.13,2,747.2,112.7,30,44,43.5
2018-12-09 01:16:48.0405,172.8,76,44,43.98,180,20.12,65,87200,87230,0,44,44
2018-12-09 01:16:48.2905,172.8,76,44,43.98,180,20.13,51,3.82,3.8,0,44,44
2018-12-09 01:16:48.5405,172.8,76.1,44,44.04,180,20.13,63,50,50,0,44,44
2018-12-09 01:16:48.7905,172.8,76.1,44,44.04,180,20.13,67,42.6,41.5,0,44,44
2018-12-09 01:16:49.0405,172.8,76.1,44,44.04,179.9,20.11,52,3.82,3.8,0,44,44
2018-12-09 01:16:49.2905,172.8,76.1,44,44.04,179.9,20.13,6,87200,42.7,3.8,44,44
2018-12-09 01:16:49.5404,172.8,76.1,44,44.04,180,20.12,7,87230,41.5,3.8,44,44
2018-12-09 01:16:49.7904,172.8,76.1,44.25,44.04,180,20.12,1,747.6,112.6,30,44,44
2018-12-09 01:16:50.0405,172.8,76.1,44.25,44.04,180,20.12,2,747.6,112.8,30,44,44
2018-12-09 01:16:50.2905,172.8,76.1,44.25,44.04,179.9,20.13,61,751.2,746,0,44,44
2018-12-09 01:16:50.5405,172.8,76.1,44.25,44.04,180,20.12,62,425,425,0,44,44
2018-12-09 01:16:50.7905,172.8,76.1,44.25,44.04,180,20.12,64,131,132.7,0,44,44
2018-12-09 01:16:51.0405,172.8,76.1,44.25,44.04,180,20.14,3,747.6,112.6,28,44,44
2018-12-09 01:16:51.2905,172.8,76.1,44.25,44.04,180,20.13,4,747.6,112.8,28,44,44
2018-12-09 01:16:51.5405,172.8,76.1,44.25,44.04,180,20.13,65,87200,87230,0,44,44
2018-12-09 01:16:51.7905,172.8,76.2,44.25,44.1,180,20.13,66,1460,1460,0,44,44
2018-12-09 01:16:52.0405,172.8,76.2,44.25,44.1,179.9,20.13,1,747.6,112.6,30,44,44
2018-12-09 01:16:52.2905,172.8,76.2,44.25,44.1,179.9,20.12,2,747.6,112.8,30,44,44
2018-12-09 01:16:52.5405,172.8,76.2,44.25,44.1,180,20.13,65,87200,87240,0,44,44
2018-12-09 01:16:52.7905,172.8,76.2,44.25,44.1,180,20.12,51,3.82,3.8,0,44,44
2018-12-09 01:16:53.0406,172.8,76.2,44.25,44.1,180,20.12,63,50,50,0,44,44
2018-12-09 01:16:53.2906,172.8,76.2,44.25,44.1,179.9,20.13,67,42.7,41.5,0,44,44
2018-12-09 01:16:53.5406,172.8,76.2,44.25,44.1,180,20.12,52,3.82,3.8,0,44,44
2018-12-09 01:16:53.7906,172.8,76.2,44.25,44.1,180,20.14,6,87200,42.7,3.8,44,44
2018-12-09 01:16:54.0406,172.8,76.2,44.25,44.1,180,20.12,7,87230,41.5,3.8,44,44
2018-12-09 01:16:54.2906,172.8,76.2,44.25,44.1,180,20.12,1,747.6,112.6,30,44,44
2018-12-09 01:16:54.5406,172.8,76.2,44.25,44.1,180,20.12,2,747.6,112.8,30,44,44
2018-12-09 01:16:54.7906,172.8,76.2,44.25,44.1,180,20.12,61,751.5,746.2,0,44,44
2018-12-09 01:16:55.0406,172.8,76.2,44.25,44.1,180,20.13,62,425,425,0,44,44
2018-12-09 01:16:55.2906,172.8,76.3,44.25,44.16,180,20.12,64,131.1,132.7,0,44.5,44
2018-12-09 01:16:55.5406,172.8,76.3,44.25,44.16,180.1,20.12,3,748,112.6,28,44.5,44
2018-12-09 01:16:55.7906,172.8,76.3,44.25,44.16,179.9,20.12,4,747.9,112.6,28,44.5,44
2018-12-09 01:16:56.0406,172.8,76.3,44.25,44.16,180,20.12,65,87190,87230,0,44.5,44
2018-12-09 01:16:56.2906,172.8,76.3,44.25,44.16,180,20.12,66,1450,1450,0,44.5,44
2018-12-09 01:16:56.5405,172.8,76.3,44.25,44.16,180,20.1,1,748,112.6,30,44.5,44
2018-12-09 01:16:56.7905,172.8,76.4,44.25,44.21,180,20.12,2,747.9,112.6,30,44.5,44
2018-12-09 01:16:57.0405,172.8,76.4,44.25,44.21,180.1,20.12,65,87170,87210,0,44.5,44
2018-12-09 01:16:57.2905,172.8,76.4,44.25,44.21,179.9,20.13,51,3.83,3.8,0,44.5,44
2018-12-09 01:16:57.5405,172.8,76.4,44.25,44.21,179.9,20.13,63,50,50,0,44.5,44
2018-12-09 01:16:57.7905,172.8,76.4,44.25,44.21,180,20.13,67,42.7,41.5,0,44.5,44
2018-12-09 01:16:58.0405,172.8,76.4,44.25,44.21,180,20.13,52,3.83,3.8,0,44.5,44
2018-12-09 01:16:58.2905,172.8,76.4,44.25,44.21,180,20.12,6,87190,42.7,3.8,44.5,44
2018-12-09 01:16:58.5405,172.8,76.4,44.25,44.21,179.9,20.14,7,87230,41.5,3.8,44.5,44
2018-12-09 01:16:58.7905,172.8,76.4,44.25,44.21,180,20.12,1,748,112.6,30,44.5,44
2018-12-09 01:16:59.0405,172.8,76.4,44.25,44.21,180,20.13,2,747.9,112.6,30,44.5,44
2018-12-09 01:16:59.2905,172.8,76.4,44.25,44.21,180,20.12,61,751.7,746.6,0,44.5,44
2018-12-09 01:16:59.5405,172.8,76.4,44.25,44.21,180,20.13,62,425,425,0,44.5,44
2018-12-09 01:16:59.7905,172.8,76.4,44.25,44.21,179.9,20.12,64,131.3,133,0,44.5,44
2018-12-09 01:17:00.0406,172.8,76.4,44.25,44.21,179.9,20.12,3,748,112.6,28,44.5,44
2018-12-09 01:17:00.2906,172.8,76.4,44.25,44.21,179.9,20.11,4,747.9,112.6,28,44.5,44
2018-12-09 01:17:00.5406,172.8,76.5,44.25,44.27,180,20.12,65,87200,87250,0,44.5,44
2018-12-09 01:17:00.7906,172.8,76.5,44.25,44.27,180,20.12,66,1450,1450,0,44.5,44
2018-12-09 01:17:01.0406,172.8,76.5,44.25,44.27,180,20.11,1,748,112.6,30,44.5,44
2018-12-09 01:17:01.2906,172.8,76.5,44.25,44.27,180,20.12,2,747.9,112.6,30,44.5,44
2018-12-09 01:17:01.5406,172.8,76.5,44.25,44.27,180,20.14,65,87200,87250,0,44.5,44
2018-12-09 01:17:01.7906,172.8,76.5,44.25,44.27,180,20.1,51,3.83,3.8,0,44.5,44
2018-12-09 01:17:02.0406,172.8,76.5,44.25,44.27,180.1,20.12,63,50,50,0,44.5,44
2018-12-09 01:17:02.2906,172.8,76.6,44.25,44.33,180,20.13,67,42.7,41.6,0,44.5,44
2018-12-09 01:17:02.5406,172.8,76.6,44.25,44.33,179.9,20.12,52,3.83,3.8,0,44.5,44
2018-12-09 01:17:02.7906,172.8,76.6,44.25,44.33,180,20.16,6,87190,42.7,3.8,44.5,44
2018-12-09 01:17:03.0406,172.8,76.6,44.25,44.33,180,20.13,7,87250,41.6,3.8,44.5,44
2018-12-09 01:17:03.2906,172.8,76.6,44.25,44.33,180,20.13,1,748.5,112.6,30,44.5,44
2018-12-09 01:17:03.5407,172.8,76.6,44.5,44.33,180,20.13,2,748,112.6,30,44.5,44
2018-12-09 01:17:03.7907,172.8,76.6,44.5,44.33,180,20.14,61,751.9,746.6,0,44.5,44
2018-12-09 01:17:04.0407,172.8,76.6,44.5,44.33,180,20.12,62,425,425,0,44.5,44
2018-12-09 01:17:04.2907,172.8,76.7,44.5,44.39,180,20.12,64,131,132.7,0,44.5,44
2018-12-09 01:17:04.5407,172.8,76.7,44.5,44.39,180,20.12,3,748.5,112.6,28,44.5,44
2018-12-09 01:17:04.7907,172.8,76.7,44.5,44.39,180,20.11,4,748,112.6,28,44.5,44
2018-12-09 01:17:05.0406,172.8,76.7,44.5,44.39,180,20.13,65,87200,87240,0,44.5,44
2018-12-09 01:17:05.2906,172.8,76.7,44.5,44.39,180,20.12,66,1470,1470,0,44.5,44
2018-12-09 01:17:05.5406,172.8,76.8,44.5,44.44,179.9,20.11,1,748.5,112.6,30,44.5,44
2018-12-09 01:17:05.7906,172.8,76.8,44.5,44.44,180,20.12,2,748,112.6,30,44.5,44
2018-12-09 01:17:06.0407,172.8,76.8,44.5,44.44,180,20.12,65,87200,87240,0,44.5,44
2018-12-09 01:17:06.2907,172.8,76.8,44.5,44.44,180,20.12,51,3.83,3.8,0,44.5,44
2018-12-09 01:17:06.5407,172.8,76.8,44.5,44.44,180,20.12,63,50,50,0,44.5,44
2018-12-09 01:17:06.7907,172.8,76.8,44.5,44.44,180,20.14,67,42.7,41.6,0,44.5,44
2018-12-09 01:17:07.0407,172.8,76.8,44.5,44.44,179.9,20.12,52,3.83,3.8,0,44.5,44
2018-12-09 01:17:07.2907,172.8,76.8,44.5,44.44,180,20.12,6,87220,42.7,3.8,44.5,44
2018-12-09 01:17:07.5407,172.8,76.8,44.5,44.44,180,20.16,7,87250,41.6,3.8,44.5,44
2018-12-09 01:17:07.7907,172.8,76.8,44.5,44.44,180,20.12,1,748.5,112.6,30,44.5,44
2018-12-09 01:17:08.0407,172.8,76.8,44.5,44.44,179.9,20.12,2,748,112.6,30,44.5,44
2018-12-09 01:17:08.2907,172.8,76.8,44.5,44.44,179.9,20.13,61,752.1,746.9,0,44.5,44
2018-12-09 01:17:08.5407,172.8,76.8,44.5,44.44,180,20.13,62,425,425,0,44.5,44
2018-12-09 01:17:08.7907,172.8,76.8,44.75,44.44,180.1,20.13,64,131.2,133,0,44.5,44
2018-12-09 01:17:09.0407,172.8,76.8,44.75,44.44,180.1,20.12,3,748.5,112.6,28,44.5,44
2018-12-09 01:17:09.2907,172.8,76.8,44.75,44.44,180,20.12,4,748,112.6,28,44.5,44
2018-12-09 01:17:09.5407,172.8,76.9,44.75,44.5,180,20.12,65,87220,87250,0,44.5,44
2018-12-09 01:17:09.7907,172.8,76.9,44.75,44.5,180,20.1,66,1450,1450,0,44.5,44
2018-12-09 01:17:10.0408,172.8,76.9,44.75,44.5,180.1,20.12,1,748.7,112.6,30,45,44.5
2018-12-09 01:17:10.2908,172.8,76.9,44.75,44.5,180,20.13,2,748.5,112.6,30,45,44.5
2018-12-09 01:17:10.5408,172.8,76.9,44.75,44.5,180,20.12,65,87190,87230,0,45,44.5
2018-12-09 01:17:10.7908,172.8,76.9,44.75,44.5,180,20.09,51,3.83,3.8,0,45,44.5
2018-12-09 01:17:11.0408,172.8,76.9,44.75,44.5,179.9,20.04,63,50,50,0,45,44.5
2018-12-09 01:17:11.2907,172.8,77,44.75,44.56,180,20.14,67,42.7,41.6,0,45,44.5
2018-12-09 01:17:11.5407,172.8,77,44.75,44.56,180,20.13,52,3.83,3.8,0,45,44.5
2018-12-09 01:17:11.7907,172.8,77,44.75,44.56,179.9,20.12,6,87210,42.7,3.8,45,44.5
2018-12-09 01:17:12.0407,172.8,77,44.75,44.56,180,20.12,7,87260,41.6,3.8,45,44.5
2018-12-09 01:17:12.2907,172.8,77,44.75,44.56,179.9,20.13,1,748.7,112.6,30,45,44.5
2018-12-09 01:17:12.5407,172.8,77,44.75,44.56,180.1,20.13,2,748.5,112.6,30,45,44.5
2018-12-09 01:17:12.7907,172.8,77,44.75,44.56,180.1,20.13,61,752.3,747,0,45,44.5
2018-12-09 01:17:13.0407,172.8,77,44.75,44.56,179.9,20.13,62,425,425,0,45,44.5
2018-12-09 01:17:13.2908,172.8,77,44.75,44.56,180,20.13,64,131.2,132.9,0,45,44.5
2018-12-09 01:17:13.5408,172.8,77.1,44.75,44.62,179.9,20.12,3,748.7,112.6,28,45,44.5
2018-12-09 01:17:13.7908,172.8,77.2,44.75,44.68,179.9,20.12,4,748.5,112.6,28,45,44.5
2018-12-09 01:17:14.0408,172.8,77.2,44.75,44.68,180,20.12,65,87200,87240,0,45,44.5
2018-12-09 01:17:14.2908,172.8,77.2,44.75,44.68,180,20.13,66,1460,1460,0,45,44.5
2018-12-09 01:17:14.5409,172.8,77.2,44.75,44.68,180,20.12,1,748.7,112.6,30,45,44.5
2018-12-09 01:17:14.7908,172.8,77.2,44.75,44.68,180,20.12,2,748.5,112.6,30,45,44.5
2018-12-09 01:17:15.0408,172.8,77.2,44.75,44.68,180,20.12,65,87200,87240,0,45,44.5
2018-12-09 01:17:15.2908,172.8,77.2,44.75,44.68,180,20.12,51,3.83,3.8,0,45,44.5
2018-12-09 01:17:15.5408,172.8,77.2,44.75,44.68,180,20.13,63,50,50,0,45,44.5
2018-12-09 01:17:15.7908,172.8,77.2,44.75,44.68,179.9,20.12,67,42.7,41.6,0,45,44.5
2018-12-09 01:17:16.0408,172.8,77.2,44.75,44.68,179.9,20.12,52,3.83,3.8,0,45,44.5
2018-12-09 01:17:16.2908,172.8,77.2,44.75,44.68,179.9,20.13,6,87190,42.7,3.8,45,44.5
2018-12-09 01:17:16.5408,172.8,77.2,44.75,44.68,179.9,20.12,7,87240,41.6,3.8,45,44.5
2018-12-09 01:17:16.7908,172.8,77.2,44.75,44.68,180,20.12,1,748.7,112.6,30,45,44.5
2018-12-09 01:17:17.0408,172.8,77.2,44.75,44.68,180,20.12,2,748.5,112.6,30,45,44.5
2018-12-09 01:17:17.2908,172.8,77.2,44.75,44.68,180,20.13,61,752.5,747.2,0,45,44.5
2018-12-09 01:17:17.5408,172.8,77.2,44.75,44.68,180,20.13,62,425,425,0,45,44.5
2018-12-09 01:17:17.7908,172.8,77.2,44.75,44.68,180,20.12,64,131.1,132.8,0,45,44.5
2018-12-09 01:17:18.0408,172.8,77.2,44.75,44.68,180,20.12,3,749,112.5,28,45,44.5
2018-12-09 01:17:18.2908,172.8,77.2,44.75,44.68,180,20.13,4,748.7,112.6,28,45,44.5
2018-12-09 01:17:18.5408,172.8,77.3,44.75,44.73,180,20.12,65,87210,87260,0,45,44.5
2018-12-09 01:17:18.7908,172.8,77.3,44.75,44.73,179.9,20.13,66,1460,1460,0,45,44.5
2018-12-09 01:17:19.0408,172.8,77.3,44.75,44.73,179.9,20.13,1,749,112.5,30,45,44.5
2018-12-09 01:17:19.2908,172.8,77.4,44.75,44.79,179.9,20.11,2,748.7,112.6,30,45,44.5
2018-12-09 01:17:19.5408,172.8,77.4,44.75,44.79,180,20.11,65,87210,87250,0,45,44.5
2018-12-09 01:17:19.7908,172.8,77.4,44.75,44.79,180.1,20.12,51,3.83,3.8,0,45,44.5
2018-12-09 01:17:20.0408,172.8,77.4,44.75,44.79,180,20.12,63,50,50,0,45,44.5
2018-12-09 01:17:20.2908,172.8,77.4,44.75,44.79,180,20.1,67,42.7,41.6,0,45,44.5
2018-12-09 01:17:20.5408,172.8,77.4,44.75,44.79,180,20.13,52,3.83,3.8,0,45,44.5
2018-12-09 01:17:20.7908,172.8,77.4,44.75,44.79,180,20.13,6,87210,42.7,3.8,45,44.5
2018-12-09 01:17:21.0409,172.8,77.4,44.75,44.79,180.1,20.12,7,87260,41.6,3.8,45,44.5
2018-12-09 01:17:21.2909,172.8,77.4,44.75,44.79,180,20.1,1,749,112.5,30,45,44.5
2018-12-09 01:17:21.5409,172.8,77.4,44.75,44.79,180,20.12,2,748.7,112.6,30,45,44.5
2018-12-09 01:17:21.7909,172.8,77.4,44.75,44.79,180,20.12,61,752.8,747.5,0,45,44.5
2018-12-09 01:17:22.0409,172.8,77.4,44.75,44.79,180,20.06,62,425,425,0,45,44.5
2018-12-09 01:17:22.2909,172.8,77.5,45,44.85,180.1,20.13,64,131.1,132.8,0,45,44.5
2018-12-09 01:17:22.5409,172.8,77.5,45,44.85,180,20.13,3,749,112.5,28,45,44.5
2018-12-09 01:17:22.7909,172.8,77.6,45,44.91,180,20.13,4,748.7,112.6,28,45,44.5
2018-12-09 01:17:23.0409,172.8,77.6,45,44.91,179.9,20.13,65,87200,87250,0,45,44.5
2018-12-09 01:17:23.2909,172.8,77.6,45,44.91,180,20.12,66,1440,1440,0,45,44.5
2018-12-09 01:17:23.5409,172.8,77.6,45,44.91,180.1,20.11,1,749,112.5,30,45,44.5
2018-12-09 01:17:23.7908,172.8,77.6,45,44.91,180,20.12,2,748.7,112.6,30,45,44.5
2018-12-09 01:17:24.0409,172.8,77.6,45,44.91,180,20.1,65,87200,87250,0,45,44.5
2018-12-09 01:17:24.2909,172.8,77.6,45,44.91,179.9,20.12,51,3.83,3.8,0,45,44.5
2018-12-09 01:17:24.5409,172.8,77.6,45,44.91,180,20.12,63,50,50,0,45,45
2018-12-09 01:17:24.7909,172.8,77.6,45,44.91,180.1,20.11,67,42.8,41.6,0,45,45
2018-12-09 01:17:25.0409,172.8,77.6,45,44.91,180,20.14,52,3.83,3.8,0,45,45
2018-12-09 01:17:25.2909,172.8,77.6,45,44.91,180,20.12,6,87210,42.8,3.8,45,45
2018-12-09 01:17:25.5409,172.8,77.6,45,44.91,179.9,20.13,7,87250,41.6,3.8,45,45
2018-12-09 01:17:25.7909,172.8,77.6,45,44.91,180,20.12,1,749.3,112.5,30,45,45
2018-12-09 01:17:26.0409,172.8,77.6,45,44.91,180,20.12,2,749,112.6,30,45,45
2018-12-09 01:17:26.2909,172.8,77.6,45,44.91,180,20.12,61,752.9,747.6,0,45,45
2018-12-09 01:17:26.5409,172.8,77.6,45,44.91,180,20.12,62,425,425,0,45,45
2018-12-09 01:17:26.7909,172.8,77.7,45.25,44.97,180,20.13,64,131.4,133.1,0,45,45
2018-12-09 01:17:27.0409,172.8,77.7,45.25,44.97,180,20.12,3,749.3,112.5,28,45,45
2018-12-09 01:17:27.2909,172.8,77.7,45.25,44.97,180,20.12,4,749,112.6,28,45,45
2018-12-09 01:17:27.5409,172.8,77.7,45.25,44.97,180.1,20.12,65,87190,87220,0,45,45
2018-12-09 01:17:27.7908,172.8,77.7,45.25,44.97,180,20.06,66,1440,1440,0,45,45
2018-12-09 01:17:28.0408,172.8,77.7,45.25,44.97,180,20.12,1,749.3,112.5,30,45,45
2018-12-09 01:17:28.2909,172.8,77.7,45.25,44.97,180,20.12,2,749,112.6,30,45,45
2018-12-09 01:17:28.5409,172.8,77.8,45.25,45.02,180,20.12,65,87200,87240,0,45,45
2018-12-09 01:17:28.7909,172.8,77.8,45.25,45.02,180,20.13,51,3.83,3.8,0,45,45
2018-12-09 01:17:29.0409,172.8,77.8,45.25,45.02,179.9,20.11,63,50,50,0,45,45
2018-12-09 01:17:29.2909,172.8,77.8,45.25,45.02,179.9,20.13,67,42.8,41.6,0,45,45
2018-12-09 01:17:29.5409,172.8,77.8,45.25,45.02,180,20.13,52,3.83,3.8,0,45,45
2018-12-09 01:17:29.7909,172.8,77.8,45.25,45.02,180,20.11,6,87200,42.8,3.8,45,45
2018-12-09 01:17:30.0409,172.8,77.8,45.25,45.02,180,20.12,7,87230,41.6,3.8,45,45
2018-12-09 01:17:30.2909,172.8,77.8,45.25,45.02,180,20.13,1,749.3,112.5,30,45,45
2018-12-09 01:17:30.5409,172.8,77.9,45.25,45.08,180,20.13,2,749,112.6,30,45,45
2018-12-09 01:17:30.7909,172.8,77.9,45.25,45.08,179.9,20.12,61,753.1,747.9,0,45,45
2018-12-09 01:17:31.0409,172.8,77.9,45.25,45.08,180,20.14,62,425,425,0,45,45
2018-12-09 01:17:31.2909,172.8,78.1,45.25,45.2,180,20.09,64,131.1,132.8,0,45,45
2018-12-09 01:17:31.5410,172.8,78.1,45.25,45.2,180,20.12,3,749.8,112.2,28,45.5,45
2018-12-09 01:17:31.7910,172.8,78.1,45.25,45.2,180,20.12,4,749.5,112.5,28,45.5,45
2018-12-09 01:17:32.0410,172.8,78.1,45.25,45.2,180,20.11,65,87200,87240,0,45.5,45
2018-12-09 01:17:32.2910,172.8,78.1,45.25,45.2,179.9,20.14,66,1450,1440,0,45.5,45
2018-12-09 01:17:32.5410,172.8,78.1,45.25,45.2,180,20.13,1,749.8,112.2,30,45.5,45
2018-12-09 01:17:32.7910,172.8,78.1,45.25,45.2,180,20.13,2,749.5,112.5,30,45.5,45
2018-12-09 01:17:33.0410,172.8,78.1,45.25,45.2,180.1,20.13,65,87190,87230,0,45.5,45
2018-12-09 01:17:33.2910,172.8,78.1,45.25,45.2,180,20.13,51,3.84,3.8,0,45.5,45
2018-12-09 01:17:33.5410,172.8,78.1,45.25,45.2,179.9,20.1,63,50,50,0,45.5,45
2018-12-09 01:17:33.7910,172.8,78.1,45.25,45.2,179.9,20.13,67,42.8,41.6,0,45.5,45
2018-12-09 01:17:34.0409,172.8,78.1,45.25,45.2,180,20.12,52,3.83,3.8,0,45.5,45
2018-12-09 01:17:34.2909,172.8,78.1,45.25,45.2,179.9,20.13,6,87190,42.8,3.8,45.5,45
2018-12-09 01:17:34.5409,172.8,78.1,45.25,45.2,180,20.13,7,87240,41.6,3.8,45.5,45
2018-12-09 01:17:34.7909,172.8,78.1,45.25,45.2,180,20.12,1,749.8,112.2,30,45.5,45
2018-12-09 01:17:35.0410,172.8,78.1,45.25,45.2,180,20.13,2,749.5,112.5,30,45.5,45
2018-12-09 01:17:35.2910,172.8,78.1,45.25,45.2,180,20.14,61,753.3,748,0,45.5,45
2018-12-09 01:17:35.5410,172.8,78.2,45.25,45.25,180,20.14,62,425,425,0,45.5,45
2018-12-09 01:17:35.7910,172.8,78.2,45.25,45.25,180,20.13,64,131.3,133,0,45.5,45
2018-12-09 01:17:36.0410,172.8,78.2,45.25,45.25,180,20.12,3,749.8,112.2,28,45.5,45
2018-12-09 01:17:36.2910,172.8,78.2,45.25,45.25,180,20.12,4,749.5,112.5,28,45.5,45
2018-12-09 01:17:36.5410,172.8,78.2,45.25,45.25,180,20.14,65,87180,87220,0,45.5,45
2018-12-09 01:17:36.7910,172.8,78.2,45.25,45.25,180,20.14,66,1450,1450,0,45.5,45
2018-12-09 01:17:37.0409,172.8,78.2,45.25,45.25,179.9,20.13,1,749.8,112.2,30,45.5,45
2018-12-09 01:17:37.2909,172.8,78.2,45.25,45.25,179.9,20.12,2,749.5,112.5,30,45.5,45
2018-12-09 01:17:37.5409,172.8,78.2,45.25,45.25,179.9,20.13,65,87440,87000,0,45.5,45
2018-12-09 01:17:37.7909,172.8,78.2,45.25,45.25,180,20.13,51,3.84,3.8,0,45.5,45
2018-12-09 01:17:38.0410,172.8,78.2,45.25,45.25,180,20.13,63,50,50,0,45.5,45
2018-12-09 01:17:38.2910,172.8,78.2,45.25,45.25,180,20.11,67,42.8,41.7,0,45.5,45
2018-12-09 01:17:38.5410,172.8,78.2,45.25,45.25,179.9,20.13,52,3.83,3.8,0,45.5,45
2018-12-09 01:17:38.7910,172.8,78.2,45.25,45.25,180,20.12,6,87220,42.8,3.8,45.5,45
2018-12-09 01:17:39.0410,172.8,78.2,45.25,45.25,179.9,20.11,7,87240,41.7,3.8,45.5,45
2018-12-09 01:17:39.2910,172.8,78.2,45.25,45.25,180,20.12,1,749.9,112.5,30,45.5,45
2018-12-09 01:17:39.5410,172.8,78.3,45.25,45.31,180.1,20.12,2,749.9,112.2,30,45.5,45
2018-12-09 01:17:39.7910,172.8,78.3,45.25,45.31,180,20.12,61,753.6,748.2,0,45.5,45
2018-12-09 01:17:40.0410,172.8,78.3,45.25,45.31,180,20.04,62,425,425,0,45.5,45
2018-12-09 01:17:40.2911,172.8,78.3,45.25,45.31,179.9,20.11,64,131.5,132.6,0,45.5,45
2018-12-09 01:17:40.5411,172.8,78.4,45.25,45.37,180,20.12,3,749.9,112.5,28,45.5,45
2018-12-09 01:17:40.7911,172.8,78.4,45.25,45.37,180,20.12,4,749.9,112.2,28,45.5,45
2018-12-09 01:17:41.0411,172.8,78.4,45.25,45.37,180,20.12,65,87440,87010,0,45.5,45
2018-12-09 01:17:41.2910,172.8,78.4,45.25,45.37,180,20.13,66,1450,1450,0,45.5,45
2018-12-09 01:17:41.5410,172.8,78.4,45.25,45.37,180,20.13,1,749.9,112.5,30,45.5,45
2018-12-09 01:17:41.7910,172.8,78.4,45.25,45.37,179.9,20.13,2,749.9,112.2,30,45.5,45
2018-12-09 01:17:42.0410,172.8,78.4,45.25,45.37,180,20.11,65,87440,87010,0,45.5,45
2018-12-09 01:17:42.2911,172.8,78.4,45.5,45.37,180,20.11,51,3.83,3.81,0,45.5,45
2018-12-09 01:17:42.5411,172.8,78.4,45.5,45.37,180,20.12,63,50,50,0,45.5,45
2018-12-09 01:17:42.7911,172.8,78.4,45.5,45.37,180,20.12,67,42.8,41.7,0,45.5,45
2018-12-09 01:17:43.0411,172.8,78.4,45.5,45.37,179.9,20.1,52,3.84,3.81,0,45.5,45
2018-12-09 01:17:43.2912,172.8,78.4,45.5,45.37,180,20.13,6,87210,42.8,3.8,45.5,45
2018-12-09 01:17:43.5412,172.8,78.4,45.5,45.37,180.1,20.1,7,87260,41.7,3.8,45.5,45
2018-12-09 01:17:43.7912,172.8,78.4,45.5,45.37,179.9,20.11,1,749.9,112.5,30,45.5,45
2018-12-09 01:17:44.0412,172.8,78.4,45.5,45.37,180,20.13,2,749.9,112.2,30,45.5,45
2018-12-09 01:17:44.2911,172.8,78.4,45.5,45.37,180,20.13,61,753.8,748.5,0,45.5,45
2018-12-09 01:17:44.5411,172.8,78.4,45.5,45.37,180,20.12,62,425,425,0,45.5,45
2018-12-09 01:17:44.7911,172.8,78.5,45.75,45.43,180,20.11,64,131.4,132.6,0,45.5,45
2018-12-09 01:17:45.0411,172.8,78.5,45.75,45.43,180,20.11,3,749.9,112.5,28,45.5,45
2018-12-09 01:17:45.2911,172.8,78.5,45.75,45.43,180,20.12,4,749.9,112.2,28,45.5,45
2018-12-09 01:17:45.5411,172.8,78.5,45.75,45.43,179.9,20.13,65,87230,87220,0,45.5,45
2018-12-09 01:17:45.7911,172.8,78.5,45.75,45.43,180,20.14,66,1440,1440,0,45.5,45
2018-12-09 01:17:46.0411,172.8,78.5,45.75,45.43,180.1,20.12,1,749.9,112.5,30,45.5,45
2018-12-09 01:17:46.2911,172.8,78.6,45.75,45.49,180,20.13,2,750.2,112,30,46,45.5
2018-12-09 01:17:46.5411,172.8,78.6,45.75,45.49,180,20.12,65,87190,87230,0,46,45.5
2018-12-09 01:17:46.7911,172.8,78.6,45.75,45.49,179.9,20.1,51,3.84,3.81,0,46,45.5
2018-12-09 01:17:47.0411,172.8,78.6,45.75,45.49,179.9,20.12,63,50,50,0,46,45.5
2018-12-09 01:17:47.2911,172.8,78.6,45.75,45.49,180,20.13,67,42.8,41.7,0,46,45.5
2018-12-09 01:17:47.5411,172.8,78.7,45.75,45.54,180,20.12,52,3.84,3.81,0,46,45.5
2018-12-09 01:17:47.7911,172.8,78.7,45.75,45.54,180,20.13,6,87190,42.8,3.8,46,45.5
2018-12-09 01:17:48.0411,172.8,78.7,45.75,45.54,179.9,20.18,7,87240,41.7,3.8,46,45.5
2018-12-09 01:17:48.2911,172.8,78.8,45.75,45.6,180,20.12,1,750.3,112.1,30,46,45.5
2018-12-09 01:17:48.5410,172.8,78.8,45.75,45.6,180,20.13,2,750.2,112,30,46,45.5
2018-12-09 01:17:48.7910,172.8,78.8,45.75,45.6,180,20.12,61,753.9,748.7,0,46,45.5
2018-12-09 01:17:49.0411,172.8,78.8,45.75,45.6,180,20.11,62,425,425,0,46,45.5
2018-12-09 01:17:49.2911,172.8,78.8,45.75,45.6,180,20.12,64,131.2,132.9,0,46,45.5
2018-12-09 01:17:49.5411,172.8,78.8,45.75,45.6,179.9,20.12,3,750.3,112.1,28,46,45.5
2018-12-09 01:17:49.7911,172.8,78.8,45.75,45.6,180,20.13,4,750.2,112,28,46,45.5
2018-12-09 01:17:50.0411,172.8,78.8,45.75,45.6,180,20.13,65,87200,87240,0,46,45.5
2018-12-09 01:17:50.2911,172.8,78.8,45.75,45.6,180,20.13,66,1460,1460,0,46,45.5
2018-12-09 01:17:50.5411,172.8,78.8,45.75,45.6,180,20.12,1,750.3,112.1,30,46,45.5
2018-12-09 01:17:50.7911,172.8,78.8,45.75,45.6,179.9,20.13,2,750.2,112,30,46,45.5
2018-12-09 01:17:51.0411,172.8,78.8,45.75,45.6,180,20.12,65,87200,87250,0,46,45.5
2018-12-09 01:17:51.2911,172.8,78.8,45.75,45.6,180,20.13,51,3.84,3.81,0,46,45.5
2018-12-09 01:17:51.5412,172.8,78.8,45.75,45.6,180,20.13,63,50,50,0,46,45.5
2018-12-09 01:17:51.7912,172.8,78.8,45.75,45.6,179.9,20.12,67,42.8,41.7,0,46,45.5
2018-12-09 01:17:52.0412,172.8,78.8,45.75,45.6,179.9,20.14,52,3.84,3.81,0,46,45.5
2018-12-09 01:17:52.2912,172.8,78.8,45.75,45.6,180,20.12,6,87190,42.8,3.8,46,45.5
2018-12-09 01:17:52.5411,172.8,78.8,45.75,45.6,180,20.1,7,87240,41.7,3.8,46,45.5
2018-12-09 01:17:52.7911,172.8,78.8,45.75,45.6,180,20.12,1,750.3,112.1,30,46,45.5
2018-12-09 01:17:53.0411,172.8,78.8,45.75,45.6,180,20.14,2,750.2,112,30,46,45.5
2018-12-09 01:17:53.2911,172.8,78.8,45.75,45.6,179.9,20.12,61,754.2,748.9,0,46,45.5
2018-12-09 01:17:53.5411,172.8,78.8,45.75,45.6,179.9,20.13,62,425,425,0,46,45.5
2018-12-09 01:17:53.7911,172.8,78.9,45.75,45.66,180.1,20.12,64,131,132.7,0,46,45.5
2018-12-09 01:17:54.0412,172.8,78.9,45.75,45.66,180,20.13,3,750.8,112.1,28,46,45.5
2018-12-09 01:17:54.2912,172.8,78.9,45.75,45.66,180,20.1,4,750.4,112.2,28,46,45.5
2018-12-09 01:17:54.5412,172.8,78.9,45.75,45.66,180,20.12,65,87190,87240,0,46,45.5
2018-12-09 01:17:54.7912,172.8,78.9,45.75,45.66,180,20.12,66,1460,1450,0,46,45.5
2018-12-09 01:17:55.0412,172.8,78.9,45.75,45.66,180.1,20.14,1,750.8,112.1,30,46,45.5
2018-12-09 01:17:55.2912,172.8,78.9,45.75,45.66,180,20.14,2,750.4,112.2,30,46,45.5
2018-12-09 01:17:55.5412,172.8,79,45.75,45.72,180,20.07,65,87170,87220,0,46,45.5
2018-12-09 01:17:55.7912,172.8,79,45.75,45.72,179.9,20.1,51,3.84,3.81,0,46,45.5
2018-12-09 01:17:56.0412,172.8,79,45.75,45.72,179.9,20.12,63,50,50,0,46,45.5
2018-12-09 01:17:56.2912,172.8,79,45.75,45.72,180,20.12,67,42.8,41.7,0,46,45.5
2018-12-09 01:17:56.5412,172.8,79,45.75,45.72,180,20.13,52,3.84,3.81,0,46,45.5
2018-12-09 01:17:56.7912,172.8,79.1,45.75,45.78,180,20.12,6,87200,42.8,3.8,46,45.5
2018-12-09 01:17:57.0412,172.8,79.1,45.75,45.78,180,20.13,7,87250,41.7,3.8,46,45.5
2018-12-09 01:17:57.2912,172.8,79.1,45.75,45.78,179.9,20.13,1,750.8,112.1,30,46,45.5
2018-12-09 01:17:57.5412,172.8,79.2,45.75,45.83,180,20.12,2,750.4,112.2,30,46,45.5
2018-12-09 01:17:57.7912,172.8,79.2,45.75,45.83,180,20.1,61,754.3,749.1,0,46,45.5
2018-12-09 01:17:58.0412,172.8,79.2,45.75,45.83,180,20.11,62,425,425,0,46,45.5
2018-12-09 01:17:58.2912,172.8,79.2,45.75,45.83,180,20.13,64,131.2,132.9,0,46,45.5
2018-12-09 01:17:58.5412,172.8,79.2,45.75,45.83,179.9,20.13,3,750.8,112.1,28,46,45.5
2018-12-09 01:17:58.7912,172.8,79.2,45.75,45.83,180,20.12,4,750.4,112.2,28,46,45.5
2018-12-09 01:17:59.0412,172.8,79.2,45.75,45.83,180.1,20.12,65,87190,87240,0,46,45.5
2018-12-09 01:17:59.2912,172.8,79.2,45.75,45.83,180,20.12,66,1460,1460,0,46,45.5
2018-12-09 01:17:59.5412,172.8,79.2,45.75,45.83,180,20.13,1,750.8,112.1,30,46,45.5
2018-12-09 01:17:59.7912,172.8,79.2,45.75,45.83,180,20.12,2,750.4,112.2,30,46,45.5
2018-12-09 01:18:00.0412,172.8,79.2,45.75,45.83,180,20.11,65,87200,87260,0,46,45.5
2018-12-09 01:18:00.2912,172.8,79.2,45.75,45.83,179.9,20.13,51,3.84,3.81,0,46,45.5
2018-12-09 01:18:00.5413,172.8,79.2,45.75,45.83,180,20.12,63,50,50,0,46,45.5
2018-12-09 01:18:00.7913,172.8,79.2,45.75,45.83,179.9,20.12,67,42.8,41.7,0,46,45.5
2018-12-09 01:18:01.0413,172.8,79.2,45.75,45.83,179.9,20.12,52,3.84,3.81,0,46,45.5
2018-12-09 01:18:01.2913,172.8,79.2,46,45.83,180,20.14,6,87200,42.8,3.8,46,45.5
2018-12-09 01:18:01.5413,172.8,79.2,46,45.83,180,20.13,7,87260,41.7,3.8,46,45.5
2018-12-09 01:18:01.7913,172.8,79.2,46,45.83,180,20.12,1,751.1,112.1,30,46,45.5
2018-12-09 01:18:02.0413,172.8,79.2,46,45.83,180.1,20.16,2,750.7,112.2,30,46,45.5
2018-12-09 01:18:02.2913,172.8,79.2,46,45.83,179.9,20.12,61,754.6,749.3,0,46,45.5
2018-12-09 01:18:02.5413,172.8,79.3,46,45.89,180,20.13,62,425,425,0,46,45.5
2018-12-09 01:18:02.7913,172.8,79.3,46,45.89,180,20.11,64,131.1,132.8,0,46,45.5
2018-12-09 01:18:03.0413,172.8,79.3,46,45.89,180,20.12,3,751.1,112.1,28,46,45.5
2018-12-09 01:18:03.2913,172.8,79.3,46,45.89,180,20.12,4,750.7,112.2,28,46,45.5
2018-12-09 01:18:03.5413,172.8,79.3,46,45.89,180,20.12,65,87190,87240,0,46,45.5
2018-12-09 01:18:03.7913,172.8,79.3,46.25,45.89,179.9,20.11,66,1460,1460,0,46,45.5
2018-12-09 01:18:04.0413,172.8,79.3,46.25,45.89,179.9,20.13,1,751.1,112.1,30,46,45.5
2018-12-09 01:18:04.2913,172.8,79.4,46.25,45.95,180,20.12,2,750.7,112.2,30,46,45.5
2018-12-09 01:18:04.5413,172.8,79.4,46.25,45.95,180,20.12,65,87210,87260,0,46,45.5
2018-12-09 01:18:04.7913,172.8,79.5,46.25,46.01,180,20.13,51,3.84,3.81,0,46,45.5
2018-12-09 01:18:05.0413,172.8,79.5,46.25,46.01,180,20.12,63,50,50,0,46,45.5
2018-12-09 01:18:05.2913,172.8,79.5,46.25,46.01,180,20.12,67,42.8,41.7,0,46,45.5
2018-12-09 01:18:05.5413,172.8,79.5,46.25,46.01,180,20.13,52,3.84,3.81,0,46,45.5
2018-12-09 01:18:05.7913,172.8,79.5,46.25,46.01,180,20.12,6,87200,42.8,3.8,46,45.5
2018-12-09 01:18:06.0413,172.8,79.5,46.25,46.01,180,20.14,7,87240,41.7,3.8,46,45.5
2018-12-09 01:18:06.2913,172.8,79.5,46.25,46.01,180,20.15,1,751.1,112.1,30,46,45.5
2018-12-09 01:18:06.5413,172.8,79.6,46.25,46.06,180,20.13,2,750.7,112.2,30,46,45.5
2018-12-09 01:18:06.7912,172.8,79.6,46.25,46.06,180,20.12,61,754.9,749.5,0,46,45.5
2018-12-09 01:18:07.0412,172.8,79.6,46.25,46.06,180,20.11,62,425,425,0,46,45.5
2018-12-09 01:18:07.2912,172.8,79.6,46.25,46.06,179.9,20.13,64,131,132.7,0,46,45.5
2018-12-09 01:18:07.5412,172.8,79.6,46.25,46.06,179.9,20.13,3,751.1,112.1,28,46,45.5
2018-12-09 01:18:07.7912,172.8,79.6,46.25,46.06,179.9,20.12,4,750.7,112.2,28,46,45.5
2018-12-09 01:18:08.0412,172.8,79.6,46.25,46.06,180,20.12,65,87210,87260,0,46.5,46
2018-12-09 01:18:08.2912,172.8,79.6,46.25,46.06,180,20.14,66,1460,1460,0,46.5,46
2018-12-09 01:18:08.5413,172.8,79.6,46.25,46.06,180,20.08,1,751.2,112,30,46.5,46
2018-12-09 01:18:08.7913,172.8,79.6,46.25,46.06,180,20.12,2,751.3,112.2,30,46.5,46
2018-12-09 01:18:09.0414,172.8,79.6,46.25,46.06,179.9,20.13,65,87210,87260,0,46.5,46
2018-12-09 01:18:09.2914,172.8,79.6,46.25,46.06,180,20.12,51,3.84,3.81,0,46.5,46
2018-12-09 01:18:09.5414,172.8,79.6,46.25,46.06,180,20.13,63,50,50,0,46.5,46
2018-12-09 01:18:09.7914,172.8,79.6,46.25,46.06,180,20.12,67,42.8,41.7,0,46.5,46
2018-12-09 01:18:10.0414,172.8,79.6,46.25,46.06,180,20.11,52,3.84,3.81,0,46.5,46
2018-12-09 01:18:10.2914,172.8,79.6,46.25,46.06,179.9,20.14,6,87200,42.8,3.8,46.5,46
2018-12-09 01:18:10.5414,172.8,79.6,46.25,46.06,179.9,20.09,7,87260,41.7,3.8,46.5,46
2018-12-09 01:18:10.7914,172.8,79.6,46.25,46.06,180,20.12,1,751.2,112,30,46.5,46
2018-12-09 01:18:11.0414,172.8,79.6,46.25,46.06,180,20.12,2,751.3,112.2,30,46.5,46
2018-12-09 01:18:11.2914,172.8,79.6,46.25,46.06,179.9,20.13,61,754.9,749.7,0,46.5,46
2018-12-09 01:18:11.5414,172.8,79.6,46.25,46.06,180,20.12,62,425,425,0,46.5,46
2018-12-09 01:18:11.7914,172.8,79.7,46.25,46.12,180,20.1,64,131.3,133,0,46.5,46
2018-12-09 01:18:12.0414,172.8,79.7,46.25,46.12,179.9,20.12,3,751.2,112,28,46.5,46
2018-12-09 01:18:12.2914,172.8,79.7,46.25,46.12,180.1,20.13,4,751.3,112.2,28,46.5,46
2018-12-09 01:18:12.5414,172.8,79.7,46.25,46.12,180,20.12,65,87200,87250,0,46.5,46
2018-12-09 01:18:12.7914,172.8,79.7,46.25,46.12,179.9,20.13,66,1450,1450,0,46.5,46
2018-12-09 01:18:13.0414,172.8,79.7,46.25,46.12,179.9,20.12,1,751.2,112,30,46.5,46
2018-12-09 01:18:13.2914,172.8,79.7,46.25,46.12,180,20.18,2,751.3,112.2,30,46.5,46
2018-12-09 01:18:13.5414,172.8,79.8,46.25,46.18,180,20.12,65,87210,87260,0,46.5,46
2018-12-09 01:18:13.7914,172.8,79.9,46.25,46.24,180,20.12,51,3.84,3.81,0,46.5,46
2018-12-09 01:18:14.0414,172.8,79.9,46.25,46.24,179.9,20.1,63,50,50,0,46.5,46
2018-12-09 01:18:14.2914,172.8,79.9,46.25,46.24,180,20.12,67,42.8,41.7,0,46.5,46
2018-12-09 01:18:14.5414,172.8,79.9,46.25,46.24,179.9,20.13,52,3.84,3.81,0,46.5,46
2018-12-09 01:18:14.7914,172.8,79.9,46.25,46.24,180,20.13,6,87220,42.8,3.8,46.5,46
2018-12-09 01:18:15.0414,172.8,79.9,46.25,46.24,180.1,20.12,7,87280,41.7,3.8,46.5,46
2018-12-09 01:18:15.2914,172.8,79.9,46.25,46.24,180,20.13,1,751.6,112,30.5,46.5,46
2018-12-09 01:18:15.5414,172.8,80.1,46.25,46.35,180,20.12,2,751.3,112.1,30,46.5,46
2018-12-09 01:18:15.7914,172.8,80.1,46.25,46.35,180,20.13,61,755.2,749.9,0,46.5,46
2018-12-09 01:18:16.0414,172.8,80.1,46.25,46.35,180,20.13,62,425,425,0,46.5,46
2018-12-09 01:18:16.2914,172.8,80.1,46.25,46.35,180,20.13,64,131,132.7,0,46.5,46
2018-12-09 01:18:16.5414,172.8,80.1,46.25,46.35,180,20.13,3,751.6,112,28,46.5,46
2018-12-09 01:18:16.7914,172.8,80.1,46.25,46.35,179.9,20.13,4,751.3,112.1,28,46.5,46
2018-12-09 01:18:17.0414,172.8,80.1,46.25,46.35,180,20.13,65,87210,87260,0,46.5,46
2018-12-09 01:18:17.2914,172.8,80.1,46.25,46.35,180,20.11,66,1450,1450,0,46.5,46
2018-12-09 01:18:17.5414,172.8,80.1,46.25,46.35,180.1,20.13,1,751.6,112,30.5,46.5,46
2018-12-09 01:18:17.7914,172.8,80.1,46.25,46.35,180,20.12,2,751.3,112.1,30,46.5,46
2018-12-09 01:18:18.0414,172.8,80.1,46.25,46.35,179.9,20.12,65,87210,87260,0,46.5,46
2018-12-09 01:18:18.2914,172.8,80.1,46.25,46.35,179.9,20.13,51,3.84,3.82,0,46.5,46
2018-12-09 01:18:18.5414,172.8,80.1,46.25,46.35,180,20.12,63,50,50,0,46.5,46
2018-12-09 01:18:18.7914,172.8,80.1,46.25,46.35,180,20.11,67,42.8,41.8,0,46.5,46
2018-12-09 01:18:19.0414,172.8,80.1,46.25,46.35,180.1,20.12,52,3.84,3.81,0,46.5,46
2018-12-09 01:18:19.2914,172.8,80.1,46.25,46.35,180,20.14,6,87210,42.8,3.8,46.5,46
2018-12-09 01:18:19.5414,172.8,80.1,46.25,46.35,179.9,20.12,7,87260,41.8,3.8,46.5,46
2018-12-09 01:18:19.7914,172.8,80.2,46.25,46.41,179.9,20.13,1,751.6,112,30.5,46.5,46
2018-12-09 01:18:20.0414,172.8,80.2,46.25,46.41,180,20.12,2,751.3,112.1,30,46.5,46
2018-12-09 01:18:20.2914,172.8,80.2,46.5,46.41,180,20.13,61,755.4,750.1,0,46.5,46
2018-12-09 01:18:20.5414,172.8,80.2,46.5,46.41,180,20.11,62,425,425,0,46.5,46
2018-12-09 01:18:20.7914,172.8,80.2,46.5,46.41,179.9,20.13,64,131.3,133,0,46.5,46
2018-12-09 01:18:21.0414,172.8,80.2,46.5,46.41,179.9,20.12,3,751.6,112,28,46.5,46
2018-12-09 01:18:21.2915,172.8,80.2,46.5,46.41,180,20.13,4,751.3,112.1,28,46.5,46
2018-12-09 01:18:21.5415,172.8,80.3,46.75,46.47,180,20.13,65,87210,87260,0,46.5,46
2018-12-09 01:18:21.7915,172.8,80.3,46.75,46.47,180,20.12,66,1450,1450,0,46.5,46
2018-12-09 01:18:22.0415,172.8,80.3,46.75,46.47,179.9,20.1,1,751.6,112,30.5,46.5,46
2018-12-09 01:18:22.2915,172.8,80.3,46.75,46.47,179.9,20.12,2,751.3,112.1,30,47,46
2018-12-09 01:18:22.5415,172.8,80.3,46.75,46.47,179.9,20.13,65,87200,87250,0,47,46.5
2018-12-09 01:18:22.7916,172.8,80.3,46.75,46.47,180.1,20.13,51,3.84,3.82,0,47,46.5
2018-12-09 01:18:23.0416,172.8,80.3,46.75,46.47,180,20.1,63,50,50,0,47,46.5
2018-12-09 01:18:23.2915,172.8,80.3,46.75,46.47,180,20.13,67,42.8,41.8,0,47,46.5
2018-12-09 01:18:23.5415,172.8,80.3,46.75,46.47,180,20.12,52,3.85,3.82,0,47,46.5
2018-12-09 01:18:23.7915,172.8,80.3,46.75,46.47,180,20.13,6,87190,42.8,3.8,47,46.5
2018-12-09 01:18:24.0415,172.8,80.3,46.75,46.47,180,20.13,7,87250,41.8,3.8,47,46.5
2018-12-09 01:18:24.2915,172.8,80.4,46.75,46.53,180,20.14,1,752.1,112,30.5,47,46.5
2018-12-09 01:18:24.5415,172.8,80.4,46.75,46.53,179.9,20.12,2,751.8,112.1,30,47,46.5
2018-12-09 01:18:24.7915,172.8,80.4,46.75,46.53,179.9,20.12,61,755.6,750.3,0,47,46.5
2018-12-09 01:18:25.0415,172.8,80.4,46.75,46.53,179.9,20.13,62,425,425,0,47,46.5
2018-12-09 01:18:25.2915,172.8,80.4,46.75,46.53,179.9,20.13,64,131,132.7,0,47,46.5
2018-12-09 01:18:25.5415,172.8,80.4,46.75,46.53,180,20.13,3,752.1,112,28,47,46.5
2018-12-09 01:18:25.7915,172.8,80.4,46.75,46.53,180,20.11,4,751.8,112.1,28,47,46.5
2018-12-09 01:18:26.0415,172.8,80.4,46.75,46.53,180,20.14,65,87200,87250,0,47,46.5
2018-12-09 01:18:26.2915,172.8,80.4,46.75,46.53,180,20.13,66,1460,1450,0,47,46.5
2018-12-09 01:18:26.5415,172.8,80.4,46.75,46.53,180,20.12,1,752.1,112,30.5,47,46.5
2018-12-09 01:18:26.7915,172.8,80.4,46.75,46.53,180.1,20.12,2,751.8,112.1,30,47,46.5
2018-12-09 01:18:27.0415,172.8,80.4,46.75,46.53,180.1,20.1,65,87190,87240,0,47,46.5
2018-12-09 01:18:27.2915,172.8,80.4,46.75,46.53,180,20.14,51,3.84,3.82,0,47,46.5
2018-12-09 01:18:27.5415,172.8,80.4,46.75,46.53,179.9,20.13,63,50,50,0,47,46.5
2018-12-09 01:18:27.7915,172.8,80.4,46.75,46.53,180,20.12,67,42.8,41.8,0,47,46.5
2018-12-09 01:18:28.0415,172.8,80.4,46.75,46.53,180,20.12,52,3.85,3.82,0,47,46.5
2018-12-09 01:18:28.2915,172.8,80.4,46.75,46.53,180,20.13,6,87190,42.8,3.8,47,46.5
2018-12-09 01:18:28.5415,172.8,80.4,46.75,46.53,179.9,20.1,7,87240,41.8,3.8,47,46.5
2018-12-09 01:18:28.7915,172.8,80.5,46.75,46.59,179.9,20.12,1,752.1,112,30.5,47,46.5
2018-12-09 01:18:29.0415,172.8,80.5,46.75,46.59,180,20.13,2,751.8,112.1,30,47,46.5
2018-12-09 01:18:29.2915,172.8,80.5,46.75,46.59,180,20.12,61,755.7,750.5,0,47,46.5
2018-12-09 01:18:29.5415,172.8,80.5,46.75,46.59,180,20.12,62,425,425,0,47,46.5
2018-12-09 01:18:29.7915,172.8,80.5,46.75,46.59,180,20.12,64,131,132.8,0,47,46.5
2018-12-09 01:18:30.0415,172.8,80.5,46.75,46.59,180,20.13,3,752.3,112,28,47,46.5
2018-12-09 01:18:30.2915,172.8,80.5,46.75,46.59,179.9,20.13,4,752.2,112,28,47,46.5
2018-12-09 01:18:30.5415,172.8,80.6,46.75,46.64,180.1,20.12,65,87220,87270,0,47,46.5
2018-12-09 01:18:30.7916,172.8,80.6,46.75,46.64,180,20.12,66,1450,1460,0,47,46.5
