Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 01:18:31.0416,172.8,80.6,46.75,46.64,180,20.13,1,752.3,112,30.5,47,46.5
2018-12-09 01:18:31.2916,172.8,80.7,46.75,46.7,179.9,20.12,2,752.2,112,30,47,46.5
2018-12-09 01:18:31.5416,172.8,80.7,46.75,46.7,180,20.12,65,87210,87260,0,47,46.5
2018-12-09 01:18:31.7917,172.8,80.7,46.75,46.7,180,20.13,51,3.85,3.82,0,47,46.5
2018-12-09 01:18:32.0417,172.8,80.7,46.75,46.7,180,20.12,63,50,50,0,47,46.5
2018-12-09 01:18:32.2917,172.8,80.7,46.75,46.7,180,20.13,67,42.8,41.8,0,47,46.5
2018-12-09 01:18:32.5417,172.8,80.7,46.75,46.7,179.9,20.14,52,3.85,3.82,0,47,46.5
2018-12-09 01:18:32.7916,172.8,80.7,46.75,46.7,180,20.12,6,87210,42.8,3.8,47,46.5
2018-12-09 01:18:33.0416,172.8,80.7,46.75,46.7,180,20.14,7,87270,41.8,3.8,47,46.5
2018-12-09 01:18:33.2916,172.8,80.7,46.75,46.7,180,20.13,1,752.3,112,30.5,47,46.5
2018-12-09 01:18:33.5417,172.8,80.8,46.75,46.76,180,20.13,2,752.2,112,30,47,46.5
2018-12-09 01:18:33.7917,172.8,80.8,46.75,46.76,179.9,20.13,61,756,750.7,0,47,46.5
2018-12-09 01:18:34.0417,172.8,80.8,46.75,46.76,179.9,20.12,62,425,425,0,47,46.5
2018-12-09 01:18:34.2917,172.8,80.8,46.75,46.76,180,20.12,64,131.2,133,0,47,46.5
2018-12-09 01:18:34.5417,172.8,80.8,46.75,46.76,179.9,20.12,3,752.3,112,28,47,46.5
2018-12-09 01:18:34.7916,172.8,80.8,46.75,46.76,180.1,20.12,4,752.2,112,28,47,46.5
2018-12-09 01:18:35.0416,172.8,80.8,46.75,46.76,180,20.12,65,87220,87280,0,47,46.5
2018-12-09 01:18:35.2916,172.8,80.8,46.75,46.76,180,20.13,66,1450,1450,0,47,46.5
2018-12-09 01:18:35.5416,172.8,80.8,46.75,46.76,180,20.2,1,752.3,112,30.5,47,46.5
2018-12-09 01:18:35.7916,172.8,80.8,46.75,46.76,180,20.11,2,752.2,112,30,47,46.5
2018-12-09 01:18:36.0416,172.8,80.8,46.75,46.76,180,20.11,65,87210,87270,0,47,46.5
2018-12-09 01:18:36.2916,172.8,80.8,46.75,46.76,180,20.12,51,3.85,3.82,0,47,46.5
2018-12-09 01:18:36.5416,172.8,80.8,46.75,46.76,180,20.12,63,50,50,0,47,46.5
2018-12-09 01:18:36.7916,172.8,80.8,46.75,46.76,179.9,20.13,67,42.8,41.8,0,47,46.5
2018-12-09 01:18:37.0416,172.8,80.8,46.75,46.76,180,20.14,52,3.85,3.82,0,47,46.5
2018-12-09 01:18:37.2916,172.8,80.8,46.75,46.76,180,20.12,6,87210,42.9,3.8,47,46.5
2018-12-09 01:18:37.5416,172.8,80.8,46.75,46.76,180.1,20.12,7,87270,41.8,3.8,47,46.5
2018-12-09 01:18:37.7916,172.8,80.9,46.75,46.82,180,20.12,1,752.6,111.9,30.5,47,46.5
2018-12-09 01:18:38.0416,172.8,80.9,46.75,46.82,179.9,20.13,2,752.5,112,30,47,46.5
2018-12-09 01:18:38.2916,172.8,80.9,46.75,46.82,180,20.12,61,756.3,750.9,0,47,46.5
2018-12-09 01:18:38.5416,172.8,80.9,46.75,46.82,180.1,20.13,62,425,425,0,47,46.5
2018-12-09 01:18:38.7916,172.8,81,46.75,46.87,180,20.12,64,131.1,132.8,0,47,46.5
2018-12-09 01:18:39.0416,172.8,81,46.75,46.87,180,20.14,3,752.6,111.9,28,47,46.5
2018-12-09 01:18:39.2916,172.8,81,47,46.87,179.9,20.12,4,752.5,112,28,47,46.5
2018-12-09 01:18:39.5416,172.8,81,47.25,46.87,180,20.11,65,87200,87250,0,47,46.5
2018-12-09 01:18:39.7916,172.8,81,47.25,46.87,180,20.13,66,1440,1440,0,47,46.5
2018-12-09 01:18:40.0416,172.8,81,47.25,46.87,180,20.14,1,752.6,111.9,30.5,47,46.5
2018-12-09 01:18:40.2916,172.8,81,47.25,46.87,180,20.12,2,752.5,112,30,47,46.5
2018-12-09 01:18:40.5416,172.8,81.1,47.25,46.93,179.9,20.13,65,87210,87270,0,47,46.5
2018-12-09 01:18:40.7916,172.8,81.1,47.25,46.93,180,20.12,51,3.85,3.82,0,47,46.5
2018-12-09 01:18:41.0417,172.8,81.1,47.25,46.93,180,20.1,63,50,50,0,47,46.5
2018-12-09 01:18:41.2917,172.8,81.1,47.25,46.93,180,20.13,67,42.9,41.8,0,47,46.5
2018-12-09 01:18:41.5417,172.8,81.1,47.25,46.93,179.9,20.13,52,3.85,3.82,0,47,46.5
2018-12-09 01:18:41.7917,172.8,81.1,47.25,46.93,180,20.12,6,87200,42.9,3.8,47,46.5
2018-12-09 01:18:42.0417,172.8,81.1,47.25,46.93,179.9,20.1,7,87250,41.8,3.8,47,46.5
2018-12-09 01:18:42.2917,172.8,81.2,47.25,46.99,180,20.05,1,752.6,111.9,30.5,47,46.5
2018-12-09 01:18:42.5417,172.8,81.2,47.25,46.99,180,20.12,2,752.5,112,30,47,46.5
2018-12-09 01:18:42.7917,172.8,81.2,47.25,46.99,180.1,20.13,61,756.3,751.1,0,47,46.5
2018-12-09 01:18:43.0417,172.8,81.2,47.25,46.99,180,20.12,62,425,425,0,47,46.5
2018-12-09 01:18:43.2917,172.8,81.2,47.25,46.99,179.9,20.13,64,131,132.7,0,47,46.5
2018-12-09 01:18:43.5417,172.8,81.2,47.25,46.99,180,20.12,3,752.6,111.9,28,47,46.5
2018-12-09 01:18:43.7917,172.8,81.2,47.25,46.99,180,20.12,4,752.5,112,28,47,46.5
2018-12-09 01:18:44.0417,172.8,81.2,47.25,46.99,180,20.12,65,87190,87250,0,47,46.5
2018-12-09 01:18:44.2917,172.8,81.2,47.25,46.99,180,20.12,66,1440,1440,0,47.5,46.5
2018-12-09 01:18:44.5417,172.8,81.2,47.25,46.99,179.9,20.1,1,753,111.6,30.5,47.5,47
2018-12-09 01:18:44.7917,172.8,81.2,47.25,46.99,180,20.12,2,752.8,112,30,47.5,47
2018-12-09 01:18:45.0417,172.8,81.2,47.25,46.99,179.9,20.12,65,87190,87250,0,47.5,47
2018-12-09 01:18:45.2917,172.8,81.2,47.25,46.99,179.9,20.13,51,3.85,3.82,0,47.5,47
2018-12-09 01:18:45.5417,172.8,81.2,47.25,46.99,180,20.12,63,50,50,0,47.5,47
2018-12-09 01:18:45.7917,172.8,81.2,47.25,46.99,180,20.14,67,42.9,41.8,0,47.5,47
2018-12-09 01:18:46.0417,172.8,81.2,47.25,46.99,180,20.12,52,3.85,3.82,0,47.5,47
2018-12-09 01:18:46.2918,172.8,81.2,47.25,46.99,180,20.1,6,87210,42.9,3.8,47.5,47
2018-12-09 01:18:46.5418,172.8,81.2,47.25,46.99,180.1,20.12,7,87250,41.8,3.8,47.5,47
2018-12-09 01:18:46.7917,172.8,81.3,47.25,47.05,180,20.12,1,753,111.6,30.5,47.5,47
2018-12-09 01:18:47.0417,172.8,81.3,47.25,47.05,179.9,20.12,2,752.8,112,30,47.5,47
2018-12-09 01:18:47.2917,172.8,81.3,47.25,47.05,179.9,20.12,61,756.7,751.4,0,47.5,47
2018-12-09 01:18:47.5417,172.8,81.4,47.25,47.11,180,20.12,62,425,425,0,47.5,47
2018-12-09 01:18:47.7917,172.8,81.4,47.25,47.11,180.1,20.12,64,131.3,133,0,47.5,47
2018-12-09 01:18:48.0417,172.8,81.4,47.25,47.11,180,20.12,3,753,111.6,28,47.5,47
2018-12-09 01:18:48.2917,172.8,81.4,47.25,47.11,180,20.12,4,752.8,112,28,47.5,47
2018-12-09 01:18:48.5417,172.8,81.5,47.25,47.16,180,20.11,65,87190,87250,0,47.5,47
2018-12-09 01:18:48.7917,172.8,81.5,47.25,47.16,179.9,20.13,66,1440,1440,0,47.5,47
2018-12-09 01:18:49.0417,172.8,81.5,47.25,47.16,180,20.12,1,753,111.6,30.5,47.5,47
2018-12-09 01:18:49.2916,172.8,81.5,47.25,47.16,180,20.14,2,752.8,112,30,47.5,47
2018-12-09 01:18:49.5416,172.8,81.5,47.25,47.16,179.9,20.12,65,87200,87260,0,47.5,47
2018-12-09 01:18:49.7916,172.8,81.5,47.25,47.16,180,20.12,51,3.85,3.82,0,47.5,47
2018-12-09 01:18:50.0416,172.8,81.5,47.25,47.16,180,20.13,63,50,50,0,47.5,47
2018-12-09 01:18:50.2917,172.8,81.6,47.25,47.22,180,20.12,67,42.9,41.8,0,47.5,47
2018-12-09 01:18:50.5417,172.8,81.6,47.25,47.22,179.9,20.16,52,3.85,3.82,0,47.5,47
2018-12-09 01:18:50.7918,172.8,81.6,47.25,47.22,180,20.13,6,87210,42.9,3.8,47.5,47
2018-12-09 01:18:51.0418,172.8,81.6,47.25,47.22,180,20.12,7,87260,41.8,3.8,47.5,47
2018-12-09 01:18:51.2918,172.8,81.6,47.25,47.22,180.1,20.13,1,753,111.6,30.5,47.5,47
2018-12-09 01:18:51.5418,172.8,81.6,47.25,47.22,180,20.14,2,753.3,111.8,30,47.5,47
2018-12-09 01:18:51.7918,172.8,81.6,47.25,47.22,180,20.12,61,756.8,751.5,0,47.5,47
2018-12-09 01:18:52.0418,172.8,81.6,47.25,47.22,179.9,20.1,62,425,425,0,47.5,47
2018-12-09 01:18:52.2918,172.8,81.6,47.25,47.22,179.9,20.11,64,131.3,133,0,47.5,47
2018-12-09 01:18:52.5418,172.8,81.6,47.25,47.22,179.9,20.13,3,753.3,111.6,28,47.5,47
2018-12-09 01:18:52.7918,172.8,81.6,47.25,47.22,180,20.14,4,753.3,111.8,28.5,47.5,47
2018-12-09 01:18:53.0418,172.8,81.6,47.25,47.22,180,20.13,65,87210,87270,0,47.5,47
2018-12-09 01:18:53.2918,172.8,81.6,47.25,47.22,180,20.12,66,1440,1440,0,47.5,47
2018-12-09 01:18:53.5417,172.8,81.6,47.25,47.22,180,20.12,1,753.3,111.6,30.5,47.5,47
2018-12-09 01:18:53.7917,172.8,81.6,47.25,47.22,180,20.12,2,753.3,111.8,30,47.5,47
2018-12-09 01:18:54.0418,172.8,81.6,47.25,47.22,180,20.11,65,87210,87270,0,47.5,47
2018-12-09 01:18:54.2919,172.8,81.6,47.25,47.22,180,20.12,51,3.85,3.82,0,47.5,47
2018-12-09 01:18:54.5419,172.8,81.6,47.25,47.22,180,20.13,63,50,50,0,47.5,47
2018-12-09 01:18:54.7920,172.8,81.6,47.25,47.22,180,20.13,67,42.9,41.8,0,47.5,47
2018-12-09 01:18:55.0419,172.8,81.6,47.25,47.22,179.9,20.12,52,3.85,3.82,0,47.5,47
2018-12-09 01:18:55.2919,172.8,81.6,47.25,47.22,179.9,20.12,6,87210,42.9,3.8,47.5,47
2018-12-09 01:18:55.5418,172.8,81.6,47.25,47.22,179.9,20.12,7,87270,41.8,3.9,47.5,47
2018-12-09 01:18:55.7918,172.8,81.8,47.25,47.34,180,20.12,1,753.3,111.6,30.5,47.5,47
2018-12-09 01:18:56.0418,172.8,81.8,47.25,47.34,180,20.12,2,753.3,111.8,30,47.5,47
2018-12-09 01:18:56.2919,172.8,81.8,47.25,47.34,180,20.13,61,757,751.7,0,47.5,47
2018-12-09 01:18:56.5419,172.8,81.8,47.25,47.34,180,20.14,62,425,425,0,47.5,47
2018-12-09 01:18:56.7919,172.8,81.8,47.25,47.34,180,20.12,64,131.2,133,0,47.5,47
2018-12-09 01:18:57.0419,172.8,81.8,47.25,47.34,180.1,20.12,3,753.3,111.6,28,47.5,47
2018-12-09 01:18:57.2919,172.8,81.8,47.25,47.34,180,20.12,4,753.3,111.8,28.5,47.5,47
2018-12-09 01:18:57.5418,172.8,81.9,47.25,47.4,180,20.13,65,87230,87290,0,47.5,47
2018-12-09 01:18:57.7918,172.8,81.9,47.25,47.4,180,20.12,66,1440,1440,0,47.5,47
2018-12-09 01:18:58.0418,172.8,81.9,47.25,47.4,180,20.1,1,753.3,111.6,30.5,47.5,47
2018-12-09 01:18:58.2918,172.8,81.9,47.5,47.4,180,20.1,2,753.3,111.8,30,47.5,47
2018-12-09 01:18:58.5417,172.8,81.9,47.5,47.4,180,20.13,65,87220,87280,0,47.5,47
2018-12-09 01:18:58.7917,172.8,81.9,47.75,47.4,180,20.13,51,3.85,3.83,0,48,47.5
2018-12-09 01:18:59.0417,172.8,81.9,47.75,47.4,180,20.12,63,50,50,0,48,47.5
2018-12-09 01:18:59.2917,172.8,82.1,47.75,47.51,180.1,20.13,67,42.9,41.8,0,48,47.5
2018-12-09 01:18:59.5418,172.8,82.1,47.75,47.51,180.1,20.12,52,3.85,3.82,0,48,47.5
2018-12-09 01:18:59.7918,172.8,82.1,47.75,47.51,180,20.12,6,87220,42.9,3.8,48,47.5
2018-12-09 01:19:00.0419,172.8,82.1,47.75,47.51,180,20.12,7,87270,41.8,3.9,48,47.5
2018-12-09 01:19:00.2919,172.8,82.1,47.75,47.51,179.9,20.13,1,753.6,111.6,30.5,48,47.5
2018-12-09 01:19:00.5419,172.8,82.1,47.75,47.51,180,20.12,2,753.5,111.8,30,48,47.5
2018-12-09 01:19:00.7920,172.8,82.1,47.75,47.51,180,20.1,61,757.2,752,0,48,47.5
2018-12-09 01:19:01.0420,172.8,82.1,47.75,47.51,180,20.14,62,425,425,0,48,47.5
2018-12-09 01:19:01.2920,172.8,82.1,47.75,47.51,180,20.12,64,131.1,132.8,0,48,47.5
2018-12-09 01:19:01.5419,172.8,82.1,47.75,47.51,179.9,20.13,3,753.6,111.6,28,48,47.5
2018-12-09 01:19:01.7919,172.8,82.1,47.75,47.51,179.9,20.13,4,753.5,111.8,28.5,48,47.5
2018-12-09 01:19:02.0419,172.8,82.1,47.75,47.51,180,20.12,65,87210,87270,0,48,47.5
2018-12-09 01:19:02.2919,172.8,82.1,47.75,47.51,180,20.15,66,1440,1440,0,48,47.5
2018-12-09 01:19:02.5419,172.8,82.1,47.75,47.51,180,20.12,1,753.6,111.6,30.5,48,47.5
2018-12-09 01:19:02.7919,172.8,82.1,47.75,47.51,179.9,20.12,2,753.5,111.8,30,48,47.5
2018-12-09 01:19:03.0419,172.8,82.1,47.75,47.51,179.9,20.13,65,87220,87270,0,48,47.5
2018-12-09 01:19:03.2919,172.8,82.1,47.75,47.51,180,20.12,51,3.85,3.83,0,48,47.5
2018-12-09 01:19:03.5420,172.8,82.1,47.75,47.51,180,20.13,63,50,50,0,48,47.5
2018-12-09 01:19:03.7920,172.8,82.1,47.75,47.51,179.9,20.12,67,42.9,41.9,0,48,47.5
2018-12-09 01:19:04.0421,172.8,82.1,47.75,47.51,180,20.13,52,3.85,3.82,0,48,47.5
2018-12-09 01:19:04.2920,172.8,82.1,47.75,47.51,180,20.12,6,87210,42.9,3.8,48,47.5
2018-12-09 01:19:04.5420,172.8,82.1,47.75,47.51,179.9,20.12,7,87270,41.9,3.9,48,47.5
2018-12-09 01:19:04.7919,172.8,82.3,47.75,47.63,180,20.12,1,753.6,111.6,30.5,48,47.5
2018-12-09 01:19:05.0419,172.8,82.3,47.75,47.63,179.9,20.12,2,753.5,111.8,30,48,47.5
2018-12-09 01:19:05.2919,172.8,82.3,47.75,47.63,180,20.12,61,757.4,752.1,0,48,47.5
2018-12-09 01:19:05.5419,172.8,82.3,47.75,47.63,179.9,20.11,62,425,425,0,48,47.5
2018-12-09 01:19:05.7919,172.8,82.3,47.75,47.63,180,20.12,64,131.4,132.8,0,48,47.5
2018-12-09 01:19:06.0419,172.8,82.3,47.75,47.63,180,20.13,3,753.9,111.6,28,48,47.5
2018-12-09 01:19:06.2919,172.8,82.3,47.75,47.63,180,20.12,4,753.8,111.6,28.5,48,47.5
2018-12-09 01:19:06.5419,172.8,82.3,47.75,47.63,179.9,20.13,65,87200,87260,0,48,47.5
2018-12-09 01:19:06.7919,172.8,82.3,47.75,47.63,180,20.13,66,1450,1450,0,48,47.5
2018-12-09 01:19:07.0419,172.8,82.3,47.75,47.63,180,20.14,1,753.9,111.6,30.5,48,47.5
2018-12-09 01:19:07.2919,172.8,82.3,47.75,47.63,180,20.12,2,753.8,111.6,30,48,47.5
2018-12-09 01:19:07.5419,172.8,82.3,47.75,47.63,180,20.12,65,87230,87280,0,48,47.5
2018-12-09 01:19:07.7919,172.8,82.3,47.75,47.63,180,20.13,51,3.85,3.83,0,48,47.5
2018-12-09 01:19:08.0419,172.8,82.3,47.75,47.63,180,20.12,63,50,50,0,48,47.5
2018-12-09 01:19:08.2919,172.8,82.4,47.75,47.69,180,20.13,67,42.9,41.9,0,48,47.5
2018-12-09 01:19:08.5419,172.8,82.4,47.75,47.69,180,20.1,52,3.85,3.83,0,48,47.5
2018-12-09 01:19:08.7919,172.8,82.4,47.75,47.69,180.1,20.12,6,87200,42.9,3.8,48,47.5
2018-12-09 01:19:09.0419,172.8,82.4,47.75,47.69,180,20.13,7,87270,41.9,3.9,48,47.5
2018-12-09 01:19:09.2919,172.8,82.4,47.75,47.69,179.9,20.16,1,753.9,111.6,30.5,48,47.5
2018-12-09 01:19:09.5419,172.8,82.4,47.75,47.69,180,20.12,2,753.8,111.6,30,48,47.5
2018-12-09 01:19:09.7919,172.8,82.4,47.75,47.69,180,20.14,61,757.6,752.4,0,48,47.5
2018-12-09 01:19:10.0418,172.8,82.4,47.75,47.69,180,20.12,62,425,425,0,48,47.5
2018-12-09 01:19:10.2918,172.8,82.4,47.75,47.69,180,20.13,64,131.2,132.8,0,48,47.5
2018-12-09 01:19:10.5419,172.8,82.4,47.75,47.69,180,20.12,3,753.9,111.6,28,48,47.5
2018-12-09 01:19:10.7919,172.8,82.4,47.75,47.69,180,20.13,4,753.8,111.6,28.5,48,47.5
2018-12-09 01:19:11.0419,172.8,82.4,47.75,47.69,180,20.12,65,86980,87530,0,48,47.5
2018-12-09 01:19:11.2919,172.8,82.4,47.75,47.69,180,20.12,66,1450,1450,0,48,47.5
2018-12-09 01:19:11.5420,172.8,82.4,47.75,47.69,180,20.12,1,753.9,111.6,30.5,48,47.5
2018-12-09 01:19:11.7920,172.8,82.4,47.75,47.69,180,20.12,2,753.8,111.6,30,48,47.5
2018-12-09 01:19:12.0420,172.8,82.4,47.75,47.69,179.9,20.13,65,87470,87050,0,48,47.5
2018-12-09 01:19:12.2920,172.8,82.4,47.75,47.69,180,20.13,51,3.85,3.83,0,48,47.5
2018-12-09 01:19:12.5420,172.8,82.5,47.75,47.74,180,20.12,63,50,50,0,48,47.5
2018-12-09 01:19:12.7920,172.8,82.5,47.75,47.74,180,20.12,67,42.9,41.9,0,48,47.5
2018-12-09 01:19:13.0420,172.8,82.5,47.75,47.74,179.9,20.11,52,3.85,3.83,0,48,47.5
2018-12-09 01:19:13.2920,172.8,82.5,47.75,47.74,179.9,20.11,6,87220,42.9,3.8,48,47.5
2018-12-09 01:19:13.5420,172.8,82.5,47.75,47.74,180,20.12,7,87280,41.9,3.9,48,47.5
2018-12-09 01:19:13.7920,172.8,82.6,47.75,47.8,180,20.12,1,754.3,111.4,30.5,48,47.5
2018-12-09 01:19:14.0420,172.8,82.6,47.75,47.8,179.9,20.12,2,754.3,111.6,30.5,48,47.5
2018-12-09 01:19:14.2920,172.8,82.6,47.75,47.8,180,20.12,61,757.8,752.5,0,48,47.5
2018-12-09 01:19:14.5420,172.8,82.6,47.75,47.8,180,20.11,62,425,425,0,48,47.5
2018-12-09 01:19:14.7920,172.8,82.6,47.75,47.8,180,20.13,64,131.4,132.7,0,48,47.5
2018-12-09 01:19:15.0420,172.8,82.6,47.75,47.8,180.1,20.13,3,754.3,111.4,28,48,47.5
2018-12-09 01:19:15.2920,172.8,82.6,47.75,47.8,180,20.15,4,754.3,111.6,28.5,48,47.5
2018-12-09 01:19:15.5419,172.8,82.7,47.75,47.86,179.9,20.13,65,87260,87260,0,48,47.5
2018-12-09 01:19:15.7919,172.8,82.7,47.75,47.86,180,20.12,66,1450,1440,0,48,47.5
2018-12-09 01:19:16.0419,172.8,82.7,47.75,47.86,180,20.13,1,754.3,111.4,30.5,48,47.5
2018-12-09 01:19:16.2919,172.8,82.7,47.75,47.86,179.9,20.13,2,754.3,111.6,30.5,48,47.5
2018-12-09 01:19:16.5419,172.8,82.7,47.75,47.86,180,20.13,65,87470,87050,0,48,47.5
2018-12-09 01:19:16.7919,172.8,82.7,47.75,47.86,180,20.13,51,3.86,3.83,0,48,47.5
2018-12-09 01:19:17.0419,172.8,82.7,47.75,47.86,180,20.12,63,50,50,0,48,47.5
2018-12-09 01:19:17.2919,172.8,82.8,47.75,47.92,179.9,20.13,67,42.9,41.9,0,48,47.5
2018-12-09 01:19:17.5419,172.8,82.8,47.75,47.92,180,20.13,52,3.86,3.83,0,48,47.5
2018-12-09 01:19:17.7919,172.8,82.8,48,47.92,180,20.1,6,87230,42.9,3.8,48,47.5
2018-12-09 01:19:18.0420,172.8,82.8,48,47.92,180,20.12,7,87300,41.9,3.9,48,47.5
2018-12-09 01:19:18.2920,172.8,82.8,48.25,47.92,180,20.12,1,754.3,111.4,30.5,48,47.5
2018-12-09 01:19:18.5420,172.8,82.8,48.25,47.92,180,20.14,2,754.3,111.6,30.5,48,47.5
2018-12-09 01:19:18.7920,172.8,82.8,48.25,47.92,180,20.12,61,758,752.7,0,48,47.5
2018-12-09 01:19:19.0420,172.8,82.8,48.25,47.92,180,20.13,62,425,425,0,48,47.5
2018-12-09 01:19:19.2920,172.8,82.8,48.25,47.92,180,20.13,64,131.3,133.1,0,48,47.5
2018-12-09 01:19:19.5420,172.8,82.8,48.25,47.92,180,20.12,3,754.3,111.4,28,48,47.5
2018-12-09 01:19:19.7921,172.8,82.8,48.25,47.92,180,20.12,4,754.3,111.6,28.5,48,47.5
2018-12-09 01:19:20.0421,172.8,82.8,48.25,47.92,180,20.13,65,87210,87270,0,48,47.5
2018-12-09 01:19:20.2921,172.8,82.8,48.25,47.92,180.1,20.11,66,1440,1440,0,48,47.5
2018-12-09 01:19:20.5421,172.8,82.8,48.25,47.92,180,20.12,1,754.3,111.4,30.5,48,47.5
2018-12-09 01:19:20.7921,172.8,82.8,48.25,47.92,180,20.13,2,754.3,111.6,30.5,48.5,48
2018-12-09 01:19:21.0421,172.8,82.8,48.25,47.92,180,20.13,65,87220,87280,0,48.5,48
2018-12-09 01:19:21.2921,172.8,82.8,48.25,47.92,180,20.13,51,3.86,3.83,0,48.5,48
2018-12-09 01:19:21.5421,172.8,83,48.25,48.03,180.1,20.12,63,50,50,0,48.5,48
2018-12-09 01:19:21.7921,172.8,83,48.25,48.03,180,20.12,67,42.9,41.9,0,48.5,48
2018-12-09 01:19:22.0421,172.8,83,48.25,48.03,179.9,20.12,52,3.86,3.83,0,48.5,48
2018-12-09 01:19:22.2921,172.8,83,48.25,48.03,180,20.14,6,87210,42.9,3.8,48.5,48
2018-12-09 01:19:22.5421,172.8,83,48.25,48.03,179.9,20.12,7,87270,41.9,3.9,48.5,48
2018-12-09 01:19:22.7921,172.8,83,48.25,48.03,180,20.13,1,754.5,111.6,30.5,48.5,48
2018-12-09 01:19:23.0421,172.8,83,48.25,48.03,180,20.12,2,754.3,111.6,30.5,48.5,48
2018-12-09 01:19:23.2921,172.8,83,48.25,48.03,180,20.14,61,758.2,753,0,48.5,48
2018-12-09 01:19:23.5421,172.8,83,48.25,48.03,179.9,20.15,62,425,425,0,48.5,48
2018-12-09 01:19:23.7920,172.8,83,48.25,48.03,179.9,20.12,64,131,132.7,0,48.5,48
2018-12-09 01:19:24.0421,172.8,83,48.25,48.03,180,20.12,3,754.5,111.6,28,48.5,48
2018-12-09 01:19:24.2921,172.8,83.1,48.25,48.09,180,20.12,4,754.3,111.6,28.5,48.5,48
2018-12-09 01:19:24.5421,172.8,83.1,48.25,48.09,180,20.12,65,87220,87290,0,48.5,48
2018-12-09 01:19:24.7921,172.8,83.1,48.25,48.09,180,20.12,66,1450,1450,0,48.5,48
2018-12-09 01:19:25.0421,172.8,83.1,48.25,48.09,180,20.13,1,754.5,111.6,30.5,48.5,48
2018-12-09 01:19:25.2921,172.8,83.1,48.25,48.09,179.9,20.12,2,754.3,111.6,30.5,48.5,48
2018-12-09 01:19:25.5421,172.8,83.1,48.25,48.09,180,20.13,65,87220,87280,0,48.5,48
2018-12-09 01:19:25.7921,172.8,83.1,48.25,48.09,180,20.12,51,3.86,3.83,0,48.5,48
2018-12-09 01:19:26.0421,172.8,83.1,48.25,48.09,180,20.12,63,50,50,0,48.5,48
2018-12-09 01:19:26.2921,172.8,83.2,48.25,48.15,179.9,20.12,67,42.9,41.9,0,48.5,48
2018-12-09 01:19:26.5421,172.8,83.2,48.25,48.15,180,20.11,52,3.86,3.83,0,48.5,48
2018-12-09 01:19:26.7921,172.8,83.2,48.25,48.15,180,20.12,6,87200,42.9,3.8,48.5,48
2018-12-09 01:19:27.0422,172.8,83.2,48.25,48.15,180.1,20.12,7,87270,41.9,3.9,48.5,48
2018-12-09 01:19:27.2922,172.8,83.2,48.25,48.15,179.9,20.12,1,754.5,111.6,30.5,48.5,48
2018-12-09 01:19:27.5422,172.8,83.2,48.25,48.15,180,20.15,2,754.3,111.6,30.5,48.5,48
2018-12-09 01:19:27.7922,172.8,83.2,48.25,48.15,179.9,20.12,61,758.5,753.1,0,48.5,48
2018-12-09 01:19:28.0422,172.8,83.2,48.25,48.15,180,20.13,62,425,425,0,48.5,48
2018-12-09 01:19:28.2922,172.8,83.2,48.25,48.15,180,20.12,64,131,132.7,0,48.5,48
2018-12-09 01:19:28.5422,172.8,83.2,48.25,48.15,180,20.12,3,755.1,111.4,28,48.5,48
2018-12-09 01:19:28.7922,172.8,83.2,48.25,48.15,180,20.12,4,755,111.6,28.5,48.5,48
2018-12-09 01:19:29.0422,172.8,83.2,48.25,48.15,180,20.13,65,87200,87260,0,48.5,48
2018-12-09 01:19:29.2922,172.8,83.2,48.25,48.15,180,20.12,66,1440,1440,0,48.5,48
2018-12-09 01:19:29.5422,172.8,83.3,48.25,48.21,180,20.12,1,755.1,111.4,30.5,48.5,48
2018-12-09 01:19:29.7922,172.8,83.3,48.25,48.21,180,20.11,2,755,111.6,30.5,48.5,48
2018-12-09 01:19:30.0422,172.8,83.3,48.25,48.21,180,20.12,65,87210,87270,0,48.5,48
2018-12-09 01:19:30.2922,172.8,83.3,48.25,48.21,179.9,20.12,51,3.86,3.83,0,48.5,48
2018-12-09 01:19:30.5422,172.8,83.3,48.25,48.21,180,20.12,63,50,50,0,48.5,48
2018-12-09 01:19:30.7922,172.8,83.4,48.25,48.26,180,20.12,67,42.9,41.9,0,48.5,48
2018-12-09 01:19:31.0422,172.8,83.4,48.25,48.26,180,20.13,52,3.86,3.83,0,48.5,48
2018-12-09 01:19:31.2922,172.8,83.4,48.25,48.26,179.9,20.11,6,87210,42.9,3.8,48.5,48
2018-12-09 01:19:31.5422,172.8,83.4,48.25,48.26,179.9,20.12,7,87280,41.9,3.9,48.5,48
2018-12-09 01:19:31.7922,172.8,83.4,48.25,48.26,180,20.12,1,755.1,111.4,30.5,48.5,48
2018-12-09 01:19:32.0422,172.8,83.4,48.25,48.26,180,20.12,2,755,111.6,30.5,48.5,48
2018-12-09 01:19:32.2922,172.8,83.4,48.25,48.26,180,20.13,61,758.6,753.3,0,48.5,48
2018-12-09 01:19:32.5422,172.8,83.4,48.25,48.26,179.9,20.12,62,425,425,0,48.5,48
2018-12-09 01:19:32.7922,172.8,83.4,48.25,48.26,179.9,20.13,64,131.1,132.8,0,48.5,48
2018-12-09 01:19:33.0422,172.8,83.4,48.25,48.26,179.9,20.12,3,755.1,111.4,28,48.5,48
2018-12-09 01:19:33.2922,172.8,83.4,48.25,48.26,180,20.12,4,755,111.6,28.5,48.5,48
2018-12-09 01:19:33.5422,172.8,83.5,48.25,48.32,180,20.13,65,87230,87290,0,48.5,48
2018-12-09 01:19:33.7922,172.8,83.5,48.25,48.32,180,20.13,66,1440,1440,0,48.5,48
2018-12-09 01:19:34.0423,172.8,83.5,48.25,48.32,179.9,20.12,1,755.1,111.4,30.5,48.5,48
2018-12-09 01:19:34.2923,172.8,83.5,48.25,48.32,180,20.11,2,755,111.6,30.5,48.5,48
2018-12-09 01:19:34.5423,172.8,83.5,48.25,48.32,180,20.13,65,87230,87290,0,48.5,48
2018-12-09 01:19:34.7923,172.8,83.5,48.25,48.32,180,20.12,51,3.86,3.83,0,48.5,48
2018-12-09 01:19:35.0423,172.8,83.5,48.25,48.32,179.9,20.13,63,50,50,0,48.5,48
2018-12-09 01:19:35.2923,172.8,83.6,48.25,48.38,180,20.12,67,42.9,41.9,0,48.5,48
2018-12-09 01:19:35.5423,172.8,83.6,48.25,48.38,179.9,20.12,52,3.86,3.83,0,48.5,48
2018-12-09 01:19:35.7923,172.8,83.6,48.25,48.38,180,20.16,6,87230,42.9,3.8,48.5,48
2018-12-09 01:19:36.0423,172.8,83.6,48.25,48.38,180,20.13,7,87290,41.9,3.9,48.5,48
2018-12-09 01:19:36.2923,172.8,83.6,48.25,48.38,180,20.14,1,755.4,111.4,30.5,48.5,48
2018-12-09 01:19:36.5422,172.8,83.6,48.5,48.38,179.9,20.13,2,755,111.6,30.5,48.5,48
2018-12-09 01:19:36.7922,172.8,83.6,48.5,48.38,180,20.1,61,758.9,753.6,0,48.5,48
2018-12-09 01:19:37.0422,172.8,83.6,48.5,48.38,180,20.11,62,425,425,0,48.5,48
2018-12-09 01:19:37.2922,172.8,83.6,48.5,48.38,180.1,20.13,64,131.4,133.2,0,48.5,48
2018-12-09 01:19:37.5422,172.8,83.6,48.75,48.38,180,20.12,3,755.4,111.4,28,48.5,48
2018-12-09 01:19:37.7922,172.8,83.6,48.75,48.38,180,20.12,4,755,111.6,28.5,48.5,48
2018-12-09 01:19:38.0422,172.8,83.6,48.75,48.38,180,20.12,65,87240,87310,0,48.5,48
2018-12-09 01:19:38.2922,172.8,83.6,48.75,48.38,179.9,20.13,66,1430,1430,0,48.5,48
2018-12-09 01:19:38.5423,172.8,83.6,48.75,48.38,180.1,20.03,1,755.4,111.4,30.5,48.5,48
2018-12-09 01:19:38.7923,172.8,83.7,48.75,48.44,180,20.12,2,755,111.6,30.5,48.5,48
2018-12-09 01:19:39.0423,172.8,83.7,48.75,48.44,180,20.12,65,87230,87290,0,48.5,48
2018-12-09 01:19:39.2923,172.8,83.7,48.75,48.44,180,20.12,51,3.86,3.84,0,48.5,48
2018-12-09 01:19:39.5423,172.8,83.8,48.75,48.5,180,20.13,63,50,50,0,48.5,48
2018-12-09 01:19:39.7923,172.8,83.8,48.75,48.5,180,20.11,67,42.9,41.9,0,48.5,48
2018-12-09 01:19:40.0423,172.8,83.8,48.75,48.5,180,20.11,52,3.86,3.83,0,48.5,48
2018-12-09 01:19:40.2923,172.8,83.8,48.75,48.5,180,20.12,6,87230,42.9,3.8,48.5,48
2018-12-09 01:19:40.5423,172.8,83.8,48.75,48.5,180,20.1,7,87290,41.9,3.9,48.5,48
2018-12-09 01:19:40.7923,172.8,83.8,48.75,48.5,180,20.13,1,755.4,111.4,30.5,48.5,48
2018-12-09 01:19:41.0423,172.8,83.8,48.75,48.5,180,20.12,2,755,111.6,30.5,48.5,48
2018-12-09 01:19:41.2923,172.8,83.8,48.75,48.5,180,20.12,61,759,753.7,0,48.5,48
2018-12-09 01:19:41.5423,172.8,83.8,48.75,48.5,179.9,20.12,62,425,425,0,48.5,48
2018-12-09 01:19:41.7923,172.8,83.8,48.75,48.5,179.9,20.14,64,131.1,132.9,0,48.5,48
2018-12-09 01:19:42.0423,172.8,83.8,48.75,48.5,179.9,20.13,3,755.4,111.4,28,48.5,48
2018-12-09 01:19:42.2923,172.8,83.9,48.75,48.55,180,20.13,4,755,111.6,28.5,49,48
2018-12-09 01:19:42.5423,172.8,83.9,48.75,48.55,180,20.13,65,87220,87290,0,49,48.5
2018-12-09 01:19:42.7923,172.8,83.9,48.75,48.55,180,20.13,66,1430,1430,0,49,48.5
2018-12-09 01:19:43.0423,172.8,83.9,48.75,48.55,180,20.14,1,755.6,111.4,30.5,49,48.5
2018-12-09 01:19:43.2923,172.8,83.9,48.75,48.55,179.9,20.12,2,755.6,111.6,30.5,49,48.5
2018-12-09 01:19:43.5423,172.8,83.9,48.75,48.55,180,20.12,65,87220,87280,0,49,48.5
2018-12-09 01:19:43.7923,172.8,83.9,48.75,48.55,180,20.12,51,3.86,3.84,0,49,48.5
2018-12-09 01:19:44.0423,172.8,83.9,48.75,48.55,180,20.13,63,50,50,0,49,48.5
2018-12-09 01:19:44.2923,172.8,84.1,48.75,48.67,179.9,20.13,67,42.9,41.9,0,49,48.5
2018-12-09 01:19:44.5423,172.8,84.1,48.75,48.67,180,20.12,52,3.87,3.84,0,49,48.5
2018-12-09 01:19:44.7923,172.8,84.1,48.75,48.67,179.9,20.12,6,87220,42.9,3.8,49,48.5
2018-12-09 01:19:45.0423,172.8,84.1,48.75,48.67,180,20.12,7,87280,41.9,3.9,49,48.5
2018-12-09 01:19:45.2923,172.8,84.1,48.75,48.67,180,20.13,1,755.6,111.4,30.5,49,48.5
2018-12-09 01:19:45.5423,172.8,84.1,48.75,48.67,179.9,20.12,2,755.6,111.6,30.5,49,48.5
2018-12-09 01:19:45.7923,172.8,84.1,48.75,48.67,180,20.13,61,759.3,753.9,0,49,48.5
2018-12-09 01:19:46.0423,172.8,84.1,48.75,48.67,180,20.12,62,425,425,0,49,48.5
2018-12-09 01:19:46.2923,172.8,84.1,48.75,48.67,180,20.13,64,131.1,132.9,0,49,48.5
2018-12-09 01:19:46.5423,172.8,84.1,48.75,48.67,180,20.12,3,755.6,111.4,28,49,48.5
2018-12-09 01:19:46.7923,172.8,84.1,48.75,48.67,180,20.12,4,755.6,111.6,28.5,49,48.5
2018-12-09 01:19:47.0423,172.8,84.1,48.75,48.67,180,20.12,65,87230,87290,0,49,48.5
2018-12-09 01:19:47.2923,172.8,84.1,48.75,48.67,180,20.13,66,1430,1430,0,49,48.5
2018-12-09 01:19:47.5424,172.8,84.1,48.75,48.67,180,20.18,1,755.6,111.4,30.5,49,48.5
2018-12-09 01:19:47.7924,172.8,84.2,48.75,48.73,180.1,20.13,2,755.6,111.6,30.5,49,48.5
2018-12-09 01:19:48.0424,172.8,84.2,48.75,48.73,180,20.13,65,87230,87290,0,49,48.5
2018-12-09 01:19:48.2924,172.8,84.2,48.75,48.73,179.9,20.12,51,3.86,3.84,0,49,48.5
2018-12-09 01:19:48.5424,172.8,84.3,48.75,48.78,180,20.13,63,50,50,0,49,48.5
2018-12-09 01:19:48.7924,172.8,84.3,48.75,48.78,180,20.11,67,42.9,41.9,0,49,48.5
2018-12-09 01:19:49.0424,172.8,84.3,48.75,48.78,180,20.14,52,3.87,3.84,0,49,48.5
2018-12-09 01:19:49.2924,172.8,84.3,48.75,48.78,180,20.13,6,87230,42.9,3.8,49,48.5
2018-12-09 01:19:49.5424,172.8,84.3,48.75,48.78,179.9,20.12,7,87290,41.9,3.9,49,48.5
2018-12-09 01:19:49.7924,172.8,84.3,48.75,48.78,179.9,20.12,1,756,111.4,30.5,49,48.5
2018-12-09 01:19:50.0424,172.8,84.3,48.75,48.78,180,20.13,2,755.5,111.4,30.5,49,48.5
2018-12-09 01:19:50.2924,172.8,84.3,48.75,48.78,180,20.16,61,759.3,754.2,0,49,48.5
2018-12-09 01:19:50.5424,172.8,84.3,48.75,48.78,180.1,20.12,62,425,425,0,49,48.5
2018-12-09 01:19:50.7924,172.8,84.3,48.75,48.78,180,20.14,64,131.5,133.2,0,49,48.5
2018-12-09 01:19:51.0424,172.8,84.3,48.75,48.78,179.9,20.12,3,756,111.4,28,49,48.5
2018-12-09 01:19:51.2924,172.8,84.3,48.75,48.78,180,20.12,4,755.5,111.4,28.5,49,48.5
2018-12-09 01:19:51.5424,172.8,84.3,48.75,48.78,180.1,20.13,65,87240,87300,0,49,48.5
2018-12-09 01:19:51.7924,172.8,84.3,48.75,48.78,180,20.12,66,1430,1430,0,49,48.5
2018-12-09 01:19:52.0423,172.8,84.3,48.75,48.78,179.9,20.13,1,756,111.4,30.5,49,48.5
2018-12-09 01:19:52.2923,172.8,84.3,48.75,48.78,180,20.12,2,755.5,111.4,30.5,49,48.5
2018-12-09 01:19:52.5423,172.8,84.3,48.75,48.78,179.9,20.15,65,87230,87300,0,49,48.5
2018-12-09 01:19:52.7922,172.8,84.3,48.75,48.78,180,20.12,51,3.87,3.84,0,49,48.5
2018-12-09 01:19:53.0422,172.8,84.3,48.75,48.78,180,20.12,63,50,50,0,49,48.5
2018-12-09 01:19:53.2922,172.8,84.4,48.75,48.84,180,20.13,67,43,41.9,0,49,48.5
2018-12-09 01:19:53.5421,172.8,84.4,48.75,48.84,180,20.12,52,3.87,3.84,0,49,48.5
2018-12-09 01:19:53.7922,172.8,84.4,48.75,48.84,180,20.11,6,87250,43,3.8,49,48.5
2018-12-09 01:19:54.0423,172.8,84.4,48.75,48.84,180,20.11,7,87300,41.9,3.9,49,48.5
2018-12-09 01:19:54.2923,172.8,84.4,48.75,48.84,180.1,20.14,1,756,111.4,30.5,49,48.5
2018-12-09 01:19:54.5424,172.8,84.4,48.75,48.84,180,20.12,2,755.5,111.4,30.5,49,48.5
2018-12-09 01:19:54.7924,172.8,84.4,48.75,48.84,180,20.13,61,759.7,754.4,0,49,48.5
2018-12-09 01:19:55.0424,172.8,84.4,48.75,48.84,180,20.12,62,425,425,0,49,48.5
2018-12-09 01:19:55.2924,172.8,84.4,48.75,48.84,180,20.12,64,131.5,133.2,0,49,48.5
2018-12-09 01:19:55.5424,172.8,84.4,48.75,48.84,180,20.11,3,756,111.4,28,49,48.5
2018-12-09 01:19:55.7924,172.8,84.5,49,48.9,180,20.12,4,755.5,111.4,28.5,49,48.5
2018-12-09 01:19:56.0424,172.8,84.5,49,48.9,180,20.12,65,87230,87290,0,49,48.5
2018-12-09 01:19:56.2923,172.8,84.5,49.25,48.9,180,20.14,66,1410,1410,0,49,48.5
2018-12-09 01:19:56.5423,172.8,84.5,49.25,48.9,180,20.14,1,756,111.4,30.5,49,48.5
2018-12-09 01:19:56.7924,172.8,84.5,49.25,48.9,180,20.13,2,755.5,111.4,30.5,49,48.5
2018-12-09 01:19:57.0424,172.8,84.5,49.25,48.9,180,20.12,65,87240,87310,0,49.5,49
2018-12-09 01:19:57.2924,172.8,84.5,49.25,48.9,180,20.13,51,3.87,3.84,0,49.5,49
2018-12-09 01:19:57.5424,172.8,84.6,49.25,48.96,180,20.14,63,50,50,0,49.5,49
2018-12-09 01:19:57.7924,172.8,84.6,49.25,48.96,180,20.13,67,43,41.9,0,49.5,49
2018-12-09 01:19:58.0424,172.8,84.6,49.25,48.96,180,20.13,52,3.87,3.84,0,49.5,49
2018-12-09 01:19:58.2925,172.8,84.6,49.25,48.96,180,20.13,6,87240,43,3.8,49.5,49
2018-12-09 01:19:58.5425,172.8,84.6,49.25,48.96,180,20.13,7,87300,41.9,3.9,49.5,49
2018-12-09 01:19:58.7925,172.8,84.6,49.25,48.96,179.9,20.13,1,756.2,111.4,30.5,49.5,49
2018-12-09 01:19:59.0424,172.8,84.6,49.25,48.96,179.9,20.13,2,756,111.4,30.5,49.5,49
2018-12-09 01:19:59.2924,172.8,84.6,49.25,48.96,180,20.15,61,759.8,754.5,0,49.5,49
2018-12-09 01:19:59.5424,172.8,84.6,49.25,48.96,180,20.13,62,425,425,0,49.5,49
2018-12-09 01:19:59.7924,172.8,84.6,49.25,48.96,180,20.12,64,131.2,133,0,49.5,49
2018-12-09 01:20:00.0423,172.8,84.6,49.25,48.96,180,20.11,3,756.2,111.4,28,49.5,49
2018-12-09 01:20:00.2923,172.8,84.7,49.25,49.02,180,20.1,4,756,111.4,28.5,49.5,49
2018-12-09 01:20:00.5423,172.8,84.7,49.25,49.02,180,20.13,65,87230,87300,0,49.5,49
2018-12-09 01:20:00.7923,172.8,84.7,49.25,49.02,180,20.12,66,1420,1420,0,49.5,49
2018-12-09 01:20:01.0424,172.8,84.7,49.25,49.02,180,20.16,1,756.2,111.4,30.5,49.5,49
2018-12-09 01:20:01.2924,172.8,84.8,49.25,49.07,179.9,20.13,2,756,111.4,30.5,49.5,49
2018-12-09 01:20:01.5425,172.8,84.8,49.25,49.07,180,20.13,65,87240,87300,0,49.5,49
2018-12-09 01:20:01.7925,172.8,84.8,49.25,49.07,180.1,20.12,51,3.87,3.84,0,49.5,49
2018-12-09 01:20:02.0425,172.8,84.8,49.25,49.07,180,20.12,63,50,50,0,49.5,49
2018-12-09 01:20:02.2925,172.8,84.8,49.25,49.07,179.9,20.12,67,43,41.9,0,49.5,49
2018-12-09 01:20:02.5425,172.8,84.8,49.25,49.07,179.9,20.13,52,3.87,3.84,0,49.5,49
2018-12-09 01:20:02.7924,172.8,84.8,49.25,49.07,179.9,20.12,6,87230,43,3.8,49.5,49
2018-12-09 01:20:03.0424,172.8,84.8,49.25,49.07,180,20.12,7,87300,41.9,3.9,49.5,49
2018-12-09 01:20:03.2925,172.8,84.8,49.25,49.07,180,20.12,1,756.2,111.4,30.5,49.5,49
2018-12-09 01:20:03.5425,172.8,84.8,49.25,49.07,180,20.13,2,756,111.4,30.5,49.5,49
2018-12-09 01:20:03.7925,172.8,84.8,49.25,49.07,180,20.18,61,760.1,754.8,0,49.5,49
2018-12-09 01:20:04.0425,172.8,84.8,49.25,49.07,179.9,20.12,62,425,425,0,49.5,49
2018-12-09 01:20:04.2925,172.8,84.8,49.25,49.07,180,20.12,64,131.3,133,0,49.5,49
2018-12-09 01:20:04.5425,172.8,84.8,49.25,49.07,180,20.12,3,756.6,111.2,28,49.5,49
2018-12-09 01:20:04.7925,172.8,84.9,49.25,49.13,180,20.13,4,756.3,111.4,28.5,49.5,49
2018-12-09 01:20:05.0425,172.8,84.9,49.25,49.13,180,20.13,65,87240,87310,0,49.5,49
2018-12-09 01:20:05.2925,172.8,84.9,49.25,49.13,179.9,20.13,66,1410,1410,0,49.5,49
2018-12-09 01:20:05.5425,172.8,84.9,49.25,49.13,180,20.13,1,756.6,111.2,30.5,49.5,49
2018-12-09 01:20:05.7925,172.8,84.9,49.25,49.13,180,20.13,2,756.3,111.4,30.5,49.5,49
2018-12-09 01:20:06.0425,172.8,84.9,49.25,49.13,180,20.13,65,87230,87290,0,49.5,49
2018-12-09 01:20:06.2925,172.8,84.9,49.25,49.13,179.9,20.12,51,3.87,3.84,0,49.5,49
2018-12-09 01:20:06.5425,172.8,85,49.25,49.19,179.9,20.13,63,50,50,0,49.5,49
2018-12-09 01:20:06.7925,172.8,85,49.25,49.19,180,20.12,67,43,41.9,0,49.5,49
2018-12-09 01:20:07.0426,172.8,85,49.25,49.19,180,20.12,52,3.87,3.84,0,49.5,49
2018-12-09 01:20:07.2926,172.8,85,49.25,49.19,180,20.12,6,87250,43,3.8,49.5,49
2018-12-09 01:20:07.5426,172.8,85,49.25,49.19,180,20.12,7,87300,41.9,3.9,49.5,49
2018-12-09 01:20:07.7926,172.8,85,49.25,49.19,180,20.13,1,756.6,111.2,30.5,49.5,49
2018-12-09 01:20:08.0426,172.8,85,49.25,49.19,180,20.16,2,756.3,111.4,30.5,49.5,49
2018-12-09 01:20:08.2925,172.8,85,49.25,49.19,180.1,20.13,61,760.2,755,0,49.5,49
2018-12-09 01:20:08.5425,172.8,85,49.25,49.19,180.1,20.12,62,425,425,0,49.5,49
2018-12-09 01:20:08.7925,172.8,85,49.25,49.19,180,20.14,64,131.6,133.3,0,49.5,49
2018-12-09 01:20:09.0425,172.8,85,49.25,49.19,179.9,20.12,3,756.6,111.2,28,49.5,49
2018-12-09 01:20:09.2925,172.8,85,49.25,49.19,180,20.12,4,756.3,111.4,28.5,49.5,49
2018-12-09 01:20:09.5425,172.8,85.1,49.25,49.25,180.1,20.12,65,87240,87300,0,49.5,49
2018-12-09 01:20:09.7926,172.8,85.1,49.25,49.25,180,20.13,66,1410,1410,0,49.5,49
2018-12-09 01:20:10.0426,172.8,85.1,49.25,49.25,180,20.13,1,756.6,111.2,30.5,49.5,49
2018-12-09 01:20:10.2926,172.8,85.2,49.25,49.31,179.9,20.12,2,756.3,111.4,30.5,49.5,49
2018-12-09 01:20:10.5426,172.8,85.2,49.25,49.31,179.9,20.11,65,87240,87300,0,49.5,49
2018-12-09 01:20:10.7926,172.8,85.2,49.25,49.31,180,20.13,51,3.87,3.84,0,49.5,49
2018-12-09 01:20:11.0426,172.8,85.2,49.25,49.31,180,20.12,63,50,50,0,49.5,49
2018-12-09 01:20:11.2926,172.8,85.2,49.25,49.31,179.9,20.12,67,43,41.9,0,49.5,49
2018-12-09 01:20:11.5426,172.8,85.2,49.25,49.31,180,20.12,52,3.87,3.84,0,49.5,49
2018-12-09 01:20:11.7926,172.8,85.2,49.25,49.31,180,20.11,6,87250,43,3.8,49.5,49
2018-12-09 01:20:12.0426,172.8,85.2,49.25,49.31,180,20.13,7,87310,41.9,3.9,49.5,49
2018-12-09 01:20:12.2926,172.8,85.2,49.25,49.31,180,20.14,1,756.9,111.1,30.5,49.5,49
2018-12-09 01:20:12.5426,172.8,85.3,49.25,49.36,180,20.12,2,756.8,111.4,30.5,49.5,49
2018-12-09 01:20:12.7926,172.8,85.3,49.25,49.36,180,20.12,61,760.4,755.2,0,49.5,49
2018-12-09 01:20:13.0426,172.8,85.3,49.25,49.36,180,20.12,62,425,425,0,49.5,49
2018-12-09 01:20:13.2926,172.8,85.3,49.25,49.36,180,20.13,64,131.3,133,0,49.5,49
2018-12-09 01:20:13.5426,172.8,85.3,49.25,49.36,180,20.13,3,756.9,111.1,28,49.5,49
2018-12-09 01:20:13.7926,172.8,85.3,49.25,49.36,180,20.12,4,756.8,111.4,28.5,49.5,49
2018-12-09 01:20:14.0426,172.8,85.3,49.25,49.36,179.9,20.12,65,87240,87300,0,49.5,49
2018-12-09 01:20:14.2926,172.8,85.3,49.25,49.36,179.9,20.12,66,1410,1410,0,49.5,49
2018-12-09 01:20:14.5426,172.8,85.3,49.25,49.36,180,20.12,1,756.9,111.1,30.5,49.5,49
2018-12-09 01:20:14.7926,172.8,85.3,49.5,49.36,180.1,20.13,2,756.8,111.4,30.5,49.5,49
2018-12-09 01:20:15.0426,172.8,85.3,49.5,49.36,180.1,20.13,65,87250,87320,0,49.5,49
2018-12-09 01:20:15.2926,172.8,85.3,49.5,49.36,179.9,20.15,51,3.87,3.84,0,49.5,49
2018-12-09 01:20:15.5426,172.8,85.4,49.5,49.42,180,20.12,63,50,50,0,49.5,49
2018-12-09 01:20:15.7927,172.8,85.4,49.5,49.42,180,20.13,67,43,41.9,0,49.5,49
2018-12-09 01:20:16.0427,172.8,85.4,49.5,49.42,180.1,20.14,52,3.87,3.84,0,49.5,49
2018-12-09 01:20:16.2927,172.8,85.4,49.75,49.42,180,20.12,6,87240,43,3.8,49.5,49
2018-12-09 01:20:16.5427,172.8,85.4,49.75,49.42,179.9,20.13,7,87310,41.9,3.9,49.5,49
2018-12-09 01:20:16.7927,172.8,85.4,49.75,49.42,179.9,20.12,1,756.9,111.1,30.5,49.5,49
2018-12-09 01:20:17.0427,172.8,85.4,49.75,49.42,180,20.13,2,756.8,111.4,30.5,49.5,49
2018-12-09 01:20:17.2926,172.8,85.4,49.75,49.42,180,20.12,61,760.6,755.3,0,49.5,49
2018-12-09 01:20:17.5426,172.8,85.4,49.75,49.42,179.9,20.12,62,425,425,0,49.5,49
2018-12-09 01:20:17.7926,172.8,85.4,49.75,49.42,179.9,20.12,64,131.6,133.4,0,49.5,49
2018-12-09 01:20:18.0426,172.8,85.4,49.75,49.42,179.9,20.13,3,756.9,111.1,28,49.5,49
2018-12-09 01:20:18.2926,172.8,85.5,49.75,49.48,180,20.12,4,756.8,111.4,28.5,49.5,49
2018-12-09 01:20:18.5426,172.8,85.5,49.75,49.48,180,20.12,65,87250,87320,0,49.5,49
2018-12-09 01:20:18.7926,172.8,85.5,49.75,49.48,180,20.12,66,1420,1420,0,50,49.5
2018-12-09 01:20:19.0426,172.8,85.5,49.75,49.48,180,20.1,1,757.4,111.1,30.5,50,49.5
2018-12-09 01:20:19.2927,172.8,85.5,49.75,49.48,179.9,20.12,2,757,111.2,30.5,50,49.5
2018-12-09 01:20:19.5427,172.8,85.6,49.75,49.54,180,20.11,65,87260,87320,0,50,49.5
2018-12-09 01:20:19.7927,172.8,85.6,49.75,49.54,180,20.14,51,3.87,3.85,0,50,49.5
2018-12-09 01:20:20.0427,172.8,85.6,49.75,49.54,180,20.13,63,50,50,0,50,49.5
2018-12-09 01:20:20.2927,172.8,85.6,49.75,49.54,179.9,20.12,67,43,41.9,0,50,49.5
2018-12-09 01:20:20.5427,172.8,85.6,49.75,49.54,179.9,20.15,52,3.87,3.84,0,50,49.5
2018-12-09 01:20:20.7927,172.8,85.6,49.75,49.54,179.9,20.13,6,87260,43,3.8,50,49.5
2018-12-09 01:20:21.0427,172.8,85.6,49.75,49.54,180,20.12,7,87330,41.9,3.9,50,49.5
2018-12-09 01:20:21.2926,172.8,85.6,49.75,49.54,180,20.12,1,757.4,111.1,30.5,50,49.5
2018-12-09 01:20:21.5426,172.8,85.7,49.75,49.59,179.9,20.13,2,757,111.2,30.5,50,49.5
2018-12-09 01:20:21.7927,172.8,85.7,49.75,49.59,180,20.13,61,760.9,755.5,0,50,49.5
2018-12-09 01:20:22.0427,172.8,85.7,49.75,49.59,180,20.12,62,425,425,0,50,49.5
2018-12-09 01:20:22.2927,172.8,85.7,49.75,49.59,180,20.08,64,131.3,133.1,0,50,49.5
2018-12-09 01:20:22.5427,172.8,85.7,49.75,49.59,180,20.12,3,757.4,111.1,28.5,50,49.5
2018-12-09 01:20:22.7927,172.8,85.7,49.75,49.59,180.1,20.12,4,757,111.2,28.5,50,49.5
2018-12-09 01:20:23.0427,172.8,85.7,49.75,49.59,179.9,20.12,65,87250,87310,0,50,49.5
2018-12-09 01:20:23.2927,172.8,85.7,49.75,49.59,180,20.11,66,1410,1400,0,50,49.5
2018-12-09 01:20:23.5427,172.8,85.7,49.75,49.59,180,20.09,1,757.4,111.1,30.5,50,49.5
2018-12-09 01:20:23.7927,172.8,85.7,49.75,49.59,180.1,20.12,2,757,111.2,30.5,50,49.5
2018-12-09 01:20:24.0428,172.8,85.7,49.75,49.59,180,20.12,65,87240,87300,0,50,49.5
2018-12-09 01:20:24.2928,172.8,85.7,49.75,49.59,179.9,20.12,51,3.87,3.85,0,50,49.5
2018-12-09 01:20:24.5428,172.8,85.8,49.75,49.65,179.9,20.13,63,50,50,0,50,49.5
2018-12-09 01:20:24.7928,172.8,85.8,49.75,49.65,179.9,20.12,67,43,41.9,0,50,49.5
2018-12-09 01:20:25.0427,172.8,85.8,49.75,49.65,180,20.12,52,3.87,3.84,0,50,49.5
2018-12-09 01:20:25.2927,172.8,85.8,49.75,49.65,179.9,20.13,6,87240,43,3.8,50,49.5
2018-12-09 01:20:25.5427,172.8,85.8,49.75,49.65,179.9,20.12,7,87320,41.9,3.9,50,49.5
2018-12-09 01:20:25.7927,172.8,85.8,49.75,49.65,179.9,20.13,1,757.6,111.1,30.5,50,49.5
2018-12-09 01:20:26.0427,172.8,85.8,49.75,49.65,180,20.12,2,757.2,111.2,30.5,50,49.5
2018-12-09 01:20:26.2927,172.8,85.8,49.75,49.65,180,20.12,61,761,755.8,0,50,49.5
2018-12-09 01:20:26.5428,172.8,85.8,49.75,49.65,180,20.12,62,425,425,0,50,49.5
2018-12-09 01:20:26.7928,172.8,85.8,49.75,49.65,180,20.13,64,131.7,133.4,0,50,49.5
2018-12-09 01:20:27.0428,172.8,85.8,49.75,49.65,180,20.14,3,757.6,111.1,28.5,50,49.5
2018-12-09 01:20:27.2928,172.8,85.8,49.75,49.65,179.9,20.12,4,757.2,111.2,28.5,50,49.5
2018-12-09 01:20:27.5428,172.8,85.9,49.75,49.71,180,20.12,65,87250,87310,0,50,49.5
2018-12-09 01:20:27.7928,172.8,85.9,49.75,49.71,180,20.12,66,1410,1410,0,50,49.5
2018-12-09 01:20:28.0428,172.8,85.9,49.75,49.71,180,20.14,1,757.6,111.1,30.5,50,49.5
2018-12-09 01:20:28.2928,172.8,86.1,49.75,49.83,179.9,20.13,2,757.2,111.2,30.5,50,49.5
2018-12-09 01:20:28.5428,172.8,86.1,49.75,49.83,180,20.12,65,87260,87320,0,50,49.5
2018-12-09 01:20:28.7928,172.8,86.1,49.75,49.83,180,20.13,51,3.87,3.85,0,50,49.5
2018-12-09 01:20:29.0428,172.8,86.1,49.75,49.83,180,20.11,63,50,50,0,50,49.5
2018-12-09 01:20:29.2928,172.8,86.1,49.75,49.83,180,20.12,67,43,42,0,50,49.5
2018-12-09 01:20:29.5428,172.8,86.1,49.75,49.83,179.9,20.12,52,3.87,3.84,0,50,49.5
2018-12-09 01:20:29.7928,172.8,86.2,49.75,49.88,180,20.13,6,87250,43,3.8,50,49.5
2018-12-09 01:20:30.0428,172.8,86.2,49.75,49.88,180.1,20.12,7,87300,42,3.9,50,49.5
2018-12-09 01:20:30.2928,172.8,86.2,49.75,49.88,180,20.12,1,757.6,111.1,30.5,50,49.5
2018-12-09 01:20:30.5428,172.8,86.2,49.75,49.88,180,20.13,2,757.2,111.2,30.5,50,49.5
2018-12-09 01:20:30.7928,172.8,86.2,49.75,49.88,180,20.12,61,761.2,755.9,0,50,49.5
2018-12-09 01:20:31.0428,172.8,86.2,49.75,49.88,179.9,20.12,62,425,425,0,50,49.5
2018-12-09 01:20:31.2928,172.8,86.2,49.75,49.88,180,20.12,64,131.4,133.2,0,50,49.5
2018-12-09 01:20:31.5428,172.8,86.2,49.75,49.88,180.1,20.11,3,757.6,111.1,28.5,50,49.5
2018-12-09 01:20:31.7928,172.8,86.2,49.75,49.88,179.9,20.12,4,757.2,111.2,28.5,50,49.5
2018-12-09 01:20:32.0428,172.8,86.2,49.75,49.88,180,20.1,65,87250,87310,0,50,49.5
2018-12-09 01:20:32.2928,172.8,86.2,49.75,49.88,180,20.14,66,1400,1400,0,50,49.5
2018-12-09 01:20:32.5428,172.8,86.2,49.75,49.88,180.1,20.13,1,757.6,111.1,30.5,50,49.5
2018-12-09 01:20:32.7928,172.8,86.3,49.75,49.94,180,20.12,2,757.2,111.2,30.5,50,49.5
2018-12-09 01:20:33.0428,172.8,86.3,49.75,49.94,180,20.13,65,87240,87300,0,50,49.5
2018-12-09 01:20:33.2928,172.8,86.3,49.75,49.94,180,20.12,51,3.87,3.85,0,50,49.5
2018-12-09 01:20:33.5428,172.8,86.3,49.75,49.94,180,20.13,63,50,50,0,50,49.5
2018-12-09 01:20:33.7928,172.8,86.3,49.75,49.94,180,20.11,67,43,42,0,50,49.5
2018-12-09 01:20:34.0428,172.8,86.3,49.75,49.94,180.1,20.13,52,3.88,3.85,0,50,49.5
2018-12-09 01:20:34.2928,172.8,86.3,49.75,49.94,180,20.12,6,87260,43,3.8,50,49.5
2018-12-09 01:20:34.5429,172.8,86.3,49.75,49.94,180,20.18,7,87320,42,3.9,50,49.5
2018-12-09 01:20:34.7929,172.8,86.3,50,49.94,180,20.12,1,757.8,111.1,30.5,50,49.5
2018-12-09 01:20:35.0429,172.8,86.3,50,49.94,180,20.12,2,757.7,111.2,30.5,50,49.5
2018-12-09 01:20:35.2929,172.8,86.3,50.25,49.94,180,20.12,61,761.3,756.1,0,50,49.5
2018-12-09 01:20:35.5429,172.8,86.3,50.25,49.94,179.9,20.13,62,425,425,0,50,49.5
2018-12-09 01:20:35.7929,172.8,86.3,50.25,49.94,180,20.12,64,131.5,133.3,0,50,49.5
2018-12-09 01:20:36.0429,172.8,86.3,50.25,49.94,180,20.13,3,757.8,111.1,28.5,50,49.5
2018-12-09 01:20:36.2929,172.8,86.3,50.25,49.94,180,20.13,4,757.7,111.2,28.5,50,49.5
2018-12-09 01:20:36.5429,172.8,86.3,50.25,49.94,179.9,20.12,65,87250,87310,0,50,49.5
2018-12-09 01:20:36.7929,172.8,86.3,50.25,49.94,180,20.12,66,1400,1400,0,50,49.5
2018-12-09 01:20:37.0429,172.8,86.3,50.25,49.94,180,20.14,1,757.8,111.1,30.5,50,49.5
2018-12-09 01:20:37.2929,172.8,86.4,50.25,50,179.9,20.13,2,757.7,111.2,30.5,50,49.5
2018-12-09 01:20:37.5429,172.8,86.4,50.25,50,180,20.13,65,85100,85150,0,50,49.5
2018-12-09 01:20:37.7929,172.8,86.4,50.25,50,-98.1,20.12,51,3.87,3.85,0,50,49.5
2018-12-09 01:20:38.0429,172.8,86.4,50.25,50,-183.1,20.12,63,50,50,0,50,49.5
2018-12-09 01:20:38.2928,172.8,86.4,50.25,50,-182.5,20.12,67,43,42,0,50,49.5
2018-12-09 01:20:38.5428,172.8,86.5,50.25,50.06,-182.1,20.13,52,3.88,3.85,0,50,49.5
2018-12-09 01:20:38.7928,172.8,86.5,50.25,50.06,-181.7,20.11,6,-91340,43,3.8,50,49.5
2018-12-09 01:20:39.0428,172.8,86.5,50.25,50.06,-181.3,20.12,7,-91130,42,3.9,50,49.5
2018-12-09 01:20:39.2928,172.8,86.5,50.25,50.06,-181.2,20.12,1,757.8,111.1,30.5,50,49.5
2018-12-09 01:20:39.5429,172.8,86.5,50.25,50.06,-180.8,20.13,2,757.7,111.2,30.5,50,49.5
2018-12-09 01:20:39.7929,172.8,86.5,50.25,50.06,-180.7,20.12,61,744.2,739.2,0,50,49.5
2018-12-09 01:20:40.0429,172.8,86.5,50.25,50.06,-180.5,20.13,62,425,425,0,50,49.5
2018-12-09 01:20:40.2929,172.8,86.5,50.25,50.06,-180.4,20.12,64,132.1,132.7,0,50,49.5
2018-12-09 01:20:40.5429,172.8,86.5,50.25,50.06,-180.3,20.14,3,746.2,-35.7,28.5,50.5,50
2018-12-09 01:20:40.7929,172.8,86.4,50.25,50,-180.3,20.12,4,745.2,-122,28.5,50.5,50
2018-12-09 01:20:41.0429,172.8,86.4,50.25,50,-180.2,20.15,65,-90630,-90560,0,50.5,50
2018-12-09 01:20:41.2929,172.8,86.3,50.25,49.94,-180.2,20.13,66,250,250,0,50.5,50
2018-12-09 01:20:41.5429,172.8,86.3,50.25,49.94,-180.2,20.14,1,746.2,-35.7,30.5,50.5,50
2018-12-09 01:20:41.7929,172.8,86.3,50.25,49.94,-180.2,20.13,2,745.2,-122,30.5,50.5,50
2018-12-09 01:20:42.0429,172.8,86.3,50.25,49.94,-180.2,20.14,65,-90550,-90490,0,50.5,50
2018-12-09 01:20:42.2929,172.8,86.3,50.25,49.94,-180.2,20.21,51,3.81,3.79,0,50.5,50
2018-12-09 01:20:42.5429,172.8,86.3,50,49.94,-180,20.13,63,50,50,0,50.5,50
2018-12-09 01:20:42.7929,172.8,86.3,50,49.94,-180.1,20.12,67,43.1,42,0,50.5,50
2018-12-09 01:20:43.0429,172.8,86.3,50,49.94,-180,20.13,52,3.81,3.78,0,50.5,50
2018-12-09 01:20:43.2929,172.8,86.3,50,49.94,-180.1,20.12,6,-90520,43.1,3.8,50.5,50
2018-12-09 01:20:43.5429,172.8,86.3,50,49.94,-180,20.2,7,-90450,42.1,3.8,50.5,50
2018-12-09 01:20:43.7929,172.8,86.3,50,49.94,-180.1,20.13,1,746.2,-35.7,30.5,50.5,50
2018-12-09 01:20:44.0429,172.8,86.3,50,49.94,-180,20.15,2,745.2,-122,30.5,50.5,50
2018-12-09 01:20:44.2929,172.8,86.3,50,49.94,-180.1,20.08,61,742.3,737.2,0,50.5,50
2018-12-09 01:20:44.5429,172.8,86.3,49.75,49.94,-180,20.12,62,425,425,0,50.5,50
2018-12-09 01:20:44.7929,172.8,86.3,49.75,49.94,-180.1,20.13,64,131.3,132.7,0,50.5,50
2018-12-09 01:20:45.0429,172.8,86.3,49.75,49.94,-180.1,20.12,3,746.2,-35.7,28.5,50.5,50
2018-12-09 01:20:45.2929,172.8,86.3,49.75,49.94,-180,20.12,4,745.2,-122,28.5,50.5,50
2018-12-09 01:20:45.5429,172.8,86.2,49.75,49.88,-180,20.14,65,-90510,-90440,0,50.5,50
2018-12-09 01:20:45.7929,172.8,86.2,49.75,49.88,-180,20.18,66,310,310,0,50.5,50
2018-12-09 01:20:46.0429,172.8,86.2,49.75,49.88,-180.1,20.13,1,746.2,-35.7,30.5,50.5,50
2018-12-09 01:20:46.2929,172.8,86.2,49.75,49.88,-180.1,20.12,2,745.2,-122,30.5,50.5,50
2018-12-09 01:20:46.5429,172.8,86.2,49.75,49.88,-180,20.12,65,-90500,-90420,0,50.5,50
2018-12-09 01:20:46.7929,172.8,86.2,49.75,49.88,-180,20.11,51,3.81,3.79,0,50.5,50
2018-12-09 01:20:47.0429,172.8,86.2,49.75,49.88,-180.1,20.12,63,50,50,0,50.5,50
2018-12-09 01:20:47.2929,172.8,86.2,49.75,49.88,-180.1,20.11,67,43.3,42.2,0,50.5,50
2018-12-09 01:20:47.5429,172.8,86.2,49.75,49.88,-180,20.13,52,3.81,3.78,0,50.5,50
2018-12-09 01:20:47.7929,172.8,86.2,49.75,49.88,-180,20.13,6,-90480,43.3,3.8,50,49.5
2018-12-09 01:20:48.0430,172.8,86.2,49.75,49.88,-180,20.13,7,-90400,42.2,3.8,50,49.5
2018-12-09 01:20:48.2930,172.8,86.2,49.75,49.88,-180,20.13,1,742.4,-122.4,30.5,50,49.5
2018-12-09 01:20:48.5430,172.8,86.1,49.75,49.83,-180,20.12,2,742,-121.6,30.5,50,49.5
2018-12-09 01:20:48.7930,172.8,86.1,49.75,49.83,-180,20.11,61,740.7,735.7,0,50,49.5
2018-12-09 01:20:49.0430,172.8,86.1,49.75,49.83,-179.8,20.13,62,425,425,0,50,49.5
2018-12-09 01:20:49.2930,172.8,86.1,49.75,49.83,-180,20.12,64,131.5,132.9,0,50,49.5
2018-12-09 01:20:49.5430,172.8,85.9,49.75,49.71,-180,20.12,3,742.4,-122.4,28.5,50,49.5
2018-12-09 01:20:49.7930,172.8,85.9,49.75,49.71,-180.1,20.13,4,742,-121.6,28.5,50,49.5
2018-12-09 01:20:50.0430,172.8,85.9,49.75,49.71,-180,20.12,65,-90480,-90410,0,50,49.5
2018-12-09 01:20:50.2930,172.8,85.8,49.75,49.65,-179.9,20.12,66,350,350,0,50,49.5
2018-12-09 01:20:50.5430,172.8,85.8,49.75,49.65,-180,20.13,1,742.4,-122.4,30.5,50,49.5
2018-12-09 01:20:50.7930,172.8,85.8,49.75,49.65,-180.1,20.12,2,742,-121.6,30.5,50,49.5
2018-12-09 01:20:51.0430,172.8,85.8,49.75,49.65,-180,20.12,65,-90470,-90410,0,50,49.5
2018-12-09 01:20:51.2930,172.8,85.8,49.75,49.65,-179.9,20.13,51,3.79,3.77,0,50,49.5
2018-12-09 01:20:51.5430,172.8,85.8,49.75,49.65,-180,20.13,63,50,50,0,50,49.5
2018-12-09 01:20:51.7930,172.8,85.8,49.75,49.65,-180,20.12,67,43.4,42.3,0,50,49.5
2018-12-09 01:20:52.0430,172.8,85.8,49.75,49.65,-180,20.11,52,3.8,3.77,0,50,49.5
2018-12-09 01:20:52.2930,172.8,85.8,49.75,49.65,-180,20.12,6,-90490,43.4,3.8,50,49.5
2018-12-09 01:20:52.5430,172.8,85.8,49.75,49.65,-179.9,20.12,7,-90430,42.3,3.8,50,49.5
2018-12-09 01:20:52.7930,172.8,85.8,49.75,49.65,-180,20.12,1,742.4,-122.4,30.5,50,49.5
2018-12-09 01:20:53.0430,172.8,85.8,49.75,49.65,-180,20.13,2,742,-121.6,30.5,50,49.5
2018-12-09 01:20:53.2931,172.8,85.8,49.75,49.65,-180.1,20.14,61,739.5,734.4,0,50,49.5
2018-12-09 01:20:53.5431,172.8,85.8,49.75,49.65,-180.1,20.12,62,425,425,0,50,49.5
2018-12-09 01:20:53.7931,172.8,85.8,49.75,49.65,-180.1,20.12,64,131.2,132.5,0,50,49.5
2018-12-09 01:20:54.0431,172.8,85.8,49.75,49.65,-180,20.11,3,742.4,-122.4,28.5,50,49.5
