Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 01:20:54.2931,172.8,85.8,49.75,49.65,-180,20.12,4,742,-121.6,28.5,50,49.5
2018-12-09 01:20:54.5431,172.8,85.7,49.75,49.59,-180,20.14,65,-90470,-90400,0,50,49.5
2018-12-09 01:20:54.7931,172.8,85.7,49.75,49.59,-179.9,20.13,66,370,370,0,50,49.5
2018-12-09 01:20:55.0431,172.8,85.7,49.75,49.59,-179.9,20.12,1,740.2,-122.6,30.5,50,49.5
2018-12-09 01:20:55.2931,172.8,85.7,49.75,49.59,-180,20.13,2,739.9,-121.8,30.5,50,49.5
2018-12-09 01:20:55.5431,172.8,85.7,49.75,49.59,-179.9,20.12,65,-90480,-90420,0,50,49.5
2018-12-09 01:20:55.7931,172.8,85.7,49.75,49.59,-180.1,20.12,51,3.78,3.76,0,50,49.5
2018-12-09 01:20:56.0431,172.8,85.7,49.75,49.59,-180,20.15,63,50,50,0,50,49.5
2018-12-09 01:20:56.2931,172.8,85.7,49.75,49.59,-180,20.12,67,43.4,42.3,0,50,49.5
2018-12-09 01:20:56.5431,172.8,85.7,49.75,49.59,-179.9,20.12,52,3.78,3.76,0,50,49.5
2018-12-09 01:20:56.7931,172.8,85.6,49.75,49.54,-179.8,20.12,6,-90470,43.4,3.8,50,49.5
2018-12-09 01:20:57.0431,172.8,85.6,49.75,49.54,-179.9,20.12,7,-90420,42.3,3.8,50,49.5
2018-12-09 01:20:57.2931,172.8,85.6,49.75,49.54,-180,20.11,1,740.2,-122.6,30.5,50,49.5
2018-12-09 01:20:57.5431,172.8,85.6,49.75,49.54,-180,20.12,2,739.9,-121.8,30.5,50,49.5
2018-12-09 01:20:57.7932,172.8,85.6,49.75,49.54,-180,20.13,61,738.7,733.5,0,50,49.5
2018-12-09 01:20:58.0432,172.8,85.6,49.75,49.54,-180,20.08,62,425,425,0,50,49.5
2018-12-09 01:20:58.2931,172.8,85.5,49.75,49.48,-180,20.12,64,131.4,132.8,0,50,49.5
2018-12-09 01:20:58.5431,172.8,85.5,49.75,49.48,-180,20.13,3,740.2,-122.6,28.5,50,49.5
2018-12-09 01:20:58.7931,172.8,85.5,49.75,49.48,-180,20.15,4,739.9,-121.8,28.5,50,49.5
2018-12-09 01:20:59.0431,172.8,85.5,49.75,49.48,-180,20.12,65,-90490,-90430,0,50,49.5
2018-12-09 01:20:59.2931,172.8,85.4,49.75,49.42,-180,20.12,66,370,370,0,50,49.5
2018-12-09 01:20:59.5431,172.8,85.4,49.75,49.42,-180,20.13,1,740.2,-122.6,30.5,50,49.5
2018-12-09 01:20:59.7931,172.8,85.4,49.75,49.42,-180,20.12,2,739.9,-121.8,30.5,50,49.5
2018-12-09 01:21:00.0431,172.8,85.4,49.75,49.42,-180,20.12,65,-90490,-90430,0,50,49.5
2018-12-09 01:21:00.2931,172.8,85.4,49.75,49.42,-180,20.11,51,3.78,3.76,0,50,49.5
2018-12-09 01:21:00.5431,172.8,85.4,49.75,49.42,-180,20.12,63,50,50,0,50,49.5
2018-12-09 01:21:00.7931,172.8,85.4,49.75,49.42,-180,20.12,67,43.4,42.3,0,50,49.5
2018-12-09 01:21:01.0431,172.8,85.4,49.75,49.42,-180.1,20.12,52,3.78,3.76,0,50,49.5
2018-12-09 01:21:01.2931,172.8,85.4,49.75,49.42,-180,20.13,6,-90490,43.4,3.8,50,49.5
2018-12-09 01:21:01.5431,172.8,85.4,49.5,49.42,-179.9,20.12,7,-90420,42.3,3.8,50,49.5
2018-12-09 01:21:01.7931,172.8,85.4,49.5,49.42,-179.9,20.12,1,740.2,-122.6,30.5,50,49.5
2018-12-09 01:21:02.0431,172.8,85.4,49.5,49.42,-179.9,20.12,2,739.9,-121.8,30.5,50,49.5
2018-12-09 01:21:02.2931,172.8,85.4,49.5,49.42,-180,20.12,61,737.7,732.6,0,50,49
2018-12-09 01:21:02.5431,172.8,85.4,49.5,49.42,-180,20.13,62,425,425,0,50,49
2018-12-09 01:21:02.7932,172.8,85.3,49.5,49.36,-180,20.12,64,131.5,132.9,0,50,49
2018-12-09 01:21:03.0432,172.8,85.3,49.5,49.36,-180,20.11,3,738.6,-122.9,28.5,50,49
2018-12-09 01:21:03.2932,172.8,85.3,49.5,49.36,-179.9,20.12,4,738.2,-122.2,28.5,50,49
2018-12-09 01:21:03.5432,172.8,85.3,49.25,49.36,-180,20.17,65,-90500,-90420,0,50,49
2018-12-09 01:21:03.7932,172.8,85.3,49.25,49.36,-180.1,20.12,66,390,380,0,50,49
2018-12-09 01:21:04.0432,172.8,85.3,49.25,49.36,-180,20.12,1,738.6,-122.9,30.5,50,49
2018-12-09 01:21:04.2932,172.8,85.3,49.25,49.36,-180,20.11,2,738.2,-122.2,30.5,50,49
2018-12-09 01:21:04.5432,172.8,85.3,49.25,49.36,-179.9,20.15,65,-90470,-90390,0,50,49
2018-12-09 01:21:04.7932,172.8,85.2,49.25,49.31,-179.9,20.12,51,3.78,3.75,0,50,49
2018-12-09 01:21:05.0432,172.8,85.2,49.25,49.31,-180,20.12,63,50,50,0,50,49
2018-12-09 01:21:05.2932,172.8,85.2,49.25,49.31,-180,20.13,67,43.4,42.3,0,50,49
2018-12-09 01:21:05.5432,172.8,85.2,49.25,49.31,-179.9,20.12,52,3.77,3.75,0,50,49
2018-12-09 01:21:05.7932,172.8,85.2,49.25,49.31,-180,20.12,6,-90490,43.4,3.8,50,49
2018-12-09 01:21:06.0432,172.8,85.2,49.25,49.31,-180,20.12,7,-90410,42.3,3.8,50,49
2018-12-09 01:21:06.2932,172.8,85.2,49.25,49.31,-180,20.13,1,738.6,-122.9,30.5,50,49
2018-12-09 01:21:06.5432,172.8,85.2,49.25,49.31,-179.9,20.12,2,738.2,-122.2,30.5,50,49
2018-12-09 01:21:06.7932,172.8,85.2,49.25,49.31,-180,20.12,61,737.1,731.9,0,50,49
2018-12-09 01:21:07.0432,172.8,85.2,49.25,49.31,-179.9,20.09,62,425,425,0,50,49
2018-12-09 01:21:07.2932,172.8,85.1,49.25,49.25,-180.1,20.12,64,131.4,132.6,0,50,49
2018-12-09 01:21:07.5432,172.8,85.1,49.25,49.25,-180,20.11,3,738.6,-122.9,28.5,50,49
2018-12-09 01:21:07.7932,172.8,85.1,49.25,49.25,-180,20.15,4,738.2,-122.2,28.5,50,49
2018-12-09 01:21:08.0431,172.8,85.1,49.25,49.25,-180,20.13,65,-90720,-90130,0,50,49
2018-12-09 01:21:08.2931,172.8,85,49.25,49.19,-180,20.12,66,390,390,0,50,49
2018-12-09 01:21:08.5431,172.8,85,49.25,49.19,-180.1,20.12,1,738.6,-122.9,30.5,50,49
2018-12-09 01:21:08.7930,172.8,85,49.25,49.19,-180,20.12,2,738.2,-122.2,30.5,50,49
2018-12-09 01:21:09.0430,172.8,85,49.25,49.19,-180,20.12,65,-90700,-90110,0,50,49
2018-12-09 01:21:09.2930,172.8,85,49.25,49.19,-179.9,20.15,51,3.78,3.75,0,50,49
2018-12-09 01:21:09.5430,172.8,85,49.25,49.19,-179.9,20.13,63,50,50,0,49.5,49
2018-12-09 01:21:09.7931,172.8,85,49.25,49.19,-180,20.13,67,43.4,42.3,0,49.5,49
2018-12-09 01:21:10.0431,172.8,85,49.25,49.19,-179.9,20.12,52,3.77,3.74,0,49.5,49
2018-12-09 01:21:10.2932,172.8,85,49.25,49.19,-180,20.13,6,-90470,43.4,3.7,49.5,49
2018-12-09 01:21:10.5432,172.8,85,49.25,49.19,-179.9,20.13,7,-90400,42.3,3.8,49.5,49
2018-12-09 01:21:10.7932,172.8,85,49.25,49.19,-179.9,20.14,1,737.5,-123.2,30.5,49.5,49
2018-12-09 01:21:11.0432,172.8,85,49.25,49.19,-179.9,20.13,2,737.1,-122,30.5,49.5,49
2018-12-09 01:21:11.2932,172.8,85,49.25,49.19,-180,20.12,61,736.4,731.2,0,49.5,49
2018-12-09 01:21:11.5432,172.8,84.9,49.25,49.13,-180,20.13,62,425,425,0,49.5,49
2018-12-09 01:21:11.7933,172.8,84.9,49.25,49.13,-179.9,20.12,64,131.1,132.5,0,49.5,49
2018-12-09 01:21:12.0433,172.8,84.9,49.25,49.13,-180,20.12,3,737.5,-123.2,28.5,49.5,49
2018-12-09 01:21:12.2934,172.8,84.9,49.25,49.13,-180.1,20.13,4,737.1,-122,28.5,49.5,49
2018-12-09 01:21:12.5434,172.8,84.8,49.25,49.07,-179.9,20.1,65,-90450,-90380,0,49.5,49
2018-12-09 01:21:12.7934,172.8,84.8,49.25,49.07,-180,20.14,66,390,390,0,49.5,49
2018-12-09 01:21:13.0433,172.8,84.8,49.25,49.07,-180,20.13,1,737.5,-123.2,30.5,49.5,49
2018-12-09 01:21:13.2933,172.8,84.8,49.25,49.07,-179.9,20.12,2,737.1,-122,30.5,49.5,49
2018-12-09 01:21:13.5432,172.8,84.8,49.25,49.07,-180,20.13,65,-90470,-90410,0,49.5,49
2018-12-09 01:21:13.7932,172.8,84.8,49.25,49.07,-180.1,20.12,51,3.77,3.75,0,49.5,49
2018-12-09 01:21:14.0432,172.8,84.8,49.25,49.07,-179.9,20.12,63,50,50,0,49.5,49
2018-12-09 01:21:14.2933,172.8,84.8,49.25,49.07,-179.9,20.13,67,43.4,42.3,0,49.5,49
2018-12-09 01:21:14.5433,172.8,84.8,49.25,49.07,-180,20.13,52,3.77,3.74,0,49.5,49
2018-12-09 01:21:14.7933,172.8,84.8,49.25,49.07,-180,20.11,6,-90470,43.4,3.7,49.5,49
2018-12-09 01:21:15.0433,172.8,84.8,49.25,49.07,-180,20.13,7,-90400,42.3,3.8,49.5,49
2018-12-09 01:21:15.2933,172.8,84.7,49.25,49.02,-180,20.1,1,737.5,-123.2,30.5,49.5,49
2018-12-09 01:21:15.5433,172.8,84.7,49.25,49.02,-179.9,20.12,2,737.1,-122,30.5,49.5,49
2018-12-09 01:21:15.7933,172.8,84.7,49.25,49.02,-180,20.13,61,735.8,730.6,0,49.5,49
2018-12-09 01:21:16.0433,172.8,84.7,49.25,49.02,-180,20.13,62,425,425,0,49.5,49
2018-12-09 01:21:16.2933,172.8,84.7,49.25,49.02,-180,20.12,64,131.5,132.8,0,49.5,49
2018-12-09 01:21:16.5433,172.8,84.7,49.25,49.02,-180,20.13,3,737.5,-123.2,28.5,49.5,49
2018-12-09 01:21:16.7933,172.8,84.7,49.25,49.02,-180,20.12,4,736.1,-122.5,28.5,49.5,49
2018-12-09 01:21:17.0433,172.8,84.7,49.25,49.02,-180,20.13,65,-90470,-90400,0,49.5,49
2018-12-09 01:21:17.2932,172.8,84.6,49.25,48.96,-179.9,20.14,66,400,400,0,49.5,49
2018-12-09 01:21:17.5432,172.8,84.6,49.25,48.96,-180,20.12,1,736.5,-123.4,30.5,49.5,49
2018-12-09 01:21:17.7932,172.8,84.6,49.25,48.96,-180,20.12,2,736.1,-122.5,30.5,49.5,49
2018-12-09 01:21:18.0433,172.8,84.6,49.25,48.96,-179.9,20.12,65,-90480,-90410,0,49.5,49
2018-12-09 01:21:18.2933,172.8,84.6,49.25,48.96,-179.9,20.13,51,3.76,3.74,0,49.5,49
2018-12-09 01:21:18.5433,172.8,84.6,49.25,48.96,-179.9,20.13,63,50,50,0,49.5,49
2018-12-09 01:21:18.7933,172.8,84.6,49.25,48.96,-180,20.13,67,43.4,42.3,0,49.5,49
2018-12-09 01:21:19.0434,172.8,84.6,49.25,48.96,-180,20.14,52,3.76,3.74,0,49.5,49
2018-12-09 01:21:19.2934,172.8,84.6,49.25,48.96,-179.9,20.12,6,-90490,43.4,3.7,49.5,49
2018-12-09 01:21:19.5434,172.8,84.6,49.25,48.96,-180,20.13,7,-90410,42.3,3.8,49.5,49
2018-12-09 01:21:19.7934,172.8,84.6,49.25,48.96,-180,20.14,1,736.5,-123.4,30.5,49.5,49
2018-12-09 01:21:20.0434,172.8,84.6,49.25,48.96,-180.1,20.12,2,736.1,-122.5,30.5,49.5,49
2018-12-09 01:21:20.2934,172.8,84.6,49,48.96,-180,20.14,61,735.3,730.2,0,49.5,49
2018-12-09 01:21:20.5433,172.8,84.6,49,48.96,-180,20.12,62,425,425,0,49.5,49
2018-12-09 01:21:20.7933,172.8,84.4,49,48.84,-179.9,20.12,64,131.2,132.5,0,49.5,49
2018-12-09 01:21:21.0433,172.8,84.4,49,48.84,-180,20.14,3,736.5,-123.4,28.5,49.5,49
2018-12-09 01:21:21.2933,172.8,84.4,49,48.84,-180,20.12,4,736.1,-122.5,28.5,49.5,49
2018-12-09 01:21:21.5433,172.8,84.4,48.75,48.84,-179.9,20.12,65,-90470,-90400,0,49.5,49
2018-12-09 01:21:21.7933,172.8,84.4,48.75,48.84,-180,20.12,66,410,410,0,49.5,49
2018-12-09 01:21:22.0433,172.8,84.4,48.75,48.84,-180,20.11,1,736.5,-123.4,30.5,49.5,49
2018-12-09 01:21:22.2934,172.8,84.4,48.75,48.84,-180,20.12,2,736.1,-122.5,30.5,49.5,49
2018-12-09 01:21:22.5434,172.8,84.4,48.75,48.84,-180,20.14,65,-90460,-90390,0,49.5,49
2018-12-09 01:21:22.7934,172.8,84.4,48.75,48.84,-180,20.12,51,3.76,3.74,0,49.5,49
2018-12-09 01:21:23.0434,172.8,84.4,48.75,48.84,-179.9,20.13,63,50,50,0,49.5,49
2018-12-09 01:21:23.2934,172.8,84.4,48.75,48.84,-179.9,20.1,67,43.4,42.2,0,49.5,49
2018-12-09 01:21:23.5433,172.8,84.4,48.75,48.84,-180,20.12,52,3.76,3.74,0,49.5,49
2018-12-09 01:21:23.7933,172.8,84.4,48.75,48.84,-180,20.13,6,-90450,43.4,3.7,49.5,49
2018-12-09 01:21:24.0433,172.8,84.4,48.75,48.84,-180,20.13,7,-90390,42.2,3.8,49,48.5
2018-12-09 01:21:24.2933,172.8,84.3,48.75,48.78,-179.9,20.13,1,735.7,-123.4,30.5,49,48.5
2018-12-09 01:21:24.5434,172.8,84.3,48.75,48.78,-179.9,20.12,2,735.6,-122.5,30.5,49,48.5
2018-12-09 01:21:24.7934,172.8,84.3,48.75,48.78,-179.9,20.13,61,734.9,729.7,0,49,48.5
2018-12-09 01:21:25.0434,172.8,84.3,48.75,48.78,-180.1,20.12,62,425,425,0,49,48.5
2018-12-09 01:21:25.2934,172.8,84.3,48.75,48.78,-179.9,20.13,64,131.2,132.5,0,49,48.5
2018-12-09 01:21:25.5434,172.8,84.3,48.75,48.78,-180,20.12,3,735.7,-123.4,28.5,49,48.5
2018-12-09 01:21:25.7934,172.8,84.3,48.75,48.78,-179.9,20.12,4,735.6,-122.5,28.5,49,48.5
2018-12-09 01:21:26.0434,172.8,84.3,48.75,48.78,-180,20.12,65,-90450,-90380,0,49,48.5
2018-12-09 01:21:26.2934,172.8,84.3,48.75,48.78,-180,20.13,66,400,400,0,49,48.5
2018-12-09 01:21:26.5434,172.8,84.3,48.75,48.78,-180,20.14,1,735.7,-123.4,30.5,49,48.5
2018-12-09 01:21:26.7934,172.8,84.3,48.75,48.78,-180,20.12,2,735.6,-122.5,30.5,49,48.5
2018-12-09 01:21:27.0434,172.8,84.3,48.75,48.78,-179.9,20.12,65,-90450,-90380,0,49,48.5
2018-12-09 01:21:27.2934,172.8,84.3,48.75,48.78,-180,20.12,51,3.76,3.74,0,49,48.5
2018-12-09 01:21:27.5435,172.8,84.3,48.75,48.78,-180,20.13,63,50,50,0,49,48.5
2018-12-09 01:21:27.7935,172.8,84.3,48.75,48.78,-180,20.12,67,43.4,42.2,0,49,48.5
2018-12-09 01:21:28.0435,172.8,84.3,48.75,48.78,-179.9,20.12,52,3.76,3.74,0,49,48.5
2018-12-09 01:21:28.2934,172.8,84.3,48.75,48.78,-179.9,20.12,6,-90440,43.4,3.7,49,48.5
2018-12-09 01:21:28.5434,172.8,84.3,48.75,48.78,-179.9,20.15,7,-90380,42.2,3.8,49,48.5
2018-12-09 01:21:28.7934,172.8,84.1,48.75,48.67,-180.1,20.12,1,735.7,-123.4,30.5,49,48.5
2018-12-09 01:21:29.0434,172.8,84.1,48.75,48.67,-180,20.12,2,735.6,-122.5,30.5,49,48.5
2018-12-09 01:21:29.2934,172.8,84.1,48.75,48.67,-179.9,20.12,61,734.4,729.3,0,49,48.5
2018-12-09 01:21:29.5434,172.8,84.1,48.75,48.67,-180,20.12,62,425,425,0,49,48.5
2018-12-09 01:21:29.7935,172.8,84.1,48.75,48.67,-180,20.12,64,131.1,132.4,0,49,48.5
2018-12-09 01:21:30.0435,172.8,84.1,48.75,48.67,-180,20.12,3,735.7,-123.4,28.5,49,48.5
2018-12-09 01:21:30.2935,172.8,84.1,48.75,48.67,-180,20.13,4,735.6,-122.5,28.5,49,48.5
2018-12-09 01:21:30.5435,172.8,84.1,48.75,48.67,-180,20.13,65,-90450,-90390,0,49,48.5
2018-12-09 01:21:30.7935,172.8,84.1,48.75,48.67,-179.9,20.12,66,410,410,0,49,48.5
2018-12-09 01:21:31.0435,172.8,84.1,48.75,48.67,-180,20.13,1,735.7,-123.4,30.5,49,48.5
2018-12-09 01:21:31.2935,172.8,84.1,48.75,48.67,-180,20.12,2,734.6,-122.8,30.5,49,48.5
2018-12-09 01:21:31.5435,172.8,84.1,48.75,48.67,-179.9,20.13,65,-90450,-90380,0,49,48.5
2018-12-09 01:21:31.7935,172.8,84.1,48.75,48.67,-179.9,20.12,51,3.76,3.73,0,49,48.5
2018-12-09 01:21:32.0435,172.8,84.1,48.75,48.67,-180,20.12,63,50,50,0,49,48.5
2018-12-09 01:21:32.2935,172.8,84.1,48.75,48.67,-179.9,20.13,67,43.4,42.2,0,49,48.5
2018-12-09 01:21:32.5435,172.8,84.1,48.75,48.67,-180,20.12,52,3.76,3.73,0,49,48.5
2018-12-09 01:21:32.7935,172.8,84.1,48.75,48.67,-180,20.12,6,-90460,43.3,3.7,49,48.5
2018-12-09 01:21:33.0435,172.8,84.1,48.75,48.67,-180,20.12,7,-90380,42.2,3.8,49,48.5
2018-12-09 01:21:33.2935,172.8,84.1,48.75,48.67,-180,20.12,1,735,-123.7,30.5,49,48.5
2018-12-09 01:21:33.5435,172.8,83.9,48.75,48.55,-180,20.13,2,734.6,-122.8,30.5,49,48.5
2018-12-09 01:21:33.7935,172.8,83.9,48.75,48.55,-180,20.12,61,734,728.9,0,49,48.5
2018-12-09 01:21:34.0435,172.8,83.9,48.75,48.55,-179.9,20.13,62,425,425,0,49,48.5
2018-12-09 01:21:34.2935,172.8,83.8,48.75,48.5,-180,20.12,64,131.4,132.7,0,49,48.5
2018-12-09 01:21:34.5435,172.8,83.8,48.75,48.5,-180,20.12,3,735,-123.7,28.5,49,48.5
2018-12-09 01:21:34.7935,172.8,83.8,48.75,48.5,-180,20.12,4,734.6,-122.8,28.5,49,48.5
2018-12-09 01:21:35.0435,172.8,83.8,48.75,48.5,-179.9,20.12,65,-90470,-90400,0,49,48.5
2018-12-09 01:21:35.2935,172.8,83.8,48.75,48.5,-179.9,20.12,66,420,420,0,49,48.5
2018-12-09 01:21:35.5435,172.8,83.8,48.75,48.5,-180,20.13,1,735,-123.7,30.5,49,48.5
2018-12-09 01:21:35.7935,172.8,83.8,48.75,48.5,-179.9,20.12,2,734.6,-122.8,30.5,49,48.5
2018-12-09 01:21:36.0435,172.8,83.8,48.75,48.5,-180,20.12,65,-90450,-90390,0,49,48.5
2018-12-09 01:21:36.2935,172.8,83.8,48.75,48.5,-180,20.13,51,3.76,3.73,0,49,48.5
2018-12-09 01:21:36.5435,172.8,83.8,48.75,48.5,-179.9,20.12,63,50,50,0,49,48.5
2018-12-09 01:21:36.7936,172.8,83.8,48.75,48.5,-179.9,20.12,67,43.3,42.2,0,49,48.5
2018-12-09 01:21:37.0436,172.8,83.8,48.75,48.5,-179.9,20.12,52,3.76,3.73,0,49,48.5
2018-12-09 01:21:37.2936,172.8,83.8,48.75,48.5,-180,20.15,6,-90480,43.3,3.7,49,48.5
2018-12-09 01:21:37.5436,172.8,83.8,48.75,48.5,-180.1,20.12,7,-90410,42.2,3.8,49,48.5
2018-12-09 01:21:37.7935,172.8,83.6,48.75,48.38,-180,20.12,1,735,-123.7,30.5,49,48.5
2018-12-09 01:21:38.0435,172.8,83.6,48.75,48.38,-180,20.13,2,734.6,-122.8,30.5,49,48.5
2018-12-09 01:21:38.2935,172.8,83.6,48.75,48.38,-179.9,20.12,61,733.7,728.6,0,49,48.5
2018-12-09 01:21:38.5435,172.8,83.6,48.75,48.38,-180.1,20.12,62,425,425,0,49,48.5
2018-12-09 01:21:38.7935,172.8,83.6,48.75,48.38,-180,20.12,64,131.2,132.6,0,49,48.5
2018-12-09 01:21:39.0435,172.8,83.6,48.75,48.38,-180,20.12,3,734.5,-123.7,28.5,49,48.5
2018-12-09 01:21:39.2935,172.8,83.6,48.75,48.38,-180,20.14,4,734,-122.9,28.5,49,48.5
2018-12-09 01:21:39.5435,172.8,83.6,48.5,48.38,-179.9,20.11,65,-90460,-90400,0,49,48.5
2018-12-09 01:21:39.7935,172.8,83.6,48.5,48.38,-180,20.13,66,430,430,0,49,48.5
2018-12-09 01:21:40.0436,172.8,83.6,48.5,48.38,-180,20.12,1,734.5,-123.7,30.5,49,48.5
2018-12-09 01:21:40.2936,172.8,83.6,48.5,48.38,-180,20.12,2,734,-122.9,30.5,49,48.5
2018-12-09 01:21:40.5436,172.8,83.6,48.5,48.38,-180,20.12,65,-90460,-90390,0,49,48.5
2018-12-09 01:21:40.7936,172.8,83.6,48.25,48.38,-179.9,20.13,51,3.75,3.73,0,49,48.5
2018-12-09 01:21:41.0436,172.8,83.6,48.25,48.38,-180,20.12,63,50,50,0,49,48.5
2018-12-09 01:21:41.2936,172.8,83.5,48.25,48.32,-180,20.11,67,43.3,42.2,0,49,48.5
2018-12-09 01:21:41.5436,172.8,83.5,48.25,48.32,-180,20.14,52,3.75,3.73,0,49,48.5
2018-12-09 01:21:41.7936,172.8,83.5,48.25,48.32,-180,20.14,6,-90450,43.3,3.7,49,48.5
2018-12-09 01:21:42.0436,172.8,83.5,48.25,48.32,-179.9,20.12,7,-90390,42.2,3.8,49,48.5
2018-12-09 01:21:42.2936,172.8,83.5,48.25,48.32,-179.9,20.11,1,734.5,-123.7,30.5,49,48.5
2018-12-09 01:21:42.5436,172.8,83.5,48.25,48.32,-180,20.12,2,734,-122.9,30.5,49,48.5
2018-12-09 01:21:42.7936,172.8,83.5,48.25,48.32,-180,20.12,61,733.3,728.2,0,49,48.5
2018-12-09 01:21:43.0436,172.8,83.5,48.25,48.32,-179.9,20.11,62,425,425,0,49,48.5
2018-12-09 01:21:43.2936,172.8,83.4,48.25,48.26,-180,20.13,64,131.2,132.6,0,49,48.5
2018-12-09 01:21:43.5436,172.8,83.4,48.25,48.26,-180,20.16,3,734.5,-123.7,28.5,49,48.5
2018-12-09 01:21:43.7936,172.8,83.4,48.25,48.26,-179.9,20.12,4,734,-122.9,28.5,49,48.5
2018-12-09 01:21:44.0436,172.8,83.4,48.25,48.26,-179.9,20.17,65,-90450,-90380,0,49,48.5
2018-12-09 01:21:44.2936,172.8,83.4,48.25,48.26,-180,20.11,66,430,430,0,49,48.5
2018-12-09 01:21:44.5436,172.8,83.4,48.25,48.26,-179.9,20.12,1,734.5,-123.7,30.5,49,48.5
2018-12-09 01:21:44.7936,172.8,83.4,48.25,48.26,-180,20.12,2,734,-122.9,30.5,49,48.5
2018-12-09 01:21:45.0436,172.8,83.4,48.25,48.26,-180,20.12,65,-90440,-90370,0,49,48.5
2018-12-09 01:21:45.2936,172.8,83.4,48.25,48.26,-180,20.1,51,3.75,3.73,0,49,48.5
2018-12-09 01:21:45.5436,172.8,83.2,48.25,48.15,-179.9,20.12,63,50,50,0,49,48.5
2018-12-09 01:21:45.7936,172.8,83.2,48.25,48.15,-180,20.13,67,43.3,42.2,0,48.5,48.5
2018-12-09 01:21:46.0436,172.8,83.2,48.25,48.15,-180,20.12,52,3.75,3.72,0,48.5,48
2018-12-09 01:21:46.2936,172.8,83.2,48.25,48.15,-180.1,20.12,6,-90440,43.3,3.7,48.5,48
2018-12-09 01:21:46.5436,172.8,83.2,48.25,48.15,-180,20.13,7,-90360,42.1,3.7,48.5,48
2018-12-09 01:21:46.7936,172.8,83.2,48.25,48.15,-180,20.12,1,733.9,-123.7,30.5,48.5,48
2018-12-09 01:21:47.0436,172.8,83.2,48.25,48.15,-179.9,20.13,2,733.5,-122.9,30.5,48.5,48
2018-12-09 01:21:47.2936,172.8,83.2,48.25,48.15,-180,20.11,61,733,727.8,0,48.5,48
2018-12-09 01:21:47.5436,172.8,83.2,48.25,48.15,-179.9,20.12,62,425,425,0,48.5,48
2018-12-09 01:21:47.7936,172.8,83.2,48.25,48.15,-180,20.14,64,131.5,132.4,0,48.5,48
2018-12-09 01:21:48.0436,172.8,83.2,48.25,48.15,-179.9,20.12,3,733.9,-123.7,28.5,48.5,48
2018-12-09 01:21:48.2936,172.8,83.2,48.25,48.15,-180,20.12,4,733.5,-122.9,28.5,48.5,48
2018-12-09 01:21:48.5437,172.8,83.2,48.25,48.15,-180,20.12,65,-90710,-90120,0,48.5,48
2018-12-09 01:21:48.7937,172.8,83.2,48.25,48.15,-180,20.12,66,430,430,0,48.5,48
2018-12-09 01:21:49.0437,172.8,83.2,48.25,48.15,-180,20.1,1,733.9,-123.7,30.5,48.5,48
2018-12-09 01:21:49.2937,172.8,83.2,48.25,48.15,-180,20.12,2,733.5,-122.9,30.5,48.5,48
2018-12-09 01:21:49.5437,172.8,83.2,48.25,48.15,-179.9,20.13,65,-90440,-90380,0,48.5,48
2018-12-09 01:21:49.7937,172.8,83.2,48.25,48.15,-180,20.19,51,3.75,3.73,0,48.5,48
2018-12-09 01:21:50.0437,172.8,83.2,48.25,48.15,-179.9,20.14,63,50,50,0,48.5,48
2018-12-09 01:21:50.2937,172.8,83.1,48.25,48.09,-180,20.12,67,43.3,42.1,0,48.5,48
2018-12-09 01:21:50.5437,172.8,83.1,48.25,48.09,-179.9,20.18,52,3.75,3.72,0,48.5,48
2018-12-09 01:21:50.7937,172.8,83.1,48.25,48.09,-179.9,20.12,6,-90720,43.3,3.7,48.5,48
2018-12-09 01:21:51.0437,172.8,83.1,48.25,48.09,-179.9,20.12,7,-90120,42.1,3.7,48.5,48
2018-12-09 01:21:51.2937,172.8,83.1,48.25,48.09,-180,20.12,1,733.9,-123.7,30.5,48.5,48
2018-12-09 01:21:51.5437,172.8,83.1,48.25,48.09,-179.9,20.12,2,733.5,-122.9,30.5,48.5,48
2018-12-09 01:21:51.7937,172.8,83.1,48.25,48.09,-179.9,20.12,61,732.6,727.5,0,48.5,48
2018-12-09 01:21:52.0437,172.8,83.1,48.25,48.09,-180,20.15,62,425,425,0,48.5,48
2018-12-09 01:21:52.2938,172.8,83,48.25,48.03,-180.1,20.12,64,131.5,132.1,0,48.5,48
2018-12-09 01:21:52.5438,172.8,83,48.25,48.03,-179.9,20.12,3,733.9,-123.7,28.5,48.5,48
2018-12-09 01:21:52.7938,172.8,83,48.25,48.03,-180,20.12,4,733.5,-122.9,28.5,48.5,48
2018-12-09 01:21:53.0438,172.8,83,48.25,48.03,-179.9,20.12,65,-90720,-90140,0,48.5,48
2018-12-09 01:21:53.2938,172.8,83,48.25,48.03,-179.9,20.13,66,430,430,0,48.5,48
2018-12-09 01:21:53.5437,172.8,82.9,48.25,47.97,-180,20.12,1,733.4,-124.1,30.5,48.5,48
2018-12-09 01:21:53.7937,172.8,82.9,48.25,47.97,-180,20.1,2,732.9,-122.8,30.5,48.5,48
2018-12-09 01:21:54.0437,172.8,82.9,48.25,47.97,-179.9,20.16,65,-90450,-90390,0,48.5,48
2018-12-09 01:21:54.2937,172.8,82.9,48.25,47.97,-180,20.13,51,3.75,3.73,0,48.5,48
2018-12-09 01:21:54.5437,172.8,82.9,48.25,47.97,-179.9,20.12,63,50,50,0,48.5,48
2018-12-09 01:21:54.7937,172.8,82.8,48.25,47.92,-179.9,20.12,67,43.3,42.1,0,48.5,48
2018-12-09 01:21:55.0436,172.8,82.8,48.25,47.92,-180,20.11,52,3.75,3.72,0,48.5,48
2018-12-09 01:21:55.2936,172.8,82.8,48.25,47.92,-180,20.12,6,-90470,43.3,3.7,48.5,48
2018-12-09 01:21:55.5436,172.8,82.8,48.25,47.92,-180,20.13,7,-90410,42.1,3.7,48.5,48
2018-12-09 01:21:55.7936,172.8,82.8,48.25,47.92,-179.9,20.12,1,733.4,-124.1,30.5,48.5,48
2018-12-09 01:21:56.0437,172.8,82.8,48.25,47.92,-180,20.14,2,732.9,-122.8,30.5,48.5,48
2018-12-09 01:21:56.2937,172.8,82.8,48.25,47.92,-180.1,20.12,61,732.3,727.1,0,48.5,48
2018-12-09 01:21:56.5437,172.8,82.8,48.25,47.92,-180,20.13,62,425,425,0,48.5,48
2018-12-09 01:21:56.7938,172.8,82.8,48.25,47.92,-179.9,20.12,64,131.1,132.4,0,48.5,48
2018-12-09 01:21:57.0438,172.8,82.8,48.25,47.92,-180,20.08,3,733.4,-124.1,28.5,48.5,48
2018-12-09 01:21:57.2938,172.8,82.8,48.25,47.92,-180.1,20.13,4,732.9,-122.8,28.5,48.5,48
2018-12-09 01:21:57.5438,172.8,82.8,48,47.92,-180,20.11,65,-90460,-90390,0,48.5,48
2018-12-09 01:21:57.7938,172.8,82.8,48,47.92,-179.9,20.13,66,430,430,0,48.5,48
2018-12-09 01:21:58.0438,172.8,82.8,48,47.92,-180,20.13,1,733.4,-124.1,30.5,48.5,48
2018-12-09 01:21:58.2938,172.8,82.7,47.75,47.86,-179.9,20.08,2,732.9,-122.8,30.5,48.5,48
2018-12-09 01:21:58.5438,172.8,82.7,47.75,47.86,-180,20.13,65,-90460,-90400,0,48.5,48
2018-12-09 01:21:58.7938,172.8,82.7,47.75,47.86,-180,20.12,51,3.75,3.73,0,48.5,48
2018-12-09 01:21:59.0438,172.8,82.7,47.75,47.86,-179.9,20.11,63,50,50,0,48.5,48
2018-12-09 01:21:59.2938,172.8,82.7,47.75,47.86,-179.8,20.11,67,43.3,42.1,0,48.5,48
2018-12-09 01:21:59.5438,172.8,82.7,47.75,47.86,-180,20.12,52,3.75,3.72,0,48.5,48
2018-12-09 01:21:59.7938,172.8,82.7,47.75,47.86,-180,20.12,6,-90460,43.3,3.7,48.5,48
2018-12-09 01:22:00.0438,172.8,82.7,47.75,47.86,-180,20.13,7,-90410,42.1,3.7,48.5,48
2018-12-09 01:22:00.2938,172.8,82.6,47.75,47.8,-180.1,20.12,1,732.8,-124,30.5,48,47.5
2018-12-09 01:22:00.5438,172.8,82.6,47.75,47.8,-180,20.11,2,732.6,-123,30.5,48,47.5
2018-12-09 01:22:00.7938,172.8,82.6,47.75,47.8,-180,20.12,61,732.1,726.8,0,48,47.5
2018-12-09 01:22:01.0437,172.8,82.6,47.75,47.8,-180.1,20.12,62,425,425,0,48,47.5
2018-12-09 01:22:01.2937,172.8,82.6,47.75,47.8,-180,20.11,64,131.3,132.7,0,48,47.5
2018-12-09 01:22:01.5437,172.8,82.6,47.75,47.8,-180,20.12,3,732.8,-124,28.5,48,47.5
2018-12-09 01:22:01.7937,172.8,82.5,47.75,47.74,-179.9,20.13,4,732.6,-123,28.5,48,47.5
2018-12-09 01:22:02.0437,172.8,82.5,47.75,47.74,-180,20.12,65,-90460,-90400,0,48,47.5
2018-12-09 01:22:02.2937,172.8,82.5,47.75,47.74,-179.9,20.13,66,430,420,0,48,47.5
2018-12-09 01:22:02.5437,172.8,82.5,47.75,47.74,-179.9,20.12,1,732.8,-124,30.5,48,47.5
2018-12-09 01:22:02.7937,172.8,82.5,47.75,47.74,-179.9,20.13,2,732.6,-123,30.5,48,47.5
2018-12-09 01:22:03.0438,172.8,82.5,47.75,47.74,-179.9,20.13,65,-90460,-90400,0,48,47.5
2018-12-09 01:22:03.2938,172.8,82.5,47.75,47.74,-180,20.16,51,3.75,3.72,0,48,47.5
2018-12-09 01:22:03.5438,172.8,82.4,47.75,47.69,-180,20.17,63,50,50,0,48,47.5
2018-12-09 01:22:03.7938,172.8,82.4,47.75,47.69,-180,20.11,67,43.3,42.1,0,48,47.5
2018-12-09 01:22:04.0438,172.8,82.4,47.75,47.69,-180,20.12,52,3.74,3.72,0,48,47.5
2018-12-09 01:22:04.2938,172.8,82.4,47.75,47.69,-180,20.12,6,-90450,43.3,3.7,48,47.5
2018-12-09 01:22:04.5437,172.8,82.4,47.75,47.69,-180,20.13,7,-90390,42.1,3.7,48,47.5
2018-12-09 01:22:04.7937,172.8,82.4,47.75,47.69,-179.9,20.1,1,732.8,-124,30.5,48,47.5
2018-12-09 01:22:05.0437,172.8,82.4,47.75,47.69,-180,20.13,2,732.6,-123,30.5,48,47.5
2018-12-09 01:22:05.2937,172.8,82.4,47.75,47.69,-179.9,20.12,61,731.7,726.6,0,48,47.5
2018-12-09 01:22:05.5438,172.8,82.4,47.75,47.69,-180,20.13,62,425,425,0,48,47.5
2018-12-09 01:22:05.7938,172.8,82.4,47.75,47.69,-179.9,20.12,64,131.4,132.7,0,48,47.5
2018-12-09 01:22:06.0438,172.8,82.4,47.75,47.69,-179.9,20.12,3,732.8,-124,28.5,48,47.5
2018-12-09 01:22:06.2938,172.8,82.4,47.75,47.69,-179.9,20.13,4,732.6,-123,28.5,48,47.5
2018-12-09 01:22:06.5438,172.8,82.4,47.75,47.69,-179.9,20.13,65,-90480,-90410,0,48,47.5
2018-12-09 01:22:06.7938,172.8,82.4,47.75,47.69,-180,20.13,66,430,430,0,48,47.5
2018-12-09 01:22:07.0438,172.8,82.4,47.75,47.69,-180,20.15,1,732.8,-124,30.5,48,47.5
2018-12-09 01:22:07.2938,172.8,82.3,47.75,47.63,-179.9,20.13,2,732.6,-123,30.5,48,47.5
2018-12-09 01:22:07.5438,172.8,82.3,47.75,47.63,-179.9,20.12,65,-90460,-90400,0,48,47.5
2018-12-09 01:22:07.7938,172.8,82.3,47.75,47.63,-180,20.13,51,3.74,3.72,0,48,47.5
2018-12-09 01:22:08.0438,172.8,82.3,47.75,47.63,-179.9,20.12,63,50,50,0,48,47.5
2018-12-09 01:22:08.2938,172.8,82.3,47.75,47.63,-179.9,20.13,67,43.2,42.1,0,48,47.5
2018-12-09 01:22:08.5438,172.8,82.3,47.75,47.63,-180,20.15,52,3.74,3.71,0,48,47.5
2018-12-09 01:22:08.7938,172.8,82.3,47.75,47.63,-180,20.19,6,-90470,43.2,3.7,48,47.5
2018-12-09 01:22:09.0438,172.8,82.3,47.75,47.63,-180,20.12,7,-90410,42.1,3.7,48,47.5
2018-12-09 01:22:09.2938,172.8,82.3,47.75,47.63,-180,20.13,1,732.4,-124.1,30.5,48,47.5
2018-12-09 01:22:09.5438,172.8,82.2,47.75,47.57,-180,20.13,2,732,-123.2,30.5,48,47.5
2018-12-09 01:22:09.7938,172.8,82.2,47.75,47.57,-180,20.13,61,731.4,726.2,0,48,47.5
2018-12-09 01:22:10.0438,172.8,82.2,47.75,47.57,-180,20.11,62,425,425,0,48,47.5
2018-12-09 01:22:10.2938,172.8,82.2,47.75,47.57,-180,20.12,64,131.3,132.7,0,48,47.5
2018-12-09 01:22:10.5438,172.8,82.2,47.75,47.57,-179.9,20.13,3,732.4,-124.1,28.5,48,47.5
2018-12-09 01:22:10.7938,172.8,82.2,47.75,47.57,-179.9,20.12,4,732,-123.2,28.5,48,47.5
2018-12-09 01:22:11.0438,172.8,82.2,47.75,47.57,-180,20.13,65,-90460,-90400,0,48,47.5
2018-12-09 01:22:11.2939,172.8,82.2,47.75,47.57,-180,20.11,66,440,440,0,48,47.5
2018-12-09 01:22:11.5439,172.8,82.2,47.75,47.57,-180,20.13,1,732.4,-124.1,30.5,48,47.5
2018-12-09 01:22:11.7939,172.8,82.1,47.75,47.51,-180,20.12,2,732,-123.2,30.5,48,47.5
2018-12-09 01:22:12.0439,172.8,82.1,47.75,47.51,-180,20.15,65,-90450,-90390,0,48,47.5
2018-12-09 01:22:12.2939,172.8,82.1,47.75,47.51,-180,20.13,51,3.74,3.72,0,48,47.5
2018-12-09 01:22:12.5439,172.8,82.1,47.75,47.51,-180,20.13,63,50,50,0,48,47.5
2018-12-09 01:22:12.7939,172.8,82.1,47.75,47.51,-180,20.08,67,43.2,42.1,0,48,47.5
2018-12-09 01:22:13.0439,172.8,82.1,47.75,47.51,-180,20.13,52,3.74,3.71,0,48,47.5
2018-12-09 01:22:13.2939,172.8,82.1,47.75,47.51,-180,20.12,6,-90450,43.2,3.7,48,47.5
2018-12-09 01:22:13.5439,172.8,82.1,47.75,47.51,-180,20.14,7,-90390,42.1,3.7,48,47.5
2018-12-09 01:22:13.7939,172.8,82.1,47.75,47.51,-179.9,20.13,1,732.4,-124.1,30.5,48,47.5
2018-12-09 01:22:14.0439,172.8,82.1,47.75,47.51,-180,20.13,2,732,-123.2,30.5,48,47.5
2018-12-09 01:22:14.2939,172.8,82.1,47.75,47.51,-179.9,20.12,61,731.2,726,0,48,47.5
2018-12-09 01:22:14.5439,172.8,82.1,47.75,47.51,-180,20.12,62,425,425,0,48,47.5
2018-12-09 01:22:14.7939,172.8,82.1,47.75,47.51,-179.9,20.12,64,131.1,132.4,0,48,47.5
2018-12-09 01:22:15.0438,172.8,82.1,47.75,47.51,-179.9,20.14,3,731.8,-124.1,28.5,48,47.5
2018-12-09 01:22:15.2938,172.8,82.1,47.75,47.51,-180,20.12,4,731.4,-123.2,28.5,48,47.5
2018-12-09 01:22:15.5438,172.8,82.1,47.5,47.51,-179.9,20.12,65,-90450,-90390,0,48,47.5
2018-12-09 01:22:15.7939,172.8,82.1,47.5,47.51,-180,20.11,66,440,440,0,48,47.5
2018-12-09 01:22:16.0439,172.8,82.1,47.5,47.51,-180,20.13,1,731.8,-124.1,30.5,48,47.5
2018-12-09 01:22:16.2940,172.8,82.1,47.5,47.51,-180,20.08,2,731.4,-123.2,30.5,48,47.5
2018-12-09 01:22:16.5440,172.8,81.9,47.5,47.4,-180,20.12,65,-90470,-90410,0,48,47.5
2018-12-09 01:22:16.7940,172.8,81.9,47.5,47.4,-179.9,20.12,51,3.74,3.72,0,48,47.5
2018-12-09 01:22:17.0440,172.8,81.9,47.5,47.4,-180,20.12,63,50,50,0,48,47.5
2018-12-09 01:22:17.2940,172.8,81.9,47.25,47.4,-180.1,20.12,67,43.2,42.1,0,48,47.5
2018-12-09 01:22:17.5440,172.8,81.9,47.25,47.4,-180,20.12,52,3.74,3.71,0,48,47.5
2018-12-09 01:22:17.7940,172.8,81.8,47.25,47.34,-179.9,20.12,6,-90440,43.2,3.7,48,47.5
2018-12-09 01:22:18.0439,172.8,81.8,47.25,47.34,-179.9,20.13,7,-90400,42.1,3.7,48,47.5
2018-12-09 01:22:18.2939,172.8,81.8,47.25,47.34,-179.9,20.12,1,731.8,-124.1,30.5,48,47.5
2018-12-09 01:22:18.5439,172.8,81.7,47.25,47.28,-180,20.12,2,731.4,-123.2,30.5,48,47.5
2018-12-09 01:22:18.7939,172.8,81.7,47.25,47.28,-180,20.12,61,730.9,725.7,0,48,47.5
2018-12-09 01:22:19.0439,172.8,81.7,47.25,47.28,-179.9,20.11,62,425,425,0,48,47.5
2018-12-09 01:22:19.2939,172.8,81.7,47.25,47.28,-179.9,20.13,64,131.2,132.6,0,48,47.5
2018-12-09 01:22:19.5439,172.8,81.7,47.25,47.28,-179.9,19.99,3,731.8,-124.1,28.5,48,47.5
2018-12-09 01:22:19.7939,172.8,81.7,47.25,47.28,-180,20.13,4,731.4,-123.2,28.5,48,47.5
2018-12-09 01:22:20.0439,172.8,81.7,47.25,47.28,-179.9,20.12,65,-90460,-90400,0,48,47.5
2018-12-09 01:22:20.2939,172.8,81.7,47.25,47.28,-180,20.12,66,440,440,0,48,47.5
2018-12-09 01:22:20.5439,172.8,81.6,47.25,47.22,-180,20.13,1,731.8,-124.1,30.5,48,47.5
2018-12-09 01:22:20.7939,172.8,81.6,47.25,47.22,-179.9,20.12,2,731.4,-123.2,30.5,48,47.5
2018-12-09 01:22:21.0439,172.8,81.6,47.25,47.22,-179.9,20.12,65,-90440,-90390,0,48,47.5
2018-12-09 01:22:21.2940,172.8,81.6,47.25,47.22,-180,20.15,51,3.74,3.72,0,48,47.5
2018-12-09 01:22:21.5440,172.8,81.6,47.25,47.22,-180,20.15,63,50,50,0,48,47.5
2018-12-09 01:22:21.7940,172.8,81.6,47.25,47.22,-179.9,20.09,67,43.2,42,0,48,47.5
2018-12-09 01:22:22.0440,172.8,81.6,47.25,47.22,-179.9,20.16,52,3.74,3.71,0,48,47.5
2018-12-09 01:22:22.2940,172.8,81.6,47.25,47.22,-180,20.07,6,-90440,43.2,3.7,47.5,47
2018-12-09 01:22:22.5439,172.8,81.6,47.25,47.22,-180.1,20.12,7,-90380,42,3.7,47.5,47
2018-12-09 01:22:22.7940,172.8,81.6,47.25,47.22,-179.9,20.13,1,731.5,-124.1,30.5,47.5,47
2018-12-09 01:22:23.0440,172.8,81.6,47.25,47.22,-179.9,20.12,2,731.1,-123.2,30.5,47.5,47
2018-12-09 01:22:23.2940,172.8,81.6,47.25,47.22,-180,20.13,61,730.6,725.5,0,47.5,47
2018-12-09 01:22:23.5440,172.8,81.6,47.25,47.22,-180,20.14,62,425,425,0,47.5,47
2018-12-09 01:22:23.7941,172.8,81.6,47.25,47.22,-180,20.14,64,131.2,132.5,0,47.5,47
2018-12-09 01:22:24.0441,172.8,81.6,47.25,47.22,-179.9,20.12,3,731.5,-124.1,28.5,47.5,47
2018-12-09 01:22:24.2941,172.8,81.5,47.25,47.16,-180,20.12,4,731.1,-123.2,28.5,47.5,47
2018-12-09 01:22:24.5441,172.8,81.5,47.25,47.16,-180,20.12,65,-90440,-90380,0,47.5,47
2018-12-09 01:22:24.7940,172.8,81.5,47.25,47.16,-180,20.12,66,460,460,0,47.5,47
2018-12-09 01:22:25.0440,172.8,81.5,47.25,47.16,-180,20.12,1,731.5,-124.1,30.5,47.5,47
2018-12-09 01:22:25.2940,172.8,81.5,47.25,47.16,-180,20.13,2,731.1,-123.2,30.5,47.5,47
2018-12-09 01:22:25.5440,172.8,81.5,47.25,47.16,-180,20.13,65,-90440,-90380,0,47.5,47
2018-12-09 01:22:25.7939,172.8,81.5,47.25,47.16,-180,20.13,51,3.74,3.72,0,47.5,47
2018-12-09 01:22:26.0439,172.8,81.5,47.25,47.16,-180,20.12,63,50,50,0,47.5,47
2018-12-09 01:22:26.2940,172.8,81.4,47.25,47.11,-180,20.11,67,43.2,42,0,47.5,47
2018-12-09 01:22:26.5440,172.8,81.4,47.25,47.11,-179.9,20.13,52,3.74,3.71,0,47.5,47
2018-12-09 01:22:26.7940,172.8,81.3,47.25,47.05,-179.9,20.12,6,-90440,43.2,3.7,47.5,47
2018-12-09 01:22:27.0440,172.8,81.3,47.25,47.05,-179.9,20.12,7,-90390,42,3.7,47.5,47
2018-12-09 01:22:27.2939,172.8,81.3,47.25,47.05,-180,20.11,1,731.5,-124.1,30.5,47.5,47
2018-12-09 01:22:27.5439,172.8,81.3,47.25,47.05,-180,20.14,2,731.1,-123.2,30.5,47.5,47
2018-12-09 01:22:27.7939,172.8,81.3,47.25,47.05,-179.9,20.12,61,730.4,725.3,0,47.5,47
2018-12-09 01:22:28.0439,172.8,81.3,47.25,47.05,-180,20.12,62,425,425,0,47.5,47
2018-12-09 01:22:28.2940,172.8,81.3,47.25,47.05,-180,20.12,64,131.3,132.6,0,47.5,47
2018-12-09 01:22:28.5440,172.8,81.3,47.25,47.05,-179.9,20.13,3,731.5,-124.1,28.5,47.5,47
2018-12-09 01:22:28.7941,172.8,81.2,47.25,46.99,-180,20.12,4,731.1,-123.2,28.5,47.5,47
2018-12-09 01:22:29.0441,172.8,81.2,47.25,46.99,-179.9,20.13,65,-90450,-90390,0,47.5,47
2018-12-09 01:22:29.2941,172.8,81.2,47.25,46.99,-179.9,20.13,66,450,450,0,47.5,47
2018-12-09 01:22:29.5441,172.8,81.2,47.25,46.99,-180,20.12,1,731.1,-124.1,30.5,47.5,47
2018-12-09 01:22:29.7941,172.8,81.2,47.25,46.99,-180,20.13,2,730.5,-123.2,30.5,47.5,47
2018-12-09 01:22:30.0441,172.8,81.2,47.25,46.99,-180,20.14,65,-90460,-90400,0,47.5,47
2018-12-09 01:22:30.2941,172.8,81.2,47.25,46.99,-180,20.08,51,3.74,3.71,0,47.5,47
2018-12-09 01:22:30.5441,172.8,81.2,47.25,46.99,-179.9,20.13,63,50,50,0,47.5,47
2018-12-09 01:22:30.7941,172.8,81.2,47.25,46.99,-180,20.12,67,43.2,42,0,47.5,47
2018-12-09 01:22:31.0441,172.8,81.2,47.25,46.99,-180,20.11,52,3.74,3.71,0,47.5,47
2018-12-09 01:22:31.2942,172.8,81.2,47.25,46.99,-180,20.12,6,-90440,43.2,3.7,47.5,47
2018-12-09 01:22:31.5442,172.8,81.2,47.25,46.99,-180,20.12,7,-90390,42,3.7,47.5,47
2018-12-09 01:22:31.7942,172.8,81.2,47.25,46.99,-179.9,20.13,1,731.1,-124.1,30.5,47.5,47
2018-12-09 01:22:32.0442,172.8,81.2,47.25,46.99,-180,20.13,2,730.5,-123.2,30.5,47.5,47
2018-12-09 01:22:32.2942,172.8,81.2,47.25,46.99,-180,20.12,61,730.2,725,0,47.5,47
2018-12-09 01:22:32.5442,172.8,81.2,47.25,46.99,-180,20.12,62,425,425,0,47.5,47
2018-12-09 01:22:32.7942,172.8,81.2,47.25,46.99,-179.8,20.11,64,131,132.4,0,47.5,47
2018-12-09 01:22:33.0442,172.8,81.2,47.25,46.99,-179.9,20.12,3,731.1,-124.1,28.5,47.5,47
2018-12-09 01:22:33.2942,172.8,81.1,47.25,46.93,-180,20.12,4,730.5,-123.2,28.5,47.5,47
2018-12-09 01:22:33.5442,172.8,81.1,47.25,46.93,-180,20.14,65,-90470,-90410,0,47.5,47
2018-12-09 01:22:33.7942,172.8,81.1,47,46.93,-180,20.16,66,430,430,0,47.5,47
2018-12-09 01:22:34.0442,172.8,81.1,47,46.93,-180,20.12,1,731.1,-124.1,30.5,47.5,47
2018-12-09 01:22:34.2942,172.8,81.1,47,46.93,-180,20.13,2,730.5,-123.2,30.5,47.5,47
2018-12-09 01:22:34.5442,172.8,81.1,47,46.93,-180.1,20.12,65,-90470,-90420,0,47.5,47
2018-12-09 01:22:34.7942,172.8,81,47,46.87,-180,20.13,51,3.74,3.71,0,47.5,47
2018-12-09 01:22:35.0441,172.8,81,47,46.87,-179.9,20.13,63,50,50,0,47.5,47
2018-12-09 01:22:35.2941,172.8,80.9,46.75,46.82,-180,20.07,67,43.2,42,0,47.5,47
2018-12-09 01:22:35.5441,172.8,80.9,46.75,46.82,-180,20.11,52,3.74,3.71,0,47.5,47
2018-12-09 01:22:35.7941,172.8,80.9,46.75,46.82,-180,20.12,6,-90440,43.2,3.7,47.5,47
2018-12-09 01:22:36.0441,172.8,80.9,46.75,46.82,-179.9,20.13,7,-90390,42,3.7,47.5,47
2018-12-09 01:22:36.2941,172.8,80.9,46.75,46.82,-179.9,20.13,1,731.1,-124.1,30.5,47.5,47
2018-12-09 01:22:36.5441,172.8,80.9,46.75,46.82,-179.9,20.12,2,730.5,-123.2,30.5,47,47
2018-12-09 01:22:36.7941,172.8,80.9,46.75,46.82,-180.1,20.13,61,729.9,724.7,0,47,46.5
2018-12-09 01:22:37.0441,172.8,80.9,46.75,46.82,-180,20.12,62,425,425,0,47,46.5
2018-12-09 01:22:37.2941,172.8,80.9,46.75,46.82,-179.9,20.12,64,131.1,132.5,0,47,46.5
2018-12-09 01:22:37.5442,172.8,80.9,46.75,46.82,-180,20.12,3,730.6,-124.5,28.5,47,46.5
2018-12-09 01:22:37.7942,172.8,80.8,46.75,46.76,-180,20.12,4,730.2,-123.5,28.5,47,46.5
2018-12-09 01:22:38.0442,172.8,80.8,46.75,46.76,-180,20.12,65,-90430,-90380,0,47,46.5
2018-12-09 01:22:38.2942,172.8,80.8,46.75,46.76,-180,20.21,66,440,440,0,47,46.5
2018-12-09 01:22:38.5442,172.8,80.8,46.75,46.76,-179.9,20.12,1,730.6,-124.5,30.5,47,46.5
2018-12-09 01:22:38.7942,172.8,80.8,46.75,46.76,-179.9,20.11,2,730.2,-123.5,30.5,47,46.5
2018-12-09 01:22:39.0442,172.8,80.8,46.75,46.76,-180,20.13,65,-90450,-90390,0,47,46.5
2018-12-09 01:22:39.2942,172.8,80.8,46.75,46.76,-180,20.13,51,3.73,3.71,0,47,46.5
2018-12-09 01:22:39.5442,172.8,80.8,46.75,46.76,-180,20.15,63,50,50,0,47,46.5
2018-12-09 01:22:39.7942,172.8,80.8,46.75,46.76,-179.9,20.13,67,43.2,42,0,47,46.5
2018-12-09 01:22:40.0442,172.8,80.8,46.75,46.76,-180,20.12,52,3.74,3.71,0,47,46.5
2018-12-09 01:22:40.2942,172.8,80.8,46.75,46.76,-180,20.12,6,-90450,43.2,3.7,47,46.5
2018-12-09 01:22:40.5441,172.8,80.8,46.75,46.76,-179.9,20.13,7,-90390,42,3.7,47,46.5
2018-12-09 01:22:40.7941,172.8,80.8,46.75,46.76,-180,20.12,1,730.6,-124.5,30.5,47,46.5
2018-12-09 01:22:41.0441,172.8,80.8,46.75,46.76,-180,20.12,2,730.2,-123.5,30.5,47,46.5
2018-12-09 01:22:41.2941,172.8,80.7,46.75,46.7,-180,20.12,61,729.6,724.5,0,47,46.5
2018-12-09 01:22:41.5441,172.8,80.7,46.75,46.7,-180,20.13,62,425,425,0,47,46.5
2018-12-09 01:22:41.7941,172.8,80.7,46.75,46.7,-180,20.12,64,131,132.4,0,47,46.5
2018-12-09 01:22:42.0442,172.8,80.7,46.75,46.7,-180,20.12,3,730.6,-124.5,28.5,47,46.5
2018-12-09 01:22:42.2942,172.8,80.7,46.75,46.7,-179.9,20.12,4,730.2,-123.5,28.5,47,46.5
2018-12-09 01:22:42.5442,172.8,80.7,46.75,46.7,-179.9,20.13,65,-90450,-90390,0,47,46.5
2018-12-09 01:22:42.7942,172.8,80.6,46.75,46.64,-180,20.12,66,440,440,0,47,46.5
2018-12-09 01:22:43.0442,172.8,80.6,46.75,46.64,-179.9,20.13,1,730.6,-124.5,30.5,47,46.5
2018-12-09 01:22:43.2942,172.8,80.6,46.75,46.64,-180,20.12,2,730.2,-123.5,30.5,47,46.5
2018-12-09 01:22:43.5442,172.8,80.6,46.75,46.64,-179.9,20.12,65,-90430,-90370,0,47,46.5
2018-12-09 01:22:43.7942,172.8,80.6,46.75,46.64,-179.9,20.12,51,3.73,3.71,0,47,46.5
2018-12-09 01:22:44.0441,172.8,80.6,46.75,46.64,-179.9,20.13,63,50,50,0,47,46.5
2018-12-09 01:22:44.2941,172.8,80.5,46.75,46.59,-180,20.12,67,43.2,42,0,47,46.5
2018-12-09 01:22:44.5441,172.8,80.5,46.75,46.59,-179.9,20.12,52,3.73,3.7,0,47,46.5
2018-12-09 01:22:44.7942,172.8,80.5,46.75,46.59,-179.9,20.12,6,-90460,43.2,3.7,47,46.5
2018-12-09 01:22:45.0442,172.8,80.5,46.75,46.59,-180,20.1,7,-90390,42,3.7,47,46.5
2018-12-09 01:22:45.2943,172.8,80.5,46.75,46.59,-180,20.12,1,730.2,-124.5,30.5,47,46.5
2018-12-09 01:22:45.5444,172.8,80.5,46.75,46.59,-180,20.15,2,729.8,-123.5,30.5,47,46.5
2018-12-09 01:22:45.7943,172.8,80.5,46.75,46.59,-180,20.13,61,729.4,724.3,0,47,46.5
2018-12-09 01:22:46.0443,172.8,80.5,46.75,46.59,-179.9,20.12,62,425,425,0,47,46.5
2018-12-09 01:22:46.2943,172.8,80.5,46.75,46.59,-179.9,20.13,64,131.2,132.6,0,47,46.5
2018-12-09 01:22:46.5443,172.8,80.5,46.75,46.59,-180,20.12,3,730.2,-124.5,28.5,47,46.5
2018-12-09 01:22:46.7943,172.8,80.4,46.75,46.53,-180,20.12,4,729.8,-123.5,28.5,47,46.5
2018-12-09 01:22:47.0443,172.8,80.4,46.75,46.53,-180,20.13,65,-90460,-90400,0,47,46.5
2018-12-09 01:22:47.2943,172.8,80.4,46.75,46.53,-179.9,20.08,66,450,450,0,47,46.5
2018-12-09 01:22:47.5443,172.8,80.4,46.75,46.53,-179.9,20.13,1,730.2,-124.5,30.5,47,46.5
2018-12-09 01:22:47.7943,172.8,80.4,46.75,46.53,-180,20.12,2,729.8,-123.5,30.5,47,46.5
2018-12-09 01:22:48.0443,172.8,80.4,46.75,46.53,-180,20.11,65,-90460,-90400,0,47,46.5
2018-12-09 01:22:48.2943,172.8,80.4,46.75,46.53,-180.1,20.12,51,3.73,3.71,0,47,46.5
2018-12-09 01:22:48.5443,172.8,80.4,46.75,46.53,-180,20.14,63,50,50,0,47,46.5
2018-12-09 01:22:48.7943,172.8,80.4,46.75,46.53,-179.9,20.12,67,43.1,42,0,47,46.5
2018-12-09 01:22:49.0443,172.8,80.4,46.75,46.53,-180,20.12,52,3.73,3.7,0,47,46.5
2018-12-09 01:22:49.2943,172.8,80.4,46.75,46.53,-180,20.12,6,-90460,43.1,3.7,47,46.5
2018-12-09 01:22:49.5443,172.8,80.4,46.75,46.53,-180,20.12,7,-90400,42,3.7,47,46.5
2018-12-09 01:22:49.7943,172.8,80.4,46.75,46.53,-179.9,20.11,1,730.2,-124.5,30.5,47,46.5
2018-12-09 01:22:50.0442,172.8,80.4,46.75,46.53,-180,20.13,2,729.8,-123.5,30.5,47,46.5
2018-12-09 01:22:50.2942,172.8,80.3,46.75,46.47,-180,20.12,61,729.2,724,0,47,46.5
2018-12-09 01:22:50.5442,172.8,80.2,46.5,46.41,-179.9,20.12,62,425,425,0,47,46.5
2018-12-09 01:22:50.7942,172.8,80.2,46.5,46.41,-180,20.13,64,131,132.3,0,47,46.5
2018-12-09 01:22:51.0442,172.8,80.2,46.5,46.41,-179.9,20.12,3,730.2,-124.5,28.5,47,46.5
2018-12-09 01:22:51.2943,172.8,80.2,46.5,46.41,-179.9,20.12,4,729.4,-123.5,28.5,46.5,46.5
2018-12-09 01:22:51.5443,172.8,80.2,46.5,46.41,-179.9,20.12,65,-90450,-90400,0,46.5,46.5
2018-12-09 01:22:51.7943,172.8,80.2,46.5,46.41,-180,20.12,66,460,450,0,46.5,46.5
2018-12-09 01:22:52.0443,172.8,80.2,46.5,46.41,-179.9,20.11,1,729.7,-124.5,30.5,46.5,46.5
2018-12-09 01:22:52.2943,172.8,80.2,46.5,46.41,-180,20.13,2,729.4,-123.5,30.5,46.5,46.5
2018-12-09 01:22:52.5443,172.8,80.2,46.5,46.41,-180,20.14,65,-90470,-90420,0,46.5,46.5
2018-12-09 01:22:52.7943,172.8,80.2,46.5,46.41,-180,20.12,51,3.73,3.71,0,46.5,46.5
2018-12-09 01:22:53.0444,172.8,80.2,46.5,46.41,-180,20.14,63,50,50,0,46.5,46.5
2018-12-09 01:22:53.2944,172.8,80.2,46.5,46.41,-179.9,20.1,67,43.1,42,0,46.5,46.5
2018-12-09 01:22:53.5445,172.8,80.2,46.5,46.41,-179.9,20.12,52,3.73,3.7,0,46.5,46.5
2018-12-09 01:22:53.7945,172.8,80.2,46.5,46.41,-180,20.11,6,-90460,43.1,3.7,46.5,46.5
2018-12-09 01:22:54.0445,172.8,80.2,46.5,46.41,-179.9,20.12,7,-90420,42,3.7,46.5,46.5
2018-12-09 01:22:54.2944,172.8,80.2,46.5,46.41,-179.9,20.11,1,729.7,-124.5,30.5,46.5,46.5
2018-12-09 01:22:54.5444,172.8,80.2,46.25,46.41,-180,20.13,2,729.4,-123.5,30.5,46.5,46.5
2018-12-09 01:22:54.7943,172.8,80.1,46.25,46.35,-179.9,20.12,61,728.9,723.7,0,46.5,46.5
2018-12-09 01:22:55.0443,172.8,80.1,46.25,46.35,-180.1,20.13,62,425,425,0,46.5,46.5
2018-12-09 01:22:55.2943,172.8,80.1,46.25,46.35,-180,20.13,64,131.1,132.5,0,46.5,46.5
2018-12-09 01:22:55.5443,172.8,80.1,46.25,46.35,-179.9,20.13,3,729.7,-124.5,28.5,46.5,46.5
2018-12-09 01:22:55.7943,172.8,80.1,46.25,46.35,-180,20.12,4,729.4,-123.5,28.5,46.5,46.5
2018-12-09 01:22:56.0443,172.8,80.1,46.25,46.35,-179.9,20.12,65,-90450,-90410,0,46.5,46.5
2018-12-09 01:22:56.2943,172.8,80.1,46.25,46.35,-179.9,20.12,66,440,440,0,46.5,46.5
2018-12-09 01:22:56.5443,172.8,80.1,46.25,46.35,-179.9,20.13,1,729.7,-124.5,30.5,46.5,46.5
2018-12-09 01:22:56.7943,172.8,80.1,46.25,46.35,-180,20.12,2,729.4,-123.5,30.5,46.5,46.5
2018-12-09 01:22:57.0444,172.8,80.1,46.25,46.35,-179.9,20.12,65,-90720,-90160,0,46.5,46.5
2018-12-09 01:22:57.2944,172.8,80.1,46.25,46.35,-179.9,20.11,51,3.73,3.71,0,46.5,46.5
2018-12-09 01:22:57.5444,172.8,80.1,46.25,46.35,-179.9,20.13,63,50,50,0,46.5,46.5
2018-12-09 01:22:57.7944,172.8,80.1,46.25,46.35,-180.1,20.13,67,43.1,42,0,46.5,46.5
2018-12-09 01:22:58.0444,172.8,80.1,46.25,46.35,-179.9,20.13,52,3.73,3.7,0,46.5,46.5
2018-12-09 01:22:58.2944,172.8,80.1,46.25,46.35,-180,20.12,6,-90720,43.1,3.7,46.5,46.5
2018-12-09 01:22:58.5443,172.8,80,46.25,46.3,-180,20.12,7,-90150,42,3.7,46.5,46
2018-12-09 01:22:58.7943,172.8,80,46.25,46.3,-179.9,20.05,1,729.5,-124.5,30.5,46.5,46
2018-12-09 01:22:59.0443,172.8,80,46.25,46.3,-180,20.16,2,729,-123.2,30.5,46.5,46
2018-12-09 01:22:59.2943,172.8,80,46.25,46.3,-180,20.13,61,728.6,723.5,0,46.5,46
2018-12-09 01:22:59.5443,172.8,79.8,46.25,46.18,-179.9,20.12,62,425,425,0,46.5,46
2018-12-09 01:22:59.7943,172.8,79.8,46.25,46.18,-179.9,20.13,64,131.3,131.9,0,46.5,46
2018-12-09 01:23:00.0444,172.8,79.8,46.25,46.18,-180,20.11,3,729.5,-124.5,28,46.5,46
2018-12-09 01:23:00.2944,172.8,79.8,46.25,46.18,-180,20.11,4,729,-123.2,28.5,46.5,46
2018-12-09 01:23:00.5444,172.8,79.8,46.25,46.18,-180,20.12,65,-90710,-90140,0,46.5,46
2018-12-09 01:23:00.7944,172.8,79.8,46.25,46.18,-180,20.12,66,460,460,0,46.5,46
2018-12-09 01:23:01.0444,172.8,79.8,46.25,46.18,-179.9,20.13,1,729.5,-124.5,30.5,46.5,46
2018-12-09 01:23:01.2944,172.8,79.7,46.25,46.12,-180,20.13,2,729,-123.2,30.5,46.5,46
2018-12-09 01:23:01.5443,172.8,79.7,46.25,46.12,-179.9,20.12,65,-90710,-90140,0,46.5,46
2018-12-09 01:23:01.7943,172.8,79.7,46.25,46.12,-180,20.12,51,3.73,3.71,0,46.5,46
2018-12-09 01:23:02.0443,172.8,79.7,46.25,46.12,-179.9,20.13,63,50,50,0,46.5,46
2018-12-09 01:23:02.2943,172.8,79.7,46.25,46.12,-179.9,20.13,67,43.1,42,0,46.5,46
2018-12-09 01:23:02.5444,172.8,79.7,46.25,46.12,-180,20.11,52,3.73,3.7,0,46.5,46
2018-12-09 01:23:02.7944,172.8,79.7,46.25,46.12,-180,20.1,6,-90510,43.1,3.7,46.5,46
2018-12-09 01:23:03.0444,172.8,79.7,46.25,46.12,-179.9,20.12,7,-90410,42,3.7,46.5,46
2018-12-09 01:23:03.2944,172.8,79.7,46.25,46.12,-179.9,20.13,1,729.5,-124.5,30.5,46.5,46
2018-12-09 01:23:03.5444,172.8,79.7,46.25,46.12,-179.9,20.12,2,729,-123.2,30.5,46.5,46
2018-12-09 01:23:03.7944,172.8,79.6,46.25,46.06,-180,20.12,61,728.4,723.2,0,46.5,46
2018-12-09 01:23:04.0444,172.8,79.6,46.25,46.06,-180.1,20.11,62,425,425,0,46.5,46
2018-12-09 01:23:04.2944,172.8,79.6,46.25,46.06,-180,20.12,64,131.3,132.6,0,46.5,46
2018-12-09 01:23:04.5444,172.8,79.6,46.25,46.06,-180,20.13,3,729.5,-124.5,28,46.5,46
2018-12-09 01:23:04.7944,172.8,79.6,46.25,46.06,-179.9,20.13,4,729,-123.2,28.5,46.5,46
2018-12-09 01:23:05.0444,172.8,79.6,46.25,46.06,-180,20.15,65,-90470,-90410,0,46.5,46
2018-12-09 01:23:05.2944,172.8,79.6,46.25,46.06,-180,20.12,66,450,450,0,46.5,46
2018-12-09 01:23:05.5444,172.8,79.6,46.25,46.06,-180,20.12,1,729.5,-124.5,30.5,46.5,46
2018-12-09 01:23:05.7944,172.8,79.6,46.25,46.06,-180,20.12,2,728.6,-123.7,30.5,46.5,46
2018-12-09 01:23:06.0444,172.8,79.6,46.25,46.06,-180.1,20.12,65,-90470,-90420,0,46.5,46
2018-12-09 01:23:06.2944,172.8,79.6,46.25,46.06,-180,20.14,51,3.73,3.7,0,46.5,46
2018-12-09 01:23:06.5444,172.8,79.6,46.25,46.06,-180,20.12,63,50,50,0,46.5,46
2018-12-09 01:23:06.7944,172.8,79.5,46.25,46.01,-180,20.13,67,43.1,42,0,46.5,46
2018-12-09 01:23:07.0444,172.8,79.5,46.25,46.01,-179.9,20.12,52,3.72,3.7,0,46.5,46
2018-12-09 01:23:07.2944,172.8,79.4,46.25,45.95,-179.9,20.12,6,-90440,43.1,3.7,46.5,46
2018-12-09 01:23:07.5444,172.8,79.4,46.25,45.95,-179.9,20.12,7,-90380,42,3.7,46.5,46
2018-12-09 01:23:07.7944,172.8,79.4,46.25,45.95,-180,20.12,1,728.8,-124.7,30.5,46.5,46
2018-12-09 01:23:08.0445,172.8,79.4,46.25,45.95,-180,20.13,2,728.6,-123.7,30.5,46.5,46
2018-12-09 01:23:08.2945,172.8,79.4,46.25,45.95,-179.9,20.12,61,728.1,722.9,0,46.5,46
2018-12-09 01:23:08.5445,172.8,79.4,46,45.95,-180,20.09,62,425,425,0,46.5,46
2018-12-09 01:23:08.7945,172.8,79.4,46,45.95,-180,20.31,64,131.2,132.5,0,46.5,46
2018-12-09 01:23:09.0445,172.8,79.4,46,45.95,-179.9,20.32,3,728.8,-124.7,28,46.5,46
2018-12-09 01:23:09.2945,172.8,79.4,46,45.95,-180.1,20.32,4,728.6,-123.7,28.5,46.5,46
2018-12-09 01:23:09.5445,172.8,79.4,46,45.95,-179.9,20.31,65,-90450,-90400,0,46.5,46
2018-12-09 01:23:09.7945,172.8,79.4,46,45.95,-180,20.32,66,470,470,0,46.5,46
2018-12-09 01:23:10.0445,172.8,79.4,46,45.95,-180,20.32,1,728.8,-124.7,30.5,46.5,46
2018-12-09 01:23:10.2945,172.8,79.3,46,45.89,-180,20.32,2,728.6,-123.7,30.5,46.5,46
2018-12-09 01:23:10.5445,172.8,79.3,46,45.89,-179.9,20.32,65,-90430,-90390,0,46.5,46
2018-12-09 01:23:10.7945,172.8,79.3,46,45.89,-180,20.31,51,3.73,3.7,0,46.5,46
2018-12-09 01:23:11.0445,172.8,79.3,46,45.89,-180,20.33,63,50,50,0,46.5,46
2018-12-09 01:23:11.2945,172.8,79.3,46,45.89,-180,20.35,67,43.1,42,0,46.5,46
2018-12-09 01:23:11.5445,172.8,79.2,46,45.83,-180.1,20.33,52,3.72,3.7,0,46.5,46
2018-12-09 01:23:11.7945,172.8,79.2,46,45.83,-180,20.32,6,-90440,43.1,3.7,46.5,46
2018-12-09 01:23:12.0445,172.8,79.2,46,45.83,-179.9,20.32,7,-90380,42,3.7,46.5,46
2018-12-09 01:23:12.2945,172.8,79.2,46,45.83,-180,20.3,1,728.8,-124.7,30.5,46.5,46
2018-12-09 01:23:12.5445,172.8,79.2,46,45.83,-180,20.33,2,728.6,-123.7,30.5,46.5,46
2018-12-09 01:23:12.7945,172.8,79.2,46,45.83,-180,20.32,61,727.9,722.8,0,46,46
2018-12-09 01:23:13.0445,172.8,79.2,46,45.83,-180,20.34,62,425,425,0,46,46
2018-12-09 01:23:13.2945,172.8,79.2,45.75,45.83,-179.9,20.32,64,131,132.3,0,46,46
2018-12-09 01:23:13.5445,172.8,79.2,45.75,45.83,-179.9,20.33,3,728.5,-124.7,28,46,46
2018-12-09 01:23:13.7945,172.8,79.2,45.75,45.83,-180,20.33,4,728.4,-123.8,28.5,46,46
2018-12-09 01:23:14.0445,172.8,79.2,45.75,45.83,-180,20.33,65,-90430,-90400,0,46,46
2018-12-09 01:23:14.2946,172.8,79.2,45.75,45.83,-180,20.37,66,470,470,0,46,46
2018-12-09 01:23:14.5446,172.8,79.2,45.75,45.83,-180,20.38,1,728.5,-124.7,30.5,46,46
