Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 01:23:14.7946,172.8,79.1,45.75,45.78,-179.9,20.32,2,728.4,-123.8,30.5,46,46
2018-12-09 01:23:15.0446,172.8,79.1,45.75,45.78,-179.9,20.33,65,-90430,-90390,0,46,46
2018-12-09 01:23:15.2946,172.8,79.1,45.75,45.78,-180,20.32,51,3.72,3.7,0,46,46
2018-12-09 01:23:15.5446,172.8,79.1,45.75,45.78,-180,20.32,63,50,50,0,46,46
2018-12-09 01:23:15.7946,172.8,79.1,45.75,45.78,-179.9,20.32,67,43.1,42,0,46,46
2018-12-09 01:23:16.0445,172.8,79.1,45.75,45.78,-180,20.32,52,3.72,3.7,0,46,46
2018-12-09 01:23:16.2945,172.8,79,45.75,45.72,-180.1,20.32,6,-90440,43.1,3.7,46,46
2018-12-09 01:23:16.5445,172.8,79,45.75,45.72,-180,20.32,7,-90400,42,3.7,46,46
2018-12-09 01:23:16.7945,172.8,79,45.75,45.72,-180,20.32,1,728.5,-124.7,30.5,46,46
2018-12-09 01:23:17.0445,172.8,79,45.75,45.72,-180,20.32,2,728.4,-123.8,30.5,46,46
2018-12-09 01:23:17.2946,172.8,79,45.75,45.72,-180,20.32,61,727.7,722.5,0,46,46
2018-12-09 01:23:17.5446,172.8,79,45.75,45.72,-180,20.32,62,425,425,0,46,46
2018-12-09 01:23:17.7946,172.8,79,45.75,45.72,-180,20.32,64,130.9,132.2,0,46,46
2018-12-09 01:23:18.0446,172.8,79,45.75,45.72,-179.9,20.33,3,728.5,-124.7,28,46,46
2018-12-09 01:23:18.2946,172.8,78.9,45.75,45.66,-179.9,20.32,4,728.4,-123.8,28.5,46,46
2018-12-09 01:23:18.5446,172.8,78.9,45.75,45.66,-179.9,20.32,65,-90450,-90400,0,46,46
2018-12-09 01:23:18.7946,172.8,78.9,45.75,45.66,-179.9,20.34,66,460,460,0,46,46
2018-12-09 01:23:19.0446,172.8,78.9,45.75,45.66,-180,20.32,1,728.5,-124.7,30.5,46,46
2018-12-09 01:23:19.2946,172.8,78.9,45.75,45.66,-180,20.29,2,728.4,-123.8,30.5,46,46
2018-12-09 01:23:19.5446,172.8,78.9,45.75,45.66,-180,20.33,65,-90450,-90410,0,46,46
2018-12-09 01:23:19.7946,172.8,78.9,45.75,45.66,-179.9,20.32,51,3.72,3.7,0,46,46
2018-12-09 01:23:20.0446,172.8,78.9,45.75,45.66,-180,20.32,63,50,50,0,46,46
2018-12-09 01:23:20.2946,172.8,78.9,45.75,45.66,-180,20.32,67,43.1,42,0,46,45.5
2018-12-09 01:23:20.5446,172.8,78.8,45.75,45.6,-180,20.32,52,3.72,3.7,0,46,45.5
2018-12-09 01:23:20.7946,172.8,78.8,45.75,45.6,-179.8,20.33,6,-90450,43.1,3.7,46,45.5
2018-12-09 01:23:21.0446,172.8,78.8,45.75,45.6,-179.9,20.34,7,-90410,42,3.7,46,45.5
2018-12-09 01:23:21.2946,172.8,78.8,45.75,45.6,-180,20.37,1,728.1,-124.7,30.5,46,45.5
2018-12-09 01:23:21.5445,172.8,78.8,45.75,45.6,-180.1,20.31,2,727.9,-123.8,30.5,46,45.5
2018-12-09 01:23:21.7946,172.8,78.8,45.75,45.6,-179.9,20.32,61,727.4,722.3,0,46,45.5
2018-12-09 01:23:22.0446,172.8,78.8,45.75,45.6,-179.9,20.32,62,425,425,0,46,45.5
2018-12-09 01:23:22.2946,172.8,78.8,45.75,45.6,-179.9,20.32,64,131.1,132.5,0,46,45.5
2018-12-09 01:23:22.5447,172.8,78.8,45.75,45.6,-179.9,20.32,3,728.1,-124.7,28,46,45.5
2018-12-09 01:23:22.7947,172.8,78.7,45.75,45.54,-180,20.32,4,727.9,-123.8,28.5,46,45.5
2018-12-09 01:23:23.0447,172.8,78.7,45.75,45.54,-179.9,20.33,65,-90480,-90430,0,46,45.5
2018-12-09 01:23:23.2947,172.8,78.7,45.75,45.54,-179.9,20.32,66,450,450,0,46,45.5
2018-12-09 01:23:23.5447,172.8,78.7,45.75,45.54,-180,20.32,1,728.1,-124.7,30.5,46,45.5
2018-12-09 01:23:23.7947,172.8,78.7,45.75,45.54,-180,20.34,2,727.9,-123.8,30.5,46,45.5
2018-12-09 01:23:24.0446,172.8,78.7,45.75,45.54,-180.1,20.32,65,-90480,-90430,0,46,45.5
2018-12-09 01:23:24.2946,172.8,78.6,45.75,45.49,-180,20.33,51,3.72,3.7,0,46,45.5
2018-12-09 01:23:24.5446,172.8,78.6,45.75,45.49,-179.9,20.31,63,50,50,0,46,45.5
2018-12-09 01:23:24.7946,172.8,78.6,45.75,45.49,-180,20.31,67,43.1,42,0,46,45.5
2018-12-09 01:23:25.0446,172.8,78.6,45.75,45.49,-180,20.34,52,3.72,3.7,0,46,45.5
2018-12-09 01:23:25.2946,172.8,78.6,45.75,45.49,-179.9,20.32,6,-90460,43.1,3.7,46,45.5
2018-12-09 01:23:25.5446,172.8,78.6,45.5,45.49,-179.8,20.32,7,-90410,42,3.7,46,45.5
2018-12-09 01:23:25.7946,172.8,78.6,45.5,45.49,-179.9,20.32,1,728.1,-124.7,30.5,46,45.5
2018-12-09 01:23:26.0446,172.8,78.6,45.5,45.49,-180,20.32,2,727.9,-123.8,30.5,46,45.5
2018-12-09 01:23:26.2947,172.8,78.6,45.5,45.49,-180,20.32,61,727.2,722.1,0,46,45.5
2018-12-09 01:23:26.5447,172.8,78.6,45.5,45.49,-180.1,20.37,62,425,425,0,46,45.5
2018-12-09 01:23:26.7947,172.8,78.6,45.5,45.49,-180,20.32,64,130.9,132.2,0,46,45.5
2018-12-09 01:23:27.0447,172.8,78.6,45.5,45.49,-180,20.33,3,728.1,-124.7,28,46,45.5
2018-12-09 01:23:27.2947,172.8,78.5,45.5,45.43,-180,20.28,4,727.9,-123.8,28.5,45.5,45.5
2018-12-09 01:23:27.5447,172.8,78.5,45.5,45.43,-180,20.31,65,-90440,-90390,0,45.5,45.5
2018-12-09 01:23:27.7947,172.8,78.5,45.5,45.43,-180,20.31,66,450,450,0,45.5,45.5
2018-12-09 01:23:28.0447,172.8,78.5,45.5,45.43,-179.9,20.32,1,727.9,-124.7,30.5,45.5,45.5
2018-12-09 01:23:28.2947,172.8,78.5,45.5,45.43,-179.9,20.3,2,727.4,-123.8,30.5,45.5,45.5
2018-12-09 01:23:28.5447,172.8,78.4,45.5,45.37,-180,20.32,65,-90440,-90400,0,45.5,45.5
2018-12-09 01:23:28.7947,172.8,78.4,45.5,45.37,-180.1,20.32,51,3.72,3.7,0,45.5,45.5
2018-12-09 01:23:29.0447,172.8,78.4,45.5,45.37,-180,20.32,63,50,50,0,45.5,45.5
2018-12-09 01:23:29.2947,172.8,78.4,45.5,45.37,-179.9,20.33,67,43.1,42,0,45.5,45.5
2018-12-09 01:23:29.5447,172.8,78.4,45.5,45.37,-179.9,20.32,52,3.72,3.69,0,45.5,45.5
2018-12-09 01:23:29.7947,172.8,78.4,45.5,45.37,-180,20.33,6,-90460,43.1,3.7,45.5,45.5
2018-12-09 01:23:30.0447,172.8,78.4,45.5,45.37,-180,20.31,7,-90410,42,3.7,45.5,45.5
2018-12-09 01:23:30.2947,172.8,78.4,45.5,45.37,-179.9,20.3,1,727.9,-124.7,30.5,45.5,45.5
2018-12-09 01:23:30.5447,172.8,78.4,45.5,45.37,-180,20.32,2,727.4,-123.8,30.5,45.5,45.5
2018-12-09 01:23:30.7947,172.8,78.4,45.5,45.37,-179.9,20.32,61,727,721.8,0,45.5,45.5
2018-12-09 01:23:31.0447,172.8,78.4,45.5,45.37,-180,20.31,62,425,425,0,45.5,45.5
2018-12-09 01:23:31.2947,172.8,78.4,45.5,45.37,-180.1,20.32,64,131.1,132.5,0,45.5,45.5
2018-12-09 01:23:31.5447,172.8,78.3,45.5,45.31,-180,20.33,3,727.9,-124.7,28,45.5,45.5
2018-12-09 01:23:31.7948,172.8,78.3,45.5,45.31,-180,20.33,4,727.4,-123.8,28.5,45.5,45.5
2018-12-09 01:23:32.0448,172.8,78.3,45.5,45.31,-179.9,20.33,65,-90440,-90420,0,45.5,45.5
2018-12-09 01:23:32.2947,172.8,78.3,45.5,45.31,-180.1,20.32,66,470,470,0,45.5,45.5
2018-12-09 01:23:32.5447,172.8,78.3,45.25,45.31,-180.1,20.36,1,727.9,-124.7,30.5,45.5,45.5
2018-12-09 01:23:32.7947,172.8,78.3,45.25,45.31,-180,20.33,2,727.4,-123.8,30.5,45.5,45.5
2018-12-09 01:23:33.0447,172.8,78.3,45.25,45.31,-180,20.32,65,-90420,-90390,0,45.5,45.5
2018-12-09 01:23:33.2947,172.8,78.2,45.25,45.25,-179.9,20.32,51,3.72,3.7,0,45.5,45.5
2018-12-09 01:23:33.5447,172.8,78.2,45.25,45.25,-179.9,20.32,63,50,50,0,45.5,45.5
2018-12-09 01:23:33.7947,172.8,78.2,45.25,45.25,-179.9,20.32,67,43.1,42,0,45.5,45.5
2018-12-09 01:23:34.0447,172.8,78.2,45.25,45.25,-179.9,20.32,52,3.72,3.69,0,45.5,45.5
2018-12-09 01:23:34.2948,172.8,78.2,45.25,45.25,-179.9,20.32,6,-90440,43.1,3.7,45.5,45.5
2018-12-09 01:23:34.5448,172.8,78.2,45.25,45.25,-180,20.32,7,-90420,42,3.7,45.5,45.5
2018-12-09 01:23:34.7948,172.8,78.2,45.25,45.25,-180.1,20.33,1,727.4,-124.8,30.5,45.5,45.5
2018-12-09 01:23:35.0448,172.8,78.2,45.25,45.25,-180,20.32,2,727.2,-124,30.5,45.5,45
2018-12-09 01:23:35.2948,172.8,78.2,45.25,45.25,-180,20.32,61,726.8,721.6,0,45.5,45
2018-12-09 01:23:35.5448,172.8,78.2,45.25,45.25,-179.9,20.33,62,425,425,0,45.5,45
2018-12-09 01:23:35.7948,172.8,78.2,45.25,45.25,-179.9,20.32,64,131.1,132.5,0,45.5,45
2018-12-09 01:23:36.0448,172.8,78.2,45.25,45.25,-180,20.32,3,727.4,-124.8,28,45.5,45
2018-12-09 01:23:36.2948,172.8,78.2,45.25,45.25,-179.9,20.33,4,727.2,-124,28.5,45.5,45
2018-12-09 01:23:36.5448,172.8,78.2,45.25,45.25,-180,20.32,65,-90430,-90390,0,45.5,45
2018-12-09 01:23:36.7948,172.8,78.2,45.25,45.25,-179.9,20.3,66,460,460,0,45.5,45
2018-12-09 01:23:37.0448,172.8,78.2,45.25,45.25,-179.9,20.33,1,727.4,-124.8,30.5,45.5,45
2018-12-09 01:23:37.2948,172.8,78.2,45.25,45.25,-180,20.32,2,727.2,-124,30.5,45.5,45
2018-12-09 01:23:37.5448,172.8,78.2,45.25,45.25,-180,20.32,65,-90450,-90400,0,45.5,45
2018-12-09 01:23:37.7948,172.8,78.1,45.25,45.2,-180,20.32,51,3.72,3.69,0,45.5,45
2018-12-09 01:23:38.0448,172.8,78.1,45.25,45.2,-180,20.31,63,50,50,0,45.5,45
2018-12-09 01:23:38.2948,172.8,78.1,45.25,45.2,-179.8,20.35,67,43.1,42,0,45.5,45
2018-12-09 01:23:38.5448,172.8,78.1,45.25,45.2,-180,20.31,52,3.72,3.69,0,45.5,45
2018-12-09 01:23:38.7948,172.8,78.1,45.25,45.2,-179.9,20.32,6,-90450,43.1,3.7,45.5,45
2018-12-09 01:23:39.0448,172.8,78.1,45.25,45.2,-180,20.32,7,-90420,42,3.7,45.5,45
2018-12-09 01:23:39.2948,172.8,78.1,45.25,45.2,-180,20.32,1,727.4,-124.8,30.5,45.5,45
2018-12-09 01:23:39.5448,172.8,78.1,45.25,45.2,-180,20.32,2,727.2,-124,30.5,45.5,45
2018-12-09 01:23:39.7948,172.8,78,45.25,45.14,-179.9,20.32,61,726.4,721.3,0,45.5,45
2018-12-09 01:23:40.0449,172.8,78,45.25,45.14,-180.1,20.33,62,425,425,0,45.5,45
2018-12-09 01:23:40.2949,172.8,78,45.25,45.14,-179.9,20.32,64,131.2,132.5,0,45.5,45
2018-12-09 01:23:40.5449,172.8,78,45.25,45.14,-180,20.33,3,727.4,-124.8,28,45.5,45
2018-12-09 01:23:40.7949,172.8,78,45.25,45.14,-180,20.33,4,727.2,-124,28.5,45.5,45
2018-12-09 01:23:41.0449,172.8,78,45.25,45.14,-180,20.32,65,-90430,-90390,0,45.5,45
2018-12-09 01:23:41.2949,172.8,78,45.25,45.14,-179.9,20.32,66,460,450,0,45.5,45
2018-12-09 01:23:41.5449,172.8,77.8,45.25,45.02,-179.9,20.31,1,727.4,-124.8,30.5,45.5,45
2018-12-09 01:23:41.7948,172.8,77.8,45.25,45.02,-180,20.34,2,727.2,-124,30.5,45.5,45
2018-12-09 01:23:42.0448,172.8,77.8,45.25,45.02,-179.9,20.33,65,-90440,-90390,0,45.5,45
2018-12-09 01:23:42.2948,172.8,77.8,45.25,45.02,-180,20.33,51,3.72,3.69,0,45.5,45
2018-12-09 01:23:42.5448,172.8,77.8,45.25,45.02,-180,20.32,63,50,50,0,45.5,45
2018-12-09 01:23:42.7948,172.8,77.8,45.25,45.02,-179.9,20.32,67,43.1,42,0,45.5,45
2018-12-09 01:23:43.0448,172.8,77.8,45.25,45.02,-179.9,20.32,52,3.72,3.69,0,45.5,45
2018-12-09 01:23:43.2949,172.8,77.8,45.25,45.02,-180,20.33,6,-90440,43.1,3.7,45.5,45
2018-12-09 01:23:43.5449,172.8,77.8,45,45.02,-180,20.31,7,-90390,42,3.7,45.5,45
2018-12-09 01:23:43.7949,172.8,77.8,45,45.02,-180,20.33,1,727.1,-124.8,30.5,45.5,45
2018-12-09 01:23:44.0449,172.8,77.8,45,45.02,-179.9,20.32,2,726.7,-124.1,30.5,45.5,45
2018-12-09 01:23:44.2949,172.8,77.8,45,45.02,-179.9,20.32,61,726.2,721.1,0,45.5,45
2018-12-09 01:23:44.5449,172.8,77.7,45,44.97,-180.1,20.32,62,425,425,0,45.5,45
2018-12-09 01:23:44.7949,172.8,77.7,45,44.97,-180,20.32,64,131.1,132.5,0,45.5,45
2018-12-09 01:23:45.0449,172.8,77.7,45,44.97,-180,20.31,3,727.1,-124.8,28,45.5,45
2018-12-09 01:23:45.2949,172.8,77.7,45,44.97,-179.9,20.37,4,726.7,-124.1,28.5,45.5,45
2018-12-09 01:23:45.5449,172.8,77.7,45,44.97,-180,20.32,65,-90440,-90390,0,45.5,45
2018-12-09 01:23:45.7949,172.8,77.6,45,44.91,-180,20.32,66,470,470,0,45.5,45
2018-12-09 01:23:46.0449,172.8,77.6,45,44.91,-180,20.32,1,727.1,-124.8,30.5,45.5,45
2018-12-09 01:23:46.2949,172.8,77.6,45,44.91,-180,20.36,2,726.7,-124.1,30.5,45.5,45
2018-12-09 01:23:46.5449,172.8,77.6,45,44.91,-180,20.33,65,-90430,-90390,0,45.5,45
2018-12-09 01:23:46.7949,172.8,77.6,45,44.91,-180,20.35,51,3.72,3.69,0,45.5,45
2018-12-09 01:23:47.0449,172.8,77.6,45,44.91,-179.9,20.29,63,50,50,0,45.5,45
2018-12-09 01:23:47.2949,172.8,77.6,45,44.91,-180,20.3,67,43.1,41.9,0,45.5,45
2018-12-09 01:23:47.5449,172.8,77.5,45,44.85,-180,20.32,52,3.72,3.69,0,45.5,45
2018-12-09 01:23:47.7949,172.8,77.5,45,44.85,-180,20.32,6,-90430,43.1,3.7,45.5,45
2018-12-09 01:23:48.0449,172.8,77.5,45,44.85,-179.9,20.33,7,-90390,41.9,3.7,45.5,45
2018-12-09 01:23:48.2949,172.8,77.5,45,44.85,-179.9,20.31,1,727.1,-124.8,30.5,45.5,45
2018-12-09 01:23:48.5449,172.8,77.5,45,44.85,-179.9,20.31,2,726.7,-124.1,30.5,45.5,45
2018-12-09 01:23:48.7949,172.8,77.5,45,44.85,-180,20.31,61,726,720.8,0,45.5,45
2018-12-09 01:23:49.0449,172.8,77.5,45,44.85,-179.8,20.36,62,425,425,0,45.5,45
2018-12-09 01:23:49.2949,172.8,77.5,45,44.85,-180,20.33,64,131,132.4,0,45,45
2018-12-09 01:23:49.5449,172.8,77.5,45,44.85,-180,20.32,3,726.6,-125,28,45,45
2018-12-09 01:23:49.7949,172.8,77.5,45,44.85,-180,20.32,4,726.4,-124.1,28.5,45,45
2018-12-09 01:23:50.0449,172.8,77.5,45,44.85,-180,20.32,65,-90440,-90420,0,45,45
2018-12-09 01:23:50.2949,172.8,77.4,44.75,44.79,-180,20.32,66,460,470,0,45,45
2018-12-09 01:23:50.5449,172.8,77.4,44.75,44.79,-179.9,20.31,1,726.6,-125,30.5,45,45
2018-12-09 01:23:50.7949,172.8,77.4,44.75,44.79,-180,20.32,2,726.4,-124.1,30.5,45,45
2018-12-09 01:23:51.0449,172.8,77.4,44.75,44.79,-179.9,20.32,65,-90430,-90400,0,45,45
2018-12-09 01:23:51.2949,172.8,77.4,44.75,44.79,-180.1,20.31,51,3.71,3.69,0,45,45
2018-12-09 01:23:51.5449,172.8,77.4,44.75,44.79,-179.9,20.33,63,50,50,0,45,45
2018-12-09 01:23:51.7949,172.8,77.4,44.75,44.79,-180,20.33,67,43.1,41.9,0,45,45
2018-12-09 01:23:52.0449,172.8,77.4,44.75,44.79,-180,20.32,52,3.72,3.69,0,45,45
2018-12-09 01:23:52.2950,172.8,77.4,44.75,44.79,-179.9,20.32,6,-90430,43.1,3.7,45,45
2018-12-09 01:23:52.5450,172.8,77.4,44.75,44.79,-180,20.33,7,-90420,41.9,3.7,45,45
2018-12-09 01:23:52.7950,172.8,77.4,44.75,44.79,-180,20.31,1,726.6,-125,30.5,45,45
2018-12-09 01:23:53.0450,172.8,77.4,44.75,44.79,-179.9,20.34,2,726.4,-124.1,30.5,45,45
2018-12-09 01:23:53.2950,172.8,77.4,44.75,44.79,-180,20.32,61,725.7,720.7,0,45,45
2018-12-09 01:23:53.5450,172.8,77.3,44.75,44.73,-180,20.33,62,425,425,0,45,45
2018-12-09 01:23:53.7950,172.8,77.3,44.75,44.73,-180,20.32,64,130.9,132.3,0,45,45
2018-12-09 01:23:54.0450,172.8,77.3,44.75,44.73,-179.9,20.32,3,726.6,-125,28,45,45
2018-12-09 01:23:54.2950,172.8,77.3,44.75,44.73,-179.9,20.31,4,726.4,-124.1,28.5,45,45
2018-12-09 01:23:54.5450,172.8,77.3,44.75,44.73,-180,20.32,65,-90440,-90400,0,45,45
2018-12-09 01:23:54.7950,172.8,77.2,44.75,44.68,-180.1,20.32,66,470,470,0,45,45
2018-12-09 01:23:55.0450,172.8,77.2,44.75,44.68,-180,20.3,1,726.6,-125,30.5,45,45
2018-12-09 01:23:55.2950,172.8,77.2,44.75,44.68,-180,20.32,2,726.4,-124.1,30.5,45,45
2018-12-09 01:23:55.5450,172.8,77.1,44.75,44.62,-180,20.32,65,-90430,-90390,0,45,45
2018-12-09 01:23:55.7949,172.8,77.1,44.75,44.62,-180,20.32,51,3.71,3.69,0,45,45
2018-12-09 01:23:56.0449,172.8,77.1,44.75,44.62,-179.9,20.32,63,50,50,0,45,45
2018-12-09 01:23:56.2949,172.8,77.1,44.75,44.62,-179.9,20.32,67,43.1,41.9,0,45,45
2018-12-09 01:23:56.5449,172.8,77.1,44.75,44.62,-179.9,20.32,52,3.71,3.69,0,45,44.5
2018-12-09 01:23:56.7950,172.8,77.1,44.75,44.62,-180,20.32,6,-90430,43.1,3.7,45,44.5
2018-12-09 01:23:57.0450,172.8,77.1,44.75,44.62,-179.9,20.32,7,-90400,41.9,3.7,45,44.5
2018-12-09 01:23:57.2951,172.8,77.1,44.75,44.62,-180,20.3,1,726.3,-125,30.5,45,44.5
2018-12-09 01:23:57.5451,172.8,77.1,44.75,44.62,-180,20.32,2,725.9,-124.1,30.5,45,44.5
2018-12-09 01:23:57.7950,172.8,77.1,44.75,44.62,-179.9,20.31,61,725.6,720.4,0,45,44.5
2018-12-09 01:23:58.0450,172.8,77.1,44.75,44.62,-179.9,20.33,62,425,425,0,45,44.5
2018-12-09 01:23:58.2950,172.8,77.1,44.75,44.62,-180.1,20.31,64,131.1,132.4,0,45,44.5
2018-12-09 01:23:58.5449,172.8,77.1,44.75,44.62,-180.1,20.31,3,726.3,-125,28,45,44.5
2018-12-09 01:23:58.7950,172.8,77.1,44.75,44.62,-180.1,20.32,4,725.9,-124.1,28.5,45,44.5
2018-12-09 01:23:59.0450,172.8,77.1,44.75,44.62,-179.9,20.32,65,-90430,-90380,0,45,44.5
2018-12-09 01:23:59.2950,172.8,77.1,44.75,44.62,-180.1,20.31,66,480,480,0,45,44.5
2018-12-09 01:23:59.5450,172.8,77,44.75,44.56,-180.1,20.38,1,726.3,-125,30.5,45,44.5
2018-12-09 01:23:59.7950,172.8,77,44.75,44.56,-180,20.32,2,725.9,-124.1,30.5,45,44.5
2018-12-09 01:24:00.0450,172.8,77,44.75,44.56,-179.9,20.33,65,-90430,-90380,0,45,44.5
2018-12-09 01:24:00.2950,172.8,77,44.75,44.56,-179.9,20.32,51,3.71,3.69,0,45,44.5
2018-12-09 01:24:00.5450,172.8,77,44.75,44.56,-179.9,20.32,63,50,50,0,45,44.5
2018-12-09 01:24:00.7950,172.8,77,44.5,44.56,-180,20.32,67,43.1,41.9,0,45,44.5
2018-12-09 01:24:01.0450,172.8,77,44.5,44.56,-180,20.32,52,3.71,3.69,0,45,44.5
2018-12-09 01:24:01.2950,172.8,77,44.5,44.56,-179.9,20.31,6,-90430,43.1,3.7,45,44.5
2018-12-09 01:24:01.5450,172.8,77,44.5,44.56,-179.9,20.32,7,-90390,41.9,3.7,45,44.5
2018-12-09 01:24:01.7950,172.8,77,44.5,44.56,-180,20.32,1,726.3,-125,30.5,45,44.5
2018-12-09 01:24:02.0450,172.8,77,44.5,44.56,-180,20.32,2,725.9,-124.1,30.5,45,44.5
2018-12-09 01:24:02.2950,172.8,76.9,44.5,44.5,-179.9,20.32,61,725.2,720.2,0,45,44.5
2018-12-09 01:24:02.5450,172.8,76.9,44.5,44.5,-180,20.34,62,425,425,0,45,44.5
2018-12-09 01:24:02.7950,172.8,76.8,44.5,44.44,-180,20.32,64,131,132.3,0,45,44.5
2018-12-09 01:24:03.0451,172.8,76.8,44.5,44.44,-179.9,20.31,3,726.3,-125,28,45,44.5
2018-12-09 01:24:03.2951,172.8,76.8,44.5,44.44,-180,20.32,4,725.9,-124.1,28.5,45,44.5
2018-12-09 01:24:03.5451,172.8,76.7,44.5,44.39,-180.1,20.37,65,-90430,-90390,0,45,44.5
2018-12-09 01:24:03.7951,172.8,76.7,44.5,44.39,-179.9,20.32,66,480,480,0,44.5,44.5
2018-12-09 01:24:04.0451,172.8,76.7,44.5,44.39,-179.9,20.32,1,725.9,-125,30.5,44.5,44.5
2018-12-09 01:24:04.2951,172.8,76.7,44.5,44.39,-180,20.3,2,725.7,-124.3,30.5,44.5,44.5
2018-12-09 01:24:04.5451,172.8,76.7,44.5,44.39,-180,20.32,65,-90430,-90400,0,44.5,44.5
2018-12-09 01:24:04.7951,172.8,76.7,44.5,44.39,-179.9,20.31,51,3.71,3.69,0,44.5,44.5
2018-12-09 01:24:05.0450,172.8,76.7,44.5,44.39,-179.9,20.31,63,50,50,0,44.5,44.5
2018-12-09 01:24:05.2950,172.8,76.7,44.5,44.39,-179.9,20.32,67,43.1,41.9,0,44.5,44.5
2018-12-09 01:24:05.5450,172.8,76.7,44.5,44.39,-180,20.31,52,3.71,3.68,0,44.5,44.5
2018-12-09 01:24:05.7950,172.8,76.7,44.5,44.39,-180,20.31,6,-90440,43.1,3.7,44.5,44.5
2018-12-09 01:24:06.0450,172.8,76.7,44.5,44.39,-180,20.32,7,-90410,41.9,3.7,44.5,44.5
2018-12-09 01:24:06.2950,172.8,76.7,44.5,44.39,-180,20.32,1,725.9,-125,30.5,44.5,44.5
2018-12-09 01:24:06.5451,172.8,76.7,44.5,44.39,-180,20.32,2,725.7,-124.3,30.5,44.5,44.5
2018-12-09 01:24:06.7951,172.8,76.7,44.5,44.39,-179.9,20.32,61,725,720,0,44.5,44.5
2018-12-09 01:24:07.0451,172.8,76.7,44.5,44.39,-180,20.3,62,425,425,0,44.5,44.5
2018-12-09 01:24:07.2951,172.8,76.6,44.5,44.33,-180,20.32,64,131,132.4,0,44.5,44.5
2018-12-09 01:24:07.5451,172.8,76.6,44.5,44.33,-179.9,20.32,3,725.9,-125,28,44.5,44.5
2018-12-09 01:24:07.7951,172.8,76.6,44.5,44.33,-180,20.32,4,725.7,-124.3,28.5,44.5,44.5
2018-12-09 01:24:08.0452,172.8,76.6,44.5,44.33,-180.1,20.32,65,-90430,-90400,0,44.5,44.5
2018-12-09 01:24:08.2952,172.8,76.6,44.5,44.33,-180.1,20.32,66,480,480,0,44.5,44.5
2018-12-09 01:24:08.5452,172.8,76.6,44.5,44.33,-179.9,20.32,1,725.9,-125,30.5,44.5,44.5
2018-12-09 01:24:08.7952,172.8,76.6,44.5,44.33,-179.9,20.32,2,725.7,-124.3,30.5,44.5,44.5
2018-12-09 01:24:09.0452,172.8,76.6,44.5,44.33,-180,20.32,65,-90430,-90410,0,44.5,44.5
2018-12-09 01:24:09.2952,172.8,76.6,44.25,44.33,-180,20.32,51,3.71,3.69,0,44.5,44.5
2018-12-09 01:24:09.5452,172.8,76.6,44.25,44.33,-180,20.33,63,50,50,0,44.5,44.5
2018-12-09 01:24:09.7951,172.8,76.6,44.25,44.33,-180,20.32,67,43.1,41.9,0,44.5,44.5
2018-12-09 01:24:10.0451,172.8,76.6,44.25,44.33,-179.9,20.32,52,3.71,3.68,0,44.5,44.5
2018-12-09 01:24:10.2952,172.8,76.5,44.25,44.27,-179.9,20.32,6,-90420,43.1,3.7,44.5,44.5
2018-12-09 01:24:10.5452,172.8,76.5,44.25,44.27,-180,20.32,7,-90400,41.9,3.7,44.5,44.5
2018-12-09 01:24:10.7952,172.8,76.5,44.25,44.27,-180.1,20.32,1,725.9,-125,30.5,44.5,44.5
2018-12-09 01:24:11.0452,172.8,76.5,44.25,44.27,-180,20.31,2,725.7,-124.3,30.5,44.5,44.5
2018-12-09 01:24:11.2952,172.8,76.5,44.25,44.27,-179.9,20.31,61,724.8,719.7,0,44.5,44
2018-12-09 01:24:11.5452,172.8,76.5,44.25,44.27,-180,20.32,62,425,425,0,44.5,44
2018-12-09 01:24:11.7952,172.8,76.3,44.25,44.16,-179.9,20.31,64,130.9,132.2,0,44.5,44
2018-12-09 01:24:12.0452,172.8,76.3,44.25,44.16,-179.9,20.32,3,725.4,-125.2,28,44.5,44
2018-12-09 01:24:12.2952,172.8,76.3,44.25,44.16,-180,20.29,4,725.1,-124.4,28.5,44.5,44
2018-12-09 01:24:12.5452,172.8,76.3,44.25,44.16,-179.9,20.34,65,-90430,-90400,0,44.5,44
2018-12-09 01:24:12.7952,172.8,76.3,44.25,44.16,-180.1,20.29,66,490,490,0,44.5,44
2018-12-09 01:24:13.0451,172.8,76.3,44.25,44.16,-180,20.32,1,725.4,-125.2,30.5,44.5,44
2018-12-09 01:24:13.2951,172.8,76.3,44.25,44.16,-180,20.34,2,725.1,-124.4,30.5,44.5,44
2018-12-09 01:24:13.5451,172.8,76.3,44.25,44.16,-179.9,20.31,65,-90430,-90400,0,44.5,44
2018-12-09 01:24:13.7952,172.8,76.3,44.25,44.16,-179.9,20.31,51,3.71,3.68,0,44.5,44
2018-12-09 01:24:14.0452,172.8,76.3,44.25,44.16,-180.1,20.32,63,50,50,0,44.5,44
2018-12-09 01:24:14.2952,172.8,76.3,44.25,44.16,-180.1,20.31,67,43.1,41.9,0,44.5,44
2018-12-09 01:24:14.5452,172.8,76.3,44.25,44.16,-180,20.32,52,3.71,3.68,0,44.5,44
2018-12-09 01:24:14.7952,172.8,76.3,44.25,44.16,-180,20.32,6,-90410,43.1,3.7,44.5,44
2018-12-09 01:24:15.0452,172.8,76.3,44.25,44.16,-179.9,20.33,7,-90380,41.9,3.7,44.5,44
2018-12-09 01:24:15.2952,172.8,76.3,44.25,44.16,-179.9,20.32,1,725.4,-125.2,30.5,44.5,44
2018-12-09 01:24:15.5452,172.8,76.3,44.25,44.16,-180,20.33,2,725.1,-124.4,30.5,44.5,44
2018-12-09 01:24:15.7952,172.8,76.3,44.25,44.16,-180,20.31,61,724.6,719.5,0,44.5,44
2018-12-09 01:24:16.0453,172.8,76.3,44.25,44.16,-180,20.33,62,425,425,0,44.5,44
2018-12-09 01:24:16.2953,172.8,76.2,44.25,44.1,-180,20.32,64,131.3,132,0,44.5,44
2018-12-09 01:24:16.5453,172.8,76.2,44.25,44.1,-180,20.29,3,725.4,-125.2,28,44.5,44
2018-12-09 01:24:16.7953,172.8,76.2,44.25,44.1,-180,20.33,4,725.1,-124.4,28.5,44.5,44
2018-12-09 01:24:17.0453,172.8,76.2,44.25,44.1,-180,20.32,65,-90410,-90370,0,44.5,44
2018-12-09 01:24:17.2952,172.8,76.2,44.25,44.1,-180,20.33,66,490,490,0,44.5,44
2018-12-09 01:24:17.5452,172.8,76.2,44.25,44.1,-179.9,20.32,1,725.4,-125.2,30.5,44.5,44
2018-12-09 01:24:17.7952,172.8,76.2,44.25,44.1,-180,20.32,2,725.1,-124.4,30.5,44.5,44
2018-12-09 01:24:18.0452,172.8,76.2,44.25,44.1,-180.1,20.32,65,-90670,-90110,0,44.5,44
2018-12-09 01:24:18.2952,172.8,76.2,44.25,44.1,-179.9,20.36,51,3.71,3.68,0,44.5,44
2018-12-09 01:24:18.5452,172.8,76.2,44,44.1,-180,20.32,63,50,50,0,44.5,44
2018-12-09 01:24:18.7952,172.8,76.2,44,44.1,-179.9,20.32,67,43.1,41.9,0,44.5,44
2018-12-09 01:24:19.0452,172.8,76.2,44,44.1,-180,20.32,52,3.71,3.68,0,44.5,44
2018-12-09 01:24:19.2952,172.8,76.2,44,44.1,-180,20.32,6,-90680,43.1,3.7,44.5,44
2018-12-09 01:24:19.5452,172.8,76.2,44,44.1,-180,20.32,7,-90120,41.9,3.7,44.5,44
2018-12-09 01:24:19.7953,172.8,76,44,43.98,-179.9,20.33,1,725.1,-125.6,30.5,44.5,44
2018-12-09 01:24:20.0453,172.8,76,44,43.98,-179.9,20.33,2,724.8,-124.4,30.5,44.5,44
2018-12-09 01:24:20.2953,172.8,76,44,43.98,-179.8,20.32,61,724.4,719.2,0,44.5,44
2018-12-09 01:24:20.5454,172.8,76,44,43.98,-180,20.34,62,425,425,0,44.5,44
2018-12-09 01:24:20.7954,172.8,76,44,43.98,-179.9,20.33,64,131.1,132.4,0,44.5,44
2018-12-09 01:24:21.0453,172.8,76,44,43.98,-180,20.32,3,725.1,-125.6,28,44.5,44
2018-12-09 01:24:21.2953,172.8,76,44,43.98,-180,20.38,4,724.8,-124.4,28.5,44.5,44
2018-12-09 01:24:21.5453,172.8,76,44,43.98,-180,20.33,65,-90440,-90400,0,44.5,44
2018-12-09 01:24:21.7953,172.8,76,44,43.98,-180,20.32,66,490,480,0,44.5,44
2018-12-09 01:24:22.0453,172.8,76,44,43.98,-180,20.31,1,725.1,-125.6,30.5,44.5,44
2018-12-09 01:24:22.2953,172.8,76,44,43.98,-179.9,20.32,2,724.8,-124.4,30.5,44.5,44
2018-12-09 01:24:22.5452,172.8,76,44,43.98,-179.9,20.32,65,-90410,-90380,0,44.5,44
2018-12-09 01:24:22.7953,172.8,76,44,43.98,-180,20.33,51,3.71,3.68,0,44.5,44
2018-12-09 01:24:23.0453,172.8,76,44,43.98,-180,20.32,63,50,50,0,44.5,44
2018-12-09 01:24:23.2953,172.8,76,44,43.98,-180,20.32,67,43.1,41.9,0,44.5,44
2018-12-09 01:24:23.5453,172.8,76,44,43.98,-179.9,20.32,52,3.71,3.68,0,44.5,44
2018-12-09 01:24:23.7953,172.8,76,44,43.98,-180,20.32,6,-90420,43.1,3.7,44.5,44
2018-12-09 01:24:24.0453,172.8,76,44,43.98,-179.9,20.32,7,-90400,41.9,3.7,44.5,44
2018-12-09 01:24:24.2953,172.8,75.8,44,43.87,-180,20.33,1,725.1,-125.6,30.5,44.5,44
2018-12-09 01:24:24.5453,172.8,75.8,44,43.87,-180,20.33,2,724.8,-124.4,30.5,44.5,44
2018-12-09 01:24:24.7953,172.8,75.8,44,43.87,-180,20.32,61,724.1,719,0,44.5,44
2018-12-09 01:24:25.0453,172.8,75.8,44,43.87,-179.9,20.32,62,425,425,0,44.5,44
2018-12-09 01:24:25.2953,172.8,75.8,44,43.87,-180,20.32,64,130.8,132.2,0,44.5,44
2018-12-09 01:24:25.5453,172.8,75.8,44,43.87,-180,20.31,3,724.8,-125.3,28,44,44
2018-12-09 01:24:25.7953,172.8,75.8,44,43.87,-179.9,20.32,4,724.5,-124.4,28.5,44,44
2018-12-09 01:24:26.0453,172.8,75.8,44,43.87,-179.9,20.33,65,-90430,-90400,0,44,44
2018-12-09 01:24:26.2953,172.8,75.8,44,43.87,-180,20.32,66,480,480,0,44,44
2018-12-09 01:24:26.5453,172.8,75.8,44,43.87,-180,20.32,1,724.8,-125.3,30.5,44,44
2018-12-09 01:24:26.7953,172.8,75.8,44,43.87,-179.9,20.33,2,724.5,-124.4,30.5,44,44
2018-12-09 01:24:27.0453,172.8,75.8,44,43.87,-180,20.32,65,-90420,-90400,0,44,44
2018-12-09 01:24:27.2953,172.8,75.7,43.75,43.81,-180,20.31,51,3.7,3.68,0,44,44
2018-12-09 01:24:27.5453,172.8,75.7,43.75,43.81,-179.9,20.32,63,50,50,0,44,44
2018-12-09 01:24:27.7953,172.8,75.7,43.75,43.81,-180,20.33,67,43,41.9,0,44,44
2018-12-09 01:24:28.0453,172.8,75.7,43.75,43.81,-180.1,20.32,52,3.7,3.68,0,44,44
2018-12-09 01:24:28.2953,172.8,75.7,43.75,43.81,-179.8,20.3,6,-90410,43,3.7,44,44
2018-12-09 01:24:28.5453,172.8,75.5,43.75,43.69,-180,20.32,7,-90390,41.9,3.7,44,44
2018-12-09 01:24:28.7953,172.8,75.5,43.75,43.69,-179.9,20.32,1,724.8,-125.3,30.5,44,44
2018-12-09 01:24:29.0453,172.8,75.5,43.75,43.69,-180,20.34,2,724.5,-124.4,30.5,44,44
2018-12-09 01:24:29.2953,172.8,75.5,43.75,43.69,-180,20.31,61,723.9,718.7,0,44,44
2018-12-09 01:24:29.5453,172.8,75.5,43.75,43.69,-180,20.34,62,425,425,0,44,44
2018-12-09 01:24:29.7953,172.8,75.5,43.75,43.69,-179.9,20.32,64,131.1,132.5,0,44,44
2018-12-09 01:24:30.0453,172.8,75.5,43.75,43.69,-180,20.32,3,724.8,-125.3,28,44,44
2018-12-09 01:24:30.2953,172.8,75.5,43.75,43.69,-180,20.33,4,724.5,-124.4,28.5,44,44
2018-12-09 01:24:30.5453,172.8,75.5,43.75,43.69,-180,20.31,65,-90430,-90400,0,44,44
2018-12-09 01:24:30.7953,172.8,75.5,43.75,43.69,-179.9,20.33,66,480,470,0,44,44
2018-12-09 01:24:31.0453,172.8,75.5,43.75,43.69,-180,20.32,1,724.8,-125.3,30.5,44,44
2018-12-09 01:24:31.2953,172.8,75.5,43.75,43.69,-180,20.25,2,724.5,-124.4,30.5,44,44
2018-12-09 01:24:31.5453,172.8,75.5,43.75,43.69,-180.1,20.32,65,-90440,-90410,0,44,44
2018-12-09 01:24:31.7953,172.8,75.5,43.75,43.69,-180,20.32,51,3.7,3.68,0,44,44
2018-12-09 01:24:32.0453,172.8,75.5,43.75,43.69,-179.9,20.31,63,50,50,0,44,44
2018-12-09 01:24:32.2954,172.8,75.4,43.75,43.63,-180,20.32,67,43,41.9,0,44,44
2018-12-09 01:24:32.5454,172.8,75.4,43.75,43.63,-180,20.33,52,3.7,3.68,0,44,44
2018-12-09 01:24:32.7954,172.8,75.4,43.75,43.63,-180,20.32,6,-90420,43,3.7,44,43.5
2018-12-09 01:24:33.0454,172.8,75.4,43.75,43.63,-180,20.31,7,-90380,41.9,3.7,44,43.5
2018-12-09 01:24:33.2954,172.8,75.4,43.75,43.63,-179.9,20.32,1,724.3,-125.3,30.5,44,43.5
2018-12-09 01:24:33.5454,172.8,75.4,43.75,43.63,-180,20.32,2,724.1,-124.4,30.5,44,43.5
2018-12-09 01:24:33.7954,172.8,75.4,43.75,43.63,-180,20.32,61,723.8,718.5,0,44,43.5
2018-12-09 01:24:34.0454,172.8,75.4,43.75,43.63,-180,20.31,62,425,425,0,44,43.5
2018-12-09 01:24:34.2954,172.8,75.4,43.75,43.63,-180,20.33,64,130.9,132.2,0,44,43.5
2018-12-09 01:24:34.5454,172.8,75.4,43.75,43.63,-179.9,20.33,3,724.3,-125.3,28,44,43.5
2018-12-09 01:24:34.7954,172.8,75.4,43.75,43.63,-179.9,20.32,4,724.1,-124.4,28.5,44,43.5
2018-12-09 01:24:35.0454,172.8,75.4,43.75,43.63,-180,20.32,65,-90420,-90380,0,44,43.5
2018-12-09 01:24:35.2954,172.8,75.4,43.75,43.63,-180,20.32,66,480,480,0,44,43.5
2018-12-09 01:24:35.5455,172.8,75.4,43.75,43.63,-180.1,20.34,1,724.3,-125.3,30.5,44,43.5
2018-12-09 01:24:35.7955,172.8,75.3,43.5,43.58,-180,20.32,2,724.1,-124.4,30.5,44,43.5
2018-12-09 01:24:36.0455,172.8,75.3,43.5,43.58,-179.9,20.32,65,-90420,-90380,0,44,43.5
2018-12-09 01:24:36.2954,172.8,75.2,43.5,43.52,-180,20.31,51,3.7,3.68,0,44,43.5
2018-12-09 01:24:36.5454,172.8,75.2,43.5,43.52,-180.1,20.39,63,50,50,0,44,43.5
2018-12-09 01:24:36.7954,172.8,75.1,43.5,43.46,-179.9,20.32,67,43,41.9,0,44,43.5
2018-12-09 01:24:37.0454,172.8,75.1,43.5,43.46,-180,20.32,52,3.7,3.68,0,44,43.5
2018-12-09 01:24:37.2954,172.8,75.1,43.5,43.46,-180,20.32,6,-90420,43,3.7,44,43.5
2018-12-09 01:24:37.5454,172.8,75.1,43.5,43.46,-180,20.32,7,-90390,41.9,3.7,44,43.5
2018-12-09 01:24:37.7954,172.8,75.1,43.5,43.46,-180,20.33,1,724.3,-125.3,30.5,44,43.5
2018-12-09 01:24:38.0454,172.8,75.1,43.5,43.46,-179.9,20.32,2,724.1,-124.4,30.5,44,43.5
2018-12-09 01:24:38.2954,172.8,75.1,43.5,43.46,-179.9,20.31,61,723.5,718.3,0,44,43.5
2018-12-09 01:24:38.5454,172.8,75.1,43.5,43.46,-179.9,20.32,62,425,425,0,44,43.5
2018-12-09 01:24:38.7954,172.8,75.1,43.5,43.46,-179.9,20.32,64,130.7,132.1,0,44,43.5
2018-12-09 01:24:39.0454,172.8,75.1,43.5,43.46,-180,20.33,3,724.3,-125.3,28,44,43.5
2018-12-09 01:24:39.2954,172.8,75.1,43.5,43.46,-180,20.33,4,724.1,-124.4,28.5,44,43.5
2018-12-09 01:24:39.5455,172.8,75.1,43.5,43.46,-179.9,20.32,65,-90410,-90380,0,44,43.5
2018-12-09 01:24:39.7955,172.8,75.1,43.5,43.46,-180,20.34,66,500,500,0,44,43.5
2018-12-09 01:24:40.0455,172.8,75.1,43.5,43.46,-180,20.43,1,724,-125.3,30.5,43.5,43.5
2018-12-09 01:24:40.2955,172.8,75.1,43.5,43.46,-179.9,20.32,2,723.8,-124.5,30.5,43.5,43.5
2018-12-09 01:24:40.5455,172.8,75.1,43.5,43.46,-179.9,20.31,65,-90410,-90380,0,43.5,43.5
2018-12-09 01:24:40.7955,172.8,75.1,43.5,43.46,-179.9,20.32,51,3.7,3.68,0,43.5,43.5
2018-12-09 01:24:41.0455,172.8,75.1,43.5,43.46,-179.9,20.33,63,50,50,0,43.5,43.5
2018-12-09 01:24:41.2955,172.8,75.1,43.5,43.46,-179.9,20.32,67,43,41.9,0,43.5,43.5
2018-12-09 01:24:41.5455,172.8,75,43.5,43.4,-180,20.33,52,3.7,3.67,0,43.5,43.5
2018-12-09 01:24:41.7955,172.8,75,43.5,43.4,-180,20.31,6,-90420,43,3.7,43.5,43.5
2018-12-09 01:24:42.0455,172.8,75,43.5,43.4,-180,20.32,7,-90390,41.9,3.7,43.5,43.5
2018-12-09 01:24:42.2955,172.8,75,43.5,43.4,-180,20.32,1,724,-125.3,30.5,43.5,43.5
2018-12-09 01:24:42.5455,172.8,75,43.5,43.4,-179.9,20.31,2,723.8,-124.5,30.5,43.5,43.5
2018-12-09 01:24:42.7955,172.8,75,43.5,43.4,-179.9,20.31,61,723.3,718,0,43.5,43.5
2018-12-09 01:24:43.0455,172.8,75,43.5,43.4,-180,20.32,62,425,425,0,43.5,43.5
2018-12-09 01:24:43.2955,172.8,75,43.5,43.4,-179.9,20.33,64,130.8,132.2,0,43.5,43.5
2018-12-09 01:24:43.5455,172.8,74.9,43.5,43.34,-180,20.32,3,724,-125.3,28,43.5,43.5
2018-12-09 01:24:43.7955,172.8,74.9,43.5,43.34,-180,20.33,4,723.8,-124.5,28.5,43.5,43.5
2018-12-09 01:24:44.0455,172.8,74.9,43.5,43.34,-180,20.38,65,-90430,-90410,0,43.5,43.5
2018-12-09 01:24:44.2955,172.8,74.9,43.5,43.34,-179.9,20.29,66,500,500,0,43.5,43.5
2018-12-09 01:24:44.5455,172.8,74.8,43.5,43.29,-179.9,20.32,1,724,-125.3,30.5,43.5,43.5
2018-12-09 01:24:44.7955,172.8,74.8,43.5,43.29,-180,20.28,2,723.8,-124.5,30.5,43.5,43.5
2018-12-09 01:24:45.0455,172.8,74.8,43.5,43.29,-180,20.32,65,-90430,-90420,0,43.5,43.5
2018-12-09 01:24:45.2955,172.8,74.8,43.5,43.29,-180,20.32,51,3.7,3.68,0,43.5,43.5
2018-12-09 01:24:45.5455,172.8,74.8,43.5,43.29,-180,20.32,63,50,50,0,43.5,43.5
2018-12-09 01:24:45.7955,172.8,74.7,43.5,43.23,-179.9,20.32,67,43,41.9,0,43.5,43.5
2018-12-09 01:24:46.0455,172.8,74.7,43.5,43.23,-180,20.32,52,3.7,3.67,0,43.5,43.5
2018-12-09 01:24:46.2955,172.8,74.7,43.5,43.23,-180.1,20.33,6,-90410,43,3.7,43.5,43.5
2018-12-09 01:24:46.5455,172.8,74.7,43.25,43.23,-180,20.32,7,-90390,41.9,3.7,43.5,43.5
2018-12-09 01:24:46.7956,172.8,74.7,43.25,43.23,-180,20.32,1,724,-125.3,30.5,43.5,43.5
2018-12-09 01:24:47.0456,172.8,74.7,43.25,43.23,-180,20.31,2,723.8,-124.5,30.5,43.5,43.5
2018-12-09 01:24:47.2956,172.8,74.7,43.25,43.23,-179.9,20.32,61,723,717.9,0,43.5,43
2018-12-09 01:24:47.5455,172.8,74.7,43.25,43.23,-180,20.32,62,425,425,0,43.5,43
2018-12-09 01:24:47.7955,172.8,74.7,43.25,43.23,-180,20.32,64,130.8,132.1,0,43.5,43
2018-12-09 01:24:48.0455,172.8,74.7,43.25,43.23,-179.9,20.31,3,723.7,-125.4,28,43.5,43
2018-12-09 01:24:48.2955,172.8,74.7,43.25,43.23,-180,20.32,4,723.3,-124.7,28.5,43.5,43
2018-12-09 01:24:48.5455,172.8,74.7,43.25,43.23,-180,20.32,65,-90420,-90400,0,43.5,43
2018-12-09 01:24:48.7955,172.8,74.7,43.25,43.23,-180,20.33,66,510,500,0,43.5,43
2018-12-09 01:24:49.0455,172.8,74.7,43.25,43.23,-180,20.32,1,723.7,-125.4,30.5,43.5,43
2018-12-09 01:24:49.2955,172.8,74.7,43.25,43.23,-179.9,20.32,2,723.3,-124.7,30.5,43.5,43
2018-12-09 01:24:49.5455,172.8,74.6,43.25,43.17,-180.1,20.32,65,-90420,-90390,0,43.5,43
2018-12-09 01:24:49.7955,172.8,74.6,43.25,43.17,-180,20.32,51,3.7,3.67,0,43.5,43
2018-12-09 01:24:50.0455,172.8,74.6,43.25,43.17,-180,20.32,63,50,50,0,43.5,43
2018-12-09 01:24:50.2955,172.8,74.6,43.25,43.17,-180,20.33,67,43,41.9,0,43.5,43
2018-12-09 01:24:50.5455,172.8,74.6,43.25,43.17,-179.9,20.32,52,3.7,3.67,0,43.5,43
2018-12-09 01:24:50.7955,172.8,74.6,43.25,43.17,-179.8,20.32,6,-90420,43,3.7,43.5,43
2018-12-09 01:24:51.0455,172.8,74.6,43.25,43.17,-180,20.32,7,-90400,41.9,3.7,43.5,43
2018-12-09 01:24:51.2955,172.8,74.6,43.25,43.17,-180,20.32,1,723.7,-125.4,30.5,43.5,43
2018-12-09 01:24:51.5456,172.8,74.5,43.25,43.11,-180,20.32,2,723.3,-124.7,30.5,43.5,43
2018-12-09 01:24:51.7956,172.8,74.5,43.25,43.11,-179.9,20.32,61,722.7,717.6,0,43.5,43
2018-12-09 01:24:52.0456,172.8,74.5,43.25,43.11,-180,20.32,62,425,425,0,43.5,43
2018-12-09 01:24:52.2956,172.8,74.5,43.25,43.11,-180,20.32,64,130.7,132,0,43.5,43
2018-12-09 01:24:52.5456,172.8,74.5,43,43.11,-180,20.32,3,723.7,-125.4,28,43.5,43
2018-12-09 01:24:52.7956,172.8,74.5,43,43.11,-180,20.32,4,723.3,-124.7,28.5,43.5,43
2018-12-09 01:24:53.0456,172.8,74.5,43,43.11,-179.9,20.32,65,-90430,-90400,0,43.5,43
2018-12-09 01:24:53.2957,172.8,74.4,43,43.06,-180,20.32,66,500,500,0,43.5,43
2018-12-09 01:24:53.5456,172.8,74.4,43,43.06,-180,20.32,1,723.7,-125.4,30.5,43.5,43
2018-12-09 01:24:53.7956,172.8,74.3,43,43,-180,20.32,2,723.3,-124.7,30.5,43.5,43
2018-12-09 01:24:54.0456,172.8,74.3,43,43,-179.9,20.34,65,-90430,-90400,0,43.5,43
2018-12-09 01:24:54.2956,172.8,74.3,43,43,-179.9,20.34,51,3.7,3.67,0,43.5,43
2018-12-09 01:24:54.5456,172.8,74.3,43,43,-180,20.32,63,50,50,0,43,43
2018-12-09 01:24:54.7956,172.8,74.3,43,43,-180,20.33,67,43,41.9,0,43,43
2018-12-09 01:24:55.0456,172.8,74.3,43,43,-180,20.3,52,3.7,3.67,0,43,43
2018-12-09 01:24:55.2956,172.8,74.3,43,43,-180,20.24,6,-90450,43,3.7,43,43
2018-12-09 01:24:55.5456,172.8,74.3,43,43,-180,20.33,7,-90420,41.9,3.7,43,43
2018-12-09 01:24:55.7956,172.8,74.3,43,43,-179.9,20.32,1,723.3,-125.6,30.5,43,43
2018-12-09 01:24:56.0456,172.8,74.3,43,43,-180,20.33,2,723,-124.7,30.5,43,43
2018-12-09 01:24:56.2956,172.8,74.3,43,43,-180,20.32,61,722.5,717.4,0,43,43
2018-12-09 01:24:56.5456,172.8,74.3,43,43,-180,20.32,62,425,425,0,43,43
2018-12-09 01:24:56.7956,172.8,74.3,43,43,-179.9,20.32,64,131,132.4,0,43,43
2018-12-09 01:24:57.0456,172.8,74.3,43,43,-180.1,20.32,3,723.3,-125.6,28,43,43
2018-12-09 01:24:57.2957,172.8,74.3,43,43,-179.9,20.32,4,723,-124.7,28.5,43,43
2018-12-09 01:24:57.5457,172.8,74.3,43,43,-180,20.32,65,-90430,-90400,0,43,43
2018-12-09 01:24:57.7957,172.8,74.3,43,43,-179.9,20.34,66,500,500,0,43,43
2018-12-09 01:24:58.0456,172.8,74.3,43,43,-179.9,20.34,1,723.3,-125.6,30.5,43,43
2018-12-09 01:24:58.2956,172.8,74.2,43,42.94,-179.9,20.32,2,723,-124.7,30.5,43,43
2018-12-09 01:24:58.5456,172.8,74.2,43,42.94,-179.9,20.32,65,-90440,-90420,0,43,43
2018-12-09 01:24:58.7956,172.8,74.2,43,42.94,-179.9,20.32,51,3.7,3.67,0,43,43
2018-12-09 01:24:59.0456,172.8,74.2,43,42.94,-179.9,20.33,63,50,50,0,43,43
2018-12-09 01:24:59.2957,172.8,74.2,43,42.94,-180,20.33,67,43,41.9,0,43,43
2018-12-09 01:24:59.5457,172.8,74.2,43,42.94,-180,20.32,52,3.7,3.67,0,43,43
2018-12-09 01:24:59.7956,172.8,74.1,43,42.88,-180,20.32,6,-90420,43,3.7,43,43
2018-12-09 01:25:00.0456,172.8,74.1,43,42.88,-180,20.33,7,-90410,41.9,3.7,43,43
2018-12-09 01:25:00.2956,172.8,74.1,43,42.88,-180,20.31,1,723.3,-125.6,30.5,43,43
2018-12-09 01:25:00.5456,172.8,74.1,43,42.88,-180,20.31,2,723,-124.7,30.5,43,43
2018-12-09 01:25:00.7956,172.8,74.1,43,42.88,-179.9,20.3,61,722.3,717.2,0,43,43
2018-12-09 01:25:01.0457,172.8,74.1,43,42.88,-180,20.32,62,425,425,0,43,43
2018-12-09 01:25:01.2957,172.8,74.1,43,42.88,-179.9,20.37,64,131,132.5,0,43,43
2018-12-09 01:25:01.5458,172.8,74,43,42.82,-179.9,20.32,3,723.3,-125.6,28,43,43
2018-12-09 01:25:01.7958,172.8,74,43,42.82,-179.9,20.31,4,723,-124.7,28.5,43,43
2018-12-09 01:25:02.0457,172.8,74,43,42.82,-179.9,20.33,65,-90430,-90420,0,43,43
2018-12-09 01:25:02.2957,172.8,74,43,42.82,-180,20.32,66,500,490,0,43,43
2018-12-09 01:25:02.5457,172.8,74,43,42.82,-180,20.32,1,723,-125.6,30.5,43,43
2018-12-09 01:25:02.7957,172.8,74,43,42.82,-180,20.32,2,722.6,-124.7,30.5,43,43
2018-12-09 01:25:03.0457,172.8,74,43,42.82,-179.9,20.32,65,-90430,-90410,0,43,43
2018-12-09 01:25:03.2957,172.8,74,43,42.82,-180,20.33,51,3.7,3.67,0,43,43
2018-12-09 01:25:03.5457,172.8,74,43,42.82,-180,20.33,63,50,50,0,43,43
2018-12-09 01:25:03.7957,172.8,74,43,42.82,-180,20.33,67,43,41.9,0,43,43
2018-12-09 01:25:04.0457,172.8,74,43,42.82,-180,20.33,52,3.69,3.67,0,43,43
2018-12-09 01:25:04.2957,172.8,74,43,42.82,-179.9,20.32,6,-90420,43,3.7,43,43
2018-12-09 01:25:04.5457,172.8,74,42.75,42.82,-180.1,20.32,7,-90410,41.9,3.7,43,43
2018-12-09 01:25:04.7957,172.8,74,42.75,42.82,-180.1,20.31,1,723,-125.6,30.5,43,43
2018-12-09 01:25:05.0457,172.8,74,42.75,42.82,-180,20.32,2,722.6,-124.7,30.5,43,43
2018-12-09 01:25:05.2957,172.8,74,42.75,42.82,-179.9,20.33,61,722.1,716.9,0,43,43
2018-12-09 01:25:05.5458,172.8,74,42.75,42.82,-179.9,20.32,62,425,425,0,43,43
2018-12-09 01:25:05.7958,172.8,74,42.75,42.82,-180,20.32,64,130.7,132.1,0,43,43
2018-12-09 01:25:06.0458,172.8,74,42.75,42.82,-180.1,20.32,3,723,-125.6,28,43,43
2018-12-09 01:25:06.2958,172.8,73.8,42.75,42.71,-180,20.31,4,722.6,-124.7,28.5,43,43
2018-12-09 01:25:06.5458,172.8,73.8,42.75,42.71,-180,20.32,65,-90390,-90370,0,43,43
2018-12-09 01:25:06.7958,172.8,73.8,42.75,42.71,-179.9,20.32,66,500,500,0,43,43
2018-12-09 01:25:07.0458,172.8,73.8,42.75,42.71,-180,20.33,1,723,-125.6,30.5,43,43
2018-12-09 01:25:07.2957,172.8,73.8,42.75,42.71,-180,20.32,2,722.6,-124.7,30.5,43,43
2018-12-09 01:25:07.5457,172.8,73.8,42.75,42.71,-179.9,20.32,65,-90410,-90380,0,43,43
2018-12-09 01:25:07.7957,172.8,73.8,42.75,42.71,-179.9,20.32,51,3.7,3.67,0,43,43
2018-12-09 01:25:08.0457,172.8,73.8,42.75,42.71,-179.9,20.31,63,50,50,0,43,43
2018-12-09 01:25:08.2958,172.8,73.8,42.75,42.71,-180,20.32,67,43,41.9,0,43,43
2018-12-09 01:25:08.5458,172.8,73.8,42.75,42.71,-180,20.32,52,3.69,3.67,0,43,43
2018-12-09 01:25:08.7958,172.8,73.8,42.75,42.71,-180.1,20.33,6,-90430,43,3.7,43,43
2018-12-09 01:25:09.0458,172.8,73.8,42.75,42.71,-179.9,20.33,7,-90400,41.9,3.7,43,43
2018-12-09 01:25:09.2958,172.8,73.8,42.75,42.71,-179.9,20.31,1,722.5,-125.6,30.5,43,42.5
2018-12-09 01:25:09.5458,172.8,73.8,42.75,42.71,-180,20.32,2,722.2,-125,30.5,43,42.5
2018-12-09 01:25:09.7958,172.8,73.8,42.75,42.71,-179.9,20.32,61,721.7,716.5,0,43,42.5
2018-12-09 01:25:10.0458,172.8,73.8,42.75,42.71,-180,20.32,62,425,425,0,43,42.5
2018-12-09 01:25:10.2958,172.8,73.7,42.75,42.65,-179.9,20.32,64,130.9,132.3,0,43,42.5
2018-12-09 01:25:10.5458,172.8,73.5,42.5,42.53,-180.1,20.32,3,722.5,-125.6,28,43,42.5
2018-12-09 01:25:10.7958,172.8,73.5,42.5,42.53,-180,20.32,4,722.2,-125,28.5,43,42.5
2018-12-09 01:25:11.0458,172.8,73.5,42.5,42.53,-180,20.32,65,-90430,-90400,0,43,42.5
2018-12-09 01:25:11.2958,172.8,73.5,42.5,42.53,-180,20.32,66,500,500,0,43,42.5
2018-12-09 01:25:11.5458,172.8,73.5,42.5,42.53,-179.9,20.31,1,722.5,-125.6,30.5,43,42.5
2018-12-09 01:25:11.7958,172.8,73.5,42.5,42.53,-179.9,20.31,2,722.2,-125,30.5,43,42.5
2018-12-09 01:25:12.0458,172.8,73.5,42.5,42.53,-179.9,20.32,65,-90410,-90380,0,43,42.5
2018-12-09 01:25:12.2958,172.8,73.5,42.5,42.53,-179.9,20.32,51,3.69,3.67,0,43,42.5
2018-12-09 01:25:12.5458,172.8,73.5,42.5,42.53,-179.9,20.32,63,50,50,0,43,42.5
2018-12-09 01:25:12.7958,172.8,73.5,42.5,42.53,-180,20.31,67,43,41.9,0,43,42.5
2018-12-09 01:25:13.0458,172.8,73.5,42.5,42.53,-180,20.32,52,3.69,3.67,0,43,42.5
2018-12-09 01:25:13.2958,172.8,73.5,42.5,42.53,-180,20.31,6,-90420,43,3.7,43,42.5
2018-12-09 01:25:13.5458,172.8,73.5,42.5,42.53,-180,20.31,7,-90390,41.9,3.7,43,42.5
2018-12-09 01:25:13.7958,172.8,73.5,42.5,42.53,-180,20.32,1,722.5,-125.6,30.5,43,42.5
2018-12-09 01:25:14.0458,172.8,73.5,42.5,42.53,-180,20.34,2,722.2,-125,30.5,43,42.5
2018-12-09 01:25:14.2958,172.8,73.5,42.5,42.53,-180,20.32,61,721.6,716.5,0,43,42.5
2018-12-09 01:25:14.5458,172.8,73.5,42.5,42.53,-180,20.33,62,425,425,0,43,42.5
2018-12-09 01:25:14.7958,172.8,73.5,42.5,42.53,-180,20.32,64,130.7,132,0,43,42.5
2018-12-09 01:25:15.0458,172.8,73.5,42.5,42.53,-179.9,20.32,3,722.5,-125.6,28,43,42.5
2018-12-09 01:25:15.2958,172.8,73.4,42.5,42.48,-179.9,20.31,4,722.2,-125,28.5,43,42.5
2018-12-09 01:25:15.5458,172.8,73.3,42.5,42.42,-180,20.31,65,-90410,-90380,0,43,42.5
2018-12-09 01:25:15.7958,172.8,73.3,42.5,42.42,-180,20.32,66,510,500,0,43,42.5
2018-12-09 01:25:16.0458,172.8,73.3,42.5,42.42,-180,20.32,1,722.5,-125.6,30.5,43,42.5
2018-12-09 01:25:16.2958,172.8,73.3,42.5,42.42,-180,20.32,2,722.2,-125,30.5,42.5,42.5
2018-12-09 01:25:16.5458,172.8,73.3,42.5,42.42,-180,20.32,65,-90410,-90390,0,42.5,42.5
2018-12-09 01:25:16.7958,172.8,73.3,42.5,42.42,-180,20.31,51,3.69,3.67,0,42.5,42.5
2018-12-09 01:25:17.0458,172.8,73.3,42.5,42.42,-180,20.33,63,50,50,0,42.5,42.5
2018-12-09 01:25:17.2958,172.8,73.3,42.5,42.42,-180,20.32,67,43,41.9,0,42.5,42.5
2018-12-09 01:25:17.5458,172.8,73.3,42.5,42.42,-179.9,20.32,52,3.69,3.66,0,42.5,42.5
2018-12-09 01:25:17.7959,172.8,73.3,42.5,42.42,-179.9,20.32,6,-90400,43,3.7,42.5,42.5
2018-12-09 01:25:18.0459,172.8,73.3,42.5,42.42,-180,20.32,7,-90390,41.9,3.7,42.5,42.5
2018-12-09 01:25:18.2959,172.8,73.2,42.5,42.36,-180,20.32,1,722,-125.8,30.5,42.5,42.5
2018-12-09 01:25:18.5459,172.8,73.1,42.5,42.3,-180,20.33,2,721.8,-125,30.5,42.5,42.5
2018-12-09 01:25:18.7959,172.8,73.1,42.5,42.3,-179.9,20.32,61,721.3,716.2,0,42.5,42.5
2018-12-09 01:25:19.0459,172.8,73.1,42.5,42.3,-180,20.3,62,425,425,0,42.5,42.5
2018-12-09 01:25:19.2959,172.8,73.1,42.5,42.3,-180,20.3,64,130.8,132.1,0,42.5,42.5
2018-12-09 01:25:19.5459,172.8,73.1,42.5,42.3,-180,20.32,3,722,-125.8,28,42.5,42.5
2018-12-09 01:25:19.7959,172.8,73.1,42.5,42.3,-179.9,20.32,4,721.8,-125,28.5,42.5,42.5
2018-12-09 01:25:20.0459,172.8,73.1,42.5,42.3,-180,20.33,65,-90410,-90390,0,42.5,42.5
2018-12-09 01:25:20.2959,172.8,73.1,42.5,42.3,-179.9,20.29,66,490,490,0,42.5,42.5
2018-12-09 01:25:20.5459,172.8,73.1,42.5,42.3,-180,20.32,1,722,-125.8,30.5,42.5,42.5
2018-12-09 01:25:20.7959,172.8,73.1,42.5,42.3,-180.1,20.31,2,721.8,-125,30.5,42.5,42.5
2018-12-09 01:25:21.0459,172.8,73.1,42.5,42.3,-180,20.35,65,-90410,-90400,0,42.5,42.5
2018-12-09 01:25:21.2959,172.8,73.1,42.5,42.3,-179.9,20.3,51,3.69,3.67,0,42.5,42.5
2018-12-09 01:25:21.5459,172.8,73.1,42.5,42.3,-180,20.32,63,50,50,0,42.5,42.5
2018-12-09 01:25:21.7959,172.8,73.1,42.5,42.3,-180,20.31,67,43,41.9,0,42.5,42.5
2018-12-09 01:25:22.0459,172.8,73.1,42.5,42.3,-180.1,20.32,52,3.69,3.66,0,42.5,42.5
2018-12-09 01:25:22.2960,172.8,73.1,42.5,42.3,-180,20.3,6,-90410,43,3.7,42.5,42.5
2018-12-09 01:25:22.5459,172.8,73.1,42.25,42.3,-179.9,20.32,7,-90390,41.9,3.7,42.5,42.5
2018-12-09 01:25:22.7959,172.8,73.1,42.25,42.3,-180,20.33,1,722,-125.8,30.5,42.5,42.5
2018-12-09 01:25:23.0459,172.8,73.1,42.25,42.3,-180,20.34,2,721.8,-125,30.5,42.5,42.5
2018-12-09 01:25:23.2959,172.8,73,42.25,42.25,-180,20.33,61,721.1,716,0,42.5,42.5
2018-12-09 01:25:23.5459,172.8,73,42.25,42.25,-180,20.32,62,425,425,0,42.5,42
2018-12-09 01:25:23.7959,172.8,72.9,42.25,42.19,-179.9,20.32,64,130.8,132.2,0,42.5,42
2018-12-09 01:25:24.0459,172.8,72.9,42.25,42.19,-180,20.32,3,721.7,-125.8,28,42.5,42
2018-12-09 01:25:24.2959,172.8,72.9,42.25,42.19,-180,20.32,4,721.4,-125,28.5,42.5,42
2018-12-09 01:25:24.5459,172.8,72.9,42.25,42.19,-180,20.34,65,-90430,-90410,0,42.5,42
2018-12-09 01:25:24.7959,172.8,72.9,42.25,42.19,-179.9,20.32,66,500,500,0,42.5,42
2018-12-09 01:25:25.0460,172.8,72.9,42.25,42.19,-179.9,20.46,1,721.7,-125.8,30.5,42.5,42
2018-12-09 01:25:25.2960,172.8,72.9,42.25,42.19,-179.9,20.32,2,721.4,-125,30.5,42.5,42
2018-12-09 01:25:25.5460,172.8,72.9,42.25,42.19,-180,20.32,65,-90420,-90390,0,42.5,42
2018-12-09 01:25:25.7960,172.8,72.9,42.25,42.19,-180,20.32,51,3.69,3.67,0,42.5,42
2018-12-09 01:25:26.0460,172.8,72.9,42.25,42.19,-179.9,20.31,63,50,50,0,42.5,42
2018-12-09 01:25:26.2959,172.8,72.9,42.25,42.19,-180,20.32,67,43,41.9,0,42.5,42
2018-12-09 01:25:26.5459,172.8,72.9,42.25,42.19,-180,20.32,52,3.69,3.66,0,42.5,42
2018-12-09 01:25:26.7959,172.8,72.9,42.25,42.19,-180,20.31,6,-90420,43,3.7,42.5,42
2018-12-09 01:25:27.0459,172.8,72.9,42.25,42.19,-180.1,20.31,7,-90390,41.8,3.7,42.5,42
2018-12-09 01:25:27.2959,172.8,72.8,42.25,42.13,-180,20.37,1,721.7,-125.8,30.5,42.5,42
2018-12-09 01:25:27.5459,172.8,72.8,42.25,42.13,-179.9,20.3,2,721.4,-125,30.5,42.5,42
2018-12-09 01:25:27.7960,172.8,72.7,42,42.07,-180,20.31,61,720.8,715.8,0,42.5,42
2018-12-09 01:25:28.0460,172.8,72.7,42,42.07,-180,20.32,62,425,425,0,42.5,42
2018-12-09 01:25:28.2960,172.8,72.7,42,42.07,-180,20.32,64,131.1,132.5,0,42.5,42
2018-12-09 01:25:28.5460,172.8,72.7,42,42.07,-180,20.32,3,721.7,-125.8,28,42.5,42
2018-12-09 01:25:28.7960,172.8,72.7,42,42.07,-180,20.32,4,721.4,-125,28.5,42.5,42
2018-12-09 01:25:29.0459,172.8,72.7,42,42.07,-180,20.32,65,-90410,-90380,0,42.5,42
2018-12-09 01:25:29.2959,172.8,72.7,42,42.07,-180,20.31,66,490,490,0,42.5,42
2018-12-09 01:25:29.5458,172.8,72.7,42,42.07,-180,20.31,1,721.7,-125.8,30.5,42.5,42
2018-12-09 01:25:29.7958,172.8,72.7,42,42.07,-180,20.32,2,721.4,-125,30.5,42.5,42
2018-12-09 01:25:30.0459,172.8,72.7,42,42.07,-179.9,20.32,65,-90430,-90400,0,42.5,42
2018-12-09 01:25:30.2959,172.8,72.7,42,42.07,-179.9,20.32,51,3.69,3.67,0,42.5,42
2018-12-09 01:25:30.5459,172.8,72.7,42,42.07,-180,20.32,63,50,50,0,42.5,42
2018-12-09 01:25:30.7960,172.8,72.7,42,42.07,-180,20.35,67,43,41.8,0,42,42
2018-12-09 01:25:31.0460,172.8,72.7,42,42.07,-179.9,20.32,52,3.69,3.66,0,42,42
2018-12-09 01:25:31.2960,172.8,72.7,42,42.07,-180,20.31,6,-90410,43,3.7,42,42
2018-12-09 01:25:31.5460,172.8,72.5,42,41.96,-180,20.33,7,-90380,41.8,3.7,42,42
2018-12-09 01:25:31.7960,172.8,72.5,42,41.96,-180,20.32,1,721.3,-125.9,30.5,42,42
2018-12-09 01:25:32.0460,172.8,72.5,42,41.96,-180,20.32,2,721,-125,30.5,42,42
2018-12-09 01:25:32.2960,172.8,72.5,42,41.96,-180,20.32,61,720.6,715.4,0,42,42
2018-12-09 01:25:32.5460,172.8,72.5,42,41.96,-179.9,20.32,62,425,425,0,42,42
2018-12-09 01:25:32.7960,172.8,72.5,42,41.96,-180,20.32,64,131.1,132.5,0,42,42
2018-12-09 01:25:33.0460,172.8,72.5,42,41.96,-180,20.32,3,721.3,-125.9,28,42,42
2018-12-09 01:25:33.2960,172.8,72.5,42,41.96,-180,20.3,4,721,-125,28.5,42,42
2018-12-09 01:25:33.5460,172.8,72.5,42,41.96,-180,20.31,65,-90390,-90380,0,42,42
2018-12-09 01:25:33.7960,172.8,72.5,42,41.96,-179.9,20.32,66,490,490,0,42,42
2018-12-09 01:25:34.0460,172.8,72.5,42,41.96,-179.8,20.32,1,721.3,-125.9,30.5,42,42
2018-12-09 01:25:34.2960,172.8,72.5,42,41.96,-180,20.33,2,721,-125,30.5,42,42
2018-12-09 01:25:34.5460,172.8,72.5,42,41.96,-180,20.32,65,-90400,-90390,0,42,42
2018-12-09 01:25:34.7960,172.8,72.5,42,41.96,-180,20.32,51,3.69,3.66,0,42,42
2018-12-09 01:25:35.0460,172.8,72.5,42,41.96,-180,20.32,63,50,50,0,42,42
2018-12-09 01:25:35.2961,172.8,72.4,42,41.9,-180,20.32,67,43,41.8,0,42,42
2018-12-09 01:25:35.5461,172.8,72.4,42,41.9,-180,20.31,52,3.69,3.66,0,42,42
2018-12-09 01:25:35.7961,172.8,72.3,42,41.84,-180,20.32,6,-90400,43,3.7,42,42
2018-12-09 01:25:36.0461,172.8,72.3,42,41.84,-179.9,20.31,7,-90390,41.8,3.7,42,42
2018-12-09 01:25:36.2961,172.8,72.3,42,41.84,-179.9,20.32,1,721.3,-125.9,30.5,42,42
2018-12-09 01:25:36.5461,172.8,72.3,42,41.84,-180,20.34,2,721,-125,30.5,42,42
2018-12-09 01:25:36.7960,172.8,72.3,42,41.84,-180,20.32,61,720.3,715.2,0,42,42
2018-12-09 01:25:37.0460,172.8,72.3,42,41.84,-180,20.31,62,425,425,0,42,42
2018-12-09 01:25:37.2960,172.8,72.3,42,41.84,-180,20.33,64,131.1,132.5,0,42,42
2018-12-09 01:25:37.5460,172.8,72.3,42,41.84,-180,20.31,3,721.3,-125.9,28,42,42
2018-12-09 01:25:37.7961,172.8,72.3,42,41.84,-179.9,20.32,4,721,-125,28.5,42,42
