Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 01:25:38.0461,172.8,72.3,42,41.84,-180.1,20.35,65,-90690,-90150,0,42,42
2018-12-09 01:25:38.2961,172.8,72.3,42,41.84,-180,20.32,66,500,500,0,42,42
2018-12-09 01:25:38.5461,172.8,72.3,42,41.84,-179.9,20.32,1,720.9,-125.9,30.5,42,42
2018-12-09 01:25:38.7961,172.8,72.3,42,41.84,-179.9,20.32,2,720.7,-125,30.5,42,42
2018-12-09 01:25:39.0461,172.8,72.3,42,41.84,-180.1,20.32,65,-90680,-90150,0,42,42
2018-12-09 01:25:39.2961,172.8,72.3,42,41.84,-180,20.33,51,3.68,3.66,0,42,42
2018-12-09 01:25:39.5461,172.8,72.3,42,41.84,-180,20.33,63,50,50,0,42,42
2018-12-09 01:25:39.7961,172.8,72.2,42,41.78,-180,20.32,67,43,41.8,0,42,42
2018-12-09 01:25:40.0461,172.8,72.2,42,41.78,-180,20.36,52,3.69,3.66,0,42,42
2018-12-09 01:25:40.2960,172.8,72.2,42,41.78,-180,20.32,6,-90690,43,3.7,42,42
2018-12-09 01:25:40.5460,172.8,72.1,42,41.72,-180,20.32,7,-90150,41.8,3.7,42,42
2018-12-09 01:25:40.7960,172.8,72.1,42,41.72,-180,20.32,1,720.9,-125.9,30.5,42,42
2018-12-09 01:25:41.0461,172.8,72.1,42,41.72,-179.9,20.33,2,720.7,-125,30.5,42,42
2018-12-09 01:25:41.2961,172.8,72.1,42,41.72,-180,20.33,61,720.1,715,0,42,42
2018-12-09 01:25:41.5461,172.8,72.1,41.75,41.72,-179.9,20.33,62,425,425,0,42,42
2018-12-09 01:25:41.7961,172.8,72.1,41.75,41.72,-180,20.32,64,131,132.3,0,42,42
2018-12-09 01:25:42.0461,172.8,72.1,41.75,41.72,-179.9,20.32,3,720.9,-125.9,28,42,42
2018-12-09 01:25:42.2961,172.8,72.1,41.75,41.72,-179.9,20.31,4,720.7,-125,28.5,42,42
2018-12-09 01:25:42.5461,172.8,72.1,41.75,41.72,-180,20.32,65,-90420,-90410,0,42,42
2018-12-09 01:25:42.7960,172.8,72.1,41.75,41.72,-180.1,20.32,66,490,490,0,42,42
2018-12-09 01:25:43.0460,172.8,72.1,41.75,41.72,-180,20.32,1,720.9,-125.9,30.5,42,42
2018-12-09 01:25:43.2961,172.8,72.1,41.75,41.72,-179.9,20.31,2,720.7,-125,30.5,42,42
2018-12-09 01:25:43.5461,172.8,72,41.75,41.67,-180,20.33,65,-90420,-90400,0,42,42
2018-12-09 01:25:43.7961,172.8,72,41.75,41.67,-180,20.32,51,3.68,3.66,0,42,42
2018-12-09 01:25:44.0461,172.8,72,41.75,41.67,-179.9,20.32,63,50,50,0,42,42
2018-12-09 01:25:44.2961,172.8,72,41.75,41.67,-179.9,20.25,67,43,41.8,0,42,42
2018-12-09 01:25:44.5462,172.8,72,41.75,41.67,-180,20.3,52,3.69,3.66,0,42,42
2018-12-09 01:25:44.7962,172.8,72,41.5,41.67,-180,20.31,6,-90430,43,3.7,42,42
2018-12-09 01:25:45.0462,172.8,72,41.5,41.67,-180,20.3,7,-90410,41.8,3.7,42,42
2018-12-09 01:25:45.2962,172.8,72,41.5,41.67,-180,20.31,1,720.9,-125.9,30.5,42,42
2018-12-09 01:25:45.5461,172.8,72,41.5,41.67,-180,20.3,2,720.3,-125.1,30.5,41.5,41.5
2018-12-09 01:25:45.7961,172.8,72,41.5,41.67,-179.9,20.33,61,719.9,714.8,0,41.5,41.5
2018-12-09 01:25:46.0461,172.8,72,41.5,41.67,-179.9,20.32,62,425,425,0,41.5,41.5
2018-12-09 01:25:46.2961,172.8,72,41.5,41.67,-179.9,20.19,64,130.8,132.1,0,41.5,41.5
2018-12-09 01:25:46.5461,172.8,72,41.5,41.67,-180.1,20.31,3,720.7,-126,28,41.5,41.5
2018-12-09 01:25:46.7962,172.8,72,41.5,41.67,-179.9,20.3,4,720.3,-125.1,28.5,41.5,41.5
2018-12-09 01:25:47.0462,172.8,72,41.5,41.67,-179.8,20.32,65,-90410,-90390,0,41.5,41.5
2018-12-09 01:25:47.2962,172.8,72,41.5,41.67,-179.9,20.32,66,480,480,0,41.5,41.5
2018-12-09 01:25:47.5462,172.8,72,41.5,41.67,-180,20.32,1,720.7,-126,30.5,41.5,41.5
2018-12-09 01:25:47.7962,172.8,72,41.5,41.67,-180,20.33,2,720.3,-125.1,30.5,41.5,41.5
2018-12-09 01:25:48.0462,172.8,72,41.5,41.67,-180,20.33,65,-90410,-90390,0,41.5,41.5
2018-12-09 01:25:48.2962,172.8,71.8,41.5,41.55,-180.1,20.32,51,3.68,3.66,0,41.5,41.5
2018-12-09 01:25:48.5462,172.8,71.8,41.5,41.55,-179.9,20.32,63,50,50,0,41.5,41.5
2018-12-09 01:25:48.7962,172.8,71.8,41.5,41.55,-180,20.32,67,43,41.8,0,41.5,41.5
2018-12-09 01:25:49.0462,172.8,71.8,41.5,41.55,-180,20.32,52,3.68,3.66,0,41.5,41.5
2018-12-09 01:25:49.2962,172.8,71.8,41.5,41.55,-180,20.32,6,-90390,43,3.7,41.5,41.5
2018-12-09 01:25:49.5462,172.8,71.8,41.5,41.55,-179.9,20.32,7,-90370,41.8,3.7,41.5,41.5
2018-12-09 01:25:49.7962,172.8,71.8,41.5,41.55,-179.9,20.35,1,720.7,-126,30.5,41.5,41.5
2018-12-09 01:25:50.0462,172.8,71.8,41.5,41.55,-180,20.32,2,720.3,-125.1,30.5,41.5,41.5
2018-12-09 01:25:50.2962,172.8,71.8,41.5,41.55,-180,20.32,61,719.6,714.5,0,41.5,41.5
2018-12-09 01:25:50.5462,172.8,71.8,41.5,41.55,-179.9,20.32,62,425,425,0,41.5,41.5
2018-12-09 01:25:50.7962,172.8,71.8,41.5,41.55,-180,20.32,64,131.1,132.4,0,41.5,41.5
2018-12-09 01:25:51.0462,172.8,71.8,41.5,41.55,-180,20.32,3,720.7,-126,28,41.5,41.5
2018-12-09 01:25:51.2962,172.8,71.8,41.5,41.55,-180,20.31,4,720.3,-125.1,28.5,41.5,41.5
2018-12-09 01:25:51.5462,172.8,71.8,41.5,41.55,-179.9,20.35,65,-90400,-90390,0,41.5,41.5
2018-12-09 01:25:51.7962,172.8,71.8,41.5,41.55,-180,20.32,66,500,500,0,41.5,41.5
2018-12-09 01:25:52.0462,172.8,71.8,41.5,41.55,-180,20.31,1,720.7,-126,30.5,41.5,41.5
2018-12-09 01:25:52.2962,172.8,71.7,41.5,41.49,-179.9,20.31,2,720.3,-125.1,30.5,41.5,41.5
2018-12-09 01:25:52.5462,172.8,71.5,41.5,41.38,-180,20.32,65,-90400,-90390,0,41.5,41.5
2018-12-09 01:25:52.7962,172.8,71.5,41.5,41.38,-180,20.33,51,3.68,3.66,0,41.5,41.5
2018-12-09 01:25:53.0462,172.8,71.5,41.5,41.38,-180,20.32,63,50,50,0,41.5,41.5
2018-12-09 01:25:53.2962,172.8,71.5,41.5,41.38,-180,20.32,67,42.9,41.8,0,41.5,41.5
2018-12-09 01:25:53.5462,172.8,71.5,41.5,41.38,-180,20.3,52,3.68,3.65,0,41.5,41.5
2018-12-09 01:25:53.7962,172.8,71.5,41.5,41.38,-180,20.32,6,-90410,42.9,3.7,41.5,41.5
2018-12-09 01:25:54.0462,172.8,71.5,41.5,41.38,-180,20.35,7,-90390,41.8,3.7,41.5,41.5
2018-12-09 01:25:54.2962,172.8,71.5,41.5,41.38,-180,20.32,1,720.2,-126,30.5,41.5,41.5
2018-12-09 01:25:54.5462,172.8,71.5,41.5,41.38,-179.9,20.32,2,719.8,-125.3,30.5,41.5,41.5
2018-12-09 01:25:54.7962,172.8,71.5,41.5,41.38,-179.9,20.32,61,719.4,714.3,0,41.5,41.5
2018-12-09 01:25:55.0462,172.8,71.5,41.5,41.38,-180,20.35,62,425,425,0,41.5,41.5
2018-12-09 01:25:55.2962,172.8,71.5,41.5,41.38,-180,20.32,64,131.1,132.4,0,41.5,41.5
2018-12-09 01:25:55.5462,172.8,71.4,41.5,41.32,-179.9,20.32,3,720.2,-126,28,41.5,41.5
2018-12-09 01:25:55.7962,172.8,71.4,41.5,41.32,-179.9,20.31,4,719.8,-125.3,28.5,41.5,41.5
2018-12-09 01:25:56.0462,172.8,71.4,41.5,41.32,-180,20.31,65,-90410,-90400,0,41.5,41.5
2018-12-09 01:25:56.2962,172.8,71.4,41.5,41.32,-180,20.32,66,490,490,0,41.5,41.5
2018-12-09 01:25:56.5462,172.8,71.4,41.5,41.32,-179.9,20.34,1,720.2,-126,30.5,41.5,41.5
2018-12-09 01:25:56.7962,172.8,71.4,41.5,41.32,-180,20.31,2,719.8,-125.3,30.5,41.5,41.5
2018-12-09 01:25:57.0462,172.8,71.4,41.5,41.32,-179.9,20.32,65,-90400,-90400,0,41.5,41.5
2018-12-09 01:25:57.2962,172.8,71.3,41.5,41.26,-179.9,20.31,51,3.68,3.66,0,41.5,41.5
2018-12-09 01:25:57.5462,172.8,71.3,41.5,41.26,-179.9,20.33,63,50,50,0,41.5,41.5
2018-12-09 01:25:57.7962,172.8,71.3,41.5,41.26,-180,20.36,67,42.9,41.8,0,41.5,41.5
2018-12-09 01:25:58.0462,172.8,71.3,41.5,41.26,-179.9,20.34,52,3.68,3.65,0,41.5,41.5
2018-12-09 01:25:58.2962,172.8,71.3,41.5,41.26,-180,20.4,6,-90410,42.9,3.7,41.5,41.5
2018-12-09 01:25:58.5462,172.8,71.3,41.5,41.26,-180,20.33,7,-90410,41.8,3.7,41.5,41.5
2018-12-09 01:25:58.7962,172.8,71.3,41.5,41.26,-180,20.34,1,720.2,-126,30.5,41.5,41.5
2018-12-09 01:25:59.0462,172.8,71.3,41.5,41.26,-180.1,20.32,2,719.8,-125.3,30.5,41.5,41.5
2018-12-09 01:25:59.2962,172.8,71.3,41.25,41.26,-180,20.33,61,719.2,714.2,0,41.5,41.5
2018-12-09 01:25:59.5462,172.8,71.3,41.25,41.26,-180.1,20.32,62,425,425,0,41.5,41.5
2018-12-09 01:25:59.7962,172.8,71.3,41.25,41.26,-180,20.31,64,131.1,132.4,0,41.5,41.5
2018-12-09 01:26:00.0463,172.8,71.3,41.25,41.26,-180,20.32,3,719.7,-126,28,41.5,41
2018-12-09 01:26:00.2963,172.8,71.3,41.25,41.26,-180,20.31,4,719.4,-125.5,28.5,41.5,41
2018-12-09 01:26:00.5463,172.8,71.2,41.25,41.2,-179.9,20.31,65,-90390,-90380,0,41.5,41
2018-12-09 01:26:00.7963,172.8,71.2,41.25,41.2,-179.8,20.32,66,490,490,0,41.5,41
2018-12-09 01:26:01.0463,172.8,71.2,41.25,41.2,-179.9,20.32,1,719.7,-126,30.5,41.5,41
2018-12-09 01:26:01.2963,172.8,71.2,41.25,41.2,-180,20.31,2,719.4,-125.5,30.5,41.5,41
2018-12-09 01:26:01.5463,172.8,71.1,41,41.15,-180,20.32,65,-90420,-90410,0,41.5,41
2018-12-09 01:26:01.7963,172.8,71.1,41,41.15,-179.9,20.32,51,3.68,3.66,0,41.5,41
2018-12-09 01:26:02.0463,172.8,71.1,41,41.15,-180,20.32,63,50,50,0,41.5,41
2018-12-09 01:26:02.2963,172.8,71.1,41,41.15,-180,20.32,67,42.9,41.8,0,41.5,41
2018-12-09 01:26:02.5463,172.8,71.1,41,41.15,-179.9,20.32,52,3.68,3.65,0,41.5,41
2018-12-09 01:26:02.7963,172.8,71.1,41,41.15,-180,20.31,6,-90400,42.9,3.7,41.5,41
2018-12-09 01:26:03.0463,172.8,71.1,41,41.15,-180,20.33,7,-90390,41.8,3.7,41.5,41
2018-12-09 01:26:03.2964,172.8,71.1,41,41.15,-180,20.32,1,719.7,-126,30.5,41.5,41
2018-12-09 01:26:03.5464,172.8,71,41,41.09,-180,20.34,2,719.4,-125.5,30.5,41.5,41
2018-12-09 01:26:03.7964,172.8,71,41,41.09,-180,20.36,61,718.9,713.9,0,41.5,41
2018-12-09 01:26:04.0464,172.8,71,41,41.09,-180,20.3,62,425,425,0,41.5,41
2018-12-09 01:26:04.2964,172.8,71,41,41.09,-180,20.32,64,131.1,132.4,0,41.5,41
2018-12-09 01:26:04.5465,172.8,71,41,41.09,-180,20.32,3,719.7,-126,28,41.5,41
2018-12-09 01:26:04.7965,172.8,71,41,41.09,-180,20.38,4,719.4,-125.5,28.5,41.5,41
2018-12-09 01:26:05.0464,172.8,71,41,41.09,-179.9,20.31,65,-90390,-90380,0,41.5,41
2018-12-09 01:26:05.2964,172.8,70.9,41,41.03,-179.9,20.32,66,490,490,0,41.5,41
2018-12-09 01:26:05.5464,172.8,70.9,41,41.03,-180,20.32,1,719.7,-126,30.5,41.5,41
2018-12-09 01:26:05.7963,172.8,70.9,41,41.03,-180,20.32,2,719.4,-125.5,30.5,41.5,41
2018-12-09 01:26:06.0463,172.8,70.9,41,41.03,-180,20.33,65,-90400,-90390,0,41.5,41
2018-12-09 01:26:06.2963,172.8,70.9,41,41.03,-180,20.33,51,3.68,3.66,0,41.5,41
2018-12-09 01:26:06.5463,172.8,70.9,41,41.03,-180,20.33,63,50,50,0,41.5,41
2018-12-09 01:26:06.7964,172.8,70.9,41,41.03,-180,20.33,67,42.9,41.8,0,41.5,41
2018-12-09 01:26:07.0463,172.8,70.9,41,41.03,-180,20.32,52,3.68,3.65,0,41,41
2018-12-09 01:26:07.2963,172.8,70.9,41,41.03,-180,20.32,6,-90400,42.9,3.7,41,41
2018-12-09 01:26:07.5463,172.8,70.9,41,41.03,-180,20.3,7,-90380,41.8,3.7,41,41
2018-12-09 01:26:07.7963,172.8,70.9,41,41.03,-180,20.28,1,719.4,-126,30.5,41,41
2018-12-09 01:26:08.0463,172.8,70.9,41,41.03,-179.9,20.31,2,719.1,-125.5,30.5,41,41
2018-12-09 01:26:08.2963,172.8,70.9,41,41.03,-179.9,20.31,61,718.8,713.5,0,41,41
2018-12-09 01:26:08.5463,172.8,70.9,41,41.03,-179.9,20.31,62,425,425,0,41,41
2018-12-09 01:26:08.7963,172.8,70.8,41,40.97,-180,20.32,64,130.9,132.2,0,41,41
2018-12-09 01:26:09.0463,172.8,70.8,41,40.97,-180,20.32,3,719.4,-126,28,41,41
2018-12-09 01:26:09.2963,172.8,70.7,41,40.91,-179.9,20.34,4,719.1,-125.5,28.5,41,41
2018-12-09 01:26:09.5463,172.8,70.7,41,40.91,-179.9,20.32,65,-90400,-90390,0,41,41
2018-12-09 01:26:09.7963,172.8,70.7,41,40.91,-180,20.34,66,500,500,0,41,41
2018-12-09 01:26:10.0463,172.8,70.7,41,40.91,-180,20.33,1,719.4,-126,30.5,41,41
2018-12-09 01:26:10.2963,172.8,70.7,41,40.91,-180,20.33,2,719.1,-125.5,30.5,41,41
2018-12-09 01:26:10.5462,172.8,70.7,41,40.91,-179.9,20.33,65,-90400,-90390,0,41,41
2018-12-09 01:26:10.7962,172.8,70.7,41,40.91,-179.9,20.32,51,3.68,3.65,0,41,41
2018-12-09 01:26:11.0462,172.8,70.7,41,40.91,-179.9,20.32,63,50,50,0,41,41
2018-12-09 01:26:11.2962,172.8,70.7,41,40.91,-179.9,20.35,67,42.9,41.8,0,41,41
2018-12-09 01:26:11.5463,172.8,70.7,41,40.91,-180,20.31,52,3.68,3.65,0,41,41
2018-12-09 01:26:11.7963,172.8,70.6,41,40.86,-180,20.34,6,-90420,42.9,3.7,41,41
2018-12-09 01:26:12.0464,172.8,70.6,41,40.86,-180,20.32,7,-90400,41.8,3.7,41,41
2018-12-09 01:26:12.2964,172.8,70.6,41,40.86,-180.1,20.35,1,719.4,-126,30.5,41,41
2018-12-09 01:26:12.5464,172.8,70.6,41,40.86,-180,20.33,2,719.1,-125.5,30.5,41,41
2018-12-09 01:26:12.7964,172.8,70.6,41,40.86,-180,20.3,61,718.5,713.3,0,41,41
2018-12-09 01:26:13.0464,172.8,70.6,41,40.86,-180.1,20.32,62,425,425,0,41,41
2018-12-09 01:26:13.2964,172.8,70.5,41,40.8,-179.9,20.32,64,131,132.4,0,41,41
2018-12-09 01:26:13.5464,172.8,70.5,41,40.8,-179.9,20.32,3,719.4,-126,28,41,41
2018-12-09 01:26:13.7964,172.8,70.5,41,40.8,-180,20.31,4,719.1,-125.5,28.5,41,41
2018-12-09 01:26:14.0464,172.8,70.5,41,40.8,-180,20.3,65,-90390,-90390,0,41,41
2018-12-09 01:26:14.2964,172.8,70.5,41,40.8,-180,20.32,66,500,500,0,41,41
2018-12-09 01:26:14.5464,172.8,70.5,41,40.8,-179.9,20.33,1,719,-126.2,30.5,41,41
2018-12-09 01:26:14.7964,172.8,70.5,41,40.8,-180,20.32,2,718.8,-125.5,30.5,41,41
2018-12-09 01:26:15.0464,172.8,70.5,41,40.8,-180.1,20.34,65,-90410,-90400,0,41,41
2018-12-09 01:26:15.2964,172.8,70.5,41,40.8,-180,20.32,51,3.67,3.65,0,41,41
2018-12-09 01:26:15.5464,172.8,70.5,41,40.8,-180,20.32,63,50,50,0,41,41
2018-12-09 01:26:15.7965,172.8,70.5,41,40.8,-179.8,20.33,67,42.9,41.8,0,41,41
2018-12-09 01:26:16.0465,172.8,70.5,41,40.8,-180,20.32,52,3.68,3.65,0,41,41
2018-12-09 01:26:16.2964,172.8,70.5,41,40.8,-180.1,20.33,6,-90400,42.9,3.7,41,41
2018-12-09 01:26:16.5464,172.8,70.5,41,40.8,-180,20.32,7,-90390,41.8,3.7,41,41
2018-12-09 01:26:16.7964,172.8,70.5,41,40.8,-180,20.32,1,719,-126.2,30.5,41,41
2018-12-09 01:26:17.0464,172.8,70.5,41,40.8,-180,20.33,2,718.8,-125.5,30.5,41,41
2018-12-09 01:26:17.2964,172.8,70.4,40.75,40.74,-180,20.32,61,718.2,713.1,0,41,41
2018-12-09 01:26:17.5463,172.8,70.4,40.75,40.74,-179.9,20.33,62,425,425,0,41,41
2018-12-09 01:26:17.7963,172.8,70.3,40.75,40.68,-179.9,20.31,64,130.8,132.2,0,41,41
2018-12-09 01:26:18.0463,172.8,70.3,40.75,40.68,-179.9,20.33,3,719,-126.2,28,41,41
2018-12-09 01:26:18.2963,172.8,70.3,40.75,40.68,-179.9,20.32,4,718.8,-125.5,28.5,41,41
2018-12-09 01:26:18.5463,172.8,70.3,40.75,40.68,-180.1,20.33,65,-90410,-90400,0,41,41
2018-12-09 01:26:18.7964,172.8,70.3,40.5,40.68,-180,20.31,66,490,490,0,41,41
2018-12-09 01:26:19.0464,172.8,70.3,40.5,40.68,-180.1,20.32,1,719,-126.2,30.5,41,41
2018-12-09 01:26:19.2964,172.8,70.3,40.5,40.68,-180,20.32,2,718.8,-125.5,30.5,41,41
2018-12-09 01:26:19.5464,172.8,70.2,40.5,40.63,-180,20.32,65,-90400,-90390,0,41,41
2018-12-09 01:26:19.7965,172.8,70.2,40.5,40.63,-180,20.32,51,3.67,3.65,0,41,41
2018-12-09 01:26:20.0465,172.8,70.2,40.5,40.63,-180,20.32,63,50,50,0,41,41
2018-12-09 01:26:20.2965,172.8,70.2,40.5,40.63,-180,20.34,67,42.9,41.8,0,41,41
2018-12-09 01:26:20.5465,172.8,70.2,40.5,40.63,-180,20.31,52,3.68,3.65,0,41,41
2018-12-09 01:26:20.7964,172.8,70.2,40.5,40.63,-179.9,20.33,6,-90390,42.9,3.7,41,41
2018-12-09 01:26:21.0464,172.8,70.2,40.5,40.63,-180,20.32,7,-90380,41.8,3.7,41,41
2018-12-09 01:26:21.2964,172.8,70.2,40.5,40.63,-180,20.29,1,719,-126.2,30.5,41,41
2018-12-09 01:26:21.5465,172.8,70.2,40.5,40.63,-179.9,20.33,2,718.8,-125.5,30.5,41,41
2018-12-09 01:26:21.7965,172.8,70.2,40.5,40.63,-180,20.32,61,717.9,712.8,0,40.5,40.5
2018-12-09 01:26:22.0465,172.8,70.2,40.5,40.63,-179.9,20.33,62,425,425,0,40.5,40.5
2018-12-09 01:26:22.2965,172.8,70.1,40.5,40.57,-179.9,20.32,64,130.8,132.1,0,40.5,40.5
2018-12-09 01:26:22.5465,172.8,70.1,40.5,40.57,-179.9,20.33,3,718.7,-126.4,28,40.5,40.5
2018-12-09 01:26:22.7965,172.8,70.1,40.5,40.57,-180,20.33,4,718.3,-125.6,28.5,40.5,40.5
2018-12-09 01:26:23.0464,172.8,70.1,40.5,40.57,-179.9,20.32,65,-90400,-90390,0,40.5,40.5
2018-12-09 01:26:23.2964,172.8,70.1,40.5,40.57,-179.9,20.32,66,510,510,0,40.5,40.5
2018-12-09 01:26:23.5464,172.8,70.1,40.5,40.57,-179.9,20.32,1,718.7,-126.4,30.5,40.5,40.5
2018-12-09 01:26:23.7965,172.8,70.1,40.5,40.57,-180,20.33,2,718.3,-125.6,30.5,40.5,40.5
2018-12-09 01:26:24.0465,172.8,70.1,40.5,40.57,-180,20.32,65,-90390,-90390,0,40.5,40.5
2018-12-09 01:26:24.2965,172.8,70.1,40.5,40.57,-179.9,20.32,51,3.67,3.65,0,40.5,40.5
2018-12-09 01:26:24.5465,172.8,70.1,40.5,40.57,-180,20.31,63,50,50,0,40.5,40.5
2018-12-09 01:26:24.7965,172.8,70.1,40.5,40.57,-180,20.32,67,42.9,41.8,0,40.5,40.5
2018-12-09 01:26:25.0465,172.8,70.1,40.5,40.57,-180.1,20.23,52,3.67,3.65,0,40.5,40.5
2018-12-09 01:26:25.2965,172.8,70.1,40.5,40.57,-179.9,20.31,6,-90400,42.9,3.6,40.5,40.5
2018-12-09 01:26:25.5465,172.8,70,40.5,40.51,-179.9,20.3,7,-90390,41.8,3.7,40.5,40.5
2018-12-09 01:26:25.7965,172.8,70,40.5,40.51,-179.9,20.33,1,718.7,-126.4,30.5,40.5,40.5
2018-12-09 01:26:26.0465,172.8,70,40.5,40.51,-180,20.32,2,718.3,-125.6,30.5,40.5,40.5
2018-12-09 01:26:26.2965,172.8,70,40.5,40.51,-179.9,20.32,61,717.7,712.5,0,40.5,40.5
2018-12-09 01:26:26.5465,172.8,70,40.5,40.51,-179.9,20.31,62,425,425,0,40.5,40.5
2018-12-09 01:26:26.7965,172.8,70,40.5,40.51,-179.9,20.33,64,131,132.4,0,40.5,40.5
2018-12-09 01:26:27.0465,172.8,70,40.5,40.51,-179.9,20.31,3,718.7,-126.4,28,40.5,40.5
2018-12-09 01:26:27.2965,172.8,70,40.5,40.51,-180,20.32,4,718.3,-125.6,28.5,40.5,40.5
2018-12-09 01:26:27.5465,172.8,70,40.5,40.51,-180.1,20.32,65,-90410,-90400,0,40.5,40.5
2018-12-09 01:26:27.7965,172.8,70,40.5,40.51,-179.9,20.32,66,490,490,0,40.5,40.5
2018-12-09 01:26:28.0465,172.8,70,40.5,40.51,-180,20.33,1,718.7,-126.4,30.5,40.5,40.5
2018-12-09 01:26:28.2965,172.8,70,40.5,40.51,-180,20.32,2,718.3,-125.6,30.5,40.5,40.5
2018-12-09 01:26:28.5465,172.8,70,40.5,40.51,-179.9,20.32,65,-90390,-90380,0,40.5,40.5
2018-12-09 01:26:28.7965,172.8,70,40.5,40.51,-179.9,20.33,51,3.67,3.65,0,40.5,40.5
2018-12-09 01:26:29.0465,172.8,70,40.5,40.51,-179.9,20.32,63,50,50,0,40.5,40.5
2018-12-09 01:26:29.2965,172.8,70,40.5,40.51,-180,20.32,67,42.9,41.8,0,40.5,40.5
2018-12-09 01:26:29.5465,172.8,70,40.5,40.51,-180,20.31,52,3.67,3.64,0,40.5,40.5
2018-12-09 01:26:29.7965,172.8,70,40.5,40.51,-179.9,20.32,6,-90390,42.9,3.6,40.5,40.5
2018-12-09 01:26:30.0466,172.8,70,40.5,40.51,-180,20.33,7,-90400,41.8,3.7,40.5,40.5
2018-12-09 01:26:30.2966,172.8,69.8,40.5,40.39,-179.9,20.3,1,718.1,-126.4,30.5,40.5,40.5
2018-12-09 01:26:30.5466,172.8,69.8,40.5,40.39,-180,20.33,2,717.9,-125.6,30.5,40.5,40.5
2018-12-09 01:26:30.7966,172.8,69.8,40.5,40.39,-180,20.34,61,717.5,712.3,0,40.5,40.5
2018-12-09 01:26:31.0466,172.8,69.8,40.5,40.39,-180,20.32,62,425,425,0,40.5,40.5
2018-12-09 01:26:31.2966,172.8,69.8,40.5,40.39,-180,20.32,64,131,132.4,0,40.5,40.5
2018-12-09 01:26:31.5466,172.8,69.8,40.5,40.39,-179.9,20.31,3,718.1,-126.4,28,40.5,40.5
2018-12-09 01:26:31.7966,172.8,69.8,40.5,40.39,-180,20.32,4,717.9,-125.6,28.5,40.5,40.5
2018-12-09 01:26:32.0465,172.8,69.8,40.5,40.39,-179.9,20.32,65,-90390,-90380,0,40.5,40.5
2018-12-09 01:26:32.2965,172.8,69.8,40.5,40.39,-180,20.31,66,500,500,0,40.5,40.5
2018-12-09 01:26:32.5465,172.8,69.8,40.5,40.39,-180,20.33,1,718.1,-126.4,30.5,40.5,40.5
2018-12-09 01:26:32.7965,172.8,69.8,40.5,40.39,-180,20.32,2,717.9,-125.6,30.5,40.5,40.5
2018-12-09 01:26:33.0466,172.8,69.8,40.5,40.39,-180,20.33,65,-90400,-90400,0,40.5,40.5
2018-12-09 01:26:33.2966,172.8,69.8,40.5,40.39,-180,20.32,51,3.67,3.65,0,40.5,40.5
2018-12-09 01:26:33.5466,172.8,69.6,40.5,40.28,-180,20.32,63,50,50,0,40.5,40.5
2018-12-09 01:26:33.7966,172.8,69.6,40.5,40.28,-180,20.32,67,42.9,41.8,0,40.5,40.5
2018-12-09 01:26:34.0466,172.8,69.6,40.5,40.28,-180,20.32,52,3.67,3.64,0,40.5,40.5
2018-12-09 01:26:34.2965,172.8,69.5,40.5,40.22,-180,20.33,6,-90390,42.9,3.6,40.5,40.5
2018-12-09 01:26:34.5465,172.8,69.5,40.5,40.22,-180,20.31,7,-90390,41.8,3.7,40.5,40.5
2018-12-09 01:26:34.7966,172.8,69.5,40.5,40.22,-180,20.33,1,718.1,-126.4,30.5,40.5,40.5
2018-12-09 01:26:35.0466,172.8,69.5,40.5,40.22,-179.9,20.32,2,717.9,-125.6,30.5,40.5,40.5
2018-12-09 01:26:35.2966,172.8,69.5,40.25,40.22,-179.9,20.33,61,717.2,712.1,0,40.5,40.5
2018-12-09 01:26:35.5467,172.8,69.5,40.25,40.22,-180,20.31,62,425,425,0,40.5,40.5
2018-12-09 01:26:35.7966,172.8,69.4,40,40.16,-180,20.32,64,131,132.4,0,40.5,40.5
2018-12-09 01:26:36.0466,172.8,69.4,40,40.16,-180,20.32,3,718.1,-126.4,28,40.5,40.5
2018-12-09 01:26:36.2966,172.8,69.4,40,40.16,-180,20.31,4,717.6,-125.7,28.5,40,40
2018-12-09 01:26:36.5465,172.8,69.4,40,40.16,-179.9,20.32,65,-90390,-90380,0,40,40
2018-12-09 01:26:36.7966,172.8,69.4,40,40.16,-179.9,20.35,66,500,500,0,40,40
2018-12-09 01:26:37.0466,172.8,69.4,40,40.16,-180,20.32,1,717.7,-126.4,30.5,40,40
2018-12-09 01:26:37.2966,172.8,69.4,40,40.16,-180,20.33,2,717.6,-125.7,30.5,40,40
2018-12-09 01:26:37.5467,172.8,69.4,40,40.16,-180,20.32,65,-90400,-90390,0,40,40
2018-12-09 01:26:37.7967,172.8,69.4,40,40.16,-180,20.32,51,3.67,3.64,0,40,40
2018-12-09 01:26:38.0467,172.8,69.4,40,40.16,-179.9,20.32,63,50,50,0,40,40
2018-12-09 01:26:38.2967,172.8,69.3,40,40.1,-180,20.34,67,42.9,41.8,0,40,40
2018-12-09 01:26:38.5466,172.8,69.3,40,40.1,-179.9,20.32,52,3.67,3.64,0,40,40
2018-12-09 01:26:38.7966,172.8,69.3,40,40.1,-179.9,20.33,6,-90400,42.9,3.6,40,40
2018-12-09 01:26:39.0467,172.8,69.3,40,40.1,-179.9,20.32,7,-90390,41.8,3.7,40,40
2018-12-09 01:26:39.2967,172.8,69.3,40,40.1,-179.9,20.43,1,717.7,-126.4,30.5,40,40
2018-12-09 01:26:39.5467,172.8,69.3,40,40.1,-179.9,20.32,2,717.6,-125.7,30.5,40,40
2018-12-09 01:26:39.7967,172.8,69.3,40,40.1,-180,20.32,61,716.9,711.9,0,40,40
2018-12-09 01:26:40.0467,172.8,69.3,40,40.1,-179.9,20.32,62,425,425,0,40,40
2018-12-09 01:26:40.2967,172.8,69.3,40,40.1,-179.9,20.32,64,130.9,132.3,0,40,40
2018-12-09 01:26:40.5467,172.8,69.3,40,40.1,-180,20.31,3,717.7,-126.4,28,40,40
2018-12-09 01:26:40.7967,172.8,69.3,40,40.1,-180,20.32,4,717.6,-125.7,28.5,40,40
2018-12-09 01:26:41.0467,172.8,69.3,40,40.1,-180,20.32,65,-90390,-90390,0,40,40
2018-12-09 01:26:41.2967,172.8,69.3,40,40.1,-180,20.32,66,510,500,0,40,40
2018-12-09 01:26:41.5467,172.8,69.3,40,40.1,-179.9,20.32,1,717.7,-126.4,30.5,40,40
2018-12-09 01:26:41.7967,172.8,69.3,40,40.1,-179.9,20.32,2,717.6,-125.7,30.5,40,40
2018-12-09 01:26:42.0467,172.8,69.3,40,40.1,-180,20.32,65,-90380,-90370,0,40,40
2018-12-09 01:26:42.2967,172.8,69.3,40,40.1,-179.9,20.33,51,3.67,3.64,0,40,40
2018-12-09 01:26:42.5467,172.8,69.2,40,40.05,-180,20.32,63,50,50,0,40,40
2018-12-09 01:26:42.7967,172.8,69.2,40,40.05,-180,20.31,67,42.9,41.8,0,40,40
2018-12-09 01:26:43.0468,172.8,69.2,40,40.05,-179.9,20.32,52,3.67,3.64,0,40,40
2018-12-09 01:26:43.2968,172.8,69.2,40,40.05,-179.9,20.32,6,-90390,42.9,3.6,40,40
2018-12-09 01:26:43.5468,172.8,69,40,39.93,-179.9,20.32,7,-90390,41.8,3.7,40,40
2018-12-09 01:26:43.7969,172.8,69,40,39.93,-180,20.33,1,717.3,-126.4,30.5,40,40
2018-12-09 01:26:44.0468,172.8,69,40,39.93,-179.9,20.32,2,717,-125.7,30.5,40,40
2018-12-09 01:26:44.2968,172.8,69,40,39.93,-180,20.32,61,716.7,711.6,0,40,40
2018-12-09 01:26:44.5467,172.8,69,40,39.93,-179.9,20.33,62,425,425,0,40,40
2018-12-09 01:26:44.7967,172.8,69,40,39.93,-180,20.32,64,130.9,132.3,0,40,40
2018-12-09 01:26:45.0467,172.8,69,40,39.93,-179.9,20.32,3,717.3,-126.4,28,40,40
2018-12-09 01:26:45.2967,172.8,69,40,39.93,-180,20.32,4,717,-125.7,28.5,40,40
2018-12-09 01:26:45.5467,172.8,69,40,39.93,-180,20.32,65,-90390,-90390,0,40,40
2018-12-09 01:26:45.7968,172.8,69,40,39.93,-180,20.32,66,500,500,0,40,40
2018-12-09 01:26:46.0468,172.8,69,40,39.93,-180,20.32,1,717.3,-126.4,30.5,40,40
2018-12-09 01:26:46.2968,172.8,69,40,39.93,-180,20.33,2,717,-125.7,30.5,40,40
2018-12-09 01:26:46.5468,172.8,69,40,39.93,-180,20.31,65,-90390,-90390,0,40,40
2018-12-09 01:26:46.7968,172.8,69,40,39.93,-180,20.32,51,3.67,3.64,0,40,40
2018-12-09 01:26:47.0468,172.8,69,40,39.93,-180,20.32,63,50,50,0,40,40
2018-12-09 01:26:47.2968,172.8,68.9,40,39.87,-180,20.33,67,42.9,41.8,0,40,40
2018-12-09 01:26:47.5468,172.8,68.9,40,39.87,-179.9,20.32,52,3.67,3.64,0,40,40
2018-12-09 01:26:47.7968,172.8,68.9,40,39.87,-179.9,20.32,6,-90380,42.9,3.6,40,40
2018-12-09 01:26:48.0468,172.8,68.9,40,39.87,-180,20.32,7,-90370,41.8,3.7,40,40
2018-12-09 01:26:48.2968,172.8,68.9,40,39.87,-180,20.32,1,717.3,-126.4,30.5,40,40
2018-12-09 01:26:48.5468,172.8,68.9,40,39.87,-180,20.33,2,717,-125.7,30.5,40,40
2018-12-09 01:26:48.7968,172.8,68.9,40,39.87,-180,20.32,61,716.5,711.4,0,40,40
2018-12-09 01:26:49.0468,172.8,68.9,40,39.87,-180,20.33,62,425,425,0,40,40
2018-12-09 01:26:49.2968,172.8,68.9,40,39.87,-179.9,20.32,64,130.9,132.3,0,40,40
2018-12-09 01:26:49.5468,172.8,68.9,40,39.87,-180,20.27,3,717.3,-126.4,28,40,40
2018-12-09 01:26:49.7968,172.8,68.9,40,39.87,-180,20.32,4,717,-125.7,28.5,40,40
2018-12-09 01:26:50.0468,172.8,68.9,40,39.87,-179.9,20.33,65,-90390,-90390,0,40,40
2018-12-09 01:26:50.2968,172.8,68.9,40,39.87,-180,20.32,66,510,520,0,40,40
2018-12-09 01:26:50.5468,172.8,68.9,40,39.87,-180,20.32,1,717,-126.6,30.5,40,40
2018-12-09 01:26:50.7968,172.8,68.7,40,39.76,-180.1,20.32,2,716.6,-125.7,30.5,40,40
2018-12-09 01:26:51.0468,172.8,68.7,40,39.76,-180,20.34,65,-90390,-90390,0,40,40
2018-12-09 01:26:51.2967,172.8,68.6,40,39.7,-180,20.32,51,3.66,3.64,0,40,40
2018-12-09 01:26:51.5468,172.8,68.6,40,39.7,-180,20.32,63,50,50,0,40,40
2018-12-09 01:26:51.7968,172.8,68.6,40,39.7,-180,20.31,67,42.9,41.8,0,40,40
2018-12-09 01:26:52.0468,172.8,68.6,40,39.7,-180.1,20.32,52,3.66,3.64,0,40,40
2018-12-09 01:26:52.2968,172.8,68.6,40,39.7,-180,20.34,6,-90640,42.9,3.6,40,40
2018-12-09 01:26:52.5468,172.8,68.6,39.75,39.7,-180,20.29,7,-90110,41.8,3.7,40,40
2018-12-09 01:26:52.7968,172.8,68.6,39.75,39.7,-179.9,20.32,1,717,-126.6,30.5,40,40
2018-12-09 01:26:53.0468,172.8,68.6,39.75,39.7,-180,20.32,2,716.6,-125.7,30.5,40,40
2018-12-09 01:26:53.2969,172.8,68.6,39.5,39.7,-179.9,20.32,61,716.1,711.1,0,40,40
2018-12-09 01:26:53.5469,172.8,68.6,39.5,39.7,-180,20.31,62,425,425,0,40,40
2018-12-09 01:26:53.7969,172.8,68.6,39.5,39.7,-179.9,20.31,64,131.1,131.7,0,40,40
2018-12-09 01:26:54.0469,172.8,68.6,39.5,39.7,-179.9,20.32,3,717,-126.6,28,40,40
2018-12-09 01:26:54.2969,172.8,68.6,39.5,39.7,-180,20.33,4,716.6,-125.7,28.5,40,40
2018-12-09 01:26:54.5469,172.8,68.6,39.5,39.7,-180.1,20.33,65,-90660,-90130,0,40,40
2018-12-09 01:26:54.7969,172.8,68.6,39.5,39.7,-180.1,20.33,66,530,530,0,40,40
2018-12-09 01:26:55.0469,172.8,68.6,39.5,39.7,-180,20.29,1,717,-126.6,30.5,40,40
2018-12-09 01:26:55.2969,172.8,68.6,39.5,39.7,-180,20.32,2,716.6,-125.7,30.5,40,40
2018-12-09 01:26:55.5469,172.8,68.5,39.5,39.64,-180,20.32,65,-90630,-90100,0,40,40
2018-12-09 01:26:55.7969,172.8,68.5,39.5,39.64,-180,20.32,51,3.66,3.64,0,40,40
2018-12-09 01:26:56.0469,172.8,68.5,39.5,39.64,-179.9,20.31,63,50,50,0,40,40
2018-12-09 01:26:56.2969,172.8,68.5,39.5,39.64,-180,20.27,67,42.9,41.8,0,40,40
2018-12-09 01:26:56.5469,172.8,68.5,39.5,39.64,-179.9,20.32,52,3.66,3.64,0,40,40
2018-12-09 01:26:56.7969,172.8,68.5,39.5,39.64,-179.9,20.33,6,-90370,42.9,3.6,40,40
2018-12-09 01:26:57.0469,172.8,68.5,39.5,39.64,-180,20.32,7,-90380,41.8,3.7,40,40
2018-12-09 01:26:57.2969,172.8,68.5,39.5,39.64,-179.9,20.32,1,717,-126.6,30.5,40,40
2018-12-09 01:26:57.5469,172.8,68.5,39.5,39.64,-179.9,20.32,2,716.6,-125.7,30.5,40,40
2018-12-09 01:26:57.7969,172.8,68.5,39.5,39.64,-179.9,20.32,61,715.9,710.8,0,39.5,40
2018-12-09 01:26:58.0469,172.8,68.5,39.5,39.64,-179.9,20.34,62,425,425,0,39.5,39.5
2018-12-09 01:26:58.2969,172.8,68.5,39.5,39.64,-180,20.32,64,130.6,131.9,0,39.5,39.5
2018-12-09 01:26:58.5469,172.8,68.3,39.5,39.53,-180,20.34,3,716.5,-126.6,28,39.5,39.5
2018-12-09 01:26:58.7969,172.8,68.3,39.5,39.53,-179.8,20.32,4,716.2,-125.7,28.5,39.5,39.5
2018-12-09 01:26:59.0468,172.8,68.3,39.5,39.53,-179.9,20.31,65,-90370,-90370,0,39.5,39.5
2018-12-09 01:26:59.2968,172.8,68.2,39.5,39.47,-180,20.32,66,530,520,0,39.5,39.5
2018-12-09 01:26:59.5468,172.8,68.2,39.5,39.47,-180,20.33,1,716.5,-126.6,30.5,39.5,39.5
2018-12-09 01:26:59.7968,172.8,68.2,39.5,39.47,-180,20.32,2,716.2,-125.7,30.5,39.5,39.5
2018-12-09 01:27:00.0468,172.8,68.2,39.5,39.47,-180,20.32,65,-90380,-90380,0,39.5,39.5
2018-12-09 01:27:00.2969,172.8,68.2,39.5,39.47,-179.9,20.33,51,3.66,3.64,0,39.5,39.5
2018-12-09 01:27:00.5469,172.8,68.2,39.5,39.47,-179.9,20.32,63,50,50,0,39.5,39.5
2018-12-09 01:27:00.7969,172.8,68.2,39.5,39.47,-180,20.32,67,42.9,41.8,0,39.5,39.5
2018-12-09 01:27:01.0469,172.8,68.2,39.5,39.47,-180,20.32,52,3.66,3.64,0,39.5,39.5
2018-12-09 01:27:01.2969,172.8,68.2,39.5,39.47,-179.9,20.33,6,-90360,42.9,3.6,39.5,39.5
2018-12-09 01:27:01.5469,172.8,68.2,39.5,39.47,-179.9,20.32,7,-90360,41.8,3.7,39.5,39.5
2018-12-09 01:27:01.7969,172.8,68.2,39.5,39.47,-180,20.31,1,716.5,-126.6,30.5,39.5,39.5
2018-12-09 01:27:02.0469,172.8,68.2,39.5,39.47,-180,20.3,2,716.2,-125.7,30.5,39.5,39.5
2018-12-09 01:27:02.2969,172.8,68.2,39.5,39.47,-180.1,20.31,61,715.6,710.5,0,39.5,39.5
2018-12-09 01:27:02.5469,172.8,68.2,39.5,39.47,-180,20.32,62,425,425,0,39.5,39.5
2018-12-09 01:27:02.7969,172.8,68.2,39.5,39.47,-180,20.32,64,131,132.3,0,39.5,39.5
2018-12-09 01:27:03.0468,172.8,68.2,39.5,39.47,-180,20.32,3,716.5,-126.6,28,39.5,39.5
2018-12-09 01:27:03.2968,172.8,68.1,39.5,39.41,-180,20.31,4,716.2,-125.7,28.5,39.5,39.5
2018-12-09 01:27:03.5468,172.8,68.1,39.5,39.41,-179.9,20.3,65,-90360,-90360,0,39.5,39.5
2018-12-09 01:27:03.7968,172.8,68.1,39.5,39.41,-179.9,20.31,66,520,520,0,39.5,39.5
2018-12-09 01:27:04.0468,172.8,68.1,39.5,39.41,-179.9,20.32,1,716.5,-126.6,30.5,39.5,39.5
2018-12-09 01:27:04.2969,172.8,68.1,39.5,39.41,-180,20.32,2,716.2,-125.7,30.5,39.5,39.5
2018-12-09 01:27:04.5469,172.8,68.1,39.5,39.41,-179.9,20.32,65,-90370,-90370,0,39.5,39.5
2018-12-09 01:27:04.7969,172.8,68.1,39.5,39.41,-180,20.32,51,3.66,3.64,0,39.5,39.5
2018-12-09 01:27:05.0469,172.8,68.1,39.5,39.41,-180,20.3,63,50,50,0,39.5,39.5
2018-12-09 01:27:05.2969,172.8,68.1,39.5,39.41,-180,20.31,67,42.9,41.8,0,39.5,39.5
2018-12-09 01:27:05.5469,172.8,68.1,39.5,39.41,-179.9,20.32,52,3.66,3.63,0,39.5,39.5
2018-12-09 01:27:05.7969,172.8,68.1,39.5,39.41,-180,20.32,6,-90370,42.9,3.6,39.5,39.5
2018-12-09 01:27:06.0469,172.8,68.1,39.5,39.41,-180,20.32,7,-90360,41.8,3.7,39.5,39.5
2018-12-09 01:27:06.2970,172.8,68.1,39.5,39.41,-180,20.32,1,716.1,-126.6,30.5,39.5,39.5
2018-12-09 01:27:06.5470,172.8,68.1,39.5,39.41,-180,20.32,2,715.8,-126.1,30.5,39.5,39.5
2018-12-09 01:27:06.7970,172.8,68,39.5,39.35,-180,20.33,61,715.5,710.4,0,39.5,39.5
2018-12-09 01:27:07.0470,172.8,68,39.5,39.35,-180,20.33,62,425,425,0,39.5,39.5
2018-12-09 01:27:07.2970,172.8,68,39.5,39.35,-179.9,20.32,64,130.5,131.9,0,39.5,39.5
2018-12-09 01:27:07.5470,172.8,68,39.5,39.35,-179.9,20.32,3,716.1,-126.6,28,39.5,39.5
2018-12-09 01:27:07.7970,172.8,68,39.5,39.35,-180,20.34,4,715.8,-126.1,28.5,39.5,39.5
2018-12-09 01:27:08.0470,172.8,68,39.5,39.35,-180,20.33,65,-90390,-90390,0,39.5,39.5
2018-12-09 01:27:08.2970,172.8,68,39.5,39.35,-180.1,20.31,66,530,530,0,39.5,39.5
2018-12-09 01:27:08.5470,172.8,68,39.5,39.35,-179.9,20.31,1,716.1,-126.6,30.5,39.5,39.5
2018-12-09 01:27:08.7970,172.8,68,39.5,39.35,-179.9,20.31,2,715.8,-126.1,30.5,39.5,39.5
2018-12-09 01:27:09.0470,172.8,68,39.5,39.35,-180,20.32,65,-90380,-90380,0,39.5,39.5
2018-12-09 01:27:09.2970,172.8,68,39.5,39.35,-180,20.32,51,3.66,3.64,0,39.5,39.5
2018-12-09 01:27:09.5470,172.8,68,39.25,39.35,-180.1,20.32,63,50,50,0,39.5,39.5
2018-12-09 01:27:09.7970,172.8,68,39.25,39.35,-180,20.32,67,42.9,41.8,0,39.5,39.5
2018-12-09 01:27:10.0470,172.8,68,39.25,39.35,-179.9,20.32,52,3.66,3.63,0,39.5,39.5
2018-12-09 01:27:10.2970,172.8,68,39.25,39.35,-180,20.34,6,-90380,42.9,3.6,39.5,39.5
2018-12-09 01:27:10.5470,172.8,68,39.25,39.35,-180.1,20.33,7,-90380,41.8,3.7,39.5,39.5
2018-12-09 01:27:10.7970,172.8,68,39.25,39.35,-180,20.32,1,716.1,-126.6,30.5,39.5,39.5
2018-12-09 01:27:11.0470,172.8,68,39.25,39.35,-180,20.32,2,715.8,-126.1,30.5,39.5,39.5
2018-12-09 01:27:11.2970,172.8,67.8,39,39.24,-180,20.32,61,715.1,710.1,0,39.5,39.5
2018-12-09 01:27:11.5470,172.8,67.8,39,39.24,-180,20.31,62,425,425,0,39.5,39.5
2018-12-09 01:27:11.7970,172.8,67.8,39,39.24,-179.9,20.32,64,130.6,131.9,0,39.5,39.5
2018-12-09 01:27:12.0470,172.8,67.8,39,39.24,-180,20.31,3,716.1,-126.6,28,39.5,39.5
2018-12-09 01:27:12.2970,172.8,67.8,39,39.24,-179.9,20.33,4,715.8,-126.1,28.5,39.5,39.5
2018-12-09 01:27:12.5470,172.8,67.8,39,39.24,-179.9,20.32,65,-90370,-90380,0,39,39.5
2018-12-09 01:27:12.7970,172.8,67.8,39,39.24,-180,20.33,66,540,540,0,39,39
2018-12-09 01:27:13.0470,172.8,67.8,39,39.24,-180,20.32,1,715.8,-126.6,30.5,39,39
2018-12-09 01:27:13.2970,172.8,67.8,39,39.24,-180,20.29,2,715.5,-126.1,30.5,39,39
2018-12-09 01:27:13.5470,172.8,67.8,39,39.24,-180,20.32,65,-90370,-90370,0,39,39
2018-12-09 01:27:13.7970,172.8,67.8,39,39.24,-179.9,20.32,51,3.66,3.64,0,39,39
2018-12-09 01:27:14.0470,172.8,67.8,39,39.24,-179.9,20.3,63,50,50,0,39,39
2018-12-09 01:27:14.2970,172.8,67.8,39,39.24,-180,20.36,67,42.9,41.8,0,39,39
2018-12-09 01:27:14.5470,172.8,67.8,39,39.24,-180,20.32,52,3.66,3.63,0,39,39
2018-12-09 01:27:14.7970,172.8,67.6,39,39.12,-179.9,20.32,6,-90350,42.9,3.6,39,39
2018-12-09 01:27:15.0470,172.8,67.6,39,39.12,-180,20.32,7,-90360,41.8,3.7,39,39
2018-12-09 01:27:15.2970,172.8,67.6,39,39.12,-179.9,20.32,1,715.8,-126.6,30.5,39,39
2018-12-09 01:27:15.5470,172.8,67.5,39,39.06,-180,20.32,2,715.5,-126.1,30.5,39,39
2018-12-09 01:27:15.7971,172.8,67.5,39,39.06,-180,20.32,61,715,709.9,0,39,39
2018-12-09 01:27:16.0471,172.8,67.5,39,39.06,-179.9,20.31,62,425,425,0,39,39
2018-12-09 01:27:16.2971,172.8,67.5,39,39.06,-179.9,20.32,64,130.8,132.2,0,39,39
2018-12-09 01:27:16.5471,172.8,67.4,39,39,-180,20.32,3,715.8,-126.6,28,39,39
2018-12-09 01:27:16.7970,172.8,67.4,39,39,-180,20.33,4,715.5,-126.1,28.5,39,39
2018-12-09 01:27:17.0470,172.8,67.4,39,39,-179.9,20.33,65,-90360,-90360,0,39,39
2018-12-09 01:27:17.2970,172.8,67.4,39,39,-180,20.31,66,520,520,0,39,39
2018-12-09 01:27:17.5470,172.8,67.4,39,39,-180,20.33,1,715.8,-126.6,30.5,39,39
2018-12-09 01:27:17.7971,172.8,67.4,39,39,-179.9,20.32,2,715.5,-126.1,30.5,39,39
2018-12-09 01:27:18.0471,172.8,67.4,39,39,-180,20.32,65,-90360,-90370,0,39,39
2018-12-09 01:27:18.2971,172.8,67.4,39,39,-180,20.32,51,3.66,3.64,0,39,39
2018-12-09 01:27:18.5471,172.8,67.4,39,39,-180,20.32,63,50,50,0,39,39
2018-12-09 01:27:18.7971,172.8,67.4,39,39,-179.9,20.32,67,42.9,41.8,0,39,39
2018-12-09 01:27:19.0471,172.8,67.4,39,39,-179.9,20.32,52,3.66,3.63,0,39,39
2018-12-09 01:27:19.2971,172.8,67.4,39,39,-180,20.32,6,-90360,42.9,3.6,39,39
2018-12-09 01:27:19.5471,172.8,67.4,39,39,-179.9,20.32,7,-90360,41.7,3.7,39,39
2018-12-09 01:27:19.7971,172.8,67.4,39,39,-179.9,20.33,1,715.5,-126.6,30.5,39,39
2018-12-09 01:27:20.0471,172.8,67.4,39,39,-180,20.32,2,715,-126.2,30.5,39,39
2018-12-09 01:27:20.2971,172.8,67.4,39,39,-180,20.33,61,714.6,709.6,0,39,39
2018-12-09 01:27:20.5471,172.8,67.3,39,38.95,-179.9,20.32,62,425,425,0,39,39
2018-12-09 01:27:20.7971,172.8,67.3,39,38.95,-180,20.32,64,130.6,131.9,0,39,39
2018-12-09 01:27:21.0472,172.8,67.3,39,38.95,-180,20.32,3,715.5,-126.6,28,39,39
2018-12-09 01:27:21.2972,172.8,67.3,39,38.95,-179.9,20.32,4,715,-126.2,28.5,39,39
2018-12-09 01:27:21.5472,172.8,67.3,39,38.95,-180,20.31,65,-90380,-90390,0,39,39
2018-12-09 01:27:21.7972,172.8,67.3,39,38.95,-180,20.32,66,540,530,0,39,39
2018-12-09 01:27:22.0472,172.8,67.3,39,38.95,-180.1,20.32,1,715.5,-126.6,30.5,39,39
2018-12-09 01:27:22.2972,172.8,67.3,39,38.95,-180,20.32,2,715,-126.2,30.5,39,39
2018-12-09 01:27:22.5471,172.8,67.2,39,38.89,-180,20.32,65,-90360,-90360,0,39,39
2018-12-09 01:27:22.7971,172.8,67.2,39,38.89,-180,20.33,51,3.66,3.63,0,39,39
2018-12-09 01:27:23.0471,172.8,67.2,39,38.89,-180,20.32,63,50,50,0,39,39
2018-12-09 01:27:23.2971,172.8,67.2,39,38.89,-180,20.33,67,42.9,41.8,0,39,39
2018-12-09 01:27:23.5471,172.8,67.2,39,38.89,-180,20.31,52,3.66,3.63,0,39,39
2018-12-09 01:27:23.7971,172.8,67.1,39,38.83,-179.9,20.32,6,-90380,42.9,3.6,39,39
2018-12-09 01:27:24.0472,172.8,67.1,39,38.83,-180,20.32,7,-90390,41.7,3.7,39,39
2018-12-09 01:27:24.2972,172.8,67,39,38.77,-180,20.32,1,715.5,-126.6,30.5,39,39
2018-12-09 01:27:24.5472,172.8,67,39,38.77,-180,20.31,2,715,-126.2,30.5,39,39
2018-12-09 01:27:24.7972,172.8,67,39,38.77,-179.9,20.33,61,714.5,709.3,0,39,39
2018-12-09 01:27:25.0472,172.8,67,39,38.77,-180,20.33,62,425,425,0,39,39
2018-12-09 01:27:25.2972,172.8,67,39,38.77,-180,20.33,64,130.9,132.3,0,39,39
2018-12-09 01:27:25.5471,172.8,67,39,38.77,-180,20.3,3,715.5,-126.6,28,39,39
2018-12-09 01:27:25.7971,172.8,67,39,38.77,-180,20.32,4,715,-126.2,28.5,39,39
2018-12-09 01:27:26.0471,172.8,67,39,38.77,-179.9,20.33,65,-90380,-90380,0,39,39
2018-12-09 01:27:26.2971,172.8,67,39,38.77,-180,20.32,66,540,540,0,39,39
2018-12-09 01:27:26.5471,172.8,67,39,38.77,-180,20.3,1,715.5,-126.6,30.5,39,39
2018-12-09 01:27:26.7971,172.8,67,38.75,38.77,-180,20.31,2,715,-126.2,30.5,39,39
2018-12-09 01:27:27.0471,172.8,67,38.75,38.77,-180,20.31,65,-90370,-90370,0,38.5,39
2018-12-09 01:27:27.2971,172.8,67,38.75,38.77,-180,20.32,51,3.65,3.63,0,38.5,39
2018-12-09 01:27:27.5471,172.8,67,38.75,38.77,-179.9,20.33,63,50,50,0,38.5,39
2018-12-09 01:27:27.7971,172.8,67,38.75,38.77,-179.9,20.32,67,42.9,41.7,0,38.5,39
2018-12-09 01:27:28.0472,172.8,67,38.75,38.77,-180,20.32,52,3.65,3.63,0,38.5,39
2018-12-09 01:27:28.2972,172.8,66.9,38.75,38.72,-180,20.32,6,-90370,42.9,3.6,38.5,39
2018-12-09 01:27:28.5472,172.8,66.9,38.75,38.72,-179.9,20.32,7,-90380,41.7,3.7,38.5,39
2018-12-09 01:27:28.7972,172.8,66.9,38.75,38.72,-179.9,20.33,1,714.9,-127,30.5,38.5,39
2018-12-09 01:27:29.0472,172.8,66.9,38.75,38.72,-180,20.32,2,714.6,-126.3,30.5,38.5,39
2018-12-09 01:27:29.2972,172.8,66.9,38.5,38.72,-180,20.33,61,714.2,709.1,0,38.5,39
2018-12-09 01:27:29.5472,172.8,66.9,38.5,38.72,-180,20.32,62,425,425,0,38.5,39
2018-12-09 01:27:29.7972,172.8,66.9,38.5,38.72,-180,20.33,64,130.9,132.2,0,38.5,39
2018-12-09 01:27:30.0472,172.8,66.9,38.5,38.72,-180,20.32,3,714.9,-127,28,38.5,39
2018-12-09 01:27:30.2972,172.8,66.9,38.5,38.72,-179.9,20.32,4,714.6,-126.3,28.5,38.5,39
2018-12-09 01:27:30.5472,172.8,66.9,38.5,38.72,-179.9,20.31,65,-90370,-90380,0,38.5,39
2018-12-09 01:27:30.7972,172.8,66.8,38.5,38.66,-179.9,20.32,66,540,530,0,38.5,39
2018-12-09 01:27:31.0472,172.8,66.8,38.5,38.66,-180,20.32,1,714.9,-127,30.5,38.5,39
2018-12-09 01:27:31.2972,172.8,66.8,38.5,38.66,-179.9,20.25,2,714.6,-126.3,30.5,38.5,39
2018-12-09 01:27:31.5472,172.8,66.7,38.5,38.6,-180,20.32,65,-90360,-90370,0,38.5,39
2018-12-09 01:27:31.7972,172.8,66.7,38.5,38.6,-180,20.33,51,3.65,3.63,0,38.5,39
2018-12-09 01:27:32.0472,172.8,66.7,38.5,38.6,-180,20.31,63,50,50,0,38.5,39
2018-12-09 01:27:32.2972,172.8,66.7,38.5,38.6,-179.9,20.28,67,42.9,41.7,0,38.5,39
2018-12-09 01:27:32.5473,172.8,66.7,38.5,38.6,-179.9,20.32,52,3.65,3.63,0,38.5,39
2018-12-09 01:27:32.7973,172.8,66.7,38.5,38.6,-179.9,20.34,6,-90370,42.9,3.6,38.5,39
2018-12-09 01:27:33.0473,172.8,66.7,38.5,38.6,-180,20.31,7,-90370,41.7,3.7,38.5,39
2018-12-09 01:27:33.2973,172.8,66.6,38.5,38.54,-180,20.32,1,714.9,-127,30.5,38.5,39
2018-12-09 01:27:33.5473,172.8,66.6,38.5,38.54,-179.9,20.32,2,714.6,-126.3,30.5,38.5,39
2018-12-09 01:27:33.7973,172.8,66.6,38.5,38.54,-180,20.32,61,713.9,708.8,0,38.5,39
2018-12-09 01:27:34.0473,172.8,66.6,38.5,38.54,-180,20.32,62,425,425,0,38.5,39
2018-12-09 01:27:34.2973,172.8,66.6,38.5,38.54,-180,20.33,64,130.8,132.1,0,38.5,38.5
2018-12-09 01:27:34.5473,172.8,66.6,38.5,38.54,-180,20.32,3,714.6,-127,28,38.5,38.5
2018-12-09 01:27:34.7973,172.8,66.6,38.5,38.54,-180,20.33,4,714.1,-126.3,28.5,38.5,38.5
2018-12-09 01:27:35.0473,172.8,66.6,38.5,38.54,-179.9,20.33,65,-90360,-90360,0,38.5,38.5
2018-12-09 01:27:35.2973,172.8,66.6,38.5,38.54,-180,20.33,66,520,520,0,38.5,38.5
2018-12-09 01:27:35.5473,172.8,66.6,38.5,38.54,-180,20.37,1,714.6,-127,30.5,38.5,38.5
2018-12-09 01:27:35.7973,172.8,66.6,38.5,38.54,-180,20.32,2,714.1,-126.3,30.5,38.5,38.5
2018-12-09 01:27:36.0473,172.8,66.6,38.5,38.54,-179.9,20.32,65,-90350,-90360,0,38.5,38.5
2018-12-09 01:27:36.2973,172.8,66.5,38.5,38.48,-179.9,20.32,51,3.65,3.63,0,38.5,38.5
2018-12-09 01:27:36.5473,172.8,66.5,38.5,38.48,-179.9,20.32,63,50,50,0,38.5,38.5
2018-12-09 01:27:36.7973,172.8,66.5,38.5,38.48,-180,20.31,67,42.9,41.7,0,38.5,38.5
2018-12-09 01:27:37.0473,172.8,66.5,38.5,38.48,-180,20.31,52,3.65,3.63,0,38.5,38.5
2018-12-09 01:27:37.2972,172.8,66.5,38.5,38.48,-179.9,20.32,6,-90370,42.9,3.6,38.5,38.5
2018-12-09 01:27:37.5472,172.8,66.5,38.5,38.48,-180,20.33,7,-90370,41.7,3.7,38.5,38.5
2018-12-09 01:27:37.7972,172.8,66.5,38.5,38.48,-180,20.32,1,714.6,-127,30.5,38.5,38.5
2018-12-09 01:27:38.0472,172.8,66.5,38.5,38.48,-180,20.32,2,714.1,-126.3,30.5,38.5,38.5
2018-12-09 01:27:38.2973,172.8,66.5,38.5,38.48,-180,20.32,61,713.7,708.5,0,38.5,38.5
2018-12-09 01:27:38.5473,172.8,66.5,38.5,38.48,-179.9,20.31,62,425,425,0,38.5,38.5
2018-12-09 01:27:38.7974,172.8,66.4,38.5,38.43,-179.9,20.32,64,130.6,132,0,38.5,38.5
2018-12-09 01:27:39.0474,172.8,66.4,38.5,38.43,-180,20.3,3,714.6,-127,28,38.5,38.5
2018-12-09 01:27:39.2974,172.8,66.4,38.5,38.43,-180.1,20.32,4,714.1,-126.3,28.5,38.5,38.5
2018-12-09 01:27:39.5473,172.8,66.3,38.5,38.37,-179.9,20.32,65,-90390,-90390,0,38.5,38.5
2018-12-09 01:27:39.7973,172.8,66.3,38.5,38.37,-179.9,20.33,66,510,510,0,38.5,38.5
2018-12-09 01:27:40.0473,172.8,66.3,38.5,38.37,-180,20.32,1,714.6,-127,30.5,38.5,38.5
2018-12-09 01:27:40.2973,172.8,66.3,38.5,38.37,-180.1,20.32,2,714.1,-126.3,30.5,38.5,38.5
2018-12-09 01:27:40.5473,172.8,66.3,38.5,38.37,-180,20.3,65,-90370,-90370,0,38.5,38.5
2018-12-09 01:27:40.7973,172.8,66.3,38.5,38.37,-180,20.34,51,3.65,3.63,0,38.5,38.5
2018-12-09 01:27:41.0473,172.8,66.3,38.5,38.37,-180,20.31,63,50,50,0,38.5,38.5
2018-12-09 01:27:41.2973,172.8,66.2,38.5,38.31,-179.9,20.32,67,42.9,41.7,0,38.5,38.5
2018-12-09 01:27:41.5473,172.8,66.2,38.5,38.31,-179.9,20.32,52,3.65,3.62,0,38.5,38.5
2018-12-09 01:27:41.7973,172.8,66.2,38.5,38.31,-180,20.32,6,-90380,42.9,3.6,38.5,38.5
2018-12-09 01:27:42.0474,172.8,66.2,38.5,38.31,-180,20.32,7,-90390,41.7,3.6,38.5,38.5
2018-12-09 01:27:42.2974,172.8,66.2,38.5,38.31,-180,20.32,1,714.1,-127,30.5,38.5,38.5
2018-12-09 01:27:42.5474,172.8,66.2,38.5,38.31,-180,20.33,2,713.7,-126.3,30.5,38.5,38.5
2018-12-09 01:27:42.7974,172.8,66.2,38.5,38.31,-180.1,20.32,61,713.4,708.4,0,38.5,38.5
2018-12-09 01:27:43.0474,172.8,66.2,38.5,38.31,-180,20.33,62,425,425,0,38.5,38.5
2018-12-09 01:27:43.2974,172.8,66.2,38.5,38.31,-180,20.29,64,130.9,132.2,0,38.5,38.5
2018-12-09 01:27:43.5474,172.8,66.2,38.5,38.31,-180,20.33,3,714.1,-127,28,38.5,38.5
2018-12-09 01:27:43.7974,172.8,66.2,38.5,38.31,-179.9,20.32,4,713.7,-126.3,28.5,38.5,38.5
2018-12-09 01:27:44.0475,172.8,66.2,38.5,38.31,-180,20.32,65,-90380,-90380,0,38.5,38.5
2018-12-09 01:27:44.2975,172.8,66.1,38.5,38.25,-180,20.33,66,540,540,0,38.5,38.5
2018-12-09 01:27:44.5475,172.8,66.1,38.5,38.25,-180,20.32,1,714.1,-127,30.5,38.5,38.5
2018-12-09 01:27:44.7974,172.8,66.1,38.25,38.25,-179.9,20.31,2,713.7,-126.3,30.5,38.5,38.5
2018-12-09 01:27:45.0474,172.8,66.1,38.25,38.25,-180,20.34,65,-90390,-90390,0,38.5,38.5
2018-12-09 01:27:45.2974,172.8,66.1,38.25,38.25,-180,20.34,51,3.65,3.63,0,38.5,38.5
2018-12-09 01:27:45.5474,172.8,66,38.25,38.19,-180.1,20.29,63,50,50,0,38.5,38.5
2018-12-09 01:27:45.7973,172.8,66,38.25,38.19,-180,20.3,67,42.9,41.7,0,38.5,38.5
2018-12-09 01:27:46.0473,172.8,66,38.25,38.19,-179.9,20.28,52,3.65,3.62,0,38.5,38.5
2018-12-09 01:27:46.2973,172.8,66,38.25,38.19,-179.9,20.32,6,-90360,42.8,3.6,38.5,38.5
2018-12-09 01:27:46.5473,172.8,66,38.25,38.19,-180,20.33,7,-90370,41.7,3.6,38.5,38.5
2018-12-09 01:27:46.7973,172.8,66,38.25,38.19,-180,20.32,1,714.1,-127,30.5,38.5,38.5
2018-12-09 01:27:47.0473,172.8,66,38.25,38.19,-179.9,20.32,2,713.7,-126.3,30.5,38.5,38.5
2018-12-09 01:27:47.2973,172.8,66,38,38.19,-180,20.33,61,713.2,708,0,38.5,38.5
2018-12-09 01:27:47.5473,172.8,66,38,38.19,-180,20.32,62,425,425,0,38.5,38.5
2018-12-09 01:27:47.7973,172.8,66,38,38.19,-179.9,20.29,64,130.8,132.1,0,38.5,38.5
2018-12-09 01:27:48.0473,172.8,66,38,38.19,-179.9,20.33,3,714.1,-127,28,38.5,38.5
2018-12-09 01:27:48.2973,172.8,66,38,38.19,-180,20.33,4,713.7,-126.3,28.5,38.5,38.5
2018-12-09 01:27:48.5473,172.8,66,38,38.19,-179.9,20.34,65,-90370,-90380,0,38.5,38.5
2018-12-09 01:27:48.7974,172.8,66,38,38.19,-180,20.31,66,530,530,0,38.5,38.5
2018-12-09 01:27:49.0474,172.8,66,38,38.19,-180,20.32,1,713.8,-127.1,30.5,38,38
2018-12-09 01:27:49.2975,172.8,66,38,38.19,-180,20.31,2,713.5,-126.3,30.5,38,38
2018-12-09 01:27:49.5475,172.8,66,38,38.19,-180,20.33,65,-90370,-90380,0,38,38
2018-12-09 01:27:49.7975,172.8,66,38,38.19,-179.9,20.31,51,3.65,3.63,0,38,38
2018-12-09 01:27:50.0475,172.8,66,38,38.19,-179.9,20.32,63,50,50,0,38,38
2018-12-09 01:27:50.2975,172.8,66,38,38.19,-180,20.32,67,42.9,41.7,0,38,38
2018-12-09 01:27:50.5474,172.8,66,38,38.19,-180,20.33,52,3.65,3.62,0,38,38
2018-12-09 01:27:50.7974,172.8,66,38,38.19,-180,20.36,6,-90370,42.8,3.6,38,38
2018-12-09 01:27:51.0474,172.8,66,38,38.19,-179.8,20.36,7,-90380,41.7,3.6,38,38
2018-12-09 01:27:51.2974,172.8,66,38,38.19,-179.9,20.33,1,713.8,-127.1,30.5,38,38
2018-12-09 01:27:51.5474,172.8,66,38,38.19,-179.9,20.32,2,713.5,-126.3,30.5,38,38
2018-12-09 01:27:51.7974,172.8,66,38,38.19,-180,20.34,61,712.9,707.9,0,38,38
2018-12-09 01:27:52.0474,172.8,66,38,38.19,-180,20.33,62,425,425,0,38,38
2018-12-09 01:27:52.2975,172.8,65.8,38,38.08,-180,20.32,64,131,132.3,0,38,38
2018-12-09 01:27:52.5475,172.8,65.8,38,38.08,-179.9,20.33,3,713.8,-127.1,28,38,38
2018-12-09 01:27:52.7975,172.8,65.8,38,38.08,-180,20.33,4,713.5,-126.3,28.5,38,38
2018-12-09 01:27:53.0475,172.8,65.8,38,38.08,-180,20.32,65,-90370,-90380,0,38,38
2018-12-09 01:27:53.2975,172.8,65.8,38,38.08,-180,20.32,66,530,530,0,38,38
2018-12-09 01:27:53.5475,172.8,65.8,38,38.08,-179.9,20.31,1,713.8,-127.1,30.5,38,38
2018-12-09 01:27:53.7975,172.8,65.6,38,37.96,-180,20.3,2,713.5,-126.3,30.5,38,38
2018-12-09 01:27:54.0475,172.8,65.6,38,37.96,-180,20.35,65,-90380,-90390,0,38,38
2018-12-09 01:27:54.2975,172.8,65.6,38,37.96,-180,20.32,51,3.65,3.63,0,38,38
2018-12-09 01:27:54.5475,172.8,65.6,38,37.96,-180,20.32,63,50,50,0,38,38
2018-12-09 01:27:54.7975,172.8,65.6,38,37.96,-180,20.32,67,42.8,41.7,0,38,38
2018-12-09 01:27:55.0475,172.8,65.6,38,37.96,-180,20.32,52,3.65,3.62,0,38,38
2018-12-09 01:27:55.2975,172.8,65.6,38,37.96,-180,20.32,6,-90370,42.8,3.6,38,38
2018-12-09 01:27:55.5475,172.8,65.5,38,37.91,-180,20.34,7,-90380,41.7,3.6,38,38
2018-12-09 01:27:55.7975,172.8,65.5,38,37.91,-180,20.32,1,713.8,-127.1,30.5,38,38
2018-12-09 01:27:56.0475,172.8,65.5,38,37.91,-179.9,20.32,2,713.5,-126.3,30.5,38,38
2018-12-09 01:27:56.2975,172.8,65.5,38,37.91,-179.9,20.32,61,712.7,707.6,0,38,38
2018-12-09 01:27:56.5475,172.8,65.5,38,37.91,-179.9,20.32,62,425,425,0,38,38
2018-12-09 01:27:56.7975,172.8,65.5,38,37.91,-180,20.28,64,130.9,132.2,0,38,38
2018-12-09 01:27:57.0475,172.8,65.5,38,37.91,-179.9,20.33,3,713.3,-127.2,28,38,38
2018-12-09 01:27:57.2975,172.8,65.4,38,37.85,-179.9,20.32,4,713,-126.5,28.5,38,38
2018-12-09 01:27:57.5475,172.8,65.4,38,37.85,-180,20.33,65,-90390,-90390,0,38,38
2018-12-09 01:27:57.7975,172.8,65.4,38,37.85,-180.1,20.32,66,530,530,0,38,38
2018-12-09 01:27:58.0475,172.8,65.4,38,37.85,-180,20.31,1,713.3,-127.2,30.5,38,38
2018-12-09 01:27:58.2975,172.8,65.4,38,37.85,-180,20.32,2,713,-126.5,30.5,38,38
2018-12-09 01:27:58.5475,172.8,65.4,38,37.85,-179.9,20.32,65,-90380,-90390,0,38,38
2018-12-09 01:27:58.7975,172.8,65.4,38,37.85,-180,20.32,51,3.64,3.62,0,38,38
2018-12-09 01:27:59.0476,172.8,65.4,38,37.85,-180,20.32,63,50,50,0,38,38
2018-12-09 01:27:59.2976,172.8,65.4,38,37.85,-179.9,20.32,67,42.8,41.7,0,38,38
2018-12-09 01:27:59.5476,172.8,65.4,38,37.85,-180,20.32,52,3.64,3.62,0,38,38
2018-12-09 01:27:59.7976,172.8,65.4,38,37.85,-179.9,20.34,6,-90380,42.8,3.6,38,38
2018-12-09 01:28:00.0476,172.8,65.4,38,37.85,-180,20.33,7,-90380,41.7,3.6,38,38
2018-12-09 01:28:00.2976,172.8,65.4,38,37.85,-180,20.32,1,713.3,-127.2,30.5,38,38
2018-12-09 01:28:00.5477,172.8,65.4,38,37.85,-180,20.32,2,713,-126.5,30.5,38,38
2018-12-09 01:28:00.7977,172.8,65.4,38,37.85,-180,20.33,61,712.4,707.2,0,38,38
2018-12-09 01:28:01.0477,172.8,65.4,38,37.85,-180,20.31,62,425,425,0,38,38
2018-12-09 01:28:01.2977,172.8,65.3,38,37.79,-179.9,20.32,64,130.7,132,0,38,38
2018-12-09 01:28:01.5477,172.8,65.2,37.75,37.73,-180,20.31,3,713.3,-127.2,28,38,38
2018-12-09 01:28:01.7977,172.8,65.2,37.75,37.73,-179.9,20.32,4,713,-126.5,28.5,38,38
2018-12-09 01:28:02.0477,172.8,65.2,37.75,37.73,-180,20.32,65,-90380,-90380,0,38,38
2018-12-09 01:28:02.2976,172.8,65.2,37.75,37.73,-180,20.33,66,520,520,0,38,38
