Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 01:28:02.5476,172.8,65.2,37.75,37.73,-179.9,20.32,1,713.3,-127.2,30.5,38,38
2018-12-09 01:28:02.7976,172.8,65.2,37.75,37.73,-180,20.32,2,713,-126.5,30.5,38,38
2018-12-09 01:28:03.0476,172.8,65.2,37.75,37.73,-180,20.31,65,-90380,-90390,0,38,38
2018-12-09 01:28:03.2976,172.8,65.2,37.75,37.73,-179.9,20.3,51,3.64,3.62,0,37.5,38
2018-12-09 01:28:03.5477,172.8,65.2,37.75,37.73,-179.9,20.32,63,50,50,0,37.5,38
2018-12-09 01:28:03.7977,172.8,65.2,37.75,37.73,-179.9,20.32,67,42.8,41.7,0,37.5,38
2018-12-09 01:28:04.0478,172.8,65.2,37.75,37.73,-179.9,20.33,52,3.64,3.62,0,37.5,38
2018-12-09 01:28:04.2977,172.8,65.2,37.75,37.73,-180,20.31,6,-90380,42.8,3.6,37.5,38
2018-12-09 01:28:04.5477,172.8,65.1,37.75,37.67,-180,20.3,7,-90390,41.7,3.6,37.5,38
2018-12-09 01:28:04.7976,172.8,65.1,37.75,37.67,-179.9,20.32,1,712.9,-127.2,30.5,37.5,38
2018-12-09 01:28:05.0476,172.8,65.1,37.75,37.67,-180,20.31,2,712.6,-126.7,30.5,37.5,38
2018-12-09 01:28:05.2976,172.8,65.1,37.5,37.67,-179.9,20.33,61,712.1,707.1,0,37.5,38
2018-12-09 01:28:05.5476,172.8,65.1,37.5,37.67,-180.1,20.33,62,425,425,0,37.5,38
2018-12-09 01:28:05.7976,172.8,65.1,37.5,37.67,-180,20.32,64,130.9,131.8,0,37.5,38
2018-12-09 01:28:06.0476,172.8,65.1,37.5,37.67,-180,20.32,3,712.9,-127.2,28,37.5,38
2018-12-09 01:28:06.2976,172.8,65.1,37.5,37.67,-180,20.32,4,712.6,-126.7,28.5,37.5,38
2018-12-09 01:28:06.5476,172.8,65,37.5,37.62,-179.9,20.3,65,-90450,-90290,0,37.5,38
2018-12-09 01:28:06.7976,172.8,65,37.5,37.62,-179.9,20.32,66,520,510,0,37.5,38
2018-12-09 01:28:07.0477,172.8,65,37.5,37.62,-180,20.32,1,712.9,-127.2,30.5,37.5,38
2018-12-09 01:28:07.2977,172.8,65,37.5,37.62,-179.9,20.32,2,712.6,-126.7,30.5,37.5,38
2018-12-09 01:28:07.5477,172.8,65,37.5,37.62,-179.9,20.32,65,-90120,-90650,0,37.5,38
2018-12-09 01:28:07.7977,172.8,65,37.5,37.62,-179.9,20.32,51,3.64,3.62,0,37.5,38
2018-12-09 01:28:08.0477,172.8,65,37.5,37.62,-180,20.32,63,50,50,0,37.5,38
2018-12-09 01:28:08.2977,172.8,65,37.5,37.62,-180,20.32,67,42.8,41.7,0,37.5,38
2018-12-09 01:28:08.5477,172.8,65,37.5,37.62,-180,20.31,52,3.64,3.62,0,37.5,38
2018-12-09 01:28:08.7977,172.8,65,37.5,37.62,-180.1,20.33,6,-90630,42.8,3.6,37.5,38
2018-12-09 01:28:09.0478,172.8,65,37.5,37.62,-180,20.33,7,-90110,41.7,3.6,37.5,38
2018-12-09 01:28:09.2978,172.8,64.9,37.5,37.56,-179.9,20.33,1,712.9,-127.2,30.5,37.5,38
2018-12-09 01:28:09.5477,172.8,64.8,37.5,37.5,-179.9,20.33,2,712.6,-126.7,30.5,37.5,38
2018-12-09 01:28:09.7977,172.8,64.8,37.5,37.5,-179.9,20.32,61,711.8,706.8,0,37.5,38
2018-12-09 01:28:10.0477,172.8,64.8,37.5,37.5,-180,20.33,62,425,425,0,37.5,38
2018-12-09 01:28:10.2976,172.8,64.8,37.5,37.5,-179.9,20.32,64,131.1,131.7,0,37.5,38
2018-12-09 01:28:10.5476,172.8,64.8,37.5,37.5,-180,20.32,3,712.6,-127.2,28,37.5,38
2018-12-09 01:28:10.7976,172.8,64.8,37.5,37.5,-179.9,20.33,4,712.1,-126.3,28.5,37.5,37.5
2018-12-09 01:28:11.0476,172.8,64.8,37.5,37.5,-179.9,20.32,65,-90380,-90380,0,37.5,37.5
2018-12-09 01:28:11.2975,172.8,64.8,37.5,37.5,-180.1,20.32,66,510,510,0,37.5,37.5
2018-12-09 01:28:11.5476,172.8,64.8,37.5,37.5,-180.1,20.31,1,712.6,-127.2,30.5,37.5,37.5
2018-12-09 01:28:11.7976,172.8,64.8,37.5,37.5,-180,20.3,2,712.1,-126.3,30.5,37.5,37.5
2018-12-09 01:28:12.0477,172.8,64.8,37.5,37.5,-179.9,20.32,65,-90360,-90370,0,37.5,37.5
2018-12-09 01:28:12.2977,172.8,64.8,37.5,37.5,-180,20.34,51,3.64,3.62,0,37.5,37.5
2018-12-09 01:28:12.5477,172.8,64.7,37.5,37.44,-180,20.32,63,50,50,0,37.5,37.5
2018-12-09 01:28:12.7977,172.8,64.7,37.5,37.44,-180,20.33,67,42.8,41.7,0,37.5,37.5
2018-12-09 01:28:13.0477,172.8,64.7,37.5,37.44,-179.9,20.32,52,3.64,3.62,0,37.5,37.5
2018-12-09 01:28:13.2977,172.8,64.7,37.5,37.44,-179.9,20.32,6,-90380,42.8,3.6,37.5,37.5
2018-12-09 01:28:13.5477,172.8,64.7,37.5,37.44,-179.9,20.32,7,-90390,41.7,3.6,37.5,37.5
2018-12-09 01:28:13.7977,172.8,64.7,37.5,37.44,-180,20.32,1,712.6,-127.2,30.5,37.5,37.5
2018-12-09 01:28:14.0477,172.8,64.7,37.5,37.44,-180.1,20.31,2,712.1,-126.3,30.5,37.5,37.5
2018-12-09 01:28:14.2977,172.8,64.6,37.5,37.38,-180,20.31,61,711.5,706.5,0,37.5,37.5
2018-12-09 01:28:14.5477,172.8,64.6,37.5,37.38,-179.9,20.32,62,425,425,0,37.5,37.5
2018-12-09 01:28:14.7977,172.8,64.6,37.5,37.38,-179.9,20.32,64,130.9,132.3,0,37.5,37.5
2018-12-09 01:28:15.0477,172.8,64.6,37.5,37.38,-180,20.32,3,712.6,-127.2,28,37.5,37.5
2018-12-09 01:28:15.2977,172.8,64.6,37.5,37.38,-180,20.32,4,712.1,-126.3,28.5,37.5,37.5
2018-12-09 01:28:15.5477,172.8,64.6,37.5,37.38,-179.9,20.32,65,-90370,-90380,0,37.5,37.5
2018-12-09 01:28:15.7977,172.8,64.6,37.5,37.38,-179.9,20.33,66,500,500,0,37.5,37.5
2018-12-09 01:28:16.0477,172.8,64.6,37.5,37.38,-180,20.33,1,712.6,-127.2,30.5,37.5,37.5
2018-12-09 01:28:16.2977,172.8,64.6,37.5,37.38,-180,20.32,2,712.1,-126.3,30.5,37.5,37.5
2018-12-09 01:28:16.5477,172.8,64.6,37.5,37.38,-180,20.32,65,-90360,-90370,0,37.5,37.5
2018-12-09 01:28:16.7977,172.8,64.5,37.5,37.33,-180,20.33,51,3.64,3.62,0,37.5,37.5
2018-12-09 01:28:17.0477,172.8,64.5,37.5,37.33,-179.9,20.32,63,50,50,0,37.5,37.5
2018-12-09 01:28:17.2977,172.8,64.4,37.5,37.27,-180,20.31,67,42.8,41.7,0,37.5,37.5
2018-12-09 01:28:17.5477,172.8,64.4,37.5,37.27,-180,20.33,52,3.64,3.62,0,37.5,37.5
2018-12-09 01:28:17.7977,172.8,64.4,37.5,37.27,-180,20.32,6,-90360,42.8,3.6,37.5,37.5
2018-12-09 01:28:18.0477,172.8,64.4,37.5,37.27,-180,20.34,7,-90380,41.7,3.6,37.5,37.5
2018-12-09 01:28:18.2978,172.8,64.4,37.5,37.27,-180,20.32,1,712,-127.5,30.5,37.5,37.5
2018-12-09 01:28:18.5478,172.8,64.4,37.5,37.27,-179.9,20.33,2,711.8,-126.7,30.5,37.5,37.5
2018-12-09 01:28:18.7978,172.8,64.4,37.5,37.27,-180,20.32,61,711.3,706.2,0,37.5,37.5
2018-12-09 01:28:19.0478,172.8,64.4,37.5,37.27,-180,20.32,62,425,425,0,37.5,37.5
2018-12-09 01:28:19.2978,172.8,64.4,37.5,37.27,-179.9,20.32,64,130.6,132,0,37.5,37.5
2018-12-09 01:28:19.5477,172.8,64.4,37.5,37.27,-180,20.3,3,712,-127.5,28,37.5,37.5
2018-12-09 01:28:19.7978,172.8,64.4,37.25,37.27,-180,20.36,4,711.8,-126.7,28.5,37.5,37.5
2018-12-09 01:28:20.0478,172.8,64.4,37.25,37.27,-180,20.32,65,-90370,-90380,0,37.5,37.5
2018-12-09 01:28:20.2978,172.8,64.4,37.25,37.27,-179.9,20.33,66,510,500,0,37.5,37.5
2018-12-09 01:28:20.5479,172.8,64.3,37.25,37.21,-179.9,20.32,1,712,-127.5,30.5,37.5,37.5
2018-12-09 01:28:20.7979,172.8,64.3,37.25,37.21,-180,20.32,2,711.8,-126.7,30.5,37.5,37.5
2018-12-09 01:28:21.0478,172.8,64.3,37.25,37.21,-180,20.32,65,-90380,-90390,0,37.5,37.5
2018-12-09 01:28:21.2978,172.8,64.3,37.25,37.21,-180,20.32,51,3.64,3.62,0,37.5,37.5
2018-12-09 01:28:21.5478,172.8,64.3,37.25,37.21,-180,20.32,63,50,50,0,37.5,37.5
2018-12-09 01:28:21.7978,172.8,64.3,37.25,37.21,-179.9,20.34,67,42.8,41.7,0,37.5,37.5
2018-12-09 01:28:22.0478,172.8,64.3,37.25,37.21,-180,20.32,52,3.64,3.62,0,37.5,37.5
2018-12-09 01:28:22.2978,172.8,64.2,37,37.15,-180.1,20.32,6,-90360,42.8,3.6,37.5,37.5
2018-12-09 01:28:22.5478,172.8,64.2,37,37.15,-180,20.32,7,-90380,41.7,3.6,37.5,37.5
2018-12-09 01:28:22.7978,172.8,64.2,37,37.15,-179.9,20.32,1,712,-127.5,30.5,37.5,37.5
2018-12-09 01:28:23.0478,172.8,64.2,37,37.15,-179.9,20.32,2,711.8,-126.7,30.5,37.5,37.5
2018-12-09 01:28:23.2978,172.8,64.2,37,37.15,-180,20.32,61,711,705.9,0,37.5,37.5
2018-12-09 01:28:23.5478,172.8,64.2,37,37.15,-180,20.3,62,425,425,0,37.5,37.5
2018-12-09 01:28:23.7978,172.8,64.2,37,37.15,-180,20.31,64,130.6,132,0,37.5,37.5
2018-12-09 01:28:24.0478,172.8,64.2,37,37.15,-180,20.33,3,712,-127.5,28,37.5,37.5
2018-12-09 01:28:24.2978,172.8,64.2,37,37.15,-180,20.32,4,711.8,-126.7,28.5,37.5,37.5
2018-12-09 01:28:24.5478,172.8,64.1,37,37.09,-179.9,20.32,65,-90360,-90380,0,37.5,37.5
2018-12-09 01:28:24.7978,172.8,64.1,37,37.09,-180,20.33,66,490,490,0,37.5,37.5
2018-12-09 01:28:25.0478,172.8,64.1,37,37.09,-180,20.32,1,712,-127.5,30.5,37.5,37.5
2018-12-09 01:28:25.2978,172.8,64,37,37.04,-180,20.32,2,711.4,-126.8,30.5,37,37
2018-12-09 01:28:25.5478,172.8,64,37,37.04,-179.9,20.3,65,-90350,-90370,0,37,37
2018-12-09 01:28:25.7978,172.8,64,37,37.04,-179.9,20.32,51,3.64,3.61,0,37,37
2018-12-09 01:28:26.0479,172.8,64,37,37.04,-180,20.32,63,50,50,0,37,37
2018-12-09 01:28:26.2979,172.8,64,37,37.04,-180.1,20.33,67,42.8,41.7,0,37,37
2018-12-09 01:28:26.5479,172.8,64,37,37.04,-179.9,20.32,52,3.64,3.61,0,37,37
2018-12-09 01:28:26.7979,172.8,64,37,37.04,-179.8,20.31,6,-90360,42.8,3.6,37,37
2018-12-09 01:28:27.0479,172.8,64,37,37.04,-180,20.32,7,-90360,41.7,3.6,37,37
2018-12-09 01:28:27.2979,172.8,64,37,37.04,-179.9,20.32,1,711.5,-127.6,30.5,37,37
2018-12-09 01:28:27.5479,172.8,64,37,37.04,-179.9,20.32,2,711.4,-126.8,30.5,37,37
2018-12-09 01:28:27.7978,172.8,64,37,37.04,-180,20.33,61,710.8,705.7,0,37,37
2018-12-09 01:28:28.0478,172.8,64,37,37.04,-179.9,20.33,62,425,425,0,37,37
2018-12-09 01:28:28.2978,172.8,64,37,37.04,-180,20.32,64,130.7,132,0,37,37
2018-12-09 01:28:28.5478,172.8,64,37,37.04,-180,20.28,3,711.5,-127.6,28,37,37
2018-12-09 01:28:28.7978,172.8,64,37,37.04,-180,20.32,4,711.4,-126.8,28.5,37,37
2018-12-09 01:28:29.0479,172.8,64,37,37.04,-179.9,20.32,65,-90370,-90380,0,37,37
2018-12-09 01:28:29.2979,172.8,64,37,37.04,-179.8,20.3,66,520,520,0,37,37
2018-12-09 01:28:29.5479,172.8,64,37,37.04,-180,20.33,1,711.5,-127.6,30.5,37,37
2018-12-09 01:28:29.7979,172.8,64,37,37.04,-180,20.31,2,711.4,-126.8,30.5,37,37
2018-12-09 01:28:30.0479,172.8,64,37,37.04,-180,20.32,65,-90350,-90360,0,37,37
2018-12-09 01:28:30.2979,172.8,64,37,37.04,-179.9,20.33,51,3.64,3.61,0,37,37
2018-12-09 01:28:30.5479,172.8,64,37,37.04,-180,20.32,63,50,50,0,37,37
2018-12-09 01:28:30.7980,172.8,64,37,37.04,-180,20.33,67,42.8,41.7,0,37,37
2018-12-09 01:28:31.0480,172.8,64,37,37.04,-180,20.32,52,3.64,3.61,0,37,37
2018-12-09 01:28:31.2979,172.8,64,37,37.04,-180,20.33,6,-90370,42.8,3.6,37,37
2018-12-09 01:28:31.5479,172.8,64,37,37.04,-180,20.32,7,-90370,41.7,3.6,37,37
2018-12-09 01:28:31.7979,172.8,64,37,37.04,-179.9,20.31,1,711.5,-127.6,30.5,37,37
2018-12-09 01:28:32.0479,172.8,64,37,37.04,-180,20.32,2,711.4,-126.8,30.5,37,37
2018-12-09 01:28:32.2979,172.8,64,37,37.04,-180,20.33,61,710.5,705.5,0,37,37
2018-12-09 01:28:32.5479,172.8,63.8,37,36.92,-180,20.33,62,425,425,0,37,37
2018-12-09 01:28:32.7979,172.8,63.8,37,36.92,-179.9,20.31,64,130.8,132.1,0,37,37
2018-12-09 01:28:33.0479,172.8,63.8,37,36.92,-180,20.32,3,711.1,-127.6,28,37,37
2018-12-09 01:28:33.2979,172.8,63.8,37,36.92,-179.9,20.31,4,710.9,-127,28.5,37,37
2018-12-09 01:28:33.5479,172.8,63.6,37,36.81,-180,20.33,65,-90360,-90360,0,37,37
2018-12-09 01:28:33.7979,172.8,63.6,37,36.81,-180,20.32,66,530,530,0,37,37
2018-12-09 01:28:34.0479,172.8,63.6,37,36.81,-180,20.31,1,711.1,-127.6,30.5,37,37
2018-12-09 01:28:34.2979,172.8,63.6,37,36.81,-179.9,20.32,2,710.9,-127,30.5,37,37
2018-12-09 01:28:34.5479,172.8,63.6,37,36.81,-180,20.33,65,-90360,-90360,0,37,37
2018-12-09 01:28:34.7979,172.8,63.6,37,36.81,-180.1,20.35,51,3.63,3.61,0,37,37
2018-12-09 01:28:35.0479,172.8,63.6,37,36.81,-179.9,20.29,63,50,50,0,37,37
2018-12-09 01:28:35.2979,172.8,63.6,37,36.81,-180,20.31,67,42.8,41.7,0,37,37
2018-12-09 01:28:35.5479,172.8,63.6,37,36.81,-179.9,20.32,52,3.64,3.61,0,37,37
2018-12-09 01:28:35.7979,172.8,63.6,37,36.81,-179.9,20.32,6,-90380,42.8,3.6,37,37
2018-12-09 01:28:36.0479,172.8,63.6,37,36.81,-179.9,20.32,7,-90390,41.7,3.6,37,37
2018-12-09 01:28:36.2979,172.8,63.6,37,36.81,-179.9,20.32,1,711.1,-127.6,30.5,37,37
2018-12-09 01:28:36.5479,172.8,63.5,36.75,36.75,-180,20.33,2,710.9,-127,30.5,37,37
2018-12-09 01:28:36.7979,172.8,63.5,36.75,36.75,-180,20.32,61,710.2,705.2,0,37,37
2018-12-09 01:28:37.0479,172.8,63.5,36.75,36.75,-180,20.32,62,425,425,0,37,37
2018-12-09 01:28:37.2979,172.8,63.5,36.75,36.75,-180,20.32,64,130.8,132.2,0,37,37
2018-12-09 01:28:37.5479,172.8,63.5,36.75,36.75,-180,20.32,3,711.1,-127.6,28,37,37
2018-12-09 01:28:37.7979,172.8,63.5,36.75,36.75,-180,20.32,4,710.9,-127,28.5,37,37
2018-12-09 01:28:38.0479,172.8,63.5,36.75,36.75,-180,20.32,65,-90390,-90400,0,37,37
2018-12-09 01:28:38.2980,172.8,63.4,36.75,36.69,-180,20.33,66,530,530,0,37,37
2018-12-09 01:28:38.5480,172.8,63.4,36.75,36.69,-180,20.32,1,711.1,-127.6,30.5,37,37
2018-12-09 01:28:38.7980,172.8,63.4,36.75,36.69,-180,20.32,2,710.9,-127,30.5,37,37
2018-12-09 01:28:39.0480,172.8,63.4,36.75,36.69,-179.9,20.32,65,-90370,-90380,0,37,37
2018-12-09 01:28:39.2980,172.8,63.4,36.75,36.69,-180,20.32,51,3.63,3.61,0,37,37
2018-12-09 01:28:39.5480,172.8,63.4,36.75,36.69,-180.1,20.33,63,50,50,0,36.5,37
2018-12-09 01:28:39.7980,172.8,63.4,36.75,36.69,-180,20.32,67,42.8,41.7,0,36.5,37
2018-12-09 01:28:40.0480,172.8,63.4,36.75,36.69,-180,20.32,52,3.63,3.61,0,36.5,37
2018-12-09 01:28:40.2980,172.8,63.4,36.75,36.69,-179.9,20.33,6,-90380,42.8,3.6,36.5,37
2018-12-09 01:28:40.5480,172.8,63.4,36.5,36.69,-179.9,20.39,7,-90380,41.7,3.6,36.5,37
2018-12-09 01:28:40.7980,172.8,63.3,36.5,36.63,-180,20.33,1,710.6,-127.6,30.5,36.5,37
2018-12-09 01:28:41.0480,172.8,63.3,36.5,36.63,-179.9,20.32,2,710.5,-127,30.5,36.5,37
2018-12-09 01:28:41.2980,172.8,63.2,36.5,36.57,-179.9,20.33,61,710,705,0,36.5,37
2018-12-09 01:28:41.5480,172.8,63.2,36.5,36.57,-179.9,20.32,62,425,425,0,36.5,37
2018-12-09 01:28:41.7980,172.8,63.2,36.5,36.57,-179.9,20.31,64,130.6,132.1,0,36.5,37
2018-12-09 01:28:42.0480,172.8,63.2,36.5,36.57,-180,20.34,3,710.6,-127.6,28,36.5,37
2018-12-09 01:28:42.2980,172.8,63.2,36.5,36.57,-180,20.33,4,710.5,-127,28.5,36.5,37
2018-12-09 01:28:42.5480,172.8,63.2,36.5,36.57,-179.9,20.32,65,-90380,-90390,0,36.5,37
2018-12-09 01:28:42.7980,172.8,63.2,36.5,36.57,-180,20.32,66,510,520,0,36.5,37
2018-12-09 01:28:43.0480,172.8,63.2,36.5,36.57,-179.9,20.33,1,710.6,-127.6,30.5,36.5,37
2018-12-09 01:28:43.2980,172.8,63.2,36.5,36.57,-180,20.31,2,710.5,-127,30.5,36.5,37
2018-12-09 01:28:43.5480,172.8,63.2,36.5,36.57,-179.9,20.33,65,-90370,-90380,0,36.5,37
2018-12-09 01:28:43.7980,172.8,63.2,36.5,36.57,-180,20.32,51,3.63,3.61,0,36.5,37
2018-12-09 01:28:44.0480,172.8,63.2,36.5,36.57,-179.9,20.32,63,50,50,0,36.5,37
2018-12-09 01:28:44.2980,172.8,63.2,36.5,36.57,-180,20.31,67,42.8,41.7,0,36.5,37
2018-12-09 01:28:44.5481,172.8,63.2,36.5,36.57,-180,20.32,52,3.63,3.61,0,36.5,37
2018-12-09 01:28:44.7980,172.8,63.2,36.5,36.57,-180.1,20.32,6,-90380,42.8,3.6,36.5,37
2018-12-09 01:28:45.0480,172.8,63.2,36.5,36.57,-180,20.33,7,-90390,41.7,3.6,36.5,37
2018-12-09 01:28:45.2980,172.8,63.2,36.5,36.57,-180,20.31,1,710.6,-127.6,30.5,36.5,37
2018-12-09 01:28:45.5480,172.8,63.2,36.5,36.57,-180,20.32,2,710.5,-127,30.5,36.5,37
2018-12-09 01:28:45.7980,172.8,63.2,36.5,36.57,-179.9,20.33,61,709.8,704.8,0,36.5,37
2018-12-09 01:28:46.0480,172.8,63.2,36.5,36.57,-180,20.31,62,425,425,0,36.5,37
2018-12-09 01:28:46.2980,172.8,63.2,36.5,36.57,-180,20.31,64,130.9,132.3,0,36.5,37
2018-12-09 01:28:46.5480,172.8,63.2,36.5,36.57,-179.9,20.31,3,710.6,-127.6,28,36.5,37
2018-12-09 01:28:46.7980,172.8,63.2,36.5,36.57,-179.9,20.33,4,710.5,-127,28.5,36.5,37
2018-12-09 01:28:47.0480,172.8,63.2,36.5,36.57,-180,20.32,65,-90380,-90390,0,36.5,36.5
2018-12-09 01:28:47.2980,172.8,63.2,36.5,36.57,-180,20.29,66,510,510,0,36.5,36.5
2018-12-09 01:28:47.5481,172.8,63.1,36.5,36.52,-180,20.33,1,710.2,-127.7,30.5,36.5,36.5
2018-12-09 01:28:47.7981,172.8,63.1,36.5,36.52,-180,20.32,2,710,-127,30.5,36.5,36.5
2018-12-09 01:28:48.0481,172.8,63.1,36.5,36.52,-180,20.32,65,-90390,-90400,0,36.5,36.5
2018-12-09 01:28:48.2981,172.8,63.1,36.5,36.52,-180,20.32,51,3.63,3.61,0,36.5,36.5
2018-12-09 01:28:48.5481,172.8,63.1,36.5,36.52,-180,20.32,63,50,50,0,36.5,36.5
2018-12-09 01:28:48.7981,172.8,63.1,36.5,36.52,-179.9,20.35,67,42.8,41.7,0,36.5,36.5
2018-12-09 01:28:49.0481,172.8,63.1,36.5,36.52,-180,20.32,52,3.63,3.61,0,36.5,36.5
2018-12-09 01:28:49.2981,172.8,63,36.5,36.46,-179.9,20.32,6,-90380,42.8,3.6,36.5,36.5
2018-12-09 01:28:49.5481,172.8,63,36.5,36.46,-179.8,20.32,7,-90400,41.7,3.6,36.5,36.5
2018-12-09 01:28:49.7982,172.8,63,36.5,36.46,-180,20.32,1,710.2,-127.7,30.5,36.5,36.5
2018-12-09 01:28:50.0481,172.8,63,36.5,36.46,-180,20.32,2,710,-127,30.5,36.5,36.5
2018-12-09 01:28:50.2981,172.8,63,36.5,36.46,-180,20.32,61,709.6,704.5,0,36.5,36.5
2018-12-09 01:28:50.5481,172.8,63,36.5,36.46,-180,20.32,62,425,425,0,36.5,36.5
2018-12-09 01:28:50.7981,172.8,63,36.5,36.46,-180,20.32,64,130.8,132.2,0,36.5,36.5
2018-12-09 01:28:51.0481,172.8,63,36.5,36.46,-180.1,20.32,3,710.2,-127.7,28,36.5,36.5
2018-12-09 01:28:51.2981,172.8,63,36.5,36.46,-180,20.33,4,710,-127,28.5,36.5,36.5
2018-12-09 01:28:51.5481,172.8,63,36.5,36.46,-179.9,20.32,65,-90370,-90370,0,36.5,36.5
2018-12-09 01:28:51.7981,172.8,63,36.5,36.46,-179.9,20.31,66,480,480,0,36.5,36.5
2018-12-09 01:28:52.0481,172.8,63,36.5,36.46,-179.9,20.32,1,710.2,-127.7,30.5,36.5,36.5
2018-12-09 01:28:52.2981,172.8,63,36.5,36.46,-180,20.32,2,710,-127,30.5,36.5,36.5
2018-12-09 01:28:52.5481,172.8,63,36.5,36.46,-180,20.33,65,-90390,-90400,0,36.5,36.5
2018-12-09 01:28:52.7981,172.8,62.8,36.5,36.34,-179.9,20.32,51,3.63,3.61,0,36.5,36.5
2018-12-09 01:28:53.0481,172.8,62.8,36.5,36.34,-180,20.31,63,50,50,0,36.5,36.5
2018-12-09 01:28:53.2981,172.8,62.8,36.5,36.34,-179.9,20.32,67,42.8,41.7,0,36.5,36.5
2018-12-09 01:28:53.5481,172.8,62.8,36.5,36.34,-180.1,20.33,52,3.63,3.61,0,36.5,36.5
2018-12-09 01:28:53.7981,172.8,62.8,36.5,36.34,-180,20.32,6,-90390,42.8,3.6,36.5,36.5
2018-12-09 01:28:54.0481,172.8,62.8,36.5,36.34,-180,20.32,7,-90390,41.7,3.6,36.5,36.5
2018-12-09 01:28:54.2981,172.8,62.8,36.5,36.34,-180,20.32,1,709.8,-127.8,30.5,36.5,36.5
2018-12-09 01:28:54.5481,172.8,62.8,36.25,36.34,-180.1,20.31,2,709.5,-127.1,30.5,36.5,36.5
2018-12-09 01:28:54.7981,172.8,62.8,36.25,36.34,-179.9,20.31,61,709.2,704.2,0,36.5,36.5
2018-12-09 01:28:55.0481,172.8,62.8,36.25,36.34,-180,20.36,62,425,425,0,36.5,36.5
2018-12-09 01:28:55.2981,172.8,62.8,36.25,36.34,-180,20.31,64,130.7,132.1,0,36.5,36.5
2018-12-09 01:28:55.5481,172.8,62.6,36.25,36.23,-179.9,20.31,3,709.8,-127.8,28,36.5,36.5
2018-12-09 01:28:55.7981,172.8,62.5,36.25,36.17,-180,20.32,4,709.5,-127.1,28.5,36.5,36.5
2018-12-09 01:28:56.0481,172.8,62.5,36.25,36.17,-180,20.32,65,-90400,-90410,0,36.5,36.5
2018-12-09 01:28:56.2982,172.8,62.5,36.25,36.17,-180,20.32,66,500,500,0,36.5,36.5
2018-12-09 01:28:56.5482,172.8,62.5,36.25,36.17,-180,20.31,1,709.8,-127.8,30.5,36.5,36.5
2018-12-09 01:28:56.7982,172.8,62.5,36.25,36.17,-180,20.32,2,709.5,-127.1,30.5,36.5,36.5
2018-12-09 01:28:57.0482,172.8,62.5,36.25,36.17,-180,20.35,65,-90390,-90410,0,36.5,36.5
2018-12-09 01:28:57.2982,172.8,62.4,36.25,36.11,-180,20.32,51,3.63,3.61,0,36.5,36.5
2018-12-09 01:28:57.5482,172.8,62.4,36.25,36.11,-180,20.32,63,50,50,0,36.5,36.5
2018-12-09 01:28:57.7982,172.8,62.4,36.25,36.11,-179.9,20.3,67,42.8,41.7,0,36.5,36.5
2018-12-09 01:28:58.0482,172.8,62.4,36.25,36.11,-180,20.32,52,3.63,3.6,0,36.5,36.5
2018-12-09 01:28:58.2982,172.8,62.4,36,36.11,-180,20.33,6,-90370,42.8,3.6,36.5,36.5
2018-12-09 01:28:58.5482,172.8,62.4,36,36.11,-180,20.33,7,-90400,41.7,3.6,36.5,36.5
2018-12-09 01:28:58.7982,172.8,62.4,36,36.11,-180,20.33,1,709.8,-127.8,30.5,36.5,36.5
2018-12-09 01:28:59.0482,172.8,62.4,36,36.11,-179.9,20.32,2,709.5,-127.1,30.5,36.5,36.5
2018-12-09 01:28:59.2982,172.8,62.4,36,36.11,-180,20.33,61,709,703.9,0,36.5,36.5
2018-12-09 01:28:59.5482,172.8,62.4,36,36.11,-180,20.31,62,425,425,0,36.5,36.5
2018-12-09 01:28:59.7982,172.8,62.4,36,36.11,-180,20.35,64,130.7,132.1,0,36.5,36.5
2018-12-09 01:29:00.0481,172.8,62.4,36,36.11,-179.9,20.32,3,709.8,-127.8,28,36.5,36.5
2018-12-09 01:29:00.2982,172.8,62.4,36,36.11,-179.9,20.33,4,709.5,-127.1,28.5,36.5,36.5
2018-12-09 01:29:00.5482,172.8,62.3,36,36.05,-180,20.29,65,-90370,-90390,0,36.5,36.5
2018-12-09 01:29:00.7982,172.8,62.3,36,36.05,-180,20.31,66,500,500,0,36.5,36.5
2018-12-09 01:29:01.0482,172.8,62.3,36,36.05,-180,20.29,1,709.8,-127.8,30.5,36.5,36.5
2018-12-09 01:29:01.2982,172.8,62.3,36,36.05,-180,20.32,2,709.5,-127.1,30.5,36,36.5
2018-12-09 01:29:01.5482,172.8,62.3,36,36.05,-180,20.33,65,-90370,-90380,0,36,36
2018-12-09 01:29:01.7983,172.8,62.3,36,36.05,-180,20.31,51,3.63,3.6,0,36,36
2018-12-09 01:29:02.0483,172.8,62.3,36,36.05,-180,20.33,63,50,50,0,36,36
2018-12-09 01:29:02.2983,172.8,62.3,36,36.05,-180,20.33,67,42.8,41.7,0,36,36
2018-12-09 01:29:02.5483,172.8,62.3,36,36.05,-180,20.32,52,3.63,3.6,0,36,36
2018-12-09 01:29:02.7983,172.8,62.3,36,36.05,-179.9,20.3,6,-90360,42.8,3.6,36,36
2018-12-09 01:29:03.0483,172.8,62.3,36,36.05,-179.9,20.33,7,-90400,41.7,3.6,36,36
2018-12-09 01:29:03.2983,172.8,62.3,36,36.05,-180,20.32,1,709.5,-127.8,30.5,36,36
2018-12-09 01:29:03.5482,172.8,62.1,36,35.94,-179.9,20.31,2,709.2,-127.3,30.5,36,36
2018-12-09 01:29:03.7982,172.8,62.1,36,35.94,-179.9,20.32,61,708.8,703.8,0,36,36
2018-12-09 01:29:04.0482,172.8,62.1,36,35.94,-180,20.33,62,425,425,0,36,36
2018-12-09 01:29:04.2982,172.8,62.1,36,35.94,-180,20.29,64,130.7,132.1,0,36,36
2018-12-09 01:29:04.5482,172.8,62.1,36,35.94,-179.9,20.32,3,709.5,-127.8,28,36,36
2018-12-09 01:29:04.7982,172.8,62.1,36,35.94,-180,20.33,4,709.2,-127.3,28.5,36,36
2018-12-09 01:29:05.0482,172.8,62.1,36,35.94,-180,20.29,65,-90360,-90370,0,36,36
2018-12-09 01:29:05.2982,172.8,62,36,35.88,-179.9,20.33,66,480,480,0,36,36
2018-12-09 01:29:05.5482,172.8,62,36,35.88,-180,20.32,1,709.5,-127.8,30.5,36,36
2018-12-09 01:29:05.7982,172.8,62,36,35.88,-180,20.32,2,709.2,-127.3,30.5,36,36
2018-12-09 01:29:06.0482,172.8,62,36,35.88,-179.9,20.32,65,-90380,-90390,0,36,36
2018-12-09 01:29:06.2982,172.8,62,36,35.88,-179.9,20.31,51,3.63,3.6,0,36,36
2018-12-09 01:29:06.5482,172.8,62,36,35.88,-179.9,20.33,63,50,50,0,36,36
2018-12-09 01:29:06.7982,172.8,62,36,35.88,-180,20.32,67,42.8,41.7,0,36,36
2018-12-09 01:29:07.0482,172.8,62,36,35.88,-180,20.32,52,3.63,3.6,0,36,36
2018-12-09 01:29:07.2982,172.8,62,36,35.88,-180,20.31,6,-90390,42.8,3.6,36,36
2018-12-09 01:29:07.5482,172.8,62,36,35.88,-180,20.32,7,-90380,41.7,3.6,36,36
2018-12-09 01:29:07.7982,172.8,62,36,35.88,-180,20.32,1,709.5,-127.8,30.5,36,36
2018-12-09 01:29:08.0482,172.8,62,36,35.88,-179.9,20.32,2,709.2,-127.3,30.5,36,36
2018-12-09 01:29:08.2982,172.8,62,36,35.88,-180,20.32,61,708.6,703.5,0,36,36
2018-12-09 01:29:08.5482,172.8,62,36,35.88,-180,20.33,62,425,425,0,36,36
2018-12-09 01:29:08.7982,172.8,62,36,35.88,-180,20.32,64,130.7,132.1,0,36,36
2018-12-09 01:29:09.0482,172.8,62,36,35.88,-180,20.32,3,709.2,-127.8,28,36,36
2018-12-09 01:29:09.2982,172.8,62,36,35.88,-180,20.33,4,708.8,-127.3,28.5,36,36
2018-12-09 01:29:09.5482,172.8,62,36,35.88,-180,20.33,65,-90380,-90390,0,36,36
2018-12-09 01:29:09.7982,172.8,62,36,35.88,-180,20.42,66,500,500,0,36,36
2018-12-09 01:29:10.0482,172.8,62,36,35.88,-180,20.31,1,709.2,-127.8,30.5,36,36
2018-12-09 01:29:10.2983,172.8,62,36,35.88,-180,20.32,2,708.8,-127.3,30.5,36,36
2018-12-09 01:29:10.5483,172.8,62,36,35.88,-179.8,20.32,65,-90370,-90380,0,36,36
2018-12-09 01:29:10.7983,172.8,62,36,35.88,-180,20.33,51,3.62,3.6,0,36,36
2018-12-09 01:29:11.0483,172.8,62,36,35.88,-180,20.32,63,50,50,0,36,36
2018-12-09 01:29:11.2984,172.8,62,36,35.88,-180,20.32,67,42.8,41.7,0,36,36
2018-12-09 01:29:11.5484,172.8,62,36,35.88,-179.9,20.33,52,3.62,3.6,0,36,36
2018-12-09 01:29:11.7984,172.8,61.8,35.75,35.76,-180,20.32,6,-90390,42.8,3.6,36,36
2018-12-09 01:29:12.0484,172.8,61.8,35.75,35.76,-179.9,20.32,7,-90380,41.7,3.6,36,36
2018-12-09 01:29:12.2983,172.8,61.8,35.75,35.76,-180.1,20.32,1,709.2,-127.8,30.5,36,36
2018-12-09 01:29:12.5483,172.8,61.8,35.75,35.76,-180,20.31,2,708.8,-127.3,30.5,36,36
2018-12-09 01:29:12.7983,172.8,61.8,35.75,35.76,-180,20.32,61,708.2,703.2,0,36,36
2018-12-09 01:29:13.0483,172.8,61.8,35.75,35.76,-180,20.31,62,425,425,0,36,36
2018-12-09 01:29:13.2983,172.8,61.8,35.75,35.76,-180,20.32,64,130.8,132.1,0,36,36
2018-12-09 01:29:13.5483,172.8,61.8,35.75,35.76,-180,20.32,3,709.2,-127.8,28,36,36
2018-12-09 01:29:13.7983,172.8,61.8,35.75,35.76,-180,20.32,4,708.8,-127.3,28.5,36,36
2018-12-09 01:29:14.0483,172.8,61.8,35.75,35.76,-180,20.32,65,-90370,-90390,0,36,36
2018-12-09 01:29:14.2983,172.8,61.6,35.75,35.65,-179.9,20.32,66,480,480,0,36,36
2018-12-09 01:29:14.5483,172.8,61.6,35.75,35.65,-180,20.33,1,709.2,-127.8,30.5,36,36
2018-12-09 01:29:14.7983,172.8,61.6,35.75,35.65,-180,20.32,2,708.8,-127.3,30.5,36,36
2018-12-09 01:29:15.0484,172.8,61.6,35.75,35.65,-180,20.33,65,-90370,-90390,0,36,36
2018-12-09 01:29:15.2984,172.8,61.6,35.75,35.65,-179.9,20.31,51,3.62,3.6,0,36,36
2018-12-09 01:29:15.5484,172.8,61.6,35.5,35.65,-180,20.32,63,50,50,0,36,36
2018-12-09 01:29:15.7984,172.8,61.6,35.5,35.65,-180,20.32,67,42.8,41.7,0,36,36
2018-12-09 01:29:16.0484,172.8,61.6,35.5,35.65,-180,20.31,52,3.62,3.6,0,35.5,35.5
2018-12-09 01:29:16.2984,172.8,61.6,35.5,35.65,-180,20.32,6,-90350,42.8,3.6,35.5,35.5
2018-12-09 01:29:16.5484,172.8,61.6,35.5,35.65,-180,20.33,7,-90370,41.7,3.6,35.5,35.5
2018-12-09 01:29:16.7984,172.8,61.5,35.5,35.59,-180,20.32,1,708.6,-127.8,30.5,35.5,35.5
2018-12-09 01:29:17.0484,172.8,61.5,35.5,35.59,-179.9,20.3,2,708.3,-127.4,30.5,35.5,35.5
2018-12-09 01:29:17.2984,172.8,61.5,35.5,35.59,-180.1,20.32,61,708,703,0,35.5,35.5
2018-12-09 01:29:17.5484,172.8,61.5,35.5,35.59,-179.9,20.31,62,425,425,0,35.5,35.5
2018-12-09 01:29:17.7984,172.8,61.5,35.5,35.59,-180,20.32,64,131.2,132.1,0,35.5,35.5
2018-12-09 01:29:18.0484,172.8,61.5,35.5,35.59,-179.9,20.32,3,708.6,-127.8,28,35.5,35.5
2018-12-09 01:29:18.2984,172.8,61.5,35.5,35.59,-179.9,20.32,4,708.3,-127.4,28.5,35.5,35.5
2018-12-09 01:29:18.5484,172.8,61.4,35.5,35.53,-179.8,20.32,65,-90390,-90330,0,35.5,35.5
2018-12-09 01:29:18.7984,172.8,61.4,35.5,35.53,-179.9,20.32,66,490,500,0,35.5,35.5
2018-12-09 01:29:19.0484,172.8,61.4,35.5,35.53,-179.9,20.33,1,708.6,-127.8,30.5,35.5,35.5
2018-12-09 01:29:19.2984,172.8,61.3,35.5,35.47,-180,20.32,2,708.3,-127.4,30.5,35.5,35.5
2018-12-09 01:29:19.5484,172.8,61.3,35.5,35.47,-179.9,20.35,65,-90650,-90140,0,35.5,35.5
2018-12-09 01:29:19.7984,172.8,61.3,35.5,35.47,-180,20.34,51,3.62,3.6,0,35.5,35.5
2018-12-09 01:29:20.0484,172.8,61.3,35.5,35.47,-180,20.32,63,50,50,0,35.5,35.5
2018-12-09 01:29:20.2983,172.8,61.3,35.5,35.47,-180,20.31,67,42.8,41.7,0,35.5,35.5
2018-12-09 01:29:20.5483,172.8,61.3,35.5,35.47,-180,20.32,52,3.62,3.6,0,35.5,35.5
2018-12-09 01:29:20.7983,172.8,61.3,35.5,35.47,-180,20.3,6,-90640,42.8,3.6,35.5,35.5
2018-12-09 01:29:21.0483,172.8,61.3,35.5,35.47,-179.9,20.32,7,-90110,41.7,3.6,35.5,35.5
2018-12-09 01:29:21.2984,172.8,61.3,35.5,35.47,-180,20.32,1,708.6,-127.8,30.5,35.5,35.5
2018-12-09 01:29:21.5484,172.8,61.3,35.5,35.47,-180,20.32,2,708.3,-127.4,30.5,35.5,35.5
2018-12-09 01:29:21.7984,172.8,61.3,35.5,35.47,-179.9,20.32,61,707.7,702.7,0,35.5,35.5
2018-12-09 01:29:22.0485,172.8,61.3,35.5,35.47,-180,20.32,62,425,425,0,35.5,35.5
2018-12-09 01:29:22.2985,172.8,61.2,35.5,35.42,-180,20.3,64,131.3,131.9,0,35.5,35.5
2018-12-09 01:29:22.5484,172.8,61.2,35.5,35.42,-180,20.32,3,708.6,-127.8,28,35.5,35.5
2018-12-09 01:29:22.7984,172.8,61.2,35.5,35.42,-179.9,20.32,4,708.3,-127.4,28.5,35.5,35.5
2018-12-09 01:29:23.0484,172.8,61.2,35.5,35.42,-180.1,20.32,65,-90640,-90120,0,35.5,35.5
2018-12-09 01:29:23.2984,172.8,61.2,35.5,35.42,-180,20.32,66,500,500,0,35.5,35.5
2018-12-09 01:29:23.5484,172.8,61.2,35.5,35.42,-179.9,20.31,1,708.2,-128.4,30.5,35.5,35.5
2018-12-09 01:29:23.7984,172.8,61.2,35.5,35.42,-180,20.32,2,708.1,-127.1,30.5,35.5,35.5
2018-12-09 01:29:24.0484,172.8,61.2,35.5,35.42,-179.9,20.32,65,-90350,-90360,0,35.5,35.5
2018-12-09 01:29:24.2984,172.8,61.2,35.5,35.42,-180,20.33,51,3.62,3.6,0,35.5,35.5
2018-12-09 01:29:24.5484,172.8,61.2,35.5,35.42,-180,20.3,63,50,50,0,35.5,35.5
2018-12-09 01:29:24.7984,172.8,61.2,35.5,35.42,-179.8,20.32,67,42.8,41.7,0,35.5,35.5
2018-12-09 01:29:25.0484,172.8,61.2,35.5,35.42,-179.9,20.33,52,3.62,3.6,0,35.5,35.5
2018-12-09 01:29:25.2984,172.8,61.2,35.5,35.42,-180,20.31,6,-90370,42.8,3.6,35.5,35.5
2018-12-09 01:29:25.5484,172.8,61.2,35.5,35.42,-180,20.32,7,-90380,41.7,3.6,35.5,35.5
2018-12-09 01:29:25.7984,172.8,61.2,35.5,35.42,-180,20.32,1,708.2,-128.4,30.5,35.5,35.5
2018-12-09 01:29:26.0485,172.8,61.2,35.5,35.42,-179.9,20.32,2,708.1,-127.1,30.5,35.5,35.5
2018-12-09 01:29:26.2985,172.8,61.2,35.5,35.42,-180,20.31,61,707.5,702.5,0,35.5,35.5
2018-12-09 01:29:26.5485,172.8,61.2,35.5,35.42,-179.9,20.32,62,425,425,0,35.5,35.5
2018-12-09 01:29:26.7985,172.8,61.1,35.5,35.36,-179.9,20.33,64,130.7,132.1,0,35.5,35.5
2018-12-09 01:29:27.0485,172.8,61.1,35.5,35.36,-179.9,20.31,3,708.2,-128.4,28,35.5,35.5
2018-12-09 01:29:27.2985,172.8,61.1,35.5,35.36,-180,20.34,4,708.1,-127.1,28.5,35.5,35.5
2018-12-09 01:29:27.5485,172.8,61.1,35.5,35.36,-179.9,20.52,65,-90380,-90390,0,35.5,35.5
2018-12-09 01:29:27.7985,172.8,61.1,35.5,35.36,-180,20.49,66,480,480,0,35.5,35.5
2018-12-09 01:29:28.0485,172.8,61.1,35.5,35.36,-180,20.52,1,708.2,-128.4,30.5,35.5,35.5
2018-12-09 01:29:28.2985,172.8,61.1,35.5,35.36,-180.1,20.52,2,708.1,-127.1,30.5,35.5,35.5
2018-12-09 01:29:28.5485,172.8,61.1,35.5,35.36,-180,20.52,65,-90380,-90390,0,35.5,35.5
2018-12-09 01:29:28.7985,172.8,61.1,35.5,35.36,-180,20.51,51,3.62,3.6,0,35.5,35.5
2018-12-09 01:29:29.0485,172.8,61.1,35.5,35.36,-180,20.52,63,50,50,0,35.5,35.5
2018-12-09 01:29:29.2986,172.8,61.1,35.5,35.36,-179.9,20.52,67,42.8,41.7,0,35.5,35.5
2018-12-09 01:29:29.5486,172.8,61.1,35.25,35.36,-180,20.52,52,3.62,3.6,0,35.5,35.5
2018-12-09 01:29:29.7985,172.8,61.1,35.25,35.36,-180,20.52,6,-90370,42.8,3.6,35.5,35.5
2018-12-09 01:29:30.0485,172.8,61.1,35.25,35.36,-180,20.51,7,-90390,41.7,3.6,35.5,35.5
2018-12-09 01:29:30.2985,172.8,61,35.25,35.3,-179.9,20.52,1,708.2,-128.4,30.5,35.5,35.5
2018-12-09 01:29:30.5485,172.8,61,35.25,35.3,-180,20.51,2,707.5,-127.5,30.5,35,35.5
2018-12-09 01:29:30.7985,172.8,61,35.25,35.3,-180.1,20.5,61,707.2,702.2,0,35,35.5
2018-12-09 01:29:31.0485,172.8,61,35.25,35.3,-180,20.52,62,425,425,0,35,35.5
2018-12-09 01:29:31.2985,172.8,61,35.25,35.3,-180,20.52,64,130.8,132.2,0,35,35.5
2018-12-09 01:29:31.5485,172.8,61,35.25,35.3,-179.9,20.52,3,708,-128.2,28,35,35.5
2018-12-09 01:29:31.7985,172.8,61,35.25,35.3,-180,20.52,4,707.5,-127.5,28.5,35,35.5
2018-12-09 01:29:32.0485,172.8,61,35.25,35.3,-180,20.52,65,-90380,-90390,0,35,35.5
2018-12-09 01:29:32.2985,172.8,61,35.25,35.3,-180.1,20.53,66,500,490,0,35,35.5
2018-12-09 01:29:32.5485,172.8,60.8,35.25,35.19,-180,20.51,1,708,-128.2,30.5,35,35.5
2018-12-09 01:29:32.7986,172.8,60.8,35.25,35.19,-179.9,20.52,2,707.5,-127.5,30.5,35,35.5
2018-12-09 01:29:33.0486,172.8,60.8,35.25,35.19,-179.9,20.52,65,-90380,-90400,0,35,35.5
2018-12-09 01:29:33.2986,172.8,60.8,35.25,35.19,-180,20.52,51,3.62,3.6,0,35,35.5
2018-12-09 01:29:33.5486,172.8,60.7,35,35.13,-179.9,20.52,63,50,50,0,35,35.5
2018-12-09 01:29:33.7986,172.8,60.7,35,35.13,-180,20.52,67,42.8,41.6,0,35,35.5
2018-12-09 01:29:34.0486,172.8,60.7,35,35.13,-180,20.47,52,3.62,3.59,0,35,35.5
2018-12-09 01:29:34.2986,172.8,60.7,35,35.13,-180,20.5,6,-90390,42.8,3.6,35,35.5
2018-12-09 01:29:34.5485,172.8,60.7,35,35.13,-180,20.49,7,-90390,41.7,3.6,35,35.5
2018-12-09 01:29:34.7986,172.8,60.7,35,35.13,-180,20.51,1,708,-128.2,30.5,35,35.5
2018-12-09 01:29:35.0486,172.8,60.7,35,35.13,-180,20.5,2,707.5,-127.5,30.5,35,35.5
2018-12-09 01:29:35.2986,172.8,60.5,35,35.01,-179.9,20.51,61,707.1,702,0,35,35.5
2018-12-09 01:29:35.5486,172.8,60.5,35,35.01,-180,20.52,62,425,425,0,35,35.5
2018-12-09 01:29:35.7986,172.8,60.5,35,35.01,-180,20.52,64,130.7,132.1,0,35,35.5
2018-12-09 01:29:36.0486,172.8,60.5,35,35.01,-180,20.48,3,708,-128.2,28,35,35.5
2018-12-09 01:29:36.2986,172.8,60.5,35,35.01,-179.9,20.51,4,707.5,-127.5,28.5,35,35.5
2018-12-09 01:29:36.5486,172.8,60.5,35,35.01,-180,20.51,65,-90380,-90390,0,35,35.5
2018-12-09 01:29:36.7986,172.8,60.5,35,35.01,-180,20.52,66,490,490,0,35,35.5
2018-12-09 01:29:37.0486,172.8,60.5,35,35.01,-180,20.53,1,708,-128.2,30.5,35,35.5
2018-12-09 01:29:37.2986,172.8,60.5,35,35.01,-180,20.52,2,707.5,-127.5,30.5,35,35.5
2018-12-09 01:29:37.5487,172.8,60.5,35,35.01,-179.9,20.51,65,-90350,-90370,0,35,35.5
2018-12-09 01:29:37.7986,172.8,60.5,35,35.01,-179.8,20.52,51,3.62,3.59,0,35,35
2018-12-09 01:29:38.0486,172.8,60.5,35,35.01,-180.1,20.52,63,50,50,0,35,35
2018-12-09 01:29:38.2986,172.8,60.4,35,34.95,-180,20.52,67,42.8,41.7,0,35,35
2018-12-09 01:29:38.5486,172.8,60.4,35,34.95,-180,20.52,52,3.62,3.59,0,35,35
2018-12-09 01:29:38.7986,172.8,60.4,35,34.95,-180,20.53,6,-90380,42.8,3.6,35,35
2018-12-09 01:29:39.0486,172.8,60.4,35,34.95,-180,20.51,7,-90390,41.6,3.6,35,35
2018-12-09 01:29:39.2986,172.8,60.4,35,34.95,-180,20.52,1,707.5,-128.2,30.5,35,35
2018-12-09 01:29:39.5486,172.8,60.4,35,34.95,-180,20.52,2,707.2,-127.5,30.5,35,35
2018-12-09 01:29:39.7986,172.8,60.4,35,34.95,-180,20.52,61,706.8,701.8,0,35,35
2018-12-09 01:29:40.0486,172.8,60.4,35,34.95,-179.9,20.52,62,425,425,0,35,35
2018-12-09 01:29:40.2986,172.8,60.4,35,34.95,-179.9,20.52,64,130.6,132,0,35,35
2018-12-09 01:29:40.5486,172.8,60.4,35,34.95,-179.8,20.52,3,707.5,-128.2,28,35,35
2018-12-09 01:29:40.7986,172.8,60.3,35,34.9,-180,20.52,4,707.2,-127.5,28.5,35,35
2018-12-09 01:29:41.0486,172.8,60.3,35,34.9,-180,20.52,65,-90370,-90380,0,35,35
2018-12-09 01:29:41.2986,172.8,60.3,35,34.9,-179.9,20.51,66,500,500,0,35,35
2018-12-09 01:29:41.5486,172.8,60.2,35,34.84,-180,20.51,1,707.5,-128.2,30.5,35,35
2018-12-09 01:29:41.7986,172.8,60.2,35,34.84,-180,20.52,2,707.2,-127.5,30.5,35,35
2018-12-09 01:29:42.0486,172.8,60.2,35,34.84,-180,20.51,65,-90370,-90380,0,35,35
2018-12-09 01:29:42.2986,172.8,60.2,35,34.84,-180,20.52,51,3.62,3.59,0,35,35
2018-12-09 01:29:42.5486,172.8,60.2,35,34.84,-179.8,20.52,63,50,50,0,35,35
2018-12-09 01:29:42.7986,172.8,60.2,35,34.84,-179.9,20.52,67,42.8,41.6,0,35,35
2018-12-09 01:29:43.0486,172.8,60.2,35,34.84,-180.1,20.51,52,3.62,3.59,0,35,35
2018-12-09 01:29:43.2986,172.8,60.1,35,34.78,-180,20.52,6,-90370,42.8,3.6,35,35
2018-12-09 01:29:43.5486,172.8,60.1,35,34.78,-180,20.49,7,-90380,41.6,3.6,35,35
2018-12-09 01:29:43.7986,172.8,60.1,35,34.78,-180,20.51,1,707.5,-128.2,30.5,35,35
2018-12-09 01:29:44.0486,172.8,60.1,35,34.78,-179.9,20.52,2,707.2,-127.5,30.5,35,35
2018-12-09 01:29:44.2986,172.8,60.1,35,34.78,-180,20.51,61,706.7,701.6,0,35,35
2018-12-09 01:29:44.5487,172.8,60.1,35,34.78,-180,20.52,62,425,425,0,35,35
2018-12-09 01:29:44.7987,172.8,60.1,35,34.78,-180,20.51,64,130.7,132,0,35,35
2018-12-09 01:29:45.0487,172.8,60.1,35,34.78,-180,20.52,3,707,-128.2,28,35,35
2018-12-09 01:29:45.2987,172.8,60.1,35,34.78,-180,20.51,4,706.9,-127.5,28.5,35,35
2018-12-09 01:29:45.5487,172.8,60.1,35,34.78,-179.9,20.52,65,-90380,-90380,0,35,35
2018-12-09 01:29:45.7987,172.8,60.1,35,34.78,-180,20.52,66,490,490,0,35,35
2018-12-09 01:29:46.0487,172.8,60.1,35,34.78,-180.1,20.52,1,707,-128.2,30.5,35,35
2018-12-09 01:29:46.2988,172.8,60,35,34.72,-180,20.51,2,706.9,-127.5,30.5,35,35
2018-12-09 01:29:46.5488,172.8,60,35,34.72,-180,20.52,65,-90380,-90390,0,35,35
2018-12-09 01:29:46.7988,172.8,60,34.75,34.72,-180,20.52,51,3.62,3.59,0,35,35
2018-12-09 01:29:47.0488,172.8,60,34.75,34.72,-179.9,20.51,63,50,50,0,35,35
2018-12-09 01:29:47.2987,172.8,60,34.75,34.72,-180,20.51,67,42.8,41.6,0,35,35
2018-12-09 01:29:47.5487,172.8,60,34.75,34.72,-180,20.52,52,3.62,3.59,0,35,35
2018-12-09 01:29:47.7987,172.8,60,34.75,34.72,-179.9,20.52,6,-90360,42.8,3.6,35,35
2018-12-09 01:29:48.0487,172.8,60,34.75,34.72,-180,20.51,7,-90380,41.6,3.6,35,35
2018-12-09 01:29:48.2987,172.8,60,34.75,34.72,-180.1,20.54,1,707,-128.2,30.5,35,35
2018-12-09 01:29:48.5487,172.8,60,34.75,34.72,-180,20.52,2,706.9,-127.5,30.5,35,35
2018-12-09 01:29:48.7987,172.8,60,34.75,34.72,-179.9,20.52,61,706.2,701.2,0,35,35
2018-12-09 01:29:49.0487,172.8,60,34.75,34.72,-179.9,20.53,62,425,425,0,35,35
2018-12-09 01:29:49.2987,172.8,60,34.75,34.72,-179.9,20.52,64,130.8,132.2,0,35,35
2018-12-09 01:29:49.5487,172.8,60,34.75,34.72,-180,20.52,3,707,-128.2,28,35,35
2018-12-09 01:29:49.7987,172.8,59.8,34.75,34.61,-180,20.52,4,706.9,-127.5,28.5,35,35
2018-12-09 01:29:50.0487,172.8,59.8,34.75,34.61,-180,20.52,65,-90360,-90380,0,35,35
2018-12-09 01:29:50.2987,172.8,59.8,34.5,34.61,-180,20.52,66,490,490,0,35,35
2018-12-09 01:29:50.5487,172.8,59.8,34.5,34.61,-180,20.53,1,707,-128.2,30.5,35,35
2018-12-09 01:29:50.7987,172.8,59.8,34.5,34.61,-180,20.51,2,706.9,-127.5,30.5,35,35
2018-12-09 01:29:51.0487,172.8,59.8,34.5,34.61,-180,20.52,65,-90370,-90380,0,35,35
2018-12-09 01:29:51.2987,172.8,59.8,34.5,34.61,-180,20.51,51,3.62,3.59,0,35,35
2018-12-09 01:29:51.5487,172.8,59.8,34.5,34.61,-179.9,20.52,63,50,50,0,35,35
2018-12-09 01:29:51.7987,172.8,59.8,34.5,34.61,-180,20.53,67,42.8,41.6,0,35,35
2018-12-09 01:29:52.0487,172.8,59.8,34.5,34.61,-180,20.52,52,3.62,3.59,0,35,35
2018-12-09 01:29:52.2987,172.8,59.8,34.5,34.61,-180,20.52,6,-90360,42.8,3.6,34.5,34.5
2018-12-09 01:29:52.5487,172.8,59.8,34.5,34.61,-180,20.52,7,-90380,41.6,3.6,34.5,34.5
2018-12-09 01:29:52.7987,172.8,59.8,34.5,34.61,-179.9,20.52,1,706.6,-128.4,30.5,34.5,34.5
2018-12-09 01:29:53.0487,172.8,59.8,34.5,34.61,-180,20.52,2,706.5,-127.5,30.5,34.5,34.5
2018-12-09 01:29:53.2988,172.8,59.8,34.5,34.61,-180,20.47,61,706.1,701,0,34.5,34.5
2018-12-09 01:29:53.5488,172.8,59.8,34.5,34.61,-180,20.52,62,425,425,0,34.5,34.5
2018-12-09 01:29:53.7988,172.8,59.8,34.5,34.61,-179.9,20.52,64,130.9,132.2,0,34.5,34.5
2018-12-09 01:29:54.0488,172.8,59.8,34.5,34.61,-180,20.52,3,706.6,-128.4,28,34.5,34.5
2018-12-09 01:29:54.2988,172.8,59.6,34.5,34.49,-180,20.52,4,706.5,-127.5,28.5,34.5,34.5
2018-12-09 01:29:54.5488,172.8,59.6,34.5,34.49,-180,20.51,65,-90370,-90380,0,34.5,34.5
2018-12-09 01:29:54.7988,172.8,59.6,34.5,34.49,-180,20.51,66,510,510,0,34.5,34.5
2018-12-09 01:29:55.0488,172.8,59.6,34.5,34.49,-180,20.52,1,706.6,-128.4,30.5,34.5,34.5
2018-12-09 01:29:55.2988,172.8,59.6,34.5,34.49,-179.9,20.52,2,706.5,-127.5,30.5,34.5,34.5
2018-12-09 01:29:55.5489,172.8,59.6,34.5,34.49,-179.8,20.52,65,-90360,-90370,0,34.5,34.5
2018-12-09 01:29:55.7989,172.8,59.6,34.5,34.49,-180,20.51,51,3.61,3.59,0,34.5,34.5
2018-12-09 01:29:56.0489,172.8,59.6,34.5,34.49,-180,20.55,63,50,50,0,34.5,34.5
2018-12-09 01:29:56.2989,172.8,59.6,34.5,34.49,-180,20.52,67,42.8,41.6,0,34.5,34.5
2018-12-09 01:29:56.5489,172.8,59.4,34.5,34.38,-179.9,20.52,52,3.61,3.59,0,34.5,34.5
2018-12-09 01:29:56.7989,172.8,59.4,34.5,34.38,-180,20.52,6,-90360,42.8,3.6,34.5,34.5
2018-12-09 01:29:57.0488,172.8,59.4,34.5,34.38,-179.9,20.53,7,-90380,41.6,3.6,34.5,34.5
2018-12-09 01:29:57.2989,172.8,59.4,34.5,34.38,-180,20.52,1,706.6,-128.4,30.5,34.5,34.5
2018-12-09 01:29:57.5489,172.8,59.4,34.5,34.38,-180,20.51,2,706.5,-127.5,30.5,34.5,34.5
2018-12-09 01:29:57.7989,172.8,59.4,34.5,34.38,-180,20.52,61,705.9,700.9,0,34.5,34.5
2018-12-09 01:29:58.0489,172.8,59.4,34.5,34.38,-179.9,20.52,62,425,425,0,34.5,34.5
2018-12-09 01:29:58.2989,172.8,59.4,34.5,34.38,-179.9,20.52,64,130.7,132.1,0,34.5,34.5
2018-12-09 01:29:58.5489,172.8,59.4,34.5,34.38,-180,20.52,3,706.6,-128.4,28,34.5,34.5
2018-12-09 01:29:58.7989,172.8,59.4,34.5,34.38,-180,20.52,4,706.5,-127.5,28.5,34.5,34.5
2018-12-09 01:29:59.0489,172.8,59.4,34.5,34.38,-179.8,20.52,65,-90370,-90380,0,34.5,34.5
2018-12-09 01:29:59.2989,172.8,59.3,34.5,34.32,-180,20.52,66,500,500,0,34.5,34.5
2018-12-09 01:29:59.5489,172.8,59.3,34.5,34.32,-180,20.51,1,706.6,-128.4,30.5,34.5,34.5
2018-12-09 01:29:59.7988,172.8,59.3,34.5,34.32,-180.1,20.48,2,706.1,-127.7,30.5,34.5,34.5
2018-12-09 01:30:00.0488,172.8,59.3,34.5,34.32,-180,20.53,65,-90370,-90380,0,34.5,34.5
2018-12-09 01:30:00.2988,172.8,59.3,34.5,34.32,-180,20.52,51,3.61,3.59,0,34.5,34.5
2018-12-09 01:30:00.5488,172.8,59.3,34.5,34.32,-180,20.51,63,50,50,0,34.5,34.5
2018-12-09 01:30:00.7988,172.8,59.3,34.5,34.32,-180,20.55,67,42.8,41.6,0,34.5,34.5
2018-12-09 01:30:01.0488,172.8,59.3,34.5,34.32,-180,20.52,52,3.61,3.59,0,34.5,34.5
2018-12-09 01:30:01.2988,172.8,59.3,34.5,34.32,-180.1,20.51,6,-90370,42.8,3.6,34.5,34.5
2018-12-09 01:30:01.5489,172.8,59.3,34.5,34.32,-180,20.54,7,-90370,41.6,3.6,34.5,34.5
2018-12-09 01:30:01.7989,172.8,59.3,34.5,34.32,-180,20.52,1,706.6,-128.4,30.5,34.5,34.5
2018-12-09 01:30:02.0489,172.8,59.3,34.5,34.32,-179.9,20.52,2,706.1,-127.7,30.5,34.5,34.5
2018-12-09 01:30:02.2989,172.8,59.2,34.5,34.26,-180,20.52,61,705.6,700.6,0,34.5,34.5
2018-12-09 01:30:02.5489,172.8,59.2,34.5,34.26,-179.9,20.54,62,425,425,0,34.5,34.5
2018-12-09 01:30:02.7989,172.8,59.2,34.5,34.26,-179.9,20.52,64,130.7,132.1,0,34.5,34.5
2018-12-09 01:30:03.0489,172.8,59.2,34.5,34.26,-180,20.52,3,706.6,-128.4,28,34.5,34.5
2018-12-09 01:30:03.2989,172.8,59.2,34.5,34.26,-179.9,20.51,4,706.1,-127.7,28.5,34.5,34.5
2018-12-09 01:30:03.5489,172.8,59.2,34.25,34.26,-180,20.5,65,-90390,-90400,0,34.5,34.5
2018-12-09 01:30:03.7989,172.8,59.2,34.25,34.26,-180,20.52,66,500,500,0,34.5,34.5
2018-12-09 01:30:04.0489,172.8,59.2,34.25,34.26,-179.8,20.52,1,706.6,-128.4,30.5,34.5,34.5
2018-12-09 01:30:04.2989,172.8,59.2,34.25,34.26,-179.9,20.52,2,706.1,-127.7,30.5,34.5,34.5
2018-12-09 01:30:04.5489,172.8,59.2,34.25,34.26,-180,20.52,65,-90370,-90380,0,34.5,34.5
2018-12-09 01:30:04.7989,172.8,59.1,34.25,34.2,-179.9,20.51,51,3.61,3.59,0,34.5,34.5
2018-12-09 01:30:05.0489,172.8,59.1,34.25,34.2,-180,20.52,63,50,50,0,34.5,34.5
2018-12-09 01:30:05.2989,172.8,59.1,34.25,34.2,-179.9,20.51,67,42.8,41.6,0,34.5,34.5
2018-12-09 01:30:05.5489,172.8,59.1,34.25,34.2,-180,20.5,52,3.61,3.59,0,34.5,34.5
2018-12-09 01:30:05.7989,172.8,59.1,34.25,34.2,-180,20.52,6,-90380,42.8,3.6,34.5,34.5
2018-12-09 01:30:06.0489,172.8,59.1,34.25,34.2,-180.1,20.52,7,-90400,41.6,3.6,34.5,34.5
2018-12-09 01:30:06.2989,172.8,59.1,34.25,34.2,-180,20.52,1,706.6,-128.4,30.5,34.5,34.5
2018-12-09 01:30:06.5489,172.8,59.1,34.25,34.2,-179.9,20.52,2,706.1,-127.7,30.5,34.5,34.5
2018-12-09 01:30:06.7989,172.8,59.1,34.25,34.2,-180,20.49,61,705.4,700.4,0,34,34.5
2018-12-09 01:30:07.0489,172.8,59.1,34.25,34.2,-180,20.52,62,425,425,0,34,34.5
2018-12-09 01:30:07.2990,172.8,59.1,34.25,34.2,-180,20.52,64,131,132.4,0,34,34.5
2018-12-09 01:30:07.5489,172.8,59.1,34.25,34.2,-180,20.52,3,706.2,-128.4,28,34,34.5
2018-12-09 01:30:07.7989,172.8,59.1,34.25,34.2,-179.9,20.52,4,705.8,-127.9,28.5,34,34.5
2018-12-09 01:30:08.0489,172.8,59.1,34.25,34.2,-180,20.51,65,-90350,-90370,0,34,34.5
2018-12-09 01:30:08.2989,172.8,59.1,34,34.2,-180,20.52,66,490,490,0,34,34.5
2018-12-09 01:30:08.5489,172.8,59.1,34,34.2,-180,20.52,1,706.2,-128.4,30.5,34,34.5
2018-12-09 01:30:08.7989,172.8,59.1,34,34.2,-180,20.52,2,705.8,-127.9,30.5,34,34.5
2018-12-09 01:30:09.0490,172.8,59.1,34,34.2,-180,20.51,65,-90360,-90380,0,34,34.5
2018-12-09 01:30:09.2990,172.8,59.1,34,34.2,-180,20.52,51,3.61,3.59,0,34,34.5
2018-12-09 01:30:09.5490,172.8,59.1,34,34.2,-179.9,20.57,63,50,50,0,34,34.5
2018-12-09 01:30:09.7990,172.8,59.1,34,34.2,-179.9,20.51,67,42.8,41.6,0,34,34.5
2018-12-09 01:30:10.0489,172.8,59.1,34,34.2,-180,20.52,52,3.61,3.59,0,34,34.5
2018-12-09 01:30:10.2989,172.8,59,34,34.14,-179.9,20.51,6,-90340,42.8,3.6,34,34.5
2018-12-09 01:30:10.5489,172.8,59,34,34.14,-179.9,20.51,7,-90370,41.6,3.6,34,34.5
2018-12-09 01:30:10.7989,172.8,59,34,34.14,-180,20.52,1,706.2,-128.4,30.5,34,34.5
2018-12-09 01:30:11.0488,172.8,59,34,34.14,-180,20.52,2,705.8,-127.9,30.5,34,34.5
2018-12-09 01:30:11.2988,172.8,59,34,34.14,-180,20.52,61,705.2,700.2,0,34,34.5
2018-12-09 01:30:11.5488,172.8,59,34,34.14,-180,20.51,62,425,425,0,34,34.5
2018-12-09 01:30:11.7989,172.8,59,34,34.14,-180,20.53,64,130.9,132.3,0,34,34.5
2018-12-09 01:30:12.0489,172.8,59,34,34.14,-179.9,20.54,3,706.2,-128.4,28,34,34.5
2018-12-09 01:30:12.2990,172.8,59,34,34.14,-180,20.48,4,705.8,-127.9,28.5,34,34.5
2018-12-09 01:30:12.5490,172.8,58.7,34,33.97,-180,20.53,65,-90340,-90350,0,34,34.5
2018-12-09 01:30:12.7990,172.8,58.7,34,33.97,-179.9,20.52,66,490,490,0,34,34.5
2018-12-09 01:30:13.0490,172.8,58.7,34,33.97,-179.9,20.52,1,706.2,-128.4,30.5,34,34.5
2018-12-09 01:30:13.2990,172.8,58.7,34,33.97,-180,20.52,2,705.8,-127.9,30.5,34,34.5
2018-12-09 01:30:13.5490,172.8,58.7,34,33.97,-179.9,20.52,65,-90350,-90370,0,34,34.5
2018-12-09 01:30:13.7990,172.8,58.7,34,33.97,-180.1,20.52,51,3.61,3.59,0,34,34.5
2018-12-09 01:30:14.0490,172.8,58.7,34,33.97,-179.9,20.52,63,50,50,0,34,34
2018-12-09 01:30:14.2990,172.8,58.7,34,33.97,-179.9,20.51,67,42.8,41.6,0,34,34
2018-12-09 01:30:14.5490,172.8,58.7,34,33.97,-180,20.54,52,3.61,3.58,0,34,34
2018-12-09 01:30:14.7990,172.8,58.7,34,33.97,-180,20.51,6,-90330,42.8,3.6,34,34
2018-12-09 01:30:15.0490,172.8,58.7,34,33.97,-180,20.51,7,-90370,41.6,3.6,34,34
2018-12-09 01:30:15.2991,172.8,58.7,34,33.97,-180,20.51,1,705.6,-128.4,30.5,34,34
2018-12-09 01:30:15.5491,172.8,58.5,34,33.85,-179.9,20.52,2,705.4,-127.9,30.5,34,34
2018-12-09 01:30:15.7991,172.8,58.5,34,33.85,-180,20.52,61,705,699.9,0,34,34
2018-12-09 01:30:16.0491,172.8,58.5,34,33.85,-180,20.58,62,425,425,0,34,34
2018-12-09 01:30:16.2991,172.8,58.5,34,33.85,-180,20.52,64,130.8,132.2,0,34,34
2018-12-09 01:30:16.5490,172.8,58.5,34,33.85,-179.9,20.52,3,705.6,-128.4,28,34,34
2018-12-09 01:30:16.7990,172.8,58.5,34,33.85,-179.9,20.52,4,705.4,-127.9,28.5,34,34
2018-12-09 01:30:17.0490,172.8,58.5,34,33.85,-180,20.52,65,-90370,-90380,0,34,34
2018-12-09 01:30:17.2989,172.8,58.5,34,33.85,-180,20.51,66,500,500,0,34,34
2018-12-09 01:30:17.5489,172.8,58.5,34,33.85,-180,20.53,1,705.6,-128.4,30.5,34,34
2018-12-09 01:30:17.7989,172.8,58.5,34,33.85,-180,20.52,2,705.4,-127.9,30.5,34,34
2018-12-09 01:30:18.0489,172.8,58.5,34,33.85,-179.9,20.52,65,-90360,-90360,0,34,34
2018-12-09 01:30:18.2990,172.8,58.4,34,33.8,-180,20.5,51,3.61,3.58,0,34,34
2018-12-09 01:30:18.5490,172.8,58.4,34,33.8,-180,20.51,63,50,50,0,34,34
2018-12-09 01:30:18.7990,172.8,58.4,34,33.8,-179.9,20.52,67,42.8,41.6,0,34,34
2018-12-09 01:30:19.0490,172.8,58.4,34,33.8,-180,20.52,52,3.61,3.58,0,34,34
2018-12-09 01:30:19.2989,172.8,58.4,34,33.8,-179.9,20.52,6,-90380,42.8,3.6,34,34
2018-12-09 01:30:19.5489,172.8,58.4,34,33.8,-179.9,20.52,7,-90380,41.6,3.6,34,34
2018-12-09 01:30:19.7989,172.8,58.3,34,33.74,-180.1,20.51,1,705.6,-128.4,30.5,34,34
2018-12-09 01:30:20.0489,172.8,58.3,34,33.74,-180,20.52,2,705.4,-127.9,30.5,34,34
2018-12-09 01:30:20.2989,172.8,58.3,34,33.74,-179.9,20.5,61,704.7,699.7,0,34,34
2018-12-09 01:30:20.5490,172.8,58.3,34,33.74,-179.9,20.56,62,425,425,0,34,34
2018-12-09 01:30:20.7990,172.8,58.2,33.75,33.68,-180,20.53,64,131,132.3,0,34,34
2018-12-09 01:30:21.0490,172.8,58.2,33.75,33.68,-180,20.52,3,705.6,-128.4,28,34,34
2018-12-09 01:30:21.2990,172.8,58.2,33.75,33.68,-180,20.52,4,705.1,-127.9,28.5,33.5,34
2018-12-09 01:30:21.5490,172.8,58.2,33.75,33.68,-180,20.51,65,-90350,-90360,0,33.5,34
2018-12-09 01:30:21.7990,172.8,58.2,33.75,33.68,-180,20.52,66,490,490,0,33.5,34
2018-12-09 01:30:22.0490,172.8,58.2,33.75,33.68,-180,20.5,1,705.2,-128.6,30.5,33.5,34
2018-12-09 01:30:22.2990,172.8,58.2,33.75,33.68,-179.9,20.52,2,705.1,-127.9,30.5,33.5,34
2018-12-09 01:30:22.5490,172.8,58.2,33.75,33.68,-179.9,20.52,65,-90360,-90370,0,33.5,34
2018-12-09 01:30:22.7990,172.8,58.2,33.75,33.68,-180,20.49,51,3.6,3.58,0,33.5,34
2018-12-09 01:30:23.0490,172.8,58.2,33.75,33.68,-179.9,20.52,63,50,50,0,33.5,34
2018-12-09 01:30:23.2990,172.8,58.1,33.75,33.62,-180,20.52,67,42.8,41.6,0,33.5,34
2018-12-09 01:30:23.5490,172.8,58.1,33.75,33.62,-180,20.52,52,3.6,3.58,0,33.5,34
2018-12-09 01:30:23.7990,172.8,58.1,33.75,33.62,-180,20.52,6,-90350,42.8,3.6,33.5,34
2018-12-09 01:30:24.0490,172.8,58.1,33.75,33.62,-180,20.51,7,-90390,41.6,3.6,33.5,34
2018-12-09 01:30:24.2990,172.8,58.1,33.75,33.62,-179.9,20.52,1,705.2,-128.6,30.5,33.5,34
2018-12-09 01:30:24.5491,172.8,58.1,33.75,33.62,-180,20.52,2,705.1,-127.9,30.5,33.5,34
2018-12-09 01:30:24.7991,172.8,58.1,33.75,33.62,-180,20.52,61,704.5,699.5,0,33.5,34
2018-12-09 01:30:25.0491,172.8,58.1,33.75,33.62,-180,20.52,62,425,425,0,33.5,34
2018-12-09 01:30:25.2991,172.8,58.1,33.5,33.62,-180,20.51,64,131,132.4,0,33.5,34
2018-12-09 01:30:25.5491,172.8,58.1,33.5,33.62,-180,20.52,3,705.2,-128.6,28.5,33.5,34
