Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 01:30:25.7991,172.8,58.1,33.5,33.62,-179.9,20.52,4,705.1,-127.9,28.5,33.5,34
2018-12-09 01:30:26.0491,172.8,58.1,33.5,33.62,-180,20.52,65,-90340,-90360,0,33.5,34
2018-12-09 01:30:26.2991,172.8,58,33.5,33.56,-180,20.52,66,500,500,0,33.5,34
2018-12-09 01:30:26.5491,172.8,58,33.5,33.56,-180,20.52,1,705.2,-128.6,30.5,33.5,34
2018-12-09 01:30:26.7991,172.8,58,33.5,33.56,-180,20.53,2,705.1,-127.9,30.5,33.5,34
2018-12-09 01:30:27.0491,172.8,58,33.5,33.56,-179.9,20.52,65,-90360,-90380,0,33.5,34
2018-12-09 01:30:27.2991,172.8,58,33.5,33.56,-180,20.51,51,3.6,3.58,0,33.5,34
2018-12-09 01:30:27.5491,172.8,57.9,33.5,33.51,-180,20.52,63,50,50,0,33.5,34
2018-12-09 01:30:27.7991,172.8,57.9,33.5,33.51,-179.9,20.51,67,42.8,41.6,0,33.5,34
2018-12-09 01:30:28.0491,172.8,57.9,33.5,33.51,-179.9,20.52,52,3.6,3.58,0,33.5,34
2018-12-09 01:30:28.2992,172.8,57.9,33.5,33.51,-179.9,20.51,6,-90350,42.8,3.6,33.5,34
2018-12-09 01:30:28.5492,172.8,57.9,33.5,33.51,-180,20.52,7,-90370,41.6,3.6,33.5,33.5
2018-12-09 01:30:28.7993,172.8,57.8,33.5,33.45,-180,20.51,1,704.7,-128.6,30.5,33.5,33.5
2018-12-09 01:30:29.0493,172.8,57.8,33.5,33.45,-180,20.53,2,704.6,-128.1,30.5,33.5,33.5
2018-12-09 01:30:29.2993,172.8,57.8,33.5,33.45,-179.9,20.52,61,704.2,699.3,0,33.5,33.5
2018-12-09 01:30:29.5492,172.8,57.8,33.5,33.45,-179.9,20.52,62,425,425,0,33.5,33.5
2018-12-09 01:30:29.7992,172.8,57.8,33.5,33.45,-179.9,20.52,64,131.1,132.4,0,33.5,33.5
2018-12-09 01:30:30.0492,172.8,57.8,33.5,33.45,-180,20.51,3,704.7,-128.6,28.5,33.5,33.5
2018-12-09 01:30:30.2992,172.8,57.8,33.5,33.45,-179.9,20.53,4,704.6,-128.1,28.5,33.5,33.5
2018-12-09 01:30:30.5491,172.8,57.8,33.5,33.45,-180,20.52,65,-90370,-90390,0,33.5,33.5
2018-12-09 01:30:30.7991,172.8,57.8,33.5,33.45,-179.9,20.52,66,490,490,0,33.5,33.5
2018-12-09 01:30:31.0491,172.8,57.8,33.5,33.45,-180,20.49,1,704.7,-128.6,30.5,33.5,33.5
2018-12-09 01:30:31.2991,172.8,57.8,33.5,33.45,-179.9,20.5,2,704.6,-128.1,30.5,33.5,33.5
2018-12-09 01:30:31.5492,172.8,57.8,33.5,33.45,-180,20.5,65,-90360,-90370,0,33.5,33.5
2018-12-09 01:30:31.7992,172.8,57.8,33.5,33.45,-180,20.52,51,3.6,3.58,0,33.5,33.5
2018-12-09 01:30:32.0493,172.8,57.8,33.5,33.45,-179.9,20.48,63,50,50,0,33.5,33.5
2018-12-09 01:30:32.2993,172.8,57.8,33.5,33.45,-180,20.51,67,42.8,41.6,0,33.5,33.5
2018-12-09 01:30:32.5492,172.8,57.8,33.5,33.45,-180,20.52,52,3.6,3.58,0,33.5,33.5
2018-12-09 01:30:32.7992,172.8,57.8,33.5,33.45,-180,20.52,6,-90370,42.8,3.6,33.5,33.5
2018-12-09 01:30:33.0492,172.8,57.8,33.5,33.45,-180,20.51,7,-90390,41.6,3.6,33.5,33.5
2018-12-09 01:30:33.2992,172.8,57.8,33.5,33.45,-179.9,20.52,1,704.7,-128.6,30.5,33.5,33.5
2018-12-09 01:30:33.5492,172.8,57.8,33.5,33.45,-180,20.52,2,704.6,-128.1,30.5,33.5,33.5
2018-12-09 01:30:33.7992,172.8,57.8,33.5,33.45,-180,20.52,61,704,699,0,33.5,33.5
2018-12-09 01:30:34.0492,172.8,57.8,33.5,33.45,-180,20.52,62,425,425,0,33.5,33.5
2018-12-09 01:30:34.2992,172.8,57.6,33.5,33.33,-180,20.51,64,130.9,132.2,0,33.5,33.5
2018-12-09 01:30:34.5492,172.8,57.6,33.5,33.33,-179.9,20.54,3,704.7,-128.6,28.5,33.5,33.5
2018-12-09 01:30:34.7992,172.8,57.5,33.5,33.28,-180,20.51,4,704.6,-128.1,28.5,33.5,33.5
2018-12-09 01:30:35.0492,172.8,57.5,33.5,33.28,-180,20.51,65,-90360,-90370,0,33.5,33.5
2018-12-09 01:30:35.2992,172.8,57.5,33.5,33.28,-180,20.53,66,480,480,0,33.5,33.5
2018-12-09 01:30:35.5492,172.8,57.5,33.5,33.28,-180,20.52,1,704.7,-128.6,30.5,33.5,33.5
2018-12-09 01:30:35.7992,172.8,57.5,33.5,33.28,-179.9,20.52,2,704.5,-128.1,30.5,33.5,33.5
2018-12-09 01:30:36.0492,172.8,57.5,33.5,33.28,-180,20.52,65,-90360,-90360,0,33.5,33.5
2018-12-09 01:30:36.2992,172.8,57.5,33.5,33.28,-180,20.52,51,3.6,3.58,0,33.5,33.5
2018-12-09 01:30:36.5492,172.8,57.4,33.5,33.22,-180,20.52,63,50,50,0,33.5,33.5
2018-12-09 01:30:36.7992,172.8,57.4,33.5,33.22,-180,20.52,67,42.8,41.6,0,33.5,33.5
2018-12-09 01:30:37.0492,172.8,57.4,33.5,33.22,-180,20.54,52,3.6,3.58,0,33.5,33.5
2018-12-09 01:30:37.2992,172.8,57.4,33.5,33.22,-179.9,20.5,6,-90550,42.8,3.6,33.5,33.5
2018-12-09 01:30:37.5492,172.8,57.4,33.5,33.22,-179.9,20.52,7,-90120,41.6,3.6,33.5,33.5
2018-12-09 01:30:37.7992,172.8,57.4,33.25,33.22,-180,20.52,1,704.7,-128.8,30.5,33.5,33.5
2018-12-09 01:30:38.0492,172.8,57.4,33.25,33.22,-179.9,20.5,2,704.5,-128.1,30.5,33.5,33.5
2018-12-09 01:30:38.2992,172.8,57.4,33.25,33.22,-180,20.51,61,703.8,698.8,0,33.5,33.5
2018-12-09 01:30:38.5492,172.8,57.4,33.25,33.22,-180,20.51,62,425,425,0,33.5,33.5
2018-12-09 01:30:38.7992,172.8,57.4,33.25,33.22,-179.9,20.51,64,131.2,131.8,0,33.5,33.5
2018-12-09 01:30:39.0492,172.8,57.4,33.25,33.22,-180,20.52,3,704.7,-128.8,28.5,33.5,33.5
2018-12-09 01:30:39.2992,172.8,57.4,33.25,33.22,-179.9,20.51,4,704.5,-128.1,28.5,33.5,33.5
2018-12-09 01:30:39.5492,172.8,57.3,33.25,33.16,-180,20.49,65,-90370,-90350,0,33.5,33.5
2018-12-09 01:30:39.7992,172.8,57.3,33.25,33.16,-179.9,20.51,66,480,480,0,33.5,33.5
2018-12-09 01:30:40.0492,172.8,57.3,33.25,33.16,-179.9,20.52,1,704.7,-128.8,30.5,33.5,33.5
2018-12-09 01:30:40.2992,172.8,57.3,33.25,33.16,-180,20.53,2,704.5,-128.1,30.5,33.5,33.5
2018-12-09 01:30:40.5492,172.8,57.3,33.25,33.16,-179.9,20.52,65,-90370,-90390,0,33.5,33.5
2018-12-09 01:30:40.7993,172.8,57.3,33.25,33.16,-180,20.51,51,3.6,3.58,0,33.5,33.5
2018-12-09 01:30:41.0493,172.8,57.3,33.25,33.16,-179.9,20.53,63,50,50,0,33.5,33.5
2018-12-09 01:30:41.2993,172.8,57.2,33.25,33.1,-180,20.5,67,42.8,41.6,0,33.5,33.5
2018-12-09 01:30:41.5493,172.8,57.2,33.25,33.1,-180,20.52,52,3.6,3.58,0,33.5,33.5
2018-12-09 01:30:41.7994,172.8,57.2,33.25,33.1,-180,20.51,6,-90620,42.8,3.6,33.5,33.5
2018-12-09 01:30:42.0494,172.8,57.2,33.25,33.1,-179.9,20.52,7,-90090,41.6,3.6,33.5,33.5
2018-12-09 01:30:42.2994,172.8,57.2,33.25,33.1,-179.9,20.52,1,704.7,-128.8,30.5,33.5,33.5
2018-12-09 01:30:42.5494,172.8,57.1,33,33.04,-180,20.52,2,704.5,-128.1,30.5,33.5,33.5
2018-12-09 01:30:42.7994,172.8,57.1,33,33.04,-180,20.54,61,703.6,698.5,0,33.5,33.5
2018-12-09 01:30:43.0493,172.8,57.1,33,33.04,-180,20.52,62,425,425,0,33,33.5
2018-12-09 01:30:43.2993,172.8,57.1,33,33.04,-179.9,20.52,64,130.7,132.5,0,33,33
2018-12-09 01:30:43.5493,172.8,57.1,33,33.04,-180,20.53,3,704.1,-128.8,28.5,33,33
2018-12-09 01:30:43.7993,172.8,57.1,33,33.04,-180,20.5,4,704.1,-128.1,28.5,33,33
2018-12-09 01:30:44.0493,172.8,57.1,33,33.04,-180.1,20.51,65,-90090,-90650,0,33,33
2018-12-09 01:30:44.2993,172.8,57.1,33,33.04,-180,20.5,66,490,490,0,33,33
2018-12-09 01:30:44.5493,172.8,57.1,33,33.04,-179.9,20.52,1,704.1,-128.8,30.5,33,33
2018-12-09 01:30:44.7993,172.8,57.1,33,33.04,-179.9,20.56,2,704.1,-128.1,30.5,33,33
2018-12-09 01:30:45.0493,172.8,57.1,33,33.04,-180,20.51,65,-90600,-90080,0,33,33
2018-12-09 01:30:45.2993,172.8,57.1,33,33.04,-179.9,20.52,51,3.6,3.58,0,33,33
2018-12-09 01:30:45.5493,172.8,57.1,33,33.04,-180,20.53,63,50,50,0,33,33
2018-12-09 01:30:45.7993,172.8,57.1,33,33.04,-180,20.52,67,42.8,41.6,0,33,33
2018-12-09 01:30:46.0493,172.8,57.1,33,33.04,-180,20.51,52,3.6,3.58,0,33,33
2018-12-09 01:30:46.2993,172.8,57.1,33,33.04,-179.9,20.52,6,-90360,42.8,3.6,33,33
2018-12-09 01:30:46.5493,172.8,57.1,33,33.04,-180,20.5,7,-90380,41.6,3.6,33,33
2018-12-09 01:30:46.7993,172.8,57.1,33,33.04,-180,20.51,1,704.1,-128.8,30.5,33,33
2018-12-09 01:30:47.0493,172.8,57.1,33,33.04,-180,20.49,2,704.1,-128.1,30.5,33,33
2018-12-09 01:30:47.2993,172.8,57.1,33,33.04,-179.9,20.52,61,703.3,698.4,0,33,33
2018-12-09 01:30:47.5493,172.8,57.1,33,33.04,-180,20.52,62,425,425,0,33,33
2018-12-09 01:30:47.7993,172.8,57.1,33,33.04,-180,20.51,64,130.8,132.1,0,33,33
2018-12-09 01:30:48.0493,172.8,57.1,33,33.04,-180,20.52,3,704.1,-128.8,28.5,33,33
2018-12-09 01:30:48.2993,172.8,57.1,33,33.04,-179.9,20.53,4,704.1,-128.1,28.5,33,33
2018-12-09 01:30:48.5493,172.8,57.1,33,33.04,-180,20.52,65,-90360,-90370,0,33,33
2018-12-09 01:30:48.7993,172.8,57.1,33,33.04,-180,20.52,66,480,470,0,33,33
2018-12-09 01:30:49.0493,172.8,57.1,33,33.04,-180,20.51,1,704.1,-128.8,30.5,33,33
2018-12-09 01:30:49.2993,172.8,57.1,33,33.04,-180,20.52,2,704.1,-128.1,30.5,33,33
2018-12-09 01:30:49.5493,172.8,57,33,32.99,-180,20.53,65,-90350,-90360,0,33,33
2018-12-09 01:30:49.7994,172.8,57,33,32.99,-179.9,20.51,51,3.6,3.58,0,33,33
2018-12-09 01:30:50.0494,172.8,57,33,32.99,-180,20.51,63,50,50,0,33,33
2018-12-09 01:30:50.2994,172.8,57,33,32.99,-180,20.51,67,42.8,41.6,0,33,33
2018-12-09 01:30:50.5494,172.8,57,33,32.99,-180,20.52,52,3.6,3.57,0,33,33
2018-12-09 01:30:50.7994,172.8,56.8,33,32.87,-179.9,20.5,6,-90350,42.8,3.6,33,33
2018-12-09 01:30:51.0494,172.8,56.8,33,32.87,-179.9,20.5,7,-90370,41.6,3.6,33,33
2018-12-09 01:30:51.2994,172.8,56.8,33,32.87,-180,20.5,1,703.8,-128.9,30.5,33,33
2018-12-09 01:30:51.5494,172.8,56.8,33,32.87,-180,20.52,2,703.5,-128.1,30.5,33,33
2018-12-09 01:30:51.7994,172.8,56.8,33,32.87,-180,20.5,61,703.2,698.2,0,33,33
2018-12-09 01:30:52.0494,172.8,56.8,33,32.87,-180,20.52,62,425,425,0,33,33
2018-12-09 01:30:52.2994,172.8,56.8,33,32.87,-180,20.54,64,131,132.4,0,33,33
2018-12-09 01:30:52.5494,172.8,56.8,33,32.87,-179.9,20.52,3,703.8,-128.9,28.5,33,33
2018-12-09 01:30:52.7994,172.8,56.7,33,32.81,-180,20.52,4,703.5,-128.1,28.5,33,33
2018-12-09 01:30:53.0494,172.8,56.7,33,32.81,-180,20.52,65,-90350,-90350,0,33,33
2018-12-09 01:30:53.2993,172.8,56.7,33,32.81,-180,20.52,66,480,480,0,33,33
2018-12-09 01:30:53.5493,172.8,56.7,33,32.81,-180,20.52,1,703.8,-128.9,30.5,33,33
2018-12-09 01:30:53.7993,172.8,56.7,33,32.81,-179.9,20.52,2,703.5,-128.1,30.5,33,33
2018-12-09 01:30:54.0493,172.8,56.7,33,32.81,-179.9,20.51,65,-90360,-90370,0,33,33
2018-12-09 01:30:54.2994,172.8,56.7,33,32.81,-179.9,20.52,51,3.6,3.58,0,33,33
2018-12-09 01:30:54.5494,172.8,56.7,33,32.81,-179.9,20.52,63,50,50,0,33,33
2018-12-09 01:30:54.7994,172.8,56.7,33,32.81,-180,20.53,67,42.8,41.6,0,33,33
2018-12-09 01:30:55.0494,172.8,56.7,33,32.81,-179.9,20.52,52,3.6,3.57,0,33,33
2018-12-09 01:30:55.2994,172.8,56.5,33,32.7,-180,20.51,6,-90370,42.8,3.6,33,33
2018-12-09 01:30:55.5494,172.8,56.5,33,32.7,-179.9,20.51,7,-90380,41.6,3.6,33,33
2018-12-09 01:30:55.7994,172.8,56.5,32.75,32.7,-180,20.52,1,703.8,-128.9,30.5,33,33
2018-12-09 01:30:56.0494,172.8,56.5,32.75,32.7,-179.9,20.53,2,703.5,-128.1,30.5,33,33
2018-12-09 01:30:56.2994,172.8,56.5,32.75,32.7,-179.9,20.52,61,703,698,0,33,33
2018-12-09 01:30:56.5494,172.8,56.5,32.75,32.7,-180,20.52,62,425,425,0,33,33
2018-12-09 01:30:56.7994,172.8,56.5,32.75,32.7,-180,20.52,64,131.2,132.5,0,33,33
2018-12-09 01:30:57.0494,172.8,56.5,32.75,32.7,-180,20.52,3,703.8,-128.9,28.5,33,33
2018-12-09 01:30:57.2994,172.8,56.4,32.75,32.64,-180,20.51,4,703.5,-128.1,28.5,33,33
2018-12-09 01:30:57.5494,172.8,56.3,32.75,32.58,-180,20.5,65,-90380,-90390,0,32.5,33
2018-12-09 01:30:57.7994,172.8,56.3,32.75,32.58,-179.9,20.54,66,470,470,0,32.5,33
2018-12-09 01:30:58.0494,172.8,56.3,32.75,32.58,-180,20.53,1,703.5,-129,30.5,32.5,33
2018-12-09 01:30:58.2994,172.8,56.3,32.75,32.58,-180,20.52,2,703.2,-128.1,30.5,32.5,33
2018-12-09 01:30:58.5494,172.8,56.3,32.75,32.58,-180,20.52,65,-90360,-90380,0,32.5,33
2018-12-09 01:30:58.7994,172.8,56.3,32.75,32.58,-179.9,20.5,51,3.59,3.57,0,32.5,33
2018-12-09 01:30:59.0494,172.8,56.3,32.5,32.58,-180,20.52,63,50,50,0,32.5,33
2018-12-09 01:30:59.2994,172.8,56.3,32.5,32.58,-180,20.51,67,42.8,41.6,0,32.5,33
2018-12-09 01:30:59.5494,172.8,56.3,32.5,32.58,-180,20.51,52,3.6,3.57,0,32.5,33
2018-12-09 01:30:59.7994,172.8,56.3,32.5,32.58,-180,20.52,6,-90360,42.8,3.6,32.5,33
2018-12-09 01:31:00.0495,172.8,56.3,32.5,32.58,-179.9,20.51,7,-90390,41.6,3.6,32.5,33
2018-12-09 01:31:00.2995,172.8,56.3,32.5,32.58,-180,20.52,1,703.5,-129,30.5,32.5,33
2018-12-09 01:31:00.5495,172.8,56.2,32.5,32.52,-179.9,20.52,2,703.2,-128.1,30.5,32.5,33
2018-12-09 01:31:00.7995,172.8,56.2,32.5,32.52,-179.9,20.52,61,702.8,697.7,0,32.5,33
2018-12-09 01:31:01.0495,172.8,56.2,32.5,32.52,-180,20.51,62,425,425,0,32.5,33
2018-12-09 01:31:01.2995,172.8,56.2,32.5,32.52,-180,20.51,64,131,132.4,0,32.5,33
2018-12-09 01:31:01.5495,172.8,56.2,32.5,32.52,-180,20.53,3,703.5,-129,28.5,32.5,33
2018-12-09 01:31:01.7994,172.8,56.2,32.5,32.52,-180.1,20.52,4,703.2,-128.1,28.5,32.5,33
2018-12-09 01:31:02.0494,172.8,56.2,32.5,32.52,-180,20.52,65,-90340,-90360,0,32.5,33
2018-12-09 01:31:02.2994,172.8,56.2,32.5,32.52,-179.9,20.52,66,460,460,0,32.5,33
2018-12-09 01:31:02.5494,172.8,56.2,32.5,32.52,-180,20.52,1,703.5,-129,30.5,32.5,33
2018-12-09 01:31:02.7994,172.8,56.2,32.5,32.52,-179.9,20.52,2,703.2,-128.1,30.5,32.5,33
2018-12-09 01:31:03.0495,172.8,56.2,32.5,32.52,-180.1,20.52,65,-90360,-90370,0,32.5,33
2018-12-09 01:31:03.2995,172.8,56.1,32.5,32.47,-180.1,20.52,51,3.59,3.57,0,32.5,33
2018-12-09 01:31:03.5495,172.8,56.1,32.5,32.47,-179.9,20.52,63,50,50,0,32.5,33
2018-12-09 01:31:03.7995,172.8,56.1,32.5,32.47,-179.9,20.52,67,42.8,41.6,0,32.5,33
2018-12-09 01:31:04.0495,172.8,56.1,32.5,32.47,-180,20.5,52,3.6,3.57,0,32.5,33
2018-12-09 01:31:04.2995,172.8,56.1,32.5,32.47,-180,20.52,6,-90320,42.8,3.6,32.5,33
2018-12-09 01:31:04.5495,172.8,56.1,32.5,32.47,-180,20.52,7,-90340,41.6,3.6,32.5,33
2018-12-09 01:31:04.7994,172.8,56.1,32.5,32.47,-179.9,20.51,1,703.4,-129,30.5,32.5,33
2018-12-09 01:31:05.0494,172.8,56.1,32.5,32.47,-180,20.52,2,703,-128.5,30.5,32.5,32.5
2018-12-09 01:31:05.2994,172.8,56,32.5,32.41,-180,20.53,61,702.5,697.5,0,32.5,32.5
2018-12-09 01:31:05.5495,172.8,56,32.5,32.41,-180,20.53,62,425,425,0,32.5,32.5
2018-12-09 01:31:05.7995,172.8,55.9,32.5,32.35,-179.9,20.52,64,130.7,132.1,0,32.5,32.5
2018-12-09 01:31:06.0495,172.8,55.9,32.5,32.35,-179.9,20.51,3,703.4,-129,28.5,32.5,32.5
2018-12-09 01:31:06.2995,172.8,55.9,32.5,32.35,-180,20.51,4,703,-128.5,28.5,32.5,32.5
2018-12-09 01:31:06.5495,172.8,55.9,32.5,32.35,-180,20.51,65,-90350,-90360,0,32.5,32.5
2018-12-09 01:31:06.7995,172.8,55.9,32.5,32.35,-180,20.51,66,480,480,0,32.5,32.5
2018-12-09 01:31:07.0495,172.8,55.9,32.5,32.35,-179.9,20.52,1,703.4,-129,30.5,32.5,32.5
2018-12-09 01:31:07.2995,172.8,55.9,32.5,32.35,-179.9,20.52,2,703,-128.5,30.5,32.5,32.5
2018-12-09 01:31:07.5495,172.8,55.9,32.5,32.35,-180,20.52,65,-90360,-90360,0,32.5,32.5
2018-12-09 01:31:07.7995,172.8,55.9,32.5,32.35,-180,20.5,51,3.6,3.57,0,32.5,32.5
2018-12-09 01:31:08.0495,172.8,55.9,32.5,32.35,-179.9,20.52,63,50,50,0,32.5,32.5
2018-12-09 01:31:08.2996,172.8,55.9,32.5,32.35,-180,20.5,67,42.8,41.6,0,32.5,32.5
2018-12-09 01:31:08.5496,172.8,55.8,32.5,32.29,-180,20.53,52,3.59,3.57,0,32.5,32.5
2018-12-09 01:31:08.7996,172.8,55.8,32.5,32.29,-179.9,20.52,6,-90360,42.8,3.6,32.5,32.5
2018-12-09 01:31:09.0495,172.8,55.8,32.5,32.29,-179.8,20.52,7,-90370,41.6,3.6,32.5,32.5
2018-12-09 01:31:09.2995,172.8,55.8,32.5,32.29,-180,20.51,1,703.4,-129,30.5,32.5,32.5
2018-12-09 01:31:09.5495,172.8,55.8,32.5,32.29,-180,20.52,2,703,-128.5,30.5,32.5,32.5
2018-12-09 01:31:09.7995,172.8,55.8,32.5,32.29,-180,20.52,61,702.4,697.2,0,32.5,32.5
2018-12-09 01:31:10.0495,172.8,55.8,32.5,32.29,-180,20.53,62,425,425,0,32.5,32.5
2018-12-09 01:31:10.2995,172.8,55.8,32.5,32.29,-180,20.52,64,131.1,132.5,0,32.5,32.5
2018-12-09 01:31:10.5495,172.8,55.8,32.5,32.29,-180.1,20.5,3,703.4,-129,28.5,32.5,32.5
2018-12-09 01:31:10.7995,172.8,55.8,32.5,32.29,-179.9,20.52,4,703,-128.5,28.5,32.5,32.5
2018-12-09 01:31:11.0495,172.8,55.8,32.5,32.29,-180,20.53,65,-90370,-90370,0,32.5,32.5
2018-12-09 01:31:11.2995,172.8,55.8,32.5,32.29,-179.9,20.51,66,470,460,0,32.5,32.5
2018-12-09 01:31:11.5495,172.8,55.8,32.5,32.29,-180,20.51,1,703.4,-129,30.5,32.5,32.5
2018-12-09 01:31:11.7995,172.8,55.8,32.5,32.29,-180,20.49,2,703,-128.5,30.5,32.5,32.5
2018-12-09 01:31:12.0496,172.8,55.8,32.5,32.29,-179.9,20.51,65,-90350,-90360,0,32.5,32.5
2018-12-09 01:31:12.2996,172.8,55.8,32.5,32.29,-179.9,20.52,51,3.59,3.57,0,32.5,32.5
2018-12-09 01:31:12.5496,172.8,55.7,32.25,32.23,-180,20.52,63,50,50,0,32.5,32.5
2018-12-09 01:31:12.7996,172.8,55.7,32.25,32.23,-180,20.52,67,42.7,41.6,0,32.5,32.5
2018-12-09 01:31:13.0496,172.8,55.7,32.25,32.23,-180,20.55,52,3.59,3.57,0,32.5,32.5
2018-12-09 01:31:13.2996,172.8,55.5,32.25,32.12,-180,20.55,6,-90370,42.8,3.6,32.5,32.5
2018-12-09 01:31:13.5496,172.8,55.5,32.25,32.12,-180,20.51,7,-90380,41.6,3.6,32.5,32.5
2018-12-09 01:31:13.7996,172.8,55.5,32.25,32.12,-180,20.52,1,702.7,-129,30.5,32.5,32.5
2018-12-09 01:31:14.0496,172.8,55.5,32.25,32.12,-179.9,20.52,2,702.5,-128.5,30.5,32.5,32.5
2018-12-09 01:31:14.2996,172.8,55.5,32.25,32.12,-180,20.52,61,702.1,697.1,0,32.5,32.5
2018-12-09 01:31:14.5496,172.8,55.5,32.25,32.12,-180.1,20.45,62,425,425,0,32.5,32.5
2018-12-09 01:31:14.7996,172.8,55.5,32.25,32.12,-180,20.53,64,130.9,132.2,0,32.5,32.5
2018-12-09 01:31:15.0496,172.8,55.5,32.25,32.12,-179.9,20.51,3,702.7,-129,28.5,32.5,32.5
2018-12-09 01:31:15.2996,172.8,55.5,32.25,32.12,-180,20.51,4,702.5,-128.5,28.5,32.5,32.5
2018-12-09 01:31:15.5496,172.8,55.4,32.25,32.06,-180,20.52,65,-90360,-90380,0,32.5,32.5
2018-12-09 01:31:15.7996,172.8,55.4,32.25,32.06,-180,20.52,66,480,470,0,32.5,32.5
2018-12-09 01:31:16.0496,172.8,55.4,32.25,32.06,-180,20.52,1,702.7,-129,30.5,32.5,32.5
2018-12-09 01:31:16.2996,172.8,55.4,32.25,32.06,-180,20.52,2,702.5,-128.5,30.5,32.5,32.5
2018-12-09 01:31:16.5496,172.8,55.4,32.25,32.06,-179.9,20.52,65,-90350,-90370,0,32.5,32.5
2018-12-09 01:31:16.7996,172.8,55.4,32.25,32.06,-180,20.53,51,3.59,3.57,0,32.5,32.5
2018-12-09 01:31:17.0496,172.8,55.4,32.25,32.06,-180,20.51,63,50,50,0,32.5,32.5
2018-12-09 01:31:17.2996,172.8,55.4,32,32.06,-180,20.52,67,42.7,41.6,0,32.5,32.5
2018-12-09 01:31:17.5496,172.8,55.4,32,32.06,-179.9,20.52,52,3.59,3.57,0,32.5,32.5
2018-12-09 01:31:17.7996,172.8,55.4,32,32.06,-180,20.52,6,-90350,42.7,3.6,32.5,32.5
2018-12-09 01:31:18.0496,172.8,55.4,32,32.06,-180,20.52,7,-90370,41.6,3.6,32.5,32.5
2018-12-09 01:31:18.2996,172.8,55.4,32,32.06,-180,20.51,1,702.7,-129,30.5,32.5,32.5
2018-12-09 01:31:18.5496,172.8,55.4,32,32.06,-180,20.52,2,702.5,-128.5,30.5,32.5,32.5
2018-12-09 01:31:18.7997,172.8,55.4,32,32.06,-179.9,20.52,61,702,696.9,0,32.5,32.5
2018-12-09 01:31:19.0497,172.8,55.4,32,32.06,-179.9,20.52,62,425,425,0,32.5,32.5
2018-12-09 01:31:19.2997,172.8,55.4,32,32.06,-180,20.51,64,131.2,132.6,0,32,32
2018-12-09 01:31:19.5497,172.8,55.3,32,32,-180,20.52,3,702.3,-129,28.5,32,32
2018-12-09 01:31:19.7997,172.8,55.3,32,32,-180,20.52,4,702.1,-128.5,28.5,32,32
2018-12-09 01:31:20.0497,172.8,55.3,32,32,-180,20.52,65,-90350,-90370,0,32,32
2018-12-09 01:31:20.2997,172.8,55.3,32,32,-180,20.51,66,470,470,0,32,32
2018-12-09 01:31:20.5497,172.8,55.3,32,32,-180,20.52,1,702.3,-129,30.5,32,32
2018-12-09 01:31:20.7996,172.8,55.2,32,31.94,-180,20.52,2,702.1,-128.5,30.5,32,32
2018-12-09 01:31:21.0496,172.8,55.2,32,31.94,-180,20.51,65,-90340,-90350,0,32,32
2018-12-09 01:31:21.2996,172.8,55.2,32,31.94,-179.9,20.54,51,3.59,3.57,0,32,32
2018-12-09 01:31:21.5496,172.8,55.1,32,31.89,-179.8,20.52,63,50,50,0,32,32
2018-12-09 01:31:21.7996,172.8,55.1,32,31.89,-180,20.52,67,42.7,41.6,0,32,32
2018-12-09 01:31:22.0496,172.8,55.1,32,31.89,-180,20.52,52,3.59,3.56,0,32,32
2018-12-09 01:31:22.2997,172.8,55.1,32,31.89,-180,20.52,6,-90350,42.7,3.6,32,32
2018-12-09 01:31:22.5497,172.8,55.1,32,31.89,-180,20.52,7,-90360,41.6,3.6,32,32
2018-12-09 01:31:22.7997,172.8,55.1,32,31.89,-179.9,20.52,1,702.3,-129,30.5,32,32
2018-12-09 01:31:23.0497,172.8,55.1,32,31.89,-179.9,20.51,2,702.1,-128.5,30.5,32,32
2018-12-09 01:31:23.2997,172.8,55.1,32,31.89,-180,20.52,61,701.7,696.6,0,32,32
2018-12-09 01:31:23.5497,172.8,55.1,32,31.89,-180,20.52,62,425,425,0,32,32
2018-12-09 01:31:23.7997,172.8,55.1,32,31.89,-180,20.52,64,131,132.3,0,32,32
2018-12-09 01:31:24.0497,172.8,55.1,32,31.89,-180,20.53,3,702.3,-129,28.5,32,32
2018-12-09 01:31:24.2997,172.8,55.1,32,31.89,-180,20.54,4,702.1,-128.5,28.5,32,32
2018-12-09 01:31:24.5497,172.8,55.1,32,31.89,-180,20.52,65,-90350,-90360,0,32,32
2018-12-09 01:31:24.7997,172.8,55.1,32,31.89,-180,20.53,66,470,470,0,32,32
2018-12-09 01:31:25.0497,172.8,55.1,32,31.89,-179.9,20.52,1,702.3,-129,30.5,32,32
2018-12-09 01:31:25.2997,172.8,55.1,32,31.89,-179.9,20.52,2,702.1,-128.5,30.5,32,32
2018-12-09 01:31:25.5497,172.8,55.1,32,31.89,-180,20.51,65,-90340,-90350,0,32,32
2018-12-09 01:31:25.7997,172.8,55.1,32,31.89,-180,20.52,51,3.59,3.57,0,32,32
2018-12-09 01:31:26.0497,172.8,55.1,32,31.89,-179.9,20.45,63,50,50,0,32,32
2018-12-09 01:31:26.2997,172.8,55.1,32,31.89,-180,20.52,67,42.7,41.6,0,32,32
2018-12-09 01:31:26.5497,172.8,55.1,32,31.89,-180,20.52,52,3.59,3.56,0,32,32
2018-12-09 01:31:26.7998,172.8,55.1,32,31.89,-179.9,20.51,6,-90350,42.7,3.6,32,32
2018-12-09 01:31:27.0498,172.8,55.1,32,31.89,-180,20.52,7,-90370,41.6,3.6,32,32
2018-12-09 01:31:27.2998,172.8,55.1,32,31.89,-180,20.52,1,701.9,-129.2,31,32,32
2018-12-09 01:31:27.5498,172.8,54.9,32,31.77,-180,20.51,2,702,-128.5,30.5,32,32
2018-12-09 01:31:27.7998,172.8,54.9,32,31.77,-179.9,20.52,61,701.5,696.4,0,32,32
2018-12-09 01:31:28.0498,172.8,54.9,32,31.77,-179.9,20.52,62,425,425,0,32,32
2018-12-09 01:31:28.2998,172.8,54.9,32,31.77,-180,20.52,64,131.1,132.5,0,32,32
2018-12-09 01:31:28.5497,172.8,54.9,32,31.77,-180,20.51,3,701.9,-129.2,28.5,32,32
2018-12-09 01:31:28.7997,172.8,54.9,32,31.77,-180,20.52,4,702,-128.5,28.5,32,32
2018-12-09 01:31:29.0497,172.8,54.9,32,31.77,-179.9,20.52,65,-90350,-90360,0,32,32
2018-12-09 01:31:29.2997,172.8,54.8,32,31.71,-180,20.52,66,470,470,0,32,32
2018-12-09 01:31:29.5497,172.8,54.8,32,31.71,-180,20.52,1,701.9,-129.2,31,32,32
2018-12-09 01:31:29.7997,172.8,54.8,31.75,31.71,-180,20.5,2,702,-128.5,30.5,32,32
2018-12-09 01:31:30.0497,172.8,54.8,31.75,31.71,-180,20.52,65,-90370,-90370,0,32,32
2018-12-09 01:31:30.2997,172.8,54.8,31.75,31.71,-179.9,20.52,51,3.59,3.57,0,32,32
2018-12-09 01:31:30.5497,172.8,54.8,31.75,31.71,-180,20.52,63,50,50,0,32,32
2018-12-09 01:31:30.7997,172.8,54.8,31.75,31.71,-180,20.51,67,42.7,41.6,0,32,32
2018-12-09 01:31:31.0497,172.8,54.8,31.75,31.71,-179.9,20.53,52,3.59,3.56,0,32,32
2018-12-09 01:31:31.2997,172.8,54.8,31.75,31.71,-180,20.52,6,-90330,42.7,3.6,32,32
2018-12-09 01:31:31.5498,172.8,54.8,31.75,31.71,-180,20.52,7,-90350,41.6,3.6,32,32
2018-12-09 01:31:31.7998,172.8,54.7,31.75,31.66,-179.9,20.51,1,701.9,-129.2,31,32,32
2018-12-09 01:31:32.0498,172.8,54.7,31.75,31.66,-179.9,20.52,2,702,-128.5,30.5,32,32
2018-12-09 01:31:32.2998,172.8,54.7,31.75,31.66,-180,20.52,61,701.3,696.3,0,32,32
2018-12-09 01:31:32.5498,172.8,54.7,31.75,31.66,-179.9,20.52,62,425,425,0,32,32
2018-12-09 01:31:32.7998,172.8,54.7,31.75,31.66,-180,20.51,64,131.1,132.5,0,32,32
2018-12-09 01:31:33.0498,172.8,54.7,31.75,31.66,-179.9,20.51,3,701.9,-129.2,28.5,32,32
2018-12-09 01:31:33.2998,172.8,54.7,31.75,31.66,-180,20.51,4,702,-128.5,28.5,32,32
2018-12-09 01:31:33.5498,172.8,54.7,31.75,31.66,-180,20.52,65,-90350,-90370,0,32,32
2018-12-09 01:31:33.7998,172.8,54.7,31.75,31.66,-180,20.52,66,480,480,0,32,32
2018-12-09 01:31:34.0498,172.8,54.7,31.75,31.66,-179.9,20.51,1,701.6,-129.4,31,31.5,32
2018-12-09 01:31:34.2998,172.8,54.7,31.5,31.66,-179.9,20.52,2,701.8,-128.5,30.5,31.5,32
2018-12-09 01:31:34.5498,172.8,54.7,31.5,31.66,-180,20.52,65,-90350,-90370,0,31.5,32
2018-12-09 01:31:34.7998,172.8,54.7,31.5,31.66,-180,20.52,51,3.59,3.56,0,31.5,32
2018-12-09 01:31:35.0498,172.8,54.7,31.5,31.66,-180,20.52,63,50,50,0,31.5,32
2018-12-09 01:31:35.2998,172.8,54.5,31.5,31.54,-180,20.52,67,42.7,41.6,0,31.5,32
2018-12-09 01:31:35.5499,172.8,54.5,31.5,31.54,-179.9,20.52,52,3.59,3.56,0,31.5,32
2018-12-09 01:31:35.7999,172.8,54.4,31.5,31.48,-180,20.52,6,-90360,42.7,3.6,31.5,32
2018-12-09 01:31:36.0499,172.8,54.4,31.5,31.48,-180,20.52,7,-90350,41.6,3.6,31.5,32
2018-12-09 01:31:36.2999,172.8,54.4,31.5,31.48,-180,20.51,1,701.6,-129.4,31,31.5,32
2018-12-09 01:31:36.5498,172.8,54.4,31.5,31.48,-179.9,20.52,2,701.8,-128.5,30.5,31.5,32
2018-12-09 01:31:36.7998,172.8,54.4,31.5,31.48,-179.9,20.53,61,701.1,696.1,0,31.5,32
2018-12-09 01:31:37.0498,172.8,54.4,31.5,31.48,-180,20.52,62,425,425,0,31.5,32
2018-12-09 01:31:37.2998,172.8,54.3,31.5,31.42,-179.9,20.52,64,130.9,132.2,0,31.5,32
2018-12-09 01:31:37.5498,172.8,54.3,31.5,31.42,-179.9,20.47,3,701.6,-129.4,28.5,31.5,32
2018-12-09 01:31:37.7998,172.8,54.3,31.5,31.42,-179.9,20.52,4,701.8,-128.5,28.5,31.5,32
2018-12-09 01:31:38.0498,172.8,54.3,31.5,31.42,-179.9,20.52,65,-90340,-90360,0,31.5,32
2018-12-09 01:31:38.2998,172.8,54.3,31.5,31.42,-179.9,20.51,66,490,490,0,31.5,32
2018-12-09 01:31:38.5498,172.8,54.3,31.5,31.42,-180.1,20.52,1,701.6,-129.4,31,31.5,32
2018-12-09 01:31:38.7998,172.8,54.3,31.5,31.42,-180,20.53,2,701.8,-128.5,30.5,31.5,32
2018-12-09 01:31:39.0498,172.8,54.3,31.5,31.42,-180,20.53,65,-90340,-90360,0,31.5,32
2018-12-09 01:31:39.2998,172.8,54.3,31.5,31.42,-179.9,20.52,51,3.59,3.56,0,31.5,32
2018-12-09 01:31:39.5498,172.8,54.2,31.5,31.37,-179.9,20.52,63,50,50,0,31.5,32
2018-12-09 01:31:39.7998,172.8,54.2,31.5,31.37,-180,20.5,67,42.7,41.6,0,31.5,32
2018-12-09 01:31:40.0498,172.8,54.2,31.5,31.37,-180,20.5,52,3.59,3.56,0,31.5,32
2018-12-09 01:31:40.2998,172.8,54.2,31.5,31.37,-180,20.49,6,-90340,42.7,3.6,31.5,32
2018-12-09 01:31:40.5499,172.8,54.2,31.5,31.37,-180,20.51,7,-90360,41.6,3.6,31.5,32
2018-12-09 01:31:40.7999,172.8,54.2,31.5,31.37,-179.9,20.47,1,701.6,-129.4,31,31.5,32
2018-12-09 01:31:41.0499,172.8,54.2,31.5,31.37,-180,20.52,2,701.8,-128.5,30.5,31.5,32
2018-12-09 01:31:41.2999,172.8,54.2,31.5,31.37,-179.9,20.51,61,700.9,695.8,0,31.5,31.5
2018-12-09 01:31:41.5499,172.8,54.2,31.5,31.37,-180,20.52,62,425,425,0,31.5,31.5
2018-12-09 01:31:41.7999,172.8,54.2,31.5,31.37,-179.9,20.52,64,130.8,132.1,0,31.5,31.5
2018-12-09 01:31:42.0499,172.8,54.2,31.5,31.37,-180,20.52,3,701.5,-129.4,28.5,31.5,31.5
2018-12-09 01:31:42.2999,172.8,54.2,31.5,31.37,-180,20.53,4,701.3,-128.7,28.5,31.5,31.5
2018-12-09 01:31:42.5499,172.8,54.1,31.5,31.31,-179.9,20.52,65,-90360,-90370,0,31.5,31.5
2018-12-09 01:31:42.7999,172.8,54.1,31.5,31.31,-180,20.52,66,490,480,0,31.5,31.5
2018-12-09 01:31:43.0499,172.8,54.1,31.5,31.31,-179.9,20.52,1,701.5,-129.4,31,31.5,31.5
2018-12-09 01:31:43.2999,172.8,54,31.5,31.25,-180,20.52,2,701.3,-128.7,30.5,31.5,31.5
2018-12-09 01:31:43.5499,172.8,54,31.5,31.25,-179.9,20.52,65,-90370,-90380,0,31.5,31.5
2018-12-09 01:31:43.7999,172.8,54,31.5,31.25,-180,20.52,51,3.59,3.56,0,31.5,31.5
2018-12-09 01:31:44.0499,172.8,54,31.5,31.25,-180,20.53,63,50,50,0,31.5,31.5
2018-12-09 01:31:44.2999,172.8,54,31.5,31.25,-179.9,20.49,67,42.7,41.6,0,31.5,31.5
2018-12-09 01:31:44.5499,172.8,54,31.5,31.25,-179.9,20.52,52,3.59,3.56,0,31.5,31.5
2018-12-09 01:31:44.7999,172.8,54,31.5,31.25,-179.9,20.5,6,-90360,42.7,3.6,31.5,31.5
2018-12-09 01:31:45.0499,172.8,54,31.5,31.25,-179.9,20.52,7,-90380,41.6,3.6,31.5,31.5
2018-12-09 01:31:45.2999,172.8,53.9,31.5,31.19,-179.9,20.51,1,701.5,-129.4,31,31.5,31.5
2018-12-09 01:31:45.5499,172.8,53.9,31.5,31.19,-180,20.52,2,701.3,-128.7,30.5,31.5,31.5
2018-12-09 01:31:45.7999,172.8,53.9,31.5,31.19,-180,20.51,61,700.7,695.7,0,31.5,31.5
2018-12-09 01:31:46.0499,172.8,53.9,31.5,31.19,-180,20.52,62,425,425,0,31.5,31.5
2018-12-09 01:31:46.2999,172.8,53.9,31.5,31.19,-180,20.55,64,130.9,132.3,0,31.5,31.5
2018-12-09 01:31:46.5499,172.8,53.9,31.5,31.19,-180,20.52,3,701.5,-129.4,28.5,31.5,31.5
2018-12-09 01:31:46.7999,172.8,53.9,31.25,31.19,-180,20.52,4,701.3,-128.7,28.5,31.5,31.5
2018-12-09 01:31:47.0499,172.8,53.9,31.25,31.19,-180,20.52,65,-90350,-90360,0,31.5,31.5
2018-12-09 01:31:47.2999,172.8,53.9,31.25,31.19,-180,20.51,66,490,490,0,31.5,31.5
2018-12-09 01:31:47.5499,172.8,53.9,31.25,31.19,-180,20.51,1,701.5,-129.4,31,31.5,31.5
2018-12-09 01:31:47.7999,172.8,53.8,31.25,31.13,-180,20.5,2,701.3,-128.7,30.5,31.5,31.5
2018-12-09 01:31:48.0500,172.8,53.8,31.25,31.13,-180,20.5,65,-90340,-90350,0,31.5,31.5
2018-12-09 01:31:48.3000,172.8,53.8,31.25,31.13,-179.9,20.54,51,3.58,3.56,0,31,31.5
2018-12-09 01:31:48.5500,172.8,53.8,31.25,31.13,-179.9,20.52,63,50,50,0,31,31.5
2018-12-09 01:31:48.8000,172.8,53.8,31.25,31.13,-180,20.52,67,42.7,41.6,0,31,31.5
2018-12-09 01:31:49.0500,172.8,53.8,31.25,31.13,-180,20.52,52,3.58,3.56,0,31,31.5
2018-12-09 01:31:49.3000,172.8,53.8,31.25,31.13,-180,20.5,6,-90360,42.7,3.6,31,31.5
2018-12-09 01:31:49.5500,172.8,53.8,31.25,31.13,-180,20.5,7,-90370,41.6,3.6,31,31.5
2018-12-09 01:31:49.8000,172.8,53.8,31.25,31.13,-180,20.52,1,701.3,-129.4,31,31,31.5
2018-12-09 01:31:50.0500,172.8,53.8,31.25,31.13,-180,20.52,2,701,-128.7,30.5,31,31.5
2018-12-09 01:31:50.3000,172.8,53.8,31.25,31.13,-180,20.52,61,700.4,695.4,0,31,31.5
2018-12-09 01:31:50.5500,172.8,53.7,31.25,31.08,-179.9,20.54,62,425,425,0,31,31.5
2018-12-09 01:31:50.8000,172.8,53.7,31.25,31.08,-180,20.51,64,131.1,132.4,0,31,31.5
2018-12-09 01:31:51.0500,172.8,53.7,31.25,31.08,-179.9,20.51,3,701.3,-129.4,28.5,31,31.5
2018-12-09 01:31:51.3000,172.8,53.7,31.25,31.08,-180,20.48,4,701,-128.7,28.5,31,31.5
2018-12-09 01:31:51.5500,172.8,53.7,31,31.08,-180,20.52,65,-90350,-90380,0,31,31.5
2018-12-09 01:31:51.8000,172.8,53.7,31,31.08,-179.9,20.49,66,490,490,0,31,31.5
2018-12-09 01:31:52.0500,172.8,53.7,31,31.08,-180,20.52,1,701.3,-129.4,31,31,31.5
2018-12-09 01:31:52.3000,172.8,53.7,31,31.08,-180,20.52,2,701,-128.7,30.5,31,31.5
2018-12-09 01:31:52.5500,172.8,53.7,31,31.08,-180,20.52,65,-90350,-90370,0,31,31.5
2018-12-09 01:31:52.8000,172.8,53.7,31,31.08,-180,20.52,51,3.58,3.56,0,31,31.5
2018-12-09 01:31:53.0500,172.8,53.7,31,31.08,-180,20.52,63,50,50,0,31,31.5
2018-12-09 01:31:53.3000,172.8,53.5,31,30.96,-179.9,20.52,67,42.7,41.6,0,31,31.5
2018-12-09 01:31:53.5500,172.8,53.5,31,30.96,-179.9,20.52,52,3.58,3.56,0,31,31.5
2018-12-09 01:31:53.8001,172.8,53.5,31,30.96,-180.1,20.51,6,-90350,42.7,3.6,31,31.5
2018-12-09 01:31:54.0500,172.8,53.5,31,30.96,-180,20.5,7,-90370,41.6,3.6,31,31.5
2018-12-09 01:31:54.3000,172.8,53.5,31,30.96,-180,20.52,1,701.3,-129.4,31,31,31.5
2018-12-09 01:31:54.5500,172.8,53.5,31,30.96,-179.8,20.51,2,701,-128.7,30.5,31,31.5
2018-12-09 01:31:54.8000,172.8,53.5,31,30.96,-179.9,20.52,61,700.3,695.3,0,31,31.5
2018-12-09 01:31:55.0500,172.8,53.5,31,30.96,-180,20.52,62,425,425,0,31,31.5
2018-12-09 01:31:55.3000,172.8,53.5,31,30.96,-179.9,20.52,64,130.8,132.2,0,31,31.5
2018-12-09 01:31:55.5500,172.8,53.5,31,30.96,-180,20.51,3,700.7,-129.4,28.5,31,31.5
2018-12-09 01:31:55.8000,172.8,53.4,31,30.9,-180,20.5,4,700.5,-128.7,28.5,31,31
2018-12-09 01:31:56.0500,172.8,53.4,31,30.9,-179.9,20.51,65,-90340,-90360,0,31,31
2018-12-09 01:31:56.3000,172.8,53.4,31,30.9,-180.1,20.32,66,490,480,0,31,31
2018-12-09 01:31:56.5500,172.8,53.4,31,30.9,-180,20.31,1,700.7,-129.4,31,31,31
2018-12-09 01:31:56.8000,172.8,53.4,31,30.9,-180,20.34,2,700.5,-128.7,30.5,31,31
2018-12-09 01:31:57.0500,172.8,53.4,31,30.9,-180,20.32,65,-90350,-90370,0,31,31
2018-12-09 01:31:57.3000,172.8,53.4,31,30.9,-179.9,20.33,51,3.58,3.56,0,31,31
2018-12-09 01:31:57.5500,172.8,53.3,31,30.84,-180,20.32,63,50,50,0,31,31
2018-12-09 01:31:57.8000,172.8,53.3,31,30.84,-180,20.32,67,42.7,41.6,0,31,31
2018-12-09 01:31:58.0500,172.8,53.3,31,30.84,-180,20.32,52,3.58,3.56,0,31,31
2018-12-09 01:31:58.3000,172.8,53.3,31,30.84,-179.9,20.33,6,-90340,42.7,3.6,31,31
2018-12-09 01:31:58.5500,172.8,53.3,31,30.84,-179.9,20.32,7,-90360,41.6,3.6,31,31
2018-12-09 01:31:58.8000,172.8,53.3,31,30.84,-180,20.32,1,700.7,-129.4,31,31,31
2018-12-09 01:31:59.0500,172.8,53.3,31,30.84,-180,20.32,2,700.5,-128.7,30.5,31,31
2018-12-09 01:31:59.3001,172.8,53.2,31,30.79,-180,20.32,61,700.1,695.1,0,31,31
2018-12-09 01:31:59.5501,172.8,53.2,31,30.79,-180,20.32,62,425,425,0,31,31
2018-12-09 01:31:59.8001,172.8,53.2,31,30.79,-180,20.33,64,130.8,132.1,0,31,31
2018-12-09 01:32:00.0501,172.8,53.2,31,30.79,-180,20.32,3,700.7,-129.4,28.5,31,31
2018-12-09 01:32:00.3001,172.8,53.1,31,30.73,-180,20.32,4,700.5,-128.7,28.5,31,31
2018-12-09 01:32:00.5501,172.8,53.1,31,30.73,-180,20.32,65,-90350,-90360,0,31,31
2018-12-09 01:32:00.8001,172.8,53.1,31,30.73,-180,20.32,66,490,490,0,31,31
2018-12-09 01:32:01.0501,172.8,53.1,31,30.73,-179.9,20.33,1,700.7,-129.4,31,31,31
2018-12-09 01:32:01.3001,172.8,53.1,31,30.73,-179.9,20.32,2,700.5,-128.7,30.5,31,31
2018-12-09 01:32:01.5501,172.8,53.1,31,30.73,-179.9,20.32,65,-90350,-90360,0,31,31
2018-12-09 01:32:01.8001,172.8,53.1,31,30.73,-180,20.32,51,3.58,3.56,0,31,31
2018-12-09 01:32:02.0501,172.8,53.1,31,30.73,-180,20.32,63,50,50,0,31,31
2018-12-09 01:32:02.3001,172.8,53.1,31,30.73,-179.9,20.32,67,42.7,41.6,0,31,31
2018-12-09 01:32:02.5501,172.8,53.1,31,30.73,-179.9,20.32,52,3.58,3.56,0,31,31
2018-12-09 01:32:02.8001,172.8,53.1,31,30.73,-180,20.31,6,-90380,42.7,3.6,31,31
2018-12-09 01:32:03.0501,172.8,53.1,31,30.73,-180.1,20.32,7,-90360,41.6,3.6,31,31
2018-12-09 01:32:03.3001,172.8,53.1,31,30.73,-180,20.31,1,700.3,-129.4,31,31,31
2018-12-09 01:32:03.5501,172.8,53.1,30.75,30.73,-180,20.32,2,700.1,-128.7,31,31,31
2018-12-09 01:32:03.8001,172.8,53.1,30.75,30.73,-179.9,20.35,61,699.9,694.8,0,31,31
2018-12-09 01:32:04.0501,172.8,53.1,30.75,30.73,-179.9,20.32,62,425,425,0,31,31
2018-12-09 01:32:04.3001,172.8,53.1,30.75,30.73,-180.1,20.31,64,131,132.3,0,31,31
2018-12-09 01:32:04.5501,172.8,53.1,30.75,30.73,-180,20.31,3,700.3,-129.4,28.5,31,31
2018-12-09 01:32:04.8001,172.8,53.1,30.75,30.73,-179.9,20.32,4,700.1,-128.7,28.5,31,31
2018-12-09 01:32:05.0501,172.8,53.1,30.75,30.73,-179.9,20.33,65,-90350,-90360,0,31,31
2018-12-09 01:32:05.3001,172.8,53.1,30.75,30.73,-180.1,20.33,66,480,470,0,31,31
2018-12-09 01:32:05.5501,172.8,52.9,30.75,30.61,-180,20.33,1,700.3,-129.4,31,31,31
2018-12-09 01:32:05.8002,172.8,52.9,30.75,30.61,-180,20.32,2,700.1,-128.7,31,31,31
2018-12-09 01:32:06.0502,172.8,52.9,30.75,30.61,-180,20.32,65,-90330,-90350,0,31,31
2018-12-09 01:32:06.3002,172.8,52.9,30.75,30.61,-180,20.33,51,3.58,3.56,0,31,31
2018-12-09 01:32:06.5502,172.8,52.9,30.75,30.61,-180,20.32,63,50,50,0,31,31
2018-12-09 01:32:06.8001,172.8,52.9,30.75,30.61,-180,20.3,67,42.7,41.6,0,31,31
2018-12-09 01:32:07.0501,172.8,52.9,30.75,30.61,-180,20.29,52,3.58,3.56,0,31,31
2018-12-09 01:32:07.3002,172.8,52.9,30.75,30.61,-180,20.32,6,-90490,42.7,3.6,31,31
2018-12-09 01:32:07.5502,172.8,52.9,30.75,30.61,-180,20.32,7,-90090,41.6,3.6,31,31
2018-12-09 01:32:07.8002,172.8,52.9,30.75,30.61,-180,20.3,1,700.3,-129.4,31,31,31
2018-12-09 01:32:08.0502,172.8,52.9,30.75,30.61,-180,20.34,2,700.1,-128.7,31,31,31
2018-12-09 01:32:08.3002,172.8,52.8,30.5,30.56,-180,20.32,61,699.6,694.7,0,31,31
2018-12-09 01:32:08.5501,172.8,52.8,30.5,30.56,-179.9,20.32,62,425,425,0,31,31
2018-12-09 01:32:08.8001,172.8,52.8,30.5,30.56,-179.9,20.32,64,130.9,132.1,0,31,31
2018-12-09 01:32:09.0501,172.8,52.8,30.5,30.56,-180,20.32,3,700.3,-129.4,28.5,31,31
2018-12-09 01:32:09.3001,172.8,52.8,30.5,30.56,-180,20.33,4,700.1,-128.7,28.5,31,31
2018-12-09 01:32:09.5501,172.8,52.8,30.5,30.56,-179.9,20.32,65,-90330,-90350,0,31,31
2018-12-09 01:32:09.8001,172.8,52.8,30.5,30.56,-180,20.32,66,480,480,0,31,31
2018-12-09 01:32:10.0501,172.8,52.8,30.5,30.56,-179.9,20.32,1,700.3,-129.4,31,31,31
2018-12-09 01:32:10.3001,172.8,52.8,30.5,30.56,-179.9,20.33,2,699.9,-128.9,31,30.5,30.5
2018-12-09 01:32:10.5502,172.8,52.8,30.5,30.56,-180,20.32,65,-90610,-90100,0,30.5,30.5
2018-12-09 01:32:10.8002,172.8,52.7,30.5,30.5,-180,20.32,51,3.58,3.56,0,30.5,30.5
2018-12-09 01:32:11.0502,172.8,52.7,30.5,30.5,-180,20.32,63,50,50,0,30.5,30.5
2018-12-09 01:32:11.3002,172.8,52.7,30.5,30.5,-180,20.32,67,42.7,41.6,0,30.5,30.5
2018-12-09 01:32:11.5502,172.8,52.7,30.5,30.5,-180,20.3,52,3.58,3.56,0,30.5,30.5
2018-12-09 01:32:11.8002,172.8,52.7,30.5,30.5,-180,20.32,6,-90330,42.7,3.6,30.5,30.5
2018-12-09 01:32:12.0502,172.8,52.7,30.5,30.5,-179.9,20.32,7,-90350,41.6,3.6,30.5,30.5
2018-12-09 01:32:12.3002,172.8,52.7,30.5,30.5,-180,20.32,1,700.3,-130,31,30.5,30.5
2018-12-09 01:32:12.5502,172.8,52.6,30.5,30.44,-179.9,20.32,2,699.9,-128.9,31,30.5,30.5
2018-12-09 01:32:12.8002,172.8,52.6,30.5,30.44,-180,20.32,61,699.5,694.5,0,30.5,30.5
2018-12-09 01:32:13.0503,172.8,52.6,30.5,30.44,-180,20.44,62,425,425,0,30.5,30.5
2018-12-09 01:32:13.3003,172.8,52.6,30.5,30.44,-180,20.32,64,131.2,131.9,0,30.5,30.5
2018-12-09 01:32:13.5503,172.8,52.6,30.5,30.44,-179.9,20.33,3,700.3,-130,28.5,30.5,30.5
2018-12-09 01:32:13.8002,172.8,52.6,30.5,30.44,-180,20.32,4,699.9,-128.9,29,30.5,30.5
2018-12-09 01:32:14.0502,172.8,52.6,30.5,30.44,-180,20.3,65,-90340,-90350,0,30.5,30.5
2018-12-09 01:32:14.3002,172.8,52.6,30.5,30.44,-180,20.32,66,490,490,0,30.5,30.5
2018-12-09 01:32:14.5502,172.8,52.6,30.5,30.44,-180,20.34,1,700.3,-130,31,30.5,30.5
2018-12-09 01:32:14.8002,172.8,52.6,30.5,30.44,-179.9,20.32,2,699.9,-128.9,31,30.5,30.5
2018-12-09 01:32:15.0503,172.8,52.6,30.5,30.44,-179.9,20.33,65,-90330,-90350,0,30.5,30.5
2018-12-09 01:32:15.3003,172.8,52.4,30.5,30.32,-179.9,20.32,51,3.58,3.56,0,30.5,30.5
2018-12-09 01:32:15.5503,172.8,52.4,30.5,30.32,-180,20.33,63,50,50,0,30.5,30.5
2018-12-09 01:32:15.8003,172.8,52.4,30.5,30.32,-180,20.32,67,42.7,41.6,0,30.5,30.5
2018-12-09 01:32:16.0503,172.8,52.4,30.5,30.32,-179.9,20.27,52,3.58,3.56,0,30.5,30.5
2018-12-09 01:32:16.3002,172.8,52.3,30.5,30.27,-179.9,20.31,6,-90330,42.7,3.6,30.5,30.5
2018-12-09 01:32:16.5502,172.8,52.3,30.5,30.27,-179.9,20.33,7,-90340,41.6,3.6,30.5,30.5
2018-12-09 01:32:16.8003,172.8,52.3,30.5,30.27,-180,20.32,1,700.3,-130,31,30.5,30.5
2018-12-09 01:32:17.0503,172.8,52.3,30.5,30.27,-180,20.33,2,699.9,-128.9,31,30.5,30.5
2018-12-09 01:32:17.3003,172.8,52.3,30.5,30.27,-179.9,20.32,61,699.2,694.2,0,30.5,30.5
2018-12-09 01:32:17.5503,172.8,52.3,30.5,30.27,-179.9,20.32,62,425,425,0,30.5,30.5
2018-12-09 01:32:17.8003,172.8,52.3,30.5,30.27,-180,20.32,64,131,132.3,0,30.5,30.5
2018-12-09 01:32:18.0502,172.8,52.3,30.5,30.27,-180,20.32,3,699.7,-129.6,28.5,30.5,30.5
2018-12-09 01:32:18.3002,172.8,52.3,30.5,30.27,-180,20.32,4,699.7,-129.1,29,30.5,30.5
2018-12-09 01:32:18.5502,172.8,52.2,30.5,30.21,-180,20.32,65,-90360,-90370,0,30.5,30.5
2018-12-09 01:32:18.8002,172.8,52.2,30.5,30.21,-180,20.33,66,470,470,0,30.5,30.5
2018-12-09 01:32:19.0502,172.8,52.2,30.5,30.21,-180,20.32,1,699.7,-129.6,31,30.5,30.5
2018-12-09 01:32:19.3002,172.8,52.2,30.5,30.21,-180,20.32,2,699.7,-129.1,31,30.5,30.5
2018-12-09 01:32:19.5502,172.8,52.2,30.5,30.21,-180,20.32,65,-90330,-90340,0,30.5,30.5
2018-12-09 01:32:19.8003,172.8,52.2,30.25,30.21,-180,20.31,51,3.58,3.56,0,30.5,30.5
2018-12-09 01:32:20.0503,172.8,52.2,30.25,30.21,-179.8,20.32,63,50,50,0,30.5,30.5
2018-12-09 01:32:20.3003,172.8,52.2,30.25,30.21,-180,20.31,67,42.7,41.6,0,30.5,30.5
2018-12-09 01:32:20.5503,172.8,52.1,30.25,30.15,-180,20.32,52,3.58,3.55,0,30.5,30.5
2018-12-09 01:32:20.8003,172.8,52.1,30.25,30.15,-180,20.32,6,-90340,42.7,3.6,30.5,30.5
2018-12-09 01:32:21.0503,172.8,52.1,30.25,30.15,-180,20.31,7,-90360,41.6,3.6,30.5,30.5
2018-12-09 01:32:21.3003,172.8,52.1,30.25,30.15,-180,20.32,1,699.7,-129.6,31,30.5,30.5
2018-12-09 01:32:21.5503,172.8,52.1,30.25,30.15,-179.9,20.36,2,699.7,-129.1,31,30.5,30.5
2018-12-09 01:32:21.8003,172.8,52.1,30.25,30.15,-180,20.32,61,699.1,694,0,30.5,30.5
2018-12-09 01:32:22.0503,172.8,52.1,30.25,30.15,-180,20.32,62,425,425,0,30.5,30.5
2018-12-09 01:32:22.3003,172.8,52.1,30.25,30.15,-180,20.31,64,130.9,132.3,0,30.5,30.5
2018-12-09 01:32:22.5503,172.8,52.1,30.25,30.15,-179.9,20.32,3,699.7,-129.6,28.5,30.5,30.5
2018-12-09 01:32:22.8003,172.8,52.1,30.25,30.15,-179.9,20.32,4,699.7,-129.1,29,30.5,30.5
2018-12-09 01:32:23.0503,172.8,52.1,30.25,30.15,-180,20.3,65,-90350,-90370,0,30.5,30.5
2018-12-09 01:32:23.3003,172.8,52,30.25,30.09,-180,20.32,66,480,470,0,30.5,30.5
2018-12-09 01:32:23.5503,172.8,52,30.25,30.09,-180,20.32,1,699.7,-129.6,31,30.5,30.5
2018-12-09 01:32:23.8003,172.8,52,30.25,30.09,-180,20.32,2,699.7,-129.1,31,30.5,30.5
2018-12-09 01:32:24.0503,172.8,52,30.25,30.09,-179.9,20.32,65,-90350,-90370,0,30.5,30.5
2018-12-09 01:32:24.3003,172.8,52,30.25,30.09,-180,20.32,51,3.58,3.56,0,30.5,30.5
2018-12-09 01:32:24.5503,172.8,51.9,30.25,30.03,-180,20.33,63,50,50,0,30.5,30.5
2018-12-09 01:32:24.8003,172.8,51.9,30.25,30.03,-180,20.31,67,42.7,41.6,0,30,30.5
2018-12-09 01:32:25.0503,172.8,51.9,30.25,30.03,-180,20.32,52,3.58,3.55,0,30,30.5
2018-12-09 01:32:25.3003,172.8,51.9,30,30.03,-180,20.31,6,-90340,42.7,3.6,30,30.5
2018-12-09 01:32:25.5504,172.8,51.9,30,30.03,-180,20.32,7,-90380,41.6,3.6,30,30.5
2018-12-09 01:32:25.8004,172.8,51.9,30,30.03,-180.1,20.34,1,699.3,-129.6,31,30,30.5
2018-12-09 01:32:26.0504,172.8,51.9,30,30.03,-179.9,20.32,2,699.2,-129.1,31,30,30.5
2018-12-09 01:32:26.3004,172.8,51.9,30,30.03,-180,20.32,61,698.8,693.8,0,30,30.5
2018-12-09 01:32:26.5503,172.8,51.9,30,30.03,-180,20.32,62,425,425,0,30,30.5
2018-12-09 01:32:26.8003,172.8,51.8,30,29.98,-179.9,20.32,64,131,132.3,0,30,30.5
2018-12-09 01:32:27.0503,172.8,51.8,30,29.98,-179.9,20.32,3,699.3,-129.6,28.5,30,30.5
2018-12-09 01:32:27.3003,172.8,51.8,30,29.98,-0.8,20.3,4,699.2,-129.1,29,30,30.5
2018-12-09 01:32:27.5503,172.8,51.7,30,29.92,0.5,20.32,65,-690,-700,0,30,30.5
2018-12-09 01:32:27.8003,172.8,51.7,30,29.92,0.5,20.31,66,2520,2520,0,30,30.5
2018-12-09 01:32:28.0503,172.8,51.7,30,29.92,0.5,20.31,1,699.3,-129.6,31,30,30.5
2018-12-09 01:32:28.3003,172.8,51.7,30,29.92,0.5,20.31,2,699.2,-129.1,31,30,30.5
2018-12-09 01:32:28.5503,172.8,51.7,30,29.92,0.5,20.31,65,-610,-640,0,30,30.5
2018-12-09 01:32:28.8003,172.8,51.7,30,29.92,0.4,20.32,51,3.58,3.55,0,30,30.5
2018-12-09 01:32:29.0503,172.8,51.7,30,29.92,0.4,20.32,63,50,50,0,30,30.5
2018-12-09 01:32:29.3003,172.8,51.7,30,29.92,0.3,20.32,67,42.7,41.6,0,30,30.5
2018-12-09 01:32:29.5503,172.8,51.7,30,29.92,0.3,20.32,52,3.58,3.55,0,30,30.5
2018-12-09 01:32:29.8003,172.8,51.7,30,29.92,0.2,20.32,6,-760,42.7,3.6,30,30.5
2018-12-09 01:32:30.0504,172.8,51.7,30,29.92,0.1,20.32,7,-790,41.6,3.6,30,30.5
2018-12-09 01:32:30.3004,172.8,51.7,30,29.92,0.1,20.32,1,699.3,-129.6,31,30,30.5
2018-12-09 01:32:30.5505,172.8,51.7,30,29.92,0.1,20.32,2,699.2,-129.1,31,30,30.5
2018-12-09 01:32:30.8005,172.8,51.7,30,29.92,0.1,20.34,61,708.9,703.6,0,30,30.5
2018-12-09 01:32:31.0505,172.8,51.7,30,29.92,0.1,20.32,62,425,425,0,30,30.5
2018-12-09 01:32:31.3005,172.8,51.7,30,29.92,0.1,20.32,64,8.5,8.7,0,30,30.5
2018-12-09 01:32:31.5504,172.8,51.7,30,29.92,0.1,20.32,3,699.3,-129.6,28.5,30,30.5
2018-12-09 01:32:31.8004,172.8,51.7,30,29.92,0.1,20.34,4,699.2,-129.1,29,30,30.5
2018-12-09 01:32:32.0504,172.8,51.7,30,29.92,0.1,20.33,65,-820,-840,0,30,30
2018-12-09 01:32:32.3004,172.8,51.7,30,29.92,0.1,20.32,66,5130,5130,0,30,30
2018-12-09 01:32:32.5504,172.8,51.7,30,29.92,0.1,20.27,1,706.5,0,31,30,30
2018-12-09 01:32:32.8004,172.8,51.7,30,29.92,0.1,20.3,2,706.5,0,31,30,30
2018-12-09 01:32:33.0504,172.8,51.7,30,29.92,0,20.31,65,-840,-850,0,30,30
2018-12-09 01:32:33.3004,172.8,51.7,30,29.92,0,20.32,51,3.61,3.59,0,30,30
2018-12-09 01:32:33.5504,172.8,51.7,30,29.92,0,20.32,63,50,50,0,30,30
2018-12-09 01:32:33.8004,172.8,51.7,30,29.92,0.1,20.33,67,42.3,41.1,0,30,30
2018-12-09 01:32:34.0504,172.8,51.7,30,29.92,0.1,20.29,52,3.61,3.59,0,30,30
2018-12-09 01:32:34.3004,172.8,51.7,30,29.92,0.1,20.32,6,-830,42.2,3.6,30,30
2018-12-09 01:32:34.5505,172.8,51.7,30,29.92,0.1,20.31,7,-850,40.9,3.6,30,30
2018-12-09 01:32:34.8005,172.8,51.7,30,29.92,0.1,20.32,1,706.5,0,31,30,30
2018-12-09 01:32:35.0505,172.8,51.7,30,29.92,0,20.32,2,706.5,0,31,30,30
2018-12-09 01:32:35.3005,172.8,51.7,30,29.92,0.1,20.32,61,709.5,704.4,0,30,30
2018-12-09 01:32:35.5505,172.8,51.7,30,29.92,0,20.32,62,425,425,0,30,30
2018-12-09 01:32:35.8004,172.8,51.7,30,29.92,0,20.32,64,8,8.1,0,30,30
2018-12-09 01:32:36.0504,172.8,51.7,30,29.92,0,20.32,3,706.5,0,28.5,30,30
2018-12-09 01:32:36.3004,172.8,51.7,30,29.92,0.1,20.32,4,706.5,0,29,30,30
2018-12-09 01:32:36.5504,172.8,51.7,30,29.92,0,20.33,65,-840,-850,0,30,30
2018-12-09 01:32:36.8004,172.8,51.7,30,29.92,0,20.29,66,5190,5190,0,30,30
2018-12-09 01:32:37.0504,172.8,51.7,30,29.92,0,20.32,1,706.5,0,31,30,30
2018-12-09 01:32:37.3005,172.8,51.7,30,29.92,0,20.32,2,706.5,0,31,30,30
2018-12-09 01:32:37.5505,172.8,51.7,30,29.92,0.1,20.31,65,-830,-840,0,30,30
2018-12-09 01:32:37.8005,172.8,51.7,30,29.92,0.1,20.32,51,3.61,3.59,0,30,30
2018-12-09 01:32:38.0505,172.8,51.7,30,29.92,0.1,20.32,63,50,50,0,30,30
2018-12-09 01:32:38.3005,172.8,51.7,30,29.92,0.1,20.32,67,41.1,40,0,30,30
2018-12-09 01:32:38.5505,172.8,51.7,30,29.92,0.1,20.33,52,3.61,3.59,0,30,30
2018-12-09 01:32:38.8005,172.8,51.7,30,29.92,0,20.32,6,-840,41,3.6,30,30
2018-12-09 01:32:39.0505,172.8,51.7,30,29.92,0.1,20.32,7,-840,39.8,3.6,30,30
2018-12-09 01:32:39.3005,172.8,51.7,30,29.92,0,20.32,1,707.6,0,31,30,30
2018-12-09 01:32:39.5505,172.8,51.7,30,29.92,0,20.31,2,707.5,0,31,30,30
2018-12-09 01:32:39.8005,172.8,51.7,30,29.92,0,20.32,61,710.1,704.9,0,30,30
2018-12-09 01:32:40.0505,172.8,51.7,30,29.92,0,20.33,62,425,425,0,30,30
2018-12-09 01:32:40.3005,172.8,51.7,30,29.92,0.1,20.31,64,8,8.1,0,30,30
2018-12-09 01:32:40.5505,172.8,51.7,30,29.92,0.1,20.32,3,707.6,0,28.5,30,30
2018-12-09 01:32:40.8005,172.8,51.7,30,29.92,0.1,20.32,4,707.5,0,29,30,30
2018-12-09 01:32:41.0505,172.8,51.7,30,29.92,0.1,20.32,65,-840,-850,0,30,30
2018-12-09 01:32:41.3005,172.8,51.7,30,29.92,0.1,20.34,66,5210,5210,0,30,30
2018-12-09 01:32:41.5505,172.8,51.7,30,29.92,0.1,20.32,1,707.6,0,31,30,30
2018-12-09 01:32:41.8005,172.8,51.7,30,29.92,0.1,20.33,2,707.5,0,31,30,30
2018-12-09 01:32:42.0505,172.8,51.7,30,29.92,0,20.32,65,-850,-850,0,30,30
2018-12-09 01:32:42.3005,172.8,51.7,30,29.92,0,20.32,51,3.62,3.59,0,30,30
2018-12-09 01:32:42.5505,172.8,51.7,30,29.92,0,20.32,63,50,50,0,30,30
2018-12-09 01:32:42.8005,172.8,51.7,30,29.92,0,20.32,67,39.9,38.9,0,30,30
2018-12-09 01:32:43.0505,172.8,51.7,30,29.92,0,20.32,52,3.62,3.6,0,30,30
2018-12-09 01:32:43.3005,172.8,51.7,30,29.92,0,20.32,6,-840,39.8,3.6,30,30
2018-12-09 01:32:43.5505,172.8,51.7,30,29.92,0.1,20.32,7,-850,38.7,3.6,30,30
2018-12-09 01:32:43.8005,172.8,51.7,30,29.92,0.1,20.33,1,707.6,0,31,30,30
2018-12-09 01:32:44.0506,172.8,51.7,30,29.92,0.1,20.31,2,707.5,0,31,30,30
2018-12-09 01:32:44.3006,172.8,51.7,30,29.92,0,20.38,61,710.4,705.4,0,30,30
2018-12-09 01:32:44.5506,172.8,51.7,30,29.92,0,20.32,62,425,425,0,30,30
2018-12-09 01:32:44.8006,172.8,51.7,30,29.92,0,20.32,64,8,8.2,0,30,30
2018-12-09 01:32:45.0505,172.8,51.7,30,29.92,0,20.34,3,707.6,0,28.5,30,30
2018-12-09 01:32:45.3005,172.8,51.7,30,29.92,0,20.32,4,707.5,0,29,30,30
2018-12-09 01:32:45.5505,172.8,51.7,30,29.92,0,20.31,65,-850,-850,0,30,30
2018-12-09 01:32:45.8005,172.8,51.7,30,29.92,0,20.31,66,5210,5210,0,30,30
2018-12-09 01:32:46.0505,172.8,51.7,30,29.92,0,20.32,1,707.6,0,31,30,30
2018-12-09 01:32:46.3005,172.8,51.7,30,29.92,0.1,20.32,2,707.5,0,31,30,30
2018-12-09 01:32:46.5505,172.8,51.7,30,29.92,0.1,20.33,65,-840,-850,0,30,30
2018-12-09 01:32:46.8005,172.8,51.7,30,29.92,0.1,20.32,51,3.62,3.6,0,30,30
2018-12-09 01:32:47.0506,172.8,51.7,30,29.92,0.1,20.32,63,50,50,0,30,30
2018-12-09 01:32:47.3006,172.8,51.7,30,29.92,0,20.32,67,38.8,37.9,0,30,30
2018-12-09 01:32:47.5506,172.8,51.7,30,29.92,0,20.33,52,3.62,3.6,0,30,30
2018-12-09 01:32:47.8006,172.8,51.7,30,29.92,0,20.32,6,-850,38.7,3.6,30,30
2018-12-09 01:32:48.0506,172.8,51.7,30,29.92,0,20.31,7,-850,37.8,3.6,30,30
2018-12-09 01:32:48.3006,172.8,51.7,30,29.92,0,20.32,1,708.4,0,31,30,30
2018-12-09 01:32:48.5506,172.8,51.7,30,29.92,0,20.3,2,708.3,0,31,30,30
2018-12-09 01:32:48.8006,172.8,51.7,30,29.92,0,20.32,61,710.9,705.7,0,30,30
2018-12-09 01:32:49.0506,172.8,51.7,30,29.92,0.1,20.31,62,425,425,0,30,30
2018-12-09 01:32:49.3006,172.8,51.7,30,29.92,0,20.36,64,8,8.2,0,30,30
2018-12-09 01:32:49.5506,172.8,51.7,30,29.92,0,20.33,3,708.4,0,28.5,30,30
2018-12-09 01:32:49.8006,172.8,51.7,30,29.92,0.1,20.32,4,708.3,0,29,30,30
2018-12-09 01:32:50.0506,172.8,51.7,30,29.92,0.1,20.32,65,-860,-860,0,30,30
2018-12-09 01:32:50.3006,172.8,51.7,30,29.92,0,20.32,66,5210,5210,0,30,30
2018-12-09 01:32:50.5506,172.8,51.7,30,29.92,0,20.32,1,708.4,0,31,30,30
