Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 01:32:50.8006,172.8,51.7,30,29.92,0,20.3,2,708.3,0,31,30,30
2018-12-09 01:32:51.0506,172.8,51.7,30,29.92,0,20.32,65,-860,-860,0,30,30
2018-12-09 01:32:51.3006,172.8,51.7,30,29.92,0,20.32,51,3.62,3.6,0,30,30
2018-12-09 01:32:51.5506,172.8,51.7,30,29.92,0,20.31,63,50,50,0,30,30
2018-12-09 01:32:51.8006,172.8,51.7,30,29.92,0,20.33,67,37.7,37,0,30,30
2018-12-09 01:32:52.0506,172.8,51.7,30,29.92,0,20.29,52,3.62,3.6,0,30,30
2018-12-09 01:32:52.3006,172.8,51.7,30,29.92,0,20.33,6,-850,37.7,3.6,30,30
2018-12-09 01:32:52.5506,172.8,51.7,30,29.92,0.1,20.32,7,-850,36.9,3.6,30,30
2018-12-09 01:32:52.8006,172.8,51.7,30,29.92,0.1,20.32,1,708.4,0,31,30,30
2018-12-09 01:32:53.0507,172.8,51.7,30,29.92,0,20.32,2,708.3,0,31,30,30
2018-12-09 01:32:53.3007,172.8,51.7,30,29.92,0,20.3,61,711.1,705.9,0,30,30
2018-12-09 01:32:53.5507,172.8,51.7,30,29.92,0,20.33,62,425,425,0,30,30
2018-12-09 01:32:53.8007,172.8,51.7,30,29.92,0,20.32,64,8,8.2,0,30,30
2018-12-09 01:32:54.0506,172.8,51.7,30,29.92,0,20.32,3,709,0,28.5,30,30
2018-12-09 01:32:54.3006,172.8,51.7,30,29.92,0,20.32,4,708.8,0,29,30,30
2018-12-09 01:32:54.5506,172.8,51.7,30,29.92,0,20.36,65,-860,-860,0,30,30
2018-12-09 01:32:54.8006,172.8,51.7,30,29.92,0,20.3,66,5220,5210,0,30,30
2018-12-09 01:32:55.0506,172.8,51.7,30,29.92,0,20.31,1,709,0,31,30,30
2018-12-09 01:32:55.3006,172.8,51.7,30,29.92,0,20.37,2,708.8,0,31,30,30
2018-12-09 01:32:55.5506,172.8,51.7,30,29.92,0.1,20.32,65,-850,-850,0,30,30
2018-12-09 01:32:55.8006,172.8,51.7,30,29.92,0.1,20.32,51,3.62,3.6,0,30,30
2018-12-09 01:32:56.0506,172.8,51.7,30,29.92,0.1,20.32,63,50,50,0,30,30
2018-12-09 01:32:56.3007,172.8,51.7,30,29.92,0,20.33,67,36.9,36.2,0,30,30
2018-12-09 01:32:56.5507,172.8,51.7,30,29.92,0,20.31,52,3.62,3.6,0,30,30
2018-12-09 01:32:56.8007,172.8,51.7,30,29.92,0,20.32,6,-850,36.8,3.6,30,30
2018-12-09 01:32:57.0507,172.8,51.7,30,29.92,0,20.32,7,-850,36.1,3.6,30,30
2018-12-09 01:32:57.3007,172.8,51.7,30,29.92,0,20.33,1,709,0,31,30,30
2018-12-09 01:32:57.5507,172.8,51.7,30,29.92,0,20.32,2,708.8,0,31,30,30
2018-12-09 01:32:57.8007,172.8,51.7,30,29.92,0,20.32,61,711.4,706.2,0,30,30
2018-12-09 01:32:58.0507,172.8,51.7,30,29.92,0,20.32,62,425,425,0,30,30
2018-12-09 01:32:58.3007,172.8,51.7,30,29.92,0,20.33,64,8,8.2,0,30,30
2018-12-09 01:32:58.5507,172.8,51.7,30,29.92,0,20.33,3,709,0,28.5,30,30
2018-12-09 01:32:58.8006,172.8,51.7,30,29.92,0.1,20.31,4,708.8,0,29,30,30
2018-12-09 01:32:59.0507,172.8,51.7,30,29.92,0.1,20.32,65,-840,-850,0,30,30
2018-12-09 01:32:59.3007,172.8,51.7,30,29.92,0,20.33,66,5210,5210,0,30,30
2018-12-09 01:32:59.5507,172.8,51.7,30,29.92,0,20.32,1,709,0,31,30,30
2018-12-09 01:32:59.8007,172.8,51.7,30,29.92,0.1,20.32,2,708.8,0,31,30,30
2018-12-09 01:33:00.0507,172.8,51.7,30,29.92,0,20.31,65,-850,-850,0,30,30
2018-12-09 01:33:00.3007,172.8,51.7,30,29.92,0,20.33,51,3.62,3.6,0,30,30
2018-12-09 01:33:00.5507,172.8,51.7,30,29.92,0,20.32,63,50,50,0,30,30
2018-12-09 01:33:00.8007,172.8,51.7,30,29.92,0,20.31,67,36.1,35.5,0,30,30
2018-12-09 01:33:01.0507,172.8,51.7,30,29.92,0,20.32,52,3.63,3.6,0,30,30
2018-12-09 01:33:01.3007,172.8,51.7,30,29.92,0,20.32,6,-850,36,3.6,30,30
2018-12-09 01:33:01.5508,172.8,51.7,30,29.92,0,20.32,7,-850,35.5,3.6,30,30
2018-12-09 01:33:01.8008,172.8,51.7,30,29.92,0,20.34,1,709.4,0,31,30,30
2018-12-09 01:33:02.0508,172.8,51.7,30,29.92,0.1,20.32,2,709.1,0,31,30,30
2018-12-09 01:33:02.3008,172.8,51.7,30,29.92,0,20.32,61,711.4,706.4,0,30,30
2018-12-09 01:33:02.5508,172.8,51.7,30,29.92,0,20.32,62,425,425,0,30,30
2018-12-09 01:33:02.8007,172.8,51.7,30,29.92,0,20.32,64,8,8.2,0,30,30
2018-12-09 01:33:03.0507,172.8,51.7,30,29.92,0,20.32,3,709.4,0,28.5,30,30
2018-12-09 01:33:03.3007,172.8,51.7,30,29.92,0,20.32,4,709.1,0,29,30,30
2018-12-09 01:33:03.5507,172.8,51.7,30,29.92,0,20.28,65,-860,-850,0,30,30
2018-12-09 01:33:03.8007,172.8,51.7,30,29.92,0,20.32,66,5210,5210,0,30,30
2018-12-09 01:33:04.0507,172.8,51.7,30,29.92,0,20.33,1,709.4,0,31,30,30
2018-12-09 01:33:04.3007,172.8,51.7,30,29.92,0,20.32,2,709.1,0,31,30,30
2018-12-09 01:33:04.5507,172.8,51.7,30,29.92,0,20.32,65,-850,-860,0,30,30
2018-12-09 01:33:04.8007,172.8,51.7,30,29.92,0.1,20.33,51,3.62,3.6,0,30,30
2018-12-09 01:33:05.0507,172.8,51.7,30,29.92,0,20.33,63,50,50,0,30,30
2018-12-09 01:33:05.3007,172.8,51.7,30,29.92,0.1,20.32,67,35.4,34.9,0,30,30
2018-12-09 01:33:05.5507,172.8,51.7,30,29.92,0,20.32,52,3.63,3.6,0,30,30
2018-12-09 01:33:05.8007,172.8,51.7,30,29.92,0,20.32,6,-850,35.3,3.6,30,30
2018-12-09 01:33:06.0507,172.8,51.7,30,29.92,0,20.32,7,-860,34.8,3.6,30,30
2018-12-09 01:33:06.3007,172.8,51.7,30,29.92,0,20.33,1,709.4,0,31,30,30
2018-12-09 01:33:06.5507,172.8,51.7,30,29.92,0,20.33,2,709.1,0,31,30,30
2018-12-09 01:33:06.8007,172.8,51.7,30,29.92,0,20.31,61,711.8,706.6,0,30,30
2018-12-09 01:33:07.0507,172.8,51.7,30,29.92,0,20.32,62,425,425,0,30,30
2018-12-09 01:33:07.3007,172.8,51.7,30,29.92,0,20.32,64,8,8.2,0,30,30
2018-12-09 01:33:07.5508,172.8,51.7,30,29.92,0,20.32,3,709.4,0,28.5,30,30
2018-12-09 01:33:07.8008,172.8,51.7,30,29.92,0,20.32,4,709.1,0,29,30,30
2018-12-09 01:33:08.0508,172.8,51.7,30,29.92,0.1,20.36,65,-850,-850,0,30,30
2018-12-09 01:33:08.3008,172.8,51.7,30,29.92,0.1,20.32,66,5210,5210,0,30,30
2018-12-09 01:33:08.5508,172.8,51.7,30,29.92,0.1,20.32,1,709.6,0,31,30,30
2018-12-09 01:33:08.8008,172.8,51.7,30,29.92,0,20.32,2,709.4,0,31,30,30
2018-12-09 01:33:09.0508,172.8,51.7,30,29.92,0,20.32,65,-850,-850,0,30,30
2018-12-09 01:33:09.3008,172.8,51.7,30,29.92,0,20.34,51,3.63,3.61,0,30,30
2018-12-09 01:33:09.5508,172.8,51.7,30,29.92,0,20.32,63,50,50,0,30,30
2018-12-09 01:33:09.8008,172.8,51.7,30,29.92,0,20.32,67,34.8,34.3,0,30,30
2018-12-09 01:33:10.0508,172.8,51.7,30,29.92,0,20.32,52,3.63,3.6,0,30,30
2018-12-09 01:33:10.3008,172.8,51.7,30,29.92,0,20.3,6,-850,34.7,3.6,30,30
2018-12-09 01:33:10.5509,172.8,51.7,30,29.92,0,20.32,7,-850,34.3,3.6,30,30
2018-12-09 01:33:10.8009,172.8,51.7,30,29.92,0,20.32,1,709.6,0,31,30,30
2018-12-09 01:33:11.0509,172.8,51.7,30,29.92,0,20.32,2,709.4,0,31,30,30
2018-12-09 01:33:11.3009,172.8,51.7,30,29.92,0.1,20.34,61,711.8,706.7,0,30,30
2018-12-09 01:33:11.5509,172.8,51.7,30,29.92,0.1,20.32,62,425,425,0,30,30
2018-12-09 01:33:11.8009,172.8,51.7,30,29.92,0,20.32,64,8,8.2,0,30,30
2018-12-09 01:33:12.0509,172.8,51.7,30,29.92,0,20.33,3,709.6,0,28.5,30,30
2018-12-09 01:33:12.3009,172.8,51.7,30,29.92,0,20.32,4,709.4,0,29,30,30
2018-12-09 01:33:12.5509,172.8,51.7,30,29.92,0,20.32,65,-850,-850,0,30,30
2018-12-09 01:33:12.8009,172.8,51.7,30,29.92,0,20.32,66,5210,5200,0,30,30
2018-12-09 01:33:13.0509,172.8,51.7,30,29.92,0,20.32,1,709.6,0,31,30,30
2018-12-09 01:33:13.3009,172.8,51.7,30,29.92,0,20.32,2,709.4,0,31,30,30
2018-12-09 01:33:13.5509,172.8,51.7,30,29.92,0,20.35,65,-850,-850,0,30,30
2018-12-09 01:33:13.8008,172.8,51.7,30,29.92,0,20.29,51,3.63,3.61,0,30,30
2018-12-09 01:33:14.0508,172.8,51.7,30,29.92,0.1,20.34,63,50,50,0,30,30
2018-12-09 01:33:14.3008,172.8,51.7,30,29.92,0.1,20.32,67,34.2,33.8,0,30,30
2018-12-09 01:33:14.5508,172.8,51.7,30,29.92,0,20.3,52,3.63,3.6,0,30,30
2018-12-09 01:33:14.8008,172.8,51.7,30,29.92,0,20.31,6,-850,34.1,3.6,30,30
2018-12-09 01:33:15.0508,172.8,51.7,30,29.92,0,20.32,7,-850,33.8,3.6,30,30
2018-12-09 01:33:15.3008,172.8,51.7,30,29.92,0,20.32,1,709.6,0,31,30,30
2018-12-09 01:33:15.5508,172.8,51.7,30,29.92,0,20.32,2,709.7,0,31,30,30
2018-12-09 01:33:15.8008,172.8,51.7,30,29.92,0,20.32,61,712,706.9,0,30,30
2018-12-09 01:33:16.0509,172.8,51.7,30,29.92,0,20.32,62,425,425,0,30,30
2018-12-09 01:33:16.3009,172.8,51.7,30,29.92,0,20.32,64,8,8.2,0,30,30
2018-12-09 01:33:16.5508,172.8,51.7,30,29.92,0,20.33,3,709.8,0,28.5,30,30
2018-12-09 01:33:16.8008,172.8,51.7,30,29.92,0,20.34,4,709.7,0,29,30,30
2018-12-09 01:33:17.0508,172.8,51.7,30,29.92,0.1,20.32,65,-850,-850,0,30,30
2018-12-09 01:33:17.3008,172.8,51.7,30,29.92,0.1,20.33,66,5210,5210,0,30,30
2018-12-09 01:33:17.5508,172.8,51.7,30,29.92,0.1,20.32,1,709.8,0,31,30,30
2018-12-09 01:33:17.8008,172.8,51.7,30,29.92,0.1,20.32,2,709.7,0,31,30,30
2018-12-09 01:33:18.0508,172.8,51.7,30,29.92,0,20.32,65,-850,-860,0,30,30
2018-12-09 01:33:18.3008,172.8,51.7,30,29.92,0,20.37,51,3.63,3.61,0,30,30
2018-12-09 01:33:18.5508,172.8,51.7,30,29.92,0,20.34,63,50,50,0,30,30
2018-12-09 01:33:18.8008,172.8,51.7,30,29.92,0,20.29,67,33.7,33.3,0,30,30
2018-12-09 01:33:19.0508,172.8,51.7,30,29.92,0,20.32,52,3.63,3.61,0,30,30
2018-12-09 01:33:19.3009,172.8,51.7,30,29.92,0,20.32,6,-850,33.6,3.6,30,30
2018-12-09 01:33:19.5509,172.8,51.7,30,29.92,0,20.32,7,-850,33.3,3.6,30,30
2018-12-09 01:33:19.8009,172.8,51.7,30,29.92,0,20.32,1,709.8,0,31,30,30
2018-12-09 01:33:20.0509,172.8,51.7,30,29.92,0.1,20.32,2,709.7,0,31,30,30
2018-12-09 01:33:20.3009,172.8,51.7,30,29.92,0.1,20.33,61,712,706.9,0,30,30
2018-12-09 01:33:20.5509,172.8,51.7,30,29.92,0.1,20.34,62,425,425,0,30,30
2018-12-09 01:33:20.8009,172.8,51.7,30,29.92,0.1,20.37,64,8,8.1,0,30,30
2018-12-09 01:33:21.0509,172.8,51.7,30,29.92,0,20.33,3,709.8,0,28.5,30,30
2018-12-09 01:33:21.3010,172.8,51.7,30,29.92,0,20.32,4,709.7,0,29,30,30
2018-12-09 01:33:21.5510,172.8,51.7,30,29.92,0,20.32,65,-860,-850,0,30,30
2018-12-09 01:33:21.8010,172.8,51.7,30,29.92,0,20.32,66,5200,5200,0,30,30
2018-12-09 01:33:22.0510,172.8,51.7,30,29.92,0,20.32,1,709.8,0,31,30,30
2018-12-09 01:33:22.3010,172.8,51.7,30,29.92,0,20.31,2,709.7,0,31,30,30
2018-12-09 01:33:22.5510,172.8,51.7,30,29.92,0,20.32,65,-850,-850,0,30,30
2018-12-09 01:33:22.8010,172.8,51.7,30,29.92,0,20.32,51,3.63,3.61,0,30,30
2018-12-09 01:33:23.0510,172.8,51.7,30,29.92,0,20.33,63,50,50,0,30,30
2018-12-09 01:33:23.3010,172.8,51.7,30,29.92,0,20.32,67,33.2,32.9,0,30,30
2018-12-09 01:33:23.5509,172.8,51.7,30,29.92,0,20.3,52,3.63,3.61,0,30,30
2018-12-09 01:33:23.8009,172.8,51.7,30,29.92,0,20.33,6,-840,33.1,3.6,30,30
2018-12-09 01:33:24.0509,172.8,51.7,30,29.92,0,20.31,7,-840,32.8,3.6,30,30
2018-12-09 01:33:24.3009,172.8,51.7,30,29.92,0,20.32,1,710,0,31,30,30
2018-12-09 01:33:24.5509,172.8,51.7,30,29.92,0.1,20.32,2,710,0,31,30,30
2018-12-09 01:33:24.8009,172.8,51.7,30,29.92,0,20.32,61,712.2,707.1,0,30,30
2018-12-09 01:33:25.0509,172.8,51.7,30,29.92,0,20.32,62,425,425,0,30,30
2018-12-09 01:33:25.3009,172.8,51.7,30,29.92,0,20.35,64,8,8.1,0,30,30
2018-12-09 01:33:25.5510,172.8,51.7,30,29.92,0,20.32,3,710,0,28.5,30,30
2018-12-09 01:33:25.8010,172.8,51.7,30,29.92,0,20.32,4,710,0,29,30,30
2018-12-09 01:33:26.0510,172.8,51.7,30,29.92,0,20.32,65,-840,-850,0,30,30
2018-12-09 01:33:26.3010,172.8,51.7,30,29.92,0.1,20.32,66,5210,5210,0,30,30
2018-12-09 01:33:26.5510,172.8,51.7,30,29.92,0.1,20.32,1,710,0,31,30,30
2018-12-09 01:33:26.8010,172.8,51.7,30,29.92,0,20.31,2,710,0,31,30,30
2018-12-09 01:33:27.0510,172.8,51.7,30,29.92,0,20.34,65,-850,-850,0,30,30
2018-12-09 01:33:27.3010,172.8,51.7,30,29.92,0,20.32,51,3.63,3.61,0,30,30
2018-12-09 01:33:27.5511,172.8,51.7,30,29.92,0,20.32,63,50,50,0,30,30
2018-12-09 01:33:27.8011,172.8,51.7,30,29.92,0,20.3,67,32.7,32.5,0,30,30
2018-12-09 01:33:28.0511,172.8,51.7,30,29.92,0,20.32,52,3.63,3.61,0,30,30
2018-12-09 01:33:28.3010,172.8,51.7,30,29.92,0,20.32,6,-860,32.7,3.6,30,30
2018-12-09 01:33:28.5510,172.8,51.7,30,29.92,0,20.33,7,-850,32.4,3.6,30,30
2018-12-09 01:33:28.8009,172.8,51.7,30,29.92,0,20.32,1,710,0,31,30,30
2018-12-09 01:33:29.0509,172.8,51.7,30,29.92,0,20.34,2,710,0,31,30,30
2018-12-09 01:33:29.3010,172.8,51.7,30,29.92,0,20.34,61,712.3,707.2,0,30,30
2018-12-09 01:33:29.5510,172.8,51.7,30,29.92,0.1,20.32,62,425,425,0,30,30
2018-12-09 01:33:29.8010,172.8,51.7,30,29.92,0.1,20.32,64,8,8.2,0,30,30
2018-12-09 01:33:30.0510,172.8,51.7,30,29.92,0,20.32,3,710.2,0,28.5,30,30
2018-12-09 01:33:30.3010,172.8,51.7,30,29.92,0,20.32,4,710,0,29,30,30
2018-12-09 01:33:30.5510,172.8,51.7,30,29.92,0,20.31,65,-860,-850,0,30,30
2018-12-09 01:33:30.8010,172.8,51.7,30,29.92,0,20.31,66,5210,5210,0,30,30
2018-12-09 01:33:31.0510,172.8,51.7,30,29.92,0,20.31,1,710.2,0,31,30,30
2018-12-09 01:33:31.3010,172.8,51.7,30,29.92,0,20.32,2,710,0,31,30,30
2018-12-09 01:33:31.5511,172.8,51.7,30,29.92,0,20.33,65,-860,-850,0,30,30
2018-12-09 01:33:31.8011,172.8,51.7,30,29.92,0,20.32,51,3.63,3.61,0,30,30
2018-12-09 01:33:32.0511,172.8,51.7,30,29.92,0,20.34,63,50,50,0,30,30
2018-12-09 01:33:32.3010,172.8,51.7,30,29.92,0,20.33,67,32.3,32.1,0,30,30
2018-12-09 01:33:32.5510,172.8,51.7,30,29.92,0,20.32,52,3.63,3.61,0,30,30
2018-12-09 01:33:32.8010,172.8,51.7,30,29.92,0.1,20.32,6,-850,32.3,3.6,30,30
2018-12-09 01:33:33.0510,172.8,51.7,30,29.92,0,20.33,7,-850,32,3.6,30,30
2018-12-09 01:33:33.3010,172.8,51.7,30,29.92,0,20.33,1,710.2,0,31,30,30
2018-12-09 01:33:33.5511,172.8,51.7,30,29.92,0,20.31,2,710,0,31,30,30
2018-12-09 01:33:33.8011,172.8,51.7,30,29.92,0,20.52,61,712.3,707.2,0,30,30
2018-12-09 01:33:34.0511,172.8,51.7,30,29.92,0,20.49,62,425,425,0,30,30
2018-12-09 01:33:34.3011,172.8,51.7,30,29.92,0,20.51,64,8,8.2,0,30,30
2018-12-09 01:33:34.5511,172.8,51.7,30,29.92,0,20.52,3,710.2,0,28.5,30,30
2018-12-09 01:33:34.8011,172.8,51.7,30,29.92,0,20.52,4,710,0,29,30,30
2018-12-09 01:33:35.0512,172.8,51.7,30,29.92,0,20.51,65,-850,-850,0,30,30
2018-12-09 01:33:35.3012,172.8,51.7,30,29.92,0,20.51,66,5210,5210,0,30,30
2018-12-09 01:33:35.5512,172.8,51.7,30,29.92,0.1,20.52,1,710.2,0,31,30,30
2018-12-09 01:33:35.8012,172.8,51.7,30,29.92,0.1,20.52,2,710,0,31,30,30
2018-12-09 01:33:36.0512,172.8,51.7,30,29.92,0.1,20.52,65,-850,-860,0,30,30
2018-12-09 01:33:36.3012,172.8,51.7,30,29.92,0,20.52,51,3.63,3.61,0,30,30
2018-12-09 01:33:36.5512,172.8,51.7,30,29.92,0,20.52,63,50,50,0,30,30
2018-12-09 01:33:36.8012,172.8,51.7,30,29.92,0,20.53,67,31.9,31.7,0,30,30
2018-12-09 01:33:37.0512,172.8,51.7,30,29.92,0,20.51,52,3.63,3.61,0,30,30
2018-12-09 01:33:37.3012,172.8,51.7,30,29.92,0,20.54,6,-860,31.9,3.6,30,30
2018-12-09 01:33:37.5512,172.8,51.7,30,29.92,0,20.52,7,-850,31.6,3.6,30,30
2018-12-09 01:33:37.8012,172.8,51.7,30,29.92,0,20.52,1,710.3,0,31,30,30
2018-12-09 01:33:38.0512,172.8,51.7,30,29.92,0,20.52,2,710.2,0,31,30,30
2018-12-09 01:33:38.3012,172.8,51.7,30,29.92,0,20.55,61,712.4,707.3,0,30,30
2018-12-09 01:33:38.5511,172.8,51.7,30,29.92,0,20.51,62,425,425,0,30,30
2018-12-09 01:33:38.8011,172.8,51.7,30,29.92,0,20.51,64,8,8.2,0,30,30
2018-12-09 01:33:39.0511,172.8,51.7,30,29.92,0,20.49,3,710.3,0,28.5,30,30
2018-12-09 01:33:39.3011,172.8,51.5,30,29.8,0,20.52,4,710.2,0,29,30,30
2018-12-09 01:33:39.5511,172.8,51.5,30,29.8,0,20.51,65,-850,-850,0,30,30
2018-12-09 01:33:39.8011,172.8,51.5,30,29.8,0,20.52,66,5210,5210,0,30,30
2018-12-09 01:33:40.0511,172.8,51.5,30,29.8,0,20.52,1,710.3,0,31,30,30
2018-12-09 01:33:40.3011,172.8,51.5,30,29.8,0,20.52,2,710.2,0,31,30,30
2018-12-09 01:33:40.5511,172.8,51.5,30,29.8,0,20.52,65,-850,-850,0,30,30
2018-12-09 01:33:40.8012,172.8,51.5,30,29.8,0,20.52,51,3.63,3.61,0,30,30
2018-12-09 01:33:41.0512,172.8,51.5,30,29.8,0,20.54,63,50,50,0,30,30
2018-12-09 01:33:41.3012,172.8,51.5,30,29.8,0,20.52,67,31.5,31.4,0,30,30
2018-12-09 01:33:41.5512,172.8,51.5,30,29.8,0,20.52,52,3.63,3.61,0,30,30
2018-12-09 01:33:41.8011,172.8,51.5,30,29.8,0,20.52,6,-850,31.5,3.6,30,30
2018-12-09 01:33:42.0511,172.8,51.5,30,29.8,0.1,20.52,7,-850,31.3,3.6,30,30
2018-12-09 01:33:42.3011,172.8,51.5,30,29.8,0.1,20.56,1,710.3,0,31,30,30
2018-12-09 01:33:42.5512,172.8,51.5,30,29.8,0.1,20.52,2,710.2,0,31,30,30
2018-12-09 01:33:42.8012,172.8,51.5,30,29.8,0,20.52,61,712.4,707.3,0,30,30
2018-12-09 01:33:43.0512,172.8,51.5,30,29.8,0,20.51,62,425,425,0,30,30
2018-12-09 01:33:43.3012,172.8,51.5,30,29.8,0,20.53,64,8,8.1,0,30,30
2018-12-09 01:33:43.5512,172.8,51.5,30,29.8,0,20.52,3,710.3,0,28.5,30,30
2018-12-09 01:33:43.8012,172.8,51.5,30,29.8,0,20.51,4,710.2,0,29,30,30
2018-12-09 01:33:44.0512,172.8,51.5,30,29.8,0,20.51,65,-850,-850,0,30,30
2018-12-09 01:33:44.3012,172.8,51.5,30,29.8,0,20.51,66,5210,5200,0,30,30
2018-12-09 01:33:44.5512,172.8,51.5,30,29.8,0,20.51,1,710.4,0,31,30,30
2018-12-09 01:33:44.8013,172.8,51.5,30,29.8,0,20.52,2,710.3,0,31,30,30
2018-12-09 01:33:45.0513,172.8,51.5,30,29.8,0.1,20.52,65,-840,-850,0,30,30
2018-12-09 01:33:45.3014,172.8,51.5,30,29.8,0.1,20.5,51,3.63,3.61,0,30,30
2018-12-09 01:33:45.5514,172.8,51.5,30,29.8,0,20.52,63,50,50,0,30,30
2018-12-09 01:33:45.8013,172.8,51.5,30,29.8,0,20.52,67,31.2,31,0,30,30
2018-12-09 01:33:46.0513,172.8,51.5,30,29.8,0,20.52,52,3.63,3.61,0,30,30
2018-12-09 01:33:46.3012,172.8,51.5,30,29.8,0,20.52,6,-850,31.2,3.6,30,30
2018-12-09 01:33:46.5512,172.8,51.5,30,29.8,0,20.51,7,-850,31,3.6,30,30
2018-12-09 01:33:46.8012,172.8,51.5,30,29.8,0,20.5,1,710.4,0,31,30,30
2018-12-09 01:33:47.0512,172.8,51.5,30,29.8,0,20.52,2,710.3,0,31,30,30
2018-12-09 01:33:47.3012,172.8,51.5,30,29.8,0,20.52,61,712.5,707.4,0,30,30
2018-12-09 01:33:47.5512,172.8,51.5,30,29.8,0,20.51,62,425,425,0,30,30
2018-12-09 01:33:47.8012,172.8,51.5,30,29.8,0,20.51,64,8,8.1,0,30,30
2018-12-09 01:33:48.0511,172.8,51.5,30,29.8,0,20.51,3,710.4,0,28.5,30,30
2018-12-09 01:33:48.3011,172.8,51.5,30,29.8,0,20.52,4,710.3,0,29,30,30
2018-12-09 01:33:48.5511,172.8,51.5,30,29.8,0,20.51,65,-850,-850,0,30,30
2018-12-09 01:33:48.8012,172.8,51.5,30,29.8,0,20.52,66,5210,5210,0,30,30
2018-12-09 01:33:49.0512,172.8,51.5,30,29.8,0,20.52,1,710.4,0,31,30,30
2018-12-09 01:33:49.3012,172.8,51.5,30,29.8,0,20.52,2,710.3,0,31,30,30
2018-12-09 01:33:49.5512,172.8,51.5,30,29.8,0,20.51,65,-850,-850,0,30,30
2018-12-09 01:33:49.8012,172.8,51.5,30,29.8,0,20.52,51,3.63,3.61,0,30,30
2018-12-09 01:33:50.0512,172.8,51.5,30,29.8,0,20.54,63,50,50,0,30,30
2018-12-09 01:33:50.3012,172.8,51.5,30,29.8,0,20.5,67,30.9,30.7,0,30,30
2018-12-09 01:33:50.5512,172.8,51.5,30,29.8,0,20.51,52,3.63,3.61,0,30,30
2018-12-09 01:33:50.8013,172.8,51.5,30,29.8,0,20.52,6,-850,30.8,3.6,30,30
2018-12-09 01:33:51.0513,172.8,51.5,30,29.8,0.1,20.52,7,-850,30.7,3.6,30,30
2018-12-09 01:33:51.3013,172.8,51.5,30,29.8,0,20.5,1,710.4,0,31,30,30
2018-12-09 01:33:51.5513,172.8,51.5,30,29.8,0.1,20.52,2,710.3,0,31,30,30
2018-12-09 01:33:51.8013,172.8,51.5,30,29.8,0,20.52,61,712.6,707.4,0,30,30
2018-12-09 01:33:52.0513,172.8,51.5,30,29.8,0,20.5,62,425,425,0,30,30
2018-12-09 01:33:52.3013,172.8,51.5,30,29.8,0,20.51,64,8,8.2,0,30,30
2018-12-09 01:33:52.5513,172.8,51.5,30,29.8,0,20.52,3,710.5,0,28.5,30,30
2018-12-09 01:33:52.8013,172.8,51.5,30,29.8,0,20.52,4,710.3,0,29,30,30
2018-12-09 01:33:53.0513,172.8,51.5,30,29.8,0,20.5,65,-860,-850,0,30,30
2018-12-09 01:33:53.3013,172.8,51.5,30,29.8,0,20.52,66,5200,5200,0,30,30
2018-12-09 01:33:53.5513,172.8,51.5,30,29.8,0,20.51,1,710.5,0,31,30,30
2018-12-09 01:33:53.8013,172.8,51.5,30,29.8,0,20.5,2,710.3,0,31,30,30
2018-12-09 01:33:54.0513,172.8,51.5,30,29.8,0.1,20.52,65,-850,-850,0,30,30
2018-12-09 01:33:54.3013,172.8,51.5,30,29.8,0,20.52,51,3.63,3.61,0,30,30
2018-12-09 01:33:54.5513,172.8,51.5,30,29.8,0,20.52,63,50,50,0,30,30
2018-12-09 01:33:54.8013,172.8,51.5,30,29.8,0,20.52,67,30.6,30.5,0,30,30
2018-12-09 01:33:55.0512,172.8,51.5,30,29.8,0,20.56,52,3.63,3.61,0,30,30
2018-12-09 01:33:55.3012,172.8,51.5,30,29.8,0,20.51,6,-850,30.6,3.6,30,30
2018-12-09 01:33:55.5512,172.8,51.5,30,29.8,0,20.52,7,-850,30.4,3.6,30,30
2018-12-09 01:33:55.8012,172.8,51.5,30,29.8,0,20.49,1,710.5,0,31,30,30
2018-12-09 01:33:56.0512,172.8,51.5,30,29.8,0,20.52,2,710.3,0,31,30,30
2018-12-09 01:33:56.3012,172.8,51.5,30,29.8,0,20.51,61,712.7,707.6,0,30,30
2018-12-09 01:33:56.5512,172.8,51.5,30,29.8,0,20.51,62,425,425,0,30,30
2018-12-09 01:33:56.8013,172.8,51.5,30,29.8,0,20.51,64,8,8.1,0,30,30
2018-12-09 01:33:57.0513,172.8,51.5,30,29.8,0,20.52,3,710.5,0,28.5,30,30
2018-12-09 01:33:57.3013,172.8,51.5,30,29.8,0,20.52,4,710.3,0,29,30,30
2018-12-09 01:33:57.5513,172.8,51.5,30,29.8,0,20.51,65,-850,-850,0,30,30
2018-12-09 01:33:57.8013,172.8,51.5,30,29.8,0,20.52,66,5200,5200,0,30,30
2018-12-09 01:33:58.0513,172.8,51.5,30,29.8,0.1,20.52,1,710.5,0,31,30,30
2018-12-09 01:33:58.3013,172.8,51.5,30,29.8,0,20.53,2,710.3,0,31,30,30
2018-12-09 01:33:58.5513,172.8,51.5,30,29.8,0,20.5,65,-850,-850,0,30,30
2018-12-09 01:33:58.8014,172.8,51.5,30,29.8,0,20.52,51,3.63,3.61,0,30,30
2018-12-09 01:33:59.0514,172.8,51.5,30,29.8,0,20.52,63,50,50,0,30,30
2018-12-09 01:33:59.3014,172.8,51.5,30,29.8,0,20.52,67,30.3,30.2,0,30,30
2018-12-09 01:33:59.5514,172.8,51.5,30,29.8,0,20.52,52,3.63,3.61,0,30,30
2018-12-09 01:33:59.8014,172.8,51.5,30,29.8,0,20.52,6,-850,30.3,3.6,30,30
2018-12-09 01:34:00.0514,172.8,51.5,30,29.8,0,20.52,7,-850,30.1,3.6,30,30
2018-12-09 01:34:00.3014,172.8,51.5,30,29.8,0,20.52,1,710.6,0,31,30,30
2018-12-09 01:34:00.5515,172.8,51.5,30,29.8,0,20.5,2,710.5,0,31,30,30
2018-12-09 01:34:00.8014,172.8,51.5,30,29.8,0,20.52,61,712.6,707.6,0,30,30
2018-12-09 01:34:01.0514,172.8,51.5,30,29.8,0.1,20.51,62,425,425,0,30,30
2018-12-09 01:34:01.3014,172.8,51.5,30,29.8,0,20.52,64,8,8.1,0,30,30
2018-12-09 01:34:01.5513,172.8,51.5,30,29.8,0,20.52,3,710.6,0,28.5,30,30
2018-12-09 01:34:01.8013,172.8,51.5,30,29.8,0,20.54,4,710.5,0,29,30,30
2018-12-09 01:34:02.0513,172.8,51.5,30,29.8,0,20.52,65,-850,-850,0,30,30
2018-12-09 01:34:02.3013,172.8,51.5,30,29.8,0,20.47,66,5200,5200,0,30,30
2018-12-09 01:34:02.5513,172.8,51.5,30,29.8,0,20.52,1,710.6,0,31,30,30
2018-12-09 01:34:02.8013,172.8,51.5,30,29.8,0,20.52,2,710.5,0,31,30,30
2018-12-09 01:34:03.0513,172.8,51.5,30,29.8,0,20.52,65,-850,-850,0,30,30
2018-12-09 01:34:03.3013,172.8,51.5,30,29.8,0,20.52,51,3.63,3.61,0,30,30
2018-12-09 01:34:03.5513,172.8,51.5,30,29.8,0,20.5,63,50,50,0,30,30
2018-12-09 01:34:03.8013,172.8,51.5,30,29.8,0,20.52,67,30,29.9,0,30,30
2018-12-09 01:34:04.0513,172.8,51.5,30,29.8,0.1,20.52,52,3.63,3.61,0,30,30
2018-12-09 01:34:04.3014,172.8,51.5,30,29.8,0,20.51,6,-850,30,3.6,30,30
2018-12-09 01:34:04.5514,172.8,51.5,30,29.8,0,20.52,7,-850,29.9,3.6,30,30
2018-12-09 01:34:04.8014,172.8,51.5,30,29.8,0,20.51,1,710.6,0,31,30,30
2018-12-09 01:34:05.0514,172.8,51.5,30,29.8,0,20.52,2,710.5,0,31,30,30
2018-12-09 01:34:05.3014,172.8,51.5,30,29.8,0,20.5,61,712.8,707.7,0,30,30
2018-12-09 01:34:05.5514,172.8,51.5,30,29.8,0,20.52,62,425,425,0,30,30
2018-12-09 01:34:05.8014,172.8,51.5,30,29.8,0,20.52,64,8,8.1,0,30,30
2018-12-09 01:34:06.0514,172.8,51.5,30,29.8,0,20.52,3,710.6,0,28.5,30,30
2018-12-09 01:34:06.3014,172.8,51.5,30,29.8,0,20.51,4,710.5,0,29,30,30
2018-12-09 01:34:06.5514,172.8,51.5,30,29.8,0.1,20.51,65,-840,-850,0,30,30
2018-12-09 01:34:06.8014,172.8,51.5,30,29.8,0.1,20.51,66,5200,5200,0,30,30
2018-12-09 01:34:07.0514,172.8,51.5,30,29.8,0,20.52,1,710.7,0,31,30,30
2018-12-09 01:34:07.3015,172.8,51.5,30,29.8,0.1,20.53,2,710.5,0,31,30,30
2018-12-09 01:34:07.5515,172.8,51.5,30,29.8,0,20.57,65,-850,-850,0,30,30
2018-12-09 01:34:07.8015,172.8,51.4,30,29.75,0,20.52,51,3.63,3.61,0,30,30
2018-12-09 01:34:08.0515,172.8,51.4,30,29.75,0,20.52,63,50,50,0,30,30
2018-12-09 01:34:08.3015,172.8,51.4,30,29.75,0,20.52,67,29.8,29.7,0,30,30
2018-12-09 01:34:08.5515,172.8,51.4,30,29.75,0,20.51,52,3.63,3.61,0,30,30
2018-12-09 01:34:08.8014,172.8,51.4,30,29.75,0,20.53,6,-850,29.8,3.6,30,30
2018-12-09 01:34:09.0514,172.8,51.4,30,29.75,0,20.52,7,-850,29.7,3.6,30,30
2018-12-09 01:34:09.3015,172.8,51.4,30,29.75,0,20.52,1,710.7,0,31,30,30
2018-12-09 01:34:09.5515,172.8,51.4,30,29.75,0,20.51,2,710.5,0,31,30,30
2018-12-09 01:34:09.8015,172.8,51.4,30,29.75,0.1,20.51,61,712.8,707.7,0,30,30
2018-12-09 01:34:10.0516,172.8,51.4,30,29.75,0.1,20.52,62,425,425,0,30,30
2018-12-09 01:34:10.3015,172.8,51.4,30,29.75,0,20.54,64,8,8.2,0,30,30
2018-12-09 01:34:10.5515,172.8,51.4,30,29.75,0,20.52,3,710.7,0,28.5,30,30
2018-12-09 01:34:10.8015,172.8,51.4,30,29.75,0,20.51,4,710.5,0,29,30,30
2018-12-09 01:34:11.0515,172.8,51.4,30,29.75,0,20.52,65,-850,-850,0,30,30
2018-12-09 01:34:11.3014,172.8,51.4,30,29.75,0,20.52,66,5190,5190,0,30,30
2018-12-09 01:34:11.5514,172.8,51.4,30,29.75,0,20.53,1,710.7,0,31,30,30
2018-12-09 01:34:11.8013,172.8,51.4,30,29.75,0,20.52,2,710.5,0,31,30,30
2018-12-09 01:34:12.0513,172.8,51.4,30,29.75,0,20.51,65,-850,-850,0,30,30
2018-12-09 01:34:12.3014,172.8,51.4,30,29.75,0,20.51,51,3.63,3.61,0,30,30
2018-12-09 01:34:12.5515,172.8,51.4,30,29.75,0,20.52,63,50,50,0,30,30
2018-12-09 01:34:12.8016,172.8,51.4,30,29.75,0.1,20.54,67,29.6,29.5,0,30,30
2018-12-09 01:34:13.0517,172.8,51.4,30,29.75,0,20.5,52,3.63,3.61,0,30,30
2018-12-09 01:34:13.3017,172.8,51.4,30,29.75,0,20.52,6,-840,29.5,3.6,30,30
2018-12-09 01:34:13.5516,172.8,51.4,30,29.75,0,20.52,7,-850,29.5,3.6,30,30
2018-12-09 01:34:13.8016,172.8,51.4,30,29.75,0,20.53,1,710.8,0,31,30,30
2018-12-09 01:34:14.0516,172.8,51.4,30,29.75,0,20.52,2,710.5,0,31,30,30
2018-12-09 01:34:14.3015,172.8,51.4,30,29.75,0,20.51,61,712.8,707.6,0,30,30
2018-12-09 01:34:14.5515,172.8,51.4,30,29.75,0,20.51,62,425,425,0,30,30
2018-12-09 01:34:14.8015,172.8,51.4,30,29.75,0,20.53,64,8,8.2,0,30,30
2018-12-09 01:34:15.0514,172.8,51.4,30,29.75,0,20.5,3,710.8,0,28.5,30,30
2018-12-09 01:34:15.3014,172.8,51.4,30,29.75,0,20.52,4,710.5,0,29,30,30
2018-12-09 01:34:15.5513,172.8,51.4,30,29.75,0,20.52,65,-850,-850,0,30,30
2018-12-09 01:34:15.8013,172.8,51.4,30,29.75,0,20.52,66,5190,5200,0,30,30
2018-12-09 01:34:16.0513,172.8,51.4,30,29.75,0,20.52,1,710.8,0,31,30,30
2018-12-09 01:34:16.3013,172.8,51.4,30,29.75,0.1,20.53,2,710.5,0,31,30,30
2018-12-09 01:34:16.5513,172.8,51.4,30,29.75,0,20.54,65,-850,-850,0,30,30
2018-12-09 01:34:16.8014,172.8,51.4,30,29.75,0,20.55,51,3.63,3.61,0,30,30
2018-12-09 01:34:17.0515,172.8,51.4,30,29.75,0,20.51,63,50,50,0,30,30
2018-12-09 01:34:17.3015,172.8,51.4,30,29.75,0,20.52,67,29.3,29.3,0,30,30
2018-12-09 01:34:17.5515,172.8,51.4,30,29.75,0,20.51,52,3.63,3.61,0,30,30
2018-12-09 01:34:17.8015,172.8,51.4,30,29.75,0,20.51,6,-850,29.3,3.6,30,30
2018-12-09 01:34:18.0515,172.8,51.4,30,29.75,0,20.52,7,-850,29.3,3.6,30,30
2018-12-09 01:34:18.3015,172.8,51.4,30,29.75,0,20.52,1,710.8,0,31,30,30
2018-12-09 01:34:18.5515,172.8,51.4,30,29.75,0,20.5,2,710.5,0,31,30,30
2018-12-09 01:34:18.8015,172.8,51.4,30,29.75,0,20.52,61,712.8,707.7,0,30,30
2018-12-09 01:34:19.0515,172.8,51.4,30,29.75,0.1,20.52,62,425,425,0,30,30
2018-12-09 01:34:19.3015,172.8,51.4,30,29.75,0,20.52,64,8,8.2,0,30,30
2018-12-09 01:34:19.5515,172.8,51.4,30,29.75,0.1,20.52,3,710.8,0,28.5,30,30
2018-12-09 01:34:19.8015,172.8,51.4,30,29.75,0,20.52,4,710.5,0,29,30,30
2018-12-09 01:34:20.0515,172.8,51.4,30,29.75,0,20.51,65,-850,-850,0,30,30
2018-12-09 01:34:20.3015,172.8,51.4,30,29.75,0,20.52,66,5190,5190,0,30,30
2018-12-09 01:34:20.5516,172.8,51.4,30,29.75,0,20.53,1,710.8,0,31,30,30
2018-12-09 01:34:20.8016,172.8,51.4,30,29.75,0,20.53,2,710.5,0,31,30,30
2018-12-09 01:34:21.0516,172.8,51.4,30,29.75,0,20.51,65,-850,-850,0,30,30
2018-12-09 01:34:21.3016,172.8,51.4,30,29.75,0,20.54,51,3.63,3.61,0,30,30
2018-12-09 01:34:21.5516,172.8,51.4,30,29.75,0,20.54,63,50,50,0,30,30
2018-12-09 01:34:21.8016,172.8,51.4,30,29.75,0,20.52,67,29.1,29.1,0,30,30
2018-12-09 01:34:22.0516,172.8,51.4,30,29.75,0,20.51,52,3.63,3.61,0,30,30
2018-12-09 01:34:22.3016,172.8,51.4,30,29.75,0.1,20.52,6,-840,29.1,3.6,30,30
2018-12-09 01:34:22.5516,172.8,51.4,30,29.75,0.1,20.52,7,-850,29.1,3.6,30,30
2018-12-09 01:34:22.8016,172.8,51.4,30,29.75,0,20.52,1,710.8,0,31,30,30
2018-12-09 01:34:23.0516,172.8,51.4,30,29.75,0,20.52,2,710.6,0,31,30,30
2018-12-09 01:34:23.3016,172.8,51.4,30,29.75,0,20.52,61,712.7,707.7,0,30,30
2018-12-09 01:34:23.5516,172.8,51.4,30,29.75,0,20.53,62,425,425,0,30,30
2018-12-09 01:34:23.8016,172.8,51.4,30,29.75,0,20.53,64,8,8.1,0,30,30
2018-12-09 01:34:24.0516,172.8,51.4,30,29.75,0,20.53,3,710.8,0,28.5,30,30
2018-12-09 01:34:24.3016,172.8,51.4,30,29.75,0,20.53,4,710.6,0,29,30,30
2018-12-09 01:34:24.5516,172.8,51.4,30,29.75,0,20.52,65,-850,-850,0,30,30
2018-12-09 01:34:24.8016,172.8,51.4,30,29.75,0,20.52,66,5190,5190,0,30,30
2018-12-09 01:34:25.0517,172.8,51.4,30,29.75,0,20.52,1,710.8,0,31,30,30
2018-12-09 01:34:25.3017,172.8,51.4,30,29.75,0,20.51,2,710.6,0,31,30,30
2018-12-09 01:34:25.5517,172.8,51.4,30,29.75,0,20.51,65,-850,-850,0,30,30
2018-12-09 01:34:25.8017,172.8,51.4,30,29.75,0.1,20.52,51,3.63,3.61,0,30,30
2018-12-09 01:34:26.0516,172.8,51.4,30,29.75,0,20.49,63,50,50,0,30,30
2018-12-09 01:34:26.3016,172.8,51.4,30,29.75,0,20.53,67,29,28.9,0,30,30
2018-12-09 01:34:26.5516,172.8,51.4,30,29.75,0,20.52,52,3.63,3.61,0,30,30
2018-12-09 01:34:26.8016,172.8,51.4,30,29.75,0,20.51,6,-850,28.9,3.6,30,30
2018-12-09 01:34:27.0516,172.8,51.4,30,29.75,0,20.52,7,-850,28.9,3.6,30,30
2018-12-09 01:34:27.3016,172.8,51.4,30,29.75,0,20.58,1,710.8,0,31,30,30
2018-12-09 01:34:27.5516,172.8,51.4,30,29.75,0,20.52,2,710.6,0,31,30,30
2018-12-09 01:34:27.8016,172.8,51.4,30,29.75,0,20.52,61,712.9,707.7,0,30,30
2018-12-09 01:34:28.0516,172.8,51.4,30,29.75,0,20.52,62,425,425,0,30,30
2018-12-09 01:34:28.3016,172.8,51.4,30,29.75,0,20.53,64,8,8.1,0,30,30
2018-12-09 01:34:28.5517,172.8,51.4,30,29.75,0,20.52,3,710.8,0,28.5,30,30
2018-12-09 01:34:28.8017,172.8,51.4,30,29.75,0.1,20.52,4,710.6,0,29,30,30
2018-12-09 01:34:29.0517,172.8,51.4,30,29.75,0,20.52,65,-850,-850,0,30,30
2018-12-09 01:34:29.3016,172.8,51.4,30,29.75,0.1,20.52,66,5190,5190,0,30,30
2018-12-09 01:34:29.5516,172.8,51.4,30,29.75,0.1,20.53,1,710.8,0,31,30,30
2018-12-09 01:34:29.8016,172.8,51.4,30,29.75,0,20.52,2,710.6,0,31,30,30
2018-12-09 01:34:30.0517,172.8,51.4,30,29.75,0,20.52,65,-850,-850,0,30,30
2018-12-09 01:34:30.3017,172.8,51.4,30,29.75,0,20.52,51,3.63,3.61,0,30,30
2018-12-09 01:34:30.5517,172.8,51.4,30,29.75,0,20.52,63,50,50,0,30,30
2018-12-09 01:34:30.8017,172.8,51.4,30,29.75,0,20.53,67,28.8,28.7,0,30,30
2018-12-09 01:34:31.0517,172.8,51.4,30,29.75,0,20.52,52,3.63,3.61,0,30,30
2018-12-09 01:34:31.3017,172.8,51.4,30,29.75,0,20.53,6,-850,28.8,3.6,30,30
2018-12-09 01:34:31.5517,172.8,51.4,30,29.75,0,20.52,7,-850,28.7,3.6,30,30
2018-12-09 01:34:31.8017,172.8,51.4,30,29.75,0,20.51,1,710.8,0,31,30,30
2018-12-09 01:34:32.0517,172.8,51.4,30,29.75,0.1,20.52,2,710.6,0,31,30,30
2018-12-09 01:34:32.3017,172.8,51.4,30,29.75,0.1,20.52,61,712.8,707.7,0,30,30
2018-12-09 01:34:32.5517,172.8,51.4,30,29.75,0.1,20.52,62,425,425,0,30,30
2018-12-09 01:34:32.8017,172.8,51.4,30,29.75,0.1,20.5,64,8,8.1,0,30,30
2018-12-09 01:34:33.0518,172.8,51.4,30,29.75,0,20.52,3,710.8,0,28.5,30,30
2018-12-09 01:34:33.3018,172.8,51.4,30,29.75,0,20.52,4,710.6,0,29,30,30
2018-12-09 01:34:33.5518,172.8,51.4,30,29.75,0,20.52,65,-850,-850,0,30,30
2018-12-09 01:34:33.8019,172.8,51.4,30,29.75,0,20.52,66,5190,5190,0,30,30
2018-12-09 01:34:34.0518,172.8,51.4,30,29.75,0,20.52,1,710.8,0,31,30,30
2018-12-09 01:34:34.3018,172.8,51.4,30,29.75,0,20.5,2,710.6,0,31,30,30
2018-12-09 01:34:34.5518,172.8,51.4,30,29.75,0,20.52,65,-850,-850,0,30,30
2018-12-09 01:34:34.8017,172.8,51.4,30,29.75,0,20.52,51,3.63,3.61,0,30,30
2018-12-09 01:34:35.0518,172.8,51.4,30,29.75,0,20.52,63,50,50,0,30,30
2018-12-09 01:34:35.3018,172.8,51.4,30,29.75,0,20.52,67,28.6,28.6,0,30,30
2018-12-09 01:34:35.5518,172.8,51.4,30,29.75,0.1,20.51,52,3.63,3.61,0,30,30
2018-12-09 01:34:35.8018,172.8,51.4,30,29.75,0.1,20.51,6,-840,28.6,3.6,30,30
2018-12-09 01:34:36.0518,172.8,51.4,30,29.75,0,20.54,7,-850,28.6,3.6,30,30
2018-12-09 01:34:36.3017,172.8,51.4,30,29.75,0,20.51,1,710.9,0,31,30,30
2018-12-09 01:34:36.5517,172.8,51.4,30,29.75,0,20.51,2,710.7,0,31,30,30
2018-12-09 01:34:36.8016,172.8,51.4,30,29.75,0,20.52,61,712.9,707.8,0,30,30
2018-12-09 01:34:37.0516,172.8,51.4,30,29.75,0,20.51,62,425,425,0,30,30
2018-12-09 01:34:37.3015,172.8,51.4,30,29.75,0,20.52,64,8,8.1,0,30,30
2018-12-09 01:34:37.5515,172.8,51.4,30,29.75,0,20.54,3,710.9,0,28.5,30,30
2018-12-09 01:34:37.8014,172.8,51.4,30,29.75,0,20.52,4,710.7,0,29,30,30
2018-12-09 01:34:38.0515,172.8,51.4,30,29.75,0,20.52,65,-840,-840,0,30,30
2018-12-09 01:34:38.3015,172.8,51.4,30,29.75,0,20.5,66,5190,5190,0,30,30
2018-12-09 01:34:38.5515,172.8,51.4,30,29.75,0,20.52,1,710.9,0,31,30,30
2018-12-09 01:34:38.8016,172.8,51.4,30,29.75,0.1,20.51,2,710.7,0,31,30,30
2018-12-09 01:34:39.0516,172.8,51.4,30,29.75,0.1,20.56,65,-850,-850,0,30,30
2018-12-09 01:34:39.3017,172.8,51.4,30,29.75,0,20.51,51,3.63,3.61,0,30,30
2018-12-09 01:34:39.5517,172.8,51.3,30,29.69,0,20.53,63,50,50,0,30,30
2018-12-09 01:34:39.8018,172.8,51.3,30,29.69,0,20.52,67,28.4,28.4,0,30,30
2018-12-09 01:34:40.0518,172.8,51.3,30,29.69,0,20.52,52,3.63,3.61,0,30,30
2018-12-09 01:34:40.3018,172.8,51.3,30,29.69,0,20.51,6,-850,28.4,3.6,30,30
2018-12-09 01:34:40.5518,172.8,51.3,30,29.69,0,20.52,7,-850,28.4,3.6,30,30
2018-12-09 01:34:40.8018,172.8,51.3,30,29.69,0,20.52,1,710.9,0,31,30,30
2018-12-09 01:34:41.0518,172.8,51.3,30,29.69,0,20.52,2,710.7,0,31,30,30
2018-12-09 01:34:41.3018,172.8,51.3,30,29.69,0,20.52,61,712.9,707.8,0,30,30
2018-12-09 01:34:41.5518,172.8,51.3,30,29.69,0,20.5,62,425,425,0,30,30
2018-12-09 01:34:41.8018,172.8,51.3,30,29.69,0.1,20.51,64,8,8.1,0,30,30
2018-12-09 01:34:42.0518,172.8,51.3,30,29.69,0,20.49,3,710.9,0,28.5,30,30
2018-12-09 01:34:42.3018,172.8,51.3,30,29.69,0.1,20.52,4,710.7,0,29,30,30
2018-12-09 01:34:42.5518,172.8,51.3,30,29.69,0,20.53,65,-850,-850,0,30,30
2018-12-09 01:34:42.8018,172.8,51.3,30,29.69,0,20.51,66,5180,5180,0,30,30
2018-12-09 01:34:43.0518,172.8,51.3,30,29.69,0,20.52,1,710.9,0,31,30,30
2018-12-09 01:34:43.3018,172.8,51.3,30,29.69,0,20.5,2,710.7,0,31,30,30
2018-12-09 01:34:43.5518,172.8,51.3,30,29.69,0,20.51,65,-850,-850,0,30,30
2018-12-09 01:34:43.8018,172.8,51.3,30,29.69,0,20.48,51,3.63,3.61,0,30,30
2018-12-09 01:34:44.0518,172.8,51.3,30,29.69,0,20.52,63,50,50,0,30,30
2018-12-09 01:34:44.3018,172.8,51.3,30,29.69,0,20.52,67,28.3,28.3,0,30,30
2018-12-09 01:34:44.5518,172.8,51.3,29.75,29.69,0,20.51,52,3.63,3.61,0,30,30
2018-12-09 01:34:44.8018,172.8,51.3,29.75,29.69,0,20.53,6,-840,28.3,3.6,30,30
2018-12-09 01:34:45.0518,172.8,51.3,29.75,29.69,0.1,20.51,7,-850,28.3,3.6,30,30
2018-12-09 01:34:45.3018,172.8,51.3,29.75,29.69,0.1,20.52,1,710.9,0,31,30,30
2018-12-09 01:34:45.5518,172.8,51.3,29.75,29.69,0.1,20.51,2,710.7,0,31,30,30
2018-12-09 01:34:45.8018,172.8,51.3,29.75,29.69,0.1,20.52,61,712.9,707.8,0,30,30
2018-12-09 01:34:46.0518,172.8,51.3,29.75,29.69,0,20.52,62,425,425,0,30,30
2018-12-09 01:34:46.3018,172.8,51.3,29.75,29.69,0,20.52,64,8,8.1,0,30,30
2018-12-09 01:34:46.5518,172.8,51.3,29.75,29.69,0,20.52,3,710.9,0,28.5,30,30
2018-12-09 01:34:46.8019,172.8,51.3,29.75,29.69,0,20.52,4,710.7,0,28.5,30,30
2018-12-09 01:34:47.0519,172.8,51.3,29.75,29.69,0,20.52,65,-840,-850,0,30,30
2018-12-09 01:34:47.3018,172.8,51.3,29.75,29.69,0,20.53,66,5180,5180,0,30,30
2018-12-09 01:34:47.5518,172.8,51.3,29.75,29.69,0,20.51,1,710.9,0,31,30,30
2018-12-09 01:34:47.8017,172.8,51.3,29.75,29.69,0,20.52,2,710.7,0,31,30,30
2018-12-09 01:34:48.0517,172.8,51.3,29.75,29.69,0,20.53,65,-830,-840,0,30,30
2018-12-09 01:34:48.3016,172.8,51.3,29.75,29.69,0.1,20.56,51,3.63,3.61,0,30,30
2018-12-09 01:34:48.5516,172.8,51.3,29.75,29.69,0,20.5,63,50,50,0,30,30
2018-12-09 01:34:48.8015,172.8,51.3,29.75,29.69,0.1,20.52,67,28.1,28.1,0,30,30
2018-12-09 01:34:49.0515,172.8,51.3,29.75,29.69,0.1,20.52,52,3.63,3.61,0,30,30
2018-12-09 01:34:49.3016,172.8,51.3,29.75,29.69,0,20.51,6,-830,28.1,3.6,30,30
2018-12-09 01:34:49.5517,172.8,51.3,29.75,29.69,0,20.51,7,-850,28.1,3.6,30,30
2018-12-09 01:34:49.8018,172.8,51.3,29.75,29.69,0,20.52,1,710.9,0,31,30,30
2018-12-09 01:34:50.0519,172.8,51.3,29.75,29.69,0,20.51,2,710.7,0,31,29.5,30
2018-12-09 01:34:50.3019,172.8,51.3,29.75,29.69,0,20.52,61,712.9,707.8,0,29.5,30
2018-12-09 01:34:50.5519,172.8,51.3,29.75,29.69,0,20.51,62,425,425,0,29.5,30
2018-12-09 01:34:50.8019,172.8,51.3,29.75,29.69,0,20.55,64,8,8.1,0,29.5,30
2018-12-09 01:34:51.0519,172.8,51.3,29.75,29.69,0,20.52,3,710.9,0,28.5,29.5,30
2018-12-09 01:34:51.3019,172.8,51.3,29.75,29.69,0,20.52,4,710.7,0,28.5,29.5,30
2018-12-09 01:34:51.5519,172.8,51.3,29.75,29.69,0,20.52,65,-820,-850,0,29.5,30
2018-12-09 01:34:51.8019,172.8,51.3,29.75,29.69,0.1,20.55,66,5190,5190,0,29.5,30
2018-12-09 01:34:52.0519,172.8,51.3,29.75,29.69,0.1,20.52,1,710.9,0,31,29.5,30
2018-12-09 01:34:52.3019,172.8,51.3,29.75,29.69,0.1,20.52,2,710.7,0,31,29.5,30
2018-12-09 01:34:52.5519,172.8,51.3,29.75,29.69,0,20.52,65,-820,-860,0,29.5,30
2018-12-09 01:34:52.8019,172.8,51.3,29.75,29.69,0,20.52,51,3.63,3.61,0,29.5,30
2018-12-09 01:34:53.0519,172.8,51.3,29.75,29.69,0.1,20.52,63,50,50,0,29.5,30
2018-12-09 01:34:53.3019,172.8,51.3,29.75,29.69,0,20.51,67,28,28,0,29.5,30
2018-12-09 01:34:53.5519,172.8,51.3,29.75,29.69,0,20.53,52,3.63,3.61,0,29.5,30
2018-12-09 01:34:53.8019,172.8,51.3,29.75,29.69,0,20.52,6,-830,28,3.6,29.5,30
2018-12-09 01:34:54.0519,172.8,51.3,29.75,29.69,0,20.53,7,-860,28,3.6,29.5,30
2018-12-09 01:34:54.3019,172.8,51.3,29.75,29.69,0,20.5,1,710.9,0,31,29.5,30
2018-12-09 01:34:54.5519,172.8,51.3,29.75,29.69,0.1,20.52,2,710.7,0,31,29.5,30
2018-12-09 01:34:54.8019,172.8,51.3,29.75,29.69,0,20.51,61,712.9,707.8,0,29.5,30
2018-12-09 01:34:55.0519,172.8,51.3,29.75,29.69,0.1,20.51,62,425,425,0,29.5,30
2018-12-09 01:34:55.3019,172.8,51.3,29.75,29.69,0.1,20.52,64,8,8.1,0,29.5,30
2018-12-09 01:34:55.5519,172.8,51.3,29.75,29.69,0,20.54,3,710.9,0,28.5,29.5,30
2018-12-09 01:34:55.8019,172.8,51.3,29.75,29.69,0,20.52,4,710.7,0,28.5,29.5,30
2018-12-09 01:34:56.0519,172.8,51.3,29.75,29.69,0.1,20.53,65,-820,-860,0,29.5,30
2018-12-09 01:34:56.3019,172.8,51.3,29.75,29.69,0.1,20.52,66,5190,5190,0,29.5,30
2018-12-09 01:34:56.5519,172.8,51.3,29.75,29.69,0,20.51,1,710.9,0,31,29.5,30
2018-12-09 01:34:56.8019,172.8,51.3,29.75,29.69,0,20.52,2,710.7,0,31,29.5,30
2018-12-09 01:34:57.0519,172.8,51.3,29.75,29.69,0,20.52,65,-830,-860,0,29.5,30
2018-12-09 01:34:57.3019,172.8,51.3,29.75,29.69,0,20.5,51,3.63,3.61,0,29.5,30
2018-12-09 01:34:57.5519,172.8,51.3,29.75,29.69,0,20.51,63,50,50,0,29.5,30
2018-12-09 01:34:57.8019,172.8,51.3,29.75,29.69,0,20.53,67,27.9,27.9,0,29.5,30
2018-12-09 01:34:58.0519,172.8,51.3,29.75,29.69,0.1,20.52,52,3.63,3.61,0,29.5,30
2018-12-09 01:34:58.3019,172.8,51.3,29.75,29.69,0.1,20.51,6,-820,27.9,3.6,29.5,30
2018-12-09 01:34:58.5519,172.8,51.3,29.75,29.69,0.1,20.52,7,-860,27.9,3.6,29.5,30
2018-12-09 01:34:58.8020,172.8,51.3,29.75,29.69,0.1,20.52,1,711,0,31,29.5,30
2018-12-09 01:34:59.0520,172.8,51.3,29.75,29.69,0,20.52,2,710.8,0,31,29.5,30
2018-12-09 01:34:59.3020,172.8,51.3,29.75,29.69,0,20.52,61,712.9,707.8,0,29.5,30
2018-12-09 01:34:59.5520,172.8,51.3,29.75,29.69,0,20.51,62,425,425,0,29.5,30
2018-12-09 01:34:59.8020,172.8,51.3,29.75,29.69,0,20.52,64,8,8.1,0,29.5,30
2018-12-09 01:35:00.0520,172.8,51.3,29.75,29.69,0,20.51,3,711,0,28.5,29.5,30
2018-12-09 01:35:00.3020,172.8,51.3,29.75,29.69,0,20.5,4,710.8,0,28.5,29.5,30
2018-12-09 01:35:00.5520,172.8,51.3,29.75,29.69,0,20.52,65,-820,-870,0,29.5,30
2018-12-09 01:35:00.8020,172.8,51.3,29.75,29.69,0,20.51,66,5200,5200,0,29.5,30
2018-12-09 01:35:01.0520,172.8,51.3,29.75,29.69,0,20.53,1,711,0,31,29.5,30
2018-12-09 01:35:01.3020,172.8,51.3,29.75,29.69,0,20.51,2,710.8,0,31,29.5,30
2018-12-09 01:35:01.5520,172.8,51.3,29.75,29.69,0.1,20.51,65,-820,-870,0,29.5,30
2018-12-09 01:35:01.8020,172.8,51.3,29.75,29.69,0.1,20.52,51,3.63,3.61,0,29.5,30
2018-12-09 01:35:02.0520,172.8,51.3,29.75,29.69,0.1,20.52,63,50,50,0,29.5,30
2018-12-09 01:35:02.3020,172.8,51.3,29.75,29.69,0,20.51,67,27.7,27.8,0,29.5,30
2018-12-09 01:35:02.5520,172.8,51.3,29.75,29.69,0,20.52,52,3.63,3.61,0,29.5,30
2018-12-09 01:35:02.8020,172.8,51.3,29.75,29.69,0.1,20.52,6,-820,27.7,3.6,29.5,30
2018-12-09 01:35:03.0520,172.8,51.3,29.75,29.69,0,20.51,7,-870,27.8,3.6,29.5,30
2018-12-09 01:35:03.3020,172.8,51.3,29.75,29.69,0,20.51,1,711,0,31,29.5,30
2018-12-09 01:35:03.5520,172.8,51.3,29.75,29.69,0,20.52,2,710.8,0,31,29.5,30
2018-12-09 01:35:03.8020,172.8,51.3,29.75,29.69,0,20.52,61,713,707.9,0,29.5,30
2018-12-09 01:35:04.0520,172.8,51.3,29.75,29.69,0,20.51,62,425,425,0,29.5,30
2018-12-09 01:35:04.3020,172.8,51.2,29.75,29.63,0,20.52,64,8,8.1,0,29.5,30
2018-12-09 01:35:04.5520,172.8,51.2,29.75,29.63,0,20.52,3,711,0,28.5,29.5,30
2018-12-09 01:35:04.8020,172.8,51.2,29.75,29.63,0.1,20.52,4,710.8,0,28.5,29.5,30
2018-12-09 01:35:05.0520,172.8,51.2,29.75,29.63,0,20.52,65,-820,-870,0,29.5,30
2018-12-09 01:35:05.3021,172.8,51.2,29.75,29.63,0,20.52,66,5200,5200,0,29.5,30
2018-12-09 01:35:05.5521,172.8,51.2,29.75,29.63,0,20.52,1,711,0,31,29.5,30
2018-12-09 01:35:05.8021,172.8,51.2,29.75,29.63,0.1,20.53,2,710.8,0,31,29.5,30
2018-12-09 01:35:06.0521,172.8,51.2,29.75,29.63,0,20.52,65,-820,-870,0,29.5,30
2018-12-09 01:35:06.3021,172.8,51.2,29.75,29.63,0,20.52,51,3.63,3.61,0,29.5,30
2018-12-09 01:35:06.5521,172.8,51.2,29.75,29.63,0,20.54,63,50,50,0,29.5,30
2018-12-09 01:35:06.8020,172.8,51.2,29.75,29.63,0,20.51,67,27.6,27.7,0,29.5,30
2018-12-09 01:35:07.0520,172.8,51.2,29.75,29.63,0,20.51,52,3.63,3.61,0,29.5,30
2018-12-09 01:35:07.3020,172.8,51.2,29.75,29.63,0,20.52,6,-830,27.6,3.6,29.5,30
2018-12-09 01:35:07.5521,172.8,51.2,29.75,29.63,0,20.52,7,-880,27.6,3.6,29.5,30
2018-12-09 01:35:07.8021,172.8,51.2,29.75,29.63,0,20.51,1,711,0,31,29.5,30
2018-12-09 01:35:08.0521,172.8,51.2,29.75,29.63,0,20.5,2,710.8,0,31,29.5,30
2018-12-09 01:35:08.3020,172.8,51.2,29.75,29.63,0.1,20.51,61,712.9,707.9,0,29.5,30
2018-12-09 01:35:08.5520,172.8,51.2,29.75,29.63,0.1,20.52,62,425,425,0,29.5,30
2018-12-09 01:35:08.8020,172.8,51.2,29.75,29.63,0,20.51,64,8,8.2,0,29.5,30
2018-12-09 01:35:09.0520,172.8,51.2,29.75,29.63,0,20.52,3,711,0,28.5,29.5,30
2018-12-09 01:35:09.3021,172.8,51.2,29.75,29.63,0,20.52,4,710.8,0,28.5,29.5,30
2018-12-09 01:35:09.5521,172.8,51.2,29.75,29.63,0,20.51,65,-820,-880,0,29.5,30
2018-12-09 01:35:09.8021,172.8,51.2,29.75,29.63,0,20.52,66,5200,5200,0,29.5,30
2018-12-09 01:35:10.0521,172.8,51.2,29.75,29.63,0,20.52,1,711,0,31,29.5,30
2018-12-09 01:35:10.3021,172.8,51.2,29.75,29.63,0,20.51,2,710.8,0,31,29.5,30
2018-12-09 01:35:10.5521,172.8,51.2,29.75,29.63,0,20.52,65,-830,-880,0,29.5,30
2018-12-09 01:35:10.8020,172.8,51.2,29.75,29.63,0,20.51,51,3.63,3.61,0,29.5,30
2018-12-09 01:35:11.0520,172.8,51.2,29.75,29.63,0,20.52,63,50,50,0,29.5,30
2018-12-09 01:35:11.3020,172.8,51.2,29.75,29.63,0.1,20.52,67,27.5,27.5,0,29.5,30
2018-12-09 01:35:11.5521,172.8,51.2,29.75,29.63,0,20.52,52,3.63,3.61,0,29.5,30
2018-12-09 01:35:11.8021,172.8,51.2,29.75,29.63,0,20.52,6,-820,27.5,3.6,29.5,30
2018-12-09 01:35:12.0521,172.8,51.2,29.75,29.63,0,20.52,7,-870,27.5,3.6,29.5,30
2018-12-09 01:35:12.3021,172.8,51.2,29.75,29.63,0,20.52,1,711,0,31,29.5,30
2018-12-09 01:35:12.5521,172.8,51.2,29.75,29.63,0,20.56,2,710.8,0,31,29.5,30
2018-12-09 01:35:12.8021,172.8,51.2,29.75,29.63,0,20.59,61,713,707.9,0,29.5,30
2018-12-09 01:35:13.0521,172.8,51.2,29.75,29.63,0.1,20.52,62,425,425,0,29.5,30
2018-12-09 01:35:13.3021,172.8,51.2,29.75,29.63,0,20.52,64,8,8.1,0,29.5,30
2018-12-09 01:35:13.5521,172.8,51.2,29.75,29.63,0,20.52,3,711,0,28.5,29.5,30
2018-12-09 01:35:13.8021,172.8,51.2,29.75,29.63,0,20.52,4,710.8,0,28.5,29.5,30
2018-12-09 01:35:14.0521,172.8,51.2,29.75,29.63,0,20.52,65,-820,-880,0,29.5,30
2018-12-09 01:35:14.3021,172.8,51.2,29.75,29.63,0,20.52,66,5200,5200,0,29.5,30
2018-12-09 01:35:14.5521,172.8,51.2,29.75,29.63,0,20.51,1,711,0,31,29.5,30
2018-12-09 01:35:14.8021,172.8,51.2,29.75,29.63,0,20.52,2,710.8,0,31,29.5,30
2018-12-09 01:35:15.0521,172.8,51.2,29.75,29.63,0,20.52,65,-820,-880,0,29.5,30
2018-12-09 01:35:15.3021,172.8,51.2,29.75,29.63,0,20.51,51,3.63,3.61,0,29.5,30
2018-12-09 01:35:15.5521,172.8,51.2,29.75,29.63,0.1,20.52,63,50,50,0,29.5,30
2018-12-09 01:35:15.8021,172.8,51.2,29.75,29.63,0,20.53,67,27.4,27.5,0,29.5,30
2018-12-09 01:35:16.0521,172.8,51.2,29.75,29.63,0,20.51,52,3.63,3.61,0,29.5,30
2018-12-09 01:35:16.3021,172.8,51.2,29.75,29.63,0,20.52,6,-820,27.4,3.6,29.5,30
2018-12-09 01:35:16.5521,172.8,51.2,29.75,29.63,0.1,20.52,7,-880,27.4,3.6,29.5,30
2018-12-09 01:35:16.8021,172.8,51.2,29.75,29.63,0,20.52,1,711,0,31,29.5,30
2018-12-09 01:35:17.0521,172.8,51.2,29.75,29.63,0,20.55,2,710.8,0,31,29.5,30
2018-12-09 01:35:17.3021,172.8,51.2,29.75,29.63,0,20.5,61,713,707.8,0,29.5,30
2018-12-09 01:35:17.5521,172.8,51.2,29.75,29.63,0,20.51,62,425,425,0,29.5,30
2018-12-09 01:35:17.8021,172.8,51.2,29.75,29.63,0,20.52,64,8,8.2,0,29.5,30
2018-12-09 01:35:18.0522,172.8,51.2,29.75,29.63,0,20.51,3,711,0,28.5,29.5,30
2018-12-09 01:35:18.3022,172.8,51.2,29.75,29.63,0,20.5,4,710.8,0,28.5,29.5,30
2018-12-09 01:35:18.5522,172.8,51.2,29.75,29.63,0.1,20.52,65,-820,-880,0,29.5,30
2018-12-09 01:35:18.8022,172.8,51.2,29.75,29.63,0.1,20.5,66,5210,5200,0,29.5,30
2018-12-09 01:35:19.0521,172.8,51.2,29.75,29.63,0.1,20.53,1,711,0,31,29.5,30
2018-12-09 01:35:19.3021,172.8,51.2,29.75,29.63,0.1,20.52,2,710.8,0,31,29.5,30
2018-12-09 01:35:19.5521,172.8,51.2,29.75,29.63,0,20.52,65,-820,-880,0,29.5,30
2018-12-09 01:35:19.8021,172.8,51.2,29.75,29.63,0,20.51,51,3.63,3.61,0,29.5,30
2018-12-09 01:35:20.0521,172.8,51.2,29.75,29.63,0,20.55,63,50,50,0,29.5,30
2018-12-09 01:35:20.3021,172.8,51.2,29.75,29.63,0,20.51,67,27.3,27.4,0,29.5,30
2018-12-09 01:35:20.5521,172.8,51.2,29.75,29.63,0,20.52,52,3.63,3.61,0,29.5,30
2018-12-09 01:35:20.8021,172.8,51.2,29.75,29.63,0,20.52,6,-820,27.3,3.6,29.5,30
2018-12-09 01:35:21.0521,172.8,51.2,29.75,29.63,0,20.51,7,-870,27.3,3.6,29.5,30
2018-12-09 01:35:21.3022,172.8,51.2,29.75,29.63,0,20.52,1,711,0,31,29.5,30
2018-12-09 01:35:21.5522,172.8,51.2,29.75,29.63,0,20.52,2,710.8,0,31,29.5,30
2018-12-09 01:35:21.8022,172.8,51.2,29.75,29.63,0,20.5,61,713,707.9,0,29.5,30
2018-12-09 01:35:22.0522,172.8,51.2,29.75,29.63,0,20.51,62,425,425,0,29.5,30
2018-12-09 01:35:22.3022,172.8,51.2,29.75,29.63,0,20.52,64,8,8.1,0,29.5,30
2018-12-09 01:35:22.5522,172.8,51.2,29.75,29.63,0,20.52,3,711,0,28.5,29.5,30
2018-12-09 01:35:22.8022,172.8,51.2,29.75,29.63,0,20.52,4,710.8,0,28.5,29.5,30
2018-12-09 01:35:23.0522,172.8,51.2,29.75,29.63,0,20.51,65,-810,-880,0,29.5,30
2018-12-09 01:35:23.3022,172.8,51.2,29.75,29.63,0,20.52,66,5190,5190,0,29.5,30
2018-12-09 01:35:23.5523,172.8,51.2,29.75,29.63,0,20.53,1,711,0,31,29.5,30
2018-12-09 01:35:23.8023,172.8,51.2,29.75,29.63,0,20.51,2,710.8,0,31,29.5,30
2018-12-09 01:35:24.0523,172.8,51.2,29.75,29.63,0,20.51,65,-820,-880,0,29.5,30
2018-12-09 01:35:24.3023,172.8,51.2,29.75,29.63,0,20.52,51,3.63,3.61,0,29.5,30
2018-12-09 01:35:24.5523,172.8,51.2,29.75,29.63,0,20.51,63,50,50,0,29.5,30
2018-12-09 01:35:24.8023,172.8,51.2,29.75,29.63,0,20.51,67,27.2,27.3,0,29.5,30
2018-12-09 01:35:25.0523,172.8,51.2,29.75,29.63,0,20.52,52,3.63,3.61,0,29.5,30
2018-12-09 01:35:25.3023,172.8,51.2,29.75,29.63,0.1,20.51,6,-820,27.2,3.6,29.5,30
2018-12-09 01:35:25.5522,172.8,51.2,29.75,29.63,0.1,20.52,7,-880,27.2,3.6,29.5,30
2018-12-09 01:35:25.8022,172.8,51.2,29.75,29.63,0.1,20.53,1,711,0,31,29.5,30
2018-12-09 01:35:26.0522,172.8,51.2,29.75,29.63,0.1,20.52,2,710.8,0,31,29.5,30
2018-12-09 01:35:26.3022,172.8,51.2,29.75,29.63,0,20.51,61,713,707.8,0,29.5,30
2018-12-09 01:35:26.5522,172.8,51.2,29.75,29.63,0,20.47,62,425,425,0,29.5,30
2018-12-09 01:35:26.8022,172.8,51.2,29.75,29.63,0,20.52,64,8,8.2,0,29.5,30
2018-12-09 01:35:27.0522,172.8,51.2,29.75,29.63,0,20.52,3,711,0,28.5,29.5,30
2018-12-09 01:35:27.3022,172.8,51.2,29.75,29.63,0,20.52,4,710.8,0,28.5,29.5,30
2018-12-09 01:35:27.5522,172.8,51.2,29.75,29.63,0,20.52,65,-820,-870,0,29.5,30
2018-12-09 01:35:27.8023,172.8,51.2,29.75,29.63,0,20.52,66,5190,5190,0,29.5,30
2018-12-09 01:35:28.0523,172.8,51.2,29.75,29.63,0,20.52,1,711,0,31,29.5,30
2018-12-09 01:35:28.3023,172.8,51.2,29.75,29.63,0,20.53,2,710.8,0,31,29.5,30
2018-12-09 01:35:28.5523,172.8,51.2,29.75,29.63,0,20.52,65,-820,-880,0,29.5,30
2018-12-09 01:35:28.8023,172.8,51.2,29.75,29.63,0,20.54,51,3.63,3.62,0,29.5,30
2018-12-09 01:35:29.0523,172.8,51.2,29.75,29.63,0.1,20.52,63,50,50,0,29.5,30
2018-12-09 01:35:29.3023,172.8,51.2,29.75,29.63,0,20.51,67,27.1,27.2,0,29.5,30
2018-12-09 01:35:29.5523,172.8,51.2,29.75,29.63,0,20.5,52,3.63,3.61,0,29.5,30
